Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-03-31 00:30:00,49.0036,-1.8664,49.0391299058,3.1236,-2.1164,3.7730658515,45.88,0.25,45.8806811196,131.31,49.4536,-36.3164,61.3558429322,3.1236,-2.1164,3.7730658515,46.33,-34.2,57.5856657511,135.64,3.1236,-2.1164,3.7730658515,3.1236,-2.1164,3.7730658515,0.0,0.0,0.0,132.29
2019-03-31 01:00:00,48.3902,-1.9074,48.4277774712,3.0802,-2.0374,3.693051692,45.31,0.13,45.3101864927,130.98,48.8302,-36.6174,61.0346001445,3.0802,-2.0374,3.693051692,45.75,-34.58,57.3483992802,135.22,3.0802,-2.0374,3.693051692,3.0802,-2.0374,3.693051692,0.0,0.0,0.0,131.97
2019-03-31 01:30:00,47.7758,-2.3362,47.8328850905,3.0758,-2.2462,3.8086690694,44.7,-0.09,44.7000906039,0.003,48.1858,-36.9162,60.7015415297,3.0758,-2.2462,3.8086690694,45.11,-34.67,56.8939451963,0.003,3.0758,-2.2462,3.8086690694,3.0758,-2.2462,3.8086690694,0.0,0.0,0.0,0.003
2019-03-31 02:00:00,46.8892,-2.4732,46.9543799329,2.9292,-2.4432,3.8143726719,43.96,-0.03,43.9600102366,0.003,47.2792,-37.2132,60.1676408618,2.9292,-2.4432,3.8143726719,44.35,-34.77,56.3549057314,0.003,2.9292,-2.4432,3.8143726719,2.9292,-2.4432,3.8143726719,0.0,0.0,0.0,0.003
2019-03-31 02:30:00,45.377,-2.7044,45.4575176221,2.877,-1.8444,3.4174464678,42.5,-0.86,42.5087002859,130.96,45.587,-37.6644,59.1335910998,2.877,-1.8444,3.4174464678,42.71,-35.82,55.7424120397,135.16,2.877,-1.8444,3.4174464678,2.877,-1.8444,3.4174464678,0.0,0.0,0.0,131.96
2019-03-31 03:00:00,45.6396,-2.691,45.718864478,3.0096,-2.291,3.782376655,42.63,-0.4,42.6318765714,131.11,45.8896,-37.641,59.3523400479,3.0096,-2.291,3.782376655,42.88,-35.35,55.5726272548,135.36,3.0096,-2.291,3.782376655,3.0096,-2.291,3.782376655,0.0,0.0,0.0,132.09
2019-03-31 03:30:00,44.702,-2.8529999999999998,44.7929504833,2.942,-2.223,3.6874236263,41.76,-0.63,41.7647518848,131.11,44.842,-38.093,58.8377566958,2.942,-2.223,3.6874236263,41.9,-35.87,55.1567484538,135.21,2.942,-2.223,3.6874236263,2.942,-2.223,3.6874236263,0.0,0.0,0.0,132.09
2019-03-31 04:00:00,43.6066,-2.8449999999999998,43.6993087881,2.9366000000000003,-2.215,3.6782937022,40.67,-0.63,40.6748792254,131.16,43.6466,-37.995,57.8674841043,2.9366000000000003,-2.215,3.6782937022,40.71,-35.78,54.198823788,135.34,2.9366000000000003,-2.215,3.6782937022,2.9366000000000003,-2.215,3.6782937022,0.0,0.0,0.0,132.09
2019-03-31 04:30:00,44.433,-2.797,44.520946733,3.013,-2.467,3.8941312252999998,41.42,-0.33,41.4213145615,131.59,44.503,-37.997,58.5174249092,3.013,-2.467,3.8941312252999998,41.49,-35.53,54.6241796277,135.69,3.013,-2.467,3.8941312252999998,3.013,-2.467,3.8941312252999998,0.0,0.0,0.0,132.55
2019-03-31 05:00:00,43.4054,-2.8754,43.5005364831,3.0454,-2.2154,3.7659604778,40.36,-0.66,40.3653960714,131.38,43.3054,-38.5554,57.9816914062,3.0454,-2.2154,3.7659604778,40.26,-36.34,54.2352579048,135.63,3.0454,-2.2154,3.7659604778,3.0454,-2.2154,3.7659604778,0.0,0.0,0.0,132.34
2019-03-31 05:30:00,44.0528,-2.793,44.141250966,3.0328,-2.323,3.8202362282999998,41.02,-0.47000000000000003,41.0226925006,131.48,43.9728,-38.353,58.3486053719,3.0328,-2.323,3.8202362282999998,40.94,-36.03,54.5366344763,135.66,3.0328,-2.323,3.8202362282999998,3.0328,-2.323,3.8202362282999998,0.0,0.0,0.0,132.41
2019-03-31 06:00:00,44.2888,-2.3188,44.3494604125,3.1088,-2.3487999999999998,3.8963442969,41.18,0.03,41.1800109276,132.25,44.2088,-37.7688,58.1455092925,3.1088,-2.3487999999999998,3.8963442969,41.1,-35.42,54.2566714792,136.13,3.1088,-2.3487999999999998,3.8963442969,3.1088,-2.3487999999999998,3.8963442969,0.0,0.0,0.0,133.22
2019-03-31 06:30:00,45.848,-2.2628,45.9038055921,3.278,-2.2128,3.9549674891,42.57,-0.05,42.5700293634,132.02,45.938,-37.8728,59.536953431,3.278,-2.2128,3.9549674891,42.66,-35.66,55.6013596956,135.85,3.278,-2.2128,3.9549674891,3.278,-2.2128,3.9549674891,0.0,0.0,0.0,132.98
2019-03-31 07:00:00,49.4506,-1.887,49.4865901973,3.6106,-2.5869999999999997,4.4417340488,45.84,0.7000000000000001,45.8453443656,131.93,50.0706,-37.557,62.5906800839,3.6106,-2.5869999999999997,4.4417340488,46.46,-34.97,58.1500859845,135.8,3.6106,-2.5869999999999997,4.4417340488,3.6106,-2.5869999999999997,4.4417340488,0.0,0.0,0.0,132.87
2019-03-31 07:30:00,52.4044,-1.4366,52.4240875831,4.0144,-2.5966,4.7809767747,48.39,1.16,48.4039017022,131.93,53.4744,-36.7066,64.8605113988,4.0144,-2.5966,4.7809767747,49.46,-34.11,60.0814755145,135.76,4.0144,-2.5966,4.7809767747,4.0144,-2.5966,4.7809767747,0.0,0.0,0.0,132.83
2019-03-31 08:00:00,55.1402,-0.7118,55.1447940905,4.3302,-2.4418,4.9712190939,50.81,1.73,50.8394433486,132.24,56.4202,-35.4718,66.6444863682,4.3302,-2.4418,4.9712190939,52.09,-33.03,61.6794049906,136.13,4.3302,-2.4418,4.9712190939,4.3302,-2.4418,4.9712190939,0.0,0.0,0.0,133.14
2019-03-31 08:30:00,57.1334,-7.444,57.61630439,5.5534,-2.444,6.0674036919,51.58,-5.0,51.8217753459,131.64,61.2634,-10.114,62.0926499319,5.5534,-2.444,6.0674036919,55.71,-7.67,56.2355136902,135.5,5.5534,-2.444,6.0674036919,5.5534,-2.444,6.0674036919,0.0,0.0,0.0,132.53
2019-03-31 09:00:00,58.5134,-10.4444,59.4382324007,4.4634,-2.5944000000000003,5.1626399177,54.05,-7.85,54.6170760843,130.76,64.7834,3.3556,64.8702471625,4.4634,-2.5944000000000003,5.1626399177,60.32,5.95,60.6127453594,134.64,4.4634,-2.5944000000000003,5.1626399177,4.4634,-2.5944000000000003,5.1626399177,0.0,0.0,0.0,131.63
2019-03-31 09:30:00,61.4788,-9.8684,62.2657864963,5.0788,-2.6584,5.7324776493,56.4,-7.21,56.8589843384,131.59,68.4188,3.9716,68.5339755158,5.0788,-2.6584,5.7324776493,63.34,6.63,63.6860463524,134.64,5.0788,-2.6584,5.7324776493,5.0788,-2.6584,5.7324776493,0.0,0.0,0.0,132.5
2019-03-31 10:00:00,62.6696,-9.4252,63.374388827,5.4896,-2.6552,6.0980156773,57.18,-6.77,57.5793825948,132.3,70.0296,4.4348,70.1698819095,5.4896,-2.6552,6.0980156773,64.54,7.09,64.9282658016,135.19,5.4896,-2.6552,6.0980156773,5.4896,-2.6552,6.0980156773,0.0,0.0,0.0,133.21
2019-03-31 10:30:00,62.5502,-9.0762,63.2052602754,7.6202000000000005,-1.6962000000000002,7.8066985647,54.93,-7.38,55.4235446358,131.86,70.0602,4.5938,70.2106446522,7.6202000000000005,-1.6962000000000002,7.8066985647,62.44,6.29,62.7560172414,134.87,7.6202000000000005,-1.6962000000000002,7.8066985647,7.6202000000000005,-1.6962000000000002,7.8066985647,0.0,0.0,0.0,132.8
2019-03-31 11:00:00,63.0742,-9.0434,63.7192105193,8.0042,-2.1134,8.2785069427,55.07,-6.93,55.5043223542,131.67,70.8642,4.7166,71.0209909618,8.0042,-2.1134,8.2785069427,62.86,6.83,63.2299652064,134.67,8.0042,-2.1134,8.2785069427,8.0042,-2.1134,8.2785069427,0.0,0.0,0.0,132.62
2019-03-31 11:30:00,63.3218,-9.3332,64.0059292369,11.4218,-1.4632,11.5151408797,51.9,-7.87,52.4933033824,131.75,70.1718,4.2068,70.2977857509,11.4218,-1.4632,11.5151408797,58.75,5.67,59.0229734934,134.67,11.4218,-1.4632,11.5151408797,11.4218,-1.4632,11.5151408797,0.0,0.0,0.0,132.71
2019-03-31 12:00:00,62.8822,-9.7118,63.6277465897,10.1122,-1.6318000000000001,10.243015185,52.77,-8.08,53.3850100684,131.69,70.1122,3.8982,70.2204852737,10.1122,-1.6318000000000001,10.243015185,60.0,5.53,60.2543019211,134.67,10.1122,-1.6318000000000001,10.243015185,10.1122,-1.6318000000000001,10.243015185,0.0,0.0,0.0,132.63
2019-03-31 12:30:00,63.6592,-9.285,64.3327674645,9.7992,-1.665,9.9396451466,53.86,-7.62,54.3963601723,132.02,70.7492,4.365,70.8837253934,9.7992,-1.665,9.9396451466,60.95,6.03,61.2475583187,134.82,9.7992,-1.665,9.9396451466,9.7992,-1.665,9.9396451466,0.0,0.0,0.0,132.98
2019-03-31 13:00:00,63.4836,-9.2916,64.1599664863,9.2836,-2.0716,9.511927014,54.2,-7.22,54.6787746754,132.14,70.3436,4.4584,70.4847458073,9.2836,-2.0716,9.511927014,61.06,6.53,61.4081794226,134.76,9.2836,-2.0716,9.511927014,9.2836,-2.0716,9.511927014,0.0,0.0,0.0,133.1
2019-03-31 13:30:00,62.7338,-9.6962,63.4787047511,9.1038,-2.1862,9.3626195522,53.63,-7.51,54.1532732159,132.14,69.4538,4.0938,69.5743453644,9.1038,-2.1862,9.3626195522,60.35,6.28,60.6758675257,134.81,9.1038,-2.1862,9.3626195522,9.1038,-2.1862,9.3626195522,0.0,0.0,0.0,133.1
2019-03-31 14:00:00,60.884,-10.1494,61.724158774,8.904,-2.2094,9.1740211663,51.98,-7.94,52.5829249852,132.23,67.214,3.7006,67.3157948505,8.904,-2.2094,9.1740211663,58.31,5.91,58.6087382563,135.02,8.904,-2.2094,9.1740211663,8.904,-2.2094,9.1740211663,0.0,0.0,0.0,133.19
2019-03-31 14:30:00,58.931,-11.292,60.0031001282,9.251,-2.042,9.4736880358,49.68,-9.25,50.5337995801,132.4,65.081,2.208,65.1184445837,9.251,-2.042,9.4736880358,55.83,4.25,55.9915297166,135.17,9.251,-2.042,9.4736880358,9.251,-2.042,9.4736880358,0.0,0.0,0.0,133.39
2019-03-31 15:00:00,58.0196,-11.6196,59.1716916128,9.4696,-2.4796,9.7888579681,48.55,-9.14,49.4028551806,133.04,64.0696,1.8904,64.0974824492,9.4696,-2.4796,9.7888579681,54.6,4.37,54.7746008657,135.85,9.4696,-2.4796,9.7888579681,9.4696,-2.4796,9.7888579681,0.0,0.0,0.0,134.03
2019-03-31 15:30:00,56.461,-11.5916,57.638613026,9.361,-2.6416,9.7265806715,47.1,-8.95,47.9428044653,132.89,62.101,2.0284,62.1341179028,9.361,-2.6416,9.7265806715,52.74,4.67,52.9463549265,135.85,9.361,-2.6416,9.7265806715,9.361,-2.6416,9.7265806715,0.0,0.0,0.0,133.88
2019-03-31 16:00:00,56.0734,-12.1198,57.3682467886,8.9834,-2.6398,9.3632269865,47.09,-9.48,48.0347634531,132.56,61.7134,1.7102,61.7370919594,8.9834,-2.6398,9.3632269865,52.73,4.35,52.9091239769,135.55,8.9834,-2.6398,9.3632269865,8.9834,-2.6398,9.3632269865,0.0,0.0,0.0,133.55
2019-03-31 16:30:00,55.2044,-12.728,56.6526942286,8.2044,-2.378,8.5420760568,47.0,-10.35,48.1261103768,132.66,61.0744,1.612,61.0956698904,8.2044,-2.378,8.5420760568,52.87,3.99,53.0203451516,135.68,8.2044,-2.378,8.5420760568,8.2044,-2.378,8.5420760568,0.0,0.0,0.0,133.67
2019-03-31 17:00:00,57.2778,-13.3148,58.8050191045,7.6178,-3.4148,8.3481576339,49.66,-9.9,50.6371958149,132.7,63.2178,2.3452,63.2612851583,7.6178,-3.4148,8.3481576339,55.6,5.76,55.8975634532,135.68,7.6178,-3.4148,8.3481576339,7.6178,-3.4148,8.3481576339,0.0,0.0,0.0,133.67
2019-03-31 17:30:00,59.0332,-12.8046,60.4059308628,7.1332,-3.5146,7.9520409581,51.9,-9.29,52.7248907064,132.7,65.0332,2.7454,65.0911232304,7.1332,-3.5146,7.9520409581,57.9,6.26,58.2374243936,135.55,7.1332,-3.5146,7.9520409581,7.1332,-3.5146,7.9520409581,0.0,0.0,0.0,133.67
2019-03-31 18:00:00,59.2842,-11.536,60.3961560502,6.8742,-3.376,7.6584594822,52.41,-8.16,53.0414338041,132.77,65.1742,3.204,65.2529076872,6.8742,-3.376,7.6584594822,58.3,6.58,58.6701491391,135.66,6.8742,-3.376,7.6584594822,6.8742,-3.376,7.6584594822,0.0,0.0,0.0,133.73
2019-03-31 18:30:00,61.203,-10.2708,62.0588151808,6.553,-3.4708,7.4154070448,54.65,-6.8,55.0714308875,131.92,66.683,4.4292,66.8299356699,6.553,-3.4708,7.4154070448,60.13,7.9,60.6467385768,135.04,6.553,-3.4708,7.4154070448,6.553,-3.4708,7.4154070448,0.0,0.0,0.0,132.85
2019-03-31 19:00:00,61.7296,-10.3596,62.5928496581,6.4496,-3.1496,7.1775567096,55.28,-7.21,55.7482062492,131.0,67.2196,4.3004,67.3570194139,6.4496,-3.1496,7.1775567096,60.77,7.45,61.2249573295,134.17,6.4496,-3.1496,7.1775567096,6.4496,-3.1496,7.1775567096,0.0,0.0,0.0,131.91
2019-03-31 19:30:00,62.9714,-23.45,67.1959799241,6.4414,-3.5,7.3308685679,56.53,-19.95,59.9470049294,130.3,68.9514,-10.43,69.7357903946,6.4414,-3.5,7.3308685679,62.51,-6.93,62.8929646304,133.6,6.4414,-3.5,7.3308685679,6.4414,-3.5,7.3308685679,0.0,0.0,0.0,131.19
2019-03-31 20:00:00,61.8092,-24.1358,66.3544576218,6.4392,-3.5358,7.3460995283,55.37,-20.6,59.0778884186,129.71,67.7092,-11.4658,68.6731412874,6.4392,-3.5358,7.3460995283,61.27,-7.93,61.7810472556,133.24,6.4392,-3.5358,7.3460995283,6.4392,-3.5358,7.3460995283,0.0,0.0,0.0,130.58
2019-03-31 20:30:00,59.9258,-24.7508,64.8359746304,6.4358,-3.4708,7.3120430989,53.49,-21.28,57.5675125396,131.23,65.7058,-12.4308,66.8713461976,6.4358,-3.4708,7.3120430989,59.27,-8.96,59.943427496300004,133.04,6.4358,-3.4708,7.3120430989,6.4358,-3.4708,7.3120430989,0.0,0.0,0.0,132.12
2019-03-31 21:00:00,57.8802,-25.5852,63.2828571659,6.4402,-3.5552,7.3563321758,51.44,-22.03,55.9588643559,131.58,63.5102,-13.4052,64.9095131015,6.4402,-3.5552,7.3563321758,57.07,-9.85,57.9137928304,133.41,6.4402,-3.5552,7.3563321758,6.4402,-3.5552,7.3563321758,0.0,0.0,0.0,132.47
2019-03-31 21:30:00,56.9938,-14.3436,58.771014109,6.4338,-3.5336,7.3403073096,50.56,-10.81,51.702704958300004,131.98,60.1238,-26.4336,65.678052159,6.4338,-3.5336,7.3403073096,53.69,-22.9,58.3697361652,133.7,6.4338,-3.5336,7.3403073096,6.4338,-3.5336,7.3403073096,0.0,0.0,0.0,132.89
2019-03-31 22:00:00,54.3428,-12.1104,55.6758628133,6.4328,-3.7904,7.4664615448,47.91,-8.32,48.6270552265,132.41,56.3628,-30.7404,64.2007586871,6.4328,-3.7904,7.4664615448,49.93,-26.95,56.7389407726,134.21,6.4328,-3.7904,7.4664615448,6.4328,-3.7904,7.4664615448,0.0,0.0,0.0,133.3
2019-03-31 22:30:00,50.6056,-12.823,52.2049430644,6.4356,-3.613,7.3804279253,44.17,-9.21,45.1199844858,132.06,52.0056,-31.923000000000002,61.0218023362,6.4356,-3.613,7.3804279253,45.57,-28.31,53.6477492538,134.96,6.4356,-3.613,7.3804279253,6.4356,-3.613,7.3804279253,0.0,0.0,0.0,132.91
2019-03-31 23:00:00,47.803,-13.534,49.6819480798,6.433,-3.774,7.4583218622,41.37,-9.76,42.5056996178,132.32,49.063,-32.794,59.0137645385,6.433,-3.774,7.4583218622,42.63,-29.02,51.5701202248,135.33,6.433,-3.774,7.4583218622,6.433,-3.774,7.4583218622,0.0,0.0,0.0,133.2
2019-03-31 23:30:00,6.433,-3.774,7.4583218622,6.433,-3.774,7.4583218622,0.0,0.0,0.0,132.54,6.433,-3.774,7.4583218622,6.433,-3.774,7.4583218622,0.0,0.0,0.0,135.4,6.433,-3.774,7.4583218622,6.433,-3.774,7.4583218622,0.0,0.0,0.0,133.44
2019-04-01 00:00:00,6.433,-3.774,7.4583218622,6.433,-3.774,7.4583218622,0.0,0.0,0.0,132.86,6.433,-3.774,7.4583218622,6.433,-3.774,7.4583218622,0.0,0.0,0.0,135.63,6.433,-3.774,7.4583218622,6.433,-3.774,7.4583218622,0.0,0.0,0.0,133.79
2019-04-01 00:30:00,46.0368,-10.3092,47.1769706412,6.4368,-3.6892,7.419069408,39.6,-6.62,40.1495255265,132.67,46.9968,-29.0892,55.270975809,6.4368,-3.6892,7.419069408,40.56,-25.4,47.8568030692,135.94,6.4368,-3.6892,7.419069408,6.4368,-3.6892,7.419069408,0.0,0.0,0.0,133.62
2019-04-01 01:00:00,44.7226,-7.0058,45.2680039807,6.4326,-3.2358000000000002,7.2006072244,38.29,-3.77,38.475147823,131.8,45.7026,-25.7158,52.4407286029,6.4326,-3.2358000000000002,7.2006072244,39.27,-22.48,45.2491248534,135.33,6.4326,-3.2358000000000002,7.2006072244,6.4326,-3.2358000000000002,7.2006072244,0.0,0.0,0.0,132.76
2019-04-01 01:30:00,43.9898,-6.9856,44.5410048315,6.4398,-3.0756,7.1365495444,37.55,-3.91,37.7530210712,130.92,45.5798,-25.3856,52.1722805271,6.4398,-3.0756,7.1365495444,39.14,-22.31,45.0519222675,134.47,6.4398,-3.0756,7.1365495444,6.4398,-3.0756,7.1365495444,0.0,0.0,0.0,131.86
2019-04-01 02:00:00,44.2118,-7.198,44.7939110063,6.4418,-2.748,7.0034485248,37.77,-4.45,38.0312424199,131.47,45.8118,-25.818,52.5860261214,6.4418,-2.748,7.0034485248,39.37,-23.07,45.6313685966,134.79,6.4418,-2.748,7.0034485248,6.4418,-2.748,7.0034485248,0.0,0.0,0.0,132.41
2019-04-01 02:30:00,44.3812,-7.2058,44.9623672317,6.4312000000000005,-3.1758,7.1725894264,37.95,-4.03,38.1633777331,130.62,45.9312,-25.535800000000002,52.5523759223,6.4312000000000005,-3.1758,7.1725894264,39.5,-22.36,45.3896419902,134.2,6.4312000000000005,-3.1758,7.1725894264,6.4312000000000005,-3.1758,7.1725894264,0.0,0.0,0.0,131.56
2019-04-01 03:00:00,43.6518,-7.3142,44.2603339897,6.4418,-3.2042,7.194698387,37.21,-4.11,37.4362952227,131.25,45.2118,-25.9342,52.1218724614,6.4418,-3.2042,7.194698387,38.77,-22.73,44.9418045922,134.68,6.4418,-3.2042,7.194698387,6.4418,-3.2042,7.194698387,0.0,0.0,0.0,132.22
2019-04-01 03:30:00,45.0634,-6.8282,45.5777833467,6.4334,-3.7782,7.4607929069,38.63,-3.05,38.7502180639,131.15,46.0434,-25.6682,52.7148098242,6.4334,-3.7782,7.4607929069,39.61,-21.89,45.2562062042,134.73,6.4334,-3.7782,7.4607929069,6.4334,-3.7782,7.4607929069,0.0,0.0,0.0,132.11
2019-04-01 04:00:00,44.7726,-6.5504,45.2492370203,8.4826,-3.6504,9.2347129311,36.29,-2.9,36.4056877424,130.81,45.0126,-25.4704,51.7191979338,8.4826,-3.6504,9.2347129311,36.53,-21.82,42.5505969406,134.54,8.4826,-3.6504,9.2347129311,8.4826,-3.6504,9.2347129311,0.0,0.0,0.0,131.78
2019-04-01 04:30:00,44.580799999999996,-6.5902,45.0652689405,8.9008,-3.6802,9.6316204597,35.68,-2.91,35.7984706377,131.29,44.7208,-25.7402,51.5994946553,8.9008,-3.6802,9.6316204597,35.82,-22.06,42.0679925834,134.9,8.9008,-3.6802,9.6316204597,8.9008,-3.6802,9.6316204597,0.0,0.0,0.0,132.25
2019-04-01 05:00:00,43.7486,-6.7084,44.259943882900004,6.4386,-3.2384,7.2071356668,37.31,-3.47,37.4710154653,131.29,44.3186,-25.8384,51.3006941524,6.4386,-3.2384,7.2071356668,37.88,-22.6,44.1095726572,134.94,6.4386,-3.2384,7.2071356668,6.4386,-3.2384,7.2071356668,0.0,0.0,0.0,132.25
2019-04-01 05:30:00,45.334,-6.7372,45.8318821329,6.454,-3.9172000000000002,7.5497398525,38.88,-2.8200000000000003,38.9821343695,130.95,46.114,-25.5572,52.72258973,6.454,-3.9172000000000002,7.5497398525,39.66,-21.64,45.1796989808,134.66,6.454,-3.9172000000000002,7.5497398525,6.454,-3.9172000000000002,7.5497398525,0.0,0.0,0.0,131.87
2019-04-01 06:00:00,46.6302,-6.22,47.0432136662,6.4702,-3.87,7.5392564647,40.16,-2.35,40.2286974683,131.16,47.4902,-25.13,53.7292843433,6.4702,-3.87,7.5392564647,41.02,-21.26,46.202034587200004,134.9,6.4702,-3.87,7.5392564647,6.4702,-3.87,7.5392564647,0.0,0.0,0.0,132.1
2019-04-01 06:30:00,50.4882,-7.715,51.0742553958,6.4582,-3.705,7.4454934182,44.03,-4.01,44.2122268157,129.89,52.5182,-15.495,54.75633622,6.4582,-3.705,7.4454934182,46.06,-11.79,47.5450070985,133.5,6.4582,-3.705,7.4454934182,6.4582,-3.705,7.4454934182,0.0,0.0,0.0,130.79
2019-04-01 07:00:00,54.927,-15.4942,57.0705314733,6.497,-4.0542,7.6581686218,48.43,-11.44,49.7628224682,130.39,60.547,13.0558,61.9386238355,6.497,-4.0542,7.6581686218,54.05,17.11,56.6935146203,133.5,6.497,-4.0542,7.6581686218,6.497,-4.0542,7.6581686218,0.0,0.0,0.0,131.3
2019-04-01 07:30:00,62.6944,8.9284,63.326962014,6.6944,-4.0416,7.8198159774,56.0,12.97,57.4823529442,131.98,68.7344,5.0084,68.916629444,6.6944,-4.0416,7.8198159774,62.04,9.05,62.6966035763,133.53,6.6944,-4.0416,7.8198159774,6.6944,-4.0416,7.8198159774,0.0,0.0,0.0,132.85
2019-04-01 08:00:00,64.4646,16.6968,66.5917996708,7.4346,-2.4532,7.8288867280000005,57.03,19.15,60.1593168179,133.0,70.9746,4.6668,71.1278628064,7.4346,-2.4532,7.8288867280000005,63.54,7.12,63.9376727759,133.67,7.4346,-2.4532,7.8288867280000005,7.4346,-2.4532,7.8288867280000005,0.0,0.0,0.0,133.88
2019-04-01 08:30:00,78.9828,-8.7064,79.4612112719,8.7028,-2.9664,9.1944688155,70.28,-5.74,70.5140127918,133.37,81.3828,-10.9764,82.1196778659,8.7028,-2.9664,9.1944688155,72.68,-8.01,73.1200553884,134.24,8.7028,-2.9664,9.1944688155,8.7028,-2.9664,9.1944688155,0.0,0.0,0.0,134.3
2019-04-01 09:00:00,72.8552,-13.8904,74.1675358846,8.5152,-3.1104,9.0654960813,64.34,-10.78,65.2368300885,133.16,73.5652,-13.9304,74.8725229654,8.5152,-3.1104,9.0654960813,65.05,-10.82,65.9437252512,133.99,43.1152,-7.6304,43.7851969871,8.5152,-3.1104,9.0654960813,34.6,-4.52,34.8939880209,134.04
2019-04-01 09:30:00,63.583,-12.8844,64.8753084953,10.013,-3.3544,10.5599322138,53.57,-9.53,54.4110815919,133.27,65.123,-14.7044,66.7624483401,10.013,-3.3544,10.5599322138,55.11,-11.35,56.2666384281,134.17,68.333,-10.8744,69.1928570328,10.013,-3.3544,10.5599322138,58.32,-7.52,58.8028298639,134.08
2019-04-01 10:00:00,64.2958,-6.6008,64.6337408656,12.1158,-3.4108,12.5867456588,52.18,-3.19,52.2774186432,133.11,63.3358,-31.9608,70.9430496827,12.1158,-3.4108,12.5867456588,51.22,-28.55,58.6394994863,134.64,67.7558,-4.9308,67.9349779,12.1158,-3.4108,12.5867456588,55.64,-1.52,55.6607581695,133.97
2019-04-01 10:30:00,64.53960000000001,-6.3506,64.8512921114,13.7596,-3.8306,14.2828599559,50.78,-2.52,50.8424901042,133.23,64.0696,-31.1406,71.2365819823,13.7596,-3.8306,14.2828599559,50.31,-27.31,57.2444949318,134.73,66.9196,-5.3506,67.1331645651,13.7596,-3.8306,14.2828599559,53.16,-1.52,53.1817261848,134.21
2019-04-01 11:00:00,63.7564,-6.9898,64.1384116189,14.9364,-4.3098,15.5457525067,48.82,-2.68,48.8935046811,131.3,64.4064,-26.8898,69.7943099758,14.9364,-4.3098,15.5457525067,49.47,-22.58,54.3795669346,132.79,64.8564,-6.5898,65.1903220195,14.9364,-4.3098,15.5457525067,49.92,-2.2800000000000002,49.9720401825,132.35
2019-04-01 11:30:00,63.1146,-11.2824,64.1150940335,15.7946,-4.5924,16.4486937755,47.32,-6.69,47.7905691533,132.08,66.7046,-10.6824,67.5545507788,15.7946,-4.5924,16.4486937755,50.91,-6.09,51.2729577848,133.01,63.3146,-9.9124,64.0858349943,15.7946,-4.5924,16.4486937755,47.52,-5.32,47.8168673169,133.04
2019-04-01 12:00:00,63.3822,-11.342600000000001,64.3891128344,16.4022,-4.9726,17.1393965938,46.98,-6.37,47.4098860998,131.85,67.2122,-10.7726,68.0700282033,16.4022,-4.9726,17.1393965938,50.81,-5.8,51.1399657802,133.01,62.9622,-10.0126,63.7533590299,16.4022,-4.9726,17.1393965938,46.56,-5.04,46.8319890673,132.79
2019-04-01 12:30:00,63.5172,-11.2518,64.5061059054,16.7072,-5.2818,17.5222128477,46.81,-5.97,47.1891618913,132.21,67.2272,-10.7918,68.087879737,16.7072,-5.2818,17.5222128477,50.52,-5.51,50.8195877591,133.37,63.3072,-9.5618,64.0252262087,16.7072,-5.2818,17.5222128477,46.6,-4.28,46.7961365927,133.11
2019-04-01 13:00:00,62.703,-11.882,63.8188697252,16.753,-5.352,17.5871234999,45.95,-6.53,46.4116731006,131.94,66.223,-11.562,67.2247392929,16.753,-5.352,17.5871234999,49.47,-6.21,49.8582490667,133.21,62.753,-9.912,63.5309904928,16.753,-5.352,17.5871234999,46.0,-4.5600000000000005,46.2254648435,132.82
2019-04-01 13:30:00,62.0356,-12.7046,63.3231594957,16.8756,-5.4046,17.7199203305,45.16,-7.3,45.7462085861,132.74,65.6756,-12.4046,66.8368052537,16.8756,-5.4046,17.7199203305,48.8,-7.0,49.299492898,133.77,61.7956,-10.8046,62.7330499858,16.8756,-5.4046,17.7199203305,44.92,-5.4,45.2434127802,133.62
2019-04-01 14:00:00,61.4754,-12.4506,62.7235382095,16.8154,-5.4306,17.6705713977,44.66,-7.02,45.2083620584,132.39,65.2554,-12.1706,66.3806502945,16.8154,-5.4306,17.6705713977,48.44,-6.74,48.9066580334,133.56,61.0954,-10.5906,62.006521508,16.8154,-5.4306,17.6705713977,44.28,-5.16,44.5796366069,133.26
2019-04-01 14:30:00,60.975,-12.6466,62.2726835503,16.585,-5.3366,17.4224431283,44.39,-7.31,44.9878672533,132.75,64.555,-12.5266,65.7591342139,16.585,-5.3366,17.4224431283,47.97,-7.19,48.5058450086,133.83,60.785,-10.6966,61.7189879742,16.585,-5.3366,17.4224431283,44.2,-5.36,44.5238093608,133.61
2019-04-01 15:00:00,60.5314,-12.4212,61.792690469,16.2414,-5.3112,17.0877710483,44.29,-7.11,44.8570641037,132.88,63.6114,-12.6512,64.8572514943,16.2414,-5.3112,17.0877710483,47.37,-7.34,47.9352949297,134.08,60.6014,-10.6712,61.5337646451,16.2414,-5.3112,17.0877710483,44.36,-5.36,44.6826498767,133.75
2019-04-01 15:30:00,61.406,-11.7116,62.5128659602,15.576,-5.2416,16.4342978724,45.83,-6.47,46.2844444711,133.13,63.996,-12.3516,65.1770668146,15.576,-5.2416,16.4342978724,48.42,-7.11,48.9392327279,134.38,62.136,-9.9616,62.92945233,15.576,-5.2416,16.4342978724,46.56,-4.72,46.7986324587,133.98
2019-04-01 16:00:00,63.4648,-11.5028,64.4988003523,14.7748,-5.1228,15.6377042714,48.69,-6.38,49.1062165107,133.39,65.9548,-12.1428,67.0632778418,14.7748,-5.1228,15.6377042714,51.18,-7.02,51.6591986001,134.34,65.0148,-9.6828,65.731885983,14.7748,-5.1228,15.6377042714,50.24,-4.5600000000000005,50.4465182148,134.18
2019-04-01 16:30:00,64.0088,-10.5154,64.866787454,13.8188,-4.4754000000000005,14.5254410811,50.19,-6.04,50.5521285407,133.67,65.0388,-20.2254,68.1110292875,13.8188,-4.4754000000000005,14.5254410811,51.22,-15.75,53.5868537983,134.57,66.6588,-8.955400000000001,67.2576747041,13.8188,-4.4754000000000005,14.5254410811,52.84,-4.48,53.029576653,134.47
2019-04-01 17:00:00,64.7612,-7.5318000000000005,65.1977072962,12.411200000000001,-3.6618,12.940118418299999,52.35,-3.87,52.4928509418,133.84,63.1012,-32.6018,71.0256207624,12.411200000000001,-3.6618,12.940118418299999,50.69,-28.94,58.3695100202,134.93,69.0112,-6.3418,69.3019779853,12.411200000000001,-3.6618,12.940118418299999,56.6,-2.68,56.6634132399,134.64
2019-04-01 17:30:00,67.2068,-7.0996,67.5807538165,11.2968,-4.2196,12.0591340651,55.91,-2.88,55.9841272148,133.5,65.2468,-31.7996,72.5834655442,11.2968,-4.2196,12.0591340651,53.95,-27.58,60.5909143354,134.69,72.6568,-5.8996,72.8959248957,11.2968,-4.2196,12.0591340651,61.36,-1.6800000000000002,61.3829943877,134.27
2019-04-01 18:00:00,68.4086,-7.465,68.8146988583,9.9186,-4.355,10.8325736074,58.49,-3.11,58.5726232979,133.45,66.0186,-32.005,73.3674012826,9.9186,-4.355,10.8325736074,56.1,-27.65,62.5438446212,134.55,75.2386,-6.275,75.4998182445,9.9186,-4.355,10.8325736074,65.32,-1.92,65.3482119113,134.16
2019-04-01 18:30:00,69.07,-7.7458,69.5029662507,8.98,-4.2958,9.9546118779,60.09,-3.45,60.188957459,133.39,66.34,-32.1458,73.7180307499,8.98,-4.2958,9.9546118779,57.36,-27.85,63.7635640472,134.49,76.86,-6.4958,77.1340068818,8.98,-4.2958,9.9546118779,67.88,-2.2,67.9156417919,134.09
2019-04-01 19:00:00,69.9966,-7.1074,70.3565145976,7.7866,-4.2774,8.8841032367,62.21,-2.83,62.2743366083,133.12,66.7966,-31.4874,73.8460705137,7.7866,-4.2774,8.8841032367,59.01,-27.21,64.9812603756,134.28,78.9466,-5.7974,79.1591782317,7.7866,-4.2774,8.8841032367,71.16,-1.52,71.1762319879,133.79
2019-04-01 19:30:00,69.9946,-7.169,70.3607745136,6.7946,-3.789,7.7796600286,63.2,-3.38,63.2903183749,133.18,66.3046,-31.689,73.4880446206,6.7946,-3.789,7.7796600286,59.51,-27.9,65.7255665628,134.33,79.9946,-5.749,80.2009166416,6.7946,-3.789,7.7796600286,73.2,-1.96,73.2262357356,133.79
2019-04-01 20:00:00,71.8966,-6.8936,72.2263304656,7.8065999999999995,-3.7836,8.6751733424,64.09,-3.11,64.1654128016,132.59,68.7566,-30.9836,75.4152074354,7.8065999999999995,-3.7836,8.6751733424,60.95,-27.2,66.7438573953,134.0,81.2866,-5.1436,81.4491740935,7.8065999999999995,-3.7836,8.6751733424,73.48,-1.3599999999999999,73.49258466,133.18
2019-04-01 20:30:00,72.6906,-6.7464,73.0029947421,9.2706,-3.3464,9.8560852939,63.42,-3.4,63.5110730503,132.68,70.1006,-30.5264,76.4588465602,9.2706,-3.3464,9.8560852939,60.83,-27.18,66.6261307596,134.19,81.1506,-5.5464,81.3399190639,9.2706,-3.3464,9.8560852939,71.88,-2.2,71.9136593423,133.34
2019-04-01 21:00:00,70.8148,-7.5222,71.2131967537,7.3048,-3.5022,8.10095722,63.51,-4.02,63.6371000282,131.82,67.6048,-28.7822,73.4766903166,7.3048,-3.5022,8.10095722,60.3,-25.28,65.3847719274,132.89,80.5448,-6.1822,80.7817083496,7.3048,-3.5022,8.10095722,73.24,-2.68,73.2890169125,132.44
2019-04-01 21:30:00,67.9116,-13.0656,69.1570337559,6.4316,-3.9756,7.5611423687,61.48,-9.09,62.1483587877,131.61,67.2316,-12.5656,68.3957772229,6.4316,-3.9756,7.5611423687,60.8,-8.59,61.4038117709,132.1,78.0316,-11.3356,78.8506590075,6.4316,-3.9756,7.5611423687,71.6,-7.36,71.9772853059,132.2
2019-04-01 22:00:00,64.199,-14.3512,65.7834974932,6.399,-3.8012,7.4428705779,57.8,-10.55,58.7549359629,132.21,63.319,-14.0412,64.8571588835,6.399,-3.8012,7.4428705779,56.92,-10.24,57.8337617659,132.62,73.959,-12.7212,75.0450705273,6.399,-3.8012,7.4428705779,67.56,-8.92,68.1463131798,132.84
2019-04-01 22:30:00,59.2884,-15.6342,61.315108939,6.4384,-3.4142,7.2876440774999995,52.85,-12.22,54.2443628408,133.25,57.9584,-15.4442,59.9808256379,6.4384,-3.4142,7.2876440774999995,51.52,-12.03,52.9058720748,133.41,68.7584,-14.0942,70.1880619778,6.4384,-3.4142,7.2876440774999995,62.32,-10.68,63.2285125557,133.93
2019-04-01 23:00:00,54.8924,-15.6344,57.0754767051,6.4324,-3.3044000000000002,7.2315163776,48.46,-12.33,50.0040048396,133.86,52.7524,-19.7644,56.3333579074,6.4324,-3.3044000000000002,7.2315163776,46.32,-16.46,49.1576443699,134.02,63.9124,-14.3444,65.5023410659,6.4324,-3.3044000000000002,7.2315163776,57.48,-11.04,58.5306073777,134.61
2019-04-01 23:30:00,51.8682,-11.2918,53.0830944697,6.4382,-3.7218,7.4365458702,45.43,-7.57,46.0563763229,133.44,47.3082,-35.9918,59.4430437855,6.4382,-3.7218,7.4365458702,40.87,-32.27,52.0740799247,134.07,60.4782,-10.8418,61.4423087333,6.4382,-3.7218,7.4365458702,54.04,-7.12,54.5070270699,134.33
2019-04-02 00:00:00,48.8926,-11.8912,50.3178593762,6.4326,-3.8312,7.4870846262,42.46,-8.06,43.218227636,133.2,44.2126,-36.5512,57.3650086743,6.4326,-3.8312,7.4870846262,37.78,-32.72,49.9792637001,134.07,57.2326,-11.4712,58.3708740058,6.4326,-3.8312,7.4870846262,50.8,-7.64,51.3712915937,134.11
2019-04-02 00:30:00,46.8864,-12.3472,48.4849239744,6.4364,-3.8172,7.4831985675,40.45,-8.53,41.3396105449,133.29,42.1964,-37.0972,56.1848593555,6.4364,-3.8172,7.4831985675,35.76,-33.28,48.8501381779,134.21,54.9564,-11.9772,56.2464151818,6.4364,-3.8172,7.4831985675,48.52,-8.16,49.2013820944,134.22
2019-04-02 01:00:00,45.128,-12.364,46.7910769271,6.438,-3.444,7.3012998843,38.69,-8.92,39.7049430172,133.73,40.638,-37.164,55.0691378178,6.438,-3.444,7.3012998843,34.2,-33.72,48.0278918963,134.47,52.398,-12.604,53.8925896576,6.438,-3.444,7.3012998843,45.96,-9.16,46.8639221577,134.74
2019-04-02 01:30:00,45.3038,-12.462,46.986548484,6.4338,-3.492,7.3203720151,38.87,-8.97,39.8915755517,133.6,40.8138,-37.152,55.1909174995,6.4338,-3.492,7.3203720151,34.38,-33.66,48.1142390566,134.34,52.5138,-12.852,54.0636023073,6.4338,-3.492,7.3203720151,46.08,-9.36,47.0210165777,134.61
2019-04-02 02:00:00,45.374,-12.7582,47.133550081,7.034,-3.1582,7.7104723098,38.34,-9.6,39.5236081349,133.22,41.084,-37.2882,55.4824739466,7.034,-3.1582,7.7104723098,34.05,-34.13,48.2105735291,134.11,52.194,-13.2782,53.8565152163,7.034,-3.1582,7.7104723098,45.16,-10.12,46.2800172861,134.26
2019-04-02 02:30:00,45.8026,-12.6606,47.5201952765,7.2126,-3.3406000000000002,7.9486607123,38.59,-9.32,39.6995025158,133.82,41.6826,-37.2706,55.915443011,7.2126,-3.3406000000000002,7.9486607123,34.47,-33.93,48.3676110636,134.57,52.4926,-13.3006,54.1514451803,7.2126,-3.3406000000000002,7.9486607123,45.28,-9.96,46.3624848342,134.86
2019-04-02 03:00:00,44.3212,-13.564,46.3503059908,6.5412,-3.484,7.4111776014,37.78,-10.08,39.1015958754,133.72,39.8912,-37.804,54.9586231036,6.5412,-3.484,7.4111776014,33.35,-34.32,47.854831522,134.66,51.4612,-14.284,53.406813811,6.5412,-3.484,7.4111776014,44.92,-10.8,46.200069264,134.8
2019-04-02 03:30:00,44.728,-13.139,46.6178861061,6.438,-3.499,7.3274037012,38.29,-9.64,39.4848540582,133.89,40.288,-37.369,54.9505696513,6.438,-3.499,7.3274037012,33.85,-33.87,47.8852733103,134.8,51.878,-13.859,53.6972882462,6.438,-3.499,7.3274037012,45.44,-10.36,46.6060425267,134.96
2019-04-02 04:00:00,44.1122,-13.1836,46.0401292114,6.4422,-3.1136,7.1551691664,37.67,-10.07,38.99274035,133.66,39.5422,-37.4736,54.4780348195,6.4422,-3.1136,7.1551691664,33.1,-34.36,47.7097432397,134.62,51.2822,-13.8736,53.1257076546,6.4422,-3.1136,7.1551691664,44.84,-10.76,46.1129396157,134.72
2019-04-02 04:30:00,44.8418,-12.9382,46.6710193426,6.4418,-3.3282,7.2507725437,38.4,-9.61,39.584240551,133.84,40.4318,-37.1782,54.9267603858,6.4418,-3.3282,7.2507725437,33.99,-33.85,47.9702261825,134.76,51.9218,-13.6882,53.6958111446,6.4418,-3.3282,7.2507725437,45.48,-10.36,46.645042609,134.89
2019-04-02 05:00:00,43.8412,-13.439,45.8547439033,6.4412,-2.989,7.1009279985,37.4,-10.45,38.8324928378,133.84,39.3412,-37.799,54.5572581646,6.4412,-2.989,7.1009279985,32.9,-34.81,47.8972452235,134.76,50.9212,-14.149,52.8503813651,6.4412,-2.989,7.1009279985,44.48,-11.16,45.8586524006,134.89
2019-04-02 05:30:00,43.9244,-34.4562,55.8263614594,6.4444,-3.0262000000000002,7.1195630343,37.48,-31.43,48.9141625708,131.76,40.9444,-31.6762,51.7670313791,6.4444,-3.0262000000000002,7.1195630343,34.5,-28.65,44.844982997,134.9,52.6444,-4.4262,52.8301438366,6.4444,-3.0262000000000002,7.1195630343,46.2,-1.4,46.2212072538,134.08
2019-04-02 06:00:00,45.7452,-34.4656,57.2756571887,6.4452,-2.7356,7.0017219596,39.3,-31.73,50.5102256974,132.03,42.7952,-31.3856,53.0705665167,6.4452,-2.7356,7.0017219596,36.35,-28.65,46.2833123274,135.06,54.7652,-3.5756,54.8818006847,6.4452,-2.7356,7.0017219596,48.32,-0.84,48.327300773,134.37
2019-04-02 06:30:00,50.3854,-32.2934,59.8460710216,6.4454,-3.3334,7.2563583649,43.94,-28.96,52.6251384796,130.77,47.5954,-28.6834,55.5703116486,6.4454,-3.3334,7.2563583649,41.15,-25.35,48.331614912,133.91,59.7254,-2.4934,59.7774242396,6.4454,-3.3334,7.2563583649,53.28,0.84,53.2866212102,133.1
2019-04-02 07:00:00,54.1424,-30.8746,62.3268834687,6.4424,-3.2846,7.2313978538,47.7,-27.59,55.1044290416,130.54,51.2824,-27.2646,58.079626057,6.4424,-3.2846,7.2313978538,44.84,-23.98,50.8494444414,133.5,64.0424,-0.9646,64.0496639407,6.4424,-3.2846,7.2313978538,57.6,2.32,57.6467032882,132.83
2019-04-02 07:30:00,59.075,-29.7,66.1206898406,6.485,-3.65,7.4416211271,52.59,-26.05,58.6882492497,129.59,56.295,-26.4,62.1778660377,6.485,-3.65,7.4416211271,49.81,-22.75,54.759461283,132.6,69.285,0.8300000000000001,69.2899713162,6.485,-3.65,7.4416211271,62.8,4.48,62.9595933913,131.74
2019-04-02 08:00:00,61.2978,-21.6812,65.0191873087,6.8878,-2.8312,7.4469780636,54.41,-18.85,57.5827283133,130.36,58.0478,-27.4712,64.2200429327,6.8878,-2.8312,7.4469780636,51.16,-24.64,56.7844626637,132.82,71.1678,-1.1512,71.177110213,6.8878,-2.8312,7.4469780636,64.28,1.6800000000000002,64.3019502037,132.07
2019-04-02 08:30:00,64.503,-6.5602,64.8357403986,7.243,-3.6502,8.1107958327,57.26,-2.91,57.3338966058,131.74,60.733,-30.1402,67.8006559337,7.243,-3.6502,8.1107958327,53.49,-26.49,59.6900343441,132.76,73.163,-6.1302,73.4193702032,7.243,-3.6502,8.1107958327,65.92,-2.48,65.9666339902,132.6
2019-04-02 09:00:00,63.7614,-6.3838,64.0801765946,7.9214,-3.5938,8.6985042622,55.84,-2.79,55.9096565899,131.82,60.5914,-29.8438,67.5423582088,7.9214,-3.5938,8.6985042622,52.67,-26.25,58.8488861407,132.6,71.1614,-6.3138,71.440947085,7.9214,-3.5938,8.6985042622,63.24,-2.7199999999999998,63.298467596,132.74
2019-04-02 09:30:00,64.7566,-6.1354,65.046601577,9.0866,-3.5154,9.7429121273,55.67,-2.62,55.7316184944,131.4,62.2166,-29.5154,68.8626470063,9.0866,-3.5154,9.7429121273,53.13,-26.0,59.1506289062,132.22,70.8066,-6.0754,71.0667650081,9.0866,-3.5154,9.7429121273,61.72,-2.56,61.7730685655,132.35
2019-04-02 10:00:00,65.8446,-5.6676,66.0880703223,10.6046,-3.8776,11.2912941207,55.24,-1.79,55.2689940202,131.37,64.0946,-29.0476,70.3696014975,10.6046,-3.8776,11.2912941207,53.49,-25.17,59.1160638067,132.08,70.4846,-5.7176,70.7161211247,10.6046,-3.8776,11.2912941207,59.88,-1.8399999999999999,59.908263203,132.35
2019-04-02 10:30:00,65.466,-5.4,65.6883334847,12.476,-4.08,13.126194269500001,52.99,-1.32,53.0064382882,131.29,64.486,-28.94,70.6821603801,12.476,-4.08,13.126194269500001,52.01,-24.86,57.6459859834,132.08,68.396,-5.32,68.602588989,12.476,-4.08,13.126194269500001,55.92,-1.24,55.9337465221,132.28
2019-04-02 11:00:00,64.065,-5.5222,64.3025576306,13.905,-4.1022,14.4974849488,50.16,-1.42,50.1800956555,131.08,63.445,-29.0822,69.7928533722,13.905,-4.1022,14.4974849488,49.54,-24.98,55.4816366017,131.83,65.945,-5.3822,66.1642736062,13.905,-4.1022,14.4974849488,52.04,-1.28,52.055739357,132.07
2019-04-02 11:30:00,64.387,-5.0916,64.588003217,14.457,-4.2016,15.0551749096,49.93,-0.89,49.937931475,131.22,63.777,-29.0316,70.0738148495,14.457,-4.2016,15.0551749096,49.32,-24.83,55.21767199,131.95,66.057,-4.5616,66.2143144914,14.457,-4.2016,15.0551749096,51.6,-0.36,51.6012557987,132.18
2019-04-02 12:00:00,64.1524,-5.3284,64.3733040345,14.5824,-4.4184,15.2370813583,49.57,-0.91,49.5783521307,131.18,63.6324,-29.1884,70.0074640615,14.5824,-4.4184,15.2370813583,49.05,-24.77,54.9495714269,131.95,65.8624,-4.6584,66.0269371115,14.5824,-4.4184,15.2370813583,51.28,-0.24,51.2805616194,132.13
2019-04-02 12:30:00,64.2468,-4.8682,64.4309761022,16.1468,-4.7682,16.8361183614,48.1,-0.1,48.10010395,131.3,64.5668,-28.8682,70.7265482933,16.1468,-4.7682,16.8361183614,48.42,-24.1,54.0861017268,132.05,64.1468,-4.4082,64.2980884434,16.1468,-4.7682,16.8361183614,48.0,0.36,48.001349981,132.26
2019-04-02 13:00:00,64.8064,-5.0454,65.0025041219,16.0464,-4.8154,16.7533587713,48.76,-0.23,48.7605424498,131.25,65.3864,-29.0054,71.5310739058,16.0464,-4.8154,16.7533587713,49.34,-24.19,54.950811641,132.24,64.6064,-4.4554,64.7598448896,16.0464,-4.8154,16.7533587713,48.56,0.36,48.5613344133,132.21
2019-04-02 13:30:00,64.892,-5.2958,65.1077350369,15.942,-4.9258,16.6856486131,48.95,-0.37,48.9513983457,131.67,65.512,-29.4158,71.8130310852,15.942,-4.9258,16.6856486131,49.57,-24.49,55.2896464087,132.67,64.702,-4.9658,64.8922797692,15.942,-4.9258,16.6856486131,48.76,-0.04,48.7600164069,132.63
2019-04-02 14:00:00,63.6048,-5.5404,63.8456467991,15.6948,-4.8304,16.4213127124,47.91,-0.71,47.9152606171,131.23,63.7148,-29.4704,70.2002864325,15.6948,-4.8304,16.4213127124,48.02,-24.64,53.9726782734,132.08,63.8548,-5.0704,64.0557916132,15.6948,-4.8304,16.4213127124,48.16,-0.24,48.1605980029,132.18
2019-04-02 14:30:00,63.823,-9.255,64.4905446868,13.413,-4.285,14.0808307283,50.41,-4.97,50.6544075081,131.3,65.153,-18.645,67.7683512711,13.413,-4.285,14.0808307283,51.74,-14.36,53.6957838196,131.73,65.893,-8.805,66.4786843582,13.413,-4.285,14.0808307283,52.48,-4.52,52.6742897437,132.27
2019-04-02 15:00:00,60.533,-12.5736,61.8250718233,15.443,-4.6536,16.1289256294,45.09,-7.92,45.7802850581,133.01,63.483,-12.7436,64.7494450166,15.443,-4.6536,16.1289256294,48.04,-8.09,48.7164212561,133.49,60.563,-11.7336,61.6891752089,15.443,-4.6536,16.1289256294,45.12,-7.08,45.6721008932,133.95
2019-04-02 15:30:00,59.6182,-13.1314,61.0472230097,15.2882,-4.3414,15.89266539,44.33,-8.79,45.1930636271,133.53,62.2782,-13.2214,63.6661575187,15.2882,-4.3414,15.89266539,46.99,-8.88,47.8216948675,133.94,59.9682,-12.4214,61.2411315147,15.2882,-4.3414,15.89266539,44.68,-8.08,45.4047222214,134.52
2019-04-02 16:00:00,62.0122,-13.1768,63.3966955533,13.3122,-4.3768,14.0132454157,48.7,-8.8,49.4886855756,133.37,64.0322,-12.9868,65.3358983338,13.3122,-4.3768,14.0132454157,50.72,-8.61,51.4456071983,133.72,64.3922,-12.5768,65.6089271295,13.3122,-4.3768,14.0132454157,51.08,-8.2,51.7339965593,134.32
2019-04-02 16:30:00,64.588,-12.9034,65.8643110915,12.688,-4.3234,13.4043698681,51.9,-8.58,52.6044332733,133.31,66.478,-12.7034,67.6808751093,12.688,-4.3234,13.4043698681,53.79,-8.38,54.4388510165,133.6,68.048,-12.0834,69.1125087054,12.688,-4.3234,13.4043698681,55.36,-7.76,55.9012271779,134.2
2019-04-02 17:00:00,66.1266,-13.1416,67.419795892,11.0066,-3.9816000000000003,11.7046307981,55.12,-9.16,55.8759339967,133.31,67.4266,-12.7016,68.6125136555,11.0066,-3.9816000000000003,11.7046307981,56.42,-8.72,57.0898835171,133.74,71.4866,-12.6616,72.5992430685,11.0066,-3.9816000000000003,11.7046307981,60.48,-8.68,61.0996955803,134.2
2019-04-02 17:30:00,65.548,-13.588799999999999,66.9417342877,11.208,-4.0888,11.9305301408,54.34,-9.5,55.1641695306,133.4,66.708,-13.2488,68.0109400423,11.208,-4.0888,11.9305301408,55.5,-9.16,56.2508275495,133.95,70.968,-12.8888,72.1288998214,11.208,-4.0888,11.9305301408,59.76,-8.8,60.4044501672,134.24
2019-04-02 18:00:00,65.5844,-12.484,66.7619935245,10.644400000000001,-3.234,11.1248374083,54.94,-9.25,55.7132488731,133.78,65.9344,-17.294,68.1647088995,10.644400000000001,-3.234,11.1248374083,55.29,-14.06,57.0496950036,134.2,71.4044,-11.954,72.3981108549,10.644400000000001,-3.234,11.1248374083,60.76,-8.72,61.3825382336,134.61
2019-04-02 18:30:00,69.8598,-3.922,69.9698059168,8.8598,-3.892,9.6769685357,61.0,-0.03,61.000007377,132.85,65.1998,-40.352,76.676579371,8.8598,-3.892,9.6769685357,56.34,-36.46,67.1083243719,134.03,78.3398,-3.252,78.4072685919,8.8598,-3.892,9.6769685357,69.48,0.64,69.4829475483,133.59
2019-04-02 19:00:00,70.2132,-3.821,70.3170924828,7.3832,-3.781,8.2950348547,62.83,-0.04,62.8300127328,132.63,64.8932,-40.071,76.2680303092,7.3832,-3.781,8.2950348547,57.51,-36.29,68.0026778884,133.37,80.2232,-2.101,80.2507072819,7.3832,-3.781,8.2950348547,72.84,1.6800000000000002,72.8593713945,133.26
2019-04-02 19:30:00,69.5496,-3.7622,69.6512814599,6.6896,-3.4422,7.5232631883,62.86,-0.32,62.8608145032,132.86,63.8896,-40.2722,75.523049998,6.6896,-3.4422,7.5232631883,57.2,-36.83,68.0315287201,133.41,80.0896,-2.0022,80.1146230909,6.6896,-3.4422,7.5232631883,73.4,1.44,73.4141239817,133.48
2019-04-02 20:00:00,70.1184,-3.8954,70.2265203447,6.4584,-3.4554,7.3246651609,63.66,-0.44,63.6615205599,132.71,64.4584,-40.1054,75.9165886992,6.4584,-3.4554,7.3246651609,58.0,-36.65,68.609201278,133.41,80.7384,-2.5354,80.7781993345,6.4584,-3.4554,7.3246651609,74.28,0.92,74.2856971429,133.35
2019-04-02 20:30:00,70.7898,-3.6274,70.8826764083,6.4298,-3.2774,7.2169022995,64.36,-0.35000000000000003,64.360951671,132.39,65.1998,-39.6274,76.2977375208,6.4298,-3.2774,7.2169022995,58.77,-36.35,69.1030780791,133.17,81.1898,-2.5574,81.2300678247,6.4298,-3.2774,7.2169022995,74.76,0.72,74.7634670143,133.09
2019-04-02 21:00:00,68.4976,-7.458,68.9024162839,6.4276,-3.268,7.2106772054,62.07,-4.19,62.2112610385,132.14,64.6076,-30.588,71.4826393033,6.4276,-3.268,7.2106772054,58.18,-27.32,64.2751491636,132.69,78.5876,-6.348,78.8435664957,6.4276,-3.268,7.2106772054,72.16,-3.08,72.2257017965,132.85
2019-04-02 21:30:00,64.9968,-11.39,65.9872420263,6.4268,-3.16,7.1616589028,58.57,-8.23,59.1453954252,131.93,62.5868,-22.97,66.6687965561,6.4268,-3.16,7.1616589028,56.16,-19.81,59.551504599,132.3,74.6668,-10.2,75.3602748286,6.4268,-3.16,7.1616589028,68.24,-7.04,68.6021807234,132.64
2019-04-02 22:00:00,61.5978,-12.6106,62.8754021633,6.4278,-3.1406,7.1540185351,55.17,-9.47,55.9768684369,132.45,59.0178,-24.3606,63.8477842153,6.4278,-3.1406,7.1540185351,52.59,-21.22,56.7097566562,132.85,71.0278,-11.6206,71.9721245845,6.4278,-3.1406,7.1540185351,64.6,-8.48,65.1542047761,133.19
2019-04-02 22:30:00,57.9062,-21.8482,61.8908057928,6.4362,-2.5882,6.9371067225,51.47,-19.26,54.9555138271,133.07,55.7562,-24.0582,60.725207498,6.4362,-2.5882,6.9371067225,49.32,-21.47,53.7905502853,134.14,67.3162,-10.3082,68.1008793605,6.4362,-2.5882,6.9371067225,60.88,-7.72,61.3675223551,134.39
2019-04-02 23:00:00,54.8788,-36.625,65.9778244143,6.4388,-3.215,7.196830583,48.44,-33.41,58.8443854586,131.77,53.8288,-20.765,57.6951032102,6.4388,-3.215,7.196830583,47.39,-17.55,50.5352807452,134.41,64.5588,-5.735,64.8130301902,6.4388,-3.215,7.196830583,58.12,-2.52,58.1746061439,134.01
2019-04-02 23:30:00,52.0956,-37.6704,64.2884948923,4.2356,-2.9704,5.1733532182,47.86,-34.7,59.115730563,132.51,51.8456,-21.6704,56.1922812806,4.2356,-2.9704,5.1733532182,47.61,-18.7,51.1507780977,134.84,61.1956,-6.6104,61.5515950039,4.2356,-2.9704,5.1733532182,56.96,-3.64,57.0761876793,134.79
2019-04-03 00:00:00,48.5634,-38.0916,61.7201248388,6.0034,-2.9716,6.6985982205,42.56,-35.12,55.1794164522,132.27,47.4534,-22.3516,52.4539721482,6.0034,-2.9716,6.6985982205,41.45,-19.38,45.7568235349,134.63,57.6034,-7.0916,58.0382846242,6.0034,-2.9716,6.6985982205,51.6,-4.12,51.7642193025,134.57
2019-04-03 00:30:00,47.396,-27.126,54.6095293149,6.446,-3.246,7.2171623232,40.95,-23.88,47.404186524,131.52,46.086,-9.516,47.058194313,6.446,-3.246,7.2171623232,39.64,-6.27,40.1328107663,135.27,56.446,1.834,56.4757865992,6.446,-3.246,7.2171623232,50.0,5.08,50.257401445,133.95
2019-04-03 01:00:00,47.3786,-14.842,49.6489345501,6.4386,-3.142,7.1643376498,40.94,-11.7,42.5790277014,130.73,45.3686,-8.782,46.210749723,6.4386,-3.142,7.1643376498,38.93,-5.64,39.3364271382,134.21,55.6386,0.458,55.6404850263,6.4386,-3.142,7.1643376498,49.2,3.6,49.3315314986,132.59
2019-04-03 01:30:00,48.8898,-2.6768,48.9630248481,6.4398,-3.2068,7.1940663244,42.45,0.53,42.4533084694,132.08,46.2098,-12.0668,47.7593266104,6.4398,-3.2068,7.1940663244,39.77,-8.86,40.7449690146,134.06,56.3198,-4.4068,56.4919441892,6.4398,-3.2068,7.1940663244,49.88,-1.2,49.8944325551,133.16
2019-04-03 02:00:00,49.3724,-2.5104,49.4361809803,6.4424,-3.2604,7.2204380698,42.93,0.75,42.9365508629,132.35,46.7124,-11.9604,48.2192853734,6.4424,-3.2604,7.2204380698,40.27,-8.7,41.1990643098,134.27,56.8024,-4.2604,56.9619491759,6.4424,-3.2604,7.2204380698,50.36,-1.0,50.3699275362,133.44
2019-04-03 02:30:00,49.1302,-2.7678000000000003,49.208101659,6.4402,-3.1778,7.1815450204,42.69,0.41000000000000003,42.6919687998,132.57,46.4702,-12.3178,48.0750214236,6.4402,-3.1778,7.1815450204,40.03,-9.14,41.0602057959,134.6,56.5602,-5.0578,56.785892305,6.4402,-3.1778,7.1815450204,50.12,-1.88,50.1552469837,133.7
2019-04-03 03:00:00,48.2836,-3.2946,48.395871912,6.4436,-3.5246,7.3445752852,41.84,0.23,41.8406321654,132.16,45.5236,-12.8246,47.2955444214,6.4436,-3.5246,7.3445752852,39.08,-9.3,40.1713380409,134.37,56.1236,-5.2446,56.3681142679,6.4436,-3.5246,7.3445752852,49.68,-1.72,49.7097656402,133.26
2019-04-03 03:30:00,47.102,-3.3992,47.2244953879,6.442,-3.2892,7.2331321459,40.66,-0.11,40.6601487946,133.05,44.362,-13.0392,46.2385962226,6.442,-3.2892,7.2331321459,37.92,-9.75,39.153402151,135.04,55.162,-5.2092,55.4074183539,6.442,-3.2892,7.2331321459,48.72,-1.92,48.7578178347,134.16
2019-04-03 04:00:00,47.0846,-3.3586,47.2042344618,6.4446,-3.5586,7.3618274307,40.64,0.2,40.640492123,132.79,44.3546,-12.9286,46.2004246638,6.4446,-3.5586,7.3618274307,37.91,-9.37,39.0508002479,134.96,55.0446,-5.1586,55.2857951297,6.4446,-3.5586,7.3618274307,48.6,-1.6,48.626330316,133.89
2019-04-03 04:30:00,47.2282,-2.915,47.3180737165,6.4482,-3.755,7.4618568895,40.78,0.84,40.7886503822,133.0,44.5882,-12.435,46.2897051648,6.4482,-3.755,7.4618568895,38.14,-8.68,39.1152399967,135.12,55.2082,-4.755,55.4125921812,6.4482,-3.755,7.4618568895,48.76,-1.0,48.7702532288,134.08
2019-04-03 05:00:00,47.4352,-2.9362,47.5259873067,6.4452,-3.6662,7.4149595737,40.99,0.73,40.9964998506,133.31,44.8152,-12.5062,46.5274885361,6.4452,-3.6662,7.4149595737,38.37,-8.84,39.3751507934,135.42,55.4052,-4.7462,55.6081163274,6.4452,-3.6662,7.4149595737,48.96,-1.08,48.971910316,134.41
2019-04-03 05:30:00,48.6348,-3.124,48.7350299789,6.4448,-3.664,7.4135243333,42.19,0.54,42.1934556537,132.92,46.1448,-12.514,47.8115337867,6.4448,-3.664,7.4135243333,39.7,-8.85,40.6744698798,134.93,56.7248,-4.944,56.939846075,6.4448,-3.664,7.4135243333,50.28,-1.28,50.2962901216,133.94
2019-04-03 06:00:00,50.9236,-2.5234,50.9860822629,6.4436,-3.7234,7.4420218032,44.48,1.2,44.4961841061,132.53,48.5036,-11.9234,49.9476393889,6.4436,-3.7234,7.4420218032,42.06,-8.2,42.8518797721,134.63,59.2036,-4.2834,59.3583504532,6.4436,-3.7234,7.4420218032,52.76,-0.56,52.7629718647,133.54
2019-04-03 06:30:00,55.094,-1.4929999999999999,55.1142257952,6.444,-3.833,7.4978013444,48.65,2.34,48.7062429263,131.95,52.804,-10.693,53.8758077898,6.444,-3.833,7.4978013444,46.36,-6.86,46.8647970229,134.02,63.924,-2.673,63.9798617144,6.444,-3.833,7.4978013444,57.48,1.16,57.4917037493,132.86
2019-04-03 07:00:00,58.281,-0.209,58.2813747436,6.461,-3.849,7.5205931947,51.82,3.64,51.9476852227,131.61,55.911,-9.559,56.7222566723,6.461,-3.849,7.5205931947,49.45,-5.71,49.7785757129,133.56,67.621,-0.5690000000000001,67.6233938959,6.461,-3.849,7.5205931947,61.16,3.2800000000000002,61.2478897596,132.43
2019-04-03 07:30:00,62.7738,-7.0074,63.1637049357,7.3438,-3.7974,8.2675053795,55.43,-3.21,55.5228691622,131.31,65.2938,18.5626,67.8811493509,7.3438,-3.7974,8.2675053795,57.95,22.36,62.1141859803,133.45,71.9438,-6.9974,72.2832896678,7.3438,-3.7974,8.2675053795,64.6,-3.2,64.6792084058,132.05
2019-04-03 08:00:00,64.6658,-6.552,64.9968798762,8.1358,-2.402,8.4829738677,56.53,-4.15,56.6821259305,132.14,67.5758,20.458,70.604663512,8.1358,-2.402,8.4829738677,59.44,22.86,63.6843246019,133.95,73.7358,-5.842,73.9668653225,8.1358,-2.402,8.4829738677,65.6,-3.44,65.6901332013,132.83
2019-04-03 08:30:00,65.912,-5.913,66.1766976586,8.242,-2.183,8.526198039,57.67,-3.73,57.7904992192,132.52,68.992,21.107,72.1484685423,8.242,-2.183,8.526198039,60.75,23.29,65.0614063789,134.31,75.042,-5.063,75.2126035515,8.242,-2.183,8.526198039,66.8,-2.88,66.8620550088,133.25
2019-04-03 09:00:00,66.5426,0.0436,66.5426142838,9.7526,-3.0764,10.2263113448,56.79,3.12,56.8756406557,131.81,67.2326,2.5536,67.2810773971,9.7526,-3.0764,10.2263113448,57.48,5.63,57.755062981500004,134.21,74.1126,0.7236,74.1161323581,9.7526,-3.0764,10.2263113448,64.36,3.8,64.4720838813,132.57
2019-04-03 09:30:00,68.7216,1.417,68.7362073114,11.9116,-4.503,12.7343324741,56.81,5.92,57.1176198734,131.14,70.7116,4.437,70.8506693233,11.9116,-4.503,12.7343324741,58.8,8.94,59.4757395919,133.66,74.3516,1.697,74.3709636321,11.9116,-4.503,12.7343324741,62.44,6.2,62.7470604889,131.99
