Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-04-03 10:00:00,67.7258,1.4792,67.7419516864,13.0158,-4.4008,13.739653936,54.71,5.88,55.0250715583,130.87,70.1758,4.4592,70.3173333559,13.0158,-4.4008,13.739653936,57.16,8.86,57.8425898452,133.51,72.2158,1.5992000000000002,72.2335047625,13.0158,-4.4008,13.739653936,59.2,6.0,59.5032772207,131.76
2019-04-03 10:30:00,68.666,2.092,68.6978603743,13.126,-4.668,13.9313351837,55.54,6.76,55.9498811438,130.97,71.336,5.212,71.526147946,13.126,-4.668,13.9313351837,58.21,9.88,59.0425143435,133.69,73.046,2.252,73.080706209,13.126,-4.668,13.9313351837,59.92,6.92,60.3182625744,131.86
2019-04-03 11:00:00,66.4942,1.6174,66.5138678502,10.7042,-2.9126000000000003,11.09338255,55.79,4.53,55.9736098532,130.83,67.5542,4.5374,67.706409862,10.7042,-2.9126000000000003,11.09338255,56.85,7.45,57.3360706711,133.23,73.7442,1.8074,73.7663454998,10.7042,-2.9126000000000003,11.09338255,63.04,4.72,63.2164535544,131.7
2019-04-03 11:30:00,67.7686,2.1238,67.8018707146,10.2386,-2.7962,10.6135604017,57.53,4.92,57.7399974021,131.19,68.9086,5.1538,69.1010622813,10.2386,-2.7962,10.6135604017,58.67,7.95,59.2061770426,133.71,74.9986,2.4038,75.0371125271,10.2386,-2.7962,10.6135604017,64.76,5.2,64.9684354129,132.07
2019-04-03 12:00:00,69.3906,2.5052,69.435807732,10.7606,-3.9248000000000003,11.4540197049,58.63,6.43,58.9815377894,130.79,71.0006,5.5752,71.2191551157,10.7606,-3.9248000000000003,11.4540197049,60.24,9.5,60.9844865519,133.58,75.8006,2.6752000000000002,75.8477926864,10.7606,-3.9248000000000003,11.4540197049,65.04,6.6,65.3740131857,131.69
2019-04-03 12:30:00,69.3804,1.4174,69.394876806,11.6004,-4.4026,12.4077462466,57.78,5.82,58.0723755326,130.92,71.3404,4.0874,71.4573964745,11.6004,-4.4026,12.4077462466,59.74,8.49,60.3402659921,133.5,75.0804,1.7174,75.1000394602,11.6004,-4.4026,12.4077462466,63.48,6.12,63.7743271231,131.83
2019-04-03 13:00:00,68.8422,-8.588799999999999,69.3759034988,11.9922,-4.8288,12.9278834416,56.85,-3.76,56.9742055671,132.21,71.3522,-7.2888,71.7235181114,11.9922,-4.8288,12.9278834416,59.36,-2.46,59.4109518523,133.5,73.9122,-7.4688,74.2886012944,11.9922,-4.8288,12.9278834416,61.92,-2.64,61.976253517,133.05
2019-04-03 13:30:00,68.0938,-8.9396,68.6781045647,10.6038,-4.3896,11.4764612403,57.49,-4.55,57.669771978,132.64,69.7338,-7.5996,70.1466804817,10.6038,-4.3896,11.4764612403,59.13,-3.21,59.2170667967,133.91,74.7638,-7.6696,75.156161122,10.6038,-4.3896,11.4764612403,64.16,-3.2800000000000002,64.2437856917,133.48
2019-04-03 14:00:00,67.5712,-8.602,68.1165286362,12.9612,-4.862,13.8431119854,54.61,-3.74,54.7379183017,132.31,70.1312,-7.452,70.5260059655,12.9612,-4.862,13.8431119854,57.17,-2.59,57.2286379359,133.58,71.6012,-7.222,71.9644990634,12.9612,-4.862,13.8431119854,58.64,-2.36,58.6874705538,133.15
2019-04-03 14:30:00,66.6978,-9.1422,67.3214404605,10.3278,-4.5522,11.2865396681,56.37,-4.59,56.5565646057,131.86,68.1478,-7.7822,68.5907084209,10.3278,-4.5522,11.2865396681,57.82,-3.23,57.9101485061,132.97,73.0478,-7.9522,73.4793751313,10.3278,-4.5522,11.2865396681,62.72,-3.4,62.8120880086,132.71
2019-04-03 15:00:00,68.3024,-8.0848,68.7792253286,10.3224,-4.7648,11.3690483683,57.98,-3.32,58.074975678,130.97,70.1124,-7.7448,70.5388585164,10.3224,-4.7648,11.3690483683,59.79,-2.98,59.8642171919,132.39,73.9624,-5.6448,74.1774924138,10.3224,-4.7648,11.3690483683,63.64,-0.88,63.6460839329,131.71
2019-04-03 15:30:00,67.7968,-7.9124,68.2569568909,13.0668,-4.7024,13.8871821476,54.73,-3.21,54.8240549394,131.5,70.6668,-8.3024,71.1528387909,13.0668,-4.7024,13.8871821476,57.6,-3.6,57.7123903508,132.82,70.7068,-4.7824,70.8683491835,13.0668,-4.7024,13.8871821476,57.64,-0.08,57.640055517,132.19
2019-04-03 16:00:00,70.1478,-7.368,70.5336888929,10.8178,-4.678,11.7859442066,59.33,-2.69,59.3909504891,130.9,72.4078,-7.518,72.7970454403,10.8178,-4.678,11.7859442066,61.59,-2.84,61.6554433931,132.43,74.9378,-4.638,75.0811888081,10.8178,-4.678,11.7859442066,64.12,0.04,64.1200124766,131.57
2019-04-03 16:30:00,71.0732,-7.5892,71.4772391386,7.9832,-4.0592,8.9559246803,63.09,-3.5300000000000002,63.1886777833,131.59,72.4632,-7.6892,72.8700154445,7.9832,-4.0592,8.9559246803,64.48,-3.63,64.5820973645,133.04,78.8632,-4.6592,79.0007117619,7.9832,-4.0592,8.9559246803,70.88,-0.6000000000000001,70.8825394579,132.23
2019-04-03 17:00:00,70.899,-7.928,71.3408815827,9.249,-3.688,9.9571755533,61.65,-4.24,61.7956317226,132.5,72.579,-8.018,73.0205420755,9.249,-3.688,9.9571755533,63.33,-4.33,63.4778528307,133.56,78.009,-4.928,78.1645013097,9.249,-3.688,9.9571755533,68.76,-1.24,68.7711800102,133.1
2019-04-03 17:30:00,71.7106,-8.254,72.1840610409,9.3906,-4.044,10.2243486032,62.32,-4.21,62.4620404726,132.55,73.7506,-8.244,74.2099355636,9.3906,-4.044,10.2243486032,64.36,-4.2,64.4968960493,133.87,78.5106,-5.284,78.6882136559,9.3906,-4.044,10.2243486032,69.12,-1.24,69.1311217904,133.1
2019-04-03 18:00:00,71.6272,-8.9898,72.1891424238,8.7372,-4.3598,9.7645542592,62.89,-4.63,63.0602013952,132.36,74.0472,-8.6298,74.5483821144,8.7372,-4.3598,9.7645542592,65.31,-4.27,65.4494385003,133.61,78.8572,-6.0798,79.0912255556,8.7372,-4.3598,9.7645542592,70.12,-1.72,70.141092093,132.87
2019-04-03 18:30:00,71.955,-9.06,72.523138549,8.145,-4.17,9.150405728700001,63.81,-4.89,63.9970952466,132.33,74.005,-8.83,74.5299196632,8.145,-4.17,9.150405728700001,65.86,-4.66,66.0246560006,133.32,79.785,-6.09,80.0170877063,8.145,-4.17,9.150405728700001,71.64,-1.92,71.6657240248,132.79
2019-04-03 19:00:00,73.6198,-8.4688,74.1053002523,6.9198,-4.0188,8.0021488039,66.7,-4.45,66.8482797086,131.83,75.0898,-8.4388,75.5625000214,6.9198,-4.0188,8.0021488039,68.17,-4.42,68.3131414883,133.32,82.6798,-5.4188,82.8571826789,6.9198,-4.0188,8.0021488039,75.76,-1.4,75.7729344819,132.25
2019-04-03 19:30:00,72.4314,-8.53,72.9319450307,6.6114,-3.63,7.5423809212,65.82,-4.9,66.0021393593,131.91,73.7514,-8.5,74.2396053462,6.6114,-3.63,7.5423809212,67.14,-4.87,67.3163910203,133.26,81.4914,-5.67,81.688415176,6.6114,-3.63,7.5423809212,74.88,-2.04,74.9077833072,132.36
2019-04-03 20:00:00,70.4516,-8.9808,71.0217059159,6.4516,-2.2408,6.8296652334,64.0,-6.74,64.3539245113,132.36,71.4116,-9.2208,72.0044426907,6.4516,-2.2408,6.8296652334,64.96,-6.98,65.3339268681,133.31,79.6516,-6.1608,79.8895039364,6.4516,-2.2408,6.8296652334,73.2,-3.92,73.3048866038,132.82
2019-04-03 20:30:00,70.6354,-8.9558,71.2008854355,6.4454,-2.0658,6.7683610128,64.19,-6.89,64.5587190084,132.26,71.4654,-9.2658,72.0635722595,6.4454,-2.0658,6.7683610128,65.02,-7.2,65.4174319276,133.31,79.8454,-6.1458,80.0815756513,6.4454,-2.0658,6.7683610128,73.4,-4.08,73.5133076388,132.73
2019-04-03 21:00:00,68.655,-9.6548,69.3305429666,6.445,-1.9848,6.7436975051,62.21,-7.67,62.681041791,132.17,69.415,-9.9848,70.1294407224,6.445,-1.9848,6.7436975051,62.97,-8.0,63.4761443379,132.75,77.525,-7.0648,77.8462396268,6.445,-1.9848,6.7436975051,71.08,-5.08,71.2612994549,132.68
2019-04-03 21:30:00,64.5198,-10.8286,65.4221917242,6.4498,-2.2186,6.8207115465,58.07,-8.61,58.7048294436,131.06,64.9298,-11.3286,65.9106676191,6.4498,-2.2186,6.8207115465,58.48,-9.11,59.1853233496,131.7,73.2898,-8.1386,73.7402983043,6.4498,-2.2186,6.8207115465,66.84,-5.92,67.101654227,131.59
2019-04-03 22:00:00,61.904,-11.5028,62.9636373142,6.444,-2.5628,6.9349174357,55.46,-8.94,56.1759307889,131.54,62.264,-11.9528,63.4009079102,6.444,-2.5628,6.9349174357,55.82,-9.39,56.6042798735,132.25,70.324,-8.8828,70.8827843121,6.444,-2.5628,6.9349174357,63.88,-6.32,64.1918748753,132.1
2019-04-03 22:30:00,58.1464,-12.5972,59.4953215035,6.4464,-2.6471999999999998,6.9687689587,51.7,-9.95,52.6487654176,132.08,58.4064,-13.1272,59.8634357584,6.4464,-2.6471999999999998,6.9687689587,51.96,-10.48,53.0063392435,132.71,65.9664,-10.2472,66.7575541553,6.4464,-2.6471999999999998,6.9687689587,59.52,-7.6,60.0032532451,132.67
2019-04-03 23:00:00,54.5766,-14.0564,56.357676039,6.4566,-2.7764,7.0282345237,48.12,-11.28,49.4244150193,133.37,54.8466,-14.5864,56.753084467,6.4566,-2.7764,7.0282345237,48.39,-11.81,49.8103222234,133.85,61.6166,-12.5364,62.8789847288,6.4566,-2.7764,7.0282345237,55.16,-9.76,56.0168117622,134.07
2019-04-03 23:30:00,50.7478,-14.841,52.873381638,6.4678,-2.911,7.092697501,44.28,-11.93,45.8589500534,133.31,50.8578,-15.471,53.158890713,6.4678,-2.911,7.092697501,44.39,-12.56,46.1326966478,133.85,57.3078,-13.671,58.9158737679,6.4678,-2.911,7.092697501,50.84,-10.76,51.9661736132,134.07
2019-04-04 00:00:00,48.7928,-15.3934,51.1634058229,4.6228,-3.5934,5.8551518682,44.17,-11.8,45.7190212056,133.82,49.4528,-15.8634,51.9348330834,4.6228,-3.5934,5.8551518682,44.83,-12.27,46.4788317409,134.27,55.1428,-14.0334,56.9004807308,4.6228,-3.5934,5.8551518682,50.52,-10.44,51.5874403319,134.55
2019-04-04 00:30:00,47.029,-15.4564,49.5038093682,5.679,-3.3664,6.60179445,41.35,-12.09,43.0812093609,133.82,47.309,-15.9664,49.930625972,5.679,-3.3664,6.60179445,41.63,-12.6,43.4950215542,134.45,52.959,-14.2864,54.8521367493,5.679,-3.3664,6.60179445,47.28,-10.92,48.5246823792,134.6
2019-04-04 01:00:00,46.6006,-0.9298000000000001,46.6098750095,6.5006,-3.4998,7.3828450072,40.1,2.5700000000000003,40.1822709662,132.57,44.0806,-23.1198,49.7757415655,6.5006,-3.4998,7.3828450072,37.58,-19.62,42.3934051475,135.04,52.5006,0.4602,52.5026169291,6.5006,-3.4998,7.3828450072,46.0,3.96,46.170137535,133.34
2019-04-04 01:30:00,46.0576,0.7214,46.0632492962,6.5376,-3.2486,7.3002476479,39.52,3.9699999999999998,39.7189035599,132.33,43.1376,-24.1286,49.427136997,6.5376,-3.2486,7.3002476479,36.6,-20.88,42.1370905498,135.04,51.9776,2.0714,52.0188581163,6.5376,-3.2486,7.3002476479,45.44,5.32,45.7503661188,133.11
2019-04-04 02:00:00,46.2436,0.981,46.2540041722,6.6036,-3.229,7.3507805001,39.64,4.21,39.8629364197,131.69,43.2536,-23.689,49.3157442807,6.6036,-3.229,7.3507805001,36.65,-20.46,41.9742075565,134.11,52.2036,2.411,52.2592458227,6.6036,-3.229,7.3507805001,45.6,5.64,45.9474656537,132.46
2019-04-04 02:30:00,46.2104,0.9606,46.2203831715,6.5904,-3.4294000000000002,7.4292769849999996,39.62,4.39,39.8624698181,131.59,43.2104,-23.5694,49.2204762728,6.5904,-3.4294000000000002,7.4292769849999996,36.62,-20.14,41.7928702053,134.04,52.2304,2.7306,52.3017290395,6.5904,-3.4294000000000002,7.4292769849999996,45.64,6.16,46.0538293739,132.33
2019-04-04 03:00:00,45.8232,1.1728,45.8382058776,6.6232,-3.3472,7.4209518311,39.2,4.52,39.4597313726,131.67,42.8032,-23.4072,48.7853558159,6.6232,-3.3472,7.4209518311,36.18,-20.06,41.3690222268,134.21,51.7832,2.8928000000000003,51.8639382816,6.6232,-3.3472,7.4209518311,45.16,6.24,45.5890688652,132.42
2019-04-04 03:30:00,45.1528,1.1728,45.1680286008,6.6428,-3.1872,7.3678379244,38.51,4.36,38.7560279182,132.11,42.0728,-23.5972,48.2384529984,6.6428,-3.1872,7.3678379244,35.43,-20.41,40.8882990598,134.52,51.0428,2.8928000000000003,51.1247075657,6.6428,-3.1872,7.3678379244,44.4,6.08,44.8143548431,132.88
2019-04-04 04:00:00,44.747,1.3768,44.7681760544,6.647,-3.0232,7.3022152283,38.1,4.4,38.3532267221,132.21,41.587,-23.5432,47.7887103325,6.647,-3.0232,7.3022152283,34.94,-20.52,40.5200444225,134.59,50.607,3.0568,50.6992354503,6.647,-3.0232,7.3022152283,43.96,6.08,44.3784632451,132.99
2019-04-04 04:30:00,45.1446,1.2456,45.1617806172,6.6646,-3.2644,7.4211320242,38.48,4.51,38.7433929851,132.61,42.0646,-23.7244,48.29366137,6.6646,-3.2644,7.4211320242,35.4,-20.46,40.8873036528,134.94,50.9046,2.6955999999999998,50.9759213798,6.6646,-3.2644,7.4211320242,44.24,5.96,44.6396594969,133.42
2019-04-04 05:00:00,45.6906,1.7069999999999999,45.7224756259,6.7406,-3.293,7.5019688989,38.95,5.0,39.2696129342,132.13,42.6006,-23.173,48.4953508015,6.7406,-3.293,7.5019688989,35.86,-19.88,41.0018780058,134.66,51.4606,2.707,51.5317494498,6.7406,-3.293,7.5019688989,44.72,6.0,45.1207092143,132.98
2019-04-04 05:30:00,46.8872,1.8996,46.9256646623,6.6472,-3.3704,7.4528426791,40.24,5.27,40.5836235445,132.13,43.8272,-22.9304,49.4633875104,6.6472,-3.3704,7.4528426791,37.18,-19.56,42.0112603953,134.54,52.8072,2.9496,52.8895123063,6.6472,-3.3704,7.4528426791,46.16,6.32,46.5906428374,132.98
2019-04-04 06:00:00,49.052,2.398,49.1105804079,6.672,-3.592,7.5774697624,42.38,5.99,42.801220777,132.13,46.052,-22.382,51.2029357361,6.672,-3.592,7.5774697624,39.38,-18.79,43.6331124262,134.38,55.152,3.488,55.2621864207,6.672,-3.592,7.5774697624,48.48,7.08,48.9942527242,132.94
2019-04-04 06:30:00,53.5974,3.3794,53.7038325552,6.6374,-3.5806,7.5416029543,46.96,6.96,47.4729733638,131.29,50.7374,-21.0206,54.9194809072,6.6374,-3.5806,7.5416029543,44.1,-17.44,47.423239029,133.48,60.2374,5.2194,60.4631002771,6.6374,-3.5806,7.5416029543,53.6,8.8,54.3175846297,131.98
2019-04-04 07:00:00,55.2804,3.0438,55.3641340816,6.6104,-2.0162,6.9110383156,48.67,5.06,48.9323257162,131.17,52.1704,-21.5662,56.4522064989,6.6104,-2.0162,6.9110383156,45.56,-19.55,49.5773748801,133.75,62.4104,5.2238,62.6286365379,6.6104,-2.0162,6.9110383156,55.8,7.24,56.2677314275,131.78
2019-04-04 07:30:00,62.3986,0.0912,62.3986666476,6.5886,-3.1888,7.319705964,55.81,3.2800000000000002,55.906301076,131.36,62.1086,-3.5987999999999998,62.2127764643,6.5886,-3.1888,7.319705964,55.52,-0.41000000000000003,55.5215138482,133.81,70.6686,2.5312,70.7139165893,6.5886,-3.1888,7.319705964,64.08,5.72,64.3347868575,131.93
2019-04-04 08:00:00,64.6416,-2.3702,64.6850392177,6.6716,-2.4802,7.1176989681,57.97,0.11,57.9701043642,131.36,66.4016,10.2598,67.1895526001,6.6716,-2.4802,7.1176989681,59.73,12.74,61.0735662951,133.37,73.2316,0.07980000000000001,73.2316434788,6.6716,-2.4802,7.1176989681,66.56,2.56,66.609212576,131.93
2019-04-04 08:30:00,66.8032,-1.5064000000000002,66.8201823643,6.9432,-2.4864,7.3749719457000005,59.86,0.98,59.868021514,131.0,68.7932,11.1136,69.6851237439,6.9432,-2.4864,7.3749719457000005,61.85,13.6,63.3275808791,132.96,75.3432,0.9936,75.3497513413,6.9432,-2.4864,7.3749719457000005,68.4,3.48,68.4884691025,131.57
2019-04-04 09:00:00,66.443,-1.4889999999999999,66.4596822893,7.3629999999999995,-2.529,7.7852174022,59.08,1.04,59.0891529809,131.1,68.523,11.121,69.4195805951,7.3629999999999995,-2.529,7.7852174022,61.16,13.65,62.6647277182,133.06,74.723,1.151,74.7318642214,7.3629999999999995,-2.529,7.7852174022,67.36,3.68,67.4604476712,131.69
2019-04-04 09:30:00,68.329,-1.3376000000000001,68.3420910915,7.899,-3.0776,8.4773712175,60.43,1.74,60.4550452816,130.74,70.779,11.2424,71.6662989051,7.899,-3.0776,8.4773712175,62.88,14.32,64.4899744146,132.83,76.179,1.2424,76.1891304502,7.899,-3.0776,8.4773712175,68.28,4.32,68.4165243198,131.36
2019-04-04 10:00:00,70.5058,-0.453,70.5072552482,7.7058,-3.273,8.3720895026,62.8,2.8200000000000003,62.8632834014,130.55,73.1058,12.227,74.1212353016,7.7058,-3.273,8.3720895026,65.4,15.5,67.2116805325,132.83,78.6658,2.087,78.6934791367,7.7058,-3.273,8.3720895026,70.96,5.36,71.1621472414,131.18
2019-04-04 10:30:00,70.7428,-0.0432,70.7428131903,9.7528,-3.9732000000000003,10.5310695601,60.99,3.93,61.1164871373,130.61,74.0728,12.6968,75.1530999366,9.7528,-3.9732000000000003,10.5310695601,64.32,16.67,66.4450998946,133.08,76.9528,2.4668,76.9923277352,9.7528,-3.9732000000000003,10.5310695601,67.2,6.44,67.5078780588,131.29
2019-04-04 11:00:00,68.6516,-0.4476,68.653059133,11.5016,-3.6276,12.0601112897,57.15,3.18,57.2384040658,130.85,72.1616,12.0624,73.1628184826,11.5016,-3.6276,12.0601112897,60.66,15.69,62.6562981671,133.08,73.5016,2.1724,73.5336965229,11.5016,-3.6276,12.0601112897,62.0,5.8,62.2706993698,131.54
2019-04-04 11:30:00,69.8726,-0.23120000000000002,69.8729825054,12.7526,-4.7112,13.5950068849,57.12,4.48,57.2954169197,130.66,73.9926,12.4488,75.0325094622,12.7526,-4.7112,13.5950068849,61.24,17.16,63.5987672837,133.0,74.1926,2.3688000000000002,74.2304055506,12.7526,-4.7112,13.5950068849,61.44,7.08,61.8465843843,131.38
2019-04-04 12:00:00,68.6052,-0.3786,68.6062446502,13.2652,-4.7586,14.0928990985,55.34,4.38,55.5130615261,130.82,72.5852,12.2414,73.6102107931,13.2652,-4.7586,14.0928990985,59.32,17.0,61.7078795617,133.14,72.3852,2.3214,72.4224141893,13.2652,-4.7586,14.0928990985,59.12,7.08,59.5424285699,131.53
2019-04-04 12:30:00,67.2956,-0.5356000000000001,67.2977313638,12.9456,-4.4556000000000004,13.6909068626,54.35,3.92,54.4911818554,130.86,71.0256,12.1244,72.0530147233,12.9456,-4.4556000000000004,13.6909068626,58.08,16.58,60.4001887414,133.02,71.8256,2.1044,71.8564215274,12.9456,-4.4556000000000004,13.6909068626,58.88,6.5600000000000005,59.2443077434,131.56
2019-04-04 13:00:00,64.6098,-1.478,64.6267029953,13.0098,-3.098,13.3735746919,51.6,1.62,51.6254239692,131.66,67.9898,11.112,68.8918677932,13.0098,-3.098,13.3735746919,54.98,14.21,56.786657764,133.54,69.4498,1.102,69.4585424843,13.0098,-3.098,13.3735746919,56.44,4.2,56.5960563997,132.38
2019-04-04 13:30:00,66.617,-1.5344,66.634668697,9.537,-3.6544,10.2131781714,57.08,2.12,57.1193557387,131.69,69.267,11.3856,70.1965040181,9.537,-3.6544,10.2131781714,59.73,15.04,61.5944356253,133.64,73.977,0.9856,73.9835653126,9.537,-3.6544,10.2131781714,64.44,4.64,64.6068355517,132.38
2019-04-04 14:00:00,68.8312,-0.8736,68.8367436069,8.9612,-3.9936,9.8108076324,59.87,3.12,59.9512410214,131.53,71.7412,12.0564,72.7472099699,8.9612,-3.9936,9.8108076324,62.78,16.05,64.7991581735,133.64,75.7212,1.6064,75.7382377033,8.9612,-3.9936,9.8108076324,66.76,5.6,66.9944594724,132.19
2019-04-04 14:30:00,70.4068,0.1348,70.4069290431,9.2968,-4.2852,10.2368661845,61.11,4.42,61.2696376683,131.2,73.5868,13.0648,74.7375817998,9.2968,-4.2852,10.2368661845,64.29,17.35,66.589988737,133.45,77.0968,2.7548,77.146001149,9.2968,-4.2852,10.2368661845,67.8,7.04,68.1645186296,131.85
2019-04-04 15:00:00,68.8224,-0.3836,68.8234690401,10.0824,-4.1736,10.9120908501,58.74,3.79,58.8621414833,131.47,72.2624,12.5264,73.3400651126,10.0824,-4.1736,10.9120908501,62.18,16.7,64.383556907,133.73,74.5224,2.2264,74.5556500791,10.0824,-4.1736,10.9120908501,64.44,6.4,64.757035139,132.14
2019-04-04 15:30:00,68.101,-1.079,68.1095473631,9.461,-4.379,10.4252655602,58.64,3.3,58.7327813065,131.64,71.201,11.951,72.1970138025,9.461,-4.379,10.4252655602,61.74,16.33,63.8631075035,133.85,74.741,1.421,74.7545070347,9.461,-4.379,10.4252655602,65.28,5.8,65.5371528219,132.3
2019-04-04 16:00:00,68.95,-1.0364,68.9577887186,8.75,-4.0664,9.6487361328,60.2,3.03,60.2762050896,131.56,71.82,11.9536,72.8079731414,8.75,-4.0664,9.6487361328,63.07,16.02,65.0727692664,133.81,76.35,1.4536,76.3638360283,8.75,-4.0664,9.6487361328,67.6,5.52,67.8249983413,132.21
2019-04-04 16:30:00,70.0022,-1.1162,70.0110984579,8.4322,-4.1262,9.3876260727,61.57,3.01,61.6435316964,131.47,72.8122,11.9038,73.7788379095,8.4322,-4.1262,9.3876260727,64.38,16.03,66.3456501965,133.67,77.7922,1.4338,77.8054121722,8.4322,-4.1262,9.3876260727,69.36,5.5600000000000005,69.5824920508,132.08
2019-04-04 17:00:00,73.035,-0.2078,73.0352956168,7.595,-4.0878,8.625203408600001,65.44,3.88,65.5549235374,131.4,75.845,12.9122,76.9362654009,7.595,-4.0878,8.625203408600001,68.25,17.0,70.3353573958,133.86,81.835,2.4722,81.8723335312,7.595,-4.0878,8.625203408600001,74.24,6.5600000000000005,74.5292640511,131.94
2019-04-04 17:30:00,73.8154,-0.2432,73.8158006351,7.5354,-2.8132,8.0434039685,66.28,2.5700000000000003,66.3298070252,132.08,76.5754,12.8268,77.6422480574,7.5354,-2.8132,8.0434039685,69.04,15.64,70.7893438308,134.51,82.6154,2.5068,82.6534231802,7.5354,-2.8132,8.0434039685,75.08,5.32,75.2682456286,132.59
2019-04-04 18:00:00,73.5364,-0.6622,73.5393815163,6.9964,-2.1522,7.3199438386,66.54,1.49,66.5566803559,131.34,75.9964,12.1478,76.9611711047,6.9964,-2.1522,7.3199438386,69.0,14.3,70.4662330482,133.9,82.9164,2.0878,82.942680797,6.9964,-2.1522,7.3199438386,75.92,4.24,76.0383061358,131.8
2019-04-04 18:30:00,74.1876,-0.6526000000000001,74.190470281,6.8176,-2.3026,7.1959458392,67.37,1.65,67.390202552,131.19,76.8076,12.1974,77.7700712647,6.8176,-2.3026,7.1959458392,69.99,14.5,71.4762205212,133.78,83.5776,2.0974,83.6039132369,6.8176,-2.3026,7.1959458392,76.76,4.4,76.8860039279,131.63
2019-04-04 19:00:00,73.264,-1.0498,73.2715209071,7.154,-2.7798,7.6750898392,66.11,1.73,66.1326318847,131.19,75.874,11.8802,76.7984571983,7.154,-2.7798,7.6750898392,68.72,14.66,70.2663077157,133.67,82.514,1.6602000000000001,82.5307001063,7.154,-2.7798,7.6750898392,75.36,4.44,75.4906828688,131.63
2019-04-04 19:30:00,72.4464,-1.2822,72.4577456853,6.9764,-3.1022,7.6350377733,65.47,1.82,65.4952921972,131.26,74.8564,11.7178,75.7679843852,6.9764,-3.1022,7.6350377733,67.88,14.82,69.4789666014,133.77,82.0164,1.3778000000000001,82.0279720693,6.9764,-3.1022,7.6350377733,75.04,4.48,75.1736123916,131.69
2019-04-04 20:00:00,72.3668,-1.1018,72.3751870842,6.8068,-3.0618,7.4637219589,65.56,1.96,65.589291809,130.98,74.7468,11.8582,75.6815764733,6.8068,-3.0618,7.4637219589,67.94,14.92,69.5589677899,133.44,82.0068,1.5782,82.0219846229,6.8068,-3.0618,7.4637219589,75.2,4.64,75.3430129475,131.43
2019-04-04 20:30:00,72.6578,-1.832,72.6808924329,6.6178,-3.192,7.34739007,66.04,1.3599999999999999,66.0540021498,130.36,75.0078,11.288,75.852415946,6.6178,-3.192,7.34739007,68.39,14.48,69.9060977312,132.61,82.7378,4.808,82.8773817929,6.6178,-3.192,7.34739007,76.12,8.0,76.5392343834,130.88
2019-04-04 21:00:00,68.975,-19.2972,71.6235474746,6.715,-3.1972,7.4372920368,62.26,-16.1,64.3079901723,131.03,71.225,-5.5172,71.4383658886,6.715,-3.1972,7.4372920368,64.51,-2.32,64.5517040829,130.46,81.475,11.0828,82.2253250577,6.715,-3.1972,7.4372920368,74.76,14.28,76.1116022693,132.69
2019-04-04 21:30:00,65.425,-24.4778,69.8540859066,6.625,-3.1678,7.3434039682,58.8,-21.31,62.5424343946,132.47,67.575,-10.8078,68.4338305653,6.625,-3.1678,7.3434039682,60.95,-7.64,61.426965577,131.96,77.385,5.8322,77.6044636721,6.625,-3.1678,7.3434039682,70.76,9.0,71.3300609841,134.23
2019-04-04 22:00:00,61.8062,-25.596,66.8966484545,6.5762,-3.146,7.2899741042,55.23,-22.45,59.6184149404,132.84,63.6962,-12.026,64.8215286031,6.5762,-3.146,7.2899741042,57.12,-8.88,57.8061311627,132.37,73.3362,4.414,73.468916056,6.5762,-3.146,7.2899741042,66.76,7.5600000000000005,67.1866891579,134.71
2019-04-04 22:30:00,59.9322,-21.7558,63.7587910055,6.5322,-3.1058,7.2329544779,53.4,-18.65,56.5630842511,133.57,58.8922,-31.6558,66.8609070719,6.5322,-3.1058,7.2329544779,52.36,-28.55,59.6378411749,133.76,71.0922,8.9742,71.6563825942,6.5322,-3.1058,7.2329544779,64.56,12.08,65.6804384882,135.41
2019-04-04 23:00:00,58.0252,-13.5858,59.5944443441,6.5352,-3.1258,7.2442711628,51.49,-10.46,52.5417139043,132.81,56.7652,-27.2058,62.9479426565,6.5352,-3.1258,7.2442711628,50.23,-24.08,55.703674026,134.06,65.4552,-14.1258,66.9620895185,6.5352,-3.1258,7.2442711628,58.92,-11.0,59.938021322,133.24
2019-04-04 23:30:00,55.942,-11.3424,57.0802715635,6.692,-3.0824,7.3677712885,49.25,-8.26,49.9378623892,132.78,54.572,-25.9324,60.4201336788,6.692,-3.0824,7.3677712885,47.88,-22.85,53.0529631595,134.31,61.732,-22.8824,65.8364948472,6.692,-3.0824,7.3677712885,55.04,-19.8,58.4930901902,132.75
2019-04-05 00:00:00,52.866,-12.2174,54.2593661847,6.596,-2.9674,7.2327504284,46.27,-9.25,47.1855422773,133.49,51.446,-27.0174,58.1087843511,6.596,-2.9674,7.2327504284,44.85,-24.05,50.8913057408,135.29,58.396,-24.0074,63.1383248967,6.596,-2.9674,7.2327504284,51.8,-21.04,55.9099418708,133.49
2019-04-05 00:30:00,51.117,-3.0292,51.2066767291,6.497,-2.8192,7.0822946592000005,44.62,-0.21,44.6204941703,132.55,49.497,-17.0392,52.3477539694,6.497,-2.8192,7.0822946592000005,43.0,-14.22,45.2902682703,135.6,56.457,-14.9792,58.4103525211,6.497,-2.8192,7.0822946592000005,49.96,-12.16,51.4185491822,132.56
2019-04-05 01:00:00,49.657,1.4946000000000002,49.679487499,6.527,-2.9354,7.156696316,43.13,4.43,43.3569117904,131.13,47.937,-11.9954,49.41503405,6.527,-2.9354,7.156696316,41.41,-9.06,42.3895234698,134.92,54.887,-10.4954,55.8814476384,6.527,-2.9354,7.156696316,48.36,-7.5600000000000005,48.9473513073,131.2
2019-04-05 01:30:00,48.5764,-8.9738,49.3983372534,6.6464,-2.9538,7.2732088792,41.93,-6.02,42.3599492445,131.51,46.7764,-19.8338,50.8075901751,6.6464,-2.9538,7.2732088792,40.13,-16.88,43.5356325324,134.55,57.6464,16.6062,59.9906101936,6.6464,-2.9538,7.2732088792,51.0,19.56,54.622281168,133.36
2019-04-05 02:00:00,49.0114,-9.6126,49.9451640174,6.5414,-2.8826,7.1483772088,42.47,-6.73,42.9999279069,131.57,47.2414,-20.1626,51.3641929044,6.5414,-2.8826,7.1483772088,40.7,-17.28,44.2163815797,134.51,58.5414,19.6374,61.747250892,6.5414,-2.8826,7.1483772088,52.0,22.52,56.6670133323,133.61
2019-04-05 02:30:00,48.9658,-9.7756,49.9320731094,6.4758,-2.7556000000000003,7.0377067998,42.49,-7.02,43.0660016719,132.31,47.1258,-20.4756,51.3818180001,6.4758,-2.7556000000000003,7.0377067998,40.65,-17.72,44.3443446225,135.2,58.5158,20.0444,61.8536726557,6.4758,-2.7556000000000003,7.0377067998,52.04,22.8,56.815504926,134.35
2019-04-05 03:00:00,48.6336,-9.862400000000001,49.6235224739,6.5036000000000005,-3.0024,7.1631849564,42.13,-6.86,42.6848509427,132.56,46.8036,-20.5424,51.1132778319,6.5036000000000005,-3.0024,7.1631849564,40.3,-17.54,43.9515824516,135.52,58.1436,20.0376,61.4994604425,6.5036000000000005,-3.0024,7.1631849564,51.64,23.04,56.5467169692,134.61
2019-04-05 03:30:00,49.112,0.6304000000000001,49.1160457301,6.562,-3.0696,7.2444660369000005,42.55,3.7,42.7105666083,132.41,47.202,-12.6496,48.8675882785,6.562,-3.0696,7.2444660369000005,40.64,-9.58,41.7538740718,136.22,54.922,-6.2296,55.2741711847,6.562,-3.0696,7.2444660369000005,48.36,-3.16,48.4631323792,132.8
2019-04-05 04:00:00,48.1576,2.083,48.2026277993,6.5976,-2.6470000000000002,7.108792778,41.56,4.73,41.8282978377,132.75,46.0676,-11.807,47.5565875433,6.5976,-2.6470000000000002,7.108792778,39.47,-9.16,40.5189646956,136.59,53.4376,-10.047,54.3738843818,6.5976,-2.6470000000000002,7.108792778,46.84,-7.4,47.4209405221,132.87
2019-04-05 04:30:00,46.5066,1.7913999999999999,46.5410889164,6.6566,-1.9186,6.9275789075,39.85,3.71,40.0223262692,132.7,44.3066,-12.2186,45.9605155489,6.6566,-1.9186,6.9275789075,37.65,-10.3,39.0334792198,136.41,51.7766,-10.2786,52.7869863273,6.6566,-1.9186,6.9275789075,45.12,-8.36,45.8879504881,132.79
2019-04-05 05:00:00,46.3388,1.8634,46.3762508726,6.7588,-1.8366,7.0038901333,39.58,3.7,39.7525646971,133.16,44.1988,-12.1866,45.8480876482,6.7588,-1.8366,7.0038901333,37.44,-10.35,38.8442544014,136.77,51.6388,-10.3566,52.6671133536,6.7588,-1.8366,7.0038901333,44.88,-8.52,45.6815586424,133.25
2019-04-05 05:30:00,47.3996,2.3792,47.4592738335,6.8296,-1.8208000000000002,7.0681503097,40.57,4.2,40.7868226269,132.67,45.2896,-11.6708,46.7691719063,6.8296,-1.8208000000000002,7.0681503097,38.46,-9.85,39.7013110615,134.71,52.7896,-10.1008,53.7472606632,6.8296,-1.8208000000000002,7.0681503097,45.96,-8.28,46.6998929335,132.8
2019-04-05 06:00:00,49.371,2.9498,49.4590432685,6.861,-1.9202,7.1246395726,42.51,4.87,42.7880473964,133.02,47.251,-11.1702,48.5533764947,6.861,-1.9202,7.1246395726,40.39,-9.25,41.4356682099,134.71,55.021,-9.0402,55.7587271827,6.861,-1.9202,7.1246395726,48.16,-7.12,48.6834674196,133.07
2019-04-05 06:30:00,51.8546,3.6552,51.9832668096,6.8746,-1.9248,7.1389761311,44.98,5.58,45.3247923327,131.83,49.7946,-10.0448,50.7976396715,6.8746,-1.9248,7.1389761311,42.92,-8.12,43.6813552903,133.44,57.8346,-8.0048,58.385938206,6.8746,-1.9248,7.1389761311,50.96,-6.08,51.3214185307,131.85
2019-04-05 07:00:00,53.8614,4.764,54.0716756348,6.7614,-1.626,6.9541646486,47.1,6.39,47.5314853544,131.31,52.0314,-8.676,52.7497825774,6.7614,-1.626,6.9541646486,45.27,-7.05,45.8156676258,132.69,59.6414,-7.346,60.0920985651,6.7614,-1.626,6.9541646486,52.88,-5.72,53.1884649149,131.37
2019-04-05 07:30:00,57.5414,-8.452,58.1588257959,6.8314,-1.662,7.0306663952,50.71,-6.79,51.1625663938,130.95,58.0914,-0.482,58.0933996075,6.8314,-1.662,7.0306663952,51.26,1.18,51.2735799413,131.51,67.7514,16.418,69.7122867647,6.8314,-1.662,7.0306663952,60.92,18.08,63.5463043772,132.68
2019-04-05 08:00:00,61.7156,-4.6054,61.8871957074,6.9756,-1.6254,7.1624660921,54.74,-2.98,54.8210543496,131.4,60.2656,-14.8154,62.0599598817,6.9756,-1.6254,7.1624660921,53.29,-13.19,54.8980892199,133.1,72.8156,25.1746,77.0446110284,6.9756,-1.6254,7.1624660921,65.84,26.8,71.0854809367,133.35
2019-04-05 08:30:00,63.1408,-3.9614000000000003,63.2649453853,7.3408,-1.7214,7.5399312066,55.8,-2.24,55.8449424747,131.04,61.8508,-14.1314,63.444605181200004,7.3408,-1.7214,7.5399312066,54.51,-12.41,55.9048137462,132.75,74.1808,26.1186,78.6445952027,7.3408,-1.7214,7.5399312066,66.84,27.84,72.4061544346,132.95
2019-04-05 09:00:00,64.005,-3.643,64.1085912651,9.585,-1.433,9.6915279497,54.42,-2.21,54.464855641,131.29,63.415,-13.763,64.8913121612,9.585,-1.433,9.6915279497,53.83,-12.33,55.2240690279,132.87,73.505,26.487,78.1315953632,9.585,-1.433,9.6915279497,63.92,27.92,69.7516508765,133.25
2019-04-05 09:30:00,66.0372,-2.649,66.0903093111,9.4372,-1.729,9.5942787556,56.6,-0.92,56.607476538,130.57,65.6072,-12.579,66.8022150294,9.4372,-1.729,9.5942787556,56.17,-10.85,57.2083158291,132.3,75.3972,27.311,80.1911995723,9.4372,-1.729,9.5942787556,65.96,29.04,72.0697106974,132.51
2019-04-05 10:00:00,66.8726,-2.0822,66.9050086884,8.4626,-1.9022000000000001,8.6737514145,58.41,-0.18,58.4102773491,130.72,66.2426,-12.0122,67.3229158875,8.4626,-1.9022000000000001,8.6737514145,57.78,-10.11,58.6578255649,132.44,76.7826,28.0578,81.748442209,8.4626,-1.9022000000000001,8.6737514145,68.32,29.96,74.6004289532,132.65
2019-04-05 10:30:00,66.497,-2.1366,66.5313164499,9.127,-1.9466,9.3322762797,57.37,-0.19,57.3703146235,130.87,66.087,-12.0866,67.1831635796,9.127,-1.9466,9.3322762797,56.96,-10.14,57.8555200478,132.56,75.967,28.0134,80.9674976059,9.127,-1.9466,9.3322762797,66.84,29.96,73.2474381805,132.8
2019-04-05 11:00:00,64.6492,-2.527,64.6985686831,11.2792,-2.167,11.4854795999,53.37,-0.36,53.3712141515,130.64,64.8192,-12.547,66.0223893663,11.2792,-2.167,11.4854795999,53.54,-10.38,54.5369232722,132.42,72.2392,27.673000000000002,77.3582377361,11.2792,-2.167,11.4854795999,60.96,29.84,67.8715492677,132.62
2019-04-05 11:30:00,64.7718,-2.2862,64.8121345558,12.8918,-2.4662,13.1255723563,51.88,0.18,51.8803122581,131.11,65.3418,-12.3862,66.50540412390001,12.8918,-2.4662,13.1255723563,52.45,-9.92,53.3798548143,132.9,70.7718,28.0938,76.1440035307,12.8918,-2.4662,13.1255723563,57.88,30.56,65.452333801,133.11
2019-04-05 12:00:00,66.3466,-2.1156,66.380321594,10.0766,-2.0356,10.2801524755,56.27,-0.08,56.2700568686,131.38,66.3366,-12.1256,67.4357077142,10.0766,-2.0356,10.2801524755,56.26,-10.09,57.1576390345,133.1,74.6766,28.2044,79.8253266008,10.0766,-2.0356,10.2801524755,64.6,30.24,71.3275374592,133.38
2019-04-05 12:30:00,67.2204,-2.164,67.255223382,8.5004,-1.804,8.689718992,58.72,-0.36,58.7211035319,130.63,66.8604,-11.994,67.9276756864,8.5004,-1.804,8.689718992,58.36,-10.19,59.2429379758,132.71,77.0604,27.796,81.9202225593,8.5004,-1.804,8.689718992,68.56,29.6,74.6768612088,132.6
2019-04-05 13:00:00,67.5572,-2.1,67.5898311275,8.5972,-1.81,8.7856671824,58.96,-0.29,58.9607131911,131.05,67.2172,-11.98,68.2764408551,8.5972,-1.81,8.7856671824,58.62,-10.17,59.4956578248,133.01,77.2772,28.07,82.2173372218,8.5972,-1.81,8.7856671824,68.68,29.88,74.8983097273,133.01
2019-04-05 13:30:00,66.8088,-2.4094,66.8522323173,9.2388,-1.8394,9.4201283325,57.57,-0.5700000000000001,57.572821713,131.45,66.6088,-12.3194,67.738466574,9.2388,-1.8394,9.4201283325,57.37,-10.48,58.319356135,133.32,76.1588,27.9606,81.129267036,9.2388,-1.8394,9.4201283325,66.92,29.8,73.2552141489,133.44
2019-04-05 14:00:00,65.7326,-2.4258,65.7773457081,9.5626,-1.8357999999999999,9.7372213901,56.17,-0.59,56.1730985437,131.86,65.5726,-12.4958,66.7526095999,9.5626,-1.8357999999999999,9.7372213901,56.01,-10.66,57.0153987972,133.59,74.5626,27.9242,79.6199865888,9.5626,-1.8357999999999999,9.7372213901,65.0,29.76,71.4888634684,133.87
2019-04-05 14:30:00,65.0674,-2.4542,65.1136670784,8.9274,-1.8142,9.1098733471,56.14,-0.64,56.1436479043,131.96,64.7074,-12.7342,65.9485213208,8.9274,-1.8142,9.1098733471,55.78,-10.92,56.8388493902,133.8,74.4074,27.5058,79.3286216217,8.9274,-1.8142,9.1098733471,65.48,29.32,71.7446360364,134.01
2019-04-05 15:00:00,64.646,-2.5746,64.6972478639,9.216,-1.8346,9.3968299527,55.43,-0.74,55.4349393433,131.39,64.396,-12.7446,65.6450275738,9.216,-1.8346,9.3968299527,55.18,-10.91,56.2482044158,132.87,73.536,27.1254,78.3794017658,9.216,-1.8346,9.3968299527,64.32,28.96,70.5389537773,133.44
2019-04-05 15:30:00,64.1428,-2.8682,64.2068949808,8.4028,-1.8382,8.6015130692,55.74,-1.03,55.749515693,130.64,63.6428,-12.7782,64.9129292751,8.4028,-1.8382,8.6015130692,55.24,-10.94,56.3128866246,132.04,73.8428,26.9618,78.6110537461,8.4028,-1.8382,8.6015130692,65.44,28.8,71.4970880526,132.65
2019-04-05 16:00:00,65.3184,-2.7561999999999998,65.3765249688,8.4684,-2.0362,8.7097594111,56.85,-0.72,56.8545591839,130.71,64.9184,-12.6162,66.1329506449,8.4684,-2.0362,8.7097594111,56.45,-10.58,57.4329078142,132.07,75.1084,27.3238,79.9241002264,8.4684,-2.0362,8.7097594111,66.64,29.36,72.8210079579,132.69
2019-04-05 16:30:00,66.7768,-2.5086,66.8239035989,7.6468,-2.0086,7.9062016291,59.13,-0.5,59.1321139483,131.21,66.1368,-12.2586,67.2632855888,7.6468,-2.0086,7.9062016291,58.49,-10.25,59.3813320834,132.37,77.6468,27.8314,82.4840128522,7.6468,-2.0086,7.9062016291,70.0,29.84,76.0948460804,133.16
2019-04-05 17:00:00,66.6786,-2.7664,66.7359623211,7.5086,-2.0864,7.793082761,59.17,-0.68,59.1739072565,131.21,65.9886,-12.4964,67.1614126037,7.5086,-2.0864,7.793082761,58.48,-10.41,59.3993139691,132.3,77.6686,27.5936,82.4246212422,7.5086,-2.0864,7.793082761,70.16,29.68,76.1795773157,133.13
2019-04-05 17:30:00,67.9192,-2.5088,67.9655192438,7.5092,-2.3688000000000002,7.8739633019,60.41,-0.14,60.4101622246,130.82,67.0292,-12.3588,68.1590316105,7.5092,-2.3688000000000002,7.8739633019,59.52,-9.99,60.3525517273,132.03,79.7092,27.9912,84.4811448909,7.5092,-2.3688000000000002,7.8739633019,72.2,30.36,78.3234932827,132.7
2019-04-05 18:00:00,67.7006,-2.5266,67.7477302049,7.8606,-2.4566,8.2355276649,59.84,-0.07,59.8400409425,130.82,66.8206,-12.3766,67.9571395213,7.8606,-2.4566,8.2355276649,58.96,-9.92,59.7886945835,132.09,79.2206,27.9034,83.9910899794,7.8606,-2.4566,8.2355276649,71.36,30.36,77.5498497742,132.7
2019-04-05 18:30:00,67.4726,-3.0342,67.5407885681,9.3126,-2.0342,9.532181723,58.16,-1.0,58.1685963386,130.89,67.1426,-12.6442,68.3227965499,9.3126,-2.0342,9.532181723,57.83,-10.61,58.7952464065,132.09,78.0726,27.0458,82.6244889146,9.3126,-2.0342,9.532181723,68.76,29.08,74.6564397758,132.79
2019-04-05 19:00:00,66.921,-8.559,67.4661153617,9.761,-1.849,9.9345821251,57.16,-6.71,57.5524951675,130.66,69.731,5.081,69.9158703157,9.761,-1.849,9.9345821251,59.97,6.93,60.369079834,131.76,77.161,20.951,79.9547642233,9.761,-1.849,9.9345821251,67.4,22.8,71.1519500787,132.6
2019-04-05 19:30:00,66.7342,-9.1292,67.3557402326,9.5642,-1.9892,9.7688708805,57.17,-7.14,57.6141345505,131.24,69.7242,5.8208,69.9667476612,9.5642,-1.9892,9.7688708805,60.16,7.8100000000000005,60.664830833,132.19,77.1242,20.5708,79.8204236914,9.5642,-1.9892,9.7688708805,67.56,22.56,71.2271521261,133.19
2019-04-05 20:00:00,66.7876,-9.2694,67.427778327,9.5376,-2.2294,9.7946943862,57.25,-7.04,57.6812283156,130.79,69.7876,5.5406,70.0071950739,9.5376,-2.2294,9.7946943862,60.25,7.77,60.7489539005,132.0,77.0976,20.1706,79.6924904249,9.5376,-2.2294,9.7946943862,67.56,22.4,71.1766366162,132.73
2019-04-05 20:30:00,64.7526,-9.9518,65.5128806419,9.5326,-1.6618,9.6763651233,55.22,-8.29,55.8388081893,131.48,67.4926,4.8782,67.6686625404,9.5326,-1.6618,9.6763651233,57.96,6.54,58.3278081193,132.23,74.9726,19.8182,77.5477388581,9.5326,-1.6618,9.6763651233,65.44,21.48,68.8751333937,133.43
2019-04-05 21:00:00,62.1412,-10.1842,62.9702045977,7.0712,-1.8842,7.3179286058,55.07,-8.3,55.6919644114,130.84,64.0012,4.3558,64.1492524904,7.0712,-1.8842,7.3179286058,56.93,6.24,57.270956863,131.08,73.6712,19.6758,76.2534118258,7.0712,-1.8842,7.3179286058,66.6,21.56,70.0028113721,132.74
2019-04-05 21:30:00,59.6216,-11.0056,60.6288579632,6.4816,-2.0256,6.7907432524,53.14,-8.98,53.8934133267,131.37,61.1516,3.5343999999999998,61.2536543067,6.4816,-2.0256,6.7907432524,54.67,5.5600000000000005,54.9520017834,131.27,71.2416,19.0944,73.7560958967,6.4816,-2.0256,6.7907432524,64.76,21.12,68.1168995184,133.26
2019-04-05 22:00:00,56.223,-11.8256,57.4532030818,6.483,-1.9756,6.7773360814,49.74,-9.85,50.7059178006,130.18,57.513,2.2644,57.5575596804,6.483,-1.9756,6.7773360814,51.03,4.24,51.205844393,130.32,67.363,17.6244,69.6304045971,6.483,-1.9756,6.7773360814,60.88,19.6,63.957285746,132.08
2019-04-05 22:30:00,53.7208,-12.4218,55.1382396154,6.5008,-2.0518,6.8169116086,47.22,-10.37,48.345271744,131.45,54.8708,1.9782000000000002,54.9064474163,6.5008,-2.0518,6.8169116086,48.37,4.03,48.5375916172,131.24,64.6208,17.5482,66.9610865793,6.5008,-2.0518,6.8169116086,58.12,19.6,61.3359144384,133.37
2019-04-05 23:00:00,50.3126,-13.3972,52.0657534911,6.5226,-2.0772,6.8453685511,43.79,-11.32,45.2294870632,132.23,51.2826,1.0728,51.293819926,6.5226,-2.0772,6.8453685511,44.76,3.15,44.8707042512,131.84,60.7626,16.4828,62.958528053,6.5226,-2.0772,6.8453685511,54.24,18.56,57.3275780057,134.23
2019-04-05 23:30:00,47.1148,-14.2642,49.2267384729,6.6248000000000005,-2.0842,6.9449164631,40.49,-12.18,42.2822953492,132.86,47.8848,0.18580000000000002,47.8851604642,6.6248000000000005,-2.0842,6.9449164631,41.26,2.27,41.3223970747,132.36,57.0648,15.5958,59.1575893414,6.6248000000000005,-2.0842,6.9449164631,50.44,17.68,53.448816638,134.92
2019-04-06 00:00:00,45.2814,-10.7632,46.5430087145,6.6314,-2.0732,6.9479222938,38.65,-8.69,39.6148785181,133.24,45.9314,2.9168000000000003,46.0239201742,6.6314,-2.0732,6.9479222938,39.3,4.99,39.615528521,133.06,53.5514,5.1668,53.8000768048,6.6314,-2.0732,6.9479222938,46.92,7.24,47.4752988406,134.7
2019-04-06 00:30:00,43.397,-6.5098,43.8825375866,6.627,-2.0298,6.9308886184,36.77,-4.48,37.0419127476,133.18,43.427,1.6602000000000001,43.4587228648,6.627,-2.0298,6.9308886184,36.8,3.69,36.9845386614,133.18,49.987,-5.0298,50.2394173637,6.627,-2.0298,6.9308886184,43.36,-3.0,43.4636583826,134.03
2019-04-06 01:00:00,43.3922,-1.762,43.4279594828,6.6222,-1.952,6.903900118,36.77,0.19,36.770490886,132.67,41.2422,-14.452,43.701022469,6.6222,-1.952,6.903900118,34.62,-12.5,36.8075318379,133.07,49.9022,-0.112,49.9023256857,6.6222,-1.952,6.903900118,43.28,1.8399999999999999,43.3190950967,133.51
2019-04-06 01:30:00,43.2832,-1.8542,43.3228976395,6.5732,-1.9742000000000002,6.8632662691,36.71,0.12,36.7101961313,131.99,41.1532,-14.3842,43.594622144,6.5732,-1.9742000000000002,6.8632662691,34.58,-12.41,36.7394134412,132.68,49.8132,-0.054200000000000005,49.8132294866,6.5732,-1.9742000000000002,6.8632662691,43.24,1.92,43.2826062062,132.79
2019-04-06 02:00:00,44.2368,-1.8296000000000001,44.2746192575,6.5568,-2.3696,6.9718455518999995,37.68,0.54,37.6838692281,131.26,42.1568,-14.2296,44.4935647302,6.5568,-2.3696,6.9718455518999995,35.6,-11.86,37.5235872486,132.14,50.8368,0.47040000000000004,50.8389762918,6.5568,-2.3696,6.9718455518999995,44.28,2.84,44.3709815082,132.02
2019-04-06 02:30:00,45.0168,-1.3548,45.0371820309,6.5568,-2.7548,7.1120003712,38.46,1.4,38.485472583800004,132.39,42.9668,-13.9148,45.1637859494,6.5568,-2.7548,7.1120003712,36.41,-11.16,38.081934037,133.12,51.5968,0.8852000000000001,51.6043927324,6.5568,-2.7548,7.1120003712,45.04,3.64,45.186847644,133.15
2019-04-06 03:00:00,44.0278,-1.835,44.066023168,6.5378,-2.755,7.0945650917,37.49,0.92,37.5012866446,132.82,41.9578,-14.475,44.3844860941,6.5378,-2.755,7.0945650917,35.42,-11.72,37.3086424304,133.48,50.6178,0.405,50.6194202045,6.5378,-2.755,7.0945650917,44.08,3.16,44.1931216367,133.59
2019-04-06 03:30:00,42.4044,-1.9598,42.4496637843,6.4644,-2.3498,6.8782285074,35.94,0.39,35.9421159644,132.68,40.2644,-14.6398,42.8432684491,6.4644,-2.3498,6.8782285074,33.8,-12.29,35.9650399694,133.3,48.8644,0.2902,48.8652617245,6.4644,-2.3498,6.8782285074,42.4,2.64,42.4821091755,133.48
2019-04-06 04:00:00,41.4122,-2.163,41.4686493371,6.5022,-1.953,6.7891688622,34.91,-0.21,34.9106316185,132.21,39.3022,-14.813,42.0010463422,6.5022,-1.953,6.7891688622,32.8,-12.86,35.2309466237,133.12,47.8222,0.007,47.8222005123,6.5022,-1.953,6.7891688622,41.32,1.96,41.3664598437,133.02
2019-04-06 04:30:00,41.692,-1.8352,41.7323714045,6.542,-1.9352,6.8222256662,35.15,0.1,35.1501422472,132.54,39.532,-14.5452,42.1229375405,6.542,-1.9352,6.8222256662,32.99,-12.61,35.3178736619,133.44,48.062,0.3448,48.0632367932,6.542,-1.9352,6.8222256662,41.52,2.2800000000000002,41.5825540341,133.34
2019-04-06 05:00:00,41.1888,-2.0862,41.2415988521,6.5588,-1.9462000000000002,6.8414583153,34.63,-0.14,34.6302829905,132.64,38.9688,-14.786200000000001,41.6797202951,6.5588,-1.9462000000000002,6.8414583153,32.41,-12.84,34.8607759524,133.58,47.5988,0.0538,47.5988304045,6.5588,-1.9462000000000002,6.8414583153,41.04,2.0,41.0887040438,133.47
2019-04-06 05:30:00,41.2866,-2.2016,41.3452582785,6.5666,-1.9616,6.8533283972,34.72,-0.24,34.7208294832,132.88,38.9866,-14.9616,41.7588847327,6.5666,-1.9616,6.8533283972,32.42,-13.0,34.9293057475,133.64,47.7266,0.038400000000000004,47.726615448,6.5666,-1.9616,6.8533283972,41.16,2.0,41.2085622171,133.71
2019-04-06 06:00:00,41.6604,-2.4104,41.7300725655,6.5904,-1.9404,6.8701182173,35.07,-0.47000000000000003,35.0731492741,132.55,39.3304,-15.1604,42.1511339387,6.5904,-1.9404,6.8701182173,32.74,-13.22,35.3082993077,133.31,48.2304,-0.1804,48.2307373811,6.5904,-1.9404,6.8701182173,41.64,1.76,41.6771784074,133.36
2019-04-06 06:30:00,44.1154,-1.6966,44.1480120585,6.5954,-2.1466,6.9359348844,37.52,0.45,37.5226984637,132.5,41.8854,-14.4366,44.3035230283,6.5954,-2.1466,6.9359348844,35.29,-12.29,37.3688132003,133.23,50.8754,0.6934,50.8801250855,6.5954,-2.1466,6.9359348844,44.28,2.84,44.3709815082,133.27
2019-04-06 07:00:00,45.6498,-1.3418,45.6695157329,6.6298,-2.5818,7.1147690953,39.02,1.24,39.0396977447,131.89,43.5598,-13.8618,45.7122048832,6.6298,-2.5818,7.1147690953,36.93,-11.28,38.6142888061,132.76,52.5498,1.0182,52.5596633482,6.6298,-2.5818,7.1147690953,45.92,3.6,46.0608988188,132.64
2019-04-06 07:30:00,48.927,-1.2398,48.9427056163,6.677,-2.7698,7.2287012001,42.25,1.53,42.2776938822,131.78,46.967,-13.729800000000001,48.9326731034,6.677,-2.7698,7.2287012001,40.29,-10.96,41.7541099773,133.21,56.157,1.1502,56.1687778845,6.677,-2.7698,7.2287012001,49.48,3.92,49.6350360129,132.51
2019-04-06 08:00:00,51.8188,-0.6024,51.8223013692,6.8388,-2.9524,7.4488825471,44.98,2.35,45.0413465607,131.39,50.0488,-12.8724,51.6776650324,6.8388,-2.9524,7.4488825471,43.21,-9.92,44.3340783145,133.02,59.2788,1.9276,59.3101321125,6.8388,-2.9524,7.4488825471,52.44,4.88,52.6665738396,132.1
2019-04-06 08:30:00,54.4502,0.3466,54.4513031212,7.3402,-2.3234,7.6991378478,47.11,2.67,47.1856016174,130.98,52.9602,-11.8134,54.2617655776,7.3402,-2.3234,7.6991378478,45.62,-9.49,46.5966146839,132.67,61.8602,2.9166,61.9289181207,7.3402,-2.3234,7.6991378478,54.52,5.24,54.7712333255,131.69
2019-04-06 09:00:00,56.7278,1.1876,56.7402298779,8.2678,-2.4524,8.6238496392,48.46,3.64,48.5965142783,130.46,55.5878,-10.9124,56.6487774149,8.2678,-2.4524,8.6238496392,47.32,-8.46,48.0703026826,132.34,63.7478,3.8276,63.862606638,8.2678,-2.4524,8.6238496392,55.48,6.28,55.8342977031,131.17
2019-04-06 09:30:00,58.8674,2.3222,58.9131852441,9.8574,-2.5178000000000003,10.1738710234,49.01,4.84,49.2484080961,130.77,58.2274,-9.7878,59.044315049,9.8574,-2.5178000000000003,10.1738710234,48.37,-7.27,48.913288583,132.51,64.6974,5.4422,64.9258893478,9.8574,-2.5178000000000003,10.1738710234,54.84,7.96,55.4146839746,131.45
2019-04-06 10:00:00,59.3604,2.9286000000000003,59.4325986822,12.0104,-2.7814,12.3282559237,47.35,5.71,47.6930456146,130.37,59.7104,-8.9414,60.3761583915,12.0104,-2.7814,12.3282559237,47.7,-6.16,48.0961079506,132.18,62.7704,5.6986,63.0285424083,12.0104,-2.7814,12.3282559237,50.76,8.48,51.4634627673,131.12
2019-04-06 10:30:00,60.4404,3.433,60.5378182722,13.0404,-3.3970000000000002,13.475594278500001,47.4,6.83,47.8895489643,130.62,61.1804,-8.317,61.7431278213,13.0404,-3.3970000000000002,13.475594278500001,48.14,-4.92,48.3907635815,132.33,63.1604,6.283,63.4721373294,13.0404,-3.3970000000000002,13.475594278500001,50.12,9.68,51.0462221913,131.38
2019-04-06 11:00:00,59.5284,3.4644,59.6291243766,13.0184,-2.9556,13.3496932519,46.51,6.42,46.9510010543,130.5,60.1484,-8.2956,60.7177651262,13.0184,-2.9556,13.3496932519,47.13,-5.34,47.4315559517,132.3,62.5384,6.2444,62.8493755412,13.0184,-2.9556,13.3496932519,49.52,9.2,50.3673545067,131.26
2019-04-06 11:30:00,59.6798,3.5824,59.7872237004,14.6798,-3.6776,15.1334487081,45.0,7.26,45.581877978,130.37,60.9998,-8.1676,61.5441734838,14.6798,-3.6776,15.1334487081,46.32,-4.49,46.5371088487,132.21,61.1598,6.5224,61.5066080824,14.6798,-3.6776,15.1334487081,46.48,10.2,47.5860315639,131.12
2019-04-06 12:00:00,59.8388,-5.9872,60.1375801748,14.3588,-3.6572,14.817228124,45.48,-2.33,45.5396453653,131.47,61.1588,-18.6772,63.9471392423,14.3588,-3.6572,14.817228124,46.8,-15.02,49.151199375,131.9,61.3188,-3.4572,61.4161824382,14.3588,-3.6572,14.817228124,46.96,0.2,46.960425892399996,132.28
2019-04-06 12:30:00,58.5388,-7.6038,59.0305758051,14.1188,-3.0238,14.4389708733,44.42,-4.58,44.655490144,131.8,59.6088,-20.4438,63.017124624,14.1188,-3.0238,14.4389708733,45.49,-17.42,48.7113590449,131.97,60.5588,-5.4638,60.8047807979,14.1188,-3.0238,14.4389708733,46.44,-2.44,46.5040557371,132.66
2019-04-06 13:00:00,57.6656,-7.344,58.1313663985,15.7556,-3.534,16.1470767435,41.91,-3.81,42.0828254755,132.18,59.1956,-20.264,62.5679531019,15.7556,-3.534,16.1470767435,43.44,-16.73,46.5502577866,132.32,58.3156,-5.414,58.566377721,15.7556,-3.534,16.1470767435,42.56,-1.88,42.6015023209,133.08
2019-04-06 13:30:00,57.0104,-7.3424,57.4812712622,15.9404,-3.4024,16.2994686392,41.07,-3.94,41.2585566883,132.4,58.7304,-20.4524,62.189714181,15.9404,-3.4024,16.2994686392,42.79,-17.05,46.0617693972,132.71,56.9804,-5.8024000000000004,57.2750716274,15.9404,-3.4024,16.2994686392,41.04,-2.4,41.1101155435,133.34
2019-04-06 14:00:00,56.2666,-7.5696,56.7734895855,16.7766,-3.6596,17.1711088669,39.49,-3.91,39.6830971574,133.14,58.2866,-20.8896,61.9169050237,16.7766,-3.6596,17.1711088669,41.51,-17.23,44.9438872373,133.41,55.3766,-5.9396,55.6942247968,16.7766,-3.6596,17.1711088669,38.6,-2.2800000000000002,38.6672781561,134.1
2019-04-06 14:30:00,54.2718,-8.7106,54.9663790658,16.5518,-3.3006,16.877678857,37.72,-5.41,38.1059903427,133.28,56.0318,-20.7506,59.7507323102,16.5518,-3.3006,16.877678857,39.48,-17.45,43.1644865601,133.38,53.8718,-8.1806,54.4893847607,16.5518,-3.3006,16.877678857,37.32,-4.88,37.6377044996,134.34
2019-04-06 15:00:00,54.0694,-8.7276,54.7692524882,14.8094,-2.9876,15.1077490752,39.26,-5.74,39.677389027,133.56,55.5994,-20.5376,59.2712940142,14.8094,-2.9876,15.1077490752,40.79,-17.55,44.4052541936,133.6,54.5694,-8.4276,55.2163368771,14.8094,-2.9876,15.1077490752,39.76,-5.44,40.1304273588,134.63
2019-04-06 15:30:00,54.6508,-12.0332,55.9598770806,12.2508,-2.9832,12.6087899055,42.4,-9.05,43.3550746741,133.56,56.7408,-19.4132,59.9699151148,12.2508,-2.9832,12.6087899055,44.49,-16.43,47.4268383935,133.86,55.9708,-7.3032,56.4452582852,12.2508,-2.9832,12.6087899055,43.72,-4.32,43.9329124917,134.85
2019-04-06 16:00:00,54.705,-30.1822,62.478814184,14.065,-3.5122,14.4968884192,40.64,-26.67,48.6096543909,131.41,57.705,-13.5422,59.2727442071,14.065,-3.5122,14.4968884192,43.64,-10.03,44.7777902537,133.91,57.265,0.0478,57.2650199497,14.065,-3.5122,14.4968884192,43.2,3.56,43.3464369931,133.85
2019-04-06 16:30:00,53.7536,-31.1216,62.1128287838,14.2336,-3.6016,14.6821964133,39.52,-27.52,48.1578737072,131.26,56.5036,-14.4216,58.3150011534,14.2336,-3.6016,14.6821964133,42.27,-10.82,43.6328465723,133.71,56.8736,-1.1616,56.8854611612,14.2336,-3.6016,14.6821964133,42.64,2.44,42.7097553259,133.73
2019-04-06 17:00:00,54.9488,-30.3968,62.7959877037,13.2488,-3.4868,13.6999443678,41.7,-26.91,49.6290046243,131.05,57.5688,-15.3768,59.5870179794,13.2488,-3.4868,13.6999443678,44.32,-11.89,45.8871932025,133.47,58.5688,1.2732,58.5826371178,13.2488,-3.4868,13.6999443678,45.32,4.76,45.5692879031,133.29
