Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-04-06 17:30:00,55.8754,-30.0658,63.4508680382,11.8154,-2.9258,12.1722628463,44.06,-27.14,51.7480743603,130.82,58.1754,-15.3058,60.1551716713,11.8154,-2.9258,12.1722628463,46.36,-12.38,47.9845183366,133.35,60.4954,1.7542,60.5208281404,11.8154,-2.9258,12.1722628463,48.68,4.68,48.9044456057,133.0
2019-04-06 18:00:00,57.3238,-29.7028,64.5621744854,10.2938,-2.9228,10.700704569300001,47.03,-26.78,54.1201376569,130.68,59.1538,-14.8328,60.9851130218,10.2938,-2.9228,10.700704569300001,48.86,-11.91,50.2906323285,133.22,63.3338,1.8372000000000002,63.3604413359,10.2938,-2.9228,10.700704569300001,53.04,4.76,53.2531614085,132.87
2019-04-06 18:30:00,59.145,-29.4494,66.0711600122,8.305,-2.9094,8.7998655308,50.84,-26.54,57.3504768943,130.04,60.215,-14.7094,61.9855843996,8.305,-2.9094,8.7998655308,51.91,-11.8,53.2342756126,132.68,67.145,2.4506,67.1897050549,8.305,-2.9094,8.7998655308,58.84,5.36,59.0836288662,132.12
2019-04-06 19:00:00,59.9348,-29.2076,66.6728141659,8.8848,-2.8276,9.3238936502,51.05,-26.38,57.4630916328,130.04,61.0248,-14.4076,62.7025131299,8.8848,-2.8276,9.3238936502,52.14,-11.58,53.410448416,132.62,68.2448,2.9324,68.3077718624,8.8848,-2.8276,9.3238936502,59.36,5.76,59.6388061584,132.12
2019-04-06 19:30:00,59.6198,-29.9054,66.6997263952,9.8398,-2.4354,10.1367074141,49.78,-27.47,56.856391901,130.57,60.9598,-14.9054,62.7556225784,9.8398,-2.4354,10.1367074141,51.12,-12.47,52.6189633117,132.83,67.4798,2.0846,67.5119912697,9.8398,-2.4354,10.1367074141,57.64,4.52,57.8169525312,132.65
2019-04-06 20:00:00,60.104,-29.7944,67.0835083114,9.634,-2.3444000000000003,9.9151483781,50.47,-27.45,57.4519225092,130.5,61.344,-14.8144,63.1074701074,9.634,-2.3444000000000003,9.9151483781,51.71,-12.47,53.1923396741,132.83,68.194,2.0956,68.2261912711,9.634,-2.3444000000000003,9.9151483781,58.56,4.44,58.7280784634,132.57
2019-04-06 20:30:00,59.9752,-30.1612,67.1321279305,9.6352,-2.1112,9.8637844908,50.34,-28.05,57.6274075419,130.13,61.1352,-15.3412,63.0306679044,9.6352,-2.1112,9.8637844908,51.5,-13.23,53.1722004435,132.69,68.0752,1.6088,68.0942074811,9.6352,-2.1112,9.8637844908,58.44,3.7199999999999998,58.5582786632,132.19
2019-04-06 21:00:00,59.5048,-30.4874,66.8603229262,6.7948,-2.9173999999999998,7.3946284423,52.71,-27.57,59.4848636209,129.71,59.8648,-15.9374,61.9499394495,6.7948,-2.9173999999999998,7.3946284423,53.07,-13.02,54.6438038573,132.37,69.1948,1.5226000000000002,69.2115500318,6.7948,-2.9173999999999998,7.3946284423,62.4,4.44,62.5577621083,131.7
2019-04-06 21:30:00,57.9578,-30.7906,65.6290151473,6.4878,-2.9206000000000003,7.1148754873,51.47,-27.87,58.5311694741,129.92,58.1978,-16.2106,60.4133054649,6.4878,-2.9206000000000003,7.1148754873,51.71,-13.29,53.3905253767,132.65,67.6478,1.3594,67.6614573683,6.4878,-2.9206000000000003,7.1148754873,61.16,4.28,61.3095751086,131.95
2019-04-06 22:00:00,56.1262,-31.5096,64.3661807054,6.4962,-3.0896,7.1934861229,49.63,-28.42,57.1911994978,130.33,56.3962,-16.8196,58.8509160387,6.4962,-3.0896,7.1934861229,49.9,-13.73,51.754448118,133.01,65.5762,0.7904,65.5809632332,6.4962,-3.0896,7.1934861229,59.08,3.88,59.2072698239,132.37
2019-04-06 22:30:00,53.1942,-32.6896,62.435829952,6.5142,-2.8596,7.1142191279,46.68,-29.83,55.3972138289,130.49,53.3142,-18.0696,56.2931111753,6.5142,-2.8596,7.1142191279,46.8,-15.21,49.2095935769,133.12,62.5142,-0.49960000000000004,62.5161963158,6.5142,-2.8596,7.1142191279,56.0,2.36,56.0497065113,132.57
2019-04-06 23:00:00,50.8814,-32.7868,60.5300844225,6.4814,-2.7668,7.0472496905,44.4,-30.02,53.5962722584,130.56,50.9114,-18.2968,54.0993857655,6.4814,-2.7668,7.0472496905,44.43,-15.53,47.0659728466,133.06,59.9214,-0.6468,59.9248907233,6.4814,-2.7668,7.0472496905,53.44,2.12,53.4820343667,132.66
2019-04-06 23:30:00,48.7124,-32.8448,58.7509897857,6.5124,-3.0548,7.193271634,42.2,-29.79,51.6554363064,130.7,48.7324,-18.2748,52.0462786835,6.5124,-3.0548,7.193271634,42.22,-15.22,44.8795811032,132.72,57.4324,-0.7348,57.4371003864,6.5124,-3.0548,7.193271634,50.92,2.32,50.9728241321,132.82
2019-04-07 00:00:00,45.811,-33.2088,56.5815528104,6.491,-2.7688,7.056864349,39.32,-30.44,49.7258081885,130.48,45.721,-18.8088,49.4386569239,6.491,-2.7688,7.056864349,39.23,-16.04,42.3824786911,132.54,54.251,-1.2088,54.2644653382,6.491,-2.7688,7.056864349,47.76,1.56,47.7854705952,132.64
2019-04-07 00:30:00,44.4374,-33.5488,55.679480064,6.4974,-3.0088,7.1602433059,37.94,-30.54,48.7045706274,130.85,44.3174,-19.0388,48.2338869282,6.4974,-3.0088,7.1602433059,37.82,-16.03,41.07691931,132.83,52.6574,-1.4488,52.677327155,6.4974,-3.0088,7.1602433059,46.16,1.56,46.1863529628,133.04
2019-04-07 01:00:00,42.555,-34.3246,54.672718883900004,6.485,-2.7846,7.0575648888,36.07,-31.54,47.9146793791,131.02,42.365,-19.8246,46.7740097721,6.485,-2.7846,7.0575648888,35.88,-17.04,39.7207250689,132.92,50.645,-2.1846,50.6920950658,6.485,-2.7846,7.0575648888,44.16,0.6000000000000001,44.1640758989,133.22
2019-04-07 01:30:00,42.6862,-34.468,54.8648766921,6.4962,-2.798,7.0731477038,36.19,-31.67,48.0905915954,130.98,42.4862,-19.928,46.9276291159,6.4962,-2.798,7.0731477038,35.99,-17.13,39.8587129747,132.92,50.7762,-2.078,50.818702959,6.4962,-2.798,7.0731477038,44.28,0.72,44.2858532717,133.14
2019-04-07 02:00:00,42.8634,-34.412,54.9677796856,6.5334,-2.852,7.1287600296,36.33,-31.56,48.123824661,130.8,42.6834,-19.862,47.0783568061,6.5334,-2.852,7.1287600296,36.15,-17.01,39.9520037044,132.72,51.0134,-2.052,51.0546538874,6.5334,-2.852,7.1287600296,44.48,0.8,44.4871936629,132.96
2019-04-07 02:30:00,42.6914,-34.3152,54.7730644113,6.5114,-2.9652000000000003,7.1547705065,36.18,-31.35,47.8729036095,130.6,42.4814,-19.7852,46.8628155898,6.5114,-2.9652000000000003,7.1547705065,35.97,-16.82,39.7083530255,132.64,50.7514,-2.0452,50.7925924225,6.5114,-2.9652000000000003,7.1547705065,44.24,0.92,44.2495649696,132.78
2019-04-07 03:00:00,42.0244,-34.58,54.4226661912,6.4944,-3.05,7.1749377252,35.53,-31.53,47.5028609665,130.96,41.7944,-19.98,46.3246400025,6.4944,-3.05,7.1749377252,35.3,-16.93,39.1499029373,132.91,50.0944,-2.21,50.1431252652,6.4944,-3.05,7.1749377252,43.6,0.84,43.6080909924,133.14
2019-04-07 03:30:00,40.916,-34.7612,53.688547023,6.516,-2.9312,7.1449415281,34.4,-31.83,46.8669275716,130.79,40.616,-20.2512,45.3846951895,6.516,-2.9312,7.1449415281,34.1,-17.32,38.2464691181,132.72,48.876,-2.4512,48.9374269597,6.516,-2.9312,7.1449415281,42.36,0.48,42.3627194594,132.98
2019-04-07 04:00:00,40.6296,-34.9248,53.5771037963,6.5396,-3.0448,7.2136797267,34.09,-31.88,46.6740023996,131.23,40.3596,-20.2648,45.1614817206,6.5396,-3.0448,7.2136797267,33.82,-17.22,37.9515585978,133.14,48.6596,-2.3248,48.7151040972,6.5396,-3.0448,7.2136797267,42.12,0.72,42.1261533967,133.44
2019-04-07 04:30:00,39.584,-35.3028,53.0394263151,6.594,-2.9228,7.2127384425,32.99,-32.38,46.2255827438,131.55,39.224,-20.8028,44.3990840428,6.594,-2.9228,7.2127384425,32.63,-17.88,37.2076779711,133.44,47.554,-2.6428000000000003,47.6273798129,6.594,-2.9228,7.2127384425,40.96,0.28,40.9609570201,133.8
2019-04-07 05:00:00,38.5236,-35.3738,52.3007981144,6.5836,-2.4938000000000002,7.0400871728,31.94,-32.88,45.8394807999,131.9,38.1536,-20.7838,43.4472500327,6.5836,-2.4938000000000002,7.0400871728,31.57,-18.29,36.4854628585,133.6,46.3836,-3.2138,46.4948046496,6.5836,-2.4938000000000002,7.0400871728,39.8,-0.72,39.8065120301,134.22
2019-04-07 05:30:00,38.9952,-35.5634,52.7767092817,6.5752,-2.9234,7.1957989549,32.42,-32.64,46.0046302018,131.9,38.6552,-20.9134,43.9499122479,6.5752,-2.9234,7.1957989549,32.08,-17.99,36.7799741707,133.71,46.8952,-3.3634,47.0156595466,6.5752,-2.9234,7.1957989549,40.32,-0.44,40.3224007222,134.22
2019-04-07 06:00:00,39.5994,-35.056,52.887008011,6.5894,-2.826,7.1698304276,33.01,-32.23,46.1349433727,131.82,39.2894,-20.446,44.291035982,6.5894,-2.826,7.1698304276,32.7,-17.62,37.14504543,133.71,47.5894,-2.946,47.6804981975,6.5894,-2.826,7.1698304276,41.0,-0.12,41.0001756094,134.11
2019-04-07 06:30:00,40.8684,-34.6304,53.5676275629,6.6084,-2.8004,7.1772690294,34.26,-31.83,46.7642652033,131.66,40.5184,-20.0404,45.2035216628,6.6084,-2.8004,7.1772690294,33.91,-17.24,38.0408425248,133.52,48.9284,-2.6404,48.9995922301,6.6084,-2.8004,7.1772690294,42.32,0.16,42.3203024564,133.92
2019-04-07 07:00:00,40.7712,-34.5982,53.4726677161,6.6012,-2.8382,7.1854868088,34.17,-31.76,46.6506859542,131.79,40.5212,-19.8882,45.1387654758,6.6012,-2.8382,7.1854868088,33.92,-17.05,37.964047466,133.52,48.8812,-2.3182,48.9361396585,6.6012,-2.8382,7.1854868088,42.28,0.52,42.2831976085,134.03
2019-04-07 07:30:00,42.9324,-33.6472,54.5465401066,6.8924,-2.7172,7.4086674645,36.04,-30.93,47.4925941595,131.23,42.7824,-19.1572,46.8757086517,6.8924,-2.7172,7.4086674645,35.89,-16.44,39.4761408955,133.12,50.9324,-1.6772,50.960007551,6.8924,-2.7172,7.4086674645,44.04,1.04,44.0522780342,133.45
2019-04-07 08:00:00,45.944,-32.6492,56.3632983123,7.224,-3.0592,7.8450545339,38.72,-29.59,48.7319864155,130.42,45.974,-18.2192,49.4524814811,7.224,-3.0592,7.8450545339,38.75,-15.16,41.6099519346,132.52,53.984,-0.4592,53.9859529937,7.224,-3.0592,7.8450545339,46.76,2.6,46.8322282195,132.54
2019-04-07 08:30:00,49.1152,-31.814,58.5186591357,7.6152,-3.164,8.2463426463,41.5,-28.65,50.4288855717,130.51,49.3452,-17.284,52.2846575875,7.6152,-3.164,8.2463426463,41.73,-14.12,44.0541405545,132.45,57.2152,0.636,57.2187347557,7.6152,-3.164,8.2463426463,49.6,3.8,49.7453515416,132.61
2019-04-07 09:00:00,51.9212,-22.7908,56.7030120371,8.1412,-3.1408,8.7260393123,43.78,-19.65,47.9876119431,130.54,51.7812,-19.0708,55.1814106931,8.1412,-3.1408,8.7260393123,43.64,-15.93,46.4565872617,131.72,59.3412,-2.3008,59.385787004,8.1412,-3.1408,8.7260393123,51.2,0.84,51.2068901614,132.12
2019-04-07 09:30:00,54.6658,-9.6442,55.5100016509,9.6458,-3.4442,10.2422639724,45.02,-6.2,45.4449161073,131.7,54.2158,-22.4342,58.6740683716,9.6458,-3.4442,10.2422639724,44.57,-18.99,48.4469297273,132.05,60.0458,-7.4042,60.5005807847,9.6458,-3.4442,10.2422639724,50.4,-3.96,50.555332063,132.47
2019-04-07 10:00:00,54.9778,-9.242,55.7491978134,10.5478,-2.982,10.9612229628,44.43,-6.26,44.8688366241,131.48,54.9478,-21.962,59.1742356845,10.5478,-2.982,10.9612229628,44.4,-18.98,48.2866482581,131.85,59.1878,-7.422,59.6513348789,10.5478,-2.982,10.9612229628,48.64,-4.44,48.8422276314,132.29
2019-04-07 10:30:00,56.0998,-8.988,56.8152418286,12.729800000000001,-3.418,13.180687844,43.37,-5.57,43.7262141055,131.11,56.7898,-21.648,60.7759597871,12.729800000000001,-3.418,13.180687844,44.06,-18.23,47.6824548445,131.48,58.7298,-7.018,59.1476265968,12.729800000000001,-3.418,13.180687844,46.0,-3.6,46.140654525,131.93
2019-04-07 11:00:00,55.541,-8.322,56.1610039529,14.771,-3.302,15.1355754763,40.77,-5.02,41.0778930813,131.45,56.651,-21.202,60.4885163068,14.771,-3.302,15.1355754763,41.88,-17.9,45.5449711823,131.69,56.891,-6.102,57.2173075651,14.771,-3.302,15.1355754763,42.12,-2.8,42.2129648331,132.27
2019-04-07 11:30:00,56.789,-7.6406,57.3006918751,15.789,-3.7506,16.2283554731,41.0,-3.89,41.1841243685,131.56,58.359,-20.3906,61.8186820416,15.789,-3.7506,16.2283554731,42.57,-16.64,45.706613307,131.69,57.429,-5.4706,57.6889721295,15.789,-3.7506,16.2283554731,41.64,-1.72,41.6755083952,132.4
2019-04-07 12:00:00,57.4402,-7.3166,57.9043108205,15.9802,-3.8766,16.4436863142,41.46,-3.44,41.602466273,131.35,58.9702,-20.1566,62.3199246758,15.9802,-3.8766,16.4436863142,42.99,-16.28,45.9693212915,131.62,58.3002,-4.7166,58.4906799037,15.9802,-3.8766,16.4436863142,42.32,-0.84,42.328335663,132.15
2019-04-07 12:30:00,57.5006,-7.19,57.9483830694,16.1306,-3.88,16.590679804,41.37,-3.31,41.5022047607,131.8,59.1306,-20.01,62.4245781432,16.1306,-3.88,16.590679804,43.0,-16.13,45.9257759869,131.85,58.2106,-4.88,58.4147956631,16.1306,-3.88,16.590679804,42.08,-1.0,42.0918804522,132.63
2019-04-07 13:00:00,57.1332,-7.5378,57.6283000884,15.3832,-3.7077999999999998,15.8237360658,41.75,-3.83,41.925307393,131.69,58.6232,-20.2978,62.0377325753,15.3832,-3.7077999999999998,15.8237360658,43.24,-16.59,46.3133425699,131.9,58.2632,-5.3478,58.5081143012,15.3832,-3.7077999999999998,15.8237360658,42.88,-1.6400000000000001,42.9113504798,132.54
2019-04-07 13:30:00,56.264,-7.8494,56.8088969824,16.234,-3.9394,16.7051377833,40.03,-3.91,40.2205047209,132.43,58.074,-20.7894,61.6829687058,16.234,-3.9394,16.7051377833,41.84,-16.85,45.1055218349,132.46,56.314,-6.1794,56.6520218559,16.234,-3.9394,16.7051377833,40.08,-2.24,40.1425460079,133.34
2019-04-07 14:00:00,56.6282,-8.1472,57.2112742655,13.2482,-3.6272,13.7357702034,43.38,-4.52,43.6148460963,132.5,57.5082,-21.1072,61.2593418107,13.2482,-3.6272,13.7357702034,44.26,-17.48,47.5867418511,132.39,59.0082,-6.7072,59.38816548,13.2482,-3.6272,13.7357702034,45.76,-3.08,45.8635367149,133.42
2019-04-07 14:30:00,56.135,-7.7312,56.6648892917,12.825,-3.2712,13.2356100895,43.31,-4.46,43.5390365075,132.24,57.035,-20.7412,60.6892791392,12.825,-3.2712,13.2356100895,44.21,-17.47,47.5365648738,131.7,58.625,-6.1112,58.942661888,12.825,-3.2712,13.2356100895,45.8,-2.84,45.8879679219,133.15
2019-04-07 15:00:00,55.4956,-7.8268,56.0448072314,13.9356,-3.6868,14.415042199,41.56,-4.14,41.7656940562,132.31,56.8456,-20.8368,60.5441530918,13.9356,-3.6868,14.415042199,42.91,-17.15,46.2102867336,131.84,56.6156,-6.4468,56.9814653515,13.9356,-3.6868,14.415042199,42.68,-2.76,42.7691477586,133.27
2019-04-07 15:30:00,55.6974,-8.1234,56.2866768811,12.3274,-3.3234,12.7675282776,43.37,-4.8,43.6348129365,132.25,56.6074,-21.0534,60.3957232453,12.3274,-3.3234,12.7675282776,44.28,-17.73,47.6977074921,131.74,58.0074,-6.9234,58.4191057987,12.3274,-3.3234,12.7675282776,45.68,-3.6,45.8216368106,133.21
2019-04-07 16:00:00,55.6228,-8.6062,56.2846565085,11.6628,-3.2162,12.0981339999,43.96,-5.39,44.2892052311,131.56,56.3528,-21.3662,60.2673424856,11.6628,-3.2162,12.0981339999,44.69,-18.15,48.235034985,131.33,58.8228,-7.4562,59.2934795596,11.6628,-3.2162,12.0981339999,47.16,-4.24,47.3502185845,132.47
2019-04-07 16:30:00,55.7042,-8.4766,56.3454580707,11.4242,-2.9266,11.7931053247,44.28,-5.55,44.62645964,131.89,56.2042,-21.2666,60.0930975504,11.4242,-2.9266,11.7931053247,44.78,-18.34,48.3901229591,131.5,59.5042,-7.2866,59.9486810297,11.4242,-2.9266,11.7931053247,48.08,-4.36,48.2772824422,132.76
2019-04-07 17:00:00,56.676,-8.4396,57.3009234145,11.196,-3.1696,11.6360122104,45.48,-5.27,45.7843128156,130.99,57.146,-20.9496,60.8650232577,11.196,-3.1696,11.6360122104,45.95,-17.78,49.2699797037,130.89,60.516,-6.6496,60.88023847,11.196,-3.1696,11.6360122104,49.32,-3.48,49.4426212897,131.79
2019-04-07 17:30:00,57.172,-8.3054,57.7721148406,10.632,-3.0354,11.0568113469,46.54,-5.27,46.8374262743,131.74,57.462,-20.9254,61.1535265472,10.632,-3.0354,11.0568113469,46.83,-17.89,50.1308388121,131.53,61.592,-6.3554,61.9190243234,10.632,-3.0354,11.0568113469,50.96,-3.32,51.068033054,132.52
2019-04-07 18:00:00,58.106,-8.893,58.7825882809,9.046,-2.863,9.4882498386,49.06,-6.03,49.429186722,131.94,57.856,-21.563,61.7436612536,9.046,-2.863,9.4882498386,48.81,-18.7,52.2695523226,132.26,63.926,-7.023,64.3106212456,9.046,-2.863,9.4882498386,54.88,-4.16,55.037441801,132.69
2019-04-07 18:30:00,59.1,-8.6898,59.7354385942,7.5600000000000005,-2.8098,8.0652697438,51.54,-5.88,51.8743289113,132.75,58.55,-21.4198,62.3450906811,7.5600000000000005,-2.8098,8.0652697438,50.99,-18.61,54.2799428887,133.09,66.2,-6.8098,66.5493303951,7.5600000000000005,-2.8098,8.0652697438,58.64,-4.0,58.7762673194,133.47
2019-04-07 19:00:00,59.0024,-8.7428,59.6466240252,6.9424,-2.6728,7.4391382297,52.06,-6.07,52.4126749937,132.47,58.2524,-21.4728,62.084001527,6.9424,-2.6728,7.4391382297,51.31,-18.8,54.6457326788,132.98,66.4224,-6.8328,66.7729164976,6.9424,-2.6728,7.4391382297,59.48,-4.16,59.625296645,133.17
2019-04-07 19:30:00,59.1744,-8.7502,59.8178536509,6.6044,-2.2602,6.9804443555,52.57,-6.49,52.9690947629,131.92,58.2444,-21.5302,62.0963738345,6.6044,-2.2602,6.9804443555,51.64,-19.27,55.1182592251,132.59,67.0444,-6.6602,67.3744004456,6.6044,-2.2602,6.9804443555,60.44,-4.4,60.5999471947,132.6
2019-04-07 20:00:00,61.2818,-8.3914,61.8536547441,6.3518,-3.0014,7.0252234982,54.93,-5.39,55.1938130591,132.18,60.1518,-21.1714,63.7688577693,6.3518,-3.0014,7.0252234982,53.8,-18.17,56.785463809,132.8,69.9518,-5.9214,70.201975052,6.3518,-3.0014,7.0252234982,63.6,-2.92,63.6669961597,132.8
2019-04-07 20:30:00,62.6786,-8.0606,63.1947796129,6.2286,-2.8906,6.8666604926,56.45,-5.17,56.6862540657,131.29,61.5486,-20.6806,64.9300960905,6.2286,-2.8906,6.8666604926,55.32,-17.79,58.1101239028,132.16,71.5886,-5.4506,71.7957985562,6.2286,-2.8906,6.8666604926,65.36,-2.56,65.4101154257,131.89
2019-04-07 21:00:00,62.1412,-8.499600000000001,62.719789043,6.3012,-3.0596,7.004732229,55.84,-5.44,56.1043599019,131.83,60.9812,-21.209600000000002,64.5643391169,6.3012,-3.0596,7.004732229,54.68,-18.15,57.6135825999,132.68,70.8612,-5.9796,71.1130457905,6.3012,-3.0596,7.004732229,64.56,-2.92,64.6260009594,132.46
2019-04-07 21:30:00,59.3858,-9.4186,60.1280572412,6.2958,-3.0186,6.9820515323,53.09,-6.4,53.4743686265,132.31,58.2158,-22.2786,62.3331002566,6.2958,-3.0186,6.9820515323,51.92,-19.26,55.3771974733,133.18,67.8558,-7.0186,68.2178154121,6.2958,-3.0186,6.9820515323,61.56,-4.0,61.6898176363,132.99
2019-04-07 22:00:00,56.9496,-9.6106,57.7548315946,6.2896,-3.0106,6.9730036942,50.66,-6.6,51.0881160349,132.83,55.6996,-22.6906,60.1440667774,6.2896,-3.0106,6.9730036942,49.41,-19.68,53.1850589922,133.38,65.0496,-7.0506,65.4305847484,6.2896,-3.0106,6.9730036942,58.76,-4.04,58.8987198503,133.5
2019-04-07 22:30:00,53.8602,-10.631,54.8993561441,6.2702,-2.901,6.9087776806,47.59,-7.73,48.2137013721,132.51,52.5202,-23.711,57.6244993821,6.2702,-2.901,6.9087776806,46.25,-20.81,50.7160586008,132.89,61.6302,-8.021,62.1499637413,6.2702,-2.901,6.9087776806,55.36,-5.12,55.5962588669,133.19
2019-04-07 23:00:00,50.4892,-11.36,51.7514146342,6.2992,-2.95,6.95574731,44.19,-8.41,44.9831546248,132.37,49.1892,-24.3,54.8640811154,6.2992,-2.95,6.95574731,42.89,-21.35,47.9100678355,132.36,57.4992,-9.07,58.2101614896,6.2992,-2.95,6.95574731,51.2,-6.12,51.5644683867,133.11
2019-04-07 23:30:00,47.6954,-11.66,49.0999672216,6.3854,-2.88,7.0048364121,41.31,-8.78,42.2327420374,132.67,46.2454,-24.78,52.4660406469,6.3854,-2.88,7.0048364121,39.86,-21.9,45.4799912049,132.41,54.5454,-9.48,55.3630839202,6.3854,-2.88,7.0048364121,48.16,-6.6,48.6101388601,133.43
2019-04-08 00:00:00,45.4016,-11.8366,46.9191899133,6.3816,-2.9466,7.0290305249,39.02,-8.89,40.0199012992,132.63,43.8416,-25.0266,50.4818442425,6.3816,-2.9466,7.0290305249,37.46,-22.08,43.483077168,132.41,51.9416,-10.1866,52.9310554412,6.3816,-2.9466,7.0290305249,45.56,-7.24,46.1316724171,133.46
2019-04-08 00:30:00,43.4768,-12.6268,45.2732616064,6.3368,-3.0068,7.0139775078,37.14,-9.62,38.3656617303,133.42,41.8368,-25.9468,49.2296076003,6.3368,-3.0068,7.0139775078,35.5,-22.94,42.2669327016,133.0,49.8968,-11.0068,51.0963824207,6.3368,-3.0068,7.0139775078,43.56,-8.0,44.288526731,134.27
2019-04-08 01:00:00,41.8078,-13.1474,43.8263193481,6.3078,-3.0074,6.9880466226,35.5,-10.14,36.9197724803,133.24,40.0978,-26.4774,48.0508717465,6.3078,-3.0074,6.9880466226,33.79,-23.47,41.1412809718,132.9,48.1078,-11.3674,49.4325621792,6.3078,-3.0074,6.9880466226,41.8,-8.36,42.6278031336,134.08
2019-04-08 01:30:00,42.361,-12.950800000000001,44.2964732416,6.351,-2.9508,7.0030294616,36.01,-10.0,37.3727186595,133.38,40.601,-26.3108,48.3807750831,6.351,-2.9508,7.0030294616,34.25,-23.36,41.4578352064,132.94,48.631,-11.1508,49.8930305919,6.351,-2.9508,7.0030294616,42.28,-8.2,43.0678348655,134.22
2019-04-08 02:00:00,43.2444,-12.6228,45.0490089924,6.3444,-2.9428,6.9936745134,36.9,-9.68,38.1485569845,132.71,41.5044,-25.8428,48.892387252,6.3444,-2.9428,6.9936745134,35.16,-22.9,41.9599285033,132.47,49.7444,-10.8628,50.9166549883,6.3444,-2.9428,6.9936745134,43.4,-7.92,44.1167360533,133.56
2019-04-08 02:30:00,43.1434,-12.8396,45.0134234615,6.3234,-3.0096,7.0030764468,36.82,-9.83,38.1095959044,132.97,41.3934,-26.1196,48.9453477638,6.3234,-3.0096,7.0030764468,35.07,-23.11,41.9997261896,132.68,49.4834,-11.0496,50.7020762466,6.3234,-3.0096,7.0030764468,43.16,-8.04,43.9024737344,133.81
2019-04-08 03:00:00,42.107,-13.1778,44.1209005103,6.367,-2.9778000000000002,7.0289388844,35.74,-10.2,37.1670230177,133.04,40.347,-26.4678,48.2537547331,6.367,-2.9778000000000002,7.0289388844,33.98,-23.49,41.308842879,132.68,48.407,-11.4178,49.7353375965,6.367,-2.9778000000000002,7.0289388844,42.04,-8.44,42.878843268,133.89
2019-04-08 03:30:00,41.5996,-13.0288,43.5921592675,6.2996,-2.8688000000000002,6.9220642586,35.3,-10.16,36.7330314567,133.43,39.7896,-26.4288,47.767077968,6.2996,-2.8688000000000002,6.9220642586,33.49,-23.56,40.9469620363,132.99,47.8196,-11.2688,49.1294208962,6.2996,-2.8688000000000002,6.9220642586,41.52,-8.4,42.361189785,134.29
2019-04-08 04:00:00,40.1888,-13.2798,42.3260290304,6.4088,-2.2798,6.8022206286,33.78,-11.0,35.5258835217,133.49,38.1988,-26.8398,46.685363718,6.4088,-2.2798,6.8022206286,31.79,-24.56,40.1721010155,133.07,46.4088,-11.479800000000001,47.8075572005,6.4088,-2.2798,6.8022206286,40.0,-9.2,41.0443662395,134.36
2019-04-08 04:30:00,40.345,-13.1884,42.445882245,6.235,-2.4384,6.6948502269,34.11,-10.75,35.7638728328,133.57,38.385,-26.7584,46.7912405858,6.235,-2.4384,6.6948502269,32.15,-24.32,40.3123417826,133.14,46.515,-11.3984,47.8912178542,6.235,-2.4384,6.6948502269,40.28,-8.96,41.2645125986,134.42
2019-04-08 05:00:00,40.5864,-13.2796,42.7036724547,6.3864,-2.6096,6.8989939209,34.2,-10.67,35.8258133194,133.71,38.6564,-26.8096,47.0432982806,6.3864,-2.6096,6.8989939209,32.27,-24.2,40.3360000496,133.24,46.8264,-11.4896,48.2153776831,6.3864,-2.6096,6.8989939209,40.44,-8.88,41.4034781148,134.57
2019-04-08 05:30:00,41.6928,-12.756,43.6005172887,6.4428,-2.626,6.9574095639,35.25,-10.13,36.6766874186,133.35,39.7328,-26.206,47.5967418196,6.4428,-2.626,6.9574095639,33.29,-23.58,40.7951038729,132.99,47.9628,-10.946,49.1959866233,6.4428,-2.626,6.9574095639,41.52,-8.32,42.3453988055,134.16
2019-04-08 06:00:00,42.7684,-12.6138,44.5897296359,6.4384,-2.4538,6.8901472408,36.33,-10.16,37.7239247693,133.02,40.8784,-25.9938,48.4429687881,6.4384,-2.4538,6.8901472408,34.44,-23.54,41.7162462357,132.55,49.1984,-10.7738,50.3642465346,6.4384,-2.4538,6.8901472408,42.76,-8.32,43.5619099673,133.82
2019-04-08 06:30:00,47.0116,-11.7358,48.454303588,6.4416,-2.5858,6.9412226733,40.57,-9.15,41.5890298035,132.68,45.5116,-24.9058,51.8806766359,6.4416,-2.5858,6.9412226733,39.07,-22.32,44.9960809405,132.83,53.2816,-10.2258,54.2539941774,6.4416,-2.5858,6.9412226733,46.84,-7.64,47.4589843971,133.47
2019-04-08 07:00:00,51.2744,-10.6276,52.364205113,6.4244,-2.6376,6.9447713512,44.85,-7.99,45.5561477739,133.77,49.9444,-23.8476,55.3457416349,6.4244,-2.6376,6.9447713512,43.52,-21.21,48.4133710869,133.66,58.0244,-8.9576,58.7117500431,6.4244,-2.6376,6.9447713512,51.6,-6.32,51.985598005599996,134.53
2019-04-08 07:30:00,56.7874,-8.8684,57.4757106726,6.3374,-2.4584,6.7975267061,50.45,-6.41,50.8555857306,133.01,55.6574,-21.8084,59.777524918,6.3374,-2.4584,6.7975267061,49.32,-19.35,52.9800424688,132.89,64.0574,-7.0184,64.4407358223,6.3374,-2.4584,6.7975267061,57.72,-4.5600000000000005,57.8998445594,133.74
2019-04-08 08:00:00,60.6236,-7.6226,61.1009403178,6.2536,-2.3626,6.6850124697,54.37,-5.26,54.6238455256,132.97,59.8936,-20.4526,63.2894317222,6.2536,-2.3626,6.6850124697,53.64,-18.09,56.6082829628,132.79,67.9336,-5.7626,68.1775737887,6.2536,-2.3626,6.6850124697,61.68,-3.4,61.7736383905,133.71
2019-04-08 08:30:00,62.7348,-6.5122,63.0718945322,6.5248,-2.2322,6.8960664063,56.21,-4.28,56.3727105965,132.51,62.1048,-19.2422,65.0174472267,6.5248,-2.2322,6.8960664063,55.58,-17.01,58.1246634399,132.27,69.9248,-4.7922,70.0888210479,6.5248,-2.2322,6.8960664063,63.4,-2.56,63.4516634928,133.26
2019-04-08 09:00:00,63.2728,-6.1044,63.5665864995,6.5628,-2.0344,6.8708898405,56.71,-4.07,56.8558616151,132.24,62.7628,-18.7544,65.5049355637,6.5628,-2.0344,6.8708898405,56.2,-16.72,58.6344472132,131.97,70.4028,-4.3944,70.5398114486,6.5628,-2.0344,6.8708898405,63.84,-2.36,63.8836066609,133.02
2019-04-08 09:30:00,64.931,-5.8008,65.189600717,9.861,-1.8808,10.0387613598,55.07,-3.92,55.2093406952,131.71,65.471,-18.0508,67.9137925729,9.861,-1.8808,10.0387613598,55.61,-16.17,57.913219561700004,131.63,69.981,-4.2008,70.1069688522,9.861,-1.8808,10.0387613598,60.12,-2.32,60.1647471531,132.53
2019-04-08 10:00:00,66.0226,-5.987,66.2934980202,7.9126,-2.427,8.276446566,58.11,-3.56,58.2189462289,132.31,66.0826,-18.407,68.5983066246,7.9126,-2.427,8.276446566,58.17,-15.98,60.32503046,132.55,72.1126,-3.747,72.2098822029,7.9126,-2.427,8.276446566,64.2,-1.32,64.2135686596,133.08
2019-04-08 10:30:00,66.4246,-6.1386,66.7076449526,7.8246,-2.7086,8.280149704,58.6,-3.43,58.7002972735,132.44,66.4646,-18.5586,69.0069901323,7.8246,-2.7086,8.280149704,58.64,-15.85,60.7443174297,132.83,72.6246,-3.7886,72.7233526119,7.8246,-2.7086,8.280149704,64.8,-1.08,64.8089993751,133.21
2019-04-08 11:00:00,66.2166,-5.8468,66.4742294863,7.8766,-2.7568,8.3451047806,58.34,-3.09,58.4217741942,132.27,66.3266,-18.2368,68.7880712173,7.8766,-2.7568,8.3451047806,58.45,-15.48,60.4651378895,132.49,72.5166,-3.4368,72.5979949434,7.8766,-2.7568,8.3451047806,64.64,-0.68,64.6435766337,133.04
2019-04-08 11:30:00,66.0972,-5.533,66.3283795735,8.0172,-2.813,8.496379513699999,58.08,-2.7199999999999998,58.1436565758,132.03,66.1772,-17.943,68.5665592606,8.0172,-2.813,8.496379513699999,58.16,-15.13,60.0957777219,132.4,72.2572,-3.133,72.3250899816,8.0172,-2.813,8.496379513699999,64.24,-0.32,64.2407970063,132.83
2019-04-08 12:00:00,66.9072,-4.656,67.0690073569,10.0172,-2.416,10.3044336011,56.89,-2.24,56.9340820599,132.22,67.5772,-17.016,69.6865999733,10.0172,-2.416,10.3044336011,57.56,-14.6,59.3827719124,132.74,72.0972,-2.896,72.1553398152,10.0172,-2.416,10.3044336011,62.08,-0.48,62.0818556424,133.12
2019-04-08 12:30:00,66.463,-5.0546,66.654927426,10.763,-2.2246,10.9904965384,55.7,-2.83,55.7718468405,132.17,67.183,-17.4046,69.4008327771,10.763,-2.2246,10.9904965384,56.42,-15.18,58.4264392206,132.69,71.203,-3.3846,71.2833972686,10.763,-2.2246,10.9904965384,60.44,-1.16,60.4511306759,133.08
2019-04-08 13:00:00,65.9496,-4.8788,66.1298149824,11.3896,-2.6788,11.7003827972,54.56,-2.2,54.6043368241,131.31,67.0596,-17.2188,69.2349407857,11.3896,-2.6788,11.7003827972,55.67,-14.54,57.5374703997,131.32,69.3096,-3.3588,69.3909373737,11.3896,-2.6788,11.7003827972,57.92,-0.68,57.9239915752,132.21
2019-04-08 13:30:00,63.5446,-4.9208,63.7348449578,12.8946,-3.2808,13.3054258782,50.65,-1.6400000000000001,50.6765438837,131.18,65.2746,-17.4708,67.5722003327,12.8946,-3.2808,13.3054258782,52.38,-14.19,54.2680430825,131.09,65.1746,-2.5608,65.2248892816,12.8946,-3.2808,13.3054258782,52.28,0.72,52.2849576838,132.02
2019-04-08 14:00:00,62.1028,-5.182,62.3186239566,13.1128,-3.462,13.5621151684,48.99,-1.72,49.0201846182,131.22,63.7428,-17.832,66.1900655374,13.1128,-3.462,13.5621151684,50.63,-14.37,52.629780543,131.04,63.5528,-2.782,63.6136613617,13.1128,-3.462,13.5621151684,50.44,0.68,50.4445834555,132.02
2019-04-08 14:30:00,61.6052,-4.9968,61.8075131135,12.6252,-3.4268,13.0819965326,48.98,-1.57,49.0051558512,131.12,63.0652,-17.5668,65.4661127094,12.6252,-3.4268,13.0819965326,50.44,-14.14,52.3844747993,131.29,63.1052,-2.6668000000000003,63.1615238043,12.6252,-3.4268,13.0819965326,50.48,0.76,50.4857207535,131.95
2019-04-08 15:00:00,61.0978,-4.594,61.2702701221,9.0578,-2.974,9.5335416735,52.04,-1.62,52.0652091132,130.43,63.8778,-16.994,66.0996926531,9.0578,-2.974,9.5335416735,54.82,-14.02,56.584386539,130.48,62.3778,-2.694,62.4359477292,9.0578,-2.974,9.5335416735,53.32,0.28,53.3207351787,131.29
2019-04-08 15:30:00,58.7812,-5.5012,59.0380612392,12.3712,-1.1712,12.426515959,46.41,-4.33,46.6115543616,131.08,60.3512,-18.8212,63.2179160593,12.3712,-1.1712,12.426515959,47.98,-17.65,51.1234085327,130.75,59.7312,-3.5712,59.8378619511,12.3712,-1.1712,12.426515959,47.36,-2.4,47.42077182,131.94
2019-04-08 16:00:00,58.8164,-5.4558,59.0688975909,13.6864,-1.0558,13.7270629998,45.13,-4.4,45.3439841655,131.01,60.5664,-18.8058,63.418821517,13.6864,-1.0558,13.7270629998,46.88,-17.75,50.1278056571,130.67,59.3264,-3.4158,59.424653357,13.6864,-1.0558,13.7270629998,45.64,-2.36,45.7009759196,131.82
2019-04-08 16:30:00,60.4142,-5.3568,60.6512231359,13.5442,-0.9068,13.5745217183,46.87,-4.45,47.0807752697,131.34,61.8942,-18.7268,64.6651763462,13.5442,-0.9068,13.5745217183,48.35,-17.82,51.5293595924,130.89,62.0642,-3.1468,62.1439238533,13.5442,-0.9068,13.5745217183,48.52,-2.24,48.571678991,132.11
2019-04-08 17:00:00,60.7566,-6.127,61.0647572054,12.3866,-0.617,12.4019574487,48.37,-5.51,48.6828203784,131.52,61.7266,-19.497,64.7325741537,12.3866,-0.617,12.4019574487,49.34,-18.88,52.8288746804,130.94,63.7866,-4.017,63.9129613503,12.3866,-0.617,12.4019574487,51.4,-3.4,51.5123286214,132.28
2019-04-08 17:30:00,61.5196,-6.3878,61.8503449707,11.4496,-0.9078,11.4855318118,50.07,-5.48,50.3689914531,131.52,62.1796,-19.5678,65.1858991884,11.4496,-0.9078,11.4855318118,50.73,-18.66,54.0530156421,130.94,65.6896,-4.2678,65.8280917618,11.4496,-0.9078,11.4855318118,54.24,-3.36,54.3439711468,132.24
2019-04-08 18:00:00,62.1704,-6.2488,62.4836469614,10.2104,-0.7688,10.2393027888,51.96,-5.48,52.2481770017,131.66,62.5404,-19.3588,65.468043881,10.2104,-0.7688,10.2393027888,52.33,-18.59,55.533926567500004,131.1,67.4104,-4.0888,67.5342899096,10.2104,-0.7688,10.2393027888,57.2,-3.32,57.2962686394,132.36
2019-04-08 18:30:00,63.323,-6.0588,63.6121952651,8.893,-0.6288,8.9152026584,54.43,-5.43,54.7001809869,131.6,63.333,-19.0988,66.1500797463,8.893,-0.6288,8.9152026584,54.44,-18.47,57.4878639367,131.02,69.653,-3.9088000000000003,69.7625911678,8.893,-0.6288,8.9152026584,60.76,-3.2800000000000002,60.8484675238,132.23
2019-04-08 19:00:00,63.6176,-6.3714,63.9358566668,7.8376,-0.6314000000000001,7.8629917792,55.78,-5.74,56.0745575105,131.43,63.3476,-19.4014,66.252039574,7.8376,-0.6314000000000001,7.8629917792,55.51,-18.77,58.5975511434,130.91,70.7176,-4.1914,70.8417022926,7.8376,-0.6314000000000001,7.8629917792,62.88,-3.56,62.980695455,132.05
2019-04-08 19:30:00,64.2502,-6.914,64.6211389256,7.0202,-0.854,7.0719533398,57.23,-6.06,57.5499478714,132.11,63.8202,-19.994,66.8788304626,7.0202,-0.854,7.0719533398,56.8,-19.14,59.9381314357,132.26,72.0602,-4.654,72.2103326404,7.0202,-0.854,7.0719533398,65.04,-3.8,65.1509140381,132.72
2019-04-08 20:00:00,64.9134,-7.2112,65.312716258,6.4634,-1.1112,6.5582242261,58.45,-6.1,58.7674442187,131.97,64.0934,-20.4012,67.261972057,6.4634,-1.1112,6.5582242261,57.63,-19.29,60.7726994628,132.3,73.7034,-4.5512,73.8437850669,6.4634,-1.1112,6.5582242261,67.24,-3.44,67.3279377376,132.52
2019-04-08 20:30:00,66.0356,-6.922,66.3973986792,6.4356,-0.962,6.5071031466,59.6,-5.96,59.8972587019,132.01,65.2156,-20.082,68.2375351794,6.4356,-0.962,6.5071031466,58.78,-19.12,61.811510255,132.3,74.9956,-4.282,75.1177445306,6.4356,-0.962,6.5071031466,68.56,-3.32,68.6403379945,132.57
2019-04-08 21:00:00,64.796,-7.3138,65.2074634259,6.416,-1.0238,6.497170341,58.38,-6.29,58.717872066300004,132.01,63.826,-20.5338,67.0477085249,6.416,-1.0238,6.497170341,57.41,-19.51,60.6345462587,132.39,73.656,-4.7038,73.8060435902,6.416,-1.0238,6.497170341,67.24,-3.68,67.3406266677,132.57
2019-04-08 21:30:00,61.4888,-8.084,62.0179295159,6.4088,-0.994,6.4854262343,55.08,-7.09,55.5344442666,132.21,60.4688,-21.424,64.1518787678,6.4088,-0.994,6.4854262343,54.06,-20.43,57.7915954097,132.32,70.0488,-5.594,70.2718095501,6.4088,-0.994,6.4854262343,63.64,-4.6,63.8060310629,132.81
2019-04-08 22:00:00,58.171,-8.6924,58.8168603273,6.421,-1.3524,6.5618767712,51.75,-7.34,52.2679452437,131.6,57.111,-21.8824,61.1596742205,6.421,-1.3524,6.5618767712,50.69,-20.53,54.6896425295,131.5,66.261,-6.3524,66.5648038137,6.421,-1.3524,6.5618767712,59.84,-5.0,60.0485270427,132.23
2019-04-08 22:30:00,55.4926,-10.2092,56.4238993637,6.4326,-1.5692,6.6212333745,49.06,-8.64,49.8149897119,133.06,54.4026,-23.6692,59.3285253095,6.4326,-1.5692,6.6212333745,47.97,-22.1,52.8160098834,132.73,63.3126,-7.6092,63.7682149931,6.4326,-1.5692,6.6212333745,56.88,-6.04,57.1997902094,133.68
2019-04-08 23:00:00,53.3154,-10.908,54.4198157031,6.4554,-1.388,6.6029336783,46.86,-9.52,47.8172562994,133.73,52.1654,-24.678,57.7081678895,6.4554,-1.388,6.6029336783,45.71,-23.29,51.3013469609,133.13,60.7354,-8.628,61.3451807167,6.4554,-1.388,6.6029336783,54.28,-7.24,54.7607158463,134.44
2019-04-08 23:30:00,50.462,-11.7476,51.8113843644,6.482,-1.3876,6.6288579529,43.98,-10.36,45.183736012,133.15,49.282,-25.4376,55.4597783782,6.482,-1.3876,6.6288579529,42.8,-24.05,49.0942206375,132.59,57.402,-9.7076,58.217068818,6.482,-1.3876,6.6288579529,50.92,-8.32,51.5952400905,133.91
2019-04-09 00:00:00,47.8716,-6.8474,48.3588355249,6.4616,-1.5373999999999999,6.641978118,41.41,-5.31,41.7490622649,132.7,46.5716,-20.0774,50.7150462616,6.4616,-1.5373999999999999,6.641978118,40.11,-18.54,44.187596676,132.81,54.5816,-4.7774,54.7902784198,6.4616,-1.5373999999999999,6.641978118,48.12,-3.24,48.2289539592,133.46
2019-04-09 00:30:00,45.9512,1.4498,45.9740655313,6.4512,-1.5302,6.6301955838,39.5,2.98,39.6122506303,131.95,44.4912,-11.0702,45.8477502772,6.4512,-1.5302,6.6301955838,38.04,-9.54,39.2180213677,133.43,52.4912,3.8298,52.6307271989,6.4512,-1.5302,6.6301955838,46.04,5.36,46.3509568402,132.64
2019-04-09 01:00:00,45.4088,1.7568000000000001,45.4427713028,6.4488,-1.5932,6.6426882871,38.96,3.35,39.1037606887,132.16,43.8788,-10.7832,45.1843611406,6.4488,-1.5932,6.6426882871,37.43,-9.19,38.5416787387,133.69,51.8888,4.1268,52.0526468461,6.4488,-1.5932,6.6426882871,45.44,5.72,45.7986025988,132.87
2019-04-09 01:30:00,45.5432,1.7222,45.5757505597,6.4732,-1.5178,6.6487619208,39.07,3.24,39.2041133046,131.37,43.9032,-10.7578,45.2020047241,6.4732,-1.5178,6.6487619208,37.43,-9.24,38.5536314762,132.9,52.0332,4.0422,52.1899730128,6.4732,-1.5178,6.6487619208,45.56,5.5600000000000005,45.8980086714,132.08
2019-04-09 02:00:00,45.73,1.854,45.7675672939,6.44,-1.066,6.5276301979,39.29,2.92,39.3983565647,131.82,44.01,-10.806000000000001,45.3172123591,6.44,-1.066,6.5276301979,37.57,-9.74,38.8120148923,133.08,52.32,4.214,52.4894293739,6.44,-1.066,6.5276301979,45.88,5.28,46.1828193163,132.51
2019-04-09 02:30:00,46.086,1.8342,46.1224856837,6.426,-1.5358,6.6069779506,39.66,3.37,39.8029207471,130.96,44.406,-10.6358,45.6619434282,6.426,-1.5358,6.6069779506,37.98,-9.1,39.0549663935,132.56,52.626,3.9442,52.7735974673,6.426,-1.5358,6.6069779506,46.2,5.48,46.5238691426,131.69
2019-04-09 03:00:00,45.3734,1.835,45.4104905563,6.4534,-1.675,6.6672330513,38.92,3.51,39.077954143,131.92,43.6534,-10.795,44.968337267,6.4534,-1.675,6.6672330513,37.2,-9.12,38.3016239865,133.47,51.8934,3.885,52.0386220855,6.4534,-1.675,6.6672330513,45.44,5.5600000000000005,45.7788947005,132.69
2019-04-09 03:30:00,44.9204,2.0132,44.9654902164,6.5004,-1.6868,6.7156901656,38.42,3.7,38.5977512298,132.3,43.1804,-10.6668,44.4783943775,6.5004,-1.6868,6.7156901656,36.68,-8.98,37.7632466825,133.78,51.3404,4.0732,51.5017245381,6.5004,-1.6868,6.7156901656,44.84,5.76,45.2084416896,133.07
2019-04-09 04:00:00,44.491,1.8686,44.5302228488,6.501,-1.7414,6.7301913019,37.99,3.61,38.1611346791,132.57,42.771,-10.7914,44.1113676387,6.501,-1.7414,6.7301913019,36.27,-9.05,37.3820197421,134.02,50.901,4.2186,51.0755165119,6.501,-1.7414,6.7301913019,44.4,5.96,44.798232108,133.31
2019-04-09 04:30:00,43.8608,1.4727999999999999,43.8855205789,6.4608,-1.5372,6.6411535504,37.4,3.01,37.5209288265,132.39,42.1108,-11.2672,43.5920780932,6.4608,-1.5372,6.6411535504,35.65,-9.73,36.9539632516,133.81,50.2608,3.8228,50.405970048,6.4608,-1.5372,6.6411535504,43.8,5.36,44.1267447247,133.14
2019-04-09 05:00:00,44.2346,1.4838,44.2594792062,6.4246,-1.6962000000000002,6.6447407474,37.81,3.18,37.9434908779,132.39,42.4946,-11.2162,43.9499052513,6.4246,-1.6962000000000002,6.6447407474,36.07,-9.52,37.3051645218,133.76,50.6646,3.8238000000000003,50.8086915754,6.4246,-1.6962000000000002,6.6447407474,44.24,5.52,44.583046105,133.14
2019-04-09 05:30:00,45.5938,2.1284,45.6434517209,6.4538,-1.5016,6.6261857052,39.14,3.63,39.3079699298,132.02,43.8638,-10.5416,45.1127285918,6.4538,-1.5016,6.6261857052,37.41,-9.04,38.4867470696,133.5,52.1338,4.4984,52.3275138431,6.4538,-1.5016,6.6261857052,45.68,6.0,46.0723604778,132.76
2019-04-09 06:00:00,46.6172,2.677,46.6940003088,6.4872,-1.033,6.568930875,40.13,3.71,40.3011290164,133.06,44.8672,-10.233,46.0193429423,6.4872,-1.033,6.568930875,38.38,-9.2,39.4672573154,134.56,53.2872,4.447,53.472436758,6.4872,-1.033,6.568930875,46.8,5.48,47.1197453304,133.86
2019-04-09 06:30:00,49.3084,3.3984,49.425372362,6.4984,-1.0716,6.5861619415,42.81,4.47,43.0427345786,132.07,47.5884,-9.2816,48.4850895959,6.4984,-1.0716,6.5861619415,41.09,-8.21,41.9021741679,133.47,56.4584,5.8484,56.7605031084,6.4984,-1.0716,6.5861619415,49.96,6.92,50.4369705672,132.73
2019-04-09 07:00:00,52.5416,4.6618,52.7480057424,6.4916,-1.0482,6.5756820027,46.05,5.71,46.4026572515,130.87,50.8816,-7.6982,51.460659749,6.4916,-1.0482,6.5756820027,44.39,-6.65,44.8853495029,132.44,60.1316,7.1918,60.5601461838,6.4916,-1.0482,6.5756820027,53.64,8.24,54.2692104236,131.49
2019-04-09 07:30:00,58.2782,5.6994,58.5562272999,6.5882000000000005,-1.1706,6.6913887647,51.69,6.87,52.1445395032,131.35,56.8382,-6.6806,57.2294626534,6.5882000000000005,-1.1706,6.6913887647,50.25,-5.51,50.5511879188,133.12,66.3882,8.3494,66.9111767913,6.5882000000000005,-1.1706,6.6913887647,59.8,9.52,60.5530379089,131.94
2019-04-09 08:00:00,62.037,1.9358,62.0671949635,6.8870000000000005,-1.2642,7.0020690257,55.15,3.2,55.2427597066,131.27,60.967,-10.6642,61.8926510229,6.8870000000000005,-1.2642,7.0020690257,54.08,-9.4,54.890858984,132.25,70.247,4.8558,70.4146277604,6.8870000000000005,-1.2642,7.0020690257,63.36,6.12,63.6548819809,131.83
2019-04-09 08:30:00,64.2582,-3.5072,64.3538399715,8.0882,-1.7372,8.2726563497,56.17,-1.77,56.197880743,132.69,63.7182,-16.7172,65.8746824439,8.0882,-1.7372,8.2726563497,55.63,-14.98,57.6116073374,132.6,71.5682,-0.9772000000000001,71.5748710867,8.0882,-1.7372,8.2726563497,63.48,0.76,63.4845493014,133.3
2019-04-09 09:00:00,63.1788,-3.191,63.259333307,9.4288,-1.251,9.5114284122,53.75,-1.94,53.784998838,132.96,63.5688,-16.301,65.6255661647,9.4288,-1.251,9.5114284122,54.14,-15.05,56.1929007972,132.88,68.5488,-0.6910000000000001,68.5522826931,9.4288,-1.251,9.5114284122,59.12,0.56,59.1226521733,133.62
2019-04-09 09:30:00,63.83,-2.708,63.8874178849,10.05,-0.758,10.0785447362,53.78,-1.9500000000000002,53.8153407496,133.02,63.89,-15.908,65.8406907922,10.05,-0.758,10.0785447362,53.84,-15.15,55.9309225742,132.82,69.81,-0.078,69.8100435754,10.05,-0.758,10.0785447362,59.76,0.68,59.7638686833,133.69
2019-04-09 10:00:00,64.7078,-2.0908,64.7415695321,9.6978,-0.6308,9.7182937535,55.01,-1.46,55.0293712485,132.97,64.7978,-15.2208,66.5614575973,9.6978,-0.6308,9.7182937535,55.1,-14.59,56.9989306917,132.82,70.7778,0.4092,70.7789828797,9.6978,-0.6308,9.7182937535,61.08,1.04,61.0888533204,133.64
2019-04-09 10:30:00,65.5116,-1.7122000000000002,65.5339710639,8.1716,-0.7422000000000001,8.205236584,57.34,-0.97,57.3482039823,132.92,65.3616,-14.7922,67.0145352547,8.1716,-0.7422000000000001,8.205236584,57.19,-14.05,58.8905646093,132.73,72.1316,0.6578,72.1345993224,8.1716,-0.7422000000000001,8.205236584,63.96,1.4,63.9753202415,133.6
2019-04-09 11:00:00,65.8958,-1.517,65.9132592628,8.2558,-1.127,8.3323683692,57.64,-0.39,57.6413193812,132.61,65.8358,-14.537,67.4216354788,8.2558,-1.127,8.3323683692,57.58,-13.41,59.1209311496,132.36,72.3758,0.9530000000000001,72.3820739869,8.2558,-1.127,8.3323683692,64.12,2.08,64.153727873,133.32
2019-04-09 11:30:00,66.828,-0.9506,66.8347605993,8.238,-1.5006,8.3735562553,58.59,0.55,58.5925814417,132.22,66.898,-13.7306,68.2925455695,8.238,-1.5006,8.3735562553,58.66,-12.23,59.9213526216,132.12,73.278,1.5394,73.2941678195,8.238,-1.5006,8.3735562553,65.04,3.04,65.11100675,132.92
2019-04-09 12:00:00,67.4666,-1.163,67.4766232451,8.1466,-1.5430000000000001,8.2914377861,59.32,0.38,59.321217115,131.98,67.4966,-13.773,68.8874919021,8.1466,-1.5430000000000001,8.2914377861,59.35,-12.23,60.5969916745,132.08,74.1866,1.377,74.199378357,8.1466,-1.5430000000000001,8.2914377861,66.04,2.92,66.1045232946,132.67
2019-04-09 12:30:00,68.648,-0.6426000000000001,68.6510075582,7.628,-1.3226,7.7418121109,61.02,0.68,61.023788804,131.84,68.528,-13.2826,69.8033971004,7.628,-1.3226,7.7418121109,60.9,-11.96,62.0632870544,132.05,75.948,1.9574,75.9732197472,7.628,-1.3226,7.7418121109,68.32,3.2800000000000002,68.3986900459,132.52
2019-04-09 13:00:00,68.2946,-0.9368000000000001,68.301024761,7.8546,-0.9668,7.9138766354,60.44,0.03,60.4400074454,132.12,68.1046,-13.6468,69.4584169946,7.8546,-0.9668,7.9138766354,60.25,-12.68,61.569837583,132.22,75.5746,1.6332,75.5922450216,7.8546,-0.9668,7.9138766354,67.72,2.6,67.7698930204,132.82
2019-04-09 13:30:00,67.9224,-1.5768,67.9407000258,7.8524,-1.2668,7.9539278347,60.07,-0.31,60.0707998948,132.09,67.7824,-14.2468,69.2634467811,7.8524,-1.2668,7.9539278347,59.93,-12.98,61.3195344079,132.22,75.1724,0.9332,75.1781922102,7.8524,-1.2668,7.9539278347,67.32,2.2,67.3559381198,132.79
2019-04-09 14:00:00,66.8842,-1.5538,66.9022458822,7.7642,-1.3238,7.8762458113000005,59.12,-0.23,59.1204473934,132.42,66.7342,-14.3338,68.2562178272,7.7642,-1.3238,7.8762458113000005,58.97,-13.01,60.3880865734,132.56,74.0042,0.9562,74.0103772189,7.7642,-1.3238,7.8762458113000005,66.24,2.2800000000000002,66.2792275151,133.12
2019-04-09 14:30:00,65.5646,-1.9794,65.5944723092,8.2246,-1.3794,8.339471777,57.34,-0.6000000000000001,57.3431390839,132.37,65.4846,-14.8194,67.1405053118,8.2246,-1.3794,8.339471777,57.26,-13.44,58.8161644448,132.56,72.1846,0.4606,72.1860694977,8.2246,-1.3794,8.339471777,63.96,1.8399999999999999,63.9864610679,133.12
2019-04-09 15:00:00,65.5918,-1.6692,65.6130357161,8.4518,-1.5091999999999999,8.5854882144,57.14,-0.16,57.1402240108,132.55,65.6718,-14.4692,67.2468814435,8.4518,-1.5091999999999999,8.5854882144,57.22,-12.96,58.6693275912,132.82,71.9718,0.8108000000000001,71.9763668983,8.4518,-1.5091999999999999,8.5854882144,63.52,2.32,63.562353638,133.26
2019-04-09 15:30:00,65.6388,-1.7814,65.662968646,8.0288,-1.5413999999999999,8.1754231328,57.61,-0.24,57.610499911,132.5,65.6388,-14.5314,67.2280719001,8.0288,-1.5413999999999999,8.1754231328,57.61,-12.99,59.056347669,132.79,72.3888,0.6186,72.3914430813,8.0288,-1.5413999999999999,8.1754231328,64.36,2.16,64.3962359148,133.23
2019-04-09 16:00:00,66.7526,-2.187,66.7884164789,7.3726,-1.357,7.4964444745,59.38,-0.8300000000000001,59.3858004914,132.7,66.5926,-14.917,68.2428843453,7.3726,-1.357,7.4964444745,59.22,-13.56,60.7526295727,132.79,74.1726,0.28300000000000003,74.1731398807,7.3726,-1.357,7.4964444745,66.8,1.6400000000000001,66.8201287039,133.4
2019-04-09 16:30:00,68.6168,-1.9196,68.6436457831,7.1668,-1.3796,7.2983777924,61.45,-0.54,61.4523726149,132.6,68.4668,-14.5296,69.991513617,7.1668,-1.3796,7.2983777924,61.3,-13.15,62.6945970559,132.86,76.5668,0.6204000000000001,76.5693134252,7.1668,-1.3796,7.2983777924,69.4,2.0,69.4288124628,133.27
2019-04-09 17:00:00,69.8234,-1.5644,69.8409230675,7.2134,-1.3844,7.3450461483,62.61,-0.18,62.6102587441,132.63,69.6234,-14.2344,71.0636051078,7.2134,-1.3844,7.3450461483,62.41,-12.85,63.7191541061,133.05,78.0134,1.0556,78.0205413396,7.2134,-1.3844,7.3450461483,70.8,2.44,70.8420327207,133.27
2019-04-09 17:30:00,69.6638,-1.712,69.6848331737,7.5938,-0.872,7.6437021423000004,62.07,-0.84,62.075683645,132.92,69.3438,-14.512,70.8460354744,7.5938,-0.872,7.6437021423000004,61.75,-13.64,63.238533348,133.2,77.9938,0.928,77.9993206537,7.5938,-0.872,7.6437021423000004,70.4,1.8,70.423007604,133.54
2019-04-09 18:00:00,69.7246,-2.0866,69.7558151319,7.6646,-1.2166000000000001,7.7605546657,62.06,-0.87,62.0660978313,133.34,69.6046,-14.8366,71.1682867626,7.6646,-1.2166000000000001,7.7605546657,61.94,-13.62,63.4197760955,133.43,77.8646,0.3834,77.8655439121,7.6646,-1.2166000000000001,7.7605546657,70.2,1.6,70.2182312509,133.94
2019-04-09 18:30:00,69.552,-2.0528,69.582287199,7.642,-1.2227999999999999,7.7392120943,61.91,-0.8300000000000001,61.9155634716,133.37,69.442,-14.7728,70.9959645602,7.642,-1.2227999999999999,7.7392120943,61.8,-13.55,63.2680211481,133.43,77.762,0.4172,77.7631191494,7.642,-1.2227999999999999,7.7392120943,70.12,1.6400000000000001,70.139175929,133.98
2019-04-09 19:00:00,68.6348,-2.7138,68.6884304776,7.1448,-1.1938,7.2438474225,61.49,-1.52,61.5087839256,133.5,68.4248,-15.5238,70.1636773657,7.1448,-1.1938,7.2438474225,61.28,-14.33,62.933197122,133.43,76.7448,-0.2338,76.7451561304,7.1448,-1.1938,7.2438474225,69.6,0.96,69.6066203748,134.11
2019-04-09 19:30:00,68.1186,-2.164,68.15296444,6.7786,-1.024,6.8555082933,61.34,-1.1400000000000001,61.3505924992,133.18,67.7686,-14.904,69.3881283936,6.7786,-1.024,6.8555082933,60.99,-13.88,62.5494564325,132.74,76.4586,0.256,76.4590285706,6.7786,-1.024,6.8555082933,69.68,1.28,69.69175561,133.78
2019-04-09 20:00:00,68.1264,-1.8634,68.1518791855,6.5664,-1.1834,6.6721843889,61.56,-0.68,61.563755571,132.9,67.6964,-14.5434,69.2409781598,6.5664,-1.1834,6.6721843889,61.13,-13.36,62.572889497,132.22,76.4864,0.49660000000000004,76.4880121099,6.5664,-1.1834,6.6721843889,69.92,1.6800000000000002,69.9401801542,133.5
2019-04-09 20:30:00,67.4922,-2.1814,67.5274430643,6.5622,-1.0014,6.6381677291,60.93,-1.18,60.9414251556,132.99,66.9422,-14.8814,68.5763385345,6.5622,-1.0014,6.6381677291,60.38,-13.88,61.9548125653,132.25,75.9622,0.1986,75.9624596153,6.5622,-1.0014,6.6381677291,69.4,1.2,69.4103738644,133.6
2019-04-09 21:00:00,65.5366,-3.1471999999999998,65.6121239361,6.5766,-1.1572,6.6776327692,58.96,-1.99,58.9935733788,132.69,64.8466,-15.8872,66.7643966153,6.5766,-1.1572,6.6776327692,58.27,-14.73,60.1029599937,132.07,73.8166,-0.9572,73.822805876,6.5766,-1.1572,6.6776327692,67.24,0.2,67.2402974413,133.34
2019-04-09 21:30:00,62.7176,-4.3512,62.8683568355,6.6576,-1.3012000000000001,6.7835653752,56.06,-3.05,56.1429078335,132.93,61.9776,-17.2212,64.325676298,6.6576,-1.3012000000000001,6.7835653752,55.32,-15.92,57.5651700249,132.45,70.6576,-2.1812,70.6912588033,6.6576,-1.3012000000000001,6.7835653752,64.0,-0.88,64.0060497141,133.58
2019-04-09 22:00:00,58.7198,-5.3152,58.9598699378,6.6698,-1.1152,6.762388859,52.05,-4.2,52.2191775117,132.7,57.7498,-18.2952,60.5784924134,6.6698,-1.1152,6.762388859,51.08,-17.18,53.8917322045,132.28,66.3098,-3.2352,66.3886744489,6.6698,-1.1152,6.762388859,59.64,-2.12,59.6776675147,133.39
2019-04-09 22:30:00,55.4942,-6.1302,55.8317614417,6.5742,-1.5702,6.7591148592,48.92,-4.5600000000000005,49.1320669217,131.99,54.2642,-19.1602,57.54751659,6.5742,-1.5702,6.7591148592,47.69,-17.59,50.8305439672,131.91,63.1742,-3.6902,63.2818862051,6.5742,-1.5702,6.7591148592,56.6,-2.12,56.6396892647,132.68
2019-04-09 23:00:00,52.0578,-7.0002,52.5263490153,6.5778,-1.6602000000000001,6.7840781894,45.48,-5.34,45.792422954,132.35,50.5478,-20.2602,54.4569168139,6.5778,-1.6602000000000001,6.7840781894,43.97,-18.6,47.7422339234,132.25,59.6578,-4.4202,59.8213278763,6.5778,-1.6602000000000001,6.7840781894,53.08,-2.76,53.1517074044,133.03
2019-04-09 23:30:00,48.936,-8.013,49.5877027599,6.626,-1.7930000000000001,6.8643080496,42.31,-6.22,42.7647576867,132.09,47.356,-21.263,51.910556778,6.626,-1.7930000000000001,6.8643080496,40.73,-19.47,45.1443662044,131.85,56.106,-5.473,56.3723067206,6.626,-1.7930000000000001,6.8643080496,49.48,-3.68,49.6166584929,132.79
2019-04-10 00:00:00,46.3394,-8.2126,47.061521343,6.5294,-1.3726,6.6721132424,39.81,-6.84,40.3933373219,132.34,44.6394,-21.6226,49.6005328915,6.5294,-1.3726,6.6721132424,38.11,-20.25,43.1559335434,131.99,53.0494,-5.8926,53.375664634,6.5294,-1.3726,6.6721132424,46.52,-4.52,46.7390714499,133.1
2019-04-10 00:30:00,44.0774,-8.6864,44.9251681769,6.5174,-1.4364,6.6738105847,37.56,-7.25,38.253314889,132.54,42.4874,-21.9364,47.8161563043,6.5174,-1.4364,6.6738105847,35.97,-20.5,41.4015808877,132.26,50.1974,-6.6764,50.6394439515,6.5174,-1.4364,6.6738105847,43.68,-5.24,43.9931812898,133.36
