Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-04-10 01:00:00,43.4102,-8.7708,44.2873841707,6.5502,-1.6508,6.7550174448,36.86,-7.12,37.5413638538,132.66,41.6302,-22.2808,47.2176619569,6.5502,-1.6508,6.7550174448,35.08,-20.63,40.6964777346,132.37,49.7102,-7.1708,50.2247384929,6.5502,-1.6508,6.7550174448,43.16,-5.52,43.5115616819,133.53
2019-04-10 01:30:00,44.7846,-8.8932,45.6590560941,6.5346,-1.7032,6.7529169549,38.25,-7.19,38.9198997943,132.95,43.0946,-22.4532,48.5931141151,6.5346,-1.7032,6.7529169549,36.56,-20.75,42.0380315905,132.73,51.3746,-7.1432,51.8688233084,6.5346,-1.7032,6.7529169549,44.84,-5.44,45.1687856822,133.8
2019-04-10 02:00:00,45.4416,-9.0792,46.3397333095,6.5516,-1.7292,6.7759571427,38.89,-7.35,39.5784613142,132.92,43.7216,-22.6092,49.2214813999,6.5516,-1.7292,6.7759571427,37.17,-20.88,42.6331244457,132.67,52.0316,-7.4092,52.5564805062,6.5516,-1.7292,6.7759571427,45.48,-5.68,45.8333153939,133.77
2019-04-10 02:30:00,45.7186,-9.0898,46.6134621113,6.5586,-1.7098,6.7778056921,39.16,-7.38,39.8493412744,133.35,44.0086,-22.6998,49.5180552324,6.5586,-1.7098,6.7778056921,37.45,-20.99,42.9311378838,133.05,52.3586,-7.4298,52.8831251157,6.5586,-1.7098,6.7778056921,45.8,-5.72,46.155805702,134.21
2019-04-10 03:00:00,44.459,-9.5166,45.466123175,6.559,-1.5566,6.7411782768,37.9,-7.96,38.7268847185,133.26,42.669,-23.1766,48.5571657797,6.559,-1.5566,6.7411782768,36.11,-21.62,42.0874862637,133.0,50.959,-7.8766,51.5641397539,6.559,-1.5566,6.7411782768,44.4,-6.32,44.8475461982,134.14
2019-04-10 03:30:00,43.2048,-8.9536,44.1228024495,6.4348,-1.4136,6.5882407363,36.77,-7.54,37.5351102303,132.68,41.3248,-22.5036,47.0547671124,6.4348,-1.4136,6.5882407363,34.89,-21.09,40.7688631188,132.34,49.6748,-7.3336,50.2132198131,6.4348,-1.4136,6.5882407363,43.24,-5.92,43.6433729219,133.56
2019-04-10 04:00:00,43.1302,-9.032,44.0657596785,6.4702,-1.5819999999999999,6.6607966521,36.66,-7.45,37.4093317235,133.31,41.2502,-22.692,47.0797819031,6.4702,-1.5819999999999999,6.6607966521,34.78,-21.11,40.6851385643,132.82,49.5502,-7.302,50.0853424071,6.4702,-1.5819999999999999,6.6607966521,43.08,-5.72,43.4580809516,134.17
2019-04-10 04:30:00,43.2078,-8.8428,44.1033909431,6.4778,-1.6628,6.6878095577,36.73,-7.18,37.4251960583,133.44,41.3978,-22.4528,47.0946501492,6.4778,-1.6628,6.6878095577,34.92,-20.79,40.640257135,132.98,49.6378,-7.1828,50.1547984213,6.4778,-1.6628,6.6878095577,43.16,-5.52,43.5115616819,134.31
2019-04-10 05:00:00,42.671,-8.8722,43.5835998265,6.531,-1.4222000000000001,6.6840566904,36.14,-7.45,36.8998929538,133.35,40.791,-22.5022,46.585992378,6.531,-1.4222000000000001,6.6840566904,34.26,-21.08,40.2257877487,132.84,49.171,-7.1822,49.6927684662,6.531,-1.4222000000000001,6.6840566904,42.64,-5.76,43.027284367,134.22
2019-04-10 05:30:00,43.5374,-24.451,49.9335218041,6.9174,-1.5310000000000001,7.0847994862,36.62,-22.92,43.2012823884,133.14,43.0674,-17.851,46.6203726257,6.9174,-1.5310000000000001,7.0847994862,36.15,-16.32,39.6631428407,134.31,51.0374,-0.531,51.0401622231,6.9174,-1.5310000000000001,7.0847994862,44.12,1.0,44.1313312738,134.99
2019-04-10 06:00:00,44.0102,-30.4968,53.5439306951,7.5402000000000005,-0.7568,7.578084341,36.47,-29.74,47.0587770772,132.39,44.1702,-15.7968,46.9099718427,7.5402000000000005,-0.7568,7.578084341,36.63,-15.04,39.5974557263,134.14,51.7402,2.2432,51.7888042175,7.5402000000000005,-0.7568,7.578084341,44.2,3.0,44.3016929699,134.63
2019-04-10 06:30:00,47.2502,-29.7806,55.8521757535,8.7302,-0.43060000000000004,8.7408127997,38.52,-29.35,48.4273982369,131.57,47.8502,-15.1706,50.1974973918,8.7302,-0.43060000000000004,8.7408127997,39.12,-14.74,41.8048083359,133.45,54.4902,2.4894,54.5470348268,8.7302,-0.43060000000000004,8.7408127997,45.76,2.92,45.85306969,133.77
2019-04-10 07:00:00,53.106,-29.0712,60.5423975858,7.966,-0.8212,8.008216121,45.14,-28.25,53.2511229929,131.57,53.646,-14.5812,55.5923080061,7.966,-0.8212,8.008216121,45.68,-13.76,47.7074417675,133.86,61.366,3.6188000000000002,61.472609099,7.966,-0.8212,8.008216121,53.4,4.44,53.5842663475,133.65
2019-04-10 07:30:00,60.0196,-26.8338,65.7450013811,7.2296,-1.4638,7.3763016885,52.79,-25.37,58.5697959703,130.41,60.5896,-12.4138,61.8482179097,7.2296,-1.4638,7.3763016885,53.36,-10.95,54.4719386473,132.51,69.2296,6.0562,69.4939930829,7.2296,-1.4638,7.3763016885,62.0,7.52,62.4543865553,132.35
2019-04-10 08:00:00,64.9196,-24.6912,69.4565318858,8.3996,-1.6112000000000002,8.5527332239,56.52,-23.08,61.0507723129,130.38,66.0896,-10.0412,66.8480435435,8.3996,-1.6112000000000002,8.5527332239,57.69,-8.43,58.3026671774,132.38,73.5596,8.0288,73.9964619533,8.3996,-1.6112000000000002,8.5527332239,65.16,9.64,65.8692280204,132.32
2019-04-10 08:30:00,66.8086,-23.7748,70.9128348679,10.0986,-1.2648000000000001,10.1774967944,56.71,-22.51,61.0141311501,130.38,68.5486,-8.9548,69.1310278023,10.0986,-1.2648000000000001,10.1774967944,58.45,-7.69,58.9536987813,132.47,74.3786,8.6952,74.8851296387,10.0986,-1.2648000000000001,10.1774967944,64.28,9.96,65.0470598874,132.35
2019-04-10 09:00:00,66.8512,-23.1202,70.7363173305,10.4012,-1.2202,10.4725283232,56.45,-21.9,60.549256808,129.98,68.7112,-8.4002,69.2227734599,10.4012,-1.2202,10.4725283232,58.31,-7.18,58.7503914881,132.14,74.0812,9.0998,74.637996714,10.4012,-1.2202,10.4725283232,63.68,10.32,64.510811497,131.97
2019-04-10 09:30:00,68.7268,-22.4468,72.2995979828,10.886800000000001,-1.3768,10.9735132241,57.84,-21.07,61.55818792,130.1,70.8368,-7.6968,71.2537224605,10.886800000000001,-1.3768,10.9735132241,59.95,-6.32,60.2822104771,132.14,75.6068,9.7832,76.2371248702,10.886800000000001,-1.3768,10.9735132241,64.72,11.16,65.6751398933,132.11
2019-04-10 10:00:00,69.4588,-22.0404,72.871833582,9.1888,-1.7504,9.354033654,60.27,-20.29,63.5936867936,129.63,70.9988,-7.6404,71.408720151,9.1888,-1.7504,9.354033654,61.81,-5.89,62.0900008053,131.97,77.4288,10.1696,78.0937887005,9.1888,-1.7504,9.354033654,68.24,11.92,69.2732560228,131.63
2019-04-10 10:30:00,68.9654,-22.4722,72.5343102952,9.4954,-1.7022,9.6467666086,59.47,-20.77,62.9926487775,130.06,70.5354,-8.1422,71.0037891524,9.4954,-1.7022,9.6467666086,61.04,-6.44,61.3787846084,132.15,76.6154,9.8578,77.2469788277,9.4954,-1.7022,9.6467666086,67.12,11.56,68.1082080222,132.1
2019-04-10 11:00:00,67.9576,-22.6722,71.6398216818,10.9776,-1.9822000000000002,11.1551252167,56.98,-20.69,60.620099802,129.96,69.9276,-8.3422,70.4234445522,10.9776,-1.9822000000000002,11.1551252167,58.95,-6.36,59.2920913782,131.98,74.6576,9.6178,75.2745595444,10.9776,-1.9822000000000002,11.1551252167,63.68,11.6,64.7279105178,132.03
2019-04-10 11:30:00,66.9386,-22.1056,70.4942105518,14.7586,-2.5356,14.9748302601,52.18,-19.57,55.7291422866,130.06,70.0186,-7.9156,70.4646086296,14.7586,-2.5356,14.9748302601,55.26,-5.38,55.5212752015,132.02,70.7986,10.3844,71.5561145208,14.7586,-2.5356,14.9748302601,56.04,12.92,57.5100686837,132.14
2019-04-10 12:00:00,65.615,-22.411,69.3367229252,16.175,-2.791,16.4140277202,49.44,-19.62,53.190769876,129.87,69.095,-8.411,69.6050568996,16.175,-2.791,16.4140277202,52.92,-5.62,53.2175798022,132.06,68.255,10.009,68.9849628977,16.175,-2.791,16.4140277202,52.08,12.8,53.6299021069,131.98
2019-04-10 12:30:00,65.177,-22.565,68.9726072727,16.937,-2.875,17.1792780407,48.24,-19.69,52.1036822115,130.34,68.847,-8.535,69.3740270851,16.937,-2.875,17.1792780407,51.91,-5.66,52.2176569754,132.37,67.177,10.045,67.9238643924,16.937,-2.875,17.1792780407,50.24,12.92,51.8746951798,132.43
2019-04-10 13:00:00,63.8952,-22.4656,67.7296077532,17.5952,-2.5856,17.7841612228,46.3,-19.88,50.3875421111,130.34,67.6452,-8.4356,68.1691457362,17.5952,-2.5856,17.7841612228,50.05,-5.85,50.3907233526,132.37,65.4352,10.2144,66.2276329518,17.5952,-2.5856,17.7841612228,47.84,12.8,49.5227785973,132.47
2019-04-10 13:30:00,61.8116,-23.223,66.0301569252,17.7316,-2.153,17.8618321445,44.08,-21.07,48.8568449657,130.73,65.4716,-9.223,66.1180318488,17.7316,-2.153,17.8618321445,47.74,-7.07,48.2606723948,132.74,63.1716,9.567,63.8919285635,17.7316,-2.153,17.8618321445,45.44,11.72,46.9270923881,132.84
2019-04-10 14:00:00,60.0236,-23.7758,64.5609883955,17.4336,-2.1958,17.5713387822,42.59,-21.58,47.7452039476,131.0,63.7536,-9.6758,64.4836616408,17.4336,-2.1958,17.5713387822,46.32,-7.48,46.9200682011,133.0,61.1536,9.1642,61.8364403455,17.4336,-2.1958,17.5713387822,43.72,11.36,45.1717610903,133.13
2019-04-10 14:30:00,59.8206,-23.4452,64.2509267435,17.4006,-2.2352,17.5435743051,42.42,-21.21,47.4270018028,131.0,63.4406,-9.4052,64.1339809726,17.4006,-2.2352,17.5435743051,46.04,-7.17,46.594962174,133.08,60.8806,9.4048,61.6027411679,17.4006,-2.2352,17.5435743051,43.48,11.64,45.0111097397,133.13
2019-04-10 15:00:00,59.3574,-23.7298,63.9249899711,17.4574,-2.0798,17.5808527324,41.9,-21.65,47.1628296437,131.17,62.8474,-9.5898,63.5748374029,17.4574,-2.0798,17.5808527324,45.39,-7.51,46.0070885843,133.24,60.6174,9.2402,61.3176196439,17.4574,-2.0798,17.5808527324,43.16,11.32,44.6198162255,133.32
2019-04-10 15:30:00,58.5634,-24.0152,63.2961424622,16.9134,-2.0052,17.0318503575,41.65,-22.01,47.1079887068,131.4,61.9134,-9.8152,62.6865795095,16.9134,-2.0052,17.0318503575,45.0,-7.8100000000000005,45.6727062916,133.5,60.1134,9.0748,60.7945133593,16.9134,-2.0052,17.0318503575,43.2,11.08,44.5982779937,133.57
2019-04-10 16:00:00,58.4378,-24.659,63.4274605344,15.7678,-1.9689999999999999,15.8902636177,42.67,-22.69,48.3276835778,131.4,61.6378,-10.399000000000001,62.5088600907,15.7678,-1.9689999999999999,15.8902636177,45.87,-8.43,46.6382010802,133.46,60.7278,8.471,61.3157690471,15.7678,-1.9689999999999999,15.8902636177,44.96,10.44,46.15620435,133.57
2019-04-10 16:30:00,58.982,-24.8996,64.022389866,15.322,-1.7696,15.4238506269,43.66,-23.13,49.4084253949,131.45,61.802,-10.5796,62.70099792,15.322,-1.7696,15.4238506269,46.48,-8.81,47.3075733895,133.51,62.162,8.2704,62.7097580936,15.322,-1.7696,15.4238506269,46.84,10.04,47.9039372077,133.57
2019-04-10 17:00:00,59.6342,-25.3266,64.7894627019,16.5842,-1.3266,16.6371739547,43.05,-24.0,49.287954918,131.53,61.5842,-11.0366,62.5653276919,16.5842,-1.3266,16.6371739547,45.0,-9.71,46.0356828992,133.56,64.1842,7.7934,64.6556154808,16.5842,-1.3266,16.6371739547,47.6,9.12,48.4658065031,133.63
2019-04-10 17:30:00,59.7054,-24.6056,64.5768560749,13.5754,-1.3256000000000001,13.639967027800001,46.13,-23.28,51.6714166634,131.34,61.9754,-10.0356,62.782668568,13.5754,-1.3256000000000001,13.639967027800001,48.4,-8.71,49.177475535,133.47,65.4154,8.4744,65.9620346299,13.5754,-1.3256000000000001,13.639967027800001,51.84,9.8,52.7581804083,133.42
2019-04-10 18:00:00,60.9272,-24.648,65.7240260775,11.9372,-1.148,11.9922745065,48.99,-23.5,54.3347964016,131.22,62.8272,-10.088,63.6319479809,11.9372,-1.148,11.9922745065,50.89,-8.94,51.6692916537,133.39,67.8972,8.332,68.4065200974,11.9372,-1.148,11.9922745065,55.96,9.48,56.7573078995,133.24
2019-04-10 18:30:00,61.809,-24.6458,66.5414753266,10.529,-0.9658,10.573202478,51.28,-23.68,56.4834559849,130.99,63.259,-10.1158,64.0627074876,10.529,-0.9658,10.573202478,52.73,-9.15,53.5179913674,133.11,69.929,8.2342,70.4121231795,10.529,-0.9658,10.573202478,59.4,9.2,60.1082357086,132.97
2019-04-10 19:00:00,62.0176,-24.8018,66.7930534786,9.7076,-0.8318000000000001,9.7431714036,52.31,-23.97,57.5403945068,131.07,63.0776,-10.2218,63.9004602253,9.7076,-0.8318000000000001,9.7431714036,53.37,-9.39,54.1897499533,133.31,71.2276,8.0882,71.6853540202,9.7076,-0.8318000000000001,9.7431714036,61.52,8.92,62.1633075053,133.02
2019-04-10 19:30:00,61.9182,-25.3612,66.9107910331,8.6282,-0.7912,8.664400307,53.29,-24.57,58.6814195466,131.12,62.7182,-10.7612,63.6347077991,8.6282,-0.7912,8.664400307,54.09,-9.97,55.0011727148,133.34,71.8282,7.6088000000000005,72.2300778947,8.6282,-0.7912,8.664400307,63.2,8.4,63.7557840513,133.07
2019-04-10 20:00:00,62.5138,-25.3794,67.4691717364,8.0338,-0.7294,8.0668436702,54.48,-24.65,59.7970977557,131.03,63.1838,-10.8094,64.1017605905,8.0338,-0.7294,8.0668436702,55.15,-10.08,56.0636147604,133.28,72.5938,7.4706,72.9771859063,8.0338,-0.7294,8.0668436702,64.56,8.2,65.0786723897,132.97
2019-04-10 20:30:00,62.9912,-25.0884,67.8035330348,10.8412,-0.0984,10.8416465539,52.15,-24.99,57.8283892219,130.65,64.4812,-10.3384,65.3047292928,10.8412,-0.0984,10.8416465539,53.64,-10.24,54.6086733038,132.96,71.4412,7.0216,71.7854297473,10.8412,-0.0984,10.8416465539,60.6,7.12,61.0168370206,132.65
2019-04-10 21:00:00,63.0842,-25.3704,67.994657774,9.5842,-0.34040000000000004,9.5902430522,53.5,-25.03,59.0656490695,130.83,64.5242,-10.4604,65.3665996806,9.5842,-0.34040000000000004,9.5902430522,54.94,-10.12,55.8642819698,133.06,71.5042,6.9396,71.8401605357,9.5842,-0.34040000000000004,9.5902430522,61.92,7.28,62.3464898771,132.84
2019-04-10 21:30:00,60.4344,-26.4564,65.9716439413,9.5044,-0.34640000000000004,9.5107104004,50.93,-26.11,57.2328314868,130.71,62.6644,-10.9864,63.6201855728,9.5044,-0.34640000000000004,9.5107104004,53.16,-10.64,54.2143449651,133.06,68.5844,5.6536,68.8170263548,9.5044,-0.34640000000000004,9.5107104004,59.08,6.0,59.3838900713,132.75
2019-04-10 22:00:00,58.1098,-27.1462,64.137859572,6.8098,-1.0862,6.8958832995,51.3,-26.06,57.539669794,130.41,59.8498,-11.7662,60.9954262423,6.8098,-1.0862,6.8958832995,53.04,-10.68,54.1045654266,132.66,67.6098,5.1138,67.8029203389,6.8098,-1.0862,6.8958832995,60.8,6.2,61.1153008665,132.41
2019-04-10 22:30:00,53.8288,-27.9886,60.6704329917,9.4988,-1.0286,9.5543298771,44.33,-26.96,51.8843955347,130.53,54.5188,-12.8686,56.0169654605,9.4988,-1.0286,9.5543298771,45.02,-11.84,46.5508968764,132.66,63.2988,4.4114,63.4523327499,9.4988,-1.0286,9.5543298771,53.8,5.44,54.0743340227,132.61
2019-04-10 23:00:00,49.7596,-28.5342,57.360425049,6.9796,-1.5542,7.1505491957,42.78,-26.98,50.5771568991,130.76,51.0196,-13.2042,52.700573828,6.9796,-1.5542,7.1505491957,44.04,-11.65,45.5548471625,133.18,58.7396,3.7658,58.8601890738,6.9796,-1.5542,7.1505491957,51.76,5.32,52.0326820374,132.91
2019-04-10 23:30:00,46.9336,-12.906600000000001,48.6758988876,6.4936,-1.6166,6.6918036821,40.44,-11.29,41.9863989882,131.04,47.0636,-17.9866,50.3835312828,6.4936,-1.6166,6.6918036821,40.57,-16.37,43.74816339,131.51,54.4136,-3.1366,54.5039276064,6.4936,-1.6166,6.6918036821,47.92,-1.52,47.9441007841,132.2
2019-04-11 00:00:00,44.6708,-7.9486,45.3724653793,6.5008,-1.7586,6.7344691402,38.17,-6.19,38.668656558,131.73,44.2208,-20.2186,48.6237692759,6.5008,-1.7586,6.7344691402,37.72,-18.46,41.9948806404,131.73,51.4608,-5.9186,51.8000363185,6.5008,-1.7586,6.7344691402,44.96,-4.16,45.1520453579,132.56
2019-04-11 00:30:00,43.9852,-8.2262,44.7478288354,6.4752,-1.6962000000000002,6.6936768282,37.51,-6.53,38.0741513366,132.71,43.5252,-20.6862,48.1908902748,6.4752,-1.6962000000000002,6.6936768282,37.05,-18.99,41.633191086,132.57,50.6352,-5.9362,50.9819767122,6.4752,-1.6962000000000002,6.6936768282,44.16,-4.24,44.3630837521,133.52
2019-04-11 01:00:00,41.7622,-9.0104,42.7231630032,6.4722,-1.3804,6.6177697905,35.29,-7.63,36.1054151063,132.83,41.4022,-21.540399999999998,46.6704510049,6.4722,-1.3804,6.6177697905,34.93,-20.16,40.3302677898,132.61,47.5522,-7.5404,48.1463327472,6.4722,-1.3804,6.6177697905,41.08,-6.16,41.539282613,133.74
2019-04-11 01:30:00,41.265,-9.3396,42.3087266785,6.485,-1.1196,6.5809367996,34.78,-8.22,35.7381700707,133.25,41.065,-21.7696,46.4784865197,6.485,-1.1196,6.5809367996,34.58,-20.65,40.2765303868,132.86,46.725,-8.5196,47.4953598698,6.485,-1.1196,6.5809367996,40.24,-7.4,40.9147601728,134.22
2019-04-11 02:00:00,42.307,-9.2464,43.3056366073,6.467,-1.3864,6.6139393677000005,35.84,-7.86,36.6917592928,132.75,42.137,-21.5364,47.3217000324,6.467,-1.3864,6.6139393677000005,35.67,-20.15,40.967931361,132.59,47.867,-8.4664,48.6099744699,6.467,-1.3864,6.6139393677000005,41.4,-7.08,42.0010285588,133.72
2019-04-11 02:30:00,42.0246,-8.7674,42.9294107567,6.4846,-1.3174000000000001,6.6170673202,35.54,-7.45,36.3124510327,132.69,41.8146,-21.0674,46.8219618974,6.4846,-1.3174000000000001,6.6170673202,35.33,-19.75,40.4755654686,132.48,47.5246,-7.9174,48.1795893291,6.4846,-1.3174000000000001,6.6170673202,41.04,-6.6,41.5673140821,133.65
2019-04-11 03:00:00,41.5806,-8.7068,42.4824041528,6.4906,-1.6268,6.6913650775,35.09,-7.08,35.7971297732,132.26,41.3406,-20.9268,46.3354741704,6.4906,-1.6268,6.6913650775,34.85,-19.3,39.8373254624,132.17,47.0506,-7.9068000000000005,47.7103389906,6.4906,-1.6268,6.6913650775,40.56,-6.28,41.0432942148,133.24
2019-04-11 03:30:00,40.8448,-8.6462,41.7499037302,6.4948,-1.2762,6.6189964103,34.35,-7.37,35.1317434808,132.85,40.5448,-21.0162,45.6679479447,6.4948,-1.2762,6.6189964103,34.05,-19.74,39.3582278564,132.55,46.2948,-7.7562,46.9400377661,6.4948,-1.2762,6.6189964103,39.8,-6.48,40.3240672552,133.84
2019-04-11 04:00:00,38.7442,-9.078,39.7935059732,6.4842,-0.778,6.5307069786,32.26,-8.3,33.3106229302,133.37,38.2342,-21.688,43.9570630689,6.4842,-0.778,6.5307069786,31.75,-20.91,38.0169777862,132.85,44.1242,-8.218,44.8829650273,6.4842,-0.778,6.5307069786,37.64,-7.44,38.3682577139,134.37
2019-04-11 04:30:00,40.0686,-8.6486,40.9913525993,6.4686,-1.7086000000000001,6.6904484095,33.6,-6.94,34.3092349084,133.19,39.7186,-20.9786,44.918468851,6.4686,-1.7086000000000001,6.6904484095,33.25,-19.27,38.4303968233,132.85,45.5086,-7.8286,46.1770468081,6.4686,-1.7086000000000001,6.6904484095,39.04,-6.12,39.5167812454,134.18
2019-04-11 05:00:00,41.1496,-8.2724,41.9728743586,6.4596,-2.0324,6.7717857261,34.69,-6.24,35.2467544605,132.4,40.8296,-20.5124,45.692611984,6.4596,-2.0324,6.7717857261,34.37,-18.48,39.0231636339,132.47,46.6196,-7.3124,47.1895994677,6.4596,-2.0324,6.7717857261,40.16,-5.28,40.5056045505,133.37
2019-04-11 05:30:00,42.0688,-8.1458,42.850180759,6.4388,-1.7258,6.6660731379,35.63,-6.42,36.2037746651,132.02,41.7588,-20.3458,46.4515764542,6.4388,-1.7258,6.6660731379,35.32,-18.62,39.9275193319,132.02,47.7588,-7.1658,48.2933915467,6.4388,-1.7258,6.6660731379,41.32,-5.44,41.6765641578,132.98
2019-04-11 06:00:00,43.6574,-7.8836,44.3634953957,6.4374,-1.9836,6.7360810357,37.22,-5.9,37.6847236954,131.8,43.4274,-19.9936,47.8088183468,6.4374,-1.9836,6.7360810357,36.99,-18.01,41.1414657007,132.07,49.5574,-6.9036,50.0359429582,6.4374,-1.9836,6.7360810357,43.12,-4.92,43.3997788013,132.75
2019-04-11 06:30:00,47.8768,-6.8108,48.3588148622,6.4368,-1.8108,6.6866576763,41.44,-5.0,41.7405510265,133.54,47.7968,-19.1408,51.4869334383,6.4368,-1.8108,6.6866576763,41.36,-17.33,44.8439349299,133.62,54.3168,-5.4908,54.5936227675,6.4368,-1.8108,6.6866576763,47.88,-3.68,48.0212119797,134.42
2019-04-11 07:00:00,52.7674,-6.473,53.162940398,6.5274,-2.163,6.8764467394,46.24,-4.31,46.4404317379,133.29,52.9474,-18.673000000000002,56.1436380702,6.5274,-2.163,6.8764467394,46.42,-16.51,49.2686157711,133.32,59.6074,-5.083,59.8237329474,6.5274,-2.163,6.8764467394,53.08,-2.92,53.1602558308,134.09
2019-04-11 07:30:00,59.1708,-4.949,59.3774045714,6.9108,-2.009,7.1968908315,52.26,-2.94,52.3426327194,133.0,59.7808,-16.979,62.1452370632,6.9108,-2.009,7.1968908315,52.87,-14.97,54.9485013444,133.05,66.3108,-3.329,66.3943102806,6.9108,-2.009,7.1968908315,59.4,-1.32,59.4146648564,133.72
2019-04-11 08:00:00,61.4892,-3.9146,61.6136820016,7.7992,-1.8546,8.0166739861,53.69,-2.06,53.7295049298,132.56,62.4592,-15.9146,64.4548381256,7.7992,-1.8546,8.0166739861,54.66,-14.06,56.4393408891,132.53,68.1192,-2.0146,68.1489840115,7.7992,-1.8546,8.0166739861,60.32,-0.16,60.3202122012,133.25
2019-04-11 08:30:00,62.3306,-3.2236000000000002,62.4139030451,9.2106,-2.1236,9.4522393812,53.12,-1.1,53.1313880865,132.46,63.7506,-15.2636,65.5523949625,9.2106,-2.1236,9.4522393812,54.54,-13.14,56.1005454519,132.34,67.8106,-1.4036,67.8251248825,9.2106,-2.1236,9.4522393812,58.6,0.72,58.6044230413,133.15
2019-04-11 09:00:00,62.3444,-2.2966,62.3866859428,10.8344,-2.3666,11.0898610866,51.51,0.07,51.5100475636,132.27,64.1644,-14.3766,65.7552800535,10.8344,-2.3666,11.0898610866,53.33,-12.01,54.665610762200004,132.23,66.6744,-0.4066,66.6756397714,10.8344,-2.3666,11.0898610866,55.84,1.96,55.8743876924,132.99
2019-04-11 09:30:00,62.8558,-2.234,62.8954875141,12.4558,-2.574,12.7189791115,50.4,0.34,50.4011468123,132.05,65.1458,-14.214,66.6784301978,12.4558,-2.574,12.7189791115,52.69,-11.64,53.9604086345,131.93,66.0558,-0.294,66.0564542618,12.4558,-2.574,12.7189791115,53.6,2.2800000000000002,53.6484706213,132.81
2019-04-11 10:00:00,61.8788,-2.5202,61.9301000926,13.4288,-2.4702,13.6541040526,48.45,-0.05,48.4500257998,132.23,64.3388,-14.7102,65.999024004,13.4288,-2.4702,13.6541040526,50.91,-12.24,52.3607266947,132.11,64.3088,-0.5102,64.3108238283,13.4288,-2.4702,13.6541040526,50.88,1.96,50.9177375774,133.02
2019-04-11 10:30:00,62.7224,-2.5982000000000003,62.7761905901,13.1024,-2.9682,13.4343997633,49.62,0.37,49.6213794649,132.4,65.3124,-14.5382,66.9109023478,13.1024,-2.9682,13.4343997633,52.21,-11.57,53.47662106,132.35,65.5424,-0.6482,65.5456051997,13.1024,-2.9682,13.4343997633,52.44,2.32,52.4912945163,133.19
2019-04-11 11:00:00,62.2818,-2.1444,62.3187055594,15.2118,-3.1044,15.5253392427,47.07,0.96,47.0797886571,132.13,65.3218,-14.2644,66.8611296838,15.2118,-3.1044,15.5253392427,50.11,-11.16,51.3376830408,132.05,45.8518,-1.2644,45.8692301069,15.2118,-3.1044,15.5253392427,30.64,1.8399999999999999,30.6951983216,132.92
2019-04-11 11:30:00,61.6662,-2.2604,61.7076140407,16.4462,-3.5204,16.8187606737,45.22,1.26,45.2375507737,132.08,65.2462,-14.3104,66.7971119331,16.4462,-3.5204,16.8187606737,48.8,-10.79,49.978636436,132.01,61.4462,-0.2404,61.4466702645,16.4462,-3.5204,16.8187606737,45.0,3.2800000000000002,45.1193794284,132.88
2019-04-11 12:00:00,60.9092,-2.1456,60.9469789571,16.9492,-3.3456,17.2762385952,43.96,1.2,43.9763754759,132.17,64.6192,-14.2156,66.1643732835,16.9492,-3.3456,17.2762385952,47.67,-10.87,48.8936171703,132.08,60.0292,-0.3456,60.0301948356,16.9492,-3.3456,17.2762385952,43.08,3.0,43.1843304915,132.97
2019-04-11 12:30:00,60.9504,-2.2632,60.9924039074,17.1004,-3.5232,17.4595709684,43.85,1.26,43.8680988875,132.22,64.4704,-14.5932,66.1013915315,17.1004,-3.5232,17.4595709684,47.37,-11.07,48.6462927673,132.14,60.5004,-0.0032,60.5004000846,17.1004,-3.5232,17.4595709684,43.4,3.52,43.5425125596,132.97
2019-04-11 13:00:00,60.5726,-2.122,60.609757917,17.1826,-3.592,17.5540367654,43.39,1.47,43.4148937578,132.59,64.1426,-14.542,65.770380102,17.1826,-3.592,17.5540367654,46.96,-10.95,48.2197480292,132.64,60.0626,0.20800000000000002,60.0629601565,17.1826,-3.592,17.5540367654,42.88,3.8,43.0480475748,133.36
2019-04-11 13:30:00,59.1952,-2.827,59.262666427,17.2552,-3.547,17.6159909185,41.94,0.72,41.9461798022,132.86,62.7352,-15.327,64.5803549699,17.2552,-3.547,17.6159909185,45.48,-11.78,46.9808343902,132.82,58.5352,-0.507,58.5373956377,17.2552,-3.547,17.6159909185,41.28,3.04,41.3917866249,133.63
2019-04-11 14:00:00,58.137,-2.6036,58.1952704432,17.297,-3.6636,17.6807288866,40.84,1.06,40.8537538055,133.06,61.597,-15.1136,63.4240594251,17.297,-3.6636,17.6807288866,44.3,-11.45,45.7557919831,133.04,57.417,-0.22360000000000002,57.417435383,17.297,-3.6636,17.6807288866,40.12,3.44,40.2672075019,133.84
2019-04-11 14:30:00,56.9464,-2.9978,57.0252512296,17.1864,-3.1178,17.4669121999,39.76,0.12,39.7601810861,133.32,60.1664,-15.6578,62.1704301883,17.1864,-3.1178,17.4669121999,42.98,-12.54,44.7720001787,133.23,56.5064,-0.5578000000000001,56.5091530798,17.1864,-3.1178,17.4669121999,39.32,2.56,39.403248597,134.1
2019-04-11 15:00:00,56.6712,-2.9198,56.746366769,16.6612,-3.1298,16.9526173047,40.01,0.21,40.0105511084,133.32,59.6912,-15.6098,61.6985025222,16.6612,-3.1298,16.9526173047,43.03,-12.48,44.8032509981,133.3,56.7012,-0.4098,56.7026808668,16.6612,-3.1298,16.9526173047,40.04,2.7199999999999998,40.1322812708,134.1
2019-04-11 15:30:00,57.8816,-6.7564,58.2745961764,16.2516,-3.7864,16.6868609247,41.63,-2.9699999999999998,41.7358095644,133.51,61.3516,-14.5564,63.0547984179,16.2516,-3.7864,16.6868609247,45.1,-10.77,46.368123749,134.01,58.4516,1.0136,58.4603876785,16.2516,-3.7864,16.6868609247,42.2,4.8,42.4721084949,134.52
2019-04-11 16:00:00,56.178,-25.4406,61.6700236124,15.638,-3.3006,15.9825218398,40.54,-22.14,46.1916789043,131.52,60.788,-10.0106,61.60676145,15.638,-3.3006,15.9825218398,45.15,-6.71,45.6458826183,133.68,58.518,7.3394,58.9764623927,15.638,-3.3006,15.9825218398,42.88,10.64,44.1803576264,133.68
2019-04-11 16:30:00,57.406,-25.187,62.6883865241,14.696,-3.307,15.0634878099,42.71,-21.88,47.9883162864,130.75,61.806,-9.877,62.5902289898,14.696,-3.307,15.0634878099,47.11,-6.57,47.5659226758,132.81,60.496,7.133,60.9150696051,14.696,-3.307,15.0634878099,45.8,10.44,46.9748187862,132.88
2019-04-11 17:00:00,59.1736,-24.9426,64.2156385293,13.7936,-2.8926,14.0936345816,45.38,-22.05,50.453413165,130.38,63.2236,-9.6526,63.9562059828,13.7936,-2.8926,14.0936345816,49.43,-6.76,49.8901042292,132.38,63.3936,7.7474,63.8652544638,13.7936,-2.8926,14.0936345816,49.6,10.64,50.7283904732,132.41
2019-04-11 17:30:00,60.7002,-20.8362,64.1767988488,13.600200000000001,-2.9762,13.9220403131,47.1,-17.86,50.3725083751,130.44,64.1802,-10.2562,64.9945206189,13.600200000000001,-2.9762,13.9220403131,50.58,-7.28,51.1012211204,131.86,65.8402,6.5038,66.1606480506,13.600200000000001,-2.9762,13.9220403131,52.24,9.48,53.0932010713,132.17
2019-04-11 18:00:00,62.7622,-3.393,62.8538479159,12.0022,-2.963,12.3625310451,50.76,-0.43,50.7618212833,131.42,64.7022,-15.243,66.4734814331,12.0022,-2.963,12.3625310451,52.7,-12.28,54.1118138672,130.66,68.0422,-0.603,68.044871885,12.0022,-2.963,12.3625310451,56.04,2.36,56.0896710634,131.98
2019-04-11 18:30:00,62.6154,-3.6362,62.7208917953,9.9854,-1.9962,10.1829773446,52.63,-1.6400000000000001,52.6555457668,131.98,64.0054,-15.6262,65.8852741939,9.9854,-1.9962,10.1829773446,54.02,-13.63,55.7129904062,131.11,69.1454,-0.8362,69.1504560477,9.9854,-1.9962,10.1829773446,59.16,1.16,59.1713714561,132.53
2019-04-11 19:00:00,63.9444,-3.391,64.0342499945,8.5444,-2.401,8.8753350562,55.4,-0.99,55.4088449618,131.86,65.0144,-15.171,66.7610024517,8.5444,-2.401,8.8753350562,56.47,-12.77,57.8958875914,131.11,71.6244,-0.561,71.6265969899,8.5444,-2.401,8.8753350562,63.08,1.8399999999999999,63.1068300582,132.37
2019-04-11 19:30:00,63.6258,-3.4842,63.7211273855,8.1258,-1.6742,8.2964794509,55.5,-1.81,55.5295065708,131.91,64.3658,-15.3942,66.1810970238,8.1258,-1.6742,8.2964794509,56.24,-13.72,57.8893427152,131.21,72.0058,-0.6742,72.0089562435,8.1258,-1.6742,8.2964794509,63.88,1.0,63.8878266965,132.41
2019-04-11 20:00:00,64.8148,-3.3634,64.9020088949,9.2648,-1.7534,9.4292592816,55.55,-1.6099999999999999,55.5733263356,131.77,66.3048,-14.8734,67.9525167348,9.2648,-1.7534,9.4292592816,57.04,-13.12,58.5294455808,131.1,71.9448,-1.0334,71.9522213875,9.2648,-1.7534,9.4292592816,62.68,0.72,62.684135154,132.34
2019-04-11 20:30:00,65.455,-3.1406,65.5303013373,9.085,-1.2106,9.1653029061,56.37,-1.9300000000000002,56.4030300604,130.92,66.875,-14.5906,68.4481645726,9.085,-1.2106,9.1653029061,57.79,-13.38,59.3187027842,130.53,72.685,-1.0906,72.6931814778,9.085,-1.2106,9.1653029061,63.6,0.12,63.6001132074,131.49
2019-04-11 21:00:00,65.0382,-4.6468,65.2039892145,9.0882,-0.9568000000000001,9.1384268602,55.95,-3.69,56.0715489353,130.35,67.1382,-9.9068,67.8651794773,9.0882,-0.9568000000000001,9.1384268602,58.05,-8.95,58.7358919231,130.79,72.3282,-2.4768,72.3705952268,9.0882,-0.9568000000000001,9.1384268602,63.24,-1.52,63.2582642822,130.92
2019-04-11 21:30:00,61.421,-13.3942,62.8644878659,9.331,-1.0142,9.3859556061,52.09,-12.38,53.5409422778,131.73,66.471,11.4258,67.4458504775,9.331,-1.0142,9.3859556061,57.14,12.44,58.4784849325,133.01,68.171,-11.2542,69.0937208337,9.331,-1.0142,9.3859556061,58.84,-10.24,59.7243936763,132.32
2019-04-11 22:00:00,58.9902,-14.1238,60.657443257,9.5302,-1.4538,9.6404484584,49.46,-12.67,51.057031837,132.1,63.3802,10.4562,64.2369198396,9.5302,-1.4538,9.6404484584,53.85,11.91,55.1513426854,133.32,65.2502,-12.3338,66.4056565548,9.5302,-1.4538,9.6404484584,55.72,-10.88,56.772289015,132.77
2019-04-11 22:30:00,56.7602,-12.8194,58.1898386353,6.7802,-2.1194,7.1037291897,49.98,-10.7,51.1125268403,132.3,59.0002,1.2706,59.0138799301,6.7802,-2.1194,7.1037291897,52.22,3.39,52.32991974,133.84,64.4602,-10.5194,65.3129019444,6.7802,-2.1194,7.1037291897,57.68,-8.4,58.2884413928,132.92
2019-04-11 23:00:00,53.9588,-9.8576,54.8518402171,6.4288,-2.3876,6.8578497505,47.53,-7.47,48.1134264005,131.76,54.3088,-10.4076,55.2970514151,6.4288,-2.3876,6.8578497505,47.88,-8.02,48.5470369848,133.62,61.4688,-7.5076,61.9255797809,6.4288,-2.3876,6.8578497505,55.04,-5.12,55.2776265771,132.37
2019-04-11 23:30:00,50.3398,-10.2748,51.377689507,6.4298,-2.5048,6.9004602078,43.91,-7.77,44.5921629886,132.47,50.4698,-10.8448,51.6218015869,6.4298,-2.5048,6.9004602078,44.04,-8.34,44.8227308405,134.56,57.4698,-7.9848,58.0218488423,6.4298,-2.5048,6.9004602078,51.04,-5.48,51.3333419913,133.15
2019-04-12 00:00:00,45.1518,-11.6628,46.6337425807,6.4318,-2.1428,6.7793541787,38.72,-9.52,39.8731588917,133.48,45.2318,-12.3728,46.8935167276,6.4318,-2.1428,6.7793541787,38.8,-10.23,40.1259629168,135.31,52.0718,-9.7028,52.9680722991,6.4318,-2.1428,6.7793541787,45.64,-7.5600000000000005,46.2618979291,134.26
2019-04-12 00:30:00,43.361,-8.925,44.2699892252,6.441,-2.525,6.9182444305,36.92,-6.4,37.4706071475,133.42,41.981,-22.035,47.412504532,6.441,-2.525,6.9182444305,35.54,-19.51,40.5429611647,135.68,50.041,-7.245,50.5627501823,6.441,-2.525,6.9182444305,43.6,-4.72,43.8547420469,134.26
2019-04-12 01:00:00,42.8048,-5.6558,43.1768337964,6.4548,-2.3858,6.8816048041,36.35,-3.27,36.4967861599,133.21,39.7748,-31.6758,50.8467405119,6.4548,-2.3858,6.8816048041,33.32,-29.29,44.3635717678,135.74,49.2548,-3.9058,49.409418097,6.4548,-2.3858,6.8816048041,42.8,-1.52,42.8269821491,134.05
2019-04-12 01:30:00,42.9164,-5.7416,43.2987685682,6.4764,-2.3616,6.8935412902,36.44,-3.38,36.59642059,133.01,39.8364,-31.7516,50.9421521681,6.4764,-2.3616,6.8935412902,33.36,-29.39,44.4596637414,135.61,49.3564,-3.9616,49.5151340049,6.4764,-2.3616,6.8935412902,42.88,-1.6,42.9098403633,133.83
2019-04-12 02:00:00,43.732,-5.5868,44.0874149644,6.502,-2.4368,6.9436300477,37.23,-3.15,37.3630218264,132.04,40.792,-31.1768,51.3417970297,6.502,-2.4368,6.9436300477,34.29,-28.74,44.7413868806,134.49,50.222,-3.8768000000000002,50.3714091746,6.502,-2.4368,6.9436300477,43.72,-1.44,43.743708119,132.84
2019-04-12 02:30:00,42.6928,-6.4122,43.1716513546,6.5128,-2.2022,6.8750453584,36.18,-4.21,36.424119756,131.89,39.6028,-31.9622,50.8916888763,6.5128,-2.2022,6.8750453584,33.09,-29.76,44.5039964498,134.39,49.2328,-4.0822,49.4017505022,6.5128,-2.2022,6.8750453584,42.72,-1.88,42.7613470321,132.62
2019-04-12 03:00:00,42.381,-6.301,42.846840747,6.531,-2.3810000000000002,6.9514834388,35.85,-3.92,36.0636784036,132.3,39.311,-31.941,50.6515765006,6.531,-2.3810000000000002,6.9514834388,32.78,-29.56,44.1398006339,134.67,48.891,-3.8609999999999998,49.0432176962,6.531,-2.3810000000000002,6.9514834388,42.36,-1.48,42.3858466944,133.04
2019-04-12 03:30:00,42.2136,-6.2184,42.669151896,6.4636,-2.4884,6.9260565634,35.75,-3.73,35.9440593144,132.09,39.1436,-31.8084,50.4380385376,6.4636,-2.4884,6.9260565634,32.68,-29.32,43.9049518847,134.61,48.5036,-3.9684,48.6656697428,6.4636,-2.4884,6.9260565634,42.04,-1.48,42.0660433129,132.85
2019-04-12 04:00:00,41.8612,-6.7066,42.3950297677,6.4212,-2.2066,6.7897638398,35.44,-4.5,35.7245517817,132.84,39.0212,-32.3966,50.7167993963,6.4212,-2.2066,6.7897638398,32.6,-30.19,44.4319265844,135.03,47.6212,-5.2866,47.9137436337,6.4212,-2.2066,6.7897638398,41.2,-3.08,41.3149658114,133.7
2019-04-12 04:30:00,41.911,-6.601,42.4276457278,6.381,-2.161,6.7369935431,35.53,-4.44,35.8063472027,132.37,39.041,-32.131,50.5628405254,6.381,-2.161,6.7369935431,32.66,-29.97,44.3269274821,134.79,47.581,-5.521,47.9002401038,6.381,-2.161,6.7369935431,41.2,-3.36,41.3367826518,133.27
2019-04-12 05:00:00,41.9344,-6.1616,42.3846578129,6.3844,-2.1916,6.7500869565,35.55,-3.9699999999999998,35.7709854491,132.59,39.1144,-31.7416,50.3732613389,6.3844,-2.1916,6.7500869565,32.73,-29.55,44.0959794086,134.86,47.7444,-4.9916,48.0046227141,6.3844,-2.1916,6.7500869565,41.36,-2.8,41.4546692183,133.48
2019-04-12 05:30:00,41.7224,-5.9056,42.1382815634,6.3524,-1.8756,6.6235082185,35.37,-4.03,35.5988454869,132.28,38.7924,-31.4156,49.9178346998,6.3524,-1.8756,6.6235082185,32.44,-29.54,43.8744253524,134.65,47.5524,-4.7956,47.7936033912,6.3524,-1.8756,6.6235082185,41.2,-2.92,41.3033461114,133.14
2019-04-12 06:00:00,43.1192,-5.4708,43.4648715779,6.3192,-1.3108,6.4537187171,36.8,-4.16,37.0343840235,132.85,40.1592,-31.2508,50.8858904342,6.3192,-1.3108,6.4537187171,33.84,-29.94,45.1835058401,134.82,49.2792,-4.1908,49.4570759071,6.3192,-1.3108,6.4537187171,42.96,-2.88,43.0564280915,133.67
2019-04-12 06:30:00,48.0162,-5.0692,48.2830431009,6.3062000000000005,-1.7692,6.5496738148,41.71,-3.3,41.8403405818,132.73,45.2562,-30.749200000000002,54.7141383838,6.3062000000000005,-1.7692,6.5496738148,38.95,-28.98,48.5483563059,135.59,54.5062,-3.6492,54.6282207204,6.3062000000000005,-1.7692,6.5496738148,48.2,-1.88,48.2366499666,133.49
2019-04-12 07:00:00,52.4108,-4.0608,52.5678804336,6.2808,-1.9908000000000001,6.5887580985,46.13,-2.07,46.1764203896,132.39,49.8608,-29.5408,57.9547948084,6.2808,-1.9908000000000001,6.5887580985,43.58,-27.55,51.5579179176,135.12,59.3608,-2.4708,59.4121993304,6.2808,-1.9908000000000001,6.5887580985,53.08,-0.48,53.0821702646,133.09
2019-04-12 07:30:00,58.9886,-2.1664,59.0283679168,6.5786,-2.4064,7.0049082021,52.41,0.24,52.4105495106,132.12,56.7086,-27.4164,62.9882870296,6.5786,-2.4064,7.0049082021,50.13,-25.01,56.0224687068,134.74,66.4586,-0.046400000000000004,66.4586161978,6.5786,-2.4064,7.0049082021,59.88,2.36,59.9264883002,132.76
2019-04-12 08:00:00,63.5998,-0.8292,63.6052052326,8.1098,-2.5992,8.5161432985,55.49,1.77,55.5182222338,132.38,61.4798,-26.1992,66.8293639703,8.1098,-2.5992,8.5161432985,53.37,-23.6,58.3550931796,135.43,71.6698,2.2008,71.7035825652,8.1098,-2.5992,8.5161432985,63.56,4.8,63.7409883827,132.91
2019-04-12 08:30:00,64.8024,-0.4884,64.8042404501,10.2724,-1.9384000000000001,10.4536881683,54.53,1.45,54.5492749723,132.83,63.4224,-25.9584,68.5291131733,10.2724,-1.9384000000000001,10.4536881683,53.15,-24.02,58.325662448,135.83,71.3124,2.2216,71.3469964352,10.2724,-1.9384000000000001,10.4536881683,61.04,4.16,61.1815920028,133.42
2019-04-12 09:00:00,65.8024,-0.0726,65.8024400499,8.1624,-2.7126,8.6013355079,57.64,2.64,57.7004263416,132.47,63.9124,-25.5926,68.8460314653,8.1624,-2.7126,8.6013355079,55.75,-22.88,60.2624003837,135.58,73.1224,3.0874,73.1875496278,8.1624,-2.7126,8.6013355079,64.96,5.8,65.2184145775,133.03
2019-04-12 09:30:00,67.942,0.5732,67.9444178887,8.472,-2.8568,8.940698532,59.47,3.43,59.5688324546,132.32,66.312,-24.8068,70.8001318519,8.472,-2.8568,8.940698532,57.84,-21.95,61.8649181685,135.44,74.872,3.7432,74.9655116053,8.472,-2.8568,8.940698532,66.4,6.6,66.7272058459,132.89
2019-04-12 10:00:00,68.7202,1.3154,68.7327881378,9.4202,-3.1146,9.9217388194,59.3,4.43,59.4652411077,132.49,67.4202,-24.0646,71.5862301089,9.4202,-3.1146,9.9217388194,58.0,-20.95,61.6676779196,135.61,75.0202,4.4454,75.1517929873,9.4202,-3.1146,9.9217388194,65.6,7.5600000000000005,66.0341850862,133.07
2019-04-12 10:30:00,67.3892,1.4434,67.4046562205,11.0692,-3.0566,11.483466036,56.32,4.5,56.4994902632,131.94,66.3992,-23.7466,70.5177621043,11.0692,-3.0566,11.483466036,55.33,-20.69,59.0718630145,134.82,72.7492,4.7034,72.9010841634,11.0692,-3.0566,11.483466036,61.68,7.76,62.1662287742,132.56
2019-04-12 11:00:00,65.6476,1.365,65.6617895793,13.5576,-3.385,13.9737877027,52.09,4.75,52.3061239245,131.72,65.3476,-23.805,69.5484496647,13.5576,-3.385,13.9737877027,51.79,-20.42,55.6702838146,134.56,69.3576,4.735,69.5190398579,13.5576,-3.385,13.9737877027,55.8,8.12,56.3877149741,132.35
2019-04-12 11:30:00,64.0924,1.2724,64.1050289721,16.0424,-3.4976000000000003,16.4192510036,48.05,4.77,48.2861822885,131.51,64.4524,-24.0876,68.8064265859,16.0424,-3.4976000000000003,16.4192510036,48.41,-20.59,52.6068075443,134.36,65.4824,4.7824,65.6568051273,16.0424,-3.4976000000000003,16.4192510036,49.44,8.28,50.1285547368,132.13
2019-04-12 12:00:00,63.4314,1.1458,63.4417477975,16.9914,-3.8442,17.420836593,46.44,4.99,46.7073195549,131.59,64.0714,-24.2642,68.5120113528,16.9914,-3.8442,17.420836593,47.08,-20.42,51.3176655743,134.44,63.8714,4.6358,64.039412705,16.9914,-3.8442,17.420836593,46.88,8.48,47.6407892462,132.21
2019-04-12 12:30:00,63.1696,0.8316,63.175073587,16.6496,-3.8584,17.0908288482,46.52,4.69,46.7558178198,131.26,63.7196,-24.4484,68.2488951319,16.6496,-3.8584,17.0908288482,47.07,-20.59,51.3763856261,134.2,63.7696,4.2616,63.9118386429,16.6496,-3.8584,17.0908288482,47.12,8.12,47.8145249898,131.87
2019-04-12 13:00:00,63.0956,0.8628,63.1014988982,17.1156,-3.5772,17.4854260228,45.98,4.44,46.1938740527,131.74,63.8056,-24.6872,68.4150015362,17.1156,-3.5772,17.4854260228,46.69,-21.11,51.2404937525,134.73,63.1956,4.3428,63.344642798,17.1156,-3.5772,17.4854260228,46.08,7.92,46.7556713138,132.34
2019-04-12 13:30:00,62.7956,0.455,62.7972483821,17.4456,-4.085,17.9174826457,45.35,4.54,45.5766837319,132.06,63.5556,-25.225,68.3784682218,17.4456,-4.085,17.9174826457,46.11,-21.14,50.7250598817,135.25,62.6056,3.955,62.7304007349,17.4456,-4.085,17.9174826457,45.16,8.04,45.8701122737,132.65
2019-04-12 14:00:00,61.679,0.501,61.6810347027,17.399,-3.8689999999999998,17.823982776,44.28,4.37,44.4951154623,132.23,62.349,-25.329,67.2975188399,17.399,-3.8689999999999998,17.823982776,44.95,-21.46,49.8099799237,135.25,61.359,4.011,61.4899585461,17.399,-3.8689999999999998,17.823982776,43.96,7.88,44.6606762152,132.8
2019-04-12 14:30:00,58.6776,-0.062,58.6776327553,16.9276,-2.472,17.1071454591,41.75,2.41,41.8195002361,132.45,59.0476,-26.162,64.5838161598,16.9276,-2.472,17.1071454591,42.12,-23.69,48.3250504397,135.34,58.4876,3.248,58.5777163925,16.9276,-2.472,17.1071454591,41.56,5.72,41.9517818454,133.07
2019-04-12 15:00:00,58.0864,0.1198,58.0865235403,17.1764,-2.3902,17.3419079977,40.91,2.51,40.9869271842,132.95,58.3364,-26.2102,63.9539689855,17.1764,-2.3902,17.3419079977,41.16,-23.82,47.5556305815,135.48,57.8564,3.2898,57.9498559532,17.1764,-2.3902,17.3419079977,40.68,5.68,41.07462477,133.58
2019-04-12 15:30:00,57.8892,0.24780000000000002,57.8897303628,15.8492,-2.4722,16.0408513951,42.04,2.7199999999999998,42.1279004936,132.56,57.9992,-25.8422,63.4958778306,15.8492,-2.4722,16.0408513951,42.15,-23.37,48.1952217549,134.75,58.2892,3.3678,58.3864103493,15.8492,-2.4722,16.0408513951,42.44,5.84,42.8399253034,133.2
2019-04-12 16:00:00,58.9712,-0.146,58.971380732,13.9712,-2.386,14.1734761241,45.0,2.24,45.0557166184,133.58,58.6912,-26.506,64.3989518039,13.9712,-2.386,14.1734761241,44.72,-24.12,50.8099675261,135.49,60.7312,2.414,60.7791580185,13.9712,-2.386,14.1734761241,46.76,4.8,47.005718801,134.25
2019-04-12 16:30:00,61.1344,-0.6438,61.1377898014,11.8444,-2.5938,12.1250818471,49.29,1.9500000000000002,49.3285576517,133.41,60.4344,-26.7238,66.0793325466,11.8444,-2.5938,12.1250818471,48.59,-24.13,54.2516820016,135.46,64.7244,1.6461999999999999,64.7453313359,11.8444,-2.5938,12.1250818471,52.88,4.24,53.0497125346,134.07
2019-04-12 17:00:00,62.6172,-0.7538,62.621737043,11.9472,-2.5338000000000003,12.2129329106,50.67,1.78,50.7012554085,132.06,61.9872,-26.2338,67.3099192265,11.9472,-2.5338000000000003,12.2129329106,50.04,-23.7,55.3686879021,134.56,66.3872,1.9062000000000001,66.4145610712,11.9472,-2.5338000000000003,12.2129329106,54.44,4.44,54.6207579589,132.67
2019-04-12 17:30:00,63.053,-0.7912,63.0579638621,11.593,-2.1912,11.7982628569,51.46,1.4,51.4790403951,131.6,61.963,-25.9512,67.1779588142,11.593,-2.1912,11.7982628569,50.37,-23.76,55.6926790521,133.82,68.273,2.2088,68.3087207203,11.593,-2.1912,11.7982628569,56.68,4.4,56.8505268225,132.13
2019-04-12 18:00:00,63.2976,-0.9866,63.3052884467,10.5276,-2.0366,10.7227842149,52.77,1.05,52.7804452425,131.11,61.8776,-25.9366,67.0935511157,10.5276,-2.0366,10.7227842149,51.35,-23.9,56.639495937,133.32,69.4876,2.0434,69.5176383181,10.5276,-2.0366,10.7227842149,58.96,4.08,59.1009982995,131.59
2019-04-12 18:30:00,63.5556,-4.766,63.7340493564,9.4956,-1.816,9.6676923493,54.06,-2.95,54.1404294405,131.18,64.0056,-12.586,65.2313132426,9.4956,-1.816,9.6676923493,54.51,-10.77,55.5637741699,133.12,70.7356,-2.136,70.7678430034,9.4956,-1.816,9.6676923493,61.24,-0.32,61.2408360492,131.69
2019-04-12 19:00:00,63.2714,-9.0942,63.921628042500004,8.8214,-1.9542000000000002,9.0352640028,54.45,-7.14,54.9161369727,130.85,66.0314,2.8658,66.0935594109,8.8214,-1.9542000000000002,9.0352640028,57.21,4.82,57.4126858804,132.67,70.9014,-6.7142,71.2186001238,8.8214,-1.9542000000000002,9.0352640028,62.08,-4.76,62.2622196842,131.38
2019-04-12 19:30:00,62.3606,-9.4322,63.0698884508,8.4706,-1.3622,8.5794319859,53.89,-8.07,54.4908891467,131.13,64.9706,2.4278,65.015944792,8.4706,-1.3622,8.5794319859,56.5,3.79,56.6269732548,132.83,70.2706,-7.0822,70.6265869287,8.4706,-1.3622,8.5794319859,61.8,-5.72,62.0641474605,131.65
2019-04-12 20:00:00,62.3014,-9.9202,63.0862489771,8.0114,-1.7102,8.191905395,54.29,-8.21,54.9072690998,131.13,64.8014,2.0398,64.8334961729,8.0114,-1.7102,8.191905395,56.79,3.75,56.9136767394,133.11,70.6914,-7.5502,71.0934564781,8.0114,-1.7102,8.191905395,62.68,-5.84,62.9514733743,131.69
2019-04-12 20:30:00,62.7894,-10.0406,63.5871244885,6.6394,-1.9706000000000001,6.9256694059,56.15,-8.07,56.7269547922,131.21,65.1594,1.8994,65.1870779275,6.6394,-1.9706000000000001,6.9256694059,58.52,3.87,58.6478243416,133.16,71.3594,-7.6506,71.7683471227,6.6394,-1.9706000000000001,6.9256694059,64.72,-5.68,64.9687678812,131.69
2019-04-12 21:00:00,62.2084,-10.1588,63.0324221968,6.5283999999999995,-2.0288,6.8363759405,55.68,-8.13,56.2704122963,131.43,64.4684,1.8112,64.493837256,6.5283999999999995,-2.0288,6.8363759405,57.94,3.84,58.067109451,133.41,70.7684,-7.7888,71.1957291135,6.5283999999999995,-2.0288,6.8363759405,64.24,-5.76,64.4977146882,131.95
2019-04-12 21:30:00,60.1778,-11.2692,61.2238718269,6.5478000000000005,-2.0092,6.8491291038,53.63,-9.26,54.4235656678,132.21,62.4678,0.8008000000000001,62.4729326787,6.5478000000000005,-2.0092,6.8491291038,55.92,2.81,55.9905572396,134.22,68.4278,-9.0892,69.0288155011,6.5478000000000005,-2.0092,6.8491291038,61.88,-7.08,62.2837121566,132.77
2019-04-12 22:00:00,57.4508,-11.9596,58.6824203046,6.5408,-1.7596,6.7733490092,50.91,-10.2,51.9217497779,132.36,59.7408,0.12040000000000001,59.7409213253,6.5408,-1.7596,6.7733490092,53.2,1.88,53.2332076809,134.22,64.8608,-10.3196,65.6766131953,6.5408,-1.7596,6.7733490092,58.32,-8.56,58.9448555855,133.01
2019-04-12 22:30:00,53.3378,-11.3758,54.5374159131,6.5478000000000005,-0.8658,6.6047932958,46.79,-10.51,47.9558567852,132.92,54.2178,-8.2858,54.8472817784,6.5478000000000005,-0.8658,6.6047932958,47.67,-7.42,48.2440182821,134.87,60.3878,-9.4658,61.1251810507,6.5478000000000005,-0.8658,6.6047932958,53.84,-8.6,54.522523786,133.57
2019-04-12 23:00:00,51.8246,-7.9932,52.4373951622,6.5846,-0.7132000000000001,6.6231119121,45.24,-7.28,45.8220034481,133.31,50.7346,-21.3532,55.0450614261,6.5846,-0.7132000000000001,6.6231119121,44.15,-20.64,48.7363529616,135.3,58.5846,-6.3132,58.9237800162,6.5846,-0.7132000000000001,6.6231119121,52.0,-5.6,52.3006692118,134.01
2019-04-12 23:30:00,49.579,-8.4014,50.2857908654,6.569,-0.9414,6.6361129406,43.01,-7.46,43.6521671856,133.76,48.489,-21.8914,53.2016589493,6.569,-0.9414,6.6361129406,41.92,-20.95,46.863513526,135.87,55.969,-7.1014,56.4177174561,6.569,-0.9414,6.6361129406,49.4,-6.16,49.7825832998,134.51
2019-04-13 00:00:00,46.1656,-8.6456,46.9681703148,6.5256,-0.9256000000000001,6.5909172897,39.64,-7.72,40.3847495968,133.81,44.8756,-22.1956,50.0645996161,6.5256,-0.9256000000000001,6.5909172897,38.35,-21.27,43.8535676998,136.09,52.2456,-7.2856,52.7511391983,6.5256,-0.9256000000000001,6.5909172897,45.72,-6.36,46.1602426337,134.62
2019-04-13 00:30:00,36.31,-22.7288,42.8370686373,0.0,-0.8888,0.8888,36.31,-21.84,42.3721807322,132.95,35.96,-19.0588,40.6983962514,0.0,-0.8888,0.8888,35.96,-18.17,40.2898312233,136.35,43.12,-2.6488,43.2012793959,0.0,-0.8888,0.8888,43.12,-1.76,43.15590342,134.62
2019-04-13 01:00:00,35.23,-31.588,47.3175933877,0.0,-1.448,1.448,35.23,-30.14,46.3634823972,131.79,35.54,-16.938,39.3698799084,0.0,-1.448,1.448,35.54,-15.49,38.7689527844,136.29,42.48,0.192,42.4804338961,0.0,-1.448,1.448,42.48,1.6400000000000001,42.5116454633,134.03
2019-04-13 01:30:00,35.16,-32.062,47.5835837658,0.0,-1.4020000000000001,1.4020000000000001,35.16,-30.66,46.6504147892,132.25,35.5,-17.302,39.4918878252,0.0,-1.4020000000000001,1.4020000000000001,35.5,-15.9,38.8980719317,136.66,42.44,-0.122,42.4401753531,0.0,-1.4020000000000001,1.4020000000000001,42.44,1.28,42.4592981572,134.49
2019-04-13 02:00:00,36.37,-31.442,48.0767746838,0.0,-1.712,1.712,36.37,-29.73,46.9749912187,131.51,36.74,-16.802,40.3996881671,0.0,-1.712,1.712,36.74,-15.09,39.7182036351,136.12,43.6,0.20800000000000002,43.600496144,0.0,-1.712,1.712,43.6,1.92,43.6422547539,133.73
2019-04-13 02:30:00,34.9,-32.199,47.4845827717,0.0,-1.399,1.399,34.9,-30.8,46.5472877835,131.43,35.19,-17.639,39.3633131355,0.0,-1.399,1.399,35.19,-16.24,38.7565955677,135.92,42.12,-0.559,42.1237092503,0.0,-1.399,1.399,42.12,0.84,42.1283752357,133.65
2019-04-13 03:00:00,34.98,-32.2714,47.592474803900004,0.0,-1.5014,1.5014,34.98,-30.77,46.5874800778,132.06,35.25,-17.5814,39.3912188941,0.0,-1.5014,1.5014,35.25,-16.08,38.7444047573,136.5,42.2,-0.3814,42.2017234951,0.0,-1.5014,1.5014,42.2,1.12,42.2148599429,134.31
2019-04-13 03:30:00,35.03,-31.7774,47.2959200223,0.0,-2.0174,2.0174,35.03,-29.76,45.9647528004,131.61,35.36,-17.0174,39.2418335805,0.0,-2.0174,2.0174,35.36,-15.0,38.4100195262,136.29,42.2,-0.0974,42.2001124022,0.0,-2.0174,2.0174,42.2,1.92,42.2436551449,133.87
2019-04-13 04:00:00,34.56,-31.7306,46.91720981,0.0,-1.8806,1.8806,34.56,-29.85,45.666356325,132.09,34.85,-16.9106,38.7361703368,0.0,-1.8806,1.8806,34.85,-15.03,37.9529102968,136.69,41.68,0.19940000000000002,41.680476969,0.0,-1.8806,1.8806,41.68,2.08,41.7318679189,134.37
2019-04-13 04:30:00,33.55,-32.0608,46.4057905507,0.0,-1.8008000000000002,1.8008000000000002,33.55,-30.26,45.1804172181,132.02,33.84,-17.2708,37.9924483633,0.0,-1.8008000000000002,1.8008000000000002,33.84,-15.47,37.2084197461,136.69,40.72,-0.1608,40.7203174919,0.0,-1.8008000000000002,1.8008000000000002,40.72,1.6400000000000001,40.7530121586,134.29
2019-04-13 05:00:00,33.65,-32.141,46.5334974078,0.0,-1.811,1.811,33.65,-30.33,45.3015606795,132.34,33.95,-17.291,38.099621796,0.0,-1.811,1.811,33.95,-15.48,37.3126372694,136.93,40.76,-0.131,40.7602105122,0.0,-1.811,1.811,40.76,1.6800000000000002,40.7946074868,134.62
2019-04-13 05:30:00,33.2,-32.1154,46.1913294587,0.0,-1.3854,1.3854,33.2,-30.73,45.2390638718,132.06,33.42,-17.3854,37.6715878768,0.0,-1.3854,1.3854,33.42,-16.0,37.0526166417,136.64,40.44,-0.1854,40.4404249874,0.0,-1.3854,1.3854,40.44,1.2,40.4578002368,134.32
2019-04-13 06:00:00,34.59,-31.838,47.0119808559,0.0,-1.8780000000000001,1.8780000000000001,34.59,-29.96,45.7610063263,132.06,34.88,-17.038,38.8189109069,0.0,-1.8780000000000001,1.8780000000000001,34.88,-15.16,38.0320917121,136.64,41.88,0.082,41.8800802769,0.0,-1.8780000000000001,1.8780000000000001,41.88,1.96,41.925839288,134.32
2019-04-13 06:30:00,35.6702,-31.0966,47.3218945056,0.0002,-1.6066,1.6066000124,35.67,-29.49,46.2818430921,131.4,35.9502,-16.4666,39.5419498204,0.0002,-1.6066,1.6066000124,35.95,-14.86,38.9001555267,135.94,43.1202,0.7134,43.1261010016,0.0002,-1.6066,1.6066000124,43.12,2.32,43.1823667716,133.59
2019-04-13 07:00:00,37.8934,-30.293,48.513664184,0.0134,-1.673,1.6730536632000002,37.88,-28.62,47.476297244,131.84,38.1034,-15.653,41.1932700882,0.0134,-1.673,1.6730536632000002,38.09,-13.98,40.5744808962,136.33,45.9334,2.207,45.9863902101,0.0134,-1.673,1.6730536632000002,45.92,3.88,46.0836283294,133.95
2019-04-13 07:30:00,41.027,-29.2832,50.4055605191,0.037,-1.6332,1.6336190621000002,40.99,-27.65,49.443933905,131.43,41.427,-14.7232,43.9655427265,0.037,-1.6332,1.6336190621000002,41.39,-13.09,43.410600088,135.89,49.197,3.2468,49.3040213293,0.037,-1.6332,1.6336190621000002,49.16,4.88,49.4016194067,133.47
