Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-04-13 08:00:00,43.2742,-28.6846,51.9178453212,0.0942,-1.7146,1.7171857208999999,43.18,-26.97,50.9106403417,131.76,43.9742,-14.0746,46.1716864626,0.0942,-1.7146,1.7171857208999999,43.88,-12.36,45.5875421579,136.31,51.2142,4.0454,51.373724245,0.0942,-1.7146,1.7171857208999999,51.12,5.76,51.4434835523,133.77
2019-04-13 08:30:00,45.3172,-27.7304,53.1283700108,0.1472,-1.3904,1.3981702328,45.17,-26.34,52.2888563654,131.62,46.4272,-13.0304,48.2211180293,0.1472,-1.3904,1.3981702328,46.28,-11.64,47.7213579019,136.03,52.7472,5.5696,53.0404331807,0.1472,-1.3904,1.3981702328,52.6,6.96,53.0584734043,133.56
2019-04-13 09:00:00,44.1806,-26.8538,51.7015666184,0.2306,-0.9638000000000001,0.9910029263000001,43.95,-25.89,51.0087698342,131.28,45.7406,-12.3538,47.3795194446,0.2306,-0.9638000000000001,0.9910029263000001,45.51,-11.39,46.9136675181,135.64,50.3106,6.5161999999999995,50.7308321911,0.2306,-0.9638000000000001,0.9910029263000001,50.08,7.48,50.6355290285,133.21
2019-04-13 09:30:00,44.6916,-25.0838,51.2497427603,0.3416,-0.9738,1.0319772284,44.35,-24.11,50.4798435021,130.93,46.8416,-10.7838,48.0668891546,0.3416,-0.9738,1.0319772284,46.5,-9.81,47.5235320657,135.34,49.7016,8.2262,50.3777670109,0.3416,-0.9738,1.0319772284,49.36,9.2,50.2100547699,132.84
2019-04-13 10:00:00,43.208,-24.5878,49.7140943078,0.428,-0.9278000000000001,1.0217616356,42.78,-23.66,48.8868489473,130.64,45.758,-10.4278,46.9311578468,0.428,-0.9278000000000001,1.0217616356,45.33,-9.5,46.3147805781,135.03,47.148,8.7122,47.9461816294,0.428,-0.9278000000000001,1.0217616356,46.72,9.64,47.7041717253,132.55
2019-04-13 10:30:00,42.4088,-23.8248,48.6428557188,0.4988,-0.8148000000000001,0.9553535890000001,41.91,-23.01,47.8111723345,130.54,45.3588,-9.7048,46.3853843412,0.4988,-0.8148000000000001,0.9553535890000001,44.86,-8.89,45.7323922401,134.94,45.4588,9.5452,46.4501166896,0.4988,-0.8148000000000001,0.9553535890000001,44.96,10.36,46.1381750831,132.45
2019-04-13 11:00:00,40.5396,-23.5362,46.8765600124,0.5596,-0.7462000000000001,0.9327200009000001,39.98,-22.79,46.0193926514,130.54,43.7396,-9.5062,44.7607020343,0.5596,-0.7462000000000001,0.9327200009000001,43.18,-8.76,44.0596187001,134.94,42.7596,9.6138,43.8270298172,0.5596,-0.7462000000000001,0.9327200009000001,42.2,10.36,43.4530735392,132.53
2019-04-13 11:30:00,39.0342,-23.4192,45.5206293704,0.6042000000000001,-0.6592,0.8942048311,38.43,-22.76,44.6641075138,130.44,42.3742,-9.4492,43.4149767509,0.6042000000000001,-0.6592,0.8942048311,41.77,-8.79,42.6848567996,134.76,40.7242,9.6608,41.8544086361,0.6042000000000001,-0.6592,0.8942048311,40.12,10.32,41.4260401197,132.4
2019-04-13 12:00:00,38.3926,-23.2594,44.88865584,0.6426000000000001,-0.6794,0.9351572702000001,37.75,-22.58,43.9877130572,130.38,41.9026,-9.3194,42.9264382767,0.6426000000000001,-0.6794,0.9351572702000001,41.26,-8.64,42.1549190487,134.81,39.8026,9.8806,41.0106476798,0.6426000000000001,-0.6794,0.9351572702000001,39.16,10.56,40.5588362752,132.35
2019-04-13 12:30:00,37.7788,-23.7634,44.6311204094,0.6588,-0.7034,0.9637369973000001,37.12,-23.06,43.6996338657,130.38,41.3088,-9.8634,42.4700319873,0.6588,-0.7034,0.9637369973000001,40.65,-9.16,41.669270452,134.92,39.0188,9.2966,40.1110150083,0.6588,-0.7034,0.9637369973000001,38.36,10.0,39.6420181121,132.35
2019-04-13 13:00:00,37.7106,-23.969,44.6833561112,0.6606000000000001,-0.719,0.9763981565000001,37.05,-23.25,43.7408847647,131.02,41.3406,-9.819,42.4906809708,0.6606000000000001,-0.719,0.9763981565000001,40.68,-9.1,41.685397923,135.54,38.9406,9.361,40.0499519271,0.6606000000000001,-0.719,0.9763981565000001,38.28,10.08,39.5849062144,133.02
2019-04-13 13:30:00,36.1844,-24.7814,43.8569103941,0.6644,-0.6314000000000001,0.9165660478000001,35.52,-24.15,42.9522164737,131.31,39.7244,-10.6614,41.1302006477,0.6644,-0.6314000000000001,0.9165660478000001,39.06,-10.03,40.3272178559,135.97,37.4244,8.5686,38.3927938723,0.6644,-0.6314000000000001,0.9165660478000001,36.76,9.2,37.8937672975,133.34
2019-04-13 14:00:00,36.1898,-24.5364,43.7234096223,0.6598,-0.6264000000000001,0.9097873378,35.53,-23.91,42.8260318031,132.53,39.1398,-15.6664,42.1587480009,0.6598,-0.6264000000000001,0.9097873378,38.48,-15.04,41.3147915401,137.3,37.4998,9.0536,38.5772299809,0.6598,-0.6264000000000001,0.9097873378,36.84,9.68,38.0905237559,134.64
2019-04-13 14:30:00,36.2226,-20.0532,41.4029900007,0.5826,-0.6132000000000001,0.8458350903,35.64,-19.44,40.5970836391,132.4,36.7926,-31.6232,48.5151748734,0.5826,-0.6132000000000001,0.8458350903,36.21,-31.01,47.6737265168,137.4,37.3826,13.5868,39.7751168069,0.5826,-0.6132000000000001,0.8458350903,36.8,14.2,39.4446447569,134.5
2019-04-13 15:00:00,37.1258,-20.275,42.301307907,0.38580000000000003,-0.635,0.7430118707000001,36.74,-19.64,41.6600192031,132.45,37.5458,-31.765,49.1803042146,0.38580000000000003,-0.635,0.7430118707000001,37.16,-31.13,48.4762055033,137.34,38.7858,13.325,41.0108998516,0.38580000000000003,-0.635,0.7430118707000001,38.4,13.96,40.8588007656,134.56
2019-04-13 15:30:00,36.4646,-19.912,41.5470191128,0.4746,-0.642,0.7983790829,35.99,-19.27,40.8241717613,131.29,36.8146,-31.322,48.3361402799,0.4746,-0.642,0.7983790829,36.34,-30.68,47.5589949431,136.2,38.0746,12.958,40.2192109465,0.4746,-0.642,0.7983790829,37.6,13.6,39.9839967987,133.39
2019-04-13 16:00:00,36.8094,-20.0478,41.9147493515,0.5394,-0.6578,0.8506780825,36.27,-19.39,41.1276670868,132.05,37.0394,-31.5378,48.6471991095,0.5394,-0.6578,0.8506780825,36.5,-30.88,47.8102959623,136.97,38.7794,12.8222,40.8442245269,0.5394,-0.6578,0.8506780825,38.24,13.48,40.546368518,134.16
2019-04-13 16:30:00,39.5668,-20.253,44.4490232878,0.4868,-0.773,0.9135114887,39.08,-19.48,43.6659684423,132.05,39.3568,-31.493,50.4060190378,0.4868,-0.773,0.9135114887,38.87,-30.72,49.5438724768,136.76,42.7668,12.147,44.4583939346,0.4868,-0.773,0.9135114887,42.28,12.92,44.2100079168,134.16
2019-04-13 17:00:00,37.9942,-20.0898,42.9785911551,0.4142,-0.8698,0.9633865683,37.58,-19.22,42.2097713806,131.84,37.2242,-31.1698,48.5509783391,0.4142,-0.8698,0.9633865683,36.81,-30.3,47.6766829803,136.5,42.3342,12.1702,44.0488167569,0.4142,-0.8698,0.9633865683,41.92,13.04,43.901343943,133.95
2019-04-13 17:30:00,45.3664,-20.6688,49.852878978,0.2464,-0.9688,0.9996431363,45.12,-19.7,49.2331636197,130.98,44.1764,-29.1888,52.9484689335,0.2464,-0.9688,0.9996431363,43.93,-28.22,52.2131525576,135.82,39.6464,9.8712,40.8567940788,0.2464,-0.9688,0.9996431363,39.4,10.84,40.8639890368,132.81
2019-04-13 18:00:00,49.2976,-21.9394,53.9591571294,0.0976,-0.8994000000000001,0.9046801203,49.2,-21.04,53.5100140161,130.9,50.6476,-25.6594,56.7766166139,0.0976,-0.8994000000000001,0.9046801203,50.55,-24.76,56.2881879261,135.63,42.6176,11.7406,44.2052204849,0.0976,-0.8994000000000001,0.9046801203,42.52,12.64,44.3589900697,132.35
2019-04-13 18:30:00,45.8614,-22.7806,51.2076532007,0.0814,-1.1206,1.1235525444,45.78,-21.66,50.6454736378,130.37,48.3414,-27.5106,55.6212555263,0.0814,-1.1206,1.1235525444,48.26,-26.39,55.0041789322,135.19,52.0414,13.8394,53.8501281922,0.0814,-1.1206,1.1235525444,51.96,14.96,54.0707240566,131.89
2019-04-13 19:00:00,46.9098,-22.62,52.0787263289,0.0298,-1.45,1.4503061884,46.88,-21.17,51.4383446468,130.33,49.4498,-27.28,56.4754913218,0.0298,-1.45,1.4503061884,49.42,-25.83,55.7631177392,135.19,53.1898,14.07,55.0192668439,0.0298,-1.45,1.4503061884,53.16,15.52,55.3792018722,131.85
2019-04-13 19:30:00,46.8044,-22.6326,51.9892916101,0.014400000000000001,-1.3026,1.3026795922,46.79,-21.33,51.4224950775,129.91,49.3644,-27.4026,56.4601317225,0.014400000000000001,-1.3026,1.3026795922,49.35,-26.1,55.8268080764,134.9,53.0544,13.657399999999999,54.7840664256,0.014400000000000001,-1.3026,1.3026795922,53.04,14.96,55.109374883,131.43
2019-04-13 20:00:00,47.495,-22.3642,52.4969757857,0.005,-1.6642000000000001,1.6642075110999999,47.49,-20.7,51.8053095734,129.74,50.135,-27.1942,57.035451595,0.005,-1.6642000000000001,1.6642075110999999,50.13,-25.53,56.2565356203,134.9,53.925,13.7358,55.6469031181,0.005,-1.6642000000000001,1.6642075110999999,53.92,15.4,56.0760768956,131.24
2019-04-13 20:30:00,49.3,-2.1446,49.3466240908,0.0,-1.7846000000000002,1.7846000000000002,49.3,-0.36,49.3013143841,131.7,47.39,-28.0446,55.066429784,0.0,-1.7846000000000002,1.7846000000000002,47.39,-26.26,54.1793290841,134.69,56.8,1.2953999999999999,56.8147697448,0.0,-1.7846000000000002,1.7846000000000002,56.8,3.08,56.8834457465,132.22
2019-04-13 21:00:00,48.1,-2.485,48.164148752,0.0,-1.5350000000000001,1.5350000000000001,48.1,-0.9500000000000001,48.1093805822,132.14,45.49,-27.745,53.2834413772,0.0,-1.5350000000000001,1.5350000000000001,45.49,-26.21,52.5005161879,134.78,55.92,-0.495,55.9221908101,0.0,-1.5350000000000001,1.5350000000000001,55.92,1.04,55.9296701224,132.75
2019-04-13 21:30:00,46.86,-2.898,46.9495261318,0.0,-1.828,1.828,46.86,-1.07,46.8722145839,132.05,44.31,-28.098,52.4678349468,0.0,-1.828,1.828,44.31,-26.27,51.5120277217,134.7,54.52,-0.9480000000000001,54.5282413434,0.0,-1.828,1.828,54.52,0.88,54.5271015184,132.69
2019-04-13 22:00:00,45.07,-3.752,45.2259041258,0.0,-1.562,1.562,45.07,-2.19,45.1231758634,132.21,42.4,-29.132,51.4434973928,0.0,-1.562,1.562,42.4,-27.57,50.5753388521,134.7,52.48,-1.762,52.5095709752,0.0,-1.562,1.562,52.48,-0.2,52.4803810962,132.88
2019-04-13 22:30:00,44.08,-4.208,44.2803981915,0.0,-1.718,1.718,44.08,-2.49,44.1502717998,132.58,41.47,-29.828,51.0829764599,0.0,-1.718,1.718,41.47,-28.11,50.099231531,135.06,51.28,-2.358,51.3341851401,0.0,-1.718,1.718,51.28,-0.64,51.2839936042,133.25
2019-04-13 23:00:00,42.17,-4.463,42.4055098896,0.0,-0.9430000000000001,0.9430000000000001,42.17,-3.52,42.3166551136,133.05,39.26,-30.493,49.7108705315,0.0,-0.9430000000000001,0.9430000000000001,39.26,-29.55,49.1380717977,135.47,49.4,-2.023,49.4414050063,0.0,-0.9430000000000001,0.9430000000000001,49.4,-1.08,49.4118042577,133.67
2019-04-13 23:30:00,40.98,-4.8504000000000005,41.2660487588,0.0,-1.4904,1.4904,40.98,-3.36,41.1175145163,133.09,38.1,-30.8004,48.9925978099,0.0,-1.4904,1.4904,38.1,-29.31,48.0695964202,135.67,48.16,-2.1704,48.2088812996,0.0,-1.4904,1.4904,48.16,-0.68,48.1648004252,133.67
2019-04-14 00:00:00,39.84,-4.9084,40.1412255737,0.0,-2.0884,2.0884,39.84,-2.8200000000000003,39.939679518,133.2,36.97,-30.8984,48.181864042,0.0,-2.0884,2.0884,36.97,-28.81,46.8700010668,135.84,46.76,-2.6084,46.832695316,0.0,-2.0884,2.0884,46.76,-0.52,46.7628912708,133.86
2019-04-14 00:30:00,44.8486,-5.3774,45.1698279023,6.6186,-2.1074,6.9460060985,38.23,-3.27,38.3695947333,133.56,41.9386,-31.6074,52.5154634819,6.6186,-2.1074,6.9460060985,35.32,-29.5,46.019043884,136.0,51.4986,-3.6274,51.6261932813,6.6186,-2.1074,6.9460060985,44.88,-1.52,44.9057323735,134.26
2019-04-14 01:00:00,43.2162,-5.639,43.5825453988,6.6962,-1.729,6.9158177709,36.52,-3.91,36.7287149244,133.97,40.2262,-32.109,51.4697488574,6.6962,-1.729,6.9158177709,33.53,-30.38,45.2460528665,136.32,49.6962,-3.729,49.8359080929,6.6962,-1.729,6.9158177709,43.0,-2.0,43.0464865001,134.64
2019-04-14 01:30:00,42.4572,-6.2616,42.9164475044,6.7172,-1.5916000000000001,6.9031852358,35.74,-4.67,36.0438136162,133.88,39.3872,-32.7016,51.1932238328,6.7172,-1.5916000000000001,6.9031852358,32.67,-31.11,45.1127587274,136.32,48.9172,-4.3116,49.1068462681,6.7172,-1.5916000000000001,6.9031852358,42.2,-2.7199999999999998,42.287567913,134.58
2019-04-14 02:00:00,43.756,-6.0372,44.1705254648,6.786,-1.8072,7.0225186251,36.97,-4.23,37.2112053016,134.18,40.676,-32.5972,52.1259477021,6.786,-1.8072,7.0225186251,33.89,-30.79,45.7881665936,136.41,50.266,-4.0472,50.4286682735,6.786,-1.8072,7.0225186251,43.48,-2.24,43.5376618573,134.88
2019-04-14 02:30:00,41.8218,-26.5644,49.5452349132,6.7918,-1.7244000000000002,7.0072892476,35.03,-24.84,42.943294005,131.8,40.2918,-27.0044,48.5042963726,6.7918,-1.7244000000000002,7.0072892476,33.5,-25.28,41.9681831868,136.14,49.7518,3.5556,49.8786917892,6.7918,-1.7244000000000002,7.0072892476,42.96,5.28,43.2832531125,133.81
2019-04-14 03:00:00,41.3022,-28.3264,50.0824985579,6.9022,-1.6663999999999999,7.1005108126,34.4,-26.66,43.5214383953,131.61,39.8222,-26.6464,47.9149063006,6.9022,-1.6663999999999999,7.1005108126,32.92,-24.98,41.3246512387,136.19,49.2622,4.0536,49.4286963393,6.9022,-1.6663999999999999,7.1005108126,42.36,5.72,42.7444499321,133.74
2019-04-14 03:30:00,41.3088,-28.0908,49.9550798426,6.8588000000000005,-2.0508,7.1588349667,34.45,-26.04,43.1843038615,131.34,39.9188,-26.3208,47.8152183523,6.8588000000000005,-2.0508,7.1588349667,33.06,-24.27,41.0121506386,135.92,49.2988,4.2692,49.4833077924,6.8588000000000005,-2.0508,7.1588349667,42.44,6.32,42.9079945931,133.49
2019-04-14 04:00:00,40.829,-28.2564,49.6531104963,6.799,-2.0364,7.0974168512,34.03,-26.22,42.9596240673,131.49,39.409,-26.4964,47.488193205900004,6.799,-2.0364,7.0974168512,32.61,-24.46,40.7640000491,136.06,48.759,4.1236,48.9330579257,6.799,-2.0364,7.0974168512,41.96,6.16,42.4097535951,133.64
2019-04-14 04:30:00,40.2906,-28.5934,49.4056168054,6.6106,-2.0934,6.9341442096,33.68,-26.5,42.8554827298,131.72,38.9106,-26.7934,47.243211956,6.6106,-2.0934,6.9341442096,32.3,-24.7,40.6617756622,136.31,48.1706,3.9066,48.3287515659,6.6106,-2.0934,6.9341442096,41.56,6.0,41.9908751993,133.88
2019-04-14 05:00:00,40.0964,-28.3012,49.0782967757,6.6164000000000005,-2.0012,6.9124200104,33.48,-26.3,42.5746450367,131.8,38.6564,-26.5712,46.9078450837,6.6164000000000005,-2.0012,6.9124200104,32.04,-24.57,40.3763111242,136.42,48.0164,4.1988,48.1996326791,6.6164000000000005,-2.0012,6.9124200104,41.4,6.2,41.861676985,133.96
2019-04-14 05:30:00,40.1446,-28.3394,49.1397039218,6.8146,-1.9894,7.0990482123,33.33,-26.35,42.4877794195,131.7,38.7046,-26.5594,46.9408967694,6.8146,-1.9894,7.0990482123,31.89,-24.57,40.2573844158,136.39,48.0946,4.0906,48.2682458509,6.8146,-1.9894,7.0990482123,41.28,6.08,41.7253496091,133.86
2019-04-14 06:00:00,40.3176,-28.6128,49.4388631908,6.6576,-2.0428,6.9639550257,33.66,-26.57,42.8831027329,131.78,38.8576,-26.8428,47.2276295149,6.6576,-2.0428,6.9639550257,32.2,-24.8,40.6433266355,136.39,48.2976,3.8372,48.4497912235,6.6576,-2.0428,6.9639550257,41.64,5.88,42.0531092786,133.95
2019-04-14 06:30:00,39.858,-28.184,48.8159607096,6.828,-1.494,6.9895364653000005,33.03,-26.69,42.4657155833,131.69,38.398,-26.474,46.6398872211,6.828,-1.494,6.9895364653000005,31.57,-24.98,40.2574875023,136.31,47.868,4.266,48.0577171742,6.828,-1.494,6.9895364653000005,41.04,5.76,41.4422393217,133.84
2019-04-14 07:00:00,39.9486,-28.2106,48.9053023129,7.0286,-1.2406,7.1372478113,32.92,-26.97,42.5571063396,132.46,38.4586,-26.5706,46.744632829,7.0286,-1.2406,7.1372478113,31.43,-25.33,40.3664935311,136.85,47.9886,4.6794,48.2162059304,7.0286,-1.2406,7.1372478113,40.96,5.92,41.3856013609,134.58
2019-04-14 07:30:00,42.613,-27.867,50.9159843075,7.323,-1.847,7.5523332818,35.29,-26.02,43.8454615667,132.22,41.303,-26.087,48.8515033341,7.323,-1.847,7.5523332818,33.98,-24.24,41.7398850022,136.55,50.723,5.033,50.9720886172,7.323,-1.847,7.5523332818,43.4,6.88,43.9419435164,134.33
2019-04-14 08:00:00,44.8256,-27.2556,52.4614348519,8.2256,-1.9756,8.4595207146,36.6,-25.28,44.4818884491,131.53,43.7856,-25.4956,50.6675871413,8.2256,-1.9756,8.4595207146,35.56,-23.52,42.6345399881,135.86,52.6256,5.3444,52.8962795168,8.2256,-1.9756,8.4595207146,44.4,7.32,44.9993599954,133.61
2019-04-14 08:30:00,48.2876,-25.5812,54.6451288515,9.2676,-2.4112,9.5761315363,39.02,-23.17,45.3807150671,130.47,47.6776,-23.8112,53.2928399243,9.2676,-2.4112,9.5761315363,38.41,-21.4,43.969172155,135.23,55.5476,6.9888,55.9855266225,9.2676,-2.4112,9.5761315363,46.28,9.4,47.2249764426,132.46
2019-04-14 09:00:00,49.9876,-25.1684,55.9661371931,10.0776,-2.4284,10.3660575109,39.91,-22.74,45.933818696,130.55,49.5476,-23.3484,54.7732822489,10.0776,-2.4284,10.3660575109,39.47,-20.92,44.6713252546,135.28,57.0776,7.5316,57.5723668119,10.0776,-2.4284,10.3660575109,47.0,9.96,48.0437467315,132.55
2019-04-14 09:30:00,52.5704,-24.1542,57.8538878019,9.6804,-2.3842,9.9696817301,42.89,-21.77,48.0987006061,130.26,52.0804,-22.3042,56.6554975426,9.6804,-2.3842,9.9696817301,42.4,-19.92,46.8461994189,135.12,60.1204,8.4558,60.7121326408,9.6804,-2.3842,9.9696817301,50.44,10.84,51.5916582405,132.24
2019-04-14 10:00:00,55.1806,-23.4322,59.9497006932,9.7306,-2.5822000000000003,10.0673895921,45.45,-20.85,50.0042498194,130.16,54.8606,-21.4922,58.9202859226,9.7306,-2.5822000000000003,10.0673895921,45.13,-18.91,48.9316359833,135.02,62.6506,9.2178,63.3250781065,9.7306,-2.5822000000000003,10.0673895921,52.92,11.8,54.2196126877,132.12
2019-04-14 10:30:00,56.728,-22.5468,61.0444442537,12.458,-3.0568,12.8275403036,44.27,-19.49,48.3703731637,129.62,57.288,-20.6868,60.9086089009,12.458,-3.0568,12.8275403036,44.83,-17.63,48.1720437598,134.63,61.858,9.7832,62.6268565892,12.458,-3.0568,12.8275403036,49.4,12.84,51.0414106388,131.59
2019-04-14 11:00:00,56.4722,-22.3378,60.7296194758,14.9622,-3.4278,15.3498287183,41.51,-18.91,45.6143420428,129.87,57.7522,-20.5678,61.3053912938,14.9622,-3.4278,15.3498287183,42.79,-17.14,46.0951591818,134.85,60.0822,10.1322,60.930552547,14.9622,-3.4278,15.3498287183,45.12,13.56,47.1135649256,131.85
2019-04-14 11:30:00,55.6518,-22.2656,59.9406355205,15.4018,-2.9256,15.6771993226,40.25,-19.34,44.6553255503,129.72,57.0018,-20.5456,60.5914753295,15.4018,-2.9256,15.6771993226,41.6,-17.62,45.1776980379,134.61,59.2818,10.0744,60.1317332745,15.4018,-2.9256,15.6771993226,43.88,13.0,45.7652094937,131.7
2019-04-14 12:00:00,58.3296,-5.2818,58.5682477747,12.7296,-2.7618,13.0257535444,45.6,-2.52,45.669578496,131.56,57.8296,-24.6018,62.8451366408,12.7296,-2.7618,13.0257535444,45.1,-21.84,50.1098353619,134.69,62.8896,4.1182,63.0242918199,12.7296,-2.7618,13.0257535444,50.16,6.88,50.6296355902,132.49
2019-04-14 12:30:00,58.3614,-0.6514,58.3650351831,12.9614,-2.7114000000000003,13.2419628424,45.4,2.06,45.4467116522,131.63,57.5714,-25.9214,63.137826031,12.9614,-2.7114000000000003,13.2419628424,44.61,-23.21,50.2867398029,134.49,62.3214,2.1686,62.3591190117,12.9614,-2.7114000000000003,13.2419628424,49.36,4.88,49.6006451571,132.23
2019-04-14 13:00:00,59.6594,-0.4464,59.6610700652,10.3694,-2.6464,10.7017703825,49.29,2.2,49.3390727517,131.8,58.2194,-25.5764,63.5897065044,10.3694,-2.6464,10.7017703825,47.85,-22.93,53.0604127387,134.73,65.7694,2.3136,65.8100806968,10.3694,-2.6464,10.7017703825,55.4,4.96,55.6215929294,132.4
2019-04-14 13:30:00,60.0614,-0.37120000000000003,60.0625470605,10.5414,-2.6712,10.8745769297,49.52,2.3,49.5733839878,131.89,58.8214,-25.5412,64.1272952447,10.5414,-2.6712,10.8745769297,48.28,-22.87,53.4227975681,134.95,65.5814,2.3288,65.6227348973,10.5414,-2.6712,10.8745769297,55.04,5.0,55.2666409328,132.51
2019-04-14 14:00:00,58.6028,-1.0242,58.6117492785,11.5628,-2.6842,11.8702684671,47.04,1.6600000000000001,47.0692808528,132.7,57.7028,-26.5642,63.523773892,11.5628,-2.6842,11.8702684671,46.14,-23.88,51.9533829505,135.56,63.1228,1.7158,63.1461150783,11.5628,-2.6842,11.8702684671,51.56,4.4,51.7474018671,133.35
2019-04-14 14:30:00,59.4134,-1.1346,59.4242325716,10.3434,-2.6646,10.6811055945,49.07,1.53,49.093846865,133.1,58.1834,-26.7946,64.0566829044,10.3434,-2.6646,10.6811055945,47.84,-24.13,53.5809900991,135.78,64.8634,1.5354,64.8815699002,10.3434,-2.6646,10.6811055945,54.52,4.2,54.6815361891,133.74
2019-04-14 15:00:00,58.6464,-1.2288000000000001,58.6592719218,12.2564,-2.8988,12.5945378002,46.39,1.67,46.4200495476,133.35,57.9864,-27.0188,63.9721669041,12.2564,-2.8988,12.5945378002,45.73,-24.12,51.701134417,136.13,62.4964,1.7812000000000001,62.5217776971,12.2564,-2.8988,12.5945378002,50.24,4.68,50.4575068746,133.99
2019-04-14 15:30:00,56.369,-1.5582,56.3905324344,12.069,-2.1182,12.2534702121,44.3,0.56,44.303539362,133.92,55.489,-27.6882,62.0134303215,12.069,-2.1182,12.2534702121,43.42,-25.57,50.3896943829,136.46,60.149,0.4418,60.1506225092,12.069,-2.1182,12.2534702121,48.08,2.56,48.1481048433,134.66
2019-04-14 16:00:00,55.634,-1.971,55.6689033213,11.274000000000001,-2.141,11.4754937584,44.36,0.17,44.3603257427,134.02,54.504,-28.021,61.2850916374,11.274000000000001,-2.141,11.4754937584,43.23,-25.88,50.3845938755,136.5,60.074,-0.181,60.0742726714,11.274000000000001,-2.141,11.4754937584,48.8,1.96,48.8393447949,134.77
2019-04-14 16:30:00,55.768,-2.0312,55.8049782496,10.738,-1.7112,10.8734929733,45.03,-0.32,45.0311370054,133.8,54.478,-27.9912,61.248344969,10.738,-1.7112,10.8734929733,43.74,-26.28,51.0276983608,136.28,60.498,-0.31120000000000003,60.4988003967,10.738,-1.7112,10.8734929733,49.76,1.4,49.7796906378,134.56
2019-04-14 17:00:00,57.2476,-1.4758,57.2666193467,11.6376,-2.4458,11.8918321297,45.61,0.97,45.6203134579,132.6,56.4476,-26.9058,62.5320207526,11.6376,-2.4458,11.8918321297,44.81,-24.46,51.051226234,135.4,61.2776,0.31420000000000003,61.2784055227,11.6376,-2.4458,11.8918321297,49.64,2.76,49.7166692368,133.35
2019-04-14 17:30:00,57.8604,-1.3256000000000001,57.8755829648,10.7904,-2.2056,11.0135100454,47.07,0.88,47.0782253276,132.19,56.6904,-26.5656,62.6061702672,10.7904,-2.2056,11.0135100454,45.9,-24.36,51.9636372861,135.0,63.1104,0.7144,63.1144433194,10.7904,-2.2056,11.0135100454,52.32,2.92,52.4014198281,132.87
2019-04-14 18:00:00,58.4562,-1.375,58.4723690596,9.3062,-2.175,9.5569861065,49.15,0.8,49.1565102504,131.57,56.7962,-26.295,62.587821175,9.3062,-2.175,9.5569861065,47.49,-24.12,53.264195291,134.53,64.8662,1.225,64.8777660485,9.3062,-2.175,9.5569861065,55.56,3.4,55.6639344639,132.17
2019-04-14 18:30:00,58.1272,-1.3556,58.1430050066,8.8872,-2.3656,9.1966508687,49.24,1.01,49.2503573591,132.23,56.3572,-26.5656,62.3046153603,8.8872,-2.3656,9.1966508687,47.47,-24.2,53.2826510226,134.99,64.4872,1.1544,64.4975317605,8.8872,-2.3656,9.1966508687,55.6,3.52,55.7113130342,132.84
2019-04-14 19:00:00,57.649,-1.5937999999999999,57.6710273833,8.199,-2.2138,8.492615112,49.45,0.62,49.4538866016,131.76,55.739,-26.5438,61.7366134432,8.199,-2.2138,8.492615112,47.54,-24.33,53.4041243726,134.66,64.439,0.9462,64.4459464624,8.199,-2.2138,8.492615112,56.24,3.16,56.3287067134,132.36
2019-04-14 19:30:00,56.6312,-1.7498,56.6582263531,7.3212,-1.8598,7.5537292432,49.31,0.11,49.310122693,131.97,54.3912,-26.8298,60.6485020877,7.3212,-1.8598,7.5537292432,47.07,-24.97,53.2830723589,134.66,64.1212,0.7002,64.1250229589,7.3212,-1.8598,7.5537292432,56.8,2.56,56.8576608734,132.56
2019-04-14 20:00:00,56.3018,-2.0808,56.3402379466,7.2918,-1.5308000000000002,7.4507513635,49.01,-0.55,49.0130860077,132.35,53.9018,-27.3008,60.4213350058,7.2918,-1.5308000000000002,7.4507513635,46.61,-25.77,53.2596000736,134.77,64.2118,0.30920000000000003,64.2125444433,7.2918,-1.5308000000000002,7.4507513635,56.92,1.8399999999999999,56.9497322206,132.93
2019-04-14 20:30:00,57.4746,-2.3038,57.5207539902,10.9546,-1.2138,11.0216410575,46.52,-1.09,46.5327680243,131.51,56.0246,-26.9438,62.1669056943,10.9546,-1.2138,11.0216410575,45.07,-25.73,51.8973775831,133.84,63.8746,-0.3738,63.8756937465,10.9546,-1.2138,11.0216410575,52.92,0.84,52.926666246799996,132.13
2019-04-14 21:00:00,57.8614,-2.0178,57.8965726689,9.5114,-1.3078,9.600889063,48.35,-0.71,48.355212749,131.18,56.2914,-26.6678,62.2887892867,9.5114,-1.3078,9.600889063,46.78,-25.36,53.2118219947,133.69,64.2714,-0.0678,64.2714357612,9.5114,-1.3078,9.600889063,54.76,1.24,54.7740376456,131.8
2019-04-14 21:30:00,55.8416,-2.5804,55.9011874178,6.9616,-1.3204,7.0857131412,48.88,-1.26,48.896237074,131.46,53.4116,-27.6104,60.1259777693,6.9616,-1.3204,7.0857131412,46.45,-26.29,53.3738381607,133.98,63.6016,-0.20040000000000002,63.6019157158,6.9616,-1.3204,7.0857131412,56.64,1.12,56.6510723641,132.06
2019-04-14 22:00:00,54.0812,-3.4112,54.1886748212,6.8812,-1.6912,7.085977059,47.2,-1.72,47.231328586,131.94,51.6712,-28.5212,59.020096229,6.8812,-1.6912,7.085977059,44.79,-26.83,52.2110428932,134.43,61.6812,-1.1312,61.6915719275,6.8812,-1.6912,7.085977059,54.8,0.56,54.8028612392,132.53
2019-04-14 22:30:00,52.5062,-3.778,52.6419445161,6.8762,-1.9580000000000002,7.1495377781,45.63,-1.82,45.6662818719,131.82,50.0462,-28.968,57.8253158957,6.8762,-1.9580000000000002,7.1495377781,43.17,-27.01,50.9233639894,134.32,59.7962,-1.718,59.8208747716,6.8762,-1.9580000000000002,7.1495377781,52.92,0.24,52.9205442149,132.43
2019-04-14 23:00:00,49.7268,-4.5742,49.9367394198,6.7968,-1.6142,6.9858522658,42.93,-2.96,43.0319241959,132.27,47.1968,-30.0642,55.9588603519,6.7968,-1.6142,6.9858522658,40.4,-28.45,49.4121695537,134.6,56.5968,-2.5342000000000002,56.6535077456,6.7968,-1.6142,6.9858522658,49.8,-0.92,49.808497267,132.93
2019-04-14 23:30:00,47.3078,-4.6102,47.5319038634,6.7878,-2.0002,7.0763711661,40.52,-2.61,40.6039714806,132.4,44.7378,-30.1402,53.9435112398,6.7878,-2.0002,7.0763711661,37.95,-28.14,47.2447044652,134.91,53.8278,-2.7602,53.8985227709,6.7878,-2.0002,7.0763711661,47.04,-0.76,47.0461390552,133.1
2019-04-15 00:00:00,44.6718,-5.1682,44.9697676943,6.8418,-1.8782,7.0949180742,37.83,-3.29,37.9727928918,133.47,42.0618,-31.1282,52.3274292745,6.8418,-1.8782,7.0949180742,35.22,-29.25,45.7822116111,135.74,50.8018,-3.8782,50.949615489,6.8418,-1.8782,7.0949180742,43.96,-2.0,44.005472387,134.25
2019-04-15 00:30:00,42.6284,-5.5346,42.986187127,7.1684,-1.8446,7.4019259467000005,35.46,-3.69,35.6514754253,133.16,39.9384,-31.4446,50.831473161,7.1684,-1.8446,7.4019259467000005,32.77,-29.6,44.1591768492,135.46,48.7284,-3.8846,48.8829938089,7.1684,-1.8446,7.4019259467000005,41.56,-2.04,41.6100372506,133.89
2019-04-15 01:00:00,41.8094,-5.9032,42.2240890796,6.8494,-2.1732,7.1858944189,34.96,-3.73,35.1584200441,133.53,38.9694,-32.0032,50.4263715391,6.8494,-2.1732,7.1858944189,32.12,-29.83,43.835183357700004,135.7,48.0494,-4.0132,48.2167047256,6.8494,-2.1732,7.1858944189,41.2,-1.8399999999999999,41.2410669115,134.25
2019-04-15 01:30:00,42.3798,-5.9648,42.7975032809,6.8898,-2.1948,7.2309398476,35.49,-3.77,35.6896763785,132.94,39.4598,-31.9248,50.7569568737,6.8898,-2.1948,7.2309398476,32.57,-29.73,44.0985011083,135.33,48.8098,-3.9548,48.9697561673,6.8898,-2.1948,7.2309398476,41.92,-1.76,41.9569302976,133.64
2019-04-15 02:00:00,43.3492,-5.5654,43.7049976296,6.8492,-2.1054,7.1654901996,36.5,-3.46,36.6636277529,132.61,40.4292,-31.4254,51.2062103441,6.8492,-2.1054,7.1654901996,33.58,-29.32,44.5789053253,135.02,49.8492,-3.5454,49.9751198278,6.8492,-2.1054,7.1654901996,43.0,-1.44,43.0241048716,133.31
2019-04-15 02:30:00,43.4746,-5.7064,43.8475067264,6.8246,-2.3264,7.2102220576,36.65,-3.38,36.8055281174,132.52,40.5746,-31.4564,51.3400746602,6.8246,-2.3264,7.2102220576,33.75,-29.13,44.5827253541,135.02,49.9446,-3.7264,50.0834216695,6.8246,-2.3264,7.2102220576,43.12,-1.4,43.1427212864,133.24
2019-04-15 03:00:00,42.3598,-6.3072,42.8267840011,6.8498,-2.3572,7.2440425095,35.51,-3.95,35.7290162193,133.2,39.3798,-32.3072,50.9364684669,6.8498,-2.3572,7.2440425095,32.53,-29.95,44.2176819836,135.59,48.8498,-4.2772,49.0366944224,6.8498,-2.3572,7.2440425095,42.0,-1.92,42.0438628102,133.94
2019-04-15 03:30:00,40.8322,-6.5882000000000005,41.3602821083,6.8922,-1.7982,7.1229168239,33.94,-4.79,34.2763431538,133.32,37.7522,-32.7582,49.9832799252,6.8922,-1.7982,7.1229168239,30.86,-30.96,43.7133984037,135.59,47.2122,-4.5982,47.435590774,6.8922,-1.7982,7.1229168239,40.32,-2.8,40.4171052897,134.08
2019-04-15 04:00:00,41.6642,-6.0006,42.0940941463,6.9942,-2.3106,7.3659830301,34.67,-3.69,34.8658142025,133.23,38.7042,-32.0106,50.2264234243,6.9942,-2.3106,7.3659830301,31.71,-29.7,43.4466811161,135.59,47.9942,-3.9906,48.159818542,6.9942,-2.3106,7.3659830301,41.0,-1.6800000000000002,41.0344050767,133.98
2019-04-15 04:30:00,41.7646,-6.0528,42.200926542,6.8346,-2.3428,7.2249892041,34.93,-3.71,35.1264714994,133.13,38.7746,-32.0328,50.2948295653,6.8346,-2.3428,7.2249892041,31.94,-29.69,43.6080233443,135.55,48.1146,-4.0628,48.285826875,6.8346,-2.3428,7.2249892041,41.28,-1.72,41.3158177942,133.87
2019-04-15 05:00:00,41.2216,-6.039,41.6616109573,6.8016000000000005,-2.229,7.1575277547,34.42,-3.81,34.6302252375,133.63,38.2116,-32.269,50.0141453547,6.8016000000000005,-2.229,7.1575277547,31.41,-30.04,43.4625091314,135.73,47.6016,-4.029,47.7718030177,6.8016000000000005,-2.229,7.1575277547,40.8,-1.8,40.8396865806,134.38
2019-04-15 05:30:00,42.7886,-5.5614,43.148504724,6.9086,-2.1414,7.2328658165,35.88,-3.42,36.0426247657,132.47,39.8186,-31.3314,50.6673221309,6.9086,-2.1414,7.2328658165,32.91,-29.19,43.9900466015,134.86,49.3086,-3.2614,49.4163410616,6.9086,-2.1414,7.2328658165,42.4,-1.12,42.4147898733,133.14
2019-04-15 06:00:00,44.7754,-5.3078,45.0889031359,6.9454,-2.3378,7.3282937987,37.83,-2.9699999999999998,37.9464069445,133.31,41.8754,-31.3078,52.2850596825,6.9454,-2.3378,7.3282937987,34.93,-28.97,45.3802357861,135.78,51.5454,-2.7378,51.618057015,6.9454,-2.3378,7.3282937987,44.6,-0.4,44.6017936859,133.95
2019-04-15 06:30:00,48.206,-4.2708,48.3948155141,6.936,-2.2408,7.2889835121,41.27,-2.03,41.319895934,132.39,45.496,-29.8808,54.431132862,6.936,-2.2408,7.2889835121,38.56,-27.64,47.4430521784,135.24,55.096,-1.6808,55.121631912,6.936,-2.2408,7.2889835121,48.16,0.56,48.1632557039,132.97
2019-04-15 07:00:00,51.3734,-3.1318,51.4687711025,7.0734,-2.3018,7.4384992304,44.3,-0.8300000000000001,44.3077747128,132.9,48.7634,-28.8318,56.6492883521,7.0734,-2.3018,7.4384992304,41.69,-26.53,49.4155542314,135.81,58.5934,-0.1418,58.5935715826,7.0734,-2.3018,7.4384992304,51.52,2.16,51.5652596231,133.44
2019-04-15 07:30:00,55.9226,-3.1336,56.0103261883,7.7426,-2.3636,8.0953356768,48.18,-0.77,48.1861525752,132.0,54.3326,-21.9436,58.5965272326,7.7426,-2.3636,8.0953356768,46.59,-19.58,50.5371595957,134.91,63.1826,-0.1636,63.1828118061,7.7426,-2.3636,8.0953356768,55.44,2.2,55.4836336229,132.56
2019-04-15 08:00:00,58.692,-6.1514,59.0134780026,7.842,-1.8914,8.0668679151,50.85,-4.26,51.0281304772,131.62,59.512,-6.6014,59.8770125003,7.842,-1.8914,8.0668679151,51.67,-4.71,51.8842268903,133.92,66.002,-3.2914,66.0840171143,7.842,-1.8914,8.0668679151,58.16,-1.4,58.1768476286,132.17
2019-04-15 08:30:00,62.3436,-4.7922,62.5275110795,7.8836,-2.5822000000000003,8.2957161113,54.46,-2.21,54.5048227224,130.87,63.4236,-4.9422,63.615865771,7.8836,-2.5822000000000003,8.2957161113,55.54,-2.36,55.5901178268,133.1,69.9236,-1.4622,69.9388866497,7.8836,-2.5822000000000003,8.2957161113,62.04,1.12,62.0501087831,131.37
2019-04-15 09:00:00,63.719,-4.2858,63.8629708254,8.729,-2.7858,9.162757371,54.99,-1.5,55.0104544609,131.06,65.129,-4.3858,65.2765032967,8.729,-2.7858,9.162757371,56.4,-1.6,56.4226904711,133.44,70.729,-0.8258000000000001,70.7338206705,8.729,-2.7858,9.162757371,62.0,1.96,62.0309729087,131.58
2019-04-15 09:30:00,63.9168,-4.1264,64.0498594784,10.6168,-2.6764,10.9489524248,53.3,-1.45,53.3197196167,130.99,65.8168,-4.3264,65.9588424641,10.6168,-2.6764,10.9489524248,55.2,-1.65,55.2246548201,133.36,69.5768,-0.7164,69.5804881213,10.6168,-2.6764,10.9489524248,58.96,1.96,58.9925690236,131.58
2019-04-15 10:00:00,63.1198,-4.0856,63.251887556,12.2198,-2.7956000000000003,12.5355052311,50.9,-1.29,50.9163441343,131.39,65.5798,-4.2756,65.7190301465,12.2198,-2.7956000000000003,12.5355052311,53.36,-1.48,53.3805207918,133.68,67.4198,-0.8356,67.4249780082,12.2198,-2.7956000000000003,12.5355052311,55.2,1.96,55.2347861406,132.01
2019-04-15 10:30:00,62.4034,-3.5682,62.5053308351,13.1634,-2.5782,13.4135086685,49.24,-0.99,49.249951269,131.76,65.3234,-3.6682,65.4263118233,13.1634,-2.5782,13.4135086685,52.16,-1.09,52.1713877523,134.02,65.4434,-1.2582,65.4554938168,13.1634,-2.5782,13.4135086685,52.28,1.32,52.2966614613,132.48
2019-04-15 11:00:00,61.672,-3.5248,61.7726460421,14.692,-2.8848000000000003,14.9725393651,46.98,-0.64,46.9843590996,131.49,64.872,-3.7948,64.9828969117,14.692,-2.8848000000000003,14.9725393651,50.18,-0.91,50.1882506171,133.79,63.332,-1.0848,63.3412899698,14.692,-2.8848000000000003,14.9725393651,48.64,1.8,48.6732945258,132.2
2019-04-15 11:30:00,60.6976,-3.8752,60.8211790481,14.5876,-2.6552,14.8272775923,46.11,-1.22,46.1261368424,132.15,63.8276,-4.1252,63.9607676377,14.5876,-2.6552,14.8272775923,49.24,-1.47,49.2619376395,134.27,62.7876,-1.4552,62.8044609944,14.5876,-2.6552,14.8272775923,48.2,1.2,48.2149354454,132.88
2019-04-15 12:00:00,60.3566,-3.8478,60.4791263859,14.9266,-2.8578,15.1977106302,45.43,-0.99,45.4407856446,131.73,63.6066,-4.0278,63.7339998462,14.9266,-2.8578,15.1977106302,48.68,-1.17,48.6940581591,133.98,62.0866,-1.3778000000000001,62.1018859005,14.9266,-2.8578,15.1977106302,47.16,1.48,47.1832173553,132.47
2019-04-15 12:30:00,61.3458,-3.2264,61.4305854978,15.0358,-2.8264,15.299144374800001,46.31,-0.4,46.3117274564,131.73,64.6458,-3.4864,64.7397439182,15.0358,-2.8264,15.299144374800001,49.61,-0.66,49.6143900497,133.86,62.8358,-0.7864,62.8407207677,15.0358,-2.8264,15.299144374800001,47.8,2.04,47.8435115768,132.47
2019-04-15 13:00:00,60.21,-4.0466,60.3458289491,15.49,-2.8966000000000003,15.7585021991,44.72,-1.15,44.7347840053,132.11,63.64,-4.2366,63.7808621732,15.49,-2.8966000000000003,15.7585021991,48.15,-1.34,48.1686422894,134.29,61.33,-1.6566,61.3523693394,15.49,-2.8966000000000003,15.7585021991,45.84,1.24,45.8567683118,132.85
2019-04-15 13:30:00,59.1492,-4.2346,59.3005876683,15.2092,-2.6946,15.4460556065,43.94,-1.54,43.966978518,133.24,62.4292,-4.4946,62.5907855982,15.2092,-2.6946,15.4460556065,47.22,-1.8,47.2542950429,135.3,60.3292,-2.1746,60.3683796188,15.2092,-2.6946,15.4460556065,45.12,0.52,45.1229963544,134.04
2019-04-15 14:00:00,58.0654,-4.2278,58.2191117246,15.5754,-3.1778,15.8962730852,42.49,-1.05,42.5029716608,133.0,61.4754,-4.6078,61.6478436444,15.5754,-3.1778,15.8962730852,45.9,-1.43,45.9222701965,135.3,58.8154,-2.2578,58.8587201526,15.5754,-3.1778,15.8962730852,43.24,0.92,43.2497861266,133.82
2019-04-15 14:30:00,58.289,-4.3708,58.4526424864,14.609,-2.8908,14.8922666388,43.68,-1.48,43.7050660679,131.87,61.399,-4.6508,61.5748905126,14.609,-2.8908,14.8922666388,46.79,-1.76,46.8230893897,134.5,59.849,-2.3308,59.894368931,14.609,-2.8908,14.8922666388,45.24,0.56,45.2434658266,132.64
2019-04-15 15:00:00,57.7228,-4.7474,57.9176954531,15.4328,-2.9374000000000002,15.7098578797,42.29,-1.81,42.3287160212,132.42,60.9728,-5.0674,61.1830113888,15.4328,-2.9374000000000002,15.7098578797,45.54,-2.13,45.5897850401,134.86,58.9128,-2.1774,58.9530243041,15.4328,-2.9374000000000002,15.7098578797,43.48,0.76,43.4866416271,133.15
2019-04-15 15:30:00,58.8166,-4.967,59.0259563629,11.4066,-2.347,11.6455541972,47.41,-2.62,47.4823388219,131.94,60.9766,-5.107,61.1900906729,11.4066,-2.347,11.6455541972,49.57,-2.76,49.6467773375,134.43,63.1266,-2.627,63.1812373776,11.4066,-2.347,11.6455541972,51.72,-0.28,51.7207579217,132.65
2019-04-15 16:00:00,59.1074,-4.7356,59.2968012807,12.8474,-2.2056,13.0353503259,46.26,-2.5300000000000002,46.3291323036,131.46,61.7674,-5.0656,61.974769109,12.8474,-2.2056,13.0353503259,48.92,-2.86,49.0035304851,133.96,62.0474,-2.2056,62.0865888749,12.8474,-2.2056,13.0353503259,49.2,0.0,49.2,132.15
2019-04-15 16:30:00,59.8356,-5.2952,60.0694445654,10.8456,-2.1352,11.0537829905,48.99,-3.16,49.0918088891,131.95,61.9756,-5.4452,62.2143488144,10.8456,-2.1352,11.0537829905,51.13,-3.31,51.2370276265,134.25,64.4456,-2.8952,64.5106002328,10.8456,-2.1352,11.0537829905,53.6,-0.76,53.6053877889,132.64
2019-04-15 17:00:00,60.9042,-4.8222000000000005,61.0948049386,10.7142,-1.8222,10.8680492491,50.19,-3.0,50.2795793538,132.34,62.9342,-5.0222,63.1342697945,10.7142,-1.8222,10.8680492491,52.22,-3.2,52.317954853,134.42,65.8342,-2.3422,65.8758513454,10.7142,-1.8222,10.8680492491,55.12,-0.52,55.1224527756,133.02
2019-04-15 17:30:00,60.9286,-4.8436,61.1208209935,12.2686,-1.6336,12.3768814699,48.66,-3.21,48.7657636052,131.66,63.1086,-5.0236,63.3082297251,12.2686,-1.6336,12.3768814699,50.84,-3.39,50.9528968754,133.67,65.7486,-2.3936,65.7921554816,12.2686,-1.6336,12.3768814699,53.48,-0.76,53.485399877,132.29
2019-04-15 18:00:00,61.4742,-5.5443999999999996,61.7237202135,10.2142,-1.7044000000000001,10.355426645,51.26,-3.84,51.403630222,132.15,63.0242,-5.4644,63.2606469537,10.2142,-1.7044000000000001,10.355426645,52.81,-3.76,52.9436842315,134.05,68.3342,-3.1444,68.4065065692,10.2142,-1.7044000000000001,10.355426645,58.12,-1.44,58.137836217,132.74
2019-04-15 18:30:00,62.4872,-5.5822,62.7360432342,11.0672,-1.8921999999999999,11.2277930458,51.42,-3.69,51.5522307956,131.77,64.3972,-5.3022,64.6151119529,11.0672,-1.8921999999999999,11.2277930458,53.33,-3.41,53.4389090458,133.95,68.7872,-3.2522,68.8640377024,11.0672,-1.8921999999999999,11.2277930458,57.72,-1.3599999999999999,57.7360199529,132.35
2019-04-15 19:00:00,62.9562,-5.6762,63.2115682837,11.5262,-1.8162,11.6684132974,51.43,-3.86,51.5746497807,131.71,64.9062,-5.3762,65.1284755301,11.5262,-1.8162,11.6684132974,53.38,-3.56,53.4985794204,133.88,69.6462,-3.1762,69.7185873414,11.5262,-1.8162,11.6684132974,58.12,-1.3599999999999999,58.1359097288,132.26
2019-04-15 19:30:00,62.635,-5.8808,62.9104683947,10.575,-1.4508,10.6740547891,52.06,-4.43,52.2481435077,131.25,64.225,-5.7008,64.4775134883,10.575,-1.4508,10.6740547891,53.65,-4.25,53.8180731725,133.5,70.015,-3.2508,70.090426776,10.575,-1.4508,10.6740547891,59.44,-1.8,59.4672481287,131.74
2019-04-15 20:00:00,61.318,-6.2418,61.6348699296,10.358,-0.5518000000000001,10.3726875611,50.96,-5.69,51.2766779345,131.8,62.698,-6.2418,63.007930225,10.358,-0.5518000000000001,10.3726875611,52.34,-5.69,52.6483779427,133.85,68.798,-3.6718,68.8959136614,10.358,-0.5518000000000001,10.3726875611,58.44,-3.12,58.5232261585,132.31
2019-04-15 20:30:00,60.3494,-6.7386,60.7244498561,11.0694,-0.15860000000000002,11.0705361352,49.28,-6.58,49.7173490846,131.94,61.8194,-6.7186,62.1834206386,11.0694,-0.15860000000000002,11.0705361352,50.75,-6.5600000000000005,51.1722200027,133.92,67.4694,-4.3586,67.6100386801,11.0694,-0.15860000000000002,11.0705361352,56.4,-4.2,56.5561667725,132.49
2019-04-15 21:00:00,59.6656,-6.883,60.0612979577,8.5556,-0.353,8.5628792097,51.11,-6.53,51.5254597262,132.38,60.6156,-7.073,61.0268653329,8.5556,-0.353,8.5628792097,52.06,-6.72,52.4919231882,134.42,67.6756,-4.233,67.8078544445,8.5556,-0.353,8.5628792097,59.12,-3.88,59.2471838993,132.91
2019-04-15 21:30:00,57.1232,-7.5388,57.6185168473,6.8632,-0.6688000000000001,6.8957093674,50.26,-6.87,50.7273545535,132.03,57.5832,-7.9488,58.1292382857,6.8632,-0.6688000000000001,6.8957093674,50.72,-7.28,51.2397970332,134.0,65.4632,-4.8288,65.6410531884,6.8632,-0.6688000000000001,6.8957093674,58.6,-4.16,58.7474731371,132.57
2019-04-15 22:00:00,54.6674,-8.4078,55.3101773962,6.4474,-0.7778,6.4941465644,48.22,-7.63,48.8199272838,131.53,54.8474,-8.9478,55.5724789046,6.4474,-0.7778,6.4941465644,48.4,-8.17,49.0847114691,133.32,62.8874,-5.7778,63.152260859,6.4474,-0.7778,6.4941465644,56.44,-5.0,56.6610412894,132.08
2019-04-15 22:30:00,51.6124,-9.468,52.4736396466,6.4424,-0.778,6.4892065586,45.17,-8.69,45.9983151865,131.5,51.6724,-10.108,52.6517671665,6.4424,-0.778,6.4892065586,45.23,-9.33,46.1822671596,133.2,59.4424,-6.898,59.8413011369,6.4424,-0.778,6.4892065586,53.0,-6.12,53.352173339,132.04
2019-04-15 23:00:00,47.6116,-10.3602,48.7257447208,6.4016,-0.8202,6.4539298571,41.21,-9.54,42.2998309689,133.11,47.2716,-13.1902,49.0773424566,6.4016,-0.8202,6.4539298571,40.87,-12.37,42.7009812534,134.6,55.0816,-7.9002,55.6452677107,6.4016,-0.8202,6.4539298571,48.68,-7.08,49.1921619773,133.73
2019-04-15 23:30:00,44.2276,-5.5934,44.5798914907,6.4576,-1.2234,6.5724656956,37.77,-4.37,38.0219647046,133.37,41.2876,-31.6434,52.0189453692,6.4576,-1.2234,6.5724656956,34.83,-30.42,46.2439758239,135.76,51.3376,-3.3434,51.44635553,6.4576,-1.2234,6.5724656956,44.88,-2.12,44.9300434008,134.05
2019-04-16 00:00:00,41.7806,-12.9544,43.7428281633,6.8506,-2.0344,7.1462930055000005,34.93,-10.92,36.597148796,133.13,39.4306,-29.8544,49.4576325325,6.8506,-2.0344,7.1462930055000005,32.58,-27.82,42.8416713026,136.43,49.1306,-0.7944,49.1370219663,6.8506,-2.0344,7.1462930055000005,42.28,1.24,42.2981796299,134.32
2019-04-16 00:30:00,33.33,-27.7154,43.3478061401,0.0,-2.2054,2.2054,33.33,-25.51,41.9720025731,131.14,32.09,-25.6854,41.1036236013,0.0,-2.2054,2.2054,32.09,-23.48,39.7627778205,135.99,41.56,4.7946,41.8356521302,0.0,-2.2054,2.2054,41.56,7.0,42.1453864616,133.24
2019-04-16 01:00:00,32.49,-27.689,42.6881812801,0.0,-2.159,2.159,32.49,-25.53,41.3204670835,130.56,31.2,-25.699,40.4212642182,0.0,-2.159,2.159,31.2,-23.54,39.0841604745,135.25,40.6,4.681,40.8689584037,0.0,-2.159,2.159,40.6,6.84,41.1721459242,132.64
2019-04-16 01:30:00,32.33,-27.6234,42.5238889045,0.0,-1.8034,1.8034,32.33,-25.82,41.3751290028,130.51,30.98,-25.7134,40.2608909434,0.0,-1.8034,1.8034,30.98,-23.91,39.133725864,135.22,40.44,4.7166,40.714124276,0.0,-1.8034,1.8034,40.44,6.52,40.962226502,132.61
2019-04-16 02:00:00,31.8,-27.5876,42.098879721,0.0,-1.0476,1.0476,31.8,-26.54,41.4199420569,129.99,30.33,-25.8176,39.8303573893,0.0,-1.0476,1.0476,30.33,-24.77,39.1594407519,134.64,40.0,4.5524000000000004,40.2582208469,0.0,-1.0476,1.0476,40.0,5.6,40.3900977964,132.08
2019-04-16 02:30:00,31.59,-27.684,42.0039516712,0.0,-1.194,1.194,31.59,-26.49,41.2267898338,130.61,30.1,-25.894,39.7052796993,0.0,-1.194,1.194,30.1,-24.7,38.9371288104,135.33,39.84,4.806,40.1288329758,0.0,-1.194,1.194,39.84,6.0,40.2892740069,132.71
2019-04-16 03:00:00,31.79,-27.6242,42.1153241189,0.0,-1.4242,1.4242,31.79,-26.2,41.1951951082,131.06,30.3,-25.7742,39.7793839274,0.0,-1.4242,1.4242,30.3,-24.35,38.8717442367,135.98,40.0,5.0558,40.3182478989,0.0,-1.4242,1.4242,40.0,6.48,40.5214807232,133.2
2019-04-16 03:30:00,31.1,-28.3504,42.0827183076,0.0,-1.5104000000000002,1.5104000000000002,31.1,-26.84,41.0803554026,131.7,29.59,-26.4704,39.7020172807,0.0,-1.5104000000000002,1.5104000000000002,29.59,-24.96,38.7113639646,136.55,39.24,4.2096,39.4651533908,0.0,-1.5104000000000002,1.5104000000000002,39.24,5.72,39.6547096825,133.92
2019-04-16 04:00:00,30.5,-28.3812,41.6622432598,0.0,-1.5312000000000001,1.5312000000000001,30.5,-26.85,40.6346219375,131.95,28.99,-26.5312,39.2978965524,0.0,-1.5312000000000001,1.5312000000000001,28.99,-25.0,38.2808058954,136.82,38.6,3.9888,38.8055476116,0.0,-1.5312000000000001,1.5312000000000001,38.6,5.52,38.9926967521,134.22
2019-04-16 04:30:00,30.84,-15.3134,34.4326272532,0.0,-1.6334,1.6334,30.84,-13.68,33.7379311755,131.44,29.25,-12.8134,31.9334576825,0.0,-1.6334,1.6334,29.25,-11.18,31.3138132459,138.13,39.0,17.2066,42.6270698449,0.0,-1.6334,1.6334,39.0,18.84,43.3121876612,133.64
2019-04-16 05:00:00,31.49,-11.4728,33.5148510341,0.0,-1.5928,1.5928,31.49,-9.88,33.0035528391,130.38,29.86,-8.8928,31.1560827422,0.0,-1.5928,1.5928,29.86,-7.3,30.7393819066,137.73,39.64,20.7272,44.731939594,0.0,-1.5928,1.5928,39.64,22.32,45.491889387,132.52
2019-04-16 05:30:00,32.77,-11.328,34.6727051728,0.0,-1.778,1.778,32.77,-9.55,34.1332008461,130.63,31.18,-8.698,32.3704742628,0.0,-1.778,1.778,31.18,-6.92,31.9386724834,137.9,41.08,20.982,46.1281987942,0.0,-1.778,1.778,41.08,22.76,46.9636455144,132.73
2019-04-16 06:00:00,34.38,-11.2474,36.1730342487,0.0,-1.8774000000000002,1.8774000000000002,34.38,-9.37,35.6339907953,130.63,32.78,-8.5774,33.8836271783,0.0,-1.8774000000000002,1.8774000000000002,32.78,-6.7,33.457710621,137.85,42.8,21.0026,47.6754570692,0.0,-1.8774000000000002,1.8774000000000002,42.8,22.88,48.5317875212,132.69
2019-04-16 06:30:00,36.69,-10.295,38.1069957488,0.0,-1.155,1.155,36.69,-9.14,37.8113170889,130.79,35.08,-7.715,35.9183466351,0.0,-1.155,1.155,35.08,-6.5600000000000005,35.6880932525,137.58,45.4,22.205,50.5393116791,0.0,-1.155,1.155,45.4,23.36,51.0573168116,132.84
2019-04-16 07:00:00,39.3928,-9.1782,40.4478929869,0.0028,-1.4782,1.4782026519,39.39,-7.7,40.135546589,130.15,37.8128,-6.5082,38.3687960598,0.0028,-1.4782,1.4782026519,37.81,-5.03,38.1431120912,137.04,48.3228,23.0818,53.5524274994,0.0028,-1.4782,1.4782026519,48.32,24.56,54.2034685237,132.15
2019-04-16 07:30:00,44.0508,5.282,44.3663442785,0.0108,-1.838,1.8380317299,44.04,7.12,44.6118369942,131.32,44.0208,6.732,44.5325797214,0.0108,-1.838,1.8380317299,44.01,8.57,44.8366479568,135.85,51.6508,11.442,52.9029725501,0.0108,-1.838,1.8380317299,51.64,13.28,53.3202400595,132.15
2019-04-16 08:00:00,47.1738,8.0616,47.8576723316,0.0238,-1.8884,1.8885499729,47.15,9.95,48.1884322219,130.79,47.6538,9.1016,48.5151911982,0.0238,-1.8884,1.8885499729,47.63,10.99,48.8814586525,134.61,54.3038,10.0716,55.229881595,0.0238,-1.8884,1.8885499729,54.28,11.96,55.5820114785,131.46
2019-04-16 08:30:00,47.2914,8.5628,48.060358486,0.0614,-1.0372,1.0390157843,47.23,9.6,48.1957767859,130.5,47.7814,9.5028,48.7171981317,0.0614,-1.0372,1.0390157843,47.72,10.54,48.8701340289,134.25,54.5814,10.6028,55.6016959615,0.0614,-1.0372,1.0390157843,54.52,11.64,55.7487219584,131.18
2019-04-16 09:00:00,45.0836,8.559,45.8888599767,0.0636,-0.581,0.5844706665,45.02,9.14,45.9384370653,130.22,45.7436,9.489,46.7174278183,0.0636,-0.581,0.5844706665,45.68,10.07,46.7767816336,133.79,51.9836,10.499,53.033231751,0.0636,-0.581,0.5844706665,51.92,11.08,53.0891024599,130.92
2019-04-16 09:30:00,45.357,-1.8594,45.3950968427,0.057,-0.5994,0.6021041106,45.3,-1.26,45.3175197909,131.62,46.277,-1.8294000000000001,46.3131453624,0.057,-0.5994,0.6021041106,46.22,-1.23,46.2363633951,133.64,52.297,0.2006,52.2973847277,0.057,-0.5994,0.6021041106,52.24,0.8,52.2461252152,132.33
2019-04-16 10:00:00,46.3178,-2.4406,46.3820560691,0.07780000000000001,-0.5506,0.5560694201,46.24,-1.8900000000000001,46.2786095297,131.73,47.3478,-2.5306,47.4153783197,0.07780000000000001,-0.5506,0.5560694201,47.27,-1.98,47.3114499883,133.67,53.0378,-0.3906,53.0392382788,0.07780000000000001,-0.5506,0.5560694201,52.96,0.16,52.9602416913,132.47
2019-04-16 10:30:00,46.3142,-2.1108000000000002,46.3622755943,0.1242,-0.5108,0.52568268,46.19,-1.6,46.2177033181,131.68,47.4542,-2.2208,47.5061369749,0.1242,-0.5108,0.52568268,47.33,-1.71,47.3608804817,133.64,52.8442,0.16920000000000002,52.8444708771,0.1242,-0.5108,0.52568268,52.72,0.68,52.7243852501,132.4
2019-04-16 11:00:00,44.553,-1.8266,44.5904280823,0.153,-0.5066,0.5291999244,44.4,-1.32,44.4196172879,131.63,46.173,-2.0066,46.2165811431,0.153,-0.5066,0.5291999244,46.02,-1.5,46.0444394037,133.33,49.433,0.3734,49.4344102479,0.153,-0.5066,0.5291999244,49.28,0.88,49.2878565166,132.4
2019-04-16 11:30:00,43.0346,-1.7202000000000002,43.068966614,0.2346,-0.5102,0.5615524909,42.8,-1.21,42.8171005557,131.56,45.0246,-1.9202,45.0655275482,0.2346,-0.5102,0.5615524909,44.79,-1.4100000000000001,44.8121880742,133.27,46.9946,0.5698,46.9980542278,0.2346,-0.5102,0.5615524909,46.76,1.08,46.7724705356,132.34
2019-04-16 12:00:00,42.5812,-1.5904,42.610890223,0.2812,-0.5204,0.5915146659,42.3,-1.07,42.3135309328,131.56,44.5112,-1.8204,44.5484094172,0.2812,-0.5204,0.5915146659,44.23,-1.3,44.2491005558,133.27,46.2812,0.6396000000000001,46.2856193823,0.2812,-0.5204,0.5915146659,46.0,1.16,46.0146237625,132.34
2019-04-16 12:30:00,41.6446,-1.4382000000000001,41.6694267827,0.2646,-0.5882000000000001,0.6449747282,41.38,-0.85,41.3887291421,131.69,43.9246,-1.6982,43.9574153972,0.2646,-0.5882000000000001,0.6449747282,43.66,-1.11,43.6741078901,133.45,44.5046,0.9318000000000001,44.5143535548,0.2646,-0.5882000000000001,0.6449747282,44.24,1.52,44.2661044141,132.47
2019-04-16 13:00:00,41.0,-1.6456,41.033011093,0.33,-0.7356,0.8062303393,40.67,-0.91,40.680179449,131.9,43.4,-1.8456000000000001,43.4392246634,0.33,-0.7356,0.8062303393,43.07,-1.11,43.0843010852,133.6,43.65,0.5844,43.6539118907,0.33,-0.7356,0.8062303393,43.32,1.32,43.3401061374,132.73
2019-04-16 13:30:00,42.7046,-2.497,42.7775393187,0.5046,-1.377,1.46654361,42.2,-1.12,42.2148599429,132.04,44.6046,-2.387,44.6684240841,0.5046,-1.377,1.46654361,44.1,-1.01,44.1115642434,133.77,46.7846,-0.337,46.7858137277,0.5046,-1.377,1.46654361,46.28,1.04,46.2916839184,132.87
2019-04-16 14:00:00,44.1922,-2.6550000000000002,44.271882339,0.3522,-1.095,1.1502477298,43.84,-1.56,43.8677466939,132.2,45.7622,-2.545,45.8329136521,0.3522,-1.095,1.1502477298,45.41,-1.45,45.4331442892,133.87,49.0322,-0.615,49.0360567526,0.3522,-1.095,1.1502477298,48.68,0.48,48.6823664174,133.03
