Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-04-16 14:30:00,43.3906,-2.71,43.4751454093,0.2606,-1.37,1.3945652943,43.13,-1.34,43.1508111164,132.03,45.3506,-2.5,45.4194553067,0.2606,-1.37,1.3945652943,45.09,-1.13,45.1041572363,133.71,47.6206,-0.73,47.6261949389,0.2606,-1.37,1.3945652943,47.36,0.64,47.3643241269,132.89
2019-04-16 15:00:00,44.5906,-3.0326,44.6936043648,0.2906,-2.3026,2.3208651663,44.3,-0.73,44.3060142644,131.9,46.6806,-2.6026,46.7530955459,0.2906,-2.3026,2.3208651663,46.39,-0.30000000000000004,46.3909700265,133.71,49.1706,-1.0626,49.1820803049,0.2906,-2.3026,2.3208651663,48.88,1.24,48.8957257846,132.74
2019-04-16 15:30:00,44.3218,-3.3038,44.44476403,0.24180000000000001,-1.4438,1.4639076747,44.08,-1.8599999999999999,44.1192248345,132.13,45.6518,-3.1338,45.7592345399,0.24180000000000001,-1.4438,1.4639076747,45.41,-1.69,45.4414370371,133.84,49.5618,-1.3638,49.580560401,0.24180000000000001,-1.4438,1.4639076747,49.32,0.08,49.3200648824,132.96
2019-04-16 16:00:00,44.533,-3.2732,44.6531289748,0.213,-1.3932,1.4093882503000001,44.32,-1.88,44.3598557256,132.08,45.793,-3.0732,45.8960064411,0.213,-1.3932,1.4093882503000001,45.58,-1.6800000000000002,45.6109504396,133.89,50.053,-1.3932,50.0723857554,0.213,-1.3932,1.4093882503000001,49.84,0.0,49.84,132.91
2019-04-16 16:30:00,44.3934,-3.5946,44.5386923104,0.16340000000000002,-1.5646,1.5731092524,44.23,-2.03,44.2765603903,132.2,45.6034,-3.3046,45.7229753266,0.16340000000000002,-1.5646,1.5731092524,45.44,-1.74,45.4733020574,134.05,50.2834,-1.6846,50.3116109136,0.16340000000000002,-1.5646,1.5731092524,50.12,-0.12,50.120143655,133.0
2019-04-16 17:00:00,45.132,-3.657,45.2799190922,0.182,-1.937,1.9455315469,44.95,-1.72,44.9828956382,132.25,46.712,-3.177,46.8199132101,0.182,-1.937,1.9455315469,46.53,-1.24,46.546519741,134.26,50.782,-1.897,50.8174195823,0.182,-1.937,1.9455315469,50.6,0.04,50.6000158103,133.04
2019-04-16 17:30:00,46.3582,-3.9786,46.5286144775,0.1282,-2.3486000000000002,2.3520963416000003,46.23,-1.63,46.2587267443,132.43,47.9482,-3.4086,48.0692046658,0.1282,-2.3486000000000002,2.3520963416000003,47.82,-1.06,47.8317467797,134.35,52.6482,-2.1486,52.6920244933,0.1282,-2.3486000000000002,2.3520963416000003,52.52,0.2,52.5203808059,133.18
2019-04-16 18:00:00,48.6284,-3.609,48.7621386688,0.0884,-2.109,2.1108518565,48.54,-1.5,48.5631712309,132.43,49.9584,-3.019,50.0495363771,0.0884,-2.109,2.1108518565,49.87,-0.91,49.8783018957,134.39,55.8484,-1.709,55.8745421776,0.0884,-2.109,2.1108518565,55.76,0.4,55.7614347018,133.12
2019-04-16 18:30:00,49.5522,-3.2636,49.6595570842,0.0422,-1.8936000000000002,1.8940701677,49.51,-1.37,49.5289511296,132.18,50.6222,-2.8136,50.7003301547,0.0422,-1.8936000000000002,1.8940701677,50.58,-0.92,50.5883662515,134.14,57.3222,-1.0136,57.3311607924,0.0422,-1.8936000000000002,1.8940701677,57.28,0.88,57.2867593777,132.82
2019-04-16 19:00:00,50.8214,-2.694,50.8927532558,0.031400000000000004,-2.114,2.1142331849,50.79,-0.58,50.7933115676,132.04,51.7114,-2.274,51.7613752325,0.031400000000000004,-2.114,2.1142331849,51.68,-0.16,51.6802476774,134.21,59.3914,-0.034,59.391409732,0.031400000000000004,-2.114,2.1142331849,59.36,2.08,59.3964308692,132.61
2019-04-16 19:30:00,52.0882,-3.0924,52.1799148811,0.0182,-2.2224,2.2224745218,52.07,-0.87,52.0772675935,131.86,53.0382,-2.6424000000000003,53.1039823083,0.0182,-2.2224,2.2224745218,53.02,-0.42,53.0216634971,134.15,60.4182,-0.7024,60.4222827854,0.0182,-2.2224,2.2224745218,60.4,1.52,60.4191228006,132.47
2019-04-16 20:00:00,52.4328,-3.2512,52.5335018562,0.0028,-2.4312,2.4312016123999998,52.43,-0.8200000000000001,52.4364119673,131.57,53.4528,-2.7112,53.5215137424,0.0028,-2.4312,2.4312016123999998,53.45,-0.28,53.4507333907,134.12,60.6028,-1.2312,60.6153051735,0.0028,-2.4312,2.4312016123999998,60.6,1.2,60.6118800236,132.22
2019-04-16 20:30:00,51.99,-3.2314,52.0903258385,0.0,-2.2314,2.2314,51.99,-1.0,51.9996163447,131.53,52.69,-2.9014,52.7698230238,0.0,-2.2314,2.2314,52.69,-0.67,52.6942596494,134.05,60.64,-0.6314000000000001,60.6432870643,0.0,-2.2314,2.2314,60.64,1.6,60.6611045069,132.12
2019-04-16 21:00:00,51.73,-3.5868,51.8541997744,0.0,-2.2268,2.2268,51.73,-1.3599999999999999,51.7478743525,131.27,52.32,-3.3068,52.4243962888,0.0,-2.2268,2.2268,52.32,-1.08,52.3311456018,133.91,60.56,-0.9868,60.5680392141,0.0,-2.2268,2.2268,60.56,1.24,60.5726935178,131.9
2019-04-16 21:30:00,50.13,-4.5842,50.3391675501,0.0,-2.2442,2.2442,50.13,-2.34,50.1845842864,131.61,50.67,-4.3742,50.8584557929,0.0,-2.2442,2.2442,50.67,-2.13,50.7147493339,134.03,58.72,-1.8842,58.7502222093,0.0,-2.2442,2.2442,58.72,0.36,58.7211035319,132.25
2019-04-16 22:00:00,48.15,-4.6494,48.3739539459,0.0,-2.5594,2.5594,48.15,-2.09,48.1953379488,130.84,48.66,-4.4193999999999996,48.8602772849,0.0,-2.5594,2.5594,48.66,-1.8599999999999999,48.6955357297,133.55,56.4,-2.2394,56.4444409341,0.0,-2.5594,2.5594,56.4,0.32,56.4009077941,131.52
2019-04-16 22:30:00,46.53,-5.2274,46.8227146881,0.0,-2.6374,2.6374,46.53,-2.59,46.6020278529,131.18,47.09,-5.0774,47.3629400561,0.0,-2.6374,2.6374,47.09,-2.44,47.1531727459,134.02,54.48,-2.9173999999999998,54.5580573587,0.0,-2.6374,2.6374,54.48,-0.28,54.4807195254,131.85
2019-04-16 23:00:00,43.84,-5.7726,44.21841823,0.0,-2.6626000000000003,2.6626000000000003,43.84,-3.11,43.9501729234,131.85,44.39,-5.5725999999999996,44.7384171687,0.0,-2.6626000000000003,2.6626000000000003,44.39,-2.91,44.4852807117,134.69,51.44,-3.5426,51.5618426238,0.0,-2.6626000000000003,2.6626000000000003,51.44,-0.88,51.4475266655,132.52
2019-04-16 23:30:00,39.59,-6.2528,40.080738614,0.0,-1.7027999999999999,1.7027999999999999,39.59,-4.55,39.8506035086,132.55,39.8,-6.2928,40.2944081957,0.0,-1.7027999999999999,1.7027999999999999,39.8,-4.59,40.0638003689,135.29,46.76,-3.9028,46.9225899524,0.0,-1.7027999999999999,1.7027999999999999,46.76,-2.2,46.811725027,133.23
2019-04-17 00:00:00,37.93,-7.1326,38.5948038311,0.0,-2.4726,2.4726,37.93,-4.66,38.2151867718,133.26,38.13,-7.0526,38.7767464695,0.0,-2.4726,2.4726,38.13,-4.58,38.4040792104,136.15,44.84,-4.6726,45.0827992782,0.0,-2.4726,2.4726,44.84,-2.2,44.8939372299,133.95
2019-04-17 00:30:00,42.237,-7.8458,42.959524516,6.317,-2.7058,6.8721061284000005,35.92,-5.14,36.2858925755,133.49,42.147,-7.8658,42.8747060473,6.317,-2.7058,6.8721061284000005,35.83,-5.16,36.1996477883,136.47,48.837,-5.9058,49.1927946212,6.317,-2.7058,6.8721061284000005,42.52,-3.2,42.6402439017,134.3
2019-04-17 01:00:00,42.3642,-8.1218,43.1357053597,6.3242,-2.9418,6.974933181,36.04,-5.18,36.4103556698,133.58,42.3342,-8.1118,43.1043592793,6.3242,-2.9418,6.974933181,36.01,-5.17,36.3792385847,136.61,48.8042,-6.3018,49.2093753352,6.3242,-2.9418,6.974933181,42.48,-3.36,42.612674171,134.4
2019-04-17 01:30:00,43.6924,-0.043000000000000003,43.6924211593,6.3224,-2.783,6.9078094039,37.37,2.74,37.4703149173,133.39,39.7824,-35.613,53.3940550882,6.3224,-2.783,6.9078094039,33.46,-32.83,46.8762253173,137.09,50.2824,2.137,50.32779072,6.3224,-2.783,6.9078094039,43.96,4.92,44.2344662,134.18
2019-04-17 02:00:00,44.1938,0.6482,44.198553389,6.3238,-3.0218,7.0086890129,37.87,3.67,38.0474151553,133.66,40.0438,-37.7918,55.0611120999,6.3238,-3.0218,7.0086890129,33.72,-34.77,48.4354343431,137.27,50.8838,2.8982,50.966269882,6.3238,-3.0218,7.0086890129,44.56,5.92,44.9515294512,134.44
2019-04-17 02:30:00,43.8062,0.5874,43.8101380642,6.3262,-2.6826,6.8714735829,37.48,3.27,37.6223776495,133.29,39.6162,-37.6626,54.6618216052,6.3262,-2.6826,6.8714735829,33.29,-34.98,48.2889687196,137.07,50.4462,2.8374,50.5259332739,6.3262,-2.6826,6.8714735829,44.12,5.52,44.4639719323,134.08
2019-04-17 03:00:00,43.5952,0.7962,43.6024700846,6.3252,-2.7038,6.8788581523,37.27,3.5,37.4339805524,133.2,39.3552,-37.4838,54.3494896892,6.3252,-2.7038,6.8788581523,33.03,-34.78,47.9648756904,137.07,50.2452,3.0562,50.3380619559,6.3252,-2.7038,6.8788581523,43.92,5.76,44.296094636,134.01
2019-04-17 03:30:00,42.137,-17.8388,45.7575081756,6.327,-2.6288,6.8513880667,35.81,-15.21,38.906300261,131.63,39.237,-32.5488,50.9800603221,6.327,-2.6288,6.8513880667,32.91,-29.92,44.4777978322,137.34,50.047,10.0512,51.0463400298,6.327,-2.6288,6.8513880667,43.72,12.68,45.5216519911,133.58
2019-04-17 04:00:00,41.522,-21.1944,46.6184413656,6.322,-2.7744,6.9039828621,35.2,-18.42,39.7282821174,131.28,38.872,-31.6944,50.155432162,6.322,-2.7744,6.9039828621,32.55,-28.92,43.5415766825,137.34,49.602,11.1856,50.8475766518,6.322,-2.7744,6.9039828621,43.28,13.96,45.475707801,133.44
2019-04-17 04:30:00,41.1376,-21.2748,46.3132729226,6.3276,-2.8348,6.9335858544,34.81,-18.44,39.392508171,131.43,38.5176,-31.8448,49.9769626608,6.3276,-2.8348,6.9335858544,32.19,-29.01,43.3333151282,137.47,49.2876,11.2052,50.5452670465,6.3276,-2.8348,6.9335858544,42.96,14.04,45.196052925,133.58
2019-04-17 05:00:00,41.4578,-21.0076,46.4765364308,6.3278,-2.9076,6.9638488352,35.13,-18.1,39.5186905147,131.11,38.8378,-31.4676,49.985843582,6.3278,-2.9076,6.9638488352,32.51,-28.56,43.2732446207,137.22,49.5678,11.3324,50.8467313266,6.3278,-2.9076,6.9638488352,43.24,14.24,45.52444618,133.26
2019-04-17 05:30:00,42.677,-20.8976,47.5187964364,6.327,-2.8776,6.9506482259,36.35,-18.02,40.5714542505,130.73,40.047,-31.2276,50.7831193485,6.327,-2.8776,6.9506482259,33.72,-28.35,44.0540679166,136.91,50.927,11.8024,52.2767249812,6.327,-2.8776,6.9506482259,44.6,14.68,46.9538326444,132.75
2019-04-17 06:00:00,43.801,-20.6008,48.403724667,6.341,-2.7808,6.9239533245,37.46,-17.82,41.4825746549,130.6,41.151,-30.9508,51.4913276352,6.341,-2.7808,6.9239533245,34.81,-28.17,44.7804086627,136.67,52.141,12.0192,53.5083642961,6.341,-2.7808,6.9239533245,45.8,14.8,48.1319021025,132.62
2019-04-17 06:30:00,45.07,-20.3178,49.4380207618,6.38,-2.0478,6.7005883951000005,38.69,-18.27,42.7867853431,130.75,42.35,-30.7978,52.3643675111,6.38,-2.0478,6.7005883951000005,35.97,-28.75,46.0478381686,136.48,53.7,12.4322,55.1203192737,6.38,-2.0478,6.7005883951000005,47.32,14.48,49.4858848562,132.73
2019-04-17 07:00:00,48.119,-24.2394,53.8793715012,6.579,-2.9294000000000002,7.2017098914,41.54,-21.31,46.6871256344,130.4,48.119,-12.2494,49.6536601003,6.579,-2.9294000000000002,7.2017098914,41.54,-9.32,42.5726907771,135.73,56.859,8.3506,57.4689342285,6.579,-2.9294000000000002,7.2017098914,50.28,11.28,51.5297661551,132.38
2019-04-17 07:30:00,52.0234,-12.2054,53.4359985096,8.0734,-2.8154,8.5502201562,43.95,-9.39,44.9419024964,130.65,51.9034,-12.0354,53.280519749,8.0734,-2.8154,8.5502201562,43.83,-9.22,44.7892542916,134.75,59.8334,3.8646000000000003,59.9580760925,8.0734,-2.8154,8.5502201562,51.76,6.68,52.189270928,131.9
2019-04-17 08:00:00,54.3846,-1.7082000000000002,54.411420349,11.8646,-2.0082,12.0333536639,42.52,0.30000000000000004,42.5210583123,132.0,54.5246,-13.9782,56.2878502023,11.8646,-2.0082,12.0333536639,42.66,-11.97,44.3075219348,134.94,59.7446,0.7518,59.7493299745,11.8646,-2.0082,12.0333536639,47.88,2.76,47.9594828996,132.67
2019-04-17 08:30:00,55.1954,-0.3502,55.1965109513,13.1354,-0.8502000000000001,13.1628862033,42.06,0.5,42.0629718398,131.93,55.6854,-12.7502,57.1264507317,13.1354,-0.8502000000000001,13.1628862033,42.55,-11.9,44.1827172093,134.7,59.6554,2.2698,59.6985656545,13.1354,-0.8502000000000001,13.1628862033,46.52,3.12,46.6245085765,132.62
2019-04-17 09:00:00,55.9568,0.2808,55.9575045448,14.2568,-1.1792,14.3054835249,41.7,1.46,41.7255509251,131.98,56.8368,-12.0592,58.1020321407,14.2568,-1.1792,14.3054835249,42.58,-10.88,43.9480466005,134.77,59.6568,2.9008000000000003,59.7272837728,14.2568,-1.1792,14.3054835249,45.4,4.08,45.5829617291,132.71
2019-04-17 09:30:00,56.9518,0.7446,56.9566673217,15.4818,-1.5654,15.5607393269,41.47,2.31,41.5342870409,131.26,58.2318,-11.3654,59.3305557736,15.4818,-1.5654,15.5607393269,42.75,-9.8,43.8588930549,134.26,59.8418,3.4346,59.9402828188,15.4818,-1.5654,15.5607393269,44.36,5.0,44.6408960484,132.0
2019-04-17 10:00:00,57.1124,1.0894,57.1227890261,17.0324,-1.8606,17.1337235334,40.08,2.95,40.1884174856,131.68,58.8324,-11.1506,59.8797726292,17.0324,-1.8606,17.1337235334,41.8,-9.29,42.8199030826,134.64,58.7924,3.9394,58.9242324525,17.0324,-1.8606,17.1337235334,41.76,5.8,42.1608538813,132.42
2019-04-17 10:30:00,58.482,1.545,58.5024046429,16.692,-2.805,16.9260417405,41.79,4.35,42.015789889,131.26,60.552,-10.425,61.4428623113,16.692,-2.805,16.9260417405,43.86,-7.62,44.5170079857,134.58,59.772,4.395,59.933363071,16.692,-2.805,16.9260417405,43.08,7.2,43.6775274025,132.05
2019-04-17 11:00:00,58.1954,1.6760000000000002,58.2195290015,14.0554,-3.2640000000000002,14.4294131953,44.14,4.94,44.4155738452,131.07,59.6154,-10.514,60.5354450976,14.0554,-3.2640000000000002,14.4294131953,45.56,-7.25,46.1332428949,134.63,60.6554,4.896,60.8526775513,14.0554,-3.2640000000000002,14.4294131953,46.6,8.16,47.3090435329,131.83
2019-04-17 11:30:00,58.4082,1.7466,58.4343087475,13.0982,-3.2534,13.4962014952,45.31,5.0,45.585042503,130.89,59.5482,-10.3634,60.443264164,13.0982,-3.2534,13.4962014952,46.45,-7.11,46.9910055223,134.63,61.9382,4.6666,62.1137486777,13.0982,-3.2534,13.4962014952,48.84,7.92,49.4779951089,131.67
2019-04-17 12:00:00,59.743,2.307,59.7875262743,11.973,-3.263,12.409669536300001,47.77,5.57,48.0936357536,131.21,60.693,-9.843,61.4859731809,11.973,-3.263,12.409669536300001,48.72,-6.58,49.1623311083,134.9,63.773,5.217,63.9860345544,11.973,-3.263,12.409669536300001,51.8,8.48,52.4895265744,132.0
2019-04-17 12:30:00,60.5054,2.3866,60.5524507243,12.8154,-3.3134,13.2368084038,47.69,5.7,48.0294295198,130.56,61.7754,-9.6934,62.531288558,12.8154,-3.3134,13.2368084038,48.96,-6.38,49.373940495,134.45,63.8154,5.2866,64.0340020358,12.8154,-3.3134,13.2368084038,51.0,8.6,51.7200154679,131.37
2019-04-17 13:00:00,58.7624,-8.6984,59.4027088298,13.3124,-2.6984,13.5831276339,45.45,-6.0,45.8443289841,132.05,60.0924,-21.9284,63.9683614322,13.3124,-2.6984,13.5831276339,46.78,-19.23,50.5782690491,134.32,61.5924,-5.4184,61.8302741084,13.3124,-2.6984,13.5831276339,48.28,-2.7199999999999998,48.3565590174,132.84
2019-04-17 13:30:00,56.1352,-10.3342,57.0785105682,13.8652,-1.9642,14.0036371233,42.27,-8.37,43.0907159374,132.0,57.6352,-23.6942,62.3155790528,13.8652,-1.9642,14.0036371233,43.77,-21.73,48.867226236,133.76,57.7452,-7.2842,58.2028151611,13.8652,-1.9642,14.0036371233,43.88,-5.32,44.2013212472,132.84
2019-04-17 14:00:00,55.3032,-10.2948,56.2532384604,14.2932,-2.1248,14.450271322,41.01,-8.17,41.8158941074,132.7,56.9232,-23.7448,61.6771126536,14.2932,-2.1248,14.450271322,42.63,-21.62,47.7989675621,134.33,56.6532,-7.2848,57.1196409414,14.2932,-2.1248,14.450271322,42.36,-5.16,42.6731203452,133.53
2019-04-17 14:30:00,55.323,-10.037,56.2261122433,14.973,-2.597,15.1965502006,40.35,-7.44,41.0301852299,132.66,57.213,-23.487,61.8463138594,14.973,-2.597,15.1965502006,42.24,-20.89,47.1233455943,134.29,55.813,-6.997,56.2498798043,14.973,-2.597,15.1965502006,40.84,-4.4,41.0763386879,133.5
2019-04-17 15:00:00,53.7752,-10.613,54.8124794553,15.5452,-2.483,15.7422530802,38.23,-8.13,39.0849050146,132.15,55.6852,-24.013,60.6421113422,15.5452,-2.483,15.7422530802,40.14,-21.53,45.5495389658,133.86,53.9052,-7.683,54.4499685587,15.5452,-2.483,15.7422530802,38.36,-5.2,38.7108460254,132.98
2019-04-17 15:30:00,54.2212,-10.2794,55.1869966006,15.1512,-2.7094,15.3915466994,39.07,-7.57,39.7966053829,132.74,56.0312,-23.7294,60.8488274152,15.1512,-2.7094,15.3915466994,40.88,-21.02,45.9675407217,134.38,54.5912,-7.3094,55.0783664046,15.1512,-2.7094,15.3915466994,39.44,-4.6,39.7073494457,133.56
2019-04-17 16:00:00,53.9694,-11.0318,55.0853587408,14.3594,-2.6618,14.6040250479,39.61,-8.37,40.4846761133,133.28,55.6294,-24.5118,60.7902828057,14.3594,-2.6618,14.6040250479,41.27,-21.85,46.6972740104,134.73,55.0394,-8.1018,55.6324969384,14.3594,-2.6618,14.6040250479,40.68,-5.44,41.0421247013,134.09
2019-04-17 16:30:00,53.4456,-11.2372,54.6141632107,13.5856,-1.8972,13.7174303425,39.86,-9.34,40.9396531495,133.64,54.7356,-24.8272,60.1030429113,13.5856,-1.8972,13.7174303425,41.15,-22.93,47.1074028153,134.96,55.1056,-9.1372,55.8579947295,13.5856,-1.8972,13.7174303425,41.52,-7.24,42.1465063795,134.53
2019-04-17 17:00:00,54.7368,-11.6072,55.9539486192,12.6068,-2.5172,12.8556486449,42.13,-9.09,43.0994779551,133.69,55.7968,-24.8872,61.0954631219,12.6068,-2.5172,12.8556486449,43.19,-22.37,48.6394181709,135.03,57.5668,-9.5972,58.3613117577,12.6068,-2.5172,12.8556486449,44.96,-7.08,45.5140417893,134.53
2019-04-17 17:30:00,54.8302,-8.4252,55.4737309641,12.3802,-2.0952,12.5562420764,42.45,-6.33,42.9193592683,133.87,55.4802,-21.4952,59.4987076757,12.3802,-2.0952,12.5562420764,43.1,-19.4,47.2648918332,135.37,58.9002,-6.3752,59.2442126716,12.3802,-2.0952,12.5562420764,46.52,-4.28,46.7164724696,134.67
2019-04-17 18:00:00,55.1634,3.1544,55.2535151725,10.7434,-1.8356,10.8990857837,44.42,4.99,44.699401562,132.47,55.3434,-8.8256,56.0426903255,10.7434,-1.8356,10.8990857837,44.6,-6.99,45.1444359805,135.55,60.8234,5.2444,61.049076315,10.7434,-1.8356,10.8990857837,50.08,7.08,50.5779873067,133.23
2019-04-17 18:30:00,55.0008,3.1984,55.0937180012,9.0008,-0.9416,9.0499177455,46.0,4.14,46.1859242627,132.2,54.5408,-8.8316,55.2512083415,9.0008,-0.9416,9.0499177455,45.54,-7.89,46.2184346338,135.27,62.0408,5.6584,62.2983013829,9.0008,-0.9416,9.0499177455,53.04,6.6,53.4490561189,132.88
2019-04-17 19:00:00,57.2234,3.2534,57.315810376499996,8.6234,-1.9866000000000001,8.8492715587,48.6,5.24,48.8816693659,131.85,56.8834,-8.4266,57.5041631808,8.6234,-1.9866000000000001,8.8492715587,48.26,-6.44,48.6877931313,135.13,64.6634,5.9334,64.935048588,8.6234,-1.9866000000000001,8.8492715587,56.04,7.92,56.5968903739,132.48
2019-04-17 19:30:00,56.0938,3.0014,56.1740402713,8.2638,-1.1486,8.3432411208,47.83,4.15,48.009701103,131.94,55.5138,-8.8886,56.2208964745,8.2638,-1.1486,8.3432411208,47.25,-7.74,47.8797462399,135.08,63.7438,5.5314,63.9833448985,8.2638,-1.1486,8.3432411208,55.48,6.68,55.8807014988,132.56
2019-04-17 20:00:00,55.9434,2.5238,56.0002997313,6.6434,-1.2662,6.7629894278,49.3,3.79,49.4454659195,131.99,55.2734,-9.3262,56.0546764686,6.6434,-1.2662,6.7629894278,48.63,-8.06,49.2934123388,135.14,63.7634,5.0138,63.9602170884,6.6434,-1.2662,6.7629894278,57.12,6.28,57.4641871081,132.6
2019-04-17 20:30:00,56.8072,2.7362,56.8730583166,6.3972,-1.3538000000000001,6.5388792832,50.41,4.09,50.5756482905,131.8,56.0572,-9.0938,56.7900243906,6.3972,-1.3538000000000001,6.5388792832,49.66,-7.74,50.2595582949,135.02,64.8772,5.2862,65.0922037596,6.3972,-1.3538000000000001,6.5388792832,58.48,6.64,58.8557558782,132.4
2019-04-17 21:00:00,57.1664,2.359,57.2150519528,6.3764,-1.901,6.6537416511,50.79,4.26,50.9683401731,130.98,56.3364,-9.381,57.1121101515,6.3764,-1.901,6.6537416511,49.96,-7.48,50.5168486745,134.12,65.4564,4.819,65.6335513435,6.3764,-1.901,6.6537416511,59.08,6.72,59.4609518928,131.6
2019-04-17 21:30:00,56.0514,1.8796,56.0829059351,6.3714,-2.1804,6.7341578627,49.68,4.06,49.8456216733,131.2,55.0514,-10.0304,55.9577123024,6.3714,-2.1804,6.7341578627,48.68,-7.85,49.3088724268,134.5,64.4914,4.3796,64.6399378877,6.3714,-2.1804,6.7341578627,58.12,6.5600000000000005,58.4890417087,131.8
2019-04-17 22:00:00,52.4186,1.2202,52.4327999825,6.3586,-1.4898,6.530796123,46.06,2.71,46.1396543117,131.2,51.2286,-10.8798,52.3711705617,6.3586,-1.4898,6.530796123,44.87,-9.39,45.8420003927,134.4,60.5186,3.7102,60.6322235284,6.3586,-1.4898,6.530796123,54.16,5.2,54.4090580694,131.85
2019-04-17 22:30:00,50.5938,0.16840000000000002,50.5940802565,6.3338,-2.0316,6.6516479913,44.26,2.2,44.3146431781,131.36,49.4238,-11.9416,50.845981326,6.3338,-2.0316,6.6516479913,43.09,-9.91,44.2148866334,134.55,58.4138,2.6084,58.4720085254,6.3338,-2.0316,6.6516479913,52.08,4.64,52.2862888337,131.99
2019-04-17 23:00:00,48.4442,-0.49560000000000004,48.4467350087,6.3342,-2.3756,6.7650251293,42.11,1.88,42.1519453881,131.26,47.2142,-12.6556,48.8809256561,6.3342,-2.3756,6.7650251293,40.88,-10.28,42.1527318213,134.48,55.8942,1.9044,55.9266334853,6.3342,-2.3756,6.7650251293,49.56,4.28,49.744467029,131.9
2019-04-17 23:30:00,45.9908,-0.9072,45.9997467002,6.3508,-2.2572,6.7400009258,39.64,1.35,39.6629814815,131.95,44.6408,-13.2172,46.5563679906,6.3508,-2.2572,6.7400009258,38.29,-10.96,39.8277001596,135.1,53.0708,1.3828,53.0888118955,6.3508,-2.2572,6.7400009258,46.72,3.64,46.861583413299996,132.62
2019-04-18 00:00:00,43.6626,-1.5074,43.6886128587,6.3626000000000005,-2.3074,6.7680701474,37.3,0.8,37.3085781021,132.95,42.2226,-13.9974,44.4823016212,6.3626000000000005,-2.3074,6.7680701474,35.86,-11.69,37.7173130008,136.08,50.4426,0.8526,50.4498049701,6.3626000000000005,-2.3074,6.7680701474,44.08,3.16,44.1931216367,133.61
2019-04-18 00:30:00,41.256,-1.9348,41.3013436469,6.366,-2.2348,6.7468723895,34.89,0.30000000000000004,34.891289744,133.89,39.736,-14.6448,42.3487882122,6.366,-2.2348,6.7468723895,33.37,-12.41,35.6028790971,136.75,47.806,0.2852,47.8068507124,6.366,-2.2348,6.7468723895,41.44,2.52,41.5165509165,134.6
2019-04-18 01:00:00,39.0902,-6.4662,39.6214017733,6.4002,-1.7862,6.6447776848,32.69,-4.68,33.0233023788,133.99,37.7602,-14.1662,40.3300623168,6.4002,-1.7862,6.6447776848,31.36,-12.38,33.7151894552,136.99,45.8002,1.2138,45.8162812817,6.4002,-1.7862,6.6447776848,39.4,3.0,39.5140481348,135.0
2019-04-18 01:30:00,39.0908,-24.2782,46.0165365915,6.3808,-2.1882,6.7455783948,32.71,-22.09,39.4703965017,131.38,39.1908,-9.0382,40.219496067,6.3808,-2.1882,6.7455783948,32.81,-6.85,33.5174372529,136.29,47.0608,7.9718,47.731210878,6.3808,-2.1882,6.7455783948,40.68,10.16,41.9295599786,133.49
2019-04-18 02:00:00,39.9566,-23.941,46.5800532907,6.3966,-1.991,6.6992964228,33.56,-21.95,40.1008241811,131.04,40.0066,-8.811,40.9653727502,6.3966,-1.991,6.6992964228,33.61,-6.82,34.294963187,135.95,47.9966,8.129,48.6801217394,6.3966,-1.991,6.6992964228,41.6,10.12,42.8132502854,133.13
2019-04-18 02:30:00,39.9912,-24.0222,46.6514969779,6.4112,-2.3122,6.8154056578,33.58,-21.71,39.9867540568,131.15,40.0712,-8.8122,41.028720895,6.4112,-2.3122,6.8154056578,33.66,-6.5,34.281855259,136.07,48.0112,8.0878,48.6876558717,6.4112,-2.3122,6.8154056578,41.6,10.4,42.8802985064,133.26
2019-04-18 03:00:00,38.5774,-24.4204,45.6571103654,6.4274000000000004,-2.3204000000000002,6.8334271724,32.15,-22.1,39.0132349338,131.11,38.6374,-9.2204,39.722342012,6.4274000000000004,-2.3204000000000002,6.8334271724,32.21,-6.9,32.9407665363,135.97,46.5874,7.7596,47.2291989231,6.4274000000000004,-2.3204000000000002,6.8334271724,40.16,10.08,41.4057000907,133.26
2019-04-18 03:30:00,37.9668,-24.5214,45.197090174,6.4668,-2.1514,6.8152787324,31.5,-22.37,38.6350475605,131.44,37.9968,-9.2814,39.1139514266,6.4668,-2.1514,6.8152787324,31.53,-7.13,32.3261163767,136.24,45.9468,7.7286,46.5922706916,6.4668,-2.1514,6.8152787324,39.48,9.88,40.6974790374,133.58
2019-04-18 04:00:00,37.5062,-24.4638,44.7793763789,6.4762,-2.0338,6.7880416086,31.03,-22.43,38.2879328248,131.44,37.4662,-9.2438,38.5896874939,6.4762,-2.0338,6.7880416086,30.99,-7.21,31.8176711907,136.24,45.4362,7.8462,46.1086881713,6.4762,-2.0338,6.7880416086,38.96,9.88,40.1932332613,133.58
2019-04-18 04:30:00,36.3916,-24.6446,43.9511644865,6.4616,-1.2746,6.586112641,29.93,-23.37,37.9731721087,131.75,36.2616,-9.4946,37.4840107742,6.4616,-1.2746,6.586112641,29.8,-8.22,30.9129163943,136.44,44.3416,7.8054,45.0233468294,6.4616,-1.2746,6.586112641,37.88,9.08,38.9530589299,133.91
2019-04-18 05:00:00,37.7722,-24.4432,44.991211576,6.4422,-2.4132,6.8793513561,31.33,-22.03,38.299997389,131.4,37.8822,-9.1032,38.960612509,6.4422,-2.4132,6.8793513561,31.44,-6.69,32.1438905548,136.3,45.7222,7.8668,46.3940310286,6.4422,-2.4132,6.8793513561,39.28,10.28,40.6029161514,133.55
2019-04-18 05:30:00,38.3842,-24.1078,45.3269547894,6.4942,-2.2778,6.8820786453,31.89,-21.83,38.6460994151,131.85,38.4642,-8.6778,39.4309382906,6.4942,-2.2778,6.8820786453,31.97,-6.4,32.6043079976,136.79,46.4942,8.4422,47.2544323263,6.4942,-2.2778,6.8820786453,40.0,10.72,41.4115732616,133.99
2019-04-18 06:00:00,39.2658,-23.957,45.9971835947,6.4758,-2.027,6.7856255894,32.79,-21.93,39.4475474523,132.41,39.3058,-8.487,40.2116286992,6.4758,-2.027,6.7856255894,32.83,-6.46,33.4595352628,137.27,47.5158,8.813,48.3261856413,6.4758,-2.027,6.7856255894,41.04,10.84,42.4474639996,134.56
2019-04-18 06:30:00,43.0196,-22.6672,48.6260006581,6.5096,-2.4272,6.9473874226,36.51,-20.24,41.7449122648,130.82,43.2096,-7.4372,43.8449709317,6.5096,-2.4272,6.9473874226,36.7,-5.01,37.0403847172,135.69,51.4696,10.0128,52.4344913964,6.5096,-2.4272,6.9473874226,44.96,12.44,46.6492786654,132.86
2019-04-18 07:00:00,45.8804,-21.6256,50.7215701602,6.6404,-2.4956,7.093865767,39.24,-19.13,43.6547191034,130.11,46.1704,-6.5156,46.6278766353,6.6404,-2.4956,7.093865767,39.53,-4.02,39.7338810085,134.98,54.4404,10.8244,55.5060788339,6.6404,-2.4956,7.093865767,47.8,13.32,49.6211890224,132.1
2019-04-18 07:30:00,50.3258,3.9882,50.4835803493,7.2158,-1.9518,7.4751115630000005,43.11,5.94,43.5173034551,131.73,49.1558,-11.4818,50.4789501167,7.2158,-1.9518,7.4751115630000005,41.94,-9.53,43.0091211256,134.28,57.0958,3.0482,57.1771099382,7.2158,-1.9518,7.4751115630000005,49.88,5.0,50.1299750648,132.27
2019-04-18 08:00:00,54.0958,12.7018,55.5669983073,9.3458,-2.5982000000000003,9.7002381868,44.75,15.3,47.2932606192,132.16,53.0658,-12.1882,54.4475100338,9.3458,-2.5982000000000003,9.7002381868,43.72,-9.59,44.7594291742,133.85,59.5058,1.0818,59.5156326093,9.3458,-2.5982000000000003,9.7002381868,50.16,3.68,50.2948108655,132.27
2019-04-18 08:30:00,56.0678,14.059,57.8035784173,12.8978,-1.721,13.0121130429,43.17,15.78,45.9636519437,132.52,56.2278,-10.841,57.2633632774,12.8978,-1.721,13.0121130429,43.33,-9.12,44.2793778186,134.29,59.0178,1.879,59.0477040861,12.8978,-1.721,13.0121130429,46.12,3.6,46.2602896662,132.68
2019-04-18 09:00:00,58.316,15.1446,60.2504337342,13.386,-2.0554,13.5428824539,44.93,17.2,48.1097173137,132.63,58.726,-9.6854,59.5193250059,13.386,-2.0554,13.5428824539,45.34,-7.63,45.9775216818,134.64,61.146,3.1046,61.2247650641,13.386,-2.0554,13.5428824539,47.76,5.16,48.0379350097,132.81
2019-04-18 09:30:00,59.0678,15.605,61.0943616207,13.4278,-1.9649999999999999,13.570815666,45.64,17.57,48.9051582147,132.17,59.5978,-8.875,60.2549864313,13.4278,-1.9649999999999999,13.570815666,46.17,-6.91,46.6842264582,134.19,62.0278,3.5949999999999998,62.1318919545,13.4278,-1.9649999999999999,13.570815666,48.6,5.5600000000000005,48.9170072674,132.39
2019-04-18 10:00:00,59.9914,15.9816,62.0836501224,14.4614,-2.0284,14.6029619091,45.53,18.01,48.9626490296,131.16,61.0914,-8.0984,61.6258325422,14.4614,-2.0284,14.6029619091,46.63,-6.07,47.0234175704,133.47,61.6214,3.9716,61.7492554167,14.4614,-2.0284,14.6029619091,47.16,6.0,47.5401472442,131.41
2019-04-18 10:30:00,59.4708,16.4044,61.6918178691,16.6308,-2.0256,16.7537029937,42.84,18.43,46.6361501413,131.4,61.4208,-7.7456,61.9072612219,16.6308,-2.0256,16.7537029937,44.79,-5.72,45.15376507,133.75,58.9108,4.0144,59.0474196219,16.6308,-2.0256,16.7537029937,42.28,6.04,42.7092495837,131.73
2019-04-18 11:00:00,59.0112,16.5676,61.2927980696,15.3412,-2.4224,15.531272942,43.67,18.99,47.6202582941,131.44,60.4412,-7.7724,60.9388944698,15.3412,-2.4224,15.531272942,45.1,-5.35,45.416214065,133.75,59.1812,4.5376,59.354900785,15.3412,-2.4224,15.531272942,43.84,6.96,44.3890436932,131.73
2019-04-18 11:30:00,58.9602,8.1966,59.5272159235,13.2102,-2.6334,13.4701217366,45.75,10.83,47.0143743976,132.32,59.7702,-17.0534,62.1554121505,13.2102,-2.6334,13.4701217366,46.56,-14.42,48.7418711171,134.0,60.5302,-4.2334,60.6780585352,13.2102,-2.6334,13.4701217366,47.32,-1.6,47.3470421463,132.61
2019-04-18 12:00:00,57.8168,-9.4422,58.5827406587,13.4168,-2.6922,13.6842414141,44.4,-6.75,44.9101603204,132.25,59.6768,-17.2622,62.1232968143,13.4168,-2.6922,13.6842414141,46.26,-14.57,48.5002319582,134.96,59.8968,-2.5722,59.9520046627,13.4168,-2.6922,13.6842414141,46.48,0.12,46.4801549051,133.42
2019-04-18 12:30:00,56.5254,-16.0482,58.7593870662,15.3354,-2.6582,15.5640778847,41.19,-13.39,43.3117559099,131.38,59.5154,-15.3682,61.4675882754,15.3354,-2.6582,15.5640778847,44.18,-12.71,45.9719099016,134.86,57.4154,0.3418,57.4164173769,15.3354,-2.6582,15.5640778847,42.08,3.0,42.1868036239,132.99
2019-04-18 13:00:00,55.919,-16.3054,58.2477521468,15.319,-2.8854,15.588370478,40.6,-13.42,42.7604536926,131.99,58.939,-15.5954,60.9673865453,15.319,-2.8854,15.588370478,43.62,-12.71,45.4340015847,135.38,56.679,0.19460000000000002,56.679334066,15.319,-2.8854,15.588370478,41.36,3.08,41.4745222998,133.61
2019-04-18 13:30:00,53.9864,-16.5428,56.464109103,15.9964,-2.8327999999999998,16.2452937431,37.99,-13.71,40.3881690598,131.43,57.1664,-15.8828,59.3317842712,15.9964,-2.8327999999999998,16.2452937431,41.17,-13.05,43.1887878969,135.02,54.1164,-0.1928,54.1167434423,15.9964,-2.8327999999999998,16.2452937431,38.12,2.64,38.211307227,133.05
2019-04-18 14:00:00,53.0804,-16.7376,55.6567706386,16.4704,-2.9376,16.7303188828,36.61,-13.8,39.1245715631,131.51,56.5804,-15.9176,58.7767951995,16.4704,-2.9376,16.7303188828,40.11,-12.98,42.1579470563,135.28,52.8304,-0.2576,52.8310280226,16.4704,-2.9376,16.7303188828,36.36,2.68,36.458634094,133.11
2019-04-18 14:30:00,52.417,-16.7874,55.0396101709,18.267,-2.8374,18.4860522492,34.15,-13.95,36.8893616101,131.15,56.137,-15.5674,58.2555294522,18.267,-2.8374,18.4860522492,37.87,-12.73,39.9523441115,135.18,52.147,-0.3574,52.1482247422,18.267,-2.8374,18.4860522492,33.88,2.48,33.9706461522,132.76
2019-04-18 15:00:00,52.1918,-17.0264,54.8988368201,17.9618,-2.4264,18.1249462399,34.23,-14.6,37.213611757,131.15,55.6218,-15.7264,57.8022862195,17.9618,-2.4264,18.1249462399,37.66,-13.3,39.9395242836,135.06,53.0418,-0.34640000000000004,53.0429311049,17.9618,-2.4264,18.1249462399,35.08,2.08,35.1416106631,132.7
2019-04-18 15:30:00,52.4952,-17.3796,55.2973464029,14.2152,-2.5496,14.4420348705,38.28,-14.83,41.0522508518,131.31,56.1352,-15.8796,58.3380011245,14.2152,-2.5496,14.4420348705,41.92,-13.33,43.9883541406,135.42,54.5352,-0.1096,54.5353101321,14.2152,-2.5496,14.4420348705,40.32,2.44,40.3937618946,132.8
2019-04-18 16:00:00,52.705799999999996,-17.6052,55.5683760846,13.0858,-2.3152,13.289029787,39.62,-15.29,42.4679702835,131.76,56.0658,-16.0552,58.3193224985,13.0858,-2.3152,13.289029787,42.98,-13.74,45.1228101962,135.85,55.6058,-0.31520000000000004,55.606693344199996,13.0858,-2.3152,13.289029787,42.52,2.0,42.5670107008,133.24
2019-04-18 16:30:00,53.8454,-17.937,56.7544101384,12.0654,-2.657,12.3544941685,41.78,-15.28,44.4864788447,132.16,57.0554,-16.187,59.3071466027,12.0654,-2.657,12.3544941685,44.99,-13.53,46.9804320968,136.31,57.5854,-0.657,57.5891477812,12.0654,-2.657,12.3544941685,45.52,2.0,45.5639155473,133.64
2019-04-18 17:00:00,54.61,-17.5264,57.3535247126,11.05,-2.1064,11.2489742181,43.56,-15.42,46.2087654022,131.99,57.28,-15.8864,59.4422081097,11.05,-2.1064,11.2489742181,46.23,-13.78,48.2400383499,136.23,59.21,-0.8664000000000001,59.2163385305,11.05,-2.1064,11.2489742181,48.16,1.24,48.1759608103,133.51
2019-04-18 17:30:00,55.5448,-17.978,58.381789036,11.5148,-2.158,11.715271360100001,44.03,-15.82,46.7858237076,132.62,57.3048,-16.688,59.685253179,11.5148,-2.158,11.715271360100001,45.79,-14.53,48.0400353872,136.58,61.1548,-1.198,61.1665330638,11.5148,-2.158,11.715271360100001,49.64,0.96,49.6492819686,134.14
2019-04-18 18:00:00,55.0234,-11.2946,56.170655477,13.0634,-1.0646,13.1067079284,41.96,-10.23,43.1890553266,132.01,56.7634,-12.2646,58.0732640095,13.0634,-1.0646,13.1067079284,43.7,-11.2,45.1124151426,136.95,56.7834,-22.0246,60.9051518405,13.0634,-1.0646,13.1067079284,43.72,-20.96,48.484636742,132.31
2019-04-18 18:30:00,56.1798,-10.6844,57.1867671004,12.1098,-1.2744,12.1766724272,44.07,-9.41,45.0634330694,132.29,57.7998,-11.7144,58.974944234,12.1098,-1.2744,12.1766724272,45.69,-10.44,46.8675762121,137.07,58.3898,-22.5944,62.6089103515,12.1098,-1.2744,12.1766724272,46.28,-21.32,50.9546936013,132.41
2019-04-18 19:00:00,55.7142,-10.2984,56.6580014137,11.6942,-1.0784,11.7438179567,44.02,-9.22,44.9752020562,132.25,56.8342,-14.1884,58.5784686058,11.6942,-1.0784,11.7438179567,45.14,-13.11,47.00523056,137.24,58.1342,-22.2384,62.2425227975,11.6942,-1.0784,11.7438179567,46.44,-21.16,51.0335105592,132.37
2019-04-18 19:30:00,56.008,-5.1392,56.2432879608,11.258,-1.2092,11.3227526971,44.75,-3.93,44.9222372551,132.36,54.318,-31.7392,62.9112226923,11.258,-1.2092,11.3227526971,43.06,-30.53,52.7848889361,136.2,58.818,-17.0492,61.2391406262,11.258,-1.2092,11.3227526971,47.56,-15.84,50.1284270649,132.5
2019-04-18 20:00:00,55.1124,-5.3062000000000005,55.3672501773,9.7224,-0.7062,9.748014167000001,45.39,-4.6,45.6224955477,131.21,53.1424,-31.4562,61.754410338,9.7224,-0.7062,9.748014167000001,43.42,-30.75,53.2058164114,133.73,58.1624,-17.0262,60.6032693854,9.7224,-0.7062,9.748014167000001,48.44,-16.32,51.1153205996,131.33
2019-04-18 20:30:00,55.014,-9.1828,55.7751200074,9.374,-1.0428,9.4318242053,45.64,-8.14,46.3602113886,130.91,54.024,-26.1528,60.0213422362,9.374,-1.0428,9.4318242053,44.65,-25.11,51.2263076944,132.91,58.854,-14.6428,60.6482061387,9.374,-1.0428,9.4318242053,49.48,-13.6,51.3150114489,131.33
2019-04-18 21:00:00,54.6978,-21.7726,58.871856057,9.3778,-1.2926,9.4664643664,45.32,-20.48,49.7326130421,130.81,57.2478,-8.2126,57.8338776462,9.3778,-1.2926,9.4664643664,47.87,-6.92,48.3675852199,131.54,61.0578,-5.5725999999999996,61.3115715962,9.3778,-1.2926,9.4664643664,51.68,-4.28,51.8569262491,132.29
2019-04-18 21:30:00,52.731,-22.63,57.3818373791,9.391,-1.24,9.4725118633,43.34,-21.39,48.3310221286,130.81,55.221,-9.15,55.9739344785,9.391,-1.24,9.4725118633,45.83,-7.91,46.5076015292,131.47,58.911,-6.52,59.270703733,9.391,-1.24,9.4725118633,49.52,-5.28,49.8006907583,132.29
2019-04-18 22:00:00,51.0048,-23.306,56.0772615152,6.7448,-1.536,6.9174867575,44.26,-21.77,49.3242384635,132.03,52.6348,-9.826,53.5441168294,6.7448,-1.536,6.9174867575,45.89,-8.29,46.632780316,132.58,58.6648,-6.456,59.0189689425,6.7448,-1.536,6.9174867575,51.92,-4.92,52.1525914984,133.52
2019-04-18 22:30:00,47.8894,-24.8674,53.960932304,6.4094,-1.7074,6.6329196528,41.48,-23.16,47.5076414906,132.76,49.3894,-11.2874,50.6627894131,6.4094,-1.7074,6.6329196528,42.98,-9.58,44.0347226629,133.19,55.5294,-8.1874,56.1297406294,6.4094,-1.7074,6.6329196528,49.12,-6.48,49.5455830524,134.3
2019-04-18 23:00:00,45.588,-21.4304,50.3738800189,6.448,-1.4304000000000001,6.6047519378,39.14,-20.0,43.9538348725,133.29,44.908,-25.9404,51.8616700094,6.448,-1.4304000000000001,6.6047519378,38.46,-24.51,45.6060489409,134.04,52.888,-4.7904,53.1045052341,6.448,-1.4304000000000001,6.6047519378,46.44,-3.36,46.5613917318,134.88
2019-04-18 23:30:00,43.518,-19.8132,47.8160978985,5.098,-1.8232,5.4142092904,38.42,-17.99,42.4233013803,133.47,42.258,-31.8532,52.9184742244,5.098,-1.8232,5.4142092904,37.16,-30.03,47.7772592349,134.44,50.538,-2.9832,50.6259708671,5.098,-1.8232,5.4142092904,45.44,-1.16,45.4548039265,135.05
2019-04-19 00:00:00,42.1008,-4.4806,42.3385537897,6.1008,-1.2806,6.2337546471,36.0,-3.2,36.1419423938,132.13,40.3708,-15.6606,43.3019154888,6.1008,-1.2806,6.2337546471,34.27,-14.38,37.1647319377,134.98,48.8608,11.8794,50.2841716746,6.1008,-1.2806,6.2337546471,42.76,13.16,44.7392802803,133.71
2019-04-19 00:30:00,41.2274,-4.877,41.514860469,6.3274,-1.927,6.6143268562,34.9,-2.95,35.0244557417,132.53,39.5274,-16.037,42.6567781221,6.3274,-1.927,6.6143268562,33.2,-14.11,36.0739809281,135.25,47.7674,11.513,49.1352589467,6.3274,-1.927,6.6143268562,41.44,13.44,43.5649767589,134.15
2019-04-19 01:00:00,39.5958,-4.7456,39.87916871,6.3358,-1.6256,6.5410195688,33.26,-3.12,33.406017422,132.81,37.8658,-15.9856,41.101803087,6.3358,-1.6256,6.5410195688,31.53,-14.36,34.6460748138,135.52,46.0158,11.6944,47.4785513785,6.3358,-1.6256,6.5410195688,39.68,13.32,41.8560007645,134.45
2019-04-19 01:30:00,39.0868,-5.551,39.4790011935,6.3368,-1.8210000000000002,6.5932598341,32.75,-3.73,32.9617262897,132.36,37.2868,-16.801,40.897176617,6.3368,-1.8210000000000002,6.5932598341,30.95,-14.98,34.3846317415,134.99,45.4568,10.699,46.6989214783,6.3368,-1.8210000000000002,6.5932598341,39.12,12.52,41.07462477,134.0
2019-04-19 02:00:00,38.9836,-5.8306000000000004,39.4172166105,6.3336,-1.8006000000000002,6.5845766242,32.65,-4.03,32.897771961,131.59,37.2036,-16.9206,40.8707053685,6.3336,-1.8006000000000002,6.5845766242,30.87,-15.12,34.3739916216,134.12,45.2936,10.2394,46.4365751679,6.3336,-1.8006000000000002,6.5845766242,38.96,12.04,40.777974447,133.2
2019-04-19 02:30:00,38.27,-5.8096,38.7084532391,6.33,-1.5196,6.5098451717,31.94,-4.29,32.2268164732,131.77,36.39,-17.0396,40.1818375409,6.33,-1.5196,6.5098451717,30.06,-15.52,33.830075376799996,134.28,44.57,10.3204,45.7492683675,6.33,-1.5196,6.5098451717,38.24,11.84,40.0310279658,133.37
2019-04-19 03:00:00,38.1452,-5.8428,38.5900841523,6.3552,-1.7628,6.5951520741,31.79,-4.08,32.0507488212,131.96,36.3252,-16.9828,40.0990729429,6.3552,-1.7628,6.5951520741,29.97,-15.22,33.6132310259,134.56,44.3952,10.3172,45.5782667384,6.3552,-1.7628,6.5951520741,38.04,12.08,39.9120032071,133.57
2019-04-19 03:30:00,37.4908,-5.874,37.9481746681,6.3808,-1.724,6.6095979182,31.11,-4.15,31.3855794912,132.11,35.6008,-17.124,39.5050419142,6.3808,-1.724,6.6095979182,29.22,-15.4,33.0298107775,134.67,43.6608,10.276,44.8537805836,6.3808,-1.724,6.6095979182,37.28,12.0,39.1637383302,133.73
2019-04-19 04:00:00,36.882,-6.0336,37.3722658259,6.402,-1.7336,6.6325691071,30.48,-4.3,30.7818193095,132.35,34.992,-17.3136,39.0410144458,6.402,-1.7336,6.6325691071,28.59,-15.58,32.5595531296,134.89,43.082,10.2664,44.2883471464,6.402,-1.7336,6.6325691071,36.68,12.0,38.5930356412,133.96
2019-04-19 04:30:00,36.7378,-5.7592,37.1864805202,6.3978,-1.5992000000000002,6.5946406634,30.34,-4.16,30.6238665096,132.39,34.8078,-17.0892,38.7765869756,6.3978,-1.5992000000000002,6.5946406634,28.41,-15.49,32.358433213,134.94,42.9178,10.4808,44.1790077467,6.3978,-1.5992000000000002,6.5946406634,36.52,12.08,38.4660473665,133.99
2019-04-19 05:00:00,36.5252,-5.6372,36.9576549429,6.3752,-1.5072,6.5509409156,30.15,-4.13,30.4315527044,132.95,34.5752,-17.0872,38.5670436886,6.3752,-1.5072,6.5509409156,28.2,-15.58,32.2176411303,135.54,42.7352,10.8128,44.0819006269,6.3752,-1.5072,6.5509409156,36.36,12.32,38.3905196631,134.56
2019-04-19 05:30:00,36.4496,-5.9202,36.9272542738,6.3696,-1.2202,6.4854215129,30.08,-4.7,30.4449733125,133.59,34.3996,-17.5302,38.6088123645,6.3696,-1.2202,6.4854215129,28.03,-16.31,32.429878199,136.11,42.8096,10.7398,44.1362113938,6.3696,-1.2202,6.4854215129,36.44,11.96,38.3525123036,135.21
2019-04-19 06:00:00,37.6374,-5.4475999999999996,38.0295966915,6.3474,-1.4676,6.5148550652,31.29,-3.98,31.5421067781,133.55,35.7774,-16.8676,39.5542447851,6.3474,-1.4676,6.5148550652,29.43,-15.4,33.2157327181,136.18,43.9074,11.0524,45.2770948772,6.3474,-1.4676,6.5148550652,37.56,12.52,39.5917163053,135.15
2019-04-19 06:30:00,38.622,-5.5466,39.0182477254,6.362,-1.3366,6.5008879055,32.26,-4.21,32.5335473012,133.09,36.762,-16.9366,40.4758330805,6.362,-1.3366,6.5008879055,30.4,-15.6,34.1689917908,135.58,45.082,10.9034,46.3817944409,6.362,-1.3366,6.5008879055,38.72,12.24,40.608570524,134.65
2019-04-19 07:00:00,42.594,-5.3404,42.9274819685,6.674,-2.1604,7.014955749,35.92,-3.18,36.0604880721,131.95,40.864,-16.5704,44.0958575397,6.674,-2.1604,7.014955749,34.19,-14.41,37.1026171584,134.48,49.514,11.3996,50.8093207607,6.674,-2.1604,7.014955749,42.84,13.56,44.9348328138,133.38
2019-04-19 07:30:00,45.0056,-4.4402,45.2241020629,7.0656,-2.0302,7.3514906924,37.94,-2.41,38.0164661693,132.58,43.2256,-15.7902,46.0193753912,7.0656,-2.0302,7.3514906924,36.16,-13.76,38.6895748232,135.28,52.1456,12.6498,53.6580007026,7.0656,-2.0302,7.3514906924,45.08,14.68,47.4100073824,134.02
2019-04-19 08:00:00,47.2194,-3.5848,47.355279826,7.7694,-2.1448,8.0600088958,39.45,-1.44,39.4762726204,131.82,45.7394,-14.7848,48.0695644187,7.7694,-2.1448,8.0600088958,37.97,-12.64,40.018626913,134.58,54.0894,13.6552,55.7864470943,7.7694,-2.1448,8.0600088958,46.32,15.8,48.9406007319,133.24
2019-04-19 08:30:00,49.5162,-2.6176,49.5853394886,9.0662,-2.1776,9.3240508471,40.45,-0.44,40.4523930071,131.47,48.4562,-13.7076,50.3577364086,9.0662,-2.1776,9.3240508471,39.39,-11.53,41.042819104,134.38,55.7862,15.0624,57.7838732191,9.0662,-2.1776,9.3240508471,46.72,17.24,49.7993574256,132.82
2019-04-19 09:00:00,50.438,-1.75,50.4683499235,10.268,-2.15,10.4906779571,40.17,0.4,40.1719914866,131.1,49.808,-12.8,51.4264218471,10.268,-2.15,10.4906779571,39.54,-10.65,40.9491648266,134.11,55.868,15.93,58.0947357684,10.268,-2.15,10.4906779571,45.6,18.08,49.0535054813,132.44
2019-04-19 09:30:00,51.9716,-0.9434,51.9801616977,11.9316,-2.5034,12.1913941008,40.04,1.56,40.0703780866,130.68,51.7516,-12.0434,53.1344670258,11.9316,-2.5034,12.1913941008,39.82,-9.54,40.9468435902,133.78,56.3716,16.5766,58.758326679,11.9316,-2.5034,12.1913941008,44.44,19.08,48.3627956181,132.05
2019-04-19 10:00:00,51.3676,-0.5194,51.3702258718,13.0676,-1.8194,13.1936494618,38.3,1.3,38.3220563123,130.68,51.3576,-11.7794,52.6911505105,13.0676,-1.8194,13.1936494618,38.29,-9.96,39.564197199,133.7,55.1476,17.1006,57.7381009916,13.0676,-1.8194,13.1936494618,42.08,18.92,46.1377589399,132.05
2019-04-19 10:30:00,52.4998,-2.2006,52.5459003196,13.1098,-2.0806,13.2738748073,39.39,-0.12,39.3901827871,130.23,53.4298,-7.3706,53.9357884192,13.1098,-2.0806,13.2738748073,40.32,-5.29,40.6655443834,133.11,55.8298,14.7594,57.7477831297,13.1098,-2.0806,13.2738748073,42.72,16.84,45.9193205525,131.7
2019-04-19 11:00:00,52.841,-16.3008,55.2981677964,11.221,-2.6708,11.5344706701,41.62,-13.63,43.7949917228,131.44,57.251,10.2292,58.1576610056,11.221,-2.6708,11.5344706701,46.03,12.9,47.8034611718,133.01,57.261,0.5292,57.2634453525,11.221,-2.6708,11.5344706701,46.04,3.2,46.1510736603,132.99
2019-04-19 11:30:00,52.6072,-15.9304,54.9663090993,13.2172,-3.3404,13.6327784402,39.39,-12.59,41.3531159648,130.74,57.4872,10.2196,58.3885124661,13.2172,-3.3404,13.6327784402,44.27,13.56,46.3001781854,132.54,55.6172,0.8996000000000001,55.6244749728,13.2172,-3.3404,13.6327784402,42.4,4.24,42.6114726336,132.3
2019-04-19 12:00:00,53.3598,-15.7204,55.6273245105,13.0498,-3.5604,13.5267781899,40.31,-12.16,42.1041767524,129.84,58.2198,10.0696,59.0841937933,13.0498,-3.5604,13.5267781899,45.17,13.63,47.1816256608,131.69,56.6898,1.0396,56.6993314969,13.0498,-3.5604,13.5267781899,43.64,4.6,43.8817684238,131.35
2019-04-19 12:30:00,53.4064,-10.8876,54.5048933099,14.9564,-3.9376,15.4660465123,38.45,-6.95,39.0730725692,129.77,58.3964,8.9024,59.0710780223,14.9564,-3.9376,15.4660465123,43.44,12.84,45.2978939908,131.34,54.9564,0.3024,54.9572319783,14.9564,-3.9376,15.4660465123,40.0,4.24,40.2240922831,130.9
2019-04-19 13:00:00,53.943,4.4938,54.1298576337,11.883,-3.0862,12.2772276773,42.06,7.58,42.7375712927,131.93,56.853,4.0838,56.9994827296,11.883,-3.0862,12.2772276773,44.97,7.17,45.5380039088,131.66,56.803,-7.1262,57.2482622919,11.883,-3.0862,12.2772276773,44.92,-4.04,45.101308185,132.11
2019-04-19 13:30:00,51.2532,4.1638,51.4220550025,15.1232,-3.2962,15.4782464343,36.13,7.46,36.8921197548,132.98,54.7232,3.4238,54.8302017567,15.1232,-3.2962,15.4782464343,39.6,6.72,40.1661349896,132.47,51.3232,-7.5762,51.8793761015,15.1232,-3.2962,15.4782464343,36.2,-4.28,36.4521384832,133.18
2019-04-19 14:00:00,50.635,4.6478,50.8478639654,15.755,-3.5221999999999998,16.1439127178,34.88,8.17,35.8240603506,132.03,54.265,3.9378,54.4076878193,15.755,-3.5221999999999998,16.1439127178,38.51,7.46,39.2259059806,131.85,49.995,-6.9222,50.4719414907,15.755,-3.5221999999999998,16.1439127178,34.24,-3.4,34.4083943246,132.23
2019-04-19 14:30:00,48.5876,4.5332,48.7986144885,15.9076,-2.5968,16.1181608132,32.68,7.13,33.4487563296,131.96,52.0076,3.6432,52.1350492855,15.9076,-2.5968,16.1181608132,36.1,6.24,36.6353326722,131.66,48.0276,-7.0768,48.5461786344,15.9076,-2.5968,16.1181608132,32.12,-4.48,32.4309235144,132.18
2019-04-19 15:00:00,47.0542,4.378,47.2574292746,15.8442,-2.212,15.9978629085,31.21,6.59,31.8981535516,132.15,50.3642,3.418,50.4800491842,15.8442,-2.212,15.9978629085,34.52,5.63,34.9760961229,131.71,46.2842,-7.332,46.8613422091,15.8442,-2.212,15.9978629085,30.44,-5.12,30.8675881792,132.37
2019-04-19 15:30:00,47.2992,4.4642,47.5094033038,15.3692,-2.4958,15.5705274888,31.93,6.96,32.679756731,132.28,50.5092,3.5742000000000003,50.6355032589,15.3692,-2.4958,15.5705274888,35.14,6.07,35.6604052136,131.85,46.8492,-7.2558,47.4077438219,15.3692,-2.4958,15.5705274888,31.48,-4.76,31.8378391227,132.49
2019-04-19 16:00:00,47.1776,4.5912,47.4004753056,14.5876,-2.4988,14.8000701079,32.59,7.09,33.3523042682,132.17,50.1776,3.7512,50.3176215972,14.5876,-2.4988,14.8000701079,35.59,6.25,36.1346177508,131.81,47.4676,-7.0988,47.9954790704,14.5876,-2.4988,14.8000701079,32.88,-4.6,33.2002168668,132.36
2019-04-19 16:30:00,48.2102,4.2552,48.3976250562,13.5602,-3.0548,13.900029751,34.65,7.31,35.4126898159,132.07,51.0402,3.5552,51.1638687267,13.5602,-3.0548,13.900029751,37.48,6.61,38.0584090577,131.85,49.3202,-7.4148,49.8744562585,13.5602,-3.0548,13.900029751,35.76,-4.36,36.0248136706,132.27
2019-04-19 17:00:00,48.679,4.2116,48.8608495174,12.619,-2.9184,12.9520739482,36.06,7.13,36.758135154,132.5,51.279,3.6016,51.4053242725,12.619,-2.9184,12.9520739482,38.66,6.52,39.205943427,132.06,50.859,-7.5984,51.4234728851,12.619,-2.9184,12.9520739482,38.24,-4.68,38.5253163517,132.67
2019-04-19 17:30:00,47.9304,3.7888,48.0799152412,12.8904,-2.2412,13.0837834589,35.04,6.03,35.5550629306,133.1,50.2404,3.2088,50.3427670038,12.8904,-2.2412,13.0837834589,37.35,5.45,37.7455295366,132.23,50.8904,-8.2412,51.5533722428,12.8904,-2.2412,13.0837834589,38.0,-6.0,38.4707681233,133.25
2019-04-19 18:00:00,49.4096,3.7172,49.5492295399,10.7696,-1.9428,10.9434343787,38.64,5.66,39.0523392385,132.73,51.2796,3.1471999999999998,51.3760863048,10.7696,-1.9428,10.9434343787,40.51,5.09,40.8285218934,132.02,54.0096,-7.9828,54.5963550798,10.7696,-1.9428,10.9434343787,43.24,-6.04,43.6598121847,132.84
2019-04-19 18:30:00,50.5352,3.5938,50.6628250049,9.7352,-2.2962,10.002332402,40.8,5.89,41.2229559833,132.78,52.3052,3.1238,52.3983976232,9.7352,-2.2962,10.002332402,42.57,5.42,42.9136493438,132.15,56.0152,-8.0562,56.5915628825,9.7352,-2.2962,10.002332402,46.28,-5.76,46.6370668031,132.84
2019-04-19 19:00:00,49.8182,3.1002,49.9145699298,9.2182,-2.3398,9.5105139335,40.6,5.44,40.9628319334,133.1,51.3082,2.6502,51.3765992187,9.2182,-2.3398,9.5105139335,42.09,4.99,42.3847637719,132.32,55.7782,-8.6198,56.4403095959,9.2182,-2.3398,9.5105139335,46.56,-6.28,46.9816134248,133.17
2019-04-19 19:30:00,47.836,2.9424,47.9264083127,11.536,-0.7176,11.5582977017,36.3,3.66,36.4840458283,133.38,49.816,2.4724,49.8773156631,11.536,-0.7176,11.5582977017,38.28,3.19,38.4126867063,132.27,52.056,-9.5576,52.9261263816,11.536,-0.7176,11.5582977017,40.52,-8.84,41.4730756033,133.52
2019-04-19 20:00:00,48.1964,2.71,48.2725291751,10.9264,-1.1,10.981630888,37.27,3.81,37.4642362794,133.3,49.9964,2.2800000000000002,50.048360742,10.9264,-1.1,10.981630888,39.07,3.38,39.2159317115,132.23,53.1264,-9.66,53.9974997288,10.9264,-1.1,10.981630888,42.2,-8.56,43.0594194109,133.41
2019-04-19 20:30:00,48.2722,2.2372,48.3240142857,9.5422,-1.1328,9.6092047892,38.73,3.37,38.8763398483,133.5,49.9522,1.6972,49.981024126,9.5422,-1.1328,9.6092047892,40.41,2.83,40.5089743143,132.33,53.3822,-10.1728,54.342848073,9.5422,-1.1328,9.6092047892,43.84,-9.04,44.762341315,133.62
2019-04-19 21:00:00,49.3726,2.4382,49.4327669669,9.4726,-1.4618,9.5847279565,39.9,3.9,40.0901484158,133.65,51.1426,2.0182,51.1824058247,9.4726,-1.4618,9.5847279565,41.67,3.48,41.8150606839,132.4,54.6726,-9.9018,55.5620269069,9.4726,-1.4618,9.5847279565,45.2,-8.44,45.9812309535,133.77
2019-04-19 21:30:00,48.7354,2.2836,48.7888721136,6.6954,-2.0064,6.9895652311,42.04,4.29,42.2583210741,133.03,49.6554,1.6436000000000002,49.682594237,6.6954,-2.0064,6.9895652311,42.96,3.65,43.1147782089,132.34,55.6954,-9.5264,56.5042465494,6.6954,-2.0064,6.9895652311,49.0,-7.52,49.5736865686,133.12
