Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-04-19 22:00:00,47.0238,2.2062,47.0755253277,6.3638,-1.8538000000000001,6.6283123704,40.66,4.06,40.8621976893,132.06,47.7838,1.5562,47.8091340737,6.3638,-1.8538000000000001,6.6283123704,41.42,3.41,41.5601311355,131.33,53.8838,-9.4538,54.7068390321,6.3638,-1.8538000000000001,6.6283123704,47.52,-7.6,48.1239067408,132.18
2019-04-19 22:30:00,44.9034,1.51,44.9287817725,6.3534,-1.8,6.6034605746,38.55,3.31,38.6918415173,132.25,45.5634,0.78,45.5700759223,6.3534,-1.8,6.6034605746,39.21,2.58,39.294789731,131.51,51.5134,-10.28,52.5291231562,6.3534,-1.8,6.6034605746,45.16,-8.48,45.9492763817,132.38
2019-04-19 23:00:00,43.3016,0.5906,43.305627474,6.3616,-2.2094,6.7343450253,36.94,2.8,37.0459660422,133.14,43.9116,-0.10940000000000001,43.9117362777,6.3616,-2.2094,6.7343450253,37.55,2.1,37.6086758608,132.27,49.6416,-11.3694,50.9269251666,6.3616,-2.2094,6.7343450253,43.28,-9.16,44.2387160754,133.27
2019-04-19 23:30:00,40.9944,-5.0294,41.301763833,6.3544,-1.7794,6.5988380583,34.64,-3.25,34.792126983,132.47,40.3844,-10.6394,41.7623825436,6.3544,-1.7794,6.5988380583,34.03,-8.86,35.164477815,132.99,47.7544,-3.9794,47.9199159402,6.3544,-1.7794,6.5988380583,41.4,-2.2,41.4584128977,133.16
2019-04-20 00:00:00,39.0872,-11.9224,40.8650562902,6.3672,-1.8524,6.631185535,32.72,-10.07,34.2345337342,131.3,37.1172,-23.5024,43.9323268403,6.3672,-1.8524,6.631185535,30.75,-21.65,37.606980735,133.44,46.5272,5.3876,46.8380889192,6.3672,-1.8524,6.631185535,40.16,7.24,40.8073914873,132.73
2019-04-20 00:30:00,31.1714,-12.0372,33.4148224864,0.0014,-1.6372,1.6372005986,31.17,-10.4,32.8592285363,131.3,29.1414,-23.6772,37.5477162262,0.0014,-1.6372,1.6372005986,29.14,-22.04,36.5362997579,133.54,38.4014,5.1228,38.7415874972,0.0014,-1.6372,1.6372005986,38.4,6.76,38.9904808896,132.73
2019-04-20 01:00:00,29.4814,-12.5716,32.0499309285,0.0014,-1.6716000000000002,1.6716005863,29.48,-10.9,31.430564742,131.75,27.4314,-24.3016,36.6476393308,0.0014,-1.6716000000000002,1.6716005863,27.43,-22.63,35.5601152979,133.85,36.5214,4.6484,36.8160329275,0.0014,-1.6716000000000002,1.6716005863,36.52,6.32,37.0628223426,133.24
2019-04-20 01:30:00,30.322400000000002,-12.3944,32.7577333331,0.0024000000000000002,-1.6644,1.6644017304,30.32,-10.73,32.1626382624,131.6,28.2524,-24.0944,37.1313643315,0.0024000000000000002,-1.6644,1.6644017304,28.25,-22.43,36.0716980471,133.85,37.3224,4.7356,37.621635386,0.0024000000000000002,-1.6644,1.6644017304,37.32,6.4,37.8647910334,133.09
2019-04-20 02:00:00,30.2632,-12.5152,32.7489160932,0.0032,-1.6852,1.6852030382,30.26,-10.83,32.1396406327,131.99,28.2532,-24.2652,37.2430294321,0.0032,-1.6852,1.6852030382,28.25,-22.58,36.1651614126,134.1,37.2432,4.7548,37.5454933285,0.0032,-1.6852,1.6852030382,37.24,6.44,37.7927400436,133.48
2019-04-20 02:30:00,29.5336,-12.9102,32.2320770817,0.0036000000000000003,-1.6502,1.6502039268000002,29.53,-11.26,31.603931717400002,131.78,27.4936,-24.6602,36.9326888406,0.0036000000000000003,-1.6502,1.6502039268000002,27.49,-23.01,35.8491310913,133.97,36.4836,4.2698,36.7326048763,0.0036000000000000003,-1.6502,1.6502039268000002,36.48,5.92,36.9572293334,133.26
2019-04-20 03:00:00,29.324,-13.203,32.1592317228,0.004,-1.5630000000000002,1.5630051184,29.32,-11.64,31.5460298611,132.05,27.304,-25.113,37.0967813294,0.004,-1.5630000000000002,1.5630051184,27.3,-23.55,36.054021967,133.97,36.204,4.037,36.4283815863,0.004,-1.5630000000000002,1.5630051184,36.2,5.6,36.6305883109,133.55
2019-04-20 03:30:00,29.5748,-13.4684,32.4971782406,0.0048000000000000004,-1.2784,1.2784090112,29.57,-12.19,31.984074162,132.61,27.4848,-25.5984,37.5591841445,0.0048000000000000004,-1.2784,1.2784090112,27.48,-24.32,36.696223238900004,134.38,36.4848,3.8816,36.6906997698,0.0048000000000000004,-1.2784,1.2784090112,36.48,5.16,36.8431269031,134.16
2019-04-20 04:00:00,29.5956,-13.796,32.6531645535,0.0056,-1.516,1.516010343,29.59,-12.28,32.0369552236,132.91,27.5556,-25.786,37.7389571578,0.0056,-1.516,1.516010343,27.55,-24.27,36.7156015884,134.69,36.4056,3.284,36.5534179983,0.0056,-1.516,1.516010343,36.4,4.8,36.7151195014,134.5
2019-04-20 04:30:00,29.6164,-14.0624,32.7853967906,0.0064,-1.9524,1.9524104896,29.61,-12.11,31.9906892705,133.18,27.5964,-26.0424,37.9442734905,0.0064,-1.9524,1.9524104896,27.59,-24.09,36.6269873181,134.89,36.4064,3.0476,36.5337354608,0.0064,-1.9524,1.9524104896,36.4,5.0,36.7418018067,134.79
2019-04-20 05:00:00,29.535800000000002,-13.949,32.6640181643,0.0058000000000000005,-1.9689999999999999,1.9690085424000001,29.53,-11.98,31.8675587393,133.3,27.5458,-25.959,37.8502414608,0.0058000000000000005,-1.9689999999999999,1.9690085424000001,27.54,-23.99,36.5235773166,135.0,36.4058,3.231,36.548893754,0.0058000000000000005,-1.9689999999999999,1.9690085424000001,36.4,5.2,36.7695526217,134.91
2019-04-20 05:30:00,30.0548,-13.6554,33.0115275654,0.0048000000000000004,-1.8154,1.8154063457,30.05,-11.84,32.2984225621,132.81,28.0048,-25.6054,37.9460845437,0.0048000000000000004,-1.8154,1.8154063457,28.0,-23.79,36.7418576014,134.66,36.9248,3.4246,37.0832676581,0.0048000000000000004,-1.8154,1.8154063457,36.92,5.24,37.2899986592,134.39
2019-04-20 06:00:00,30.696,-9.9668,32.2735420777,0.006,-1.9268,1.9268093419,30.69,-8.04,31.7256631136,133.08,28.636,-23.0368,36.752070013,0.006,-1.9268,1.9268093419,28.63,-21.11,35.5711821563,135.14,36.286,-6.8068,36.9189155074,0.006,-1.9268,1.9268093419,36.28,-4.88,36.6067316214,133.98
2019-04-20 06:30:00,31.8702,-5.4518,32.333137356,0.0102,-1.9718,1.9718263818000001,31.86,-3.48,32.0494929757,131.9,29.8802,-19.4518,35.6538760204,0.0102,-1.9718,1.9718263818000001,29.87,-17.48,34.6087748989,134.52,36.0902,-16.8918,39.8476529206,0.0102,-1.9718,1.9718263818000001,36.08,-14.92,39.0432170806,132.07
2019-04-20 07:00:00,33.4818,-4.3538,33.763686198,0.0218,-1.9038,1.9039248094,33.46,-2.45,33.5495767484,131.6,31.5918,-18.2638,36.4912074023,0.0218,-1.9038,1.9039248094,31.57,-16.36,35.557200396,134.25,37.7018,-15.9838,40.9500620962,0.0218,-1.9038,1.9039248094,37.68,-14.08,40.2247287126,131.8
2019-04-20 07:30:00,34.299,-4.2556,34.5619954916,0.049,-1.5856,1.586356946,34.25,-2.67,34.3539138964,130.83,32.479,-18.0456,37.1554722801,0.049,-1.5856,1.586356946,32.43,-16.46,36.3680697866,133.6,38.409,-15.5856,41.4507202393,0.049,-1.5856,1.586356946,38.36,-14.0,40.8349066364,131.07
2019-04-20 08:00:00,35.2844,-4.1318,35.525493024,0.1044,-1.8018,1.8048220411,35.18,-2.33,35.2570744674,131.1,33.7744,-17.7418,38.150774076,0.1044,-1.8018,1.8048220411,33.67,-15.94,37.2525502483,133.6,39.3044,-11.8418,41.0495321118,0.1044,-1.8018,1.8048220411,39.2,-10.04,40.4653135414,131.4
2019-04-20 08:30:00,35.355,-13.5786,37.8728715964,0.185,-1.4386,1.4504464692,35.17,-12.14,37.2062965101,130.95,34.265,-24.1286,41.9079892498,0.185,-1.4386,1.4504464692,34.08,-22.69,40.9424290926,132.77,42.705,17.8014,46.2666928466,0.185,-1.4386,1.4504464692,42.52,19.24,46.6704188968,133.11
2019-04-20 09:00:00,36.2678,-12.718,38.4330696255,0.26780000000000004,-2.008,2.0257790699,36.0,-10.71,37.5593410485,130.76,35.7178,-23.128,42.5519167705,0.26780000000000004,-2.008,2.0257790699,35.45,-21.12,41.264475036,132.77,42.7478,18.592,46.6158435389,0.26780000000000004,-2.008,2.0257790699,42.48,20.6,47.2113376214,132.93
2019-04-20 09:30:00,36.589,-12.0636,38.5264242561,0.339,-2.0236,2.0517987133,36.25,-10.04,37.6146793154,130.54,36.399,-22.3736,42.7254628759,0.339,-2.0236,2.0517987133,36.06,-20.35,41.4058703568,132.77,42.299,19.2964,46.4925419176,0.339,-2.0236,2.0517987133,41.96,21.32,47.0657412562,132.71
2019-04-20 10:00:00,36.02,-11.7772,37.8964752957,0.41000000000000003,-2.0572,2.0976586567,35.61,-9.72,36.9127417026,130.4,36.56,-19.7572,41.556955517,0.41000000000000003,-2.0572,2.0976586567,36.15,-17.7,40.2506211132,132.6,40.77,19.5828,45.2291825688,0.41000000000000003,-2.0572,2.0976586567,40.36,21.64,45.7954058831,132.57
2019-04-20 10:30:00,34.3528,-16.0292,37.9084439206,0.4928,-1.7792,1.8461864695,33.86,-14.25,36.7363865942,130.78,37.6828,-1.5892,37.7162958478,0.4928,-1.7792,1.8461864695,37.19,0.19,37.1904853424,132.46,38.3328,15.4208,41.3183328376,0.4928,-1.7792,1.8461864695,37.84,17.2,41.5656781492,132.97
2019-04-20 11:00:00,33.4782,-15.2696,36.796067173,0.5482,-2.0296,2.1023318958,32.93,-13.24,35.4920061422,130.16,37.1182,-0.9396,37.1300904847,0.5482,-2.0296,2.1023318958,36.57,1.09,36.586240583,132.01,36.7482,15.9704,40.0684898567,0.5482,-2.0296,2.1023318958,36.2,18.0,40.4282079741,132.37
2019-04-20 11:30:00,31.2756,-15.4004,34.861661973,0.5856,-1.9104,1.9981380133000002,30.69,-13.49,33.5239645627,130.25,34.9956,-1.1204,35.0135304635,0.5856,-1.9104,1.9981380133000002,34.41,0.79,34.41906739,132.01,33.9056,15.8496,37.4272565321,0.5856,-1.9104,1.9981380133000002,33.32,17.76,37.7576482318,132.46
2019-04-20 12:00:00,30.1718,-15.099,33.7389584344,0.6218,-1.749,1.8562425057,29.55,-13.35,32.4256842642,130.16,33.9618,-0.899,33.9736965937,0.6218,-1.749,1.8562425057,33.34,0.85,33.3508335728,132.04,32.5018,16.091,36.2668896411,0.6218,-1.749,1.8562425057,31.88,17.84,36.5321775973,132.43
2019-04-20 12:30:00,28.9838,-15.7524,32.9878578904,0.6438,-1.8424,1.9516444861000002,28.34,-13.91,31.5696642364,130.78,32.9538,-1.2724,32.9783555715,0.6438,-1.8424,1.9516444861000002,32.31,0.5700000000000001,32.315027464,132.44,30.6438,15.3176,34.2588871419,0.6438,-1.8424,1.9516444861000002,30.0,17.16,34.561041651,133.03
2019-04-20 13:00:00,28.845,-15.7468,32.863288564,0.645,-2.0268,2.1269563324,28.2,-13.72,31.3604591803,131.01,32.915,-1.1568,32.9353216356,0.645,-2.0268,2.1269563324,32.27,0.87,32.2817254805,132.62,30.325,15.3332,33.9810630681,0.645,-2.0268,2.1269563324,29.68,17.36,34.3841824099,133.3
2019-04-20 13:30:00,27.834600000000002,-16.336,32.274290901,0.6346,-1.986,2.0849252169,27.2,-14.35,30.7532518606,131.55,31.9546,-1.626,31.9959425109,0.6346,-1.986,2.0849252169,31.32,0.36,31.3220688972,132.92,29.1146,14.214,32.399039016,0.6346,-1.986,2.0849252169,28.48,16.2,32.7650789714,133.93
2019-04-20 14:00:00,27.0642,-16.1548,31.5190178254,0.6142000000000001,-1.5848,1.6996566359,26.45,-14.57,30.1974734042,131.51,31.1242,-1.5748,31.1640148357,0.6142000000000001,-1.5848,1.6996566359,30.51,0.01,30.5100016388,132.99,28.1742,14.2952,31.5933266479,0.6142000000000001,-1.5848,1.6996566359,27.56,15.88,31.8076720305,133.93
2019-04-20 14:30:00,26.8682,-16.4378,31.4976418178,0.6082000000000001,-1.9478,2.0405470051,26.26,-14.49,29.9924607193,131.4,30.9182,-1.8578000000000001,30.9739650687,0.6082000000000001,-1.9478,2.0405470051,30.31,0.09,30.310133619,132.99,28.1682,13.9722,31.4431210932,0.6082000000000001,-1.9478,2.0405470051,27.56,15.92,31.827660925700002,133.79
2019-04-20 15:00:00,27.0534,-16.44,31.6569115923,0.5834,-1.96,2.0449830219,26.47,-14.48,30.1716970023,131.31,31.0434,-1.88,31.1002746541,0.5834,-1.96,2.0449830219,30.46,0.08,30.4601050556,132.99,28.3434,13.88,31.5595108257,0.5834,-1.96,2.0449830219,27.76,15.84,31.9612765702,133.69
2019-04-20 15:30:00,27.9276,-16.6038,32.4905681114,0.5476,-1.8838,1.9617767967000002,27.38,-14.72,31.0860547513,131.58,31.8376,-1.9238,31.8956702422,0.5476,-1.8838,1.9617767967000002,31.29,-0.04,31.2900255673,133.24,29.5076,13.7962,32.5735105907,0.5476,-1.8838,1.9617767967000002,28.96,15.68,32.9324156417,133.95
2019-04-20 16:00:00,28.2386,-17.4038,33.1709328238,0.5086,-1.9638,2.0285917283,27.73,-15.44,31.7387224065,131.58,32.1286,-2.6238,32.2355590055,0.5086,-1.9638,2.0285917283,31.62,-0.66,31.6268872955,133.21,29.9086,12.9962,32.6102065066,0.5086,-1.9638,2.0285917283,29.4,14.96,32.9872945238,133.95
2019-04-20 16:30:00,29.546,-17.771,34.4786101373,0.456,-1.991,2.0425515905,29.09,-15.78,33.0943575251,131.78,33.106,-2.971,33.2390444658,0.456,-1.991,2.0425515905,32.65,-0.98,32.6647041928,133.35,32.336,12.849,34.7953114227,0.456,-1.991,2.0425515905,31.88,14.84,35.1647550823,134.14
2019-04-20 17:00:00,31.53,-17.733,36.1745793203,0.4,-1.913,1.9543717661,31.13,-15.82,34.9191824074,131.81,34.93,-2.813,35.0430858944,0.4,-1.913,1.9543717661,34.53,-0.9,34.54172694,133.42,34.96,12.727,37.204544467,0.4,-1.913,1.9543717661,34.56,14.64,37.5329615138,134.18
2019-04-20 17:30:00,34.524,-17.9926,38.9312243676,0.334,-1.9926,2.0203986636,34.19,-16.0,37.7485907022,131.68,37.684,-3.0126,37.8042274721,0.334,-1.9926,2.0203986636,37.35,-1.02,37.363925115,133.27,38.934,12.1674,40.7909546194,0.334,-1.9926,2.0203986636,38.6,14.16,41.1152721017,133.99
2019-04-20 18:00:00,35.8872,-18.5868,40.4148519493,0.2472,-2.0068,2.0219678731,35.64,-16.58,39.3078363688,132.05,38.6872,-3.4668,38.8422211785,0.2472,-2.0068,2.0219678731,38.44,-1.46,38.4677163346,133.55,41.4072,11.5932,42.9995174168,0.2472,-2.0068,2.0219678731,41.16,13.6,43.3486516515,134.32
2019-04-20 18:30:00,34.909,-18.7796,39.639773677,0.169,-1.7396,1.7477897929,34.74,-17.04,38.6940460536,132.0,37.229,-3.6696,37.409415996,0.169,-1.7396,1.7477897929,37.06,-1.9300000000000002,37.110220964,133.11,41.329,11.4204,42.877870483,0.169,-1.7396,1.7477897929,41.16,13.16,43.212627784,134.21
2019-04-20 19:00:00,33.3166,-19.9802,38.8484778029,0.0966,-1.6802000000000001,1.6829746284,33.22,-18.3,37.9270141192,132.09,35.9866,-4.7702,36.3013799683,0.0966,-1.6802000000000001,1.6829746284,35.89,-3.09,36.0227733524,133.05,39.3366,10.0398,40.5976068704,0.0966,-1.6802000000000001,1.6829746284,39.24,11.72,40.9528509386,134.33
2019-04-20 19:30:00,34.3192,-20.2454,39.8457489552,0.0392,-1.1654,1.1660590894,34.28,-19.08,39.2321908641,131.87,36.5992,-5.1954,36.9661145077,0.0392,-1.1654,1.1660590894,36.56,-4.03,36.7814423317,132.81,41.1192,9.5946,42.2237487417,0.0392,-1.1654,1.1660590894,41.08,10.76,42.4657980026,134.11
2019-04-20 20:00:00,34.7622,-20.1408,40.1753951254,0.0122,-1.7508,1.7508425058000001,34.75,-18.39,39.3160857665,131.95,37.0222,-4.8908000000000005,37.3438511335,0.0122,-1.7508,1.7508425058000001,37.01,-3.14,37.1429629944,132.86,41.7322,9.8492,42.8787040089,0.0122,-1.7508,1.7508425058000001,41.72,11.6,43.3026373331,134.19
2019-04-20 20:30:00,34.7912,-20.0054,40.1328248021,0.0012000000000000001,-2.0354,2.0354003537,34.79,-17.97,39.1569278672,131.54,36.9612,-4.7654,37.2671348858,0.0012000000000000001,-2.0354,2.0354003537,36.96,-2.73,37.0606867179,132.58,41.8412,9.6846,42.9473805325,0.0012000000000000001,-2.0354,2.0354003537,41.84,11.72,43.4504775578,133.74
2019-04-20 21:00:00,36.0106,-20.042,41.2121957236,0.0006000000000000001,-1.992,1.9920000904,36.01,-18.05,40.2805486556,131.66,38.2006,-4.812,38.5024828337,0.0006000000000000001,-1.992,1.9920000904,38.2,-2.8200000000000003,38.3039475772,132.69,43.2406,9.728,44.3213658675,0.0006000000000000001,-1.992,1.9920000904,43.24,11.72,44.8001785711,133.87
2019-04-20 21:30:00,35.1008,-20.3466,40.5715453514,0.0008,-1.8366,1.8366001742,35.1,-18.51,39.6816090904,131.84,37.2508,-5.1166,37.6005544667,0.0008,-1.8366,1.8366001742,37.25,-3.2800000000000002,37.3941292184,132.81,42.2408,9.5634,43.3098580487,0.0008,-1.8366,1.8366001742,42.24,11.4,43.7513154088,134.06
2019-04-20 22:00:00,37.8506,-19.8358,42.7332058474,0.0006000000000000001,-2.0458,2.045800088,37.85,-17.79,41.8223217911,131.51,38.9506,-4.9558,39.2646048497,0.0006000000000000001,-2.0458,2.045800088,38.95,-2.91,39.0585534806,132.55,47.3206,10.9542,48.5719433624,0.0006000000000000001,-2.0458,2.045800088,47.32,13.0,49.0732350676,133.64
2019-04-20 22:30:00,37.0,-20.0158,42.066997155,0.0,-2.0258,2.0258,37.0,-17.99,41.1417075484,131.68,37.94,-5.1758,38.2914155607,0.0,-2.0258,2.0258,37.94,-3.15,38.0705411046,132.91,46.44,10.9342,47.7098556866,0.0,-2.0258,2.0258,46.44,12.96,48.2144708568,133.84
2019-04-20 23:00:00,35.72,-20.9708,41.4209228849,0.0,-2.0808,2.0808,35.72,-18.89,40.4073075074,131.37,36.64,-6.2708,37.172739106,0.0,-2.0808,2.0808,36.64,-4.19,36.8787974316,132.73,44.88,9.6792,45.9118863982,0.0,-2.0808,2.0808,44.88,11.76,46.3951721626,133.59
2019-04-20 23:30:00,33.9,-20.9342,39.842825322,0.0,-1.9542000000000002,1.9542000000000002,33.9,-18.98,38.8516460398,132.02,34.78,-6.1142,35.3133380133,0.0,-1.9542000000000002,1.9542000000000002,34.78,-4.16,35.027903163,133.23,42.76,9.8858,43.8878871859,0.0,-1.9542000000000002,1.9542000000000002,42.76,11.84,44.3689440938,134.22
2019-04-21 00:00:00,31.71,-21.475,38.2975159116,0.0,-1.935,1.935,31.71,-19.54,37.2469555803,132.23,32.52,-6.735,33.2100982383,0.0,-1.935,1.935,32.52,-4.8,32.872334873,133.52,40.36,9.425,41.4458710247,0.0,-1.935,1.935,40.36,11.36,41.9282625445,134.46
2019-04-21 00:30:00,36.74,-22.048,42.8478926436,6.53,-1.718,6.7522162288,30.21,-20.33,36.4136375552,132.54,37.43,-7.248,38.1252987398,6.53,-1.718,6.7522162288,30.9,-5.53,31.39093659,133.82,45.17,9.002,46.0582772583,6.53,-1.718,6.7522162288,38.64,10.72,40.0994763058,134.8
2019-04-21 01:00:00,36.7622,-22.5946,43.1506117917,6.3422,-1.8346,6.6022161431,30.42,-20.76,36.8287116256,132.8,37.4722,-7.7246,38.2600995555,6.3422,-1.8346,6.6022161431,31.13,-5.89,31.6823136781,134.11,45.1022,8.7654,45.9460627475,6.3422,-1.8346,6.6022161431,38.76,10.6,40.1833000138,135.04
2019-04-21 01:30:00,38.9078,-1.8195999999999999,38.9503253517,6.3378,-1.8496000000000001,6.6021760807,32.57,0.03,32.5700138164,131.35,36.9978,-13.1896,39.2785278874,6.3378,-1.8496000000000001,6.6021760807,30.66,-11.34,32.6899250534,134.79,44.6178,1.8304,44.6553293684,6.3378,-1.8496000000000001,6.6021760807,38.28,3.68,38.456479298,132.27
2019-04-21 02:00:00,38.5264,-4.614,38.8017073459,6.3364,-1.8639999999999999,6.6048816008,32.19,-2.75,32.3072530556,130.51,38.2264,-0.234,38.2271161999,6.3364,-1.8639999999999999,6.6048816008,31.89,1.63,31.9316300868,133.85,44.0564,-2.344,44.1187116421,6.3364,-1.8639999999999999,6.6048816008,37.72,-0.48,37.7230539591,131.43
2019-04-21 02:30:00,36.5598,-7.2332,37.2684606374,6.3398,-1.3632,6.4847034073,30.22,-5.87,30.7848225592,131.27,37.3198,5.8668,37.7781261351,6.3398,-1.3632,6.4847034073,30.98,7.23,31.8124708251,134.1,41.2598,-5.6832,41.6493680418,6.3398,-1.3632,6.4847034073,34.92,-4.32,35.1862018411,132.29
2019-04-21 03:00:00,35.7796,-7.341,36.5249237803,6.3396,-1.341,6.4798772488,29.44,-6.0,30.0451926271,130.98,36.5996,5.789,37.0545981109,6.3396,-1.341,6.4798772488,30.26,7.13,31.0886554872,133.89,40.1796,-6.061,40.6341725295,6.3396,-1.341,6.4798772488,33.84,-4.72,34.1675869795,132.03
2019-04-21 03:30:00,35.5132,-7.3482,36.2654576351,6.3532,-1.6882000000000001,6.57367245,29.16,-5.66,29.7042286552,131.54,36.3932,5.9718,36.8799051176,6.3532,-1.6882000000000001,6.57367245,30.04,7.66,31.0012451363,134.31,39.8732,-6.0882,40.3353227021,6.3532,-1.6882000000000001,6.57367245,33.52,-4.4,33.8075494527,132.6
2019-04-21 04:00:00,35.1722,-7.104,35.8824534953,6.3522,-1.6139999999999999,6.5540400395,28.82,-5.49,29.3382429603,130.94,36.0022,6.126,36.51966978,6.3522,-1.6139999999999999,6.5540400395,29.65,7.74,30.6435980263,133.95,39.4722,-5.894,39.9098209573,6.3522,-1.6139999999999999,6.5540400395,33.12,-4.28,33.395400881,132.0
2019-04-21 04:30:00,34.9914,-6.9956,35.6838407871,6.5414,-1.5156,6.7146822203,28.45,-5.48,28.9729684361,131.23,35.8514,6.2943999999999996,36.3997575997,6.5414,-1.5156,6.7146822203,29.31,7.8100000000000005,30.3326919346,134.16,39.3414,-5.7556,39.7601897043,6.5414,-1.5156,6.7146822203,32.8,-4.24,33.0729133885,132.3
2019-04-21 05:00:00,34.3344,-7.348,35.1118801456,6.3944,-1.458,6.5585147221,27.94,-5.89,28.554083771,131.31,35.1344,5.872,35.6217131447,6.3944,-1.458,6.5585147221,28.74,7.33,29.6600151719,134.21,38.6744,-6.098,39.1522006963,6.3944,-1.458,6.5585147221,32.28,-4.64,32.6117770138,132.39
2019-04-21 05:30:00,33.1322,-7.4902,33.9683054167,6.4022,-0.7702,6.4483620308,26.73,-6.72,27.5617724394,131.79,33.8122,5.7298,34.2942484519,6.4022,-0.7702,6.4483620308,27.41,6.5,28.1701632938,134.4,37.4822,-6.2102,37.9931822947,6.4022,-0.7702,6.4483620308,31.08,-5.44,31.5524959393,132.86
2019-04-21 06:00:00,34.4006,-7.1692,35.1397027449,6.4006,-1.5792000000000002,6.5925376753,28.0,-5.59,28.5525497986,131.24,35.2006,6.1008,35.7253691513,6.4006,-1.5792000000000002,6.5925376753,28.8,7.68,29.8064154168,134.2,38.7606,-5.9392,39.212985209,6.4006,-1.5792000000000002,6.5925376753,32.36,-4.36,32.6523996055,132.29
2019-04-21 06:30:00,34.7084,-7.2252,35.452454719,6.4284,-1.5252,6.6068571651,28.28,-5.7,28.8487157426,131.31,35.5984,6.0648,36.1113262232,6.4284,-1.5252,6.6068571651,29.17,7.59,30.1412839806,134.2,39.0684,-6.0052,39.5272349855,6.4284,-1.5252,6.6068571651,32.64,-4.48,32.9460164512,132.34
2019-04-21 07:00:00,35.3492,-6.8738,36.0113185968,6.6692,-1.6338,6.8664059798,28.68,-5.24,29.1547594742,130.98,36.2692,6.3462,36.8202270916,6.6692,-1.6338,6.8664059798,29.6,7.98,30.656816534,133.9,39.6292,-5.5938,40.0220450637,6.6692,-1.6338,6.8664059798,32.96,-3.96,33.1970360123,131.99
2019-04-21 07:30:00,37.1418,-6.4336,37.6948871361,7.4118,-1.5936,7.5811832981,29.73,-4.84,30.12139605,130.64,38.3018,6.7064,38.8844915641,7.4118,-1.5936,7.5811832981,30.89,8.3,31.985654597,133.66,41.2918,-5.0336,41.5974743969,7.4118,-1.5936,7.5811832981,33.88,-3.44,34.0541921061,131.62
2019-04-21 08:00:00,38.315,-6.2458,38.820732124,8.365,-1.7358,8.5431976824,29.95,-4.51,30.2876641556,131.19,39.735,6.9942,40.3458679252,8.365,-1.7358,8.5431976824,31.37,8.73,32.5620914562,134.17,42.005,-4.8158,42.2801602958,8.365,-1.7358,8.5431976824,33.64,-3.08,33.7807045516,132.14
2019-04-21 08:30:00,39.9586,-5.6162,40.351349623,9.5486,-1.8662,9.7292581629,30.41,-3.75,30.6403426874,130.68,41.7986,7.4738,42.4615196195,9.5486,-1.8662,9.7292581629,32.25,9.34,33.5752602373,133.77,43.0286,-3.9862,43.2128477238,9.5486,-1.8662,9.7292581629,33.48,-2.12,33.5470535219,131.61
2019-04-21 09:00:00,41.2964,-8.6272,42.1879275718,10.9464,-1.6672,11.0726342304,30.35,-6.96,31.1378242657,130.61,43.5064,5.3328,43.8320156598,10.9464,-1.6672,11.0726342304,32.56,7.0,33.3039577228,133.33,44.8264,7.0528,45.3778373746,10.9464,-1.6672,11.0726342304,33.88,8.72,34.9841792815,132.18
2019-04-21 09:30:00,43.0586,-15.5794,45.7904000673,12.3386,-2.2794,12.5473787828,30.72,-13.3,33.4754895409,131.57,45.9086,0.7406,45.9145733109,12.3386,-2.2794,12.5473787828,33.57,3.02,33.7055677893,133.76,48.4586,28.7606,56.3507588797,12.3386,-2.2794,12.5473787828,36.12,31.04,47.6249514435,134.43
2019-04-21 10:00:00,43.1762,-15.481,45.867696775,13.5562,-1.871,13.6847067722,29.62,-13.61,32.5971854613,131.92,46.2862,0.719,46.2917840598,13.5562,-1.871,13.6847067722,32.73,2.59,32.8323163971,133.86,47.7562,29.169,55.9596747617,13.5562,-1.871,13.6847067722,34.2,31.04,46.1857293977,134.81
2019-04-21 10:30:00,44.785,-14.2616,47.0009516878,14.605,-2.2716,14.7806018673,30.18,-11.99,32.4744899883,131.3,48.305,1.8884,48.3418977654,14.605,-2.2716,14.7806018673,33.7,4.16,33.9557889026,133.57,48.765,30.2484,57.3845878922,14.605,-2.2716,14.7806018673,34.16,32.52,47.1641389193,134.16
2019-04-21 11:00:00,45.0896,-13.8652,47.1732530063,15.5696,-2.6952,15.8011565146,29.52,-11.17,31.5626250493,131.2,48.8896,2.2348,48.9406509887,15.5696,-2.6952,15.8011565146,33.32,4.93,33.6827448406,133.61,48.3696,30.6248,57.2494242696,15.5696,-2.6952,15.8011565146,32.8,33.32,46.7553462184,134.06
2019-04-21 11:30:00,44.0362,-14.4368,46.3422928293,16.1362,-2.7468,16.3683188104,27.9,-11.69,30.2500595041,131.73,47.9562,1.8032,47.9900890672,16.1362,-2.7468,16.3683188104,31.82,4.55,32.1436603392,133.92,46.9362,30.4132,55.9282540822,16.1362,-2.7468,16.3683188104,30.8,33.16,45.2573264787,134.63
2019-04-21 12:00:00,44.503,-13.536200000000001,46.5160802244,16.363,-2.9562,16.6278948589,28.14,-10.58,30.0632000958,131.13,48.443,2.5038,48.5076619045,16.363,-2.9562,16.6278948589,32.08,5.46,32.5413275697,133.65,47.243,30.9638,56.4859093884,16.363,-2.9562,16.6278948589,30.88,33.92,45.870914532,134.02
2019-04-21 12:30:00,44.2838,-13.864,46.4032912458,16.4938,-3.034,16.770527554,27.79,-10.83,29.8257103855,131.32,48.2838,2.2560000000000002,48.3364756518,16.4938,-3.034,16.770527554,31.79,5.29,32.2271345298,133.71,46.8938,30.806,56.1073802137,16.4938,-3.034,16.770527554,30.4,33.84,45.4896207942,134.19
2019-04-21 13:00:00,43.8614,-13.6652,45.9408326111,16.5914,-3.0152,16.8631546574,27.27,-10.65,29.2758501158,131.08,47.6914,2.2548,47.744672551,16.5914,-3.0152,16.8631546574,31.1,5.27,31.5433495368,133.57,46.2714,30.7848,55.5764911541,16.5914,-3.0152,16.8631546574,29.68,33.8,44.9815784516,133.95
2019-04-21 13:30:00,42.5836,-14.0856,44.8527269664,16.6636,-2.5356,16.8554095862,25.92,-11.55,28.3769078654,131.93,46.3636,2.0044,46.4069070756,16.6636,-2.5356,16.8554095862,29.7,4.54,30.0449929273,134.13,44.8636,30.9444,54.5004449186,16.6636,-2.5356,16.8554095862,28.2,33.48,43.7738552106,134.84
2019-04-21 14:00:00,41.6228,-11.6354,43.2185147015,16.4928,-2.8154,16.731375586,25.13,-8.82,26.6328612808,131.44,45.6028,3.7446,45.7562825959,16.4928,-2.8154,16.731375586,29.11,6.5600000000000005,29.8400016756,134.06,42.7728,23.2246,48.6712899459,16.4928,-2.8154,16.731375586,26.28,26.04,36.9962160227,133.97
2019-04-21 14:30:00,40.9844,-6.7272,41.5328335561,16.4844,-2.9772,16.7510943881,24.5,-3.75,24.7853283214,131.18,44.9544,7.3428,45.5501349197,16.4844,-2.9772,16.7510943881,28.47,10.32,30.282722797,134.17,40.2444,9.3028,41.3056148629,16.4844,-2.9772,16.7510943881,23.76,12.28,26.7457660201,132.84
2019-04-21 15:00:00,40.4554,-6.5834,40.987565733,16.4154,-2.9334,16.6754368075,24.04,-3.65,24.3155115101,131.03,44.3554,7.4166,44.9711848267,16.4154,-2.9334,16.6754368075,27.94,10.35,29.795404008,134.14,39.8554,9.4666,40.9642456872,16.4154,-2.9334,16.6754368075,23.44,12.4,26.517797797,132.69
2019-04-21 15:30:00,39.8006,-6.934,40.4001004499,16.0406,-2.854,16.2925186623,23.76,-4.08,24.1077580874,131.44,43.5806,7.226,44.1756015506,16.0406,-2.854,16.2925186623,27.54,10.08,29.3267454723,134.41,39.4406,9.146,40.4871614757,16.0406,-2.854,16.2925186623,23.4,12.0,26.297528401,133.1
2019-04-21 16:00:00,40.2296,-6.756,40.7929436565,15.2196,-2.7960000000000003,15.4742961119,25.01,-3.96,25.3215659073,131.44,43.6396,7.424,44.266584058,15.2196,-2.7960000000000003,15.4742961119,28.42,10.22,30.2017350495,134.47,40.3396,9.204,41.3762848037,15.2196,-2.7960000000000003,15.4742961119,25.12,12.0,27.8390804446,133.07
2019-04-21 16:30:00,40.9702,-6.7943999999999996,41.5297623326,14.4002,-2.5744,14.628509678,26.57,-4.22,26.9030351448,130.15,44.1302,7.1156,44.7001824985,14.4002,-2.5744,14.628509678,29.73,9.69,31.2692980414,133.22,41.7202,9.2256,42.7280561622,14.4002,-2.5744,14.628509678,27.32,11.8,29.7594085963,131.72
2019-04-21 17:00:00,41.986,-7.1016,42.5823545446,13.286,-2.3116,13.4855956695,28.7,-4.79,29.0969775063,130.26,44.916,6.8784,45.4396241463,13.286,-2.3116,13.4855956695,31.63,9.19,32.9380175481,133.18,43.646,8.8884,44.5418563888,13.286,-2.3116,13.4855956695,30.36,11.2,32.36,131.81
2019-04-21 17:30:00,41.669200000000004,-7.9514,42.4210677683,12.0592,-1.6714,12.1744766869,29.61,-6.28,30.2686388858,130.42,44.3292,6.0686,44.7426628465,12.0592,-1.6714,12.1744766869,32.27,7.74,33.1852452153,133.18,44.3792,8.0086,45.0960205184,12.0592,-1.6714,12.1744766869,32.32,9.68,33.7384765513,131.97
2019-04-21 18:00:00,41.6248,-7.5642,42.3065136436,10.8148,-1.4142000000000001,10.9068721768,30.81,-6.15,31.4178070527,130.27,43.8548,6.5258,44.3376764015,10.8148,-1.4142000000000001,10.9068721768,33.04,7.94,33.9806592049,133.01,45.4148,8.3858,46.1825259236,10.8148,-1.4142000000000001,10.9068721768,34.6,9.8,35.9610900836,131.83
2019-04-21 18:30:00,41.7388,-7.6942,42.4420562541,9.8888,-1.2042,9.9618503843,31.85,-6.49,32.5045012268,130.21,43.7788,6.4058,44.2449726306,9.8888,-1.2042,9.9618503843,33.89,7.61,34.7339056255,132.94,46.2888,8.0758,46.9879936907,9.8888,-1.2042,9.9618503843,36.4,9.28,37.5643234998,131.73
2019-04-21 19:00:00,42.2052,-8.0902,42.9735993731,8.7952,-1.1502,8.8700903648,33.41,-6.94,34.1231842008,130.42,43.9752,6.1098,44.3976110965,8.7952,-1.1502,8.8700903648,35.18,7.26,35.9213028717,133.13,47.5952,7.6498,48.2060421844,8.7952,-1.1502,8.8700903648,38.8,8.8,39.7854244668,131.91
2019-04-21 19:30:00,42.4966,-7.8822,43.2214077559,7.7466,-0.5622,7.7669736964,34.75,-7.32,35.5126019886,129.93,43.9966,6.1478,44.4240504277,7.7466,-0.5622,7.7669736964,36.25,6.71,36.8657917316,132.61,48.5466,7.6778,49.1499845819,7.7466,-0.5622,7.7669736964,40.8,8.24,41.6237624441,131.41
2019-04-21 20:00:00,43.0228,-7.764,43.7177425748,7.3128,-0.764,7.3526008895,35.71,-7.0,36.3896152769,130.5,44.4628,6.466,44.9304989939,7.3128,-0.764,7.3526008895,37.15,7.23,37.8469998811,132.93,49.4328,7.956,50.0689489788,7.3128,-0.764,7.3526008895,42.12,8.72,43.0131700762,131.97
2019-04-21 20:30:00,43.731,-8.1992,44.493002164800004,7.141,-1.2892000000000001,7.2564397358,36.59,-6.91,37.2367587204,130.2,45.121,6.0608,45.5262335104,7.141,-1.2892000000000001,7.2564397358,37.98,7.35,38.6846597503,132.74,50.421,7.3908000000000005,50.9597995055,7.141,-1.2892000000000001,7.2564397358,43.28,8.68,44.1418259704,131.64
2019-04-21 21:00:00,46.7372,20.282,50.9482618726,7.1172,-1.388,7.2512812551,39.62,21.67,45.1589780664,131.95,46.1472,-0.868,46.1553625469,7.1172,-1.388,7.2512812551,39.03,0.52,39.0334638483,131.65,51.7172,-2.548,51.7799293147,7.1172,-1.388,7.2512812551,44.6,-1.16,44.6150826515,131.64
2019-04-21 21:30:00,45.6498,21.8166,50.595140829900004,6.6298,-1.5234,6.8025727192000005,39.02,23.34,45.4677468102,132.66,44.6598,-2.7334,44.7433705883,6.6298,-1.5234,6.8025727192000005,38.03,-1.21,38.0492444077,132.19,50.7098,-4.4834,50.9076093683,6.6298,-1.5234,6.8025727192000005,44.08,-2.96,44.1792711574,132.22
2019-04-21 22:00:00,45.0442,22.0898,50.1691062077,6.3542,-1.6002,6.5525947288,38.69,23.69,45.3666419299,132.73,43.9542,-2.5302,44.0269645749,6.3542,-1.6002,6.5525947288,37.6,-0.93,37.6114995713,132.4,50.0342,-4.2002,50.2101867123,6.3542,-1.6002,6.5525947288,43.68,-2.6,43.7573125317,132.31
2019-04-21 22:30:00,44.5822,21.7914,49.6229550793,6.3722,-1.5886,6.5672355523,38.21,23.38,44.7954071306,132.34,43.5322,-2.6786,43.6145312344,6.3722,-1.5886,6.5672355523,37.16,-1.09,37.1759828384,132.03,49.4522,-4.3886,49.6465496767,6.3722,-1.5886,6.5672355523,43.08,-2.8,43.1708976048,131.91
2019-04-21 23:00:00,42.1448,20.9116,47.0476267372,6.3548,-1.5284,6.5360148103,35.79,22.44,42.243078723,132.12,40.9848,-3.5784000000000002,41.1407192159,6.3548,-1.5284,6.5360148103,34.63,-2.05,34.6906240936,131.73,46.6748,-5.3284,46.9779608072,6.3548,-1.5284,6.5360148103,40.32,-3.8,40.4986715832,131.74
2019-04-21 23:30:00,38.4494,20.6916,43.6634706697,6.3594,-1.3884,6.509195259,32.09,22.08,38.9524646204,132.58,36.9794,-4.0884,37.2047179659,6.3594,-1.3884,6.509195259,30.62,-2.7,30.7388093458,132.25,42.5994,-5.8684,43.0017092558,6.3594,-1.3884,6.509195259,36.24,-4.48,36.5158595681,132.25
2019-04-22 00:00:00,37.0254,20.8706,42.502496274,6.3554,-1.5594000000000001,6.5439160691,30.67,22.43,37.9967603882,133.32,35.5354,-4.1294,35.7745244206,6.3554,-1.5594000000000001,6.5439160691,29.18,-2.5700000000000003,29.2929564913,133.02,40.9154,-5.8394,41.32999576,6.3554,-1.5594000000000001,6.5439160691,34.56,-4.28,34.8240147025,132.98
2019-04-22 00:30:00,36.1676,7.4006,36.9169902636,6.3476,-1.4894,6.5199952546,29.82,8.89,31.1169487579,132.52,35.6676,-0.8994000000000001,35.6789379063,6.3476,-1.4894,6.5199952546,29.32,0.59,29.3259356202,133.54,40.8276,-1.1694,40.8443437714,6.3476,-1.4894,6.5199952546,34.48,0.32,34.4814848868,133.07
2019-04-22 01:00:00,34.2926,-10.7306,35.9322722788,6.3526,-1.4506000000000001,6.5161159535,27.94,-9.28,29.4408219994,132.16,35.0926,3.6494,35.2818465378,6.3526,-1.4506000000000001,6.5161159535,28.74,5.1,29.1889979273,134.67,40.1126,5.1094,40.4366992609,6.3526,-1.4506000000000001,6.5161159535,33.76,6.5600000000000005,34.3914407956,133.83
2019-04-22 01:30:00,33.8906,-10.7658,35.5594603165,6.3906,-1.5158,6.5679081906,27.5,-9.25,29.0140052388,131.82,34.7206,3.5342000000000002,34.9000090831,6.3906,-1.5158,6.5679081906,28.33,5.05,28.7765772808,134.5,39.6706,4.9642,39.9799923212,6.3906,-1.5158,6.5679081906,33.28,6.48,33.9049966819,133.52
2019-04-22 02:00:00,33.6804,-10.9034,35.4013202539,6.3904,-1.6634,6.6033409514,27.29,-9.24,28.8118326387,132.54,34.5704,3.6166,34.7590614332,6.3904,-1.6634,6.6033409514,28.18,5.28,28.6703819298,135.18,39.5104,5.0566,39.8326613688,6.3904,-1.6634,6.6033409514,33.12,6.72,33.794863515,134.24
2019-04-22 02:30:00,33.5692,-11.0308,35.3351063007,6.3892,-1.6408,6.5965219078,27.18,-9.39,28.756294963,132.12,34.3892,3.4292,34.5597524482,6.3892,-1.6408,6.5965219078,28.0,5.07,28.4553140907,134.96,39.3492,4.7592,39.635962525,6.3892,-1.6408,6.5965219078,32.96,6.4,33.5756101955,133.83
2019-04-22 03:00:00,33.5456,-9.9196,34.9815057355,6.3756,-1.6496,6.5855489915,27.17,-8.27,28.400735906,132.69,34.1156,1.7904,34.1625481415,6.3756,-1.6496,6.5855489915,27.74,3.44,27.9524811063,135.46,38.9756,3.0304,39.0932311215,6.3756,-1.6496,6.5855489915,32.6,4.68,32.9342132136,134.21
2019-04-22 03:30:00,34.0814,2.5846,34.1792624719,6.3714,-1.3554,6.5139732207000005,27.71,3.94,27.9887066511,132.0,32.2514,-10.9254,34.0516837634,6.3714,-1.3554,6.5139732207000005,25.88,-9.57,27.5927399872,135.67,37.0914,-10.1954,38.4671045846,6.3714,-1.3554,6.5139732207000005,30.72,-8.84,31.9666075773,132.29
2019-04-22 04:00:00,33.5354,2.3772,33.6195498631,6.3654,-1.2728,6.4914048557,27.17,3.65,27.4140730283,132.7,31.6454,-11.2828,33.5966206187,6.3654,-1.2728,6.4914048557,25.28,-10.01,27.1896763497,136.21,36.6054,-10.3528,38.0412378479,6.3654,-1.2728,6.4914048557,30.24,-9.08,31.5737865958,132.98
2019-04-22 04:30:00,33.5434,2.5346,33.6390231832,6.3834,-1.0254,6.4652332301,27.16,3.56,27.3923200916,132.49,31.6634,-11.1154,33.5577564316,6.3834,-1.0254,6.4652332301,25.28,-10.09,27.2192303345,136.13,36.5834,-10.1454,37.9641185426,6.3834,-1.0254,6.4652332301,30.2,-9.12,31.5470188766,132.76
2019-04-22 05:00:00,33.0946,2.4008000000000003,33.1815670185,6.6246,-0.9892000000000001,6.6980476111,26.47,3.39,26.686194933,133.06,31.2246,-11.2992,33.2061374719,6.6246,-0.9892000000000001,6.6980476111,24.6,-10.31,26.673134424,136.62,36.0646,-11.0692,37.7250919389,6.6246,-0.9892000000000001,6.6980476111,29.44,-10.08,31.117840542,133.37
2019-04-22 05:30:00,34.6104,2.7272,34.7176814894,6.6704,-1.4128,6.818375173,27.94,4.14,28.2450562046,132.63,32.7804,-10.7928,34.5114351484,6.6704,-1.4128,6.818375173,26.11,-9.38,27.7437650653,136.31,37.6704,-10.6528,39.1476842738,6.6704,-1.4128,6.818375173,31.0,-9.24,32.3477603552,132.94
2019-04-22 06:00:00,35.0144,3.0384,35.1459824435,6.6244,-1.3816,6.7669412529,28.39,4.42,28.7320117639,132.47,33.2144,-10.5016,34.8350393989,6.6244,-1.3816,6.7669412529,26.59,-9.12,28.1105407276,136.18,38.1044,-10.3416,39.4828315844,6.6244,-1.3816,6.7669412529,31.48,-8.96,32.7302917799,132.76
2019-04-22 06:30:00,36.2876,3.2328,36.4313177033,6.4676,-1.5872000000000002,6.6595085104,29.82,4.82,30.2070322938,131.82,34.5676,-10.0872,36.0093123178,6.4676,-1.5872000000000002,6.6595085104,28.1,-8.5,29.3574522055,135.56,39.3876,-9.6672,40.5565998279,6.4676,-1.5872000000000002,6.6595085104,32.92,-8.08,33.8970913206,132.03
2019-04-22 07:00:00,37.5906,3.3212,37.7370319156,6.7606,-1.5988,6.947076637,30.83,4.92,31.2201105059,132.02,36.0006,-9.9988,37.3633403459,6.7606,-1.5988,6.947076637,29.24,-8.4,30.4226494573,135.81,40.5606,-9.5588,41.6717281835,6.7606,-1.5988,6.947076637,33.8,-7.96,34.724654066,132.18
2019-04-22 07:30:00,40.6996,3.5946,40.8580296799,7.3496,-1.6454,7.5315311405,33.35,5.24,33.7591483897,131.51,39.3296,-9.6454,40.4950759639,7.3496,-1.6454,7.5315311405,31.98,-8.0,32.9654425118,135.27,43.4296,-9.1654,44.3861995819,7.3496,-1.6454,7.5315311405,36.08,-7.52,36.8553496795,131.68
2019-04-22 08:00:00,42.6872,-2.8644,42.7831956637,8.2872,-1.8244,8.4856419439,34.4,-1.04,34.4157173396,130.81,41.6972,-13.9044,43.9543948565,8.2872,-1.8244,8.4856419439,33.41,-12.08,35.5268138172,134.19,47.5672,11.1356,48.8532506923,8.2872,-1.8244,8.4856419439,39.28,12.96,41.362785206,132.21
2019-04-22 08:30:00,43.9402,-9.648,44.9869434396,10.2402,-1.678,10.376771176,33.7,-7.97,34.6296246009,130.5,46.7402,8.492,47.5053719072,10.2402,-1.678,10.376771176,36.5,10.17,37.890353653700004,133.4,47.8002,5.962,48.170577784,10.2402,-1.678,10.376771176,37.56,7.64,38.3291429594,132.0
2019-04-22 09:00:00,44.9898,-11.2378,46.3720848451,10.8798,-1.1878,10.9444468513,34.11,-10.05,35.5597328449,130.13,48.8898,15.3322,51.2375731361,10.8798,-1.1878,10.9444468513,38.01,16.52,41.4447885747,132.81,48.7998,4.3722,48.9952713318,10.8798,-1.1878,10.9444468513,37.92,5.5600000000000005,38.3254484644,131.6
2019-04-22 09:30:00,48.2006,6.207,48.5986078953,9.4306,-1.883,9.6167512893,38.77,8.09,39.6050628077,131.0,52.0306,12.157,53.4319753084,9.4306,-1.883,9.6167512893,42.6,14.04,44.8540031658,132.18,50.3906,-0.643,50.3947022747,9.4306,-1.883,9.6167512893,40.96,1.24,40.9787652327,131.44
2019-04-22 10:00:00,49.844,20.6896,53.9674335517,10.264,-2.3204000000000002,10.5230201064,39.58,23.01,45.7824911948,132.0,53.444,8.8996,54.1799226297,10.264,-2.3204000000000002,10.5230201064,43.18,11.22,44.6139081453,131.83,49.904,-5.1604,50.1701001012,10.264,-2.3204000000000002,10.5230201064,39.64,-2.84,39.7416054029,131.53
2019-04-22 10:30:00,50.7144,20.8998,54.8520920968,9.5444,-2.3702,9.8342981143,41.17,23.27,47.2912444328,132.12,54.0844,9.0998,54.8445866372,9.5444,-2.3702,9.8342981143,44.54,11.47,45.9931788421,132.38,51.4644,-4.9302,51.7000129536,9.5444,-2.3702,9.8342981143,41.92,-2.56,41.9980951949,131.61
2019-04-22 11:00:00,50.6538,21.5,55.0277880206,9.6638,-2.8,10.061263859,40.99,24.3,47.6515487681,132.31,54.0538,9.52,54.8857330683,9.6638,-2.8,10.061263859,44.39,12.32,46.067933533,132.82,51.1038,-3.96,51.2569992727,9.6638,-2.8,10.061263859,41.44,-1.16,41.4562323421,131.78
2019-04-22 11:30:00,49.7018,21.593,54.1897275527,11.2218,-2.557,11.5094328375,38.48,24.15,45.4305282822,131.7,53.4318,9.673,54.3003147343,11.2218,-2.557,11.5094328375,42.21,12.23,43.9460692213,132.27,48.4218,-3.957,48.5832127822,11.2218,-2.557,11.5094328375,37.2,-1.4,37.2263347645,131.2
2019-04-22 12:00:00,50.9004,21.6448,55.3113739406,11.2604,-2.6752000000000002,11.5738197325,39.64,24.32,46.5058275918,132.41,54.5504,9.7448,55.4139627459,11.2604,-2.6752000000000002,11.5738197325,43.29,12.42,45.0364352497,132.93,50.6604,-4.0352,50.8208516969,11.2604,-2.6752000000000002,11.5738197325,39.4,-1.3599999999999999,39.4234650938,131.91
2019-04-22 12:30:00,50.542,21.6874,54.9985189142,12.122,-2.4426,12.3656451008,38.42,24.13,45.369078677,132.53,54.352,9.7074,55.212077653,12.122,-2.4426,12.3656451008,42.23,12.15,43.943092745,133.09,49.962,-4.0826,50.1285254796,12.122,-2.4426,12.3656451008,37.84,-1.6400000000000001,37.8755224386,132.01
2019-04-22 13:00:00,50.7858,21.7038,55.2290903065,12.6258,-2.8362,12.9404349262,38.16,24.54,45.3695624841,132.68,54.7158,9.7838,55.5836442857,12.6258,-2.8362,12.9404349262,42.09,12.62,43.9412391723,133.12,49.6258,-4.0362,49.7896669609,12.6258,-2.8362,12.9404349262,37.0,-1.2,37.019454345,132.16
2019-04-22 13:30:00,50.211,21.6502,54.6797556783,11.311,-2.7298,11.6357435963,38.9,24.38,45.9085438671,132.38,53.861,9.7902,54.7435415098,11.311,-2.7298,11.6357435963,42.55,12.52,44.353724759,132.27,49.911,-4.0898,50.0782825688,11.311,-2.7298,11.6357435963,38.6,-1.3599999999999999,38.6239511184,131.89
2019-04-22 14:00:00,49.2058,21.549,53.7175032428,12.4658,-2.941,12.8080307089,36.74,24.49,44.1541357066,132.28,53.2158,9.629,54.0799316812,12.4658,-2.941,12.8080307089,40.75,12.57,42.644664379,132.27,47.6658,-4.101,47.8418926323,12.4658,-2.941,12.8080307089,35.2,-1.16,35.2191084498,131.81
2019-04-22 14:30:00,48.8004,21.8214,53.4570157989,13.3704,-2.8786,13.6767662157,35.43,24.7,43.1899861079,132.68,52.8804,9.6914,53.7611378053,13.3704,-2.8786,13.6767662157,39.51,12.57,41.4613675607,132.47,46.4504,-3.9186,46.6153953766,13.3704,-2.8786,13.6767662157,33.08,-1.04,33.096344209,132.19
2019-04-22 15:00:00,47.844,21.7282,52.5467697508,12.804,-2.9218,13.1331386667,35.04,24.65,42.8418498667,133.41,51.804,9.5182,52.6711547931,12.804,-2.9218,13.1331386667,39.0,12.44,40.9359695134,132.92,45.364,-4.2818,45.5656263782,12.804,-2.9218,13.1331386667,32.56,-1.3599999999999999,32.5883905709,132.91
2019-04-22 15:30:00,48.2586,21.428,52.8020042987,10.7986,-2.692,11.1290891793,37.46,24.12,44.553630604,133.24,51.7686,9.308,52.5987339197,10.7986,-2.692,11.1290891793,40.97,12.0,42.6912274361,132.61,47.4786,-4.732,47.7138269473,10.7986,-2.692,11.1290891793,36.68,-2.04,36.7366846626,132.77
2019-04-22 16:00:00,48.8836,21.3126,53.3276032437,9.6436,-2.5174,9.9667609443,39.24,23.83,45.9091112961,133.18,52.3036,9.2026,53.1070091393,9.6436,-2.5174,9.9667609443,42.66,11.72,44.2406374276,132.55,48.5636,-4.7974,48.7999824971,9.6436,-2.5174,9.9667609443,38.92,-2.2800000000000002,38.9867259461,132.69
2019-04-22 16:30:00,49.0684,21.4996,53.5718272856,11.1484,-2.6904,11.4684381988,37.92,24.19,44.9786893984,133.31,52.9284,9.4596,53.7670862026,11.1484,-2.6904,11.4684381988,41.78,12.15,43.5108135985,132.69,47.6684,-4.8504000000000005,47.9145357769,11.1484,-2.6904,11.4684381988,36.52,-2.16,36.5838215609,132.83
2019-04-22 17:00:00,48.7056,21.4178,53.2067441985,12.5356,-2.0322,12.6992560491,36.17,23.45,43.106512269,133.51,52.9356,9.4078,53.7650857732,12.5356,-2.0322,12.6992560491,40.4,11.44,41.988493662,132.58,46.5356,-5.1922,46.8243634041,12.5356,-2.0322,12.6992560491,34.0,-3.16,34.1465313026,133.05
2019-04-22 17:30:00,50.1822,21.0558,54.4205835184,10.7222,-2.3142,10.96909725,39.46,23.37,45.8611872938,133.19,53.8022,9.1258,54.5706601617,10.7222,-2.3142,10.96909725,43.08,11.44,44.5730860498,132.47,50.1622,-5.2342,50.434543306,10.7222,-2.3142,10.96909725,39.44,-2.92,39.5479455851,132.69
2019-04-22 18:00:00,50.924,20.8168,55.0144793508,8.974,-2.2332,9.2476947527,41.95,23.05,47.8654886113,132.92,53.894,9.0268,54.6447285128,8.974,-2.2332,9.2476947527,44.92,11.26,46.30976139,132.13,52.854,-5.3932,53.1284473916,8.974,-2.2332,9.2476947527,43.88,-3.16,43.9936359034,132.42
2019-04-22 18:30:00,51.3618,20.0432,55.1340581264,6.4418,-1.9168,6.7209307004,44.92,21.96,50.0004799977,132.92,53.5718,8.1532,54.1886743285,6.4418,-1.9168,6.7209307004,47.13,10.07,48.1937942063,132.13,55.3618,-6.1168,55.6986906622,6.4418,-1.9168,6.7209307004,48.92,-4.2,49.0999633401,132.38
2019-04-22 19:00:00,50.7862,19.5992,54.4368142995,4.8162,-1.5108000000000001,5.0476033006,45.97,21.11,50.5853041901,132.77,52.4862,7.5892,53.0320388735,4.8162,-1.5108000000000001,5.0476033006,47.67,9.1,48.53080362,131.98,55.9762,-6.4308,56.3443888518,4.8162,-1.5108000000000001,5.0476033006,51.16,-4.92,51.3960309752,132.19
2019-04-22 19:30:00,50.7212,19.544,54.3563065839,4.3612,-1.6360000000000001,4.6579567881,46.36,21.18,50.9690298122,132.59,52.4012,7.574,52.9457386145,4.3612,-1.6360000000000001,4.6579567881,48.04,9.21,48.9148821935,131.86,55.9612,-6.516,56.3392772534,4.3612,-1.6360000000000001,4.6579567881,51.6,-4.88,51.8302459959,132.01
2019-04-22 20:00:00,51.0012,19.4904,54.5985173205,3.5512,-1.7596,3.9632327209,47.45,21.25,51.9910088381,132.72,52.7112,7.5804,53.2534794131,3.5512,-1.7596,3.9632327209,49.16,9.34,50.0393964792,132.04,56.3112,-6.6396,56.7012833506,3.5512,-1.7596,3.9632327209,52.76,-4.88,52.9852054823,132.14
2019-04-22 20:30:00,51.3448,19.2066,54.8195400437,3.0648,-1.9834,3.6505992111000003,48.28,21.19,52.7254634878,132.87,53.0648,7.2766,53.5613844724,3.0648,-1.9834,3.6505992111000003,50.0,9.26,50.8502468037,132.25,56.8648,-6.9834,57.2920007907,3.0648,-1.9834,3.6505992111000003,53.8,-5.0,54.0318424635,132.28
2019-04-22 21:00:00,51.9988,18.995,55.3595992258,2.9388,-2.195,3.6680472243,49.06,21.19,53.440618447,132.82,53.7788,7.105,54.246109118,2.9388,-2.195,3.6680472243,50.84,9.3,51.683610555,131.95,57.6988,-7.155,58.1407391288,2.9388,-2.195,3.6680472243,54.76,-4.96,54.984172268,132.28
2019-04-22 21:30:00,49.2046,18.7204,52.6454749938,2.9646,-1.3696000000000002,3.2656786921,46.24,20.09,50.4157286965,133.93,50.6346,6.3404,51.0300243907,2.9646,-1.3696000000000002,3.2656786921,47.67,7.71,48.2894709021,133.03,54.6046,-7.9696,55.1831211995,2.9646,-1.3696000000000002,3.2656786921,51.64,-6.6,52.0600576258,133.4
2019-04-22 22:00:00,46.364,9.7074,47.3693372421,2.904,-1.5326,3.2836075831000002,43.46,11.24,44.8899676988,133.65,48.354,8.3474,49.0692205233,2.904,-1.5326,3.2836075831000002,45.45,9.88,46.5114706282,133.57,52.064,-5.2526,52.3282896984,2.904,-1.5326,3.2836075831000002,49.16,-3.7199999999999998,49.3005476643,133.74
2019-04-22 22:30:00,44.1032,-12.688,45.8920210302,3.1032,-1.6179999999999999,3.4996820198,41.0,-11.07,42.4681633698,131.73,47.5832,14.592,49.7703464549,3.1032,-1.6179999999999999,3.4996820198,44.48,16.21,47.341678255,133.91,50.9832,2.782,51.0590462723,3.1032,-1.6179999999999999,3.4996820198,47.88,4.4,48.0817470564,133.27
2019-04-22 23:00:00,42.4554,-13.0938,44.4286910408,3.2054,-1.7038,3.6300858943,39.25,-11.39,40.8692378202,131.89,45.8654,14.2162,48.0180722187,3.2054,-1.7038,3.6300858943,42.66,15.92,45.5337457278,134.13,49.0454,2.4162,49.1048804458,3.2054,-1.7038,3.6300858943,45.84,4.12,46.0247759364,133.44
2019-04-22 23:30:00,40.0534,-12.9856,42.1058268998,3.0234,-1.7056,3.4713137167,37.03,-11.28,38.7099380005,130.82,43.3434,13.9144,45.5220918996,3.0234,-1.7056,3.4713137167,40.32,15.62,43.2398751155,133.34,46.3434,2.8544,46.431221424,3.0234,-1.7056,3.4713137167,43.32,4.5600000000000005,43.559338838,132.33
2019-04-23 00:00:00,38.2242,-11.5782,39.9392561383,3.1942,-1.7082000000000002,3.6222728887,35.03,-9.87,36.3939253173,131.85,40.544200000000004,7.6118,41.2525351085,3.1942,-1.7082000000000002,3.6222728887,37.35,9.32,38.4952581495,134.31,44.3542,4.2518,44.5575230559,3.1942,-1.7082000000000002,3.6222728887,41.16,5.96,41.5892678464,133.37
2019-04-23 00:30:00,37.525,-7.5992,38.2867270166,3.205,-1.6692,3.6136205722,34.32,-5.93,34.8285414567,131.5,37.955,-5.7592,38.3894570115,3.205,-1.6692,3.6136205722,34.75,-4.09,34.9898642467,134.5,43.325,7.7308,44.0093273482,3.205,-1.6692,3.6136205722,40.12,9.4,41.2064849265,133.08
2019-04-23 01:00:00,35.6218,-8.3678,36.5914294894,3.2418,-1.7578,3.6876995648,32.38,-6.61,33.0477911516,132.4,36.1918,-6.4278,36.7581691612,3.2418,-1.7578,3.6876995648,32.95,-4.67,33.2792938627,135.32,40.9218,6.9622,41.5098294875,3.2418,-1.7578,3.6876995648,37.68,8.72,38.6758425894,134.03
2019-04-23 01:30:00,35.5786,-8.0166,36.470572432,3.2386,-1.7966000000000002,3.703552554,32.34,-6.22,32.9327192925,132.13,36.1786,-6.0566,36.6820596685,3.2386,-1.7966000000000002,3.703552554,32.94,-4.26,33.214322212,135.0,40.8386,7.5234,41.5258088124,3.2386,-1.7966000000000002,3.703552554,37.6,9.32,38.7378677782,133.77
2019-04-23 02:00:00,35.2968,-7.9366,36.1780832798,3.2568,-1.5166,3.5926065468,32.04,-6.42,32.6768725554,131.55,35.8368,-6.0366,36.3416671852,3.2568,-1.5166,3.5926065468,32.58,-4.52,32.8920476711,134.6,40.5768,7.4834,41.261095159999996,3.2568,-1.5166,3.5926065468,37.32,9.0,38.3898736648,133.2
2019-04-23 02:30:00,34.95,-8.3332,35.9297192063,3.2800000000000002,-1.6332,3.6641154785000003,31.67,-6.7,32.3709576627,132.22,35.44,-6.4332,36.0191568785,3.2800000000000002,-1.6332,3.6641154785000003,32.16,-4.8,32.516235944499996,135.06,40.24,7.1668,40.873226227399996,3.2800000000000002,-1.6332,3.6641154785000003,36.96,8.8,37.9931783351,133.89
2019-04-23 03:00:00,34.4666,-8.488,35.4963753017,3.4166,-1.828,3.874885748,31.05,-6.66,31.7562293102,132.13,35.0266,-6.518,35.6278968164,3.4166,-1.828,3.874885748,31.61,-4.69,31.9560354237,135.01,39.6566,6.9719999999999995,40.2648073081,3.4166,-1.828,3.874885748,36.24,8.8,37.2931307348,133.82
2019-04-23 03:30:00,34.3706,-8.335,35.3667975559,3.4806,-1.865,3.9487721332000003,30.89,-6.47,31.5603073496,131.63,34.8906,-6.385,35.4700182317,3.4806,-1.865,3.9487721332000003,31.41,-4.52,31.7335547961,134.49,39.4806,7.055,40.1059945814,3.4806,-1.865,3.9487721332000003,36.0,8.92,37.0886289852,133.29
2019-04-23 04:00:00,33.725,-8.3666,34.7473109832,3.465,-1.5566,3.7985824409,30.26,-6.8100000000000005,31.0168293028,131.83,34.195,-6.4666,34.8010767155,3.465,-1.5566,3.7985824409,30.73,-4.91,31.1197847036,134.53,38.905,7.0834,39.5445771321,3.465,-1.5566,3.7985824409,35.44,8.64,36.4779824003,133.48
2019-04-23 04:30:00,33.931,-8.458,34.9692797324,3.461,-1.758,3.8818919356,30.47,-6.7,31.1979310211,131.61,34.391,-6.558,35.0106875825,3.461,-1.758,3.8818919356,30.93,-4.8,31.3002380183,134.37,39.061,6.922,39.669582869,3.461,-1.758,3.8818919356,35.6,8.68,36.6429038151,133.25
