Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-04-23 05:00:00,34.264,-8.184,35.227823549,3.444,-1.8439999999999999,3.9065934009000003,30.82,-6.34,31.4653460175,131.45,34.794,-6.254,35.3515905158,3.444,-1.8439999999999999,3.9065934009000003,31.35,-4.41,31.6586575837,134.26,39.444,7.196,40.0950315126,3.444,-1.8439999999999999,3.9065934009000003,36.0,9.04,37.1176723408,133.09
2019-04-23 05:30:00,34.9708,-8.242,35.9289217294,3.3208,-1.712,3.7361285631000003,31.65,-6.53,32.3166118274,131.34,35.4508,-6.342,36.0136111025,3.3208,-1.712,3.7361285631000003,32.13,-4.63,32.4618822621,133.95,40.2008,6.968,40.800212556299996,3.3208,-1.712,3.7361285631000003,36.88,8.68,37.8876866541,132.98
2019-04-23 06:00:00,36.4082,-7.7954,37.2333894294,3.3782,-1.8654000000000002,3.8590092511,33.03,-5.93,33.5580958935,131.68,36.9682,-5.8454,37.4274833832,3.3782,-1.8654000000000002,3.8590092511,33.59,-3.98,33.8249685883,134.47,41.8182,7.4146,42.4704384767,3.3782,-1.8654000000000002,3.8590092511,38.44,9.28,39.5443042675,133.3
2019-04-23 06:30:00,39.801,-6.1898,40.2794392344,3.351,-1.8098,3.8084875003,36.45,-4.38,36.7122173125,131.14,40.481,-4.1598,40.6941678504,3.351,-1.8098,3.8084875003,37.13,-2.35,37.2042927631,134.1,45.431,9.1502,46.3433050293,3.351,-1.8098,3.8084875003,42.08,10.96,43.4838820714,132.71
2019-04-23 07:00:00,42.0396,-5.5034,42.3982945379,3.4196,-1.9934,3.9581950078,38.62,-3.51,38.779176113,130.98,42.7996,-3.4734,42.9403105219,3.4196,-1.9934,3.9581950078,39.38,-1.48,39.4078012581,133.86,47.8196,9.7266,48.798779613,3.4196,-1.9934,3.9581950078,44.4,11.72,45.9207839654,132.55
2019-04-23 07:30:00,45.7546,-11.4106,47.155966892,3.9146,-1.9906000000000001,4.3916490661,41.84,-9.42,42.8873174727,130.54,46.8146,-9.7606,47.821293223,3.9146,-1.9906000000000001,4.3916490661,42.9,-7.77,43.5979689894,132.94,51.4746,4.0894,51.6367857009,3.9146,-1.9906000000000001,4.3916490661,47.56,6.08,47.9470541327,132.12
2019-04-23 08:00:00,48.6714,-19.3556,52.378854792,4.6814,-2.0156,5.0968764278,43.99,-17.34,47.2842013785,131.83,50.2814,-18.1856,53.4690118977,4.6814,-2.0156,5.0968764278,45.6,-16.17,48.3821134305,133.22,53.8414,-3.4956,53.9547548722,4.6814,-2.0156,5.0968764278,49.16,-1.48,49.1822732293,133.44
2019-04-23 08:30:00,48.5456,-18.3936,51.9133874865,6.7756,-0.9436,6.8409894255,41.77,-17.45,45.2684813087,131.37,50.3256,-17.4236,53.2564348443,6.7756,-0.9436,6.8409894255,43.55,-16.48,46.5638583023,132.6,53.0556,-2.5436,53.116537842,6.7756,-0.9436,6.8409894255,46.28,-1.6,46.3076494761,132.97
2019-04-23 09:00:00,49.076,-18.019,52.2794236483,7.836,-0.809,7.8776504746,41.24,-17.21,44.6869298565,132.24,51.156,-17.089,53.9348705106,7.836,-0.809,7.8776504746,43.32,-16.28,46.2780812048,133.39,53.036,-1.8090000000000002,53.0668425384,7.836,-0.809,7.8776504746,45.2,-1.0,45.2110605936,133.85
2019-04-23 09:30:00,50.1032,-17.271,52.9963969647,9.7532,-0.7010000000000001,9.7783593327,40.35,-16.57,43.6198051348,131.15,52.7932,-16.171,55.214338783,9.7532,-0.7010000000000001,9.7783593327,43.04,-15.47,45.735790143,132.63,52.7932,-1.461,52.8134120015,9.7532,-0.7010000000000001,9.7783593327,43.04,-0.76,43.0467095142,132.77
2019-04-23 10:00:00,50.8248,-17.203,53.6572782019,11.1148,-0.5630000000000001,11.1290497366,39.71,-16.64,43.0554723583,131.97,53.9948,-15.973,56.3078605173,11.1148,-0.5630000000000001,11.1290497366,42.88,-15.41,45.5649262043,133.14,52.7548,-1.323,52.7713866791,11.1148,-0.5630000000000001,11.1290497366,41.64,-0.76,41.6469350613,133.62
2019-04-23 10:30:00,51.5106,-16.673000000000002,54.1417661456,10.6706,-0.723,10.6950658418,40.84,-15.95,43.8441341573,131.22,54.4006,-15.593,56.5912266112,10.6706,-0.723,10.6950658418,43.73,-14.87,46.1890658057,132.64,53.8306,-0.723,53.8354550957,10.6706,-0.723,10.6950658418,43.16,0.0,43.16,132.84
2019-04-23 11:00:00,51.7238,-16.4696,54.2825866241,10.3338,-1.1596,10.3986583077,41.39,-15.31,44.1308078331,131.34,54.7538,-15.4396,56.8890135492,10.3338,-1.1596,10.3986583077,44.42,-14.28,46.6589198332,132.53,53.8538,-0.2396,53.8543329974,10.3338,-1.1596,10.3986583077,43.52,0.92,43.5297231785,132.94
2019-04-23 11:30:00,51.6092,-17.0768,54.3610763587,8.8792,-1.1368,8.951676205,42.73,-15.94,45.6063208338,131.78,54.3792,-16.0268,56.6917605202,8.8792,-1.1368,8.951676205,45.5,-14.89,47.8744409889,132.74,54.2792,-0.8168000000000001,54.285345305,8.8792,-1.1368,8.951676205,45.4,0.32,45.4011277393,133.39
2019-04-23 12:00:00,51.2712,-16.9114,53.9882524203,9.8412,-1.3114,9.9281915473,41.43,-15.6,44.2696837576,131.9,54.3912,-15.8914,56.6651500607,9.8412,-1.3114,9.9281915473,44.55,-14.58,46.8751415998,132.86,53.1212,-0.47140000000000004,53.1232915716,9.8412,-1.3114,9.9281915473,43.28,0.84,43.2881508037,133.51
2019-04-23 12:30:00,50.806,-16.9286,53.5520973815,11.556000000000001,-1.6785999999999999,11.677278534,39.25,-15.25,42.1084908302,131.74,54.376,-16.0386,56.69202824,11.556000000000001,-1.6785999999999999,11.677278534,42.82,-14.36,45.1637243814,132.75,51.356,-0.35860000000000003,51.3572519705,11.556000000000001,-1.6785999999999999,11.677278534,39.8,1.32,39.8218834311,133.34
2019-04-23 13:00:00,50.9326,-17.0168,53.7001045157,10.9726,-1.8268,11.1236302078,39.96,-15.19,42.7497099405,131.82,54.3526,-16.0168,56.6634186138,10.9726,-1.8268,11.1236302078,43.38,-14.19,45.641872222800004,132.85,52.0126,-0.5068,52.0150690185,10.9726,-1.8268,11.1236302078,41.04,1.32,41.0612225829,133.4
2019-04-23 13:30:00,51.8164,-17.0856,54.5605813415,9.6264,-1.7156,9.7780806051,42.19,-15.37,44.9024832275,132.15,54.8364,-15.9456,57.107730863,9.6264,-1.7156,9.7780806051,45.21,-14.23,47.3965927045,133.27,54.0264,-0.6356,54.0301386665,9.6264,-1.7156,9.7780806051,44.4,1.08,44.4131331928,133.72
2019-04-23 14:00:00,52.09,-16.8278,54.7406882752,9.28,-1.8978000000000002,9.4720665559,42.81,-14.93,45.3387361976,131.93,55.15,-15.6378,57.3241946201,9.28,-1.8978000000000002,9.4720665559,45.87,-13.74,47.8836558755,133.21,54.4,-0.45780000000000004,54.4019262604,9.28,-1.8978000000000002,9.4720665559,45.12,1.44,45.1429728751,133.51
2019-04-23 14:30:00,51.562,-16.6416,54.1810178435,9.682,-2.3016,9.9518082055,41.88,-14.34,44.267030621,131.09,54.682,-15.4916,56.8340636816,9.682,-2.3016,9.9518082055,45.0,-13.19,46.8932415173,132.76,53.602,-0.30160000000000003,53.602848493,9.682,-2.3016,9.9518082055,43.92,2.0,43.9655137579,132.68
2019-04-23 15:00:00,52.541,-16.7748,55.1538810605,7.021,-2.2848,7.3834105967,45.52,-14.49,47.770602885,130.84,54.991,-15.4048,57.1079499198,7.021,-2.2848,7.3834105967,47.97,-13.12,49.7318338693,132.61,56.821,-0.24480000000000002,56.8215273293,7.021,-2.2848,7.3834105967,49.8,2.04,49.8417656188,132.38
2019-04-23 15:30:00,52.9608,-16.6634,55.5204037828,6.5708,-2.5834,7.0604085009,46.39,-14.08,48.4796709972,131.08,55.3908,-15.3134,57.4686083371,6.5708,-2.5834,7.0604085009,48.82,-12.73,50.4524062855,132.8,57.4908,-0.0634,57.4908349583,6.5708,-2.5834,7.0604085009,50.92,2.52,50.9823185036,132.62
2019-04-23 16:00:00,52.4584,-16.8178,55.0883120762,6.2084,-1.9078,6.4949158116,46.25,-14.91,48.5939358357,130.66,54.5584,-15.5178,56.7223159559,6.2084,-1.9078,6.4949158116,48.35,-13.61,50.2290214916,132.53,57.4884,-0.3478,57.4894520708,6.2084,-1.9078,6.4949158116,51.28,1.56,51.3037230618,132.17
2019-04-23 16:30:00,53.9796,-16.6696,56.4948916303,5.7396,-2.2996,6.1831357999,48.24,-14.37,50.3348239294,130.91,56.1196,-15.2596,58.1572428535,5.7396,-2.2996,6.1831357999,50.38,-12.96,52.0202460586,132.82,59.4596,-0.1796,59.4598712437,5.7396,-2.2996,6.1831357999,53.72,2.12,53.7618154455,132.42
2019-04-23 17:00:00,55.2898,-16.2426,57.6262443579,5.1198,-2.1026,5.5347338509,50.17,-14.14,52.1245479597,130.3,57.2098,-14.8226,59.0988213656,5.1198,-2.1026,5.5347338509,52.09,-12.72,53.6205790718,132.41,61.6398,0.2174,61.6401833774,5.1198,-2.1026,5.5347338509,56.52,2.32,56.5675949639,131.75
2019-04-23 17:30:00,56.6826,-16.8208,59.1257681168,6.0226,-2.2208,6.4190079763,50.66,-14.6,52.7218702248,131.07,58.3026,-15.5008,60.3280031776,6.0226,-2.2208,6.4190079763,52.28,-13.28,53.9403077485,133.05,63.9426,0.3392,63.9434996806,6.0226,-2.2208,6.4190079763,57.92,2.56,57.9765469824,132.47
2019-04-23 18:00:00,57.2422,-17.477,59.8507726754,5.8822,-2.087,6.2414618352,51.36,-15.39,53.6162447398,131.4,58.9022,-16.037,61.0463310432,5.8822,-2.087,6.2414618352,53.02,-13.95,54.8244735497,133.31,64.6422,-0.28700000000000003,64.6428371116,5.8822,-2.087,6.2414618352,58.76,1.8,58.7875633106,132.74
2019-04-23 18:30:00,58.2252,-16.837,60.6107126178,5.4452,-2.597,6.0327947122,52.78,-14.24,54.6672296719,130.69,60.0252,-15.437,61.978428538,5.4452,-2.597,6.0327947122,54.58,-12.84,56.0699741395,132.78,65.6852,0.243,65.6856494833,5.4452,-2.597,6.0327947122,60.24,2.84,60.3069083936,132.01
2019-04-23 19:00:00,58.6132,-17.1746,61.0776071846,5.2932,-2.5646,5.88176329,53.32,-14.61,55.2853913796,131.06,60.3032,-15.6546,62.3020259012,5.2932,-2.5646,5.88176329,55.01,-13.09,56.545983058,133.04,66.3732,-0.0446,66.3732149847,5.2932,-2.5646,5.88176329,61.08,2.52,61.1319621802,132.37
2019-04-23 19:30:00,57.4082,-17.567,60.0358302703,4.9682,-1.847,5.3004169874,52.44,-15.72,54.7455203647,131.21,58.8482,-16.227,61.0444606188,4.9682,-1.847,5.3004169874,53.88,-14.38,55.7659286662,133.04,65.3282,-0.40700000000000003,65.3294678093,4.9682,-1.847,5.3004169874,60.36,1.44,60.377174495,132.53
2019-04-23 20:00:00,56.2492,-18.3104,59.1544017703,3.4092000000000002,-1.6004,3.7661551747,52.84,-16.71,55.4192177859,131.6,57.3392,-17.0904,59.8319783126,3.4092000000000002,-1.6004,3.7661551747,53.93,-15.49,56.1104713935,133.27,64.6092,-1.0004,64.6169445641,3.4092000000000002,-1.6004,3.7661551747,61.2,0.6000000000000001,61.2029411058,132.94
2019-04-23 20:30:00,56.1726,-18.0558,59.0031601221,3.2426,-1.7158,3.6685725289,52.93,-16.34,55.3947696087,130.68,57.0026,-17.0158,59.4880984433,3.2426,-1.7158,3.6685725289,53.76,-15.3,55.8947904549,132.01,64.9626,-0.5158,64.9646476816,3.2426,-1.7158,3.6685725289,61.72,1.2,61.7316644843,131.95
2019-04-23 21:00:00,55.3128,-18.2672,58.2511496855,3.3128,-1.8572000000000002,3.7978725202,52.0,-16.41,54.5278653534,130.42,56.0828,-17.2872,58.6866913336,3.3128,-1.8572000000000002,3.7978725202,52.77,-15.43,54.979612585,131.52,64.1128,-0.5772,64.1153981792,3.3128,-1.8572000000000002,3.7978725202,60.8,1.28,60.8134721916,131.7
2019-04-23 21:30:00,53.278,-19.2698,56.6557188291,3.318,-2.0198,3.8844196529,49.96,-17.25,52.8541776968,130.77,53.998,-18.3098,57.0178286156,3.318,-2.0198,3.8844196529,50.68,-16.29,53.2336970349,132.0,61.798,-2.2998,61.8407784883,3.318,-2.0198,3.8844196529,58.48,-0.28,58.4806703108,132.13
2019-04-23 22:00:00,50.9422,-20.3078,54.8408103667,3.3222,-1.9678,3.8612497562,47.62,-18.34,51.0295992538,131.29,51.6122,-19.3478,55.1194752667,3.3222,-1.9678,3.8612497562,48.29,-17.38,51.3223976447,132.33,59.2422,-3.2478,59.3311593152,3.3222,-1.9678,3.8612497562,55.92,-1.28,55.9346475809,132.67
2019-04-23 22:30:00,50.3336,-20.602,54.3867051122,3.3736,-2.982,4.5026104606,46.96,-17.62,50.1568140934,130.88,51.0136,-19.562,54.6356955567,3.3736,-2.982,4.5026104606,47.64,-16.58,50.4427001656,132.33,58.3736,-3.702,58.4908709198,3.3736,-2.982,4.5026104606,55.0,-0.72,55.0047125254,132.23
2019-04-23 23:00:00,46.6006,-21.659,51.3880161259,3.3306,-3.039,4.5087046211,43.27,-18.62,47.1062341946,132.05,47.1606,-20.809,51.5474215976,3.3306,-3.039,4.5087046211,43.83,-17.77,47.2952619191,133.27,54.3706,-4.359,54.5450550037,3.3306,-3.039,4.5087046211,51.04,-1.32,51.0570661123,133.45
2019-04-23 23:30:00,43.7156,-22.2706,49.0615257378,3.3656,-2.8906,4.4365337506,40.35,-19.38,44.7627847659,132.31,44.2256,-21.3706,49.1182882409,3.3656,-2.8906,4.4365337506,40.86,-18.48,44.8447321321,133.61,51.2056,-4.7306,51.4236526097,3.3656,-2.8906,4.4365337506,47.84,-1.8399999999999999,47.875371539,133.69
2019-04-24 00:00:00,41.2568,-19.009,45.4253852734,3.3468,-2.9290000000000003,4.4474836976,37.91,-16.08,41.1792969828,132.87,41.7068,-17.889,45.3814222699,3.3468,-2.9290000000000003,4.4474836976,38.36,-14.96,41.1739140719,134.25,48.4668,-1.889,48.5035980443,3.3468,-2.9290000000000003,4.4474836976,45.12,1.04,45.1319842241,134.34
2019-04-24 00:30:00,38.9652,-15.1064,41.7910293245,3.4452,-2.6064,4.3200374998,35.52,-12.5,37.6552838258,132.34,39.2652,-13.8064,41.6217805001,3.4452,-2.6064,4.3200374998,35.82,-11.2,37.5301532105,134.29,46.0452,1.8736000000000002,46.08330305,3.4452,-2.6064,4.3200374998,42.6,4.48,42.8349203338,133.82
2019-04-24 01:00:00,37.9122,-15.6346,41.0094577628,3.4022,-2.8946,4.466953548,34.51,-12.74,36.7865151924,132.8,38.1622,-14.2946,40.7515533201,3.4022,-2.8946,4.466953548,34.76,-11.4,36.5816566055,134.61,44.8422,1.3454000000000002,44.8623784702,3.4022,-2.8946,4.466953548,41.44,4.24,41.6563464553,134.31
2019-04-24 01:30:00,37.499,-15.515,40.5818952983,3.3890000000000002,-2.705,4.3361672016,34.11,-12.81,36.4360837632,132.27,37.769,-14.355,40.4049920926,3.3890000000000002,-2.705,4.3361672016,34.38,-11.65,36.3002327816,134.21,44.349,1.335,44.3690886316,3.3890000000000002,-2.705,4.3361672016,40.96,4.04,41.1587560551,133.76
2019-04-24 02:00:00,36.1526,-15.794,39.4520078419,3.3926,-1.8639999999999999,3.8709470107,32.76,-13.93,35.5986305916,132.66,36.2526,-14.684,39.1135636674,3.3926,-1.8639999999999999,3.8709470107,32.86,-12.82,35.2722553858,134.35,43.0326,1.176,43.0486659347,3.3926,-1.8639999999999999,3.8709470107,39.64,3.04,39.7563982272,134.17
2019-04-24 02:30:00,35.518,-7.4456,36.2900163042,3.408,-1.7256,3.8199685025,32.11,-5.72,32.6154947839,132.91,35.488,-5.7756,35.9549120338,3.408,-1.7256,3.8199685025,32.08,-4.05,32.3346393207,135.37,42.408,9.5944,43.479776625,3.408,-1.7256,3.8199685025,39.0,11.32,40.6096343249,134.44
2019-04-24 03:00:00,35.4258,0.273,35.4268518872,3.2858,-1.7469999999999999,3.7213560217,32.14,2.02,32.2034159679,131.08,35.2858,2.3529999999999998,35.3641667602,3.2858,-1.7469999999999999,3.7213560217,32.0,4.1,32.2615870657,134.61,42.3258,17.253,45.7071039844,3.2858,-1.7469999999999999,3.7213560217,39.04,19.0,43.4179870561,132.56
2019-04-24 03:30:00,35.644,0.6276,35.6495247901,3.354,-1.7224,3.7704081689,32.29,2.35,32.3754011558,130.36,35.484,2.6476,35.5826368017,3.354,-1.7224,3.7704081689,32.13,4.37,32.4258199588,134.17,42.434,17.0376,45.7266242988,3.354,-1.7224,3.7704081689,39.08,18.76,43.3495559377,131.87
2019-04-24 04:00:00,35.3358,-6.6992,35.9652337999,3.4158,-2.0792,3.9988451183000002,31.92,-4.62,32.2526091968,130.71,35.2858,-5.0692,35.6480640467,3.4158,-2.0792,3.9988451183000002,31.87,-2.99,32.0099515776,133.74,42.1758,9.8008,43.2995818257,3.4158,-2.0792,3.9988451183000002,38.76,11.88,40.5397582627,132.22
2019-04-24 04:30:00,36.0508,-7.6752,36.8587693186,3.3908,-2.7752,4.3816959822,32.66,-4.9,33.0255295188,130.62,36.1208,-5.9952000000000005,36.6149507125,3.3908,-2.7752,4.3816959822,32.73,-3.22,32.8880114936,133.57,42.8308,8.8248,43.7304759142,3.3908,-2.7752,4.3816959822,39.44,11.6,41.1105047403,132.11
2019-04-24 05:00:00,36.5966,-7.3162,37.3207437493,3.3066,-2.9062,4.4022269364,33.29,-4.41,33.5808308414,130.31,36.7366,-5.5762,37.1573920775,3.3066,-2.9062,4.4022269364,33.43,-2.67,33.5364547918,133.37,43.1866,9.0138,44.1172416409,3.3066,-2.9062,4.4022269364,39.88,11.92,41.6233203865,131.82
2019-04-24 05:30:00,36.6034,-7.0498,37.2761126138,3.3034,-2.3898,4.0772043854,33.3,-4.66,33.6244791781,130.64,36.9434,-5.1998,37.3075424492,3.3034,-2.3898,4.0772043854,33.64,-2.81,33.757157759500004,133.62,42.8234,8.9702,43.7528064883,3.3034,-2.3898,4.0772043854,39.52,11.36,41.1203112829,132.15
2019-04-24 06:00:00,36.8284,-7.1898,37.523649484,3.1984,-1.6498,3.5988335055,33.63,-5.54,34.0832583536,131.02,37.0884,-5.4498,37.4866607555,3.1984,-1.6498,3.5988335055,33.89,-3.8,34.10237675,133.85,43.1184,8.8302,44.013280389,3.1984,-1.6498,3.5988335055,39.92,10.48,41.272712535,132.5
2019-04-24 06:30:00,38.5298,-6.2758,39.037560806,3.3298,-1.2858,3.5694326832,35.2,-4.99,35.5519352497,130.49,38.769800000000004,-4.5958,39.0412444689,3.3298,-1.2858,3.5694326832,35.44,-3.31,35.5942368931,133.32,45.0498,9.8342,46.1106925743,3.3298,-1.2858,3.5694326832,41.72,11.12,43.1765306619,131.98
2019-04-24 07:00:00,42.2458,-6.5182,42.7456962615,3.5558,-2.0982,4.1286991753,38.69,-4.42,38.9416550753,130.33,42.7558,-4.7282,43.0164423085,3.5558,-2.0982,4.1286991753,39.2,-2.63,39.2881267052,133.02,48.8358,9.4618,49.7439546164,3.5558,-2.0982,4.1286991753,45.28,11.56,46.7323442596,131.8
2019-04-24 07:30:00,47.4078,-15.7736,49.963045922,3.8878,-2.5436,4.6459541324,43.52,-13.23,45.4865177827,130.53,48.4678,-14.4036,50.5627464622,3.8878,-2.5436,4.6459541324,44.58,-11.86,46.1306405765,132.03,53.9678,0.3764,53.9691125904,3.8878,-2.5436,4.6459541324,50.08,2.92,50.1650555666,132.05
2019-04-24 08:00:00,50.1806,-14.886,52.3420061935,4.1206,-2.596,4.8701704652,46.06,-12.29,47.67145582,131.12,51.4806,-13.366,53.1874245697,4.1206,-2.596,4.8701704652,47.36,-10.77,48.5691517323,132.57,56.7206,1.484,56.7400098728,4.1206,-2.596,4.8701704652,52.6,4.08,52.7579984457,132.63
2019-04-24 08:30:00,52.1872,-13.9842,54.0283415763,4.6072,-2.6042,5.2922726196,47.58,-11.38,48.9219868771,131.04,53.6172,-12.4242,55.0378495354,4.6072,-2.6042,5.2922726196,49.01,-9.82,49.984122479,132.57,58.7672,2.4758,58.8193282984,4.6072,-2.6042,5.2922726196,54.16,5.08,54.3977205405,132.55
2019-04-24 09:00:00,53.3674,-13.812,55.1257718926,4.8974,-2.392,5.4503385913,48.47,-11.42,49.7971615657,131.56,54.8874,-12.252,56.2382270592,4.8974,-2.392,5.4503385913,49.99,-9.86,50.9531127607,132.76,59.8174,3.008,59.8929829509,4.8974,-2.392,5.4503385913,54.92,5.4,55.1848384975,133.06
2019-04-24 09:30:00,54.4758,-13.192,56.0503492374,5.5758,-2.682,6.1872990586,48.9,-10.51,50.0166982117,129.69,56.2958,-11.682,57.4950973705,5.5758,-2.682,6.1872990586,50.72,-9.0,51.5123130911,131.28,60.4958,3.038,60.5720336594,5.5758,-2.682,6.1872990586,54.92,5.72,55.2170698245,131.26
2019-04-24 10:00:00,55.1666,-12.753,56.6214867745,5.3666,-2.383,5.8718893518,49.8,-10.37,50.8682307536,130.25,56.9366,-11.193,58.0263704583,5.3666,-2.383,5.8718893518,51.57,-8.81,52.317119569,131.67,61.3266,3.537,61.4285132211,5.3666,-2.383,5.8718893518,55.96,5.92,56.2722667039,131.84
2019-04-24 10:30:00,55.8154,-12.3032,57.1552937828,4.3854,-1.7232,4.7118097797,51.43,-10.58,52.5069643,130.19,57.2854,-10.7332,58.2822325876,4.3854,-1.7232,4.7118097797,52.9,-9.01,53.6618123063,131.67,62.9054,3.9968,63.0322438074,4.3854,-1.7232,4.7118097797,58.52,5.72,58.7988843432,131.74
2019-04-24 11:00:00,58.1294,-0.7684000000000001,58.1344784351,3.7894,-2.2084,4.385952909,54.34,1.44,54.359076519,130.75,60.1494,-4.7384,60.3357502226,3.7894,-2.2084,4.385952909,56.36,-2.5300000000000002,56.4167572624,131.01,64.9494,-3.6084,65.0495588834,3.7894,-2.2084,4.385952909,61.16,-1.4,61.1760214463,131.46
2019-04-24 11:30:00,59.4862,3.4778000000000002,59.5877762908,4.0662,-2.2022,4.6242477529,55.42,5.68,55.7103114333,132.11,62.7762,3.5078,62.8741278053,4.0662,-2.2022,4.6242477529,58.71,5.71,58.9870172157,131.71,65.9462,-9.0022,66.5578011902,4.0662,-2.2022,4.6242477529,61.88,-6.8,62.2525051705,132.39
2019-04-24 12:00:00,60.6382,3.7862,60.7562886431,6.3882,-1.8538000000000001,6.6517421538,54.25,5.64,54.5423881032,132.61,64.1682,3.8262,64.2821724717,6.3882,-1.8538000000000001,6.6517421538,57.78,5.68,58.0585118652,132.21,66.6682,-8.8538,67.2535401721,6.3882,-1.8538000000000001,6.6517421538,60.28,-7.0,60.6850755952,132.9
2019-04-24 12:30:00,61.6818,3.8306,61.8006306408,6.3218,-1.9294,6.6096701582,55.36,5.76,55.6588465565,132.27,65.4418,4.0906,65.5695218497,6.3218,-1.9294,6.6096701582,59.12,6.02,59.4257082415,132.06,67.5618,-8.5294,68.0980725395,6.3218,-1.9294,6.6096701582,61.24,-6.6,61.594623142,132.54
2019-04-24 13:00:00,61.9946,3.6838,62.1039516585,5.5446,-2.0762,5.9205739249,56.45,5.76,56.7431061892,132.66,65.7046,3.8138,65.8151922553,5.5446,-2.0762,5.9205739249,60.16,5.89,60.4476442883,132.25,67.9446,-8.6762,68.4963146133,5.5446,-2.0762,5.9205739249,62.4,-6.6,62.7480676993,132.92
2019-04-24 13:30:00,61.4338,3.7816,61.5500794557,4.2838,-2.0584,4.752678508,57.15,5.84,57.4476117867,133.73,64.4838,1.6016,64.5036866001,4.2838,-2.0584,4.752678508,60.2,3.66,60.3111565135,132.82,67.9638,-8.5384,68.498046578,4.2838,-2.0584,4.752678508,63.68,-6.48,64.0088493882,133.97
2019-04-24 14:00:00,61.6884,8.7708,62.3087925352,4.0284,-2.0792,4.5333298137,57.66,10.85,58.6719532656,132.99,61.8084,-16.2692,63.913732321,4.0284,-2.0792,4.5333298137,57.78,-14.19,59.4969284921,132.59,68.3084,-3.2392,68.3851586764,4.0284,-2.0792,4.5333298137,64.28,-1.16,64.2904658561,133.21
2019-04-24 14:30:00,60.7242,8.1902,61.2740388883,4.5142,-2.0998,4.978670674,56.21,10.29,57.1441003079,132.84,60.9342,-16.8098,63.21033227,4.5142,-2.0998,4.978670674,56.42,-14.71,58.3060931636,132.5,66.9942,-3.8598,67.1052970315,4.5142,-2.0998,4.978670674,62.48,-1.76,62.5047838169,133.09
2019-04-24 15:00:00,58.6358,8.473,59.2448206229,5.7458,-2.177,6.1443914784,52.89,10.65,53.9515949718,132.28,59.0458,-16.407,61.2829188815,5.7458,-2.177,6.1443914784,53.3,-14.23,55.1668641487,131.59,64.0258,-3.417,64.1169162908,5.7458,-2.177,6.1443914784,58.28,-1.24,58.2931899968,132.52
2019-04-24 15:30:00,58.8716,8.339,59.4592651112,6.9016,-2.741,7.4259789631,51.97,11.08,53.1380024088,131.38,59.7216,-16.141,61.8643789879,6.9016,-2.741,7.4259789631,52.82,-13.4,54.4932326074,130.51,63.1416,-3.621,63.2453420543,6.9016,-2.741,7.4259789631,56.24,-0.88,56.2468843582,131.67
2019-04-24 16:00:00,57.6576,8.1192,58.2264565846,7.1276,-2.7508,7.6399988482,50.53,10.87,51.6859536044,131.33,58.5276,-16.4808,60.8037558906,7.1276,-2.7508,7.6399988482,51.4,-13.73,53.2021888647,130.54,61.5276,-3.7508,61.6418207259,7.1276,-2.7508,7.6399988482,54.4,-1.0,54.4091904002,131.61
2019-04-24 16:30:00,57.7392,8.1894,58.3170771644,7.5492,-2.6806,8.0109947572,50.19,10.87,51.3536074682,131.08,58.4992,-16.3006,60.7278022079,7.5492,-2.6806,8.0109947572,50.95,-13.62,52.739045308,130.54,61.8292,-3.6406,61.9362893706,7.5492,-2.6806,8.0109947572,54.28,-0.96,54.2884886509,131.37
2019-04-24 17:00:00,58.1408,8.1154,58.7044490801,7.9008,-2.7646,8.3705229108,50.24,10.88,51.4045912346,131.52,58.8108,-16.6846,61.1317108692,7.9008,-2.7646,8.3705229108,50.91,-13.92,52.7787315119,130.88,62.0608,-3.5246,62.1608051894,7.9008,-2.7646,8.3705229108,54.16,-0.76,54.1653320861,131.75
2019-04-24 17:30:00,59.5886,7.925,60.1132836814,7.3786,-3.005,7.9670422969,52.21,10.93,53.3418128676,131.23,60.0886,-16.655,62.3540606132,7.3786,-3.005,7.9670422969,52.71,-13.65,54.4487520518,130.72,64.9386,-3.485,65.0320459078,7.3786,-3.005,7.9670422969,57.56,-0.48,57.5620013551,131.39
2019-04-24 18:00:00,59.574,7.7682,60.0783355898,7.284,-3.1518,7.936655419,52.29,10.92,53.4180727844,131.87,60.004,-17.2018,62.421005593,7.284,-3.1518,7.936655419,52.72,-14.05,54.5600668988,131.23,65.204,-3.6318,65.3050655557,7.284,-3.1518,7.936655419,57.92,-0.48,57.9219889161,131.99
2019-04-24 18:30:00,59.3042,7.5584,59.7839238274,5.8742,-2.3316,6.3200145728,53.43,9.89,54.3376204853,131.71,59.3542,-17.4216,61.8581700683,5.8742,-2.3316,6.3200145728,53.48,-15.09,55.5681428518,131.15,65.9542,-3.6916,66.0574326492,5.8742,-2.3316,6.3200145728,60.08,-1.3599999999999999,60.0953908382,131.8
2019-04-24 19:00:00,58.4212,7.1198,58.8534464707,5.5412,-1.9602,5.877693551,52.88,9.08,53.653898274,132.49,58.2212,-18.1702,60.9906902525,5.5412,-1.9602,5.877693551,52.68,-16.21,55.117569794,131.55,65.3412,-4.3202,65.483864772,5.5412,-1.9602,5.877693551,59.8,-2.36,59.8465504436,132.54
2019-04-24 19:30:00,58.3748,6.7126,58.7594781614,4.9248,-2.4274,5.4905305572,53.45,9.14,54.2258434697,131.8,58.1248,-18.3174,60.9427560732,4.9248,-2.4274,5.4905305572,53.2,-15.89,55.5223567583,131.07,65.6848,-4.6674,65.8504181748,4.9248,-2.4274,5.4905305572,60.76,-2.24,60.8012763024,131.83
2019-04-24 20:00:00,57.6676,3.6058,57.7802205205,3.8476,-2.5342000000000002,4.6071895338,53.82,6.14,54.1691055861,131.57,58.3476,-12.9242,59.7618387552,3.8476,-2.5342000000000002,4.6071895338,54.5,-10.39,55.4815473829,130.79,65.1676,-7.6942,65.6202469014,3.8476,-2.5342000000000002,4.6071895338,61.32,-5.16,61.5367207446,131.56
2019-04-24 20:30:00,57.157,-0.1282,57.1571437726,3.447,-2.6182,4.3286002634,53.71,2.49,53.7676873224,131.57,59.727,-0.6782,59.7308503559,3.447,-2.6182,4.3286002634,56.28,1.94,56.313426463,130.59,64.847,-11.2982,65.8238766121,3.447,-2.6182,4.3286002634,61.4,-8.68,62.0105023363,131.56
2019-04-24 21:00:00,56.1574,-0.45080000000000003,56.1592093552,3.4374000000000002,-1.7808000000000002,3.8713004792,52.72,1.33,52.7367736973,131.71,58.5374,-1.0908,58.5475622328,3.4374000000000002,-1.7808000000000002,3.8713004792,55.1,0.6900000000000001,55.1043201573,130.48,63.7574,-12.3408,64.9407529938,3.4374000000000002,-1.7808000000000002,3.8713004792,60.32,-10.56,61.2373742089,131.78
2019-04-24 21:30:00,54.870400000000004,-0.9622,54.8788358568,4.0104,-1.7622,4.3804859319,50.86,0.8,50.8662913922,132.4,57.1704,-1.6421999999999999,57.1939809508,4.0104,-1.7622,4.3804859319,53.16,0.12,53.16013544,131.14,62.3304,-12.9622,63.6639410734,4.0104,-1.7622,4.3804859319,58.32,-11.2,59.3857087185,132.48
2019-04-24 22:00:00,52.6426,-0.10540000000000001,52.6427055148,3.2926,-1.8054000000000001,3.7550877380000003,49.35,1.7000000000000002,49.3792719671,132.97,53.7926,-9.1254,54.56112847,3.2926,-1.8054000000000001,3.7550877380000003,50.5,-7.32,51.0277610718,131.82,59.8126,-11.8854,60.9820453242,3.2926,-1.8054000000000001,3.7550877380000003,56.52,-10.08,57.4118175988,133.08
2019-04-24 22:30:00,49.9832,-6.4902,50.402807246,3.1932,-1.8502,3.6904967525,46.79,-4.64,47.0195034002,132.75,49.7132,-20.0402,53.6004838624,3.1932,-1.8502,3.6904967525,46.52,-18.19,49.9498398396,132.64,57.5532,-4.6102,57.7375508164,3.1932,-1.8502,3.6904967525,54.36,-2.76,54.4300211281,133.48
2019-04-24 23:00:00,46.6348,-29.0986,54.9684736281,3.2948,-2.3186,4.028847602,43.34,-26.78,50.9462854387,130.24,47.8548,-14.2186,49.9224445415,3.2948,-2.3186,4.028847602,44.56,-11.9,46.1216174912,132.61,55.2948,3.1614,55.3851004964,3.2948,-2.3186,4.028847602,52.0,5.48,52.2879565483,132.39
2019-04-24 23:30:00,43.7632,-30.1544,53.1460771233,3.1832,-2.3544,3.9592880168,40.58,-27.8,49.1891898693,130.64,44.9632,-15.2344,47.4739538863,3.1832,-2.3544,3.9592880168,41.78,-12.88,43.7202790476,132.83,52.1432,2.2856,52.1932684702,3.1832,-2.3544,3.9592880168,48.96,4.64,49.1793777919,132.78
2019-04-25 00:00:00,42.1706,-30.5726,52.0868829469,3.2706,-2.7526,4.2747667913,38.9,-27.82,47.8242867171,131.01,43.3706,-15.5726,46.081610379,3.2706,-2.7526,4.2747667913,40.1,-12.82,42.0994346755,133.56,50.3506,2.0874,50.3938504097,3.2706,-2.7526,4.2747667913,47.08,4.84,47.3281311695,133.16
2019-04-25 00:30:00,40.699,-31.1784,51.2689109262,3.199,-2.7384,4.2109898551,37.5,-28.44,47.064674651,132.22,41.909,-15.8684,44.8126142906,3.199,-2.7384,4.2109898551,38.71,-13.13,40.87616665,134.33,48.679,1.5016,48.7021544037,3.199,-2.7384,4.2109898551,45.48,4.24,45.6772153267,134.44
2019-04-25 01:00:00,39.2894,-31.281,50.2210903243,3.2394,-2.771,4.2628808757,36.05,-28.51,45.9610987684,131.79,40.4494,-16.091,43.5324504406,3.2394,-2.771,4.2628808757,37.21,-13.32,39.522227923,134.01,47.1194,1.109,47.1324488793,3.2394,-2.771,4.2628808757,43.88,3.88,44.0512065669,134.05
2019-04-25 01:30:00,39.8608,-31.4264,50.7592552506,3.2608,-2.7964,4.2956570627,36.6,-28.63,46.4675897804,131.5,41.0508,-16.3264,44.1782697443,3.2608,-2.7964,4.2956570627,37.79,-13.53,40.1390707416,133.64,47.580799999999996,0.8436,47.5882778592,3.2608,-2.7964,4.2956570627,44.32,3.64,44.4692253137,133.73
2019-04-25 02:00:00,40.2166,-31.1788,50.8870561636,3.2066,-2.8988,4.3226525421,37.01,-28.28,46.5778756493,131.22,41.4166,-16.2088,44.475385923,3.2066,-2.8988,4.3226525421,38.21,-13.31,40.4618363399,133.37,47.8866,0.9012,47.8950792984,3.2066,-2.8988,4.3226525421,44.68,3.8,44.8413023896,133.45
2019-04-25 02:30:00,39.3148,-31.1722,50.1732952065,3.2548,-2.7822,4.281864066,36.06,-28.39,45.8946151525,131.04,40.5048,-16.1722,43.6139756945,3.2548,-2.7822,4.281864066,37.25,-13.39,39.5835142452,133.23,47.0148,0.9778,47.0249668993,3.2548,-2.7822,4.281864066,43.76,3.76,43.9212385982,133.31
2019-04-25 03:00:00,38.5066,-31.5382,49.7736506879,3.3666,-2.6582,4.2895247755,35.14,-28.88,45.4848766075,131.48,39.5966,-16.4982,42.8961692322,3.3666,-2.6582,4.2895247755,36.23,-13.84,38.783482308800004,133.57,46.1266,0.7418,46.132564364,3.3666,-2.6582,4.2895247755,42.76,3.4,42.8949600769,133.75
2019-04-25 03:30:00,37.0526,-31.8682,48.8720506834,3.2526,-1.9982000000000002,3.8173564151,33.8,-29.87,45.1071712702,131.51,38.0626,-16.8782,41.6369445805,3.2526,-1.9982000000000002,3.8173564151,34.81,-14.88,37.8569742584,133.47,44.6926,0.40180000000000005,44.6944061153,3.2526,-1.9982000000000002,3.8173564151,41.44,2.4,41.5094398902,133.8
2019-04-25 04:00:00,37.4202,-31.8352,49.1299432839,3.5902000000000003,-2.5152,4.3835792544,33.83,-29.32,44.76752506,131.28,38.3902,-16.9552,41.9676811735,3.5902000000000003,-2.5152,4.3835792544,34.8,-14.44,37.6769637843,133.09,45.0302,0.5648000000000001,45.0337419174,3.5902000000000003,-2.5152,4.3835792544,41.44,3.08,41.554301823,133.51
2019-04-25 04:30:00,37.1408,-32.0274,49.0427708781,3.7308,-2.7674000000000003,4.6451449278,33.41,-29.26,44.4114365901,131.19,38.1308,-17.1174,41.7966899575,3.7308,-2.7674000000000003,4.6451449278,34.4,-14.35,37.2730800981,133.09,44.7708,0.7926000000000001,44.7778153487,3.7308,-2.7674000000000003,4.6451449278,41.04,3.56,41.1941160847,133.37
2019-04-25 05:00:00,36.6006,-31.8646,48.5278956222,3.5206,-2.6046,4.3793339128,33.08,-29.26,44.1637181406,131.39,37.5506,-16.9946,41.2172778034,3.5206,-2.6046,4.3793339128,34.03,-14.39,36.947435635,133.16,44.2806,1.0754,44.2936566736,3.5206,-2.6046,4.3793339128,40.76,3.68,40.9257864921,133.58
2019-04-25 05:30:00,37.074,-31.7986,48.8429364183,3.254,-2.4286,4.0603711604,33.82,-29.37,44.7927371345,131.39,38.094,-16.8786,41.6658130121,3.254,-2.4286,4.0603711604,34.84,-14.45,37.7177425093,133.16,44.894,1.2114,44.9103409691,3.254,-2.4286,4.0603711604,41.64,3.64,41.798794241,133.58
2019-04-25 06:00:00,38.423,-31.2358,49.5176951265,3.223,-2.3258,3.9745533887,35.2,-28.91,45.550281009,131.29,39.483,-16.3058,42.7175186854,3.223,-2.3258,3.9745533887,36.26,-13.98,38.8616520493,133.03,46.343,1.7542,46.3761885739,3.223,-2.3258,3.9745533887,43.12,4.08,43.3125940114,133.41
2019-04-25 06:30:00,41.7926,-30.3058,51.6242474851,3.8026,-2.5458,4.5761189233,37.99,-27.76,47.0516492803,130.53,42.9226,-15.3458,45.5833650403,3.8026,-2.5458,4.5761189233,39.12,-12.8,41.1608357544,132.24,49.8826,2.2142,49.9317180197,3.8026,-2.5458,4.5761189233,46.08,4.76,46.3251983266,132.64
2019-04-25 07:00:00,42.8644,-30.0018,52.320787366,4.4444,-2.4618,5.0806643857000005,38.42,-27.54,47.2710059127,130.56,43.8444,-15.1218,46.3788771598,4.4444,-2.4618,5.0806643857000005,39.4,-12.66,41.3840017398,131.95,51.2044,2.4982,51.2653058374,4.4444,-2.4618,5.0806643857000005,46.76,4.96,47.0223266119,132.68
2019-04-25 07:30:00,46.6238,-28.2562,54.5178096119,3.9638,-2.8662,4.8915041531,42.66,-25.39,49.6440097091,130.43,48.0238,-13.0862,49.7748329669,3.9638,-2.8662,4.8915041531,44.06,-10.22,45.2297689581,132.15,55.0438,4.1738,55.2018163187,3.9638,-2.8662,4.8915041531,51.08,7.04,51.5628548473,132.56
2019-04-25 08:00:00,48.8156,-27.7414,56.1475562898,7.6556,-2.1214,7.9440889547,41.16,-25.62,48.4822647986,130.7,49.6456,-12.9114,51.2970744714,7.6556,-2.1214,7.9440889547,41.99,-10.79,43.3541716563,132.33,57.0556,4.9586,57.2706661854,7.6556,-2.1214,7.9440889547,49.4,7.08,49.9047733188,132.83
2019-04-25 08:30:00,50.9084,-26.8362,57.5486474298,8.5084,-2.3362,8.8233044263,42.4,-24.5,48.9694802913,130.07,52.0984,-12.1362,53.4932765214,8.5084,-2.3362,8.8233044263,43.59,-9.8,44.6780494203,131.78,58.4284,5.7438,58.7100431357,8.5084,-2.3362,8.8233044263,49.92,8.08,50.5696826172,132.17
2019-04-25 09:00:00,51.7252,-25.7432,57.7772330705,9.8052,-2.4832,10.1147530509,41.92,-23.26,47.9407342455,129.72,53.3452,-11.1232,54.4925310596,9.8052,-2.4832,10.1147530509,43.54,-8.64,44.3889761089,131.63,58.5652,6.7968,58.9582830591,9.8052,-2.4832,10.1147530509,48.76,9.28,49.6352294243,131.83
2019-04-25 09:30:00,51.6564,-25.8096,57.74529516,10.5164,-2.4896000000000003,10.8070707002,41.14,-23.32,47.2897663348,129.68,53.4864,-11.1396,54.6341072328,10.5164,-2.4896000000000003,10.8070707002,42.97,-8.65,43.8319906005,131.44,58.1564,6.7104,58.5422610523,10.5164,-2.4896000000000003,10.8070707002,47.64,9.2,48.5201978562,131.78
2019-04-25 10:00:00,51.411,-25.674,57.4651650742,11.211,-2.194,11.4236665305,40.2,-23.48,46.5548107074,129.81,53.841,-10.924,54.938029242,11.211,-2.194,11.4236665305,42.63,-8.73,43.5147078584,131.55,56.691,6.486,57.0608243631,11.211,-2.194,11.4236665305,45.48,8.68,46.3008941598,132.0
2019-04-25 10:30:00,50.9484,-25.6028,57.0196705567,9.9684,-1.6428,10.1028605058,40.98,-23.96,47.470432903,129.89,52.9984,-10.7028,54.0682932078,9.9684,-1.6428,10.1028605058,43.03,-9.06,43.9734522184,131.64,57.2884,6.3972,57.6444701806,9.9684,-1.6428,10.1028605058,47.32,8.04,47.9981666317,132.09
2019-04-25 11:00:00,50.6496,-25.496,56.7047440358,11.0396,-1.8559999999999999,11.1945301,39.61,-23.64,46.1281009798,129.67,52.8996,-10.696,53.9701037257,11.0396,-1.8559999999999999,11.1945301,41.86,-8.84,42.7832350343,131.37,56.0796,6.424,56.4463401131,11.0396,-1.8559999999999999,11.1945301,45.04,8.28,45.7947595255,131.86
2019-04-25 11:30:00,48.0824,-25.2836,54.3247422334,15.4924,-2.2436,15.6540154184,32.59,-23.04,39.9117739521,129.67,51.4524,-10.7436,52.5621004786,15.4924,-2.2436,15.6540154184,35.96,-8.5,36.9509350355,131.34,50.2524,6.7964,50.709907895,15.4924,-2.2436,15.6540154184,34.76,9.04,35.916280431,131.86
2019-04-25 12:00:00,51.5266,-24.8258,57.1953744039,9.1266,-1.6258,9.2702779462,42.4,-23.2,48.3321838944,129.63,53.1566,-9.9358,54.0772063369,9.1266,-1.6258,9.2702779462,44.03,-8.31,44.8073319893,131.39,58.3266,7.0142,58.746840504,9.1266,-1.6258,9.2702779462,49.2,8.64,49.9528737912,131.8
2019-04-25 12:30:00,51.9934,-25.0342,57.7063671808,8.7534,-1.0242,8.8131150679,43.24,-24.01,49.4588485511,129.97,53.6134,-10.1342,54.5627956505,8.7534,-1.0242,8.8131150679,44.86,-9.11,45.7756671169,131.64,59.0734,6.9758,59.4838496838,8.7534,-1.0242,8.8131150679,50.32,8.0,50.9519616894,132.12
2019-04-25 13:00:00,49.9236,-25.2188,55.9316878916,13.8236,-1.6588,13.9227703565,36.1,-23.56,43.1078136769,130.06,53.1836,-10.5388,54.2177241721,13.8236,-1.6588,13.9227703565,39.36,-8.88,40.3492750864,131.79,52.5836,6.8612,53.0293414479,13.8236,-1.6588,13.9227703565,38.76,8.52,39.6853625409,132.23
2019-04-25 13:30:00,49.8242,-25.7076,56.0654225294,10.4842,-1.4576,10.5850388474,39.34,-24.25,46.2136137951,129.29,51.7342,-10.9876,52.8881348073,10.4842,-1.4576,10.5850388474,41.25,-9.53,42.3365492217,130.82,56.2842,5.6624,56.5683121845,10.4842,-1.4576,10.5850388474,45.8,7.12,46.3501283709,131.47
2019-04-25 14:00:00,52.1184,-19.0242,55.4819592679,9.0584,-1.3442,9.1575916157,43.06,-17.68,46.5483189815,129.71,53.2784,-11.8542,54.5812235499,9.0584,-1.3442,9.1575916157,44.22,-10.51,45.4518261459,130.67,58.6984,3.9758,58.8328917205,9.0584,-1.3442,9.1575916157,49.64,5.32,49.9242626385,131.55
2019-04-25 14:30:00,54.2076,-3.7324,54.3359430536,8.3076,-1.6224,8.4645377617,45.9,-2.11,45.9484722271,131.39,54.3676,-16.0824,56.6963801271,8.3076,-1.6224,8.4645377617,46.06,-14.46,48.2764456024,130.81,60.2276,-1.8224,60.255165285,8.3076,-1.6224,8.4645377617,51.92,-0.2,51.9203852066,132.26
2019-04-25 15:00:00,53.5524,-3.782,53.6857808899,7.5124,-1.342,7.631324771,46.04,-2.44,46.104611483,131.39,53.3924,-16.182,55.7907295324,7.5124,-1.342,7.631324771,45.88,-14.84,48.2203276638,130.7,59.9924,-1.9020000000000001,60.0225429465,7.5124,-1.342,7.631324771,52.48,-0.56,52.4829877198,132.23
2019-04-25 15:30:00,54.1968,-3.5488,54.3128632248,8.3368,-1.6988,8.5081229234,45.86,-1.85,45.8972994848,131.3,54.4468,-15.8988,56.7205947754,8.3368,-1.6988,8.5081229234,46.11,-14.2,48.2469905797,130.77,59.5368,-1.6588,59.5599040604,8.3368,-1.6988,8.5081229234,51.2,0.04,51.200015625,132.19
2019-04-25 16:00:00,53.2704,-3.9226,53.4146263389,10.0804,-1.9426,10.2658735098,43.19,-1.98,43.2353616846,131.08,54.0304,-16.3226,56.4421065776,10.0804,-1.9426,10.2658735098,43.95,-14.38,46.2426956394,130.53,57.5204,-1.9826000000000001,57.5545577597,10.0804,-1.9426,10.2658735098,47.44,-0.04,47.4400168634,131.96
2019-04-25 16:30:00,51.5792,-4.2872,51.757066729900004,9.3692,-1.4072,9.4742873336,42.21,-2.88,42.3081375151,131.26,51.9692,-16.6772,54.5795451472,9.3692,-1.4072,9.4742873336,42.6,-15.27,45.2540926326,130.57,56.4892,-2.4472,56.5421834074,9.3692,-1.4072,9.4742873336,47.12,-1.04,47.1314756824,132.14
2019-04-25 17:00:00,53.8002,-4.1462,53.959730304,11.4502,-2.0262000000000002,11.6280938455,42.35,-2.12,42.4030293729,131.26,54.8402,-16.6962,57.3254797667,11.4502,-2.0262000000000002,11.6280938455,43.39,-14.67,45.8028492564,130.84,56.6502,-2.2262,56.6939249521,11.4502,-2.0262000000000002,11.6280938455,45.2,-0.2,45.2004424757,132.14
2019-04-25 17:30:00,52.7824,-4.6308,52.9851494138,10.9124,-1.2108,10.9793674863,41.87,-3.42,42.0094429861,131.6,53.1424,-17.2508,55.8722183057,10.9124,-1.2108,10.9793674863,42.23,-16.04,45.1736040183,131.0,57.8324,-2.6908000000000003,57.8949643268,10.9124,-1.2108,10.9793674863,46.92,-1.48,46.9433360553,132.45
2019-04-25 18:00:00,54.1654,-4.7164,54.3703502483,9.5754,-1.4264000000000001,9.6810589359,44.59,-3.29,44.7112088855,131.66,54.2954,-17.1564,56.9414833151,9.5754,-1.4264000000000001,9.6810589359,44.72,-15.73,47.4058150441,131.11,60.3754,-2.8264,60.441521011,9.5754,-1.4264000000000001,9.6810589359,50.8,-1.4,50.819287677,132.45
2019-04-25 18:30:00,54.8404,-4.8014,55.050185414,9.2904,-1.6414,9.4342846109,45.55,-3.16,45.6594798481,131.6,54.9704,-17.1514,57.5839856047,9.2904,-1.6414,9.4342846109,45.68,-15.51,48.2412945515,131.05,61.1304,-2.8814,61.1982701563,9.2904,-1.6414,9.4342846109,51.84,-1.24,51.8548281262,132.39
2019-04-25 19:00:00,54.362,-4.4906,54.5471587927,9.092,-1.2306,9.1749027439,45.27,-3.26,45.3872283798,131.43,54.482,-16.8806,57.0372069825,9.092,-1.2306,9.1749027439,45.39,-15.65,48.0122338576,130.93,60.692,-2.6306000000000003,60.7489828751,9.092,-1.2306,9.1749027439,51.6,-1.4,51.6189887541,132.19
2019-04-25 19:30:00,53.5092,-4.7396,53.7186959335,7.9092,-1.4896,8.0482515368,45.6,-3.25,45.7156701799,131.25,53.3392,-16.9896,55.9796102595,7.9092,-1.4896,8.0482515368,45.43,-15.5,48.0014051878,130.89,60.7092,-2.8896,60.7779298167,7.9092,-1.4896,8.0482515368,52.8,-1.4,52.8185573449,132.03
2019-04-25 20:00:00,53.5478,-4.4714,53.7341632744,6.2678,-1.5014,6.4451158872,47.28,-2.9699999999999998,47.3731917861,131.08,53.2878,-16.6414,55.8258526384,6.2678,-1.5014,6.4451158872,47.02,-15.14,49.397368351,130.76,60.8278,-2.7814,60.8913576692,6.2678,-1.5014,6.4451158872,54.56,-1.28,54.5750125973,131.87
2019-04-25 20:30:00,53.006,-5.3418,53.2744860439,6.266,-1.5018,6.4434586396,46.74,-3.84,46.8974754118,131.7,52.556,-17.6018,55.4252334162,6.266,-1.5018,6.4434586396,46.29,-16.1,49.009938788,131.09,60.346,-3.6618,60.4569970743,6.266,-1.5018,6.4434586396,54.08,-2.16,54.123118905,132.48
2019-04-25 21:00:00,53.3136,-5.133,53.5601310114,6.2236,-1.633,6.4342743149,47.09,-3.5,47.2198909359,131.19,52.8436,-17.293,55.6012042132,6.2236,-1.633,6.4342743149,46.62,-15.66,49.1798739323,130.67,60.7036,-3.393,60.7983511451,6.2236,-1.633,6.4342743149,54.48,-1.76,54.5084213677,131.98
2019-04-25 21:30:00,51.6824,-5.5946,51.9843247424,6.2724,-1.4146,6.4299373963,45.41,-4.18,45.6019791237,131.3,51.1224,-17.8446,54.1472947701,6.2724,-1.4146,6.4299373963,44.85,-16.43,47.7647087294,130.96,58.8324,-3.9346,58.9638225264,6.2724,-1.4146,6.4299373963,52.56,-2.52,52.6203762814,132.1
2019-04-25 22:00:00,49.8044,-6.4066,50.2147665824,6.3344000000000005,-1.1866,6.4445824473,43.47,-5.22,43.7822943666,131.94,49.1644,-18.8266,52.6457889571,6.3344000000000005,-1.1866,6.4445824473,42.83,-17.64,46.3203896788,131.54,56.7744,-4.9066,56.9860265234,6.3344000000000005,-1.1866,6.4445824473,50.44,-3.7199999999999998,50.576990816,132.79
2019-04-25 22:30:00,48.1182,-7.252,48.661613981,6.1982,-1.832,6.4632737247,41.92,-5.42,42.2689342189,132.37,47.5482,-19.742,51.483763336,6.1982,-1.832,6.4632737247,41.35,-17.91,45.0620749633,132.03,54.7582,-5.592,55.0429916632,6.1982,-1.832,6.4632737247,48.56,-3.76,48.7053508354,133.17
2019-04-25 23:00:00,45.0832,-8.1344,45.8111709695,6.2532,-1.7044000000000001,6.4813185078,38.83,-6.43,39.3587830096,131.93,44.3832,-20.6844,48.9664461198,6.2532,-1.7044000000000001,6.4813185078,38.13,-18.98,42.5926906875,131.5,51.3732,-6.5443999999999996,51.7883659677,6.2532,-1.7044000000000001,6.4813185078,45.12,-4.84,45.378849699,132.7
2019-04-25 23:30:00,41.7662,-8.9272,42.7096050354,6.2962,-1.2072,6.410886544,35.47,-7.72,36.300403579,132.71,40.8762,-21.7272,46.291845354,6.2962,-1.2072,6.410886544,34.58,-20.52,40.2100335737,132.22,47.6162,-7.7272,48.2391140288,6.2962,-1.2072,6.410886544,41.32,-6.52,41.8312419132,133.53
2019-04-26 00:00:00,41.2662,-8.7066,42.1746860806,6.1962,-1.5466,6.3863029994,35.07,-7.16,35.7934421368,133.25,40.4262,-21.5766,45.8238727521,6.1962,-1.5466,6.3863029994,34.23,-20.03,39.6597251629,132.95,46.8362,-7.9066,47.4988837132,6.1962,-1.5466,6.3863029994,40.64,-6.36,41.1346471967,134.15
2019-04-26 00:30:00,39.4066,-10.997,40.9122736176,6.2166,-1.467,6.387347224,33.19,-9.53,34.5311019228,133.05,38.9666,-17.507,42.7187425442,6.2166,-1.467,6.387347224,32.75,-16.04,36.4670275729,133.71,44.4566,-9.787,45.5211451148,6.2166,-1.467,6.387347224,38.24,-8.32,39.1346393876,133.96
2019-04-26 01:00:00,38.2884,-18.2444,42.4129662476,6.3484,-1.6944,6.5706296441,31.94,-16.55,35.9731302502,130.61,39.0684,-4.1944,39.2929111917,6.3484,-1.6944,6.5706296441,32.72,-2.5,32.8153683508,133.71,43.3884,-5.1344,43.6911354616,6.3484,-1.6944,6.5706296441,37.04,-3.44,37.1993978446,132.02
2019-04-26 01:30:00,37.7248,-22.9066,44.1347126262,6.4348,-1.5366,6.6157229839,31.29,-21.37,37.8911731146,130.39,38.4948,-7.5466,39.2275515244,6.4348,-1.5366,6.6157229839,32.06,-6.01,32.6184564319,133.29,44.5548,7.3434,45.1559046704,6.4348,-1.5366,6.6157229839,38.12,8.88,39.140628508,132.71
2019-04-26 02:00:00,37.8084,-22.7682,44.134635399,6.3984,-1.6182,6.5998555893,31.41,-21.15,37.8670120289,129.99,38.5884,-7.4682,39.3044351925,6.3984,-1.6182,6.5998555893,32.19,-5.85,32.7172523296,132.87,44.5584,7.3418,45.1591966027,6.3984,-1.6182,6.5998555893,38.16,8.96,39.1977958564,132.3
2019-04-26 02:30:00,37.3448,-22.9214,43.818086049,6.4148,-1.3814,6.5618537777,30.93,-21.54,37.6913318947,129.99,38.1248,-7.6514,38.8850137842,6.4148,-1.3814,6.5618537777,31.71,-6.27,32.3239384977,132.87,44.1348,7.1786,44.714794744,6.4148,-1.3814,6.5618537777,37.72,8.56,38.6790899583,132.3
2019-04-26 03:00:00,36.6218,-23.0828,43.2893969822,6.3918,-1.4727999999999999,6.5592870863,30.23,-21.61,37.1597228192,130.32,37.2518,-7.8228,38.0643245452,6.3918,-1.4727999999999999,6.5592870863,30.86,-6.35,31.5065405908,133.14,43.3518,7.2072,43.9468121151,6.3918,-1.4727999999999999,6.5592870863,36.96,8.68,37.9655633436,132.63
2019-04-26 03:30:00,35.9908,-23.6072,43.0422766182,6.4108,-1.5472000000000001,6.5948604594999995,29.58,-22.06,36.9001355011,130.43,36.6108,-8.3272,37.5458777562,6.4108,-1.5472000000000001,6.5948604594999995,30.2,-6.78,30.9517107766,133.14,42.7308,6.7328,43.2579687974,6.4108,-1.5472000000000001,6.5948604594999995,36.32,8.28,37.2518563296,132.73
2019-04-26 04:00:00,35.3308,-23.9152,42.6638280008,6.4008,-1.2052,6.5132747278,28.93,-22.71,36.7789205932,130.95,35.9008,-8.6552,36.929391109,6.4008,-1.2052,6.5132747278,29.5,-7.45,30.4261811603,133.52,42.0408,6.8748000000000005,42.599198815,6.4008,-1.2052,6.5132747278,35.64,8.08,36.5444387014,133.21
2019-04-26 04:30:00,36.7496,-23.3406,43.5352352528,6.3896,-1.5406,6.5727038972,30.36,-21.8,37.3760565068,130.47,37.4096,-8.0306,38.2618440293,6.3896,-1.5406,6.5727038972,31.02,-6.49,31.6916471645,133.19,43.4296,7.2194,44.0255595367,6.3896,-1.5406,6.5727038972,37.04,8.76,38.0617813561,132.69
2019-04-26 05:00:00,37.0512,-23.2084,43.7198038879,6.4012,-1.4284,6.558634614,30.65,-21.78,37.600410902,130.28,37.6712,-7.9784,38.5068068788,6.4012,-1.4284,6.558634614,31.27,-6.55,31.9486369036,133.02,43.7212,7.2916,44.3250579244,6.4012,-1.4284,6.558634614,37.32,8.72,38.3251979773,132.5
2019-04-26 05:30:00,37.9474,-23.344,44.5527496655,6.3574,-1.444,6.5193305454,31.59,-21.9,38.4387577843,130.32,38.6374,-8.094,39.4760878857,6.3574,-1.444,6.5193305454,32.28,-6.65,32.9578655255,132.97,44.7574,7.116,45.319557707,6.3574,-1.444,6.5193305454,38.4,8.56,39.3425164421,132.5
2019-04-26 06:00:00,38.5036,-22.5306,44.6111549875,6.4136,-1.5106000000000002,6.589095334,32.09,-21.02,38.3615497601,129.96,39.2236,-7.2606,39.8899374444,6.4136,-1.5106000000000002,6.589095334,32.81,-5.75,33.3100375262,132.76,45.4136,8.4094,46.185637089,6.4136,-1.5106000000000002,6.589095334,39.0,9.92,40.2418488641,132.1
2019-04-26 06:30:00,41.3184,-21.8964,46.7617633491,6.6084,-1.5964,6.7984883261,34.71,-20.3,40.2103730398,129.91,42.2084,-6.6364,42.7269333737,6.6084,-1.5964,6.7984883261,35.6,-5.04,35.9549940898,132.63,48.2884,9.2436,49.1651677056,6.6084,-1.5964,6.7984883261,41.68,10.84,43.0665531474,131.98
2019-04-26 07:00:00,44.6256,-4.6372,44.8658868095,7.0156,-1.6472,7.2063798956,37.61,-2.99,37.7286654946,131.09,44.4556,-10.3872,45.6529768493,7.0156,-1.6472,7.2063798956,37.44,-8.74,38.4466019305,132.33,50.4156,3.5928,50.5434559088,7.0156,-1.6472,7.2063798956,43.4,5.24,43.7151872923,132.12
2019-04-26 07:30:00,48.7648,11.4448,50.0898110006,7.1948,-1.1852,7.2917656353,41.57,12.63,43.4463093945,132.11,47.644800000000004,-13.3552,49.4811917205,7.1948,-1.1852,7.2917656353,40.45,-12.17,42.2411103074,132.56,53.9148,-0.9052,53.922398371,7.1948,-1.1852,7.2917656353,46.72,0.28,46.7208390336,132.2
2019-04-26 08:00:00,53.1486,12.7428,54.6548500483,7.1986,-1.3072,7.3163251568,45.95,14.05,48.0500260146,131.63,52.2486,-11.7572,53.5550926971,7.1986,-1.3072,7.3163251568,45.05,-10.45,46.2461349736,132.39,58.6786,0.4928,58.6806693026,7.1986,-1.3072,7.3163251568,51.48,1.8,51.5114589194,131.71
2019-04-26 08:30:00,55.7146,13.4904,57.324580638,7.4446,-1.3195999999999999,7.5606490012,48.27,14.81,50.4908803647,131.4,55.0446,-10.8396,56.1017372041,7.4446,-1.3195999999999999,7.5606490012,47.6,-9.52,48.5426657694,132.21,61.2446,1.1204,61.2548473618,7.4446,-1.3195999999999999,7.5606490012,53.8,2.44,53.8553024316,131.53
2019-04-26 09:00:00,57.3128,12.5984,58.681144556,7.7928,-1.6716000000000002,7.9700676534,49.52,14.27,51.5350686426,132.07,57.5928,-5.0216,57.8113058009,7.7928,-1.6716000000000002,7.9700676534,49.8,-3.35,49.9125485224,133.1,62.7528,0.048400000000000006,62.752818665,7.7928,-1.6716000000000002,7.9700676534,54.96,1.72,54.9869075326,132.24
2019-04-26 09:30:00,58.7424,14.8436,60.588794498,8.3324,-1.6564,8.4954429384,50.41,16.5,53.0416638125,132.32,58.4324,-9.6564,59.2249223783,8.3324,-1.6564,8.4954429384,50.1,-8.0,50.7347021278,132.61,63.8924,2.7836,63.9530078004,8.3324,-1.6564,8.4954429384,55.56,4.44,55.7371258678,132.45
2019-04-26 10:00:00,58.5084,15.3268,60.482589799,9.5684,-1.6832,9.7153199021,48.94,17.01,51.8118104297,132.1,58.6584,-9.1032,59.3605604825,9.5684,-1.6832,9.7153199021,49.09,-7.42,49.6476031647,132.32,62.4884,3.1168,62.5660816801,9.5684,-1.6832,9.7153199021,52.92,4.8,53.1372411779,132.26
2019-04-26 10:30:00,58.3252,15.3188,60.3033547034,9.6052,-1.3712,9.7025798878,48.72,16.69,51.4994611622,132.47,58.2852,-9.2412,59.0132554303,9.6052,-1.3712,9.7025798878,48.68,-7.87,49.3120603909,132.61,62.8452,3.1488,62.9240343945,9.6052,-1.3712,9.7025798878,53.24,4.52,53.4315262743,132.62
2019-04-26 11:00:00,59.5456,15.1382,61.4397556847,9.6056,-2.0018,9.8119699653,49.94,17.14,52.7994621185,132.2,59.6056,-9.3518,60.334763732,9.6056,-2.0018,9.8119699653,50.0,-7.35,50.5373376822,132.44,63.9256,3.2382,64.0075641983,9.6056,-2.0018,9.8119699653,54.32,5.24,54.5721540715,132.35
2019-04-26 11:30:00,60.1518,11.7004,61.2791840954,9.7918,-2.0696,10.0081262682,50.36,13.77,52.2086439203,131.44,62.7718,7.2804,63.192587377,9.7918,-2.0696,10.0081262682,52.98,9.35,53.7987258213,131.79,64.3918,-0.6296,64.3948779283,9.7918,-2.0696,10.0081262682,54.6,1.44,54.6189857101,131.66
