Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-04-26 12:00:00,59.8784,10.7856,60.8420245712,9.5784,-1.9044,9.7658837757,50.3,12.69,51.8760648083,131.58,62.9584,11.0956,63.9286514008,9.5784,-1.9044,9.7658837757,53.38,13.0,54.9401892971,131.79,64.33840000000001,-1.7044000000000001,64.3609718224,9.5784,-1.9044,9.7658837757,54.76,0.2,54.7603652289,131.8
2019-04-26 12:30:00,59.9934,10.6474,60.9309048868,9.2834,-1.5226000000000002,9.4074346301,50.71,12.17,52.1499089165,131.99,62.9134,10.8374,63.8399963841,9.2834,-1.5226000000000002,9.4074346301,53.63,12.36,55.0358655787,132.02,64.7234,-1.7626,64.7473958266,9.2834,-1.5226000000000002,9.4074346301,55.44,-0.24,55.4405194781,132.19
2019-04-26 13:00:00,60.8512,10.634,61.7733801685,9.0912,-1.446,9.2054784471,51.76,12.08,53.1509548362,131.27,64.0412,11.224,65.0173321003,9.0912,-1.446,9.2054784471,54.95,12.67,56.3917671296,131.41,65.8112,-1.646,65.8317807859,9.0912,-1.446,9.2054784471,56.72,-0.2,56.7203526082,131.48
2019-04-26 13:30:00,61.0386,10.5008,61.9352685519,9.6386,-1.6792,9.7837785441,51.4,12.18,52.8234076902,132.23,65.2086,11.5808,66.2289698138,9.6386,-1.6792,9.7837785441,55.57,13.26,57.1301365306,132.04,65.2386,-2.0392,65.2704624359,9.6386,-1.6792,9.7837785441,55.6,-0.36,55.6011654554,132.44
2019-04-26 14:00:00,59.4092,10.4328,60.3182920886,11.6092,-1.7172,11.7355144958,47.8,12.15,49.3200010138,131.87,64.4092,11.5328,65.4335580607,11.6092,-1.7172,11.7355144958,52.8,13.25,54.437142651,131.93,61.8092,-1.9572,61.8401797902,11.6092,-1.7172,11.7355144958,50.2,-0.24,50.2005737019,132.1
2019-04-26 14:30:00,57.3216,9.9328,58.175822662,12.5016,-0.9372,12.536680039,44.82,10.87,46.119294227,132.56,62.1316,10.8128,63.0654609307,12.5016,-0.9372,12.536680039,49.63,11.75,51.0019548645,132.26,59.2216,-2.9772,59.2963879709,12.5016,-0.9372,12.536680039,46.72,-2.04,46.7645164628,132.83
2019-04-26 15:00:00,56.7506,9.9034,57.608227988,12.6306,-0.9666,12.6675321953,44.12,10.87,45.4393144755,132.35,61.5406,10.7734,62.476488345,12.6306,-0.9666,12.6675321953,48.91,11.74,50.299261426,132.11,58.3906,-3.0466,58.4700259955,12.6306,-0.9666,12.6675321953,45.76,-2.08,45.8072483347,132.65
2019-04-26 15:30:00,57.1564,9.1732,57.8878368848,9.5764,-0.5768,9.5937550104,47.58,9.75,48.5687028857,132.16,61.1664,10.0232,61.9821992769,9.5764,-0.5768,9.5937550104,51.59,10.6,52.6677140191,131.87,61.3364,-3.6968,61.4477037423,9.5764,-0.5768,9.5937550104,51.76,-3.12,51.8539487407,132.4
2019-04-26 16:00:00,57.085,8.5092,57.7157145814,11.325,-1.1408,11.382313018,45.76,9.65,46.7664420284,132.03,61.545,9.2692,62.2390961827,11.325,-1.1408,11.382313018,50.22,10.41,51.2875862173,132.1,59.565,-4.0608,59.7032605612,11.325,-1.1408,11.382313018,48.24,-2.92,48.3282939902,132.24
2019-04-26 16:30:00,56.4554,8.7502,57.1294861626,10.8354,-1.1898,10.9005282991,45.62,9.94,46.6903416137,132.29,60.7554,9.6202,61.5123310987,10.8354,-1.1898,10.9005282991,49.92,10.81,51.0770251679,132.36,59.5954,-3.8698,59.7209096816,10.8354,-1.1898,10.9005282991,48.76,-2.68,48.8335949936,132.46
2019-04-26 17:00:00,55.646,8.4922,56.2902724886,10.826,-1.4378,10.921059694,44.82,9.93,45.9068328248,131.96,59.826,9.5022,60.5759199752,10.826,-1.4378,10.921059694,49.0,10.94,50.2064099493,132.09,59.106,-4.0778,59.2464993805,10.826,-1.4378,10.921059694,48.28,-2.64,48.3521250826,132.11
2019-04-26 17:30:00,55.3756,7.996,55.9499159192,10.1556,-0.874,10.1931392299,45.22,8.87,46.0817241431,132.25,58.9856,9.026,59.6721851733,10.1556,-0.874,10.1931392299,48.83,9.9,49.8234773977,132.18,60.5956,-4.634,60.7725324086,10.1556,-0.874,10.1931392299,50.44,-3.76,50.5799485963,132.39
2019-04-26 18:00:00,58.6198,8.519,59.2355831662,9.2398,-1.401,9.345410908,49.38,9.92,50.3665643061,131.76,62.2798,9.689,63.0289632553,9.2398,-1.401,9.345410908,53.04,11.09,54.1869882905,132.01,64.5598,-3.961,64.6811973996,9.2398,-1.401,9.345410908,55.32,-2.56,55.3792018722,131.89
2019-04-26 18:30:00,58.2688,8.7234,58.9181700412,8.6288,-1.0666,8.6944709442,49.64,9.79,50.5961826623,132.15,61.7088,9.8634,62.4921007568,8.6288,-1.0666,8.6944709442,53.08,10.93,54.1936463066,132.19,64.7088,-3.7866,64.8194965809,8.6288,-1.0666,8.6944709442,56.08,-2.7199999999999998,56.145924162,132.23
2019-04-26 19:00:00,58.2358,8.4186,58.8411525006,8.2858,-1.1714,8.3681933295,49.95,9.59,50.8622708891,131.97,61.6258,9.4986,62.3535293917,8.2858,-1.1714,8.3681933295,53.34,10.67,54.3967324386,132.13,64.9258,-4.0914,65.0545852312,8.2858,-1.1714,8.3681933295,56.64,-2.92,56.7152184162,132.08
2019-04-26 19:30:00,56.8572,8.145199999999999,57.4376659944,8.2272,-0.8348,8.2694444118,48.63,8.98,49.4521718431,132.36,59.9772,9.145199999999999,60.67041456,8.2272,-0.8348,8.2694444118,51.75,9.98,52.7035378319,132.31,63.7872,-4.4348,63.9411787104,8.2272,-0.8348,8.2694444118,55.56,-3.6,55.6765085112,132.44
2019-04-26 20:00:00,56.5478,7.7528,57.0767868111,6.9078,-0.4272,6.9209970871,49.64,8.18,50.3094623307,132.71,59.4978,8.6628,60.1251387415,6.9078,-0.4272,6.9209970871,52.59,9.09,53.3698060705,132.71,63.5478,-4.9872,63.7431960972,6.9078,-0.4272,6.9209970871,56.64,-4.5600000000000005,56.8232628419,132.82
2019-04-26 20:30:00,55.2966,7.4768,55.7997895139,6.8065999999999995,-0.3432,6.8152468627000005,48.49,7.82,49.1165196243,132.59,58.0666,8.2968,58.6563459977,6.8065999999999995,-0.3432,6.8152468627000005,51.26,8.64,51.9830472366,132.02,62.2466,-4.9832,62.4457484045,6.8065999999999995,-0.3432,6.8152468627000005,55.44,-4.64,55.6338314338,132.65
2019-04-26 21:00:00,56.2216,7.9152000000000005,56.7760398196,6.7716,-0.7248,6.8102791132,49.45,8.64,50.1991244944,132.29,59.0716,8.8152,59.7257204025,6.7716,-0.7248,6.8102791132,52.3,9.54,53.1629720764,131.56,63.1716,-4.4048,63.3249817181,6.7716,-0.7248,6.8102791132,56.4,-3.68,56.5199292285,132.39
2019-04-26 21:30:00,54.8364,7.1904,55.3058099762,6.6364,-0.6396000000000001,6.6671502998,48.2,7.83,48.8318430944,132.76,57.6264,8.1104,58.1943344761,6.6364,-0.6396000000000001,6.6671502998,50.99,8.75,51.7353128917,131.75,61.6364,-5.3196,61.8655311876,6.6364,-0.6396000000000001,6.6671502998,55.0,-4.68,55.1987536091,132.84
2019-04-26 22:00:00,54.0796,6.7484,54.4990278695,6.6096,-0.9316000000000001,6.6749300161,47.47,7.68,48.08724675,132.89,56.9596,7.8984000000000005,57.5046150732,6.6096,-0.9316000000000001,6.6749300161,50.35,8.83,51.1184056872,131.94,60.6096,-5.8516,60.8914183996,6.6096,-0.9316000000000001,6.6749300161,54.0,-4.92,54.2236701082,132.99
2019-04-26 22:30:00,52.171,6.2236,52.5409025233,6.741,-1.1464,6.8377857498,45.43,7.37,46.0239263862,133.46,55.511,7.8136,56.058214973,6.741,-1.1464,6.8377857498,48.77,8.96,49.5862329684,132.44,58.381,-6.6264,58.7558536485,6.741,-1.1464,6.8377857498,51.64,-5.48,51.9299528211,133.57
2019-04-26 23:00:00,48.9632,2.8622,49.0467852471,6.7432,-1.4278,6.8927033216,42.22,4.29,42.4373950661,133.67,50.0432,-5.8178,50.3802408001,6.7432,-1.4278,6.8927033216,43.3,-4.39,43.5219726115,133.92,55.3432,-0.8678,55.3500032799,6.7432,-1.4278,6.8927033216,48.6,0.56,48.6032262304,134.31
2019-04-26 23:30:00,44.7622,-21.3068,49.5745325251,6.6522,-1.5368,6.8274093974,38.11,-19.77,42.9327963217,131.12,47.0922,-4.4768,47.3045139398,6.6522,-1.5368,6.8274093974,40.44,-2.94,40.546728598,134.1,52.4922,9.7832,53.3960865896,6.6522,-1.5368,6.8274093974,45.84,11.32,47.2170308258,133.35
2019-04-27 00:00:00,43.475,-3.528,43.6179138543,6.785,-1.408,6.9295518614,36.69,-2.12,36.7511972594,131.57,43.935,-10.408,45.1509766118,6.785,-1.408,6.9295518614,37.15,-9.0,38.2246321107,132.8,49.665,2.192,49.7133492032,6.785,-1.408,6.9295518614,42.88,3.6,43.0308540468,132.59
2019-04-27 00:30:00,42.5246,8.3552,43.3376392089,5.9546,-1.7948,6.2192096122,36.57,10.15,37.9524360219,133.03,42.3546,-14.0048,44.6099379533,5.9546,-1.7948,6.2192096122,36.4,-12.21,38.3932819644,133.05,47.5946,-2.9948,47.6887279784,5.9546,-1.7948,6.2192096122,41.64,-1.2,41.6572874777,133.36
2019-04-27 01:00:00,40.0834,-2.4238,40.1566154201,5.4434000000000005,-1.8538000000000001,5.7504067682,34.64,-0.5700000000000001,34.6446893477,131.71,42.0634,-0.8038000000000001,42.0710793063,5.4434000000000005,-1.8538000000000001,5.7504067682,36.62,1.05,36.6350501569,131.99,45.4034,-3.8538,45.5666600268,5.4434000000000005,-1.8538000000000001,5.7504067682,39.96,-2.0,40.0100187453,132.47
2019-04-27 01:30:00,39.7882,3.3762,39.9311856283,6.7582,-1.4538,6.9127998438,33.03,4.83,33.3812791846,132.09,41.8082,3.9562,41.994965242,6.7582,-1.4538,6.9127998438,35.05,5.41,35.4650616805,131.37,44.3582,-9.6138,45.3880497232,6.7582,-1.4538,6.9127998438,37.6,-8.16,38.4752595833,132.31
2019-04-27 02:00:00,39.5846,3.4455999999999998,39.7342763432,6.7946,-1.4644,6.9506155497,32.79,4.91,33.1555757,132.61,41.7446,4.1756,41.9529172349,6.7946,-1.4644,6.9506155497,34.95,5.64,35.4021482399,131.71,44.2346,-10.2644,45.4098859778,6.7946,-1.4644,6.9506155497,37.44,-8.8,38.4602860104,132.89
2019-04-27 02:30:00,39.3246,3.4742,39.4777688174,6.7346,-1.5258,6.9052807908,32.59,5.0,32.9713223878,132.61,42.6146,5.0642,42.9144527496,6.7346,-1.5258,6.9052807908,35.88,6.59,36.4801658439,131.88,43.9746,-10.2058,45.143369378,6.7346,-1.5258,6.9052807908,37.24,-8.68,38.2382007945,132.89
2019-04-27 03:00:00,38.4386,4.7738,38.7339016418,6.7986,-1.6261999999999999,6.9903854256999995,31.64,6.4,32.280793051,133.34,40.1286,-0.8462000000000001,40.1375210047,6.7986,-1.6261999999999999,6.9903854256999995,33.33,0.78,33.3391256634,132.66,43.0386,-8.9862,43.9667246949,6.7986,-1.6261999999999999,6.9903854256999995,36.24,-7.36,36.9798215247,133.65
2019-04-27 03:30:00,38.7962,8.9524,39.815707958,6.7962,-1.3676,6.9324356614,32.0,10.32,33.6229445468,132.5,38.0962,-15.3176,41.0603132501,6.7962,-1.3676,6.9324356614,31.3,-13.95,34.2679514999,132.41,43.3562,-4.4876000000000005,43.5878266515,6.7962,-1.3676,6.9324356614,36.56,-3.12,36.6928875942,132.78
2019-04-27 04:00:00,38.581,8.938,39.602795419,6.801,-1.442,6.9521913811000005,31.78,10.38,33.4322120118,133.07,37.831,-15.502,40.8839401844,6.801,-1.442,6.9521913811000005,31.03,-14.06,34.0667653293,132.91,43.121,-4.642,43.370137249,6.801,-1.442,6.9521913811000005,36.32,-3.2,36.4606966472,133.34
2019-04-27 04:30:00,38.652,9.0452,39.6962560834,6.782,-1.6848,6.9881381669,31.87,10.73,33.6278128935,132.82,37.922,-15.3848,40.9239557599,6.782,-1.6848,6.9881381669,31.14,-13.7,34.0204291566,132.69,43.222,-4.4448,43.4499428198,6.782,-1.6848,6.9881381669,36.44,-2.76,36.5443730279,133.11
2019-04-27 05:00:00,36.0136,-17.2874,39.9478858479,6.7936,-1.1974,6.898316296,29.22,-16.09,33.3571056898,131.14,37.0336,-8.8374,38.07344439,6.7936,-1.1974,6.898316296,30.24,-7.64,31.1901779411,133.34,42.5136,5.1226,42.8211071286,6.7936,-1.1974,6.898316296,35.72,6.32,36.2747956576,133.11
2019-04-27 05:30:00,37.0452,-22.6894,43.4414055413,6.7752,-1.4394,6.9264137474,30.27,-21.25,36.9842588137,130.21,38.6352,-6.5494,39.1863920181,6.7752,-1.4394,6.9264137474,31.86,-5.11,32.2671923167,133.15,44.0552,7.8006,44.7404739291,6.7752,-1.4394,6.9264137474,37.28,9.24,38.4080199958,132.48
2019-04-27 06:00:00,38.245,-22.4466,44.3455733592,6.785,-1.5266000000000002,6.9546195122,31.46,-20.92,37.7806564263,130.32,39.845,-6.2766,40.3363326613,6.785,-1.5266000000000002,6.9546195122,33.06,-4.75,33.3994925111,133.1,45.345,8.3134,46.1007770494,6.785,-1.5266000000000002,6.9546195122,38.56,9.84,39.7957183627,132.53
2019-04-27 06:30:00,40.8038,-2.0632,40.8559284398,6.7038,-1.6332,6.8998751206,34.1,-0.43,34.1027110359,131.43,40.9238,-11.0032,42.3772086938,6.7038,-1.6332,6.8998751206,34.22,-9.37,35.4796462778,132.49,46.6238,1.8068,46.6587960912,6.7038,-1.6332,6.8998751206,39.92,3.44,40.0679422981,132.35
2019-04-27 07:00:00,43.1276,0.3366,43.1289135189,6.6776,-1.8434,6.9273707364,36.45,2.18,36.5151324796,133.24,43.3376,-11.0034,44.7126647083,6.6776,-1.8434,6.9273707364,36.66,-9.16,37.787050692,134.09,48.8376,1.2766,48.8542821186,6.6776,-1.8434,6.9273707364,42.16,3.12,42.27528829,134.13
2019-04-27 07:30:00,45.3804,0.6880000000000001,45.3856149915,6.8904,-1.482,7.0479739046,38.49,2.17,38.5511219033,132.39,45.620400000000004,-10.562,46.827094082,6.8904,-1.482,7.0479739046,38.73,-9.08,39.7801370033,133.36,51.2504,1.678,51.2778625155,6.8904,-1.482,7.0479739046,44.36,3.16,44.4724094243,133.28
2019-04-27 08:00:00,48.2704,1.1584,48.2842977242,7.1704,-1.5716,7.3406105141,41.1,2.73,41.1905680951,132.14,48.7504,-9.9916,49.7637776974,7.1704,-1.5716,7.3406105141,41.58,-8.42,42.4239649255,133.08,54.2904,2.2684,54.3377692836,7.1704,-1.5716,7.3406105141,47.12,3.84,47.2762096619,133.0
2019-04-27 08:30:00,51.6294,1.6694,51.6563823813,7.8094,-1.8106,8.0165454355,43.82,3.48,43.957966286,131.16,52.4294,-9.1606,53.2236655701,7.8094,-1.8106,8.0165454355,44.62,-7.35,45.221310242,132.91,57.5694,3.5094000000000003,57.6762663903,7.8094,-1.8106,8.0165454355,49.76,5.32,50.043581007,131.96
2019-04-27 09:00:00,54.0832,0.3514,54.0843415805,8.3332,-1.9086,8.548975155,45.75,2.26,45.8057867523,130.89,56.3432,-0.7686000000000001,56.3484421453,8.3332,-1.9086,8.548975155,48.01,1.1400000000000001,48.023532773,132.63,59.6932,1.8914,59.7231573194,8.3332,-1.9086,8.548975155,51.36,3.8,51.5003844646,131.73
2019-04-27 09:30:00,55.757,-2.491,55.8126162261,10.847,-2.051,11.0392033227,44.91,-0.44,44.9121553702,131.02,60.547,11.419,61.6143876866,10.847,-2.051,11.0392033227,49.7,13.47,51.4930179733,132.54,59.927,-1.131,59.9376717099,10.847,-2.051,11.0392033227,49.08,0.92,49.0886218996,131.91
2019-04-27 10:00:00,56.1386,-2.6794000000000002,56.2025052317,14.7286,-2.2794,14.9039364706,41.41,-0.4,41.4119318554,131.44,61.8286,11.2906,62.8510415691,14.7286,-2.2794,14.9039364706,47.1,13.57,49.0158637586,132.84,58.1286,-1.1194,58.1393773128,14.7286,-2.2794,14.9039364706,43.4,1.16,43.4154995365,132.33
2019-04-27 10:30:00,56.9236,-2.0502,56.9605087495,18.2036,-2.4202,18.3637801392,38.72,0.37,38.7217677799,130.92,63.7236,11.8498,64.8160084933,18.2036,-2.4202,18.3637801392,45.52,14.27,47.7043320884,132.49,56.3636,-0.4602,56.3654786993,18.2036,-2.4202,18.3637801392,38.16,1.96,38.2103022757,131.84
2019-04-27 11:00:00,56.9368,-1.5904,56.9590077723,17.5568,-2.4104,17.7214913142,39.38,0.8200000000000001,39.3885364034,130.84,63.7268,12.1696,64.8783800846,17.5568,-2.4104,17.7214913142,46.17,14.58,48.4174069938,132.43,56.0368,-0.0504,56.0368226651,17.5568,-2.4104,17.7214913142,38.48,2.36,38.5523021362,131.77
2019-04-27 11:30:00,56.5974,-1.2272,56.6107031099,16.5174,-2.7172,16.7394049655,40.08,1.49,40.1076862958,131.35,63.2474,12.5928,64.4888534446,16.5174,-2.7172,16.7394049655,46.73,15.31,49.1740683694,133.14,56.0374,0.32280000000000003,56.0383297271,16.5174,-2.7172,16.7394049655,39.52,3.04,39.6367506236,132.31
2019-04-27 12:00:00,56.4394,-1.2246000000000001,56.4526838823,16.3394,-2.4746,16.5257265353,40.1,1.25,40.1194778132,132.42,62.8294,12.6854,64.0972142727,16.3394,-2.4746,16.5257265353,46.49,15.16,48.8993425314,133.9,56.1394,-0.0346,56.1394106624,16.3394,-2.4746,16.5257265353,39.8,2.44,39.8747238235,133.37
2019-04-27 12:30:00,56.006,-1.1406,56.0176133404,16.516,-2.4406,16.6953521784,39.49,1.3,39.5113920281,131.69,62.556,12.769400000000001,63.8459921401,16.516,-2.4406,16.6953521784,46.04,15.21,48.4873767078,132.78,55.476,-0.0006000000000000001,55.4760000032,16.516,-2.4406,16.6953521784,38.96,2.44,39.0363317949,132.63
2019-04-27 13:00:00,56.8946,-0.454,56.8964113557,17.0446,-2.784,17.2704674274,39.85,2.33,39.91805857,132.02,64.7446,14.646,66.3804831646,17.0446,-2.784,17.2704674274,47.7,17.43,50.7847900458,133.12,56.0046,0.776,56.0099758718,17.0446,-2.784,17.2704674274,38.96,3.56,39.1223107702,132.93
2019-04-27 13:30:00,56.7748,-0.589,56.7778551553,17.0648,-3.099,17.343909595,39.71,2.51,39.7892472912,131.8,64.7048,14.351,66.2771630657,17.0648,-3.099,17.343909595,47.64,17.45,50.7353141313,133.05,55.7048,0.581,55.7078298271,17.0648,-3.099,17.343909595,38.64,3.68,38.8148425219,132.72
2019-04-27 14:00:00,55.07,-1.353,55.0866182389,18.46,-2.673,18.6525207144,36.61,1.32,36.6337890478,131.74,62.65,13.207,64.0269267496,18.46,-2.673,18.6525207144,44.19,15.88,46.9566874896,132.26,53.26,0.20700000000000002,53.260402261,18.46,-2.673,18.6525207144,34.8,2.88,34.9189690569,132.62
2019-04-27 14:30:00,53.6964,-1.525,53.7180509509,18.9664,-2.5949999999999998,19.1431019942,34.73,1.07,34.7464789583,131.9,60.6964,12.395,61.9490839154,18.9664,-2.5949999999999998,19.1431019942,41.73,14.99,44.3406472664,132.4,51.6464,-0.275,51.6471321368,18.9664,-2.5949999999999998,19.1431019942,32.68,2.32,32.7622465652,132.87
2019-04-27 15:00:00,52.4036,-1.9398,52.4394900528,16.9836,-2.7198,17.1999994477,35.42,0.78,35.4285873272,133.06,58.9136,12.0302,60.1293437267,16.9836,-2.7198,17.1999994477,41.93,14.75,44.448705268,133.18,51.1436,-0.4798,51.1458505551,16.9836,-2.7198,17.1999994477,34.16,2.24,34.2333638429,133.99
2019-04-27 15:30:00,52.1564,-1.9140000000000001,52.1915075176,16.6164,-2.794,16.8496642388,35.54,0.88,35.5508930971,133.19,58.7064,12.216,59.9639229617,16.6164,-2.794,16.8496642388,42.09,15.01,44.6863312435,133.34,51.0564,-0.47400000000000003,51.0586002252,16.6164,-2.794,16.8496642388,34.44,2.32,34.5180532475,134.14
2019-04-27 16:00:00,51.6682,-0.2114,51.6686324688,16.3482,-2.6814,16.5666396472,35.32,2.47,35.4062607458,133.16,56.8882,3.2786,56.9825983718,16.3482,-2.6814,16.5666396472,40.54,5.96,40.9757635682,133.41,50.7882,1.3186,50.8053143401,16.3482,-2.6814,16.5666396472,34.44,4.0,34.6715099181,134.08
2019-04-27 16:30:00,52.6278,3.5044,52.7443471113,15.2878,-2.4556,15.4837592399,37.34,5.96,37.8126592559,133.22,55.8578,-8.0056,56.428569468,15.2878,-2.4556,15.4837592399,40.57,-5.55,40.947861971,133.89,52.6878,5.1844,52.9422541284,15.2878,-2.4556,15.4837592399,37.4,7.64,38.1723669688,134.14
2019-04-27 17:00:00,53.8726,3.6464,53.9958633945,13.8726,-2.4736000000000002,14.0914061655,40.0,6.12,40.4654717012,133.3,56.6926,-7.7436,57.2190024006,13.8726,-2.4736000000000002,14.0914061655,42.82,-5.27,43.1430793987,133.95,55.2726,5.2864,55.5248263007,13.8726,-2.4736000000000002,14.0914061655,41.4,7.76,42.1209876427,134.22
2019-04-27 17:30:00,55.715,3.7058,55.8381068683,12.345,-2.2042,12.5402361477,43.37,5.91,43.7708236157,132.92,58.305,-7.5342,58.7897711736,12.345,-2.2042,12.5402361477,45.96,-5.33,46.2680289185,133.63,58.185,5.3158,58.4273219876,12.345,-2.2042,12.5402361477,45.84,7.52,46.4527286604,133.81
2019-04-27 18:00:00,56.8656,4.0966,57.0129686556,11.0256,-1.7934,11.1705030737,45.84,5.89,46.2168551505,132.32,59.0656,-6.9734,59.4758220701,11.0256,-1.7934,11.1705030737,48.04,-5.18,48.3184643796,133.33,60.5456,5.6866,60.8120637614,11.0256,-1.7934,11.1705030737,49.52,7.48,50.0817411838,133.19
2019-04-27 18:30:00,57.3216,3.6424000000000003,57.4372083611,9.3016,-1.8976000000000002,9.4931895757,48.02,5.54,48.3385146648,131.66,59.0716,-7.1776,59.5060658111,9.3016,-1.8976000000000002,9.4931895757,49.77,-5.28,50.0492887062,132.87,62.6216,5.5424,62.8663899418,9.3016,-1.8976000000000002,9.4931895757,53.32,7.44,53.8365674983,132.46
2019-04-27 19:00:00,56.803,2.5382,56.8596805148,7.663,-1.6418,7.8369047614,49.14,4.18,49.3174614107,130.84,57.933,-8.2318,58.5149128021,7.663,-1.6418,7.8369047614,50.27,-6.59,50.7001084811,132.13,63.663,4.4382,63.8175147451,7.663,-1.6418,7.8369047614,56.0,6.08,56.3290901755,131.58
2019-04-27 19:30:00,56.6396,2.7674000000000003,56.7071670155,6.8596,-1.4826000000000001,7.0179922286,49.78,4.25,49.9610938631,130.55,57.4996,-7.9426,58.0455760151,6.8596,-1.4826000000000001,7.0179922286,50.64,-6.46,51.0503790387,132.04,64.1796,4.5974,64.3440528947,6.8596,-1.4826000000000001,7.0179922286,57.32,6.08,57.6415544551,131.28
2019-04-27 20:00:00,55.8074,2.7148,55.8733928968,6.6574,-1.1752,6.7603305984,49.15,3.89,49.3036976301,131.34,56.5074,-8.2352,57.1043323558,6.6574,-1.1752,6.7603305984,49.85,-7.06,50.3474537589,132.44,63.4574,4.6248000000000005,63.6257054169,6.6574,-1.1752,6.7603305984,56.8,5.8,57.0953588306,132.07
2019-04-27 20:30:00,55.8566,2.344,55.9057608799,6.4666,-1.526,6.6442148942,49.39,3.87,49.5413867388,130.64,56.5066,-8.426,57.1313689628,6.4666,-1.526,6.6442148942,50.04,-6.9,50.5134793892,132.05,63.5866,4.194,63.7247623421,6.4666,-1.526,6.6442148942,57.12,5.72,57.4056861295,131.37
2019-04-27 21:00:00,55.9756,2.0996,56.014963318,6.3856,-1.5504,6.5711207202,49.59,3.65,49.7241450404,131.18,56.5756,-8.7804,57.2528945951,6.3856,-1.5504,6.5711207202,50.19,-7.23,50.7080762798,132.33,63.7056,3.9696,63.8291563121,6.3856,-1.5504,6.5711207202,57.32,5.52,57.5851786487,131.92
2019-04-27 21:30:00,55.2516,1.7006000000000001,55.2777653575,6.3216,-1.3394,6.4619361588,48.93,3.04,49.0243459926,130.68,55.8716,-9.1194,56.6109454339,6.3216,-1.3394,6.4619361588,49.55,-7.78,50.1570623143,132.02,62.9616,3.5406,63.0610729604,6.3216,-1.3394,6.4619361588,56.64,4.88,56.8498372909,131.44
2019-04-27 22:00:00,55.2408,1.5282,55.2619342756,6.2508,-1.5817999999999999,6.4478362169,48.99,3.11,49.0886157882,131.01,56.7708,-7.8918,57.3167012299,6.2508,-1.5817999999999999,6.4478362169,50.52,-6.31,50.9125377486,132.33,62.7308,3.2582,62.8153574843,6.2508,-1.5817999999999999,6.4478362169,56.48,4.84,56.6870002734,131.76
2019-04-27 22:30:00,51.9452,-7.2994,52.4555530273,6.3052,-1.5394,6.4904005577,45.64,-5.76,46.0020347376,131.1,56.8552,18.8006,59.8830220296,6.3052,-1.5394,6.4904005577,50.55,20.34,54.488696993,131.54,59.0652,-5.8994,59.35908331,6.3052,-1.5394,6.4904005577,52.76,-4.36,52.939845107400004,131.88
2019-04-27 23:00:00,48.8724,-6.0452,49.244856836,6.3124,-1.5252,6.494045642,42.56,-4.52,42.7993457894,131.72,52.3124,10.0148,53.262401493,6.3124,-1.5252,6.494045642,46.0,11.54,47.4254319959,132.19,55.6724,-4.5252,55.8560073475,6.3124,-1.5252,6.494045642,49.36,-3.0,49.4510829002,132.47
2019-04-27 23:30:00,46.728,-3.0886,46.8299629934,6.468,-1.5386000000000002,6.6484820794,40.26,-1.55,40.2898262592,131.85,48.438,-1.7686000000000002,48.4702773869,6.468,-1.5386000000000002,6.6484820794,41.97,-0.23,41.9706302073,132.56,53.308,-1.4186,53.3268721187,6.468,-1.5386000000000002,6.6484820794,46.84,0.12,46.8401537145,132.55
2019-04-28 00:00:00,44.5838,-3.6964,44.73677006,6.3438,-1.8364,6.6042534324,38.24,-1.8599999999999999,38.2852086321,131.71,45.9538,-2.5764,46.0259662734,6.3438,-1.8364,6.6042534324,39.61,-0.74,39.6169117928,132.26,51.5438,-1.4364,51.5638105981,6.3438,-1.8364,6.6042534324,45.2,0.4,45.2017698769,132.37
2019-04-28 00:30:00,42.1152,-4.152,42.319371156,6.3652,-1.8820000000000001,6.6375970833,35.75,-2.27,35.821996036,131.71,43.3852,-3.042,43.4917157978,6.3652,-1.8820000000000001,6.6375970833,37.02,-1.16,37.0381695012,132.2,48.9252,-1.962,48.964524291000004,6.3652,-1.8820000000000001,6.6375970833,42.56,-0.08,42.5600751879,132.37
2019-04-28 01:00:00,40.8812,-4.4646,41.1242649369,6.3212,-1.9646,6.6194578781,34.56,-2.5,34.650304472,132.5,42.0212,-3.3946,42.158090073,6.3212,-1.9646,6.6194578781,35.7,-1.43,35.7286285771,132.81,47.4412,-2.2046,47.4923964293,6.3212,-1.9646,6.6194578781,41.12,-0.24,41.1207003831,133.17
2019-04-28 01:30:00,41.0536,-4.2254,41.2704746534,6.4536,-1.9054000000000002,6.7290045415,34.6,-2.32,34.6776931182,132.13,42.2436,-3.1754,42.3627773655,6.4536,-1.9054000000000002,6.7290045415,35.79,-1.27,35.8125257417,132.64,47.5736,-2.0254,47.6166952037,6.4536,-1.9054000000000002,6.7290045415,41.12,-0.12,41.1201750969,132.8
2019-04-28 02:00:00,41.061,-4.0798,41.2631856385,6.621,-1.9798,6.9106619828,34.44,-2.1,34.5039649895,132.92,42.231,-3.0598,42.3417021037,6.621,-1.9798,6.9106619828,35.61,-1.08,35.6263736577,133.19,47.621,-1.9798,47.6621364297,6.621,-1.9798,6.9106619828,41.0,0.0,41.0,133.59
2019-04-28 02:30:00,40.0992,-4.3248,40.3317460034,6.5992,-1.8148,6.8441902136,33.5,-2.51,33.5938997439,132.4,41.1392,-3.3548,41.2757611642,6.5992,-1.8148,6.8441902136,34.54,-1.54,34.5743141653,132.89,46.5992,-2.2148,46.6518036059,6.5992,-1.8148,6.8441902136,40.0,-0.4,40.00199995,133.11
2019-04-28 03:00:00,39.3076,-2.7612,39.4044622245,6.5176,-1.9012,6.7892320037000005,32.79,-0.86,32.8012758898,133.61,39.4576,-10.0112,40.7078164877,6.5176,-1.9012,6.7892320037000005,32.94,-8.11,33.9236746241,133.84,45.7176,-0.9812000000000001,45.7281281401,6.5176,-1.9012,6.7892320037000005,39.2,0.92,39.2107944321,134.36
2019-04-28 03:30:00,38.8702,0.9238000000000001,38.8811760944,6.4502,-1.8262,6.7037367549999995,32.42,2.75,32.5364242043,132.86,37.2302,-23.4562,44.0031943213,6.4502,-1.8262,6.7037367549999995,30.78,-21.63,37.6200119617,133.49,45.3302,3.0538,45.4329475874,6.4502,-1.8262,6.7037367549999995,38.88,4.88,39.1850583769,133.58
2019-04-28 04:00:00,38.1018,0.23520000000000002,38.1025259304,6.3918,-1.9148,6.6724482973,31.71,2.15,31.7828035264,133.76,36.3718,-24.1848,43.6785117224,6.3918,-1.9148,6.6724482973,29.98,-22.27,37.3463960778,134.22,44.5118,2.6452,44.5903287976,6.3918,-1.9148,6.6724482973,38.12,4.5600000000000005,38.3917699514,134.5
2019-04-28 04:30:00,36.6724,-21.3518,42.4354131004,6.3324,-2.0018,6.6412719414,30.34,-19.35,35.9852483665,132.4,36.6924,-17.8918,40.8221597297,6.3324,-2.0018,6.6412719414,30.36,-15.89,34.2669184491,135.0,44.7324,11.4782,46.1815621758,6.3324,-2.0018,6.6412719414,38.4,13.48,40.6973021219,134.5
2019-04-28 05:00:00,36.391,-21.2426,42.1373104951,6.341,-1.9326,6.6289685291,30.05,-19.31,35.7194428848,132.44,36.361,-17.8226,40.4940414353,6.341,-1.9326,6.6289685291,30.02,-15.89,33.9660492257,135.44,44.461,11.5474,45.936074797,6.341,-1.9326,6.6289685291,38.12,13.48,40.4332140696,134.56
2019-04-28 05:30:00,36.455,-20.89,42.0161769441,6.355,-1.94,6.6445184175000005,30.1,-18.95,35.5684199818,132.24,36.445,-17.45,40.4071840766,6.355,-1.94,6.6445184175000005,30.09,-15.51,33.8521520734,135.3,44.635,11.86,46.183793965,6.355,-1.94,6.6445184175000005,38.28,13.8,40.6915027985,134.33
2019-04-28 06:00:00,35.831,-20.1306,41.0986814552,6.341,-1.8406,6.6027334764,29.49,-18.29,34.7013573222,131.11,35.841,-16.8606,39.6088009584,6.341,-1.8406,6.6027334764,29.5,-15.02,33.1036312208,134.34,43.901,12.0394,45.5219172856,6.341,-1.8406,6.6027334764,37.56,13.88,40.0425773396,133.2
2019-04-28 06:30:00,36.4142,-20.188,41.635913652,6.4442,-1.988,6.7438755653,29.97,-18.2,35.0633840352,131.5,36.4942,-16.868,40.203930873,6.4442,-1.988,6.7438755653,30.05,-14.88,33.5323261943,134.53,44.5242,12.292,46.1898002771,6.4442,-1.988,6.7438755653,38.08,14.28,40.6694578277,133.56
2019-04-28 07:00:00,35.3942,-20.147,40.7265392912,6.8242,-1.7469999999999999,7.0442682118,28.57,-18.4,33.9824204553,132.14,35.5342,-16.847,39.3255741044,6.8242,-1.7469999999999999,7.0442682118,28.71,-15.1,32.4387746378,135.21,43.4242,12.653,45.2300735644,6.8242,-1.7469999999999999,7.0442682118,36.6,14.4,39.3309038798,134.21
2019-04-28 07:30:00,36.4526,-20.1436,41.6480091687,7.1426,-1.2836,7.2570216839,29.31,-18.86,34.8536325223,131.89,36.8026,-16.7536,40.4365488107,7.1426,-1.2836,7.2570216839,29.66,-15.47,33.4520029296,135.08,44.1026,12.3564,45.8008727834,7.1426,-1.2836,7.2570216839,36.96,13.64,39.3965886848,134.02
2019-04-28 08:00:00,39.456,-19.996,44.2336518049,7.506,-1.826,7.7249150157,31.95,-18.17,36.7552907756,131.48,39.996,-16.506,43.2680950817,7.506,-1.826,7.7249150157,32.49,-14.68,35.6525244548,134.68,46.906,12.254,48.4802367156,7.506,-1.826,7.7249150157,39.4,14.08,41.8402485652,133.6
2019-04-28 08:30:00,41.7424,-18.5622,45.6835115397,7.8524,-1.5322,8.0004888976,33.89,-17.03,37.9282612309,130.75,42.3524,-15.1522,44.9812733324,7.8524,-1.5322,8.0004888976,34.5,-13.62,37.0911633681,134.05,49.3324,13.3078,51.0958240035,7.8524,-1.5322,8.0004888976,41.48,14.84,44.0546932801,132.89
2019-04-28 09:00:00,44.5118,-17.7256,47.91134766,9.7818,-1.9156,9.9676042558,34.73,-15.81,38.1592583785,130.36,45.5418,-14.3156,47.7387887425,9.7818,-1.9156,9.9676042558,35.76,-12.4,37.848878451,133.73,51.4618,14.644400000000001,53.5049092196,9.7818,-1.9156,9.9676042558,41.68,16.56,44.8492586338,132.44
2019-04-28 09:30:00,46.9344,-16.923000000000002,49.8921419901,11.644400000000001,-1.763,11.7771057718,35.29,-15.16,38.4084587038,129.91,48.4644,-13.373,50.2755924516,11.644400000000001,-1.763,11.7771057718,36.82,-11.61,38.6070524645,133.4,53.2844,15.117,55.3872816842,11.644400000000001,-1.763,11.7771057718,41.64,16.88,44.9313253755,132.0
2019-04-28 10:00:00,48.867,-16.5826,51.6039369793,14.417,-1.6026,14.5057993837,34.45,-14.98,37.5659806208,129.64,51.457,-11.0826,52.6369344829,14.417,-1.6026,14.5057993837,37.04,-9.48,38.2339116492,133.09,53.617,14.9174,55.6534950543,14.417,-1.6026,14.5057993837,39.2,16.52,42.5388105146,131.73
2019-04-28 10:30:00,49.2504,-21.735,53.8331879528,14.4404,-1.505,14.5186148499,34.81,-20.23,40.2615076717,129.72,54.5704,7.065,55.0258373963,14.4404,-1.505,14.5186148499,40.13,8.57,41.0348851588,132.89,54.0404,9.695,54.9031680066,14.4404,-1.505,14.5186148499,39.6,11.2,41.1533716723,131.86
2019-04-28 11:00:00,50.6706,-0.8494,50.6777188192,15.5706,-1.5394,15.6465119666,35.1,0.6900000000000001,35.1067813962,131.69,55.0006,1.9206,55.0341230939,15.5706,-1.5394,15.6465119666,39.43,3.46,39.5815171513,132.66,52.8506,2.1006,52.8923287512,15.5706,-1.5394,15.6465119666,37.28,3.64,37.457282336,132.55
2019-04-28 11:30:00,50.2414,0.3178,50.2424051056,17.8614,-1.4922,17.9236232609,32.38,1.81,32.4305488699,131.24,55.2314,1.9578000000000002,55.2660883979,17.8614,-1.4922,17.9236232609,37.37,3.45,37.5289141863,132.25,50.1814,2.1478,50.2273426611,17.8614,-1.4922,17.9236232609,32.32,3.64,32.5243293551,132.1
2019-04-28 12:00:00,50.0384,0.073,50.0384532491,19.4384,-2.007,19.5417359403,30.6,2.08,30.6706113405,131.44,55.3884,1.653,55.413060406,19.4384,-2.007,19.5417359403,35.95,3.66,36.1358284809,132.49,48.9584,2.113,49.0039763648,19.4384,-2.007,19.5417359403,29.52,4.12,29.8061201769,132.28
2019-04-28 12:30:00,50.7388,0.0142,50.738801987,17.1488,-2.3858,17.3139649728,33.59,2.4,33.6756306548,131.24,54.6588,0.9842000000000001,54.6676601574,17.1488,-2.3858,17.3139649728,37.51,3.37,37.6610807067,132.4,51.3088,2.4942,51.3693876845,17.1488,-2.3858,17.3139649728,34.16,4.88,34.5068109219,132.04
2019-04-28 13:00:00,50.7458,0.0582,50.7458333746,16.6358,-2.5518,16.8303750665,34.11,2.61,34.2097091481,131.24,53.8158,0.5182,53.818294853,16.6358,-2.5518,16.8303750665,37.18,3.07,37.3065315997,132.36,51.5158,2.6882,51.5858902112,16.6358,-2.5518,16.8303750665,34.88,5.24,35.2714048487,132.04
2019-04-28 13:30:00,50.3436,0.021,50.3436043799,15.1736,-2.769,15.4241854877,35.17,2.79,35.2804903594,131.04,53.3036,0.481,53.3057701751,15.1736,-2.769,15.4241854877,38.13,3.25,38.2682557742,132.14,51.4136,2.751,51.4871466092,15.1736,-2.769,15.4241854877,36.24,5.52,36.6579868514,131.86
2019-04-28 14:00:00,49.8232,-0.057800000000000004,49.8232335269,15.5632,-2.8578,15.8234071894,34.26,2.8,34.3742287186,131.62,52.8532,0.3422,52.8543077817,15.5632,-2.8578,15.8234071894,37.29,3.2,37.427050378,132.67,50.6432,2.6622,50.7131246827,15.5632,-2.8578,15.8234071894,35.08,5.52,35.5116431611,132.42
2019-04-28 14:30:00,49.7122,0.1208,49.712346771,14.882200000000001,-2.6992000000000003,15.1249977679,34.83,2.8200000000000003,34.9439737294,131.27,52.5522,0.5708,52.5552998039,14.882200000000001,-2.6992000000000003,15.1249977679,37.67,3.27,37.8116622221,132.51,50.8822,2.7808,50.9581311027,14.882200000000001,-2.6992000000000003,15.1249977679,36.0,5.48,36.4147003283,132.08
2019-04-28 15:00:00,49.7222,-0.3614,49.7235133795,14.1822,-2.9014,14.4759427603,35.54,2.54,35.6306497274,132.23,52.3222,0.058600000000000006,52.3222328155,14.1822,-2.9014,14.4759427603,38.14,2.96,38.2546886015,133.17,51.6622,2.6186,51.7285218695,14.1822,-2.9014,14.4759427603,37.48,5.52,37.8843080972,132.98
2019-04-28 15:30:00,48.0208,-1.282,48.0379095782,12.3008,-2.492,12.5506870186,35.72,1.21,35.7404882451,132.34,49.8308,-0.762,49.8366258152,12.3008,-2.492,12.5506870186,37.53,1.73,37.5698522755,133.17,51.7408,1.388,51.7594139132,12.3008,-2.492,12.5506870186,39.44,3.88,39.6303923776,133.15
2019-04-28 16:00:00,48.0852,-1.218,48.1006235203,11.5252,-2.318,11.7559924736,36.56,1.1,36.5765443966,131.74,49.7452,-0.6880000000000001,49.7499574577,11.5252,-2.318,11.7559924736,38.22,1.63,38.2547421897,132.8,52.3652,1.522,52.387313875,11.5252,-2.318,11.7559924736,40.84,3.84,41.0201316429,132.54
2019-04-28 16:30:00,49.0106,-1.1162,49.0233088928,10.7706,-2.2262,10.9982630811,38.24,1.11,38.2561067021,131.52,50.4706,-0.5962000000000001,50.4741212781,10.7706,-2.2262,10.9982630811,39.7,1.63,39.7334481262,132.61,54.1306,1.6938,54.1570938548,10.7706,-2.2262,10.9982630811,43.36,3.92,43.5368349791,132.31
2019-04-28 17:00:00,49.6962,-0.8244,49.7030374303,10.2662,-2.0544000000000002,10.4697383826,39.43,1.23,39.4491799661,131.29,50.9662,-0.27440000000000003,50.966938674,10.2662,-2.0544000000000002,10.4697383826,40.7,1.78,40.7389052381,132.57,55.5062,2.0256,55.5431480365,10.2662,-2.0544000000000002,10.4697383826,45.24,4.08,45.4236061977,132.06
2019-04-28 17:30:00,49.9354,-1.124,49.948048502,10.7654,-2.054,10.9595963959,39.17,0.93,39.1810387815,131.45,51.2354,-0.594,51.2388431677,10.7654,-2.054,10.9595963959,40.47,1.46,40.4963269939,132.49,55.7254,1.706,55.7515079721,10.7654,-2.054,10.9595963959,44.96,3.76,45.1169502515,132.21
2019-04-28 18:00:00,50.8496,-0.7956000000000001,50.8558236539,11.1996,-1.8256000000000001,11.3474162486,39.65,1.03,39.663376054,131.12,52.3096,-0.1056,52.3097065899,11.1996,-1.8256000000000001,11.3474162486,41.11,1.72,41.1459657804,132.38,56.6796,1.8544,56.7099273101,11.1996,-1.8256000000000001,11.3474162486,45.48,3.68,45.6286401288,131.89
2019-04-28 18:30:00,51.0,-0.6308,51.0039009159,10.68,-1.3408,10.763835034,40.32,0.71,40.3262507556,131.26,52.16,0.0392,52.1600147301,10.68,-1.3408,10.763835034,41.48,1.38,41.5029492928,132.47,57.32,1.9392,57.3527932767,10.68,-1.3408,10.763835034,46.64,3.2800000000000002,46.755192225,132.03
2019-04-28 19:00:00,52.1216,-0.46080000000000004,52.1236368954,11.0416,-1.4508,11.1365053405,41.08,0.99,41.0919274311,130.91,53.6316,0.31920000000000004,53.6325498853,11.0416,-1.4508,11.1365053405,42.59,1.77,42.6267638931,132.27,58.2416,1.9092,58.2728840474,11.0416,-1.4508,11.1365053405,47.2,3.36,47.3194420931,131.67
2019-04-28 19:30:00,51.8298,-0.6824,51.8342921028,10.5098,-1.2124,10.5794995061,41.32,0.53,41.3233989406,131.25,53.2398,0.1076,53.2399087321,10.5098,-1.2124,10.5794995061,42.73,1.32,42.750383624,132.46,58.1898,1.5476,58.2103761352,10.5098,-1.2124,10.5794995061,47.68,2.76,47.759815745,132.05
2019-04-28 20:00:00,51.3412,-0.904,51.3491580597,10.3912,-1.244,10.4653988667,40.95,0.34,40.9514114531,130.35,52.6912,-0.124,52.6913459065,10.3912,-1.244,10.4653988667,42.3,1.12,42.3148248253,131.64,57.5912,1.076,57.6012507975,10.3912,-1.244,10.4653988667,47.2,2.32,47.2569825528,131.18
2019-04-28 20:30:00,50.3738,-1.4166,50.3937147073,10.2138,-0.7966000000000001,10.2448173239,40.16,-0.62,40.1647855714,130.66,51.4638,-0.8266,51.4704379037,10.2138,-0.7966000000000001,10.2448173239,41.25,-0.03,41.2500109091,131.67,56.8538,0.4434,56.8555290011,10.2138,-0.7966000000000001,10.2448173239,46.64,1.24,46.6564807931,131.48
2019-04-28 21:00:00,49.7742,-1.7658,49.8055120974,9.1242,-0.32580000000000003,9.1300148565,40.65,-1.44,40.6754975384,130.37,50.4042,-1.3858000000000001,50.4232468141,9.1242,-0.32580000000000003,9.1300148565,41.28,-1.06,41.2936072534,131.35,57.0042,0.2742,57.0048594708,9.1242,-0.32580000000000003,9.1300148565,47.88,0.6000000000000001,47.8837592509,131.18
2019-04-28 21:30:00,48.5966,-2.1742,48.6452122742,7.8566,-0.5542,7.8761222185,40.74,-1.62,40.7721964088,130.89,48.8066,-1.9742000000000002,48.8465113309,7.8566,-0.5542,7.8761222185,40.95,-1.42,40.9746128719,131.71,56.3766,0.0458,56.3766186038,7.8566,-0.5542,7.8761222185,48.52,0.6000000000000001,48.5237096686,131.7
2019-04-28 22:00:00,46.0806,-2.4876,46.1476960435,6.3106,-0.7176,6.3512693314,39.77,-1.77,39.8093682442,130.6,45.9406,-2.4176,46.0041684863,6.3106,-0.7176,6.3512693314,39.63,-1.7000000000000002,39.6664455176,131.24,54.0706,-0.15760000000000002,54.0708296785,6.3106,-0.7176,6.3512693314,47.76,0.56,47.7632829692,131.43
2019-04-28 22:30:00,43.5638,-2.936,43.662624365,6.3138,-0.686,6.3509579151,37.25,-2.25,37.3178911516,130.94,43.3038,-2.916,43.4018680524,6.3138,-0.686,6.3509579151,36.99,-2.23,37.0571585527,131.54,51.2738,-0.646,51.2778693243,6.3138,-0.686,6.3509579151,44.96,0.04,44.9600177936,131.79
2019-04-28 23:00:00,40.9882,-3.7306,41.1576228128,6.3082,-0.7506,6.3526992373,34.68,-2.98,34.8077979769,131.59,40.6082,-3.7706,40.782880374,6.3082,-0.7506,6.3526992373,34.3,-3.02,34.4326937662,132.25,48.3082,-1.4706000000000001,48.3305788461,6.3082,-0.7506,6.3526992373,42.0,-0.72,42.0061709752,132.47
2019-04-28 23:30:00,39.6244,-4.0176,39.8275556006,6.3144,-0.7876000000000001,6.3633294053,33.31,-3.23,33.466236717,132.52,39.2544,-4.0376,39.4615019116,6.3144,-0.7876000000000001,6.3633294053,32.94,-3.25,33.0999410876,133.2,46.5944,-1.8276,46.6302287483,6.3144,-0.7876000000000001,6.3633294053,40.28,-1.04,40.2934237811,133.4
2019-04-29 00:00:00,39.4614,-2.5464,39.5434728232,6.3114,-0.7564000000000001,6.356564396,33.15,-1.79,33.198292124700004,133.26,38.2814,-10.9164,39.8074537608,6.3114,-0.7564000000000001,6.356564396,31.97,-10.16,33.5455883836,134.05,46.1514,-0.27640000000000003,46.1522276702,6.3114,-0.7564000000000001,6.356564396,39.84,0.48,39.8428914613,134.11
2019-04-29 00:30:00,38.8772,1.0456,38.8912581334,6.3072,-0.7144,6.3475301653,32.57,1.76,32.6175182992,132.47,36.0472,-24.1944,43.4139334684,6.3072,-0.7144,6.3475301653,29.74,-23.48,37.8916613518,133.53,45.3072,3.1256,45.4148846437,6.3072,-0.7144,6.3475301653,39.0,3.84,39.1885901762,133.34
2019-04-29 01:00:00,38.1418,0.9216000000000001,38.1529324404,6.3118,-0.7384000000000001,6.3548449076,31.83,1.6600000000000001,31.8732568151,133.07,35.1918,-24.5584,42.9136085386,6.3118,-0.7384000000000001,6.3548449076,28.88,-23.82,37.4359025536,133.99,44.5118,2.9816000000000003,44.6115487043,6.3118,-0.7384000000000001,6.3548449076,38.2,3.7199999999999998,38.380703485,133.96
2019-04-29 01:30:00,38.3254,0.9126000000000001,38.3362638232,6.3154,-0.7074,6.3548951148,32.01,1.62,32.0509672241,132.62,35.2754,-24.4074,42.8960956256,6.3154,-0.7074,6.3548951148,28.96,-23.7,37.4215392521,133.67,44.5954,2.8926,44.68911317,6.3154,-0.7074,6.3548951148,38.28,3.6,38.4489063564,133.52
2019-04-29 02:00:00,38.3838,1.098,38.3995013827,6.3138,-0.722,6.3549472413,32.07,1.82,32.1216017658,132.7,35.3538,-24.342,42.9234683878,6.3138,-0.722,6.3549472413,29.04,-23.62,37.4329533967,133.63,44.7538,3.118,44.862284142,6.3138,-0.722,6.3549472413,38.44,3.84,38.6313240777,133.61
2019-04-29 02:30:00,38.2228,1.256,38.2434304926,6.2828,-0.6940000000000001,6.3210135137,31.94,1.9500000000000002,31.9994703081,132.3,35.2028,-24.044,42.6304007,6.2828,-0.6940000000000001,6.3210135137,28.92,-23.35,37.1697309649,133.42,44.5228,3.226,44.6395205601,6.2828,-0.6940000000000001,6.3210135137,38.24,3.92,38.4403954194,133.22
2019-04-29 03:00:00,37.1386,1.0346,37.1530080494,6.3086,-0.5854,6.3357025751,30.83,1.62,30.872533099800002,132.78,34.1286,-24.3854,41.9453104783,6.3086,-0.5854,6.3357025751,27.82,-23.8,36.6113698187,133.76,43.2286,2.9746,43.3308216299,6.3086,-0.5854,6.3357025751,36.92,3.56,37.0912388577,133.71
2019-04-29 03:30:00,35.9158,0.6042000000000001,35.920881772,6.3158,-0.4158,6.329472275,29.6,1.02,29.6175691102,132.65,32.9558,-24.7058,41.1881209486,6.3158,-0.4158,6.329472275,26.64,-24.29,36.0512648877,133.66,41.6758,2.2641999999999998,41.737260419,6.3158,-0.4158,6.329472275,35.36,2.68,35.4614156514,133.61
2019-04-29 04:00:00,35.3912,0.45280000000000004,35.394096475,6.3212,-0.43720000000000003,6.3363012302,29.07,0.89,29.08362082,133.21,32.3912,-25.0872,40.9702018701,6.3212,-0.43720000000000003,6.3363012302,26.07,-24.65,35.8785088876,134.0,41.1212,2.2028,41.1801580531,6.3212,-0.43720000000000003,6.3363012302,34.8,2.64,34.8999942693,134.16
2019-04-29 04:30:00,36.1686,1.1878,36.1880988006,6.3286,-0.4722,6.3461918345,29.84,1.6600000000000001,29.8861372546,132.55,33.1686,-24.0922,40.9950012416,6.3286,-0.4722,6.3461918345,26.84,-23.62,35.7531816766,133.63,41.8886,2.8878,41.9880244689,6.3286,-0.4722,6.3461918345,35.56,3.36,35.7183874216,133.52
2019-04-29 05:00:00,36.069,0.9542,36.0816194016,6.339,-0.5058,6.3591473202,29.73,1.46,29.7658277224,133.47,33.039,-24.6658,41.2307798937,6.339,-0.5058,6.3591473202,26.7,-24.16,36.008271272,134.28,41.859,2.6542,41.9430644879,6.339,-0.5058,6.3591473202,35.52,3.16,35.6602860336,134.4
2019-04-29 05:30:00,35.4746,-17.6554,39.6252494544,6.3246,-0.4954,6.34397244,29.15,-17.16,33.8258495828,132.07,33.9746,-19.0154,38.9340324436,6.3246,-0.4954,6.34397244,27.65,-18.52,33.2793163992,135.03,42.9646,10.7046,44.2780455115,6.3246,-0.4954,6.34397244,36.64,11.2,38.3135693978,134.17
2019-04-29 06:00:00,35.4236,-30.933,47.0285224726,6.3136,-0.463,6.330554001,29.11,-30.47,42.1403962962,130.41,35.1236,-14.223,37.8940761328,6.3136,-0.463,6.330554001,28.81,-13.76,31.9273190231,134.87,44.1536,16.777,47.2335486912,6.3136,-0.463,6.330554001,37.84,17.24,41.5822462116,133.37
2019-04-29 06:30:00,39.2778,-24.0632,46.0628176199,6.3678,-0.2932,6.3745464999,32.91,-23.77,40.596563894,130.01,38.7078,-14.8132,41.4454421509,6.3678,-0.2932,6.3745464999,32.34,-14.52,35.4500493653,133.83,47.3678,14.9068,49.65804228,6.3678,-0.2932,6.3745464999,41.0,15.2,43.7268796051,132.57
2019-04-29 07:00:00,42.1968,-6.9604,42.7670094629,6.5168,-0.1904,6.5195808454,35.68,-6.77,36.3165981336,131.55,40.4268,-18.3304,44.3883962585,6.5168,-0.1904,6.5195808454,33.91,-18.14,38.4570890734,133.54,49.0768,9.6096,50.0087663355,6.5168,-0.1904,6.5195808454,42.56,9.8,43.6737174969,133.06
2019-04-29 07:30:00,46.3036,-8.161,47.0172871821,6.8636,-0.241,6.8678297853,39.44,-7.92,40.2273538777,130.79,45.8236,-8.951,46.6896425127,6.8636,-0.241,6.8678297853,38.96,-8.71,39.9217447014,132.82,53.3836,8.159,54.003500164,6.8636,-0.241,6.8678297853,46.52,8.4,47.2723005575,132.29
2019-04-29 08:00:00,49.2054,-10.1728,50.2459674899,7.2254,-0.2828,7.2309322359,41.98,-9.89,43.1292534134,131.61,50.6154,3.8872,50.7644466236,7.2254,-0.2828,7.2309322359,43.39,4.17,43.5899185592,133.44,56.2654,6.0772,56.5926461389,7.2254,-0.2828,7.2309322359,49.04,6.36,49.4506946362,133.13
2019-04-29 08:30:00,50.2428,-9.673,51.1654754775,7.6628,-0.263,7.6673119697,42.58,-9.41,43.6073904287,131.08,51.8128,4.237,51.9857520176,7.6628,-0.263,7.6673119697,44.15,4.5,44.3787392791,132.99,57.0628,6.497,57.4314735388,7.6628,-0.263,7.6673119697,49.4,6.76,49.8603810655,132.62
2019-04-29 09:00:00,50.0376,-9.5978,50.9497711339,8.217600000000001,-0.38780000000000003,8.2267453224,41.82,-9.21,42.8221496424,130.64,51.8576,4.3022,52.0357531184,8.217600000000001,-0.38780000000000003,8.2267453224,43.64,4.69,43.8912941254,132.08,56.4576,6.6522,56.8481517958,8.217600000000001,-0.38780000000000003,8.2267453224,48.24,7.04,48.7509917848,132.2
2019-04-29 09:30:00,50.41,-9.4546,51.2889613968,9.73,-0.48460000000000003,9.7420602113,40.68,-8.97,41.6572118606,129.78,52.67,4.2254,52.8392174919,9.73,-0.48460000000000003,9.7420602113,42.94,4.71,43.1975427542,131.25,55.73,6.5554,56.1142243033,9.73,-0.48460000000000003,9.7420602113,46.0,7.04,46.5355949785,131.35
2019-04-29 10:00:00,51.4466,-8.6862,52.1747326011,10.0466,-0.5262,10.0603706691,41.4,-8.16,42.1965117042,129.57,53.8566,4.9338,54.0821203911,10.0466,-0.5262,10.0603706691,43.81,5.46,44.1489263743,131.41,56.5266,7.1938,56.9825171961,10.0466,-0.5262,10.0603706691,46.48,7.72,47.116757104,131.16
2019-04-29 10:30:00,51.3518,-8.1838,51.9998264005,10.6118,-0.5638000000000001,10.6267666616,40.74,-7.62,41.4464956299,129.72,53.9918,5.5161999999999995,54.2728562882,10.6118,-0.5638000000000001,10.6267666616,43.38,6.08,43.8040043832,131.94,56.0518,7.7562,56.5858897755,10.6118,-0.5638000000000001,10.6267666616,45.44,8.32,46.1954110275,131.32
2019-04-29 11:00:00,51.8274,-8.4238,52.5075213393,9.3474,-0.9138000000000001,9.3919602427,42.48,-7.51,43.1387354938,129.5,55.0874,5.3762,55.3491207265,9.3474,-0.9138000000000001,9.3919602427,45.74,6.29,46.1704635021,131.82,56.1074,7.4862,56.604624592,9.3474,-0.9138000000000001,9.3919602427,46.76,8.4,47.5085002921,131.08
2019-04-29 11:30:00,51.8434,-8.5678,52.5466014163,9.9334,-1.3978000000000002,10.0312651445,41.91,-7.17,42.5189016791,130.71,55.3234,-43.8878,70.6174027871,9.9334,-1.3978000000000002,10.0312651445,45.39,-42.49,62.1743693173,132.39,54.8934,7.7222,55.4339042139,9.9334,-1.3978000000000002,10.0312651445,44.96,9.12,45.8756580334,132.28
2019-04-29 12:00:00,52.1466,-6.7246,52.5783999064,13.3866,-1.1846,13.4389112922,38.76,-5.54,39.15391679,130.44,54.6966,-54.5046,77.2170283857,13.3866,-1.1846,13.4389112922,41.31,-53.32,67.4502668638,132.3,53.9466,9.6954,54.8109152699,13.3866,-1.1846,13.4389112922,40.56,10.88,41.9939043196,132.01
2019-04-29 12:30:00,52.7044,-6.6548,53.1228777684,10.7944,-1.1048,10.8507904965,41.91,-5.55,42.2758867441,130.59,55.0444,-54.3648,77.3654797077,10.7944,-1.1048,10.8507904965,44.25,-53.26,69.2437007965,132.42,55.8744,9.6552,56.7024819774,10.7944,-1.1048,10.8507904965,45.08,10.76,46.346348292,132.17
2019-04-29 13:00:00,52.2982,-6.9328,52.7557147528,11.7882,-0.9128000000000001,11.8234877714,40.51,-6.02,40.9548592965,130.75,54.3482,-54.7928,77.174981536,11.7882,-0.9128000000000001,11.8234877714,42.56,-53.88,68.6615467347,132.58,55.5482,9.3672,56.332468072,11.7882,-0.9128000000000001,11.8234877714,43.76,10.28,44.9512624962,132.31
2019-04-29 13:30:00,51.4896,-7.227,51.9943115846,13.8496,-1.047,13.8891190923,37.64,-6.18,38.1439641359,131.12,54.0696,-55.497,77.4818601555,13.8496,-1.047,13.8891190923,40.22,-54.45,67.6938025228,132.93,53.0896,8.953,53.8392221077,13.8496,-1.047,13.8891190923,39.24,10.0,40.4941674813,132.73
2019-04-29 14:00:00,50.7924,-7.2572,51.3082337408,14.4124,-1.0472,14.4503945136,36.38,-6.21,36.9062122142,130.88,53.3824,-55.3772,76.9175851779,14.4124,-1.0472,14.4503945136,38.97,-54.33,66.8611232332,132.78,52.2924,8.5128,52.9807782276,14.4124,-1.0472,14.4503945136,37.88,9.56,39.0677360491,132.51
2019-04-29 14:30:00,50.4314,-7.1104,50.9301864725,13.4714,-1.2804,13.5321115174,36.96,-5.83,37.4169814389,130.92,52.3614,-55.3704,76.2075941499,13.4714,-1.2804,13.5321115174,38.89,-54.09,66.619518161,132.82,53.2314,9.1196,54.0069352039,13.4714,-1.2804,13.5321115174,39.76,10.4,41.0976593007,132.51
2019-04-29 15:00:00,51.0298,-7.251,51.5423853643,14.0098,-1.461,14.0857735691,37.02,-5.79,37.4700480384,131.05,53.269800000000004,-55.651,77.0370390983,14.0098,-1.461,14.0857735691,39.26,-54.19,66.9171405546,133.02,53.1698,9.059,53.9360094282,14.0098,-1.461,14.0857735691,39.16,10.52,40.5484401673,132.61
2019-04-29 15:30:00,50.7628,-8.025,51.3932144241,13.4528,-1.425,13.5280616808,37.31,-6.6,37.8892610115,131.56,52.7528,-56.755,77.485404644,13.4528,-1.425,13.5280616808,39.3,-55.33,67.8667731663,133.42,53.7728,8.375,54.4210863989,13.4528,-1.425,13.5280616808,40.32,9.8,41.4938838867,133.15
2019-04-29 16:00:00,50.1918,-7.9438,50.8165400798,12.9618,-1.2938,13.026211179,37.23,-6.65,37.819246423,131.14,51.8818,-56.3738,76.6141403246,12.9618,-1.2938,13.026211179,38.92,-55.08,67.4431078762,133.04,53.7218,8.3862,54.3724208186,12.9618,-1.2938,13.026211179,40.76,9.68,41.8936749403,132.69
2019-04-29 16:30:00,51.3232,-7.7144,51.8997382036,12.7232,-1.2644,12.7858721095,38.6,-6.45,39.1351823811,131.02,52.8832,-56.0444,77.0558733232,12.7232,-1.2644,12.7858721095,40.16,-54.78,67.92403109360001,132.92,55.1632,8.6556,55.8381414949,12.7232,-1.2644,12.7858721095,42.44,9.92,43.583941997,132.58
2019-04-29 17:00:00,52.1702,-8.0902,52.7937600866,11.270199999999999,-1.0702,11.3208982011,40.9,-7.02,41.4980770639,130.92,53.2602,-56.2102,77.4353632915,11.270199999999999,-1.0702,11.3208982011,41.99,-55.14,69.3078617474,132.89,57.5502,8.2498,58.1384960253,11.270199999999999,-1.0702,11.3208982011,46.28,9.32,47.2091177634,132.43
2019-04-29 17:30:00,53.5694,-8.5374,54.2454405007,11.4694,-1.0574,11.5180393783,42.1,-7.48,42.7593311454,131.35,54.5894,-56.9074,78.8571795534,11.4694,-1.0574,11.5180393783,43.12,-55.85,70.5588895888,133.23,59.4294,7.9026,59.9525201399,11.4694,-1.0574,11.5180393783,47.96,8.96,48.7897858163,132.85
2019-04-29 18:00:00,53.3066,-8.8236,54.0319305644,11.0266,-1.0036,11.0721777677,42.28,-7.82,42.9971022279,131.64,54.2366,-57.3236,78.9151689887,11.0266,-1.0036,11.0721777677,43.21,-56.32,70.9862416247,133.37,59.5066,7.6764,59.9996880035,11.0266,-1.0036,11.0721777677,48.48,8.68,49.2509167427,133.11
