Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-04-29 18:30:00,53.8708,-8.436,54.5273251557,9.8608,-0.886,9.9005238568,44.01,-7.55,44.652912559,131.5,54.6408,-56.756,78.7836312989,9.8608,-0.886,9.9005238568,44.78,-55.87,71.6010146576,133.37,60.7808,8.034,61.309467496,9.8608,-0.886,9.9005238568,50.92,8.92,51.695384707,132.91
2019-04-29 19:00:00,52.7446,-9.108,53.5252136209,9.6146,-0.858,9.6528077345,43.13,-8.25,43.9119505374,131.38,53.5146,-57.438,78.504370943,9.6146,-0.858,9.6528077345,43.9,-56.58,71.6135908889,133.25,59.6146,7.382,60.0699130777,9.6146,-0.858,9.6528077345,50.0,8.24,50.6744274758,132.79
2019-04-29 19:30:00,52.222,-9.6648,53.1088094674,7.942,-0.7448,7.9768471867,44.28,-8.92,45.1695118415,131.31,52.452,-57.8848,78.1144184837,7.942,-0.7448,7.9768471867,44.51,-57.14,72.4301021675,133.14,60.502,6.8952,60.89364324,7.942,-0.7448,7.9768471867,52.56,7.64,53.112363909,132.68
2019-04-29 20:00:00,52.9858,-9.3078,53.7971202062,6.6458,-0.7278,6.6855329242,46.34,-8.58,47.1276139859,131.26,52.8458,-55.1678,76.3947952054,6.6458,-0.7278,6.6855329242,46.2,-54.44,71.4013557294,133.27,61.8858,7.6322,62.3546527412,6.6458,-0.7278,6.6855329242,55.24,8.36,55.869018248,132.59
2019-04-29 20:30:00,50.9856,-10.9284,52.1436605343,6.1156,-0.6084,6.1457883075,44.87,-10.32,46.0414954145,130.51,52.2156,2.8716,52.2945022915,6.1156,-0.6084,6.1457883075,46.1,3.48,46.2311626503,132.48,59.5556,5.7916,59.8365450366,6.1156,-0.6084,6.1457883075,53.44,6.4,53.8218691612,131.81
2019-04-29 21:00:00,51.8304,0.1756,51.8306974632,6.0404,-0.5644,6.0667107661,45.79,0.74,45.7959790811,130.58,52.2704,-0.0444,52.2704188573,6.0404,-0.5644,6.0667107661,46.23,0.52,46.2329244154,131.19,59.8404,1.9156,59.8710530684,6.0404,-0.5644,6.0667107661,53.8,2.48,53.8571295188,131.18
2019-04-29 21:30:00,51.613,18.677599999999998,54.8885644808,6.153,-0.5424,6.1768605909,45.46,19.22,49.3560533268,132.93,50.603,-6.6324000000000005,51.0357946814,6.153,-0.5424,6.1768605909,44.45,-6.09,44.8652493585,131.25,58.233,-6.8624,58.6359516232,6.153,-0.5424,6.1768605909,52.08,-6.32,52.4620701078,132.34
2019-04-29 22:00:00,49.3288,18.1498,52.5618278742,6.1088000000000005,-0.5302,6.1317656087,43.22,18.68,47.0840822359,132.77,48.1988,-7.1502,48.7262730104,6.1088000000000005,-0.5302,6.1317656087,42.09,-6.62,42.6074230622,131.34,55.6288,-7.5302,56.1361496852,6.1088000000000005,-0.5302,6.1317656087,49.52,-7.0,50.0123024865,132.27
2019-04-29 22:30:00,46.7878,17.806,50.0614808495,6.1078,-0.504,6.1285591161,40.68,18.31,44.6107442215,133.13,45.5178,-7.764,46.1752077726,6.1078,-0.504,6.1285591161,39.41,-7.26,40.0731294011,131.66,52.7078,-8.224,53.3455373657,6.1078,-0.504,6.1285591161,46.6,-7.72,47.2351394621,132.65
2019-04-29 23:00:00,42.2782,18.1854,46.0234176089,6.1082,-0.5246000000000001,6.130686128,36.17,18.71,40.7226349835,132.97,40.7082,-7.3646,41.3690086949,6.1082,-0.5246000000000001,6.130686128,34.6,-6.84,35.2696129834,131.73,47.7482,-7.8046,48.381839407,6.1082,-0.5246000000000001,6.130686128,41.64,-7.28,42.2715980299,132.49
2019-04-29 23:30:00,39.953,17.5894,43.6535130472,6.113,-0.5106,6.1342873555,33.84,18.1,38.3764980164,133.18,38.293,-8.0506,39.1301163985,6.113,-0.5106,6.1342873555,32.18,-7.54,33.0515355165,131.92,44.953,-8.3506,45.7220376773,6.113,-0.5106,6.1342873555,38.84,-7.84,39.6233668433,132.72
2019-04-30 00:00:00,38.3004,17.2818,42.0188202048,6.1804,-0.5182,6.2020863748,32.12,17.8,36.722396436,133.24,36.5704,-8.3982,37.5223122875,6.1804,-0.5182,6.2020863748,30.39,-7.88,31.3950075649,131.92,42.9804,-8.7182,43.8556928505,6.1804,-0.5182,6.2020863748,36.8,-8.2,37.7025198097,132.79
2019-04-30 00:30:00,31.68,16.827,35.8715810775,0.0,-0.503,0.503,31.68,17.33,36.1102658534,133.53,29.9,-9.033,31.2346776676,0.0,-0.503,0.503,29.9,-8.53,31.0929397131,132.23,36.16,-9.383,37.3575466138,0.0,-0.503,0.503,36.16,-8.88,37.2343927035,133.09
2019-04-30 01:00:00,29.02,-14.9688,32.653106643,0.0,-0.4988,0.4988,29.02,-14.47,32.4274775461,131.74,29.5,-1.9988000000000001,29.5676377386,0.0,-0.4988,0.4988,29.5,-1.5,29.5381109755,133.38,35.56,0.6212,35.5654254781,0.0,-0.4988,0.4988,35.56,1.12,35.5776334233,133.28
2019-04-30 01:30:00,28.9,-15.0916,32.6031653457,0.0,-0.5016,0.5016,28.9,-14.59,32.3740343485,131.21,29.47,-1.5916000000000001,29.512947846,0.0,-0.5016,0.5016,29.47,-1.09,29.4901508982,132.97,35.28,0.9384,35.292477875,0.0,-0.5016,0.5016,35.28,1.44,35.3093755255,132.77
2019-04-30 02:00:00,29.75,-15.0156,33.32462668,0.0,-0.5356000000000001,0.5356000000000001,29.75,-14.48,33.0867481025,131.46,30.27,-1.4656,30.3054596296,0.0,-0.5356000000000001,0.5356000000000001,30.27,-0.93,30.2842830524,133.07,36.48,1.8644,36.527611301,0.0,-0.5356000000000001,0.5356000000000001,36.48,2.4,36.5588621267,132.92
2019-04-30 02:30:00,28.97,-15.4768,32.8449728001,0.0,-0.5568000000000001,0.5568000000000001,28.97,-14.92,32.5863054058,132.24,29.51,-1.7368000000000001,29.5610651743,0.0,-0.5568000000000001,0.5568000000000001,29.51,-1.18,29.5335825798,133.6,35.72,1.6832,35.7596359355,0.0,-0.5568000000000001,0.5568000000000001,35.72,2.24,35.7901662472,133.72
2019-04-30 03:00:00,27.69,-15.8016,31.881446996,0.0,-0.5016,0.5016,27.69,-15.3,31.6358356931,132.47,28.1,-2.0516,28.1747948095,0.0,-0.5016,0.5016,28.1,-1.55,28.1427166421,133.79,34.4,1.4184,34.429229712,0.0,-0.5016,0.5016,34.4,1.92,34.4535397311,133.96
2019-04-30 03:30:00,27.79,-15.5218,31.8309656662,0.0,-0.4918,0.4918,27.79,-15.03,31.5940658985,131.62,28.2,-1.8618000000000001,28.2613923797,0.0,-0.4918,0.4918,28.2,-1.37,28.2332587563,133.29,34.44,1.5082,34.4730078067,0.0,-0.4918,0.4918,34.44,2.0,34.4980231318,133.11
2019-04-30 04:00:00,27.8,-15.4648,31.8119480548,0.0,-0.4948,0.4948,27.8,-14.97,31.5743709359,131.89,28.16,-1.7748,28.2158734587,0.0,-0.4948,0.4948,28.16,-1.28,28.1890758983,133.54,34.36,1.5452,34.3947269656,0.0,-0.4948,0.4948,34.36,2.04,34.4205055163,133.4
2019-04-30 04:30:00,27.52,-15.8816,31.7738197036,0.0,-0.49160000000000004,0.49160000000000004,27.52,-15.39,31.5309768323,131.8,27.88,-2.2316,27.9691694292,0.0,-0.49160000000000004,0.49160000000000004,27.88,-1.74,27.9342442174,133.44,34.0,1.0684,34.0167823076,0.0,-0.49160000000000004,0.49160000000000004,34.0,1.56,34.0357694198,133.31
2019-04-30 05:00:00,27.98,-15.5462,32.0088227594,0.0,-0.4862,0.4862,27.98,-15.06,31.7755251727,131.7,28.33,-1.9262000000000001,28.3954071364,0.0,-0.4862,0.4862,28.33,-1.44,28.3665736387,133.34,34.6,1.4338,34.629695096,0.0,-0.4862,0.4862,34.6,1.92,34.6532307296,133.2
2019-04-30 05:30:00,28.77,-15.3928,32.6289931172,0.0,-0.4828,0.4828,28.77,-14.91,32.4040275275,131.44,29.14,-1.7828,29.1944853669,0.0,-0.4828,0.4828,29.14,-1.3,29.168983527,133.07,35.48,1.5171999999999999,35.5124245278,0.0,-0.4828,0.4828,35.48,2.0,35.5363250773,132.89
2019-04-30 06:00:00,28.5518,-15.2874,32.386878238,0.0018000000000000002,-0.5074000000000001,0.5074031927,28.55,-14.78,32.1488864504,132.91,29.0318,-1.2873999999999999,29.0603305212,0.0018000000000000002,-0.5074000000000001,0.5074031927,29.03,-0.78,29.0404769245,134.2,35.3618,1.8926,35.4124107341,0.0018000000000000002,-0.5074000000000001,0.5074031927,35.36,2.4,35.4413543759,134.36
2019-04-30 06:30:00,32.2714,-14.7632,35.4879603838,0.021400000000000002,-0.5032,0.5036548421,32.25,-14.26,35.2620206454,132.67,33.0014,-0.8032,33.0111728389,0.021400000000000002,-0.5032,0.5036548421,32.98,-0.30000000000000004,32.9813644351,133.77,39.2614,1.8968,39.3071924742,0.021400000000000002,-0.5032,0.5036548421,39.24,2.4,39.313325985,134.13
2019-04-30 07:00:00,34.087,-13.3866,36.6213684692,0.047,-0.49660000000000004,0.4988191656,34.04,-12.89,36.3988145411,131.55,34.907,0.27340000000000003,34.9080706508,0.047,-0.49660000000000004,0.4988191656,34.86,0.77,34.868502979,132.74,41.247,3.6634,41.4093649862,0.047,-0.49660000000000004,0.4988191656,41.2,4.16,41.4094868357,132.93
2019-04-30 07:30:00,36.6916,-11.9532,38.5895387482,0.0616,-0.5032,0.5069564084,36.63,-11.45,38.3778503827,130.24,37.5816,1.4368,37.6090554627,0.0616,-0.5032,0.5069564084,37.52,1.94,37.5701211071,131.55,44.3016,5.1768,44.6030382463,0.0616,-0.5032,0.5069564084,44.24,5.68,44.603138903,131.57
2019-04-30 08:00:00,36.0768,-10.2678,37.509508329,0.1268,-0.5078,0.5233918991000001,35.95,-9.76,37.2513100441,130.3,37.5768,3.3022,37.7216174505,0.1268,-0.5078,0.5233918991000001,37.45,3.81,37.6433075061,131.98,42.8068,6.4922,43.2963137817,0.1268,-0.5078,0.5233918991000001,42.68,7.0,43.2502300572,131.65
2019-04-30 08:30:00,34.8138,-9.3184,36.0393291974,0.2038,-0.5184,0.5570215436,34.61,-8.8,35.7112321266,130.57,37.0438,4.4616,37.3115128747,0.2038,-0.5184,0.5570215436,36.84,4.98,37.1750722931,132.46,39.7238,7.2416,40.3784726928,0.2038,-0.5184,0.5570215436,39.52,7.76,40.2746570439,132.02
2019-04-30 09:00:00,33.4628,-8.842,34.6112690874,0.2828,-0.532,0.6024946805,33.18,-8.31,34.2048022944,130.69,36.0928,4.918,36.4263220191,0.2828,-0.532,0.6024946805,35.81,5.45,36.2223494544,132.46,37.3228,7.788,38.1266880786,0.2828,-0.532,0.6024946805,37.04,8.32,37.9629292863,132.15
2019-04-30 09:30:00,33.753,-8.32,34.7633054959,0.383,-0.56,0.6784460185,33.37,-7.76,34.2603925839,130.14,36.643,5.26,37.0186040931,0.383,-0.56,0.6784460185,36.26,5.82,36.7241065242,132.0,36.943,8.28,37.8595252083,0.383,-0.56,0.6784460185,36.56,8.84,37.6135507497,131.6
2019-04-30 10:00:00,34.9556,-8.121,35.8865519709,0.37560000000000004,-0.521,0.642274365,34.58,-7.6,35.405315985,130.34,38.2556,5.449,38.6417201009,0.37560000000000004,-0.521,0.642274365,37.88,5.97,38.3475592444,132.15,37.1756,8.279,38.0863108788,0.37560000000000004,-0.521,0.642274365,36.8,8.8,37.8375474892,131.88
2019-04-30 10:30:00,34.4454,-7.5956,35.2729176638,0.3554,-0.5456,0.6511440086,34.09,-7.05,34.8113573421,130.44,38.2854,5.9644,38.7472053253,0.3554,-0.5456,0.6511440086,37.93,6.51,38.4846073125,132.27,35.3554,8.7344,36.4183202869,0.3554,-0.5456,0.6511440086,35.0,9.28,36.2093689534,132.03
2019-04-30 11:00:00,32.4904,-7.4994,33.3446711263,0.4504,-0.5494,0.7104227755,32.04,-6.95,32.7851201004,130.5,36.4104,6.1006,36.9179434492,0.4504,-0.5494,0.7104227755,35.96,6.65,36.5697156128,132.36,33.0904,8.8106,34.2432656813,0.4504,-0.5494,0.7104227755,32.64,9.36,33.9555474113,132.1
2019-04-30 11:30:00,30.465,-7.3234,31.3328647359,0.515,-0.5734,0.7707221030000001,29.95,-6.75,30.7012214741,130.09,33.995,6.1866,34.5533506995,0.515,-0.5734,0.7707221030000001,33.48,6.76,34.1556437503,132.05,31.555,8.7866,32.7554936547,0.515,-0.5734,0.7707221030000001,31.04,9.36,32.4205367013,131.69
2019-04-30 12:00:00,31.7978,-7.229,32.6091785521,0.5878,-0.579,0.8250756571000001,31.21,-6.65,31.9106032535,130.33,34.9878,6.361,35.5613339154,0.5878,-0.579,0.8250756571000001,34.4,6.94,35.0930705411,132.29,33.6278,8.941,34.79612642,0.5878,-0.579,0.8250756571000001,33.04,9.52,34.3841824099,131.9
2019-04-30 12:30:00,33.6868,-7.4996,34.5115124908,0.4768,-0.6096,0.7739188588,33.21,-6.89,33.9171962285,130.02,36.9968,6.0304,37.4850494784,0.4768,-0.6096,0.7739188588,36.52,6.64,37.1187284265,131.98,35.2368,8.5904,36.2688164461,0.4768,-0.6096,0.7739188588,34.76,9.2,35.9568852934,131.59
2019-04-30 13:00:00,32.2134,-7.2522,33.019653911,0.3934,-0.7422000000000001,0.8400145237000001,31.82,-6.51,32.47910867,130.18,35.8734,6.2978,36.4220141178,0.3934,-0.7422000000000001,0.8400145237000001,35.48,7.04,36.1717016465,132.19,33.0334,9.0178,34.242170381,0.3934,-0.7422000000000001,0.8400145237000001,32.64,9.76,34.0679791006,131.73
2019-04-30 13:30:00,32.0228,-7.2116,32.8247908508,0.5128,-0.8416,0.9855223995000001,31.51,-6.37,32.1474260245,130.5,36.0928,6.2484,36.6296698647,0.5128,-0.8416,0.9855223995000001,35.58,7.09,36.2795327974,132.54,31.9928,9.5584,33.390152177,0.5128,-0.8416,0.9855223995000001,31.48,10.4,33.1534372275,132.04
2019-04-30 14:00:00,32.248,-7.3334,33.0713208016,0.558,-0.9334,1.0874739353,31.69,-6.4,32.3298020408,130.69,36.358,6.1766,36.8789174402,0.558,-0.9334,1.0874739353,35.8,7.11,36.4992068407,132.78,32.438,9.4666,33.791128415,0.558,-0.9334,1.0874739353,31.88,10.4,33.5334817757,132.23
2019-04-30 14:30:00,30.7046,-7.295,31.5593011038,0.5846,-1.2650000000000001,1.3935502,30.12,-6.03,30.7176708101,130.35,34.7246,6.195,35.2728772594,0.5846,-1.2650000000000001,1.3935502,34.14,7.46,34.9455462112,132.52,30.8246,9.375,32.2187304244,0.5846,-1.2650000000000001,1.3935502,30.24,10.64,32.0572487903,131.89
2019-04-30 15:00:00,29.5298,-7.1608,30.3856239804,0.5198,-1.2608000000000001,1.3637480266,29.01,-5.9,29.6038865692,130.24,33.3998,6.2892,33.9867720839,0.5198,-1.2608000000000001,1.3637480266,32.88,7.55,33.7356917819,132.41,29.7198,9.5392,31.213183892099998,0.5198,-1.2608000000000001,1.3637480266,29.2,10.8,31.1332619557,131.74
2019-04-30 15:30:00,30.722,-7.092,31.5299500158,0.452,-1.3519999999999999,1.4255553304,30.27,-5.74,30.8094222601,130.55,34.592,6.358,35.1714462029,0.452,-1.3519999999999999,1.4255553304,34.14,7.71,34.9997671421,132.83,31.012,9.648,32.4781164478,0.452,-1.3519999999999999,1.4255553304,30.56,11.0,32.4794334926,132.08
2019-04-30 16:00:00,33.55,-7.1338,34.3000525137,0.59,-1.4838,1.5967975576,32.96,-5.65,33.4407550752,130.47,36.76,6.4862,37.3278500645,0.59,-1.4838,1.5967975576,36.17,7.97,37.0376808129,132.63,35.99,9.5162,37.2268473341,0.59,-1.4838,1.5967975576,35.4,11.0,37.0696641474,131.98
2019-04-30 16:30:00,40.6296,-8.472,41.5034839521,0.4596,-1.252,1.3336926782,40.17,-7.22,40.8136901052,130.57,42.7196,5.368,43.0555414338,0.4596,-1.252,1.3336926782,42.26,6.62,42.775366743,132.76,46.6596,8.028,47.3451904227,0.4596,-1.252,1.3336926782,46.2,9.28,47.122801275,132.11
2019-04-30 17:00:00,41.2736,-8.127,42.0661168396,0.1136,-1.687,1.690820499,41.16,-6.44,41.6607633151,130.57,43.8136,5.793,44.1949136662,0.1136,-1.687,1.690820499,43.7,7.48,44.3355433033,132.76,46.5936,8.433,47.350597144700004,0.1136,-1.687,1.690820499,46.48,10.12,47.5689478547,132.11
2019-04-30 17:30:00,42.8244,-8.5356,43.6667574102,0.16440000000000002,-1.5756000000000001,1.5841536289,42.66,-6.96,43.2240349806,130.5,44.9544,5.4444,45.2828838605,0.16440000000000002,-1.5756000000000001,1.5841536289,44.79,7.02,45.3367896967,132.86,49.7644,8.1044,50.4200040333,0.16440000000000002,-1.5756000000000001,1.5841536289,49.6,9.68,50.5357536799,132.0
2019-04-30 18:00:00,45.2592,-8.6832,46.0846302674,0.1492,-1.4632,1.4707871634,45.11,-7.22,45.6841383852,130.57,47.1992,5.3668,47.5033369657,0.1492,-1.4632,1.4707871634,47.05,6.83,47.5431530296,133.0,53.0292,8.0568,53.6377486373,0.1492,-1.4632,1.4707871634,52.88,9.52,53.7301107388,132.04
2019-04-30 18:30:00,46.86,-8.4766,47.6205034367,0.11,-1.6366,1.6402925227,46.75,-6.84,47.2477311625,130.34,48.54,5.5734,48.8589233156,0.11,-1.6366,1.6402925227,48.43,7.21,48.963751898699996,132.75,55.27,8.2434,55.8813613252,0.11,-1.6366,1.6402925227,55.16,9.88,56.0378443554,131.77
2019-04-30 19:00:00,46.7768,-8.7818,47.5940020326,0.1268,-1.3618000000000001,1.3676905644000001,46.65,-7.42,47.2364149783,130.14,48.2268,5.1182,48.4976309677,0.1268,-1.3618000000000001,1.3676905644000001,48.1,6.48,48.5345279157,132.57,55.5268,7.8382000000000005,56.0772939565,0.1268,-1.3618000000000001,1.3676905644000001,55.4,9.2,56.1587036887,131.53
2019-04-30 19:30:00,46.5452,-8.6776,47.34718983,0.0352,-1.5176,1.5180081686,46.51,-7.16,47.0578973181,130.27,47.8752,5.2024,48.1570321012,0.0352,-1.5176,1.5180081686,47.84,6.72,48.3096677695,132.68,55.5952,8.2824,56.2087574387,0.0352,-1.5176,1.5180081686,55.56,9.8,56.4176709906,131.65
2019-04-30 20:00:00,46.2038,-9.3626,47.1428617417,0.013800000000000002,-1.5426,1.5426617257,46.19,-7.82,46.8472891425,130.04,47.3838,4.4374,47.5911233446,0.013800000000000002,-1.5426,1.5426617257,47.37,5.98,47.7459663218,132.53,55.4938,7.8174,56.0417128682,0.013800000000000002,-1.5426,1.5426617257,55.48,9.36,56.2640204749,131.37
2019-04-30 20:30:00,45.605,4.3602,45.8129607103,0.005,-1.3598,1.3598091925,45.6,5.72,45.9573541449,130.8,45.755,0.0102,45.7550011369,0.005,-1.3598,1.3598091925,45.75,1.37,45.7705079718,131.63,53.965,2.2002,54.0098334106,0.005,-1.3598,1.3598091925,53.96,3.56,54.0773076253,131.19
2019-04-30 21:00:00,45.37,20.82,49.9190274344,0.0,-1.6600000000000001,1.6600000000000001,45.37,22.48,50.6338552749,131.76,44.91,-3.09,45.0161770922,0.0,-1.6600000000000001,1.6600000000000001,44.91,-1.43,44.9327608767,130.76,52.68,-3.5,52.7961400104,0.0,-1.6600000000000001,1.6600000000000001,52.68,-1.8399999999999999,52.7121238426,131.19
2019-04-30 21:30:00,44.32,20.0122,48.6287008755,0.0,-1.7378,1.7378,44.32,21.75,49.3692708068,131.92,45.34,-2.8478,45.4293469559,0.0,-1.7378,1.7378,45.34,-1.11,45.3535853048,130.99,51.08,-4.6178,51.2883074086,0.0,-1.7378,1.7378,51.08,-2.88,51.1611258672,131.39
2019-04-30 22:00:00,42.7,19.8912,47.1057304098,0.0,-1.7588,1.7588,42.7,21.65,47.8749673629,132.44,43.89,-3.0688,43.9971548335,0.0,-1.7588,1.7588,43.89,-1.31,43.9095456592,131.43,49.0,-5.2788,49.2835239146,0.0,-1.7588,1.7588,49.0,-3.52,49.1262699581,131.95
2019-04-30 22:30:00,41.41,19.3872,45.723644035,0.0,-1.6928,1.6928,41.41,21.08,46.4667031325,132.6,42.42,-3.7528,42.5856772617,0.0,-1.6928,1.6928,42.42,-2.06,42.4699894043,131.67,47.8,-6.1728,48.1969237591,0.0,-1.6928,1.6928,47.8,-4.48,48.0094823967,132.13
2019-04-30 23:00:00,39.61,18.9336,43.9025433086,0.0,-1.6964000000000001,1.6964000000000001,39.61,20.63,44.6603739348,133.31,40.46,-4.4964,40.7090802274,0.0,-1.6964000000000001,1.6964000000000001,40.46,-2.8,40.5567700884,132.35,45.6,-6.8164,46.1066514612,0.0,-1.6964000000000001,1.6964000000000001,45.6,-5.12,45.886538331,132.8
2019-04-30 23:30:00,35.65,18.4412,40.1372689335,0.0,-1.4888,1.4888,35.65,19.93,40.8427153848,133.47,36.19,-5.2088,36.5629279112,0.0,-1.4888,1.4888,36.19,-3.7199999999999998,36.3806885586,132.5,41.2,-7.4888,41.8750776171,0.0,-1.4888,1.4888,41.2,-6.0,41.6346009948,132.98
2019-05-01 00:00:00,32.08,-9.5398,33.4684057589,0.0,-1.5098,1.5098,32.08,-8.03,33.0697338967,131.54,34.61,1.6102,34.6474363271,0.0,-1.5098,1.5098,34.61,3.12,34.750345322,133.23,39.32,2.5302,39.4013237346,0.0,-1.5098,1.5098,39.32,4.04,39.527003428,132.77
2019-05-01 00:30:00,37.1016,-13.8454,39.6008058469,6.3516,-1.8454000000000002,6.6142515616,30.75,-12.0,33.008521627,131.54,39.6016,1.7246000000000001,39.6391342958,6.3516,-1.8454000000000002,6.6142515616,33.25,3.5700000000000003,33.4411034507,133.56,44.3916,3.1946,44.5063997614,6.3516,-1.8454000000000002,6.6142515616,38.04,5.04,38.3724276011,133.04
2019-05-01 01:00:00,37.0996,-14.0416,39.6679574811,6.3596,-1.7716,6.6017481564,30.74,-12.27,33.0983458801,131.39,38.9396,0.7184,38.9462263476,6.3596,-1.7716,6.6017481564,32.58,2.49,32.6750133894,133.56,44.2396,2.9884,44.3404188379,6.3596,-1.7716,6.6017481564,37.88,4.76,38.177899366,132.96
2019-05-01 01:30:00,37.7282,-14.0222,40.2497101614,6.2182,-1.9222000000000001,6.5085224191,31.51,-12.1,33.7533716834,131.09,39.5882,0.5778,39.5924163456,6.2182,-1.9222000000000001,6.5085224191,33.37,2.5,33.4635159539,133.27,44.8582,2.8378,44.9478722086,6.2182,-1.9222000000000001,6.5085224191,38.64,4.76,38.9320844549,132.66
2019-05-01 02:00:00,37.5028,-14.3024,40.1374968527,6.2228,-1.6224,6.4308181128,31.28,-12.68,33.7523451037,131.49,39.3028,0.3176,39.3040832179,6.2228,-1.6224,6.4308181128,33.08,1.94,33.1368375075,133.44,44.7028,2.6976,44.7841196586,6.2228,-1.6224,6.4308181128,38.48,4.32,38.7217354983,133.01
2019-05-01 02:30:00,37.2204,-14.1864,39.8322999728,6.2204,-1.5664,6.4145915786,31.0,-12.62,33.4703510588,131.3,38.9604,0.36360000000000003,38.9620966212,6.2204,-1.5664,6.4145915786,32.74,1.9300000000000002,32.7968367377,133.33,44.3804,2.7936,44.4682370363,6.2204,-1.5664,6.4145915786,38.16,4.36,38.4082699428,132.89
2019-05-01 03:00:00,36.509,-14.2966,39.2084155834,6.249,-1.7966000000000002,6.5021359998,30.26,-12.5,32.740152718,131.17,38.339,0.2134,38.3395939019,6.249,-1.7966000000000002,6.5021359998,32.09,2.01,32.1528878952,133.28,43.649,2.6834,43.7314056092,6.249,-1.7966000000000002,6.5021359998,37.4,4.48,37.6673651853,132.76
2019-05-01 03:30:00,34.7608,-14.6666,37.7282701989,6.3908000000000005,-0.8366,6.4453257637,28.37,-13.83,31.561460676,131.89,36.2308,-0.2066,36.231389046,6.3908000000000005,-0.8366,6.4453257637,29.84,0.63,29.8466497282,133.77,41.8708,2.2034,41.9287355426,6.3908000000000005,-0.8366,6.4453257637,35.48,3.04,35.6099985959,133.5
2019-05-01 04:00:00,34.3056,-14.6264,37.2935083938,6.3556,-0.7264,6.3969764983,27.95,-13.9,31.2155810454,131.76,35.7356,-0.2164,35.7362552084,6.3556,-0.7264,6.3969764983,29.38,0.51,29.3844261472,133.69,41.3556,1.9136000000000002,41.3998492306,6.3556,-0.7264,6.3969764983,35.0,2.64,35.0994244967,133.41
2019-05-01 04:30:00,34.0822,-14.8904,37.1930150566,6.3422,-0.6804,6.3785927131,27.74,-14.21,31.1677990882,132.01,35.5522,-0.40040000000000003,35.5544546435,6.3422,-0.6804,6.3785927131,29.21,0.28,29.2113419753,133.87,41.1022,1.5996000000000001,41.1333145394,6.3422,-0.6804,6.3785927131,34.76,2.2800000000000002,34.8346953482,133.68
2019-05-01 05:00:00,34.2718,-14.7396,37.3069977806,6.3318,-0.7196,6.3725595643,27.94,-14.02,31.260262315,131.94,35.7418,-0.24960000000000002,35.7426715202,6.3318,-0.7196,6.3725595643,29.41,0.47000000000000003,29.4137552856,133.77,41.3318,1.8004,41.3709938411,6.3318,-0.7196,6.3725595643,35.0,2.52,35.0906027306,133.6
2019-05-01 05:30:00,35.0328,-14.7196,37.9995223654,6.2328,-0.7696000000000001,6.2801337565,28.8,-13.95,32.0006640556,132.18,36.5228,-0.1396,36.5230667935,6.2328,-0.7696000000000001,6.2801337565,30.29,0.63,30.2965509588,133.87,42.1928,1.8704,42.2342369175,6.2328,-0.7696000000000001,6.2801337565,35.96,2.64,36.0567774489,133.8
2019-05-01 06:00:00,35.308,-14.2438,38.0728341792,6.258,-0.7438,6.30204748,29.05,-13.5,32.0336151566,132.14,36.828,0.3462,36.829627183,6.258,-0.7438,6.30204748,30.57,1.09,30.5894262777,133.84,42.618,2.4162,42.6864375,6.258,-0.7438,6.30204748,36.36,3.16,36.4970574156,133.73
2019-05-01 06:30:00,38.2868,-13.627,40.63956426,6.3668,-0.787,6.4152561321,31.92,-12.84,34.4056972026,131.72,39.9268,0.8130000000000001,39.9350764021,6.3668,-0.787,6.4152561321,33.56,1.6,33.598118995,133.25,45.8468,2.973,45.9430930526,6.3668,-0.787,6.4152561321,39.48,3.76,39.6586434463,133.26
2019-05-01 07:00:00,41.57,-12.9348,43.5358926754,6.71,-0.7648,6.7534449757,34.86,-12.17,36.9232785652,131.63,43.44,1.5352000000000001,43.4671190561,6.71,-0.7648,6.7534449757,36.73,2.3,36.8019415249,133.06,49.31,3.6752000000000002,49.4467713308,6.71,-0.7648,6.7534449757,42.6,4.44,42.830755305,133.16
2019-05-01 07:30:00,43.79,-11.0432,45.1610049295,7.41,-0.8032,7.4534039365,36.38,-10.24,37.7936767198,130.76,45.79,3.0768,45.8932543871,7.41,-0.8032,7.4534039365,38.38,3.88,38.5756244279,131.95,51.33,6.2368,51.7075098437,7.41,-0.8032,7.4534039365,43.92,7.04,44.4806474773,132.18
2019-05-01 08:00:00,46.0906,-9.2966,47.0188279301,7.8506,-0.8966000000000001,7.9016334969,38.24,-8.4,39.1517253771,130.17,48.2206,4.7134,48.4504118034,7.8506,-0.8966000000000001,7.9016334969,40.37,5.61,40.7579317434,131.73,53.7306,7.9834,54.3204570297,7.8506,-0.8966000000000001,7.9016334969,45.88,8.88,46.7314540754,131.53
2019-05-01 08:30:00,46.1686,-9.3418,47.1042339201,9.0486,-0.9018,9.0934264829,37.12,-8.44,38.0674138864,130.25,48.6586,4.6982,48.8848896613,9.0486,-0.9018,9.0934264829,39.61,5.6,40.0039010598,132.08,52.4886,7.6582,53.0443319988,9.0486,-0.9018,9.0934264829,43.44,8.56,44.2753565768,131.68
2019-05-01 09:00:00,45.1508,-9.0976,46.058235598,9.4908,-0.7176,9.5178902284,35.66,-8.38,36.6314072894,130.4,48.0308,5.0924,48.3000029648,9.4908,-0.7176,9.5178902284,38.54,5.8100000000000005,38.9754756225,132.22,50.8508,7.6024,51.415954201,9.4908,-0.7176,9.5178902284,41.36,8.32,42.1885292467,131.89
2019-05-01 09:30:00,46.194,-8.7202,47.0098662415,9.334,-0.7402000000000001,9.363303479,36.86,-7.98,37.7139231584,130.2,48.994,5.4098,49.2917637343,9.334,-0.7402000000000001,9.363303479,39.66,6.15,40.134001794,132.02,52.014,7.9398,52.6165052055,9.334,-0.7402000000000001,9.363303479,42.68,8.68,43.5537001872,131.71
2019-05-01 10:00:00,46.492,-8.7974,47.3170192506,10.502,-0.8974000000000001,10.5402718542,35.99,-7.9,36.8468465408,130.26,49.762,5.3726,50.0511885449,10.502,-0.8974000000000001,10.5402718542,39.26,6.27,39.757521301,132.06,51.182,7.8626000000000005,51.7824063052,10.502,-0.8974000000000001,10.5402718542,40.68,8.76,41.6124981226,131.78
2019-05-01 10:30:00,46.9828,-8.2974,47.7098558225,11.5428,-1.0274,11.5884331383,35.44,-7.27,36.1779836365,129.9,50.6128,5.7326,50.9364135624,11.5428,-1.0274,11.5884331383,39.07,6.76,39.6505044104,131.76,50.5428,8.2926,51.2185693533,11.5428,-1.0274,11.5884331383,39.0,9.32,40.0981595588,131.44
2019-05-01 11:00:00,46.6444,-7.3876,47.2258052882,11.3044,-0.9376000000000001,11.3432161718,35.34,-6.45,35.9237818165,130.24,49.3244,6.1224,49.7029196036,11.3044,-0.9376000000000001,11.3432161718,38.02,7.06,38.6699366433,131.62,50.8244,9.3424,51.6759138586,11.3044,-0.9376000000000001,11.3432161718,39.52,10.28,40.8351417287,131.8
2019-05-01 11:30:00,45.5668,-7.4196,46.1669115969,11.7868,-0.7896000000000001,11.8132181221,33.78,-6.63,34.4244869243,130.45,47.8068,5.7504,48.1513990077,11.7868,-0.7896000000000001,11.8132181221,36.02,6.54,36.6089060203,131.83,48.9468,9.0104,49.7692328492,11.7868,-0.7896000000000001,11.8132181221,37.16,9.8,38.4305295306,132.04
2019-05-01 12:00:00,44.8324,-7.3202,45.4260874146,13.4624,-1.0002,13.4995042057,31.37,-6.32,32.0003015611,130.59,47.5224,5.8098,47.8762182905,13.4624,-1.0002,13.4995042057,34.06,6.8100000000000005,34.7341287497,131.99,46.4624,9.1598,47.3566948783,13.4624,-1.0002,13.4995042057,33.0,10.16,34.528620013,132.21
2019-05-01 12:30:00,45.8378,-7.3108,46.4171488297,13.8678,-1.0308,13.9060571508,31.97,-6.28,32.5809653018,130.34,48.6278,5.7392,48.9653076114,13.8678,-1.0308,13.9060571508,34.76,6.77,35.4131402166,131.66,47.2278,9.1292,48.1020517804,13.8678,-1.0308,13.9060571508,33.36,10.16,34.8728433025,131.92
2019-05-01 13:00:00,44.685,-7.5658,45.3209725694,14.685,-1.2358,14.7369069563,30.0,-6.33,30.660543048,130.46,47.745,5.5042,48.0612238987,14.685,-1.2358,14.7369069563,33.06,6.74,33.7400533491,131.81,45.205,8.9242,46.0774714002,14.685,-1.2358,14.7369069563,30.52,10.16,32.1666908463,132.05
2019-05-01 13:30:00,44.4138,-8.1008,45.1465235769,14.2138,-1.0408,14.2518551452,30.2,-7.06,31.0142483385,130.79,47.3138,5.0492,47.5824557067,14.2138,-1.0408,14.2518551452,33.1,6.09,33.6555805179,132.07,45.4538,8.4392,46.2305962657,14.2138,-1.0408,14.2518551452,31.24,9.48,32.6467149955,132.37
2019-05-01 14:00:00,44.2334,-8.1438,44.976829079,13.8234,-1.0538,13.8635090075,30.41,-7.09,31.2255696505,130.9,47.0934,5.0562,47.3640526349,13.8234,-1.0538,13.8635090075,33.27,6.11,33.8263950193,132.17,45.5034,8.4262,46.2769949111,13.8234,-1.0538,13.8635090075,31.68,9.48,33.0680026612,132.5
2019-05-01 14:30:00,45.0412,-8.0322,45.7517861321,12.411200000000001,-0.9722000000000001,12.4492191835,32.63,-7.06,33.3850340722,130.98,47.6012,5.2778,47.892895238,12.411200000000001,-0.9722000000000001,12.4492191835,35.19,6.25,35.7407134792,132.3,47.7312,8.5078,48.4835035273,12.411200000000001,-0.9722000000000001,12.4492191835,35.32,9.48,36.5701080119,132.57
2019-05-01 15:00:00,45.9102,-9.097,46.8027977053,11.1102,-1.297,11.1856494242,34.8,-7.8,35.6634266441,131.18,48.6002,4.813,48.8379402621,11.1102,-1.297,11.1856494242,37.49,6.11,37.9846311026,132.49,49.3102,7.143,49.8248760464,11.1102,-1.297,11.1856494242,38.2,8.44,39.1212678731,132.81
2019-05-01 15:30:00,45.4046,-9.2244,46.3321406425,11.6046,-1.7744,11.7394734345,33.8,-7.45,34.6113059563,131.11,48.2046,4.7256,48.4356764846,11.6046,-1.7744,11.7394734345,36.6,6.5,37.1727050401,132.49,48.4846,7.0656,48.9967258143,11.6046,-1.7744,11.7394734345,36.88,8.84,37.9246621607,132.73
2019-05-01 16:00:00,45.7218,-9.0806,46.6148076431,11.4318,-1.9405999999999999,11.5953430135,34.29,-7.14,35.0254721596,131.11,48.4518,4.9294,48.7019086649,11.4318,-1.9405999999999999,11.5953430135,37.02,6.87,37.6520557208,132.58,48.9518,7.1394,49.4696852183,11.4318,-1.9405999999999999,11.5953430135,37.52,9.08,38.6030672356,132.73
2019-05-01 16:30:00,47.3956,-9.0146,48.2452682915,12.3456,-2.6746,12.6319960624,35.05,-6.34,35.6187885813,131.02,50.4956,5.0754,50.750027630700004,12.3456,-2.6746,12.6319960624,38.15,7.75,38.9292306628,132.69,50.3856,7.3654,50.9210939054,12.3456,-2.6746,12.6319960624,38.04,10.04,39.3426384474,132.59
2019-05-01 17:00:00,48.6318,-8.965,49.4512203716,13.3318,-2.9450000000000003,13.6532016846,35.3,-6.02,35.8096411599,131.06,51.5618,5.135,51.8168644771,13.3318,-2.9450000000000003,13.6532016846,38.23,8.08,39.074535186,132.77,52.4118,7.615,52.962109137,13.3318,-2.9450000000000003,13.6532016846,39.08,10.56,40.4816007589,132.59
2019-05-01 17:30:00,50.1618,-9.3314,51.0223598553,11.7918,-2.9814,12.1628653368,38.37,-6.35,38.891893756900004,131.22,52.6818,4.7786,52.8980819047,11.7918,-2.9814,12.1628653368,40.89,7.76,41.6198234018,133.18,55.3118,7.4986,55.8177769281,11.7918,-2.9814,12.1628653368,43.52,10.48,44.7640570101,132.68
2019-05-01 18:00:00,50.726,-9.8424,51.6720418966,11.416,-2.8124000000000002,11.7573232396,39.31,-7.03,39.9336574834,131.36,52.926,4.2276,53.0945767264,11.416,-2.8124000000000002,11.7573232396,41.51,7.04,42.1027516915,133.51,56.736,7.5076,57.2305666035,11.416,-2.8124000000000002,11.7573232396,45.32,10.32,46.4801549051,132.76
2019-05-01 18:30:00,51.9628,-9.24,52.7779327356,10.7828,-2.95,11.1790552302,41.18,-6.29,41.6576103491,131.12,54.1228,4.92,54.3459647061,10.7828,-2.95,11.1790552302,43.34,7.87,44.0487514011,133.44,58.5428,8.05,59.0936708273,10.7828,-2.95,11.1790552302,47.76,11.0,49.0103825735,132.5
2019-05-01 19:00:00,51.658,-9.5984,52.542156851,9.228,-2.7684,9.6343148464,42.43,-6.83,42.9762003904,130.96,53.348,4.5416,53.5409678149,9.228,-2.7684,9.6343148464,44.12,7.31,44.7214769434,132.98,59.428,7.5516,59.9058748919,9.228,-2.7684,9.6343148464,50.2,10.32,51.2498039021,132.33
2019-05-01 19:30:00,52.088,-9.4966,52.9466255352,8.378,-2.7466,8.8167281664,43.71,-6.75,44.2281200143,130.01,53.538,4.4234,53.7204235981,8.378,-2.7466,8.8167281664,45.16,7.17,45.7256437899,131.55,60.538,7.3734,60.9853791622,8.378,-2.7466,8.8167281664,52.16,10.12,53.132664153,131.37
2019-05-01 20:00:00,51.576,-9.7964,52.4981259566,6.586,-2.6464,7.0978045169,44.99,-7.15,45.5546111826,130.31,52.906,4.2336,53.075118511,6.586,-2.6464,7.0978045169,46.32,6.88,46.8281624666,131.7,60.346,7.1136,60.763829874,6.586,-2.6464,7.0978045169,53.76,9.76,54.6387701179,131.7
2019-05-01 20:30:00,50.8104,-10.3254,51.8489212358,6.3304,-1.9054000000000002,6.6109389136,44.48,-8.42,45.2699326264,130.17,51.8504,3.4546,51.9653561647,6.3304,-1.9054000000000002,6.6109389136,45.52,5.36,45.834484834,131.7,59.7304,6.4946,60.0824476309,6.3304,-1.9054000000000002,6.6109389136,53.4,8.4,54.0566369653,131.56
2019-05-01 21:00:00,52.4432,-10.6102,53.505752684,6.1832,-2.7102,6.7510848225,46.26,-7.9,46.9297091404,129.97,53.5832,3.2398,53.6810546308,6.1832,-2.7102,6.7510848225,47.4,5.95,47.7719844679,131.7,61.4232,6.1698,61.7322924431,6.1832,-2.7102,6.7510848225,55.24,8.88,55.9491912363,131.34
2019-05-01 21:30:00,50.5788,-11.1894,51.8017150469,6.1388,-2.4094,6.5947004329,44.44,-8.78,45.2990286872,130.31,51.5088,2.6006,51.5744083611,6.1388,-2.4094,6.5947004329,45.37,5.01,45.6457774608,131.84,59.5788,5.7106,59.8518534533,6.1388,-2.4094,6.5947004329,53.44,8.12,54.0533810228,131.69
2019-05-01 22:00:00,48.1516,-12.0894,49.6460489356,6.1616,-2.0294,6.4872011623,41.99,-10.06,43.1782781037,130.83,48.9816,1.7306,49.0121629284,6.1616,-2.0294,6.4872011623,42.82,3.76,42.9847647429,132.26,56.9216,4.8106,57.1245167938,6.1616,-2.0294,6.4872011623,50.76,6.84,51.2187778066,132.24
2019-05-01 22:30:00,45.7674,-12.9502,47.5642994566,6.3774,-1.8202,6.6320704761,39.39,-11.13,40.9322488999,131.21,46.5174,0.8398,46.5249800301,6.3774,-1.8202,6.6320704761,40.14,2.66,40.2280399721,132.53,54.2574,4.0598,54.4090748938,6.3774,-1.8202,6.6320704761,47.88,5.88,48.2397014916,132.63
2019-05-01 23:00:00,41.9632,-13.5248,44.0888916767,6.4332,-1.0848,6.5240212507,35.53,-12.44,37.6448469249,131.76,42.4532,0.1752,42.4535615147,6.4332,-1.0848,6.5240212507,36.02,1.26,36.0420310194,133.16,50.1132,3.5152,50.2363359062,6.4332,-1.0848,6.5240212507,43.68,4.6,43.9215482423,133.16
2019-05-01 23:30:00,38.8328,-13.751,41.1955866185,6.3328,-1.161,6.4383442623,32.5,-12.59,34.8533800369,131.22,39.1628,-0.181,39.1632182646,6.3328,-1.161,6.4383442623,32.83,0.98,32.8446236087,132.92,46.5328,3.279,46.6481866404,6.3328,-1.161,6.4383442623,40.2,4.44,40.4444507937,132.63
2019-05-02 00:00:00,36.7874,-13.708,39.2584011743,6.1674,-2.038,6.4954035102,30.62,-11.67,32.7684802821,130.51,37.1374,-0.11800000000000001,37.1375874655,6.1674,-2.038,6.4954035102,30.97,1.92,31.0294585837,132.44,44.1674,3.082,44.2748003582,6.1674,-2.038,6.4954035102,38.0,5.12,38.3433749167,131.93
2019-05-02 00:30:00,35.1872,-13.6062,37.7262206201,6.2772,-2.2562,6.6703581823,28.91,-11.35,31.0581808868,129.96,35.4872,-0.1462,35.4875011558,6.2772,-2.2562,6.6703581823,29.21,2.11,29.2861093353,132.1,42.3572,3.1038,42.4707660195,6.2772,-2.2562,6.6703581823,36.08,5.36,36.4759646891,131.39
2019-05-02 01:00:00,35.0686,-13.7256,37.6589803542,6.2286,-2.6056,6.7516375288,28.84,-11.12,30.9095454512,130.29,35.4386,-0.12560000000000002,35.4388225724,6.2286,-2.6056,6.7516375288,29.21,2.48,29.3150899709,132.45,42.1086,2.9544,42.2121152434,6.2286,-2.6056,6.7516375288,35.88,5.5600000000000005,36.3082359803,131.73
2019-05-02 01:30:00,34.1294,-13.7354,36.7896338324,6.2394,-1.9454,6.5356479036,27.89,-11.79,30.2796334192,130.22,34.3494,-0.2854,34.3505856358,6.2394,-1.9454,6.5356479036,28.11,1.6600000000000001,28.1589719273,132.39,41.1994,2.9746,41.3066436003,6.2394,-1.9454,6.5356479036,34.96,4.92,35.304503962,131.67
2019-05-02 02:00:00,32.64,-14.0866,35.549991555,6.18,-1.1466,6.2854666939,26.46,-12.94,29.4546295173,131.04,32.62,-0.6166,32.6258271245,6.18,-1.1466,6.2854666939,26.44,0.53,26.4453114937,132.71,39.7,2.7734,39.7967554904,6.18,-1.1466,6.2854666939,33.52,3.92,33.7484340377,132.48
2019-05-02 02:30:00,33.7406,-14.2206,36.6149361971,6.3206,-2.2406,6.7059878258,27.42,-11.98,29.9228474581,130.91,33.8806,-0.5706,33.8854045382,6.3206,-2.2406,6.7059878258,27.56,1.67,27.6105505197,132.78,40.7606,2.5594,40.8408746322,6.3206,-2.2406,6.7059878258,34.44,4.8,34.7728859889,132.35
2019-05-02 03:00:00,35.211,-14.467,38.0671592058,6.251,-2.597,6.7690036194,28.96,-11.87,31.2982187992,130.57,35.401,-0.887,35.4121104991,6.251,-2.597,6.7690036194,29.15,1.71,29.2001130135,132.78,42.131,2.203,42.1885573349,6.251,-2.597,6.7690036194,35.88,4.8,36.1996464071,132.04
2019-05-02 03:30:00,36.5856,-14.3774,39.3092324794,6.2056000000000004,-2.7474,6.7865807385,30.38,-11.63,32.5300061482,130.98,36.8856,-0.6774,36.891819664,6.2056000000000004,-2.7474,6.7865807385,30.68,2.07,30.7497528445,133.17,43.5256,2.3726000000000003,43.5902177801,6.2056000000000004,-2.7474,6.7865807385,37.32,5.12,37.6695739291,132.47
2019-05-02 04:00:00,35.7642,-14.3636,38.5407707058,6.3542,-2.6336,6.8783505726000005,29.41,-11.73,31.6629278495,131.18,36.0542,-0.5936,36.0590862142,6.3542,-2.6336,6.8783505726000005,29.7,2.04,29.7699781659,133.29,42.6742,2.4464,42.74426533,6.3542,-2.6336,6.8783505726000005,36.32,5.08,36.6735435975,132.68
2019-05-02 04:30:00,35.1432,-14.3316,37.9531193026,6.3632,-2.3816,6.7942867764,28.78,-11.95,31.1623314275,131.0,35.3532,-0.6516000000000001,35.3592043576,6.3632,-2.3816,6.7942867764,28.99,1.73,29.0415736488,133.13,41.9632,2.4584,42.0351505861,6.3632,-2.3816,6.7942867764,35.6,4.84,35.9275047839,132.51
2019-05-02 05:00:00,34.978,-14.645,37.9201332935,6.228,-2.525,6.7203875632,28.75,-12.12,31.2002708322,131.15,35.198,-0.925,35.210152357,6.228,-2.525,6.7203875632,28.97,1.6,29.0141499962,133.1,41.908,2.275,41.9697044188,6.228,-2.525,6.7203875632,35.68,4.8,36.0014221941,132.65
2019-05-02 05:30:00,35.817,-14.1956,38.5275557019,6.097,-2.2256,6.4905087905,29.72,-11.97,32.0399641073,130.92,36.037,-0.5756,36.0415965845,6.097,-2.2256,6.4905087905,29.94,1.65,29.9854314626,133.01,42.857,2.6144,42.9366689015,6.097,-2.2256,6.4905087905,36.76,4.84,37.0772598772,132.39
2019-05-02 06:00:00,37.7422,-14.5422,40.4468693681,6.0422,-2.7922000000000002,6.6561671914,31.7,-11.75,33.8075805109,131.67,38.1722,-0.6822,38.1782955314,6.0422,-2.7922000000000002,6.6561671914,32.13,2.11,32.1992080648,133.81,44.9222,2.3678,44.9845587917,6.0422,-2.7922000000000002,6.6561671914,38.88,5.16,39.220912789,133.14
2019-05-02 06:30:00,41.2992,-14.4034,43.7387911607,6.1292,-2.6934,6.6948858243,35.17,-11.71,37.0682208907,132.16,42.0192,-0.3634,42.0207713899,6.1292,-2.6934,6.6948858243,35.89,2.33,35.9655529639,133.6,48.7692,2.1466,48.8164189612,6.1292,-2.6934,6.6948858243,42.64,4.84,42.9138112966,133.69
2019-05-02 07:00:00,44.0784,-13.5502,46.1141330462,6.4884,-1.6502,6.6949603882,37.59,-11.9,39.428645678,131.02,44.8384,0.0298,44.8384099027,6.4884,-1.6502,6.6949603882,38.35,1.6800000000000002,38.3867802765,132.47,51.6084,3.1898,51.706883242,6.4884,-1.6502,6.6949603882,45.12,4.84,45.378849699,132.52
2019-05-02 07:30:00,49.9638,-11.9958,51.3836601273,6.5838,-2.7558,7.1372863246,43.38,-9.24,44.3531509591,130.13,50.9838,1.6642000000000001,51.0109539617,6.5838,-2.7558,7.1372863246,44.4,4.42,44.6194621214,131.75,58.0238,5.1642,58.253157237,6.5838,-2.7558,7.1372863246,51.44,7.92,52.0461333818,131.57
2019-05-02 08:00:00,53.1606,-5.1452,53.4090111816,6.9606,-2.5452,7.4113423481,46.2,-2.6,46.2731023382,129.9,54.0806,1.4348,54.0996298268,6.9606,-2.5452,7.4113423481,47.12,3.98,47.2877870068,131.83,60.8406,4.6948,61.0214696267,6.9606,-2.5452,7.4113423481,53.88,7.24,54.364252960900004,130.95
2019-05-02 08:30:00,56.498,21.138,60.3227904527,7.428,-3.042,8.0267644789,49.07,24.18,54.7040885127,132.66,55.968,-3.832,56.0990307225,7.428,-3.042,8.0267644789,48.54,-0.79,48.5464282929,131.69,62.708,-3.322,62.7959309828,7.428,-3.042,8.0267644789,55.28,-0.28,55.2807091127,132.15
2019-05-02 09:00:00,56.5164,21.6496,60.5211421664,8.0664,-2.5004,8.445046425,48.45,24.15,54.1352472979,133.08,56.0364,-3.5104,56.1462468302,8.0664,-2.5004,8.445046425,47.97,-1.01,47.980631509,132.0,62.3864,-3.4204,62.4800931587,8.0664,-2.5004,8.445046425,54.32,-0.92,54.3277903103,132.65
2019-05-02 09:30:00,58.2478,21.7534,62.1772998481,9.3878,-2.8766,9.8186361782,48.86,24.63,54.7168758246,132.71,58.3878,-3.2066,58.4757853509,9.3878,-2.8766,9.8186361782,49.0,-0.33,49.0011112119,131.8,62.9878,-3.2766,63.0729661297,9.3878,-2.8766,9.8186361782,53.6,-0.4,53.6014925165,132.31
2019-05-02 10:00:00,57.519800000000004,22.084,61.6135573396,12.4598,-3.316,12.8935050332,45.06,25.4,51.7258504038,132.74,58.4098,-3.036,58.4886487452,12.4598,-3.316,12.8935050332,45.95,0.28,45.9508530933,131.65,59.4998,-2.716,59.5617566568,12.4598,-3.316,12.8935050332,47.04,0.6000000000000001,47.043826375,132.36
2019-05-02 10:30:00,57.6688,22.3294,61.840865112,11.6288,-3.2306,12.0692073393,46.04,25.56,52.6592366067,132.67,58.7688,-2.4906,58.8215516779,11.6288,-3.2306,12.0692073393,47.14,0.74,47.145807873,131.7,59.9488,-2.9106,60.019415307,11.6288,-3.2306,12.0692073393,48.32,0.32,48.321059591,132.36
2019-05-02 11:00:00,57.237,22.6418,61.5526220095,12.547,-3.1782,12.9432671393,44.69,25.82,51.6126777062,132.75,58.587,-2.2882,58.6316674523,12.547,-3.1782,12.9432671393,46.04,0.89,46.0486014989,131.75,58.227,-2.6582,58.2876449708,12.547,-3.1782,12.9432671393,45.68,0.52,45.6829596239,132.41
2019-05-02 11:30:00,56.2746,22.6038,60.644557708,15.7846,-3.4562,16.1585554924,40.49,26.06,48.151466229,132.8,58.1046,-2.4362,58.1556498683,15.7846,-3.4562,16.1585554924,42.32,1.02,42.3322902759,131.7,55.3846,-2.6962,55.4501885623,15.7846,-3.4562,16.1585554924,39.6,0.76,39.6072922579,132.49
2019-05-02 12:00:00,55.738,22.7116,60.1875520233,15.978,-2.8284000000000002,16.2264084307,39.76,25.54,47.2562080578,132.92,57.738,-2.4384,57.7894665018,15.978,-2.8284000000000002,16.2264084307,41.76,0.39,41.761821081,131.64,55.018,-2.6684,55.0826713455,15.978,-2.8284000000000002,16.2264084307,39.04,0.16,39.0403278675,132.6
2019-05-02 12:30:00,58.1112,22.8364,62.4372703631,13.2912,-2.8636,13.5961833762,44.82,25.7,51.6654855779,132.33,59.6812,-1.8636,59.7102892172,13.2912,-2.8636,13.5961833762,46.39,1.0,46.4007769332,131.36,59.4512,-2.5836,59.507311907,13.2912,-2.8636,13.5961833762,46.16,0.28,46.1608492123,132.04
2019-05-02 13:00:00,57.666,22.7706,61.9989337034,10.696,-1.1694,10.7597357012,46.97,23.94,52.7191094386,133.31,58.116,-2.2694,58.1602925746,10.696,-1.1694,10.7597357012,47.42,-1.1,47.432756614,132.02,61.776,-3.4894,61.8744704087,10.696,-1.1694,10.7597357012,51.08,-2.32,51.1326588395,133.03
2019-05-02 13:30:00,56.2688,22.5966,60.6364921891,10.8288,-1.1134,10.885888526,45.44,23.71,51.2538554647,133.57,56.6188,-2.7234,56.6842607873,10.8288,-1.1134,10.885888526,45.79,-1.6099999999999999,45.8182954724,132.31,59.6688,-4.3134,59.8245026139,10.8288,-1.1134,10.885888526,48.84,-3.2,48.9447198378,133.34
2019-05-02 14:00:00,55.941,22.5322,60.3083370509,10.321,-2.1578,10.5441520209,45.62,24.69,51.8727336854,133.4,56.241,-2.5578000000000003,56.2991334022,10.321,-2.1578,10.5441520209,45.92,-0.4,45.9217421272,132.25,59.561,-4.1978,59.708745137,10.321,-2.1578,10.5441520209,49.24,-2.04,49.2822402088,133.18
2019-05-02 14:30:00,54.947,0.603,54.9503086252,10.417,-2.207,10.6482269886,44.53,2.81,44.6185723662,131.51,56.907,2.893,56.9804887483,10.417,-2.207,10.6482269886,46.49,5.1,46.768900992,132.34,59.777,4.073,59.9155994546,10.417,-2.207,10.6482269886,49.36,6.28,49.7578938461,132.58
2019-05-02 15:00:00,51.779,-8.993,52.5541519768,12.329,-2.213,12.5260372824,39.45,-6.78,40.0283761849,130.75,54.859,4.787,55.0674609002,12.329,-2.213,12.5260372824,42.53,7.0,43.1022145603,132.42,55.369,7.507,55.8755868873,12.329,-2.213,12.5260372824,43.04,9.72,44.1239164173,132.34
2019-05-02 15:30:00,51.603,-8.862400000000001,52.3584925562,14.263,-2.9124,14.557308912,37.34,-5.95,37.8110843537,130.55,55.353,4.8576,55.5657348261,14.263,-2.9124,14.557308912,41.09,7.77,41.8181898221,132.36,53.183,7.5676,53.7187123706,14.263,-2.9124,14.557308912,38.92,10.48,40.3062873507,132.15
2019-05-02 16:00:00,52.7288,-8.742,53.4485632495,13.1388,-3.072,13.4931556517,39.59,-5.67,39.9939620443,130.55,56.2388,5.078,56.4675899029,13.1388,-3.072,13.4931556517,43.1,8.15,43.8637948655,132.36,55.1788,7.648,55.7063001234,13.1388,-3.072,13.4931556517,42.04,10.72,43.3852509501,132.15
2019-05-02 16:30:00,53.8314,-8.9704,54.5736905672,11.1414,-2.4404,11.4055401503,42.69,-6.53,43.1865372541,130.48,56.7814,4.8896,56.991539496,11.1414,-2.4404,11.4055401503,45.64,7.33,46.2248688478,132.24,58.1014,7.2796,58.5556594884,11.1414,-2.4404,11.4055401503,46.96,9.72,47.9553959425,132.08
2019-05-02 17:00:00,55.2798,-8.8224,55.9793803985,9.4198,-2.2324,9.6807149426,45.86,-6.59,46.3310662515,130.35,57.5998,5.1376,57.8284695786,9.4198,-2.2324,9.6807149426,48.18,7.37,48.7404277782,132.4,61.4998,7.6476,61.9734716294,9.4198,-2.2324,9.6807149426,52.08,9.88,53.0088747287,131.92
2019-05-02 17:30:00,56.4354,-9.0286,57.1530400864,11.5554,-2.6786,11.8617944309,44.88,-6.35,45.3269996801,130.51,58.6354,4.8514,58.8357562637,11.5554,-2.6786,11.8617944309,47.08,7.53,47.6783735041,132.54,63.1154,7.8414,63.6006389207,11.5554,-2.6786,11.8617944309,51.56,10.52,52.622276651600004,132.01
2019-05-02 18:00:00,57.045,-9.0482,57.7581331783,10.925,-2.6782,11.248483464,46.12,-6.37,46.5578274837,130.58,59.235,4.9318,59.4399518526,10.925,-2.6782,11.248483464,48.31,7.61,48.9057072334,132.74,64.245,7.9218,64.7315606195,10.925,-2.6782,11.248483464,53.32,10.6,54.3634288838,132.05
2019-05-02 18:30:00,57.1154,-9.161200000000001,57.8454536035,9.4654,-2.5312,9.7979982956,47.65,-6.63,48.1090365732,130.88,58.9654,4.8288,59.1627898818,9.4654,-2.5312,9.7979982956,49.5,7.36,50.0441764844,132.96,65.3454,7.9088,65.822263852,9.4654,-2.5312,9.7979982956,55.88,10.44,56.8468820605,132.32
2019-05-02 19:00:00,55.8496,-9.2142,56.6045872858,8.6096,-1.9542000000000002,8.8285961398,47.24,-7.26,47.7946147594,130.69,57.8696,4.8558,58.0729661529,8.6096,-1.9542000000000002,8.8285961398,49.26,6.8100000000000005,49.7284998768,132.84,63.3296,7.2458,63.7427631485,8.6096,-1.9542000000000002,8.8285961398,54.72,9.2,55.4880023068,132.2
2019-05-02 19:30:00,54.7762,-9.6008,55.6112169178,8.2762,-1.3508,8.385710887,46.5,-8.25,47.2261844743,131.08,56.5762,4.5192,56.7564055863,8.2762,-1.3508,8.385710887,48.3,5.87,48.6553892185,133.11,62.5162,6.8092,62.8859321874,8.2762,-1.3508,8.385710887,54.24,8.16,54.8503710106,132.6
2019-05-02 20:00:00,54.4712,-10.1206,55.4034130158,6.5412,-1.9606,6.8287077694,47.93,-8.16,48.6196513768,130.97,56.2312,4.1494,56.3840879486,6.5412,-1.9606,6.8287077694,49.69,6.11,50.0642407313,133.06,62.3412,6.1594,62.6447398095,6.5412,-1.9606,6.8287077694,55.8,8.12,56.3877149741,132.52
2019-05-02 20:30:00,52.7018,-10.6438,53.7658832503,6.2618,-1.7938,6.5136669918,46.44,-8.85,47.2757453669,130.84,54.1918,3.5162,54.3057533755,6.2618,-1.7938,6.5136669918,47.93,5.31,48.2232412847,132.78,60.6218,5.5662,60.8768036093,6.2618,-1.7938,6.5136669918,54.36,7.36,54.8559859997,132.4
2019-05-02 21:00:00,52.4648,-11.0662,53.6191758747,6.2748,-1.6062,6.4771130514,46.19,-9.46,47.148782593,129.86,53.9248,2.8038,53.9976420733,6.2748,-1.6062,6.4771130514,47.65,4.41,47.8536372703,132.08,60.4748,4.8338,60.6676772052,6.2748,-1.6062,6.4771130514,54.2,6.44,54.5812568562,131.4
2019-05-02 21:30:00,52.2726,-11.2342,53.4661758535,6.2626,-1.9442,6.5574440447,46.01,-9.29,46.9385151022,130.11,53.6926,2.7258,53.7617455111,6.2626,-1.9442,6.5574440447,47.43,4.67,47.6593516532,131.96,60.2626,4.7358,60.4483975007,6.2626,-1.9442,6.5574440447,54.0,6.68,54.411601704,131.65
2019-05-02 22:00:00,50.013,-11.7756,51.3805889842,6.093,-2.0356,6.4240420578,43.92,-9.74,44.9870425789,129.97,51.263,2.0744,51.3049539943,6.093,-2.0356,6.4240420578,45.17,4.11,45.356598197,131.54,57.773,4.0844,57.9171982434,6.093,-2.0356,6.4240420578,51.68,6.12,52.0411068291,131.53
2019-05-02 22:30:00,47.6212,-13.0198,49.3689566578,6.1412,-1.7998,6.3995013462,41.48,-11.22,42.9706737206,130.48,48.7512,0.8502000000000001,48.7586129979,6.1412,-1.7998,6.3995013462,42.61,2.65,42.6923248371,131.98,55.1012,2.9602,55.180658074,6.1412,-1.7998,6.3995013462,48.96,4.76,49.1908446766,132.06
2019-05-02 23:00:00,45.885,2.4236,45.9489614895,6.105,-1.6864,6.333637972,39.78,4.11,39.9917554003,130.88,45.845,-3.2464,45.9597991506,6.105,-1.6864,6.333637972,39.74,-1.56,39.770607237,131.23,51.945,-2.8464,52.0229278103,6.105,-1.6864,6.333637972,45.84,-1.16,45.8546747889,131.46
2019-05-02 23:30:00,43.938,7.5636,44.584256066,6.118,-2.3264,6.5453847068,37.82,9.89,39.0917446528,132.8,43.428,-5.1364,43.7306961865,6.118,-2.3264,6.5453847068,37.31,-2.81,37.4156678412,132.31,49.318,-5.4464,49.6178233799,6.118,-2.3264,6.5453847068,43.2,-3.12,43.3125201299,133.06
2019-05-03 00:00:00,41.4326,7.0734,42.0320512267,6.1226,-1.9666000000000001,6.4306878575,35.31,9.04,36.4488367441,132.87,40.7726,-5.7166,41.1714030162,6.1226,-1.9666000000000001,6.4306878575,34.65,-3.75,34.8523313424,132.69,46.5626,-5.8466000000000005,46.928226584,6.1226,-1.9666000000000001,6.4306878575,40.44,-3.88,40.6257061477,133.16
2019-05-03 00:30:00,40.137,7.1728,40.7728810466,6.037,-2.1672000000000002,6.4142127218,34.1,9.34,35.3559839348,132.81,39.427,-5.5872,39.8209132597,6.037,-2.1672000000000002,6.4142127218,33.39,-3.42,33.5646912692,132.69,44.997,-6.2072,45.4231146096,6.037,-2.1672000000000002,6.4142127218,38.96,-4.04,39.1689060353,133.16
2019-05-03 01:00:00,40.601,6.9978,41.199640846,6.071,-2.5322,6.5779235204,34.53,9.53,35.8209687195,132.81,39.801,-5.8522,40.2289428874,6.071,-2.5322,6.5779235204,33.73,-3.32,33.8929978019,132.8,45.711,-6.1722,46.1258232863,6.071,-2.5322,6.5779235204,39.64,-3.64,39.806773293,133.16
2019-05-03 01:30:00,40.218,-11.6996,41.8851783351,6.048,-2.6896,6.6190824258,34.17,-9.01,35.3379258022,132.27,40.588,-2.5396,40.6673740505,6.048,-2.6896,6.6190824258,34.54,0.15,34.5403257078,133.77,47.048,-0.36960000000000004,47.0494517307,6.048,-2.6896,6.6190824258,41.0,2.32,41.0655865659,133.65
2019-05-03 02:00:00,39.1784,-15.8574,42.2658746664,6.1484,-2.1274,6.5060474422,33.03,-13.73,35.7700125804,132.49,39.6784,-1.9974,39.7286424802,6.1484,-2.1274,6.5060474422,33.53,0.13,33.5302520122,134.02,46.2284,0.6326,46.2327281189,6.1484,-2.1274,6.5060474422,40.08,2.76,40.1749175481,134.09
