Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-05-03 02:30:00,38.7378,-15.9862,41.9067505216,6.1178,-2.1262,6.4767432619,32.62,-13.86,35.4424039817,132.35,39.2078,-2.1662,39.2675948242,6.1178,-2.1262,6.4767432619,33.09,-0.04,33.0900241765,133.89,45.7578,0.5138,45.7606845587,6.1178,-2.1262,6.4767432619,39.64,2.64,39.7278139343,133.95
2019-05-03 03:00:00,38.8802,-15.8712,41.9948204125,6.1102,-2.5312,6.6137370283,32.77,-13.34,35.3811885046,131.63,39.4302,-2.1012,39.4861458423,6.1102,-2.5312,6.6137370283,33.32,0.43,33.3227744943,133.5,45.8302,0.46880000000000005,45.8325976296,6.1102,-2.5312,6.6137370283,39.72,3.0,39.8331319381,133.25
2019-05-03 03:30:00,38.5352,-15.8322,41.6607752674,6.0952,-2.3522,6.533322882,32.44,-13.48,35.1292470742,132.24,39.0452,-1.9722,39.0949768625,6.0952,-2.3522,6.533322882,32.95,0.38,32.9521911259,133.95,45.4552,0.5678000000000001,45.4587461758,6.0952,-2.3522,6.533322882,39.36,2.92,39.468164386,133.86
2019-05-03 04:00:00,37.9534,-16.0052,41.1901322965,6.2534,-2.3052,6.6647549542,31.7,-13.7,34.5337516062,132.36,38.3834,-2.1452,38.443299528,6.2534,-2.3052,6.6647549542,32.13,0.16,32.1303983791,134.03,44.8934,0.4948,44.896126677,6.2534,-2.3052,6.6647549542,38.64,2.8,38.7413164464,133.98
2019-05-03 04:30:00,38.5838,-15.2206,41.4774189988,6.3638,-2.3906,6.7980084437,32.22,-12.83,34.6805031682,131.67,39.0838,-1.4206,39.1096091364,6.3638,-2.3906,6.7980084437,32.72,0.97,32.7343748986,133.64,45.4838,1.0894,45.4968444488,6.3638,-2.3906,6.7980084437,39.12,3.48,39.2744802639,133.28
2019-05-03 05:00:00,38.8656,-15.379,41.7977093195,6.1956,-2.509,6.6843504067,32.67,-12.87,35.1136127449,131.84,39.3756,-1.549,39.4060563411,6.1956,-2.509,6.6843504067,33.18,0.96,33.193884979,133.81,45.7956,0.891,45.8042668357,6.1956,-2.509,6.6843504067,39.6,3.4,39.7456915904,133.45
2019-05-03 05:30:00,39.8254,-14.9438,42.5368034013,6.0754,-2.3038,6.4975364254,33.75,-12.64,36.0393132565,131.6,40.3654,-1.2138,40.3836455462,6.0754,-2.3038,6.4975364254,34.29,1.09,34.3073199186,133.58,46.9154,1.3762,46.9355801456,6.0754,-2.3038,6.4975364254,40.84,3.68,41.0054630507,133.2
2019-05-03 06:00:00,40.4538,-15.1108,43.1838651707,6.0538,-2.3608000000000002,6.4978358767,34.4,-12.75,36.6868164332,132.26,41.0138,-1.3108,41.0347412211,6.0538,-2.3608000000000002,6.4978358767,34.96,1.05,34.9757644663,134.06,47.6138,1.3592,47.633196146,6.0538,-2.3608000000000002,6.4978358767,41.56,3.7199999999999998,41.7261548672,133.83
2019-05-03 06:30:00,44.1086,-13.562,46.1464672316,6.2086,-2.402,6.6570502447,37.9,-11.16,39.508930636,131.11,44.9386,0.188,44.938993246,6.2086,-2.402,6.6570502447,38.73,2.59,38.8165042218,133.05,51.4486,3.198,51.5478966201,6.2086,-2.402,6.6570502447,45.24,5.6,45.5852783254,132.57
2019-05-03 07:00:00,46.5736,-12.9528,48.3412375183,6.6436,-2.4528,7.0819240888,39.93,-10.5,41.2874666212,131.11,47.5036,0.8572000000000001,47.5113334353,6.6436,-2.4528,7.0819240888,40.86,3.31,40.9938495387,132.84,54.0436,4.1072,54.1994445802,6.6436,-2.4528,7.0819240888,47.4,6.5600000000000005,47.8517878454,132.53
2019-05-03 07:30:00,50.4492,-11.7286,51.7946120615,7.3192,-2.6486,7.7836861833,43.13,-9.08,44.0754273944,130.2,51.6892,1.9514,51.7260220643,7.3192,-2.6486,7.7836861833,44.37,4.6,44.6078120961,131.92,57.8792,5.1114,58.1044594037,7.3192,-2.6486,7.7836861833,50.56,7.76,51.1520400375,131.57
2019-05-03 08:00:00,53.5404,2.7828,53.6126702189,8.3404,-2.0972,8.6000302325,45.2,4.88,45.4626704011,131.93,54.2604,-0.7172000000000001,54.2651396755,8.3404,-2.0972,8.6000302325,45.92,1.38,45.9407313829,132.79,59.7404,0.9028,59.7472211906,8.3404,-2.0972,8.6000302325,51.4,3.0,51.4874742049,132.46
2019-05-03 08:30:00,54.493,-10.1856,55.4367522169,12.263,-1.6156000000000001,12.3689665033,42.23,-8.57,43.0908087647,130.71,57.363,4.0844,57.5082263016,12.263,-1.6156000000000001,12.3689665033,45.1,5.7,45.4587725307,133.23,59.343,5.9844,59.643982868,12.263,-1.6156000000000001,12.3689665033,47.08,7.6,47.6894789236,132.19
2019-05-03 09:00:00,55.4966,-9.2196,56.2572096333,10.2266,-1.9096000000000002,10.4033609819,45.27,-7.31,45.85639541,130.08,57.8466,4.8004,58.0454388537,10.2266,-1.9096000000000002,10.4033609819,47.62,6.71,48.0904200439,132.58,61.6666,7.0104,62.0637999459,10.2266,-1.9096000000000002,10.4033609819,51.44,8.92,52.2076622729,131.53
2019-05-03 09:30:00,56.8682,-8.3698,57.4808291805,9.9782,-1.8098,10.1409985347,46.89,-6.5600000000000005,47.3466545809,129.86,59.2382,5.5802,59.5004451351,9.9782,-1.8098,10.1409985347,49.26,7.39,49.8112406993,132.42,63.2982,7.7502,63.7709002859,9.9782,-1.8098,10.1409985347,53.32,9.56,54.1702501379,131.31
2019-05-03 10:00:00,57.6882,-8.376,58.2931024671,9.0582,-2.276,9.3397624831,48.63,-6.1,49.0110895614,129.57,60.3582,5.614,60.6187207325,9.0582,-2.276,9.3397624831,51.3,7.89,51.9031993234,132.32,63.9782,7.764,64.4475738197,9.0582,-2.276,9.3397624831,54.92,10.04,55.8301710547,131.03
2019-05-03 10:30:00,59.1484,-7.736,59.6521493205,10.4084,-2.646,10.7394649103,48.74,-5.09,49.0050579022,129.42,62.1784,6.224,62.4891318756,10.4084,-2.646,10.7394649103,51.77,8.87,52.5243733899,132.43,64.1284,8.434,64.6806311237,10.4084,-2.646,10.7394649103,53.72,11.08,54.8507502228,130.9
2019-05-03 11:00:00,57.7406,-8.148,58.3126640822,12.7706,-2.738,13.0608142304,44.97,-5.41,45.2942490831,129.75,61.2306,5.782,61.5029909871,12.7706,-2.738,13.0608142304,48.46,8.52,49.2032722489,132.57,61.2906,8.102,61.8237822554,12.7706,-2.738,13.0608142304,48.52,10.84,49.7161543163,131.27
2019-05-03 11:30:00,58.6394,-8.304,59.2244514399,12.6194,-2.424,12.850098535,46.02,-5.88,46.394124628,129.51,62.0894,5.756,62.3556342952,12.6194,-2.424,12.850098535,49.47,8.18,50.1417321201,132.53,62.5394,7.656,63.0062765791,12.6194,-2.424,12.850098535,49.92,10.08,50.9275249742,131.02
2019-05-03 12:00:00,57.769,-8.1836,58.3457682267,12.639,-1.9836,12.7937089993,45.13,-6.2,45.5538900644,129.81,60.909,5.6664,61.1720064242,12.639,-1.9836,12.7937089993,48.27,7.65,48.8724400864,132.66,61.639,7.9364,62.1478299377,12.639,-1.9836,12.7937089993,49.0,9.92,49.9940636476,131.33
2019-05-03 12:30:00,58.4304,-7.4586,58.9045189957,15.2304,-2.5486,15.4421645542,43.2,-4.91,43.4781335846,129.61,62.1604,6.3814,62.4870994216,15.2304,-2.5486,15.4421645542,46.93,8.93,47.7720608724,132.74,60.6704,8.6514,61.2841264776,15.2304,-2.5486,15.4421645542,45.44,11.2,46.7999316239,131.14
2019-05-03 13:00:00,57.6456,-7.3958,58.1180957792,18.0556,-2.2958,18.2009721993,39.59,-5.1,39.9171404286,130.2,62.1256,6.2342,62.4376122622,18.0556,-2.2958,18.2009721993,44.07,8.53,44.8879248796,133.32,57.8556,8.9042,58.5367852636,18.0556,-2.2958,18.2009721993,39.8,11.2,41.3458583174,131.73
2019-05-03 13:30:00,59.8066,-7.4388,60.2674468432,14.9266,-3.3388,15.2954559592,44.88,-4.1,45.0668880665,130.57,64.1166,6.3612,64.4313841307,14.9266,-3.3388,15.2954559592,49.19,9.7,50.1372725624,133.82,61.0866,9.1012,61.7608657728,14.9266,-3.3388,15.2954559592,46.16,12.44,47.8068949002,132.09
2019-05-03 14:00:00,60.2834,-7.3736,60.7326789506,12.1434,-3.0636,12.5238895124,48.14,-4.31,48.3325532121,130.74,64.0634,6.6064,64.4031345551,12.1434,-3.0636,12.5238895124,51.92,9.67,52.8128327208,133.89,63.5434,9.0564,64.1855284665,12.1434,-3.0636,12.5238895124,51.4,12.12,52.8096051869,132.23
2019-05-03 14:30:00,60.8272,-7.6578,61.3073418171,8.9472,-2.6378,9.3279352849,51.88,-5.02,52.1223061654,130.12,63.6672,6.3722,63.9852896272,8.9472,-2.6378,9.3279352849,54.72,9.01,55.4568165332,133.03,66.5472,8.4822,67.0855986385,8.9472,-2.6378,9.3279352849,57.6,11.12,58.6635696152,131.63
2019-05-03 15:00:00,58.9696,-8.4492,59.5718281136,11.0396,-3.2592,11.5106538824,47.93,-5.19,48.2101752745,129.71,62.2096,5.4108,62.4444640365,11.0396,-3.2592,11.5106538824,51.17,8.67,51.8993044269,132.45,63.7196,7.9408,64.212488885,11.0396,-3.2592,11.5106538824,52.68,11.2,53.8574266002,131.18
2019-05-03 15:30:00,58.0064,-9.2272,58.735710269,10.5564,-3.1872,11.027049687,47.45,-6.04,47.832876769,129.98,60.9364,4.5628,61.1069880521,10.5564,-3.1872,11.027049687,50.38,7.75,50.9726093113,132.91,62.8364,7.3328,63.2628099344,10.5564,-3.1872,11.027049687,52.28,10.52,53.3279363936,131.45
2019-05-03 16:00:00,56.6264,-9.8814,57.4820949768,12.4964,-3.4814,12.9722842599,44.13,-6.4,44.5916685043,130.29,60.2864,4.0286,60.420854371,12.4964,-3.4814,12.9722842599,47.79,7.51,48.3764839566,132.96,60.3764,6.9186,60.7715122645,12.4964,-3.4814,12.9722842599,47.88,10.4,48.9964733425,131.75
2019-05-03 16:30:00,55.9692,-9.9394,56.8449032104,9.0492,-1.8694000000000002,9.2402747254,46.92,-8.07,47.6089413871,130.16,58.8192,3.9306,58.9503851132,9.0492,-1.8694000000000002,9.2402747254,49.77,5.8,50.1068149058,132.75,62.6092,6.8506,62.9828758076,9.0492,-1.8694000000000002,9.2402747254,53.56,8.72,54.2652006354,131.57
2019-05-03 17:00:00,57.5366,-9.8052,58.3661056316,8.4566,-1.0552,8.5221787472,49.08,-8.75,49.8538754762,130.28,60.0766,4.1048,60.2166692088,8.4566,-1.0552,8.5221787472,51.62,5.16,51.877258987,132.79,64.9766,6.9048,65.3424426434,8.4566,-1.0552,8.5221787472,56.52,7.96,57.0777715052,131.67
2019-05-03 17:30:00,58.2058,-9.724,59.012467578,9.3658,-0.894,9.4083710407,48.84,-8.83,49.6317892081,130.21,60.7658,4.256,60.9146614998,9.3658,-0.894,9.4083710407,51.4,5.15,51.6573566881,132.75,66.0858,7.026,66.4582398025,9.3658,-0.894,9.4083710407,56.72,7.92,57.2702785046,131.58
2019-05-03 18:00:00,57.6468,-9.7146,58.4596185704,10.9568,-1.2646,11.0295366811,46.69,-8.45,47.4484836428,130.84,60.4868,4.3454,60.6426869078,10.9568,-1.2646,11.0295366811,49.53,5.61,49.8466949757,133.12,64.4368,7.1754,64.8350796976,10.9568,-1.2646,11.0295366811,53.48,8.44,54.1418876657,132.21
2019-05-03 18:30:00,56.7972,-10.0408,57.6778951807,10.5372,-1.5508000000000002,10.6507072291,46.26,-8.49,47.0326237839,130.91,59.6372,3.9692,59.769140637,10.5372,-1.5508000000000002,10.6507072291,49.1,5.52,49.4093149113,133.05,63.5372,7.0092,63.9226459753,10.5372,-1.5508000000000002,10.6507072291,53.0,8.56,53.6868102982,132.26
2019-05-03 19:00:00,56.3806,-10.5228,57.3541748803,9.7306,-1.9128,9.9168230901,46.65,-8.61,47.4379025675,131.05,59.0506,3.5472,59.1570451274,9.7306,-1.9128,9.9168230901,49.32,5.46,49.6213059078,133.23,63.7306,6.5672,64.0680692092,9.7306,-1.9128,9.9168230901,54.0,8.48,54.6617818956,132.39
2019-05-03 19:30:00,55.9162,-11.0128,56.9903780149,8.3462,-2.0628,8.5973366969,47.57,-8.95,48.4046216802,130.78,58.2162,3.0572,58.2964185373,8.3462,-2.0628,8.5973366969,49.87,5.12,50.1321383944,132.78,64.0262,5.9372,64.3008913646,8.3462,-2.0628,8.5973366969,55.68,8.0,56.2517768608,132.09
2019-05-03 20:00:00,55.3952,-11.0204,56.4807701718,6.5152,-1.5904,6.7065045441,48.88,-9.43,49.7813147677,130.31,57.3852,2.8496,57.4559083054,6.5152,-1.5904,6.7065045441,50.87,4.44,51.0633968709,132.16,63.8752,5.7696000000000005,64.1352435031,6.5152,-1.5904,6.7065045441,57.36,7.36,57.8302619742,131.66
2019-05-03 20:30:00,54.7956,-11.5792,56.0056751767,6.1256,-2.3692,6.5678066354,48.67,-9.21,49.5337561669,130.81,56.7056,2.5008,56.760717684,6.1256,-2.3692,6.5678066354,50.58,4.87,50.8139085291,132.68,63.3656,5.1908,63.5778551699,6.1256,-2.3692,6.5678066354,57.24,7.5600000000000005,57.737086868,132.15
2019-05-03 21:00:00,53.3608,-11.8078,54.6516158725,6.0808,-1.5678,6.2796596628,47.28,-10.24,48.3761924918,130.69,55.0208,2.0922,55.0605642314,6.0808,-1.5678,6.2796596628,48.94,3.66,49.0766665535,132.3,62.0408,5.0322,62.2445491708,6.0808,-1.5678,6.2796596628,55.96,6.6,56.3478624262,132.02
2019-05-03 21:30:00,54.5656,-11.8682,55.8413724276,6.1556,-2.3282,6.5811797271,48.41,-9.54,49.3410549137,130.52,56.2956,2.1118,56.3351957359,6.1556,-2.3282,6.5811797271,50.14,4.44,50.3362016843,132.37,63.3156,4.9518,63.5089405249,6.1556,-2.3282,6.5811797271,57.16,7.28,57.6217320115,131.85
2019-05-03 22:00:00,52.9218,-11.8996,54.2431322418,6.2718,-1.7396,6.5085853609,46.65,-10.16,47.7435660587,130.52,54.5218,1.9904000000000002,54.5581191703,6.2718,-1.7396,6.5085853609,48.25,3.73,48.393960367,132.7,61.5118,4.8204,61.7003873197,6.2718,-1.7396,6.5085853609,55.24,6.5600000000000005,55.6281511467,131.91
2019-05-03 22:30:00,49.0992,-13.3538,50.8827614726,6.2692,-1.8738000000000001,6.5432404113,42.83,-11.48,44.3418459246,131.21,50.5192,0.6062000000000001,50.5228368867,6.2692,-1.8738000000000001,6.5432404113,44.25,2.48,44.3194415579,133.23,57.4692,3.4862,57.5748429358,6.2692,-1.8738000000000001,6.5432404113,51.2,5.36,51.4797979794,132.6
2019-05-03 23:00:00,46.2906,-13.6686,48.2664508154,6.2706,-2.2686,6.6683558933,40.02,-11.4,41.6120223013,131.18,47.5806,0.3114,47.5816189964,6.2706,-2.2686,6.6683558933,41.31,2.58,41.3904880377,133.35,54.3506,3.1314,54.4407327864,6.2706,-2.2686,6.6683558933,48.08,5.4,48.3822942821,132.6
2019-05-03 23:30:00,42.9282,-14.91,45.4437944635,6.1482,-2.47,6.6258028374,36.78,-12.44,38.826820627000004,133.07,44.0782,-0.62,44.0825602165,6.1482,-2.47,6.6258028374,37.93,1.85,37.9750892033,134.59,50.6682,2.05,50.7096538269,6.1482,-2.47,6.6258028374,44.52,4.52,44.7488636727,134.56
2019-05-04 00:00:00,40.2104,-14.9694,42.9064005076,6.0804,-2.3294,6.5113261721,34.13,-12.64,36.3954186677,132.25,41.2704,-0.8694000000000001,41.2795563508,6.0804,-2.3294,6.5113261721,35.19,1.46,35.220273991,134.03,47.6004,1.5906,47.6269680803,6.0804,-2.3294,6.5113261721,41.52,3.92,41.7046376318,133.77
2019-05-04 00:30:00,38.8758,-10.544,40.2803148156,6.1358,-2.2640000000000002,6.5401634261,32.74,-8.28,33.7707861916,132.63,37.5658,-18.184,41.7354427991,6.1358,-2.2640000000000002,6.5401634261,31.43,-15.92,35.2319641803,134.6,46.0958,6.176,46.5076956389,6.1358,-2.2640000000000002,6.5401634261,39.96,8.44,40.8415866489,134.12
2019-05-04 01:00:00,36.8428,-14.8366,39.717963334,6.0628,-2.2166,6.4552970032,30.78,-12.62,33.2666920508,131.13,37.5528,-2.6566,37.6466507328,6.0628,-2.2166,6.4552970032,31.49,-0.44,31.4930738417,132.79,43.8228,1.9034,43.8641166718,6.0628,-2.2166,6.4552970032,37.76,4.12,37.9841019375,132.57
2019-05-04 01:30:00,36.5202,-15.5984,39.7119011204,6.0202,-2.1384,6.3887058627,30.5,-13.46,33.3379903414,131.93,37.4302,-1.6984,37.4687127428,6.0202,-2.1384,6.3887058627,31.41,0.44,31.4130816699,133.43,43.5402,1.2616,43.5584739241,6.0202,-2.1384,6.3887058627,37.52,3.4,37.6737362097,133.35
2019-05-04 02:00:00,37.451,-14.843,40.285134355,5.541,-2.453,6.0596938867,31.91,-12.39,34.2309830417,131.28,38.511,-0.973,38.523289709,5.541,-2.453,6.0596938867,32.97,1.48,33.0032013599,133.05,44.461,1.907,44.501878275,5.541,-2.453,6.0596938867,38.92,4.36,39.1634523504,132.68
2019-05-04 02:30:00,36.384,-15.5268,39.5585259361,5.704,-2.3868,6.1832378444,30.68,-13.14,33.3754700341,132.14,37.384,-1.4668,37.4127646431,5.704,-2.3868,6.1832378444,31.68,0.92,31.6933557706,133.66,43.384,1.4532,43.4083315302,5.704,-2.3868,6.1832378444,37.68,3.84,37.875163366,133.58
2019-05-04 03:00:00,34.3574,-13.9156,37.0685157259,6.1374,-1.2656,6.2665319053,28.22,-12.65,30.9255703262,132.27,34.3374,-7.0756,35.0588241976,6.1374,-1.2656,6.2665319053,28.2,-5.8100000000000005,28.7922923714,133.92,41.2574,2.5744,41.3376413226,6.1374,-1.2656,6.2665319053,35.12,3.84,35.3293079468,133.78
2019-05-04 03:30:00,33.846,-9.5992,35.1809089797,6.456,-0.7392000000000001,6.4981807177,27.39,-8.86,28.787353126,131.74,31.766,-21.3892,38.2959088238,6.456,-0.7392000000000001,6.4981807177,25.31,-20.65,32.6652506496,133.7,40.736,7.0208,41.3365858368,6.456,-0.7392000000000001,6.4981807177,34.28,7.76,35.1473469838,133.24
2019-05-04 04:00:00,33.2032,-9.8066,34.6211191876,6.2632,-0.6766,6.2996398151,26.94,-9.13,28.445043505,131.51,31.1332,-21.5166,37.8449497001,6.2632,-0.6766,6.2996398151,24.87,-20.84,32.4472263838,133.57,40.0632,7.1234,40.6915571317,6.2632,-0.6766,6.2996398151,33.8,7.8,34.6883265667,132.98
2019-05-04 04:30:00,32.7754,-10.0178,34.2721922555,6.1554,-0.6978000000000001,6.1948263898,26.62,-9.32,28.2043755471,131.95,30.7154,-21.7978,37.66403964,6.1554,-0.6978000000000001,6.1948263898,24.56,-21.1,32.3790611352,133.92,39.6754,6.8222000000000005,40.2576673194,6.1554,-0.6978000000000001,6.1948263898,33.52,7.52,34.3531774367,133.42
2019-05-04 05:00:00,32.911,-9.5258,34.261856147,6.191,-0.6858000000000001,6.2288684879,26.72,-8.84,28.1443422378,131.58,30.841,-21.3558,37.513164018,6.191,-0.6858000000000001,6.2288684879,24.65,-20.67,32.1694171536,133.64,39.791,6.8742,40.3804198423,6.191,-0.6858000000000001,6.2288684879,33.6,7.5600000000000005,34.44,133.09
2019-05-04 05:30:00,33.3494,-9.7548,34.7467783168,5.5794,-0.7548,5.6302244538,27.77,-9.0,29.1920006166,131.78,31.4994,-21.4748,38.123211242,5.5794,-0.7548,5.6302244538,25.92,-20.72,33.1838032781,133.64,40.3794,7.2852,41.0313305097,5.5794,-0.7548,5.6302244538,34.8,8.04,35.7166851765,133.18
2019-05-04 06:00:00,33.9064,-9.5066,35.2139092479,5.2664,-0.7766000000000001,5.3233520004,28.64,-8.73,29.9409836178,131.58,32.1264,-21.1366,38.4559675021,5.2664,-0.7766000000000001,5.3233520004,26.86,-20.36,33.7044388768,133.6,40.9864,7.6234,41.6893417137,5.2664,-0.7766000000000001,5.3233520004,35.72,8.4,36.6943919421,132.94
2019-05-04 06:30:00,35.8274,-9.1556,36.9787452751,5.7874,-0.7656000000000001,5.8378199801,30.04,-8.39,31.1896409085,132.06,33.9774,-20.8856,39.8832295347,5.7874,-0.7656000000000001,5.8378199801,28.19,-20.12,34.6336613716,134.02,42.9874,8.1144,43.746543247700004,5.7874,-0.7656000000000001,5.8378199801,37.2,8.88,38.2451879326,133.39
2019-05-04 07:00:00,38.0796,-8.5388,39.0252103338,6.4696,-0.8088000000000001,6.5199602453,31.61,-7.73,32.5414351251,131.98,36.3396,-20.2988,41.6246058192,6.4696,-0.8088000000000001,6.5199602453,29.87,-19.49,35.6661884703,134.09,45.0696,8.7512,45.9113531232,6.4696,-0.8088000000000001,6.5199602453,38.6,9.56,39.7662369354,133.32
2019-05-04 07:30:00,41.417,-8.2592,42.2324788953,6.987,-0.8092,7.0337026977,34.43,-7.45,35.2267994572,133.0,39.827,-20.1592,44.6383610098,6.987,-0.8092,7.0337026977,32.84,-19.35,38.1167692755,135.02,48.427,9.0308,49.261848094,6.987,-0.8092,7.0337026977,41.44,9.84,42.5922434253,134.41
2019-05-04 08:00:00,43.6442,-7.422,44.270783567,8.5442,-0.9420000000000001,8.595971012,35.1,-6.48,35.6931421985,132.58,42.5042,-19.292,46.6774922381,8.5442,-0.9420000000000001,8.595971012,33.96,-18.35,38.6005712393,134.6,49.6242,9.738,50.5706423693,8.5442,-0.9420000000000001,8.595971012,41.08,10.68,42.4455981228,134.02
2019-05-04 08:30:00,45.3512,-7.4794,45.9638201828,10.4212,-1.2194,10.4922993571,34.93,-6.26,35.486511522,132.25,44.8412,-19.2994,48.8180300483,10.4212,-1.2194,10.4922993571,34.42,-18.08,38.8795936193,134.21,50.2612,9.8206,51.2116433031,10.4212,-1.2194,10.4922993571,39.84,11.04,41.3413497603,133.66
2019-05-04 09:00:00,47.3398,-6.7702,47.8214624628,11.6598,-1.3302,11.7354321642,35.68,-5.44,36.0923260542,131.37,47.1598,-18.4102,50.6259044372,11.6598,-1.3302,11.7354321642,35.5,-17.08,39.3951316789,133.37,51.6598,10.9098,52.7992298436,11.6598,-1.3302,11.7354321642,40.0,12.24,41.8308211729,132.73
2019-05-04 09:30:00,49.995,-5.3326,50.2785903518,12.455,-1.5026000000000002,12.5453111464,37.54,-3.83,37.7348711406,130.38,50.275,-16.7726,52.999016366,12.455,-1.5026000000000002,12.5453111464,37.82,-15.27,40.7863371731,132.66,53.895,11.9374,55.2012005645,12.455,-1.5026000000000002,12.5453111464,41.44,13.44,43.5649767589,131.77
2019-05-04 10:00:00,51.1104,-8.5524,51.821004756,13.1204,-1.8524,13.2505200622,37.99,-6.7,38.5762893498,130.27,54.4704,0.7376,54.4753938023,13.1204,-1.8524,13.2505200622,41.35,2.59,41.4310342618,132.41,53.9204,8.4276,54.5750307185,13.1204,-1.8524,13.2505200622,40.8,10.28,42.075151812,131.69
2019-05-04 10:30:00,51.3184,-9.4206,52.1759128614,13.6384,-2.1206,13.8022787582,37.68,-7.3,38.3806253206,130.57,55.6284,4.2094,55.7874352782,13.6384,-2.1206,13.8022787582,41.99,6.33,42.4644439502,132.55,53.3984,7.7994,53.9649864534,13.6384,-2.1206,13.8022787582,39.76,9.92,40.9788237996,132.02
2019-05-04 11:00:00,51.0526,-9.2018,51.8752454452,13.7126,-1.8418,13.8357372771,37.34,-7.36,38.0584445294,130.21,55.1426,4.4282,55.3201165039,13.7126,-1.8418,13.8357372771,41.43,6.27,41.901763686,132.31,53.8326,7.7982,54.3944918719,13.7126,-1.8418,13.8357372771,40.12,9.64,41.2618952546,131.68
2019-05-04 11:30:00,50.7246,-9.0218,51.5206552792,14.8346,-2.0218,14.9717411279,35.89,-7.0,36.5662699766,130.43,55.0046,4.5982,55.1964624265,14.8346,-2.0218,14.9717411279,40.17,6.62,40.7118324324,132.38,52.3946,8.0982,53.0167421896,14.8346,-2.0218,14.9717411279,37.56,10.12,38.8994601505,131.86
2019-05-04 12:00:00,50.7628,-9.1356,51.5783001969,14.4728,-1.9556,14.6043250854,36.29,-7.18,36.9934656392,130.27,54.9128,4.4044,55.0891490513,14.4728,-1.9556,14.6043250854,40.44,6.36,40.9370638908,132.34,52.6728,7.9244,53.2655608738,14.4728,-1.9556,14.6043250854,38.2,9.88,39.4569943103,131.71
2019-05-04 12:30:00,50.193,-9.3054,51.0482881021,14.713,-2.5554,14.9332661585,35.48,-6.75,36.1163799404,130.64,54.983,4.2846,55.1496879969,14.713,-2.5554,14.9332661585,40.27,6.84,40.846768538,132.66,50.873,7.9646,51.4926886282,14.713,-2.5554,14.9332661585,36.16,10.52,37.6592087012,132.1
2019-05-04 13:00:00,49.4214,-9.8278,50.3890903946,15.3914,-2.3378,15.567931872900001,34.03,-7.49,34.8445261124,131.08,54.0114,3.8622,54.1493113419,15.3914,-2.3378,15.567931872900001,38.62,6.2,39.1145037039,133.03,50.2714,7.5022,50.8281089831,15.3914,-2.3378,15.567931872900001,34.88,9.84,36.241412776,132.56
2019-05-04 13:30:00,48.1572,-9.891,49.1624632503,16.6072,-1.851,16.710035692399998,31.55,-8.04,32.5583184455,131.52,53.0372,3.959,53.1847559442,16.6072,-1.851,16.710035692399998,36.43,5.8100000000000005,36.890391703,133.22,47.5272,6.629,47.9872731132,16.6072,-1.851,16.710035692399998,30.92,8.48,32.0617653912,133.07
2019-05-04 14:00:00,46.1182,-10.8188,47.3701889872,16.7882,-1.5188000000000001,16.8567616309,29.33,-9.3,30.7691225094,131.6,51.0082,2.9412000000000003,51.0929263664,16.7882,-1.5188000000000001,16.8567616309,34.22,4.46,34.5094190041,133.43,44.9082,5.1612,45.2038097142,16.7882,-1.5188000000000001,16.8567616309,28.12,6.68,28.9025396808,133.21
2019-05-04 14:30:00,45.3636,-11.5024,46.7991603634,16.5536,-1.4624000000000001,16.618071089,28.81,-10.04,30.5093051379,132.32,50.0536,2.3376,50.1081554911,16.5536,-1.4624000000000001,16.618071089,33.5,3.8,33.7148335307,134.03,44.2736,4.7376000000000005,44.5263574832,16.5536,-1.4624000000000001,16.618071089,27.72,6.2,28.4049009856,133.95
2019-05-04 15:00:00,45.9548,-6.591,46.4250463009,16.6448,-1.7309999999999999,16.7345668614,29.31,-4.86,29.7101952198,132.49,47.4148,-14.781,49.6652919053,16.6448,-1.7309999999999999,16.7345668614,30.77,-13.05,33.4229771265,134.69,44.8048,9.869,45.878832418,16.6448,-1.7309999999999999,16.7345668614,28.16,11.6,30.4556333049,134.11
2019-05-04 15:30:00,45.7822,-5.7352,46.1400298643,16.6022,-1.7352,16.6926320237,29.18,-4.0,29.4528844088,132.61,47.0022,-17.9252,50.3042701953,16.6022,-1.7352,16.6926320237,30.4,-16.19,34.4423590946,134.95,44.9222,10.9448,46.2362703933,16.6022,-1.7352,16.6926320237,28.32,12.68,31.0290960229,134.2
2019-05-04 16:00:00,46.6424,-5.8364,47.0061383515,15.2824,-1.5864,15.3645180439,31.36,-4.25,31.6466759708,132.34,48.1924,-17.6064,51.3078233676,15.2824,-1.5864,15.3645180439,32.91,-16.02,36.6020286323,134.77,47.0824,10.8136,48.3082429273,15.2824,-1.5864,15.3645180439,31.8,12.4,34.1320963318,133.91
2019-05-04 16:30:00,47.837,-5.622,48.1662273071,13.137,-1.222,13.1937126314,34.7,-4.4,34.977850134,132.23,48.817,-17.242,51.7724449201,13.137,-1.222,13.1937126314,35.68,-16.02,39.1114152135,134.72,49.777,10.898,50.9560215578,13.137,-1.222,13.1937126314,36.64,12.12,38.5925381389,133.81
2019-05-04 17:00:00,49.078,-5.4038,49.3746001345,12.558,-0.9938,12.597261704,36.52,-4.41,36.7853027716,131.64,49.878,-16.8938,52.6613270099,12.558,-0.9938,12.597261704,37.32,-15.9,40.5659019375,134.17,51.758,10.9662,52.9069759714,12.558,-0.9938,12.597261704,39.2,11.96,40.9839187975,133.21
2019-05-04 17:30:00,49.7944,-4.788,50.0240663617,12.0044,-1.028,12.0483361241,37.79,-3.76,37.9765941074,131.92,50.6244,-16.438,53.22628786,12.0044,-1.028,12.0483361241,38.62,-15.41,41.5809150933,134.34,52.8444,11.772,54.1397321323,12.0044,-1.028,12.0483361241,40.84,12.8,42.7988971821,133.51
2019-05-04 18:00:00,50.0856,-5.73,50.4123023414,10.4456,-0.8200000000000001,10.4777363662,39.64,-4.91,39.9429305385,131.63,50.4556,-16.91,53.2138672844,10.4456,-0.8200000000000001,10.4777363662,40.01,-16.09,43.1241023095,134.01,54.6856,10.78,55.7379874714,10.4456,-0.8200000000000001,10.4777363662,44.24,11.6,45.7355179264,133.19
2019-05-04 18:30:00,51.154,-6.1868,51.5267717817,10.004,-0.7168,10.0296469649,41.15,-5.47,41.5119669493,130.45,51.524,-17.0768,54.2801959672,10.004,-0.7168,10.0296469649,41.52,-16.36,44.6268977188,132.86,56.324,10.4832,57.2912773312,10.004,-0.7168,10.0296469649,46.32,11.2,47.6548255689,131.92
2019-05-04 19:00:00,50.516,-12.8464,52.1238548935,8.536,-0.5564,8.5541146216,41.98,-12.29,43.7420221298,131.07,53.256,-0.1464,53.2562012254,8.536,-0.5564,8.5541146216,44.72,0.41000000000000003,44.7218794328,132.79,56.736,3.7236000000000002,56.8580591733,8.536,-0.5564,8.5541146216,48.2,4.28,48.3896517863,132.55
2019-05-04 19:30:00,49.926,-13.4536,51.7069127773,7.456,-0.36360000000000003,7.4648604113,42.47,-13.09,44.4415233762,130.34,52.396,0.5964,52.399394166,7.456,-0.36360000000000003,7.4648604113,44.94,0.96,44.9502525021,132.02,56.936,2.7564,57.0026827172,7.456,-0.36360000000000003,7.4648604113,49.48,3.12,49.5782694333,131.82
2019-05-04 20:00:00,50.7232,6.3338,51.1171208176,6.7132000000000005,-0.3362,6.7216132498,44.01,6.67,44.512571258,131.7,51.6232,-4.9662,51.8615264014,6.7132000000000005,-0.3362,6.7216132498,44.91,-4.63,45.1480342872,131.6,56.7932,-5.0962,57.0213891507,6.7132000000000005,-0.3362,6.7216132498,50.08,-4.76,50.3057054418,131.94
2019-05-04 20:30:00,50.0962,6.861,50.5638465254,6.5161999999999995,-0.379,6.5272125322,43.58,7.24,44.1773018642,132.42,50.8462,-5.489,51.1416188191,6.5161999999999995,-0.379,6.5272125322,44.33,-5.11,44.6235475954,131.95,56.2762,-5.819,56.5762445505,6.5161999999999995,-0.379,6.5272125322,49.76,-5.44,50.0564801,132.61
2019-05-04 21:00:00,50.3862,6.9006,50.856537739,6.2562,-0.3294,6.2648657448,44.13,7.23,44.7183385201,132.73,51.0962,-5.4994,51.39129357,6.2562,-0.3294,6.2648657448,44.84,-5.17,45.1370634845,132.09,56.7362,-5.9294,57.0451941429,6.2562,-0.3294,6.2648657448,50.48,-5.6,50.7896682407,132.93
2019-05-04 21:30:00,50.5656,6.8794,51.0314221605,5.8756,-0.3406,5.8854637642,44.69,7.22,45.2694654265,132.97,51.1156,-5.6706,51.4291772024,5.8756,-0.3406,5.8854637642,45.24,-5.33,45.5528978222,132.35,57.0356,-5.9006,57.340010008,5.8756,-0.3406,5.8854637642,51.16,-5.5600000000000005,51.461239783,133.17
2019-05-04 22:00:00,48.726,6.609,49.1721664867,5.786,-0.361,5.797250814,42.94,6.97,43.5020057009,133.29,49.146,-6.151,49.5294267784,5.786,-0.361,5.797250814,43.36,-5.79,43.7448705564,132.62,55.066,-6.241,55.4185387483,5.786,-0.361,5.797250814,49.28,-5.88,49.6295557103,133.51
2019-05-04 22:30:00,46.8942,5.9954,47.2759009941,5.5842,-0.4746,5.6043317889,41.31,6.47,41.8135982666,133.95,47.2242,-7.0646,47.7496977875,5.5842,-0.4746,5.6043317889,41.64,-6.59,42.1582459313,133.26,53.0242,-6.9146,53.4731472685,5.5842,-0.4746,5.6043317889,47.44,-6.44,47.8751208876,134.18
2019-05-04 23:00:00,43.605,-10.5592,44.8652730922,5.505,-0.6392,5.5419853518,38.1,-9.92,39.3702476497,133.08,44.955,-3.7092,45.1077619667,5.505,-0.6392,5.5419853518,39.45,-3.07,39.5692734328,133.8,50.705,-2.1592000000000002,50.7509524013,5.505,-0.6392,5.5419853518,45.2,-1.52,45.2255503007,134.31
2019-05-04 23:30:00,40.8372,-12.8864,42.8221462423,5.5372,-0.8564,5.6030353203,35.3,-12.03,37.293577195,132.94,40.6172,-15.4864,43.4693630135,5.5372,-0.8564,5.6030353203,35.08,-14.63,38.0084635312,134.38,48.5372,4.0236,48.7036871376,5.5372,-0.8564,5.6030353203,43.0,4.88,43.2760256955,134.52
2019-05-05 00:00:00,38.9982,-10.9166,40.4973055746,5.6382,-0.8366,5.6999297189,33.36,-10.08,34.8496197971,132.94,37.7882,-22.3566,43.9063278219,5.6382,-0.8366,5.6999297189,32.15,-21.52,38.6876323907,134.45,46.4782,5.9234,46.8541326118,5.6382,-0.8366,5.6999297189,40.84,6.76,41.395690597,134.52
2019-05-05 00:30:00,38.7118,-9.8662,39.9492848707,5.5018,-0.7962,5.55911303,33.21,-9.07,34.4262835636,132.5,37.5118,-21.3562,43.1650601492,5.5018,-0.7962,5.55911303,32.01,-20.56,38.0441020396,134.38,45.9018,6.8038,46.4033074002,5.5018,-0.7962,5.55911303,40.4,7.6,41.1086365622,134.08
2019-05-05 01:00:00,37.095,-10.2706,38.490573513,5.695,-0.7406,5.7429533656,31.4,-9.53,32.8143398532,132.71,35.865,-21.8506,41.9969873367,5.695,-0.7406,5.7429533656,30.17,-21.11,36.8220178697,134.69,44.175,6.4594000000000005,44.6447586326,5.695,-0.7406,5.7429533656,38.48,7.2,39.1478019817,134.29
2019-05-05 01:30:00,36.9172,-10.3494,38.3404451748,6.2672,-0.6594,6.3017937288,30.65,-9.69,32.1452733695,133.02,35.5672,-21.9994,41.8210391573,6.2672,-0.6594,6.3017937288,29.3,-21.34,36.2475599179,134.78,43.9872,6.4606,44.4591173574,6.2672,-0.6594,6.3017937288,37.72,7.12,38.3861016515,134.6
2019-05-05 02:00:00,37.2722,-10.0294,38.5980019846,6.1922,-0.7194,6.2338493084,31.08,-9.31,32.4444525304,131.93,35.8122,-21.6694,41.8578136696,6.1922,-0.7194,6.2338493084,29.62,-20.95,36.2801171442,133.92,44.2722,6.4406,44.7382277387,6.1922,-0.7194,6.2338493084,38.08,7.16,38.7472837758,133.51
2019-05-05 02:30:00,36.2758,-10.6024,37.7934458789,6.0358,-0.7424000000000001,6.0812859989,30.24,-9.86,31.806873471,132.27,34.7558,-22.322400000000002,41.3068417505,6.0358,-0.7424000000000001,6.0812859989,28.72,-21.58,35.9240142523,134.14,43.2758,5.9376,43.6812312029,6.0358,-0.7424000000000001,6.0812859989,37.24,6.68,37.8343759034,133.86
2019-05-05 03:00:00,35.4484,-10.8148,37.061421473,6.1284,-0.7448,6.1734928201,29.32,-10.07,31.0010854649,132.32,33.8584,-22.4848,40.644279814,6.1284,-0.7448,6.1734928201,27.73,-21.74,35.2360681689,134.27,42.3684,5.7752,42.760194733,6.1284,-0.7448,6.1734928201,36.24,6.52,36.8218413445,133.9
2019-05-05 03:30:00,34.0482,-11.7304,36.0122507961,6.0582,-0.7204,6.1008821821,27.99,-11.01,30.0775697157,133.31,32.4582,-23.5304,40.0900794636,6.0582,-0.7204,6.1008821821,26.4,-22.81,34.8891974686,134.91,40.8982,5.1196,41.2173879255,6.0582,-0.7204,6.1008821821,34.84,5.84,35.3260696936,134.91
2019-05-05 04:00:00,33.9284,-11.035,35.6778299727,5.5084,-0.715,5.5546102978,28.42,-10.32,30.2357205967,132.57,32.5384,-22.655,39.6484110597,5.5084,-0.715,5.5546102978,27.03,-21.94,34.8135677574,134.5,40.5484,5.6850000000000005,40.9449870871,5.5084,-0.715,5.5546102978,35.04,6.4,35.6196799536,134.17
2019-05-05 04:30:00,34.0412,-11.0944,35.8034776076,5.6112,-0.7944,5.6671542065,28.43,-10.3,30.2383018703,132.95,32.5712,-22.8144,39.7665678278,5.6112,-0.7944,5.6671542065,26.96,-22.02,34.8097974714,134.75,40.8912,5.8456,41.306915605,5.6112,-0.7944,5.6671542065,35.28,6.64,35.899415037,134.54
2019-05-05 05:00:00,33.8848,-10.9088,35.597494132,5.9248,-0.7188,5.9682433328,27.96,-10.19,29.7589935986,132.46,32.3048,-22.5688,39.4074972116,5.9248,-0.7188,5.9682433328,26.38,-21.85,34.2538596365,134.38,40.7248,5.9612,41.158780843,5.9248,-0.7188,5.9682433328,34.8,6.68,35.4353270057,134.04
2019-05-05 05:30:00,33.702,-10.9948,35.4501118622,6.022,-0.7148,6.064274321,27.68,-10.28,29.527289073,132.79,32.092,-22.7048,39.3116319559,6.022,-0.7148,6.064274321,26.07,-21.99,34.1057912971,134.61,40.622,5.9252,41.0518559756,6.022,-0.7148,6.064274321,34.6,6.64,35.2313723831,134.36
2019-05-05 06:00:00,33.155,-11.0712,34.954620502,6.335,-0.6112000000000001,6.3644159544,26.82,-10.46,28.7875667607,132.88,31.575,-22.7712,38.92952831,6.335,-0.6112000000000001,6.3644159544,25.24,-22.16,33.5875453107,134.64,40.015,5.9088,40.4489078028,6.335,-0.6112000000000001,6.3644159544,33.68,6.52,34.3052882221,134.45
2019-05-05 06:30:00,34.3742,-10.5442,35.955052208,6.5442,-0.6242,6.5739013744,27.83,-9.92,29.5451400403,132.25,32.9142,-22.1142,39.6532773334,6.5442,-0.6242,6.5739013744,26.37,-21.49,34.0175983867,134.22,41.1442,6.2558,41.6170665386,6.5442,-0.6242,6.5739013744,34.6,6.88,35.2773921939,133.81
2019-05-05 07:00:00,35.1414,-10.6888,36.7310282922,6.5514,-0.6688000000000001,6.5854487622,28.59,-10.02,30.2950243439,132.55,33.8414,-22.3488,40.5550146764,6.5514,-0.6688000000000001,6.5854487622,27.29,-21.68,34.8535005416,134.45,41.6314,6.1712,42.0863062694,6.5514,-0.6688000000000001,6.5854487622,35.08,6.84,35.7406211474,134.13
2019-05-05 07:30:00,36.368,-10.9192,37.9718363085,7.258,-0.49920000000000003,7.2751470528,29.11,-10.42,30.9187402719,132.55,35.448,-22.4692,41.969341818,7.258,-0.49920000000000003,7.2751470528,28.19,-21.97,35.7401315051,134.24,42.058,5.5008,42.416201676200004,7.258,-0.49920000000000003,7.2751470528,34.8,6.0,35.3134535269,134.19
2019-05-05 08:00:00,39.334,-4.6368,39.6063564373,8.554,-0.5868,8.5741034657,30.78,-4.05,31.0453039927,132.16,38.804,-17.5668,42.5951039233,8.554,-0.5868,8.5741034657,30.25,-16.98,34.6898097429,134.6,42.434,-7.1468,43.0316291376,8.554,-0.5868,8.5741034657,33.88,-6.5600000000000005,34.5092451381,132.92
2019-05-05 08:30:00,42.0578,-0.7322000000000001,42.0641730892,10.0178,-0.7222000000000001,10.0437985683,32.04,-0.01,32.0400015605,130.93,42.0078,-14.2422,44.3564597514,10.0178,-0.7222000000000001,10.0437985683,31.99,-13.52,34.7296775107,133.81,43.3378,-12.8022,45.1891716419,10.0178,-0.7222000000000001,10.0437985683,33.32,-12.08,35.4421895486,131.2
2019-05-05 09:00:00,43.923,-4.9118,44.1967839129,11.433,-1.0618,11.4821996255,32.49,-3.85,32.7173134594,130.76,44.293,-16.9418,47.4225098054,11.433,-1.0618,11.4821996255,32.86,-15.88,36.4959449802,133.28,46.313,1.4982,46.3372266352,11.433,-1.0618,11.4821996255,34.88,2.56,34.9738187792,131.85
2019-05-05 09:30:00,45.7954,-7.0588,46.3362203746,12.8754,-1.5288,12.9658456955,32.92,-5.53,33.3812417384,130.72,46.4454,-18.3288,49.9311535076,12.8754,-1.5288,12.9658456955,33.57,-16.8,37.5391116038,132.91,48.9154,9.9912,49.9253486177,12.8754,-1.5288,12.9658456955,36.04,11.52,37.8363846053,132.23
2019-05-05 10:00:00,46.9004,-9.6874,47.8904295128,14.0204,-1.6274000000000002,14.1145331811,32.88,-8.06,33.8534784033,130.72,49.4204,-6.5974,49.8588169025,14.0204,-1.6274000000000002,14.1145331811,35.4,-4.97,35.7471803084,132.73,49.5004,7.4126,50.0523349997,14.0204,-1.6274000000000002,14.1145331811,35.48,9.04,36.6135494046,132.23
2019-05-05 10:30:00,47.7342,-14.8734,49.99771872,12.1642,-1.3034,12.2338306838,35.57,-13.57,38.0705896986,130.56,52.3642,11.1666,53.5415950192,12.1642,-1.3034,12.2338306838,40.2,12.47,42.0896768816,132.37,51.6442,1.9766,51.6820117759,12.1642,-1.3034,12.2338306838,39.48,3.2800000000000002,39.6160169628,132.11
2019-05-05 11:00:00,49.5918,-14.934,51.7916111281,10.6218,-1.344,10.7064920137,38.97,-13.59,41.2716488646,130.36,54.0918,11.176,55.2342810512,10.6218,-1.344,10.7064920137,43.47,12.52,45.2370567124,132.16,54.2218,1.8559999999999999,54.2535559318,10.6218,-1.344,10.7064920137,43.6,3.2,43.717273474,131.89
2019-05-05 11:30:00,50.296,-14.7178,52.4051643718,12.256,-1.2478,12.3193563484,38.04,-13.47,40.35446072,130.51,54.886,11.5222,56.0823866186,12.256,-1.2478,12.3193563484,42.63,12.77,44.5015707588,132.19,55.376,2.1522,55.4178070735,12.256,-1.2478,12.3193563484,43.12,3.4,43.253836824,132.05
2019-05-05 12:00:00,50.6918,-14.3532,52.684655617,14.3718,-1.6432,14.4654326406,36.32,-12.71,38.4796894478,130.51,56.1018,11.7668,57.3225047035,14.3718,-1.6432,14.4654326406,41.73,13.41,43.8317350786,132.27,53.7318,2.5968,53.7945136745,14.3718,-1.6432,14.4654326406,39.36,4.24,39.5877152662,132.05
2019-05-05 12:30:00,51.4342,-13.8728,53.2722395763,15.0442,-1.5128,15.1200700223,36.39,-12.36,38.4317798183,130.01,57.2042,12.0772,58.4651969763,15.0442,-1.5128,15.1200700223,42.16,13.59,44.2962041263,132.04,53.5242,2.8072,53.5977644821,15.0442,-1.5128,15.1200700223,38.48,4.32,38.7217354983,131.54
2019-05-05 13:00:00,52.0622,-14.1184,53.9425795397,13.4922,-1.3584,13.5604097062,38.57,-12.76,40.6258846058,130.27,57.4322,12.0016,58.6727875544,13.4922,-1.3584,13.5604097062,43.94,13.36,45.9261711881,132.2,55.4922,2.6416,55.555038578,13.4922,-1.3584,13.5604097062,42.0,4.0,42.1900462195,131.8
2019-05-05 13:30:00,50.9158,-14.176,52.8524140001,12.825800000000001,-1.556,12.9198406198,38.09,-12.62,40.126207147,130.39,56.1058,11.884,57.3505906651,12.825800000000001,-1.556,12.9198406198,43.28,13.44,45.3187819783,132.25,54.4258,2.604,54.4880585233,12.825800000000001,-1.556,12.9198406198,41.6,4.16,41.8074825839,131.9
2019-05-05 14:00:00,49.3124,-14.5766,51.4216886277,13.2624,-1.6266,13.3617768773,36.05,-12.95,38.3054173714,130.46,54.5924,11.5234,55.7953303182,13.2624,-1.6266,13.3617768773,41.33,13.15,43.3715505833,132.28,51.9424,2.2934,51.9930053115,13.2624,-1.6266,13.3617768773,38.68,3.92,38.8781275269,132.0
2019-05-05 14:30:00,48.7738,-14.7066,50.9427880077,14.5138,-1.7766000000000002,14.6221304193,34.26,-12.93,36.6187451997,130.75,54.5038,11.4334,55.6900965163,14.5138,-1.7766000000000002,14.6221304193,39.99,13.21,42.1153677415,132.5,50.2738,2.2634,50.3247249968,14.5138,-1.7766000000000002,14.6221304193,35.76,4.04,35.9874867141,132.31
2019-05-05 15:00:00,48.5084,-14.841,50.7279030866,13.9084,-1.771,14.0207001095,34.6,-13.07,36.9862798886,130.49,54.0284,11.209,55.1788880602,13.9084,-1.771,14.0207001095,40.12,12.98,42.1674613891,132.41,50.2684,2.029,50.3093319332,13.9084,-1.771,14.0207001095,36.36,3.8,36.5580305815,132.03
2019-05-05 15:30:00,47.8888,-15.644400000000001,50.3794046888,14.8688,-1.9744000000000002,14.9993156111,33.02,-13.67,35.7377853259,131.38,53.6788,10.6556,54.726185513,14.8688,-1.9744000000000002,14.9993156111,38.81,12.63,40.8133924098,133.1,48.9488,1.4256,48.9695554074,14.8688,-1.9744000000000002,14.9993156111,34.08,3.4,34.2491810121,132.92
2019-05-05 16:00:00,48.2554,-14.9256,50.5109608354,14.7454,-1.7956,14.8543259867,33.51,-13.13,35.9905126387,130.78,54.0854,11.1344,55.2196102532,14.7454,-1.7956,14.8543259867,39.34,12.93,41.410391208,132.71,49.5854,2.0044,49.6258955841,14.7454,-1.7956,14.8543259867,34.84,3.8,35.0466203791,132.34
2019-05-05 16:30:00,48.6242,-15.2568,50.9615813322,13.5142,-1.6968,13.6203058659,35.11,-13.56,37.6375570408,131.19,54.1442,11.0032,55.2509258192,13.5142,-1.6968,13.6203058659,40.63,12.7,42.5686140249,132.95,51.4342,1.7432,51.4637316552,13.5142,-1.6968,13.6203058659,37.92,3.44,38.0757140445,132.72
2019-05-05 17:00:00,49.052,-15.1294,51.3322262167,12.122,-1.3694,12.1991040802,36.93,-13.76,39.4101826943,130.78,54.112,11.0106,55.2208462119,12.122,-1.3694,12.1991040802,41.99,12.38,43.7769859629,132.65,53.082,1.6706,53.108282107,12.122,-1.3694,12.1991040802,40.96,3.04,41.0726575717,132.29
2019-05-05 17:30:00,48.4818,-14.9922,50.7469308636,11.3018,-0.9422,11.3410063081,37.18,-14.05,39.7461306293,130.92,53.3118,11.3078,54.497838123,11.3018,-0.9422,11.3410063081,42.01,12.25,43.7596000896,132.69,52.5418,1.4178,52.5609256395,11.3018,-0.9422,11.3410063081,41.24,2.36,41.3074714791,132.47
2019-05-05 18:00:00,48.5606,-15.509,50.9770630123,10.4406,-0.849,10.4750622604,38.12,-14.66,40.8417678364,130.71,53.0606,10.850999999999999,54.1587617414,10.4406,-0.849,10.4750622604,42.62,11.7,44.1967691127,132.49,53.5206,0.711,53.5253224685,10.4406,-0.849,10.4750622604,43.08,1.56,43.108235872,132.24
2019-05-05 18:30:00,48.106,-16.2616,50.7801818681,8.886,-0.6716000000000001,8.9113434767,39.22,-15.59,42.2049345456,130.84,52.136,10.2184,53.1279417497,8.886,-0.6716000000000001,8.9113434767,43.25,10.89,44.5999394618,132.49,54.126,-0.1516,54.1262123057,8.886,-0.6716000000000001,8.9113434767,45.24,0.52,45.242988407,132.39
2019-05-05 19:00:00,48.6686,-16.0908,51.2595988143,8.0786,-0.5808,8.0994510061,40.59,-15.51,43.4523670241,131.25,52.6186,10.6492,53.6854032918,8.0786,-0.5808,8.0994510061,44.54,11.23,45.9339144859,132.66,55.1986,0.1792,55.198890882,8.0786,-0.5808,8.0994510061,47.12,0.76,47.1261286337,132.77
2019-05-05 19:30:00,48.668,-16.1494,51.2774545425,6.7780000000000005,-0.47940000000000005,6.7949325501,41.89,-15.67,44.7249482951,131.14,52.408,10.5506,53.4594577634,6.7780000000000005,-0.47940000000000005,6.7949325501,45.63,11.03,46.9441987896,132.54,55.778,0.0006000000000000001,55.7780000032,6.7780000000000005,-0.47940000000000005,6.7949325501,49.0,0.48,49.002350964,132.65
2019-05-05 20:00:00,47.8778,-16.6874,50.7025941309,6.1078,-0.40740000000000004,6.1213720357,41.77,-16.28,44.8304728951,131.14,51.4478,10.0326,52.4168788426,6.1078,-0.40740000000000004,6.1213720357,45.34,10.44,46.5264354964,132.54,55.3078,-0.5674,55.3107103878,6.1078,-0.40740000000000004,6.1213720357,49.2,-0.16,49.2002601619,132.65
2019-05-05 20:30:00,47.684,-16.8718,50.580841148,5.884,-0.40180000000000005,5.8977028782000005,41.8,-16.47,44.9277297446,131.37,51.154,9.9182,52.1066445594,5.884,-0.40180000000000005,5.8977028782000005,45.27,10.32,46.4314042432,132.68,55.284,-0.7218,55.2887117886,5.884,-0.40180000000000005,5.8977028782000005,49.4,-0.32,49.4010364264,132.87
2019-05-05 21:00:00,47.8228,-16.6442,50.6364453085,5.7528,-0.3642,5.7643169136,42.07,-16.28,45.1101241408,131.41,51.2628,10.1858,52.2649517887,5.7528,-0.3642,5.7643169136,45.51,10.55,46.7168342249,132.8,55.5128,-0.4042,55.5142715117,5.7528,-0.3642,5.7643169136,49.76,-0.04,49.7600160772,132.92
2019-05-05 21:30:00,48.274,-16.7262,51.0895766516,5.874,-0.3062,5.8819753859,42.4,-16.42,45.4684110125,131.3,51.614,10.0138,52.5764318534,5.874,-0.3062,5.8819753859,45.74,10.32,46.8897643415,132.71,56.114,-0.5462,56.1166582259,5.874,-0.3062,5.8819753859,50.24,-0.24,50.2405732451,132.81
2019-05-05 22:00:00,46.9504,-17.25,50.0190219832,5.7304,-0.34,5.7404776944,41.22,-16.91,44.5537484394,131.01,50.2304,9.22,51.0695749362,5.7304,-0.34,5.7404776944,44.5,9.56,45.5153117094,132.56,54.5704,-1.22,54.5840357262,5.7304,-0.34,5.7404776944,48.84,-0.88,48.8479272846,132.56
2019-05-05 22:30:00,45.5138,-17.5668,48.7862527018,5.6738,-0.38680000000000003,5.6869693757,39.84,-17.18,43.3863803514,131.49,48.6938,8.6532,49.456688412,5.6738,-0.38680000000000003,5.6869693757,43.02,9.04,43.9595495882,133.09,52.9138,-1.7468,52.9426249886,5.6738,-0.38680000000000003,5.6869693757,47.24,-1.3599999999999999,47.2595725753,133.09
2019-05-05 23:00:00,44.4734,-12.0864,46.0864879604,5.5934,-0.47640000000000005,5.6136512646,38.88,-11.61,40.5764278862,131.45,44.8534,-10.6864,46.1088563784,5.5934,-0.47640000000000005,5.6136512646,39.26,-10.21,40.5658933095,133.46,51.7134,4.1236,51.8775463618,5.5934,-0.47640000000000005,5.6136512646,46.12,4.6,46.348833858,133.0
2019-05-05 23:30:00,42.8726,-12.772,44.7345930434,5.5926,-0.742,5.6416078169,37.28,-12.03,39.1729409159,131.37,43.0726,-11.482,44.576733783,5.5926,-0.742,5.6416078169,37.48,-10.74,38.9884341825,133.46,50.3526,4.138,50.5223452619,5.5926,-0.742,5.6416078169,44.76,4.88,45.0252373675,132.84
2019-05-06 00:00:00,40.8812,-13.5586,43.0709664089,5.5912,-0.8186,5.6508073229,35.29,-12.74,37.5192177424,132.54,40.9912,-12.2986,42.7964255447,5.5912,-0.8186,5.6508073229,35.4,-11.48,37.2149217385,134.11,48.2712,3.7414,48.4159769436,5.5912,-0.8186,5.6508073229,42.68,4.5600000000000005,42.9229076368,133.99
2019-05-06 00:30:00,39.06,-13.4448,41.3091545186,5.66,-0.7948000000000001,5.7155320872,33.4,-12.65,35.7152978428,131.99,39.18,-12.2048,41.0369290157,5.66,-0.7948000000000001,5.7155320872,33.52,-11.41,35.4087347981,133.64,46.18,3.6052,46.3205123789,5.66,-0.7948000000000001,5.7155320872,40.52,4.4,40.7581942681,133.47
2019-05-06 01:00:00,36.5944,-14.335,39.3019380738,4.9744,-0.935,5.0615096918,31.62,-13.4,34.3421665013,133.04,36.7944,-13.025,39.0317626602,4.9744,-0.935,5.0615096918,31.82,-12.09,34.0393962931,134.53,43.6144,2.585,43.6909385612,4.9744,-0.935,5.0615096918,38.64,3.52,38.8,134.56
2019-05-06 01:30:00,37.419,-13.8254,39.8913931339,5.639,-0.7754000000000001,5.6920616792,31.78,-13.05,34.355070950300004,132.35,37.429,-12.6154,39.4978272587,5.639,-0.7754000000000001,5.6920616792,31.79,-11.84,33.9232914087,134.01,44.319,2.8646000000000003,44.4114815578,5.639,-0.7754000000000001,5.6920616792,38.68,3.64,38.8508944556,133.91
2019-05-06 02:00:00,37.575,-13.8578,40.0489606087,5.695,-0.7378,5.7425929544,31.88,-13.12,34.4741758422,132.48,37.585,-12.6378,39.6528210073,5.695,-0.7378,5.7425929544,31.89,-11.9,34.0379508784,134.04,44.495,2.9022,44.5895479887,5.695,-0.7378,5.7425929544,38.8,3.64,38.9703682302,134.03
2019-05-06 02:30:00,36.8178,-13.9988,39.3892980171,5.8478,-0.7488,5.8955463089,30.97,-13.25,33.6853588373,132.48,36.7378,-12.7688,38.893549623,5.8478,-0.7488,5.8955463089,30.89,-12.02,33.1462290465,134.08,43.7678,2.7312000000000003,43.8529334284,5.8478,-0.7488,5.8955463089,37.92,3.48,38.0793487339,134.03
2019-05-06 03:00:00,36.3422,-14.6484,39.1833015888,5.9422,-0.7084,5.9842770156,30.4,-13.94,33.4437378294,132.48,36.2322,-13.4584,38.6510135365,5.9422,-0.7084,5.9842770156,30.29,-12.75,32.8640624391,133.91,43.1822,2.0516,43.2309086118,5.9422,-0.7084,5.9842770156,37.24,2.76,37.3421370572,134.07
2019-05-06 03:30:00,36.2356,-14.0916,38.8791962098,6.1356,-0.6216,6.167006885,30.1,-13.47,32.976520435,132.19,36.1356,-12.9116,38.3730504641,6.1356,-0.6216,6.167006885,30.0,-12.29,32.4198103017,133.85,43.0556,2.5384,43.1303624599,6.1356,-0.6216,6.167006885,36.92,3.16,37.0549861692,133.78
2019-05-06 04:00:00,35.172,-14.865,38.1842612735,6.182,-0.675,6.2187417538,28.99,-14.19,32.2765580569,133.02,35.002,-13.695,37.5858088778,6.182,-0.675,6.2187417538,28.82,-13.02,31.624560076,134.38,41.942,2.005,41.9898962728,6.182,-0.675,6.2187417538,35.76,2.68,35.8602844384,134.62
2019-05-06 04:30:00,35.1156,-14.983,38.1784710584,5.9756,-0.773,6.0253899758,29.14,-14.21,32.4201125846,133.39,34.9256,-13.793,37.5505577104,5.9756,-0.773,6.0253899758,28.95,-13.02,31.7430764105,134.59,41.9756,1.907,42.0188962773,5.9756,-0.773,6.0253899758,36.0,2.68,36.0996177265,134.97
2019-05-06 05:00:00,34.6842,-14.7516,37.6908932263,5.9142,-0.7816000000000001,5.965623203,28.77,-13.97,31.9823982841,133.44,34.4842,-13.5616,37.0550542329,5.9142,-0.7816000000000001,5.965623203,28.57,-12.78,31.2981357272,134.67,41.5142,2.2184,41.5734302193,5.9142,-0.7816000000000001,5.965623203,35.6,3.0,35.7261808762,135.02
2019-05-06 05:30:00,35.059,-14.7034,38.0174098613,5.839,-0.7734000000000001,5.8899973311,29.22,-13.93,32.3705622441,133.44,34.899,-13.5034,37.4203422293,5.839,-0.7734000000000001,5.8899973311,29.06,-12.73,31.7259594024,134.62,41.959,2.2266,42.0180369432,5.839,-0.7734000000000001,5.8899973311,36.12,3.0,36.2443705974,134.92
2019-05-06 06:00:00,33.9972,-14.6552,37.0214059009,5.8872,-0.7852,5.9393318547,28.11,-13.87,31.345637655,133.79,33.8172,-13.4752,36.4030772172,5.8872,-0.7852,5.9393318547,27.93,-12.69,30.6776954806,134.94,40.8472,2.4148,40.918516675,5.8872,-0.7852,5.9393318547,34.96,3.2,35.1061476098,135.29
2019-05-06 06:30:00,35.7966,-14.2526,38.5296402568,6.2566,-0.8326,6.3117561993,29.54,-13.42,32.4454619323,133.09,35.8066,-13.0326,38.1046095154,6.2566,-0.8326,6.3117561993,29.55,-12.2,31.9693994313,134.25,42.4966,2.7274000000000003,42.5840313066,6.2566,-0.8326,6.3117561993,36.24,3.56,36.4144366976,134.57
2019-05-06 07:00:00,36.3544,-14.4746,39.1299941799,6.8544,-0.8846,6.9112456562,29.5,-13.59,32.4798106522,132.84,36.5144,-13.2746,38.8524955765,6.8544,-0.8846,6.9112456562,29.66,-12.39,32.1438594447,134.11,42.8944,2.4754,42.9657672633,6.8544,-0.8846,6.9112456562,36.04,3.36,36.1962871024,134.33
2019-05-06 07:30:00,38.6794,-13.0624,40.8255101391,6.8294,-0.9024000000000001,6.8887611455,31.85,-12.16,34.0923466485,131.92,38.9694,-11.8824,40.7407114091,6.8294,-0.9024000000000001,6.8887611455,32.14,-10.98,33.9638042628,133.46,45.3494,3.7376,45.5031618035,6.8294,-0.9024000000000001,6.8887611455,38.52,4.64,38.7984535774,133.34
2019-05-06 08:00:00,39.747,-12.4258,41.6440213553,7.507,-0.9758,7.5701542019,32.24,-11.45,34.2128645395,131.92,40.187,-11.2658,41.7362338818,7.507,-0.9758,7.5701542019,32.68,-10.29,34.2617352158,133.37,46.147,4.6642,46.3821126151,7.507,-0.9758,7.5701542019,38.64,5.64,39.0494455787,133.34
2019-05-06 08:30:00,42.0564,-12.2734,43.810696508,8.5464,-0.9834,8.6027919026,33.51,-11.29,35.3607720504,131.59,42.8264,-11.0034,44.2173647849,8.5464,-0.9834,8.6027919026,34.28,-10.02,35.7144060569,133.08,48.2264,5.3366,48.520768301,8.5464,-0.9834,8.6027919026,39.68,6.32,40.1801543053,132.97
