Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-05-06 09:00:00,43.3498,-11.3606,44.8137076395,9.1898,-1.0206,9.2462991732,34.16,-10.34,35.6906318241,131.05,44.3098,-10.1106,45.4486810414,9.1898,-1.0206,9.2462991732,35.12,-9.09,36.2773000649,132.56,49.3898,6.0594,49.7601112579,9.1898,-1.0206,9.2462991732,40.2,7.08,40.8187015962,132.47
2019-05-06 09:30:00,45.2412,-10.8248,46.518195069,9.5512,-1.1848,9.6244050455,35.69,-9.64,36.9689829452,131.28,46.4012,-9.5648,47.3767533763,9.5512,-1.1848,9.6244050455,36.85,-8.38,37.7908308985,132.7,51.0712,6.5752,51.4927249665,9.5512,-1.1848,9.6244050455,41.52,7.76,42.2389393806,132.73
2019-05-06 10:00:00,47.1934,-6.0788,47.5832829153,10.3334,-1.2888,10.4134605679,36.86,-4.79,37.1699300511,130.09,48.4834,-9.6388,49.4322419176,10.3334,-1.2888,10.4134605679,38.15,-8.35,39.0531048702,131.72,51.9734,5.5912,52.2732802204,10.3334,-1.2888,10.4134605679,41.64,6.88,42.2045495178,131.33
2019-05-06 10:30:00,49.4208,21.6956,53.973276091,12.7208,-1.3144,12.7885261074,36.7,23.01,43.3168569959,131.97,49.6308,-15.3144,51.9398417017,12.7208,-1.3144,12.7885261074,36.91,-14.0,39.4759179754,131.23,50.0408,-3.0344,50.1327163437,12.7208,-1.3144,12.7885261074,37.32,-1.72,37.359614559,131.57
2019-05-06 11:00:00,48.994,22.3064,53.8329593926,13.894,-1.4136,13.9657259375,35.1,23.72,42.3632907126,132.24,49.514,-14.9636,51.7256756453,13.894,-1.4136,13.9657259375,35.62,-13.55,38.1101941743,132.05,48.454,-3.1736,48.5578196891,13.894,-1.4136,13.9657259375,34.56,-1.76,34.6047857962,131.92
2019-05-06 11:30:00,49.6356,22.6084,54.5420254292,12.0256,-1.0816,12.0741423679,37.61,23.69,44.4491642216,132.24,49.8156,-14.4816,51.8778444225,12.0256,-1.0816,12.0741423679,37.79,-13.4,40.0954373963,132.25,50.8256,-2.9616,50.9118128721,12.0256,-1.0816,12.0741423679,38.8,-1.88,38.8455196902,131.92
2019-05-06 12:00:00,49.8372,22.5588,54.7050816769,11.0272,-0.9112,11.0647831104,38.81,23.47,45.3547902652,132.12,49.7072,-14.4612,51.7680600108,11.0272,-0.9112,11.0647831104,38.68,-13.55,40.9846910443,131.99,51.8672,-2.9912,51.9533801911,11.0272,-0.9112,11.0647831104,40.84,-2.08,40.8929333749,131.78
2019-05-06 12:30:00,49.2066,22.4338,54.0792461671,11.9766,-1.0962,12.0266621304,37.23,23.53,44.0424091076,132.01,49.4166,-14.5062,51.5017494266,11.9766,-1.0962,12.0266621304,37.44,-13.41,39.7691048428,131.93,50.4566,-3.0162,50.5466709685,11.9766,-1.0962,12.0266621304,38.48,-1.92,38.5278704317,131.66
2019-05-06 13:00:00,48.4482,22.7406,53.519743755,14.1782,-1.5994000000000002,14.268126562399999,34.27,24.34,42.0341349382,132.08,49.3282,-14.4294,51.3953198219,14.1782,-1.5994000000000002,14.268126562399999,35.15,-12.83,37.4183297329,132.01,47.5782,-2.5194,47.6448579765,14.1782,-1.5994000000000002,14.268126562399999,33.4,-0.92,33.4126682562,131.73
2019-05-06 13:30:00,49.1462,22.4128,54.0155771818,15.0462,-1.9672,15.1742548509,34.1,24.38,41.9189026574,132.31,49.9962,-15.0172,52.2028381439,15.0462,-1.9672,15.1742548509,34.95,-13.05,37.3069028465,132.26,48.1662,-2.3272,48.2223877704,15.0462,-1.9672,15.1742548509,33.12,-0.36,33.121956464,131.89
2019-05-06 14:00:00,49.045,22.5242,53.9699139395,12.965,-1.5958,13.0628405272,36.08,24.12,43.3997788013,133.11,49.325,-15.2858,51.6392419255,12.965,-1.5958,13.0628405272,36.36,-13.69,38.8518429421,132.7,49.565,-2.7958,49.6437883591,12.965,-1.5958,13.0628405272,36.6,-1.2,36.6196668472,132.68
2019-05-06 14:30:00,49.6868,22.1556,54.4026534794,12.0868,-1.3044,12.15698127,37.6,23.46,44.3185243437,132.67,49.9468,-15.3444,52.2506788626,12.0868,-1.3044,12.15698127,37.86,-14.04,40.3794650782,132.55,50.3668,-3.3444000000000003,50.4777134347,12.0868,-1.3044,12.15698127,38.28,-2.04,38.3343188279,132.29
2019-05-06 15:00:00,49.4282,21.8774,54.0533771933,10.7082,-1.0426,10.7588364613,38.72,22.92,44.9951641846,133.06,49.1982,-15.6826,51.6372619917,10.7082,-1.0426,10.7588364613,38.49,-14.64,41.1802100529,132.78,51.5882,-3.9626,51.7401640701,10.7082,-1.0426,10.7588364613,40.88,-2.92,40.984153035,132.68
2019-05-06 15:30:00,48.6626,21.687,53.2763982244,10.1626,-1.003,10.2119757031,38.5,22.69,44.6887692827,132.97,48.2626,-15.723,50.7591497935,10.1626,-1.003,10.2119757031,38.1,-14.72,40.8446863129,132.64,51.2826,-4.083,51.4448826586,10.1626,-1.003,10.2119757031,41.12,-3.08,41.2351888561,132.58
2019-05-06 16:00:00,49.2924,21.6238,53.8268466864,9.3624,-0.8862,9.4042481996,39.93,22.51,45.8378119024,132.97,48.4424,-15.8062,50.9558836269,9.3624,-0.8862,9.4042481996,39.08,-14.92,41.8312419132,132.64,53.0824,-4.2062,53.2487869176,9.3624,-0.8862,9.4042481996,43.72,-3.32,43.8458755187,132.58
2019-05-06 16:30:00,48.9332,21.4388,53.4235922386,10.693200000000001,-1.1012,10.7497519823,38.24,22.54,44.3886156576,133.45,48.3932,-16.3112,51.068160841,10.693200000000001,-1.1012,10.7497519823,37.7,-15.21,40.6526026227,132.86,51.6532,-4.5012,51.8489524646,10.693200000000001,-1.1012,10.7497519823,40.96,-3.4,41.100871037,133.05
2019-05-06 17:00:00,49.1978,21.1198,53.5394198407,11.3978,-1.1602000000000001,11.4566971192,37.8,22.28,43.877538673000004,133.45,49.0178,-16.6302,51.7620350149,11.3978,-1.1602000000000001,11.4566971192,37.62,-15.47,40.6765940069,132.79,50.9978,-4.8802,51.2307715819,11.3978,-1.1602000000000001,11.4566971192,39.6,-3.7199999999999998,39.7743434892,133.05
2019-05-06 17:30:00,50.0148,21.413,54.4058525164,12.1248,-0.917,12.1594269618,37.89,22.33,43.980461571,133.22,49.7348,-16.167,52.296483821,12.1248,-0.917,12.1594269618,37.61,-15.25,40.5841668634,132.52,52.4448,-4.477,52.6355447966,12.1248,-0.917,12.1594269618,40.32,-3.56,40.4768575855,132.8
2019-05-06 18:00:00,51.904,21.8672,56.3222837946,10.574,-0.7128,10.5979979166,41.33,22.58,47.0959159588,133.22,51.324,-15.5728,53.6345511386,10.574,-0.7128,10.5979979166,40.75,-14.86,43.374901729,132.6,55.854,-3.9528,55.9936955723,10.574,-0.7128,10.5979979166,45.28,-3.24,45.3957707281,132.8
2019-05-06 18:30:00,52.7288,21.9404,57.1113605301,9.1888,-0.5896,9.2076964329,43.54,22.53,49.0237952427,133.12,51.7388,-15.4096,53.9848052474,9.1888,-0.5896,9.2076964329,42.55,-14.82,45.0570183212,132.37,57.9488,-3.8296,58.0752034659,9.1888,-0.5896,9.2076964329,48.76,-3.24,48.8675270502,132.66
2019-05-06 19:00:00,52.755,21.4082,56.9333035423,8.455,-0.6018,8.4763900477,44.3,22.01,49.4664542898,133.12,51.595,-16.0318,54.0283503009,8.455,-0.6018,8.4763900477,43.14,-15.43,45.8164217285,132.41,58.415,-4.3218,58.5746547599,8.455,-0.6018,8.4763900477,49.96,-3.7199999999999998,50.0983033645,132.69
2019-05-06 19:30:00,52.662,21.253,56.7888743769,7.952,-0.527,7.9694437071,44.71,21.78,49.7328111009,133.12,51.322,-16.237,53.8292471896,7.952,-0.527,7.9694437071,43.37,-15.71,46.1276598149,132.53,58.712,-4.567,58.889357553,7.952,-0.527,7.9694437071,50.76,-4.04,50.9205184577,132.73
2019-05-06 20:00:00,51.8788,21.4208,56.1271820251,6.2488,-0.5392,6.2720202551,45.63,21.96,50.6392979809,133.27,50.4488,-16.0892,52.9522783087,6.2488,-0.5392,6.2720202551,44.2,-15.55,46.8555492978,132.74,58.0088,-4.4992,58.183018812,6.2488,-0.5392,6.2720202551,51.76,-3.96,51.9112627471,132.87
2019-05-06 20:30:00,50.875,21.28,55.1462058985,5.885,-0.55,5.9106450579,44.99,21.83,50.0064895789,133.6,49.315,-16.39,51.9673101574,5.885,-0.55,5.9106450579,43.43,-15.84,46.2284598489,132.88,57.085,-4.83,57.2889703608,5.885,-0.55,5.9106450579,51.2,-4.28,51.3785791941,133.19
2019-05-06 21:00:00,50.209,20.6282,54.2813625127,5.879,-0.4818,5.8987093707,44.33,21.11,49.0997046834,133.15,48.479,-16.8518,51.3244250259,5.879,-0.4818,5.8987093707,42.6,-16.37,45.6370123913,132.6,56.439,-5.3618,56.6931179266,5.879,-0.4818,5.8987093707,50.56,-4.88,50.7949603799,132.78
2019-05-06 21:30:00,49.4716,20.2298,53.4479561312,5.7716,-0.4802,5.7915419881,43.7,20.71,48.3590126037,132.78,47.7416,-17.0702,50.7015985803,5.7716,-0.4802,5.7915419881,41.97,-16.59,45.129912475,132.46,55.6516,-5.5602,55.928672491,5.7716,-0.4802,5.7915419881,49.88,-5.08,50.1380175117,132.4
2019-05-06 22:00:00,47.8112,20.4292,51.9929135371,5.8012,-0.5108,5.8236447419,42.01,20.94,46.9395749874,133.12,45.9912,-17.1008,49.0675843921,5.8012,-0.5108,5.8236447419,40.19,-16.59,43.479468718,132.69,53.6412,-5.5908,53.9317659833,5.8012,-0.5108,5.8236447419,47.84,-5.08,48.1089596645,132.77
2019-05-06 22:30:00,44.9912,19.094,48.8752382443,5.8911999999999995,-0.426,5.9065822131,39.1,19.52,43.7017207899,133.32,43.0612,-18.686,46.940745003,5.8911999999999995,-0.426,5.9065822131,37.17,-18.26,41.4129991669,132.1,50.4112,-7.146,50.9151686773,5.8911999999999995,-0.426,5.9065822131,44.52,-6.72,45.0243134317,132.99
2019-05-06 23:00:00,40.8056,-4.8428,41.0919664071,5.9356,-0.4128,5.9499370753,34.87,-4.43,35.1502745366,131.69,40.4756,-13.3828,42.6306642125,5.9356,-0.4128,5.9499370753,34.54,-12.97,36.8948844693,132.68,47.4156,0.8672000000000001,47.4235295945,5.9356,-0.4128,5.9499370753,41.48,1.28,41.4997445775,132.82
2019-05-06 23:30:00,37.9198,-12.911200000000001,40.0575875145,6.0298,-0.44120000000000004,6.0459197381,31.89,-12.47,34.2413930791,131.21,38.0098,-11.6012,39.7408195371,6.0298,-0.44120000000000004,6.0459197381,31.98,-11.16,33.8713152978,133.06,44.7898,3.6388,44.9373680747,6.0298,-0.44120000000000004,6.0459197381,38.76,4.08,38.9741452761,132.82
2019-05-07 00:00:00,35.162,-13.1654,37.5458919345,5.982,-0.5054000000000001,6.0033118493,29.18,-12.66,31.8079864185,131.89,35.162,-11.8954,37.119628031,5.982,-0.5054000000000001,6.0033118493,29.18,-11.39,31.3241839479,133.6,41.702,3.4546,41.8448451444,5.982,-0.5054000000000001,6.0033118493,35.72,3.96,35.9388369317,133.54
2019-05-07 00:30:00,33.9358,-13.4146,36.4909579869,5.7358,-0.4546,5.7537868226,28.2,-12.96,31.035489363,131.69,33.9658,-12.1446,36.0716908226,5.7358,-0.4546,5.7537868226,28.23,-11.69,30.5546886746,133.48,40.2158,3.0254,40.3294385629,5.7358,-0.4546,5.7537868226,34.48,3.48,34.6551698885,133.37
2019-05-07 01:00:00,32.931,-13.8164,35.7119541605,5.901,-0.4364,5.9171146651,27.03,-13.38,30.1603265897,131.69,32.901,-12.5764,35.2227431919,5.901,-0.4364,5.9171146651,27.0,-12.14,29.6037092271,133.35,39.101,2.6036,39.1875864779,5.901,-0.4364,5.9171146651,33.2,3.04,33.3388902035,133.37
2019-05-07 01:30:00,33.3108,-13.913,36.0995978598,5.9108,-0.41300000000000003,5.9252110207,27.4,-13.5,30.5452123908,131.69,33.2508,-12.703,35.594689346,5.9108,-0.41300000000000003,5.9252110207,27.34,-12.29,29.9753181801,133.41,39.4708,2.507,39.5503363025,5.9108,-0.41300000000000003,5.9252110207,33.56,2.92,33.6867926642,133.37
2019-05-07 02:00:00,33.7224,-13.8118,36.4412689269,5.8724,-0.40180000000000005,5.886129883,27.85,-13.41,30.9103639577,131.69,33.6924,-12.5918,35.9684757114,5.8724,-0.40180000000000005,5.886129883,27.82,-12.19,30.3734835012,133.34,39.9124,2.5582000000000003,39.9943003564,5.8724,-0.40180000000000005,5.886129883,34.04,2.96,34.1684532866,133.33
2019-05-07 02:30:00,32.9466,-14.3386,35.9315168274,5.7866,-0.43860000000000005,5.8031982148,27.16,-13.9,30.510254014,131.6,32.9166,-13.1386,35.4418589456,5.7866,-0.43860000000000005,5.8031982148,27.13,-12.7,29.9554152033,133.24,39.1066,2.0414,39.1598452183,5.7866,-0.43860000000000005,5.8031982148,33.32,2.48,33.4121654491,133.27
2019-05-07 03:00:00,31.6412,-14.5278,34.8169859448,6.0812,-0.3078,6.0889846674,25.56,-14.22,29.2493076841,132.01,31.5412,-13.3678,34.2570485343,6.0812,-0.3078,6.0889846674,25.46,-13.06,28.6142481991,133.49,37.6812,1.3322,37.7047422784,6.0812,-0.3078,6.0889846674,31.6,1.6400000000000001,31.642528344,133.74
2019-05-07 03:30:00,32.018,-14.0416,34.9616769415,6.208,-0.2816,6.2143835221,25.81,-13.76,29.248823908,131.7,31.898,-12.8816,34.4008433408,6.208,-0.2816,6.2143835221,25.69,-12.6,28.6135649649,133.36,38.048,1.6384,38.083259558,6.208,-0.2816,6.2143835221,31.84,1.92,31.8978369173,133.44
2019-05-07 04:00:00,31.5664,-13.939,34.5070040711,5.9864,-0.369,5.9977617459,25.58,-13.57,28.9565415753,132.16,31.4564,-12.759,33.9455031184,5.9864,-0.369,5.9977617459,25.47,-12.39,28.3237179763,133.55,37.5864,1.871,37.6329391087,5.9864,-0.369,5.9977617459,31.6,2.24,31.6792929214,133.92
2019-05-07 04:30:00,31.0478,-14.119,34.1073605816,5.9578,-0.40900000000000003,5.9718223215,25.09,-13.71,28.5914707562,132.65,30.9078,-12.849,33.4722108896,5.9578,-0.40900000000000003,5.9718223215,24.95,-12.44,27.8793131192,134.05,37.1178,1.831,37.1629336549,5.9578,-0.40900000000000003,5.9718223215,31.16,2.24,31.2404097284,134.39
2019-05-07 05:00:00,29.5694,-14.2554,32.8262980782,5.9394,-0.3054,5.9472465495,23.63,-13.95,27.4404701126,132.81,29.4094,-12.9654,32.1405414628,5.9394,-0.3054,5.9472465495,23.47,-12.66,26.6667677081,134.16,35.5394,1.6546,35.5778955746,5.9394,-0.3054,5.9472465495,29.6,1.96,29.6648209164,134.56
2019-05-07 05:30:00,29.2578,-14.4458,32.6297410115,5.8478,-0.2758,5.85430017,23.41,-14.17,27.3645208253,132.65,29.0578,-13.2258,31.9261260801,5.8478,-0.2758,5.85430017,23.21,-12.95,26.5783107063,133.89,35.3678,1.4042,35.3956643458,5.8478,-0.2758,5.85430017,29.52,1.6800000000000002,29.5677662328,134.34
2019-05-07 06:00:00,29.674,-14.2348,32.911636347,5.944,-0.2548,5.9494587182,23.73,-13.98,27.5418463433,132.72,29.484,-13.0148,32.2287336866,5.944,-0.2548,5.9494587182,23.54,-12.76,26.7759070808,133.97,35.864,1.7052,35.9045150787,5.944,-0.2548,5.9494587182,29.92,1.96,29.9841291353,134.4
2019-05-07 06:30:00,33.4562,-13.2304,35.977226166,6.1962,-0.2904,6.2030014187,27.26,-12.94,30.175340926,132.21,33.4362,-11.9704,35.5143625397,6.1962,-0.2904,6.2030014187,27.24,-11.68,29.6384884905,133.38,39.7962,2.6696,39.8856402556,6.1962,-0.2904,6.2030014187,33.6,2.96,33.7301289651,133.85
2019-05-07 07:00:00,38.4984,-12.597,40.5069279452,6.9684,-0.28700000000000003,6.9743076760000005,31.53,-12.31,33.8478507442,131.48,38.7784,-11.327,40.3988271557,6.9684,-0.28700000000000003,6.9743076760000005,31.81,-11.04,33.6713186555,132.44,44.8484,3.233,44.964778122,6.9684,-0.28700000000000003,6.9743076760000005,37.88,3.52,38.0431965008,133.07
2019-05-07 07:30:00,43.4756,-10.9758,44.8396697245,10.4056,0.17420000000000002,10.4070580377,33.07,-11.15,34.8991031403,131.57,44.9156,-9.3758,45.8837307659,10.4056,0.17420000000000002,10.4070580377,34.51,-9.55,35.807018865,132.99,48.1656,4.4942,48.3748163511,10.4056,0.17420000000000002,10.4070580377,37.76,4.32,38.0063152647,133.21
2019-05-07 08:00:00,46.7714,-9.4748,47.7214385051,11.1814,0.0352,11.1814554062,35.59,-9.51,36.8386780436,131.13,48.1814,-8.0548,48.850047175,11.1814,0.0352,11.1814554062,37.0,-8.09,37.8741085704,132.51,50.9014,5.9952000000000005,51.2532432632,11.1814,0.0352,11.1814554062,39.72,5.96,40.1646610841,132.75
2019-05-07 08:30:00,48.5388,-8.4596,49.2704773429,11.5988,-0.09960000000000001,11.5992276295,36.94,-8.36,37.8741758986,130.72,50.1688,-6.9496,50.6478571472,11.5988,-0.09960000000000001,11.5992276295,38.57,-6.85,39.1735548553,132.16,52.2788,7.0604,52.7534091562,11.5988,-0.09960000000000001,11.5992276295,40.68,7.16,41.3053023231,132.36
2019-05-07 09:00:00,49.155,-8.0914,49.8165111079,9.005,-0.3014,9.0100425615,40.15,-7.79,40.8987359218,130.38,50.175,-6.7014,50.6205431318,9.005,-0.3014,9.0100425615,41.17,-6.4,41.664480076,131.71,54.205,8.1386,54.8125791672,9.005,-0.3014,9.0100425615,45.2,8.44,45.9812309535,131.97
2019-05-07 09:30:00,48.705799999999996,-7.5102,49.281416961,9.9558,-0.3402,9.9616107975,38.75,-7.17,39.4077581194,130.24,49.9358,-6.2502,50.3254321559,9.9558,-0.3402,9.9616107975,39.98,-5.91,40.4144590462,131.65,52.8758,8.8598,53.6129301725,9.9558,-0.3402,9.9616107975,42.92,9.2,43.8949473174,131.84
2019-05-07 10:00:00,47.7982,-7.0234,48.3114486514,13.1382,-0.7934,13.1621344318,34.66,-6.23,35.2154582534,130.1,49.8782,-5.9634,50.2334248763,13.1382,-0.7934,13.1621344318,36.74,-5.17,37.101974341,131.56,49.2982,9.5266,50.2102442814,13.1382,-0.7934,13.1621344318,36.16,10.32,37.6038295922,131.68
2019-05-07 10:30:00,48.621,-6.7306,49.0846474711,13.621,-0.8906000000000001,13.6500845917,35.0,-5.84,35.4838780293,130.1,50.871,-5.7106,51.1905224955,13.621,-0.8906000000000001,13.6500845917,37.25,-4.82,37.560549783,131.7,49.501,9.7094,50.444240993,13.621,-0.8906000000000001,13.6500845917,35.88,10.6,37.4130244701,131.73
2019-05-07 11:00:00,47.6182,-9.8766,48.6316789634,15.5982,-1.0366,15.6326063982,32.02,-8.84,33.2178566437,130.03,50.2882,-9.1166,51.1078805548,15.5982,-1.0366,15.6326063982,34.69,-8.08,35.6185695951,131.29,47.2782,6.2834,47.6939127227,15.5982,-1.0366,15.6326063982,31.68,7.32,32.5146859127,131.73
2019-05-07 11:30:00,47.375,-14.102,49.4293134587,16.205,-1.142,16.2451897188,31.17,-12.96,33.7569326213,130.51,50.005,-13.582,51.8167033784,16.205,-1.142,16.2451897188,33.8,-12.44,36.0165739626,131.19,46.925,2.418,46.9872573045,16.205,-1.142,16.2451897188,30.72,3.56,30.9255881108,132.18
2019-05-07 12:00:00,45.9186,-8.0642,46.6213379002,15.6986,-1.1642000000000001,15.7417090432,30.22,-6.9,30.9977160449,129.78,50.7186,-7.3142,51.243281585,15.6986,-1.1642000000000001,15.7417090432,35.02,-6.15,35.5559123072,131.05,16.1386,-1.0842,16.1749775765,15.6986,-1.1642000000000001,15.7417090432,0.44,0.08,0.4472135955,130.92
2019-05-07 12:30:00,45.6428,-7.8208,46.3079917993,15.6428,-1.3008,15.6967917894,30.0,-6.52,30.7003322458,129.78,50.2728,-6.9908,50.7565336137,15.6428,-1.3008,15.6967917894,34.63,-5.69,35.0943442737,130.92,15.6428,-1.3008,15.6967917894,15.6428,-1.3008,15.6967917894,0.0,0.0,0.0,130.92
2019-05-07 13:00:00,46.1348,-12.0814,47.6904602305,15.2648,-0.8814000000000001,15.2902251455,30.87,-11.2,32.8389540028,130.31,49.5448,-11.6214,50.8895288345,15.2648,-0.8814000000000001,15.2902251455,34.28,-10.74,35.9230566628,130.87,34.2248,0.7986000000000001,34.234115981,15.2648,-0.8814000000000001,15.2902251455,18.96,1.6800000000000002,19.0342848565,131.79
2019-05-07 13:30:00,46.2104,-14.8762,48.5458792752,14.7404,-0.8762000000000001,14.7664186112,31.47,-14.0,34.4435901149,130.98,48.8304,-14.2662,50.8717252175,14.7404,-0.8762000000000001,14.7664186112,34.09,-13.39,36.625403752,131.24,45.7004,1.2838,45.7184284791,14.7404,-0.8762000000000001,14.7664186112,30.96,2.16,31.0352573696,132.69
2019-05-07 14:00:00,45.5474,-15.3686,48.0703600228,14.2174,-0.5786,14.2291686588,31.33,-14.79,34.6455336227,131.14,48.0774,-14.4986,50.2159914043,14.2174,-0.5786,14.2291686588,33.86,-13.92,36.6096435383,131.38,46.3774,0.6614,46.3821159578,14.2174,-0.5786,14.2291686588,32.16,1.24,32.1838965944,132.85
2019-05-07 14:30:00,45.8698,-14.8398,48.2105612504,14.1398,-0.6998000000000001,14.1571064868,31.73,-14.14,34.7380555011,131.11,48.4298,-14.1198,50.4461522822,14.1398,-0.6998000000000001,14.1571064868,34.29,-13.42,36.8225542297,131.49,46.1398,1.3002,46.158115907,14.1398,-0.6998000000000001,14.1571064868,32.0,2.0,32.0624390838,132.8
2019-05-07 15:00:00,45.0842,-16.0566,47.8581183625,12.8342,-0.3866,12.8400213863,32.25,-15.67,35.8554235786,131.45,47.3142,-14.9366,49.6158799297,12.8342,-0.3866,12.8400213863,34.48,-14.55,37.424228783,131.71,46.9142,-0.6266,46.9183843413,12.8342,-0.3866,12.8400213863,34.08,-0.24,34.0808450599,133.22
2019-05-07 15:30:00,45.4444,-16.218,48.2516011689,12.1544,-0.128,12.1550739759,33.29,-16.09,36.9744803885,131.57,47.3944,-15.038,49.7229383219,12.1544,-0.128,12.1550739759,35.24,-14.91,38.2644181976,131.76,48.0344,-1.008,48.0449752561,12.1544,-0.128,12.1550739759,35.88,-0.88,35.8907899049,133.34
2019-05-07 16:00:00,46.523,-17.275,49.6267584474,10.783,-0.075,10.7832608241,35.74,-17.2,39.6634289995,131.67,48.333,-9.995,49.3556371046,10.783,-0.075,10.7832608241,37.55,-9.92,38.8382401764,131.69,50.463,-1.915,50.4993227083,10.783,-0.075,10.7832608241,39.68,-1.8399999999999999,39.7226383817,133.41
2019-05-07 16:30:00,44.545,-13.8056,46.6353043987,10.155,-0.15560000000000002,10.1561920206,34.39,-13.65,36.999927027,131.05,10.155,-0.15560000000000002,10.1561920206,10.155,-0.15560000000000002,10.1561920206,0.0,0.0,0.0,131.62,55.435,2.1244,55.475691076,10.155,-0.15560000000000002,10.1561920206,45.28,2.2800000000000002,45.3373664873,132.74
2019-05-07 17:00:00,43.7336,-13.5348,45.7801111838,11.8336,-0.1648,11.8347474836,31.9,-13.37,34.5885371185,131.14,11.8336,-0.1648,11.8347474836,11.8336,-0.1648,11.8347474836,0.0,0.0,0.0,131.85,53.9136,2.4352,53.9685692232,11.8336,-0.1648,11.8347474836,42.08,2.6,42.1602466786,132.81
2019-05-07 17:30:00,44.1644,-13.3692,46.1435774079,11.2544,-0.2692,11.2576191089,32.91,-13.1,35.4214356005,131.41,16.8844,0.020800000000000003,16.8844128118,11.2544,-0.2692,11.2576191089,5.63,0.29,5.6374639688,132.24,53.0944,-1.9492,53.1301674381,11.2544,-0.2692,11.2576191089,41.84,-1.6800000000000002,41.8737149057,132.92
2019-05-07 18:00:00,47.955,-11.982,49.4292458874,11.955,0.058,11.9551406934,36.0,-12.04,37.96,131.51,50.935,1.3980000000000001,50.9541816635,11.955,0.058,11.9551406934,38.98,1.34,39.0030255237,132.39,50.755,-11.022,51.9379871481,11.955,0.058,11.9551406934,38.8,-11.08,40.3510396396,132.53
2019-05-07 18:30:00,48.4484,-12.145,49.9474572682,13.6184,0.545,13.6293009197,34.83,-12.69,37.0697315879,131.31,51.6284,1.365,51.646441422,13.6184,0.545,13.6293009197,38.01,0.8200000000000001,38.0188440119,132.09,51.1384,-11.415,52.3969291043,13.6184,0.545,13.6293009197,37.52,-11.96,39.3800964956,132.33
2019-05-07 19:00:00,49.9046,-12.1244,51.3563061028,9.5046,0.30560000000000004,9.5095116867,40.4,-12.43,42.2689590598,131.12,52.1146,1.2556,52.1297234265,9.5046,0.30560000000000004,9.5095116867,42.61,0.9500000000000001,42.6205889213,131.9,55.2246,-10.9744,56.30447496,9.5046,0.30560000000000004,9.5095116867,45.72,-11.28,47.0909418041,132.08
2019-05-07 19:30:00,50.054,-12.2374,51.5282143564,12.014,0.7626000000000001,12.0381790467,38.04,-13.0,40.2000199005,131.38,52.844,1.3026,52.8600520503,12.014,0.7626000000000001,12.0381790467,40.83,0.54,40.8335707476,132.21,54.014,-11.5174,55.2282780717,12.014,0.7626000000000001,12.0381790467,42.0,-12.28,43.7584094775,132.39
2019-05-07 20:00:00,50.505,-12.364,51.9963798836,11.825,0.806,11.8524369224,38.68,-13.17,40.8606326432,131.08,53.225,1.096,53.2362831253,11.825,0.806,11.8524369224,41.4,0.29,41.401015688,131.37,54.705,-11.554,55.9118229089,11.825,0.806,11.8524369224,42.88,-12.36,44.6258221213,132.09
2019-05-07 20:30:00,50.6442,-12.7662,52.2284487237,7.2342,0.26380000000000003,7.2390082249,43.41,-13.03,45.3233824863,130.73,52.7142,0.44380000000000003,52.7160681394,7.2342,0.26380000000000003,7.2390082249,45.48,0.18,45.4803561991,130.84,56.5142,-10.8962,57.5550343244,7.2342,0.26380000000000003,7.2390082249,49.28,-11.16,50.5278537047,131.62
2019-05-07 21:00:00,50.5018,-13.0748,52.1668687797,6.8518,0.1452,6.8533383311,43.65,-13.22,45.6080135503,130.73,52.4318,0.13520000000000001,52.4319743122,6.8518,0.1452,6.8533383311,45.58,-0.01,45.580001097,130.84,56.4918,-11.0548,57.5632875215,6.8518,0.1452,6.8533383311,49.64,-11.2,50.8878138654,131.62
2019-05-07 21:30:00,48.6852,-13.7536,50.5906138725,9.8152,0.5964,9.8333028022,38.87,-14.35,41.4342780799,130.97,51.3852,-0.36360000000000003,51.3864863948,9.8152,0.5964,9.8333028022,41.57,-0.96,41.5810834395,130.94,52.7352,-12.2836,54.1469126359,9.8152,0.5964,9.8333028022,42.92,-12.88,44.8109450916,131.96
2019-05-07 22:00:00,46.5066,-14.8808,48.8293155,7.2766,0.1492,7.2781294438,39.23,-15.03,42.0106391287,131.33,48.5366,-1.5708,48.5620114102,7.2766,0.1492,7.2781294438,41.26,-1.72,41.2958351411,131.31,51.9966,-13.0508,53.6094188758,7.2766,0.1492,7.2781294438,44.72,-13.2,46.6274425634,132.3
2019-05-07 22:30:00,45.1718,-16.5604,48.1117279195,6.9418,-0.0804,6.9422655812,38.23,-16.48,41.6307974942,131.12,47.0018,-3.4204,47.1260897954,6.9418,-0.0804,6.9422655812,40.06,-3.34,40.1989950123,131.44,50.9018,-14.5204,52.9323649519,6.9418,-0.0804,6.9422655812,43.96,-14.44,46.2708893366,132.07
2019-05-07 23:00:00,41.9146,-17.1018,45.269252881,6.9546,-0.18180000000000002,6.9569758085,34.96,-16.92,38.8392584893,131.83,43.5746,-4.0018,43.7579726267,6.9546,-0.18180000000000002,6.9569758085,36.62,-3.8200000000000003,36.8187017696,132.26,47.5546,-14.9818,49.8587435903,6.9546,-0.18180000000000002,6.9569758085,40.6,-14.8,43.2134238403,132.8
2019-05-07 23:30:00,36.0254,-17.8544,40.2070770452,6.9054,-0.2044,6.90842446,29.12,-17.65,34.0513861686,132.64,37.5454,-4.6444,37.831567672,6.9054,-0.2044,6.90842446,30.64,-4.44,30.9600258398,133.05,41.3454,-15.6844,44.2203856216,6.9054,-0.2044,6.90842446,34.44,-15.48,37.7590254112,133.66
2019-05-08 00:00:00,32.9546,-18.1376,37.6161959124,7.0746,-0.0776,7.0750255773,25.88,-18.06,31.5584853882,132.36,34.3446,-5.1176,34.7237869323,7.0746,-0.0776,7.0750255773,27.27,-5.04,27.7318318904,132.86,37.9946,-16.4376,41.3978782418,7.0746,-0.0776,7.0750255773,30.92,-16.36,34.9813664685,133.42
2019-05-08 00:30:00,31.2328,-18.328,36.2133039067,7.3228,-0.178,7.3249630607,23.91,-18.15,30.0185042932,132.87,32.4928,-5.208,32.9075267354,7.3228,-0.178,7.3249630607,25.17,-5.03,25.6676800666,133.51,36.4428,-16.458,39.986790767,7.3228,-0.178,7.3249630607,29.12,-16.28,33.3618464717,133.91
2019-05-08 01:00:00,29.9008,-18.927,35.3876979986,7.2208,-0.307,7.2273232694,22.68,-18.62,29.344280533,133.15,31.1308,-5.717,31.6513948767,7.2208,-0.307,7.2273232694,23.91,-5.41,24.5144080084,134.03,35.1408,-17.027,39.0486178198,7.2208,-0.307,7.2273232694,27.92,-16.72,32.5435830848,134.21
2019-05-08 01:30:00,30.0978,-18.8962,35.5379225516,7.1678,-0.2962,7.1739174291,22.93,-18.6,29.5253264165,132.12,30.3678,-11.6162,32.5136798791,7.1678,-0.2962,7.1739174291,23.2,-11.32,25.814383587400002,135.17,36.4078,-1.9762,36.4613942037,7.1678,-0.2962,7.1739174291,29.24,-1.6800000000000002,29.2882228891,133.81
2019-05-08 02:00:00,29.9404,-22.1208,37.2257618431,7.2904,-0.2908,7.2961974206,22.65,-21.83,31.4574538067,130.07,30.540399999999998,-5.9008,31.1052322415,7.2904,-0.2908,7.2961974206,23.25,-5.61,23.9172448246,135.0,37.2904,10.9092,38.8533727854,7.2904,-0.2908,7.2961974206,30.0,11.2,32.0224920954,132.42
2019-05-08 02:30:00,30.3702,-13.7752,33.3482410793,7.3202,-0.3252,7.327419947,23.05,-13.45,26.6871692017,130.19,30.2102,-8.6552,31.4256053415,7.3202,-0.3252,7.327419947,22.89,-8.33,24.3585919133,134.13,37.0002,7.3948,37.7319210627,7.3202,-0.3252,7.327419947,29.68,7.72,30.6675854935,131.98
2019-05-08 03:00:00,31.0852,0.2258,31.0860200843,7.3852,-0.3642,7.3941747802,23.7,0.59,23.707342744400002,131.6,29.7652,-12.2342,32.1814042683,7.3852,-0.3642,7.3941747802,22.38,-11.87,25.3330081119,134.24,36.5452,2.3958,36.623646742,7.3852,-0.3642,7.3941747802,29.16,2.76,29.290326048,132.55
2019-05-08 03:30:00,31.1456,0.45080000000000003,31.1488622585,7.4056,-0.37920000000000004,7.4153020168,23.74,0.8300000000000001,23.7545048359,131.77,29.7456,-12.0792,32.1046381696,7.4056,-0.37920000000000004,7.4153020168,22.34,-11.7,25.2183583923,134.38,36.5656,2.6208,36.6594011953,7.4056,-0.37920000000000004,7.4153020168,29.16,3.0,29.3139147846,132.7
2019-05-08 04:00:00,31.0826,0.6980000000000001,31.0904362588,7.1726,-0.372,7.1822402327,23.91,1.07,23.9339298904,131.77,29.6126,-11.902,31.914944505,7.1726,-0.372,7.1822402327,22.44,-11.53,25.2288426211,134.41,36.5326,2.908,36.6481558439,7.1726,-0.372,7.1822402327,29.36,3.2800000000000002,29.5426471393,132.7
2019-05-08 04:30:00,30.4242,0.3816,30.4265930429,7.3942,-0.3584,7.4028808041,23.03,0.74,23.0418857735,131.68,29.0242,-12.1984,31.4834106825,7.3942,-0.3584,7.4028808041,21.63,-11.84,24.6585177981,134.26,35.8342,2.6016,35.9285153075,7.3942,-0.3584,7.4028808041,28.44,2.96,28.5936216664,132.63
2019-05-08 05:00:00,30.5062,0.2948,30.5076243828,7.3362,-0.3552,7.3447939032,23.17,0.65,23.1791156,131.64,29.0962,-12.2452,31.5679232367,7.3362,-0.3552,7.3447939032,21.76,-11.89,24.7965662945,134.23,35.9762,2.4848,36.0619078458,7.3362,-0.3552,7.3447939032,28.64,2.84,28.7804655973,132.59
2019-05-08 05:30:00,31.404,0.8874000000000001,31.4165353717,7.194,-0.2426,7.1980893826,24.21,1.13,24.236356987,131.15,29.814,-11.6626,32.0139162671,7.194,-0.2426,7.1980893826,22.62,-11.42,25.3393133293,133.69,36.994,3.0774,37.1217783351,7.194,-0.2426,7.1980893826,29.8,3.32,29.9843692613,132.08
2019-05-08 06:00:00,32.9072,1.5859999999999999,32.9453973696,6.5072,-0.264,6.5125530969,26.4,1.85,26.464740694,131.72,31.1372,-11.134,33.0679781638,6.5072,-0.264,6.5125530969,24.63,-10.87,26.9219947255,134.22,38.6672,3.856,38.8589898459,6.5072,-0.264,6.5125530969,32.16,4.12,32.4228314618,132.62
2019-05-08 06:30:00,37.6916,2.6076,37.7816925021,6.3116,-0.41240000000000004,6.3250587602,31.38,3.02,31.5249869151,130.53,35.9416,-9.9324,37.288754073,6.3116,-0.41240000000000004,6.3250587602,29.63,-9.52,31.1218138932,133.32,43.7916,5.0276,44.0792580736,6.3116,-0.41240000000000004,6.3250587602,37.48,5.44,37.8727342557,131.37
2019-05-08 07:00:00,42.5632,3.9548,42.7465371379,6.3832,-0.44520000000000004,6.3987065318,36.18,4.4,36.4465691115,130.53,40.8332,-8.5252,41.7136579226,6.3832,-0.44520000000000004,6.3987065318,34.45,-8.08,35.3848682349,133.64,48.8232,6.4748,49.2506638867,6.3832,-0.44520000000000004,6.3987065318,42.44,6.92,43.0004651138,131.41
2019-05-08 07:30:00,47.6684,-10.369,48.7831171571,6.4084,-0.549,6.4318730989,41.26,-9.82,42.412498158,130.83,49.7884,13.600999999999999,51.612711375800004,6.4084,-0.549,6.4318730989,43.38,14.15,45.6294521115,132.71,57.3284,21.691,61.2947381719,6.4084,-0.549,6.4318730989,50.92,22.24,55.564952983,132.96
2019-05-08 08:00:00,51.021,-13.6686,52.8201956354,6.841,-0.5186000000000001,6.8606287584,44.18,-13.15,46.0954976109,130.66,53.781,15.1814,55.8826526478,6.841,-0.5186000000000001,6.8606287584,46.94,15.7,49.4959957976,132.19,62.201,31.4014,69.6779184747,6.841,-0.5186000000000001,6.8606287584,55.36,31.92,63.9031767598,133.38
2019-05-08 08:30:00,52.9438,-12.6956,54.444689528,6.8938,-0.5256000000000001,6.9138074749000005,46.05,-12.17,47.6309920115,130.03,55.7938,15.8644,58.0054075565,6.8938,-0.5256000000000001,6.9138074749000005,48.9,16.39,51.5736570354,131.54,64.2138,31.9544,71.7251405701,6.8938,-0.5256000000000001,6.9138074749000005,57.32,32.48,65.882720041,132.75
2019-05-08 09:00:00,26.0276,-4.2798,26.3771236074,7.6276,-0.5698,7.6488531036000005,18.4,-3.71,18.7702983461,130.67,69.4276,30.3602,75.7755460937,7.6276,-0.5698,7.6488531036000005,61.8,30.93,69.1079221219,131.38,54.6676,5.5102,54.9445974942,7.6276,-0.5698,7.6488531036000005,47.04,6.08,47.4312976841,132.52
2019-05-08 09:30:00,7.966,-0.6462,7.9921668176,7.966,-0.6462,7.9921668176,0.0,0.0,0.0,130.95,70.706,32.2938,77.7317692738,7.966,-0.6462,7.9921668176,62.74,32.94,70.8614930692,131.13,56.926,-2.2462,56.970298318,7.966,-0.6462,7.9921668176,48.96,-1.6,48.9861368144,132.52
2019-05-08 10:00:00,9.209,-0.856,9.2486981246,9.209,-0.856,9.2486981246,0.0,0.0,0.0,130.95,71.409,32.364,78.4007256153,9.209,-0.856,9.2486981246,62.2,33.22,70.5153061399,131.03,58.209,-2.136,58.2481774565,9.209,-0.856,9.2486981246,49.0,-1.28,49.0167155162,132.52
2019-05-08 10:30:00,10.3356,-1.0696,10.3907974439,10.3356,-1.0696,10.3907974439,0.0,0.0,0.0,131.15,70.4056,32.5604,77.5701499259,10.3356,-1.0696,10.3907974439,60.07,33.63,68.8431681433,131.17,58.1356,-2.1096,58.173863543,10.3356,-1.0696,10.3907974439,47.8,-1.04,47.8113124689,132.7
2019-05-08 11:00:00,13.0514,-1.4372,13.1302926776,13.0514,-1.4372,13.1302926776,0.0,0.0,0.0,131.15,66.9314,32.5428,74.4234246578,13.0514,-1.4372,13.1302926776,53.88,33.98,63.7000376766,131.03,56.5714,-2.1972,56.6140529003,13.0514,-1.4372,13.1302926776,43.52,-0.76,43.5266355236,132.7
2019-05-08 11:30:00,12.533,-1.2816,12.598356542,12.533,-1.2816,12.598356542,0.0,0.0,0.0,131.33,66.863,32.6484,74.4081903527,12.533,-1.2816,12.598356542,54.33,33.93,64.0546157587,131.21,56.253,-2.1216,56.2929941961,12.533,-1.2816,12.598356542,43.72,-0.84,43.7280687888,132.88
2019-05-08 12:00:00,46.3918,-0.6784,46.3967599494,14.3118,-1.4984,14.3900250799,32.08,0.8200000000000001,32.0904783386,131.33,62.2118,27.5716,68.0477860463,14.3118,-1.4984,14.3900250799,47.9,29.07,56.0310173029,131.43,55.0718,1.2616,55.0862486452,14.3118,-1.4984,14.3900250799,40.76,2.76,40.8533376849,132.36
2019-05-08 12:30:00,54.1902,-0.5478000000000001,54.1929687402,12.4702,-1.1478,12.5229123162,41.72,0.6000000000000001,41.7243142544,131.22,59.1702,25.1322,64.2863908217,12.4702,-1.1478,12.5229123162,46.7,26.28,53.5866438583,131.43,57.8702,2.0122,57.9051724536,12.4702,-1.1478,12.5229123162,45.4,3.16,45.5098406941,132.05
2019-05-08 13:00:00,56.239,-0.3942,56.24038153,10.329,-0.9142,10.3693781221,45.91,0.52,45.9129447977,131.41,60.699,25.4158,65.8052542784,10.329,-0.9142,10.3693781221,50.37,26.33,56.8366589447,131.64,62.049,2.1658,62.0867867637,10.329,-0.9142,10.3693781221,51.72,3.08,51.8116280385,132.23
2019-05-08 13:30:00,57.4052,-0.3778,57.4064431913,12.5152,-1.1978,12.5723886306,44.89,0.8200000000000001,44.8974887939,131.34,62.5852,25.3422,67.5213622484,12.5152,-1.1978,12.5723886306,50.07,26.54,56.669008285,131.57,60.9152,2.2422,60.9564520939,12.5152,-1.1978,12.5723886306,48.4,3.44,48.5220939367,132.17
2019-05-08 14:00:00,57.4142,-0.8768,57.420894628,8.9942,-0.7768,9.027682531,48.42,-0.1,48.420103263,131.17,62.0042,25.0132,66.8594121413,8.9942,-0.7768,9.027682531,53.01,25.79,58.9506929561,131.38,64.0342,1.5832000000000002,64.0537687563,8.9942,-0.7768,9.027682531,55.04,2.36,55.0905726962,132.01
2019-05-08 14:30:00,57.2006,-0.272,57.2012467028,9.2306,-0.8220000000000001,9.2671279456,47.97,0.55,47.9731529087,130.93,61.8706,25.518,66.9263734888,9.2306,-0.8220000000000001,9.2671279456,52.64,26.34,58.8622561579,131.29,63.1506,2.218,63.1895387256,9.2306,-0.8220000000000001,9.2671279456,53.92,3.04,54.0056293362,131.77
2019-05-08 15:00:00,56.6296,-0.2466,56.6301369213,8.0896,-0.6666000000000001,8.1170181545,48.54,0.42,48.5418170241,130.97,60.8096,25.3634,65.8870967013,8.0896,-0.6666000000000001,8.1170181545,52.72,26.03,58.7959122729,131.43,63.3696,2.1334,63.4055013364,8.0896,-0.6666000000000001,8.1170181545,55.28,2.8,55.3508662986,131.8
2019-05-08 15:30:00,57.3778,-0.43720000000000003,57.3794656361,7.5178,-0.5472,7.5376882849,49.86,0.11,49.8601213396,131.31,61.4678,25.3128,66.475772133,7.5178,-0.5472,7.5376882849,53.95,25.86,59.8276031611,131.67,64.5178,1.8128000000000002,64.5432627056,7.5178,-0.5472,7.5376882849,57.0,2.36,57.0488352204,132.15
2019-05-08 16:00:00,58.5516,-0.196,58.5519280516,8.2516,-0.636,8.2760738614,50.3,0.44,50.3019244165,131.14,62.8816,25.484,67.8493174215,8.2516,-0.636,8.2760738614,54.63,26.12,60.5532104847,131.59,65.1316,2.084,65.164932092,8.2516,-0.636,8.2760738614,56.88,2.7199999999999998,56.9449980244,132.0
2019-05-08 16:30:00,59.3182,-0.803,59.323634921,8.0382,-0.583,8.0593143778,51.28,-0.22,51.2804719167,131.44,63.1082,25.967,68.2417027648,8.0382,-0.583,8.0593143778,55.07,26.55,61.1359746794,131.87,67.2782,0.137,67.2783394878,8.0382,-0.583,8.0593143778,59.24,0.72,59.2443752604,132.39
2019-05-08 17:00:00,59.2618,-0.8588,59.2680223787,8.6518,-0.5288,8.6679451244,50.61,-0.33,50.6110758629,131.23,62.6018,26.5812,68.0113634379,8.6518,-0.5288,8.6679451244,53.95,27.11,60.3784282671,131.67,67.8918,-0.9688,67.8987119221,8.6518,-0.5288,8.6679451244,59.24,-0.44,59.2416340085,132.29
2019-05-08 17:30:00,59.1318,-0.9536,59.1394887042,7.4518,-0.5236000000000001,7.4701727022,51.68,-0.43,51.6817888622,131.47,62.2318,26.5164,67.6455201784,7.4518,-0.5236000000000001,7.4701727022,54.78,27.04,61.0901792435,131.91,68.4918,-0.9236000000000001,68.4980270095,7.4518,-0.5236000000000001,7.4701727022,61.04,-0.4,61.0413106019,132.49
2019-05-08 18:00:00,59.7026,-0.8452000000000001,59.7085823798,6.7026,-0.6052000000000001,6.7298672944,53.0,-0.24,53.0005433934,131.12,62.9926,26.5548,68.36099076080001,6.7026,-0.6052000000000001,6.7298672944,56.29,27.16,62.4998375998,131.66,68.9826,-0.8852000000000001,68.9882793074,6.7026,-0.6052000000000001,6.7298672944,62.28,-0.28,62.2806294124,132.14
2019-05-08 18:30:00,60.2316,-0.8336,60.2373681988,6.0716,-0.8236,6.1272051965,54.16,-0.01,54.1600009232,131.08,63.9716,26.6864,69.3147138169,6.0716,-0.8236,6.1272051965,57.9,27.51,64.1031208289,131.66,68.9916,-0.9436,68.9980525198,6.0716,-0.8236,6.1272051965,62.92,-0.12,62.9201144309,132.09
2019-05-08 19:00:00,60.2242,-0.9432,60.2315855003,4.7542,-0.9032,4.8392342245,55.47,-0.04,55.4700144222,131.18,63.8942,26.7568,69.2704492542,4.7542,-0.9032,4.8392342245,59.14,27.66,65.2887065272,131.84,69.5542,-1.3032,69.5664076109,4.7542,-0.9032,4.8392342245,64.8,-0.4,64.8012345561,132.2
2019-05-08 19:30:00,58.7676,-1.5470000000000002,58.7879581101,3.8176,-1.077,3.9666104876,54.95,-0.47000000000000003,54.9520099723,131.37,62.6476,26.353,67.9647143359,3.8176,-1.077,3.9666104876,58.83,27.43,64.9105060834,132.02,67.8576,-2.037,67.8881672073,3.8176,-1.077,3.9666104876,64.04,-0.96,64.0471950986,132.41
2019-05-08 20:00:00,57.4264,-1.5706,57.4478737754,3.1164,-1.0206,3.2792641431,54.31,-0.55,54.3127848669,131.37,61.1864,26.3294,66.6109063842,3.1164,-1.0206,3.2792641431,58.07,27.35,64.1883743368,132.02,66.6764,-2.2206,66.7133673361,3.1164,-1.0206,3.2792641431,63.56,-1.2,63.5713268699,132.41
2019-05-08 20:30:00,56.257,-2.3748,56.307101897,2.627,-1.0248,2.8198127668,53.63,-1.35,53.6469887319,130.93,59.937,25.4752,65.1262603259,2.627,-1.0248,2.8198127668,57.31,26.5,63.1402098508,131.51,65.507,-3.1848,65.584373139,2.627,-1.0248,2.8198127668,62.88,-2.16,62.9170882988,131.99
2019-05-08 21:00:00,55.0326,-2.8456,55.106120369,2.4326,-0.9756,2.6209422199,52.6,-1.87,52.6332299978,130.7,58.4926,24.9444,63.5893650394,2.4326,-0.9756,2.6209422199,56.06,25.92,61.7622052715,131.18,64.3526,-3.8156,64.4656182016,2.4326,-0.9756,2.6209422199,61.92,-2.84,61.9850949826,131.78
2019-05-08 21:30:00,53.6814,-3.9050000000000002,53.823245266,3.4114,-0.985,3.5507569559,50.27,-2.92,50.3547346334,130.7,57.4014,24.025,62.2263717965,3.4114,-0.985,3.5507569559,53.99,25.01,59.5014302349,131.14,62.7714,-4.985,62.969031142,3.4114,-0.985,3.5507569559,59.36,-4.0,59.494618244,131.81
2019-05-08 22:00:00,50.5778,-5.2218,50.8466424465,3.6578,-0.9418000000000001,3.7771004858,46.92,-4.28,47.1148044674,131.31,54.2078,22.9082,58.8495642132,3.6578,-0.9418000000000001,3.7771004858,50.55,23.85,55.8938726517,131.59,59.3378,-6.3818,59.6799956441,3.6578,-0.9418000000000001,3.7771004858,55.68,-5.44,55.945115962,132.46
2019-05-08 22:30:00,48.3038,-5.5752,48.6244789122,3.3938,-0.9852000000000001,3.5339068296000002,44.91,-4.59,45.1439497607,131.72,51.8938,22.4548,56.5436514693,3.3938,-0.9852000000000001,3.5339068296000002,48.5,23.44,53.8672776368,131.98,56.7538,-6.6251999999999995,57.1391904867,3.3938,-0.9852000000000001,3.5339068296000002,53.36,-5.64,53.6572380952,132.81
2019-05-08 23:00:00,44.3294,-4.449,44.5520965316,3.3394,-0.989,3.4827738026,40.99,-3.46,41.1357715377,132.49,46.8394,15.551,49.3534496602,3.3394,-0.989,3.4827738026,43.5,16.54,46.5383884551,132.79,52.4594,-5.389,52.7354716425,3.3394,-0.989,3.4827738026,49.12,-4.4,49.3166746649,133.58
2019-05-08 23:30:00,40.2722,1.4578,40.2985765714,3.5522,-0.9822000000000001,3.6854906973,36.72,2.44,36.8009782479,132.88,39.4422,-8.0922,40.2637658656,3.5522,-0.9822000000000001,3.6854906973,35.89,-7.11,36.587486932,133.66,48.3122,-0.2222,48.3127109742,3.5522,-0.9822000000000001,3.6854906973,44.76,0.76,44.7664517245,134.06
2019-05-09 00:00:00,37.639,0.9494,37.6509718515,3.649,-1.0006,3.7837020707,33.99,1.9500000000000002,34.0458896197,132.92,36.729,-8.6806,37.7408566061,3.649,-1.0006,3.7837020707,33.08,-7.68,33.9598115425,133.66,45.369,-0.7206,45.3747223172,3.649,-1.0006,3.7837020707,41.72,0.28,41.7209395867,134.13
2019-05-09 00:30:00,35.3712,0.2252,35.3719168901,4.0112,-0.9148000000000001,4.1141930533,31.36,1.1400000000000001,31.3807138223,133.17,34.3712,-9.4948,35.6585279629,4.0112,-0.9148000000000001,4.1141930533,30.36,-8.58,31.5491045832,133.82,42.8912,-1.7948,42.9287356497,4.0112,-0.9148000000000001,4.1141930533,38.88,-0.88,38.8899575726,134.4
2019-05-09 01:00:00,34.2334,0.426,34.2360504667,4.4634,-0.834,4.5406492443,29.77,1.26,29.7966524965,133.31,33.0934,-9.414,34.406344176,4.4634,-0.834,4.5406492443,28.63,-8.58,29.8880126472,134.18,41.5834,-2.074,41.6350889462,4.4634,-0.834,4.5406492443,37.12,-1.24,37.1407054322,134.61
2019-05-09 01:30:00,34.4796,0.431,34.482293676,4.7496,-0.749,4.8082950367,29.73,1.18,29.7534082081,133.31,33.2996,-9.409,34.6033617032,4.7496,-0.749,4.8082950367,28.55,-8.66,29.8345118948,134.21,41.8696,-2.109,41.9226822276,4.7496,-0.749,4.8082950367,37.12,-1.3599999999999999,37.144905438,134.61
2019-05-09 02:00:00,34.8294,0.313,34.830806384,4.4294,-0.857,4.511544454,30.4,1.17,30.4225064714,133.16,33.7794,-9.477,35.0836342667,4.4294,-0.857,4.511544454,29.35,-8.62,30.5896534796,134.07,42.1494,-2.177,42.2055831539,4.4294,-0.857,4.511544454,37.72,-1.32,37.7430894337,134.46
2019-05-09 02:30:00,34.0586,0.15560000000000002,34.058955435,4.2686,-0.8344,4.349387235,29.79,0.99,29.8064456116,133.54,32.9586,-9.6944,34.3547770378,4.2686,-0.8344,4.349387235,28.69,-8.86,30.0269162586,134.42,41.4286,-2.3544,41.4954467059,4.2686,-0.8344,4.349387235,37.16,-1.52,37.191074198,134.84
2019-05-09 03:00:00,33.0696,-0.6796,33.0765823555,4.5096,-0.7196,4.5666526384,28.56,0.04,28.5600280112,132.52,31.959600000000002,-10.4196,33.6152360741,4.5096,-0.7196,4.5666526384,27.45,-9.7,29.1134419126,133.23,40.2696,-3.2396,40.3996991613,4.5096,-0.7196,4.5666526384,35.76,-2.52,35.8486819841,133.81
2019-05-09 03:30:00,32.6628,-0.5132,32.6668314668,4.4528,-0.7532,4.5160533744,28.21,0.24,28.2110208961,132.49,31.5128,-10.2432,33.1357768896,4.4528,-0.7532,4.5160533744,27.06,-9.49,28.6758382615,133.23,39.8528,-3.0332,39.9680618755,4.4528,-0.7532,4.5160533744,35.4,-2.2800000000000002,35.4733477416,133.81
2019-05-09 04:00:00,32.338,-0.6236,32.3440121346,4.418,-0.7636000000000001,4.4835040939,27.92,0.14,27.9203510007,132.7,31.198,-10.4036,32.8869289682,4.418,-0.7636000000000001,4.4835040939,26.78,-9.64,28.4622205739,133.35,39.538,-3.1236,39.6611941444,4.418,-0.7636000000000001,4.4835040939,35.12,-2.36,35.1992045365,133.99
2019-05-09 04:30:00,31.5938,-0.8436,31.6050606612,4.3538,-0.8436,4.4347756877,27.24,0.0,27.24,133.38,30.3738,-10.8136,32.2413038105,4.3538,-0.8436,4.4347756877,26.02,-9.97,27.864696302,133.84,38.8338,-3.2436,38.9690256922,4.3538,-0.8436,4.4347756877,34.48,-2.4,34.5634257561,134.65
2019-05-09 05:00:00,31.7298,-0.6374000000000001,31.7362015181,4.5198,-0.7974,4.5896011591,27.21,0.16,27.2104704112,133.38,30.4198,-10.5574,32.1997348871,4.5198,-0.7974,4.5896011591,25.9,-9.76,27.6779262229,133.84,39.1198,-2.9974,39.2344639163,4.5198,-0.7974,4.5896011591,34.6,-2.2,34.6698716467,134.65
2019-05-09 05:30:00,31.6908,-0.21680000000000002,31.6915415668,3.1908,-1.0268,3.3519431499,28.5,0.81,28.5115082028,133.12,30.5908,-10.0568,32.2014948547,3.1908,-1.0268,3.3519431499,27.4,-9.03,28.8496256475,133.62,39.1508,-2.5868,39.2361653947,3.1908,-1.0268,3.3519431499,35.96,-1.56,35.9938216921,134.38
2019-05-09 06:00:00,32.5246,0.2516,32.5255731344,3.3446,-1.3084,3.591414724,29.18,1.56,29.2216700413,133.4,31.3846,-9.4984,32.7904364064,3.3446,-1.3084,3.591414724,28.04,-8.19,29.2116021471,134.0,40.1046,-2.0684,40.1579035773,3.3446,-1.3084,3.591414724,36.76,-0.76,36.767855526299996,134.65
2019-05-09 06:30:00,36.7726,0.8326,36.7820245979,4.5626,-1.3974,4.7717968859,32.21,2.23,32.2871026882,133.57,35.6026,-8.8374,36.6830310296,4.5626,-1.3974,4.7717968859,31.04,-7.44,31.9191979849,134.12,44.6826,-1.2774,44.700855624,4.5626,-1.3974,4.7717968859,40.12,0.12,40.1201794612,134.77
2019-05-09 07:00:00,40.529,1.8130000000000002,40.5695305617,4.789,-1.477,5.0115915636,35.74,3.29,35.8911089269,133.05,39.569,-7.777,40.3260150523,4.789,-1.477,5.0115915636,34.78,-6.3,35.345981384,133.61,48.429,-0.077,48.4290612133,4.789,-1.477,5.0115915636,43.64,1.4,43.6624506871,134.21
2019-05-09 07:30:00,46.0222,2.7306,46.1031351342,5.0722,-1.4994,5.2891788777,40.95,4.23,41.1678928292,131.54,45.3922,-6.5294,45.8594034545,5.0722,-1.4994,5.2891788777,40.32,-5.03,40.6325399157,132.14,53.9922,1.3406,54.0088406578,5.0722,-1.4994,5.2891788777,48.92,2.84,49.0023672898,132.66
2019-05-09 08:00:00,50.6646,0.6396000000000001,50.668637058,5.1946,-1.5304,5.4153479408,45.47,2.17,45.5217508451,130.84,50.2046,-8.9004,50.9874394466,5.1946,-1.5304,5.4153479408,45.01,-7.37,45.6093959618,130.99,58.7546,-0.2104,58.7549767196,5.1946,-1.5304,5.4153479408,53.56,1.32,53.5762634009,131.9
2019-05-09 08:30:00,52.0698,-5.878,52.4005243871,5.5398,-1.5779999999999998,5.760162154,46.53,-4.3,46.728266606,131.05,51.6798,-16.398,54.2189646899,5.5398,-1.5779999999999998,5.760162154,46.14,-14.82,48.4616549449,130.25,59.9398,-5.7379999999999995,60.2138212377,5.5398,-1.5779999999999998,5.760162154,54.4,-4.16,54.5588269669,132.02
2019-05-09 09:00:00,52.4922,-5.7782,52.8092667633,6.3222000000000005,-1.6381999999999999,6.5309962548,46.17,-4.14,46.355242422,130.69,52.1122,-16.2882,54.5984143367,6.3222000000000005,-1.6381999999999999,6.5309962548,45.79,-14.65,48.0764661763,130.12,60.2422,-5.6382,60.5054704971,6.3222000000000005,-1.6381999999999999,6.5309962548,53.92,-4.0,54.0681643853,131.7
2019-05-09 09:30:00,53.8562,-5.4644,54.1327068028,6.7862,-1.6244,6.9779069785,47.07,-3.84,47.2263750462,130.88,53.4862,-15.9944,55.8264670367,6.7862,-1.6244,6.9779069785,46.7,-14.37,48.8608933606,130.82,61.6262,-5.2644,61.8506461874,6.7862,-1.6244,6.9779069785,54.84,-3.64,54.9606695738,131.88
2019-05-09 10:00:00,54.4294,-5.3802,54.694662778,8.4994,-1.8202,8.6921187521,45.93,-3.56,46.0677598761,130.93,54.8694,-15.9802,57.1490844056,8.4994,-1.8202,8.6921187521,46.37,-14.16,48.4838375131,130.95,60.1794,-5.2202,60.4053861208,8.4994,-1.8202,8.6921187521,51.68,-3.4,51.7917213462,131.96
2019-05-09 10:30:00,55.39,-3.9378,55.529797125900004,9.53,-1.1778,9.6025055501,45.86,-2.76,45.9429777006,130.81,56.39,-14.4578,58.2139165564,9.53,-1.1778,9.6025055501,46.86,-13.28,48.7054206429,130.95,59.41,-4.4178,59.5740300537,9.53,-1.1778,9.6025055501,49.88,-3.24,49.9851177852,131.92
2019-05-09 11:00:00,56.077,-3.076,56.1613007773,8.297,-1.746,8.4787218966,47.78,-1.33,47.7985072989,130.88,56.537,-13.526,58.1324784006,8.297,-1.746,8.4787218966,48.24,-11.78,49.6574868474,130.9,61.057,-3.186,61.1400674272,8.297,-1.746,8.4787218966,52.76,-1.44,52.7796475926,131.95
2019-05-09 11:30:00,55.9674,-3.3056,56.0649342648,7.7374,-1.8956,7.9662198137,48.23,-1.4100000000000001,48.2506062138,130.98,56.4574,-13.7756,58.1137261765,7.7374,-1.8956,7.9662198137,48.72,-11.88,50.1475104068,131.0,61.4174,-3.2956,61.5057558454,7.7374,-1.8956,7.9662198137,53.68,-1.4,53.6982532304,132.05
2019-05-09 12:00:00,55.1438,-3.7446,55.2707943457,7.1238,-1.8546,7.3612544855,48.02,-1.8900000000000001,48.0571794844,131.03,55.3038,-14.1946,57.0963831044,7.1238,-1.8546,7.3612544855,48.18,-12.34,49.7351786968,130.85,61.1638,-3.8146,61.2826370484,7.1238,-1.8546,7.3612544855,54.04,-1.96,54.0755323598,132.12
2019-05-09 12:30:00,53.7002,-3.645,53.8237633861,9.2102,-1.475,9.327561795,44.49,-2.17,44.5428894438,131.13,50.1402,-13.645,51.9636957985,9.2102,-1.475,9.327561795,40.93,-12.17,42.7009812534,130.85,59.7302,-3.875,59.8557634405,9.2102,-1.475,9.327561795,50.52,-2.4,50.5769749985,132.25
2019-05-09 13:00:00,47.6786,-1.2986,47.6962814056,11.7886,-1.1886,11.8483695047,35.89,-0.11,35.8901685702,131.43,40.2886,-11.2286,41.8240690024,11.7886,-1.1886,11.8483695047,28.5,-10.04,30.2167437028,131.47,52.4686,-2.7886,52.5426519689,11.7886,-1.1886,11.8483695047,40.68,-1.6,40.711452934,132.68
2019-05-09 13:30:00,45.347,0.516,45.349935667,13.007,-1.744,13.1233983785,32.34,2.26,32.4188710476,131.08,43.877,-11.154,45.272539635,13.007,-1.744,13.1233983785,30.87,-9.41,32.272356592,131.47,49.087,-1.984,49.1270783275,13.007,-1.744,13.1233983785,36.08,-0.24,36.0807982173,132.44
2019-05-09 14:00:00,53.217,-3.7776,53.3509076845,12.187,-1.6076000000000001,12.2925728292,41.03,-2.17,41.0873435501,131.75,55.287,-14.3476,57.1183507707,12.187,-1.6076000000000001,12.2925728292,43.1,-12.74,44.9434934112,131.51,54.267,-4.3276,54.4392818722,12.187,-1.6076000000000001,12.2925728292,42.08,-2.7199999999999998,42.1678171121,132.91
2019-05-09 14:30:00,51.6022,-4.2168,51.7742063877,12.5922,-1.6968,12.7060076767,39.01,-2.52,39.091309776,132.0,53.6522,-15.1968,55.7629024987,12.5922,-1.6968,12.7060076767,41.06,-13.5,43.2223738358,131.76,52.2722,-4.3768,52.4551167293,12.5922,-1.6968,12.7060076767,39.68,-2.68,39.7704010541,133.12
