Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-05-09 15:00:00,50.7148,-4.9552,50.956304282,12.9548,-1.5552000000000001,13.047815529,37.76,-3.4,37.9127630225,132.11,52.644800000000004,-15.7652,54.9546767626,12.9548,-1.5552000000000001,13.047815529,39.69,-14.21,42.157089558,131.93,52.0348,-5.2352,52.2974925793,12.9548,-1.5552000000000001,13.047815529,39.08,-3.68,39.2528826967,133.22
2019-05-09 15:30:00,48.2454,-4.9454,48.4982020524,15.5654,-1.9954,15.6927785405,32.68,-2.95,32.8128770455,132.4,51.5854,-16.8854,54.2786350816,15.5654,-1.9954,15.6927785405,36.02,-14.89,38.9763069056,132.38,47.3254,-2.9154,47.4151140705,15.5654,-1.9954,15.6927785405,31.76,-0.92,31.773322143,133.3
2019-05-09 16:00:00,49.5432,-4.937,49.7885793656,17.8932,-1.877,17.991379470200002,31.65,-3.06,31.7975800966,132.09,53.4732,-16.987,56.106517333,17.8932,-1.877,17.991379470200002,35.58,-15.11,38.6555106033,131.97,48.2132,-2.517,48.2788560681,17.8932,-1.877,17.991379470200002,30.32,-0.64,30.3267538652,132.95
2019-05-09 16:30:00,48.6714,-5.3714,48.9668981652,16.5914,-1.8214000000000001,16.691077015,32.08,-3.55,32.2758253186,132.02,52.5114,-17.2614,55.2757004471,16.5914,-1.8214000000000001,16.691077015,35.92,-15.44,39.0978260265,131.73,48.0314,-3.0214,48.1263362819,16.5914,-1.8214000000000001,16.691077015,31.44,-1.2,31.462892429,132.85
2019-05-09 17:00:00,48.4602,-5.5568,48.777751181,14.2002,-1.4568,14.2747310405,34.26,-4.1,34.504457683,132.05,51.5302,-17.2968,54.3556878558,14.2002,-1.4568,14.2747310405,37.33,-15.84,40.5516275876,131.78,49.8402,-3.3768000000000002,49.9544624061,14.2002,-1.4568,14.2747310405,35.64,-1.92,35.6916797027,132.88
2019-05-09 17:30:00,49.0882,-6.004,49.4540129336,13.8782,-1.454,13.9541589227,35.21,-4.55,35.5027689061,132.28,51.9982,-17.824,54.9682433705,13.8782,-1.454,13.9541589227,38.12,-16.37,41.4862784544,132.1,50.7982,-3.734,50.9352518325,13.8782,-1.454,13.9541589227,36.92,-2.2800000000000002,36.9903338725,133.08
2019-05-09 18:00:00,49.7524,-5.7076,50.0787180699,12.7124,-1.4076,12.7900919277,37.04,-4.3,37.2887597005,132.34,52.5524,-17.5076,55.3919741797,12.7124,-1.4076,12.7900919277,39.84,-16.1,42.9701710492,132.32,52.2724,-3.4076,52.38335174,12.7124,-1.4076,12.7900919277,39.56,-2.0,39.6105238541,133.13
2019-05-09 18:30:00,50.435,-5.8334,50.7712298508,11.475,-1.2434,11.5421691445,38.96,-4.59,39.2294493971,132.44,52.915,-17.6034,55.76627042,11.475,-1.2434,11.5421691445,41.44,-16.36,44.5524769233,132.48,53.915,-3.6034,54.0352821456,11.475,-1.2434,11.5421691445,42.44,-2.36,42.5055666943,133.21
2019-05-09 19:00:00,50.6146,-6.0544,50.9754204742,10.0246,-1.1444,10.089710428,40.59,-4.91,40.8858924325,132.53,52.6446,-17.8044,55.5738298889,10.0246,-1.1444,10.089710428,42.62,-16.66,45.7604632844,132.59,55.3846,-3.7843999999999998,55.5137424474,10.0246,-1.1444,10.089710428,45.36,-2.64,45.4367604479,133.29
2019-05-09 19:30:00,49.9934,-6.3384,50.3936043375,9.1134,-0.9984000000000001,9.1679257261,40.88,-5.34,41.2272967826,132.68,51.7034,-18.0284,54.7564131232,9.1134,-0.9984000000000001,9.1679257261,42.59,-17.03,45.8686058214,132.71,55.5134,-4.1984,55.6719331631,9.1134,-0.9984000000000001,9.1679257261,46.4,-3.2,46.510213932,133.44
2019-05-09 20:00:00,49.3728,-6.743,49.8311291146,8.5028,-0.923,8.5527502501,40.87,-5.82,41.282312193,132.86,50.9128,-18.523,54.177622067,8.5028,-0.923,8.5527502501,42.41,-17.6,45.91696963,132.91,55.2628,-4.563,55.4508614256,8.5028,-0.923,8.5527502501,46.76,-3.64,46.9014626638,133.65
2019-05-09 20:30:00,49.3294,-7.756,49.9354106858,7.4894,-0.926,7.5464288481,41.84,-6.83,42.3938026131,133.24,50.7394,-19.586,54.3884004946,7.4894,-0.926,7.5464288481,43.25,-18.66,47.1036951841,132.91,55.3294,-5.726,55.6249007222,7.4894,-0.926,7.5464288481,47.84,-4.8,48.0801996668,134.06
2019-05-09 21:00:00,48.5732,-7.5687999999999995,49.1593581293,7.1732,-0.8188000000000001,7.2197805839,41.4,-6.75,41.9466625609,132.52,49.9332,-19.2888,53.5292655253,7.1732,-0.8188000000000001,7.2197805839,42.76,-18.47,46.5785197274,131.16,54.6932,-5.5388,54.9729427235,7.1732,-0.8188000000000001,7.2197805839,47.52,-4.72,47.7538354481,133.34
2019-05-09 21:30:00,48.4702,-7.659,49.071586168,4.7602,-1.249,4.9213316328,43.71,-6.41,44.1775078518,132.46,49.0002,-19.579,52.7670052309,4.7602,-1.249,4.9213316328,44.24,-18.33,47.8870180738,131.16,56.2002,-5.129,56.4337587003,4.7602,-1.249,4.9213316328,51.44,-3.88,51.5861221648,133.21
2019-05-09 22:00:00,46.5316,-8.8638,47.3683095434,4.4416,-1.2938,4.6262002767,42.09,-7.57,42.7653247386,132.46,46.8816,-20.8938,51.3267503062,4.4416,-1.2938,4.6262002767,42.44,-19.6,46.7473378921,131.16,54.2016,-6.3338,54.5704174897,4.4416,-1.2938,4.6262002767,49.76,-5.04,50.0145898714,133.21
2019-05-09 22:30:00,43.8074,-9.948,44.9227225217,4.4974,-1.318,4.686547851,39.31,-8.63,40.2461550959,132.43,44.0474,-22.078,49.2707979513,4.4974,-1.318,4.686547851,39.55,-20.76,44.6674389237,131.33,51.2574,-7.558,51.8116243594,4.4974,-1.318,4.686547851,46.76,-6.24,47.1745185455,133.14
2019-05-09 23:00:00,42.1282,-10.5914,43.439187253,4.4582,-1.2814,4.638699516,37.67,-9.31,38.8034147982,132.76,42.3182,-22.9114,48.1223679924,4.4582,-1.2814,4.638699516,37.86,-21.63,43.6031707563,131.75,49.1382,-8.2814,49.831157775,4.4582,-1.2814,4.638699516,44.68,-7.0,45.2250196241,133.51
2019-05-09 23:30:00,39.8672,-10.5544,41.2406231185,4.4372,-1.3044,4.6249543998,35.43,-9.25,36.6175832081,133.34,39.9672,-23.1544,46.1898616062,4.4372,-1.3044,4.6249543998,35.53,-21.85,41.7109506005,132.43,46.5172,-8.3844,47.2667754263,4.4372,-1.3044,4.6249543998,42.08,-7.08,42.671451815,134.15
2019-05-10 00:00:00,37.6366,-11.1608,39.256555073,4.4266,-1.2608000000000001,4.602651866,33.21,-9.9,34.6542075367,133.88,37.6666,-23.8108,44.5614962967,4.4266,-1.2608000000000001,4.602651866,33.24,-22.55,40.1671520026,132.95,43.9466,-9.6608,44.9959410192,4.4266,-1.2608000000000001,4.602651866,39.52,-8.4,40.4028513845,134.82
2019-05-10 00:30:00,36.302,-5.2304,36.676863117799996,4.362,-1.2104,4.5268214191,31.94,-4.02,32.1919865805,133.39,36.342,-17.3204,40.2583807444,4.362,-1.2104,4.5268214191,31.98,-16.11,35.8085534475,133.32,42.362,-3.4904,42.5055518275,4.362,-1.2104,4.5268214191,38.0,-2.2800000000000002,38.0683385506,134.33
2019-05-10 01:00:00,35.4556,0.042,35.4556248762,4.5356000000000005,-1.238,4.7015222386,30.92,1.28,30.9464828373,132.87,35.3856,-11.688,37.2659366092,4.5356000000000005,-1.238,4.7015222386,30.85,-10.45,32.571843669,133.57,41.4156,1.802,41.4547841311,4.5356000000000005,-1.238,4.7015222386,36.88,3.04,37.0050807322,133.8
2019-05-10 01:30:00,35.33,-0.113,35.33018071,4.52,-1.2530000000000001,4.6904593592,30.81,1.1400000000000001,30.8310833413,133.18,35.25,-11.903,37.2054284883,4.52,-1.2530000000000001,4.6904593592,30.73,-10.65,32.5231517538,133.82,41.28,1.627,41.3120506511,4.52,-1.2530000000000001,4.6904593592,36.76,2.88,36.8726456876,134.11
2019-05-10 02:00:00,35.5568,-0.050800000000000005,35.556836289,4.4768,-1.2408000000000001,4.6455702427,31.08,1.19,31.1027731883,133.04,35.4868,-11.8008,37.3974846063,4.4768,-1.2408000000000001,4.6455702427,31.01,-10.56,32.7587194499,133.65,41.5168,1.7192,41.5523805681,4.4768,-1.2408000000000001,4.6455702427,37.04,2.96,37.1580839118,133.98
2019-05-10 02:30:00,35.0984,-0.129,35.0986370613,4.5584,-1.239,4.7237836064,30.54,1.11,30.5601652482,133.01,34.9884,-11.909,36.9596051867,4.5584,-1.239,4.7237836064,30.43,-10.67,32.2464540686,133.65,41.0384,1.601,41.0696174265,4.5584,-1.239,4.7237836064,36.48,2.84,36.5903812497,133.98
2019-05-10 03:00:00,34.2082,-0.637,34.2141303593,4.5082,-1.237,4.6748300761,29.7,0.6000000000000001,29.7060599878,133.24,34.0682,-12.467,36.2776562121,4.5082,-1.237,4.6748300761,29.56,-11.23,31.6212982023,133.83,40.1082,1.083,40.122818897,4.5082,-1.237,4.6748300761,35.6,2.32,35.6755154132,134.2
2019-05-10 03:30:00,34.0438,-0.6032000000000001,34.0491434353,4.5738,-1.2832,4.7503945815,29.47,0.68,29.4778442224,133.35,33.8238,-12.4532,36.0434687104,4.5738,-1.2832,4.7503945815,29.25,-11.17,31.3102443299,133.95,39.9338,1.1168,39.9494133208,4.5738,-1.2832,4.7503945815,35.36,2.4,35.4413543759,134.29
2019-05-10 04:00:00,33.6728,-0.5640000000000001,33.6775230063,4.5828,-1.264,4.7539196291,29.09,0.7000000000000001,29.0984209194,133.43,33.5028,-12.424,35.732245715,4.5828,-1.264,4.7539196291,28.92,-11.16,30.9985806127,134.06,39.4628,1.1360000000000001,39.4791474052,4.5828,-1.264,4.7539196291,34.88,2.4,34.9624713085,134.37
2019-05-10 04:30:00,33.6638,-0.4728,33.6671200176,4.5838,-1.2628,4.7545647834,29.08,0.79,29.0907287636,133.39,33.4938,-12.2728,35.6715048502,4.5838,-1.2628,4.7545647834,28.91,-11.01,30.9355491304,134.03,39.5038,1.2172,39.5225478718,4.5838,-1.2628,4.7545647834,34.92,2.48,35.0079533821,134.33
2019-05-10 05:00:00,33.4462,-0.745,33.4544962515,4.5762,-1.325,4.7641611476,28.87,0.58,28.8758255293,133.7,33.2262,-12.655,35.554597332,4.5762,-1.325,4.7641611476,28.65,-11.33,30.8089499983,134.39,39.2962,1.035,39.3098277717,4.5762,-1.325,4.7641611476,34.72,2.36,34.8001149423,134.62
2019-05-10 05:30:00,33.4184,-0.3834,33.4205992484,4.5684000000000005,-1.2934,4.7479639973,28.85,0.91,28.8643482518,133.96,33.1884,-12.3334,35.4059691312,4.5684000000000005,-1.2934,4.7479639973,28.62,-11.04,30.675495106,134.7,39.3684,1.3866,39.3928112493,4.5684000000000005,-1.2934,4.7479639973,34.8,2.68,34.9030428473,134.83
2019-05-10 06:00:00,33.1508,-0.2842,33.1520181932,4.6308,-1.2642,4.8002614804,28.52,0.98,28.53683234,133.9,33.0008,-12.2242,35.1920994867,4.6308,-1.2642,4.8002614804,28.37,-10.96,30.4134591916,134.52,39.1108,1.4558,39.1378848468,4.6308,-1.2642,4.8002614804,34.48,2.7199999999999998,34.5871189896,134.75
2019-05-10 06:30:00,35.9808,-0.10940000000000001,35.9809663155,5.0008,-1.3094000000000001,5.1693838124,30.98,1.2,31.0032320896,133.86,36.0308,-11.9994,37.9763630302,5.0008,-1.3094000000000001,5.1693838124,31.03,-10.69,32.8197653861,134.26,42.0808,1.7306,42.1163709856,5.0008,-1.3094000000000001,5.1693838124,37.08,3.04,37.2044083409,134.69
2019-05-10 07:00:00,38.0744,0.1678,38.074769759,5.3044,-1.3921999999999999,5.4840569107,32.77,1.56,32.8071105098,133.27,38.2644,-11.6122,39.987591778,5.3044,-1.3921999999999999,5.4840569107,32.96,-10.22,34.5081149876,133.42,44.2644,2.1678,44.317451012,5.3044,-1.3921999999999999,5.4840569107,38.96,3.56,39.1223107702,134.08
2019-05-10 07:30:00,40.7612,1.7618,40.7992569133,6.4212,-1.4682,6.5869128338,34.34,3.23,34.4915714342,132.67,41.1012,-9.8482,42.2645913819,6.4212,-1.4682,6.5869128338,34.68,-8.38,35.6780997252,132.74,47.1012,3.9718,47.2683640153,6.4212,-1.4682,6.5869128338,40.68,5.44,41.0421247013,133.44
2019-05-10 08:00:00,43.621,2.8782,43.7158515443,8.681000000000001,-1.4818,8.8065596143,34.94,4.36,35.2109812417,132.26,44.561,-8.4318,45.3517141048,8.681000000000001,-1.4818,8.8065596143,35.88,-6.95,36.5469136864,132.34,49.121,5.1582,49.3910889558,8.681000000000001,-1.4818,8.8065596143,40.44,6.64,40.9814982645,133.02
2019-05-10 08:30:00,45.9312,4.5186,46.1529292613,9.3512,-1.6414,9.494163228,36.58,6.16,37.0950400997,131.45,47.3212,-6.6814,47.7905542487,9.3512,-1.6414,9.494163228,37.97,-5.04,38.3030351278,131.74,50.6712,7.2786,51.1912934726,9.3512,-1.6414,9.494163228,41.32,8.92,42.2718440572,132.17
2019-05-10 09:00:00,45.9318,5.7808,46.2941454169,9.4818,-1.6392,9.622448123,36.45,7.42,37.1975657806,131.18,47.3818,-5.3392,47.6816739207,9.4818,-1.6392,9.622448123,37.9,-3.7,38.080178571,131.92,50.3218,8.4408,51.0248043591,9.4818,-1.6392,9.622448123,40.84,10.08,42.0655678673,131.93
2019-05-10 09:30:00,45.99,5.7684,46.3503456142,10.84,-1.9516,11.0142790304,35.15,7.72,35.9877882066,131.12,47.92,-5.4116,48.2245976091,10.84,-1.9516,11.0142790304,37.08,-3.46,37.2410794688,131.85,49.4,8.4484,50.1172172268,10.84,-1.9516,11.0142790304,38.56,10.4,39.937871751,131.89
2019-05-10 10:00:00,45.555,6.3648,45.9974858448,12.075,-1.9452,12.2306756984,33.48,8.31,34.4958910597,130.95,47.875,-4.7552,48.1105763013,12.075,-1.9452,12.2306756984,35.8,-2.81,35.9101113894,131.71,47.675,8.9348,48.505012896,12.075,-1.9452,12.2306756984,35.6,10.88,37.2254536574,131.76
2019-05-10 10:30:00,44.9372,7.0822,45.4918619171,12.7372,-1.7678,12.8592916088,32.2,8.85,33.394048871,130.89,47.4872,-3.9678,47.652676742,12.7372,-1.7678,12.8592916088,34.75,-2.2,34.8195706464,131.36,46.1772,9.2322,47.0910534675,12.7372,-1.7678,12.8592916088,33.44,11.0,35.2027498926,131.76
2019-05-10 11:00:00,41.9084,7.8372,42.6349116851,12.2984,-1.9628,12.45404458,29.61,9.8,31.1896152589,130.72,43.5384,-3.9628,43.7183720923,12.2984,-1.9628,12.45404458,31.24,-2.0,31.3039550217,131.54,42.4984,9.8772,43.6311022368,12.2984,-1.9628,12.45404458,30.2,11.84,32.438027067,131.6
2019-05-10 11:30:00,42.8298,7.7764,43.5300375029,12.4398,-2.1036,12.6164082448,30.39,9.88,31.9556958929,131.23,44.5898,-4.2136,44.7884436992,12.4398,-2.1036,12.6164082448,32.15,-2.11,32.219165104,132.22,42.7598,9.8164,43.8721119277,12.4398,-2.1036,12.6164082448,30.32,11.92,32.5789625372,132.13
2019-05-10 12:00:00,43.9868,8.4974,44.8000488951,14.0268,-2.3326000000000002,14.2194282937,29.96,10.83,31.8573460916,131.23,46.1668,-3.5526,46.3032870215,14.0268,-2.3326000000000002,14.2194282937,32.14,-1.22,32.1631466122,132.37,42.7068,10.7074,44.0286177503,14.0268,-2.3326000000000002,14.2194282937,28.68,13.04,31.5053011412,132.13
2019-05-10 12:30:00,41.477,8.6872,42.3769863586,13.967,-2.2828,14.1523236551,27.51,10.97,29.6165663101,131.05,43.527,-3.3028,43.6521272888,13.967,-2.2828,14.1523236551,29.56,-1.02,29.5775928703,132.27,40.247,10.7972,41.6701396307,13.967,-2.2828,14.1523236551,26.28,13.08,29.3551494631,131.94
2019-05-10 13:00:00,40.4898,8.539,41.380411127,14.5298,-2.321,14.7140113171,25.96,10.86,28.1400284293,131.08,42.5398,-3.481,42.681986189,14.5298,-2.321,14.7140113171,28.01,-1.16,28.0340097025,132.31,39.0498,10.599,40.4626455022,14.5298,-2.321,14.7140113171,24.52,12.92,27.715641793,131.94
2019-05-10 13:30:00,39.7752,8.0794,40.5874763862,13.4252,-2.1606,13.5979479114,26.35,10.24,28.2697736107,131.39,41.6252,-3.9706,41.8141475986,13.4252,-2.1606,13.5979479114,28.2,-1.81,28.2580271781,132.65,39.0252,10.0794,40.305837535,13.4252,-2.1606,13.5979479114,25.6,12.24,28.3756515344,132.27
2019-05-10 14:00:00,39.5502,8.219,40.3951764576,11.3202,-1.831,11.4673226622,28.23,10.05,29.9655702432,131.39,40.9002,-3.711,41.0682101027,11.3202,-1.831,11.4673226622,29.58,-1.88,29.6396828593,132.7,40.4802,10.129,41.7282066837,11.3202,-1.831,11.4673226622,29.16,11.96,31.5174110612,132.27
2019-05-10 14:30:00,40.0044,7.7684,40.7516877923,8.8244,-1.5116,8.9529308006,31.18,9.28,32.5316891661,131.49,41.1444,-3.6216,41.3034821525,8.8244,-1.5116,8.9529308006,32.32,-2.11,32.3888020773,132.7,42.6244,9.5284,43.6764224945,8.8244,-1.5116,8.9529308006,33.8,11.04,35.557300235,132.37
2019-05-10 15:00:00,39.7492,7.7736,40.5021944788,9.8092,-1.8164,9.9759567762,29.94,9.59,31.4383794112,131.54,41.3692,-3.5864000000000003,41.5243660229,9.8092,-1.8164,9.9759567762,31.56,-1.77,31.6095950623,132.86,40.8492,9.7036,41.9859142285,9.8092,-1.8164,9.9759567762,31.04,11.52,33.1087903736,132.41
2019-05-10 15:30:00,38.8198,7.6516,39.5667013358,11.7698,-2.0784,11.9519010454,27.05,9.73,28.7467459028,131.77,40.9898,-3.8284000000000002,41.1681958628,11.7698,-2.0784,11.9519010454,29.22,-1.75,29.2723572676,133.21,38.3298,9.6816,39.5336179296,11.7698,-2.0784,11.9519010454,26.56,11.76,29.0470514855,132.64
2019-05-10 16:00:00,39.3162,7.5406,40.0327894457,12.3962,-2.0894,12.5710527324,26.92,9.63,28.5906155932,131.73,41.6462,-3.9594,41.8339912368,12.3962,-2.0894,12.5710527324,29.25,-1.87,29.3097151129,133.15,38.7162,9.5106,39.8672253211,12.3962,-2.0894,12.5710527324,26.32,11.6,28.7628649477,132.6
2019-05-10 16:30:00,40.2332,7.5424,40.9340711388,12.0532,-2.0276,12.2225525976,28.18,9.57,29.7606669952,131.79,42.4532,-3.9376,42.6354181872,12.0532,-2.0276,12.2225525976,30.4,-1.9100000000000001,30.4599425475,133.15,40.2132,9.612400000000001,41.3460964058,12.0532,-2.0276,12.2225525976,28.16,11.64,30.4708910273,132.6
2019-05-10 17:00:00,41.29,7.3956,41.9470976274,11.24,-1.9444,11.4069404908,30.05,9.34,31.468048875,131.86,43.29,-4.0144,43.475734696,11.24,-1.9444,11.4069404908,32.05,-2.07,32.1167775469,133.26,42.36,9.5356,43.420009988,11.24,-1.9444,11.4069404908,31.12,11.48,33.1699381971,132.68
2019-05-10 17:30:00,41.274,7.0482,41.8714723797,9.234,-1.5018,9.3553278532,32.04,8.55,33.1611836339,132.08,42.514,-4.2318,42.7240953941,9.234,-1.5018,9.3553278532,33.28,-2.73,33.3917849179,133.49,45.034,9.1382,45.9517992601,9.234,-1.5018,9.3553278532,35.8,10.64,37.3476853366,132.87
2019-05-10 18:00:00,42.8186,7.0128,43.3890754661,7.2986,-1.4472,7.4406955186,35.52,8.46,36.5135865124,132.27,43.7386,-4.2772,43.9472362021,7.2986,-1.4472,7.4406955186,36.44,-2.83,36.5497264012,133.79,47.4186,9.0728,48.2787668215,7.2986,-1.4472,7.4406955186,40.12,10.52,41.4763161334,133.05
2019-05-10 18:30:00,43.38,6.7254000000000005,43.8982392034,8.09,-1.0946,8.1637154017,35.29,7.82,36.1460440436,132.41,44.39,-4.4046,44.6079880869,8.09,-1.0946,8.1637154017,36.3,-3.31,36.4505980747,134.16,48.45,8.7854,49.2400827899,8.09,-1.0946,8.1637154017,40.36,9.88,41.5517027329,133.18
2019-05-10 19:00:00,43.0106,6.2552,43.4630790373,7.6006,-1.0748,7.6762175191,35.41,7.33,36.1607107231,132.52,43.9506,-4.9948,44.2335084229,7.6006,-1.0748,7.6762175191,36.35,-3.92,36.5607562832,134.31,48.2406,8.3652,48.9605153098,7.6006,-1.0748,7.6762175191,40.64,9.44,41.7219750252,133.27
2019-05-10 19:30:00,42.9374,6.3438,43.403503513,4.8474,-1.4962,5.0730563963,38.09,7.84,38.888477728,132.4,43.0674,-5.1162,43.3702253303,4.8474,-1.4962,5.0730563963,38.22,-3.62,38.3910510406,134.31,49.8074,8.9038,50.5969835978,4.8474,-1.4962,5.0730563963,44.96,10.4,46.1471732612,133.11
2019-05-10 20:00:00,41.8796,5.5996,42.2522948054,4.1096,-1.4804,4.3681112989,37.77,7.08,38.4278453729,131.81,41.8696,-5.8004,42.2694694114,4.1096,-1.4804,4.3681112989,37.76,-4.32,38.0063152647,133.28,48.9896,8.0796,49.651393176,4.1096,-1.4804,4.3681112989,44.88,9.56,45.88690445,132.52
2019-05-10 20:30:00,40.5516,4.7438,40.8281263469,3.5416,-1.3562,3.7923882976,37.01,6.1,37.5093335051,131.43,40.1916,-6.6562,40.7390440364,3.5416,-1.3562,3.7923882976,36.65,-5.3,37.0312368143,132.6,48.1016,7.2038,48.6380371417,3.5416,-1.3562,3.7923882976,44.56,8.56,45.3747418725,132.12
2019-05-10 21:00:00,40.0708,3.909,40.261014563,3.5608,-1.351,3.8084770762,36.51,5.26,36.8869584,131.02,39.6408,-7.471,40.3386770438,3.5608,-1.351,3.8084770762,36.08,-6.12,36.5953658268,131.99,47.7208,6.289,48.1334215867,3.5608,-1.351,3.8084770762,44.16,7.64,44.8160149946,131.73
2019-05-10 21:30:00,40.194,3.5898,40.3539874119,3.474,-1.3202,3.7163966473,36.72,4.91,37.0468149778,130.65,39.784,-7.6602,40.51475435,3.474,-1.3202,3.7163966473,36.31,-6.34,36.8593502384,131.41,47.914,5.9598,48.2832332393,3.474,-1.3202,3.7163966473,44.44,7.28,45.0323439319,131.36
2019-05-10 22:00:00,38.2948,2.8204000000000002,38.3985203257,3.5848,-1.3296000000000001,3.8234313385,34.71,4.15,34.9572109871,130.62,37.7948,-8.4196,38.7212676859,3.5848,-1.3296000000000001,3.8234313385,34.21,-7.09,34.936974683,131.38,45.8248,5.1104,46.1088764036,3.5848,-1.3296000000000001,3.8234313385,42.24,6.44,42.7281078448,131.36
2019-05-10 22:30:00,38.945,1.9268,38.9926349871,3.365,-1.3332,3.6194816258999998,35.58,3.26,35.7290358112,130.44,38.545,-9.3632,39.6659367624,3.365,-1.3332,3.6194816258999998,35.18,-8.03,36.0848070523,131.27,46.285,4.1068,46.4668379733,3.365,-1.3332,3.6194816258999998,42.92,5.44,43.2633794334,131.17
2019-05-10 23:00:00,37.9486,1.3679999999999999,37.9732493469,3.7586,-1.362,3.9977641201000003,34.19,2.73,34.2988192217,130.72,37.4886,-9.982,38.7947864276,3.7586,-1.362,3.9977641201000003,33.73,-8.62,34.8140388349,131.63,44.9586,3.478,45.0929284696,3.7586,-1.362,3.9977641201000003,41.2,4.84,41.4833171287,131.52
2019-05-10 23:30:00,34.9306,0.7342000000000001,34.9383151569,3.4206,-1.3458,3.6758239893,31.51,2.08,31.5785765987,130.84,34.4806,-10.7258,36.1103110205,3.4206,-1.3458,3.6758239893,31.06,-9.38,32.4454619323,131.7,41.5806,2.8142,41.6757245648,3.4206,-1.3458,3.6758239893,38.16,4.16,38.3860808106,131.68
2019-05-11 00:00:00,35.3366,0.0228,35.3366073555,3.7066,-1.3772,3.9541830256,31.63,1.4,31.6609680837,131.06,34.8566,-11.6172,36.7415554842,3.7066,-1.3772,3.9541830256,31.15,-10.24,32.7899390057,131.91,41.7866,1.9828000000000001,41.8336160928,3.7066,-1.3772,3.9541830256,38.08,3.36,38.2279478916,131.94
2019-05-11 00:30:00,36.2946,-0.2978,36.2958217155,3.7746,-1.3778000000000001,4.0182008412,32.52,1.08,32.5379286372,131.11,35.8846,-12.0278,37.8466972139,3.7746,-1.3778000000000001,4.0182008412,32.11,-10.65,33.8300842446,131.97,42.4946,1.5822,42.5240447982,3.7746,-1.3778000000000001,4.0182008412,38.72,2.96,38.8329756779,132.03
2019-05-11 01:00:00,36.3498,-0.5244,36.3535824287,3.6798,-1.3744,3.9280915723,32.67,0.85,32.6810556745,131.25,36.0098,-12.3244,38.0604326223,3.6798,-1.3744,3.9280915723,32.33,-10.95,34.1340211519,132.12,42.3998,1.3056,42.4198966453,3.6798,-1.3744,3.9280915723,38.72,2.68,38.8126371173,132.17
2019-05-11 01:30:00,36.1304,-1.1248,36.1479042159,3.5304,-1.3848,3.7922810022,32.6,0.26,32.6010367933,131.68,35.8204,-13.0348,38.118329806,3.5304,-1.3848,3.7922810022,32.29,-11.65,34.3273447852,132.5,42.1704,0.7752,42.1775244793,3.5304,-1.3848,3.7922810022,38.64,2.16,38.70032558,132.57
2019-05-11 02:00:00,36.2158,-0.8558,36.2259101098,0.9558000000000001,-1.3058,1.6182296747,35.26,0.45,35.2628714089,131.68,36.7458,-12.5958,38.8446649526,0.9558000000000001,-1.3058,1.6182296747,35.79,-11.29,37.5284985045,132.5,42.2758,0.9742000000000001,42.2870232019,0.9558000000000001,-1.3058,1.6182296747,41.32,2.2800000000000002,41.3828563538,132.57
2019-05-11 02:30:00,35.3698,-0.862,35.3803023735,1.0398,-1.312,1.6740752791,34.33,0.45,34.3329491888,131.68,35.8898,-12.632,38.0479325068,1.0398,-1.312,1.6740752791,34.85,-11.32,36.6423921162,132.5,41.3598,0.928,41.3702095721,1.0398,-1.312,1.6740752791,40.32,2.24,40.3821742852,132.57
2019-05-11 03:00:00,34.637,-0.5956,34.6421204368,1.2570000000000001,-1.2756,1.7908669297,33.38,0.68,33.3869255847,131.68,35.057,-12.3456,37.1672851895,1.2570000000000001,-1.2756,1.7908669297,33.8,-11.07,35.5666262105,132.5,40.577,1.1644,40.5937034078,1.2570000000000001,-1.2756,1.7908669297,39.32,2.44,39.3956342759,132.61
2019-05-11 03:30:00,33.553,-1.0748,33.5702100685,4.473,-1.8848,4.853885046,29.08,0.81,29.0912787619,131.81,32.923,-12.7548,35.3073484142,4.473,-1.8848,4.853885046,28.45,-10.87,30.4558598631,132.66,39.433,0.7552,39.4402309329,4.473,-1.8848,4.853885046,34.96,2.64,35.0595379319,132.75
2019-05-11 04:00:00,32.3772,-1.5752000000000002,32.4154952898,4.3072,-1.7652,4.65487947,28.07,0.19,28.0706430279,132.08,31.7472,-13.3052,34.4225660705,4.3072,-1.7652,4.65487947,27.44,-11.54,29.7678551461,132.88,38.1872,0.2348,38.1879218455,4.3072,-1.7652,4.65487947,33.88,2.0,33.9389805386,133.02
2019-05-11 04:30:00,31.7634,-1.5082,31.79918626,4.1034,-1.8382,4.496317471,27.66,0.33,27.6619684766,132.23,31.0634,-13.2982,33.7901900379,4.1034,-1.8382,4.496317471,26.96,-11.46,29.2945933578,133.03,37.6234,0.3618,37.6251395585,4.1034,-1.8382,4.496317471,33.52,2.2,33.5921181232,133.17
2019-05-11 05:00:00,31.5584,-1.4444,31.591437161400002,4.2284,-1.9344000000000001,4.6498677315,27.33,0.49,27.3343922559,132.46,30.7784,-13.3044,33.5308360456,4.2284,-1.9344000000000001,4.6498677315,26.55,-11.37,28.8821640463,133.24,37.4284,0.3856,37.4303862379,4.2284,-1.9344000000000001,4.6498677315,33.2,2.32,33.2809615246,133.38
2019-05-11 05:30:00,30.3566,-1.8594,30.4134925965,4.6866,-2.0394,5.1111028086,25.67,0.18,25.6706310791,132.75,29.3766,-13.8794,32.4903427486,4.6866,-2.0394,5.1111028086,24.69,-11.84,27.3821419907,133.44,36.2466,0.040600000000000004,36.2466227381,4.6866,-2.0394,5.1111028086,31.56,2.08,31.6284681893,133.63
2019-05-11 06:00:00,29.1388,-1.7288000000000001,29.1900396519,6.7288,-2.4488,7.1605426387,22.41,0.72,22.4215632818,132.6,27.6888,-13.6388,30.8656202089,6.7288,-2.4488,7.1605426387,20.96,-11.19,23.7600021044,133.29,34.9688,0.4712,34.971974535,6.7288,-2.4488,7.1605426387,28.24,2.92,28.390561812,133.43
2019-05-11 06:30:00,30.5424,-1.424,30.5755780609,6.6524,-2.444,7.0871405912,23.89,1.02,23.9117648868,132.23,29.1724,-13.214,32.0255947292,6.6524,-2.444,7.0871405912,22.52,-10.77,24.9628383803,132.79,36.3724,0.756,36.3802558782,6.6524,-2.444,7.0871405912,29.72,3.2,29.8917781338,133.03
2019-05-11 07:00:00,31.9254,-1.1284,31.9453353672,6.9054,-2.4784,7.3366896977,25.02,1.35,25.0563943934,131.86,30.7354,-12.8984,33.3321696822,6.9054,-2.4784,7.3366896977,23.83,-10.42,26.0085620518,132.41,37.7054,1.0816,37.7209099535,6.9054,-2.4784,7.3366896977,30.8,3.56,31.0050576519,132.66
2019-05-11 07:30:00,34.4686,0.0324,34.4686152278,7.8186,-2.5976,8.2388125188,26.65,2.63,26.7794585457,132.21,33.5386,-11.7376,35.5332090265,7.8186,-2.5976,8.2388125188,25.72,-9.14,27.295750585,132.98,39.8986,2.4024,39.9708619837,7.8186,-2.5976,8.2388125188,32.08,5.0,32.467312793,132.99
2019-05-11 08:00:00,34.166,0.9694,34.179749741,9.386,-2.7706,9.7863793284,24.78,3.74,25.0606464402,132.21,33.486,-10.7706,35.1755315576,9.386,-2.7706,9.7863793284,24.1,-8.0,25.3931093015,132.98,38.826,3.4294000000000002,38.9771607529,9.386,-2.7706,9.7863793284,29.44,6.2,30.0857707231,132.99
2019-05-11 08:30:00,37.4552,2.2978,37.5256164757,11.0352,-2.9422,11.420690867,26.42,5.24,26.9346245565,131.62,37.3052,-9.2922,38.4450637648,11.0352,-2.9422,11.420690867,26.27,-6.35,27.0265684096,132.47,41.2352,4.8578,41.5203557292,11.0352,-2.9422,11.420690867,30.2,7.8,31.19102435,132.37
2019-05-11 09:00:00,40.3266,3.8216,40.5072745827,12.6966,-3.1684,13.0859623307,27.63,6.99,28.5004736803,131.79,40.6166,-7.8884,41.375536856,12.6966,-3.1684,13.0859623307,27.92,-4.72,28.3161579315,132.62,43.0166,6.2316,43.4656268115,12.6966,-3.1684,13.0859623307,30.32,9.4,31.7436985873,132.56
2019-05-11 09:30:00,42.8528,5.1404,43.1600067192,14.1628,-3.3996,14.5651015788,28.69,8.54,29.9340558562,131.74,44.0228,-12.3396,45.7194996473,14.1628,-3.3996,14.5651015788,29.86,-8.94,31.1695877419,132.56,31.9628,2.8404,32.0887590287,14.1628,-3.3996,14.5651015788,17.8,6.24,18.862067755200002,132.68
2019-05-11 10:00:00,38.8916,1.754,38.9311323565,15.0916,-3.336,15.455914290700001,23.8,5.09,24.3382024809,132.47,42.3616,-16.476,45.4528737327,15.0916,-3.336,15.455914290700001,27.27,-13.14,30.2706541059,132.82,43.8116,5.704,44.1813525207,15.0916,-3.336,15.455914290700001,28.72,9.04,30.1091348265,133.4
2019-05-11 10:30:00,38.8882,2.3538,38.9593695236,15.3782,-3.1662,15.7007597803,23.51,5.52,24.149337465,132.33,42.7282,-15.5762,45.4787541791,15.3782,-3.1662,15.7007597803,27.35,-12.41,30.0338242653,132.75,55.4982,5.1938,55.740701123,15.3782,-3.1662,15.7007597803,40.12,8.36,40.9817520367,133.26
2019-05-11 11:00:00,38.4578,2.0308,38.5113818173,13.9678,-3.0092,14.2882721657,24.49,5.04,25.0032337909,132.33,41.7278,-15.7992,44.6186509599,13.9678,-3.0092,14.2882721657,27.76,-12.79,30.5647133145,132.7,52.5278,5.5908,52.8244906978,13.9678,-3.0092,14.2882721657,38.56,8.6,39.5073866511,133.3
2019-05-11 11:30:00,37.7498,2.0834,37.8072473952,14.3898,-3.1266,14.7255550524,23.36,5.21,23.933944514,132.43,41.1998,-15.7666,44.1135942267,14.3898,-3.1266,14.7255550524,26.81,-12.64,29.6402715912,132.84,53.5898,5.0334,53.8256609769,14.3898,-3.1266,14.7255550524,39.2,8.16,40.0402996992,133.38
2019-05-11 12:00:00,37.8112,2.0262000000000002,37.8654503721,14.8112,-3.2237999999999998,15.1579857461,23.0,5.25,23.5915768867,132.51,41.3512,-15.8938,44.3005036075,14.8112,-3.2237999999999998,15.1579857461,26.54,-12.67,29.4091907403,132.97,56.9312,4.4162,57.102227241,14.8112,-3.2237999999999998,15.1579857461,42.12,7.64,42.8072890989,133.46
2019-05-11 12:30:00,36.855,1.5704,36.8884423792,14.455,-3.0996,14.7835904015,22.4,4.67,22.8816280015,132.36,39.715,-16.3696,42.9563153583,14.455,-3.0996,14.7835904015,25.26,-13.27,28.5334978578,133.06,51.655,1.8204,51.6870668655,14.455,-3.0996,14.7835904015,37.2,4.92,37.5239443556,133.32
2019-05-11 13:00:00,36.536,1.2198,36.5563566024,14.476,-3.0702,14.7979966225,22.06,4.29,22.4732663403,132.36,39.286,-16.7302,42.6999928342,14.476,-3.0702,14.7979966225,24.81,-13.66,28.3219296659,133.31,40.796,-0.5102,40.7991901885,14.476,-3.0702,14.7979966225,26.32,2.56,26.4442054144,133.32
2019-05-11 13:30:00,34.472,0.7156,34.4794267261,15.322,-3.2744,15.6679730457,19.15,3.99,19.5612525161,132.62,37.542,-17.4944,41.4180612216,15.322,-3.2744,15.6679730457,22.22,-14.22,26.3806140944,133.6,38.882,-1.1144,38.8979666739,15.322,-3.2744,15.6679730457,23.56,2.16,23.6588080849,133.58
2019-05-11 14:00:00,34.4506,0.09,34.4507175594,14.3606,-3.19,14.7106401071,20.09,3.2800000000000002,20.3559942032,132.94,37.0806,-17.55,41.0240587504,14.3606,-3.19,14.7106401071,22.72,-14.36,26.8776487067,133.87,37.4406,-1.27,37.4621332596,14.3606,-3.19,14.7106401071,23.08,1.92,23.1597236598,133.91
2019-05-11 14:30:00,30.651,-0.0148,30.6510035731,16.101,-3.4548,16.4674783753,14.55,3.44,14.9511237036,133.18,33.501,-17.3748,37.7385833868,16.101,-3.4548,16.4674783753,17.4,-13.92,22.2828723463,134.12,37.661,-1.6548,37.6973378906,16.101,-3.4548,16.4674783753,21.56,1.8,21.6350086665,134.15
2019-05-11 15:00:00,29.8926,0.0854,29.8927219891,15.2926,-3.3246,15.6498108589,14.6,3.41,14.9929350029,133.48,32.5526,-17.2446,36.838132362,15.2926,-3.3246,15.6498108589,17.26,-13.92,22.1737231876,134.46,36.3726,-1.8446,36.4193434856,15.2926,-3.3246,15.6498108589,21.08,1.48,21.1318905922,134.47
2019-05-11 15:30:00,26.1596,0.2368,26.1606717498,16.1496,-3.4832,16.5209643302,10.01,3.7199999999999998,10.6788810275,133.89,28.5296,-17.2332,33.330485421,16.1496,-3.4832,16.5209643302,12.38,-13.75,18.5020782616,134.99,38.7096,-3.0432,38.8290380823,16.1496,-3.4832,16.5209643302,22.56,0.44,22.5642903722,134.87
2019-05-11 16:00:00,26.704,0.636,26.7115726231,14.934,-3.294,15.2929654417,11.77,3.93,12.4087791503,133.97,29.064,-16.774,33.5571627525,14.934,-3.294,15.2929654417,14.13,-13.48,19.528627704,135.1,38.774,-2.854,38.8788939143,14.934,-3.294,15.2929654417,23.84,0.44,23.844060057,134.95
2019-05-11 16:30:00,30.0268,0.4806,30.0306459238,13.6668,-3.0294,13.9985244437,16.36,3.51,16.7322951205,133.86,31.9168,-16.7794,36.0587075004,13.6668,-3.0294,13.9985244437,18.25,-13.75,22.8500547045,134.96,36.7868,-2.5494,36.8750334861,13.6668,-3.0294,13.9985244437,23.12,0.48,23.1249821622,134.85
2019-05-11 17:00:00,35.7916,-0.29560000000000003,35.7928206477,10.5216,-2.6756,10.8564682066,25.27,2.38,25.3818301153,133.74,37.5316,-17.3656,41.3543838295,10.5216,-2.6756,10.8564682066,27.01,-14.69,30.746320105,134.74,34.2416,-2.1156,34.3068933878,10.5216,-2.6756,10.8564682066,23.72,0.56,23.7266095344,134.7
2019-05-11 17:30:00,42.422,-1.4508,42.4468008764,10.122,-2.6008,10.4507915796,32.3,1.15,32.3204656526,133.47,44.762,-18.4408,48.411772831,10.122,-2.6008,10.4507915796,34.64,-15.84,38.0898306638,134.34,31.642,-1.7208,31.6887569437,10.122,-2.6008,10.4507915796,21.52,0.88,21.5379850497,134.4
2019-05-11 18:00:00,43.2882,-1.3164,43.3082113253,11.4982,-2.7264,11.8170157062,31.79,1.4100000000000001,31.8212539036,133.29,46.2182,-18.3064,49.7116313573,11.4982,-2.7264,11.8170157062,34.72,-15.58,38.0554174856,134.17,33.5782,-1.7264,33.6225515421,11.4982,-2.7264,11.8170157062,22.08,1.0,22.1026333273,134.2
2019-05-11 18:30:00,44.6128,-0.8024,44.6200153474,9.7828,-2.8124000000000002,10.1790357893,34.83,2.01,34.8879492089,133.06,46.5128,-17.9724,49.8642930924,9.7828,-2.8124000000000002,10.1790357893,36.73,-15.16,39.7356074573,134.02,32.7828,-1.7724000000000002,32.8306773856,9.7828,-2.8124000000000002,10.1790357893,23.0,1.04,23.023501037,133.95
2019-05-11 19:00:00,44.5932,-0.9834,44.6040419895,9.1832,-2.8334,9.6103755286,35.41,1.85,35.4582938112,133.09,46.0832,-18.2634,49.5702844636,9.1832,-2.8334,9.6103755286,36.9,-15.43,39.9961860682,134.02,32.0232,-1.8734000000000002,32.0779513966,9.1832,-2.8334,9.6103755286,22.84,0.96,22.8601662286,133.95
2019-05-11 19:30:00,44.9786,-1.172,44.9938667149,8.2986,-2.732,8.7367377184,36.68,1.56,36.713158404,132.93,46.3586,-18.432,49.8884597674,8.2986,-2.732,8.7367377184,38.06,-15.7,41.1710286488,133.85,32.0586,-1.772,32.1075352209,8.2986,-2.732,8.7367377184,23.76,0.96,23.7793860308,133.79
2019-05-11 20:00:00,43.677,-1.4088,43.6997144892,7.517,-2.5588,7.9405759514,36.16,1.15,36.1782821593,132.98,44.757,-18.6288,48.4790804207,7.517,-2.5588,7.9405759514,37.24,-16.07,40.5593700641,133.85,30.877,-1.4388,30.9105042735,7.517,-2.5588,7.9405759514,23.36,1.12,23.3868339029,133.84
2019-05-11 20:30:00,43.0894,-1.915,43.1319326875,7.3194,-2.565,7.7558262848,35.77,0.65,35.7759052995,133.23,43.8394,-19.315,47.9057639263,7.3194,-2.565,7.7558262848,36.52,-16.75,40.1780151327,134.06,27.2794,-1.685,27.3313901835,7.3194,-2.565,7.7558262848,19.96,0.88,19.9793893801,134.09
2019-05-11 21:00:00,43.0774,-1.9936,43.1235067187,7.0874,-2.4936,7.5132735688,35.99,0.5,35.9934730194,131.75,43.8074,-19.5336,47.965089635300004,7.0874,-2.4936,7.5132735688,36.72,-17.04,40.4811067042,132.6,26.447400000000002,-1.9736,26.5209363281,7.0874,-2.4936,7.5132735688,19.36,0.52,19.366982212,132.61
2019-05-11 21:30:00,43.7568,-1.2586,43.7748971467,7.0968,-2.4986,7.5238003828,36.66,1.24,36.6809650909,130.34,44.4668,-18.7386,48.2538229802,7.0968,-2.4986,7.5238003828,37.37,-16.24,40.7462206836,131.29,27.0968,-2.2186,27.1874742519,7.0968,-2.4986,7.5238003828,20.0,0.28,20.001959904,131.19
2019-05-11 22:00:00,42.3218,-1.4762,42.3475373744,6.9518,-2.4762,7.3796402135,35.37,1.0,35.3841334499,130.34,42.8318,-18.8162,46.7826086669,6.9518,-2.4762,7.3796402135,35.88,-16.34,39.4254993627,131.25,26.5918,-2.3162000000000003,26.692482269,6.9518,-2.4762,7.3796402135,19.64,0.16,19.6406517203,131.19
2019-05-11 22:30:00,39.9304,-1.7006000000000001,39.9665971096,6.9304,-2.4906,7.3643419611,33.0,0.79,33.0094547062,130.7,40.1104,-19.2106,44.4734903119,6.9304,-2.4906,7.3643419611,33.18,-16.72,37.1546874566,131.64,30.6504,-2.8106,30.778994339,6.9304,-2.4906,7.3643419611,23.72,-0.32,23.7221584178,131.56
2019-05-11 23:00:00,39.1208,-2.2356,39.1846258117,6.9208,-2.5456,7.3741136417,32.2,0.31,32.2014922014,131.22,39.3408,-19.9156,44.0945537227,6.9208,-2.5456,7.3741136417,32.42,-17.37,36.7800666122,132.14,29.9608,-3.1056,30.1213261328,6.9208,-2.5456,7.3741136417,23.04,-0.56,23.0468045507,132.11
2019-05-11 23:30:00,34.1102,-2.7092,34.217619857,6.8802,-2.4992,7.3200514124,27.23,-0.21,27.2308097566,131.86,33.6602,-20.7192,39.5258689048,6.8802,-2.4992,7.3200514124,26.78,-18.22,32.3903812883,132.72,29.6802,-3.2592,29.8586110976,6.8802,-2.4992,7.3200514124,22.8,-0.76,22.8126631501,132.76
2019-05-12 00:00:00,31.905,-3.4828,32.0945310114,6.9350000000000005,-2.5028,7.3728035943,24.97,-0.98,24.9892236774,131.58,31.235,-21.5828,37.9663335185,6.9350000000000005,-2.5028,7.3728035943,24.3,-19.08,30.8955724983,132.38,29.095,-3.5428,29.309903733,6.9350000000000005,-2.5028,7.3728035943,22.16,-1.04,22.1843909089,132.48
2019-05-12 00:30:00,33.1168,-3.6058,33.3125237093,7.0368,-2.4958,7.4662957268,26.08,-1.11,26.1036108613,132.03,32.7968,-21.8358,39.4009168914,7.0368,-2.4958,7.4662957268,25.76,-19.34,32.2120039737,132.83,26.3168,-3.6158,26.5640353087,7.0368,-2.4958,7.4662957268,19.28,-1.12,19.3125037217,132.97
2019-05-12 01:00:00,36.5584,-4.2448,36.8040070862,6.9084,-2.4548,7.3315778384,29.65,-1.79,29.7039828979,132.16,36.9884,-22.5048,43.2967407272,6.9084,-2.4548,7.3315778384,30.08,-20.05,36.1498118944,132.93,23.5884,-3.6948,23.8760164517,6.9084,-2.4548,7.3315778384,16.68,-1.24,16.7260276216,133.12
2019-05-12 01:30:00,37.8798,-5.4202,38.2656218567,6.9698,-2.5102,7.4080507612,30.91,-2.91,31.0466777611,132.65,38.519800000000004,-24.1502,45.4643503427,6.9698,-2.5102,7.4080507612,31.55,-21.64,38.2582291801,133.29,22.7698,-3.6302,23.0573663735,6.9698,-2.5102,7.4080507612,15.8,-1.12,15.8396464607,133.6
2019-05-12 02:00:00,37.7154,-5.4844,38.11207211,7.0154,-2.4944,7.4456610533,30.7,-2.99,30.845260576,132.6,38.4454,-24.5644,45.6230043785,7.0154,-2.4944,7.4456610533,31.43,-22.07,38.4048148023,133.24,22.4954,-3.6144,22.7839177606,7.0154,-2.4944,7.4456610533,15.48,-1.12,15.5204639106,133.56
2019-05-12 02:30:00,37.997,-5.9516,38.4602853806,7.007,-2.4916,7.4368084257,30.99,-3.46,31.1825544175,132.6,38.667,-25.1516,46.127430793,7.007,-2.4916,7.4368084257,31.66,-22.66,38.9336769391,133.2,22.127,-3.6116,22.4198078395,7.007,-2.4916,7.4368084257,15.12,-1.12,15.1614247352,133.56
2019-05-12 03:00:00,37.389,-6.162,37.8933709902,7.049,-2.5220000000000002,7.4865803275000005,30.34,-3.64,30.5575718931,132.76,37.969,-25.442,45.7049267038,7.049,-2.5220000000000002,7.4865803275000005,30.92,-22.92,38.4886061062,133.34,22.849,-3.642,23.1374364397,7.049,-2.5220000000000002,7.4865803275000005,15.8,-1.12,15.8396464607,133.76
2019-05-12 03:30:00,34.563,-6.3466000000000005,35.1408636855,7.003,-2.4866,7.4313651882,27.56,-3.86,27.8289992634,133.22,34.693,-25.4566,43.030718476,7.003,-2.4866,7.4313651882,27.69,-22.97,35.9771733186,133.77,22.563,-3.7266,22.8686798167,7.003,-2.4866,7.4313651882,15.56,-1.24,15.609330543,134.22
2019-05-12 04:00:00,34.1038,-7.0904,34.8330725977,6.8538,-2.4104,7.2653012739000005,27.25,-4.68,27.6489583891,133.42,34.2138,-25.4704,42.6535506916,6.8538,-2.4104,7.2653012739000005,27.36,-23.06,35.7817439486,133.89,22.2538,-3.7304,22.5642969888,6.8538,-2.4104,7.2653012739000005,15.4,-1.32,15.4564679018,134.42
2019-05-12 04:30:00,33.5758,-6.96,34.2895894644,6.9258,-2.44,7.3430447118,26.65,-4.52,27.0305919284,133.42,33.5558,-25.37,42.0669539382,6.9258,-2.44,7.3430447118,26.63,-22.93,35.1417387162,133.89,22.4058,-3.76,22.719099314,6.9258,-2.44,7.3430447118,15.48,-1.32,15.536177136,134.42
2019-05-12 05:00:00,33.6728,-6.9998000000000005,34.3926541558,6.8928,-2.4798,7.3253054462,26.78,-4.52,27.1587702225,133.54,33.6328,-25.4998,42.206694207,6.8928,-2.4798,7.3253054462,26.74,-23.02,35.2838206548,134.02,22.6128,-3.7998000000000003,22.9298321817,6.8928,-2.4798,7.3253054462,15.72,-1.32,15.7753225007,134.55
2019-05-12 05:30:00,34.0488,-7.648,34.8971730293,6.9488,-2.2880000000000003,7.3157887777,27.1,-5.36,27.624981448,133.68,34.6288,-26.008,43.3078497901,6.9488,-2.2880000000000003,7.3157887777,27.68,-23.72,36.45299439,134.08,22.4688,-3.568,22.7503318094,6.9488,-2.2880000000000003,7.3157887777,15.52,-1.28,15.5726940508,134.67
2019-05-12 06:00:00,33.2264,-7.7462,34.1174042301,7.0664,-2.2462,7.4148110832,26.16,-5.5,26.7319209934,133.62,33.8464,-26.0462,42.7081178162,7.0664,-2.2462,7.4148110832,26.78,-23.8,35.8274810725,133.99,22.4664,-3.5262000000000002,22.7414426851,7.0664,-2.2462,7.4148110832,15.4,-1.28,15.4531032482,134.6
2019-05-12 06:30:00,35.139,-7.2458,35.8782794827,7.349,-2.3658,7.7204151857,27.79,-4.88,28.2152175253,133.19,35.879,-25.4158,43.9689155045,7.349,-2.3658,7.7204151857,28.53,-23.05,36.6778325423,133.61,23.269,-3.4058,23.516926556,7.349,-2.3658,7.7204151857,15.92,-1.04,15.9539336842,134.15
2019-05-12 07:00:00,36.6786,-4.4428,36.9466936247,7.6986,-2.6028000000000002,8.1266850437,28.98,-1.8399999999999999,29.0383539478,133.57,37.2286,-22.5428,43.5217932742,7.6986,-2.6028000000000002,8.1266850437,29.53,-19.94,35.6317905809,134.34,23.9386,-3.8028,24.2387676626,7.6986,-2.6028000000000002,8.1266850437,16.24,-1.2,16.2842746231,134.53
2019-05-12 07:30:00,36.9926,10.1682,38.3646288396,8.6226,-2.6818,9.0300211517,28.37,12.85,31.14449229,132.71,37.4326,-5.5718,37.8450062492,8.6226,-2.6818,9.0300211517,28.81,-2.89,28.9545885828,135.02,25.2626,-3.8018,25.5470671898,8.6226,-2.6818,9.0300211517,16.64,-1.12,16.6776497145,133.67
2019-05-12 08:00:00,36.4602,11.4428,38.2136605925,9.9202,-2.8172,10.3124674002,26.54,14.26,30.1283786487,132.38,37.1702,-4.1472,37.4008427162,9.9202,-2.8172,10.3124674002,27.25,-1.33,27.2824375744,134.83,27.3202,-3.8572,27.591145679,9.9202,-2.8172,10.3124674002,17.4,-1.04,17.4310527508,133.35
2019-05-12 08:30:00,38.3294,12.1478,40.2083567085,11.4294,-2.9722,11.8095367056,26.9,15.12,30.8581334497,131.94,39.8094,-2.9222,39.9165076278,11.4294,-2.9722,11.8095367056,28.38,0.05,28.3800440451,134.45,29.3894,-3.6122,29.6105525312,11.4294,-2.9722,11.8095367056,17.96,-0.64,17.9713995003,132.92
2019-05-12 09:00:00,40.7776,12.5488,42.6647986424,13.0076,-3.0112,13.3515910363,27.77,15.56,31.8321614095,131.6,43.4176,-1.9912,43.4632358114,13.0076,-3.0112,13.3515910363,30.41,1.02,30.4271014065,134.11,30.6876,-3.1312,30.8469318928,13.0076,-3.0112,13.3515910363,17.68,-0.12,17.6804072351,132.59
2019-05-12 09:30:00,44.5662,14.0014,46.7138671531,13.6762,-2.9586,13.992560895,30.89,16.96,35.2396608951,131.01,48.7362,-0.7186,48.741497478,13.6762,-2.9586,13.992560895,35.06,2.24,35.1314844548,133.73,32.9162,-3.6786,33.1211159293,13.6762,-2.9586,13.992560895,19.24,-0.72,19.2534672202,131.99
2019-05-12 10:00:00,45.6424,14.9972,48.0431544093,14.6724,-3.1128,14.998961484,30.97,18.11,35.8763571172,131.18,50.3824,0.4272,50.3842111142,14.6724,-3.1128,14.998961484,35.71,3.54,35.8850344851,134.66,40.9924,-10.0728,42.2118248551,14.6724,-3.1128,14.998961484,26.32,-6.96,27.2246946723,132.15
2019-05-12 10:30:00,45.7208,15.9656,48.4282142557,15.5108,-3.2244,15.8424010806,30.21,19.19,35.7896661063,130.97,50.8808,1.5455999999999999,50.9042698406,15.5108,-3.2244,15.8424010806,35.37,4.77,35.69019193,134.73,43.8708,-11.8244,45.4363679006,15.5108,-3.2244,15.8424010806,28.36,-8.6,29.6352762768,131.95
2019-05-12 11:00:00,45.9232,16.0308,48.640794061,16.3232,-3.4192,16.6774634426,29.6,19.45,35.4183921148,130.77,51.3732,1.6808,51.4006883892,16.3232,-3.4192,16.6774634426,35.05,5.1,35.4190979558,134.55,44.4832,-11.8192,46.0266072058,16.3232,-3.4192,16.6774634426,28.16,-8.4,29.3861463959,131.76
2019-05-12 11:30:00,46.1516,16.3048,48.9470804604,16.8216,-3.5152,17.1849602153,29.33,19.82,35.3988884006,130.5,51.7816,2.0148,51.8207826803,16.8216,-3.5152,17.1849602153,34.96,5.53,35.3946676775,134.28,44.8616,-11.6752,46.3559429804,16.8216,-3.5152,17.1849602153,28.04,-8.16,29.2032053035,131.48
2019-05-12 12:00:00,45.6458,12.1144,47.2260282577,17.0758,-3.5056000000000003,17.4319298128,28.57,15.62,32.5611624485,130.94,51.4158,-3.0656,51.5071101208,17.0758,-3.5056000000000003,17.4319298128,34.34,0.44,34.3428187544,134.25,44.8758,-11.5456,46.3372237515,17.0758,-3.5056000000000003,17.4319298128,27.8,-8.04,28.9392743516,131.93
2019-05-12 12:30:00,45.3446,2.669,45.4230812491,17.2846,-3.581,17.6516559608,28.06,6.25,28.7476277282,132.21,51.3346,-14.411,53.3190217292,17.2846,-3.581,17.6516559608,34.05,-10.83,35.7308186304,134.49,44.0846,-11.421,45.5399955881,17.2846,-3.581,17.6516559608,26.8,-7.84,27.9232089846,133.21
2019-05-12 13:00:00,45.5242,-1.4994,45.5488856724,17.3542,-3.5494,17.7134552812,28.17,2.05,28.2444932686,131.77,49.6742,-19.5194,53.3716509207,17.3542,-3.5494,17.7134552812,32.32,-15.97,36.0502884871,133.32,43.3142,-6.3494,43.7771036274,17.3542,-3.5494,17.7134552812,25.96,-2.8,26.1105649115,132.78
2019-05-12 13:30:00,44.1288,-5.4618,44.465517524,17.3988,-3.5618,17.7596357136,26.73,-1.9,26.7974420421,132.63,44.9388,-23.8018,50.8529392334,17.3988,-3.5618,17.7596357136,27.54,-20.24,34.1776125556,133.8,47.0788,-3.0018,47.1744020914,17.3988,-3.5618,17.7596357136,29.68,0.56,29.6852825488,133.64
2019-05-12 14:00:00,42.3966,-6.9256,42.9585338078,17.3066,-3.5256,17.662057041,25.09,-3.4,25.3193226608,133.17,45.4366,-20.7956,49.9694066297,17.3066,-3.5256,17.662057041,28.13,-17.27,33.0083292519,134.21,43.1466,-6.0456,43.568088906,17.3066,-3.5256,17.662057041,25.84,-2.52,25.9625884688,134.17
2019-05-12 14:30:00,42.7842,-7.7644,43.483027459,17.2542,-3.5244,17.6104745251,25.53,-4.24,25.8796928112,133.45,44.9442,-20.6944,49.4796857811,17.2542,-3.5244,17.6104745251,27.69,-17.17,32.5813597015,134.45,41.0942,-6.1644,41.5539781609,17.2542,-3.5244,17.6104745251,23.84,-2.64,23.9857290904,134.41
2019-05-12 15:00:00,42.0626,-8.0392,42.8239542242,16.9326,-3.5192,17.2944416331,25.13,-4.52,25.5332587031,133.7,44.1326,-21.0492,48.8953495069,16.9326,-3.5192,17.2944416331,27.2,-17.53,32.3595565483,134.69,40.4926,-6.3592,40.9889019053,16.9326,-3.5192,17.2944416331,23.56,-2.84,23.7305541444,134.65
2019-05-12 15:30:00,41.2536,-8.5832,42.1370482497,16.4336,-3.4132,16.7843124137,24.82,-5.17,25.3527375248,134.16,43.0836,-21.4932,48.1472141998,16.4336,-3.4132,16.7843124137,26.65,-18.08,32.2041751952,135.13,39.9936,-6.8132,40.569788454,16.4336,-3.4132,16.7843124137,23.56,-3.4,23.8040668794,135.11
2019-05-12 16:00:00,39.7882,-21.5988,45.2726078405,15.7882,-3.1688,16.1030603514,24.0,-18.43,30.2599553866,132.98,42.5982,-17.9488,46.2251670054,15.7882,-3.1688,16.1030603514,26.81,-14.78,30.6141225581,135.24,40.2282,-1.7288000000000001,40.2653303064,15.7882,-3.1688,16.1030603514,24.44,1.44,24.4823855047,134.72
2019-05-12 16:30:00,39.657,-31.0432,50.3622667802,14.897,-3.3132,15.2609928655,24.76,-27.73,37.1754018136,131.91,42.907,-15.7532,45.7074825301,14.897,-3.3132,15.2609928655,28.01,-12.44,30.648225071,135.08,41.897,1.7668,41.9342365048,14.897,-3.3132,15.2609928655,27.0,5.08,27.4737401895,134.17
2019-05-12 17:00:00,38.7362,-30.8468,49.5178579977,13.9462,-3.3468,14.342160391,24.79,-27.5,37.0242366565,131.61,41.3962,-15.5868,44.2334003744,13.9462,-3.3468,14.342160391,27.45,-12.24,30.0552840612,134.79,42.1462,1.9732,42.1923653364,13.9462,-3.3468,14.342160391,28.2,5.32,28.6974284562,133.8
2019-05-12 17:30:00,39.0214,-30.9142,49.7831037562,12.6014,-3.1642,12.9925918738,26.42,-27.75,38.3155177441,131.39,41.1814,-15.6842,44.067015279,12.6014,-3.1642,12.9925918738,28.58,-12.52,31.2020319851,134.54,43.5614,1.7958,43.5983998284,12.6014,-3.1642,12.9925918738,30.96,4.96,31.3547954865,133.55
2019-05-12 18:00:00,40.4604,-30.705,50.792135150600004,10.6804,-2.935,11.0763337418,29.78,-27.77,40.7188076937,131.18,42.1604,-15.535,44.93145394,10.6804,-2.935,11.0763337418,31.48,-12.6,33.9079695647,134.31,46.4004,1.945,46.4411471129,10.6804,-2.935,11.0763337418,35.72,4.88,36.0518071669,133.31
2019-05-12 18:30:00,42.06,-30.5428,51.9798637151,8.9,-2.7428,9.313052767,33.16,-27.8,43.271533367800004,131.07,43.36,-15.4128,46.0178661374,8.9,-2.7428,9.313052767,34.46,-12.67,36.7153986768,134.14,49.18,2.0172,49.2213520318,8.9,-2.7428,9.313052767,40.28,4.76,40.5602761332,133.18
2019-05-12 19:00:00,42.239,-30.4852,52.0910792751,8.619,-2.7552,9.0486622238,33.62,-27.73,43.5804692494,130.95,43.359,-15.3752,46.0043438823,8.619,-2.7552,9.0486622238,34.74,-12.62,36.9612229235,134.1,49.819,2.2848,49.8713652514,8.619,-2.7552,9.0486622238,41.2,5.04,41.5071270988,133.03
2019-05-12 19:30:00,42.4966,-30.6888,52.4191134702,8.5866,-2.5788,8.9654843149,33.91,-28.11,44.0461144711,131.02,43.3966,-15.5488,46.0980484728,8.5866,-2.5788,8.9654843149,34.81,-12.97,37.147772477,134.1,50.6666,2.5412,50.7302873341,8.5866,-2.5788,8.9654843149,42.08,5.12,42.3903385219,133.06
2019-05-12 20:00:00,42.2196,-31.0918,52.4327631486,9.8196,-2.0918,10.0399288543,32.4,-29.0,43.4828701905,131.28,43.6396,-15.7518,46.3954080853,9.8196,-2.0918,10.0399288543,33.82,-13.66,36.4744842321,134.36,49.1796,1.6682000000000001,49.2078850125,9.8196,-2.0918,10.0399288543,39.36,3.76,39.5391856264,133.37
2019-05-12 20:30:00,41.8414,-31.233,52.2130543347,9.2914,-1.943,9.4923844718,32.55,-29.29,43.7882016073,131.15,43.1314,-15.873,45.9594364082,9.2914,-1.943,9.4923844718,33.84,-13.93,36.5949518377,134.23,49.2114,1.417,49.2317964222,9.2914,-1.943,9.4923844718,39.92,3.36,40.0611532535,133.25
2019-05-12 21:00:00,42.1974,-30.8522,52.273117485,6.8274,-2.2522,7.1892833857,35.37,-28.6,45.4862275859,130.25,42.6874,-15.8022,45.5183879723,6.8274,-2.2522,7.1892833857,35.86,-13.55,38.3346070803,133.47,51.1074,1.6278000000000001,51.1333166106,6.8274,-2.2522,7.1892833857,44.28,3.88,44.4496659155,132.29
2019-05-12 21:30:00,42.4704,-30.9706,52.5634182728,6.3604,-2.3306,6.7739489605,36.11,-28.64,46.0888457221,130.22,42.8104,-16.0006,45.7028396111,6.3604,-2.3306,6.7739489605,36.45,-13.67,38.9290559865,133.27,51.6004,1.3494000000000002,51.6180410372,6.3604,-2.3306,6.7739489605,45.24,3.68,45.3894260814,132.29
