Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-05-12 22:00:00,40.8128,-31.4514,51.5254811312,6.2828,-2.4914,6.7587461707,34.53,-28.96,45.0666450937,130.33,41.0728,-16.5014,44.2636544108,6.2828,-2.4914,6.7587461707,34.79,-14.01,37.5049890015,133.36,49.8028,0.9086000000000001,49.8110875388,6.2828,-2.4914,6.7587461707,43.52,3.4,43.6526104603,132.42
2019-05-12 22:30:00,39.3016,-13.8602,41.6739835701,6.2316,-2.4802,6.7070284478,33.07,-11.38,34.9732655038,130.97,38.1316,-21.0502,43.5560539833,6.2316,-2.4802,6.7070284478,31.9,-18.57,36.911446734,132.42,46.6716,-5.8802,47.0405675837,6.2316,-2.4802,6.7070284478,40.44,-3.4,40.5826761069,131.98
2019-05-12 23:00:00,36.948,-10.283,38.3522462576,6.238,-2.493,6.7177148643999995,30.71,-7.79,31.6826166849,131.34,35.438,-22.833,42.1568230895,6.238,-2.493,6.7177148643999995,29.2,-20.34,35.5858904624,132.34,43.638,-8.253,44.4115644061,6.238,-2.493,6.7177148643999995,37.4,-5.76,37.8409513622,132.1
2019-05-12 23:30:00,35.2586,-10.8362,36.886204798,6.2686,-2.2962,6.6759179444,28.99,-8.54,30.2217090847,132.02,33.9386,-23.4262,41.2385186009,6.2686,-2.2962,6.6759179444,27.67,-21.13,34.8153098507,132.99,40.9486,-9.2962,41.9905605631,6.2686,-2.2962,6.6759179444,34.68,-7.0,35.3794064393,132.85
2019-05-13 00:00:00,33.5954,-11.3668,35.4662521758,6.3354,-2.4668,6.7987054209,27.26,-8.9,28.6760806248,132.16,32.1854,-24.0468,40.1764677815,6.3354,-2.4668,6.7987054209,25.85,-21.58,33.6737122991,133.12,39.4954,-9.6268,40.6517145936,6.3354,-2.4668,6.7987054209,33.16,-7.16,33.9241978534,132.98
2019-05-13 00:30:00,33.6544,-11.536200000000001,35.5767135891,6.2744,-2.4762,6.7453437125,27.38,-9.06,28.8400416088,132.35,32.2744,-24.3062,40.4033198364,6.2744,-2.4762,6.7453437125,26.0,-21.83,33.9492105947,133.33,39.4744,-9.7562,40.662165385,6.2744,-2.4762,6.7453437125,33.2,-7.28,33.9887981547,133.18
2019-05-13 01:00:00,35.2528,-12.5596,37.4233010302,6.3328,-2.5396,6.8230436024,28.92,-10.02,30.606646337,132.68,33.9328,-25.4196,42.3980067928,6.3328,-2.5396,6.8230436024,27.6,-22.88,35.8504449066,133.52,41.0128,-10.6596,42.3754272663,6.3328,-2.5396,6.8230436024,34.68,-8.12,35.61792807,133.52
2019-05-13 01:30:00,35.5068,-13.4194,37.9580445044,6.3868,-2.5594,6.8805335985,29.12,-10.86,31.0791570027,133.08,34.1968,-26.3094,43.1463284487,6.3868,-2.5594,6.8805335985,27.81,-23.75,36.5712810823,133.77,41.2668,-11.3594,42.8016909783,6.3868,-2.5594,6.8805335985,34.88,-8.8,35.9729676285,133.91
2019-05-13 02:00:00,35.4666,-13.382,37.9072241078,6.2766,-2.542,6.7718144954,29.19,-10.84,31.1377857273,132.99,34.1566,-26.282,43.0977591942,6.2766,-2.542,6.7718144954,27.88,-23.74,36.6180556556,133.7,41.1966,-11.302,42.7187904272,6.2766,-2.542,6.7718144954,34.92,-8.76,36.0019999444,133.82
2019-05-13 02:30:00,34.9728,-13.7762,37.5883017211,6.3628,-2.5562,6.8570680527,28.61,-11.22,30.7314252842,133.13,33.7028,-26.6462,42.963923264499996,6.3628,-2.5562,6.8570680527,27.34,-24.09,36.4390408765,133.82,40.6828,-11.7162,42.336267647,6.3628,-2.5562,6.8570680527,34.32,-9.16,35.5213738473,133.97
2019-05-13 03:00:00,34.2582,-13.9426,36.9867592795,6.3582,-2.5726,6.8589341738,27.9,-11.37,30.1278426045,133.28,32.9282,-26.8926,42.5144480148,6.3582,-2.5726,6.8589341738,26.57,-24.32,36.0198181561,133.96,39.9582,-11.8526,41.6790339859,6.3582,-2.5726,6.8589341738,33.6,-9.28,34.8579746973,134.12
2019-05-13 03:30:00,33.9194,-13.841,36.6346690631,6.4394,-2.561,6.9299778759,27.48,-11.28,29.7050298771,133.28,32.6294,-26.841,42.2506452656,6.4394,-2.561,6.9299778759,26.19,-24.28,35.7132258414,133.99,39.5194,-11.801,41.2437459181,6.4394,-2.561,6.9299778759,33.08,-9.24,34.3462370574,134.12
2019-05-13 04:00:00,33.7076,-13.9364,36.4749988721,6.2876,-2.5464,6.7836617486,27.42,-11.39,29.6915560387,133.45,32.3876,-26.9864,42.1571158729,6.2876,-2.5464,6.7836617486,26.1,-24.44,35.7564483695,134.14,39.3276,-11.9064,41.0904183809,6.2876,-2.5464,6.7836617486,33.04,-9.36,34.3402271396,134.28
2019-05-13 04:30:00,33.3186,-14.0514,36.160350495,6.3086,-2.5414,6.8012607596,27.01,-11.51,29.3601805172,133.45,31.9986,-27.1014,41.9332360297,6.3086,-2.5414,6.8012607596,25.69,-24.56,35.541098745,134.04,38.9486,-11.9814,40.7498145753,6.3086,-2.5414,6.8012607596,32.64,-9.44,33.9776867959,134.28
2019-05-13 05:00:00,33.3478,-13.968,36.154955246,6.3578,-2.548,6.8493740472999995,26.99,-11.42,29.306594821,133.32,31.9978,-26.998,41.8658716479,6.3578,-2.548,6.8493740472999995,25.64,-24.45,35.4289726072,133.92,38.9978,-11.908,40.7753463362,6.3578,-2.548,6.8493740472999995,32.64,-9.36,33.9555474113,134.16
2019-05-13 05:30:00,32.648,-13.387,35.2860265969,6.298,-2.277,6.6969793937,26.35,-11.11,28.5964088655,133.37,31.478,-26.327,41.036269482,6.298,-2.277,6.6969793937,25.18,-24.05,34.8200358989,134.07,37.658,-12.357,39.6335768383,6.298,-2.277,6.6969793937,31.36,-10.08,32.9401882205,134.3
2019-05-13 06:00:00,33.567,-13.4876,36.1753900153,6.6370000000000005,-2.3176,7.0300098691,26.93,-11.17,29.1546531449,133.16,32.537,-26.3776,41.8859660359,6.6370000000000005,-2.3176,7.0300098691,25.9,-24.06,35.3510056434,133.76,38.597,-12.5176,40.5760855525,6.6370000000000005,-2.3176,7.0300098691,31.96,-10.2,33.5481981632,134.05
2019-05-13 06:30:00,36.3704,-13.5452,38.8108031249,5.8904,-2.0552,6.2386424164,30.48,-11.49,32.5737701226,133.16,36.1304,-26.2552,44.6625271475,5.8904,-2.0552,6.2386424164,30.24,-24.2,38.7310934522,133.36,41.6104,-12.4952,43.446005699,5.8904,-2.0552,6.2386424164,35.72,-10.44,37.2144058128,134.05
2019-05-13 07:00:00,38.4014,-11.8802,40.1970978306,1.7214,-1.3702,2.2001513584,36.68,-10.51,38.1560283573,133.97,39.3414,-24.6802,46.4419855949,1.7214,-1.3702,2.2001513584,37.62,-23.31,44.2563046356,134.18,44.2014,-10.1702,45.3563306496,1.7214,-1.3702,2.2001513584,42.48,-8.8,43.3819132819,134.82
2019-05-13 07:30:00,41.042,-10.5628,42.37945856,4.362,-0.9228000000000001,4.4585427933,36.68,-9.64,37.9256113992,132.91,41.542,-23.2728,47.6168140875,4.362,-0.9228000000000001,4.4585427933,37.18,-22.35,43.3805820616,133.06,46.962,-8.5228,47.7291060448,4.362,-0.9228000000000001,4.4585427933,42.6,-7.6,43.2726241404,133.7
2019-05-13 08:00:00,43.4062,-8.6442,44.2585629238,9.286200000000001,-0.0442,9.2863051899,34.12,-8.6,35.1871340123,133.05,43.5962,-21.7942,48.7402893721,9.286200000000001,-0.0442,9.2863051899,34.31,-21.75,40.62312888,133.13,48.4862,-6.9242,48.978118952,9.286200000000001,-0.0442,9.2863051899,39.2,-6.88,39.7991758709,133.88
2019-05-13 08:30:00,44.1622,-7.6474,44.8194448382,10.7222,-0.3174,10.7268968299,33.44,-7.33,34.2339378395,132.86,44.7022,-20.8174,49.311771694,10.7222,-0.3174,10.7268968299,33.98,-20.5,39.6848888117,133.05,48.4422,-5.8774,48.7974443142,10.7222,-0.3174,10.7268968299,37.72,-5.5600000000000005,38.1275753229,133.7
2019-05-13 09:00:00,44.0186,-7.0526,44.5799990211,12.0186,-0.5426,12.030842062,32.0,-6.51,32.6554758042,132.53,44.8886,-20.2026,49.2253131704,12.0186,-0.5426,12.030842062,32.87,-19.66,38.3008159182,132.75,47.2586,-5.1026,47.533270461,12.0186,-0.5426,12.030842062,35.24,-4.5600000000000005,35.5338036242,133.37
2019-05-13 09:30:00,44.4056,-6.4454,44.8709314871,12.1456,-0.8854000000000001,12.1778295488,32.26,-5.5600000000000005,32.7356258532,132.18,45.8656,-19.5054,49.8408857518,12.1456,-0.8854000000000001,12.1778295488,33.72,-18.62,38.5193821342,132.45,46.6656,-4.4454,46.8768578781,12.1456,-0.8854000000000001,12.1778295488,34.52,-3.56,34.7030834365,133.04
2019-05-13 10:00:00,45.6086,-5.5698,45.9474380787,14.0486,-0.8498,14.0742787382,31.56,-4.72,31.9110012378,132.72,47.5486,-18.7798,51.1228935996,14.0486,-0.8498,14.0742787382,33.5,-17.93,37.996511682,133.34,46.2886,-3.6898,46.4354295124,14.0486,-0.8498,14.0742787382,32.24,-2.84,32.3648451255,133.63
2019-05-13 10:30:00,45.8274,-5.3812,46.1422572508,15.3374,-1.0112,15.370698234,30.49,-4.37,30.8015746351,133.22,47.9374,-18.6712,51.4451944131,15.3374,-1.0112,15.370698234,32.6,-17.66,37.0760785413,133.95,45.7374,-3.4112,45.8644311444,15.3374,-1.0112,15.370698234,30.4,-2.4,30.4945896841,134.14
2019-05-13 11:00:00,44.5028,-5.3458,44.8227262165,15.9128,-0.8358,15.9347345594,28.59,-4.51,28.9435346839,133.22,46.8728,-18.5558,50.4120728941,15.9128,-0.8358,15.9347345594,30.96,-17.72,35.6723982934,133.89,43.1528,-3.9158,43.3301008247,15.9128,-0.8358,15.9347345594,27.24,-3.08,27.4135732804,134.21
2019-05-13 11:30:00,44.8388,-4.977,45.1141719911,15.918800000000001,-0.8270000000000001,15.9402673265,28.92,-4.15,29.2162437695,133.18,47.3888,-18.187,50.7588941412,15.918800000000001,-0.8270000000000001,15.9402673265,31.47,-17.36,35.9406524704,133.89,43.1588,-3.627,43.3109356449,15.918800000000001,-0.8270000000000001,15.9402673265,27.24,-2.8,27.3835278954,134.15
2019-05-13 12:00:00,43.6074,-5.1996,43.9162973726,17.1574,-0.8996000000000001,17.1809678109,26.45,-4.3,26.797247993,133.3,46.2874,-18.4796,49.8399339378,17.1574,-0.8996000000000001,17.1809678109,29.13,-17.58,34.0237167282,133.85,41.1574,-3.8196,41.3342584174,17.1574,-0.8996000000000001,17.1809678109,24.0,-2.92,24.1769807875,134.28
2019-05-13 12:30:00,44.7964,-5.5022,45.1330439678,17.3764,-0.9722000000000001,17.4035757763,27.42,-4.53,27.7916768116,132.9,47.6464,-18.7222,51.1927749375,17.3764,-0.9722000000000001,17.4035757763,30.27,-17.75,35.0903889976,133.19,42.0564,-4.0922,42.2550219714,17.3764,-0.9722000000000001,17.4035757763,24.68,-3.12,24.876430612100002,133.87
2019-05-13 13:00:00,43.9858,-5.2634,44.2995934654,17.3458,-0.8634000000000001,17.3672748927,26.64,-4.4,27.0009185029,132.87,46.8258,-18.4334,50.3234118597,17.3458,-0.8634000000000001,17.3672748927,29.48,-17.57,34.3187310371,133.19,41.1858,-3.9434,41.3741528638,17.3458,-0.8634000000000001,17.3672748927,23.84,-3.08,24.038136367,133.87
2019-05-13 13:30:00,43.0082,-5.508,43.3594664547,16.8282,-0.928,16.8537681021,26.18,-4.58,26.5775995906,132.84,45.8582,-18.708,49.5274042449,16.8282,-0.928,16.8537681021,29.03,-17.78,34.0421694373,133.16,40.1482,-4.128,40.3598605949,16.8282,-0.928,16.8537681021,23.32,-3.2,23.5385301155,133.79
2019-05-13 14:00:00,44.254,-5.6746,44.6163378278,17.064,-0.8846,17.086913506,27.19,-4.79,27.6086979048,133.06,47.084,-18.9546,50.7560825632,17.064,-0.8846,17.086913506,30.02,-18.07,35.0389112274,133.41,41.344,-4.3646,41.5737425445,17.064,-0.8846,17.086913506,24.28,-3.48,24.528122635,134.02
2019-05-13 14:30:00,46.231,-5.6528,46.5753100778,17.091,-0.8428,17.1117676714,29.14,-4.8100000000000005,29.5343139416,133.24,49.141,-18.9228,52.6584299124,17.091,-0.8428,17.1117676714,32.05,-18.08,36.7979469536,133.67,43.571,-4.2828,43.7809823649,17.091,-0.8428,17.1117676714,26.48,-3.44,26.7025092454,134.23
2019-05-13 15:00:00,46.4022,-5.4066,46.7161159387,16.9122,-0.7666000000000001,16.9295653931,29.49,-4.64,29.8528005386,133.32,49.2022,-18.6466,52.6170331395,16.9122,-0.7666000000000001,16.9295653931,32.29,-17.88,36.9098699537,133.83,44.0322,-4.0866,44.2214307367,16.9122,-0.7666000000000001,16.9295653931,27.12,-3.32,27.3224596257,134.32
2019-05-13 15:30:00,43.4466,-8.4356,44.2579529454,16.8366,-0.7156,16.8518005839,26.61,-7.72,27.7072282988,133.86,46.3466,-17.5556,49.5601293675,16.8366,-0.7156,16.8518005839,29.51,-16.84,33.9768406418,134.75,41.1566,-2.1556,41.2130117186,16.8366,-0.7156,16.8518005839,24.32,-1.44,24.3625942789,135.07
2019-05-13 16:00:00,42.7498,-27.5006,50.8313722065,16.3298,-0.5406000000000001,16.3387458637,26.42,-26.96,37.7472912935,132.09,47.0098,-12.4506,48.6306357803,16.3298,-0.5406000000000001,16.3387458637,30.68,-11.91,32.9106441748,134.85,42.7298,4.7794,42.9962611444,16.3298,-0.5406000000000001,16.3387458637,26.4,5.32,26.9306962405,134.48
2019-05-13 16:30:00,44.5226,-27.5946,52.3805675792,16.1026,-0.36460000000000004,16.1067271635,28.42,-27.23,39.3594880556,131.27,48.6426,-12.7946,50.2971601974,16.1026,-0.36460000000000004,16.1067271635,32.54,-12.43,34.8332671451,133.87,45.2226,4.3554,45.4318507208,16.1026,-0.36460000000000004,16.1067271635,29.12,4.72,29.5000474576,133.63
2019-05-13 17:00:00,47.1674,-27.787,54.7437758267,14.8874,-0.147,14.8881257303,32.28,-27.64,42.4966822234,130.78,51.0674,-13.087,52.7176337838,14.8874,-0.147,14.8881257303,36.18,-12.94,38.424419319,133.41,48.9674,3.773,49.1125421024,14.8874,-0.147,14.8881257303,34.08,3.92,34.3047052166,133.13
2019-05-13 17:30:00,49.639,-28.2224,57.1010874044,13.599,0.1776,13.6001596594,36.04,-28.4,45.8850912607,130.49,53.129,-13.4724,54.8105482801,13.599,0.1776,13.6001596594,39.53,-13.65,41.8203706344,132.98,52.999,3.0976,53.0894445889,13.599,0.1776,13.6001596594,39.4,2.92,39.5080548749,132.8
2019-05-13 18:00:00,51.2812,-28.3858,58.6132673981,11.8612,0.2942,11.8648480429,39.42,-28.68,48.7491415309,130.34,54.4612,-13.5158,56.1132707573,11.8612,0.2942,11.8648480429,42.6,-13.81,44.7825423575,132.91,56.0212,2.7742,56.0898478789,11.8612,0.2942,11.8648480429,44.16,2.48,44.2295828603,132.64
2019-05-13 18:30:00,52.0254,-28.7498,59.4406699592,11.0454,0.2602,11.048464382,40.98,-29.01,50.2089683224,130.47,54.8754,-13.979800000000001,56.6281231651,11.0454,0.2602,11.048464382,43.83,-14.24,46.085209124,133.03,58.0054,2.3002000000000002,58.0509892181,11.0454,0.2602,11.048464382,46.96,2.04,47.004289166,132.76
2019-05-13 19:00:00,52.2298,-29.084600000000002,59.7818196879,9.6498,0.4354,9.6596176529,42.58,-29.52,51.8120333513,130.64,54.7398,-14.2546,56.5653544601,9.6498,0.4354,9.6596176529,45.09,-14.69,47.4226127496,133.26,59.4098,1.9154,59.4406686806,9.6498,0.4354,9.6596176529,49.76,1.48,49.7820047808,132.92
2019-05-13 19:30:00,51.2056,-29.812,59.251741032300004,8.5556,0.448,8.5673213643,42.65,-30.26,52.2942645039,131.04,53.3356,-14.872,55.3702321772,8.5556,0.448,8.5673213643,44.78,-15.32,47.3281184921,133.54,59.1556,1.408,59.1723539785,8.5556,0.448,8.5673213643,50.6,0.96,50.6091059,133.3
2019-05-13 20:00:00,49.3722,-30.3442,57.9515712167,12.2222,1.0358,12.266012167,37.15,-31.38,48.6294859113,131.45,50.7222,-15.4342,53.0184505854,12.2222,1.0358,12.266012167,38.5,-16.47,41.8749435821,133.84,56.8622,0.5158,56.8645393763,12.2222,1.0358,12.266012167,44.64,-0.52,44.6430285711,133.77
2019-05-13 20:30:00,46.8748,-30.9042,56.1454936097,9.0248,0.7758,9.0580837201,37.85,-31.68,49.3583316169,131.21,49.6248,-15.6542,52.0353221637,9.0248,0.7758,9.0580837201,40.6,-16.43,43.7984577354,133.63,53.3448,-0.4242,53.3464866011,9.0248,0.7758,9.0580837201,44.32,-1.2,44.3362425111,133.57
2019-05-13 21:00:00,45.1388,-31.0936,54.8117070196,9.0588,0.8764000000000001,9.1010952308,36.08,-31.97,48.2062993809,131.4,47.6788,-15.8436,50.2422892631,9.0588,0.8764000000000001,9.1010952308,38.62,-16.72,42.0839969585,133.77,51.6988,-0.5636,51.7018719816,9.0588,0.8764000000000001,9.1010952308,42.64,-1.44,42.6643082682,133.76
2019-05-13 21:30:00,44.5052,-31.4258,54.4820496373,8.9852,0.9242,9.0326056418,35.52,-32.35,48.0436561889,131.34,46.8952,-16.2058,49.6164059226,8.9852,0.9242,9.0326056418,37.91,-17.13,41.6005408619,133.68,51.2652,-0.8758,51.2726804125,8.9852,0.9242,9.0326056418,42.28,-1.8,42.3182986425,133.69
2019-05-13 22:00:00,43.7174,-32.0918,54.2318604697,6.4074,0.4782,6.4252198406,37.31,-32.57,49.5261648021,131.4,45.3374,-17.1118,48.4591945662,6.4074,0.4782,6.4252198406,38.93,-17.59,42.7194686297,133.68,52.2874,-0.9618000000000001,52.2962451616,6.4074,0.4782,6.4252198406,45.88,-1.44,45.9025925194,133.69
2019-05-13 22:30:00,41.5256,-33.0828,53.0928160037,6.6356,0.5272,6.6565101367,34.89,-33.61,48.445270151,131.91,42.9756,-18.1328,46.6444062155,6.6356,0.5272,6.6565101367,36.34,-18.66,40.8508408726,134.23,49.9156,-1.7128,49.944977797600004,6.6356,0.5272,6.6565101367,43.28,-2.24,43.3379279615,134.22
2019-05-13 23:00:00,38.093,-33.3602,50.6357540977,6.8629999999999995,0.6198,6.8909303465,31.23,-33.98,46.1514170963,131.29,39.323,-18.560200000000002,43.4830927263,6.8629999999999995,0.6198,6.8909303465,32.46,-19.18,37.7031033205,133.61,46.023,-2.4202,46.0865912933,6.8629999999999995,0.6198,6.8909303465,39.16,-3.04,39.2778207135,133.61
2019-05-13 23:30:00,35.516,-33.3442,48.7157256914,7.126,0.6358,7.1543076283,28.39,-33.98,44.2790300255,130.99,36.636,-18.7042,41.1344574978,7.126,0.6358,7.1543076283,29.51,-19.34,35.282796091,133.38,43.006,-2.6042,43.0847756596,7.126,0.6358,7.1543076283,35.88,-3.24,36.0259906179,133.34
2019-05-14 00:00:00,34.9844,-33.3616,48.3415411207,7.0944,0.6084,7.120439728,27.89,-33.97,43.9523947015,130.46,36.1344,-18.9016,40.7794721143,7.0944,0.6084,7.120439728,29.04,-19.51,34.9851639985,132.95,42.2144,-2.9116,42.3146899069,7.0944,0.6084,7.120439728,35.12,-3.52,35.2959601088,132.8
2019-05-14 00:30:00,34.7354,-34.9592,49.2817783547,7.1454,0.5808,7.1689657413,27.59,-35.54,44.992218216,131.29,35.9454,-20.3692,41.3155671606,7.1454,0.5808,7.1689657413,28.8,-20.95,35.6137964839,133.64,41.745400000000004,-4.2192,41.9580751441,7.1454,0.5808,7.1689657413,34.6,-4.8,34.9313612675,133.66
2019-05-14 01:00:00,33.3882,-35.0874,48.4344664263,7.1782,0.5626,7.2002134691,26.21,-35.65,44.2480123847,131.43,34.5682,-20.447400000000002,40.1628761171,7.1782,0.5626,7.2002134691,27.39,-21.01,34.5200260718,133.81,40.2582,-4.1974,40.4764231868,7.1782,0.5626,7.2002134691,33.08,-4.76,33.4207121408,133.82
2019-05-14 01:30:00,33.6954,-35.2334,48.7521533547,7.1854,0.5766,7.208497813,26.51,-35.81,44.5548672986,131.43,34.8554,-20.6134,40.4945819675,7.1854,0.5766,7.208497813,27.67,-21.19,34.851757488,133.84,40.5854,-4.3834,40.8214268335,7.1854,0.5766,7.208497813,33.4,-4.96,33.7662790369,133.82
2019-05-14 02:00:00,33.1226,-35.5484,48.5880167667,7.2426,0.6016,7.2675427291,25.88,-36.15,44.458934985,131.59,34.3126,-20.8584,40.1550416426,7.2426,0.6016,7.2675427291,27.07,-21.46,34.5444134412,133.92,40.0426,-4.7184,40.3196368203,7.2426,0.6016,7.2675427291,32.8,-5.32,33.2286382508,133.95
2019-05-14 02:30:00,33.007,-35.79,48.6866115991,7.327,0.67,7.3575695036,25.68,-36.46,44.5958966722,131.59,34.167,-21.08,40.1466099316,7.327,0.67,7.3575695036,26.84,-21.75,34.546318183,133.95,39.887,-5.05,40.205413429,7.327,0.67,7.3575695036,32.56,-5.72,33.058614611,133.95
2019-05-14 03:00:00,31.4684,-35.9984,47.8136486907,7.4084,0.6416000000000001,7.4361307896,24.06,-36.64,43.8334712292,131.98,32.5784,-21.1784,38.8571328474,7.4084,0.6416000000000001,7.4361307896,25.17,-21.82,33.3112788707,134.38,38.3284,-4.8384,38.632581600500004,7.4084,0.6416000000000001,7.4361307896,30.92,-5.48,31.4018598175,134.36
2019-05-14 03:30:00,31.431,-36.4362,48.119688605,7.381,0.6438,7.4090241895,24.05,-37.08,44.1964806291,132.06,32.561,-21.5362,39.0387836829,7.381,0.6438,7.4090241895,25.18,-22.18,33.5556969828,134.38,38.301,-4.9962,38.6254917825,7.381,0.6438,7.4090241895,30.92,-5.64,31.4301765824,134.43
2019-05-14 04:00:00,30.5622,-36.2956,47.4491164112,7.2722,0.6344000000000001,7.2998189156,23.29,-36.93,43.6606115395,132.21,31.6322,-21.3956,38.1885817516,7.2722,0.6344000000000001,7.2998189156,24.36,-22.03,32.8440329436,134.59,37.3922,-4.7256,37.6896261085,7.2722,0.6344000000000001,7.2998189156,30.12,-5.36,30.5932018592,134.58
2019-05-14 04:30:00,30.7452,-36.231,47.5179196098,7.3152,0.639,7.3430560423,23.43,-36.87,43.6848005604,132.03,31.8252,-21.371,38.3348796273,7.3152,0.639,7.3430560423,24.51,-22.01,32.9420734017,134.38,37.5952,-4.721,37.8904592746,7.3152,0.639,7.3430560423,30.28,-5.36,30.7507398285,134.4
2019-05-14 05:00:00,31.749200000000002,-35.894,47.9206733742,7.0592,0.656,7.0896149853,24.69,-36.55,44.1078065653,131.66,32.7792,-21.174,39.0232524098,7.0592,0.656,7.0896149853,25.72,-21.83,33.7352530745,134.03,38.5792,-4.5440000000000005,38.8458827759,7.0592,0.656,7.0896149853,31.52,-5.2,31.9460545295,134.03
2019-05-14 05:30:00,32.1912,-35.7014,48.0714397475,6.8112,0.7086,6.8479602364000005,25.38,-36.41,44.38279509,131.81,33.1012,-21.0114,39.2067388519,6.8112,0.7086,6.8479602364000005,26.29,-21.72,34.1016495202,134.23,39.1312,-4.3314,39.3701897303,6.8112,0.7086,6.8479602364000005,32.32,-5.04,32.7106098995,134.15
2019-05-14 06:00:00,32.4418,-35.6494,48.2011421815,6.8118,0.7306,6.8508682369,25.63,-36.38,44.5016999675,132.0,33.2918,-21.0194,39.3720601899,6.8118,0.7306,6.8508682369,26.48,-21.75,34.2673736957,134.3,39.4918,-4.1094,39.7050303564,6.8118,0.7306,6.8508682369,32.68,-4.84,33.0364647019,134.32
2019-05-14 06:30:00,35.365,-34.4618,49.3791340977,6.795,0.6582,6.826803955,28.57,-35.12,45.2731631323,132.25,36.265,-19.7818,41.3094400378,6.795,0.6582,6.826803955,29.47,-20.44,35.8646692443,134.37,42.715,-2.6618,42.797855136,6.795,0.6582,6.826803955,35.92,-3.32,36.0731035538,134.56
2019-05-14 07:00:00,36.2598,-32.9356,48.9849654833,6.9898,0.4844,7.0065645933,29.27,-33.42,44.42554783,132.06,37.1398,-18.2656,41.3883665708,6.9898,0.4844,7.0065645933,30.15,-18.75,35.5047179963,134.24,43.7098,-1.0356,43.7220663213,6.9898,0.4844,7.0065645933,36.72,-1.52,36.75144623,134.34
2019-05-14 07:30:00,38.914,-31.8532,50.2884255693,7.854,0.4068,7.8645281003,31.06,-32.26,44.7820410433,131.24,40.064,-17.3432,43.6567369628,7.854,0.4068,7.8645281003,32.21,-17.75,36.7769846507,133.37,46.054,-0.11320000000000001,46.0541391217,7.854,0.4068,7.8645281003,38.2,-0.52,38.2035391031,133.51
2019-05-14 08:00:00,41.702,-30.2528,51.5197895167,9.172,0.25720000000000004,9.1756054754,32.53,-30.51,44.5988901207,130.62,43.352,-15.8128,46.1458616545,9.172,0.25720000000000004,9.1756054754,34.18,-16.07,37.7692639589,132.75,47.932,1.2572,47.9484846042,9.172,0.25720000000000004,9.1756054754,38.76,1.0,38.7728977509,132.89
2019-05-14 08:30:00,42.4272,-29.6156,51.741193098,10.6972,0.07440000000000001,10.6974587263,31.73,-29.69,43.4544474134,130.53,44.5072,-15.2156,47.0362130193,10.6972,0.07440000000000001,10.6974587263,33.81,-15.29,37.1066058809,132.67,47.4572,1.9544000000000001,47.497426364,10.6972,0.07440000000000001,10.6974587263,36.76,1.88,36.8080425994,132.81
2019-05-14 09:00:00,43.033,-29.1936,52.0010131628,11.983,-0.0536,11.9831198759,31.05,-29.14,42.5821805454,130.4,45.503,-14.8936,47.8784119407,11.983,-0.0536,11.9831198759,33.52,-14.84,36.658095968,132.51,47.103,2.3064,47.1594326722,11.983,-0.0536,11.9831198759,35.12,2.36,35.1992045365,132.71
2019-05-14 09:30:00,43.5684,-27.896,51.7338602325,13.4984,-0.196,13.4998229085,30.07,-27.7,40.8839198219,130.14,46.5284,-13.696,48.5022929619,13.4984,-0.196,13.4998229085,33.03,-13.5,35.6823611887,132.42,46.2984,3.284,46.4147228642,13.4984,-0.196,13.4998229085,32.8,3.48,32.9840931359,132.49
2019-05-14 10:00:00,45.1948,-26.7714,52.5288283231,14.6648,-0.3914,14.6700222563,30.53,-26.38,40.3482998403,130.95,48.6148,-12.4114,50.1741131362,14.6648,-0.3914,14.6700222563,33.95,-12.02,36.0150371373,133.65,46.9448,4.8086,47.1904320917,14.6648,-0.3914,14.6700222563,32.28,5.2,32.6961526789,133.34
2019-05-14 10:30:00,45.1728,-26.494,52.3690165636,15.3128,-0.5640000000000001,15.3231830845,29.86,-25.93,39.5472438989,131.11,48.7828,-12.144,50.2716452072,15.3128,-0.5640000000000001,15.3231830845,33.47,-11.58,35.4166246274,133.83,46.2328,5.236,46.5283514842,15.3128,-0.5640000000000001,15.3231830845,30.92,5.8,31.4592816193,133.48
2019-05-14 11:00:00,45.4624,-26.6606,52.7031062284,16.1324,-0.8006000000000001,16.1522534069,29.33,-25.86,39.1022825421,130.96,49.2724,-12.3806,50.8040220664,16.1324,-0.8006000000000001,16.1522534069,33.14,-11.58,35.1049284289,133.69,45.8524,4.9994,46.124143202,16.1324,-0.8006000000000001,16.1522534069,29.72,5.8,30.2806604948,133.32
2019-05-14 11:30:00,44.876,-26.269,51.9991897725,16.316,-0.749,16.3331826966,28.56,-25.52,38.3007049543,130.73,48.756,-12.019,50.2155742474,16.316,-0.749,16.3331826966,32.44,-11.27,34.3419058877,133.47,45.156,5.251,45.4602830721,16.316,-0.749,16.3331826966,28.84,6.0,29.4575219596,133.12
2019-05-14 12:00:00,44.3458,-26.0446,51.4283109464,15.6958,-0.6046,15.707440237,28.65,-25.44,38.314698224,130.7,47.8858,-11.6946,49.2931385773,15.6958,-0.6046,15.707440237,32.19,-11.09,34.0467942691,133.47,45.4158,5.3154,45.7257954201,15.6958,-0.6046,15.707440237,29.72,5.92,30.3038743398,133.12
2019-05-14 12:30:00,44.6378,-25.7824,51.5486696104,17.8378,-0.40240000000000004,17.8423382604,26.8,-25.38,36.9104917334,130.64,47.8578,-11.5524,49.2323772187,17.8378,-0.40240000000000004,17.8423382604,30.02,-11.15,32.0237864719,133.38,45.4778,5.5576,45.8161239151,17.8378,-0.40240000000000004,17.8423382604,27.64,5.96,28.2752754186,133.03
2019-05-14 13:00:00,41.6036,-25.6084,48.8533487442,17.9236,-0.6484,17.9353243495,23.68,-24.96,34.4055809426,130.75,45.3636,-11.3284,46.7566984669,17.9236,-0.6484,17.9353243495,27.44,-10.68,29.4451354217,133.54,41.3236,5.9116,41.7443041806,17.9236,-0.6484,17.9353243495,23.4,6.5600000000000005,24.3021315938,133.12
2019-05-14 13:30:00,38.3278,-25.5894,46.085113054,17.5378,-0.7894,17.5555569892,20.79,-24.8,32.361460103,131.17,42.2378,-11.1894,43.694787117,17.5378,-0.7894,17.5555569892,24.7,-10.4,26.8001865665,134.08,37.6978,6.1706,38.1994820541,17.5378,-0.7894,17.5555569892,20.16,6.96,21.3276159005,133.55
2019-05-14 14:00:00,36.9766,-26.1026,45.2616247424,17.4066,-0.7626000000000001,17.4232971139,19.57,-25.34,32.017190695,130.12,40.7866,-12.0026,42.5159869499,17.4066,-0.7626000000000001,17.4232971139,23.38,-11.24,25.9415111356,132.63,36.2466,5.0374,36.5949642754,17.4066,-0.7626000000000001,17.4232971139,18.84,5.8,19.7125746669,132.5
2019-05-14 14:30:00,37.3484,-26.2124,45.6288603443,19.7984,-0.6024,19.8075624023,17.55,-25.61,31.0463298958,129.95,40.4084,-12.3824,42.2630171701,19.7984,-0.6024,19.8075624023,20.61,-11.78,23.7390079826,134.24,36.6384,4.9176,36.9669466459,19.7984,-0.6024,19.8075624023,16.84,5.52,17.7216252076,132.32
2019-05-14 15:00:00,37.1314,-25.6984,45.1569333383,20.2514,-0.6084,20.260536827,16.88,-25.09,30.2397503297,129.95,39.8114,-11.9784,41.5743867847,20.2514,-0.6084,20.260536827,19.56,-11.37,22.6245552442,135.61,36.6514,5.4716000000000005,37.0575704616,20.2514,-0.6084,20.260536827,16.4,6.08,17.490751842,132.32
2019-05-14 15:30:00,37.3102,-26.1586,45.5666915411,16.3502,-0.5986,16.3611540547,20.96,-25.56,33.0550328997,129.99,40.5602,-12.2086,42.3577588878,16.3502,-0.5986,16.3611540547,24.21,-11.61,26.8498826813,135.61,37.3102,4.9614,37.6386306074,16.3502,-0.5986,16.3611540547,20.96,5.5600000000000005,21.6849071937,132.37
2019-05-14 16:00:00,39.107,-26.721,47.3642195122,18.457,-0.391,18.4611410807,20.65,-26.33,33.4617901494,130.03,42.007,-12.891,43.9404816769,18.457,-0.391,18.4611410807,23.55,-12.5,26.6618172674,135.58,39.377,4.369,39.6186356403,18.457,-0.391,18.4611410807,20.92,4.76,21.4546964556,132.37
2019-05-14 16:30:00,41.3916,-26.9218,49.3765922862,15.2516,-0.3518,15.2556568459,26.14,-26.57,37.2728386362,129.88,44.7516,-12.8718,46.5659632972,15.2516,-0.3518,15.2556568459,29.5,-12.52,32.0468469588,135.43,42.4916,4.0482,42.6840016142,15.2516,-0.3518,15.2556568459,27.24,4.4,27.5930715942,132.21
2019-05-14 17:00:00,42.7988,-27.0568,50.6340567966,14.1988,-0.1568,14.1996657594,28.6,-26.9,39.2628322972,130.04,45.8988,-12.8668,47.6681695021,14.1988,-0.1568,14.1996657594,31.7,-12.71,34.1530979561,135.66,45.0788,3.8832,45.2457451224,14.1988,-0.1568,14.1996657594,30.88,4.04,31.1431533407,132.37
2019-05-14 17:30:00,45.9136,-27.0466,53.2876837226,13.8236,0.0334,13.8236403498,32.09,-27.08,41.9892188544,130.04,48.8336,-12.7866,50.4798734994,13.8236,0.0334,13.8236403498,35.01,-12.82,37.2834078378,135.66,49.3436,3.9534000000000002,49.5017194905,13.8236,0.0334,13.8236403498,35.52,3.92,35.7356516661,132.37
2019-05-14 18:00:00,45.3536,-26.9178,52.7400890196,12.1336,0.2122,12.1354554014,33.22,-27.13,42.8906201867,129.95,47.8336,-12.5878,49.4621673383,12.1336,0.2122,12.1354554014,35.7,-12.8,37.9253213566,135.66,50.1736,3.9322,50.3274510958,12.1336,0.2122,12.1354554014,38.04,3.7199999999999998,38.2214599407,132.25
2019-05-14 18:30:00,45.6762,-27.253,53.1887324105,10.5662,0.357,10.5722292559,35.11,-27.61,44.6656937705,130.11,47.7562,-12.813,49.4451980221,10.5662,0.357,10.5722292559,37.19,-13.17,39.4530733911,135.81,51.8062,3.677,51.9365255619,10.5662,0.357,10.5722292559,41.24,3.32,41.37342142,132.38
2019-05-14 19:00:00,46.0626,-27.522,53.6583973182,9.9126,0.498,9.9251016499,36.15,-28.02,45.7377622977,130.14,47.8526,-13.062,49.6032979827,9.9126,0.498,9.9251016499,37.94,-13.56,40.2904107698,135.81,53.1526,3.338,53.2573105851,9.9126,0.498,9.9251016499,43.24,2.84,43.3331651279,132.38
2019-05-14 19:30:00,45.7964,-28.1148,53.7378100782,8.4464,0.6552,8.471774312400001,37.35,-28.77,47.1458948372,129.8,47.2464,-13.6948,49.191156319,8.4464,0.6552,8.471774312400001,38.8,-14.35,41.3686173325,135.31,53.8864,2.9752,53.9684715366,8.4464,0.6552,8.471774312400001,45.44,2.32,45.4991868059,131.98
2019-05-14 20:00:00,45.651,-28.4018,53.7650076187,9.071,1.0182,9.1279664899,36.58,-29.42,46.9428674028,129.8,47.321,-13.8718,49.3123095813,9.071,1.0182,9.1279664899,38.25,-14.89,41.0460058958,135.31,53.231,2.3782,53.2840989061,9.071,1.0182,9.1279664899,44.16,1.3599999999999999,44.1809370657,131.98
2019-05-14 20:30:00,45.3022,-28.9,53.7354568683,8.3422,1.01,8.4031185187,36.96,-29.91,47.5462900761,129.92,46.8622,-14.38,49.0188758423,8.3422,1.01,8.4031185187,38.52,-15.39,41.4806280087,135.47,52.8622,1.85,52.8945619969,8.3422,1.01,8.4031185187,44.52,0.84,44.5279238231,132.12
2019-05-14 21:00:00,44.9558,-28.9746,53.4841228665,8.1658,0.9954000000000001,8.2262452431,36.79,-29.97,47.4521337771,129.92,46.4158,-14.4146,48.6025429664,8.1658,0.9954000000000001,8.2262452431,38.25,-15.41,41.2374902243,135.44,52.5658,1.8354,52.5978328717,8.1658,0.9954000000000001,8.2262452431,44.4,0.84,44.4079452351,132.12
2019-05-14 21:30:00,44.4004,-29.292,53.1922624463,8.1504,0.998,8.2112742105,36.25,-30.29,47.2392485122,130.1,45.7104,-14.752,48.0318870352,8.1504,0.998,8.2112742105,37.56,-15.75,40.7285661422,135.66,52.0704,1.558,52.0937032679,8.1504,0.998,8.2112742105,43.92,0.56,43.9235699824,132.32
2019-05-14 22:00:00,42.0526,-30.1608,51.7503142348,7.5126,0.8992,7.5662222674,34.54,-31.06,46.4514283957,130.43,43.1626,-15.6408,45.9090912936,7.5126,0.8992,7.5662222674,35.65,-16.54,39.3000521628,136.02,49.9926,0.9392,50.0014214938,7.5126,0.8992,7.5662222674,42.48,0.04,42.4800188324,132.68
2019-05-14 22:30:00,39.3474,-30.7804,49.9564901782,6.4774,0.6696000000000001,6.5119179141,32.87,-31.45,45.4921905386,130.27,40.0874,-16.3904,43.3087156462,6.4774,0.6696000000000001,6.5119179141,33.61,-17.06,37.6918519046,135.86,47.7574,0.42960000000000004,47.7593321867,6.4774,0.6696000000000001,6.5119179141,41.28,-0.24,41.2806976685,132.49
2019-05-14 23:00:00,36.996,-31.1706,48.3767539254,6.656,0.7394000000000001,6.6969432102,30.34,-31.91,44.0313944817,130.23,37.746,-16.8006,41.3161067425,6.656,0.7394000000000001,6.6969432102,31.09,-17.54,35.6964942256,135.86,45.016,-0.0206,45.0160047134,6.656,0.7394000000000001,6.6969432102,38.36,-0.76,38.367527937,132.42
2019-05-14 23:30:00,36.1492,-32.0238,48.2937721355,6.6692,0.7562,6.7119346749,29.48,-32.78,44.0862654349,130.29,36.8892,-17.7238,40.9261061314,6.6692,0.7562,6.7119346749,30.22,-18.48,35.4225747229,135.94,43.7892,-1.0438,43.801638726,6.6692,0.7562,6.7119346749,37.12,-1.8,37.1636166163,132.51
2019-05-15 00:00:00,36.6474,-32.5854,49.0391702613,6.6474,0.7446,6.6889727104,30.0,-33.33,44.8429358985,130.43,37.5174,-18.2854,41.7362091705,6.6474,0.7446,6.6889727104,30.87,-19.03,36.2642771884,136.13,43.9674,-1.6154000000000002,43.9970655831,6.6474,0.7446,6.6889727104,37.32,-2.36,37.3945450567,132.67
2019-05-15 00:30:00,35.0836,-33.6932,48.6424785059,6.6036,0.7268,6.6434758372000005,28.48,-34.42,44.674901231,130.96,35.9936,-19.2532,40.8194188004,6.6036,0.7268,6.6434758372000005,29.39,-19.98,35.5383243837,136.61,42.2036,-2.5532,42.2807602013,6.6036,0.7268,6.6434758372000005,35.6,-3.2800000000000002,35.7507818096,133.24
2019-05-15 01:00:00,34.1986,-34.1504,48.3300534049,6.4586,0.6696000000000001,6.4932178556,27.74,-34.82,44.5189847144,130.91,35.0586,-19.7804,40.253815448,6.4586,0.6696000000000001,6.4932178556,28.6,-20.45,35.159102662,136.46,41.1386,-3.1304,41.2575303929,6.4586,0.6696000000000001,6.4932178556,34.68,-3.8,34.8875679863,133.21
2019-05-15 01:30:00,33.3514,-34.2168,47.7818509918,6.4514,0.6932,6.4885351351,26.9,-34.91,44.0717381096,131.18,34.1714,-19.8968,39.5419679353,6.4514,0.6932,6.4885351351,27.72,-20.59,34.5303706902,136.78,40.2114,-3.2268,40.3406609787,6.4514,0.6932,6.4885351351,33.76,-3.92,33.9868209752,133.5
2019-05-15 02:00:00,33.0052,-34.6916,47.8837168315,6.5152,0.6884,6.5514674387,26.49,-35.38,44.1980146613,131.4,33.8452,-20.2916,39.4619638842,6.5152,0.6884,6.5514674387,27.33,-20.98,34.454162303,137.0,39.8752,-3.9916,40.0744862175,6.5152,0.6884,6.5514674387,33.36,-4.68,33.6866739231,133.76
2019-05-15 02:30:00,32.7572,-34.526,47.5928442924,6.6772,0.774,6.7219101333,26.08,-35.3,43.8891376083,131.4,33.5672,-20.136,39.1435232425,6.6772,0.774,6.7219101333,26.89,-20.91,34.0631795345,137.0,39.5972,-3.706,39.7702487274,6.6772,0.774,6.7219101333,32.92,-4.48,33.2234375103,133.76
2019-05-15 03:00:00,31.357,-34.6092,46.7018005396,6.617,0.7308,6.6572334825,24.74,-35.34,43.1391145018,131.75,32.097,-20.1292,37.8867008545,6.617,0.7308,6.6572334825,25.48,-20.86,32.9297737617,137.56,38.217,-3.7492,38.400463404,6.617,0.7308,6.6572334825,31.6,-4.48,31.915989723,134.12
2019-05-15 03:30:00,30.958,-34.7974,46.5752811131,6.698,0.7526,6.7401491645,24.26,-35.55,43.0389370222,131.92,31.698,-20.2274,37.6020067917,6.698,0.7526,6.7401491645,25.0,-20.98,32.6367951858,137.8,37.738,-3.8474,37.9336147864,6.698,0.7526,6.7401491645,31.04,-4.6,31.3789993467,134.29
2019-05-15 04:00:00,30.5554,-35.476,46.8207117114,6.6654,0.724,6.7046053694,23.89,-36.2,43.3724809067,131.99,31.2654,-20.886,37.5998701216,6.6654,0.724,6.7046053694,24.6,-21.61,32.7437337517,137.77,37.3854,-3.956,37.5941228008,6.6654,0.724,6.7046053694,30.72,-4.68,31.0744396571,134.32
2019-05-15 04:30:00,32.3576,-35.1414,47.7695747492,6.6276,0.6886,6.6632763503,25.73,-35.83,44.1114701637,131.62,33.1376,-20.6314,39.0353070914,6.6276,0.6886,6.6632763503,26.51,-21.32,34.0194429702,137.38,39.1476,-3.8314,39.3346439125,6.6276,0.6886,6.6632763503,32.52,-4.52,32.8326179279,133.91
2019-05-15 05:00:00,33.2814,-35.02,48.3120273427,6.6414,0.6900000000000001,6.6771471423,26.64,-35.71,44.5521458518,131.38,34.1114,-20.52,39.8077631871,6.6414,0.6900000000000001,6.6771471423,27.47,-21.21,34.7054030376,137.11,40.0414,-3.79,40.2203656617,6.6414,0.6900000000000001,6.6771471423,33.4,-4.48,33.6991157154,133.67
2019-05-15 05:30:00,32.8132,-34.8428,47.8615378574,6.7132000000000005,0.6972,6.7493067851,26.1,-35.54,44.0942354509,131.58,33.6632,-20.2528,39.2859636776,6.7132000000000005,0.6972,6.7493067851,26.95,-20.95,34.1350992382,137.44,39.5932,-3.5428,39.7513888824,6.7132000000000005,0.6972,6.7493067851,32.88,-4.24,33.1522548253,133.86
2019-05-15 06:00:00,33.7218,-34.643,48.3456021189,6.9718,0.687,7.0055666609,26.75,-35.33,44.3144603939,132.37,34.7118,-19.883,40.0030342379,6.9718,0.687,7.0055666609,27.74,-20.57,34.5345117238,138.36,40.5318,-2.9530000000000003,40.6392300646,6.9718,0.687,7.0055666609,33.56,-3.64,33.7568244952,134.65
2019-05-15 06:30:00,37.1656,-33.4918,50.0298160161,7.5456,0.7182000000000001,7.5797025403,29.62,-34.21,45.2511712556,131.47,38.3656,-18.8418,42.7426331734,7.5456,0.7182000000000001,7.5797025403,30.82,-19.56,36.5029587842,137.31,44.0256,-2.1618,44.0786437473,7.5456,0.7182000000000001,7.5797025403,36.48,-2.88,36.5935076209,133.74
2019-05-15 07:00:00,40.1728,-32.2188,51.4966497287,8.1328,0.6412,8.1580373424,32.04,-32.86,45.8948929621,131.68,41.6328,-17.4488,45.1414516523,8.1328,0.6412,8.1580373424,33.5,-18.09,38.0722746891,137.37,47.0128,-0.5988,47.0166132902,8.1328,0.6412,8.1580373424,38.88,-1.24,38.8997686368,133.97
2019-05-15 07:30:00,43.949,-30.7254,53.6242930598,8.519,0.6146,8.541141268,35.43,-31.34,47.3020136992,130.87,45.589,-16.0954,48.346859486,8.519,0.6146,8.541141268,37.07,-16.71,40.6621322609,136.5,50.919,0.6946,50.9237373939,8.519,0.6146,8.541141268,42.4,0.08,42.4000754716,133.15
2019-05-15 08:00:00,45.3032,-28.9968,53.7884219928,8.9832,0.4932,8.9967287655,36.32,-29.49,46.7846395733,130.34,47.1432,-14.4168,49.2983308894,8.9832,0.4932,8.9967287655,38.16,-14.91,40.9694239647,135.98,51.7032,1.9732,51.7408388846,8.9832,0.4932,8.9967287655,42.72,1.48,42.7456290163,132.6
2019-05-15 08:30:00,44.9134,-28.0578,52.9570924466,10.3034,0.25220000000000004,10.3064861325,34.61,-28.31,44.7136243219,130.01,47.0334,-13.6578,48.9762821823,10.3034,0.25220000000000004,10.3064861325,36.73,-13.91,39.2757049587,135.65,50.2634,2.5322,50.3271439325,10.3034,0.25220000000000004,10.3064861325,39.96,2.2800000000000002,40.0249921924,132.28
2019-05-15 09:00:00,45.2268,-27.2626,52.8082644763,11.636800000000001,0.0974,11.637207611800001,33.59,-27.36,43.3227157505,129.82,47.6868,-12.9626,49.4172023996,11.636800000000001,0.0974,11.637207611800001,36.05,-13.06,38.3427450765,135.5,49.3968,3.2974,49.5067338551,11.636800000000001,0.0974,11.637207611800001,37.76,3.2,37.8953506383,132.13
2019-05-15 09:30:00,46.9488,-26.497,53.9099325768,13.5688,-0.187,13.57008852,33.38,-26.31,42.5022411174,129.66,50.0888,-12.327,51.5833579213,13.5688,-0.187,13.57008852,36.52,-12.14,38.4849321163,135.39,49.4888,4.253,49.6712123311,13.5688,-0.187,13.57008852,35.92,4.44,36.1933695585,131.99
2019-05-15 10:00:00,45.514,-25.8186,52.3270895613,14.724,-0.29860000000000003,14.7270274652,30.79,-25.52,39.9911802777,129.82,48.924,-11.6986,50.3032306911,14.724,-0.29860000000000003,14.7270274652,34.2,-11.4,36.0499653259,135.66,47.044,5.1414,47.3241157335,14.724,-0.29860000000000003,14.7270274652,32.32,5.44,32.7746243304,132.16
2019-05-15 10:30:00,45.1158,-25.3766,51.7629909994,15.7458,-0.43660000000000004,15.7518518657,29.37,-24.94,38.5305138819,129.92,48.5958,-11.4466,49.9257091006,15.7458,-0.43660000000000004,15.7518518657,32.85,-11.01,34.6459608035,135.82,45.9458,5.7634,46.3058669846,15.7458,-0.43660000000000004,15.7518518657,30.2,6.2,30.8298556597,132.25
2019-05-15 11:00:00,45.5156,-24.8464,51.8556982049,16.2956,-0.6364000000000001,16.3080220849,29.22,-24.21,37.946442521,129.59,48.9056,-11.1264,50.1553036908,16.2956,-0.6364000000000001,16.3080220849,32.61,-10.49,34.2556885787,135.51,45.6556,6.1236,46.064436264,16.2956,-0.6364000000000001,16.3080220849,29.36,6.76,30.1281795003,131.92
2019-05-15 11:30:00,46.584,-24.696,52.725339942,16.714,-0.646,16.7264793666,29.87,-24.05,38.3486557783,129.46,50.064,-11.026,51.2637959188,16.714,-0.646,16.7264793666,33.35,-10.38,34.9280245648,135.4,46.474,6.314,46.9009517174,16.714,-0.646,16.7264793666,29.76,6.96,30.5630364984,131.78
2019-05-15 12:00:00,48.7694,-24.0432,54.3739813017,16.9994,-0.7932,17.0178954809,31.77,-23.25,39.3687109263,129.22,52.4494,-10.3232,53.455664046,16.9994,-0.7932,17.0178954809,35.45,-9.53,36.7086284135,135.32,48.3594,7.2468,48.8993627627,16.9994,-0.7932,17.0178954809,31.36,8.04,32.3742366705,131.52
2019-05-15 12:30:00,48.7928,-23.799,54.2874730747,17.1928,-0.709,17.2074127294,31.6,-23.09,39.1370425556,129.3,52.5728,-9.989,53.5133574058,17.1928,-0.709,17.2074127294,35.38,-9.28,36.576806859,135.46,48.4328,7.731,49.0459425115,17.1928,-0.709,17.2074127294,31.24,8.44,32.3600247219,131.58
2019-05-15 13:00:00,48.4138,-24.041,54.0542848574,17.2238,-0.7010000000000001,17.2380592713,31.19,-23.34,38.9560226409,129.39,52.3138,-10.141,53.2876491454,17.2238,-0.7010000000000001,17.2380592713,35.09,-9.44,36.337607241,135.53,47.8638,7.499,48.4476867501,17.2238,-0.7010000000000001,17.2380592713,30.64,8.2,31.7182849473,131.67
2019-05-15 13:30:00,46.6964,-25.263,53.0921175125,17.3464,-0.733,17.361880139,29.35,-24.53,38.2510575017,129.83,51.0564,-11.003,52.2285553118,17.3464,-0.733,17.361880139,33.71,-10.27,35.2397077173,135.88,46.0664,6.347,46.5015872628,17.3464,-0.733,17.361880139,28.72,7.08,29.5798039209,132.11
2019-05-15 14:00:00,45.6374,-25.2084,52.1367021331,16.5874,-0.6784,16.601266979400002,29.05,-24.53,38.0213545261,129.86,49.7674,-10.8784,50.9424546849,16.5874,-0.6784,16.601266979400002,33.18,-10.2,34.7124242887,135.88,45.5874,6.4416,46.0402568338,16.5874,-0.6784,16.601266979400002,29.0,7.12,29.8612524855,132.11
2019-05-15 14:30:00,45.3758,-25.2474,51.9268180462,15.9658,-0.6074,15.9773497302,29.41,-24.64,38.3676647713,129.86,49.3558,-10.8974,50.5445182033,15.9658,-0.6074,15.9773497302,33.39,-10.29,34.9396078971,135.88,45.7258,6.4326,46.1760449627,15.9658,-0.6074,15.9773497302,29.76,7.04,30.5813537961,132.11
2019-05-15 15:00:00,46.3212,-25.5426,52.8968617614,13.7612,-0.2526,13.7635181622,32.56,-25.29,41.2278752787,129.67,49.6412,-11.0726,50.8610971982,13.7612,-0.2526,13.7635181622,35.88,-10.82,37.4759496211,135.76,48.8412,5.7874,49.182891499,13.7612,-0.2526,13.7635181622,35.08,6.04,35.5961795703,131.98
2019-05-15 15:30:00,46.7644,-25.4956,53.2628831995,13.9444,-0.3556,13.94893339,32.82,-25.14,41.3421334718,129.67,50.2344,-11.0556,51.4365748735,13.9444,-0.3556,13.94893339,36.29,-10.7,37.8345622414,135.88,48.6644,5.8444,49.0140881658,13.9444,-0.3556,13.94893339,34.72,6.2,35.2692273803,132.02
2019-05-15 16:00:00,47.089,-25.5174,53.5584878778,16.119,-0.5674,16.1289833455,30.97,-24.95,39.7698805631,129.76,51.129,-11.1674,52.3343621702,16.119,-0.5674,16.1289833455,35.01,-10.6,36.5795038239,135.98,47.759,6.1926,48.1588037202,16.119,-0.5674,16.1289833455,31.64,6.76,32.3540909314,132.02
2019-05-15 16:30:00,47.4144,-26.0768,54.1121504433,14.6744,-0.4168,14.6803180347,32.74,-25.66,41.5973941492,130.08,51.1044,-11.636800000000001,52.4125444297,14.6744,-0.4168,14.6803180347,36.43,-11.22,38.1186739014,136.27,49.2344,5.7832,49.572891237,14.6744,-0.4168,14.6803180347,34.56,6.2,35.1117302336,132.34
2019-05-15 17:00:00,45.4944,-26.4122,52.6055580733,13.7644,-0.2822,13.7672925516,31.73,-26.13,41.1043768959,130.49,48.7844,-11.7522,50.1799949004,13.7644,-0.2822,13.7672925516,35.02,-11.47,36.8505264549,136.64,48.1644,5.7178,48.5026047156,13.7644,-0.2822,13.7672925516,34.4,6.0,34.919335618,132.71
2019-05-15 17:30:00,44.3448,-26.9606,51.8973529132,13.3748,-0.0906,13.3751068556,30.97,-26.87,41.0016804534,130.77,47.2948,-12.1506,48.8306787522,13.3748,-0.0906,13.3751068556,33.92,-12.06,36.0001388886,136.81,48.2148,5.1494,48.4890014271,13.3748,-0.0906,13.3751068556,34.84,5.24,35.2318492277,132.94
2019-05-15 18:00:00,46.2616,-27.4354,53.7850983798,12.3916,0.0446,12.3916802622,33.87,-27.48,43.6156772273,130.56,49.0216,-12.5654,50.6063883687,12.3916,0.0446,12.3916802622,36.63,-12.61,38.7397599373,136.51,50.9916,4.5646,51.1954963226,12.3916,0.0446,12.3916802622,38.6,4.52,38.8637414565,132.73
2019-05-15 18:30:00,46.8602,-27.282,54.2234807813,11.5702,0.11800000000000001,11.5708017026,35.29,-27.4,44.6782284788,130.24,49.4602,-12.472,51.0084519275,11.5702,0.11800000000000001,11.5708017026,37.89,-12.59,39.926935770200004,136.17,52.0102,4.638,52.2165869053,11.5702,0.11800000000000001,11.5708017026,40.44,4.52,40.6918173593,132.38
2019-05-15 19:00:00,46.4474,-27.8714,54.168033975,9.7974,0.3386,9.803249294,36.65,-28.21,46.2496118903,130.34,48.5274,-12.9714,50.2311235064,9.7974,0.3386,9.803249294,38.73,-13.31,40.953253839,136.22,53.1174,4.0986,53.2752916906,9.7974,0.3386,9.803249294,43.32,3.76,43.4828701905,132.44
2019-05-15 19:30:00,46.121,-28.2088,54.063694273,8.451,0.4712,8.4641260884,37.67,-28.68,47.3452352407,130.44,47.911,-13.1888,49.6931420464,8.451,0.4712,8.4641260884,39.46,-13.66,41.7574807669,136.31,53.611,3.7112,53.739299646,8.451,0.4712,8.4641260884,45.16,3.24,45.2760775686,132.55
2019-05-15 20:00:00,45.1654,-28.747,53.5378685246,7.6354,0.543,7.6546836747,37.53,-29.29,47.606774728,130.56,46.6854,-13.717,48.6588395069,7.6354,0.543,7.6546836747,39.05,-14.26,41.5722275083,136.45,53.1554,3.223,53.2530213055,7.6354,0.543,7.6546836747,45.52,2.68,45.5988245463,132.66
2019-05-15 20:30:00,44.1592,-29.2266,52.9549723086,7.5092,0.6634,7.5384470682,36.65,-29.89,47.2930713741,130.72,45.5492,-14.1466,47.6954495964,7.5092,0.6634,7.5384470682,38.04,-14.81,40.8212897885,136.54,52.2692,2.6634,52.3370133672,7.5092,0.6634,7.5384470682,44.76,2.0,44.8046604719,132.85
2019-05-15 21:00:00,43.5762,-29.5682,52.6608360898,7.4862,0.6618,7.5153955106,36.09,-30.23,47.0780309699,130.83,44.8462,-14.5082,47.13458944,7.4862,0.6618,7.5153955106,37.36,-15.17,40.3224317223,136.72,51.8062,2.3818,51.8609229544,7.4862,0.6618,7.5153955106,44.32,1.72,44.3533628939,132.97
2019-05-15 21:30:00,42.8292,-29.8304,52.1938036246,7.1292,0.6296,7.156946891,35.7,-30.46,46.928686323,130.79,43.9392,-14.9104,46.400143586,7.1292,0.6296,7.156946891,36.81,-15.54,39.9558218536,136.68,51.0892,2.0696,51.1311020887,7.1292,0.6296,7.156946891,43.96,1.44,43.9835787539,132.94
2019-05-15 22:00:00,41.5084,-30.6744,51.6126543197,7.0284,0.6456000000000001,7.0579888014,34.48,-31.32,46.5812494465,130.07,42.5384,-16.0344,45.4600644293,7.0284,0.6456000000000001,7.0579888014,35.51,-16.68,39.2324164435,135.71,49.6684,0.8456,49.6755976101,7.0284,0.6456000000000001,7.0579888014,42.64,0.2,42.6404690406,132.21
2019-05-15 22:30:00,38.93,-31.1466,49.856349561100004,7.06,0.6334000000000001,7.0883563370000005,31.87,-31.78,45.0073916152,130.47,39.87,-16.4966,43.1480557101,7.06,0.6334000000000001,7.0883563370000005,32.81,-17.13,37.0126059607,136.11,46.82,0.6334000000000001,46.8242842504,7.06,0.6334000000000001,7.0883563370000005,39.76,0.0,39.76,132.6
2019-05-15 23:00:00,34.5574,-31.3226,46.6403169535,6.7774,0.6074,6.8045635804,27.78,-31.93,42.3232004933,130.69,35.2174,-16.7026,38.977456427,6.7774,0.6074,6.8045635804,28.44,-17.31,33.2936885911,136.53,42.1774,0.3674,42.1790001484,6.7774,0.6074,6.8045635804,35.4,-0.24,35.40081355,132.86
2019-05-15 23:30:00,30.7996,-31.5684,44.1041861814,7.0196,0.5916,7.044485412,23.78,-32.16,39.9969248818,130.89,31.459600000000002,-16.8784,35.7013559787,7.0196,0.5916,7.044485412,24.44,-17.47,30.0418791023,136.91,38.0996,0.2316,38.100303919,7.0196,0.5916,7.044485412,31.08,-0.36,31.0820848722,133.1
2019-05-16 00:00:00,27.99,-32.0388,42.5432110382,7.18,0.5912000000000001,7.2042985391,20.81,-32.63,38.7010723366,131.47,28.64,-17.3388,33.4795995412,7.18,0.5912000000000001,7.2042985391,21.46,-17.93,27.9645579261,137.55,35.06,0.0712,35.0600722966,7.18,0.5912000000000001,7.2042985391,27.88,-0.52,27.8848489327,133.69
2019-05-16 00:30:00,25.2656,-32.6022,41.2462602935,7.1956,0.5778,7.2187611264000004,18.07,-33.18,37.7814412113,131.67,25.8556,-17.8522,31.4199474252,7.1956,0.5778,7.2187611264000004,18.66,-18.43,26.2270947686,137.74,32.1556,-0.7822,32.1651122833,7.1956,0.5778,7.2187611264000004,24.96,-1.3599999999999999,24.9970238228,133.95
2019-05-16 01:00:00,24.0428,-32.9124,40.758831013700004,7.4028,0.6576000000000001,7.4319503228,16.64,-33.57,37.4677794912,131.85,24.5928,-18.0924,30.5309801611,7.4028,0.6576000000000001,7.4319503228,17.19,-18.75,25.4373465597,137.95,30.8828,-1.5024000000000002,30.9193231103,7.4028,0.6576000000000001,7.4319503228,23.48,-2.16,23.5791433263,134.19
2019-05-16 01:30:00,25.645,-33.222,41.9686467378,7.425,0.658,7.4540988054,18.22,-33.88,38.4684650071,131.95,26.335,-18.342,32.093008413,7.425,0.658,7.4540988054,18.91,-19.0,26.8064936163,137.79,32.425,-1.6219999999999999,32.4655434114,7.425,0.658,7.4540988054,25.0,-2.2800000000000002,25.1037527075,134.31
2019-05-16 02:00:00,26.7654,-22.1158,34.7202426086,7.3054,0.6042000000000001,7.3303428842,19.46,-22.72,29.9147120996,131.25,27.3654,-6.7158,28.1774215783,7.3054,0.6042000000000001,7.3303428842,20.06,-7.32,21.3538286965,135.34,33.5854,9.3642,34.8664213076,7.3054,0.6042000000000001,7.3303428842,26.28,8.76,27.7015523031,133.56
2019-05-16 02:30:00,25.5876,-22.218,33.8875315973,7.3576,0.312,7.3642122294,18.23,-22.53,28.9816114114,131.7,25.9776,-6.808,26.8548797383,7.3576,0.312,7.3642122294,18.62,-7.12,19.9348639323,135.81,32.7576,9.832,34.2012950305,7.3576,0.312,7.3642122294,25.4,9.52,27.1254566782,134.0
2019-05-16 03:00:00,25.2546,-22.325,33.7075725344,7.2946,0.135,7.2958491048,17.96,-22.46,28.7578371927,131.86,25.4746,-6.985,26.4148721398,7.2946,0.135,7.2958491048,18.18,-7.12,19.5245179198,135.96,32.7746,10.055,34.282319498,7.2946,0.135,7.2958491048,25.48,9.92,27.3429479025,134.14
2019-05-16 03:30:00,25.1576,-21.9908,33.4140707248,7.2476,0.1492,7.2491355623,17.91,-22.14,28.4771434663,131.65,25.3276,-6.7008,26.199008424,7.2476,0.1492,7.2491355623,18.08,-6.85,19.3341382016,135.83,32.6876,10.3092,34.2747545345,7.2476,0.1492,7.2491355623,25.44,10.16,27.393780316,133.92
