Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-05-16 04:00:00,24.8276,-22.1896,33.2984694831,7.2676,0.1404,7.2689560406,17.56,-22.33,28.4074374064,131.79,24.9476,-6.9196,25.8894497802,7.2676,0.1404,7.2689560406,17.68,-7.06,19.0374893303,135.99,32.3476,10.1404,33.8997778447,7.2676,0.1404,7.2689560406,25.08,10.0,27.0001185183,134.07
2019-05-16 04:30:00,23.915399999999998,-22.6958,32.9703760185,7.2654,0.1042,7.2661471771,16.65,-22.8,28.2322953371,132.08,23.9754,-7.3958,25.0901905692,7.2654,0.1042,7.2661471771,16.71,-7.5,18.3159520637,136.19,31.4654,9.7842,32.9515093251,7.2654,0.1042,7.2661471771,24.2,9.68,26.0641976665,134.33
2019-05-16 05:00:00,23.2752,-22.685,32.5014485837,7.3052,0.125,7.3062693654,15.97,-22.81,27.844873855,132.02,23.3352,-7.385,24.4759021088,7.3052,0.125,7.3062693654,16.03,-7.51,17.7020055361,136.13,30.7852,9.805,32.3089239072,7.3052,0.125,7.3062693654,23.48,9.68,25.3971021969,134.28
2019-05-16 05:30:00,24.109,-22.262,32.8152483611,7.319,0.138,7.3203008818,16.79,-22.4,27.9940011431,131.82,24.209,-6.962,25.1901791379,7.319,0.138,7.3203008818,16.89,-7.1,18.3216292944,135.94,31.639,10.058,33.1992422353,7.319,0.138,7.3203008818,24.32,9.92,26.2653536051,134.04
2019-05-16 06:00:00,25.5384,-22.3154,33.9144062563,7.4084,0.11460000000000001,7.4092863165,18.13,-22.43,28.8409743247,132.01,25.7484,-6.9854,26.6791288411,7.4084,0.11460000000000001,7.4092863165,18.34,-7.1,19.6663570597,136.05,33.0884,10.1146,34.5998171631,7.4084,0.11460000000000001,7.4092863165,25.68,10.0,27.5583453785,134.19
2019-05-16 06:30:00,30.0948,-21.8312,37.1792721887,7.7148,0.1288,7.7158750949,22.38,-21.96,31.3545212051,131.28,30.5548,-6.6212,31.2639743552,7.7148,0.1288,7.7158750949,22.84,-6.75,23.8165509678,135.1,37.7148,10.3288,39.1035835759,7.7148,0.1288,7.7158750949,30.0,10.2,31.6865902236,133.4
2019-05-16 07:00:00,31.9968,-20.5046,38.0030766044,8.2068,0.0354,8.2068763485,23.79,-20.54,31.4301718099,130.31,32.5768,-5.4446,33.0286476774,8.2068,0.0354,8.2068763485,24.37,-5.48,24.9785367866,134.11,39.5268,11.7554,41.2378145323,8.2068,0.0354,8.2068763485,31.32,11.72,33.4410047696,132.35
2019-05-16 07:30:00,32.2318,-18.7236,37.275489644,9.0818,-0.08360000000000001,9.0821847702,23.15,-18.64,29.7215763377,130.21,32.9818,-3.5936,33.1769964313,9.0818,-0.08360000000000001,9.0821847702,23.9,-3.51,24.1563676905,134.11,39.6418,13.6364,41.9216377567,9.0818,-0.08360000000000001,9.0821847702,30.56,13.72,33.4985372815,132.25
2019-05-16 08:00:00,36.8692,-17.8412,40.9590811186,9.8792,-0.2412,9.8821440022,26.99,-17.6,32.2214229978,129.49,38.0292,-2.8912,38.1389445329,9.8792,-0.2412,9.8821440022,28.15,-2.65,28.2744584387,133.32,43.8792,14.3588,46.1688133926,9.8792,-0.2412,9.8821440022,34.0,14.6,37.002162099,131.49
2019-05-16 08:30:00,39.805,0.9698,39.8168122411,10.895,-0.37020000000000003,10.9012876781,28.91,1.34,28.9410383366,130.76,39.825,-6.9702,40.430363751,10.895,-0.37020000000000003,10.9012876781,28.93,-6.6,29.6733028158,135.55,44.815,7.9898,45.5216556052,10.895,-0.37020000000000003,10.9012876781,33.92,8.36,34.9350254043,131.66
2019-05-16 09:00:00,39.8324,4.0572,40.0384934981,11.7424,-0.4128,11.74965368,28.09,4.47,28.4434350949,130.98,39.7824,-7.9428,40.5675661286,11.7424,-0.4128,11.74965368,28.04,-7.53,29.0334720624,135.51,44.0624,6.6672,44.563961332,11.7424,-0.4128,11.74965368,32.32,7.08,33.0863839064,131.69
2019-05-16 09:30:00,39.8784,5.023,40.193498424,12.7384,-0.527,12.7492965908,27.14,5.55,27.701662405,131.07,40.0684,-6.937,40.6644641863,12.7384,-0.527,12.7492965908,27.33,-6.41,28.0716404936,135.66,43.4584,7.633,44.1236356113,12.7384,-0.527,12.7492965908,30.72,8.16,31.7852796118,131.79
2019-05-16 10:00:00,39.4818,5.5398,39.8685579784,12.7518,-0.5502,12.7636641792,26.73,6.09,27.4149776582,131.16,39.7418,-6.4002,40.2538597811,12.7518,-0.5502,12.7636641792,26.99,-5.85,27.6167087105,135.85,42.9518,8.1698,43.7218795945,12.7518,-0.5502,12.7636641792,30.2,8.72,31.4337143844,131.93
2019-05-16 10:30:00,41.056,5.6944,41.4490208251,13.676,-0.49560000000000004,13.6849769952,27.38,6.19,28.0709903637,131.6,41.976,-6.1956,42.4307675556,13.676,-0.49560000000000004,13.6849769952,28.3,-5.7,28.8683217385,136.33,42.916,7.8644,43.6306296466,13.676,-0.49560000000000004,13.6849769952,29.24,8.36,30.4116293546,132.43
2019-05-16 11:00:00,44.832,5.8864,45.2167881318,15.002,-0.6936,15.0180253349,29.83,6.58,30.5470996987,131.21,46.502,-5.9436,46.8802984735,15.002,-0.6936,15.0180253349,31.5,-5.25,31.9345032841,135.98,45.442,8.1064,46.1593878313,15.002,-0.6936,15.0180253349,30.44,8.8,31.6864892344,132.09
2019-05-16 11:30:00,47.3984,7.0668,47.9223119726,15.5284,-0.7032,15.5443139701,31.87,7.77,32.8035028617,130.68,50.1884,-4.0632,50.352607567,15.5284,-0.7032,15.5443139701,34.66,-3.36,34.8224812442,135.68,47.3684,9.2968,48.2721017649,15.5284,-0.7032,15.5443139701,31.84,10.0,33.3734265547,131.61
2019-05-16 12:00:00,48.192,8.1814,48.8815319928,15.372,-0.5886,15.3832647367,32.82,8.77,33.9715366152,130.05,51.372,-2.7486,51.4454777989,15.372,-0.5886,15.3832647367,36.0,-2.16,36.0647417847,135.25,48.412,10.3314,49.502116823,15.372,-0.5886,15.3832647367,33.04,10.92,34.7978160234,131.0
2019-05-16 12:30:00,48.1672,7.9814,48.8239889993,14.6072,-0.5286000000000001,14.6167612623,33.56,8.51,34.6221562009,130.14,51.2972,-2.8786,51.3779044512,14.6072,-0.5286000000000001,14.6167612623,36.69,-2.35,36.7651818981,135.35,48.9272,10.1114,49.9610979643,14.6072,-0.5286000000000001,14.6167612623,34.32,10.64,35.9314903671,131.09
2019-05-16 13:00:00,48.2424,3.5186,48.3705458282,13.1024,-0.6914,13.1206295474,35.14,4.21,35.3912941272,130.52,53.5024,13.0186,55.0635156135,13.1024,-0.6914,13.1206295474,40.4,13.71,42.662912465,135.23,49.3024,5.3886,49.596004433,13.1024,-0.6914,13.1206295474,36.2,6.08,36.7070347481,131.47
2019-05-16 13:30:00,49.0366,2.3196,49.0914318769,13.7166,-0.6104,13.7301749341,35.32,2.93,35.4413219279,130.92,54.6966,15.9396,56.9718254905,13.7166,-0.6104,13.7301749341,40.98,16.55,44.195733957,135.52,49.9966,4.1896,50.1718323337,13.7166,-0.6104,13.7301749341,36.28,4.8,36.5961528033,131.87
2019-05-16 14:00:00,48.66,2.3792,48.7181300199,13.63,-0.4408,13.637125967,35.03,2.8200000000000003,35.143325113,131.05,54.1,15.9892,56.4133363367,13.63,-0.4408,13.637125967,40.47,16.43,43.6779784331,135.7,49.79,4.1592,49.9634170633,13.63,-0.4408,13.637125967,36.16,4.6,36.4514142387,132.02
2019-05-16 14:30:00,48.4592,2.4912,48.5231917961,14.3292,-0.6288,14.3429899979,34.13,3.12,34.2723109813,130.89,54.1292,16.0412,56.456092586,14.3292,-0.6288,14.3429899979,39.8,16.67,43.1500741598,135.58,48.6892,4.3712,48.8850241493,14.3292,-0.6288,14.3429899979,34.36,5.0,34.7218893495,131.84
2019-05-16 15:00:00,47.3098,2.0252,47.3531267297,14.6298,-0.8648,14.6553378358,32.68,2.89,32.8075372437,130.74,52.7798,15.4152,54.9848677281,14.6298,-0.8648,14.6553378358,38.15,16.28,41.4784389774,135.47,47.9898,4.2552,48.1780824762,14.6298,-0.8648,14.6553378358,33.36,5.12,33.7506148092,131.67
2019-05-16 15:30:00,46.369,1.9616,46.4104733391,13.599,-0.7984,13.62241695,32.77,2.76,32.8860228669,130.43,51.339,15.3316,53.5793885702,13.599,-0.7984,13.62241695,37.74,16.13,41.0424719041,135.21,48.119,4.2416,48.3055828198,13.599,-0.7984,13.62241695,34.52,5.04,34.8859857249,131.35
2019-05-16 16:00:00,47.5324,2.2072,47.5836188367,12.4324,-0.6128,12.4474934666,35.1,2.8200000000000003,35.2130998351,130.31,52.2124,15.6372,54.5037314099,12.4324,-0.6128,12.4474934666,39.78,16.25,42.9710472295,135.11,50.2724,4.3872,50.4634692188,12.4324,-0.6128,12.4474934666,37.84,5.0,38.1689088133,131.21
2019-05-16 16:30:00,48.8084,2.4204,48.8683767555,12.3584,-0.5996,12.372937028900001,36.45,3.02,36.5748943949,130.31,53.5484,15.8104,55.8336806123,12.3584,-0.5996,12.372937028900001,41.19,16.41,44.3385182432,135.21,51.7184,4.6804,51.9297510366,12.3584,-0.5996,12.372937028900001,39.36,5.28,39.7125672804,131.21
2019-05-16 17:00:00,50.851,1.9388,50.8879469663,10.850999999999999,-0.37120000000000003,10.8573473022,40.0,2.31,40.0666457293,130.13,55.261,15.3588,57.355652367,10.850999999999999,-0.37120000000000003,10.8573473022,44.41,15.73,47.113490637,134.94,55.211,4.1488,55.3666602067,10.850999999999999,-0.37120000000000003,10.8573473022,44.36,4.52,44.5896849058,131.01
2019-05-16 17:30:00,51.8926,1.7038,51.9205630671,10.4726,-0.1762,10.474082165,41.42,1.88,41.4626434275,130.18,55.9226,15.1638,57.9420229298,10.4726,-0.1762,10.474082165,45.45,15.34,47.968928485,134.94,57.3126,3.9038,57.4453981899,10.4726,-0.1762,10.474082165,46.84,4.08,47.0173584966,131.01
2019-05-16 18:00:00,52.8824,2.1256,52.9251018433,9.6024,-0.13440000000000002,9.6033405188,43.28,2.26,43.3389663005,130.84,56.9124,15.7456,59.0503614986,9.6024,-0.13440000000000002,9.6033405188,47.31,15.88,49.9040128647,136.07,58.9624,4.3456,59.1223211073,9.6024,-0.13440000000000002,9.6033405188,49.36,4.48,49.5628893427,131.64
2019-05-16 18:30:00,53.1874,1.7708,53.2168699888,8.6774,-0.0692,8.6776759216,44.51,1.8399999999999999,44.5480156685,130.92,56.9974,15.4508,59.0544733903,8.6774,-0.0692,8.6776759216,48.32,15.52,50.7512837276,136.07,59.9974,4.0508,60.1339919463,8.6774,-0.0692,8.6776759216,51.32,4.12,51.4851124113,131.69
2019-05-16 19:00:00,53.3448,1.748,53.3734315089,8.2848,-0.032,8.2848617997,45.06,1.78,45.0951438627,130.96,56.9548,15.418,59.0047791881,8.2848,-0.032,8.2848617997,48.67,15.45,51.0634056835,136.07,60.7248,4.088,60.8622467466,8.2848,-0.032,8.2848617997,52.44,4.12,52.6015969339,131.69
2019-05-16 19:30:00,52.7108,1.4602,52.7310214265,8.1608,0.0102,8.1608063744,44.55,1.45,44.5735908358,131.08,56.3108,15.1402,58.3106495649,8.1608,0.0102,8.1608063744,48.15,15.13,50.4711739511,136.17,60.0408,3.7702,60.1590564477,8.1608,0.0102,8.1608063744,51.88,3.76,52.0160744386,131.83
2019-05-16 20:00:00,52.1506,1.0018,52.1602212764,7.0006,0.041800000000000004,7.000724791,45.15,0.96,45.1602048268,131.34,55.6306,14.7118,57.5430335975,7.0006,0.041800000000000004,7.000724791,48.63,14.67,50.7945449827,136.5,59.6006,3.2018,59.6865398863,7.0006,0.041800000000000004,7.000724791,52.6,3.16,52.6948346615,132.12
2019-05-16 20:30:00,50.8532,0.23040000000000002,50.8537219326,6.6632,0.1904,6.6659197715000005,44.19,0.04,44.1900181036,131.61,54.2432,14.0304,56.0283577343,6.6632,0.1904,6.6659197715000005,47.58,13.84,49.5520130772,136.45,58.1032,2.1904,58.1444726728,6.6632,0.1904,6.6659197715000005,51.44,2.0,51.4788655664,132.38
2019-05-16 21:00:00,50.209,-0.336,50.210124248,6.489,0.34400000000000003,6.4981118027,43.72,-0.68,43.7252878778,131.37,53.549,13.404,55.2011106501,6.489,0.34400000000000003,6.4981118027,47.06,13.06,48.838583108,135.98,57.329,1.424,57.3466827027,6.489,0.34400000000000003,6.4981118027,50.84,1.08,50.8514699886,132.17
2019-05-16 21:30:00,49.3642,-0.642,49.3683745493,6.4842,0.34800000000000003,6.493531677,42.88,-0.99,42.8914268823,131.4,52.6142,13.128,54.2272848817,6.4842,0.34800000000000003,6.493531677,46.13,12.78,47.8675808873,135.98,56.4442,1.148,56.45587319,6.4842,0.34800000000000003,6.493531677,49.96,0.8,49.9664047136,132.17
2019-05-16 22:00:00,48.007,-0.9188000000000001,48.0157915944,6.497,0.2812,6.5030825337,41.51,-1.2,41.5273415956,131.87,51.017,12.7912,52.5960938325,6.497,0.2812,6.5030825337,44.52,12.51,46.244248291,136.4,55.137,0.9612,55.1453776344,6.497,0.2812,6.5030825337,48.64,0.68,48.6447530572,132.66
2019-05-16 22:30:00,45.8862,-1.6598000000000002,45.9162094089,6.4662,0.10020000000000001,6.4669763012,39.42,-1.76,39.4592701402,132.52,48.6562,12.0402,50.1237689573,6.4662,0.10020000000000001,6.4669763012,42.19,11.94,43.8470033184,137.05,53.1862,0.3402,53.1872880158,6.4662,0.10020000000000001,6.4669763012,46.72,0.24,46.7206164343,133.31
2019-05-16 23:00:00,42.3418,-1.9506000000000001,42.3867062603,6.4418,0.0994,6.4425668487,35.9,-2.05,35.9584830047,132.16,44.8318,11.6094,46.3105653129,6.4418,0.0994,6.4425668487,38.39,11.51,40.0783258133,136.69,49.2418,-0.0206,49.2418043089,6.4418,0.0994,6.4425668487,42.8,-0.12,42.800168224000004,132.97
2019-05-16 23:30:00,39.5606,-2.5286,39.6413280595,6.4506,0.0414,6.4507328514,33.11,-2.5700000000000003,33.2095919879,133.03,41.8906,11.1514,43.3494647063,6.4506,0.0414,6.4507328514,35.44,11.11,37.1406206195,137.65,46.0906,-0.3986,46.0923235509,6.4506,0.0414,6.4507328514,39.64,-0.44,39.6424419026,133.83
2019-05-17 00:00:00,35.6546,-3.4248,35.8187067913,6.5146,0.0952,6.5152955574,29.14,-3.52,29.3518312887,133.0,37.7546,10.1652,39.0991190719,6.5146,0.0952,6.5152955574,31.24,10.07,32.8228959722,137.49,41.9146,-1.2648000000000001,41.9336787344,6.5146,0.0952,6.5152955574,35.4,-1.3599999999999999,35.4261146614,133.83
2019-05-17 00:30:00,33.8846,-0.5944,33.8898130494,6.6146,0.1656,6.616672617,27.27,-0.76,27.2805883368,133.34,34.4346,-1.8644,34.4850353707,6.6146,0.1656,6.616672617,27.82,-2.03,27.8939652972,136.69,40.0146,1.6856,40.0500868978,6.6146,0.1656,6.616672617,33.4,1.52,33.434568937,134.17
2019-05-17 01:00:00,32.9034,1.6282,32.9436604949,6.5334,0.16820000000000002,6.5355647652,26.37,1.46,26.4103862145,133.65,32.3634,-10.3618,33.9817091801,6.5334,0.16820000000000002,6.5355647652,25.83,-10.53,27.8939025595,135.55,38.8934,3.6482,39.0641258292,6.5334,0.16820000000000002,6.5355647652,32.36,3.48,32.5465820018,134.52
2019-05-17 01:30:00,32.06,1.2244,32.083371945,6.47,0.12440000000000001,6.4711958215,25.59,1.1,25.6136311366,134.12,31.58,-10.8256,33.3839784232,6.47,0.12440000000000001,6.4711958215,25.11,-10.95,27.3936963552,135.92,37.95,2.8444000000000003,38.0564463838,6.47,0.12440000000000001,6.4711958215,31.48,2.7199999999999998,31.5972910231,135.04
2019-05-17 02:00:00,31.9338,-1.0098,31.9497617907,6.4438,0.1202,6.4449209832,25.49,-1.13,25.5150347834,134.04,31.6338,-10.3798,33.2932057705,6.4438,0.1202,6.4449209832,25.19,-10.5,27.2907695018,136.04,38.0038,3.7602,38.1893691815,6.4438,0.1202,6.4449209832,31.56,3.64,31.7692178059,135.07
2019-05-17 02:30:00,29.9798,-21.6318,36.9692193491,6.4498,0.1082,6.4507075023,23.53,-21.74,32.0357378563,132.32,31.2498,-5.4218,31.7166504423,6.4498,0.1082,6.4507075023,24.8,-5.53,25.4090712148,136.37,37.6498,10.8682,39.1870541286,6.4498,0.1082,6.4507075023,31.2,10.76,33.003296805,134.62
2019-05-17 03:00:00,29.4324,-21.9788,36.7332794507,6.5824,0.1812,6.5848935603,22.85,-22.16,31.8306157653,132.68,30.6524,-5.5388,31.148803046,6.5824,0.1812,6.5848935603,24.07,-5.72,24.7403172979,136.73,36.9824,10.7412,38.5106645905,6.5824,0.1812,6.5848935603,30.4,10.56,32.1818831021,135.0
2019-05-17 03:30:00,29.1412,-21.8098,36.3988586838,6.4412,0.1102,6.4421426156,22.7,-21.92,31.5559249587,132.59,30.4212,-5.5098,30.9161334174,6.4412,0.1102,6.4421426156,23.98,-5.62,24.6297543634,136.67,36.7612,10.8302,38.3233487248,6.4412,0.1102,6.4421426156,30.32,10.72,32.159303475,134.9
2019-05-17 04:00:00,28.872,-21.7444,36.1443123515,6.482,0.1056,6.4828601219,22.39,-21.85,31.2847342965,132.59,30.092,-5.4744,30.5859039324,6.482,0.1056,6.4828601219,23.61,-5.58,24.2604307464,136.62,36.482,10.8656,38.0657009309,6.482,0.1056,6.4828601219,30.0,10.76,31.8712660558,134.9
2019-05-17 04:30:00,29.1546,-21.5588,36.259792589,6.6446000000000005,0.14120000000000002,6.6461001046,22.51,-21.7,31.2664372771,132.53,30.4346,-5.2388,30.8821939408,6.6446000000000005,0.14120000000000002,6.6461001046,23.79,-5.38,24.390746196,136.56,36.7646,11.1412,38.4156498136,6.6446000000000005,0.14120000000000002,6.6461001046,30.12,11.0,32.0657823856,134.81
2019-05-17 05:00:00,29.588,-21.4052,36.5189311322,6.548,0.1148,6.5490062635,23.04,-21.52,31.5270042979,132.34,30.828,-5.1552,31.2560661479,6.548,0.1148,6.5490062635,24.28,-5.27,24.845347653,136.4,37.228,11.1948,38.8747672796,6.548,0.1148,6.5490062635,30.68,11.08,32.6194543179,134.61
2019-05-17 05:30:00,29.2436,-21.4836,36.2868186801,6.4836,0.10640000000000001,6.4844729871,22.76,-21.59,31.3710965699,132.13,30.5436,-5.2436,30.9904314575,6.4836,0.10640000000000001,6.4844729871,24.06,-5.35,24.6476388321,136.15,36.8836,10.9864,38.4850741706,6.4836,0.10640000000000001,6.4844729871,30.4,10.88,32.288301287,134.39
2019-05-17 06:00:00,30.999,-21.9042,37.9569753621,6.579,0.09580000000000001,6.5796974581,24.42,-22.0,32.8684712148,132.66,32.469,-5.5342,32.9372635573,6.579,0.09580000000000001,6.5796974581,25.89,-5.63,26.495075014,136.56,38.619,10.7358,40.0834699426,6.579,0.09580000000000001,6.5796974581,32.04,10.64,33.7604976267,134.9
2019-05-17 06:30:00,34.5368,-20.8074,40.3204470337,6.7468,0.0526,6.7470050393,27.79,-20.86,34.7480028203,131.92,36.1568,-4.5474,36.4416387255,6.7468,0.0526,6.7470050393,29.41,-4.6,29.7675679222,135.65,42.3468,11.6926,43.9314052245,6.7468,0.0526,6.7470050393,35.6,11.64,37.4546338922,134.14
2019-05-17 07:00:00,37.5476,-19.6084,42.359315579,6.7876,0.0016,6.7876001886,30.76,-19.61,36.4791680278,131.17,39.1876,-3.5584,39.3488272293,6.7876,0.0016,6.7876001886,32.4,-3.56,32.5949934806,134.94,45.7476,12.9616,47.5483541284,6.7876,0.0016,6.7876001886,38.96,12.96,41.0590209333,133.35
2019-05-17 07:30:00,43.8086,0.8444,43.8167370456,8.5786,0.0944,8.5791193791,35.23,0.75,35.2379823486,131.17,44.6986,-6.0756,45.1096193436,8.5786,0.0944,8.5791193791,36.12,-6.17,36.6431889988,134.84,50.2186,7.8944,50.8353158475,8.5786,0.0944,8.5791193791,41.64,7.8,42.3642490787,132.24
2019-05-17 08:00:00,47.972,15.5426,50.4270284546,10.812,0.42260000000000003,10.8202557622,37.16,15.12,40.11832499,131.89,48.692,-8.3074,49.3955844055,10.812,0.42260000000000003,10.8202557622,37.88,-8.73,38.8729636123,135.55,52.532,3.4626,52.645993416,10.812,0.42260000000000003,10.8202557622,41.72,3.04,41.8306108012,132.12
2019-05-17 08:30:00,48.7956,16.2068,51.416640746,11.0256,0.6068,11.042285162,37.77,15.6,40.8648124919,131.72,49.6956,-7.4832,50.2558547992,11.0256,0.6068,11.042285162,38.67,-8.09,39.5071765633,135.47,53.0656,3.9668,53.2136580738,11.0256,0.6068,11.042285162,42.04,3.36,42.1740583772,132.0
2019-05-17 09:00:00,49.6408,16.8568,52.4248102608,11.1508,0.5368,11.1637133105,38.49,16.32,41.8069671227,132.2,50.6008,-6.9732,51.0790219061,11.1508,0.5368,11.1637133105,39.45,-7.51,40.1584685963,136.25,53.9108,4.6168,54.1081250727,11.1508,0.5368,11.1637133105,42.76,4.08,42.9542081757,132.49
2019-05-17 09:30:00,50.3748,17.3086,53.2654494865,11.7748,0.6286,11.791567029,38.6,16.68,42.0497609981,131.84,51.5748,-6.4214,51.9730158159,11.7748,0.6286,11.791567029,39.8,-7.05,40.419580651,135.89,54.3748,5.1486,54.6180094566,11.7748,0.6286,11.791567029,42.6,4.52,42.8391223066,132.17
2019-05-17 10:00:00,50.4896,17.465,53.4249560895,12.1296,0.605,12.1446787179,38.36,16.86,41.9016610649,131.79,51.9196,-6.225,52.2914475719,12.1296,0.605,12.1446787179,39.79,-6.83,40.3719333201,135.89,53.8096,5.165,54.0569170149,12.1296,0.605,12.1446787179,41.68,4.5600000000000005,41.928701387,132.13
2019-05-17 10:30:00,50.5168,17.591,53.4919654083,11.3668,0.791,11.3942890625,39.15,16.8,42.6023766943,132.02,51.9368,-5.949,52.2763980706,11.3668,0.791,11.3942890625,40.57,-6.74,41.1260562174,136.0,53.8468,4.871,54.0666672844,11.3668,0.791,11.3942890625,42.48,4.08,42.6754824226,132.37
2019-05-17 11:00:00,51.3888,17.767,54.3734774908,7.8888,0.357,7.8968737131,43.5,17.41,46.8546486488,131.66,51.9588,-5.883,52.2907887342,7.8888,0.357,7.8968737131,44.07,-6.24,44.509577621,135.52,56.7288,5.557,57.0003245468,7.8888,0.357,7.8968737131,48.84,5.2,49.1160421858,131.98
2019-05-17 11:30:00,51.9702,17.946,54.9814569109,8.1302,0.396,8.1398383301,43.84,17.55,47.2223262875,131.66,52.6702,-5.664,52.9738696344,8.1302,0.396,8.1398383301,44.54,-6.06,44.950363736,135.52,57.1702,5.716,57.4552384386,8.1302,0.396,8.1398383301,49.04,5.32,49.3277204014,131.98
2019-05-17 12:00:00,52.3968,18.0188,55.4084993812,8.2268,0.4888,8.2413083719,44.17,17.53,47.5214667282,131.78,53.1268,-5.5712,53.4181162873,8.2268,0.4888,8.2413083719,44.9,-6.06,45.3071031959,135.68,57.5868,5.7288,57.8710522082,8.2268,0.4888,8.2413083719,49.36,5.24,49.6373568998,132.08
2019-05-17 12:30:00,52.2788,17.7672,55.2154536817,7.8888,0.5472,7.9077552618,44.39,17.22,47.6130286791,131.61,52.8988,-5.8728,53.2237993879,7.8888,0.5472,7.9077552618,45.01,-6.42,45.4655528945,135.59,57.6488,5.5072,57.9112544613,7.8888,0.5472,7.9077552618,49.76,4.96,50.0065915655,131.93
2019-05-17 13:00:00,52.4692,17.3832,55.2737966027,8.1992,0.3032,8.2048041342,44.27,17.08,47.450598521,131.79,53.1592,-6.2868,53.5296590581,8.1992,0.3032,8.2048041342,44.96,-6.59,45.4403972254,135.86,57.7592,5.1832,57.9912988894,8.1992,0.3032,8.2048041342,49.56,4.88,49.7996787138,132.09
2019-05-17 13:30:00,53.0702,17.5138,55.8854123943,8.7302,0.06380000000000001,8.730433121,44.34,17.45,47.6501636933,132.02,53.8702,-6.2762,54.2345750834,8.7302,0.06380000000000001,8.730433121,45.14,-6.34,45.5830582563,136.27,58.1702,5.5038,58.4299921486,8.7302,0.06380000000000001,8.730433121,49.44,5.44,49.7383875895,132.3
2019-05-17 14:00:00,52.8816,17.7442,55.7792098564,9.0416,0.004200000000000001,9.0416009755,43.84,17.74,47.2932680199,132.19,53.8016,-6.1358,54.1503481448,9.0416,0.004200000000000001,9.0416009755,44.76,-6.14,45.1791677657,136.52,57.6016,5.6842,57.8813826044,9.0416,0.004200000000000001,9.0416009755,48.56,5.68,48.8910625779,132.46
2019-05-17 14:30:00,50.7988,17.6598,53.7809131336,10.6588,-0.0702,10.6590311699,40.14,17.73,43.881345695,132.55,51.9488,-6.4102,52.3427978377,10.6588,-0.0702,10.6590311699,41.29,-6.34,41.7739117153,136.79,54.2588,5.4498,54.5318044583,10.6588,-0.0702,10.6590311699,43.6,5.52,43.9480420497,132.84
2019-05-17 15:00:00,50.7604,17.8078,53.7934563771,10.4204,-0.062200000000000005,10.4205856361,40.34,17.87,44.1208850773,132.92,51.9504,-6.4022,52.3434067004,10.4204,-0.062200000000000005,10.4205856361,41.53,-6.34,42.0111473302,137.23,54.0604,5.5778,54.3473890909,10.4204,-0.062200000000000005,10.4205856361,43.64,5.64,44.002945356,133.2
2019-05-17 15:30:00,51.0326,17.773600000000002,54.0391258231,8.592600000000001,0.0736,8.592915205,42.44,17.7,45.9830794967,133.05,51.6726,-6.3664,52.0633137605,8.592600000000001,0.0736,8.592915205,43.08,-6.44,43.5586960319,137.33,55.9926,5.5136,56.263407644,8.592600000000001,0.0736,8.592915205,47.4,5.44,47.7111475444,133.32
2019-05-17 16:00:00,50.0876,17.5636,53.0777516359,8.5476,0.0636,8.5478366105,41.54,17.5,45.0757318299,133.0,50.6376,-6.6264,51.069322599,8.5476,0.0636,8.5478366105,42.09,-6.69,42.6183552005,137.33,55.1876,5.2636,55.4380436047,8.5476,0.0636,8.5478366105,46.64,5.2,46.928984647,133.25
2019-05-17 16:30:00,51.5936,16.7474,54.2436629268,7.9636,-0.1326,7.9647038689,43.63,16.88,46.781527337200004,132.48,51.9636,-7.2826,52.4714397336,7.9636,-0.1326,7.9647038689,44.0,-7.15,44.5771522195,136.52,57.6436,5.0674,57.8659067476,7.9636,-0.1326,7.9647038689,49.68,5.2,49.9514003808,132.66
2019-05-17 17:00:00,51.870400000000004,16.631,54.4713553821,8.0804,-0.179,8.0823823938,43.79,16.81,46.9056521114,132.23,51.6004,-7.719,52.1745554956,8.0804,-0.179,8.0823823938,43.52,-7.54,44.1683370753,136.18,58.2804,5.181,58.5102365844,8.0804,-0.179,8.0823823938,50.2,5.36,50.4853404465,132.38
2019-05-17 17:30:00,51.614,16.1994,54.0964467998,9.134,-0.2006,9.1362025131,42.48,16.4,45.5358144761,132.18,50.714,-8.7506,51.4634122106,9.134,-0.2006,9.1362025131,41.58,-8.55,42.4499575972,135.86,57.694,4.8394,57.8966098175,9.134,-0.2006,9.1362025131,48.56,5.04,48.8208480057,132.3
2019-05-17 18:00:00,51.4376,16.021,53.8748469581,11.0076,0.331,11.0125754826,40.43,15.69,43.3677414676,132.65,51.0876,-8.909,51.8585880521,11.0076,0.331,11.0125754826,40.08,-9.24,41.1313019488,136.98,56.5676,4.051,56.7124675072,11.0076,0.331,11.0125754826,45.56,3.7199999999999998,45.7116177793,132.81
2019-05-17 18:30:00,51.2928,16.0746,53.7526194431,11.2628,0.4046,11.2700649954,40.03,15.67,42.9877866376,132.81,51.0028,-8.8554,51.7658547404,11.2628,0.4046,11.2700649954,39.74,-9.26,40.8045977802,137.26,56.3428,4.0846,56.490663556,11.2628,0.4046,11.2700649954,45.08,3.68,45.2299546761,132.97
2019-05-17 19:00:00,51.0268,15.9608,53.4647683515,8.2668,-0.0492,8.266946406,42.76,16.01,45.6589279331,132.39,49.8568,-8.9692,50.6571520605,8.2668,-0.0492,8.266946406,41.59,-8.92,42.5358025668,136.59,57.9468,4.5508,58.1252218136,8.2668,-0.0492,8.266946406,49.68,4.6,49.8925084557,132.47
2019-05-17 19:30:00,50.3924,15.9384,52.8528766702,6.9824,0.048400000000000006,6.9825677455,43.41,15.89,46.2268341983,132.59,49.0224,-9.1116,49.8619790654,6.9824,0.048400000000000006,6.9825677455,42.04,-9.16,43.0263547143,136.8,57.5824,4.4084,57.7509028529,6.9824,0.048400000000000006,6.9825677455,50.6,4.36,50.7874945238,132.69
2019-05-17 20:00:00,49.5486,15.974,52.0598927963,6.6086,0.024,6.6086435794,42.94,15.95,45.8066163343,132.78,48.0686,-9.136,48.9290997461,6.6086,0.024,6.6086435794,41.46,-9.16,42.4598304283,136.84,56.8086,4.344,56.9744448851,6.6086,0.024,6.6086435794,50.2,4.32,50.3855376075,132.88
2019-05-17 20:30:00,48.4954,15.9296,51.0446469017,6.4854,0.0296,6.4854675483,42.01,15.9,44.9182602067,132.95,46.8154,-9.3104,47.7322241816,6.4854,0.0296,6.4854675483,40.33,-9.34,41.3973972612,137.18,55.7654,4.2696,55.9286091488,6.4854,0.0296,6.4854675483,49.28,4.24,49.4620662731,133.05
2019-05-17 21:00:00,47.4132,15.1472,49.7739811757,6.4832,0.06720000000000001,6.4835482631,40.93,15.08,43.6196205852,133.26,45.6032,-10.0528,46.6980795973,6.4832,0.06720000000000001,6.4835482631,39.12,-10.12,40.4077814288,137.44,54.6832,3.3472,54.7855465436,6.4832,0.06720000000000001,6.4835482631,48.2,3.2800000000000002,48.3114727575,133.39
2019-05-17 21:30:00,46.748,14.6876,49.0010315989,6.568,0.057600000000000005,6.5682525652,40.18,14.63,42.7606045327,133.4,44.908,-10.6624,46.1564214141,6.568,0.057600000000000005,6.5682525652,38.34,-10.72,39.8104760082,137.6,53.928,2.8576,54.0036578554,6.568,0.057600000000000005,6.5682525652,47.36,2.8,47.4426980683,133.54
2019-05-17 22:00:00,45.44,14.288,47.6333973594,6.68,0.078,6.6804553737,38.76,14.21,41.282704611,133.9,43.59,-11.322,45.0363828921,6.68,0.078,6.6804553737,36.91,-11.4,38.6304038291,137.3,52.36,2.318,52.4112843193,6.68,0.078,6.6804553737,45.68,2.24,45.7348882146,134.07
2019-05-17 22:30:00,43.8556,13.4462,45.8706218161,6.6156,0.006200000000000001,6.6156029053,37.24,13.44,39.5910494935,134.07,41.9356,-12.3538,43.7173983878,6.6156,0.006200000000000001,6.6156029053,35.32,-12.36,37.4202084441,136.07,50.4956,1.6062,50.5211391182,6.6156,0.006200000000000001,6.6156029053,43.88,1.6,43.9091607754,134.22
2019-05-17 23:00:00,41.9996,13.3116,44.0586551624,6.5196000000000005,-0.0184,6.5196259647,35.48,13.33,37.9014419251,134.02,40.0396,-12.4784,41.9390037402,6.5196000000000005,-0.0184,6.5196259647,33.52,-12.46,35.7609004361,136.13,48.3996,1.4216,48.4204732187,6.5196000000000005,-0.0184,6.5196259647,41.88,1.44,41.9047491342,134.22
2019-05-17 23:30:00,39.6904,12.6736,41.6647091568,6.5004,0.0036000000000000003,6.5004009969,33.19,12.67,35.5261171534,134.05,37.6304,-13.1664,39.8672935264,6.5004,0.0036000000000000003,6.5004009969,31.13,-13.17,33.8012692069,136.08,45.7004,0.6036,45.7043859287,6.5004,0.0036000000000000003,6.5004009969,39.2,0.6000000000000001,39.2045915678,134.29
2019-05-18 00:00:00,37.0468,4.5916,37.3302582472,6.5068,0.0216,6.5068358516,30.54,4.57,30.8800340026,133.66,35.4768,-11.6584,37.343294295,6.5068,0.0216,6.5068358516,28.97,-11.68,31.2359296324,136.43,43.3468,2.5416,43.421248264,6.5068,0.0216,6.5068358516,36.84,2.52,36.9260883387,134.44
2019-05-18 00:30:00,33.9468,-9.3986,35.2238401115,6.6068,-0.018600000000000002,6.6068261821,27.34,-9.38,28.9043249359,132.92,33.3868,-8.2786,34.3978724953,6.6068,-0.018600000000000002,6.6068261821,26.78,-8.26,28.0249174843,137.05,41.0468,7.4214,41.7123119498,6.6068,-0.018600000000000002,6.6068261821,34.44,7.44,35.2344604046,134.56
2019-05-18 01:00:00,32.6316,-9.6856,34.0386863131,6.6516,-0.0356,6.6516952666,25.98,-9.65,27.7143085788,133.06,31.9916,-8.5356,33.1107073002,6.6516,-0.0356,6.6516952666,25.34,-8.5,26.7276186743,137.13,39.5716,7.1244,40.2078176717,6.6516,-0.0356,6.6516952666,32.92,7.16,33.6896423252,134.71
2019-05-18 01:30:00,31.965,-10.2402,33.565204022,6.795,-0.020200000000000003,6.795030025,25.17,-10.22,27.1657376119,132.88,31.395,-9.0402,32.6706480046,6.795,-0.020200000000000003,6.795030025,24.6,-9.02,26.2015343062,136.9,38.835,6.4998000000000005,39.3751777779,6.795,-0.020200000000000003,6.795030025,32.04,6.52,32.6966664968,134.52
2019-05-18 02:00:00,31.583,-10.2254,33.1970585167,6.993,0.0446,6.9931422236,24.59,-10.27,26.6484708755,132.82,31.043,-9.0154,32.3256134692,6.993,0.0446,6.9931422236,24.05,-9.06,25.6999241244,136.83,38.393,6.4846,38.9367754977,6.993,0.0446,6.9931422236,31.4,6.44,32.0536051015,134.47
2019-05-18 02:30:00,30.835,-10.8626,32.6924043741,7.095,0.07740000000000001,7.0954221693,23.74,-10.94,26.1394567656,133.15,30.275,-9.6426,31.773500905,7.095,0.07740000000000001,7.0954221693,23.18,-9.72,25.135449071,137.09,37.655,5.8774,38.1109282983,7.095,0.07740000000000001,7.0954221693,30.56,5.8,31.1055236252,134.79
2019-05-18 03:00:00,30.6494,-10.6476,32.4462186721,6.9193999999999996,-0.027600000000000003,6.919455045,23.73,-10.62,25.998024925,133.34,30.0694,-9.4076,31.5066937986,6.9193999999999996,-0.027600000000000003,6.919455045,23.15,-9.38,24.9781284327,137.32,37.3994,6.1324,37.8988317778,6.9193999999999996,-0.027600000000000003,6.919455045,30.48,6.16,31.0962377146,134.99
2019-05-18 03:30:00,29.8944,-10.9812,31.8474787825,6.9344,-0.0212,6.9344324065,22.96,-10.96,25.4417609453,133.34,29.2844,-9.7312,30.8589101687,6.9344,-0.0212,6.9344324065,22.35,-9.71,24.3681472418,137.26,36.5744,5.7788,37.0281145186,6.9344,-0.0212,6.9344324065,29.64,5.8,30.2021456191,134.99
2019-05-18 04:00:00,29.4206,-11.147,31.4615211546,7.2506,0.013000000000000001,7.2506116542,22.17,-11.16,24.8204452015,133.37,28.9106,-9.807,30.5286757223,7.2506,0.013000000000000001,7.2506116542,21.66,-9.82,23.7820941046,137.32,36.0906,5.573,36.518347955,7.2506,0.013000000000000001,7.2506116542,28.84,5.5600000000000005,29.3710605869,135.03
2019-05-18 04:30:00,28.8566,-11.3216,30.9980965564,7.4666,0.0684,7.4669132927,21.39,-11.39,24.2335346163,133.48,28.3566,-10.0016,30.0687340292,7.4666,0.0684,7.4669132927,20.89,-10.07,23.1904506209,137.39,35.4666,5.4284,35.8796215437,7.4666,0.0684,7.4669132927,28.0,5.36,28.5084127934,135.15
2019-05-18 05:00:00,28.648600000000002,-11.349,30.8146407242,7.3986,0.07100000000000001,7.3989406647,21.25,-11.42,24.1242388481,133.54,28.1386,-10.029,29.8724229175,7.3986,0.07100000000000001,7.3989406647,20.74,-10.1,23.0685413496,137.47,35.2786,5.511,35.7064523435,7.3986,0.07100000000000001,7.3989406647,27.88,5.44,28.4057740609,135.21
2019-05-18 05:30:00,28.7098,-10.3526,30.5193208116,7.2798,0.047400000000000005,7.279954313,21.43,-10.4,23.8202623831,133.54,28.2098,-9.2226,29.6791032007,7.2798,0.047400000000000005,7.279954313,20.93,-9.27,22.8909982307,137.52,35.0798,3.8874,35.2945356507,7.2798,0.047400000000000005,7.279954313,27.8,3.84,28.0639555302,135.05
2019-05-18 06:00:00,29.434,0.6572,29.4413360403,7.364,0.09720000000000001,7.3646414604,22.07,0.56,22.0771035238,133.35,28.934,-1.2928,28.9628673967,7.364,0.09720000000000001,7.3646414604,21.57,-1.3900000000000001,21.6147403408,136.5,32.084,-26.9428,41.8962710493,7.364,0.09720000000000001,7.3646414604,24.72,-27.04,36.6365937281,132.98
2019-05-18 06:30:00,31.0234,0.7456,31.0323583848,7.5734,0.08560000000000001,7.5738837409,23.45,0.66,23.4592860079,132.98,30.5934,-1.2044,30.6170982119,7.5734,0.08560000000000001,7.5738837409,23.02,-1.29,23.0561163252,135.53,33.6934,-26.2744,42.7269153921,7.5734,0.08560000000000001,7.5738837409,26.12,-26.36,37.109351921,132.54
2019-05-18 07:00:00,33.4268,1.2094,33.4486712232,7.7568,0.0694,7.7571104543,25.67,1.1400000000000001,25.6953011269,132.68,33.1568,-0.6606000000000001,33.1633800841,7.7568,0.0694,7.7571104543,25.4,-0.73,25.4104879922,135.15,36.2368,-25.2506,44.166712291,7.7568,0.0694,7.7571104543,28.48,-25.32,38.1079099401,132.18
2019-05-18 07:30:00,34.9656,2.0042,35.0229924621,7.7556,0.06420000000000001,7.7558657157,27.21,1.94,27.279070732,132.12,34.7056,0.1342,34.7058594621,7.7556,0.06420000000000001,7.7558657157,26.95,0.07,26.950090908900002,134.73,37.9556,-24.2558,45.0441051082,7.7556,0.06420000000000001,7.7558657157,30.2,-24.32,38.7750228885,131.62
2019-05-18 08:00:00,36.7094,2.8336,36.8186004259,8.1694,-0.056400000000000006,8.1695946852,28.54,2.89,28.6859495224,131.21,36.5794,1.1036,36.5960440119,8.1694,-0.056400000000000006,8.1695946852,28.41,1.16,28.4336719401,133.93,39.8094,-22.5364,45.745793832,8.1694,-0.056400000000000006,8.1695946852,31.64,-22.48,38.8128844586,130.73
2019-05-18 08:30:00,38.6552,-4.3264,38.8965579968,9.0652,-0.10640000000000001,9.0658243972,29.59,-4.22,29.8894044772,131.76,38.8552,-3.8964,39.0500768245,9.0652,-0.10640000000000001,9.0658243972,29.79,-3.79,30.0301215449,133.68,44.3052,-0.6664,44.310211419,9.0652,-0.10640000000000001,9.0658243972,35.24,-0.56,35.2444492084,132.5
2019-05-18 09:00:00,39.6734,-3.9414,39.8687007754,13.0834,0.3386,13.0877807714,26.59,-4.28,26.9322576105,132.05,41.0234,-3.2614,41.1528380251,13.0834,0.3386,13.0877807714,27.94,-3.6,28.1709708743,134.12,43.2834,-1.4614,43.308063978,13.0834,0.3386,13.0877807714,30.2,-1.8,30.2535948277,132.95
2019-05-18 09:30:00,41.793,-3.122,41.9094468229,14.083,0.368,14.087807246,27.71,-3.49,27.9289133337,131.71,43.603,-2.362,43.6669285959,14.083,0.368,14.087807246,29.52,-2.73,29.6459659988,133.79,44.843,-0.552,44.8463973246,14.083,0.368,14.087807246,30.76,-0.92,30.773755052,132.6
2019-05-18 10:00:00,42.1758,-2.4746,42.2483342962,14.9558,0.5054000000000001,14.9643370318,27.22,-2.98,27.3826368343,131.5,44.4558,-1.7646000000000002,44.4908076663,14.9558,0.5054000000000001,14.9643370318,29.5,-2.27,29.5872083847,133.58,43.7958,-0.2546,43.7965400323,14.9558,0.5054000000000001,14.9643370318,28.84,-0.76,28.8500121317,132.45
2019-05-18 10:30:00,43.2864,-1.094,43.3002224124,14.6564,0.5760000000000001,14.6677141014,28.63,-1.67,28.6786645435,131.15,45.2664,-0.6940000000000001,45.271719704,14.6564,0.5760000000000001,14.6677141014,30.61,-1.27,30.6363346372,133.38,44.4964,1.056,44.5089288678,14.6564,0.5760000000000001,14.6677141014,29.84,0.48,29.8438603401,132.11
2019-05-18 11:00:00,43.6578,-1.0782,43.6711119171,14.5178,0.6118,14.5306853273,29.14,-1.69,29.1889653808,131.11,45.6078,-0.6582,45.612549239,14.5178,0.6118,14.5306853273,31.09,-1.27,31.1159283969,133.38,44.9978,1.0918,45.0110434458,14.5178,0.6118,14.5306853273,30.48,0.48,30.4837792933,132.11
2019-05-18 11:30:00,44.3514,-1.109,44.3652630214,13.5914,0.761,13.6126880138,30.76,-1.87,30.8167892552,131.11,46.0314,-0.549,46.0346737466,13.5914,0.761,13.6126880138,32.44,-1.31,32.4664395954,133.38,46.5114,0.921,46.5205177417,13.5914,0.761,13.6126880138,32.92,0.16,32.9203888191,132.11
2019-05-18 12:00:00,45.1572,-1.0476,45.1693499798,12.6172,0.7424000000000001,12.6390226521,32.54,-1.79,32.5891960625,130.96,46.5772,-0.42760000000000004,46.5791627404,12.6172,0.7424000000000001,12.6390226521,33.96,-1.17,33.9801486165,133.19,48.0572,1.1024,48.0698424961,12.6172,0.7424000000000001,12.6390226521,35.44,0.36,35.4418283953,131.93
2019-05-18 12:30:00,45.2324,-1.4664000000000001,45.256163544,10.9924,0.4736,11.0025976351,34.24,-1.94,34.294915075,130.83,46.5424,-0.8264,46.5497361402,10.9924,0.4736,11.0025976351,35.55,-1.3,35.573761398,132.92,48.4324,0.8736,48.4402781445,10.9924,0.4736,11.0025976351,37.44,0.4,37.4421366912,131.77
2019-05-18 13:00:00,44.9634,-1.642,44.9933717736,11.9934,0.338,11.9981618409,32.97,-1.98,33.0294005395,130.96,46.8534,-0.852,46.8611459053,11.9934,0.338,11.9981618409,34.86,-1.19,34.8803053312,133.08,47.5134,0.578,47.5169155518,11.9934,0.338,11.9981618409,35.52,0.24,35.5208108016,131.92
2019-05-18 13:30:00,44.5168,-1.6954,44.5490725313,11.4668,-0.0654,11.466986500400001,33.05,-1.63,33.090170746,131.03,46.2268,-1.0454,46.2386191338,11.4668,-0.0654,11.466986500400001,34.76,-0.98,34.773811985500004,133.08,47.0668,0.8146,47.0738487422,11.4668,-0.0654,11.466986500400001,35.6,0.88,35.6108747435,131.92
2019-05-18 14:00:00,42.870400000000004,-2.022,42.9180577398,12.8504,-0.17200000000000001,12.851551041,30.02,-1.85,30.0769496459,131.31,44.8904,-1.422,44.9129168075,12.8504,-0.17200000000000001,12.851551041,32.04,-1.25,32.0643743117,133.37,44.4504,0.428,44.4524604961,12.8504,-0.17200000000000001,12.851551041,31.6,0.6000000000000001,31.6056956892,132.24
2019-05-18 14:30:00,41.6302,-1.8272,41.6702797192,13.1702,-0.16720000000000002,13.1712612866,28.46,-1.6600000000000001,28.5083707006,131.37,43.6402,-1.2972000000000001,43.6594753047,13.1702,-0.16720000000000002,13.1712612866,30.47,-1.13,30.4909461972,133.46,42.6902,0.6728000000000001,42.6955013541,13.1702,-0.16720000000000002,13.1712612866,29.52,0.84,29.5319488013,132.29
2019-05-18 15:00:00,40.7246,-2.2386,40.7860806541,13.8846,-0.30860000000000004,13.8880290581,26.84,-1.9300000000000002,26.9093013659,131.55,42.9346,-1.7786,42.9714241691,13.8846,-0.30860000000000004,13.8880290581,29.05,-1.47,29.0871689925,133.65,41.2446,0.2514,41.2453661775,13.8846,-0.30860000000000004,13.8880290581,27.36,0.56,27.3657303941,132.5
2019-05-18 15:30:00,40.1448,-2.403,40.2166554557,12.2748,0.067,12.2749828529,27.87,-2.47,27.9792387316,131.55,41.9348,-1.853,41.9757198871,12.2748,0.067,12.2749828529,29.66,-1.92,29.7220793351,133.57,41.6348,-0.133,41.6350124299,12.2748,0.067,12.2749828529,29.36,-0.2,29.360681191,132.53
2019-05-18 16:00:00,40.5542,-2.4516,40.6282350121,11.0042,0.048400000000000006,11.0043064388,29.55,-2.5,29.655564402,131.55,41.9142,-1.9416,41.9591464665,11.0042,0.048400000000000006,11.0043064388,30.91,-1.99,30.9739923161,133.57,43.0042,-0.1116,43.0043448061,11.0042,0.048400000000000006,11.0043064388,32.0,-0.16,32.0003999975,132.48
2019-05-18 16:30:00,42.6328,-2.0618,42.6826270874,8.5228,0.2782,8.5273392732,34.11,-2.34,34.1901696398,131.52,43.1628,-1.4918,43.1885722278,8.5228,0.2782,8.5273392732,34.64,-1.77,34.6851913646,133.64,47.3628,0.3982,47.3644738921,8.5228,0.2782,8.5273392732,38.84,0.12,38.8401853755,132.44
2019-05-18 17:00:00,44.6976,-2.0684,44.7454324409,7.7276,0.0916,7.7281428765,36.97,-2.16,37.0330460535,131.78,44.8676,-1.5284,44.8936246734,7.7276,0.0916,7.7281428765,37.14,-1.62,37.1753143901,133.81,50.6076,0.7716000000000001,50.6134818435,7.7276,0.0916,7.7281428765,42.88,0.68,42.8853914521,132.61
2019-05-18 17:30:00,45.2052,-2.199,45.2586534051,7.8152,-0.089,7.8157067524,37.39,-2.11,37.449488648,131.78,45.2952,-1.709,45.3274290473,7.8152,-0.089,7.8157067524,37.48,-1.62,37.5149943356,133.77,51.6552,1.031,51.6654879783,7.8152,-0.089,7.8157067524,43.84,1.12,43.8543042357,132.57
2019-05-18 18:00:00,44.8034,-2.3054,44.8626740255,7.9034,-0.0954,7.903975754,36.9,-2.21,36.9661209758,131.86,44.9034,-1.7854,44.9388805459,7.9034,-0.0954,7.903975754,37.0,-1.69,37.0385758366,133.86,51.1434,0.8646,51.1507076854,7.9034,-0.0954,7.903975754,43.24,0.96,43.2506554864,132.61
2019-05-18 18:30:00,44.0412,-2.3462,44.103650097,8.1512,-0.09620000000000001,8.1517676537,35.89,-2.25,35.9604588402,131.81,44.1612,-1.8961999999999999,44.2018909084,8.1512,-0.09620000000000001,8.1517676537,36.01,-1.8,36.0549594369,133.61,50.1912,0.9038,50.1993367673,8.1512,-0.09620000000000001,8.1517676537,42.04,1.0,42.0518917529,132.53
2019-05-18 19:00:00,44.593,-2.3526,44.6550151244,7.8629999999999995,-0.0726,7.863335155,36.73,-2.2800000000000002,36.8006970043,131.92,44.633,-1.9226,44.6743895287,7.8629999999999995,-0.0726,7.863335155,36.77,-1.85,36.8165098835,133.76,50.863,0.8474,50.870058539,7.8629999999999995,-0.0726,7.863335155,43.0,0.92,43.0098407344,132.66
2019-05-18 19:30:00,43.7272,-2.2794,43.7865696784,7.6072,-0.0594,7.6074319057,36.12,-2.22,36.1881582842,131.53,43.6272,-1.9194,43.6694020591,7.6072,-0.0594,7.6074319057,36.02,-1.8599999999999999,36.0679913497,133.63,50.1272,0.9806,50.1367904457,7.6072,-0.0594,7.6074319057,42.52,1.04,42.5327168189,132.25
2019-05-18 20:00:00,42.8944,-2.334,42.9578526856,7.3544,-0.034,7.354478592,35.54,-2.3,35.6143454243,131.24,42.6344,-2.024,42.6824160441,7.3544,-0.034,7.354478592,35.28,-1.99,35.3360792958,133.43,49.3144,0.806,49.3209862367,7.3544,-0.034,7.354478592,41.96,0.84,41.9684071654,131.98
2019-05-18 20:30:00,41.6786,-3.0278,41.7884346536,6.7986,0.0522,6.7988003942,34.88,-3.08,35.015722183,131.54,41.2186,-2.7077999999999998,41.3074468686,6.7986,0.0522,6.7988003942,34.42,-2.76,34.53047929,133.71,48.3986,0.0922,48.3986878211,6.7986,0.0522,6.7988003942,41.6,0.04,41.6000192308,132.27
2019-05-18 21:00:00,41.3482,-2.9428,41.4527889904,6.4782,0.0572,6.478452522,34.87,-3.0,34.998812837,131.44,40.7582,-2.6328,40.8431451174,6.4782,0.0572,6.478452522,34.28,-2.69,34.3853820685,133.65,48.2782,0.13720000000000002,48.2783949514,6.4782,0.0572,6.478452522,41.8,0.08,41.800076555,132.18
2019-05-18 21:30:00,41.6672,-2.8862,41.7670409088,6.4272,0.0038,6.4272011234,35.24,-2.89,35.3583045408,131.37,41.0172,-2.5962,41.0992816273,6.4272,0.0038,6.4272011234,34.59,-2.6,34.6875784684,133.61,48.6272,0.2038,48.6276270682,6.4272,0.0038,6.4272011234,42.2,0.2,42.200473931,132.13
2019-05-18 22:00:00,40.6428,-3.1882,40.7676564335,6.4128,0.0018000000000000002,6.4128002526,34.23,-3.19,34.3783216577,131.18,39.9028,-2.9682,40.0130436118,6.4128,0.0018000000000000002,6.4128002526,33.49,-2.9699999999999998,33.6214366142,133.37,47.5728,-0.038200000000000005,47.5728153369,6.4128,0.0018000000000000002,6.4128002526,41.16,-0.04,41.1600194363,131.93
2019-05-18 22:30:00,38.095,-7.5674,38.8393430398,6.435,0.0426,6.4351410054,31.66,-7.61,32.5617521027,130.96,37.355,-6.2574,37.8754680467,6.435,0.0426,6.4351410054,30.92,-6.3,31.555291157,134.18,46.195,10.3226,47.3342803448,6.435,0.0426,6.4351410054,39.76,10.28,41.0674567024,132.4
2019-05-18 23:00:00,37.0082,-15.117,39.9766251232,6.4282,-0.027,6.428256703,30.58,-15.09,34.1005058614,131.13,36.2582,-11.857,38.147680352,6.4282,-0.027,6.428256703,29.83,-11.83,32.0901511371,135.63,47.5882,30.093,56.3047549346,6.4282,-0.027,6.428256703,41.16,30.12,51.0035292896,133.86
2019-05-18 23:30:00,36.1696,-15.7954,39.4681469709,6.4196,-0.025400000000000002,6.419650249,29.75,-15.77,33.6712845018,131.65,35.4396,-12.5554,37.597916396,6.4196,-0.025400000000000002,6.419650249,29.02,-12.53,31.6095128086,136.21,46.4596,29.4946,55.031135381,6.4196,-0.025400000000000002,6.419650249,40.04,29.52,49.7456731787,134.46
2019-05-19 00:00:00,34.4714,-16.1518,38.067808726,6.5014,0.028200000000000003,6.5014611588,27.97,-16.18,32.3127420687,132.19,33.7114,-12.9618,36.1174023042,6.5014,0.028200000000000003,6.5014611588,27.21,-12.99,30.15168652,136.76,44.4614,29.0682,53.1203947764,6.5014,0.028200000000000003,6.5014611588,37.96,29.04,47.7941753773,135.08
2019-05-19 00:30:00,32.961,-16.409,36.8195980695,6.521,0.031,6.5210736846,26.44,-16.44,31.1343411686,132.44,32.161,-13.229,34.775513828,6.521,0.031,6.5210736846,25.64,-13.26,28.8658483333,136.99,42.761,29.111,51.7296186145,6.521,0.031,6.5210736846,36.24,29.08,46.4648684492,135.3
2019-05-19 01:00:00,31.6896,-16.4742,35.715963011,6.4196,-0.0342,6.4196910985,25.27,-16.44,30.1470811191,132.67,30.8496,-13.4142,33.6398362333,6.4196,-0.0342,6.4196910985,24.43,-13.38,27.8540715157,137.29,41.2596,28.4858,50.1377641484,6.4196,-0.0342,6.4196910985,34.84,28.52,45.0246154898,135.51
2019-05-19 01:30:00,31.0944,-9.1812,32.4215382855,6.3844,0.0188,6.3844276799,24.71,-9.2,26.3671026091,132.21,30.2244,-8.2112,31.3199323243,6.3844,0.0188,6.3844276799,23.84,-8.23,25.2205967416,137.54,37.9444,7.3388,38.647580478,6.3844,0.0188,6.3844276799,31.56,7.32,32.3977777016,133.81
2019-05-19 02:00:00,30.6724,-9.1766,32.0157165986,6.3424,0.0134,6.3424141555,24.33,-9.19,26.0077872953,132.28,29.7924,-8.2066,30.9020287573,6.3424,0.0134,6.3424141555,23.45,-8.22,24.8489617489,137.67,37.5824,7.3334,38.2911940963,6.3424,0.0134,6.3424141555,31.24,7.32,32.0861340769,133.89
2019-05-19 02:30:00,30.253,-9.3122,31.6537687778,6.483,0.0478,6.4831762154,23.77,-9.36,25.5464772523,132.4,29.343,-8.3522,30.5085380482,6.483,0.0478,6.4831762154,22.86,-8.4,24.3544574976,137.79,37.043,7.2078,37.7377295268,6.483,0.0478,6.4831762154,30.56,7.16,31.3875644165,134.04
2019-05-19 03:00:00,31.2368,-9.494,32.6477213637,6.5568,0.076,6.557240444,24.68,-9.57,26.4704986731,132.76,30.3768,-8.504,31.5446983539,6.5568,0.076,6.557240444,23.82,-8.58,25.3181515913,137.36,37.9968,7.116,38.6573960096,6.5568,0.076,6.557240444,31.44,7.04,32.2185536609,134.42
2019-05-19 03:30:00,31.0816,-10.4062,32.7773528065,6.5216,0.06380000000000001,6.5219120663,24.56,-10.47,26.6985861049,133.55,30.2216,-9.3162,31.6249377707,6.5216,0.06380000000000001,6.5219120663,23.7,-9.38,25.4887112267,136.44,37.8016,6.7038,38.3914299942,6.5216,0.06380000000000001,6.5219120663,31.28,6.64,31.9769917284,135.2
2019-05-19 04:00:00,30.4462,-10.657399999999999,32.257576927,6.4262,-0.0074,6.4262042607,24.02,-10.65,26.2751384392,133.61,29.5462,-9.5974,31.0658658531,6.4262,-0.0074,6.4262042607,23.12,-9.59,25.0300319616,136.44,37.1462,6.5126,37.7127847447,6.4262,-0.0074,6.4262042607,30.72,6.52,31.4042799631,135.28
2019-05-19 04:30:00,30.16,-10.764,32.0232617951,6.43,0.016,6.4300199067,23.73,-10.78,26.0637928936,133.23,29.23,-9.724,30.8050170589,6.43,0.016,6.4300199067,22.8,-9.74,24.7932974814,136.08,36.87,6.256,37.3969843169,6.43,0.016,6.4300199067,30.44,6.24,31.0729979242,134.89
2019-05-19 05:00:00,30.3432,-10.773,32.1988713349,6.4232,-0.003,6.4232007006,23.92,-10.77,26.2327905492,133.27,29.3532,-9.743,30.9279226467,6.4232,-0.003,6.4232007006,22.93,-9.74,24.9128982658,136.17,37.1032,6.277,37.6304156134,6.4232,-0.003,6.4232007006,30.68,6.28,31.3161428021,134.93
2019-05-19 05:30:00,30.3006,-10.5244,32.0763052068,6.4206,0.015600000000000001,6.4206189515,23.88,-10.54,26.102605234,133.3,29.3206,-9.4744,30.8133386656,6.4206,0.015600000000000001,6.4206189515,22.9,-9.49,24.788507417799998,136.17,37.0206,6.4956,37.5861363234,6.4206,0.015600000000000001,6.4206189515,30.6,6.48,31.2785933188,134.93
2019-05-19 06:00:00,28.9692,-10.78,30.9099166715,6.4792,0.33,6.4875983723,22.49,-11.11,25.084501191,133.3,28.2092,-9.66,29.8173534144,6.4792,0.33,6.4875983723,21.73,-9.99,23.9163751434,136.1,34.9592,5.77,35.4321685004,6.4792,0.33,6.4875983723,28.48,5.44,28.9948961026,134.99
2019-05-19 06:30:00,29.7674,-10.4892,31.561391278,6.6774000000000004,0.3408,6.6860911899,23.09,-10.83,25.5036664031,133.08,29.1474,-9.3492,30.6101040083,6.6774000000000004,0.3408,6.6860911899,22.47,-9.69,24.470328972,135.93,35.6374,5.9408,36.1291763454,6.6774000000000004,0.3408,6.6860911899,28.96,5.6,29.4964675851,134.76
2019-05-19 07:00:00,30.3314,-10.2764,32.0249624968,7.1414,0.36360000000000003,7.1506502446,23.19,-10.64,25.5144214122,132.87,29.8414,-9.0964,31.1970134295,7.1414,0.36360000000000003,7.1506502446,22.7,-9.46,24.5923077404,135.7,36.1414,6.2036,36.6699529168,7.1414,0.36360000000000003,7.1506502446,29.0,5.84,29.5821838274,134.55
2019-05-19 07:30:00,31.656,-10.0088,33.2005785106,7.496,0.2912,7.5016540469,24.16,-10.3,26.2639600974,132.97,31.266,-8.8088,32.4831912447,7.496,0.2912,7.5016540469,23.77,-9.1,25.4523653125,135.78,37.496,6.5712,38.0674491586,7.496,0.2912,7.5016540469,30.0,6.28,30.650259379,134.61
2019-05-19 08:00:00,33.0986,-9.4626,34.4246731389,8.1386,0.2474,8.1423594074,24.96,-9.71,26.7821899777,132.93,32.9086,-8.2726,33.9324603399,8.1386,0.2474,8.1423594074,24.77,-8.52,26.1943371743,135.78,38.6586,7.1674,39.3174131489,8.1386,0.2474,8.1423594074,30.52,6.92,31.2946768636,134.58
2019-05-19 08:30:00,35.7492,-8.7316,36.8000834129,8.5092,0.16840000000000002,8.5108661839,27.24,-8.9,28.657068936,132.81,35.7392,-7.5016,36.5180013035,8.5092,0.16840000000000002,8.5108661839,27.23,-7.67,28.2896058651,135.74,41.3092,7.9284,42.0631612126,8.5092,0.16840000000000002,8.5108661839,32.8,7.76,33.7054535647,134.45
2019-05-19 09:00:00,38.192,-7.938,39.0082133403,9.972,0.042,9.972088447299999,28.22,-7.98,29.3265886185,132.57,38.742,-6.688,39.3150341218,9.972,0.042,9.972088447299999,28.77,-6.73,29.5466715554,135.55,42.812,8.722,43.6914251084,9.972,0.042,9.972088447299999,32.84,8.68,33.9677494103,134.21
2019-05-19 09:30:00,40.1918,-7.2134,40.8339800509,12.1118,-0.09340000000000001,12.1121601211,28.08,-7.12,28.9686175024,132.23,41.2418,-6.0234,41.6793403835,12.1118,-0.09340000000000001,12.1121601211,29.13,-5.93,29.7274586872,135.25,43.9518,9.5466,44.9766416576,12.1118,-0.09340000000000001,12.1121601211,31.84,9.64,33.2673293187,133.87
