Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-05-19 10:00:00,41.4264,-6.2064,41.8887337827,13.7264,-0.2064,13.7279517015,27.7,-6.0,28.342371107600002,131.79,42.9464,-5.0464,43.2418712121,13.7264,-0.2064,13.7279517015,29.22,-4.84,29.6181363357,134.84,44.0464,10.4736,45.2745143532,13.7264,-0.2064,13.7279517015,30.32,10.68,32.1459919741,133.43
2019-05-19 10:30:00,42.8524,-5.5264,43.2072827509,13.9924,-0.1764,13.9935118794,28.86,-5.35,29.3516967142,131.69,44.5324,-4.3464,44.7440034275,13.9924,-0.1764,13.9935118794,30.54,-4.17,30.8233758696,134.77,45.5124,11.3036,46.8950949111,13.9924,-0.1764,13.9935118794,31.52,11.48,33.5455034245,133.35
2019-05-19 11:00:00,43.9072,-5.4674,44.2462956031,13.0872,-0.0874,13.0874918376,30.82,-5.38,31.2860480087,131.69,45.2972,-4.2074,45.492181115,13.0872,-0.0874,13.0874918376,32.21,-4.12,32.4724267649,134.77,47.4472,11.1926,48.7494726392,13.0872,-0.0874,13.0874918376,34.36,11.28,36.1641811742,133.35
2019-05-19 11:30:00,44.9404,-4.8268,45.1988666938,14.330400000000001,-0.3668,14.335093526,30.61,-4.46,30.9332135414,131.22,46.9504,-3.6968,47.0957152021,14.330400000000001,-0.3668,14.335093526,32.62,-3.33,32.7895303413,134.27,46.7304,11.7532,48.1857654749,14.330400000000001,-0.3668,14.335093526,32.4,12.12,34.59269287,132.88
2019-05-19 12:00:00,46.7456,-4.569,46.9683604181,12.3156,-0.209,12.3173732736,34.43,-4.36,34.7049636219,130.9,48.4956,-3.279,48.6063273696,12.3156,-0.209,12.3173732736,36.18,-3.07,36.3100165244,133.98,49.7556,11.791,51.13362311,12.3156,-0.209,12.3173732736,37.44,12.0,39.3160730491,132.56
2019-05-19 12:30:00,48.5022,-4.5098,48.7114124295,11.5422,0.38020000000000004,11.5484601952,36.96,-4.89,37.2820828281,131.15,50.0822,-2.9498,50.1689951751,11.5422,0.38020000000000004,11.5484601952,38.54,-3.33,38.683594714,134.36,52.6222,11.5802,53.8813229689,11.5422,0.38020000000000004,11.5484601952,41.08,11.2,42.5794128658,132.83
2019-05-19 13:00:00,49.164,-4.7188,49.3899379372,12.304,0.7412000000000001,12.3263049386,36.86,-5.46,37.2621953191,131.47,51.014,-2.9988,51.1020645125,12.304,0.7412000000000001,12.3263049386,38.71,-3.74,38.890251992,134.8,53.144,11.1412,54.2992732312,12.304,0.7412000000000001,12.3263049386,40.84,10.4,42.1433933138,133.16
2019-05-19 13:30:00,48.8284,-4.8688,49.0705396343,12.4384,0.7512000000000001,12.461063197,36.39,-5.62,36.8214136068,131.68,50.7484,-3.1288,50.8447587466,12.4384,0.7512000000000001,12.461063197,38.31,-3.88,38.5059800551,134.96,52.6384,10.9512,53.7655087951,12.4384,0.7512000000000001,12.461063197,40.2,10.2,41.4738471811,133.38
2019-05-19 14:00:00,47.4498,-5.183,47.7320333638,13.0298,0.737,13.0506266915,34.42,-5.92,34.9253890458,131.83,49.4198,-3.433,49.5388950325,13.0298,0.737,13.0506266915,36.39,-4.17,36.6281449162,135.07,50.9498,10.697,52.0606178319,13.0298,0.737,13.0506266915,37.92,9.96,39.2062239957,133.55
2019-05-19 14:30:00,46.0048,-5.4492,46.3264007201,14.9748,0.5808,14.9860589776,31.03,-6.03,31.6104697846,132.04,48.5348,-3.7392000000000003,48.6786239296,14.9748,0.5808,14.9860589776,33.56,-4.32,33.8369029316,135.27,48.0148,10.4208,49.1326173909,14.9748,0.5808,14.9860589776,33.04,9.84,34.4741526364,133.79
2019-05-19 15:00:00,45.7764,-5.912,46.1565871893,12.8364,0.278,12.8394099927,32.94,-6.19,33.5165585942,132.34,47.5664,-4.412,47.7705783193,12.8364,0.278,12.8394099927,34.73,-4.69,35.0452421878,135.35,48.7964,10.198,49.8506555319,12.8364,0.278,12.8394099927,35.96,9.92,37.3031902121,134.04
2019-05-19 15:30:00,45.0382,-5.967,45.4317570455,10.9882,0.073,10.9884424847,34.05,-6.04,34.5815572235,132.21,46.1682,-4.617,46.3984846761,10.9882,0.073,10.9884424847,35.18,-4.69,35.4912453994,135.01,49.5082,10.433,50.5955468025,10.9882,0.073,10.9884424847,38.52,10.36,39.8888455586,133.87
2019-05-19 16:00:00,43.0044,-6.0964,43.4343701729,10.644400000000001,0.1136,10.6450061682,32.36,-6.21,32.9504734412,131.89,44.0044,-4.8264,44.2682883825,10.644400000000001,0.1136,10.6450061682,33.36,-4.94,33.7237779616,134.75,47.9644,10.3536,49.0691420377,10.644400000000001,0.1136,10.6450061682,37.32,10.24,38.6993539998,133.53
2019-05-19 16:30:00,43.9284,-5.9838000000000005,44.3340748071,9.2184,0.1462,9.2195592628,34.71,-6.13,35.2471417281,131.85,44.4784,-4.6438,44.7201626227,9.2184,0.1462,9.2195592628,35.26,-4.79,35.5838685362,134.75,49.6984,10.3462,50.7639125462,9.2184,0.1462,9.2195592628,40.48,10.2,41.7453039275,133.47
2019-05-19 17:00:00,45.2074,-5.8108,45.5793199971,8.8074,0.19920000000000002,8.8096523995,36.4,-6.01,36.8928190845,131.56,45.6474,-4.4008,45.8590467345,8.8074,0.19920000000000002,8.8096523995,36.84,-4.6,37.1260770888,134.54,51.4874,10.4792,52.5429918391,8.8074,0.19920000000000002,8.8096523995,42.68,10.28,43.9005785839,133.16
2019-05-19 17:30:00,44.8138,-5.9032,45.2009340687,8.0938,0.3068,8.0996126253,36.72,-6.21,37.2414084052,131.44,44.9638,-4.5032,45.1887388702,8.0938,0.3068,8.0996126253,36.87,-4.8100000000000005,37.1824286458,134.4,51.8138,10.386800000000001,52.8446353444,8.0938,0.3068,8.0996126253,43.72,10.08,44.8669678048,133.02
2019-05-19 18:00:00,45.631,-6.151,46.0437070836,7.661,0.159,7.6626498028,37.97,-6.31,38.4907391459,131.48,45.581,-4.791,45.8320983809,7.661,0.159,7.6626498028,37.92,-4.95,38.2417167502,134.47,53.261,10.399000000000001,54.2666870373,7.661,0.159,7.6626498028,45.6,10.24,46.7356138293,133.02
2019-05-19 18:30:00,46.2314,-6.1796,46.6425749945,7.5314,-0.0396,7.5315041074,38.7,-6.14,39.1840477746,131.48,45.9914,-4.9096,46.2527085274,7.5314,-0.0396,7.5315041074,38.46,-4.87,38.7671059018,134.47,54.3314,10.6804,55.3712196915,7.5314,-0.0396,7.5315041074,46.8,10.72,48.0120651503,132.96
2019-05-19 19:00:00,45.4576,-6.3998,45.9058911013,7.7376000000000005,-0.0698,7.7379148225000005,37.72,-6.33,38.2474482809,131.53,45.2476,-5.1298,45.5374587982,7.7376000000000005,-0.0698,7.7379148225000005,37.51,-5.06,37.8497516504,134.54,53.4176,11.0102,54.5404849062,7.7376000000000005,-0.0698,7.7379148225000005,45.68,11.08,47.0045614808,132.96
2019-05-19 19:30:00,44.9744,-6.5398,45.4473941981,7.3144,-0.059800000000000006,7.314644448,37.66,-6.48,38.2134269596,131.53,44.6544,-5.2698,44.964277281,7.3144,-0.059800000000000006,7.314644448,37.34,-5.21,37.7017201199,134.58,53.1144,11.0202,54.2455924053,7.3144,-0.059800000000000006,7.314644448,45.8,11.08,47.12118844,133.0
2019-05-19 20:00:00,44.4002,-6.7622,44.9121933207,6.7402,-0.0522,6.7404021304,37.66,-6.71,38.2531005279,131.48,43.9402,-5.4622,44.2784011102,6.7402,-0.0522,6.7404021304,37.2,-5.41,37.5913301175,134.44,52.9002,10.7878,53.9889598796,6.7402,-0.0522,6.7404021304,46.16,10.84,47.4157273486,132.93
2019-05-19 20:30:00,44.6732,-7.0136,45.2204089234,6.5032,-0.0536,6.5034208844,38.17,-6.96,38.7993621082,130.65,44.1532,-5.7236,44.5226309555,6.5032,-0.0536,6.5034208844,37.65,-5.67,38.0745505555,133.51,53.2632,10.3464,54.2587916121,6.5032,-0.0536,6.5034208844,46.76,10.4,47.9025844814,132.07
2019-05-19 21:00:00,44.0064,-7.2158,44.5940692312,6.4364,-0.0358,6.4364995611,37.57,-7.18,38.2499320261,130.79,43.4964,-5.8958,43.8941598689,6.4364,-0.0358,6.4364995611,37.06,-5.86,37.5204370977,133.62,52.4764,10.0842,53.4365384975,6.4364,-0.0358,6.4364995611,46.04,10.12,47.1391132713,132.22
2019-05-19 21:30:00,43.4318,-7.534,44.0804084287,6.4618,-0.004,6.461801238,36.97,-7.53,37.7290577672,130.88,42.8818,-6.224,43.3311313866,6.4618,-0.004,6.461801238,36.42,-6.22,36.9473246663,133.62,51.9018,9.796,52.8181641033,6.4618,-0.004,6.461801238,45.44,9.8,46.4847673975,132.33
2019-05-19 22:00:00,41.5414,-7.87,42.2803123683,6.5114,-0.01,6.5114076788,35.03,-7.86,35.9009818807,131.0,40.9514,-6.61,41.4814327376,6.5114,-0.01,6.5114076788,34.44,-6.6,35.0667021546,133.73,49.8714,9.51,50.7700368127,6.5114,-0.01,6.5114076788,43.36,9.52,44.3927922077,132.47
2019-05-19 22:30:00,39.8302,-7.93,40.6119407569,6.5302,-0.02,6.5302306269,33.3,-7.91,34.2265700882,131.38,39.2502,-6.69,39.8162567306,6.5302,-0.02,6.5302306269,32.72,-6.67,33.3929229029,134.15,47.9702,9.5,48.9018413563,6.5302,-0.02,6.5302306269,41.44,9.52,42.5194543709,132.84
2019-05-19 23:00:00,37.3184,-8.3248,38.2356544811,6.5684000000000005,-0.034800000000000005,6.5684921862,30.75,-8.29,31.8478664906,132.05,36.6484,-7.1148,37.3326345387,6.5684000000000005,-0.034800000000000005,6.5684921862,30.08,-7.08,30.9019869911,134.89,45.0884,9.1652,46.0104847355,6.5684000000000005,-0.034800000000000005,6.5684921862,38.52,9.2,39.6034139943,133.53
2019-05-19 23:30:00,35.4164,-8.5968,36.444839953,6.5964,0.0332,6.5964835481,28.82,-8.63,30.0843696959,132.54,34.7064,-7.4368,35.4942276321,6.5964,0.0332,6.5964835481,28.11,-7.47,29.0856150012,135.42,42.9164,8.8732,43.8240923146,6.5964,0.0332,6.5964835481,36.32,8.84,37.3803156755,134.05
2019-05-20 00:00:00,33.3706,-9.14,34.599661044,6.7206,0.02,6.7206297592,26.65,-9.16,28.180278565,132.38,32.6906,-7.97,33.6481236975,6.7206,0.02,6.7206297592,25.97,-7.99,27.1713267987,135.21,40.5606,8.26,41.3931138278,6.7206,0.02,6.7206297592,33.84,8.24,34.828769717,133.89
2019-05-20 00:30:00,31.953,-9.5774,33.3574699244,6.583,-0.0274,6.5830570224,25.37,-9.55,27.1079213515,132.75,31.223,-8.4174,32.3377233546,6.583,-0.0274,6.5830570224,24.64,-8.39,26.0292470118,135.58,38.943,7.8126,39.7189371429,6.583,-0.0274,6.5830570224,32.36,7.84,33.2961739544,134.26
2019-05-20 01:00:00,31.116,-9.8238,32.6299326147,6.566,-0.0238,6.5660431342,24.55,-9.8,26.433737912,132.79,30.326,-8.6938,31.547558296,6.566,-0.0238,6.5660431342,23.76,-8.67,25.2924198131,135.62,37.966,7.4562,38.6912402805,6.566,-0.0238,6.5660431342,31.4,7.48,32.2786368981,134.31
2019-05-20 01:30:00,30.9132,-9.759,32.4170327951,6.5732,0.011,6.573209204,24.34,-9.77,26.2276285623,132.82,30.0932,-8.649000000000001,31.31143381,6.5732,0.011,6.573209204,23.52,-8.66,25.0636390015,135.68,37.6532,7.091,38.3150851655,6.5732,0.011,6.573209204,31.08,7.08,31.8762105652,134.39
2019-05-20 02:00:00,31.1972,-9.7764,32.6931687788,6.5872,-0.0064,6.5872031091,24.61,-9.77,26.4783874131,132.78,30.4072,-8.6664,31.6181008411,6.5872,-0.0064,6.5872031091,23.82,-8.66,25.3453743314,135.64,37.9072,6.8336,38.5182281628,6.5872,-0.0064,6.5872031091,31.32,6.84,32.0581970797,134.39
2019-05-20 02:30:00,31.9126,-9.7792,33.3773394895,6.5926,-0.0092,6.5926064193,25.32,-9.77,27.1395523176,132.78,31.1426,-8.6792,32.3293991191,6.5926,-0.0092,6.5926064193,24.55,-8.67,26.0359635889,135.64,38.5926,6.8308,39.1924559501,6.5926,-0.0092,6.5926064193,32.0,6.84,32.7228605107,134.39
2019-05-20 03:00:00,31.5372,-10.0184,33.0902300143,6.6672,-0.008400000000000001,6.6672052916,24.87,-10.01,26.8088977767,133.01,30.7872,-8.9284,32.0557016832,6.6672,-0.008400000000000001,6.6672052916,24.12,-8.92,25.7165472021,135.93,38.2272,6.6716,38.8050134184,6.6672,-0.008400000000000001,6.6672052916,31.56,6.68,32.2592002381,134.65
2019-05-20 03:30:00,30.4234,-10.3228,32.1269897034,6.7434,-0.0328,6.7434797694,23.68,-10.29,25.8191111388,133.4,29.6734,-9.1728,31.0588301035,6.7434,-0.0328,6.7434797694,22.93,-9.14,24.6844991847,136.3,37.1034,6.4472000000000005,37.6593770448,6.7434,-0.0328,6.7434797694,30.36,6.48,31.0438399687,135.04
2019-05-20 04:00:00,30.191,-7.0762,31.0091774712,6.741,0.0038,6.7410010711,23.45,-7.08,24.4954873395,133.71,29.391,-6.8562,30.1800987314,6.741,0.0038,6.7410010711,22.65,-6.86,23.6660537479,136.86,35.661,-3.0362,35.7900186007,6.741,0.0038,6.7410010711,28.92,-3.04,29.0793397449,134.73
2019-05-20 04:30:00,30.507,-2.575,30.6154809533,6.707,0.035,6.7070913219,23.8,-2.61,23.9426836424,133.41,29.657,-3.5949999999999998,29.8740970407,6.707,0.035,6.7070913219,22.95,-3.63,23.2353050335,137.06,34.467,-15.285,37.7041816514,6.707,0.035,6.7070913219,27.76,-15.32,31.706781609,133.66
2019-05-20 05:00:00,30.5168,-2.5984,30.62722261,6.6568000000000005,0.0216,6.6568350438,23.86,-2.62,24.0034164235,133.74,29.6368,-3.6584,29.8617448385,6.6568000000000005,0.0216,6.6568350438,22.98,-3.68,23.27279098,137.34,34.4968,-15.2984,37.7368553645,6.6568000000000005,0.0216,6.6568350438,27.84,-15.32,31.7768469172,133.97
2019-05-20 05:30:00,31.3164,-2.569,31.4215955986,6.7564,0.031,6.7564711174,24.56,-2.6,24.6972387121,133.74,30.5264,-3.5789999999999997,30.7354898767,6.7564,0.031,6.7564711174,23.77,-3.61,24.0425664187,137.28,35.3564,-15.329,38.5363888028,6.7564,0.031,6.7564711174,28.6,-15.36,32.4636658435,133.97
2019-05-20 06:00:00,31.7068,-2.5752,31.8112059074,6.9868,0.024800000000000003,6.9868440143,24.72,-2.6,24.8563553241,133.61,31.0368,-3.5252,31.2363568503,6.9868,0.024800000000000003,6.9868440143,24.05,-3.55,24.3105943983,137.02,35.7068,-15.2552,38.8290702088,6.9868,0.024800000000000003,6.9868440143,28.72,-15.28,32.5317813837,133.82
2019-05-20 06:30:00,34.37,-1.5534,34.4050861292,7.21,0.0166,7.2100191095,27.16,-1.57,27.2053395494,133.01,33.86,-2.4934,33.9516810123,7.21,0.0166,7.2100191095,26.65,-2.51,26.7679397788,136.31,38.41,-14.0234,40.8898990896,7.21,0.0166,7.2100191095,31.2,-14.04,34.2134710312,133.2
2019-05-20 07:00:00,38.152,-0.45,38.154653766,7.412,0.07,7.4123305377,30.74,-0.52,30.7443978637,132.43,37.902,-1.31,37.9246318901,7.412,0.07,7.4123305377,30.49,-1.38,30.5212139339,135.73,42.092,-12.53,43.9173925,7.412,0.07,7.4123305377,34.68,-12.6,36.8979999458,132.59
2019-05-20 07:30:00,43.8746,0.5754,43.8783729224,7.8846,-0.1046,7.8852938005,35.99,0.68,35.9964234334,131.56,44.0746,-0.15460000000000002,44.0748711435,7.8846,-0.1046,7.8852938005,36.19,-0.05,36.1900345399,134.46,47.6446,-10.9846,48.8944715312,7.8846,-0.1046,7.8852938005,39.76,-10.88,41.2217418361,131.69
2019-05-20 08:00:00,45.9952,1.9262000000000001,46.0355153059,8.2852,-0.24380000000000002,8.2887862489,37.71,2.17,37.7723840921,130.57,46.5552,1.2562,46.5721449525,8.2852,-0.24380000000000002,8.2887862489,38.27,1.5,38.2993851126,133.38,49.3252,-9.8038,50.2900571632,8.2852,-0.24380000000000002,8.2887862489,41.04,-9.56,42.1387612537,130.72
2019-05-20 08:30:00,45.448,-6.7006,45.9392941213,11.008,-0.0206,11.0080192751,34.44,-6.68,35.0818471578,131.07,46.918,-4.5706,47.1401008522,11.008,-0.0206,11.0080192751,35.91,-4.55,36.1971076193,134.72,50.648,16.8594,53.3803266416,11.008,-0.0206,11.0080192751,39.64,16.88,43.0843823212,132.87
2019-05-20 09:00:00,45.1806,-8.4224,45.958932082,12.9306,0.06760000000000001,12.9307767021,32.25,-8.49,33.3488020774,131.2,47.2106,-5.7924,47.5646155258,12.9306,0.06760000000000001,12.9307767021,34.28,-5.86,34.777262687,135.54,49.8906,22.2676,54.6344028806,12.9306,0.06760000000000001,12.9307767021,36.96,22.2,43.1147492165,133.37
2019-05-20 09:30:00,45.4094,-7.8108,46.0762650939,12.2494,-0.2908,12.2528513008,33.16,-7.52,34.0019999412,131.27,47.2394,-5.2908,47.5347607231,12.2494,-0.2908,12.2528513008,34.99,-5.0,35.345439592700004,135.91,50.2894,23.2292,55.395121491,12.2494,-0.2908,12.2528513008,38.04,23.52,44.7239533136,133.45
2019-05-20 10:00:00,44.7158,-7.234,45.2971690687,13.4358,-0.684,13.4531995317,31.28,-6.55,31.9584245544,131.14,47.0958,-4.784,47.3381562129,13.4358,-0.684,13.4531995317,33.66,-4.1,33.9087835229,135.67,48.0358,23.876,53.6423476149,13.4358,-0.684,13.4531995317,34.6,24.56,42.4305738825,133.33
2019-05-20 10:30:00,44.4652,-7.194,45.0433973745,14.0352,-0.624,14.049064561,30.43,-6.57,31.1311708742,131.28,47.1352,-4.694,47.3683514072,14.0352,-0.624,14.049064561,33.1,-4.07,33.3492863492,135.79,47.0752,23.656,52.6847301506,14.0352,-0.624,14.049064561,33.04,24.28,41.0019511731,133.5
2019-05-20 11:00:00,44.6758,-6.8416,45.1966215131,14.8858,-0.7916000000000001,14.9068330708,29.79,-6.05,30.3981348112,131.09,47.4958,-4.4116,47.7002435235,14.8858,-0.7916000000000001,14.9068330708,32.61,-3.62,32.8103108794,135.53,46.7258,24.0084,52.5328816666,14.8858,-0.7916000000000001,14.9068330708,31.84,24.8,40.3587115751,133.32
2019-05-20 11:30:00,44.524,-6.2624,44.9622533884,15.344,-0.5524,15.3539402682,29.18,-5.71,29.7334239535,130.92,47.294,-3.9024,47.4547274964,15.344,-0.5524,15.3539402682,31.95,-3.35,32.1251459141,135.24,46.304,24.5276,52.3990799324,15.344,-0.5524,15.3539402682,30.96,25.08,39.843795,133.13
2019-05-20 12:00:00,45.2558,-6.0132,45.6535432128,15.5558,-0.5632,15.5659920301,29.7,-5.45,30.1959020398,130.82,48.0558,-3.7932,48.2052723245,15.5558,-0.5632,15.5659920301,32.5,-3.23,32.6601117573,135.24,46.7558,24.6768,52.8682257304,15.5558,-0.5632,15.5659920301,31.2,25.24,40.1310054696,133.02
2019-05-20 12:30:00,52.3558,-13.1156,53.9735931452,14.7558,-0.6356,14.7694827601,37.6,-12.48,39.6170468359,131.7,55.6458,-11.3056,56.7826703229,14.7558,-0.6356,14.7694827601,40.89,-10.67,42.2592120135,135.51,53.9958,17.7244,56.8304563856,14.7558,-0.6356,14.7694827601,39.24,18.36,43.3228253926,133.96
2019-05-20 13:00:00,59.7318,-14.9178,61.5664574917,14.7018,-0.7178,14.7193124867,45.03,-14.2,47.2158966875,131.7,63.7218,-13.2478,65.0843452766,14.7018,-0.7178,14.7193124867,49.02,-12.53,50.5960601233,135.38,61.0618,15.6822,63.0434359476,14.7018,-0.7178,14.7193124867,46.36,16.4,49.1752946102,133.96
2019-05-20 13:30:00,57.4878,-15.248,59.4756139341,15.6178,-0.778,15.6371660105,41.87,-14.47,44.2998623023,131.84,61.2878,-13.678,62.7955580662,15.6178,-0.778,15.6371660105,45.67,-12.9,47.4569162504,135.62,58.2178,15.422,60.2258276891,15.6178,-0.778,15.6371660105,42.6,16.2,45.5763096356,134.1
2019-05-20 14:00:00,53.774,-15.8066,56.0490114057,15.264,-0.8366,15.2869092874,38.51,-14.97,41.3173208231,132.11,57.394,-14.2866,59.1453986001,15.264,-0.8366,15.2869092874,42.13,-13.45,44.224873092,135.91,54.664,14.9234,56.6644576746,15.264,-0.8366,15.2869092874,39.4,15.76,42.4350986802,134.39
2019-05-20 14:30:00,53.7292,-15.6822,55.9710490297,15.4692,-0.8622000000000001,15.493209399,38.26,-14.82,41.0299890324,132.06,57.4392,-14.1222,59.1497948389,15.4692,-0.8622000000000001,15.493209399,41.97,-13.26,44.0148668066,135.82,54.4292,15.0578,56.4736677884,15.4692,-0.8622000000000001,15.493209399,38.96,15.92,42.0871476819,134.33
2019-05-20 15:00:00,53.1214,-15.291,55.2783666452,15.9414,-1.241,15.9896314829,37.18,-14.05,39.7461306293,131.89,56.7114,-13.731,58.350006435,15.9414,-1.241,15.9896314829,40.77,-12.49,42.6402743894,135.75,54.0214,15.719,56.2618753594,15.9414,-1.241,15.9896314829,38.08,16.96,41.6860648179,134.12
2019-05-20 15:30:00,53.7386,-15.6556,55.9726267145,15.6586,-1.3056,15.7129356048,38.08,-14.35,40.6940892514,132.04,57.2186,-14.1556,58.943610318,15.6586,-1.3056,15.7129356048,41.56,-12.85,43.5012195231,135.93,54.8186,15.4144,56.9445575391,15.6586,-1.3056,15.7129356048,39.16,16.72,42.5800892437,134.28
2019-05-20 16:00:00,55.3194,-15.85,57.5452736231,15.1894,-1.57,15.2703232566,40.13,-14.28,42.5950149665,131.94,58.4894,-14.41,60.2383433733,15.1894,-1.57,15.2703232566,43.3,-12.84,45.163653528,135.66,57.4294,15.67,59.5288575765,15.1894,-1.57,15.2703232566,42.24,17.24,45.6227487116,134.12
2019-05-20 16:30:00,57.1314,-15.9068,59.3044952107,14.5414,-1.4668,14.6151912817,42.59,-14.44,44.9713430976,131.94,60.2014,-14.4168,61.903575698,14.5414,-1.4668,14.6151912817,45.66,-12.95,47.460911285,135.89,60.0214,15.6132,62.0188719036,14.5414,-1.4668,14.6151912817,45.48,17.08,48.5814450176,134.12
2019-05-20 17:00:00,58.786,-16.5334,61.0667430895,13.856,-1.3334000000000001,13.9200104727,44.93,-15.2,47.4314758362,132.11,61.596,-15.0134,63.3992854499,13.856,-1.3334000000000001,13.9200104727,47.74,-13.68,49.6613531833,135.85,62.696,15.0266,64.4715993563,13.856,-1.3334000000000001,13.9200104727,48.84,16.36,51.5072344433,134.3
2019-05-20 17:30:00,57.4074,-16.6664,59.77774221,12.5374,-0.9264,12.5715796828,44.87,-15.74,47.5506519409,132.01,59.7074,-14.9764,61.5570156174,12.5374,-0.9264,12.5715796828,47.17,-14.05,49.2179987403,135.61,62.9774,14.8336,64.7007619717,12.5374,-0.9264,12.5715796828,50.44,15.76,52.8447840378,134.18
2019-05-20 18:00:00,56.8268,-16.3872,59.142417283,13.1168,-0.6072000000000001,13.1308466627,43.71,-15.78,46.4712007592,132.06,59.1068,-14.5472,60.8706401649,13.1168,-0.6072000000000001,13.1308466627,45.99,-13.94,48.0562555761,135.87,62.2768,14.7928,64.0095832675,13.1168,-0.6072000000000001,13.1308466627,49.16,15.4,51.515683049,134.23
2019-05-20 18:30:00,57.701,-16.8494,60.1107950485,11.931000000000001,-0.34940000000000004,11.9361150028,45.77,-16.5,48.6532927971,132.46,59.571,-14.9794,61.4254545393,11.931000000000001,-0.34940000000000004,11.9361150028,47.64,-14.63,49.8357953684,136.45,64.411,14.4906,66.02086344,11.931000000000001,-0.34940000000000004,11.9361150028,52.48,14.84,54.5378400746,134.63
2019-05-20 19:00:00,60.7872,-17.592,63.2816098708,10.9472,-0.092,10.947586576,49.84,-17.5,52.8230593586,132.35,62.4672,-15.732,64.4177529866,10.9472,-0.092,10.947586576,51.52,-15.64,53.8416195893,136.01,68.3872,13.588,69.7240479881,10.9472,-0.092,10.947586576,57.44,13.68,59.0465579014,134.5
2019-05-20 19:30:00,59.9218,-17.878,62.5319518266,8.5918,-0.198,8.5940811749,51.33,-17.68,54.2895137204,131.9,60.8318,-16.128,62.9334591075,8.5918,-0.198,8.5940811749,52.24,-15.93,54.6148560375,135.26,69.0718,13.322,70.3447882877,8.5918,-0.198,8.5940811749,60.48,13.52,61.9727423953,134.01
2019-05-20 20:00:00,58.5688,-18.3302,61.3701928095,7.2088,-0.3002,7.2150479888,51.36,-18.03,54.432807203,132.1,59.1388,-16.6202,61.4298682522,7.2088,-0.3002,7.2150479888,51.93,-16.32,54.4340637836,135.66,68.1688,12.979800000000001,69.3935191605,7.2088,-0.3002,7.2150479888,60.96,13.28,62.3897427467,134.21
2019-05-20 20:30:00,59.8614,-18.9846,62.799699419,6.7414000000000005,-0.1746,6.7436606617,53.12,-18.81,56.3520230338,132.18,60.4314,-17.3146,62.8629420177,6.7414000000000005,-0.1746,6.7436606617,53.69,-17.14,56.359521822,135.75,69.6614,12.2254,70.7260281305,6.7414000000000005,-0.1746,6.7436606617,62.92,12.4,64.1302300011,134.3
2019-05-20 21:00:00,58.714,-19.352,61.8209810663,6.5440000000000005,-0.132,6.5453311605,52.17,-19.22,55.5978174032,132.28,59.124,-17.742,61.7286476443,6.5440000000000005,-0.132,6.5453311605,52.58,-17.61,55.4505951276,135.82,68.664,11.868,69.6820946872,6.5440000000000005,-0.132,6.5453311605,62.12,12.0,63.2684313066,134.41
2019-05-20 21:30:00,57.6836,-20.0102,61.0557598675,6.4436,-0.0702,6.4439823867,51.24,-19.94,54.9830992215,132.24,58.0136,-18.3902,60.8586661126,6.4436,-0.0702,6.4439823867,51.57,-18.32,54.7273907655,135.7,67.6036,11.2098,68.5266834817,6.4436,-0.0702,6.4439823867,61.16,11.28,62.1915106747,134.38
2019-05-20 22:00:00,56.789,-20.9848,60.5421535134,6.429,-0.1148,6.4300248864,50.36,-20.87,54.513177306,132.24,57.019,-19.4848,60.2563174451,6.429,-0.1148,6.4300248864,50.59,-19.37,54.1714408152,135.7,66.629,10.1652,67.3999624038,6.429,-0.1148,6.4300248864,60.2,10.28,61.0714204845,134.41
2019-05-20 22:30:00,55.6498,-21.1332,59.5274086642,6.4298,-0.11320000000000001,6.4307963955,49.22,-21.02,53.5205455877,132.51,55.8498,-19.6432,59.2035089018,6.4298,-0.11320000000000001,6.4307963955,49.42,-19.53,53.1390374395,136.03,65.2298,10.1268,66.0112027332,6.4298,-0.11320000000000001,6.4307963955,58.8,10.24,59.6849863869,134.69
2019-05-20 23:00:00,52.0412,-21.1516,56.1754099228,6.3911999999999995,-0.16160000000000002,6.3932426827,45.65,-20.99,50.2444285469,133.02,52.1312,-19.9016,55.8008574845,6.3911999999999995,-0.16160000000000002,6.3932426827,45.74,-19.74,49.8178201049,136.71,60.9912,7.5584,61.4577569392,6.3911999999999995,-0.16160000000000002,6.3932426827,54.6,7.72,55.1430720943,135.11
2019-05-20 23:30:00,47.6434,-10.8706,48.8678166887,6.4234,-0.0906,6.4240389102,41.22,-10.78,42.6063000036,132.87,47.5034,-12.7106,49.1745092901,6.4234,-0.0906,6.4240389102,41.08,-12.62,42.974769342,137.65,51.9034,-23.3706,56.9222968258,6.4234,-0.0906,6.4240389102,45.48,-23.28,51.0919641431,133.19
2019-05-21 00:00:00,44.0276,-11.3942,45.478097535,6.4176,-0.0742,6.4180289342,37.61,-11.32,39.2766406405,133.53,43.7276,-13.6042,45.7949479681,6.4176,-0.0742,6.4180289342,37.31,-13.53,39.6874917323,136.18,48.1376,-24.0742,53.821888107,6.4176,-0.0742,6.4180289342,41.72,-24.0,48.1306388904,133.88
2019-05-21 00:30:00,36.15,-6.7794,36.7801952735,0.0,-0.2494,0.2494,36.15,-6.53,36.7350432149,133.46,32.95,-34.8594,47.9674917873,0.0,-0.2494,0.2494,32.95,-34.61,47.7865525017,136.62,40.08,-19.3694,44.5149419449,0.0,-0.2494,0.2494,40.08,-19.12,44.4069904407,133.78
2019-05-21 01:00:00,34.4,-7.824,35.2785342099,0.0,-0.234,0.234,34.4,-7.59,35.2273771377,133.36,31.19,-35.904,47.559576491,0.0,-0.234,0.234,31.19,-35.67,47.3831721184,136.17,38.32,-20.434,43.4277648055,0.0,-0.234,0.234,38.32,-20.2,43.3181532386,133.66
2019-05-21 01:30:00,34.74,-7.2332,35.4850219422,0.0,-0.2432,0.2432,34.74,-6.99,35.4362483906,133.47,31.55,-35.3332,47.3691621442,0.0,-0.2432,0.2432,31.55,-35.09,47.1880345003,136.43,38.56,-19.8832,43.3845046329,0.0,-0.2432,0.2432,38.56,-19.64,43.2735854766,133.79
2019-05-21 02:00:00,34.95,-7.2354,35.6910845052,0.0,-0.2454,0.2454,34.95,-6.99,35.6421464,133.63,31.75,-35.3854,47.5414454256,0.0,-0.2454,0.2454,31.75,-35.14,47.3590762157,136.68,38.8,-19.9254,43.6172163848,0.0,-0.2454,0.2454,38.8,-19.68,43.505659402,133.96
2019-05-21 02:30:00,34.29,-7.2468,35.047399479,0.0,-0.24680000000000002,0.24680000000000002,34.29,-7.0,34.9972013167,134.05,31.02,-35.5768,47.2011556875,0.0,-0.24680000000000002,0.24680000000000002,31.02,-35.33,47.015415557,137.18,38.16,-20.0068,43.086629553,0.0,-0.24680000000000002,0.24680000000000002,38.16,-19.76,42.9725866105,134.38
2019-05-21 03:00:00,33.66,-7.1722,34.415636749,0.0,-0.25220000000000004,0.25220000000000004,33.66,-6.92,34.3639636829,134.2,30.35,-35.5922,46.7752840808,0.0,-0.25220000000000004,0.25220000000000004,30.35,-35.34,46.5836677388,137.4,37.56,-19.9322,42.5211264766,0.0,-0.25220000000000004,0.25220000000000004,37.56,-19.68,42.4034904224,134.53
2019-05-21 03:30:00,32.93,-7.3556,33.7415137681,0.0,-0.2656,0.2656,32.93,-7.09,33.6846107295,134.06,29.62,-35.7356,46.4152723504,0.0,-0.2656,0.2656,29.62,-35.47,46.2110949881,137.21,36.76,-20.1056,41.8990781684,0.0,-0.2656,0.2656,36.76,-19.84,41.7722778886,134.4
2019-05-21 04:00:00,32.23,-7.3462,33.0566113575,0.0,-0.25620000000000004,0.25620000000000004,32.23,-7.09,33.0006212063,134.22,28.88,-35.7862,45.9859381816,0.0,-0.25620000000000004,0.25620000000000004,28.88,-35.53,45.7868463644,137.4,36.08,-20.1762,41.3381838793,0.0,-0.25620000000000004,0.25620000000000004,36.08,-19.92,41.2137452799,134.56
2019-05-21 04:30:00,32.24,-6.7092,32.9306994253,0.0,-0.2492,0.2492,32.24,-6.46,32.8808333228,134.07,28.88,-35.0592,45.4224823699,0.0,-0.2492,0.2492,28.88,-34.81,45.2304156514,137.3,36.12,-19.4492,41.0234784074,0.0,-0.2492,0.2492,36.12,-19.2,40.9059213318,134.4
2019-05-21 05:00:00,30.71,-32.4812,44.7004748682,0.0,-0.23120000000000002,0.23120000000000002,30.71,-32.25,44.5327587288,132.08,29.52,-28.3112,40.9017657986,0.0,-0.23120000000000002,0.23120000000000002,29.52,-28.08,40.7420765303,136.34,36.76,-9.6712,38.0109156617,0.0,-0.23120000000000002,0.23120000000000002,36.76,-9.44,37.952749571,134.0
2019-05-21 05:30:00,30.352,-42.543,52.2604128667,0.002,-0.243,0.24300823030000002,30.35,-42.3,52.0616221415,131.81,30.092,-26.223,39.9145862186,0.002,-0.243,0.24300823030000002,30.09,-25.98,39.7538488703,136.24,37.162,-6.3629999999999995,37.7028117386,0.002,-0.243,0.24300823030000002,37.16,-6.12,37.6605894803,134.27
2019-05-21 06:00:00,30.1212,-43.4164,52.8419386321,0.0112,-0.2564,0.2566445012,30.11,-43.16,52.6250672209,132.28,30.1312,-26.8264,40.3428426168,0.0112,-0.2564,0.2566445012,30.12,-26.57,40.1644033941,136.48,36.3312,-7.4964,37.0965241822,0.0112,-0.2564,0.2566445012,36.32,-7.24,37.0345784369,134.78
2019-05-21 06:30:00,34.9596,-41.2776,54.0926417724,0.0196,-0.24760000000000001,0.24837455590000002,34.94,-41.03,53.8912284143,130.94,35.0296,-24.9576,43.011099427,0.0196,-0.24760000000000001,0.24837455590000002,35.01,-24.71,42.8518867729,135.02,41.1796,-5.8876,41.5983568175,0.0196,-0.24760000000000001,0.24837455590000002,41.16,-5.64,41.5446169798,133.37
2019-05-21 07:00:00,38.0936,-39.2436,54.6917041417,0.0536,-0.2636,0.268994275,38.04,-38.98,54.4654202224,130.21,38.1936,-23.1636,44.6688196164,0.0536,-0.2636,0.268994275,38.14,-22.9,44.4867351016,134.17,44.2936,-3.9036,44.4652796451,0.0536,-0.2636,0.268994275,44.24,-3.64,44.3894942526,132.57
2019-05-21 07:30:00,42.738,-19.837,47.1173345278,0.11800000000000001,-0.257,0.28279497870000003,42.62,-19.58,46.9024604898,130.76,41.678,-25.167,48.6870986299,0.11800000000000001,-0.257,0.28279497870000003,41.56,-24.91,48.4535003895,134.29,47.158,-7.897,47.8146376437,0.11800000000000001,-0.257,0.28279497870000003,47.04,-7.64,47.6563867703,131.98
2019-05-21 08:00:00,42.0682,-10.7426,43.4181633191,0.19820000000000002,-0.2526,0.3210763149,41.87,-10.49,43.164070707,130.67,40.8482,-23.7926,47.2722250164,0.19820000000000002,-0.2526,0.3210763149,40.65,-23.54,46.9739725806,134.19,45.1582,-7.3726,45.7560734548,0.19820000000000002,-0.2526,0.3210763149,44.96,-7.12,45.5202811942,131.51
2019-05-21 08:30:00,43.9784,-13.412,45.9780535752,0.27840000000000004,-0.322,0.4256648447,43.7,-13.09,45.6183965084,130.09,45.0584,-12.432,46.7419943366,0.27840000000000004,-0.322,0.4256648447,44.78,-12.11,46.3885815692,133.52,45.8784,-10.202,46.9990254214,0.27840000000000004,-0.322,0.4256648447,45.6,-9.88,46.6580582536,130.98
2019-05-21 09:00:00,42.8084,-15.5012,45.5285219615,0.3584,-0.37120000000000003,0.5159844959000001,42.45,-15.13,45.0657231164,129.83,45.7884,-3.1612,45.8973938258,0.3584,-0.37120000000000003,0.5159844959000001,45.43,-2.79,45.5155907355,133.01,43.6384,-12.411200000000001,45.3690185038,0.3584,-0.37120000000000003,0.5159844959000001,43.28,-12.04,44.9234905144,130.79
2019-05-21 09:30:00,38.556,-14.3452,41.1381805509,0.426,-0.5452,0.6918952522,38.13,-13.8,40.5504241655,129.68,41.776,-2.0252,41.8250596059,0.426,-0.5452,0.6918952522,41.35,-1.48,41.3764776171,132.94,38.506,-11.2652,40.1200294995,0.426,-0.5452,0.6918952522,38.08,-10.72,39.5601415569,130.62
2019-05-21 10:00:00,41.1022,-14.714,43.6565303344,0.45220000000000005,-0.584,0.7386073652,40.65,-14.13,43.0357920805,129.56,44.8922,-2.484,44.960870508,0.45220000000000005,-0.584,0.7386073652,44.44,-1.9,44.4805980176,133.66,40.1322,-11.504,41.7484789285,0.45220000000000005,-0.584,0.7386073652,39.68,-10.92,41.1551795039,130.5
2019-05-21 10:30:00,40.0856,-15.93,43.1349072951,0.5256000000000001,-0.85,0.9993774862,39.56,-15.08,42.3367452693,129.67,44.2756,-3.15,44.3875123808,0.5256000000000001,-0.85,0.9993774862,43.75,-2.3,43.8104154283,134.94,39.0456,-6.09,39.5176793266,0.5256000000000001,-0.85,0.9993774862,38.52,-5.24,38.8747733112,130.9
2019-05-21 11:00:00,35.7218,-24.5684,43.3549682712,0.5918,-0.9484,1.1178952545,35.13,-23.62,42.3322725589,130.3,39.8918,-8.8784,40.8678564865,0.5918,-0.9484,1.1178952545,39.3,-7.93,40.0920802653,134.69,38.0718,21.6516,43.7978736676,0.5918,-0.9484,1.1178952545,37.48,22.6,43.7665443004,133.16
2019-05-21 11:30:00,36.6658,-24.175,43.9182366978,0.6458,-1.015,1.2030306064,36.02,-23.16,42.8231946496,130.19,40.9258,-8.485,41.796128177599996,0.6458,-1.015,1.2030306064,40.28,-7.47,40.9668072957,134.6,38.7258,21.865,44.4720790006,0.6458,-1.015,1.2030306064,38.08,22.88,44.4250019696,133.06
2019-05-21 12:00:00,39.605,-24.8652,46.7635990493,0.625,-1.5352000000000001,1.6575475981,38.98,-23.33,45.428287443,129.86,44.315,-9.1552,45.250822225,0.625,-1.5352000000000001,1.6575475981,43.69,-7.62,44.3495264913,134.17,41.385,20.9448,46.3832175689,0.625,-1.5352000000000001,1.6575475981,40.76,22.48,46.5481256336,132.74
2019-05-21 12:30:00,39.8978,-24.985,47.0753084944,0.6378,-2.185,2.2761840523,39.26,-22.8,45.4003039637,129.61,44.8878,-9.255,45.8319715247,0.6378,-2.185,2.2761840523,44.25,-7.07,44.811241893100004,133.88,41.2378,20.615,46.1035180202,0.6378,-2.185,2.2761840523,40.6,22.8,46.5639345417,132.47
2019-05-21 13:00:00,37.5304,-25.0166,45.1038933987,0.5804,-0.9966,1.1532890878,36.95,-24.02,44.0711118535,129.89,42.2304,-9.5166,43.289402395,0.5804,-0.9966,1.1532890878,41.65,-8.52,42.5125028668,134.04,38.6604,20.8034,43.9022548364,0.5804,-0.9966,1.1532890878,38.08,21.8,43.8785414525,132.74
2019-05-21 13:30:00,37.0704,-26.1674,45.3756253832,0.47040000000000004,-1.0574,1.1573119372,36.6,-25.11,44.3854942521,130.19,41.8304,-10.5674,43.1445513005,0.47040000000000004,-1.0574,1.1573119372,41.36,-9.51,42.4392471658,134.33,38.2704,19.8226,43.0994081969,0.47040000000000004,-1.0574,1.1573119372,37.8,20.88,43.1834968478,133.06
2019-05-21 14:00:00,37.7204,-26.1032,45.8716211442,0.3904,-1.6332,1.6792124344000001,37.33,-24.47,44.6352976914,130.11,42.5804,-10.4232,43.837581621300004,0.3904,-1.6332,1.6792124344000001,42.19,-8.79,43.0959418043,134.3,38.870400000000004,19.8868,43.6622584207,0.3904,-1.6332,1.6792124344000001,38.48,21.52,44.088783154,132.97
2019-05-21 14:30:00,37.9584,-25.7796,45.8849420477,0.3184,-1.4796,1.5134710833,37.64,-24.3,44.8024508258,130.11,42.9884,-10.0296,44.1428976249,0.3184,-1.4796,1.5134710833,42.67,-8.55,43.5181732153,134.44,39.1184,20.1604,44.0078509668,0.3184,-1.4796,1.5134710833,38.8,21.64,44.4266766707,132.97
2019-05-21 15:00:00,38.7664,-25.7138,46.5191710954,0.5564,-1.8638,1.9450787645,38.21,-23.85,45.0424977105,129.9,43.7764,-9.9238,44.8871362798,0.5564,-1.8638,1.9450787645,43.22,-8.06,43.9651225405,134.37,40.0364,19.9762,44.7432887861,0.5564,-1.8638,1.9450787645,39.48,21.84,45.1182446467,132.74
2019-05-21 15:30:00,39.4216,-25.7732,47.0990486613,0.22160000000000002,-1.0432,1.0664768164,39.2,-24.73,46.3488176764,129.81,44.5416,-10.0732,45.6664372247,0.22160000000000002,-1.0432,1.0664768164,44.32,-9.03,45.2305571489,134.14,40.8216,19.8768,45.4036364711,0.22160000000000002,-1.0432,1.0664768164,40.6,20.92,45.6728190503,132.66
2019-05-21 16:00:00,41.1536,-25.9884,48.6725356594,0.43360000000000004,-1.6884000000000001,1.7431877465999999,40.72,-24.3,47.4194938817,129.91,46.0336,-10.1184,47.1325190025,0.43360000000000004,-1.6884000000000001,1.7431877465999999,45.6,-8.43,46.3726740657,134.37,43.4736,19.6716,47.7171430779,0.43360000000000004,-1.6884000000000001,1.7431877465999999,43.04,21.36,48.0488418175,132.78
2019-05-21 16:30:00,43.109,-26.317,50.5071318726,0.279,-2.167,2.1848867248,42.83,-24.15,49.1694152904,130.1,47.879,-10.357,48.9863867825,0.279,-2.167,2.1848867248,47.6,-8.19,48.2994420258,134.76,45.879,19.473,49.8405494552,0.279,-2.167,2.1848867248,45.6,21.64,50.4742468988,132.95
2019-05-21 17:00:00,44.1526,-26.9614,51.7336368016,0.5326000000000001,-2.2814,2.3427438443,43.62,-24.68,50.1179289277,130.27,48.7126,-10.8714,49.9109681004,0.5326000000000001,-2.2814,2.3427438443,48.18,-8.59,48.9397639962,135.0,47.7726,18.9586,51.3969826422,0.5326000000000001,-2.2814,2.3427438443,47.24,21.24,51.7953202519,133.14
2019-05-21 17:30:00,45.544,-27.8376,53.3777847963,0.424,-2.2676,2.306899599,45.12,-25.57,51.8617325202,130.68,49.764,-11.4776,51.0704513174,0.424,-2.2676,2.306899599,49.34,-9.21,50.1922274859,135.23,50.264,18.2924,53.4890792009,0.424,-2.2676,2.306899599,49.84,20.56,53.9141836626,133.58
2019-05-21 18:00:00,46.304,-28.7956,54.527488438,0.5640000000000001,-2.2356,2.3056459746,45.74,-26.56,52.8921657715,130.78,50.164,-12.2456,51.6370178783,0.5640000000000001,-2.2356,2.3056459746,49.6,-10.01,50.6000009881,135.23,52.084,17.3244,54.8896883883,0.5640000000000001,-2.2356,2.3056459746,51.52,19.56,55.1081119256,133.67
2019-05-21 18:30:00,46.7506,-29.6502,55.3602109859,0.5706,-2.2002,2.2729857897,46.18,-27.45,53.722387326,131.04,50.2506,-12.9502,51.8924896339,0.5706,-2.2002,2.2729857897,49.68,-10.75,50.8297639184,135.47,53.7706,16.4398,56.2276128641,0.5706,-2.2002,2.2729857897,53.2,18.64,56.3709996363,133.92
2019-05-21 19:00:00,44.346,-30.1784,53.6405028179,0.536,-2.1284,2.1948536534,43.81,-28.05,52.0203671652,131.14,47.256,-13.4384,49.129625793,0.536,-2.1284,2.1948536534,46.72,-11.31,48.0694757617,135.44,52.376,15.3916,54.5907201506,0.536,-2.1284,2.1948536534,51.84,17.52,54.7205263133,134.07
2019-05-21 19:30:00,44.6036,-30.9956,54.3158204607,0.5836,-2.2356,2.3105186258,44.02,-28.76,52.5822974013,131.08,47.0536,-14.2556,49.1656730282,0.5836,-2.2356,2.3105186258,46.47,-12.02,47.9993885378,135.29,53.5036,14.4044,55.4086812,0.5836,-2.2356,2.3105186258,52.92,16.64,55.4744625932,134.02
2019-05-21 20:00:00,44.8806,-31.0844,54.5940306235,0.5706,-2.2744,2.3448837327,44.31,-28.81,52.8525514994,130.86,47.0406,-14.3344,49.1761433189,0.5706,-2.2744,2.3448837327,46.47,-12.06,48.0094209505,134.99,54.2506,14.1256,56.059434315,0.5706,-2.2744,2.3448837327,53.68,16.4,56.1293363581,133.8
2019-05-21 20:30:00,44.1122,-31.923000000000002,54.4514840738,0.5122,-1.303,1.4000563703,43.6,-30.62,53.2779917039,130.95,46.0422,-15.393,48.5471794221,0.5122,-1.303,1.4000563703,45.53,-14.09,47.6603503974,135.06,53.5522,13.297,55.1783321045,0.5122,-1.303,1.4000563703,53.04,14.6,55.0127403426,133.89
2019-05-21 21:00:00,47.7938,-32.5502,57.8252785422,0.4138,-1.9502000000000002,1.9936174357,47.38,-30.6,56.4023439229,130.73,49.9238,-15.9902,52.422059311699996,0.4138,-1.9502000000000002,1.9936174357,49.51,-14.04,51.4622356685,134.94,57.2938,12.4498,58.6308539805,0.4138,-1.9502000000000002,1.9936174357,56.88,14.4,58.6744782678,133.68
2019-05-21 21:30:00,47.6954,-32.8458,57.9111194746,0.3554,-2.2358000000000002,2.263870756,47.34,-30.61,56.3741758255,130.11,49.7554,-16.4558,52.4060414723,0.3554,-2.2358000000000002,2.263870756,49.4,-14.22,51.4059179473,134.08,57.1554,11.6842,58.3374689098,0.3554,-2.2358000000000002,2.263870756,56.8,13.92,58.4808207877,133.05
2019-05-21 22:00:00,45.7828,-32.1034,55.9168406422,0.39280000000000004,-2.0034,2.0415443664,45.39,-30.1,54.4634014729,129.72,47.6728,-15.9134,50.2586525824,0.39280000000000004,-2.0034,2.0415443664,47.28,-13.91,49.2837346393,134.08,55.1528,12.2766,56.5026216684,0.39280000000000004,-2.0034,2.0415443664,54.76,14.28,56.5913067529,132.66
2019-05-21 22:30:00,43.6848,-33.4602,55.0267819801,0.45480000000000004,-1.8402,1.8955682736,43.23,-31.62,53.559847834,130.31,45.4748,-17.2302,48.6295920925,0.45480000000000004,-1.8402,1.8955682736,45.02,-15.39,47.5778572447,134.72,52.8548,11.3198,54.0533787573,0.45480000000000004,-1.8402,1.8955682736,52.4,13.16,54.0272671898,133.28
2019-05-21 23:00:00,42.0586,-34.5824,54.4506035203,0.5186000000000001,-2.1424,2.2042739666,41.54,-32.44,52.7060262209,130.69,43.9286,-18.3124,47.5927083882,0.5186000000000001,-2.1424,2.2042739666,43.41,-16.17,46.3238275621,135.17,50.9186,10.2976,51.9494407258,0.5186000000000001,-2.1424,2.2042739666,50.4,12.44,51.9125572477,133.71
2019-05-21 23:30:00,37.5114,-35.4624,51.6206058054,0.5214,-1.8724,1.9436408413000001,36.99,-33.59,49.9654700768,131.31,39.2414,-19.1324,43.657029259,0.5214,-1.8724,1.9436408413000001,38.72,-17.26,42.3927588156,135.75,46.0014,9.8876,47.0520290287,0.5214,-1.8724,1.9436408413000001,45.48,11.76,46.9758235692,134.33
2019-05-22 00:00:00,36.5768,-37.0216,52.0428781372,0.5468000000000001,-2.3316,2.3948588267,36.03,-34.69,50.0155675765,132.39,38.3768,-20.3316,43.4298599675,0.5468000000000001,-2.3316,2.3948588267,37.83,-18.0,41.8940198596,136.94,44.8668,9.3484,45.8303646593,0.5468000000000001,-2.3316,2.3948588267,44.32,11.68,45.8332281211,135.42
2019-05-22 00:30:00,39.985,-25.4512,47.3979304025,7.025,-0.5512,7.046591122,32.96,-24.9,41.3082509918,132.72,41.555,-12.0512,43.2671867174,7.025,-0.5512,7.046591122,34.53,-11.5,36.3946548273,136.62,44.065,-20.7512,48.7066373961,7.025,-0.5512,7.046591122,37.04,-20.2,42.1900651813,133.93
2019-05-22 01:00:00,40.2576,-20.785,45.3066284638,6.9676,-1.035,7.0440524388,33.29,-19.75,38.7077072429,132.67,40.0676,-23.965,46.6876192878,6.9676,-1.035,7.0440524388,33.1,-22.93,40.266548151,136.77,43.9276,-18.515,47.6701087345,6.9676,-1.035,7.0440524388,36.96,-17.48,40.8851073131,133.76
2019-05-22 01:30:00,41.638,-18.4838,45.5562718672,6.948,-1.3038,7.0692714221,34.69,-17.18,38.7110901422,132.54,40.438,-31.2438,51.1019264063,6.948,-1.3038,7.0692714221,33.49,-29.94,44.9219734651,137.01,45.268,-16.2238,48.087456893,6.948,-1.3038,7.0692714221,38.32,-14.92,41.1221205679,133.63
2019-05-22 02:00:00,42.2804,-18.338,46.0859465364,6.5904,-1.448,6.7475978066,35.69,-16.89,39.4847844112,132.44,40.9604,-31.188,51.4824796621,6.5904,-1.448,6.7475978066,34.37,-29.74,45.4506820631,136.95,45.9104,-16.088,48.647595749,6.5904,-1.448,6.7475978066,39.32,-14.64,41.9570256334,133.54
2019-05-22 02:30:00,42.32,-18.416,46.1533471809,6.47,-1.556,6.6544748854,35.85,-16.86,39.6166896648,132.44,40.93,-31.316,51.535975357,6.47,-1.556,6.6544748854,34.46,-29.76,45.5318481944,137.03,45.91,-16.156,48.6697486741,6.47,-1.556,6.6544748854,39.44,-14.6,42.0556012916,133.58
2019-05-22 03:00:00,41.0738,-18.9238,45.2235254362,6.4338,-0.3638,6.444077349,34.64,-18.56,39.2988956588,132.82,39.5038,-32.1538,50.9354205723,6.4338,-0.3638,6.444077349,33.07,-31.79,45.8718759154,137.23,44.6738,-16.5638,47.6456490866,6.4338,-0.3638,6.444077349,38.24,-16.2,41.5299602697,133.95
2019-05-22 03:30:00,41.9038,-19.2076,46.0962075685,6.4338,-1.0876,6.5250790187,35.47,-18.12,39.8303314071,132.94,40.3738,-32.3776,51.752803868,6.4338,-1.0876,6.5250790187,33.94,-31.29,46.1626223259,137.41,45.4738,-16.9276,48.5222642526,6.4338,-1.0876,6.5250790187,39.04,-15.84,42.1310716693,134.08
2019-05-22 04:00:00,42.6638,-18.218,46.390681763,6.4338,-1.448,6.5947317186,36.23,-16.77,39.9229983844,133.18,41.0638,-31.408,51.6981444004,6.4338,-1.448,6.5947317186,34.63,-29.96,45.791249164,136.88,46.2738,-15.888,48.9253830894,6.4338,-1.448,6.5947317186,39.84,-14.44,42.3761631109,134.33
2019-05-22 04:30:00,43.0458,-17.8638,46.6053242461,6.4358,-1.4838,6.6046335311,36.61,-16.38,40.1073123009,133.49,41.4358,-31.1138,51.8169284315,6.4358,-1.4838,6.6046335311,35.0,-29.63,45.8577899598,135.86,46.6358,-15.5638,49.1643133999,6.4358,-1.4838,6.6046335311,40.2,-14.08,42.5944409518,134.64
2019-05-22 05:00:00,42.6522,-18.1312,46.3459877258,6.4422,-1.2512,6.5625789351,36.21,-16.88,39.9512014838,133.46,41.0622,-31.3812,51.6805958004,6.4422,-1.2512,6.5625789351,34.62,-30.13,45.8951119402,135.77,46.2822,-15.8112,48.9084459197,6.4422,-1.2512,6.5625789351,39.84,-14.56,42.4172040568,134.61
2019-05-22 05:30:00,41.3966,-18.4518,45.3227030836,6.4466,-0.5718,6.4719090537,34.95,-17.88,39.2580806968,133.57,39.7566,-31.8418,50.9361116576,6.4466,-0.5718,6.4719090537,33.31,-31.27,45.6877335835,135.73,45.0866,-16.0918,47.8721999369,6.4466,-0.5718,6.4719090537,38.64,-15.52,41.640365032,134.71
2019-05-22 06:00:00,41.3874,-28.5642,50.2874775705,6.5674,-0.3042,6.5744414516,34.82,-28.26,44.8448436278,133.17,40.6074,-29.6142,50.2589472273,6.5674,-0.3042,6.5744414516,34.04,-29.31,44.9199031611,136.21,45.8474,-12.6242,47.5537013533,6.5674,-0.3042,6.5744414516,39.28,-12.32,41.1667438596,134.89
2019-05-22 06:30:00,47.225,-40.1204,61.9664999912,6.895,-1.5004,7.0563606172,40.33,-38.62,55.8391735254,130.69,47.885,-23.3704,53.2836637363,6.895,-1.5004,7.0563606172,40.99,-21.87,46.459412394,135.11,52.695,-5.3404,52.9649213835,6.895,-1.5004,7.0563606172,45.8,-3.84,45.960696252299996,133.21
2019-05-22 07:00:00,51.7712,-29.1922,59.4343477316,7.4212,-1.7022,7.6139145175,44.35,-27.49,52.1787562136,130.03,51.8512,-23.0422,56.7405491891,7.4212,-1.7022,7.6139145175,44.43,-21.34,49.2891519505,133.66,56.4212,-6.0222,56.7416839923,7.4212,-1.7022,7.6139145175,49.0,-4.32,49.1900640374,131.95
2019-05-22 07:30:00,57.1554,-12.872,58.5869280058,7.9954,-1.772,8.189408108,49.16,-11.1,50.3975753385,130.47,56.0454,-25.452,61.5539695321,7.9954,-1.772,8.189408108,48.05,-23.68,53.568133251,135.05,60.5954,-9.932,61.4039666891,7.9954,-1.772,8.189408108,52.6,-8.16,53.2291799674,131.4
2019-05-22 08:00:00,52.2478,-10.969,53.3868107854,8.9478,-0.719,8.9766411224,43.3,-10.25,44.4966571778,130.26,51.1078,-23.739,56.3519950121,8.9478,-0.719,8.9766411224,42.16,-23.02,48.0352578842,135.24,55.3478,-7.839,55.900168925,8.9478,-0.719,8.9766411224,46.4,-7.12,46.9430974692,131.19
2019-05-22 08:30:00,53.8914,-12.9704,55.4302649292,10.3614,-1.8904,10.5324366658,43.53,-11.08,44.9180064117,130.04,55.4914,-8.4204,56.1266301333,10.3614,-1.8904,10.5324366658,45.13,-6.53,45.5999758772,134.87,55.8814,-10.2104,56.8065412969,10.3614,-1.8904,10.5324366658,45.52,-8.32,46.2741050697,131.01
2019-05-22 09:00:00,58.5364,-23.1454,62.9461648246,10.9764,-2.1554,11.1860228017,47.56,-20.99,51.9858990496,130.14,61.8264,-8.1854,62.3658922017,10.9764,-2.1554,11.1860228017,50.85,-6.03,51.2062828176,133.89,62.8564,8.4446,63.4211186445,10.9764,-2.1554,11.1860228017,51.88,10.6,52.9518120559,132.41
2019-05-22 09:30:00,60.2824,-26.7846,65.9650100199,12.2524,-2.2946,12.4654119435,48.03,-24.49,53.9132729483,130.21,64.0824,-10.8446,64.9935330546,12.2524,-2.2946,12.4654119435,51.83,-8.55,52.5304806755,133.75,65.3324,19.0654,68.057416693,12.2524,-2.2946,12.4654119435,53.08,21.36,57.2165710262,133.14
2019-05-22 10:00:00,61.5826,-26.5816,67.0745710483,12.3726,-2.5616,12.6349920981,49.21,-24.02,54.7593325379,130.1,65.6126,-10.5916,66.4619836397,12.3726,-2.5616,12.6349920981,53.24,-8.03,53.8421628466,133.71,66.3726,19.1984,69.0934193199,12.3726,-2.5616,12.6349920981,54.0,21.76,58.2193919584,133.05
2019-05-22 10:30:00,60.9268,-26.1678,66.3085870388,14.0968,-2.6078,14.3359823898,46.83,-23.56,52.4225380919,130.21,65.3868,-10.3078,66.194292466,14.0968,-2.6078,14.3359823898,51.29,-7.7,51.8647674245,133.84,64.4568,19.7922,67.4270735468,14.0968,-2.6078,14.3359823898,50.36,22.4,55.1170536223,133.14
2019-05-22 11:00:00,61.6488,-25.9182,66.8754636072,14.3188,-2.7782,14.585829722,47.33,-23.14,52.683854263,130.11,66.2188,-10.0382,66.9753307769,14.3188,-2.7782,14.585829722,51.9,-7.26,52.4053203406,133.81,65.0388,19.9818,68.0390905045,14.3188,-2.7782,14.585829722,50.72,22.76,55.5925894342,133.04
2019-05-22 11:30:00,59.2556,-26.3638,64.855809931,14.9056,-1.5438,14.9853338234,44.35,-24.82,50.8227793416,130.35,63.8056,-10.7038,64.6971863824,14.9056,-1.5438,14.9853338234,48.9,-9.16,49.7505336655,133.81,62.0256,19.6562,65.0656687801,14.9056,-1.5438,14.9853338234,47.12,21.2,51.669472612,133.3
2019-05-22 12:00:00,58.4054,-26.5886,64.1727699193,15.0254,-1.4386,15.0941119355,43.38,-25.15,50.143263755,130.39,62.9454,-10.9486,63.8904939965,15.0254,-1.4386,15.0941119355,47.92,-9.51,48.8545443127,133.81,61.1054,19.5214,64.1479147527,15.0254,-1.4386,15.0941119355,46.08,20.96,50.6229987259,133.33
2019-05-22 12:30:00,59.339,-26.1142,64.8310755937,16.439,-2.5141999999999998,16.6301510107,42.9,-23.6,48.9629451729,130.14,64.319,-10.5242,65.1743242899,16.439,-2.5141999999999998,16.6301510107,47.88,-8.01,48.5453859805,133.69,60.879,19.9258,64.0569289511,16.439,-2.5141999999999998,16.6301510107,44.44,22.44,49.7842063309,133.07
2019-05-22 13:00:00,60.8306,-26.0214,66.162490539,15.0306,-2.8314,15.2949587224,45.8,-23.19,51.3363039184,130.04,65.4406,-10.2214,66.2340482405,15.0306,-2.8314,15.2949587224,50.41,-7.39,50.9487997896,133.69,63.7106,19.8486,66.7308584863,15.0306,-2.8314,15.2949587224,48.68,22.68,53.7040482645,132.97
2019-05-22 13:30:00,56.2054,-25.5056,61.7218164065,15.7254,-2.1256,15.8684082541,40.48,-23.38,46.7467089751,130.16,60.745400000000004,-9.8556,61.5397145957,15.7254,-2.1256,15.8684082541,45.02,-7.73,45.6788058075,133.77,58.2054,20.5144,61.7147405125,15.7254,-2.1256,15.8684082541,42.48,22.64,48.1364726585,133.07
2019-05-22 14:00:00,57.3908,-25.9184,62.9719571174,16.2808,-1.7284000000000002,16.3722880258,41.11,-24.19,47.6989329021,130.36,62.1908,-10.3984,63.0541222062,16.2808,-1.7284000000000002,16.3722880258,45.91,-8.67,46.7214832812,133.91,58.8808,20.2316,62.2596679015,16.2808,-1.7284000000000002,16.3722880258,42.6,21.96,47.9270445573,133.29
2019-05-22 14:30:00,57.9362,-26.7276,63.8041367954,15.7562,-2.4276,15.9421165533,42.18,-24.3,48.6789728733,130.36,62.7762,-11.1076,63.7513142155,15.7562,-2.4276,15.9421165533,47.02,-8.68,47.8144622473,133.95,59.6362,19.3324,62.6914510934,15.7562,-2.4276,15.9421165533,43.88,21.76,48.9790975825,133.33
2019-05-22 15:00:00,58.6082,-26.5352,64.3353553365,15.9082,-3.1952,16.2259092281,42.7,-23.34,48.6625687772,130.43,63.5682,-10.8052,64.479984478,15.9082,-3.1952,16.2259092281,47.66,-7.61,48.2637306888,134.19,60.0682,19.4448,63.1370643781,15.9082,-3.1952,16.2259092281,44.16,22.64,49.6253483615,133.33
2019-05-22 15:30:00,58.8798,-27.315,64.9071650362,15.8898,-2.955,16.1622327987,42.99,-24.36,49.4120400307,130.9,63.8698,-11.415,64.8818432001,15.8898,-2.955,16.1622327987,47.98,-8.46,48.7201395729,134.7,60.4498,18.405,63.1895746547,15.8898,-2.955,16.1622327987,44.56,21.36,49.4150098654,133.94
