Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-05-22 16:00:00,58.7404,-27.282,64.7668288259,15.4704,-2.602,15.687691996,43.27,-24.68,49.8136055712,131.05,63.5204,-11.262,64.5110367314,15.4704,-2.602,15.687691996,48.05,-8.66,48.8241548826,134.82,60.9104,18.438,63.6398984298,15.4704,-2.602,15.687691996,45.44,21.04,50.0746962048,134.09
2019-05-22 16:30:00,59.4472,-27.8246,65.6367119301,14.7672,-2.1846,14.9279158961,44.68,-25.64,51.5141922192,131.26,63.9972,-11.6846,65.0551418798,14.7672,-2.1846,14.9279158961,49.23,-9.5,50.1382379028,135.06,62.4072,18.0154,64.9554712784,14.7672,-2.1846,14.9279158961,47.64,20.2,51.7456239696,134.31
2019-05-22 17:00:00,60.9108,-27.9398,67.0131179746,14.1408,-2.4598,14.3531474137,46.77,-25.48,53.2603351473,131.0,65.1908,-11.7498,66.2412122827,14.1408,-2.4598,14.3531474137,51.05,-9.29,51.8884052559,134.83,64.6208,17.6202,66.9799913458,14.1408,-2.4598,14.3531474137,50.48,20.08,54.327127662,134.03
2019-05-22 17:30:00,57.7832,-27.62,64.0450045065,13.5432,-2.26,13.7304721783,44.24,-25.36,50.9932073908,130.83,61.4532,-11.36,62.4943628677,13.5432,-2.26,13.7304721783,47.91,-9.1,48.7665674412,134.37,62.6632,17.86,65.1587003726,13.5432,-2.26,13.7304721783,49.12,20.12,53.080964573,133.82
2019-05-22 18:00:00,59.0038,-27.9954,65.3084285188,11.6638,-2.0954,11.8505245285,47.34,-25.9,53.961890256,130.89,62.1138,-11.6454,63.1960401576,11.6638,-2.0954,11.8505245285,50.45,-9.55,51.3459346005,134.43,65.4638,17.3446,67.722553552,11.6638,-2.0954,11.8505245285,53.8,19.44,57.2044893343,133.88
2019-05-22 18:30:00,61.0188,-28.1624,67.204276108,10.3588,-1.9724,10.5449086862,50.66,-26.19,57.0293932985,130.81,63.9288,-11.7524,65.0000798092,10.3588,-1.9724,10.5449086862,53.57,-9.78,54.4554248905,134.33,68.4388,17.1476,70.5543020035,10.3588,-1.9724,10.5449086862,58.08,19.12,61.1462247404,133.78
2019-05-22 19:00:00,59.0408,-28.3124,65.4783021955,9.6108,-1.8324,9.7839238754,49.43,-26.48,56.0759779228,130.73,61.6208,-11.9524,62.7692827616,9.6108,-1.8324,9.7839238754,52.01,-10.12,52.9854178053,134.18,67.0108,16.8476,69.0962295816,9.6108,-1.8324,9.7839238754,57.4,18.68,60.3630880588,133.67
2019-05-22 19:30:00,59.3372,-28.8952,65.9987567071,8.1172,-1.4052,8.2379319541,51.22,-27.49,58.1307878839,130.8,61.4672,-12.5052,62.7263636988,8.1172,-1.4052,8.2379319541,53.35,-11.1,54.4924994839,134.14,68.3172,16.3148,70.2382553519,8.1172,-1.4052,8.2379319541,60.2,17.72,62.7537919173,133.75
2019-05-22 20:00:00,61.8534,-28.865,68.2570971882,7.3234,-1.545,7.4845983566,54.53,-27.32,60.9910099933,130.73,63.9334,-12.425,65.1295651802,7.3234,-1.545,7.4845983566,56.61,-10.88,57.6460449641,134.36,71.2834,16.215,73.1043729236,7.3234,-1.545,7.4845983566,63.96,17.76,66.3799608316,133.68
2019-05-22 20:30:00,59.6848,-29.9336,66.7704707187,6.7548,-0.7536,6.7967077324,52.93,-29.18,60.4405269666,131.06,61.6148,-13.5836,63.0943560709,6.7548,-0.7536,6.7967077324,54.86,-12.83,56.3402919765,134.49,69.1948,15.3264,70.8718483179,6.7548,-0.7536,6.7967077324,62.44,16.08,64.4772828212,134.03
2019-05-22 21:00:00,55.9718,-30.0998,63.5518713751,6.5518,-0.8098000000000001,6.6016557984,49.42,-29.29,57.4477197111,131.22,57.7518,-13.729800000000001,59.3614168571,6.5518,-0.8098000000000001,6.6016557984,51.2,-12.92,52.8049846132,134.64,65.3118,15.1102,67.0369253716,6.5518,-0.8098000000000001,6.6016557984,58.76,15.92,60.878436248,134.22
2019-05-22 21:30:00,55.2462,-30.7004,63.2033003458,6.5662,0.1396,6.5676838079,48.68,-30.84,57.6267993211,131.47,56.7462,-14.5204,58.5745100756,6.5662,0.1396,6.5676838079,50.18,-14.66,52.2776051479,134.77,64.8062,15.0196,66.5239200784,6.5662,0.1396,6.5676838079,58.24,14.88,60.1108309708,134.44
2019-05-22 22:00:00,56.817,-31.0016,64.7245756383,6.537,-0.9216000000000001,6.6016449132,50.28,-30.08,58.5908252203,131.39,58.527,-14.6716,60.3379281676,6.537,-0.9216000000000001,6.6016449132,51.99,-13.75,53.7775287643,134.94,66.377,14.7984,68.0066082933,6.537,-0.9216000000000001,6.6016449132,59.84,15.72,61.8703806356,134.37
2019-05-22 22:30:00,54.8836,-31.6666,63.3638943289,6.4936,-1.2166000000000001,6.6065843308000005,48.39,-30.45,57.1733731732,131.11,56.5436,-15.4166,58.6075955531,6.4936,-1.2166000000000001,6.6065843308000005,50.05,-14.2,52.0254024492,134.69,64.1736,13.8234,65.6455430667,6.4936,-1.2166000000000001,6.6065843308000005,57.68,15.04,59.608589985,134.06
2019-05-22 23:00:00,51.5032,-32.998,61.1673737726,6.4432,-1.248,6.5629513361,45.06,-31.75,55.122283153,131.39,53.0632,-16.768,55.649519479,6.4432,-1.248,6.5629513361,46.62,-15.52,49.135473947,134.94,60.4432,12.712,61.7654868858,6.4432,-1.248,6.5629513361,54.0,13.96,55.7752776775,134.39
2019-05-22 23:30:00,47.371,-33.8234,58.2068211515,5.461,-1.3534,5.6262076535,41.91,-32.47,53.0164974324,132.3,49.001,-17.3734,51.989739647,5.461,-1.3534,5.6262076535,43.54,-16.02,46.3936633604,136.02,55.981,12.4066,57.3393066278,5.461,-1.3534,5.6262076535,50.52,13.76,52.3603666908,135.33
2019-05-23 00:00:00,45.9128,-27.43,53.4826149682,5.9928,-1.42,6.1587378447,39.92,-26.01,47.6458445197,132.14,47.3428,-12.9,49.0688364631,5.9928,-1.42,6.1587378447,41.35,-11.48,42.9140175234,136.66,51.7528,-5.66,52.0613859577,5.9928,-1.42,6.1587378447,45.76,-4.24,45.9560137523,134.07
2019-05-23 00:30:00,45.6426,-22.7078,50.9793204702,6.3926,-1.0378,6.476292427,39.25,-21.67,44.8347119986,132.25,46.9626,-9.6778,47.9494067909,6.3926,-1.0378,6.476292427,40.57,-8.64,41.4798083409,137.32,49.2726,-20.3978,53.3278478433,6.3926,-1.0378,6.476292427,42.88,-19.36,47.0478904947,133.36
2019-05-23 01:00:00,45.6466,-22.9558,51.0938435156,6.4366,-1.2158,6.5504190095,39.21,-21.74,44.8336001231,132.43,47.0566,-9.8358,48.0735536985,6.4366,-1.2158,6.5504190095,40.62,-8.62,41.52455659,137.6,49.1966,-20.7358,53.3880028958,6.4366,-1.2158,6.5504190095,42.76,-19.52,47.0047657158,133.57
2019-05-23 01:30:00,45.033,-20.6662,49.5485914173,6.433,-1.3562,6.5744024398,38.6,-19.31,43.1605850285,132.77,44.993,-20.4162,49.4084129622,6.433,-1.3562,6.5744024398,38.56,-19.06,43.0134537093,137.04,48.593,-18.3962,51.9586356965,6.433,-1.3562,6.5744024398,42.16,-17.04,45.4733680301,133.9
2019-05-23 02:00:00,44.849,-17.4894,48.138466047,6.429,-1.1094,6.5240178847,38.42,-16.38,41.7660244697,132.74,43.229,-30.5894,52.9571320349,6.429,-1.1094,6.5240178847,36.8,-29.48,47.1519925348,136.2,48.389,-15.1894,50.716991170200004,6.429,-1.1094,6.5240178847,41.96,-14.08,44.2593267007,133.78
2019-05-23 02:30:00,45.1932,-17.3476,48.4083107741,6.4632,-1.3576000000000001,6.6042434842999995,38.73,-15.99,41.9009904418,132.86,43.6032,-30.4276,53.1702726342,6.4632,-1.3576000000000001,6.6042434842999995,37.14,-29.07,47.1640170045,136.33,48.7432,-15.0776,51.0218930264,6.4632,-1.3576000000000001,6.6042434842999995,42.28,-13.72,44.4503858251,133.97
2019-05-23 03:00:00,43.9706,-17.7814,47.429862432,6.6306,-1.1414,6.7281238336,37.34,-16.64,40.8798874754,133.08,42.3706,-30.9314,52.459691672,6.6306,-1.1414,6.7281238336,35.74,-29.79,46.5273220807,136.5,47.4706,-15.4614,49.9250714002,6.6306,-1.1414,6.7281238336,40.84,-14.32,43.2778003138,134.19
2019-05-23 03:30:00,43.531,-18.2606,47.2059050688,6.631,-1.1706,6.7335329033,36.9,-17.09,40.6654411018,133.25,41.921,-31.4506,52.4071605924,6.631,-1.1706,6.7335329033,35.29,-30.28,46.5001344084,136.63,47.071,-15.9706,49.7065298061,6.631,-1.1706,6.7335329033,40.44,-14.8,43.0631350461,134.37
2019-05-23 04:00:00,42.848,-18.4178,46.6386798788,6.538,-1.2278,6.6522880906,36.31,-17.19,40.1735261086,133.32,41.208,-31.6478,51.9584690771,6.538,-1.2278,6.6522880906,34.67,-30.42,46.1235872412,136.63,46.338,-16.1078,49.0578379552,6.538,-1.2278,6.6522880906,39.8,-14.88,42.4906389691,134.43
2019-05-23 04:30:00,42.3984,-18.3972,46.2177594697,6.4484,-1.0972,6.5410786878,35.95,-17.3,39.8960211049,133.32,40.7284,-31.6772,51.5969724538,6.4484,-1.0972,6.5410786878,34.28,-30.58,45.9375097279,136.63,45.9284,-16.0972,48.6676255266,6.4484,-1.0972,6.5410786878,39.48,-15.0,42.2335222306,134.43
2019-05-23 05:00:00,43.0422,-18.4524,46.8307809736,6.4422,-1.3924,6.5909573356,36.6,-17.06,40.3807330295,133.18,41.4722,-31.6224,52.1528480009,6.4422,-1.3924,6.5909573356,35.03,-30.23,46.2704419689,136.56,46.5622,-16.1124,49.2711670513,6.4422,-1.3924,6.5909573356,40.12,-14.72,42.7351471274,134.3
2019-05-23 05:30:00,42.884,-17.7134,46.3982973347,6.454,-1.2734,6.578424094,36.43,-16.44,39.9677182236,133.28,41.304,-30.8734,51.5673078952,6.454,-1.2734,6.578424094,34.85,-29.6,45.7239816726,136.76,46.454,-15.4334,48.9506276932,6.454,-1.2734,6.578424094,40.0,-14.16,42.432365006,134.38
2019-05-23 06:00:00,44.0936,-17.7114,47.5177782616,6.6036,-1.3114,6.7325554524,37.49,-16.4,40.9201673995,133.32,42.6136,-30.8514,52.6091986911,6.6036,-1.3114,6.7325554524,36.01,-29.54,46.5760850652,136.7,47.6036,-15.4314,50.0422905043,6.6036,-1.3114,6.7325554524,41.0,-14.12,43.3632840085,134.38
2019-05-23 06:30:00,49.6856,-16.8706,52.4716684671,6.8256,-1.3606,6.9598884847,42.86,-15.51,45.5800362001,132.61,48.3456,-29.8006,56.7923656817,6.8256,-1.3606,6.9598884847,41.52,-28.44,50.3263747949,135.72,53.2256,-14.5206,55.1707560191,6.8256,-1.3606,6.9598884847,46.4,-13.16,48.2301316606,133.61
2019-05-23 07:00:00,52.9254,-15.3768,55.1139178738,7.2854,-1.2568000000000001,7.3930101718,45.64,-14.12,47.774302716,131.76,51.7054,-28.2568,58.9227896098,7.2854,-1.2568000000000001,7.3930101718,44.42,-27.0,51.9820776807,134.78,56.3654,-12.9368,57.8309528834,7.2854,-1.2568000000000001,7.3930101718,49.08,-11.68,50.4506570819,132.74
2019-05-23 07:30:00,56.2488,-13.1706,57.7701670917,8.3488,-1.2606,8.4434337683,47.9,-11.91,49.3584653327,130.67,55.1188,-25.7806,60.8499913706,8.3488,-1.2606,8.4434337683,46.77,-24.52,52.807795826,133.36,59.4688,-10.4206,60.3748878078,8.3488,-1.2606,8.4434337683,51.12,-9.16,51.9341891243,131.59
2019-05-23 08:00:00,59.664,-11.5864,60.7785945951,9.564,-1.5964,9.6963183199,50.1,-9.99,51.086300512,130.18,59.064,-24.1464,63.809127317,9.564,-1.5964,9.6963183199,49.5,-22.55,54.3944160737,132.98,62.004,-8.6364,62.6025831812,9.564,-1.5964,9.6963183199,52.44,-7.04,52.9104450936,131.07
2019-05-23 08:30:00,57.3932,-10.8148,58.4032473864,11.0332,-1.7348,11.1687525391,46.36,-9.08,47.240829798,129.95,57.1132,-23.2548,61.6660630921,11.0332,-1.7348,11.1687525391,46.08,-21.52,50.8574163717,134.46,58.9932,-8.0148,59.535154869,11.0332,-1.7348,11.1687525391,47.96,-6.28,48.3694118219,130.87
2019-05-23 09:00:00,60.3858,-14.962,62.2117857455,11.5458,-1.8719999999999999,11.6965756373,48.84,-13.09,50.5637587606,130.21,63.1258,-7.162,63.5307867859,11.5458,-1.8719999999999999,11.6965756373,51.58,-5.29,51.8505593027,134.69,61.4658,-12.312,62.6867602739,11.5458,-1.8719999999999999,11.6965756373,49.92,-10.44,51.0,131.19
2019-05-23 09:30:00,59.6528,-15.881,61.7305654343,12.5928,-2.031,12.7555310685,47.06,-13.85,49.0557448216,130.14,63.5128,-3.061,63.5865196786,12.5928,-2.031,12.7555310685,50.92,-1.03,50.9304162559,134.77,59.7928,-13.191,61.2305594686,12.5928,-2.031,12.7555310685,47.2,-11.16,48.501397918,131.14
2019-05-23 10:00:00,59.705799999999996,-15.6,61.7101495189,13.8458,-2.44,14.0591528066,45.86,-13.16,47.7108499191,129.83,64.1158,-2.83,64.1782261335,13.8458,-2.44,14.0591528066,50.27,-0.39,50.271512808,134.55,58.7258,-12.84,60.1131032774,13.8458,-2.44,14.0591528066,44.88,-10.4,46.0692348536,130.83
2019-05-23 10:30:00,58.0756,-16.0308,60.2475050438,14.8556,-1.8408,14.9692149427,43.22,-14.19,45.4898285334,130.12,62.6556,-3.3708,62.7462070886,14.8556,-1.8408,14.9692149427,47.8,-1.53,47.8244801331,134.75,56.4156,-13.2008,57.9394601632,14.8556,-1.8408,14.9692149427,41.56,-11.36,43.0846051392,131.15
2019-05-23 11:00:00,56.5536,-15.9876,58.7700010781,15.3936,-0.9376000000000001,15.4221274382,41.16,-15.05,43.8251993721,130.23,61.1436,-3.5676,61.24759253,15.3936,-0.9376000000000001,15.4221274382,45.75,-2.63,45.8255321846,134.66,54.5536,-13.0576,56.0945290623,15.3936,-0.9376000000000001,15.4221274382,39.16,-12.12,40.9926822738,131.27
2019-05-23 11:30:00,55.8876,-15.9818,58.1278054377,15.5776,-0.9918,15.6091412,40.31,-14.99,43.0069319994,130.04,60.4076,-3.6418,60.5172772438,15.5776,-0.9918,15.6091412,44.83,-2.65,44.9082553658,134.38,53.8976,-13.0718,55.4601049494,15.5776,-0.9918,15.6091412,38.32,-12.08,40.178959668,131.08
2019-05-23 12:00:00,57.4478,-14.4908,59.247219424,14.7678,-1.5508000000000002,14.8490032487,42.68,-12.94,44.5984977325,129.57,62.0878,-2.0108,62.1203527475,14.7678,-1.5508000000000002,14.8490032487,47.32,-0.46,47.3222357883,134.23,55.5278,-11.6708,56.7410270041,14.7678,-1.5508000000000002,14.8490032487,40.76,-10.12,41.9975237365,130.6
2019-05-23 12:30:00,56.695,-23.0688,61.2085987296,16.065,-1.9588,16.1839773369,40.63,-21.11,45.7867775673,130.24,61.675,-7.9988,62.1915301825,16.065,-1.9588,16.1839773369,45.61,-6.04,46.0081916619,134.11,57.385,12.6012,58.7522635006,16.065,-1.9588,16.1839773369,41.32,14.56,43.8102271165,132.71
2019-05-23 13:00:00,56.9982,-26.3472,62.7930708843,15.3782,-2.1072,15.5218983079,41.62,-24.24,48.1643228957,130.65,61.8582,-10.2372,62.6995787153,15.3782,-2.1072,15.5218983079,46.48,-8.13,47.185668375,134.23,59.3782,19.7328,62.5711917026,15.3782,-2.1072,15.5218983079,44.0,21.84,49.1221497901,133.59
2019-05-23 13:30:00,55.9426,-27.2052,62.2068919156,15.1126,-1.4352,15.1805954363,40.83,-25.77,48.282313532,131.2,60.8226,-11.0652,61.8209294802,15.1126,-1.4352,15.1805954363,45.71,-9.63,46.7133920841,134.66,58.4326,18.5648,61.3108517458,15.1126,-1.4352,15.1805954363,43.32,20.0,47.7139644129,134.24
2019-05-23 14:00:00,55.7496,-26.7686,61.8431552083,14.9696,-1.4186,15.0366668554,40.78,-25.35,48.0169855364,130.99,60.7296,-10.5986,61.6475030972,14.9696,-1.4186,15.0366668554,45.76,-9.18,46.6717259162,134.52,58.1296,18.8614,61.11303303,14.9696,-1.4186,15.0366668554,43.16,20.28,47.6871471153,134.01
2019-05-23 14:30:00,55.9546,-26.8246,62.0522072639,15.0446,-1.5746,15.1267760716,40.91,-25.25,48.0748437335,130.72,60.7046,-10.6746,61.6359922961,15.0446,-1.5746,15.1267760716,45.66,-9.1,46.5579810559,134.32,58.5246,18.5854,61.4047709736,15.0446,-1.5746,15.1267760716,43.48,20.16,47.9263601789,133.7
2019-05-23 15:00:00,57.3946,-26.134,63.0644596041,16.7946,-2.564,16.9891931874,40.6,-23.57,46.9457655172,130.59,62.5246,-10.194,63.3501637027,16.7946,-2.564,16.9891931874,45.73,-7.63,46.3621591387,134.41,58.4346,19.316,61.5443769418,16.7946,-2.564,16.9891931874,41.64,21.88,47.0385373922,133.57
2019-05-23 15:30:00,56.1594,-26.5184,62.1055854728,16.5694,-2.2384,16.7199118096,39.59,-24.28,46.4422921484,130.55,61.1194,-10.5684,62.0263825716,16.5694,-2.2384,16.7199118096,44.55,-8.33,45.3220851241,134.34,57.6494,18.8416,60.6503026449,16.5694,-2.2384,16.7199118096,41.08,21.08,46.1728578279,133.5
2019-05-23 16:00:00,55.7386,-26.4118,61.6796134002,16.3886,-1.4118,16.4492975291,39.35,-25.0,46.6199796225,130.47,60.5886,-10.4518,61.4834821167,16.3886,-1.4118,16.4492975291,44.2,-9.04,45.1149819905,134.26,57.4286,18.8682,60.4487640006,16.3886,-1.4118,16.4492975291,41.04,20.28,45.7772869445,133.34
2019-05-23 16:30:00,56.2636,-27.7228,62.7227735739,16.0836,-1.5628000000000002,16.1593481552,40.18,-26.16,47.9455733097,130.93,61.0536,-11.5728,62.1407416499,16.0836,-1.5628000000000002,16.1593481552,44.97,-10.01,46.0706088521,134.62,58.4836,17.7572,61.1199609031,16.0836,-1.5628000000000002,16.1593481552,42.4,19.32,46.5942314026,133.9
2019-05-23 17:00:00,46.2034,-29.626,54.8858273834,14.4834,-1.626,14.5743868331,31.72,-28.0,42.3102635303,131.31,49.9134,-13.366,51.67201811,14.4834,-1.626,14.5743868331,35.43,-11.74,37.3244222996,134.82,50.2434,16.254,52.8071184554,14.4834,-1.626,14.5743868331,35.76,17.88,39.9808954377,134.22
2019-05-23 17:30:00,48.7724,-30.3132,57.425056343,11.8424,-1.7232,11.967115609,36.93,-28.59,46.7034581161,131.34,51.6424,-13.8032,53.4552692258,11.8424,-1.7232,11.967115609,39.8,-12.08,41.5928647727,134.6,55.4424,15.5968,57.5944432042,11.8424,-1.7232,11.967115609,43.6,17.32,46.9142025404,134.12
2019-05-23 18:00:00,49.3106,-30.26,57.8550159654,11.8006,-1.82,11.9401239675,37.51,-28.44,47.0726427981,131.31,52.3106,-13.72,54.0799156098,11.8006,-1.82,11.9401239675,40.51,-11.9,42.2216780813,134.63,56.0806,15.7,58.2367898871,11.8006,-1.82,11.9401239675,44.28,17.52,47.6200461991,134.22
2019-05-23 18:30:00,48.0552,-31.2168,57.3043702459,10.5552,-0.8668,10.590731291099999,37.5,-30.35,48.242849211,132.06,50.4752,-14.6068,52.5462122448,10.5552,-0.8668,10.590731291099999,39.92,-13.74,42.2184083073,134.99,55.9152,15.1732,57.9373419245,10.5552,-0.8668,10.590731291099999,45.36,16.04,48.1124848662,135.01
2019-05-23 19:00:00,48.4552,-30.9124,57.4759330572,9.9652,-0.8324,9.9999050395,38.49,-30.08,48.8496315237,131.34,50.7252,-14.4124,52.7329421595,9.9652,-0.8324,9.9999050395,40.76,-13.58,42.9627047566,134.43,56.7252,15.0076,58.6768810759,9.9652,-0.8324,9.9999050395,46.76,15.84,49.3700638039,134.09
2019-05-23 19:30:00,49.4352,-31.2068,58.4611269587,8.395199999999999,-1.5368,8.5347019444,41.04,-29.67,50.6417861059,131.59,51.5752,-14.5068,53.5765667179,8.395199999999999,-1.5368,8.5347019444,43.18,-12.97,45.0858436763,134.69,58.1952,14.8632,60.0632667883,8.395199999999999,-1.5368,8.5347019444,49.8,16.4,52.4309069157,134.48
2019-05-23 20:00:00,48.298,-31.7622,57.8060044705,7.748,-1.0022,7.8125481656,40.55,-30.76,50.8967592289,131.93,50.148,-15.0922,52.3698043231,7.748,-1.0022,7.8125481656,42.4,-14.09,44.6798399729,135.12,57.548,14.5178,59.3509799484,7.748,-1.0022,7.8125481656,49.8,15.52,52.162346573,134.86
2019-05-23 20:30:00,48.268,-31.5892,57.6860241362,7.358,-1.4492,7.4993562817,40.91,-30.14,50.813853426,131.22,50.058,-15.0292,52.2654782494,7.358,-1.4492,7.4993562817,42.7,-13.58,44.8074368827,134.74,57.638,14.1108,59.3401526847,7.358,-1.4492,7.4993562817,50.28,15.56,52.6326134635,134.1
2019-05-23 21:00:00,47.3974,-32.0966,57.2425126835,7.1474,-1.5566,7.314938846,40.25,-30.54,50.5247869862,131.55,49.1274,-15.3766,51.4775801521,7.1474,-1.5566,7.314938846,41.98,-13.82,44.1962984875,134.96,56.9074,13.8834,58.5764540607,7.1474,-1.5566,7.314938846,49.76,15.44,52.100395392,134.47
2019-05-23 21:30:00,46.0362,-32.725,56.4823630476,7.3962,-1.435,7.5341223404,38.64,-31.29,49.7203549867,131.94,47.6562,-15.975,50.2624514269,7.3962,-1.435,7.5341223404,40.26,-14.54,42.8051305336,135.33,55.5962,13.565,57.2271498455,7.3962,-1.435,7.5341223404,48.2,15.0,50.4800950871,134.79
2019-05-23 22:00:00,45.3142,-33.2382,56.1974613384,7.0542,-1.5482,7.2220953248,38.26,-31.69,49.6798117951,131.86,46.8642,-16.5482,49.7000620209,7.0542,-1.5482,7.2220953248,39.81,-15.0,42.542168492,135.33,54.8142,12.9718,56.3281822615,7.0542,-1.5482,7.2220953248,47.76,14.52,49.9184134363,134.75
2019-05-23 22:30:00,43.2016,-34.3166,55.1725228544,6.9516,-1.6166,7.1370959164,36.25,-32.7,48.8195913543,131.91,44.6616,-17.6166,48.0104479267,6.9516,-1.6166,7.1370959164,37.71,-16.0,40.9639365784,135.26,52.4316,11.8634,53.7569803665,6.9516,-1.6166,7.1370959164,45.48,13.48,47.4356490416,134.83
2019-05-23 23:00:00,40.5096,-34.3058,53.0840428547,6.9196,-1.5058,7.0815462859,33.59,-32.8,46.9481426683,131.76,41.8696,-17.7358,45.4711117722,6.9196,-1.5058,7.0815462859,34.95,-16.23,38.5346000369,135.26,49.4396,11.8142,50.8315784705,6.9196,-1.5058,7.0815462859,42.52,13.32,44.5575223728,134.67
2019-05-23 23:30:00,38.5214,-27.9464,47.5909606009,6.9014,-1.5664,7.0769294839,31.62,-26.38,41.1792277732,132.23,39.8114,-13.2664,41.9636144644,6.9014,-1.5664,7.0769294839,32.91,-11.7,34.9278985912,136.55,44.6214,-7.3664,45.2253599977,6.9014,-1.5664,7.0769294839,37.72,-5.8,38.1633122252,134.04
2019-05-24 00:00:00,36.5528,-23.3288,43.3628884794,6.8528,-1.3288,6.9804424845,29.7,-22.0,36.9606547561,132.2,37.7328,-10.0888,39.0582652108,6.8528,-1.3288,6.9804424845,30.88,-8.76,32.098473484,137.21,40.6528,-20.9688,45.7421110278,6.8528,-1.3288,6.9804424845,33.8,-19.64,39.0918098839,133.19
2019-05-24 00:30:00,35.205,-21.5746,41.2898945283,6.945,-1.4246,7.0896057831,28.26,-20.15,34.7080696669,132.53,35.435,-17.9746,39.7331784553,6.945,-1.4246,7.0896057831,28.49,-16.55,32.9481805264,136.96,39.185,-19.2246,43.6468723984,6.945,-1.4246,7.0896057831,32.24,-17.8,36.8274028408,133.51
2019-05-24 01:00:00,33.6674,-18.3832,38.3592995895,6.9974,-1.1532,7.0917894075,26.67,-17.23,31.751563741,133.0,32.1674,-31.3232,44.8986022166,6.9974,-1.1532,7.0917894075,25.17,-30.17,39.2906833741,136.17,37.5574,-15.9932,40.8208370933,6.9974,-1.1532,7.0917894075,30.56,-14.84,33.9726242731,134.07
2019-05-24 01:30:00,33.3142,-18.7142,38.2106948809,7.0342,-1.3242,7.1577563021,26.28,-17.39,31.5127037875,133.03,31.8142,-31.6142,44.8508747215,7.0342,-1.3242,7.1577563021,24.78,-30.29,39.1347990924,136.26,37.1942,-16.4042,40.65103063,7.0342,-1.3242,7.1577563021,30.16,-15.08,33.7199051007,134.01
2019-05-24 02:00:00,33.678,-18.3288,38.3425689468,7.178,-1.3188,7.2981447944,26.5,-17.01,31.4895236547,132.52,32.228,-31.1488,44.8206618139,7.178,-1.3188,7.2981447944,25.05,-29.83,38.9529382717,135.92,37.498,-16.0388,40.7841036366,7.178,-1.3188,7.2981447944,30.32,-14.72,33.7043142639,133.32
2019-05-24 02:30:00,32.7944,-18.7518,37.7770125155,6.9944,-1.2218,7.1003117256,25.8,-17.53,31.1920005771,133.04,31.2544,-31.7218,44.5321245238,6.9944,-1.2218,7.1003117256,24.26,-30.5,38.9717538738,136.39,36.5944,-16.4218,40.1101686184,6.9944,-1.2218,7.1003117256,29.6,-15.2,33.2746149489,133.94
2019-05-24 03:00:00,32.4694,-18.1762,37.2106998429,7.0194,-1.2662,7.1326880487,25.45,-16.91,30.5556966865,133.21,30.9194,-31.2162,43.9370053463,7.0194,-1.2662,7.1326880487,23.9,-29.95,38.3172611234,136.65,36.2594,-15.8262,39.5627690487,7.0194,-1.2662,7.1326880487,29.24,-14.56,32.6645250999,134.15
2019-05-24 03:30:00,32.6118,-9.8102,34.055389049,7.0218,-1.2802,7.1375477077,25.59,-8.53,26.9742284412,132.38,30.9918,-22.3802,38.2278042697,7.0218,-1.2802,7.1375477077,23.97,-21.1,31.9338519443,136.71,36.3818,-7.7602,37.200216065,7.0218,-1.2802,7.1375477077,29.36,-6.48,30.0665927567,133.21
2019-05-24 04:00:00,31.881,-10.1992,33.472702933,7.091,-1.1892,7.1900262614,24.79,-9.01,26.3765843126,132.73,30.251,-22.7992,37.8804239897,7.091,-1.1892,7.1900262614,23.16,-21.61,31.6761377065,136.93,35.611,-8.1492,36.5315313345,7.091,-1.1892,7.1900262614,28.52,-6.96,29.356975321,133.48
2019-05-24 04:30:00,31.4836,-10.0584,33.0513007236,7.1236,-0.9284,7.1838432277,24.36,-9.13,26.0147362085,132.57,29.8136,-22.6884,37.464840044,7.1236,-0.9284,7.1838432277,22.69,-21.76,31.4377750485,136.7,35.2836,-8.0084,36.1810295531,7.1236,-0.9284,7.1838432277,28.16,-7.08,29.0363909603,133.27
2019-05-24 05:00:00,32.0682,-9.776,33.5252088322,7.1582,-1.3559999999999999,7.2855036367,24.91,-8.42,26.2945716831,132.71,30.4982,-22.386,37.8321714846,7.1582,-1.3559999999999999,7.2855036367,23.34,-21.03,31.4168187441,136.86,35.8382,-7.676,36.6510239317,7.1582,-1.3559999999999999,7.2855036367,28.68,-6.32,29.3680915281,133.46
2019-05-24 05:30:00,32.0776,-9.7106,33.5151931834,7.1676,-1.3106,7.2864368604,24.91,-8.4,26.2881741473,132.19,30.5576,-22.1506,37.7414360898,7.1676,-1.3106,7.2864368604,23.39,-20.84,31.3272676753,136.38,35.8476,-7.7106,36.6674757533,7.1676,-1.3106,7.2864368604,28.68,-6.4,29.3854113464,133.08
2019-05-24 06:00:00,32.5848,-9.6326,33.9787606278,7.2848,-1.2826,7.3968489102,25.3,-8.35,26.6423065818,132.74,31.0748,-22.2026,38.1916043366,7.2848,-1.2826,7.3968489102,23.79,-20.92,31.6798121838,136.84,36.3648,-7.5626,37.1428539264,7.2848,-1.2826,7.3968489102,29.08,-6.28,29.7503747876,133.61
2019-05-24 06:30:00,36.3858,-8.8294,37.4417513746,7.4958,-1.2594,7.6008621879,28.89,-7.57,29.8653143295,131.78,34.9458,-21.2294,40.8888293058,7.4958,-1.2594,7.6008621879,27.45,-19.97,33.9455947068,135.76,40.3758,-6.1794,40.8459326004,7.4958,-1.2594,7.6008621879,32.88,-4.92,33.2460644287,132.54
2019-05-24 07:00:00,39.2248,-8.0482,40.0419587218,8.0648,-0.9282,8.1180388198,31.16,-7.12,31.9631037291,131.39,37.8648,-20.4282,43.0238821386,8.0648,-0.9282,8.1180388198,29.8,-19.5,35.6130594024,135.2,43.0648,-5.2482,43.3834139076,8.0648,-0.9282,8.1180388198,35.0,-4.32,35.2655979674,132.23
2019-05-24 07:30:00,42.4434,-13.3084,44.4809590063,8.9834,-1.5384,9.1141730354,33.46,-11.77,35.469768818,130.63,44.9734,6.4416,45.432377421,8.9834,-1.5384,9.1141730354,35.99,7.98,36.8640814344,133.89,45.5834,-10.8184,46.8495905438,8.9834,-1.5384,9.1141730354,36.6,-9.28,37.7581567347,131.27
2019-05-24 08:00:00,44.3422,-20.5416,48.8690907568,10.2222,-1.7116,10.3645042043,34.12,-18.83,38.9710572092,130.56,48.1322,7.5584,48.7220492939,10.2222,-1.7116,10.3645042043,37.91,9.27,39.026926602,134.79,48.8622,6.1684,49.250012664,10.2222,-1.7116,10.3645042043,38.64,7.88,39.4353141233,132.52
2019-05-24 08:30:00,45.9714,-17.0744,49.039828235,11.2114,-1.9544000000000001,11.3804731589,34.76,-15.12,37.9060944968,130.38,49.6114,2.6556,49.682423665900004,11.2114,-1.9544000000000001,11.3804731589,38.4,4.61,38.6757301159,134.93,51.0914,17.8856,54.1315604922,11.2114,-1.9544000000000001,11.3804731589,39.88,19.84,44.5425639136,132.84
2019-05-24 09:00:00,47.6704,8.4246,48.4090995715,11.3904,-1.8954,11.5470235697,36.28,10.32,37.7192364716,132.52,49.4304,-2.7454,49.5065820404,11.3904,-1.8954,11.5470235697,38.04,-0.85,38.0494953974,134.96,51.1504,9.3446,51.9969707706,11.3904,-1.8954,11.5470235697,39.76,11.24,41.3182187419,133.51
2019-05-24 09:30:00,47.3932,8.8006,48.2033812777,11.6032,-1.3094000000000001,11.6768479737,35.79,10.11,37.1905391195,132.59,49.0732,-2.5194,49.1378299745,11.6032,-1.3094000000000001,11.6768479737,37.47,-1.21,37.4895318722,134.83,50.8432,9.7706,51.7735029779,11.6032,-1.3094000000000001,11.6768479737,39.24,11.08,40.7743056348,133.64
2019-05-24 10:00:00,47.1228,8.9256,47.9606569513,11.9728,-0.39440000000000003,11.9792942697,35.15,9.32,36.3646105438,132.82,48.9028,-2.6044,48.9721017233,11.9728,-0.39440000000000003,11.9792942697,36.93,-2.21,36.9960673586,134.98,49.9728,9.7656,50.9180486979,11.9728,-0.39440000000000003,11.9792942697,38.0,10.16,39.3347886736,133.89
2019-05-24 10:30:00,46.5598,9.1738,47.4549637286,12.7598,-0.4862,12.7690597336,33.8,9.66,35.1533156331,132.88,48.4998,-2.4462,48.561450704,12.7598,-0.4862,12.7690597336,35.74,-1.96,35.7937033569,135.1,48.519800000000004,10.0738,49.554540039,12.7598,-0.4862,12.7690597336,35.76,10.56,37.2866088563,133.95
2019-05-24 11:00:00,47.1874,9.5742,48.1488943217,13.0174,-0.9158000000000001,13.0495744145,34.17,10.49,35.7439365487,132.88,49.2974,-2.0158,49.338596417,13.0174,-0.9158000000000001,13.0495744145,36.28,-1.1,36.2966720238,135.28,48.6574,10.5242,49.7825407186,13.0174,-0.9158000000000001,13.0495744145,35.64,11.44,37.4310459378,133.95
2019-05-24 11:30:00,47.3424,9.8286,48.3518791333,14.2024,-1.2614,14.2583062009,33.14,11.09,34.9463546024,132.88,49.5824,-1.8314,49.6162112189,14.2024,-1.2614,14.2583062009,35.38,-0.5700000000000001,35.3845912793,135.42,48.0424,10.8186,49.2454495737,14.2024,-1.2614,14.2583062009,33.84,12.08,35.9314903671,133.95
2019-05-24 12:00:00,47.1694,9.8802,48.1930560185,14.3994,-0.8698,14.4256463425,32.77,10.75,34.4881921823,132.95,49.4294,-1.9098000000000002,49.4662806405,14.3994,-0.8698,14.4256463425,35.03,-1.04,35.0454347954,135.42,47.9194,10.9702,49.159070215,14.3994,-0.8698,14.4256463425,33.52,11.84,35.5496272836,134.02
2019-05-24 12:30:00,50.2296,9.5954,51.1378960979,12.0896,-1.4046,12.1709214655,38.14,11.0,39.694578975,133.04,52.2596,-1.9646,52.2965146575,12.0896,-1.4046,12.1709214655,40.17,-0.56,40.1739032209,135.54,52.6496,10.5554,53.6972704085,12.0896,-1.4046,12.1709214655,40.56,11.96,42.2865841609,134.07
2019-05-24 13:00:00,50.2084,9.3168,51.0655088372,12.5084,-1.5532,12.6044635269,37.7,10.87,39.2357859613,133.38,52.4284,-2.3632,52.4816333664,12.5084,-1.5532,12.6044635269,39.92,-0.81,39.9282168397,135.88,51.8284,10.2868,52.8393915635,12.5084,-1.5532,12.6044635269,39.32,11.84,41.0639501266,134.41
2019-05-24 13:30:00,50.9386,9.217600000000001,51.7658682891,11.9886,-2.2224,12.1928500245,38.95,11.44,40.5952718922,133.52,53.0286,-2.4124,53.0834446105,11.9886,-2.2224,12.1928500245,41.04,-0.19,41.0404398125,136.22,53.2286,10.1776,54.1928722225,11.9886,-2.2224,12.1928500245,41.24,12.4,43.0638781347,134.53
2019-05-24 14:00:00,50.259,8.9296,51.0461050146,12.479,-2.4304,12.7134686518,37.78,11.36,39.4509568959,133.66,52.429,-2.6904,52.4979837057,12.479,-2.4304,12.7134686518,39.95,-0.26,39.9508460486,136.44,52.559,10.1696,53.5338140352,12.479,-2.4304,12.7134686518,40.08,12.6,42.0138834197,134.64
2019-05-24 14:30:00,50.1468,8.7188,50.8991063151,10.7068,-1.9412,10.8813521072,39.44,10.66,40.8552224324,133.92,51.8968,-2.8812,51.9767175154,10.7068,-1.9412,10.8813521072,41.19,-0.9400000000000001,41.2007245082,136.63,53.8268,9.7788,54.7078543509,10.7068,-1.9412,10.8813521072,43.12,11.72,44.6843686315,134.92
2019-05-24 15:00:00,50.0136,8.4426,50.7211758511,10.1036,-2.0774,10.3149563121,39.91,10.52,41.2732177083,133.8,51.5236,-3.0774,51.6154216075,10.1036,-2.0774,10.3149563121,41.42,-1.0,41.4320697045,136.39,54.1836,9.4826,55.007110556,10.1036,-2.0774,10.3149563121,44.08,11.56,45.5706045604,134.8
2019-05-24 15:30:00,48.9974,7.689,49.5970354735,10.6674,-2.171,10.886076600900001,38.33,9.86,39.577878922400004,133.25,50.5774,-3.791,50.7192771218,10.6674,-2.171,10.886076600900001,39.91,-1.62,39.9428654455,135.44,52.7074,8.709,53.4220618823,10.6674,-2.171,10.886076600900001,42.04,10.88,43.4250618883,134.26
2019-05-24 16:00:00,49.292,7.7598,49.8990557029,9.762,-1.4502000000000002,9.8691298522,39.53,9.21,40.5887299629,133.39,50.622,-3.8602,50.7689671752,9.762,-1.4502000000000002,9.8691298522,40.86,-2.41,40.9310114705,135.56,53.722,8.7098,54.4234682838,9.762,-1.4502000000000002,9.8691298522,43.96,10.16,45.1188120411,134.37
2019-05-24 16:30:00,51.2734,7.7066,51.8493320219,9.1934,-2.0834,9.4265136249,42.08,9.79,43.2038250621,133.33,52.6134,-3.7134,52.7442811982,9.1934,-2.0834,9.4265136249,43.42,-1.63,43.450584576,135.63,56.4734,8.7566,57.1482541389,9.1934,-2.0834,9.4265136249,47.28,10.84,48.5067417995,134.29
2019-05-24 17:00:00,51.6232,7.5440000000000005,52.171512478,8.7532,-2.006,8.9801195003,42.87,9.55,43.9208310486,133.21,52.8132,-3.836,52.9523275243,8.7532,-2.006,8.9801195003,44.06,-1.83,44.0979874824,135.52,57.4332,8.594,58.0726209004,8.7532,-2.006,8.9801195003,48.68,10.6,49.8207025242,134.15
2019-05-24 17:30:00,51.6212,7.3928,52.1478837661,8.8112,-1.5572,8.9477436977,42.81,8.95,43.7355530433,133.44,52.5512,-4.0872,52.7099025353,8.8112,-1.5572,8.9477436977,43.74,-2.5300000000000002,43.813108769,135.52,57.9712,8.4028,58.5770183372,8.8112,-1.5572,8.9477436977,49.16,9.96,50.1588197628,134.38
2019-05-24 18:00:00,52.5052,7.5016,53.0383826073,8.4652,-1.8884,8.6732730615,44.04,9.39,45.0299200532,133.44,53.3852,-3.8984,53.5273490993,8.4652,-1.8884,8.6732730615,44.92,-2.01,44.9649474591,135.64,59.3052,8.5516,59.9185831742,8.4652,-1.8884,8.6732730615,50.84,10.44,51.9008593378,134.34
2019-05-24 18:30:00,51.5516,7.2198,52.0547113583,8.8816,-1.6502,9.0336027475,42.67,8.87,43.582172961,133.56,52.5416,-4.2302,52.7116146841,8.8816,-1.6502,9.0336027475,43.66,-2.58,43.7361635263,135.77,57.9216,8.0298,58.4755456118,8.8816,-1.6502,9.0336027475,49.04,9.68,49.986238106100004,134.51
2019-05-24 19:00:00,50.549,6.7868,51.0025691043,9.149,-1.5632000000000001,9.2815836601,41.4,8.35,42.2336654815,133.62,51.529,-4.6532,51.7386713324,9.149,-1.5632000000000001,9.2815836601,42.38,-3.09,42.492499338100004,135.77,56.789,7.5568,57.2895779984,9.149,-1.5632000000000001,9.2815836601,47.64,9.12,48.5050925161,134.56
2019-05-24 19:30:00,49.301,6.6742,49.7507140315,9.251,-1.1958,9.3279654073,40.05,7.87,40.8159209133,133.8,50.011,-4.8958,50.250064464,9.251,-1.1958,9.3279654073,40.76,-3.7,40.9275897165,135.85,55.531,7.3242,56.0119261108,9.251,-1.1958,9.3279654073,46.28,8.52,47.0577177517,134.74
2019-05-24 20:00:00,46.6488,5.8642,47.015948178,7.9188,0.0142,7.9188127317,38.73,5.85,39.1693170734,134.04,46.7188,-6.2258,47.1318030536,7.9188,0.0142,7.9188127317,38.8,-6.24,39.2985699485,135.85,53.3188,6.7742,53.7474112779,7.9188,0.0142,7.9188127317,45.4,6.76,45.9005185156,134.97
2019-05-24 20:30:00,46.846,5.9124,47.2176258378,6.996,-1.1276,7.0862894211,39.85,7.04,40.4670742703,133.85,46.966,-5.9475999999999996,47.3410931619,6.996,-1.1276,7.0862894211,39.97,-4.82,40.2595740166,136.17,53.836,6.7924,54.2628011971,6.996,-1.1276,7.0862894211,46.84,7.92,47.504862909,134.78
2019-05-24 21:00:00,46.445,5.7574000000000005,46.8004880291,6.665,-1.5026000000000002,6.8322786653000005,39.78,7.26,40.4370622078,134.0,46.515,-6.0226,46.9032721221,6.665,-1.5026000000000002,6.8322786653000005,39.85,-4.52,40.1055220637,136.38,53.625,6.6974,54.0416116688,6.665,-1.5026000000000002,6.8322786653000005,46.96,8.2,47.6705527553,134.93
2019-05-24 21:30:00,43.8498,5.2892,44.1676419642,6.4698,-0.2008,6.4729153154,37.38,5.49,37.7810071332,134.0,43.4898,-6.8008,44.0183323705,6.4698,-0.2008,6.4729153154,37.02,-6.6,37.6037285385,136.21,51.1098,6.1592,51.479582367,6.4698,-0.2008,6.4729153154,44.64,6.36,45.0907884163,134.93
2019-05-24 22:00:00,43.178,4.0562,43.3681039756,6.468,-0.1038,6.4688328499,36.71,4.16,36.9449550006,133.95,42.758,-6.8838,43.3085819029,6.468,-0.1038,6.4688328499,36.29,-6.78,36.917915705,136.29,50.548,6.2962,50.9386144142,6.468,-0.1038,6.4688328499,44.08,6.4,44.5421867447,134.93
2019-05-24 22:30:00,40.1952,-16.8426,43.5812720994,6.4652,0.017400000000000002,6.4652234145000005,33.73,-16.86,37.7090506377,130.83,41.1052,-2.2226,41.1652452659,6.4652,0.017400000000000002,6.4652234145000005,34.64,-2.24,34.7123493875,135.26,48.8252,12.8974,50.4999315029,6.4652,0.017400000000000002,6.4652234145000005,42.36,12.88,44.274868718,133.1
2019-05-24 23:00:00,38.0436,-16.9942,41.6667533484,6.5536,0.21580000000000002,6.557152019,31.49,-17.21,35.8859889093,130.6,38.8636,-2.4942,38.9435545193,6.5536,0.21580000000000002,6.557152019,32.31,-2.71,32.4234513894,135.07,46.3936,12.6158,48.0783166365,6.5536,0.21580000000000002,6.557152019,39.84,12.4,41.7251195325,132.87
2019-05-24 23:30:00,36.1074,-17.5708,40.1556639517,6.4474,0.1192,6.448501795,29.66,-17.69,34.5347897055,131.13,36.9474,-2.9308,37.0634584922,6.4474,0.1192,6.448501795,30.5,-3.05,30.6521206444,135.63,44.2074,12.2392,45.8703851237,6.4474,0.1192,6.448501795,37.76,12.12,39.657433099,133.43
2019-05-25 00:00:00,34.249,-18.0758,38.7263288557,6.429,0.11420000000000001,6.4300142022,27.82,-18.19,33.2389605734,131.83,35.009,-3.3058,35.1647322561,6.429,0.11420000000000001,6.4300142022,28.58,-3.42,28.7838982766,136.39,42.109,11.9142,43.7620388309,6.429,0.11420000000000001,6.4300142022,35.68,11.8,37.5806120227,134.15
2019-05-25 00:30:00,32.579,-18.3734,37.4028484017,6.439,0.0666,6.43934442,26.14,-18.44,31.9895795533,132.12,33.279,-3.6034,33.4735168836,6.439,0.0666,6.43934442,26.84,-3.67,27.0897489837,136.74,40.199,11.7466,41.8800932731,6.439,0.0666,6.43934442,33.76,11.68,35.7233816988,134.46
2019-05-25 01:00:00,31.0818,-18.0602,35.9478666304,6.4318,0.07980000000000001,6.4322950243,24.65,-18.14,30.6052626194,130.62,31.6918,-3.7002,31.9070786391,6.4318,0.07980000000000001,6.4322950243,25.26,-3.7800000000000002,25.5412607363,135.26,38.4718,11.3598,40.1138934944,6.4318,0.07980000000000001,6.4322950243,32.04,11.28,33.9676316513,132.92
2019-05-25 01:30:00,30.3636,-18.0928,35.3454044651,6.4336,0.1072,6.4344930492,23.93,-18.2,30.0646786113,130.75,30.9636,-3.7228,31.1865959156,6.4336,0.1072,6.4344930492,24.53,-3.83,24.8271987949,135.37,37.6736,11.4272,39.3685285069,6.4336,0.1072,6.4344930492,31.24,11.32,33.2276992884,133.05
2019-05-25 02:00:00,30.0006,-18.4624,35.2263568102,6.4306,0.11760000000000001,6.4316752188,23.57,-18.58,30.0126856512,130.65,30.5906,-4.1024,30.8644535691,6.4306,0.11760000000000001,6.4316752188,24.16,-4.22,24.5257823525,135.27,37.2306,10.9176,38.7983448889,6.4306,0.11760000000000001,6.4316752188,30.8,10.8,32.6386274221,132.96
2019-05-25 02:30:00,30.0618,-18.5996,35.3504871169,6.4318,0.09040000000000001,6.432435262,23.63,-18.69,30.1279438396,130.65,30.6118,-4.3096,30.9136693293,6.4318,0.09040000000000001,6.432435262,24.18,-4.4,24.5770706147,135.3,37.3118,10.8104,38.8463018497,6.4318,0.09040000000000001,6.432435262,30.88,10.72,32.6878081247,132.96
2019-05-25 03:00:00,29.3798,-18.7434,34.8495005933,6.4398,-0.0734,6.4402182882,22.94,-18.67,29.5772294172,130.91,29.8798,-4.4434000000000005,30.2083804862,6.4398,-0.0734,6.4402182882,23.44,-4.37,23.8438776209,135.6,36.7198,10.9266,38.3110206024,6.4398,-0.0734,6.4402182882,30.28,11.0,32.2161201885,133.18
2019-05-25 03:30:00,28.9852,-18.452,34.3601240254,6.6352,0.168,6.6373264979,22.35,-18.62,29.0899793743,130.91,29.4752,-4.122,29.7620278046,6.6352,0.168,6.6373264979,22.84,-4.29,23.2393997341,135.6,36.1552,11.128,37.8289686753,6.6352,0.168,6.6373264979,29.52,10.96,31.4889186858,133.18
2019-05-25 04:00:00,28.5966,-18.6216,34.1252035616,6.6666,-0.011600000000000001,6.6666100921,21.93,-18.61,28.7620757248,130.94,28.9866,-4.3516,29.3114210184,6.6666,-0.011600000000000001,6.6666100921,22.32,-4.34,22.7380298179,135.66,35.9866,11.2284,37.6976437741,6.6666,-0.011600000000000001,6.6666100921,29.32,11.24,31.4006369362,133.22
2019-05-25 04:30:00,28.3846,-18.5128,33.8881879274,6.6846,0.0172,6.6846221284,21.7,-18.53,28.5350819168,130.94,28.8546,-4.2028,29.1590718131,6.6846,0.0172,6.6846221284,22.17,-4.22,22.5680592874,135.63,35.6446,11.2972,37.3920344057,6.6846,0.0172,6.6846221284,28.96,11.28,31.0792535303,133.22
2019-05-25 05:00:00,28.3738,-18.148,33.6811880794,6.6538,0.022,6.6538363701000005,21.72,-18.17,28.3179677943,131.7,28.8538,-3.948,29.1226454574,6.6538,0.022,6.6538363701000005,22.2,-3.9699999999999998,22.5521817126,136.49,35.2538,7.782,36.1024921361,6.6538,0.022,6.6538363701000005,28.6,7.76,29.6340614834,133.83
2019-05-25 05:30:00,28.8164,-12.612,31.4554836707,6.4764,0.048,6.4765778742,22.34,-12.66,25.6778347997,132.62,29.3364,0.20800000000000002,29.3371373682,6.4764,0.048,6.4765778742,22.86,0.16,22.8605599232,137.77,33.4364,-11.112,35.2344914673,6.4764,0.048,6.4765778742,26.96,-11.16,29.1785400594,133.67
2019-05-25 06:00:00,31.0348,-12.533,33.469910368,6.6448,-1.073,6.7308763204,24.39,-11.46,26.9481669135,132.26,31.9248,0.467,31.9282154847,6.6448,-1.073,6.7308763204,25.28,1.54,25.3268632089,137.54,35.4848,-11.033,37.1604375652,6.6448,-1.073,6.7308763204,28.84,-9.96,30.5114273675,133.3
2019-05-25 06:30:00,33.652,-11.709,35.6308543962,7.062,-1.759,7.2777692324,26.59,-9.95,28.3906780476,131.9,34.882,1.351,34.9081527011,7.062,-1.759,7.2777692324,27.82,3.11,27.9932938398,137.26,37.982,-10.119,39.3068249163,7.062,-1.759,7.2777692324,30.92,-8.36,32.0302357156,132.91
2019-05-25 07:00:00,35.3424,-11.1638,37.0636704631,7.4824,-1.9038,7.7208007486,27.86,-9.26,29.3585966967,132.03,36.7324,1.9562,36.7844522618,7.4824,-1.9038,7.7208007486,29.25,3.86,29.5035946962,137.41,39.6024,-9.543800000000001,40.7361535273,7.4824,-1.9038,7.7208007486,32.12,-7.64,33.0161172763,133.05
2019-05-25 07:30:00,37.5322,-10.9042,39.0841094881,8.4822,-1.7542,8.6616935111,29.05,-9.15,30.4569368125,131.64,39.0122,2.0558,39.0663290121,8.4822,-1.7542,8.6616935111,30.53,3.81,30.7668165399,136.91,41.6822,-9.0742,42.6584915636,8.4822,-1.7542,8.6616935111,33.2,-7.32,33.997388135,132.65
2019-05-25 08:00:00,40.4736,-10.1088,41.7169046599,9.7236,-2.1188,9.9517692095,30.75,-7.99,31.7710969279,131.56,42.6036,2.9112,42.7029485914,9.7236,-2.1188,9.9517692095,32.88,5.03,33.2625209508,136.97,43.8436,-8.1188,44.5889692009,9.7236,-2.1188,9.9517692095,34.12,-6.0,34.6435333071,132.58
2019-05-25 08:30:00,44.1286,-9.3256,45.1032166627,10.4986,-2.3456,10.757436559,33.63,-6.98,34.3467218232,131.27,46.6986,3.7244,46.8468824717,10.4986,-2.3456,10.757436559,36.2,6.07,36.7053797147,136.66,47.0186,-6.9056,47.5230055586,10.4986,-2.3456,10.757436559,36.52,-4.5600000000000005,36.8035867817,132.25
2019-05-25 09:00:00,45.8874,-8.5734,46.6814381347,11.4074,-2.4634,11.6703519364,34.48,-6.11,35.0171743577,131.21,48.8774,4.4066,49.0756391127,11.4074,-2.4634,11.6703519364,37.47,6.87,38.0945901671,136.57,48.1674,-6.1034,48.5525479694,11.4074,-2.4634,11.6703519364,36.76,-3.64,36.9397780177,132.17
2019-05-25 09:30:00,45.455,-7.9196,46.1397560587,12.835,-0.9496,12.8700802313,32.62,-6.97,33.3563382283,131.15,48.615,4.6804,48.8397826486,12.835,-0.9496,12.8700802313,35.78,5.63,36.2202332958,136.29,46.795,-5.2296,47.0863116113,12.835,-0.9496,12.8700802313,33.96,-4.28,34.2286429763,132.13
2019-05-25 10:00:00,46.3254,-7.4842,46.9260688189,13.0954,-0.9042,13.1265790974,33.23,-6.58,33.8752018444,131.15,49.5754,5.2158,49.8490206002,13.0954,-0.9042,13.1265790974,36.48,6.12,36.9897931868,136.29,47.6554,-4.7842,47.8949446059,13.0954,-0.9042,13.1265790974,34.56,-3.88,34.7771189146,132.13
2019-05-25 10:30:00,47.2622,-7.2212,47.8106816337,13.7022,-1.0912,13.7455811911,33.56,-6.13,34.1152531868,131.01,50.7022,5.4488,50.994141882,13.7022,-1.0912,13.7455811911,37.0,6.54,37.5735492069,136.11,48.0622,-4.5312,48.2753233265,13.7022,-1.0912,13.7455811911,34.36,-3.44,34.5317708784,131.99
2019-05-25 11:00:00,47.4286,-7.1222,47.9603777174,13.4486,-1.1922,13.5013400372,33.98,-5.93,34.4935544704,130.85,50.9686,5.5278,51.2674824699,13.4486,-1.1922,13.5013400372,37.52,6.72,38.1170408085,135.98,48.4086,-4.4322,48.6110784781,13.4486,-1.1922,13.5013400372,34.96,-3.24,35.1098162912,131.82
2019-05-25 11:30:00,48.7498,-6.897,49.2352679392,13.4298,-1.467,13.5096860452,35.32,-5.43,35.7349590737,130.81,52.0898,5.683,52.3988907615,13.4298,-1.467,13.5096860452,38.66,7.15,39.3156215772,135.98,50.3498,-3.747,50.4890321658,13.4298,-1.467,13.5096860452,36.92,-2.2800000000000002,36.9903338725,131.75
2019-05-25 12:00:00,49.4734,-6.8988,49.9520845311,13.6234,-1.9888,13.7678013132,35.85,-4.91,36.1846735511,130.81,52.9434,5.7112,53.2505531333,13.6234,-1.9888,13.7678013132,39.32,7.7,40.0668491399,136.13,50.7434,-3.7888,50.8846504262,13.6234,-1.9888,13.7678013132,37.12,-1.8,37.1636166163,131.75
2019-05-25 12:30:00,50.0392,-6.7506,50.4924958484,15.5392,-3.2306,15.8714685206,34.5,-3.52,34.6791061015,130.71,54.1492,6.0294,54.4838464593,15.5392,-3.2306,15.8714685206,38.61,9.26,39.7049077571,136.18,49.8992,-3.5506,50.0253627773,15.5392,-3.2306,15.8714685206,34.36,-0.32,34.3614900725,131.65
2019-05-25 13:00:00,48.1214,-7.0206,48.6308334529,15.7814,-1.9906000000000001,15.9064475707,32.34,-5.03,32.7288328542,131.11,52.1614,5.5394,52.4547100108,15.7814,-1.9906000000000001,15.9064475707,36.38,7.53,37.1511143844,136.44,47.7014,-3.7506,47.848621321,15.7814,-1.9906000000000001,15.9064475707,31.92,-1.76,31.9684844808,132.06
2019-05-25 13:30:00,46.9206,-7.1966,47.4692927683,16.3006,-1.9866000000000001,16.4212100626,30.62,-5.21,31.0600788795,131.22,50.8906,5.3434,51.1703536427,16.3006,-1.9866000000000001,16.4212100626,34.59,7.33,35.3581249503,136.6,46.4606,-3.8666,46.6212177868,16.3006,-1.9866000000000001,16.4212100626,30.16,-1.88,30.2185373571,132.17
2019-05-25 14:00:00,48.5452,-7.0756,49.0581344774,15.8852,-3.1656,16.1975492714,32.66,-3.91,32.8932166259,131.06,52.8252,5.6744,53.1290934461,15.8852,-3.1656,16.1975492714,36.94,8.84,37.9830119922,136.6,48.0052,-3.8856,48.1621959051,15.8852,-3.1656,16.1975492714,32.12,-0.72,32.128068725,132.01
2019-05-25 14:30:00,47.5336,-7.271,48.0864905141,15.0936,-2.681,15.3298572061,32.44,-4.59,32.7631149313,131.14,51.4836,5.559,51.782849959800004,15.0936,-2.681,15.3298572061,36.39,8.24,37.3112543343,136.6,47.8136,-4.121,47.9908635676,15.0936,-2.681,15.3298572061,32.72,-1.44,32.7516717131,132.09
2019-05-25 15:00:00,48.001,-7.5372,48.5891488384,13.031,-2.3971999999999998,13.2496614613,34.97,-5.14,35.3457281719,131.32,51.371,5.3728,51.651201543,13.031,-2.3971999999999998,13.2496614613,38.34,7.77,39.1194133392,136.73,49.751,-4.5572,49.9592841506,13.031,-2.3971999999999998,13.2496614613,36.72,-2.16,36.7834745504,132.28
2019-05-25 15:30:00,47.071,-7.6164000000000005,47.6832107765,14.741,-2.3564,14.9281513243,32.33,-5.26,32.7550988397,131.47,50.861,5.2136,51.1275165245,14.741,-2.3564,14.9281513243,36.12,7.57,36.9047327588,136.86,47.341,-4.5164,47.5559475771,14.741,-2.3564,14.9281513243,32.6,-2.16,32.6714799175,132.44
2019-05-25 16:00:00,45.3504,-7.5506,45.9746706407,15.7104,-1.8906,15.8237491297,29.64,-5.66,30.1755729026,131.66,49.1604,5.1094,49.4252050731,15.7104,-1.8906,15.8237491297,33.45,7.0,34.1745885125,137.02,44.9904,-4.3706,45.2021928287,15.7104,-1.8906,15.8237491297,29.28,-2.48,29.3848396286,132.61
2019-05-25 16:30:00,45.7636,-7.7132000000000005,46.4090566506,15.2436,-1.7732,15.3463865193,30.52,-5.94,31.092667946,131.43,49.5436,4.9068000000000005,49.7859918772,15.2436,-1.7732,15.3463865193,34.3,6.68,34.9444187246,136.67,45.8436,-4.4932,46.063266354,15.2436,-1.7732,15.3463865193,30.6,-2.7199999999999998,30.7206510348,132.39
2019-05-25 17:00:00,48.2084,-7.1754,48.7394726656,14.2784,-2.3854,14.4762854255,33.93,-4.79,34.2664413092,130.47,52.0084,5.5246,52.3010026263,14.2784,-2.3854,14.4762854255,37.73,7.91,38.5502399474,136.01,48.9184,-4.1854,49.0971224383,14.2784,-2.3854,14.4762854255,34.64,-1.8,34.6867352168,131.4
2019-05-25 17:30:00,51.1754,-6.8202,51.627867409,11.8454,-2.8202,12.1764949472,39.33,-4.0,39.5328837805,129.97,54.5154,6.0998,54.8555958604,11.8454,-2.8202,12.1764949472,42.67,8.92,43.5923766271,135.73,53.8054,-4.3002,53.9769653575,11.8454,-2.8202,12.1764949472,41.96,-1.48,41.9860929356,130.93
2019-05-25 18:00:00,51.2636,-7.347,51.7874028501,12.1736,-2.537,12.4351480072,39.09,-4.8100000000000005,39.3848219496,130.64,54.7536,5.663,55.0456745073,12.1736,-2.537,12.4351480072,42.58,8.2,43.3623846208,136.26,53.7336,-4.737,53.9419960509,12.1736,-2.537,12.4351480072,41.56,-2.2,41.6181883315,131.56
2019-05-25 18:30:00,51.2752,-7.428,51.8104363911,11.6552,-2.148,11.8514805421,39.62,-5.28,39.9702739545,130.34,54.6152,5.682,54.909973548,11.6552,-2.148,11.8514805421,42.96,7.83,43.6677283586,136.05,54.4552,-5.028,54.6868319711,11.6552,-2.148,11.8514805421,42.8,-2.88,42.8967877585,131.28
2019-05-25 19:00:00,50.0884,-8.0504,50.7312207099,10.2784,-1.7404000000000002,10.4247061695,39.81,-6.31,40.3069745826,130.49,53.1384,5.2196,53.3941361829,10.2784,-1.7404000000000002,10.4247061695,42.86,6.96,43.421437102,136.11,54.1184,-5.9404,54.4434529647,10.2784,-1.7404000000000002,10.4247061695,43.84,-4.2,44.0407266062,131.44
2019-05-25 19:30:00,49.8538,-8.743,50.6146364547,8.4138,-1.963,8.6397569086,41.44,-6.78,41.9909752209,130.95,52.4138,4.687,52.6229455603,8.4138,-1.963,8.6397569086,44.0,6.65,44.4996910102,136.39,55.1338,-6.483,55.5136486951,8.4138,-1.963,8.6397569086,46.72,-4.52,46.9381380116,131.88
2019-05-25 20:00:00,49.3494,-9.034,50.1694771386,7.8394,-1.964,8.0816760861,41.51,-7.07,42.1077783788,131.27,51.6894,4.476,51.8828357779,7.8394,-1.964,8.0816760861,43.85,6.44,44.3203801879,136.62,55.1194,-6.764,55.5328727184,7.8394,-1.964,8.0816760861,47.28,-4.8,47.5230302064,132.19
2019-05-25 20:30:00,49.2478,-9.1124,50.0837462517,7.6178,-1.9123999999999999,7.8541804537,41.63,-7.2,42.2480401912,130.23,51.4778,4.1176,51.6422164764,7.6178,-1.9123999999999999,7.8541804537,43.86,6.03,44.2725705149,135.84,55.2178,-6.7124,55.6242910121,7.6178,-1.9123999999999999,7.8541804537,47.6,-4.8,47.8414046617,131.12
2019-05-25 21:00:00,48.9692,-9.929,49.9656641069,7.3192,-1.889,7.5590349675,41.65,-8.04,42.4189120558,130.08,50.9792,3.3810000000000002,51.0911929166,7.3192,-1.889,7.5590349675,43.66,5.27,43.9769087136,135.68,55.6792,-4.969,55.9004854508,7.3192,-1.889,7.5590349675,48.36,-3.08,48.4579817987,130.98
2019-05-25 21:30:00,48.001,-17.1584,50.9755499388,7.131,-1.8784,7.3742489489,40.87,-15.28,43.6329611647,130.42,49.891,-1.9584000000000001,49.9294223035,7.131,-1.8784,7.3742489489,42.76,-0.08,42.7600748362,135.33,57.531,13.5616,59.1078079069,7.131,-1.8784,7.3742489489,50.4,15.44,52.7119872515,132.55
2019-05-25 22:00:00,47.3486,-17.4562,50.4639360375,6.9686,-1.8662,7.2141588838,40.38,-15.59,43.285014728,130.79,49.1686,-2.2262,49.2189718747,6.9686,-1.8662,7.2141588838,42.2,-0.36,42.2015355171,135.65,56.8886,13.2538,58.4121222385,6.9686,-1.8662,7.2141588838,49.92,15.12,52.1595705504,132.93
2019-05-25 22:30:00,45.2142,-17.9528,48.6479897784,6.9042,-1.2428,7.0151642518,38.31,-16.71,41.7956959507,131.23,46.8442,-2.8828,46.9328201739,6.9042,-1.2428,7.0151642518,39.94,-1.6400000000000001,39.9736563251,136.09,54.6242,12.9172,56.130716025,6.9042,-1.2428,7.0151642518,47.72,14.16,49.7765406592,133.41
