Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-05-25 23:00:00,43.247,-18.1564,46.9037084883,6.927,-1.7964,7.1561429527,36.32,-16.36,39.8345578612,131.87,44.867,-2.8164,44.9553088963,6.927,-1.7964,7.1561429527,37.94,-1.02,37.9537086462,136.75,52.487,13.2036,54.1222710348,6.927,-1.7964,7.1561429527,45.56,15.0,47.9657544504,134.0
2019-05-25 23:30:00,38.569,-18.929,42.96364512,7.019,-0.989,7.088334219,31.55,-17.94,36.2938851599,132.39,40.159,-3.519,40.3128843175,7.019,-0.989,7.088334219,33.14,-2.5300000000000002,33.2364333225,137.16,46.779,11.850999999999999,48.2568237869,7.019,-0.989,7.088334219,39.76,12.84,41.78185252,134.63
2019-05-26 00:00:00,36.008,-19.4034,40.9031538584,7.148,-0.8434,7.1975848422,28.86,-18.56,34.3128722202,132.42,37.478,-4.0034,37.691215098,7.148,-0.8434,7.1975848422,30.33,-3.16,30.4941715743,137.24,43.908,11.2766,45.33292591,7.148,-0.8434,7.1975848422,36.76,12.12,38.7064852447,134.68
2019-05-26 00:30:00,34.114,-15.4718,37.4585316215,7.034,-0.4418,7.0478608982,27.08,-15.03,30.9713948669,132.55,35.294,-2.0918,35.3559339184,7.034,-0.4418,7.0478608982,28.26,-1.65,28.3081278081,136.76,40.594,1.5582,40.6238947325,7.034,-0.4418,7.0478608982,33.56,2.0,33.6195419362,134.23
2019-05-26 01:00:00,35.9882,-2.3648,36.0658123197,7.0382,-1.8248000000000002,7.2709115164,28.95,-0.54,28.9550358314,132.38,33.3282,-27.6948,43.3332535391,7.0382,-1.8248000000000002,7.2709115164,26.29,-25.87,36.8838853702,136.66,41.3982,-0.1448,41.3984532354,7.0382,-1.8248000000000002,7.2709115164,34.36,1.6800000000000002,34.4010464957,133.31
2019-05-26 01:30:00,35.7042,-2.4566,35.7886124514,7.0342,-1.9166,7.2906327023,28.67,-0.54,28.6750850042,132.82,32.9542,-27.9966,43.2410558289,7.0342,-1.9166,7.2906327023,25.92,-26.08,36.7697266783,137.07,41.2742,-0.0766,41.2742710802,7.0342,-1.9166,7.2906327023,34.24,1.8399999999999999,34.289403611,133.61
2019-05-26 02:00:00,35.7546,-2.6508000000000003,35.8527287915,6.9446,-2.0108,7.2298537883,28.81,-0.64,28.817107766,132.75,32.9446,-28.1008,43.3012890085,6.9446,-2.0108,7.2298537883,26.0,-26.09,36.8332472096,137.15,41.3046,-0.2908,41.3056236583,6.9446,-2.0108,7.2298537883,34.36,1.72,34.403023123,133.61
2019-05-26 02:30:00,35.5222,-2.6112,35.6180439985,6.9122,-2.1112,7.2274251487,28.61,-0.5,28.6143687682,132.57,32.6922,-28.0412,43.0707422536,6.9122,-2.1112,7.2274251487,25.78,-25.93,36.5646454926,136.92,41.0322,-0.23120000000000002,41.0328513545,6.9122,-2.1112,7.2274251487,34.12,1.88,34.1717544179,133.4
2019-05-26 03:00:00,34.122,-2.6838,34.2273818227,6.802,-1.9838,7.0853840009,27.32,-0.7000000000000001,27.3289663178,133.23,31.202,-28.4438,42.2210203861,6.802,-1.9838,7.0853840009,24.4,-26.46,35.9929381963,137.46,39.562,-0.26380000000000003,39.5628795014,6.802,-1.9838,7.0853840009,32.76,1.72,32.8051215514,134.04
2019-05-26 03:30:00,33.1416,-7.3154,33.9393684048,6.8516,-1.8954,7.1089354843,26.29,-5.42,26.842885463400002,132.89,30.5816,-27.3454,41.0244458795,6.8516,-1.8954,7.1089354843,23.73,-25.45,34.7967728389,136.89,38.9716,1.3446,38.9947888277,6.8516,-1.8954,7.1089354843,32.12,3.24,32.2829986216,134.04
2019-05-26 04:00:00,31.5142,-25.2556,40.3855188527,6.8442,-1.7256,7.0583828885,24.67,-23.53,34.0920782587,130.29,30.3942,-22.3356,37.7185156256,6.8442,-1.7256,7.0583828885,23.55,-20.61,31.2949612558,133.32,38.9242,8.3944,39.8190820713,6.8442,-1.7256,7.0583828885,32.08,10.12,33.6383828387,132.52
2019-05-26 04:30:00,31.7222,-25.3284,40.5934208881,6.7622,-1.8884,7.020926107,24.96,-23.44,34.2408411112,130.41,30.5522,-22.3984,37.8830469656,6.7622,-1.8884,7.020926107,23.79,-20.51,31.4105746525,133.4,39.1222,8.3116,39.995365074,6.7622,-1.8884,7.020926107,32.36,10.2,33.9294798074,132.64
2019-05-26 05:00:00,31.773600000000002,-25.2776,40.601954617,6.8336,-1.9876,7.1167859825,24.94,-23.29,34.1237116973,130.62,30.6136,-22.3176,37.884928068,6.8336,-1.9876,7.1167859825,23.78,-20.33,31.2857363666,133.68,39.0736,8.4124,39.9689215606,6.8336,-1.9876,7.1167859825,32.24,10.4,33.8759147478,132.85
2019-05-26 05:30:00,30.78,-25.4882,39.9631923054,7.05,-1.6482,7.2401010518,23.73,-23.84,33.6371595115,131.01,29.58,-22.5382,37.1879934823,7.05,-1.6482,7.2401010518,22.53,-20.89,30.724469076,134.0,38.01,8.3518,38.9167401415,7.05,-1.6482,7.2401010518,30.96,10.0,32.5349289226,133.24
2019-05-26 06:00:00,31.8482,-25.5218,40.8126220486,6.6682,-2.1218,6.9976372069,25.18,-23.4,34.3742985383,130.93,30.6582,-22.5218,38.0415128837,6.6682,-2.1218,6.9976372069,23.99,-20.4,31.490952669,134.0,39.3082,8.3582,40.1869891194,6.6682,-2.1218,6.9976372069,32.64,10.48,34.2811901777,133.15
2019-05-26 06:30:00,32.4464,-25.5148,41.2767960481,6.8264,-2.1048,7.1435229404,25.62,-23.41,34.7046466629,131.41,31.3464,-22.5748,38.6292426537,6.8264,-2.1048,7.1435229404,24.52,-20.47,31.9413728572,134.31,39.9064,8.6952,40.8427137198,6.8264,-2.1048,7.1435229404,33.08,10.8,34.7983677778,133.61
2019-05-26 07:00:00,33.3776,-24.8412,41.6070835219,7.1676,-2.2012,7.4979844758,26.21,-22.64,34.6342850367,130.15,32.4176,-21.9012,39.1224149459,7.1676,-2.2012,7.4979844758,25.25,-19.7,32.0258099039,133.46,40.4476,8.5988,41.351513965,7.1676,-2.2012,7.4979844758,33.28,10.8,34.9885466975,132.31
2019-05-26 07:30:00,35.5892,-17.5454,39.6791156378,7.2492,-1.9354,7.5031109415,28.34,-15.61,32.3547168122,130.3,34.0792,-23.0454,41.1397901526,7.2492,-1.9354,7.5031109415,26.83,-21.11,34.1391417584,134.92,42.1292,6.3446,42.6042655353,7.2492,-1.9354,7.5031109415,34.88,8.28,35.8493068273,132.03
2019-05-26 08:00:00,36.2454,-6.3576,36.7987513228,7.8554,-1.1076,7.9331007128,28.39,-5.25,28.8713456562,131.24,35.5254,-10.6976,37.1011144161,7.8554,-1.1076,7.9331007128,27.67,-9.59,29.2847571272,133.6,41.3354,-3.8676,41.5159442012,7.8554,-1.1076,7.9331007128,33.48,-2.76,33.5935708135,132.03
2019-05-26 08:30:00,40.2654,-6.8632,40.846125292400004,8.0654,-2.1132,8.3376430363,32.2,-4.75,32.5484638654,131.59,40.2754,-6.4932,40.7954592007,8.0654,-2.1132,8.3376430363,32.21,-4.38,32.5064378239,134.04,45.5454,-4.3532,45.7529650558,8.0654,-2.1132,8.3376430363,37.48,-2.24,37.5468773668,132.4
2019-05-26 09:00:00,41.4948,-13.8428,43.7429027258,8.5148,-2.1428,8.780285353,32.98,-11.7,34.993862319,130.3,41.7148,-11.4528,43.2584230744,8.5148,-2.1428,8.780285353,33.2,-9.31,34.4806626966,135.28,49.394800000000004,15.8972,51.8899531208,8.5148,-2.1428,8.780285353,40.88,18.04,44.6835092624,132.35
2019-05-26 09:30:00,43.705799999999996,-16.9122,46.8638396045,8.4658,-2.2522,8.7602610966,35.24,-14.66,38.1676983849,130.36,44.0958,-13.4922,46.1137619207,8.4658,-2.2522,8.7602610966,35.63,-11.24,37.3608685659,134.84,53.1058,27.0278,59.5879850849,8.4658,-2.2522,8.7602610966,44.64,29.28,53.3858408195,133.07
2019-05-26 10:00:00,45.6116,-16.5582,48.5241387538,8.8216,-2.2682,9.108532143,36.79,-14.29,39.4678122018,130.49,46.1216,-13.0082,47.9209270966,8.8216,-2.2682,9.108532143,37.3,-10.74,38.8154299216,134.99,54.8616,27.4918,61.3644377616,8.8216,-2.2682,9.108532143,46.04,29.76,54.8209740884,133.2
2019-05-26 10:30:00,47.1696,-16.2674,49.8958862725,9.7096,-2.5374,10.0356729181,37.46,-13.73,39.8969234403,130.75,47.8696,-12.7174,49.5301006149,9.7096,-2.5374,10.0356729181,38.16,-10.18,39.494531267,135.17,56.3896,28.1826,63.0400343506,9.7096,-2.5374,10.0356729181,46.68,30.72,55.881488885,133.45
2019-05-26 11:00:00,46.9952,-16.2318,49.7194142592,9.9952,-1.9418000000000002,10.1820729854,37.0,-14.29,39.6636369991,131.01,47.6652,-12.8018,49.3544058244,9.9952,-1.9418000000000002,10.1820729854,37.67,-10.86,39.2041898271,135.33,56.3952,28.4582,63.1687243047,9.9952,-1.9418000000000002,10.1820729854,46.4,30.4,55.4717946348,133.72
2019-05-26 11:30:00,47.6224,-15.7728,50.1664649103,9.5524,-1.4128,9.6563113869,38.07,-14.36,40.6882599775,130.43,48.2824,-12.3228,49.8301269274,9.5524,-1.4128,9.6563113869,38.73,-10.91,40.2373085581,134.78,56.9924,28.3072,63.6351414676,9.5524,-1.4128,9.6563113869,47.44,29.72,55.9806395105,133.17
2019-05-26 12:00:00,48.2602,-21.0876,52.6662489437,9.4702,-2.3076,9.7472922291,38.79,-18.78,43.0970126575,131.1,51.9102,6.8924,52.3657716624,9.4702,-2.3076,9.7472922291,42.44,9.2,43.4257250947,134.98,57.5502,23.6524,62.2210699506,9.4702,-2.3076,9.7472922291,48.08,25.96,54.6407174184,133.83
2019-05-26 12:30:00,48.6186,-20.8704,52.9088070374,10.0686,-1.9704000000000002,10.2595897637,38.55,-18.9,42.9338153441,130.23,52.1886,7.3596,52.7049682869,10.0686,-1.9704000000000002,10.2595897637,42.12,9.33,43.1409700865,134.24,58.1086,23.7496,62.7746198246,10.0686,-1.9704000000000002,10.2595897637,48.04,25.72,54.4918342506,132.9
2019-05-26 13:00:00,49.221,-20.851,53.4553181826,10.911,-2.401,11.1720509308,38.31,-18.45,42.5212723234,130.46,53.061,7.549,53.5953087686,10.911,-2.401,11.1720509308,42.15,9.95,43.3084864663,134.51,58.191,23.999,62.945567612,10.911,-2.401,11.1720509308,47.28,26.4,54.1512548331,133.1
2019-05-26 13:30:00,47.39,-20.9526,51.8152829459,11.73,-1.6226,11.8416945899,35.66,-19.33,40.5621067007,130.69,51.29,7.2574,51.8009068913,11.73,-1.6226,11.8416945899,39.56,8.88,40.5443954203,134.78,55.65,24.3374,60.7390445987,11.73,-1.6226,11.8416945899,43.92,25.96,51.0185064462,133.33
2019-05-26 14:00:00,47.3244,-21.4552,51.9607971686,11.0644,-2.0052,11.2446331376,36.26,-19.45,41.1471760878,131.65,51.1244,7.2048,51.6295789098,11.0644,-2.0052,11.2446331376,40.06,9.21,41.1050811944,135.84,56.1044,23.8748,60.9730249733,11.0644,-2.0052,11.2446331376,45.04,25.88,51.9458949292,134.42
2019-05-26 14:30:00,46.2542,-16.7104,49.1801635398,10.0042,-1.0504,10.0591927012,36.25,-15.66,39.4879487945,131.76,47.1542,-11.0904,48.4408458824,10.0042,-1.0504,10.0591927012,37.15,-10.04,38.482776667,136.43,55.6042,28.7496,62.5968574115,10.0042,-1.0504,10.0591927012,45.6,29.8,54.4738469359,134.53
2019-05-26 15:00:00,47.6502,-6.2592,48.0595374996,9.9202,-1.5992000000000002,10.0482739155,37.73,-4.66,38.0166871255,131.49,48.3702,-5.6092,48.6943464139,9.9202,-1.5992000000000002,10.0482739155,38.45,-4.01,38.6585385135,135.85,53.1202,2.0008,53.1578672322,9.9202,-1.5992000000000002,10.0482739155,43.2,3.6,43.3497404837,132.52
2019-05-26 15:30:00,48.0682,-4.7254000000000005,48.2999094865,9.5982,-1.7953999999999999,9.7646763592,38.47,-2.93,38.581417807,130.87,48.7382,-4.3054,48.9279941179,9.5982,-1.7953999999999999,9.7646763592,39.14,-2.51,39.2203990291,134.63,53.1982,-1.6354000000000002,53.2233315041,9.5982,-1.7953999999999999,9.7646763592,43.6,0.16,43.600293577,131.63
2019-05-26 16:00:00,48.3684,-4.8478,48.6107321833,10.5484,-2.3778,10.8130789047,37.82,-2.47,37.9005712358,131.32,49.4084,-4.3178,49.596707425,10.5484,-2.3778,10.8130789047,38.86,-1.94,38.908394981,135.05,52.6684,-1.7778,52.6983959092,10.5484,-2.3778,10.8130789047,42.12,0.6000000000000001,42.1242732875,132.11
2019-05-26 16:30:00,47.8942,-4.5756,48.1122698384,12.3142,-2.6256,12.5910006354,35.58,-1.9500000000000002,35.6333958528,130.61,49.4642,-4.1656,49.639291947,12.3142,-2.6256,12.5910006354,37.15,-1.54,37.1819055456,134.35,50.6742,-1.5056,50.6965617868,12.3142,-2.6256,12.5910006354,38.36,1.12,38.3763468819,131.42
2019-05-26 17:00:00,47.9486,-4.4762,48.15708264,13.2286,-2.7662,13.5147223575,34.72,-1.71,34.7620842298,130.61,49.6786,-4.0962,49.847188009,13.2286,-2.7662,13.5147223575,36.45,-1.33,36.4742566751,134.35,50.3486,-1.4062000000000001,50.3682332468,13.2286,-2.7662,13.5147223575,37.12,1.3599999999999999,37.144905438,131.38
2019-05-26 17:30:00,47.547,-4.7306,47.7817515937,11.757,-2.4706,12.0137801445,35.79,-2.26,35.8612841376,130.56,48.807,-4.3706,49.0022998783,11.757,-2.4706,12.0137801445,37.05,-1.9,37.0986859606,134.23,51.317,-1.9906000000000001,51.3555934379,11.757,-2.4706,12.0137801445,39.56,0.48,39.5629119252,131.34
2019-05-26 18:00:00,47.7516,-4.9804,48.0106205617,11.6116,-2.7704,11.9375194542,36.14,-2.21,36.2075088897,130.88,49.1316,-4.5604,49.3427944762,11.6116,-2.7704,11.9375194542,37.52,-1.79,37.5626742924,134.47,51.0916,-2.2504,51.1411369713,11.6116,-2.7704,11.9375194542,39.48,0.52,39.4834243702,131.66
2019-05-26 18:30:00,47.2394,-5.2104,47.525879061,10.7294,-2.7304,11.0713643477,36.51,-2.48,36.5941320433,131.3,48.4794,-4.6904,48.7057704643,10.7294,-2.7304,11.0713643477,37.75,-1.96,37.8008478741,134.9,50.7294,-2.7304,50.8028257927,10.7294,-2.7304,11.0713643477,40.0,0.0,40.0,132.09
2019-05-26 19:00:00,45.0474,-5.6188,45.3964663845,9.1374,-1.2188,9.218326974,35.91,-4.4,36.1785585672,131.14,45.5574,-5.3888,45.8750025635,9.1374,-1.2188,9.218326974,36.42,-4.17,36.6579500245,134.52,49.7374,-3.2588,49.8440441397,9.1374,-1.2188,9.218326974,40.6,-2.04,40.6512189239,131.91
2019-05-26 19:30:00,44.329,-5.9510000000000005,44.7266658941,8.259,-0.9510000000000001,8.3135721564,36.07,-5.0,36.4148994232,131.05,44.579,-5.741,44.9471503212,8.259,-0.9510000000000001,8.3135721564,36.32,-4.79,36.6344987682,134.39,49.539,-3.6310000000000002,49.67189026,8.259,-0.9510000000000001,8.3135721564,41.28,-2.68,41.3669046461,131.85
2019-05-26 20:00:00,45.8754,-5.8016000000000005,46.2407924642,7.3254,-2.0816,7.6154148751,38.55,-3.7199999999999998,38.7290704768,130.91,46.0154,-5.3816,46.3290260606,7.3254,-2.0816,7.6154148751,38.69,-3.3,38.8304790081,134.44,51.7254,-3.5216000000000003,51.8451412547,7.3254,-2.0816,7.6154148751,44.4,-1.44,44.423345214,131.71
2019-05-26 20:30:00,45.8078,-5.6282,46.1522607906,6.9478,-2.0182,7.2349883262,38.86,-3.61,39.0273199182,130.43,45.7878,-5.1882,46.0807991259,6.9478,-2.0182,7.2349883262,38.84,-3.17,38.9691480533,134.2,52.1478,-2.6982,52.217557661,6.9478,-2.0182,7.2349883262,45.2,-0.68,45.2051147549,131.16
2019-05-26 21:00:00,45.31,-6.161,45.7269507074,6.8,-2.071,7.1083782257,38.51,-4.09,38.7265826016,130.73,45.25,-5.611,45.5965549247,6.8,-2.071,7.1083782257,38.45,-3.54,38.612615814,134.52,51.92,-3.071,52.0107435152,6.8,-2.071,7.1083782257,45.12,-1.0,45.1310801998,131.47
2019-05-26 21:30:00,44.2506,-6.6714,44.7506779649,6.7406,-1.5114,6.9079677417,37.51,-5.16,37.8632499926,130.69,44.0706,-6.2414,44.5103679868,6.7406,-1.5114,6.9079677417,37.33,-4.73,37.6284706041,134.37,50.9806,-3.3514,51.0906396351,6.7406,-1.5114,6.9079677417,44.24,-1.8399999999999999,44.2782474811,131.52
2019-05-26 22:00:00,44.984,-17.4434,48.2476161024,6.664,-2.2134,7.0219680689,38.32,-15.23,41.235607186,130.74,44.904,-13.8934,47.0042102323,6.664,-2.2134,7.0219680689,38.24,-11.68,39.9839967987,135.5,55.944,27.3866,62.2876953785,6.664,-2.2134,7.0219680689,49.28,29.6,57.4863322886,133.38
2019-05-26 22:30:00,43.921,-17.612,47.3205746478,6.461,-2.162,6.8131318056,37.46,-15.45,40.5210328101,130.88,43.901,-14.032,46.08898811,6.461,-2.162,6.8131318056,37.44,-11.87,39.2765897196,135.75,54.421,26.718,60.6258753751,6.461,-2.162,6.8131318056,47.96,28.88,55.9840691626,133.58
2019-05-26 23:00:00,41.158,-9.8432,42.3186666879,6.448,-1.1632,6.552078925,34.71,-8.68,35.7788554876,131.38,41.038,-8.8232,41.9757823303,6.448,-1.1632,6.552078925,34.59,-7.66,35.4280072824,136.89,47.888,1.3168,47.9061009292,6.448,-1.1632,6.552078925,41.44,2.48,41.5141421687,132.64
2019-05-26 23:30:00,40.0668,-13.3096,42.2195915944,6.4668,-1.6496,6.6738806103,33.6,-11.66,35.5656519693,131.28,39.9468,-11.3296,41.5223634491,6.4668,-1.6496,6.6738806103,33.48,-9.68,34.8512955283,136.48,47.7468,10.3104,48.8473260107,6.4668,-1.6496,6.6738806103,41.28,11.96,42.9776686199,133.11
2019-05-27 00:00:00,38.9046,-11.158,40.4730634516,6.4546,-1.9180000000000001,6.7335417991,32.45,-9.24,33.7398888558,131.6,38.7746,-9.938,40.0279083785,6.4546,-1.9180000000000001,6.7335417991,32.32,-8.02,33.3001921916,135.45,45.3746,2.402,45.438132985,6.4546,-1.9180000000000001,6.7335417991,38.92,4.32,39.1590193953,132.97
2019-05-27 00:30:00,36.846,-11.9428,38.7331665093,6.676,-1.7428,6.8997338963,30.17,-10.2,31.8475886057,131.35,36.726,-10.5128,38.2010214502,6.676,-1.7428,6.8997338963,30.05,-8.77,31.3036004319,134.37,43.356,4.1772,43.5567645245,6.676,-1.7428,6.8997338963,36.68,5.92,37.1546605421,132.86
2019-05-27 01:00:00,35.829,-12.2636,37.8696861085,6.579,-1.7836,6.8164851617,29.25,-10.48,31.0707724397,131.5,35.709,-10.8436,37.3191149675,6.579,-1.7836,6.8164851617,29.13,-9.06,30.5064009677,134.57,42.139,3.4164,42.2772646934,6.579,-1.7836,6.8164851617,35.56,5.2,35.9381913847,133.07
2019-05-27 01:30:00,35.2832,-12.336,37.3775480501,6.5932,-1.9260000000000002,6.8687525971,28.69,-10.41,30.5202260804,131.86,35.1632,-10.856,36.8008609986,6.5932,-1.9260000000000002,6.8687525971,28.57,-8.93,29.9330887147,134.98,41.5132,3.5140000000000002,41.6616606755,6.5932,-1.9260000000000002,6.8687525971,34.92,5.44,35.3411940941,133.42
2019-05-27 02:00:00,34.5104,-12.5238,36.7125765181,6.5204,-1.5538,6.7029777413,27.99,-10.97,30.0629506203,131.89,34.2704,-11.1538,36.039805363,6.5204,-1.5538,6.7029777413,27.75,-9.6,29.3636254574,135.03,40.6804,3.2462,40.8097140225,6.5204,-1.5538,6.7029777413,34.16,4.8,34.4955881237,133.42
2019-05-27 02:30:00,34.4092,-12.586,36.6387832855,6.6492,-1.8359999999999999,6.898025561,27.76,-10.75,29.7687772675,131.81,34.1892,-11.136,35.9570840397,6.6492,-1.8359999999999999,6.898025561,27.54,-9.3,29.0678791796,135.07,40.5692,3.204,40.6955231523,6.6492,-1.8359999999999999,6.898025561,33.92,5.04,34.2923898263,133.35
2019-05-27 03:00:00,32.5724,-12.7042,34.9622359039,6.5324,-0.9042,6.5946817511999996,26.04,-11.8,28.5888369823,132.2,32.1024,-11.5542,34.1183766232,6.5324,-0.9042,6.5946817511999996,25.57,-10.65,27.6992310363,135.33,38.6524,3.2158,38.7859432707,6.5324,-0.9042,6.5946817511999996,32.12,4.12,32.3831561155,133.73
2019-05-27 03:30:00,31.2756,-13.1348,33.921764789,6.4556000000000004,-0.4348,6.4702258384,24.82,-12.7,27.8805021476,132.72,30.6756,-12.0148,32.9446179884,6.4556000000000004,-0.4348,6.4702258384,24.22,-11.58,26.8459456902,135.76,37.3356,3.1252,37.4661701058,6.4556000000000004,-0.4348,6.4702258384,30.88,3.56,31.0845299144,134.24
2019-05-27 04:00:00,32.985,-12.9684,35.4427654615,6.435,-1.7584,6.6709216425,26.55,-11.21,28.8195523907,132.88,32.615,-11.5684,34.605868051,6.435,-1.7584,6.6709216425,26.18,-9.81,27.9576197127,136.01,39.035,3.3616,39.1794790619,6.435,-1.7584,6.6709216425,32.6,5.12,32.999612118900004,134.41
2019-05-27 04:30:00,32.2652,-13.0212,34.7936025798,6.4452,-1.3712,6.5894455365999995,25.82,-11.65,28.3265758608,132.36,31.8452,-11.7312,33.9372629492,6.4452,-1.3712,6.5894455365999995,25.4,-10.36,27.4315438866,135.47,38.3252,3.1888,38.4576312385,6.4452,-1.3712,6.5894455365999995,31.88,4.5600000000000005,32.2044717392,133.86
2019-05-27 05:00:00,30.6414,-12.7536,33.1896023917,6.5014,-0.48360000000000003,6.5193612356,24.14,-12.27,27.0793740696,133.37,29.9914,-11.7836,32.2232416575,6.5014,-0.48360000000000003,6.5193612356,23.49,-11.3,26.0666472719,136.32,36.5814,1.9964,36.6358354473,6.5014,-0.48360000000000003,6.5193612356,30.08,2.48,30.1820608972,134.82
2019-05-27 05:30:00,32.4704,-4.7032,32.8092512319,6.5504,-1.0832,6.6393570773,25.92,-3.62,26.171564722,132.29,31.9004,-5.6532,32.3974411088,6.5504,-1.0832,6.6393570773,25.35,-4.57,25.7586373863,136.25,35.9104,-17.4432,39.9227009908,6.5504,-1.0832,6.6393570773,29.36,-16.36,33.6104031514,132.45
2019-05-27 06:00:00,34.3594,-4.4708,34.649046466,6.8794,-2.1308,7.2018367796,27.48,-2.34,27.5794488705,132.99,33.8094,-5.3408,34.2286381996,6.8794,-2.1308,7.2018367796,26.93,-3.21,27.1206378981,137.0,38.3194,-16.3708,41.6698873169,6.8794,-2.1308,7.2018367796,31.44,-14.24,34.5145070948,133.04
2019-05-27 06:30:00,36.0966,-2.8254,36.2070078399,6.9966,-2.0254,7.2838627609,29.1,-0.8,29.1109944866,132.68,35.1766,-8.8454,36.2716733653,6.9966,-2.0254,7.2838627609,28.18,-6.82,28.9935303128,136.63,39.9566,-14.705400000000001,42.5767386341,6.9966,-2.0254,7.2838627609,32.96,-12.68,35.3149260229,132.75
2019-05-27 07:00:00,38.3284,5.0188,38.6555895053,7.1384,-1.8112,7.3645909594,31.19,6.83,31.9290619969,132.88,33.9884,-35.0212,48.8026206673,7.1384,-1.8112,7.3645909594,26.85,-33.21,42.7062829101,135.45,41.9384,-7.3312,42.5743571648,7.1384,-1.8112,7.3645909594,34.8,-5.52,35.2350734354,132.99
2019-05-27 07:30:00,41.0112,-1.617,41.0430653636,7.3512,-2.237,7.6840295705,33.66,0.62,33.6657095574,131.94,40.1112,-10.007,41.3406387764,7.3512,-2.237,7.6840295705,32.76,-7.77,33.6688357387,133.88,44.8712,-13.397,46.828455008,7.3512,-2.237,7.6840295705,37.52,-11.16,39.1445526223,132.04
2019-05-27 08:00:00,43.311,-3.0934,43.4213293735,7.751,-2.4734,8.136074517800001,35.56,-0.62,35.5654045387,132.13,43.471,-3.9134,43.6467930158,7.751,-2.4734,8.136074517800001,35.72,-1.44,35.7490139724,135.21,46.911,-14.9134,49.2245002063,7.751,-2.4734,8.136074517800001,39.16,-12.44,41.0884314619,132.27
2019-05-27 08:30:00,44.1804,-2.4132,44.2462572248,8.5704,-1.3532,8.6765722725,35.61,-1.06,35.6257729741,131.89,44.3404,-3.4632,44.4754407106,8.5704,-1.3532,8.6765722725,35.77,-2.11,35.832178276,135.8,47.5304,-14.0332,49.5587492417,8.5704,-1.3532,8.6765722725,38.96,-12.68,40.9715022912,132.05
2019-05-27 09:00:00,47.832,-1.633,47.859867457,10.192,-2.6630000000000003,10.5341555428,37.64,1.03,37.6540900833,131.85,48.682,-2.513,48.7468182859,10.192,-2.6630000000000003,10.5341555428,38.49,0.15,38.4902922826,135.99,50.152,-13.223,51.8658927716,10.192,-2.6630000000000003,10.5341555428,39.96,-10.56,41.3317698629,132.05
2019-05-27 09:30:00,49.5,-1.1262,49.5128097207,12.89,-2.8362,13.1983381696,36.61,1.71,36.6499140517,131.49,51.34,-2.0362,51.380363082,12.89,-2.8362,13.1983381696,38.45,0.8,38.4583215962,135.72,50.09,-12.4762,51.6203803399,12.89,-2.8362,13.1983381696,37.2,-9.64,38.4287600633,131.71
2019-05-27 10:00:00,49.7912,-0.5722,49.79448775,14.3912,-2.9622,14.6928984983,35.4,2.39,35.4805876502,131.34,52.1312,-1.3622,52.1489942595,14.3912,-2.9622,14.6928984983,37.74,1.6,37.7739010429,135.48,49.1912,-12.0822,50.653269532,14.3912,-2.9622,14.6928984983,34.8,-9.12,35.9751914519,131.58
2019-05-27 10:30:00,49.5662,-0.0618,49.5662385266,16.0762,-2.9818,16.3503925849,33.49,2.92,33.6170566826,131.08,52.4762,-0.8818,52.4836082761,16.0762,-2.9818,16.3503925849,36.4,2.1,36.4605266007,135.59,47.7162,-11.5818,49.1016683391,16.0762,-2.9818,16.3503925849,31.64,-8.6,32.7879490057,131.31
2019-05-27 11:00:00,49.268,0.32980000000000004,49.2691038283,16.448,-3.0902,16.7357712711,32.82,3.42,32.9977090114,131.28,52.338,-0.4602,52.3400231949,16.448,-3.0902,16.7357712711,35.89,2.63,35.9862334789,135.73,46.968,-11.2502,48.296583979,16.448,-3.0902,16.7357712711,30.52,-8.16,31.5920243099,131.52
2019-05-27 11:30:00,49.2156,-8.6804,49.9752401447,16.9856,-3.1404,17.2734686592,32.23,-5.54,32.7026680869,131.03,52.5656,-6.9804,53.0270524121,16.9856,-3.1404,17.2734686592,35.58,-3.84,35.7866176105,134.83,49.5856,11.9396,51.0028016438,16.9856,-3.1404,17.2734686592,32.6,15.08,35.918886397,132.86
2019-05-27 12:00:00,48.816,-11.852,50.2341692476,17.146,-3.192,17.440590013,31.67,-8.66,32.8326742743,131.52,52.346,-9.322,53.1695721254,17.146,-3.192,17.440590013,35.2,-6.13,35.7297760978,135.06,49.866,18.808,53.2950168402,17.146,-3.192,17.440590013,32.72,22.0,39.4283958588,133.86
2019-05-27 12:30:00,48.8752,-11.756,50.2691626252,16.8552,-2.836,17.092122836,32.02,-8.92,33.2392358516,131.26,52.1852,-9.326,53.0119738836,16.8552,-2.836,17.092122836,35.33,-6.49,35.9211497589,134.95,50.2552,18.644,53.6020882339,16.8552,-2.836,17.092122836,33.4,21.48,39.7108347935,133.61
2019-05-27 13:00:00,48.3676,-11.9306,49.8173056891,16.7676,-2.5106,16.954513326,31.6,-9.42,32.974177776,131.54,51.6976,-9.6106,52.5833193905,16.7676,-2.5106,16.954513326,34.93,-7.1,35.6442828515,135.17,49.5276,18.4894,52.8662564792,16.7676,-2.5106,16.954513326,32.76,21.0,38.9129490016,133.88
2019-05-27 13:30:00,47.5248,-12.3026,49.0913493581,16.6048,-2.6826,16.8200988642,30.92,-9.62,32.3819517633,131.54,51.0348,-9.6926,51.9470625329,16.6048,-2.6826,16.8200988642,34.43,-7.01,35.136377161,135.17,48.644800000000004,17.7574,51.7845712718,16.6048,-2.6826,16.8200988642,32.04,20.44,38.0046733968,133.92
2019-05-27 14:00:00,47.1226,-12.4674,48.7439790489,16.5726,-2.7574,16.8004263494,30.55,-9.71,32.0559916396,131.59,50.6526,-9.8774,51.6066751256,16.5726,-2.7574,16.8004263494,34.08,-7.12,34.8158124995,135.24,48.0926,17.8826,51.3097023722,16.5726,-2.7574,16.8004263494,31.52,20.64,37.6765178858,133.95
2019-05-27 14:30:00,46.3056,-12.5038,47.9640866253,17.6756,-2.8838,17.9093031076,28.63,-9.62,30.2030015065,131.19,50.2156,-9.9538,51.1926226892,17.6756,-2.8838,17.9093031076,32.54,-7.07,33.299196687,134.83,46.2756,17.7562,49.5652478436,17.6756,-2.8838,17.9093031076,28.6,20.64,35.269953218,133.55
2019-05-27 15:00:00,45.9102,-12.4484,47.5679422153,16.3802,-2.3684,16.5505368674,29.53,-10.08,31.2030014582,130.56,49.3902,-9.9884,50.3900782952,16.3802,-2.3684,16.5505368674,33.01,-7.62,33.8780828855,134.12,46.6602,17.5116,49.838041681,16.3802,-2.3684,16.5505368674,30.28,19.88,36.2228215356,132.91
2019-05-27 15:30:00,45.5844,-13.0304,47.410218809,16.3844,-2.4204,16.5622130019,29.2,-10.61,31.0678628167,131.24,49.0744,-10.4004,50.1643803462,16.3844,-2.4204,16.5622130019,32.69,-7.98,33.6499108468,134.75,46.2244,17.0196,49.2581154686,16.3844,-2.4204,16.5622130019,29.84,19.44,35.6137501536,133.56
2019-05-27 16:00:00,46.3384,-13.0456,48.1397444314,14.6584,-2.4156,14.8561035915,31.68,-10.63,33.4158540217,130.61,49.3384,-10.3756,50.4175642998,14.6584,-2.4156,14.8561035915,34.68,-7.96,35.581793097,134.01,48.2984,16.6644,51.0924423953,14.6584,-2.4156,14.8561035915,33.64,19.08,38.6742291455,132.92
2019-05-27 16:30:00,44.884,-13.269,46.8042713542,15.664,-2.059,15.7987460578,29.22,-11.21,31.2965253662,131.14,48.034,-10.829,49.239540991,15.664,-2.059,15.7987460578,32.37,-8.77,33.5369915168,134.41,46.224,16.861,49.2031655181,15.664,-2.059,15.7987460578,30.56,18.92,35.9427322278,133.42
2019-05-27 17:00:00,45.816,-12.7508,47.5572156107,13.516,-2.0908,13.6767576801,32.3,-10.66,34.0136090411,130.31,48.246,-10.1008,49.2920143293,13.516,-2.0908,13.6767576801,34.73,-8.01,35.6417311589,133.62,49.676,17.1092,52.539791593,13.516,-2.0908,13.6767576801,36.16,19.2,40.9412457065,132.54
2019-05-27 17:30:00,48.4506,-12.4446,50.0232816748,13.9406,-2.6846,14.1967392566,34.51,-9.76,35.8635985367,130.03,50.7106,-9.8946,51.6668952185,13.9406,-2.6846,14.1967392566,36.77,-7.21,37.4702148379,136.28,53.3406,18.4754,56.4496236792,13.9406,-2.6846,14.1967392566,39.4,21.16,44.7225401783,132.13
2019-05-27 18:00:00,49.0434,-12.3086,50.5643819058,12.2834,-2.1886,12.4768539913,36.76,-10.12,38.1275753229,129.97,50.7434,-9.7486,51.6713445298,12.2834,-2.1886,12.4768539913,38.46,-7.5600000000000005,39.1959844882,136.45,55.4434,18.6914,58.5093072726,12.2834,-2.1886,12.4768539913,43.16,20.88,47.9453855965,132.01
2019-05-27 18:30:00,49.9772,-12.5776,51.535585197,11.3072,-2.2776,11.5343068106,38.67,-10.3,40.0182320949,130.13,51.3772,-9.9176,52.3256674071,11.3072,-2.2776,11.5343068106,40.07,-7.64,40.7918435475,136.53,57.3872,18.4424,60.2777972524,11.3072,-2.2776,11.5343068106,46.08,20.72,50.5241011795,132.16
2019-05-27 19:00:00,50.1108,-12.3662,51.6140986464,9.0308,-2.2962,9.3181480499,41.08,-10.07,42.2962326928,130.39,50.8308,-9.5862,51.7268349996,9.0308,-2.2962,9.3181480499,41.8,-7.29,42.4309332916,136.75,59.5108,18.8238,62.4169108742,9.0308,-2.2962,9.3181480499,50.48,21.12,54.7200584795,132.41
2019-05-27 19:30:00,48.7034,-12.581,50.3021145933,8.5834,-1.841,8.7786124507,40.12,-10.74,41.5326618458,130.71,49.1634,-9.850999999999999,50.1406232566,8.5834,-1.841,8.7786124507,40.58,-8.01,41.3629846602,137.06,58.3834,18.759,61.3230908921,8.5834,-1.841,8.7786124507,49.8,20.6,53.8924855615,132.71
2019-05-27 20:00:00,49.1504,-12.7864,50.7863549107,7.8504000000000005,-2.1964,8.1518680755,41.3,-10.59,42.6361126277,130.63,49.7004,-9.9864,50.6937663339,7.8504000000000005,-2.1964,8.1518680755,41.85,-7.79,42.5688454154,137.03,58.6504,18.4036,61.4700082408,7.8504000000000005,-2.1964,8.1518680755,50.8,20.6,54.8178802947,132.66
2019-05-27 20:30:00,48.3684,-13.2054,50.1386548256,7.0084,-2.2954,7.3747224843,41.36,-10.91,42.7747320272,130.3,48.6684,-10.4954,49.7872130142,7.0084,-2.2954,7.3747224843,41.66,-8.2,42.4593405507,136.77,58.2484,17.8246,60.914632624,7.0084,-2.2954,7.3747224843,51.24,20.12,55.0486330439,132.35
2019-05-27 21:00:00,48.0632,-13.5512,49.9370224951,6.9532,-2.1012,7.263747771,41.11,-11.45,42.6747536607,130.47,48.3132,-10.8712,49.521190249,6.9532,-2.1012,7.263747771,41.36,-8.77,42.2795754473,137.08,57.8732,17.4588,60.4492925987,6.9532,-2.1012,7.263747771,50.92,19.56,54.5475938974,132.51
2019-05-27 21:30:00,46.71,-13.9426,48.7464890506,6.77,-2.0426,7.0714294708,39.94,-11.9,41.6750956808,130.01,46.9,-11.3326,48.2497442766,6.77,-2.0426,7.0714294708,40.13,-9.29,41.1912733476,136.37,56.37,16.8774,58.8423617028,6.77,-2.0426,7.0714294708,49.6,18.92,53.0860282937,132.05
2019-05-27 22:00:00,45.6302,-14.3904,47.8455720438,6.5302,-1.9304000000000001,6.8095488984,39.1,-12.46,41.0373196006,130.06,45.6202,-11.9104,47.149340146,6.5302,-1.9304000000000001,6.8095488984,39.09,-9.98,40.3438780982,136.23,55.2502,16.3496,57.6185215031,6.5302,-1.9304000000000001,6.8095488984,48.72,18.28,52.0364948858,132.12
2019-05-27 22:30:00,44.9594,-14.5346,47.2504205856,6.4394,-2.2346,6.8161066248,38.52,-12.3,40.436127411,130.25,44.9194,-12.0746,46.5139598564,6.4394,-2.2346,6.8161066248,38.48,-9.84,39.7182074117,136.51,54.4394,16.4054,56.8575889528,6.4394,-2.2346,6.8161066248,48.0,18.64,51.4922285398,132.31
2019-05-27 23:00:00,40.17,-15.122,42.9220663995,6.43,-1.3719999999999999,6.5747459266,33.74,-13.75,36.4341886145,130.79,39.73,-12.942,41.7847850778,6.43,-1.3719999999999999,6.5747459266,33.3,-11.57,35.2527289724,136.96,49.27,15.948,51.78678986,6.43,-1.3719999999999999,6.5747459266,42.84,17.32,46.2087437613,132.86
2019-05-27 23:30:00,40.9924,-15.3974,43.7887746405,6.4424,-1.9774,6.7390376553,34.55,-13.42,37.064793268,130.71,40.7224,-13.1174,42.7829410457,6.4424,-1.9774,6.7390376553,34.28,-11.14,36.0446667345,137.01,49.8024,15.6226,52.195255306600004,6.4424,-1.9774,6.7390376553,43.36,17.6,46.7958288739,132.82
2019-05-28 00:00:00,40.7714,-16.2316,43.8836176326,6.4314,-1.9016000000000002,6.7066376464,34.34,-14.33,37.2100053749,131.35,40.5914,-13.9516,42.9221259553,6.4314,-1.9016000000000002,6.7066376464,34.16,-12.05,36.2230327278,137.63,49.3514,14.9384,51.5627431051,6.4314,-1.9016000000000002,6.7066376464,42.92,16.84,46.105444364,133.5
2019-05-28 00:30:00,39.9704,-16.7384,43.3336694814,6.4704,-2.0384,6.7838890557,33.5,-14.7,36.5833295368,131.35,39.8004,-14.4384,42.3383896094,6.4704,-2.0384,6.7838890557,33.33,-12.4,35.5619023676,137.49,48.3504,14.3616,50.4382467451,6.4704,-2.0384,6.7838890557,41.88,16.4,44.9765983596,133.57
2019-05-28 01:00:00,38.274,-16.89,41.8350472212,6.494,-2.12,6.8312836275,31.78,-14.77,35.0445616323,131.78,38.094,-14.62,40.8031522802,6.494,-2.12,6.8312836275,31.6,-12.5,33.982495494,135.1,46.454,13.76,48.4490631076,6.494,-2.12,6.8312836275,39.96,15.88,42.9997209293,134.08
2019-05-28 01:30:00,37.971,-17.041,41.6196170333,6.481,-2.091,6.8099663729,31.49,-14.95,34.8586086928,131.86,37.711,-14.781,40.5042896741,6.481,-2.091,6.8099663729,31.23,-12.69,33.7097760301,135.15,46.081,13.629,48.0542214795,6.481,-2.091,6.8099663729,39.6,15.72,42.6060840726,134.16
2019-05-28 02:00:00,37.5324,-17.2628,41.3120480441,6.4824,-1.8928,6.7530883009,31.05,-15.37,34.6459146221,131.95,37.2124,-15.0628,40.1453690679,6.4824,-1.8928,6.7530883009,30.73,-13.17,33.4332439347,135.21,45.6424,13.3872,47.5651742518,6.4824,-1.8928,6.7530883009,39.16,15.28,42.0355087991,134.26
2019-05-28 02:30:00,37.4602,-17.2488,41.2406072395,6.4802,-2.0188,6.7873813419,30.98,-15.23,34.5212007323,131.95,37.1702,-15.0088,40.0860056064,6.4802,-2.0188,6.7873813419,30.69,-12.99,33.3259088398,135.21,45.5202,13.4212,47.457530672,6.4802,-2.0188,6.7873813419,39.04,15.44,41.9823200883,134.26
2019-05-28 03:00:00,36.9812,-17.2966,40.8262357437,6.4812,-1.9766,6.7759059173,30.5,-15.32,34.1313990337,131.76,36.6512,-15.0766,39.6309768868,6.4812,-1.9766,6.7759059173,30.17,-13.1,32.8913195235,135.06,44.9612,13.3034,46.8880577226,6.4812,-1.9766,6.7759059173,38.48,15.28,41.4027631928,134.07
2019-05-28 03:30:00,36.451,-17.5152,40.4407916841,6.441,-1.9752,6.7370539585,30.01,-15.54,33.7948472404,132.06,36.071,-15.3352,39.1954767804,6.441,-1.9752,6.7370539585,29.63,-13.36,32.5027152712,135.33,44.441,13.1448,46.3442364058,6.441,-1.9752,6.7370539585,38.0,15.12,40.8976087321,134.38
2019-05-28 04:00:00,35.9402,-17.3666,39.9161217004,6.4402,-1.8866,6.7108446264,29.5,-15.48,33.3148675519,131.82,35.3802,-15.3066,38.5493262665,6.4402,-1.8866,6.7108446264,28.94,-13.42,31.9001567394,135.13,43.8802,13.2334,45.8322465912,6.4402,-1.8866,6.7108446264,37.44,15.12,40.3778156913,134.11
2019-05-28 04:30:00,35.5212,-17.3902,39.5496486139,6.4512,-1.8902,6.7224130697,29.07,-15.5,32.9441178361,131.93,34.9912,-15.2902,38.186048414,6.4512,-1.8902,6.7224130697,28.54,-13.4,31.5292181952,135.19,43.4912,13.3498,45.4939736392,6.4512,-1.8902,6.7224130697,37.04,15.24,40.0527052769,134.23
2019-05-28 05:00:00,35.1296,-17.2254,39.1254802056,6.4596,-1.7654,6.6964967946,28.67,-15.46,32.5726956207,131.68,34.6396,-15.1254,37.7978784235,6.4596,-1.7654,6.6964967946,28.18,-13.36,31.1865676213,134.99,43.1396,13.3946,45.1712341797,6.4596,-1.7654,6.6964967946,36.68,15.16,39.6893940493,133.97
2019-05-28 05:30:00,35.7178,-17.0254,39.5679855691,5.0078,-2.0554,5.4131996084,30.71,-14.97,34.1643820374,131.46,35.5778,-14.7954,38.5315937122,5.0078,-2.0554,5.4131996084,30.57,-12.74,33.1184616189,134.8,43.8078,13.4246,45.8185903973,5.0078,-2.0554,5.4131996084,38.8,15.48,41.7740397855,133.7
2019-05-28 06:00:00,36.6994,-16.772,40.3502905115,5.0994,-2.342,5.6114921688,31.6,-14.43,34.738809709,131.41,36.8294,-14.432,39.5561288344,5.0994,-2.342,5.6114921688,31.73,-12.09,33.9552794128,134.73,44.7794,13.738,46.8393777538,5.0994,-2.342,5.6114921688,39.68,16.08,42.8143527336,133.64
2019-05-28 06:30:00,39.1928,-16.5598,42.5476503215,6.9928,-2.1498,7.3157974193,32.2,-14.41,35.2773029014,131.84,39.1628,-14.2898,41.6884071161,6.9928,-2.1498,7.3157974193,32.17,-12.14,34.384422345,134.93,47.2328,14.1702,49.3125943739,6.9928,-2.1498,7.3157974193,40.24,16.32,43.423495944,134.07
2019-05-28 07:00:00,41.0066,-15.7034,43.9105683762,7.4766,-2.3234,7.8292870122,33.53,-13.38,36.1010429212,132.27,41.2066,-13.3834,43.3255037953,7.4766,-2.3234,7.8292870122,33.73,-11.06,35.4969928304,135.34,48.9966,15.3966,51.3587587771,7.4766,-2.3234,7.8292870122,41.52,17.72,45.1432032536,134.46
2019-05-28 07:30:00,43.8184,-7.2794,44.4189356347,8.1184,-2.3194,8.4432242017,35.7,-4.96,36.0429133118,132.35,44.2084,-6.9994,44.7590687003,8.1184,-2.3194,8.4432242017,36.09,-4.68,36.392176357,136.22,48.8784,-4.6394,49.0980856951,8.1184,-2.3194,8.4432242017,40.76,-2.32,40.8259721256,133.23
2019-05-28 08:00:00,46.207,-6.2464,46.627292029,9.237,-2.2464,9.5062338473,36.97,-4.0,37.1857620602,131.98,47.057,-6.0164,47.4400497255,9.237,-2.2464,9.5062338473,37.82,-3.77,38.0074374301,135.88,50.477,-3.4864,50.5972579688,9.237,-2.2464,9.5062338473,41.24,-1.24,41.2586378835,132.84
2019-05-28 08:30:00,49.4182,-5.2148,49.6925812399,9.1582,-2.3748,9.4610941376,40.26,-2.84,40.3600445986,131.52,50.3682,-4.8148,50.5978049947,9.1582,-2.3748,9.4610941376,41.21,-2.44,41.2821716968,135.51,54.0382,-1.9348,54.0728259876,9.1582,-2.3748,9.4610941376,44.88,0.44,44.8821568109,132.34
2019-05-28 09:00:00,50.6212,-4.0204,50.7806016664,9.7712,-2.1304,10.0007476521,40.85,-1.8900000000000001,40.8936987811,130.93,51.8112,-3.6904,51.9424633378,9.7712,-2.1304,10.0007476521,42.04,-1.56,42.0689339061,134.89,53.0912,-2.2104,53.1371939944,9.7712,-2.1304,10.0007476521,43.32,-0.08,43.3200738688,131.95
2019-05-28 09:30:00,52.2844,-3.3366,52.3907566553,9.9044,-2.2566,10.158217507,42.38,-1.08,42.3937589746,130.73,53.3444,-2.9666,53.426825911,9.9044,-2.2566,10.158217507,43.44,-0.71,43.4458018685,134.66,54.1844,-2.1366,54.2265088579,9.9044,-2.2566,10.158217507,44.28,0.12,44.2801626013,131.81
2019-05-28 10:00:00,51.4936,-3.2112,51.5936299014,10.2436,-1.7711999999999999,10.395599569,41.25,-1.44,41.2751268926,130.86,52.9636,-2.7412,53.0344897439,10.2436,-1.7711999999999999,10.395599569,42.72,-0.97,42.7310109873,134.69,53.0036,-2.2512,53.051385603,10.2436,-1.7711999999999999,10.395599569,42.76,-0.48,42.7626940218,131.97
2019-05-28 10:30:00,52.356,-3.0542,52.4450080908,10.506,-1.8842,10.6736238289,41.85,-1.17,41.8663516443,130.79,54.076,-2.5242,54.1348811917,10.506,-1.8842,10.6736238289,43.57,-0.64,43.5747002285,134.69,53.626,-2.2042,53.671280715500004,10.506,-1.8842,10.6736238289,43.12,-0.32,43.1211873677,131.89
2019-05-28 11:00:00,52.6412,-2.865,52.7191062371,11.4812,-1.235,11.5474316815,41.16,-1.63,41.192262623,130.72,54.4612,-2.295,54.5095343077,11.4812,-1.235,11.5474316815,42.98,-1.06,42.9930692089,134.57,53.7612,-2.195,53.8059908415,11.4812,-1.235,11.5474316815,42.28,-0.96,42.2908973657,131.85
2019-05-28 11:30:00,52.2372,-2.9222,52.3188715157,14.3472,-1.5622,14.4319997464,37.89,-1.3599999999999999,37.9143996392,130.77,54.8572,-2.2022,54.901385016,14.3472,-1.5622,14.4319997464,40.51,-0.64,40.5150552264,134.48,52.4272,-2.4822,52.4859277967,14.3472,-1.5622,14.4319997464,38.08,-0.92,38.0911118242,131.92
2019-05-28 12:00:00,50.5774,-2.864,50.6584236506,16.0774,-0.854,16.1000654272,34.5,-2.01,34.558502571700004,130.8,53.5874,-2.424,53.6421962149,16.0774,-0.854,16.1000654272,37.51,-1.57,37.542842194,134.36,49.9974,-2.374,50.0537299585,16.0774,-0.854,16.1000654272,33.92,-1.52,33.954039524,131.96
2019-05-28 12:30:00,52.397,-2.1644,52.4416841488,16.387,-1.8744,16.4938517139,36.01,-0.29,36.0111677123,130.01,55.917,-1.5744,55.9391600255,16.387,-1.8744,16.4938517139,39.53,0.30000000000000004,39.5311383595,133.78,51.587,-1.8744,51.6210416822,16.387,-1.8744,16.4938517139,35.2,0.0,35.2,131.17
2019-05-28 13:00:00,52.8746,-2.2772,52.9236144363,14.0946,-1.9072,14.2230503409,38.78,-0.37,38.7817650449,130.01,55.7746,-1.6572,55.7992143045,14.0946,-1.9072,14.2230503409,41.68,0.25,41.6807497533,133.9,52.8946,-1.8272,52.9261501434,14.0946,-1.9072,14.2230503409,38.8,0.08,38.8000824741,131.14
2019-05-28 13:30:00,51.743,-2.689,51.8128243778,13.113,-2.259,13.3061583487,38.63,-0.43,38.6323931436,130.24,54.103,-2.269,54.1505583535,13.113,-2.259,13.3061583487,40.99,-0.01,40.9900012198,134.11,52.153,-2.179,52.1985004574,13.113,-2.259,13.3061583487,39.04,0.08,39.0400819671,131.37
2019-05-28 14:00:00,51.5096,-2.4818,51.569353529,13.5496,-2.4418,13.767862848,37.96,-0.04,37.9600210748,130.34,53.9196,-2.0918,53.960160224,13.5496,-2.4418,13.767862848,40.37,0.35000000000000003,40.3715171872,134.24,51.7496,-1.8418,51.7823650232,13.5496,-2.4418,13.767862848,38.2,0.6000000000000001,38.2047117513,131.45
2019-05-28 14:30:00,50.7432,-2.475,50.8035232168,14.4532,-2.665,14.6968437169,36.29,0.19,36.2904973788,130.34,53.4932,-2.165,53.5369934834,14.4532,-2.665,14.6968437169,39.04,0.5,39.043201713,134.29,50.5732,-1.8250000000000002,50.6061180416,14.4532,-2.665,14.6968437169,36.12,0.84,36.1297661216,131.49
2019-05-28 15:00:00,50.3156,-2.6352,50.3845599604,13.7856,-2.5752,14.0240658299,36.53,-0.06,36.5300492745,130.47,52.8556,-2.2852,52.9049769908,13.7856,-2.5752,14.0240658299,39.07,0.29,39.0710762585,134.37,50.5056,-2.0552,50.5473983346,13.7856,-2.5752,14.0240658299,36.72,0.52,36.7236817326,131.6
2019-05-28 15:30:00,49.337,-2.7812,49.4153280111,15.177,-2.4412000000000003,15.3720781432,34.16,-0.34,34.1616919956,130.66,51.977,-2.5112,52.0376272945,15.177,-2.4412000000000003,15.3720781432,36.8,-0.07,36.800066576,134.56,49.217,-2.1212,49.2626895169,15.177,-2.4412000000000003,15.3720781432,34.04,0.32,34.0415040796,131.76
2019-05-28 16:00:00,50.3412,-2.5228,50.404374188,14.8412,-2.6928,15.083513824,35.5,0.17,35.5004070399,130.63,53.4712,-2.2528,53.5186354206,14.8412,-2.6928,15.083513824,38.63,0.44,38.6325057432,134.64,49.8012,-1.9727999999999999,49.8402594423,14.8412,-2.6928,15.083513824,34.96,0.72,34.9674134016,131.76
2019-05-28 16:30:00,50.8666,-2.8842,50.9483032612,14.5066,-2.4042,14.704476230000001,36.36,-0.48,36.3631681788,130.97,53.7566,-2.7042,53.824573767,14.5066,-2.4042,14.704476230000001,39.25,-0.30000000000000004,39.2511464801,134.99,50.5466,-2.2842000000000002,50.5981851572,14.5066,-2.4042,14.704476230000001,36.04,0.12,36.0401997775,132.1
2019-05-28 17:00:00,51.074,-3.2384,51.1765640754,14.144,-2.3584,14.3392742689,36.93,-0.88,36.9404832129,130.69,53.644,-2.9884,53.7271744144,14.144,-2.3584,14.3392742689,39.5,-0.63,39.5050237312,134.75,51.104,-2.4784,51.1640624126,14.144,-2.3584,14.3392742689,36.96,-0.12,36.9601948047,131.81
2019-05-28 17:30:00,51.4524,-3.7976,51.5923563284,13.3424,-2.0076,13.492594099,38.11,-1.79,38.1520143636,130.53,53.6924,-3.5276,53.8081571838,13.3424,-2.0076,13.492594099,40.35,-1.52,40.3786193424,134.34,52.0224,-3.0876,52.1139460751,13.3424,-2.0076,13.492594099,38.68,-1.08,38.695074622,131.65
2019-05-28 18:00:00,52.3968,-3.8976,52.5415638899,11.8268,-2.1376,12.0184246888,40.57,-1.76,40.6081580474,130.53,54.3168,-3.5176,54.4305821391,11.8268,-2.1376,12.0184246888,42.49,-1.38,42.5124040722,134.34,53.4668,-3.0976,53.5564545877,11.8268,-2.1376,12.0184246888,41.64,-0.96,41.6510648123,131.58
2019-05-28 18:30:00,52.5572,-4.0686,52.7144456274,10.5172,-1.8886,10.6854249237,42.04,-2.18,42.0964844138,130.53,53.9872,-3.7486,54.1171854941,10.5172,-1.8886,10.6854249237,43.47,-1.8599999999999999,43.5097747638,134.37,54.2772,-3.1286,54.3672932727,10.5172,-1.8886,10.6854249237,43.76,-1.24,43.7775650305,131.58
2019-05-28 19:00:00,53.4804,-4.1134,53.638356087,9.1804,-2.0134,9.3985915817,44.3,-2.1,44.3497463352,130.47,54.3304,-3.8234,54.4647661495,9.1804,-2.0134,9.3985915817,45.15,-1.81,45.1862656125,134.37,55.8604,-2.8534,55.9332296557,9.1804,-2.0134,9.3985915817,46.68,-0.84,46.6875572289,131.45
2019-05-28 19:30:00,53.4084,-4.3362,53.5841377742,7.9784,-2.0162,8.2292119307,45.43,-2.32,45.4891998171,130.47,53.9284,-4.0462,54.0799783746,7.9784,-2.0162,8.2292119307,45.95,-2.03,45.9948192735,134.37,56.1784,-3.0562,56.2614698084,7.9784,-2.0162,8.2292119307,48.2,-1.04,48.2112186114,131.45
2019-05-28 20:00:00,53.1168,-4.5282,53.309464802,7.1368,-2.0182,7.416673478,45.98,-2.51,46.0484581718,130.74,53.3568,-4.2782,53.5280403292,7.1368,-2.0182,7.416673478,46.22,-2.26,46.2752201507,134.84,56.2168,-3.1782,56.306567623,7.1368,-2.0182,7.416673478,49.08,-1.16,49.0937063176,131.74
2019-05-28 20:30:00,51.4698,-4.9858,51.7107195239,6.8498,-1.7558,7.0712512104,44.62,-3.23,44.736755582,131.0,51.5898,-4.8058,51.8131564149,6.8498,-1.7558,7.0712512104,44.74,-3.05,44.8438412717,135.1,54.5698,-3.6758,54.6934600997,6.8498,-1.7558,7.0712512104,47.72,-1.92,47.758609695,131.99
2019-05-28 21:00:00,50.364,-5.6012,50.6745097405,6.554,-1.5912000000000002,6.7443927406,43.81,-4.01,43.9931381013,130.87,50.414,-5.3712,50.6993213509,6.554,-1.5912000000000002,6.7443927406,43.86,-3.7800000000000002,44.0225851126,134.89,53.474,-4.2712,53.6443084161,6.554,-1.5912000000000002,6.7443927406,46.92,-2.68,46.9964764637,131.88
2019-05-28 21:30:00,50.2082,-5.849,50.5477412773,6.4782,-1.799,6.7233530504,43.73,-4.05,43.9171424389,130.38,50.2182,-5.609,50.5304709283,6.4782,-1.799,6.7233530504,43.74,-3.81,43.9056226468,134.31,53.3182,-4.559,53.5127548556,6.4782,-1.799,6.7233530504,46.84,-2.76,46.9212446553,131.38
2019-05-28 22:00:00,49.6528,-6.1966,50.0379695771,6.4628,-1.8866,6.7325361789,43.19,-4.31,43.404518198,130.48,49.6228,-5.9966,49.9838122936,6.4628,-1.8866,6.7325361789,43.16,-4.11,43.3552499704,134.44,52.8228,-4.8866,53.0483464342,6.4628,-1.8866,6.7325361789,46.36,-3.0,46.4569650322,131.48
2019-05-28 22:30:00,47.9138,-6.6954,48.379340752,6.4638,-1.9554,6.7530955569,41.45,-4.74,41.7201402203,130.61,47.6738,-6.5654,48.1237538395,6.4638,-1.9554,6.7530955569,41.21,-4.61,41.4670495695,134.58,50.9838,-5.3954,51.2684913334,6.4638,-1.9554,6.7530955569,44.52,-3.44,44.6527042854,131.62
2019-05-28 23:00:00,44.7502,-7.368,45.3527047048,6.4302,-1.9580000000000002,6.7216988954,38.32,-5.41,38.7000064599,130.87,44.4402,-7.308,45.0370762821,6.4302,-1.9580000000000002,6.7216988954,38.01,-5.35,38.3846662093,134.83,47.7102,-6.078,48.0957926231,6.4302,-1.9580000000000002,6.7216988954,41.28,-4.12,41.485091298,131.89
2019-05-28 23:30:00,41.851,-8.0108,42.6107864002,6.501,-1.8608,6.7620690354,35.35,-6.15,35.8809838215,130.67,41.511,-8.0008,42.2750035085,6.501,-1.8608,6.7620690354,35.01,-6.14,35.5443342883,134.62,44.701,-6.7808,45.2123727495,6.501,-1.8608,6.7620690354,38.2,-4.92,38.5155345283,131.72
2019-05-29 00:00:00,39.1768,-8.6696,40.1246012117,6.4868,-1.4696,6.6511877435999995,32.69,-7.2,33.4735134099,131.25,38.7168,-8.7296,39.6887454879,6.4868,-1.4696,6.6511877435999995,32.23,-7.26,33.0375619561,135.17,41.8868,-7.5096,42.5546484699,6.4868,-1.4696,6.6511877435999995,35.4,-6.04,35.911580305,132.33
2019-05-29 00:30:00,37.8244,-8.6874,38.8092276929,6.5644,-1.8174000000000001,6.8113354139,31.26,-6.87,32.0060072486,131.87,37.3844,-8.7074,38.385051493,6.5644,-1.8174000000000001,6.8113354139,30.82,-6.89,31.580761548799998,135.89,40.4844,-7.5774,41.1874208238,6.5644,-1.8174000000000001,6.8113354139,33.92,-5.76,34.4055809426,132.96
2019-05-29 01:00:00,35.7002,-8.9048,36.7940177621,6.6002,-1.4148,6.7501332639000005,29.1,-7.49,30.0484625231,132.3,35.1002,-9.0248,36.2418412209,6.6002,-1.4148,6.7501332639000005,28.5,-7.61,29.4985101319,136.14,38.2802,-7.8948,39.0858232494,6.6002,-1.4148,6.7501332639000005,31.68,-6.48,32.335936665,133.39
2019-05-29 01:30:00,35.285,-9.128,36.44655826,6.505,-1.538,6.6843450689,28.78,-7.59,29.7640135062,132.14,34.565,-9.278,35.7885527648,6.505,-1.538,6.6843450689,28.06,-7.74,29.1079233199,135.86,37.905,-8.018,38.7437394814,6.505,-1.538,6.6843450689,31.4,-6.48,32.0616655837,133.21
2019-05-29 02:00:00,35.089,-9.3554,36.3147549924,6.429,-1.7054,6.6513479957,28.66,-7.65,29.663413492,131.67,34.479,-9.4254,35.7440849115,6.429,-1.7054,6.6513479957,28.05,-7.72,29.0929699412,135.37,37.629,-8.2654,38.5260753018,6.429,-1.7054,6.6513479957,31.2,-6.5600000000000005,31.8821831122,132.76
2019-05-29 02:30:00,35.5548,-9.6388,36.8381632072,6.4248,-1.8088000000000002,6.674564591,29.13,-7.83,30.1639818326,131.92,35.0648,-9.6188,36.3601638126,6.4248,-1.8088000000000002,6.674564591,28.64,-7.8100000000000005,29.6857827924,135.65,38.0248,-8.6088,38.9871370131,6.4248,-1.8088000000000002,6.674564591,31.6,-6.8,32.3233661613,133.03
2019-05-29 03:00:00,35.0794,-10.006,36.4785463027,6.4294,-1.686,6.6467872209,28.65,-8.32,29.8336202966,132.53,34.5494,-10.036,35.9775254341,6.4294,-1.686,6.6467872209,28.12,-8.35,29.3335456432,136.25,37.5894,-8.926,38.6346537238,6.4294,-1.686,6.6467872209,31.16,-7.24,31.9900484526,133.65
2019-05-29 03:30:00,34.6224,-10.1654,36.0838736684,6.4424,-1.8554,6.7042543896,28.18,-8.31,29.3797294065,132.73,34.1624,-10.1354,35.6341957524,6.4424,-1.8554,6.7042543896,27.72,-8.28,28.9302056681,136.46,37.0824,-9.1354,38.1910974302,6.4424,-1.8554,6.7042543896,30.64,-7.28,31.4929833455,133.85
2019-05-29 04:00:00,34.0172,-10.1958,35.5123110129,6.6372,-1.8458,6.8890784202,27.38,-8.35,28.6249349344,132.69,33.6272,-10.1258,35.1186617837,6.6372,-1.8458,6.8890784202,26.99,-8.28,28.2315160769,136.42,36.4772,-9.1258,37.601414142,6.6372,-1.8458,6.8890784202,29.84,-7.28,30.7152079596,133.81
2019-05-29 04:30:00,34.117,-10.4618,35.6849961222,6.857,-1.7218,7.0698687569,27.26,-8.74,28.6268265793,132.77,33.837,-10.3418,35.3821338565,6.857,-1.7218,7.0698687569,26.98,-8.62,28.3235732209,136.45,36.537,-9.4418,37.7372489225,6.857,-1.7218,7.0698687569,29.68,-7.72,30.6675854935,133.87
2019-05-29 05:00:00,34.4654,-10.5472,36.0431300666,6.8754,-1.8772000000000002,7.1270614562,27.59,-8.67,28.9201832636,132.86,34.2654,-10.3372,35.7907158492,6.8754,-1.8772000000000002,7.1270614562,27.39,-8.46,28.6667699611,136.57,36.9554,-9.5572,38.1712150841,6.8754,-1.8772000000000002,7.1270614562,30.08,-7.68,31.0449480592,133.94
2019-05-29 05:30:00,34.9604,-10.6088,36.534589167,6.9904,-1.6388,7.1799274091,27.97,-8.97,29.3731476012,132.51,34.8104,-10.4188,36.336143736,6.9904,-1.6388,7.1799274091,27.82,-8.78,29.1726035862,136.16,37.4304,-9.5988,38.641581303,6.9904,-1.6388,7.1799274091,30.44,-7.96,31.4635535183,133.57
