Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-05-29 06:00:00,35.8682,-10.3918,37.3432360472,7.0282,-1.4718,7.1806539034,28.84,-8.92,30.1879446137,132.25,35.7782,-10.2218,37.2097405323,7.0282,-1.4718,7.1806539034,28.75,-8.75,30.0520382004,135.86,38.3082,-9.3918,39.4426684503,7.0282,-1.4718,7.1806539034,31.28,-7.92,32.2670853967,133.29
2019-05-29 06:30:00,39.8884,-9.0828,40.9094330247,7.2584,-1.7728000000000002,7.471759525,32.63,-7.31,33.4387948347,131.77,40.0484,-8.8528,41.0151973103,7.2584,-1.7728000000000002,7.471759525,32.79,-7.08,33.5456480039,135.33,42.3384,-8.0528,43.0974210644,7.2584,-1.7728000000000002,7.471759525,35.08,-6.28,35.637687916,132.81
2019-05-29 07:00:00,42.321,-8.1736,43.1030715606,7.421,-1.3036,7.534627659,34.9,-6.87,35.5697469769,131.67,42.611,-8.0036,43.3561406719,7.421,-1.3036,7.534627659,35.19,-6.7,35.8221453852,135.19,44.781,-7.1436,45.3472047866,7.421,-1.3036,7.534627659,37.36,-5.84,37.8136906424,132.7
2019-05-29 07:30:00,46.414,-7.0916,46.9526376954,7.394,-1.4116,7.5275394758,39.02,-5.68,39.431241421,131.93,47.084,-6.7016,47.558537599,7.394,-1.4116,7.5275394758,39.69,-5.29,40.0409815065,135.57,48.794,-6.2916,49.1979538859,7.394,-1.4116,7.5275394758,41.4,-4.88,41.6866213551,132.99
2019-05-29 08:00:00,48.8756,-6.3938,49.292037428,7.6956,-1.0138,7.762090556,41.18,-5.38,41.5299506381,131.31,49.7656,-5.9238,50.1169267793,7.6956,-1.0138,7.762090556,42.07,-4.91,42.3555545354,134.82,51.2556,-5.5738,51.5577712649,7.6956,-1.0138,7.762090556,43.56,-4.5600000000000005,43.7980273528,132.37
2019-05-29 08:30:00,51.944,-5.113,52.1950371683,7.724,-1.233,7.8217942315,44.22,-3.88,44.3898952466,130.68,52.824,-4.6530000000000005,53.0285336871,7.724,-1.233,7.8217942315,45.1,-3.42,45.2294859577,134.01,54.404,-4.153,54.5622820729,7.724,-1.233,7.8217942315,46.68,-2.92,46.7712390257,131.72
2019-05-29 09:00:00,54.221,-4.3498,54.3951983271,7.931,-1.5498,8.0810049524,46.29,-2.8,46.3746061978,130.57,55.211,-3.8698,55.3464531207,7.931,-1.5498,8.0810049524,47.28,-2.32,47.3368862516,133.94,56.691,-3.3498,56.7898815023,7.931,-1.5498,8.0810049524,48.76,-1.8,48.7932126427,131.61
2019-05-29 09:30:00,57.0636,-3.5938,57.1766547063,7.3136,-1.8138,7.5351586181,49.75,-1.78,49.7818330317,130.2,58.0636,-3.0938,58.1459649795,7.3136,-1.8138,7.5351586181,50.75,-1.28,50.7661393056,133.6,59.7536,-2.3338,59.7991583168,7.3136,-1.8138,7.5351586181,52.44,-0.52,52.4425781212,131.21
2019-05-29 10:00:00,58.1086,-12.6264,59.4645724017,5.8486,-2.2264,6.2580331511,52.26,-10.4,53.2847783143,130.97,59.2786,-12.5764,60.5980053708,5.8486,-2.2264,6.2580331511,53.43,-10.35,54.4232248218,133.24,60.8886,-11.2264,61.9148905104,5.8486,-2.2264,6.2580331511,55.04,-9.0,55.7709745298,132.0
2019-05-29 10:30:00,56.802,-19.1458,59.9418790299,6.342,-2.1658,6.7016157485,50.46,-16.98,53.2403230644,131.86,57.822,-19.6058,61.0554754108,6.342,-2.1658,6.7016157485,51.48,-17.44,54.3538775066,133.41,59.662,-17.6058,62.2054534397,6.342,-2.1658,6.7016157485,53.32,-15.44,55.5105035106,132.91
2019-05-29 11:00:00,56.8784,-19.1038,60.000896335,6.9584,-1.9738,7.2329258948,49.92,-17.13,52.7772990972,131.75,58.3484,-19.4038,61.490188136,6.9584,-1.9738,7.2329258948,51.39,-17.43,54.2654309851,133.23,59.6384,-17.6138,62.1850842646,6.9584,-1.9738,7.2329258948,52.68,-15.64,54.9526341498,132.8
2019-05-29 11:30:00,57.9736,-18.2426,60.7760705518,7.5636,-2.0426,7.8345554896,50.41,-16.2,52.9491085855,131.57,58.9936,-18.6326,61.8661347081,7.5636,-2.0426,7.8345554896,51.43,-16.59,54.0395503312,133.18,60.4836,-16.7226,62.7527785817,7.5636,-2.0426,7.8345554896,52.92,-14.68,54.9183830789,132.63
2019-05-29 12:00:00,58.3528,-21.0232,62.0243839637,8.1728,-2.1432,8.449139961,50.18,-18.88,53.6142406456,131.83,59.3728,-20.6132,62.849291118400004,8.1728,-2.1432,8.449139961,51.2,-18.47,54.4295958096,133.18,58.4128,-8.7432,59.0635145422,8.1728,-2.1432,8.449139961,50.24,-6.6,50.6716646658,133.36
2019-05-29 12:30:00,57.5238,-21.3074,61.3432381049,8.8638,-1.9474,9.0752034247,48.66,-19.36,52.3698882947,132.1,58.5338,-20.6874,62.0819962727,8.8638,-1.9474,9.0752034247,49.67,-18.74,53.087630386,133.4,61.2638,-5.6674,61.5253818615,8.8638,-1.9474,9.0752034247,52.4,-3.7199999999999998,52.5318798445,133.82
2019-05-29 13:00:00,55.0474,-21.5376,59.1107812545,9.1474,-0.49760000000000004,9.1609242176,45.9,-21.04,50.4924905308,132.3,55.9974,-21.0476,59.822322527,9.1474,-0.49760000000000004,9.1609242176,46.85,-20.55,51.1588213312,133.4,58.7874,-5.6975999999999996,59.062856725,9.1474,-0.49760000000000004,9.1609242176,49.64,-5.2,49.911617886,134.03
2019-05-29 13:30:00,55.6476,-21.673000000000002,59.7191285499,8.9576,-0.683,8.9836009907,46.69,-20.99,51.1911730672,132.45,56.3676,-21.213,60.2270512209,8.9576,-0.683,8.9836009907,47.41,-20.53,51.6641945645,133.54,59.6376,-5.843,59.9231506411,8.9576,-0.683,8.9836009907,50.68,-5.16,50.9420062424,134.17
2019-05-29 14:00:00,55.8402,-21.7274,59.918343158,8.2302,-0.9074000000000001,8.280070458600001,47.61,-20.82,51.9632995488,132.49,56.3302,-21.3274,60.2324615369,8.2302,-0.9074000000000001,8.280070458600001,48.1,-20.42,52.2550131566,133.6,60.9502,-5.8274,61.2281428005,8.2302,-0.9074000000000001,8.280070458600001,52.72,-4.92,52.9490774235,134.17
2019-05-29 14:30:00,55.6456,-21.8466,59.7804878779,7.7656,-0.9666,7.8255261114,47.88,-20.88,52.234747056,132.4,56.2456,-21.3666,60.1672594932,7.7656,-0.9666,7.8255261114,48.48,-20.4,52.5972470762,133.53,62.9656,-6.1266,63.262959233,7.7656,-0.9666,7.8255261114,55.2,-5.16,55.4406493468,134.1
2019-05-29 15:00:00,57.6068,-21.4532,61.4718081439,7.8868,-1.7432,8.0771505174,49.72,-19.71,53.4842266467,131.97,58.3268,-20.8732,61.9492217585,7.8868,-1.7432,8.0771505174,50.44,-19.13,53.9458107734,134.4,64.7268,-5.7432,64.981097132,7.8868,-1.7432,8.0771505174,56.84,-4.0,56.9805721277,133.65
2019-05-29 15:30:00,56.9326,-21.3126,60.7910179346,8.7126,-1.2426,8.8007643713,48.22,-20.07,52.2300038292,131.86,57.7626,-20.7326,61.3706661323,8.7126,-1.2426,8.8007643713,49.05,-19.49,52.7803239854,136.22,63.7526,-5.2026,63.9645296514,8.7126,-1.2426,8.8007643713,55.04,-3.96,55.1822725157,133.5
2019-05-29 16:00:00,55.614,-21.4432,59.604763419,8.994,-0.6132000000000001,9.0148793802,46.62,-20.83,51.0618575847,131.86,56.294,-20.9632,60.0705434488,8.994,-0.6132000000000001,9.0148793802,47.3,-20.35,51.4918682901,136.1,62.554,-5.2932,62.7775507824,8.994,-0.6132000000000001,9.0148793802,53.56,-4.68,53.7640772263,133.5
2019-05-29 16:30:00,55.5724,-21.5914,59.6194615517,8.8224,-0.6614,8.8471572677,46.75,-20.93,51.2213568739,131.8,56.1724,-21.0514,59.9874983952,8.8224,-0.6614,8.8471572677,47.35,-20.39,51.553608991,136.1,62.7824,-5.4214,63.0160402415,8.8224,-0.6614,8.8471572677,53.96,-4.76,54.1695412571,133.45
2019-05-29 17:00:00,57.0818,-21.5378,61.0099067372,8.6518,-1.2778,8.7456512668,48.43,-20.26,52.4969761034,131.65,57.6518,-20.9778,61.3498014347,8.6518,-1.2778,8.7456512668,49.0,-19.7,52.8118357946,135.98,64.5318,-5.4378,64.7605040135,8.6518,-1.2778,8.7456512668,55.88,-4.16,56.0346321483,133.3
2019-05-29 17:30:00,58.6154,-21.33,62.3757486301,8.9654,-1.53,9.0950149621,49.65,-19.8,53.4524321243,131.47,59.1254,-20.73,62.6541764383,8.9654,-1.53,9.0950149621,50.16,-19.2,53.7090830307,135.8,66.3654,-5.29,66.5758996722,8.9654,-1.53,9.0950149621,57.4,-3.76,57.5230180015,133.1
2019-05-29 18:00:00,59.737,-21.23,63.397334873,8.737,-1.58,8.8787143777,51.0,-19.65,54.654574374,131.47,60.157,-20.63,63.5960812393,8.737,-1.58,8.8787143777,51.42,-19.05,54.8353800023,135.8,67.857,-5.1,68.0483831476,8.737,-1.58,8.8787143777,59.12,-3.52,59.2246975509,133.1
2019-05-29 18:30:00,59.3106,-21.3424,63.0336839326,8.5106,-0.7824,8.5464882917,50.8,-20.56,54.8028612392,131.6,59.5806,-20.8324,63.1176424316,8.5106,-0.7824,8.5464882917,51.07,-20.05,54.8648102157,135.8,67.7506,-5.0624,67.9394708113,8.5106,-0.7824,8.5464882917,59.24,-4.28,59.3944105114,133.17
2019-05-29 19:00:00,58.1522,-21.682,62.062770554,8.8422,-0.192,8.8442843034,49.31,-21.49,53.7893688381,131.89,58.5522,-21.212,62.2760713986,8.8422,-0.192,8.8442843034,49.71,-21.02,53.9715156356,135.99,66.0822,-5.392,66.3018161202,8.8422,-0.192,8.8442843034,57.24,-5.2,57.4757131317,133.48
2019-05-29 19:30:00,57.282,-21.9502,61.3436125773,8.752,-0.1302,8.7529684131,48.53,-21.82,53.2097105799,131.84,57.662,-21.5002,61.5399451092,8.752,-0.1302,8.7529684131,48.91,-21.37,53.3747599526,135.95,65.152,-5.6102,65.3930993916,8.752,-0.1302,8.7529684131,56.4,-5.48,56.6656015586,133.4
2019-05-29 20:00:00,55.6984,-22.7592,60.1688702503,7.4784,-0.1892,7.4807929526,48.22,-22.57,53.2407109269,132.32,55.9784,-22.3292,60.2675239179,7.4784,-0.1892,7.4807929526,48.5,-22.14,53.3144408205,136.52,63.6384,-6.1492,63.9347997197,7.4784,-0.1892,7.4807929526,56.16,-5.96,56.475368082,133.88
2019-05-29 20:30:00,53.4224,-23.9096,58.5288116565,7.2024,-0.21960000000000002,7.2057470064,46.22,-23.69,51.937505716,131.92,53.5824,-23.4296,58.4809348927,7.2024,-0.21960000000000002,7.2057470064,46.38,-23.21,51.8633637552,136.15,61.3224,-7.4196,61.7696301261,7.2024,-0.21960000000000002,7.2057470064,54.12,-7.2,54.5968350731,133.47
2019-05-29 21:00:00,52.225,-24.4214,57.652887204,6.885,-0.34140000000000004,6.8934591433,45.34,-24.08,51.3377249204,132.27,52.245,-23.9714,57.4818931748,6.885,-0.34140000000000004,6.8934591433,45.36,-23.63,51.1459333672,136.56,60.325,-7.9414,60.8454719676,6.885,-0.34140000000000004,6.8934591433,53.44,-7.6,53.9777139197,133.83
2019-05-29 21:30:00,52.6662,-24.5402,58.1029262471,6.6862,-0.6302,6.7158337144,45.98,-23.91,51.8251724551,132.32,52.6262,-24.0202,57.8488282896,6.6862,-0.6302,6.7158337144,45.94,-23.39,51.551679895,136.63,60.8862,-8.0302,61.4134632021,6.6862,-0.6302,6.7158337144,54.2,-7.4,54.7028335646,133.87
2019-05-29 22:00:00,51.4576,-24.915,57.1720370702,6.7276,-0.665,6.7603865836,44.73,-24.25,50.8805994462,132.37,51.3676,-24.415,56.8746213593,6.7276,-0.665,6.7603865836,44.64,-23.75,50.5647317802,136.67,59.5276,-8.425,60.1208431973,6.7276,-0.665,6.7603865836,52.8,-7.76,53.3671959166,133.94
2019-05-29 22:30:00,48.3708,-25.603,54.7288580334,6.8608,-1.183,6.9620446451,41.51,-24.42,48.1603208046,132.98,48.2008,-25.223,54.4014416136,6.8608,-1.183,6.9620446451,41.34,-24.04,47.8217230974,137.31,56.3008,-8.663,56.9633886776,6.8608,-1.183,6.9620446451,49.44,-7.48,50.0026399303,134.53
2019-05-29 23:00:00,44.5978,-26.3096,51.7799074642,6.9178,-1.0696,7.0000000714,37.68,-25.24,45.352397952,132.13,44.2478,-26.0996,51.3717522088,6.9178,-1.0696,7.0000000714,37.33,-25.03,44.9447416279,136.54,52.4378,-9.4296,53.2788909888,6.9178,-1.0696,7.0000000714,45.52,-8.36,46.2813137238,133.63
2019-05-29 23:30:00,41.8414,-26.3682,49.4568976504,6.8114,-1.6182,7.0009814455,35.03,-24.75,42.8912974856,131.16,41.4714,-26.1782,49.042585303,6.8114,-1.6182,7.0009814455,34.66,-24.56,42.4795150631,135.7,49.2514,-9.6582,50.1894533662,6.8114,-1.6182,7.0009814455,42.44,-8.04,43.1948515451,132.63
2019-05-30 00:00:00,38.5982,-27.1042,47.1641675521,6.7782,-1.4342000000000001,6.9282699774,31.82,-25.67,40.8835089003,131.16,38.0682,-26.9842,46.6619213158,6.7782,-1.4342000000000001,6.9282699774,31.29,-25.55,40.3963686487,135.5,46.1382,-9.7542,47.1580101031,6.7782,-1.4342000000000001,6.9282699774,39.36,-8.32,40.2297402428,132.57
2019-05-30 00:30:00,37.163,-27.211,46.0600378854,6.803,-1.611,6.991146544,30.36,-25.6,39.7125874251,130.8,36.683,-27.041,45.5725593971,6.803,-1.611,6.991146544,29.88,-25.43,39.2364537134,135.41,44.443,-10.051,45.5653689769,6.803,-1.611,6.991146544,37.64,-8.44,38.574644522,132.23
2019-05-30 01:00:00,35.8388,-27.8966,45.4162952804,6.6988,-1.9266,6.9703449699,29.14,-25.97,39.0330693131,131.4,35.3888,-27.6966,44.9385003866,6.6988,-1.9266,6.9703449699,28.69,-25.77,38.5643488212,136.02,42.9388,-10.6466,44.2390171342,6.6988,-1.9266,6.9703449699,36.24,-8.72,37.2743343334,132.86
2019-05-30 01:30:00,35.506,-27.8164,45.1046355152,6.646,-1.9264000000000001,6.9195616162,28.86,-25.89,38.7710162364,131.3,35.066,-27.6264,44.6412626721,6.646,-1.9264000000000001,6.9195616162,28.42,-25.7,38.3169205443,136.02,42.606,-10.5664,43.8966974266,6.646,-1.9264000000000001,6.9195616162,35.96,-8.64,36.9833908667,132.76
2019-05-30 02:00:00,34.8506,-28.0414,44.7312467334,6.6306,-1.6214,6.8259647172,28.22,-26.42,38.6572735717,131.51,34.4206,-27.8614,44.2835783821,6.6306,-1.6214,6.8259647172,27.79,-26.24,38.2206972726,136.42,41.9106,-10.7414,43.2651830728,6.6306,-1.6214,6.8259647172,35.28,-9.12,36.4397145982,132.98
2019-05-30 02:30:00,34.9182,-28.0276,44.7752951191,6.6682,-1.9176000000000002,6.9384494666,28.25,-26.11,38.4680984713,131.51,34.4982,-27.8276,44.3226931154,6.6682,-1.9176000000000002,6.9384494666,27.83,-25.91,38.0241633702,136.47,41.9082,-10.717600000000001,43.2569552442,6.6682,-1.9176000000000002,6.9384494666,35.24,-8.8,36.322136501,132.98
2019-05-30 03:00:00,34.5674,-28.3716,44.7197141015,6.6074,-1.9816,6.8981499926000005,27.96,-26.39,38.4472846896,132.4,34.1074,-28.2016,44.2565811752,6.6074,-1.9816,6.8981499926000005,27.5,-26.22,37.9965577388,137.33,41.5674,-10.8616,42.9630433899,6.6074,-1.9816,6.8981499926000005,34.96,-8.88,36.0701538672,133.88
2019-05-30 03:30:00,33.6642,-28.1574,43.8875555984,6.5342,-1.7374,6.7612371945,27.13,-26.42,37.8688962078,131.71,33.1842,-27.9874,43.4106633029,6.5342,-1.7374,6.7612371945,26.65,-26.25,37.4070180581,136.67,40.6142,-10.8174,42.0301009325,6.5342,-1.7374,6.7612371945,34.08,-9.08,35.2688644558,133.17
2019-05-30 04:00:00,31.6212,-28.6438,42.6657657599,6.5212,-0.6338,6.5519273409,25.1,-28.01,37.6107710636,132.11,31.0612,-28.5738,42.2049782831,6.5212,-0.6338,6.5519273409,24.54,-27.94,37.1867610851,136.86,38.5212,-11.2338,40.1258160276,6.5212,-0.6338,6.5519273409,32.0,-10.6,33.7099391871,133.59
2019-05-30 04:30:00,31.8554,-28.2986,42.6095913043,6.5754,-0.7286,6.6156438175,25.28,-27.57,37.4056586628,131.89,31.2754,-28.2186,42.1241027337,6.5754,-0.7286,6.6156438175,24.7,-27.49,36.9565975165,136.64,38.7754,-10.8486,40.2644230943,6.5754,-0.7286,6.6156438175,32.2,-10.12,33.7528428432,133.37
2019-05-30 05:00:00,32.7046,-28.209,43.1895651999,6.6046,-1.409,6.7532230942,26.1,-26.8,37.4092234616,131.89,32.1646,-28.069,42.6899315315,6.6046,-1.409,6.7532230942,25.56,-26.66,36.9333074609,136.79,39.6446,-10.849,41.1022518867,6.6046,-1.409,6.7532230942,33.04,-9.44,34.3621186774,133.37
2019-05-30 05:30:00,33.5072,-27.9368,43.6256489474,6.5972,-1.7568000000000001,6.8271072996,26.91,-26.18,37.5438476984,131.89,33.0472,-27.7168,43.131640707,6.5972,-1.7568000000000001,6.8271072996,26.45,-25.96,37.0610860607,136.83,40.4772,-10.5568,41.8312054103,6.5972,-1.7568000000000001,6.8271072996,33.88,-8.8,35.0042054616,133.32
2019-05-30 06:00:00,34.6548,-27.560200000000002,44.2777572499,6.7148,-1.9202,6.9839607015,27.94,-25.64,37.9216719041,132.75,34.1948,-27.6402,43.9689095052,6.7148,-1.9202,6.9839607015,27.48,-25.72,37.6386609751,136.47,41.6748,-10.4002,42.9529174222,6.7148,-1.9202,6.9839607015,34.96,-8.48,35.9737682207,134.17
2019-05-30 06:30:00,38.595,-12.9046,40.695242058,6.585,-1.8446,6.8384774738,32.01,-11.06,33.8668525257,132.18,35.495,-40.5946,53.9241743021,6.585,-1.8446,6.8384774738,28.91,-38.75,48.3461539318,135.04,43.105,-24.0446,49.3577128133,6.585,-1.8446,6.8384774738,36.52,-22.2,42.7381609338,132.27
2019-05-30 07:00:00,41.8096,-12.3068,43.5832534169,6.6096,-1.8368,6.8600762678,35.2,-10.47,36.7241187777,132.36,38.6996,-40.0168,55.6686924797,6.6096,-1.8368,6.8600762678,32.09,-38.18,49.8746478684,135.04,46.5296,-23.4768,52.1168285144,6.6096,-1.8368,6.8600762678,39.92,-21.64,45.4081050034,132.41
2019-05-30 07:30:00,46.1702,-11.1448,47.4962518003,6.9602,-1.8748,7.2082771229,39.21,-9.27,40.2909046808,132.02,43.0802,-38.6348,57.8666691894,6.9602,-1.8748,7.2082771229,36.12,-36.76,51.5359292145,134.63,50.8402,-22.1148,55.4417740975,6.9602,-1.8748,7.2082771229,43.88,-20.24,48.3229965958,132.08
2019-05-30 08:00:00,49.979,-10.301,51.0295114811,7.279,-1.7109999999999999,7.4773900527,42.7,-8.59,43.5554600481,131.82,47.029,-37.641,60.2376271279,7.279,-1.7109999999999999,7.4773900527,39.75,-35.93,53.5819689821,134.38,54.559,-21.151,58.5153764578,7.279,-1.7109999999999999,7.4773900527,47.28,-19.44,51.1205633772,131.88
2019-05-30 08:30:00,53.054,-11.2544,54.2345686381,8.554,-2.0444,8.794912584,44.5,-9.21,45.4430863829,130.9,51.464,-30.2044,59.6728504042,8.554,-2.0444,8.794912584,42.91,-28.16,51.324981247,134.56,56.674,-21.8444,60.7381271308,8.554,-2.0444,8.794912584,48.12,-19.8,52.0343578802,131.02
2019-05-30 09:00:00,53.4306,-14.921,55.4749065557,10.0706,-2.291,10.3279071142,43.36,-12.63,45.1620028342,130.87,54.3006,-16.371,56.7147670485,10.0706,-2.291,10.3279071142,44.23,-14.08,46.4170151992,135.68,55.9506,-25.011,61.2863750059,10.0706,-2.291,10.3279071142,45.88,-22.72,51.1973905585,131.02
2019-05-30 09:30:00,54.142,-14.5106,56.0527758132,10.472,-2.1506,10.6905502365,43.67,-12.36,45.3854437017,130.63,55.222,-15.9706,57.4850358646,10.472,-2.1506,10.6905502365,44.75,-13.82,46.8354022082,135.5,56.152,-24.5106,61.2683981867,10.472,-2.1506,10.6905502365,45.68,-22.36,50.8589421833,130.8
2019-05-30 10:00:00,55.2392,-14.2256,57.0415367254,10.5892,-2.0756,10.7907030355,44.65,-12.15,46.2735885792,130.4,56.2192,-15.6356,58.3529813806,10.5892,-2.0756,10.7907030355,45.63,-13.56,47.6022110831,135.5,57.5092,-24.2756,62.4228551093,10.5892,-2.0756,10.7907030355,46.92,-22.2,51.9069012753,130.6
2019-05-30 10:30:00,55.0472,-18.7302,58.1464927565,11.4572,-2.1702,11.6609262016,43.59,-16.56,46.6296225591,130.55,56.3072,-18.8402,59.3755329061,11.4572,-2.1702,11.6609262016,44.85,-16.67,47.8477940975,135.33,58.9372,-9.4502,59.6900311935,11.4572,-2.1702,11.6609262016,47.48,-7.28,48.034870667,131.6
2019-05-30 11:00:00,54.4034,-24.2434,59.5606613053,12.6134,-2.1734,12.7992783828,41.79,-22.07,47.2598032158,131.65,56.1634,-22.7034,60.5786420376,12.6134,-2.1734,12.7992783828,43.55,-20.53,48.1464785836,135.87,59.4934,6.7066,59.8702190335,12.6134,-2.1734,12.7992783828,46.88,8.88,47.7136123135,133.96
2019-05-30 11:30:00,54.1734,-24.583,59.4901769754,11.8234,-1.633,11.9356389255,42.35,-22.95,48.1687139127,132.39,55.7134,-23.053,60.2944752739,11.8234,-1.633,11.9356389255,43.89,-21.42,48.837982145,136.73,59.7834,6.527,60.1386451839,11.8234,-1.633,11.9356389255,47.96,8.16,48.6492260987,134.73
2019-05-30 12:00:00,53.1932,-24.4614,58.5480709862,12.9332,-1.2214,12.9907459447,40.26,-23.24,46.4861828934,132.28,54.9132,-22.9714,59.5243206782,12.9332,-1.2214,12.9907459447,41.98,-21.75,47.2798360826,136.54,58.0932,6.7786,58.4873431111,12.9332,-1.2214,12.9907459447,45.16,8.0,45.8631180798,134.61
2019-05-30 12:30:00,54.7448,-24.3078,59.898766831,12.3148,-1.8278,12.4497048913,42.43,-22.48,48.0172396125,132.21,56.2048,-22.7578,60.6374224706,12.3148,-1.8278,12.4497048913,43.89,-20.93,48.6250655527,136.62,60.5148,7.0522,60.9243345789,12.3148,-1.8278,12.4497048913,48.2,8.88,49.0111660747,134.5
2019-05-30 13:00:00,54.294200000000004,-24.2584,59.4670507441,13.5042,-1.5884,13.5972950325,40.79,-22.67,46.6664011897,131.29,56.1242,-22.8884,60.6119186316,13.5042,-1.5884,13.5972950325,42.62,-21.3,47.6461373041,135.69,58.9842,6.5716,59.3491514362,13.5042,-1.5884,13.5972950325,45.48,8.16,46.2062333457,133.58
2019-05-30 13:30:00,54.2066,-24.1894,59.3589298751,12.8266,-1.7993999999999999,12.952200891,41.38,-22.39,47.0490860698,130.81,55.8666,-22.6994,60.302070909,12.8266,-1.7993999999999999,12.952200891,43.04,-20.9,47.8461241899,135.35,59.3466,6.3606,59.6864822545,12.8266,-1.7993999999999999,12.952200891,46.52,8.16,47.2302445473,133.11
2019-05-30 14:00:00,54.2398,-24.5024,59.5174219015,12.3498,-2.1724,12.5394131362,41.89,-22.33,47.4700010533,131.15,55.7598,-23.0224,60.3256678189,12.3498,-2.1724,12.5394131362,43.41,-20.85,48.1575601541,135.71,59.7498,6.3876,60.0902657158,12.3498,-2.1724,12.5394131362,47.4,8.56,48.1667271049,133.43
2019-05-30 14:30:00,54.3388,-24.3752,59.555483043,12.6088,-2.4152,12.838030553,41.73,-21.96,47.1554291678,130.89,55.8488,-22.9852,60.3937735241,12.6088,-2.4152,12.838030553,43.24,-20.57,47.8834261514,135.49,59.7688,7.1448,60.1943321292,12.6088,-2.4152,12.838030553,47.16,9.56,48.1192186138,133.1
2019-05-30 15:00:00,53.8386,-24.4626,59.13555317,15.6786,-3.0826000000000002,15.9787646807,38.16,-21.38,43.7411705376,131.33,56.0686,-23.1926,60.6760628314,15.6786,-3.0826000000000002,15.9787646807,40.39,-20.11,45.1194437022,135.98,56.9186,7.7174,57.4394053653,15.6786,-3.0826000000000002,15.9787646807,41.24,10.8,42.630711934,133.5
2019-05-30 15:30:00,53.3312,-24.44,58.6645590918,16.8412,-3.31,17.1633946945,36.49,-21.13,42.1663017112,131.33,55.9712,-23.3,60.6272647366,16.8412,-3.31,17.1633946945,39.13,-19.99,43.9403800621,136.08,55.3212,7.85,55.8753762353,16.8412,-3.31,17.1633946945,38.48,11.16,40.0656461323,133.5
2019-05-30 16:00:00,52.765,-25.1422,58.448913128,13.995,-1.9622000000000002,14.1318878371,38.77,-23.18,45.1710670673,131.61,54.555,-23.8522,59.5413761164,13.995,-1.9622000000000002,14.1318878371,40.56,-21.89,46.089973964,136.13,57.395,7.0778,57.8297611774,13.995,-1.9622000000000002,14.1318878371,43.4,9.04,44.3314967038,133.77
2019-05-30 16:30:00,53.2584,-25.3294,58.9748732506,13.1484,-2.5094000000000003,13.3857204109,40.11,-22.82,46.1472046824,130.91,55.1084,-23.8494,60.0477279414,13.1484,-2.5094000000000003,13.3857204109,41.96,-21.34,47.0748043012,135.49,58.1884,6.4506,58.5448557511,13.1484,-2.5094000000000003,13.3857204109,45.04,8.96,45.9225783248,133.07
2019-05-30 17:00:00,53.5954,-25.7762,59.471668781,12.6054,-1.8262,12.7369979037,40.99,-23.95,47.4740202637,131.18,55.2454,-24.0362,60.2477645361,12.6054,-1.8262,12.7369979037,42.64,-22.21,48.077580014,135.78,59.7654,5.8138000000000005,60.0475087543,12.6054,-1.8262,12.7369979037,47.16,7.64,47.7748385659,133.36
2019-05-30 17:30:00,53.0072,-26.369,59.2037787041,13.0072,-0.639,13.0228865018,40.0,-25.73,47.5608336765,131.76,54.5672,-24.639,59.8720271649,13.0072,-0.639,13.0228865018,41.56,-24.0,47.9920160027,135.89,59.6072,5.281,59.8406822558,13.0072,-0.639,13.0228865018,46.6,5.92,46.9745292685,133.93
2019-05-30 18:00:00,53.7484,-26.4944,59.923649204,12.8284,-1.1844000000000001,12.8829596724,40.92,-25.31,48.1148885481,131.95,55.1384,-24.7444,60.4361521436,12.8284,-1.1844000000000001,12.8829596724,42.31,-23.56,48.4273651978,136.03,60.8284,5.2956,61.0584771012,12.8284,-1.1844000000000001,12.8829596724,48.0,6.48,48.4354250523,134.08
2019-05-30 18:30:00,54.508,-26.3812,60.5565007034,12.428,-1.5312000000000001,12.5219709886,42.08,-24.85,48.8697135248,131.53,55.818,-24.5712,60.9868263926,12.428,-1.5312000000000001,12.5219709886,43.39,-23.04,49.127728423,135.7,62.068,5.1888,62.2845106703,12.428,-1.5312000000000001,12.5219709886,49.64,6.72,50.0927938929,133.67
2019-05-30 19:00:00,53.437,-26.6112,59.6964733836,11.877,-1.4912,11.9702467159,41.56,-25.12,48.5617956834,131.64,54.587,-24.7912,59.9528495273,11.877,-1.4912,11.9702467159,42.71,-23.3,48.6521746688,135.84,61.317,4.9488,61.5163808301,11.877,-1.4912,11.9702467159,49.44,6.44,49.8576694201,133.74
2019-05-30 19:30:00,52.694,-26.9576,59.1892712724,11.904,-1.4576,11.9929068103,40.79,-25.5,48.1048240824,131.82,53.704,-25.1676,59.3087489816,11.904,-1.4576,11.9929068103,41.8,-23.71,48.0562597379,135.99,60.744,4.7024,60.9257425212,11.904,-1.4576,11.9929068103,48.84,6.16,49.2269357161,133.93
2019-05-30 20:00:00,51.5292,-27.1196,58.2299850318,7.7792,-1.4196,7.9076682277,43.75,-25.7,50.7400482854,131.57,51.6892,-25.5096,57.6412446847,7.7792,-1.4196,7.9076682277,43.91,-24.09,50.0840912866,135.63,61.5392,4.9004,61.7340024363,7.7792,-1.4196,7.9076682277,53.76,6.32,54.1302133748,133.63
2019-05-30 20:30:00,50.7276,-27.6526,57.775043821,7.0476,-1.6825999999999999,7.2456751597,43.68,-25.97,50.8171555678,132.33,50.8576,-26.0826,57.1559052113,7.0476,-1.6825999999999999,7.2456751597,43.81,-24.4,50.146546242,136.58,60.8076,4.6774000000000004,60.9872305366,7.0476,-1.6825999999999999,7.2456751597,53.76,6.36,54.1348981711,134.42
2019-05-30 21:00:00,49.5866,-27.996,56.9438926976,6.9066,-1.816,7.1413569831,42.68,-26.18,50.0696994199,132.05,49.7266,-26.396,56.2981666092,6.9066,-1.816,7.1413569831,42.82,-24.58,49.3733612386,136.44,59.5066,4.064,59.6452138864,6.9066,-1.816,7.1413569831,52.6,5.88,52.9276336142,134.15
2019-05-30 21:30:00,48.5914,-28.5826,56.3745436941,6.7014,-1.7726000000000002,6.9318736803,41.89,-26.81,49.734778576,132.43,48.5914,-26.9126,55.5464867721,6.7014,-1.7726000000000002,6.9318736803,41.89,-25.14,48.8548022205,136.73,58.5414,3.6274,58.6536746054,6.7014,-1.7726000000000002,6.9318736803,51.84,5.4,52.1204911719,134.54
2019-05-30 22:00:00,47.65,-28.7014,55.6263684053,6.64,-1.7314,6.8620220023,41.01,-26.97,49.0836123365,132.32,47.58,-27.1114,54.7620709064,6.64,-1.7314,6.8620220023,40.94,-25.38,48.1687450532,136.73,57.56,2.8286,57.6294592892,6.64,-1.7314,6.8620220023,50.92,4.5600000000000005,51.1237713789,134.49
2019-05-30 22:30:00,46.1376,-28.3698,54.1620133101,6.6676,-1.8397999999999999,6.9167733662,39.47,-26.53,47.5575630158,132.69,46.0476,-27.1498,53.4555245583,6.6676,-1.8397999999999999,6.9167733662,39.38,-25.31,46.8121832433,137.24,55.4276,-0.7598,55.432807414,6.6676,-1.8397999999999999,6.9167733662,48.76,1.08,48.7719591569,134.72
2019-05-30 23:00:00,43.2504,-22.678,48.8353231192,6.6504,-1.108,6.7420682405,36.6,-21.57,42.4832308093,131.96,43.0904,-23.188,48.9332802514,6.6504,-1.108,6.7420682405,36.44,-22.08,42.6075110749,136.84,49.7304,-19.468,53.4052030064,6.6504,-1.108,6.7420682405,43.08,-18.36,46.8292216463,132.84
2019-05-30 23:30:00,40.2838,-23.0634,46.4187996613,6.5938,-1.6634,6.8003748426,33.69,-21.4,39.9121046802,132.32,40.0638,-23.5934,46.4946942564,6.5938,-1.6634,6.8003748426,33.47,-21.93,40.0145698465,137.3,46.5138,-19.6634,50.4993355402,6.5938,-1.6634,6.8003748426,39.92,-18.0,43.7904829843,133.16
2019-05-31 00:00:00,37.8658,-20.4426,43.0316012298,6.6058,-1.5926,6.7950694183,31.26,-18.85,36.5035628398,132.86,36.2158,-34.4426,49.9787641344,6.6058,-1.5926,6.7950694183,29.61,-32.85,44.2252710563,136.1,43.8858,-17.4726,47.2361640314,6.6058,-1.5926,6.7950694183,37.28,-15.88,40.5212635538,133.71
2019-05-31 00:30:00,36.1402,-17.4764,40.1439735577,6.5802,-1.7064,6.7978550293,29.56,-15.77,33.5035296648,132.46,33.1302,-44.1364,55.1872445136,6.5802,-1.7064,6.7978550293,26.55,-42.43,50.0520469112,134.97,41.9802,-14.8264,44.5214479661,6.5802,-1.7064,6.7978550293,35.4,-13.12,37.7530713982,133.32
2019-05-31 01:00:00,34.5348,-16.73,38.3737581042,6.5748,-1.78,6.8114899281,27.96,-14.95,31.7059000818,131.44,31.4948,-43.08,53.3648650991,6.5748,-1.78,6.8114899281,24.92,-41.3,48.235841446,134.06,40.2948,-13.54,42.5088521021,6.5748,-1.78,6.8114899281,33.72,-11.76,35.7118467739,132.23
2019-05-31 01:30:00,34.5026,-16.6034,38.2897153074,6.4726,-1.7334,6.700688496,28.03,-14.87,31.7300772139,131.25,31.3626,-43.0134,53.2331218164,6.4726,-1.7334,6.700688496,24.89,-41.28,48.2032208467,133.95,40.2326,-13.4534,42.4223534746,6.4726,-1.7334,6.700688496,33.76,-11.72,35.736479961,132.05
2019-05-31 02:00:00,33.7586,-16.6932,37.6604036118,6.4386,-1.6132,6.6376188652,27.32,-15.08,31.205589243,131.47,30.5886,-43.2332,52.9600984912,6.4386,-1.6132,6.6376188652,24.15,-41.62,48.119090806,134.16,39.4786,-13.5332,41.7337676253,6.4386,-1.6132,6.6376188652,33.04,-11.92,35.1244644087,132.27
2019-05-31 02:30:00,33.0164,-16.8984,37.0896022022,6.4264,-1.5284,6.6056508778000005,26.59,-15.37,30.7126195561,131.76,29.8664,-43.5084,52.7729354833,6.4264,-1.5284,6.6056508778000005,23.44,-41.98,48.0807029899,134.41,38.7064,-13.7684,41.0822862012,6.4264,-1.5284,6.6056508778000005,32.28,-12.24,34.522688192,132.54
2019-05-31 03:00:00,32.7422,-17.6716,37.2066809511,6.4622,-1.6616,6.6724016216,26.28,-16.01,30.7726908151,132.69,29.6022,-44.5016,53.4479433412,6.4622,-1.6616,6.6724016216,23.14,-42.84,48.6900934483,135.22,38.4222,-14.4216,41.0395906339,6.4622,-1.6616,6.6724016216,31.96,-12.76,34.4130672856,133.48
2019-05-31 03:30:00,31.9668,-18.0324,36.7020946541,6.4468,-1.7424,6.6781126076,25.52,-16.29,30.2759723213,133.15,28.8668,-45.0224,53.4818534084,6.4468,-1.7424,6.6781126076,22.42,-43.28,48.7423306788,135.62,37.5668,-14.862400000000001,40.3999430198,6.4468,-1.7424,6.6781126076,31.12,-13.12,33.7726042822,133.91
2019-05-31 04:00:00,31.7758,-17.8262,36.4345285695,6.4358,-1.6261999999999999,6.6380756308,25.34,-16.2,30.0758308281,133.0,28.6958,-44.8062,53.2075605162,6.4358,-1.6261999999999999,6.6380756308,22.26,-43.18,48.5800370523,135.48,37.3558,-14.6262,40.1170976029,6.4358,-1.6261999999999999,6.6380756308,30.92,-13.0,33.5417113457,133.77
2019-05-31 04:30:00,32.7142,-17.5134,37.1071160453,6.4542,-1.7934,6.6987298199000005,26.26,-15.72,30.6056530726,132.37,29.6442,-44.1634,53.1900788982,6.4542,-1.7934,6.6987298199000005,23.19,-42.37,48.3010662408,134.99,38.2542,-14.3534,40.8583395306,6.4542,-1.7934,6.6987298199000005,31.8,-12.56,34.1905484016,133.13
2019-05-31 05:00:00,32.4342,-17.6772,36.9386075736,6.4442,-1.4572,6.6069013523999995,25.99,-16.22,30.6360653479,132.73,29.3342,-44.4772,53.2796078203,6.4442,-1.4572,6.6069013523999995,22.89,-43.02,48.7306115291,135.27,38.0442,-14.4972,40.712773935,6.4442,-1.4572,6.6069013523999995,31.6,-13.04,34.1848153425,133.49
2019-05-31 05:30:00,32.414,-23.2018,39.8621489541,6.434,-1.5018,6.6069478006,25.98,-21.7,33.8504121098,132.52,29.774,-43.1318,52.4103353094,6.434,-1.5018,6.6069478006,23.34,-41.63,47.7264339753,135.55,38.474,-12.5418,40.4665963881,6.434,-1.5018,6.6069478006,32.04,-11.04,33.8886883783,133.62
2019-05-31 06:00:00,32.1628,-52.7924,61.8181462161,6.6928,-1.8124,6.9338564739,25.47,-50.98,56.9884312821,130.53,32.0828,-35.0624,47.5255504923,6.6928,-1.8124,6.9338564739,25.39,-33.25,41.8355662087,136.31,40.6928,-1.8124,40.7331408757,6.6928,-1.8124,6.9338564739,34.0,0.0,34.0,133.5
2019-05-31 06:30:00,35.556,-51.7116,62.7560252929,7.046,-1.6016,7.2257344651,28.51,-50.11,57.6526859739,130.01,35.446,-34.1416,49.2145076838,7.046,-1.6016,7.2257344651,28.4,-32.54,43.1904109728,135.69,44.126,-0.7216,44.1318998295,7.046,-1.6016,7.2257344651,37.08,0.88,37.090440817,132.94
2019-05-31 07:00:00,37.386,-50.9854,63.2236032599,7.496,-1.3454000000000002,7.6157807978,29.89,-49.64,57.9442982527,129.96,37.356,-33.4454,50.1404578874,7.496,-1.3454000000000002,7.6157807978,29.86,-32.1,43.8409580187,135.59,45.816,0.29460000000000003,45.8169471392,7.496,-1.3454000000000002,7.6157807978,38.32,1.6400000000000001,38.3550778907,132.94
2019-05-31 07:30:00,42.9886,-34.3516,55.0277398456,8.2586,-1.6316000000000002,8.4182297735,34.73,-32.72,47.7155247273,130.56,41.6386,-36.5716,55.418904144,8.2586,-1.6316000000000002,8.4182297735,33.38,-34.94,48.3221274366,134.83,50.0586,-4.7916,50.2874026424,8.2586,-1.6316000000000002,8.4182297735,41.8,-3.16,41.9192748029,132.64
2019-05-31 08:00:00,47.8844,-25.2328,54.1258714406,8.3244,-1.7027999999999999,8.4967736936,39.56,-23.53,46.0288442175,130.43,45.8744,-37.3728,59.170826893,8.3244,-1.7027999999999999,8.4967736936,37.55,-35.67,51.7914220697,134.01,54.3244,-6.7828,54.7462036236,8.3244,-1.7027999999999999,8.4967736936,46.0,-5.08,46.279654277,131.97
2019-05-31 08:30:00,50.352,-28.7704,57.991894435,8.992,-1.7504,9.1607840363,41.36,-27.02,49.4037447973,130.08,51.102,-19.7804,54.7967027125,8.992,-1.7504,9.1607840363,42.11,-18.03,45.8075648774,134.82,56.032,-10.1104,56.9368528473,8.992,-1.7504,9.1607840363,47.04,-8.36,47.7770991166,131.59
2019-05-31 09:00:00,51.3574,-31.5246,60.2609570113,9.8974,-2.1846,10.1356304155,41.46,-29.34,50.7914087223,129.82,54.4174,-5.3046,54.6753345113,9.8974,-2.1846,10.1356304155,44.52,-3.12,44.6291922401,136.06,56.3374,-13.0246,57.8233762757,9.8974,-2.1846,10.1356304155,46.44,-10.84,47.6883549727,131.4
2019-05-31 09:30:00,53.0688,-31.057,61.4884930897,11.6488,-1.947,11.8103916294,41.42,-29.11,50.6261641841,129.94,56.6488,-4.657,56.8398996343,11.6488,-1.947,11.8103916294,45.0,-2.71,45.081527259,136.17,57.0488,-12.747,58.4555522636,11.6488,-1.947,11.8103916294,45.4,-10.8,46.6669047613,131.54
2019-05-31 10:00:00,54.1156,-30.6248,62.1801941007,11.7656,-1.9548,11.926885025,42.35,-28.67,51.14187521,129.72,57.8156,-4.2548,57.971949479,11.7656,-1.9548,11.926885025,46.05,-2.3,46.1074017919,136.03,58.0056,-12.354800000000001,59.3067510019,11.7656,-1.9548,11.926885025,46.24,-10.4,47.3951221119,131.34
2019-05-31 10:30:00,54.137,-30.4216,62.0990218567,10.727,-1.3916,10.8168886266,43.41,-29.03,52.2223036642,129.5,57.577,-4.0716,57.7207835668,10.727,-1.3916,10.8168886266,46.85,-2.68,46.9265905431,135.82,58.847,-11.6316,59.9855276509,10.727,-1.3916,10.8168886266,48.12,-10.24,49.1974796102,131.05
2019-05-31 11:00:00,53.53,-30.4294,61.5744206985,9.97,-0.7994,10.0019968186,43.56,-29.63,52.6821649138,129.5,56.69,-4.2194,56.8468067385,9.97,-0.7994,10.0019968186,46.72,-3.42,46.845008272,135.66,58.65,-11.1194,59.6947531728,9.97,-0.7994,10.0019968186,48.68,-10.32,49.7618809934,130.99
2019-05-31 11:30:00,52.7834,-30.8244,61.1247163668,12.2534,-0.5344,12.2650476933,40.53,-30.29,50.5980730858,130.02,56.3734,-4.3144,56.5382549688,12.2534,-0.5344,12.2650476933,44.12,-3.7800000000000002,44.281630503,136.17,56.9734,-11.6544,58.1531886221,12.2534,-0.5344,12.2650476933,44.72,-11.12,46.0818055202,131.54
2019-05-31 12:00:00,52.506,-31.0412,60.9953779678,14.376,-0.2712,14.3785578359,38.13,-30.77,48.9968345916,130.21,56.516,-4.3412,56.682486479,14.376,-0.2712,14.3785578359,42.14,-4.07,42.3360898053,136.63,55.856,-12.4312,57.2226132699,14.376,-0.2712,14.3785578359,41.48,-12.16,43.2256405389,131.8
2019-05-31 12:30:00,52.7922,-31.8382,61.649715004,14.2822,-0.2482,14.2843564811,38.51,-31.59,49.8091176392,130.56,56.9822,-5.0582,57.2062628047,14.2822,-0.2482,14.2843564811,42.7,-4.8100000000000005,42.9700605073,136.89,56.3622,-13.568200000000001,57.9723523766,14.2822,-0.2482,14.2843564811,42.08,-13.32,44.1378386421,132.19
2019-05-31 13:00:00,51.9886,-32.9552,61.5537142421,15.2386,-0.3452,15.2425094063,36.75,-32.61,49.1322155006,131.53,57.0786,-6.5252,57.4503682582,15.2386,-0.3452,15.2425094063,41.84,-6.18,42.2939475575,136.42,54.6386,-14.4652,56.520957361,15.2386,-0.3452,15.2425094063,39.4,-14.12,41.8537262379,133.18
2019-05-31 13:30:00,52.0236,-33.4034,61.8242839709,14.6536,-0.33340000000000003,14.6573922824,37.37,-33.07,49.9013206238,131.9,56.7136,-7.8634,57.2561392736,14.6536,-0.33340000000000003,14.6573922824,42.06,-7.53,42.7287315515,135.09,55.2536,-14.7334,57.184205761,14.6536,-0.33340000000000003,14.6573922824,40.6,-14.4,43.0780686661,133.57
2019-05-31 14:00:00,52.7876,-27.8604,59.6886304242,10.5076,-0.7104,10.5315870561,42.28,-27.15,50.2466008801,131.37,53.6576,-27.2304,60.1716936933,10.5076,-0.7104,10.5315870561,43.15,-26.52,50.6481282971,135.02,57.5076,-8.9904,58.2061109328,10.5076,-0.7104,10.5315870561,47.0,-8.28,47.7237718543,132.95
2019-05-31 14:30:00,51.6684,-27.6844,58.6178263152,12.9684,-0.7844,12.9921007508,38.7,-26.9,47.1306694202,131.32,52.7384,-27.2244,59.3507101046,12.9684,-0.7844,12.9921007508,39.77,-26.44,47.7569523735,134.98,54.6484,-8.9844,55.382010309500004,12.9684,-0.7844,12.9921007508,41.68,-8.2,42.4789642058,132.95
2019-05-31 15:00:00,50.1024,-27.4682,57.1380127148,17.7624,-0.7682,17.7790040497,32.34,-26.7,41.9376394185,131.08,51.8224,-27.1782,58.5167984172,17.7624,-0.7682,17.7790040497,34.06,-26.41,43.0995556822,134.81,50.0024,-9.2082,50.8431996731,17.7624,-0.7682,17.7790040497,32.24,-8.44,33.3264339526,132.73
2019-05-31 15:30:00,50.1886,-26.9534,56.9682485383,15.2986,-1.1934,15.3450762631,34.89,-25.76,43.369225264,130.43,52.7886,-26.6234,59.1222607612,15.2986,-1.1934,15.3450762631,37.49,-25.43,45.301048553,134.2,49.9786,-8.8334,50.7532207207,15.2986,-1.1934,15.3450762631,34.68,-7.64,35.5115755775,132.07
2019-05-31 16:00:00,49.9298,-27.1666,56.8419658668,15.5798,-1.4066,15.643167569300001,34.35,-25.76,42.9360000466,130.75,52.5998,-26.7466,59.0094871322,15.5798,-1.4066,15.643167569300001,37.02,-25.34,44.8619660737,134.38,49.6998,-9.0466,50.5164437743,15.5798,-1.4066,15.643167569300001,34.12,-7.64,34.9648966822,132.38
2019-05-31 16:30:00,50.0418,-27.6076,57.1520894194,14.9918,-1.4776,15.0644405472,35.05,-26.13,43.7181815724,130.86,52.5418,-27.0976,59.1178540967,14.9918,-1.4776,15.0644405472,37.55,-25.62,45.4575285294,134.5,50.3118,-9.4776,51.1967002941,14.9918,-1.4776,15.0644405472,35.32,-8.0,36.2146710602,132.49
2019-05-31 17:00:00,49.8164,-27.7418,57.0200068064,14.5864,-1.5418,14.6676587157,35.23,-26.2,43.9043608312,131.53,52.0864,-27.1618,58.7431395501,14.5864,-1.5418,14.6676587157,37.5,-25.62,45.4162349827,135.12,50.7864,-9.5018,51.6676168233,14.5864,-1.5418,14.6676587157,36.2,-7.96,37.0648296907,133.14
2019-05-31 17:30:00,51.0052,-27.7536,58.067139933,15.1752,-1.4336,15.2427656283,35.83,-26.32,44.4581972194,130.85,53.1152,-27.0236,59.5944580309,15.1752,-1.4336,15.2427656283,37.94,-25.59,45.763431908,134.28,52.9352,-9.7136,53.8190433211,15.1752,-1.4336,15.2427656283,37.76,-8.28,38.6571597508,132.46
2019-05-31 18:00:00,51.936,-28.2192,59.1072867305,13.786,-1.5292,13.8705532925,38.15,-26.69,46.5594093605,131.18,53.656,-27.3192,60.2105059324,13.786,-1.5292,13.8705532925,39.87,-25.79,47.4841131327,134.54,55.066,-10.1692,55.99711586,13.786,-1.5292,13.8705532925,41.28,-8.64,42.1744946621,132.78
2019-05-31 18:30:00,52.6502,-28.0274,59.6454416599,12.7502,-1.4374,12.830967181,39.9,-26.59,47.9482856836,130.84,54.1102,-27.0874,60.5114946337,12.7502,-1.4374,12.830967181,41.36,-25.65,48.6679781787,134.24,56.5502,-10.0774,57.4410925279,12.7502,-1.4374,12.830967181,43.8,-8.64,44.644032076,132.4
2019-05-31 19:00:00,52.2332,-28.2426,59.3797241236,11.2132,-0.8026000000000001,11.2418868968,41.02,-27.44,49.3517375581,130.56,53.1532,-27.2926,59.750721209,11.2132,-0.8026000000000001,11.2418868968,41.94,-26.49,49.605278953,133.93,57.4532,-10.2826,58.3661036304,11.2132,-0.8026000000000001,11.2418868968,46.24,-9.48,47.2017796275,132.08
2019-05-31 19:30:00,52.5474,-28.5964,59.824604802,10.3174,-1.2164,10.3888580566,42.23,-27.38,50.3292886896,130.4,53.1174,-27.5764,59.8491104338,10.3174,-1.2164,10.3888580566,42.8,-26.36,50.2661874425,133.81,58.5574,-10.7364,59.5335147603,10.3174,-1.2164,10.3888580566,48.24,-9.52,49.1703975986,131.91
2019-05-31 20:00:00,52.296,-29.0632,59.8292671712,7.776,-1.4032,7.9015913739,44.52,-27.66,52.4128419378,130.71,52.546,-27.9932,59.5373946545,7.776,-1.4032,7.9015913739,44.77,-26.59,52.0709227881,134.33,58.736,-11.2432,59.8024016427,7.776,-1.4032,7.9015913739,50.96,-9.84,51.9013217558,132.2
2019-05-31 20:30:00,50.3176,-29.7426,58.4506896839,7.1376,-1.2326,7.2432476501,43.18,-28.51,51.7429463792,130.16,50.4376,-28.7426,58.0524637593,7.1376,-1.2326,7.2432476501,43.3,-27.51,51.3000009747,133.44,56.8176,-12.1126,58.0943607291,7.1376,-1.2326,7.2432476501,49.68,-10.88,50.8574163717,131.66
2019-05-31 21:00:00,49.7264,-30.348,58.2556088369,6.8264,-1.248,6.9395418408000005,42.9,-29.1,51.8384027532,130.4,49.7864,-29.288,57.7622070991,6.8264,-1.248,6.9395418408000005,42.96,-28.04,51.301103302,133.66,56.3464,-12.688,57.7572691266,6.8264,-1.248,6.9395418408000005,49.52,-11.44,50.8242461823,131.9
2019-05-31 21:30:00,47.8756,-30.9982,57.0347392262,6.5456,-0.2482,6.5503040082,41.33,-30.75,51.5143805165,130.89,47.6356,-30.1782,56.3903727829,6.5456,-0.2482,6.5503040082,41.09,-29.93,50.834958444,133.96,54.6256,-13.1682,56.1903698742,6.5456,-0.2482,6.5503040082,48.08,-12.92,49.7856686206,132.42
2019-05-31 22:00:00,46.8606,-31.256,56.3280868516,6.6006,-0.126,6.6018025084000005,40.26,-31.13,50.8914973252,131.17,46.5506,-30.456,55.6284666008,6.6006,-0.126,6.6018025084000005,39.95,-30.33,50.1588616298,134.22,53.7206,-13.246,55.3295525046,6.6006,-0.126,6.6018025084000005,47.12,-13.12,48.9124605801,132.7
2019-05-31 22:30:00,44.726,-32.089,55.0465166655,6.546,-0.099,6.5467485823,38.18,-31.99,49.8103653871,131.95,44.356,-31.319,54.2985680935,6.546,-0.099,6.5467485823,37.81,-31.22,49.033503852,134.99,51.586,-14.059,53.4674749451,6.546,-0.099,6.5467485823,45.04,-13.96,47.1538248714,133.54
2019-05-31 23:00:00,42.3182,-31.889,52.9880965146,6.5582,-0.549,6.5811388255,35.76,-31.34,47.5496919023,131.49,41.8382,-31.229,52.208097267,6.5582,-0.549,6.5811388255,35.28,-30.68,46.7540458142,134.64,49.0382,-14.189,51.0497089144,6.5582,-0.549,6.5811388255,42.48,-13.64,44.6161405771,133.1
2019-05-31 23:30:00,40.4242,-32.4108,51.8128932051,6.4742,-1.1408,6.5739402401,33.95,-31.27,46.1564231716,131.13,39.6942,-31.8808,50.9118347959,6.4742,-1.1408,6.5739402401,33.22,-30.74,45.2605346853,134.21,47.4342,-13.9008,49.4290963935,6.4742,-1.1408,6.5739402401,40.96,-12.76,42.9015058011,132.57
2019-06-01 00:00:00,36.9996,-33.4692,49.891459678,6.5096,-0.5892000000000001,6.5362105841,30.49,-32.88,44.8412143011,131.98,36.2496,-33.0092,49.0269393783,6.5096,-0.5892000000000001,6.5362105841,29.74,-32.42,43.9945905766,134.94,43.8696,-14.7892,46.2953803397,6.5096,-0.5892000000000001,6.5362105841,37.36,-14.2,39.9676068836,133.48
2019-06-01 00:30:00,35.7424,-33.8486,49.2264855512,6.9524,-0.5686,6.9756126412,28.79,-33.28,44.0048008745,130.97,35.0124,-33.4386,48.4149576445,6.9524,-0.5686,6.9756126412,28.06,-32.87,43.2180575686,133.81,42.2724,-15.5686,45.0481643102,6.9524,-0.5686,6.9756126412,35.32,-15.0,38.3731989805,132.47
2019-06-01 01:00:00,35.879,-33.9774,49.4142322794,6.909,-1.5774,7.086781481,28.97,-32.4,43.46286806,130.79,35.289,-33.4174,48.6007833657,6.909,-1.5774,7.086781481,28.38,-31.84,42.6521980676,133.74,42.229,-15.7774,45.0800930762,6.909,-1.5774,7.086781481,35.32,-14.2,38.0676030241,132.3
2019-06-01 01:30:00,35.0062,-34.2684,48.9873175118,6.9162,-1.4984,7.0766535170000004,28.09,-32.77,43.1615685535,131.08,34.4362,-33.7184,48.1952525567,6.9162,-1.4984,7.0766535170000004,27.52,-32.22,42.3730905174,134.06,41.1562,-16.0584,44.1781055388,6.9162,-1.4984,7.0766535170000004,34.24,-14.56,37.2071390999,132.62
2019-06-01 02:00:00,34.6624,-34.2386,48.7212859407,7.0224,-1.6386,7.2110409595,27.64,-32.6,42.7402573694,131.11,34.2324,-33.5486,47.9308436366,7.0224,-1.6386,7.2110409595,27.21,-31.91,41.9360489317,134.21,40.4624,-16.3186,43.6291475933,7.0224,-1.6386,7.2110409595,33.44,-14.68,36.5203504912,132.69
2019-06-01 02:30:00,33.9052,-34.4638,48.3457971025,7.1352,-1.5238,7.2960979626,26.77,-32.94,42.4461600148,131.24,33.4652,-33.7538,47.5314488048,7.1352,-1.5238,7.2960979626,26.33,-32.23,41.6178062853,134.36,39.6952,-16.6038,43.0278407253,7.1352,-1.5238,7.2960979626,32.56,-15.08,35.8825863059,132.83
2019-06-01 03:00:00,33.4998,-34.5864,48.1503443913,7.0898,-1.7664,7.306533583,26.41,-32.82,42.1264821698,131.38,32.9998,-33.8764,47.2926767798,7.0898,-1.7664,7.306533583,25.91,-32.11,41.2599103247,134.49,39.3698,-16.5664,42.7133089446,7.0898,-1.7664,7.306533583,32.28,-14.8,35.5111024892,132.97
2019-06-01 03:30:00,33.2604,-34.7898,48.1309089069,6.9104,-1.7898,7.138418046,26.35,-33.0,42.2294032636,131.65,32.620400000000004,-34.1798,47.2477430593,6.9104,-1.7898,7.138418046,25.71,-32.39,41.3535512381,134.79,39.3504,-16.5498,42.6889899178,6.9104,-1.7898,7.138418046,32.44,-14.76,35.6400224467,133.19
2019-06-01 04:00:00,32.5916,-34.9926,47.8193940292,6.9916,-1.8126,7.2227411223,25.6,-33.18,41.9079037891,131.7,31.9716,-34.3426,46.9211826505,6.9916,-1.8126,7.2227411223,24.98,-32.53,41.0146473836,134.83,38.6716,-16.6526,42.1046521577,6.9916,-1.8126,7.2227411223,31.68,-14.84,34.9835389862,133.23
2019-06-01 04:30:00,32.2898,-34.8836,47.5341638509,6.9798,-1.7536,7.1967159872,25.31,-33.13,41.6916418482,131.5,31.6498,-34.2436,46.6297542455,6.9798,-1.7536,7.1967159872,24.67,-32.49,40.7947177953,134.65,38.4198,-16.3136,41.7398439983,6.9798,-1.7536,7.1967159872,31.44,-14.56,34.6477589463,133.0
2019-06-01 05:00:00,31.5936,-35.2188,47.3129943504,6.9436,-1.6988,7.1483915953,24.65,-33.52,41.6078466158,132.21,30.9836,-34.5888,46.4367155858,6.9436,-1.6988,7.1483915953,24.04,-32.89,40.7390930189,135.32,37.7036,-16.7388,41.2522590703,6.9436,-1.6988,7.1483915953,30.76,-15.04,34.2400233645,133.75
2019-06-01 05:30:00,31.2538,-35.3046,47.1509787343,6.6338,-1.6945999999999999,6.8468220073,24.62,-33.61,41.6626511398,132.5,30.6838,-34.7246,46.3388975657,6.6338,-1.6945999999999999,6.8468220073,24.05,-33.03,40.8580885505,135.66,37.3138,-17.2146,41.0933342965,6.6338,-1.6945999999999999,6.8468220073,30.68,-15.52,34.3821581638,134.1
2019-06-01 06:00:00,31.9982,-35.101,47.4969999499,6.5782,-1.401,6.7257353680000005,25.42,-33.7,42.2121593857,132.34,31.3682,-34.541,46.658811089,6.5782,-1.401,6.7257353680000005,24.79,-33.14,41.386032668,135.47,37.9782,-17.041,41.6261859439,6.5782,-1.401,6.7257353680000005,31.4,-15.64,35.0794754807,133.94
2019-06-01 06:30:00,35.0498,-20.677,40.6943092955,6.7798,-1.427,6.9283487961,28.27,-19.25,34.2016870929,131.87,31.7198,-47.827,57.389612658,6.7798,-1.427,6.9283487961,24.94,-46.4,52.6779232696,136.14,38.3398,-30.987,49.2963937123,6.7798,-1.427,6.9283487961,31.56,-29.56,43.2414985864,132.08
2019-06-01 07:00:00,38.0758,-19.4864,42.7724950243,7.5858,-1.7764000000000002,7.7910178154,30.49,-17.71,35.2602353934,130.81,34.8658,-46.7464,58.3168065192,7.5858,-1.7764000000000002,7.7910178154,27.28,-44.97,52.5975218047,135.26,40.8258,-30.0564,50.6964804163,7.5858,-1.7764000000000002,7.7910178154,33.24,-28.28,43.6423647389,131.03
2019-06-01 07:30:00,38.6896,-19.3514,43.2592398236,8.7596,-0.7914,8.7952774897,29.93,-18.56,35.2175879356,130.95,35.6796,-43.9014,56.5717842932,8.7596,-0.7914,8.7952774897,26.92,-43.11,50.8247823409,135.21,41.3196,-29.8714,50.9863695719,8.7596,-0.7914,8.7952774897,32.56,-29.08,43.6554693023,131.19
2019-06-01 08:00:00,41.0908,-23.9046,47.5382345676,13.3008,-1.1546,13.3508195179,27.79,-22.75,35.9144344241,131.09,41.5708,-25.7646,48.9075252471,13.3008,-1.1546,13.3508195179,28.27,-24.61,37.4812619852,135.06,42.1008,-34.1546,54.2126743649,13.3008,-1.1546,13.3508195179,28.8,-33.0,43.8,131.37
2019-06-01 08:30:00,43.5714,-32.5474,54.3856612051,13.0714,-1.4174,13.148023453,30.5,-31.13,43.5812677649,130.88,44.2814,-31.3774,54.2713885645,13.0714,-1.4174,13.148023453,31.21,-29.96,43.2627518773,134.24,48.1114,-7.2574,48.6556950903,13.0714,-1.4174,13.148023453,35.04,-5.84,35.5233331769,132.83
2019-06-01 09:00:00,44.9362,-34.0202,56.361654327,14.1862,-1.7202000000000002,14.2901140121,30.75,-32.3,44.5965525573,130.88,46.2262,-32.2002,56.3357297501,14.1862,-1.7202000000000002,14.2901140121,32.04,-30.48,44.222075935,133.86,49.1462,-1.5602,49.1709588932,14.1862,-1.7202000000000002,14.2901140121,34.96,0.16,34.9603661308,133.15
2019-06-01 09:30:00,46.2432,-33.0362,56.8315410374,16.2932,-1.4562,16.3581442921,29.95,-31.58,43.5235442031,130.56,48.1132,-31.3562,57.4290108976,16.2932,-1.4562,16.3581442921,31.82,-29.9,43.6637423957,133.43,49.2532,-0.6562,49.2575710798,16.2932,-1.4562,16.3581442921,32.96,0.8,32.9697073084,132.84
2019-06-01 10:00:00,46.9248,-32.5394,57.1029719664,16.8148,-1.6394000000000002,16.8945296294,30.11,-30.9,43.1442012326,130.28,49.1448,-30.7994,57.9984000417,16.8148,-1.6394000000000002,16.8945296294,32.33,-29.16,43.5377365052,134.24,49.4548,-0.27940000000000004,49.4555892433,16.8148,-1.6394000000000002,16.8945296294,32.64,1.3599999999999999,32.6683210465,132.57
2019-06-01 10:30:00,47.7582,-31.6538,57.2958002098,17.5182,-1.6838000000000002,17.5989350155,30.24,-29.97,42.5753273622,129.63,50.3182,-30.0438,58.6050438928,17.5182,-1.6838000000000002,17.5989350155,32.8,-28.36,43.3604612522,135.62,49.4382,0.43620000000000003,49.4401242887,17.5182,-1.6838000000000002,17.5989350155,31.92,2.12,31.990323537000002,131.92
2019-06-01 11:00:00,49.693,-13.583,51.5159406204,16.403,-1.683,16.4891145305,33.29,-11.9,35.3529928012,131.07,50.473,-34.473,61.1221028598,16.403,-1.683,16.4891145305,34.07,-32.79,47.2858223995,135.27,50.763,-6.163,51.1357481416,16.403,-1.683,16.4891145305,34.36,-4.48,34.6508297159,132.21
2019-06-01 11:30:00,48.6262,-10.0162,49.647070295,17.0762,-1.1962,17.1180460591,31.55,-8.82,32.7596535391,132.13,49.4162,-35.8062,61.024952117,17.0762,-1.1962,17.1180460591,32.34,-34.61,47.3680029134,136.02,48.1962,-7.9562,48.8484883377,17.0762,-1.1962,17.1180460591,31.12,-6.76,31.8457532491,133.09
