Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-06-01 12:00:00,48.9388,-9.2916,49.8130502579,17.6388,-1.7216,17.7226175268,31.3,-7.57,32.2024051897,131.28,50.0088,-34.8116,60.9321554846,17.6388,-1.7216,17.7226175268,32.37,-33.09,46.2900097213,135.36,47.5988,-7.3216,48.1586086593,17.6388,-1.7216,17.7226175268,29.96,-5.6,30.4788713702,132.25
2019-06-01 12:30:00,48.6324,-9.267,49.5074501339,16.0124,-2.037,16.1414473564,32.62,-7.23,33.4116342013,131.04,49.2424,-34.857,60.3309572836,16.0124,-2.037,16.1414473564,33.23,-32.82,46.7053026968,135.08,47.8524,-6.997,48.361246828,16.0124,-2.037,16.1414473564,31.84,-4.96,32.2240158888,132.01
2019-06-01 13:00:00,48.972,-9.17,49.8231440598,15.972,-2.37,16.1468784599,33.0,-6.8,33.6933227806,131.33,49.582,-34.79,60.5699498431,15.972,-2.37,16.1468784599,33.61,-32.42,46.6978425626,135.43,48.372,-6.93,48.8658908033,15.972,-2.37,16.1468784599,32.4,-4.5600000000000005,32.7193153963,132.28
2019-06-01 13:30:00,48.54,-9.5852,49.4773449069,15.59,-1.7252,15.6851654451,32.95,-7.86,33.8745051624,131.85,48.91,-35.5252,60.4502103804,15.59,-1.7252,15.6851654451,33.32,-33.8,47.4622207656,135.74,47.91,-7.3652,48.4728199204,15.59,-1.7252,15.6851654451,32.32,-5.64,32.8084135551,132.8
2019-06-01 14:00:00,47.4092,-9.7752,48.4064745636,15.7592,-1.8352,15.8656970751,31.65,-7.94,32.6307538987,132.15,47.7492,-35.8452,59.7064859432,15.7592,-1.8352,15.8656970751,31.99,-34.01,46.6909006124,135.95,46.6392,-7.5152,47.2408002439,15.7592,-1.8352,15.8656970751,30.88,-5.68,31.3980381553,133.1
2019-06-01 14:30:00,47.9574,-9.739,48.9362885368,14.4474,-2.099,14.5990810588,33.51,-7.64,34.3698952573,131.62,48.1574,-35.439,59.7917878622,14.4474,-2.099,14.5990810588,33.71,-33.34,47.4122315442,135.57,48.2074,-7.619,48.8057637555,14.4474,-2.099,14.5990810588,33.76,-5.52,34.2083030857,132.57
2019-06-01 15:00:00,46.7002,-9.943200000000001,47.7469989243,15.2502,-2.1632,15.4028579906,31.45,-7.78,32.3980076548,132.37,47.0102,-35.9432,59.1766214842,15.2502,-2.1632,15.4028579906,31.76,-33.78,46.3657847987,136.25,46.4502,-7.7232,47.0878848355,15.2502,-2.1632,15.4028579906,31.2,-5.5600000000000005,31.6915383028,133.32
2019-06-01 15:30:00,46.662,-9.969,47.7150207482,14.312,-1.899,14.437435541,32.35,-8.07,33.3413766962,131.9,46.652,-35.759,58.7802278407,14.312,-1.899,14.437435541,32.34,-33.86,46.8228064088,135.92,47.192,-7.939,47.8551207814,14.312,-1.899,14.437435541,32.88,-6.04,33.4301660181,132.84
2019-06-01 16:00:00,47.6072,-10.2796,48.7043701119,11.5772,-1.7896,11.714701362,36.03,-8.49,37.0167664714,132.27,46.9172,-36.0296,59.155352522,11.5772,-1.7896,11.714701362,35.34,-34.24,49.2066377636,136.18,50.2172,-8.3096,50.900065108,11.5772,-1.7896,11.714701362,38.64,-6.52,39.1862220685,133.21
2019-06-01 16:30:00,47.6656,-10.6324,48.8370489805,11.0356,-1.7624,11.1754427706,36.63,-8.87,37.6886428517,132.55,46.8056,-36.5324,59.3749142409,11.0356,-1.7624,11.1754427706,35.77,-34.77,49.8843241911,136.32,50.5556,-8.6824,51.2957382355,11.0356,-1.7624,11.1754427706,39.52,-6.92,40.1212761512,133.47
2019-06-01 17:00:00,47.6778,-10.1956,48.7557470684,10.7478,-1.4056,10.8393226818,36.93,-8.79,37.9616780451,131.88,46.6778,-35.8956,58.8838782028,10.7478,-1.4056,10.8393226818,35.93,-34.49,49.8048692399,135.78,50.8278,-8.2456,51.492282647,10.7478,-1.4056,10.8393226818,40.08,-6.84,40.659463843,132.77
2019-06-01 17:30:00,48.8842,-10.3928,49.9767476081,9.4342,-1.5828,9.5660538092,39.45,-8.81,40.4217589919,132.07,47.5242,-36.0528,59.6519402323,9.4342,-1.5828,9.5660538092,38.09,-34.47,51.3714804147,135.89,53.2742,-8.4628,53.9421854348,9.4342,-1.5828,9.5660538092,43.84,-6.88,44.3765703947,132.93
2019-06-01 18:00:00,49.9998,-10.1932,51.028240478,9.1398,-1.6332,9.2845724877,40.86,-8.56,41.7470142645,131.74,48.5798,-35.7232,60.3004476458,9.1398,-1.6332,9.2845724877,39.44,-34.09,52.1310051697,135.69,54.6598,-8.2332,55.2763902429,9.1398,-1.6332,9.2845724877,45.52,-6.6,45.9959824333,132.58
2019-06-01 18:30:00,50.1742,-10.4468,51.2502290325,8.8442,-1.5868,8.9854219645,41.33,-8.86,42.2690016442,132.04,48.6042,-36.0968,60.5421111944,8.8442,-1.5868,8.9854219645,39.76,-34.51,52.6478651039,136.0,55.2042,-8.4668,55.8497126213,8.8442,-1.5868,8.9854219645,46.36,-6.88,46.8677287694,132.86
2019-06-01 19:00:00,50.2404,-10.5366,51.3333978197,8.6004,-1.5066000000000002,8.7313643676,41.64,-9.03,42.6078689915,131.86,48.5904,-36.1266,60.5488084088,8.6004,-1.5066000000000002,8.7313643676,39.99,-34.62,52.8937094559,135.57,55.4004,-8.6666,56.0741854664,8.6004,-1.5066000000000002,8.7313643676,46.8,-7.16,47.344541396,132.69
2019-06-01 19:30:00,48.4292,-11.1374,49.6933505753,8.4392,-1.0874,8.5089679398,39.99,-10.05,41.2335130689,133.05,46.5592,-37.2774,59.6436388511,8.4392,-1.0874,8.5089679398,38.12,-36.19,52.5628243153,136.86,53.6792,-9.4074,54.4972998175,8.4392,-1.0874,8.5089679398,45.24,-8.32,45.9986956337,133.93
2019-06-01 20:00:00,47.8222,-11.6792,49.2277007942,7.4922,-1.0592,7.5667010963,40.33,-10.62,41.7048354511,133.4,45.7022,-37.919200000000004,59.3848197226,7.4922,-1.0592,7.5667010963,38.21,-36.86,53.0910887061,137.25,53.6922,-10.1792,54.6485905901,7.4922,-1.0592,7.5667010963,46.2,-9.12,47.0915533827,134.31
2019-06-01 20:30:00,46.8636,-12.0416,48.3859187731,7.1236,-1.3115999999999999,7.2433398043,39.74,-10.73,41.1630963364,133.5,44.7336,-38.2416,58.8516349775,7.1236,-1.3115999999999999,7.2433398043,37.61,-36.93,52.7099326503,137.38,52.8436,-10.5916,53.8946013207,7.1236,-1.3115999999999999,7.2433398043,45.72,-9.28,46.6522968352,134.41
2019-06-01 21:00:00,46.0164,-12.383,47.6534128679,6.6964,-1.123,6.7899117785000005,39.32,-11.26,40.9004889946,133.85,43.7564,-38.773,58.4633908524,6.6964,-1.123,6.7899117785000005,37.06,-37.65,52.8295949256,137.68,52.1764,-10.963,53.3157020582,6.6964,-1.123,6.7899117785000005,45.48,-9.84,46.5323113546,134.78
2019-06-01 21:30:00,46.1444,-12.4574,47.7963645701,6.6344,-1.1974,6.7415895841,39.51,-11.26,41.0831802566,133.75,43.8244,-38.8174,58.5437321848,6.6344,-1.1974,6.7415895841,37.19,-37.62,52.899532134,137.64,52.5144,-11.0374,53.6617778882,6.6344,-1.1974,6.7415895841,45.88,-9.84,46.9233417395,134.68
2019-06-01 22:00:00,45.0612,-33.4126,56.0973580857,6.6012,-1.2426,6.717134523,38.46,-32.17,50.1406072959,132.12,44.2512,-33.5126,55.5091259182,6.6012,-1.2426,6.717134523,37.65,-32.27,49.5870487123,135.2,52.9212,-3.4026,53.030473279,6.6012,-1.2426,6.717134523,46.32,-2.16,46.3703353449,134.36
2019-06-01 22:30:00,44.1054,-35.3846,56.5451697877,6.5554,-1.0246,6.6349886451,37.55,-34.36,50.898055955,132.12,43.4054,-33.5846,54.8812728198,6.5554,-1.0246,6.6349886451,36.85,-32.56,49.1739372025,135.15,52.0754,-3.1846,52.1726840628,6.5554,-1.0246,6.6349886451,45.52,-2.16,45.5712189874,134.48
2019-06-01 23:00:00,42.9016,-35.8104,55.8831998969,6.5816,-0.8504,6.6363121325000005,36.32,-34.96,50.4117446633,132.57,42.1816,-34.0804,54.2287842637,6.5816,-0.8504,6.6363121325000005,35.6,-33.23,48.6990030699,135.67,50.6616,-3.3704,50.7735887122,6.5816,-0.8504,6.6363121325000005,44.08,-2.52,44.1519739083,134.94
2019-06-01 23:30:00,40.9168,-24.4532,47.66700654,6.5968,-0.5832,6.6225291604,34.32,-23.87,41.8047760429,132.84,40.0268,-26.2832,47.8847712794,6.5968,-0.5832,6.6225291604,33.43,-25.7,42.1669882728,137.16,44.1168,-34.8632,56.2293051396,6.5968,-0.5832,6.6225291604,37.52,-34.28,50.8219322734,133.28
2019-06-02 00:00:00,39.6106,-24.2212,46.4291520685,6.4806,-1.1212,6.5768735582,33.13,-23.1,40.3882024854,132.46,38.7806,-26.0012,46.6904416107,6.4806,-1.1212,6.5768735582,32.3,-24.88,40.7713674041,136.79,42.4406,-35.6812,55.4468444711,6.4806,-1.1212,6.5768735582,35.96,-34.56,49.8749957393,132.75
2019-06-02 00:30:00,37.788,-24.9462,45.2796404407,6.438,-1.1862,6.5463665067,31.35,-23.76,39.336498319,132.89,36.948,-26.7362,45.606787811,6.438,-1.1862,6.5463665067,30.51,-25.55,39.7952585115,137.07,40.558,-36.1862,54.354323052,6.438,-1.1862,6.5463665067,34.12,-35.0,48.8791816625,133.15
2019-06-02 01:00:00,36.7898,-23.866,43.8528829159,6.4298,-1.236,6.5475204498,30.36,-22.63,37.8661656364,133.08,35.3798,-31.356,47.2750355266,6.4298,-1.236,6.5475204498,28.95,-30.12,41.7769900783,137.38,39.4298,-35.156,52.8266359334,6.4298,-1.236,6.5475204498,33.0,-33.92,47.324057307,133.35
2019-06-02 01:30:00,36.388,-19.2194,41.1518150312,6.438,-1.1494,6.5397984954,29.95,-18.07,34.978956531,133.18,32.748,-47.4694,57.669536502,6.438,-1.1494,6.5397984954,26.31,-46.32,53.2706157276,135.18,38.998,-30.7494,49.6625573683,6.438,-1.1494,6.5397984954,32.56,-29.6,44.0035634921,133.47
2019-06-02 02:00:00,35.9254,-19.4326,40.8443424224,6.4354,-1.1426,6.5360468113,29.49,-18.29,34.7013573222,133.38,32.2954,-47.7026,57.606691520300004,6.4354,-1.1426,6.5360468113,25.86,-46.56,53.2594892953,134.96,38.5154,-31.5426,49.7832466993,6.4354,-1.1426,6.5360468113,32.08,-30.4,44.195999819,133.73
2019-06-02 02:30:00,36.0196,-19.0466,40.745362383,6.4296,-1.1566,6.532800297,29.59,-17.89,34.5777413953,132.54,32.3796,-47.0766,57.1370699609,6.4296,-1.1566,6.532800297,25.95,-45.92,52.745131528900004,134.19,38.4696,-31.0766,49.4536671211,6.4296,-1.1566,6.532800297,32.04,-29.92,43.8379744058,132.89
2019-06-02 03:00:00,34.442,-19.6556,39.6559450191,6.432,-0.6056,6.4604469938,28.01,-19.05,33.8742173341,132.79,30.692,-47.8756,56.8689013377,6.432,-0.6056,6.4604469938,24.26,-47.27,53.1319160204,134.19,36.912,-31.6856,48.646407795,6.432,-0.6056,6.4604469938,30.48,-31.08,43.5315609644,133.13
2019-06-02 03:30:00,34.5646,-19.603,39.7364968531,6.4446,-0.923,6.5103608318,28.12,-18.68,33.7590995141,131.82,30.834600000000002,-47.293,56.4570669284,6.4446,-0.923,6.5103608318,24.39,-46.37,52.3932152096,133.15,37.0446,-30.803,48.1780779832,6.4446,-0.923,6.5103608318,30.6,-29.88,42.7688484764,132.06
2019-06-02 04:00:00,33.5884,-20.0462,39.115607486,6.4384,-0.9162,6.5032620276,27.15,-19.13,33.2126391604,132.28,29.9084,-47.8762,56.4503579882,6.4384,-0.9162,6.5032620276,23.47,-46.96,52.4984047377,133.52,36.0384,-31.3162,47.7438022889,6.4384,-0.9162,6.5032620276,29.6,-30.4,42.4301779398,132.55
2019-06-02 04:30:00,33.487,-20.2324,39.1245342306,6.487,-0.9524,6.5565413718,27.0,-19.28,33.1770764233,132.11,29.817,-47.9424,56.4581898998,6.487,-0.9524,6.5565413718,23.33,-46.99,52.462834464,133.33,36.007,-31.4324,47.7964414864,6.487,-0.9524,6.5565413718,29.52,-30.48,42.4318371038,132.35
2019-06-02 05:00:00,32.6744,-20.0728,38.3475385807,6.5044,-0.6028,6.5322727438,26.17,-19.47,32.6182433617,132.11,28.9744,-47.9228,56.000987627,6.5044,-0.6028,6.5322727438,22.47,-47.32,52.383998511,133.33,35.1444,-31.3228,47.0770289122,6.5044,-0.6028,6.5322727438,28.64,-30.72,41.9996190459,132.35
2019-06-02 05:30:00,33.1256,-19.9982,38.694100049,6.4656,-1.2482,6.5849818982,26.66,-18.75,32.593221688,132.11,29.4756,-47.7782,56.1388224903,6.4656,-1.2482,6.5849818982,23.01,-46.53,51.9085831053,134.41,35.5456,-31.2482,47.3280010417,6.4656,-1.2482,6.5849818982,29.08,-30.0,41.7809334506,132.35
2019-06-02 06:00:00,33.1732,-20.084,38.7792245183,6.6632,-1.174,6.7658340388,26.51,-18.91,32.5632952878,131.92,29.6532,-47.704,56.1692432408,6.6632,-1.174,6.7658340388,22.99,-46.53,51.8997206158,135.36,35.4632,-31.334,47.3229131631,6.6632,-1.174,6.7658340388,28.8,-30.16,41.7021054624,132.14
2019-06-02 06:30:00,33.445,-19.7984,38.8657261293,6.855,-0.8684000000000001,6.9097860719,26.59,-18.93,32.6400520833,131.86,29.935,-47.5284,56.1698587461,6.855,-0.8684000000000001,6.9097860719,23.08,-46.66,52.0561427691,135.18,35.655,-31.0284,47.2656390157,6.855,-0.8684000000000001,6.9097860719,28.8,-30.16,41.7021054624,132.08
2019-06-02 07:00:00,34.4438,-19.288,39.4766044948,7.0438,-0.878,7.0983098298,27.4,-18.41,33.0104241112,130.9,31.0338,-46.638,56.0196375072,7.0438,-0.878,7.0983098298,23.99,-45.76,51.6671820404,134.32,36.6038,-30.558,47.6825915659,7.0438,-0.878,7.0983098298,29.56,-29.68,41.8890916588,131.12
2019-06-02 07:30:00,36.1018,-19.9458,41.2453015613,7.1318,-1.3858000000000001,7.2651918681,28.97,-18.56,34.4054428834,130.94,33.2918,-42.0858,53.6615179517,7.1318,-1.3858000000000001,7.2651918681,26.16,-40.7,48.3821826709,134.32,38.3718,-31.5058,49.6488717785,7.1318,-1.3858000000000001,7.2651918681,31.24,-30.12,43.3952992846,131.22
2019-06-02 08:00:00,36.0528,-24.3712,43.5173503017,7.9128,-0.7212000000000001,7.9455983588,28.14,-23.65,36.7584289653,130.91,35.5928,-26.3412,44.2798625707,7.9128,-0.7212000000000001,7.9455983588,27.68,-25.62,37.7169298857,133.75,37.7528,-35.8412,52.0563687293,7.9128,-0.7212000000000001,7.9455983588,29.84,-35.12,46.0851386024,131.22
2019-06-02 08:30:00,38.34,-24.175,45.3253375608,8.33,-1.455,8.456117608,30.01,-22.72,37.6403838981,131.18,38.18,-25.925,46.1499515168,8.33,-1.455,8.456117608,29.85,-24.47,38.5979714493,134.06,40.05,-35.695,53.6482574274,8.33,-1.455,8.456117608,31.72,-34.24,46.6747897692,131.51
2019-06-02 09:00:00,40.418,-23.6912,46.8496284024,8.688,-1.4112,8.8018651114,31.73,-22.28,38.7710110779,130.87,40.418,-25.3312,47.6999414826,8.688,-1.4112,8.8018651114,31.73,-23.92,39.7361208474,133.69,42.168,-35.1312,54.8848015159,8.688,-1.4112,8.8018651114,33.48,-33.72,47.5178787405,131.19
2019-06-02 09:30:00,42.411,-30.9754,52.518266595200004,8.731,-1.4654,8.8531213795,33.68,-29.51,44.7792641744,131.02,42.461,-30.2354,52.1259621893,8.731,-1.4654,8.8531213795,33.73,-28.77,44.3331230571,133.13,47.371,-14.1854,49.4493398759,8.731,-1.4654,8.8531213795,38.64,-12.72,40.6798230085,132.58
2019-06-02 10:00:00,43.278,-34.4488,55.3146011957,8.888,-1.5088,9.0151550979,34.39,-32.94,47.6205386362,130.88,43.528,-32.4188,54.273984352,8.888,-1.5088,9.0151550979,34.64,-30.91,46.4258300949,135.21,49.648,-3.0288,49.7403008982,8.888,-1.5088,9.0151550979,40.76,-1.52,40.7883316648,133.16
2019-06-02 10:30:00,44.506,-33.2996,55.5845967527,9.036,-1.4496,9.1515373659,35.47,-31.85,47.6712009498,130.46,44.926,-31.3296,54.7712453041,9.036,-1.4496,9.1515373659,35.89,-29.88,46.7001766592,135.39,50.996,-1.9296000000000002,51.0324932975,9.036,-1.4496,9.1515373659,41.96,-0.48,41.9627453821,132.74
2019-06-02 11:00:00,45.8002,-33.0948,56.5059652345,8.3702,-1.2248,8.4593370355,37.43,-31.87,49.1599613507,130.62,46.0802,-30.9148,55.4897259957,8.3702,-1.2248,8.4593370355,37.71,-29.69,47.9952101777,135.49,53.1302,-1.1448,53.1425321102,8.3702,-1.2248,8.4593370355,44.76,0.08,44.7600714923,132.84
2019-06-02 11:30:00,46.581,-32.8498,56.9991133356,11.051,-0.32980000000000004,11.0559200902,35.53,-32.52,48.1656651568,131.15,47.561,-30.5498,56.5273296826,11.051,-0.32980000000000004,11.0559200902,36.51,-30.22,47.3943931283,136.05,52.611,-1.5298,52.6332367335,11.051,-0.32980000000000004,11.0559200902,41.56,-1.2,41.577320741,133.5
2019-06-02 12:00:00,54.4312,-31.5344,62.9060721775,12.4012,-0.7644000000000001,12.4247361662,42.03,-30.77,52.0894787841,130.21,56.1212,-29.1544,63.2421388696,12.4012,-0.7644000000000001,12.4247361662,43.72,-28.39,52.1289794644,135.23,59.5212,-0.9244,59.5283778109,12.4012,-0.7644000000000001,12.4247361662,47.12,-0.16,47.1202716461,132.55
2019-06-02 12:30:00,56.148,-24.2432,61.1582427007,12.628,-0.6832,12.6464677377,43.52,-23.56,49.488018752,131.73,58.178,-68.4132,89.8055990361,12.628,-0.6832,12.6464677377,45.55,-67.73,81.6220276641,135.65,58.788,-20.3232,62.2017797353,12.628,-0.6832,12.6464677377,46.16,-19.64,50.1644814585,132.79
2019-06-02 13:00:00,53.0346,-41.8332,67.5476529526,11.7746,-0.7432000000000001,11.7980316748,41.26,-41.09,58.230367507,130.36,55.3846,-75.5032,93.6385984912,11.7746,-0.7432000000000001,11.7980316748,43.61,-74.76,86.5499260543,134.13,59.2946,-1.1032,59.304861853,11.7746,-0.7432000000000001,11.7980316748,47.52,-0.36,47.5213636168,133.11
2019-06-02 13:30:00,55.8966,-40.2062,68.8546905447,11.7766,-0.6862,11.7965748419,44.12,-39.52,59.2317887625,130.62,57.2966,-51.6362,77.131041235,11.7766,-0.6862,11.7965748419,45.52,-50.95,68.3225650865,134.41,62.3366,3.8338,62.4543811273,11.7766,-0.6862,11.7965748419,50.56,4.52,50.7616390594,133.56
2019-06-02 14:00:00,58.6876,-8.953,59.3665781628,11.7976,-0.633,11.8145695969,46.89,-8.32,47.6224159404,132.22,58.7576,-34.053,67.9121665592,11.7976,-0.633,11.8145695969,46.96,-33.42,57.6379909435,135.37,62.7576,-8.233,63.295328791,11.7976,-0.633,11.8145695969,50.96,-7.6,51.5236023585,133.16
2019-06-02 14:30:00,59.036,-9.8444,59.851161286600004,12.496,-0.5844,12.5096578434,46.54,-9.26,47.4522834013,132.68,59.346,-35.1644,68.9817565981,12.496,-0.5844,12.5096578434,46.85,-34.58,58.2297080535,135.77,62.776,-9.1044,63.432769728,12.496,-0.5844,12.5096578434,50.28,-8.52,50.9967528378,133.61
2019-06-02 15:00:00,57.3236,-10.8486,58.3411281938,12.0236,-0.5086,12.0343521188,45.3,-10.34,46.4651008823,132.48,57.4336,-36.0586,67.8147553481,12.0236,-0.5086,12.0343521188,45.41,-35.55,57.6703615387,135.62,61.1436,-9.8686,61.9348777905,12.0236,-0.5086,12.0343521188,49.12,-9.36,50.0038398526,133.4
2019-06-02 15:30:00,58.3258,-10.5818,59.2779338108,13.2558,-1.0318,13.2958957908,45.07,-9.55,46.0706783106,133.11,58.8958,-35.9918,69.0226406687,13.2558,-1.0318,13.2958957908,45.64,-34.96,57.4909662469,136.32,61.0158,-9.5518,61.7589243177,13.2558,-1.0318,13.2958957908,47.76,-8.52,48.51399798,134.04
2019-06-02 16:00:00,56.7438,-10.6544,57.7353884355,16.1338,-0.9644,16.1625978667,40.61,-9.69,41.7500682634,132.63,58.0038,-36.1644,68.3542584028,16.1338,-0.9644,16.1625978667,41.87,-35.2,54.7004287003,135.82,57.0538,-9.5244,57.8433253695,16.1338,-0.9644,16.1625978667,40.92,-8.56,41.8057412325,133.5
2019-06-02 16:30:00,55.8662,-11.1418,56.966411241,15.4662,-0.9518000000000001,15.4954595182,40.4,-10.19,41.6652865105,132.81,56.9962,-36.6918,67.7853597887,15.4662,-0.9518000000000001,15.4954595182,41.53,-35.74,54.7913177429,135.69,56.3462,-10.0318,57.2322572129,15.4662,-0.9518000000000001,15.4954595182,40.88,-9.08,41.8762558021,133.67
2019-06-02 17:00:00,53.493,-11.083,54.6290576342,16.343,-0.843,16.364727251,37.15,-10.24,38.535439533,132.81,54.623,-36.733,65.8254162007,16.343,-0.843,16.364727251,38.28,-35.89,52.4733313217,135.73,53.743,-9.923,54.6514041723,16.343,-0.843,16.364727251,37.4,-9.08,38.4864443668,133.71
2019-06-02 17:30:00,49.7312,-10.4774,50.822909836,16.3612,-1.3974,16.4207671014,33.37,-9.08,34.5832806425,133.12,50.5112,-36.1274,62.1012910993,16.3612,-1.3974,16.4207671014,34.15,-34.73,48.7072417614,136.11,50.2412,-9.2774,51.090589429,16.3612,-1.3974,16.4207671014,33.88,-7.88,34.7843183058,133.95
2019-06-02 18:00:00,52.9856,-12.2942,54.3932087765,13.6656,-0.9842000000000001,13.7009953288,39.32,-11.31,40.9142823474,133.53,53.0956,-38.0442,65.318480486,13.6656,-0.9842000000000001,13.7009953288,39.43,-37.06,54.1125539963,136.37,55.5856,-11.2242,56.7075091412,13.6656,-0.9842000000000001,13.7009953288,41.92,-10.24,43.1525665517,134.34
2019-06-02 18:30:00,52.286,-30.2938,60.4279746015,10.975999999999999,-1.1738,11.0385860707,41.31,-29.12,50.54196771,132.24,52.996,-33.7538,62.8322769796,10.975999999999999,-1.1738,11.0385860707,42.02,-32.58,53.1708265875,136.87,57.816,-4.3338,57.9782000276,10.975999999999999,-1.1738,11.0385860707,46.84,-3.16,46.9464716459,134.13
2019-06-02 19:00:00,51.108,-34.2302,61.5120659386,10.148,-1.0102,10.1981570904,40.96,-33.22,52.7379370093,131.61,51.688,-32.2202,60.9080506341,10.148,-1.0102,10.1981570904,41.54,-31.21,51.9580186304,136.74,57.548,-2.3302,57.5951572273,10.148,-1.0102,10.1981570904,47.4,-1.32,47.4183761848,133.76
2019-06-02 19:30:00,51.0352,-34.1926,61.4306563029,9.4052,-0.8726,9.4455925066,41.63,-33.32,53.3224089853,131.4,51.3352,-32.2526,60.6261739334,9.4052,-0.8726,9.4455925066,41.93,-31.38,52.3720278393,136.42,57.8852,-2.4326,57.9362919231,9.4052,-0.8726,9.4455925066,48.48,-1.56,48.5050925161,133.57
2019-06-02 20:00:00,50.0184,-34.6232,60.8326089922,8.2484,-0.4832,8.2625410619,41.77,-34.14,53.9469415259,131.81,49.9384,-32.7932,59.7430980181,8.2484,-0.4832,8.2625410619,41.69,-32.31,52.7445940358,136.7,57.4084,-2.6032,57.4673911083,8.2484,-0.4832,8.2625410619,49.16,-2.12,49.2056907278,133.97
2019-06-02 20:30:00,50.8618,-34.4322,61.4206731979,7.0518,0.0078000000000000005,7.0518043138,43.81,-34.44,55.7263824414,131.41,50.4518,-32.7922,60.1723566439,7.0518,0.0078000000000000005,7.0518043138,43.4,-32.8,54.4003676458,136.27,58.6518,-2.5522,58.7073025107,7.0518,0.0078000000000000005,7.0518043138,51.6,-2.56,51.663464847,133.53
2019-06-02 21:00:00,51.3894,-34.6244,61.9654702856,6.7194,-0.3544,6.7287395343,44.67,-34.27,56.3013481189,131.61,50.9394,-32.9044,60.6425758994,6.7194,-0.3544,6.7287395343,44.22,-32.55,54.908204305,136.55,59.3194,-2.7544,59.3833136135,6.7194,-0.3544,6.7287395343,52.6,-2.4,52.6547243844,133.74
2019-06-02 21:30:00,50.733,-34.276,61.2264768299,6.573,-0.056,6.5732385473,44.16,-34.22,55.8669311847,130.17,50.223,-32.576,59.862722165,6.573,-0.056,6.5732385473,43.65,-32.52,54.4322781078,134.94,58.693,-2.536,58.7477620425,6.573,-0.056,6.5732385473,52.12,-2.48,52.1789689434,132.25
2019-06-02 22:00:00,50.7072,-34.4524,61.3040618361,6.5372,-0.4424,6.5521524402,44.17,-34.01,55.7464707403,130.38,50.2072,-32.7324,59.9347390217,6.5372,-0.4424,6.5521524402,43.67,-32.29,54.3112603426,135.04,58.6972,-2.5224,58.7513726614,6.5372,-0.4424,6.5521524402,52.16,-2.08,52.2014559184,132.46
2019-06-02 22:30:00,49.6778,-34.7884,60.647477997,6.6478,-0.8184,6.6979865184000005,43.03,-33.97,54.8228218902,130.62,49.2178,-33.0384,59.278391606,6.6478,-0.8184,6.6979865184000005,42.57,-32.22,53.3885128094,135.37,57.5678,-2.6984,57.6310069268,6.6478,-0.8184,6.6979865184000005,50.92,-1.88,50.9546936013,132.72
2019-06-02 23:00:00,48.3682,-35.5012,59.9984830865,6.6782,-1.1312,6.7733277405,41.69,-34.37,54.0310373767,131.22,47.9082,-33.6812,58.5629478483,6.6782,-1.1312,6.7733277405,41.23,-32.55,52.5301380162,136.04,55.9582,-3.2512,56.052568618,6.6782,-1.1312,6.7733277405,49.28,-2.12,49.3255795708,133.33
2019-06-02 23:30:00,46.0394,-36.059,58.4797215568,6.5694,-1.289,6.694664843,39.47,-34.77,52.6007015162,131.5,45.5194,-34.349,57.0251661756,6.5694,-1.289,6.694664843,38.95,-33.06,51.0888060146,136.37,53.3294,-3.689,53.4568389017,6.5694,-1.289,6.694664843,46.76,-2.4,46.8215505937,133.67
2019-06-03 00:00:00,43.7456,-36.9952,57.2915555942,6.5656,-1.1852,6.6717166007,37.18,-35.81,51.6208146003,132.28,43.3156,-35.2452,55.843220953,6.5656,-1.1852,6.6717166007,36.75,-34.06,50.1063479012,137.17,50.7656,-4.9852,51.0097869276,6.5656,-1.1852,6.6717166007,44.2,-3.8,44.3630476861,134.52
2019-06-03 00:30:00,41.5172,-37.5292,55.9653352396,6.5672,-0.6592,6.6002015484,34.95,-36.87,50.8025530855,132.73,40.9772,-35.9792,54.5310347644,6.5672,-0.6592,6.6002015484,34.41,-35.32,49.3107544051,137.51,48.3672,-5.1792,48.6437061549,6.5672,-0.6592,6.6002015484,41.8,-4.52,42.0436725323,134.96
2019-06-03 01:00:00,39.6808,-31.876,50.8983817487,6.6808,-0.116,6.6818069891,33.0,-31.76,45.8006288166,132.49,38.9908,-32.186,50.5590850455,6.6808,-0.116,6.6818069891,32.31,-32.07,45.5238508916,136.42,44.1608,-21.756,49.2290543545,6.6808,-0.116,6.6818069891,37.48,-21.64,43.278632141,133.74
2019-06-03 01:30:00,39.923,-29.8736,49.8625902452,6.6530000000000005,-0.4536,6.6684452431,33.27,-29.42,44.4120400342,132.44,39.213,-30.6836,49.7909899275,6.6530000000000005,-0.4536,6.6684452431,32.56,-30.23,44.4297929322,136.07,43.613,-27.0136,51.3013484614,6.6530000000000005,-0.4536,6.6684452431,36.96,-26.56,45.5134617449,133.35
2019-06-03 02:00:00,40.377,-29.5778,50.0514573398,6.537,-0.8678,6.5943495388,33.84,-28.71,44.3780317274,132.11,39.717,-30.3778,50.0025081555,6.537,-0.8678,6.5943495388,33.18,-29.51,44.4044198251,135.83,44.057,-26.7878,51.5616667481,6.537,-0.8678,6.5943495388,37.52,-25.92,45.6025964173,133.0
2019-06-03 02:30:00,39.7612,-29.9238,49.7633080882,6.5512,-0.5438000000000001,6.5737310471,33.21,-29.38,44.3405965228,132.75,39.0512,-30.8038,49.7380168069,6.5512,-0.5438000000000001,6.5737310471,32.5,-30.26,44.4062788353,136.4,43.4312,-27.1038,51.1945808449,6.5512,-0.5438000000000001,6.5737310471,36.88,-26.56,45.4485203279,133.67
2019-06-03 03:00:00,39.179,-30.0734,49.3903171539,6.549,-0.0134,6.5490137089000005,32.63,-30.06,44.3657581926,132.87,38.379,-31.0234,49.3497617883,6.549,-0.0134,6.5490137089000005,31.83,-31.01,44.4383730575,136.49,42.789,-27.1734,50.6881858874,6.549,-0.0134,6.5490137089000005,36.24,-27.16,45.2880028264,133.79
2019-06-03 03:30:00,39.7078,-30.1176,49.8375281349,6.5278,-0.6576000000000001,6.5608391689,33.18,-29.46,44.3712068801,132.87,39.0278,-30.9676,49.8212948708,6.5278,-0.6576000000000001,6.5608391689,32.5,-30.31,44.4403656601,136.57,43.2878,-27.2176,51.1334663269,6.5278,-0.6576000000000001,6.5608391689,36.76,-26.56,45.3511984406,133.79
2019-06-03 04:00:00,39.5182,-30.2312,49.7555382312,6.5882000000000005,-0.9612,6.6579489845,32.93,-29.27,44.0581184346,132.81,38.9282,-30.9712,49.745552411,6.5882000000000005,-0.9612,6.6579489845,32.34,-30.01,44.1188814455,136.57,43.0682,-27.3612,51.0245540567,6.5882000000000005,-0.9612,6.6579489845,36.48,-26.4,45.0305496302,133.72
2019-06-03 04:30:00,39.0104,-30.0862,49.2644977504,6.5404,-0.7362000000000001,6.5817036244,32.47,-29.35,43.7689775983,132.95,38.2704,-30.9162,49.1979159985,6.5404,-0.7362000000000001,6.5817036244,31.73,-30.18,43.7906987841,136.45,42.620400000000004,-27.2162,50.5689631948,6.5404,-0.7362000000000001,6.5817036244,36.08,-26.48,44.7544053698,133.84
2019-06-03 05:00:00,38.7466,-30.115,49.073539067,6.5066,-0.625,6.5365486734000005,32.24,-29.49,43.6929937175,132.81,37.9766,-30.995,49.0195080816,6.5066,-0.625,6.5365486734000005,31.47,-30.37,43.7344006475,136.32,42.3466,-27.225,50.3431738825,6.5066,-0.625,6.5365486734000005,35.84,-26.6,44.6325621044,133.71
2019-06-03 05:30:00,39.5694,-24.7972,46.6973076761,6.6794,-0.6972,6.7156885127,32.89,-24.1,40.7745275877,132.81,36.4594,-47.8772,60.1790173416,6.6794,-0.6972,6.7156885127,29.78,-47.18,55.79247978,136.89,43.1994,-21.9772,48.4683967158,6.6794,-0.6972,6.7156885127,36.52,-21.28,42.2675856893,133.71
2019-06-03 06:00:00,41.8824,-23.748,48.1466814408,6.6824,-0.878,6.7398333629,35.2,-22.87,41.9770997092,132.44,38.5524,-50.328,63.3971224091,6.6824,-0.878,6.7398333629,31.87,-49.45,58.8302592209,136.62,45.4024,-20.958,50.0061565186,6.6824,-0.878,6.7398333629,38.72,-20.08,43.6170241993,133.31
2019-06-03 06:30:00,45.9526,-22.6664,51.2387269135,7.0926,-0.9864,7.1608630569,38.86,-21.68,44.4985617745,133.01,42.6626,-49.4464,65.3073036629,7.0926,-0.9864,7.1608630569,35.57,-48.46,60.1131973863,137.14,49.5326,-19.7864,53.3383547527,7.0926,-0.9864,7.1608630569,42.44,-18.8,46.4176001103,133.92
2019-06-03 07:00:00,51.0406,-20.659,55.0630286977,7.7206,-1.189,7.8116186133,43.32,-19.47,47.4942449145,132.26,47.9406,-47.039,67.1637450516,7.7206,-1.189,7.8116186133,40.22,-45.85,60.9907443798,136.52,54.3606,-17.709,57.1724016756,7.7206,-1.189,7.8116186133,46.64,-16.52,49.4792885963,133.18
2019-06-03 07:30:00,57.466,-19.1764,60.5811478346,8.456,-1.3564,8.5640969728,49.01,-17.82,52.1491370974,131.15,54.686,-45.0564,70.8564589643,8.456,-1.3564,8.5640969728,46.23,-43.7,63.6152725373,135.36,60.216,-15.9164,62.2840143613,8.456,-1.3564,8.5640969728,51.76,-14.56,53.7688683162,132.05
2019-06-03 08:00:00,60.2072,-20.027,63.4506710827,9.0272,-0.9570000000000001,9.077785459,51.18,-19.07,54.6173717786,130.6,58.9472,-35.327,68.7224076764,9.0272,-0.9570000000000001,9.077785459,49.92,-34.37,60.6077825036,134.52,62.5072,-17.037,64.787417149,9.0272,-0.9570000000000001,9.077785459,53.48,-16.08,55.845114379,131.53
2019-06-03 08:30:00,61.0816,-26.9312,66.7551600403,9.8416,-1.3112,9.9285616279,51.24,-25.62,57.2880615835,130.34,62.0216,-25.8512,67.1934774215,9.8416,-1.3112,9.9285616279,52.18,-24.54,57.6625008129,134.4,65.2416,-5.3512,65.4606882946,9.8416,-1.3112,9.9285616279,55.4,-4.04,55.5471115361,132.07
2019-06-03 09:00:00,61.369,-32.346,69.3715927235,11.449,-1.4060000000000001,11.5350091894,49.92,-30.94,58.73065639,131.18,62.799,-29.376,69.3301072911,11.449,-1.4060000000000001,11.5350091894,51.35,-27.97,58.4734418347,136.26,67.169,13.394,68.4914140385,11.449,-1.4060000000000001,11.5350091894,55.72,14.8,57.6520459307,134.11
2019-06-03 09:30:00,61.22,-32.086,69.1187369387,12.38,-0.976,12.418412781,48.84,-31.11,57.9066291542,131.13,62.93,-29.236,69.3896865247,12.38,-0.976,12.418412781,50.55,-28.26,57.9131254553,136.11,66.22,13.664,67.6150374991,12.38,-0.976,12.418412781,53.84,14.64,55.7949388386,134.11
2019-06-03 10:00:00,59.007,-31.003,66.6559229026,12.477,-0.913,12.5103596271,46.53,-30.09,55.4116323528,130.78,60.737,-28.213,66.9698181123,12.477,-0.913,12.5103596271,48.26,-27.3,55.4465291971,135.79,63.677,14.567,65.3219550993,12.477,-0.913,12.5103596271,51.2,15.48,53.4889745649,133.77
2019-06-03 10:30:00,62.3954,-32.0858,70.1618450641,12.2454,-1.5958,12.348943226,50.15,-30.49,58.6912480699,131.29,64.3454,-29.1058,70.6220793718,12.2454,-1.5958,12.348943226,52.1,-27.51,58.9169763311,136.2,67.4454,13.8042,68.8435757264,12.2454,-1.5958,12.348943226,55.2,15.4,57.307940113,134.3
2019-06-03 11:00:00,61.6572,-31.1166,69.0641231567,12.5072,-1.4766,12.5940620691,49.15,-29.64,57.3955756135,130.91,63.5572,-28.1766,69.5229347726,12.5072,-1.4766,12.5940620691,51.05,-26.7,57.6106977913,135.92,66.2672,14.5234,67.8400393824,12.5072,-1.4766,12.5940620691,53.76,16.0,56.0904412534,133.91
2019-06-03 11:30:00,58.5288,-31.0556,66.2576087767,14.5288,-1.3155999999999999,14.5882429648,44.0,-29.74,53.1080747156,131.13,60.7988,-28.3356,67.0775693418,14.5288,-1.3155999999999999,14.5882429648,46.27,-27.02,53.5816507771,136.05,61.7688,14.8844,63.5368398396,14.5288,-1.3155999999999999,14.5882429648,47.24,16.2,49.9405406459,134.09
2019-06-03 12:00:00,58.4756,-30.9568,66.1643352691,12.5256,-1.6468,12.6333924818,45.95,-29.31,54.5020972074,130.85,60.3156,-27.8568,66.4377370897,12.5256,-1.6468,12.6333924818,47.79,-26.21,54.5054877971,135.82,63.2456,14.5532,64.8983940448,12.5256,-1.6468,12.6333924818,50.72,16.2,53.2443273974,133.82
2019-06-03 12:30:00,59.8644,-30.874200000000002,67.356978948,13.1044,-1.9242,13.2449177045,46.76,-28.95,54.9963644253,130.78,62.0144,-27.8242,67.9703752601,13.1044,-1.9242,13.2449177045,48.91,-25.9,55.3443592428,135.82,64.3844,14.7558,66.0536493844,13.1044,-1.9242,13.2449177045,51.28,16.68,53.9245843748,133.77
2019-06-03 13:00:00,62.0416,-30.1846,68.9947114475,14.6616,-2.3946,14.8558615947,47.38,-27.79,54.9285763515,130.54,64.3516,-27.4046,69.9438383542,14.6616,-2.3946,14.8558615947,49.69,-25.01,55.6290949055,135.61,65.3016,15.6854,67.1589959404,14.6616,-2.3946,14.8558615947,50.64,18.08,53.7707727302,133.5
2019-06-03 13:30:00,61.738,-30.897,69.0377089206,14.818,-2.217,14.9829307213,46.92,-28.68,54.9911702003,130.62,64.098,-28.077,69.9776502392,14.818,-2.217,14.9829307213,49.28,-25.86,55.6530142939,135.61,65.378,14.823,67.0373344712,14.818,-2.217,14.9829307213,50.56,17.04,53.354242568,133.57
2019-06-03 14:00:00,62.5772,-30.702,69.7030757129,12.0772,-1.842,12.2168622747,50.5,-28.86,58.1648484912,130.62,64.0272,-27.782,69.7948555686,12.0772,-1.842,12.2168622747,51.95,-25.94,58.0662216784,135.57,68.2772,14.958,69.8964791949,12.0772,-1.842,12.2168622747,56.2,16.8,58.6573098599,133.53
2019-06-03 14:30:00,64.3296,-30.8194,71.3311492444,9.1396,-1.5794000000000001,9.2750629389,55.19,-29.24,62.4572950103,130.38,65.1296,-27.7194,70.7829777031,9.1396,-1.5794000000000001,9.2750629389,55.99,-26.14,61.7914209256,135.36,72.0996,14.5406,73.5512159554,9.1396,-1.5794000000000001,9.2750629389,62.96,16.12,64.9908916695,133.27
2019-06-03 15:00:00,60.4334,-29.8128,67.3869340407,9.3034,-1.5028000000000001,9.4239938137,51.13,-28.31,58.4442726022,130.42,61.1234,-26.6728,66.68964153,9.3034,-1.5028000000000001,9.4239938137,51.82,-25.17,57.6093855201,135.51,68.1434,15.6972,69.9279990519,9.3034,-1.5028000000000001,9.4239938137,58.84,17.2,61.3024110456,133.33
2019-06-03 15:30:00,63.5244,-31.4056,70.863679743,9.5844,-1.1156,9.649108079,53.94,-30.29,61.8628135474,130.29,64.4644,-28.4556,70.4654528029,9.5844,-1.1156,9.649108079,54.88,-27.34,61.313049182,135.17,70.9844,13.9244,72.3372238804,9.5844,-1.1156,9.649108079,61.4,15.04,63.2152007036,133.22
2019-06-03 16:00:00,61.7294,-30.6566,68.9227534848,10.6294,-1.0166,10.6779033485,51.1,-29.64,59.0740179774,130.52,62.9294,-27.2866,68.5905818894,10.6294,-1.0166,10.6779033485,52.3,-26.27,58.5269416594,135.52,68.7894,14.3834,70.2770499375,10.6294,-1.0166,10.6779033485,58.16,15.4,60.1643216533,133.48
2019-06-03 16:30:00,65.3252,-32.0664,72.771119024,11.0752,-0.40640000000000004,11.0826538338,54.25,-31.66,62.8125632338,130.68,66.7852,-28.7164,72.6972803343,11.0752,-0.40640000000000004,11.0826538338,55.71,-28.31,62.4904808751,135.66,72.0352,12.9936,73.1977026962,11.0752,-0.40640000000000004,11.0826538338,60.96,13.4,62.4153955367,133.69
2019-06-03 17:00:00,65.3892,-32.5302,73.0339742084,11.7692,0.4398,11.7774145159,53.62,-32.97,62.9454152421,131.24,66.9292,-29.3202,73.0697744671,11.7692,0.4398,11.7774145159,55.16,-29.76,62.676017742,136.37,71.8492,13.1598,73.0444239944,11.7692,0.4398,11.7774145159,60.08,12.72,61.4117643453,134.22
2019-06-03 17:30:00,66.3164,-32.6628,73.9237675771,11.7064,-0.33280000000000004,11.7111296125,54.61,-32.33,63.4624377092,130.74,67.7664,-29.3128,73.8344446231,11.7064,-0.33280000000000004,11.7111296125,56.06,-28.98,63.1075589767,135.88,73.5864,12.7072,74.675506003,11.7064,-0.33280000000000004,11.7111296125,61.88,13.04,63.2390385759,133.72
2019-06-03 18:00:00,67.8598,-32.3306,75.1679463096,12.5398,-1.2606,12.6030034674,55.32,-31.07,63.4479889358,130.02,69.7798,-28.8106,75.4935173402,12.5398,-1.2606,12.6030034674,57.24,-27.55,63.5249565132,135.4,74.2998,12.6194,75.3638476751,12.5398,-1.2606,12.6030034674,61.76,13.88,63.3004897295,132.94
2019-06-03 18:30:00,67.0044,-32.9432,74.6648782601,13.2344,-1.5632000000000001,13.326400024,53.77,-31.38,62.2568654849,130.59,69.1044,-29.4232,75.1075415494,13.2344,-1.5632000000000001,13.326400024,55.87,-27.86,62.4310539716,135.94,72.8344,12.3968,73.8818683684,13.2344,-1.5632000000000001,13.326400024,59.6,13.96,61.2130835688,133.54
2019-06-03 19:00:00,65.4594,-33.5394,73.551508487,12.3294,-1.2294,12.3905419058,53.13,-32.31,62.1830603943,130.52,67.1494,-30.1794,73.6195497454,12.3294,-1.2294,12.3905419058,54.82,-28.95,61.9946360583,135.83,72.0894,11.7306,73.0375832618,12.3294,-1.2294,12.3905419058,59.76,12.96,61.1491553498,133.46
2019-06-03 19:30:00,65.6092,-33.3644,73.6053687716,11.6292,-1.4144,11.7148973534,53.98,-31.95,62.726731941,130.74,67.1992,-29.8544,73.5324260446,11.6292,-1.4144,11.7148973534,55.57,-28.44,62.4248227871,136.17,72.7092,11.9056,73.6774801143,11.6292,-1.4144,11.7148973534,61.08,13.32,62.5155084759,133.69
2019-06-03 20:00:00,64.3812,-34.7656,73.1682024981,10.6512,-0.7156,10.6752116981,53.73,-34.05,63.6106547679,131.24,65.8212,-31.3556,72.9081889831,10.6512,-0.7156,10.6752116981,55.17,-30.64,63.1073569404,136.44,71.4912,10.8044,72.3030202467,10.6512,-0.7156,10.6752116981,60.84,11.52,61.9210465028,134.22
2019-06-03 20:30:00,63.4072,-35.7522,72.7921205673,9.7572,-1.3822,9.8546145881,53.65,-34.37,63.7151426272,130.92,64.6872,-32.2622,72.2861217156,9.7572,-1.3822,9.8546145881,54.93,-30.88,63.0149133142,135.96,71.0372,9.5778,71.6799695639,9.7572,-1.3822,9.8546145881,61.28,10.96,62.2523895124,133.91
2019-06-03 21:00:00,62.8908,-35.606,72.2706023265,9.3208,-1.276,9.4077355745,53.57,-34.33,63.6262037214,130.41,64.0208,-32.176,71.6516420512,9.3208,-1.276,9.4077355745,54.7,-30.9,62.8243583334,135.32,70.6808,9.364,71.2983869708,9.3208,-1.276,9.4077355745,61.36,10.64,62.275671012,133.4
2019-06-03 21:30:00,62.371,-36.045,72.0373768678,9.151,-1.2650000000000001,9.2380206754,53.22,-34.78,63.5768574247,130.89,63.301,-32.675,71.2367336842,9.151,-1.2650000000000001,9.2380206754,54.15,-31.41,62.6004041521,135.73,70.231,9.215,70.8329696257,9.151,-1.2650000000000001,9.2380206754,61.08,10.48,61.9725487615,133.86
2019-06-03 22:00:00,60.4684,-36.831,70.8021889461,9.1284,-1.061,9.1898535113,51.34,-35.77,62.5722662207,130.85,61.3184,-33.541,69.8923805544,9.1284,-1.061,9.1898535113,52.19,-32.48,61.471509661,135.73,68.2484,8.459,68.7706244232,9.1284,-1.061,9.1898535113,59.12,9.52,59.8815898253,133.86
2019-06-03 22:30:00,58.2968,-33.1068,67.0416072039,8.9568,-1.2368000000000001,9.0417885664,49.34,-31.87,58.7378285264,131.71,59.1968,-31.3968,67.0076128547,8.9568,-1.2368000000000001,9.0417885664,50.24,-30.16,58.5976381777,136.96,63.6368,-8.8368,64.2474228937,8.9568,-1.2368000000000001,9.0417885664,54.68,-7.6,55.2056373933,133.77
2019-06-03 23:00:00,55.0856,-32.7982,64.1104145253,7.0256,-1.7982,7.2520740895,48.06,-31.0,57.1905901351,130.4,55.4356,-31.2682,63.6459431433,7.0256,-1.7982,7.2520740895,48.41,-29.47,56.6745886619,135.72,61.2256,-8.8782,61.865956152,7.0256,-1.7982,7.2520740895,54.2,-7.08,54.6604646888,132.35
2019-06-03 23:30:00,51.4204,-39.43,64.7980125942,6.4204,-1.81,6.6706548524,45.0,-37.62,58.6537671424,130.47,51.5704,-36.3,63.0650153109,6.4204,-1.81,6.6706548524,45.15,-34.49,56.8162177551,135.1,60.0204,5.75,60.2951981186,6.4204,-1.81,6.6706548524,53.6,7.5600000000000005,54.1305237366,133.46
2019-06-04 00:00:00,48.5844,-40.2816,63.1114191087,6.4844,-1.8216,6.7354042136,42.1,-38.46,57.0226411174,131.12,48.6744,-37.2016,61.2630088873,6.4844,-1.8216,6.7354042136,42.19,-35.38,55.0612431752,135.75,56.8444,5.2184,57.0834258776,6.4844,-1.8216,6.7354042136,50.36,7.04,50.8496922311,134.15
2019-06-04 00:30:00,46.1906,-40.8344,61.6524107535,6.4406,-1.4744000000000002,6.607206953,39.75,-39.36,55.9398972112,131.61,46.2306,-37.7244,59.6690768466,6.4406,-1.4744000000000002,6.607206953,39.79,-36.25,53.826634671,136.18,54.3206,5.0856,54.5581424878,6.4406,-1.4744000000000002,6.607206953,47.88,6.5600000000000005,48.327300773,134.68
2019-06-04 01:00:00,45.2916,-41.094,61.1559144038,6.5516,-1.874,6.8143479923,38.74,-39.22,55.1270895296,131.46,45.3716,-37.944,59.1466754988,6.5516,-1.874,6.8143479923,38.82,-36.07,52.9909171462,136.08,53.2716,4.726,53.480823129,6.5516,-1.874,6.8143479923,46.72,6.6,47.1838786028,134.53
2019-06-04 01:30:00,43.9482,-32.4778,54.6466080931,6.6282,-0.9978,6.7028829678,37.32,-31.48,48.8238957888,131.33,43.8582,-32.2378,54.4317688127,6.6282,-0.9978,6.7028829678,37.23,-31.24,48.6005195445,136.68,48.3482,-21.1578,52.775003023,6.6282,-0.9978,6.7028829678,41.72,-20.16,46.3355586996,132.89
2019-06-04 02:00:00,44.1026,-29.312,52.9550060973,6.6926,-0.932,6.7571827532,37.41,-28.38,46.9567087859,130.94,44.0026,-29.802,53.1449716414,6.6926,-0.932,6.7571827532,37.31,-28.87,47.175343136,136.6,47.5726,-26.652,54.5296375814,6.6926,-0.932,6.7571827532,40.88,-25.72,48.297958549,132.08
2019-06-04 02:30:00,44.0594,-29.6102,53.0847875799,6.7594,-1.3302,6.889043504,37.3,-28.28,46.8086359553,130.94,44.0294,-29.9902,53.2728839129,6.7594,-1.3302,6.889043504,37.27,-28.66,47.0154070492,136.68,47.5994,-26.4102,54.4352968615,6.7594,-1.3302,6.889043504,40.84,-25.08,47.9261097941,132.03
2019-06-04 03:00:00,42.4988,-30.351,52.2238566408,6.6088000000000005,-0.971,6.6797513756,35.89,-29.38,46.3818552885,131.56,42.3688,-30.821,52.3932176378,6.6088000000000005,-0.971,6.6797513756,35.76,-29.85,46.5811131254,137.15,46.0488,-27.131,53.4470124744,6.6088000000000005,-0.971,6.6797513756,39.44,-26.16,47.3271507699,132.66
2019-06-04 03:30:00,43.6464,-30.057,52.9946363509,6.5864,-1.857,6.8431801058,37.06,-28.2,46.5691271123,131.22,43.6164,-30.327,53.1236037742,6.5864,-1.857,6.8431801058,37.03,-28.47,46.7093331145,136.95,47.1464,-26.897,54.2792008228,6.5864,-1.857,6.8431801058,40.56,-25.04,47.6667095571,132.28
2019-06-04 04:00:00,40.2048,-28.647,49.3667555349,6.6748,-1.917,6.9446269907,33.53,-26.73,42.880692625,131.18,40.0448,-28.917,49.3941180308,6.6748,-1.917,6.9446269907,33.37,-27.0,42.9250148515,137.06,43.8348,-25.477,50.7007615331,6.6748,-1.917,6.9446269907,37.16,-23.56,43.9993090855,132.25
2019-06-04 04:30:00,39.479,-28.7248,48.823207351,6.379,-1.9048,6.6573195837,33.1,-26.82,42.6019060606,131.18,39.289,-28.9648,48.8117317869,6.379,-1.9048,6.6573195837,32.91,-27.06,42.60647486,137.03,43.139,-25.5848,50.1553119025,6.379,-1.9048,6.6573195837,36.76,-23.68,43.7268796051,132.25
2019-06-04 05:00:00,40.1568,-29.1962,49.6486322136,6.4168,-1.6862,6.6346509087,33.74,-27.51,43.5337535712,131.18,40.1168,-29.4362,49.7578889492,6.4168,-1.6862,6.6346509087,33.7,-27.75,43.6549252662,136.91,43.7368,-26.0462,50.9049330486,6.4168,-1.6862,6.6346509087,37.32,-24.36,44.5667140364,132.25
2019-06-04 05:30:00,42.8104,-30.042,52.2996377823,6.7904,-1.412,6.9356525403,36.02,-28.63,46.0121429625,131.3,43.0504,-30.202,52.5880000015,6.7904,-1.412,6.9356525403,36.26,-28.79,46.2995863912,136.91,45.870400000000004,-27.252,53.355085045,6.7904,-1.412,6.9356525403,39.08,-25.84,46.8503148335,132.35
2019-06-04 06:00:00,44.3378,-30.3472,53.7288847519,6.8278,-1.6772,7.0307789526,37.51,-28.67,47.2119582309,131.87,44.6678,-30.4272,54.046524927,6.8278,-1.6772,7.0307789526,37.84,-28.75,47.5229218378,137.41,47.5478,-27.5172,54.9362319483,6.8278,-1.6772,7.0307789526,40.72,-25.84,48.22679753,132.9
2019-06-04 06:30:00,49.07,-28.8344,56.9147390696,7.04,-1.5944,7.2182900579,42.03,-27.24,50.0853122183,131.57,49.56,-28.8544,57.3477985572,7.04,-1.5944,7.2182900579,42.52,-27.26,50.5079993664,137.13,52.44,-25.8744,58.4759623722,7.04,-1.5944,7.2182900579,45.4,-24.28,51.4847394866,132.55
2019-06-04 07:00:00,52.7812,-27.1862,59.3712434086,7.0912,-1.6962000000000002,7.2912421356,45.69,-25.49,52.3193673509,131.25,53.3412,-27.1262,59.8424125841,7.0912,-1.6962000000000002,7.2912421356,46.25,-25.43,52.7801799921,136.76,56.4512,-24.1362,61.3945773817,7.0912,-1.6962000000000002,7.2912421356,49.36,-22.44,54.2214274987,132.18
2019-06-04 07:30:00,55.3108,-24.4648,60.4798399112,7.1808,-0.8548,7.2314985777,48.13,-23.61,53.609038417,130.35,55.7608,-24.4748,60.8956702211,7.1808,-0.8548,7.2314985777,48.58,-23.62,54.0177822573,135.81,59.3008,-21.5748,63.1035409124,7.1808,-0.8548,7.2314985777,52.12,-20.72,56.0875458547,131.24
2019-06-04 08:00:00,54.47,-22.0616,58.7681469383,9.26,-0.3416,9.266298644,45.21,-21.72,50.1567792028,129.75,55.42,-22.0016,59.6275674714,9.26,-0.3416,9.266298644,46.16,-21.66,50.989226313,135.26,57.5,-19.4216,60.6914206998,9.26,-0.3416,9.266298644,48.24,-19.08,51.8762373346,130.69
2019-06-04 08:30:00,59.1524,-26.417,64.7832101301,11.7024,-0.907,11.7374961027,47.45,-25.51,53.872651689,129.9,61.0124,-25.047,65.953507585,11.7024,-0.907,11.7374961027,49.31,-24.14,54.9018733742,134.85,62.5424,-9.387,63.2429250332,11.7024,-0.907,11.7374961027,50.84,-8.48,51.5423709195,131.52
2019-06-04 09:00:00,59.895,-34.263,69.0026390365,10.135,-1.673,10.2721543018,49.76,-32.59,59.4824822952,130.46,61.445,-30.613,68.6486984145,10.135,-1.673,10.2721543018,51.31,-28.94,58.9087404381,134.65,67.175,11.287,68.1166425626,10.135,-1.673,10.2721543018,57.04,12.96,58.4937877043,133.32
2019-06-04 09:30:00,60.1988,-33.5376,68.9105662087,9.4188,-1.7876,9.5869341919,50.78,-31.75,59.8888211605,130.54,61.5388,-30.0376,68.4783273686,9.4188,-1.7876,9.5869341919,52.12,-28.25,59.2836984339,134.73,67.6188,12.2924,68.7270340638,9.4188,-1.7876,9.5869341919,58.2,14.08,59.8789311862,133.4
2019-06-04 10:00:00,60.105,-33.247,68.6875100291,9.905,-1.227,9.980709093,50.2,-32.02,59.5425931582,130.44,61.455,-29.837,68.3151783574,9.905,-1.227,9.980709093,51.55,-28.61,58.9570572536,134.36,67.465,12.613,68.6339128565,9.905,-1.227,9.980709093,57.56,13.84,59.2004999979,133.29
2019-06-04 10:30:00,61.0832,-32.8998,69.3797820858,9.0732,-1.1898,9.1508787709,52.01,-31.71,60.9144005962,130.02,62.2532,-29.3998,68.8462718691,9.0732,-1.1898,9.1508787709,53.18,-28.21,60.1989742438,134.24,68.9932,12.6502,70.1433475554,9.0732,-1.1898,9.1508787709,59.92,13.84,61.497577188,132.86
2019-06-04 11:00:00,62.41,-32.0438,70.1556356855,8.0,-1.1138,8.0771622764,54.41,-30.93,62.586843665399996,129.62,63.42,-28.4738,69.5187290335,8.0,-1.1138,8.0771622764,55.42,-27.36,61.8057117102,133.76,70.96,13.3262,72.2004792674,8.0,-1.1138,8.0771622764,62.96,14.44,64.5946994729,132.46
2019-06-04 11:30:00,61.7564,-31.4276,69.2931957895,8.6264,-0.7076,8.6553725928,53.13,-30.72,61.3719422864,129.91,63.0264,-27.8776,68.916526891,8.6264,-0.7076,8.6553725928,54.4,-27.17,60.8076385004,134.52,69.6264,13.9724,71.014530476,8.6264,-0.7076,8.6553725928,61.0,14.68,62.7415524194,132.8
2019-06-04 12:00:00,61.3178,-30.0634,68.291145959,9.4478,-1.7434,9.6073080725,51.87,-28.32,59.097540558,129.78,62.8478,-26.3934,68.164928874,9.4478,-1.7434,9.6073080725,53.4,-24.65,58.8148153104,134.63,68.4878,15.3366,70.1839728742,9.4478,-1.7434,9.6073080725,59.04,17.08,61.4609469501,132.66
2019-06-04 12:30:00,61.3174,-29.5038,68.0462912817,8.4274,-1.8938000000000001,8.6375661618,52.89,-27.61,59.662921484,129.78,62.5574,-25.7138,67.6359948933,8.4274,-1.8938000000000001,8.6375661618,54.13,-23.82,59.1392365524,134.68,69.1874,15.8662,70.9833263605,8.4274,-1.8938000000000001,8.6375661618,60.76,17.76,63.3024106966,132.66
2019-06-04 13:00:00,61.634,-29.6828,68.4091994679,7.644,-1.7027999999999999,7.8313641111,53.99,-27.98,60.8095428366,129.89,62.604,-25.8828,67.7434878925,7.644,-1.7027999999999999,7.8313641111,54.96,-24.18,60.0439339151,134.86,70.084,15.7372,71.8291481214,7.644,-1.7027999999999999,7.8313641111,62.44,17.44,64.829832639,132.77
2019-06-04 13:30:00,60.3506,-30.1868,67.4791657817,7.7006,-1.1168,7.781162034,52.65,-29.07,60.1422264304,130.08,61.2606,-26.5468,66.7652132671,7.7006,-1.1168,7.781162034,53.56,-25.43,59.2904587602,134.95,68.5806,15.3632,70.2803429886,7.7006,-1.1168,7.781162034,60.88,16.48,63.0711090754,132.96
2019-06-04 14:00:00,59.3052,-29.791,66.3672391172,8.5252,-0.841,8.5665813508,50.78,-28.95,58.4526380927,129.87,60.3752,-26.181,65.8073668827,8.5252,-0.841,8.5665813508,51.85,-25.34,57.7108144112,134.79,66.8452,15.439,68.6049814812,8.5252,-0.841,8.5665813508,58.32,16.28,60.5496556555,132.76
2019-06-04 14:30:00,61.3638,-29.5564,68.1109149212,10.2338,-1.4064,10.3299866118,51.13,-28.15,58.3669375589,129.61,62.8838,-25.7464,67.9503452191,10.2338,-1.4064,10.3299866118,52.65,-24.34,58.0039490035,134.51,67.8738,15.1536,69.5448367559,10.2338,-1.4064,10.3299866118,57.64,16.56,59.971686653,132.54
2019-06-04 15:00:00,63.301,-30.6192,70.3175085568,13.161,-2.1492,13.3353283289,50.14,-28.47,57.6590018991,129.86,65.761,-27.2192,71.1715811939,13.161,-2.1492,13.3353283289,52.6,-25.07,58.2689016543,134.85,67.161,14.6508,68.7404237814,13.161,-2.1492,13.3353283289,54.0,16.8,56.5529840062,132.78
2019-06-04 15:30:00,63.378,-31.0298,70.5664181608,11.838,-2.4598,12.090858532,51.54,-28.57,58.9289105618,129.78,65.198,-27.8498,70.8970419978,11.838,-2.4598,12.090858532,53.36,-25.39,59.0926535197,134.85,67.958,14.4602,69.47940089,11.838,-2.4598,12.090858532,56.12,16.92,58.6151925698,132.69
2019-06-04 16:00:00,63.0836,-31.6932,70.5974469453,11.1336,-2.0232,11.3159351006,51.95,-29.67,59.8256750902,130.02,64.5736,-28.5832,70.6169182222,11.1336,-2.0232,11.3159351006,53.44,-26.56,59.676353776,134.92,68.5736,14.0568,69.9995160212,11.1336,-2.0232,11.3159351006,57.44,16.08,59.6483025743,132.94
2019-06-04 16:30:00,63.8284,-31.3746,71.1226417656,10.6384,-1.7546,10.7821229691,53.19,-29.62,60.8811998896,129.85,65.0884,-28.1746,70.9246635503,10.6384,-1.7546,10.7821229691,54.45,-26.42,60.5212268547,134.8,70.4384,14.1654,71.8486377861,10.6384,-1.7546,10.7821229691,59.8,15.92,61.8828441492,132.75
2019-06-04 17:00:00,61.3188,-30.1752,68.3413339677,11.7888,-1.6752,11.9072289169,49.53,-28.5,57.1442989282,129.85,62.8488,-26.6452,68.2637410671,11.7888,-1.6752,11.9072289169,51.06,-24.97,56.8385828465,134.97,67.5088,14.9648,69.1475474365,11.7888,-1.6752,11.9072289169,55.72,16.64,58.151594991,132.75
2019-06-04 17:30:00,58.7218,-30.4396,66.1424148592,11.3018,-1.3296000000000001,11.3797416227,47.42,-29.11,55.6421467954,130.07,59.7818,-26.9296,65.5672705502,11.3018,-1.3296000000000001,11.3797416227,48.48,-25.6,54.8239947468,135.05,65.6218,14.9904,67.3122034062,11.3018,-1.3296000000000001,11.3797416227,54.32,16.32,56.7186459641,132.95
2019-06-04 18:00:00,59.3036,-30.7332,66.7940607779,10.8936,-1.4632,10.9914273504,48.41,-29.27,56.5708493838,130.16,60.2036,-27.2532,66.0848724233,10.8936,-1.4632,10.9914273504,49.31,-25.79,55.6471041475,135.33,66.6136,14.6568,68.2069900465,10.8936,-1.4632,10.9914273504,55.72,16.12,58.0049377209,133.04
