Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-06-04 18:30:00,60.3218,-30.7802,67.7210474467,8.2018,-1.4302000000000001,8.3255627606,52.12,-29.35,59.8156910852,130.12,60.3218,-27.3902,66.2490951733,8.2018,-1.4302000000000001,8.3255627606,52.12,-25.96,58.2272788305,135.44,69.6818,15.0098,71.2800627615,8.2018,-1.4302000000000001,8.3255627606,61.48,16.44,63.6401131363,132.97
2019-06-04 19:00:00,67.8886,-31.7962,74.9657277988,7.0286,-2.0162,7.3120640314,60.86,-29.78,67.755354032,130.07,67.8186,-28.5062,73.5660651687,7.0286,-2.0162,7.3120640314,60.79,-26.49,66.3109659106,135.26,78.3086,14.3838,79.6186569618,7.0286,-2.0162,7.3120640314,71.28,16.4,73.1423160694,132.85
2019-06-04 19:30:00,66.741,-32.5748,74.2662687634,6.931,-1.5148000000000001,7.0946021763000005,59.81,-31.06,67.3940627949,130.13,66.461,-29.4948,72.7118129883,6.931,-1.5148000000000001,7.0946021763000005,59.53,-27.98,65.7776656624,135.1,77.451,13.8852,78.6858067255,6.931,-1.5148000000000001,7.0946021763000005,70.52,15.4,72.1819257155,132.9
2019-06-04 20:00:00,67.8436,-33.6904,75.7482482512,6.9636,-2.6204,7.4403105527,60.88,-31.07,68.3499765911,130.24,67.6836,-30.5204,74.2466465581,6.9636,-2.6204,7.4403105527,60.72,-27.9,66.823112768,135.44,78.6436,12.9396,79.700997918,6.9636,-2.6204,7.4403105527,71.68,15.56,73.3494103589,132.99
2019-06-04 20:30:00,66.4842,-33.8744,74.6165117451,6.7442,-2.5044,7.1941818854,59.74,-31.37,67.4755103723,130.32,66.2042,-30.7144,72.981987264,6.7442,-2.5044,7.1941818854,59.46,-28.21,65.8125801044,135.34,77.3442,12.8556,78.4053041892,6.7442,-2.5044,7.1941818854,70.6,15.36,72.2515716092,133.07
2019-06-04 21:00:00,64.9858,-34.314,73.488807295,6.5258,-2.254,6.9040989014,58.46,-32.06,66.6739469358,129.83,64.5358,-31.264,71.7098820083,6.5258,-2.254,6.9040989014,58.01,-29.01,64.8593879095,134.57,75.8458,12.106,76.8058631462,6.5258,-2.254,6.9040989014,69.32,14.36,70.7917509319,132.57
2019-06-04 21:30:00,63.1736,-35.33,72.381714797,6.5136,-2.33,6.9177948047,56.66,-33.0,65.569471555,130.13,62.6636,-32.27,70.4846058722,6.5136,-2.33,6.9177948047,56.15,-29.94,63.6335296837,134.82,73.8736,11.15,74.7103157332,6.5136,-2.33,6.9177948047,67.36,13.48,68.6955602641,132.89
2019-06-04 22:00:00,62.5598,-18.3784,65.203482749,6.5098,-2.3984,6.9375657546,56.05,-15.98,58.2834702124,130.7,60.8698,-37.2684,71.3727272185,6.5098,-2.3984,6.9375657546,54.36,-34.87,64.5827105346,133.55,72.0698,3.6416,72.1617441765,6.5098,-2.3984,6.9375657546,65.56,6.04,65.8376427282,132.34
2019-06-04 22:30:00,58.7904,-15.3998,60.7738839651,6.4904,-1.5498,6.6728683638,52.3,-13.85,54.1027956764,131.68,56.6004,-40.0598,69.3425760713,6.4904,-1.5498,6.6728683638,50.11,-38.51,63.1983559913,133.86,67.8104,1.0502,67.8185318936,6.4904,-1.5498,6.6728683638,61.32,2.6,61.3750959266,133.08
2019-06-04 23:00:00,57.1458,-15.1128,59.1103982517,6.5058,-2.0428,6.8189783311,50.64,-13.07,52.2994694046,131.58,55.0258,-39.6928,67.8480437263,6.5058,-2.0428,6.8189783311,48.52,-37.65,61.4142727711,134.03,65.7458,1.2772000000000001,65.758204488,6.5058,-2.0428,6.8189783311,59.24,3.32,59.3329588003,133.01
2019-06-04 23:30:00,53.0548,-16.887,55.6774871204,6.5148,-1.557,6.6982735119,46.54,-15.33,48.99980102,133.38,50.7348,-42.277,66.0406288586,6.5148,-1.557,6.6982735119,44.22,-40.72,60.1126176439,135.57,61.2348,-0.677,61.2385422756,6.5148,-1.557,6.6982735119,54.72,0.88,54.7270755659,134.86
2019-06-05 00:00:00,51.8812,-9.7794,52.794844235,6.5312,-2.3094,6.9274744171,45.35,-7.47,45.9611074714,132.55,49.6212,-36.9294,61.8550246447,6.5312,-2.3094,6.9274744171,43.09,-34.62,55.274700361,135.73,56.7712,-21.6694,60.7662080913,6.5312,-2.3094,6.9274744171,50.24,-19.36,53.8411292601,132.74
2019-06-05 00:30:00,49.6824,-10.509,50.7816891287,6.5424,-2.239,6.9149200110999995,43.14,-8.27,43.9255335767,132.9,47.3824,-37.859,60.6497791485,6.5424,-2.239,6.9149200110999995,40.84,-35.62,54.1912354537,135.99,54.3824,-22.199,58.7387523766,6.5424,-2.239,6.9149200110999995,47.84,-19.96,51.8369289214,133.09
2019-06-05 01:00:00,47.957,-11.3682,49.2860002459,6.567,-1.9482,6.8498884838,41.39,-9.42,42.4484216432,132.36,45.627,-38.5282,59.7180485636,6.567,-1.9482,6.8498884838,39.06,-36.58,53.5142971551,135.43,52.567,-23.0282,57.3897855392,6.567,-1.9482,6.8498884838,46.0,-21.08,50.6000632411,132.54
2019-06-05 01:30:00,47.0894,-11.0966,48.3791910218,6.5694,-1.8566,6.8267107687,40.52,-9.24,41.5601732431,132.52,44.7494,-38.2866,58.8928904022,6.5694,-1.8566,6.8267107687,38.18,-36.43,52.7717471759,135.59,51.6494,-22.7366,56.4323798889,6.5694,-1.8566,6.8267107687,45.08,-20.88,49.6807890437,132.72
2019-06-05 02:00:00,47.1904,-11.31,48.5267962281,6.5704,-2.39,6.9915846673,40.62,-8.92,41.5878684234,132.62,44.870400000000004,-38.51,59.1301352625,6.5704,-2.39,6.9915846673,38.3,-36.12,52.6454594433,135.72,51.7304,-23.03,56.6252168575,6.5704,-2.39,6.9915846673,45.16,-20.64,49.6531489434,132.81
2019-06-05 02:30:00,46.7498,-11.4404,48.1292691841,6.5698,-2.2904,6.9576004628,40.18,-9.15,41.2086750576,132.62,44.4298,-38.6004,58.8557389572,6.5698,-2.2904,6.9576004628,37.86,-36.31,52.4575609422,135.65,51.2898,-23.2104,56.2971247241,6.5698,-2.2904,6.9576004628,44.72,-20.92,49.3712953041,132.81
2019-06-05 03:00:00,45.9878,-11.2974,47.3551369505,6.6478,-2.0174,6.9471683152,39.34,-9.28,40.4197229085,132.79,43.6278,-38.5474,58.2175830793,6.6478,-2.0174,6.9471683152,36.98,-36.53,51.9803934191,135.82,50.4478,-23.0974,55.4839653558,6.6478,-2.0174,6.9471683152,43.8,-21.08,48.608707039,133.0
2019-06-05 03:30:00,46.1336,-10.85,47.3923152944,6.6136,-2.43,7.0458927724,39.52,-8.42,40.4070142426,132.53,43.8536,-37.89,57.9550716759,6.6136,-2.43,7.0458927724,37.24,-35.46,51.4220691921,135.64,50.5336,-22.67,55.3856807213,6.6136,-2.43,7.0458927724,43.92,-20.24,48.3593217488,132.76
2019-06-05 04:00:00,45.4932,-11.2642,46.8669760906,6.5932,-2.5141999999999998,7.0563083748,38.9,-8.75,39.8719512941,132.47,43.2132,-38.3942,57.8056679564,6.5932,-2.5141999999999998,7.0563083748,36.62,-35.88,51.2679119918,135.49,49.8332,-23.0342,54.8992002845,6.5932,-2.5141999999999998,7.0563083748,43.24,-20.52,47.8619682002,132.68
2019-06-05 04:30:00,44.9082,-11.1542,46.2726982667,6.6282,-2.0342,6.9333256724000005,38.28,-9.12,39.3514014998,132.36,42.5482,-38.3342,57.2700638456,6.6282,-2.0342,6.9333256724000005,35.92,-36.3,51.0679586434,135.37,49.3082,-22.874200000000002,54.3555665308,6.6282,-2.0342,6.9333256724000005,42.68,-20.84,47.4961893208,132.55
2019-06-05 05:00:00,45.2984,-11.5148,46.7390164809,6.5784,-2.4348,7.0145276106,38.72,-9.08,39.7704010541,133.05,42.9184,-38.8748,57.9071596057,6.5784,-2.4348,7.0145276106,36.34,-36.44,51.4632801131,136.0,49.7784,-23.3548,54.9848687331,6.5784,-2.4348,7.0145276106,43.2,-20.92,47.9988166521,133.23
2019-06-05 05:30:00,45.3936,-11.5966,46.8514679868,6.6036,-2.3766,7.0182448319,38.79,-9.22,39.87069726,132.58,43.0936,-38.7666,57.9647102686,6.6036,-2.3766,7.0182448319,36.49,-36.39,51.5339907246,135.42,49.8836,-23.3766,55.0893726278,6.6036,-2.3766,7.0182448319,43.28,-21.0,48.1057002859,132.72
2019-06-05 06:00:00,45.9936,-11.2724,47.3548122446,6.7636,-2.5524,7.229179118,39.23,-8.72,40.1874520217,132.51,43.8136,-38.3724,58.2415026139,6.7636,-2.5524,7.229179118,37.05,-35.82,51.5342109671,135.48,50.4436,-22.9524,55.4199372674,6.7636,-2.5524,7.229179118,43.68,-20.4,48.208945228,132.61
2019-06-05 06:30:00,48.4108,-8.6554,49.1784658748,7.2208,-2.6654,7.6970325321,41.19,-5.99,41.623265129,133.02,46.3908,-35.8054,58.6014760377,7.2208,-2.6654,7.6970325321,39.17,-33.14,51.3083667641,135.95,52.9408,-20.3454,56.7156381063,7.2208,-2.6654,7.6970325321,45.72,-17.68,49.0193920811,133.1
2019-06-05 07:00:00,53.4756,-7.1434,53.9506066594,7.5056,-2.6834,7.9708636245,45.97,-4.46,46.1858473994,133.21,51.5656,-34.3134,61.9388450241,7.5056,-2.6834,7.9708636245,44.06,-31.63,54.2378142996,136.17,58.3856,-18.6034,61.2777674114,7.5056,-2.6834,7.9708636245,50.88,-15.92,53.3124825909,133.24
2019-06-05 07:30:00,58.759,-6.524,59.1200698325,7.719,-2.684,8.1723201724,51.04,-3.84,51.1842475768,132.45,57.059,-33.394,66.1126970937,7.719,-2.684,8.1723201724,49.34,-30.71,58.1166043399,135.22,63.839,-17.764,66.2644521369,7.719,-2.684,8.1723201724,56.12,-15.08,58.1107632027,132.44
2019-06-05 08:00:00,61.3858,-4.9576,61.5856658598,9.0358,-2.5576,9.3907933318,52.35,-2.4,52.4049854499,131.72,60.5358,-31.3776,68.1845793666,9.0358,-2.5576,9.3907933318,51.5,-28.82,59.0156114939,134.39,64.7558,-16.7576,66.8889437157,9.0358,-2.5576,9.3907933318,55.72,-14.2,57.500942601,131.79
2019-06-05 08:30:00,60.7948,-4.4744,60.9592319702,10.4648,-1.7944,10.6175284506,50.33,-2.68,50.4013025625,131.45,60.1648,-30.9844,67.6744870863,10.4648,-1.7944,10.6175284506,49.7,-29.19,57.6380612096,133.94,63.4248,-16.2344,65.4695425247,10.4648,-1.7944,10.6175284506,52.96,-14.44,54.8933074245,131.57
2019-06-05 09:00:00,62.5896,-2.8444000000000003,62.6541988978,8.9096,-1.8444,9.0985044661,53.68,-1.0,53.6893136481,131.63,61.7696,-29.0644,68.26582476990001,8.9096,-1.8444,9.0985044661,52.86,-27.22,59.4567742146,134.28,66.3896,-14.6844,67.9941952781,8.9096,-1.8444,9.0985044661,57.48,-12.84,58.8966552531,131.74
2019-06-05 09:30:00,63.1524,-1.7252,63.1759601494,12.1424,-2.7352,12.4466540403,51.01,1.01,51.01999804,131.23,63.2924,-27.7852,69.1226825058,12.1424,-2.7352,12.4466540403,51.15,-25.05,56.9545871726,134.01,64.2224,-13.4152,65.6085684404,12.1424,-2.7352,12.4466540403,52.08,-10.68,53.1637921898,131.36
2019-06-05 10:00:00,63.2672,-1.5326,63.2857603146,13.0172,-2.8125999999999998,13.3175904202,50.25,1.28,50.2662998439,130.98,63.6572,-27.4126,69.3086556687,13.0172,-2.8125999999999998,13.3175904202,50.64,-24.6,56.2989307181,133.74,63.8172,-13.1326,65.1544334531,13.0172,-2.8125999999999998,13.3175904202,50.8,-10.32,51.8376542679,131.11
2019-06-05 10:30:00,62.2064,-2.1346,62.2430134081,14.0664,-3.0246,14.3879051331,48.14,0.89,48.1482263432,131.42,62.9864,-28.2246,69.0211172767,14.0664,-3.0246,14.3879051331,48.92,-25.2,55.0291413707,134.14,61.9864,-13.7846,63.5006219034,14.0664,-3.0246,14.3879051331,47.92,-10.76,49.1131754217,131.58
2019-06-05 11:00:00,57.8116,-0.6344000000000001,57.8150807136,15.1716,-2.4244,15.3640867584,42.64,1.79,42.6775549909,131.06,58.4516,-26.8244,64.3128134816,15.1716,-2.4244,15.3640867584,43.28,-24.4,49.6841866191,133.97,56.7316,-12.0644,58.0002084989,15.1716,-2.4244,15.3640867584,41.56,-9.64,42.663370706,131.17
2019-06-05 11:30:00,58.956,-1.6718000000000002,58.9796986364,15.356,-1.2518,15.4069380229,43.6,-0.42,43.6020228889,131.38,59.686,-28.2518,66.0347090494,15.356,-1.2518,15.4069380229,44.33,-27.0,51.9051914552,133.92,57.556,-13.2118,59.0528982798,15.356,-1.2518,15.4069380229,42.2,-11.96,43.8620747343,131.51
2019-06-05 12:00:00,59.5602,-1.633,59.5825822958,15.4302,-1.233,15.4793850343,44.13,-0.4,44.1318127885,131.38,60.3102,-28.193,66.5745106857,15.4302,-1.233,15.4793850343,44.88,-26.96,52.355095263,133.87,58.2702,-13.113,59.7274390631,15.4302,-1.233,15.4793850343,42.84,-11.88,44.4567205268,131.51
2019-06-05 12:30:00,59.005,-1.4706000000000001,59.023323266,15.915,-1.1306,15.9551083155,43.09,-0.34,43.0913413576,131.32,59.815,-28.0806,66.0783952693,15.915,-1.1306,15.9551083155,43.9,-26.95,51.5122558233,133.82,57.475,-13.0106,58.9292061491,15.915,-1.1306,15.9551083155,41.56,-11.88,43.2246226126,131.45
2019-06-05 13:00:00,59.0068,-1.4456,59.024505128,15.4668,-1.1456,15.5091683078,43.54,-0.30000000000000004,43.5410335201,131.45,59.8868,-28.0256,66.1200655596,15.4668,-1.1456,15.5091683078,44.42,-26.88,51.9198497687,134.05,57.7068,-12.9456,59.1410460307,15.4668,-1.1456,15.5091683078,42.24,-11.8,43.8572411353,131.58
2019-06-05 13:30:00,56.342,-1.6902,56.3673463988,15.422,-1.2202,15.4701962509,40.92,-0.47000000000000003,40.9226990801,131.61,57.072,-28.310200000000002,63.7077750988,15.422,-1.2202,15.4701962509,41.65,-27.09,49.6849132031,134.38,54.982,-13.2602,56.5584054588,15.422,-1.2202,15.4701962509,39.56,-12.04,41.3516045638,131.71
2019-06-05 14:00:00,58.6214,-1.5776,58.6426240862,15.1114,-1.1876,15.157994713,43.51,-0.39,43.5117478389,131.69,59.4514,-28.2976,65.8424113146,15.1114,-1.1876,15.157994713,44.34,-27.11,51.9710275057,134.38,57.2714,-13.1876,58.7701118913,15.1114,-1.1876,15.157994713,42.16,-12.0,43.8345252056,131.81
2019-06-05 14:30:00,56.8186,-1.5854,56.8407142735,15.5686,-1.2554,15.6191336226,41.25,-0.33,41.2513199789,131.63,57.7086,-28.1854,64.2238218041,15.5686,-1.2554,15.6191336226,42.14,-26.93,50.0100439912,134.43,55.0886,-13.1754,56.642254679,15.5686,-1.2554,15.6191336226,39.52,-11.92,41.2785271055,131.81
2019-06-05 15:00:00,57.8902,-1.6748,57.914421443,15.6302,-1.2048,15.6765651557,42.26,-0.47000000000000003,42.2626135018,131.76,58.7902,-28.3548,65.2708380449,15.6302,-1.2048,15.6765651557,43.16,-27.15,50.9892939743,134.52,56.3502,-13.5248,57.9505414563,15.6302,-1.2048,15.6765651557,40.72,-12.32,42.5429289072,131.94
2019-06-05 15:30:00,58.1696,-2.1988,58.2111422805,12.3996,-0.9488000000000001,12.435847442,45.77,-1.25,45.7870658593,131.91,58.0196,-28.7488,64.751582881,12.3996,-0.9488000000000001,12.435847442,45.62,-27.8,53.423069923,134.72,59.4396,-14.0688,61.0818891456,12.3996,-0.9488000000000001,12.435847442,47.04,-13.12,48.8353969985,132.07
2019-06-05 16:00:00,58.9624,-2.273,59.0061957998,11.5824,-0.8130000000000001,11.6108982753,47.38,-1.46,47.4024893861,131.85,58.5324,-28.803,65.2353788888,11.5824,-0.8130000000000001,11.6108982753,46.95,-27.99,54.6602469808,134.6,60.7424,-14.133,62.3649007596,11.5824,-0.8130000000000001,11.6108982753,49.16,-13.32,50.9325828915,132.01
2019-06-05 16:30:00,61.7766,-2.5968,61.8311545889,10.2766,-0.9668,10.3219770296,51.5,-1.63,51.5257886888,132.19,61.0766,-29.1968,67.6964120009,10.2766,-0.9668,10.3219770296,50.8,-28.23,58.1168899718,135.04,64.7166,-14.3268,66.2834482643,10.2766,-0.9668,10.3219770296,54.44,-13.36,56.0553583523,132.32
2019-06-05 17:00:00,64.0054,-2.5798,64.0573695776,8.4454,-0.9598000000000001,8.4997645379,55.56,-1.62,55.583612693,132.19,62.6254,-29.1698,69.0855842937,8.4454,-0.9598000000000001,8.4997645379,54.18,-28.21,61.0841755285,135.12,68.9654,-13.9998,70.372017146,8.4454,-0.9598000000000001,8.4997645379,60.52,-13.04,61.908900814,132.26
2019-06-05 17:30:00,62.5112,-2.1262,62.5473488797,9.4912,-1.0762,9.5520198848,53.02,-1.05,53.0303960008,132.27,61.3012,-28.6962,67.6853678123,9.4912,-1.0762,9.5520198848,51.81,-27.62,58.7123538959,135.22,67.3312,-13.5562,68.682319791,9.4912,-1.0762,9.5520198848,57.84,-12.48,59.1710740143,132.32
2019-06-05 18:00:00,60.2482,-2.6576,60.3067860278,11.2382,-1.5776,11.3483902383,49.01,-1.08,49.0218981681,132.41,59.4782,-29.2776,66.2935452137,11.2382,-1.5776,11.3483902383,48.24,-27.7,55.6272199557,135.41,63.5582,-14.0176,65.0856197405,11.2382,-1.5776,11.3483902383,52.32,-12.44,53.7785830977,132.47
2019-06-05 18:30:00,59.2654,-3.105,59.3466819811,11.5254,-1.665,11.6450448758,47.74,-1.44,47.7617126996,132.69,58.5154,-30.005,65.7598058251,11.5254,-1.665,11.6450448758,46.99,-28.34,54.8745451006,135.67,62.4454,-14.545,64.1169634821,11.5254,-1.665,11.6450448758,50.92,-12.88,52.5237165479,132.75
2019-06-05 19:00:00,58.8742,-3.5086,58.97865461,10.2142,-1.7186,10.3577732935,48.66,-1.79,48.6929122152,132.56,57.7742,-30.2486,65.2137714566,10.2142,-1.7186,10.3577732935,47.56,-28.53,55.4609276879,135.45,63.0542,-14.9586,64.8042579743,10.2142,-1.7186,10.3577732935,52.84,-13.24,54.4735091581,132.59
2019-06-05 19:30:00,60.4914,-3.7800000000000002,60.6093876719,9.1614,-1.31,9.2545853478,51.33,-2.47,51.3893938474,132.43,59.2014,-30.52,66.6053763743,9.1614,-1.31,9.2545853478,50.04,-29.21,57.9415714319,135.17,65.4014,-15.23,67.1512920349,9.1614,-1.31,9.2545853478,56.24,-13.92,57.937069308,132.45
2019-06-05 20:00:00,60.9186,-4.6944,61.0992079926,8.1786,-1.2744,8.2772938404,52.74,-3.42,52.8507710445,132.77,59.3886,-31.5744,67.2603043802,8.1786,-1.2744,8.2772938404,51.21,-30.3,59.5025554073,135.65,66.5386,-16.1944,68.4809745938,8.1786,-1.2744,8.2772938404,58.36,-14.92,60.2369985972,132.79
2019-06-05 20:30:00,59.1284,-5.5836,59.3914495152,7.6384,-0.7336,7.6735469973,51.49,-4.85,51.7179137244,132.47,57.3884,-32.4536,65.9292393974,7.6384,-0.7336,7.6735469973,49.75,-31.72,59.0018720042,135.31,64.9184,-17.1736,67.1515539323,7.6384,-0.7336,7.6735469973,57.28,-16.44,59.5925498699,132.51
2019-06-05 21:00:00,57.8418,-6.0304,58.155305445,6.9418,-0.6804,6.9750649746,50.9,-5.35,51.1803917531,132.8,55.9218,-33.0704,64.9684467369,6.9418,-0.6804,6.9750649746,48.98,-32.39,58.7209715519,135.6,63.7018,-17.7204,66.1205860485,6.9418,-0.6804,6.9750649746,56.76,-17.04,59.2626290338,132.83
2019-06-05 21:30:00,57.1018,-6.1568,57.4327585049,6.4618,-0.7168,6.5014353400000005,50.64,-5.44,50.9313577278,132.61,55.1318,-33.0768,64.2930017147,6.4618,-0.7168,6.5014353400000005,48.67,-32.36,58.4460306608,135.49,63.0218,-17.8368,65.4973183381,6.4618,-0.7168,6.5014353400000005,56.56,-17.12,59.0942298368,132.65
2019-06-05 22:00:00,57.031,-6.399,57.3888679275,6.401,-1.039,6.4847761719,50.63,-5.36,50.9129305776,132.82,55.091,-33.389,64.4192797383,6.401,-1.039,6.4847761719,48.69,-32.35,58.4571518294,135.79,63.001,-18.119,65.5547417202,6.401,-1.039,6.4847761719,56.6,-17.08,59.1209472184,132.89
2019-06-05 22:30:00,55.5068,-7.0374,55.9511380134,6.3868,-1.3274,6.5232817661,49.12,-5.71,49.450768447,131.78,53.5068,-33.6574,63.2123264957,6.3868,-1.3274,6.5232817661,47.12,-32.33,57.1447574148,134.81,61.3468,-18.6474,64.1182922184,6.3868,-1.3274,6.5232817661,54.96,-17.32,57.6245086747,131.86
2019-06-05 23:00:00,52.3258,-7.1192,52.8078815546,6.3958,-1.1192,6.4929859294,45.93,-6.0,46.320242875,131.14,50.2558,-33.5192,60.4084613467,6.3958,-1.1192,6.4929859294,43.86,-32.4,54.5294379212,134.3,57.8358,-18.6792,60.7773993708,6.3958,-1.1192,6.4929859294,51.44,-17.56,54.354642856,131.27
2019-06-05 23:30:00,49.8212,-8.1854,50.4891348965,6.4012,-1.3854,6.5494041408,43.42,-6.8,43.9492480027,132.17,47.7012,-35.0154,59.1733277634,6.4012,-1.3854,6.5494041408,41.3,-33.63,53.2603689435,135.34,55.0012,-20.0654,58.5470091345,6.4012,-1.3854,6.5494041408,48.6,-18.68,52.0663269302,132.34
2019-06-06 00:00:00,47.2884,-8.7392,48.0891504521,6.4284,-1.1392,6.5285605764,40.86,-7.6,41.5607940251,132.92,45.0984,-36.0092,57.7107283544,6.4284,-1.1392,6.5285605764,38.67,-34.87,52.0700086422,136.17,52.1884,-20.6992,56.1434410702,6.4284,-1.1392,6.5285605764,45.76,-19.56,49.7651605041,133.11
2019-06-06 00:30:00,46.6526,-15.0684,49.0257255461,6.5226,-1.1984,6.6317775385,40.13,-13.87,42.4593193539,132.72,45.0226,-35.8284,57.5387587398,6.5226,-1.1984,6.6317775385,38.5,-34.63,51.7830754204,136.38,51.7226,-20.1184,55.4975438134,6.5226,-1.1984,6.6317775385,45.2,-18.92,49.0000653061,133.31
2019-06-06 01:00:00,44.7134,-32.1676,55.0821443784,4.7134,-1.5876000000000001,4.9735915916,40.0,-30.58,50.3501380336,131.25,44.6734,-31.3276,54.5630936561,4.7134,-1.5876000000000001,4.9735915916,39.96,-29.74,49.8123398366,136.78,50.7134,-13.6676,52.5228733917,4.7134,-1.5876000000000001,4.9735915916,46.0,-12.08,47.5597140446,132.91
2019-06-06 01:30:00,45.5644,-32.3226,55.8647027927,6.4544,-1.7426,6.6855017852,39.11,-30.58,49.646032067,131.02,45.2644,-31.5226,55.1592260471,6.4544,-1.7426,6.6855017852,38.81,-29.78,48.9189584926,136.61,51.6144,-13.9426,53.4644029436,6.4544,-1.7426,6.6855017852,45.16,-12.2,46.7789012269,132.7
2019-06-06 02:00:00,44.846,-32.868,55.6009814662,6.686,-1.438,6.8388917231,38.16,-31.43,49.4371368508,131.57,44.476,-32.108,54.8547011659,6.686,-1.438,6.8388917231,37.79,-30.67,48.6696311882,137.03,50.846,-14.318,52.8234875789,6.686,-1.438,6.8388917231,44.16,-12.88,46.0,133.25
2019-06-06 02:30:00,44.0898,-33.1572,55.1662068288,6.6898,-1.3772,6.8300881312,37.4,-31.78,49.0787978663,131.46,43.6898,-32.4272,54.4088404938,6.6898,-1.3772,6.8300881312,37.0,-31.05,48.3021997429,136.93,50.1298,-14.6572,52.2286354396,6.6898,-1.3772,6.8300881312,43.44,-13.28,45.4245748467,133.16
2019-06-06 03:00:00,43.9514,-32.8748,54.8860459224,6.7014,-1.5748,6.8839492299,37.25,-31.3,48.654419121,131.84,43.5714,-32.0748,54.1041559679,6.7014,-1.5748,6.8839492299,36.87,-30.5,47.8502549627,137.37,49.9414,-14.2948,51.9469415943,6.7014,-1.5748,6.8839492299,43.24,-12.72,45.0721199856,133.53
2019-06-06 03:30:00,43.6502,-32.943,54.6862067531,6.6902,-1.383,6.8316517066,36.96,-31.56,48.6011851707,131.73,43.2202,-32.213,53.9042025916,6.6902,-1.383,6.8316517066,36.53,-30.83,47.8009393213,136.33,49.6102,-14.383,51.6530989684,6.6902,-1.383,6.8316517066,42.92,-13.0,44.845583952,133.41
2019-06-06 04:00:00,43.0592,-33.2688,54.4142238581,6.6492,-1.5488,6.8271986993,36.41,-31.72,48.2891965143,131.96,42.5892,-32.5388,53.5967672727,6.6492,-1.5488,6.8271986993,35.94,-30.99,47.4559132248,135.39,49.0492,-14.588799999999999,51.1728160851,6.6492,-1.5488,6.8271986993,42.4,-13.04,44.3599098286,133.64
2019-06-06 04:30:00,43.0764,-33.2724,54.4300361815,6.6464,-1.4624000000000001,6.8053836571,36.43,-31.81,48.3634262641,131.96,42.6264,-32.5324,53.6224489064,6.6464,-1.4624000000000001,6.8053836571,35.98,-31.07,47.5384612708,135.36,49.0864,-14.6224,51.2180558663,6.6464,-1.4624000000000001,6.8053836571,42.44,-13.16,44.4335368838,133.64
2019-06-06 05:00:00,42.401,-33.3794,53.963220302,6.641,-1.4994,6.8081628476,35.76,-31.88,47.9073272058,131.83,41.911,-32.6494,53.1273492785,6.641,-1.4994,6.8081628476,35.27,-31.15,47.0563003221,135.23,48.361,-14.7794,50.5689330059,6.641,-1.4994,6.8081628476,41.72,-13.28,43.7826084193,133.5
2019-06-06 05:30:00,43.0492,-33.0824,54.2925299687,6.5992,-1.5624,6.7816321339000005,36.45,-31.52,48.1883066729,132.26,42.5392,-32.3924,53.4682252782,6.5992,-1.5624,6.7816321339000005,35.94,-30.83,47.3515839228,135.63,49.0792,-14.3624,51.1375244454,6.5992,-1.5624,6.7816321339000005,42.48,-12.8,44.3665459553,133.9
2019-06-06 06:00:00,44.5552,-32.3644,55.0692312857,6.6452,-1.5744,6.8291594212,37.91,-30.79,48.8384295407,131.16,44.0752,-31.6844,54.2818980729,6.6452,-1.5744,6.8291594212,37.43,-30.11,48.0376623078,134.6,50.4852,-13.894400000000001,52.3622934028,6.6452,-1.5744,6.8291594212,43.84,-12.32,45.5382037415,132.75
2019-06-06 06:30:00,48.3066,-30.4164,57.0848928572,6.7966,-1.5564,6.9725284166,41.51,-28.86,50.5566978748,130.17,47.9866,-29.6864,56.426909578,6.7966,-1.5564,6.9725284166,41.19,-28.13,49.8789835502,134.03,54.3566,-12.3564,55.7433456524,6.7966,-1.5564,6.9725284166,47.56,-10.8,48.7708273459,131.76
2019-06-06 07:00:00,52.4178,-28.6436,59.7334209451,7.1878,-1.7936,7.4082028725,45.23,-26.85,52.5991958113,131.41,52.2178,-27.9136,59.2103681951,7.1878,-1.7936,7.4082028725,45.03,-26.12,52.0572310059,134.83,58.5078,-10.2736,59.4029419962,7.1878,-1.7936,7.4082028725,51.32,-8.48,52.0158898799,133.02
2019-06-06 07:30:00,54.2544,-26.9684,60.5874122068,8.0944,-1.4884,8.2301060698,46.16,-25.48,52.7254777124,131.45,54.1944,-26.3284,60.2512874379,8.0944,-1.4884,8.2301060698,46.1,-24.84,52.3663594305,134.41,60.0944,-8.3684,60.6742699167,8.0944,-1.4884,8.2301060698,52.0,-6.88,52.4531638703,133.06
2019-06-06 08:00:00,57.8738,-25.7416,63.3404033536,9.3638,-1.8816000000000002,9.5509773845,48.51,-23.86,54.0603338872,131.25,58.2938,-25.0216,63.4369575642,9.3638,-1.8816000000000002,9.5509773845,48.93,-23.14,54.1258210099,134.25,62.8838,-7.2016,63.2948287382,9.3638,-1.8816000000000002,9.5509773845,53.52,-5.32,53.7837596306,132.85
2019-06-06 08:30:00,57.577,-25.204,62.8518300847,10.357,-1.434,10.4558024561,47.22,-23.77,52.8653128242,131.1,58.397,-24.594,63.364615086,10.357,-1.434,10.4558024561,48.04,-23.16,53.3312966278,133.93,61.517,-6.634,61.8736716625,10.357,-1.434,10.4558024561,51.16,-5.2,51.4235899175,132.69
2019-06-06 09:00:00,57.691,-25.0612,62.8992466286,11.231,-1.4712,11.3269497412,46.46,-23.59,52.1058509191,130.88,59.031,-24.5212,63.921422156,11.231,-1.4712,11.3269497412,47.8,-23.05,53.0673392964,133.63,60.711,-6.5512,61.0634403096,11.231,-1.4712,11.3269497412,49.48,-5.08,49.7400924808,132.51
2019-06-06 09:30:00,60.828,-23.8738,65.3452669322,12.158,-1.9538000000000002,12.3139879178,48.67,-21.92,53.3784160499,130.39,62.788,-23.3038,66.9731292269,12.158,-1.9538000000000002,12.3139879178,50.63,-21.35,54.9474239615,133.21,62.958,-5.5138,63.1989853909,12.158,-1.9538000000000002,12.3139879178,50.8,-3.56,50.9245873817,132.03
2019-06-06 10:00:00,60.074,-23.5892,64.5394130175,13.154,-1.8992,13.2903979113,46.92,-21.69,51.6908357448,130.21,62.654,-22.8792,66.7006859683,13.154,-1.8992,13.2903979113,49.5,-20.98,53.7625371425,132.9,60.554,-5.7392,60.8253675093,13.154,-1.8992,13.2903979113,47.4,-3.84,47.5552899266,131.9
2019-06-06 10:30:00,58.39,-22.8048,62.685333237,13.61,-2.2148,13.7890332888,44.78,-20.59,49.2868795928,130.12,61.15,-21.9148,64.9583016945,13.61,-2.2148,13.7890332888,47.54,-19.7,51.4600971628,133.08,58.33,-5.1348,58.555572502,13.61,-2.2148,13.7890332888,44.72,-2.92,44.8152295542,131.85
2019-06-06 11:00:00,57.034,-22.5302,61.3228103404,12.594,-2.1602,12.7779223679,44.44,-20.37,48.8860972056,129.97,59.664,-21.4702,63.4094818149,12.594,-2.1602,12.7779223679,47.07,-19.31,50.8769201112,132.85,57.474,-5.0402,57.6945776658,12.594,-2.1602,12.7779223679,44.88,-2.88,44.9723114816,131.7
2019-06-06 11:30:00,56.071,-21.9024,60.1969448291,13.091,-2.0224,13.2462969452,42.98,-19.88,47.3549870658,129.94,58.621,-20.9524,62.2529092233,13.091,-2.0224,13.2462969452,45.53,-18.93,49.3084759448,132.85,56.411,-4.4224,56.5840838289,13.091,-2.0224,13.2462969452,43.32,-2.4,43.3864310586,131.67
2019-06-06 12:00:00,56.8854,-21.2168,60.7132714931,12.7154,-1.8468,12.8488157976,44.17,-19.37,48.2305484107,129.47,59.1854,-20.3368,62.581922369,12.7154,-1.8468,12.8488157976,46.47,-18.49,50.0134082022,135.34,57.6354,-3.9268,57.7690149769,12.7154,-1.8468,12.8488157976,44.92,-2.08,44.9681309374,131.23
2019-06-06 12:30:00,56.9988,-21.268,60.8374146841,12.6988,-1.758,12.8199097282,44.3,-19.51,48.4058891045,129.39,59.0088,-20.388,62.4316347811,12.6988,-1.758,12.8199097282,46.31,-18.63,49.9168608789,135.25,58.5388,-4.198,58.6891328053,12.6988,-1.758,12.8199097282,45.84,-2.44,45.9048929854,131.18
2019-06-06 13:00:00,61.1786,-23.4416,65.5158737141,12.0586,-1.7516,12.1851522978,49.12,-21.69,53.695721431,129.78,62.7386,-22.6516,66.7025255333,12.0586,-1.7516,12.1851522978,50.68,-20.9,54.8203648291,135.47,63.7786,-6.1516,64.0745815478,12.0586,-1.7516,12.1851522978,51.72,-4.4,51.9068242142,131.54
2019-06-06 13:30:00,62.3438,-24.1582,66.8608108362,12.2438,-1.6782,12.3582763232,50.1,-22.48,54.9122973477,130.14,64.3038,-23.4582,68.4490017581,12.2438,-1.6782,12.3582763232,52.06,-21.78,56.4323665993,135.87,64.4038,-6.6782,64.7491143544,12.2438,-1.6782,12.3582763232,52.16,-5.0,52.3990992289,131.89
2019-06-06 14:00:00,59.9058,-24.4916,64.7189566062,14.7058,-1.3216,14.7650662105,45.2,-23.17,50.7926067455,130.4,62.3758,-24.0216,66.84143694,14.7058,-1.3216,14.7650662105,47.67,-22.7,52.7988532072,136.11,60.3858,-6.8016000000000005,60.7676443858,14.7058,-1.3216,14.7650662105,45.68,-5.48,46.0075298185,132.15
2019-06-06 14:30:00,60.0162,-24.7592,64.9227406005,12.1062,-0.9092,12.1402933688,47.91,-23.85,53.5181333755,130.4,61.7362,-24.1992,66.3095745053,12.1062,-0.9092,12.1402933688,49.63,-23.29,54.8229969994,135.98,62.4662,-7.1492,62.8739787438,12.1062,-0.9092,12.1402933688,50.36,-6.24,50.7451199624,132.15
2019-06-06 15:00:00,60.8142,-24.8516,65.6960344633,11.8142,-1.4516,11.9030443249,49.0,-23.4,54.3006445634,130.36,62.5142,-24.1916,67.0317739001,11.8142,-1.4516,11.9030443249,50.7,-22.74,55.5661551666,135.98,63.1342,-7.2516,63.5492951354,11.8142,-1.4516,11.9030443249,51.32,-5.8,51.6467075427,132.12
2019-06-06 15:30:00,59.8356,-25.605,65.0839077834,11.6156,-1.865,11.7643694417,48.22,-23.74,53.7471487616,130.69,61.3456,-24.855,66.1895283588,11.6156,-1.865,11.7643694417,49.73,-22.99,54.7869783799,136.31,62.6956,-8.025,63.2071110268,11.6156,-1.865,11.7643694417,51.08,-6.16,51.4500923226,132.45
2019-06-06 16:00:00,60.3996,-25.0974,65.4063541785,9.7296,-1.4974,9.8441517115,50.67,-23.6,55.8964122283,130.65,61.3396,-24.3074,65.9802714675,9.7296,-1.4974,9.8441517115,51.61,-22.81,56.4259532485,136.31,64.8096,-7.4974,65.2418213949,9.7296,-1.4974,9.8441517115,55.08,-6.0,55.4058336279,132.39
2019-06-06 16:30:00,62.0928,-26.2386,67.4090494058,10.9728,-2.0886,11.1698070619,51.12,-24.15,56.5373938204,131.18,63.4128,-25.6986,68.4222277173,10.9728,-2.0886,11.1698070619,52.44,-23.61,57.5098748042,136.72,65.9728,-7.9286,66.4475209304,10.9728,-2.0886,11.1698070619,55.0,-5.84,55.3091818779,132.85
2019-06-06 17:00:00,61.9636,-26.3638,67.338975901,12.8736,-2.4238,13.0997856242,49.09,-23.94,54.6164050446,131.36,63.5836,-26.0038,68.6955006052,12.8736,-2.4238,13.0997856242,50.71,-23.58,55.9242389309,137.0,64.8336,-7.7838,65.2991824711,12.8736,-2.4238,13.0997856242,51.96,-5.36,52.2357272372,133.0
2019-06-06 17:30:00,60.8754,-26.723,66.4825770722,10.8654,-1.673,10.9934456,50.01,-25.05,55.9330188708,131.69,61.5854,-26.243,66.9436818689,10.8654,-1.673,10.9934456,50.72,-24.57,56.3578148973,137.07,66.1854,-8.073,66.6759364551,10.8654,-1.673,10.9934456,55.32,-6.4,55.6889791611,133.29
2019-06-06 18:00:00,61.1566,-26.6276,66.7020150019,10.2666,-1.5376,10.3811025098,50.89,-25.09,56.7388773241,131.48,61.5866,-26.1576,66.9113543229,10.2666,-1.5376,10.3811025098,51.32,-24.62,56.9200035137,136.99,67.0666,-7.9776,67.5394028499,10.2666,-1.5376,10.3811025098,56.8,-6.44,57.16391869,133.06
2019-06-06 18:30:00,61.2896,-26.9466,66.9517312675,8.3596,-1.3866,8.473816833,52.93,-25.56,58.7783846324,131.65,61.3296,-26.3766,66.7611029247,8.3596,-1.3866,8.473816833,52.97,-24.99,58.568942281700004,137.15,68.1996,-8.3066,68.7036028438,8.3596,-1.3866,8.473816833,59.84,-6.92,60.2387914885,133.2
2019-06-06 19:00:00,60.9792,-27.343,66.8289045372,8.4792,-1.7730000000000001,8.6625840048,52.5,-25.57,58.3958465989,131.41,61.1992,-26.733,66.7831967612,8.4792,-1.7730000000000001,8.6625840048,52.72,-24.96,58.3300951482,136.88,67.3992,-8.773,67.9677694914,8.4792,-1.7730000000000001,8.6625840048,58.92,-7.0,59.3343610398,132.96
2019-06-06 19:30:00,60.5436,-27.055,66.3136526362,8.2636,-1.905,8.4803366655,52.28,-25.15,58.014833448,130.91,60.6836,-26.455,66.1994436076,8.2636,-1.905,8.4803366655,52.42,-24.55,57.8840124732,136.08,66.9436,-8.705,67.5072041042,8.2636,-1.905,8.4803366655,58.68,-6.8,59.0726874283,132.42
2019-06-06 20:00:00,57.6922,-27.3404,63.8426770507,8.4022,-1.2904,8.5007115585,49.29,-26.05,55.7503955143,130.85,57.7622,-26.7304,63.6473568422,8.4022,-1.2904,8.5007115585,49.36,-25.44,55.530200792,135.83,64.0022,-9.1704,64.6558415072,8.4022,-1.2904,8.5007115585,55.6,-7.88,56.1556266103,132.42
2019-06-06 20:30:00,58.894,-29.2868,65.7740061897,9.094,-1.3068,9.1874132507,49.8,-27.98,57.1219782571,131.47,59.374,-28.4668,65.8455053761,9.094,-1.3068,9.1874132507,50.28,-27.16,57.146688443,136.56,64.734,-11.3068,65.7140356563,9.094,-1.3068,9.1874132507,55.64,-10.0,56.5314921084,133.07
2019-06-06 21:00:00,57.4924,-29.481,64.6104126187,7.8524,-0.901,7.903922239,49.64,-28.58,57.2795425959,131.53,57.4624,-28.771,64.262725236,7.8524,-0.901,7.903922239,49.61,-27.87,56.9024516168,136.56,64.0924,-11.061,65.0398451625,7.8524,-0.901,7.903922239,56.24,-10.16,57.1503560794,133.11
2019-06-06 21:30:00,56.1184,-30.4866,63.8647602213,6.3984,-1.3566,6.5406334647,49.72,-29.13,57.6249537961,131.5,55.6684,-29.9166,63.1978932728,6.3984,-1.3566,6.5406334647,49.27,-28.56,56.9491571492,136.56,63.4784,-11.8366,64.5725356953,6.3984,-1.3566,6.5406334647,57.08,-10.48,58.0341003204,133.05
2019-06-06 22:00:00,55.7296,-30.0724,63.3256469207,6.4196,-1.1024,6.5135666052,49.31,-28.97,57.1903575789,131.5,55.2196,-29.5624,62.6349720038,6.4196,-1.1024,6.5135666052,48.8,-28.46,56.4925800438,136.63,63.0996,-11.4224,64.1251178706,6.4196,-1.1024,6.5135666052,56.68,-10.32,57.6118460041,133.05
2019-06-06 22:30:00,55.0904,-29.7498,62.6099255087,6.3904,-1.1998,6.5020559979,48.7,-28.55,56.4516828801,130.64,54.5104,-29.2598,61.8669508235,6.3904,-1.1998,6.5020559979,48.12,-28.06,55.7036623572,135.89,62.3504,-11.3598,63.3767894122,6.3904,-1.1998,6.5020559979,55.96,-10.16,56.8748380217,132.21
2019-06-06 23:00:00,52.294,-30.6296,60.6039176305,6.374,-0.8896000000000001,6.4357799962,45.92,-29.74,54.7093593455,130.42,51.604,-30.2596,59.821536324,6.374,-0.8896000000000001,6.4357799962,45.23,-29.37,53.9291182943,135.59,59.214,-12.4896,60.5168398395,6.374,-0.8896000000000001,6.4357799962,52.84,-11.6,54.0982957218,132.02
2019-06-06 23:30:00,48.846,-31.2628,57.9939167486,6.366,-0.7428,6.4091893278,42.48,-30.52,52.3069861491,130.64,48.166,-30.9428,57.2487591817,6.366,-0.7428,6.4091893278,41.8,-30.2,51.5682072599,135.8,55.566,-13.1028,57.0899616731,6.366,-0.7428,6.4091893278,49.2,-12.36,50.7287847282,132.25
2019-06-07 00:00:00,46.835,-33.7594,57.7339961666,6.375,-1.1694,6.4813672446,40.46,-32.59,51.9530528458,132.37,46.235,-33.3794,57.0250784248,6.375,-1.1694,6.4813672446,39.86,-32.21,51.2474750598,137.55,53.375,-15.0894,55.4669326478,6.375,-1.1694,6.4813672446,47.0,-13.92,49.0180211759,134.05
2019-06-07 00:30:00,45.4922,-33.9016,56.7349869428,6.3722,-1.3115999999999999,6.5057841495,39.12,-32.59,50.9164266225,132.67,44.9122,-33.4616,56.0070029853,6.3722,-1.3115999999999999,6.5057841495,38.54,-32.15,50.1891830976,136.82,51.7722,-15.5916,54.0690177773,6.3722,-1.3115999999999999,6.5057841495,45.4,-14.28,47.5928397976,134.39
2019-06-07 01:00:00,44.2836,-34.2178,55.9633368001,6.3736,-1.2478,6.4945963539000005,37.91,-32.97,50.2413077059,133.07,43.6936,-33.8878,55.2947888123,6.3736,-1.2478,6.4945963539000005,37.32,-32.64,49.5797539324,136.26,50.4536,-15.9278,52.9080387635,6.3736,-1.2478,6.4945963539000005,44.08,-14.68,46.4601851051,134.81
2019-06-07 01:30:00,44.1648,-34.4508,56.0123841635,6.3948,-1.2108,6.5084179091,37.77,-33.24,50.3137207926,133.32,43.5648,-34.2008,55.3857970935,6.3948,-1.2108,6.5084179091,37.17,-32.99,49.6985814687,136.48,50.2748,-16.0908,52.7870188558,6.3948,-1.2108,6.5084179091,43.88,-14.88,46.3343155771,135.07
2019-06-07 02:00:00,43.3222,-34.3702,55.3003043471,6.4122,-1.0202,6.4928512135,36.91,-33.35,49.7450560358,133.02,42.6422,-34.0602,54.5752182303,6.4122,-1.0202,6.4928512135,36.23,-33.04,49.0331979377,136.21,49.4522,-16.0602,51.9947123165,6.4122,-1.0202,6.4928512135,43.04,-15.04,45.5921396734,134.75
2019-06-07 02:30:00,42.449,-34.9168,54.9645387795,6.429,-0.6968000000000001,6.4666506972,36.02,-34.22,49.6834861901,133.13,41.679,-34.6668,54.2118627538,6.429,-0.6968000000000001,6.4666506972,35.25,-33.97,48.9542990962,136.21,48.549,-16.5368,51.2881190456,6.429,-0.6968000000000001,6.4666506972,42.12,-15.84,45.0,134.86
2019-06-07 03:00:00,42.738,-34.4344,54.8841010436,6.428,-1.3144,6.5610084103,36.31,-33.12,49.1462155206,132.46,42.108,-34.0444,54.1489135197,6.428,-1.3144,6.5610084103,35.68,-32.73,48.4181298689,135.71,48.708,-16.3544,51.3803042358,6.428,-1.3144,6.5610084103,42.28,-15.04,44.8753830067,134.22
2019-06-07 03:30:00,38.9006,-32.6186,50.7664234147,6.4506,-1.4886,6.6201337086,32.45,-31.13,44.9675371796,132.18,38.1206,-32.1186,49.8476138879,6.4506,-1.4886,6.6201337086,31.67,-30.63,44.0588901358,135.58,44.8906,-14.6486,47.2202017183,6.4506,-1.4886,6.6201337086,38.44,-13.16,40.6302744268,133.93
2019-06-07 04:00:00,40.617,-32.8606,52.2451884996,6.517,-1.3506,6.6554796491,34.1,-31.51,46.4294098606,132.03,39.897,-32.4606,51.4340467138,6.517,-1.3506,6.6554796491,33.38,-31.11,45.6295573066,135.44,46.557,-14.9906,48.910861139,6.517,-1.3506,6.6554796491,40.04,-13.64,42.2995413687,133.79
2019-06-07 04:30:00,43.5258,-33.7886,55.1014042979,6.5558,-1.4286,6.7096506317,36.97,-32.36,49.1319702434,132.29,42.9558,-33.4486,54.442718481,6.5558,-1.4286,6.7096506317,36.4,-32.02,48.4792780474,135.56,49.4358,-15.8286,51.9080234607,6.5558,-1.4286,6.7096506317,42.88,-14.4,45.2333328421,134.05
2019-06-07 05:00:00,43.8594,-33.6088,55.2557545039,6.5494,-1.4188,6.701315826,37.31,-32.19,49.2770960995,132.11,43.2994,-33.2388,54.5862241394,6.5494,-1.4188,6.701315826,36.75,-31.82,48.6114688114,135.45,49.7494,-15.6588,52.1555444589,6.5494,-1.4188,6.701315826,43.2,-14.24,45.4864551268,133.87
2019-06-07 05:30:00,43.505,-33.9204,55.1659184747,6.525,-1.4504000000000001,6.6842565151,36.98,-32.47,49.212003617,132.65,43.025,-33.4904,54.5229998914,6.525,-1.4504000000000001,6.6842565151,36.5,-32.04,48.5675982523,135.86,49.485,-15.8904,51.9737437285,6.525,-1.4504000000000001,6.6842565151,42.96,-14.44,45.321906403,134.38
2019-06-07 06:00:00,44.4254,-31.9554,54.7244347099,6.5954,-1.5154,6.7672548585,37.83,-30.44,48.5561788035,133.24,43.4654,-35.8854,56.3649086784,6.5954,-1.5154,6.7672548585,36.87,-34.37,50.4052953567,136.54,49.995400000000004,-18.3954,53.2722325637,6.5954,-1.5154,6.7672548585,43.4,-16.88,46.5670956792,134.73
2019-06-07 06:30:00,48.7,-18.5926,52.1284449678,6.76,-1.4526,6.9143073955,41.94,-17.14,45.3072091394,131.08,45.2,-45.9226,64.4354342793,6.76,-1.4526,6.9143073955,38.44,-44.47,58.781072634,135.4,51.84,-29.2526,59.5239464985,6.76,-1.4526,6.9143073955,45.08,-27.8,52.9626887535,131.32
2019-06-07 07:00:00,52.8294,-22.2876,57.3383171895,6.8094,-1.5575999999999999,6.9852735179,46.02,-20.73,50.4734910621,130.59,51.7994,-29.0376,59.3831630525,6.8094,-1.5575999999999999,6.9852735179,44.99,-27.48,52.7185972879,134.35,56.7694,-27.9976,63.2979492726,6.8094,-1.5575999999999999,6.9852735179,49.96,-26.44,56.5249962406,131.0
2019-06-07 07:30:00,54.4108,-27.4414,60.9390317498,7.2608,-1.7614,7.4713952245,47.15,-25.68,53.6897094423,131.03,54.1308,-26.7414,60.3758725204,7.2608,-1.7614,7.4713952245,46.87,-24.98,53.1111786727,134.14,61.1008,-8.9214,61.7486772215,7.2608,-1.7614,7.4713952245,53.84,-7.16,54.3140055603,132.6
2019-06-07 08:00:00,55.008,-26.1182,60.8936814065,7.798,-1.5882,7.9580891701,47.21,-24.53,53.2024905432,130.24,54.918,-25.5382,60.5655544286,7.798,-1.5882,7.9580891701,47.12,-23.95,52.8573258877,133.4,61.278,-7.7882,61.7709425478,7.798,-1.5882,7.9580891701,53.48,-6.2,53.8381871909,131.79
2019-06-07 08:30:00,57.0904,-24.0252,61.9396803931,7.4904,-1.6852,7.6776292695,49.6,-22.34,54.3988566056,129.37,56.9204,-23.2852,61.4990445064,7.4904,-1.6852,7.6776292695,49.43,-21.6,53.9433489876,134.02,63.7704,-6.0852,64.0600778582,7.4904,-1.6852,7.6776292695,56.28,-4.4,56.451735137200004,130.94
2019-06-07 09:00:00,57.166,-23.466,61.7948599157,7.476,-1.796,7.6887054827,49.69,-21.67,54.2096393642,129.7,57.066,-22.616,61.3841332268,7.476,-1.796,7.6887054827,49.59,-20.82,53.7832734221,135.06,63.676,-5.596,63.9214220117,7.476,-1.796,7.6887054827,56.2,-3.8,56.3283232486,131.29
2019-06-07 09:30:00,57.8702,-20.7394,61.4742446916,7.0902,-1.3294000000000001,7.2137535583,50.78,-19.41,54.3631906716,129.36,57.8202,-21.8994,61.8284663274,7.0902,-1.3294000000000001,7.2137535583,50.73,-20.57,54.741737276,134.45,64.1302,-5.7694,64.3891957428,7.0902,-1.3294000000000001,7.2137535583,57.04,-4.44,57.2125440791,130.89
2019-06-07 10:00:00,61.8318,-1.5684,61.8516884959,7.2718,-1.2084,7.3715199111,54.56,-0.36,54.5611876704,131.61,60.6118,-27.8084,66.6865609385,7.2718,-1.2084,7.3715199111,53.34,-26.6,59.6046608916,134.57,66.8718,-13.6084,68.2424075323,7.2718,-1.2084,7.3715199111,59.6,-12.4,60.8762679539,131.9
2019-06-07 10:30:00,66.86,-2.0662,66.8919186632,7.23,-0.3462,7.238283943,59.63,-1.72,59.6548011479,131.76,65.65,-28.5562,71.5917527264,7.23,-0.3462,7.238283943,58.42,-28.21,64.8744980713,134.98,72.15,-14.1462,73.5237204883,7.23,-0.3462,7.238283943,64.92,-13.8,66.3705235779,132.09
2019-06-07 11:00:00,65.3022,-0.6194000000000001,65.3051374794,7.3822,-0.2894,7.3878704103,57.92,-0.33,57.9209400821,132.01,63.9722,-27.1094,69.4792194919,7.3822,-0.2894,7.3878704103,56.59,-26.82,62.6238013857,135.34,70.6222,-12.769400000000001,71.7673512762,7.3822,-0.2894,7.3878704103,63.24,-12.48,64.4596618049,132.34
2019-06-07 11:30:00,65.7098,-0.1736,65.7100293182,7.7498000000000005,-0.2636,7.7542817204,57.96,0.09,57.9600698757,131.76,64.5398,-26.5136,69.7736108353,7.7498000000000005,-0.2636,7.7542817204,56.79,-26.25,62.5633007441,135.11,70.7498,-12.2636,71.804805445,7.7498000000000005,-0.2636,7.7542817204,63.0,-12.0,64.1326749793,132.09
2019-06-07 12:00:00,66.2838,0.5278,66.2859013311,7.2538,-0.32220000000000004,7.2609522296,59.03,0.85,59.0361194524,131.68,65.1738,-25.7522,70.0771004771,7.2538,-0.32220000000000004,7.2609522296,57.92,-25.43,63.2567095256,135.17,71.4138,-11.4422,72.3246484352,7.2538,-0.32220000000000004,7.2609522296,64.16,-11.12,65.116510963,131.99
2019-06-07 12:30:00,66.4862,-0.4066,66.4874432807,6.9962,-0.30660000000000004,7.0029149645,59.49,-0.1,59.4900840477,132.31,65.1962,-26.9566,70.5492932495,6.9962,-0.30660000000000004,7.0029149645,58.2,-26.65,64.0114247615,135.74,72.0362,-12.4266,73.1001675648,6.9962,-0.30660000000000004,7.0029149645,65.04,-12.12,66.1596251501,132.63
2019-06-07 13:00:00,69.1858,-1.3168,69.1983300657,6.9858,-0.26680000000000004,6.9908929244,62.2,-1.05,62.2088619089,132.31,68.0758,-27.8968,73.5700074479,6.9858,-0.26680000000000004,6.9908929244,61.09,-27.63,67.0477814696,135.82,74.5858,-13.5468,75.8060508923,6.9858,-0.26680000000000004,6.9908929244,67.6,-13.28,68.892077919,132.66
2019-06-07 13:30:00,71.6722,-1.7016,71.6923963569,7.0722,-0.2616,7.0770366256,64.6,-1.44,64.6160475424,132.13,70.7822,-28.2016,76.1935041811,7.0722,-0.2616,7.0770366256,63.71,-27.94,69.5672890086,135.56,76.9122,-13.9016,78.1584351903,7.0722,-0.2616,7.0770366256,69.84,-13.64,71.1595053384,132.49
2019-06-07 14:00:00,70.4044,-1.8594,70.4289493583,8.644400000000001,-0.5194,8.6599900531,61.76,-1.34,61.7745352067,131.2,70.0944,-28.1694,75.5429679568,8.644400000000001,-0.5194,8.6599900531,61.45,-27.65,67.3841598597,134.4,74.2044,-13.7994,75.4765951784,8.644400000000001,-0.5194,8.6599900531,65.56,-13.28,66.8914942276,131.58
2019-06-07 14:30:00,68.763,-2.1896,68.7978525621,10.233,-0.7296,10.2589768086,58.53,-1.46,58.5482066335,131.37,68.843,-28.6696,74.5741551287,10.233,-0.7296,10.2589768086,58.61,-27.94,64.9290050748,134.66,71.153,-14.1696,72.5501686639,10.233,-0.7296,10.2589768086,60.92,-13.44,62.3849340787,131.77
2019-06-07 15:00:00,62.9358,0.196,62.9361051992,8.6758,-0.554,8.6934700575,54.26,0.75,54.2651831288,131.18,66.5258,-28.044,72.1952076085,8.6758,-0.554,8.6934700575,57.85,-27.49,64.0493762655,134.81,69.7558,-13.354,71.0225383216,8.6758,-0.554,8.6934700575,61.08,-12.8,62.4067816828,131.69
2019-06-07 15:30:00,66.64,-3.121,66.7130440094,8.47,-0.531,8.4866283647,58.17,-2.59,58.2276308981,132.64,66.16,-29.991,72.6402483545,8.47,-0.531,8.4866283647,57.69,-29.46,64.7767527744,135.93,70.11,-15.531,71.809637661,8.47,-0.531,8.4866283647,61.64,-15.0,63.4388650592,133.04
2019-06-07 16:00:00,65.3474,-3.1536,65.4234505336,10.0274,-0.7736000000000001,10.0571968122,55.32,-2.38,55.3711730055,132.43,65.2374,-30.0136,71.8104069319,10.0274,-0.7736000000000001,10.0571968122,55.21,-29.24,62.4749685874,135.81,67.7874,-15.4936,69.5354818759,10.0274,-0.7736000000000001,10.0571968122,57.76,-14.72,59.6061741768,132.81
2019-06-07 16:30:00,65.2436,-3.5642,65.3408820158,11.2636,-0.8942,11.2990388352,53.98,-2.67,54.0459924509,132.29,65.4436,-30.4242,72.1699156616,11.2636,-0.8942,11.2990388352,54.18,-29.53,61.7048887852,135.67,66.8636,-15.6142,68.6625388884,11.2636,-0.8942,11.2990388352,55.6,-14.72,57.5155492019,132.66
2019-06-07 17:00:00,65.158,-3.8008,65.2687600973,12.388,-1.0708,12.4341930434,52.77,-2.73,52.8405696411,131.85,65.798,-30.4508,72.5026070196,12.388,-1.0708,12.4341930434,53.41,-29.38,60.9574646782,135.3,65.868,-15.7908,67.7343545672,12.388,-1.0708,12.4341930434,53.48,-14.72,55.4688092535,132.21
2019-06-07 17:30:00,64.3434,-3.1148,64.4187480676,12.6634,-1.3948,12.7399829906,51.68,-1.72,51.7086143694,131.56,64.8734,-29.5048,71.2677434089,12.6634,-1.3948,12.7399829906,52.21,-28.11,59.2963422143,134.89,65.4234,-15.1148,67.1466934897,12.6634,-1.3948,12.7399829906,52.76,-13.72,54.5147319538,131.9
2019-06-07 18:00:00,58.9966,-4.6178,59.1770469726,10.4366,-1.4178,10.5324629788,48.56,-3.2,48.6653223559,132.12,58.7066,-31.0078,66.3923831806,10.4366,-1.4178,10.5324629788,48.27,-29.59,56.617673919,135.31,61.4766,-16.9778,63.7778804947,10.4366,-1.4178,10.5324629788,51.04,-15.56,53.3591154349,132.46
2019-06-07 18:30:00,54.248,-6.395,54.6236352598,9.328,-0.875,9.368949194,44.92,-5.52,45.2578921294,132.98,53.378,-33.315,62.9213803806,9.328,-0.875,9.368949194,44.05,-32.44,54.7060883266,135.84,57.528,-19.555,60.7607505632,9.328,-0.875,9.368949194,48.2,-18.68,51.6931562201,133.37
2019-06-07 19:00:00,53.9654,-6.4386,54.3481367401,9.4754,-0.7886000000000001,9.5081593971,44.49,-5.65,44.8473254498,132.46,53.0654,-33.1686,62.5786920854,9.4754,-0.7886000000000001,9.5081593971,43.59,-32.38,54.3005755034,135.37,57.3154,-19.7486,60.6222919323,9.4754,-0.7886000000000001,9.5081593971,47.84,-18.96,51.4601515738,132.86
2019-06-07 19:30:00,54.6062,-6.8434,55.033346273,9.1562,-1.1234,9.2248591317,45.45,-5.72,45.8085243159,132.82,53.5062,-33.7734,63.2736594959,9.1562,-1.1234,9.2248591317,44.35,-32.65,55.0721799096,135.7,58.7962,-19.8034,62.041661696,9.1562,-1.1234,9.2248591317,49.64,-18.68,53.0384011825,133.18
2019-06-07 20:00:00,54.7958,-6.9112,55.2299228958,7.8058,-1.3312,7.9184977793,46.99,-5.58,47.3201489854,132.4,53.5658,-33.6412,63.253658132,7.8058,-1.3312,7.9184977793,45.76,-32.31,56.0170840012,135.45,59.2858,-19.8512,62.5210062545,7.8058,-1.3312,7.9184977793,51.48,-18.52,54.709969841,132.76
2019-06-07 20:30:00,53.209,-7.7352,53.7683085101,6.6690000000000005,-1.3352,6.8013469284,46.54,-6.4,46.9779905913,133.08,51.649,-34.6552,62.198087495,6.6690000000000005,-1.3352,6.8013469284,44.98,-33.32,55.9769845562,136.39,58.229,-20.8552,61.8510776627,6.6690000000000005,-1.3352,6.8013469284,51.56,-19.52,55.1313341032,133.43
2019-06-07 21:00:00,52.72,-8.0884,53.3368598116,6.52,-1.4584000000000001,6.6811174634,46.2,-6.63,46.6732996477,133.14,50.81,-35.1284,61.7710335559,6.52,-1.4584000000000001,6.6811174634,44.29,-33.67,55.6351777206,136.52,58.4,-20.7384,61.9729072624,6.52,-1.4584000000000001,6.6811174634,51.88,-19.28,55.3466602425,133.47
2019-06-07 21:30:00,51.883,-8.4314,52.5636204514,6.453,-1.6014,6.6487360423,45.43,-6.83,45.9405463616,133.53,49.843,-35.7514,61.3391168094,6.453,-1.6014,6.6487360423,43.39,-34.15,55.2169774616,136.88,57.773,-21.1614,61.5266152081,6.453,-1.6014,6.6487360423,51.32,-19.56,54.9211798854,133.86
2019-06-07 22:00:00,51.5298,-10.2102,52.5315949889,6.2098,-1.7402000000000002,6.4490241184,45.32,-8.47,46.1046993266,133.29,49.4998,-35.4702,60.8963487254,6.2098,-1.7402000000000002,6.4490241184,43.29,-33.73,54.8792948205,136.88,57.5298,-20.4602,61.0597876845,6.2098,-1.7402000000000002,6.4490241184,51.32,-18.72,54.6276559995,133.75
2019-06-07 22:30:00,47.8094,-43.2416,64.4637471678,6.0394,-1.7116,6.277254728,41.77,-41.53,58.9022393462,131.42,48.2094,-27.9116,55.7064059415,6.0394,-1.7116,6.277254728,42.17,-26.2,49.6462375211,135.94,56.1594,-9.1516,56.9001756669,6.0394,-1.7116,6.277254728,50.12,-7.44,50.669201691,133.91
2019-06-07 23:00:00,45.1088,-43.9164,62.9559689497,6.1688,-1.6464,6.3847260239,38.94,-42.27,57.4723977227,131.05,45.4088,-28.7364,53.7376944277,6.1688,-1.6464,6.3847260239,39.24,-27.09,47.6827610358,134.3,53.1688,-10.1264,54.1245348285,6.1688,-1.6464,6.3847260239,47.0,-8.48,47.7588777088,133.55
2019-06-07 23:30:00,41.6852,-43.961,60.5823853941,6.4252,-1.5310000000000001,6.6050856194000005,35.26,-42.43,55.1685825448,131.05,42.0152,-28.811,50.9445851101,6.4252,-1.5310000000000001,6.6050856194000005,35.59,-27.28,44.8424631348,134.44,49.5852,-10.131,50.6095763669,6.4252,-1.5310000000000001,6.6050856194000005,43.16,-8.6,44.0084719117,133.5
2019-06-08 00:00:00,38.4902,-44.7128,58.9977116495,6.3602,-1.6528,6.5714451896,32.13,-43.06,53.7261621559,131.51,38.7302,-29.4928,48.6811425901,6.3602,-1.6528,6.5714451896,32.37,-27.84,42.6952280706,134.85,46.2002,-10.8528,47.4577891171,6.3602,-1.6528,6.5714451896,39.84,-9.2,40.8884531378,133.93
2019-06-08 00:30:00,35.9304,-44.7264,57.3711120785,6.6404,-1.6264,6.8366723718,29.29,-43.1,52.110594892,130.83,36.1104,-29.6864,46.7465863258,6.6404,-1.6264,6.8366723718,29.47,-28.06,40.6920692519,134.04,43.4404,-11.1464,44.847637453,6.6404,-1.6264,6.8366723718,36.8,-9.52,38.0114509063,133.25
