Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-06-08 01:00:00,35.2416,-45.4294,57.4960933883,6.6316,-1.4894,6.7967956362,28.61,-43.94,52.4333453062,131.05,35.4416,-30.3794,46.679920254,6.6316,-1.4894,6.7967956362,28.81,-28.89,40.8001004901,134.0,42.6316,-11.7294,44.2157454186,6.6316,-1.4894,6.7967956362,36.0,-10.24,37.4280322753,133.45
2019-06-08 01:30:00,35.3454,-46.1352,58.1184478475,6.6754,-1.6352,6.8727610318,28.67,-44.5,52.9359887033,131.47,35.5654,-31.0052,47.1828369664,6.6754,-1.6352,6.8727610318,28.89,-29.37,41.1974392408,134.17,42.6754,-12.3552,44.4279273903,6.6754,-1.6352,6.8727610318,36.0,-10.72,37.5621937592,133.88
2019-06-08 02:00:00,35.0122,-46.1552,57.9323453338,6.7722,-1.5051999999999999,6.937457739,28.24,-44.65,52.8310524218,131.47,35.2022,-31.0352,46.9295058985,6.7722,-1.5051999999999999,6.937457739,28.43,-29.53,40.9912893186,134.14,42.2922,-12.3452,44.0571690407,6.7722,-1.5051999999999999,6.937457739,35.52,-10.84,37.1372589188,133.88
2019-06-08 02:30:00,34.8358,-45.7306,57.4875702913,6.7958,-1.5706,6.9749324011,28.04,-44.16,52.3101060982,130.94,34.9958,-30.7106,46.560143578,6.7958,-1.5706,6.9749324011,28.2,-29.14,40.550950667,133.74,42.0358,-12.2506,43.7845370194,6.7958,-1.5706,6.9749324011,35.24,-10.68,36.8228190121,133.34
2019-06-08 03:00:00,34.056,-46.4282,57.5794137799,6.876,-1.5782,7.0547920763,27.18,-44.85,52.4430634117,131.82,34.156,-31.2482,46.2934373237,6.876,-1.5782,7.0547920763,27.28,-29.67,40.3051770868,134.62,41.276,-12.2982,43.0691757437,6.876,-1.5782,7.0547920763,34.4,-10.72,36.0316305487,134.23
2019-06-08 03:30:00,34.3756,-46.5212,57.8437889907,6.9756,-1.7612,7.1944993432,27.4,-44.76,52.48064024,131.73,34.4856,-31.2812,46.559317873,6.9756,-1.7612,7.1944993432,27.51,-29.52,40.3513382678,134.62,41.5356,-12.3212,43.3245662044,6.9756,-1.7612,7.1944993432,34.56,-10.56,36.1373380315,134.14
2019-06-08 04:00:00,33.5014,-46.8088,57.5622059984,6.9814,-1.7288000000000001,7.1922663605,26.52,-45.08,52.3021682151,132.09,33.6214,-31.4988,46.071389597,6.9814,-1.7288000000000001,7.1922663605,26.64,-29.77,39.9492490543,134.86,40.7414,-12.3688,42.5775631924,6.9814,-1.7288000000000001,7.1922663605,33.76,-10.64,35.3969942227,134.5
2019-06-08 04:30:00,33.3588,-46.5466,57.2660065746,6.8788,-1.6865999999999999,7.0825496115,26.48,-44.86,52.092321891,131.81,33.4088,-31.3466,45.8121954178,6.8788,-1.6865999999999999,7.0825496115,26.53,-29.66,39.7939254158,134.63,40.5588,-12.2466,42.3673868559,6.8788,-1.6865999999999999,7.0825496115,33.68,-10.56,35.2966853968,134.22
2019-06-08 05:00:00,32.5684,-47.1216,57.281287216,6.8484,-1.7716,7.073835531,25.72,-45.35,52.1357928874,132.61,32.6584,-31.7716,45.5632050795,6.8484,-1.7716,7.073835531,25.81,-30.0,39.5746901441,135.38,39.8484,-12.3716,41.7247105337,6.8484,-1.7716,7.073835531,33.0,-10.6,34.6606405019,135.01
2019-06-08 05:30:00,32.379,-44.5346,55.0611499894,6.859,-1.5946,7.041919494,25.52,-42.94,49.9511161036,132.01,31.529,-38.7946,49.9909874893,6.859,-1.5946,7.041919494,24.67,-37.2,44.6368558481,135.08,39.579,-10.1146,40.8509776402,6.859,-1.5946,7.041919494,32.72,-8.52,33.8110751086,134.4
2019-06-08 06:00:00,32.3866,-40.497,51.8545935146,6.9666,-1.717,7.1750682617,25.42,-38.78,46.3687912286,131.76,29.9966,-51.327,59.4496168243,6.9666,-1.717,7.1750682617,23.03,-49.61,54.6949083553,135.18,39.5666,-6.157,40.042783177,6.9666,-1.717,7.1750682617,32.6,-4.44,32.9009665512,134.11
2019-06-08 06:30:00,34.28,-39.8376,52.5561868267,7.15,-1.6676000000000002,7.3418927914,27.13,-38.17,46.8293262817,130.85,31.91,-50.3976,59.6503661829,7.15,-1.6676000000000002,7.3418927914,24.76,-48.73,54.6595874481,134.28,41.35,-5.9475999999999996,41.7755484196,7.15,-1.6676000000000002,7.3418927914,34.2,-4.28,34.4667724047,133.12
2019-06-08 07:00:00,36.0784,-39.638,53.598712583,7.2584,-1.8780000000000001,7.4974165257,28.82,-37.76,47.5016841807,131.34,33.7084,-50.298,60.5486996934,7.2584,-1.8780000000000001,7.4974165257,26.45,-48.42,55.1733531698,134.82,43.2184,-5.398,43.5542018933,7.2584,-1.8780000000000001,7.4974165257,35.96,-3.52,36.131869589,133.58
2019-06-08 07:30:00,39.2344,-38.8926,55.2446601774,7.8044,-1.9126,8.0353405727,31.43,-36.98,48.5321058682,130.98,37.0444,-49.4626,61.7967342998,7.8044,-1.9126,8.0353405727,29.24,-47.55,55.8209646997,134.49,46.2044,-4.7926,46.4522937444,7.8044,-1.9126,8.0353405727,38.4,-2.88,38.5078485507,133.24
2019-06-08 08:00:00,41.3806,-40.0,57.5530542748,8.1606,-2.01,8.4044923916,33.22,-37.99,50.4659142392,130.28,40.2406,-42.01,58.1734130713,8.1606,-2.01,8.4044923916,32.08,-40.0,51.2750075573,133.7,48.3206,-5.73,48.6591541682,8.1606,-2.01,8.4044923916,40.16,-3.7199999999999998,40.3319228404,132.45
2019-06-08 08:30:00,44.1252,-34.9502,56.2898725801,10.145199999999999,-2.0802,10.3562693611,33.98,-32.87,47.2766041505,130.48,44.8952,-30.0402,54.0184468407,10.145199999999999,-2.0802,10.3562693611,34.75,-27.96,44.6018396482,134.66,49.0252,-11.6402,50.3881383967,10.145199999999999,-2.0802,10.3562693611,38.88,-9.56,40.0380818721,132.17
2019-06-08 09:00:00,46.7326,-19.8736,50.7828305603,12.6326,-2.1436,12.8131808588,34.1,-17.73,38.4338769837,131.81,46.8526,-33.3036,57.4830053122,12.6326,-2.1436,12.8131808588,34.22,-31.16,46.2812489028,134.66,49.3126,-16.7836,52.0905149497,12.6326,-2.1436,12.8131808588,36.68,-14.64,39.4936956994,132.63
2019-06-08 09:30:00,48.3372,-18.8528,51.8836484037,16.1872,-2.1128,16.3245020653,32.15,-16.74,36.2470702264,132.44,49.5872,-32.2728,59.1643813766,16.1872,-2.1128,16.3245020653,33.4,-30.16,45.002062175,135.7,48.8672,-15.8728,51.3804341718,16.1872,-2.1128,16.3245020653,32.68,-13.76,35.4587083803,133.27
2019-06-08 10:00:00,48.9764,-18.4654,52.341749628,16.9764,-1.8954,17.0818821598,32.0,-16.57,36.035606003,132.1,50.6164,-31.8054,59.7796237703,16.9764,-1.8954,17.0818821598,33.64,-29.91,45.0139722753,135.35,48.5364,-15.3354,50.9014402362,16.9764,-1.8954,17.0818821598,31.56,-13.44,34.3025829931,132.9
2019-06-08 10:30:00,48.5208,-17.7528,51.6665263055,17.0008,-0.9428000000000001,17.0269219908,31.52,-16.81,35.722352946,131.82,50.2208,-31.1528,59.0984407618,17.0008,-0.9428000000000001,17.0269219908,33.22,-30.21,44.9022549545,134.97,47.4008,-15.0228,49.7244442953,17.0008,-0.9428000000000001,17.0269219908,30.4,-14.08,33.502334247,132.67
2019-06-08 11:00:00,48.8646,-17.2384,51.8161323115,17.7946,-1.2284,17.8369491708,31.07,-16.01,34.9523246723,131.71,50.7146,-30.6684,59.2665285952,17.7946,-1.2284,17.8369491708,32.92,-29.44,44.1637860696,134.97,47.1946,-14.4684,49.3625857074,17.7946,-1.2284,17.8369491708,29.4,-13.24,32.2437218695,132.6
2019-06-08 11:30:00,49.166,-17.3042,52.1222686924,17.546,-1.2442,17.5900582614,31.62,-16.06,35.4647430556,131.96,50.926,-30.8242,59.5280503766,17.546,-1.2442,17.5900582614,33.38,-29.58,44.6004573968,135.22,47.706,-14.5642,49.879638708,17.546,-1.2442,17.5900582614,30.16,-13.32,32.9704109771,132.87
2019-06-08 12:00:00,50.2722,-16.9604,53.056095418,15.7122,-2.1404,15.8573182159,34.56,-14.82,37.6035370677,131.52,51.4422,-30.5204,59.8146700818,15.7122,-2.1404,15.8573182159,35.73,-28.38,45.6295660729,135.01,49.7922,-13.9004,51.6960762631,15.7122,-2.1404,15.8573182159,34.08,-11.76,36.0519624986,132.38
2019-06-08 12:30:00,50.1622,-16.9006,52.9327553524,14.9322,-2.0706,15.0750781491,35.23,-14.83,38.2240997278,131.63,50.9922,-30.5506,59.4436171611,14.9322,-2.0706,15.0750781491,36.06,-28.48,45.9503427626,135.13,50.5322,-13.7106,52.3591805627,14.9322,-2.0706,15.0750781491,35.6,-11.64,37.4546338922,132.48
2019-06-08 13:00:00,50.8502,-16.9114,53.5886022397,13.8302,-2.1714,13.9996217806,37.02,-14.74,39.8465556855,131.59,51.5002,-30.4614,59.8345008335,13.8302,-2.1714,13.9996217806,37.67,-28.29,47.1100095521,135.13,51.7102,-13.7314,53.5023002309,13.8302,-2.1714,13.9996217806,37.88,-11.56,39.6046461921,132.42
2019-06-08 13:30:00,50.3078,-17.525,53.2728858411,13.3578,-2.155,13.5305153575,36.95,-15.37,40.0192378738,132.18,50.8778,-31.125,59.6432406718,13.3578,-2.155,13.5305153575,37.52,-28.97,47.4026507698,135.7,51.4378,-14.395,53.4140739304,13.3578,-2.155,13.5305153575,38.08,-12.24,39.998799982,133.03
2019-06-08 14:00:00,50.3804,-17.7376,53.4116762321,14.3904,-2.2676,14.5679656068,35.99,-15.47,39.1739837137,131.92,51.1404,-31.2776,59.9468829375,14.3904,-2.2676,14.5679656068,36.75,-29.01,46.8203225106,135.45,50.7104,-14.6276,52.7779437826,14.3904,-2.2676,14.5679656068,36.32,-12.36,38.3655053401,132.81
2019-06-08 14:30:00,50.5062,-17.8362,53.563105482,14.4662,-2.2262,14.636492369399999,36.04,-15.61,39.275357414,132.03,51.1962,-31.4362,60.0773298748,14.4662,-2.2262,14.636492369399999,36.73,-29.21,46.9288504014,135.6,50.7462,-14.7462,52.845314162,14.4662,-2.2262,14.636492369399999,36.28,-12.52,38.379536214,132.94
2019-06-08 15:00:00,49.2844,-17.8418,52.414520036,14.5944,-2.0618,14.7393192041,34.69,-15.78,38.1104250829,132.1,47.4544,-31.5418,56.9807443493,14.5944,-2.0618,14.7393192041,32.86,-29.48,44.1457812254,135.74,49.5944,-14.8218,51.7618611199,14.5944,-2.0618,14.7393192041,35.0,-12.76,37.2534240037,133.04
2019-06-08 15:30:00,49.8414,-18.1088,53.0291786793,14.1514,-2.1888,14.3196706457,35.69,-15.92,39.0796942158,132.35,50.4814,-31.7588,59.6405325546,14.1514,-2.1888,14.3196706457,36.33,-29.57,46.8428628502,136.02,50.1514,-15.7088,52.5540609221,14.1514,-2.1888,14.3196706457,36.0,-13.52,38.4550438824,133.36
2019-06-08 16:00:00,49.389,-18.0248,52.5753434229,14.189,-2.1248,14.3472121348,35.2,-15.9,38.6244741065,132.45,50.049,-31.6848,59.2353690968,14.189,-2.1248,14.3472121348,35.86,-29.56,46.4729297549,136.19,49.669,-15.6848,52.0866826746,14.189,-2.1248,14.3472121348,35.48,-13.56,37.9829435405,133.46
2019-06-08 16:30:00,48.6786,-18.5712,52.1008211778,13.9086,-1.3612,13.975049889000001,34.77,-17.21,38.7960951643,132.68,49.2986,-32.3012,58.938268412,13.9086,-1.3612,13.975049889000001,35.39,-30.94,47.0078259442,136.26,49.3886,-16.2412,51.9904836234,13.9086,-1.3612,13.975049889000001,35.48,-14.88,38.4739496283,133.69
2019-06-08 17:00:00,49.4288,-18.4456,52.7583778068,13.338799999999999,-1.2556,13.3977653659,36.09,-17.19,39.9747945586,132.68,49.8388,-32.2156,59.3443415062,13.338799999999999,-1.2556,13.3977653659,36.5,-30.96,47.8620058084,136.21,50.4588,-16.1356,52.975919858,13.338799999999999,-1.2556,13.3977653659,37.12,-14.88,39.9913590667,133.69
2019-06-08 17:30:00,51.5128,-18.2024,54.6342010978,12.1228,-1.7724000000000002,12.2516807663,39.39,-16.43,42.6792338263,132.38,51.7528,-31.6824,60.6805304657,12.1228,-1.7724000000000002,12.2516807663,39.63,-29.91,49.6502265856,136.06,53.6028,-15.9324,55.9204930021,12.1228,-1.7724000000000002,12.2516807663,41.48,-14.16,43.8303091479,133.37
2019-06-08 18:00:00,52.1888,-18.2662,55.293081917,11.3188,-1.6562000000000001,11.4393282967,40.87,-16.61,44.1163121759,132.73,52.2288,-31.8362,61.1669124599,11.3188,-1.6562000000000001,11.4393282967,40.91,-30.18,50.8375894393,136.38,54.8788,-15.8562,57.123565784,11.3188,-1.6562000000000001,11.4393282967,43.56,-14.2,45.8160845119,133.67
2019-06-08 18:30:00,52.6514,-18.6222,55.8476163753,10.0114,-1.6522000000000001,10.1468169787,42.64,-16.97,45.8928153418,132.99,52.2914,-32.1322,61.3748221244,10.0114,-1.6522000000000001,10.1468169787,42.28,-30.48,52.1212893164,136.65,56.3714,-16.3722,58.7007978719,10.0114,-1.6522000000000001,10.1468169787,46.36,-14.72,48.6408059144,133.93
2019-06-08 19:00:00,53.2368,-18.9434,56.5067188731,9.0268,-1.8634,9.217124161,44.21,-17.08,47.3946252227,132.36,52.5568,-32.3634,61.7220129759,9.0268,-1.8634,9.217124161,43.53,-30.5,53.1517723129,135.85,57.9868,-15.9434,60.138681211,9.0268,-1.8634,9.217124161,48.96,-14.08,50.9443618078,133.22
2019-06-08 19:30:00,52.3556,-19.4512,55.8521085797,8.2656,-1.7711999999999999,8.4532415558,44.09,-17.68,47.5027420261,132.53,51.3056,-32.9812,60.9920006624,8.2656,-1.7711999999999999,8.4532415558,43.04,-31.21,53.1648916109,135.71,57.9856,-15.8512,60.1131462228,8.2656,-1.7711999999999999,8.4532415558,49.72,-14.08,51.6751855343,133.33
2019-06-08 20:00:00,50.8548,-19.8688,54.5983506755,7.3348,-1.5088,7.4883755568,43.52,-18.36,47.2343095641,132.77,49.4748,-33.5188,59.7600685113,7.3348,-1.5088,7.4883755568,42.14,-32.01,52.9189918649,135.86,57.0148,-16.3088,59.3014702725,7.3348,-1.5088,7.4883755568,49.68,-14.8,51.8376542679,133.58
2019-06-08 20:30:00,49.8518,-20.2452,53.805855501799996,7.0218,-1.6052,7.2029398359,42.83,-18.64,46.710368228,132.44,48.4018,-33.7652,59.0154469125,7.0218,-1.6052,7.2029398359,41.38,-32.16,52.4077284377,135.63,56.1418,-16.8052,58.6030413398,7.0218,-1.6052,7.2029398359,49.12,-15.2,51.4180357462,133.28
2019-06-08 21:00:00,49.2976,-20.2796,53.3058678001,6.7776,-1.6496,6.9754599791,42.52,-18.63,46.4222715946,132.19,47.7276,-33.7896,58.477866496,6.7776,-1.6496,6.9754599791,40.95,-32.14,52.0565279288,135.43,55.6576,-16.8496,58.1521922022,6.7776,-1.6496,6.9754599791,48.88,-15.2,51.1888112775,133.04
2019-06-08 21:30:00,48.506,-20.5892,52.6948497734,6.516,-1.4692,6.6795811725,41.99,-19.12,46.1382108452,132.51,46.786,-34.2792,57.9999426607,6.516,-1.4692,6.6795811725,40.27,-32.81,51.9439024333,135.73,55.036,-17.1892,57.6578693037,6.516,-1.4692,6.6795811725,48.52,-15.72,51.0030273611,133.34
2019-06-08 22:00:00,49.2118,-20.2898,53.2304165236,6.4518,-1.6498,6.6593966153,42.76,-18.64,46.6461916988,132.21,47.4718,-33.9498,58.3623227372,6.4518,-1.6498,6.6593966153,41.02,-32.3,52.2104433998,135.53,55.7318,-16.8898,58.2348596227,6.4518,-1.6498,6.6593966153,49.28,-15.24,51.5827102816,133.05
2019-06-08 22:30:00,48.4768,-20.7992,52.7504204616,6.4468,-1.6692,6.6593887768,42.03,-19.13,46.1787591864,132.63,46.7868,-34.4892,58.1249479215,6.4468,-1.6692,6.6593887768,40.34,-32.82,52.0044998053,135.89,55.0068,-17.3892,57.6899672636,6.4468,-1.6692,6.6593887768,48.56,-15.72,51.0410814932,133.45
2019-06-08 23:00:00,45.8094,-21.1784,50.468066685,6.5194,-1.1484,6.6197733284,39.29,-20.03,44.1010770844,132.89,44.0494,-35.0784,56.3102458432,6.5194,-1.1484,6.6197733284,37.53,-33.93,50.593930466,136.05,52.1194,-18.0284,55.1493885997,6.5194,-1.1484,6.6197733284,45.6,-16.88,48.6240105298,133.78
2019-06-08 23:30:00,42.293,-34.0418,54.2912699818,6.453,-1.5318,6.6323163555,35.84,-32.51,48.3880739439,132.62,41.523,-32.0718,52.4667502733,6.453,-1.5318,6.6323163555,35.07,-30.54,46.5037256572,136.5,49.333,-14.0118,51.2842610188,6.453,-1.5318,6.6323163555,42.88,-12.48,44.6592073373,134.38
2019-06-09 00:00:00,39.386,-44.509,59.43322368,6.456,-1.629,6.6583464163,32.93,-42.88,54.0655093382,131.35,39.466,-29.369,49.1945456021,6.456,-1.629,6.6583464163,33.01,-27.74,43.1180669789,134.58,47.136,-10.349,48.2587224966,6.456,-1.629,6.6583464163,40.68,-8.72,41.6040959522,133.76
2019-06-09 00:30:00,37.3198,-45.0006,58.4621370838,6.4498,-1.5606,6.635916847,30.87,-43.44,53.2915612457,131.28,37.3698,-29.9406,47.8846685318,6.4498,-1.5606,6.635916847,30.92,-28.38,41.9698796758,134.45,44.8498,-10.9606,46.1696795787,6.4498,-1.5606,6.635916847,38.4,-9.4,39.5337830216,133.71
2019-06-09 01:00:00,35.954,-45.4044,57.9158843096,6.424,-1.6743999999999999,6.6386287259,29.53,-43.73,52.7667869024,131.54,35.994,-30.2944,47.0459212617,6.424,-1.6743999999999999,6.6386287259,29.57,-28.62,41.1520266816,134.74,43.424,-11.2344,44.8537124368,6.424,-1.6743999999999999,6.6386287259,37.0,-9.56,38.2150964934,133.98
2019-06-09 01:30:00,35.1618,-45.87,57.7962721916,6.4318,-1.6099999999999999,6.630245187,28.73,-44.26,52.7670399018,131.84,35.1618,-30.74,46.704387152,6.4318,-1.6099999999999999,6.630245187,28.73,-29.13,40.9141760274,135.04,42.5518,-11.61,44.1072305097,6.4318,-1.6099999999999999,6.630245187,36.12,-10.0,37.4787192951,134.29
2019-06-09 02:00:00,34.9102,-45.4422,57.3037137093,6.4302,-1.5522,6.6148920535,28.48,-43.89,52.320574347,131.42,34.8702,-30.5422,46.3546850802,6.4302,-1.5522,6.6148920535,28.44,-28.99,40.6110046662,134.65,42.2702,-11.3122,43.7576927737,6.4302,-1.5522,6.6148920535,35.84,-9.76,37.1451638844,133.86
2019-06-09 02:30:00,34.4446,-45.9874,57.4566917593,6.3846,-1.5274,6.5647595478,28.06,-44.46,52.5742826865,131.98,34.3646,-31.0074,46.2859005305,6.3846,-1.5274,6.5647595478,27.98,-29.48,40.6441976179,135.17,41.7446,-11.6474,43.3390534728,6.3846,-1.5274,6.5647595478,35.36,-10.12,36.7796682965,134.43
2019-06-09 03:00:00,33.2412,-45.5468,56.3869521049,6.3911999999999995,-1.2268,6.5078779706,26.85,-44.32,51.8187697654,132.2,32.7112,-34.0968,47.2505489458,6.3911999999999995,-1.2268,6.5078779706,26.32,-32.87,42.1091355884,135.49,40.5512,-11.0668,42.0341989775,6.3911999999999995,-1.2268,6.5078779706,34.16,-9.84,35.5489971729,134.65
2019-06-09 03:30:00,33.3508,-39.9422,52.0351342987,6.3908000000000005,-1.3921999999999999,6.5406838694000005,26.96,-38.55,47.0419397984,131.27,30.5308,-50.8522,59.3133711188,6.3908000000000005,-1.3921999999999999,6.5406838694000005,24.14,-49.46,55.0366350716,135.09,40.5908,-5.8322,41.0076529623,6.3908000000000005,-1.3921999999999999,6.5406838694000005,34.2,-4.44,34.4870062487,133.68
2019-06-09 04:00:00,32.0658,-40.2546,51.4650206529,6.3858,-0.8146,6.4375472658,25.68,-39.44,47.0635315292,131.61,29.1958,-51.2946,59.0214429407,6.3858,-0.8146,6.4375472658,22.81,-50.48,55.3942821959,135.32,39.3058,-5.9746,39.7572856065,6.3858,-0.8146,6.4375472658,32.92,-5.16,33.3219447212,134.03
2019-06-09 04:30:00,32.5926,-40.2428,51.7857173997,6.3826,-1.3828,6.5306752025,26.21,-38.86,46.8728460838,131.42,29.7826,-51.1328,59.1740356795,6.3826,-1.3828,6.5306752025,23.4,-49.75,54.9783821152,135.23,39.7826,-6.1428,40.2540588587,6.3826,-1.3828,6.5306752025,33.4,-4.76,33.737480641,133.83
2019-06-09 05:00:00,31.5996,-40.4452,51.3259088882,6.3796,-1.5252,6.5593849712,25.22,-38.92,46.3768778596,131.54,28.8496,-51.3452,58.8950675626,6.3796,-1.5252,6.5593849712,22.47,-49.82,54.6528434759,135.4,38.8196,-6.2452,39.3187470197,6.3796,-1.5252,6.5593849712,32.44,-4.72,32.781580193799996,133.97
2019-06-09 05:30:00,30.638,-40.8,51.0228090563,6.448,-1.23,6.5642672097,24.19,-39.57,46.3782384314,131.82,27.958,-51.76,58.828117121,6.448,-1.23,6.5642672097,21.51,-50.53,54.9177657958,135.67,37.768,-6.51,38.3249517156,6.448,-1.23,6.5642672097,31.32,-5.28,31.7619394874,134.25
2019-06-09 06:00:00,30.757,-41.1124,51.3441572407,6.627,-1.5824,6.8133045404,24.13,-39.53,46.3128254375,132.14,28.147,-52.1024,59.2192003894,6.627,-1.5824,6.8133045404,21.52,-50.52,54.9124830981,135.99,37.827,-6.6624,38.4092372062,6.627,-1.5824,6.8133045404,31.2,-5.08,31.6108588937,134.55
2019-06-09 06:30:00,31.7516,-40.2516,51.2674887733,6.9816,-1.7116,7.1883456456,24.77,-38.54,45.813584230000004,131.48,29.2616,-51.1316,58.912492335,6.9816,-1.7116,7.1883456456,22.28,-49.42,54.2100986902,135.41,38.5816,-6.0316,39.0502248024,6.9816,-1.7116,7.1883456456,31.6,-4.32,31.8939241863,133.87
2019-06-09 07:00:00,32.6888,-39.9914,51.6514251439,7.5588,-1.7913999999999999,7.7681768389,25.13,-38.2,45.7247952428,131.6,30.3288,-50.9114,59.2604991491,7.5588,-1.7913999999999999,7.7681768389,22.77,-49.12,54.1409946344,135.57,39.2388,-5.7514,39.6580638383,7.5588,-1.7913999999999999,7.7681768389,31.68,-3.96,31.9265406833,133.98
2019-06-09 07:30:00,34.8834,-39.745400000000004,52.8824017677,8.2734,-1.3554,8.3836899227,26.61,-38.39,46.7106433268,131.03,32.7134,-50.6054,60.2583857129,8.2734,-1.3554,8.3836899227,24.44,-49.25,54.9806884278,134.82,41.0734,-5.7154,41.4691449721,8.2734,-1.3554,8.3836899227,32.8,-4.36,33.0885116015,133.45
2019-06-09 08:00:00,36.894800000000004,-39.1926,53.8264448185,9.0448,-1.3326,9.1424411292,27.85,-37.86,47.0000223404,130.21,35.0148,-48.6326,59.9263381311,9.0448,-1.3326,9.1424411292,25.97,-47.3,53.9604568179,133.89,42.6848,-5.4926,43.036737862,9.0448,-1.3326,9.1424411292,33.64,-4.16,33.8962416796,132.6
2019-06-09 08:30:00,38.9658,-43.294200000000004,58.2470713708,9.7158,-1.0642,9.7739087002,29.25,-42.23,51.3705693953,129.81,39.8358,-28.8142,49.1645104042,9.7158,-1.0642,9.7739087002,30.12,-27.75,40.9545711734,133.81,44.4758,-9.3842,45.4550326727,9.7158,-1.0642,9.7739087002,34.76,-8.32,35.7418522184,132.16
2019-06-09 09:00:00,41.1396,-43.1328,59.6062507125,9.7396,-1.5228000000000002,9.8579271655,31.4,-41.61,52.128227478,130.14,42.1096,-28.3928,50.7874935786,9.7396,-1.5228000000000002,9.8579271655,32.37,-26.87,42.0691549713,135.26,47.0596,-9.0028,47.9130082545,9.7396,-1.5228000000000002,9.8579271655,37.32,-7.48,38.0622227412,132.48
2019-06-09 09:30:00,44.5922,-41.6654,61.0284348316,9.7622,-1.8054000000000001,9.9277398233,34.83,-39.86,52.9334346137,129.35,45.6522,-27.0854,53.0824100621,9.7622,-1.8054000000000001,9.9277398233,35.89,-25.28,43.8995501116,134.61,50.6422,-7.9254,51.2586030438,9.7622,-1.8054000000000001,9.9277398233,40.88,-6.12,41.3355633807,131.66
2019-06-09 10:00:00,46.9614,-41.582,62.7250812192,9.3914,-1.842,9.5703374005,37.57,-39.74,54.6879557124,129.87,47.9914,-26.822,54.9781243583,9.3914,-1.842,9.5703374005,38.6,-24.98,45.9778250899,135.0,53.2314,-7.642,53.7771523043,9.3914,-1.842,9.5703374005,43.84,-5.8,44.2220035729,132.2
2019-06-09 10:30:00,48.4046,-40.974,63.4182464056,9.6746,-1.604,9.8066661593,38.73,-39.37,55.2268938109,129.59,49.7646,-26.144,56.2140920869,9.6746,-1.604,9.8066661593,40.09,-24.54,47.0044646816,134.67,53.8346,-7.564,54.3633907438,9.6746,-1.604,9.8066661593,44.16,-5.96,44.5603770182,131.96
2019-06-09 11:00:00,48.5008,-40.6862,63.306354113,11.1408,-1.6662,11.2647080335,37.36,-39.02,54.0215697662,129.25,50.2208,-26.0162,56.5594502721,11.1408,-1.6662,11.2647080335,39.08,-24.35,46.0452918332,134.3,52.9808,-7.4662,53.5042924547,11.1408,-1.6662,11.2647080335,41.84,-5.8,42.2400946969,131.63
2019-06-09 11:30:00,50.3562,-25.4266,56.4115135943,12.5862,-1.8866,12.7268098909,37.77,-23.54,44.5051064486,130.08,51.2962,-29.5666,59.2071276959,12.5862,-1.8866,12.7268098909,38.71,-27.68,47.588302134,133.66,52.7862,-12.7666,54.3080931906,12.5862,-1.8866,12.7268098909,40.2,-10.88,41.6463011563,131.48
2019-06-09 12:00:00,52.0216,-17.1528,54.7765042185,14.8816,-1.8228,14.9928188944,37.14,-15.33,40.1794537046,131.64,53.0216,-30.6128,61.2244525529,14.8816,-1.8228,14.9928188944,38.14,-28.79,47.7862291879,134.99,52.3216,-14.8228,54.3807431578,14.8816,-1.8228,14.9928188944,37.44,-13.0,39.6327339456,132.65
2019-06-09 12:30:00,50.6674,-17.4444,53.5863090175,16.9774,-1.5144000000000002,17.0448091254,33.69,-15.93,37.2663521155,132.55,52.4074,-30.9544,60.8663326817,16.9774,-1.5144000000000002,17.0448091254,35.43,-29.44,46.0651549438,135.91,49.4974,-15.6744,51.9199328016,16.9774,-1.5144000000000002,17.0448091254,32.52,-14.16,35.4690851306,133.67
2019-06-09 13:00:00,50.5544,-17.7782,53.5892876851,16.6744,-1.4782,16.7397936248,33.88,-16.3,37.5971328694,132.9,52.1744,-31.3382,60.8625565894,16.6744,-1.4782,16.7397936248,35.5,-29.86,46.3882485119,136.18,49.4744,-15.7182,51.9112518304,16.6744,-1.4782,16.7397936248,32.8,-14.24,35.7577627936,133.95
2019-06-09 13:30:00,50.604,-17.656,53.5957008724,15.454,-1.956,15.5772928328,35.15,-15.7,38.4969154609,132.77,51.994,-31.346,60.7120066544,15.454,-1.956,15.5772928328,36.54,-29.39,46.8928960505,136.26,49.934,-15.276,52.2183926601,15.454,-1.956,15.5772928328,34.48,-13.32,36.9633981122,133.8
2019-06-09 14:00:00,49.0198,-18.1254,52.2634759387,14.0898,-1.8654000000000002,14.2127471377,34.93,-16.26,38.5291123697,133.19,50.1198,-31.9854,59.4563719478,14.0898,-1.8654000000000002,14.2127471377,36.03,-30.12,46.9614235304,136.56,49.3698,-15.6254,51.7834942544,14.0898,-1.8654000000000002,14.2127471377,35.28,-13.76,37.868403716,134.21
2019-06-09 14:30:00,47.3662,-18.6394,50.9017105292,12.3362,-1.5194,12.4294169936,35.03,-17.12,38.9896819684,133.68,45.1362,-32.1994,55.4443677103,12.3362,-1.5194,12.4294169936,32.8,-30.68,44.9121631632,136.73,49.8962,-16.1994,52.4599974724,12.3362,-1.5194,12.4294169936,37.56,-14.68,40.326864495,134.69
2019-06-09 15:00:00,48.3366,-18.9652,51.9240378881,10.7566,-1.6052,10.8757119583,37.58,-17.36,41.395965987,133.24,48.0966,-32.6552,58.134714402,10.7566,-1.6052,10.8757119583,37.34,-31.05,48.5631351953,136.34,51.7166,-16.6452,54.3292683422,10.7566,-1.6052,10.8757119583,40.96,-15.04,43.6339684191,134.24
2019-06-09 15:30:00,48.0242,-19.0528,51.6655879041,9.9442,-1.4128,10.044058815,38.08,-17.64,41.9673206197,133.04,47.4742,-32.7528,57.676213238,9.9442,-1.4128,10.044058815,37.53,-31.34,48.8947492068,136.1,51.9042,-16.7328,54.5346914677,9.9442,-1.4128,10.044058815,41.96,-15.32,44.6692735558,134.06
2019-06-09 16:00:00,47.709,-19.1954,51.4257917991,10.139,-0.8754000000000001,10.176720796,37.57,-18.32,41.7986518921,133.14,47.279,-32.9854,57.6484210899,10.139,-0.8754000000000001,10.176720796,37.14,-32.11,49.0961475067,136.1,51.219,-16.915399999999998,53.9399362083,10.139,-0.8754000000000001,10.176720796,41.08,-16.04,44.1004308369,134.11
2019-06-09 16:30:00,48.7236,-19.4218,52.4518399315,11.3736,-1.5918,11.4844505398,37.35,-17.83,41.3875754303,133.02,48.9336,-33.0518,59.0501371057,11.3736,-1.5918,11.4844505398,37.56,-31.46,48.9947466572,136.02,51.1336,-17.0718,53.9081756712,11.3736,-1.5918,11.4844505398,39.76,-15.48,42.6671770803,134.01
2019-06-09 17:00:00,49.4204,-19.175,53.009966621,11.9004,-1.685,12.0190991826,37.52,-17.49,41.3962619085,132.86,49.7104,-32.785,59.5481325749,11.9004,-1.685,12.0190991826,37.81,-31.1,48.9571863979,135.97,51.5804,-16.845,54.2613277497,11.9004,-1.685,12.0190991826,39.68,-15.16,42.4773822169,133.86
2019-06-09 17:30:00,48.2184,-19.4208,51.9825121671,12.5484,-1.8808,12.6885677364,35.67,-17.54,39.7492201181,132.78,48.5884,-33.0308,58.7525860129,12.5484,-1.8808,12.6885677364,36.04,-31.15,47.6361637834,135.82,50.3084,-17.0808,53.1289830432,12.5484,-1.8808,12.6885677364,37.76,-15.2,40.70451572,133.76
2019-06-09 18:00:00,48.0112,-19.4564,51.803733711,12.0612,-1.7164000000000001,12.182716216,35.95,-17.74,40.0887777314,132.81,48.1712,-33.0164,58.3998902259,12.0612,-1.7164000000000001,12.182716216,36.11,-31.3,47.7872587621,135.69,50.5412,-17.0764,53.3480677663,12.0612,-1.7164000000000001,12.182716216,38.48,-15.36,41.4323545071,133.76
2019-06-09 18:30:00,48.6474,-19.5666,52.434925024500004,11.0674,-1.8466,11.2203954618,37.58,-17.72,41.5482225853,132.75,48.3774,-33.2266,58.6888386179,11.0674,-1.8466,11.2203954618,37.31,-31.38,48.7518256068,135.65,52.3074,-16.7266,54.9166936579,11.0674,-1.8466,11.2203954618,41.24,-14.88,43.8423539514,133.66
2019-06-09 19:00:00,48.4684,-19.5614,52.2669510161,9.7084,-1.5714000000000001,9.8347510655,38.76,-17.99,42.7314603074,133.01,47.7184,-33.3014,58.1895947788,9.7084,-1.5714000000000001,9.8347510655,38.01,-31.73,49.5131598668,135.94,53.1884,-16.6514,55.7339664524,9.7084,-1.5714000000000001,9.8347510655,43.48,-15.08,46.0208300664,133.89
2019-06-09 19:30:00,47.8762,-19.9548,51.8683387962,8.8862,-0.9648,8.9384220912,38.99,-18.99,43.3686545791,133.01,46.8162,-33.8148,57.7511669274,8.8862,-0.9648,8.9384220912,37.93,-32.85,50.1777580209,135.75,53.2062,-17.0448,55.8697138482,8.8862,-0.9648,8.9384220912,44.32,-16.08,47.146885369,133.89
2019-06-09 20:00:00,47.3354,-20.3808,51.5365608263,7.6854,-0.8508,7.732349824,39.65,-19.53,44.1989072263,133.1,45.9754,-34.1608,57.277374781,7.6854,-0.8508,7.732349824,38.29,-33.31,50.7511595927,135.8,53.4854,-17.4908,56.2726940691,7.6854,-0.8508,7.732349824,45.8,-16.64,48.7291452829,134.0
2019-06-09 20:30:00,46.6094,-20.624,50.9684759862,7.0594,-0.654,7.0896293528,39.55,-19.97,44.3057942035,132.92,45.1094,-34.324,56.6832862876,7.0594,-0.654,7.0896293528,38.05,-33.67,50.8081824119,135.63,53.0994,-17.854,56.0206354512,7.0594,-0.654,7.0896293528,46.04,-17.2,49.1479562139,133.84
2019-06-09 21:00:00,46.03,-20.5828,50.4223418322,6.85,-0.6728000000000001,6.8829615603,39.18,-19.91,43.9486120372,132.23,44.46,-34.1628,56.0694970892,6.85,-0.6728000000000001,6.8829615603,37.61,-33.49,50.3596286722,134.96,52.65,-17.3528,55.4359284926,6.85,-0.6728000000000001,6.8829615603,45.8,-16.68,48.7428189583,133.09
2019-06-09 21:30:00,45.6424,-20.5808,50.0679339138,6.7324,-1.2708,6.8512876454,38.91,-19.31,43.4380501404,132.09,44.0724,-34.0708,55.7063358551,6.7324,-1.2708,6.8512876454,37.34,-32.8,49.7002575446,135.16,52.2924,-17.1108,55.0206740635,6.7324,-1.2708,6.8512876454,45.56,-15.84,48.2350412045,132.95
2019-06-09 22:00:00,46.0742,-20.63,50.4819651523,6.6142,-1.63,6.8120879061,39.46,-19.0,43.7960226505,132.4,44.5142,-34.16,56.1107797276,6.6142,-1.63,6.8120879061,37.9,-32.53,49.9460799263,135.48,52.6542,-17.19,55.3891765387,6.6142,-1.63,6.8120879061,46.04,-15.56,48.5983044972,133.25
2019-06-09 22:30:00,45.7084,-20.2316,49.9857526613,6.5784,-1.4716,6.7409905148,39.13,-18.76,43.3946367654,131.03,44.1284,-33.5216,55.4167244893,6.5784,-1.4716,6.7409905148,37.55,-32.05,49.3680564738,134.36,52.2584,-17.1516,55.0010704725,6.5784,-1.4716,6.7409905148,45.68,-15.68,48.2962193137,131.92
2019-06-09 23:00:00,42.7362,-20.7876,47.5237530526,6.6262,-1.5976,6.8160730777000005,36.11,-19.19,40.8923978265,132.02,41.1162,-34.2776,53.53032565,6.6262,-1.5976,6.8160730777000005,34.49,-32.68,47.5136033153,135.4,48.9462,-17.7976,52.0815232131,6.6262,-1.5976,6.8160730777000005,42.32,-16.2,45.3147040154,132.94
2019-06-09 23:30:00,40.141,-24.5124,47.0335798633,6.641,-1.6724,6.8483430668,33.5,-22.84,40.5452290658,133.18,38.711,-35.0924,52.2495747232,6.641,-1.6724,6.8483430668,32.07,-33.42,46.3182609777,136.79,46.281,-18.3524,49.7869616141,6.641,-1.6724,6.8483430668,39.64,-16.68,43.0064181257,134.37
2019-06-10 00:00:00,36.3056,-45.3174,58.0668867266,6.6356,-1.5074,6.8046632628,29.67,-43.81,52.9114826857,131.62,36.5356,-30.0174,47.28524474,6.6356,-1.5074,6.8046632628,29.9,-28.51,41.3138003577,137.28,43.8756,-10.7874,45.1822561867,6.6356,-1.5074,6.8046632628,37.24,-9.28,38.3788483412,134.1
2019-06-10 00:30:00,34.4988,-45.3842,57.0078311382,6.5988,-1.5342,6.7748011838,27.9,-43.85,51.9733826107,130.89,34.6988,-30.3142,46.0755623197,6.5988,-1.5342,6.7748011838,28.1,-28.78,40.2231077864,136.37,41.8788,-10.9342,43.2826826696,6.5988,-1.5342,6.7748011838,35.28,-9.4,36.5107984027,133.33
2019-06-10 01:00:00,33.5458,-45.1206,56.2244541281,6.6158,-1.6905999999999999,6.8283920508,26.93,-43.43,51.1017592652,130.14,33.7158,-30.2206,45.2773655815,6.6158,-1.6905999999999999,6.8283920508,27.1,-28.53,39.3493443402,135.65,40.8158,-10.9306,42.2540831873,6.6158,-1.6905999999999999,6.8283920508,34.2,-9.24,35.4262275722,132.57
2019-06-10 01:30:00,32.2758,-45.6014,55.8678346421,6.6158,-1.3914,6.7605327897,25.66,-44.21,51.1171174852,130.39,32.4358,-30.6814,44.6478378827,6.6158,-1.3914,6.7605327897,25.82,-29.29,39.0458256412,135.88,39.5758,-11.3114,41.1605601954,6.6158,-1.3914,6.7605327897,32.96,-9.92,34.4204590324,132.83
2019-06-10 02:00:00,32.378,-45.6084,55.9326473051,6.648,-1.4884,6.8125794351,25.73,-44.12,51.074526919,130.39,32.578,-30.6084,44.7012330318,6.648,-1.4884,6.8125794351,25.93,-29.12,38.9915285671,135.88,39.608,-11.3684,41.2072103225,6.648,-1.4884,6.8125794351,32.96,-9.88,34.4089523235,132.83
2019-06-10 02:30:00,32.0206,-45.9278,55.9882276662,6.6506,-1.4578,6.8084991885,25.37,-44.47,51.1978300321,130.6,32.2306,-30.9078,44.6553879974,6.6506,-1.4578,6.8084991885,25.58,-29.45,39.0081901657,136.05,39.1706,-11.6578,40.8685723411,6.6506,-1.4578,6.8084991885,32.52,-10.2,34.0821126106,133.06
2019-06-10 03:00:00,31.7268,-46.0644,55.9331635579,6.6668,-1.3544,6.8029862267,25.06,-44.71,51.2541481248,130.53,31.9568,-31.0644,44.5671853902,6.6668,-1.3544,6.8029862267,25.29,-29.71,39.0162555866,135.99,38.8668,-11.8344,40.6285757269,6.6668,-1.3544,6.8029862267,32.2,-10.48,33.8625220561,132.99
2019-06-10 03:30:00,31.5316,-46.1998,55.9344555583,6.6815999999999995,-1.4298,6.8328695729,24.85,-44.77,51.2042517766,130.45,31.7316,-31.2298,44.5218468462,6.6815999999999995,-1.4298,6.8328695729,25.05,-29.8,38.9299691754,135.9,38.6016,-12.0698,40.4445743531,6.6815999999999995,-1.4298,6.8328695729,31.92,-10.64,33.6466343042,132.91
2019-06-10 04:00:00,31.1606,-46.3692,55.8666779127,6.6906,-1.4492,6.845751164,24.47,-44.92,51.1525883998,130.76,31.3906,-31.3092,44.3354911217,6.6906,-1.4492,6.845751164,24.7,-29.86,38.751898018,136.19,38.2506,-12.0492,40.1035113301,6.6906,-1.4492,6.845751164,31.56,-10.6,33.2925457122,133.21
2019-06-10 04:30:00,31.1578,-46.2838,55.79425278,6.6478,-1.5138,6.8179788266,24.51,-44.77,51.040111677,130.93,31.3378,-31.2038,44.2236909731,6.6478,-1.5138,6.8179788266,24.69,-29.69,38.6146630181,136.36,38.2878,-11.8338,40.0748605897,6.6478,-1.5138,6.8179788266,31.64,-10.32,33.2805048039,133.35
2019-06-10 05:00:00,29.9672,-46.4436,55.272425827,6.2572,-0.8136,6.3098729623,23.71,-45.63,51.422378397,131.02,30.0972,-31.4736,43.5480073574,6.2572,-0.8136,6.3098729623,23.84,-30.66,38.8378835675,136.36,37.0972,-12.0136,38.993958927,6.2572,-0.8136,6.3098729623,30.84,-11.2,32.8107543345,133.46
2019-06-10 05:30:00,32.0746,-45.718,55.847251402,6.4946,-1.468,6.6584422473,25.58,-44.25,51.1116317486,130.52,32.2046,-30.768,44.5399380911,6.4946,-1.468,6.6584422473,25.71,-29.3,38.9806888087,135.94,39.1346,-11.468,40.7802886351,6.4946,-1.468,6.6584422473,32.64,-10.0,34.1375101611,132.94
2019-06-10 06:00:00,33.5618,-45.5908,56.6119727962,6.7118,-1.6108,6.9023862454,26.85,-43.98,51.5282728218,130.52,33.6818,-30.7008,45.5741458711,6.7118,-1.6108,6.9023862454,26.97,-29.09,39.6687408421,135.86,40.5918,-11.2908,42.1328422004,6.7118,-1.6108,6.9023862454,33.88,-9.68,35.2357318641,132.94
2019-06-10 06:30:00,37.422,-44.131,57.8614832596,7.212,-1.641,7.3963386212,30.21,-42.49,52.1348654933,130.38,37.682,-29.351,47.7641531381,7.212,-1.641,7.3963386212,30.47,-27.71,41.1857378227,135.81,44.372,-9.721,45.4243571776,7.212,-1.641,7.3963386212,37.16,-8.08,38.0283052475,132.71
2019-06-10 07:00:00,40.793,-43.0968,59.341410661,7.703,-1.5668000000000002,7.8607296888,33.09,-41.53,53.1007438743,130.15,41.043,-28.4468,49.9374436594,7.703,-1.5668000000000002,7.8607296888,33.34,-26.88,42.8262769804,135.5,47.783,-8.7268,48.573368498,7.703,-1.5668000000000002,7.8607296888,40.08,-7.16,40.7145182951,132.44
2019-06-10 07:30:00,45.8238,-41.3642,61.7318207093,8.2138,-1.8442,8.4182886669,37.61,-39.52,54.5558658624,129.63,46.2438,-26.7542,53.4254270557,8.2138,-1.8442,8.4182886669,38.03,-24.91,45.461951124,134.85,52.8138,-7.4842,53.3414540492,8.2138,-1.8442,8.4182886669,44.6,-5.64,44.9551954728,131.91
2019-06-10 08:00:00,48.2118,-40.8906,63.21723521,9.6218,-1.5806,9.7507605652,38.59,-39.31,55.0859709908,129.92,49.2218,-26.1106,55.7184801264,9.6218,-1.5806,9.7507605652,39.6,-24.53,46.5819804216,134.95,54.1418,-7.1006,54.6054303856,9.6218,-1.5806,9.7507605652,44.52,-5.52,44.8609050288,132.23
2019-06-10 08:30:00,47.8624,-40.5326,62.7192235006,12.6724,-0.6926,12.6913126398,35.19,-39.84,53.1560128302,129.72,49.9724,-25.7726,56.226930136,12.6724,-0.6926,12.6913126398,37.3,-25.08,44.9477073943,134.54,51.6724,-7.2126,52.1733506737,12.6724,-0.6926,12.6913126398,39.0,-6.52,39.541249348,132.1
2019-06-10 09:00:00,48.9614,-30.1476,57.4986649908,13.5214,-0.48760000000000003,13.5301889019,35.44,-29.66,46.2137338894,129.99,50.6614,-27.1576,57.4814116713,13.5214,-0.48760000000000003,13.5301889019,37.14,-26.67,45.7238285799,134.09,51.1614,-9.5676,52.0483219683,13.5214,-0.48760000000000003,13.5301889019,37.64,-9.08,38.7197107427,131.78
2019-06-10 09:30:00,50.922,-16.5062,53.5304093244,11.482,-0.9262,11.5192955705,39.44,-15.58,42.4057779082,131.05,51.022,-30.1362,59.2573627024,11.482,-0.9262,11.5192955705,39.54,-29.21,49.159289051,133.95,53.322,-13.4462,54.9912354693,11.482,-0.9262,11.5192955705,41.84,-12.52,43.6730580564,131.95
2019-06-10 10:00:00,51.2174,-16.134,53.6984917736,12.2974,-0.804,12.3236546024,38.92,-15.33,41.8303155618,130.95,51.6274,-29.644,59.5328074826,12.2974,-0.804,12.3236546024,39.33,-28.84,48.7708365727,133.88,52.4974,-13.524000000000001,54.2113971666,12.2974,-0.804,12.3236546024,40.2,-12.72,42.1644210206,131.92
2019-06-10 10:30:00,51.6706,-15.8528,54.0477767554,12.2906,-0.9028,12.3237127604,39.38,-14.95,42.1222850757,131.0,52.0606,-29.3228,59.7505872122,12.2906,-0.9028,12.3237127604,39.77,-28.42,48.880970735,133.92,53.1306,-13.2628,54.760957992,12.2906,-0.9028,12.3237127604,40.84,-12.36,42.6693707476,131.97
2019-06-10 11:00:00,51.2624,-15.5714,53.5752009023,12.9224,-1.1514,12.9735940942,38.34,-14.42,40.9620800253,130.63,51.8524,-28.9514,59.3873298585,12.9224,-1.1514,12.9735940942,38.93,-27.8,47.8370661726,133.63,52.3624,-12.9514,53.9403345904,12.9224,-1.1514,12.9735940942,39.44,-11.8,41.1673851489,131.6
2019-06-10 11:30:00,51.4098,-15.398,53.6662458165,11.5898,-1.068,11.6389040738,39.82,-14.33,42.3199870038,130.74,51.5598,-28.738,59.0278376704,11.5898,-1.068,11.6389040738,39.97,-27.67,48.6130620307,133.72,53.8298,-12.828,55.3371932071,11.5898,-1.068,11.6389040738,42.24,-11.76,43.8464958691,131.69
2019-06-10 12:00:00,53.0448,-15.2028,55.1803944792,9.1848,-0.8028000000000001,9.2198177249,43.86,-14.4,46.1634010879,130.53,52.5248,-28.2728,59.650698528,9.1848,-0.8028000000000001,9.2198177249,43.34,-27.47,51.3123425698,133.5,57.2248,-12.6828,58.6134041912,9.1848,-0.8028000000000001,9.2198177249,48.04,-11.88,49.4871296399,131.48
2019-06-10 12:30:00,55.5242,-14.8888,57.485764769,9.4942,-1.5288,9.6164995232,46.03,-13.36,47.929641142,130.45,55.1342,-27.7988,61.7458767132,9.4942,-1.5288,9.6164995232,45.64,-26.27,52.6604453077,133.38,59.4542,-12.3688,60.7271694638,9.4942,-1.5288,9.6164995232,49.96,-10.84,51.1224725537,131.39
2019-06-10 13:00:00,55.1558,-15.0182,57.1638749988,11.0858,-1.1882,11.1492950844,44.07,-13.83,46.1891091059,130.52,55.4758,-28.1382,62.2038799825,11.0858,-1.1882,11.1492950844,44.39,-26.95,51.9304785266,133.53,57.6058,-12.4282,58.9312170999,11.0858,-1.1882,11.1492950844,46.52,-11.24,47.858625137,131.46
2019-06-10 13:30:00,54.4996,-16.0156,56.8041005872,10.1996,-1.6056,10.3252017666,44.3,-14.41,46.584741064,130.92,54.4296,-29.0356,61.6899296767,10.1996,-1.6056,10.3252017666,44.23,-27.43,52.0451515513,133.84,57.7196,-13.5256,59.2831686022,10.1996,-1.6056,10.3252017666,47.52,-11.92,48.9922116259,131.89
2019-06-10 14:00:00,53.41,-15.4212,55.5917395792,13.47,-2.0812,13.6298310129,39.94,-13.34,42.1088969221,130.59,54.37,-28.6512,61.4572059358,13.47,-2.0812,13.6298310129,40.9,-26.57,48.7726860035,133.65,53.67,-12.6812,55.1478171231,13.47,-2.0812,13.6298310129,40.2,-10.6,41.5740303555,131.54
2019-06-10 14:30:00,53.1946,-15.2338,55.3329389388,13.9646,-2.1838,14.1343211935,39.23,-13.05,41.3436258691,130.59,54.6546,-28.6138,61.6917729653,13.9646,-2.1838,14.1343211935,40.69,-26.43,48.5203153329,133.68,52.2046,-12.3438,53.6441018156,13.9646,-2.1838,14.1343211935,38.24,-10.16,39.5666930637,131.54
2019-06-10 15:00:00,55.7428,-15.6866,57.9079370328,10.0228,-2.3166,10.2870382229,45.72,-13.37,47.6348118502,130.9,55.8728,-28.8366,62.8754266737,10.0228,-2.3166,10.2870382229,45.85,-26.52,52.967281410300004,134.02,58.2228,-12.7566,59.6039032564,10.0228,-2.3166,10.2870382229,48.2,-10.44,49.3176803996,131.8
2019-06-10 15:30:00,56.5028,-16.0184,58.729511716,8.2928,-2.1884,8.576690877,48.21,-13.83,50.1544913243,130.95,55.8928,-29.0484,62.990591634,8.2928,-2.1884,8.576690877,47.6,-26.86,54.655462673,134.02,61.1728,-13.0284,62.5447892826,8.2928,-2.1884,8.576690877,52.88,-10.84,53.979625786,131.8
2019-06-10 16:00:00,57.0586,-15.982,59.2546045296,7.2886,-1.152,7.379078124,49.77,-14.83,51.9324734631,131.1,56.0486,-29.162,63.1812298548,7.2886,-1.152,7.379078124,48.76,-28.01,56.232532399,134.02,62.8086,-12.912,64.1220709113,7.2886,-1.152,7.379078124,55.52,-11.76,56.7518105438,131.98
2019-06-10 16:30:00,58.5424,-15.6838,60.6068822841,6.6424,-1.2138,6.7523912949,51.9,-14.47,53.8794107243,130.96,57.4324,-28.8438,64.2685410461,6.6424,-1.2138,6.7523912949,50.79,-27.63,57.8190366575,134.05,64.9224,-12.4938,66.1136374752,6.6424,-1.2138,6.7523912949,58.28,-11.28,59.3615767985,131.83
2019-06-10 17:00:00,59.2592,-15.4694,61.2450416034,8.0192,-1.5394,8.1656182252,51.24,-13.93,53.099741054,130.52,58.3592,-28.6194,64.9989713842,8.0192,-1.5394,8.1656182252,50.34,-27.08,57.1615430163,133.61,65.0192,-12.2994,66.1722873188,8.0192,-1.5394,8.1656182252,57.0,-10.76,58.0067030609,131.39
2019-06-10 17:30:00,60.4384,-16.7994,62.7297380428,9.4784,-1.9294,9.6727788624,50.96,-14.87,53.0852003858,130.09,60.7384,-23.2094,65.0217616104,9.4784,-1.9294,9.6727788624,51.26,-21.28,55.5015855629,135.55,65.4784,-13.7294,66.9022966042,9.4784,-1.9294,9.6727788624,56.0,-11.8,57.2297125626,130.95
2019-06-10 18:00:00,60.2442,-21.2396,63.8786681279,8.9242,-1.9796,9.1411247557,51.32,-19.26,54.8150526772,130.17,62.7142,-9.5396,63.4355960782,8.9242,-1.9796,9.1411247557,53.79,-7.5600000000000005,54.3186680617,135.55,65.8842,-17.7796,68.2410579182,8.9242,-1.9796,9.1411247557,56.96,-15.8,59.1107570583,131.0
2019-06-10 18:30:00,59.2368,-21.3708,62.9738800367,8.2968,-1.4108,8.4158925183,50.94,-19.96,54.7109239549,130.32,61.3368,-9.7608,62.1085843574,8.2968,-1.4108,8.4158925183,53.04,-8.35,53.6932407292,135.73,65.4168,-17.8508,67.808618795,8.2968,-1.4108,8.4158925183,57.12,-16.44,59.4387752229,131.13
2019-06-10 19:00:00,59.656,-21.5928,63.4435760959,7.936,-1.7128,8.1187301864,51.72,-19.88,55.4091400402,130.32,61.606,-9.9528,62.4047871869,7.936,-1.7128,8.1187301864,53.67,-8.24,54.2988627874,135.78,66.176,-18.0328,68.588955757,7.936,-1.7128,8.1187301864,58.24,-16.32,60.4833861486,131.13
2019-06-10 19:30:00,57.4978,-21.9874,61.5584499772,6.9378,-0.8274,6.9869635465,50.56,-21.16,54.8092984812,130.68,59.0678,-10.4674,59.9880943155,6.9378,-0.8274,6.9869635465,52.13,-9.64,53.0138331004,135.95,64.1778,-18.5474,66.8041619931,6.9378,-0.8274,6.9869635465,57.24,-17.72,59.9200801068,131.5
2019-06-10 20:00:00,56.6418,-22.241,60.8519152389,6.6118,-0.8310000000000001,6.6638172424,50.03,-21.41,54.4186457016,130.54,58.1518,-10.741,59.1354455825,6.6118,-0.8310000000000001,6.6638172424,51.54,-9.91,52.4840899702,135.95,63.3718,-18.871,66.121854755,6.6118,-0.8310000000000001,6.6638172424,56.76,-18.04,59.5578643002,131.37
2019-06-10 20:30:00,55.685,-23.2924,60.3602114208,6.505,-1.1424,6.6045516699,49.18,-22.15,53.9378800102,130.86,57.045,-11.8824,58.2694041051,6.505,-1.1424,6.6045516699,50.54,-10.74,51.6685513635,136.22,62.825,-19.7024,65.8419713462,6.505,-1.1424,6.6045516699,56.32,-18.56,59.2993760507,131.64
2019-06-10 21:00:00,54.5206,-23.6446,59.4269546041,6.4706,-1.3146,6.6027901315,48.05,-22.33,52.9851998203,130.91,55.8606,-12.2146,57.1804432085,6.4706,-1.3146,6.6027901315,49.39,-10.9,50.5784746706,136.22,61.5906,-20.1146,64.7919681868,6.4706,-1.3146,6.6027901315,55.12,-18.8,58.2379120505,131.71
2019-06-10 21:30:00,53.843,-24.0722,58.9791442956,6.393,-1.3822,6.5407129458,47.45,-22.69,52.595994144,130.88,55.103,-12.6822,56.5436009274,6.393,-1.3822,6.5407129458,48.71,-11.3,50.0035408746,136.22,60.833,-20.5822,64.2205640417,6.393,-1.3822,6.5407129458,54.44,-19.2,57.7265415559,131.71
2019-06-10 22:00:00,51.5904,-25.0864,57.3663388854,6.4404,-1.2664,6.5637276848,45.15,-23.82,51.0481625526,131.5,52.7304,-13.6564,54.4701050588,6.4404,-1.2664,6.5637276848,46.29,-12.39,47.9194762075,136.76,58.4004,-21.9864,62.4019911952,6.4404,-1.2664,6.5637276848,51.96,-20.72,55.938895234,132.39
2019-06-10 22:30:00,49.115,-25.8462,55.5005340464,6.495,-1.3262,6.6290143641,42.62,-24.52,49.1700599959,132.04,50.135,-14.3862,52.1582301793,6.495,-1.3262,6.6290143641,43.64,-13.06,45.5523127843,137.56,55.695,-22.8462,60.198686692,6.495,-1.3262,6.6290143641,49.2,-21.52,53.7005623807,132.95
2019-06-10 23:00:00,46.7502,-26.4788,53.7280936706,6.6202000000000005,-1.5188000000000001,6.7921867966,40.13,-24.96,47.259057333,132.23,47.6702,-15.0788,49.9981817417,6.6202000000000005,-1.5188000000000001,6.7921867966,41.05,-13.56,43.2316562255,137.22,53.0202,-23.4388,57.969983211,6.6202000000000005,-1.5188000000000001,6.7921867966,46.4,-21.92,51.317116053,133.15
2019-06-10 23:30:00,43.3714,-23.089,49.1343083696,6.6614,-1.7890000000000001,6.8974466986,36.71,-21.3,42.4418908627,132.7,42.2414,-29.489,51.5163759882,6.6614,-1.7890000000000001,6.8974466986,35.58,-27.7,45.0913118017,135.58,49.3414,-20.029,53.2516158906,6.6614,-1.7890000000000001,6.8974466986,42.68,-18.24,46.4142219584,133.6
2019-06-11 00:00:00,41.2544,-21.6408,46.585939338,6.6944,-1.8708,6.9508908782,34.56,-19.77,39.8151541501,132.5,39.2544,-35.5608,52.9667670903,6.6944,-1.8708,6.9508908782,32.56,-33.69,46.8526381328,135.5,47.0544,-18.6708,50.6232686815,6.6944,-1.8708,6.9508908782,40.36,-16.8,43.716925784,133.37
2019-06-11 00:30:00,40.2522,-22.0124,45.8779397816,6.7422,-2.0524,7.0476667486,33.51,-19.96,39.0041241409,132.72,38.3022,-35.8924,52.4911697584,6.7422,-2.0524,7.0476667486,31.56,-33.84,46.272877585,135.76,45.8622,-19.0524,49.662212341,6.7422,-2.0524,7.0476667486,39.12,-17.0,42.6541252401,133.6
2019-06-11 01:00:00,39.8316,-22.9052,45.9478459299,6.7816,-1.9752,7.0633924994,33.05,-20.93,39.1199105316,133.17,37.9216,-36.9152,52.9223935362,6.7816,-1.9752,7.0633924994,31.14,-34.94,46.8028118813,136.11,45.2616,-20.2952,49.6035036827,6.7816,-1.9752,7.0633924994,38.48,-18.32,42.6184560959,134.1
2019-06-11 01:30:00,40.1432,-22.7204,46.1269236173,6.8032,-1.7604000000000002,7.0272710493,33.34,-20.96,39.3811782455,132.83,38.2632,-36.6604,52.9911068237,6.8032,-1.7604000000000002,7.0272710493,31.46,-34.9,46.9866108588,135.86,45.4832,-20.2804,49.7997601038,6.8032,-1.7604000000000002,7.0272710493,38.68,-18.52,42.8851116356,133.8
2019-06-11 02:00:00,39.7298,-23.2018,46.0084832534,6.8198,-2.0518,7.1217663034,32.91,-21.15,39.1202070547,133.51,37.8698,-37.2718,53.1348174673,6.8198,-2.0518,7.1217663034,31.05,-35.22,46.9526452929,136.43,45.0998,-20.6918,49.6199813309,6.8198,-2.0518,7.1217663034,38.28,-18.64,42.5770830377,134.47
2019-06-11 02:30:00,38.1612,-24.4204,45.305994323,6.8212,-1.8204,7.0599309912,31.34,-22.6,38.6387836247,133.51,36.2012,-38.4604,52.8178875912,6.8212,-1.8204,7.0599309912,29.38,-36.64,46.9646036926,136.95,43.0212,-21.9804,48.3110922418,6.8212,-1.8204,7.0599309912,36.2,-20.16,41.4350769276,134.51
2019-06-11 03:00:00,36.5434,-31.4902,48.2395354414,6.6034,-1.6102,6.7968842568,29.94,-29.88,42.2991489276,130.75,33.8834,-44.6002,56.0112723976,6.6034,-1.6102,6.7968842568,27.28,-42.99,50.9150125209,137.21,40.2434,-26.9302,48.4227933478,6.6034,-1.6102,6.7968842568,33.64,-25.32,42.1040615618,131.77
2019-06-11 03:30:00,35.1792,-31.6452,47.3180176643,6.8192,-1.0052,6.8928887761,28.36,-30.64,41.7504395186,130.32,32.4592,-44.8552,55.3677580518,6.8192,-1.0052,6.8928887761,25.64,-43.85,50.7959850776,136.55,38.9392,-27.2052,47.5014126493,6.8192,-1.0052,6.8928887761,32.12,-26.2,41.4503847992,131.37
2019-06-11 04:00:00,35.2548,-36.765,50.9368839648,6.8048,-1.375,6.9423287188,28.45,-35.39,45.4076491354,130.08,35.1348,-25.655,43.5044043292,6.8048,-1.375,6.9423287188,28.33,-24.28,37.3109541556,135.91,39.0048,-32.615,50.8440030686,6.8048,-1.375,6.9423287188,32.2,-31.24,44.8639900143,131.2
2019-06-11 04:30:00,35.3994,-37.1662,51.3268345293,6.8094,-1.4062000000000001,6.9530803821,28.59,-35.76,45.7839021928,130.37,35.4194,-24.6562,43.156252094,6.8094,-1.4062000000000001,6.9530803821,28.61,-23.25,36.8659002331,136.15,39.0894,-32.9262,51.1088626248,6.8094,-1.4062000000000001,6.9530803821,32.28,-31.52,45.1166133481,131.47
2019-06-11 05:00:00,35.1672,-37.086,51.1087404642,6.7972,-1.3860000000000001,6.9370688219000005,28.37,-35.7,45.5998563594,130.47,35.1872,-24.556,42.9084627998,6.7972,-1.3860000000000001,6.9370688219000005,28.39,-23.17,36.6447949919,136.3,38.9172,-32.826,50.9126185915,6.7972,-1.3860000000000001,6.9370688219000005,32.12,-31.44,44.9462790451,131.56
2019-06-11 05:30:00,35.8432,-36.54,51.1850230657,6.7932,-1.28,6.9127394165,29.05,-35.26,45.6855567986,130.02,35.8532,-24.08,43.1890999008,6.7932,-1.28,6.9127394165,29.06,-22.8,36.9367513461,135.82,39.5932,-32.32,51.1097239891,6.7932,-1.28,6.9127394165,32.8,-31.04,45.1588485238,130.98
2019-06-11 06:00:00,37.519,-36.9546,52.6622998184,6.839,-1.5346000000000002,7.0090597201,30.68,-35.42,46.8597780618,131.0,37.629,-24.1446,44.7090969508,6.839,-1.5346000000000002,7.0090597201,30.79,-22.61,38.1999502617,136.85,41.239,-32.6946,52.6269131734,6.839,-1.5346000000000002,7.0090597201,34.4,-31.16,46.4144977351,132.05
