Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-06-11 06:30:00,41.135,-39.8804,57.2934073796,7.115,-1.5104000000000002,7.2735502446,34.02,-38.37,51.2797942664,129.9,41.435,-25.9504,48.8905152883,7.115,-1.5104000000000002,7.2735502446,34.32,-24.44,42.1328375498,135.13,46.475,-19.1104,50.2507016186,7.115,-1.5104000000000002,7.2735502446,39.36,-17.6,43.1157697368,131.67
2019-06-11 07:00:00,44.385,-42.229,61.2643180489,6.915,-1.579,7.0929870999,37.47,-40.65,55.2849292303,129.8,44.705,-27.249,52.3549904594,6.915,-1.579,7.0929870999,37.79,-25.67,45.6840562998,134.76,51.475,-8.979,52.2522541715,6.915,-1.579,7.0929870999,44.56,-7.4,45.1702734107,132.11
2019-06-11 07:30:00,49.7176,-17.2804,52.6350831093,7.2176,-1.6204,7.3972593519,42.5,-15.66,45.293328427,131.14,48.3876,-32.2104,58.1280457432,7.2176,-1.6204,7.3972593519,41.17,-30.59,51.2905156925,134.86,55.2976,-16.6604,57.7528656771,7.2176,-1.6204,7.3972593519,48.08,-15.04,50.3774552752,131.89
2019-06-11 08:00:00,53.8036,-6.5606,54.2021110781,7.8236,-1.5606,7.9777308378,45.98,-5.0,46.2510583663,132.07,52.0236,-33.3406,61.7903759927,7.8236,-1.5606,7.9777308378,44.2,-31.78,54.4390337901,137.17,58.3036,-18.6006,61.1987916002,7.8236,-1.5606,7.9777308378,50.48,-17.04,53.2784384156,132.27
2019-06-11 08:30:00,54.2606,-5.7248,54.5617636024,8.5706,-1.2148,8.6562649798,45.69,-4.51,45.9120485276,131.63,52.8606,-32.2848,61.9399010606,8.5706,-1.2148,8.6562649798,44.29,-31.07,54.1012846428,136.72,58.2106,-17.6948,60.84061061,8.5706,-1.2148,8.6562649798,49.64,-16.48,52.3041107371,131.84
2019-06-11 09:00:00,53.8114,-5.527,54.0944960136,13.0314,-0.597,13.0450678404,40.78,-4.93,41.07691931,132.31,53.7014,-32.147,62.5880976781,13.0314,-0.597,13.0450678404,40.67,-31.55,51.4728219549,137.24,55.1514,-17.997,58.0135236903,13.0314,-0.597,13.0450678404,42.12,-17.4,45.5725180344,132.58
2019-06-11 09:30:00,54.949,-1.9744000000000002,54.9844601352,14.029,-1.2444,14.0840822335,40.92,-0.73,40.9265109678,131.53,55.389,-28.3144,62.2064833306,14.029,-1.2444,14.0840822335,41.36,-27.07,49.431108626,136.88,55.549,-14.0444,57.2969159062,14.029,-1.2444,14.0840822335,41.52,-12.8,43.4482496771,131.8
2019-06-11 10:00:00,56.351,-1.4432,56.3694777982,13.991,-1.3532,14.0562879609,42.36,-0.09,42.360095609,131.39,56.961,-27.9132,63.4326592162,13.991,-1.3532,14.0562879609,42.97,-26.56,50.5158836407,136.72,56.991,-12.9932,58.453377381,13.991,-1.3532,14.0562879609,43.0,-11.64,44.5476104859,131.59
2019-06-11 10:30:00,56.8764,-1.9122,56.9085352632,12.5564,-1.1322,12.6073414247,44.32,-0.78,44.326863187,131.96,56.9864,-28.3622,63.6542549544,12.5564,-1.1322,12.6073414247,44.43,-27.23,52.1104384936,137.19,58.9964,-13.6522,60.5554108053,12.5564,-1.1322,12.6073414247,46.44,-12.52,48.0980664892,132.17
2019-06-11 11:00:00,57.4222,-1.8822,57.4530393424,12.7522,-1.2922,12.8175030985,44.67,-0.59,44.6738961811,131.96,57.7822,-28.3522,64.3632650017,12.7522,-1.2922,12.8175030985,45.03,-27.06,52.5351739314,137.15,59.2722,-13.6522,60.8241420628,12.7522,-1.2922,12.8175030985,46.52,-12.36,48.1339796817,132.17
2019-06-11 11:30:00,58.321,-1.79,58.348463056,11.651,-1.63,11.7644677313,46.67,-0.16,46.6702742653,131.79,58.121,-28.27,64.6315986264,11.651,-1.63,11.7644677313,46.47,-26.64,53.5644518314,137.15,61.091,-13.15,62.4902614893,11.651,-1.63,11.7644677313,49.44,-11.52,50.7643969727,131.96
2019-06-11 12:00:00,58.2036,-1.8868,58.2341743927,9.9736,-1.5068000000000001,10.0867806162,48.23,-0.38,48.2314969703,131.79,57.4436,-28.4468,64.1013854078,9.9736,-1.5068000000000001,10.0867806162,47.47,-26.94,54.5817231315,137.01,62.1336,-13.1068,63.5009642069,9.9736,-1.5068000000000001,10.0867806162,52.16,-11.6,53.4343110744,131.91
2019-06-11 12:30:00,57.7848,-2.1758,57.8257487343,9.9048,-1.6058,10.0341246096,47.88,-0.5700000000000001,47.8833927369,131.79,57.0348,-28.7658,63.8783191754,9.9048,-1.6058,10.0341246096,47.13,-27.16,54.3957948742,137.04,61.6648,-13.4458,63.1136839099,9.9048,-1.6058,10.0341246096,51.76,-11.84,53.096922698,131.95
2019-06-11 13:00:00,57.8918,-2.1524,57.9317989795,9.6618,-1.6224,9.7970690005,48.23,-0.53,48.232912,132.16,56.9818,-28.6624,63.7844707198,9.6618,-1.6224,9.7970690005,47.32,-27.04,54.5008623785,137.51,62.1018,-13.7024,63.5955134345,9.6618,-1.6224,9.7970690005,52.44,-12.08,53.8133812355,132.34
2019-06-11 13:30:00,57.3342,-2.4692,57.3873456285,8.9942,-2.0292,9.2202649788,48.34,-0.44,48.3420024409,132.33,56.6142,-28.3392,63.3109619125,8.9942,-2.0292,9.2202649788,47.62,-26.31,54.404783797,137.26,61.8342,-14.2692,63.4592653462,8.9942,-2.0292,9.2202649788,52.84,-12.24,54.2391297865,132.53
2019-06-11 14:00:00,57.8754,-1.8316,57.9043753418,9.2754,-1.9516,9.4784907934,48.6,0.12,48.6001481479,131.62,57.8554,-27.0516,63.8673341523,9.2754,-1.9516,9.4784907934,48.58,-25.1,54.681133858,135.11,61.9554,-13.4316,63.394632799,9.2754,-1.9516,9.4784907934,52.68,-11.48,53.9163500248,131.79
2019-06-11 14:30:00,58.3612,-3.5268,58.4676661385,10.0812,-2.1468,10.3072471436,48.28,-1.38,48.2997184257,130.85,60.6312,-17.1168,63.0010099576,10.0812,-2.1468,10.3072471436,50.55,-14.97,52.7200474203,134.21,61.1612,-14.4668,62.8488718091,10.0812,-2.1468,10.3072471436,51.08,-12.32,52.54473142,130.98
2019-06-11 15:00:00,57.2916,-6.759,57.6889201802,9.8816,-2.289,10.1432509365,47.41,-4.47,47.6202582941,131.83,61.2616,-7.959,61.7764462846,9.8816,-2.289,10.1432509365,51.38,-5.67,51.6919074904,134.82,59.9616,-17.849,62.5618116391,9.8816,-2.289,10.1432509365,50.08,-15.56,52.4415865511,131.96
2019-06-11 15:30:00,55.6234,-7.3178,56.1026989048,10.4034,-1.3978000000000002,10.4968841282,45.22,-5.92,45.6058636581,132.44,59.4234,-8.4378,60.0194713106,10.4034,-1.3978000000000002,10.4968841282,49.02,-7.04,49.5229441774,135.26,58.2034,-18.8778,61.1882922167,10.4034,-1.3978000000000002,10.4968841282,47.8,-17.48,50.8958780256,132.61
2019-06-11 16:00:00,57.6564,-7.0226,58.0825048678,10.0064,-2.1726,10.2395425542,47.65,-4.85,47.8961898276,131.83,61.5464,-7.9826,62.0619146959,10.0064,-2.1726,10.2395425542,51.54,-5.8100000000000005,51.8664409807,134.88,60.8864,-18.5726,63.6560694335,10.0064,-2.1726,10.2395425542,50.88,-16.4,53.4577814729,132.02
2019-06-11 16:30:00,58.3432,-7.2344,58.7900121585,10.0432,-2.2044,10.28227823,48.3,-5.03,48.5612077692,132.13,61.4732,-8.4444,62.0504811391,10.0432,-2.2044,10.28227823,51.43,-6.24,51.8071664927,135.14,63.1232,-18.3244,65.7291564954,10.0432,-2.2044,10.28227823,53.08,-16.12,55.4737847997,132.24
2019-06-11 17:00:00,58.9016,-7.3292,59.3558392679,9.2816,-1.4992,9.4018987019,49.62,-5.83,49.9613180371,132.13,61.3116,-8.7192,61.9284808727,9.2816,-1.4992,9.4018987019,52.03,-7.22,52.5285569952,135.11,64.7616,-18.0192,67.2216959262,9.2816,-1.4992,9.4018987019,55.48,-16.52,57.8873112176,132.18
2019-06-11 17:30:00,60.0952,-7.225,60.5279579041,8.6652,-1.865,8.8636288302,51.43,-5.36,51.708553451,131.73,61.2152,-9.545,61.9548846826,8.6652,-1.865,8.8636288302,52.55,-7.68,53.1082375908,135.01,66.6652,-17.505,68.9251326879,8.6652,-1.865,8.8636288302,58.0,-15.64,60.0717038214,131.74
2019-06-11 18:00:00,60.8756,-6.9372,61.2695962056,8.5956,-2.0272,8.8314143375,52.28,-4.91,52.5100609407,131.5,61.4556,-9.8772,62.2442756501,8.5956,-2.0272,8.8314143375,52.86,-7.85,53.4397052761,134.83,67.6756,-16.7472,69.7169673982,8.5956,-2.0272,8.8314143375,59.08,-14.72,60.8861626316,131.44
2019-06-11 18:30:00,61.9106,-6.5328,62.2543160608,8.7306,-2.0128,8.9596171905,53.18,-4.52,53.3717415867,131.5,62.1406,-9.7828,62.9059404524,8.7306,-2.0128,8.9596171905,53.41,-7.77,53.9722243381,134.86,68.7306,-16.1328,70.5986020556,8.7306,-2.0128,8.9596171905,60.0,-14.12,61.6390655348,131.41
2019-06-11 19:00:00,62.9884,-6.1006,63.2831403687,8.1384,-1.8806,8.3528564527,54.85,-4.22,55.0120977604,131.37,62.6884,-9.5306,63.408736235,8.1384,-1.8806,8.3528564527,54.55,-7.65,55.0837997963,134.86,70.4184,-15.6406,72.1344538131,8.1384,-1.8806,8.3528564527,62.28,-13.76,63.7819410178,131.24
2019-06-11 19:30:00,61.3542,-6.8038,61.7302968734,8.7042,-1.4438,8.8231318748,52.65,-5.36,52.9221324211,131.44,61.1742,-10.1538,62.0111473856,8.7042,-1.4438,8.8231318748,52.47,-8.71,53.1880155674,134.6,68.3442,-16.6438,70.3416359781,8.7042,-1.4438,8.8231318748,59.64,-15.2,61.5464832464,131.34
2019-06-11 20:00:00,59.2048,-11.5082,60.3129091512,9.9348,-1.1682000000000001,10.003246587,49.27,-10.34,50.3433064071,130.95,59.5248,-13.3582,61.0052729055,9.9348,-1.1682000000000001,10.003246587,49.59,-12.19,51.0662726269,133.27,66.6148,-9.6082,67.3041535589,9.9348,-1.1682000000000001,10.003246587,56.68,-8.44,57.3049387051,131.47
2019-06-11 20:30:00,57.61,-16.408,59.9010397573,9.53,-1.448,9.6393777807,48.08,-14.96,50.353629462,131.36,58.19,-16.088,60.3730059215,9.53,-1.448,9.6393777807,48.66,-14.64,50.8146160076,133.45,66.25,-0.448,66.2515147299,9.53,-1.448,9.6393777807,56.72,1.0,56.7288145478,132.75
2019-06-11 21:00:00,56.5912,-16.5268,58.9550594579,7.3612,-1.7067999999999999,7.5564827585,49.23,-14.82,51.4123068924,131.0,56.0712,-16.4768,58.4419747072,7.3612,-1.7067999999999999,7.5564827585,48.71,-14.77,50.9000687622,135.7,66.8012,-0.18680000000000002,66.8014611792,7.3612,-1.7067999999999999,7.5564827585,59.44,1.52,59.4594315479,132.34
2019-06-11 21:30:00,55.4828,-17.0344,58.0388824772,6.6028,-1.7844,6.8396674773,48.88,-15.25,51.2036805318,131.46,54.5528,-17.1844,57.1953808555,6.6028,-1.7844,6.8396674773,47.95,-15.4,50.362312298,136.5,66.2028,-0.4244,66.2041603164,6.6028,-1.7844,6.8396674773,59.6,1.3599999999999999,59.6155147592,132.8
2019-06-11 22:00:00,54.7124,-17.6948,57.5026317728,6.6024,-1.8848,6.8661602661,48.11,-15.81,50.6411709975,131.82,53.8524,-17.8548,56.7351290542,6.6024,-1.8848,6.8661602661,47.25,-15.97,49.8758799421,136.9,65.1624,-1.0848,65.1714290529,6.6024,-1.8848,6.8661602661,58.56,0.8,58.5654642259,133.21
2019-06-11 22:30:00,52.8418,-18.8044,56.0879780933,6.5818,-1.9844,6.8744406754,46.26,-16.82,49.2229621214,133.09,51.8718,-19.4144,55.3859419221,6.5818,-1.9844,6.8744406754,45.29,-17.43,48.5282288982,136.55,62.9818,-1.7044000000000001,63.0048578333,6.5818,-1.9844,6.8744406754,56.4,0.28,56.4006950312,134.48
2019-06-11 23:00:00,49.004,-15.1114,51.2810532844,6.614,-1.9714,6.9015515618,42.39,-13.14,44.3798569173,133.75,46.964,-24.5714,53.0034998275,6.614,-1.9714,6.9015515618,40.35,-22.6,46.2480540131,136.38,57.654,-7.8514,58.1861512558,6.614,-1.9714,6.9015515618,51.04,-5.88,51.3775826601,134.76
2019-06-11 23:30:00,44.6338,-6.3424,45.0821709792,6.5238,-1.7424,6.7524754128,38.11,-4.6,38.3866135521,134.05,40.2238,-34.9124,53.2618978276,6.5238,-1.7424,6.7524754128,33.7,-33.17,47.2857156021,137.55,51.1638,-18.1824,54.2985644396,6.5238,-1.7424,6.7524754128,44.64,-16.44,47.571033203,134.16
2019-06-12 00:00:00,41.881,-7.0288,42.4667186211,6.521,-1.8888,6.7890357519,35.36,-5.14,35.7316274468,133.74,37.451,-35.4188,51.546763181,6.521,-1.8888,6.7890357519,30.93,-33.53,45.6171656287,137.13,48.161,-18.8888,51.7326655648,6.521,-1.8888,6.7890357519,41.64,-17.0,44.9765449985,133.83
2019-06-12 00:30:00,38.6642,-25.396,46.2588064874,6.5342,-1.866,6.7954194602,32.13,-23.53,39.8245878824,132.35,35.5242,-30.956,47.1194516271,6.5342,-1.866,6.7954194602,28.99,-29.09,41.0688227248,137.35,46.0942,-12.026,47.6371698324,6.5342,-1.866,6.7954194602,39.56,-10.16,40.8438391927,133.59
2019-06-12 01:00:00,37.1702,-29.6236,47.5308472994,6.5602,-1.9136000000000002,6.8336000029,30.61,-27.71,41.2894199523,131.88,34.3802,-30.0936,45.6905122865,6.5602,-1.9136000000000002,6.8336000029,27.82,-28.18,39.5987979616,137.19,44.8002,-10.7936,46.0820976194,6.5602,-1.9136000000000002,6.8336000029,38.24,-8.88,39.2575088359,133.37
2019-06-12 01:30:00,37.1728,-29.5732,47.5014864828,6.5628,-1.8532000000000002,6.8194350265,30.61,-27.72,41.2961317801,131.97,34.3128,-30.1132,45.6527442557,6.5628,-1.8532000000000002,6.8194350265,27.75,-28.26,39.6066926163,137.28,44.7628,-10.693200000000001,46.0223075267,6.5628,-1.8532000000000002,6.8194350265,38.2,-8.84,39.2095090507,133.47
2019-06-12 02:00:00,36.933,-29.7646,47.4339319703,6.573,-1.9946000000000002,6.8689706769,30.36,-27.77,41.1448964028,131.97,34.163,-30.2346,45.6206269812,6.573,-1.9946000000000002,6.8689706769,27.59,-28.24,39.4804470593,137.28,44.453,-10.9546,45.7828840306,6.573,-1.9946000000000002,6.8689706769,37.88,-8.96,38.9252617204,133.47
2019-06-12 02:30:00,35.8932,-29.9554,46.7509122414,6.5932,-1.8954,6.8602352292,29.3,-28.06,40.5691212624,132.14,33.0432,-30.4454,44.9307850744,6.5932,-1.8954,6.8602352292,26.45,-28.55,38.9192111945,137.45,43.3532,-11.0554,44.7406059347,6.5932,-1.8954,6.8602352292,36.76,-9.16,37.8840758103,133.65
2019-06-12 03:00:00,35.4866,-29.3344,46.0413488391,6.5466,-1.7244000000000002,6.7698985901,28.94,-27.61,39.9979461973,131.24,32.6966,-30.3444,44.6077377023,6.5466,-1.7244000000000002,6.7698985901,26.15,-28.62,38.7676011639,136.76,43.0666,-9.7644,44.1596596785,6.5466,-1.7244000000000002,6.7698985901,36.52,-8.04,37.3945450567,132.65
2019-06-12 03:30:00,35.626,-29.191,46.0578587974,6.526,-1.771,6.7620349748,29.1,-27.42,39.9833265249,131.45,32.626,-30.191,44.4516856486,6.526,-1.771,6.7620349748,26.1,-28.42,38.5863499181,137.01,43.246,-9.171,44.207734131,6.526,-1.771,6.7620349748,36.72,-7.4,37.4582220614,132.8
2019-06-12 04:00:00,35.108,-29.265,45.7057095886,6.548,-1.655,6.7539121256,28.56,-27.61,39.7238681399,131.3,32.028,-30.305,44.0929224366,6.548,-1.655,6.7539121256,25.48,-28.65,38.3412688888,136.9,42.708,-9.295,43.7077829339,6.548,-1.655,6.7539121256,36.16,-7.64,36.9582900037,132.64
2019-06-12 04:30:00,35.3226,-29.3014,45.8939877622,6.5226,-2.0114,6.8256897615,28.8,-27.29,39.6759889606,131.45,32.3826,-30.2114,44.2872608401,6.5226,-2.0114,6.8256897615,25.86,-28.2,38.2619863572,137.03,42.8826,-9.2914,43.8776423332,6.5226,-2.0114,6.8256897615,36.36,-7.28,37.0816396617,132.79
2019-06-12 05:00:00,34.7238,-29.1798,45.3563999286,6.5238,-1.9398,6.8060848129,28.2,-27.24,39.2078767597,131.11,31.8538,-30.0398,43.7841770333,6.5238,-1.9398,6.8060848129,25.33,-28.1,37.8314538447,136.7,42.2838,-9.2998,43.2944109843,6.5238,-1.9398,6.8060848129,35.76,-7.36,36.5095494357,132.46
2019-06-12 05:30:00,35.1992,-28.6264,45.3701934931,6.5492,-1.8564,6.8072198143,28.65,-26.77,39.2103991308,130.21,32.5192,-29.1164,43.6493197839,6.5492,-1.8564,6.8072198143,25.97,-27.26,37.6503452839,135.68,42.6292,-9.8564,43.7538262738,6.5492,-1.8564,6.8072198143,36.08,-8.0,36.9562768688,131.59
2019-06-12 06:00:00,36.6936,-29.2474,46.9236687368,6.6836,-1.9174,6.9531957919,30.01,-27.33,40.5897647197,132.33,34.2636,-29.6374,45.3030877945,6.6836,-1.9174,6.9531957919,27.58,-27.72,39.1031303095,135.68,44.0836,-10.1974,45.2476602237,6.6836,-1.9174,6.9531957919,37.4,-8.28,38.305592281,133.76
2019-06-12 06:30:00,41.9718,-28.6322,50.8078229417,6.8418,-1.9422000000000001,7.1121282384,35.13,-26.69,44.1188508463,132.01,39.8718,-28.9422,49.26876674,6.8418,-1.9422000000000001,7.1121282384,33.03,-27.0,42.6612341594,134.41,49.3218,-9.7022,50.267013439,6.8418,-1.9422000000000001,7.1121282384,42.48,-7.76,43.1829596021,133.46
2019-06-12 07:00:00,45.964,-27.2664,53.4429215609,7.134,-1.9464000000000001,7.394756856,38.83,-25.32,46.3559197946,130.82,43.934,-27.886400000000002,52.0369835882,7.134,-1.9464000000000001,7.394756856,36.8,-25.94,45.0235893727,133.72,53.414,-7.3864,53.9222987359,7.134,-1.9464000000000001,7.394756856,46.28,-5.44,46.5986265892,132.15
2019-06-12 07:30:00,49.9512,-25.5338,56.0989957475,7.9212,-2.1738,8.2140620816,42.03,-23.36,48.0854499823,130.03,48.1812,-26.0138,54.7553268996,7.9212,-2.1738,8.2140620816,40.26,-23.84,46.7890286285,135.31,57.3212,-5.8138000000000005,57.6152778339,7.9212,-2.1738,8.2140620816,49.4,-3.64,49.5339237291,131.31
2019-06-12 08:00:00,53.971,-13.137,55.5468235816,7.911,-1.7970000000000002,8.1125291987,46.06,-11.34,47.4354213642,131.56,51.021,-33.397,60.9795215626,7.911,-1.7970000000000002,8.1125291987,43.11,-31.6,53.4512123342,134.39,62.871,4.3629999999999995,63.0222056897,7.911,-1.7970000000000002,8.1125291987,54.96,6.16,55.3041336611,132.9
2019-06-12 08:30:00,55.6386,-10.3574,56.594430333,7.4186,-1.8774000000000002,7.6524673616,48.22,-8.48,48.9599714052,132.25,52.3886,-34.7574,62.8700426652,7.4186,-1.8774000000000002,7.6524673616,44.97,-32.88,55.7081259782,134.57,65.4986,6.4426,65.8146921038,7.4186,-1.8774000000000002,7.6524673616,58.08,8.32,58.6728966389,133.62
2019-06-12 09:00:00,56.471,-9.8088,57.3165455906,7.771,-2.2888,8.101052181,48.7,-7.52,49.2771793024,131.73,53.591,-33.8688,63.3963003214,7.771,-2.2888,8.101052181,45.82,-31.58,55.6486190305,134.32,65.931,6.7512,66.2757532016,7.771,-2.2888,8.101052181,58.16,9.04,58.8583655906,133.14
2019-06-12 09:30:00,55.6098,-9.4546,56.407794826599996,9.0098,-1.8046000000000002,9.188747314,46.6,-7.65,47.2237493217,131.94,54.0998,-33.2746,63.5136785677,9.0098,-1.8046000000000002,9.188747314,45.09,-31.47,54.9860800567,134.36,62.0098,5.4754000000000005,62.2510666672,9.0098,-1.8046000000000002,9.188747314,53.0,7.28,53.4976485465,133.58
2019-06-12 10:00:00,55.4636,-9.1604,56.2149789035,9.0336,-1.6304,9.1795497232,46.43,-7.53,47.0366431625,131.76,54.1136,-32.8004,63.2783370919,9.0336,-1.6304,9.1795497232,45.08,-31.17,54.806708531,134.15,61.4736,5.2896,61.7007566009,9.0336,-1.6304,9.1795497232,52.44,6.92,52.894612202,133.45
2019-06-12 10:30:00,55.5404,-9.3838,56.3275397528,9.8204,-1.6938,9.965400875,45.72,-7.69,46.3622098265,132.58,54.3604,-33.3038,63.7510484824,9.8204,-1.6938,9.965400875,44.54,-31.61,54.61688109,135.0,61.0604,5.2262,61.2836488356,9.8204,-1.6938,9.965400875,51.24,6.92,51.7051641521,134.28
2019-06-12 11:00:00,55.8202,-8.894,56.5243130347,9.1502,-1.724,9.3111941254,46.67,-7.17,47.2175581749,131.83,54.3102,-32.634,63.3606800787,9.1502,-1.724,9.3111941254,45.16,-30.91,54.7252565092,134.26,62.1902,5.796,62.459703746,9.1502,-1.724,9.3111941254,53.04,7.52,53.5704396099,133.49
2019-06-12 11:30:00,57.026,-8.6826,57.6832056907,9.356,-1.8326,9.5337903669,47.67,-6.85,48.1596449322,131.79,55.026,-32.5626,63.9389051733,9.356,-1.8326,9.5337903669,45.67,-30.73,55.0461787956,134.26,63.956,6.3674,64.2721846428,9.356,-1.8326,9.5337903669,54.6,8.2,55.2123174663,133.42
2019-06-12 12:00:00,56.301,-8.5918,56.9528017594,9.391,-1.1818,9.4650690563,46.91,-7.41,47.4916434755,131.96,53.781,-32.8418,63.0157106462,9.391,-1.1818,9.4650690563,44.39,-31.66,54.5236434953,134.38,63.511,6.6982,63.8632367191,9.391,-1.1818,9.4650690563,54.12,7.88,54.6906646513,133.56
2019-06-12 12:30:00,55.1622,-8.4444,55.8048044545,11.0222,-0.7544000000000001,11.047986794,44.14,-7.69,44.8048624593,132.2,52.9422,-33.1344,62.4561046192,11.0222,-0.7544000000000001,11.047986794,41.92,-32.38,52.9693383006,134.5,61.0622,7.1256,61.4765519869,11.0222,-0.7544000000000001,11.047986794,50.04,7.88,50.6566481323,133.8
2019-06-12 13:00:00,55.1452,-8.7008,55.8273857858,9.5252,-1.1208,9.5909138084,45.62,-7.58,46.2454408564,132.38,53.5252,-33.0208,62.8913369844,9.5252,-1.1208,9.5909138084,44.0,-31.9,54.347125039,134.76,61.2852,6.5592,61.6352078254,9.5252,-1.1208,9.5909138084,51.76,7.68,52.326666242,134.01
2019-06-12 13:30:00,55.4146,-8.6966,56.0928582328,8.6546,-1.6066,8.8024578795,46.76,-7.09,47.294457392,132.27,53.8346,-32.7966,63.0379340455,8.6546,-1.6066,8.8024578795,45.18,-31.19,54.9003506364,134.82,61.6546,6.5534,62.0019092667,8.6546,-1.6066,8.8024578795,53.0,8.16,53.6244869439,133.88
2019-06-12 14:00:00,55.347,-8.7242,56.0303674327,9.377,-1.2642,9.4618354794,45.97,-7.46,46.5713699605,132.41,52.827,-32.8642,62.2153322794,9.377,-1.2642,9.4618354794,43.45,-31.6,53.7258085095,134.91,62.337,6.2958,62.654119311,9.377,-1.2642,9.4618354794,52.96,7.5600000000000005,53.4968709365,134.05
2019-06-12 14:30:00,54.3642,-9.1068,55.121684008,12.6942,-0.8268000000000001,12.7210971178,41.67,-8.28,42.4846713533,132.45,52.4842,-33.2968,62.1551939896,12.6942,-0.8268000000000001,12.7210971178,39.79,-32.47,51.3570345717,134.83,59.6942,5.5732,59.9537994783,12.6942,-0.8268000000000001,12.7210971178,47.0,6.4,47.4337432636,134.17
2019-06-12 15:00:00,53.6022,-9.1298,54.3741583188,11.4722,-0.8298000000000001,11.5021711377,42.13,-8.3,42.9398055422,132.35,52.2122,-33.4998,62.0350741829,11.4722,-0.8298000000000001,11.5021711377,40.74,-32.67,52.2214180198,134.74,58.4722,5.9302,58.7721485474,11.4722,-0.8298000000000001,11.5021711377,47.0,6.76,47.4836561356,133.97
2019-06-12 15:30:00,54.272,-8.918,54.9998246179,7.672,-1.858,7.8937790696,46.6,-7.06,47.1317684794,132.1,52.962,-32.758,62.2740717153,7.672,-1.858,7.8937790696,45.29,-30.9,54.8269468419,134.62,60.352,6.142,60.6637294271,7.672,-1.858,7.8937790696,52.68,8.0,53.2839788304,133.72
2019-06-12 16:00:00,54.639,-8.9138,55.3613236063,8.019,-1.3738000000000001,8.1358273974,46.62,-7.54,47.2257980345,131.87,53.239,-32.4138,62.3301335747,8.019,-1.3738000000000001,8.1358273974,45.22,-31.04,54.8482451861,134.4,60.819,5.5062,61.0677410704,8.019,-1.3738000000000001,8.1358273974,52.8,6.88,53.2463557438,133.55
2019-06-12 16:30:00,55.6946,-9.1628,56.443293428,7.8046,-0.5828,7.8263297273,47.89,-8.58,48.6525281974,132.25,54.3446,-32.6728,63.410152255,7.8046,-0.5828,7.8263297273,46.54,-32.09,56.5308738655,134.86,62.4446,5.2172,62.6621675734,7.8046,-0.5828,7.8263297273,54.64,5.8,54.9469707991,133.94
2019-06-12 17:00:00,58.8876,-8.5834,59.5098663191,8.5776,-0.9434,8.6293235726,50.31,-7.64,50.8867929821,131.92,56.9976,-32.1134,65.4216849777,8.5776,-0.9434,8.6293235726,48.42,-31.17,57.5852871834,134.54,66.4576,6.0966,66.7366550654,8.5776,-0.9434,8.6293235726,57.88,7.04,58.3065690982,133.52
2019-06-12 17:30:00,59.9492,-8.7628,60.586246331,9.7792,-0.8328,9.8145967049,50.17,-7.93,50.7928518593,132.22,57.9592,-32.5228,66.4605250091,9.7792,-0.8328,9.8145967049,48.18,-31.69,57.6677422828,134.77,67.5392,6.0872,67.8129599743,9.7792,-0.8328,9.8145967049,57.76,6.92,58.1730521805,133.8
2019-06-12 18:00:00,59.656,-8.8418,60.3076758236,10.506,-0.38180000000000003,10.5129352343,49.15,-8.46,49.8727791485,132.08,57.466,-32.8018,66.1687179809,10.506,-0.38180000000000003,10.5129352343,46.96,-32.42,57.0639816347,134.65,67.426,6.4182,67.7307815342,10.506,-0.38180000000000003,10.5129352343,56.92,6.8,57.3247450932,133.63
2019-06-12 18:30:00,59.369,-9.276,60.0892863745,10.129,-0.506,10.1416308846,49.24,-8.77,50.0149027791,132.21,56.749,-33.436,65.8666463166,10.129,-0.506,10.1416308846,46.62,-32.93,57.077222252,134.65,68.009,6.254,68.2959486134,10.129,-0.506,10.1416308846,57.88,6.76,58.2734244746,133.71
2019-06-12 19:00:00,58.2982,-9.311,59.0370633098,11.9982,-0.241,12.0006201606,46.3,-9.07,47.1800264943,131.78,55.2282,-33.341,64.5118311338,11.9982,-0.241,12.0006201606,43.23,-33.1,54.4466977878,134.21,66.4782,5.759,66.727184537,11.9982,-0.241,12.0006201606,54.48,6.0,54.8094006535,133.32
2019-06-12 19:30:00,56.1544,-10.0352,57.0440345558,12.2144,0.45480000000000004,12.222864247,43.94,-10.49,45.1748126726,132.2,52.9844,-34.2552,63.093306859,12.2144,0.45480000000000004,12.222864247,40.77,-34.71,53.5441593453,134.46,63.9744,4.6148,64.1406285781,12.2144,0.45480000000000004,12.222864247,51.76,4.16,51.9269024688,133.78
2019-06-12 20:00:00,56.9308,-10.0676,57.8141207526,9.4308,-0.6576000000000001,9.4536990855,47.5,-9.41,48.4231153479,132.06,54.4508,-34.1176,64.2565191276,9.4308,-0.6576000000000001,9.4536990855,45.02,-33.46,56.0925306971,134.56,65.1508,4.9824,65.3410364962,9.4308,-0.6576000000000001,9.4536990855,55.72,5.64,56.0047140873,133.6
2019-06-12 20:30:00,56.1184,-10.128,57.0250050641,9.2684,-0.528,9.2834273068,46.85,-9.6,47.823451360199996,132.06,53.0284,-34.448,63.2350844908,9.2684,-0.528,9.2834273068,43.76,-33.92,55.3669937779,134.77,65.0284,5.272,65.2417564951,9.2684,-0.528,9.2834273068,55.76,5.8,56.0608383812,133.56
2019-06-12 21:00:00,54.8614,-10.4926,55.8557773621,9.1314,-0.6626000000000001,9.1554084955,45.73,-9.83,46.7745849795,132.39,51.5714,-34.9326,62.2888099157,9.1314,-0.6626000000000001,9.1554084955,42.44,-34.27,54.5489367449,135.11,63.8114,4.9774,64.005228542,9.1314,-0.6626000000000001,9.1554084955,54.68,5.64,54.9701009641,133.9
2019-06-12 21:30:00,54.829,-10.9538,55.9124760267,7.769,-1.3738000000000001,7.889530242,47.06,-9.58,48.0252017174,132.02,50.979,-35.3638,62.0439907762,7.769,-1.3738000000000001,7.889530242,43.21,-33.99,54.9765786495,134.7,64.649,4.5862,64.8114683636,7.769,-1.3738000000000001,7.889530242,56.88,5.96,57.1913979546,133.5
2019-06-12 22:00:00,53.8166,-11.2398,54.9778095198,6.3766,-1.3798,6.5241762392,47.44,-9.86,48.4538254424,132.81,49.0666,-36.6198,61.2253296243,6.3766,-1.3798,6.5241762392,42.69,-35.24,55.3560629019,135.48,64.6166,5.2202,64.82711997,6.3766,-1.3798,6.5241762392,58.24,6.6,58.6127767641,134.24
2019-06-12 22:30:00,51.65,-11.8584,52.9938123799,6.38,-1.3184,6.5147968932,45.27,-10.54,46.4807971102,132.92,46.73,-37.4884,59.9088727532,6.38,-1.3184,6.5147968932,40.35,-36.17,54.1884803256,135.64,62.26,4.8416,62.4479678657,6.38,-1.3184,6.5147968932,55.88,6.16,56.2185022924,134.35
2019-06-12 23:00:00,48.88,-4.809,49.1159941465,6.38,-1.279,6.5069379127,42.5,-3.5300000000000002,42.6463468541,133.04,43.76,-33.449,55.0796986284,6.38,-1.279,6.5069379127,37.38,-32.17,49.3170690532,136.63,56.22,-13.679,57.8602060228,6.38,-1.279,6.5069379127,49.84,-12.4,51.3593769433,133.15
2019-06-12 23:30:00,45.7004,-0.773,45.7069369917,6.3904,-1.593,6.5859593956,39.31,0.8200000000000001,39.318551601,132.58,40.4904,-31.073,51.0392380543,6.3904,-1.593,6.5859593956,34.1,-29.48,45.0763840608,136.82,50.9104,-24.833,56.6440351419,6.3904,-1.593,6.5859593956,44.52,-23.24,50.2207925067,131.89
2019-06-13 00:00:00,42.0636,-0.6262,42.0682608554,6.4036,-1.4662,6.5693101160000005,35.66,0.84,35.669892066,132.63,36.5936,-30.9962,47.9568136494,6.4036,-1.4662,6.5693101160000005,30.19,-29.53,42.2309957259,136.88,47.2436,-24.9462,53.4253744526,6.4036,-1.4662,6.5693101160000005,40.84,-23.48,47.1085554862,131.99
2019-06-13 00:30:00,38.9122,-7.5176,39.6317249006,6.4122,-1.3976,6.5627429174,32.5,-6.12,33.0712019739,132.37,33.3222,-35.0776,48.3818874642,6.4122,-1.3976,6.5627429174,26.91,-33.68,43.110213407,135.85,46.2922,-9.7576,47.3093916532,6.4122,-1.3976,6.5627429174,39.88,-8.36,40.7468280974,132.83
2019-06-13 01:00:00,36.824,-9.489,38.0269390959,6.404,-1.369,6.5486927703,30.42,-8.12,31.4850885341,133.31,31.204,-36.529,48.0422465857,6.404,-1.369,6.5486927703,24.8,-35.16,43.026336121,136.58,44.684,-7.449,45.3006341788,6.404,-1.369,6.5486927703,38.28,-6.08,38.759834881,134.16
2019-06-13 01:30:00,35.1558,-9.7612,36.4857684458,6.4058,-0.8512000000000001,6.462106087,28.75,-8.91,30.0990132729,133.54,29.2758,-37.1112,47.2685268554,6.4058,-0.8512000000000001,6.462106087,22.87,-36.26,42.8698553765,136.75,43.1258,-7.4112,43.7579765423,6.4058,-0.8512000000000001,6.462106087,36.72,-6.5600000000000005,37.3013672672,134.37
2019-06-13 02:00:00,35.7636,-9.328,36.9600685735,6.4136,-0.758,6.4582372951,29.35,-8.57,30.5756013841,133.05,29.9036,-36.478,47.1685252786,6.4136,-0.758,6.4582372951,23.49,-35.72,42.7515906137,136.32,43.6936,-7.078,44.2631761734,6.4136,-0.758,6.4582372951,37.28,-6.32,37.8119134665,133.9
2019-06-13 02:30:00,35.5066,-9.2524,36.6923091304,6.7966,-0.8524,6.8498435982,28.71,-8.4,29.9136106146,132.82,29.7866,-36.2224,46.8967355081,6.7966,-0.8524,6.8498435982,22.99,-35.37,42.1850328908,136.18,43.0366,-7.1324,43.6236182511,6.7966,-0.8524,6.8498435982,36.24,-6.28,36.7801033169,133.68
2019-06-13 03:00:00,35.5082,-9.2476,36.692647397,7.1782,-1.3476,7.3036005504,28.33,-7.9,29.4108636391,133.31,30.0482,-36.1776,47.028853537,7.1782,-1.3476,7.3036005504,22.87,-34.83,41.6673229282,136.75,42.7382,-7.3076,43.3584450482,7.1782,-1.3476,7.3036005504,35.56,-5.96,36.0560008875,134.18
2019-06-13 03:30:00,35.2492,-9.326,36.462040215,7.1992,-1.346,7.3239467939,28.05,-7.98,29.163039965,133.49,29.7892,-36.326,46.9784494491,7.1992,-1.346,7.3239467939,22.59,-34.98,41.6402269446,136.93,42.4392,-7.386,43.0771249347,7.1992,-1.346,7.3239467939,35.24,-6.04,35.7538697206,134.36
2019-06-13 04:00:00,34.9232,-9.3414,36.1509564493,6.8132,-1.6214,7.0034728671,28.11,-7.72,29.150823316,132.99,29.3232,-36.1314,46.5330863386,6.8132,-1.6214,7.0034728671,22.51,-34.51,41.20242954,136.47,42.4132,-7.3014,43.0370767618,6.8132,-1.6214,7.0034728671,35.6,-5.68,36.0502760045,133.85
2019-06-13 04:30:00,34.5874,-9.2086,35.7922694547,6.4274000000000004,-1.3586,6.5694189028,28.16,-7.85,29.2336809177,133.1,28.7574,-36.2186,46.2468922277,6.4274000000000004,-1.3586,6.5694189028,22.33,-34.86,41.3986533597,136.51,42.3874,-6.9586,42.9547877741,6.4274000000000004,-1.3586,6.5694189028,35.96,-5.6,36.3934279781,133.93
2019-06-13 05:00:00,34.5942,-9.2242,35.8028565799,6.4342,-1.2342,6.5515020629,28.16,-7.99,29.2715851979,132.93,28.7342,-36.1942,46.2133569791,6.4342,-1.2342,6.5515020629,22.3,-34.96,41.4667529474,136.37,42.4342,-6.9542,43.000258456,6.4342,-1.2342,6.5515020629,36.0,-5.72,36.4515898144,133.76
2019-06-13 05:30:00,35.7266,-8.7084,36.77262811,6.4166,-1.3384,6.5546983241,29.31,-7.37,30.2223923606,132.32,29.8466,-35.6584,46.5009787222,6.4166,-1.3384,6.5546983241,23.43,-34.32,41.5551115989,135.77,43.6166,-6.0184,44.0298641165,6.4166,-1.3384,6.5546983241,37.2,-4.68,37.4932313891,133.05
2019-06-13 06:00:00,37.8994,-14.1734,40.4629433917,6.4094,-1.7934,6.6555760021,31.49,-12.38,33.8361419196,133.37,32.6094,-34.1534,47.2210514487,6.4094,-1.7934,6.6555760021,26.2,-32.36,41.6366377125,137.57,46.3294,-3.6734,46.4748014726,6.4094,-1.7934,6.6555760021,39.92,-1.88,39.9642440189,134.5
2019-06-13 06:30:00,42.3406,-29.4048,51.5496718845,6.9606,-1.4748,7.1151238499,35.38,-27.93,45.0758172416,131.32,38.7006,-28.8248,48.2556269817,6.9606,-1.4748,7.1151238499,31.74,-27.35,41.898091842,137.22,51.7206,3.6852,51.8517228586,6.9606,-1.4748,7.1151238499,44.76,5.16,45.0564446001,133.48
2019-06-13 07:00:00,48.1658,-28.491,55.961427525,7.3858,-1.7810000000000001,7.5974997624,40.78,-26.71,48.7486666484,130.6,45.0458,-27.741,52.902619771,7.3858,-1.7810000000000001,7.5974997624,37.66,-25.96,45.7405421918,136.48,57.4258,4.779,57.6243121142,7.3858,-1.7810000000000001,7.5974997624,50.04,6.5600000000000005,50.4681602597,132.73
2019-06-13 07:30:00,53.5704,-12.9274,55.1081248721,6.8304,-1.3874,6.9698811267,46.74,-11.54,48.1435270831,130.39,49.2404,-30.1274,57.7258800099,6.8304,-1.3874,6.9698811267,42.41,-28.74,51.2308081139,134.83,62.6704,0.8926000000000001,62.6767562253,6.8304,-1.3874,6.9698811267,55.84,2.2800000000000002,55.8865278936,131.63
2019-06-13 08:00:00,58.2892,-4.6406,58.4736351273,6.8692,-1.4806,7.0269541766,51.42,-3.16,51.5170069006,131.59,53.9892,-31.2706,62.3913787394,6.8692,-1.4806,7.0269541766,47.12,-29.79,55.7470940947,135.32,66.5492,-1.6006,66.5684455354,6.8692,-1.4806,7.0269541766,59.68,-0.12,59.6801206433,132.38
2019-06-13 08:30:00,59.6466,-4.7392,59.8345795356,7.2366,-1.7392,7.4426605592,52.41,-3.0,52.4957912599,132.13,55.7466,-30.8892,63.7324571015,7.2366,-1.7392,7.4426605592,48.51,-29.15,56.5945456736,135.84,67.4366,-2.4992,67.4828942785,7.2366,-1.7392,7.4426605592,60.2,-0.76,60.2047971511,133.04
2019-06-13 09:00:00,60.3458,-4.774,60.5343427621,7.7858,-1.8940000000000001,8.0128595171,52.56,-2.88,52.6388449721,131.93,56.8358,-30.784,64.6371628217,7.7858,-1.8940000000000001,8.0128595171,49.05,-28.89,56.9256936717,135.59,67.6658,-2.654,67.7178278272,7.7858,-1.8940000000000001,8.0128595171,59.88,-0.76,59.8848227851,132.86
2019-06-13 09:30:00,60.0946,-4.6962,60.2778171768,8.1746,-1.7062,8.35076066,51.92,-2.99,52.0060236896,131.66,56.7346,-30.7062,64.5111273782,8.1746,-1.7062,8.35076066,48.56,-29.0,56.5603536057,135.24,67.0946,-2.4262,67.1384524367,8.1746,-1.7062,8.35076066,58.92,-0.72,58.9243990211,132.63
2019-06-13 10:00:00,58.998,-4.6786,59.1832180771,8.908,-1.1386,8.9804718117,50.09,-3.54,50.2149350293,131.93,55.788,-30.9186,63.7829191082,8.908,-1.1386,8.9804718117,46.88,-29.78,55.5390205171,135.42,65.588,-2.4186,65.6325785716,8.908,-1.1386,8.9804718117,56.68,-1.28,56.6944512276,132.89
2019-06-13 10:30:00,58.3422,-4.9288,58.5500245114,12.7422,-1.3888,12.8176607179,45.6,-3.54,45.7372014885,132.18,56.8322,-30.8088,64.6458128132,12.7422,-1.3888,12.8176607179,44.09,-29.42,53.0043818943,135.63,61.7822,-3.0688,61.8583686358,12.7422,-1.3888,12.8176607179,49.04,-1.6800000000000002,49.0687680709,133.21
2019-06-13 11:00:00,57.001,-4.868,57.2084908471,13.341,-0.528,13.3514443039,43.66,-4.34,43.8751774925,132.18,55.501,-30.968,63.5561013987,13.341,-0.528,13.3514443039,42.16,-30.44,52.0005692277,135.47,59.941,-2.928,60.0124709123,13.341,-0.528,13.3514443039,46.6,-2.4,46.661761647,133.21
2019-06-13 11:30:00,57.9348,-4.9798,58.1484261101,12.4848,-0.21980000000000002,12.4867346845,45.45,-4.76,45.6985787525,132.25,56.1548,-31.0598,64.1722115801,12.4848,-0.21980000000000002,12.4867346845,43.67,-30.84,53.4618976468,135.47,61.5648,-3.0198,61.6388172427,12.4848,-0.21980000000000002,12.4867346845,49.08,-2.8,49.1598047189,133.26
2019-06-13 12:00:00,58.6962,-4.9134,58.9014888946,13.4262,-0.4334,13.4331932912,45.27,-4.48,45.4911343011,132.15,57.6162,-30.9734,65.4138976824,13.4262,-0.4334,13.4331932912,44.19,-30.54,53.7163634287,135.37,61.0662,-2.9934000000000003,61.1395226184,13.4262,-0.4334,13.4331932912,47.64,-2.56,47.7087329532,133.17
2019-06-13 12:30:00,59.6812,-4.5912,59.8575371267,14.2912,-1.7212,14.3944755681,45.39,-2.87,45.4806442347,131.77,59.3012,-30.2312,66.5624351634,14.2912,-1.7212,14.3944755681,45.01,-28.51,53.2796415153,135.14,61.1712,-2.7612,61.2334870384,14.2912,-1.7212,14.3944755681,46.88,-1.04,46.8915344172,132.82
2019-06-13 13:00:00,59.7864,-4.9202,59.9885155092,12.8764,-1.6902,12.9868569331,46.91,-3.23,47.0210697454,131.93,58.6264,-30.7002,66.1782219238,12.8764,-1.6902,12.9868569331,45.75,-29.01,54.172341651400004,135.31,62.7164,-2.8502,62.7811314728,12.8764,-1.6902,12.9868569331,49.84,-1.16,49.8534973698,132.94
2019-06-13 13:30:00,59.6228,-4.9716000000000005,59.8297174187,10.5728,-1.9616,10.7532308819,49.05,-3.01,49.1422689749,131.98,57.3628,-30.9616,65.1852091996,10.5728,-1.9616,10.7532308819,46.79,-29.0,55.0481979723,135.41,64.3328,-2.5616,64.3837786279,10.5728,-1.9616,10.7532308819,53.76,-0.6000000000000001,53.76334811,132.94
2019-06-13 14:00:00,59.2124,-5.0148,59.4243765874,8.5524,-1.3248,8.6544000832,50.66,-3.69,50.7942093156,132.01,56.3124,-30.9748,64.2691576792,8.5524,-1.3248,8.6544000832,47.76,-29.65,56.21512341,135.41,65.4724,-2.6848,65.5274241276,8.5524,-1.3248,8.6544000832,56.92,-1.3599999999999999,56.9362450465,132.94
2019-06-13 14:30:00,59.357,-4.787,59.549717195,8.587,-1.737,8.7609210703,50.77,-3.05,50.8615316325,131.93,56.507,-30.627,64.2732773243,8.587,-1.737,8.7609210703,47.92,-28.89,55.9549685015,135.41,65.627,-2.497,65.6744862028,8.587,-1.737,8.7609210703,57.04,-0.76,57.0450628889,132.9
2019-06-13 15:00:00,58.8502,-4.7716,59.0433248268,8.8202,-1.6216,8.9680273528,50.03,-3.15,50.129067416,131.93,56.2002,-30.6016,63.9915650895,8.8202,-1.6216,8.9680273528,47.38,-28.98,55.5401188331,135.41,64.7802,-2.5816,64.8316201448,8.8202,-1.6216,8.9680273528,55.96,-0.96,55.9682338474,132.9
2019-06-13 15:30:00,58.7656,-5.4148,59.014538907,8.7156,-1.7948,8.8984824774,50.05,-3.62,50.1807423221,132.12,56.0256,-31.2248,64.1393482224,8.7156,-1.7948,8.8984824774,47.31,-29.43,55.7167928007,135.46,64.9556,-3.2348,65.0360969186,8.7156,-1.7948,8.8984824774,56.24,-1.44,56.2584322569,133.1
2019-06-13 16:00:00,59.8488,-5.3178,60.0845891912,7.7488,-1.7678,7.9478939525,52.1,-3.55,52.2208052408,131.98,56.5988,-30.9978,64.5312929227,7.7488,-1.7678,7.9478939525,48.85,-29.23,56.9272816846,135.32,67.2688,-3.1278,67.34147745839999,7.7488,-1.7678,7.9478939525,59.52,-1.3599999999999999,59.5355356069,132.94
2019-06-13 16:30:00,59.7224,-5.3016,59.9572516408,8.8124,-1.5916000000000001,8.9549753947,50.91,-3.71,51.0450017142,131.9,56.8024,-31.0516,64.7357282211,8.8124,-1.5916000000000001,8.9549753947,47.99,-29.46,56.3110264513,135.22,66.0924,-3.0716,66.1637367772,8.8124,-1.5916000000000001,8.9549753947,57.28,-1.48,57.2991169216,132.86
2019-06-13 17:00:00,59.2398,-5.1366,59.4620766842,12.2098,-1.9366,12.362428386,47.03,-3.2,47.1387409675,131.95,57.5998,-31.0166,65.4199238428,12.2098,-1.9366,12.362428386,45.39,-29.08,53.9063864491,135.42,62.8098,-2.7766,62.8711418983,12.2098,-1.9366,12.362428386,50.6,-0.84,50.6069718517,132.92
2019-06-13 17:30:00,60.0836,-5.3824,60.3242009373,14.9536,-1.9724,15.0831201918,45.13,-3.41,45.2586455829,132.16,59.1836,-31.3024,66.9517643884,14.9536,-1.9724,15.0831201918,44.23,-29.33,53.0711013641,135.53,62.7136,-2.8524000000000003,62.7784342806,14.9536,-1.9724,15.0831201918,47.76,-0.88,47.7681065147,133.09
2019-06-13 18:00:00,60.1292,-5.6,60.3894087787,11.6592,-1.57,11.7644313352,48.47,-4.03,48.6372470438,132.33,57.4492,-31.82,65.6728481234,11.6592,-1.57,11.7644313352,45.79,-30.25,54.8797467195,135.67,65.8592,-2.69,65.9141132432,11.6592,-1.57,11.7644313352,54.2,-1.12,54.2115707206,133.2
2019-06-13 18:30:00,61.413,-5.0944,61.6239359369,9.533,-1.6244,9.6704066285,51.88,-3.47,51.9959161858,132.18,57.913,-31.4544,65.9036785647,9.533,-1.6244,9.6704066285,48.38,-29.83,56.8370768073,135.6,69.013,-1.7044000000000001,69.0340434015,9.533,-1.6244,9.6704066285,59.48,-0.08,59.4800537996,132.95
2019-06-13 19:00:00,62.9096,-4.8702000000000005,63.0978337203,8.1396,-1.7302,8.3214590187,54.77,-3.14,54.8599352898,131.56,58.9996,-30.9902,66.6434190014,8.1396,-1.7302,8.3214590187,50.86,-29.26,58.6761212079,134.97,71.8596,-1.3302,71.8719106759,8.1396,-1.7302,8.3214590187,63.72,0.4,63.7212554804,132.3
2019-06-13 19:30:00,62.3352,-4.6272,62.5067047514,8.3052,-1.9672,8.5349998758,54.03,-2.66,54.0954388096,130.95,58.2252,-30.8272,65.8823965478,8.3052,-1.9672,8.5349998758,49.92,-28.86,57.6619978842,134.4,71.3852,-1.0872,71.3934785739,8.3052,-1.9672,8.5349998758,63.08,0.88,63.0861379385,131.66
2019-06-13 20:00:00,60.1984,-5.0614,60.410803111,8.2184,-1.2814,8.3176970683,51.98,-3.7800000000000002,52.1172600968,131.04,55.8284,-31.5314,64.1173879109,8.2184,-1.2814,8.3176970683,47.61,-30.25,56.4072211689,134.31,69.33840000000001,-1.4414,69.3533802242,8.2184,-1.2814,8.3176970683,61.12,-0.16,61.1202094237,131.76
2019-06-13 20:30:00,59.5396,-5.6146,59.8037432049,6.9596,-1.9346,7.2234831847,52.58,-3.68,52.7086216856,131.21,55.2196,-31.9246,63.7838875369,6.9596,-1.9346,7.2234831847,48.26,-29.99,56.819254659,134.76,68.6796,-2.2546,68.7165968113,6.9596,-1.9346,7.2234831847,61.72,-0.32,61.7208295472,131.96
2019-06-13 21:00:00,58.2866,-6.0142,58.5960607993,6.5565999999999995,-2.0042,6.8560791419000005,51.73,-4.01,51.8851905653,131.34,53.8666,-32.3342,62.826038274,6.5565999999999995,-2.0042,6.8560791419000005,47.31,-30.33,56.1973753836,134.8,67.5966,-2.6042,67.6467455921,6.5565999999999995,-2.0042,6.8560791419000005,61.04,-0.6000000000000001,61.0429488147,132.08
2019-06-13 21:30:00,56.468,-6.7156,56.8659327485,6.548,-1.9256000000000002,6.8252647831,49.92,-4.79,50.1492821484,131.51,51.868,-33.1656,61.5649774414,6.548,-1.9256000000000002,6.8252647831,45.32,-31.24,55.0439824141,134.88,65.788,-3.3656,65.8740328761,6.548,-1.9256000000000002,6.8252647831,59.24,-1.44,59.2574991035,132.26
2019-06-13 22:00:00,55.1506,-7.1942,55.6178495988,6.4606,-1.5742,6.6496208914,48.69,-5.62,49.0132686117,131.7,50.4906,-33.7542,60.7342301013,6.4606,-1.5742,6.6496208914,44.03,-32.18,54.536165065,135.03,64.2606,-3.9742,64.3833750125,6.4606,-1.5742,6.6496208914,57.8,-2.4,57.8498055312,132.49
2019-06-13 22:30:00,53.8826,-7.855,54.4521405251,6.4026,-1.7149999999999999,6.6283113807,47.48,-6.14,47.8753590065,131.99,49.2926,-34.245,60.020666772,6.4026,-1.7149999999999999,6.6283113807,42.89,-32.53,53.8307811573,135.26,62.7226,-5.115,62.9308173772,6.4026,-1.7149999999999999,6.6283113807,56.32,-3.4,56.4225345053,132.86
2019-06-13 23:00:00,51.1908,-8.2914,51.857933998600004,6.3908000000000005,-1.8014000000000001,6.6398318202,44.8,-6.49,45.2676495966,132.37,46.5208,-34.9014,58.1574806418,6.3908000000000005,-1.8014000000000001,6.6398318202,40.13,-33.1,52.0194857722,135.67,59.7108,-5.7214,59.9842817295,6.3908000000000005,-1.8014000000000001,6.6398318202,53.32,-3.92,53.4639018404,133.29
2019-06-13 23:30:00,47.568,-8.9286,48.3987037219,6.368,-1.7886000000000002,6.6144171293,41.2,-7.14,41.814107667100004,132.56,42.698,-35.6186,55.6039914931,6.368,-1.7886000000000002,6.6144171293,36.33,-33.83,49.6420970548,135.96,55.728,-6.2286,56.0749983679,6.368,-1.7886000000000002,6.6144171293,49.36,-4.44,49.5592897447,133.49
2019-06-14 00:00:00,45.3226,-9.716,46.3523324846,6.3926,-2.166,6.749584488,38.93,-7.55,39.6553577717,133.07,40.5726,-36.496,54.5719148167,6.3926,-2.166,6.749584488,34.18,-34.33,48.4440016927,136.46,53.0726,-7.326,53.5758448068,6.3926,-2.166,6.749584488,46.68,-5.16,46.9643268875,134.06
2019-06-14 00:30:00,43.5984,-10.1246,44.7585523416,6.3684,-2.2046,6.7391972608,37.23,-7.92,38.0630963007,133.25,38.9284,-36.9346,53.6617648211,6.3684,-2.2046,6.7391972608,32.56,-34.73,47.6059502583,136.67,51.0884,-8.1646,51.7366920833,6.3684,-2.2046,6.7391972608,44.72,-5.96,45.1154075677,134.27
2019-06-14 01:00:00,40.7868,-24.9316,47.803218854,6.3668,-1.5016,6.5414787931,34.42,-23.43,41.6377388915,132.37,37.0468,-33.7816,50.136432749,6.3668,-1.5016,6.5414787931,30.68,-32.28,44.5338163646,137.11,49.2468,-2.5416,49.3123416682,6.3668,-1.5016,6.5414787931,42.88,-1.04,42.8926100861,134.27
2019-06-14 01:30:00,40.6414,-31.9914,51.7220752476,6.3714,-1.8914,6.6462118474,34.27,-30.1,45.611872358,130.81,37.5814,-31.5514,49.0698733228,6.3714,-1.8914,6.6462118474,31.21,-29.66,43.0555420358,136.49,49.4514,0.9886,49.4612807347,6.3714,-1.8914,6.6462118474,43.08,2.88,43.1761600886,133.11
2019-06-14 02:00:00,40.2662,-32.0908,51.4896718486,5.1162,-2.1608,5.5537878137,35.15,-29.93,46.1663015629,130.92,37.5862,-31.4808,49.0281878013,5.1162,-2.1608,5.5537878137,32.47,-29.32,43.748866271,136.56,49.0362,0.9592,49.0455805866,5.1162,-2.1608,5.5537878137,43.92,3.12,44.0306802128,133.22
2019-06-14 02:30:00,39.4612,-32.1322,50.8887471086,2.9312,-2.4722,3.8345412085,36.53,-29.66,47.0548244073,131.01,37.4812,-31.3422,48.8587131869,2.9312,-2.4722,3.8345412085,34.55,-28.87,45.0242090436,136.73,47.9312,0.8078000000000001,47.9380065739,2.9312,-2.4722,3.8345412085,45.0,3.2800000000000002,45.1193794284,133.34
2019-06-14 03:00:00,37.7338,-33.0192,50.1408738564,3.3138,-1.9392,3.8395008894,34.42,-31.08,46.3756703456,131.68,35.6538,-32.0092,47.9143229012,3.3138,-1.9392,3.8395008894,32.34,-30.07,44.1597158052,137.2,46.3138,0.020800000000000003,46.3138046707,3.3138,-1.9392,3.8395008894,43.0,1.96,43.0446465893,134.04
2019-06-14 03:30:00,38.5514,-33.0186,50.7586287041,3.4314,-2.5286,4.2624316909,35.12,-30.49,46.5086497331,131.21,36.6014,-31.5686,48.3346561788,3.4314,-2.5286,4.2624316909,33.17,-29.04,44.0859444721,136.83,47.0314,-0.6086,47.0353375657,3.4314,-2.5286,4.2624316909,43.6,1.92,43.6422547539,133.62
2019-06-14 04:00:00,37.9212,-32.9828,50.2581585942,3.5612,-2.2228,4.1979739494,34.36,-30.76,46.117103118,131.41,35.8512,-31.7328,47.8777520074,3.5612,-2.2228,4.1979739494,32.29,-29.51,43.7433903579,136.95,46.4412,-0.26280000000000003,46.4419435562,3.5612,-2.2228,4.1979739494,42.88,1.96,42.924771403,133.81
2019-06-14 04:30:00,37.7334,-32.4602,49.774230879,3.4234,-2.0802,4.0058581602,34.31,-30.38,45.8270716935,130.74,35.6734,-31.7102,47.7297417927,3.4234,-2.0802,4.0058581602,32.25,-29.63,43.7949700308,136.33,46.1834,0.8798,46.1917793942,3.4234,-2.0802,4.0058581602,42.76,2.96,42.8623284482,133.02
2019-06-14 05:00:00,37.2114,-32.5458,49.4359928352,3.4614000000000003,-1.5958,3.8115439916,33.75,-30.95,45.7926304115,130.91,35.0014,-31.8958,47.354409083,3.4614000000000003,-1.5958,3.8115439916,31.54,-30.3,43.7362732752,136.46,45.8214,1.1242,45.8351887047,3.4614000000000003,-1.5958,3.8115439916,42.36,2.7199999999999998,42.4472378371,133.18
2019-06-14 05:30:00,37.6834,-32.2334,49.588614732799996,3.3134,-1.5834000000000001,3.672298343,34.37,-30.65,46.051269255,131.04,35.5234,-31.5934,47.5400344039,3.3134,-1.5834000000000001,3.672298343,32.21,-30.01,44.0236777201,136.6,46.3534,1.5366,46.3788618998,3.3134,-1.5834000000000001,3.672298343,43.04,3.12,43.1529373276,133.3
2019-06-14 06:00:00,38.7068,-32.3134,50.4219415116,3.3368,-1.6334,3.7151352331,35.37,-30.68,46.8219958994,131.29,36.5968,-31.4734,48.269044716,3.3368,-1.6334,3.7151352331,33.26,-29.84,44.6839255214,136.88,47.4968,1.4466,47.5188242889,3.3368,-1.6334,3.7151352331,44.16,3.08,44.2672791122,133.54
2019-06-14 06:30:00,41.5848,-31.5196,52.1802718966,3.7448,-1.4796,4.0265050851,37.84,-30.04,48.3142546253,131.06,39.394800000000004,-30.6796,49.931834767,3.7448,-1.4796,4.0265050851,35.65,-29.2,46.0821277721,136.57,50.6248,2.3204000000000002,50.677950148,3.7448,-1.4796,4.0265050851,46.88,3.8,47.0337580893,133.23
2019-06-14 07:00:00,44.6758,-30.3856,54.0297306397,3.7958,-1.6156000000000001,4.1253195028,40.88,-28.77,49.9888717616,130.73,42.6458,-29.6456,51.9377113185,3.7958,-1.6156000000000001,4.1253195028,38.85,-28.03,47.906193754,136.33,53.7558,3.4644,53.8673194154,3.7958,-1.6156000000000001,4.1253195028,49.96,5.08,50.2176064742,132.87
2019-06-14 07:30:00,48.539,-29.0806,56.5837062886,4.319,-1.7206000000000001,4.6491101686,44.22,-27.36,51.9997884611,130.11,46.469,-27.9806,54.2428053972,4.319,-1.7206000000000001,4.6491101686,42.15,-26.26,49.6609514609,135.35,57.999,4.1594,58.1479544727,4.319,-1.7206000000000001,4.6491101686,53.68,5.88,54.0010814707,132.24
2019-06-14 08:00:00,53.1662,-15.879,55.4868224306,5.6762,-2.409,6.1662409489,47.49,-13.47,49.3633568551,130.41,51.0962,-29.349,58.9252531216,5.6762,-2.409,6.1662409489,45.42,-26.94,52.8085220395,134.61,60.8762,0.991,60.8842656804,5.6762,-2.409,6.1662409489,55.2,3.4,55.3046110193,131.81
2019-06-14 08:30:00,54.8472,-5.5102,55.123295002,7.6572,-2.0402,7.9243376935,47.19,-3.47,47.317406945,131.09,53.1372,-31.0102,61.5239345936,7.6572,-2.0402,7.9243376935,45.48,-28.97,53.9230127126,134.41,60.4172,-2.8802000000000003,60.4858132778,7.6572,-2.0402,7.9243376935,52.76,-0.84,52.7666864603,131.96
2019-06-14 09:00:00,55.8072,-4.8148,56.0145148232,7.6772,-1.8348,7.893408065,48.13,-2.98,48.222166065,131.03,53.9572,-30.4348,61.948821481,7.6772,-1.8348,7.893408065,46.28,-28.6,54.4040292625,134.32,61.5572,-1.9948000000000001,61.5895128969,7.6772,-1.8348,7.893408065,53.88,-0.16,53.8802375644,131.9
2019-06-14 09:30:00,58.1242,-4.27,58.2808332614,7.8042,-2.14,8.0922887764,50.32,-2.13,50.3650603097,130.71,56.4142,-29.8,63.8012692792,7.8042,-2.14,8.0922887764,48.61,-27.66,55.9285946543,134.0,63.7642,-1.46,63.7809125181,7.8042,-2.14,8.0922887764,55.96,0.68,55.96413137,131.61
2019-06-14 10:00:00,58.806,-9.6516,59.5927765636,6.216,-3.2216,7.001240073,52.59,-6.43,52.9816288915,131.57,60.076,-6.4316,60.4192953828,6.216,-3.2216,7.001240073,53.86,-3.21,53.9555715381,134.71,65.456,-6.3016,65.7586351635,6.216,-3.2216,7.001240073,59.24,-3.08,59.3200134862,132.41
2019-06-14 10:30:00,58.0268,-11.848,59.2240206524,7.4068,-3.218,8.0756554062,50.62,-8.63,51.350377798,132.3,60.7368,-0.788,60.7419115458,7.4068,-3.218,8.0756554062,53.33,2.43,53.3853331918,135.27,63.4868,-8.538,64.0583423001,7.4068,-3.218,8.0756554062,56.08,-5.32,56.3317743374,133.16
2019-06-14 11:00:00,57.9814,-7.2418,58.4318955126,8.4114,-3.1618,8.9860241041,49.57,-4.08,49.7376245914,132.23,58.7714,-15.2418,60.7156481082,8.4114,-3.1618,8.9860241041,50.36,-12.08,51.7885701676,135.62,62.4514,-4.0418,62.5820542105,8.4114,-3.1618,8.9860241041,54.04,-0.88,54.047164588,133.1
2019-06-14 11:30:00,58.1826,-6.0504,58.4963441842,8.5426,-3.0504,9.0708850131,49.64,-3.0,49.7305700752,132.45,58.2226,-19.7404,61.478081809,8.5426,-3.0504,9.0708850131,49.68,-16.69,52.408572772,135.97,62.6626,-2.8904,62.7292264492,8.5426,-3.0504,9.0708850131,54.12,0.16,54.1202365109,133.34
2019-06-14 12:00:00,58.2748,-6.1586,58.5993231104,9.0548,-3.0286,9.547869971899999,49.22,-3.13,49.3194211239,132.97,58.5148,-20.0686,61.8605732676,9.0548,-3.0286,9.547869971899999,49.46,-17.04,52.3130308814,136.2,62.2948,-2.6686,62.351932873,9.0548,-3.0286,9.547869971899999,53.24,0.36,53.2412171161,133.79
2019-06-14 12:30:00,58.6424,-6.1046,58.9592844166,8.6924,-3.3146,9.3029237834,49.95,-2.79,50.0278582392,133.01,58.8124,-19.9946,62.1182937863,8.6924,-3.3146,9.3029237834,50.12,-16.68,52.8226920935,136.25,63.0524,-2.4346,63.0993852816,8.6924,-3.3146,9.3029237834,54.36,0.88,54.3671224179,133.83
