Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-06-14 13:00:00,57.6978,-6.2452,58.0348054867,8.8978,-2.7652,9.3175734974,48.8,-3.48,48.9239246177,132.82,58.0078,-20.5152,61.5286786131,8.8978,-2.7652,9.3175734974,49.11,-17.75,52.2192933694,135.9,61.8178,-2.4052,61.8645729306,8.8978,-2.7652,9.3175734974,52.92,0.36,52.9212244756,133.61
2019-06-14 13:30:00,56.4956,-7.2364,56.9571620108,8.8756,-2.2364,9.1530191915,47.62,-5.0,47.8817752386,132.02,56.5256,-21.1164,60.3410789125,8.8756,-2.2364,9.1530191915,47.65,-18.88,51.2540427674,134.81,60.9956,-3.7564,61.1111590491,8.8756,-2.2364,9.1530191915,52.12,-1.52,52.1421595257,132.85
2019-06-14 14:00:00,55.9134,-6.757,56.3202037333,7.1234,-2.497,7.5483664829,48.79,-4.26,48.9756235284,131.08,55.8134,-20.237,59.3689463319,7.1234,-2.497,7.5483664829,48.69,-17.74,51.8210738986,134.08,60.8434,-3.737,60.9580551901,7.1234,-2.497,7.5483664829,53.72,-1.24,53.7343093377,131.95
2019-06-14 14:30:00,55.8718,-6.3024000000000004,56.2261352131,6.6218,-2.4424,7.0578717047,49.25,-3.86,49.40103339,131.08,55.6318,-19.9424,59.0981936188,6.6218,-2.4424,7.0578717047,49.01,-17.5,52.0406581434,134.13,60.9418,-3.1224,61.0217368566,6.6218,-2.4424,7.0578717047,54.32,-0.68,54.3242560925,131.9
2019-06-14 15:00:00,55.3086,-6.2696,55.6628162971,6.5386,-2.7896,7.1088084881,48.77,-3.48,48.8940006545,131.51,54.9286,-19.5796,58.3139077247,6.5386,-2.7896,7.1088084881,48.39,-16.79,51.2200761421,134.94,60.6586,-3.3896,60.7532315364,6.5386,-2.7896,7.1088084881,54.12,-0.6000000000000001,54.1233258402,132.39
2019-06-14 15:30:00,55.3356,-6.7118,55.741159717,7.0556,-2.9518,7.6481772077,48.28,-3.76,48.4261912605,132.02,55.1056,-19.8418,58.5689694173,7.0556,-2.9518,7.6481772077,48.05,-16.89,50.9320586664,135.57,60.2956,-4.2718,60.4467340276,7.0556,-2.9518,7.6481772077,53.24,-1.32,53.2563611224,132.93
2019-06-14 16:00:00,54.4578,-6.65,54.8623229625,7.7578,-2.61,8.1850816025,46.7,-4.04,46.8744237298,132.09,54.5178,-19.89,58.032771921,7.7578,-2.61,8.1850816025,46.76,-17.28,49.8507372062,135.67,58.5578,-4.17,58.7060886181,7.7578,-2.61,8.1850816025,50.8,-1.56,50.8239471116,132.99
2019-06-14 16:30:00,56.2634,-6.7344,56.665000864,5.8234,-2.5844,6.3711153592,50.44,-4.15,50.6104346948,132.09,55.6734,-19.7844,59.0842614485,5.8234,-2.5844,6.3711153592,49.85,-17.2,52.733883794,135.71,62.5834,-4.1844,62.7231309719,5.8234,-2.5844,6.3711153592,56.76,-1.6,56.7825466143,132.94
2019-06-14 17:00:00,57.2456,-6.6638,57.632152049,4.9156,-2.5438,5.5348027788,52.33,-4.12,52.4919355711,132.01,56.4256,-19.5638,59.720939425,4.9156,-2.5438,5.5348027788,51.51,-17.02,54.2490598997,135.62,64.3556,-4.1838,64.4914524088,4.9156,-2.5438,5.5348027788,59.44,-1.6400000000000001,59.4626201912,132.86
2019-06-14 17:30:00,56.8462,-6.492,57.2157016774,6.7762,-2.7720000000000002,7.3212615334,50.07,-3.7199999999999998,50.2080003585,132.13,56.4562,-19.562,59.7492624426,6.7762,-2.7720000000000002,7.3212615334,49.68,-16.79,52.4405043835,135.62,62.6162,-3.892,62.7370398285,6.7762,-2.7720000000000002,7.3212615334,55.84,-1.12,55.8512309623,132.95
2019-06-14 18:00:00,57.067,-6.964,57.4903451459,5.727,-2.614,6.2953574164,51.34,-4.35,51.5239565639,132.18,56.127,-19.954,59.568466868,5.727,-2.614,6.2953574164,50.4,-17.34,53.2994896786,135.62,64.007,-4.454,64.1617811863,5.727,-2.614,6.2953574164,58.28,-1.8399999999999999,58.3090387504,132.99
2019-06-14 18:30:00,56.8708,-7.105,57.3129035876,5.6808,-2.475,6.1965404574,51.19,-4.63,51.3989591334,132.13,56.0308,-20.175,59.5523397831,5.6808,-2.475,6.1965404574,50.35,-17.7,53.3705208893,135.62,63.4008,-4.635,63.5699981567,5.6808,-2.475,6.1965404574,57.72,-2.16,57.7604016607,132.93
2019-06-14 19:00:00,56.3894,-7.3126,56.8615735899,4.7294,-2.2926,5.2557814947,51.66,-5.02,51.9033332263,132.07,55.0694,-20.3526,58.7100259165,4.7294,-2.2926,5.2557814947,50.34,-18.06,53.4815781368,135.5,64.1694,-4.8126,64.3496155009,4.7294,-2.2926,5.2557814947,59.44,-2.52,59.4933945913,132.84
2019-06-14 19:30:00,55.1088,-7.8782,55.6690746526,4.3688,-2.2382,4.9087628462,50.74,-5.64,51.0524945522,132.2,53.4988,-20.8982,57.435671535,4.3688,-2.2382,4.9087628462,49.13,-18.66,52.5542814621,135.55,63.2888,-5.4382,63.5220137014,4.3688,-2.2382,4.9087628462,58.92,-3.2,59.0068335026,132.97
2019-06-14 20:00:00,54.132,-8.1462,54.741519877,3.242,-2.5862,4.1471670379,50.89,-5.5600000000000005,51.1928285993,132.26,52.772,-21.0762,56.8250841657,3.242,-2.5862,4.1471670379,49.53,-18.49,52.8687147565,135.67,62.202,-5.7862,62.4705443744,3.242,-2.5862,4.1471670379,58.96,-3.2,59.0467746791,133.06
2019-06-14 20:30:00,51.8032,-9.0916,52.594949575,0.8232,-2.8816,2.996877842,50.98,-6.21,51.3568349881,132.0,50.9532,-21.7916,55.4175281008,0.8232,-2.8816,2.996877842,50.13,-18.91,53.5780272127,135.18,59.6632,-6.8816,60.0587533404,0.8232,-2.8816,2.996877842,58.84,-4.0,58.9758052086,132.79
2019-06-14 21:00:00,50.455,-9.4442,51.3312764174,2.585,-2.2342,3.4167052317,47.87,-7.21,48.409926668,132.1,48.725,-22.4942,53.6666997182,2.585,-2.2342,3.4167052317,46.14,-20.26,50.3921343069,135.29,58.665,-7.1542,59.0996176184,2.585,-2.2342,3.4167052317,56.08,-4.92,56.2954065622,132.9
2019-06-14 21:30:00,50.354,-10.036,51.3443922157,3.044,-2.136,3.7186599737,47.31,-7.9,47.9650508183,132.51,48.524,-23.306,53.8307366845,3.044,-2.136,3.7186599737,45.48,-21.17,50.1657183742,135.59,58.524,-7.776,59.0383329033,3.044,-2.136,3.7186599737,55.48,-5.64,55.7659394254,133.34
2019-06-14 22:00:00,49.7144,-9.9072,50.6919537915,3.0144,-1.4772,3.3568924916,46.7,-8.43,47.4547668838,131.46,47.6744,-23.2072,53.0228492935,3.0144,-1.4772,3.3568924916,44.66,-21.73,49.6659692345,134.5,57.8544,-7.7172,58.3668294085,3.0144,-1.4772,3.3568924916,54.84,-6.24,55.1938692248,132.27
2019-06-14 22:30:00,47.161,-10.3578,48.2850281334,3.021,-0.5278,3.0667595015,44.14,-9.83,45.2213279327,131.95,44.831,-24.1178,50.9066482676,3.021,-0.5278,3.0667595015,41.81,-23.59,48.0058767236,134.78,55.381,-7.9678,55.9512376793,3.021,-0.5278,3.0667595015,52.36,-7.44,52.8859452029,132.77
2019-06-14 23:00:00,46.5482,-11.0588,47.8438290763,3.3182,-0.7588,3.4038549734,43.23,-10.3,44.4401046353,132.29,44.2282,-24.9788,50.7944300557,3.3182,-0.7588,3.4038549734,40.91,-24.22,47.5419446384,135.21,54.3982,-8.6788,55.0861664366,3.3182,-0.7588,3.4038549734,51.08,-7.92,51.6903549997,133.15
2019-06-14 23:30:00,45.2886,-11.1918,46.6509772374,3.2186,-1.2918,3.4681599156000003,42.07,-9.9,43.2191496908,133.05,42.9886,-25.5818,50.0244762211,3.2186,-1.2918,3.4681599156000003,39.77,-24.29,46.6010407609,136.09,52.6986,-8.8918,53.443489306000004,3.2186,-1.2918,3.4681599156000003,49.48,-7.6,50.0602676781,133.95
2019-06-15 00:00:00,43.229,-12.3128,44.9483201559,3.249,-0.9028,3.372098581,39.98,-11.41,41.5762973339,133.9,40.879,-26.7528,48.8549378143,3.249,-0.9028,3.372098581,37.63,-25.85,45.6534708429,136.89,50.329,-10.6628,51.4461227386,3.249,-0.9028,3.372098581,47.08,-9.76,48.0810149643,134.88
2019-06-15 00:30:00,43.1366,-20.535,47.7750194616,3.2966,-1.5350000000000001,3.6364538441,39.84,-19.0,44.1387086354,130.84,39.5366,-35.165,52.9123800689,3.2966,-1.5350000000000001,3.6364538441,36.24,-33.63,49.4400091019,134.38,48.7766,-15.975,51.3259908093,3.2966,-1.5350000000000001,3.6364538441,45.48,-14.44,47.7173343765,131.72
2019-06-15 01:00:00,42.68,-20.4492,47.3260201225,3.24,-1.8592,3.7355353887,39.44,-18.59,43.6016249697,130.37,38.9,-35.0692,52.3742187401,3.24,-1.8592,3.7355353887,35.66,-33.21,48.7292489168,133.85,48.52,-15.6192,50.9720492882,3.24,-1.8592,3.7355353887,45.28,-13.76,47.3245813505,131.18
2019-06-15 01:30:00,42.534,-20.6372,47.2761586832,3.164,-2.1172,3.8070240136,39.37,-18.52,43.5084738873,130.55,38.874,-35.1772,52.4273142154,3.164,-2.1172,3.8070240136,35.71,-33.06,48.6638233188,134.09,48.244,-15.8772,50.7894577234,3.164,-2.1172,3.8070240136,45.08,-13.76,47.1332578972,131.38
2019-06-15 02:00:00,41.832,-20.8204,46.7269224341,3.332,-1.9104,3.8408139971,38.5,-18.91,42.8933339809,130.89,38.082,-35.4904,52.0558086688,3.332,-1.9104,3.8408139971,34.75,-33.58,48.3236888079,134.38,47.572,-15.9904,50.18752909,3.332,-1.9104,3.8408139971,44.24,-14.08,46.4265441316,131.71
2019-06-15 02:30:00,41.7528,-20.7512,46.6251928605,3.3028,-1.9512,3.8361007912,38.45,-18.8,42.8000292056,130.93,37.8228,-35.5812,51.9286625408,3.3028,-1.9512,3.8361007912,34.52,-33.63,48.1934362751,134.47,47.5028,-15.911200000000001,50.0967293671,3.3028,-1.9512,3.8361007912,44.2,-13.96,46.3521477388,131.76
2019-06-15 03:00:00,41.0884,-20.34,45.8472705246,3.3984,-1.6400000000000001,3.7734231886,37.69,-18.7,42.0740549508,130.84,36.6084,-35.77,51.1826909273,3.3984,-1.6400000000000001,3.7734231886,33.21,-34.13,47.6210142689,134.41,46.9984,-15.08,49.3584440857,3.3984,-1.6400000000000001,3.7734231886,43.6,-13.44,45.6244846546,131.62
2019-06-15 03:30:00,41.1328,-20.2714,45.856699552,3.2928,-1.6414,3.6792289681,37.84,-18.63,42.1775117806,130.99,36.5628,-35.6514,51.0672171339,3.2928,-1.6414,3.6792289681,33.27,-34.01,47.5770217647,134.53,47.0928,-15.2014,49.4854966005,3.2928,-1.6414,3.6792289681,43.8,-13.56,45.8509934462,131.78
2019-06-15 04:00:00,41.5922,-20.1922,46.2345762572,3.2522,-2.0522,3.8455597356,38.34,-18.14,42.414799304,130.84,37.0922,-35.4222,51.2890198159,3.2522,-2.0522,3.8455597356,33.84,-33.37,47.525808778,134.41,47.4122,-15.2122,49.7928482584,3.2522,-2.0522,3.8455597356,44.16,-13.16,46.0791840206,131.63
2019-06-15 04:30:00,41.6138,-20.4018,46.3458929537,3.2538,-1.9918,3.8150336407000003,38.36,-18.41,42.5490035136,131.15,37.0838,-35.7718,51.5250414622,3.2538,-1.9918,3.8150336407000003,33.83,-33.78,47.8075025493,134.65,47.4538,-15.3918,49.8875800343,3.2538,-1.9918,3.8150336407000003,44.2,-13.4,46.1865781369,131.95
2019-06-15 05:00:00,40.8324,-20.035,45.4828112012,3.2224,-1.995,3.7899718680000003,37.61,-18.04,41.7127522468,130.83,36.2724,-35.335,50.6384165112,3.2224,-1.995,3.7899718680000003,33.05,-33.34,46.9452670671,134.42,46.7024,-15.035,49.0628718153,3.2224,-1.995,3.7899718680000003,43.48,-13.04,45.3933034709,131.63
2019-06-15 05:30:00,40.9838,-20.1228,45.6574084052,3.2038,-1.9228,3.7365083005,37.78,-18.2,41.9352882427,131.01,36.5038,-35.4328,50.8724948305,3.2038,-1.9228,3.7365083005,33.3,-33.51,47.2420374243,134.5,46.8438,-15.0828,49.2121169457,3.2038,-1.9228,3.7365083005,43.64,-13.16,45.5810837958,131.8
2019-06-15 06:00:00,41.3464,-20.2818,46.0529717195,3.1964,-2.0118,3.7768124391,38.15,-18.27,42.2991181941,130.96,36.9764,-35.5318,51.2812145741,3.1964,-2.0118,3.7768124391,33.78,-33.52,47.5886415019,134.43,47.1564,-15.2918,49.5738359238,3.1964,-2.0118,3.7768124391,43.96,-13.28,45.9221079656,131.75
2019-06-15 06:30:00,43.4386,-19.6104,47.6600436227,3.2086,-2.2304,3.9076589053,40.23,-17.38,43.8237070545,130.52,39.2086,-34.620400000000004,52.3057015068,3.2086,-2.2304,3.9076589053,36.0,-32.39,48.4263574926,134.1,49.2486,-14.6704,51.387208896,3.2086,-2.2304,3.9076589053,46.04,-12.44,47.6910389906,131.28
2019-06-15 07:00:00,44.8328,-19.0262,48.7029387438,3.5228,-2.2462,4.1779820823,41.31,-16.78,44.5879411949,130.62,40.5428,-34.0562,52.9484975262,3.5228,-2.2462,4.1779820823,37.02,-31.81,48.8093894656,134.24,50.7628,-14.0462,52.6702724341,3.5228,-2.2462,4.1779820823,47.24,-11.8,48.6914530488,131.37
2019-06-15 07:30:00,47.5724,-18.1572,50.9197128193,4.0424,-2.1872,4.596176846,43.53,-15.97,46.3670335476,130.69,43.0724,-33.1872,54.3748276834,4.0424,-2.1872,4.596176846,39.03,-31.0,49.8431630216,134.42,53.6824,-13.1472,55.2688785629,4.0424,-2.1872,4.596176846,49.64,-10.96,50.8355308815,131.44
2019-06-15 08:00:00,48.893,-17.7726,52.0229829956,4.213,-1.8026,4.582437753,44.68,-15.97,47.448322415,130.87,44.143,-33.0326,55.1339923437,4.213,-1.8026,4.582437753,39.93,-31.23,50.6923840434,134.55,55.453,-12.4426,56.8318001101,4.213,-1.8026,4.582437753,51.24,-10.64,52.3330411881,131.61
2019-06-15 08:30:00,52.8128,-20.1064,56.5106995603,3.9028,-1.9264000000000001,4.3523401521,48.91,-18.18,52.1795026807,130.24,48.2328,-34.1464,59.0963588455,3.9028,-1.9264000000000001,4.3523401521,44.33,-32.22,54.8021651032,133.68,60.9428,-2.6864,61.0019804334,3.9028,-1.9264000000000001,4.3523401521,57.04,-0.76,57.0450628889,131.49
2019-06-15 09:00:00,53.9382,-24.2812,59.1515519042,4.3282,-1.7112,4.6541938808,49.61,-22.57,54.502816441,130.24,49.7282,-35.9812,61.3802951172,4.3282,-1.7112,4.6541938808,45.4,-34.27,56.8822722823,134.82,63.6082,8.5288,64.1774379099,4.3282,-1.7112,4.6541938808,59.28,10.24,60.1579254961,132.42
2019-06-15 09:30:00,57.0166,-23.5932,61.7052004437,4.8666,-2.2132,5.3462182709,52.15,-21.38,56.3624600244,130.42,53.3866,-35.1632,63.9263614935,4.8666,-2.2132,5.3462182709,48.52,-32.95,58.6506001674,135.52,66.1866,9.2268,66.82664033,4.8666,-2.2132,5.3462182709,61.32,11.44,62.3780089455,132.61
2019-06-15 10:00:00,57.543,-27.2852,63.6842130205,5.393,-2.3552,5.8848463056,52.15,-24.93,57.8024861057,130.17,56.833,-18.5952,59.7977537374,5.393,-2.3552,5.8848463056,51.44,-16.24,53.9426658592,135.07,66.153,6.0848,66.4322527094,5.393,-2.3552,5.8848463056,60.76,8.44,61.3433875817,132.3
2019-06-15 10:30:00,58.4292,-27.7886,64.70067776,5.9992,-2.3486000000000002,6.4425400736,52.43,-25.44,58.276054259,130.26,58.5992,-14.7886,60.4364867493,5.9992,-2.3486000000000002,6.4425400736,52.6,-12.44,54.0510277423,135.11,66.4792,5.6114,66.7156041912,5.9992,-2.3486000000000002,6.4425400736,60.48,7.96,61.0015737502,132.4
2019-06-15 11:00:00,58.5028,-27.0046,64.4346648086,8.1128,-2.6546000000000003,8.5360661314,50.39,-24.35,55.9649408112,129.78,59.5128,-14.5546,61.2667099247,8.1128,-2.6546000000000003,8.5360661314,51.4,-11.9,52.7595488988,134.71,64.5128,6.6254,64.8521186161,8.1128,-2.6546000000000003,8.5360661314,56.4,9.28,57.1583624678,131.89
2019-06-15 11:30:00,57.2368,-27.1904,63.366940327,11.5168,-3.2504,11.966694714900001,45.72,-23.94,51.608545804,130.34,59.6768,-14.7804,61.4799209694,11.5168,-3.2504,11.966694714900001,48.16,-11.53,49.5209703055,135.24,60.3968,6.8296,60.7817150663,11.5168,-3.2504,11.966694714900001,48.88,10.08,49.908524322,132.47
2019-06-15 12:00:00,56.4814,-26.8158,62.5238808424,12.8414,-3.0458,13.1976684153,43.64,-23.77,49.6936867218,130.2,59.4014,-14.5858,61.1659372821,12.8414,-3.0458,13.1976684153,46.56,-11.54,47.9687940228,135.1,58.4814,7.1942,58.9222424862,12.8414,-3.0458,13.1976684153,45.64,10.24,46.7746427031,132.33
2019-06-15 12:30:00,56.7036,-27.1188,62.8548133909,11.6436,-3.1588,12.0644700837,45.06,-23.96,51.0341571891,130.56,59.0336,-14.6988,60.8360144191,11.6436,-3.1588,12.0644700837,47.39,-11.54,48.7748264989,135.38,60.2036,7.0012,60.6093248139,11.6436,-3.1588,12.0644700837,48.56,10.16,49.6114825418,132.69
2019-06-15 13:00:00,57.0846,-27.5482,63.3841847814,8.7846,-2.8182,9.2255866155,48.3,-24.73,54.2629053774,130.69,58.1446,-14.3982,59.9007735543,8.7846,-2.8182,9.2255866155,49.36,-11.58,50.7001577907,135.48,63.3046,5.8618,63.575412546,8.7846,-2.8182,9.2255866155,54.52,8.68,55.2066372821,132.86
2019-06-15 13:30:00,56.5278,-27.6096,62.9101119455,8.5478,-2.7696,8.9852973796,47.98,-24.84,54.028751605,130.74,57.5678,-14.4096,59.3438132327,8.5478,-2.7696,8.9852973796,49.02,-11.64,50.3830328583,135.56,63.1478,5.9104,63.4237926412,8.5478,-2.7696,8.9852973796,54.6,8.68,55.2856437061,132.94
2019-06-15 14:00:00,54.435,-29.0128,61.6839670323,7.985,-2.6328,8.407845196,46.45,-26.38,53.4182262903,131.63,55.775,-15.5928,57.9136083908,7.985,-2.6328,8.407845196,47.79,-12.96,49.5161155585,136.28,61.025,5.0872,61.2366738878,7.985,-2.6328,8.407845196,53.04,7.72,53.5988805853,133.78
2019-06-15 14:30:00,51.7374,-29.0382,59.3293824171,10.3974,-2.0682,10.6011026785,41.34,-26.97,49.3596647071,131.47,53.7874,-16.3682,56.2227922643,10.3974,-2.0682,10.6011026785,43.39,-14.3,45.685688131,136.15,56.3174,5.2918,56.5654725959,10.3974,-2.0682,10.6011026785,45.92,7.36,46.5060856233,133.66
2019-06-15 15:00:00,50.7354,-30.157,59.0213983413,9.4854,-2.477,9.8034862248,41.25,-27.68,49.6764018423,132.25,52.5454,-17.107,55.2600082353,9.4854,-2.477,9.8034862248,43.06,-14.63,45.4774724452,136.88,55.8854,4.003,56.0285814755,9.4854,-2.477,9.8034862248,46.4,6.48,46.8502977579,134.48
2019-06-15 15:30:00,51.1414,-30.0462,59.314559160499996,6.7914,-2.0862,7.104600228,44.35,-27.96,52.427894293,132.25,52.1414,-16.4262,54.6675922316,6.7914,-2.0862,7.104600228,45.35,-14.34,47.5632011118,136.85,58.0314,3.4338,58.1329026318,6.7914,-2.0862,7.104600228,51.24,5.52,51.5364725219,134.55
2019-06-15 16:00:00,51.574,-29.8934,59.6111804912,6.884,-1.9734,7.1612682927,44.69,-27.92,52.6946154744,131.39,52.654,-16.5534,55.1947349623,6.884,-1.9734,7.1612682927,45.77,-14.58,48.0361249478,135.91,58.244,3.1066,58.3267905817,6.884,-1.9734,7.1612682927,51.36,5.08,51.6106190624,133.64
2019-06-15 16:30:00,52.1002,-29.7016,59.9717923911,7.6002,-2.1616,7.9016172142,44.5,-27.54,52.3326055151,131.31,53.7202,-16.2216,56.1159531203,7.6002,-2.1616,7.9016172142,46.12,-14.06,48.215536915,135.85,57.6802,3.0784,57.7622888968,7.6002,-2.1616,7.9016172142,50.08,5.24,50.353391147,133.64
2019-06-15 17:00:00,53.1948,-29.2936,60.7272735103,7.9648,-2.2536,8.2774846421,45.23,-27.04,52.696437261,130.66,55.2948,-15.6136,57.456935282,7.9648,-2.2536,8.2774846421,47.33,-13.36,49.17945201,135.34,58.1248,2.7864,58.1915492146,7.9648,-2.2536,8.2774846421,50.16,5.04,50.4125698611,132.98
2019-06-15 17:30:00,54.1772,-29.472,61.674693220500004,7.8372,-2.182,8.1352828986,46.34,-27.29,53.778617498,131.01,56.0472,-15.712,58.207865206,7.8372,-2.182,8.1352828986,48.21,-13.53,50.0725972963,135.62,59.5972,2.778,59.6619102262,7.8372,-2.182,8.1352828986,51.76,4.96,51.9971076119,133.33
2019-06-15 18:00:00,54.3894,-29.3882,61.8212999831,8.6494,-2.2482,8.9368072375,45.74,-27.14,53.1857800544,131.12,56.6194,-15.7182,58.7606864119,8.6494,-2.2482,8.9368072375,47.97,-13.47,49.825312844,135.82,58.9694,2.9118,59.0412458846,8.6494,-2.2482,8.9368072375,50.32,5.16,50.5838709472,133.41
2019-06-15 18:30:00,53.7606,-29.7696,61.4526744456,7.8706,-2.2096,8.174880826,45.89,-27.56,53.5298580233,131.35,55.5306,-16.2396,57.8564788465,7.8706,-2.2096,8.174880826,47.66,-14.03,49.6821547439,135.92,59.3906,2.9104,59.4618684244,7.8706,-2.2096,8.174880826,51.52,5.12,51.7737848723,133.6
2019-06-15 19:00:00,53.4244,-29.7674,61.1577028519,6.3744,-2.0374,6.6920829433,47.05,-27.73,54.6136924223,131.09,54.5944,-16.4774,57.0267763609,6.3744,-2.0374,6.6920829433,48.22,-14.44,50.3356931014,135.68,60.2944,3.0826000000000002,60.3731487842,6.3744,-2.0374,6.6920829433,53.92,5.12,54.1625405608,133.29
2019-06-15 19:30:00,53.1638,-30.3506,61.2172242984,5.4138,-1.9405999999999999,5.7511006599000005,47.75,-28.41,55.5624927447,131.35,53.5938,-17.0206,56.231630092,5.4138,-1.9405999999999999,5.7511006599000005,48.18,-15.08,50.4848373277,135.89,61.1738,2.5794,61.228156193,5.4138,-1.9405999999999999,5.7511006599000005,55.76,4.52,55.9428994601,133.52
2019-06-15 20:00:00,51.8274,-30.8516,60.3150115089,4.8274,-1.4116,5.0295531929,47.0,-29.44,55.4591164733,131.74,51.8274,-17.5916,54.731561108,4.8274,-1.4116,5.0295531929,47.0,-16.18,49.7070658961,136.25,60.3074,2.3084,60.3515634041,4.8274,-1.4116,5.0295531929,55.48,3.7199999999999998,55.6045753513,133.93
2019-06-15 20:30:00,50.7672,-31.6564,59.8283900569,3.6172,-1.2764,3.8357962407,47.15,-30.38,56.0898110177,132.09,50.5572,-18.1464,53.7151962186,3.6172,-1.2764,3.8357962407,46.94,-16.87,49.8794597004,136.6,59.8572,1.6036000000000001,59.8786767122,3.6172,-1.2764,3.8357962407,56.24,2.88,56.3136928287,134.31
2019-06-15 21:00:00,50.0542,-30.7706,58.7558742765,3.3042,-0.8606,3.4144355317,46.75,-29.91,55.4992846801,132.31,48.8442,-23.2006,54.0742426114,3.3042,-0.8606,3.4144355317,45.54,-22.34,50.7244240973,136.9,59.544200000000004,2.2194,59.5855476605,3.3042,-0.8606,3.4144355317,56.24,3.08,56.3242754059,134.56
2019-06-15 21:30:00,48.4794,-29.7812,56.8961518716,3.1894,-0.9212,3.3197713475,45.29,-28.86,53.7036656105,131.12,46.9994,-28.2712,54.8470997392,3.1894,-0.9212,3.3197713475,43.81,-27.35,51.6462835062,135.9,57.7094,2.2788,57.7543745339,3.1894,-0.9212,3.3197713475,54.52,3.2,54.6138297503,133.39
2019-06-15 22:00:00,48.761,-18.7778,52.2517070902,3.1310000000000002,-1.1678,3.3416938579,45.63,-17.61,48.9102136573,130.29,46.651,-31.1278,56.0825795933,3.1310000000000002,-1.1678,3.3416938579,43.52,-29.96,52.8355183565,133.69,57.171,-1.8477999999999999,57.2008531915,3.1310000000000002,-1.1678,3.3416938579,54.04,-0.68,54.044278143,131.76
2019-06-15 22:30:00,48.729,-8.8344,49.5233486788,3.129,-1.3344,3.4016561202,45.6,-7.5,46.2126606029,131.91,45.859,-34.3444,57.2938538795,3.129,-1.3344,3.4016561202,42.73,-33.01,53.9954905525,134.09,56.289,-6.8944,56.7096488471,3.129,-1.3344,3.4016561202,53.16,-5.5600000000000005,53.44996913,132.79
2019-06-15 23:00:00,45.8436,-9.2962,46.7766501088,3.0836,-0.9662000000000001,3.2314286933,42.76,-8.33,43.5638209986,132.45,42.8536,-35.6262,55.7284232632,3.0836,-0.9662000000000001,3.2314286933,39.77,-34.66,52.7538482009,134.58,53.1636,-7.1662,53.6444105886,3.0836,-0.9662000000000001,3.2314286933,50.08,-6.2,50.4623265417,133.36
2019-06-15 23:30:00,43.7388,-9.793,44.8217076252,3.1088,-0.853,3.2237007367,40.63,-8.94,41.6019290418,133.28,40.6788,-36.383,54.5755206887,3.1088,-0.853,3.2237007367,37.57,-35.53,51.7096296641,135.36,50.7888,-8.093,51.4295523453,3.1088,-0.853,3.2237007367,47.68,-7.24,48.226548705,134.26
2019-06-16 00:00:00,41.9994,-17.1252,45.3566100519,3.1694,-1.5051999999999999,3.5086640478,38.83,-15.62,41.8539520237,132.8,39.6194,-34.4052,52.4729896556,3.1694,-1.5051999999999999,3.5086640478,36.45,-32.9,49.1020620748,135.71,49.2894,-6.1052,49.6660690955,3.1694,-1.5051999999999999,3.5086640478,46.12,-4.6,46.348833858,134.26
2019-06-16 00:30:00,39.0454,-27.3208,47.6546888963,3.0454,-1.7408000000000001,3.507826364,36.0,-25.58,44.1626131473,132.32,37.7054,-27.7008,46.7870869984,3.0454,-1.7408000000000001,3.507826364,34.66,-25.96,43.3040090523,136.89,45.2454,-13.7808,47.2975334431,3.0454,-1.7408000000000001,3.507826364,42.2,-12.04,43.883956066,133.74
2019-06-16 01:00:00,37.1954,-24.8636,44.7403217034,3.1554,-1.4136,3.4575734439,34.04,-23.45,41.3355065289,132.28,35.5954,-26.7336,44.5164898675,3.1554,-1.4136,3.4575734439,32.44,-25.32,41.1516220822,134.18,42.3154,-20.5736,47.0517384814,3.1554,-1.4136,3.4575734439,39.16,-19.16,43.5959998165,133.18
2019-06-16 01:30:00,37.4844,-24.7584,44.92280728,3.1444,-1.9284,3.6886281894,34.34,-22.83,41.2364462581,131.5,35.6044,-27.0884,44.7376207897,3.1444,-1.9284,3.6886281894,32.46,-25.16,41.0691757891,133.43,43.1844,-19.0484,47.1988765324,3.1444,-1.9284,3.6886281894,40.04,-17.12,43.5464809141,132.24
2019-06-16 02:00:00,36.7714,-24.9384,44.4303910912,3.0714,-1.7484000000000002,3.5341760737,33.7,-23.19,40.9080199961,131.64,34.8014,-27.3284,44.2490552274,3.0714,-1.7484000000000002,3.5341760737,31.73,-25.58,40.7569540079,133.53,42.5114,-18.9884,46.5594079056,3.0714,-1.7484000000000002,3.5341760737,39.44,-17.24,43.0433641808,132.37
2019-06-16 02:30:00,35.8894,-25.1364,43.8165224239,3.1494,-1.6564,3.5584239938,32.74,-23.48,40.2891796888,131.52,33.8694,-27.5664,43.6696996248,3.1494,-1.6564,3.5584239938,30.72,-25.91,40.1876411351,133.37,41.6294,-19.1764,45.83384406,3.1494,-1.6564,3.5584239938,38.48,-17.52,42.2807379311,132.24
2019-06-16 03:00:00,35.122,-25.4368,43.3657200821,3.142,-1.6568,3.5520628148,31.98,-23.78,39.8523374471,131.92,33.012,-27.9468,43.2529279268,3.142,-1.6568,3.5520628148,29.87,-26.29,39.7917202443,133.71,40.862,-19.4168,45.2406362272,3.142,-1.6568,3.5520628148,37.72,-17.76,41.691917682,132.64
2019-06-16 03:30:00,35.148,-25.4222,43.3782221494,3.128,-2.0322,3.7301770521,32.02,-23.39,39.6531524598,131.48,33.128,-27.8422,43.2741549292,3.128,-2.0322,3.7301770521,30.0,-25.81,39.5746901441,133.37,40.808,-19.5922,45.2675067222,3.128,-2.0322,3.7301770521,37.68,-17.56,41.5708551752,132.19
2019-06-16 04:00:00,35.1562,-25.2854,43.3048478995,3.1862,-2.1854,3.8636567653,31.97,-23.1,39.442247654,131.19,33.2062,-27.6154,43.1886794843,3.1862,-2.1854,3.8636567653,30.02,-25.43,39.3431734866,133.14,40.7462,-19.4254,45.1397715945,3.1862,-2.1854,3.8636567653,37.56,-17.24,41.3276082057,131.91
2019-06-16 04:30:00,34.6646,-25.381,42.9631196977,3.1246,-1.971,3.6943153845000003,31.54,-23.41,39.2784890239,131.19,32.6246,-27.781,42.8503032213,3.1246,-1.971,3.6943153845000003,29.5,-25.81,39.1970164681,134.95,40.2846,-19.531,44.7695092464,3.1246,-1.971,3.6943153845000003,37.16,-17.56,41.100111922,131.86
2019-06-16 05:00:00,33.9884,-25.5714,42.5336082706,3.1784,-2.1114,3.8157877981,30.81,-23.46,38.7250267915,131.43,32.0484,-27.9414,42.5184874675,3.1784,-2.1114,3.8157877981,28.87,-25.83,38.7384279495,135.49,39.4984,-19.7514,44.161537615,3.1784,-2.1114,3.8157877981,36.32,-17.64,40.3771222352,132.12
2019-06-16 05:30:00,33.856,-25.8108,42.5725983778,3.216,-2.1508,3.8689270657,30.64,-23.66,38.7118224836,132.23,31.926,-28.2108,42.6042100342,3.216,-2.1508,3.8689270657,28.71,-26.06,38.7735438153,136.18,39.416,-19.8708,44.1414742463,3.216,-2.1508,3.8689270657,36.2,-17.72,40.3043223488,132.9
2019-06-16 06:00:00,33.7802,-24.9946,42.0218031645,3.2102,-1.7346,3.6488657416,30.57,-23.26,38.4129210032,131.21,31.7702,-27.4446,41.9827545214,3.2102,-1.7346,3.6488657416,28.56,-25.71,38.4275643256,135.28,39.4102,-19.0546,43.7748974322,3.2102,-1.7346,3.6488657416,36.2,-17.32,40.1300685272,131.89
2019-06-16 06:30:00,34.1594,-24.696,42.1515957511,3.5494,-1.626,3.9041153108,30.61,-23.07,38.3301056612,131.03,32.2394,-27.256,42.216921351,3.5494,-1.626,3.9041153108,28.69,-25.63,38.4709370824,135.04,39.5494,-18.906,43.8359655575,3.5494,-1.626,3.9041153108,36.0,-17.28,39.9324229167,131.7
2019-06-16 07:00:00,35.6218,-23.9798,42.9411625749,3.8318000000000003,-1.9398,4.2948242432,31.79,-22.04,38.682886397,131.53,33.8718,-26.4798,42.9939372852,3.8318000000000003,-1.9398,4.2948242432,30.04,-24.54,38.7893438975,135.71,40.8718,-18.3798,44.8142955236,3.8318000000000003,-1.9398,4.2948242432,37.04,-16.44,40.5245012307,132.24
2019-06-16 07:30:00,36.5674,-24.158,43.826746477,4.8074,-1.448,5.0207368742,31.76,-22.71,39.0440994262,132.57,34.7574,-26.398,43.6455181979,4.8074,-1.448,5.0207368742,29.95,-24.95,38.9808286213,136.72,41.6874,-18.728,45.7009551624,4.8074,-1.448,5.0207368742,36.88,-17.28,40.7275435056,133.36
2019-06-16 08:00:00,39.8814,-23.4284,46.2538213829,5.2214,-2.3684,5.7334401994,34.66,-21.06,40.5566172159,132.02,38.3514,-25.6084,46.1152906585,5.2214,-2.3684,5.7334401994,33.13,-23.24,40.4684383193,136.3,44.9014,-17.8484,48.3187448566,5.2214,-2.3684,5.7334401994,39.68,-15.48,42.5926378615,132.81
2019-06-16 08:30:00,43.1162,-22.7036,48.7284327205,6.7562,-2.5936,7.2369191926,36.36,-20.11,41.5507123886,131.97,42.6362,-25.1836,49.5182719751,6.7562,-2.5936,7.2369191926,35.88,-22.59,42.3990860751,136.19,46.4762,-16.7536,49.4036464181,6.7562,-2.5936,7.2369191926,39.72,-14.16,42.1685190634,132.73
2019-06-16 09:00:00,45.448,-21.709600000000002,50.366928,7.638,-2.4496,8.0211959308,37.81,-19.26,42.4328139534,130.78,45.678,-23.8796,51.543331093,7.638,-2.4496,8.0211959308,38.04,-21.43,43.6610409862,134.98,47.838,-16.3296,50.5482945327,7.638,-2.4496,8.0211959308,40.2,-13.88,42.5287479242,131.59
2019-06-16 09:30:00,48.0302,-20.5104,52.2262062589,7.6102,-1.8304,7.8272286411,40.42,-18.68,44.5277306855,130.09,48.4802,-22.7404,53.5486282196,7.6102,-1.8304,7.8272286411,40.87,-20.91,45.9084414896,134.47,49.9302,-15.6704,52.3315039742,7.6102,-1.8304,7.8272286411,42.32,-13.84,44.5255881488,130.93
2019-06-16 10:00:00,50.913,-19.922,54.6719274674,6.533,-1.952,6.8183863927,44.38,-17.97,47.8801138261,130.36,50.973,-21.992,55.5148159774,6.533,-1.952,6.8183863927,44.44,-20.04,48.7495148694,134.72,53.893,-15.152,55.9824843411,6.533,-1.952,6.8183863927,47.36,-13.2,49.1651258516,131.23
2019-06-16 10:30:00,52.3782,-19.2956,55.8193157841,6.8682,-1.7956,7.0990387096,45.51,-17.5,48.7586925584,129.72,52.6882,-21.3356,56.8441223575,6.8682,-1.7956,7.0990387096,45.82,-19.54,49.812488394,134.14,54.9482,-14.5156,56.8331534107,6.8682,-1.7956,7.0990387096,48.08,-12.72,49.7341411909,130.59
2019-06-16 11:00:00,52.4556,-19.0558,55.8096182123,7.2856,-1.5857999999999999,7.4561872965,45.17,-17.47,48.4306700346,130.0,52.7656,-21.1758,56.856161047,7.2856,-1.5857999999999999,7.4561872965,45.48,-19.59,49.5196779069,134.28,55.1256,-14.1458,56.9116458469,7.2856,-1.5857999999999999,7.4561872965,47.84,-12.56,49.4612899144,130.85
2019-06-16 11:30:00,54.8412,-18.572400000000002,57.900701716,6.2212,-1.4824,6.3953763924,48.62,-17.09,51.5361281045,129.72,54.9312,-20.5924,58.664160023,6.2212,-1.4824,6.3953763924,48.71,-19.11,52.3245277093,133.97,58.1012,-13.7224,59.6996960059,6.2212,-1.4824,6.3953763924,51.88,-12.24,53.3043337825,130.53
2019-06-16 12:00:00,54.2252,-26.5082,60.357741693,9.5652,-2.1282,9.7990961971,44.66,-24.38,50.8812342618,130.45,55.9252,-25.4482,61.4429725703,9.5652,-2.1282,9.7990961971,46.36,-23.32,51.8948166969,133.93,57.8052,5.8318,58.0986319829,9.5652,-2.1282,9.7990961971,48.24,7.96,48.8923225057,132.71
2019-06-16 12:30:00,53.557,-26.4348,59.725630177,10.547,-1.6948,10.6823010648,43.01,-24.74,49.6178163566,130.45,55.317,-25.6048,60.9555270016,10.547,-1.6948,10.6823010648,44.77,-23.91,50.7547140668,133.93,56.347,6.3452,56.7031389964,10.547,-1.6948,10.6823010648,45.8,8.04,46.5003397837,132.71
2019-06-16 13:00:00,52.7288,-26.6468,59.0794236573,11.9488,-1.8668,12.0937489506,40.78,-24.78,47.7185163223,130.91,55.2188,-25.4068,60.7833970726,11.9488,-1.8668,12.0937489506,43.27,-23.54,49.2587504917,134.34,54.1488,5.1332,54.3915644533,11.9488,-1.8668,12.0937489506,42.2,7.0,42.7766291332,133.24
2019-06-16 13:30:00,52.6158,-26.7708,59.0347198035,12.3858,-2.2108,12.5815610431,40.23,-24.56,47.1343452272,131.15,55.2858,-25.4608,60.8668384121,12.3858,-2.2108,12.5815610431,42.9,-23.25,48.7952098059,134.61,53.6258,5.0292,53.8611110012,12.3858,-2.2108,12.5815610431,41.24,7.24,41.8706961967,133.53
2019-06-16 14:00:00,51.6744,-26.956,58.2826693912,10.6944,-2.056,10.8902400047,40.98,-24.9,47.9517507501,131.15,53.4944,-25.486,59.2552700387,10.6944,-2.056,10.8902400047,42.8,-23.43,48.793492394,134.64,54.5744,4.784,54.7836817981,10.6944,-2.056,10.8902400047,43.88,6.84,44.4099088042,133.6
2019-06-16 14:30:00,53.0718,-27.5152,59.7804498668,6.6218,-1.9952,6.9158555711,46.45,-25.52,52.9988009298,131.56,53.5218,-25.6952,59.3702482585,6.6218,-1.9952,6.9158555711,46.9,-23.7,52.5480732282,135.08,59.3018,4.4848,59.4711435427,6.6218,-1.9952,6.9158555711,52.68,6.48,53.0770458861,133.93
2019-06-16 15:00:00,52.9014,-28.898600000000002,60.2800730252,6.0614,-1.9886,6.379271112,46.84,-26.91,54.0197528687,131.71,53.2814,-27.2486,59.8447473712,6.0614,-1.9886,6.379271112,47.22,-25.26,53.5518066922,135.15,59.3814,3.2514,59.4703478039,6.0614,-1.9886,6.379271112,53.32,5.24,53.576860677,134.07
2019-06-16 15:30:00,51.7268,-31.8378,60.7396686448,6.1768,-1.8078,6.4359147819,45.55,-30.03,54.558256937,132.21,52.5368,-29.8978,60.4482737477,6.1768,-1.8078,6.4359147819,46.36,-28.09,54.2060670036,135.28,57.5368,0.23220000000000002,57.5372685403,6.1768,-1.8078,6.4359147819,51.36,2.04,51.4004980521,134.61
2019-06-16 16:00:00,51.258,-31.9398,60.3948125921,5.888,-1.6598000000000002,6.1174733379,45.37,-30.28,54.546450847,132.31,51.908,-29.9198,59.9135618707,5.888,-1.6598000000000002,6.1174733379,46.02,-28.26,54.0043331595,135.41,57.448,0.1802,57.4482826205,5.888,-1.6598000000000002,6.1174733379,51.56,1.8399999999999999,51.5928212061,134.7
2019-06-16 16:30:00,51.5382,-32.1934,60.7667759783,5.5582,-1.4834,5.7527439366,45.98,-30.71,55.2925356626,132.27,51.9682,-30.1934,60.1027055531,5.5582,-1.4834,5.7527439366,46.41,-28.71,54.5724490929,135.28,57.9582,-0.0834,57.9582600049,5.5582,-1.4834,5.7527439366,52.4,1.4,52.4186989537,134.63
2019-06-16 17:00:00,53.3338,-31.4618,61.9220403546,6.1238,-1.8218,6.3890438784,47.21,-29.64,55.7432839004,131.46,54.1038,-29.6118,61.6772232974,6.1238,-1.8218,6.3890438784,47.98,-27.79,55.4469521254,134.59,59.2438,0.37820000000000004,59.2450071625,6.1238,-1.8218,6.3890438784,53.12,2.2,53.1655377101,133.81
2019-06-16 17:30:00,53.4066,-31.6524,62.0817150965,5.5266,-1.7024,5.7828603061,47.88,-29.95,56.4756310279,131.2,53.8366,-29.8624,61.5641326855,5.5266,-1.7024,5.7828603061,48.31,-28.16,55.9181696768,134.29,60.0866,0.0976,60.0866792669,5.5266,-1.7024,5.7828603061,54.56,1.8,54.5896840071,133.53
2019-06-16 18:00:00,53.9614,-31.8848,62.6775331439,5.4714,-1.5548000000000002,5.6880243495,48.49,-30.33,57.1943091575,131.16,54.3614,-30.1148,62.1454985417,5.4714,-1.5548000000000002,5.6880243495,48.89,-28.56,56.6207179396,134.17,60.6714,-0.1148,60.6715086099,5.4714,-1.5548000000000002,5.6880243495,55.2,1.44,55.2187794143,133.53
2019-06-16 18:30:00,54.2342,-31.62,62.778761135,5.0242,-1.58,5.2667813359,49.21,-30.04,57.6543641019,130.79,54.4842,-29.78,62.0916777808,5.0242,-1.58,5.2667813359,49.46,-28.2,56.9344500281,133.88,61.3442,-0.14,61.3443597541,5.0242,-1.58,5.2667813359,56.32,1.44,56.3384060832,133.15
2019-06-16 19:00:00,53.832,-32.032,62.6413062444,4.072,-1.492,4.3367324105,49.76,-30.54,58.384494517,131.13,53.732,-30.222,61.6481719761,4.072,-1.492,4.3367324105,49.66,-28.73,57.3718441398,134.19,61.712,-0.292,61.712690818,4.072,-1.492,4.3367324105,57.64,1.2,57.6524899722,133.45
2019-06-16 19:30:00,54.8596,-32.003,63.511949436,4.0296,-1.323,4.2412268461,50.83,-30.68,59.3713003058,131.37,54.5396,-30.273,62.3780610244,4.0296,-1.323,4.2412268461,50.51,-28.95,58.2182325393,134.53,63.0296,-0.123,63.0297200149,4.0296,-1.323,4.2412268461,59.0,1.2,59.012202128,133.71
2019-06-16 20:00:00,53.8654,-32.5538,62.9383127483,3.9454000000000002,-0.9738,4.0637996506,49.92,-31.58,59.070320805,131.76,53.4954,-30.8838,61.7702754049,3.9454000000000002,-0.9738,4.0637996506,49.55,-29.91,57.877548324,134.69,62.0254,-0.5738,62.0280540691,3.9454000000000002,-0.9738,4.0637996506,58.08,0.4,58.0813773941,134.08
2019-06-16 20:30:00,53.1924,-33.3462,62.7805740034,3.5224,-1.3462,3.7708826818,49.67,-32.0,59.0856065383,131.82,52.8724,-31.5862,61.5887872279,3.5224,-1.3462,3.7708826818,49.35,-30.24,57.8781487264,134.69,61.3624,-1.3462,61.3771650388,3.5224,-1.3462,3.7708826818,57.84,0.0,57.84,134.15
2019-06-16 21:00:00,52.7966,-33.2242,62.380513281,3.3466,-1.5842,3.7026235563,49.45,-31.64,58.7059801042,131.71,52.5466,-31.4142,61.2208880465,3.3466,-1.5842,3.7026235563,49.2,-29.83,57.5366743912,134.69,60.9066,-1.3842,60.9223270501,3.3466,-1.5842,3.7026235563,57.56,0.2,57.5603474625,134.03
2019-06-16 21:30:00,51.5112,-33.6866,61.5482797891,3.2812,-1.5366,3.6231771969,48.23,-32.15,57.9633970709,131.78,51.1912,-31.8566,60.2941284123,3.2812,-1.5366,3.6231771969,47.91,-30.32,56.6980643409,134.8,59.5212,-1.8166,59.5489150615,3.2812,-1.5366,3.6231771969,56.24,-0.28,56.2406970085,134.15
2019-06-16 22:00:00,50.6996,-33.786,60.925719004,3.3196,-1.3559999999999999,3.5858723011,47.38,-32.43,57.4157582899,131.11,50.2796,-32.106,59.6559587314,3.3196,-1.3559999999999999,3.5858723011,46.96,-30.75,56.1320238367,134.04,58.6396,-2.156,58.6792214004,3.3196,-1.3559999999999999,3.5858723011,55.32,-0.8,55.325784224,133.49
2019-06-16 22:30:00,49.1932,-34.3826,60.0177816068,3.3232,-1.4426,3.6228100971,45.87,-32.94,56.4721214406,132.03,48.7232,-32.6826,58.6694346402,3.3232,-1.4426,3.6228100971,45.4,-31.24,55.1098684448,134.9,57.0832,-2.3626,57.1320715623,3.3232,-1.4426,3.6228100971,53.76,-0.92,53.7678714475,134.43
2019-06-16 23:00:00,45.9826,-32.8478,56.5099767085,3.4626,-1.5878,3.8092922702000003,42.52,-31.26,52.774406676,132.1,45.4826,-31.7178,55.449848869,3.4626,-1.5878,3.8092922702000003,42.02,-30.13,51.705872974,135.24,52.7026,-9.0278,53.470227413,3.4626,-1.5878,3.8092922702000003,49.24,-7.44,49.7989076185,134.07
2019-06-16 23:30:00,43.2258,-27.6416,51.308165395,3.4458,-1.5416,3.7749262509,39.78,-26.1,47.5779192483,131.72,42.5658,-28.4716,51.2101487617,3.4458,-1.5416,3.7749262509,39.12,-26.93,47.4931500324,135.24,47.6058,-24.8216,53.6882111846,3.4458,-1.5416,3.7749262509,44.16,-23.28,49.9205769197,132.75
2019-06-17 00:00:00,40.7386,-27.739,49.2857550511,3.3586,-1.5390000000000001,3.694416728,37.38,-26.2,45.6476111095,132.04,39.7686,-28.729,49.0601364344,3.3586,-1.5390000000000001,3.694416728,36.41,-27.19,45.4420972227,135.62,45.5586,-24.459,51.7090776843,3.3586,-1.5390000000000001,3.694416728,42.2,-22.92,48.0225613644,133.05
2019-06-17 00:30:00,39.479,-23.6148,46.0027197026,3.409,-1.9647999999999999,3.9346816949,36.07,-21.65,42.0686034948,132.2,36.299,-43.7848,56.8746526323,3.409,-1.9647999999999999,3.9346816949,32.89,-41.82,53.2039895121,136.06,44.369,-19.9648,48.6538939864,3.409,-1.9647999999999999,3.9346816949,40.96,-18.0,44.7406034827,133.14
2019-06-17 01:00:00,38.3288,-22.145,44.2662166267,3.3487999999999998,-2.045,3.9238356795,34.98,-20.1,40.343653776,131.15,34.6488,-48.465,59.5768039294,3.3487999999999998,-2.045,3.9238356795,31.3,-46.42,55.9866626975,135.05,42.7888,-18.325,46.5476855541,3.3487999999999998,-2.045,3.9238356795,39.44,-16.28,42.6679270647,132.05
2019-06-17 01:30:00,36.7104,-22.3774,42.9930401219,3.3304,-1.2674,3.5634066453,33.38,-21.11,39.4950186732,131.4,32.9204,-48.9474,58.9881403582,3.3304,-1.2674,3.5634066453,29.59,-47.68,56.1155103336,135.17,41.1704,-18.4674,45.1225741611,3.3304,-1.2674,3.5634066453,37.84,-17.2,41.5656781492,132.3
2019-06-17 02:00:00,36.2032,-22.3138,42.5273718995,3.3232,-1.2238,3.5413760998,32.88,-21.09,39.062546,131.24,32.4532,-48.8238,58.625707984499996,3.3232,-1.2238,3.5413760998,29.13,-47.6,55.8060650826,134.99,40.6432,-18.4638,44.6405826203,3.3232,-1.2238,3.5413760998,37.32,-17.24,41.1096095822,132.14
2019-06-17 02:30:00,36.3298,-22.3876,42.673867903,3.3098,-1.5575999999999999,3.6579904046,33.02,-20.83,39.0411231908,131.18,32.5998,-48.7676,58.6602571576,3.3098,-1.5575999999999999,3.6579904046,29.29,-47.21,55.5579715252,135.02,40.7898,-18.5976,44.8294379822,3.3098,-1.5575999999999999,3.6579904046,37.48,-17.04,41.1717378793,132.09
2019-06-17 03:00:00,35.941,-22.3692,42.3336342598,3.281,-1.7792,3.7323603309,32.66,-20.59,38.6085961931,131.23,32.201,-48.8392,58.4993321128,3.281,-1.7792,3.7323603309,28.92,-47.06,55.2359484394,135.06,40.321,-18.5792,44.3956046658,3.281,-1.7792,3.7323603309,37.04,-16.8,40.6718772618,132.14
2019-06-17 03:30:00,36.2038,-22.4358,42.5920210377,3.3138,-1.9058000000000002,3.8227403887999998,32.89,-20.53,38.7715488471,131.36,32.4738,-48.8858,58.688747883,3.3138,-1.9058000000000002,3.8227403887999998,29.16,-46.98,55.2939960574,135.2,40.5938,-18.6258,44.6629267299,3.3138,-1.9058000000000002,3.8227403887999998,37.28,-16.72,40.8577630323,132.24
2019-06-17 04:00:00,35.5474,-22.952,42.3132597511,3.2174,-1.762,3.6682838985,32.33,-21.19,38.6554653316,131.3,31.7974,-49.342,58.7001500063,3.2174,-1.762,3.6682838985,28.58,-47.58,55.5038088783,135.12,39.8974,-19.122,44.2431171004,3.2174,-1.762,3.6682838985,36.68,-17.36,40.5806850608,132.16
2019-06-17 04:30:00,36.025,-22.7698,42.617653819,3.145,-2.0898,3.7760149682,32.88,-20.68,38.8427187514,131.21,32.325,-49.1898,58.8603605922,3.145,-2.0898,3.7760149682,29.18,-47.1,55.406519472,135.12,40.425,-18.8898,44.6206809567,3.145,-2.0898,3.7760149682,37.28,-16.8,40.8905661492,132.06
2019-06-17 05:00:00,35.428,-22.6904,42.0713374658,3.128,-1.9804,3.7022112528,32.3,-20.71,38.3691816436,131.08,31.738,-49.0804,58.4481505966,3.128,-1.9804,3.7022112528,28.61,-47.1,55.1084576086,134.93,39.768,-18.9004,44.0308862523,3.128,-1.9804,3.7022112528,36.64,-16.92,40.358097081,131.93
2019-06-17 05:30:00,36.0512,-22.7954,42.6534791383,3.2612,-1.9854,3.8180150078,32.79,-20.81,38.8360682871,131.76,32.3812,-49.3754,59.046356692,3.2612,-1.9854,3.8180150078,29.12,-47.39,55.6218167628,135.58,40.4212,-18.9454,44.640806339,3.2612,-1.9854,3.8180150078,37.16,-16.96,40.8473646641,132.57
2019-06-17 06:00:00,37.6642,-22.669,43.9599308762,3.2342,-2.259,3.9450133891,34.43,-20.41,40.0249047469,132.37,34.0542,-49.369,59.9748838985,3.2342,-2.259,3.9450133891,30.82,-47.11,56.2958657452,136.3,42.1142,-18.779,46.1113509089,3.2342,-2.259,3.9450133891,38.88,-16.52,42.2441096486,133.24
2019-06-17 06:30:00,42.4812,-22.9186,48.269188717,3.3912,-2.1586,4.0199243028,39.09,-20.76,44.260656344,131.07,39.8812,-41.1886,57.3324592478,3.3912,-2.1586,4.0199243028,36.49,-39.03,53.4308992999,134.83,46.8312,-19.2386,50.628895143,3.3912,-2.1586,4.0199243028,43.44,-17.08,46.6771892898,131.87
2019-06-17 07:00:00,46.0134,-25.8496,52.7772185675,3.8134,-2.1396,4.3726316698,42.2,-23.71,48.4045875925,130.97,45.5934,-26.6296,52.800508707,3.8134,-2.1396,4.3726316698,41.78,-24.49,48.4285917615,134.37,50.4134,-22.2196,55.0928445782,3.8134,-2.1396,4.3726316698,46.6,-20.08,50.7421560441,131.73
2019-06-17 07:30:00,50.8042,-28.3036,58.1563454027,4.6542,-2.2336,5.1624167402,46.15,-26.07,53.0044092506,130.24,50.4542,-27.9536,57.6804130585,4.6542,-2.2336,5.1624167402,45.8,-25.72,52.5276917445,134.16,56.8942,-9.9536,57.7583253445,4.6542,-2.2336,5.1624167402,52.24,-7.72,52.8073479736,131.82
2019-06-17 08:00:00,53.5826,-31.1952,62.0018993725,4.8926,-2.0752,5.3145074842,48.69,-29.12,56.7335042105,130.21,53.3526,-29.6952,61.0598462969,4.8926,-2.0752,5.3145074842,48.46,-27.62,55.7784546218,135.83,61.2926,1.2448000000000001,61.3052391056,4.8926,-2.0752,5.3145074842,56.4,3.32,56.4976318088,132.43
2019-06-17 08:30:00,55.448,-29.8922,62.9922560704,4.978,-2.0822,5.3959281722,50.47,-27.81,57.6247950105,129.49,55.448,-28.2522,62.2307601499,4.978,-2.0822,5.3959281722,50.47,-26.17,56.851471397,135.13,62.978,2.2378,63.0177453805,4.978,-2.0822,5.3959281722,58.0,4.32,58.1606602438,131.69
2019-06-17 09:00:00,57.6136,-6.2206,57.94844924,5.4536,-2.4106,5.9626122899,52.16,-3.81,52.2989646169,131.46,56.2336,-33.7706,65.594749739,5.4536,-2.4106,5.9626122899,50.78,-31.36,59.6829791482,135.05,63.4136,-6.0506,63.7016045741,5.4536,-2.4106,5.9626122899,57.96,-3.64,58.0741870369,132.26
2019-06-17 09:30:00,58.459,2.6288,58.5180764417,6.289,-2.3512,6.7141389947,52.17,4.98,52.4071493214,132.0,56.779,-35.7612,67.102297028,6.289,-2.3512,6.7141389947,50.49,-33.41,60.5431102604,134.6,63.289,-9.1912,63.9529176695,6.289,-2.3512,6.7141389947,57.0,-6.84,57.4089331028,132.26
2019-06-17 10:00:00,58.09,2.9492000000000003,58.1648165186,6.65,-2.1308,6.9830372074,51.44,5.08,51.6902311854,132.27,56.52,-35.4808,66.7337813153,6.65,-2.1308,6.9830372074,49.87,-33.35,59.9936613318,134.78,62.41,-9.0908,63.0686193335,6.65,-2.1308,6.9830372074,55.76,-6.96,56.1926970344,132.56
2019-06-17 10:30:00,60.664,2.9236,60.7344081469,7.094,-2.1364,7.4087138533,53.57,5.06,53.8084426461,132.49,59.584,-35.5164,69.3661857461,7.094,-2.1364,7.4087138533,52.49,-33.38,62.2046983756,135.05,64.214,-9.4964,64.9123979603,7.094,-2.1364,7.4087138533,57.12,-7.36,57.592221697,132.79
2019-06-17 11:00:00,60.302,2.9866,60.3759139356,7.822,-2.1234,8.1050917058,52.48,5.11,52.7281945452,132.4,59.402,-35.4634,69.1827315416,7.822,-2.1234,8.1050917058,51.58,-33.34,61.4170334679,134.92,63.222,-9.5234,63.9352518691,7.822,-2.1234,8.1050917058,55.4,-7.4,55.8920387891,132.73
2019-06-17 11:30:00,58.9722,2.7486,59.0362191777,8.7122,-2.1614,8.9763065233,50.26,4.91,50.4992643511,132.54,58.3222,-35.8114,68.4392824539,8.7122,-2.1614,8.9763065233,49.61,-33.65,59.9455970026,135.01,61.3122,-9.8014,62.090686184,8.7122,-2.1614,8.9763065233,52.6,-7.64,53.1519482239,132.87
2019-06-17 12:00:00,57.8914,2.9648,57.967268635,8.8414,-1.8052000000000001,9.0238074558,49.05,4.77,49.2813899966,132.54,57.1714,-35.7452,67.4261692594,8.8414,-1.8052000000000001,9.0238074558,48.33,-33.94,59.0568581961,135.07,60.1614,-9.6052,60.9233445979,8.8414,-1.8052000000000001,9.0238074558,51.32,-7.8,51.9093671701,132.87
2019-06-17 12:30:00,56.411,2.7542,56.4781952495,9.621,-0.8358,9.657235766,46.79,3.59,46.9275207101,132.84,55.761,-36.3358,66.5550860764,9.621,-0.8358,9.657235766,46.14,-35.5,58.2164031867,135.14,57.621,-9.8358,58.4544489551,9.621,-0.8358,9.657235766,48.0,-9.0,48.8364617883,133.18
2019-06-17 13:00:00,56.322,2.445,56.3750450909,8.442,-0.665,8.4681514512,47.88,3.11,47.9808972405,133.14,55.302,-36.705,66.3744546418,8.442,-0.665,8.4681514512,46.86,-36.04,59.1163361517,135.4,58.562,-10.905,59.5686735541,8.442,-0.665,8.4681514512,50.12,-10.24,51.1553711745,133.53
2019-06-17 13:30:00,56.8336,2.3214,56.8809896795,7.4936,-0.6886,7.52517182,49.34,3.01,49.4317276655,133.38,55.6236,-36.8886,66.7439412001,7.4936,-0.6886,7.52517182,48.13,-36.2,60.2240558249,135.64,59.6536,-11.2086,60.6974851779,7.4936,-0.6886,7.52517182,52.16,-10.52,53.2102997548,133.77
2019-06-17 14:00:00,56.213,2.6058,56.2733645932,8.273,-1.0642,8.341166024,47.94,3.67,48.0802714219,133.62,55.373,-36.4142,66.2733965528,8.273,-1.0642,8.341166024,47.1,-35.35,58.8900033962,135.98,58.233,-10.7042,59.2086327037,8.273,-1.0642,8.341166024,49.96,-9.64,50.8815408572,133.97
2019-06-17 14:30:00,56.04,2.7564,56.1077476019,7.63,-1.2036,7.7243480605,48.41,3.96,48.5716964909,133.27,54.59,-36.7336,65.7983698047,7.63,-1.2036,7.7243480605,46.96,-35.53,58.8865222271,135.71,58.67,-10.6036,59.6205101702,7.63,-1.2036,7.7243480605,51.04,-9.4,51.898377624,133.62
2019-06-17 15:00:00,57.6152,3.015,57.6940334527,6.6852,-1.675,6.8918447487000005,50.93,4.69,51.1454885596,133.16,55.9252,-36.575,66.8233388872,6.6852,-1.675,6.8918447487000005,49.24,-34.9,60.3538532324,135.71,60.3252,-10.435,61.2210664726,6.6852,-1.675,6.8918447487000005,53.64,-8.76,54.3505952129,133.53
2019-06-17 15:30:00,57.6146,2.9552,57.6903400943,7.4046,-1.7648000000000001,7.6120050053,50.21,4.72,50.4313642488,133.09,56.0546,-36.6348,66.9643692735,7.4046,-1.7648000000000001,7.6120050053,48.65,-34.87,59.8559888399,135.65,59.9646,-10.4448,60.8674551809,7.4046,-1.7648000000000001,7.6120050053,52.56,-8.68,53.2719062922,133.43
2019-06-17 16:00:00,57.0336,2.515,57.0890248118,5.7836,-1.5150000000000001,5.9787334746,51.25,4.03,51.4082036255,132.83,54.9936,-36.885,66.2178168317,5.7836,-1.5150000000000001,5.9787334746,49.21,-35.37,60.6024834475,135.39,60.7036,-10.915,61.6770968672,5.7836,-1.5150000000000001,5.9787334746,54.92,-9.4,55.7186360206,133.16
2019-06-17 16:30:00,57.4652,2.1566,57.5056530665,5.7152,-1.0834,5.8169808836,51.75,3.24,51.8513268876,132.83,55.4052,-37.2134,66.7425900501,5.7152,-1.0834,5.8169808836,49.69,-36.13,61.4367398224,135.39,61.2352,-11.2434,62.2588448544,5.7152,-1.0834,5.8169808836,55.52,-10.16,56.4419701995,133.16
2019-06-17 17:00:00,59.0996,2.6166,59.157495854,5.4296,-1.6234000000000002,5.6670965864,53.67,4.24,53.8372222538,132.71,56.8596,-36.6734,67.6605673914,5.4296,-1.6234000000000002,5.6670965864,51.43,-35.05,62.2378293323,135.44,63.5896,-10.7434,64.4907580334,5.4296,-1.6234000000000002,5.6670965864,58.16,-9.12,58.8707057882,133.02
2019-06-17 17:30:00,57.966,2.8074,58.0339439532,5.986,-1.8226,6.257321053,51.98,4.63,52.1857959602,132.82,55.686,-36.4726,66.5671176089,5.986,-1.8226,6.257321053,49.7,-34.65,60.5864052408,135.41,62.466,-10.5826,63.3560776782,5.986,-1.8226,6.257321053,56.48,-8.76,57.1552972173,133.08
2019-06-17 18:00:00,57.1578,2.6908000000000003,57.2211019247,5.8278,-1.8192,6.1051405782,51.33,4.51,51.5277498053,132.95,54.5878,-36.7292,65.7940881955,5.8278,-1.8192,6.1051405782,48.76,-34.91,59.9687060057,135.59,62.4278,-10.3392,63.2781895244,5.8278,-1.8192,6.1051405782,56.6,-8.52,57.2376659203,133.18
2019-06-17 18:30:00,57.2124,2.6722,57.2747707686,5.2024,-1.8878,5.534325126,52.01,4.5600000000000005,52.2095173316,133.11,54.5124,-36.8078,65.7754961562,5.2024,-1.8878,5.534325126,49.31,-34.92,60.4225330485,135.72,63.0024,-10.3678,63.8497743348,5.2024,-1.8878,5.534325126,57.8,-8.48,58.4187504146,133.31
2019-06-17 19:00:00,56.7564,2.6174,56.816720459,5.2564,-1.8426,5.5700014111,51.5,4.46,51.6927615823,133.22,54.0764,-36.9326,65.4849141384,5.2564,-1.8426,5.5700014111,48.82,-35.09,60.1223793608,135.9,62.4964,-10.4826,63.3694320293,5.2564,-1.8426,5.5700014111,57.24,-8.64,57.8884029837,133.4
2019-06-17 19:30:00,55.3284,2.1958,55.3719548526,5.3484,-1.7942,5.6413239758,49.98,3.99,50.1390117573,133.22,52.4584,-37.4242,64.4395412476,5.3484,-1.7942,5.6413239758,47.11,-35.63,59.0664794956,136.32,61.2284,-10.8742,62.1865354574,5.3484,-1.7942,5.6413239758,55.88,-9.08,56.6129031229,133.4
