Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-06-17 20:00:00,54.5322,2.3534,54.5829582232,4.8522,-1.5666,5.0988312779,49.68,3.92,49.8344138121,133.16,51.5022,-37.2766,63.5768944853,4.8522,-1.5666,5.0988312779,46.65,-35.71,58.7488433929,136.14,60.6922,-10.7266,61.632808539,4.8522,-1.5666,5.0988312779,55.84,-9.16,56.5863163671,133.29
2019-06-17 20:30:00,52.2342,1.681,52.2612419546,3.5742000000000003,-1.819,4.0104446935,48.66,3.5,48.7857110228,133.38,49.1642,-38.069,62.1801199954,3.5742000000000003,-1.819,4.0104446935,45.59,-36.25,58.2452624683,136.57,58.4142,-11.539,59.5429868468,3.5742000000000003,-1.819,4.0104446935,54.84,-9.72,55.6947394284,133.53
2019-06-17 21:00:00,50.692,1.4088,50.7115724607,3.152,-1.6812,3.5723294137,47.54,3.09,47.64031591,133.47,47.532,-38.4612,61.143723549,3.152,-1.6812,3.5723294137,44.38,-36.78,57.6398542677,136.74,56.952,-11.8812,58.1781163105,3.152,-1.6812,3.5723294137,53.8,-10.2,54.7583783544,133.65
2019-06-17 21:30:00,47.632,-13.5094,49.5107191663,3.152,-1.6894,3.5761957944000002,44.48,-11.82,46.0237199713,132.9,45.322,-35.6794,57.6810477398,3.152,-1.6894,3.5761957944000002,42.17,-33.99,54.1629855159,136.78,54.712,-7.2094,55.1849471537,3.152,-1.6894,3.5761957944000002,51.56,-5.52,51.8546429937,133.9
2019-06-17 22:00:00,45.9842,-31.6954,55.8493064487,3.0242,-1.6554,3.4476274161,42.96,-30.04,52.4210186853,130.86,44.9342,-29.9454,53.9982343304,3.0242,-1.6554,3.4476274161,41.91,-28.29,50.5645350023,135.4,54.1842,-0.0154,54.1842021885,3.0242,-1.6554,3.4476274161,51.16,1.6400000000000001,51.1862794116,133.06
2019-06-17 22:30:00,43.4336,-32.4756,54.2322985344,2.9936,-1.5756000000000001,3.3829212700999998,40.44,-30.9,50.8940428734,131.27,42.3636,-30.7656,52.356439416,2.9936,-1.5756000000000001,3.3829212700999998,39.37,-29.19,49.0107437201,135.7,51.5536,-0.6556000000000001,51.5577684187,2.9936,-1.5756000000000001,3.3829212700999998,48.56,0.92,48.5687142099,133.51
2019-06-17 23:00:00,40.8474,-32.5886,52.2544441815,2.9774000000000003,-1.8786,3.5205182459,37.87,-30.71,48.7569584777,131.41,39.8274,-30.8686,50.3894061954,2.9774000000000003,-1.8786,3.5205182459,36.85,-28.99,46.886486326,135.98,48.6174,-0.7586,48.6233180349,2.9774000000000003,-1.8786,3.5205182459,45.64,1.12,45.653740263,133.68
2019-06-17 23:30:00,36.2622,-32.6182,48.7739081895,3.0122,-1.7182,3.4677889324,33.25,-30.9,45.3913262639,131.76,35.2322,-30.9482,46.8945519232,3.0122,-1.7182,3.4677889324,32.22,-29.23,43.503118279,136.24,43.7322,-0.5982000000000001,43.7362911102,3.0122,-1.7182,3.4677889324,40.72,1.12,40.7353998385,134.02
2019-06-18 00:00:00,32.8926,-33.0082,46.5989742591,2.9226,-1.7682,3.4158632877,29.97,-31.24,43.2913213012,132.03,31.8826,-31.2582,44.6494708815,2.9226,-1.7682,3.4158632877,28.96,-29.49,41.3320904383,136.49,40.1626,-0.9282,40.1733244081,2.9226,-1.7682,3.4158632877,37.24,0.84,37.2494724795,134.33
2019-06-18 00:30:00,29.719,-33.0742,44.4648362939,2.979,-1.7342,3.4470118422000002,26.74,-31.34,41.197368848,132.11,28.699,-31.2742,42.44653327,2.979,-1.7342,3.4470118422000002,25.72,-29.54,39.1679716095,136.58,36.779,-0.9342,36.7908625971,2.979,-1.7342,3.4470118422000002,33.8,0.8,33.8094661301,134.44
2019-06-18 01:00:00,27.193,-33.792,43.3746298313,2.983,-1.772,3.4696214491,24.21,-32.02,40.1423031228,131.43,26.183,-32.072,41.4024476692,2.983,-1.772,3.4696214491,23.2,-30.3,38.1618919866,135.76,34.063,-2.052,34.1247516181,2.983,-1.772,3.4696214491,31.08,-0.28,31.0812612357,133.73
2019-06-18 01:30:00,27.554,-33.6134,43.4635890782,2.9939999999999998,-1.8234,3.5055418354,24.56,-31.79,40.1721010155,131.33,26.554,-31.9034,41.5083346758,2.9939999999999998,-1.8234,3.5055418354,23.56,-30.08,38.2083760451,135.7,34.394,-2.0634,34.4558392085,2.9939999999999998,-1.8234,3.5055418354,31.4,-0.24,31.4009171841,133.61
2019-06-18 02:00:00,27.1264,-33.7708,43.3163769214,2.9764,-1.6608,3.4084033799,24.15,-32.11,40.1780362885,131.4,26.1064,-32.0808,41.3608734144,2.9764,-1.6608,3.4084033799,23.13,-30.42,38.2148308906,135.76,33.9364,-2.1008,34.0013618198,2.9764,-1.6608,3.4084033799,30.96,-0.44,30.9631264571,133.68
2019-06-18 02:30:00,26.6018,-33.7588,42.9803715745,3.0218,-1.7888000000000002,3.511563851,23.58,-31.97,39.725272812200004,131.11,25.5518,-32.0588,40.995867361,3.0218,-1.7888000000000002,3.511563851,22.53,-30.27,37.7342523445,135.55,33.3818,-2.2288,33.4561223198,3.0218,-1.7888000000000002,3.511563851,30.36,-0.44,30.3631882384,133.39
2019-06-18 03:00:00,26.2004,-33.6342,42.6347319659,2.9704,-1.8442,3.4963337655,23.23,-31.79,39.373049158,131.11,25.1404,-31.9442,40.6506042489,2.9704,-1.8442,3.4963337655,22.17,-30.1,37.3834040719,135.62,32.9304,-2.1642,33.0014394504,2.9704,-1.8442,3.4963337655,29.96,-0.32,29.9617088965,133.39
2019-06-18 03:30:00,24.7854,-34.229,42.2603891861,3.0154,-1.499,3.3674379222,21.77,-32.73,39.3088514205,131.24,23.7454,-32.549,40.2899667679,3.0154,-1.499,3.3674379222,20.73,-31.05,37.3341050515,135.65,31.4954,-2.699,31.6108339365,3.0154,-1.499,3.3674379222,28.48,-1.2,28.5052696883,133.49
2019-06-18 04:00:00,24.476,-34.4676,42.2739875782,3.066,-1.2376,3.3063589884,21.41,-33.23,39.5300012649,131.24,23.406,-32.7676,40.268554056,3.066,-1.2376,3.3063589884,20.34,-31.53,37.5214138859,135.68,31.186,-2.9576000000000002,31.3259316503,3.066,-1.2376,3.3063589884,28.12,-1.72,28.1725540198,133.49
2019-06-18 04:30:00,24.6686,-34.0824,42.0731483932,2.9386,-1.9224,3.5115511843,21.73,-32.16,38.8131227808,131.2,23.6786,-32.3524,40.0918181643,2.9386,-1.9224,3.5115511843,20.74,-30.43,36.8257043381,135.68,31.3786,-2.5624000000000002,31.4830499113,2.9386,-1.9224,3.5115511843,28.44,-0.64,28.4472002137,133.41
2019-06-18 05:00:00,24.3426,-33.7234,41.5912236213,2.9826,-1.8434,3.5062838333,21.36,-31.88,38.3742622079,131.14,23.3726,-31.9834,39.6133349558,2.9826,-1.8434,3.5062838333,20.39,-30.14,36.3891700922,135.68,31.0226,-2.2434,31.1036099886,2.9826,-1.8434,3.5062838333,28.04,-0.4,28.0428529219,133.41
2019-06-18 05:30:00,25.9622,-34.229,42.9611483766,2.9522,-1.749,3.4313970683,23.01,-32.48,39.8046542505,131.57,25.0722,-32.479,41.0304844456,2.9522,-1.749,3.4313970683,22.12,-30.73,37.8632711212,135.92,32.6322,-2.469,32.725470781,2.9522,-1.749,3.4313970683,29.68,-0.72,29.6887318692,133.8
2019-06-18 06:00:00,31.41,-30.0064,43.4392925928,3.12,-1.7864,3.5952225188,28.29,-28.22,39.9586348616,132.5,30.65,-29.8064,42.7532920482,3.12,-1.7864,3.5952225188,27.53,-28.02,39.281309805,137.4,36.0,-19.9864,41.1759175363,3.12,-1.7864,3.5952225188,32.88,-18.2,37.5810377717,133.89
2019-06-18 06:30:00,40.361,-26.6906,48.3879990221,3.511,-1.9606,4.0213273132,36.85,-24.73,44.3789972848,131.3,39.771,-26.9706,48.053571203,3.511,-1.9606,4.0213273132,36.26,-25.01,44.048696916,136.48,43.951,-23.8806,50.0197306806,3.511,-1.9606,4.0213273132,40.44,-21.92,45.9986956337,132.25
2019-06-18 07:00:00,43.8262,-25.6854,50.7983816632,3.7561999999999998,-1.9454,4.2300850582,40.07,-23.74,46.5745907121,130.78,43.2262,-26.0154,50.451019847,3.7561999999999998,-1.9454,4.2300850582,39.47,-24.07,46.2303558282,135.87,47.5962,-22.2254,52.529674086200004,3.7561999999999998,-1.9454,4.2300850582,43.84,-20.28,48.3034574332,131.65
2019-06-18 07:30:00,48.7704,-33.4274,59.126499870399996,4.8404,-2.0074,5.2401456964,43.93,-31.42,54.0098259579,130.14,48.2904,-31.3474,57.5727558739,4.8404,-2.0074,5.2401456964,43.45,-29.34,52.4284092835,134.08,56.0004,2.9526,56.0781833418,4.8404,-2.0074,5.2401456964,51.16,4.96,51.3998754862,132.45
2019-06-18 08:00:00,50.4286,-35.2792,61.5440139299,5.2886,-1.4792,5.4915683188,45.14,-33.8,56.3920171656,130.17,50.1286,-32.4492,59.7145469597,5.2886,-1.4792,5.4915683188,44.84,-30.97,54.4955640397,133.59,58.4886,10.6408,59.4486581396,5.2886,-1.4792,5.4915683188,53.2,12.12,54.5631230778,132.97
2019-06-18 08:30:00,52.2862,-33.7678,62.2423571797,6.5362,-2.2678000000000003,6.9184411019,45.75,-31.5,55.5455893839,129.4,52.4362,-30.9778,60.9030308218,6.5362,-2.2678000000000003,6.9184411019,45.9,-28.71,54.1393950834,134.55,59.2162,11.6922,60.3594721919,6.5362,-2.2678000000000003,6.9184411019,52.68,13.96,54.4982935513,132.21
2019-06-18 09:00:00,52.4544,-33.2048,62.0807765931,7.0644,-2.2748,7.4216212784,45.39,-30.93,54.9264690291,129.51,52.8744,-30.3848,60.9830980387,7.0644,-2.2748,7.4216212784,45.81,-28.11,53.7468901426,134.85,59.0644,12.4852,60.3695582757,7.0644,-2.2748,7.4216212784,52.0,14.76,54.0542098268,132.31
2019-06-18 09:30:00,53.9706,-19.468,57.3744602446,6.6706,-2.318,7.0618714488,47.3,-17.15,50.3131444058,130.45,53.3306,-33.598,63.0315674909,6.6706,-2.318,7.0618714488,46.66,-31.28,56.1746740088,134.49,60.1906,8.202,60.7468610906,6.6706,-2.318,7.0618714488,53.52,10.52,54.544117923,132.43
2019-06-18 10:00:00,55.4298,-10.8598,56.4836081008,6.2398,-2.4198,6.6925732032,49.19,-8.44,49.9088138509,131.28,53.9098,-35.8898,64.763757458,6.2398,-2.4198,6.6925732032,47.67,-33.47,58.246629087,134.49,62.2398,5.8202,62.5113384282,6.2398,-2.4198,6.6925732032,56.0,8.24,56.6029822536,132.68
2019-06-18 10:30:00,56.464,-10.5458,57.4403794698,6.584,-2.6158,7.0845935409,49.88,-7.93,50.5064283037,131.28,54.984,-35.6158,65.5112621283,6.584,-2.6158,7.0845935409,48.4,-33.0,58.5795186051,134.57,63.024,6.2642,63.3345464785,6.584,-2.6158,7.0845935409,56.44,8.88,57.1342979304,132.64
2019-06-18 11:00:00,57.5542,-10.568200000000001,58.5164317853,5.7242,-2.5182,6.2536227005,51.83,-8.05,52.4514194279,131.46,55.9742,-35.6382,66.3565547997,5.7242,-2.5182,6.2536227005,50.25,-33.12,60.1830283386,134.64,64.9242,6.3618,65.2351457796,5.7242,-2.5182,6.2536227005,59.2,8.88,59.8622953118,132.82
2019-06-18 11:30:00,59.43,-10.5808,60.3645444664,5.19,-2.4908,5.7567512227,54.24,-8.09,54.8400009117,131.31,57.73,-35.6008,67.8245520489,5.19,-2.4908,5.7567512227,52.54,-33.11,62.1025257135,134.49,67.39,6.3492,67.6884365356,5.19,-2.4908,5.7567512227,62.2,8.84,62.8250395941,132.67
2019-06-18 12:00:00,59.3724,-10.5664,60.3053122927,6.0524000000000004,-1.7964,6.3133666708,53.32,-8.77,54.0364256775,131.49,57.9024,-35.6964,68.0214738059,6.0524000000000004,-1.7964,6.3133666708,51.85,-33.9,61.9486279106,134.59,66.8524,6.4836,67.1660662442,6.0524000000000004,-1.7964,6.3133666708,60.8,8.28,61.3612125043,132.85
2019-06-18 12:30:00,59.8212,-10.4794,60.7321479432,7.1812,-2.6394,7.6508866022,52.64,-7.84,53.2206275799,130.85,58.9812,-35.2194,68.6963469902,7.1812,-2.6394,7.6508866022,51.8,-32.58,61.193924535,134.33,65.7812,6.3206,66.0841604153,7.1812,-2.6394,7.6508866022,58.6,8.96,59.2810391272,132.21
2019-06-18 13:00:00,58.5236,-10.7412,59.5011355724,7.1936,-2.6812,7.6770251009,51.33,-8.06,51.9589501434,130.85,57.7936,-35.3812,67.7637773032,7.1936,-2.6812,7.6770251009,50.6,-32.7,60.2465766662,134.44,64.5136,5.9588,64.7882078962,7.1936,-2.6812,7.6770251009,57.32,8.64,57.9675081403,132.21
2019-06-18 13:30:00,57.5666,-10.9084,58.5910114789,6.0766,-2.6084,6.6127768842,51.49,-8.3,52.1546747665,131.02,56.4966,-35.4984,66.7233258623,6.0766,-2.6084,6.6127768842,50.42,-32.89,60.1990739131,134.59,64.6366,5.7916,64.8955521598,6.0766,-2.6084,6.6127768842,58.56,8.4,59.1593914776,132.36
2019-06-18 14:00:00,55.6192,-10.962,56.6891599218,5.6792,-2.462,6.1898914885,49.94,-8.5,50.6582036792,130.97,54.3592,-35.642,65.0021137244,5.6792,-2.462,6.1898914885,48.68,-33.18,58.912263579,134.46,62.7992,5.7379999999999995,63.0607973676,5.6792,-2.462,6.1898914885,57.12,8.2,57.7055837853,132.31
2019-06-18 14:30:00,53.742,-10.982,54.8525923544,6.732,-2.452,7.1646443038,47.01,-8.53,47.777620284,131.03,52.672,-35.742,63.6539876834,6.732,-2.452,7.1646443038,45.94,-33.29,56.7336557962,134.46,59.972,5.748,60.2468280327,6.732,-2.452,7.1646443038,53.24,8.2,53.8677788664,132.36
2019-06-18 15:00:00,53.2692,-11.4396,54.4836867035,5.6392,-2.5396,6.1846701448,47.63,-8.9,48.454379575,130.97,51.9392,-36.1296,63.2694910111,5.6392,-2.5396,6.1846701448,46.3,-33.59,57.2012071551,134.4,60.2392,5.1804,60.4615395173,5.6392,-2.5396,6.1846701448,54.6,7.72,55.1430720943,132.28
2019-06-18 15:30:00,53.3548,-11.7044,54.6235083311,5.9848,-2.4844,6.4799748765,47.37,-9.22,48.2589401044,131.34,52.1148,-36.5544,63.6567085106,5.9848,-2.4844,6.4799748765,46.13,-34.07,57.3475526941,134.76,60.0248,5.0356,60.2356529175,5.9848,-2.4844,6.4799748765,54.04,7.52,54.5607184703,132.65
2019-06-18 16:00:00,51.9732,-11.5574,53.242717934,6.2232,-1.7974,6.4775662868,45.75,-9.76,46.7794837509,131.03,50.8632,-36.1974,62.4284941433,6.2232,-1.7974,6.4775662868,44.64,-34.4,56.3568061551,134.39,58.2232,4.6026,58.4048366576,6.2232,-1.7974,6.4775662868,52.0,6.4,52.3923658561,132.39
2019-06-18 16:30:00,53.3066,-11.8172,54.600730942,7.8166,-1.3172000000000001,7.9268058762999996,45.49,-10.5,46.6860803666,131.31,52.6766,-36.2372,63.9371476639,7.8166,-1.3172000000000001,7.9268058762999996,44.86,-34.92,56.849151269000004,134.42,58.8566,3.7628,58.9767583663,7.8166,-1.3172000000000001,7.9268058762999996,51.04,5.08,51.2921826402,132.73
2019-06-18 17:00:00,53.6182,-11.461,54.8294254232,8.3582,-1.301,8.4588479263,45.26,-10.16,46.3863471293,131.31,52.8482,-35.901,63.8890760947,8.3582,-1.301,8.4588479263,44.49,-34.6,56.3606254401,134.42,59.3982,4.139,59.5422327784,8.3582,-1.301,8.4588479263,51.04,5.44,51.3290872703,132.73
2019-06-18 17:30:00,54.0578,-11.5022,55.2679504386,8.2278,-1.2922,8.3286537736,45.83,-10.21,46.9535195699,131.09,53.1478,-35.8622,64.1154118265,8.2278,-1.2922,8.3286537736,44.92,-34.57,56.6823720393,134.34,60.3078,4.0678,60.4448321834,8.2278,-1.2922,8.3286537736,52.08,5.36,52.355095263,132.53
2019-06-18 18:00:00,55.1408,-11.2552,56.2777696047,7.8908000000000005,-1.4152,8.0167022946,47.25,-9.84,48.2637348327,131.18,54.1908,-35.6052,64.8411371868,7.8908000000000005,-1.4152,8.0167022946,46.3,-34.19,57.5555913878,134.68,61.5708,4.2648,61.7183273565,7.8908000000000005,-1.4152,8.0167022946,53.68,5.68,53.9796702472,132.61
2019-06-18 18:30:00,54.8602,-11.5136,56.0553702066,7.9302,-1.3136,8.0382595753,46.93,-10.2,48.0256691781,131.25,53.9002,-35.9336,64.780052246,7.9302,-1.3136,8.0382595753,45.97,-34.62,57.5481129143,134.74,61.2502,4.0464,61.3837140698,7.9302,-1.3136,8.0382595753,53.32,5.36,53.5887301585,132.68
2019-06-18 19:00:00,54.0672,-11.834,55.347137883,7.6572,-1.324,7.7708228548000005,46.41,-10.51,47.5851678572,131.4,52.9872,-36.304,64.2310188292,7.6572,-1.324,7.7708228548000005,45.33,-34.98,57.2573951556,135.03,60.6172,3.716,60.7309936675,7.6572,-1.324,7.7708228548000005,52.96,5.04,53.1992781906,132.83
2019-06-18 19:30:00,53.1732,-12.3456,54.58757219,6.2632,-1.5856,6.4607895493,46.91,-10.76,48.1282214506,131.63,51.5832,-37.0056,63.4841787661,6.2632,-1.5856,6.4607895493,45.32,-35.42,57.5193776044,135.24,60.7432,3.4944,60.843628899,6.2632,-1.5856,6.4607895493,54.48,5.08,54.7163302863,133.01
2019-06-18 20:00:00,51.769800000000004,-12.6758,53.2990440597,5.5298,-1.6658,5.7752556376,46.24,-11.01,47.5327013749,131.63,49.8598,-37.3258,62.2833444966,5.5298,-1.6658,5.7752556376,44.33,-35.66,56.8927455832,135.24,59.769800000000004,3.2142,59.8561615348,5.5298,-1.6658,5.7752556376,54.24,4.88,54.4590855597,133.01
2019-06-18 20:30:00,48.7004,-13.5842,50.5594644928,3.6504,-1.1142,3.8166558399,45.05,-12.47,46.7440199384,131.93,46.5204,-38.4042,60.32437479,3.6504,-1.1142,3.8166558399,42.87,-37.29,56.8188437052,135.24,57.2104,2.4458,57.2626562936,3.6504,-1.1142,3.8166558399,53.56,3.56,53.6781817874,133.32
2019-06-18 21:00:00,47.8366,-13.89,49.8123719528,3.0866,-1.94,3.6456411727,44.75,-11.95,46.3180850209,131.71,45.5766,-38.56,59.7000843179,3.0866,-1.94,3.6456411727,42.49,-36.62,56.0929986718,135.3,56.4066,1.98,56.4413405542,3.0866,-1.94,3.6456411727,53.32,3.92,53.4639018404,133.11
2019-06-18 21:30:00,46.3164,-14.2308,48.4533237002,3.0864,-1.9208,3.6352905799,43.23,-12.31,44.9485149922,131.96,44.0864,-38.9508,58.8283561355,3.0864,-1.9208,3.6352905799,41.0,-37.03,55.2469085108,135.53,54.6864,1.5992000000000002,54.7097777879,3.0864,-1.9208,3.6352905799,51.6,3.52,51.7199226604,133.34
2019-06-18 22:00:00,47.6276,-14.4902,49.7830711969,3.0176,-2.0602,3.6538108599,44.61,-12.43,46.3093619045,131.99,45.4476,-39.2402,60.0439642412,3.0176,-2.0602,3.6538108599,42.43,-37.18,56.4150449792,135.71,55.9376,1.3798,55.9546150179,3.0176,-2.0602,3.6538108599,52.92,3.44,53.0316886399,133.41
2019-06-18 22:30:00,47.6124,-15.2334,49.9899700872,3.1524,-1.9234,3.6928435277,44.46,-13.31,46.4095647469,132.4,45.3124,-40.5234,60.7894690001,3.1524,-1.9234,3.6928435277,42.16,-38.6,57.161399563,136.09,55.5124,0.0366,55.5124120654,3.1524,-1.9234,3.6928435277,52.36,1.96,52.39667165,133.92
2019-06-18 23:00:00,46.6054,-16.1408,49.3212807397,3.1254,-2.4108,3.9471612331,43.48,-13.73,45.5963079646,132.89,44.1754,-41.7808,60.8037927583,3.1254,-2.4108,3.9471612331,41.05,-39.37,56.87793421,136.47,54.7254,-0.5308,54.727974143,3.1254,-2.4108,3.9471612331,51.6,1.88,51.634236704,134.4
2019-06-18 23:30:00,44.0118,-10.1996,45.1782069078,3.0918,-2.0096,3.6875085627,40.92,-8.19,41.7315528108,133.21,41.5218,-37.7696,56.1302285707,3.0918,-2.0096,3.6875085627,38.43,-35.76,52.4942139669,137.34,48.9318,-22.209600000000002,53.7362762331,3.0918,-2.0096,3.6875085627,45.84,-20.2,50.0933688226,133.47
2019-06-19 00:00:00,42.4274,-6.1152,42.8658365345,3.0974,-2.0752,3.7283162151,39.33,-4.04,39.5369510711,132.2,39.9274,-34.5252,52.7843414831,3.0974,-2.0752,3.7283162151,36.83,-32.45,49.0861630197,136.93,45.6174,-32.1952,55.834380858,3.0974,-2.0752,3.7283162151,42.52,-30.12,52.1072432585,131.74
2019-06-19 00:30:00,40.6112,-6.602,41.1443309514,3.2812,-2.022,3.8541870012,37.33,-4.58,37.6099095984,132.95,38.1712,-35.322,52.006578367,3.2812,-2.022,3.8541870012,34.89,-33.3,48.2307173905,137.56,43.4812,-33.022,54.5991505194,3.2812,-2.022,3.8541870012,40.2,-31.0,50.7645545632,132.53
2019-06-19 01:00:00,39.8912,-6.9766,40.4966762216,4.6912,-1.9066,5.0638405386,35.2,-5.07,35.563252101,133.15,37.7712,-35.5666,51.8810811857,4.6912,-1.9066,5.0638405386,33.08,-33.66,47.1940886129,134.92,41.8112,-33.8266,53.7811799145,4.6912,-1.9066,5.0638405386,37.12,-31.92,48.9569280082,132.72
2019-06-19 01:30:00,39.4996,-6.8708,40.0927211948,4.7396,-1.6408,5.0155790094,34.76,-5.23,35.1512517558,133.27,37.3596,-35.6108,51.6126805039,4.7396,-1.6408,5.0155790094,32.62,-33.97,47.0959159588,135.02,41.4196,-33.8408,53.4862880447,4.7396,-1.6408,5.0155790094,36.68,-32.2,48.8084255022,132.83
2019-06-19 02:00:00,40.1334,-6.8504000000000005,40.7138523812,4.7434,-2.1404,5.2039557761,35.39,-4.71,35.7020475603,133.44,38.0634,-35.5904,52.1104499282,4.7434,-2.1404,5.2039557761,33.32,-33.45,47.2136092668,135.21,42.0234,-33.9004,53.9926223453,4.7434,-2.1404,5.2039557761,37.28,-31.76,48.9744423143,133.06
2019-06-19 02:30:00,39.688,-6.9206,40.2868719108,4.678,-2.1806,5.1612692586,35.01,-4.74,35.3294169213,133.26,37.618,-35.6306,51.8136428015,4.678,-2.1806,5.1612692586,32.94,-33.45,46.9462043194,135.08,41.478,-33.9006,53.5693491127,4.678,-2.1806,5.1612692586,36.8,-31.72,48.5839315,132.89
2019-06-19 03:00:00,38.9156,-7.1514,39.5672395464,3.3056,-2.4014,4.0857940868,35.61,-4.75,35.9254032684,133.26,36.4356,-35.9614,51.1935077653,3.3056,-2.4014,4.0857940868,33.13,-33.56,47.1579314644,135.0,41.6256,-33.8414,53.6463505685,3.3056,-2.4014,4.0857940868,38.32,-31.44,49.5670858534,132.89
2019-06-19 03:30:00,38.0612,-7.1984,38.7359252891,3.1312,-2.4084,3.9502916348,34.93,-4.79,35.2569000339,133.18,35.5012,-36.0484,50.5946869147,3.1312,-2.4084,3.9502916348,32.37,-33.64,46.6847566128,134.92,40.8112,-33.7684,52.9703585414,3.1312,-2.4084,3.9502916348,37.68,-31.36,49.0227702196,132.78
2019-06-19 04:00:00,37.7596,-7.5638000000000005,38.5097190667,3.1596,-2.2838,3.8985657106,34.6,-5.28,35.0005485671,133.54,35.1796,-36.5338,50.7180717161,3.1596,-2.2838,3.8985657106,32.02,-34.25,46.8864895252,135.24,40.5596,-34.2438,53.0821908986,3.1596,-2.2838,3.8985657106,37.4,-31.96,49.1955445137,133.14
2019-06-19 04:30:00,37.3498,-7.4394,38.0834902865,3.2098,-2.0194,3.7922015242000002,34.14,-5.42,34.5675570441,133.43,34.769800000000004,-36.3894,50.3301840291,3.2098,-2.0194,3.7922015242000002,31.56,-34.37,46.6618741587,135.12,40.1698,-34.0994,52.6913836637,3.2098,-2.0194,3.7922015242000002,36.96,-32.08,48.9404536146,132.99
2019-06-19 05:00:00,37.8374,-7.3614,38.5468422665,3.1374,-2.4414,3.9753883735,34.7,-4.92,35.0470597911,133.75,35.2874,-36.4314,50.7193011064,3.1374,-2.4414,3.9753883735,32.15,-33.99,46.7861368356,135.4,40.6174,-34.1214,53.0475552756,3.1374,-2.4414,3.9753883735,37.48,-31.68,49.075174987,133.3
2019-06-19 05:30:00,39.0502,-6.811,39.6397255419,3.1502,-2.271,3.8834522065,35.9,-4.54,36.1859309677,133.32,36.5702,-35.631,51.0582773803,3.1502,-2.271,3.8834522065,33.42,-33.36,47.2206099071,135.1,41.7902,-33.511,53.5668548362,3.1502,-2.271,3.8834522065,38.64,-31.24,49.688904194,132.85
2019-06-19 06:00:00,40.378,-6.934,40.9690522224,3.168,-2.4939999999999998,4.0319052568,37.21,-4.44,37.4739602924,133.61,37.898,-35.944,52.2324567678,3.168,-2.4939999999999998,4.0319052568,34.73,-33.45,48.2190356602,135.26,43.248,-33.694,54.8240379761,3.168,-2.4939999999999998,4.0319052568,40.08,-31.2,50.7921883758,133.14
2019-06-19 06:30:00,42.1384,-7.4128,42.7854456375,3.2184,-1.5828,3.5865518817,38.92,-5.83,39.3542284895,133.2,39.7284,-36.3028,53.8167172392,3.2184,-1.5828,3.5865518817,36.51,-34.72,50.383117212,134.42,45.1784,-33.8228,56.4364210984,3.2184,-1.5828,3.5865518817,41.96,-32.24,52.9155856058,132.71
2019-06-19 07:00:00,43.8206,-6.2712,44.2670637585,3.6306000000000003,-2.3312,4.3145972929,40.19,-3.94,40.3826658357,132.45,41.4706,-34.7212,54.0867118043,3.6306000000000003,-2.3312,4.3145972929,37.84,-32.39,49.8094137689,133.62,46.8706,-32.2112,56.8719135409,3.6306000000000003,-2.3312,4.3145972929,43.24,-29.88,52.5596042603,131.94
2019-06-19 07:30:00,46.152,-3.9656000000000002,46.3220583239,4.482,-2.5856,5.1743261745,41.67,-1.38,41.6928447099,131.9,43.792,-32.3256,54.430539951,4.482,-2.5856,5.1743261745,39.31,-29.74,49.2924304534,134.87,49.362,-29.9856,57.7558936504,4.482,-2.5856,5.1743261745,44.88,-27.4,52.5830238765,131.39
2019-06-19 08:00:00,49.4,-3.122,49.4985543627,5.21,-2.122,5.625565216,44.19,-1.0,44.2013133289,131.83,47.13,-31.302,56.5778411041,5.21,-2.122,5.625565216,41.92,-29.18,51.0760100243,134.75,52.65,-28.962,60.0900985521,5.21,-2.122,5.625565216,47.44,-26.84,54.506322569,131.3
2019-06-19 08:30:00,51.9606,-1.7196,51.9890466975,5.2406,-2.5796,5.8410807664,46.72,0.86,46.7279145693,131.74,49.8506,-29.7296,58.042496815,5.2406,-2.5796,5.8410807664,44.61,-27.15,52.2223572811,135.22,55.2406,-27.4196,61.6713738498,5.2406,-2.5796,5.8410807664,50.0,-24.84,55.8303286754,131.2
2019-06-19 09:00:00,51.9306,-0.9480000000000001,51.9392522122,6.0506,-2.668,6.6127138423,45.88,1.72,45.9122293077,131.59,50.1006,-28.858,57.8174219795,6.0506,-2.668,6.6127138423,44.05,-26.19,51.2476204326,135.05,54.4906,-25.948,60.3533279311,6.0506,-2.668,6.6127138423,48.44,-23.28,53.7437624288,131.0
2019-06-19 09:30:00,53.0798,-0.6286,53.0835219819,6.6098,-2.7686,7.1662125282,46.47,2.14,46.5192487042,131.52,51.4198,-28.4286,58.7552647003,6.6098,-2.7686,7.1662125282,44.81,-25.66,51.636921868,134.96,55.2898,-25.4486,60.8653696777,6.6098,-2.7686,7.1662125282,48.68,-22.68,53.7040482645,130.93
2019-06-19 10:00:00,53.6546,-5.1674,53.9028582166,6.6246,-2.7574,7.1755543284,47.03,-2.41,47.0917083997,131.52,52.0246,-31.7574,60.9515501027,6.6246,-2.7574,7.1755543284,45.4,-29.0,53.8716994349,134.96,58.1046,-10.5174,59.0487954485,6.6246,-2.7574,7.1755543284,51.48,-7.76,52.0615789234,130.93
2019-06-19 10:30:00,53.6792,-7.7458,54.2351724463,6.4392,-2.5258000000000003,6.9168607243,47.24,-5.22,47.5275288649,131.89,51.9692,-33.7158,61.9479855869,6.4392,-2.5258000000000003,6.9168607243,45.53,-31.19,55.1887397935,134.67,59.6792,-4.2058,59.8272150971,6.4392,-2.5258000000000003,6.9168607243,53.24,-1.6800000000000002,53.2664997911,132.51
2019-06-19 11:00:00,54.2224,-7.4146,54.7270038913,5.6824,-2.8546,6.3591202945,48.54,-4.5600000000000005,48.7537198581,131.71,52.5124,-33.2646,62.1617709442,5.6824,-2.8546,6.3591202945,46.83,-30.41,55.8374157711,134.54,60.1224,-3.9746,60.2536341387,5.6824,-2.8546,6.3591202945,54.44,-1.12,54.4515197217,132.33
2019-06-19 11:30:00,54.2846,-7.5838,54.8117854079,5.8246,-2.6538,6.4006733708,48.46,-4.93,48.7101272838,131.77,52.4946,-33.4538,62.2482109269,5.8246,-2.6538,6.4006733708,46.67,-30.8,55.917161051,134.54,60.5446,-4.0938,60.6828459089,5.8246,-2.6538,6.4006733708,54.72,-1.44,54.7389440892,132.4
2019-06-19 12:00:00,53.9146,-7.474,54.43018252,5.7246,-2.474,6.2363227274,48.19,-5.0,48.4486955449,131.66,51.9946,-33.274,61.7300373008,5.7246,-2.474,6.2363227274,46.27,-30.8,55.5837467251,134.4,60.4446,-3.9939999999999998,60.5764121186,5.7246,-2.474,6.2363227274,54.72,-1.52,54.7411070403,132.29
2019-06-19 12:30:00,54.7338,-7.1884,55.203821942,4.9438,-2.7584,5.6612656712,49.79,-4.43,49.986688228,131.6,52.9638,-32.9384,62.3706846603,4.9438,-2.7584,5.6612656712,48.02,-30.18,56.7164244289,134.15,61.1838,-3.6784,61.294273868,4.9438,-2.7584,5.6612656712,56.24,-0.92,56.24752439,132.24
2019-06-19 13:00:00,53.536,-7.4362,54.0499802631,5.106,-2.3862,5.6360612523,48.43,-5.05,48.6925805437,131.63,51.846,-33.2362,61.5845167752,5.106,-2.3862,5.6360612523,46.74,-30.85,56.0031258056,134.32,59.626,-3.9462,59.7564420832,5.106,-2.3862,5.6360612523,54.52,-1.56,54.542313849,132.3
2019-06-19 13:30:00,51.7474,-8.0598,52.3713068655,5.2274,-1.3998,5.4115756301,46.52,-6.66,46.9943188056,132.12,50.0774,-34.0198,60.5400097687,5.2274,-1.3998,5.4115756301,44.85,-32.62,55.4579741787,134.66,57.7874,-5.1998,58.0208714068,5.2274,-1.3998,5.4115756301,52.56,-3.8,52.6971877808,132.87
2019-06-19 14:00:00,52.0172,-8.2486,52.6671481837,5.3972,-1.4286,5.5830695679,46.62,-6.82,47.1162052801,132.05,50.3672,-34.2786,60.9251775032,5.3972,-1.4286,5.5830695679,44.97,-32.85,55.6904246707,134.59,57.6372,-5.5886,57.9075061957,5.3972,-1.4286,5.5830695679,52.24,-4.16,52.4053737703,132.81
2019-06-19 14:30:00,52.0632,-8.4174,52.7392587832,6.5932,-1.8474,6.8471288142999995,45.47,-6.57,45.9422006439,132.13,50.6932,-34.4874,61.3121626188,6.5932,-1.8474,6.8471288142999995,44.1,-32.64,54.8651036634,134.72,56.6332,-5.7674,56.9261121543,6.5932,-1.8474,6.8471288142999995,50.04,-3.92,50.1933063266,132.92
2019-06-19 15:00:00,52.7392,-8.1596,53.3666777006,8.9492,-2.9796,9.4321893959,43.79,-5.18,44.0953115422,131.4,52.0792,-33.9096,62.1458288608,8.9492,-2.9796,9.4321893959,43.13,-30.93,53.0741161019,134.21,55.2292,-5.4596,55.4983942542,8.9492,-2.9796,9.4321893959,46.28,-2.48,46.3464000759,132.18
2019-06-19 15:30:00,50.5488,-7.6722,51.1277208008,11.2888,-3.2622,11.7507001613,39.26,-4.41,39.5069069911,131.13,50.6888,-33.3322,60.6662179658,11.2888,-3.2622,11.7507001613,39.4,-30.07,49.5637458229,134.03,51.2488,-4.7422,51.4677371008,11.2888,-3.2622,11.7507001613,39.96,-1.48,39.9873980149,131.89
2019-06-19 16:00:00,51.2034,-7.0604,51.6878846512,11.3934,-3.9104,12.0457790001,39.81,-3.15,39.9344287551,131.26,51.4734,-32.7104,60.98754935,11.3934,-3.9104,12.0457790001,40.08,-28.8,49.354294646,134.33,51.5134,-4.2704,51.6901024928,11.3934,-3.9104,12.0457790001,40.12,-0.36,40.121615122,132.05
2019-06-19 16:30:00,52.669,-7.0916,53.1442786343,12.059,-3.8216,12.6500635398,40.61,-3.27,40.7414408189,131.32,53.129,-32.6316,62.3499154736,12.059,-3.8216,12.6500635398,41.07,-28.81,50.1673300067,134.5,52.659,-4.6616,52.8649297319,12.059,-3.8216,12.6500635398,40.6,-0.84,40.6086887254,132.15
2019-06-19 17:00:00,52.1164,-7.5918,52.6664463981,11.6564,-3.1618,12.0776090432,40.46,-4.43,40.7017997145,131.6,52.2464,-33.2618,61.9357219398,11.6564,-3.1618,12.0776090432,40.59,-30.1,50.5327428506,134.43,53.0164,-5.2418,53.2749015597,11.6564,-3.1618,12.0776090432,41.36,-2.08,41.4122687135,132.43
2019-06-19 17:30:00,51.645,-8.0202,52.2640376649,12.665,-2.5002,12.9094238849,38.98,-5.52,39.3689065126,132.01,52.025,-33.5602,61.9103194067,12.665,-2.5002,12.9094238849,39.36,-31.06,50.139138405,134.87,52.345,-6.1402,52.7039000553,12.665,-2.5002,12.9094238849,39.68,-3.64,39.846605878,132.84
2019-06-19 18:00:00,52.8732,-8.0702,53.4855439,11.9632,-2.6502,12.2532328093,40.91,-5.42,41.2674750863,132.11,53.1432,-33.5302,62.8368842184,11.9632,-2.6502,12.2532328093,41.18,-30.88,51.4720001554,135.15,54.1632,-6.3302,54.531859186,11.9632,-2.6502,12.2532328093,42.2,-3.68,42.3601510857,132.96
2019-06-19 18:30:00,52.5034,-8.1416,53.1309011981,9.0934,-2.5416,9.4419094531,43.41,-5.6,43.7697167,132.08,52.0534,-33.6116,61.9620537597,9.0934,-2.5416,9.4419094531,42.96,-31.07,53.0179827983,135.15,55.7334,-6.2216000000000005,56.0795879275,9.0934,-2.5416,9.4419094531,46.64,-3.68,46.7849548466,132.87
2019-06-19 19:00:00,52.3046,-8.4662,52.9853538593,6.9146,-2.4562,7.3378887699,45.39,-6.01,45.7861572967,132.15,51.2146,-34.0662,61.5096840798,6.9146,-2.4562,7.3378887699,44.3,-31.61,54.4213386458,135.15,57.1546,-6.4162,57.513615115,6.9146,-2.4562,7.3378887699,50.24,-3.96,50.3958252239,132.92
2019-06-19 19:30:00,52.619,-9.0166,53.3859366927,5.959,-2.4566,6.4455073160000005,46.66,-6.5600000000000005,47.118883688,131.91,51.179,-34.4866,61.7139823748,5.959,-2.4566,6.4455073160000005,45.22,-32.03,55.4145224648,134.82,58.319,-7.0166,58.739581515,5.959,-2.4566,6.4455073160000005,52.36,-4.5600000000000005,52.5581887055,132.65
2019-06-19 20:00:00,51.5416,-9.4926,52.4084533765,5.2816,-2.2526,5.7419078119,46.26,-7.24,46.8231267645,131.7,49.8816,-34.8426,60.845548673,5.2816,-2.2526,5.7419078119,44.6,-32.59,55.2382847308,134.41,57.8416,-7.5725999999999996,58.3351948768,5.2816,-2.2526,5.7419078119,52.56,-5.32,52.8285528857,132.45
2019-06-19 20:30:00,48.506,-9.9482,49.5156411575,3.686,-1.6782,4.0500557083,44.82,-8.27,45.5765871912,132.18,46.646,-35.5382,58.6413930193,3.686,-1.6782,4.0500557083,42.96,-33.86,54.6997367453,134.95,55.126,-7.9982,55.7032052869,3.686,-1.6782,4.0500557083,51.44,-6.32,51.82678844,132.94
2019-06-19 21:00:00,48.0822,-10.3926,49.1925206876,3.3822,-2.2526,4.0636785798,44.7,-8.14,45.435114174,132.15,46.2322,-35.9626,58.5723903866,3.3822,-2.2526,4.0636785798,42.85,-33.71,54.5205154048,135.02,54.7422,-8.5726,55.4093668219,3.3822,-2.2526,4.0636785798,51.36,-6.32,51.7473864074,132.94
2019-06-19 21:30:00,49.1236,-10.9588,50.3311372254,3.3336,-2.3188,4.0607539201,45.79,-8.64,46.5980010301,132.39,47.2936,-36.6788,59.8499705129,3.3336,-2.3188,4.0607539201,43.96,-34.36,55.7950822206,135.25,55.7336,-9.1588,56.4811277012,3.3336,-2.3188,4.0607539201,52.4,-6.84,52.8445418184,133.15
2019-06-19 22:00:00,49.8966,-11.5748,51.2215451407,3.2766,-2.4348,4.0822002156,46.62,-9.14,47.507515195,132.64,48.0866,-37.5248,60.9953417451,3.2766,-2.4348,4.0822002156,44.81,-35.09,56.9143584695,135.58,56.4766,-9.8348,57.326517761,3.2766,-2.4348,4.0822002156,53.2,-7.4,53.712196008,133.47
2019-06-19 22:30:00,49.6642,-11.5704,50.9941851371,3.3942,-2.3404,4.1228710627,46.27,-9.23,47.1816256608,133.02,47.8242,-37.6904,60.8910531835,3.3942,-2.3404,4.1228710627,44.43,-35.35,56.7771732301,136.0,56.1942,-9.9004,57.0596708175,3.3942,-2.3404,4.1228710627,52.8,-7.5600000000000005,53.3384814182,133.88
2019-06-19 23:00:00,48.7224,-11.9474,50.1658512189,3.3724,-2.6974,4.3184544133,45.35,-9.25,46.2837444466,133.1,46.8524,-38.2374,60.475169652700004,3.3724,-2.6974,4.3184544133,43.48,-35.54,56.1569407999,136.25,55.1324,-10.657399999999999,56.1530204399,3.3724,-2.6974,4.3184544133,51.76,-7.96,52.3684943454,134.02
2019-06-19 23:30:00,43.884,-12.5028,45.630312993,3.334,-1.7128,3.7482315617,40.55,-10.79,41.961012857200004,132.27,41.864,-38.6328,56.965671521,3.334,-1.7128,3.7482315617,38.53,-36.92,53.3633516564,134.98,50.294,-10.8728,51.4558472464,3.334,-1.7128,3.7482315617,46.96,-9.16,47.84503318,133.16
2019-06-20 00:00:00,44.4308,-12.8742,46.2584156049,3.3908,-2.7542,4.3684256066,41.04,-10.12,42.2693269405,132.36,42.5108,-38.9542,57.6593254754,3.3908,-2.7542,4.3684256066,39.12,-36.2,53.299290802,135.24,50.6308,-11.3542,51.8883008614,3.3908,-2.7542,4.3684256066,47.24,-8.6,48.0164305212,133.26
2019-06-20 00:30:00,42.2652,-31.3632,52.6307651976,3.2952,-2.7132,4.2684654479,38.97,-28.65,48.3682064997,132.49,41.5752,-36.4432,55.2865632978,3.2952,-2.7132,4.2684654479,38.28,-33.73,51.0203028215,136.95,49.4952,-6.5532,49.9271394462,3.2952,-2.7132,4.2684654479,46.2,-3.84,46.3593097446,134.42
2019-06-20 01:00:00,40.6598,-38.1546,55.7583432071,3.2498,-2.7946,4.2861391951,37.41,-35.36,51.4765742838,132.34,40.3998,-36.0446,54.1420079901,3.2498,-2.7946,4.2861391951,37.15,-33.25,49.856644492,137.42,48.1698,-5.4746,48.4799017862,3.2498,-2.7946,4.2861391951,44.92,-2.68,44.9998755554,134.65
2019-06-20 01:30:00,40.8106,-38.0722,55.8121625204,3.2506,-2.7522,4.2592258921,37.56,-35.32,51.5582777059,132.65,40.5106,-35.9922,54.1899176342,3.2506,-2.7522,4.2592258921,37.26,-33.24,49.9320057678,137.76,48.2506,-5.2322,48.5334556487,3.2506,-2.7522,4.2592258921,45.0,-2.48,45.068285967,134.96
2019-06-20 02:00:00,41.2728,-37.51,55.7713557289,3.1828,-2.7,4.1737532078,38.09,-34.81,51.6002344956,132.28,40.8528,-35.5,54.1220959299,3.1828,-2.7,4.1737532078,37.67,-32.8,49.9486626448,137.57,48.7028,-4.86,48.9446864107,3.1828,-2.7,4.1737532078,45.52,-2.16,45.5712189874,134.58
2019-06-20 02:30:00,42.3934,-31.25,52.6665250758,2.2434,-3.07,3.8023339622,40.15,-28.18,49.052368954,132.35,41.9834,-30.91,52.1347674356,2.2434,-3.07,3.8023339622,39.74,-27.84,48.5214715358,136.28,47.3234,-21.91,52.1493268179,2.2434,-3.07,3.8023339622,45.08,-18.84,48.8584895387,133.57
2019-06-20 03:00:00,41.837,-24.9316,48.7023536142,0.267,-3.2716,3.2824770464,41.57,-21.66,46.8745186642,131.79,41.517,-26.0516,49.0137445168,0.267,-3.2716,3.2824770464,41.25,-22.78,47.1220850557,136.4,44.547,-35.5516,56.9943108701,0.267,-3.2716,3.2824770464,44.28,-32.28,54.7970510155,132.06
2019-06-20 03:30:00,41.015,-25.3598,48.2218796921,0.895,-3.3698,3.4866283197,40.12,-21.99,45.7512240273,132.28,40.895,-26.3898,48.6705513534,0.895,-3.3698,3.4866283197,40.0,-23.02,46.1510606595,136.65,43.335,-36.2898,56.5231970879,0.895,-3.3698,3.4866283197,42.44,-32.92,53.7110789316,132.57
2019-06-20 04:00:00,41.3836,-25.2504,48.4787071725,1.1836,-3.5204,3.7140443078,40.2,-21.73,45.6971870031,132.07,41.3536,-26.1004,48.9014428532,1.1836,-3.5204,3.7140443078,40.17,-22.58,46.0812901295,136.45,43.4636,-36.2404,56.590203367,1.1836,-3.5204,3.7140443078,42.28,-32.72,53.4621062062,132.37
2019-06-20 04:30:00,41.7876,-25.2542,48.8259985192,1.8476,-3.4242,3.8908574119,39.94,-21.83,45.5165079944,132.26,41.9176,-26.0742,49.3654646023,1.8476,-3.4242,3.8908574119,40.07,-22.65,46.0285498359,136.59,43.4876,-36.3842,56.700805668,1.8476,-3.4242,3.8908574119,41.64,-32.96,53.1060373216,132.56
2019-06-20 05:00:00,41.0076,-25.729,48.4107911396,1.1076,-3.569,3.7369156747,39.9,-22.16,45.6407230442,132.56,40.9476,-26.619,48.8392987947,1.1076,-3.569,3.7369156747,39.84,-23.05,46.027471145,136.84,43.1476,-36.809,56.7152348735,1.1076,-3.569,3.7369156747,42.04,-33.24,53.5934622879,132.84
2019-06-20 05:30:00,42.4248,-24.761,49.1219989011,0.3748,-3.531,3.5508359635,42.05,-21.23,47.1053648749,131.57,42.2648,-25.761,49.4968932362,0.3748,-3.531,3.5508359635,41.89,-22.23,47.4230429222,135.92,44.5748,-35.811,57.1781471896,0.3748,-3.531,3.5508359635,44.2,-32.28,54.7324254898,131.87
2019-06-20 06:00:00,43.0514,-24.4896,49.5294210558,0.5214,-3.4196,3.4591215821,42.53,-21.07,47.463099351,131.41,43.0014,-25.5096,49.9986009216,0.5214,-3.4196,3.4591215821,42.48,-22.09,47.8802516702,135.69,44.9214,-35.6996,57.3793832149,0.5214,-3.4196,3.4591215821,44.4,-32.28,54.894065253,131.71
2019-06-20 06:30:00,46.3748,-29.5374,54.9825433551,0.6948000000000001,-3.3674,3.4383324156,45.68,-26.17,52.645335026,130.7,46.4048,-29.0174,54.7303843016,0.6948000000000001,-3.3674,3.4383324156,45.71,-25.65,52.4149463417,134.38,50.6548,-19.9674,54.4481939627,0.6948000000000001,-3.3674,3.4383324156,49.96,-16.6,52.6456228,131.95
2019-06-20 07:00:00,47.0578,-34.4004,58.2908574392,1.2478,-3.5404,3.7538562839000003,45.81,-30.86,55.2349137774,130.77,47.1478,-32.2704,57.1339982935,1.2478,-3.5404,3.7538562839000003,45.9,-28.73,54.1500036934,133.78,53.8078,-2.3804,53.8604274491,1.2478,-3.5404,3.7538562839000003,52.56,1.16,52.5727990505,133.03
2019-06-20 07:30:00,49.4652,-32.7684,59.3344255016,4.8652,-2.8984,5.6631169509,44.6,-29.87,53.6784584354,130.18,49.9052,-30.5084,58.4918067562,4.8652,-2.8984,5.6631169509,45.04,-27.61,52.8290989891,135.26,55.2252,-1.2984,55.2404612363,4.8652,-2.8984,5.6631169509,50.36,1.6,50.3854105868,132.44
2019-06-20 08:00:00,52.7196,-31.9528,61.6468786882,8.0096,-2.4628,8.3796823329,44.71,-29.49,53.5597255407,130.06,53.3596,-29.7328,61.0842558111,8.0096,-2.4628,8.3796823329,45.35,-27.27,52.9176284427,135.61,57.7696,-0.5428000000000001,57.7721500033,8.0096,-2.4628,8.3796823329,49.76,1.92,49.7970280238,132.31
2019-06-20 08:30:00,52.4438,-31.3824,61.116341417,9.0238,-1.5624,9.1580598491,43.42,-29.82,52.6737961419,130.17,53.4738,-29.3024,60.9760439205,9.0238,-1.5624,9.1580598491,44.45,-27.74,52.3957068852,135.74,56.3838,0.3176,56.3846944853,9.0238,-1.5624,9.1580598491,47.36,1.88,47.3972995011,132.41
2019-06-20 09:00:00,53.9364,-30.5206,61.9729156109,10.1164,-2.6606,10.4604178368,43.82,-27.86,51.9266020456,130.26,55.3464,-28.3906,62.2032970293,10.1164,-2.6606,10.4604178368,45.23,-25.73,52.0363891906,136.47,57.6364,1.5794000000000001,57.6580359475,10.1164,-2.6606,10.4604178368,47.52,4.24,47.7087832584,132.48
2019-06-20 09:30:00,54.951,-30.8228,63.005217251,9.571,-3.1828,10.0863401113,45.38,-27.64,53.1348661427,130.03,56.221,-28.7928,63.1650708291,9.571,-3.1828,10.0863401113,46.65,-25.61,53.2174275966,136.0,58.811,1.2972000000000001,58.8253044942,9.571,-3.1828,10.0863401113,49.24,4.48,49.4433817614,132.23
2019-06-20 10:00:00,54.952,-30.0172,62.6159292819,8.042,-3.3672,8.718474628100001,46.91,-26.65,53.9515579015,129.49,55.742,-28.1172,62.4319429446,8.042,-3.3672,8.718474628100001,47.7,-24.75,53.7387430073,135.53,60.042,2.1528,60.0805818201,8.042,-3.3672,8.718474628100001,52.0,5.52,52.2921638489,131.65
2019-06-20 10:30:00,55.8272,-29.8504,63.3065765936,7.4472000000000005,-3.3604,8.1702555652,48.38,-26.49,55.1574518991,129.52,56.3572,-27.9504,62.9075420915,7.4472000000000005,-3.3604,8.1702555652,48.91,-24.59,54.7435493917,135.83,61.6072,2.1596,61.64504006,7.4472000000000005,-3.3604,8.1702555652,54.16,5.52,54.440573105,131.72
2019-06-20 11:00:00,55.5042,-29.6464,62.9255532403,9.2942,-3.7964,10.0396616776,46.21,-25.85,52.94890556,129.32,56.5842,-27.8064,63.0473438822,9.2942,-3.7964,10.0396616776,47.29,-24.01,53.0360650878,135.6,59.5342,2.3636,59.5811008173,9.2942,-3.7964,10.0396616776,50.24,6.16,50.6162345498,131.51
2019-06-20 11:30:00,55.433,-29.6494,62.8641742916,10.883,-4.0994,11.6294784647,44.55,-25.55,51.3566451397,129.32,56.983,-27.8894,63.4419492242,10.883,-4.0994,11.6294784647,46.1,-23.79,51.8765274474,135.64,58.203,2.5406,58.2584230593,10.883,-4.0994,11.6294784647,47.32,6.64,47.7835955114,131.51
2019-06-20 12:00:00,54.6552,-29.52,62.1178016919,11.8752,-4.16,12.5827649998,42.78,-25.36,49.7318610148,129.44,56.3952,-27.83,62.8882141823,11.8752,-4.16,12.5827649998,44.52,-23.67,50.4212187477,135.72,56.9552,2.7199999999999998,57.0201123029,11.8752,-4.16,12.5827649998,45.08,6.88,45.601982413,131.62
2019-06-20 12:30:00,54.4024,-29.4788,61.8758496928,11.4424,-3.6388,12.0070555591,42.96,-25.84,50.1324964469,129.54,55.9524,-27.7688,62.4642083052,11.4424,-3.6388,12.0070555591,44.51,-24.13,50.6300009876,135.77,57.3224,2.8012,57.3908029496,11.4424,-3.6388,12.0070555591,45.88,6.44,46.3297744437,131.71
2019-06-20 13:00:00,55.0812,-29.2024,62.3435542715,11.5512,-3.9724,12.215162021,43.53,-25.23,50.3131573249,129.43,56.6112,-27.5024,62.9381440082,11.5512,-3.9724,12.215162021,45.06,-23.53,50.8336945342,135.71,57.6312,3.0676,57.7127835336,11.5512,-3.9724,12.215162021,46.08,7.04,46.6146758007,131.6
2019-06-20 13:30:00,54.1882,-29.6698,61.7791069155,12.6282,-4.2698,13.3305148918,41.56,-25.4,48.7072232836,129.62,56.0482,-28.0598,62.679766267,12.6282,-4.2698,13.3305148918,43.42,-23.79,49.5102060186,135.97,55.9482,2.8502,56.0207526126,12.6282,-4.2698,13.3305148918,43.32,7.12,43.9012163841,131.76
2019-06-20 14:00:00,54.093,-29.297,61.5172078203,12.083,-3.767,12.6565863486,42.01,-25.53,49.1591395368,129.62,55.823,-27.677,62.3074927918,12.083,-3.767,12.6565863486,43.74,-23.91,49.848527561,135.97,56.123,3.193,56.2137561278,12.083,-3.767,12.6565863486,44.04,6.96,44.5865809409,131.76
2019-06-20 14:30:00,53.6434,-29.5188,61.2288650638,11.1434,-3.8588,11.7926121364,42.5,-25.66,49.6456000064,129.62,55.1134,-27.8288,61.7408209291,11.1434,-3.8588,11.7926121364,43.97,-23.97,50.0791553443,135.93,56.6234,2.9812000000000003,56.7018251999,11.1434,-3.8588,11.7926121364,45.48,6.84,45.9914774714,131.76
2019-06-20 15:00:00,53.9888,-29.3854,61.4678148188,11.0888,-3.9354,11.766429305399999,42.9,-25.45,49.8809833504,129.71,55.5288,-27.6754,62.043334812,11.0888,-3.9354,11.766429305399999,44.44,-23.74,50.3835409633,136.14,56.7688,2.9846,56.8472030147,11.0888,-3.9354,11.766429305399999,45.68,6.92,46.2011774742,131.86
2019-06-20 15:30:00,53.7224,-29.4042,61.2429852261,11.8424,-4.1142,12.5367092732,41.88,-25.29,48.9235986003,129.63,55.3824,-27.7042,61.9252204469,11.8424,-4.1142,12.5367092732,43.54,-23.59,49.5198919627,136.08,56.0424,3.0858,56.1272906829,11.8424,-4.1142,12.5367092732,44.2,7.2,44.7825859012,131.78
2019-06-20 16:00:00,54.2178,-29.6254,61.7837694059,11.3578,-3.9954,12.040051578,42.86,-25.63,49.9387274568,129.67,55.8078,-27.8554,62.3733424629,11.3578,-3.9954,12.040051578,44.45,-23.86,50.4490049456,136.14,56.9978,2.8446,57.0687388506,11.3578,-3.9954,12.040051578,45.64,6.84,46.1497042244,131.83
2019-06-20 16:30:00,50.6552,-28.6462,58.194106759,15.0852,-3.3362,15.4497083947,35.57,-25.31,43.6557098213,129.97,54.8752,-27.8762,61.5497368108,15.0852,-3.3362,15.4497083947,39.79,-24.54,46.7488577401,136.51,56.2052,3.2638,56.2998836365,15.0852,-3.3362,15.4497083947,41.12,6.6,41.6463011563,132.18
2019-06-20 17:00:00,58.034,-30.1144,65.3821248,8.824,-3.4044,9.4579551363,49.21,-26.71,55.9915011408,130.03,58.534,-28.1444,64.9487213682,8.824,-3.4044,9.4579551363,49.71,-24.74,55.5261352878,136.46,63.424,2.3556,63.4677290232,8.824,-3.4044,9.4579551363,54.6,5.76,54.9029835255,132.18
2019-06-20 17:30:00,59.6478,-30.1272,66.824458282,7.7078,-2.8971999999999998,8.2343153134,51.94,-27.23,58.6450040498,130.06,59.6778,-28.1172,65.969816952,7.7078,-2.8971999999999998,8.2343153134,51.97,-25.22,57.7661605094,136.53,66.1878,2.4228,66.232128372,7.7078,-2.8971999999999998,8.2343153134,58.48,5.32,58.7214849948,132.18
2019-06-20 18:00:00,60.903,-20.6548,64.3101560567,8.703,-3.4448,9.3599602585,52.2,-17.21,54.9638435701,130.23,60.583,-31.3748,68.2252003591,8.703,-3.4448,9.3599602585,51.88,-27.93,58.9204489121,135.43,65.863,-1.9647999999999999,65.8923000664,8.703,-3.4448,9.3599602585,57.16,1.48,57.1791570417,131.71
2019-06-20 18:30:00,60.462,-9.1498,61.1504070636,8.402,-3.5098000000000003,9.1056191464,52.06,-5.64,52.3646178254,131.57,59.372,-35.1098,68.9763179652,8.402,-3.5098000000000003,9.1056191464,50.97,-31.6,59.9708337444,135.47,64.842,-6.6298,65.1800522556,8.402,-3.5098000000000003,9.1056191464,56.44,-3.12,56.5261709299,132.27
2019-06-20 19:00:00,58.8942,-9.389,59.6379083691,6.6042000000000005,-3.129,7.3079476353,52.29,-6.26,52.6633810157,131.43,57.3742,-35.239,67.3319088296,6.6042000000000005,-3.129,7.3079476353,50.77,-32.11,60.0719984685,135.31,64.5642,-7.009,64.9435293362,6.6042000000000005,-3.129,7.3079476353,57.96,-3.88,58.0897237039,132.12
2019-06-20 19:30:00,57.6664,-9.1134,58.3820841399,5.1864,-3.1634,6.0750180675,52.48,-5.95,52.8162181531,131.14,55.7664,-34.8634,65.7673781484,5.1864,-3.1634,6.0750180675,50.58,-31.7,59.692766731,134.87,64.1064,-6.7234,64.4580067061,5.1864,-3.1634,6.0750180675,58.92,-3.56,59.0274512409,131.84
2019-06-20 20:00:00,56.2978,-9.7458,57.1351284455,4.1278,-3.2058,5.2264602247,52.17,-6.54,52.5783272842,131.22,54.1378,-35.4758,64.7258354483,4.1278,-3.2058,5.2264602247,50.01,-32.27,59.5176696452,135.15,63.4078,-7.4058,63.8388202779,4.1278,-3.2058,5.2264602247,59.28,-4.2,59.4285991758,131.93
2019-06-20 20:30:00,54.195,-10.0994,55.1279956588,3.465,-2.6494,4.361828213,50.73,-7.45,51.2741201777,131.28,51.915,-35.8194,63.0729469849,3.465,-2.6494,4.361828213,48.45,-33.17,58.7167046078,135.15,61.505,-7.8894,62.0089320772,3.465,-2.6494,4.361828213,58.04,-5.24,58.2760602649,132.01
2019-06-20 21:00:00,52.6638,-10.8878,53.7775047699,3.1038,-2.9978,4.31513375,49.56,-7.89,50.1841180056,131.53,50.3538,-36.5878,62.2428492542,3.1038,-2.9978,4.31513375,47.25,-33.59,57.9728436425,135.3,60.0238,-8.7578,60.6593408082,3.1038,-2.9978,4.31513375,56.92,-5.76,57.2106983002,132.28
2019-06-20 21:30:00,50.0826,-11.5016,51.3863174913,2.9126000000000003,-2.3816,3.7623473152,47.17,-9.12,48.0435562797,131.76,47.6926,-37.3816,60.5967665253,2.9126000000000003,-2.3816,3.7623473152,44.78,-35.0,56.8352742582,135.49,57.3526,-9.4616,58.1278126315,2.9126000000000003,-2.3816,3.7623473152,54.44,-7.08,54.8984517086,132.5
2019-06-20 22:00:00,50.3516,-11.873,51.7325018877,2.8716,-3.003,4.155008491,47.48,-8.87,48.3014213041,131.95,47.9516,-37.743,61.0236838577,2.8716,-3.003,4.155008491,45.08,-34.74,56.9128632209,135.79,57.6716,-9.883,58.5122819206,2.8716,-3.003,4.155008491,54.8,-6.88,55.2301946403,132.71
2019-06-20 22:30:00,53.3642,-11.8628,54.6668442978,2.9342,-2.9628,4.169857729,50.43,-8.9,51.2093243463,132.14,50.9842,-37.9728,63.5713944277,2.9342,-2.9628,4.169857729,48.05,-35.01,59.451682903,136.09,60.6942,-9.7628,61.4743700861,2.9342,-2.9628,4.169857729,57.76,-6.8,58.1588995769,132.93
2019-06-20 23:00:00,53.659,-12.7426,55.1512659488,2.8689999999999998,-2.6026,3.8735884861,50.79,-10.14,51.7923131362,132.89,51.329,-39.2526,64.6175893063,2.8689999999999998,-2.6026,3.8735884861,48.46,-36.65,60.7584899417,136.93,60.709,-10.3626,61.5870616263,2.8689999999999998,-2.6026,3.8735884861,57.84,-7.76,58.3582316387,133.69
2019-06-20 23:30:00,51.052,-13.2392,52.7407159663,2.882,-2.8292,4.038600827,48.17,-10.41,49.282014975,132.33,48.772,-39.4992,62.760614916,2.882,-2.8292,4.038600827,45.89,-36.67,58.7416462146,136.38,57.682,-11.1892,58.7572235614,2.882,-2.8292,4.038600827,54.8,-8.36,55.4340112205,133.18
2019-06-21 00:00:00,49.0736,-13.6226,50.9292985198,2.8236,-2.8526,4.0137318944,46.25,-10.77,47.4874235983,131.97,46.8136,-39.7626,61.4213114783,2.8236,-2.8526,4.0137318944,43.99,-36.91,57.4235857466,136.1,55.5036,-11.4526,56.6728476408,2.8236,-2.8526,4.0137318944,52.68,-8.6,53.3773584959,132.79
2019-06-21 00:30:00,46.9702,-14.5028,49.1582230749,2.8102,-3.0228,4.1272925605,44.16,-11.48,45.6277985443,132.52,44.7002,-40.8428,60.5495019953,2.8102,-3.0228,4.1272925605,41.89,-37.82,56.4369072505,136.59,53.2102,-12.3428,54.6229813895,2.8102,-3.0228,4.1272925605,50.4,-9.32,51.2544866329,133.39
2019-06-21 01:00:00,44.2792,-15.0002,46.7509738153,2.8292,-2.6702,3.8902879945,41.45,-12.33,43.2450158978,132.82,41.9392,-41.4002,58.9310873536,2.8292,-2.6702,3.8902879945,39.11,-38.73,55.0418477161,136.82,50.3492,-12.9502,51.9879757317,2.8292,-2.6702,3.8902879945,47.52,-10.28,48.6192225359,133.69
2019-06-21 01:30:00,44.2228,-15.1824,46.7564039421,2.8928000000000003,-2.9924,4.1620607396,41.33,-12.19,43.0901961007,133.09,41.8128,-41.9024,59.1956195136,2.8928000000000003,-2.9924,4.1620607396,38.92,-38.91,55.034121234,137.1,50.2128,-12.9524,51.8564359516,2.8928000000000003,-2.9924,4.1620607396,47.32,-9.96,48.3568402607,133.95
2019-06-21 02:00:00,44.1658,-15.08,46.6693077905,2.8658,-2.79,3.9996136863,41.3,-12.29,43.089837549,133.35,41.6558,-42.06,59.1966998543,2.8658,-2.79,3.9996136863,38.79,-39.27,55.1977988692,137.29,49.9858,-13.43,51.7585268496,2.8658,-2.79,3.9996136863,47.12,-10.64,48.3063556895,134.26
2019-06-21 02:30:00,43.7408,-14.8538,46.1940792643,2.8808,-2.9838,4.147537954,40.86,-11.87,42.5492244348,133.21,41.1908,-41.8738,58.7375274512,2.8808,-2.9838,4.147537954,38.31,-38.89,54.590184099300004,137.24,49.4808,-13.4638,51.279854515,2.8808,-2.9838,4.147537954,46.6,-10.48,47.7639026881,134.14
2019-06-21 03:00:00,42.5074,-15.1744,45.1347036117,2.9474,-2.8944,4.1309463952,39.56,-12.28,41.4221196947,133.36,39.9174,-42.2544,58.1277312659,2.9474,-2.8944,4.1309463952,36.97,-39.36,53.999912037,137.36,48.1874,-13.7344,50.1064792429,2.9474,-2.8944,4.1309463952,45.24,-10.84,46.5205674944,134.32
