Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-06-21 03:30:00,41.7912,-15.2144,44.4745136545,3.1712,-2.9044,4.300238226,38.62,-12.31,40.5344359773,133.36,39.2412,-42.2544,57.6654671081,3.1712,-2.9044,4.300238226,36.07,-39.35,53.3804027711,137.36,47.4112,-13.8644,49.3967961795,3.1712,-2.9044,4.300238226,44.24,-10.96,45.5773979073,134.32
2019-06-21 04:00:00,40.579,-14.9582,43.2481558941,3.189,-2.7982,4.2425987602,37.39,-12.16,39.3176512523,133.26,38.039,-42.0182,56.6788730678,3.189,-2.7982,4.2425987602,34.85,-39.22,52.4664740572,137.36,46.149,-13.5582,48.0994281488,3.189,-2.7982,4.2425987602,42.96,-10.76,44.287009382,134.23
2019-06-21 04:30:00,40.877,-15.2962,43.6451929019,3.147,-2.9262,4.2972381177,37.73,-12.37,39.7060423613,133.32,38.397,-42.3262,57.1475005179,3.147,-2.9262,4.2972381177,35.25,-39.4,52.8670265856,137.39,46.507,-13.9262,48.5472975091,3.147,-2.9262,4.2972381177,43.36,-11.0,44.7335399896,134.3
2019-06-21 05:00:00,40.2124,-15.6706,43.1579056271,3.1824,-2.8006,4.2392251792,37.03,-12.87,39.2027779628,133.28,37.8924,-42.4906,56.9322849192,3.1824,-2.8006,4.2392251792,34.71,-39.69,52.7264658402,137.3,45.8624,-14.2006,48.0105902288,3.1824,-2.8006,4.2392251792,42.68,-11.4,44.1762651205,134.25
2019-06-21 05:30:00,41.2276,-16.0824,44.2533455404,3.2076000000000002,-2.7923999999999998,4.2527867946,38.02,-13.29,40.2758550499,133.36,39.1476,-42.6824,57.9165076254,3.2076000000000002,-2.7923999999999998,4.2527867946,35.94,-39.89,53.6926037737,137.33,46.9276,-14.5124,49.1203562235,3.2076000000000002,-2.7923999999999998,4.2527867946,43.72,-11.72,45.2636366193,134.25
2019-06-21 06:00:00,41.9218,-15.8448,44.8162359227,3.3518,-3.0048,4.5014871187,38.57,-12.84,40.6510823964,133.29,39.8918,-42.3648,58.1904802032,3.3518,-3.0048,4.5014871187,36.54,-39.36,53.7064353686,137.24,47.6318,-14.2448,49.7162216815,3.3518,-3.0048,4.5014871187,44.28,-11.24,45.684308028,134.19
2019-06-21 06:30:00,43.2804,-15.5272,45.9813762734,3.5304,-3.1372,4.7228961454,39.75,-12.39,41.6362174074,132.75,41.3504,-41.8472,58.8306359646,3.5304,-3.1372,4.7228961454,37.82,-38.71,54.1185411851,136.51,49.1304,-13.7372,51.0147710766,3.5304,-3.1372,4.7228961454,45.6,-10.6,46.8158092956,133.63
2019-06-21 07:00:00,45.2692,-13.6882,47.2934169613,4.2292,-3.2782,5.3509557913,41.04,-10.41,42.3396941415,132.34,43.4492,-39.7582,58.8943753501,4.2292,-3.2782,5.3509557913,39.22,-36.48,53.5630357616,136.19,50.9492,-11.7182,52.2794146092,4.2292,-3.2782,5.3509557913,46.72,-8.44,47.476225629300004,133.19
2019-06-21 07:30:00,49.8258,-11.7748,51.1982056393,5.7058,-3.2348,6.558969788,44.12,-8.54,44.9389140946,132.38,48.1858,-37.9048,61.3077905709,5.7058,-3.2348,6.558969788,42.48,-34.67,54.8321009993,136.6,55.3058,-9.0748,56.0453700914,5.7058,-3.2348,6.558969788,49.6,-5.84,49.9426230789,133.13
2019-06-21 08:00:00,50.7906,-10.4472,51.8539201623,6.6506,-2.6072,7.1433866058,44.14,-7.84,44.8308509846,132.31,49.6306,-36.4472,61.5759274733,6.6506,-2.6072,7.1433866058,42.98,-33.84,54.7030712118,136.46,55.2506,-7.8472,55.8050835337,6.6506,-2.6072,7.1433866058,48.6,-5.24,48.8816693659,133.09
2019-06-21 08:30:00,51.1196,-9.6218,52.0172331002,6.9596,-1.8218,7.1940939249,44.16,-7.8,44.8435681007,132.11,50.0796,-35.4818,61.3752757012,6.9596,-1.8218,7.1940939249,43.12,-33.66,54.7021937403,136.2,55.3596,-7.1818,55.8235036826,6.9596,-1.8218,7.1940939249,48.4,-5.36,48.6958889435,132.93
2019-06-21 09:00:00,51.0236,-9.2572,51.8565666893,7.7736,-1.2972000000000001,7.8810903307,43.25,-7.96,43.9764039003,132.16,50.1736,-35.1472,61.2594140096,7.7736,-1.2972000000000001,7.8810903307,42.4,-33.85,54.254792415,136.17,54.3736,-6.8172,54.7992937254,7.7736,-1.2972000000000001,7.8810903307,46.6,-5.52,46.9257967434,132.98
2019-06-21 09:30:00,52.642,-8.4422,53.3146406238,9.572,-1.4422000000000001,9.68003744,43.07,-7.0,43.63513378,131.7,52.432,-34.1222,62.5574868168,9.572,-1.4422000000000001,9.68003744,42.86,-32.68,53.8976993943,135.74,54.692,-5.8822,55.0074098721,9.572,-1.4422000000000001,9.68003744,45.12,-4.44,45.3379311394,132.53
2019-06-21 10:00:00,52.9738,-7.9902,53.5730042324,10.4338,-1.5502,10.5483317392,42.54,-6.44,43.0247045312,131.46,53.1438,-33.6002,62.8747717171,10.4338,-1.5502,10.5483317392,42.71,-32.05,53.3980018353,135.55,53.8738,-5.3502,54.1388120158,10.4338,-1.5502,10.5483317392,43.44,-3.8,43.6058895105,132.28
2019-06-21 10:30:00,52.3124,-8.0062,52.9215119984,11.6424,-1.6461999999999999,11.7582078651,40.67,-6.36,41.1642867058,131.6,52.7024,-33.6662,62.5376365735,11.6424,-1.6461999999999999,11.7582078651,41.06,-32.02,52.0692231553,135.62,52.5224,-5.3662,52.7958199501,11.6424,-1.6461999999999999,11.7582078651,40.88,-3.7199999999999998,41.0489074154,132.44
2019-06-21 11:00:00,53.0074,-7.61,53.5508781885,11.7674,-1.82,11.907312995,41.24,-5.79,41.6444678199,131.95,53.5574,-33.44,63.1397552637,11.7674,-1.82,11.907312995,41.79,-31.62,52.4044702292,135.97,52.4874,-4.9,52.7156253758,11.7674,-1.82,11.907312995,40.72,-3.08,40.8363171699,132.79
2019-06-21 11:30:00,52.2164,-7.4822,52.7497464051,12.9164,-2.0022,13.070661567,39.3,-5.48,39.6802268139,131.84,52.9064,-33.2422,62.4830458749,12.9164,-2.0022,13.070661567,39.99,-31.24,50.7458146057,135.87,51.2764,-4.8022,51.5007798174,12.9164,-2.0022,13.070661567,38.36,-2.8,38.4620540273,132.69
2019-06-21 12:00:00,51.4692,-7.477,52.0094614242,13.2792,-2.087,13.4421992858,38.19,-5.39,38.5684871365,132.04,52.2092,-33.337,61.9447829413,13.2792,-2.087,13.4421992858,38.93,-31.25,49.9210116083,136.02,50.3192,-4.767,50.5444970065,13.2792,-2.087,13.4421992858,37.04,-2.68,37.1368280821,132.86
2019-06-21 12:30:00,52.247,-7.4402,52.7740995664,13.347,-2.0702,13.5065960567,38.9,-5.37,39.2689050013,131.83,53.077,-33.1902,62.5999784748,13.347,-2.0702,13.5065960567,39.73,-31.12,50.4670912576,135.88,50.867,-4.7902000000000005,51.0920512902,13.347,-2.0702,13.5065960567,37.52,-2.7199999999999998,37.6184635518,132.67
2019-06-21 13:00:00,51.1168,-7.5872,51.676811493,13.5368,-2.1072,13.6998264982,37.58,-5.48,37.9774512046,132.26,51.9468,-33.5172,61.8212967033,13.5368,-2.1072,13.6998264982,38.41,-31.41,49.6177004707,136.27,49.6568,-4.9072,49.8986813261,13.5368,-2.1072,13.6998264982,36.12,-2.8,36.228364578,133.11
2019-06-21 13:30:00,50.6122,-7.882,51.222267744,13.7322,-2.142,13.8982545969,36.88,-5.74,37.3240137177,132.43,51.5022,-33.882,61.6479239621,13.7322,-2.142,13.8982545969,37.77,-31.74,49.3355906015,136.48,49.0522,-5.222,49.3293787599,13.7322,-2.142,13.8982545969,35.32,-3.08,35.4540378518,133.28
2019-06-21 14:00:00,50.5184,-7.891,51.1309751478,13.9484,-2.091,14.1042597665,36.57,-5.8,37.027083331,132.36,51.3984,-33.881,61.5606829361,13.9484,-2.091,14.1042597665,37.45,-31.79,49.1233813983,136.48,48.9084,-5.251,49.189476431,13.9484,-2.091,14.1042597665,34.96,-3.16,35.1025241258,133.19
2019-06-21 14:30:00,50.7076,-8.1166,51.353090397,13.5976,-2.1066,13.7598142909,37.11,-6.01,37.5935127382,132.73,51.6076,-34.3666,62.0032867945,13.5976,-2.1066,13.7598142909,38.01,-32.26,49.8544651962,136.8,49.0376,-6.0266,49.4065392567,13.5976,-2.1066,13.7598142909,35.44,-3.92,35.6561355169,133.62
2019-06-21 15:00:00,50.1034,-8.5022,50.8196624979,13.6734,-2.1022,13.8340562526,36.43,-6.4,36.9879020762,132.87,51.0034,-34.9022,61.8021874726,13.6734,-2.1022,13.8340562526,37.33,-32.8,49.6927449433,136.94,48.3934,-6.5822,48.838985661,13.6734,-2.1022,13.8340562526,34.72,-4.48,35.0078391221,133.77
2019-06-21 15:30:00,49.3174,-8.0326,49.9672753462,13.3274,-2.0726,13.4875965806,35.99,-5.96,36.4801548791,132.73,50.0974,-34.3626,60.7497964237,13.3274,-2.0726,13.4875965806,36.77,-32.29,48.9354370574,136.94,47.7674,-6.1926,48.1671339974,13.3274,-2.0726,13.4875965806,34.44,-4.12,34.6855589547,133.62
2019-06-21 16:00:00,47.7228,-7.643,48.330953734,13.0828,-2.113,13.2523365804,34.64,-5.53,35.0786330977,132.46,48.3428,-33.873,59.0288610837,13.0828,-2.113,13.2523365804,35.26,-31.76,47.4548754081,136.64,46.4028,-5.793,46.7630056438,13.0828,-2.113,13.2523365804,33.32,-3.68,33.522601331,133.32
2019-06-21 16:30:00,47.191,-8.1616,47.891567061,12.361,-2.1516,12.5468603069,34.83,-6.01,35.3447167198,132.53,47.801,-34.2616,58.8115025787,12.361,-2.1516,12.5468603069,35.44,-32.11,47.8230666102,136.68,46.761,-6.2316,47.1743994086,12.361,-2.1516,12.5468603069,34.4,-4.08,34.6411085273,133.38
2019-06-21 17:00:00,47.4688,-7.8,48.1053736441,11.4188,-1.98,11.589192959,36.05,-5.82,36.516775597,132.47,48.2088,-33.54,58.728357694,11.4188,-1.98,11.589192959,36.79,-31.56,48.4720300792,136.6,48.0188,-5.74,48.3606529468,11.4188,-1.98,11.589192959,36.6,-3.76,36.7926296967,133.3
2019-06-21 17:30:00,47.741,-7.8942,48.3892702429,11.081,-1.8442,11.2334159827,36.66,-6.05,37.1558622562,132.56,48.121,-33.6642,58.7274127017,11.081,-1.8442,11.2334159827,37.04,-31.82,48.8310761708,136.46,49.241,-5.9242,49.5960908403,11.081,-1.8442,11.2334159827,38.16,-4.08,38.3774934043,133.36
2019-06-21 18:00:00,48.0858,-8.1062,48.7642762694,9.8558,-1.7662,10.0128046061,38.23,-6.34,38.7521418763,132.6,48.1058,-33.7862,58.784992167,9.8558,-1.7662,10.0128046061,38.25,-32.02,49.8832927943,136.59,50.6158,-6.1662,50.990011101,9.8558,-1.7662,10.0128046061,40.76,-4.4,40.9967998751,133.4
2019-06-21 18:30:00,48.4606,-8.2606,49.1596100953,8.4806,-1.9106,8.6931564302,39.98,-6.35,40.4811425234,132.8,48.2006,-33.9206,58.9398417433,8.4806,-1.9106,8.6931564302,39.72,-32.01,51.0129248328,136.78,52.0806,-6.3106,52.4615341819,8.4806,-1.9106,8.6931564302,43.6,-4.4,43.821455932,133.59
2019-06-21 19:00:00,48.923,-8.547,49.6639823011,7.033,-2.187,7.3651923261,41.89,-6.36,42.3700566438,132.8,48.103,-34.247,59.0487562782,7.033,-2.187,7.3651923261,41.07,-32.06,52.1017130237,136.87,54.113,-6.187,54.4655463389,7.033,-2.187,7.3651923261,47.08,-4.0,47.2496179879,133.53
2019-06-21 19:30:00,48.8268,-9.5872,49.7591278268,6.1768,-1.9172,6.4674967399,42.65,-7.67,43.3341828122,132.55,47.5068,-35.2672,59.1664722802,6.1768,-1.9172,6.4674967399,41.33,-33.35,53.1073573057,136.38,55.0168,-7.0772,55.4701274749,6.1768,-1.9172,6.4674967399,48.84,-5.16,49.1118234237,133.24
2019-06-21 20:00:00,48.184,-10.7942,49.3782604963,4.804,-1.7842,5.1246254146,43.38,-9.01,44.3058066172,131.95,46.654,-36.2442,59.0782341446,4.804,-1.7842,5.1246254146,41.85,-34.46,54.2117524159,135.4,55.084,-7.8242,55.6369046734,4.804,-1.7842,5.1246254146,50.28,-6.04,50.6414849703,132.58
2019-06-21 20:30:00,46.6686,-11.1216,47.9754959591,3.5486,-1.9216000000000002,4.0354812006,43.12,-9.2,44.0905250592,132.26,44.9186,-36.7216,58.0185878191,3.5486,-1.9216000000000002,4.0354812006,41.37,-34.8,54.0603079902,135.95,53.8286,-8.2016,54.4498339806,3.5486,-1.9216000000000002,4.0354812006,50.28,-6.28,50.6706700173,132.91
2019-06-21 21:00:00,44.8308,-11.6882,46.3294144996,3.4208,-1.7382,3.8370837729,41.41,-9.95,42.5886205459,132.29,42.8308,-37.3982,56.8603798077,3.4208,-1.7382,3.8370837729,39.41,-35.66,53.1486942455,135.95,52.0608,-8.7782,52.795678723500004,3.4208,-1.7382,3.8370837729,48.64,-7.04,49.1468330618,132.95
2019-06-21 21:30:00,43.283,-12.3464,45.0094621381,3.323,-1.6663999999999999,3.7174208747,39.96,-10.68,41.362591795,132.48,41.203,-38.1864,56.1772939359,3.323,-1.6663999999999999,3.7174208747,37.88,-36.52,52.6175331995,136.05,50.483,-9.5064,51.3702728235,3.323,-1.6663999999999999,3.7174208747,47.16,-7.84,47.8072295788,133.14
2019-06-21 22:00:00,43.3524,-12.1402,45.0201626141,3.1424,-1.2702,3.3894078834,40.21,-10.87,41.6533432032,132.48,40.8324,-38.3902,56.0454489303,3.1424,-1.2702,3.3894078834,37.69,-37.12,52.9001937615,136.11,50.3824,-9.5502,51.2795529407,3.1424,-1.2702,3.3894078834,47.24,-8.28,47.9601501249,133.14
2019-06-21 22:30:00,45.5192,-12.4712,47.1966990168,3.1692,-1.9412,3.7164614999000003,42.35,-10.53,43.6394706659,132.57,43.1892,-38.7312,58.0121784635,3.1692,-1.9412,3.7164614999000003,40.02,-36.79,54.3608728775,136.33,52.6492,-9.7812,53.5500712799,3.1692,-1.9412,3.7164614999000003,49.48,-7.84,50.0972653944,133.29
2019-06-21 23:00:00,46.1656,-13.0322,47.9697911211,3.1456,-2.0322,3.7449480904,43.02,-11.0,44.4040583731,133.01,43.9556,-39.4122,59.0374142405,3.1456,-2.0322,3.7449480904,40.81,-37.38,55.341851252,136.86,53.0656,-10.3922,54.0736139369,3.1456,-2.0322,3.7449480904,49.92,-8.36,50.6151755899,133.76
2019-06-21 23:30:00,46.6908,-13.9538,48.7312973261,3.1608,-2.1038,3.7969238971,43.53,-11.85,45.1141153077,133.33,44.5508,-40.3538,60.1099239317,3.1608,-2.1038,3.7969238971,41.39,-38.25,56.3577377119,137.3,53.2408,-11.543800000000001,54.4779047237,3.1608,-2.1038,3.7969238971,50.08,-9.44,50.9619465876,134.13
2019-06-22 00:00:00,45.7802,-25.3998,52.3543365165,3.1602,-1.7498,3.6122934654,42.62,-23.65,48.7420444791,132.74,44.5902,-37.8898,58.5142963735,3.1602,-1.7498,3.6122934654,41.43,-36.14,54.9776727408,136.31,52.9202,-7.9498,53.5139877796,3.1602,-1.7498,3.6122934654,49.76,-6.2,50.1447664268,134.29
2019-06-22 00:30:00,44.9702,-36.7216,58.0585462667,3.1202,-1.9216000000000002,3.6644501088,41.85,-34.8,54.4285081552,131.79,44.8802,-34.8616,56.8292486894,3.1202,-1.9216000000000002,3.6644501088,41.76,-32.94,53.1877918323,135.03,52.7202,-4.1616,52.8841980425,3.1202,-1.9216000000000002,3.6644501088,49.6,-2.24,49.6505548811,134.09
2019-06-22 01:00:00,40.1992,-37.4204,54.9205063414,3.1492,-1.9804,3.7201404275,37.05,-35.44,51.2708113843,132.36,39.9592,-35.620400000000004,53.5308374752,3.1492,-1.9804,3.7201404275,36.81,-33.64,49.866077648,135.49,47.9492,-4.6204,48.1712972298,3.1492,-1.9804,3.7201404275,44.8,-2.64,44.8777183021,134.72
2019-06-22 01:30:00,37.2342,-35.7806,51.6394905668,3.1142,-1.9405999999999999,3.6693555292,34.12,-33.84,48.0553847139,132.49,36.8842,-34.6006,50.5731720381,3.1142,-1.9405999999999999,3.6693555292,33.77,-32.66,46.9796604926,135.78,44.1542,-10.6206,45.4135499824,3.1142,-1.9405999999999999,3.6693555292,41.04,-8.68,41.9478724133,134.54
2019-06-22 02:00:00,37.095,-29.3558,47.3054121496,3.115,-1.8458,3.6208013809,33.98,-27.51,43.7200240165,131.65,36.695,-29.8858,47.3253004918,3.115,-1.8458,3.6208013809,33.58,-28.04,43.7476627947,135.57,41.875,-25.4458,49.0000445167,3.115,-1.8458,3.6208013809,38.76,-23.6,45.3794843514,132.68
2019-06-22 02:30:00,36.8796,-29.3714,47.1464106176,3.0596,-1.8714,3.5865429204,33.82,-27.5,43.589475794,131.93,36.4496,-29.9114,47.1515131265,3.0596,-1.8714,3.5865429204,33.39,-28.04,43.601991927,135.87,41.6196,-25.3114,48.7119910712,3.0596,-1.8714,3.5865429204,38.56,-23.44,45.1254606625,132.94
2019-06-22 03:00:00,36.4208,-29.4792,46.8561405291,3.0808,-1.8692000000000002,3.603503473,33.34,-27.61,43.288193540500004,132.1,35.9608,-30.0392,46.8565115355,3.0808,-1.8692000000000002,3.603503473,32.88,-28.17,43.2971511765,136.05,41.1208,-25.4292,48.3483650735,3.0808,-1.8692000000000002,3.603503473,38.04,-23.56,44.7450019555,133.12
2019-06-22 03:30:00,35.1006,-29.9362,46.1327236439,3.0606,-2.0662,3.692757073,32.04,-27.87,42.465262274,132.54,34.6906,-30.4662,46.1695470067,3.0606,-2.0662,3.692757073,31.63,-28.4,42.5090213955,136.21,39.8206,-25.9062,47.5059089251,3.0606,-2.0662,3.692757073,36.76,-23.84,43.8137330069,133.56
2019-06-22 04:00:00,34.4412,-29.9876,45.6667538938,3.1612,-1.9076,3.6921705269,31.28,-28.08,42.0348046266,132.44,33.9912,-30.5276,45.6873728638,3.1612,-1.9076,3.6921705269,30.83,-28.62,42.0665342048,136.04,39.1212,-25.9876,46.9661968143,3.1612,-1.9076,3.6921705269,35.96,-24.08,43.2778003138,133.46
2019-06-22 04:30:00,34.2972,-29.8594,45.4739672362,3.1072,-1.8394,3.6108287413999998,31.19,-28.02,41.9277533383,132.32,33.8272,-30.4394,45.5064449523,3.1072,-1.8394,3.6108287413999998,30.72,-28.6,41.9723528052,135.94,38.9872,-25.8394,46.7726026238,3.1072,-1.8394,3.6108287413999998,35.88,-24.0,43.1668205917,133.34
2019-06-22 05:00:00,32.5262,-30.5142,44.5989920074,3.1262,-1.9142000000000001,3.6656906689,29.4,-28.6,41.0160944021,132.82,32.0562,-31.0942,44.6592569584,3.1262,-1.9142000000000001,3.6656906689,28.93,-29.18,41.0903553161,136.37,37.2062,-26.7942,45.8500869364,3.1262,-1.9142000000000001,3.6656906689,34.08,-24.88,42.1955068698,133.89
2019-06-22 05:30:00,32.7994,-29.9024,44.3841657139,3.2394,-1.7024,3.6594915111,29.56,-28.2,40.8538076561,132.67,32.5294,-30.4424,44.5522343112,3.2394,-1.7024,3.6594915111,29.29,-28.74,41.0352494814,136.3,37.0394,-26.8624,45.7548433078,3.2394,-1.7024,3.6594915111,33.8,-25.16,42.136274159,133.78
2019-06-22 06:00:00,32.8726,-30.2414,44.6671031602,3.4226,-1.7814,3.858442266,29.45,-28.46,40.9545369892,132.88,32.7926,-30.6814,44.9077156034,3.4226,-1.7814,3.858442266,29.37,-28.9,41.2044524293,136.4,36.7826,-27.4214,45.8791111588,3.4226,-1.7814,3.858442266,33.36,-25.64,42.0749236482,134.02
2019-06-22 06:30:00,33.7286,-30.3242,45.3560973145,3.4286,-1.5342,3.7562038816000003,30.3,-28.79,41.7965800036,132.91,33.6886,-30.8142,45.6556315431,3.4286,-1.5342,3.7562038816000003,30.26,-29.28,42.1068402994,136.31,37.5886,-27.4542,46.5471368357,3.4286,-1.5342,3.7562038816000003,34.16,-25.92,42.8806716365,134.02
2019-06-22 07:00:00,33.4364,-29.474,44.5725197959,4.0064,-1.6440000000000001,4.3305862144,29.43,-27.83,40.5047379945,132.61,33.4764,-29.974,44.9345082644,4.0064,-1.6440000000000001,4.3305862144,29.47,-28.33,40.8787206258,136.02,37.0864,-26.524,45.5952151104,4.0064,-1.6440000000000001,4.3305862144,33.08,-24.88,41.3920378817,133.69
2019-06-22 07:30:00,33.2798,-28.5802,43.867675116,5.2698,-1.7602,5.5559964075,28.01,-26.82,38.7797949969,131.85,33.3298,-29.0802,44.2327209211,5.2698,-1.7602,5.5559964075,28.06,-27.32,39.1630693383,135.32,36.7098,-25.6002,44.7546607191,5.2698,-1.7602,5.5559964075,31.44,-23.84,39.4565482525,132.91
2019-06-22 08:00:00,36.1622,-27.3586,45.3453162168,6.1922,-2.3086,6.6085531548,29.97,-25.05,39.0602534554,131.44,36.5622,-27.8686,45.9723105227,6.1922,-2.3086,6.6085531548,30.37,-25.56,39.6944643496,135.18,39.2722,-23.5086,45.7707326443,6.1922,-2.3086,6.6085531548,33.08,-21.2,39.2902837862,132.37
2019-06-22 08:30:00,38.4674,-26.2762,46.5851859415,7.9274000000000004,-2.3062,8.2560419815,30.54,-23.97,38.8233499327,131.09,39.3474,-26.8562,47.6389899683,7.9274000000000004,-2.3062,8.2560419815,31.42,-24.55,39.8737871289,134.82,40.8074,-21.9462,46.3344320047,7.9274000000000004,-2.3062,8.2560419815,32.88,-19.64,38.2991383715,131.98
2019-06-22 09:00:00,39.8808,-25.691,47.4394950399,11.5008,-2.261,11.720943718000001,28.38,-23.43,36.8020284767,131.21,41.9308,-26.151,49.4172721793,11.5008,-2.261,11.720943718000001,30.43,-23.89,38.6874268982,134.86,40.0608,-21.621,45.5229100304,11.5008,-2.261,11.720943718000001,28.56,-19.36,34.5033795446,132.15
2019-06-22 09:30:00,40.6224,-24.2776,47.3242141353,13.1624,-1.8276,13.2886754615,27.46,-22.45,35.4690583467,130.51,43.1724,-24.7676,49.7723832212,13.1624,-1.8276,13.2886754615,30.01,-22.94,37.7735846856,134.21,39.8024,-20.2276,44.6473610365,13.1624,-1.8276,13.2886754615,26.64,-18.4,32.3766829678,131.48
2019-06-22 10:00:00,41.9696,-22.9928,47.8551583009,14.3096,-2.2328,14.4827500151,27.66,-20.76,34.5840020819,129.9,45.0096,-23.2928,50.6795681118,14.3096,-2.2328,14.4827500151,30.7,-21.06,37.2292035907,133.82,40.0296,-19.5128,44.5322157544,14.3096,-2.2328,14.4827500151,25.72,-17.28,30.9857515642,130.92
2019-06-22 10:30:00,41.715,-22.5556,47.4225296284,12.265,-2.3056,12.4798243722,29.45,-20.25,35.7402434239,129.79,44.275,-22.9756,49.8813975382,12.265,-2.3056,12.4798243722,32.01,-20.67,38.1036612414,133.63,40.625,-19.0656,44.8763604625,12.265,-2.3056,12.4798243722,28.36,-16.76,32.9421796486,130.81
2019-06-22 11:00:00,41.1374,-27.535800000000002,49.5025853911,12.737400000000001,-2.3458,12.9516074832,28.4,-25.19,37.9617715603,129.85,43.8674,-26.5058,51.253353221,12.737400000000001,-2.3458,12.9516074832,31.13,-24.16,39.4053613104,133.1,41.6174,-4.5058,41.8606045871,12.737400000000001,-2.3458,12.9516074832,28.88,-2.16,28.9606629758,131.76
2019-06-22 11:30:00,41.808,-30.2498,51.6038686926,13.248,-2.6298,13.506492958599999,28.56,-27.62,39.7308192717,130.15,44.538,-28.5698,52.9137686811,13.248,-2.6298,13.506492958599999,31.29,-25.94,40.644159482,133.1,43.368,2.3702,43.4327212138,13.248,-2.6298,13.506492958599999,30.12,5.0,30.5321862958,132.41
2019-06-22 12:00:00,41.2994,-30.232,51.1821674449,13.5194,-2.692,13.784811945,27.78,-27.54,39.1175152585,130.39,44.0694,-28.512,52.4885336084,13.5194,-2.692,13.784811945,30.55,-25.82,39.9996862488,133.35,42.6794,2.308,42.7417600054,13.5194,-2.692,13.784811945,29.16,5.0,29.5855640474,132.64
2019-06-22 12:30:00,41.7422,-30.8818,51.9239523927,13.6822,-2.5618,13.919964658,28.06,-28.32,39.8671042339,130.49,44.5822,-29.1818,53.283674874,13.6822,-2.5618,13.919964658,30.9,-26.62,40.7852228142,133.35,43.0022,1.7182,43.036512592,13.6822,-2.5618,13.919964658,29.32,4.28,29.630740794,132.81
2019-06-22 13:00:00,45.0844,-30.3238,54.3335620938,13.6644,-3.2938,14.0557798005,31.42,-27.03,41.4468008416,130.28,47.7344,-28.6538,55.6741699336,13.6644,-3.2938,14.0557798005,34.07,-25.36,42.4722791948,133.35,46.3844,2.2262,46.4377920427,13.6644,-3.2938,14.0557798005,32.72,5.52,33.1823567578,132.58
2019-06-22 13:30:00,46.3868,-30.6098,55.5760296376,13.7968,-3.0998,14.1407372608,32.59,-27.51,42.6486600024,130.82,48.9268,-29.0398,56.8958851085,13.7968,-3.0998,14.1407372608,35.13,-25.94,43.6692168467,133.9,47.5968,2.1402,47.6448929717,13.7968,-3.0998,14.1407372608,33.8,5.24,34.2037658745,133.16
2019-06-22 14:00:00,46.4612,-30.595,55.6300020712,13.6812,-3.315,14.0770898427,32.78,-27.28,42.6465332706,130.66,49.0612,-28.985,56.98360791,13.6812,-3.315,14.0770898427,35.38,-25.67,43.7114778977,133.9,47.6012,2.005,47.6434073765,13.6812,-3.315,14.0770898427,33.92,5.32,34.3346588741,132.92
2019-06-22 14:30:00,45.7476,-30.8672,55.1871990737,13.6076,-3.2272,13.9850490739,32.14,-27.64,42.3904376009,131.11,48.2376,-29.3472,56.4634767049,13.6076,-3.2272,13.9850490739,34.63,-26.12,43.3761605032,134.33,46.8876,1.4528,46.9101019142,13.6076,-3.2272,13.9850490739,33.28,4.68,33.6074515547,133.49
2019-06-22 15:00:00,45.218,-30.8166,54.7204747746,13.278,-2.4866,13.5088290966,31.94,-28.33,42.6937056251,131.14,47.558,-29.4766,55.9520626211,13.278,-2.4866,13.5088290966,34.28,-26.99,43.630018336,134.33,46.478,1.5134,46.502632867,13.278,-2.4866,13.5088290966,33.2,4.0,33.4400956936,133.55
2019-06-22 15:30:00,44.7468,-31.3626,54.6432867697,13.0068,-2.3526,13.2178505439,31.74,-29.01,43.0000895348,131.56,46.9968,-30.0926,55.8055891914,13.0068,-2.3526,13.2178505439,33.99,-27.74,43.8728583523,134.73,46.1668,1.2474,46.1836489355,13.0068,-2.3526,13.2178505439,33.16,3.6,33.3548437262,133.97
2019-06-22 16:00:00,44.6946,-31.272,54.5485586717,12.7846,-2.362,13.0009630859,31.91,-28.91,43.0585206434,131.49,46.8746,-29.982,55.6430449307,12.7846,-2.362,13.0009630859,34.09,-27.62,43.8747364664,134.63,46.3846,1.438,46.4068848465,12.7846,-2.362,13.0009630859,33.6,3.8,33.8141982013,133.89
2019-06-22 16:30:00,45.5054,-31.0884,55.1110700651,12.0154,-2.7684,12.3302017713,33.49,-28.32,43.8588930549,131.14,47.5554,-29.7284,56.0829192867,12.0154,-2.7684,12.3302017713,35.54,-26.96,44.6086673193,134.36,47.6954,1.4716,47.7180970673,12.0154,-2.7684,12.3302017713,35.68,4.24,35.9310450725,133.52
2019-06-22 17:00:00,45.8726,-31.624,55.716898754,11.2726,-2.294,11.5036492801,34.6,-29.33,45.3586695131,131.52,47.6026,-30.294,56.4245865094,11.2726,-2.294,11.5036492801,36.33,-28.0,45.8679506845,134.63,48.8326,1.186,48.8470000999,11.2726,-2.294,11.5036492801,37.56,3.48,37.7208695552,133.88
2019-06-22 17:30:00,47.0516,-31.7264,56.7487226246,9.9316,-2.0264,10.1362209684,37.12,-29.7,47.5392932215,131.52,48.4116,-30.2864,57.1047199408,9.9316,-2.0264,10.1362209684,38.48,-28.26,47.7424130098,134.63,51.1716,0.9736,51.1808611057,9.9316,-2.0264,10.1362209684,41.24,3.0,41.3489733851,133.88
2019-06-22 18:00:00,48.6164,-31.651,58.0115518665,7.8464,-1.931,8.0805169364,40.77,-29.72,50.4526639535,131.4,49.3964,-30.051,57.8192609254,7.8464,-1.931,8.0805169364,41.55,-28.12,50.1710763289,134.56,54.4064,1.029,54.4161299796,7.8464,-1.931,8.0805169364,46.56,2.96,46.6539944699,133.74
2019-06-22 18:30:00,49.5686,-31.7654,58.8734808137,7.2086,-1.8754,7.4485595332,42.36,-29.89,51.8438202682,131.52,50.4086,-29.9354,58.6272558382,7.2086,-1.8754,7.4485595332,43.2,-28.06,51.5131400712,134.73,55.4086,0.36460000000000004,55.4097995586,7.2086,-1.8754,7.4485595332,48.2,2.24,48.2520217193,133.88
2019-06-22 19:00:00,50.276,-31.8598,59.5207781539,6.136,-1.8098,6.3973331975,44.14,-30.05,53.3979596988,131.74,50.886,-29.8898,59.0151263664,6.136,-1.8098,6.3973331975,44.75,-28.08,52.8303785714,134.9,56.736,0.1102,56.7361070222,6.136,-1.8098,6.3973331975,50.6,1.92,50.6364137751,134.12
2019-06-22 19:30:00,49.6826,-32.1376,59.1708211581,5.9226,-1.5276,6.1164329899,43.76,-30.61,53.4032742442,131.6,49.9526,-30.2576,58.4019229522,5.9226,-1.5276,6.1164329899,44.03,-28.73,52.574269372,134.73,56.4826,-0.2876,56.4833322009,5.9226,-1.5276,6.1164329899,50.56,1.24,50.5752034104,133.96
2019-06-22 20:00:00,49.1946,-23.0476,54.3258735311,5.2046,-1.6576,5.4621881073,43.99,-21.39,48.9147441985,130.7,48.5346,-32.4276,58.3708543617,5.2046,-1.6576,5.4621881073,43.33,-30.77,53.1439723769,134.31,55.3646,-4.0176,55.5101796333,5.2046,-1.6576,5.4621881073,50.16,-2.36,50.2154876507,132.46
2019-06-22 20:30:00,48.853,-10.8394,50.0410651501,4.533,-1.1694,4.6814084804,44.32,-9.67,45.3626641634,132.19,47.003,-36.6794,59.6209727643,4.533,-1.1694,4.6814084804,42.47,-35.51,55.3593804156,135.99,54.533,-9.2894,55.3185415694,4.533,-1.1694,4.6814084804,50.0,-8.12,50.655053055,133.14
2019-06-22 21:00:00,48.3992,-11.2432,49.6879472999,4.1892,-1.4632,4.4373810835,44.21,-9.78,45.2788305944,132.19,46.4892,-37.0632,59.4552479675,4.1892,-1.4632,4.4373810835,42.3,-35.6,55.2869785754,135.96,54.2292,-9.7832,55.1046017577,4.1892,-1.4632,4.4373810835,50.04,-8.32,50.7269553591,133.14
2019-06-22 21:30:00,48.559,-11.4218,49.8842058796,3.289,-1.6018,3.6583171322,45.27,-9.82,46.3228377801,132.19,46.399,-37.3218,59.546485675,3.289,-1.6018,3.6583171322,43.11,-35.72,55.98562762,136.03,54.969,-9.8418,55.8431015278,3.289,-1.6018,3.6583171322,51.68,-8.24,52.3327813134,133.17
2019-06-22 22:00:00,49.0258,-11.3684,50.3266289771,3.1558,-1.5884,3.5329998868,45.87,-9.78,46.9010159805,131.97,46.8058,-37.2884,59.8431924967,3.1558,-1.5884,3.5329998868,43.65,-35.7,56.3898262101,135.78,55.5158,-9.7084,56.358292027,3.1558,-1.5884,3.5329998868,52.36,-8.12,52.9858849129,132.93
2019-06-22 22:30:00,48.5232,-11.5694,49.883383552,3.1632,-1.5293999999999999,3.5135307882999998,45.36,-10.04,46.457843256,132.46,46.3032,-37.7094,59.7158704081,3.1632,-1.5293999999999999,3.5135307882999998,43.14,-36.18,56.3032148283,136.21,55.0032,-9.8494,55.8781056461,3.1632,-1.5293999999999999,3.5135307882999998,51.84,-8.32,52.5034094131,133.44
2019-06-22 23:00:00,46.9386,-11.999600000000001,48.4481431029,3.0486,-1.6396000000000002,3.4615386925,43.89,-10.36,45.0961384156,132.53,44.7186,-38.1796,58.7999578411,3.0486,-1.6396000000000002,3.4615386925,41.67,-36.54,55.4216609278,136.39,53.2086,-10.4796,54.2307765952,3.0486,-1.6396000000000002,3.4615386925,50.16,-8.84,50.9330069798,133.53
2019-06-22 23:30:00,45.4242,-12.8646,47.2107602015,3.0542,-1.4746000000000001,3.3915457833,42.37,-11.39,43.8742407342,133.3,43.1642,-39.3846,58.4319679525,3.0542,-1.4746000000000001,3.3915457833,40.11,-37.91,55.1903995275,137.14,51.3742,-11.8346,52.719694449,3.0542,-1.4746000000000001,3.3915457833,48.32,-10.36,49.4181343233,134.33
2019-06-23 00:00:00,43.2138,-22.4458,48.6954458659,3.1138,-1.4958,3.4544417899,40.1,-20.95,45.2428171095,132.83,41.5738,-37.5958,56.0519850146,3.1138,-1.4958,3.4544417899,38.46,-36.1,52.7482852802,135.99,49.5938,-8.8558,50.3782710311,3.1138,-1.4958,3.4544417899,46.48,-7.36,47.0591117638,134.42
2019-06-23 00:30:00,41.67,-22.5688,47.3892354173,3.19,-1.5888,3.5637600144,38.48,-20.98,43.8277400741,133.13,40.14,-36.0188,53.9311927686,3.19,-1.5888,3.5637600144,36.95,-34.43,50.5047265115,136.35,47.19,-14.4288,49.3465943044,3.19,-1.5888,3.5637600144,44.0,-12.84,45.8352004468,134.49
2019-06-23 01:00:00,40.892,-17.0794,44.3154777517,3.232,-1.6294,3.6194983575,37.66,-15.45,40.7059958728,132.37,39.322,-32.0594,50.7348481062,3.232,-1.6294,3.6194983575,36.09,-30.43,47.2067050322,136.1,44.032,-29.9894,53.2745824607,3.232,-1.6294,3.6194983575,40.8,-28.36,49.6883245844,132.79
2019-06-23 01:30:00,39.9872,-17.1708,43.5179564833,3.1471999999999998,-1.5608,3.5129708909,36.84,-15.61,40.0107198136,132.44,38.4372,-32.1408,50.1043847231,3.1471999999999998,-1.5608,3.5129708909,35.29,-30.58,46.6960437296,136.21,43.0272,-30.1608,52.5453499035,3.1471999999999998,-1.5608,3.5129708909,39.88,-28.6,49.0751912885,132.88
2019-06-23 02:00:00,38.5512,-17.4836,42.3305007105,3.1712,-1.8036,3.6482163313,35.38,-15.68,38.6989250497,133.47,36.9612,-32.7036,49.3523632504,3.1712,-1.8036,3.6482163313,33.79,-30.9,45.7883620585,137.19,41.7712,-30.523600000000002,51.7351264268,3.1712,-1.8036,3.6482163313,38.6,-28.72,48.1123518444,133.86
2019-06-23 02:30:00,38.2198,-17.361,41.978058948,3.0598,-2.111,3.7173508094,35.16,-15.25,38.3247713627,133.37,36.4598,-32.671,48.9562177567,3.0598,-2.111,3.7173508094,33.4,-30.56,45.2711122019,137.19,41.8598,-29.871,51.4248918039,3.0598,-2.111,3.7173508094,38.8,-27.76,47.7080454431,133.72
2019-06-23 03:00:00,35.7728,-35.8008,50.6101817867,3.2128,-2.0308,3.8008199747,32.56,-33.77,46.9101961198,132.26,35.4928,-28.4608,45.4945709781,3.2128,-2.0308,3.8008199747,32.28,-26.43,41.7198190312,135.57,40.8928,-23.7108,47.2696850897,3.2128,-2.0308,3.8008199747,37.68,-21.68,43.4718851673,133.72
2019-06-23 03:30:00,34.8512,-40.781,53.6441618673,3.2712,-1.311,3.5241269046,31.58,-39.47,50.548761607,130.9,34.8412,-27.231,44.2203186153,3.2712,-1.311,3.5241269046,31.57,-25.92,40.8474148509,133.96,40.3512,-21.271,45.614414196,3.2712,-1.311,3.5241269046,37.08,-19.96,42.1109012015,132.6
2019-06-23 04:00:00,34.1944,-41.294,53.6139107635,3.2544,-1.654,3.6505938366,30.94,-39.64,50.2853179367,131.41,34.1744,-27.624,43.9428605277,3.2544,-1.654,3.6505938366,30.92,-25.97,40.3792929606,134.41,39.7744,-21.534,45.2295926508,3.2544,-1.654,3.6505938366,36.52,-19.88,41.5803415089,133.12
2019-06-23 04:30:00,34.3278,-41.0302,53.4964967533,3.3378,-2.0002,3.8912348785,30.99,-39.03,49.8369441278,130.99,34.4278,-27.310200000000002,43.9445154357,3.3378,-2.0002,3.8912348785,31.09,-25.31,40.0897019196,134.12,39.8578,-21.4802,45.2774028946,3.3378,-2.0002,3.8912348785,36.52,-19.48,41.3905883022,132.73
2019-06-23 05:00:00,33.3284,-41.3208,53.0866344686,3.2684,-1.9108,3.7859734812,30.06,-39.41,49.565630229,131.22,33.5884,-27.3808,43.3346146077,3.2684,-1.9108,3.7859734812,30.32,-25.47,39.5982739523,134.3,38.9484,-21.5108,44.4937341566,3.2684,-1.9108,3.7859734812,35.68,-19.6,40.7089965487,132.95
2019-06-23 05:30:00,33.4088,-41.523,53.2945348647,3.3788,-1.823,3.839221072,30.03,-39.7,49.7784180142,131.18,33.6988,-27.543,43.5227063777,3.3788,-1.823,3.839221072,30.32,-25.72,39.7595372206,134.3,39.0988,-21.583,44.6602961302,3.3788,-1.823,3.839221072,35.72,-19.76,40.8212689661,132.86
2019-06-23 06:00:00,32.8088,-41.8412,53.1705122684,3.4788,-1.7812000000000001,3.9082889965,29.33,-40.06,49.6492950605,131.38,33.1088,-27.8412,43.2588147651,3.4788,-1.7812000000000001,3.9082889965,29.63,-26.06,39.4596059281,134.4,38.4788,-21.8212,44.235537963,3.4788,-1.7812000000000001,3.9082889965,35.0,-20.04,40.3311492522,133.07
2019-06-23 06:30:00,31.905,-42.2756,52.9637175844,3.835,-2.0256,4.3370820098,28.07,-40.25,49.071248201,131.75,32.435,-28.1456,42.9441966319,3.835,-2.0256,4.3370820098,28.6,-26.12,38.7326012553,134.65,37.435,-22.1056,43.4745532048,3.835,-2.0256,4.3370820098,33.6,-20.08,39.1428971845,133.42
2019-06-23 07:00:00,30.9614,-41.9738,52.1575323074,3.8714,-1.7638,4.2542600297,27.09,-40.21,48.4841437998,131.5,31.4414,-27.9338,42.057803276,3.8714,-1.7638,4.2542600297,27.57,-26.17,38.0128109984,134.3,36.5114,-21.7638,42.5058268994,3.8714,-1.7638,4.2542600297,32.64,-20.0,38.2801462902,133.15
2019-06-23 07:30:00,31.7686,-41.4042,52.1876587289,4.9186,-1.5542,5.1583101497,26.85,-39.85,48.0514828075,131.38,32.2886,-27.4342,42.3696709876,4.9186,-1.5542,5.1583101497,27.37,-25.88,37.6681735687,134.13,37.0386,-21.1942,42.6737859066,4.9186,-1.5542,5.1583101497,32.12,-19.64,37.6486918763,133.03
2019-06-23 08:00:00,35.057,-40.7462,53.7517075398,5.097,-2.1062,5.5150237932,29.96,-38.64,48.8942859647,130.51,35.867,-26.9762,44.87936113,5.097,-2.1062,5.5150237932,30.77,-24.87,39.5639962592,134.0,39.977,-20.8262,45.0765031412,5.097,-2.1062,5.5150237932,34.88,-18.72,39.5860177335,132.13
2019-06-23 08:30:00,37.4814,-39.546,54.4861584438,4.4914,-1.976,4.9068574424,32.99,-37.57,49.998449976,130.33,38.1814,-25.796,46.078768668,4.4914,-1.976,4.9068574424,33.69,-23.82,41.2602532712,136.11,43.1714,-19.536,47.3859164094,4.4914,-1.976,4.9068574424,38.68,-17.56,42.4793596939,131.97
2019-06-23 09:00:00,39.4386,-38.4102,55.0522173395,5.5186,-2.2102,5.9447396915,33.92,-36.2,49.6085315243,129.81,40.5186,-24.6302,47.4173354165,5.5186,-2.2102,5.9447396915,35.0,-22.42,41.5650863105,135.72,44.3186,-18.6502,48.0829311295,5.5186,-2.2102,5.9447396915,38.8,-16.44,42.1392168888,131.44
2019-06-23 09:30:00,40.9206,-37.2976,55.367919142,6.4106,-2.3076,6.8132818905,34.51,-34.99,49.1450933461,129.78,42.2806,-23.4476,48.3470690127,6.4106,-2.3076,6.8132818905,35.87,-21.14,41.636000048,135.72,45.4506,-17.8676,48.836545436,6.4106,-2.3076,6.8132818905,39.04,-15.56,42.0266010998,131.44
2019-06-23 10:00:00,43.5314,-36.8136,57.0107352252,5.7414000000000005,-2.2036,6.1497582814,37.79,-34.61,51.2438893918,129.87,44.6614,-22.9036,50.1917876043,5.7414000000000005,-2.2036,6.1497582814,38.92,-20.7,44.0823819683,135.95,48.7814,-17.2436,51.7394117373,5.7414000000000005,-2.2036,6.1497582814,43.04,-15.04,45.5921396734,131.54
2019-06-23 10:30:00,45.0602,-36.4584,57.9623718856,7.1702,-2.3084,7.5326276026,37.89,-34.15,51.0085737891,129.73,46.6502,-22.6784,51.870521364300004,7.1702,-2.3084,7.5326276026,39.48,-20.37,44.4253002241,135.78,49.1702,-16.9884,52.0222481502,7.1702,-2.3084,7.5326276026,42.0,-14.68,44.491599207,131.42
2019-06-23 11:00:00,46.464,-35.8498,58.6865525997,7.574,-2.4598,7.9634221312,38.89,-33.39,51.2574306808,129.55,48.134,-22.0398,52.9399163207,7.574,-2.4598,7.9634221312,40.56,-19.58,45.0387610842,135.6,50.454,-16.3398,53.0339059474,7.574,-2.4598,7.9634221312,42.88,-13.88,45.0704870176,131.21
2019-06-23 11:30:00,49.6796,-18.0636,52.8616713803,7.7196,-2.2936,8.0531251772,41.96,-15.77,44.8256009441,130.6,50.0796,-25.5436,56.2178071177,7.7196,-2.2936,8.0531251772,42.36,-23.25,48.3211351274,134.97,51.8796,-22.0136,56.3568228444,7.7196,-2.2936,8.0531251772,44.16,-19.72,48.3630437421,131.21
2019-06-23 12:00:00,51.1252,-11.6068,52.4261755355,7.5552,-2.3068,7.8995172815,43.57,-9.3,44.551485946,130.82,50.8252,-25.8668,57.0288724882,7.5552,-2.3068,7.8995172815,43.27,-23.56,49.2683113167,134.77,53.3152,-22.8668,58.012077133,7.5552,-2.3068,7.8995172815,45.76,-20.56,50.16663433,131.08
2019-06-23 12:30:00,52.7668,-12.6736,54.2674425342,6.0968,-1.9136000000000002,6.3900575271,46.67,-10.76,47.8943263863,130.66,52.3368,-24.5336,57.8017141891,6.0968,-1.9136000000000002,6.3900575271,46.24,-22.62,51.476227523,134.41,56.2968,-18.8336,59.3635761996,6.0968,-1.9136000000000002,6.3900575271,50.2,-16.92,52.9747713539,131.16
2019-06-23 13:00:00,49.5792,-21.22,53.9294490296,5.4792,-1.76,5.7549311586,44.1,-19.46,48.2027136166,131.75,59.8492,-22.48,63.9318163408,5.4792,-1.76,5.7549311586,54.37,-20.72,58.1843217714,134.6,7.5592,-1.8399999999999999,7.7799167502,5.4792,-1.76,5.7549311586,2.08,-0.08,2.081537893,133.09
2019-06-23 13:30:00,49.8678,-21.4946,54.3029953686,5.0378,-1.2846,5.1990024043,44.83,-20.21,49.1749224707,132.17,60.8578,-23.1746,65.1209175765,5.0378,-1.2846,5.1990024043,55.82,-21.89,59.9586899457,135.02,5.0378,-1.2846,5.1990024043,5.0378,-1.2846,5.1990024043,0.0,0.0,0.0,133.57
2019-06-23 14:00:00,49.6338,-21.499,54.0899353248,4.6438,-1.639,4.9245506841,44.99,-19.86,49.1784475151,132.3,60.7238,-23.329,65.0509194973,4.6438,-1.639,4.9245506841,56.08,-21.69,60.1283834807,135.17,4.6438,-1.639,4.9245506841,4.6438,-1.639,4.9245506841,0.0,0.0,0.0,133.73
2019-06-23 14:30:00,48.7586,-21.6492,53.3487482009,4.0886,-1.6892,4.4238045391,44.67,-19.96,48.9265827542,132.37,60.0286,-23.4792,64.4570062181,4.0886,-1.6892,4.4238045391,55.94,-21.79,60.0340545024,135.26,4.0886,-1.6892,4.4238045391,4.0886,-1.6892,4.4238045391,0.0,0.0,0.0,133.8
2019-06-23 15:00:00,48.1772,-21.9604,52.9462158043,4.8272,-1.1604,4.9647142919,43.35,-20.8,48.0818312879,132.46,58.8572,-24.0404,63.5775968719,4.8272,-1.1604,4.9647142919,54.03,-22.88,58.6748267999,135.26,4.8272,-1.1604,4.9647142919,4.8272,-1.1604,4.9647142919,0.0,0.0,0.0,133.94
2019-06-23 15:30:00,48.747,-22.1758,53.5540485364,5.047,-1.6658,5.3147999624,43.7,-20.51,48.2736998789,132.56,59.467,-24.2058,64.2047104397,5.047,-1.6658,5.3147999624,54.42,-22.54,58.9032087411,135.45,5.047,-1.6658,5.3147999624,5.047,-1.6658,5.3147999624,0.0,0.0,0.0,134.05
2019-06-23 16:00:00,48.3996,-22.28,53.2815134935,4.5596,-1.57,4.8223284998,43.84,-20.71,48.4855617684,132.31,59.3596,-24.33,64.1522486914,4.5596,-1.57,4.8223284998,54.8,-22.76,59.3385001496,135.11,4.5596,-1.57,4.8223284998,4.5596,-1.57,4.8223284998,0.0,0.0,0.0,133.81
2019-06-23 16:30:00,48.8662,-22.3912,53.7519426615,4.3462,-1.7012,4.6672835654,44.52,-20.69,49.0928355262,132.41,60.0862,-24.4012,64.8519081591,4.3462,-1.7012,4.6672835654,55.74,-22.7,60.1850280385,135.14,4.3462,-1.7012,4.6672835654,4.3462,-1.7012,4.6672835654,0.0,0.0,0.0,133.84
2019-06-23 17:00:00,49.8566,-22.0514,54.5155464571,4.1066,-1.5413999999999999,4.3863512764,45.75,-20.51,50.1370382053,132.1,61.6266,-23.8714,66.0884374571,4.1066,-1.5413999999999999,4.3863512764,57.52,-22.33,61.702344363899996,134.85,4.1066,-1.5413999999999999,4.3863512764,4.1066,-1.5413999999999999,4.3863512764,0.0,0.0,0.0,133.49
2019-06-23 17:30:00,49.9258,-21.9904,54.5542225478,3.6958,-1.6604,4.0516497628,46.23,-20.33,50.5026910174,131.93,62.0058,-23.6704,66.3702272845,3.6958,-1.6604,4.0516497628,58.31,-22.01,62.3257266303,134.66,3.6958,-1.6604,4.0516497628,3.6958,-1.6604,4.0516497628,0.0,0.0,0.0,133.29
2019-06-23 18:00:00,49.619,-21.9876,54.2724581603,3.539,-1.5876000000000001,3.8787877952,46.08,-20.4,50.3937138937,131.96,61.789,-23.6976,66.1774641911,3.539,-1.5876000000000001,3.8787877952,58.25,-22.11,62.3050126394,134.76,3.539,-1.5876000000000001,3.8787877952,3.539,-1.5876000000000001,3.8787877952,0.0,0.0,0.0,133.29
2019-06-23 18:30:00,49.2754,-22.6162,54.2176866677,3.6254,-1.7662,4.0327394659,45.65,-20.85,50.1861036543,132.17,61.2554,-24.3962,65.9348057068,3.6254,-1.7662,4.0327394659,57.63,-22.63,61.9139225054,134.88,3.6254,-1.7662,4.0327394659,3.6254,-1.7662,4.0327394659,0.0,0.0,0.0,133.52
2019-06-23 19:00:00,48.839,-23.0584,54.0086820017,4.029,-1.8084,4.4162372626,44.81,-21.25,49.5933322131,132.46,60.579,-24.9084,65.4999513859,4.029,-1.8084,4.4162372626,56.55,-23.1,61.0861072585,135.17,4.029,-1.8084,4.4162372626,4.029,-1.8084,4.4162372626,0.0,0.0,0.0,133.82
2019-06-23 19:30:00,47.6036,-23.8874,53.2607793007,3.9436,-1.5974,4.2548405046,43.66,-22.29,49.0208088469,132.83,59.2636,-25.8774,64.6669476295,3.9436,-1.5974,4.2548405046,55.32,-24.28,60.41374678,135.44,3.9436,-1.5974,4.2548405046,3.9436,-1.5974,4.2548405046,0.0,0.0,0.0,134.24
2019-06-23 20:00:00,47.0946,-24.411,53.0452473852,3.6046,-2.091,4.1671839604,43.49,-22.32,48.8831514941,132.89,58.9046,-26.211,64.4730053756,3.6046,-2.091,4.1671839604,55.3,-24.12,60.3312887315,135.5,3.6046,-2.091,4.1671839604,3.6046,-2.091,4.1671839604,0.0,0.0,0.0,134.27
2019-06-23 20:30:00,46.375,-24.8128,52.5957761502,3.355,-1.7828,3.799263197,43.02,-23.03,48.7965295897,133.16,58.105,-26.7528,63.9679867812,3.355,-1.7828,3.799263197,54.75,-24.97,60.1752723301,135.68,3.355,-1.7828,3.799263197,3.355,-1.7828,3.799263197,0.0,0.0,0.0,134.57
2019-06-23 21:00:00,45.5086,-25.1222,51.9822816621,3.2486,-1.7722,3.70055331,42.26,-23.35,48.2817781363,133.69,57.0586,-26.9922,63.1210162688,3.2486,-1.7722,3.70055331,53.81,-25.22,59.426967784,136.21,3.2486,-1.7722,3.70055331,3.2486,-1.7722,3.70055331,0.0,0.0,0.0,135.1
2019-06-23 21:30:00,45.7718,-24.7776,52.04793115,3.2218,-1.6676000000000002,3.6277934065,42.55,-23.11,48.4208075108,131.6,57.2818,-26.5476,63.1346155211,3.2218,-1.6676000000000002,3.6277934065,54.06,-24.88,59.5104864709,134.28,3.2218,-1.6676000000000002,3.6277934065,3.2218,-1.6676000000000002,3.6277934065,0.0,0.0,0.0,133.01
2019-06-23 22:00:00,46.0082,-24.0592,51.9191638211,3.2082,-1.8692000000000002,3.7130116994,42.8,-22.19,48.2103318802,130.5,57.4882,-25.6392,62.9464988373,3.2082,-1.8692000000000002,3.7130116994,54.28,-23.77,59.2564874086,133.4,3.2082,-1.8692000000000002,3.7130116994,3.2082,-1.8692000000000002,3.7130116994,0.0,0.0,0.0,131.88
2019-06-23 22:30:00,44.6908,-24.4432,50.9385672245,3.1708,-1.7631999999999999,3.6280637922,41.52,-22.68,47.3105992353,130.8,55.8808,-26.1332,61.6896097482,3.1708,-1.7631999999999999,3.6280637922,52.71,-24.37,58.070999647,133.71,3.1708,-1.7631999999999999,3.6280637922,3.1708,-1.7631999999999999,3.6280637922,0.0,0.0,0.0,132.2
2019-06-23 23:00:00,42.8292,-25.3648,49.7766356002,3.2092,-1.9248,3.7421677782,39.62,-23.44,46.0345305179,132.32,53.4592,-28.1448,60.4153608917,3.2092,-1.9248,3.7421677782,50.25,-26.22,56.6793692625,135.23,3.2092,-1.9248,3.7421677782,3.2092,-1.9248,3.7421677782,0.0,0.0,0.0,133.76
2019-06-23 23:30:00,39.0588,-18.935200000000002,43.4065854045,3.2288,-1.7551999999999999,3.6750342148,35.83,-17.18,39.7358943526,133.18,46.1788,-52.0852,69.608545657,3.2288,-1.7551999999999999,3.6750342148,42.95,-50.33,66.1650315499,136.76,3.2288,-1.7551999999999999,3.6750342148,3.2288,-1.7551999999999999,3.6750342148,0.0,0.0,0.0,133.84
2019-06-24 00:00:00,34.3322,-40.4154,53.0292797801,3.1722,-1.7953999999999999,3.6450396431,31.16,-38.62,49.6230793079,131.22,42.5822,-43.8554,61.127243239,3.1722,-1.7953999999999999,3.6450396431,39.41,-42.06,57.6384567802,133.92,3.1722,-1.7953999999999999,3.6450396431,3.1722,-1.7953999999999999,3.6450396431,0.0,0.0,0.0,133.11
2019-06-24 00:30:00,33.8238,-29.1138,44.6280494407,3.2638,-1.9238,3.7885877158,30.56,-27.19,40.9048860162,132.16,40.7838,-48.6038,63.447992221,3.2638,-1.9238,3.7885877158,37.52,-46.68,59.8896718976,133.7,3.2638,-1.9238,3.7885877158,3.2638,-1.9238,3.7885877158,0.0,0.0,0.0,133.4
2019-06-24 01:00:00,31.9972,-29.3816,43.4407553618,3.1972,-1.7916,3.6649581717,28.8,-27.59,39.8829299325,132.56,38.6072,-49.4216,62.7137181038,3.1972,-1.7916,3.6649581717,35.41,-47.63,59.3505265352,134.06,3.1972,-1.7916,3.6649581717,3.1972,-1.7916,3.6649581717,0.0,0.0,0.0,133.84
2019-06-24 01:30:00,31.4456,-29.2296,42.9324501458,3.2156000000000002,-1.8195999999999999,3.6947296951,28.23,-27.41,39.3476937062,131.96,37.9056,-49.1396,62.0607347646,3.2156000000000002,-1.8195999999999999,3.6947296951,34.69,-47.32,58.6734906069,133.52,3.2156000000000002,-1.8195999999999999,3.6947296951,3.2156000000000002,-1.8195999999999999,3.6947296951,0.0,0.0,0.0,133.26
2019-06-24 02:00:00,31.2208,-29.3078,42.821554076,3.2208,-1.8477999999999999,3.7132085156,28.0,-27.46,39.2180009689,132.28,37.6508,-49.2978,62.0310875729,3.2208,-1.8477999999999999,3.7132085156,34.43,-47.45,58.6253136452,133.76,3.2208,-1.8477999999999999,3.7132085156,3.2208,-1.8477999999999999,3.7132085156,0.0,0.0,0.0,133.57
2019-06-24 02:30:00,30.551,-29.0342,42.1467480435,3.231,-1.8042,3.7006078744,27.32,-27.23,38.572727412,131.72,36.841,-48.8942,61.2201116843,3.231,-1.8042,3.7006078744,33.61,-47.09,57.854128634,133.34,3.231,-1.8042,3.7006078744,3.231,-1.8042,3.7006078744,0.0,0.0,0.0,133.03
2019-06-24 03:00:00,30.0736,-29.427,42.0757619772,3.2136,-1.837,3.7015934353,26.86,-27.59,38.5054242932,132.07,36.3136,-49.427,61.3327471581,3.2136,-1.837,3.7015934353,33.1,-47.59,57.9691133277,133.63,3.2136,-1.837,3.7015934353,3.2136,-1.837,3.7015934353,0.0,0.0,0.0,133.39
2019-06-24 03:30:00,29.4696,-29.402,41.628535023,3.1996,-1.6520000000000001,3.6009087964,26.27,-27.75,38.2122414941,132.2,35.5996,-49.502,60.9735969429,3.1996,-1.6520000000000001,3.6009087964,32.4,-47.85,57.7873904931,133.76,3.1996,-1.6520000000000001,3.6009087964,3.1996,-1.6520000000000001,3.6009087964,0.0,0.0,0.0,133.54
2019-06-24 04:00:00,28.834,-29.4164,41.1913115227,3.214,-1.3864,3.5002715552,25.62,-28.03,37.9745348885,132.2,34.774,-49.6564,60.621688668,3.214,-1.3864,3.5002715552,31.56,-48.27,57.6717131703,133.76,3.214,-1.3864,3.5002715552,3.214,-1.3864,3.5002715552,0.0,0.0,0.0,133.57
2019-06-24 04:30:00,29.1162,-29.6188,41.5334373232,3.1362,-1.7888000000000002,3.610478622,25.98,-27.83,38.0718964592,132.64,35.0162,-49.9788,61.02470575,3.1362,-1.7888000000000002,3.610478622,31.88,-48.19,57.7807104491,134.15,3.1362,-1.7888000000000002,3.610478622,3.1362,-1.7888000000000002,3.610478622,0.0,0.0,0.0,134.0
2019-06-24 05:00:00,28.7546,-29.5454,41.228117618,3.1946,-1.6254,3.5843262017,25.56,-27.92,37.8528730746,132.16,34.6046,-49.8254,60.6634059901,3.1946,-1.6254,3.5843262017,31.41,-48.2,57.5311054995,133.73,3.1946,-1.6254,3.5843262017,3.1946,-1.6254,3.5843262017,0.0,0.0,0.0,133.51
2019-06-24 05:30:00,29.2018,-29.636,41.6057402198,3.2418,-1.746,3.6820895209,25.96,-27.89,38.1021482334,132.64,35.1318,-50.016,61.1215479781,3.2418,-1.746,3.6820895209,31.89,-48.27,57.8529601663,134.11,3.2418,-1.746,3.6820895209,3.2418,-1.746,3.6820895209,0.0,0.0,0.0,133.95
2019-06-24 06:00:00,29.3374,-30.0008,41.9610657562,3.4074,-1.6808,3.7994030321,25.93,-28.32,38.3977512362,133.04,35.2974,-50.5208,61.6300063232,3.4074,-1.6808,3.7994030321,31.89,-48.84,58.3293896762,134.37,3.4074,-1.6808,3.7994030321,3.4074,-1.6808,3.7994030321,0.0,0.0,0.0,134.31
2019-06-24 06:30:00,31.595,-29.9188,43.512970692,3.555,-1.6288,3.9103726728,28.04,-28.29,39.8317172615,132.76,37.995,-50.1988,62.9566481512,3.555,-1.6288,3.9103726728,34.44,-48.57,59.5412336117,133.82,3.555,-1.6288,3.9103726728,3.555,-1.6288,3.9103726728,0.0,0.0,0.0,133.99
2019-06-24 07:00:00,35.0976,-29.255,45.6913181114,3.9176,-1.695,4.2685612049,31.18,-27.56,41.6142523662,132.4,42.0676,-49.145,64.6909112222,3.9176,-1.695,4.2685612049,38.15,-47.45,60.8845218426,133.43,3.9176,-1.695,4.2685612049,3.9176,-1.695,4.2685612049,0.0,0.0,0.0,133.59
2019-06-24 07:30:00,43.4344,-27.831,51.5859638309,4.3944,-1.7309999999999999,4.7230405842,39.04,-26.1,46.9609582526,131.16,51.6844,-46.481,69.51086652,4.3944,-1.7309999999999999,4.7230405842,47.29,-44.75,65.1068859645,133.92,4.3944,-1.7309999999999999,4.7230405842,4.3944,-1.7309999999999999,4.7230405842,0.0,0.0,0.0,132.26
2019-06-24 08:00:00,45.2796,-26.194,52.3103031167,4.2196,-1.904,4.6292807389,41.06,-24.29,47.7066840181,130.41,53.9196,-44.304,69.786586678,4.2196,-1.904,4.6292807389,49.7,-42.4,65.3287838552,133.34,4.2196,-1.904,4.6292807389,4.2196,-1.904,4.6292807389,0.0,0.0,0.0,131.45
2019-06-24 08:30:00,47.0076,-25.0834,53.2812482335,4.0676,-1.8934000000000002,4.4866840005,42.94,-23.19,48.8018411538,129.78,56.2476,-43.1034,70.8639231014,4.0676,-1.8934000000000002,4.4866840005,52.18,-41.21,66.4907249171,134.25,4.0676,-1.8934000000000002,4.4866840005,4.0676,-1.8934000000000002,4.4866840005,0.0,0.0,0.0,130.85
2019-06-24 09:00:00,46.227,-23.4426,51.8313710388,4.617,-1.7026,4.9209283433,41.61,-21.74,46.9469881888,129.56,55.717,-42.0326,69.7934348758,4.617,-1.7026,4.9209283433,51.1,-40.33,65.0977641705,135.55,4.617,-1.7026,4.9209283433,4.617,-1.7026,4.9209283433,0.0,0.0,0.0,130.66
2019-06-24 09:30:00,48.4868,-24.3742,54.2685120478,6.0868,-2.0942,6.4369874848,42.4,-22.28,47.8973736232,129.51,56.7568,-41.5542,70.3426320511,6.0868,-2.0942,6.4369874848,50.67,-39.46,64.2225855911,135.25,6.0868,-2.0942,6.4369874848,6.0868,-2.0942,6.4369874848,0.0,0.0,0.0,130.45
2019-06-24 10:00:00,48.5202,-24.0778,54.1659511213,5.6202000000000005,-1.5878,5.8401846615,42.9,-22.49,48.4376929674,129.56,57.0002,-41.4578,70.4824232052,5.6202000000000005,-1.5878,5.8401846615,51.38,-39.87,65.0347699312,135.18,5.6202000000000005,-1.5878,5.8401846615,5.6202000000000005,-1.5878,5.8401846615,0.0,0.0,0.0,130.53
2019-06-24 10:30:00,49.7186,-29.6588,57.8928631474,7.3886,-1.9388,7.6387404328,42.33,-27.72,50.5986887182,129.85,53.4786,-24.3888,58.7773274605,7.3886,-1.9388,7.6387404328,46.09,-22.45,51.26685674,135.02,7.3886,-1.9388,7.6387404328,7.3886,-1.9388,7.6387404328,0.0,0.0,0.0,131.34
