Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-06-24 11:00:00,49.748,-32.3284,59.3294947776,8.798,-1.3884,8.9068770374,40.95,-30.94,51.324322694,129.75,51.998,-15.8484,54.3595786091,8.798,-1.3884,8.9068770374,43.2,-14.46,45.5558075332,134.8,8.798,-1.3884,8.9068770374,8.798,-1.3884,8.9068770374,0.0,0.0,0.0,131.56
2019-06-24 11:30:00,50.065,-30.9706,58.8700457734,9.855,-0.9506,9.900740647,40.21,-30.02,50.1801205658,129.7,51.845,-15.3706,54.0754969405,9.855,-0.9506,9.900740647,41.99,-14.42,44.3970325585,135.11,9.855,-0.9506,9.900740647,9.855,-0.9506,9.900740647,0.0,0.0,0.0,131.6
2019-06-24 12:00:00,49.2386,-30.349,57.8403106057,10.8086,-0.629,10.8268866698,38.43,-29.72,48.5813060755,130.11,50.5386,-14.699,52.6327910238,10.8086,-0.629,10.8268866698,39.73,-14.07,42.1478089585,136.05,10.8086,-0.629,10.8268866698,10.8086,-0.629,10.8268866698,0.0,0.0,0.0,132.01
2019-06-24 12:30:00,49.4316,-30.1358,57.8934324444,10.5616,-0.5658000000000001,10.5767444991,38.87,-29.57,48.8391420891,129.98,50.8316,-14.4758,52.8526285458,10.5616,-0.5658000000000001,10.5767444991,40.27,-13.91,42.6047063128,135.92,10.5616,-0.5658000000000001,10.5767444991,10.5616,-0.5658000000000001,10.5767444991,0.0,0.0,0.0,131.89
2019-06-24 13:00:00,49.5528,-30.745,58.315821291,10.8128,-1.025,10.861273813,38.74,-29.72,48.8268983246,129.98,51.0028,-15.095,53.1897041996,10.8128,-1.025,10.861273813,40.19,-14.07,42.5816979464,135.92,10.8128,-1.025,10.861273813,10.8128,-1.025,10.861273813,0.0,0.0,0.0,131.83
2019-06-24 13:30:00,49.7842,-31.1614,58.7324392444,11.5542,-1.4314,11.6425273717,38.23,-29.73,48.4293898372,130.35,50.6042,-15.4014,52.8960128894,11.5542,-1.4314,11.6425273717,39.05,-13.97,41.4736470545,136.26,11.5542,-1.4314,11.6425273717,11.5542,-1.4314,11.6425273717,0.0,0.0,0.0,132.25
2019-06-24 14:00:00,49.3576,-31.289,58.4394917736,11.0376,-1.409,11.1271692159,38.32,-29.88,48.5925591012,130.35,50.4176,-14.889,52.5701123335,11.0376,-1.409,11.1271692159,39.38,-13.48,41.6232483115,136.57,11.0376,-1.409,11.1271692159,11.0376,-1.409,11.1271692159,0.0,0.0,0.0,132.19
2019-06-24 14:30:00,48.077,-31.2124,57.3202568274,11.237,-0.9924000000000001,11.2807369777,36.84,-30.22,47.6490713446,130.24,48.767,-14.5024,50.8776954545,11.237,-0.9924000000000001,11.2807369777,37.53,-13.51,39.8876045909,136.4,11.237,-0.9924000000000001,11.2807369777,11.237,-0.9924000000000001,11.2807369777,0.0,0.0,0.0,132.05
2019-06-24 15:00:00,47.703,-31.0096,56.8961466284,9.783,-2.2096,10.0294277584,37.92,-28.8,47.6168709598,130.1,48.433,-14.0296,50.4240534384,9.783,-2.2096,10.0294277584,38.65,-11.82,40.4170125071,136.23,9.783,-2.2096,10.0294277584,9.783,-2.2096,10.0294277584,0.0,0.0,0.0,131.86
2019-06-24 15:30:00,47.4602,-31.1452,56.7670156612,10.3902,-2.1452,10.6093420663,37.07,-29.0,47.0657508173,130.1,47.9302,-14.0752,49.9541322323,10.3902,-2.1452,10.6093420663,37.54,-11.93,39.3900558517,136.33,10.3902,-2.1452,10.6093420663,10.3902,-2.1452,10.6093420663,0.0,0.0,0.0,131.86
2019-06-24 16:00:00,48.98,-31.1454,58.0437450649,9.25,-1.9854,9.4606719191,39.73,-29.16,49.282638931,130.04,50.15,-14.2054,52.1230840335,9.25,-1.9854,9.4606719191,40.9,-12.22,42.6865130925,136.25,9.25,-1.9854,9.4606719191,9.25,-1.9854,9.4606719191,0.0,0.0,0.0,131.8
2019-06-24 16:30:00,49.4874,-30.39,58.073701955,10.4474,-1.85,10.6099324578,39.04,-28.54,48.359623654399996,130.01,50.4774,-14.45,52.504956059,10.4474,-1.85,10.6099324578,40.03,-12.6,41.96618758,136.12,10.4474,-1.85,10.6099324578,10.4474,-1.85,10.6099324578,0.0,0.0,0.0,131.8
2019-06-24 17:00:00,50.851,-31.7264,59.9365385884,13.541,-1.4264000000000001,13.6159207533,37.31,-30.3,48.0637711795,130.47,50.721,-14.4464,52.7382054488,13.541,-1.4264000000000001,13.6159207533,37.18,-13.02,39.3938167737,136.56,13.541,-1.4264000000000001,13.6159207533,13.541,-1.4264000000000001,13.6159207533,0.0,0.0,0.0,132.2
2019-06-24 17:30:00,52.3966,-32.4018,61.6058465959,10.4866,-1.3318,10.570831131,41.91,-31.07,52.1708060126,130.59,54.1266,-15.1918,56.2181431106,10.4866,-1.3318,10.570831131,43.64,-13.86,45.7880901545,136.74,10.4866,-1.3318,10.570831131,10.4866,-1.3318,10.570831131,0.0,0.0,0.0,132.32
2019-06-24 18:00:00,52.8982,-32.558,62.1147561151,9.1082,-1.088,9.1729521551,43.79,-31.47,53.9251796474,130.8,55.1382,-15.368,57.239815891,9.1082,-1.088,9.1729521551,46.03,-14.28,48.194183259,137.24,9.1082,-1.088,9.1729521551,9.1082,-1.088,9.1729521551,0.0,0.0,0.0,132.52
2019-06-24 18:30:00,52.4352,-33.554,62.2520771946,8.4752,-1.104,8.5468023869,43.96,-32.45,54.6395836368,131.35,55.1152,-16.224,57.4534894244,8.4752,-1.104,8.5468023869,46.64,-15.12,49.0296236983,137.75,8.4752,-1.104,8.5468023869,8.4752,-1.104,8.5468023869,0.0,0.0,0.0,133.06
2019-06-24 19:00:00,52.2856,-33.6168,62.1600612098,8.1156,-1.0268,8.1802983809,44.17,-32.59,54.8916842518,131.07,55.1156,-16.3168,57.4801472302,8.1156,-1.0268,8.1802983809,47.0,-15.29,49.4245293351,137.42,8.1156,-1.0268,8.1802983809,8.1156,-1.0268,8.1802983809,0.0,0.0,0.0,132.77
2019-06-24 19:30:00,52.1154,-33.936,62.1905701305,7.9054,-1.096,7.9810127904,44.21,-32.84,55.0725857392,131.15,55.1654,-16.686,57.6337050098,7.9054,-1.096,7.9810127904,47.26,-15.59,49.7650047724,137.55,7.9054,-1.096,7.9810127904,7.9054,-1.096,7.9810127904,0.0,0.0,0.0,132.85
2019-06-24 20:00:00,51.0786,-34.5748,61.6801440741,7.0386,-1.0148,7.1113788396,44.04,-33.56,55.369623441,131.32,54.4886,-17.2548,57.1553641665,7.0386,-1.0148,7.1113788396,47.45,-16.24,50.1521694446,137.74,7.0386,-1.0148,7.1113788396,7.0386,-1.0148,7.1113788396,0.0,0.0,0.0,133.03
2019-06-24 20:30:00,49.9886,-35.0928,61.0767119433,5.1586,-1.4528,5.3592706407,44.83,-33.64,56.0480017485,131.14,54.5786,-17.3728,57.2768518496,5.1586,-1.4528,5.3592706407,49.42,-15.92,51.920928343,137.24,5.1586,-1.4528,5.3592706407,5.1586,-1.4528,5.3592706407,0.0,0.0,0.0,132.79
2019-06-24 21:00:00,48.083,-35.495,59.7651228895,3.453,-1.645,3.8248181656,44.63,-33.85,56.014814112,130.67,53.213,-17.835,56.1222825088,3.453,-1.645,3.8248181656,49.76,-16.19,52.3275615713,136.37,3.453,-1.645,3.8248181656,3.453,-1.645,3.8248181656,0.0,0.0,0.0,132.31
2019-06-24 21:30:00,45.7646,-36.586,58.591245158,3.3046,-1.6960000000000002,3.7144040114,42.46,-34.89,54.9560160492,131.04,50.8846,-18.866,54.2694064198,3.3046,-1.6960000000000002,3.7144040114,47.58,-17.17,50.5832511806,136.89,3.3046,-1.6960000000000002,3.7144040114,3.3046,-1.6960000000000002,3.7144040114,0.0,0.0,0.0,132.69
2019-06-24 22:00:00,44.5016,-16.0166,47.2961296315,3.2416,-1.8166,3.7159125555,41.26,-14.2,43.6351647184,131.14,48.0116,-24.7766,54.0277117979,3.2416,-1.8166,3.7159125555,44.77,-22.96,50.3141580472,134.72,3.2416,-1.8166,3.7159125555,3.2416,-1.8166,3.7159125555,0.0,0.0,0.0,131.22
2019-06-24 22:30:00,43.9268,-5.8648,44.316584224,3.2168,-1.9148,3.7435626454,40.71,-3.95,40.901180912,131.53,46.5968,-27.7248,54.221087275,3.2168,-1.9148,3.7435626454,43.38,-25.81,50.4775247016,133.83,3.2168,-1.9148,3.7435626454,3.2168,-1.9148,3.7435626454,0.0,0.0,0.0,130.77
2019-06-24 23:00:00,42.919200000000004,-6.2722,43.3750875674,3.1892,-1.9622000000000002,3.7444926866,39.73,-4.31,39.9630954757,132.02,45.3992,-28.3222,53.5091989613,3.1892,-1.9622000000000002,3.7444926866,42.21,-26.36,49.7647837331,134.37,3.1892,-1.9622000000000002,3.7444926866,3.1892,-1.9622000000000002,3.7444926866,0.0,0.0,0.0,131.26
2019-06-24 23:30:00,38.3888,-6.1574,38.8794745361,3.1588,-1.5974,3.5397322215,35.23,-4.5600000000000005,35.5238863302,132.94,40.5088,-28.8274,49.7190292363,3.1588,-1.5974,3.5397322215,37.35,-27.23,46.2222392361,135.4,3.1588,-1.5974,3.5397322215,3.1588,-1.5974,3.5397322215,0.0,0.0,0.0,132.18
2019-06-25 00:00:00,35.9914,-6.796,36.6274008081,3.1814,-1.816,3.6632174328,32.81,-4.98,33.1857876206,133.32,37.9314,-29.726,48.1915571647,3.1814,-1.816,3.6632174328,34.75,-27.91,44.5705126737,135.81,3.1814,-1.816,3.6632174328,3.1814,-1.816,3.6632174328,0.0,0.0,0.0,132.57
2019-06-25 00:30:00,35.5634,-7.6744,36.3820262619,3.1334,-1.3744,3.4215743335,32.43,-6.3,33.0362664355,133.24,37.3234,-30.4944,48.1969357835,3.1334,-1.3744,3.4215743335,34.19,-29.12,44.910249387,135.61,3.1334,-1.3744,3.4215743335,3.1334,-1.3744,3.4215743335,0.0,0.0,0.0,132.53
2019-06-25 01:00:00,37.36,-8.1234,38.2329599634,3.09,-1.4234,3.4020828267,34.27,-6.7,34.9188043896,133.11,39.01,-30.9434,49.7923096829,3.09,-1.4234,3.4020828267,35.92,-29.52,46.4938361506,135.46,3.09,-1.4234,3.4020828267,3.09,-1.4234,3.4020828267,0.0,0.0,0.0,132.42
2019-06-25 01:30:00,37.9922,-8.5434,38.9409417503,3.0622,-1.8034,3.5537755134999998,34.93,-6.74,35.5743236057,133.39,39.5922,-31.4934,50.5902811259,3.0622,-1.8034,3.5537755134999998,36.53,-29.69,47.0737400256,135.76,3.0622,-1.8034,3.5537755134999998,3.0622,-1.8034,3.5537755134999998,0.0,0.0,0.0,132.72
2019-06-25 02:00:00,38.1726,-8.6994,39.1513339635,3.0626,-1.8794,3.593280273,35.11,-6.82,35.766248056,133.55,39.6626,-31.7894,50.8299890923,3.0626,-1.8794,3.593280273,36.6,-29.91,47.2669874225,135.96,3.0626,-1.8794,3.593280273,3.0626,-1.8794,3.593280273,0.0,0.0,0.0,132.89
2019-06-25 02:30:00,37.271,-10.3926,38.6928103885,3.081,-1.8226,3.5797250956,34.19,-8.57,35.2477091454,133.68,38.811,-31.6226,50.0627860967,3.081,-1.8226,3.5797250956,35.73,-29.8,46.526045394,136.2,3.081,-1.8226,3.5797250956,3.081,-1.8226,3.5797250956,0.0,0.0,0.0,133.15
2019-06-25 03:00:00,35.6916,-29.051,46.0201142063,3.1016,-1.5510000000000002,3.4677836668,32.59,-27.5,42.6422103086,131.44,38.6416,-25.611,46.3583495345,3.1016,-1.5510000000000002,3.4677836668,35.54,-24.06,42.9182385473,136.12,3.1016,-1.5510000000000002,3.4677836668,3.1016,-1.5510000000000002,3.4677836668,0.0,0.0,0.0,132.4
2019-06-25 03:30:00,34.6978,-29.2834,45.4032470249,3.1278,-1.8034,3.6104548744000002,31.57,-27.48,41.8546926879,131.95,37.6178,-25.8234,45.6283559248,3.1278,-1.8034,3.6104548744000002,34.49,-24.02,42.0299952415,136.62,3.1278,-1.8034,3.6104548744000002,3.1278,-1.8034,3.6104548744000002,0.0,0.0,0.0,132.9
2019-06-25 04:00:00,34.2546,-28.8998,44.8171402613,3.1446,-1.6698,3.5604411524,31.11,-27.23,41.343741969,131.84,37.0746,-25.5498,45.0257509121,3.1446,-1.6698,3.5604411524,33.93,-23.88,41.4909544359,136.58,3.1446,-1.6698,3.5604411524,3.1446,-1.6698,3.5604411524,0.0,0.0,0.0,132.8
2019-06-25 04:30:00,34.775,-28.7728,45.1350711181,3.135,-1.7528000000000001,3.5917311759,31.64,-27.02,41.6073310848,131.77,37.535,-25.4628,45.3567019176,3.135,-1.7528000000000001,3.5917311759,34.4,-23.71,41.7794698387,136.52,3.135,-1.7528000000000001,3.5917311759,3.135,-1.7528000000000001,3.5917311759,0.0,0.0,0.0,132.75
2019-06-25 05:00:00,34.1708,-28.0756,44.2253647582,3.1008,-1.7056,3.538930912,31.07,-26.37,40.7519545544,131.64,36.9208,-24.8256,44.4910764986,3.1008,-1.7056,3.538930912,33.82,-23.12,40.9673870292,136.46,3.1008,-1.7056,3.538930912,3.1008,-1.7056,3.538930912,0.0,0.0,0.0,132.61
2019-06-25 05:30:00,35.4226,-27.5374,44.8672373734,3.0726,-1.9374,3.632408226,32.35,-25.6,41.2538786055,131.46,38.1426,-24.3674,45.2617732476,3.0726,-1.9374,3.632408226,35.07,-22.43,41.6294342983,136.36,3.0726,-1.9374,3.632408226,3.0726,-1.9374,3.632408226,0.0,0.0,0.0,132.43
2019-06-25 06:00:00,37.3152,-27.874,46.576646799,3.2852,-1.754,3.7241180218,34.03,-26.12,42.8986631493,131.52,40.1152,-24.704,47.1117489278,3.2852,-1.754,3.7241180218,36.83,-22.95,43.3952923714,136.29,3.2852,-1.754,3.7241180218,3.2852,-1.754,3.7241180218,0.0,0.0,0.0,132.47
2019-06-25 06:30:00,41.1514,-27.8842,49.7088154315,3.4114,-1.7342,3.8268916368,37.74,-26.15,45.9143779224,131.28,44.1314,-24.5542,50.5023682969,3.4114,-1.7342,3.8268916368,40.72,-22.82,46.67837615,135.78,3.4114,-1.7342,3.8268916368,3.4114,-1.7342,3.8268916368,0.0,0.0,0.0,132.22
2019-06-25 07:00:00,44.2242,-26.5186,51.5656475922,3.2442,-1.8186,3.7191584532,40.98,-24.7,47.8482016381,131.05,47.4242,-23.1286,52.763499539,3.2442,-1.8186,3.7191584532,44.18,-21.31,49.0508766486,135.47,3.2442,-1.8186,3.7191584532,3.2442,-1.8186,3.7191584532,0.0,0.0,0.0,131.95
2019-06-25 07:30:00,47.4664,-24.7446,53.5290048303,3.7564,-1.9246,4.2207376275,43.71,-22.82,49.3083816404,132.87,50.7664,-20.9746,54.9286920846,3.7564,-1.9246,4.2207376275,47.01,-19.05,50.7231958772,137.4,3.7564,-1.9246,4.2207376275,3.7564,-1.9246,4.2207376275,0.0,0.0,0.0,133.77
2019-06-25 08:00:00,48.856,-23.3228,54.1374337759,6.056,-1.7928000000000002,6.3157951075,42.8,-21.53,47.9101335836,132.51,51.436,-19.4928,55.0057392264,6.056,-1.7928000000000002,6.3157951075,45.38,-17.7,48.7096951335,137.18,6.056,-1.7928000000000002,6.3157951075,6.056,-1.7928000000000002,6.3157951075,0.0,0.0,0.0,133.34
2019-06-25 08:30:00,49.2536,-22.8142,54.2807961861,7.0036,-1.1742,7.101349069,42.25,-21.64,47.4694859884,131.38,51.5936,-19.3142,55.0902703079,7.0036,-1.1742,7.101349069,44.59,-18.14,48.1386300179,135.93,7.0036,-1.1742,7.101349069,7.0036,-1.1742,7.101349069,0.0,0.0,0.0,132.24
2019-06-25 09:00:00,50.4266,-21.5444,54.8361482867,4.0266,-1.5944,4.3307757873,46.4,-19.95,50.5070539628,130.77,53.5366,-18.0744,56.5053225362,4.0266,-1.5944,4.3307757873,49.51,-16.48,52.1807483657,135.25,4.0266,-1.5944,4.3307757873,4.0266,-1.5944,4.3307757873,0.0,0.0,0.0,131.66
2019-06-25 09:30:00,51.572,-21.1856,55.7539310844,4.122,-1.5856,4.4164478215,47.45,-19.6,51.3387037234,130.52,54.502,-17.7256,57.3119961209,4.122,-1.5856,4.4164478215,50.38,-16.14,52.902211674,134.98,4.122,-1.5856,4.4164478215,4.122,-1.5856,4.4164478215,0.0,0.0,0.0,131.4
2019-06-25 10:00:00,51.464,-21.1966,55.6582352178,4.624,-1.2466,4.7890904731,46.84,-19.95,50.9115713763,130.59,53.844,-17.9466,56.7561167414,4.624,-1.2466,4.7890904731,49.22,-16.7,51.9759405879,135.02,4.624,-1.2466,4.7890904731,4.624,-1.2466,4.7890904731,0.0,0.0,0.0,131.51
2019-06-25 10:30:00,51.8578,-20.8644,55.8977155902,4.6178,-1.2444,4.7825315681,47.24,-19.62,51.1523410999,130.5,54.4078,-17.6744,57.2065828048,4.6178,-1.2444,4.7825315681,49.79,-16.43,52.4308020156,134.81,4.6178,-1.2444,4.7825315681,4.6178,-1.2444,4.7825315681,0.0,0.0,0.0,131.42
2019-06-25 11:00:00,52.1326,-20.8608,56.1514110188,4.8926,-1.4608,5.1060230513,47.24,-19.4,51.0683620258,130.5,54.4526,-17.6508,57.2419111089,4.8926,-1.4608,5.1060230513,49.56,-16.19,52.1374117117,134.75,4.8926,-1.4608,5.1060230513,4.8926,-1.4608,5.1060230513,0.0,0.0,0.0,131.42
2019-06-25 11:30:00,54.8776,-20.3598,58.5326612909,5.3476,-1.2198,5.4849555878,49.53,-19.14,53.0995338963,131.0,57.0476,-16.9798,59.5209397926,5.3476,-1.2198,5.4849555878,51.7,-15.76,54.048752067,135.74,5.3476,-1.2198,5.4849555878,5.3476,-1.2198,5.4849555878,0.0,0.0,0.0,131.93
2019-06-25 12:00:00,55.7048,-20.3814,59.316323293,4.7848,-0.8114,4.8531104459000005,50.92,-19.57,54.5511805555,131.19,58.5348,-16.8314,60.9066403358,4.7848,-0.8114,4.8531104459000005,53.75,-16.02,56.0865661277,135.92,4.7848,-0.8114,4.8531104459000005,4.7848,-0.8114,4.8531104459000005,0.0,0.0,0.0,132.1
2019-06-25 12:30:00,67.1142,-19.1604,69.795678733,4.7642,-0.9704,4.8620240435,62.35,-18.19,64.949200149,130.53,69.7042,-16.3504,71.5961666418,4.7642,-0.9704,4.8620240435,64.94,-15.38,66.7364068556,135.48,4.7642,-0.9704,4.8620240435,4.7642,-0.9704,4.8620240435,0.0,0.0,0.0,131.51
2019-06-25 13:00:00,55.9852,-18.367,58.9210429986,7.7552,-1.377,7.8765002406,48.23,-16.99,51.1350466901,130.62,57.3252,-15.997,59.5153977055,7.7552,-1.377,7.8765002406,49.57,-14.62,51.6810342389,135.67,7.7552,-1.377,7.8765002406,7.7552,-1.377,7.8765002406,0.0,0.0,0.0,131.63
2019-06-25 13:30:00,53.0992,-19.13,56.4400738894,7.9692,-1.52,8.1128631592,45.13,-17.61,48.4440811658,131.01,53.6192,-16.8,56.1894884177,7.9692,-1.52,8.1128631592,45.65,-15.28,48.139390316,135.86,7.9692,-1.52,8.1128631592,7.9692,-1.52,8.1128631592,0.0,0.0,0.0,132.02
2019-06-25 14:00:00,52.5048,-19.9172,56.1555774512,5.0848,-1.4172,5.2786027394,47.42,-18.5,50.900946946,130.86,54.894800000000004,-17.4072,57.5886245615,5.0848,-1.4172,5.2786027394,49.81,-15.99,52.3136330224,135.63,5.0848,-1.4172,5.2786027394,5.0848,-1.4172,5.2786027394,0.0,0.0,0.0,131.85
2019-06-25 14:30:00,53.3736,-19.3122,56.7600409249,4.4536,-1.6221999999999999,4.7398402716,48.92,-17.69,52.0202124179,130.37,56.0936,-16.8222,58.5617483841,4.4536,-1.6221999999999999,4.7398402716,51.64,-15.2,53.830563809,135.5,4.4536,-1.6221999999999999,4.7398402716,4.4536,-1.6221999999999999,4.7398402716,0.0,0.0,0.0,131.36
2019-06-25 15:00:00,52.9874,-19.612,56.5003991381,3.7774,-1.8719999999999999,4.2158195834,49.21,-17.74,52.309957943,130.68,56.1574,-16.992,58.6718129834,3.7774,-1.8719999999999999,4.2158195834,52.38,-15.12,54.5186096668,135.8,3.7774,-1.8719999999999999,4.2158195834,3.7774,-1.8719999999999999,4.2158195834,0.0,0.0,0.0,131.64
2019-06-25 15:30:00,52.5524,-19.769,56.1477346539,4.1424,-1.619,4.4475430026,48.41,-18.15,51.7005860702,130.68,55.8624,-17.159,58.4383351471,4.1424,-1.619,4.4475430026,51.72,-15.54,54.0041665059,135.84,4.1424,-1.619,4.4475430026,4.1424,-1.619,4.4475430026,0.0,0.0,0.0,131.64
2019-06-25 16:00:00,53.235,-19.5676,56.7173359279,4.555,-1.6376,4.8404296049,48.68,-17.93,51.8770402008,130.68,56.195,-17.0076,58.7123196847,4.555,-1.6376,4.8404296049,51.64,-15.37,53.8788130901,135.84,4.555,-1.6376,4.8404296049,4.555,-1.6376,4.8404296049,0.0,0.0,0.0,131.68
2019-06-25 16:30:00,54.8194,-19.7066,58.2538985813,5.9394,-1.6766,6.1715038621,48.88,-18.03,52.0992831045,130.86,57.5094,-17.0666,59.9883315647,5.9394,-1.6766,6.1715038621,51.57,-15.39,53.8174414108,136.04,5.9394,-1.6766,6.1715038621,5.9394,-1.6766,6.1715038621,0.0,0.0,0.0,131.82
2019-06-25 17:00:00,56.4758,-19.5232,59.7550945433,5.2158,-1.3032,5.376141728,51.26,-18.22,54.4018014408,130.86,59.7658,-16.8732,62.1019784538,5.2158,-1.3032,5.376141728,54.55,-15.57,56.7285413174,136.14,5.2158,-1.3032,5.376141728,5.2158,-1.3032,5.376141728,0.0,0.0,0.0,131.82
2019-06-25 17:30:00,56.8906,-19.9158,60.2758613211,4.7906,-1.6158000000000001,5.0557549387,52.1,-18.3,55.22046722,131.05,60.7706,-17.0658,63.1213700263,4.7906,-1.6158000000000001,5.0557549387,55.98,-15.45,58.0729102078,136.4,4.7906,-1.6158000000000001,5.0557549387,4.7906,-1.6158000000000001,5.0557549387,0.0,0.0,0.0,131.95
2019-06-25 18:00:00,56.0542,-20.7344,59.7661164959,4.4542,-1.4144,4.6733740488,51.6,-19.32,55.0982976144,131.24,59.9542,-17.9044,62.5705492784,4.4542,-1.4144,4.6733740488,55.5,-16.49,57.8979282876,136.56,4.4542,-1.4144,4.6733740488,4.4542,-1.4144,4.6733740488,0.0,0.0,0.0,132.14
2019-06-25 18:30:00,54.7552,-21.4498,58.8066819935,4.4252,-1.4298,4.6504540725,50.33,-20.02,54.1655730146,131.44,58.7452,-18.5298,61.5983117551,4.4252,-1.4298,4.6504540725,54.32,-17.1,56.947979771,136.38,4.4252,-1.4298,4.6504540725,4.4252,-1.4298,4.6504540725,0.0,0.0,0.0,132.31
2019-06-25 19:00:00,54.263,-22.2932,58.6639577189,4.533,-1.6532,4.8250553613000005,49.73,-20.64,53.8431286238,130.87,58.473,-19.0932,61.511316156,4.533,-1.6532,4.8250553613000005,53.94,-17.44,56.6893041058,135.34,4.533,-1.6532,4.8250553613000005,4.533,-1.6532,4.8250553613000005,0.0,0.0,0.0,131.69
2019-06-25 19:30:00,53.8774,-22.8604,58.5266786937,7.2474,-1.2804,7.3596352437,46.63,-21.58,51.381448987,131.05,57.4874,-19.7604,60.7887700724,7.2474,-1.2804,7.3596352437,50.24,-18.48,53.5310003643,135.57,7.2474,-1.2804,7.3596352437,7.2474,-1.2804,7.3596352437,0.0,0.0,0.0,131.9
2019-06-25 20:00:00,53.6998,-22.5944,58.259552276,3.8998,-1.4744000000000002,4.1692080063,49.8,-21.12,54.0933859173,131.0,58.3998,-19.3744,61.5297002707,3.8998,-1.4744000000000002,4.1692080063,54.5,-17.9,57.3642745967,135.68,3.8998,-1.4744000000000002,4.1692080063,3.8998,-1.4744000000000002,4.1692080063,0.0,0.0,0.0,131.83
2019-06-25 20:30:00,51.742,-23.3538,56.7682529099,3.482,-1.8238,3.9307213638,48.26,-21.53,52.8447584913,131.31,56.342,-20.2638,59.8752248801,3.482,-1.8238,3.9307213638,52.86,-18.44,55.9840441555,135.92,3.482,-1.8238,3.9307213638,3.482,-1.8238,3.9307213638,0.0,0.0,0.0,132.15
2019-06-25 21:00:00,49.3428,-23.877,54.8162662067,3.2828,-1.677,3.6863403044,46.06,-22.2,51.1308478318,131.12,53.7628,-20.917,57.6884698431,3.2828,-1.677,3.6863403044,50.48,-19.24,54.0222916952,135.69,3.2828,-1.677,3.6863403044,3.2828,-1.677,3.6863403044,0.0,0.0,0.0,132.01
2019-06-25 21:30:00,49.0738,-24.6724,54.9269075062,3.2138,-1.7924,3.6798380671,45.86,-22.88,51.2506975562,131.23,53.3638,-21.7424,57.6231473299,3.2138,-1.7924,3.6798380671,50.15,-19.95,53.9724466742,135.74,3.2138,-1.7924,3.6798380671,3.2138,-1.7924,3.6798380671,0.0,0.0,0.0,132.14
2019-06-25 22:00:00,49.7568,-25.3354,55.8356663737,3.1168,-1.6254,3.5151624998,46.64,-23.71,52.3206813794,131.51,54.0068,-22.4454,58.4853009516,3.1168,-1.6254,3.5151624998,50.89,-20.82,54.9842204637,136.12,3.1168,-1.6254,3.5151624998,3.1168,-1.6254,3.5151624998,0.0,0.0,0.0,132.47
2019-06-25 22:30:00,49.3768,-25.5112,55.5777806653,3.1368,-1.5312000000000001,3.4905712541,46.24,-23.98,52.0881752416,131.69,53.6068,-22.6712,58.2037139337,3.1368,-1.5312000000000001,3.4905712541,50.47,-21.14,54.7185571813,136.4,3.1368,-1.5312000000000001,3.4905712541,3.1368,-1.5312000000000001,3.4905712541,0.0,0.0,0.0,132.68
2019-06-25 23:00:00,46.3718,-26.6064,53.4625509698,3.2218,-1.6164,3.6045449366,43.15,-24.99,49.8640411519,132.4,50.3918,-23.1864,55.4701960714,3.2218,-1.6164,3.6045449366,47.17,-21.57,51.8678493867,137.06,3.2218,-1.6164,3.6045449366,3.2218,-1.6164,3.6045449366,0.0,0.0,0.0,133.35
2019-06-25 23:30:00,45.1854,-27.977,53.1453939882,3.2754,-1.587,3.6396173096,41.91,-26.39,49.5265605509,133.09,48.9454,-24.067,54.54239333,3.2754,-1.587,3.6396173096,45.67,-22.48,50.9028417674,137.55,3.2754,-1.587,3.6396173096,3.2754,-1.587,3.6396173096,0.0,0.0,0.0,134.01
2019-06-26 00:00:00,45.177,-22.9518,50.6729360926,3.237,-1.6618,3.6386464846,41.94,-21.29,47.0343247002,133.09,48.657,-20.1018,52.6458546539,3.237,-1.6618,3.6386464846,45.42,-18.44,49.0205059133,136.38,3.237,-1.6618,3.6386464846,3.237,-1.6618,3.6386464846,0.0,0.0,0.0,134.1
2019-06-26 00:30:00,43.7374,-21.4236,48.7024721726,3.2274,-1.6636000000000002,3.6309331748,40.51,-19.76,45.0723607103,133.32,46.9574,-18.9536,50.6382895418,3.2274,-1.6636000000000002,3.6309331748,43.73,-17.29,47.0240045083,136.73,3.2274,-1.6636000000000002,3.6309331748,3.2274,-1.6636000000000002,3.6309331748,0.0,0.0,0.0,134.39
2019-06-26 01:00:00,42.115,-21.47,47.2719168746,3.205,-1.49,3.5344200373,38.91,-19.98,43.7400102881,133.66,45.065,-19.14,48.9611460752,3.205,-1.49,3.5344200373,41.86,-17.65,45.4288685749,137.0,3.205,-1.49,3.5344200373,3.205,-1.49,3.5344200373,0.0,0.0,0.0,134.74
2019-06-26 01:30:00,41.8572,-21.6258,47.1136967079,3.2072,-1.6758000000000002,3.6186236997,38.65,-19.95,43.4951146682,133.52,44.9872,-19.1758,48.903573177,3.2072,-1.6758000000000002,3.6186236997,41.78,-17.5,45.2970021083,136.89,3.2072,-1.6758000000000002,3.6186236997,3.2072,-1.6758000000000002,3.6186236997,0.0,0.0,0.0,134.6
2019-06-26 02:00:00,41.376,-23.3648,47.5172311382,3.236,-1.6548,3.6345644911,38.14,-21.71,43.8860308071,132.98,44.386,-20.7948,49.0157189383,3.236,-1.6548,3.6345644911,41.15,-19.14,45.3835003057,136.79,3.236,-1.6548,3.6345644911,3.236,-1.6548,3.6345644911,0.0,0.0,0.0,134.07
2019-06-26 02:30:00,40.126,-37.894,55.1910419543,3.196,-1.554,3.5537771455,36.93,-36.34,51.8113935346,131.02,42.306,-32.814,53.5402300331,3.196,-1.554,3.5537771455,39.11,-31.26,50.0677510979,137.35,3.196,-1.554,3.5537771455,3.196,-1.554,3.5537771455,0.0,0.0,0.0,132.1
2019-06-26 03:00:00,39.8072,-38.143,55.1316752951,3.1772,-1.653,3.5814813751,36.63,-36.49,51.7037426111,131.12,41.9372,-33.093,53.4216753092,3.1772,-1.653,3.5814813751,38.76,-31.44,49.9080274104,137.49,3.1772,-1.653,3.5814813751,3.1772,-1.653,3.5814813751,0.0,0.0,0.0,132.19
2019-06-26 03:30:00,39.4676,-38.2534,54.9637522493,3.2676,-1.5634000000000001,3.6223513524,36.2,-36.69,51.542177874000004,131.47,41.5776,-33.2034,53.2086702833,3.2676,-1.5634000000000001,3.6223513524,38.31,-31.64,49.6864740146,136.34,3.2676,-1.5634000000000001,3.6223513524,3.2676,-1.5634000000000001,3.6223513524,0.0,0.0,0.0,132.57
2019-06-26 04:00:00,38.6534,-38.557,54.5960399714,3.2634,-1.327,3.5228835575,35.39,-37.23,51.3665747349,131.61,40.7834,-33.507,52.7826180154,3.2634,-1.327,3.5228835575,37.52,-32.18,49.429776451,135.79,3.2634,-1.327,3.5228835575,3.2634,-1.327,3.5228835575,0.0,0.0,0.0,132.72
2019-06-26 04:30:00,38.9276,-38.4904,54.7436656968,3.2376,-1.3504,3.5079386996,35.69,-37.14,51.5087924533,131.76,41.1076,-33.4104,52.9725363365,3.2376,-1.3504,3.5079386996,37.87,-32.06,49.6183484207,135.94,3.2376,-1.3504,3.5079386996,3.2376,-1.3504,3.5079386996,0.0,0.0,0.0,132.84
2019-06-26 05:00:00,39.4156,-38.1856,54.879227133,3.2756,-1.4456,3.5804070607,36.14,-36.74,51.5356886051,131.49,41.6356,-33.0856,53.1806366521,3.2756,-1.4456,3.5804070607,38.36,-31.64,49.7250359477,135.74,3.2756,-1.4456,3.5804070607,3.2756,-1.4456,3.5804070607,0.0,0.0,0.0,132.58
2019-06-26 05:30:00,39.9264,-38.0968,55.1859002572,3.3864,-1.6068,3.7482677599,36.54,-36.49,51.6400203331,131.64,42.1664,-32.9668,53.5239683805,3.3864,-1.6068,3.7482677599,38.78,-31.36,49.8732192665,135.81,3.3864,-1.6068,3.7482677599,3.3864,-1.6068,3.7482677599,0.0,0.0,0.0,132.71
2019-06-26 06:00:00,39.8904,-38.1086,55.1680107138,3.4004,-1.5286,3.7281816104,36.49,-36.58,51.6683316936,131.73,42.2804,-32.9286,53.5903435529,3.4004,-1.5286,3.7281816104,38.88,-31.4,49.9761383062,135.81,3.4004,-1.5286,3.7281816104,3.4004,-1.5286,3.7281816104,0.0,0.0,0.0,132.76
2019-06-26 06:30:00,41.2604,-37.5398,55.7822300755,3.5704000000000002,-1.6998000000000002,3.9543743121,37.69,-35.84,52.0100153817,131.76,43.8404,-32.2798,54.4423195703,3.5704000000000002,-1.6998000000000002,3.9543743121,40.27,-30.58,50.5649018589,135.6,3.5704000000000002,-1.6998000000000002,3.9543743121,3.5704000000000002,-1.6998000000000002,3.9543743121,0.0,0.0,0.0,132.72
2019-06-26 07:00:00,43.7388,-35.4214,56.2828411099,3.5788,-1.8914,4.047864054,40.16,-33.53,52.3171721331,130.11,46.3388,-29.8014,55.0945353679,3.5788,-1.8914,4.047864054,42.76,-27.91,51.0625665238,133.85,3.5788,-1.8914,4.047864054,3.5788,-1.8914,4.047864054,0.0,0.0,0.0,131.0
2019-06-26 07:30:00,44.6438,-38.3936,58.8824031388,4.9938,-1.7436,5.2894403674,39.65,-36.65,53.9939348446,129.46,49.5638,-11.1536,50.8032780773,4.9938,-1.7436,5.2894403674,44.57,-9.41,45.5525301163,134.86,4.9938,-1.7436,5.2894403674,4.9938,-1.7436,5.2894403674,0.0,0.0,0.0,131.61
2019-06-26 08:00:00,47.6718,-38.5256,61.2929226795,6.2918,-1.5756000000000001,6.4860822227,41.38,-36.95,55.476183178,129.46,52.7318,-6.6256,53.146413864,6.2918,-1.5756000000000001,6.4860822227,46.44,-5.05,46.7137677778,135.09,6.2918,-1.5756000000000001,6.4860822227,6.2918,-1.5756000000000001,6.4860822227,0.0,0.0,0.0,131.91
2019-06-26 08:30:00,50.7608,-17.1938,53.5937083535,7.1708,-1.6238000000000001,7.3523533022,43.59,-15.57,46.2872876717,130.59,53.4108,-12.0238,54.7474686454,7.1708,-1.6238000000000001,7.3523533022,46.24,-10.4,47.3951221119,134.34,7.1708,-1.6238000000000001,7.3523533022,7.1708,-1.6238000000000001,7.3523533022,0.0,0.0,0.0,131.54
2019-06-26 09:00:00,51.1188,-15.1996,53.3306624148,8.2088,-1.5695999999999999,8.3575140802,42.91,-13.63,45.0227164885,130.54,53.8388,-12.3196,55.2303261768,8.2088,-1.5695999999999999,8.3575140802,45.63,-10.75,46.8792000785,134.24,8.2088,-1.5695999999999999,8.3575140802,8.2088,-1.5695999999999999,8.3575140802,0.0,0.0,0.0,131.45
2019-06-26 09:30:00,51.5842,-14.224,53.5093624111,9.0642,-1.3639999999999999,9.1662542862,42.52,-12.86,44.4221791451,130.76,53.5342,-11.524000000000001,54.7605071711,9.0642,-1.3639999999999999,9.1662542862,44.47,-10.16,45.6158579882,134.44,9.0642,-1.3639999999999999,9.1662542862,9.0642,-1.3639999999999999,9.1662542862,0.0,0.0,0.0,131.72
2019-06-26 10:00:00,52.4282,-13.6722,54.1815947355,9.4982,-1.4722,9.6116167256,42.93,-12.2,44.6298655611,130.76,53.8582,-11.1222,54.9946273747,9.4982,-1.4722,9.6116167256,44.36,-9.65,45.3974900187,134.58,9.4982,-1.4722,9.6116167256,9.4982,-1.4722,9.6116167256,0.0,0.0,0.0,131.76
2019-06-26 10:30:00,53.5008,-13.5504,55.1901163325,7.3908000000000005,-1.8804,7.6262591616,46.11,-11.67,47.5638623327,130.83,55.4208,-10.7804,56.4595616065,7.3908000000000005,-1.8804,7.6262591616,48.03,-8.9,48.8476294205,134.61,7.3908000000000005,-1.8804,7.6262591616,7.3908000000000005,-1.8804,7.6262591616,0.0,0.0,0.0,131.79
2019-06-26 11:00:00,54.935,-13.5424,56.5795972305,6.915,-1.9123999999999999,7.1745730716,48.02,-11.63,49.4082715747,130.66,57.175,-10.8024,58.1865316956,6.915,-1.9123999999999999,7.1745730716,50.26,-8.89,51.0401773116,134.4,6.915,-1.9123999999999999,7.1745730716,6.915,-1.9123999999999999,7.1745730716,0.0,0.0,0.0,131.64
2019-06-26 11:30:00,52.8944,-13.5364,54.5990080159,6.4444,-1.6764000000000001,6.6588744034000005,46.45,-11.86,47.9401929491,130.66,55.3544,-10.8264,56.4031961534,6.4444,-1.6764000000000001,6.6588744034000005,48.91,-9.15,49.758522888,134.46,6.4444,-1.6764000000000001,6.6588744034000005,6.4444,-1.6764000000000001,6.6588744034000005,0.0,0.0,0.0,131.64
2019-06-26 12:00:00,52.6348,-13.2544,54.278000059,8.4148,-1.9744000000000002,8.6433277388,44.22,-11.28,45.6360252432,130.3,53.8348,-10.6244,54.8731588885,8.4148,-1.9744000000000002,8.6433277388,45.42,-8.65,46.2363374415,134.17,8.4148,-1.9744000000000002,8.6433277388,8.4148,-1.9744000000000002,8.6433277388,0.0,0.0,0.0,131.3
2019-06-26 12:30:00,53.1568,-13.275,54.789333006,9.0868,-2.245,9.3600191902,44.07,-11.03,45.4293495441,130.41,54.0768,-10.515,55.0896135695,9.0868,-2.245,9.3600191902,44.99,-8.27,45.7437755329,134.24,9.0868,-2.245,9.3600191902,9.0868,-2.245,9.3600191902,0.0,0.0,0.0,131.41
2019-06-26 13:00:00,52.8882,-13.475,54.5778098153,9.9782,-1.975,10.1717796004,42.91,-11.5,44.4242962803,130.52,53.0582,-10.755,54.1372571548,9.9782,-1.975,10.1717796004,43.08,-8.78,43.9656092873,134.38,9.9782,-1.975,10.1717796004,9.9782,-1.975,10.1717796004,0.0,0.0,0.0,131.53
2019-06-26 13:30:00,53.6842,-13.624,55.3859793237,8.3442,-1.6840000000000002,8.5124338259,45.34,-11.94,46.8858102202,130.57,54.7442,-11.104,55.8589853975,8.3442,-1.6840000000000002,8.5124338259,46.4,-9.42,47.346556369,134.38,8.3442,-1.6840000000000002,8.5124338259,8.3442,-1.6840000000000002,8.5124338259,0.0,0.0,0.0,131.6
2019-06-26 14:00:00,54.1086,-13.2146,55.6988891013,10.7286,-2.2446,10.9608889749,43.38,-10.97,44.7455617911,130.36,53.7686,-10.4546,54.7755511804,10.7286,-2.2446,10.9608889749,43.04,-8.21,43.8160438652,134.38,10.7286,-2.2446,10.9608889749,10.7286,-2.2446,10.9608889749,0.0,0.0,0.0,131.38
2019-06-26 14:30:00,54.5034,-12.8092,55.988357863,9.8734,-2.2492,10.1263482164,44.63,-10.56,45.8622993318,130.31,54.4034,-10.2492,55.3604193644,9.8734,-2.2492,10.1263482164,44.53,-8.0,45.2429099418,134.41,9.8734,-2.2492,10.1263482164,9.8734,-2.2492,10.1263482164,0.0,0.0,0.0,131.38
2019-06-26 15:00:00,54.993,-12.5472,56.4062255149,9.553,-2.4372,9.8589935004,45.44,-10.11,46.5511084723,130.16,54.803,-9.8972,55.6895266351,9.553,-2.4372,9.8589935004,45.25,-7.46,45.8608122475,134.3,9.553,-2.4372,9.8589935004,9.553,-2.4372,9.8589935004,0.0,0.0,0.0,131.19
2019-06-26 15:30:00,55.4882,-12.8344,56.9531576175,10.4182,-2.8344,10.7968844858,45.07,-10.0,46.1660578781,130.1,55.1682,-9.8444,56.0396511642,10.4182,-2.8344,10.7968844858,44.75,-7.01,45.29572386,134.3,10.4182,-2.8344,10.7968844858,10.4182,-2.8344,10.7968844858,0.0,0.0,0.0,131.11
2019-06-26 16:00:00,56.135,-12.3882,57.4857001718,11.155,-3.0682,11.5692642912,44.98,-9.32,45.9354198849,130.1,55.605,-9.3882,56.391970388,11.155,-3.0682,11.5692642912,44.45,-6.32,44.8970477871,134.36,11.155,-3.0682,11.5692642912,11.155,-3.0682,11.5692642912,0.0,0.0,0.0,131.11
2019-06-26 16:30:00,56.8908,-12.05,58.152950266,10.7608,-2.86,11.1343799396,46.13,-9.19,47.0365070982,130.05,56.8408,-9.11,57.566210963,10.7608,-2.86,11.1343799396,46.08,-6.25,46.5019236161,134.36,10.7608,-2.86,11.1343799396,10.7608,-2.86,11.1343799396,0.0,0.0,0.0,131.03
2019-06-26 17:00:00,56.7694,-12.543,58.1385554117,10.1694,-2.373,10.4425966771,46.6,-10.17,47.6968437111,130.52,57.2094,-9.563,58.0031586843,10.1694,-2.373,10.4425966771,47.04,-7.19,47.5863184119,134.72,10.1694,-2.373,10.4425966771,10.1694,-2.373,10.4425966771,0.0,0.0,0.0,131.5
2019-06-26 17:30:00,58.278,-12.8902,59.6865356679,9.798,-2.7802,10.1848081003,48.48,-10.11,49.5229492256,130.61,59.228,-9.8902,60.0480810688,9.798,-2.7802,10.1848081003,49.43,-7.11,49.9387324629,134.72,9.798,-2.7802,10.1848081003,9.798,-2.7802,10.1848081003,0.0,0.0,0.0,131.57
2019-06-26 18:00:00,59.2396,-12.8808,60.6238007453,8.9296,-2.5708,9.2922962071,50.31,-10.31,51.3555469253,130.7,60.8896,-9.9008,61.6892959013,8.9296,-2.5708,9.2922962071,51.96,-7.33,52.4744747473,134.72,8.9296,-2.5708,9.2922962071,8.9296,-2.5708,9.2922962071,0.0,0.0,0.0,131.67
2019-06-26 18:30:00,59.0416,-13.8578,60.6460975777,7.1116,-2.5978,7.5712231112,51.93,-11.26,53.1367339982,131.09,61.6416,-10.8578,62.5905637568,7.1116,-2.5978,7.5712231112,54.53,-8.26,55.1520489193,135.06,7.1116,-2.5978,7.5712231112,7.1116,-2.5978,7.5712231112,0.0,0.0,0.0,132.02
2019-06-26 19:00:00,58.9364,-14.469,60.686499371400004,5.9364,-2.189,6.3271293617,53.0,-12.28,54.4040292625,130.48,62.0964,-11.609,63.17223895,5.9364,-2.189,6.3271293617,56.16,-9.42,56.9445519782,134.39,5.9364,-2.189,6.3271293617,5.9364,-2.189,6.3271293617,0.0,0.0,0.0,131.41
2019-06-26 19:30:00,58.3528,-14.9142,60.2285864808,5.1328,-1.9242,5.4816221577,53.22,-12.99,54.7823739902,130.61,61.9028,-12.0942,63.0731822685,5.1328,-1.9242,5.4816221577,56.77,-10.17,57.6737531291,134.45,5.1328,-1.9242,5.4816221577,5.1328,-1.9242,5.4816221577,0.0,0.0,0.0,131.55
2019-06-26 20:00:00,57.598,-15.404,59.6222510477,6.858,-1.704,7.0665253131,50.74,-13.7,52.5569938258,130.86,60.758,-12.764,62.0842513042,6.858,-1.704,7.0665253131,53.9,-11.06,55.0230279065,134.89,6.858,-1.704,7.0665253131,6.858,-1.704,7.0665253131,0.0,0.0,0.0,131.83
2019-06-26 20:30:00,57.0158,-15.7792,59.15897736,6.5158000000000005,-1.4892,6.6838137526,50.5,-14.29,52.4828934035,130.64,60.2458,-13.2792,61.6919246764,6.5158000000000005,-1.4892,6.6838137526,53.73,-11.79,55.008335732,134.8,6.5158000000000005,-1.4892,6.6838137526,6.5158000000000005,-1.4892,6.6838137526,0.0,0.0,0.0,131.62
2019-06-26 21:00:00,55.5112,-16.1294,57.8070140191,6.2112,-1.4394,6.3758040905,49.3,-14.69,51.4420654718,131.05,59.0512,-12.4394,60.3471862956,6.2112,-1.4394,6.3758040905,52.84,-11.0,53.9728227907,135.03,6.2112,-1.4394,6.3758040905,6.2112,-1.4394,6.3758040905,0.0,0.0,0.0,132.09
2019-06-26 21:30:00,54.7738,-7.1768,55.241973396,5.0438,-1.3768,5.2283359379,49.73,-5.8,50.0670839974,131.9,61.1738,8.2232,61.7240214558,5.0438,-1.3768,5.2283359379,56.13,9.6,56.945034024,135.76,5.0438,-1.3768,5.2283359379,5.0438,-1.3768,5.2283359379,0.0,0.0,0.0,133.5
2019-06-26 22:00:00,54.2294,-2.9852,54.3115019439,3.5294,-1.0552,3.6837632117,50.7,-1.9300000000000002,50.7367214156,132.75,58.9594,-5.2052,59.1887232114,3.5294,-1.0552,3.6837632117,55.43,-4.15,55.5851365025,136.95,3.5294,-1.0552,3.6837632117,3.5294,-1.0552,3.6837632117,0.0,0.0,0.0,133.29
2019-06-26 22:30:00,53.409,1.8852000000000002,53.442260993,3.449,-1.0548,3.6066887917,49.96,2.94,50.0464304421,132.83,55.749,-21.0848,59.6030183132,3.449,-1.0548,3.6066887917,52.3,-20.03,56.0043828642,137.69,3.449,-1.0548,3.6066887917,3.449,-1.0548,3.6066887917,0.0,0.0,0.0,132.16
2019-06-26 23:00:00,50.678,0.993,50.687727637,3.488,-1.077,3.6504894192,47.19,2.07,47.2353786901,133.49,52.778,-22.237,57.2712969383,3.488,-1.077,3.6504894192,49.29,-21.16,53.6400009321,136.08,3.488,-1.077,3.6504894192,3.488,-1.077,3.6504894192,0.0,0.0,0.0,132.82
2019-06-26 23:30:00,48.6226,-9.4482,49.5320675321,1.0526,-1.6082,1.9220494270000001,47.57,-7.84,48.2117257521,132.85,51.6426,-19.3782,55.158614649,1.0526,-1.6082,1.9220494270000001,50.59,-17.77,53.6201547928,135.92,1.0526,-1.6082,1.9220494270000001,1.0526,-1.6082,1.9220494270000001,0.0,0.0,0.0,132.93
2019-06-27 00:00:00,44.3326,-30.823,53.9947844867,0.5626,-1.683,1.7745443810000001,43.77,-29.14,52.582815634,132.0,48.7826,-13.393,50.5876913069,0.5626,-1.683,1.7745443810000001,48.22,-11.71,49.6214923194,137.22,0.5626,-1.683,1.7745443810000001,0.5626,-1.683,1.7745443810000001,0.0,0.0,0.0,133.77
2019-06-27 00:30:00,42.1264,-31.2132,52.4299287736,0.6164000000000001,-1.6332,1.7456492202,41.51,-29.58,50.9711339878,132.44,46.4464,-14.6532,48.7030219103,0.6164000000000001,-1.6332,1.7456492202,45.83,-13.02,47.6435651479,134.57,0.6164000000000001,-1.6332,1.7456492202,0.6164000000000001,-1.6332,1.7456492202,0.0,0.0,0.0,134.34
2019-06-27 01:00:00,40.8866,-31.7448,51.7633691581,0.6766,-1.6348,1.7692819446999999,40.21,-30.11,50.2340143727,132.66,45.0966,-15.1748,47.581276639,0.6766,-1.6348,1.7692819446999999,44.42,-13.54,46.4377863383,134.76,0.6766,-1.6348,1.7692819446999999,0.6766,-1.6348,1.7692819446999999,0.0,0.0,0.0,134.55
2019-06-27 01:30:00,41.6974,-32.1328,52.6420934481,0.6074,-1.6528,1.7608755209,41.09,-30.48,51.1607124657,132.47,45.7574,-15.6428,48.3573866808,0.6074,-1.6528,1.7608755209,45.15,-13.99,47.2677754924,134.57,0.6074,-1.6528,1.7608755209,0.6074,-1.6528,1.7608755209,0.0,0.0,0.0,134.33
2019-06-27 02:00:00,41.4762,-31.9942,52.3822870833,0.6462,-1.6442,1.7666261857,40.83,-30.35,50.8744670734,132.47,45.5362,-15.4742,48.09362095,0.6462,-1.6442,1.7666261857,44.89,-13.83,46.9721300347,134.66,0.6462,-1.6442,1.7666261857,0.6462,-1.6442,1.7666261857,0.0,0.0,0.0,134.33
2019-06-27 02:30:00,40.4802,-32.6148,51.9843415951,0.6302,-1.6348,1.7520625217,39.85,-30.98,50.4755673569,132.85,44.5202,-16.0148,47.3130217496,0.6302,-1.6348,1.7520625217,43.89,-14.38,46.1856741858,134.92,0.6302,-1.6348,1.7520625217,0.6302,-1.6348,1.7520625217,0.0,0.0,0.0,134.72
2019-06-27 03:00:00,39.403,-26.7852,47.6449719072,0.663,-1.6952,1.8202395557000002,38.74,-25.09,46.1551264758,132.51,40.803,-34.1452,53.2050701723,0.663,-1.6952,1.8202395557000002,40.14,-32.45,51.6161031075,135.19,0.663,-1.6952,1.8202395557000002,0.663,-1.6952,1.8202395557000002,0.0,0.0,0.0,132.89
2019-06-27 03:30:00,38.3062,-26.5716,46.6198979514,0.6162000000000001,-1.6316000000000002,1.7440817068,37.69,-24.94,45.1944653691,132.87,39.4462,-36.1316,53.4929454508,0.6162000000000001,-1.6316000000000002,1.7440817068,38.83,-34.5,51.9424575853,135.58,0.6162000000000001,-1.6316000000000002,1.7440817068,0.6162000000000001,-1.6316000000000002,1.7440817068,0.0,0.0,0.0,133.0
2019-06-27 04:00:00,38.5098,-26.084,46.512146285,0.6198,-1.6440000000000001,1.7569541941,37.89,-24.44,45.0884209083,132.75,39.6298,-35.684,53.3279373691,0.6198,-1.6440000000000001,1.7569541941,39.01,-34.04,51.7735617859,135.52,0.6198,-1.6440000000000001,1.7569541941,0.6198,-1.6440000000000001,1.7569541941,0.0,0.0,0.0,132.88
2019-06-27 04:30:00,37.646,-26.4888,46.0312702566,0.666,-1.6388,1.7689605535,36.98,-24.85,44.5538202627,132.96,38.816,-36.1088,53.0144064707,0.666,-1.6388,1.7689605535,38.15,-34.47,51.4159838961,135.7,0.666,-1.6388,1.7689605535,0.666,-1.6388,1.7689605535,0.0,0.0,0.0,133.11
2019-06-27 05:00:00,36.8304,-26.1648,45.1782594087,0.7104,-1.6148,1.7641562289000001,36.12,-24.55,43.6732973337,132.84,38.0704,-35.7648,52.2348186098,0.7104,-1.6148,1.7641562289000001,37.36,-34.15,50.6161249011,135.66,0.7104,-1.6148,1.7641562289000001,0.7104,-1.6148,1.7641562289000001,0.0,0.0,0.0,132.99
2019-06-27 05:30:00,38.8516,-26.3486,46.9435357054,0.7916000000000001,-1.5586,1.7481031205000002,38.06,-24.79,45.4214453755,132.31,40.0716,-35.9086,53.8066973575,0.7916000000000001,-1.5586,1.7481031205000002,39.28,-34.35,52.1808480192,135.02,0.7916000000000001,-1.5586,1.7481031205000002,0.7916000000000001,-1.5586,1.7481031205000002,0.0,0.0,0.0,132.47
2019-06-27 06:00:00,39.3116,-26.3104,47.3036895254,0.9516,-1.6503999999999999,1.9050886384,38.36,-24.66,45.6026885172,133.26,40.5416,-35.8904,54.1455643864,0.9516,-1.6503999999999999,1.9050886384,39.59,-34.24,52.342580181,136.06,0.9516,-1.6503999999999999,1.9050886384,0.9516,-1.6503999999999999,1.9050886384,0.0,0.0,0.0,133.44
2019-06-27 06:30:00,42.684,-26.3142,50.143404129,1.224,-1.8042,2.1802095404,41.46,-24.51,48.1629702157,132.99,43.894,-35.6642,56.5563294216,1.224,-1.8042,2.1802095404,42.67,-33.86,54.4722727633,135.49,1.224,-1.8042,2.1802095404,1.224,-1.8042,2.1802095404,0.0,0.0,0.0,133.13
2019-06-27 07:00:00,44.6482,-24.0684,50.7222795407,1.6282,-1.5684,2.2607330227,43.02,-22.5,48.5486395278,131.38,45.3882,-33.6484,56.5004736423,1.6282,-1.5684,2.2607330227,43.76,-32.08,54.2592296296,133.79,1.6282,-1.5684,2.2607330227,1.6282,-1.5684,2.2607330227,0.0,0.0,0.0,131.56
2019-06-27 07:30:00,45.9792,-22.497,51.1879071817,2.3792,-1.587,2.8599233626,43.6,-20.91,48.3548146517,130.76,46.6992,-31.447,56.3003471538,2.3792,-1.587,2.8599233626,44.32,-29.86,53.4404528424,134.06,2.3792,-1.587,2.8599233626,2.3792,-1.587,2.8599233626,0.0,0.0,0.0,130.87
2019-06-27 08:00:00,46.3284,-27.5012,53.8761231716,3.4884,-1.7412,3.8988090489,42.84,-25.76,49.9884306615,130.29,49.3884,-11.3212,50.6693558672,3.4884,-1.7412,3.8988090489,45.9,-9.58,46.8890861502,134.73,3.4884,-1.7412,3.8988090489,3.4884,-1.7412,3.8988090489,0.0,0.0,0.0,131.73
2019-06-27 08:30:00,46.527,-30.9402,55.8753765539,6.037,-1.4702,6.2134416421,40.49,-29.47,50.079147357,130.0,50.387,0.5398000000000001,50.3898913775,6.037,-1.4702,6.2134416421,44.35,2.01,44.3955245492,134.24,6.037,-1.4702,6.2134416421,6.037,-1.4702,6.2134416421,0.0,0.0,0.0,132.37
2019-06-27 09:00:00,45.5374,-30.5524,54.8370672494,8.9274,-1.3124,9.0233510693,36.61,-29.24,46.8537052964,129.68,48.1574,0.7876000000000001,48.1638400516,8.9274,-1.3124,9.0233510693,39.23,2.1,39.2861667766,133.93,8.9274,-1.3124,9.0233510693,8.9274,-1.3124,9.0233510693,0.0,0.0,0.0,132.07
2019-06-27 09:30:00,45.9932,-29.2988,54.5325052394,10.2132,-1.3988,10.3085447896,35.78,-27.9,45.3720001763,129.44,47.8132,0.7312000000000001,47.8187907384,10.2132,-1.3988,10.3085447896,37.6,2.13,37.6602827924,133.88,10.2132,-1.3988,10.3085447896,10.2132,-1.3988,10.3085447896,0.0,0.0,0.0,131.96
2019-06-27 10:00:00,46.5404,-28.349,54.4947211495,11.2804,-1.659,11.4017413214,35.26,-26.69,44.2224343518,129.15,47.8304,1.541,47.8552175333,11.2804,-1.659,11.4017413214,36.55,3.2,36.6898146629,133.73,11.2804,-1.659,11.4017413214,11.2804,-1.659,11.4017413214,0.0,0.0,0.0,131.67
2019-06-27 10:30:00,47.0504,-21.1406,51.5816353804,10.0304,-2.1006,10.247997098,37.02,-19.04,41.6293406145,129.72,48.0904,-0.5406000000000001,48.0934384352,10.0304,-2.1006,10.247997098,38.06,1.56,38.0919571563,133.4,10.0304,-2.1006,10.247997098,10.0304,-2.1006,10.247997098,0.0,0.0,0.0,131.75
2019-06-27 11:00:00,48.1748,-7.2178,48.712503445,10.0248,-2.4378,10.3169512881,38.15,-4.78,38.4482886485,131.01,47.9748,-4.6778,48.2023157937,10.0248,-2.4378,10.3169512881,37.95,-2.24,38.0160505576,133.15,10.0248,-2.4378,10.3169512881,10.0248,-2.4378,10.3169512881,0.0,0.0,0.0,132.01
2019-06-27 11:30:00,48.5006,-7.0724,49.0135393756,10.6106,-2.4424,10.8880737562,37.89,-4.63,38.1718351668,131.01,47.9906,-4.5424,48.2050939852,10.6106,-2.4424,10.8880737562,37.38,-2.1,37.4389422928,133.09,10.6106,-2.4424,10.8880737562,10.6106,-2.4424,10.8880737562,0.0,0.0,0.0,131.97
2019-06-27 12:00:00,48.6756,-7.034,49.1812077054,10.9056,-2.4939999999999998,11.1871420551,37.77,-4.54,38.0418782396,131.01,48.0356,-4.484,48.2444310088,10.9056,-2.4939999999999998,11.1871420551,37.13,-1.99,37.1832892574,133.19,10.9056,-2.4939999999999998,11.1871420551,10.9056,-2.4939999999999998,11.1871420551,0.0,0.0,0.0,132.02
2019-06-27 12:30:00,49.022,-6.559,49.4588411207,11.112,-2.569,11.4050999557,37.91,-3.99,38.1193940141,130.57,48.272,-3.9290000000000003,48.4316324833,11.112,-2.569,11.4050999557,37.16,-1.3599999999999999,37.1848786471,134.2,11.112,-2.569,11.4050999557,11.112,-2.569,11.4050999557,0.0,0.0,0.0,131.55
2019-06-27 13:00:00,48.3474,-6.3892,48.7677451129,11.2074,-2.5592,11.4958827151,37.14,-3.83,37.3369589013,129.54,47.5074,-3.6892,47.6504276098,11.2074,-2.5592,11.4958827151,36.3,-1.13,36.3175838954,134.8,11.2074,-2.5592,11.4958827151,11.2074,-2.5592,11.4958827151,0.0,0.0,0.0,130.48
2019-06-27 13:30:00,48.426,-5.6954,48.7597688383,11.216,-2.5954,11.5123740888,37.21,-3.1,37.3389086611,130.23,47.586,-3.0054,47.680811918,11.216,-2.5954,11.5123740888,36.37,-0.41000000000000003,36.3723108972,135.57,11.216,-2.5954,11.5123740888,11.216,-2.5954,11.5123740888,0.0,0.0,0.0,131.17
2019-06-27 14:00:00,48.412,-5.5687999999999995,48.7312351315,11.082,-2.6388,11.3918387208,37.33,-2.93,37.4448100543,130.1,47.442,-2.9188,47.5317026566,11.082,-2.6388,11.3918387208,36.36,-0.28,36.3610780918,135.47,11.082,-2.6388,11.3918387208,11.082,-2.6388,11.3918387208,0.0,0.0,0.0,131.04
2019-06-27 14:30:00,48.202,-5.688,48.5364414435,10.982,-2.7880000000000003,11.3303692791,37.22,-2.9,37.3328059487,130.14,47.232,-2.988,47.3264193448,10.982,-2.7880000000000003,11.3303692791,36.25,-0.2,36.2505517199,135.53,10.982,-2.7880000000000003,11.3303692791,10.982,-2.7880000000000003,11.3303692791,0.0,0.0,0.0,131.08
2019-06-27 15:00:00,49.0186,-5.8332,49.3644545012,10.7786,-3.1032,11.2164195802,38.24,-2.73,38.3373251545,130.31,48.2286,-3.1032,48.3283323548,10.7786,-3.1032,11.2164195802,37.45,0.0,37.45,135.75,10.7786,-3.1032,11.2164195802,10.7786,-3.1032,11.2164195802,0.0,0.0,0.0,131.23
2019-06-27 15:30:00,48.9714,-5.9348,49.3297057461,10.4514,-3.0148,10.877535612399999,38.52,-2.92,38.6305164345,130.35,48.3414,-3.2248,48.4488419779,10.4514,-3.0148,10.877535612399999,37.89,-0.21,37.8905819433,135.75,10.4514,-3.0148,10.877535612399999,10.4514,-3.0148,10.877535612399999,0.0,0.0,0.0,131.27
2019-06-27 16:00:00,50.1566,-5.5196000000000005,50.4593946428,9.9966,-2.7596,10.3705064351,40.16,-2.76,40.2547289147,130.45,49.8566,-2.7996,49.9351411705,9.9966,-2.7596,10.3705064351,39.86,-0.04,39.8600200702,135.89,9.9966,-2.7596,10.3705064351,9.9966,-2.7596,10.3705064351,0.0,0.0,0.0,131.36
2019-06-27 16:30:00,51.7172,-5.6690000000000005,52.0269770104,9.2272,-2.6189999999999998,9.5916828993,42.49,-3.05,42.5993262858,130.74,52.0372,-2.8890000000000002,52.1173340151,9.2272,-2.6189999999999998,9.5916828993,42.81,-0.27,42.8108514281,136.26,9.2272,-2.6189999999999998,9.5916828993,9.2272,-2.6189999999999998,9.5916828993,0.0,0.0,0.0,131.63
2019-06-27 17:00:00,52.837,-5.4656,53.1189359114,8.337,-2.7156000000000002,8.7681270725,44.5,-2.75,44.5848909385,130.68,54.117,-2.3656,54.1686787024,8.337,-2.7156000000000002,8.7681270725,45.78,0.35000000000000003,45.7813379009,136.31,8.337,-2.7156000000000002,8.7681270725,8.337,-2.7156000000000002,8.7681270725,0.0,0.0,0.0,131.53
2019-06-27 17:30:00,54.3988,-5.8186,54.7090993108,7.4188,-2.6786,7.8875529412,46.98,-3.14,47.0848170858,130.75,56.5088,-2.6586,56.5713057247,7.4188,-2.6786,7.8875529412,49.09,0.02,49.0900040741,136.34,7.4188,-2.6786,7.8875529412,7.4188,-2.6786,7.8875529412,0.0,0.0,0.0,131.57
2019-06-27 18:00:00,56.435,-6.046,56.7579363702,6.425,-3.296,7.2210969388,50.01,-2.75,50.0855528072,130.79,59.255,-2.806,59.3214013742,6.425,-3.296,7.2210969388,52.83,0.49,52.8322723342,136.49,6.425,-3.296,7.2210969388,6.425,-3.296,7.2210969388,0.0,0.0,0.0,131.57
2019-06-27 18:30:00,57.0278,-6.4108,57.3870048833,6.0578,-3.5708,7.0318954401,50.97,-2.84,51.0490597367,131.26,60.3278,-3.2208,60.4137153756,6.0578,-3.5708,7.0318954401,54.27,0.35000000000000003,54.2711286044,137.14,6.0578,-3.5708,7.0318954401,6.0578,-3.5708,7.0318954401,0.0,0.0,0.0,132.03
2019-06-27 19:00:00,55.3976,-6.6892,55.799995362,4.6576,-2.3792,5.2300889476,50.74,-4.31,50.9227228259,131.59,59.2876,-3.6992000000000003,59.4028921383,4.6576,-2.3792,5.2300889476,54.63,-1.32,54.6459449548,137.33,4.6576,-2.3792,5.2300889476,4.6576,-2.3792,5.2300889476,0.0,0.0,0.0,132.37
2019-06-27 19:30:00,54.8944,-6.7292000000000005,55.305309727,2.8744,-2.2892,3.6745900452,52.02,-4.44,52.2091371313,131.15,59.5444,-3.7892,59.6648439871,2.8744,-2.2892,3.6745900452,56.67,-1.5,56.6898482976,137.0,2.8744,-2.2892,3.6745900452,2.8744,-2.2892,3.6745900452,0.0,0.0,0.0,131.93
2019-06-27 20:00:00,55.2026,-6.9718,55.6411092808,1.8626,-2.7918000000000003,3.3561027994,53.34,-4.18,53.5035325937,131.11,60.3226,-4.0018,60.4551939373,1.8626,-2.7918000000000003,3.3561027994,58.46,-1.21,58.4725208966,137.03,1.8626,-2.7918000000000003,3.3561027994,1.8626,-2.7918000000000003,3.3561027994,0.0,0.0,0.0,131.89
