Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-06-27 20:30:00,54.0618,-7.8254,54.6252240673,1.0918,-3.1254,3.3106120884,52.97,-4.7,53.178105457,131.22,59.3318,-5.0154,59.543402056,1.0918,-3.1254,3.3106120884,58.24,-1.8900000000000001,58.2706589975,137.16,1.0918,-3.1254,3.3106120884,1.0918,-3.1254,3.3106120884,0.0,0.0,0.0,132.01
2019-06-27 21:00:00,53.425,-8.1972,54.0502054838,0.495,-3.3272,3.3638199773,52.93,-4.87,53.1535680834,131.34,58.945,-5.3372,59.1861362892,0.495,-3.3272,3.3638199773,58.45,-2.01,58.4845500966,137.29,0.495,-3.3272,3.3638199773,0.495,-3.3272,3.3638199773,0.0,0.0,0.0,132.12
2019-06-27 21:30:00,52.1064,-10.3112,53.116831291,0.3264,-3.2412,3.2575933448,51.78,-7.07,52.2604372351,132.14,57.7964,-7.3712,58.2645556269,0.3264,-3.2412,3.2575933448,57.47,-4.13,57.6182071918,137.68,0.3264,-3.2412,3.2575933448,0.3264,-3.2412,3.2575933448,0.0,0.0,0.0,132.92
2019-06-27 22:00:00,53.0232,-12.0148,54.3674089624,0.2632,-3.2748,3.2853598403,52.76,-8.74,53.4790164457,131.63,58.7232,-9.0248,59.4126352999,0.2632,-3.2748,3.2853598403,58.46,-5.75,58.742098192,135.22,0.2632,-3.2748,3.2853598403,0.2632,-3.2748,3.2853598403,0.0,0.0,0.0,132.43
2019-06-27 22:30:00,51.006,-11.7114,52.3332487618,0.266,-3.3114,3.3220665195,50.74,-8.4,51.4306095628,131.34,56.676,-8.6914,57.3385508185,0.266,-3.3114,3.3220665195,56.41,-5.38,56.665973035,134.94,0.266,-3.3114,3.3220665195,0.266,-3.3114,3.3220665195,0.0,0.0,0.0,132.13
2019-06-27 23:00:00,48.3224,-12.0918,49.8123074049,0.2624,-3.4018,3.4119051863,48.06,-8.69,48.8393253434,131.73,53.7624,-9.1718,54.5391379562,0.2624,-3.4018,3.4119051863,53.5,-5.77,53.8102490238,135.45,0.2624,-3.4018,3.4119051863,0.2624,-3.4018,3.4119051863,0.0,0.0,0.0,132.52
2019-06-27 23:30:00,44.843,-12.5444,46.5645425228,0.263,-3.0244,3.0358136241,44.58,-9.52,45.5851598659,133.36,50.023,-9.1144,50.8465614999,0.263,-3.0244,3.0358136241,49.76,-6.09,50.1312846434,137.2,0.263,-3.0244,3.0358136241,0.263,-3.0244,3.0358136241,0.0,0.0,0.0,134.15
2019-06-28 00:00:00,43.0858,-31.1766,53.1823894649,0.26580000000000004,-2.8466,2.8589825463,42.82,-28.33,51.3433666602,132.47,48.2458,-14.2366,50.3024651205,0.26580000000000004,-2.8466,2.8589825463,47.98,-11.39,49.3134109548,136.76,0.26580000000000004,-2.8466,2.8589825463,0.26580000000000004,-2.8466,2.8589825463,0.0,0.0,0.0,134.23
2019-06-28 00:30:00,42.3304,-26.1956,49.7802392875,0.27040000000000003,-3.2956,3.3066743898,42.06,-22.9,47.8900156609,131.92,44.2904,-35.1056,56.5158622293,0.27040000000000003,-3.2956,3.3066743898,44.02,-31.81,54.3105560642,135.57,0.27040000000000003,-3.2956,3.3066743898,0.27040000000000003,-3.2956,3.3066743898,0.0,0.0,0.0,131.95
2019-06-28 01:00:00,38.7966,-26.4642,46.9630711645,0.29660000000000003,-3.3942,3.4071344558,38.5,-23.07,44.8829020898,132.13,40.7866,-35.3842,53.996188284,0.29660000000000003,-3.3942,3.4071344558,40.49,-31.99,51.6023274669,135.69,0.29660000000000003,-3.3942,3.4071344558,0.29660000000000003,-3.3942,3.4071344558,0.0,0.0,0.0,132.18
2019-06-28 01:30:00,37.4438,-26.527,45.888123599,0.4338,-2.847,2.8798596216,37.01,-23.68,43.9372564005,132.38,39.3638,-35.547,53.038645905,0.4338,-2.847,2.8798596216,38.93,-32.7,50.8412716206,135.92,0.4338,-2.847,2.8798596216,0.4338,-2.847,2.8798596216,0.0,0.0,0.0,132.44
2019-06-28 02:00:00,37.6546,-26.6084,46.1072212535,0.43460000000000004,-3.2884,3.3169943805,37.22,-23.32,43.9220992212,132.31,39.6046,-35.5984,53.2519522996,0.43460000000000004,-3.2884,3.3169943805,39.17,-32.31,50.7762247514,135.88,0.43460000000000004,-3.2884,3.3169943805,0.43460000000000004,-3.2884,3.3169943805,0.0,0.0,0.0,132.36
2019-06-28 02:30:00,35.8172,-27.1268,44.9303360112,0.43720000000000003,-2.5168,2.5544913545,35.38,-24.61,43.0975231307,132.78,37.6972,-36.2768,52.3171588112,0.43720000000000003,-2.5168,2.5544913545,37.26,-33.76,50.2796698478,136.35,0.43720000000000003,-2.5168,2.5544913545,0.43720000000000003,-2.5168,2.5544913545,0.0,0.0,0.0,132.87
2019-06-28 03:00:00,36.1956,-26.9944,45.1532843846,0.4656,-3.3344,3.3667501719,35.73,-23.66,42.8535704463,132.53,38.1356,-36.0244,52.4602838605,0.4656,-3.3344,3.3667501719,37.67,-32.69,49.8764974713,136.25,0.4656,-3.3344,3.3667501719,0.4656,-3.3344,3.3667501719,0.0,0.0,0.0,132.6
2019-06-28 03:30:00,36.039,-27.0614,45.0680473391,0.499,-3.1314,3.1709094847,35.54,-23.93,42.8454956792,132.42,37.879,-36.0414,52.2857643624,0.499,-3.1314,3.1709094847,37.38,-32.91,49.8029366604,136.21,0.499,-3.1314,3.1709094847,0.499,-3.1314,3.1709094847,0.0,0.0,0.0,132.49
2019-06-28 04:00:00,34.899,-27.0644,44.1635816976,0.5690000000000001,-2.5944000000000003,2.65606332,34.33,-24.47,42.1583894379,132.47,36.699,-36.1044,51.481494737,0.5690000000000001,-2.5944000000000003,2.65606332,36.13,-33.51,49.2777536014,136.18,0.5690000000000001,-2.5944000000000003,2.65606332,0.5690000000000001,-2.5944000000000003,2.65606332,0.0,0.0,0.0,132.53
2019-06-28 04:30:00,35.3744,-26.8264,44.3959898225,0.5644,-2.2864,2.3550312779,34.81,-24.54,42.5904648953,132.44,36.9944,-36.0164,51.6310633274,0.5644,-2.2864,2.3550312779,36.43,-33.73,49.6473342688,136.13,0.5644,-2.2864,2.3550312779,0.5644,-2.2864,2.3550312779,0.0,0.0,0.0,132.53
2019-06-28 05:00:00,36.3872,-26.6036,45.0752687934,0.37720000000000004,-3.3336,3.354872397,36.01,-23.27,42.874386293,132.61,37.9372,-35.8136,52.1713052242,0.37720000000000004,-3.3336,3.354872397,37.56,-32.48,49.6558556466,136.44,0.37720000000000004,-3.3336,3.354872397,0.37720000000000004,-3.3336,3.354872397,0.0,0.0,0.0,132.65
2019-06-28 05:30:00,37.7852,-25.862,45.7882559511,0.4752,-3.012,3.0492554895,37.31,-22.85,43.7510982719,132.18,38.6652,-35.552,52.5256355986,0.4752,-3.012,3.0492554895,38.19,-32.54,50.1729777869,136.08,0.4752,-3.012,3.0492554895,0.4752,-3.012,3.0492554895,0.0,0.0,0.0,132.24
2019-06-28 06:00:00,38.9656,-25.5514,46.5960516065,0.6756,-2.7914,2.8719939624,38.29,-22.76,44.5437055037,131.72,39.7456,-35.4414,53.2522821419,0.6756,-2.7914,2.8719939624,39.07,-32.65,50.9164747405,135.6,0.6756,-2.7914,2.8719939624,0.6756,-2.7914,2.8719939624,0.0,0.0,0.0,131.79
2019-06-28 06:30:00,44.5168,-31.967,54.8054246516,0.9168000000000001,-3.017,3.1532223582,43.6,-28.95,52.3360535386,130.66,48.4368,-12.707,50.0758568897,0.9168000000000001,-3.017,3.1532223582,47.52,-9.69,48.4979020165,135.5,0.9168000000000001,-3.017,3.1532223582,0.9168000000000001,-3.017,3.1532223582,0.0,0.0,0.0,132.49
2019-06-28 07:00:00,46.9882,-32.7474,57.2737561716,1.3482,-3.0874,3.3689289099,45.64,-29.66,54.4309213591,130.4,52.1682,-3.7274000000000003,52.3011912101,1.3482,-3.0874,3.3689289099,50.82,-0.64,50.8240297497,136.33,1.3482,-3.0874,3.3689289099,1.3482,-3.0874,3.3689289099,0.0,0.0,0.0,133.07
2019-06-28 07:30:00,50.4918,-29.4978,58.4768507367,2.1118,-3.1678,3.8071847972,48.38,-26.33,55.0807888469,129.63,55.4818,-2.3278,55.5306112345,2.1118,-3.1678,3.8071847972,53.37,0.84,53.376610046,135.67,2.1118,-3.1678,3.8071847972,2.1118,-3.1678,3.8071847972,0.0,0.0,0.0,132.11
2019-06-28 08:00:00,53.969,-8.6796,54.6624955263,3.289,-3.0396,4.4784695109,50.68,-5.64,50.9928622456,131.41,57.129,-6.5196000000000005,57.499807175,3.289,-3.0396,4.4784695109,53.84,-3.48,53.9523493464,135.67,3.289,-3.0396,4.4784695109,3.289,-3.0396,4.4784695109,0.0,0.0,0.0,132.41
2019-06-28 08:30:00,55.0662,-7.6984,55.6017242988,4.6762,-3.0084,5.5603342525,50.39,-4.69,50.6077879382,131.36,57.6362,-5.3584,57.8847475679,4.6762,-3.0084,5.5603342525,52.96,-2.35,53.0121127668,135.78,4.6762,-3.0084,5.5603342525,4.6762,-3.0084,5.5603342525,0.0,0.0,0.0,132.36
2019-06-28 09:00:00,56.3712,-6.0362,56.6934555295,5.8911999999999995,-3.2562,6.7312016669,50.48,-2.7800000000000002,50.5564911757,130.87,57.1512,-4.9762,57.36743177,5.8911999999999995,-3.2562,6.7312016669,51.26,-1.72,51.2888486905,135.49,5.8911999999999995,-3.2562,6.7312016669,5.8911999999999995,-3.2562,6.7312016669,0.0,0.0,0.0,131.96
2019-06-28 09:30:00,58.04,-3.7116,58.1585554717,7.01,-3.6416,7.8994525481,51.03,-0.07,51.030048011,130.53,56.34,-5.3916,56.5973934962,7.01,-3.6416,7.8994525481,49.33,-1.75,49.3610311886,135.4,7.01,-3.6416,7.8994525481,7.01,-3.6416,7.8994525481,0.0,0.0,0.0,131.66
2019-06-28 10:00:00,57.9532,-2.8922,58.0253238774,8.2432,-3.8522,9.098889552,49.71,0.96,49.7192689005,130.69,56.9932,-5.0522,57.2166896201,8.2432,-3.8522,9.098889552,48.75,-1.2,48.7647669942,135.54,8.2432,-3.8522,9.098889552,8.2432,-3.8522,9.098889552,0.0,0.0,0.0,131.83
2019-06-28 10:30:00,57.4024,-2.3468,57.4503524445,9.1024,-3.9668,9.9292088305,48.3,1.62,48.3271600655,130.39,57.3024,-4.5368,57.4817153537,9.1024,-3.9668,9.9292088305,48.2,-0.5700000000000001,48.2033702141,135.35,9.1024,-3.9668,9.9292088305,9.1024,-3.9668,9.9292088305,0.0,0.0,0.0,131.54
2019-06-28 11:00:00,56.0222,-1.921,56.055125848,9.9022,-3.901,10.6429021343,46.12,1.98,46.1624826022,130.22,56.8322,-4.311,56.9954706783,9.9022,-3.901,10.6429021343,46.93,-0.41000000000000003,46.9317909311,135.15,9.9022,-3.901,10.6429021343,9.9022,-3.901,10.6429021343,0.0,0.0,0.0,131.36
2019-06-28 11:30:00,56.354,-1.3466,56.3700864605,10.524000000000001,-4.3366,11.3824722956,45.83,2.99,45.9274318899,130.15,57.774,-3.7866,57.8979569204,10.524000000000001,-4.3366,11.3824722956,47.25,0.55,47.2532009498,135.24,10.524000000000001,-4.3366,11.3824722956,10.524000000000001,-4.3366,11.3824722956,0.0,0.0,0.0,131.26
2019-06-28 12:00:00,55.9964,-1.3656000000000001,56.0130491611,10.8264,-4.2256,11.6218170834,45.17,2.86,45.2604518316,130.97,57.7264,-3.8956,57.8576957398,10.8264,-4.2256,11.6218170834,46.9,0.33,46.9011609664,136.03,10.8264,-4.2256,11.6218170834,10.8264,-4.2256,11.6218170834,0.0,0.0,0.0,132.14
2019-06-28 12:30:00,57.8406,-1.5264,57.8607371654,9.9706,-4.3764,10.8887897087,47.87,2.85,47.9547641012,130.9,57.9606,-3.9164,58.0927649654,9.9706,-4.3764,10.8887897087,47.99,0.46,47.9922045753,136.08,9.9706,-4.3764,10.8887897087,9.9706,-4.3764,10.8887897087,0.0,0.0,0.0,132.07
2019-06-28 13:00:00,59.8396,-1.6874,59.8633865307,9.0596,-4.4374,10.0879567267,50.78,2.75,50.8544088551,131.81,58.0696,-4.3574,58.2328548065,9.0596,-4.4374,10.0879567267,49.01,0.08,49.0100652928,136.97,9.0596,-4.4374,10.0879567267,9.0596,-4.4374,10.0879567267,0.0,0.0,0.0,132.96
2019-06-28 13:30:00,59.8924,-1.7974,59.9193643534,8.6924,-4.3374,9.7144663528,51.2,2.54,51.2629651893,132.27,58.0124,-4.3074,58.1720916636,8.6924,-4.3374,9.7144663528,49.32,0.03,49.3200091241,137.44,8.6924,-4.3374,9.7144663528,8.6924,-4.3374,9.7144663528,0.0,0.0,0.0,133.4
2019-06-28 14:00:00,58.4868,-1.8184,58.5150609057,9.0368,-4.1784,9.9560424266,49.45,2.36,49.5062834396,132.12,57.6068,-4.2884,57.7661992934,9.0368,-4.1784,9.9560424266,48.57,-0.11,48.5701245623,137.13,9.0368,-4.1784,9.9560424266,9.0368,-4.1784,9.9560424266,0.0,0.0,0.0,133.27
2019-06-28 14:30:00,58.059,-2.4538,58.1108304487,9.589,-4.3938,10.5477201063,48.47,1.94,48.5088084785,131.6,57.699,-4.8938,57.9061644338,9.589,-4.3938,10.5477201063,48.11,-0.5,48.1125981423,136.21,9.589,-4.3938,10.5477201063,9.589,-4.3938,10.5477201063,0.0,0.0,0.0,132.74
2019-06-28 15:00:00,55.8978,-2.4638,55.9520719481,10.3478,-4.0938,11.1281698082,45.55,1.63,45.5791553235,131.79,56.6478,-5.1138,56.8781521788,10.3478,-4.0938,11.1281698082,46.3,-1.02,46.3112340583,136.35,10.3478,-4.0938,11.1281698082,10.3478,-4.0938,11.1281698082,0.0,0.0,0.0,132.91
2019-06-28 15:30:00,56.9388,-1.9868000000000001,56.9734527625,9.9788,-4.4268,10.9166390286,46.96,2.44,47.0233473925,129.91,57.4088,-4.5968,57.5925419449,9.9788,-4.4268,10.9166390286,47.43,-0.17,47.4303046585,134.79,9.9788,-4.4268,10.9166390286,9.9788,-4.4268,10.9166390286,0.0,0.0,0.0,131.03
2019-06-28 16:00:00,58.0228,-1.896,58.0537693508,8.4628,-4.056,9.3845681755,49.56,2.16,49.6070478864,130.0,57.2128,-4.396,57.381436892400004,8.4628,-4.056,9.3845681755,48.75,-0.34,48.7511856266,134.94,8.4628,-4.056,9.3845681755,8.4628,-4.056,9.3845681755,0.0,0.0,0.0,131.11
2019-06-28 16:30:00,57.478,-2.1874000000000002,57.5196071158,8.208,-3.4574,8.9064515246,49.27,1.27,49.2863652545,130.34,56.298,-4.7074,56.4944636116,8.208,-3.4574,8.9064515246,48.09,-1.25,48.1062428381,135.24,8.208,-3.4574,8.9064515246,8.208,-3.4574,8.9064515246,0.0,0.0,0.0,131.45
2019-06-28 17:00:00,56.9848,-2.0882,57.023048062,7.7548,-2.5882,8.1753105311,49.23,0.5,49.2325390367,130.5,55.1448,-4.5982,55.3361763251,7.7548,-2.5882,8.1753105311,47.39,-2.01,47.4326069281,135.31,7.7548,-2.5882,8.1753105311,7.7548,-2.5882,8.1753105311,0.0,0.0,0.0,131.59
2019-06-28 17:30:00,57.9094,-2.2152,57.9517533764,6.7494,-2.5452,7.2133517452,51.16,0.33,51.161064297,130.4,54.6594,-4.6251999999999995,54.8547398444,6.7494,-2.5452,7.2133517452,47.91,-2.08,47.9551300697,135.06,6.7494,-2.5452,7.2133517452,6.7494,-2.5452,7.2133517452,0.0,0.0,0.0,131.47
2019-06-28 18:00:00,59.2974,-2.7594000000000003,59.3615695136,5.6374,-3.2794,6.5218665365,53.66,0.52,53.6625195085,130.83,55.0274,-4.9794,55.2522323089,5.6374,-3.2794,6.5218665365,49.39,-1.7000000000000002,49.4192482743,135.6,5.6374,-3.2794,6.5218665365,5.6374,-3.2794,6.5218665365,0.0,0.0,0.0,131.87
2019-06-28 18:30:00,61.8132,-2.933,61.8827454404,4.4832,-3.863,5.9179262618,57.33,0.93,57.3375426749,131.05,56.3932,-5.003,56.6146890413,4.4832,-3.863,5.9179262618,51.91,-1.1400000000000001,51.9225163104,136.07,4.4832,-3.863,5.9179262618,4.4832,-3.863,5.9179262618,0.0,0.0,0.0,132.08
2019-06-28 19:00:00,62.203,-3.1652,62.283478548,3.253,-3.7552,4.9682528156,58.95,0.59,58.9529524282,130.95,55.643,-5.2252,55.8877997781,3.253,-3.7552,4.9682528156,52.39,-1.47,52.410619153,135.95,3.253,-3.7552,4.9682528156,3.253,-3.7552,4.9682528156,0.0,0.0,0.0,131.99
2019-06-28 19:30:00,62.3442,-3.7672,62.4579143862,2.2742,-3.6772,4.3236310527,60.07,-0.09,60.0700674213,131.17,54.8842,-5.7772,55.1874211164,2.2742,-3.6772,4.3236310527,52.61,-2.1,52.6518955024,136.06,2.2742,-3.6772,4.3236310527,2.2742,-3.6772,4.3236310527,0.0,0.0,0.0,132.19
2019-06-28 20:00:00,62.2664,-4.012,62.3955183724,1.3764,-3.782,4.0246740191,60.89,-0.23,60.8904343883,131.17,54.1264,-6.032,54.4614744655,1.3764,-3.782,4.0246740191,52.75,-2.25,52.7979639759,136.24,1.3764,-3.782,4.0246740191,1.3764,-3.782,4.0246740191,0.0,0.0,0.0,132.22
2019-06-28 20:30:00,58.4386,-5.4568,58.6928158824,0.8986000000000001,-3.2068,3.3303225369,57.54,-2.25,57.5839743331,131.49,50.4486,-6.9968,50.9314878263,0.8986000000000001,-3.2068,3.3303225369,49.55,-3.79,49.6947341275,136.24,0.8986000000000001,-3.2068,3.3303225369,0.8986000000000001,-3.2068,3.3303225369,0.0,0.0,0.0,132.51
2019-06-28 21:00:00,57.3716,-6.5114,57.7399239393,0.6616000000000001,-3.4714,3.5338834899,56.71,-3.04,56.7914227679,131.63,49.4616,-7.6614,50.0514427816,0.6616000000000001,-3.4714,3.5338834899,48.8,-4.19,48.9795477725,136.36,0.6616000000000001,-3.4714,3.5338834899,0.6616000000000001,-3.4714,3.5338834899,0.0,0.0,0.0,132.66
2019-06-28 21:30:00,56.6198,-6.4924,56.9908151354,0.4398,-3.5924,3.6192211593,56.18,-2.9,56.2547989064,131.69,48.269800000000004,-7.8324,48.9011255678,0.4398,-3.5924,3.6192211593,47.83,-4.24,48.0175644947,136.52,0.4398,-3.5924,3.6192211593,0.4398,-3.5924,3.6192211593,0.0,0.0,0.0,132.71
2019-06-28 22:00:00,56.2552,-6.257,56.6020986894,0.3952,-3.427,3.4497118778,55.86,-2.83,55.9316413133,131.43,47.3652,-7.917,48.0222975298,0.3952,-3.427,3.4497118778,46.97,-4.49,47.1841180907,136.36,0.3952,-3.427,3.4497118778,0.3952,-3.427,3.4497118778,0.0,0.0,0.0,132.46
2019-06-28 22:30:00,55.6976,-5.2726,55.9466080877,0.42760000000000004,-3.5026,3.5286043303,55.27,-1.77,55.2983345138,130.14,46.7876,-7.1326,47.3281469796,0.42760000000000004,-3.5026,3.5286043303,46.36,-3.63,46.5018978107,135.27,0.42760000000000004,-3.5026,3.5286043303,0.42760000000000004,-3.5026,3.5286043303,0.0,0.0,0.0,131.19
2019-06-28 23:00:00,53.0224,-6.2742,53.3923261097,0.4224,-3.2342,3.2616669664,52.6,-3.04,52.6877746731,131.0,44.2824,-8.1142,45.019675603,0.4224,-3.2342,3.2616669664,43.86,-4.88,44.1306469474,136.04,0.4224,-3.2342,3.2616669664,0.4224,-3.2342,3.2616669664,0.0,0.0,0.0,132.05
2019-06-28 23:30:00,48.9378,-6.998,49.4356174518,0.4078,-2.598,2.6298107993,48.53,-4.4,48.7290560138,131.79,40.5478,-8.718,41.4744211393,0.4078,-2.598,2.6298107993,40.14,-6.12,40.6038668109,136.65,0.4078,-2.598,2.6298107993,0.4078,-2.598,2.6298107993,0.0,0.0,0.0,132.83
2019-06-29 00:00:00,47.989,-7.9574,48.6442631331,0.399,-3.0974,3.1229933974,47.59,-4.86,47.8375135223,131.97,39.899,-10.3274,41.2138980413,0.399,-3.0974,3.1229933974,39.5,-7.23,40.1562311479,136.56,0.399,-3.0974,3.1229933974,0.399,-3.0974,3.1229933974,0.0,0.0,0.0,132.98
2019-06-29 00:30:00,47.0658,-8.8028,47.8819257913,0.38580000000000003,-3.2428,3.2656689177000002,46.68,-5.5600000000000005,47.0099563922,132.34,39.2358,-11.0928,40.773744168,0.38580000000000003,-3.2428,3.2656689177000002,38.85,-7.85,39.6351485427,136.87,0.38580000000000003,-3.2428,3.2656689177000002,0.38580000000000003,-3.2428,3.2656689177000002,0.0,0.0,0.0,133.32
2019-06-29 01:00:00,46.3108,-7.6716,46.9419177623,0.4108,-3.5716,3.5951471736,45.9,-4.1,46.082751654,132.54,38.0508,-16.0916,41.3134720303,0.4108,-3.5716,3.5951471736,37.64,-12.52,39.6676190362,136.79,0.4108,-3.5716,3.5951471736,0.4108,-3.5716,3.5951471736,0.0,0.0,0.0,133.54
2019-06-29 01:30:00,43.805,-0.7592,43.8115784883,0.395,-2.0492,2.0869225285,43.41,1.29,43.4291630129,132.69,32.005,-41.9492,52.7641488668,0.395,-2.0492,2.0869225285,31.61,-39.9,50.9038515242,134.87,0.395,-2.0492,2.0869225285,0.395,-2.0492,2.0869225285,0.0,0.0,0.0,133.64
2019-06-29 02:00:00,44.6454,-1.2068,44.6617073946,0.41540000000000005,-2.7068,2.738489255,44.23,1.5,44.2554279157,132.79,32.9554,-41.8868,53.2969267726,0.41540000000000005,-2.7068,2.738489255,32.54,-39.18,50.9305802048,135.05,0.41540000000000005,-2.7068,2.738489255,0.41540000000000005,-2.7068,2.738489255,0.0,0.0,0.0,133.75
2019-06-29 02:30:00,43.8792,-2.0398,43.926586217,0.3992,-2.7498,2.7786256819,43.48,0.71,43.4857965317,133.59,32.2492,-42.7298,53.5336035466,0.3992,-2.7498,2.7786256819,31.85,-39.98,51.1157793641,135.69,0.3992,-2.7498,2.7786256819,0.3992,-2.7498,2.7786256819,0.0,0.0,0.0,134.54
2019-06-29 03:00:00,44.1912,-1.843,44.2296145862,0.44120000000000004,-3.4130000000000003,3.4413989074,43.75,1.57,43.7781612222,133.13,32.7012,-42.263,53.4371560849,0.44120000000000004,-3.4130000000000003,3.4413989074,32.26,-38.85,50.4978227253,135.4,0.44120000000000004,-3.4130000000000003,3.4413989074,0.44120000000000004,-3.4130000000000003,3.4413989074,0.0,0.0,0.0,134.09
2019-06-29 03:30:00,42.919200000000004,-21.7136,48.0992531501,0.4092,-3.5136000000000003,3.53734782,42.51,-18.2,46.2421896108,131.36,32.9092,-36.7136,49.3041972818,0.4092,-3.5136000000000003,3.53734782,32.5,-33.2,46.4595523009,135.86,0.4092,-3.5136000000000003,3.53734782,0.4092,-3.5136000000000003,3.53734782,0.0,0.0,0.0,132.35
2019-06-29 04:00:00,42.536,-22.201,47.981201496,0.436,-3.341,3.3693288649,42.1,-18.86,46.131438304,131.25,32.636,-36.171,48.7180637649,0.436,-3.341,3.3693288649,32.2,-32.83,45.9853117854,135.86,0.436,-3.341,3.3693288649,0.436,-3.341,3.3693288649,0.0,0.0,0.0,132.24
2019-06-29 04:30:00,43.2182,-22.1512,48.5642715654,0.4182,-3.6212,3.645268259,42.8,-18.53,46.6390490898,131.16,33.2282,-36.1512,49.1021642769,0.4182,-3.6212,3.645268259,32.81,-32.53,46.2027813016,135.83,0.4182,-3.6212,3.645268259,0.4182,-3.6212,3.645268259,0.0,0.0,0.0,132.14
2019-06-29 05:00:00,41.7662,-22.886,47.6254601914,0.43620000000000003,-3.616,3.6422144967,41.33,-19.27,45.6015547981,131.66,32.0662,-36.776,48.792574829,0.43620000000000003,-3.616,3.6422144967,31.63,-33.16,45.8262206602,136.31,0.43620000000000003,-3.616,3.6422144967,0.43620000000000003,-3.616,3.6422144967,0.0,0.0,0.0,132.64
2019-06-29 05:30:00,41.3926,-22.4642,47.0955158842,0.5026,-3.4742,3.5103664196,40.89,-18.99,45.0845006626,131.37,31.7826,-36.3142,48.2582095026,0.5026,-3.4742,3.5103664196,31.28,-32.84,45.3531035322,136.06,0.5026,-3.4742,3.5103664196,0.5026,-3.4742,3.5103664196,0.0,0.0,0.0,132.34
2019-06-29 06:00:00,40.9918,-22.5936,46.805965733,0.8918,-3.5836,3.692898076,40.1,-19.01,44.3778108969,131.49,31.9118,-36.4436,48.4406746464,0.8918,-3.5836,3.692898076,31.02,-32.86,45.1887154055,136.14,0.8918,-3.5836,3.692898076,0.8918,-3.5836,3.692898076,0.0,0.0,0.0,132.47
2019-06-29 06:30:00,39.772,-22.0674,45.4838666646,3.302,-2.8774,4.3797984839,36.47,-19.19,41.2106418295,132.14,32.772,-35.8274,48.5551910176,3.302,-2.8774,4.3797984839,29.47,-32.95,44.2061466314,137.0,3.302,-2.8774,4.3797984839,3.302,-2.8774,4.3797984839,0.0,0.0,0.0,133.16
2019-06-29 07:00:00,40.2388,-22.4686,46.0868637618,4.6388,-2.5986000000000002,5.3170656757,35.6,-19.87,40.7698037768,131.99,34.3488,-36.0686,49.8074689921,4.6388,-2.5986000000000002,5.3170656757,29.71,-33.47,44.7540500961,136.62,4.6388,-2.5986000000000002,5.3170656757,4.6388,-2.5986000000000002,5.3170656757,0.0,0.0,0.0,133.04
2019-06-29 07:30:00,40.7648,-21.5266,46.0994948627,4.6848,-2.6066000000000003,5.3611299742,36.08,-18.92,40.7398183599,131.25,34.5348,-35.1666,49.2883573129,4.6848,-2.6066000000000003,5.3611299742,29.85,-32.56,44.1721190345,136.09,4.6848,-2.6066000000000003,5.3611299742,4.6848,-2.6066000000000003,5.3611299742,0.0,0.0,0.0,132.3
2019-06-29 08:00:00,43.5402,-20.3934,48.0795151764,5.4402,-2.9134,6.1711972582,38.1,-17.48,41.9184971105,130.45,37.8302,-33.8734,50.7792404394,5.4402,-2.9134,6.1711972582,32.39,-30.96,44.8066256261,135.3,5.4402,-2.9134,6.1711972582,5.4402,-2.9134,6.1711972582,0.0,0.0,0.0,131.5
2019-06-29 08:30:00,44.908,-19.8606,49.1036851607,5.168,-2.4606,5.723877738,39.74,-17.4,43.3823420299,129.88,39.388,-32.8906,51.314774796,5.168,-2.4606,5.723877738,34.22,-30.43,45.7929394121,134.49,5.168,-2.4606,5.723877738,5.168,-2.4606,5.723877738,0.0,0.0,0.0,130.93
2019-06-29 09:00:00,45.71,-20.9234,50.2711922234,5.66,-2.0934,6.0347264694,40.05,-18.83,44.2557499089,129.73,41.44,-23.4934,47.6362618554,5.66,-2.0934,6.0347264694,35.78,-21.4,41.691346824,133.76,5.66,-2.0934,6.0347264694,5.66,-2.0934,6.0347264694,0.0,0.0,0.0,130.81
2019-06-29 09:30:00,47.3632,-9.2106,48.2504701179,6.8532,-2.2306,7.2070747603,40.51,-6.98,41.1069398034,130.76,44.5432,-14.9906,46.9980292629,6.8532,-2.2306,7.2070747603,37.69,-12.76,39.7913772066,135.06,6.8532,-2.2306,7.2070747603,6.8532,-2.2306,7.2070747603,0.0,0.0,0.0,131.86
2019-06-29 10:00:00,48.734,-1.5230000000000001,48.7577920439,7.684,-2.673,8.1356490214,41.05,1.15,41.0661052451,131.22,46.144,-16.143,48.8862474015,7.684,-2.673,8.1356490214,38.46,-13.47,40.7506134923,135.82,7.684,-2.673,8.1356490214,7.684,-2.673,8.1356490214,0.0,0.0,0.0,132.32
2019-06-29 10:30:00,50.4884,-0.38180000000000003,50.4898435906,8.5184,-4.0018,9.4115642589,41.97,3.62,42.1258269948,130.73,48.8484,-15.1118,51.1325012277,8.5184,-4.0018,9.4115642589,40.33,-11.11,41.8322961359,135.59,8.5184,-4.0018,9.4115642589,8.5184,-4.0018,9.4115642589,0.0,0.0,0.0,131.82
2019-06-29 11:00:00,50.2632,-0.0524,50.2632273138,8.6632,-4.0324,9.5556938,41.6,3.98,41.789955731,130.6,48.8632,-14.7224,51.0329440264,8.6632,-4.0324,9.5556938,40.2,-10.69,41.5970684063,135.5,8.6632,-4.0324,9.5556938,8.6632,-4.0324,9.5556938,0.0,0.0,0.0,131.7
2019-06-29 11:30:00,50.2678,0.0816,50.2678662308,8.7078,-3.6784,9.4528518131,41.56,3.76,41.7297399944,130.38,48.7678,-14.4184,50.8545826391,8.7078,-3.6784,9.4528518131,40.06,-10.74,41.4747055445,135.26,8.7078,-3.6784,9.4528518131,8.7078,-3.6784,9.4528518131,0.0,0.0,0.0,131.47
2019-06-29 12:00:00,49.1332,-0.2288,49.1337327269,10.7332,-3.3188,11.2345901429,38.4,3.09,38.5241236111,130.61,49.3732,-14.2688,51.3936915553,10.7332,-3.3188,11.2345901429,38.64,-10.95,40.1615749193,135.52,10.7332,-3.3188,11.2345901429,10.7332,-3.3188,11.2345901429,0.0,0.0,0.0,131.7
2019-06-29 12:30:00,49.2074,-0.6076,49.2111510993,10.4374,-3.3576,10.9641596358,38.77,2.75,38.8674079403,130.92,49.3274,-14.6376,51.4533937124,10.4374,-3.3576,10.9641596358,38.89,-11.28,40.492845047,135.79,10.4374,-3.3576,10.9641596358,10.4374,-3.3576,10.9641596358,0.0,0.0,0.0,132.02
2019-06-29 13:00:00,47.8084,-0.46480000000000005,47.8106593722,11.6684,-3.3248,12.1328419424,36.14,2.86,36.2529888423,130.83,49.4784,-14.6148,51.5917090781,11.6684,-3.3248,12.1328419424,37.81,-11.29,39.4596021267,135.75,11.6684,-3.3248,12.1328419424,11.6684,-3.3248,12.1328419424,0.0,0.0,0.0,131.91
2019-06-29 13:30:00,46.96,0.1042,46.9601156051,12.62,-3.8258,13.1871583611,34.34,3.93,34.5641505031,130.79,49.68,-14.3258,51.7042642887,12.62,-3.8258,13.1871583611,37.06,-10.5,38.5187434894,135.82,12.62,-3.8258,13.1871583611,12.62,-3.8258,13.1871583611,0.0,0.0,0.0,131.88
2019-06-29 14:00:00,47.0894,0.338,47.0906130387,11.7994,-3.892,12.4247134518,35.29,4.23,35.5426082329,130.47,49.0694,-13.992,51.0253082339,11.7994,-3.892,12.4247134518,37.27,-10.1,38.6142836267,135.57,11.7994,-3.892,12.4247134518,11.7994,-3.892,12.4247134518,0.0,0.0,0.0,131.58
2019-06-29 14:30:00,46.803,-0.21580000000000002,46.8034975044,11.083,-3.7358000000000002,11.6956868392,35.72,3.52,35.8930188198,130.98,48.233,-14.5758,50.387262623,11.083,-3.7358000000000002,11.6956868392,37.15,-10.84,38.6992002501,135.95,11.083,-3.7358000000000002,11.6956868392,11.083,-3.7358000000000002,11.6956868392,0.0,0.0,0.0,132.07
2019-06-29 15:00:00,47.9804,-0.447,47.9824821488,8.3804,-3.567,9.1079412141,39.6,3.12,39.7227189402,131.24,47.0204,-15.037,49.3662778135,8.3804,-3.567,9.1079412141,38.64,-11.47,40.306457299,136.02,8.3804,-3.567,9.1079412141,8.3804,-3.567,9.1079412141,0.0,0.0,0.0,132.35
2019-06-29 15:30:00,51.3966,-1.1584,51.4096526162,4.3066,-2.8184,5.1468613853,47.09,1.6600000000000001,47.1192497818,131.19,45.6266,-15.1784,48.0850335772,4.3066,-2.8184,5.1468613853,41.32,-12.36,43.1290157551,135.94,4.3066,-2.8184,5.1468613853,4.3066,-2.8184,5.1468613853,0.0,0.0,0.0,132.3
2019-06-29 16:00:00,54.5594,-1.2322,54.5733125731,2.2494,-2.6922,3.5082390454,52.31,1.46,52.3303707229,131.46,47.1594,-15.0822,49.5124405094,2.2494,-2.6922,3.5082390454,44.91,-12.39,46.5877687811,136.25,2.2494,-2.6922,3.5082390454,2.2494,-2.6922,3.5082390454,0.0,0.0,0.0,132.55
2019-06-29 16:30:00,53.8586,-1.4302000000000001,53.8775859333,3.5586,-2.9802,4.6416835308,50.3,1.55,50.3238760431,131.3,48.0586,-15.3602,50.4535903381,3.5586,-2.9802,4.6416835308,44.5,-12.38,46.1899815977,136.07,3.5586,-2.9802,4.6416835308,3.5586,-2.9802,4.6416835308,0.0,0.0,0.0,132.39
2019-06-29 17:00:00,53.5596,-1.6306,53.5844157244,4.1896,-3.5506,5.4917673403,49.37,1.92,49.4073203078,131.46,48.2996,-15.7206,50.7935884194,4.1896,-3.5506,5.4917673403,44.11,-12.17,45.7580703264,136.23,4.1896,-3.5506,5.4917673403,4.1896,-3.5506,5.4917673403,0.0,0.0,0.0,132.56
2019-06-29 17:30:00,53.4486,-1.7032,53.4757303101,5.5486,-3.8132,6.7325668359,47.9,2.11,47.9464503379,131.21,49.4286,-15.8532,51.9086741133,5.5486,-3.8132,6.7325668359,43.88,-12.04,45.5018241393,136.13,5.5486,-3.8132,6.7325668359,5.5486,-3.8132,6.7325668359,0.0,0.0,0.0,132.32
2019-06-29 18:00:00,54.345,-1.9222000000000001,54.3789837882,4.545,-3.5622,5.7746249956,49.8,1.6400000000000001,49.8269966986,131.5,48.855,-16.0022,51.4089625439,4.545,-3.5622,5.7746249956,44.31,-12.44,46.0231430913,136.31,4.545,-3.5622,5.7746249956,4.545,-3.5622,5.7746249956,0.0,0.0,0.0,132.56
2019-06-29 18:30:00,56.989,-2.2698,57.0341837238,3.429,-3.7598000000000003,5.0886282081,53.56,1.49,53.5807213464,131.77,49.489,-16.7898,52.2595302796,3.429,-3.7598000000000003,5.0886282081,46.06,-13.03,47.8675725309,136.45,3.429,-3.7598000000000003,5.0886282081,3.429,-3.7598000000000003,5.0886282081,0.0,0.0,0.0,132.81
2019-06-29 19:00:00,57.8994,-2.5868,57.9571570611,2.6294,-3.7868,4.6101625351,55.27,1.2,55.2830254237,131.96,49.3894,-17.1368,52.2779374746,2.6294,-3.7868,4.6101625351,46.76,-13.35,48.6283877997,136.57,2.6294,-3.7868,4.6101625351,2.6294,-3.7868,4.6101625351,0.0,0.0,0.0,132.98
2019-06-29 19:30:00,55.9196,-3.325,56.0183656416,2.1596,-3.5949999999999998,4.193792694,53.76,0.27,53.7606780091,132.27,47.1796,-17.845,50.4416363846,2.1596,-3.5949999999999998,4.193792694,45.02,-14.25,47.2214241632,136.74,2.1596,-3.5949999999999998,4.193792694,2.1596,-3.5949999999999998,4.193792694,0.0,0.0,0.0,133.27
2019-06-29 20:00:00,54.555,-3.9566,54.6982879856,2.715,-3.4366,4.379662608,51.84,-0.52,51.8426079591,132.44,46.495,-18.5366,50.0538766187,2.715,-3.4366,4.379662608,43.78,-15.1,46.3108885685,137.18,2.715,-3.4366,4.379662608,2.715,-3.4366,4.379662608,0.0,0.0,0.0,133.44
2019-06-29 20:30:00,53.4888,-4.734,53.6978815359,2.1088,-2.854,3.5485706193,51.38,-1.88,51.4143832016,132.92,44.9388,-19.684,49.0607338045,2.1088,-2.854,3.5485706193,42.83,-16.83,46.0180160372,137.72,2.1088,-2.854,3.5485706193,2.1088,-2.854,3.5485706193,0.0,0.0,0.0,133.92
2019-06-29 21:00:00,53.5702,-5.1506,53.8172370937,1.3602,-3.4306,3.690414665,52.21,-1.72,52.2383240543,131.6,44.5502,-19.5306,48.6432385476,1.3602,-3.4306,3.690414665,43.19,-16.1,46.093232692,136.37,1.3602,-3.4306,3.690414665,1.3602,-3.4306,3.690414665,0.0,0.0,0.0,132.61
2019-06-29 21:30:00,53.6074,-5.015,53.8414669169,0.3674,-3.645,3.6634693610999998,53.24,-1.37,53.2576238674,131.29,43.8674,-19.585,48.0408264683,0.3674,-3.645,3.6634693610999998,43.5,-15.94,46.3285398,136.16,0.3674,-3.645,3.6634693610999998,0.3674,-3.645,3.6634693610999998,0.0,0.0,0.0,132.3
2019-06-29 22:00:00,53.8358,-5.2782,54.0939253233,0.44580000000000003,-3.4182,3.4471479342,53.39,-1.8599999999999999,53.422389501,131.29,43.9558,-19.8682,48.2375136681,0.44580000000000003,-3.4182,3.4471479342,43.51,-16.45,46.5158317135,136.07,0.44580000000000003,-3.4182,3.4471479342,0.44580000000000003,-3.4182,3.4471479342,0.0,0.0,0.0,132.3
2019-06-29 22:30:00,53.3278,-5.3792,53.5984145799,0.4878,-3.4992,3.5330368637,52.84,-1.88,52.873433783,131.29,43.4978,-19.9692,47.862590334000004,0.4878,-3.4992,3.5330368637,43.01,-16.47,46.0556294062,136.07,0.4878,-3.4992,3.5330368637,0.4878,-3.4992,3.5330368637,0.0,0.0,0.0,132.3
2019-06-29 23:00:00,50.783,-5.8058,51.1137985542,0.383,-3.5958,3.6161397429,50.4,-2.21,50.4484301044,132.08,41.263,-20.5458,46.095174006,0.383,-3.5958,3.6161397429,40.88,-16.95,44.2546822382,136.86,0.383,-3.5958,3.6161397429,0.383,-3.5958,3.6161397429,0.0,0.0,0.0,133.11
2019-06-29 23:30:00,46.3192,-5.8546,46.6877353252,0.3292,-3.4846,3.5001156838,45.99,-2.37,46.0510260472,132.92,37.1492,-20.8146,42.5829852617,0.3292,-3.4846,3.5001156838,36.82,-17.33,40.6944873417,137.41,0.3292,-3.4846,3.5001156838,0.3292,-3.4846,3.5001156838,0.0,0.0,0.0,133.95
2019-06-30 00:00:00,44.87,-6.9858,45.4105527564,0.34,-3.5658000000000003,3.5819728698,44.53,-3.42,44.6611385883,132.97,36.09,-21.0658,41.7882283621,0.34,-3.5658000000000003,3.5819728698,35.75,-17.5,39.8034232196,134.73,0.34,-3.5658000000000003,3.5819728698,0.34,-3.5658000000000003,3.5819728698,0.0,0.0,0.0,133.95
2019-06-30 00:30:00,43.8774,-7.979,44.5969805229,0.2974,-2.989,3.0037589384,43.58,-4.99,43.8647523645,133.59,35.2074,-22.209,41.6269227275,0.2974,-2.989,3.0037589384,34.91,-19.22,39.8511794054,135.06,0.2974,-2.989,3.0037589384,0.2974,-2.989,3.0037589384,0.0,0.0,0.0,134.53
2019-06-30 01:00:00,42.5552,-22.4638,48.1203424497,0.31520000000000004,-3.2038,3.2192678484,42.24,-19.26,46.4237568493,132.25,35.2252,-18.1438,39.6233793799,0.31520000000000004,-3.2038,3.2192678484,34.91,-14.94,37.9725124268,135.34,0.31520000000000004,-3.2038,3.2192678484,0.31520000000000004,-3.2038,3.2192678484,0.0,0.0,0.0,133.22
2019-06-30 01:30:00,41.585,-40.9812,58.3846810254,0.295,-3.0312,3.0455210457,41.29,-37.95,56.0808933595,130.95,35.675,-13.7512,38.2335079013,0.295,-3.0312,3.0455210457,35.38,-10.72,36.9684027245,135.94,0.295,-3.0312,3.0455210457,0.295,-3.0312,3.0455210457,0.0,0.0,0.0,131.94
2019-06-30 02:00:00,41.0754,-40.6972,57.8225784015,0.3054,-3.5672,3.580249293,40.77,-37.13,55.1437194973,131.13,35.2754,-13.3272,37.7089923626,0.3054,-3.5672,3.580249293,34.97,-9.76,36.3064525945,136.21,0.3054,-3.5672,3.580249293,0.3054,-3.5672,3.580249293,0.0,0.0,0.0,132.11
2019-06-30 02:30:00,40.6126,-36.4002,54.5376735734,0.3126,-3.4202,3.434455823,40.3,-32.98,52.0746617848,131.18,32.8826,-28.1402,43.279743978,0.3126,-3.4202,3.434455823,32.57,-24.72,40.8886695797,136.67,0.3126,-3.4202,3.434455823,0.3126,-3.4202,3.434455823,0.0,0.0,0.0,132.15
2019-06-30 03:00:00,39.9378,-34.7306,52.9267649229,0.3678,-3.2206,3.2415337728,39.57,-31.51,50.5832482152,131.49,31.4478,-34.0806,46.372960022,0.3678,-3.2206,3.2415337728,31.08,-30.86,43.7984702929,137.07,0.3678,-3.2206,3.2415337728,0.3678,-3.2206,3.2415337728,0.0,0.0,0.0,132.45
2019-06-30 03:30:00,39.8314,-34.71,52.8329871005,0.3714,-3.45,3.469933423,39.46,-31.26,50.3416249241,131.17,31.3514,-33.92,46.1895733035,0.3714,-3.45,3.469933423,30.98,-30.47,43.4532081669,136.73,0.3714,-3.45,3.469933423,0.3714,-3.45,3.469933423,0.0,0.0,0.0,132.13
2019-06-30 04:00:00,39.9346,-34.741,52.9311756733,0.37460000000000004,-3.6109999999999998,3.6303782392,39.56,-31.13,50.3395520441,131.32,31.3446,-34.061,46.2886127483,0.37460000000000004,-3.6109999999999998,3.6303782392,30.97,-30.45,43.4320549825,136.92,0.37460000000000004,-3.6109999999999998,3.6303782392,0.37460000000000004,-3.6109999999999998,3.6303782392,0.0,0.0,0.0,132.3
2019-06-30 04:30:00,40.5056,-34.0986,52.947314883,0.3156,-3.6486,3.6622240947,40.19,-30.45,50.4226000916,131.38,31.7456,-33.6286,46.2457117722,0.3156,-3.6486,3.6622240947,31.43,-29.98,43.435530387,136.99,0.3156,-3.6486,3.6622240947,0.3156,-3.6486,3.6622240947,0.0,0.0,0.0,132.36
2019-06-30 05:00:00,39.7644,-34.0756,52.367490132,0.3544,-3.4256,3.4438836682,39.41,-30.65,49.9256507218,130.82,31.0544,-33.8656,45.9483908611,0.3544,-3.4256,3.4438836682,30.7,-30.44,43.2328995095,136.37,0.3544,-3.4256,3.4438836682,0.3544,-3.4256,3.4438836682,0.0,0.0,0.0,131.78
2019-06-30 05:30:00,40.5114,-14.9058,43.1666121395,0.3714,-3.6358,3.6547201808,40.14,-11.27,41.6921155616,131.18,30.4214,-38.8058,49.3087384913,0.3714,-3.6358,3.6547201808,30.05,-35.17,46.2593925598,134.64,0.3714,-3.6358,3.6547201808,0.3714,-3.6358,3.6547201808,0.0,0.0,0.0,132.08
2019-06-30 06:00:00,40.586,-12.5234,42.4742150435,0.396,-3.5234,3.5455836699,40.19,-9.0,41.1853869716,131.94,30.296,-40.1734,50.3164951438,0.396,-3.5234,3.5455836699,29.9,-36.65,47.2993921737,134.98,0.396,-3.5234,3.5455836699,0.396,-3.5234,3.5455836699,0.0,0.0,0.0,132.82
2019-06-30 06:30:00,41.6506,-11.6474,43.2485191321,0.6206,-3.7274000000000003,3.7787107749,41.03,-7.92,41.7874059975,132.18,31.3806,-39.4974,50.4458785543,0.6206,-3.7274000000000003,3.7787107749,30.76,-35.77,47.1770124107,135.38,0.6206,-3.7274000000000003,3.7787107749,0.6206,-3.7274000000000003,3.7787107749,0.0,0.0,0.0,133.06
2019-06-30 07:00:00,41.7928,-11.4362,43.3292603477,0.9028,-3.7462,3.8534481027,40.89,-7.69,41.6068287664,131.76,31.8128,-39.1462,50.4428311882,0.9028,-3.7462,3.8534481027,30.91,-35.4,46.9956178808,135.02,0.9028,-3.7462,3.8534481027,0.9028,-3.7462,3.8534481027,0.0,0.0,0.0,132.64
2019-06-30 07:30:00,41.620400000000004,-10.9198,43.0290567896,1.4104,-2.8698,3.197652295,40.21,-8.05,41.0078846077,131.4,31.7604,-38.6798,50.0484758629,1.4104,-2.8698,3.197652295,30.35,-35.81,46.9412249521,134.57,1.4104,-2.8698,3.197652295,1.4104,-2.8698,3.197652295,0.0,0.0,0.0,132.29
2019-06-30 08:00:00,44.1766,-14.1402,46.3844504506,2.0966,-3.8902,4.4192066709,42.08,-10.25,43.3103786638,131.47,36.8166,-22.0302,42.904449042,2.0966,-3.8902,4.4192066709,34.72,-18.14,39.1731796003,134.69,2.0966,-3.8902,4.4192066709,2.0966,-3.8902,4.4192066709,0.0,0.0,0.0,132.32
2019-06-30 08:30:00,46.365,-14.975999999999999,48.7236472465,2.195,-3.666,4.2728890695,44.17,-11.31,45.595010692,131.85,39.145,-17.106,42.7193897545,2.195,-3.666,4.2728890695,36.95,-13.44,39.3183939143,134.94,2.195,-3.666,4.2728890695,2.195,-3.666,4.2728890695,0.0,0.0,0.0,132.71
2019-06-30 09:00:00,48.5044,-14.053,50.499144828,2.5844,-3.7030000000000003,4.5156762904,45.92,-10.35,47.0719544952,130.82,41.1844,-16.313,44.2975030037,2.5844,-3.7030000000000003,4.5156762904,38.6,-12.61,40.6075374777,133.9,2.5844,-3.7030000000000003,4.5156762904,2.5844,-3.7030000000000003,4.5156762904,0.0,0.0,0.0,131.68
2019-06-30 09:30:00,51.035,-12.1946,52.4717018417,3.025,-3.8746,4.915602726,48.01,-8.32,48.7255836291,131.08,43.885,-15.1746,46.4344883697,3.025,-3.8746,4.915602726,40.86,-11.3,42.3937448216,134.69,3.025,-3.8746,4.915602726,3.025,-3.8746,4.915602726,0.0,0.0,0.0,131.94
2019-06-30 10:00:00,50.1858,-11.6694,51.5246486451,3.6458,-2.6794000000000002,4.5244935628,46.54,-8.99,47.400334387,130.85,43.7458,-14.6994,46.1494027914,3.6458,-2.6794000000000002,4.5244935628,40.1,-12.02,41.8627567176,134.36,3.6458,-2.6794000000000002,4.5244935628,3.6458,-2.6794000000000002,4.5244935628,0.0,0.0,0.0,131.74
2019-06-30 10:30:00,51.5038,-11.9962,52.8824189016,4.3838,-3.4462,5.5761991428,47.12,-8.55,47.8894236758,131.62,46.5038,-13.8462,48.521342406,4.3838,-3.4462,5.5761991428,42.12,-10.4,43.3849559179,135.06,4.3838,-3.4462,5.5761991428,4.3838,-3.4462,5.5761991428,0.0,0.0,0.0,132.47
2019-06-30 11:00:00,50.5342,-11.5794,51.8438798124,5.7342,-3.5694,6.7543812448,44.8,-8.01,45.5104394617,131.02,47.1542,-13.2494,48.9802529393,5.7342,-3.5694,6.7543812448,41.42,-9.68,42.5360882075,134.5,5.7342,-3.5694,6.7543812448,5.7342,-3.5694,6.7543812448,0.0,0.0,0.0,131.85
2019-06-30 11:30:00,48.6978,-11.7856,50.1036534816,7.6778,-3.5356,8.4527557755,41.02,-8.25,41.8414017452,131.74,47.2378,-13.6756,49.1775536622,7.6778,-3.5356,8.4527557755,39.56,-10.14,40.8388687405,134.92,7.6778,-3.5356,8.4527557755,7.6778,-3.5356,8.4527557755,0.0,0.0,0.0,132.64
2019-06-30 12:00:00,47.797,-11.4352,49.1458747815,8.677,-3.2252,9.257010534700001,39.12,-8.21,39.9722216045,131.55,47.137,-13.4352,49.0142975879,8.677,-3.2252,9.257010534700001,38.46,-10.21,39.7921562623,134.64,8.677,-3.2252,9.257010534700001,8.677,-3.2252,9.257010534700001,0.0,0.0,0.0,132.48
2019-06-30 12:30:00,49.219,-10.4104,50.3079157704,8.449,-3.9704,9.335399143,40.77,-6.44,41.2754951515,131.2,48.299,-13.3204,50.1021602045,8.449,-3.9704,9.335399143,39.85,-9.35,40.9322000386,134.55,8.449,-3.9704,9.335399143,8.449,-3.9704,9.335399143,0.0,0.0,0.0,132.13
2019-06-30 13:00:00,50.2582,7.923,50.8788816331,9.0982,-4.147,9.9987425329,41.16,12.07,42.893245389,131.98,48.0682,-18.357,51.4541669862,9.0982,-4.147,9.9987425329,38.97,-14.21,41.4799349083,135.58,9.0982,-4.147,9.9987425329,9.0982,-4.147,9.9987425329,0.0,0.0,0.0,132.87
2019-06-30 13:30:00,47.7924,-22.2164,52.7037183387,8.3624,-3.8164,9.1920967532,39.43,-18.4,43.5118937763,130.66,47.6824,-10.2264,48.7666948513,8.3624,-3.8164,9.1920967532,39.32,-6.41,39.8390574688,136.16,8.3624,-3.8164,9.1920967532,8.3624,-3.8164,9.1920967532,0.0,0.0,0.0,131.6
2019-06-30 14:00:00,48.124,-22.8202,53.2605004111,7.484,-3.7002,8.3487565565,40.64,-19.12,44.9130715939,130.55,47.364,-10.6102,48.5378701638,7.484,-3.7002,8.3487565565,39.88,-6.91,40.4742201901,135.77,7.484,-3.7002,8.3487565565,7.484,-3.7002,8.3487565565,0.0,0.0,0.0,131.5
2019-06-30 14:30:00,47.8662,-23.0704,53.1358302711,7.1562,-3.7904,8.0980448628,40.71,-19.28,45.044672271,129.46,47.4362,-10.4204,48.5672503504,7.1562,-3.7904,8.0980448628,40.28,-6.63,40.8219952967,134.63,7.1562,-3.7904,8.0980448628,7.1562,-3.7904,8.0980448628,0.0,0.0,0.0,130.4
2019-06-30 15:00:00,45.905,-23.1606,51.4167523027,8.485,-4.1606,9.4501755201,37.42,-19.0,41.9673253854,129.83,47.145,-10.8106,48.3685858524,8.485,-4.1606,9.4501755201,38.66,-6.65,39.2277720499,135.08,8.485,-4.1606,9.4501755201,8.485,-4.1606,9.4501755201,0.0,0.0,0.0,130.76
2019-06-30 15:30:00,44.8906,-23.1494,50.5080259832,8.7406,-4.0194,9.6204815223,36.15,-19.13,40.8996259152,129.83,46.7506,-10.9194,48.008873104,8.7406,-4.0194,9.6204815223,38.01,-6.9,38.6312062975,135.03,8.7406,-4.0194,9.6204815223,8.7406,-4.0194,9.6204815223,0.0,0.0,0.0,130.76
2019-06-30 16:00:00,44.8756,-23.8008,50.7966293764,8.7056,-4.3308,9.7233379042,36.17,-19.47,41.077363596,129.79,46.8256,-11.4108,48.1958833512,8.7056,-4.3308,9.7233379042,38.12,-7.08,38.7719073557,135.0,8.7056,-4.3308,9.7233379042,8.7056,-4.3308,9.7233379042,0.0,0.0,0.0,130.76
2019-06-30 16:30:00,46.2634,-23.8046,52.0284649084,7.7734000000000005,-4.3146,8.8905298335,38.49,-19.49,43.1432520796,129.6,46.8434,-11.5346,48.2426276308,7.7734000000000005,-4.3146,8.8905298335,39.07,-7.22,39.7315151989,134.79,7.7734000000000005,-4.3146,8.8905298335,7.7734000000000005,-4.3146,8.8905298335,0.0,0.0,0.0,130.53
2019-06-30 17:00:00,50.1816,-4.6494,50.3965266553,7.9416,-4.4694,9.112878081,42.24,-0.18,42.240383521,130.89,48.0116,-16.6894,50.8296154512,7.9416,-4.4694,9.112878081,40.07,-12.22,41.8919240427,134.23,7.9416,-4.4694,9.112878081,7.9416,-4.4694,9.112878081,0.0,0.0,0.0,131.79
2019-06-30 17:30:00,53.1858,-3.223,53.2833656092,7.4358,-4.373,8.6263694936,45.75,1.15,45.7644512695,131.15,49.8658,-18.073,53.0399032676,7.4358,-4.373,8.6263694936,42.43,-13.7,44.5869364276,134.23,7.4358,-4.373,8.6263694936,7.4358,-4.373,8.6263694936,0.0,0.0,0.0,132.02
2019-06-30 18:00:00,54.6266,-2.4068,54.6795950406,6.2866,-4.2168,7.5698574491,48.34,1.81,48.3738741471,131.58,50.1166,-17.7168,53.15598365,6.2866,-4.2168,7.5698574491,43.83,-13.5,45.861954821,135.1,6.2866,-4.2168,7.5698574491,6.2866,-4.2168,7.5698574491,0.0,0.0,0.0,132.46
2019-06-30 18:30:00,55.3062,-2.776,55.3758244583,4.8762,-4.126,6.387581893,50.43,1.35,50.4480663653,131.4,49.3062,-17.856,52.4398521588,4.8762,-4.126,6.387581893,44.43,-13.73,46.5030945207,134.99,4.8762,-4.126,6.387581893,4.8762,-4.126,6.387581893,0.0,0.0,0.0,132.26
2019-06-30 19:00:00,56.6186,-2.7636000000000003,56.6860066588,3.5186,-3.7436,5.1376149058,53.1,0.98,53.1090425446,131.4,49.1986,-17.8036,52.3208411144,3.5186,-3.7436,5.1376149058,45.68,-14.06,47.7948323566,135.02,3.5186,-3.7436,5.1376149058,3.5186,-3.7436,5.1376149058,0.0,0.0,0.0,132.23
2019-06-30 19:30:00,55.7624,-3.0592,55.8462528591,2.3924,-2.3292,3.3389744533,53.37,-0.73,53.3749922717,131.89,47.0824,-18.2292,50.488178046,2.3924,-2.3292,3.3389744533,44.69,-15.9,47.4342292021,135.29,2.3924,-2.3292,3.3389744533,2.3924,-2.3292,3.3389744533,0.0,0.0,0.0,132.74
2019-06-30 20:00:00,57.1316,-3.7606,57.2552340919,1.5416,-2.8906,3.2759882356,55.59,-0.87,55.5968074623,132.05,47.7016,-18.8906,51.3059198428,1.5416,-2.8906,3.2759882356,46.16,-16.0,48.854330412,135.35,1.5416,-2.8906,3.2759882356,1.5416,-2.8906,3.2759882356,0.0,0.0,0.0,132.9
2019-06-30 20:30:00,57.609,-4.0732,57.7528167213,0.899,-3.2432,3.3654936102,56.71,-0.8300000000000001,56.7160735594,131.27,47.759,-18.9232,51.3712913916,0.899,-3.2432,3.3654936102,46.86,-15.68,49.4137835022,134.34,0.899,-3.2432,3.3654936102,0.899,-3.2432,3.3654936102,0.0,0.0,0.0,132.12
2019-06-30 21:00:00,57.0782,-6.4594000000000005,57.4425344462,0.7582,-3.4194,3.5024510846,56.32,-3.04,56.4019857806,131.19,47.9582,-14.4694,50.0934375303,0.7582,-3.4194,3.5024510846,47.2,-11.05,48.4762055033,134.61,0.7582,-3.4194,3.5024510846,0.7582,-3.4194,3.5024510846,0.0,0.0,0.0,132.04
2019-06-30 21:30:00,55.1612,-13.8692,56.8780510749,0.5712,-3.3892,3.4369966657,54.59,-10.48,55.5868554606,130.2,49.5112,8.9108,50.3066723415,0.5712,-3.3892,3.4369966657,48.94,12.3,50.4620015457,134.97,0.5712,-3.3892,3.4369966657,0.5712,-3.3892,3.4369966657,0.0,0.0,0.0,131.09
2019-06-30 22:00:00,53.9884,-13.9228,55.7547459361,0.5084000000000001,-3.3928000000000003,3.4306795828,53.48,-10.53,54.5068004931,130.49,48.3484,8.9572,49.1711217525,0.5084000000000001,-3.3928000000000003,3.4306795828,47.84,12.35,49.408380868,135.24,0.5084000000000001,-3.3928000000000003,3.4306795828,0.5084000000000001,-3.3928000000000003,3.4306795828,0.0,0.0,0.0,131.4
2019-06-30 22:30:00,53.516,-14.7616,55.5145664719,0.486,-3.4216,3.4559430782,53.03,-11.34,54.2289267827,130.53,47.906,8.1984,48.6024546557,0.486,-3.4216,3.4559430782,47.42,11.62,48.8229536181,135.24,0.486,-3.4216,3.4559430782,0.486,-3.4216,3.4559430782,0.0,0.0,0.0,131.45
2019-06-30 23:00:00,49.7888,-12.433,51.3176781864,0.4988,-2.963,3.0046914051,49.29,-9.47,50.1914833413,131.8,42.8188,-3.463,42.9586080133,0.4988,-2.963,3.0046914051,42.32,-0.5,42.3229535831,136.7,0.4988,-2.963,3.0046914051,0.4988,-2.963,3.0046914051,0.0,0.0,0.0,132.73
2019-06-30 23:30:00,47.9258,-7.3602,48.4876772972,0.5058,-3.4402,3.4771841596,47.42,-3.92,47.5817486017,131.27,38.8858,-21.7702,44.5650877894,0.5058,-3.4402,3.4771841596,38.38,-18.33,42.5324969876,134.78,0.5058,-3.4402,3.4771841596,0.5058,-3.4402,3.4771841596,0.0,0.0,0.0,132.17
2019-07-01 00:00:00,44.8432,-7.9158,45.536496087,0.5432,-3.4458,3.4883526026,44.3,-4.47,44.5249469399,131.51,36.1632,-22.3558,42.5153951867,0.5432,-3.4458,3.4883526026,35.62,-18.91,40.3283089157,134.94,0.5432,-3.4458,3.4883526026,0.5432,-3.4458,3.4883526026,0.0,0.0,0.0,132.41
2019-07-01 00:30:00,43.0828,-8.3714,43.8885861449,0.5028,-3.3914,3.4284693086,42.58,-4.98,42.8702320964,132.35,34.6728,-23.0814,41.6527800489,0.5028,-3.3914,3.4284693086,34.17,-19.69,39.4371018205,135.67,0.5028,-3.3914,3.4284693086,0.5028,-3.3914,3.4284693086,0.0,0.0,0.0,133.22
2019-07-01 01:00:00,41.6762,-8.4346,42.5211491331,0.5762,-3.3046,3.3544578698,41.1,-5.13,41.41891959,131.53,33.4762,-22.8946,40.5563641812,0.5762,-3.3046,3.3544578698,32.9,-19.59,38.2907051385,134.95,0.5762,-3.3046,3.3544578698,0.5762,-3.3046,3.3544578698,0.0,0.0,0.0,132.44
2019-07-01 01:30:00,40.939,-8.5854,41.829544752,0.529,-3.3654,3.4067224953,40.41,-5.22,40.7457543801,131.34,32.829,-23.0054,40.0873006095,0.529,-3.3654,3.4067224953,32.3,-19.64,37.8023755867,134.75,0.529,-3.3654,3.4067224953,0.529,-3.3654,3.4067224953,0.0,0.0,0.0,132.21
2019-07-01 02:00:00,40.592,-8.5788,41.4886282424,0.5720000000000001,-3.3888,3.436735288,40.02,-5.19,40.3551297854,131.91,32.542,-23.1388,39.9297611994,0.5720000000000001,-3.3888,3.436735288,31.97,-19.75,37.5784965106,135.33,0.5720000000000001,-3.3888,3.436735288,0.5720000000000001,-3.3888,3.436735288,0.0,0.0,0.0,132.8
2019-07-01 02:30:00,40.0084,-8.573,40.9166029817,0.5684,-3.493,3.5389444132,39.44,-5.08,39.7658144642,131.57,32.0284,-23.043,39.4562828401,0.5684,-3.493,3.5389444132,31.46,-19.55,37.0396287778,135.05,0.5684,-3.493,3.5389444132,0.5684,-3.493,3.5389444132,0.0,0.0,0.0,132.46
2019-07-01 03:00:00,39.5614,-8.8048,40.5293581617,0.5514,-3.5548,3.5973108011,39.01,-5.25,39.3616894963,131.99,31.6114,-23.3948,39.3268010014,0.5514,-3.5548,3.5973108011,31.06,-19.84,36.8557892332,135.44,0.5514,-3.5548,3.5973108011,0.5514,-3.5548,3.5973108011,0.0,0.0,0.0,132.87
2019-07-01 03:30:00,39.0364,-8.9954,40.0594276809,0.46640000000000004,-3.3954,3.4272831981,38.57,-5.6,38.9744134016,132.17,30.9964,-23.7054,39.0220809558,0.46640000000000004,-3.3954,3.4272831981,30.53,-20.31,36.6684741979,135.61,0.46640000000000004,-3.3954,3.4272831981,0.46640000000000004,-3.3954,3.4272831981,0.0,0.0,0.0,133.06
2019-07-01 04:00:00,38.7962,-9.1474,39.8600057852,0.3962,-3.4274,3.4502239348,38.4,-5.72,38.8236834935,132.59,30.8462,-23.8474,38.9895696463,0.3962,-3.4274,3.4502239348,30.45,-20.42,36.6630454272,135.99,0.3962,-3.4274,3.4502239348,0.3962,-3.4274,3.4502239348,0.0,0.0,0.0,133.47
2019-07-01 04:30:00,38.732,-9.041,39.7732008393,0.452,-3.181,3.2129526918,38.28,-5.86,38.7259344626,132.59,30.792,-23.731,38.8755401892,0.452,-3.181,3.2129526918,30.34,-20.55,36.6444825315,135.96,0.452,-3.181,3.2129526918,0.452,-3.181,3.2129526918,0.0,0.0,0.0,133.51
2019-07-01 05:00:00,38.4098,-9.2634,39.5110530814,0.4698,-3.4334,3.4653928493,37.94,-5.83,38.3853162029,132.44,30.5998,-23.8234,38.7801772508,0.4698,-3.4334,3.4653928493,30.13,-20.39,36.3808878396,135.83,0.4698,-3.4334,3.4653928493,0.4698,-3.4334,3.4653928493,0.0,0.0,0.0,133.33
2019-07-01 05:30:00,39.6178,-8.3726,40.4928451408,0.4178,-3.5026,3.5274301694,39.2,-4.87,39.5013531414,131.71,31.7378,-22.8726,39.1208867435,0.4178,-3.5026,3.5274301694,31.32,-19.37,36.8257966648,135.39,0.4178,-3.5026,3.5274301694,0.4178,-3.5026,3.5274301694,0.0,0.0,0.0,132.57
2019-07-01 06:00:00,41.7068,-7.6256,42.3981950276,0.5168,-3.5856,3.6226522880000003,41.19,-4.04,41.38765154,132.36,33.4968,-22.4656,40.3328500555,0.5168,-3.5856,3.6226522880000003,32.98,-18.88,38.0017736428,136.31,0.5168,-3.5856,3.6226522880000003,0.5168,-3.5856,3.6226522880000003,0.0,0.0,0.0,133.2
2019-07-01 06:30:00,44.7344,-6.833,45.2532477548,0.6744,-3.423,3.4888027115,44.06,-3.41,44.1917605442,133.02,36.7344,-21.383,42.5046918864,0.6744,-3.423,3.4888027115,36.06,-17.96,40.285049336,136.96,0.6744,-3.423,3.4888027115,0.6744,-3.423,3.4888027115,0.0,0.0,0.0,133.92
