Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-07-01 07:00:00,47.964,-6.38,48.3864619083,1.254,-3.08,3.3254948504,46.71,-3.3,46.826425231900004,133.11,40.214,-20.39,45.0878907912,1.254,-3.08,3.3254948504,38.96,-17.31,42.6323550839,136.96,1.254,-3.08,3.3254948504,1.254,-3.08,3.3254948504,0.0,0.0,0.0,134.06
2019-07-01 07:30:00,53.943,-5.0346,54.1774348429,2.093,-3.2846,3.8947716441,51.85,-1.75,51.8795238991,132.04,46.203,-19.2046,50.0353262222,2.093,-3.2846,3.8947716441,44.11,-15.92,46.8949730781,135.95,2.093,-3.2846,3.8947716441,2.093,-3.2846,3.8947716441,0.0,0.0,0.0,133.02
2019-07-01 08:00:00,58.0852,-2.9006,58.1575785208,2.3952,-2.8606,3.7309536851000002,55.69,-0.04,55.6900143652,130.77,49.9152,-16.9706,52.7212334397,2.3952,-2.8606,3.7309536851000002,47.52,-14.11,49.5705809932,134.79,2.3952,-2.8606,3.7309536851000002,2.3952,-2.8606,3.7309536851000002,0.0,0.0,0.0,131.74
2019-07-01 08:30:00,59.6352,-1.2762,59.6488538488,2.7852,-3.5562,4.5170673539,56.85,2.2800000000000002,56.8957019466,130.6,51.5352,-15.4162,53.7915984284,2.7852,-3.5562,4.5170673539,48.75,-11.86,50.1719254165,134.74,2.7852,-3.5562,4.5170673539,2.7852,-3.5562,4.5170673539,0.0,0.0,0.0,131.57
2019-07-01 09:00:00,59.8836,-1.0294,59.8924470474,6.8236,-3.0594,7.4780642763,53.06,2.03,53.0988182543,130.12,51.7536,-15.2694,53.9591483376,6.8236,-3.0594,7.4780642763,44.93,-12.21,46.5595210456,134.22,6.8236,-3.0594,7.4780642763,6.8236,-3.0594,7.4780642763,0.0,0.0,0.0,131.13
2019-07-01 09:30:00,60.836,-1.3878,60.8518272925,3.616,-3.4778000000000002,5.0170258959,57.22,2.09,57.2581566242,130.05,54.246,-9.9778,55.1560060994,3.616,-3.4778000000000002,5.0170258959,50.63,-6.5,51.0455375131,134.06,3.616,-3.4778000000000002,5.0170258959,3.616,-3.4778000000000002,5.0170258959,0.0,0.0,0.0,131.06
2019-07-01 10:00:00,59.3416,-5.7356,59.6181398395,3.9416,-3.4856,5.2617124513,55.4,-2.25,55.4456716074,130.63,56.1816,5.3344000000000005,56.4342803792,3.9416,-3.4856,5.2617124513,52.24,8.82,52.9793355942,134.06,3.9416,-3.4856,5.2617124513,3.9416,-3.4856,5.2617124513,0.0,0.0,0.0,131.69
2019-07-01 10:30:00,58.373,-6.5618,58.7406532841,4.623,-3.4918,5.7935132899,53.75,-3.07,53.8376021011,131.87,56.353,5.0082,56.5751065067,4.623,-3.4918,5.7935132899,51.73,8.5,52.4236864404,135.0,4.623,-3.4918,5.7935132899,4.623,-3.4918,5.7935132899,0.0,0.0,0.0,132.93
2019-07-01 11:00:00,57.449,-6.7718,57.8467360898,5.029,-3.2918,6.0105564002,52.42,-3.48,52.5353861697,131.95,55.659,4.8282,55.8680212308,5.029,-3.2918,6.0105564002,50.63,8.12,51.2770055678,135.0,5.029,-3.2918,6.0105564002,5.029,-3.2918,6.0105564002,0.0,0.0,0.0,133.05
2019-07-01 11:30:00,53.1738,-7.0802,53.6431005674,7.6938,-2.4402,8.0715013771,45.48,-4.64,45.7160803219,132.38,53.4938,4.4698,53.6802174966,7.6938,-2.4402,8.0715013771,45.8,6.91,46.3183343828,135.22,7.6938,-2.4402,8.0715013771,7.6938,-2.4402,8.0715013771,0.0,0.0,0.0,133.48
2019-07-01 12:00:00,54.8624,-6.8766,55.2916861863,6.9524,-2.4966,7.3870750179,47.91,-4.38,48.1097962997,132.25,54.3924,4.4434000000000005,54.5735923439,6.9524,-2.4966,7.3870750179,47.44,6.94,47.9449392533,135.14,6.9524,-2.4966,7.3870750179,6.9524,-2.4966,7.3870750179,0.0,0.0,0.0,133.36
2019-07-01 12:30:00,56.5344,-6.6282,56.921625228,7.1644,-2.8682,7.7172014746,49.37,-3.76,49.5129730475,132.04,55.2844,4.2518,55.4476571786,7.1644,-2.8682,7.7172014746,48.12,7.12,48.6438978701,135.05,7.1644,-2.8682,7.7172014746,7.1644,-2.8682,7.7172014746,0.0,0.0,0.0,133.14
2019-07-01 13:00:00,57.0866,-6.4042,57.4447010367,6.9766,-3.0842,7.6279248292,50.11,-3.32,50.2198616087,131.96,55.9766,4.4858,56.1560517594,6.9766,-3.0842,7.6279248292,49.0,7.57,49.5812958685,135.02,6.9766,-3.0842,7.6279248292,6.9766,-3.0842,7.6279248292,0.0,0.0,0.0,133.06
2019-07-01 13:30:00,55.883,-6.732,56.2870279283,7.433,-3.502,8.2166594794,48.45,-3.23,48.5575473021,132.05,55.373,4.228,55.5341796824,7.433,-3.502,8.2166594794,47.94,7.73,48.5592061302,135.13,7.433,-3.502,8.2166594794,7.433,-3.502,8.2166594794,0.0,0.0,0.0,133.15
2019-07-01 14:00:00,56.8864,-5.8776,57.1892357592,7.7364,-4.2176,8.8113582789,49.15,-1.6600000000000001,49.1780245638,131.76,56.8764,4.9924,57.0950867827,7.7364,-4.2176,8.8113582789,49.14,9.21,49.9956368096,135.05,7.7364,-4.2176,8.8113582789,7.7364,-4.2176,8.8113582789,0.0,0.0,0.0,132.85
2019-07-01 14:30:00,56.7614,-5.9794,57.0754741927,7.7314,-4.3594,8.8757486625,49.03,-1.62,49.0567559058,131.72,56.3914,4.9706,56.6100420272,7.7314,-4.3594,8.8757486625,48.66,9.33,49.5463873557,135.05,7.7314,-4.3594,8.8757486625,7.7314,-4.3594,8.8757486625,0.0,0.0,0.0,132.81
2019-07-01 15:00:00,55.5282,-5.8546,55.8359860341,8.6882,-4.4346,9.7545115921,46.84,-1.42,46.8615193949,131.8,55.9982,5.0054,56.2214588249,8.6882,-4.4346,9.7545115921,47.31,9.44,48.242612906,135.17,8.6882,-4.4346,9.7545115921,8.6882,-4.4346,9.7545115921,0.0,0.0,0.0,132.89
2019-07-01 15:30:00,56.716,-5.9058,57.0226545299,7.266,-4.1358,8.3605979236,49.45,-1.77,49.4816673122,132.18,56.006,5.1342,56.2408396598,7.266,-4.1358,8.3605979236,48.74,9.27,49.6137128222,135.64,7.266,-4.1358,8.3605979236,7.266,-4.1358,8.3605979236,0.0,0.0,0.0,133.3
2019-07-01 16:00:00,59.779,-4.9498,59.9835757607,5.909,-3.2398,6.7388860385000005,53.87,-1.71,53.8971335045,131.03,57.429,5.3202,57.6749041528,5.909,-3.2398,6.7388860385000005,51.52,8.56,52.2262769111,134.61,5.909,-3.2398,6.7388860385000005,5.909,-3.2398,6.7388860385000005,0.0,0.0,0.0,132.13
2019-07-01 16:30:00,62.773,-4.69,62.9479596889,5.973,-3.9,7.1334934639,56.8,-0.79,56.8054935724,130.95,60.413,5.35,60.6494276065,5.973,-3.9,7.1334934639,54.44,9.25,55.2202508144,134.72,5.973,-3.9,7.1334934639,5.973,-3.9,7.1334934639,0.0,0.0,0.0,132.05
2019-07-01 17:00:00,62.3314,-4.8676,62.5211720597,6.1814,-4.0976,7.4162006257,56.15,-0.77,56.15527936,130.83,60.1814,5.2024,60.4058430263,6.1814,-4.0976,7.4162006257,54.0,9.3,54.794981522,134.68,6.1814,-4.0976,7.4162006257,6.1814,-4.0976,7.4162006257,0.0,0.0,0.0,131.91
2019-07-01 17:30:00,65.4824,-5.0528,65.6770545746,4.4324,-3.7928,5.8336525094,61.05,-1.26,61.0630010727,131.05,61.0824,5.2172,61.3048021414,4.4324,-3.7928,5.8336525094,56.65,9.01,57.3620309961,134.81,4.4324,-3.7928,5.8336525094,4.4324,-3.7928,5.8336525094,0.0,0.0,0.0,132.13
2019-07-01 18:00:00,68.0068,-5.1712,68.2031242369,2.8168,-3.4912,4.4858488249,65.19,-1.6800000000000002,65.2116438989,130.87,61.7768,5.1988,61.9951654541,2.8168,-3.4912,4.4858488249,58.96,8.69,59.596960493,134.62,2.8168,-3.4912,4.4858488249,2.8168,-3.4912,4.4858488249,0.0,0.0,0.0,131.95
2019-07-01 18:30:00,67.7908,-5.8124,68.0395220324,2.3008,-3.4324,4.1321968007,65.49,-2.38,65.5332320277,131.38,60.9708,4.7776,61.1576970986,2.3008,-3.4324,4.1321968007,58.67,8.21,59.2416492005,134.98,2.3008,-3.4324,4.1321968007,2.3008,-3.4324,4.1321968007,0.0,0.0,0.0,132.42
2019-07-01 19:00:00,66.8168,-5.8532,67.0726823117,2.2668,-3.3832,4.0723978784,64.55,-2.47,64.5972398791,130.83,59.9268,4.4968,60.0952790865,2.2668,-3.3832,4.0723978784,57.66,7.88,58.1959620592,134.4,2.2668,-3.3832,4.0723978784,2.2668,-3.3832,4.0723978784,0.0,0.0,0.0,131.89
2019-07-01 19:30:00,66.5858,-6.459,66.8983366209,1.6458,-3.429,3.8035113566,64.94,-3.03,65.0106491277,130.83,59.705799999999996,4.011,59.8403766252,1.6458,-3.429,3.8035113566,58.06,7.44,58.5347520709,134.37,1.6458,-3.429,3.8035113566,1.6458,-3.429,3.8035113566,0.0,0.0,0.0,131.89
2019-07-01 20:00:00,66.2348,-7.207,66.6257426228,1.0648,-3.067,3.246580977,65.17,-4.14,65.3013667545,131.51,58.8048,3.433,58.904923326,1.0648,-3.067,3.246580977,57.74,6.5,58.1047123734,134.92,1.0648,-3.067,3.246580977,1.0648,-3.067,3.246580977,0.0,0.0,0.0,132.55
2019-07-01 20:30:00,64.3762,-8.1994,64.8962655844,0.5962000000000001,-2.7794,2.8426253358,63.78,-5.42,64.0098804873,131.74,56.7162,2.7406,56.7823760581,0.5962000000000001,-2.7794,2.8426253358,56.12,5.52,56.3908219483,135.22,0.5962000000000001,-2.7794,2.8426253358,0.5962000000000001,-2.7794,2.8426253358,0.0,0.0,0.0,132.78
2019-07-01 21:00:00,64.209,-9.2024,64.8650895842,0.319,-3.3624,3.377498299,63.89,-5.84,64.1563535435,131.53,56.349,1.8276,56.3786300185,0.319,-3.3624,3.377498299,56.03,5.19,56.2698587167,135.05,0.319,-3.3624,3.377498299,0.319,-3.3624,3.377498299,0.0,0.0,0.0,132.56
2019-07-01 21:30:00,61.8258,-9.9462,62.6207349053,0.1458,-3.2962,3.299422992,61.68,-6.65,62.0374475619,131.07,54.0158,1.1138,54.0272819979,0.1458,-3.2962,3.299422992,53.87,4.41,54.0502081402,134.54,0.1458,-3.2962,3.299422992,0.1458,-3.2962,3.299422992,0.0,0.0,0.0,132.11
2019-07-01 22:00:00,60.1978,-10.6264,61.1285162735,0.26780000000000004,-2.9964,3.0083433647,59.93,-7.63,60.4137550563,131.39,52.3278,0.4536,52.3297659636,0.26780000000000004,-2.9964,3.0083433647,52.06,3.45,52.1741899793,134.75,0.26780000000000004,-2.9964,3.0083433647,0.26780000000000004,-2.9964,3.0083433647,0.0,0.0,0.0,132.44
2019-07-01 22:30:00,58.9064,-11.0402,59.9320446589,0.2864,-2.9002,2.9143069502000003,58.62,-8.14,59.1824636189,131.58,51.0264,-0.0102,51.0264010195,0.2864,-2.9002,2.9143069502000003,50.74,2.89,50.8222362751,134.86,0.2864,-2.9002,2.9143069502000003,0.2864,-2.9002,2.9143069502000003,0.0,0.0,0.0,132.66
2019-07-01 23:00:00,54.938,-12.2724,56.2920566844,0.278,-2.6424000000000003,2.6569835829,54.66,-9.63,55.5018242943,131.02,47.508,-1.1724,47.5224640119,0.278,-2.6424000000000003,2.6569835829,47.23,1.47,47.2528708123,133.74,0.278,-2.6424000000000003,2.6569835829,0.278,-2.6424000000000003,2.6569835829,0.0,0.0,0.0,132.11
2019-07-01 23:30:00,51.1378,-8.9958,51.9230103757,0.25780000000000003,-2.8758,2.8873320696,50.88,-6.12,51.2467442868,131.57,42.4178,-11.7158,44.0060192074,0.25780000000000003,-2.8758,2.8873320696,42.16,-8.84,43.076805824,134.71,0.25780000000000003,-2.8758,2.8873320696,0.25780000000000003,-2.8758,2.8873320696,0.0,0.0,0.0,132.63
2019-07-02 00:00:00,46.5352,-5.676,46.8800790853,0.2152,-2.896,2.9039846832,46.32,-2.7800000000000002,46.4033490171,131.39,36.8552,-20.696,42.2685483905,0.2152,-2.896,2.9039846832,36.64,-17.8,40.7348695837,134.94,0.2152,-2.896,2.9039846832,0.2152,-2.896,2.9039846832,0.0,0.0,0.0,132.42
2019-07-02 00:30:00,42.972,-6.5876,43.4740066909,0.232,-2.9376,2.9467469793000003,42.74,-3.65,42.8955720326,131.46,33.662,-21.5276,39.9570745396,0.232,-2.9376,2.9467469793000003,33.43,-18.59,38.2511829882,134.83,0.232,-2.9376,2.9467469793000003,0.232,-2.9376,2.9467469793000003,0.0,0.0,0.0,132.42
2019-07-02 01:00:00,41.0598,-7.2134,41.6886113417,0.24980000000000002,-2.6534,2.6651325671,40.81,-4.5600000000000005,41.063970826,131.16,31.9398,-22.0334,38.8023393573,0.24980000000000002,-2.6534,2.6651325671,31.69,-19.38,37.1462043821,134.42,0.24980000000000002,-2.6534,2.6651325671,0.24980000000000002,-2.6534,2.6651325671,0.0,0.0,0.0,132.14
2019-07-02 01:30:00,40.1634,-7.5062,40.8588024543,0.2534,-2.7362,2.7479086593,39.91,-4.77,40.194041847,131.06,31.2334,-22.2362,38.34023821,0.2534,-2.7362,2.7479086593,30.98,-19.5,36.6061524883,134.37,0.2534,-2.7362,2.7479086593,0.2534,-2.7362,2.7479086593,0.0,0.0,0.0,132.03
2019-07-02 02:00:00,40.064,-7.6096,40.780266161,0.264,-2.9896000000000003,3.001233773,39.8,-4.62,40.0672484705,131.29,31.214,-22.3696,38.4019895339,0.264,-2.9896000000000003,3.001233773,30.95,-19.38,36.5169399047,134.6,0.264,-2.9896000000000003,3.001233773,0.264,-2.9896000000000003,3.001233773,0.0,0.0,0.0,132.27
2019-07-02 02:30:00,40.1278,-7.694,40.8587563301,0.3178,-3.174,3.1898703485,39.81,-4.52,40.0657771671,131.39,31.0878,-22.414,38.3254315676,0.3178,-3.174,3.1898703485,30.77,-19.24,36.2900881785,134.73,0.3178,-3.174,3.1898703485,0.3178,-3.174,3.1898703485,0.0,0.0,0.0,132.36
2019-07-02 03:00:00,39.3332,-7.873,40.1133986498,0.2832,-3.283,3.2951921401,39.05,-4.59,39.3188326378,131.52,30.5732,-22.653,38.0510048125,0.2832,-3.283,3.2951921401,30.29,-19.37,35.9538732267,134.87,0.2832,-3.283,3.2951921401,0.2832,-3.283,3.2951921401,0.0,0.0,0.0,132.51
2019-07-02 03:30:00,38.5404,-8.145,39.3916673569,0.2904,-2.955,2.9692351136,38.25,-5.19,38.600499996799996,131.65,29.8104,-22.995,37.6487712039,0.2904,-2.955,2.9692351136,29.52,-20.04,35.6795739885,134.92,0.2904,-2.955,2.9692351136,0.2904,-2.955,2.9692351136,0.0,0.0,0.0,132.65
2019-07-02 04:00:00,38.3092,-8.2632,39.1902446902,0.31920000000000004,-3.0732,3.0897324933,37.99,-5.19,38.342876783,131.69,29.6492,-23.0832,37.5753800098,0.31920000000000004,-3.0732,3.0897324933,29.33,-20.01,35.5056192736,134.96,0.31920000000000004,-3.0732,3.0897324933,0.31920000000000004,-3.0732,3.0897324933,0.0,0.0,0.0,132.69
2019-07-02 04:30:00,38.4506,-8.4428,39.3666040217,0.2906,-3.2328,3.2458349003,38.16,-5.21,38.5140195254,131.82,29.7906,-23.2928,37.8157953797,0.2906,-3.2328,3.2458349003,29.5,-20.06,35.6742708405,135.04,0.2906,-3.2328,3.2458349003,0.2906,-3.2328,3.2458349003,0.0,0.0,0.0,132.82
2019-07-02 05:00:00,36.745400000000004,-9.0008,37.8317171405,0.2854,-2.7608,2.7755125292000002,36.46,-6.24,36.990123006,131.82,28.9754,-23.1408,37.0819420985,0.2854,-2.7608,2.7755125292000002,28.69,-20.38,35.1917675032,134.86,0.2854,-2.7608,2.7755125292000002,0.2854,-2.7608,2.7755125292000002,0.0,0.0,0.0,132.82
2019-07-02 05:30:00,37.1586,-9.075,38.250714751,0.3186,-2.8449999999999998,2.8627837781,36.84,-6.23,37.3630633112,131.9,29.5186,-23.025,37.4365913374,0.3186,-2.8449999999999998,2.8627837781,29.2,-20.18,35.4946812917,134.89,0.3186,-2.8449999999999998,2.8627837781,0.3186,-2.8449999999999998,2.8627837781,0.0,0.0,0.0,132.86
2019-07-02 06:00:00,38.6104,-9.4662,39.7538920183,0.4304,-2.8962,2.9280059085000003,38.18,-6.57,38.7411577008,133.51,30.9304,-22.9362,38.5066087133,0.4304,-2.8962,2.9280059085000003,30.5,-20.04,36.4945420577,136.7,0.4304,-2.8962,2.9280059085000003,0.4304,-2.8962,2.9280059085000003,0.0,0.0,0.0,134.44
2019-07-02 06:30:00,44.3236,-8.4294,45.1180263456,0.5536,-2.8394,2.8928645527,43.77,-5.59,44.1255141613,132.65,36.2236,-22.0094,42.3858807307,0.5536,-2.8394,2.8928645527,35.67,-19.17,40.4949107914,136.01,0.5536,-2.8394,2.8928645527,0.5536,-2.8394,2.8928645527,0.0,0.0,0.0,133.63
2019-07-02 07:00:00,50.5676,-7.5102,51.1222581054,0.9976,-2.9902,3.1522217244,49.57,-4.52,49.7756496693,131.93,42.2176,-21.310200000000002,47.2911236259,0.9976,-2.9902,3.1522217244,41.22,-18.32,45.1077687322,135.24,0.9976,-2.9902,3.1522217244,0.9976,-2.9902,3.1522217244,0.0,0.0,0.0,132.92
2019-07-02 07:30:00,54.7872,-5.7146,55.0844255393,1.9572,-3.1446,3.7039358796,52.83,-2.5700000000000003,52.8924739448,130.79,46.7972,-19.8146,50.8192512833,1.9572,-3.1446,3.7039358796,44.84,-16.67,47.8384207515,134.21,1.9572,-3.1446,3.7039358796,1.9572,-3.1446,3.7039358796,0.0,0.0,0.0,131.81
2019-07-02 08:00:00,55.3638,-4.4014,55.538479205,3.1938,-3.2614,4.5647659743,52.17,-1.1400000000000001,52.1824539477,130.12,49.7038,-18.0814,52.8904978271,3.1938,-3.2614,4.5647659743,46.51,-14.82,48.8140604744,133.55,3.1938,-3.2614,4.5647659743,3.1938,-3.2614,4.5647659743,0.0,0.0,0.0,131.18
2019-07-02 08:30:00,57.4488,-5.835,57.7443663611,4.4988,-3.535,5.7214881316,52.95,-2.3,52.9999292452,129.92,53.1788,-5.705,53.4839395935,4.4988,-3.535,5.7214881316,48.68,-2.17,48.7283418556,133.7,4.4988,-3.535,5.7214881316,4.4988,-3.535,5.7214881316,0.0,0.0,0.0,131.01
2019-07-02 09:00:00,56.5838,-7.6558,57.0993668623,5.8338,-3.7258,6.9220523026,50.75,-3.93,50.9019390593,129.75,54.9838,2.9442,55.0625696465,5.8338,-3.7258,6.9220523026,49.15,6.67,49.6005181425,135.79,5.8338,-3.7258,6.9220523026,5.8338,-3.7258,6.9220523026,0.0,0.0,0.0,130.85
2019-07-02 09:30:00,53.1582,-7.0848,53.6282445944,7.0982,-2.9448,7.6848090594,46.06,-4.14,46.2456830418,129.65,54.8282,3.1252,54.9171957613,7.0982,-2.9448,7.6848090594,47.73,6.07,48.1144240327,135.58,7.0982,-2.9448,7.6848090594,7.0982,-2.9448,7.6848090594,0.0,0.0,0.0,130.77
2019-07-02 10:00:00,55.6512,-6.2746,56.0038093936,7.6612,-3.6746,8.4968623974,47.99,-2.6,48.0603797322,130.86,55.6712,4.1254,55.8238428864,7.6612,-3.6746,8.4968623974,48.01,7.8,48.6394911569,137.04,7.6612,-3.6746,8.4968623974,7.6612,-3.6746,8.4968623974,0.0,0.0,0.0,132.01
2019-07-02 10:30:00,57.7024,-6.4266,58.0591780283,5.5524000000000004,-3.6066000000000003,6.6209296417,52.15,-2.8200000000000003,52.2261897902,130.39,55.8424,4.3534,56.0118356182,5.5524000000000004,-3.6066000000000003,6.6209296417,50.29,7.96,50.9160652447,136.63,5.5524000000000004,-3.6066000000000003,6.6209296417,5.5524000000000004,-3.6066000000000003,6.6209296417,0.0,0.0,0.0,131.54
2019-07-02 11:00:00,58.397,-6.5404,58.7621173985,4.957,-3.3004,5.9552068948,53.44,-3.24,53.5381284693,130.55,55.927,4.4796,56.1061150425,4.957,-3.3004,5.9552068948,50.97,7.78,51.5603461974,136.68,4.957,-3.3004,5.9552068948,4.957,-3.3004,5.9552068948,0.0,0.0,0.0,131.7
2019-07-02 11:30:00,58.643,-6.348,58.9855791953,4.923,-3.618,6.1094887675,53.72,-2.73,53.78932329,130.69,56.393,4.612,56.5812777604,4.923,-3.618,6.1094887675,51.47,8.23,52.1238314018,136.98,4.923,-3.618,6.1094887675,4.923,-3.618,6.1094887675,0.0,0.0,0.0,131.82
2019-07-02 12:00:00,57.357,-5.6578,57.635372384,7.777,-4.1378,8.8092631837,49.58,-1.52,49.6032942454,130.59,56.767,4.4022,56.9374363125,7.777,-4.1378,8.8092631837,48.99,8.54,49.7287814047,136.94,7.777,-4.1378,8.8092631837,7.777,-4.1378,8.8092631837,0.0,0.0,0.0,131.71
2019-07-02 12:30:00,55.686,-5.6076,55.9676314825,10.106,-3.4576000000000002,10.6811157545,45.58,-2.15,45.6306793725,130.49,57.566,4.8124,57.7668031811,10.106,-3.4576000000000002,10.6811157545,47.46,8.27,48.175144006,137.16,10.106,-3.4576000000000002,10.6811157545,10.106,-3.4576000000000002,10.6811157545,0.0,0.0,0.0,131.63
2019-07-02 13:00:00,57.9774,-5.78,58.2648033615,8.5974,-3.42,9.2526583618,49.38,-2.36,49.4363631348,131.28,58.4174,4.9,58.6225436395,8.5974,-3.42,9.2526583618,49.82,8.32,50.5099475351,135.22,8.5974,-3.42,9.2526583618,8.5974,-3.42,9.2526583618,0.0,0.0,0.0,132.38
2019-07-02 13:30:00,56.3404,-6.6148,56.7273853725,9.2004,-3.4048,9.8101999572,47.14,-3.21,47.2491661302,131.73,57.6104,4.2252,57.7651322443,9.2004,-3.4048,9.8101999572,48.41,7.63,49.0076014512,135.51,9.2004,-3.4048,9.8101999572,9.2004,-3.4048,9.8101999572,0.0,0.0,0.0,132.83
2019-07-02 14:00:00,55.9178,-6.0716,56.2464637413,10.0078,-3.9616,10.7633793671,45.91,-2.11,45.9584616801,131.37,58.3878,4.0084,58.5252292554,10.0078,-3.9616,10.7633793671,48.38,7.97,49.0320843938,135.28,10.0078,-3.9616,10.7633793671,10.0078,-3.9616,10.7633793671,0.0,0.0,0.0,132.45
2019-07-02 14:30:00,54.9924,-5.5824,55.2750146768,9.0624,-4.3924,10.0707632044,45.93,-1.19,45.945413264,130.99,56.6024,3.8476,56.7330213502,9.0624,-4.3924,10.0707632044,47.54,8.24,48.2488258925,134.69,9.0624,-4.3924,10.0707632044,9.0624,-4.3924,10.0707632044,0.0,0.0,0.0,132.05
2019-07-02 15:00:00,55.5666,-5.8138000000000005,55.8699141399,8.1466,-4.2138,9.1718701474,47.42,-1.6,47.4469851519,130.93,56.3866,3.7362,56.5102455312,8.1466,-4.2138,9.1718701474,48.24,7.95,48.8906954338,134.69,8.1466,-4.2138,9.1718701474,8.1466,-4.2138,9.1718701474,0.0,0.0,0.0,131.98
2019-07-02 15:30:00,54.832,-6.8184000000000005,55.2543102623,7.552,-3.5584,8.3483480138,47.28,-3.26,47.3922567515,131.54,55.362,2.8916,55.4374638179,7.552,-3.5584,8.3483480138,47.81,6.45,48.2431197167,135.08,7.552,-3.5584,8.3483480138,7.552,-3.5584,8.3483480138,0.0,0.0,0.0,132.6
2019-07-02 16:00:00,56.1408,-6.7852,56.5493445027,7.0708,-3.0652,7.7065987102,49.07,-3.7199999999999998,49.2108047079,131.26,55.8408,2.9548,55.9189215533,7.0708,-3.0652,7.7065987102,48.77,6.02,49.1401393974,134.83,7.0708,-3.0652,7.7065987102,7.0708,-3.0652,7.7065987102,0.0,0.0,0.0,132.32
2019-07-02 16:30:00,57.996,-7.3414,58.4588074627,6.296,-2.8614,6.9157230974,51.7,-4.48,51.8937414338,131.42,56.496,2.6786,56.5594635226,6.296,-2.8614,6.9157230974,50.2,5.54,50.5047680917,134.95,6.296,-2.8614,6.9157230974,6.296,-2.8614,6.9157230974,0.0,0.0,0.0,132.46
2019-07-02 17:00:00,60.1844,-6.4408,60.5280588488,5.9044,-3.4708,6.8489701416,54.28,-2.9699999999999998,54.3611929597,131.04,58.2644,3.1792,58.351072141,5.9044,-3.4708,6.8489701416,52.36,6.65,52.7806034448,134.83,5.9044,-3.4708,6.8489701416,5.9044,-3.4708,6.8489701416,0.0,0.0,0.0,132.07
2019-07-02 17:30:00,63.7474,-6.9182,64.1217006793,3.9674,-3.7982,5.4924116742999995,59.78,-3.12,59.8613631652,131.23,59.2174,3.1718,59.3022830758,3.9674,-3.7982,5.4924116742999995,55.25,6.97,55.6879107168,135.17,3.9674,-3.7982,5.4924116742999995,3.9674,-3.7982,5.4924116742999995,0.0,0.0,0.0,132.25
2019-07-02 18:00:00,63.4402,-7.2078,63.8483465477,3.4402,-3.6378,5.0068517933,60.0,-3.5700000000000003,60.1061136657,131.46,58.4402,3.0922,58.5219503851,3.4402,-3.6378,5.0068517933,55.0,6.73,55.4102237859,135.3,3.4402,-3.6378,5.0068517933,3.4402,-3.6378,5.0068517933,0.0,0.0,0.0,132.46
2019-07-02 18:30:00,64.2432,-7.5972,64.6908509303,2.3832,-3.6172,4.3317176824,61.86,-3.98,61.9879020455,131.34,58.2632,2.8728,58.3339819837,2.3832,-3.6172,4.3317176824,55.88,6.49,56.2556174973,135.14,2.3832,-3.6172,4.3317176824,2.3832,-3.6172,4.3317176824,0.0,0.0,0.0,132.33
2019-07-02 19:00:00,64.6438,-7.5736,65.0859454521,2.0838,-3.5636,4.1281312237,62.56,-4.01,62.6883856867,131.34,58.1838,2.7664,58.2495283363,2.0838,-3.5636,4.1281312237,56.1,6.33,56.4559908247,135.2,2.0838,-3.5636,4.1281312237,2.0838,-3.5636,4.1281312237,0.0,0.0,0.0,132.36
2019-07-02 19:30:00,64.1054,-8.1528,64.621749102,1.7354,-3.5428,3.9450025349,62.37,-4.61,62.5401391108,131.19,57.3954,2.3472,57.443374631,1.7354,-3.5428,3.9450025349,55.66,5.89,55.97077541,134.86,1.7354,-3.5428,3.9450025349,1.7354,-3.5428,3.9450025349,0.0,0.0,0.0,132.16
2019-07-02 20:00:00,63.5698,-8.9512,64.1969115572,1.1198,-3.1612,3.3536752198,62.45,-5.79,62.7178331896,130.63,56.3498,1.7288000000000001,56.3763133726,1.1198,-3.1612,3.3536752198,55.23,4.89,55.4460548642,133.94,1.1198,-3.1612,3.3536752198,1.1198,-3.1612,3.3536752198,0.0,0.0,0.0,131.6
2019-07-02 20:30:00,61.863,-9.793,62.6333267359,0.763,-3.4130000000000003,3.4972472032,61.1,-6.38,61.4321935145,130.66,54.493,1.077,54.5036418783,0.763,-3.4130000000000003,3.4972472032,53.73,4.49,53.917279234,133.94,0.763,-3.4130000000000003,3.4972472032,0.763,-3.4130000000000003,3.4972472032,0.0,0.0,0.0,131.6
2019-07-02 21:00:00,60.7956,-10.5954,61.7119719384,0.5956,-3.3154,3.3684739156,60.2,-7.28,60.6385883741,130.66,53.4256,0.43460000000000004,53.4273676361,0.5956,-3.3154,3.3684739156,52.83,3.75,52.9629247682,133.86,0.5956,-3.3154,3.3684739156,0.5956,-3.3154,3.3684739156,0.0,0.0,0.0,131.6
2019-07-02 21:30:00,57.4668,-11.7668,58.6591057252,0.38680000000000003,-3.2068,3.2300434177,57.08,-8.56,57.7182813327,131.19,50.1568,-0.5468000000000001,50.1597804668,0.38680000000000003,-3.2068,3.2300434177,49.77,2.66,49.8410322927,134.26,0.38680000000000003,-3.2068,3.2300434177,0.38680000000000003,-3.2068,3.2300434177,0.0,0.0,0.0,132.16
2019-07-02 22:00:00,55.8418,-12.5618,57.2372732272,0.32180000000000003,-2.8218,2.8400898718,55.52,-9.74,56.3678809252,131.39,48.5018,-1.2118,48.5169358315,0.32180000000000003,-2.8218,2.8400898718,48.18,1.6099999999999999,48.2068926607,134.4,0.32180000000000003,-2.8218,2.8400898718,0.32180000000000003,-2.8218,2.8400898718,0.0,0.0,0.0,132.37
2019-07-02 22:30:00,55.6736,-12.873,57.1424873974,0.3236,-2.933,2.9507975125,55.35,-9.94,56.235452341,131.47,48.3336,-1.483,48.3563457879,0.3236,-2.933,2.9507975125,48.01,1.45,48.0318914889,134.45,0.3236,-2.933,2.9507975125,0.3236,-2.933,2.9507975125,0.0,0.0,0.0,132.45
2019-07-02 23:00:00,52.6818,-13.5398,54.3939172636,0.33180000000000004,-2.4998,2.5217238707,52.35,-11.04,53.5014401675,131.85,45.5918,-2.1398,45.641986934,0.33180000000000004,-2.4998,2.5217238707,45.26,0.36,45.2614317052,134.75,0.33180000000000004,-2.4998,2.5217238707,0.33180000000000004,-2.4998,2.5217238707,0.0,0.0,0.0,132.86
2019-07-02 23:30:00,50.9524,-13.926,52.8212129902,0.34240000000000004,-2.646,2.6680617984,50.61,-11.28,51.8518128902,132.06,44.2424,-2.836,44.3332026111,0.34240000000000004,-2.646,2.6680617984,43.9,-0.19,43.9004111598,135.05,0.34240000000000004,-2.646,2.6680617984,0.34240000000000004,-2.646,2.6680617984,0.0,0.0,0.0,133.07
2019-07-03 00:00:00,51.6276,-12.2666,53.0648523725,0.3976,-3.4066,3.4297243796,51.23,-8.86,51.9905039406,132.44,44.4476,-9.5166,45.4549757598,0.3976,-3.4066,3.4297243796,44.05,-6.11,44.4717280977,135.76,0.3976,-3.4066,3.4297243796,0.3976,-3.4066,3.4297243796,0.0,0.0,0.0,133.46
2019-07-03 00:30:00,48.1464,-9.6948,49.1127781743,0.4264,-2.9048,2.9359291545,47.72,-6.79,48.2006483359,132.64,40.2664,-23.2348,46.4891266857,0.4264,-2.9048,2.9359291545,39.84,-20.33,44.7273350425,136.23,0.4264,-2.9048,2.9359291545,0.4264,-2.9048,2.9359291545,0.0,0.0,0.0,133.64
2019-07-03 01:00:00,45.9452,-10.4116,47.1101137507,0.4152,-2.8416,2.8717732501,45.53,-7.57,46.1550192287,132.92,38.3952,-23.5616,45.0482006034,0.4152,-2.8416,2.8717732501,37.98,-20.72,43.2642901248,136.23,0.4152,-2.8416,2.8717732501,0.4152,-2.8416,2.8717732501,0.0,0.0,0.0,133.93
2019-07-03 01:30:00,45.294,-10.7602,46.5545737822,0.41400000000000003,-2.5902000000000003,2.6230768269,44.88,-8.17,45.6175766564,132.77,37.724,-23.8602,44.6364124907,0.41400000000000003,-2.5902000000000003,2.6230768269,37.31,-21.27,42.9470487927,136.08,0.41400000000000003,-2.5902000000000003,2.6230768269,0.41400000000000003,-2.5902000000000003,2.6230768269,0.0,0.0,0.0,133.77
2019-07-03 02:00:00,45.051,-11.0142,46.3778525014,0.381,-2.9742,2.998504067,44.67,-8.04,45.3877791922,132.7,37.631,-24.0842,44.6781921147,0.381,-2.9742,2.998504067,37.25,-21.11,42.815821841900004,136.01,0.381,-2.9742,2.998504067,0.381,-2.9742,2.998504067,0.0,0.0,0.0,133.72
2019-07-03 02:30:00,45.9722,-11.2876,47.337649779,0.3422,-2.8376,2.8581593028,45.63,-8.45,46.405812136,131.87,38.5522,-24.0876,45.4586031308,0.3422,-2.8376,2.8581593028,38.21,-21.25,43.7214661236,135.13,0.3422,-2.8376,2.8581593028,0.3422,-2.8376,2.8581593028,0.0,0.0,0.0,132.89
2019-07-03 03:00:00,45.0162,-11.0418,46.3506160658,0.31620000000000004,-2.7218,2.7401054140000003,44.7,-8.32,45.4677072217,131.91,37.6062,-23.9518,44.5860404351,0.31620000000000004,-2.7218,2.7401054140000003,37.29,-21.23,42.9098706593,135.13,0.31620000000000004,-2.7218,2.7401054140000003,0.31620000000000004,-2.7218,2.7401054140000003,0.0,0.0,0.0,132.92
2019-07-03 03:30:00,45.7264,-11.1862,47.0747780388,0.3164,-2.8062,2.8239807719,45.41,-8.38,46.1767528092,131.98,38.2564,-24.0862,45.2072690106,0.3164,-2.8062,2.8239807719,37.94,-21.28,43.5003678145,135.23,0.3164,-2.8062,2.8239807719,0.3164,-2.8062,2.8239807719,0.0,0.0,0.0,132.99
2019-07-03 04:00:00,44.8154,-11.2364,46.2025622896,0.3154,-2.6264000000000003,2.6452701412,44.5,-8.61,45.3252920564,132.13,37.3054,-24.2464,44.4924800626,0.3154,-2.6264000000000003,2.6452701412,36.99,-21.62,42.8448888434,135.36,0.3154,-2.6264000000000003,2.6452701412,0.3154,-2.6264000000000003,2.6452701412,0.0,0.0,0.0,133.15
2019-07-03 04:30:00,44.6268,-11.2264,46.017206947,0.32680000000000003,-2.8464,2.8650988116000002,44.3,-8.38,45.0856340756,132.24,36.9568,-24.3864,44.2775515493,0.32680000000000003,-2.8464,2.8650988116000002,36.63,-21.54,42.493864263,135.41,0.32680000000000003,-2.8464,2.8650988116000002,0.32680000000000003,-2.8464,2.8650988116000002,0.0,0.0,0.0,133.26
2019-07-03 05:00:00,43.8518,-10.9556,45.199618744,0.39180000000000004,-2.8856,2.9120773685,43.46,-8.07,44.2029014885,132.31,36.1218,-24.1956,43.4765625895,0.39180000000000004,-2.8856,2.9120773685,35.73,-21.31,41.6022715726,135.59,0.39180000000000004,-2.8856,2.9120773685,0.39180000000000004,-2.8856,2.9120773685,0.0,0.0,0.0,133.31
2019-07-03 05:30:00,43.2364,-10.5988,44.5165232964,0.46640000000000004,-2.7588,2.7979468187,42.77,-7.84,43.482622966,132.01,35.5164,-23.9088,42.8140793011,0.46640000000000004,-2.7588,2.7979468187,35.05,-21.15,40.9368415978,135.3,0.46640000000000004,-2.7588,2.7979468187,0.46640000000000004,-2.7588,2.7979468187,0.0,0.0,0.0,133.0
2019-07-03 06:00:00,44.7484,-10.232,45.9033019135,0.5584,-2.872,2.9257810171000003,44.19,-7.36,44.7987243122,132.27,36.9584,-23.622,43.862537712299996,0.5584,-2.872,2.9257810171000003,36.4,-20.75,41.8989558342,135.56,0.5584,-2.872,2.9257810171000003,0.5584,-2.872,2.9257810171000003,0.0,0.0,0.0,133.28
2019-07-03 06:30:00,50.9634,-7.8542000000000005,51.5650714845,0.6734,-2.9642,3.0397284747,50.29,-4.89,50.5271827831,131.49,42.0734,-22.3242,47.6292021054,0.6734,-2.9642,3.0397284747,41.4,-19.36,45.7030589786,134.93,0.6734,-2.9642,3.0397284747,0.6734,-2.9642,3.0397284747,0.0,0.0,0.0,132.48
2019-07-03 07:00:00,53.7936,-6.808,54.2226914212,1.0636,-3.208,3.3797202488,52.73,-3.6,52.8527473269,131.21,44.6036,-21.648,49.5794013372,1.0636,-3.208,3.3797202488,43.54,-18.44,47.2838788595,134.65,1.0636,-3.208,3.3797202488,1.0636,-3.208,3.3797202488,0.0,0.0,0.0,132.22
2019-07-03 07:30:00,56.6492,-5.263,56.893154506,3.9892000000000003,-3.393,5.2369996792,52.66,-1.87,52.6931921599,130.7,47.9892,-19.803,51.9145656405,3.9892000000000003,-3.393,5.2369996792,44.0,-16.41,46.9604950996,134.46,3.9892000000000003,-3.393,5.2369996792,3.9892000000000003,-3.393,5.2369996792,0.0,0.0,0.0,131.66
2019-07-03 08:00:00,57.4086,-3.762,57.5317303578,8.2886,-3.042,8.8291932791,49.12,-0.72,49.1252765896,130.44,51.8986,-17.822,54.8733848597,8.2886,-3.042,8.8291932791,43.61,-14.78,46.0465036675,134.46,8.2886,-3.042,8.8291932791,8.2886,-3.042,8.8291932791,0.0,0.0,0.0,131.44
2019-07-03 08:30:00,59.945,-1.7786,59.9713801989,5.9350000000000005,-3.5786,6.9304114568,54.01,1.8,54.0399861214,130.05,54.425,-16.1086,56.7588549828,5.9350000000000005,-3.5786,6.9304114568,48.49,-12.53,50.0827415384,134.26,5.9350000000000005,-3.5786,6.9304114568,5.9350000000000005,-3.5786,6.9304114568,0.0,0.0,0.0,131.07
2019-07-03 09:00:00,58.555,-1.1076,58.5654744944,5.915,-3.3276,6.7867626126000005,52.64,2.22,52.6867915136,130.33,53.165,-15.9876,55.5168495032,5.915,-3.3276,6.7867626126000005,47.25,-12.66,48.9166444066,134.29,5.915,-3.3276,6.7867626126000005,5.915,-3.3276,6.7867626126000005,0.0,0.0,0.0,131.36
2019-07-03 09:30:00,58.55,-3.6266,58.6622086829,6.83,-3.8466,7.8387008847,51.72,0.22,51.720467902,129.67,56.54,1.3034,56.5550214531,6.83,-3.8466,7.8387008847,49.71,5.15,49.9760602689,133.58,6.83,-3.8466,7.8387008847,6.83,-3.8466,7.8387008847,0.0,0.0,0.0,130.75
2019-07-03 10:00:00,57.1156,3.5254,57.2242973615,7.8156,-4.0146,8.7863881385,49.3,7.54,49.873255358,130.86,56.5156,2.6654,56.5784181514,7.8156,-4.0146,8.7863881385,48.7,6.68,49.156000651,134.23,7.8156,-4.0146,8.7863881385,7.8156,-4.0146,8.7863881385,0.0,0.0,0.0,131.94
2019-07-03 10:30:00,56.7524,13.5962,58.358303267,8.5624,-3.8238000000000003,9.3774271631,48.19,17.42,51.2419017992,132.95,56.6424,-0.3538,56.6435049428,8.5624,-3.8238000000000003,9.3774271631,48.08,3.47,48.2050547142,135.55,8.5624,-3.8238000000000003,9.3774271631,8.5624,-3.8238000000000003,9.3774271631,0.0,0.0,0.0,134.03
2019-07-03 11:00:00,56.7232,14.284,58.4940516142,8.943200000000001,-3.766,9.7037921577,47.78,18.05,51.0757369012,132.63,57.1032,0.314,57.1040633076,8.943200000000001,-3.766,9.7037921577,48.16,4.08,48.3325149356,135.27,8.943200000000001,-3.766,9.7037921577,8.943200000000001,-3.766,9.7037921577,0.0,0.0,0.0,133.7
2019-07-03 11:30:00,57.4126,14.3196,59.171425392,9.3726,-3.5504,10.0225231813,48.04,17.87,51.2560094038,132.85,58.3226,0.43960000000000005,58.3242566941,9.3726,-3.5504,10.0225231813,48.95,3.99,49.1123467165,135.41,9.3726,-3.5504,10.0225231813,9.3726,-3.5504,10.0225231813,0.0,0.0,0.0,133.92
2019-07-03 12:00:00,55.6908,14.958,57.6646075911,11.6708,-3.482,12.1791582895,44.02,18.44,47.726240162,133.74,58.5308,0.598,58.5338547564,11.6708,-3.482,12.1791582895,46.86,4.08,47.0372830848,136.3,11.6708,-3.482,12.1791582895,11.6708,-3.482,12.1791582895,0.0,0.0,0.0,134.8
2019-07-03 12:30:00,56.2462,15.0666,58.2291803995,10.0462,-3.9334,10.7887798198,46.2,19.0,49.9543791874,133.61,57.9862,0.4066,57.9876255248,10.0462,-3.9334,10.7887798198,47.94,4.34,48.1360488615,136.11,10.0462,-3.9334,10.7887798198,10.0462,-3.9334,10.7887798198,0.0,0.0,0.0,134.67
2019-07-03 13:00:00,55.6274,14.6902,57.5344210608,9.2574,-4.0098,10.0885058755,46.37,18.7,49.9986689823,133.38,56.8974,0.0402,56.8974142014,9.2574,-4.0098,10.0885058755,47.64,4.05,47.8118405837,136.15,9.2574,-4.0098,10.0885058755,9.2574,-4.0098,10.0885058755,0.0,0.0,0.0,134.44
2019-07-03 13:30:00,54.0544,13.9094,55.815316605,8.7644,-3.8006,9.5529716696,45.29,17.71,48.6294992777,133.82,55.3344,-0.36060000000000003,55.3355749561,8.7644,-3.8006,9.5529716696,46.57,3.44,46.6968789107,136.42,8.7644,-3.8006,9.5529716696,8.7644,-3.8006,9.5529716696,0.0,0.0,0.0,134.88
2019-07-03 14:00:00,53.8364,9.8688,54.7334557506,8.4264,-3.5512,9.1441368319,45.41,13.42,47.3514994483,133.27,54.7164,1.0988,54.7274317906,8.4264,-3.5512,9.1441368319,46.29,4.65,46.5229685209,136.42,8.4264,-3.5512,9.1441368319,8.4264,-3.5512,9.1441368319,0.0,0.0,0.0,134.34
2019-07-03 14:30:00,52.6646,-5.306,52.9312169628,9.1346,-3.886,9.9268279506,43.53,-1.42,43.55315488,131.73,55.6346,5.684,55.9242038223,9.1346,-3.886,9.9268279506,46.5,9.57,47.4745710881,136.62,9.1346,-3.886,9.9268279506,9.1346,-3.886,9.9268279506,0.0,0.0,0.0,132.81
2019-07-03 15:00:00,52.6072,-5.4446,52.8881949115,9.2272,-4.2446,10.15666525,43.38,-1.2,43.3965943364,131.95,55.5772,5.5454,55.8531701965,9.2272,-4.2446,10.15666525,46.35,9.79,47.372635561,136.86,9.2272,-4.2446,10.15666525,9.2272,-4.2446,10.15666525,0.0,0.0,0.0,133.01
2019-07-03 15:30:00,51.1102,-5.3798,51.3925558041,9.5802,-3.8298,10.3173446235,41.53,-1.55,41.5589148078,131.86,54.6202,5.5802,54.9045069196,9.5802,-3.8298,10.3173446235,45.04,9.41,46.0124950421,136.81,9.5802,-3.8298,10.3173446235,9.5802,-3.8298,10.3173446235,0.0,0.0,0.0,132.94
2019-07-03 16:00:00,51.9004,-5.9776,52.2434993269,9.4204,-4.0876,10.2690023819,42.48,-1.8900000000000001,42.5220237054,131.95,54.9004,5.1424,55.1407127078,9.4204,-4.0876,10.2690023819,45.48,9.23,46.4071470789,136.84,9.4204,-4.0876,10.2690023819,9.4204,-4.0876,10.2690023819,0.0,0.0,0.0,133.02
2019-07-03 16:30:00,53.765,-5.8208,54.0791728639,8.585,-3.9008000000000003,9.4296588295,45.18,-1.92,45.2207784099,132.1,55.845,5.3592,56.1015601355,8.585,-3.9008000000000003,9.4296588295,47.26,9.26,48.1586461604,136.92,8.585,-3.9008000000000003,9.4296588295,8.585,-3.9008000000000003,9.4296588295,0.0,0.0,0.0,133.17
2019-07-03 17:00:00,55.9568,-5.6218,56.2384930584,7.8568,-3.7218,8.6937392116,48.1,-1.9,48.1375113607,132.4,56.9368,5.6482,57.2162682939,7.8568,-3.7218,8.6937392116,49.08,9.37,49.966421725000004,137.23,7.8568,-3.7218,8.6937392116,7.8568,-3.7218,8.6937392116,0.0,0.0,0.0,133.47
2019-07-03 17:30:00,60.1126,-0.11320000000000001,60.1127065852,6.9326,-3.9032,7.9558728622,53.18,3.79,53.314880662,132.23,56.5326,-12.1232,57.817876483,6.9326,-3.9032,7.9558728622,49.6,-8.22,50.2765193704,137.64,6.9326,-3.9032,7.9558728622,6.9326,-3.9032,7.9558728622,0.0,0.0,0.0,133.24
2019-07-03 18:00:00,61.522,0.9548000000000001,61.5294086355,5.452,-3.3552,6.4016928261,56.07,4.31,56.2354069959,132.09,55.522,-14.7052,57.4363594863,5.452,-3.3552,6.4016928261,50.07,-11.35,51.3403096991,135.6,5.452,-3.3552,6.4016928261,5.452,-3.3552,6.4016928261,0.0,0.0,0.0,133.09
2019-07-03 18:30:00,62.9132,0.5768,62.9158440497,4.4232,-3.7532,5.8009661678,58.49,4.33,58.6500554134,132.56,55.8432,-15.1332,57.8573826619,4.4232,-3.7532,5.8009661678,51.42,-11.38,52.6642269477,135.98,4.4232,-3.7532,5.8009661678,4.4232,-3.7532,5.8009661678,0.0,0.0,0.0,133.54
2019-07-03 19:00:00,64.3982,0.293,64.3988665447,3.0482,-3.607,4.7224963992,61.35,3.9,61.4738358979,132.48,55.7582,-15.317,57.8237611734,3.0482,-3.607,4.7224963992,52.71,-11.71,53.9950757014,135.93,3.0482,-3.607,4.7224963992,3.0482,-3.607,4.7224963992,0.0,0.0,0.0,133.46
2019-07-03 19:30:00,63.5142,0.1338,63.5143409324,2.2742,-2.7962,3.6042641524,61.24,2.93,61.3100521937,132.91,54.0342,-15.7262,56.2761773407,2.2742,-2.7962,3.6042641524,51.76,-12.93,53.3505623213,136.22,2.2742,-2.7962,3.6042641524,2.2742,-2.7962,3.6042641524,0.0,0.0,0.0,133.89
2019-07-03 20:00:00,64.1506,-0.1612,64.1508025343,1.1906,-2.8412,3.0805755631,62.96,2.68,63.0170135757,133.14,53.7406,-15.9812,56.0664859056,1.1906,-2.8412,3.0805755631,52.55,-13.14,54.1679065499,136.67,1.1906,-2.8412,3.0805755631,1.1906,-2.8412,3.0805755631,0.0,0.0,0.0,134.12
2019-07-03 20:30:00,63.4622,-2.6984,63.5195418072,0.7022,-3.2384,3.3136565,62.76,0.54,62.7623230928,130.57,52.8622,-17.3984,55.651743112,0.7022,-3.2384,3.3136565,52.16,-14.16,54.0478602722,134.69,0.7022,-3.2384,3.3136565,0.7022,-3.2384,3.3136565,0.0,0.0,0.0,131.54
2019-07-03 21:00:00,61.8186,-8.7914,62.4405959286,0.5286000000000001,-3.4214,3.461993056,61.29,-5.37,61.5247998778,130.12,54.0786,0.9086000000000001,54.0862323694,0.5286000000000001,-3.4214,3.461993056,53.55,4.33,53.7247745458,135.04,0.5286000000000001,-3.4214,3.461993056,0.5286000000000001,-3.4214,3.461993056,0.0,0.0,0.0,131.09
2019-07-03 21:30:00,59.372,-9.621,60.146471426,0.382,-3.201,3.2237129214999998,58.99,-6.42,59.3383223558,130.24,51.802,0.509,51.8045006249,0.382,-3.201,3.2237129214999998,51.42,3.71,51.553666213,135.09,0.382,-3.201,3.2237129214999998,0.382,-3.201,3.2237129214999998,0.0,0.0,0.0,131.21
2019-07-03 22:00:00,58.0344,-9.8402,58.8627311582,0.33440000000000003,-2.7102,2.7307521674,57.7,-7.13,58.1388587779,130.41,50.3844,0.1898,50.3847574907,0.33440000000000003,-2.7102,2.7307521674,50.05,2.9,50.1339455858,135.24,0.33440000000000003,-2.7102,2.7307521674,0.33440000000000003,-2.7102,2.7307521674,0.0,0.0,0.0,131.39
2019-07-03 22:30:00,58.0276,-10.2266,58.9218610477,0.3376,-3.3566000000000003,3.3735348405,57.69,-6.87,58.0976161301,130.29,50.4176,-0.2366,50.4181551559,0.3376,-3.3566000000000003,3.3735348405,50.08,3.12,50.1770943758,135.19,0.3376,-3.3566000000000003,3.3735348405,0.3376,-3.3566000000000003,3.3735348405,0.0,0.0,0.0,131.27
2019-07-03 23:00:00,55.6666,-11.4416,56.8302786032,0.3366,-3.4716,3.4878798890000002,55.33,-7.97,55.9010715461,130.97,48.4066,-0.9516,48.4159525995,0.3366,-3.4716,3.4878798890000002,48.07,2.52,48.1360083513,135.87,0.3366,-3.4716,3.4878798890000002,0.3366,-3.4716,3.4878798890000002,0.0,0.0,0.0,131.95
2019-07-03 23:30:00,54.1738,-13.2824,55.7783359038,0.33380000000000004,-3.4424,3.4585459662,53.84,-9.84,54.7318115907,131.72,47.2738,-1.9924,47.3157671839,0.33380000000000004,-3.4424,3.4585459662,46.94,1.45,46.9623902714,136.49,0.33380000000000004,-3.4424,3.4585459662,0.33380000000000004,-3.4424,3.4585459662,0.0,0.0,0.0,132.72
2019-07-04 00:00:00,53.2108,-13.5714,54.9142252481,0.3508,-3.2414,3.2603273762000002,52.86,-10.33,53.859896955,131.57,46.4908,-2.7314,46.5709676794,0.3508,-3.2414,3.2603273762000002,46.14,0.51,46.1428185095,136.41,0.3508,-3.2414,3.2603273762000002,0.3508,-3.2414,3.2603273762000002,0.0,0.0,0.0,132.59
2019-07-04 00:30:00,49.1308,-13.3884,50.9223405118,0.40080000000000005,-3.0984,3.1242156136,48.73,-10.29,49.8045881421,131.99,42.6908,-2.7984,42.7824198381,0.40080000000000005,-3.0984,3.1242156136,42.29,0.30000000000000004,42.291064068,136.85,0.40080000000000005,-3.0984,3.1242156136,0.40080000000000005,-3.0984,3.1242156136,0.0,0.0,0.0,133.02
2019-07-04 01:00:00,46.7238,-10.4802,47.8847374273,0.5038,-3.2002,3.2396133226,46.22,-7.28,46.7898151311,131.99,39.0838,-13.3702,41.3074529653,0.5038,-3.2002,3.2396133226,38.58,-10.17,39.8979360368,137.33,0.5038,-3.2002,3.2396133226,0.5038,-3.2002,3.2396133226,0.0,0.0,0.0,133.02
2019-07-04 01:30:00,45.2872,-8.2514,46.0327718674,0.4672,-3.2514,3.2847949403,44.82,-5.0,45.0980309991,131.2,36.5972,-22.7714,43.1032679248,0.4672,-3.2514,3.2847949403,36.13,-19.52,41.0658897383,136.79,0.4672,-3.2514,3.2847949403,0.4672,-3.2514,3.2847949403,0.0,0.0,0.0,132.13
2019-07-04 02:00:00,43.1546,-8.2798,43.9417180957,0.4146,-3.3198,3.3455889168,42.74,-4.96,43.0268427845,131.95,34.6046,-22.9898,41.5452674224,0.4146,-3.3198,3.3455889168,34.19,-19.67,39.4444546166,136.97,0.4146,-3.3198,3.3455889168,0.4146,-3.3198,3.3455889168,0.0,0.0,0.0,132.9
2019-07-04 02:30:00,42.7272,-8.3244,43.5305554203,0.4072,-3.2843999999999998,3.3095460716,42.32,-5.04,42.6190567704,132.11,34.2172,-23.0444,41.2536198072,0.4072,-3.2843999999999998,3.3095460716,33.81,-19.76,39.1608695001,135.67,0.4072,-3.2843999999999998,3.3095460716,0.4072,-3.2843999999999998,3.3095460716,0.0,0.0,0.0,133.05
2019-07-04 03:00:00,41.7268,-8.7932,42.6432433626,0.4068,-3.1032,3.1297502265,41.32,-5.69,41.7099328698,132.85,33.2168,-23.4132,40.639066629,0.4068,-3.1032,3.1297502265,32.81,-20.31,38.5874616942,136.27,0.4068,-3.1032,3.1297502265,0.4068,-3.1032,3.1297502265,0.0,0.0,0.0,133.8
2019-07-04 03:30:00,40.9444,-9.1944,41.9640427357,0.41440000000000005,-2.9744,3.0031288217,40.53,-6.22,41.0045034112,132.88,32.4844,-23.1844,39.9093052648,0.41440000000000005,-2.9744,3.0031288217,32.07,-20.21,37.9068463473,136.27,0.41440000000000005,-2.9744,3.0031288217,0.41440000000000005,-2.9744,3.0031288217,0.0,0.0,0.0,133.85
2019-07-04 04:00:00,41.019,-8.7902,41.9502798208,0.47900000000000004,-2.7602,2.8014540939,40.54,-6.03,40.9860037086,132.72,32.529,-22.8402,39.7468310314,0.47900000000000004,-2.7602,2.8014540939,32.05,-20.08,37.8207469519,136.17,0.47900000000000004,-2.7602,2.8014540939,0.47900000000000004,-2.7602,2.8014540939,0.0,0.0,0.0,133.67
2019-07-04 04:30:00,41.6022,-9.1254,42.5912663583,0.5722,-2.9654,3.0201009917,41.03,-6.16,41.4898361048,132.51,33.3022,-23.0854,40.5212563724,0.5722,-2.9654,3.0201009917,32.73,-20.12,38.4196212891,135.99,0.5722,-2.9654,3.0201009917,0.5722,-2.9654,3.0201009917,0.0,0.0,0.0,133.47
2019-07-04 05:00:00,41.2988,-9.4964,42.3765559526,0.5088,-3.0264,3.0688718448,40.79,-6.47,41.2999394673,132.92,32.8588,-23.5564,40.4302450945,0.5088,-3.0264,3.0688718448,32.35,-20.53,38.3145324909,136.34,0.5088,-3.0264,3.0688718448,0.5088,-3.0264,3.0688718448,0.0,0.0,0.0,133.86
2019-07-04 05:30:00,41.0834,-12.958,43.0784809338,0.41340000000000005,-3.128,3.1551994485,40.67,-9.83,41.8411018019,132.86,32.9334,-22.048,39.6323496598,0.41340000000000005,-3.128,3.1551994485,32.52,-18.92,37.6233544491,136.81,0.41340000000000005,-3.128,3.1551994485,0.41340000000000005,-3.128,3.1551994485,0.0,0.0,0.0,133.82
2019-07-04 06:00:00,41.9534,-29.6802,51.3906805131,0.5434,-3.2802,3.324905352,41.41,-26.4,49.109552024,131.24,35.0234,-16.9602,38.9138398465,0.5434,-3.2802,3.324905352,34.48,-13.68,37.094646514,137.19,0.5434,-3.2802,3.324905352,0.5434,-3.2802,3.324905352,0.0,0.0,0.0,132.22
2019-07-04 06:30:00,47.0284,-28.4408,54.9595261188,0.7184,-3.1508,3.2316619873,46.31,-25.29,52.7655209393,130.41,39.6784,-16.2208,42.8659512807,0.7184,-3.1508,3.2316619873,38.96,-13.07,41.0938742394,136.22,0.7184,-3.1508,3.2316619873,0.7184,-3.1508,3.2316619873,0.0,0.0,0.0,131.41
2019-07-04 07:00:00,50.2664,-21.4294,54.6436652625,1.1264,-3.1694,3.3636101617,49.14,-18.26,52.4229644335,129.91,42.4764,-16.5894,45.6010169768,1.1264,-3.1694,3.3636101617,41.35,-13.42,43.4731974899,135.18,1.1264,-3.1694,3.3636101617,1.1264,-3.1694,3.3636101617,0.0,0.0,0.0,130.9
2019-07-04 07:30:00,52.4108,-5.0284,52.6514649673,2.0708,-3.2584,3.8607490465,50.34,-1.77,50.3711077901,131.25,44.0208,-19.9884,48.3463232025,2.0708,-3.2584,3.8607490465,41.95,-16.73,45.162987058,134.54,2.0708,-3.2584,3.8607490465,2.0708,-3.2584,3.8607490465,0.0,0.0,0.0,132.22
2019-07-04 08:00:00,52.993,-4.4548,53.1799143666,6.193,-3.0048,6.8834636659,46.8,-1.45,46.8224572187,131.19,48.323,-18.8248,51.8602489778,6.193,-3.0048,6.8834636659,42.13,-15.82,45.0023254955,134.54,6.193,-3.0048,6.8834636659,6.193,-3.0048,6.8834636659,0.0,0.0,0.0,132.15
2019-07-04 08:30:00,52.4096,-3.9074,52.5550563402,7.5396,-2.8774,8.0700061289,44.87,-1.03,44.8818203731,130.84,48.9896,-18.3774,52.3231281454,7.5396,-2.8774,8.0700061289,41.45,-15.5,44.2532767148,133.85,7.5396,-2.8774,8.0700061289,7.5396,-2.8774,8.0700061289,0.0,0.0,0.0,131.79
2019-07-04 09:00:00,51.672,-2.747,51.7449668374,8.742,-3.3970000000000002,9.3788151171,42.93,0.65,42.9349205193,130.32,49.612,-17.567,52.630314772,8.742,-3.3970000000000002,9.3788151171,40.87,-14.17,43.256742827,133.79,8.742,-3.3970000000000002,9.3788151171,8.742,-3.3970000000000002,9.3788151171,0.0,0.0,0.0,131.28
2019-07-04 09:30:00,51.9194,-1.4274,51.939017772,9.0794,-3.3674,9.6837434456,42.84,1.94,42.8839037402,130.66,50.2494,-16.7174,52.9572814929,9.0794,-3.3674,9.6837434456,41.17,-13.35,43.2803812368,134.74,9.0794,-3.3674,9.6837434456,9.0794,-3.3674,9.6837434456,0.0,0.0,0.0,131.67
2019-07-04 10:00:00,49.8554,-1.2028,49.8699071284,7.9454,-2.5228,8.3363001985,41.91,1.32,41.9307822488,130.83,47.5054,-17.0828,50.4835130018,7.9454,-2.5228,8.3363001985,39.56,-14.56,42.1543259939,134.64,7.9454,-2.5228,8.3363001985,7.9454,-2.5228,8.3363001985,0.0,0.0,0.0,131.85
2019-07-04 10:30:00,47.112,-1.5798,47.1384801626,8.882,-2.2498,9.1625064278,38.23,0.67,38.2358705929,130.78,46.612,-16.9698,49.6049660421,8.882,-2.2498,9.1625064278,37.73,-14.72,40.4997691351,134.49,8.882,-2.2498,9.1625064278,8.882,-2.2498,9.1625064278,0.0,0.0,0.0,131.82
2019-07-04 11:00:00,46.373,-1.2756,46.3905408932,9.583,-2.3956,9.8778939233,36.79,1.12,36.8070441628,130.83,46.563,-16.8856,49.5301570395,9.583,-2.3956,9.8778939233,36.98,-14.49,39.7175087336,134.61,9.583,-2.3956,9.8778939233,9.583,-2.3956,9.8778939233,0.0,0.0,0.0,131.87
2019-07-04 11:30:00,46.2036,-1.0912,46.216483752,10.2336,-2.4712,10.5277442218,35.97,1.38,35.9964623262,130.87,46.9736,-16.7812,49.8811364185,10.2336,-2.4712,10.5277442218,36.74,-14.31,39.4284630692,134.68,10.2336,-2.4712,10.5277442218,10.2336,-2.4712,10.5277442218,0.0,0.0,0.0,131.92
2019-07-04 12:00:00,45.6938,-0.9622,45.70392967,10.5538,-2.5622,10.8603666273,35.14,1.6,35.176406866,130.82,46.8438,-16.6122,49.7021809107,10.5538,-2.5622,10.8603666273,36.29,-14.05,38.9148634843,134.6,10.5538,-2.5622,10.8603666273,10.5538,-2.5622,10.8603666273,0.0,0.0,0.0,131.87
2019-07-04 12:30:00,45.856,-0.8686,45.8642257316,12.066,-2.4386,12.309960437,33.79,1.57,33.8264541446,130.75,46.856,-16.5586,49.6957942885,12.066,-2.4386,12.309960437,34.79,-14.12,37.5462181851,134.47,12.066,-2.4386,12.309960437,12.066,-2.4386,12.309960437,0.0,0.0,0.0,131.8
2019-07-04 13:00:00,46.4366,-0.6842,46.441640251,12.6166,-2.5742000000000003,12.876532965,33.82,1.8900000000000001,33.8727692992,130.8,47.2366,-16.4842,50.0302431455,12.6166,-2.5742000000000003,12.876532965,34.62,-13.91,37.3099517555,134.57,12.6166,-2.5742000000000003,12.876532965,12.6166,-2.5742000000000003,12.876532965,0.0,0.0,0.0,131.8
2019-07-04 13:30:00,46.3784,-0.9186000000000001,46.387496295,10.7184,-2.8586,11.093047035,35.66,1.94,35.7127316233,130.94,47.8084,-16.5386,50.5882239313,10.7184,-2.8586,11.093047035,37.09,-13.68,39.5323981059,134.75,10.7184,-2.8586,11.093047035,10.7184,-2.8586,11.093047035,0.0,0.0,0.0,131.97
2019-07-04 14:00:00,45.186,-0.5848,45.1897841004,10.936,-2.7048,11.2655243571,34.25,2.12,34.3155489538,131.01,46.896,-16.1848,49.6103070646,10.936,-2.7048,11.2655243571,35.96,-13.48,38.4035415034,134.82,10.936,-2.7048,11.2655243571,10.936,-2.7048,11.2655243571,0.0,0.0,0.0,132.04
2019-07-04 14:30:00,45.1862,-0.7404000000000001,45.1922655175,10.8062,-2.6904,11.1360769843,34.38,1.9500000000000002,34.435256642,131.1,46.8462,-16.3704,49.624151888,10.8062,-2.6904,11.1360769843,36.04,-13.68,38.5489818283,134.92,10.8062,-2.6904,11.1360769843,10.8062,-2.6904,11.1360769843,0.0,0.0,0.0,132.13
2019-07-04 15:00:00,44.762,-1.1336,44.7763519389,10.492,-2.7036,10.8347365893,34.27,1.57,34.3059440914,131.06,46.322,-16.6936,49.2382368181,10.492,-2.7036,10.8347365893,35.83,-13.99,38.4643861253,134.83,10.492,-2.7036,10.8347365893,10.492,-2.7036,10.8347365893,0.0,0.0,0.0,132.09
2019-07-04 15:30:00,45.4018,-1.4072,45.423602401,10.0218,-2.6572,10.368085024700001,35.38,1.25,35.402074798,130.97,46.4618,-16.8372,49.4185204461,10.0218,-2.6572,10.368085024700001,36.44,-14.18,39.1017390918,134.74,10.0218,-2.6572,10.368085024700001,10.0218,-2.6572,10.368085024700001,0.0,0.0,0.0,132.0
2019-07-04 16:00:00,47.6598,-1.0482,47.6713253359,9.2998,-2.5182,9.6347086764,38.36,1.47,38.3881557254,130.8,47.7298,-16.4182,50.4746579907,9.2998,-2.5182,9.6347086764,38.43,-13.9,40.8665498911,134.61,9.2998,-2.5182,9.6347086764,9.2998,-2.5182,9.6347086764,0.0,0.0,0.0,131.81
2019-07-04 16:30:00,49.9976,-1.004,50.0076796278,9.0276,-2.4939999999999998,9.3657673343,40.97,1.49,40.9970852622,130.87,49.1476,-16.184,51.7436802108,9.0276,-2.4939999999999998,9.3657673343,40.12,-13.69,42.3913965328,134.78,9.0276,-2.4939999999999998,9.3657673343,9.0276,-2.4939999999999998,9.3657673343,0.0,0.0,0.0,131.87
