Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-07-04 17:00:00,51.673,-1.1542,51.6858888541,8.653,-2.6342,9.0450770389,43.02,1.48,43.0454503984,130.97,50.153,-16.2642,52.7242601716,8.653,-2.6342,9.0450770389,41.5,-13.63,43.6809672512,135.0,8.653,-2.6342,9.0450770389,8.653,-2.6342,9.0450770389,0.0,0.0,0.0,131.96
2019-07-04 17:30:00,53.9468,-1.323,53.9630202939,7.7968,-2.653,8.2358059253,46.15,1.33,46.1691607028,131.09,51.3968,-16.323,53.9265368742,7.7968,-2.653,8.2358059253,43.6,-13.67,45.6927663859,134.96,7.7968,-2.653,8.2358059253,7.7968,-2.653,8.2358059253,0.0,0.0,0.0,132.06
2019-07-04 18:00:00,55.812,-1.3836,55.8291473422,6.192,-2.3036,6.6066206914,49.62,0.92,49.6285280862,131.21,51.182,-16.5336,53.7862161986,6.192,-2.3036,6.6066206914,44.99,-14.23,47.1867884052,135.08,6.192,-2.3036,6.6066206914,6.192,-2.3036,6.6066206914,0.0,0.0,0.0,132.13
2019-07-04 18:30:00,56.2872,-1.7064,56.3130596292,6.3172,-2.4064,6.7600130769,49.97,0.7000000000000001,49.9749027013,131.55,51.1472,-16.8764,53.8595297492,6.3172,-2.4064,6.7600130769,44.83,-14.47,47.107428289,135.52,6.3172,-2.4064,6.7600130769,6.3172,-2.4064,6.7600130769,0.0,0.0,0.0,132.47
2019-07-04 19:00:00,59.515,-1.388,59.5311831648,5.315,-2.998,6.1022314771,54.2,1.6099999999999999,54.223907089,131.52,53.105,-16.358,55.5673032367,5.315,-2.998,6.1022314771,47.79,-13.36,49.6223105065,135.75,5.315,-2.998,6.1022314771,5.315,-2.998,6.1022314771,0.0,0.0,0.0,132.42
2019-07-04 19:30:00,60.0034,-1.416,60.0201055277,3.2634,-2.816,4.3104101383,56.74,1.4,56.757269138,131.55,51.5834,-16.626,54.1965961252,3.2634,-2.816,4.3104101383,48.32,-13.81,50.2547360952,135.75,3.2634,-2.816,4.3104101383,3.2634,-2.816,4.3104101383,0.0,0.0,0.0,132.42
2019-07-04 20:00:00,60.2716,-1.7774,60.2978019278,1.3416000000000001,-3.0474,3.3296452243,58.93,1.27,58.9436832918,131.09,50.4516,-16.7274,53.1523268853,1.3416000000000001,-3.0474,3.3296452243,49.11,-13.68,50.9797459782,135.51,1.3416000000000001,-3.0474,3.3296452243,1.3416000000000001,-3.0474,3.3296452243,0.0,0.0,0.0,131.97
2019-07-04 20:30:00,60.1302,-2.4974,60.1820401681,0.6302,-2.8474,2.9163056767,59.5,0.35000000000000003,59.5010294029,131.01,49.6702,-16.9674,52.4882980368,0.6302,-2.8474,2.9163056767,49.04,-14.12,51.0323034949,135.41,0.6302,-2.8474,2.9163056767,0.6302,-2.8474,2.9163056767,0.0,0.0,0.0,131.89
2019-07-04 21:00:00,58.9504,-2.6396,59.0094665992,0.4504,-2.5496,2.5890771174,58.5,-0.09,58.5000692307,131.2,48.3204,-17.1296,51.2667948317,0.4504,-2.5496,2.5890771174,47.87,-14.58,50.0411160947,135.58,0.4504,-2.5496,2.5890771174,0.4504,-2.5496,2.5890771174,0.0,0.0,0.0,132.08
2019-07-04 21:30:00,56.3188,-3.6682,56.4381336038,0.39880000000000004,-2.0582,2.0964800691,55.92,-1.6099999999999999,55.9431720588,131.06,45.8388,-18.1082,49.2859259087,0.39880000000000004,-2.0582,2.0964800691,45.44,-16.05,48.1912450555,135.31,0.39880000000000004,-2.0582,2.0964800691,0.39880000000000004,-2.0582,2.0964800691,0.0,0.0,0.0,131.93
2019-07-04 22:00:00,56.431,-4.0288,56.5746320398,0.35100000000000003,-2.5288,2.5530433682,56.08,-1.5,56.100057041,131.19,45.991,-18.3388,49.512459709,0.35100000000000003,-2.5288,2.5530433682,45.64,-15.81,48.3007836375,135.48,0.35100000000000003,-2.5288,2.5530433682,0.35100000000000003,-2.5288,2.5530433682,0.0,0.0,0.0,132.08
2019-07-04 22:30:00,56.3356,-4.5204,56.5166687228,0.3556,-2.8604000000000003,2.8824190396000002,55.98,-1.6600000000000001,56.0046069534,131.15,45.9056,-18.8004,49.6062410541,0.3556,-2.8604000000000003,2.8824190396000002,45.55,-15.94,48.2585339603,135.44,0.3556,-2.8604000000000003,2.8824190396000002,0.3556,-2.8604000000000003,2.8824190396000002,0.0,0.0,0.0,132.04
2019-07-04 23:00:00,51.6912,-4.5842,51.8940752599,0.3512,-2.6142000000000003,2.6376851745,51.34,-1.97,51.3777821631,131.69,41.5412,-18.9542,45.6610665127,0.3512,-2.6142000000000003,2.6376851745,41.19,-16.34,44.3126584623,135.57,0.3512,-2.6142000000000003,2.6376851745,0.3512,-2.6142000000000003,2.6376851745,0.0,0.0,0.0,132.57
2019-07-04 23:30:00,46.6994,-5.5594,47.0291493514,0.3294,-2.6894,2.7094975032,46.37,-2.87,46.4587322255,131.55,36.9594,-19.8494,41.9523054041,0.3294,-2.6894,2.7094975032,36.63,-17.16,40.450247218,135.05,0.3294,-2.6894,2.7094975032,0.3294,-2.6894,2.7094975032,0.0,0.0,0.0,132.43
2019-07-05 00:00:00,43.1536,-8.5068,43.9840748362,0.3236,-2.7368,2.7558648733,42.83,-5.77,43.2169156697,131.05,35.2836,-9.1168,36.4423993612,0.3236,-2.7368,2.7558648733,34.96,-6.38,35.5373887617,134.88,0.3236,-2.7368,2.7558648733,0.3236,-2.7368,2.7558648733,0.0,0.0,0.0,131.94
2019-07-05 00:30:00,41.7726,-6.6028,42.2912175114,0.3226,-2.7928,2.8113702353,41.45,-3.81,41.6247354346,131.78,32.5726,-21.5928,39.0797042287,0.3226,-2.7928,2.8113702353,32.25,-18.8,37.3296463953,134.08,0.3226,-2.7928,2.8113702353,0.3226,-2.7928,2.8113702353,0.0,0.0,0.0,132.73
2019-07-05 01:00:00,40.2422,-6.7158,40.798733197,0.32220000000000004,-2.7658,2.7845039917000003,39.92,-3.95,40.1149460924,132.18,31.2622,-21.8658,38.1502078432,0.32220000000000004,-2.7658,2.7845039917000003,30.94,-19.1,36.3606050555,134.5,0.32220000000000004,-2.7658,2.7845039917000003,0.32220000000000004,-2.7658,2.7845039917000003,0.0,0.0,0.0,133.13
2019-07-05 01:30:00,40.0014,-6.7252,40.5627947385,0.3214,-2.7652,2.7838155471,39.68,-3.96,39.8771112294,131.48,31.3014,-19.1752,36.7078457145,0.3214,-2.7652,2.7838155471,30.98,-16.41,35.0577880078,135.55,0.3214,-2.7652,2.7838155471,0.3214,-2.7652,2.7838155471,0.0,0.0,0.0,132.46
2019-07-05 02:00:00,39.8116,-3.2878,39.9471291009,0.3216,-2.9078,2.9255302767,39.49,-0.38,39.4918282686,132.41,29.5516,-31.5278,43.2122579299,0.3216,-2.9078,2.9255302767,29.23,-28.62,40.9084013376,135.51,0.3216,-2.9078,2.9255302767,0.3216,-2.9078,2.9255302767,0.0,0.0,0.0,133.37
2019-07-05 02:30:00,39.1712,-3.4544,39.3232220043,0.32120000000000004,-2.7544,2.7730648748,38.85,-0.7000000000000001,38.8563057946,132.27,28.9212,-31.6544,42.8769967325,0.32120000000000004,-2.7544,2.7730648748,28.6,-28.9,40.6591933024,135.35,0.32120000000000004,-2.7544,2.7730648748,0.32120000000000004,-2.7544,2.7730648748,0.0,0.0,0.0,133.25
2019-07-05 03:00:00,38.2718,-4.4768,38.5327446918,0.32180000000000003,-2.7068,2.7258616032000003,37.95,-1.77,37.9912542567,132.89,28.0918,-32.0268,42.601234084,0.32180000000000003,-2.7068,2.7258616032000003,27.77,-29.32,40.3836018701,135.91,0.32180000000000003,-2.7068,2.7258616032000003,0.32180000000000003,-2.7068,2.7258616032000003,0.0,0.0,0.0,133.88
2019-07-05 03:30:00,38.2118,-4.487,38.4743398675,0.32180000000000003,-2.867,2.8850033345,37.89,-1.62,37.9246160165,133.02,28.0718,-32.067,42.6182876737,0.32180000000000003,-2.867,2.8850033345,27.75,-29.2,40.2827816815,136.08,0.32180000000000003,-2.867,2.8850033345,0.32180000000000003,-2.867,2.8850033345,0.0,0.0,0.0,133.99
2019-07-05 04:00:00,37.6478,-4.36,37.8994253893,0.3378,-2.77,2.7905212488,37.31,-1.5899999999999999,37.3438642885,132.58,27.5878,-31.8,42.0990107822,0.3378,-2.77,2.7905212488,27.25,-29.03,39.8158686958,135.64,0.3378,-2.77,2.7905212488,0.3378,-2.77,2.7905212488,0.0,0.0,0.0,133.56
2019-07-05 04:30:00,37.5794,-4.5418,37.8528631889,0.3594,-2.6518,2.6760440206,37.22,-1.8900000000000001,37.2679554041,132.76,27.4994,-31.9418,42.1484944879,0.3594,-2.6518,2.6760440206,27.14,-29.29,39.9309867146,135.77,0.3594,-2.6518,2.6760440206,0.3594,-2.6518,2.6760440206,0.0,0.0,0.0,133.73
2019-07-05 05:00:00,36.8528,-4.567,37.1347055575,0.3628,-2.447,2.4737487423,36.49,-2.12,36.5515321156,132.72,26.9628,-31.907,41.7737864317,0.3628,-2.447,2.4737487423,26.6,-29.46,39.6919588834,135.73,0.3628,-2.447,2.4737487423,0.3628,-2.447,2.4737487423,0.0,0.0,0.0,133.69
2019-07-05 05:30:00,36.1926,-4.9198,36.5254531361,0.4126,-2.3998,2.4350110472,35.78,-2.52,35.868632536,132.82,27.2126,-31.6698,41.7552611152,0.4126,-2.3998,2.4350110472,26.8,-29.27,39.6859282366,135.73,0.4126,-2.3998,2.4350110472,0.4126,-2.3998,2.4350110472,0.0,0.0,0.0,133.76
2019-07-05 06:00:00,37.1374,-17.0884,40.8803118056,0.5774,-2.3484,2.4183410264000003,36.56,-14.74,39.4195535236,132.56,29.1574,-27.7384,40.2439164262,0.5774,-2.3484,2.4183410264000003,28.58,-25.39,38.2291577203,135.81,0.5774,-2.3484,2.4183410264000003,0.5774,-2.3484,2.4183410264000003,0.0,0.0,0.0,133.51
2019-07-05 06:30:00,43.0796,-25.484,50.0528340073,0.8596,-2.544,2.6853022474,42.22,-22.94,48.0496826212,130.56,35.4396,-23.784,42.6807205206,0.8596,-2.544,2.6853022474,34.58,-21.24,40.582188211100004,133.83,0.8596,-2.544,2.6853022474,0.8596,-2.544,2.6853022474,0.0,0.0,0.0,131.53
2019-07-05 07:00:00,46.539,-23.2576,52.0268630494,1.319,-2.6276,2.9400752984,45.22,-20.63,49.7035743182,130.35,38.649,-23.8276,45.4037412859,1.319,-2.6276,2.9400752984,37.33,-21.2,42.9298136497,133.38,1.319,-2.6276,2.9400752984,1.319,-2.6276,2.9400752984,0.0,0.0,0.0,131.31
2019-07-05 07:30:00,52.4604,5.3318,52.730651991,2.8204000000000002,-2.4782,3.7544815088,49.64,7.8100000000000005,50.2506288518,131.46,43.2604,-30.0182,52.6550523635,2.8204000000000002,-2.4782,3.7544815088,40.44,-27.54,48.9269373658,133.52,2.8204000000000002,-2.4782,3.7544815088,2.8204000000000002,-2.4782,3.7544815088,0.0,0.0,0.0,132.38
2019-07-05 08:00:00,54.3336,9.1988,55.1067873351,5.0136,-1.9512,5.3799039397,49.32,11.15,50.5646605842,131.83,46.7636,-30.3212,55.7333782791,5.0136,-1.9512,5.3799039397,41.75,-28.37,50.4769194781,133.6,5.0136,-1.9512,5.3799039397,5.0136,-1.9512,5.3799039397,0.0,0.0,0.0,132.75
2019-07-05 08:30:00,55.5758,5.7398,55.8714135286,5.9658,-2.2602,6.3795982381,49.61,8.0,50.2508915344,131.53,51.3358,-12.9002,52.9318384498,5.9658,-2.2602,6.3795982381,45.37,-10.64,46.6009281023,135.47,5.9658,-2.2602,6.3795982381,5.9658,-2.2602,6.3795982381,0.0,0.0,0.0,132.5
2019-07-05 09:00:00,55.296,5.3968,55.5587352829,6.156,-2.6432,6.6994658175,49.14,8.04,49.7933851028,131.58,51.906,-9.4032,52.7508578721,6.156,-2.6432,6.6994658175,45.75,-6.76,46.2467306953,135.89,6.156,-2.6432,6.6994658175,6.156,-2.6432,6.6994658175,0.0,0.0,0.0,132.56
2019-07-05 09:30:00,54.5716,6.333,54.9378413806,8.2116,-3.007,8.74485126,46.36,9.34,47.2914918352,131.02,53.2316,-8.657,53.9309455467,8.2116,-3.007,8.74485126,45.02,-5.65,45.373151753,135.4,8.2116,-3.007,8.74485126,8.2116,-3.007,8.74485126,0.0,0.0,0.0,132.02
2019-07-05 10:00:00,54.619,6.8362,55.0451522974,8.149,-3.1138,8.7236432435,46.47,9.95,47.5232932361,131.26,53.429,-8.3938,54.0843223073,8.149,-3.1138,8.7236432435,45.28,-5.28,45.5868051085,135.64,8.149,-3.1138,8.7236432435,8.149,-3.1138,8.7236432435,0.0,0.0,0.0,132.31
2019-07-05 10:30:00,54.5156,8.3794,55.1558246038,8.5956,-3.5606,9.3038815405,45.92,11.94,47.4469177081,131.81,53.6056,-6.6206,54.0128937914,8.5956,-3.5606,9.3038815405,45.01,-3.06,45.113896972,136.85,8.5956,-3.5606,9.3038815405,8.5956,-3.5606,9.3038815405,0.0,0.0,0.0,132.85
2019-07-05 11:00:00,54.482,8.3418,55.1169116628,8.972,-2.7582,9.3863971384,45.51,11.1,46.8441042181,132.08,54.092,-6.3582,54.4644027897,8.972,-2.7582,9.3863971384,45.12,-3.6,45.2633891793,137.04,8.972,-2.7582,9.3863971384,8.972,-2.7582,9.3863971384,0.0,0.0,0.0,133.11
2019-07-05 11:30:00,54.045,8.9942,54.7882985558,9.045,-1.6758000000000002,9.1989309509,45.0,10.67,46.2476907532,132.39,53.885,-7.4158,54.392897648900004,9.045,-1.6758000000000002,9.1989309509,44.84,-5.74,45.2058978453,137.37,9.045,-1.6758000000000002,9.1989309509,9.045,-1.6758000000000002,9.1989309509,0.0,0.0,0.0,133.45
2019-07-05 12:00:00,55.3448,8.7472,56.0317802223,8.4048,-1.6428,8.5638457996,46.94,10.39,48.0761448122,132.27,55.2748,-7.3328,55.7590662662,8.4048,-1.6428,8.5638457996,46.87,-5.69,47.2141186511,137.34,8.4048,-1.6428,8.5638457996,8.4048,-1.6428,8.5638457996,0.0,0.0,0.0,132.98
2019-07-05 12:30:00,56.821,6.0484,57.1420089213,10.231,-3.1616,10.7083647472,46.59,9.21,47.4916013628,132.52,55.721,-4.1616,55.8761913122,10.231,-3.1616,10.7083647472,45.49,-1.0,45.5009900991,137.28,10.231,-3.1616,10.7083647472,10.231,-3.1616,10.7083647472,0.0,0.0,0.0,132.69
2019-07-05 13:00:00,56.6684,6.4932,57.0391900784,10.1084,-3.4568,10.6831276694,46.56,9.95,47.6113022296,132.37,55.2884,-2.8568,55.3621574796,10.1084,-3.4568,10.6831276694,45.18,0.6000000000000001,45.1839838881,137.52,10.1084,-3.4568,10.6831276694,10.1084,-3.4568,10.6831276694,0.0,0.0,0.0,132.44
2019-07-05 13:30:00,58.6414,6.638,59.0159032631,10.6714,-3.512,11.2344524548,47.97,10.15,49.0320650187,132.37,56.9814,-2.372,57.0307489865,10.6714,-3.512,11.2344524548,46.31,1.1400000000000001,46.3240294016,135.66,10.6714,-3.512,11.2344524548,10.6714,-3.512,11.2344524548,0.0,0.0,0.0,132.4
2019-07-05 14:00:00,59.0832,6.8848,59.4829807027,9.8332,-3.5252,10.4459971894,49.25,10.41,50.3381624615,132.11,57.6432,-2.1752,57.6842266246,9.8332,-3.5252,10.4459971894,47.81,1.35,47.8290560225,135.33,9.8332,-3.5252,10.4459971894,9.8332,-3.5252,10.4459971894,0.0,0.0,0.0,132.17
2019-07-05 14:30:00,59.1266,6.2322,59.4541432063,8.4366,-3.4878,9.129127472,50.69,9.72,51.6135108281,132.41,58.5666,-2.8878,58.6377525524,8.4366,-3.4878,9.129127472,50.13,0.6000000000000001,50.1335905357,135.54,8.4366,-3.4878,9.129127472,8.4366,-3.4878,9.129127472,0.0,0.0,0.0,132.46
2019-07-05 15:00:00,58.3626,5.7206,58.6422914211,8.7526,-3.2594,9.339790957,49.61,8.98,50.4161928352,132.68,58.0226,-3.3894,58.1215118792,8.7526,-3.2594,9.339790957,49.27,-0.13,49.2701715037,135.73,8.7526,-3.2594,9.339790957,8.7526,-3.2594,9.339790957,0.0,0.0,0.0,132.73
2019-07-05 15:30:00,59.3118,5.14,59.5341013138,7.2918,-3.4,8.045517214,52.02,8.54,52.7163352292,131.76,59.2718,-4.0,59.4066181098,7.2918,-3.4,8.045517214,51.98,-0.6000000000000001,51.983462755,134.97,7.2918,-3.4,8.045517214,7.2918,-3.4,8.045517214,0.0,0.0,0.0,131.77
2019-07-05 16:00:00,58.9748,4.9262,59.1801865617,7.7548,-3.3338,8.4410393602,51.22,8.26,51.8817501632,131.73,59.4348,-4.0338,59.5715283796,7.7548,-3.3338,8.4410393602,51.68,-0.7000000000000001,51.6847404947,134.9,7.7548,-3.3338,8.4410393602,7.7548,-3.3338,8.4410393602,0.0,0.0,0.0,131.74
2019-07-05 16:30:00,60.644800000000004,5.3324,60.8787833058,6.3348,-3.3976,7.1884196316,54.31,8.73,55.0071722596,131.47,62.0348,-3.8676,62.1552470898,6.3348,-3.3976,7.1884196316,55.7,-0.47000000000000003,55.701982909,134.82,6.3348,-3.3976,7.1884196316,6.3348,-3.3976,7.1884196316,0.0,0.0,0.0,131.51
2019-07-05 17:00:00,60.1158,4.6442,60.2949251868,7.1958,-3.5358,8.0175694122,52.92,8.18,53.5484715001,131.65,61.2658,-4.8658,61.4587199613,7.1958,-3.5358,8.0175694122,54.07,-1.33,54.086355026,134.92,7.1958,-3.5358,8.0175694122,7.1958,-3.5358,8.0175694122,0.0,0.0,0.0,131.69
2019-07-05 17:30:00,60.9394,4.2898,61.090202622,4.9394,-3.4102,6.0022609407,56.0,7.7,56.526896253,131.52,63.4894,-5.2702,63.7077618536,4.9394,-3.4102,6.0022609407,58.55,-1.8599999999999999,58.5795365294,134.36,4.9394,-3.4102,6.0022609407,4.9394,-3.4102,6.0022609407,0.0,0.0,0.0,131.52
2019-07-05 18:00:00,60.355,4.2508,60.5045066556,4.025,-3.2292,5.1602672063,56.33,7.48,56.8244604022,131.32,63.625,-5.2992,63.8452985398,4.025,-3.2292,5.1602672063,59.6,-2.07,59.6359363136,134.13,4.025,-3.2292,5.1602672063,4.025,-3.2292,5.1602672063,0.0,0.0,0.0,131.28
2019-07-05 18:30:00,60.0918,3.4364,60.1899765094,3.0318,-3.1836,4.3962620714,57.06,6.62,57.4427367036,131.95,64.0618,-6.2036,64.3614704012,3.0318,-3.1836,4.3962620714,61.03,-3.02,61.1046749439,134.68,3.0318,-3.1836,4.3962620714,3.0318,-3.1836,4.3962620714,0.0,0.0,0.0,131.9
2019-07-05 19:00:00,59.9718,3.7116,60.0865439995,2.3918,-3.1784,3.9778051486,57.58,6.89,57.9907621954,131.76,64.1918,-6.0684,64.4780014098,2.3918,-3.1784,3.9778051486,61.8,-2.89,61.8675367216,134.68,2.3918,-3.1784,3.9778051486,2.3918,-3.1784,3.9778051486,0.0,0.0,0.0,131.72
2019-07-05 19:30:00,58.3476,2.4378,58.3985042154,2.3376,-3.0022,3.8049413399,56.01,5.44,56.2735612877,132.07,62.5976,-7.5122,63.0467499131,2.3376,-3.0022,3.8049413399,60.26,-4.51,60.428533823,134.49,2.3376,-3.0022,3.8049413399,2.3376,-3.0022,3.8049413399,0.0,0.0,0.0,132.04
2019-07-05 20:00:00,57.4584,2.1184,57.4974377613,1.5284,-2.9616,3.3327287798,55.93,5.08,56.1602288101,131.84,62.0184,-7.9216,62.5222655149,1.5284,-2.9616,3.3327287798,60.49,-4.96,60.6930119536,134.34,1.5284,-2.9616,3.3327287798,1.5284,-2.9616,3.3327287798,0.0,0.0,0.0,131.83
2019-07-05 20:30:00,55.5322,0.785,55.5377480804,0.9522,-2.645,2.8111758821,54.58,3.43,54.6876704569,132.78,60.0722,-9.445,60.8101738021,0.9522,-2.645,2.8111758821,59.12,-6.8,59.5097840695,135.01,0.9522,-2.645,2.8111758821,0.9522,-2.645,2.8111758821,0.0,0.0,0.0,132.73
2019-07-05 21:00:00,53.859,0.3018,53.8598455646,0.749,-2.9282,3.0224751843,53.11,3.23,53.2081290782,132.9,58.439,-9.9082,59.2730052236,0.749,-2.9282,3.0224751843,57.69,-6.98,58.1107262044,135.11,0.749,-2.9282,3.0224751843,0.749,-2.9282,3.0224751843,0.0,0.0,0.0,132.85
2019-07-05 21:30:00,52.491,-0.6966,52.4956220323,0.481,-2.7266,2.7687016018,52.01,2.03,52.0496013433,133.36,57.101,-10.1166,57.9902560484,0.481,-2.7266,2.7687016018,56.62,-7.39,57.1002320486,135.5,0.481,-2.7266,2.7687016018,0.481,-2.7266,2.7687016018,0.0,0.0,0.0,133.2
2019-07-05 22:00:00,50.9302,-0.9286000000000001,50.9386647842,0.3602,-2.2486,2.2772672219,50.57,1.32,50.5872246718,133.63,55.3702,-10.5286,56.3623142357,0.3602,-2.2486,2.2772672219,55.01,-8.28,55.6296548614,135.72,0.3602,-2.2486,2.2772672219,0.3602,-2.2486,2.2772672219,0.0,0.0,0.0,133.5
2019-07-05 22:30:00,50.33,-0.5392,50.3328882207,0.35000000000000003,-2.8792,2.9003952558,49.98,2.34,50.0347479258,133.3,54.9,-9.9892,55.8013809564,0.35000000000000003,-2.8792,2.9003952558,54.55,-7.11,55.0114042722,135.54,0.35000000000000003,-2.8792,2.9003952558,0.35000000000000003,-2.8792,2.9003952558,0.0,0.0,0.0,133.14
2019-07-05 23:00:00,48.1878,-1.888,48.2247717759,0.3378,-2.778,2.7984625851000002,47.85,0.89,47.8582761913,134.12,52.6078,-10.468,53.6391614852,0.3378,-2.778,2.7984625851000002,52.27,-7.69,52.8326508894,136.4,0.3378,-2.778,2.7984625851000002,0.3378,-2.778,2.7984625851000002,0.0,0.0,0.0,134.07
2019-07-05 23:30:00,42.9486,-22.06,48.2827696177,0.3386,-2.69,2.7112266523,42.61,-19.37,46.8060786651,132.84,48.5786,-4.85,48.820107312,0.3386,-2.69,2.7112266523,48.24,-2.16,48.2883339949,137.07,0.3386,-2.69,2.7112266523,0.3386,-2.69,2.7112266523,0.0,0.0,0.0,134.37
2019-07-06 00:00:00,39.2752,-22.4834,45.2553268754,0.3252,-2.6234,2.6434792604,38.95,-19.86,43.7209572173,132.08,44.6852,-5.6334,45.0388975731,0.3252,-2.6234,2.6434792604,44.36,-3.01,44.4620028789,136.09,0.3252,-2.6234,2.6434792604,0.3252,-2.6234,2.6434792604,0.0,0.0,0.0,133.6
2019-07-06 00:30:00,37.0492,-22.8044,43.5049868406,0.3292,-2.6244,2.6449665404,36.72,-20.18,41.8997708824,132.27,42.2492,-5.9544,42.6667291927,0.3292,-2.6244,2.6449665404,41.92,-3.33,42.0520546466,136.26,0.3292,-2.6244,2.6449665404,0.3292,-2.6244,2.6449665404,0.0,0.0,0.0,133.8
2019-07-06 01:00:00,36.1336,-22.8366,42.7451441514,0.3336,-2.7166,2.7370064888,35.8,-20.12,41.066463203,131.65,41.1236,-6.2466,41.5953181082,0.3336,-2.7166,2.7370064888,40.79,-3.5300000000000002,40.9424596232,135.71,0.3336,-2.7166,2.7370064888,0.3336,-2.7166,2.7370064888,0.0,0.0,0.0,133.18
2019-07-06 01:30:00,35.552,-22.6238,42.1400169725,0.332,-2.7237999999999998,2.7439588991,35.22,-19.9,40.4531630407,130.89,40.432,-6.2238,40.9082181284,0.332,-2.7237999999999998,2.7439588991,40.1,-3.5,40.2524533414,135.06,0.332,-2.7237999999999998,2.7439588991,0.332,-2.7237999999999998,2.7439588991,0.0,0.0,0.0,132.44
2019-07-06 02:00:00,34.9566,-22.6816,41.6703595151,0.3366,-2.7216,2.7423358875,34.62,-19.96,39.961806766,131.55,39.7866,-6.1416,40.2578289295,0.3366,-2.7216,2.7423358875,39.45,-3.42,39.5979658568,135.69,0.3366,-2.7216,2.7423358875,0.3366,-2.7216,2.7423358875,0.0,0.0,0.0,133.1
2019-07-06 02:30:00,33.9968,-23.1964,41.1564743777,0.32680000000000003,-2.7764,2.7955670623,33.67,-20.42,39.3782338355,132.23,38.8268,-6.4764,39.363233546000004,0.32680000000000003,-2.7764,2.7955670623,38.5,-3.7,38.6773835723,136.33,0.32680000000000003,-2.7764,2.7955670623,0.32680000000000003,-2.7764,2.7955670623,0.0,0.0,0.0,133.81
2019-07-06 03:00:00,32.888,-24.081,40.7616867291,0.328,-2.891,2.9095472156,32.56,-21.19,38.8480334123,133.01,37.638,-7.7010000000000005,38.417762103,0.328,-2.891,2.9095472156,37.31,-4.8100000000000005,37.618774568,136.97,0.328,-2.891,2.9095472156,0.328,-2.891,2.9095472156,0.0,0.0,0.0,134.66
2019-07-06 03:30:00,31.823,-24.826,40.3612884457,0.333,-2.576,2.5974343109999998,31.49,-22.25,38.5575232607,132.92,36.483,-9.076,37.5949872323,0.333,-2.576,2.5974343109999998,36.15,-6.5,36.7297222968,136.79,0.333,-2.576,2.5974343109999998,0.333,-2.576,2.5974343109999998,0.0,0.0,0.0,134.66
2019-07-06 04:00:00,32.2028,-24.0696,40.2040541737,0.3428,-2.7196,2.7411194793,31.86,-21.35,38.352080778,131.41,36.8528,-7.9596,37.7025741827,0.3428,-2.7196,2.7411194793,36.51,-5.24,36.8841117556,135.35,0.3428,-2.7196,2.7411194793,0.3428,-2.7196,2.7411194793,0.0,0.0,0.0,133.04
2019-07-06 04:30:00,32.2398,-24.338,40.3948381361,0.3398,-2.948,2.9675188357,31.9,-21.39,38.4075786792,132.55,37.0498,-7.408,37.7831462962,0.3398,-2.948,2.9675188357,36.71,-4.46,36.9799364521,136.54,0.3398,-2.948,2.9675188357,0.3398,-2.948,2.9675188357,0.0,0.0,0.0,134.12
2019-07-06 05:00:00,30.8746,-24.9514,39.6965147982,0.3346,-2.6014,2.6228303643,30.54,-22.35,37.8446046353,133.1,35.5846,-8.3914,36.5606256938,0.3346,-2.6014,2.6228303643,35.25,-5.79,35.7223543457,137.0,0.3346,-2.6014,2.6228303643,0.3346,-2.6014,2.6228303643,0.0,0.0,0.0,134.73
2019-07-06 05:30:00,31.0478,-24.654,39.6457513593,0.3578,-2.7640000000000002,2.7870624033,30.69,-21.89,37.696792967,133.1,35.7578,-8.784,36.8209032594,0.3578,-2.7640000000000002,2.7870624033,35.4,-6.02,35.9082218997,137.06,0.3578,-2.7640000000000002,2.7870624033,0.3578,-2.7640000000000002,2.7870624033,0.0,0.0,0.0,134.79
2019-07-06 06:00:00,31.1878,-24.648,39.7517643991,0.4778,-2.568,2.6120713695999997,30.71,-22.08,37.8236764474,133.05,35.8778,-8.748,36.9289051671,0.4778,-2.568,2.6120713695999997,35.4,-6.18,35.9353920251,136.95,0.4778,-2.568,2.6120713695999997,0.4778,-2.568,2.6120713695999997,0.0,0.0,0.0,134.73
2019-07-06 06:30:00,32.9084,-24.0184,40.7412116796,0.5984,-2.8184,2.8812256281,32.31,-21.2,38.6442246655,132.56,37.6484,-8.2184,38.5349727017,0.5984,-2.8184,2.8812256281,37.05,-5.4,37.4414542987,136.5,0.5984,-2.8184,2.8812256281,0.5984,-2.8184,2.8812256281,0.0,0.0,0.0,134.22
2019-07-06 07:00:00,35.5698,-16.3362,39.1418203777,0.9998,-2.8862,3.054464025,34.57,-13.45,37.094304145,133.09,36.9898,-31.3562,48.4918197481,0.9998,-2.8862,3.054464025,35.99,-28.47,45.8892253149,135.63,0.9998,-2.8862,3.054464025,0.9998,-2.8862,3.054464025,0.0,0.0,0.0,132.86
2019-07-06 07:30:00,39.4034,-13.7236,41.7248742181,2.3234,-2.8836,3.703152241,37.08,-10.84,38.632007455,132.64,39.4934,-36.6836,53.901903051,2.3234,-2.8836,3.703152241,37.17,-33.8,50.2399134155,134.62,2.3234,-2.8836,3.703152241,2.3234,-2.8836,3.703152241,0.0,0.0,0.0,131.83
2019-07-06 08:00:00,43.8544,-12.1234,45.4992882023,3.3444000000000003,-2.6734,4.2815977065,40.51,-9.45,41.5976273362,131.93,43.3744,-34.9834,55.7241137293,3.3444000000000003,-2.6734,4.2815977065,40.03,-32.31,51.4425602007,134.0,3.3444000000000003,-2.6734,4.2815977065,3.3444000000000003,-2.6734,4.2815977065,0.0,0.0,0.0,131.15
2019-07-06 08:30:00,47.1848,-11.4532,48.5549291141,3.9248000000000003,-2.9832,4.9298617912000005,43.26,-8.47,44.0813849601,131.86,46.6548,-34.0932,57.7842249172,3.9248000000000003,-2.9832,4.9298617912000005,42.73,-31.11,52.8553213972,134.0,3.9248000000000003,-2.9832,4.9298617912000005,3.9248000000000003,-2.9832,4.9298617912000005,0.0,0.0,0.0,131.05
2019-07-06 09:00:00,49.474,-12.7464,51.0896015737,3.954,-3.0764,5.0098256417,45.52,-9.67,46.5357851551,131.35,49.954,-24.6164,55.6899386331,3.954,-3.0764,5.0098256417,46.0,-21.54,50.7934208338,133.27,3.954,-3.0764,5.0098256417,3.954,-3.0764,5.0098256417,0.0,0.0,0.0,130.97
2019-07-06 09:30:00,50.3852,-16.373,52.9787080631,5.2052,-3.3529999999999998,6.1916650458,45.18,-13.02,47.018643111,131.32,52.4152,-11.003,53.5576250411,5.2052,-3.3529999999999998,6.1916650458,47.21,-7.65,47.8257942955,135.55,5.2052,-3.3529999999999998,6.1916650458,5.2052,-3.3529999999999998,6.1916650458,0.0,0.0,0.0,131.98
2019-07-06 10:00:00,50.5028,-15.64,52.8691063651,7.4928,-3.32,8.1953921102,43.01,-12.32,44.7397194895,130.81,51.4928,-10.16,52.4855604127,7.4928,-3.32,8.1953921102,44.0,-6.84,44.5284807735,135.43,7.4928,-3.32,8.1953921102,7.4928,-3.32,8.1953921102,0.0,0.0,0.0,131.46
2019-07-06 10:30:00,50.8826,-15.401,53.1622966374,10.9726,-2.991,11.3729517611,39.91,-12.41,41.7949303146,130.96,50.4026,-9.881,51.3620117184,10.9726,-2.991,11.3729517611,39.43,-6.89,40.0274530791,135.7,10.9726,-2.991,11.3729517611,10.9726,-2.991,11.3729517611,0.0,0.0,0.0,131.64
2019-07-06 11:00:00,52.6602,-13.9912,54.487157583,10.0802,-3.0112,10.5203496843,42.58,-10.98,43.9729098423,130.07,52.1002,-8.6812,52.8185012423,10.0802,-3.0112,10.5203496843,42.02,-5.67,42.4008172091,135.35,10.0802,-3.0112,10.5203496843,10.0802,-3.0112,10.5203496843,0.0,0.0,0.0,130.76
2019-07-06 11:30:00,51.869,-13.7786,53.667895235,9.409,-2.6486,9.7746796858,42.46,-11.13,43.8945156027,130.2,51.129,-8.7786,51.8771477527,9.409,-2.6486,9.7746796858,41.72,-6.13,42.1679416145,135.85,9.409,-2.6486,9.7746796858,9.409,-2.6486,9.7746796858,0.0,0.0,0.0,130.96
2019-07-06 12:00:00,52.8606,-12.9224,54.4171981465,8.0706,-3.2424,8.6975710471,44.79,-9.68,45.8240820966,129.95,52.4106,-8.6924,53.1265358378,8.0706,-3.2424,8.6975710471,44.34,-5.45,44.6736846477,135.72,8.0706,-3.2424,8.6975710471,8.0706,-3.2424,8.6975710471,0.0,0.0,0.0,130.76
2019-07-06 12:30:00,53.6232,-12.8132,55.1328003323,7.6232,-3.3032,8.3080869326,46.0,-9.51,46.972759127,130.13,53.3232,-9.4132,54.1476868618,7.6232,-3.3032,8.3080869326,45.7,-6.11,46.1066383507,135.99,7.6232,-3.3032,8.3080869326,7.6232,-3.3032,8.3080869326,0.0,0.0,0.0,131.05
2019-07-06 13:00:00,53.0174,-12.6366,54.5025537229,7.4874,-3.2466,8.1609785149,45.53,-9.39,46.4882028046,130.08,53.0374,-9.8566,53.9455129026,7.4874,-3.2466,8.1609785149,45.55,-6.61,46.0271072304,135.91,7.4874,-3.2466,8.1609785149,7.4874,-3.2466,8.1609785149,0.0,0.0,0.0,131.05
2019-07-06 13:30:00,53.1002,-12.9398,54.6540910095,8.0602,-3.4398,8.7635066087,45.04,-9.5,46.0309852165,130.11,52.7002,-10.0398,53.648007084,8.0602,-3.4398,8.7635066087,44.64,-6.6,45.1252656502,135.98,8.0602,-3.4398,8.7635066087,8.0602,-3.4398,8.7635066087,0.0,0.0,0.0,131.1
2019-07-06 14:00:00,53.2656,-13.229800000000001,54.8839844709,4.8656,-2.9798,5.7055474233,48.4,-10.25,49.4734524771,130.19,54.6956,-10.5498,55.7037425978,4.8656,-2.9798,5.7055474233,49.83,-7.57,50.4017241769,136.03,4.8656,-2.9798,5.7055474233,4.8656,-2.9798,5.7055474233,0.0,0.0,0.0,131.2
2019-07-06 14:30:00,52.1408,-14.2316,54.0481402381,4.9208,-2.8616,5.6923656945,47.22,-11.37,48.5695923392,130.95,53.3708,-11.6216,54.621459878,4.9208,-2.8616,5.6923656945,48.45,-8.76,49.2355572732,136.68,4.9208,-2.8616,5.6923656945,4.9208,-2.8616,5.6923656945,0.0,0.0,0.0,131.98
2019-07-06 15:00:00,51.6122,-14.0198,53.4824642372,6.1422,-3.0398,6.8532477615000005,45.47,-10.98,46.7769312803,130.8,52.2422,-11.3898,53.4693838087,6.1422,-3.0398,6.8532477615000005,46.1,-8.35,46.8501067235,136.6,6.1422,-3.0398,6.8532477615000005,6.1422,-3.0398,6.8532477615000005,0.0,0.0,0.0,131.83
2019-07-06 15:30:00,51.7958,-14.788,53.8654791275,4.7558,-2.868,5.5536526395,47.04,-11.92,48.5267761138,131.27,53.2758,-12.238,54.6633287464,4.7558,-2.868,5.5536526395,48.52,-9.37,49.4164679029,136.6,4.7558,-2.868,5.5536526395,4.7558,-2.868,5.5536526395,0.0,0.0,0.0,132.29
2019-07-06 16:00:00,50.8106,-15.5564,53.1386738009,4.2606,-2.7464,5.0690655273,46.55,-12.81,48.2804163197,131.09,52.7506,-13.0364,54.3375885122,4.2606,-2.7464,5.0690655273,48.49,-10.29,49.5697912039,136.14,4.2606,-2.7464,5.0690655273,4.2606,-2.7464,5.0690655273,0.0,0.0,0.0,132.11
2019-07-06 16:30:00,50.0522,-15.7946,52.4851608933,4.1522,-2.7646,4.988364261,45.9,-13.03,47.7136343198,131.18,52.0322,-13.2146,53.6840338462,4.1522,-2.7646,4.988364261,47.88,-10.45,49.0071107085,136.2,4.1522,-2.7646,4.988364261,4.1522,-2.7646,4.988364261,0.0,0.0,0.0,132.18
2019-07-06 17:00:00,51.0476,-15.746,53.420913337,2.6276,-2.406,3.5627402038,48.42,-13.34,50.2240181586,131.13,53.9576,-13.186,55.5454155962,2.6276,-2.406,3.5627402038,51.33,-10.78,52.4497597707,136.13,2.6276,-2.406,3.5627402038,2.6276,-2.406,3.5627402038,0.0,0.0,0.0,132.12
2019-07-06 17:30:00,52.0922,-15.8096,54.4384124769,2.0322,-2.5096,3.2292304037,50.06,-13.3,51.7966562627,131.18,55.4822,-13.1996,57.0307281823,2.0322,-2.5096,3.2292304037,53.45,-10.69,54.5085186003,136.19,2.0322,-2.5096,3.2292304037,2.0322,-2.5096,3.2292304037,0.0,0.0,0.0,132.12
2019-07-06 18:00:00,53.1296,-15.717,55.4055817148,1.8195999999999999,-2.377,2.9935051628,51.31,-13.34,53.015768409,131.4,56.7496,-13.097,58.2412955656,1.8195999999999999,-2.377,2.9935051628,54.93,-10.72,55.9662693057,136.47,1.8195999999999999,-2.377,2.9935051628,1.8195999999999999,-2.377,2.9935051628,0.0,0.0,0.0,132.36
2019-07-06 18:30:00,53.3,-16.0974,55.6777898875,2.05,-2.6074,3.3167807826,51.25,-13.49,52.99568473,131.63,56.81,-13.4574,58.3821694934,2.05,-2.6074,3.3167807826,54.76,-10.85,55.8245474679,136.71,2.05,-2.6074,3.3167807826,2.05,-2.6074,3.3167807826,0.0,0.0,0.0,132.58
2019-07-06 19:00:00,53.4724,-16.2424,55.8848201171,1.2024,-2.5524,2.8214378462000003,52.27,-13.69,54.0330361908,131.56,57.3524,-13.5724,58.936472812,1.2024,-2.5524,2.8214378462000003,56.15,-11.02,57.2211752763,136.65,1.2024,-2.5524,2.8214378462000003,1.2024,-2.5524,2.8214378462000003,0.0,0.0,0.0,132.49
2019-07-06 19:30:00,52.9164,-16.6058,55.4607787774,1.2664,-2.3858,2.7010758227,51.65,-14.22,53.5717360182,131.73,56.8564,-13.9658,58.5465096364,1.2664,-2.3858,2.7010758227,55.59,-11.58,56.783311809,136.76,1.2664,-2.3858,2.7010758227,1.2664,-2.3858,2.7010758227,0.0,0.0,0.0,132.67
2019-07-06 20:00:00,51.2148,-17.5588,54.141178381,0.8148000000000001,-2.2288,2.3730673147,50.4,-15.33,52.6798718677,132.27,55.1948,-14.9488,57.1833242168,0.8148000000000001,-2.2288,2.3730673147,54.38,-12.72,55.8478540322,137.23,0.8148000000000001,-2.2288,2.3730673147,0.8148000000000001,-2.2288,2.3730673147,0.0,0.0,0.0,133.24
2019-07-06 20:30:00,49.794200000000004,-17.5952,52.8114894382,0.6342,-2.2452,2.3330522240000002,49.16,-15.35,51.5007582468,131.4,53.8042,-15.0252,55.8627655302,0.6342,-2.2452,2.3330522240000002,53.17,-12.78,54.684342366,136.35,0.6342,-2.2452,2.3330522240000002,0.6342,-2.2452,2.3330522240000002,0.0,0.0,0.0,132.35
2019-07-06 21:00:00,48.839,-18.1664,52.1082144192,0.399,-2.4064,2.4392543861,48.44,-15.76,50.9392893551,131.33,52.919,-15.6564,55.1864423746,0.399,-2.4064,2.4392543861,52.52,-13.25,54.165606246,136.22,0.399,-2.4064,2.4392543861,0.399,-2.4064,2.4392543861,0.0,0.0,0.0,132.29
2019-07-06 21:30:00,48.7684,-17.985,51.9790059886,0.2984,-2.385,2.4035947162999998,48.47,-15.6,50.9185712683,131.51,52.8184,-15.485,55.0415170899,0.2984,-2.385,2.4035947162999998,52.52,-13.1,54.12910862,136.4,0.2984,-2.385,2.4035947162999998,0.2984,-2.385,2.4035947162999998,0.0,0.0,0.0,132.46
2019-07-06 22:00:00,49.705,-18.4822,53.0299796515,0.275,-2.3922,2.4079547006,49.43,-16.09,51.9828144679,131.57,53.665,-16.0022,56.0000234807,0.275,-2.3922,2.4079547006,53.39,-13.61,55.0974064725,136.13,0.275,-2.3922,2.4079547006,0.275,-2.3922,2.4079547006,0.0,0.0,0.0,132.51
2019-07-06 22:30:00,48.2376,-18.4076,51.6304734776,0.2776,-2.3976,2.413617103,47.96,-16.01,50.561662354,131.03,52.1176,-15.9976,54.5175883135,0.2776,-2.3976,2.413617103,51.84,-13.6,53.5942683503,135.77,0.2776,-2.3976,2.413617103,0.2776,-2.3976,2.413617103,0.0,0.0,0.0,132.0
2019-07-06 23:00:00,45.8958,-19.1314,49.7235851845,0.2858,-2.3614,2.3786322961,45.61,-16.77,48.5953187046,131.48,49.6758,-16.761400000000002,52.4273748685,0.2858,-2.3614,2.3786322961,49.39,-14.4,51.4464002628,136.14,0.2858,-2.3614,2.3786322961,0.2858,-2.3614,2.3786322961,0.0,0.0,0.0,132.46
2019-07-06 23:30:00,43.4948,-19.8548,47.8122443531,0.2848,-2.3048,2.3223294512,43.21,-17.55,46.6380381234,131.71,47.1048,-17.5148,50.2556504493,0.2848,-2.3048,2.3223294512,46.82,-15.21,49.2286146464,136.31,0.2848,-2.3048,2.3223294512,0.2848,-2.3048,2.3223294512,0.0,0.0,0.0,132.72
2019-07-07 00:00:00,41.88,-20.5958,46.6703479486,0.27,-2.4858000000000002,2.5004202927,41.61,-18.11,45.3802181573,131.99,45.94,-17.8058,49.2699717236,0.27,-2.4858000000000002,2.5004202927,45.67,-15.32,48.1710628905,136.5,0.27,-2.4858000000000002,2.5004202927,0.27,-2.4858000000000002,2.5004202927,0.0,0.0,0.0,132.96
2019-07-07 00:30:00,39.3872,-20.9208,44.5985582332,0.2672,-2.6208,2.634385788,39.12,-18.3,43.1887068572,132.84,43.3672,-17.2508,46.6723058835,0.2672,-2.6208,2.634385788,43.1,-14.63,45.5153479609,137.44,0.2672,-2.6208,2.634385788,0.2672,-2.6208,2.634385788,0.0,0.0,0.0,133.74
2019-07-07 01:00:00,37.783,-21.4414,43.4429363989,0.273,-2.6014,2.6156855621,37.51,-18.84,41.9755369233,133.07,41.623,-18.4714,45.5375311909,0.273,-2.6014,2.6156855621,41.35,-15.87,44.2908500709,135.16,0.273,-2.6014,2.6156855621,0.273,-2.6014,2.6156855621,0.0,0.0,0.0,134.01
2019-07-07 01:30:00,36.5968,-21.03,42.2088458767,0.2768,-2.59,2.6047491703,36.32,-18.44,40.7329841774,132.86,40.1968,-18.47,44.2371295434,0.2768,-2.59,2.6047491703,39.92,-15.88,42.9625511347,134.28,0.2768,-2.59,2.6047491703,0.2768,-2.59,2.6047491703,0.0,0.0,0.0,133.82
2019-07-07 02:00:00,34.33,-20.2954,39.880473432,0.29,-2.7354000000000003,2.7507295687,34.04,-17.56,38.3024176783,132.61,37.77,-17.8254,41.7650306496,0.29,-2.7354000000000003,2.7507295687,37.48,-15.09,40.403694138,134.16,0.29,-2.7354000000000003,2.7507295687,0.29,-2.7354000000000003,2.7507295687,0.0,0.0,0.0,133.62
2019-07-07 02:30:00,33.58,-19.5148,38.8386897184,0.27,-2.7048,2.7182426382,33.31,-16.81,37.3112878363,131.93,36.94,-16.7348,40.5538793587,0.27,-2.7048,2.7182426382,36.67,-14.03,39.2623203593,134.22,0.27,-2.7048,2.7182426382,0.27,-2.7048,2.7182426382,0.0,0.0,0.0,132.9
2019-07-07 03:00:00,33.3906,-19.353,38.5936623989,0.2706,-2.8529999999999998,2.8658041385,33.12,-16.5,37.002491808,131.81,36.6506,-16.113,40.0361742598,0.2706,-2.8529999999999998,2.8658041385,36.38,-13.26,38.7212086588,135.53,0.2706,-2.8529999999999998,2.8658041385,0.2706,-2.8529999999999998,2.8658041385,0.0,0.0,0.0,132.73
2019-07-07 03:30:00,32.437,-19.9636,38.0881122394,0.28700000000000003,-2.9336,2.9476054621000003,32.15,-17.03,36.3819103402,132.89,35.717,-16.523600000000002,39.3539508304,0.28700000000000003,-2.9336,2.9476054621000003,35.43,-13.59,37.9469761641,136.47,0.28700000000000003,-2.9336,2.9476054621000003,0.28700000000000003,-2.9336,2.9476054621000003,0.0,0.0,0.0,133.82
2019-07-07 04:00:00,32.0932,-19.2474,37.4223982796,0.3032,-2.7674000000000003,2.7839599494,31.79,-16.48,35.8077435759,131.95,35.3432,-15.9474,38.7744935879,0.3032,-2.7674000000000003,2.7839599494,35.04,-13.18,37.4368000769,135.67,0.3032,-2.7674000000000003,2.7839599494,0.3032,-2.7674000000000003,2.7839599494,0.0,0.0,0.0,132.87
2019-07-07 04:30:00,31.7382,-19.5492,37.2757905333,0.3482,-2.8792,2.9001785945,31.39,-16.67,35.5418204373,132.57,34.9782,-16.5192,38.682792607,0.3482,-2.8792,2.9001785945,34.63,-13.64,37.2194371263,136.28,0.3482,-2.8792,2.9001785945,0.3482,-2.8792,2.9001785945,0.0,0.0,0.0,133.56
2019-07-07 05:00:00,30.9764,-19.4472,36.5750043718,0.3764,-2.4172000000000002,2.4463304764,30.6,-17.03,35.0197215866,132.46,34.1864,-17.1672,38.2547082174,0.3764,-2.4172000000000002,2.4463304764,33.81,-14.75,36.8873772448,136.17,0.3764,-2.4172000000000002,2.4463304764,0.3764,-2.4172000000000002,2.4463304764,0.0,0.0,0.0,133.51
2019-07-07 05:30:00,29.9046,-19.8296,35.8817242802,0.36460000000000004,-2.2796,2.3085730051,29.54,-17.55,34.3600654831,132.84,33.1646,-17.4896,37.4936901534,0.36460000000000004,-2.2796,2.3085730051,32.8,-15.21,36.1550010372,136.47,0.36460000000000004,-2.2796,2.3085730051,0.36460000000000004,-2.2796,2.3085730051,0.0,0.0,0.0,133.9
2019-07-07 06:00:00,30.6056,-19.9486,36.5328536159,0.4156,-2.8686,2.89854952,30.19,-17.08,34.686632872,132.6,33.9056,-17.5586,38.1823800374,0.4156,-2.8686,2.89854952,33.49,-14.69,36.5701544979,136.33,0.4156,-2.8686,2.89854952,0.4156,-2.8686,2.89854952,0.0,0.0,0.0,133.64
2019-07-07 06:30:00,31.2802,-19.7218,36.9783762121,0.6502,-2.8518,2.9249826119,30.63,-16.87,34.9684686539,132.48,34.5402,-17.1818,38.5777094613,0.6502,-2.8518,2.9249826119,33.89,-14.33,36.7951219593,136.12,0.6502,-2.8518,2.9249826119,0.6502,-2.8518,2.9249826119,0.0,0.0,0.0,133.49
2019-07-07 07:00:00,32.4148,-19.1358,37.641706931,1.1248,-2.9358,3.1438983253,31.29,-16.2,35.2349840358,131.5,35.5848,-15.6258,38.8644261077,1.1248,-2.9358,3.1438983253,34.46,-12.69,36.7223052109,135.22,1.1248,-2.9358,3.1438983253,1.1248,-2.9358,3.1438983253,0.0,0.0,0.0,132.4
2019-07-07 07:30:00,33.9306,-18.3752,38.5867022613,2.1906,-2.8152,3.5670827577,31.74,-15.56,35.348850052,130.7,36.6806,-15.5952,39.8582071774,2.1906,-2.8152,3.5670827577,34.49,-12.78,36.7816326446,134.43,2.1906,-2.8152,3.5670827577,2.1906,-2.8152,3.5670827577,0.0,0.0,0.0,131.66
2019-07-07 08:00:00,34.8812,-18.0572,39.2779911055,2.4612,-2.3272,3.3872356399,32.42,-15.73,36.0345570252,131.09,37.7612,-15.5072,40.8213360546,2.4612,-2.3272,3.3872356399,35.3,-13.18,37.6802653918,134.75,2.4612,-2.3272,3.3872356399,2.4612,-2.3272,3.3872356399,0.0,0.0,0.0,132.06
2019-07-07 08:30:00,37.4072,-17.5872,41.3353143895,2.1372,-2.1471999999999998,3.0295365454,35.27,-15.44,38.5015129573,131.27,40.5672,-14.9572,43.2367384024,2.1372,-2.1471999999999998,3.0295365454,38.43,-12.81,40.5087768268,134.98,2.1372,-2.1471999999999998,3.0295365454,2.1372,-2.1471999999999998,3.0295365454,0.0,0.0,0.0,132.2
2019-07-07 09:00:00,41.4862,-18.2766,45.3336398053,2.6662,-2.2666,3.4994425270000002,38.82,-16.01,41.9918146786,132.5,44.4262,-14.7366,46.8065660565,2.6662,-2.2666,3.4994425270000002,41.76,-12.47,43.5820892111,136.16,2.6662,-2.2666,3.4994425270000002,2.6662,-2.2666,3.4994425270000002,0.0,0.0,0.0,133.33
2019-07-07 09:30:00,46.8062,-18.256,50.2404408265,4.2262,-2.406,4.8630856912,42.58,-15.85,45.4343361347,131.89,48.9662,-14.496,51.0668459809,4.2262,-2.406,4.8630856912,44.74,-12.09,46.344748354000004,135.45,4.2262,-2.406,4.8630856912,4.2262,-2.406,4.8630856912,0.0,0.0,0.0,132.66
2019-07-07 10:00:00,49.363,-17.25,52.2902311049,6.703,-2.96,7.3274694813,42.66,-14.29,44.9897732824,131.02,50.393,-13.16,52.0830111361,6.703,-2.96,7.3274694813,43.69,-10.2,44.8648648722,134.67,6.703,-2.96,7.3274694813,6.703,-2.96,7.3274694813,0.0,0.0,0.0,131.75
2019-07-07 10:30:00,51.2704,-16.379,53.8230950165,8.4304,-3.859,9.2716516954,42.84,-12.52,44.6320064528,130.67,51.5404,-12.439,53.0201994825,8.4304,-3.859,9.2716516954,43.11,-8.58,43.9555286625,134.41,8.4304,-3.859,9.2716516954,8.4304,-3.859,9.2716516954,0.0,0.0,0.0,131.42
2019-07-07 11:00:00,52.9948,-14.7742,55.0156869691,8.3448,-3.7142,9.1340554345,44.65,-11.06,45.9994141267,129.89,53.3548,-11.2042,54.5185177777,8.3448,-3.7142,9.1340554345,45.01,-7.49,45.6289403778,133.79,8.3448,-3.7142,9.1340554345,8.3448,-3.7142,9.1340554345,0.0,0.0,0.0,130.66
2019-07-07 11:30:00,53.7092,-14.7806,55.7058731284,9.4792,-4.1106,10.3320987703,44.23,-10.67,45.4988109735,130.02,53.4992,-10.3606,54.4931778574,9.4792,-4.1106,10.3320987703,44.02,-6.25,44.4614765837,133.92,9.4792,-4.1106,10.3320987703,9.4792,-4.1106,10.3320987703,0.0,0.0,0.0,130.69
2019-07-07 12:00:00,53.7726,-14.4194,55.6723594535,9.7726,-4.0794,10.5898637914,44.0,-10.34,45.1986238729,130.28,53.4626,-9.9694,54.3841754109,9.7726,-4.0794,10.5898637914,43.69,-5.89,44.0852378921,134.25,9.7726,-4.0794,10.5898637914,9.7726,-4.0794,10.5898637914,0.0,0.0,0.0,130.98
2019-07-07 12:30:00,53.1094,-14.318200000000001,55.005628981,9.4394,-3.7382,10.1526553965,43.67,-10.58,44.9333428536,131.13,53.1594,-10.8982,54.2650216217,9.4394,-3.7382,10.1526553965,43.72,-7.16,44.302415284,135.19,9.4394,-3.7382,10.1526553965,9.4394,-3.7382,10.1526553965,0.0,0.0,0.0,131.95
2019-07-07 13:00:00,53.3036,-14.3056,55.1898900553,9.9236,-4.1756,10.7663119182,43.38,-10.13,44.5470683659,131.21,53.0336,-10.7656,54.1152554491,9.9236,-4.1756,10.7663119182,43.11,-6.59,43.6107807772,135.31,9.9236,-4.1756,10.7663119182,9.9236,-4.1756,10.7663119182,0.0,0.0,0.0,132.01
2019-07-07 13:30:00,52.6652,-14.3104,54.5748187281,9.7652,-4.0404,10.5680633609,42.9,-10.27,44.1121627219,131.21,52.2952,-10.9504,53.4293852033,9.7652,-4.0404,10.5680633609,42.53,-6.91,43.0876896573,135.31,9.7652,-4.0404,10.5680633609,9.7652,-4.0404,10.5680633609,0.0,0.0,0.0,132.01
2019-07-07 14:00:00,51.9704,-14.737400000000001,54.0195652974,10.1904,-4.3374,11.0750752106,41.78,-10.4,43.0549462896,130.15,51.2904,-11.5374,52.5720147124,10.1904,-4.3374,11.0750752106,41.1,-7.2,41.7258912427,134.05,10.1904,-4.3374,11.0750752106,10.1904,-4.3374,11.0750752106,0.0,0.0,0.0,130.99
2019-07-07 14:30:00,51.5128,-14.9576,53.6404545245,9.9428,-4.3876,10.867856532,41.57,-10.57,42.8927709527,130.07,50.9028,-11.7776,52.2475541016,9.9428,-4.3876,10.867856532,40.96,-7.39,41.6213130499,134.05,9.9428,-4.3876,10.867856532,9.9428,-4.3876,10.867856532,0.0,0.0,0.0,130.93
2019-07-07 15:00:00,50.8518,-14.9464,53.002834228,9.7118,-3.9264,10.4754797599,41.14,-11.02,42.5903744994,130.07,50.1518,-11.8564,51.5342339052,9.7118,-3.9264,10.4754797599,40.44,-7.93,41.2101747145,133.99,9.7118,-3.9264,10.4754797599,9.7118,-3.9264,10.4754797599,0.0,0.0,0.0,130.93
2019-07-07 15:30:00,50.5446,-15.1878,52.7771338555,9.6946,-3.8178,10.4192545799,40.85,-11.37,42.4028230192,130.42,49.2346,-12.3278,50.7545120162,9.6946,-3.8178,10.4192545799,39.54,-8.51,40.445416304,134.32,9.6946,-3.8178,10.4192545799,9.6946,-3.8178,10.4192545799,0.0,0.0,0.0,131.32
2019-07-07 16:00:00,50.7192,-15.131,52.9281060462,7.9592,-3.711,8.7818213168,42.76,-11.42,44.2587166556,130.46,50.2492,-12.491,51.7784432138,7.9592,-3.711,8.7818213168,42.29,-8.78,43.1918105664,134.36,7.9592,-3.711,8.7818213168,7.9592,-3.711,8.7818213168,0.0,0.0,0.0,131.38
2019-07-07 16:30:00,50.2982,-15.5522,52.6476955629,6.7082,-3.4922,7.5627645792,43.59,-12.06,45.2275546542,130.8,50.4682,-12.9622,52.1062169043,6.7082,-3.4922,7.5627645792,43.76,-9.47,44.7729661738,134.63,6.7082,-3.4922,7.5627645792,6.7082,-3.4922,7.5627645792,0.0,0.0,0.0,131.72
2019-07-07 17:00:00,52.3972,-15.1304,54.5380195093,4.3772,-3.2404,5.4461061319,48.02,-11.89,49.4701172426,130.27,54.2372,-12.7904,55.7249333423,4.3772,-3.2404,5.4461061319,49.86,-9.55,50.7663481058,134.18,4.3772,-3.2404,5.4461061319,4.3772,-3.2404,5.4461061319,0.0,0.0,0.0,131.19
2019-07-07 17:30:00,52.8602,-15.261800000000001,55.0192991893,3.5902000000000003,-2.9718,4.6605934472,49.27,-12.29,50.7796908222,129.91,55.3802,-12.9418,56.8722844563,3.5902000000000003,-2.9718,4.6605934472,51.79,-9.97,52.7409233897,133.84,3.5902000000000003,-2.9718,4.6605934472,3.5902000000000003,-2.9718,4.6605934472,0.0,0.0,0.0,130.81
2019-07-07 18:00:00,52.5728,-15.6232,54.8450880032,4.1228,-3.1432,5.1843211783,48.45,-12.48,50.0315190655,130.0,54.9028,-13.2132,56.4704002295,4.1228,-3.1432,5.1843211783,50.78,-10.07,51.768844878,133.91,4.1228,-3.1432,5.1843211783,4.1228,-3.1432,5.1843211783,0.0,0.0,0.0,130.85
2019-07-07 18:30:00,54.0762,-15.804,56.3382802581,2.5762,-3.064,4.0031115947,51.5,-12.74,53.0524042811,129.87,57.1162,-12.374,58.4412198576,2.5762,-3.064,4.0031115947,54.54,-9.31,55.3289047425,133.72,2.5762,-3.064,4.0031115947,2.5762,-3.064,4.0031115947,0.0,0.0,0.0,130.6
2019-07-07 19:00:00,54.702,-15.984,56.9894469178,2.022,-3.114,3.7128802836,52.68,-12.87,54.2293214046,130.1,58.012,-12.304,59.3024498651,2.022,-3.114,3.7128802836,55.99,-9.19,56.739194566,133.99,2.022,-3.114,3.7128802836,2.022,-3.114,3.7128802836,0.0,0.0,0.0,130.81
2019-07-07 19:30:00,53.8438,-16.3196,56.262635404,2.3638,-2.9396,3.7721079783,51.48,-13.38,53.1903637889,130.04,56.9938,-12.7596,58.4046285032,2.3638,-2.9396,3.7721079783,54.63,-9.82,55.5055789989,133.83,2.3638,-2.9396,3.7721079783,2.3638,-2.9396,3.7721079783,0.0,0.0,0.0,130.76
2019-07-07 20:00:00,51.1384,-22.917,56.0386013705,1.9684,-2.747,3.3794389416,49.17,-20.17,53.1461927141,129.95,57.4784,6.433,57.8372713357,1.9684,-2.747,3.3794389416,55.51,9.18,56.2639538248,135.18,1.9684,-2.747,3.3794389416,1.9684,-2.747,3.3794389416,0.0,0.0,0.0,132.34
2019-07-07 20:30:00,50.4764,-26.02,56.7882677757,1.1264,-3.02,3.2232246214,49.35,-23.0,54.4465104483,130.18,58.4864,14.76,60.3201175808,1.1264,-3.02,3.2232246214,57.36,17.78,60.0524603992,136.11,1.1264,-3.02,3.2232246214,1.1264,-3.02,3.2232246214,0.0,0.0,0.0,133.32
2019-07-07 21:00:00,49.4526,-26.2238,55.9754172222,0.6726000000000001,-2.9338,3.0099124904,48.78,-23.29,54.054717648,130.24,57.5026,14.6462,59.3385218994,0.6726000000000001,-2.9338,3.0099124904,56.83,17.58,59.4870179115,136.16,0.6726000000000001,-2.9338,3.0099124904,0.6726000000000001,-2.9338,3.0099124904,0.0,0.0,0.0,133.42
2019-07-07 21:30:00,49.3778,-26.7456,56.1559814463,0.3478,-2.9656000000000002,2.9859250158,49.03,-23.78,54.492470122,130.52,57.5478,14.2644,59.2893109439,0.3478,-2.9656000000000002,2.9859250158,57.2,17.23,59.7387052086,136.41,0.3478,-2.9656000000000002,2.9859250158,0.3478,-2.9656000000000002,2.9859250158,0.0,0.0,0.0,133.7
2019-07-07 22:00:00,49.2466,-26.7102,56.0237663461,0.2766,-2.7702,2.7839747844,48.97,-23.94,54.5085727203,130.85,57.3066,13.3598,58.8432719994,0.2766,-2.7702,2.7839747844,57.03,16.13,59.2671730387,136.7,0.2766,-2.7702,2.7839747844,0.2766,-2.7702,2.7839747844,0.0,0.0,0.0,134.17
2019-07-07 22:30:00,48.1968,-26.9142,55.2024065769,0.26680000000000004,-2.7442,2.7571390752,47.93,-24.17,53.6793610245,130.95,56.2668,13.2058,57.7957259309,0.26680000000000004,-2.7442,2.7571390752,56.0,15.95,58.2271629053,136.83,0.26680000000000004,-2.7442,2.7571390752,0.26680000000000004,-2.7442,2.7571390752,0.0,0.0,0.0,134.32
2019-07-07 23:00:00,45.7256,-21.5068,50.5309107537,0.2656,-2.3168,2.3319746139,45.46,-19.19,49.3443786059,131.03,50.5456,-7.4868,51.0970630624,0.2656,-2.3168,2.3319746139,50.28,-5.17,50.545101642,137.15,0.2656,-2.3168,2.3319746139,0.2656,-2.3168,2.3319746139,0.0,0.0,0.0,132.78
2019-07-07 23:30:00,42.666,-18.7788,46.6157793611,0.266,-2.9788,2.9906530123,42.4,-15.8,45.2482043843,131.28,46.136,-16.4788,48.990625077,0.266,-2.9788,2.9906530123,45.87,-13.5,47.8153416803,134.94,0.266,-2.9788,2.9906530123,0.266,-2.9788,2.9906530123,0.0,0.0,0.0,132.24
2019-07-08 00:00:00,39.2656,-19.3094,43.7566026071,0.2656,-3.3294,3.3399772035,39.0,-15.98,42.1468907513,131.23,42.9856,-16.7394,46.1299178378,0.2656,-3.3294,3.3399772035,42.72,-13.41,44.7752889438,134.88,0.2656,-3.3294,3.3399772035,0.2656,-3.3294,3.3399772035,0.0,0.0,0.0,132.2
2019-07-08 00:30:00,36.1274,-19.6218,41.1120914817,0.2674,-3.3218,3.3325452735,35.86,-16.3,39.3907298739,131.49,39.7874,-17.1018,43.3071444683,0.2674,-3.3218,3.3325452735,39.52,-13.78,41.8535398742,135.08,0.2674,-3.3218,3.3325452735,0.2674,-3.3218,3.3325452735,0.0,0.0,0.0,132.47
2019-07-08 01:00:00,33.7424,-19.3184,38.8812311575,0.27240000000000003,-3.0984,3.110351157,33.47,-16.22,37.1931351193,131.37,37.3024,-16.9384,40.9680172857,0.27240000000000003,-3.0984,3.110351157,37.03,-13.84,39.5318415964,134.99,0.27240000000000003,-3.0984,3.110351157,0.27240000000000003,-3.0984,3.110351157,0.0,0.0,0.0,132.4
2019-07-08 01:30:00,33.1516,-19.6614,38.5434719832,0.2716,-3.1314,3.1431564581,32.88,-16.53,36.8012948142,131.65,36.6516,-17.0814,40.4365429843,0.2716,-3.1314,3.1431564581,36.38,-13.95,38.9628913198,135.28,0.2716,-3.1314,3.1431564581,0.2716,-3.1314,3.1431564581,0.0,0.0,0.0,132.68
2019-07-08 02:00:00,31.9002,-19.9598,37.6299930385,0.2702,-2.3998,2.4149633703,31.63,-17.56,36.1774860929,131.57,35.3402,-16.6498,39.0659132247,0.2702,-2.3998,2.4149633703,35.07,-14.25,37.8545558685,135.11,0.2702,-2.3998,2.4149633703,0.2702,-2.3998,2.4149633703,0.0,0.0,0.0,132.53
2019-07-08 02:30:00,31.9432,-20.025,37.7010431055,0.2832,-2.425,2.4414805426,31.66,-17.6,36.223136253,131.98,35.3232,-16.675,39.0612862466,0.2832,-2.425,2.4414805426,35.04,-14.25,37.8267643343,135.52,0.2832,-2.425,2.4414805426,0.2832,-2.425,2.4414805426,0.0,0.0,0.0,132.93
2019-07-08 03:00:00,31.945,-19.8572,37.6137131488,0.355,-2.8272,2.8494007861,31.59,-17.03,35.8880063531,131.94,35.265,-16.5672,38.9627044857,0.355,-2.8272,2.8494007861,34.91,-13.74,37.5166056567,135.57,0.355,-2.8272,2.8494007861,0.355,-2.8272,2.8494007861,0.0,0.0,0.0,132.89
