Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-07-08 03:30:00,31.5344,-20.1886,37.4432631233,0.33440000000000003,-2.9786,2.9973123494,31.2,-17.21,35.6317849679,132.11,34.9044,-16.7986,38.736418282,0.33440000000000003,-2.9786,2.9973123494,34.57,-13.82,37.2300590921,135.73,0.33440000000000003,-2.9786,2.9973123494,0.33440000000000003,-2.9786,2.9973123494,0.0,0.0,0.0,133.07
2019-07-08 04:00:00,31.666,-20.2366,37.5799884987,0.316,-3.3366,3.3515303311,31.35,-16.9,35.6150600168,132.2,35.086,-16.8166,38.9079096272,0.316,-3.3366,3.3515303311,34.77,-13.48,37.2915982495,135.86,0.316,-3.3366,3.3515303311,0.316,-3.3366,3.3515303311,0.0,0.0,0.0,133.13
2019-07-08 04:30:00,31.7282,-20.21,37.6181176462,0.3382,-3.4,3.4167790739,31.39,-16.81,35.6076986058,132.15,35.1282,-16.79,38.9344903041,0.3382,-3.4,3.4167790739,34.79,-13.39,37.2778245073,135.82,0.3382,-3.4,3.4167790739,0.3382,-3.4,3.4167790739,0.0,0.0,0.0,133.05
2019-07-08 05:00:00,31.0208,-21.3242,37.6432137082,0.3508,-3.3242,3.3426585647,30.67,-18.0,35.5619023676,132.75,34.4108,-17.7742,38.7301606281,0.3508,-3.3242,3.3426585647,34.06,-14.45,36.9984607788,136.24,0.3508,-3.3242,3.3426585647,0.3508,-3.3242,3.3426585647,0.0,0.0,0.0,133.63
2019-07-08 05:30:00,32.0552,-21.0574,38.3529652283,0.3652,-3.2174,3.2380601909,31.69,-17.84,36.3664914447,132.52,35.4352,-17.4674,39.5064989818,0.3652,-3.2174,3.2380601909,35.07,-14.25,37.8545558685,135.97,0.3652,-3.2174,3.2380601909,0.3652,-3.2174,3.2380601909,0.0,0.0,0.0,133.33
2019-07-08 06:00:00,33.4874,-21.0622,39.5603618234,0.5274,-3.2822,3.3243025735,32.96,-17.78,37.4498331104,132.66,36.8874,-17.4822,40.820431105,0.5274,-3.2822,3.3243025735,36.36,-14.2,39.034466821,136.11,0.5274,-3.2822,3.3243025735,0.5274,-3.2822,3.3243025735,0.0,0.0,0.0,133.45
2019-07-08 06:30:00,38.3492,-20.2476,43.3661901301,0.6692,-3.1576,3.2277339419,37.68,-17.09,41.3745151029,132.37,41.8992,-16.5776,45.0595137834,0.6692,-3.1576,3.2277339419,41.23,-13.42,43.3590740215,135.79,0.6692,-3.1576,3.2277339419,0.6692,-3.1576,3.2277339419,0.0,0.0,0.0,133.15
2019-07-08 07:00:00,42.8928,-19.1964,46.992489451,1.2227999999999999,-3.2064,3.4316527796000003,41.67,-15.99,44.632600193100004,132.24,46.4728,-15.4364,48.9694147892,1.2227999999999999,-3.2064,3.4316527796000003,45.25,-12.23,46.8736109128,135.7,1.2227999999999999,-3.2064,3.4316527796000003,1.2227999999999999,-3.2064,3.4316527796000003,0.0,0.0,0.0,133.03
2019-07-08 07:30:00,48.7554,-18.026,51.9810129293,1.7254,-3.466,3.8717129491,47.03,-14.56,49.2322506087,131.56,52.3154,-14.096,54.1811617923,1.7254,-3.466,3.8717129491,50.59,-10.63,51.6947289383,134.9,1.7254,-3.466,3.8717129491,1.7254,-3.466,3.8717129491,0.0,0.0,0.0,132.31
2019-07-08 08:00:00,50.0882,-16.9726,52.8856968376,2.1282,-2.7226,3.4556889328000002,47.96,-14.25,50.0322306119,131.08,53.2282,-13.1726,54.8339189371,2.1282,-2.7226,3.4556889328000002,51.1,-10.45,52.1575737549,134.25,2.1282,-2.7226,3.4556889328000002,2.1282,-2.7226,3.4556889328000002,0.0,0.0,0.0,131.84
2019-07-08 08:30:00,53.0352,-15.1644,55.1605970454,2.3652,-3.0844,3.8868617675,50.67,-12.08,52.0900691111,130.55,56.2052,-12.0344,57.4791378711,2.3652,-3.0844,3.8868617675,53.84,-8.95,54.5788246484,133.84,2.3652,-3.0844,3.8868617675,2.3652,-3.0844,3.8868617675,0.0,0.0,0.0,131.38
2019-07-08 09:00:00,53.578,-14.214,55.4313979618,2.358,-3.334,4.0835915565,51.22,-10.88,52.3627997724,130.09,56.848,-11.444,57.9884491946,2.358,-3.334,4.0835915565,54.49,-8.11,55.0902187325,133.21,2.358,-3.334,4.0835915565,2.358,-3.334,4.0835915565,0.0,0.0,0.0,130.95
2019-07-08 09:30:00,54.975,-14.2256,56.7857228567,2.275,-3.3656,4.0623747193,52.7,-10.86,53.8073377896,130.05,58.485,-11.2856,59.5639151866,2.275,-3.3656,4.0623747193,56.21,-7.92,56.7652226279,133.06,2.275,-3.3656,4.0623747193,2.275,-3.3656,4.0623747193,0.0,0.0,0.0,130.92
2019-07-08 10:00:00,54.282,-14.023,56.0640709635,4.242,-3.333,5.3947616259,50.04,-10.69,51.1691088451,129.9,56.462,-11.333,57.5881440316,4.242,-3.333,5.3947616259,52.22,-8.0,52.8292381168,132.92,4.242,-3.333,5.3947616259,4.242,-3.333,5.3947616259,0.0,0.0,0.0,130.81
2019-07-08 10:30:00,51.1084,-19.0304,54.5364527149,5.4884,-3.0104,6.2597957411,45.62,-16.02,48.3510578995,129.56,54.9084,6.9396,55.3451934563,5.4884,-3.0104,6.2597957411,49.42,9.95,50.4116940798,135.13,5.4884,-3.0104,6.2597957411,5.4884,-3.0104,6.2597957411,0.0,0.0,0.0,131.91
2019-07-08 11:00:00,51.6358,-18.4514,54.8334752099,5.7858,-3.0514,6.5411408484999995,45.85,-15.4,48.3671634479,130.05,55.2158,9.9086,56.0978156758,5.7858,-3.0514,6.5411408484999995,49.43,12.96,51.1007485268,136.34,5.7858,-3.0514,6.5411408484999995,5.7858,-3.0514,6.5411408484999995,0.0,0.0,0.0,132.52
2019-07-08 11:30:00,50.818,-18.166,53.9673297468,7.358,-2.2560000000000002,7.6960834195,43.46,-15.91,46.2806622684,130.17,53.128,10.234,54.1047053407,7.358,-2.2560000000000002,7.6960834195,45.77,12.49,47.4435770152,136.39,7.358,-2.2560000000000002,7.6960834195,7.358,-2.2560000000000002,7.6960834195,0.0,0.0,0.0,132.66
2019-07-08 12:00:00,49.7786,-18.8578,53.2308711069,8.4186,-2.3878,8.7506808192,41.36,-16.47,44.5186533938,130.58,51.9186,9.7122,52.8191996797,8.4186,-2.3878,8.7506808192,43.5,12.1,45.1515226764,136.61,8.4186,-2.3878,8.7506808192,8.4186,-2.3878,8.7506808192,0.0,0.0,0.0,133.07
2019-07-08 12:30:00,49.1634,-18.5776,52.5563233238,8.8334,-2.4676,9.1715868485,40.33,-16.11,43.4285735432,130.71,51.3434,10.1324,52.3336436083,8.8334,-2.4676,9.1715868485,42.51,12.6,44.3380209301,136.71,8.8334,-2.4676,9.1715868485,8.8334,-2.4676,9.1715868485,0.0,0.0,0.0,133.2
2019-07-08 13:00:00,47.828,-18.6952,51.3520017822,9.418,-2.4552,9.7327658474,38.41,-16.24,41.7021066614,130.71,49.708,10.1248,50.7286589517,9.418,-2.4552,9.7327658474,40.29,12.58,42.208298947,136.71,9.418,-2.4552,9.7327658474,9.418,-2.4552,9.7327658474,0.0,0.0,0.0,133.2
2019-07-08 13:30:00,47.1294,-18.9324,50.7899213833,9.7494,-2.6524,10.1037629683,37.38,-16.28,40.7713477825,130.83,48.7794,9.9276,49.7793843485,9.7494,-2.6524,10.1037629683,39.03,12.58,41.0072834994,136.82,9.7494,-2.6524,10.1037629683,9.7494,-2.6524,10.1037629683,0.0,0.0,0.0,133.3
2019-07-08 14:00:00,46.657,-19.0962,50.4136936104,9.687,-2.8962,10.1106846178,36.97,-16.2,40.3636086097,130.78,48.457,9.8738,49.4527327399,9.687,-2.8962,10.1106846178,38.77,12.77,40.8189392317,136.77,9.687,-2.8962,10.1106846178,9.687,-2.8962,10.1106846178,0.0,0.0,0.0,133.2
2019-07-08 14:30:00,47.4998,-19.447400000000002,51.3267217617,9.7098,-3.1974,10.2226993891,37.79,-16.25,41.1357095478,130.84,49.4598,9.6426,50.3909868012,9.7098,-3.1974,10.2226993891,39.75,12.84,41.7723365399,136.83,9.7098,-3.1974,10.2226993891,9.7098,-3.1974,10.2226993891,0.0,0.0,0.0,133.28
2019-07-08 15:00:00,48.6194,-19.1778,52.265036776,9.3494,-3.7178,10.0614768896,39.27,-15.46,42.2036076657,130.73,50.7494,9.9222,51.7102664197,9.3494,-3.7178,10.0614768896,41.4,13.64,43.5890995548,136.83,9.3494,-3.7178,10.0614768896,9.3494,-3.7178,10.0614768896,0.0,0.0,0.0,133.15
2019-07-08 15:30:00,49.726,-18.6768,53.1177741838,8.576,-3.7768,9.3708054211,41.15,-14.9,43.7645118789,130.25,52.186,10.1032,53.1549926746,8.576,-3.7768,9.3708054211,43.61,13.88,45.7655601954,136.63,8.576,-3.7768,9.3708054211,8.576,-3.7768,9.3708054211,0.0,0.0,0.0,132.69
2019-07-08 16:00:00,48.7086,-18.5104,52.1072223604,8.4186,-3.9404,9.2951373373,40.29,-14.57,42.8435409368,130.25,51.2986,10.3296,52.3282619444,8.4186,-3.9404,9.2951373373,42.88,14.27,45.1921154628,136.63,8.4186,-3.9404,9.2951373373,8.4186,-3.9404,9.2951373373,0.0,0.0,0.0,132.63
2019-07-08 16:30:00,49.7834,-18.837,53.2279953085,8.4934,-3.927,9.3573058388,41.29,-14.91,43.899569474,130.64,52.9834,10.363,53.9873359647,8.4934,-3.927,9.3573058388,44.49,14.29,46.72862292,137.0,8.4934,-3.927,9.3573058388,8.4934,-3.927,9.3573058388,0.0,0.0,0.0,133.01
2019-07-08 17:00:00,50.229,-19.4098,53.8487955022,8.349,-3.0898,8.9023965897,41.88,-16.32,44.9474893626,130.86,53.969,9.5502,54.8074746822,8.349,-3.0898,8.9023965897,45.62,12.64,47.3387156564,137.25,8.349,-3.0898,8.9023965897,8.349,-3.0898,8.9023965897,0.0,0.0,0.0,133.23
2019-07-08 17:30:00,51.367,-19.116,54.8086685206,7.457,-2.826,7.9745297667,43.91,-16.29,46.8343058025,130.78,55.907,9.724,56.7463551693,7.457,-2.826,7.9745297667,48.45,12.55,50.0490259645,137.39,7.457,-2.826,7.9745297667,7.457,-2.826,7.9745297667,0.0,0.0,0.0,133.14
2019-07-08 18:00:00,51.5244,-19.3636,55.0428269652,8.0944,-3.0736,8.6583097842,43.43,-16.29,46.3845771782,130.74,55.8844,9.5764,56.6989735385,8.0944,-3.0736,8.6583097842,47.79,12.65,49.4358837283,137.68,8.0944,-3.0736,8.6583097842,8.0944,-3.0736,8.6583097842,0.0,0.0,0.0,133.09
2019-07-08 18:30:00,51.4502,-19.9156,55.1702293216,7.2502,-3.2056,7.9272486652000005,44.2,-16.71,47.2531914266,131.18,56.6002,9.4644,57.3860393075,7.2502,-3.2056,7.9272486652000005,49.35,12.67,50.95047988,137.93,7.2502,-3.2056,7.9272486652000005,7.2502,-3.2056,7.9272486652000005,0.0,0.0,0.0,133.48
2019-07-08 19:00:00,50.424,-19.7166,54.141703811,5.944,-3.2566,6.7776529536,44.48,-16.46,47.4278610102,131.73,56.264,11.1334,57.3549500179,5.944,-3.2566,6.7776529536,50.32,14.39,52.3371235358,134.95,5.944,-3.2566,6.7776529536,5.944,-3.2566,6.7776529536,0.0,0.0,0.0,133.88
2019-07-08 19:30:00,48.6498,-20.0066,52.6029189646,2.7798,-3.5465999999999998,4.5061801562,45.87,-16.46,48.7338537364,131.25,55.8498,10.7634,56.8775082049,2.7798,-3.5465999999999998,4.5061801562,53.07,14.31,54.9654527863,134.15,2.7798,-3.5465999999999998,4.5061801562,2.7798,-3.5465999999999998,4.5061801562,0.0,0.0,0.0,133.37
2019-07-08 20:00:00,46.8202,-20.4202,51.0795036789,1.3302,-2.8302,3.1272134689,45.49,-17.59,48.772412284,131.45,54.6202,10.2898,55.5809880452,1.3302,-2.8302,3.1272134689,53.29,13.12,54.8813128487,134.15,1.3302,-2.8302,3.1272134689,1.3302,-2.8302,3.1272134689,0.0,0.0,0.0,133.6
2019-07-08 20:30:00,46.2328,-20.8634,50.7223151621,0.7128,-2.6634,2.757133185,45.52,-18.2,49.0235698415,131.73,54.0528,9.8066,54.9351853678,0.7128,-2.6634,2.757133185,53.34,12.47,54.7782484203,134.61,0.7128,-2.6634,2.757133185,0.7128,-2.6634,2.757133185,0.0,0.0,0.0,133.89
2019-07-08 21:00:00,46.3636,-21.8478,51.2533878861,0.5436,-2.3278,2.3904296267,45.82,-19.52,49.8046463696,131.57,53.9836,8.4522,54.6412733545,0.5436,-2.3278,2.3904296267,53.44,10.78,54.516437888,134.07,0.5436,-2.3278,2.3904296267,0.5436,-2.3278,2.3904296267,0.0,0.0,0.0,133.79
2019-07-08 21:30:00,46.8336,-22.5044,51.9599279091,0.3536,-2.9844,3.0052747495,46.48,-19.52,50.4125063848,131.21,54.3736,7.5556,54.8960423739,0.3536,-2.9844,3.0052747495,54.02,10.54,55.0386409716,133.61,0.3536,-2.9844,3.0052747495,0.3536,-2.9844,3.0052747495,0.0,0.0,0.0,133.4
2019-07-08 22:00:00,45.7994,-22.761,51.1434077996,0.34940000000000004,-2.661,2.6838407851,45.45,-20.1,49.6962020682,131.27,53.2094,7.259,53.7022655887,0.34940000000000004,-2.661,2.6838407851,52.86,9.92,53.7827667566,133.61,0.34940000000000004,-2.661,2.6838407851,0.34940000000000004,-2.661,2.6838407851,0.0,0.0,0.0,133.55
2019-07-08 22:30:00,46.4626,-23.6298,52.1261992361,0.3426,-3.2998,3.3175374602,46.12,-20.33,50.4020168247,131.55,53.8826,6.5502,54.2792750762,0.3426,-3.2998,3.3175374602,53.54,9.85,54.4385350648,134.02,0.3426,-3.2998,3.3175374602,0.3426,-3.2998,3.3175374602,0.0,0.0,0.0,133.81
2019-07-08 23:00:00,43.7812,-24.0964,49.9742930555,0.3612,-3.0264,3.047878344,43.42,-21.07,48.2622139981,132.16,50.8912,6.1436,51.2606872603,0.3612,-3.0264,3.047878344,50.53,9.17,51.3553288374,134.63,0.3612,-3.0264,3.047878344,0.3612,-3.0264,3.047878344,0.0,0.0,0.0,134.49
2019-07-08 23:30:00,37.284,-18.8496,41.7780334166,0.34400000000000003,-2.8796,2.9000745094,36.94,-15.97,40.2443101568,132.16,40.684,-11.7096,42.3355948129,0.34400000000000003,-2.8796,2.9000745094,40.34,-8.83,41.2950905072,135.13,0.34400000000000003,-2.8796,2.9000745094,0.34400000000000003,-2.8796,2.9000745094,0.0,0.0,0.0,133.38
2019-07-09 00:00:00,31.8134,-16.547,35.859386896,0.33340000000000003,-2.547,2.5687281989,31.48,-14.0,34.4527270328,130.12,33.5334,-14.577,36.5647076367,0.33340000000000003,-2.547,2.5687281989,33.2,-12.03,35.3123335394,134.4,0.33340000000000003,-2.547,2.5687281989,0.33340000000000003,-2.547,2.5687281989,0.0,0.0,0.0,131.11
2019-07-09 00:30:00,38.3548,-18.202,42.4547227884,0.3448,-2.942,2.9621362291,38.01,-15.26,40.9588537437,130.56,41.894800000000004,-15.772,44.765279526,0.3448,-2.942,2.9621362291,41.55,-12.83,43.4857608879,136.27,0.3448,-2.942,2.9621362291,0.3448,-2.942,2.9621362291,0.0,0.0,0.0,131.51
2019-07-09 01:00:00,38.1446,-18.4516,42.3730108881,0.3246,-3.3616,3.3772355144,37.82,-15.09,40.7192890409,130.95,41.5646,-15.9716,44.5276091849,0.3246,-3.3616,3.3772355144,41.24,-12.61,43.1248153619,136.73,0.3246,-3.3616,3.3772355144,0.3246,-3.3616,3.3772355144,0.0,0.0,0.0,131.89
2019-07-09 01:30:00,37.02,-18.7906,41.51586502,0.31,-2.9906,3.0066240803,36.71,-15.8,39.9657866181,131.12,40.38,-16.4506,43.6023696645,0.31,-2.9906,3.0066240803,40.07,-13.46,42.2702791569,136.91,0.31,-2.9906,3.0066240803,0.31,-2.9906,3.0066240803,0.0,0.0,0.0,132.09
2019-07-09 02:00:00,36.7578,-18.7786,41.2767692389,0.3178,-3.2586,3.2740602926999998,36.44,-15.52,39.607373051,131.06,40.1178,-16.4586,43.3626958433,0.3178,-3.2586,3.2740602926999998,39.8,-13.2,41.9318494703,136.81,0.3178,-3.2586,3.2740602926999998,0.3178,-3.2586,3.2740602926999998,0.0,0.0,0.0,132.02
2019-07-09 02:30:00,36.263,-19.0736,40.9732520794,0.323,-3.3136,3.3293053269,35.94,-15.76,39.2436134932,130.98,39.583,-16.8036,43.0020332305,0.323,-3.3136,3.3293053269,39.26,-13.49,41.5129823067,136.76,0.323,-3.3136,3.3293053269,0.323,-3.3136,3.3293053269,0.0,0.0,0.0,131.98
2019-07-09 03:00:00,35.8618,-18.8944,40.5347634827,0.33180000000000004,-3.3044000000000002,3.321016501,35.53,-15.59,38.7998582472,131.19,39.0018,-16.6944,42.4245612187,0.33180000000000004,-3.3044000000000002,3.321016501,38.67,-13.39,40.9226221056,136.94,0.33180000000000004,-3.3044000000000002,3.321016501,0.33180000000000004,-3.3044000000000002,3.321016501,0.0,0.0,0.0,132.18
2019-07-09 03:30:00,34.7552,-19.1332,39.6737100519,0.3552,-2.9232,2.9447012208,34.4,-16.21,38.0279384138,131.36,37.2952,-17.1732,41.0591127678,0.3552,-2.9232,2.9447012208,36.94,-14.25,39.5932582645,137.08,0.3552,-2.9232,2.9447012208,0.3552,-2.9232,2.9447012208,0.0,0.0,0.0,132.4
2019-07-09 04:00:00,33.9826,-19.7292,39.2945089726,0.44260000000000005,-2.7692,2.8043472324,33.54,-16.96,37.5842147716,131.56,36.5426,-16.9792,40.2946007227,0.44260000000000005,-2.7692,2.8043472324,36.1,-14.21,38.7960577894,135.5,0.44260000000000005,-2.7692,2.8043472324,0.44260000000000005,-2.7692,2.8043472324,0.0,0.0,0.0,132.5
2019-07-09 04:30:00,33.3538,-20.3264,39.0594228247,0.4238,-2.7964,2.8283315577,32.93,-17.53,37.3053052527,131.68,35.8938,-17.5464,39.9529852627,0.4238,-2.7964,2.8283315577,35.47,-14.75,38.4146248192,135.26,0.4238,-2.7964,2.8283315577,0.4238,-2.7964,2.8283315577,0.0,0.0,0.0,132.63
2019-07-09 05:00:00,33.9744,-19.4954,39.1705307153,0.3744,-2.7454,2.7708115273000002,33.6,-16.75,37.5436079779,131.28,36.4044,-16.8454,40.1129385675,0.3744,-2.7454,2.7708115273000002,36.03,-14.1,38.6907081869,134.99,0.3744,-2.7454,2.7708115273000002,0.3744,-2.7454,2.7708115273000002,0.0,0.0,0.0,132.21
2019-07-09 05:30:00,34.2184,-19.8632,39.5657125906,0.3084,-2.7132,2.7306711263,33.91,-17.15,38.0001394734,131.82,36.6984,-17.2032,40.5305150818,0.3084,-2.7132,2.7306711263,36.39,-14.49,39.1687656175,135.4,0.3084,-2.7132,2.7306711263,0.3084,-2.7132,2.7306711263,0.0,0.0,0.0,132.73
2019-07-09 06:00:00,35.52,-19.835,40.68289106,0.4,-2.825,2.8531780526,35.12,-17.01,39.0224871068,132.2,38.02,-17.125,41.6987532787,0.4,-2.825,2.8531780526,37.62,-14.3,40.2461724888,135.77,0.4,-2.825,2.8531780526,0.4,-2.825,2.8531780526,0.0,0.0,0.0,133.08
2019-07-09 06:30:00,39.282,-19.5152,43.8624959965,0.712,-2.8852,2.9717542025,38.57,-16.63,42.0024023122,131.19,41.842,-16.6952,45.0497798778,0.712,-2.8852,2.9717542025,41.13,-13.81,43.3865532164,134.46,0.712,-2.8852,2.9717542025,0.712,-2.8852,2.9717542025,0.0,0.0,0.0,132.02
2019-07-09 07:00:00,40.3428,-19.2898,44.7173109196,1.3128,-3.0098,3.2836473440000002,39.03,-16.28,42.2892338545,130.78,42.8328,-16.2398,45.8080763608,1.3128,-3.0098,3.2836473440000002,41.52,-13.23,43.5768665693,133.76,1.3128,-3.0098,3.2836473440000002,1.3128,-3.0098,3.2836473440000002,0.0,0.0,0.0,131.56
2019-07-09 07:30:00,41.6688,-17.0026,45.0041920292,1.8088000000000002,-3.1126,3.6000050278,39.86,-13.89,42.2108007505,129.9,44.2788,-14.8626,46.7066270266,1.8088000000000002,-3.1126,3.6000050278,42.47,-11.75,44.0654445115,135.31,1.8088000000000002,-3.1126,3.6000050278,1.8088000000000002,-3.1126,3.6000050278,0.0,0.0,0.0,130.75
2019-07-09 08:00:00,41.9958,-14.6226,44.4687266334,2.5458,-2.9826,3.9213518587,39.45,-11.64,41.1314004138,130.03,44.5358,-12.592600000000001,46.2818653081,2.5458,-2.9826,3.9213518587,41.99,-9.61,43.0756566984,136.08,2.5458,-2.9826,3.9213518587,2.5458,-2.9826,3.9213518587,0.0,0.0,0.0,130.93
2019-07-09 08:30:00,43.8732,-13.8144,45.9966882025,3.7432,-3.1044,4.8630078758,40.13,-10.71,41.5345759579,129.58,45.8432,-11.5744,47.2817694424,3.7432,-3.1044,4.8630078758,42.1,-8.47,42.9435780996,135.63,3.7432,-3.1044,4.8630078758,3.7432,-3.1044,4.8630078758,0.0,0.0,0.0,130.48
2019-07-09 09:00:00,43.4952,-13.6214,45.5782290244,3.9152,-2.7014,4.7567166197,39.58,-10.92,41.0587725097,129.41,45.4252,-11.3814,46.8293183914,3.9152,-2.7014,4.7567166197,41.51,-8.68,42.4078117804,135.59,3.9152,-2.7014,4.7567166197,3.9152,-2.7014,4.7567166197,0.0,0.0,0.0,130.31
2019-07-09 09:30:00,45.561,-19.6446,49.6156732309,4.381,-3.3046,5.4875807201,41.18,-16.34,44.3033633035,129.66,50.171,11.7754,51.5343505456,4.381,-3.3046,5.4875807201,45.79,15.08,48.2092366668,135.28,4.381,-3.3046,5.4875807201,4.381,-3.3046,5.4875807201,0.0,0.0,0.0,132.28
2019-07-09 10:00:00,44.4406,-21.192,49.2348229646,6.3306000000000004,-3.372,7.1726480717,38.11,-17.82,42.0704706415,130.14,48.9506,20.028,52.88933753,6.3306000000000004,-3.372,7.1726480717,42.62,23.4,48.6212340444,135.86,6.3306000000000004,-3.372,7.1726480717,6.3306000000000004,-3.372,7.1726480717,0.0,0.0,0.0,133.32
2019-07-09 10:30:00,47.919200000000004,-21.5466,52.5405148452,7.5992,-3.7866,8.4903580725,40.32,-17.76,44.0581434016,129.92,52.1092,19.7134,55.7134352217,7.5992,-3.7866,8.4903580725,44.51,23.5,50.332793485,135.62,7.5992,-3.7866,8.4903580725,7.5992,-3.7866,8.4903580725,0.0,0.0,0.0,133.12
2019-07-09 11:00:00,48.006,-20.9602,52.3823063643,8.346,-3.6902,9.1254201021,39.66,-17.27,43.257005213,130.06,51.546,20.5198,55.4801974405,8.346,-3.6902,9.1254201021,43.2,24.21,49.5213499412,135.71,8.346,-3.6902,9.1254201021,8.346,-3.6902,9.1254201021,0.0,0.0,0.0,133.26
2019-07-09 11:30:00,47.8788,-20.5772,52.1133442535,9.2688,-4.0272,10.1058890396,38.61,-16.55,42.0075540826,130.37,51.0788,21.1328,55.2778350271,9.2688,-4.0272,10.1058890396,41.81,25.16,48.7965336884,136.08,9.2688,-4.0272,10.1058890396,9.2688,-4.0272,10.1058890396,0.0,0.0,0.0,133.57
2019-07-09 12:00:00,47.6466,-20.2244,51.7612291867,10.2766,-3.9944,11.0255947196,37.37,-16.23,40.7422360702,130.33,50.3566,21.5356,54.7683232436,10.2766,-3.9944,11.0255947196,40.08,25.53,47.520388256,136.04,10.2766,-3.9944,11.0255947196,10.2766,-3.9944,11.0255947196,0.0,0.0,0.0,133.57
2019-07-09 12:30:00,48.0548,-19.7958,51.9724686799,9.8848,-3.9258,10.6358439571,38.17,-15.87,41.3377043388,130.14,50.5848,21.8242,55.0919022786,9.8848,-3.9258,10.6358439571,40.7,25.75,48.1617327346,135.86,9.8848,-3.9258,10.6358439571,9.8848,-3.9258,10.6358439571,0.0,0.0,0.0,133.37
2019-07-09 13:00:00,48.9214,-19.3996,52.6274439634,7.5414,-3.7796000000000003,8.4355254798,41.38,-15.62,44.2299536513,130.14,52.7414,22.1604,57.2078543744,7.5414,-3.7796000000000003,8.4355254798,45.2,25.94,52.1145238873,135.92,7.5414,-3.7796000000000003,8.4355254798,7.5414,-3.7796000000000003,8.4355254798,0.0,0.0,0.0,133.32
2019-07-09 13:30:00,47.2372,-19.6772,51.1717232823,5.1372,-2.3272,5.6397414551,42.1,-17.35,45.5349590974,129.97,52.3472,21.4228,56.5611678423,5.1372,-2.3272,5.6397414551,47.21,23.75,52.8473897179,135.73,5.1372,-2.3272,5.6397414551,5.1372,-2.3272,5.6397414551,0.0,0.0,0.0,133.13
2019-07-09 14:00:00,46.9894,-19.8498,51.0099820859,5.3394,-2.8198,6.0382501108,41.65,-17.03,44.9971487986,130.08,51.6794,21.3202,55.9044838309,5.3394,-2.8198,6.0382501108,46.34,24.14,52.2506956891,135.8,5.3394,-2.8198,6.0382501108,5.3394,-2.8198,6.0382501108,0.0,0.0,0.0,133.29
2019-07-09 14:30:00,47.4158,-19.6738,51.3353337973,5.8958,-2.9938000000000002,6.6123593429,41.52,-16.68,44.7451986251,130.12,51.5958,21.3962,55.8562794328,5.8958,-2.9938000000000002,6.6123593429,45.7,24.39,51.801178558,135.86,5.8958,-2.9938000000000002,6.6123593429,5.8958,-2.9938000000000002,6.6123593429,0.0,0.0,0.0,133.37
2019-07-09 15:00:00,46.8782,-19.7134,50.8545354398,5.5882000000000005,-3.5434,6.6169224569,41.29,-16.17,44.3433535042,130.07,48.6482,21.3266,53.1175228225,5.5882000000000005,-3.5434,6.6169224569,43.06,24.87,49.7260545388,135.89,5.5882000000000005,-3.5434,6.6169224569,5.5882000000000005,-3.5434,6.6169224569,0.0,0.0,0.0,133.33
2019-07-09 15:30:00,47.5132,-20.0754,51.5802855692,4.5332,-2.8854,5.3735868282,42.98,-17.19,46.290133938,130.35,53.1832,21.2046,57.2545877935,4.5332,-2.8854,5.3735868282,48.65,24.09,54.2876652657,136.22,4.5332,-2.8854,5.3735868282,4.5332,-2.8854,5.3735868282,0.0,0.0,0.0,133.59
2019-07-09 16:00:00,46.9756,-20.5208,51.2621715108,4.3156,-2.1608,4.8263298685,42.66,-18.36,46.4431394288,130.6,52.9856,20.7792,56.9144002867,4.3156,-2.1608,4.8263298685,48.67,22.94,53.8053203689,136.26,4.3156,-2.1608,4.8263298685,4.3156,-2.1608,4.8263298685,0.0,0.0,0.0,133.83
2019-07-09 16:30:00,47.294,-20.8272,51.6768293904,3.934,-2.0172,4.4210238452,43.36,-18.81,47.2642116194,130.56,53.674,20.4428,57.4352361172,3.934,-2.0172,4.4210238452,49.74,22.46,54.5758114919,136.36,3.934,-2.0172,4.4210238452,3.934,-2.0172,4.4210238452,0.0,0.0,0.0,133.79
2019-07-09 17:00:00,48.5252,-20.473,52.667245647,3.4952,-2.083,4.0688219474,45.03,-18.39,48.6404461328,130.28,55.4252,20.697,59.1634904653,3.4952,-2.083,4.0688219474,51.93,22.78,56.7067306411,136.3,3.4952,-2.083,4.0688219474,3.4952,-2.083,4.0688219474,0.0,0.0,0.0,133.5
2019-07-09 17:30:00,50.2136,-20.5622,54.2605721846,3.4136,-2.7622,4.3911745354,46.8,-17.8,50.0707499445,130.21,58.0436,20.7678,61.6470682012,3.4136,-2.7622,4.3911745354,54.63,23.53,59.4819115362,136.35,3.4136,-2.7622,4.3911745354,3.4136,-2.7622,4.3911745354,0.0,0.0,0.0,133.37
2019-07-09 18:00:00,48.1522,-21.7678,52.8438405274,3.0722,-2.3378,3.8605338595000003,45.08,-19.43,49.0890140459,130.67,56.4922,19.8622,59.8821814038,3.0722,-2.3378,3.8605338595000003,53.42,22.2,57.8492558293,136.6,3.0722,-2.3378,3.8605338595000003,3.0722,-2.3378,3.8605338595000003,0.0,0.0,0.0,133.81
2019-07-09 18:30:00,47.5532,-21.9222,52.3630564719,2.7232000000000003,-2.1622,3.4772010411,44.83,-19.76,48.9916982763,130.89,55.9632,18.6678,58.9946312056,2.7232000000000003,-2.1622,3.4772010411,53.24,20.83,57.1698040927,136.9,2.7232000000000003,-2.1622,3.4772010411,2.7232000000000003,-2.1622,3.4772010411,0.0,0.0,0.0,134.15
2019-07-09 19:00:00,46.938,-21.9422,51.813473005,2.308,-1.4222000000000001,2.7109992328,44.63,-20.52,49.1213527908,131.26,55.458,18.9278,58.5990731739,2.308,-1.4222000000000001,2.7109992328,53.15,20.35,56.9126084449,137.42,2.308,-1.4222000000000001,2.7109992328,2.308,-1.4222000000000001,2.7109992328,0.0,0.0,0.0,134.54
2019-07-09 19:30:00,45.7358,-22.5972,51.0136927646,2.0258,-1.4872,2.5130916179,43.71,-21.11,48.540665426,131.41,54.2058,18.3028,57.2124220907,2.0258,-1.4872,2.5130916179,52.18,19.79,55.8067782621,137.42,2.0258,-1.4872,2.5130916179,2.0258,-1.4872,2.5130916179,0.0,0.0,0.0,134.7
2019-07-09 20:00:00,44.1772,-23.0482,49.8281499063,1.3672,-1.7882,2.2509764726,42.81,-21.26,47.7983650348,131.2,52.5772,17.7018,55.4771636178,1.3672,-1.7882,2.2509764726,51.21,19.49,54.7934685889,137.34,1.3672,-1.7882,2.2509764726,1.3672,-1.7882,2.2509764726,0.0,0.0,0.0,134.5
2019-07-09 20:30:00,43.4474,-23.3572,49.3278355353,0.8174,-1.8972,2.0657953916,42.63,-21.46,47.7268111233,131.2,52.0274,17.3128,54.8323207114,0.8174,-1.8972,2.0657953916,51.21,19.21,54.6944988093,137.45,0.8174,-1.8972,2.0657953916,0.8174,-1.8972,2.0657953916,0.0,0.0,0.0,134.5
2019-07-09 21:00:00,41.6922,-23.6544,47.9350621174,0.45220000000000005,-1.4944,1.5613187375000002,41.24,-22.16,46.8166978759,131.47,50.1722,15.5256,52.519462185,0.45220000000000005,-1.4944,1.5613187375000002,49.72,17.02,52.5524385733,137.51,0.45220000000000005,-1.4944,1.5613187375000002,0.45220000000000005,-1.4944,1.5613187375000002,0.0,0.0,0.0,134.69
2019-07-09 21:30:00,41.1934,-18.9034,45.323666391,0.3134,-1.7034,1.7319905081,40.88,-17.2,44.3510360646,130.09,47.0634,-4.0934,47.2410789792,0.3134,-1.7034,1.7319905081,46.75,-2.39,46.8110521138,133.53,0.3134,-1.7034,1.7319905081,0.3134,-1.7034,1.7319905081,0.0,0.0,0.0,131.79
2019-07-09 22:00:00,42.447,-1.2284,42.4647709938,0.297,-2.3284000000000002,2.3472655495,42.15,1.1,42.1643510563,131.08,47.037,-8.5184,47.802118233,0.297,-2.3284000000000002,2.3472655495,46.74,-6.19,47.1481038855,134.6,0.297,-2.3284000000000002,2.3472655495,0.297,-2.3284000000000002,2.3472655495,0.0,0.0,0.0,131.35
2019-07-09 22:30:00,43.8076,0.5064000000000001,43.8105268026,0.29760000000000003,-2.5336,2.5510183692,43.51,3.04,43.6160715792,131.76,48.1876,-10.1936,49.2539772477,0.29760000000000003,-2.5336,2.5510183692,47.89,-7.66,48.4987391589,135.09,0.29760000000000003,-2.5336,2.5510183692,0.29760000000000003,-2.5336,2.5510183692,0.0,0.0,0.0,131.87
2019-07-09 23:00:00,40.6066,-0.7978000000000001,40.6144364531,0.30660000000000004,-2.4378,2.4570047619,40.3,1.6400000000000001,40.3333559229,131.96,44.6366,-11.5178,46.0986526528,0.30660000000000004,-2.4378,2.4570047619,44.33,-9.08,45.2503624295,135.23,0.30660000000000004,-2.4378,2.4570047619,0.30660000000000004,-2.4378,2.4570047619,0.0,0.0,0.0,132.11
2019-07-09 23:30:00,35.5386,-0.2954,35.5398276743,0.2886,-2.2854,2.3035501123,35.25,1.99,35.306126947,131.75,39.2586,-11.0454,40.7828215689,0.2886,-2.2854,2.3035501123,38.97,-8.76,39.9424398353,135.18,0.2886,-2.2854,2.3035501123,0.2886,-2.2854,2.3035501123,0.0,0.0,0.0,131.87
2019-07-10 00:00:00,32.918,-0.25220000000000004,32.9189660962,0.278,-2.5221999999999998,2.5374745004,32.64,2.27,32.7188401384,132.53,36.368,-11.0422,38.007388819,0.278,-2.5221999999999998,2.5374745004,36.09,-8.52,37.0820509142,136.12,0.278,-2.5221999999999998,2.5374745004,0.278,-2.5221999999999998,2.5374745004,0.0,0.0,0.0,132.64
2019-07-10 00:30:00,32.8204,-1.8484,32.8724084715,0.28040000000000004,-2.5084,2.5240235181,32.54,0.66,32.5466926123,132.43,36.1304,-11.7984,38.0079997727,0.28040000000000004,-2.5084,2.5240235181,35.85,-9.29,37.0341275042,135.91,0.28040000000000004,-2.5084,2.5240235181,0.28040000000000004,-2.5084,2.5240235181,0.0,0.0,0.0,132.5
2019-07-10 01:00:00,34.1866,-2.7086,34.2937331523,0.29660000000000003,-2.3986,2.4168685359,33.89,-0.31,33.8914177927,132.92,37.3566,-13.0386,39.5666608841,0.29660000000000003,-2.3986,2.4168685359,37.06,-10.64,38.5571420103,136.25,0.29660000000000003,-2.3986,2.4168685359,0.29660000000000003,-2.3986,2.4168685359,0.0,0.0,0.0,133.05
2019-07-10 01:30:00,33.156,-8.6858,34.2748225034,0.306,-2.4858000000000002,2.5045633631,32.85,-6.2,33.4299641041,133.26,36.696,-13.2758,39.0236246605,0.306,-2.4858000000000002,2.5045633631,36.39,-10.79,37.9559771314,136.98,0.306,-2.4858000000000002,2.5045633631,0.306,-2.4858000000000002,2.5045633631,0.0,0.0,0.0,133.95
2019-07-10 02:00:00,31.7794,-23.8552,39.736643434,0.3294,-2.2452,2.2692349812,31.45,-21.61,38.1588076334,131.39,36.4394,-8.8152,37.4905004421,0.3294,-2.2452,2.2692349812,36.11,-6.57,36.7028200551,136.86,0.3294,-2.2452,2.2692349812,0.3294,-2.2452,2.2692349812,0.0,0.0,0.0,133.26
2019-07-10 02:30:00,31.8792,-23.8542,39.815904489,0.31920000000000004,-2.3042,2.3262042645,31.56,-21.55,38.2156525523,131.84,36.4892,-8.7042,37.512995272,0.31920000000000004,-2.3042,2.3262042645,36.17,-6.4,36.731851301,136.97,0.31920000000000004,-2.3042,2.3262042645,0.31920000000000004,-2.3042,2.3262042645,0.0,0.0,0.0,133.73
2019-07-10 03:00:00,32.1774,-23.3426,39.7525099273,0.3074,-2.6226000000000003,2.6405540176,31.87,-20.72,38.0133568631,131.65,36.6774,-8.2726,37.5987710108,0.3074,-2.6226000000000003,2.6405540176,36.37,-5.65,36.8062413186,135.07,0.3074,-2.6226000000000003,2.6405540176,0.3074,-2.6226000000000003,2.6405540176,0.0,0.0,0.0,133.54
2019-07-10 03:30:00,31.3684,-23.5962,39.2524798325,0.2984,-2.4162,2.4345564278,31.07,-21.18,37.6023576389,132.01,35.8584,-8.4462,36.8396952349,0.2984,-2.4162,2.4345564278,35.56,-6.03,36.0676378489,135.26,0.2984,-2.4162,2.4345564278,0.2984,-2.4162,2.4345564278,0.0,0.0,0.0,133.88
2019-07-10 04:00:00,30.0234,-23.5544,38.160376137,0.2934,-1.5144000000000002,1.5425598595,29.73,-22.04,37.0085733311,131.92,34.4634,-8.5144,35.4995907993,0.2934,-1.5144000000000002,1.5425598595,34.17,-7.0,34.879634459100004,135.12,0.2934,-1.5144000000000002,1.5425598595,0.2934,-1.5144000000000002,1.5425598595,0.0,0.0,0.0,133.83
2019-07-10 04:30:00,30.8652,-23.682,38.9036977039,0.2952,-1.842,1.8655045001000001,30.57,-21.84,37.5700745275,132.36,35.3052,-8.542,36.3238614555,0.2952,-1.842,1.8655045001000001,35.01,-6.7,35.6453377035,135.51,0.2952,-1.842,1.8655045001000001,0.2952,-1.842,1.8655045001000001,0.0,0.0,0.0,134.28
2019-07-10 05:00:00,31.751,-23.2044,39.3264564938,0.301,-2.6444,2.6614755982,31.45,-20.56,37.5741413741,131.58,36.281,-8.1744,37.1904796468,0.301,-2.6444,2.6614755982,35.98,-5.53,36.4024902994,134.95,0.301,-2.6444,2.6614755982,0.301,-2.6444,2.6614755982,0.0,0.0,0.0,133.48
2019-07-10 05:30:00,33.1526,-23.3134,40.5291192394,0.3126,-2.7234,2.7412818753,32.84,-20.59,38.7609816697,131.45,37.7326,-8.2834,38.6311249942,0.3126,-2.7234,2.7412818753,37.42,-5.5600000000000005,37.8308075515,134.73,0.3126,-2.7234,2.7412818753,0.3126,-2.7234,2.7412818753,0.0,0.0,0.0,133.31
2019-07-10 06:00:00,33.4702,-23.1464,40.6941042536,0.37020000000000003,-2.2764,2.3063054871,33.1,-20.87,39.130127779,131.52,38.1302,-8.0264,38.9658215491,0.37020000000000003,-2.2764,2.3063054871,37.76,-5.75,38.1952889765,134.64,0.37020000000000003,-2.2764,2.3063054871,0.37020000000000003,-2.2764,2.3063054871,0.0,0.0,0.0,133.34
2019-07-10 06:30:00,34.8222,-22.743,41.5912209708,0.8622000000000001,-2.043,2.2174845749,33.96,-20.7,39.7714923029,131.52,39.5122,-7.563,40.2295030772,0.8622000000000001,-2.043,2.2174845749,38.65,-5.52,39.042193842,134.39,0.8622000000000001,-2.043,2.2174845749,0.8622000000000001,-2.043,2.2174845749,0.0,0.0,0.0,133.34
2019-07-10 07:00:00,37.3214,-20.9766,42.8124356411,1.2414,-2.3866,2.6901549249,36.08,-18.59,40.5876151061,131.57,42.1914,-5.6866,42.5728981104,1.2414,-2.3866,2.6901549249,40.95,-3.3,41.0827518552,134.45,1.2414,-2.3866,2.6901549249,1.2414,-2.3866,2.6901549249,0.0,0.0,0.0,133.34
2019-07-10 07:30:00,40.1226,-19.544,44.6294853965,1.6926,-2.414,2.9482691125000002,38.43,-17.13,42.0749545454,131.57,45.0526,-3.134,45.1614738772,1.6926,-2.414,2.9482691125000002,43.36,-0.72,43.3659774478,134.45,1.6926,-2.414,2.9482691125000002,1.6926,-2.414,2.9482691125000002,0.0,0.0,0.0,133.13
2019-07-10 08:00:00,43.1324,-19.136,47.1867611281,2.3824,-2.476,3.4360450754,40.75,-16.66,44.0240627385,131.52,47.9224,-2.366,47.9807709167,2.3824,-2.476,3.4360450754,45.54,0.11,45.54013285,134.25,2.3824,-2.476,3.4360450754,2.3824,-2.476,3.4360450754,0.0,0.0,0.0,133.06
2019-07-10 08:30:00,43.2322,-18.6242,47.0731764647,2.8922,-2.0542,3.5474721253,40.34,-16.57,43.6105549151,130.78,47.8322,-1.9742000000000002,47.8729236884,2.8922,-2.0542,3.5474721253,44.94,0.08,44.940071206,133.19,2.8922,-2.0542,3.5474721253,2.8922,-2.0542,3.5474721253,0.0,0.0,0.0,132.32
2019-07-10 09:00:00,43.451,-17.4256,46.8149648762,3.821,-2.0956,4.3579330376,39.63,-15.33,42.4917144865,130.1,47.451,-1.8256000000000001,47.4861055085,3.821,-2.0956,4.3579330376,43.63,0.27,43.6308354263,135.16,3.821,-2.0956,4.3579330376,3.821,-2.0956,4.3579330376,0.0,0.0,0.0,131.75
2019-07-10 09:30:00,44.0922,-16.6178,47.1197769273,5.1122,-2.2278000000000002,5.5765295373,38.98,-14.39,41.5513236853,130.36,47.5722,-1.1178,47.5853306144,5.1122,-2.2278000000000002,5.5765295373,42.46,1.11,42.4745064715,136.04,5.1122,-2.2278000000000002,5.5765295373,5.1122,-2.2278000000000002,5.5765295373,0.0,0.0,0.0,132.06
2019-07-10 10:00:00,44.1204,-16.259,47.020897239,6.2004,-2.529,6.6963274382,37.92,-13.73,40.3291371095,130.59,46.6604,-0.859,46.6683062598,6.2004,-2.529,6.6963274382,40.46,1.67,40.494450237,136.29,6.2004,-2.529,6.6963274382,6.2004,-2.529,6.6963274382,0.0,0.0,0.0,132.32
2019-07-10 10:30:00,43.739,-16.1018,46.6086696253,6.609,-2.6318,7.1137368689,37.13,-13.47,39.497820193,130.51,46.769,-0.5318,46.7720233926,6.609,-2.6318,7.1137368689,40.16,2.1,40.2148678973,136.22,6.609,-2.6318,7.1137368689,6.609,-2.6318,7.1137368689,0.0,0.0,0.0,132.22
2019-07-10 11:00:00,43.1918,-16.082,46.0886353805,6.6718,-2.022,6.9714703786,36.52,-14.06,39.1330295275,130.19,46.7518,-0.402,46.7535282865,6.6718,-2.022,6.9714703786,40.08,1.62,40.1127261602,135.86,6.6718,-2.022,6.9714703786,6.6718,-2.022,6.9714703786,0.0,0.0,0.0,131.9
2019-07-10 11:30:00,43.5958,-15.4816,46.2630923761,7.7658000000000005,-2.1116,8.0477639255,35.83,-13.37,38.2432451552,130.32,46.6458,0.3884,46.6474169939,7.7658000000000005,-2.1116,8.0477639255,38.88,2.5,38.9602926067,135.96,7.7658000000000005,-2.1116,8.0477639255,7.7658000000000005,-2.1116,8.0477639255,0.0,0.0,0.0,132.02
2019-07-10 12:00:00,44.1504,-15.7254,46.8673236415,9.0304,-2.9954,9.514228572,35.12,-12.73,37.35595401,130.04,46.1404,0.2446,46.1410483336,9.0304,-2.9954,9.514228572,37.11,3.24,37.2511704514,135.73,9.0304,-2.9954,9.514228572,9.0304,-2.9954,9.514228572,0.0,0.0,0.0,131.74
2019-07-10 12:30:00,44.848,-15.813,47.5541173086,10.278,-3.613,10.8945423493,34.57,-12.2,36.6595812851,130.16,45.568,0.187,45.5683836997,10.278,-3.613,10.8945423493,35.29,3.8,35.4940009016,135.92,10.278,-3.613,10.8945423493,10.278,-3.613,10.8945423493,0.0,0.0,0.0,131.86
2019-07-10 13:00:00,45.1312,-15.59,47.7480189478,10.4912,-3.8,11.1581932874,34.64,-11.79,36.5914429888,130.16,45.6112,0.52,45.6141640879,10.4912,-3.8,11.1581932874,35.12,4.32,35.3846972574,136.01,10.4912,-3.8,11.1581932874,10.4912,-3.8,11.1581932874,0.0,0.0,0.0,131.86
2019-07-10 13:30:00,44.7218,-15.619,47.3707985603,10.2318,-3.6189999999999998,10.8529669787,34.49,-12.0,36.5179421655,130.16,45.5118,0.47100000000000003,45.5142371159,10.2318,-3.6189999999999998,10.8529669787,35.28,4.09,35.5162849972,136.01,10.2318,-3.6189999999999998,10.8529669787,10.2318,-3.6189999999999998,10.8529669787,0.0,0.0,0.0,131.86
2019-07-10 14:00:00,45.218,-15.1754,47.6965437863,9.038,-3.4054,9.6582707127,36.18,-11.77,38.0463572501,130.16,46.598,0.9446,46.607573131,9.038,-3.4054,9.6582707127,37.56,4.35,37.8110579064,136.07,9.038,-3.4054,9.6582707127,9.038,-3.4054,9.6582707127,0.0,0.0,0.0,131.86
2019-07-10 14:30:00,45.6872,-14.9434,48.0689655329,7.9772,-3.2734,8.6226949036,37.71,-11.67,39.4744600976,129.87,47.6272,1.0666,47.6391416316,7.9772,-3.2734,8.6226949036,39.65,4.34,39.8868161176,135.91,7.9772,-3.2734,8.6226949036,7.9772,-3.2734,8.6226949036,0.0,0.0,0.0,131.54
2019-07-10 15:00:00,46.6246,-14.4856,48.8230061807,7.3846,-3.1556,8.0305746071,39.24,-11.33,40.8429492079,129.56,48.5746,1.4144,48.5951879564,7.3846,-3.1556,8.0305746071,41.19,4.57,41.442743635,135.77,7.3846,-3.1556,8.0305746071,7.3846,-3.1556,8.0305746071,0.0,0.0,0.0,131.22
2019-07-10 15:30:00,47.093,-15.2322,49.4951569938,5.633,-3.0922,6.4259154865,41.46,-12.14,43.2008240662,129.84,50.343,0.5978,50.3465491751,5.633,-3.0922,6.4259154865,44.71,3.69,44.862012884,135.95,5.633,-3.0922,6.4259154865,5.633,-3.0922,6.4259154865,0.0,0.0,0.0,131.49
2019-07-10 16:00:00,47.5064,-15.104,49.8496625561,6.8964,-3.094,7.55864862,40.61,-12.01,42.3486977368,129.88,49.9564,0.746,49.9619697066,6.8964,-3.094,7.55864862,43.06,3.84,43.23088248,136.02,6.8964,-3.094,7.55864862,6.8964,-3.094,7.55864862,0.0,0.0,0.0,131.55
2019-07-10 16:30:00,48.0112,-15.0214,50.3062400046,7.1012,-3.0814,7.7409345301,40.91,-11.94,42.6168006777,129.97,50.5512,0.9486,50.5600995193,7.1012,-3.0814,7.7409345301,43.45,4.03,43.6364916097,136.13,7.1012,-3.0814,7.7409345301,7.1012,-3.0814,7.7409345301,0.0,0.0,0.0,131.58
2019-07-10 17:00:00,48.226,-15.0992,50.5344725573,7.186,-3.0892,7.8218765421,41.04,-12.01,42.7612172418,130.02,50.756,0.8808,50.763641956,7.186,-3.0892,7.8218765421,43.57,3.9699999999999998,43.7504948543,136.32,7.186,-3.0892,7.8218765421,7.186,-3.0892,7.8218765421,0.0,0.0,0.0,131.58
2019-07-10 17:30:00,48.625,-15.5298,51.0447383482,6.075,-2.7898,6.6849539295,42.55,-12.74,44.416326953,130.3,52.555,0.4602,52.5570148414,6.075,-2.7898,6.6849539295,46.48,3.25,46.5934855962,136.58,6.075,-2.7898,6.6849539295,6.075,-2.7898,6.6849539295,0.0,0.0,0.0,131.79
2019-07-10 18:00:00,49.3442,-15.7592,51.7996376269,4.4642,-2.5792,5.1557108414,44.88,-13.18,46.7752797961,130.34,54.1642,0.1708,54.1644692975,4.4642,-2.5792,5.1557108414,49.7,2.75,49.7760233446,136.82,4.4642,-2.5792,5.1557108414,4.4642,-2.5792,5.1557108414,0.0,0.0,0.0,131.93
2019-07-10 18:30:00,49.3496,-16.1876,51.9367058439,3.5096,-2.6276,4.3842415444,45.84,-13.56,47.8035479855,130.12,54.6296,-0.36760000000000004,54.6308367675,3.5096,-2.6276,4.3842415444,51.12,2.26,51.1699325776,136.56,3.5096,-2.6276,4.3842415444,3.5096,-2.6276,4.3842415444,0.0,0.0,0.0,131.71
2019-07-10 19:00:00,49.2022,-16.605,51.9286290002,2.8022,-2.715,3.9017367723,46.4,-13.89,48.4344102886,130.03,54.9222,-0.755,54.9273891409,2.8022,-2.715,3.9017367723,52.12,1.96,52.1568403951,136.4,2.8022,-2.715,3.9017367723,2.8022,-2.715,3.9017367723,0.0,0.0,0.0,131.6
2019-07-10 19:30:00,48.6562,-17.1284,51.5830193475,2.1962,-2.5884,3.3945705178,46.46,-14.54,48.682062405,130.19,54.7062,-1.2984,54.7216059797,2.1962,-2.5884,3.3945705178,52.51,1.29,52.5258431632,136.58,2.1962,-2.5884,3.3945705178,2.1962,-2.5884,3.3945705178,0.0,0.0,0.0,131.75
2019-07-10 20:00:00,47.157,-17.7468,50.3858269679,1.187,-2.5268,2.7917176147,45.97,-15.22,48.4240570378,130.42,53.367,-1.9768,53.4035993847,1.187,-2.5268,2.7917176147,52.18,0.55,52.1828985397,136.7,1.187,-2.5268,2.7917176147,1.187,-2.5268,2.7917176147,0.0,0.0,0.0,131.96
2019-07-10 20:30:00,45.6506,-18.704,49.3337298039,0.7906000000000001,-2.8040000000000003,2.9133253097000003,44.86,-15.9,47.5944282453,130.67,51.8706,-2.974,51.9557871691,0.7906000000000001,-2.8040000000000003,2.9133253097000003,51.08,-0.17,51.0802828888,137.05,0.7906000000000001,-2.8040000000000003,2.9133253097000003,0.7906000000000001,-2.8040000000000003,2.9133253097000003,0.0,0.0,0.0,132.24
2019-07-10 21:00:00,44.6988,-18.728,48.463601862,0.4388,-2.528,2.565799961,44.26,-16.2,47.1315987422,130.56,50.4888,-3.498,50.6098303637,0.4388,-2.528,2.565799961,50.05,-0.97,50.0593987179,136.96,0.4388,-2.528,2.565799961,0.4388,-2.528,2.565799961,0.0,0.0,0.0,132.24
2019-07-10 21:30:00,45.4854,-18.9512,49.2754461634,0.3154,-2.5412,2.5606980689,45.17,-16.41,48.0584747989,130.21,51.0954,-3.9912,51.2510446586,0.3154,-2.5412,2.5606980689,50.78,-1.45,50.8006978299,136.66,0.3154,-2.5412,2.5606980689,0.3154,-2.5412,2.5606980689,0.0,0.0,0.0,131.88
2019-07-10 22:00:00,45.3932,-19.3466,49.3440324437,0.2932,-2.3966,2.4144684301,45.1,-16.95,48.1800010378,129.49,50.8732,-4.5866,51.079539718,0.2932,-2.3966,2.4144684301,50.58,-2.19,50.6273888325,135.99,0.2932,-2.3966,2.4144684301,0.2932,-2.3966,2.4144684301,0.0,0.0,0.0,131.18
2019-07-10 22:30:00,44.4306,-19.9532,48.7053221589,0.2906,-2.5632,2.579620631,44.14,-17.39,47.4420878546,130.08,49.7606,-5.1132,50.0226161511,0.2906,-2.5632,2.579620631,49.47,-2.55,49.5356780513,136.65,0.2906,-2.5632,2.579620631,0.2906,-2.5632,2.579620631,0.0,0.0,0.0,131.77
2019-07-10 23:00:00,42.1646,-20.7956,47.01393913,0.29460000000000003,-1.7656,1.7900090838,41.87,-19.03,45.9917144712,130.54,47.1546,-5.9956,47.534235247,0.29460000000000003,-1.7656,1.7900090838,46.86,-4.23,47.0505313466,137.03,0.29460000000000003,-1.7656,1.7900090838,0.29460000000000003,-1.7656,1.7900090838,0.0,0.0,0.0,132.31
2019-07-10 23:30:00,39.3356,-21.3622,44.7619594768,0.29560000000000003,-2.3522,2.3707012043,39.04,-19.01,43.4223640536,130.93,44.1156,-6.3522,44.5705800748,0.29560000000000003,-2.3522,2.3707012043,43.82,-4.0,44.0021863093,135.88,0.29560000000000003,-2.3522,2.3707012043,0.29560000000000003,-2.3522,2.3707012043,0.0,0.0,0.0,132.71
2019-07-11 00:00:00,38.372,-21.3122,43.893282548,0.292,-2.4022,2.4198819889,38.08,-18.91,42.5167555206,130.31,42.842,-6.5422,43.3386357058,0.292,-2.4022,2.4198819889,42.55,-4.14,42.750930984,134.92,0.292,-2.4022,2.4198819889,0.292,-2.4022,2.4198819889,0.0,0.0,0.0,132.11
2019-07-11 00:30:00,37.1858,-21.6068,43.007412476,0.2858,-2.5468,2.5627859606,36.9,-19.06,41.5318383894,130.31,41.4458,-6.8768,42.0124352529,0.2858,-2.5468,2.5627859606,41.16,-4.33,41.387129642,134.88,0.2858,-2.5468,2.5627859606,0.2858,-2.5468,2.5627859606,0.0,0.0,0.0,132.11
2019-07-11 01:00:00,35.7222,-21.9536,41.9289413866,0.2822,-2.5036,2.5194542663,35.44,-19.45,40.426428237,130.55,39.8422,-7.2736,40.5006933002,0.2822,-2.5036,2.5194542663,39.56,-4.77,39.8465368633,135.06,0.2822,-2.5036,2.5194542663,0.2822,-2.5036,2.5194542663,0.0,0.0,0.0,132.39
2019-07-11 01:30:00,35.5006,-22.3634,41.957290903,0.2906,-2.4734,2.4904128011,35.21,-19.89,40.4395375839,130.73,39.4806,-7.7634,40.2366518975,0.2906,-2.4734,2.4904128011,39.19,-5.29,39.5454194566,135.2,0.2906,-2.4734,2.4904128011,0.2906,-2.4734,2.4904128011,0.0,0.0,0.0,132.6
2019-07-11 02:00:00,34.9914,-22.2566,41.4699206356,0.3014,-2.2966,2.3162930557,34.69,-19.96,40.0224649416,131.21,38.8414,-7.7766,39.6122438334,0.3014,-2.2966,2.3162930557,38.54,-5.48,38.927650841,135.62,0.3014,-2.2966,2.3162930557,0.3014,-2.2966,2.3162930557,0.0,0.0,0.0,133.11
2019-07-11 02:30:00,34.95,-21.8162,41.2001102236,0.30000000000000004,-2.4362,2.4546018903,34.65,-19.38,39.7014722649,130.95,38.74,-7.3862,39.4378441404,0.30000000000000004,-2.4362,2.4546018903,38.44,-4.95,38.7574005836,135.47,0.30000000000000004,-2.4362,2.4546018903,0.30000000000000004,-2.4362,2.4546018903,0.0,0.0,0.0,132.86
2019-07-11 03:00:00,34.4856,-22.1468,40.9845990294,0.30560000000000004,-2.4968,2.5154326864,34.18,-19.65,39.4258151469,131.27,38.2656,-7.6268,39.0182549789,0.30560000000000004,-2.4968,2.5154326864,37.96,-5.13,38.3050714658,135.79,0.30560000000000004,-2.4968,2.5154326864,0.30560000000000004,-2.4968,2.5154326864,0.0,0.0,0.0,133.19
2019-07-11 03:30:00,34.2766,-22.395,40.9441245182,0.30660000000000004,-2.545,2.5634017555,33.97,-19.85,39.3444201889,131.7,38.1066,-7.765,38.8896925748,0.30660000000000004,-2.545,2.5634017555,37.8,-5.22,38.1587263938,136.15,0.30660000000000004,-2.545,2.5634017555,0.30660000000000004,-2.545,2.5634017555,0.0,0.0,0.0,133.61
2019-07-11 04:00:00,34.023,-22.1684,40.6079116375,0.293,-2.3884,2.4063049599,33.73,-19.78,39.1019347347,131.33,37.803,-7.6484,38.5689620234,0.293,-2.3884,2.4063049599,37.51,-5.26,37.8770075376,135.89,0.293,-2.3884,2.4063049599,0.293,-2.3884,2.4063049599,0.0,0.0,0.0,133.25
2019-07-11 04:30:00,34.138,-22.3214,40.7878406141,0.298,-2.5414,2.5588118258,33.84,-19.78,39.1968621193,131.96,37.908,-7.5914,38.6606494767,0.298,-2.5414,2.5588118258,37.61,-5.05,37.9475242934,136.36,0.298,-2.5414,2.5588118258,0.298,-2.5414,2.5588118258,0.0,0.0,0.0,133.87
2019-07-11 05:00:00,34.2224,-22.2334,40.8104978813,0.2924,-2.4134,2.431048605,33.93,-19.82,39.2947490131,132.04,38.0724,-7.4834,38.8008880996,0.2924,-2.4134,2.431048605,37.78,-5.07,38.1186739014,136.36,0.2924,-2.4134,2.431048605,0.2924,-2.4134,2.431048605,0.0,0.0,0.0,133.95
2019-07-11 05:30:00,35.5508,-22.022,41.8189892829,0.2908,-2.572,2.5883872662,35.26,-19.45,40.2687235954,132.14,39.4508,-7.222,40.1063948098,0.2908,-2.572,2.5883872662,39.16,-4.65,39.4351125268,136.45,0.2908,-2.572,2.5883872662,0.2908,-2.572,2.5883872662,0.0,0.0,0.0,133.95
2019-07-11 06:00:00,37.171,-20.4274,42.4141711196,0.371,-2.4074,2.4358193201000002,36.8,-18.02,40.9751192799,132.51,40.741,-8.8474,41.6905932767,0.371,-2.4074,2.4358193201000002,40.37,-6.44,40.8804415338,136.97,0.371,-2.4074,2.4358193201000002,0.371,-2.4074,2.4358193201000002,0.0,0.0,0.0,134.1
2019-07-11 06:30:00,42.6444,-1.733,42.6795986434,0.5944,-2.483,2.5531549816,42.05,0.75,42.0566879343,131.05,43.7844,-12.243,45.463883824,0.5944,-2.483,2.5531549816,43.19,-9.76,44.2790435759,137.11,0.5944,-2.483,2.5531549816,0.5944,-2.483,2.5531549816,0.0,0.0,0.0,131.08
2019-07-11 07:00:00,44.0324,-0.10540000000000001,44.0325261474,0.8124,-2.4054,2.5388861574,43.22,2.3,43.2811552526,130.59,45.2324,-11.1354,46.5829061236,0.8124,-2.4054,2.5388861574,44.42,-8.73,45.269739341,136.61,0.8124,-2.4054,2.5388861574,0.8124,-2.4054,2.5388861574,0.0,0.0,0.0,130.65
2019-07-11 07:30:00,44.0316,-3.833,44.1981185975,1.7116,-2.3529999999999998,2.9096706961,42.32,-1.48,42.3458711092,130.34,47.4316,5.557,47.7560145695,1.7116,-2.3529999999999998,2.9096706961,45.72,7.91,46.3992079674,135.7,1.7116,-2.3529999999999998,2.9096706961,1.7116,-2.3529999999999998,2.9096706961,0.0,0.0,0.0,131.64
2019-07-11 08:00:00,46.828,-6.8764,47.3301855158,2.328,-2.7364,3.5926966140000003,44.5,-4.14,44.6921648614,130.06,52.238,21.1236,56.3472725246,2.328,-2.7364,3.5926966140000003,49.91,23.86,55.3200479031,135.03,2.328,-2.7364,3.5926966140000003,2.328,-2.7364,3.5926966140000003,0.0,0.0,0.0,132.44
2019-07-11 08:30:00,47.7292,-6.378,48.1534569542,2.9392,-2.798,4.0580414783,44.79,-3.58,44.9328443346,129.63,52.9992,21.562,57.2174365438,2.9392,-2.798,4.0580414783,50.06,24.36,55.6723737593,134.53,2.9392,-2.798,4.0580414783,2.9392,-2.798,4.0580414783,0.0,0.0,0.0,132.01
2019-07-11 09:00:00,46.9186,-5.8228,47.2785366292,5.7586,-2.2628,6.1872237554,41.16,-3.56,41.3136684404,129.7,49.9486,22.2072,54.6628061281,5.7586,-2.2628,6.1872237554,44.19,24.47,50.512740967,134.83,5.7586,-2.2628,6.1872237554,5.7586,-2.2628,6.1872237554,0.0,0.0,0.0,132.12
2019-07-11 09:30:00,47.631,-5.5442,47.9525840246,10.921,-2.1842,11.1372784216,36.71,-3.36,36.8634466647,129.7,44.591,22.6458,50.0118939717,10.921,-2.1842,11.1372784216,33.67,24.83,41.8353654221,134.7,10.921,-2.1842,11.1372784216,10.921,-2.1842,11.1372784216,0.0,0.0,0.0,132.12
2019-07-11 10:00:00,49.7396,-19.008,53.2478344363,8.0396,-2.598,8.4489509503,41.7,-16.41,44.8127002088,130.5,52.7896,9.952,53.7194952709,8.0396,-2.598,8.4489509503,44.75,12.55,46.4764994379,134.15,8.0396,-2.598,8.4489509503,8.0396,-2.598,8.4489509503,0.0,0.0,0.0,132.92
2019-07-11 10:30:00,49.5656,-19.5002,53.2635569916,8.9356,-2.8802000000000003,9.3883171762,40.63,-16.62,43.8978507447,130.18,51.8156,9.7498,52.7248992735,8.9356,-2.8802000000000003,9.3883171762,42.88,12.63,44.7013568027,133.81,8.9356,-2.8802000000000003,9.3883171762,8.9356,-2.8802000000000003,9.3883171762,0.0,0.0,0.0,132.56
2019-07-11 11:00:00,49.3744,-19.1766,52.9676633704,7.4844,-3.3966,8.2190714147,41.89,-15.78,44.7636068699,129.86,51.9644,9.9934,52.9166033577,7.4844,-3.3966,8.2190714147,44.48,13.39,46.4517222501,133.66,7.4844,-3.3966,8.2190714147,7.4844,-3.3966,8.2190714147,0.0,0.0,0.0,132.23
2019-07-11 11:30:00,48.8518,-19.1042,52.4544451966,9.3618,-3.5242,10.0031637435,39.49,-15.58,42.4522849797,130.17,50.3618,10.2158,51.3874835819,9.3618,-3.5242,10.0031637435,41.0,13.74,43.2410406905,134.0,9.3618,-3.5242,10.0031637435,9.3618,-3.5242,10.0031637435,0.0,0.0,0.0,132.56
2019-07-11 12:00:00,48.9444,-19.1408,52.5540152224,8.8344,-3.2808,9.4239202034,40.11,-15.86,43.1317945372,130.14,50.7544,10.0992,51.7494247311,8.8344,-3.2808,9.4239202034,41.92,13.38,44.0035316764,133.92,8.8344,-3.2808,9.4239202034,8.8344,-3.2808,9.4239202034,0.0,0.0,0.0,132.56
2019-07-11 12:30:00,49.4146,-19.0334,52.9534985503,9.1946,-3.5934,9.8718383658,40.22,-15.44,43.0818059046,130.21,50.8346,10.2566,51.8589857278,9.1946,-3.5934,9.8718383658,41.64,13.85,43.8829363193,134.02,9.1946,-3.5934,9.8718383658,9.1946,-3.5934,9.8718383658,0.0,0.0,0.0,132.61
2019-07-11 13:00:00,47.81,-18.8378,51.3873409396,9.78,-3.4378,10.3666228271,38.03,-15.4,41.0297562752,130.33,48.86,10.6222,50.0013073113,9.78,-3.4378,10.3666228271,39.08,14.06,41.5322766051,134.16,9.78,-3.4378,10.3666228271,9.78,-3.4378,10.3666228271,0.0,0.0,0.0,132.73
