Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-07-11 13:30:00,47.1018,-19.2166,50.8709866112,10.5618,-3.7266,11.1999628035,36.54,-15.49,39.6876769287,129.89,48.0518,10.0434,49.0901758685,10.5618,-3.7266,11.1999628035,37.49,13.77,39.9388657826,133.63,10.5618,-3.7266,11.1999628035,10.5618,-3.7266,11.1999628035,0.0,0.0,0.0,132.28
2019-07-11 14:00:00,46.6964,-18.7042,50.3030900701,10.5464,-3.7142,11.1813163179,36.15,-14.99,39.1346726063,130.07,47.5364,10.6358,48.7116984574,10.5464,-3.7142,11.1813163179,36.99,14.35,39.6759700575,134.11,10.5464,-3.7142,11.1813163179,10.5464,-3.7142,11.1813163179,0.0,0.0,0.0,132.47
2019-07-11 14:30:00,46.7682,-18.3942,50.2554586575,10.4682,-3.6242,11.0778173338,36.3,-14.77,39.1898315893,130.53,47.6082,11.2158,48.9115004562,10.4682,-3.6242,11.0778173338,37.14,14.84,39.9950646955,134.82,10.4682,-3.6242,11.0778173338,10.4682,-3.6242,11.0778173338,0.0,0.0,0.0,132.9
2019-07-11 15:00:00,46.2748,-18.5146,49.8412231812,10.3448,-3.2746,10.8507092948,35.93,-15.24,39.0284831886,130.66,47.1148,11.0854,48.4013478345,10.3448,-3.2746,10.8507092948,36.77,14.36,39.4745804284,134.93,10.3448,-3.2746,10.8507092948,10.3448,-3.2746,10.8507092948,0.0,0.0,0.0,133.04
2019-07-11 15:30:00,46.8006,-18.9152,50.4785197029,10.2106,-3.6552,10.8451297549,36.59,-15.26,39.6446175414,130.79,47.7406,10.7848,48.9436083611,10.2106,-3.6552,10.8451297549,37.53,14.44,40.2121188201,135.11,10.2106,-3.6552,10.8451297549,10.2106,-3.6552,10.8451297549,0.0,0.0,0.0,133.17
2019-07-11 16:00:00,46.5514,-18.536,50.1060489159,9.8414,-3.526,10.4539863191,36.71,-15.01,39.6601084214,130.67,47.8014,11.114,49.0764183489,9.8414,-3.526,10.4539863191,37.96,14.64,40.6852700618,135.02,9.8414,-3.526,10.4539863191,9.8414,-3.526,10.4539863191,0.0,0.0,0.0,133.03
2019-07-11 16:30:00,48.1624,-18.6922,51.6625116947,8.7724,-3.5422000000000002,9.4605593175,39.39,-15.15,42.2030164799,130.84,50.2324,10.9178,51.4051784026,8.7724,-3.5422000000000002,9.4605593175,41.46,14.46,43.9092609822,135.27,8.7724,-3.5422000000000002,9.4605593175,8.7724,-3.5422000000000002,9.4605593175,0.0,0.0,0.0,133.22
2019-07-11 17:00:00,49.5176,-18.4766,52.8524120293,7.9776,-3.4366,8.6863295655,41.54,-15.04,44.1788773058,130.84,52.1276,11.1434,53.3053660087,7.9776,-3.4366,8.6863295655,44.15,14.58,46.4951492094,135.4,7.9776,-3.4366,8.6863295655,7.9776,-3.4366,8.6863295655,0.0,0.0,0.0,133.19
2019-07-11 17:30:00,50.1302,-18.5794,53.4624265854,7.3602,-3.1694,8.0135909803,42.77,-15.41,45.4614232069,130.94,53.5702,11.0306,54.6940624236,7.3602,-3.1694,8.0135909803,46.21,14.2,48.3425702668,135.37,7.3602,-3.1694,8.0135909803,7.3602,-3.1694,8.0135909803,0.0,0.0,0.0,133.28
2019-07-11 18:00:00,50.7742,-18.5938,54.0717003994,5.8042,-3.2738,6.6638205318,44.97,-15.32,47.5079288119,131.05,55.1942,11.0162,56.2828248765,5.8042,-3.2738,6.6638205318,49.39,14.29,51.4157193862,135.57,5.8042,-3.2738,6.6638205318,5.8042,-3.2738,6.6638205318,0.0,0.0,0.0,133.37
2019-07-11 18:30:00,50.517,-18.9452,53.9526449031,4.987,-2.9152,5.7765526086,45.53,-16.03,48.2694706828,130.85,55.467,10.5348,56.4585697662,4.987,-2.9152,5.7765526086,50.48,13.45,52.2411035488,135.37,4.987,-2.9152,5.7765526086,4.987,-2.9152,5.7765526086,0.0,0.0,0.0,133.15
2019-07-11 19:00:00,51.1142,-19.2748,54.627642789,3.2842000000000002,-2.7048,4.2546342593,47.83,-16.57,50.6189075346,130.47,56.9342,9.9152,57.7911266604,3.2842000000000002,-2.7048,4.2546342593,53.65,12.62,55.1143075798,134.76,3.2842000000000002,-2.7048,4.2546342593,3.2842000000000002,-2.7048,4.2546342593,0.0,0.0,0.0,132.76
2019-07-11 19:30:00,50.177,-19.7496,53.9238169009,2.6870000000000003,-2.8696,3.9312304893,47.49,-16.88,50.4007390819,130.29,56.397,9.2904,57.1570917836,2.6870000000000003,-2.8696,3.9312304893,53.71,12.16,55.0693172284,134.3,2.6870000000000003,-2.8696,3.9312304893,2.6870000000000003,-2.8696,3.9312304893,0.0,0.0,0.0,132.59
2019-07-11 20:00:00,49.6938,-19.7796,53.4855712749,1.3338,-2.5296000000000003,2.859702537,48.36,-17.25,51.3444456587,130.24,56.0938,8.1104,56.6770940204,1.3338,-2.5296000000000003,2.859702537,54.76,10.64,55.7841124336,134.3,1.3338,-2.5296000000000003,2.859702537,1.3338,-2.5296000000000003,2.859702537,0.0,0.0,0.0,132.59
2019-07-11 20:30:00,48.6846,-20.5544,52.8457532496,0.7946000000000001,-2.6244,2.7420547989,47.89,-17.93,51.136454707,130.37,55.3346,7.2656,55.8095592217,0.7946000000000001,-2.6244,2.7420547989,54.54,9.89,55.4294479496,134.4,0.7946000000000001,-2.6244,2.7420547989,0.7946000000000001,-2.6244,2.7420547989,0.0,0.0,0.0,132.8
2019-07-11 21:00:00,47.4832,-20.8008,51.8394402254,0.6832,-2.5608,2.6503695742,46.8,-18.24,50.2288522664,130.17,54.0432,6.8992,54.4817990422,0.6832,-2.5608,2.6503695742,53.36,9.46,54.1920769117,134.26,0.6832,-2.5608,2.6503695742,0.6832,-2.5608,2.6503695742,0.0,0.0,0.0,132.61
2019-07-11 21:30:00,46.783,-22.1936,51.780353127,1.433,-2.1936,2.6201851003,45.35,-20.0,49.5643268894,130.79,53.113,5.6664,53.414406839,1.433,-2.1936,2.6201851003,51.68,7.86,52.2742957867,134.59,1.433,-2.1936,2.6201851003,1.433,-2.1936,2.6201851003,0.0,0.0,0.0,133.24
2019-07-11 22:00:00,44.8078,-22.1066,49.9643943664,2.2778,-1.1566,2.5546225553,42.53,-20.95,47.4099504324,130.65,50.8378,5.5834,51.1434870184,2.2778,-1.1566,2.5546225553,48.56,6.74,49.0255158055,134.48,2.2778,-1.1566,2.5546225553,2.2778,-1.1566,2.5546225553,0.0,0.0,0.0,133.12
2019-07-11 22:30:00,46.306,-2.8369999999999997,46.3928249302,2.376,-1.867,3.0217652126,43.93,-0.97,43.9407077776,131.46,50.876,0.063,50.8760390066,2.376,-1.867,3.0217652126,48.5,1.9300000000000002,48.5383858405,136.31,2.376,-1.867,3.0217652126,2.376,-1.867,3.0217652126,0.0,0.0,0.0,132.46
2019-07-11 23:00:00,45.7774,-2.31,45.8356460712,2.8274,-1.98,3.4517518393,42.95,-0.33,42.9512677345,132.26,49.9274,-0.98,49.9370170391,2.8274,-1.98,3.4517518393,47.1,1.0,47.1106145152,137.2,2.8274,-1.98,3.4517518393,2.8274,-1.98,3.4517518393,0.0,0.0,0.0,133.2
2019-07-11 23:30:00,40.3882,-2.5544000000000002,40.4688974226,3.1782,-1.6743999999999999,3.592293223,37.21,-0.88,37.2204043503,133.04,43.9982,-1.4944,44.0235713522,3.1782,-1.6743999999999999,3.592293223,40.82,0.18,40.8203968624,135.95,3.1782,-1.6743999999999999,3.592293223,3.1782,-1.6743999999999999,3.592293223,0.0,0.0,0.0,134.08
2019-07-12 00:00:00,37.4826,-2.701,37.5797911617,3.2526,-2.011,3.8240721437,34.23,-0.6900000000000001,34.2369537196,133.1,40.8026,-1.8010000000000002,40.8423281383,3.2526,-2.011,3.8240721437,37.55,0.21,37.5505872125,135.11,3.2526,-2.011,3.8240721437,3.2526,-2.011,3.8240721437,0.0,0.0,0.0,134.17
2019-07-12 00:30:00,36.518,-8.0348,37.3914740956,3.578,-1.6748,3.9505745202,32.94,-6.36,33.5483710484,132.87,39.368,-6.8948,39.9672076963,3.578,-1.6748,3.9505745202,35.79,-5.22,36.1686673794,135.7,3.578,-1.6748,3.9505745202,3.578,-1.6748,3.9505745202,0.0,0.0,0.0,133.96
2019-07-12 01:00:00,34.9972,-18.2186,39.4553088164,3.4572,-1.5686,3.7964111737,31.54,-16.65,35.6650262863,131.02,37.1072,-15.8686,40.357858687,3.4572,-1.5686,3.7964111737,33.65,-14.3,36.5624465812,135.85,3.4572,-1.5686,3.7964111737,3.4572,-1.5686,3.7964111737,0.0,0.0,0.0,132.07
2019-07-12 01:30:00,34.332,-18.5676,39.0312950561,3.242,-1.8676,3.7414561016,31.09,-16.7,35.2913317969,131.45,36.412,-16.1876,39.8481133526,3.242,-1.8676,3.7414561016,33.17,-14.32,36.1290921558,136.11,3.242,-1.8676,3.7414561016,3.242,-1.8676,3.7414561016,0.0,0.0,0.0,132.51
2019-07-12 02:00:00,34.307,-18.7424,39.0928101671,3.237,-1.8424,3.7245948451,31.07,-16.9,35.3688408066,131.45,36.337,-16.3924,39.8633709909,3.237,-1.8424,3.7245948451,33.1,-14.55,36.1567766816,136.05,3.237,-1.8424,3.7245948451,3.237,-1.8424,3.7245948451,0.0,0.0,0.0,132.55
2019-07-12 02:30:00,34.0014,-18.783,38.8445142969,3.2814,-1.833,3.758653344,30.72,-16.95,35.0859074273,131.4,35.9714,-16.493,39.5722209,3.2814,-1.833,3.758653344,32.69,-14.66,35.8266897717,135.97,3.2814,-1.833,3.758653344,3.2814,-1.833,3.758653344,0.0,0.0,0.0,132.49
2019-07-12 03:00:00,33.0532,-18.9794,38.1147170342,3.2132,-1.6794,3.6256087213,29.84,-17.3,34.4922542029,131.64,34.9932,-16.6594,38.7564143672,3.2132,-1.6794,3.6256087213,31.78,-14.98,35.1335850718,136.12,3.2132,-1.6794,3.6256087213,3.2132,-1.6794,3.6256087213,0.0,0.0,0.0,132.74
2019-07-12 03:30:00,33.0276,-18.6782,37.9433461492,3.1676,-1.9282,3.7083210487000002,29.86,-16.75,34.2371450328,131.21,34.9376,-16.3782,38.5860250479,3.1676,-1.9282,3.7083210487000002,31.77,-14.45,34.9017965154,135.85,3.1676,-1.9282,3.7083210487000002,3.1676,-1.9282,3.7083210487000002,0.0,0.0,0.0,132.32
2019-07-12 04:00:00,32.5432,-18.8184,37.5924466456,2.8632,-1.9784000000000002,3.4802271190000003,29.68,-16.84,34.1245952357,131.63,34.5332,-16.4584,38.2546838021,2.8632,-1.9784000000000002,3.4802271190000003,31.67,-14.48,34.8232580325,136.29,2.8632,-1.9784000000000002,3.4802271190000003,2.8632,-1.9784000000000002,3.4802271190000003,0.0,0.0,0.0,132.74
2019-07-12 04:30:00,31.1808,-19.901,36.9904324068,2.5508,-1.561,2.9905353434,28.63,-18.34,34.0004779378,131.9,33.3908,-17.311,37.6113845217,2.5508,-1.561,2.9905353434,30.84,-15.75,34.6290066274,136.41,2.5508,-1.561,2.9905353434,2.5508,-1.561,2.9905353434,0.0,0.0,0.0,132.98
2019-07-12 05:00:00,31.552,-20.0738,37.3963387304,2.5220000000000002,-2.0838,3.271499112,29.03,-17.99,34.1523205654,132.29,33.982,-17.4338,38.1931107196,2.5220000000000002,-2.0838,3.271499112,31.46,-15.35,35.0050582059,136.77,2.5220000000000002,-2.0838,3.271499112,2.5220000000000002,-2.0838,3.271499112,0.0,0.0,0.0,133.34
2019-07-12 05:30:00,32.7562,-19.8158,38.2836070411,3.0162,-1.9758,3.6057243489,29.74,-17.84,34.6804440571,132.29,35.0962,-18.2858,39.5741549004,3.0162,-1.9758,3.6057243489,32.08,-16.31,35.9880883071,136.77,3.0162,-1.9758,3.6057243489,3.0162,-1.9758,3.6057243489,0.0,0.0,0.0,133.39
2019-07-12 06:00:00,33.1564,-20.0304,38.7371112129,3.3464,-1.6104,3.7137287354,29.81,-18.42,35.0418678155,132.71,35.5464,-18.4604,40.0541248952,3.3464,-1.6104,3.7137287354,32.2,-16.85,36.3422962951,137.11,3.3464,-1.6104,3.7137287354,3.3464,-1.6104,3.7137287354,0.0,0.0,0.0,133.76
2019-07-12 06:30:00,37.8484,-18.9846,42.342843784,3.5884,-1.7746,4.003226164,34.26,-17.21,38.3396883138,131.63,40.3584,-16.8746,43.7441719058,3.5884,-1.7746,4.003226164,36.77,-15.1,39.7497534584,135.93,3.5884,-1.7746,4.003226164,3.5884,-1.7746,4.003226164,0.0,0.0,0.0,132.62
2019-07-12 07:00:00,41.4676,-18.3074,45.3290496759,3.9776,-1.7374,4.3404908156,37.49,-16.57,40.988595975,131.37,44.0676,-15.4174,46.6867175171,3.9776,-1.7374,4.3404908156,40.09,-13.68,42.3597745509,135.58,3.9776,-1.7374,4.3404908156,3.9776,-1.7374,4.3404908156,0.0,0.0,0.0,132.26
2019-07-12 07:30:00,45.2632,-16.5722,48.2016087603,4.7732,-1.7422,5.0812103952,40.49,-14.83,43.1204012041,130.76,47.8532,-13.4722,49.7134682262,4.7732,-1.7422,5.0812103952,43.08,-11.73,44.6483963878,134.7,4.7732,-1.7422,5.0812103952,4.7732,-1.7422,5.0812103952,0.0,0.0,0.0,131.63
2019-07-12 08:00:00,48.7304,-15.1358,51.0268980617,5.9504,-1.9358,6.2573622078,42.78,-13.2,44.7701731067,130.43,50.9004,-11.8358,52.2583666201,5.9504,-1.9358,6.2573622078,44.95,-9.9,46.0273016806,134.44,5.9504,-1.9358,6.2573622078,5.9504,-1.9358,6.2573622078,0.0,0.0,0.0,131.26
2019-07-12 08:30:00,49.7228,-13.9288,51.6368890356,7.1728,-2.1988,7.5022517473,42.55,-11.73,44.1372337149,130.06,51.4428,-11.3488,52.679758288,7.1728,-2.1988,7.5022517473,44.27,-9.15,45.2057009679,134.4,7.1728,-2.1988,7.5022517473,7.1728,-2.1988,7.5022517473,0.0,0.0,0.0,130.98
2019-07-12 09:00:00,50.7092,-12.9416,52.334577243,8.5792,-2.3716,8.9009639478,42.13,-10.57,43.4357203233,129.46,51.6392,-10.4516,52.6862687918,8.5792,-2.3716,8.9009639478,43.06,-8.08,43.8115281633,133.95,8.5792,-2.3716,8.9009639478,8.5792,-2.3716,8.9009639478,0.0,0.0,0.0,130.41
2019-07-12 09:30:00,50.8308,-21.2516,55.0944709676,9.8408,-2.3516,10.1178736501,40.99,-18.9,45.1374578371,130.52,55.2308,19.7284,58.6485382188,9.8408,-2.3516,10.1178736501,45.39,22.08,50.4755237714,133.82,9.8408,-2.3516,10.1178736501,9.8408,-2.3516,10.1178736501,0.0,0.0,0.0,133.79
2019-07-12 10:00:00,49.5266,-20.7118,53.6829839595,10.7966,-1.3818000000000001,10.8846654887,38.73,-19.33,43.2858152285,130.02,53.2266,19.1282,56.5593403674,10.7966,-1.3818000000000001,10.8846654887,42.43,20.51,47.1271153371,133.36,10.7966,-1.3818000000000001,10.8846654887,10.7966,-1.3818000000000001,10.8846654887,0.0,0.0,0.0,133.41
2019-07-12 10:30:00,49.2222,-20.66,53.3822121389,11.2622,-1.32,11.3392922548,37.96,-19.34,42.6027839466,130.53,52.6022,19.5,56.1002802563,11.2622,-1.32,11.3392922548,41.34,20.82,46.2868015745,133.81,11.2622,-1.32,11.3392922548,11.2622,-1.32,11.3392922548,0.0,0.0,0.0,133.93
2019-07-12 11:00:00,48.4348,-20.9896,52.787244285,12.2348,-1.4296,12.3180390972,36.2,-19.56,41.1464895222,130.18,51.3848,19.0804,54.8129486089,12.2348,-1.4296,12.3180390972,39.15,20.51,44.1970881394,133.48,12.2348,-1.4296,12.3180390972,12.2348,-1.4296,12.3180390972,0.0,0.0,0.0,133.59
2019-07-12 11:30:00,51.2886,-1.8226,51.3209738871,14.4386,-1.1526,14.4845316362,36.85,-0.67,36.8560904058,131.31,51.8786,15.2974,54.0869631678,14.4386,-1.1526,14.4845316362,37.44,16.45,40.8944507238,133.15,14.4386,-1.1526,14.4845316362,14.4386,-1.1526,14.4845316362,0.0,0.0,0.0,133.36
2019-07-12 12:00:00,50.7018,-0.2046,50.7022128156,15.5318,-0.8946000000000001,15.5575422352,35.17,0.6900000000000001,35.1767679016,131.64,50.7318,14.1154,52.6589028408,15.5318,-0.8946000000000001,15.5575422352,35.2,15.01,38.2666970093,132.94,15.5318,-0.8946000000000001,15.5575422352,15.5318,-0.8946000000000001,15.5575422352,0.0,0.0,0.0,133.43
2019-07-12 12:30:00,51.5128,-0.8146,51.5192404544,16.0928,-0.9146000000000001,16.1187687185,35.42,0.1,35.4201411629,132.19,50.5128,14.1154,52.4479502078,16.0928,-0.9146000000000001,16.1187687185,34.42,15.03,37.5584517785,133.37,16.0928,-0.9146000000000001,16.1187687185,16.0928,-0.9146000000000001,16.1187687185,0.0,0.0,0.0,133.94
2019-07-12 13:00:00,51.428,-0.6874,51.4325937783,13.588,-0.9474,13.6209878775,37.84,0.26,37.8408932241,132.14,51.368,14.1126,53.2713516138,13.588,-0.9474,13.6209878775,37.78,15.06,40.6710216247,133.56,13.588,-0.9474,13.6209878775,13.588,-0.9474,13.6209878775,0.0,0.0,0.0,133.91
2019-07-12 13:30:00,51.1044,-0.7418,51.1097834724,13.4944,-1.0418,13.5345549834,37.61,0.30000000000000004,37.6111964713,132.14,50.9744,14.1082,52.8907436382,13.4944,-1.0418,13.5345549834,37.48,15.15,40.426141295,133.63,13.4944,-1.0418,13.5345549834,13.4944,-1.0418,13.5345549834,0.0,0.0,0.0,133.91
2019-07-12 14:00:00,51.474,-0.1524,51.4742256062,12.294,-1.2124,12.3536371065,39.18,1.06,39.1943363255,132.8,51.464,10.4576,52.5157566237,12.294,-1.2124,12.3536371065,39.17,11.67,40.8714790532,134.26,12.294,-1.2124,12.3536371065,12.294,-1.2124,12.3536371065,0.0,0.0,0.0,134.33
2019-07-12 14:30:00,52.1034,4.8996,52.3332625748,12.4434,-1.2004000000000001,12.5011664944,39.66,6.1,40.1263703816,132.21,49.7034,-6.1404,50.0812588073,12.4434,-1.2004000000000001,12.5011664944,37.26,-4.94,37.5860506039,134.26,12.4434,-1.2004000000000001,12.5011664944,12.4434,-1.2004000000000001,12.5011664944,0.0,0.0,0.0,132.48
2019-07-12 15:00:00,52.2652,5.1696,52.5202427184,12.7152,-1.4404,12.7965254347,39.55,6.61,40.0985610714,132.51,49.4052,-6.0004,49.7682487857,12.7152,-1.4404,12.7965254347,36.69,-4.5600000000000005,36.9722828616,134.54,12.7152,-1.4404,12.7965254347,12.7152,-1.4404,12.7965254347,0.0,0.0,0.0,132.74
2019-07-12 15:30:00,51.6736,4.8204,51.8979497969,12.6136,-1.4196,12.693233202,39.06,6.24,39.5552929454,131.78,48.8936,-6.1196,49.2750811782,12.6136,-1.4196,12.693233202,36.28,-4.7,36.5831709943,134.06,12.6136,-1.4196,12.693233202,12.6136,-1.4196,12.693233202,0.0,0.0,0.0,132.06
2019-07-12 16:00:00,52.2426,5.2644,52.5071724826,12.6226,-1.5655999999999999,12.7193212916,39.62,6.83,40.2043940385,131.7,49.4826,-4.6956,49.7048927382,12.6226,-1.5655999999999999,12.7193212916,36.86,-3.13,36.9926546763,134.4,12.6226,-1.5655999999999999,12.7193212916,12.6226,-1.5655999999999999,12.7193212916,0.0,0.0,0.0,131.89
2019-07-12 16:30:00,53.8532,5.5056,54.1338967894,11.3332,-1.5344,11.4365993897,42.52,7.04,43.0988630941,131.47,52.1032,-4.4444,52.2924099808,11.3332,-1.5344,11.4365993897,40.77,-2.91,40.8737201634,134.4,11.3332,-1.5344,11.4365993897,11.3332,-1.5344,11.4365993897,0.0,0.0,0.0,131.64
2019-07-12 17:00:00,54.0904,5.5988,54.3793888675,10.9804,-1.4312,11.073279442,43.11,7.03,43.6794345201,131.98,52.8404,-4.4712,53.0292325194,10.9804,-1.4312,11.073279442,41.86,-3.04,41.9702418387,134.8,10.9804,-1.4312,11.073279442,10.9804,-1.4312,11.073279442,0.0,0.0,0.0,132.15
2019-07-12 17:30:00,54.4546,5.2666,54.7086879455,11.4146,-1.2134,11.4789125234,43.04,6.48,43.5250732337,132.05,53.7246,-4.7334,53.9327147538,11.4146,-1.2134,11.4789125234,42.31,-3.52,42.4561715184,134.68,11.4146,-1.2134,11.4789125234,11.4146,-1.2134,11.4789125234,0.0,0.0,0.0,132.2
2019-07-12 18:00:00,54.3572,4.9012,54.5777148045,10.3472,-0.9788,10.3933920007,44.01,5.88,44.4010641764,132.29,54.2272,-5.2488,54.4806306983,10.3472,-0.9788,10.3933920007,43.88,-4.27,44.0872691375,134.87,10.3472,-0.9788,10.3933920007,10.3472,-0.9788,10.3933920007,0.0,0.0,0.0,132.42
2019-07-12 18:30:00,54.3842,4.0016,54.5312205273,9.0042,-1.0984,9.0709481423,45.38,5.1,45.6656807679,132.55,55.3442,-6.0384,55.6726391345,9.0042,-1.0984,9.0709481423,46.34,-4.94,46.6025664529,135.09,9.0042,-1.0984,9.0709481423,9.0042,-1.0984,9.0709481423,0.0,0.0,0.0,132.62
2019-07-12 19:00:00,54.6134,3.8492,54.7488794424,7.5734,-1.2808,7.6809397993,47.04,5.13,47.3189021428,132.48,56.6134,-6.0508,56.9358344121,7.5734,-1.2808,7.6809397993,49.04,-4.77,49.271436959,135.01,7.5734,-1.2808,7.6809397993,7.5734,-1.2808,7.6809397993,0.0,0.0,0.0,132.51
2019-07-12 19:30:00,54.5228,3.289,54.6219117282,5.3028,-1.4809999999999999,5.5057287292,49.22,4.77,49.4505945364,132.72,57.0328,-6.751,57.4309696665,5.3028,-1.4809999999999999,5.5057287292,51.73,-5.27,51.9977480282,135.28,5.3028,-1.4809999999999999,5.5057287292,5.3028,-1.4809999999999999,5.5057287292,0.0,0.0,0.0,132.74
2019-07-12 20:00:00,53.717,2.9568000000000003,53.7983155428,3.957,-1.7332,4.3199341708,49.76,4.69,49.9805332104,133.34,56.817,-7.1832,57.269274932,3.957,-1.7332,4.3199341708,52.86,-5.45,53.1402117045,135.82,3.957,-1.7332,4.3199341708,3.957,-1.7332,4.3199341708,0.0,0.0,0.0,133.36
2019-07-12 20:30:00,52.2752,1.8154,52.3067128789,3.5552,-1.4746000000000001,3.8488819416,48.72,3.29,48.8309584178,132.1,55.5252,-8.2446,56.1339582089,3.5552,-1.4746000000000001,3.8488819416,51.97,-6.77,52.4091003548,134.44,3.5552,-1.4746000000000001,3.8488819416,3.5552,-1.4746000000000001,3.8488819416,0.0,0.0,0.0,132.12
2019-07-12 21:00:00,51.567,1.3666,51.5851052588,3.417,-1.4434,3.7093520405,48.15,2.81,48.2319251119,132.1,54.817,-8.7634,55.5130675477,3.417,-1.4434,3.7093520405,51.4,-7.32,51.9186132326,134.44,3.417,-1.4434,3.7093520405,3.417,-1.4434,3.7093520405,0.0,0.0,0.0,132.15
2019-07-12 21:30:00,50.7986,0.41340000000000005,50.8002821008,3.3086,-1.5466,3.6522329499,47.49,1.96,47.5304292007,131.97,54.0186,-9.7566,54.8926260031,3.3086,-1.5466,3.6522329499,50.71,-8.21,51.3703046516,134.31,3.3086,-1.5466,3.6522329499,3.3086,-1.5466,3.6522329499,0.0,0.0,0.0,132.01
2019-07-12 22:00:00,50.3008,0.0804,50.300864255,3.2008,-1.3596,3.4775900851,47.1,1.44,47.1220075973,133.07,53.5608,-10.2596,54.5345641662,3.2008,-1.3596,3.4775900851,50.36,-8.9,51.1403910818,135.17,3.2008,-1.3596,3.4775900851,3.2008,-1.3596,3.4775900851,0.0,0.0,0.0,133.12
2019-07-12 22:30:00,50.5426,-0.2222,50.5430884256,3.1926,-1.5622,3.554316193,47.35,1.34,47.3689571344,132.8,53.7526,-10.6222,54.7920901189,3.1926,-1.5622,3.554316193,50.56,-9.06,51.3653307202,135.06,3.1926,-1.5622,3.554316193,3.1926,-1.5622,3.554316193,0.0,0.0,0.0,132.89
2019-07-12 23:00:00,48.3368,-0.6028,48.3405585619,3.1568,-1.7428,3.6059309589,45.18,1.1400000000000001,45.1943801816,133.26,51.3368,-11.1428,52.5321713437,3.1568,-1.7428,3.6059309589,48.18,-9.4,49.0884141117,135.47,3.1568,-1.7428,3.6059309589,3.1568,-1.7428,3.6059309589,0.0,0.0,0.0,133.37
2019-07-12 23:30:00,44.8612,-0.5826,44.8649828731,3.0912,-1.7326000000000001,3.5436450443,41.77,1.15,41.785827741,133.41,47.5012,-11.9826,48.9892509047,3.0912,-1.7326000000000001,3.5436450443,44.41,-10.25,45.5775229691,135.66,3.0912,-1.7326000000000001,3.5436450443,3.0912,-1.7326000000000001,3.5436450443,0.0,0.0,0.0,133.62
2019-07-13 00:00:00,39.985,-27.8194,48.7105660135,3.115,-1.6894,3.5436277118,36.87,-26.13,45.1904171258,131.18,44.385,-4.6094,44.6237021476,3.115,-1.6894,3.5436277118,41.27,-2.92,41.3731712587,136.21,3.115,-1.6894,3.5436277118,3.115,-1.6894,3.5436277118,0.0,0.0,0.0,133.53
2019-07-13 00:30:00,37.2364,-32.1268,49.1800850264,3.1764,-1.5068000000000001,3.5156739325,34.06,-30.62,45.8003056758,130.4,41.3564,-3.1068,41.4729312588,3.1764,-1.5068000000000001,3.5156739325,38.18,-1.6,38.2135106998,135.7,3.1764,-1.5068000000000001,3.5156739325,3.1764,-1.5068000000000001,3.5156739325,0.0,0.0,0.0,133.03
2019-07-13 01:00:00,36.2884,-32.2114,48.5223893117,3.1784,-1.6414,3.5772084815,33.11,-30.57,45.0643650793,130.37,40.2584,-4.2414,40.4812085358,3.1784,-1.6414,3.5772084815,37.08,-2.6,37.1710424928,135.7,3.1784,-1.6414,3.5772084815,3.1784,-1.6414,3.5772084815,0.0,0.0,0.0,133.12
2019-07-13 01:30:00,35.0114,-32.8672,48.0213594747,3.3214,-1.3872,3.5994474298,31.69,-31.48,44.6681821882,131.07,38.9714,-4.5372,39.2346301346,3.3214,-1.3872,3.5994474298,35.65,-3.15,35.7888949257,136.22,3.3214,-1.3872,3.5994474298,3.3214,-1.3872,3.5994474298,0.0,0.0,0.0,133.82
2019-07-13 02:00:00,33.4982,-32.9972,47.0206828011,3.2282,-0.7072,3.3047552224,30.27,-32.29,44.2596543141,130.98,37.5282,-4.5472,37.8026827498,3.2282,-0.7072,3.3047552224,34.3,-3.84,34.5142811022,136.1,3.2282,-0.7072,3.3047552224,3.2282,-0.7072,3.3047552224,0.0,0.0,0.0,133.74
2019-07-13 02:30:00,32.962,-33.2286,46.8042017554,3.162,-1.1086,3.3507070836,29.8,-32.12,43.8147737641,131.11,37.352,-4.4786,37.6195396298,3.162,-1.1086,3.3507070836,34.19,-3.37,34.3556836637,136.29,3.162,-1.1086,3.3507070836,3.162,-1.1086,3.3507070836,0.0,0.0,0.0,133.83
2019-07-13 03:00:00,33.1864,-33.1808,46.9286973354,3.0664,-1.7208,3.51624254,30.12,-31.46,43.5539435643,131.18,37.5464,-4.3908000000000005,37.8022655088,3.0664,-1.7208,3.51624254,34.48,-2.67,34.5832228111,136.53,3.0664,-1.7208,3.51624254,3.0664,-1.7208,3.51624254,0.0,0.0,0.0,133.89
2019-07-13 03:30:00,33.0192,-33.715,47.1907702166,3.1492,-2.095,3.7823915239,29.87,-31.62,43.4976010833,131.82,37.4792,-4.555,37.754979243,3.1492,-2.095,3.7823915239,34.33,-2.46,34.4180258004,137.15,3.1492,-2.095,3.7823915239,3.1492,-2.095,3.7823915239,0.0,0.0,0.0,134.6
2019-07-13 04:00:00,32.3928,-33.7842,46.8045474445,3.1428,-2.0242,3.738258616,29.25,-31.76,43.1770784097,131.61,36.8428,-4.7142,37.1431769438,3.1428,-2.0242,3.738258616,33.7,-2.69,33.8071900637,136.96,3.1428,-2.0242,3.738258616,3.1428,-2.0242,3.738258616,0.0,0.0,0.0,134.37
2019-07-13 04:30:00,32.21,-33.6494,46.5807494611,3.14,-2.0594,3.7550936553,29.07,-31.59,42.9300943395,131.55,36.63,-4.6194,36.920126711099996,3.14,-2.0594,3.7550936553,33.49,-2.56,33.5877016183,136.96,3.14,-2.0594,3.7550936553,3.14,-2.0594,3.7550936553,0.0,0.0,0.0,134.28
2019-07-13 05:00:00,31.2746,-34.258,46.3865408191,3.1946,-2.028,3.7839467702,28.08,-32.23,42.7464536541,132.4,35.8346,-4.808,36.1557107683,3.1946,-2.028,3.7839467702,32.64,-2.7800000000000002,32.7581745523,137.69,3.1946,-2.028,3.7839467702,3.1946,-2.028,3.7839467702,0.0,0.0,0.0,135.13
2019-07-13 05:30:00,30.8368,-30.7226,43.5291440876,3.2668,-1.5926,3.6343303371999998,27.57,-29.13,40.1081263586,132.22,33.9468,-16.1526,37.5937723167,3.2668,-1.5926,3.6343303371999998,30.68,-14.56,33.9596230839,137.07,3.2668,-1.5926,3.6343303371999998,3.2668,-1.5926,3.6343303371999998,0.0,0.0,0.0,134.08
2019-07-13 06:00:00,31.5374,-27.765,42.0178869502,3.3874,-1.755,3.8150365346,28.15,-26.01,38.3267869773,131.61,33.4674,-24.405,41.4206577418,3.3874,-1.755,3.8150365346,30.08,-22.65,37.6540688372,135.45,3.3874,-1.755,3.8150365346,3.3874,-1.755,3.8150365346,0.0,0.0,0.0,132.61
2019-07-13 06:30:00,32.13,-28.3036,42.818578595700004,3.41,-1.9336000000000002,3.9200649178,28.72,-26.37,38.9899384457,131.97,34.07,-24.7336,42.1012573323,3.41,-1.9336000000000002,3.9200649178,30.66,-22.8,38.208318466,135.6,3.41,-1.9336000000000002,3.9200649178,3.41,-1.9336000000000002,3.9200649178,0.0,0.0,0.0,132.92
2019-07-13 07:00:00,33.0876,-28.0388,43.3700770025,3.5776,-1.9288,4.0644176951,29.51,-26.11,39.4026928014,131.77,35.0376,-24.4088,42.7015565431,3.5776,-1.9288,4.0644176951,31.46,-22.48,38.6662902281,135.29,3.5776,-1.9288,4.0644176951,3.5776,-1.9288,4.0644176951,0.0,0.0,0.0,132.69
2019-07-13 07:30:00,36.3952,-27.1902,45.4303594426,3.9852,-1.8502,4.393752278,32.41,-25.34,41.1402929012,130.8,38.2252,-23.6102,44.9289156232,3.9852,-1.8502,4.393752278,34.24,-21.76,40.5693874738,134.32,3.9852,-1.8502,4.393752278,3.9852,-1.8502,4.393752278,0.0,0.0,0.0,131.72
2019-07-13 08:00:00,38.2616,-28.6872,47.821600542,4.7916,-1.8972,5.1535229116,33.47,-26.79,42.8712607699,129.94,40.9516,-13.3872,43.0842275827,4.7916,-1.8972,5.1535229116,36.16,-11.49,37.9416090855,134.08,4.7916,-1.8972,5.1535229116,4.7916,-1.8972,5.1535229116,0.0,0.0,0.0,131.44
2019-07-13 08:30:00,41.2096,-31.1156,51.6373091429,6.9996,-2.0856,7.3037064234999995,34.21,-29.03,44.8671929142,129.85,44.9296,-1.2156,44.9460414221,6.9996,-2.0856,7.3037064234999995,37.93,0.87,37.9399762783,134.97,6.9996,-2.0856,7.3037064234999995,6.9996,-2.0856,7.3037064234999995,0.0,0.0,0.0,132.28
2019-07-13 09:00:00,43.0098,-30.2094,52.559021532,10.0698,-1.1594,10.1363247975,32.94,-29.05,43.9197688974,129.9,45.5598,-0.3894,45.5614640722,10.0698,-1.1594,10.1363247975,35.49,0.77,35.4983520744,135.16,10.0698,-1.1594,10.1363247975,10.0698,-1.1594,10.1363247975,0.0,0.0,0.0,132.35
2019-07-13 09:30:00,46.236,-29.21,54.6899606509,9.906,-1.67,10.0457820004,36.33,-27.54,45.5886005488,129.9,49.286,0.75,49.2917061583,9.906,-1.67,10.0457820004,39.38,2.42,39.454287473,135.35,9.906,-1.67,10.0457820004,9.906,-1.67,10.0457820004,0.0,0.0,0.0,132.35
2019-07-13 10:00:00,48.1742,-28.651,56.0502751701,9.8142,-1.851,9.9872279758,38.36,-26.8,46.7945466908,129.77,51.1842,1.339,51.2017114034,9.8142,-1.851,9.9872279758,41.37,3.19,41.4928066055,135.26,9.8142,-1.851,9.9872279758,9.8142,-1.851,9.9872279758,0.0,0.0,0.0,132.18
2019-07-13 10:30:00,49.2384,-28.3442,56.8138513762,7.8684,-1.9642,8.1098582108,41.37,-26.38,49.0650720982,129.65,53.0284,1.6258,53.0533168822,7.8684,-1.9642,8.1098582108,45.16,3.59,45.3024690276,135.19,7.8684,-1.9642,8.1098582108,7.8684,-1.9642,8.1098582108,0.0,0.0,0.0,132.05
2019-07-13 11:00:00,49.0698,-28.3714,56.6814044463,7.3598,-1.9614,7.6166755215,41.71,-26.41,49.3681293954,129.55,53.0898,1.5986,53.1138624655,7.3598,-1.9614,7.6166755215,45.73,3.56,45.868360555,135.12,7.3598,-1.9614,7.6166755215,7.3598,-1.9614,7.6166755215,0.0,0.0,0.0,131.94
2019-07-13 11:30:00,48.9152,-28.5766,56.6508504667,8.8152,-2.0766,9.056490413,40.1,-26.5,48.0651641004,129.89,51.9252,1.6734,51.9521574393,8.8152,-2.0766,9.056490413,43.11,3.75,43.272792838,135.42,8.8152,-2.0766,9.056490413,8.8152,-2.0766,9.056490413,0.0,0.0,0.0,132.29
2019-07-13 12:00:00,48.5778,-28.5534,56.3480195251,9.4878,-1.9634,9.6888228594,39.09,-26.59,47.2763809952,129.89,51.3978,1.6766,51.4251381369,9.4878,-1.9634,9.6888228594,41.91,3.64,42.0677750778,135.42,9.4878,-1.9634,9.6888228594,9.4878,-1.9634,9.6888228594,0.0,0.0,0.0,132.29
2019-07-13 12:30:00,48.8684,-28.7208,56.6833738516,8.7184,-2.4908,9.067225772,40.15,-26.23,47.9586843022,129.81,51.7984,1.5492,51.8215617596,8.7184,-2.4908,9.067225772,43.08,4.04,43.2690189397,135.59,8.7184,-2.4908,9.067225772,8.7184,-2.4908,9.067225772,0.0,0.0,0.0,132.24
2019-07-13 13:00:00,47.9416,-29.012,56.0365341055,7.9616,-2.052,8.2217868228,39.98,-26.96,48.2207631628,130.31,51.1716,1.348,51.1893519256,7.9616,-2.052,8.2217868228,43.21,3.4,43.3435589217,136.03,7.9616,-2.052,8.2217868228,7.9616,-2.052,8.2217868228,0.0,0.0,0.0,132.72
2019-07-13 13:30:00,47.1556,-28.704,55.2048025751,7.2956,-2.204,7.6212463128,39.86,-26.5,47.8651188236,129.88,50.6556,1.476,50.6770992398,7.2956,-2.204,7.6212463128,43.36,3.68,43.5158821581,135.73,7.2956,-2.204,7.6212463128,7.2956,-2.204,7.6212463128,0.0,0.0,0.0,132.3
2019-07-13 14:00:00,46.708,-28.8534,54.9013292695,7.978,-2.3434,8.315047057,38.73,-26.51,46.9339216346,130.37,50.008,1.5166,50.0309917907,7.978,-2.3434,8.315047057,42.03,3.86,42.2068774017,136.23,7.978,-2.3434,8.315047057,7.978,-2.3434,8.315047057,0.0,0.0,0.0,132.77
2019-07-13 14:30:00,46.0662,-28.8814,54.3712244519,8.1662,-2.3314,8.4924818752,37.9,-26.55,46.2743179312,130.4,49.3562,1.5286,49.3798652935,8.1662,-2.3314,8.4924818752,41.19,3.86,41.3704689362,136.3,8.1662,-2.3314,8.4924818752,8.1662,-2.3314,8.4924818752,0.0,0.0,0.0,132.82
2019-07-13 15:00:00,44.595,-29.2562,53.3351597301,8.955,-1.8062,9.1353370731,35.64,-27.45,44.985687724,130.91,47.235,1.3638,47.254684164,8.955,-1.8062,9.1353370731,38.28,3.17,38.4110309677,136.7,8.955,-1.8062,9.1353370731,8.955,-1.8062,9.1353370731,0.0,0.0,0.0,133.35
2019-07-13 15:30:00,43.8662,-29.5686,52.9012817274,8.5162,-1.9386,8.734061621,35.35,-27.63,44.8669076269,131.03,46.4562,0.7814,46.4627711657,8.5162,-1.9386,8.734061621,37.94,2.7199999999999998,38.0373763554,136.82,8.5162,-1.9386,8.734061621,8.5162,-1.9386,8.734061621,0.0,0.0,0.0,133.49
2019-07-13 16:00:00,44.182,-29.6444,53.2056348084,8.232,-1.9144,8.4516715128,35.95,-27.73,45.4021519314,131.03,46.702,0.5756,46.7055469871,8.232,-1.9144,8.4516715128,38.47,2.49,38.5504993483,136.82,8.232,-1.9144,8.4516715128,8.232,-1.9144,8.4516715128,0.0,0.0,0.0,133.49
2019-07-13 16:30:00,44.7284,-29.4814,53.5703529251,8.5084,-1.9314,8.7248596848,36.22,-27.55,45.5070423122,131.08,47.1184,0.7486,47.124346367,8.5084,-1.9314,8.7248596848,38.61,2.68,38.7029004081,136.91,8.5084,-1.9314,8.7248596848,8.5084,-1.9314,8.7248596848,0.0,0.0,0.0,133.58
2019-07-13 17:00:00,44.8848,-29.5788,53.7545410219,7.1848,-1.8588,7.4213535477,37.7,-27.72,46.7941064665,130.72,48.1348,0.45120000000000005,48.1369146548,7.1848,-1.8588,7.4213535477,40.95,2.31,41.0151020967,136.54,7.1848,-1.8588,7.4213535477,7.1848,-1.8588,7.4213535477,0.0,0.0,0.0,133.2
2019-07-13 17:30:00,44.7802,-30.0744,53.9419674039,7.1402,-1.5244,7.3011130247,37.64,-28.55,47.242693615,130.76,48.2002,0.0956,48.2002948062,7.1402,-1.5244,7.3011130247,41.06,1.62,41.0919456828,136.47,7.1402,-1.5244,7.3011130247,7.1402,-1.5244,7.3011130247,0.0,0.0,0.0,133.2
2019-07-13 18:00:00,44.2294,-30.3548,53.6437667152,6.6693999999999996,-0.9048,6.7304947366,37.56,-29.45,47.7289859519,130.66,48.1494,-0.2948,48.1503024643,6.6693999999999996,-0.9048,6.7304947366,41.48,0.61,41.4844850516,136.32,6.6693999999999996,-0.9048,6.7304947366,6.6693999999999996,-0.9048,6.7304947366,0.0,0.0,0.0,133.11
2019-07-13 18:30:00,44.4474,-30.5464,53.931937845,6.6174,-0.8964000000000001,6.677837653,37.83,-29.65,48.0648665867,130.66,48.6474,-0.33640000000000003,48.6485631003,6.6174,-0.8964000000000001,6.677837653,42.03,0.56,42.033730503,136.28,6.6174,-0.8964000000000001,6.677837653,6.6174,-0.8964000000000001,6.677837653,0.0,0.0,0.0,133.11
2019-07-13 19:00:00,44.429,-30.8018,54.0618805097,5.629,-0.8718,5.6961106239,38.8,-29.93,49.0024989159,130.92,49.169,-0.4918,49.1714594886,5.629,-0.8718,5.6961106239,43.54,0.38,43.5416582137,136.45,5.629,-0.8718,5.6961106239,5.629,-0.8718,5.6961106239,0.0,0.0,0.0,133.32
2019-07-13 19:30:00,44.0838,-30.9798,53.8806962694,4.5438,-0.7798,4.6102284629,39.54,-30.2,49.7539103991,130.76,49.3838,-0.7298,49.3891922436,4.5438,-0.7798,4.6102284629,44.84,0.05,44.8400278769,136.34,4.5438,-0.7798,4.6102284629,4.5438,-0.7798,4.6102284629,0.0,0.0,0.0,133.15
2019-07-13 20:00:00,42.9608,-31.5294,53.2891489986,4.0908,-0.6594,4.1436038662,38.87,-30.87,49.6370204585,130.38,48.5208,-1.4794,48.5433482261,4.0908,-0.6594,4.1436038662,44.43,-0.8200000000000001,44.437566315,135.66,4.0908,-0.6594,4.1436038662,4.0908,-0.6594,4.1436038662,0.0,0.0,0.0,132.61
2019-07-13 20:30:00,41.6018,-32.036,52.5072857729,3.7218,-0.5660000000000001,3.764591776,37.88,-31.47,49.2468811195,130.72,47.4618,-1.8559999999999999,47.4980757004,3.7218,-0.5660000000000001,3.764591776,43.74,-1.29,43.759018499,135.73,3.7218,-0.5660000000000001,3.764591776,3.7218,-0.5660000000000001,3.764591776,0.0,0.0,0.0,133.12
2019-07-13 21:00:00,40.5822,-32.2022,51.8063378524,3.4322,-0.4922,3.4673127462,37.15,-31.71,48.8430813934,130.72,46.4022,-2.0722,46.4484464507,3.4322,-0.4922,3.4673127462,42.97,-1.58,42.9990383613,135.68,3.4322,-0.4922,3.4673127462,3.4322,-0.4922,3.4673127462,0.0,0.0,0.0,133.12
2019-07-13 21:30:00,40.9702,-31.7526,51.8342058375,3.1702,-0.48260000000000003,3.2067227507,37.8,-31.27,49.057648741,130.01,46.6802,-2.0726,46.7261890464,3.1702,-0.48260000000000003,3.2067227507,43.51,-1.5899999999999999,43.5390422495,135.12,3.1702,-0.48260000000000003,3.2067227507,3.1702,-0.48260000000000003,3.2067227507,0.0,0.0,0.0,132.44
2019-07-13 22:00:00,41.0126,-32.4158,52.2763564951,3.1926,-0.4758,3.2278600341,37.82,-31.94,49.5026867958,130.27,46.8326,-2.5458,46.9017432554,3.1926,-0.4758,3.2278600341,43.64,-2.07,43.6890661379,135.24,3.1926,-0.4758,3.2278600341,3.1926,-0.4758,3.2278600341,0.0,0.0,0.0,132.71
2019-07-13 22:30:00,40.6292,-32.694,52.1500673886,3.2492,-0.484,3.2850504775,37.38,-32.21,49.3431707534,130.43,46.4792,-2.734,46.5595402537,3.2492,-0.484,3.2850504775,43.23,-2.25,43.288513488,135.38,3.2492,-0.484,3.2850504775,3.2492,-0.484,3.2850504775,0.0,0.0,0.0,132.89
2019-07-13 23:00:00,38.9198,-33.3288,51.2402160561,3.1498,-0.5188,3.1922395712,35.77,-32.81,48.5385310861,130.1,44.6298,-3.5288,44.7690906483,3.1498,-0.5188,3.1922395712,41.48,-3.01,41.589067073,134.99,3.1498,-0.5188,3.1922395712,3.1498,-0.5188,3.1922395712,0.0,0.0,0.0,132.58
2019-07-13 23:30:00,38.0826,-33.923,51.0005328576,3.1926,-1.053,3.3617709262,34.89,-32.87,47.9348411909,130.52,43.6426,-3.933,43.8194594188,3.1926,-1.053,3.3617709262,40.45,-2.88,40.5523969698,135.45,3.1926,-1.053,3.3617709262,3.1926,-1.053,3.3617709262,0.0,0.0,0.0,133.01
2019-07-14 00:00:00,37.92,-33.7796,50.7837353506,3.2,-1.4796,3.5255093476,34.72,-32.3,47.4211809216,130.23,43.26,-3.9496,43.4399233443,3.2,-1.4796,3.5255093476,40.06,-2.47,40.1360747956,135.27,3.2,-1.4796,3.5255093476,3.2,-1.4796,3.5255093476,0.0,0.0,0.0,132.75
2019-07-14 00:30:00,36.9082,-33.921,50.1283299965,3.2482,-1.991,3.8098404481,33.66,-31.93,46.3952637669,131.04,42.7182,-3.261,42.8424874656,3.2482,-1.991,3.8098404481,39.47,-1.27,39.490426688,136.27,3.2482,-1.991,3.8098404481,3.2482,-1.991,3.8098404481,0.0,0.0,0.0,133.53
2019-07-14 01:00:00,34.2574,-34.5752,48.6725169865,3.2074,-1.9852,3.7720596231,31.05,-32.59,45.0134491014,131.04,39.9374,-4.0152,40.1387312929,3.2074,-1.9852,3.7720596231,36.73,-2.03,36.7860544228,136.21,3.2074,-1.9852,3.7720596231,3.2074,-1.9852,3.7720596231,0.0,0.0,0.0,133.53
2019-07-14 01:30:00,34.1782,-34.5842,48.6232068552,3.2382,-2.1942,3.9115793332,30.94,-32.39,44.7928085746,130.85,39.8082,-3.9742,40.0060876977,3.2382,-2.1942,3.9115793332,36.57,-1.78,36.6132940337,136.17,3.2382,-2.1942,3.9115793332,3.2382,-2.1942,3.9115793332,0.0,0.0,0.0,133.34
2019-07-14 02:00:00,33.5488,-34.5148,48.1330801059,3.2588,-2.3048,3.9914759776,30.29,-32.21,44.215022334,130.95,39.1688,-3.9448,39.3669447694,3.2588,-2.3048,3.9914759776,35.91,-1.6400000000000001,35.9474296717,136.29,3.2588,-2.3048,3.9914759776,3.2588,-2.3048,3.9914759776,0.0,0.0,0.0,133.47
2019-07-14 02:30:00,32.7924,-34.877,47.8721905365,3.2024,-2.327,3.9585723133,29.59,-32.55,43.9894373685,131.12,38.3524,-4.257,38.5879337975,3.2024,-2.327,3.9585723133,35.15,-1.9300000000000002,35.2029458995,136.45,3.2024,-2.327,3.9585723133,3.2024,-2.327,3.9585723133,0.0,0.0,0.0,133.64
2019-07-14 03:00:00,32.3688,-35.0076,47.678834625,3.1388,-2.2476,3.8605402731,29.23,-32.76,43.9045612665,131.81,37.8588,-5.2576,38.2221283447,3.1388,-2.2476,3.8605402731,34.72,-3.01,34.8502295545,137.11,3.1388,-2.2476,3.8605402731,3.1388,-2.2476,3.8605402731,0.0,0.0,0.0,134.46
2019-07-14 03:30:00,31.012,-35.2852,46.9764779761,3.232,-2.1352,3.8736162741999998,27.78,-33.15,43.2510219532,131.72,36.482,-5.4852,36.8920552835,3.232,-2.1352,3.8736162741999998,33.25,-3.35,33.4183332918,136.96,3.232,-2.1352,3.8736162741999998,3.232,-2.1352,3.8736162741999998,0.0,0.0,0.0,134.37
2019-07-14 04:00:00,31.2088,-34.9124,46.8280350986,3.2788,-2.1824,3.9387052694999998,27.93,-32.73,43.0271751339,131.62,36.5888,-5.2424,36.9624545072,3.2788,-2.1824,3.9387052694999998,33.31,-3.06,33.4502570992,136.96,3.2788,-2.1824,3.9387052694999998,3.2788,-2.1824,3.9387052694999998,0.0,0.0,0.0,134.28
2019-07-14 04:30:00,31.3066,-30.484,43.6964238761,3.1766,-2.204,3.8663165364000003,28.13,-28.28,39.8880345467,131.44,34.7466,-20.234,40.2087175568,3.1766,-2.204,3.8663165364000003,31.57,-18.03,36.3558220922,135.68,3.1766,-2.204,3.8663165364000003,3.1766,-2.204,3.8663165364000003,0.0,0.0,0.0,132.87
2019-07-14 05:00:00,32.0242,-28.4324,42.8246512584,3.2142,-2.3024,3.9537485251,28.81,-26.13,38.8946397335,131.22,34.7142,-24.5524,42.5193606184,3.2142,-2.3024,3.9537485251,31.5,-22.25,38.5656907108,135.12,3.2142,-2.3024,3.9537485251,3.2142,-2.3024,3.9537485251,0.0,0.0,0.0,132.2
2019-07-14 05:30:00,32.06,-28.3954,42.826888063,3.27,-2.2454,3.9667015466,28.79,-26.15,38.8932719117,131.34,34.63,-24.5354,42.440814709,3.27,-2.2454,3.9667015466,31.36,-22.29,38.474585118,135.25,3.27,-2.2454,3.9667015466,3.27,-2.2454,3.9667015466,0.0,0.0,0.0,132.3
2019-07-14 06:00:00,32.007,-28.9236,43.1395721578,3.307,-2.2736,4.0131665752,28.7,-26.65,39.1651950078,131.73,34.497,-24.9936,42.5995663119,3.307,-2.2736,4.0131665752,31.19,-22.72,38.5877506471,135.6,3.307,-2.2736,4.0131665752,3.307,-2.2736,4.0131665752,0.0,0.0,0.0,132.66
2019-07-14 06:30:00,32.0536,-29.1152,43.3027498434,3.5236,-2.3252,4.2216480194,28.53,-26.79,39.1364919225,131.92,34.4836,-25.2252,42.7250439906,3.5236,-2.3252,4.2216480194,30.96,-22.9,38.5088509307,135.66,3.5236,-2.3252,4.2216480194,3.5236,-2.3252,4.2216480194,0.0,0.0,0.0,132.86
2019-07-14 07:00:00,31.8784,-28.6292,42.8469774803,4.0684,-2.4292,4.7384481848,27.81,-26.2,38.2078015594,131.69,34.1384,-24.7092,42.1423174398,4.0684,-2.4292,4.7384481848,30.07,-22.28,37.4246349348,135.43,4.0684,-2.4292,4.7384481848,4.0684,-2.4292,4.7384481848,0.0,0.0,0.0,132.6
2019-07-14 07:30:00,32.1554,-27.8202,42.5197986496,4.6054,-2.4402,5.2119367993,27.55,-25.38,37.4586024833,131.1,34.2754,-23.9002,41.7854353238,4.6054,-2.4402,5.2119367993,29.67,-21.46,36.6174889909,134.9,4.6054,-2.4402,5.2119367993,4.6054,-2.4402,5.2119367993,0.0,0.0,0.0,132.0
2019-07-14 08:00:00,33.456,-26.7562,42.8392130465,5.806,-2.5562,6.3437996847,27.65,-24.2,36.7445574201,130.73,35.196,-22.7962,41.9335802244,5.806,-2.5562,6.3437996847,29.39,-20.24,35.68514677,134.51,5.806,-2.5562,6.3437996847,5.806,-2.5562,6.3437996847,0.0,0.0,0.0,131.6
2019-07-14 08:30:00,35.781,-27.4318,45.0864016333,7.171,-2.6818,7.6560624501,28.61,-24.75,37.8298109961,129.95,37.771,-15.0318,40.6522256739,7.171,-2.6818,7.6560624501,30.6,-12.35,32.9982196489,133.92,7.171,-2.6818,7.6560624501,7.171,-2.6818,7.6560624501,0.0,0.0,0.0,131.3
2019-07-14 09:00:00,36.9398,-30.503,47.9059686578,8.5098,-2.003,8.7423512306,28.43,-28.5,40.2556194835,129.82,40.1098,-1.213,40.1281375725,8.5098,-2.003,8.7423512306,31.6,0.79,31.6098734575,134.86,8.5098,-2.003,8.7423512306,8.5098,-2.003,8.7423512306,0.0,0.0,0.0,132.34
2019-07-14 09:30:00,39.978,-29.8588,49.8977797246,9.598,-2.0788,9.8205403843,30.38,-27.78,41.1664037778,129.55,42.718,-0.6988000000000001,42.7237152579,9.598,-2.0788,9.8205403843,33.12,1.38,33.1487375325,134.6,9.598,-2.0788,9.8205403843,9.598,-2.0788,9.8205403843,0.0,0.0,0.0,132.04
2019-07-14 10:00:00,43.7492,-9.3686,44.7410680092,9.7192,-2.6586,10.0762593555,34.03,-6.71,34.685227403,132.0,44.8092,-5.1286,45.1017399066,9.7192,-2.6586,10.0762593555,35.09,-2.47,35.1768247572,135.09,9.7192,-2.6586,10.0762593555,9.7192,-2.6586,10.0762593555,0.0,0.0,0.0,132.97
2019-07-14 10:30:00,44.9342,-7.7154,45.591772578,11.4242,-3.0554,11.8257268191,33.51,-4.66,33.8324651777,131.56,45.1742,-4.9754000000000005,45.4473646189,11.4242,-3.0554,11.8257268191,33.75,-1.92,33.8045692178,134.58,11.4242,-3.0554,11.8257268191,11.4242,-3.0554,11.8257268191,0.0,0.0,0.0,132.43
2019-07-14 11:00:00,45.432,-7.4104,46.0323869918,12.372,-3.2304,12.786784903200001,33.06,-4.18,33.323205128,131.63,45.202,-4.5504,45.4304627333,12.372,-3.2304,12.786784903200001,32.83,-1.32,32.856525988,134.64,12.372,-3.2304,12.786784903200001,12.372,-3.2304,12.786784903200001,0.0,0.0,0.0,132.5
2019-07-14 11:30:00,45.8058,-7.2246,46.3720407013,12.6058,-3.3146,13.0342919562,33.2,-3.91,33.4294495916,131.21,45.4658,-4.3946,45.6776912595,12.6058,-3.3146,13.0342919562,32.86,-1.08,32.8777432316,134.25,12.6058,-3.3146,13.0342919562,12.6058,-3.3146,13.0342919562,0.0,0.0,0.0,132.08
2019-07-14 12:00:00,45.4788,-7.0042,46.014998284,13.1688,-3.3542,13.5892586656,32.31,-3.65,32.5155132206,131.04,44.9588,-4.1242,45.1475660815,13.1688,-3.3542,13.5892586656,31.79,-0.77,31.7993238922,134.08,13.1688,-3.3542,13.5892586656,13.1688,-3.3542,13.5892586656,0.0,0.0,0.0,131.9
2019-07-14 12:30:00,46.2522,-7.2062,46.8102053326,12.9322,-3.1062,13.3000103489,33.32,-4.1,33.5713032217,131.61,46.0122,-4.3762,46.2198407102,12.9322,-3.1062,13.3000103489,33.08,-1.27,33.1043698022,134.25,12.9322,-3.1062,13.3000103489,12.9322,-3.1062,13.3000103489,0.0,0.0,0.0,132.48
2019-07-14 13:00:00,46.2152,-7.7186,46.8553251723,11.6852,-3.1886,12.1124344787,34.53,-4.53,34.8258783091,131.74,47.0052,-4.9486,47.2649708452,11.6852,-3.1886,12.1124344787,35.32,-1.76,35.3638233227,134.36,11.6852,-3.1886,12.1124344787,11.6852,-3.1886,12.1124344787,0.0,0.0,0.0,132.62
2019-07-14 13:30:00,46.174,-7.3882,46.7613491597,11.854,-3.2782,12.2989394356,34.32,-4.11,34.5652209598,132.15,46.734,-4.5882000000000005,46.9586875375,11.854,-3.2782,12.2989394356,34.88,-1.31,34.9045913885,135.07,11.854,-3.2782,12.2989394356,11.854,-3.2782,12.2989394356,0.0,0.0,0.0,133.04
2019-07-14 14:00:00,46.4428,-7.0094,46.968770052,12.5528,-3.4394,13.0154623506,33.89,-3.5700000000000003,34.0775145807,132.06,46.2428,-4.0494,46.4197607943,12.5528,-3.4394,13.0154623506,33.69,-0.61,33.6955219577,135.11,12.5528,-3.4394,13.0154623506,12.5528,-3.4394,13.0154623506,0.0,0.0,0.0,132.97
2019-07-14 14:30:00,46.1606,-7.1954,46.718034778,13.0106,-2.9454000000000002,13.3398310904,33.15,-4.25,33.4213255273,131.92,45.1906,-4.6254,45.4266953841,13.0106,-2.9454000000000002,13.3398310904,32.18,-1.6800000000000002,32.2238234851,134.93,13.0106,-2.9454000000000002,13.3398310904,13.0106,-2.9454000000000002,13.3398310904,0.0,0.0,0.0,132.85
2019-07-14 15:00:00,45.3302,-7.7066,45.9806341366,12.9302,-3.1366,13.3051994198,32.4,-4.57,32.7207105669,132.06,43.9902,-5.3666,44.3163411351,12.9302,-3.1366,13.3051994198,31.06,-2.23,31.1399502248,135.05,12.9302,-3.1366,13.3051994198,12.9302,-3.1366,13.3051994198,0.0,0.0,0.0,133.02
2019-07-14 15:30:00,45.5076,-7.7097999999999995,46.1560686562,12.8576,-3.1198,13.2306851599,32.65,-4.59,32.9710570046,132.06,43.9976,-5.4498,44.3338372555,12.8576,-3.1198,13.2306851599,31.14,-2.33,31.227047571,135.05,12.8576,-3.1198,13.2306851599,12.8576,-3.1198,13.2306851599,0.0,0.0,0.0,133.02
2019-07-14 16:00:00,45.1216,-7.583,45.7543514385,12.2716,-2.863,12.6011481842,32.85,-4.72,33.1873605458,132.27,43.9716,-5.393,44.3010841353,12.2716,-2.863,12.6011481842,31.7,-2.5300000000000002,31.8008003044,135.25,12.2716,-2.863,12.6011481842,12.2716,-2.863,12.6011481842,0.0,0.0,0.0,133.26
2019-07-14 16:30:00,45.3094,-7.9434000000000005,46.0004275189,10.2294,-2.7034000000000002,10.5805952536,35.08,-5.24,35.4691979047,132.57,45.5094,-5.8834,45.8881235607,10.2294,-2.7034000000000002,10.5805952536,35.28,-3.18,35.4230264094,135.4,10.2294,-2.7034000000000002,10.5805952536,10.2294,-2.7034000000000002,10.5805952536,0.0,0.0,0.0,133.57
2019-07-14 17:00:00,39.8762,-4.9732,40.1851221807,10.1162,-2.6732,10.4634363705,29.76,-2.3,29.8487453673,131.72,39.3962,-3.3832,39.5412015078,10.1162,-2.6732,10.4634363705,29.28,-0.71,29.288607,134.89,10.1162,-2.6732,10.4634363705,10.1162,-2.6732,10.4634363705,0.0,0.0,0.0,132.75
2019-07-14 17:30:00,33.5898,-2.8208,33.7080343046,9.9298,-2.4808,10.2350035017,23.66,-0.34,23.6624428156,131.46,28.2098,-0.3608,28.2121072003,9.9298,-2.4808,10.2350035017,18.28,2.12,18.4025215664,134.81,9.9298,-2.4808,10.2350035017,9.9298,-2.4808,10.2350035017,0.0,0.0,0.0,132.37
2019-07-14 18:00:00,44.735,-7.9036,45.4278231699,8.695,-2.4336,9.0291435895,36.04,-5.47,36.452743381,132.19,43.445,-4.6036,43.688226766,8.695,-2.4336,9.0291435895,34.75,-2.17,34.8176880335,135.08,8.695,-2.4336,9.0291435895,8.695,-2.4336,9.0291435895,0.0,0.0,0.0,133.04
2019-07-14 18:30:00,47.1992,-9.1242,48.0730226456,7.5692,-2.2742,7.9034659663,39.63,-6.85,40.217650354,132.82,48.919200000000004,-6.1442,49.303542695,7.5692,-2.2742,7.9034659663,41.35,-3.87,41.5307043042,135.46,7.5692,-2.2742,7.9034659663,7.5692,-2.2742,7.9034659663,0.0,0.0,0.0,133.68
2019-07-14 19:00:00,47.2198,-9.2834,48.1237054641,6.2098,-1.9434,6.5067979529,41.01,-7.34,41.6616814351,132.61,49.6098,-6.3834,50.0187969827,6.2098,-1.9434,6.5067979529,43.4,-4.44,43.6265240421,135.28,6.2098,-1.9434,6.5067979529,6.2098,-1.9434,6.5067979529,0.0,0.0,0.0,133.47
2019-07-14 19:30:00,46.8342,-9.2884,47.7463785454,5.0842,-1.5184,5.3060934971,41.75,-7.77,42.4668741492,132.42,49.8742,-6.4884,50.2944843914,5.0842,-1.5184,5.3060934971,44.79,-4.97,45.0648976477,135.07,5.0842,-1.5184,5.3060934971,5.0842,-1.5184,5.3060934971,0.0,0.0,0.0,133.27
2019-07-14 20:00:00,47.5858,-9.1706,48.4614100703,4.0258,-1.4306,4.2724327964,43.56,-7.74,44.2423010252,132.6,51.1958,-6.3606,51.5894094752,4.0258,-1.4306,4.2724327964,47.17,-4.93,47.4269311679,135.19,4.0258,-1.4306,4.2724327964,4.0258,-1.4306,4.2724327964,0.0,0.0,0.0,133.43
2019-07-14 20:30:00,48.1242,-9.118,48.9803690231,3.6042,-1.698,3.9841513074,44.52,-7.42,45.1340979748,132.16,51.9142,-6.358,52.3020872016,3.6042,-1.698,3.9841513074,48.31,-4.66,48.534232249,134.94,3.6042,-1.698,3.9841513074,3.6042,-1.698,3.9841513074,0.0,0.0,0.0,133.02
2019-07-14 21:00:00,46.9846,-9.7318,47.9818774997,3.4546,-1.7118,3.8554533326,43.53,-8.02,44.2626400026,132.44,50.7446,-7.0818,51.236376925,3.4546,-1.7118,3.8554533326,47.29,-5.37,47.5939176786,135.12,3.4546,-1.7118,3.8554533326,3.4546,-1.7118,3.8554533326,0.0,0.0,0.0,133.3
2019-07-14 21:30:00,45.9446,-10.3412,47.0940196479,3.2946,-1.4912,3.616360961,42.65,-8.85,43.5585238501,132.94,49.6646,-7.7712,50.2689172611,3.2946,-1.4912,3.616360961,46.37,-6.28,46.7933253787,135.94,3.2946,-1.4912,3.616360961,3.2946,-1.4912,3.616360961,0.0,0.0,0.0,133.82
2019-07-14 22:00:00,46.0554,-10.0916,47.1480674018,3.2254,-1.4116,3.5207697624,42.83,-8.68,43.7007013674,132.77,49.7754,-7.5616,50.3464819001,3.2254,-1.4116,3.5207697624,46.55,-6.15,46.9544992519,136.02,3.2254,-1.4116,3.5207697624,3.2254,-1.4116,3.5207697624,0.0,0.0,0.0,133.67
2019-07-14 22:30:00,45.3332,-10.6944,46.5775612672,3.2232,-1.6844000000000001,3.6367872635,42.11,-9.01,43.0631187909,133.15,48.9732,-8.5144,49.7078396795,3.2232,-1.6844000000000001,3.6367872635,45.75,-6.83,46.2570146032,136.38,3.2232,-1.6844000000000001,3.6367872635,3.2232,-1.6844000000000001,3.6367872635,0.0,0.0,0.0,134.09
2019-07-14 23:00:00,43.5216,-10.8966,44.8649702788,3.2916,-1.7366000000000001,3.7216139133,40.23,-9.16,41.2596473567,133.49,46.8816,-9.3566,47.8061751463,3.2916,-1.7366000000000001,3.7216139133,43.59,-7.62,44.2510169375,136.81,3.2916,-1.7366000000000001,3.7216139133,3.2916,-1.7366000000000001,3.7216139133,0.0,0.0,0.0,134.54
2019-07-14 23:30:00,40.1312,-23.033,46.2712902612,3.3412,-1.7429999999999999,3.7685098434,36.79,-21.29,42.5060960334,131.98,42.4212,-20.693,47.1991362044,3.3412,-1.7429999999999999,3.7685098434,39.08,-18.95,43.4321182997,136.38,3.3412,-1.7429999999999999,3.7685098434,3.3412,-1.7429999999999999,3.7685098434,0.0,0.0,0.0,133.06
2019-07-15 00:00:00,38.8224,-25.9634,46.7041420146,3.3224,-2.1434,3.9537963175,35.5,-23.82,42.7509344927,130.07,41.3024,-21.8034,46.7041379036,3.3224,-2.1434,3.9537963175,37.98,-19.66,42.7667627954,134.23,3.3224,-2.1434,3.9537963175,3.3224,-2.1434,3.9537963175,0.0,0.0,0.0,131.17
