Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-07-15 00:30:00,36.6296,-31.6444,48.4055332325,3.1796,-2.2544,3.8977141404,33.45,-29.39,44.5272343628,129.9,41.6296,-2.8444000000000003,41.7266606323,3.1796,-2.2544,3.8977141404,38.45,-0.59,38.4545263916,133.45,3.1796,-2.2544,3.8977141404,3.1796,-2.2544,3.8977141404,0.0,0.0,0.0,132.53
2019-07-15 01:00:00,35.0584,-32.1964,47.5993653689,3.2084,-2.1364,3.8546122399,31.85,-30.06,43.7952748593,130.32,39.9284,-3.4264,40.0751462071,3.2084,-2.1364,3.8546122399,36.72,-1.29,36.7426523267,133.84,3.2084,-2.1364,3.8546122399,3.2084,-2.1364,3.8546122399,0.0,0.0,0.0,132.99
2019-07-15 01:30:00,33.942,-32.8366,47.226069745,3.262,-2.1266,3.8939788854,30.68,-30.71,43.4092904803,130.52,38.742,-3.9666,38.9445308042,3.262,-2.1266,3.8939788854,35.48,-1.8399999999999999,35.5276793501,133.98,3.262,-2.1266,3.8939788854,3.262,-2.1266,3.8939788854,0.0,0.0,0.0,133.19
2019-07-15 02:00:00,33.8126,-32.446,46.8618697318,3.3026,-2.056,3.8902831208,30.51,-30.39,43.062886573,130.23,38.5726,-3.726,38.7521424796,3.3026,-2.056,3.8902831208,35.27,-1.67,35.3095142986,133.76,3.3026,-2.056,3.8902831208,3.3026,-2.056,3.8902831208,0.0,0.0,0.0,132.91
2019-07-15 02:30:00,33.4718,-32.6558,46.7628342691,3.2918,-2.1258,3.9185421881,30.18,-30.53,42.9291660762,130.11,38.1618,-4.0258,38.3735591896,3.2918,-2.1258,3.9185421881,34.87,-1.9,34.9217253297,133.69,3.2918,-2.1258,3.9185421881,3.2918,-2.1258,3.9185421881,0.0,0.0,0.0,132.79
2019-07-15 03:00:00,33.4392,-32.6628,46.7443964608,3.2592,-2.2428,3.9563286617999998,30.18,-30.42,42.851006989300004,130.46,38.0792,-3.8728,38.2756326202,3.2592,-2.2428,3.9563286617999998,34.82,-1.63,34.8581310457,134.06,3.2592,-2.2428,3.9563286617999998,3.2592,-2.2428,3.9563286617999998,0.0,0.0,0.0,133.13
2019-07-15 03:30:00,33.0586,-32.3558,46.2576353438,3.2586,-2.0958,3.8743840285,29.8,-30.26,42.4700788791,130.11,37.6386,-3.7058,37.8205917934,3.2586,-2.0958,3.8743840285,34.38,-1.6099999999999999,34.4176771442,133.72,3.2586,-2.0958,3.8743840285,3.2586,-2.0958,3.8743840285,0.0,0.0,0.0,132.79
2019-07-15 04:00:00,32.3624,-33.0316,46.2429619761,3.2724,-2.0416,3.8570367279,29.09,-30.99,42.5042139087,130.62,36.9324,-4.1916,37.1694993283,3.2724,-2.0416,3.8570367279,33.66,-2.15,33.7285946935,134.11,3.2724,-2.0416,3.8570367279,3.2724,-2.0416,3.8570367279,0.0,0.0,0.0,133.32
2019-07-15 04:30:00,31.8564,-32.637,45.6070607468,3.3164,-1.327,3.5720355485,28.54,-31.31,42.3656429197,130.24,36.3964,-4.037,36.6196027007,3.3164,-1.327,3.5720355485,33.08,-2.71,33.1908195138,133.73,3.3164,-1.327,3.5720355485,3.3164,-1.327,3.5720355485,0.0,0.0,0.0,132.98
2019-07-15 05:00:00,30.9852,-33.1146,45.3504063069,3.3152,-1.4146,3.6043923482,27.67,-31.7,42.0775343859,130.32,35.6952,-4.4046,35.9659255991,3.3152,-1.4146,3.6043923482,32.38,-2.99,32.5177566877,133.73,3.3152,-1.4146,3.6043923482,3.3152,-1.4146,3.6043923482,0.0,0.0,0.0,133.02
2019-07-15 05:30:00,31.5718,-32.8796,45.583403245,3.3618,-1.9296000000000002,3.8762166348,28.21,-30.95,41.8772802364,130.68,36.5218,-3.9096,36.730462118,3.3618,-1.9296000000000002,3.8762166348,33.16,-1.98,33.2190607935,134.22,3.3618,-1.9296000000000002,3.8762166348,3.3618,-1.9296000000000002,3.8762166348,0.0,0.0,0.0,133.3
2019-07-15 06:00:00,32.3438,-33.5722,46.6177435241,3.4238,-1.3122,3.6666435987,28.92,-32.26,43.3252120595,131.45,37.2738,-4.2922,37.520116568,3.4238,-1.3122,3.6666435987,33.85,-2.98,33.9809196462,134.86,3.4238,-1.3122,3.6666435987,3.4238,-1.3122,3.6666435987,0.0,0.0,0.0,134.06
2019-07-15 06:30:00,36.8898,-33.251,49.6637326934,3.6398,-1.401,3.9001211571,33.25,-31.85,46.043294843,131.65,41.9198,-3.681,42.0811049408,3.6398,-1.401,3.9001211571,38.28,-2.2800000000000002,38.3478395741,134.86,3.6398,-1.401,3.9001211571,3.6398,-1.401,3.9001211571,0.0,0.0,0.0,134.23
2019-07-15 07:00:00,40.8438,-31.7138,51.7105512336,4.1938,-1.4938,4.451898121,36.65,-30.22,47.5023252062,131.47,45.8138,-2.0638,45.8602610206,4.1938,-1.4938,4.451898121,41.62,-0.5700000000000001,41.6239029885,134.69,4.1938,-1.4938,4.451898121,4.1938,-1.4938,4.451898121,0.0,0.0,0.0,134.07
2019-07-15 07:30:00,43.4066,-31.0048,53.3425772399,4.7166,-1.5548000000000002,4.9662580078000005,38.69,-29.45,48.6232310732,130.66,48.4866,-1.2048,48.5015661871,4.7166,-1.5548000000000002,4.9662580078000005,43.77,0.35000000000000003,43.7713993379,133.53,4.7166,-1.5548000000000002,4.9662580078000005,4.7166,-1.5548000000000002,4.9662580078000005,0.0,0.0,0.0,133.16
2019-07-15 08:00:00,45.226,-29.3092,53.8926737195,5.696,-1.7292,5.9526925538,39.53,-27.58,48.2003869279,129.73,49.916,0.4908,49.9184128418,5.696,-1.7292,5.9526925538,44.22,2.22,44.2756908472,134.54,5.696,-1.7292,5.9526925538,5.696,-1.7292,5.9526925538,0.0,0.0,0.0,132.17
2019-07-15 08:30:00,47.3662,-27.303,54.6718456926,7.0862,-2.323,7.4572487849,40.28,-24.98,47.3970336625,129.52,51.5562,1.927,51.5921998701,7.0862,-2.323,7.4572487849,44.47,4.25,44.672624727,135.71,7.0862,-2.323,7.4572487849,7.0862,-2.323,7.4572487849,0.0,0.0,0.0,132.0
2019-07-15 09:00:00,48.6216,-26.0356,55.1535352803,8.4316,-2.7056,8.8550635187,40.19,-23.33,46.4706896872,129.34,52.1216,3.2544,52.2231012668,8.4316,-2.7056,8.8550635187,43.69,5.96,44.0946447996,135.64,8.4316,-2.7056,8.8550635187,8.4316,-2.7056,8.8550635187,0.0,0.0,0.0,131.79
2019-07-15 09:30:00,49.6714,-25.4776,55.8243323267,9.7414,-2.9876,10.1892407823,39.93,-22.49,45.8279936283,129.19,52.5914,3.8924000000000003,52.7352456306,9.7414,-2.9876,10.1892407823,42.85,6.88,43.3988121957,135.46,9.7414,-2.9876,10.1892407823,9.7414,-2.9876,10.1892407823,0.0,0.0,0.0,131.66
2019-07-15 10:00:00,50.7776,-5.3194,51.055466682,10.8376,-3.2194,11.3056671683,39.94,-2.1,39.9951697084,131.79,51.4476,-2.0694,51.4892023838,10.8376,-3.2194,11.3056671683,40.61,1.15,40.6262796722,135.79,10.8376,-3.2194,11.3056671683,10.8376,-3.2194,11.3056671683,0.0,0.0,0.0,132.65
2019-07-15 10:30:00,50.1746,-4.8338,50.4069053563,11.8346,-2.9838,12.2049506185,38.34,-1.85,38.3846075921,132.25,49.8746,-2.0038,49.9148368684,11.8346,-2.9838,12.2049506185,38.04,0.98,38.0526214603,136.11,11.8346,-2.9838,12.2049506185,11.8346,-2.9838,12.2049506185,0.0,0.0,0.0,133.14
2019-07-15 11:00:00,49.9116,-4.9292,50.154409848,12.6116,-3.1792,13.0061434407,37.3,-1.75,37.3410297126,132.09,49.2616,-1.9892,49.3017459245,12.6116,-3.1792,13.0061434407,36.65,1.19,36.6693141468,135.88,12.6116,-3.1792,13.0061434407,12.6116,-3.1792,13.0061434407,0.0,0.0,0.0,132.97
2019-07-15 11:30:00,49.6128,-4.5934,49.8249861756,13.2628,-3.0134,13.6008251,36.35,-1.58,36.3843221732,132.02,48.6228,-1.7334,48.6536879938,13.2628,-3.0134,13.6008251,35.36,1.28,35.3831598363,135.79,13.2628,-3.0134,13.6008251,13.2628,-3.0134,13.6008251,0.0,0.0,0.0,132.9
2019-07-15 12:00:00,48.8088,-4.9566,49.0598291986,13.9988,-3.2966,14.3817235754,34.81,-1.6600000000000001,34.8495581034,132.11,47.5888,-2.0166,47.6315080698,13.9988,-3.2966,14.3817235754,33.59,1.28,33.6143793636,135.86,13.9988,-3.2966,14.3817235754,13.9988,-3.2966,14.3817235754,0.0,0.0,0.0,132.97
2019-07-15 12:30:00,48.031,-5.1786,48.3093661619,14.041,-3.1186,14.383161925,33.99,-2.06,34.0523670249,132.17,46.881,-2.2186,46.9334672378,14.041,-3.1186,14.383161925,32.84,0.9,32.8523302065,135.86,14.041,-3.1186,14.383161925,14.041,-3.1186,14.383161925,0.0,0.0,0.0,133.03
2019-07-15 13:00:00,48.0364,-5.4184,48.341025884,13.7964,-3.2884,14.182885021,34.24,-2.13,34.3061874886,132.2,46.9464,-2.3384,47.0046017696,13.7964,-3.2884,14.182885021,33.15,0.9500000000000001,33.1636095744,135.91,13.7964,-3.2884,14.182885021,13.7964,-3.2884,14.182885021,0.0,0.0,0.0,133.03
2019-07-15 13:30:00,46.8686,-5.3292,47.1706056628,13.7186,-3.1192,14.0687382021,33.15,-2.21,33.2235849962,132.31,45.2386,-2.5892,45.3126349554,13.7186,-3.1192,14.0687382021,31.52,0.53,31.5244555861,136.02,13.7186,-3.1192,14.0687382021,13.7186,-3.1192,14.0687382021,0.0,0.0,0.0,133.2
2019-07-15 14:00:00,46.7254,-4.6968,46.9608659993,13.7954,-3.2168,14.1654814038,32.93,-1.48,32.9632416488,132.27,45.0054,-1.9268,45.0466268149,13.7954,-3.2168,14.1654814038,31.21,1.29,31.2366483477,136.14,13.7954,-3.2168,14.1654814038,13.7954,-3.2168,14.1654814038,0.0,0.0,0.0,133.15
2019-07-15 14:30:00,47.3666,-4.7062,47.5998226257,13.7166,-3.0962,14.0617057998,33.65,-1.6099999999999999,33.6884935846,131.8,45.6266,-1.9962,45.6702467915,13.7166,-3.0962,14.0617057998,31.91,1.1,31.9289539447,135.76,13.7166,-3.0962,14.0617057998,13.7166,-3.0962,14.0617057998,0.0,0.0,0.0,132.68
2019-07-15 15:00:00,46.9162,-4.9636,47.1780367057,13.4862,-2.8336,13.7806704989,33.43,-2.13,33.4977879867,131.85,45.2062,-2.2936,45.2643471112,13.4862,-2.8336,13.7806704989,31.72,0.54,31.7245961361,135.76,13.4862,-2.8336,13.7806704989,13.4862,-2.8336,13.7806704989,0.0,0.0,0.0,132.76
2019-07-15 15:30:00,47.0034,-5.295,47.3007043981,13.0534,-3.095,13.4153000921,33.95,-2.2,34.0212066218,131.85,45.4534,-2.665,45.5314594161,13.0534,-3.095,13.4153000921,32.4,0.43,32.4028532694,135.85,13.0534,-3.095,13.4153000921,13.0534,-3.095,13.4153000921,0.0,0.0,0.0,132.76
2019-07-15 16:00:00,47.669200000000004,-5.072,47.9382708558,12.4992,-3.012,12.8569881636,35.17,-2.06,35.2302781709,131.98,46.4592,-2.472,46.5249185775,12.4992,-3.012,12.8569881636,33.96,0.54,33.9642930149,135.96,12.4992,-3.012,12.8569881636,12.4992,-3.012,12.8569881636,0.0,0.0,0.0,132.89
2019-07-15 16:30:00,48.3836,-5.1718,48.6592258899,11.9536,-2.6218,12.2377444082,36.43,-2.55,36.5191374487,131.98,47.6736,-2.6118,47.745090179,11.9536,-2.6218,12.2377444082,35.72,0.01,35.7200013998,136.02,11.9536,-2.6218,12.2377444082,11.9536,-2.6218,12.2377444082,0.0,0.0,0.0,132.89
2019-07-15 17:00:00,49.356,-5.266,49.6361309129,10.886,-2.316,11.1296384488,38.47,-2.95,38.5829418267,132.15,49.436,-2.7960000000000003,49.5150049177,10.886,-2.316,11.1296384488,38.55,-0.48,38.552988211,136.2,10.886,-2.316,11.1296384488,10.886,-2.316,11.1296384488,0.0,0.0,0.0,133.01
2019-07-15 17:30:00,50.7294,-5.6406,51.0420257506,9.8594,-2.5806,10.1915290668,40.87,-3.06,40.9843933711,132.3,51.5894,-3.0606,51.6801070502,9.8594,-2.5806,10.1915290668,41.73,-0.48,41.7327605126,136.28,9.8594,-2.5806,10.1915290668,9.8594,-2.5806,10.1915290668,0.0,0.0,0.0,133.16
2019-07-15 18:00:00,52.2596,-5.5692,52.5555114217,8.499600000000001,-2.7392000000000003,8.9300849268,43.76,-2.83,43.8514138883,132.36,54.3896,-2.7792,54.4605594977,8.499600000000001,-2.7392000000000003,8.9300849268,45.89,-0.04,45.890017433,136.49,8.499600000000001,-2.7392000000000003,8.9300849268,8.499600000000001,-2.7392000000000003,8.9300849268,0.0,0.0,0.0,133.16
2019-07-15 18:30:00,52.6172,-5.8338,52.9396161516,6.9572,-2.5738,7.4180238797,45.66,-3.26,45.7762296394,132.48,55.6372,-2.9638,55.7160850588,6.9572,-2.5738,7.4180238797,48.68,-0.39,48.6815622182,136.59,6.9572,-2.5738,7.4180238797,6.9572,-2.5738,7.4180238797,0.0,0.0,0.0,133.29
2019-07-15 19:00:00,52.959,-5.7626,53.2715988099,5.739,-2.5726,6.2892282325,47.22,-3.19,47.3276293512,132.71,56.519,-3.0126,56.5992325015,5.739,-2.5726,6.2892282325,50.78,-0.44,50.7819062265,136.79,5.739,-2.5726,6.2892282325,5.739,-2.5726,6.2892282325,0.0,0.0,0.0,133.51
2019-07-15 19:30:00,52.4156,-6.0348,52.761860604,4.8656,-1.9848,5.2548543653,47.55,-4.05,47.7221646617,132.6,56.2756,-3.5148,56.3852549378,4.8656,-1.9848,5.2548543653,51.41,-1.53,51.4327619324,136.72,4.8656,-1.9848,5.2548543653,4.8656,-1.9848,5.2548543653,0.0,0.0,0.0,133.39
2019-07-15 20:00:00,52.0742,-6.2444,52.447257669,4.1542,-2.2544,4.726488866,47.92,-3.99,48.0858243144,132.31,56.1442,-3.8744,56.2777235591,4.1542,-2.2544,4.726488866,51.99,-1.62,52.0152333456,136.57,4.1542,-2.2544,4.726488866,4.1542,-2.2544,4.726488866,0.0,0.0,0.0,133.13
2019-07-15 20:30:00,50.3954,-6.9994,50.8791503616,3.6754,-1.8194,4.1010707772,46.72,-5.18,47.0062846862,132.44,54.5454,-4.8194,54.7578969421,3.6754,-1.8194,4.1010707772,50.87,-3.0,50.9583840011,136.64,3.6754,-1.8194,4.1010707772,3.6754,-1.8194,4.1010707772,0.0,0.0,0.0,133.28
2019-07-15 21:00:00,50.033,-7.218,50.5509704457,3.343,-2.228,4.0174162095,46.69,-4.99,46.9558963284,132.6,54.333,-4.998,54.5623944947,3.343,-2.228,4.0174162095,50.99,-2.77,51.065183834,136.87,3.343,-2.228,4.0174162095,3.343,-2.228,4.0174162095,0.0,0.0,0.0,133.45
2019-07-15 21:30:00,48.3228,-7.6206,48.9200014738,3.2228,-1.9006,3.7414863624,45.1,-5.72,45.4612846277,132.69,52.6428,-5.3406,52.9130078544,3.2228,-1.9006,3.7414863624,49.42,-3.44,49.5395801355,136.92,3.2228,-1.9006,3.7414863624,3.2228,-1.9006,3.7414863624,0.0,0.0,0.0,133.53
2019-07-15 22:00:00,47.9882,-8.1054,48.6679036779,3.1982,-2.0754,3.8125802811,44.79,-6.03,45.1940814709,132.43,52.2182,-5.0554,52.4623434513,3.1982,-2.0754,3.8125802811,49.02,-2.98,49.1104958232,136.7,3.1982,-2.0754,3.8125802811,3.1982,-2.0754,3.8125802811,0.0,0.0,0.0,133.21
2019-07-15 22:30:00,48.0136,-8.9578,48.842071678,3.2136,-2.1778,3.8820146574,44.8,-6.78,45.3101357314,132.9,52.1236,-5.9678,52.464124064,3.2136,-2.1778,3.8820146574,48.91,-3.79,49.0566223868,137.18,3.2136,-2.1778,3.8820146574,3.2136,-2.1778,3.8820146574,0.0,0.0,0.0,133.72
2019-07-15 23:00:00,47.5636,-9.6254,48.5277690618,2.9636,-2.2654,3.7302764134,44.6,-7.36,45.2032034263,132.58,51.4836,-6.6954,51.9171402344,2.9636,-2.2654,3.7302764134,48.52,-4.43,48.7218154424,136.87,2.9636,-2.2654,3.7302764134,2.9636,-2.2654,3.7302764134,0.0,0.0,0.0,133.43
2019-07-15 23:30:00,46.4938,-10.3324,47.6280582031,2.1238,-2.3024,3.132342925,44.37,-8.03,45.090772892,133.07,50.3338,-7.4124,50.8766655374,2.1238,-2.3024,3.132342925,48.21,-5.11,48.4800598184,137.37,2.1238,-2.3024,3.132342925,2.1238,-2.3024,3.132342925,0.0,0.0,0.0,133.94
2019-07-16 00:00:00,44.9392,-10.202,46.0826702855,2.4792,-2.442,3.4799133093,42.46,-7.76,43.1632853245,133.13,48.8492,-7.142,49.3685375988,2.4792,-2.442,3.4799133093,46.37,-4.7,46.6075841468,136.57,2.4792,-2.442,3.4799133093,2.4792,-2.442,3.4799133093,0.0,0.0,0.0,133.98
2019-07-16 00:30:00,39.8152,-30.3446,50.0604125053,2.6952,-2.4146,3.6186179959,37.12,-27.93,46.4540557971,130.9,45.0352,-2.6846,45.1151450868,2.6952,-2.4146,3.6186179959,42.34,-0.27,42.3408608793,135.38,2.6952,-2.4146,3.6186179959,2.6952,-2.4146,3.6186179959,0.0,0.0,0.0,133.32
2019-07-16 01:00:00,37.2726,-32.4316,49.4070378521,2.8926,-2.0616,3.5520880226,34.38,-30.37,45.8728819675,131.02,42.5026,-2.1716,42.5580409949,2.8926,-2.0616,3.5520880226,39.61,-0.11,39.6101527389,135.64,2.8926,-2.0616,3.5520880226,2.8926,-2.0616,3.5520880226,0.0,0.0,0.0,133.56
2019-07-16 01:30:00,35.847,-32.6998,48.5209679318,3.167,-1.5398,3.5214873335,32.68,-31.16,45.1544903636,129.91,40.857,-2.9598,40.9640679748,3.167,-1.5398,3.5214873335,37.69,-1.42,37.7167403151,134.51,3.167,-1.5398,3.5214873335,3.167,-1.5398,3.5214873335,0.0,0.0,0.0,132.42
2019-07-16 02:00:00,36.9556,-33.016,49.5557527171,3.2056,-2.046,3.8028919732,33.75,-30.97,45.8061502421,129.94,41.9956,-3.266,42.1224070461,3.2056,-2.046,3.8028919732,38.79,-1.22,38.8091806149,134.57,3.2056,-2.046,3.8028919732,3.2056,-2.046,3.8028919732,0.0,0.0,0.0,132.5
2019-07-16 02:30:00,37.1386,-33.193,49.810148152400004,3.1786,-2.193,3.8617025986,33.96,-31.0,45.9813179454,129.84,42.1186,-3.483,42.2623680709,3.1786,-2.193,3.8617025986,38.94,-1.29,38.9613616292,134.57,3.1786,-2.193,3.8617025986,3.1786,-2.193,3.8617025986,0.0,0.0,0.0,132.4
2019-07-16 03:00:00,37.1192,-33.5566,50.0387890761,3.2492,-2.1266,3.8832625716,33.87,-31.43,46.2062961078,129.95,42.0592,-3.8066,42.2311082995,3.2492,-2.1266,3.8832625716,38.81,-1.6800000000000002,38.8463447444,134.64,3.2492,-2.1266,3.8832625716,3.2492,-2.1266,3.8832625716,0.0,0.0,0.0,132.51
2019-07-16 03:30:00,35.968,-33.5668,49.1978361947,3.278,-2.1968,3.94603779,32.69,-31.37,45.3068758579,129.73,40.918,-3.9268,41.1059908315,3.278,-2.1968,3.94603779,37.64,-1.73,37.6797359333,134.49,3.278,-2.1968,3.94603779,3.278,-2.1968,3.94603779,0.0,0.0,0.0,132.3
2019-07-16 04:00:00,35.5846,-33.9886,49.2086241133,3.1546,-2.2986,3.9032118979,32.43,-31.69,45.3427061389,130.48,40.6046,-3.9386,40.7951726448,3.1546,-2.2986,3.9032118979,37.45,-1.6400000000000001,37.4858920129,135.1,3.1546,-2.2986,3.9032118979,3.1546,-2.2986,3.9032118979,0.0,0.0,0.0,133.04
2019-07-16 04:30:00,35.1818,-33.3806,48.4976649706,3.2318,-1.8806,3.739142629,31.95,-31.5,44.867053614,129.87,40.1218,-3.6706000000000003,40.2893551649,3.2318,-1.8806,3.739142629,36.89,-1.79,36.9334022262,134.61,3.2318,-1.8806,3.739142629,3.2318,-1.8806,3.739142629,0.0,0.0,0.0,132.43
2019-07-16 05:00:00,35.5276,-33.7276,48.9873592217,3.1476,-2.2376,3.8618958453000003,32.38,-31.49,45.1672945836,129.95,40.5176,-3.9576000000000002,40.7104225908,3.1476,-2.2376,3.8618958453000003,37.37,-1.72,37.409561612,134.68,3.1476,-2.2376,3.8618958453000003,3.1476,-2.2376,3.8618958453000003,0.0,0.0,0.0,132.5
2019-07-16 05:30:00,34.974,-33.2788,48.2769013654,3.234,-2.0488,3.8283596278000003,31.74,-31.23,44.5279743532,129.65,40.054,-3.6088,40.2162448948,3.234,-2.0488,3.8283596278000003,36.82,-1.56,36.8530324397,134.37,3.234,-2.0488,3.8283596278000003,3.234,-2.0488,3.8283596278000003,0.0,0.0,0.0,132.15
2019-07-16 06:00:00,35.6562,-33.9678,49.246076344,3.3962,-1.8078,3.8473777148,32.26,-32.16,45.5518737266,130.28,40.7362,-4.0478,40.9368132038,3.3962,-1.8078,3.8473777148,37.34,-2.24,37.4071276631,134.8,3.3962,-1.8078,3.8473777148,3.3962,-1.8078,3.8473777148,0.0,0.0,0.0,132.78
2019-07-16 06:30:00,39.7866,-21.295,45.1270491453,3.5966,-2.335,4.2880947471,36.19,-18.96,40.8558159874,130.61,44.0766,-6.615,44.5702242821,3.5966,-2.335,4.2880947471,40.48,-4.28,40.7056359734,133.85,3.5966,-2.335,4.2880947471,3.5966,-2.335,4.2880947471,0.0,0.0,0.0,132.23
2019-07-16 07:00:00,44.6394,-11.0816,45.9943245512,3.9694000000000003,-2.2816,4.5784096496,40.67,-8.8,41.6111631657,132.18,48.2794,-8.1816,48.967734713,3.9694000000000003,-2.2816,4.5784096496,44.31,-5.9,44.7010749311,134.32,3.9694000000000003,-2.2816,4.5784096496,3.9694000000000003,-2.2816,4.5784096496,0.0,0.0,0.0,133.02
2019-07-16 07:30:00,52.1566,-8.385,52.8263111391,4.5466,-2.375,5.1295415546,47.61,-6.01,47.9878338748,131.57,55.5766,-5.725,55.8706908187,4.5466,-2.375,5.1295415546,51.03,-3.35,51.139841611,135.61,4.5466,-2.375,5.1295415546,4.5466,-2.375,5.1295415546,0.0,0.0,0.0,132.48
2019-07-16 08:00:00,55.601,-6.4528,55.9741889521,5.291,-2.4628,5.8361001396,50.31,-3.99,50.4679720219,132.92,58.711,-3.0928,58.792405401,5.291,-2.4628,5.8361001396,53.42,-0.63,53.4237147716,135.69,5.291,-2.4628,5.8361001396,5.291,-2.4628,5.8361001396,0.0,0.0,0.0,133.79
2019-07-16 08:30:00,57.620400000000004,-5.0882,57.8446218364,5.8604,-2.4882,6.3667438617,51.76,-2.6,51.8252602502,131.98,60.5104,-1.7082000000000002,60.5345063199,5.8604,-2.4882,6.3667438617,54.65,0.78,54.6555660478,134.54,5.8604,-2.4882,6.3667438617,5.8604,-2.4882,6.3667438617,0.0,0.0,0.0,132.83
2019-07-16 09:00:00,57.3916,-4.8608,57.5970756827,6.5416,-2.6308,7.0507899699,50.85,-2.23,50.8988742508,132.22,60.0316,-1.4308,60.0486485044,6.5416,-2.6308,7.0507899699,53.49,1.2,53.5034587667,134.6,6.5416,-2.6308,7.0507899699,6.5416,-2.6308,7.0507899699,0.0,0.0,0.0,133.07
2019-07-16 09:30:00,56.9366,-4.8196,57.1402219432,8.2166,-1.9496,8.444729464,48.72,-2.87,48.8044598372,132.08,59.0266,-1.1096,59.0370283781,8.2166,-1.9496,8.444729464,50.81,0.84,50.8169430407,134.3,8.2166,-1.9496,8.444729464,8.2166,-1.9496,8.444729464,0.0,0.0,0.0,132.92
2019-07-16 10:00:00,53.8708,-4.31,54.042938416,9.6708,-1.85,9.8461602993,44.2,-2.46,44.2684040824,132.4,55.1808,-0.46,55.1827173003,9.6708,-1.85,9.8461602993,45.51,1.3900000000000001,45.5312222546,134.57,9.6708,-1.85,9.8461602993,9.6708,-1.85,9.8461602993,0.0,0.0,0.0,133.23
2019-07-16 10:30:00,53.6294,-3.9956,53.7780379311,10.6994,-2.0256,10.8894543353,42.93,-1.97,42.9751765558,131.95,54.3294,-0.0956,54.3294841106,10.6994,-2.0256,10.8894543353,43.63,1.9300000000000002,43.6726665089,134.29,10.6994,-2.0256,10.8894543353,10.6994,-2.0256,10.8894543353,0.0,0.0,0.0,132.7
2019-07-16 11:00:00,53.7692,-3.6454,53.8926322404,11.9792,-2.0954,12.1610827561,41.79,-1.55,41.8187350359,131.95,53.9392,0.4546,53.9411156522,11.9792,-2.0954,12.1610827561,41.96,2.55,42.0374130983,134.22,11.9792,-2.0954,12.1610827561,11.9792,-2.0954,12.1610827561,0.0,0.0,0.0,132.7
2019-07-16 11:30:00,53.9156,-3.2974,54.0163379925,12.4656,-2.1374,12.6475160455,41.45,-1.16,41.4662284275,131.5,53.7756,0.8926000000000001,53.7830074477,12.4656,-2.1374,12.6475160455,41.31,3.03,41.4209729485,133.8,12.4656,-2.1374,12.6475160455,12.4656,-2.1374,12.6475160455,0.0,0.0,0.0,132.31
2019-07-16 12:00:00,54.3358,-2.8526,54.4106284507,13.1058,-2.2526,13.2979773048,41.23,-0.6000000000000001,41.234365522,131.43,53.8458,1.2674,53.8607137012,13.1058,-2.2526,13.2979773048,40.74,3.52,40.8917840159,133.77,13.1058,-2.2526,13.2979773048,13.1058,-2.2526,13.2979773048,0.0,0.0,0.0,132.24
2019-07-16 12:30:00,53.4948,-2.8724,53.5718611661,13.604800000000001,-2.1324,13.7709009437,39.89,-0.74,39.8968632852,131.55,52.3048,0.8976000000000001,52.3125012669,13.604800000000001,-2.1324,13.7709009437,38.7,3.03,38.8184350535,133.73,13.604800000000001,-2.1324,13.7709009437,13.604800000000001,-2.1324,13.7709009437,0.0,0.0,0.0,132.4
2019-07-16 13:00:00,53.3204,-2.7746,53.3925412518,13.8004,-1.9846,13.9423698602,39.52,-0.79,39.5278952134,131.73,51.7804,0.8954000000000001,51.7881411649,13.8004,-1.9846,13.9423698602,37.98,2.88,38.089037793,133.83,13.8004,-1.9846,13.9423698602,13.8004,-1.9846,13.9423698602,0.0,0.0,0.0,132.59
2019-07-16 13:30:00,53.6052,-3.0198,53.6901914606,12.8852,-1.9198,13.0274330196,40.72,-1.1,40.7348548543,131.88,52.1252,0.6502,52.1292550789,12.8852,-1.9198,13.0274330196,39.24,2.5700000000000003,39.3240702369,134.03,12.8852,-1.9198,13.0274330196,12.8852,-1.9198,13.0274330196,0.0,0.0,0.0,132.73
2019-07-16 14:00:00,53.8818,-2.9328000000000003,53.9615574931,12.2918,-2.0428,12.4603924128,41.59,-0.89,41.599521631900004,132.03,52.6918,1.0972,52.7032222457,12.2918,-2.0428,12.4603924128,40.4,3.14,40.5218410243,134.22,12.2918,-2.0428,12.4603924128,12.2918,-2.0428,12.4603924128,0.0,0.0,0.0,132.84
2019-07-16 14:30:00,54.3264,-2.7922000000000002,54.3981076675,11.3964,-1.8822,11.5507839474,42.93,-0.91,42.9396436874,131.66,53.5964,0.8878,53.6037524974,11.3964,-1.8822,11.5507839474,42.2,2.77,42.2908134232,133.89,11.3964,-1.8822,11.5507839474,11.3964,-1.8822,11.5507839474,0.0,0.0,0.0,132.52
2019-07-16 15:00:00,54.1018,-2.802,54.1743109531,10.5218,-1.782,10.6716352655,43.58,-1.02,43.5919350339,132.06,54.0218,0.578,54.0248920336,10.5218,-1.782,10.6716352655,43.5,2.36,43.5639713525,134.23,10.5218,-1.782,10.6716352655,10.5218,-1.782,10.6716352655,0.0,0.0,0.0,132.92
2019-07-16 15:30:00,53.4808,-3.3902,53.5881463076,11.7608,-1.8402,11.9038965335,41.72,-1.55,41.7487832158,132.17,52.5708,0.1298,52.5709602412,11.7608,-1.8402,11.9038965335,40.81,1.97,40.8575207275,134.39,11.7608,-1.8402,11.9038965335,11.7608,-1.8402,11.9038965335,0.0,0.0,0.0,133.03
2019-07-16 16:00:00,54.523,-3.2674,54.6208150045,11.653,-1.8074,11.7923324139,42.87,-1.46,42.8948540037,132.12,53.623,0.3326,53.6240314762,11.653,-1.8074,11.7923324139,41.97,2.14,42.0245226029,134.49,11.653,-1.8074,11.7923324139,11.653,-1.8074,11.7923324139,0.0,0.0,0.0,132.94
2019-07-16 16:30:00,54.991,-3.2436,55.0865775118,11.661,-1.7036,11.7847856985,43.33,-1.54,43.3573580837,132.12,54.511,0.33640000000000003,54.5120379913,11.661,-1.7036,11.7847856985,42.85,2.04,42.8985326089,134.39,11.661,-1.7036,11.7847856985,11.661,-1.7036,11.7847856985,0.0,0.0,0.0,132.94
2019-07-16 17:00:00,55.096,-3.2256,55.1903407433,11.896,-1.4956,11.9896470073,43.2,-1.73,43.2346261693,132.33,55.286,0.3144,55.2868939565,11.896,-1.4956,11.9896470073,43.39,1.81,43.4277353773,134.7,11.896,-1.4956,11.9896470073,11.896,-1.4956,11.9896470073,0.0,0.0,0.0,133.12
2019-07-16 17:30:00,53.2818,-4.1492,53.4431106119,10.7518,-1.3092000000000001,10.8312145155,42.53,-2.84,42.6247170079,132.62,54.2718,-0.7792,54.2773933409,10.7518,-1.3092000000000001,10.8312145155,43.52,0.53,43.5232271322,134.97,10.7518,-1.3092000000000001,10.8312145155,10.7518,-1.3092000000000001,10.8312145155,0.0,0.0,0.0,133.39
2019-07-16 18:00:00,54.2554,-4.3078,54.4261478519,9.8054,-1.2178,9.880734082,44.45,-3.09,44.5572732559,132.77,55.8354,-1.0778,55.8458015074,9.8054,-1.2178,9.880734082,46.03,0.14,46.0302129041,135.27,9.8054,-1.2178,9.880734082,9.8054,-1.2178,9.880734082,0.0,0.0,0.0,133.53
2019-07-16 18:30:00,54.0894,-5.142,54.3332619705,10.5894,-1.082,10.644534577,43.5,-4.06,43.6890558378,132.19,55.8594,-1.8820000000000001,55.891094929,10.5894,-1.082,10.644534577,45.27,-0.8,45.2770681471,134.25,10.5894,-1.082,10.644534577,10.5894,-1.082,10.644534577,0.0,0.0,0.0,132.95
2019-07-16 19:00:00,53.953,-5.7814,54.2618723872,9.803,-0.8914000000000001,9.8434446694,44.15,-4.89,44.4199797389,132.53,56.333,-2.6414,56.3948923482,9.803,-0.8914000000000001,9.8434446694,46.53,-1.75,46.5628972466,134.52,9.803,-0.8914000000000001,9.8434446694,9.803,-0.8914000000000001,9.8434446694,0.0,0.0,0.0,133.28
2019-07-16 19:30:00,53.108,-6.3762,53.4893969908,9.078,-0.7762,9.1111234455,44.03,-5.6,44.384692181,132.61,55.788,-3.3562,55.8888631343,9.078,-0.7762,9.1111234455,46.71,-2.58,46.7811981463,134.57,9.078,-0.7762,9.1111234455,9.078,-0.7762,9.1111234455,0.0,0.0,0.0,133.38
2019-07-16 20:00:00,52.093,-6.6532,52.5161472239,5.783,-1.1732,5.9008039486,46.31,-5.48,46.6331051936,132.66,56.043,-3.5532,56.1555258122,5.783,-1.1732,5.9008039486,50.26,-2.38,50.3163194202,134.65,5.783,-1.1732,5.9008039486,5.783,-1.1732,5.9008039486,0.0,0.0,0.0,133.38
2019-07-16 20:30:00,50.9268,-7.1288,51.4233288273,5.0668,-1.7788,5.3699712923,45.86,-5.35,46.1710093024,132.62,55.1468,-4.0088,55.2923143636,5.0668,-1.7788,5.3699712923,50.08,-2.23,50.1296249737,134.43,5.0668,-1.7788,5.3699712923,5.0668,-1.7788,5.3699712923,0.0,0.0,0.0,133.35
2019-07-16 21:00:00,50.8482,-7.5056,51.3991583063,3.4882,-2.1056,4.0744435939,47.36,-5.4,47.6668606057,132.38,55.1582,-4.4656,55.3386719266,3.4882,-2.1056,4.0744435939,51.67,-2.36,51.7238677981,134.24,3.4882,-2.1056,4.0744435939,3.4882,-2.1056,4.0744435939,0.0,0.0,0.0,133.12
2019-07-16 21:30:00,52.581,-7.8916,53.1699060706,3.291,-2.6616,4.2325873364,49.29,-5.23,49.5666924456,132.64,57.441,-4.4316,57.6116963781,3.291,-2.6616,4.2325873364,54.15,-1.77,54.178920255,134.55,3.291,-2.6616,4.2325873364,3.291,-2.6616,4.2325873364,0.0,0.0,0.0,133.33
2019-07-16 22:00:00,53.4162,-7.942,54.0033868053,3.2462,-2.602,4.1603147044,50.17,-5.34,50.4533893807,132.53,58.2462,-4.482,58.4183887012,3.2462,-2.602,4.1603147044,55.0,-1.88,55.0321215292,134.52,3.2462,-2.602,4.1603147044,3.2462,-2.602,4.1603147044,0.0,0.0,0.0,133.27
2019-07-16 22:30:00,50.566,-8.748,51.3171302783,3.266,-1.9580000000000002,3.8079548317,47.3,-6.79,47.7848731295,133.32,55.206,-5.348,55.464434911,3.266,-1.9580000000000002,3.8079548317,51.94,-3.39,52.0505110446,135.29,3.266,-1.9580000000000002,3.8079548317,3.266,-1.9580000000000002,3.8079548317,0.0,0.0,0.0,134.1
2019-07-16 23:00:00,49.993,-9.1468,50.8228688608,3.303,-2.6268000000000002,4.2201762096,46.69,-6.52,47.143042965,132.82,54.333,-5.8968,54.6520552152,3.303,-2.6268000000000002,4.2201762096,51.03,-3.27,51.1346633899,135.07,3.303,-2.6268000000000002,4.2201762096,3.303,-2.6268000000000002,4.2201762096,0.0,0.0,0.0,133.64
2019-07-16 23:30:00,45.869,-10.0182,46.9502874564,3.279,-2.6182,4.1960472161,42.59,-7.4,43.2280938742,133.07,49.919,-6.8382000000000005,50.3851916761,3.279,-2.6182,4.1960472161,46.64,-4.22,46.8305242337,135.31,3.279,-2.6182,4.1960472161,3.279,-2.6182,4.1960472161,0.0,0.0,0.0,133.89
2019-07-17 00:00:00,41.6844,-10.855,43.0745891258,3.2644,-2.325,4.007734068,38.42,-8.53,39.3555243898,133.21,45.4444,-8.725,46.2743894218,3.2644,-2.325,4.007734068,42.18,-6.4,42.6627753434,135.43,3.2644,-2.325,4.007734068,3.2644,-2.325,4.007734068,0.0,0.0,0.0,134.15
2019-07-17 00:30:00,40.344,-14.0816,42.7308997631,3.274,-2.4316,4.0782048208,37.07,-11.65,38.8575269414,131.99,43.574,-11.4016,45.0409808792,3.274,-2.4316,4.0782048208,40.3,-8.97,41.2862071399,135.72,3.274,-2.4316,4.0782048208,3.274,-2.4316,4.0782048208,0.0,0.0,0.0,132.9
2019-07-17 01:00:00,38.5402,-18.8516,42.9037275607,3.3102,-2.0516,3.8944173634,35.23,-16.8,39.0306661486,129.96,41.1802,-15.0316,43.8378588734,3.3102,-2.0516,3.8944173634,37.87,-12.98,40.0327028815,135.84,3.3102,-2.0516,3.8944173634,3.3102,-2.0516,3.8944173634,0.0,0.0,0.0,130.82
2019-07-17 01:30:00,37.9758,-19.4006,42.6443978267,3.2358000000000002,-2.4306,4.0470011119,34.74,-16.97,38.6632706842,130.23,40.6658,-15.4906,43.5162725656,3.2358000000000002,-2.4306,4.0470011119,37.43,-13.06,39.6430132558,135.98,3.2358000000000002,-2.4306,4.0470011119,3.2358000000000002,-2.4306,4.0470011119,0.0,0.0,0.0,131.14
2019-07-17 02:00:00,37.1586,-19.6326,42.0261887009,3.3086,-2.0526,3.8935845592,33.85,-17.58,38.1428748261,130.5,39.8186,-15.7526,42.8213184374,3.3086,-2.0526,3.8935845592,36.51,-13.7,38.9957702835,136.19,3.3086,-2.0526,3.8935845592,3.3086,-2.0526,3.8935845592,0.0,0.0,0.0,131.41
2019-07-17 02:30:00,36.4748,-19.7764,41.4911681205,3.3348,-1.8664,3.8215625077,33.14,-17.91,37.6699840722,130.8,39.0848,-16.3964,42.3847086105,3.3348,-1.8664,3.8215625077,35.75,-14.53,38.5899391033,136.44,3.3348,-1.8664,3.8215625077,3.3348,-1.8664,3.8215625077,0.0,0.0,0.0,131.76
2019-07-17 03:00:00,36.1996,-19.6292,41.1790788241,3.2196,-2.4292,4.0332166815,32.98,-17.2,37.195704053,130.29,38.8496,-16.8892,42.3619699353,3.2196,-2.4292,4.0332166815,35.63,-14.46,38.4524186495,136.02,3.2196,-2.4292,4.0332166815,3.2196,-2.4292,4.0332166815,0.0,0.0,0.0,131.3
2019-07-17 03:30:00,35.524,-19.6778,40.6099789318,3.254,-2.0578,3.8500723162,32.27,-17.62,36.7670681453,130.29,38.174,-16.9578,41.7710576457,3.254,-2.0578,3.8500723162,34.92,-14.9,37.9659900437,136.02,3.254,-2.0578,3.8500723162,3.254,-2.0578,3.8500723162,0.0,0.0,0.0,131.27
2019-07-17 04:00:00,35.0114,-19.7862,40.2155671401,3.3514,-2.1162,3.9636074982,31.66,-17.67,36.2571992851,130.53,37.7614,-16.9762,41.4018682719,3.3514,-2.1162,3.9636074982,34.41,-14.86,37.4815648019,136.18,3.3514,-2.1162,3.9636074982,3.3514,-2.1162,3.9636074982,0.0,0.0,0.0,131.52
2019-07-17 04:30:00,34.9928,-19.9786,40.2944228126,3.3928000000000003,-2.2686,4.081376949,31.6,-17.71,36.2243578273,130.79,37.7528,-17.1486,41.4650261039,3.3928000000000003,-2.2686,4.081376949,34.36,-14.88,37.443610937,136.39,3.3928000000000003,-2.2686,4.081376949,3.3928000000000003,-2.2686,4.081376949,0.0,0.0,0.0,131.77
2019-07-17 05:00:00,35.2238,-19.875,40.4441801925,3.2738,-2.295,3.998098478,31.95,-17.58,36.4672304953,130.45,38.0238,-17.075,41.6817105148,3.2738,-2.295,3.998098478,34.75,-14.78,37.7625595001,136.14,3.2738,-2.295,3.998098478,3.2738,-2.295,3.998098478,0.0,0.0,0.0,131.42
2019-07-17 05:30:00,35.8734,-20.232,41.1853693872,3.3334,-2.002,3.8883877842,32.54,-18.23,37.2985857641,130.98,38.6134,-17.472,42.3823718492,3.3334,-2.002,3.8883877842,35.28,-15.47,38.522711483,136.5,3.3334,-2.002,3.8883877842,3.3334,-2.002,3.8883877842,0.0,0.0,0.0,131.9
2019-07-17 06:00:00,36.9174,-19.7354,41.8614433091,3.4574,-1.9954,3.9918962812,33.46,-17.74,37.8718787493,129.99,39.5674,-16.9954,43.0630092297,3.4574,-1.9954,3.9918962812,36.11,-15.0,39.1015613499,135.64,3.4574,-1.9954,3.9918962812,3.4574,-1.9954,3.9918962812,0.0,0.0,0.0,130.87
2019-07-17 06:30:00,39.0468,-18.8676,43.366333947,3.8168,-2.1576,4.3844269865,35.23,-16.71,38.9920120025,130.02,41.7968,-14.9576,44.3925927155,3.8168,-2.1576,4.3844269865,37.98,-12.8,40.0789271313,135.64,3.8168,-2.1576,4.3844269865,3.8168,-2.1576,4.3844269865,0.0,0.0,0.0,130.79
2019-07-17 07:00:00,41.329,-19.5672,45.7270331078,4.239,-2.3472,4.8454585789,37.09,-17.22,40.8924993122,129.66,45.099,-6.8372,45.6143300383,4.239,-2.3472,4.8454585789,40.86,-4.49,41.1059569892,135.12,4.239,-2.3472,4.8454585789,4.239,-2.3472,4.8454585789,0.0,0.0,0.0,130.89
2019-07-17 07:30:00,43.7104,-22.112,48.9850958166,4.6204,-2.412,5.2120859701,39.09,-19.7,43.7734862674,129.79,49.5504,8.428,50.2620465576,4.6204,-2.412,5.2120859701,44.93,10.84,46.2191572835,134.79,4.6204,-2.412,5.2120859701,4.6204,-2.412,5.2120859701,0.0,0.0,0.0,132.08
2019-07-17 08:00:00,46.9348,-21.5478,51.644778399,8.5048,-2.5078,8.8668305431,38.43,-19.04,42.8880694366,129.36,51.3648,8.7522,52.1051214746,8.5048,-2.5078,8.8668305431,42.86,11.26,44.3144130053,133.99,8.5048,-2.5078,8.8668305431,8.5048,-2.5078,8.8668305431,0.0,0.0,0.0,131.65
2019-07-17 08:30:00,47.653,-10.7024,48.8400427391,9.803,-1.4524,9.9100088174,37.85,-9.25,38.9638935426,130.1,50.193,5.8376,50.5313251633,9.803,-1.4524,9.9100088174,40.39,7.29,41.0426144391,133.54,9.803,-1.4524,9.9100088174,9.803,-1.4524,9.9100088174,0.0,0.0,0.0,131.81
2019-07-17 09:00:00,49.9112,-3.1902,50.0130509115,9.0712,-2.3702,9.375740903,40.84,-0.8200000000000001,40.8482312959,130.78,51.8412,-0.6802,51.845662205,9.0712,-2.3702,9.375740903,42.77,1.69,42.8033760351,134.11,9.0712,-2.3702,9.375740903,9.0712,-2.3702,9.375740903,0.0,0.0,0.0,131.6
2019-07-17 09:30:00,49.8786,-12.8166,51.4989317707,9.6886,-2.5166,10.0101071683,40.19,-10.3,41.4888671815,131.93,51.4686,-9.2366,52.2908363437,9.6886,-2.5166,10.0101071683,41.78,-6.72,42.3169800435,136.52,9.6886,-2.5166,10.0101071683,9.6886,-2.5166,10.0101071683,0.0,0.0,0.0,132.67
2019-07-17 10:00:00,50.5944,-12.2528,52.0569344007,11.6844,-2.6828000000000003,11.9884368956,38.91,-9.57,40.0696019446,132.51,51.4744,-8.6328,52.1932858824,11.6844,-2.6828000000000003,11.9884368956,39.79,-5.95,40.2324073354,137.41,11.6844,-2.6828000000000003,11.9884368956,11.6844,-2.6828000000000003,11.9884368956,0.0,0.0,0.0,133.25
2019-07-17 10:30:00,51.1288,-11.5962,52.4273406142,10.9388,-2.6962,11.2661812465,40.19,-8.9,41.1636502269,132.79,52.2288,-7.9462,52.8298177536,10.9388,-2.6962,11.2661812465,41.29,-5.25,41.6224290497,137.65,10.9388,-2.6962,11.2661812465,10.9388,-2.6962,11.2661812465,0.0,0.0,0.0,133.54
2019-07-17 11:00:00,51.1976,-11.9366,52.5706825647,9.1676,-3.3866,9.7731238261,42.03,-8.55,42.890831188,132.63,52.7776,-8.1366,53.4011172291,9.1676,-3.3866,9.7731238261,43.61,-4.75,43.8679222211,137.49,9.1676,-3.3866,9.7731238261,9.1676,-3.3866,9.7731238261,0.0,0.0,0.0,133.37
2019-07-17 11:30:00,51.7576,-11.9548,53.1203012115,8.9976,-3.2748,9.575025890300001,42.76,-8.68,43.6320982764,132.71,53.5376,-8.1848,54.1596303976,8.9976,-3.2748,9.575025890300001,44.54,-4.91,44.8098170048,137.49,8.9976,-3.2748,9.575025890300001,8.9976,-3.2748,9.575025890300001,0.0,0.0,0.0,133.44
2019-07-17 12:00:00,51.4202,-11.9076,52.7809426384,9.520199999999999,-2.7876000000000003,9.9199254937,41.9,-9.12,42.8810494275,132.91,52.8902,-8.1476,53.514078912,9.520199999999999,-2.7876000000000003,9.9199254937,43.37,-5.36,43.6999599542,137.61,9.520199999999999,-2.7876000000000003,9.9199254937,9.520199999999999,-2.7876000000000003,9.9199254937,0.0,0.0,0.0,133.65
2019-07-17 12:30:00,51.9472,-11.6144,53.2297461501,9.0672,-3.1044,9.5839143986,42.88,-8.51,43.7162955887,132.15,53.6172,-7.8444,54.1879944932,9.0672,-3.1044,9.5839143986,44.55,-4.74,44.8014519854,137.03,9.0672,-3.1044,9.5839143986,9.0672,-3.1044,9.5839143986,0.0,0.0,0.0,132.82
2019-07-17 13:00:00,50.682,-11.5098,51.9724986896,11.492,-3.1598,11.9184898389,39.19,-8.35,40.069671823,132.47,51.102,-7.6498,51.6714025747,11.492,-3.1598,11.9184898389,39.61,-4.49,39.8636701772,137.29,11.492,-3.1598,11.9184898389,11.492,-3.1598,11.9184898389,0.0,0.0,0.0,133.18
2019-07-17 13:30:00,51.8482,-11.6426,53.1393072781,11.1482,-3.1026,11.5718835978,40.7,-8.54,41.5863150568,132.68,52.0282,-7.8726,52.6204468434,11.1482,-3.1026,11.5718835978,40.88,-4.77,41.1573480681,135.43,11.1482,-3.1026,11.5718835978,11.1482,-3.1026,11.5718835978,0.0,0.0,0.0,133.36
2019-07-17 14:00:00,52.5054,-11.2878,53.7050412717,10.0954,-3.0178,10.5368030256,42.41,-8.27,43.2088069727,132.21,53.6754,-7.6878,54.223157728,10.0954,-3.0178,10.5368030256,43.58,-4.67,43.829502621,134.99,10.0954,-3.0178,10.5368030256,10.0954,-3.0178,10.5368030256,0.0,0.0,0.0,132.92
2019-07-17 14:30:00,52.1252,-11.699,53.4219344094,8.7752,-2.759,9.1987073027,43.35,-8.94,44.2622423743,132.6,53.8652,-8.149,54.4781237933,8.7752,-2.759,9.1987073027,45.09,-5.39,45.4110140825,135.3,8.7752,-2.759,9.1987073027,8.7752,-2.759,9.1987073027,0.0,0.0,0.0,133.28
2019-07-17 15:00:00,53.6634,-11.9386,54.9753642054,6.4034,-2.6986,6.9488109429,47.26,-9.24,48.154804537,132.6,56.6834,-8.4286,57.3066238189,6.4034,-2.6986,6.9488109429,50.28,-5.73,50.6054473352,135.3,6.4034,-2.6986,6.9488109429,6.4034,-2.6986,6.9488109429,0.0,0.0,0.0,133.32
2019-07-17 15:30:00,52.8018,-12.065,54.1626652616,8.5018,-3.145,9.0648567689,44.3,-8.92,45.1891181591,132.73,54.3518,-8.495,55.0116641108,8.5018,-3.145,9.0648567689,45.85,-5.35,46.1610766772,135.54,8.5018,-3.145,9.0648567689,8.5018,-3.145,9.0648567689,0.0,0.0,0.0,133.44
2019-07-17 16:00:00,53.6366,-12.1862,55.0035301594,8.2366,-3.1462,8.8170377112,45.4,-9.04,46.2912691552,132.64,55.7966,-8.6862,56.4686695611,8.2366,-3.1462,8.8170377112,47.56,-5.54,47.8815747444,135.46,8.2366,-3.1462,8.8170377112,8.2366,-3.1462,8.8170377112,0.0,0.0,0.0,133.35
2019-07-17 16:30:00,54.578,-12.1318,55.9100943948,6.698,-2.2918,7.0792338032,47.88,-9.84,48.8806710265,132.76,57.428,-8.8018,58.0985960867,6.698,-2.2918,7.0792338032,50.73,-6.51,51.1459969108,135.6,6.698,-2.2918,7.0792338032,6.698,-2.2918,7.0792338032,0.0,0.0,0.0,133.48
2019-07-17 17:00:00,55.7462,-12.1576,57.0565162992,7.0362,-2.8076,7.5756668485,48.71,-9.35,49.5992600751,132.76,58.7462,-8.7376,59.3924378031,7.0362,-2.8076,7.5756668485,51.71,-5.93,52.0489096908,135.72,7.0362,-2.8076,7.5756668485,7.0362,-2.8076,7.5756668485,0.0,0.0,0.0,133.48
2019-07-17 17:30:00,55.1724,-12.4562,56.5610346458,8.7524,-3.0662,9.2739467434,46.42,-9.39,47.3601995351,132.9,58.5524,-8.5862,59.1785972814,8.7524,-3.0662,9.2739467434,49.8,-5.52,50.1049937631,135.58,8.7524,-3.0662,9.2739467434,8.7524,-3.0662,9.2739467434,0.0,0.0,0.0,133.56
2019-07-17 18:00:00,54.2878,-12.9344,55.8073824167,9.1478,-2.7744,9.5592646265,45.14,-10.16,46.2692684187,132.9,57.8478,-8.9044,58.5291064702,9.1478,-2.7744,9.5592646265,48.7,-6.13,49.0842836354,135.63,9.1478,-2.7744,9.5592646265,9.1478,-2.7744,9.5592646265,0.0,0.0,0.0,133.53
2019-07-17 18:30:00,55.3348,-13.2888,56.9081039614,7.2848,-3.1888,7.9521542037,48.05,-10.1,49.1000254582,133.14,59.9148,-9.3188,60.6351654775,7.2848,-3.1888,7.9521542037,52.63,-6.13,52.9857886607,135.85,7.2848,-3.1888,7.9521542037,7.2848,-3.1888,7.9521542037,0.0,0.0,0.0,133.74
2019-07-17 19:00:00,53.9532,-13.5992,55.6406868297,7.1232,-3.0892,7.76422146,46.83,-10.51,47.9948851441,132.95,58.4932,-9.6892,59.2902609446,7.1232,-3.0892,7.76422146,51.37,-6.6,51.7922474894,135.62,7.1232,-3.0892,7.76422146,7.1232,-3.0892,7.76422146,0.0,0.0,0.0,133.53
2019-07-17 19:30:00,53.3398,-14.238,55.2073809199,6.3098,-3.038,7.0030721858,47.03,-11.2,48.345226238,133.45,58.3498,-10.288,59.2498278819,6.3098,-3.038,7.0030721858,52.04,-7.25,52.5425931983,136.02,6.3098,-3.038,7.0030721858,6.3098,-3.038,7.0030721858,0.0,0.0,0.0,134.02
2019-07-17 20:00:00,52.406,-14.53,54.3829912381,4.256,-3.03,5.2244077176,48.15,-11.5,49.5042674928,133.3,57.546,-10.6,58.5141189458,4.256,-3.03,5.2244077176,53.29,-7.57,53.8249849048,136.08,4.256,-3.03,5.2244077176,4.256,-3.03,5.2244077176,0.0,0.0,0.0,133.89
2019-07-17 20:30:00,50.4272,-14.9266,52.5899789637,3.8372,-2.4266,4.5400981707,46.59,-12.5,48.2377248634,133.35,54.5572,-12.2466,55.9148216791,3.8372,-2.4266,4.5400981707,50.72,-9.82,51.6618892415,136.08,3.8372,-2.4266,4.5400981707,3.8372,-2.4266,4.5400981707,0.0,0.0,0.0,134.09
2019-07-17 21:00:00,48.973,-15.9204,51.4957655071,3.533,-2.1804,4.1516542679,45.44,-13.74,47.4718990562,133.3,53.053,-14.0204,54.874333027,3.533,-2.1804,4.1516542679,49.52,-11.84,50.9157735874,135.55,3.533,-2.1804,4.1516542679,3.533,-2.1804,4.1516542679,0.0,0.0,0.0,134.12
2019-07-17 21:30:00,48.0634,-16.3648,50.7729957615,3.4434,-1.8448,3.9064421921,44.62,-14.52,46.9230732156,133.17,52.2034,-14.5248,54.1863893113,3.4434,-1.8448,3.9064421921,48.76,-12.68,50.3817427249,135.3,3.4434,-1.8448,3.9064421921,3.4434,-1.8448,3.9064421921,0.0,0.0,0.0,134.0
2019-07-17 22:00:00,48.4686,-16.5718,51.2233320002,3.3386,-2.1018,3.9450998973,45.13,-14.47,47.3930142532,133.48,52.5986,-14.6918,54.611919113,3.3386,-2.1018,3.9450998973,49.26,-12.59,50.8434430384,135.63,3.3386,-2.1018,3.9450998973,3.3386,-2.1018,3.9450998973,0.0,0.0,0.0,134.32
2019-07-17 22:30:00,47.6404,-11.962,49.1192137168,3.3304,-2.312,4.0542456956,44.31,-9.65,45.3486339375,133.24,51.5904,-10.122,52.5739883988,3.3304,-2.312,4.0542456956,48.26,-7.8100000000000005,48.8878686383,135.96,3.3304,-2.312,4.0542456956,3.3304,-2.312,4.0542456956,0.0,0.0,0.0,134.08
2019-07-17 23:00:00,45.248,-2.8246,45.3360769053,3.368,-2.2946,4.0753666289,41.88,-0.53,41.8833534952,132.09,48.878,-1.2046000000000001,48.8928414511,3.368,-2.2946,4.0753666289,45.51,1.09,45.5230513037,135.99,3.368,-2.2946,4.0753666289,3.368,-2.2946,4.0753666289,0.0,0.0,0.0,132.94
2019-07-17 23:30:00,42.6136,-3.4148,42.7502019177,3.3336,-1.8948,3.8344694548,39.28,-1.52,39.3093983673,132.67,45.9536,-1.8448,45.9906146947,3.3336,-1.8948,3.8344694548,42.62,0.05,42.6200293289,136.55,3.3336,-1.8948,3.8344694548,3.3336,-1.8948,3.8344694548,0.0,0.0,0.0,133.57
2019-07-18 00:00:00,42.365,-4.1916,42.5718537952,3.375,-2.1316,3.9917845082000003,38.99,-2.06,39.0443811579,132.79,45.475,-2.6516,45.5522404231,3.375,-2.1316,3.9917845082000003,42.1,-0.52,42.103211279,136.6,3.375,-2.1316,3.9917845082000003,3.375,-2.1316,3.9917845082000003,0.0,0.0,0.0,133.72
2019-07-18 00:30:00,41.6224,-4.6206,41.8780864668,3.3524,-2.3406000000000002,4.0886420875,38.27,-2.2800000000000002,38.3378572693,132.02,44.6024,-3.1406,44.7128332151,3.3524,-2.3406000000000002,4.0886420875,41.25,-0.8,41.2577568464,135.86,3.3524,-2.3406000000000002,4.0886420875,3.3524,-2.3406000000000002,4.0886420875,0.0,0.0,0.0,132.98
2019-07-18 01:00:00,40.55,-4.8042,40.8335993716,3.38,-2.1642,4.0134974324,37.17,-2.64,37.2636350884,132.43,43.28,-3.4542,43.4176219713,3.38,-2.1642,4.0134974324,39.9,-1.29,39.9208479369,136.21,3.38,-2.1642,4.0134974324,3.38,-2.1642,4.0134974324,0.0,0.0,0.0,133.4
2019-07-18 01:30:00,39.8958,-4.8652,40.1913551486,3.3658,-2.2252,4.0348636507,36.53,-2.64,36.6252713301,132.78,42.5658,-3.5752,42.7156807821,3.3658,-2.2252,4.0348636507,39.2,-1.35,39.223239284900004,136.6,3.3658,-2.2252,4.0348636507,3.3658,-2.2252,4.0348636507,0.0,0.0,0.0,133.81
2019-07-18 02:00:00,38.5782,-4.8632,38.8835213102,3.3382,-1.7132,3.752150514,35.24,-3.15,35.3805045187,133.21,41.0382,-3.6332,41.1987135901,3.3382,-1.7132,3.752150514,37.7,-1.92,37.7488595854,137.02,3.3382,-1.7132,3.752150514,3.3382,-1.7132,3.752150514,0.0,0.0,0.0,134.21
2019-07-18 02:30:00,38.971,-4.981,39.2880287365,3.491,-2.201,4.126921613,35.48,-2.7800000000000002,35.588745412,133.25,41.341,-3.781,41.5135428746,3.491,-2.201,4.126921613,37.85,-1.58,37.8829631893,137.1,3.491,-2.201,4.126921613,3.491,-2.201,4.126921613,0.0,0.0,0.0,134.26
2019-07-18 03:00:00,37.8488,-4.7572,38.146593731,3.4388,-1.8272,3.8940987764,34.41,-2.93,34.5345189629,132.77,40.0388,-3.6772,40.2073041285,3.4388,-1.8272,3.8940987764,36.6,-1.85,36.6467256382,136.65,3.4388,-1.8272,3.8940987764,3.4388,-1.8272,3.8940987764,0.0,0.0,0.0,133.82
2019-07-18 03:30:00,38.0244,-4.8246,38.3292546304,3.4044,-2.0446,3.9711872935,34.62,-2.7800000000000002,34.7314382081,133.11,40.2344,-3.6846,40.4027625357,3.4044,-2.0446,3.9711872935,36.83,-1.6400000000000001,36.8664956295,136.92,3.4044,-2.0446,3.9711872935,3.4044,-2.0446,3.9711872935,0.0,0.0,0.0,134.12
2019-07-18 04:00:00,37.9404,-4.2208,38.1744561821,3.4404,-2.0108,3.9849302127,34.5,-2.21,34.5707115923,132.48,40.2104,-3.2108,40.3383874839,3.4404,-2.0108,3.9849302127,36.77,-1.2,36.7895759693,136.45,3.4404,-2.0108,3.9849302127,3.4404,-2.0108,3.9849302127,0.0,0.0,0.0,133.52
2019-07-18 04:30:00,38.078,-4.7204,38.369470418,3.368,-2.2704,4.0617902654,34.71,-2.45,34.7963590049,133.43,40.408,-3.5504,40.5636759202,3.368,-2.2704,4.0617902654,37.04,-1.28,37.0621100317,137.2,3.368,-2.2704,4.0617902654,3.368,-2.2704,4.0617902654,0.0,0.0,0.0,134.45
2019-07-18 05:00:00,38.6334,-5.1128,38.9702491575,3.3634,-2.3928000000000003,4.1277053432,35.27,-2.7199999999999998,35.3747268541,133.38,40.9934,-3.8628,41.1749932289,3.3634,-2.3928000000000003,4.1277053432,37.63,-1.47,37.6587015177,137.08,3.3634,-2.3928000000000003,4.1277053432,3.3634,-2.3928000000000003,4.1277053432,0.0,0.0,0.0,134.36
2019-07-18 05:30:00,38.6752,-4.9792000000000005,38.9944037995,3.3352,-2.2292,4.0115946555,35.34,-2.75,35.4468348375,133.34,41.0752,-3.7892,41.24960717,3.3352,-2.2292,4.0115946555,37.74,-1.56,37.772227893,137.0,3.3352,-2.2292,4.0115946555,3.3352,-2.2292,4.0115946555,0.0,0.0,0.0,134.27
2019-07-18 06:00:00,38.5782,-4.6326,38.8553535308,3.4382,-2.4626,4.2291391559000004,35.14,-2.17,35.2069382367,133.49,41.0482,-3.4026,41.1889840856,3.4382,-2.4626,4.2291391559000004,37.61,-0.9400000000000001,37.6217450419,137.24,3.4382,-2.4626,4.2291391559000004,3.4382,-2.4626,4.2291391559000004,0.0,0.0,0.0,134.43
2019-07-18 06:30:00,41.6026,-3.8944,41.7844789141,3.5226,-2.6044,4.3808229957,38.08,-1.29,38.1018437874,133.36,44.3726,-2.4844,44.442095744,3.5226,-2.6044,4.3808229957,40.85,0.12,40.8501762542,137.12,3.5226,-2.6044,4.3808229957,3.5226,-2.6044,4.3808229957,0.0,0.0,0.0,134.29
2019-07-18 07:00:00,43.9926,-3.011,44.0955210397,3.6426,-2.311,4.3138446611,40.35,-0.7000000000000001,40.3560714143,133.33,47.0026,-1.4809999999999999,47.0259265487,3.6426,-2.311,4.3138446611,43.36,0.8300000000000001,43.36794323,137.01,3.6426,-2.311,4.3138446611,3.6426,-2.311,4.3138446611,0.0,0.0,0.0,134.2
2019-07-18 07:30:00,48.1676,-1.1802,48.1820564298,3.8976,-2.6902,4.7358696984,44.27,1.51,44.2957447166,132.25,51.4076,0.44980000000000003,51.4095677652,3.8976,-2.6902,4.7358696984,47.51,3.14,47.6136503537,136.02,3.8976,-2.6902,4.7358696984,3.8976,-2.6902,4.7358696984,0.0,0.0,0.0,133.13
2019-07-18 08:00:00,51.935,-0.2048,51.9354038016,4.055,-2.6248,4.8303830117,47.88,2.42,47.9411180512,132.21,55.505,1.5952000000000002,55.5279180957,4.055,-2.6248,4.8303830117,51.45,4.22,51.6227750126,135.88,4.055,-2.6248,4.8303830117,4.055,-2.6248,4.8303830117,0.0,0.0,0.0,133.08
2019-07-18 08:30:00,52.3062,-0.1904,52.3065465367,4.2862,-2.0304,4.7427876401999995,48.02,1.8399999999999999,48.0552390484,132.06,55.8262,1.6496,55.8505665737,4.2862,-2.0304,4.7427876401999995,51.54,3.68,51.6712105529,135.3,4.2862,-2.0304,4.7427876401999995,4.2862,-2.0304,4.7427876401999995,0.0,0.0,0.0,132.93
2019-07-18 09:00:00,52.3524,-0.1312,52.3525643995,4.7224,-2.4812,5.3345492031,47.63,2.35,47.6879376782,131.65,55.3624,2.5388,55.4205813683,4.7224,-2.4812,5.3345492031,50.64,5.02,50.8882108155,134.86,4.7224,-2.4812,5.3345492031,4.7224,-2.4812,5.3345492031,0.0,0.0,0.0,132.44
2019-07-18 09:30:00,51.9676,0.055600000000000004,51.9676297431,4.9776,-2.1944,5.4398431154,46.99,2.25,47.0438370034,131.68,54.9776,3.0056,55.0596960863,4.9776,-2.1944,5.4398431154,50.0,5.2,50.269672766,135.08,4.9776,-2.1944,5.4398431154,4.9776,-2.1944,5.4398431154,0.0,0.0,0.0,132.44
2019-07-18 10:00:00,53.354,0.0702,53.3540461825,5.024,-2.6298,5.6706634568,48.33,2.7,48.4053602404,131.68,56.234,3.0402,56.3161217773,5.024,-2.6298,5.6706634568,51.21,5.67,51.5229366399,135.19,5.024,-2.6298,5.6706634568,5.024,-2.6298,5.6706634568,0.0,0.0,0.0,132.44
2019-07-18 10:30:00,52.6628,-0.0074,52.6628005199,5.6328,-2.5674,6.1903132877000004,47.03,2.56,47.0996231407,131.79,55.3528,3.0426,55.4363588505,5.6328,-2.5674,6.1903132877000004,49.72,5.61,50.0354924029,135.24,5.6328,-2.5674,6.1903132877000004,5.6328,-2.5674,6.1903132877000004,0.0,0.0,0.0,132.57
2019-07-18 11:00:00,52.4918,0.0252,52.4918060489,6.2918,-2.6848,6.8406796651,46.2,2.71,46.2794133498,131.79,54.8618,3.1252,54.9507413442,6.2918,-2.6848,6.8406796651,48.57,5.8100000000000005,48.9162651886,135.16,6.2918,-2.6848,6.8406796651,6.2918,-2.6848,6.8406796651,0.0,0.0,0.0,132.57
2019-07-18 11:30:00,51.8522,0.084,51.8522680395,7.5422,-2.446,7.9289152373,44.31,2.5300000000000002,44.3821698433,131.95,53.4522,3.254,53.5511549907,7.5422,-2.446,7.9289152373,45.91,5.7,46.2624912861,135.27,7.5422,-2.446,7.9289152373,7.5422,-2.446,7.9289152373,0.0,0.0,0.0,132.74
