Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-07-18 12:00:00,52.512,0.5406000000000001,52.5147826079,8.162,-2.8394,8.6417843273,44.35,3.38,44.4786117139,131.82,53.912,3.6606,54.0361336178,8.162,-2.8394,8.6417843273,45.75,6.5,46.2094416759,135.27,8.162,-2.8394,8.6417843273,8.162,-2.8394,8.6417843273,0.0,0.0,0.0,132.61
2019-07-18 12:30:00,52.5986,1.1528,52.6112314036,9.4586,-2.7472000000000003,9.8494782501,43.14,3.9,43.3159277864,131.65,53.0586,4.1528,53.2208679166,9.4586,-2.7472000000000003,9.8494782501,43.6,6.9,44.1426098005,135.03,9.4586,-2.7472000000000003,9.8494782501,9.4586,-2.7472000000000003,9.8494782501,0.0,0.0,0.0,132.45
2019-07-18 13:00:00,52.4424,1.8938000000000001,52.4765833129,11.3724,-2.9362,11.7453289524,41.07,4.83,41.3530385824,131.07,51.7324,4.5838,51.9350790141,11.3724,-2.9362,11.7453289524,40.36,7.52,41.0545977937,134.73,11.3724,-2.9362,11.7453289524,11.3724,-2.9362,11.7453289524,0.0,0.0,0.0,131.92
2019-07-18 13:30:00,53.527,2.532,53.5868524267,13.297,-3.688,13.798969273099999,40.23,6.22,40.7080004422,130.58,51.997,4.7620000000000005,52.2146019136,13.297,-3.688,13.798969273099999,38.7,8.45,39.6117722401,134.43,13.297,-3.688,13.798969273099999,13.297,-3.688,13.798969273099999,0.0,0.0,0.0,131.47
2019-07-18 14:00:00,51.702,2.4398,51.7595346583,13.182,-2.0202,13.3359038704,38.52,4.46,38.7773387431,130.98,49.812,4.4198,50.0076991676,13.182,-2.0202,13.3359038704,36.63,6.44,37.1918068935,134.63,13.182,-2.0202,13.3359038704,13.182,-2.0202,13.3359038704,0.0,0.0,0.0,131.9
2019-07-18 14:30:00,51.1292,2.7928,51.2054179212,13.8792,-1.8972,14.008267576,37.25,4.69,37.5440887491,130.98,48.8792,4.6828,49.1030020312,13.8792,-1.8972,14.008267576,35.0,6.58,35.613149257,134.67,13.8792,-1.8972,14.008267576,13.8792,-1.8972,14.008267576,0.0,0.0,0.0,131.9
2019-07-18 15:00:00,50.802,2.4218,50.8596924808,13.872,-1.8982,14.0012694867,36.93,4.32,37.1818141031,131.23,48.682,4.4318,48.883309782,13.872,-1.8982,14.0012694867,34.81,6.33,35.3808564057,134.94,13.872,-1.8982,14.0012694867,13.872,-1.8982,14.0012694867,0.0,0.0,0.0,132.14
2019-07-18 15:30:00,50.396,1.7304,50.4256988069,13.546,-1.9496,13.6855784006,36.85,3.68,37.0332944794,131.5,48.786,3.9804,48.948109056,13.546,-1.9496,13.6855784006,35.24,5.93,35.7354515852,135.12,13.546,-1.9496,13.6855784006,13.546,-1.9496,13.6855784006,0.0,0.0,0.0,132.39
2019-07-18 16:00:00,50.8574,1.9128,50.893358492,12.9974,-2.1172,13.1687107418,37.86,4.03,38.0738821241,131.34,49.6674,4.1328,49.839047529,12.9974,-2.1172,13.1687107418,36.67,6.25,37.1988091207,135.06,12.9974,-2.1172,13.1687107418,12.9974,-2.1172,13.1687107418,0.0,0.0,0.0,132.21
2019-07-18 16:30:00,51.0942,1.3598,51.1122913758,12.1042,-2.1002,12.285051798,38.99,3.46,39.1432203581,131.53,50.3642,3.5198,50.4870442161,12.1042,-2.1002,12.285051798,38.26,5.62,38.6705572755,135.21,12.1042,-2.1002,12.285051798,12.1042,-2.1002,12.285051798,0.0,0.0,0.0,132.41
2019-07-18 17:00:00,52.3626,1.4798,52.3835058659,11.6926,-2.3502,11.9264552487,40.67,3.83,40.8499424724,131.68,52.2226,3.6498,52.3499855855,11.6926,-2.3502,11.9264552487,40.53,6.0,40.9717085316,135.49,11.6926,-2.3502,11.9264552487,11.6926,-2.3502,11.9264552487,0.0,0.0,0.0,132.54
2019-07-18 17:30:00,53.7748,1.3948,53.7928859802,11.5248,-2.3852,11.7690353929,42.25,3.7800000000000002,42.4187564646,131.72,54.5948,3.5948,54.713021979,11.5248,-2.3852,11.7690353929,43.07,5.98,43.4831611086,135.31,11.5248,-2.3852,11.7690353929,11.5248,-2.3852,11.7690353929,0.0,0.0,0.0,132.54
2019-07-18 18:00:00,54.0978,1.0032,54.1071009672,10.0078,-1.6668,10.1456534082,44.09,2.67,44.1707708785,131.53,56.2178,3.4332000000000003,56.3225345584,10.0078,-1.6668,10.1456534082,46.21,5.1,46.4905807664,135.11,10.0078,-1.6668,10.1456534082,10.0078,-1.6668,10.1456534082,0.0,0.0,0.0,132.31
2019-07-18 18:30:00,55.0974,0.9544,55.105665463,9.0174,-1.6656,9.1699359932,46.08,2.62,46.1544234066,131.26,57.8474,3.3944,57.9469036112,9.0174,-1.6656,9.1699359932,48.83,5.06,49.0914707459,134.92,9.0174,-1.6656,9.1699359932,9.0174,-1.6656,9.1699359932,0.0,0.0,0.0,132.01
2019-07-18 19:00:00,55.4426,1.2711999999999999,55.4571712604,5.0526,-2.3487999999999998,5.5718603895,50.39,3.62,50.5198624305,131.02,59.4426,4.0012,59.5771121841,5.0526,-2.3487999999999998,5.5718603895,54.39,6.35,54.7594247596,134.72,5.0526,-2.3487999999999998,5.5718603895,5.0526,-2.3487999999999998,5.5718603895,0.0,0.0,0.0,131.73
2019-07-18 19:30:00,55.1956,0.8868,55.2027234256,3.4056,-2.9332000000000003,4.4946383169,51.79,3.8200000000000003,51.930689385,130.76,60.1156,3.7668,60.2334968734,3.4056,-2.9332000000000003,4.4946383169,56.71,6.7,57.104414015,134.64,3.4056,-2.9332000000000003,4.4946383169,3.4056,-2.9332000000000003,4.4946383169,0.0,0.0,0.0,131.45
2019-07-18 20:00:00,54.216,0.5938,54.2192516957,1.716,-3.3362,3.7516511618,52.5,3.93,52.646888797,130.66,59.286,3.4538,59.3865180865,1.716,-3.3362,3.7516511618,57.57,6.79,57.9690348376,134.82,1.716,-3.3362,3.7516511618,1.716,-3.3362,3.7516511618,0.0,0.0,0.0,131.38
2019-07-18 20:30:00,52.7848,-0.12440000000000001,52.784946589,0.9048,-3.2044,3.3296910367,51.88,3.08,51.9713459514,131.66,58.1348,2.6955999999999998,58.1972613651,0.9048,-3.2044,3.3296910367,57.23,5.9,57.5333199112,135.63,0.9048,-3.2044,3.3296910367,0.9048,-3.2044,3.3296910367,0.0,0.0,0.0,132.37
2019-07-18 21:00:00,51.2692,-0.373,51.2705568298,0.6092000000000001,-3.143,3.2014955318,50.66,2.77,50.7356728545,131.86,56.7292,2.3970000000000002,56.7798180839,0.6092000000000001,-3.143,3.2014955318,56.12,5.54,56.3927832262,135.85,0.6092000000000001,-3.143,3.2014955318,0.6092000000000001,-3.143,3.2014955318,0.0,0.0,0.0,132.61
2019-07-18 21:30:00,49.1742,-0.9702000000000001,49.183770023,0.4142,-3.1102,3.1376592677,48.76,2.14,48.8069380314,132.05,54.5942,1.6698,54.6197300037,0.4142,-3.1102,3.1376592677,54.18,4.78,54.3904476907,135.99,0.4142,-3.1102,3.1376592677,0.4142,-3.1102,3.1376592677,0.0,0.0,0.0,132.79
2019-07-18 22:00:00,47.6284,-1.318,47.6466327306,0.40840000000000004,-2.128,2.1668351483,47.22,0.81,47.2269467571,132.52,52.4884,1.042,52.498741876,0.40840000000000004,-2.128,2.1668351483,52.08,3.17,52.1763864214,136.29,0.40840000000000004,-2.128,2.1668351483,0.40840000000000004,-2.128,2.1668351483,0.0,0.0,0.0,133.33
2019-07-18 22:30:00,46.489,-1.9566,46.5301558622,0.399,-2.4466,2.4789216527,46.09,0.49,46.0926046129,132.23,51.179,0.3734,51.1803621378,0.399,-2.4466,2.4789216527,50.78,2.8200000000000003,50.8582422032,136.09,0.399,-2.4466,2.4789216527,0.399,-2.4466,2.4789216527,0.0,0.0,0.0,133.04
2019-07-18 23:00:00,44.2248,-2.4328,44.2916634467,0.3748,-2.5428,2.5702736975000002,43.85,0.11,43.8501379701,132.13,48.6348,-0.21280000000000002,48.6352655475,0.3748,-2.5428,2.5702736975000002,48.26,2.33,48.3162136348,136.09,0.3748,-2.5428,2.5702736975000002,0.3748,-2.5428,2.5702736975000002,0.0,0.0,0.0,132.99
2019-07-18 23:30:00,42.1188,-3.3436,42.2513073691,0.39880000000000004,-2.4636,2.4956695294,41.72,-0.88,41.7292798883,132.83,46.2888,-0.3336,46.2900020998,0.39880000000000004,-2.4636,2.4956695294,45.89,2.13,45.9394057428,136.77,0.39880000000000004,-2.4636,2.4956695294,0.39880000000000004,-2.4636,2.4956695294,0.0,0.0,0.0,133.62
2019-07-19 00:00:00,38.491,-3.1948,38.6233585805,0.421,-2.9648,2.9945417078,38.07,-0.23,38.0706947664,133.08,42.501,-0.4248,42.5031228975,0.421,-2.9648,2.9945417078,42.08,2.54,42.1565890461,137.2,0.421,-2.9648,2.9945417078,0.421,-2.9648,2.9945417078,0.0,0.0,0.0,133.87
2019-07-19 00:30:00,33.9122,-3.5358,34.0960289547,0.4022,-1.8758,1.9184343825,33.51,-1.6600000000000001,33.5510908914,132.18,37.5722,-1.5857999999999999,37.6056508318,0.4022,-1.8758,1.9184343825,37.17,0.29,37.1711312715,136.1,0.4022,-1.8758,1.9184343825,0.4022,-1.8758,1.9184343825,0.0,0.0,0.0,133.08
2019-07-19 01:00:00,33.6116,-3.6684,33.8111936069,0.5316000000000001,-2.0884,2.1549972436,33.08,-1.58,33.1177112736,132.27,37.0716,-0.7884,37.0799824854,0.5316000000000001,-2.0884,2.1549972436,36.54,1.3,36.563118029,136.25,0.5316000000000001,-2.0884,2.1549972436,0.5316000000000001,-2.0884,2.1549972436,0.0,0.0,0.0,133.08
2019-07-19 01:30:00,33.4672,-3.6494,33.6655847447,2.9372,-1.7694,3.4289823855,30.53,-1.88,30.587829279,132.7,36.4172,-0.9894000000000001,36.4306377682,2.9372,-1.7694,3.4289823855,33.48,0.78,33.4890847889,136.65,2.9372,-1.7694,3.4289823855,2.9372,-1.7694,3.4289823855,0.0,0.0,0.0,133.56
2019-07-19 02:00:00,32.227,-4.1046,32.4873401521,3.207,-1.1546,3.4085114288,29.02,-2.95,29.1695543332,133.19,35.027,-2.6046,35.1237052453,3.207,-1.1546,3.4085114288,31.82,-1.45,31.853020265,137.07,3.207,-1.1546,3.4085114288,3.207,-1.1546,3.4085114288,0.0,0.0,0.0,134.19
2019-07-19 02:30:00,31.6404,-24.6196,40.0903930677,3.3004,-1.8396,3.7784611047,28.34,-22.78,36.3604730442,130.73,36.6404,4.7904,36.9522238075,3.3004,-1.8396,3.7784611047,33.34,6.63,33.9928301264,134.82,3.3004,-1.8396,3.7784611047,3.3004,-1.8396,3.7784611047,0.0,0.0,0.0,133.23
2019-07-19 03:00:00,31.5542,-25.2286,40.3998737077,3.4042,-2.2486,4.0798014167,28.15,-22.98,36.3387245236,131.08,36.6742,5.0714,37.0231825158,3.4042,-2.2486,4.0798014167,33.27,7.32,34.0657496615,135.19,3.4042,-2.2486,4.0798014167,3.4042,-2.2486,4.0798014167,0.0,0.0,0.0,133.54
2019-07-19 03:30:00,31.4752,-25.3302,40.4018223238,3.4752,-2.3002000000000002,4.1674854625,28.0,-23.03,36.2543914581,131.18,36.6252,5.0398,36.9703240327,3.4752,-2.3002000000000002,4.1674854625,33.15,7.34,33.9528805847,135.31,3.4752,-2.3002000000000002,4.1674854625,3.4752,-2.3002000000000002,4.1674854625,0.0,0.0,0.0,133.63
2019-07-19 04:00:00,31.3834,-25.477,40.422708031,3.5234,-2.477,4.3069567632,27.86,-23.0,36.1272694789,131.71,36.5434,4.373,36.8041195053,3.5234,-2.477,4.3069567632,33.02,6.85,33.7230321887,135.82,3.5234,-2.477,4.3069567632,3.5234,-2.477,4.3069567632,0.0,0.0,0.0,134.27
2019-07-19 04:30:00,30.9656,-25.3378,40.0109046661,3.4455999999999998,-1.9578000000000002,3.9629711329,27.52,-23.38,36.1105912441,131.2,36.0556,3.8622,36.2618653712,3.4455999999999998,-1.9578000000000002,3.9629711329,32.61,5.82,33.1252849044,135.22,3.4455999999999998,-1.9578000000000002,3.9629711329,3.4455999999999998,-1.9578000000000002,3.9629711329,0.0,0.0,0.0,133.8
2019-07-19 05:00:00,30.6634,-25.1244,39.6418916668,3.4634,-1.1144,3.6382725187,27.2,-24.01,36.2811259472,131.53,35.7134,4.1656,35.9555164463,3.4634,-1.1144,3.6382725187,32.25,5.28,32.6793650489,135.45,3.4634,-1.1144,3.6382725187,3.4634,-1.1144,3.6382725187,0.0,0.0,0.0,134.14
2019-07-19 05:30:00,31.4118,-24.8466,40.0506518149,3.4218,-1.0266,3.5724813226,27.99,-23.82,36.7536732858,130.83,36.5518,5.1934000000000005,36.9189041928,3.4218,-1.0266,3.5724813226,33.13,6.22,33.7088311871,134.63,3.4218,-1.0266,3.5724813226,3.4218,-1.0266,3.5724813226,0.0,0.0,0.0,133.27
2019-07-19 06:00:00,32.1972,-24.858,40.6765270376,3.4272,-0.978,3.5640123232,28.77,-23.88,37.3894009045,131.07,37.4272,5.472,37.8250985966,3.4272,-0.978,3.5640123232,34.0,6.45,34.6063939179,134.92,3.4272,-0.978,3.5640123232,3.4272,-0.978,3.5640123232,0.0,0.0,0.0,133.49
2019-07-19 06:30:00,36.7126,-24.4858,44.1290086043,3.5126,-1.3058,3.7474621279,33.2,-23.18,40.4913867384,131.73,42.2626,6.3142,42.7316800559,3.5126,-1.3058,3.7474621279,38.75,7.62,39.4921118706,135.57,3.5126,-1.3058,3.7474621279,3.5126,-1.3058,3.7474621279,0.0,0.0,0.0,134.13
2019-07-19 07:00:00,41.6906,-23.5504,47.8824338199,3.4406,-1.4104,3.7184615797,38.25,-22.14,44.1954986396,131.12,47.4206,7.0696,47.9446821714,3.4406,-1.4104,3.7184615797,43.98,8.48,44.7900747934,134.94,3.4406,-1.4104,3.7184615797,3.4406,-1.4104,3.7184615797,0.0,0.0,0.0,133.5
2019-07-19 07:30:00,44.8096,-22.3878,50.091055499,3.6596,-1.4178,3.9246438055,41.15,-20.97,46.1850993287,130.33,50.7696,7.6722,51.3460313656,3.6596,-1.4178,3.9246438055,47.11,9.09,47.9789558036,133.98,3.6596,-1.4178,3.9246438055,3.6596,-1.4178,3.9246438055,0.0,0.0,0.0,132.71
2019-07-19 08:00:00,48.6652,-20.4992,52.8064285071,3.9252000000000002,-1.9092,4.3648871326,44.74,-18.59,48.4484850124,129.45,54.7452,8.6608,55.4260442363,3.9252000000000002,-1.9092,4.3648871326,50.82,10.57,51.9075842243,133.2,3.9252000000000002,-1.9092,4.3648871326,3.9252000000000002,-1.9092,4.3648871326,0.0,0.0,0.0,131.85
2019-07-19 08:30:00,52.6224,3.118,52.7146934522,5.1624,-1.702,5.4357315754,47.46,4.82,47.7041298003,131.21,57.0524,2.688,57.1156868974,5.1624,-1.702,5.4357315754,51.89,4.39,52.0753703779,135.1,5.1624,-1.702,5.4357315754,5.1624,-1.702,5.4357315754,0.0,0.0,0.0,131.85
2019-07-19 09:00:00,55.664,11.4302,56.8254376845,6.734,-1.6798000000000002,6.9403518672,48.93,13.11,50.6558683669,131.83,59.224,1.1402,59.2349747366,6.734,-1.6798000000000002,6.9403518672,52.49,2.8200000000000003,52.5656969896,135.95,6.734,-1.6798000000000002,6.9403518672,6.734,-1.6798000000000002,6.9403518672,0.0,0.0,0.0,131.89
2019-07-19 09:30:00,57.0562,11.8176,58.2671916965,6.7661999999999995,-1.7524000000000002,6.9894469166,50.29,13.57,52.0886647938,131.32,60.7362,1.7076,60.7601998697,6.7661999999999995,-1.7524000000000002,6.9894469166,53.97,3.46,54.080796037,135.58,6.7661999999999995,-1.7524000000000002,6.9894469166,6.7661999999999995,-1.7524000000000002,6.9894469166,0.0,0.0,0.0,131.37
2019-07-19 10:00:00,56.5968,13.1876,58.1129121969,6.8068,-0.6724,6.839930409,49.79,13.86,51.6831084591,132.0,60.2268,2.9076,60.2969449972,6.8068,-0.6724,6.839930409,53.42,3.58,53.53982443,136.57,6.8068,-0.6724,6.839930409,6.8068,-0.6724,6.839930409,0.0,0.0,0.0,132.08
2019-07-19 10:30:00,57.0598,13.5902,58.6558975047,7.5398,-0.8498,7.5875387366,49.52,14.44,51.5824000993,131.83,60.2498,3.3602,60.3434283421,7.5398,-0.8498,7.5875387366,52.71,4.21,52.8778611519,136.5,7.5398,-0.8498,7.5875387366,7.5398,-0.8498,7.5875387366,0.0,0.0,0.0,131.92
2019-07-19 11:00:00,57.2958,13.3604,58.8328903404,7.9458,-1.1496,8.0285314846,49.35,14.51,51.4389210618,132.12,60.3458,3.1304,60.426939206,7.9458,-1.1496,8.0285314846,52.4,4.28,52.5745033262,136.8,7.9458,-1.1496,8.0285314846,7.9458,-1.1496,8.0285314846,0.0,0.0,0.0,132.24
2019-07-19 11:30:00,58.0554,12.8796,59.4669115166,8.2854,-1.9004,8.5005513539,49.77,14.78,51.9182174193,132.19,61.1154,2.7796000000000003,61.1785770783,8.2854,-1.9004,8.5005513539,52.83,4.68,53.0368862208,136.69,8.2854,-1.9004,8.5005513539,8.2854,-1.9004,8.5005513539,0.0,0.0,0.0,132.24
2019-07-19 12:00:00,58.29,12.8886,59.6979070819,6.12,-2.7814,6.7223943621,52.17,15.67,54.4725417068,131.72,62.12,3.5486,62.2212741911,6.12,-2.7814,6.7223943621,56.0,6.33,56.3566225035,136.18,6.12,-2.7814,6.7223943621,6.12,-2.7814,6.7223943621,0.0,0.0,0.0,131.69
2019-07-19 12:30:00,58.6828,12.9136,60.0868711184,6.9328,-2.7664,7.4643609773,51.75,15.68,54.0733289155,131.72,61.5428,3.5236,61.6435883835,6.9328,-2.7664,7.4643609773,54.61,6.29,54.9710487439,136.02,6.9328,-2.7664,7.4643609773,6.9328,-2.7664,7.4643609773,0.0,0.0,0.0,131.74
2019-07-19 13:00:00,59.0606,12.7574,60.422725254,6.3706,-2.2726,6.7638195659,52.69,15.03,54.7917603295,131.96,62.1806,2.5874,62.234408932,6.3706,-2.2726,6.7638195659,55.81,4.86,56.0212075914,136.21,6.3706,-2.2726,6.7638195659,6.3706,-2.2726,6.7638195659,0.0,0.0,0.0,132.04
2019-07-19 13:30:00,59.5912,13.0052,60.9938221829,6.8212,-2.6848,7.3305470792000005,52.77,15.69,55.053147049,132.56,62.5512,2.5152,62.6017479986,6.8212,-2.6848,7.3305470792000005,55.73,5.2,55.9720725005,136.89,6.8212,-2.6848,7.3305470792000005,6.8212,-2.6848,7.3305470792000005,0.0,0.0,0.0,132.66
2019-07-19 14:00:00,59.3676,12.6522,60.7008244969,6.6676,-2.5678,7.1449623232,52.7,15.22,54.8537911178,132.15,62.6576,2.1622,62.6948956981,6.6676,-2.5678,7.1449623232,55.99,4.73,56.1894385094,136.58,6.6676,-2.5678,7.1449623232,6.6676,-2.5678,7.1449623232,0.0,0.0,0.0,132.22
2019-07-19 14:30:00,58.675,12.9248,60.0816617616,7.045,-2.8052,7.5829527257,51.63,15.73,53.9730469772,132.18,61.715,2.4248,61.7626171728,7.045,-2.8052,7.5829527257,54.67,5.23,54.9195939533,136.58,7.045,-2.8052,7.5829527257,7.045,-2.8052,7.5829527257,0.0,0.0,0.0,132.28
2019-07-19 15:00:00,59.9638,12.6732,61.2883945677,5.5338,-2.8768000000000002,6.2368999254,54.43,15.55,56.6076620256,131.89,63.7938,2.2832,63.8346451442,5.5338,-2.8768000000000002,6.2368999254,58.26,5.16,58.48806032,136.44,5.5338,-2.8768000000000002,6.2368999254,5.5338,-2.8768000000000002,6.2368999254,0.0,0.0,0.0,131.95
2019-07-19 15:30:00,60.0528,12.115,61.2626477786,4.2328,-2.725,5.0341057637,55.82,14.84,57.7589646722,132.32,64.7428,1.7850000000000001,64.7674021159,4.2328,-2.725,5.0341057637,60.51,4.51,60.6778394474,136.81,4.2328,-2.725,5.0341057637,4.2328,-2.725,5.0341057637,0.0,0.0,0.0,132.39
2019-07-19 16:00:00,61.1162,12.3498,62.351483242,4.1162,-2.7202,4.9338210831,57.0,15.07,58.9585015074,131.99,66.0762,2.0798,66.1089235616,4.1162,-2.7202,4.9338210831,61.96,4.8,62.1456482789,136.62,4.1162,-2.7202,4.9338210831,4.1162,-2.7202,4.9338210831,0.0,0.0,0.0,132.03
2019-07-19 16:30:00,61.5516,12.48,62.8040592841,5.5316,-2.84,6.2180542423,56.02,15.32,58.0770419357,132.31,66.6516,2.21,66.6882289655,5.5316,-2.84,6.2180542423,61.12,5.05,61.3282716208,136.99,5.5316,-2.84,6.2180542423,5.5316,-2.84,6.2180542423,0.0,0.0,0.0,132.35
2019-07-19 17:00:00,61.1298,12.4226,62.3792709063,5.4498,-2.4274,5.9659526314,55.68,14.85,57.6262518302,132.35,66.3398,2.0926,66.3727959242,5.4498,-2.4274,5.9659526314,60.89,4.52,61.0575343426,136.75,5.4498,-2.4274,5.9659526314,5.4498,-2.4274,5.9659526314,0.0,0.0,0.0,132.39
2019-07-19 17:30:00,59.517,11.4906,60.6160636907,5.857,-2.1594,6.2423919582,53.66,13.65,55.3689272065,132.77,64.447,1.2506,64.4591328623,5.857,-2.1594,6.2423919582,58.59,3.41,58.6891489119,137.02,5.857,-2.1594,6.2423919582,5.857,-2.1594,6.2423919582,0.0,0.0,0.0,132.77
2019-07-19 18:00:00,58.9266,11.1646,59.9749321027,6.2466,-2.2854,6.6515460398,52.68,13.45,54.3698896449,132.98,63.5966,0.8646,63.6024768757,6.2466,-2.2854,6.6515460398,57.35,3.15,57.436443135,137.34,6.2466,-2.2854,6.6515460398,6.2466,-2.2854,6.6515460398,0.0,0.0,0.0,133.0
2019-07-19 18:30:00,58.4918,10.5598,59.4373623513,6.1618,-2.3902,6.6091478482,52.33,12.95,53.9085466322,133.16,63.2618,0.21980000000000002,63.262181841,6.1618,-2.3902,6.6091478482,57.1,2.61,57.1596194879,137.14,6.1618,-2.3902,6.6091478482,6.1618,-2.3902,6.6091478482,0.0,0.0,0.0,133.15
2019-07-19 19:00:00,57.7102,10.63,58.6810368351,5.0202,-2.31,5.526165763,52.69,12.94,54.2556881811,133.22,63.0702,0.25,63.0706954777,5.0202,-2.31,5.526165763,58.05,2.56,58.1064204714,135.15,5.0202,-2.31,5.526165763,5.0202,-2.31,5.526165763,0.0,0.0,0.0,133.19
2019-07-19 19:30:00,57.6306,10.3628,58.5548775099,4.9006,-2.4072,5.4598985522,52.73,12.77,54.254269878,133.05,62.9606,-0.037200000000000004,62.9606109897,4.9006,-2.4072,5.4598985522,58.06,2.37,58.1083513791,135.09,4.9006,-2.4072,5.4598985522,4.9006,-2.4072,5.4598985522,0.0,0.0,0.0,133.02
2019-07-19 20:00:00,58.9122,9.269,59.636915328,3.6722,-2.621,4.5116176522,55.24,11.89,56.5051298556,132.91,63.9922,-1.211,64.0036575661,3.6722,-2.621,4.5116176522,60.32,1.4100000000000001,60.3364773582,134.8,3.6722,-2.621,4.5116176522,3.6722,-2.621,4.5116176522,0.0,0.0,0.0,132.89
2019-07-19 20:30:00,57.0714,8.6518,57.7234643901,3.3014,-2.1382,3.9333371582,53.77,10.79,54.8419273914,133.44,62.0414,-1.7782,62.0668777143,3.3014,-2.1382,3.9333371582,58.74,0.36,58.7411031561,135.02,3.3014,-2.1382,3.9333371582,3.3014,-2.1382,3.9333371582,0.0,0.0,0.0,133.42
2019-07-19 21:00:00,55.6418,5.6094,55.9238345931,3.2718,-2.1906,3.9374361709,52.37,7.8,52.9476807802,133.63,60.6718,-1.1706,60.683091711,3.2718,-2.1906,3.9374361709,57.4,1.02,57.4090620024,135.39,3.2718,-2.1906,3.9374361709,3.2718,-2.1906,3.9374361709,0.0,0.0,0.0,133.74
2019-07-19 21:30:00,54.1882,-12.6098,55.6360321669,3.2682,-1.6798000000000002,3.6746236923,50.92,-10.93,52.0798550305,131.28,60.3582,3.8302,60.4796059782,3.2682,-1.6798000000000002,3.6746236923,57.09,5.51,57.3552804892,135.13,3.2682,-1.6798000000000002,3.6746236923,3.2682,-1.6798000000000002,3.6746236923,0.0,0.0,0.0,132.76
2019-07-19 22:00:00,53.1304,-12.7356,54.6354730145,3.2404,-1.9556,3.7847805115,49.89,-10.78,51.0413606794,131.61,59.1204,3.7344,59.2382261679,3.2404,-1.9556,3.7847805115,55.88,5.69,56.1689460467,135.5,3.2404,-1.9556,3.7847805115,3.2404,-1.9556,3.7847805115,0.0,0.0,0.0,133.14
2019-07-19 22:30:00,50.3426,-13.0528,52.0072395211,3.3125999999999998,-1.2028,3.5242086488,47.03,-11.85,48.4999319587,131.82,55.9626,3.2472,56.0567293605,3.3125999999999998,-1.2028,3.5242086488,52.65,4.45,52.8377232666,135.78,3.3125999999999998,-1.2028,3.5242086488,3.3125999999999998,-1.2028,3.5242086488,0.0,0.0,0.0,133.34
2019-07-19 23:00:00,47.7394,-13.3006,49.5576055991,3.3094,-1.2806,3.5485299379,44.43,-12.02,46.0272234661,131.57,53.0294,2.8494,53.1058974571,3.3094,-1.2806,3.5485299379,49.72,4.13,49.8912347011,135.34,3.3094,-1.2806,3.5485299379,3.3094,-1.2806,3.5485299379,0.0,0.0,0.0,133.1
2019-07-19 23:30:00,43.6976,-13.815,45.8294061794,3.3676,-1.475,3.6764595415,40.33,-12.34,42.1756387029,131.8,48.7176,2.295,48.7716267389,3.3676,-1.475,3.6764595415,45.35,3.77,45.5064325123,135.63,3.3676,-1.475,3.6764595415,3.3676,-1.475,3.6764595415,0.0,0.0,0.0,133.42
2019-07-20 00:00:00,41.0464,-13.9732,43.3596272032,3.3064,-2.0532,3.8920317573,37.74,-11.92,39.5776957389,131.71,45.8464,2.0368,45.8916217539,3.3064,-2.0532,3.8920317573,42.54,4.09,42.7361638428,135.63,3.3064,-2.0532,3.8920317573,3.3064,-2.0532,3.8920317573,0.0,0.0,0.0,133.34
2019-07-20 00:30:00,39.6704,-14.0362,42.0803463222,3.3904,-2.0562,3.9651949006000002,36.28,-11.98,38.2067899725,131.49,44.2704,1.8638,44.3096159609,3.3904,-2.0562,3.9651949006000002,40.88,3.92,41.0675151427,135.42,3.3904,-2.0562,3.9651949006000002,3.3904,-2.0562,3.9651949006000002,0.0,0.0,0.0,133.13
2019-07-20 01:00:00,39.013,-14.3166,41.5569393069,3.433,-2.4466,4.2156067843,35.58,-11.87,37.507776527,131.42,43.503,1.5234,43.5296652475,3.433,-2.4466,4.2156067843,40.07,3.9699999999999998,40.2661868073,135.45,3.433,-2.4466,4.2156067843,3.433,-2.4466,4.2156067843,0.0,0.0,0.0,133.05
2019-07-20 01:30:00,38.559,-14.7906,41.2984058937,3.379,-2.5406,4.2275630522,35.18,-12.25,37.2517771388,132.17,42.999,0.6594,43.0040557315,3.379,-2.5406,4.2275630522,39.62,3.2,39.7490175979,136.14,3.379,-2.5406,4.2275630522,3.379,-2.5406,4.2275630522,0.0,0.0,0.0,133.88
2019-07-20 02:00:00,38.0398,-15.0268,40.9002579733,3.3398,-2.6668000000000003,4.2738842146,34.7,-12.36,36.8355751957,133.31,42.2898,0.053200000000000004,42.2898334624,3.3398,-2.6668000000000003,4.2738842146,38.95,2.7199999999999998,39.0448575359,137.16,3.3398,-2.6668000000000003,4.2738842146,3.3398,-2.6668000000000003,4.2738842146,0.0,0.0,0.0,135.11
2019-07-20 02:30:00,37.4892,-14.6198,40.2390192311,3.5092,-2.0898,4.0843296488,33.98,-12.53,36.2165887405,132.44,41.1092,-0.1398,41.1094377081,3.5092,-2.0898,4.0843296488,37.6,1.9500000000000002,37.650531204800004,136.4,3.5092,-2.0898,4.0843296488,3.5092,-2.0898,4.0843296488,0.0,0.0,0.0,134.31
2019-07-20 03:00:00,38.3292,-8.6228,39.2871512391,3.6992000000000003,-2.2228,4.3156599125,34.63,-6.4,35.2164294045,132.48,39.1292,-20.8028,44.3153560347,3.6992000000000003,-2.2228,4.3156599125,35.43,-18.58,40.0062657593,137.12,3.6992000000000003,-2.2228,4.3156599125,3.6992000000000003,-2.2228,4.3156599125,0.0,0.0,0.0,132.78
2019-07-20 03:30:00,37.9686,-8.5132,38.911298618800004,3.5186,-2.0432,4.0688096785,34.45,-6.47,35.0522952173,132.94,38.7086,-21.2032,44.1353758815,3.5186,-2.0432,4.0688096785,35.19,-19.16,40.067963512,136.99,3.5186,-2.0432,4.0688096785,3.5186,-2.0432,4.0688096785,0.0,0.0,0.0,133.24
2019-07-20 04:00:00,37.4414,-8.7474,38.4496481222,3.4814,-2.1374,4.0851713208,33.96,-6.61,34.5973076987,133.04,38.2014,-21.3174,43.7467542193,3.4814,-2.1374,4.0851713208,34.72,-19.18,39.6654862569,135.45,3.4814,-2.1374,4.0851713208,3.4814,-2.1374,4.0851713208,0.0,0.0,0.0,133.32
2019-07-20 04:30:00,37.3816,-8.779,38.3986309594,3.4716,-2.209,4.1148131865,33.91,-6.57,34.5405993,133.24,38.1416,-21.399,43.7344126697,3.4716,-2.209,4.1148131865,34.67,-19.19,39.6265693696,135.61,3.4716,-2.209,4.1148131865,3.4716,-2.209,4.1148131865,0.0,0.0,0.0,133.55
2019-07-20 05:00:00,37.0618,-8.9546,38.1282294422,3.4818,-2.0146,4.0226290408,33.58,-6.94,34.2896485838,133.07,37.8418,-21.5546,43.5500012445,3.4818,-2.0146,4.0226290408,34.36,-19.54,39.5274739896,135.45,3.4818,-2.0146,4.0226290408,3.4818,-2.0146,4.0226290408,0.0,0.0,0.0,133.37
2019-07-20 05:30:00,37.525,-8.8118,38.545731855,3.545,-1.9218000000000002,4.0324112191,33.98,-6.89,34.6714940549,133.19,38.325,-21.4218,43.9055707199,3.545,-1.9218000000000002,4.0324112191,34.78,-19.5,39.873530067,135.58,3.545,-1.9218000000000002,4.0324112191,3.545,-1.9218000000000002,4.0324112191,0.0,0.0,0.0,133.45
2019-07-20 06:00:00,36.9808,-8.9374,38.045455542,3.5608,-2.1274,4.1479063876,33.42,-6.8100000000000005,34.1067808507,132.98,37.7908,-21.5074,43.4823276677,3.5608,-2.1274,4.1479063876,34.23,-19.38,39.3354458472,135.34,3.5608,-2.1274,4.1479063876,3.5608,-2.1274,4.1479063876,0.0,0.0,0.0,133.26
2019-07-20 06:30:00,36.5348,-8.8476,37.5908451195,3.6848,-1.1476,3.8593700004000002,32.85,-7.7,33.7403689962,132.79,37.2748,-21.4276,42.9947991832,3.6848,-1.1476,3.8593700004000002,33.59,-20.28,39.2373100505,134.88,3.6848,-1.1476,3.8593700004000002,3.6848,-1.1476,3.8593700004000002,0.0,0.0,0.0,133.08
2019-07-20 07:00:00,38.971,-8.2064,39.8256681295,4.141,-1.7664,4.5020051044,34.83,-6.44,35.420368434,132.44,40.051,-19.4264,44.5136789983,4.141,-1.7664,4.5020051044,35.91,-17.66,40.0175424033,134.7,4.141,-1.7664,4.5020051044,4.141,-1.7664,4.5020051044,0.0,0.0,0.0,132.56
2019-07-20 07:30:00,42.4274,-8.1216,43.1977390302,4.7274,-2.3616,5.2844550637,37.7,-5.76,38.1374828745,132.56,43.5174,-18.9816,47.4769969703,4.7274,-2.3616,5.2844550637,38.79,-16.62,42.2005746406,134.77,4.7274,-2.3616,5.2844550637,4.7274,-2.3616,5.2844550637,0.0,0.0,0.0,132.71
2019-07-20 08:00:00,45.8446,-7.3714,46.4334457812,5.2246,-2.2114,5.6733354493,40.62,-5.16,40.9464284157,131.49,46.8946,-17.9114,50.1988222882,5.2246,-2.2114,5.6733354493,41.67,-15.7,44.5295284053,133.86,5.2246,-2.2114,5.6733354493,5.2246,-2.2114,5.6733354493,0.0,0.0,0.0,131.61
2019-07-20 08:30:00,49.8782,-6.7468,50.3324363158,5.2882,-2.6368,5.9091262874,44.59,-4.11,44.7790151745,131.06,51.2182,-16.4368,53.7910067342,5.2882,-2.6368,5.9091262874,45.93,-13.8,47.9583663191,133.41,5.2882,-2.6368,5.9091262874,5.2882,-2.6368,5.9091262874,0.0,0.0,0.0,131.07
2019-07-20 09:00:00,52.6992,-5.785,53.0157703485,5.6692,-2.935,6.3838901651,47.03,-2.85,47.1162753197,130.67,53.8892,-15.765,56.1478503742,5.6692,-2.935,6.3838901651,48.22,-12.83,49.8976682822,134.41,5.6692,-2.935,6.3838901651,5.6692,-2.935,6.3838901651,0.0,0.0,0.0,130.73
2019-07-20 09:30:00,54.453,-5.23,54.7035840599,6.043,-2.99,6.7422510336,48.41,-2.24,48.4617962936,131.31,55.883,-15.19,57.9106707697,6.043,-2.99,6.7422510336,49.84,-12.2,51.3114568103,136.01,6.043,-2.99,6.7422510336,6.043,-2.99,6.7422510336,0.0,0.0,0.0,131.35
2019-07-20 10:00:00,54.9124,-6.9016,55.344410344,6.5724,-2.8016,7.1446066596,48.34,-4.1,48.5135609907,130.44,57.1224,-6.1516,57.4526828296,6.5724,-2.8016,7.1446066596,50.55,-3.35,50.6608823453,135.09,6.5724,-2.8016,7.1446066596,6.5724,-2.8016,7.1446066596,0.0,0.0,0.0,131.24
2019-07-20 10:30:00,53.344,-12.5946,54.810640255,8.354,-2.6846,8.7747588662,44.99,-9.91,46.0685163642,131.02,57.404,14.455400000000001,59.1960961987,8.354,-2.6846,8.7747588662,49.05,17.14,51.9584651428,135.02,8.354,-2.6846,8.7747588662,8.354,-2.6846,8.7747588662,0.0,0.0,0.0,133.72
2019-07-20 11:00:00,53.2116,-12.335,54.6225832377,7.1116,-2.005,7.3888347904,46.1,-10.33,47.2431889271,130.76,58.0416,14.385,59.7976216547,7.1116,-2.005,7.3888347904,50.93,16.39,53.5023083614,134.74,7.1116,-2.005,7.3888347904,7.1116,-2.005,7.3888347904,0.0,0.0,0.0,133.44
2019-07-20 11:30:00,52.6414,-12.296,54.0583814959,8.2314,-2.216,8.524470773000001,44.41,-10.08,45.539592664,131.3,56.8414,14.814,58.7401000166,8.2314,-2.216,8.524470773000001,48.61,17.03,51.5068247905,135.16,8.2314,-2.216,8.524470773000001,8.2314,-2.216,8.524470773000001,0.0,0.0,0.0,133.98
2019-07-20 12:00:00,52.0548,-12.0732,53.4365451847,10.1848,-2.6332,10.5196907407,41.87,-9.44,42.9209797185,131.18,55.8848,15.4568,57.9829590249,10.1848,-2.6332,10.5196907407,45.7,18.09,49.1501586976,135.09,10.1848,-2.6332,10.5196907407,10.1848,-2.6332,10.5196907407,0.0,0.0,0.0,133.79
2019-07-20 12:30:00,52.631,-12.208,54.028302074,10.681000000000001,-2.9779999999999998,11.0883833357,41.95,-9.23,42.9534096435,131.02,56.181,15.362,58.2434185552,10.681000000000001,-2.9779999999999998,11.0883833357,45.5,18.34,49.0571666528,134.97,10.681000000000001,-2.9779999999999998,11.0883833357,10.681000000000001,-2.9779999999999998,11.0883833357,0.0,0.0,0.0,133.62
2019-07-20 13:00:00,50.5364,-12.017,51.9455100462,10.8064,-3.027,11.2223442275,39.73,-8.99,40.7344203347,131.14,53.9364,15.573,56.1395900765,10.8064,-3.027,11.2223442275,43.13,18.6,46.9697445171,135.15,10.8064,-3.027,11.2223442275,10.8064,-3.027,11.2223442275,0.0,0.0,0.0,133.75
2019-07-20 13:30:00,49.0946,-11.9028,50.5168921946,10.3046,-3.3628,10.8394282598,38.79,-8.54,39.7189589491,130.57,52.8146,15.7672,55.1179332795,10.3046,-3.3628,10.8394282598,42.51,19.13,46.6160594645,134.7,10.3046,-3.3628,10.8394282598,10.3046,-3.3628,10.8394282598,0.0,0.0,0.0,133.11
2019-07-20 14:00:00,46.7766,-12.4126,48.395484772,11.5666,-3.6426,12.1266141326,35.21,-8.77,36.2857685601,130.24,49.8766,16.1174,52.416083508,11.5666,-3.6426,12.1266141326,38.31,19.76,43.1058429914,134.35,11.5666,-3.6426,12.1266141326,11.5666,-3.6426,12.1266141326,0.0,0.0,0.0,132.67
2019-07-20 14:30:00,45.9382,-10.9034,47.2144294766,11.2782,-3.0234,11.6764182351,34.66,-7.88,35.5444791775,131.2,47.9682,8.7666,48.7627059011,11.2782,-3.0234,11.6764182351,36.69,11.79,38.5377762721,135.42,11.2782,-3.0234,11.6764182351,11.2782,-3.0234,11.6764182351,0.0,0.0,0.0,133.16
2019-07-20 15:00:00,45.6902,-6.8846,46.2059746483,12.4102,-3.3146,12.8452184567,33.28,-3.5700000000000003,33.4709321651,130.79,45.3002,-4.2946,45.5033153649,12.4102,-3.3146,12.8452184567,32.89,-0.98,32.9045969433,135.48,12.4102,-3.3146,12.8452184567,12.4102,-3.3146,12.8452184567,0.0,0.0,0.0,131.71
2019-07-20 15:30:00,45.918,-7.0488,46.4558748216,11.168,-3.4888,11.7002542468,34.75,-3.56,34.9318779913,131.29,46.258,-4.4088,46.4676240133,11.168,-3.4888,11.7002542468,35.09,-0.92,35.1020583442,135.95,11.168,-3.4888,11.7002542468,11.168,-3.4888,11.7002542468,0.0,0.0,0.0,132.19
2019-07-20 16:00:00,44.9896,-7.215,45.5644634903,10.6996,-2.875,11.0791274548,34.29,-4.34,34.5635602912,131.32,44.6296,-5.055,44.9149665608,10.6996,-2.875,11.0791274548,33.93,-2.18,33.9999602941,135.95,10.6996,-2.875,11.0791274548,10.6996,-2.875,11.0791274548,0.0,0.0,0.0,132.26
2019-07-20 16:30:00,45.3872,-7.4504,45.9946342958,10.9272,-2.9904,11.3289978374,34.46,-4.46,34.7474200481,131.77,44.9672,-5.2704,45.2750062617,10.9272,-2.9904,11.3289978374,34.04,-2.2800000000000002,34.1162717776,136.37,10.9272,-2.9904,11.3289978374,10.9272,-2.9904,11.3289978374,0.0,0.0,0.0,132.71
2019-07-20 17:00:00,45.7096,-8.032,46.4099187261,9.9396,-2.802,10.3269962797,35.77,-5.23,36.1503222669,132.16,45.9196,-5.532,46.2516236273,9.9396,-2.802,10.3269962797,35.98,-2.73,36.083421401,136.64,9.9396,-2.802,10.3269962797,9.9396,-2.802,10.3269962797,0.0,0.0,0.0,133.04
2019-07-20 17:30:00,46.7458,-8.6314,47.5359956622,9.1958,-2.6914,9.5815641521,37.55,-5.94,38.0169186021,131.5,47.4858,-5.5014,47.8034162336,9.1958,-2.6914,9.5815641521,38.29,-2.81,38.3929707108,135.98,9.1958,-2.6914,9.5815641521,9.1958,-2.6914,9.5815641521,0.0,0.0,0.0,132.31
2019-07-20 18:00:00,46.705799999999996,-8.8884,47.5440365156,8.9758,-2.6284,9.3527253889,37.73,-6.26,38.2457906181,131.5,47.8358,-5.7984,48.1859440522,8.9758,-2.6284,9.3527253889,38.86,-3.17,38.989081805,135.95,8.9758,-2.6284,9.3527253889,8.9758,-2.6284,9.3527253889,0.0,0.0,0.0,132.31
2019-07-20 18:30:00,46.5592,-8.7036,47.3657234464,7.6692,-2.1236,7.9577827063,38.89,-6.58,39.4427242974,131.46,48.4592,-5.7036,48.7936995687,7.6692,-2.1236,7.9577827063,40.79,-3.58,40.9468008518,135.85,7.6692,-2.1236,7.9577827063,7.6692,-2.1236,7.9577827063,0.0,0.0,0.0,132.27
2019-07-20 19:00:00,46.9326,-8.6244,47.7184368784,6.0725999999999996,-2.2644,6.4810476098,40.86,-6.36,41.3520156703,131.0,49.7126,-5.8344000000000005,50.0537992776,6.0725999999999996,-2.2644,6.4810476098,43.64,-3.5700000000000003,43.785779655,135.33,6.0725999999999996,-2.2644,6.4810476098,6.0725999999999996,-2.2644,6.4810476098,0.0,0.0,0.0,131.8
2019-07-20 19:30:00,45.27,-8.8774,46.1322135905,5.13,-1.7074,5.4066731693,40.14,-7.17,40.7753418134,131.0,48.58,-7.1474,49.1029706511,5.13,-1.7074,5.4066731693,43.45,-5.44,43.7892235601,135.23,5.13,-1.7074,5.4066731693,5.13,-1.7074,5.4066731693,0.0,0.0,0.0,131.91
2019-07-20 20:00:00,45.435,-8.9486,46.3078467105,4.305,-2.0986,4.7892741578999996,41.13,-6.85,41.6965154419,131.0,49.065,-7.1586,49.5844711473,4.305,-2.0986,4.7892741578999996,44.76,-5.06,45.0451018425,135.34,4.305,-2.0986,4.7892741578999996,4.305,-2.0986,4.7892741578999996,0.0,0.0,0.0,131.91
2019-07-20 20:30:00,44.2592,-9.7396,45.3181706692,3.7492,-2.0096,4.2538209647,40.51,-7.73,41.2409141509,131.63,48.1492,-7.9296,48.7977870072,3.7492,-2.0096,4.2538209647,44.4,-5.92,44.7929280132,135.95,3.7492,-2.0096,4.2538209647,3.7492,-2.0096,4.2538209647,0.0,0.0,0.0,132.55
2019-07-20 21:00:00,43.1172,-9.5934,44.1715548674,3.4772,-2.0634,4.0433327095,39.64,-7.53,40.3488599591,131.45,47.0772,-7.8734,47.7310505583,3.4772,-2.0634,4.0433327095,43.6,-5.8100000000000005,43.9854078076,135.9,3.4772,-2.0634,4.0433327095,3.4772,-2.0634,4.0433327095,0.0,0.0,0.0,132.39
2019-07-20 21:30:00,42.659,-9.8208,43.7748602926,5.019,-1.7208,5.3058,37.64,-8.1,38.5016830801,130.73,46.009,-8.3008,46.751805972,5.019,-1.7208,5.3058,40.99,-6.58,41.5147744785,135.26,5.019,-1.7208,5.3058,5.019,-1.7208,5.3058,0.0,0.0,0.0,131.66
2019-07-20 22:00:00,43.313,-9.876,44.4246704546,6.523,-1.376,6.6665512073,36.79,-8.5,37.7591591538,130.5,46.193,-8.566,46.9805236774,6.523,-1.376,6.6665512073,39.67,-7.19,40.3163118353,135.08,6.523,-1.376,6.6665512073,6.523,-1.376,6.6665512073,0.0,0.0,0.0,131.42
2019-07-20 22:30:00,42.3324,-9.6742,43.4237519729,5.9824,-1.3342,6.1293718602,36.35,-8.34,37.2944781436,130.28,45.2424,-8.5142,46.0365763214,5.9824,-1.3342,6.1293718602,39.26,-7.18,39.9111513239,134.93,5.9824,-1.3342,6.1293718602,5.9824,-1.3342,6.1293718602,0.0,0.0,0.0,131.24
2019-07-20 23:00:00,40.5376,-9.5924,41.6570660455,4.5976,-1.7924,4.9346350949,35.94,-7.8,36.7766719538,129.78,43.7376,-8.3724,44.531727291,4.5976,-1.7924,4.9346350949,39.14,-6.58,39.6892428751,134.47,4.5976,-1.7924,4.9346350949,4.5976,-1.7924,4.9346350949,0.0,0.0,0.0,130.71
2019-07-20 23:30:00,38.0846,-10.3176,39.4574407041,3.3046,-2.1576,3.9465958648,34.78,-8.16,35.72441742,130.78,41.5746,-8.9976,42.5370917074,3.3046,-2.1576,3.9465958648,38.27,-6.84,38.8764517414,135.3,3.3046,-2.1576,3.9465958648,3.3046,-2.1576,3.9465958648,0.0,0.0,0.0,131.73
2019-07-21 00:00:00,35.9364,-12.1586,37.9375328523,3.2664,-1.8386,3.748308808,32.67,-10.32,34.2612215194,131.77,39.2764,-10.5986,40.6812723365,3.2664,-1.8386,3.748308808,36.01,-8.76,37.0601902316,136.04,3.2664,-1.8386,3.748308808,3.2664,-1.8386,3.748308808,0.0,0.0,0.0,132.78
2019-07-21 00:30:00,34.8238,-12.537,37.0118010294,3.2438000000000002,-1.807,3.7131506083,31.58,-10.73,33.3531003057,131.66,38.0838,-10.167,39.4175558786,3.2438000000000002,-1.807,3.7131506083,34.84,-8.36,35.8289715175,135.89,3.2438000000000002,-1.807,3.7131506083,3.2438000000000002,-1.807,3.7131506083,0.0,0.0,0.0,132.59
2019-07-21 01:00:00,34.5786,-12.6878,36.8328636791,3.2986,-2.1878,3.9581852913,31.28,-10.5,32.9952784501,131.56,38.2286,-9.9778,39.5092691757,3.2986,-2.1878,3.9581852913,34.93,-7.79,35.7881125515,135.89,3.2986,-2.1878,3.9581852913,3.2986,-2.1878,3.9581852913,0.0,0.0,0.0,132.45
2019-07-21 01:30:00,33.7936,-13.0662,36.2316571992,3.2336,-2.2162,3.9201672668,30.56,-10.85,32.4289392364,132.15,37.3336,-10.2962,38.7273730506,3.2336,-2.2162,3.9201672668,34.1,-8.08,35.0442063685,136.45,3.2336,-2.2162,3.9201672668,3.2336,-2.2162,3.9201672668,0.0,0.0,0.0,133.04
2019-07-21 02:00:00,33.2196,-13.2656,35.7703503969,3.2196,-2.1056,3.8469956486,30.0,-11.16,32.0085238647,131.95,36.7596,-10.5856,38.2534066394,3.2196,-2.1056,3.8469956486,33.54,-8.48,34.5954043191,136.25,3.2196,-2.1056,3.8469956486,3.2196,-2.1056,3.8469956486,0.0,0.0,0.0,132.85
2019-07-21 02:30:00,32.294200000000004,-13.666,35.0667208282,3.2442,-1.996,3.8090483903,29.05,-11.67,31.3064114839,132.53,35.7542,-10.956,37.3951434499,3.2442,-1.996,3.8090483903,32.51,-8.96,33.7221247848,136.72,3.2442,-1.996,3.8090483903,3.2442,-1.996,3.8090483903,0.0,0.0,0.0,133.42
2019-07-21 03:00:00,32.1916,-13.6058,34.9487754321,3.2816,-2.4358,4.0868105168,28.91,-11.17,30.9928540151,132.28,35.5716,-10.9658,37.2234804418,3.2816,-2.4358,4.0868105168,32.29,-8.53,33.3976795601,136.59,3.2816,-2.4358,4.0868105168,3.2816,-2.4358,4.0868105168,0.0,0.0,0.0,133.16
2019-07-21 03:30:00,31.8352,-13.3724,34.5297124344,3.2952,-2.4524,4.1076281234,28.54,-10.92,30.5577813331,131.65,35.2552,-10.7724,36.8642608606,3.2952,-2.4524,4.1076281234,31.96,-8.32,33.0252024975,136.05,3.2952,-2.4524,4.1076281234,3.2952,-2.4524,4.1076281234,0.0,0.0,0.0,132.53
2019-07-21 04:00:00,30.6446,-13.8024,33.6094890607,3.2646,-1.9324,3.7936503423,27.38,-11.87,29.8422737069,131.96,34.1246,-11.1324,35.8945490976,3.2646,-1.9324,3.7936503423,30.86,-9.2,32.2021676289,136.19,3.2646,-1.9324,3.7936503423,3.2646,-1.9324,3.7936503423,0.0,0.0,0.0,132.87
2019-07-21 04:30:00,30.7946,-13.6614,33.6888889564,3.2546,-2.2614,3.9631239092,27.54,-11.4,29.8062342472,131.55,34.3446,-10.9214,36.0392636873,3.2546,-2.2614,3.9631239092,31.09,-8.66,32.2735758787,135.86,3.2546,-2.2614,3.9631239092,3.2546,-2.2614,3.9631239092,0.0,0.0,0.0,132.44
2019-07-21 05:00:00,31.1806,-13.81,34.1019928503,3.3006,-2.44,4.1045779759,27.88,-11.37,30.1093224766,131.72,34.8006,-11.03,36.5067481483,3.3006,-2.44,4.1045779759,31.5,-8.59,32.6502388965,136.02,3.3006,-2.44,4.1045779759,3.3006,-2.44,4.1045779759,0.0,0.0,0.0,132.6
2019-07-21 05:30:00,30.7106,-13.8626,33.69440059,3.2406,-2.3226,3.9869736794,27.47,-11.54,29.7955114069,131.78,34.3706,-11.0626,36.1070528169,3.2406,-2.3226,3.9869736794,31.13,-8.74,32.3336434693,136.09,3.2406,-2.3226,3.9869736794,3.2406,-2.3226,3.9869736794,0.0,0.0,0.0,132.66
2019-07-21 06:00:00,30.5976,-13.8926,33.6038310393,3.3376,-2.5026,4.1716400276,27.26,-11.39,29.5438606143,131.78,34.3176,-11.0226,36.044352963,3.3376,-2.5026,4.1716400276,30.98,-8.52,32.130216308,136.05,3.3376,-2.5026,4.1716400276,3.3376,-2.5026,4.1716400276,0.0,0.0,0.0,132.66
2019-07-21 06:30:00,29.9196,-13.9246,33.0011658782,3.3796,-1.9846,3.9192261124,26.54,-11.94,29.1021511232,132.18,33.7196,-11.3946,35.5928129448,3.3796,-1.9846,3.9192261124,30.34,-9.41,31.7657630162,136.37,3.3796,-1.9846,3.9192261124,3.3796,-1.9846,3.9192261124,0.0,0.0,0.0,133.08
2019-07-21 07:00:00,31.6532,-13.3034,34.3351936328,3.6132,-2.5234,4.4071262519,28.04,-10.78,30.0408055817,132.49,35.4132,-11.3434,37.1855813159,3.6132,-2.5234,4.4071262519,31.8,-8.82,33.0004909054,136.89,3.6132,-2.5234,4.4071262519,3.6132,-2.5234,4.4071262519,0.0,0.0,0.0,133.44
2019-07-21 07:30:00,35.2616,-13.1658,37.639324173,4.1116,-2.5458,4.8359437755,31.15,-10.62,32.9105894812,132.11,38.9016,-10.7658,40.3638072065,4.1116,-2.5458,4.8359437755,34.79,-8.22,35.7479020363,136.53,4.1116,-2.5458,4.8359437755,4.1116,-2.5458,4.8359437755,0.0,0.0,0.0,133.02
2019-07-21 08:00:00,37.4308,-12.9558,39.6095637729,4.8708,-2.3558,5.410590197,32.56,-10.6,34.2419859237,132.11,40.9708,-9.825800000000001,42.1325622088,4.8708,-2.3558,5.410590197,36.1,-7.47,36.8647650203,136.5,4.8708,-2.3558,5.410590197,4.8708,-2.3558,5.410590197,0.0,0.0,0.0,132.9
2019-07-21 08:30:00,39.7982,-12.4268,41.6931898693,5.7982,-2.1568,6.1863486387,34.0,-10.27,35.5172197673,131.9,42.9382,-9.2068,43.9141683911,5.7982,-2.1568,6.1863486387,37.14,-7.05,37.8032022453,136.34,5.7982,-2.1568,6.1863486387,5.7982,-2.1568,6.1863486387,0.0,0.0,0.0,132.69
2019-07-21 09:00:00,41.4052,-11.8508,43.0677611176,6.4952,-2.1008,6.8264913155,34.91,-9.75,36.2459735695,131.64,44.3452,-8.5808,45.1677638552,6.4952,-2.1008,6.8264913155,37.85,-6.48,38.4006887959,135.95,6.4952,-2.1008,6.8264913155,6.4952,-2.1008,6.8264913155,0.0,0.0,0.0,132.42
2019-07-21 09:30:00,44.2752,-10.973,45.614691318,8.1652,-2.843,8.6459898242,36.11,-8.13,37.0139027934,131.1,46.6152,-7.373,47.1946819042,8.1652,-2.843,8.6459898242,38.45,-4.53,38.715932121,135.52,8.1652,-2.843,8.6459898242,8.1652,-2.843,8.6459898242,0.0,0.0,0.0,131.81
2019-07-21 10:00:00,46.1604,-10.2456,47.2837693878,8.0804,-2.5556,8.474901505,38.08,-7.69,38.8487129774,130.95,48.8204,-7.0856,49.331908371,8.0804,-2.5556,8.474901505,40.74,-4.53,40.9910782976,135.34,8.0804,-2.5556,8.474901505,8.0804,-2.5556,8.474901505,0.0,0.0,0.0,131.7
2019-07-21 10:30:00,48.3522,-8.8976,49.164036964,9.5022,-2.7976,9.9054717505,38.85,-6.1,39.3259774195,130.3,50.2122,-6.3276,50.6093227637,9.5022,-2.7976,9.9054717505,40.71,-3.5300000000000002,40.8627581056,134.49,9.5022,-2.7976,9.9054717505,9.5022,-2.7976,9.9054717505,0.0,0.0,0.0,131.11
2019-07-21 11:00:00,49.339,-8.8806,50.1318459401,9.439,-2.8606,9.862948512500001,39.9,-6.02,40.3515848512,129.8,51.359,-5.4006,51.6421665053,9.439,-2.8606,9.862948512500001,41.92,-2.54,41.9968808366,133.98,9.439,-2.8606,9.862948512500001,9.439,-2.8606,9.862948512500001,0.0,0.0,0.0,130.48
2019-07-21 11:30:00,49.422,-20.7356,53.5957012396,10.012,-3.1156,10.4855666208,39.41,-17.62,43.1695784089,131.27,51.052,-17.3756,53.927897969,10.012,-3.1156,10.4855666208,41.04,-14.26,43.4468548919,134.34,10.012,-3.1156,10.4855666208,10.012,-3.1156,10.4855666208,0.0,0.0,0.0,132.05
2019-07-21 12:00:00,48.8108,-23.021,53.9672181759,11.3308,-3.081,11.7422140008,37.48,-19.94,42.454139963,131.11,49.9508,-20.151,53.8622801378,11.3308,-3.081,11.7422140008,38.62,-17.07,42.2242738244,133.93,11.3308,-3.081,11.7422140008,11.3308,-3.081,11.7422140008,0.0,0.0,0.0,131.95
2019-07-21 12:30:00,50.772,-22.8792,55.6889017367,8.792,-3.0092,9.2927148154,41.98,-19.87,46.4449921951,131.06,53.552,-19.8792,57.1226688508,8.792,-3.0092,9.2927148154,44.76,-16.87,47.8336126589,133.86,8.792,-3.0092,9.2927148154,8.792,-3.0092,9.2927148154,0.0,0.0,0.0,131.89
2019-07-21 13:00:00,49.8374,-23.0378,54.904523198,8.5974,-2.2978,8.8991669048,41.24,-20.74,46.1615121069,131.44,52.2674,-20.2478,56.0522480156,8.5974,-2.2978,8.8991669048,43.67,-17.95,47.2151607008,134.18,8.5974,-2.2978,8.8991669048,8.5974,-2.2978,8.8991669048,0.0,0.0,0.0,132.3
2019-07-21 13:30:00,47.984,-23.5794,53.4644962602,7.654,-1.9494,7.898346432,40.33,-21.63,45.7642414992,131.69,50.514,-20.2894,54.4364211568,7.654,-1.9494,7.898346432,42.86,-18.34,46.6190433192,134.38,7.654,-1.9494,7.898346432,7.654,-1.9494,7.898346432,0.0,0.0,0.0,132.48
2019-07-21 14:00:00,46.78,-23.5284,52.363670675,7.69,-1.8284,7.904375153,39.09,-21.7,44.709261904,132.18,49.58,-20.2484,53.5553368261,7.69,-1.8284,7.904375153,41.89,-18.42,45.7609932147,134.8,7.69,-1.8284,7.904375153,7.69,-1.8284,7.904375153,0.0,0.0,0.0,132.98
2019-07-21 14:30:00,47.8934,-23.8324,53.4954302097,8.0034,-2.5924,8.412784873,39.89,-21.24,45.1923632929,131.92,49.7834,-20.4924,53.8360973077,8.0034,-2.5924,8.412784873,41.78,-17.9,45.4530351022,134.69,8.0034,-2.5924,8.412784873,8.0034,-2.5924,8.412784873,0.0,0.0,0.0,132.72
2019-07-21 15:00:00,47.1422,-24.6322,53.1895882451,9.2522,-2.7721999999999998,9.6585867331,37.89,-21.86,43.7437046899,132.49,48.5222,-21.5722,53.1014473031,9.2522,-2.7721999999999998,9.6585867331,39.27,-18.8,43.5381774998,135.17,9.2522,-2.7721999999999998,9.6585867331,9.2522,-2.7721999999999998,9.6585867331,0.0,0.0,0.0,133.35
2019-07-21 15:30:00,45.8516,-24.0716,51.7862061665,11.3916,-2.6316,11.6916153341,34.46,-21.44,40.5852830469,132.4,45.8316,-21.6116,50.6714595519,11.3916,-2.6316,11.6916153341,34.44,-18.98,39.3237078618,135.11,11.3916,-2.6316,11.6916153341,11.3916,-2.6316,11.6916153341,0.0,0.0,0.0,133.3
2019-07-21 16:00:00,45.8352,-24.1986,51.830857614,8.7752,-2.4686,9.115817078,37.06,-21.73,42.9608717323,132.46,47.7952,-21.8686,52.5606012998,8.7752,-2.4686,9.115817078,39.02,-19.4,43.5766038144,135.11,8.7752,-2.4686,9.115817078,8.7752,-2.4686,9.115817078,0.0,0.0,0.0,133.36
2019-07-21 16:30:00,48.1628,-23.8486,53.7439394332,7.3528,-2.4886,7.7625252206,40.81,-21.36,46.061976727,132.3,50.8328,-21.6386,55.2467425809,7.3528,-2.4886,7.7625252206,43.48,-19.15,47.5103451892,134.93,7.3528,-2.4886,7.7625252206,7.3528,-2.4886,7.7625252206,0.0,0.0,0.0,133.2
2019-07-21 17:00:00,48.6932,-23.565,54.0956278385,6.0932,-3.105,6.8387214624,42.6,-20.46,47.2585611292,131.73,50.9532,-21.085,55.1435020219,6.0932,-3.105,6.8387214624,44.86,-17.98,48.3290802726,134.58,6.0932,-3.105,6.8387214624,6.0932,-3.105,6.8387214624,0.0,0.0,0.0,132.58
2019-07-21 17:30:00,47.665,-24.4172,53.5551293607,5.165,-3.2972,6.1277037167,42.5,-21.12,47.4584491951,131.97,50.445,-20.7572,54.5486881312,5.165,-3.2972,6.1277037167,45.28,-17.46,48.5296816392,134.66,5.165,-3.2972,6.1277037167,5.165,-3.2972,6.1277037167,0.0,0.0,0.0,132.69
2019-07-21 18:00:00,47.2892,-23.9798,53.0216865507,4.7792,-3.3398,5.830524563,42.51,-20.64,47.2557901214,131.18,50.2092,-20.3698,54.1838769071,4.7792,-3.3398,5.830524563,45.43,-17.03,48.5170671001,134.02,4.7792,-3.3398,5.830524563,4.7792,-3.3398,5.830524563,0.0,0.0,0.0,131.84
2019-07-21 18:30:00,48.4784,-23.6972,53.9602868265,3.8484,-3.2572,5.0417788924,44.63,-20.44,49.0879873289,130.8,51.6584,-20.2372,55.4809386582,3.8484,-3.2572,5.0417788924,47.81,-16.98,50.7357516944,133.69,3.8484,-3.2572,5.0417788924,3.8484,-3.2572,5.0417788924,0.0,0.0,0.0,131.46
2019-07-21 19:00:00,49.572,-23.9612,55.0592616136,2.612,-3.1612,4.1006986527,46.96,-20.8,51.3603115255,131.47,53.322,-20.6112,57.1669244357,2.612,-3.1612,4.1006986527,50.71,-17.45,53.6284122457,134.2,2.612,-3.1612,4.1006986527,2.612,-3.1612,4.1006986527,0.0,0.0,0.0,132.12
2019-07-21 19:30:00,49.2646,-23.966,54.7847603733,2.2546,-3.056,3.7976778641999998,47.01,-20.91,51.45063848,131.19,53.0646,-20.796,56.9940820538,2.2546,-3.056,3.7976778641999998,50.81,-17.74,53.8178752832,133.92,2.2546,-3.056,3.7976778641999998,2.2546,-3.056,3.7976778641999998,0.0,0.0,0.0,131.88
2019-07-21 20:00:00,49.2872,-24.0374,54.8363445408,1.3772,-2.8574,3.1719732975,47.91,-21.18,52.3828263842,131.19,53.0072,-21.0574,57.0366316204,1.3772,-2.8574,3.1719732975,51.63,-18.2,54.7439211237,133.97,1.3772,-2.8574,3.1719732975,1.3772,-2.8574,3.1719732975,0.0,0.0,0.0,131.92
2019-07-21 20:30:00,50.5552,-24.123,56.0155993991,0.7652,-3.263,3.3515220483,49.79,-20.86,53.9831797878,131.34,55.4252,-20.493,59.0924347446,0.7652,-3.263,3.3515220483,54.66,-17.23,57.3113295955,134.1,0.7652,-3.263,3.3515220483,0.7652,-3.263,3.3515220483,0.0,0.0,0.0,131.98
2019-07-21 21:00:00,49.6538,-24.8276,55.5149491236,0.4738,-3.2476,3.2819799207,49.18,-21.58,53.7063199261,131.16,54.6938,-21.2176,58.6651370765,0.4738,-3.2476,3.2819799207,54.22,-17.97,57.1203054964,133.8,0.4738,-3.2476,3.2819799207,0.4738,-3.2476,3.2819799207,0.0,0.0,0.0,131.79
2019-07-21 21:30:00,48.7126,-24.4304,54.4955213107,0.37260000000000004,-2.6404,2.6665601287,48.34,-21.79,53.0241426145,130.82,53.6426,-21.4404,57.7686704618,0.37260000000000004,-2.6404,2.6665601287,53.27,-18.8,56.4901132943,134.31,0.37260000000000004,-2.6404,2.6665601287,0.37260000000000004,-2.6404,2.6665601287,0.0,0.0,0.0,131.51
2019-07-21 22:00:00,49.4796,-24.3054,55.1269742079,0.3996,-3.1554,3.1806020374,49.08,-21.15,53.4431370711,130.99,54.3496,-21.915399999999998,58.6017386885,0.3996,-3.1554,3.1806020374,53.95,-18.76,57.1186493188,136.04,0.3996,-3.1554,3.1806020374,0.3996,-3.1554,3.1806020374,0.0,0.0,0.0,131.75
2019-07-21 22:30:00,48.9404,-24.621,54.7846364701,0.4504,-3.321,3.3514028645,48.49,-21.3,52.9619684302,131.07,53.8804,-22.151,58.2560237672,0.4504,-3.321,3.3514028645,53.43,-18.83,56.6509823392,136.15,0.4504,-3.321,3.3514028645,0.4504,-3.321,3.3514028645,0.0,0.0,0.0,131.82
