Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-07-21 23:00:00,44.7296,-26.0028,51.7385999424,1.6096,-2.9328000000000003,3.3454637945,43.12,-23.07,48.9035714442,132.63,49.2296,-22.9328,54.3089940249,1.6096,-2.9328000000000003,3.3454637945,47.62,-20.0,51.6494375574,135.44,1.6096,-2.9328000000000003,3.3454637945,1.6096,-2.9328000000000003,3.3454637945,0.0,0.0,0.0,133.37
2019-07-21 23:30:00,43.0156,-18.2408,46.7233199591,2.8556,-2.3908,3.7242953696,40.16,-15.85,43.1746233336,132.29,47.0456,-15.3508,49.4867208451,2.8556,-2.3908,3.7242953696,44.19,-12.96,46.0512507973,134.61,2.8556,-2.3908,3.7242953696,2.8556,-2.3908,3.7242953696,0.0,0.0,0.0,133.0
2019-07-22 00:00:00,39.8524,-15.2974,42.6875184629,0.46240000000000003,-2.8374,2.8748308681,39.39,-12.46,41.3137229017,131.06,45.7324,2.9926,45.8302090822,0.46240000000000003,-2.8374,2.8748308681,45.27,5.83,45.6438582944,135.14,0.46240000000000003,-2.8374,2.8748308681,0.46240000000000003,-2.8374,2.8748308681,0.0,0.0,0.0,132.66
2019-07-22 00:30:00,38.3946,-18.058,42.4291959995,0.5346000000000001,-3.238,3.2818350294,37.86,-14.82,40.6572502759,131.06,45.2946,10.512,46.4984186092,0.5346000000000001,-3.238,3.2818350294,44.76,13.75,46.8243537062,136.76,0.5346000000000001,-3.238,3.2818350294,0.5346000000000001,-3.238,3.2818350294,0.0,0.0,0.0,133.63
2019-07-22 01:00:00,38.1358,-12.0064,39.9811565941,0.5558000000000001,-3.2064,3.2542148976,37.58,-8.8,38.5965853412,130.66,42.0758,-10.2164,43.2983576432,0.5558000000000001,-3.2064,3.2542148976,41.52,-7.01,42.1076062013,137.03,0.5558000000000001,-3.2064,3.2542148976,0.5558000000000001,-3.2064,3.2542148976,0.0,0.0,0.0,131.48
2019-07-22 01:30:00,37.5344,-12.0412,39.4185448844,0.5144000000000001,-2.8412,2.8873906559,37.02,-9.2,38.1460404236,130.92,41.3644,-10.1212,42.58464837,0.5144000000000001,-2.8412,2.8873906559,40.85,-7.28,41.4936248115,137.28,0.5144000000000001,-2.8412,2.8873906559,0.5144000000000001,-2.8412,2.8873906559,0.0,0.0,0.0,131.74
2019-07-22 02:00:00,36.5718,-12.1958,38.5517067441,2.0718,-2.0358,2.9046233627999998,34.5,-10.16,35.9649217989,131.17,40.0518,-10.5158,41.4092831727,2.0718,-2.0358,2.9046233627999998,37.98,-8.48,38.9151744182,137.46,2.0718,-2.0358,2.9046233627999998,2.0718,-2.0358,2.9046233627999998,0.0,0.0,0.0,132.04
2019-07-22 02:30:00,36.5758,-12.377,38.6132007821,2.1658,-2.367,3.2083295716,34.41,-10.01,35.8364088603,131.29,40.0158,-10.717,41.4260586906,2.1658,-2.367,3.2083295716,37.85,-8.35,38.7600954591,135.62,2.1658,-2.367,3.2083295716,2.1658,-2.367,3.2083295716,0.0,0.0,0.0,132.17
2019-07-22 03:00:00,36.745,-12.4588,38.7997000303,2.135,-2.4588,3.2563664474,34.61,-10.0,36.0257144273,131.56,40.205,-10.5488,41.5658418228,2.135,-2.4588,3.2563664474,38.07,-8.09,38.9200847892,135.53,2.135,-2.4588,3.2563664474,2.135,-2.4588,3.2563664474,0.0,0.0,0.0,132.4
2019-07-22 03:30:00,36.0094,-13.2244,38.360939036,2.0994,-1.8844,2.821071378,33.91,-11.34,35.7558904238,131.13,39.3994,-10.5544,40.7885778095,2.0994,-1.8844,2.821071378,37.3,-8.67,38.2943716491,135.04,2.0994,-1.8844,2.821071378,2.0994,-1.8844,2.821071378,0.0,0.0,0.0,131.89
2019-07-22 04:00:00,37.1184,-13.1146,39.367097324,0.3884,-2.8846,2.9106308114,36.73,-10.23,38.128018569,131.09,40.8484,-10.2446,42.11346117,0.3884,-2.8846,2.9106308114,40.46,-7.36,41.1239735434,135.16,0.3884,-2.8846,2.9106308114,0.3884,-2.8846,2.9106308114,0.0,0.0,0.0,131.83
2019-07-22 04:30:00,37.5816,-12.7596,39.6885884193,0.4016,-3.1296,3.1552620684,37.18,-9.63,38.4068913087,131.24,41.3216,-9.8696,42.4839220261,0.4016,-3.1296,3.1552620684,40.92,-6.74,41.4713636139,135.47,0.4016,-3.1296,3.1552620684,0.4016,-3.1296,3.1552620684,0.0,0.0,0.0,131.98
2019-07-22 05:00:00,37.2678,-12.7388,39.3848440682,1.0578,-3.1188,3.2933044621,36.21,-9.62,37.4660980087,131.8,40.9578,-9.7688,42.1066602128,1.0578,-3.1188,3.2933044621,39.9,-6.65,40.4503708265,135.92,1.0578,-3.1188,3.2933044621,1.0578,-3.1188,3.2933044621,0.0,0.0,0.0,132.53
2019-07-22 05:30:00,37.9364,-12.1822,39.8444028917,2.2264,-3.5522,4.1922525926,35.71,-8.63,36.7380048451,131.61,41.4364,-9.2122,42.4480844538,2.2264,-3.5522,4.1922525926,39.21,-5.66,39.6164069547,135.86,2.2264,-3.5522,4.1922525926,2.2264,-3.5522,4.1922525926,0.0,0.0,0.0,132.3
2019-07-22 06:00:00,37.664,-12.409,39.6555188719,2.154,-3.3890000000000002,4.0155992081,35.51,-9.02,36.63769234,131.8,41.224,-9.449,42.2930464379,2.154,-3.3890000000000002,4.0155992081,39.07,-6.06,39.5371787056,135.93,2.154,-3.3890000000000002,4.0155992081,2.154,-3.3890000000000002,4.0155992081,0.0,0.0,0.0,132.47
2019-07-22 06:30:00,41.0164,-11.425,42.577877988,2.2464,-3.775,4.3928280139,38.77,-7.65,39.5175328177,132.32,44.8164,-8.215,45.5630983797,2.2464,-3.775,4.3928280139,42.57,-4.44,42.8009170463,136.39,2.2464,-3.775,4.3928280139,2.2464,-3.775,4.3928280139,0.0,0.0,0.0,133.01
2019-07-22 07:00:00,43.2096,-10.33,44.4272262488,2.3796,-3.81,4.4920592338,40.83,-6.52,41.3473010002,131.56,47.1796,-7.0,47.6960654159,2.3796,-3.81,4.4920592338,44.8,-3.19,44.9134289495,135.63,2.3796,-3.81,4.4920592338,2.3796,-3.81,4.4920592338,0.0,0.0,0.0,132.24
2019-07-22 07:30:00,47.8088,-13.7984,49.7601969449,2.6288,-3.7684,4.5947174015000005,45.18,-10.03,46.2799449006,130.8,52.0388,-10.3484,53.0577618073,2.6288,-3.7684,4.5947174015000005,49.41,-6.58,49.8462084817,134.45,2.6288,-3.7684,4.5947174015000005,2.6288,-3.7684,4.5947174015000005,0.0,0.0,0.0,131.49
2019-07-22 08:00:00,50.6586,-22.327,55.3605336224,2.6286,-3.8369999999999997,4.6510328917,48.03,-18.49,51.4661150661,131.49,55.0386,-18.567,58.0859791943,2.6286,-3.8369999999999997,4.6510328917,52.41,-14.73,54.4406190266,134.2,2.6286,-3.8369999999999997,4.6510328917,2.6286,-3.8369999999999997,4.6510328917,0.0,0.0,0.0,132.19
2019-07-22 08:30:00,51.0166,-20.1336,54.8457411703,2.7566,-3.4436,4.4110344048,48.26,-16.69,51.064505285,131.56,55.7366,-17.0336,58.2813186924,2.7566,-3.4436,4.4110344048,52.98,-13.59,54.6952328819,134.71,2.7566,-3.4436,4.4110344048,2.7566,-3.4436,4.4110344048,0.0,0.0,0.0,132.35
2019-07-22 09:00:00,51.9868,-19.6502,55.576593403,2.7868,-3.6702,4.6083209827000005,49.2,-15.98,51.7300724917,131.88,56.9168,-16.3202,59.2103964712,2.7868,-3.6702,4.6083209827000005,54.13,-12.65,55.5884826201,135.09,2.7868,-3.6702,4.6083209827000005,2.7868,-3.6702,4.6083209827000005,0.0,0.0,0.0,132.66
2019-07-22 09:30:00,52.519800000000004,-18.121,55.5580780179,2.9798,-4.011,4.9967318359,49.54,-14.11,51.5102290812,131.55,60.5598,-14.741,62.328055136,2.9798,-4.011,4.9967318359,57.58,-10.73,58.5712327,134.92,2.9798,-4.011,4.9967318359,2.9798,-4.011,4.9967318359,0.0,0.0,0.0,132.28
2019-07-22 10:00:00,50.2806,-15.7238,52.6818433884,3.2306,-3.7738,4.9677301457,47.05,-11.95,48.5438461599,131.21,62.6206,-12.5938,63.8744341877,3.2306,-3.7738,4.9677301457,59.39,-8.82,60.0413565803,134.85,3.2306,-3.7738,4.9677301457,3.2306,-3.7738,4.9677301457,0.0,0.0,0.0,131.94
2019-07-22 10:30:00,50.5578,-15.8378,52.9804402556,3.5378,-3.5078,4.9820367,47.02,-12.33,48.609765479800004,131.21,61.7578,-13.2778,63.1690259042,3.5378,-3.5078,4.9820367,58.22,-9.77,59.0340689772,134.73,3.5378,-3.5078,4.9820367,3.5378,-3.5078,4.9820367,0.0,0.0,0.0,132.01
2019-07-22 11:00:00,50.8516,-15.8776,53.2727266462,4.3716,-3.6976,5.7256556236,46.48,-12.18,48.0493787681,131.06,61.2316,-13.2776,62.6546367025,4.3716,-3.6976,5.7256556236,56.86,-9.58,57.6613908955,134.6,4.3716,-3.6976,5.7256556236,4.3716,-3.6976,5.7256556236,0.0,0.0,0.0,131.87
2019-07-22 11:30:00,50.9804,-16.4224,53.5602129002,5.0404,-3.8224,6.3258496599,45.94,-12.6,47.6365783826,131.18,60.3904,-13.6724,61.9187769091,5.0404,-3.8224,6.3258496599,55.35,-9.85,56.219614015,134.6,5.0404,-3.8224,6.3258496599,5.0404,-3.8224,6.3258496599,0.0,0.0,0.0,131.99
2019-07-22 12:00:00,51.2028,-15.9482,53.6290202323,5.8228,-4.1382,7.1435074774,45.38,-11.81,46.8915824003,130.92,59.7228,-13.2082,61.1659168744,5.8228,-4.1382,7.1435074774,53.9,-9.07,54.6577981628,134.39,5.8228,-4.1382,7.1435074774,5.8228,-4.1382,7.1435074774,0.0,0.0,0.0,131.72
2019-07-22 12:30:00,49.9436,-16.081,52.4686739108,6.9236,-3.101,7.5863323128,43.02,-12.98,44.9355182456,131.24,56.7836,-13.321,58.3251769818,6.9236,-3.101,7.5863323128,49.86,-10.22,50.8966403606,134.58,6.9236,-3.101,7.5863323128,6.9236,-3.101,7.5863323128,0.0,0.0,0.0,132.07
2019-07-22 13:00:00,48.6614,-16.0298,51.2336445902,6.9314,-2.7398,7.4532415767,41.73,-13.29,43.7951709667,131.33,55.7014,-13.2598,57.2579100038,6.9314,-2.7398,7.4532415767,48.77,-10.52,49.8917157452,134.64,6.9314,-2.7398,7.4532415767,6.9314,-2.7398,7.4532415767,0.0,0.0,0.0,132.14
2019-07-22 13:30:00,48.870400000000004,-16.2022,51.4861853413,8.6304,-2.8422,9.0863581814,40.24,-13.36,42.3998490563,131.69,53.0204,-13.4422,54.697856969,8.6304,-2.8422,9.0863581814,44.39,-10.6,45.6380553924,135.11,8.6304,-2.8422,9.0863581814,8.6304,-2.8422,9.0863581814,0.0,0.0,0.0,132.54
2019-07-22 14:00:00,47.9694,-16.387,50.6911935681,8.4294,-2.747,8.865708847,39.54,-13.64,41.8265609392,131.77,52.1394,-14.057,54.0010766685,8.4294,-2.747,8.865708847,43.71,-11.31,45.149531559,135.18,8.4294,-2.747,8.865708847,8.4294,-2.747,8.865708847,0.0,0.0,0.0,132.66
2019-07-22 14:30:00,48.4398,-16.0046,51.0153059895,8.2398,-2.5746,8.6326629264,40.2,-13.43,42.3840170347,131.61,51.9598,-14.0546,53.827061941,8.2398,-2.5746,8.6326629264,43.72,-11.48,45.2020884473,135.03,8.2398,-2.5746,8.6326629264,8.2398,-2.5746,8.6326629264,0.0,0.0,0.0,132.55
2019-07-22 15:00:00,48.811,-16.4482,51.5078343967,9.331,-2.7882,9.7386662454,39.48,-13.66,41.7763808868,131.77,50.501,-14.2182,52.4643518233,9.331,-2.7882,9.7386662454,41.17,-11.43,42.7272021083,135.11,9.331,-2.7882,9.7386662454,9.331,-2.7882,9.7386662454,0.0,0.0,0.0,132.71
2019-07-22 15:30:00,48.5854,-16.0194,51.1582082321,9.0954,-3.0294,9.5866347338,39.49,-12.99,41.5716273437,131.81,50.6554,-13.8094,52.5039910628,9.0954,-3.0294,9.5866347338,41.56,-10.78,42.9353234528,135.23,9.0954,-3.0294,9.5866347338,9.0954,-3.0294,9.5866347338,0.0,0.0,0.0,132.74
2019-07-22 16:00:00,49.4444,-15.5304,51.8260746683,8.5144,-3.4804,9.1982711158,40.93,-12.05,42.6669356762,131.38,53.4844,-13.2704,55.1061208898,8.5144,-3.4804,9.1982711158,44.97,-9.79,46.0233093117,135.02,8.5144,-3.4804,9.1982711158,8.5144,-3.4804,9.1982711158,0.0,0.0,0.0,132.28
2019-07-22 16:30:00,50.754,-15.4184,53.0442793764,9.864,-3.7884,10.5664786263,40.89,-11.63,42.5117513165,130.71,55.014,-12.8184,56.487623198,9.864,-3.7884,10.5664786263,45.15,-9.03,46.0441462077,134.57,9.864,-3.7884,10.5664786263,9.864,-3.7884,10.5664786263,0.0,0.0,0.0,131.56
2019-07-22 17:00:00,50.1366,-15.4568,52.4651439129,8.9366,-3.3968,9.5603906719,41.2,-12.06,42.9288201562,130.59,56.1066,-12.9768,57.5877408986,8.9366,-3.3968,9.5603906719,47.17,-9.58,48.1329959591,134.45,8.9366,-3.3968,9.5603906719,8.9366,-3.3968,9.5603906719,0.0,0.0,0.0,131.43
2019-07-22 17:30:00,51.5346,-15.736,53.8835475183,8.3946,-4.386,9.4713412545,43.14,-11.35,44.6080945569,130.47,58.6146,-12.906,60.0186318501,8.3946,-4.386,9.4713412545,50.22,-8.52,50.9375971165,134.22,8.3946,-4.386,9.4713412545,8.3946,-4.386,9.4713412545,0.0,0.0,0.0,131.21
2019-07-22 18:00:00,51.0642,-16.5976,53.6938809121,8.2142,-4.2876,9.2658834117,42.85,-12.31,44.5831649841,130.95,59.0842,-13.5976,60.6286847573,8.2142,-4.2876,9.2658834117,50.87,-9.31,51.7149204776,134.62,8.2142,-4.2876,9.2658834117,8.2142,-4.2876,9.2658834117,0.0,0.0,0.0,131.68
2019-07-22 18:30:00,49.7658,-16.5656,52.4504904934,7.5458,-3.3256,8.246133215,42.22,-13.24,44.2473276029,131.24,59.2058,-13.9556,60.8283283101,7.5458,-3.3256,8.246133215,51.66,-10.63,52.7423217161,134.94,7.5458,-3.3256,8.246133215,7.5458,-3.3256,8.246133215,0.0,0.0,0.0,132.0
2019-07-22 19:00:00,48.806,-16.593,51.5495226457,6.666,-2.7030000000000003,7.1931748901,42.14,-13.89,44.370166779,130.92,59.226,-14.243,60.9145477288,6.666,-2.7030000000000003,7.1931748901,52.56,-11.54,53.8119429123,134.46,6.666,-2.7030000000000003,7.1931748901,6.666,-2.7030000000000003,7.1931748901,0.0,0.0,0.0,131.69
2019-07-22 19:30:00,47.5214,-16.9168,50.4426563555,6.0814,-2.6568,6.6364156139,41.44,-14.26,43.8248924699,130.14,58.2314,-14.6968,60.0574048407,6.0814,-2.6568,6.6364156139,52.15,-12.04,53.5218095733,133.66,6.0814,-2.6568,6.6364156139,6.0814,-2.6568,6.6364156139,0.0,0.0,0.0,130.9
2019-07-22 20:00:00,47.8736,-17.155,50.8544550847,4.0836,-3.855,5.6157647707,43.79,-13.3,45.7652062161,130.0,59.6636,-14.835,61.480260165,4.0836,-3.855,5.6157647707,55.58,-10.98,56.6541860766,133.59,4.0836,-3.855,5.6157647707,4.0836,-3.855,5.6157647707,0.0,0.0,0.0,130.73
2019-07-22 20:30:00,45.1904,-18.1614,48.7032719858,3.4804,-3.8414,5.1835835211,41.71,-14.32,44.0997335593,130.3,57.5204,-15.8114,59.6539754427,3.4804,-3.8414,5.1835835211,54.04,-11.97,55.3498193312,133.99,3.4804,-3.8414,5.1835835211,3.4804,-3.8414,5.1835835211,0.0,0.0,0.0,131.02
2019-07-22 21:00:00,42.9492,-19.1962,47.0438930689,3.2792,-3.0862,4.5030859508,39.67,-16.11,42.8163636943,130.07,56.0992,-16.6862,58.5281941553,3.2792,-3.0862,4.5030859508,52.82,-13.6,54.5427575394,134.7,3.2792,-3.0862,4.5030859508,3.2792,-3.0862,4.5030859508,0.0,0.0,0.0,130.79
2019-07-22 21:30:00,43.519800000000004,-19.4058,47.6503731956,3.1498,-3.8958,5.0098400853,40.37,-15.51,43.2469305269,130.13,56.7998,-16.9658,59.2794707271,3.1498,-3.8958,5.0098400853,53.65,-13.07,55.2190854687,135.71,3.1498,-3.8958,5.0098400853,3.1498,-3.8958,5.0098400853,0.0,0.0,0.0,130.87
2019-07-22 22:00:00,44.185,-19.7316,48.3906009837,3.105,-4.5616,5.5180811484,41.08,-15.17,43.7914980333,130.75,57.625,-17.1016,60.1091120177,3.105,-4.5616,5.5180811484,54.52,-12.54,55.9435608448,136.33,3.105,-4.5616,5.5180811484,3.105,-4.5616,5.5180811484,0.0,0.0,0.0,131.49
2019-07-22 22:30:00,41.4934,-20.7912,46.4109495809,3.1534,-4.6812000000000005,5.6442506146,38.34,-16.11,41.5871097818,131.19,54.6734,-18.1712,57.6140015708,3.1534,-4.6812000000000005,5.6442506146,51.52,-13.49,53.2568352421,136.72,3.1534,-4.6812000000000005,5.6442506146,3.1534,-4.6812000000000005,5.6442506146,0.0,0.0,0.0,131.93
2019-07-22 23:00:00,37.7618,-21.8634,43.6344107191,3.1418,-4.0434,5.1205459475,34.62,-17.82,38.9370877185,131.38,50.2918,-19.3934,53.9014759612,3.1418,-4.0434,5.1205459475,47.15,-15.35,49.5857338354,136.85,3.1418,-4.0434,5.1205459475,3.1418,-4.0434,5.1205459475,0.0,0.0,0.0,132.17
2019-07-22 23:30:00,34.2718,-22.8622,41.1975298298,3.0718,-3.9222,4.9819281488,31.2,-18.94,36.4988164192,132.41,46.0818,-20.7322,50.5307471554,3.0718,-3.9222,4.9819281488,43.01,-16.81,46.1783087607,135.74,3.0718,-3.9222,4.9819281488,3.0718,-3.9222,4.9819281488,0.0,0.0,0.0,133.28
2019-07-23 00:00:00,33.8184,-22.8118,40.7929209275,3.1384,-4.0718,5.1409249946,30.68,-18.74,35.9506606337,131.88,44.8884,-20.8618,49.4993247813,3.1384,-4.0718,5.1409249946,41.75,-16.79,44.9996288874,135.35,3.1384,-4.0718,5.1409249946,3.1384,-4.0718,5.1409249946,0.0,0.0,0.0,132.79
2019-07-23 00:30:00,33.3728,-23.5364,40.8375550786,3.1628,-4.5564,5.5465380915,30.21,-18.98,35.6775069196,132.63,43.9728,-21.6764,49.0252328582,3.1628,-4.5564,5.5465380915,40.81,-17.12,44.2555137808,136.08,3.1628,-4.5564,5.5465380915,3.1628,-4.5564,5.5465380915,0.0,0.0,0.0,133.55
2019-07-23 01:00:00,31.5094,-23.6858,39.4190234532,3.0294,-4.4758,5.4046322724,28.48,-19.21,34.353085742,132.73,41.8194,-21.9158,47.2140286991,3.0294,-4.4758,5.4046322724,38.79,-17.44,42.5301975072,136.27,3.0294,-4.4758,5.4046322724,3.0294,-4.4758,5.4046322724,0.0,0.0,0.0,133.66
2019-07-23 01:30:00,30.6128,-14.0096,33.6661909933,3.2128,-4.0296,5.1536162061,27.4,-9.98,29.1609396282,131.15,40.6128,-12.0296,42.3569451212,3.2128,-4.0296,5.1536162061,37.4,-8.0,38.2460455472,134.57,3.2128,-4.0296,5.1536162061,3.2128,-4.0296,5.1536162061,0.0,0.0,0.0,132.05
2019-07-23 02:00:00,31.3568,-9.7396,32.8345658476,3.1368,-4.5196000000000005,5.5014814732,28.22,-5.22,28.6987247103,131.15,41.4468,-7.7996,42.1742930042,3.1368,-4.5196000000000005,5.5014814732,38.31,-3.2800000000000002,38.4501560465,133.91,3.1368,-4.5196000000000005,5.5014814732,3.1368,-4.5196000000000005,5.5014814732,0.0,0.0,0.0,132.05
2019-07-23 02:30:00,31.6018,-9.209,32.9162489394,3.1418,-4.649,5.611070151,28.46,-4.5600000000000005,28.8229977622,131.15,41.5218,-7.309,42.160186862,3.1418,-4.649,5.611070151,38.38,-2.66,38.4720677895,134.03,3.1418,-4.649,5.611070151,3.1418,-4.649,5.611070151,0.0,0.0,0.0,132.05
2019-07-23 03:00:00,30.9288,-9.4132,32.3295376348,3.2088,-4.6132,5.6194316154,27.72,-4.8,28.132514996,131.66,40.8288,-7.4432,41.5017124427,3.2088,-4.6132,5.6194316154,37.62,-2.83,37.7262945437,134.47,3.2088,-4.6132,5.6194316154,3.2088,-4.6132,5.6194316154,0.0,0.0,0.0,132.56
2019-07-23 03:30:00,30.6652,-9.5392,32.1146512931,3.1952,-4.6492,5.641308685,27.47,-4.89,27.9018458171,131.61,40.5852,-7.5392,41.2795106037,3.1952,-4.6492,5.641308685,37.39,-2.89,37.5015226358,134.42,3.1952,-4.6492,5.641308685,3.1952,-4.6492,5.641308685,0.0,0.0,0.0,132.49
2019-07-23 04:00:00,29.9822,-10.1144,31.6422724247,3.1722,-4.3144,5.3550817174,26.81,-5.8,27.4302041553,131.83,39.9022,-8.1744,40.7309020303,3.1722,-4.3144,5.3550817174,36.73,-3.86,36.9322690882,134.49,3.1722,-4.3144,5.3550817174,3.1722,-4.3144,5.3550817174,0.0,0.0,0.0,132.72
2019-07-23 04:30:00,29.4592,-10.338799999999999,31.2207503126,3.2592,-4.2188,5.3311028953,26.2,-6.12,26.905285726,132.38,39.3292,-8.338799999999999,40.2035018136,3.2592,-4.2188,5.3311028953,36.07,-4.12,36.3045355293,134.89,3.2592,-4.2188,5.3311028953,3.2592,-4.2188,5.3311028953,0.0,0.0,0.0,133.27
2019-07-23 05:00:00,30.3538,-10.1668,32.0112011127,3.1938,-4.4168,5.4505486586,27.16,-5.75,27.7619902024,132.3,40.2238,-8.2468,41.0604894842,3.1938,-4.4168,5.4505486586,37.03,-3.83,37.2275408804,134.89,3.1938,-4.4168,5.4505486586,3.1938,-4.4168,5.4505486586,0.0,0.0,0.0,133.18
2019-07-23 05:30:00,31.304,-9.882,32.8267320944,3.164,-4.302,5.3402340773,28.14,-5.58,28.6879068599,132.23,41.224,-8.022,41.9972696732,3.164,-4.302,5.3402340773,38.06,-3.7199999999999998,38.2413650384,134.76,3.164,-4.302,5.3402340773,3.164,-4.302,5.3402340773,0.0,0.0,0.0,133.1
2019-07-23 06:00:00,32.8874,-8.8246,34.0507656877,3.2674,-4.6246,5.6624047824,29.62,-4.2,29.9162898769,131.11,42.7174,-7.0746,43.2992635956,3.2674,-4.6246,5.6624047824,39.45,-2.45,39.5260040986,133.84,3.2674,-4.6246,5.6624047824,3.2674,-4.6246,5.6624047824,0.0,0.0,0.0,131.98
2019-07-23 06:30:00,36.886,-7.4348,37.627825436,3.926,-4.1548,5.7162784257,32.96,-3.2800000000000002,33.1228018139,130.85,45.186,-6.6048,45.6661579185,3.926,-4.1548,5.7162784257,41.26,-2.45,41.3326759356,133.66,3.926,-4.1548,5.7162784257,3.926,-4.1548,5.7162784257,0.0,0.0,0.0,131.81
2019-07-23 07:00:00,36.8554,-6.4786,37.4204859284,4.3354,-3.2486,5.417480514,32.52,-3.23,32.6800137699,130.72,44.4754,-5.9586,44.8727770382,4.3354,-3.2486,5.417480514,40.14,-2.71,40.2313770582,133.36,4.3354,-3.2486,5.417480514,4.3354,-3.2486,5.417480514,0.0,0.0,0.0,131.69
2019-07-23 07:30:00,39.5936,-5.9072,40.0318394881,4.7036,-2.9272,5.5400679418,34.89,-2.98,35.0170315704,129.85,47.4036,-5.0672,47.6736594861,4.7036,-2.9272,5.5400679418,42.7,-2.14,42.753591662,135.49,4.7036,-2.9272,5.5400679418,4.7036,-2.9272,5.5400679418,0.0,0.0,0.0,130.78
2019-07-23 08:00:00,41.0278,-23.841,47.4518034835,4.4478,-3.461,5.6357293973,36.58,-20.38,41.8741065576,131.27,50.2278,-22.371,54.9844844828,4.4478,-3.461,5.6357293973,45.78,-18.91,49.5317726313,134.99,4.4478,-3.461,5.6357293973,4.4478,-3.461,5.6357293973,0.0,0.0,0.0,132.21
2019-07-23 08:30:00,42.7626,-25.098,49.583763096,5.0026,-3.958,6.3790101709,37.76,-21.14,43.2749026573,130.27,51.6926,-23.258,56.6838553625,5.0026,-3.958,6.3790101709,46.69,-19.3,50.5217388854,133.7,5.0026,-3.958,6.3790101709,5.0026,-3.958,6.3790101709,0.0,0.0,0.0,131.18
2019-07-23 09:00:00,44.0178,-23.4224,49.86156374,6.2378,-4.0724,7.4494691489000004,37.78,-19.35,42.4470364101,130.38,50.5378,-21.6724,54.9887456722,6.2378,-4.0724,7.4494691489000004,44.3,-17.6,47.6681235209,134.34,6.2378,-4.0724,7.4494691489000004,6.2378,-4.0724,7.4494691489000004,0.0,0.0,0.0,131.32
2019-07-23 09:30:00,45.7512,-22.7892,51.112815791,8.411200000000001,-4.3692,9.4783012233,37.34,-18.42,41.6361861846,130.03,48.9812,-20.4892,53.0939287497,8.411200000000001,-4.3692,9.4783012233,40.57,-16.12,43.6552322179,134.09,8.411200000000001,-4.3692,9.4783012233,8.411200000000001,-4.3692,9.4783012233,0.0,0.0,0.0,130.96
2019-07-23 10:00:00,45.034,-22.22,50.2174228331,10.134,-4.39,11.0440054328,34.9,-17.83,39.1908012166,130.34,46.094,-19.59,50.0841784998,10.134,-4.39,11.0440054328,35.96,-15.2,39.0405122917,134.23,10.134,-4.39,11.0440054328,10.134,-4.39,11.0440054328,0.0,0.0,0.0,131.24
2019-07-23 10:30:00,45.1444,-22.0588,50.2454725204,11.2944,-4.7388,12.248252806,33.85,-17.32,38.0237412678,130.24,44.6944,-19.0388,48.580503258,11.2944,-4.7388,12.248252806,33.4,-14.3,36.332492345,134.23,11.2944,-4.7388,12.248252806,11.2944,-4.7388,12.248252806,0.0,0.0,0.0,131.11
2019-07-23 11:00:00,44.7894,-22.1042,49.9468318315,11.7794,-4.5142,12.6147638107,33.01,-17.59,37.4041200939,130.24,43.2394,-19.0142,47.2354264721,11.7794,-4.5142,12.6147638107,31.46,-14.5,34.6407505692,134.13,11.7794,-4.5142,12.6147638107,11.7794,-4.5142,12.6147638107,0.0,0.0,0.0,131.11
2019-07-23 11:30:00,45.9088,-21.6514,50.7582607996,12.5088,-4.7114,13.3666513159,33.4,-16.94,37.4502817079,130.16,43.0088,-18.4614,46.803634126,12.5088,-4.7114,13.3666513159,30.5,-13.75,33.4561279888,134.13,12.5088,-4.7114,13.3666513159,12.5088,-4.7114,13.3666513159,0.0,0.0,0.0,131.03
2019-07-23 12:00:00,45.98,-21.4388,50.732460471,12.83,-4.7888,13.6945794181,33.15,-16.65,37.0964283995,129.92,42.49,-18.1988,46.2233320028,12.83,-4.7888,13.6945794181,29.66,-13.41,32.5506328664,133.86,12.83,-4.7888,13.6945794181,12.83,-4.7888,13.6945794181,0.0,0.0,0.0,130.77
2019-07-23 12:30:00,45.8386,-21.5704,50.6602349592,13.1986,-4.8204,14.0513094806,32.64,-16.75,36.6869472701,129.98,42.1886,-18.1904,45.943102008,13.1986,-4.8204,14.0513094806,28.99,-13.37,31.9245516805,133.86,13.1986,-4.8204,14.0513094806,13.1986,-4.8204,14.0513094806,0.0,0.0,0.0,130.82
2019-07-23 13:00:00,45.968,-21.7806,50.8669987355,13.018,-4.6806,13.8338837772,32.95,-17.1,37.1229376532,130.1,43.638,-18.0606,47.2277494315,13.018,-4.6806,13.8338837772,30.62,-13.38,33.4156969103,134.0,13.018,-4.6806,13.8338837772,13.018,-4.6806,13.8338837772,0.0,0.0,0.0,130.91
2019-07-23 13:30:00,46.4468,-21.7508,51.2874500329,12.4168,-4.4508,13.1903958576,34.03,-17.3,38.1750036018,130.31,45.0568,-18.3008,48.6316204427,12.4168,-4.4508,13.1903958576,32.64,-13.85,35.4569048283,134.22,12.4168,-4.4508,13.1903958576,12.4168,-4.4508,13.1903958576,0.0,0.0,0.0,131.12
2019-07-23 14:00:00,46.4502,-21.6392,51.2433025544,12.2102,-4.7992,13.1195009311,34.24,-16.84,38.1570858426,130.02,45.3002,-18.0692,48.7709350811,12.2102,-4.7992,13.1195009311,33.09,-13.27,35.6516619528,134.02,12.2102,-4.7992,13.1195009311,12.2102,-4.7992,13.1195009311,0.0,0.0,0.0,130.79
2019-07-23 14:30:00,47.9302,-21.621,52.5810965371,12.7002,-5.061,13.6714593603,35.23,-16.56,38.9279655261,129.89,45.0402,-17.921,48.4745485491,12.7002,-5.061,13.6714593603,32.34,-12.86,34.8030918167,133.88,12.7002,-5.061,13.6714593603,12.7002,-5.061,13.6714593603,0.0,0.0,0.0,130.64
2019-07-23 15:00:00,48.8882,-21.5228,53.416168143,12.3982,-5.3028,13.4846227637,36.49,-16.22,39.9325493802,129.82,46.3582,-17.9428,49.7094234434,12.3982,-5.3028,13.4846227637,33.96,-12.64,36.2360483497,133.88,12.3982,-5.3028,13.4846227637,12.3982,-5.3028,13.4846227637,0.0,0.0,0.0,130.57
2019-07-23 15:30:00,48.912,-21.5494,53.4486705575,11.312,-4.7494,12.268583633,37.6,-16.8,41.1825205639,129.86,48.022,-18.0894,51.3160684032,11.312,-4.7494,12.268583633,36.71,-13.34,39.0586699722,134.01,11.312,-4.7494,12.268583633,11.312,-4.7494,12.268583633,0.0,0.0,0.0,130.63
2019-07-23 16:00:00,49.9774,-21.4568,54.3887375934,9.0574,-4.6468,10.1798450381,40.92,-16.81,44.2382470268,129.86,51.2474,-18.0568,54.335476744,9.0574,-4.6468,10.1798450381,42.19,-13.41,44.2699017392,133.97,9.0574,-4.6468,10.1798450381,9.0574,-4.6468,10.1798450381,0.0,0.0,0.0,130.57
2019-07-23 16:30:00,49.979,-21.1578,54.2729485272,8.649000000000001,-3.8778,9.4785301519,41.33,-17.28,44.7969563698,130.03,50.559,-18.1778,53.7275059336,8.649000000000001,-3.8778,9.4785301519,41.91,-14.3,44.2824807345,134.38,8.649000000000001,-3.8778,9.4785301519,8.649000000000001,-3.8778,9.4785301519,0.0,0.0,0.0,130.81
2019-07-23 17:00:00,50.4886,-21.3934,54.8340796724,9.8186,-3.1334,10.3064592135,40.67,-18.26,44.5811226866,130.43,51.0286,-19.0634,54.473215781,9.8186,-3.1334,10.3064592135,41.21,-15.93,44.1817722596,134.76,9.8186,-3.1334,10.3064592135,9.8186,-3.1334,10.3064592135,0.0,0.0,0.0,131.29
2019-07-23 17:30:00,51.4268,-21.5266,55.7504283912,7.2568,-3.4766,8.0466075958,44.17,-18.05,47.7157353501,130.34,58.0068,-19.0466,61.0537617007,7.2568,-3.4766,8.0466075958,50.75,-15.57,53.0847190819,134.86,7.2568,-3.4766,8.0466075958,7.2568,-3.4766,8.0466075958,0.0,0.0,0.0,131.12
2019-07-23 18:00:00,50.6052,-22.315,55.3068304284,6.1152,-3.145,6.8765322685,44.49,-19.17,48.4442875889,130.68,59.0752,-19.805,62.3066391329,6.1152,-3.145,6.8765322685,52.96,-16.66,55.5186202999,135.15,6.1152,-3.145,6.8765322685,6.1152,-3.145,6.8765322685,0.0,0.0,0.0,131.42
2019-07-23 18:30:00,48.8308,-23.0568,54.0005838383,6.2208,-3.0768,6.9401045295,42.61,-19.98,47.0617944834,131.07,57.6108,-20.3868,61.11158557,6.2208,-3.0768,6.9401045295,51.39,-17.31,54.227006187,135.42,6.2208,-3.0768,6.9401045295,6.2208,-3.0768,6.9401045295,0.0,0.0,0.0,131.8
2019-07-23 19:00:00,48.4674,-23.3366,53.7929898994,5.8774,-3.0966,6.6432493796,42.59,-20.24,47.1546996597,131.07,57.8574,-20.6666,61.437668334,5.8774,-3.0966,6.6432493796,51.98,-17.57,54.869165293500004,135.56,5.8774,-3.0966,6.6432493796,5.8774,-3.0966,6.6432493796,0.0,0.0,0.0,131.77
2019-07-23 19:30:00,46.8742,-24.345,52.8192166795,3.6742,-3.465,5.050343616,43.2,-20.88,47.9813963949,132.11,59.4042,-20.985,63.0018190423,3.6742,-3.465,5.050343616,55.73,-17.52,58.4190320016,136.46,3.6742,-3.465,5.050343616,3.6742,-3.465,5.050343616,0.0,0.0,0.0,132.72
2019-07-23 20:00:00,45.5872,-24.6334,51.8169586082,1.3072,-2.8134,3.1022558566,44.28,-21.82,49.3642664283,132.86,59.3672,-21.4434,63.1211837611,1.3072,-2.8134,3.1022558566,58.06,-18.63,60.9757369779,137.05,1.3072,-2.8134,3.1022558566,1.3072,-2.8134,3.1022558566,0.0,0.0,0.0,133.52
2019-07-23 20:30:00,45.5866,-25.1214,52.0501953649,0.5266000000000001,-3.4414,3.48145681,45.06,-21.68,50.0042598185,132.17,60.2166,-22.1914,64.1755183035,0.5266000000000001,-3.4414,3.48145681,59.69,-18.75,62.5656343371,136.09,0.5266000000000001,-3.4414,3.48145681,0.5266000000000001,-3.4414,3.48145681,0.0,0.0,0.0,132.8
2019-07-23 21:00:00,44.727,-25.4718,51.4715176019,0.387,-3.6218,3.6424173621,44.34,-21.85,49.4313473415,131.88,59.547,-22.6618,63.7134396202,0.387,-3.6218,3.6424173621,59.16,-19.04,62.1484287814,135.62,0.387,-3.6218,3.6424173621,0.387,-3.6218,3.6424173621,0.0,0.0,0.0,132.5
2019-07-23 21:30:00,43.9686,-26.2352,51.200815472,0.4086,-3.2452,3.2708220679,43.56,-22.99,49.2545804977,132.34,58.6686,-23.4752,63.1908984032,0.4086,-3.2452,3.2708220679,58.26,-20.23,61.6723641512,135.95,0.4086,-3.2452,3.2708220679,0.4086,-3.2452,3.2708220679,0.0,0.0,0.0,133.04
2019-07-23 22:00:00,43.064,-26.9522,50.8028461884,0.354,-3.1022,3.122332596,42.71,-23.85,48.9179578478,131.46,57.444,-24.3222,62.3809470018,0.354,-3.1022,3.122332596,57.09,-21.22,60.9061285915,134.72,0.354,-3.1022,3.122332596,0.354,-3.1022,3.122332596,0.0,0.0,0.0,132.19
2019-07-23 22:30:00,41.9088,-28.0156,50.4105282734,0.3488,-2.7856,2.8073526319,41.56,-25.23,48.6187875209,132.21,55.1588,-25.9956,60.9775732282,0.3488,-2.7856,2.8073526319,54.81,-23.21,59.5217624067,135.34,0.3488,-2.7856,2.8073526319,0.3488,-2.7856,2.8073526319,0.0,0.0,0.0,133.05
2019-07-23 23:00:00,40.9156,-28.1548,49.6666798407,0.3556,-3.5148,3.5327426173000003,40.56,-24.64,47.4578044161,132.13,53.3256,-26.2848,59.4517478835,0.3556,-3.5148,3.5327426173000003,52.97,-22.77,57.6566891176,135.61,0.3556,-3.5148,3.5327426173000003,0.3556,-3.5148,3.5327426173000003,0.0,0.0,0.0,132.98
2019-07-23 23:30:00,39.2178,-28.7036,48.5997169724,0.3478,-3.3336,3.3516941686,38.87,-25.37,46.4167405146,132.44,50.7078,-27.2236,57.5535001351,0.3478,-3.3336,3.3516941686,50.36,-23.89,55.7392294529,135.95,0.3478,-3.3336,3.3516941686,0.3478,-3.3336,3.3516941686,0.0,0.0,0.0,133.37
2019-07-24 00:00:00,36.667,-23.660800000000002,43.6383128184,0.507,-3.3608000000000002,3.3988270977,36.16,-20.3,41.4684892418,131.97,47.587,-22.2308,52.5236236149,0.507,-3.3608000000000002,3.3988270977,47.08,-18.87,50.720836941,136.14,0.507,-3.3608000000000002,3.3988270977,0.507,-3.3608000000000002,3.3988270977,0.0,0.0,0.0,132.9
2019-07-24 00:30:00,34.8492,-14.9106,37.9050489117,0.7192000000000001,-3.3106,3.3878195052,34.13,-11.6,36.0474257056,131.16,45.4292,-13.3506,47.35029813,0.7192000000000001,-3.3106,3.3878195052,44.71,-10.04,45.8234186852,136.21,0.7192000000000001,-3.3106,3.3878195052,0.7192000000000001,-3.3106,3.3878195052,0.0,0.0,0.0,132.02
2019-07-24 01:00:00,35.6474,-14.4524,38.4656859099,0.6574,-3.4624,3.5242571586,34.99,-10.99,36.675335036,130.41,45.6974,-13.0624,47.5276620561,0.6574,-3.4624,3.5242571586,45.04,-9.6,46.0517274377,135.73,0.6574,-3.4624,3.5242571586,0.6574,-3.4624,3.5242571586,0.0,0.0,0.0,131.29
2019-07-24 01:30:00,35.6924,-14.5162,38.5313830559,0.4524,-3.5061999999999998,3.5352657892,35.24,-11.01,36.9198821775,130.57,45.6124,-13.1462,47.4690805493,0.4524,-3.5061999999999998,3.5352657892,45.16,-9.64,46.1774317172,135.91,0.4524,-3.5061999999999998,3.5352657892,0.4524,-3.5061999999999998,3.5352657892,0.0,0.0,0.0,131.47
2019-07-24 02:00:00,35.3632,-14.5642,38.2448929385,0.43320000000000003,-3.5042,3.5308752286000002,34.93,-11.06,36.6391662023,130.45,45.5532,-12.9942,47.3702782753,0.43320000000000003,-3.5042,3.5308752286000002,45.12,-9.49,46.1072065951,135.8,0.43320000000000003,-3.5042,3.5308752286000002,0.43320000000000003,-3.5042,3.5308752286000002,0.0,0.0,0.0,131.3
2019-07-24 02:30:00,33.4584,-15.2838,36.7839512967,0.3784,-2.8238000000000003,2.8490407157,33.08,-12.46,35.3488047888,132.07,43.8784,-13.713799999999999,45.9715379012,0.3784,-2.8238000000000003,2.8490407157,43.5,-10.89,44.8424140742,137.08,0.3784,-2.8238000000000003,2.8490407157,0.3784,-2.8238000000000003,2.8490407157,0.0,0.0,0.0,132.97
2019-07-24 03:00:00,34.2838,-14.9634,37.406981728,0.4138,-3.6234,3.6469518779,33.87,-11.34,35.7179576684,131.87,44.5638,-13.3634,46.5243240682,0.4138,-3.6234,3.6469518779,44.15,-9.74,45.2116146582,135.04,0.4138,-3.6234,3.6469518779,0.4138,-3.6234,3.6469518779,0.0,0.0,0.0,132.78
2019-07-24 03:30:00,34.0332,-15.0796,37.2243608192,0.3532,-3.6096,3.6268391748,33.68,-11.47,35.579534848,131.94,43.9232,-13.6696,46.0011463162,0.3532,-3.6096,3.6268391748,43.57,-10.06,44.7163113416,135.04,0.3532,-3.6096,3.6268391748,0.3532,-3.6096,3.6268391748,0.0,0.0,0.0,132.86
2019-07-24 04:00:00,33.3566,-15.3598,36.7231019877,0.43660000000000004,-3.5298,3.5566989752,32.92,-11.83,34.9810705954,132.31,43.5766,-13.7098,45.6823673161,0.43660000000000004,-3.5298,3.5566989752,43.14,-10.18,44.3248463054,135.36,0.43660000000000004,-3.5298,3.5566989752,0.43660000000000004,-3.5298,3.5566989752,0.0,0.0,0.0,133.22
2019-07-24 04:30:00,33.1354,-15.2196,36.4635565643,3.4254,-4.1996,5.4194100528,29.71,-11.02,31.6879235672,131.76,42.3454,-13.6396,44.4878813759,3.4254,-4.1996,5.4194100528,38.92,-9.44,40.0484706325,134.96,3.4254,-4.1996,5.4194100528,3.4254,-4.1996,5.4194100528,0.0,0.0,0.0,132.67
2019-07-24 05:00:00,31.1664,-16.1044,35.0812797418,6.4664,-3.5144,7.3597103421,24.7,-12.59,27.7236018583,132.77,38.7764,-15.2044,41.6507259999,6.4664,-3.5144,7.3597103421,32.31,-11.69,34.3597467977,135.81,6.4664,-3.5144,7.3597103421,6.4664,-3.5144,7.3597103421,0.0,0.0,0.0,133.8
2019-07-24 05:30:00,31.3034,-15.328,34.8547046403,8.0234,-2.908,8.5341321504,23.28,-12.42,26.385882589,132.57,35.6234,-15.838,38.9854956562,8.0234,-2.908,8.5341321504,27.6,-12.93,30.4785974087,135.69,8.0234,-2.908,8.5341321504,8.0234,-2.908,8.5341321504,0.0,0.0,0.0,133.73
2019-07-24 06:00:00,32.6118,-15.1876,35.9748897566,9.0018,-3.1776,9.5461796023,23.61,-12.01,26.4890958698,132.57,35.4118,-16.1876,38.9362809344,9.0018,-3.1776,9.5461796023,26.41,-13.01,29.44058763,135.86,9.0018,-3.1776,9.5461796023,9.0018,-3.1776,9.5461796023,0.0,0.0,0.0,133.73
2019-07-24 06:30:00,37.4612,-14.874,40.3060464625,8.0012,-3.644,8.7919245584,29.46,-11.23,31.5278369065,131.74,42.3512,-15.194,44.9942416031,8.0012,-3.644,8.7919245584,34.35,-11.55,36.2398261585,134.95,8.0012,-3.644,8.7919245584,8.0012,-3.644,8.7919245584,0.0,0.0,0.0,132.83
2019-07-24 07:00:00,38.2092,-14.7784,40.9675978207,7.5592,-3.9684,8.5375466734,30.65,-10.81,32.500439997,131.87,44.9692,-14.0484,47.1124876354,7.5592,-3.9684,8.5375466734,37.41,-10.08,38.7442189236,134.79,7.5592,-3.9684,8.5375466734,7.5592,-3.9684,8.5375466734,0.0,0.0,0.0,132.83
2019-07-24 07:30:00,41.9136,-13.4888,44.0306437655,8.9936,-3.9588,9.8263390131,32.92,-9.53,34.2716690577,130.45,47.0936,-12.8588,48.8175777605,8.9936,-3.9588,9.8263390131,38.1,-8.9,39.125694882,133.44,8.9936,-3.9588,9.8263390131,8.9936,-3.9588,9.8263390131,0.0,0.0,0.0,131.4
2019-07-24 08:00:00,45.6588,-11.9342,47.1927022651,10.9888,-3.7641999999999998,11.6156328747,34.67,-8.17,35.6196266123,130.23,48.2288,-11.4342,49.5656945788,10.9888,-3.7641999999999998,11.6156328747,37.24,-7.67,38.0216583016,133.54,10.9888,-3.7641999999999998,11.6156328747,10.9888,-3.7641999999999998,11.6156328747,0.0,0.0,0.0,131.21
2019-07-24 08:30:00,48.6488,-11.6338,50.0205062337,11.7388,-4.0238,12.4092865178,36.91,-7.61,37.6863397002,129.64,50.7988,-7.0838,51.2903334351,11.7388,-4.0238,12.4092865178,39.06,-3.06,39.179678406,135.05,11.7388,-4.0238,12.4092865178,11.7388,-4.0238,12.4092865178,0.0,0.0,0.0,130.76
2019-07-24 09:00:00,49.59,-18.3648,52.8813197551,13.13,-4.2848,13.8114594102,36.46,-14.08,39.0842423491,129.88,55.27,20.8752,59.0808503243,13.13,-4.2848,13.8114594102,42.14,25.16,49.0795802753,134.2,13.13,-4.2848,13.8114594102,13.13,-4.2848,13.8114594102,0.0,0.0,0.0,133.16
2019-07-24 09:30:00,51.1392,-17.5684,54.0727884911,14.6792,-4.5884,15.3796075112,36.46,-12.98,38.7015761953,129.79,54.1492,21.6416,58.3137609077,14.6792,-4.5884,15.3796075112,39.47,26.23,47.3908619884,134.16,14.6792,-4.5884,15.3796075112,14.6792,-4.5884,15.3796075112,0.0,0.0,0.0,133.11
2019-07-24 10:00:00,51.4452,-17.083,54.2073564384,14.7952,-4.843,15.5676777986,36.65,-12.24,38.6398770702,129.79,55.3752,22.117,59.6286379522,14.7952,-4.843,15.5676777986,40.58,26.96,48.7193801274,134.07,14.7952,-4.843,15.5676777986,14.7952,-4.843,15.5676777986,0.0,0.0,0.0,133.11
2019-07-24 10:30:00,52.0212,-13.4134,53.7226632717,15.1212,-5.1534,15.9752377447,36.9,-8.26,37.8131934647,130.05,53.6212,21.9366,57.9348557347,15.1212,-5.1534,15.9752377447,38.5,27.09,47.0756635641,133.97,15.1212,-5.1534,15.9752377447,15.1212,-5.1534,15.9752377447,0.0,0.0,0.0,133.03
2019-07-24 11:00:00,53.0048,2.9802,53.0885149075,17.1648,-5.3098,17.9673129622,35.84,8.29,36.7862705367,131.61,49.5848,18.2402,52.8332971438,17.1648,-5.3098,17.9673129622,32.42,23.55,40.0706738151,133.92,17.1648,-5.3098,17.9673129622,17.1648,-5.3098,17.9673129622,0.0,0.0,0.0,133.19
2019-07-24 11:30:00,50.5162,2.745,50.5907253105,17.5362,-4.005,17.9877273562,32.98,6.75,33.6636732993,132.15,47.0362,18.165,50.4219330792,17.5362,-4.005,17.9877273562,29.5,22.17,36.90201756,134.14,17.5362,-4.005,17.9877273562,17.5362,-4.005,17.9877273562,0.0,0.0,0.0,133.75
2019-07-24 12:00:00,52.6306,2.9968,52.7158502407,18.6006,-4.3332,19.0986633721,34.03,7.33,34.8104840529,131.93,47.9406,18.8968,51.5304781523,18.6006,-4.3332,19.0986633721,29.34,23.23,37.4228339387,133.98,18.6006,-4.3332,19.0986633721,18.6006,-4.3332,19.0986633721,0.0,0.0,0.0,133.49
2019-07-24 12:30:00,54.0434,2.3352,54.0938281378,21.2534,-4.4648,21.7173076278,32.79,6.8,33.4876708656,131.42,49.1034,18.3752,52.4289220431,21.2534,-4.4648,21.7173076278,27.85,22.84,36.0178858347,133.43,21.2534,-4.4648,21.7173076278,21.2534,-4.4648,21.7173076278,0.0,0.0,0.0,132.95
2019-07-24 13:00:00,55.286,2.246,55.3316031938,19.286,-4.584,19.8232906451,36.0,6.83,36.6421737892,131.34,52.756,18.586,55.9342018089,19.286,-4.584,19.8232906451,33.47,23.17,40.7073678835,133.36,19.286,-4.584,19.8232906451,19.286,-4.584,19.8232906451,0.0,0.0,0.0,132.82
2019-07-24 13:30:00,55.751,1.8214000000000001,55.7807448763,15.741,-5.0386,16.5277515398,40.01,6.86,40.5938382024,131.25,56.851,18.8114,59.8824262281,15.741,-5.0386,16.5277515398,41.11,23.85,47.5274089342,133.18,15.741,-5.0386,16.5277515398,15.741,-5.0386,16.5277515398,0.0,0.0,0.0,132.64
2019-07-24 14:00:00,55.5208,1.4756,55.540405364,15.6608,-5.4644,16.5867514601,39.86,6.94,40.4596490346,131.29,56.6308,18.6556,59.6244825554,15.6608,-5.4644,16.5867514601,40.97,24.12,47.542773373,133.18,15.6608,-5.4644,16.5867514601,15.6608,-5.4644,16.5867514601,0.0,0.0,0.0,132.67
2019-07-24 14:30:00,56.6566,2.1586,56.6977061046,15.3166,-5.7914,16.3749366264,41.34,7.95,42.0974832977,130.83,58.4966,19.2286,61.5758984467,15.3166,-5.7914,16.3749366264,43.18,25.02,49.9050378218,134.2,15.3166,-5.7914,16.3749366264,15.3166,-5.7914,16.3749366264,0.0,0.0,0.0,132.19
2019-07-24 15:00:00,56.2286,3.261,56.3230821152,13.3986,-5.549,14.5022026934,42.83,8.81,43.7267080856,131.37,60.6486,19.971,63.8521223058,13.3986,-5.549,14.5022026934,47.25,25.52,53.7013305236,135.92,13.3986,-5.549,14.5022026934,13.3986,-5.549,14.5022026934,0.0,0.0,0.0,132.79
2019-07-24 15:30:00,55.688,3.3666,55.7896705454,11.058,-5.2334,12.2338808054,44.63,8.6,45.451038492,131.72,63.408,19.7166,66.4027015984,11.058,-5.2334,12.2338808054,52.35,24.95,57.9915942185,136.45,11.058,-5.2334,12.2338808054,11.058,-5.2334,12.2338808054,0.0,0.0,0.0,133.15
2019-07-24 16:00:00,56.5528,3.305,56.649291371,13.6228,-5.385,14.648512035,42.93,8.69,43.8006963415,131.66,59.7228,19.995,62.9810516333,13.6228,-5.385,14.648512035,46.1,25.38,52.6246558184,136.6,13.6228,-5.385,14.648512035,13.6228,-5.385,14.648512035,0.0,0.0,0.0,133.1
2019-07-24 16:30:00,55.5378,2.9252000000000002,55.6147824223,14.5378,-4.9748,15.3654242987,41.0,7.9,41.7541614692,132.0,59.2378,19.6152,62.4009056014,14.5378,-4.9748,15.3654242987,44.7,24.59,51.0172333629,136.91,14.5378,-4.9748,15.3654242987,14.5378,-4.9748,15.3654242987,0.0,0.0,0.0,133.46
2019-07-24 17:00:00,56.938,2.864,57.0099845641,13.548,-5.196,14.5102281167,43.39,8.06,44.1322523785,132.09,62.128,19.754,65.1928592715,13.548,-5.196,14.5102281167,48.58,24.95,54.6124427214,137.13,13.548,-5.196,14.5102281167,13.548,-5.196,14.5102281167,0.0,0.0,0.0,133.51
2019-07-24 17:30:00,56.5174,2.5288,56.5739457012,13.0074,-5.0712,13.961000114600001,43.51,7.6,44.1687683777,132.49,62.8374,19.2488,65.7195187155,13.0074,-5.0712,13.961000114600001,49.83,24.32,55.4480955489,137.23,13.0074,-5.0712,13.961000114600001,13.0074,-5.0712,13.961000114600001,0.0,0.0,0.0,133.92
2019-07-24 18:00:00,54.582,1.9088,54.615366349,11.182,-4.0212,11.8830624605,43.4,5.93,43.8032521624,132.56,63.732,18.4288,66.3429611446,11.182,-4.0212,11.8830624605,52.55,22.45,57.1445972949,137.23,11.182,-4.0212,11.8830624605,11.182,-4.0212,11.8830624605,0.0,0.0,0.0,133.98
2019-07-24 18:30:00,55.2342,1.6128,55.2577412991,12.1742,-3.8572,12.7706357508,43.06,5.47,43.4060422061,132.82,62.9442,16.7028,65.1226215802,12.1742,-3.8572,12.7706357508,50.77,20.56,54.7750536285,137.44,12.1742,-3.8572,12.7706357508,12.1742,-3.8572,12.7706357508,0.0,0.0,0.0,134.4
2019-07-24 19:00:00,54.9704,1.1634,54.9827097888,12.1404,-4.0766,12.8065600268,42.83,5.24,43.1493510959,132.97,62.6504,16.2634,64.7268939446,12.1404,-4.0766,12.8065600268,50.51,20.34,54.4515904267,137.44,12.1404,-4.0766,12.8065600268,12.1404,-4.0766,12.8065600268,0.0,0.0,0.0,134.52
2019-07-24 19:30:00,54.0286,4.8418,54.2451163258,11.5486,-4.1282,12.2642650493,42.48,8.97,43.4167168266,132.97,59.5886,-5.3782,59.8308138437,11.5486,-4.1282,12.2642650493,48.04,-1.25,48.0562597379,137.13,11.5486,-4.1282,12.2642650493,11.5486,-4.1282,12.2642650493,0.0,0.0,0.0,132.93
2019-07-24 20:00:00,51.934,4.6858,52.1449621501,7.864,-4.5142,9.06755191,44.07,9.2,45.0200499778,132.31,63.614,-4.3142,63.7601232562,7.864,-4.5142,9.06755191,55.75,0.2,55.7503587432,136.77,7.864,-4.5142,9.06755191,7.864,-4.5142,9.06755191,0.0,0.0,0.0,132.1
2019-07-24 20:30:00,50.12,4.2718,50.3017164244,6.3,-4.3082,7.6322072325,43.82,8.58,44.6520861775,132.82,62.53,-4.8982,62.7215534186,6.3,-4.3082,7.6322072325,56.23,-0.59,56.2330952376,137.19,6.3,-4.3082,7.6322072325,6.3,-4.3082,7.6322072325,0.0,0.0,0.0,132.6
2019-07-24 21:00:00,48.899,3.8138,49.0475001548,6.369,-4.4462,7.7674227025,42.53,8.26,43.3246869579,133.01,61.059,-5.5262,61.3085668356,6.369,-4.4462,7.7674227025,54.69,-1.08,54.7006627017,137.7,6.369,-4.4462,7.7674227025,6.369,-4.4462,7.7674227025,0.0,0.0,0.0,132.82
2019-07-24 21:30:00,47.8256,3.3558,47.9431893912,6.3056,-4.3442,7.6571969414000005,41.52,7.7,42.2279575637,132.84,59.8456,-6.1042,60.1561060658,6.3056,-4.3442,7.6571969414000005,53.54,-1.76,53.5689200937,136.6,6.3056,-4.3442,7.6571969414000005,6.3056,-4.3442,7.6571969414000005,0.0,0.0,0.0,132.66
2019-07-24 22:00:00,49.767,3.5014000000000003,49.8900199535,8.357,-4.2886,9.3931644806,41.41,7.79,42.1363524762,133.01,58.267,-6.9686,58.6822347475,8.357,-4.2886,9.3931644806,49.91,-2.68,49.9819017245,136.77,8.357,-4.2886,9.3931644806,8.357,-4.2886,9.3931644806,0.0,0.0,0.0,132.97
2019-07-24 22:30:00,49.635,2.9238,49.7210401283,9.285,-4.0962,10.1484028024,40.35,7.02,40.9561094344,133.64,56.005,-8.4162,56.6338454234,9.285,-4.0962,10.1484028024,46.72,-4.32,46.9193009326,137.49,9.285,-4.0962,10.1484028024,9.285,-4.0962,10.1484028024,0.0,0.0,0.0,133.71
2019-07-24 23:00:00,46.9786,-2.3192,47.0358113207,6.8686,-4.3692,8.1404898256,40.11,2.05,40.1623530187,133.35,57.3686,-6.6692,57.7549521219,6.8686,-4.3692,8.1404898256,50.5,-2.3,50.5523491047,137.7,6.8686,-4.3692,8.1404898256,6.8686,-4.3692,8.1404898256,0.0,0.0,0.0,133.71
2019-07-24 23:30:00,39.5004,-17.953,43.3888442939,6.3104,-4.243,7.6042223245,33.19,-13.71,35.9101684764,132.21,51.3004,-2.573,51.3648845921,6.3104,-4.243,7.6042223245,44.99,1.67,45.0209839964,135.77,6.3104,-4.243,7.6042223245,6.3104,-4.243,7.6042223245,0.0,0.0,0.0,133.86
2019-07-25 00:00:00,35.8434,-18.1766,40.1887809111,6.3034,-4.4766,7.7312870287,29.54,-13.7,32.562272648,132.53,46.8034,-3.0066,46.8998709499,6.3034,-4.4766,7.7312870287,40.5,1.47,40.5266689971,135.11,6.3034,-4.4766,7.7312870287,6.3034,-4.4766,7.7312870287,0.0,0.0,0.0,134.23
2019-07-25 00:30:00,35.4296,-18.1896,39.8260982814,6.2996,-4.7296,7.8774409753,29.13,-13.46,32.0893829794,132.53,45.7096,-3.2496,45.8249651644,6.2996,-4.7296,7.8774409753,39.41,1.48,39.4377801099,135.23,6.2996,-4.7296,7.8774409753,6.2996,-4.7296,7.8774409753,0.0,0.0,0.0,134.27
2019-07-25 01:00:00,35.338,-17.8736,39.6010078276,6.308,-4.3236,7.6475081536000005,29.03,-13.55,32.0365947004,132.95,44.708,-6.3236,45.1529974748,6.308,-4.3236,7.6475081536000005,38.4,-2.0,38.4520480599,135.68,6.308,-4.3236,7.6475081536000005,6.308,-4.3236,7.6475081536000005,0.0,0.0,0.0,134.55
2019-07-25 01:30:00,36.6536,-12.4854,38.7217200821,6.3036,-3.7154,7.3170738769,30.35,-8.77,31.5916982766,132.37,43.0836,-24.1854,49.4077945482,6.3036,-3.7154,7.3170738769,36.78,-20.47,42.0926276205,135.68,6.3036,-3.7154,7.3170738769,6.3036,-3.7154,7.3170738769,0.0,0.0,0.0,132.54
2019-07-25 02:00:00,38.482,-12.1222,40.3461529373,6.302,-4.6322,7.8212838358,32.18,-7.49,33.0401649512,132.06,44.792,-23.7122,50.6812755645,6.302,-4.6322,7.8212838358,38.49,-19.08,42.9595914785,135.59,6.302,-4.6322,7.8212838358,6.302,-4.6322,7.8212838358,0.0,0.0,0.0,132.22
2019-07-25 02:30:00,38.3682,-12.165,40.2505403223,6.3182,-4.695,7.8716374561,32.05,-7.47,32.9090170014,132.31,44.9782,-23.325,50.6664987959,6.3182,-4.695,7.8716374561,38.66,-18.63,42.9147119296,135.76,6.3182,-4.695,7.8716374561,6.3182,-4.695,7.8716374561,0.0,0.0,0.0,132.41
2019-07-25 03:00:00,38.296,-12.2072,40.1945188781,6.326,-4.8772,7.9878254763,31.97,-7.33,32.7995396309,132.34,44.846,-23.4572,50.6103146388,6.326,-4.8772,7.9878254763,38.52,-18.58,42.7668890615,135.88,6.326,-4.8772,7.9878254763,6.326,-4.8772,7.9878254763,0.0,0.0,0.0,132.45
2019-07-25 03:30:00,37.8088,-12.4964,39.8204139908,6.3388,-4.7764,7.9369000498,31.47,-7.72,32.4030754713,132.49,43.9788,-24.0864,50.1426915353,6.3388,-4.7764,7.9369000498,37.64,-19.31,42.3042042828,135.95,6.3388,-4.7764,7.9369000498,6.3388,-4.7764,7.9369000498,0.0,0.0,0.0,132.64
2019-07-25 04:00:00,36.7634,-12.841,38.9414799483,6.3534,-4.001,7.5082416424,30.41,-8.84,31.6688127343,132.66,42.5634,-24.831,49.2769883471,6.3534,-4.001,7.5082416424,36.21,-20.83,41.773831521700004,135.95,6.3534,-4.001,7.5082416424,6.3534,-4.001,7.5082416424,0.0,0.0,0.0,132.85
2019-07-25 04:30:00,38.026,-12.3628,39.9851910067,6.366,-4.5728,7.8381410959,31.66,-7.79,32.6042895951,132.07,43.816,-24.2128,50.060978215,6.366,-4.5728,7.8381410959,37.45,-19.64,42.287493423,135.48,6.366,-4.5728,7.8381410959,6.366,-4.5728,7.8381410959,0.0,0.0,0.0,132.23
2019-07-25 05:00:00,38.423,-12.5904,40.4332177938,6.393,-4.6704,7.917265005,32.03,-7.92,32.9946556278,132.65,44.333,-24.5204,50.6622631271,6.393,-4.6704,7.917265005,37.94,-19.85,42.8189922815,136.05,6.393,-4.6704,7.917265005,6.393,-4.6704,7.917265005,0.0,0.0,0.0,132.82
2019-07-25 05:30:00,39.6678,-12.0312,41.4521908984,6.3778,-4.8312,8.0010515734,33.29,-7.2,34.0597137393,132.31,45.6278,-23.9312,51.5227955985,6.3778,-4.8312,8.0010515734,39.25,-19.1,43.6505727339,135.83,6.3778,-4.8312,8.0010515734,6.3778,-4.8312,8.0010515734,0.0,0.0,0.0,132.44
2019-07-25 06:00:00,39.2054,-11.8656,40.9616387919,6.4354,-4.4056,7.7989540658,32.77,-7.46,33.6083992478,132.18,44.3254,-24.2956,50.547178601,6.4354,-4.4056,7.7989540658,37.89,-19.89,42.7932728358,135.6,6.4354,-4.4056,7.7989540658,6.4354,-4.4056,7.7989540658,0.0,0.0,0.0,132.36
2019-07-25 06:30:00,39.7296,-10.932,41.2061857026,6.6196,-4.392,7.9441027284,33.11,-6.54,33.7497214803,131.71,44.8696,-23.232,50.5272879557,6.6196,-4.392,7.9441027284,38.25,-18.84,42.6381061962,135.07,6.6196,-4.392,7.9441027284,6.6196,-4.392,7.9441027284,0.0,0.0,0.0,131.86
2019-07-25 07:00:00,41.1358,-10.2676,42.3978496082,6.9658,-4.2376,8.1535037499,34.17,-6.03,34.6979797683,131.4,46.0858,-22.3376,51.2139564513,6.9658,-4.2376,8.1535037499,39.12,-18.1,43.1043431686,134.62,6.9658,-4.2376,8.1535037499,6.9658,-4.2376,8.1535037499,0.0,0.0,0.0,131.54
2019-07-25 07:30:00,40.871,-9.3312,41.922666118,7.971,-3.5312,8.7181543024,32.9,-5.8,33.407334524,130.7,45.051,-20.9212,49.6718150508,7.971,-3.5312,8.7181543024,37.08,-17.39,40.9553232193,133.71,7.971,-3.5312,8.7181543024,7.971,-3.5312,8.7181543024,0.0,0.0,0.0,130.79
2019-07-25 08:00:00,44.0786,-15.6166,46.7632459686,8.7686,-4.6566,9.9283568389,35.31,-10.96,36.9718501025,130.2,52.4586,7.4434000000000005,52.9840439899,8.7686,-4.6566,9.9283568389,43.69,12.1,45.3346015754,135.45,8.7686,-4.6566,9.9283568389,8.7686,-4.6566,9.9283568389,0.0,0.0,0.0,132.37
2019-07-25 08:30:00,44.1586,-16.195,47.0346678415,9.6886,-4.005,10.4837490889,34.47,-12.19,36.5619611071,130.2,52.5286,11.255,53.7208417931,9.6886,-4.005,10.4837490889,42.84,15.26,45.4767325124,135.56,9.6886,-4.005,10.4837490889,9.6886,-4.005,10.4837490889,0.0,0.0,0.0,132.6
2019-07-25 09:00:00,46.3472,-15.0944,48.7432442416,10.5672,-4.8044,11.6080995516,35.78,-10.29,37.2302632276,129.78,53.9172,12.5456,55.3575336806,10.5672,-4.8044,11.6080995516,43.35,17.35,46.6930937077,135.49,10.5672,-4.8044,11.6080995516,10.5672,-4.8044,11.6080995516,0.0,0.0,0.0,132.13
2019-07-25 09:30:00,47.5422,-14.5088,49.7068009258,11.3922,-5.0088,12.4446895614,36.15,-9.5,37.3774330312,129.93,54.3722,13.5612,56.0378646834,11.3922,-5.0088,12.4446895614,42.98,18.57,46.8201377614,135.95,11.3922,-5.0088,12.4446895614,11.3922,-5.0088,12.4446895614,0.0,0.0,0.0,132.26
2019-07-25 10:00:00,48.7506,-14.1234,50.755210845,12.9606,-5.3434,14.0188828342,35.79,-8.78,36.8512211467,129.69,52.8206,14.1166,54.6744380851,12.9606,-5.3434,14.0188828342,39.86,19.46,44.356636482,135.84,12.9606,-5.3434,14.0188828342,12.9606,-5.3434,14.0188828342,0.0,0.0,0.0,132.0
