Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-07-25 10:30:00,50.0938,-13.6284,51.9145652491,14.0738,-5.5384,15.1243420022,36.02,-8.09,36.9173197835,129.6,52.6538,14.8816,54.71640223,14.0738,-5.5384,15.1243420022,38.58,20.42,43.6508052618,135.84,14.0738,-5.5384,15.1243420022,14.0738,-5.5384,15.1243420022,0.0,0.0,0.0,131.89
2019-07-25 11:00:00,49.889,-13.2572,51.6203997741,14.839,-5.3472,15.773029792700001,35.05,-7.91,35.9314708856,129.44,51.319,15.3928,53.5777757362,14.839,-5.3472,15.773029792700001,36.48,20.74,41.9635317865,135.6,14.839,-5.3472,15.773029792700001,14.839,-5.3472,15.773029792700001,0.0,0.0,0.0,131.73
2019-07-25 11:30:00,49.8512,-12.989,51.5155924205,14.7412,-4.709,15.4750657007,35.11,-8.28,36.073127117,129.48,51.9612,15.481,54.2183333056,14.7412,-4.709,15.4750657007,37.22,20.19,42.34341153,135.6,14.7412,-4.709,15.4750657007,14.7412,-4.709,15.4750657007,0.0,0.0,0.0,131.79
2019-07-25 12:00:00,50.1038,-12.8486,51.7250161566,14.7238,-4.4886,15.3927845564,35.38,-8.36,36.3542844793,129.52,52.0938,15.5014,54.3512410199,14.7238,-4.4886,15.3927845564,37.37,19.99,42.3806205712,135.6,14.7238,-4.4886,15.3927845564,14.7238,-4.4886,15.3927845564,0.0,0.0,0.0,131.86
2019-07-25 12:30:00,53.3262,-4.4206,53.5091142778,15.8662,-5.5106,16.7959225647,37.46,1.09,37.4758548935,130.11,52.2162,13.9994,54.0602880384,15.8662,-5.5106,16.7959225647,36.35,19.51,41.2548494119,135.35,15.8662,-5.5106,16.7959225647,15.8662,-5.5106,16.7959225647,0.0,0.0,0.0,131.7
2019-07-25 13:00:00,55.4506,6.3408,55.8119591575,15.4806,-4.9892,16.2647192721,39.97,11.33,41.5447926942,131.41,53.9506,10.3808,54.9402243261,15.4806,-4.9892,16.2647192721,38.47,15.37,41.4267763651,135.35,15.4806,-4.9892,16.2647192721,15.4806,-4.9892,16.2647192721,0.0,0.0,0.0,132.07
2019-07-25 13:30:00,58.1922,5.978,58.4984497644,14.4822,-5.172,15.3780265587,43.71,11.15,45.1097173567,131.44,58.4322,10.738,59.4106610032,14.4822,-5.172,15.3780265587,43.95,15.91,46.741101827,135.35,14.4822,-5.172,15.3780265587,14.4822,-5.172,15.3780265587,0.0,0.0,0.0,132.02
2019-07-25 14:00:00,58.7606,6.151,59.081663089,15.9306,-5.059,16.7145893566,42.83,11.21,44.2727116856,131.28,57.4406,11.261,58.5340298404,15.9306,-5.059,16.7145893566,41.51,16.32,44.602942728,135.25,15.9306,-5.059,16.7145893566,15.9306,-5.059,16.7145893566,0.0,0.0,0.0,131.85
2019-07-25 14:30:00,57.4678,6.3152,57.8137508546,15.5878,-4.7448,16.2939447612,41.88,11.06,43.3157938863,131.46,57.4678,11.4452,58.5964217327,15.5878,-4.7448,16.2939447612,41.88,16.19,44.900451,135.4,15.5878,-4.7448,16.2939447612,15.5878,-4.7448,16.2939447612,0.0,0.0,0.0,132.02
2019-07-25 15:00:00,56.4038,5.7434,56.695461,14.1038,-4.1666,14.7063839879,42.3,9.91,43.4453461259,131.6,58.6038,9.6634,59.3951738275,14.1038,-4.1666,14.7063839879,44.5,13.83,46.5995590108,135.4,14.1038,-4.1666,14.7063839879,14.1038,-4.1666,14.7063839879,0.0,0.0,0.0,132.28
2019-07-25 15:30:00,56.3256,6.1342,56.6586412209,13.9956,-3.9558,14.5439050121,42.33,10.09,43.5159396084,131.5,60.0756,9.8642,60.8800472815,13.9956,-3.9558,14.5439050121,46.08,13.82,48.1077831541,135.37,13.9956,-3.9558,14.5439050121,13.9956,-3.9558,14.5439050121,0.0,0.0,0.0,132.18
2019-07-25 16:00:00,57.2536,6.5956,57.6322535766,16.0236,-4.1244,16.5458886833,41.23,10.72,42.600836846199996,131.58,57.6436,10.6256,58.6147421415,16.0236,-4.1244,16.5458886833,41.62,14.75,44.1563913834,135.54,16.0236,-4.1244,16.5458886833,16.0236,-4.1244,16.5458886833,0.0,0.0,0.0,132.26
2019-07-25 16:30:00,57.8644,6.5962,58.2391504213,16.0644,-4.4138,16.6597292235,41.8,11.01,43.2256879645,131.44,57.8344,10.1662,58.7211158426,16.0644,-4.4138,16.6597292235,41.77,14.58,44.2414884469,135.54,16.0644,-4.4138,16.6597292235,16.0644,-4.4138,16.6597292235,0.0,0.0,0.0,132.16
2019-07-25 17:00:00,58.741,6.677,59.1192642884,17.181,-4.163,17.6781596893,41.56,10.84,42.9504272389,131.58,57.061,9.677,57.8757466475,17.181,-4.163,17.6781596893,39.88,13.84,42.2132680564,135.65,17.181,-4.163,17.6781596893,17.181,-4.163,17.6781596893,0.0,0.0,0.0,132.37
2019-07-25 17:30:00,57.9868,6.6162,58.3630283371,15.5368,-3.8438,16.0052164209,42.45,10.46,43.7197220943,131.74,59.2268,9.2262,59.9411094715,15.5368,-3.8438,16.0052164209,43.69,13.07,45.6030810363,135.83,15.5368,-3.8438,16.0052164209,15.5368,-3.8438,16.0052164209,0.0,0.0,0.0,132.54
2019-07-25 18:00:00,57.0128,5.9672,57.3242255916,15.1128,-3.9328000000000003,15.6161339543,41.9,9.9,43.0536874147,131.84,59.4928,8.4572,60.0909101585,15.1128,-3.9328000000000003,15.6161339543,44.38,12.39,46.0770713045,135.94,15.1128,-3.9328000000000003,15.6161339543,15.1128,-3.9328000000000003,15.6161339543,0.0,0.0,0.0,132.62
2019-07-25 18:30:00,55.353,4.9344,55.5725014046,11.663,-4.4156,12.4708897982,43.69,9.35,44.6792860283,132.02,63.903,8.2944,64.4390446884,11.663,-4.4156,12.4708897982,52.24,12.71,53.7639442378,136.18,11.663,-4.4156,12.4708897982,11.663,-4.4156,12.4708897982,0.0,0.0,0.0,132.62
2019-07-25 19:00:00,54.6504,4.6584,54.8485816655,10.7004,-4.5716,11.6360683532,43.95,9.23,44.9087452508,131.98,64.6104,8.4984,65.1669133128,10.7004,-4.5716,11.6360683532,53.91,13.07,55.4717315396,136.25,10.7004,-4.5716,11.6360683532,10.7004,-4.5716,11.6360683532,0.0,0.0,0.0,132.56
2019-07-25 19:30:00,52.982,3.9448,53.1286530136,8.962,-4.0152,9.8203500467,44.02,7.96,44.7339021325,132.5,66.152,7.7948,66.6096540378,8.962,-4.0152,9.8203500467,57.19,11.81,58.3966797001,136.66,8.962,-4.0152,9.8203500467,8.962,-4.0152,9.8203500467,0.0,0.0,0.0,133.05
2019-07-25 20:00:00,52.9014,3.2634,53.0019612988,8.6714,-4.6466,9.837889485,44.23,7.91,44.9317371131,132.58,66.7414,7.3334,67.1430802802,8.6714,-4.6466,9.837889485,58.07,11.98,59.2928773125,136.81,8.6714,-4.6466,9.837889485,8.6714,-4.6466,9.837889485,0.0,0.0,0.0,133.1
2019-07-25 20:30:00,50.633,2.7204,50.7060278977,6.993,-4.8296,8.4986519613,43.64,7.55,44.2882840038,132.52,64.603,6.5804,64.9372718334,6.993,-4.8296,8.4986519613,57.61,11.41,58.7290405166,136.48,6.993,-4.8296,8.4986519613,6.993,-4.8296,8.4986519613,0.0,0.0,0.0,133.05
2019-07-25 21:00:00,50.3748,2.6326,50.4435432717,6.5348,-4.7474,8.077215968400001,43.84,7.38,44.4568329956,132.48,64.6548,6.3126,64.9622358128,6.5348,-4.7474,8.077215968400001,58.12,11.06,59.1629782888,136.52,6.5348,-4.7474,8.077215968400001,6.5348,-4.7474,8.077215968400001,0.0,0.0,0.0,133.05
2019-07-25 21:30:00,49.7988,2.3782,49.8555545218,6.4088,-4.3418,7.7410557859,43.39,6.72,43.9072943826,132.78,64.0488,5.8782,64.3179758441,6.4088,-4.3418,7.7410557859,57.64,10.22,58.5390297152,136.82,6.4088,-4.3418,7.7410557859,6.4088,-4.3418,7.7410557859,0.0,0.0,0.0,133.35
2019-07-25 22:00:00,49.7798,2.0452,49.8217957432,6.4098,-4.8848,8.0589581883,43.37,6.93,43.9201753184,132.88,64.1598,5.6251999999999995,64.405922174,6.4098,-4.8848,8.0589581883,57.75,10.51,58.6985740883,137.0,6.4098,-4.8848,8.0589581883,6.4098,-4.8848,8.0589581883,0.0,0.0,0.0,133.46
2019-07-25 22:30:00,48.0486,1.8732000000000002,48.0850999812,6.3986,-4.7268,7.9551694011,41.65,6.6,42.1696869801,133.31,61.9886,5.3232,62.216742025,6.3986,-4.7268,7.9551694011,55.59,10.05,56.4911550599,137.38,6.3986,-4.7268,7.9551694011,6.3986,-4.7268,7.9551694011,0.0,0.0,0.0,133.92
2019-07-25 23:00:00,45.3314,0.8646,45.339644453,6.3914,-4.4454,7.7853436096,38.94,5.31,39.3003778608,133.96,58.4114,3.9646,58.5457915065,6.3914,-4.4454,7.7853436096,52.02,8.41,52.6954314908,137.93,6.3914,-4.4454,7.7853436096,6.3914,-4.4454,7.7853436096,0.0,0.0,0.0,134.64
2019-07-25 23:30:00,39.8782,-19.2536,44.2828629178,6.4082,-4.3636,7.7528080203,33.47,-14.89,36.6326766699,132.41,53.6782,8.3064,54.3170823609,6.4082,-4.3636,7.7528080203,47.27,12.67,48.9385512658,136.05,6.4082,-4.3636,7.7528080203,6.4082,-4.3636,7.7528080203,0.0,0.0,0.0,134.83
2019-07-26 00:00:00,37.0742,-21.006,42.611598675,6.4142,-4.486,7.8272701269,30.66,-16.52,34.8273742909,132.61,50.0642,7.234,50.5841366205,6.4142,-4.486,7.8272701269,43.65,11.72,45.1960274803,136.05,6.4142,-4.486,7.8272701269,6.4142,-4.486,7.8272701269,0.0,0.0,0.0,135.11
2019-07-26 00:30:00,36.375,-21.4724,42.2398459604,6.395,-4.7424,7.9615565538,29.98,-16.73,34.3321030524,132.77,48.605,6.5376,49.0426981187,6.395,-4.7424,7.9615565538,42.21,11.28,43.691217653,136.21,6.395,-4.7424,7.9615565538,6.395,-4.7424,7.9615565538,0.0,0.0,0.0,135.31
2019-07-26 01:00:00,36.6364,-18.5656,41.0719771659,6.3964,-4.6956,7.9348971209,30.24,-13.87,33.2691223209,132.64,46.9464,-5.2456,47.238551971,6.3964,-4.6956,7.9348971209,40.55,-0.55,40.5537297915,136.44,6.3964,-4.6956,7.9348971209,6.3964,-4.6956,7.9348971209,0.0,0.0,0.0,134.3
2019-07-26 01:30:00,36.74,-16.7196,40.3654880332,6.39,-4.4596,7.7923123757,30.35,-12.26,32.7327068847,133.05,45.62,-15.0196,48.0288744836,6.39,-4.4596,7.7923123757,39.23,-10.56,40.6264261288,137.06,6.39,-4.4596,7.7923123757,6.39,-4.4596,7.7923123757,0.0,0.0,0.0,134.01
2019-07-26 02:00:00,36.5594,-16.336,40.0431595202,6.4394,-4.686,7.9639480385,30.12,-11.65,32.2945335932,133.09,45.4294,-14.586,47.7135387533,6.4394,-4.686,7.9639480385,38.99,-9.9,40.2272308269,137.26,6.4394,-4.686,7.9639480385,6.4394,-4.686,7.9639480385,0.0,0.0,0.0,134.06
2019-07-26 02:30:00,35.2956,-16.6588,39.0294119454,6.4056,-4.3388,7.7367239062,28.89,-12.32,31.4072364273,133.58,44.0056,-14.9288,46.468934793,6.4056,-4.3388,7.7367239062,37.6,-10.59,39.0628736782,137.71,6.4056,-4.3388,7.7367239062,6.4056,-4.3388,7.7367239062,0.0,0.0,0.0,134.58
2019-07-26 03:00:00,34.4316,-16.956,38.3802164475,6.4716000000000005,-4.7059999999999995,8.0017524681,27.96,-12.25,30.525794011,133.76,43.0016,-15.196,45.6076311439,6.4716000000000005,-4.7059999999999995,8.0017524681,36.53,-10.49,38.0063284204,137.89,6.4716000000000005,-4.7059999999999995,8.0017524681,6.4716000000000005,-4.7059999999999995,8.0017524681,0.0,0.0,0.0,134.76
2019-07-26 03:30:00,34.1118,-17.031,38.1270227036,6.4218,-4.821,8.0300408617,27.69,-12.21,30.2625213755,133.7,42.6918,-15.221,45.3240402903,6.4218,-4.821,8.0300408617,36.27,-10.4,37.731590213,137.8,6.4218,-4.821,8.0300408617,6.4218,-4.821,8.0300408617,0.0,0.0,0.0,134.7
2019-07-26 04:00:00,35.7406,-3.0396,35.869620245,6.4506,-4.4096,7.8137579,29.29,1.37,29.3220224405,132.14,44.2206,-1.1196,44.234771035,6.4506,-4.4096,7.8137579,37.77,3.29,37.9130188721,137.69,6.4506,-4.4096,7.8137579,6.4506,-4.4096,7.8137579,0.0,0.0,0.0,133.04
2019-07-26 04:30:00,37.2202,-2.1732,37.2835900401,6.8902,-4.5032,8.2312615242,30.33,2.33,30.4193655424,132.0,45.7602,-0.2132,45.7606966542,6.8902,-4.5032,8.2312615242,38.87,4.29,39.1060225541,137.74,6.8902,-4.5032,8.2312615242,6.8902,-4.5032,8.2312615242,0.0,0.0,0.0,132.9
2019-07-26 05:00:00,37.9198,-2.1258,37.9793398795,7.0298,-4.6358,8.4207321344,30.89,2.51,30.9918085952,131.83,46.6798,-0.0458,46.6798224684,7.0298,-4.6358,8.4207321344,39.65,4.59,39.9147917444,137.61,7.0298,-4.6358,8.4207321344,7.0298,-4.6358,8.4207321344,0.0,0.0,0.0,132.72
2019-07-26 05:30:00,37.2246,-1.8384,37.2699686037,7.1746,-3.8384,8.1368421221,30.05,2.0,30.1164821983,131.45,46.0846,0.16160000000000002,46.084883332,7.1746,-3.8384,8.1368421221,38.91,4.0,39.1150623162,137.06,7.1746,-3.8384,8.1368421221,7.1746,-3.8384,8.1368421221,0.0,0.0,0.0,132.28
2019-07-26 06:00:00,37.771,-2.0828,37.82838216,7.251,-4.0428,8.3018812832,30.52,1.96,30.5828710228,131.45,46.841,0.0472,46.8410237809,7.251,-4.0428,8.3018812832,39.59,4.09,39.8007060239,137.06,7.251,-4.0428,8.3018812832,7.251,-4.0428,8.3018812832,0.0,0.0,0.0,132.28
2019-07-26 06:30:00,40.4504,-2.3486000000000002,40.5185239381,7.2604,-4.3586,8.4682230793,33.19,2.01,33.250807509,131.65,50.0004,0.0514,50.0004264194,7.2604,-4.3586,8.4682230793,42.74,4.41,42.9669140153,136.94,7.2604,-4.3586,8.4682230793,7.2604,-4.3586,8.4682230793,0.0,0.0,0.0,132.41
2019-07-26 07:00:00,41.6026,-1.7272,41.6384383305,7.2926,-4.6672,8.6582198286,34.31,2.94,34.4357328948,131.06,51.8726,1.1028,51.8843213177,7.2926,-4.6672,8.6582198286,44.58,5.77,44.9518553566,136.15,7.2926,-4.6672,8.6582198286,7.2926,-4.6672,8.6582198286,0.0,0.0,0.0,131.76
2019-07-26 07:30:00,44.4442,-6.32,44.8913055462,7.6342,-4.8100000000000005,9.0231430023,36.81,-1.51,36.8409581852,130.63,55.3742,-3.11,55.4614652316,7.6342,-4.8100000000000005,9.0231430023,47.74,1.7000000000000002,47.7702585298,134.99,7.6342,-4.8100000000000005,9.0231430023,7.6342,-4.8100000000000005,9.0231430023,0.0,0.0,0.0,131.31
2019-07-26 08:00:00,48.1084,-13.7818,50.0435426584,8.7784,-4.3218,9.784593083,39.33,-9.46,40.4517057737,131.0,56.6784,-11.1418,57.7631433857,8.7784,-4.3218,9.784593083,47.9,-6.82,48.383079687,134.53,8.7784,-4.3218,9.784593083,8.7784,-4.3218,9.784593083,0.0,0.0,0.0,131.78
2019-07-26 08:30:00,50.2844,-12.0434,51.7065215125,9.5844,-4.2834,10.4980111888,40.7,-7.76,41.4331702866,130.17,57.7944,-9.2634,58.5320702771,9.5844,-4.2834,10.4980111888,48.21,-4.98,48.466529688,133.74,9.5844,-4.2834,10.4980111888,9.5844,-4.2834,10.4980111888,0.0,0.0,0.0,130.93
2019-07-26 09:00:00,51.7338,-11.8452,53.072543047,11.6138,-4.6052,12.4935270232,40.12,-7.24,40.7680266876,130.17,56.3138,-8.8452,57.0042246985,11.6138,-4.6052,12.4935270232,44.7,-4.24,44.9006414208,133.68,11.6138,-4.6052,12.4935270232,11.6138,-4.6052,12.4935270232,0.0,0.0,0.0,130.93
2019-07-26 09:30:00,52.9012,-11.5492,54.1472158294,13.4012,-4.4192,14.1110414244,39.5,-7.13,40.1383470013,130.06,54.6412,-8.2692,55.2633730972,13.4012,-4.4192,14.1110414244,41.24,-3.85,41.4193203711,133.47,13.4012,-4.4192,14.1110414244,13.4012,-4.4192,14.1110414244,0.0,0.0,0.0,130.85
2019-07-26 10:00:00,53.011,-10.995,54.1392292705,14.291,-4.265,14.9138494695,38.72,-6.73,39.3005254418,129.94,53.551,-7.9350000000000005,54.1356982591,14.291,-4.265,14.9138494695,39.26,-3.67,39.431161535,133.33,14.291,-4.265,14.9138494695,14.291,-4.265,14.9138494695,0.0,0.0,0.0,130.74
2019-07-26 10:30:00,52.7442,-10.8852,53.8557166202,11.0542,-4.5152,11.9407859323,41.69,-6.37,42.1738426042,129.8,58.2042,-7.6952,58.7106889815,11.0542,-4.5152,11.9407859323,47.15,-3.18,47.2571148082,133.64,11.0542,-4.5152,11.9407859323,11.0542,-4.5152,11.9407859323,0.0,0.0,0.0,130.56
2019-07-26 11:00:00,53.226,-10.9218,54.3350052106,11.916,-4.7118,12.8137471194,41.31,-6.21,41.7741570831,129.71,57.136,-7.2718,57.5968885552,11.916,-4.7118,12.8137471194,45.22,-2.56,45.2924055444,135.11,11.916,-4.7118,12.8137471194,11.916,-4.7118,12.8137471194,0.0,0.0,0.0,130.42
2019-07-26 11:30:00,53.1024,-12.2022,54.4863154434,13.0924,-4.8922,13.9765717757,40.01,-7.31,40.6723026149,129.61,56.5224,-0.5022,56.5246309727,13.0924,-4.8922,13.9765717757,43.43,4.39,43.6513115496,134.81,13.0924,-4.8922,13.9765717757,13.0924,-4.8922,13.9765717757,0.0,0.0,0.0,130.85
2019-07-26 12:00:00,54.0096,-16.0798,56.3524343769,13.3896,-4.8898,14.2545267266,40.62,-11.19,42.1331282959,130.1,58.8296,12.5102,60.1450491745,13.3896,-4.8898,14.2545267266,45.44,17.4,48.6575132945,134.95,13.3896,-4.8898,14.2545267266,13.3896,-4.8898,14.2545267266,0.0,0.0,0.0,132.48
2019-07-26 12:30:00,53.9096,-15.7196,56.1547041335,13.3096,-4.8296,14.1587601265,40.6,-10.89,42.0351293563,129.99,57.3896,12.5304,58.7416131232,13.3096,-4.8296,14.1587601265,44.08,17.36,47.3752678093,135.04,13.3096,-4.8296,14.1587601265,13.3096,-4.8296,14.1587601265,0.0,0.0,0.0,132.42
2019-07-26 13:00:00,53.694,-16.0066,56.0290717357,14.834,-4.1466,15.4026571591,38.86,-11.86,40.6295360545,130.31,54.384,12.3334,55.7649729809,14.834,-4.1466,15.4026571591,39.55,16.48,42.8461538531,135.37,14.834,-4.1466,15.4026571591,14.834,-4.1466,15.4026571591,0.0,0.0,0.0,132.77
2019-07-26 13:30:00,51.8892,-16.1778,54.3526474928,15.1792,-4.1178,15.7278221468,36.71,-12.06,38.6402342125,130.96,52.5892,12.5822,54.0734289044,15.1792,-4.1178,15.7278221468,37.41,16.7,40.9682572243,136.18,15.1792,-4.1178,15.7278221468,15.1792,-4.1178,15.7278221468,0.0,0.0,0.0,133.44
2019-07-26 14:00:00,51.682,-16.0684,54.1222930276,12.732,-3.5684,13.2226057402,38.95,-12.5,40.9066314917,130.93,56.722,12.1216,58.0027453709,12.732,-3.5684,13.2226057402,43.99,15.69,46.7043488339,136.18,12.732,-3.5684,13.2226057402,12.732,-3.5684,13.2226057402,0.0,0.0,0.0,133.44
2019-07-26 14:30:00,51.586,-16.2344,54.0802287288,14.476,-3.8444000000000003,14.9777831257,37.11,-12.39,39.1237038124,130.93,53.366,12.0156,54.7019615678,14.476,-3.8444000000000003,14.9777831257,38.89,15.86,41.9996630939,136.25,14.476,-3.8444000000000003,14.9777831257,14.476,-3.8444000000000003,14.9777831257,0.0,0.0,0.0,133.44
2019-07-26 15:00:00,49.8544,-16.5202,52.5202647309,14.9744,-3.7702,15.4417312307,34.88,-12.75,37.137271036,131.24,51.0744,11.729800000000001,52.4040317476,14.9744,-3.7702,15.4417312307,36.1,15.5,39.2868934888,136.58,14.9744,-3.7702,15.4417312307,14.9744,-3.7702,15.4417312307,0.0,0.0,0.0,133.79
2019-07-26 15:30:00,48.9186,-16.7836,51.7176822269,11.7186,-3.3336,12.1835329408,37.2,-13.45,39.5568262124,131.24,55.4986,11.1064,56.5989993102,11.7186,-3.3336,12.1835329408,43.78,14.44,46.099913232,136.53,11.7186,-3.3336,12.1835329408,11.7186,-3.3336,12.1835329408,0.0,0.0,0.0,133.79
2019-07-26 16:00:00,50.3784,-16.8288,53.1148914712,11.8884,-3.6388,12.4328162538,38.49,-13.19,40.6872977722,130.96,55.9484,11.1212,57.043006162,11.8884,-3.6388,12.4328162538,44.06,14.76,46.466560019,136.34,11.8884,-3.6388,12.4328162538,11.8884,-3.6388,12.4328162538,0.0,0.0,0.0,133.51
2019-07-26 16:30:00,51.577,-17.0818,54.3320791084,12.457,-4.5818,13.2728949457,39.12,-12.5,41.0685329663,130.73,56.577,11.0382,57.6437228867,12.457,-4.5818,13.2728949457,44.12,15.62,46.803405859,136.3,12.457,-4.5818,13.2728949457,12.457,-4.5818,13.2728949457,0.0,0.0,0.0,133.24
2019-07-26 17:00:00,52.467,-17.2138,55.2186653174,12.777,-4.7438,13.6292100813,39.69,-12.47,41.6028484602,130.46,57.227,10.8562,58.2476317754,12.777,-4.7438,13.6292100813,44.45,15.6,47.1079876454,136.04,12.777,-4.7438,13.6292100813,12.777,-4.7438,13.6292100813,0.0,0.0,0.0,132.96
2019-07-26 17:30:00,52.957,-17.1418,55.6622417464,11.557,-4.5518,12.4210761305,41.4,-12.59,43.27202445,130.5,60.517,10.4882,61.4191308001,11.557,-4.5518,12.4210761305,48.96,15.04,51.217996837,135.89,11.557,-4.5518,12.4210761305,11.557,-4.5518,12.4210761305,0.0,0.0,0.0,133.01
2019-07-26 18:00:00,53.5396,-17.027,56.1819143245,10.8996,-4.3870000000000005,11.7493424991,42.64,-12.64,44.4740283761,130.63,63.4496,10.483,64.3097584287,10.8996,-4.3870000000000005,11.7493424991,52.55,14.87,54.6133628337,136.12,10.8996,-4.3870000000000005,11.7493424991,10.8996,-4.3870000000000005,11.7493424991,0.0,0.0,0.0,133.14
2019-07-26 18:30:00,53.2474,-17.456,56.0356809788,9.9774,-4.716,11.035812918,43.27,-12.74,45.1065460881,130.76,65.6374,10.674,66.4996432679,9.9774,-4.716,11.035812918,55.66,15.39,57.7484865603,136.31,9.9774,-4.716,11.035812918,9.9774,-4.716,11.035812918,0.0,0.0,0.0,133.17
2019-07-26 19:00:00,51.9872,-18.0396,55.0281394561,9.4872,-4.5796,10.5346903134,42.5,-13.46,44.5805069509,130.85,65.1272,10.0904,65.904236222,9.4872,-4.5796,10.5346903134,55.64,14.67,57.5414502772,136.28,9.4872,-4.5796,10.5346903134,9.4872,-4.5796,10.5346903134,0.0,0.0,0.0,133.25
2019-07-26 19:30:00,50.0802,-18.549,53.4049794779,8.9402,-3.409,9.5680957897,41.14,-15.14,43.8374178072,131.2,63.9202,9.441,64.6136552831,8.9402,-3.409,9.5680957897,54.98,12.85,56.4616940943,136.49,8.9402,-3.409,9.5680957897,8.9402,-3.409,9.5680957897,0.0,0.0,0.0,133.64
2019-07-26 20:00:00,49.5376,-18.751,52.9676676356,7.2976,-3.741,8.2006125844,42.24,-15.01,44.8276443726,131.01,63.6276,9.079,64.272075762,7.2976,-3.741,8.2006125844,56.33,12.82,57.770418901,136.34,7.2976,-3.741,8.2006125844,7.2976,-3.741,8.2006125844,0.0,0.0,0.0,133.47
2019-07-26 20:30:00,48.3642,-19.2872,52.0681469373,6.7542,-4.2672,7.9892561281,41.61,-15.02,44.2379079523,131.17,62.8342,8.4028,63.3935622716,6.7542,-4.2672,7.9892561281,56.08,12.67,57.4934370168,136.76,6.7542,-4.2672,7.9892561281,6.7542,-4.2672,7.9892561281,0.0,0.0,0.0,133.62
2019-07-26 21:00:00,48.6714,-19.2358,52.3347033965,6.4614,-5.0258,8.1858631555,42.21,-14.21,44.5377166007,131.13,63.5014,8.3942,64.0538085956,6.4614,-5.0258,8.1858631555,57.04,13.42,58.5974231515,136.88,6.4614,-5.0258,8.1858631555,6.4614,-5.0258,8.1858631555,0.0,0.0,0.0,133.57
2019-07-26 21:30:00,47.5626,-19.5756,51.4335010875,6.3426,-4.7256,7.9094797629,41.22,-14.85,43.8133643995,131.42,62.4626,8.1244,62.9887472023,6.3426,-4.7256,7.9094797629,56.12,12.85,57.572362293,137.18,6.3426,-4.7256,7.9094797629,6.3426,-4.7256,7.9094797629,0.0,0.0,0.0,133.89
2019-07-26 22:00:00,45.8314,-19.8048,49.9274206123,6.3414,-3.9548,7.4735397905,39.49,-15.85,42.5521162811,131.65,60.7314,7.9152000000000005,61.2450270389,6.3414,-3.9548,7.4735397905,54.39,11.87,55.6701805278,137.32,6.3414,-3.9548,7.4735397905,6.3414,-3.9548,7.4735397905,0.0,0.0,0.0,134.15
2019-07-26 22:30:00,43.9404,-20.5226,48.4967613653,6.3404,-4.0526,7.5249079011,37.6,-16.47,41.0490060781,131.76,58.4304,7.1774000000000004,58.869573762,6.3404,-4.0526,7.5249079011,52.09,11.23,53.2867807247,137.37,6.3404,-4.0526,7.5249079011,6.3404,-4.0526,7.5249079011,0.0,0.0,0.0,134.29
2019-07-26 23:00:00,39.6482,-21.138,44.9310005146,6.3382,-4.408,7.720313675,33.31,-16.73,37.2753135466,132.18,53.4682,6.712,53.8878405138,6.3382,-4.408,7.720313675,47.13,11.12,48.4240776887,137.75,6.3382,-4.408,7.720313675,6.3382,-4.408,7.720313675,0.0,0.0,0.0,134.72
2019-07-26 23:30:00,37.4514,-17.6744,41.412459204,6.3514,-4.7644,7.9397600291,31.1,-12.91,33.6731064798,132.12,48.7614,-6.0544,49.1358310128,6.3514,-4.7644,7.9397600291,42.41,-1.29,42.4296146577,136.42,6.3514,-4.7644,7.9397600291,6.3514,-4.7644,7.9397600291,0.0,0.0,0.0,133.71
2019-07-27 00:00:00,34.8698,-16.2472,38.4691364587,6.3498,-4.2872,7.6615953874,28.52,-11.96,30.9262348177,132.58,44.5598,-14.6172,46.8960372727,6.3498,-4.2872,7.6615953874,38.21,-10.33,39.5817255814,135.44,6.3498,-4.2872,7.6615953874,6.3498,-4.2872,7.6615953874,0.0,0.0,0.0,133.58
2019-07-27 00:30:00,34.1696,-16.5978,37.9874785818,6.3596,-4.8878,8.0209164688,27.81,-11.71,30.1748272572,132.17,43.3396,-15.0478,45.8776330362,6.3596,-4.8878,8.0209164688,36.98,-10.16,38.3503063873,135.0,6.3596,-4.8878,8.0209164688,6.3596,-4.8878,8.0209164688,0.0,0.0,0.0,133.2
2019-07-27 01:00:00,34.5686,-16.876,38.4680059525,6.4386,-4.996,8.1495758147,28.13,-11.88,30.5357380785,132.36,43.3286,-15.486,46.0128653092,6.4386,-4.996,8.1495758147,36.89,-10.49,38.3524731927,135.24,6.4386,-4.996,8.1495758147,6.4386,-4.996,8.1495758147,0.0,0.0,0.0,133.44
2019-07-27 01:30:00,35.039,-16.4794,38.7208231493,6.479,-4.9694,8.165315508900001,28.56,-11.51,30.7921045075,132.3,43.569,-15.1494,46.1276715363,6.479,-4.9694,8.165315508900001,37.09,-10.18,38.4616757305,135.24,6.479,-4.9694,8.165315508900001,6.479,-4.9694,8.165315508900001,0.0,0.0,0.0,133.4
2019-07-27 02:00:00,35.2746,-16.372,38.8888131621,6.3846,-5.032,8.1292152856,28.89,-11.34,31.0359098465,132.35,43.6446,-15.072,46.1737619559,6.3846,-5.032,8.1292152856,37.26,-10.04,38.5889777009,135.34,6.3846,-5.032,8.1292152856,6.3846,-5.032,8.1292152856,0.0,0.0,0.0,133.46
2019-07-27 02:30:00,35.4826,-15.9914,38.9196579728,6.3526,-5.0314,8.1037344922,29.13,-10.96,31.1236003701,131.64,43.5826,-14.8114,46.0306484065,6.3526,-5.0314,8.1037344922,37.23,-9.78,38.4931331538,134.84,6.3526,-5.0314,8.1037344922,6.3526,-5.0314,8.1037344922,0.0,0.0,0.0,132.76
2019-07-27 03:00:00,34.9764,-16.02,38.470624598,6.3564,-5.08,8.1369663241,28.62,-10.94,30.6396475176,131.72,42.9264,-14.91,45.4420941084,6.3564,-5.08,8.1369663241,36.57,-9.83,37.8681105945,134.98,6.3564,-5.08,8.1369663241,6.3564,-5.08,8.1369663241,0.0,0.0,0.0,132.86
2019-07-27 03:30:00,33.7554,-16.8054,37.707406412,6.3554,-4.6454,7.8721566499,27.4,-12.16,29.9770845814,132.6,41.7054,-15.705400000000001,44.5645596671,6.3554,-4.6454,7.8721566499,35.35,-11.06,37.0397907661,134.52,6.3554,-4.6454,7.8721566499,6.3554,-4.6454,7.8721566499,0.0,0.0,0.0,133.73
2019-07-27 04:00:00,33.9142,-16.724,37.8135575904,6.3542,-4.784,7.9537735472,27.56,-11.94,30.0352659386,132.02,41.8642,-15.604,44.6776908271,6.3542,-4.784,7.9537735472,35.51,-10.82,37.1218601366,132.99,6.3542,-4.784,7.9537735472,6.3542,-4.784,7.9537735472,0.0,0.0,0.0,133.15
2019-07-27 04:30:00,34.0378,-16.9542,38.026526616,6.3578,-4.9942,8.0847791856,27.68,-11.96,30.15334144,132.5,42.0178,-15.7742,44.8811865093,6.3578,-4.9942,8.0847791856,35.66,-10.78,37.2537783319,133.35,6.3578,-4.9942,8.0847791856,6.3578,-4.9942,8.0847791856,0.0,0.0,0.0,133.65
2019-07-27 05:00:00,34.2772,-16.479,38.0326686,6.3572,-4.929,8.0441924915,27.92,-11.55,30.2147133033,132.21,42.2272,-15.319,44.9200198223,6.3572,-4.929,8.0441924915,35.87,-10.39,37.3444641145,133.16,6.3572,-4.929,8.0441924915,6.3572,-4.929,8.0441924915,0.0,0.0,0.0,133.35
2019-07-27 05:30:00,33.9336,-16.5254,37.7435829529,6.5136,-4.7854,8.0825143439,27.42,-11.74,29.8275711381,132.26,41.9336,-15.4154,44.6773025833,6.5136,-4.7854,8.0825143439,35.42,-10.63,36.9807152446,133.19,6.5136,-4.7854,8.0825143439,6.5136,-4.7854,8.0825143439,0.0,0.0,0.0,133.42
2019-07-27 06:00:00,34.1486,-16.645,37.9892472545,6.5186,-4.875,8.1398876503,27.63,-11.77,30.0324790852,132.5,42.2186,-15.495,44.9722715788,6.5186,-4.875,8.1398876503,35.7,-10.62,37.2461326852,133.38,6.5186,-4.875,8.1398876503,6.5186,-4.875,8.1398876503,0.0,0.0,0.0,133.63
2019-07-27 06:30:00,34.3802,-16.624,38.1884213871,6.5302,-4.814,8.1128360048,27.85,-11.81,30.2505966883,132.79,42.4102,-15.404,45.1210403253,6.5302,-4.814,8.1128360048,35.88,-10.59,37.4101924614,133.55,6.5302,-4.814,8.1128360048,6.5302,-4.814,8.1128360048,0.0,0.0,0.0,133.86
2019-07-27 07:00:00,34.2716,-16.5396,38.0539214105,6.8616,-5.0396,8.5134671386,27.41,-11.5,29.724705213,132.9,42.1916,-15.0596,44.798690413,6.8616,-5.0396,8.5134671386,35.33,-10.02,36.7234162354,133.62,6.8616,-5.0396,8.5134671386,6.8616,-5.0396,8.5134671386,0.0,0.0,0.0,133.91
2019-07-27 07:30:00,35.1114,-15.6976,38.4606949459,7.2514,-5.1176,8.875394736,27.86,-10.58,29.8012751405,132.18,43.0414,-14.0176,45.2664911797,7.2514,-5.1176,8.875394736,35.79,-8.9,36.8799959328,132.93,7.2514,-5.1176,8.875394736,7.2514,-5.1176,8.875394736,0.0,0.0,0.0,133.13
2019-07-27 08:00:00,37.2352,-14.7548,40.052019201,7.6952,-5.0048,9.1795493397,29.54,-9.75,31.1074605199,131.91,45.1452,-12.8848,46.9479195927,7.6952,-5.0048,9.1795493397,37.45,-7.88,38.2700522602,132.68,7.6952,-5.0048,9.1795493397,7.6952,-5.0048,9.1795493397,0.0,0.0,0.0,132.82
2019-07-27 08:30:00,39.7842,-13.7616,42.0970807088,8.4842,-4.9216,9.8083533888,31.3,-8.84,32.5243846983,131.5,47.2042,-11.5416,48.5947016474,8.4842,-4.9216,9.8083533888,38.72,-6.62,39.2818380425,132.42,8.4842,-4.9216,9.8083533888,8.4842,-4.9216,9.8083533888,0.0,0.0,0.0,132.4
2019-07-27 09:00:00,43.5018,-13.2478,45.474287329,8.8318,-4.9578,10.1282018187,34.67,-8.29,35.6473421169,131.58,50.3818,-11.2478,51.622076441,8.8318,-4.9578,10.1282018187,41.55,-6.29,42.0234053832,132.5,8.8318,-4.9578,10.1282018187,8.8318,-4.9578,10.1282018187,0.0,0.0,0.0,132.51
2019-07-27 09:30:00,45.0692,-12.7086,46.8267156931,9.7492,-4.6586,10.8050661544,35.32,-8.05,36.2257491296,131.2,50.5192,-10.8586,51.6729983899,9.7492,-4.6586,10.8050661544,40.77,-6.2,41.2387305818,132.13,9.7492,-4.6586,10.8050661544,9.7492,-4.6586,10.8050661544,0.0,0.0,0.0,132.16
2019-07-27 10:00:00,46.0368,-12.235,47.6348840582,11.6268,-4.975,12.6464660376,34.41,-7.26,35.167537588,131.24,49.1268,-10.005,50.1352421281,11.6268,-4.975,12.6464660376,37.5,-5.03,37.8358414734,132.17,11.6268,-4.975,12.6464660376,11.6268,-4.975,12.6464660376,0.0,0.0,0.0,132.16
2019-07-27 10:30:00,47.3316,-11.6734,48.7498577036,12.6416,-5.3334,13.7206124543,34.69,-6.34,35.2645955599,130.82,49.0016,-9.1134,49.841858534,12.6416,-5.3334,13.7206124543,36.36,-3.7800000000000002,36.5559571069,131.82,12.6416,-5.3334,13.7206124543,12.6416,-5.3334,13.7206124543,0.0,0.0,0.0,131.73
2019-07-27 11:00:00,46.9494,-11.4612,48.3281001675,14.7494,-4.9312000000000005,15.5518980771,32.2,-6.53,32.8554546461,130.71,45.8894,-8.8612,46.7371147783,14.7494,-4.9312000000000005,15.5518980771,31.14,-3.93,31.3870116449,131.59,14.7494,-4.9312000000000005,15.5518980771,14.7494,-4.9312000000000005,15.5518980771,0.0,0.0,0.0,131.65
2019-07-27 11:30:00,46.382,-11.245,47.7256738978,14.692,-4.195,15.2791651932,31.69,-7.05,32.4647285527,130.64,44.652,-8.705,45.4926162031,14.692,-4.195,15.2791651932,29.96,-4.51,30.2975527064,131.47,14.692,-4.195,15.2791651932,14.692,-4.195,15.2791651932,0.0,0.0,0.0,131.61
2019-07-27 12:00:00,47.0206,-10.9756,48.2845795231,14.8406,-4.2356,15.4332017326,32.18,-6.74,32.8782602946,130.43,45.3006,-8.4256,46.0774901196,14.8406,-4.2356,15.4332017326,30.46,-4.19,30.7468323572,131.31,14.8406,-4.2356,15.4332017326,14.8406,-4.2356,15.4332017326,0.0,0.0,0.0,131.38
2019-07-27 12:30:00,47.3614,-11.094,48.6433864565,14.1314,-4.494,14.8287727732,33.23,-6.6,33.8790923727,130.5,45.7214,-8.454,46.4964142054,14.1314,-4.494,14.8287727732,31.59,-3.96,31.8372376314,131.39,14.1314,-4.494,14.8287727732,14.1314,-4.494,14.8287727732,0.0,0.0,0.0,131.46
2019-07-27 13:00:00,48.6066,-10.8046,49.792980878,14.8466,-5.3246,15.7725361537,33.76,-5.48,34.2018712938,130.3,46.2766,-8.1146,46.9826610647,14.8466,-5.3246,15.7725361537,31.43,-2.79,31.5535893362,131.34,14.8466,-5.3246,15.7725361537,14.8466,-5.3246,15.7725361537,0.0,0.0,0.0,131.24
2019-07-27 13:30:00,48.618,-11.0108,49.8492491482,15.458,-5.6208,16.4481961516,33.16,-5.39,33.5952035267,130.37,45.898,-8.1908,46.6231231112,15.458,-5.6208,16.4481961516,30.44,-2.5700000000000003,30.5482978249,131.43,15.458,-5.6208,16.4481961516,15.458,-5.6208,16.4481961516,0.0,0.0,0.0,131.28
2019-07-27 14:00:00,50.4476,-11.0542,51.6445126165,16.6276,-5.9342,17.6547957054,33.82,-5.12,34.2053621527,130.64,45.3976,-8.0442,46.1047854284,16.6276,-5.9342,17.6547957054,28.77,-2.11,28.8472702348,131.75,16.6276,-5.9342,17.6547957054,16.6276,-5.9342,17.6547957054,0.0,0.0,0.0,131.56
2019-07-27 14:30:00,48.7416,-11.6726,50.1197881213,15.4216,-4.8225999999999996,16.1580697275,33.32,-6.85,34.016832598,130.79,45.1416,-8.8026,45.9918451176,15.4216,-4.8225999999999996,16.1580697275,29.72,-3.98,29.9853097366,131.75,15.4216,-4.8225999999999996,16.1580697275,15.4216,-4.8225999999999996,16.1580697275,0.0,0.0,0.0,131.73
2019-07-27 15:00:00,50.0988,-11.4664,51.394241802,15.4788,-5.7464,16.5110375931,34.62,-5.72,35.089354511,130.54,46.0588,-8.6664,46.8670411526,15.4788,-5.7464,16.5110375931,30.58,-2.92,30.7190950388,131.64,15.4788,-5.7464,16.5110375931,15.4788,-5.7464,16.5110375931,0.0,0.0,0.0,131.49
2019-07-27 15:30:00,49.6876,-11.8614,51.0837587078,15.7576,-5.8014,16.7916109924,33.93,-6.06,34.4669189224,130.6,44.8876,-8.8614,45.7539183428,15.7576,-5.8014,16.7916109924,29.13,-3.06,29.2902799577,131.67,15.7576,-5.8014,16.7916109924,15.7576,-5.8014,16.7916109924,0.0,0.0,0.0,131.53
2019-07-27 16:00:00,49.8742,-11.599,51.2052011679,13.3842,-5.509,14.4736274182,36.49,-6.09,36.9947050265,130.7,48.294200000000004,-8.909,49.1090626528,13.3842,-5.509,14.4736274182,34.91,-3.4,35.0751778328,131.73,13.3842,-5.509,14.4736274182,13.3842,-5.509,14.4736274182,0.0,0.0,0.0,131.63
2019-07-27 16:30:00,48.4626,-11.481,49.8039853803,9.3826,-4.891,10.5808819935,39.08,-6.59,39.6317360205,130.8,55.7426,-9.371,56.524800714,9.3826,-4.891,10.5808819935,46.36,-4.48,46.5759594641,131.81,9.3826,-4.891,10.5808819935,9.3826,-4.891,10.5808819935,0.0,0.0,0.0,131.73
2019-07-27 17:00:00,50.3944,-11.475,51.6843416942,8.5244,-4.765,9.765788261099999,41.87,-6.71,42.4042568618,130.67,59.0544,-8.885,59.7190537798,8.5244,-4.765,9.765788261099999,50.53,-4.12,50.6976853515,131.65,8.5244,-4.765,9.765788261099999,8.5244,-4.765,9.765788261099999,0.0,0.0,0.0,131.53
2019-07-27 17:30:00,50.3788,-11.8366,51.7506385371,8.4388,-4.5466,9.5856620533,41.94,-7.29,42.5688583356,130.92,59.9588,-9.2066,60.6615131776,8.4388,-4.5466,9.5856620533,51.52,-4.66,51.7303199294,131.79,8.4388,-4.5466,9.5856620533,8.4388,-4.5466,9.5856620533,0.0,0.0,0.0,131.76
2019-07-27 18:00:00,50.872,-11.8322,52.2298893436,7.872,-4.7222,9.1797362075,43.0,-7.11,43.5838513672,130.89,61.472,-9.0422,62.1334705681,7.872,-4.7222,9.1797362075,53.6,-4.32,53.7738077506,131.79,7.872,-4.7222,9.1797362075,7.872,-4.7222,9.1797362075,0.0,0.0,0.0,131.69
2019-07-27 18:30:00,50.7916,-12.1008,52.2131783288,7.7016,-4.9408,9.1501992984,43.09,-7.16,43.6808161554,130.75,61.3916,-9.1908,62.0757549708,7.7016,-4.9408,9.1501992984,53.69,-4.25,53.8579483456,131.73,7.7016,-4.9408,9.1501992984,7.7016,-4.9408,9.1501992984,0.0,0.0,0.0,131.52
2019-07-27 19:00:00,50.2216,-12.3708,51.7227783399,8.5816,-5.0408,9.9525636496,41.64,-7.33,42.2802377004,131.05,59.0916,-9.4808,59.8473287558,8.5816,-5.0408,9.9525636496,50.51,-4.44,50.7047699926,132.08,8.5816,-5.0408,9.9525636496,8.5816,-5.0408,9.9525636496,0.0,0.0,0.0,131.83
2019-07-27 19:30:00,48.607,-12.7678,50.2559167247,8.117,-4.8378,9.4493384869,40.49,-7.93,41.2592413891,131.16,58.207,-10.0178,59.0627730964,8.117,-4.8378,9.4493384869,50.09,-5.18,50.3571295846,132.08,8.117,-4.8378,9.4493384869,8.117,-4.8378,9.4493384869,0.0,0.0,0.0,131.95
2019-07-27 20:00:00,45.7172,-13.0852,47.5529687284,7.4072,-4.4052,8.6181435866,38.31,-8.68,39.2810195896,131.76,56.2272,-10.5952,57.2167482725,7.4072,-4.4052,8.6181435866,48.82,-6.19,49.2108575418,132.51,7.4072,-4.4052,8.6181435866,7.4072,-4.4052,8.6181435866,0.0,0.0,0.0,132.57
2019-07-27 20:30:00,44.2042,-13.1202,46.1102043552,6.8242,-4.8102,8.3491155029,37.38,-8.31,38.2925645524,131.57,55.3242,-10.7002,56.349457723,6.8242,-4.8102,8.3491155029,48.5,-5.89,48.8563414512,132.51,6.8242,-4.8102,8.3491155029,6.8242,-4.8102,8.3491155029,0.0,0.0,0.0,132.37
2019-07-27 21:00:00,42.5496,-13.4916,44.637335614,6.6596,-4.8416,8.2335510395,35.89,-8.65,36.9176732745,131.16,54.8196,-10.6416,55.8429243031,6.6596,-4.8416,8.2335510395,48.16,-5.8,48.5079952173,131.9,6.6596,-4.8416,8.2335510395,6.6596,-4.8416,8.2335510395,0.0,0.0,0.0,131.9
2019-07-27 21:30:00,42.8984,-13.6644,45.0220895775,6.4284,-4.8844,8.0735178157,36.47,-8.78,37.5119887503,130.14,55.6184,-10.6344,56.6259382432,6.4284,-4.8844,8.0735178157,49.19,-5.75,49.5249290762,131.97,6.4284,-4.8844,8.0735178157,6.4284,-4.8844,8.0735178157,0.0,0.0,0.0,130.84
2019-07-27 22:00:00,44.5822,-13.6906,46.6369497845,6.4522,-5.0506,8.1938663157,38.13,-8.64,39.0966302896,130.27,57.6422,-10.4806,58.5872528559,6.4522,-5.0506,8.1938663157,51.19,-5.43,51.477189123,133.44,6.4522,-5.0506,8.1938663157,6.4522,-5.0506,8.1938663157,0.0,0.0,0.0,130.98
2019-07-27 22:30:00,42.0338,-14.4128,44.4361243391,6.3638,-4.7528,7.942736196,35.67,-9.66,36.9548981868,130.71,54.8938,-11.2028,56.0252800643,6.3638,-4.7528,7.942736196,48.53,-6.45,48.9567503006,133.82,6.3638,-4.7528,7.942736196,6.3638,-4.7528,7.942736196,0.0,0.0,0.0,131.44
2019-07-27 23:00:00,38.1716,-14.9246,40.9855429599,6.5016,-3.9246,7.5942931021,31.67,-11.0,33.5259436855,131.29,50.4716,-11.9746,51.8726657472,6.5016,-3.9246,7.5942931021,43.97,-8.05,44.7008210215,134.26,6.5016,-3.9246,7.5942931021,6.5016,-3.9246,7.5942931021,0.0,0.0,0.0,132.08
2019-07-27 23:30:00,38.0002,-15.404,41.0036390585,6.4202,-4.774,8.0006277279,31.58,-10.63,33.3210639086,130.56,49.7102,-12.614,51.2856410708,6.4202,-4.774,8.0006277279,43.29,-7.84,43.9942007542,133.54,6.4202,-4.774,8.0006277279,6.4202,-4.774,8.0006277279,0.0,0.0,0.0,131.33
2019-07-28 00:00:00,36.426,-15.9954,39.7832414109,6.366,-4.9054,8.0367222896,30.06,-11.09,32.0404697219,131.11,47.696,-13.3354,49.5251583456,6.366,-4.9054,8.0367222896,41.33,-8.43,42.1809649012,133.99,6.366,-4.9054,8.0367222896,6.366,-4.9054,8.0367222896,0.0,0.0,0.0,131.91
2019-07-28 00:30:00,35.0784,-15.786,38.4667641291,6.3684,-5.096,8.1563309496,28.71,-10.69,30.6356034705,130.82,45.8184,-13.276,47.7030182961,6.3684,-5.096,8.1563309496,39.45,-8.18,40.289141217,133.84,6.3684,-5.096,8.1563309496,6.3684,-5.096,8.1563309496,0.0,0.0,0.0,131.65
2019-07-28 01:00:00,33.4602,-16.3356,37.2348870201,6.3702,-4.9956,8.0953979149,27.09,-11.34,29.3677322924,131.61,43.7702,-13.9956,45.9533157389,6.3702,-4.9956,8.0953979149,37.4,-9.0,38.4676487454,134.49,6.3702,-4.9956,8.0953979149,6.3702,-4.9956,8.0953979149,0.0,0.0,0.0,132.46
2019-07-28 01:30:00,33.007,-16.3664,36.8418389601,6.367,-4.9464,8.062602679,26.64,-11.42,28.9845821084,131.47,43.097,-14.0764,45.3375831508,6.367,-4.9464,8.062602679,36.73,-9.13,37.8477185574,134.45,6.367,-4.9464,8.062602679,6.367,-4.9464,8.062602679,0.0,0.0,0.0,132.33
2019-07-28 02:00:00,32.4214,-16.589,36.4189799275,6.3714,-4.629,7.8754288112,26.05,-11.96,28.6643349827,131.8,42.3914,-14.319,44.7444360224,6.3714,-4.629,7.8754288112,36.02,-9.69,37.3006233192,134.7,6.3714,-4.629,7.8754288112,6.3714,-4.629,7.8754288112,0.0,0.0,0.0,132.67
2019-07-28 02:30:00,31.0388,-16.7862,35.2871593626,6.3688,-4.0762,7.5615487752,24.67,-12.71,27.7516305827,131.94,40.7888,-14.5862,43.3183960446,6.3688,-4.0762,7.5615487752,34.42,-10.51,35.9888385475,134.8,6.3688,-4.0762,7.5615487752,6.3688,-4.0762,7.5615487752,0.0,0.0,0.0,132.84
2019-07-28 03:00:00,31.218,-16.9256,35.5111174051,6.368,-4.4856,7.7892253376,24.85,-12.44,27.789856063,132.82,40.848,-14.7556,43.4314037922,6.368,-4.4856,7.7892253376,34.48,-10.27,35.9769829196,134.33,6.368,-4.4856,7.7892253376,6.368,-4.4856,7.7892253376,0.0,0.0,0.0,133.77
2019-07-28 03:30:00,30.41,-17.364,35.0182323369,6.37,-4.134,7.5938696328,24.04,-13.23,27.4400163994,132.76,39.88,-15.364,42.7371839971,6.37,-4.134,7.5938696328,33.51,-11.23,35.3416609683,133.22,6.37,-4.134,7.5938696328,6.37,-4.134,7.5938696328,0.0,0.0,0.0,133.77
2019-07-28 04:00:00,31.7928,-17.1088,36.1039217992,6.3728,-5.0388,8.1241667437,25.42,-12.07,28.1400302061,132.56,41.3328,-14.9788,43.9632210521,6.3728,-5.0388,8.1241667437,34.96,-9.94,36.3456352263,133.18,6.3728,-5.0388,8.1241667437,6.3728,-5.0388,8.1241667437,0.0,0.0,0.0,133.47
2019-07-28 04:30:00,31.384,-17.1034,35.7418766653,6.374,-5.1134,8.1715809707,25.01,-11.99,27.7355403769,132.48,41.134,-14.7934,43.7132776117,6.374,-5.1134,8.1715809707,34.76,-9.68,36.0826828271,133.18,6.374,-5.1134,8.1715809707,6.374,-5.1134,8.1715809707,0.0,0.0,0.0,133.39
2019-07-28 05:00:00,31.0374,-17.1826,35.4762165615,6.3774,-5.1326,8.1862576016,24.66,-12.05,27.4466409602,132.61,40.7774,-14.8826,43.4083878245,6.3774,-5.1326,8.1862576016,34.4,-9.75,35.7550346105,133.29,6.3774,-5.1326,8.1862576016,6.3774,-5.1326,8.1862576016,0.0,0.0,0.0,133.51
2019-07-28 05:30:00,30.456,-17.0868,34.92172204,6.416,-5.1168,8.2065034113,24.04,-11.97,26.8552136465,132.77,40.266,-14.7768,42.8917774665,6.416,-5.1168,8.2065034113,33.85,-9.66,35.2013934383,133.51,6.416,-5.1168,8.2065034113,6.416,-5.1168,8.2065034113,0.0,0.0,0.0,133.66
2019-07-28 06:00:00,30.6532,-3.5836,30.8619646037,6.5932,-4.9936,8.2708117619,24.06,1.4100000000000001,24.101280049,131.02,40.3532,-1.1236,40.368839805,6.5932,-4.9936,8.2708117619,33.76,3.87,33.9810903298,133.26,6.5932,-4.9936,8.2708117619,6.5932,-4.9936,8.2708117619,0.0,0.0,0.0,131.79
2019-07-28 06:30:00,31.5772,-2.2212,31.6552253077,7.0072,-5.1012,8.6673579181,24.57,2.88,24.7382153762,131.06,41.2072,0.38880000000000003,41.2090341707,7.0072,-5.1012,8.6673579181,34.2,5.49,34.6378420229,133.35,7.0072,-5.1012,8.6673579181,7.0072,-5.1012,8.6673579181,0.0,0.0,0.0,131.79
2019-07-28 07:00:00,32.6524,-1.8886,32.7069722799,7.1624,-5.3486,8.9390992678,25.49,3.46,25.7237575016,131.46,42.0424,1.0114,42.0545636967,7.1624,-5.3486,8.9390992678,34.88,6.36,35.455098364,133.85,7.1624,-5.3486,8.9390992678,7.1624,-5.3486,8.9390992678,0.0,0.0,0.0,132.18
2019-07-28 07:30:00,32.6518,-2.1986,32.7257373515,7.6618,-4.7786,9.0298503421,24.99,2.58,25.1228282643,132.52,41.9418,0.8314,41.9500394899,7.6618,-4.7786,9.0298503421,34.28,5.61,34.736011573,134.71,7.6618,-4.7786,9.0298503421,7.6618,-4.7786,9.0298503421,0.0,0.0,0.0,133.23
2019-07-28 08:00:00,33.817,-1.7894,33.8643092556,8.257,-4.9094,9.6062613623,25.56,3.12,25.7497184451,132.09,43.027,1.4506000000000001,43.0514456129,8.257,-4.9094,9.6062613623,34.77,6.36,35.3468881233,134.27,8.257,-4.9094,9.6062613623,8.257,-4.9094,9.6062613623,0.0,0.0,0.0,132.76
2019-07-28 08:30:00,37.5728,-1.3940000000000001,37.5986507183,9.5528,-5.314,10.9313578223,28.02,3.92,28.2928754283,131.61,45.4728,2.126,45.522471548,9.5528,-5.314,10.9313578223,35.92,7.44,36.682420858,133.83,9.5528,-5.314,10.9313578223,9.5528,-5.314,10.9313578223,0.0,0.0,0.0,132.26
2019-07-28 09:00:00,40.4638,-0.47640000000000005,40.4666043473,10.9238,-5.5764,12.264813223200001,29.54,5.1,29.9770178637,131.08,46.7738,3.3536,46.893869529,10.9238,-5.5764,12.264813223200001,35.85,8.93,36.9454652156,133.32,10.9238,-5.5764,12.264813223200001,10.9238,-5.5764,12.264813223200001,0.0,0.0,0.0,131.7
2019-07-28 09:30:00,43.6838,-3.5416,43.8271298741,12.1038,-5.6815999999999995,13.3709593149,31.58,2.14,31.6524248676,130.74,48.5938,0.7084,48.5989632503,12.1038,-5.6815999999999995,13.3709593149,36.49,6.39,37.045272303,132.62,12.1038,-5.6815999999999995,13.3709593149,12.1038,-5.6815999999999995,13.3709593149,0.0,0.0,0.0,131.34
2019-07-28 10:00:00,44.9624,-14.2778,47.1749190418,13.5124,-5.8378,14.7195401627,31.45,-8.44,32.5628023978,131.99,48.1524,-9.5978,49.0996068273,13.5124,-5.8378,14.7195401627,34.64,-3.76,34.8434671065,132.55,13.5124,-5.8378,14.7195401627,13.5124,-5.8378,14.7195401627,0.0,0.0,0.0,132.63
2019-07-28 10:30:00,46.3392,-13.866,48.3692817048,14.6592,-5.926,15.8116925293,31.68,-7.94,32.6598530309,131.83,48.169200000000004,-8.896,48.9837794034,14.6592,-5.926,15.8116925293,33.51,-2.9699999999999998,33.6413584744,132.32,14.6592,-5.926,15.8116925293,14.6592,-5.926,15.8116925293,0.0,0.0,0.0,132.45
2019-07-28 11:00:00,47.2352,-13.424,49.1056808836,15.4352,-6.054,16.5799974379,31.8,-7.37,32.6428690528,131.45,48.2052,-8.164,48.8916373528,15.4352,-6.054,16.5799974379,32.77,-2.11,32.8378592481,131.95,15.4352,-6.054,16.5799974379,15.4352,-6.054,16.5799974379,0.0,0.0,0.0,132.06
2019-07-28 11:30:00,48.1302,-13.5104,49.9904696937,15.0302,-6.0204,16.1911126301,33.1,-7.49,33.9368545979,131.23,49.9402,-8.4304,50.6467690993,15.0302,-6.0204,16.1911126301,34.91,-2.41,34.9930878889,131.68,15.0302,-6.0204,16.1911126301,15.0302,-6.0204,16.1911126301,0.0,0.0,0.0,131.86
2019-07-28 12:00:00,48.4016,-13.1548,50.1573887438,15.0416,-5.5248,16.0241425855,33.36,-7.63,34.2214333423,130.82,50.1316,-8.3348,50.8197423213,15.0416,-5.5248,16.0241425855,35.09,-2.81,35.2023323091,131.31,15.0416,-5.5248,16.0241425855,15.0416,-5.5248,16.0241425855,0.0,0.0,0.0,131.48
2019-07-28 12:30:00,49.667,-16.0934,52.2092751583,14.797,-5.9234,15.9385656996,34.87,-10.17,36.3228000022,130.08,53.457,7.2166,53.9419147283,14.797,-5.9234,15.9385656996,38.66,13.14,40.832036442,133.34,14.797,-5.9234,15.9385656996,14.797,-5.9234,15.9385656996,0.0,0.0,0.0,131.89
2019-07-28 13:00:00,47.6852,-17.9484,50.951186066700004,14.4452,-5.2884,15.3828143589,33.24,-12.66,35.5692732566,131.27,52.4052,12.2216,53.8114531824,14.4452,-5.2884,15.3828143589,37.96,17.51,41.803847909,134.71,14.4452,-5.2884,15.3828143589,14.4452,-5.2884,15.3828143589,0.0,0.0,0.0,133.57
2019-07-28 13:30:00,47.7704,-17.6128,50.9138668734,14.9704,-5.9728,16.1179159943,32.8,-11.64,34.8041606708,131.15,51.5404,12.5972,53.0575374476,14.9704,-5.9728,16.1179159943,36.57,18.57,41.014751005,134.71,14.9704,-5.9728,16.1179159943,14.9704,-5.9728,16.1179159943,0.0,0.0,0.0,133.44
2019-07-28 14:00:00,47.6734,-17.6068,50.8207878117,14.8034,-6.0868,16.0059297075,32.87,-11.52,34.8302641391,131.02,51.0034,12.5232,52.5183525046,14.8034,-6.0868,16.0059297075,36.2,18.61,40.7034654544,134.77,14.8034,-6.0868,16.0059297075,14.8034,-6.0868,16.0059297075,0.0,0.0,0.0,133.32
2019-07-28 14:30:00,47.6036,-17.9292,50.8680542738,14.7736,-6.0192,15.9527435133,32.83,-11.91,34.9235880173,131.27,50.9336,12.0108,52.3305926357,14.7736,-6.0192,15.9527435133,36.16,18.03,40.4057731024,134.95,14.7736,-6.0192,15.9527435133,14.7736,-6.0192,15.9527435133,0.0,0.0,0.0,133.6
2019-07-28 15:00:00,46.7534,-18.0942,50.1326289476,15.4034,-5.7042,16.425669825,31.35,-12.39,33.7095624415,131.35,47.4834,11.1558,48.7762765,15.4034,-5.7042,16.425669825,32.08,16.86,36.2406677643,135.0,15.4034,-5.7042,16.425669825,15.4034,-5.7042,16.425669825,0.0,0.0,0.0,133.79
2019-07-28 15:30:00,45.675,-18.0432,49.1097005819,16.145,-5.1532,16.947462796499998,29.53,-12.89,32.2206921093,131.43,45.205,11.1868,46.5686216163,16.145,-5.1532,16.947462796499998,29.06,16.34,33.3388542095,135.0,16.145,-5.1532,16.947462796499998,16.145,-5.1532,16.947462796499998,0.0,0.0,0.0,133.9
2019-07-28 16:00:00,45.8654,-18.218,49.3510936167,15.4654,-5.468,16.403585619,30.4,-12.75,32.9654743633,132.1,46.2354,11.152,47.5613216507,15.4654,-5.468,16.403585619,30.77,16.62,34.9716642441,135.61,15.4654,-5.468,16.403585619,15.4654,-5.468,16.403585619,0.0,0.0,0.0,134.58
2019-07-28 16:30:00,45.8558,-18.1876,49.3309556709,14.7158,-5.5676,15.7338151572,31.14,-12.62,33.6000595238,131.93,47.3458,11.0424,48.6164516949,14.7158,-5.5676,15.7338151572,32.63,16.61,36.6143277966,135.57,14.7158,-5.5676,15.7338151572,14.7158,-5.5676,15.7338151572,0.0,0.0,0.0,134.38
2019-07-28 17:00:00,46.2372,-18.2326,49.7021766787,13.6472,-5.0526,14.5524855128,32.59,-13.18,35.1542387202,132.02,49.3272,10.7274,50.4801918637,13.6472,-5.0526,14.5524855128,35.68,15.78,39.0137257898,133.9,13.6472,-5.0526,14.5524855128,13.6472,-5.0526,14.5524855128,0.0,0.0,0.0,134.49
2019-07-28 17:30:00,47.1206,-18.665,50.6826712927,12.7506,-5.335,13.8217229519,34.37,-13.33,36.8644245852,132.06,51.9906,10.185,52.9788326916,12.7506,-5.335,13.8217229519,39.24,15.52,42.1977250572,133.49,12.7506,-5.335,13.8217229519,12.7506,-5.335,13.8217229519,0.0,0.0,0.0,134.52
2019-07-28 18:00:00,47.3694,-19.097,51.0740194753,11.7394,-5.187,12.8342698024,35.63,-13.91,38.2489869147,131.63,54.2994,9.303,55.0905676987,11.7394,-5.187,12.8342698024,42.56,14.49,44.9590224538,133.05,11.7394,-5.187,12.8342698024,11.7394,-5.187,12.8342698024,0.0,0.0,0.0,134.1
2019-07-28 18:30:00,46.9304,-19.0652,50.6551507272,10.2304,-4.9452,11.3629259964,36.7,-14.12,39.3225685834,131.86,56.1704,9.2448,56.9260938692,10.2304,-4.9452,11.3629259964,45.94,14.19,48.0815941915,133.27,10.2304,-4.9452,11.3629259964,10.2304,-4.9452,11.3629259964,0.0,0.0,0.0,134.33
2019-07-28 19:00:00,46.6192,-18.966,50.3295039181,8.9992,-4.916,10.2543969418,37.62,-14.05,40.1580241048,131.57,57.8592,9.094,58.5695130647,8.9992,-4.916,10.2543969418,48.86,14.01,50.8289258199,133.05,8.9992,-4.916,10.2543969418,8.9992,-4.916,10.2543969418,0.0,0.0,0.0,134.02
2019-07-28 19:30:00,45.5734,-19.3056,49.4938478896,7.7834,-4.7456,9.1160317529,37.79,-14.56,40.4978727836,131.98,58.6934,8.8444,59.356032675,7.7834,-4.7456,9.1160317529,50.91,13.59,52.6926579326,133.39,7.7834,-4.7456,9.1160317529,7.7834,-4.7456,9.1160317529,0.0,0.0,0.0,134.44
2019-07-28 20:00:00,43.9118,-19.6198,48.0955583321,7.0018,-4.0498,8.0886391488,36.91,-15.57,40.0596180711,132.04,57.8218,8.270199999999999,58.4102453623,7.0018,-4.0498,8.0886391488,50.82,12.32,52.2920146868,133.36,7.0018,-4.0498,8.0886391488,7.0018,-4.0498,8.0886391488,0.0,0.0,0.0,134.52
2019-07-28 20:30:00,43.3832,-19.982,47.7638185894,6.6932,-4.632,8.1396775268,36.69,-15.35,39.7715803055,132.07,57.6732,7.838,58.2033696811,6.6932,-4.632,8.1396775268,50.98,12.47,52.4829619972,133.47,6.6932,-4.632,8.1396775268,6.6932,-4.632,8.1396775268,0.0,0.0,0.0,134.52
2019-07-28 21:00:00,43.4064,-18.3504,47.1259242999,6.5064,-4.6004000000000005,7.9684955368,36.9,-13.75,39.3785792024,132.18,56.8164,0.7996000000000001,56.822026267300004,6.5064,-4.6004000000000005,7.9684955368,50.31,5.4,50.5989733097,133.76,6.5064,-4.6004000000000005,7.9684955368,6.5064,-4.6004000000000005,7.9684955368,0.0,0.0,0.0,134.13
2019-07-28 21:30:00,44.3764,-13.9448,46.5158287468,6.3864,-4.4148,7.7637982972,37.99,-9.53,39.1670907778,130.27,56.1064,-12.0448,57.3847133651,6.3864,-4.4148,7.7637982972,49.72,-7.63,50.3020407141,132.23,6.3864,-4.4148,7.7637982972,6.3864,-4.4148,7.7637982972,0.0,0.0,0.0,131.11
2019-07-28 22:00:00,45.1852,-13.8908,47.2721548449,6.3852,-4.6608,7.905304275,38.8,-9.23,39.8827393743,130.0,57.0452,-11.7908,58.2509897571,6.3852,-4.6608,7.905304275,50.66,-7.13,51.1592855697,131.94,6.3852,-4.6608,7.905304275,6.3852,-4.6608,7.905304275,0.0,0.0,0.0,130.82
2019-07-28 22:30:00,44.1774,-14.1174,46.3782670388,6.3874,-4.5774,7.8582103255,37.79,-9.54,38.975578251,129.72,55.6874,-12.0774,56.9820156674,6.3874,-4.5774,7.8582103255,49.3,-7.5,49.8672237046,131.74,6.3874,-4.5774,7.8582103255,6.3874,-4.5774,7.8582103255,0.0,0.0,0.0,130.56
