Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-07-28 23:00:00,42.3788,-14.727,44.8647658908,6.3888,-5.057,8.1480067771,35.99,-9.67,37.2664594508,130.15,54.3188,-11.957,55.6192581975,6.3888,-5.057,8.1480067771,47.93,-6.9,48.4241148603,132.18,6.3888,-5.057,8.1480067771,6.3888,-5.057,8.1480067771,0.0,0.0,0.0,130.93
2019-07-28 23:30:00,39.0306,-14.8872,41.7733941666,6.3906,-5.1772,8.2245466866,32.64,-9.71,34.0536884933,130.89,50.3406,-12.1772,51.7924725052,6.3906,-5.1772,8.2245466866,43.95,-7.0,44.5039604979,132.94,6.3906,-5.1772,8.2245466866,6.3906,-5.1772,8.2245466866,0.0,0.0,0.0,131.68
2019-07-29 00:00:00,37.1266,-15.1516,40.0993193224,6.4066,-5.1716,8.2334664704,30.72,-9.98,32.3004458174,131.25,47.7466,-12.7716,49.4252119684,6.4066,-5.1716,8.2334664704,41.34,-7.6,42.0327919606,133.35,6.4066,-5.1716,8.2334664704,6.4066,-5.1716,8.2334664704,0.0,0.0,0.0,132.13
2019-07-29 00:30:00,34.4954,-10.932,36.1862024142,6.3954,-3.902,7.4917785045,28.1,-7.03,28.9660301042,131.95,44.4854,-8.832,45.3536661932,6.3954,-3.902,7.4917785045,38.09,-4.93,38.407720578,134.37,6.3954,-3.902,7.4917785045,6.3954,-3.902,7.4917785045,0.0,0.0,0.0,132.9
2019-07-29 01:00:00,35.4078,-1.5098,35.4399745609,6.3978,-4.8198,8.0101383808,29.01,3.31,29.1982225486,130.53,45.0778,0.6002000000000001,45.0817955818,6.3978,-4.8198,8.0101383808,38.68,5.42,39.057890368,134.15,6.3978,-4.8198,8.0101383808,6.3978,-4.8198,8.0101383808,0.0,0.0,0.0,131.43
2019-07-29 01:30:00,34.7706,-1.7442000000000002,34.8143197262,6.4006,-4.8042,8.0030005623,28.37,3.06,28.5345492342,130.91,44.3106,0.4058,44.3124581354,6.4006,-4.8042,8.0030005623,37.91,5.21,38.2663324608,134.48,6.4006,-4.8042,8.0030005623,6.4006,-4.8042,8.0030005623,0.0,0.0,0.0,131.79
2019-07-29 02:00:00,34.7808,-1.7392,34.8242568518,6.3908000000000005,-4.9892,8.1076779216,28.39,3.25,28.575419507,131.11,44.2708,0.4108,44.2727059178,6.3908000000000005,-4.9892,8.1076779216,37.88,5.4,38.2629638162,134.74,6.3908000000000005,-4.9892,8.1076779216,6.3908000000000005,-4.9892,8.1076779216,0.0,0.0,0.0,132.0
2019-07-29 02:30:00,34.431,-1.8376000000000001,34.4800019542,6.391,-5.0076,8.1191710636,28.04,3.17,28.2186197395,131.07,43.821,0.3524,43.8224169434,6.391,-5.0076,8.1191710636,37.43,5.36,37.8118301594,134.74,6.391,-5.0076,8.1191710636,6.391,-5.0076,8.1191710636,0.0,0.0,0.0,131.97
2019-07-29 03:00:00,34.066,-1.6945999999999999,34.1081225687,6.386,-4.9546,8.0826392447,27.68,3.26,27.8713114151,131.21,43.346,0.4454,43.3482882841,6.386,-4.9546,8.0826392447,36.96,5.4,37.3523975134,134.86,6.386,-4.9546,8.0826392447,6.386,-4.9546,8.0826392447,0.0,0.0,0.0,132.11
2019-07-29 03:30:00,33.3224,-1.7000000000000002,33.365736044,6.3924,-4.64,7.8988845896,26.93,2.94,27.0900073828,130.97,42.4824,0.39,42.4841901154,6.3924,-4.64,7.8988845896,36.09,5.03,36.4388391692,134.61,6.3924,-4.64,7.8988845896,6.3924,-4.64,7.8988845896,0.0,0.0,0.0,131.87
2019-07-29 04:00:00,33.396,-1.7844,33.4436376514,6.396,-4.9444,8.0843000538,27.0,3.16,27.1842895806,130.97,42.666,0.3956,42.6678339661,6.396,-4.9444,8.0843000538,36.27,5.34,36.6609942582,134.61,6.396,-4.9444,8.0843000538,6.396,-4.9444,8.0843000538,0.0,0.0,0.0,131.87
2019-07-29 04:30:00,33.8874,-1.704,33.9302150709,6.3874,-5.014,8.1202878496,27.5,3.31,27.698485518200002,130.79,43.1874,0.47600000000000003,43.1900230928,6.3874,-5.014,8.1202878496,36.8,5.49,37.2072587004,134.52,6.3874,-5.014,8.1202878496,6.3874,-5.014,8.1202878496,0.0,0.0,0.0,131.68
2019-07-29 05:00:00,33.9838,-1.8934000000000002,34.0365043152,6.3938,-5.0134,8.1249527999,27.59,3.12,27.7658513286,131.27,43.3638,0.3166,43.3649557362,6.3938,-5.0134,8.1249527999,36.97,5.33,37.352239558,134.85,6.3938,-5.0134,8.1249527999,6.3938,-5.0134,8.1249527999,0.0,0.0,0.0,132.16
2019-07-29 05:30:00,33.9206,-1.6588,33.961135461,6.3906,-4.6488,7.9026014577,27.53,2.99,27.6918941208,131.27,43.5206,0.6212,43.5250331855,6.3906,-4.6488,7.9026014577,37.13,5.27,37.5021306061,134.85,6.3906,-4.6488,7.9026014577,6.3906,-4.6488,7.9026014577,0.0,0.0,0.0,132.12
2019-07-29 06:00:00,33.9308,-1.8182,33.9794796882,6.4308,-4.9982,8.1447646915,27.5,3.18,27.6832512541,131.43,43.6608,0.5018,43.6636835354,6.4308,-4.9982,8.1447646915,37.23,5.5,37.6340656852,134.94,6.4308,-4.9982,8.1447646915,6.4308,-4.9982,8.1447646915,0.0,0.0,0.0,132.26
2019-07-29 06:30:00,35.689,-1.4546000000000001,35.7186307431,6.589,-5.2046,8.3965934855,29.1,3.75,29.3406288276,131.0,45.789,1.1254,45.8028279275,6.589,-5.2046,8.3965934855,39.2,6.33,39.7077939453,134.4,6.589,-5.2046,8.3965934855,6.589,-5.2046,8.3965934855,0.0,0.0,0.0,131.77
2019-07-29 07:00:00,37.7796,-0.7302000000000001,37.7866559542,6.8596,-5.1502,8.577801128499999,30.92,4.42,31.2343208666,130.51,48.1296,2.1898,48.1793899941,6.8596,-5.1502,8.577801128499999,41.27,7.34,41.9176394851,133.87,6.8596,-5.1502,8.577801128499999,6.8596,-5.1502,8.577801128499999,0.0,0.0,0.0,131.23
2019-07-29 07:30:00,41.2866,-10.297,42.5512813974,7.5366,-5.057,9.0759896739,33.75,-5.24,34.1543569695,130.79,51.4666,-7.027,51.9441011527,7.5366,-5.057,9.0759896739,43.93,-1.97,43.9741492243,132.97,7.5366,-5.057,9.0759896739,7.5366,-5.057,9.0759896739,0.0,0.0,0.0,131.5
2019-07-29 08:00:00,44.0124,-14.0124,46.1891622301,8.6424,-4.4724,9.7310554166,35.37,-9.54,36.6339801277,130.63,53.2824,-10.6524,54.3367994597,8.6424,-4.4724,9.7310554166,44.64,-6.18,45.0657519631,132.15,8.6424,-4.4724,9.7310554166,8.6424,-4.4724,9.7310554166,0.0,0.0,0.0,131.38
2019-07-29 08:30:00,48.2868,-11.971,49.7485667657,9.7768,-5.251,11.0976943209,38.51,-6.72,39.0919237183,129.62,56.2768,-8.291,56.8842588001,9.7768,-5.251,11.0976943209,46.5,-3.04,46.5992660886,131.28,9.7768,-5.251,11.0976943209,9.7768,-5.251,11.0976943209,0.0,0.0,0.0,130.32
2019-07-29 09:00:00,49.2636,-11.1678,50.5135827456,11.1736,-5.2578,12.3488379129,38.09,-5.91,38.5457676016,129.66,54.4536,-7.5878,54.9797168218,11.1736,-5.2578,12.3488379129,43.28,-2.33,43.3426729679,131.36,11.1736,-5.2578,12.3488379129,11.1736,-5.2578,12.3488379129,0.0,0.0,0.0,130.4
2019-07-29 09:30:00,50.4608,-10.3996,51.5212967306,12.5108,-5.3296,13.5987040853,37.95,-5.07,38.2871701749,129.66,53.8308,-6.5896,54.2326272349,12.5108,-5.3296,13.5987040853,41.32,-1.26,41.339206572,131.36,12.5108,-5.3296,13.5987040853,12.5108,-5.3296,13.5987040853,0.0,0.0,0.0,130.4
2019-07-29 10:00:00,50.6032,-10.0956,51.6004359439,13.7032,-5.2056000000000004,14.6586480141,36.9,-4.89,37.2226020047,129.62,51.7332,-6.2256,52.1064494818,13.7032,-5.2056000000000004,14.6586480141,38.03,-1.02,38.0436762156,131.36,13.7032,-5.2056000000000004,14.6586480141,13.7032,-5.2056000000000004,14.6586480141,0.0,0.0,0.0,130.37
2019-07-29 10:30:00,50.8982,-9.8046,51.8339362233,14.6382,-5.1246,15.5093012222,36.26,-4.68,36.5607713267,129.51,49.7082,-6.3746,50.1152738434,14.6382,-5.1246,15.5093012222,35.07,-1.25,35.092269804,131.2,14.6382,-5.1246,15.5093012222,14.6382,-5.1246,15.5093012222,0.0,0.0,0.0,130.33
2019-07-29 11:00:00,51.4128,-11.5342,52.6907370747,15.3028,-5.4642,16.2490974974,36.11,-6.07,36.6166219086,129.45,49.9028,-0.6542,49.9070879283,15.3028,-5.4642,16.2490974974,34.6,4.8100000000000005,34.9327367952,131.0,15.3028,-5.4642,16.2490974974,15.3028,-5.4642,16.2490974974,0.0,0.0,0.0,130.75
2019-07-29 11:30:00,49.9962,-17.779,53.0632910348,15.5962,-4.889,16.3445335033,34.4,-12.89,36.7357060637,129.93,51.5362,22.891,56.391291805,15.5962,-4.889,16.3445335033,35.94,27.78,45.4247949913,131.09,15.5962,-4.889,16.3445335033,15.5962,-4.889,16.3445335033,0.0,0.0,0.0,133.22
2019-07-29 12:00:00,50.6406,-17.5052,53.5808024893,15.8406,-5.3352,16.7149324677,34.8,-12.17,36.8666366787,129.71,51.8906,23.2148,56.8468231953,15.8406,-5.3352,16.7149324677,36.05,28.55,45.9859217587,132.75,15.8406,-5.3352,16.7149324677,15.8406,-5.3352,16.7149324677,0.0,0.0,0.0,132.97
2019-07-29 12:30:00,52.41,-16.425,54.9234806344,16.34,-5.475,17.232853072,36.07,-10.95,37.6954559596,129.28,52.62,24.295,57.9578417904,16.34,-5.475,17.232853072,36.28,29.77,46.9307074313,132.94,16.34,-5.475,17.232853072,16.34,-5.475,17.232853072,0.0,0.0,0.0,132.52
2019-07-29 13:00:00,51.7128,-16.0992,54.1608523242,15.7028,-5.3192,16.5792586227,36.01,-10.78,37.5889411929,129.65,53.3928,24.660800000000002,58.8128059905,15.7028,-5.3192,16.5792586227,37.69,29.98,48.1594902382,133.36,15.7028,-5.3192,16.5792586227,15.7028,-5.3192,16.5792586227,0.0,0.0,0.0,132.89
2019-07-29 13:30:00,51.9792,-16.1702,54.4363169279,15.8792,-5.5102,16.8080723666,36.1,-10.66,37.6410095508,129.9,52.9992,24.7398,58.4890836369,15.8792,-5.5102,16.8080723666,37.12,30.25,47.8848295392,133.69,15.8792,-5.5102,16.8080723666,15.8792,-5.5102,16.8080723666,0.0,0.0,0.0,133.13
2019-07-29 14:00:00,52.484,-16.1856,54.9230725958,15.104,-5.5156,16.0795727356,37.38,-10.67,38.8730407866,130.05,54.684,24.6544,59.9848255425,15.104,-5.5156,16.0795727356,39.58,30.17,49.7675124956,133.86,15.104,-5.5156,16.0795727356,15.104,-5.5156,16.0795727356,0.0,0.0,0.0,133.33
2019-07-29 14:30:00,51.7258,-16.3678,54.2536935377,15.2358,-5.5278,16.2075961968,36.49,-10.84,38.0660701938,129.92,53.3758,24.4722,58.7185200638,15.2358,-5.5278,16.2075961968,38.14,30.0,48.5248348786,133.68,15.2358,-5.5278,16.2075961968,15.2358,-5.5278,16.2075961968,0.0,0.0,0.0,133.15
2019-07-29 15:00:00,52.028,-16.163,54.4807796659,15.378,-5.523,16.3397188776,36.65,-10.64,38.1632296851,129.97,53.478,24.787,58.9431238823,15.378,-5.523,16.3397188776,38.1,30.31,48.6857895078,133.76,15.378,-5.523,16.3397188776,15.378,-5.523,16.3397188776,0.0,0.0,0.0,133.2
2019-07-29 15:30:00,50.1766,-16.6312,52.8610253495,15.8366,-5.1612,16.6564067253,34.34,-11.47,36.2049236983,130.35,50.9566,24.5688,56.5703192231,15.8366,-5.1612,16.6564067253,35.12,29.73,46.0139902638,134.09,15.8366,-5.1612,16.6564067253,15.8366,-5.1612,16.6564067253,0.0,0.0,0.0,133.57
2019-07-29 16:00:00,50.5842,-16.5576,53.2251388669,14.2842,-4.9776,15.1266278926,36.3,-11.58,38.1023148903,130.21,54.2642,23.5924,59.1709788613,14.2842,-4.9776,15.1266278926,39.98,28.57,49.1390404872,134.09,14.2842,-4.9776,15.1266278926,14.2842,-4.9776,15.1266278926,0.0,0.0,0.0,133.52
2019-07-29 16:30:00,49.8278,-17.0008,52.6482369456,12.4478,-4.2108,13.1407214977,37.38,-12.79,39.507575223,130.91,56.7478,22.6892,61.115567587,12.4478,-4.2108,13.1407214977,44.3,26.9,51.8275988253,134.72,12.4478,-4.2108,13.1407214977,12.4478,-4.2108,13.1407214977,0.0,0.0,0.0,134.29
2019-07-29 17:00:00,49.6738,-16.8018,52.438410442,11.1638,-4.5018,12.0373017608,38.51,-12.3,40.4266013907,130.54,59.0738,22.9082,63.3600779173,11.1638,-4.5018,12.0373017608,47.91,27.41,55.1967046118,134.45,11.1638,-4.5018,12.0373017608,11.1638,-4.5018,12.0373017608,0.0,0.0,0.0,133.84
2019-07-29 17:30:00,46.8532,-17.8482,50.1376165516,11.1232,-2.7982,11.4697646654,35.73,-15.05,38.7702901717,131.01,58.3832,22.1318,62.4372854429,11.1232,-2.7982,11.4697646654,47.26,24.93,53.4323170001,134.37,11.1232,-2.7982,11.4697646654,11.1232,-2.7982,11.4697646654,0.0,0.0,0.0,134.31
2019-07-29 18:00:00,47.4004,-18.4676,50.8709167395,9.8904,-2.5976,10.2258270042,37.51,-15.87,40.7290682437,131.1,61.3504,21.4624,64.9962013807,9.8904,-2.5976,10.2258270042,51.46,24.06,56.8068235338,134.46,9.8904,-2.5976,10.2258270042,9.8904,-2.5976,10.2258270042,0.0,0.0,0.0,134.38
2019-07-29 18:30:00,47.4208,-19.383,51.2292198032,8.4808,-3.013,9.000118757,38.94,-16.37,42.240981286,131.01,64.3108,21.307,67.7485589931,8.4808,-3.013,9.000118757,55.83,24.32,60.897054937,134.18,8.4808,-3.013,9.000118757,8.4808,-3.013,9.000118757,0.0,0.0,0.0,134.17
2019-07-29 19:00:00,46.4922,-19.771,50.5214518976,8.6022,-3.271,9.2031128343,37.89,-16.5,41.3267721943,131.19,63.2322,21.139,66.672096396,8.6022,-3.271,9.2031128343,54.63,24.41,59.835482784,134.26,8.6022,-3.271,9.2031128343,8.6022,-3.271,9.2031128343,0.0,0.0,0.0,134.31
2019-07-29 19:30:00,44.9584,-20.4142,49.3760801624,8.6884,-3.7641999999999998,9.4687642383,36.27,-16.65,39.9090891903,131.64,61.4884,21.0158,64.9806677728,8.6884,-3.7641999999999998,9.4687642383,52.8,24.78,58.3257095971,134.84,8.6884,-3.7641999999999998,9.4687642383,8.6884,-3.7641999999999998,9.4687642383,0.0,0.0,0.0,134.75
2019-07-29 20:00:00,44.1832,-21.7516,49.2472056547,8.4732,-4.5816,9.6325581649,35.71,-17.17,39.6233895572,130.9,61.0432,19.3984,64.0513090327,8.4732,-4.5816,9.6325581649,52.57,23.98,57.7810115869,133.71,8.4732,-4.5816,9.6325581649,8.4732,-4.5816,9.6325581649,0.0,0.0,0.0,133.95
2019-07-29 20:30:00,43.4606,-21.7568,48.6022849113,6.8606,-4.8868,8.4231019583,36.6,-16.87,40.3008300163,130.52,60.5006,18.8432,63.3670954566,6.8606,-4.8868,8.4231019583,53.64,23.73,58.6546033999,133.71,6.8606,-4.8868,8.4231019583,6.8606,-4.8868,8.4231019583,0.0,0.0,0.0,133.6
2019-07-29 21:00:00,41.3684,-21.7804,46.7517950748,6.4384,-4.3804,7.7872266385,34.93,-17.4,39.0239016501,130.79,58.6284,18.9296,61.6085955263,6.4384,-4.3804,7.7872266385,52.19,23.31,57.159008039,133.9,6.4384,-4.3804,7.7872266385,6.4384,-4.3804,7.7872266385,0.0,0.0,0.0,133.9
2019-07-29 21:30:00,42.974,-22.2276,48.3821338694,6.394,-4.5876,7.869517759,36.58,-17.64,40.6111561027,130.79,60.334,18.4324,63.0868046881,6.394,-4.5876,7.869517759,53.94,23.02,58.6467731423,133.9,6.394,-4.5876,7.869517759,6.394,-4.5876,7.869517759,0.0,0.0,0.0,133.9
2019-07-29 22:00:00,42.0138,-23.0542,47.923434018,6.3938,-4.3442,7.7299904321,35.62,-18.71,40.2349164284,131.36,59.1738,17.8858,61.8178004144,6.3938,-4.3442,7.7299904321,52.78,22.23,57.2704225582,134.3,6.3938,-4.3442,7.7299904321,6.3938,-4.3442,7.7299904321,0.0,0.0,0.0,134.53
2019-07-29 22:30:00,40.854,-23.4986,47.1299641201,6.394,-4.1486,7.6219497479000005,34.46,-19.35,39.5210589433,131.54,57.614,17.4314,60.1932446539,6.394,-4.1486,7.6219497479000005,51.22,21.58,55.5804354067,134.53,6.394,-4.1486,7.6219497479000005,6.394,-4.1486,7.6219497479000005,0.0,0.0,0.0,134.75
2019-07-29 23:00:00,38.7646,-19.1842,43.2519102792,6.3946,-3.8442,7.4611515733000005,32.37,-15.34,35.820838907,131.62,52.8946,-1.8442,52.9267397711,6.3946,-3.8442,7.4611515733000005,46.5,2.0,46.5429908794,135.08,6.3946,-3.8442,7.4611515733000005,6.3946,-3.8442,7.4611515733000005,0.0,0.0,0.0,133.31
2019-07-29 23:30:00,37.722,-16.1296,41.0257636146,6.402,-4.6396,7.906420945,31.32,-11.49,33.361092608,131.73,49.722,-12.9696,51.3856770721,6.402,-4.6396,7.906420945,43.32,-8.33,44.1136180788,135.71,6.402,-4.6396,7.906420945,6.402,-4.6396,7.906420945,0.0,0.0,0.0,132.53
2019-07-30 00:00:00,35.1086,-16.5124,38.7978497822,6.3986,-4.0324,7.5632223106000005,28.71,-12.48,31.3051832769,132.64,46.3886,-13.6424,48.3530483808,6.3986,-4.0324,7.5632223106000005,39.99,-9.61,41.1284840469,134.46,6.3986,-4.0324,7.5632223106000005,6.3986,-4.0324,7.5632223106000005,0.0,0.0,0.0,133.5
2019-07-30 00:30:00,37.2822,-16.9684,40.9620438382,6.3922,-4.9984,8.1144453538,30.89,-11.97,33.1281300408,132.64,48.1622,-14.1284,50.1917243717,6.3922,-4.9984,8.1144453538,41.77,-9.13,42.7561668067,134.4,6.3922,-4.9984,8.1144453538,6.3922,-4.9984,8.1144453538,0.0,0.0,0.0,133.56
2019-07-30 01:00:00,34.8766,-17.1174,38.8507736129,6.3966,-4.6174,7.889035069,28.48,-12.5,31.1024179124,132.92,44.4866,-14.9674,46.9369858674,6.3966,-4.6174,7.889035069,38.09,-10.35,39.4711362897,134.69,6.3966,-4.6174,7.889035069,6.3966,-4.6174,7.889035069,0.0,0.0,0.0,133.93
2019-07-30 01:30:00,34.8256,-17.35,38.90816001,6.3956,-5.01,8.1242722357,28.43,-12.34,30.9925878235,132.22,44.7056,-8.54,45.5139788566,6.3956,-5.01,8.1242722357,38.31,-3.5300000000000002,38.4722887284,134.84,6.3956,-5.01,8.1242722357,6.3956,-5.01,8.1242722357,0.0,0.0,0.0,133.65
2019-07-30 02:00:00,34.3864,-11.2384,36.176320149,6.3964,-4.9884,8.1116007989,27.99,-6.25,28.6793061283,131.73,44.8264,-1.2784,44.8446255812,6.3964,-4.9884,8.1116007989,38.43,3.71,38.6086648306,134.62,6.3964,-4.9884,8.1116007989,6.3964,-4.9884,8.1116007989,0.0,0.0,0.0,133.19
2019-07-30 02:30:00,33.576,-19.9846,39.0734182426,6.396,-4.8346,8.0176164263,27.18,-15.15,31.1171158689,131.02,43.866,-5.3846,44.1952471784,6.396,-4.8346,8.0176164263,37.47,-0.55,37.4740363452,132.4,6.396,-4.8346,8.0176164263,6.396,-4.8346,8.0176164263,0.0,0.0,0.0,132.82
2019-07-30 03:00:00,33.6676,-19.8722,39.0949053279,6.3976,-5.1022,8.1830147623,27.27,-14.77,31.0129940509,130.79,43.7676,-5.3222000000000005,44.0900059265,6.3976,-5.1022,8.1830147623,37.37,-0.22,37.3706475727,132.27,6.3976,-5.1022,8.1830147623,6.3976,-5.1022,8.1830147623,0.0,0.0,0.0,132.62
2019-07-30 03:30:00,33.32,-20.2366,38.9838733268,6.4,-4.8966,8.058330569,26.92,-15.34,30.9838990445,130.99,43.33,-5.6566,43.6976661111,6.4,-4.8966,8.058330569,36.93,-0.76,36.9378193726,132.31,6.4,-4.8966,8.058330569,6.4,-4.8966,8.058330569,0.0,0.0,0.0,132.85
2019-07-30 04:00:00,33.4704,-19.9374,38.9585368683,6.4004,-4.9474,8.0896159934,27.07,-14.99,30.9432545153,130.6,43.2504,-5.6174,43.613670826,6.4004,-4.9474,8.0896159934,36.85,-0.67,36.8560904058,132.06,6.4004,-4.9474,8.0896159934,6.4004,-4.9474,8.0896159934,0.0,0.0,0.0,132.47
2019-07-30 04:30:00,34.2852,-19.3966,39.3916619426,6.4052,-4.9966,8.1235828672,27.88,-14.4,31.3792033041,130.81,44.0952,-5.0166,44.3796455439,6.4052,-4.9966,8.1235828672,37.69,-0.02,37.6900053064,132.28,6.4052,-4.9966,8.1235828672,6.4052,-4.9966,8.1235828672,0.0,0.0,0.0,132.69
2019-07-30 05:00:00,35.0712,-19.3972,40.0779295533,6.4012,-4.8872,8.0535759312,28.67,-14.51,32.1326780708,130.85,44.9012,-5.1372,45.1941211363,6.4012,-4.8872,8.0535759312,38.5,-0.25,38.5008116798,132.37,6.4012,-4.8872,8.0535759312,6.4012,-4.8872,8.0535759312,0.0,0.0,0.0,132.72
2019-07-30 05:30:00,36.5242,-19.08,41.207567092,6.4042,-5.01,8.1310440683,30.12,-14.07,33.2442370946,130.62,46.5842,-4.84,46.834957987,6.4042,-5.01,8.1310440683,40.18,0.17,40.18035963,132.18,6.4042,-5.01,8.1310440683,6.4042,-5.01,8.1310440683,0.0,0.0,0.0,132.42
2019-07-30 06:00:00,36.5874,-18.9644,41.2102694255,6.4074,-5.0044,8.1301164887,30.18,-13.96,33.2522781174,131.55,46.9174,-4.4344,47.1264928264,6.4074,-5.0044,8.1301164887,40.51,0.5700000000000001,40.5140099225,133.09,6.4074,-5.0044,8.1301164887,6.4074,-5.0044,8.1301164887,0.0,0.0,0.0,133.35
2019-07-30 06:30:00,40.2368,-18.06,44.1040097297,6.4768,-4.93,8.1396460758,33.76,-13.13,36.223397135,130.6,51.0768,-3.46,51.1938580129,6.4768,-4.93,8.1396460758,44.6,1.47,44.6242187607,132.13,6.4768,-4.93,8.1396460758,6.4768,-4.93,8.1396460758,0.0,0.0,0.0,132.32
2019-07-30 07:00:00,43.9562,-18.014,47.5042283849,6.4862,-4.974,8.1738281386,37.47,-13.04,39.6742044659,130.4,55.6262,-3.2439999999999998,55.7207112521,6.4862,-4.974,8.1738281386,49.14,1.73,49.1704433578,131.84,6.4862,-4.974,8.1738281386,6.4862,-4.974,8.1738281386,0.0,0.0,0.0,132.11
2019-07-30 07:30:00,45.6236,-16.6888,48.5801288841,6.5236,-3.5488,7.4263947108,39.1,-13.14,41.248873924,130.82,57.7936,-1.7988,57.8215866472,6.5236,-3.5488,7.4263947108,51.27,1.75,51.2998576996,132.5,6.5236,-3.5488,7.4263947108,6.5236,-3.5488,7.4263947108,0.0,0.0,0.0,132.55
2019-07-30 08:00:00,47.9756,-15.5322,50.4272489057,6.7856000000000005,-3.5122,7.6406751142000005,41.19,-12.02,42.9080004195,130.43,59.6956,-0.8022,59.7009898092,6.7856000000000005,-3.5122,7.6406751142000005,52.91,2.71,52.979356357,132.18,6.7856000000000005,-3.5122,7.6406751142000005,6.7856000000000005,-3.5122,7.6406751142000005,0.0,0.0,0.0,132.17
2019-07-30 08:30:00,49.7954,-14.5552,51.8790488367,7.1754,-3.6652,8.0572983189,42.62,-10.89,43.9892771025,130.02,61.1254,0.0448,61.1254164174,7.1754,-3.6652,8.0572983189,53.95,3.71,54.0774130298,131.73,7.1754,-3.6652,8.0572983189,7.1754,-3.6652,8.0572983189,0.0,0.0,0.0,131.76
2019-07-30 09:00:00,52.6072,-13.229800000000001,54.2452311257,7.5072,-5.0098,9.0253059715,45.1,-8.22,45.8429754706,130.1,64.4672,1.9602,64.4969941926,7.5072,-5.0098,9.0253059715,56.96,6.97,57.3848629867,132.26,7.5072,-5.0098,9.0253059715,7.5072,-5.0098,9.0253059715,0.0,0.0,0.0,131.76
2019-07-30 09:30:00,53.45,-12.764,54.9529088948,7.71,-4.814,9.0894827136,45.74,-7.95,46.4257482438,129.99,65.34,2.616,65.39234707520001,7.71,-4.814,9.0894827136,57.63,7.43,58.1069858107,132.26,7.71,-4.814,9.0894827136,7.71,-4.814,9.0894827136,0.0,0.0,0.0,131.64
2019-07-30 10:00:00,52.4616,-12.6214,53.9584952766,8.9116,-3.3814,9.5315518422,43.55,-9.24,44.5194350818,130.3,62.3116,2.7486,62.3721916925,8.9116,-3.3814,9.5315518422,53.4,6.13,53.7506920886,132.7,8.9116,-3.3814,9.5315518422,8.9116,-3.3814,9.5315518422,0.0,0.0,0.0,132.01
2019-07-30 10:30:00,52.907,-12.6196,54.3912212876,10.107,-3.3696,10.653903189,42.8,-9.25,43.788154791,130.53,61.147,2.8304,61.212472366,10.107,-3.3696,10.653903189,51.04,6.2,51.4151884174,132.92,10.107,-3.3696,10.653903189,10.107,-3.3696,10.653903189,0.0,0.0,0.0,132.25
2019-07-30 11:00:00,53.4914,-12.0736,54.8370467013,10.9114,-3.3436,11.4122000911,42.58,-8.73,43.4657255777,130.31,60.3914,3.5864000000000003,60.4977971411,10.9114,-3.3436,11.4122000911,49.48,6.93,49.962939265,132.77,10.9114,-3.3436,11.4122000911,10.9114,-3.3436,11.4122000911,0.0,0.0,0.0,132.02
2019-07-30 11:30:00,54.4408,-11.7044,55.6847706649,10.950800000000001,-3.2644,11.4269999562,43.49,-8.44,44.3013961405,130.37,61.1308,3.7956000000000003,61.2485207005,10.950800000000001,-3.2644,11.4269999562,50.18,7.06,50.6742143501,132.77,10.950800000000001,-3.2644,11.4269999562,10.950800000000001,-3.2644,11.4269999562,0.0,0.0,0.0,132.09
2019-07-30 12:00:00,55.084,-11.4892,56.2694301787,11.674,-3.3592,12.147695281,43.41,-8.13,44.164748386,130.1,60.144,4.3108,60.2982896328,11.674,-3.3592,12.147695281,48.47,7.67,49.0731066879,132.58,11.674,-3.3592,12.147695281,11.674,-3.3592,12.147695281,0.0,0.0,0.0,131.8
2019-07-30 12:30:00,54.75,-11.781600000000001,56.0032909619,10.72,-3.2916,11.2139658712,44.03,-8.49,44.8410637697,129.94,62.08,4.0284,62.2105650719,10.72,-3.2916,11.2139658712,51.36,7.32,51.8790130978,132.2,10.72,-3.2916,11.2139658712,10.72,-3.2916,11.2139658712,0.0,0.0,0.0,131.61
2019-07-30 13:00:00,53.8024,-11.9444,55.1123120284,11.1424,-3.3344,11.6306191202,42.66,-8.61,43.5201987587,130.01,61.3424,3.6856,61.4530201465,11.1424,-3.3344,11.6306191202,50.2,7.02,50.6884641709,132.08,11.1424,-3.3344,11.6306191202,11.1424,-3.3344,11.6306191202,0.0,0.0,0.0,131.71
2019-07-30 13:30:00,53.8124,-11.5176,55.0311684731,9.4024,-3.1376,9.9120966258,44.41,-8.38,45.1937219091,130.16,63.7224,3.8224,63.8369407437,9.4024,-3.1376,9.9120966258,54.32,6.96,54.7640758162,132.28,9.4024,-3.1376,9.9120966258,9.4024,-3.1376,9.9120966258,0.0,0.0,0.0,131.85
2019-07-30 14:00:00,54.7824,-11.0366,55.8830733704,9.2224,-3.2066,9.7639615587,45.56,-7.83,46.2279406853,130.08,64.6724,4.6434,64.8388809691,9.2224,-3.2066,9.7639615587,55.45,7.85,56.0029017105,132.2,9.2224,-3.2066,9.7639615587,9.2224,-3.2066,9.7639615587,0.0,0.0,0.0,131.73
2019-07-30 14:30:00,55.2922,-11.904,56.5591071079,9.5722,-3.274,10.1166243797,45.72,-8.63,46.5273607676,130.52,64.2422,3.936,64.3626627544,9.5722,-3.274,10.1166243797,54.67,7.21,55.1433858228,132.58,9.5722,-3.274,10.1166243797,9.5722,-3.274,10.1166243797,0.0,0.0,0.0,132.18
2019-07-30 15:00:00,54.98,-12.3978,56.3604989761,11.02,-3.5378,11.5739547623,43.96,-8.86,44.8439650343,130.76,61.46,3.7322,61.5732159046,11.02,-3.5378,11.5739547623,50.44,7.27,50.9612254562,132.7,11.02,-3.5378,11.5739547623,11.02,-3.5378,11.5739547623,0.0,0.0,0.0,132.41
2019-07-30 15:30:00,55.5608,-12.377,56.9226899017,12.1408,-3.947,12.7662772036,43.42,-8.43,44.2307732241,130.43,61.580799999999996,4.603,61.7525913435,12.1408,-3.947,12.7662772036,49.44,8.55,50.1738587314,132.49,12.1408,-3.947,12.7662772036,12.1408,-3.947,12.7662772036,0.0,0.0,0.0,131.98
2019-07-30 16:00:00,55.603,-12.614,57.0158452099,10.223,-3.814,10.9112934614,45.38,-8.8,46.2253653312,130.85,65.453,4.316,65.5951451329,10.223,-3.814,10.9112934614,55.23,8.13,55.8251717418,132.76,10.223,-3.814,10.9112934614,10.223,-3.814,10.9112934614,0.0,0.0,0.0,132.42
2019-07-30 16:30:00,55.4472,-12.6352,56.8686228678,9.6772,-3.6552,10.3445003205,45.77,-8.98,46.6426124912,130.89,66.2872,3.9648,66.4056663462,9.6772,-3.6552,10.3445003205,56.61,7.62,57.1205435899,132.86,9.6772,-3.6552,10.3445003205,9.6772,-3.6552,10.3445003205,0.0,0.0,0.0,132.47
2019-07-30 17:00:00,56.3394,-13.001,57.8200137786,9.9394,-3.681,10.5991241789,46.4,-9.32,47.3267619852,131.25,67.3094,3.789,67.4159613842,9.9394,-3.681,10.5991241789,57.37,7.47,57.8542807405,133.31,9.9394,-3.681,10.5991241789,9.9394,-3.681,10.5991241789,0.0,0.0,0.0,132.81
2019-07-30 17:30:00,56.285,-13.5796,57.8999720307,10.865,-3.4796,11.408586291,45.42,-10.1,46.5294143526,130.78,68.085,3.1204,68.1564679334,10.865,-3.4796,11.408586291,57.22,6.6,57.5993784689,132.23,10.865,-3.4796,11.408586291,10.865,-3.4796,11.408586291,0.0,0.0,0.0,132.31
2019-07-30 18:00:00,56.6084,-13.798,58.2657339657,10.3584,-3.388,10.8983941276,46.25,-10.41,47.4070733119,130.25,69.2284,2.672,69.2799462367,10.3584,-3.388,10.8983941276,58.87,6.06,59.1810822814,131.63,10.3584,-3.388,10.8983941276,10.3584,-3.388,10.8983941276,0.0,0.0,0.0,131.77
2019-07-30 18:30:00,56.6958,-14.2128,58.450127643,10.5358,-3.3928000000000003,11.0686120846,46.16,-10.82,47.411159024,130.38,69.2758,2.3672,69.3162325973,10.5358,-3.3928000000000003,11.0686120846,58.74,5.76,59.0217349796,132.1,10.5358,-3.3928000000000003,11.0686120846,10.5358,-3.3928000000000003,11.0686120846,0.0,0.0,0.0,131.87
2019-07-30 19:00:00,56.1476,-14.3188,57.9446375362,9.9476,-3.3888,10.5089824055,46.2,-10.93,47.4753083192,129.61,69.8276,2.1212,69.8598111306,9.9476,-3.3888,10.5089824055,59.88,5.51,60.1329734838,132.97,9.9476,-3.3888,10.5089824055,9.9476,-3.3888,10.5089824055,0.0,0.0,0.0,131.04
2019-07-30 19:30:00,54.018,-15.0754,56.0821897679,8.938,-3.3054,9.5296124349,45.08,-11.77,46.5911933739,130.13,68.968,1.3546,68.9813015618,8.938,-3.3054,9.5296124349,60.03,4.66,60.210601226,133.36,8.938,-3.3054,9.5296124349,8.938,-3.3054,9.5296124349,0.0,0.0,0.0,131.55
2019-07-30 20:00:00,53.4618,-15.8022,55.7483056611,7.0418,-3.2721999999999998,7.7649365793000005,46.42,-12.53,48.0813612536,130.13,68.8618,0.2778,68.8623603435,7.0418,-3.2721999999999998,7.7649365793000005,61.82,3.55,61.9218450952,133.18,7.0418,-3.2721999999999998,7.7649365793000005,7.0418,-3.2721999999999998,7.7649365793000005,0.0,0.0,0.0,131.6
2019-07-30 20:30:00,52.476,-16.2456,54.9331420489,6.526,-3.1556,7.2488955959,45.95,-13.09,47.7781393526,130.46,68.116,-0.3156,68.1167311265,6.526,-3.1556,7.2488955959,61.59,2.84,61.6554433931,133.69,6.526,-3.1556,7.2488955959,6.526,-3.1556,7.2488955959,0.0,0.0,0.0,131.96
2019-07-30 21:00:00,52.3284,-16.2892,54.805104536,6.3984,-3.1692,7.1402626842,45.93,-13.12,47.7671361922,130.46,67.9384,-0.5792,67.9408689023,6.3984,-3.1692,7.1402626842,61.54,2.59,61.5944778369,133.74,6.3984,-3.1692,7.1402626842,6.3984,-3.1692,7.1402626842,0.0,0.0,0.0,131.96
2019-07-30 21:30:00,52.1694,-16.7684,54.7980431669,6.3894,-3.1584,7.1274064652,45.78,-13.61,47.7602397398,130.77,67.8094,-1.0384,67.8173503089,6.3894,-3.1584,7.1274064652,61.42,2.12,61.4565765399,134.07,6.3894,-3.1584,7.1274064652,6.3894,-3.1584,7.1274064652,0.0,0.0,0.0,132.32
2019-07-30 22:00:00,50.4642,-17.535,53.4238870417,6.3942,-3.195,7.1479940291,44.07,-14.34,46.3443685899,131.49,65.6442,-1.795,65.6687369959,6.3942,-3.195,7.1479940291,59.25,1.4,59.2665377764,134.55,6.3942,-3.195,7.1479940291,6.3942,-3.195,7.1479940291,0.0,0.0,0.0,133.1
2019-07-30 22:30:00,47.275,-18.0822,50.6151319453,6.395,-3.1222,7.1164708838,40.88,-14.96,43.5313220567,131.58,61.795,-2.4422,61.8432402599,6.395,-3.1222,7.1164708838,55.4,0.68,55.404173128,134.93,6.395,-3.1222,7.1164708838,6.395,-3.1222,7.1164708838,0.0,0.0,0.0,133.25
2019-07-30 23:00:00,43.2696,-18.3114,46.9847385235,6.3896,-3.1614,7.1289156342,36.88,-15.15,39.8705016271,131.92,56.8896,-2.8614,56.9615150617,6.3896,-3.1614,7.1289156342,50.5,0.30000000000000004,50.5008910812,133.28,6.3896,-3.1614,7.1289156342,6.3896,-3.1614,7.1289156342,0.0,0.0,0.0,133.63
2019-07-30 23:30:00,39.8018,-18.5288,43.9032995648,6.3918,-3.3487999999999998,7.2159246587,33.41,-15.18,36.6968731638,131.97,52.6618,-3.1188,52.7540718114,6.3918,-3.3487999999999998,7.2159246587,46.27,0.23,46.2705716412,132.04,6.3918,-3.3487999999999998,7.2159246587,6.3918,-3.3487999999999998,7.2159246587,0.0,0.0,0.0,133.73
2019-07-31 00:00:00,35.9904,-18.9324,40.6662595024,6.3904,-3.3924,7.235025219,29.6,-15.54,33.4312967143,132.22,48.0404,-3.6924,48.1820905516,6.3904,-3.3924,7.235025219,41.65,-0.30000000000000004,41.6510804182,132.18,6.3904,-3.3924,7.235025219,6.3904,-3.3924,7.235025219,0.0,0.0,0.0,134.03
2019-07-31 00:30:00,34.4448,-16.6568,38.2608577175,6.3948,-3.3368,7.2130230334,28.05,-13.32,31.0519709519,132.42,45.5248,-5.2568,45.8272993016,6.3948,-3.3368,7.2130230334,39.13,-1.92,39.1770762054,132.63,6.3948,-3.3368,7.2130230334,6.3948,-3.3368,7.2130230334,0.0,0.0,0.0,134.0
2019-07-31 01:00:00,34.165,0.7714000000000001,34.1737074805,6.395,-3.4186,7.2514033787,27.77,4.19,28.0843194683,130.94,42.825,-9.7186,43.9139136375,6.395,-3.4186,7.2514033787,36.43,-6.3,36.9707303147,133.21,6.395,-3.4186,7.2514033787,6.395,-3.4186,7.2514033787,0.0,0.0,0.0,130.99
2019-07-31 01:30:00,33.4228,0.5944,33.4280850663,6.3928,-3.5656,7.3199313658000005,27.03,4.16,27.3482449163,131.32,42.0928,-9.7556,43.2085123928,6.3928,-3.5656,7.3199313658000005,35.7,-6.19,36.2326662005,133.5,6.3928,-3.5656,7.3199313658000005,6.3928,-3.5656,7.3199313658000005,0.0,0.0,0.0,131.36
2019-07-31 02:00:00,33.5954,0.4864,33.5989209071,6.3954,-3.6736,7.375396811,27.2,4.16,27.5162788182,131.08,42.1754,-9.8336,43.3066282931,6.3954,-3.6736,7.375396811,35.78,-6.16,36.306390622,133.35,6.3954,-3.6736,7.375396811,6.3954,-3.6736,7.375396811,0.0,0.0,0.0,131.12
2019-07-31 02:30:00,33.209,0.3034,33.210385914,6.389,-3.4066,7.2404588639,26.82,3.71,27.0753855005,130.83,41.689,-9.9866,42.8684604407,6.389,-3.4066,7.2404588639,35.3,-6.58,35.9080269578,132.89,6.389,-3.4066,7.2404588639,6.389,-3.4066,7.2404588639,0.0,0.0,0.0,130.86
2019-07-31 03:00:00,32.7146,0.39540000000000003,32.7169893835,6.3946,-3.4146,7.2491656292,26.32,3.81,26.5943321029,130.66,41.0746,-9.8946,42.2495665578,6.3946,-3.4146,7.2491656292,34.68,-6.48,35.280204081,132.82,6.3946,-3.4146,7.2491656292,6.3946,-3.4146,7.2491656292,0.0,0.0,0.0,130.72
2019-07-31 03:30:00,32.863,0.3078,32.8644414199,6.393,-3.7721999999999998,7.4229335064,26.47,4.08,26.7825932277,130.66,41.243,-9.9222,42.4197489601,6.393,-3.7721999999999998,7.4229335064,34.85,-6.15,35.3884868283,132.88,6.393,-3.7721999999999998,7.4229335064,6.393,-3.7721999999999998,7.4229335064,0.0,0.0,0.0,130.72
2019-07-31 04:00:00,32.4536,0.1316,32.4538668192,6.3936,-3.6384,7.3563629274,26.06,3.77,26.3312836755,131.11,40.7436,-10.2584,42.0151842971,6.3936,-3.6384,7.3563629274,34.35,-6.62,34.9820939911,133.31,6.3936,-3.6384,7.3563629274,6.3936,-3.6384,7.3563629274,0.0,0.0,0.0,131.16
2019-07-31 04:30:00,32.9016,0.434,32.9044622895,6.3916,-3.696,7.3832896841,26.51,4.13,26.8297782324,130.63,41.2116,-9.866,42.3761009363,6.3916,-3.696,7.3832896841,34.82,-6.17,35.3624278013,132.9,6.3916,-3.696,7.3832896841,6.3916,-3.696,7.3832896841,0.0,0.0,0.0,130.66
2019-07-31 05:00:00,32.4748,0.33680000000000004,32.4765464494,6.3948,-3.4332000000000003,7.2581216082,26.08,3.77,26.3510777768,130.85,39.6548,-10.8532,41.1131987722,6.3948,-3.4332000000000003,7.2581216082,33.26,-7.42,34.0776172876,133.02,6.3948,-3.4332000000000003,7.2581216082,6.3948,-3.4332000000000003,7.2581216082,0.0,0.0,0.0,130.97
2019-07-31 05:30:00,32.618,-6.9268,33.3453817228,6.388,-3.5868,7.3260957024,26.23,-3.34,26.4417945684,131.11,43.468,15.7232,46.2243014251,6.388,-3.5868,7.3260957024,37.08,19.31,41.8067279275,132.61,6.388,-3.5868,7.3260957024,6.388,-3.5868,7.3260957024,0.0,0.0,0.0,133.4
2019-07-31 06:00:00,32.8474,-8.4734,33.9227091241,6.4074,-3.5734,7.3364816036,26.44,-4.9,26.8902138333,132.08,44.3474,19.0366,48.260584604,6.4074,-3.5734,7.3364816036,37.94,22.61,44.1662280481,133.27,6.4074,-3.5734,7.3364816036,6.4074,-3.5734,7.3364816036,0.0,0.0,0.0,134.61
2019-07-31 06:30:00,35.0694,-7.9382,35.9566104576,6.5494,-3.6382,7.4920717829,28.52,-4.3,28.8423369372,131.83,46.9694,19.7018,50.934128633,6.5494,-3.6382,7.4920717829,40.42,23.34,46.6747469195,132.82,6.5494,-3.6382,7.4920717829,6.5494,-3.6382,7.4920717829,0.0,0.0,0.0,134.36
2019-07-31 07:00:00,35.9082,-6.422,36.4779510285,6.8182,-3.482,7.6558588832000005,29.09,-2.94,29.2381890684,131.16,47.9882,21.298,52.5021156073,6.8182,-3.482,7.6558588832000005,41.17,24.78,48.0522351197,132.35,6.8182,-3.482,7.6558588832000005,6.8182,-3.482,7.6558588832000005,0.0,0.0,0.0,133.65
2019-07-31 07:30:00,39.8674,-5.5358,40.2499026632,7.3974,-3.7858,8.3098621168,32.47,-1.75,32.5171247191,130.01,51.9974,22.1442,56.5163268481,7.3974,-3.7858,8.3098621168,44.6,25.93,51.5899689862,131.19,7.3974,-3.7858,8.3098621168,7.3974,-3.7858,8.3098621168,0.0,0.0,0.0,132.44
2019-07-31 08:00:00,43.0114,-15.1556,45.6034290522,7.8314,-3.9356,8.764689003,35.18,-11.22,36.9258825216,130.4,55.2914,12.644400000000001,56.7187778899,7.8314,-3.9356,8.764689003,47.46,16.58,50.2727361499,132.64,7.8314,-3.9356,8.764689003,7.8314,-3.9356,8.764689003,0.0,0.0,0.0,132.86
2019-07-31 08:30:00,45.9354,-18.9548,49.6925086527,10.5454,-3.6048,11.1445073556,35.39,-15.35,38.5755699893,130.55,54.1754,8.1352,54.7828024493,10.5454,-3.6048,11.1445073556,43.63,11.74,45.1819045637,132.2,10.5454,-3.6048,11.1445073556,10.5454,-3.6048,11.1445073556,0.0,0.0,0.0,133.15
2019-07-31 09:00:00,47.0452,-17.9232,50.3437378557,11.8152,-3.2032,12.2417090833,35.23,-14.72,38.1815570662,130.31,53.5852,8.6268,54.275181596,11.8152,-3.2032,12.2417090833,41.77,11.83,43.4129220394,131.89,11.8152,-3.2032,12.2417090833,11.8152,-3.2032,12.2417090833,0.0,0.0,0.0,132.95
2019-07-31 09:30:00,48.057,-17.8374,51.260590006,12.567,-3.5974,13.0717548845,35.49,-14.24,38.2402628129,130.64,54.097,9.2926,54.8893234041,12.567,-3.5974,13.0717548845,41.53,12.89,43.4843995014,132.14,12.567,-3.5974,13.0717548845,12.567,-3.5974,13.0717548845,0.0,0.0,0.0,133.25
2019-07-31 10:00:00,50.0302,-16.4206,52.656025452,13.9002,-3.6806,14.3792342077,36.13,-12.74,38.3103706586,129.85,53.9302,10.6194,54.9657905283,13.9002,-3.6806,14.3792342077,40.03,14.3,42.5075393313,131.63,13.9002,-3.6806,14.3792342077,13.9002,-3.6806,14.3792342077,0.0,0.0,0.0,132.45
2019-07-31 10:30:00,50.0942,-16.6952,52.8030167384,13.4742,-3.6352,13.9559573187,36.62,-13.06,38.8791460812,130.39,55.1742,10.7448,56.2107024745,13.4742,-3.6352,13.9559573187,41.7,14.38,44.1097993648,132.16,13.4742,-3.6352,13.9559573187,13.4742,-3.6352,13.9559573187,0.0,0.0,0.0,132.99
2019-07-31 11:00:00,50.0134,-16.5012,52.6652616152,14.8934,-3.7312000000000003,15.3536711245,35.12,-12.77,37.3696039583,130.09,52.4234,11.1188,53.5895566412,14.8934,-3.7312000000000003,15.3536711245,37.53,14.85,40.3611620249,131.92,14.8934,-3.7312000000000003,15.3536711245,14.8934,-3.7312000000000003,15.3536711245,0.0,0.0,0.0,132.66
2019-07-31 11:30:00,51.0192,-16.2724,53.5513750561,16.0392,-4.0724,16.5481231081,34.98,-12.2,37.0464627191,130.02,52.0992,11.8676,53.4337587149,16.0392,-4.0724,16.5481231081,36.06,15.94,39.4259711358,131.87,16.0392,-4.0724,16.5481231081,16.0392,-4.0724,16.5481231081,0.0,0.0,0.0,132.53
2019-07-31 12:00:00,51.0896,-16.1036,53.5674636428,15.8896,-4.4536,16.501937495900002,35.2,-11.65,37.0777898478,129.98,52.2396,12.5764,53.7321286115,15.8896,-4.4536,16.501937495900002,36.35,17.03,40.141542073,132.1,15.8896,-4.4536,16.501937495900002,15.8896,-4.4536,16.501937495900002,0.0,0.0,0.0,132.46
2019-07-31 12:30:00,49.9644,-16.4828,52.6129638321,16.2944,-4.2928,16.8503888145,33.67,-12.19,35.8087279863,130.91,50.4444,12.6572,52.0080974772,16.2944,-4.2928,16.8503888145,34.15,16.95,38.1251229506,133.11,16.2944,-4.2928,16.8503888145,16.2944,-4.2928,16.8503888145,0.0,0.0,0.0,133.4
2019-07-31 13:00:00,48.0424,-17.087,50.9905654681,15.6424,-4.177,16.1904912452,32.4,-12.91,34.8773293129,131.4,49.8324,12.573,51.3940504218,15.6424,-4.177,16.1904912452,34.19,16.75,38.0725439129,133.6,15.6424,-4.177,16.1904912452,15.6424,-4.177,16.1904912452,0.0,0.0,0.0,133.86
2019-07-31 13:30:00,48.1026,-17.5942,51.2192932439,15.9926,-4.8842,16.721802068,32.11,-12.71,34.5339861586,130.92,49.7226,12.4358,51.2541322471,15.9926,-4.8842,16.721802068,33.73,17.32,37.9169526729,132.97,15.9926,-4.8842,16.721802068,15.9926,-4.8842,16.721802068,0.0,0.0,0.0,133.28
2019-07-31 14:00:00,47.9674,-17.617,51.1001971793,16.3474,-4.937,17.0766347903,31.62,-12.68,34.0676796979,130.81,49.1174,12.253,50.6226727046,16.3474,-4.937,17.0766347903,32.77,17.19,37.0049861505,132.71,16.3474,-4.937,17.0766347903,16.3474,-4.937,17.0766347903,0.0,0.0,0.0,133.19
2019-07-31 14:30:00,47.6974,-17.5284,50.8162058139,16.8774,-4.7784,17.5408020717,30.82,-12.75,33.3531842558,130.75,47.8174,12.3316,49.3819005438,16.8774,-4.7784,17.5408020717,30.94,17.11,35.35584393,132.71,16.8774,-4.7784,17.5408020717,16.8774,-4.7784,17.5408020717,0.0,0.0,0.0,133.15
2019-07-31 15:00:00,48.074,-17.1952,51.0566781042,16.644,-4.9252,17.357428699,31.43,-12.27,33.7401511556,131.01,47.854,12.3448,49.4206374204,16.644,-4.9252,17.357428699,31.21,17.27,35.6695528427,133.02,16.644,-4.9252,17.357428699,16.644,-4.9252,17.357428699,0.0,0.0,0.0,133.44
2019-07-31 15:30:00,48.8752,-16.8594,51.701301177,16.3452,-4.6894,17.0045886572,32.53,-12.17,34.7319708626,131.25,48.7452,12.4306,50.3052118513,16.3452,-4.6894,17.0045886572,32.4,17.12,36.6449778278,133.31,16.3452,-4.6894,17.0045886572,16.3452,-4.6894,17.0045886572,0.0,0.0,0.0,133.72
2019-07-31 16:00:00,48.634,-16.810200000000002,51.4572519674,15.734,-4.6502,16.4068009082,32.9,-12.16,35.0752847458,131.21,49.664,12.4898,51.2104286258,15.734,-4.6502,16.4068009082,33.93,17.14,38.013477873,133.28,15.734,-4.6502,16.4068009082,15.734,-4.6502,16.4068009082,0.0,0.0,0.0,133.67
2019-07-31 16:30:00,48.7112,-17.6836,51.8217204886,14.8412,-4.8536,15.6146934136,33.87,-12.83,36.2185836277,131.32,52.1312,12.4064,53.587132545,14.8412,-4.8536,15.6146934136,37.29,17.26,41.0907739036,133.37,14.8412,-4.8536,15.6146934136,14.8412,-4.8536,15.6146934136,0.0,0.0,0.0,133.67
2019-07-31 17:00:00,48.2188,-18.0586,51.4894718112,14.1088,-4.8786000000000005,14.9284619235,34.11,-13.18,36.5678068798,131.49,54.2788,12.3814,55.6730383166,14.1088,-4.8786000000000005,14.9284619235,40.17,17.26,43.7211218978,133.51,14.1088,-4.8786000000000005,14.9284619235,14.1088,-4.8786000000000005,14.9284619235,0.0,0.0,0.0,133.78
2019-07-31 17:30:00,48.0792,-18.4678,51.5040688633,14.2292,-4.7578,15.0035593604,33.85,-13.71,36.5210432491,131.49,56.5092,11.9122,57.7511055607,14.2292,-4.7578,15.0035593604,42.28,16.67,45.4476325016,133.32,14.2292,-4.7578,15.0035593604,14.2292,-4.7578,15.0035593604,0.0,0.0,0.0,133.78
2019-07-31 18:00:00,48.1036,-18.7746,51.6376019788,13.1536,-4.6046,13.9362668646,34.95,-14.17,37.7132788286,131.69,58.4736,11.5654,59.6063786362,13.1536,-4.6046,13.9362668646,45.32,16.17,48.1183052486,133.58,13.1536,-4.6046,13.9362668646,13.1536,-4.6046,13.9362668646,0.0,0.0,0.0,133.93
2019-07-31 18:30:00,47.6658,-17.913,50.9205661657,11.6758,-4.213,12.4126417269,35.99,-13.7,38.5093508125,132.04,59.8358,8.487,60.4346931045,11.6758,-4.213,12.4126417269,48.16,12.7,49.8063811173,134.03,11.6758,-4.213,12.4126417269,11.6758,-4.213,12.4126417269,0.0,0.0,0.0,134.0
2019-07-31 19:00:00,47.9864,-9.8718,48.9912953513,10.4764,-4.0418,11.2290295306,37.51,-5.83,37.9603609045,131.67,58.0064,-18.0518,60.7503903214,10.4764,-4.0418,11.2290295306,47.53,-14.01,49.5518011782,134.63,10.4764,-4.0418,11.2290295306,10.4764,-4.0418,11.2290295306,0.0,0.0,0.0,131.4
2019-07-31 19:30:00,47.3896,-10.7354,48.5903591396,9.1396,-3.9854000000000003,9.9707422652,38.25,-6.75,38.8410221287,131.67,59.3096,-18.9954,62.277233989,9.1396,-3.9854000000000003,9.9707422652,50.17,-15.01,52.3672512168,134.46,9.1396,-3.9854000000000003,9.9707422652,9.1396,-3.9854000000000003,9.9707422652,0.0,0.0,0.0,131.4
2019-07-31 20:00:00,47.0976,-10.3608,48.2237503975,8.467600000000001,-4.0308,9.3780380891,38.63,-6.33,39.145188721,130.99,59.7476,-18.6208,62.5820253619,8.467600000000001,-4.0308,9.3780380891,51.28,-14.59,53.3151620086,134.07,8.467600000000001,-4.0308,9.3780380891,8.467600000000001,-4.0308,9.3780380891,0.0,0.0,0.0,130.68
2019-07-31 20:30:00,44.5386,-10.7096,45.8081043279,6.8186,-3.6795999999999998,7.7480811896,37.72,-7.03,38.3695100308,131.59,57.4086,-19.3296,60.575414073,6.8186,-3.6795999999999998,7.7480811896,50.59,-15.65,52.9553642231,134.53,6.8186,-3.6795999999999998,7.7480811896,6.8186,-3.6795999999999998,7.7480811896,0.0,0.0,0.0,131.21
2019-07-31 21:00:00,43.6624,-11.2072,45.0777828381,6.4824,-3.8472,7.5380672323999995,37.18,-7.36,37.9014775438,131.59,56.4424,-19.9872,59.8768125538,6.4824,-3.8472,7.5380672323999995,49.96,-16.14,52.5023923264,134.53,6.4824,-3.8472,7.5380672323999995,6.4824,-3.8472,7.5380672323999995,0.0,0.0,0.0,131.34
2019-07-31 21:30:00,43.7856,-11.6078,45.2981212436,6.4056,-3.9478,7.5244160039,37.38,-7.66,38.156781835,131.89,56.7756,-20.3578,60.3150791776,6.4056,-3.9478,7.5244160039,50.37,-16.41,52.9757019774,134.79,6.4056,-3.9478,7.5244160039,6.4056,-3.9478,7.5244160039,0.0,0.0,0.0,131.63
2019-07-31 22:00:00,44.097,-11.5678,45.5890272526,6.437,-4.1778,7.6739156785,37.66,-7.39,38.3782190832,131.76,57.037,-20.3078,60.5444143571,6.437,-4.1778,7.6739156785,50.6,-16.13,53.1087271548,134.83,6.437,-4.1778,7.6739156785,6.437,-4.1778,7.6739156785,0.0,0.0,0.0,131.54
2019-07-31 22:30:00,41.5426,-12.5166,43.3872434054,6.4326,-4.0266,7.5889294581,35.11,-8.49,36.1219074801,132.54,53.9726,-21.7366,58.1852329231,6.4326,-4.0266,7.5889294581,47.54,-17.71,50.7316045479,135.46,6.4326,-4.0266,7.5889294581,6.4326,-4.0266,7.5889294581,0.0,0.0,0.0,132.37
2019-07-31 23:00:00,38.4086,-12.624,40.4300127376,6.3886,-3.5140000000000002,7.2912554447,32.02,-9.11,33.2907269371,132.9,49.8086,-22.444,54.63176521,6.3886,-3.5140000000000002,7.2912554447,43.42,-18.93,47.3670908965,133.66,6.3886,-3.5140000000000002,7.2912554447,6.3886,-3.5140000000000002,7.2912554447,0.0,0.0,0.0,132.82
2019-07-31 23:30:00,35.507,-12.8894,37.7741139057,6.377,-3.6593999999999998,7.3523695065,29.13,-9.23,30.5573199087,133.15,45.947,-23.0694,51.413267017,6.377,-3.6593999999999998,7.3523695065,39.57,-19.41,44.0741761125,133.98,6.377,-3.6593999999999998,7.3523695065,6.377,-3.6593999999999998,7.3523695065,0.0,0.0,0.0,133.13
2019-08-01 00:00:00,33.2296,-6.5206,33.8633214632,6.3796,-3.5906000000000002,7.3206355271,26.85,-2.93,27.0093946619,132.74,42.8896,-16.8806,46.0919997887,6.3796,-3.5906000000000002,7.3206355271,36.51,-13.29,38.8536253135,134.23,6.3796,-3.5906000000000002,7.3206355271,6.3796,-3.5906000000000002,7.3206355271,0.0,0.0,0.0,132.71
2019-08-01 00:30:00,33.295,1.2354,33.3179116717,6.375,-3.9046000000000003,7.475729139,26.92,5.14,27.4063131413,131.25,42.415,-8.9646,43.3520043154,6.375,-3.9046000000000003,7.475729139,36.04,-5.06,36.3934774376,133.5,6.375,-3.9046000000000003,7.475729139,6.375,-3.9046000000000003,7.475729139,0.0,0.0,0.0,131.19
2019-08-01 01:00:00,33.308,1.0276,33.3238477034,6.378,-3.9224,7.4875967947,26.93,4.95,27.3811504506,131.25,41.858,-9.3924,42.898826811,6.378,-3.9224,7.4875967947,35.48,-5.47,35.8991824419,133.59,6.378,-3.9224,7.4875967947,6.378,-3.9224,7.4875967947,0.0,0.0,0.0,131.24
2019-08-01 01:30:00,32.221,0.9426,32.234784562,6.381,-3.6174,7.3350353619,25.84,4.5600000000000005,26.2392682825,131.21,40.481,-9.6174,41.6077606194,6.381,-3.6174,7.3350353619,34.1,-6.0,34.6238357205,133.55,6.381,-3.6174,7.3350353619,6.381,-3.6174,7.3350353619,0.0,0.0,0.0,131.24
2019-08-01 02:00:00,33.0488,1.4002,33.0784482931,6.3788,-3.9498,7.5026668245,26.67,5.35,27.2013124683,130.74,41.2688,-9.0798,42.2558471869,6.3788,-3.9498,7.5026668245,34.89,-5.13,35.2651244149,133.29,6.3788,-3.9498,7.5026668245,6.3788,-3.9498,7.5026668245,0.0,0.0,0.0,130.76
2019-08-01 02:30:00,32.2794,1.2722,32.3044603298,6.3794,-3.8578,7.4551569534,25.9,5.13,26.4031607956,131.11,40.3994,-9.3178,41.4600158852,6.3794,-3.8578,7.4551569534,34.02,-5.46,34.4553624273,133.66,6.3794,-3.8578,7.4551569534,6.3794,-3.8578,7.4551569534,0.0,0.0,0.0,131.16
2019-08-01 03:00:00,32.1066,1.3186,32.133665672,6.3766,-3.9514,7.5016391222,25.73,5.27,26.2641542792,131.27,40.0366,-9.4114,41.1278955153,6.3766,-3.9514,7.5016391222,33.66,-5.46,34.0999589443,133.82,6.3766,-3.9514,7.5016391222,6.3766,-3.9514,7.5016391222,0.0,0.0,0.0,131.34
2019-08-01 03:30:00,32.0984,0.803,32.1084426835,6.3784,-3.907,7.4798820552,25.72,4.71,26.1477054443,131.27,39.9684,-9.997,41.1996724205,6.3784,-3.907,7.4798820552,33.59,-6.09,34.1376068288,133.82,6.3784,-3.907,7.4798820552,6.3784,-3.907,7.4798820552,0.0,0.0,0.0,131.39
2019-08-01 04:00:00,32.3108,0.8194,32.3211882981,6.3808,-3.8706,7.4629855286,25.93,4.69,26.3507305402,131.69,40.1708,-10.0106,41.3993391855,6.3808,-3.8706,7.4629855286,33.79,-6.14,34.3433210392,134.14,6.3808,-3.8706,7.4629855286,6.3808,-3.8706,7.4629855286,0.0,0.0,0.0,131.78
2019-08-01 04:30:00,32.0802,0.7262000000000001,32.0884184478,6.3802,-3.8738,7.4641328016,25.7,4.6,26.1084277581,131.69,40.1102,-10.0238,41.3437384676,6.3802,-3.8738,7.4641328016,33.73,-6.15,34.2860817242,134.14,6.3802,-3.8738,7.4641328016,6.3802,-3.8738,7.4641328016,0.0,0.0,0.0,131.73
2019-08-01 05:00:00,31.398,0.2802,31.3992502465,6.378,-4.0598,7.5604801461,25.02,4.34,25.3936212463,132.18,39.828,-10.2998,41.1382481888,6.378,-4.0598,7.5604801461,33.45,-6.24,34.0270495342,134.56,6.378,-4.0598,7.5604801461,6.378,-4.0598,7.5604801461,0.0,0.0,0.0,132.19
2019-08-01 05:30:00,31.7274,0.3518,31.7293503558,6.3774,-3.9282,7.4901259001,25.35,4.28,25.7087708769,132.28,40.3674,-10.2082,41.638135525,6.3774,-3.9282,7.4901259001,33.99,-6.28,34.5652788214,134.56,6.3774,-3.9282,7.4901259001,6.3774,-3.9282,7.4901259001,0.0,0.0,0.0,132.26
2019-08-01 06:00:00,33.0708,0.2124,33.0714820714,6.4008,-3.9476,7.5202251562,26.67,4.16,26.9924896962,132.28,41.8108,-10.2776,43.0554532946,6.4008,-3.9476,7.5202251562,35.41,-6.33,35.9713358106,134.69,6.4008,-3.9476,7.5202251562,6.4008,-3.9476,7.5202251562,0.0,0.0,0.0,132.26
2019-08-01 06:30:00,35.3086,0.39380000000000004,35.3107959752,6.5686,-3.7262,7.5518919749,28.74,4.12,29.0338078798,132.28,44.3186,-9.8462,45.3991845786,6.5686,-3.7262,7.5518919749,37.75,-6.12,38.2428673088,134.35,6.5686,-3.7262,7.5518919749,6.5686,-3.7262,7.5518919749,0.0,0.0,0.0,132.23
2019-08-01 07:00:00,37.2764,0.37460000000000004,37.2782821777,6.8464,-3.9454000000000002,7.9018589028,30.43,4.32,30.7351150966,132.17,46.5964,-9.3954,47.534177537,6.8464,-3.9454000000000002,7.9018589028,39.75,-5.45,40.1218768255,134.0,6.8464,-3.9454000000000002,7.9018589028,6.8464,-3.9454000000000002,7.9018589028,0.0,0.0,0.0,132.02
2019-08-01 07:30:00,39.4072,1.3292,39.4296105038,7.4472000000000005,-4.1908,8.5453842792,31.96,5.52,32.433192874,131.35,48.5672,-8.0508,49.2299532447,7.4472000000000005,-4.1908,8.5453842792,41.12,-3.86,41.3007748111,133.17,7.4472000000000005,-4.1908,8.5453842792,7.4472000000000005,-4.1908,8.5453842792,0.0,0.0,0.0,131.14
2019-08-01 08:00:00,40.1814,2.7748,40.2770954886,10.3214,-3.6152,10.936222794,29.86,6.39,30.5360721115,130.57,44.5614,-7.3452,45.1627095401,10.3214,-3.6152,10.936222794,34.24,-3.73,34.4425681389,132.4,10.3214,-3.6152,10.936222794,10.3214,-3.6152,10.936222794,0.0,0.0,0.0,130.48
2019-08-01 08:30:00,42.1058,3.8784,42.2840440379,12.2358,-3.0616,12.6130169349,29.87,6.94,30.6656240765,130.73,43.5058,-6.7616,44.0281031638,12.2358,-3.0616,12.6130169349,31.27,-3.7,31.4881390368,132.63,12.2358,-3.0616,12.6130169349,12.2358,-3.0616,12.6130169349,0.0,0.0,0.0,130.69
2019-08-01 09:00:00,44.0764,3.219,44.1937891333,13.6264,-3.661,14.1096313899,30.45,6.88,31.2175735764,130.43,44.0864,-4.281,44.2937650913,13.6264,-3.661,14.1096313899,30.46,-0.62,30.4663092612,132.3,13.6264,-3.661,14.1096313899,13.6264,-3.661,14.1096313899,0.0,0.0,0.0,130.53
2019-08-01 09:30:00,44.5596,-11.1648,45.9370298474,14.6596,-3.4448,15.0589016598,29.9,-7.72,30.8805505132,131.4,46.4896,16.9552,49.4849645367,14.6596,-3.4448,15.0589016598,31.83,20.4,37.8062018722,131.76,14.6596,-3.4448,15.0589016598,14.6596,-3.4448,15.0589016598,0.0,0.0,0.0,133.92
2019-08-01 10:00:00,44.2256,-11.2198,45.6266107376,13.3256,-3.8298,13.8650273494,30.9,-7.39,31.7714038091,130.67,48.0956,17.2702,51.1023145014,13.3256,-3.8298,13.8650273494,34.77,21.1,40.6714015003,132.32,13.3256,-3.8298,13.8650273494,13.3256,-3.8298,13.8650273494,0.0,0.0,0.0,133.07
