Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-08-01 10:30:00,44.6864,-11.438,46.1270223292,13.2164,-4.008,13.8107672835,31.47,-7.43,32.3352099112,130.54,49.0764,17.142,51.9840475623,13.2164,-4.008,13.8107672835,35.86,21.15,41.6324644959,132.75,13.2164,-4.008,13.8107672835,13.2164,-4.008,13.8107672835,0.0,0.0,0.0,132.94
2019-08-01 11:00:00,44.6134,-11.047,45.9607622713,13.5934,-3.917,14.1464982437,31.02,-7.13,31.828875255,130.37,48.7034,17.693,51.8175975954,13.5934,-3.917,14.1464982437,35.11,21.61,41.2274689982,132.59,13.5934,-3.917,14.1464982437,13.5934,-3.917,14.1464982437,0.0,0.0,0.0,132.75
2019-08-01 11:30:00,46.0522,-10.2352,47.175888374,15.0022,-3.4052,15.383802907,31.05,-6.83,31.7923166819,130.37,46.4222,17.7948,49.7159487477,15.0022,-3.4052,15.383802907,31.42,21.2,37.9032505202,132.72,15.0022,-3.4052,15.383802907,15.0022,-3.4052,15.383802907,0.0,0.0,0.0,132.83
2019-08-01 12:00:00,47.4616,-9.9886,48.5012948747,16.3816,-3.4586,16.7427217775,31.08,-6.53,31.7585783687,130.37,46.0216,17.761400000000002,49.3300617932,16.3816,-3.4586,16.7427217775,29.64,21.22,36.4529559844,132.86,16.3816,-3.4586,16.7427217775,16.3816,-3.4586,16.7427217775,0.0,0.0,0.0,132.88
2019-08-01 12:30:00,47.4792,-10.2212,48.566936923,15.4892,-3.4912,15.8777767361,31.99,-6.73,32.6902584878,130.46,47.4092,17.4788,50.5286126277,15.4892,-3.4912,15.8777767361,31.92,20.97,38.1919795245,132.93,15.4892,-3.4912,15.8777767361,15.4892,-3.4912,15.8777767361,0.0,0.0,0.0,132.98
2019-08-01 13:00:00,46.7332,-10.474,47.892553265000004,16.4132,-3.234,16.7287743197,30.32,-7.24,31.1724237107,130.65,45.4132,17.346,48.6131921421,16.4132,-3.234,16.7287743197,29.0,20.58,35.5603205835,133.13,16.4132,-3.234,16.7287743197,16.4132,-3.234,16.7287743197,0.0,0.0,0.0,133.17
2019-08-01 13:30:00,46.975,-10.2628,48.0830083173,16.155,-3.5628,16.543203101,30.82,-6.7,31.5398541531,130.61,46.195,17.5072,49.4012153377,16.155,-3.5628,16.543203101,30.04,21.07,36.6925946207,133.13,16.155,-3.5628,16.543203101,16.155,-3.5628,16.543203101,0.0,0.0,0.0,133.13
2019-08-01 14:00:00,46.6488,-10.213,47.7537004895,15.1888,-3.813,15.6600962462,31.46,-6.4,32.1043859932,130.61,46.4588,17.997,49.8228070911,15.1888,-3.813,15.6600962462,31.27,21.81,38.1246508181,133.08,15.1888,-3.813,15.6600962462,15.1888,-3.813,15.6600962462,0.0,0.0,0.0,133.04
2019-08-01 14:30:00,45.6232,-10.3718,46.7872911535,14.8232,-4.3818,15.4572775572,30.8,-5.99,31.3770632788,130.64,46.5632,18.5082,50.1067366876,14.8232,-4.3818,15.4572775572,31.74,22.89,39.132846817,133.17,14.8232,-4.3818,15.4572775572,14.8232,-4.3818,15.4572775572,0.0,0.0,0.0,133.04
2019-08-01 15:00:00,46.8584,-10.377,47.9936639522,15.2584,-4.557,15.9243530343,31.6,-5.82,32.1314861156,130.49,47.3184,18.703,50.8805777047,15.2584,-4.557,15.9243530343,32.06,23.26,39.6089787801,133.05,15.2584,-4.557,15.9243530343,15.2584,-4.557,15.9243530343,0.0,0.0,0.0,132.84
2019-08-01 15:30:00,45.8338,-10.4072,47.000500362,13.1538,-4.1772,13.8011396008,32.68,-6.23,33.2685331808,130.58,49.6538,18.4428,52.9682614995,13.1538,-4.1772,13.8011396008,36.5,22.62,42.9408243982,133.05,13.1538,-4.1772,13.8011396008,13.1538,-4.1772,13.8011396008,0.0,0.0,0.0,132.92
2019-08-01 16:00:00,45.7358,-10.0956,46.8367861942,12.9058,-4.2656,13.5924617711,32.83,-5.83,33.3436320757,130.65,49.6858,18.8044,53.1251746444,12.9058,-4.2656,13.5924617711,36.78,23.07,43.4165095327,133.16,12.9058,-4.2656,13.5924617711,12.9058,-4.2656,13.5924617711,0.0,0.0,0.0,132.98
2019-08-01 16:30:00,45.555,-9.6154,46.5587149969,12.485,-4.2054,13.1742405534,33.07,-5.41,33.5095956407,130.65,51.825,19.334600000000002,55.3141698135,12.485,-4.2054,13.1742405534,39.34,23.54,45.8450346275,133.29,12.485,-4.2054,13.1742405534,12.485,-4.2054,13.1742405534,0.0,0.0,0.0,132.98
2019-08-01 17:00:00,46.6316,-9.823,47.6549834494,12.1116,-3.963,12.743477687,34.52,-5.86,35.0138544008,130.85,53.6416,18.987,56.9027892072,12.1116,-3.963,12.743477687,41.53,22.95,47.4493772351,133.52,12.1116,-3.963,12.743477687,12.1116,-3.963,12.743477687,0.0,0.0,0.0,133.2
2019-08-01 17:30:00,46.6118,-10.0188,47.6763699612,12.3618,-4.0488,13.0079545156,34.25,-5.97,34.7664119518,130.92,56.0518,18.9412,59.1656432457,12.3618,-4.0488,13.0079545156,43.69,22.99,49.3695878046,133.44,12.3618,-4.0488,13.0079545156,12.3618,-4.0488,13.0079545156,0.0,0.0,0.0,133.2
2019-08-01 18:00:00,47.4256,-10.2166,48.5135697606,12.1756,-4.0166,12.8210105265,35.25,-6.2,35.7910952613,130.86,57.3856,18.7034,60.3566422104,12.1756,-4.0166,12.8210105265,45.21,22.72,50.5978507449,133.39,12.1756,-4.0166,12.8210105265,12.1756,-4.0166,12.8210105265,0.0,0.0,0.0,133.16
2019-08-01 18:30:00,47.2342,-10.1018,48.3023396212,11.3842,-3.8218,12.0085871309,35.85,-6.28,36.3958912516,130.72,58.0542,18.4682,60.9209696975,11.3842,-3.8218,12.0085871309,46.67,22.29,51.7197544464,133.19,11.3842,-3.8218,12.0085871309,11.3842,-3.8218,12.0085871309,0.0,0.0,0.0,133.01
2019-08-01 19:00:00,47.049,-10.438,48.1929480837,10.139,-3.628,10.7685516668,36.91,-6.8100000000000005,37.5329748355,130.83,59.539,18.052,62.2154902335,10.139,-3.628,10.7685516668,49.4,21.68,53.9479601097,133.24,10.139,-3.628,10.7685516668,10.139,-3.628,10.7685516668,0.0,0.0,0.0,133.11
2019-08-01 19:30:00,46.459,-10.8286,47.7042687708,9.059,-3.8886000000000003,9.8583310433,37.4,-6.94,38.0384489694,130.99,61.169,18.1414,63.8024839247,9.059,-3.8886000000000003,9.8583310433,52.11,22.03,56.5753745016,133.46,9.059,-3.8886000000000003,9.8583310433,9.059,-3.8886000000000003,9.8583310433,0.0,0.0,0.0,133.22
2019-08-01 20:00:00,45.738,-10.944,47.029095037,8.498,-4.074,9.424090407,37.24,-6.87,37.8683839106,130.86,61.798,18.466,64.4979531458,8.498,-4.074,9.424090407,53.3,22.54,57.8700406082,133.39,8.498,-4.074,9.424090407,8.498,-4.074,9.424090407,0.0,0.0,0.0,133.03
2019-08-01 20:30:00,44.9596,-10.9196,46.266654259,6.8596,-3.8596,7.8708718907,38.1,-7.06,38.7485948132,130.52,61.3196,18.1004,63.935262761,6.8596,-3.8596,7.8708718907,54.46,21.96,58.7208072152,133.35,6.8596,-3.8596,7.8708718907,6.8596,-3.8596,7.8708718907,0.0,0.0,0.0,132.68
2019-08-01 21:00:00,43.9666,-11.4076,45.4224091536,6.5166,-4.1276,7.7138289662,37.45,-7.28,38.1510275091,130.78,60.6466,17.7724,63.1970592142,6.5166,-4.1276,7.7138289662,54.13,21.9,58.3923530952,133.52,6.5166,-4.1276,7.7138289662,6.5166,-4.1276,7.7138289662,0.0,0.0,0.0,132.95
2019-08-01 21:30:00,44.0256,-11.3316,45.4605170881,6.4456,-4.0016,7.58673592,37.58,-7.33,38.2881874734,130.85,60.8156,17.6984,63.3385393415,6.4456,-4.0016,7.58673592,54.37,21.7,58.5404723247,133.69,6.4456,-4.0016,7.58673592,6.4456,-4.0016,7.58673592,0.0,0.0,0.0,133.04
2019-08-01 22:00:00,43.187,-11.6984,44.7433741638,6.447,-3.9884,7.580972468,36.74,-7.71,37.5402677135,130.98,59.787,17.3016,62.2401054912,6.447,-3.9884,7.580972468,53.34,21.29,57.4318700723,133.88,6.447,-3.9884,7.580972468,6.447,-3.9884,7.580972468,0.0,0.0,0.0,133.21
2019-08-01 22:30:00,41.8456,-12.2382,43.5984836732,6.4656,-4.0782,7.6443246006,35.38,-8.16,36.3088143568,131.39,57.8756,16.7318,60.2456488603,6.4656,-4.0782,7.6443246006,51.41,20.81,55.4620969672,134.4,6.4656,-4.0782,7.6443246006,6.4656,-4.0782,7.6443246006,0.0,0.0,0.0,133.63
2019-08-01 23:00:00,38.9602,-12.7096,40.9808628045,6.4502,-3.9096,7.5425494496,32.51,-8.8,33.6799658551,131.98,54.0302,16.2204,56.4124444445,6.4502,-3.9096,7.5425494496,47.58,20.13,51.6630748214,134.99,6.4502,-3.9096,7.5425494496,6.4502,-3.9096,7.5425494496,0.0,0.0,0.0,134.31
2019-08-01 23:30:00,37.4842,-12.7722,39.6004336148,6.4542,-4.0022,7.5943599125,31.03,-8.77,32.2455237204,131.28,51.5942,15.5878,53.8975044179,6.4542,-4.0022,7.5943599125,45.14,19.59,49.2075979906,134.53,6.4542,-4.0022,7.5943599125,6.4542,-4.0022,7.5943599125,0.0,0.0,0.0,133.71
2019-08-02 00:00:00,38.4054,-13.1344,40.5892499625,6.4454,-3.9944,7.582770768,31.96,-9.14,33.2412574973,131.84,51.8354,14.2156,53.7493439636,6.4454,-3.9944,7.582770768,45.39,18.21,48.9066069156,135.07,6.4454,-3.9944,7.582770768,6.4454,-3.9944,7.582770768,0.0,0.0,0.0,134.26
2019-08-02 00:30:00,38.8082,-5.8382000000000005,39.24488459,6.4482,-4.0082,7.5924271798,32.36,-1.83,32.4117031333,131.44,47.5982,-16.3682,50.3339509127,6.4482,-4.0082,7.5924271798,41.15,-12.36,42.9661739046,132.0,6.4482,-4.0082,7.5924271798,6.4482,-4.0082,7.5924271798,0.0,0.0,0.0,131.51
2019-08-02 01:00:00,38.2008,-5.8436,38.6451650482,6.4508,-4.0936,7.6400511517,31.75,-1.75,31.7981917725,130.92,46.6008,-16.3236,49.377064287,6.4508,-4.0936,7.6400511517,40.15,-12.23,41.9713640474,131.52,6.4508,-4.0936,7.6400511517,6.4508,-4.0936,7.6400511517,0.0,0.0,0.0,130.98
2019-08-02 01:30:00,37.543,-6.184,38.0488988671,6.453,-4.054,7.6207693181,31.09,-2.13,31.1628785577,131.32,45.763,-16.724,48.7231397285,6.453,-4.054,7.6207693181,39.31,-12.67,41.3013922283,131.86,6.453,-4.054,7.6207693181,6.453,-4.054,7.6207693181,0.0,0.0,0.0,131.4
2019-08-02 02:00:00,37.0518,-6.5166,37.6204991833,6.4518,-4.0366,7.6105100223,30.6,-2.48,30.7003322458,131.27,45.1518,-17.1066,48.2837530314,6.4518,-4.0366,7.6105100223,38.7,-13.07,40.8474589173,131.86,6.4518,-4.0366,7.6105100223,6.4518,-4.0366,7.6105100223,0.0,0.0,0.0,131.37
2019-08-02 02:30:00,36.3,-6.6512,36.9043149434,6.45,-4.0612,7.6220630698,29.85,-2.59,29.9621527931,131.7,44.19,-17.5212,47.5368125713,6.45,-4.0612,7.6220630698,37.74,-13.46,40.0684314642,132.21,6.45,-4.0612,7.6220630698,6.45,-4.0612,7.6220630698,0.0,0.0,0.0,131.84
2019-08-02 03:00:00,35.563,-6.5518,36.1614857582,6.453,-4.0418,7.6142863251,29.11,-2.51,29.2180115682,131.61,43.373,-17.4018,46.7337113039,6.453,-4.0418,7.6142863251,36.92,-13.36,39.2629087053,132.14,6.453,-4.0418,7.6142863251,6.453,-4.0418,7.6142863251,0.0,0.0,0.0,131.75
2019-08-02 03:30:00,35.0422,-6.4904,35.6381968259,6.4622,-4.0304,7.6160457588,28.58,-2.46,28.6856758679,131.76,42.8022,-17.4204,46.2114559498,6.4622,-4.0304,7.6160457588,36.34,-13.39,38.7283836482,132.3,6.4622,-4.0304,7.6160457588,6.4622,-4.0304,7.6160457588,0.0,0.0,0.0,131.91
2019-08-02 04:00:00,34.914,-6.2414,35.4674846861,6.464,-4.0114,7.6075374439,28.45,-2.23,28.5372633586,131.54,42.674,-17.1014,45.9731243006,6.464,-4.0114,7.6075374439,36.21,-13.09,38.5034050442,132.12,6.464,-4.0114,7.6075374439,6.464,-4.0114,7.6075374439,0.0,0.0,0.0,131.69
2019-08-02 04:30:00,35.544200000000004,-6.1714,36.0759799811,6.4542,-4.0014,7.5939383458,29.09,-2.17,29.1708244656,131.25,43.2642,-17.0014,46.4848212173,6.4542,-4.0014,7.5939383458,36.81,-13.0,39.0381364822,131.88,6.4542,-4.0014,7.5939383458,6.4542,-4.0014,7.5939383458,0.0,0.0,0.0,131.39
2019-08-02 05:00:00,35.5506,-6.4464,36.1303367452,6.4506,-4.0464,7.6146958784,29.1,-2.4,29.1988013453,131.6,43.4406,-17.2964,46.7573649955,6.4506,-4.0464,7.6146958784,36.99,-13.25,39.2915079884,132.16,6.4506,-4.0464,7.6146958784,6.4506,-4.0464,7.6146958784,0.0,0.0,0.0,131.73
2019-08-02 05:30:00,35.8236,-6.35,36.3820397581,6.4536,-4.1,7.6458454706,29.37,-2.25,29.4560587995,132.27,43.9436,-17.23,47.2007720378,6.4536,-4.1,7.6458454706,37.49,-13.13,39.722751667,132.67,6.4536,-4.1,7.6458454706,6.4536,-4.1,7.6458454706,0.0,0.0,0.0,132.35
2019-08-02 06:00:00,34.375,-6.4938,34.9829967761,6.475,-3.8838,7.550465379,27.9,-2.61,28.0218147164,132.5,42.705,-17.2938,46.073772837,6.475,-3.8838,7.550465379,36.23,-13.41,38.6321239385,132.81,6.475,-3.8838,7.550465379,6.475,-3.8838,7.550465379,0.0,0.0,0.0,132.55
2019-08-02 06:30:00,36.7826,-6.3308,37.3234335425,6.6526,-3.8908,7.7068418564000005,30.13,-2.44,30.2286370847,131.5,45.5526,-16.7208,48.5244734067,6.6526,-3.8908,7.7068418564000005,38.9,-12.83,40.9611877269,131.62,6.6526,-3.8908,7.7068418564000005,6.6526,-3.8908,7.7068418564000005,0.0,0.0,0.0,131.49
2019-08-02 07:00:00,38.9088,-6.3104,39.4172026608,6.9588,-3.7504,7.905086818,31.95,-2.56,32.0523961663,131.01,48.0288,-16.0204,50.6302167248,6.9588,-3.7504,7.905086818,41.07,-12.27,42.8637119251,132.48,6.9588,-3.7504,7.905086818,6.9588,-3.7504,7.905086818,0.0,0.0,0.0,130.93
2019-08-02 07:30:00,42.9582,-8.273,43.747565375,8.9682,-3.683,9.6950038803,33.99,-4.59,34.2985160029,130.47,51.2182,-2.983,51.3049929368,8.9682,-3.683,9.6950038803,42.25,0.7000000000000001,42.2557984187,132.69,8.9682,-3.683,9.6950038803,8.9682,-3.683,9.6950038803,0.0,0.0,0.0,131.43
2019-08-02 08:00:00,45.5918,-11.9794,47.1393492912,10.7418,-3.7394,11.3740660979,34.85,-8.24,35.810893594,130.24,53.4218,15.2106,55.5450363903,10.7418,-3.7394,11.3740660979,42.68,18.95,46.6978040169,131.79,10.7418,-3.7394,11.3740660979,10.7418,-3.7394,11.3740660979,0.0,0.0,0.0,132.71
2019-08-02 08:30:00,47.6456,-10.0944,48.7031837842,12.0656,-3.4744,12.5558814394,35.58,-6.62,36.1906175686,129.84,52.8356,16.5056,55.3537303054,12.0656,-3.4744,12.5558814394,40.77,19.98,45.4025693106,131.89,12.0656,-3.4744,12.5558814394,12.0656,-3.4744,12.5558814394,0.0,0.0,0.0,132.37
2019-08-02 09:00:00,48.4354,-8.8838,49.2433739258,13.1654,-3.4038,13.5982944372,35.27,-5.48,35.6931828225,130.8,51.9254,18.3362,55.0678072525,13.1654,-3.4038,13.5982944372,38.76,21.74,44.4405805543,133.13,13.1654,-3.4038,13.5982944372,13.1654,-3.4038,13.5982944372,0.0,0.0,0.0,133.33
2019-08-02 09:30:00,48.5358,-8.1822,49.2206489035,13.9258,-2.7622,14.1971002138,34.61,-5.42,35.0318212487,130.28,50.9758,19.0978,54.4358167981,13.9258,-2.7622,14.1971002138,37.05,21.86,43.0181601187,132.66,13.9258,-2.7622,14.1971002138,13.9258,-2.7622,14.1971002138,0.0,0.0,0.0,132.79
2019-08-02 10:00:00,47.744,-7.4472000000000005,48.3213236971,14.864,-2.9372,15.1514236902,32.88,-4.51,33.1878667588,130.66,48.884,20.3828,52.9632324527,14.864,-2.9372,15.1514236902,34.02,23.32,41.245397319,133.16,14.864,-2.9372,15.1514236902,14.864,-2.9372,15.1514236902,0.0,0.0,0.0,133.12
2019-08-02 10:30:00,46.6522,-7.8284,47.3044565702,13.6922,-3.5384,14.1420159595,32.96,-4.29,33.2380158854,130.44,51.4322,21.4316,55.7188000176,13.6922,-3.5384,14.1420159595,37.74,24.97,45.2527181504,132.8,13.6922,-3.5384,14.1420159595,13.6922,-3.5384,14.1420159595,0.0,0.0,0.0,132.66
2019-08-02 11:00:00,45.7638,-7.7918,46.4223818613,14.0338,-3.9018,14.5661108632,31.73,-3.89,31.9675616837,130.59,50.3338,22.0282,54.9429978949,14.0338,-3.9018,14.5661108632,36.3,25.93,44.6100313831,132.8,14.0338,-3.9018,14.5661108632,14.0338,-3.9018,14.5661108632,0.0,0.0,0.0,132.83
2019-08-02 11:30:00,46.6424,-7.2928,47.2090924463,14.9924,-4.0428,15.5279196804,31.65,-3.25,31.816426575,130.19,49.6824,22.5272,54.5510367418,14.9924,-4.0428,15.5279196804,34.69,26.57,43.6962355358,132.54,14.9924,-4.0428,15.5279196804,14.9924,-4.0428,15.5279196804,0.0,0.0,0.0,132.43
2019-08-02 12:00:00,46.9662,-7.4838000000000005,47.5587132383,15.9362,-4.2238,16.4864476732,31.03,-3.26,31.2007772339,130.04,48.8562,22.3862,53.7407687783,15.9362,-4.2238,16.4864476732,32.92,26.61,42.3298771555,132.38,15.9362,-4.2238,16.4864476732,15.9362,-4.2238,16.4864476732,0.0,0.0,0.0,132.27
2019-08-02 12:30:00,46.9274,-7.5036000000000005,47.5235192691,16.9074,-4.1636,17.4125167543,30.02,-3.34,30.205231335,130.2,48.9974,22.5264,53.9275801768,16.9074,-4.1636,17.4125167543,32.09,26.69,41.7387613616,132.52,16.9074,-4.1636,17.4125167543,16.9074,-4.1636,17.4125167543,0.0,0.0,0.0,132.41
2019-08-02 13:00:00,47.3534,-7.5472,47.9510658839,16.2334,-4.1372,16.7523043012,31.12,-3.41,31.3062693402,130.2,48.2434,22.3528,53.1702295594,16.2334,-4.1372,16.7523043012,32.01,26.49,41.5494909716,132.52,16.2334,-4.1372,16.7523043012,16.2334,-4.1372,16.7523043012,0.0,0.0,0.0,132.41
2019-08-02 13:30:00,47.5288,-7.5266,48.1210612622,15.9588,-4.4466,16.5667000033,31.57,-3.08,31.719888083,130.39,48.4788,22.3934,53.4009214621,15.9588,-4.4466,16.5667000033,32.52,26.84,42.1655783786,132.82,15.9588,-4.4466,16.5667000033,15.9588,-4.4466,16.5667000033,0.0,0.0,0.0,132.63
2019-08-02 14:00:00,46.9744,-7.1236,47.5114715866,15.8144,-4.3036,16.3895155609,31.16,-2.8200000000000003,31.287345684800002,130.16,48.3144,23.3164,53.6463955576,15.8144,-4.3036,16.3895155609,32.5,27.62,42.6510773604,132.67,15.8144,-4.3036,16.3895155609,15.8144,-4.3036,16.3895155609,0.0,0.0,0.0,132.32
2019-08-02 14:30:00,47.2858,-6.1232,47.6806088455,16.1858,-4.6832,16.8497027831,31.1,-1.44,31.1333197716,130.5,47.9358,24.7468,53.9466869407,16.1858,-4.6832,16.8497027831,31.75,29.43,43.2918860758,133.13,16.1858,-4.6832,16.8497027831,16.1858,-4.6832,16.8497027831,0.0,0.0,0.0,132.6
2019-08-02 15:00:00,46.983,-6.4758,47.4271891919,16.143,-4.4958,16.7573466468,30.84,-1.98,30.903494948,130.6,47.343,24.3142,53.2216118756,16.143,-4.4958,16.7573466468,31.2,28.81,42.4671178678,133.08,16.143,-4.4958,16.7573466468,16.143,-4.4958,16.7573466468,0.0,0.0,0.0,132.7
2019-08-02 15:30:00,46.9576,-6.2108,47.3665518525,15.8376,-4.2708,16.4033321737,31.12,-1.94,31.1804105169,131.02,47.9876,24.5892,53.9206686754,15.8376,-4.2708,16.4033321737,32.15,28.86,43.2032649229,133.53,15.8376,-4.2708,16.4033321737,15.8376,-4.2708,16.4033321737,0.0,0.0,0.0,133.16
2019-08-02 16:00:00,46.9692,-5.807,47.3268105585,15.2392,-4.367,15.8525677933,31.73,-1.44,31.7626588937,130.78,49.169200000000004,24.763,55.0528509492,15.2392,-4.367,15.8525677933,33.93,29.13,44.7191435517,133.47,15.2392,-4.367,15.8525677933,15.2392,-4.367,15.8525677933,0.0,0.0,0.0,132.95
2019-08-02 16:30:00,45.6242,-6.5443999999999996,46.091179167,13.7842,-3.8044000000000002,14.299567441,31.84,-2.74,31.957678263600002,130.78,50.3842,23.6656,55.6653234339,13.7842,-3.8044000000000002,14.299567441,36.6,27.47,45.7620027971,133.16,13.7842,-3.8044000000000002,14.299567441,13.7842,-3.8044000000000002,14.299567441,0.0,0.0,0.0,132.95
2019-08-02 17:00:00,46.085,-7.4622,46.685240214,13.585,-3.7622,14.0963248345,32.5,-3.7,32.709937328,130.33,51.465,22.5078,56.1715878878,13.585,-3.7622,14.0963248345,37.88,26.27,46.097801466,132.49,13.585,-3.7622,14.0963248345,13.585,-3.7622,14.0963248345,0.0,0.0,0.0,132.46
2019-08-02 17:30:00,46.6674,-7.3756,47.2466474802,13.2774,-3.8056,13.8120216522,33.39,-3.5700000000000003,33.5803067288,130.59,55.0874,22.7544,59.6018821693,13.2774,-3.8056,13.8120216522,41.81,26.56,49.532915319,132.75,13.2774,-3.8056,13.8120216522,13.2774,-3.8056,13.8120216522,0.0,0.0,0.0,132.7
2019-08-02 18:00:00,47.7016,-7.0724,48.223038937,11.7716,-4.0924,12.4626764509,35.93,-2.98,36.0533673878,130.64,58.3416,22.9476,62.6923810069,11.7716,-4.0924,12.4626764509,46.57,27.04,53.8509656367,132.87,11.7716,-4.0924,12.4626764509,11.7716,-4.0924,12.4626764509,0.0,0.0,0.0,132.75
2019-08-02 18:30:00,47.8404,-7.2668,48.3891543055,11.0104,-4.1868,11.7795671567,36.83,-3.08,36.9585619309,130.92,59.6504,22.6832,63.8176917665,11.0104,-4.1868,11.7795671567,48.64,26.87,55.5683947942,133.17,11.0104,-4.1868,11.7795671567,11.0104,-4.1868,11.7795671567,0.0,0.0,0.0,133.04
2019-08-02 19:00:00,47.3704,-7.7666,48.0028631617,10.0104,-4.2066,10.8583420337,37.36,-3.56,37.5292312738,130.64,61.5404,22.4734,65.5154526789,10.0104,-4.2066,10.8583420337,51.53,26.68,58.0272634199,132.89,10.0104,-4.2066,10.8583420337,10.0104,-4.2066,10.8583420337,0.0,0.0,0.0,132.68
2019-08-02 19:30:00,46.3246,-8.9774,47.186462846,8.7846,-4.1474,9.7144286461,37.54,-4.83,37.8494451743,130.08,61.1646,19.9426,64.3336271939,8.7846,-4.1474,9.7144286461,52.38,24.09,57.6540761785,131.98,8.7846,-4.1474,9.7144286461,8.7846,-4.1474,9.7144286461,0.0,0.0,0.0,132.26
2019-08-02 20:00:00,45.461,-9.2634,46.3951840233,6.991,-4.0734,8.0911475428,38.47,-5.19,38.8185136243,130.21,61.051,19.6766,64.1435358283,6.991,-4.0734,8.0911475428,54.06,23.75,59.0469821413,131.98,6.991,-4.0734,8.0911475428,6.991,-4.0734,8.0911475428,0.0,0.0,0.0,132.37
2019-08-02 20:30:00,43.7008,-9.827,44.7920735135,6.5008,-3.967,7.6156082909,37.2,-5.86,37.6587254166,130.15,59.9308,19.133,62.9108295736,6.5008,-3.967,7.6156082909,53.43,23.1,58.2097491834,132.21,6.5008,-3.967,7.6156082909,6.5008,-3.967,7.6156082909,0.0,0.0,0.0,132.28
2019-08-02 21:00:00,43.193,-9.9926,44.3338167064,6.343,-4.1926,7.6033902807,36.85,-5.8,37.3036526362,130.2,59.683,18.8874,62.6002745023,6.343,-4.1926,7.6033902807,53.34,23.08,58.1192050875,132.26,6.343,-4.1926,7.6033902807,6.343,-4.1926,7.6033902807,0.0,0.0,0.0,132.37
2019-08-02 21:30:00,43.333,-10.5432,44.5971742966,6.303,-4.1032,7.5209081393,37.03,-6.44,37.5858284464,129.99,60.173,18.3268,62.9019993898,6.303,-4.1032,7.5209081393,53.87,22.43,58.3530787534,132.04,6.303,-4.1032,7.5209081393,6.303,-4.1032,7.5209081393,0.0,0.0,0.0,132.16
2019-08-02 22:00:00,43.0628,-10.8778,44.4154396205,8.0628,-3.8478,8.933885419,35.0,-7.03,35.6990321998,130.51,56.6528,17.2022,59.2068866998,8.0628,-3.8478,8.933885419,48.59,21.05,52.9536646513,132.72,8.0628,-3.8478,8.933885419,8.0628,-3.8478,8.933885419,0.0,0.0,0.0,132.84
2019-08-02 22:30:00,41.891,-11.5214,43.4465020337,9.071,-3.6714,9.7858172352,32.82,-7.85,33.7457389903,130.71,53.091,15.9086,55.4232607752,9.071,-3.6714,9.7858172352,44.02,19.58,48.1781776326,133.08,9.071,-3.6714,9.7858172352,9.071,-3.6714,9.7858172352,0.0,0.0,0.0,133.17
2019-08-02 23:00:00,40.2738,-12.1936,42.079244853,7.5738,-3.8336,8.4887534656,32.7,-8.36,33.7517347702,130.6,53.4138,15.6664,55.6639031995,7.5738,-3.8336,8.4887534656,45.84,19.5,49.8152145434,132.89,7.5738,-3.8336,8.4887534656,7.5738,-3.8336,8.4887534656,0.0,0.0,0.0,132.98
2019-08-02 23:30:00,40.7544,-13.1146,42.8125431681,6.3044,-4.1046,7.522845241,34.45,-9.01,35.6087433084,131.1,55.6344,15.4254,57.7332610245,6.3044,-4.1046,7.522845241,49.33,19.53,53.0553465732,133.28,6.3044,-4.1046,7.522845241,6.3044,-4.1046,7.522845241,0.0,0.0,0.0,133.5
2019-08-03 00:00:00,40.3758,-13.8768,42.6939199873,6.3058,-4.1768,7.5636480537,34.07,-9.7,35.4239311765,131.35,54.9658,15.1232,57.0083357754,6.3058,-4.1768,7.5636480537,48.66,19.3,52.347737295900004,133.5,6.3058,-4.1768,7.5636480537,6.3058,-4.1768,7.5636480537,0.0,0.0,0.0,133.75
2019-08-03 00:30:00,38.9346,-14.101,41.4094346515,6.3046,-4.211,7.5815896855,32.63,-9.89,34.0958795164,131.69,53.3646,15.339,55.5253586585,6.3046,-4.211,7.5815896855,47.06,19.55,50.9592592175,133.81,6.3046,-4.211,7.5815896855,6.3046,-4.211,7.5815896855,0.0,0.0,0.0,134.07
2019-08-03 01:00:00,38.1354,-13.151,40.3392802881,6.3054,-4.131,7.5381184761,31.83,-9.02,33.0833689337,131.79,50.8554,9.209,51.6824669512,6.3054,-4.131,7.5381184761,44.55,13.34,46.504387965,134.06,6.3054,-4.131,7.5381184761,6.3054,-4.131,7.5381184761,0.0,0.0,0.0,133.87
2019-08-03 01:30:00,38.8148,-6.341,39.329339939,6.3048,-4.141,7.5431017519,32.51,-2.2,32.5843536072,131.15,47.6548,-16.491,50.4275028535,6.3048,-4.141,7.5431017519,41.35,-12.35,43.1548954349,134.06,6.3048,-4.141,7.5431017519,6.3048,-4.141,7.5431017519,0.0,0.0,0.0,131.17
2019-08-03 02:00:00,38.3804,-6.0534,38.8548421142,6.3004,-4.1234,7.5297720895,32.08,-1.9300000000000002,32.1380039828,131.21,47.620400000000004,-15.4034,50.0496476283,6.3004,-4.1234,7.5297720895,41.32,-11.28,42.8320067239,134.2,6.3004,-4.1234,7.5297720895,6.3004,-4.1234,7.5297720895,0.0,0.0,0.0,131.17
2019-08-03 02:30:00,37.6306,-6.4446,38.1784615395,6.3106,-3.9146,7.4261541541,31.32,-2.5300000000000002,31.4220193495,131.81,46.7906,-16.0046,49.4520724492,6.3106,-3.9146,7.4261541541,40.48,-12.09,42.2468756241,134.6,6.3106,-3.9146,7.4261541541,6.3106,-3.9146,7.4261541541,0.0,0.0,0.0,131.76
2019-08-03 03:00:00,36.9246,-6.4382,37.4816822515,6.3046,-4.0482,7.4923897656000005,30.62,-2.39,30.7131323704,131.81,46.1146,-15.9382,48.7912138853,6.3046,-4.0482,7.4923897656000005,39.81,-11.89,41.5476617874,134.75,6.3046,-4.0482,7.4923897656000005,6.3046,-4.0482,7.4923897656000005,0.0,0.0,0.0,131.76
2019-08-03 03:30:00,36.5356,-6.5484,37.1178071809,6.3056,-4.1984,7.5754309396,30.23,-2.35,30.321203802,132.27,45.5856,-16.1384,48.3579867439,6.3056,-4.1984,7.5754309396,39.28,-11.94,41.0546221515,135.15,6.3056,-4.1984,7.5754309396,6.3056,-4.1984,7.5754309396,0.0,0.0,0.0,132.24
2019-08-03 04:00:00,36.5818,-6.33,37.1254224385,6.3118,-4.14,7.5484050792,30.27,-2.19,30.3491186033,132.06,45.7318,-15.78,48.3777421056,6.3118,-4.14,7.5484050792,39.42,-11.64,41.1026276532,135.04,6.3118,-4.14,7.5484050792,6.3118,-4.14,7.5484050792,0.0,0.0,0.0,132.02
2019-08-03 04:30:00,36.0102,-6.465,36.5859362193,6.3602,-4.165,7.6025896272,29.65,-2.3,29.7390736238,132.34,44.6502,-16.455,47.5857897385,6.3602,-4.165,7.6025896272,38.29,-12.29,40.2140298901,135.24,6.3602,-4.165,7.6025896272,6.3602,-4.165,7.6025896272,0.0,0.0,0.0,132.35
2019-08-03 05:00:00,35.1502,-6.9138,35.8236959355,6.5202,-4.1238,7.7148385907,28.63,-2.79,28.7656218427,132.65,44.3102,-16.4438,47.2630128375,6.5202,-4.1238,7.7148385907,37.79,-12.32,39.7475345147,135.44,6.5202,-4.1238,7.7148385907,6.5202,-4.1238,7.7148385907,0.0,0.0,0.0,132.61
2019-08-03 05:30:00,36.877,-5.6366,37.3052863353,6.517,-4.0166,7.655348755,30.36,-1.62,30.403190622,131.83,45.237,-15.8366,47.928948127,6.517,-4.0166,7.655348755,38.72,-11.82,40.4839573164,134.9,6.517,-4.0166,7.655348755,6.517,-4.0166,7.655348755,0.0,0.0,0.0,131.86
2019-08-03 06:00:00,37.0494,-5.5092,37.4567660777,6.3394,-4.1992,7.6040300499,30.71,-1.31,30.7379277115,132.12,45.2394,-15.8392,47.9320724463,6.3394,-4.1992,7.6040300499,38.9,-11.64,40.6041820506,135.18,6.3394,-4.1992,7.6040300499,6.3394,-4.1992,7.6040300499,0.0,0.0,0.0,132.14
2019-08-03 06:30:00,37.8036,-5.6644,38.2256144531,6.5236,-4.3144,7.8212150156,31.28,-1.35,31.3091184801,131.62,46.4736,-15.1644,48.8851155703,6.5236,-4.3144,7.8212150156,39.95,-10.85,41.3971617385,134.61,6.5236,-4.3144,7.8212150156,6.5236,-4.3144,7.8212150156,0.0,0.0,0.0,131.54
2019-08-03 07:00:00,38.721,-4.7562,39.0120145524,6.901,-4.4062,8.187698055,31.82,-0.35000000000000003,31.8219248318,131.21,46.621,-14.3862,48.7901669544,6.901,-4.4062,8.187698055,39.72,-9.98,40.9545943699,134.19,6.901,-4.4062,8.187698055,6.901,-4.4062,8.187698055,0.0,0.0,0.0,131.13
2019-08-03 07:30:00,40.183,-8.2066,41.012458748,7.143,-4.4166,8.3981429233,33.04,-3.79,33.2566639939,130.59,50.053,2.0734,50.0959259477,7.143,-4.4166,8.3981429233,42.91,6.49,43.3980206922,133.2,7.143,-4.4166,8.3981429233,7.143,-4.4166,8.3981429233,0.0,0.0,0.0,131.83
2019-08-03 08:00:00,41.7426,-8.6606,42.6315686683,7.2326,-4.2406,8.3841034774,34.51,-4.42,34.7919027936,131.41,52.6026,7.2594,53.1011526722,7.2326,-4.2406,8.3841034774,45.37,11.5,46.8047743291,133.92,7.2326,-4.2406,8.3841034774,7.2326,-4.2406,8.3841034774,0.0,0.0,0.0,133.0
2019-08-03 08:30:00,44.9976,-7.7542,45.6608324869,7.6676,-4.4442,8.8624490633,37.33,-3.31,37.4764592778,130.84,56.0176,8.3458,56.6358886873,7.6676,-4.4442,8.8624490633,48.35,12.79,50.0130642932,133.42,7.6676,-4.4442,8.8624490633,7.6676,-4.4442,8.8624490633,0.0,0.0,0.0,132.38
2019-08-03 09:00:00,46.147,-7.1622,46.6994937643,8.107,-4.3322,9.1919206829,38.04,-2.83,38.1451241969,130.79,57.187,9.0978,57.9061562689,8.107,-4.3322,9.1919206829,49.08,13.43,50.8842932544,133.27,8.107,-4.3322,9.1919206829,8.107,-4.3322,9.1919206829,0.0,0.0,0.0,132.3
2019-08-03 09:30:00,47.8994,-6.8778,48.3906670051,8.4794,-4.3478,9.5290917301,39.42,-2.5300000000000002,39.5011050478,130.26,59.1294,9.5622,59.8975927162,8.4794,-4.3478,9.5290917301,50.65,13.91,52.5253329356,132.8,8.4794,-4.3478,9.5290917301,8.4794,-4.3478,9.5290917301,0.0,0.0,0.0,131.73
2019-08-03 10:00:00,49.2112,-6.4208,49.6283072256,9.3912,-4.2508,10.3084401381,39.82,-2.17,39.87908349,130.39,58.7012,9.9392,59.5366994221,9.3912,-4.2508,10.3084401381,49.31,14.19,51.3111313459,132.9,9.3912,-4.2508,10.3084401381,9.3912,-4.2508,10.3084401381,0.0,0.0,0.0,131.88
2019-08-03 10:30:00,49.6926,-6.099,50.0654800812,11.0826,-4.039,11.795657835,38.61,-2.06,38.6649156213,130.04,56.2426,9.931000000000001,57.1126502253,11.0826,-4.039,11.795657835,45.16,13.97,47.2714131373,132.53,11.0826,-4.039,11.795657835,11.0826,-4.039,11.795657835,0.0,0.0,0.0,131.56
2019-08-03 11:00:00,50.9002,-5.36,51.1816369418,12.7102,-4.34,13.430740264,38.19,-1.02,38.2036189385,129.81,54.7302,10.71,55.7682606152,12.7102,-4.34,13.430740264,42.02,15.05,44.6338761481,132.42,12.7102,-4.34,13.430740264,12.7102,-4.34,13.430740264,0.0,0.0,0.0,131.33
2019-08-03 11:30:00,51.2194,-5.2234,51.4850545685,11.769400000000001,-4.4234,12.5731954538,39.45,-0.8,39.4581106998,129.67,56.9394,10.7666,57.9483817541,11.769400000000001,-4.4234,12.5731954538,45.17,15.19,47.6556922099,132.29,11.769400000000001,-4.4234,12.5731954538,11.769400000000001,-4.4234,12.5731954538,0.0,0.0,0.0,131.19
2019-08-03 12:00:00,51.413,-5.0206,51.6575550463,11.133,-4.1306,11.8745755865,40.28,-0.89,40.2898312233,129.82,57.883,10.8894,58.8983931985,11.133,-4.1306,11.8745755865,46.75,15.02,49.1035935549,132.33,11.133,-4.1306,11.8745755865,11.133,-4.1306,11.8745755865,0.0,0.0,0.0,131.36
2019-08-03 12:30:00,52.4676,-4.898,52.6957251944,13.1476,-4.618,13.9350389221,39.32,-0.28,39.3209969355,129.49,55.3376,11.182,56.4560634278,13.1476,-4.618,13.9350389221,42.19,15.8,45.0514827725,132.12,13.1476,-4.618,13.9350389221,13.1476,-4.618,13.9350389221,0.0,0.0,0.0,131.04
2019-08-03 13:00:00,51.784,-4.437,51.9737397635,11.884,-4.427,12.6817895031,39.9,-0.01,39.9000012531,129.68,57.624,11.523,58.7648271077,11.884,-4.427,12.6817895031,45.74,15.95,48.4412025037,132.3,11.884,-4.427,12.6817895031,11.884,-4.427,12.6817895031,0.0,0.0,0.0,131.21
2019-08-03 13:30:00,52.41,-4.4526,52.5987998605,11.67,-4.4126,12.4763752252,40.74,-0.04,40.7400196367,129.62,58.02,11.4474,59.1385100147,11.67,-4.4126,12.4763752252,46.35,15.86,48.9883873995,132.3,11.67,-4.4126,12.4763752252,11.67,-4.4126,12.4763752252,0.0,0.0,0.0,131.17
2019-08-03 14:00:00,51.676,-4.9414,51.911717463,12.116,-4.2114,12.8270552334,39.56,-0.73,39.5667347655,129.99,56.426,10.9686,57.482203002,12.116,-4.2114,12.8270552334,44.31,15.18,46.8381094836,132.56,12.116,-4.2114,12.8270552334,12.116,-4.2114,12.8270552334,0.0,0.0,0.0,131.54
2019-08-03 14:30:00,52.736,-4.6996,52.9449897173,11.666,-4.3096,12.4365673785,41.07,-0.39,41.0718516748,130.16,58.316,11.3104,59.4027019938,11.666,-4.3096,12.4365673785,46.65,15.62,49.1955983803,132.78,11.666,-4.3096,12.4365673785,11.666,-4.3096,12.4365673785,0.0,0.0,0.0,131.7
2019-08-03 15:00:00,52.7192,-4.7904,52.9363956159,11.2892,-4.3004,12.0805412462,41.43,-0.49,41.4328975574,130.16,58.6492,11.1596,59.7014684309,11.2892,-4.3004,12.0805412462,47.36,15.46,49.8194861475,132.81,11.2892,-4.3004,12.0805412462,11.2892,-4.3004,12.0805412462,0.0,0.0,0.0,131.7
2019-08-03 15:30:00,52.0828,-4.9778,52.3201352127,9.3528,-4.1578,10.2353392069,42.73,-0.8200000000000001,42.7378672842,130.2,61.4728,10.9422,62.4390653412,9.3528,-4.1578,10.2353392069,52.12,15.1,54.2632877736,132.81,9.3528,-4.1578,10.2353392069,9.3528,-4.1578,10.2353392069,0.0,0.0,0.0,131.7
2019-08-03 16:00:00,51.3284,-5.3048,51.6017979299,7.8384,-3.5048,8.5862761195,43.49,-1.8,43.5272340036,130.2,62.9084,10.4752,63.7745764831,7.8384,-3.5048,8.5862761195,55.07,13.98,56.8167695315,132.68,7.8384,-3.5048,8.5862761195,7.8384,-3.5048,8.5862761195,0.0,0.0,0.0,131.7
2019-08-03 16:30:00,51.9252,-5.4222,52.2075343976,8.1352,-3.5221999999999998,8.8649518826,43.79,-1.9,43.8312000748,130.2,62.9752,10.3078,63.8132161537,8.1352,-3.5221999999999998,8.8649518826,54.84,13.83,56.557002219,132.68,8.1352,-3.5221999999999998,8.8649518826,8.1352,-3.5221999999999998,8.8649518826,0.0,0.0,0.0,131.75
2019-08-03 17:00:00,51.8664,-5.835,52.1935884373,8.2064,-4.015,9.1359304923,43.66,-1.82,43.6979175705,130.02,63.4864,10.185,64.2981897876,8.2064,-4.015,9.1359304923,55.28,14.2,57.0746738931,132.6,8.2064,-4.015,9.1359304923,8.2064,-4.015,9.1359304923,0.0,0.0,0.0,131.54
2019-08-03 17:30:00,50.6414,-6.9856,51.1209350591,8.4814,-4.0856,9.4141528201,42.16,-2.9,42.2596213897,130.25,62.9114,9.9444,63.692506163,8.4814,-4.0856,9.4141528201,54.43,14.03,56.2091255936,132.73,8.4814,-4.0856,9.4141528201,8.4814,-4.0856,9.4141528201,0.0,0.0,0.0,131.68
2019-08-03 18:00:00,50.7452,-7.2792,51.2646279191,10.5452,-4.6692,11.5326784261,40.2,-2.61,40.2846385115,129.85,59.5652,9.6308,60.3387550392,10.5452,-4.6692,11.5326784261,49.02,14.3,51.0632000564,132.53,10.5452,-4.6692,11.5326784261,10.5452,-4.6692,11.5326784261,0.0,0.0,0.0,131.27
2019-08-03 18:30:00,49.8326,-7.4182,50.3817200381,9.9626,-4.6082,10.9767438706,39.87,-2.81,39.9689004102,129.99,59.8026,9.1618,60.5003268256,9.9626,-4.6082,10.9767438706,49.84,13.77,51.7072383714,132.62,9.9626,-4.6082,10.9767438706,9.9626,-4.6082,10.9767438706,0.0,0.0,0.0,131.44
2019-08-03 19:00:00,49.2308,-7.4868,49.7968256306,8.5308,-4.3168,9.5608216634,40.7,-3.17,40.8232642007,129.99,61.3308,8.8532,61.9664923881,8.5308,-4.3168,9.5608216634,52.8,13.17,54.4177259723,132.62,8.5308,-4.3168,9.5608216634,8.5308,-4.3168,9.5608216634,0.0,0.0,0.0,131.44
2019-08-03 19:30:00,48.2004,-7.7396,48.8178242891,7.2704,-4.4396,8.5187302058,40.93,-3.3,41.0628165132,130.09,62.0504,8.4904,62.628579996,7.2704,-4.4396,8.5187302058,54.78,12.93,56.2852849331,132.75,7.2704,-4.4396,8.5187302058,7.2704,-4.4396,8.5187302058,0.0,0.0,0.0,131.53
2019-08-03 20:00:00,47.4242,-7.8426,48.0682964167,6.6242,-4.3225999999999996,7.9097974942,40.8,-3.52,40.9515616308,130.42,62.0342,8.3474,62.5932988139,6.6242,-4.3225999999999996,7.9097974942,55.41,12.67,56.8401002814,133.1,6.6242,-4.3225999999999996,7.9097974942,6.6242,-4.3225999999999996,7.9097974942,0.0,0.0,0.0,131.87
2019-08-03 20:30:00,47.8092,-7.435,48.3838695191,6.4292,-4.235,7.6986906445,41.38,-3.2,41.5035468364,130.31,61.8292,7.995,62.3439652063,6.4292,-4.235,7.6986906445,55.4,12.23,56.7338778861,133.1,6.4292,-4.235,7.6986906445,6.4292,-4.235,7.6986906445,0.0,0.0,0.0,131.87
2019-08-03 21:00:00,46.247,-8.4818,47.0183574813,6.307,-4.2418,7.6007312964,39.94,-4.24,40.1644270468,130.53,61.457,7.8182,61.9522969731,6.307,-4.2418,7.6007312964,55.15,12.06,56.4532204573,133.16,6.307,-4.2418,7.6007312964,6.307,-4.2418,7.6007312964,0.0,0.0,0.0,131.98
2019-08-03 21:30:00,46.551,-8.862400000000001,47.3871051528,6.301,-4.2324,7.5905079382,40.25,-4.63,40.5154217552,130.48,62.121,7.6176,62.5863121678,6.301,-4.2324,7.5905079382,55.82,11.85,57.0639544722,133.07,6.301,-4.2324,7.5905079382,6.301,-4.2324,7.5905079382,0.0,0.0,0.0,131.91
2019-08-03 22:00:00,44.2116,-9.7538,45.2747411809,6.3916,-3.8838,7.4790676558,37.82,-5.87,38.2728271754,131.36,59.6016,6.8262,59.9912304341,6.3916,-3.8838,7.4790676558,53.21,10.71,54.2771425187,133.58,6.3916,-3.8838,7.4790676558,6.3916,-3.8838,7.4790676558,0.0,0.0,0.0,132.82
2019-08-03 22:30:00,42.5716,-10.6382,43.8806611823,6.4916,-3.9982,7.624071996,36.08,-6.64,36.6859101018,130.89,57.4816,5.6718,57.7607449208,6.4916,-3.9982,7.624071996,50.99,9.67,51.8988342836,133.13,6.4916,-3.9982,7.624071996,6.4916,-3.9982,7.624071996,0.0,0.0,0.0,132.39
2019-08-03 23:00:00,41.7892,-10.1304,42.999560937300004,6.3292,-3.8604000000000003,7.4135997194,35.46,-6.27,36.0100610941,130.82,55.5492,5.5596,55.8267209569,6.3292,-3.8604000000000003,7.4135997194,49.22,9.42,50.1133195867,133.16,6.3292,-3.8604000000000003,7.4135997194,6.3292,-3.8604000000000003,7.4135997194,0.0,0.0,0.0,132.39
2019-08-03 23:30:00,41.4416,-11.2124,42.9316214965,6.3016,-4.2724,7.6133806105,35.14,-6.94,35.8187548639,131.73,55.0716,4.9475999999999996,55.2933980898,6.3016,-4.2724,7.6133806105,48.77,9.22,49.6338725066,133.95,6.3016,-4.2724,7.6133806105,6.3016,-4.2724,7.6133806105,0.0,0.0,0.0,133.3
2019-08-04 00:00:00,41.5104,-11.644400000000001,43.1127053143,6.3004,-4.2744,7.6135100657,35.21,-7.37,35.9730593639,130.78,54.5604,4.1356,54.7169117871,6.3004,-4.2744,7.6135100657,48.26,8.41,48.9873014158,133.13,6.3004,-4.2744,7.6135100657,6.3004,-4.2744,7.6135100657,0.0,0.0,0.0,132.38
2019-08-04 00:30:00,39.561,-11.5882,41.2232834723,6.301,-4.2582,7.604923947,33.26,-7.33,34.0581341239,132.02,51.911,4.2218,52.0823916141,6.301,-4.2582,7.604923947,45.61,8.48,46.3916210107,134.31,6.301,-4.2582,7.604923947,6.301,-4.2582,7.604923947,0.0,0.0,0.0,133.69
2019-08-04 01:00:00,37.6208,-11.9264,39.4659804084,6.3008,-4.3064,7.6318517805,31.32,-7.62,32.2336284026,131.94,50.3908,4.6636,50.606144781,6.3008,-4.3064,7.6318517805,44.09,8.97,44.9932105989,134.31,6.3008,-4.3064,7.6318517805,6.3008,-4.3064,7.6318517805,0.0,0.0,0.0,133.52
2019-08-04 01:30:00,36.4246,-12.5258,38.5181405418,6.3046,-4.2358,7.5953922084,30.12,-8.29,31.2400144046,132.49,48.7346,3.7042,48.8751709439,6.3046,-4.2358,7.5953922084,42.43,7.94,43.1665205918,134.82,6.3046,-4.2358,7.5953922084,6.3046,-4.2358,7.5953922084,0.0,0.0,0.0,134.13
2019-08-04 02:00:00,35.655,-13.0194,37.9576580068,6.305,-4.1794,7.5644173179,29.35,-8.84,30.6523751119,132.73,47.705,3.1106,47.8063056234,6.305,-4.1794,7.5644173179,41.4,7.29,42.036937329,135.06,6.305,-4.1794,7.5644173179,6.305,-4.1794,7.5644173179,0.0,0.0,0.0,134.41
2019-08-04 02:30:00,36.3632,-12.331,38.397081598,6.3032,-4.231,7.5915539411,30.06,-8.1,31.1321955538,132.77,47.9632,0.559,47.9664573972,6.3032,-4.231,7.5915539411,41.66,4.79,41.9344691155,135.16,6.3032,-4.231,7.5915539411,6.3032,-4.231,7.5915539411,0.0,0.0,0.0,134.24
2019-08-04 03:00:00,35.1114,-7.2214,35.8463251662,6.3414,-4.1614,7.5848931383,28.77,-3.06,28.9322743662,132.46,44.0914,-17.1914,47.3243678026,6.3414,-4.1614,7.5848931383,37.75,-13.03,39.9354904815,134.94,6.3414,-4.1614,7.5848931383,6.3414,-4.1614,7.5848931383,0.0,0.0,0.0,132.46
2019-08-04 03:30:00,34.592,-7.3966,35.3739474127,6.372,-4.1866,7.6243034803,28.22,-3.21,28.4019805647,132.63,43.492,-17.4466,46.8608356259,6.372,-4.1866,7.6243034803,37.12,-13.26,39.4172804744,133.28,6.372,-4.1866,7.6243034803,6.372,-4.1866,7.6243034803,0.0,0.0,0.0,132.66
2019-08-04 04:00:00,34.6208,-6.958,35.3130791158,6.6108,-4.188,7.825728122,28.01,-2.77,28.1466339018,132.31,43.1508,-17.308,46.492562896,6.6108,-4.188,7.825728122,36.54,-13.12,38.824038945,133.05,6.6108,-4.188,7.825728122,6.6108,-4.188,7.825728122,0.0,0.0,0.0,132.36
2019-08-04 04:30:00,33.388,-7.4402,34.2069454942,6.548,-3.5402,7.4437436845,26.84,-3.9,27.1218657175,132.78,42.168,-17.6502,45.7129060993,6.548,-3.5402,7.4437436845,35.62,-14.11,38.3128764256,133.31,6.548,-3.5402,7.4437436845,6.548,-3.5402,7.4437436845,0.0,0.0,0.0,132.82
2019-08-04 05:00:00,33.787,-7.406,34.5891631151,6.457,-3.566,7.3762595535,27.33,-3.84,27.5984510435,132.43,42.537,-17.606,46.0365898498,6.457,-3.566,7.3762595535,36.08,-14.04,38.7154749422,133.02,6.457,-3.566,7.3762595535,6.457,-3.566,7.3762595535,0.0,0.0,0.0,132.48
2019-08-04 05:30:00,35.1054,-7.6904,35.9378819816,6.4654,-4.2304,7.7264274616,28.64,-3.46,28.848244314,132.19,43.8454,-17.8504,47.339791733,6.4654,-4.2304,7.7264274616,37.38,-13.62,39.7840269455,132.87,6.4654,-4.2304,7.7264274616,6.4654,-4.2304,7.7264274616,0.0,0.0,0.0,132.27
2019-08-04 06:00:00,34.7276,-7.6674,35.5639596294,6.4776,-4.1774000000000004,7.7077864864,28.25,-3.49,28.46476067,133.19,43.1876,-18.2374,46.8803962496,6.4776,-4.1774000000000004,7.7077864864,36.71,-14.06,39.3104019313,133.69,6.4776,-4.1774000000000004,7.7077864864,6.4776,-4.1774000000000004,7.7077864864,0.0,0.0,0.0,133.26
2019-08-04 06:30:00,35.3748,-7.5144,36.1641076539,6.6348,-4.2344,7.8708776131,28.74,-3.2800000000000002,28.9265621877,132.98,44.5848,-16.7444,47.6254062702,6.6348,-4.2344,7.8708776131,37.95,-12.51,39.9587612421,133.46,6.6348,-4.2344,7.8708776131,6.6348,-4.2344,7.8708776131,0.0,0.0,0.0,132.91
2019-08-04 07:00:00,35.2348,-6.944,35.9125363493,7.0148,-4.034,8.0920068611,28.22,-2.91,28.369640463,132.5,44.0348,-16.104,46.8871243204,7.0148,-4.034,8.0920068611,37.02,-12.07,38.9379673327,133.13,7.0148,-4.034,8.0920068611,7.0148,-4.034,8.0920068611,0.0,0.0,0.0,132.41
2019-08-04 07:30:00,36.1404,-6.1202,36.6549500095,7.4804,-4.2302,8.5936590693,28.66,-1.8900000000000001,28.7222509564,132.09,44.0104,-15.5602,46.6801363773,7.4804,-4.2302,8.5936590693,36.53,-11.33,38.2466965894,132.88,7.4804,-4.2302,8.5936590693,7.4804,-4.2302,8.5936590693,0.0,0.0,0.0,132.03
2019-08-04 08:00:00,37.1086,-5.8614,37.5686598632,7.8786000000000005,-4.0414,8.8546740155,29.23,-1.82,29.2866061537,131.69,45.0186,-15.0514,47.4680838872,7.8786000000000005,-4.0414,8.8546740155,37.14,-11.01,38.7375747821,132.44,7.8786000000000005,-4.0414,8.8546740155,7.8786000000000005,-4.0414,8.8546740155,0.0,0.0,0.0,131.61
2019-08-04 08:30:00,39.2044,-4.894,39.5086853155,7.7744,-3.654,8.5902858718,31.43,-1.24,31.4544511953,130.82,47.1044,-14.394,49.2545605539,7.7744,-3.654,8.5902858718,39.33,-10.74,40.7700441501,131.65,7.7744,-3.654,8.5902858718,7.7744,-3.654,8.5902858718,0.0,0.0,0.0,130.71
2019-08-04 09:00:00,41.3584,-4.6138,41.614954055,8.4684,-3.9938000000000002,9.3629181883,32.89,-0.62,32.8958432024,131.26,49.3484,-13.6338,51.1971198897,8.4684,-3.9938000000000002,9.3629181883,40.88,-9.64,42.001238077,131.99,8.4684,-3.9938000000000002,9.3629181883,8.4684,-3.9938000000000002,9.3629181883,0.0,0.0,0.0,131.1
2019-08-04 09:30:00,42.8594,-10.7436,44.185440015,9.0594,-4.1536,9.9661989404,33.8,-6.59,34.436435646,130.96,54.9394,14.0464,56.7066047769,9.0594,-4.1536,9.9661989404,45.88,18.2,49.3580226508,131.99,9.0594,-4.1536,9.9661989404,9.0594,-4.1536,9.9661989404,0.0,0.0,0.0,132.8
2019-08-04 10:00:00,44.3896,-11.6166,45.8844416303,9.5896,-4.1966,10.4676587506,34.8,-7.42,35.5822483831,131.71,56.0296,18.3934,58.971461231,9.5896,-4.1966,10.4676587506,46.44,22.59,51.6428281565,133.96,9.5896,-4.1966,10.4676587506,9.5896,-4.1966,10.4676587506,0.0,0.0,0.0,133.98
2019-08-04 10:30:00,47.8164,-9.9114,48.832816414,9.6964,-4.1614,10.5516549849,38.12,-5.75,38.5512243645,131.28,58.2764,18.9586,61.2826836139,9.6964,-4.1614,10.5516549849,48.58,23.12,53.8010297299,133.73,9.6964,-4.1614,10.5516549849,9.6964,-4.1614,10.5516549849,0.0,0.0,0.0,133.68
2019-08-04 11:00:00,49.3374,-9.2536,50.1976907011,10.8474,-4.3136,11.6736126251,38.49,-4.94,38.8057173623,130.98,58.1374,19.8164,61.42187711,10.8474,-4.3136,11.6736126251,47.29,24.13,53.0904982082,133.47,10.8474,-4.3136,11.6736126251,10.8474,-4.3136,11.6736126251,0.0,0.0,0.0,133.34
2019-08-04 11:30:00,50.606,-8.8712,51.3776743872,13.226,-4.5312,13.980659835600001,37.38,-4.34,37.631104156,130.57,55.496,20.3588,59.1124923636,13.226,-4.5312,13.980659835600001,42.27,24.89,49.0536950698,133.22,13.226,-4.5312,13.980659835600001,13.226,-4.5312,13.980659835600001,0.0,0.0,0.0,132.92
2019-08-04 12:00:00,50.701,-8.6468,51.433049212,11.461,-4.2968,12.2399759493,39.24,-4.35,39.480376138,130.8,59.511,20.6932,63.0060921439,11.461,-4.2968,12.2399759493,48.05,24.99,54.1599723043,133.39,11.461,-4.2968,12.2399759493,11.461,-4.2968,12.2399759493,0.0,0.0,0.0,133.13
2019-08-04 12:30:00,50.4958,-8.2036,51.1578427086,9.5558,-4.0536,10.3800282562,40.94,-4.15,41.1498007286,130.22,63.9158,21.2964,67.3703654629,9.5558,-4.0536,10.3800282562,54.36,25.35,59.9802642542,132.9,9.5558,-4.0536,10.3800282562,9.5558,-4.0536,10.3800282562,0.0,0.0,0.0,132.45
2019-08-04 13:00:00,51.3098,-7.8116,51.9010276449,8.5498,-3.9616,9.423022583,42.76,-3.85,42.9329721776,130.29,66.0398,21.6984,69.5131336267,8.5498,-3.9616,9.423022583,57.49,25.66,62.9566176029,132.94,8.5498,-3.9616,9.423022583,8.5498,-3.9616,9.423022583,0.0,0.0,0.0,132.52
2019-08-04 13:30:00,50.4864,-8.4546,51.1894212325,8.8164,-3.9446,9.6586116042,41.67,-4.51,41.9133510948,130.64,64.6164,21.0354,67.9541551498,8.8164,-3.9446,9.6586116042,55.8,24.98,61.136244569,133.17,8.8164,-3.9446,9.6586116042,8.8164,-3.9446,9.6586116042,0.0,0.0,0.0,132.9
2019-08-04 14:00:00,50.7958,-8.4254,51.4898112523,10.7758,-4.1454,11.5456574867,40.02,-4.28,40.2482148672,130.64,61.1658,21.1746,64.7272645398,10.7758,-4.1454,11.5456574867,50.39,25.32,56.3937452205,133.17,10.7758,-4.1454,11.5456574867,10.7758,-4.1454,11.5456574867,0.0,0.0,0.0,132.95
2019-08-04 14:30:00,51.0188,-0.7898000000000001,51.0249129101,8.1688,-4.0198,9.1042894001,42.85,3.23,42.9715650169,131.28,64.1988,8.1602,64.7153365554,8.1688,-4.0198,9.1042894001,56.03,12.18,57.3385847401,131.73,8.1688,-4.0198,9.1042894001,8.1688,-4.0198,9.1042894001,0.0,0.0,0.0,132.22
2019-08-04 15:00:00,52.9458,1.7424,52.9744626721,8.6358,-4.1076,9.5629189791,44.31,5.85,44.6945030177,131.46,63.9858,5.5124,64.2228086851,8.6358,-4.1076,9.5629189791,55.35,9.62,56.1797730504,131.4,8.6358,-4.1076,9.5629189791,8.6358,-4.1076,9.5629189791,0.0,0.0,0.0,132.14
2019-08-04 15:30:00,52.8774,1.537,52.8997334564,10.2174,-4.083,11.0030064873,42.66,5.62,43.0285951432,131.87,62.0974,6.067,62.3930731393,10.2174,-4.083,11.0030064873,51.88,10.15,52.8635687407,131.66,10.2174,-4.083,11.0030064873,10.2174,-4.083,11.0030064873,0.0,0.0,0.0,132.47
2019-08-04 16:00:00,52.6426,-1.4016,52.6612553717,12.4526,-3.6116,12.9657588023,40.19,2.21,40.2507167638,132.77,56.5626,7.3884,57.0431080265,12.4526,-3.6116,12.9657588023,44.11,11.0,45.4608853851,132.8,12.4526,-3.6116,12.9657588023,12.4526,-3.6116,12.9657588023,0.0,0.0,0.0,133.94
2019-08-04 16:30:00,51.9412,-13.8922,53.7669180657,13.8912,-3.7522,14.389038963,38.05,-10.14,39.3779392554,132.3,51.9612,-4.0022,52.1151025163,13.8912,-3.7522,14.389038963,38.07,-0.25,38.0708208475,134.16,13.8912,-3.7522,14.389038963,13.8912,-3.7522,14.389038963,0.0,0.0,0.0,133.82
2019-08-04 17:00:00,51.6082,-10.6678,52.6992245112,14.0682,-3.7478,14.5588549028,37.54,-6.92,38.1724769959,131.63,50.8182,-8.9578,51.6016630747,14.0682,-3.7478,14.5588549028,36.75,-5.21,37.1174702802,133.83,14.0682,-3.7478,14.5588549028,14.0682,-3.7478,14.5588549028,0.0,0.0,0.0,132.64
2019-08-04 17:30:00,45.9594,-12.0164,47.5043189333,13.1094,-3.7764,13.6424911699,32.85,-8.24,33.8676851881,132.19,49.7794,-8.0264,50.4223339535,13.1094,-3.7764,13.6424911699,36.67,-4.25,36.9154628848,134.12,13.1094,-3.7764,13.6424911699,13.1094,-3.7764,13.6424911699,0.0,0.0,0.0,132.89
2019-08-04 18:00:00,45.7714,-11.8812,47.2883069204,11.7014,-3.3012,12.1581529601,34.07,-8.58,35.1337629639,132.04,54.8514,-5.1512,55.0927485555,11.7014,-3.3012,12.1581529601,43.15,-1.85,43.1896399615,134.01,11.7014,-3.3012,12.1581529601,11.7014,-3.3012,12.1581529601,0.0,0.0,0.0,132.4
2019-08-04 18:30:00,45.612,-11.5532,47.0524279314,9.372,-3.3532,9.9538100364,36.24,-8.2,37.1561246634,131.66,58.922,-4.5232,59.09535872,9.372,-3.3532,9.9538100364,49.55,-1.17,49.563811395,133.76,9.372,-3.3532,9.9538100364,9.372,-3.3532,9.9538100364,0.0,0.0,0.0,131.93
2019-08-04 19:00:00,46.942,-13.2178,48.7674235616,7.592,-3.9578,8.5616963763,39.35,-9.26,40.4248698204,130.99,61.212,-7.4978,61.6694896107,7.592,-3.9578,8.5616963763,53.62,-3.54,53.7367285941,133.26,7.592,-3.9578,8.5616963763,7.592,-3.9578,8.5616963763,0.0,0.0,0.0,131.4
2019-08-04 19:30:00,49.4958,-13.1506,51.2130110226,7.3358,-4.1206,8.4138758013,42.16,-9.03,43.1161976524,130.99,64.4858,-7.1906,64.8854616228,7.3358,-4.1206,8.4138758013,57.15,-3.07,57.2323981675,133.26,7.3358,-4.1206,8.4138758013,7.3358,-4.1206,8.4138758013,0.0,0.0,0.0,131.4
2019-08-04 20:00:00,50.5202,-11.9306,51.9098239681,6.8502,-4.1506,8.0095393376,43.67,-7.78,44.3576070139,130.74,69.5902,-2.7106,69.64297012910001,6.8502,-4.1506,8.0095393376,62.74,1.44,62.7565231669,133.13,6.8502,-4.1506,8.0095393376,6.8502,-4.1506,8.0095393376,0.0,0.0,0.0,130.73
2019-08-04 20:30:00,50.6772,-11.1894,51.8977964099,6.7872,-3.8994,7.827605266,43.89,-7.29,44.4913047685,130.47,68.7072,-2.7694,68.7629908323,6.7872,-3.8994,7.827605266,61.92,1.13,61.9303100267,132.86,6.7872,-3.8994,7.827605266,6.7872,-3.8994,7.827605266,0.0,0.0,0.0,130.56
2019-08-04 21:00:00,49.6134,-12.0296,51.0509621429,6.5234,-4.1596,7.7367318501,43.09,-7.87,43.8027967144,130.68,68.6834,-3.0996,68.75330505310001,6.5234,-4.1596,7.7367318501,62.16,1.06,62.1690373096,133.0,6.5234,-4.1596,7.7367318501,6.5234,-4.1596,7.7367318501,0.0,0.0,0.0,130.7
2019-08-04 21:30:00,52.5536,-11.869,53.8772125667,6.4636,-4.149,7.6806461942,46.09,-7.72,46.7320714285,130.55,67.3936,-6.959,67.7519372561,6.4636,-4.149,7.6806461942,60.93,-2.81,60.9947620702,133.0,6.4636,-4.149,7.6806461942,6.4636,-4.149,7.6806461942,0.0,0.0,0.0,131.1
2019-08-04 22:00:00,50.7114,-12.7106,52.2800673519,6.4614,-4.1706,7.6904872615,44.25,-8.54,45.0665518983,130.5,64.9014,-8.5106,65.4570243314,6.4614,-4.1706,7.6904872615,58.44,-4.34,58.6009317332,132.82,6.4614,-4.1706,7.6904872615,6.4614,-4.1706,7.6904872615,0.0,0.0,0.0,131.1
2019-08-04 22:30:00,46.4628,-13.4096,48.3591682724,6.4628,-3.8496,7.5224466763999995,40.0,-9.56,41.1265558976,130.36,61.6128,-8.0796,62.1403014154,6.4628,-3.8496,7.5224466763999995,55.15,-4.23,55.311982427,132.51,6.4628,-3.8496,7.5224466763999995,6.4628,-3.8496,7.5224466763999995,0.0,0.0,0.0,130.82
