Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-08-04 23:00:00,39.2988,-13.0194,41.3992808851,6.4588,-3.5394,7.3650152614,32.84,-9.48,34.180930356,132.34,54.9188,-6.1994,55.267595875,6.4588,-3.5394,7.3650152614,48.46,-2.66,48.5329496322,134.36,6.4588,-3.5394,7.3650152614,6.4588,-3.5394,7.3650152614,0.0,0.0,0.0,132.68
2019-08-04 23:30:00,36.4026,-15.2978,39.486351713,6.4626,-4.2378,7.7281399832,29.94,-11.06,31.9175061682,133.52,48.6026,-12.0078,50.0639589685,6.4626,-4.2378,7.7281399832,42.14,-7.77,42.8503500569,135.09,6.4626,-4.2378,7.7281399832,6.4626,-4.2378,7.7281399832,0.0,0.0,0.0,134.28
2019-08-05 00:00:00,35.1466,-15.5408,38.4291550284,6.4666,-4.2008,7.711266835,28.68,-11.34,30.8405252874,133.15,45.7366,-13.2308,47.6118750754,6.4666,-4.2008,7.711266835,39.27,-9.03,40.2948358974,134.77,6.4666,-4.2008,7.711266835,6.4666,-4.2008,7.711266835,0.0,0.0,0.0,134.04
2019-08-05 00:30:00,33.3988,-15.6786,36.895776715,6.4688,-4.0786,7.6472446934,26.93,-11.6,29.3220889433,131.59,43.6888,-13.3286,45.6767208039,6.4688,-4.0786,7.6472446934,37.22,-9.25,38.3521955043,133.38,6.4688,-4.0786,7.6472446934,6.4688,-4.0786,7.6472446934,0.0,0.0,0.0,132.47
2019-08-05 01:00:00,33.031,-15.696,36.570635447,6.471,-4.036,7.6264760539,26.56,-11.66,29.0067095686,131.99,42.591,-13.806000000000001,44.772747481,6.471,-4.036,7.6264760539,36.12,-9.77,37.4180076968,133.79,6.471,-4.036,7.6264760539,6.471,-4.036,7.6264760539,0.0,0.0,0.0,132.93
2019-08-05 01:30:00,31.787,-16.337,35.7394870976,6.467,-3.887,7.545254005,25.32,-12.45,28.215330939,132.36,41.677,-14.117,44.0029773765,6.467,-3.887,7.545254005,35.21,-10.23,36.6660196913,134.06,6.467,-3.887,7.545254005,6.467,-3.887,7.545254005,0.0,0.0,0.0,133.25
2019-08-05 02:00:00,31.5426,-16.4374,35.5685778957,6.4726,-4.1874,7.7090122273,25.07,-12.25,27.9028206459,132.47,41.4026,-14.1974,43.7691838343,6.4726,-4.1874,7.7090122273,34.93,-10.01,36.3360014311,134.26,6.4726,-4.1874,7.7090122273,6.4726,-4.1874,7.7090122273,0.0,0.0,0.0,133.37
2019-08-05 02:30:00,30.319,-16.7798,34.6526109989,6.469,-4.0798,7.6480539381,23.85,-12.7,27.0205939979,131.95,40.219,-14.3398,42.6989206543,6.469,-4.0798,7.6480539381,33.75,-10.26,35.2750634301,133.72,6.469,-4.0798,7.6480539381,6.469,-4.0798,7.6480539381,0.0,0.0,0.0,132.83
2019-08-05 03:00:00,30.449,-17.0298,34.887758441,6.469,-4.1598,7.6910270472,23.98,-12.87,27.2153871918,132.49,40.209,-14.6298,42.7877871482,6.469,-4.1598,7.6910270472,33.74,-10.47,35.3271637695,134.2,6.469,-4.1598,7.6910270472,6.469,-4.1598,7.6910270472,0.0,0.0,0.0,133.4
2019-08-05 03:30:00,29.9688,-16.9366,34.4235005919,6.4688,-4.1566,7.6891284942,23.5,-12.78,26.7502971946,132.13,39.7088,-14.4666,42.2619369291,6.4688,-4.1566,7.6891284942,33.24,-10.31,34.8022082633,133.87,6.4688,-4.1566,7.6891284942,6.4688,-4.1566,7.6891284942,0.0,0.0,0.0,133.06
2019-08-05 04:00:00,30.1922,-16.8774,34.5892406913,6.4722,-4.1374,7.6816307904,23.72,-12.74,26.9248212622,132.43,39.9322,-14.4474,42.4653737014,6.4722,-4.1374,7.6816307904,33.46,-10.31,35.01239352,134.13,6.4722,-4.1374,7.6816307904,6.4722,-4.1374,7.6816307904,0.0,0.0,0.0,133.33
2019-08-05 04:30:00,29.3418,-17.1294,33.9758380559,6.4718,-3.8394,7.5249709368,22.87,-13.29,26.451105837,132.24,39.0918,-14.7294,41.7746819449,6.4718,-3.8394,7.5249709368,32.62,-10.89,34.3897731891,133.89,6.4718,-3.8394,7.5249709368,6.4718,-3.8394,7.5249709368,0.0,0.0,0.0,133.16
2019-08-05 05:00:00,29.828,-16.6122,34.1419796268,6.468,-4.0622,7.6378329937,23.36,-12.55,26.517769514,131.79,39.658,-14.0822,42.0840269086,6.468,-4.0622,7.6378329937,33.19,-10.02,34.6695327341,133.58,6.468,-4.0622,7.6378329937,6.468,-4.0622,7.6378329937,0.0,0.0,0.0,132.69
2019-08-05 05:30:00,30.882,-16.144,34.8471901306,6.522,-4.024,7.6634887617,24.36,-12.12,27.2085280749,131.69,40.852,-13.674,43.0797421069,6.522,-4.024,7.6634887617,34.33,-9.65,35.6605019595,133.44,6.522,-4.024,7.6634887617,6.522,-4.024,7.6634887617,0.0,0.0,0.0,132.56
2019-08-05 06:00:00,30.6634,-15.9246,34.5519461785,6.6334,-3.6946,7.5928956742,24.03,-12.23,26.963193431,132.18,40.7034,-13.5846,42.9104664239,6.6334,-3.6946,7.5928956742,34.07,-9.89,35.4764287943,133.93,6.6334,-3.6946,7.5928956742,6.6334,-3.6946,7.5928956742,0.0,0.0,0.0,133.04
2019-08-05 06:30:00,33.829,-15.226,37.0976052731,6.719,-4.026,7.8328562479,27.11,-11.2,29.3324410849,132.58,44.369,-12.466,46.0869755679,6.719,-4.026,7.8328562479,37.65,-8.44,38.584402289,134.34,6.719,-4.026,7.8328562479,6.719,-4.026,7.8328562479,0.0,0.0,0.0,133.35
2019-08-05 07:00:00,38.562,-14.8838,41.334674868,6.952,-4.3738,8.2134298828,31.61,-10.51,33.3114424785,132.94,49.252,-11.7838,50.642052154699996,6.952,-4.3738,8.2134298828,42.3,-7.41,42.9441276544,134.8,6.952,-4.3738,8.2134298828,6.952,-4.3738,8.2134298828,0.0,0.0,0.0,133.72
2019-08-05 07:30:00,42.9816,-14.6038,45.3948115207,7.4216,-4.3438,8.5993456146,35.56,-10.26,37.0105552512,132.37,53.7716,-11.2638,54.938676331,7.4216,-4.3438,8.5993456146,46.35,-6.92,46.8637269111,133.98,7.4216,-4.3438,8.5993456146,7.4216,-4.3438,8.5993456146,0.0,0.0,0.0,133.13
2019-08-05 08:00:00,47.011,-12.5544,48.6584738803,8.491,-4.5144,9.6164904388,38.52,-8.04,39.3501207114,130.37,56.851,-8.6844,57.5104773442,8.491,-4.5144,9.6164904388,48.36,-4.17,48.5394530253,132.26,8.491,-4.5144,9.6164904388,8.491,-4.5144,9.6164904388,0.0,0.0,0.0,131.04
2019-08-05 08:30:00,49.6438,-11.3084,50.9154867305,9.3338,-4.6684,10.4361765508,40.31,-6.64,40.8532214152,130.6,59.0038,-7.0684,59.4256736857,9.3338,-4.6684,10.4361765508,49.67,-2.4,49.7279488819,132.45,9.3338,-4.6684,10.4361765508,9.3338,-4.6684,10.4361765508,0.0,0.0,0.0,131.25
2019-08-05 09:00:00,50.9286,-16.7272,53.6052377833,9.3986,-4.6672,10.4936379678,41.53,-12.06,43.245629837,130.73,65.4586,21.0228,68.7516285902,9.3986,-4.6672,10.4936379678,56.06,25.69,61.6660336004,132.45,9.3986,-4.6672,10.4936379678,9.3986,-4.6672,10.4936379678,0.0,0.0,0.0,133.34
2019-08-05 09:30:00,52.2392,-18.064,55.2742445687,9.8492,-4.784,10.9495843136,42.39,-13.28,44.4215094296,131.24,65.5692,24.596,70.030587636,9.8492,-4.784,10.9495843136,55.72,29.38,62.9912914616,132.8,9.8492,-4.784,10.9495843136,9.8492,-4.784,10.9495843136,0.0,0.0,0.0,134.34
2019-08-05 10:00:00,51.301,-15.1474,53.4905255887,9.361,-3.9374000000000002,10.1553650727,41.94,-11.21,43.4122989486,131.05,63.551,13.8526,65.0432481335,9.361,-3.9374000000000002,10.1553650727,54.19,17.79,57.03542934,132.71,9.361,-3.9374000000000002,10.1553650727,9.361,-3.9374000000000002,10.1553650727,0.0,0.0,0.0,133.36
2019-08-05 10:30:00,51.3522,-12.1556,52.7712711255,12.1722,-3.5256,12.6725020497,39.18,-8.63,40.1191886757,131.63,56.5122,4.1344,56.663233337,12.1722,-3.5256,12.6725020497,44.34,7.66,44.9967909967,133.26,12.1722,-3.5256,12.6725020497,12.1722,-3.5256,12.6725020497,0.0,0.0,0.0,133.31
2019-08-05 11:00:00,52.6678,-12.0134,54.0205418003,14.4878,-3.6934,14.9511722751,38.18,-8.32,39.0760131027,131.37,54.4878,4.4866,54.6722043492,14.4878,-3.6934,14.9511722751,40.0,8.18,40.8278385419,132.95,14.4878,-3.6934,14.9511722751,14.4878,-3.6934,14.9511722751,0.0,0.0,0.0,133.05
2019-08-05 11:30:00,53.0504,-12.2534,54.4471372224,15.8804,-3.9834,16.3723724524,37.17,-8.27,38.0788891645,131.4,52.870400000000004,4.7966,53.0875368398,15.8804,-3.9834,16.3723724524,36.99,8.78,38.0177392805,133.02,15.8804,-3.9834,16.3723724524,15.8804,-3.9834,16.3723724524,0.0,0.0,0.0,133.02
2019-08-05 12:00:00,52.2762,-12.4972,53.7492427322,16.0062,-3.9572000000000003,16.4881129994,36.27,-8.54,37.2618370454,131.22,52.1562,4.9128,52.3870671281,16.0062,-3.9572000000000003,16.4881129994,36.15,8.87,37.2222970812,132.68,16.0062,-3.9572000000000003,16.4881129994,16.0062,-3.9572000000000003,16.4881129994,0.0,0.0,0.0,132.81
2019-08-05 12:30:00,52.3816,-12.77,53.9157205142,16.0916,-3.99,16.5788929232,36.29,-8.78,37.3370124675,131.22,51.8316,4.29,52.008834428,16.0916,-3.99,16.5788929232,35.74,8.28,36.686591556,132.62,16.0916,-3.99,16.5788929232,16.0916,-3.99,16.5788929232,0.0,0.0,0.0,132.84
2019-08-05 13:00:00,52.3664,-12.8556,53.9212972796,16.4764,-4.0356,16.9634260785,35.89,-8.82,36.9578746683,131.51,50.9964,4.2444,51.172724613,16.4764,-4.0356,16.9634260785,34.52,8.28,35.4991380177,132.93,16.4764,-4.0356,16.9634260785,16.4764,-4.0356,16.9634260785,0.0,0.0,0.0,133.13
2019-08-05 13:30:00,52.276,-12.6996,53.7964684358,16.626,-3.9696,17.0933203375,35.65,-8.73,36.703343172,131.44,50.876,4.3304,51.0599622029,16.626,-3.9696,17.0933203375,34.25,8.3,35.2413464555,132.9,16.626,-3.9696,17.0933203375,16.626,-3.9696,17.0933203375,0.0,0.0,0.0,133.09
2019-08-05 14:00:00,51.6444,-12.6966,53.1822122793,15.5344,-3.9166,16.0205286717,36.11,-8.78,37.1620841719,131.49,51.8644,3.9034,52.0110807321,15.5344,-3.9166,16.0205286717,36.33,7.82,37.1620949356,132.96,15.5344,-3.9166,16.0205286717,15.5344,-3.9166,16.0205286717,0.0,0.0,0.0,133.15
2019-08-05 14:30:00,52.2822,-12.6254,53.7850273031,15.8722,-4.1154,16.3970500396,36.41,-8.51,37.3912850809,131.22,51.1522,3.7946,51.2927534258,15.8722,-4.1154,16.3970500396,35.28,7.91,36.1558639781,132.73,15.8722,-4.1154,16.3970500396,15.8722,-4.1154,16.3970500396,0.0,0.0,0.0,132.93
2019-08-05 15:00:00,52.437,-12.8374,53.9855333192,16.237,-4.2774,16.7909594651,36.2,-8.56,37.1983010365,131.32,50.757,3.9126000000000003,50.9075779011,16.237,-4.2774,16.7909594651,34.52,8.19,35.4782539029,132.9,16.237,-4.2774,16.7909594651,16.237,-4.2774,16.7909594651,0.0,0.0,0.0,132.96
2019-08-05 15:30:00,52.3856,-12.5174,53.8603415336,16.3356,-4.2174,16.8712266928,36.05,-8.3,36.9931412562,131.46,50.8156,4.1326,50.9833657787,16.3356,-4.2174,16.8712266928,34.48,8.35,35.4766528861,133.12,16.3356,-4.2174,16.8712266928,16.3356,-4.2174,16.8712266928,0.0,0.0,0.0,133.11
2019-08-05 16:00:00,53.2396,-11.4104,54.4486201507,15.7196,-3.7304,16.1561662631,37.52,-7.68,38.2979477257,130.52,52.5396,4.7696000000000005,52.7556504303,15.7196,-3.7304,16.1561662631,36.82,8.5,37.7883897514,132.51,15.7196,-3.7304,16.1561662631,15.7196,-3.7304,16.1561662631,0.0,0.0,0.0,132.15
2019-08-05 16:30:00,52.8424,-11.786,54.1408259427,14.9224,-3.806,15.400118758,37.92,-7.98,38.7505716087,130.96,53.5424,4.364,53.719950612,14.9224,-3.806,15.400118758,38.62,8.17,39.4747172251,132.85,14.9224,-3.806,15.400118758,14.9224,-3.806,15.400118758,0.0,0.0,0.0,132.63
2019-08-05 17:00:00,53.6326,-12.34,55.0339112072,14.1026,-4.03,14.6671137842,39.53,-8.31,40.3940218349,131.6,56.3426,4.27,56.504172189,14.1026,-4.03,14.6671137842,42.24,8.3,43.0477362936,133.4,14.1026,-4.03,14.6671137842,14.1026,-4.03,14.6671137842,0.0,0.0,0.0,133.23
2019-08-05 17:30:00,52.3544,-12.717600000000001,53.8769018144,12.9844,-4.1276,13.624673395,39.37,-8.59,40.2962157032,132.08,59.2844,4.8524,59.4826518333,12.9844,-4.1276,13.624673395,46.3,8.98,47.1628073804,133.62,12.9844,-4.1276,13.624673395,12.9844,-4.1276,13.624673395,0.0,0.0,0.0,133.56
2019-08-05 18:00:00,52.4366,-12.849,53.9879043913,11.8066,-3.979,12.4590627481,40.63,-8.87,41.5869426623,131.84,61.2166,4.591,61.3885119266,11.8066,-3.979,12.4590627481,49.41,8.57,50.1477118122,133.43,11.8066,-3.979,12.4590627481,11.8066,-3.979,12.4590627481,0.0,0.0,0.0,133.27
2019-08-05 18:30:00,53.0526,-13.1194,54.6506818175,10.5326,-3.8294,11.207139114,42.52,-9.29,43.5230341314,131.14,65.3226,4.5806000000000004,65.4830051778,10.5326,-3.8294,11.207139114,54.79,8.41,55.4316894926,132.84,10.5326,-3.8294,11.207139114,10.5326,-3.8294,11.207139114,0.0,0.0,0.0,132.49
2019-08-05 19:00:00,53.846,-13.1074,55.4183692539,9.386,-3.6074,10.0553632833,44.46,-9.5,45.4636294196,130.6,67.746,4.4226,67.8902047924,9.386,-3.6074,10.0553632833,58.36,8.03,58.9098506194,132.32,9.386,-3.6074,10.0553632833,9.386,-3.6074,10.0553632833,0.0,0.0,0.0,131.9
2019-08-05 19:30:00,53.0252,-13.6144,54.7450794355,8.4852,-3.9144,9.3445784496,44.54,-9.7,45.584005967,130.72,67.9152,3.4156,68.0010346568,8.4852,-3.9144,9.3445784496,59.43,7.33,59.8803289904,132.4,8.4852,-3.9144,9.3445784496,8.4852,-3.9144,9.3445784496,0.0,0.0,0.0,132.04
2019-08-05 20:00:00,51.7646,-14.1676,53.6683771221,7.6746,-3.8376,8.5805978183,44.09,-10.33,45.2839596325,129.97,66.8946,1.6924000000000001,66.9160050132,7.6746,-3.8376,8.5805978183,59.22,5.53,59.4776369739,133.05,7.6746,-3.8376,8.5805978183,7.6746,-3.8376,8.5805978183,0.0,0.0,0.0,131.43
2019-08-05 20:30:00,50.8044,-14.8346,52.9259144136,7.3644,-4.2546,8.5050578199,43.44,-10.58,44.7098423169,129.97,66.6244,1.2154,66.6354850851,7.3644,-4.2546,8.5050578199,59.26,5.47,59.5119189743,134.89,7.3644,-4.2546,8.5050578199,7.3644,-4.2546,8.5050578199,0.0,0.0,0.0,131.39
2019-08-05 21:00:00,50.3356,-15.0112,52.5262672651,7.1956,-4.7712,8.6337135,43.14,-10.24,44.3386648423,129.97,65.7656,0.5988,65.7683259997,7.1956,-4.7712,8.6337135,58.57,5.37,58.8156594794,135.0,7.1956,-4.7712,8.6337135,7.1956,-4.7712,8.6337135,0.0,0.0,0.0,131.46
2019-08-05 21:30:00,50.8,-15.0714,52.9885562925,7.16,-4.9414,8.699599643700001,43.64,-10.13,44.800295758,129.89,66.22,0.4586,66.2215879752,7.16,-4.9414,8.699599643700001,59.06,5.4,59.3063537911,135.0,7.16,-4.9414,8.699599643700001,7.16,-4.9414,8.699599643700001,0.0,0.0,0.0,131.4
2019-08-05 22:00:00,49.4348,-15.9374,51.9403520377,7.1548,-4.9474,8.6987315052,42.28,-10.99,43.684991702,131.04,63.8348,-0.6274000000000001,63.8378831244,7.1548,-4.9474,8.6987315052,56.68,4.32,56.8443911041,134.05,7.1548,-4.9474,8.6987315052,7.1548,-4.9474,8.6987315052,0.0,0.0,0.0,132.61
2019-08-05 22:30:00,46.9194,-16.414,49.707640181,7.1594,-4.354,8.3793988066,39.76,-12.06,41.5487809689,130.32,60.6794,-1.514,60.6982848222,7.1594,-4.354,8.3793988066,53.52,2.84,53.5952983013,133.08,7.1594,-4.354,8.3793988066,7.1594,-4.354,8.3793988066,0.0,0.0,0.0,131.93
2019-08-05 23:00:00,43.8596,-17.271,47.1375853556,7.1596,-4.961,8.7104186558,36.7,-12.31,38.7095091676,131.32,57.6596,-1.871,57.689948112,7.1596,-4.961,8.7104186558,50.5,3.09,50.5944473238,134.03,7.1596,-4.961,8.7104186558,7.1596,-4.961,8.7104186558,0.0,0.0,0.0,132.91
2019-08-05 23:30:00,39.5616,-16.2026,42.7509583673,7.1616,-4.6926,8.5620680516,32.4,-11.51,34.3837185307,132.3,51.8816,-6.9226,52.3414062604,7.1616,-4.6926,8.5620680516,44.72,-2.23,44.7755658814,134.64,7.1616,-4.6926,8.5620680516,7.1616,-4.6926,8.5620680516,0.0,0.0,0.0,133.56
2019-08-06 00:00:00,38.5082,-10.3266,39.8687864726,7.1582,-4.1966,8.2976670697,31.35,-6.13,31.9436910829,131.75,47.2482,-28.1866,55.0170593798,7.1582,-4.1966,8.2976670697,40.09,-23.99,46.7196767968,132.86,7.1582,-4.1966,8.2976670697,7.1582,-4.1966,8.2976670697,0.0,0.0,0.0,131.33
2019-08-06 00:30:00,36.9302,-14.8834,39.8165200338,7.1302,-4.7834,8.5860740505,29.8,-10.1,31.4650599872,131.17,47.2902,-12.9834,49.0401028914,7.1302,-4.7834,8.5860740505,40.16,-8.2,40.9886032941,131.87,7.1302,-4.7834,8.5860740505,7.1302,-4.7834,8.5860740505,0.0,0.0,0.0,132.07
2019-08-06 01:00:00,35.2664,-15.325,38.4522378277,6.4264,-4.635,7.9234993507,28.84,-10.69,30.7574657604,131.92,44.0664,-14.225,46.3054881624,6.4264,-4.635,7.9234993507,37.64,-9.59,38.8424728873,132.56,6.4264,-4.635,7.9234993507,6.4264,-4.635,7.9234993507,0.0,0.0,0.0,132.9
2019-08-06 01:30:00,34.235,-15.2332,37.4711303171,6.425,-4.5332,7.8632389789,27.81,-10.7,29.7974176733,131.98,42.865,-14.2332,45.1662728952,6.425,-4.5332,7.8632389789,36.44,-9.7,37.7089326288,132.7,6.425,-4.5332,7.8632389789,6.425,-4.5332,7.8632389789,0.0,0.0,0.0,133.0
2019-08-06 02:00:00,34.1514,-15.4698,37.4917702169,6.4314,-4.5898,7.901213198,27.72,-10.88,29.7787306647,132.24,42.7614,-14.5498,45.1689496225,6.4314,-4.5898,7.901213198,36.33,-9.96,37.6705521595,133.01,6.4314,-4.5898,7.901213198,6.4314,-4.5898,7.901213198,0.0,0.0,0.0,133.29
2019-08-06 02:30:00,33.6552,-15.7422,37.1549370593,6.4252,-4.5022,7.8455719919,27.23,-11.24,29.4586235252,132.6,42.0552,-14.8522,44.6007588711,6.4252,-4.5022,7.8455719919,35.63,-10.35,37.1028219951,133.2,6.4252,-4.5022,7.8455719919,6.4252,-4.5022,7.8455719919,0.0,0.0,0.0,133.64
2019-08-06 03:00:00,32.7686,-15.9938,36.4634444945,6.4286,-4.2838,7.7251433903,26.34,-11.71,28.8256777891,132.75,40.9086,-15.2538,43.6599584104,6.4286,-4.2838,7.7251433903,34.48,-10.97,36.1830250256,133.35,6.4286,-4.2838,7.7251433903,6.4286,-4.2838,7.7251433903,0.0,0.0,0.0,133.82
2019-08-06 03:30:00,31.6396,-16.0996,35.5001606802,6.4296,-3.7796000000000003,7.4582258158,25.21,-12.32,28.0593389088,132.85,39.8396,-15.2896,42.6727734782,6.4296,-3.7796000000000003,7.4582258158,33.41,-11.51,35.3370655262,133.35,6.4296,-3.7796000000000003,7.4582258158,6.4296,-3.7796000000000003,7.4582258158,0.0,0.0,0.0,133.93
2019-08-06 04:00:00,33.8724,-15.7744,37.3653740396,6.4324,-4.8644,8.0646238052,27.44,-10.91,29.5293362607,132.36,43.2624,-14.0944,45.5004106039,6.4324,-4.8644,8.0646238052,36.83,-9.23,37.9689583739,133.11,6.4324,-4.8644,8.0646238052,6.4324,-4.8644,8.0646238052,0.0,0.0,0.0,133.32
2019-08-06 04:30:00,32.9564,-16.0304,36.648301804,6.4264,-5.1104,8.2106519303,26.53,-10.92,28.6894980786,132.87,42.3364,-14.2904,44.6831768915,6.4264,-5.1104,8.2106519303,35.91,-9.18,37.0648148518,133.51,6.4264,-5.1104,8.2106519303,6.4264,-5.1104,8.2106519303,0.0,0.0,0.0,133.82
2019-08-06 05:00:00,33.6698,-15.2654,36.9687417855,6.4298,-4.5554,7.8799744416,27.24,-10.71,29.2698086772,131.9,43.0898,-13.5354,45.1656718892,6.4298,-4.5554,7.8799744416,36.66,-8.98,37.7438206863,132.8,6.4298,-4.5554,7.8799744416,6.4298,-4.5554,7.8799744416,0.0,0.0,0.0,132.84
2019-08-06 05:30:00,35.2056,-14.1534,37.9440773102,6.4356,-4.4934,7.8490503196,28.77,-9.66,30.3484513608,131.9,43.9756,-13.1234,45.8920148056,6.4356,-4.4934,7.8490503196,37.54,-8.63,38.5191965129,132.76,6.4356,-4.4934,7.8490503196,6.4356,-4.4934,7.8490503196,0.0,0.0,0.0,132.91
2019-08-06 06:00:00,34.548,-15.1304,37.7159556177,6.428,-4.9004,8.0828895922,28.12,-10.23,29.9230229088,132.52,44.478,-13.1504,46.3813055461,6.428,-4.9004,8.0828895922,38.05,-8.25,38.9341110082,133.34,6.428,-4.9004,8.0828895922,6.428,-4.9004,8.0828895922,0.0,0.0,0.0,133.39
2019-08-06 06:30:00,38.3836,-14.4384,41.009366534,6.5736,-4.6284,8.039546226,31.81,-9.81,33.2883192727,132.08,48.2836,-12.5584,49.890073557,6.5736,-4.6284,8.039546226,41.71,-7.93,42.4571430975,132.63,6.5736,-4.6284,8.039546226,6.5736,-4.6284,8.039546226,0.0,0.0,0.0,132.96
2019-08-06 07:00:00,40.0148,-14.5746,42.5864201853,6.8048,-5.0546,8.4766906396,33.21,-9.52,34.5475686554,132.93,50.3548,-12.2546,51.8245222284,6.8048,-5.0546,8.4766906396,43.55,-7.2,44.141165594,133.3,6.8048,-5.0546,8.4766906396,6.8048,-5.0546,8.4766906396,0.0,0.0,0.0,133.8
2019-08-06 07:30:00,42.8132,-13.737,44.9630433049,7.2432,-4.607,8.5841945015,35.57,-9.13,36.723041813,132.12,52.9632,-11.427,54.1818870402,7.2432,-4.607,8.5841945015,45.72,-6.82,46.2258672174,132.41,7.2432,-4.607,8.5841945015,7.2432,-4.607,8.5841945015,0.0,0.0,0.0,132.97
2019-08-06 08:00:00,45.0082,-12.4828,46.7071553735,7.4582,-4.3028,8.6103911107,37.55,-8.18,38.4306505279,132.12,55.1782,-10.1028,56.095457241,7.4582,-4.3028,8.6103911107,47.72,-5.8,48.0711805555,132.36,7.4582,-4.3028,8.6103911107,7.4582,-4.3028,8.6103911107,0.0,0.0,0.0,132.94
2019-08-06 08:30:00,47.3554,-11.3758,48.702594744,7.7054,-4.2158,8.7832886096,39.65,-7.16,40.2912906222,131.19,58.3754,-8.1758,58.9451527337,7.7054,-4.2158,8.7832886096,50.67,-3.96,50.824506884,131.47,7.7054,-4.2158,8.7832886096,7.7054,-4.2158,8.7832886096,0.0,0.0,0.0,131.92
2019-08-06 09:00:00,48.3142,-11.1314,49.5799353328,7.6642,-3.7614,8.537452289800001,40.65,-7.37,41.312702647,130.87,59.8342,-7.7114,60.3290740821,7.6642,-3.7614,8.537452289800001,52.17,-3.95,52.3193214788,131.87,7.6642,-3.7614,8.537452289800001,7.6642,-3.7614,8.537452289800001,0.0,0.0,0.0,131.59
2019-08-06 09:30:00,51.4418,-9.7444,52.3565862008,7.9318,-4.1244,8.9400294519,43.51,-5.62,43.8714542727,129.78,62.9718,-6.0844,63.2650576432,7.9318,-4.1244,8.9400294519,55.04,-1.96,55.0748871992,133.46,7.9318,-4.1244,8.9400294519,7.9318,-4.1244,8.9400294519,0.0,0.0,0.0,130.48
2019-08-06 10:00:00,51.3994,-8.8318,52.1526510505,7.9794,-3.4918,8.7099650746,43.42,-5.34,43.7471370492,129.78,62.4694,-5.4918,62.7103325107,7.9794,-3.4918,8.7099650746,54.49,-2.0,54.526691629,133.46,7.9794,-3.4918,8.7099650746,7.9794,-3.4918,8.7099650746,0.0,0.0,0.0,130.53
2019-08-06 10:30:00,51.9426,-8.3922,52.6161830201,8.1326,-3.8522,8.9988125661,43.81,-4.54,44.04461034,129.66,63.4526,-4.6222,63.6207291659,8.1326,-3.8522,8.9988125661,55.32,-0.77,55.3253585619,133.46,8.1326,-3.8522,8.9988125661,8.1326,-3.8522,8.9988125661,0.0,0.0,0.0,130.32
2019-08-06 11:00:00,53.1158,-15.9856,55.4691591517,8.4258,-5.0456,9.8210073312,44.69,-10.94,46.0095609629,129.89,68.6958,24.0244,72.775577861,8.4258,-5.0456,9.8210073312,60.27,29.07,66.9144065206,133.12,8.4258,-5.0456,9.8210073312,8.4258,-5.0456,9.8210073312,0.0,0.0,0.0,132.88
2019-08-06 11:30:00,54.566,-16.0472,56.8767174144,10.226,-5.0472,11.4037407827,44.34,-11.0,45.6840847561,129.53,68.736,26.5828,73.6972384275,10.226,-5.0472,11.4037407827,58.51,31.63,66.5122319577,132.74,10.226,-5.0472,11.4037407827,10.226,-5.0472,11.4037407827,0.0,0.0,0.0,132.46
2019-08-06 12:00:00,56.6174,-15.234,58.6310902061,11.0474,-5.114,12.1736618468,45.57,-10.12,46.6801810194,129.53,69.3174,27.416,74.5421960956,11.0474,-5.114,12.1736618468,58.27,32.53,66.7352515542,133.19,11.0474,-5.114,12.1736618468,11.0474,-5.114,12.1736618468,0.0,0.0,0.0,132.51
2019-08-06 12:30:00,57.6052,-14.8118,59.4789751616,11.8452,-5.2818,12.9694323037,45.76,-9.53,46.7418281628,129.84,66.7452,26.3582,71.7612460196,11.8452,-5.2818,12.9694323037,54.9,31.64,63.3648135798,133.5,11.8452,-5.2818,12.9694323037,11.8452,-5.2818,12.9694323037,0.0,0.0,0.0,133.02
2019-08-06 13:00:00,55.3404,-15.7344,57.5337398013,14.4904,-4.7244,15.2411170037,40.85,-11.01,42.3077132448,130.01,61.3304,26.6956,66.8885118949,14.4904,-4.7244,15.2411170037,46.84,31.42,56.4021453493,133.64,14.4904,-4.7244,15.2411170037,14.4904,-4.7244,15.2411170037,0.0,0.0,0.0,133.1
2019-08-06 13:30:00,55.0714,-15.044,57.0892374617,14.4414,-4.024,14.991551286,40.63,-11.02,42.0979488812,130.42,59.3514,26.686,65.0748129307,14.4414,-4.024,14.991551286,44.91,30.71,54.4059941551,133.99,14.4414,-4.024,14.991551286,14.4414,-4.024,14.991551286,0.0,0.0,0.0,133.63
2019-08-06 14:00:00,53.1584,-16.046,55.5273770906,15.1784,-4.356,15.7910912403,37.98,-11.69,39.7383504942,130.76,58.9984,28.094,65.3458800427,15.1784,-4.356,15.7910912403,43.82,32.45,54.5270107378,134.18,15.1784,-4.356,15.7910912403,15.1784,-4.356,15.7910912403,0.0,0.0,0.0,133.71
2019-08-06 14:30:00,55.028,-16.6288,57.4856310172,15.638,-4.5188,16.2777946123,39.39,-12.11,41.2095158914,130.11,61.008,27.9612,67.1103924101,15.638,-4.5188,16.2777946123,45.37,32.48,55.7977356171,133.7,15.638,-4.5188,16.2777946123,15.638,-4.5188,16.2777946123,0.0,0.0,0.0,132.95
2019-08-06 15:00:00,56.2504,-15.6354,58.3829875334,15.4404,-5.2754,16.3167336597,40.81,-10.36,42.1044617588,130.06,62.4004,28.8746,68.7571992254,15.4404,-5.2754,16.3167336597,46.96,34.15,58.0643100364,133.83,15.4404,-5.2754,16.3167336597,15.4404,-5.2754,16.3167336597,0.0,0.0,0.0,132.89
2019-08-06 15:30:00,54.2386,-15.699,56.4648946777,16.3186,-4.799,17.0096180721,37.92,-10.9,39.455498983,130.96,56.8486,27.021,62.9436078006,16.3186,-4.799,17.0096180721,40.53,31.82,51.5285678047,134.47,16.3186,-4.799,17.0096180721,16.3186,-4.799,17.0096180721,0.0,0.0,0.0,134.12
2019-08-06 16:00:00,57.9942,-15.3234,59.9844464941,15.6442,-5.3634,16.5380486515,42.35,-9.96,43.505449084,130.34,61.8342,26.8466,67.4107426246,15.6442,-5.3634,16.5380486515,46.19,32.21,56.311634677,134.05,15.6442,-5.3634,16.5380486515,15.6442,-5.3634,16.5380486515,0.0,0.0,0.0,133.5
2019-08-06 16:30:00,58.935,-16.2066,61.1227298847,14.525,-5.0766,15.3866010724,44.41,-11.13,45.7834577113,130.65,63.835,24.9034,68.5207016642,14.525,-5.0766,15.3866010724,49.31,29.98,57.7085478937,134.3,14.525,-5.0766,15.3866010724,14.525,-5.0766,15.3866010724,0.0,0.0,0.0,133.98
2019-08-06 17:00:00,59.832,-16.8804,62.1676453484,11.892,-4.8404,12.8393588687,47.94,-12.04,49.428789182,130.53,71.302,23.8396,75.1817912274,11.892,-4.8404,12.8393588687,59.41,28.68,65.9703759274,134.17,11.892,-4.8404,12.8393588687,11.892,-4.8404,12.8393588687,0.0,0.0,0.0,133.84
2019-08-06 17:30:00,59.058,-18.0196,61.7458771754,11.078,-4.8696,12.1010366564,47.98,-13.15,49.7494010014,130.96,72.588,22.9304,76.1237215864,11.078,-4.8696,12.1010366564,61.51,27.8,67.5005192573,134.34,11.078,-4.8696,12.1010366564,11.078,-4.8696,12.1010366564,0.0,0.0,0.0,134.25
2019-08-06 18:00:00,58.965,-18.1002,61.6805355444,9.595,-4.3602,10.5392300022,49.37,-13.74,51.2463120624,130.7,76.395,23.3698,79.8895711407,9.595,-4.3602,10.5392300022,66.8,27.73,72.3269859734,134.0,9.595,-4.3602,10.5392300022,9.595,-4.3602,10.5392300022,0.0,0.0,0.0,133.87
2019-08-06 18:30:00,59.4246,-18.2052,62.1507231832,9.3646,-4.0352,10.1969883887,50.06,-14.17,52.0268440327,130.85,77.3246,23.3448,80.7717367165,9.3646,-4.0352,10.1969883887,67.96,27.38,73.2681786317,134.2,9.3646,-4.0352,10.1969883887,9.3646,-4.0352,10.1969883887,0.0,0.0,0.0,134.0
2019-08-06 19:00:00,58.9352,-18.3756,61.7334631655,8.9252,-4.0956,9.820037393,50.01,-14.28,52.0088309809,130.77,77.6552,23.0944,81.0165501512,8.9252,-4.0956,9.820037393,68.73,27.19,73.9128473271,134.24,8.9252,-4.0956,9.820037393,8.9252,-4.0956,9.820037393,0.0,0.0,0.0,133.91
2019-08-06 19:30:00,57.7152,-18.679,60.6625860975,8.4452,-4.499,9.5688245903,49.27,-14.18,51.2699258825,130.91,77.0352,22.831,80.3472252168,8.4452,-4.499,9.5688245903,68.59,27.33,73.8343890067,134.48,8.4452,-4.499,9.5688245903,8.4452,-4.499,9.5688245903,0.0,0.0,0.0,134.05
2019-08-06 20:00:00,57.6532,-19.0518,60.719540129,6.9432,-4.9918,8.551379624399999,50.71,-14.06,52.6230719362,131.06,77.0832,22.4782,80.2937681111,6.9432,-4.9918,8.551379624399999,70.14,27.47,75.3274219657,134.91,6.9432,-4.9918,8.551379624399999,6.9432,-4.9918,8.551379624399999,0.0,0.0,0.0,134.21
2019-08-06 20:30:00,57.2446,-19.7156,60.5446043221,6.6546,-5.3256,8.5232456564,50.59,-14.39,52.5967698628,130.76,76.3546,21.1844,79.238902974,6.6546,-5.3256,8.5232456564,69.7,26.51,74.5712417759,134.25,6.6546,-5.3256,8.5232456564,6.6546,-5.3256,8.5232456564,0.0,0.0,0.0,133.93
2019-08-06 21:00:00,55.9748,-19.7994,59.3733481909,6.4548,-5.2294,8.3072900154,49.52,-14.57,51.6189432282,130.89,74.9848,21.0606,77.8862574746,6.4548,-5.2294,8.3072900154,68.53,26.29,73.39976158,134.31,6.4548,-5.2294,8.3072900154,6.4548,-5.2294,8.3072900154,0.0,0.0,0.0,134.09
2019-08-06 21:30:00,55.9422,-19.8816,59.3700914552,6.3622,-5.0116,8.0989952093,49.58,-14.87,51.7618904214,130.8,74.9522,20.8884,77.8084670161,6.3622,-5.0116,8.0989952093,68.59,25.9,73.3171064623,134.24,6.3622,-5.0116,8.0989952093,6.3622,-5.0116,8.0989952093,0.0,0.0,0.0,134.02
2019-08-06 22:00:00,54.1888,-20.3552,57.885751377,6.3588000000000005,-4.9952000000000005,8.0861833073,47.83,-15.36,50.2358288475,131.23,72.0788,20.0848,74.8248127327,6.3588000000000005,-4.9952000000000005,8.0861833073,65.72,25.08,70.3429086689,134.72,6.3588000000000005,-4.9952000000000005,8.0861833073,6.3588000000000005,-4.9952000000000005,8.0861833073,0.0,0.0,0.0,134.55
2019-08-06 22:30:00,51.2794,-14.5662,53.3080767502,6.4193999999999996,-4.3562,7.7579104661,44.86,-10.21,46.0072135648,131.37,63.9194,-3.1662,63.9977696393,6.4193999999999996,-4.3562,7.7579104661,57.5,1.19,57.5123125948,135.59,6.4193999999999996,-4.3562,7.7579104661,6.4193999999999996,-4.3562,7.7579104661,0.0,0.0,0.0,133.0
2019-08-06 23:00:00,47.1968,-12.6466,48.8617889746,6.4168,-4.6666,7.9342597512,40.78,-7.98,41.5534451039,131.83,57.7168,-11.4966,58.8506653641,6.4168,-4.6666,7.9342597512,51.3,-6.83,51.7526704625,133.69,6.4168,-4.6666,7.9342597512,6.4168,-4.6666,7.9342597512,0.0,0.0,0.0,132.86
2019-08-06 23:30:00,42.2788,-13.4704,44.3728363484,6.4288,-4.5304,7.8647309935,35.85,-8.94,36.9478835659,131.14,54.5788,-10.4304,55.5665245773,6.4288,-4.5304,7.8647309935,48.15,-5.9,48.5101278085,132.2,6.4288,-4.5304,7.8647309935,6.4288,-4.5304,7.8647309935,0.0,0.0,0.0,131.92
2019-08-07 00:00:00,36.5628,-14.411,39.3003214343,6.4228,-4.9510000000000005,8.1095475114,30.14,-9.46,31.5897325092,131.82,48.1128,-11.621,49.4963550662,6.4228,-4.9510000000000005,8.1095475114,41.69,-6.67,42.2201965888,132.64,6.4228,-4.9510000000000005,8.1095475114,6.4228,-4.9510000000000005,8.1095475114,0.0,0.0,0.0,132.62
2019-08-07 00:30:00,36.5476,-14.8658,39.4552794363,6.4176,-4.5158000000000005,7.8471676037,30.13,-10.35,31.8581135662,131.09,47.0376,-12.825800000000001,48.7548660074,6.4176,-4.5158000000000005,7.8471676037,40.62,-8.31,41.4613132932,131.75,6.4176,-4.5158000000000005,7.8471676037,6.4176,-4.5158000000000005,7.8471676037,0.0,0.0,0.0,131.98
2019-08-07 01:00:00,36.4608,-14.8796,39.3801019907,6.4208,-4.6796,7.9451449829000005,30.04,-10.2,31.7244637465,131.09,46.2908,-13.2196,48.1414165641,6.4208,-4.6796,7.9451449829000005,39.87,-8.54,40.7743608166,131.75,6.4208,-4.6796,7.9451449829000005,6.4208,-4.6796,7.9451449829000005,0.0,0.0,0.0,132.01
2019-08-07 01:30:00,34.7006,-15.5732,38.034933924,6.4206,-4.5432,7.8654161111,28.28,-11.03,30.3548892273,131.34,44.5106,-13.8132,46.6046994047,6.4206,-4.5432,7.8654161111,38.09,-9.27,39.2017984281,132.0,6.4206,-4.5432,7.8654161111,6.4206,-4.5432,7.8654161111,0.0,0.0,0.0,132.27
2019-08-07 02:00:00,34.0742,-15.7736,37.548070025,6.4242,-4.4436,7.8112692054,27.65,-11.33,29.8812884595,131.54,43.7442,-14.0136,45.9340398681,6.4242,-4.4436,7.8112692054,37.32,-9.57,38.52748759,132.1,6.4242,-4.4436,7.8112692054,6.4242,-4.4436,7.8112692054,0.0,0.0,0.0,132.48
2019-08-07 02:30:00,33.7802,-15.9018,37.3358963369,6.4202,-4.4318,7.8012703632000004,27.36,-11.47,29.6669934439,131.54,43.2702,-14.1518,45.5256372968,6.4202,-4.4318,7.8012703632000004,36.85,-9.72,38.1103778517,132.1,6.4202,-4.4318,7.8012703632000004,6.4202,-4.4318,7.8012703632000004,0.0,0.0,0.0,132.48
2019-08-07 03:00:00,33.516,-15.9904,37.135093216,6.426,-4.1704,7.6606600342,27.09,-11.82,29.5563952471,131.54,42.816,-14.2904,45.1378487321,6.426,-4.1704,7.6606600342,36.39,-10.12,37.7709743057,132.19,6.426,-4.1704,7.6606600342,6.426,-4.1704,7.6606600342,0.0,0.0,0.0,132.48
2019-08-07 03:30:00,32.688,-15.9822,36.3859321832,6.428,-4.1922,7.6742247061,26.26,-11.79,28.7852688019,131.66,42.038,-14.1922,44.3690430913,6.428,-4.1922,7.6742247061,35.61,-10.0,36.9874586853,132.33,6.428,-4.1922,7.6742247061,6.428,-4.1922,7.6742247061,0.0,0.0,0.0,132.61
2019-08-07 04:00:00,32.1006,-15.9314,35.8365459597,6.4306,-4.1414,7.6487783547,25.67,-11.79,28.2480618804,131.34,41.4506,-14.1814,43.8094093354,6.4306,-4.1414,7.6487783547,35.02,-10.04,36.4307836863,132.07,6.4306,-4.1414,7.6487783547,6.4306,-4.1414,7.6487783547,0.0,0.0,0.0,132.29
2019-08-07 04:30:00,32.2958,-16.0076,36.0452764645,6.4258,-4.2576,7.7083113196,25.87,-11.75,28.4133665728,131.61,41.6358,-14.2576,44.0093058273,6.4258,-4.2576,7.7083113196,35.21,-10.0,36.6025149409,132.24,6.4258,-4.2576,7.7083113196,6.4258,-4.2576,7.7083113196,0.0,0.0,0.0,132.54
2019-08-07 05:00:00,31.2488,-15.8348,35.0318197141,6.4288,-3.4748,7.3077838282,24.82,-12.36,27.7272789866,131.31,40.6288,-14.1448,43.0206317536,6.4288,-3.4748,7.3077838282,34.2,-10.67,35.8258133194,131.94,6.4288,-3.4748,7.3077838282,6.4288,-3.4748,7.3077838282,0.0,0.0,0.0,132.28
2019-08-07 05:30:00,33.2888,-15.6156,36.769432533,6.4288,-4.3756,7.7765895353,26.86,-11.24,29.1169572586,130.82,43.0788,-13.8156,45.2399581432,6.4288,-4.3756,7.7765895353,36.65,-9.44,37.8462164555,131.55,6.4288,-4.3756,7.7765895353,6.4288,-4.3756,7.7765895353,0.0,0.0,0.0,131.74
2019-08-07 06:00:00,34.6614,-15.1214,37.8162582485,6.4314,-5.0014,8.1472024597,28.23,-10.12,29.9891196936,131.63,44.6114,-13.2214,46.5293716691,6.4314,-5.0014,8.1472024597,38.18,-8.22,39.0548434896,132.44,6.4314,-5.0014,8.1472024597,6.4314,-5.0014,8.1472024597,0.0,0.0,0.0,132.52
2019-08-07 06:30:00,38.159,-14.8026,40.9295278223,6.609,-5.1326,8.3679426241,31.55,-9.67,32.9986575485,131.87,48.179,-12.7126,49.8279664421,6.609,-5.1326,8.3679426241,41.57,-7.58,42.255429237,132.63,6.609,-5.1326,8.3679426241,6.609,-5.1326,8.3679426241,0.0,0.0,0.0,132.69
2019-08-07 07:00:00,39.8982,-14.9538,42.6084791759,6.8482,-4.9838000000000005,8.4697169776,33.05,-9.97,34.5210573419,133.17,50.1782,-12.3738,51.6813571966,6.8482,-4.9838000000000005,8.4697169776,43.33,-7.39,43.9556708514,133.64,6.8482,-4.9838000000000005,8.4697169776,6.8482,-4.9838000000000005,8.4697169776,0.0,0.0,0.0,134.01
2019-08-07 07:30:00,41.8506,-14.465,44.2798932402,7.1106,-4.285,8.3019188963,34.74,-10.18,36.2008287198,132.48,52.6306,-11.815,53.9404697918,7.1106,-4.285,8.3019188963,45.52,-7.53,46.1386096453,132.71,7.1106,-4.285,8.3019188963,7.1106,-4.285,8.3019188963,0.0,0.0,0.0,133.31
2019-08-07 08:00:00,46.4308,-12.5364,48.0934560372,7.0708,-4.5264,8.3955053213,39.36,-8.01,40.1667735822,131.71,57.9408,-9.6364,58.7366709101,7.0708,-4.5264,8.3955053213,50.87,-5.11,51.1260109924,132.12,7.0708,-4.5264,8.3955053213,7.0708,-4.5264,8.3955053213,0.0,0.0,0.0,132.49
2019-08-07 08:30:00,47.3548,-12.2952,48.9249325608,7.8948,-4.5052,9.0898126537,39.46,-7.79,40.2215825149,131.33,58.2748,-9.2752,59.0083184821,7.8948,-4.5052,9.0898126537,50.38,-4.77,50.60530901,131.65,7.8948,-4.5052,9.0898126537,7.8948,-4.5052,9.0898126537,0.0,0.0,0.0,132.12
2019-08-07 09:00:00,47.966,-12.233,49.5013479109,9.336,-4.623,10.4179184581,38.63,-7.61,39.3724395993,130.96,57.336,-8.993,58.0369791168,9.336,-4.623,10.4179184581,48.0,-4.37,48.1985155373,131.16,9.336,-4.623,10.4179184581,9.336,-4.623,10.4179184581,0.0,0.0,0.0,131.74
2019-08-07 09:30:00,49.6234,-10.7628,50.7771571812,11.4534,-3.9128,12.1033208418,38.17,-6.85,38.7797808142,130.7,54.8934,-8.0428,55.4794736403,11.4534,-3.9128,12.1033208418,43.44,-4.13,43.6358854614,130.89,11.4534,-3.9128,12.1033208418,11.4534,-3.9128,12.1033208418,0.0,0.0,0.0,131.56
2019-08-07 10:00:00,50.9396,-11.1308,52.1415147152,11.2796,-5.0308,12.3506406635,39.66,-6.1,40.1263703816,130.43,56.7296,-7.6308,57.2405155882,11.2796,-5.0308,12.3506406635,45.45,-2.6,45.5243066943,131.53,11.2796,-5.0308,12.3506406635,11.2796,-5.0308,12.3506406635,0.0,0.0,0.0,131.2
2019-08-07 10:30:00,51.3226,-10.9794,52.4838689039,10.6926,-4.7594,11.7039985954,40.63,-6.22,41.103349012,130.61,57.9626,-8.1794,58.5368737047,10.6926,-4.7594,11.7039985954,47.27,-3.42,47.3935575791,133.11,10.6926,-4.7594,11.7039985954,10.6926,-4.7594,11.7039985954,0.0,0.0,0.0,131.45
2019-08-07 11:00:00,51.399,-10.9098,52.5440856523,10.709,-4.5298,11.6276295538,40.69,-6.38,41.1871399833,130.29,57.409,-8.1398,57.983183985,10.709,-4.5298,11.6276295538,46.7,-3.61,46.8393221556,132.65,10.709,-4.5298,11.6276295538,10.709,-4.5298,11.6276295538,0.0,0.0,0.0,131.15
2019-08-07 11:30:00,52.8186,-10.952,53.942106095,14.1686,-5.062,15.0456993842,38.65,-5.89,39.0962223239,130.29,53.3686,-7.682,53.918647887,14.1686,-5.062,15.0456993842,39.2,-2.62,39.2874585587,132.65,14.1686,-5.062,15.0456993842,14.1686,-5.062,15.0456993842,0.0,0.0,0.0,131.15
2019-08-07 12:00:00,53.5988,-10.6122,54.6392729662,15.2388,-5.1222,16.0766277024,38.36,-5.49,38.7508670871,130.21,52.8188,-7.2122,53.3089247901,15.2388,-5.1222,16.0766277024,37.58,-2.09,37.6380724799,132.65,15.2388,-5.1222,16.0766277024,15.2388,-5.1222,16.0766277024,0.0,0.0,0.0,131.06
2019-08-07 12:30:00,54.62,-10.7532,55.6684444748,14.06,-4.8932,14.8871423127,40.56,-5.86,40.981132244,130.03,55.75,-7.5132,56.25398363,14.06,-4.8932,14.8871423127,41.69,-2.62,41.7722455705,132.49,14.06,-4.8932,14.8871423127,14.06,-4.8932,14.8871423127,0.0,0.0,0.0,130.89
2019-08-07 13:00:00,55.1806,-9.7398,56.0335820772,14.8806,-4.8098,15.6386199007,40.3,-4.93,40.6004298007,129.39,54.8906,-6.5598,55.2811807435,14.8806,-4.8098,15.6386199007,40.01,-1.75,40.0482533951,131.92,14.8806,-4.8098,15.6386199007,14.8806,-4.8098,15.6386199007,0.0,0.0,0.0,130.29
2019-08-07 13:30:00,54.54,-9.9466,55.439574778,14.59,-4.5565999999999995,15.2849829427,39.95,-5.39,40.3119659655,129.72,54.75,-6.8766,55.1801606337,14.59,-4.5565999999999995,15.2849829427,40.16,-2.32,40.2269561364,132.29,14.59,-4.5565999999999995,15.2849829427,14.59,-4.5565999999999995,15.2849829427,0.0,0.0,0.0,130.62
2019-08-07 14:00:00,52.4776,-9.9524,53.4130018583,12.1276,-3.7524,12.6948488577,40.35,-6.2,40.8235532505,130.03,56.9276,-7.3924,57.4055678442,12.1276,-3.7524,12.6948488577,44.8,-3.64,44.9476317507,132.54,12.1276,-3.7524,12.6948488577,12.1276,-3.7524,12.6948488577,0.0,0.0,0.0,130.96
2019-08-07 14:30:00,53.6896,-9.9888,54.6108896979,10.6696,-4.2788,11.4955858311,43.02,-5.71,43.3972867815,129.77,59.8196,-7.6088000000000005,60.3015620163,10.6696,-4.2788,11.4955858311,49.15,-3.33,49.2626775561,132.38,10.6696,-4.2788,11.4955858311,10.6696,-4.2788,11.4955858311,0.0,0.0,0.0,130.7
2019-08-07 15:00:00,54.7338,-10.0158,55.6426555089,13.9638,-4.8958,14.7971810856,40.77,-5.12,41.0902336328,129.67,55.1138,-6.9958,55.5560272885,13.9638,-4.8958,14.7971810856,41.15,-2.1,41.2035496044,132.33,13.9638,-4.8958,14.7971810856,13.9638,-4.8958,14.7971810856,0.0,0.0,0.0,130.58
2019-08-07 15:30:00,53.6766,-9.8466,54.5722724387,11.8966,-4.5166,12.7251234619,41.78,-5.33,42.1186099011,129.74,58.3866,-7.4466,58.8595524203,11.8966,-4.5166,12.7251234619,46.49,-2.93,46.5822391046,132.33,11.8966,-4.5166,12.7251234619,11.8966,-4.5166,12.7251234619,0.0,0.0,0.0,130.67
2019-08-07 16:00:00,54.3272,-10.162,55.269439149,13.8972,-5.022,14.7767605327,40.43,-5.14,40.755422952,129.87,54.7272,-7.152,55.192549532,13.8972,-5.022,14.7767605327,40.83,-2.13,40.8855206644,132.53,13.8972,-5.022,14.7767605327,13.8972,-5.022,14.7767605327,0.0,0.0,0.0,130.74
2019-08-07 16:30:00,53.1866,-10.4684,54.2070273869,11.6666,-4.7984,12.6148403922,41.52,-5.67,41.9053612322,130.34,58.1466,-7.8484,58.6738823849,11.6666,-4.7984,12.6148403922,46.48,-3.05,46.5799624302,132.96,11.6666,-4.7984,12.6148403922,11.6666,-4.7984,12.6148403922,0.0,0.0,0.0,131.23
2019-08-07 17:00:00,53.4474,-11.1642,54.600951717,11.7674,-4.9142,12.7522964363,41.68,-6.25,42.1459950648,130.69,57.9074,-8.5242,58.5314356598,11.7674,-4.9142,12.7522964363,46.14,-3.61,46.2810079838,133.26,11.7674,-4.9142,12.7522964363,11.7674,-4.9142,12.7522964363,0.0,0.0,0.0,131.56
2019-08-07 17:30:00,52.058,-12.0496,53.4343356294,13.218,-5.0396,14.1461334703,38.84,-7.01,39.4675271584,131.07,56.848,-9.2996,57.6036254428,13.218,-5.0396,14.1461334703,43.63,-4.26,43.8374782578,133.43,13.218,-5.0396,14.1461334703,13.218,-5.0396,14.1461334703,0.0,0.0,0.0,131.93
2019-08-07 18:00:00,51.1462,-12.3706,52.6209608312,12.0962,-4.8506,13.0325122214,39.05,-7.52,39.7674854624,131.2,57.9562,-9.6206,58.7492728704,12.0962,-4.8506,13.0325122214,45.86,-4.77,46.1074017919,133.56,12.0962,-4.8506,13.0325122214,12.0962,-4.8506,13.0325122214,0.0,0.0,0.0,132.05
2019-08-07 18:30:00,50.6882,-12.4916,52.2047286153,10.4382,-4.5916,11.4034560463,40.25,-7.9,41.0179533863,131.01,60.3282,-9.9216,61.1386118733,10.4382,-4.5916,11.4034560463,49.89,-5.33,50.1739075616,133.22,10.4382,-4.5916,11.4034560463,10.4382,-4.5916,11.4034560463,0.0,0.0,0.0,131.79
2019-08-07 19:00:00,51.154,-12.732,52.7146615279,9.704,-4.952,10.8944903506,41.45,-7.78,42.1738177072,130.93,62.084,-9.562,62.816040149,9.704,-4.952,10.8944903506,52.38,-4.61,52.5824733157,133.17,9.704,-4.952,10.8944903506,9.704,-4.952,10.8944903506,0.0,0.0,0.0,131.66
2019-08-07 19:30:00,50.169,-12.979800000000001,51.8208815927,8.789,-4.8998,10.0625325361,41.38,-8.08,42.1614847936,131.04,63.079,-9.5598,63.7992948005,8.789,-4.8998,10.0625325361,54.29,-4.66,54.4896292885,133.34,8.789,-4.8998,10.0625325361,8.789,-4.8998,10.0625325361,0.0,0.0,0.0,131.72
2019-08-07 20:00:00,48.3246,-13.4196,50.1532913109,7.1446,-4.7796,8.5959225985,41.18,-8.64,42.0766205867,131.21,61.5546,-10.1496,62.385760886,7.1446,-4.7796,8.5959225985,54.41,-5.37,54.6743541343,133.52,7.1446,-4.7796,8.5959225985,7.1446,-4.7796,8.5959225985,0.0,0.0,0.0,131.91
2019-08-07 20:30:00,47.8602,-13.387,49.6971881804,6.6802,-5.037,8.3663875741,41.18,-8.35,42.0180306535,131.21,61.3802,-10.287,62.236254073,6.6802,-5.037,8.3663875741,54.7,-5.25,54.9513648602,133.81,6.6802,-5.037,8.3663875741,6.6802,-5.037,8.3663875741,0.0,0.0,0.0,131.91
2019-08-07 21:00:00,46.6282,-13.4844,48.5388306266,6.4782,-4.8544,8.095200714,40.15,-8.63,41.0670110916,131.21,60.2382,-10.4644,61.1403664251,6.4782,-4.8544,8.095200714,53.76,-5.61,54.0519167098,133.86,6.4782,-4.8544,8.095200714,6.4782,-4.8544,8.095200714,0.0,0.0,0.0,131.98
2019-08-07 21:30:00,45.504,-13.8396,47.5620494108,6.454,-4.7496,8.013289971,39.05,-9.09,40.0940219983,131.47,59.224,-10.6896,60.1809747691,6.454,-4.7496,8.013289971,52.77,-5.94,53.1032626116,134.01,6.454,-4.7496,8.013289971,6.454,-4.7496,8.013289971,0.0,0.0,0.0,132.19
2019-08-07 22:00:00,46.7928,-14.0944,48.8693998654,6.4528,-5.3944,8.4105992177,40.34,-8.7,41.267488414,131.92,61.3228,-9.9644,62.1270880309,6.4528,-5.3944,8.4105992177,54.87,-4.57,55.0599836542,134.63,6.4528,-5.3944,8.4105992177,6.4528,-5.3944,8.4105992177,0.0,0.0,0.0,132.55
2019-08-07 22:30:00,43.6258,-14.828,46.0768923609,6.4558,-5.148,8.2570731885,37.17,-9.68,38.4097813063,132.88,56.6358,-11.848,57.8618090422,6.4558,-5.148,8.2570731885,50.18,-6.7,50.6253138262,135.58,6.4558,-5.148,8.2570731885,6.4558,-5.148,8.2570731885,0.0,0.0,0.0,133.68
2019-08-07 23:00:00,38.984,-14.8144,41.7039411011,6.454,-4.0544,7.6218288724,32.53,-10.76,34.2633696533,132.16,51.314,-12.0444,52.7085777399,6.454,-4.0544,7.6218288724,44.86,-7.99,45.5659928016,134.85,6.454,-4.0544,7.6218288724,6.454,-4.0544,7.6218288724,0.0,0.0,0.0,133.01
2019-08-07 23:30:00,35.275,-15.0694,38.3589942694,6.455,-3.7494,7.4649196486000005,28.82,-11.32,30.963442961,132.22,46.445,-12.8094,48.1790281488,6.455,-3.7494,7.4649196486000005,39.99,-9.06,41.0034596101,134.85,6.455,-3.7494,7.4649196486000005,6.455,-3.7494,7.4649196486000005,0.0,0.0,0.0,133.08
2019-08-08 00:00:00,32.3498,-15.7482,35.9793741369,6.4498,-4.0682,7.6256259599,25.9,-11.68,28.411835562,133.13,41.7498,-14.4882,44.1922361878,6.4498,-4.0682,7.6256259599,35.3,-10.42,36.8057930223,135.76,6.4498,-4.0682,7.6256259599,6.4498,-4.0682,7.6256259599,0.0,0.0,0.0,134.14
2019-08-08 00:30:00,30.6326,-13.7404,33.5731257842,6.4626,-4.3704,7.8016405275,24.17,-9.37,25.9226889037,133.3,39.8726,-12.330400000000001,41.7356321974,6.4626,-4.3704,7.8016405275,33.41,-7.96,34.345155408,134.56,6.4626,-4.3704,7.8016405275,6.4626,-4.3704,7.8016405275,0.0,0.0,0.0,134.29
2019-08-08 01:00:00,31.5174,-2.3314,31.6035113353,6.4574,-3.7814,7.483114373,25.06,1.45,25.1019142696,131.98,41.4474,-0.3514,41.4488895957,6.4574,-3.7814,7.483114373,34.99,3.43,35.1577160805,133.89,6.4574,-3.7814,7.483114373,6.4574,-3.7814,7.483114373,0.0,0.0,0.0,132.88
2019-08-08 01:30:00,31.3952,-2.609,31.5034198785,6.4552,-4.049,7.6199742808,24.94,1.44,24.9815371825,131.74,41.7652,-0.249,41.7659422501,6.4552,-4.049,7.6199742808,35.31,3.8,35.5138860166,133.66,6.4552,-4.049,7.6199742808,6.4552,-4.049,7.6199742808,0.0,0.0,0.0,132.63
2019-08-08 02:00:00,31.6544,-2.5474,31.7567360747,6.4544,-4.2074,7.7046410766,25.2,1.6600000000000001,25.2546154198,131.34,41.8644,-0.1374,41.8646254745,6.4544,-4.2074,7.7046410766,35.41,4.07,35.6431339812,133.28,6.4544,-4.2074,7.7046410766,6.4544,-4.2074,7.7046410766,0.0,0.0,0.0,132.2
2019-08-08 02:30:00,31.4772,-2.5362,31.5792088292,6.4572,-3.8762,7.5312919396,25.02,1.34,25.0558575986,131.14,41.4972,-0.2162,41.4977631961,6.4572,-3.8762,7.5312919396,35.04,3.66,35.2306287199,133.04,6.4572,-3.8762,7.5312919396,6.4572,-3.8762,7.5312919396,0.0,0.0,0.0,132.01
2019-08-08 03:00:00,31.766,-2.4136,31.8575614409,6.456,-4.2136,7.7093683892,25.31,1.8,25.373925593,131.14,41.886,0.0164,41.8860032106,6.456,-4.2136,7.7093683892,35.43,4.23,35.6816171158,133.04,6.456,-4.2136,7.7093683892,6.456,-4.2136,7.7093683892,0.0,0.0,0.0,132.01
2019-08-08 03:30:00,31.2914,-2.3824,31.3819620757,6.4514,-4.2124,7.7048605257,24.84,1.83,24.9073182017,130.82,41.3614,-0.0324,41.3614126901,6.4514,-4.2124,7.7048605257,34.91,4.18,35.1593586403,132.8,6.4514,-4.2124,7.7048605257,6.4514,-4.2124,7.7048605257,0.0,0.0,0.0,131.68
2019-08-08 04:00:00,30.4456,-2.4646,30.5451929527,6.4556000000000004,-4.1646,7.6823606086,23.99,1.7000000000000002,24.0501580036,131.05,40.1956,-0.2646,40.1964708963,6.4556000000000004,-4.1646,7.6823606086,33.74,3.9,33.9646522137,133.05,6.4556000000000004,-4.1646,7.6823606086,6.4556000000000004,-4.1646,7.6823606086,0.0,0.0,0.0,131.93
2019-08-08 04:30:00,29.861,-2.3125999999999998,29.9504163537,6.461,-4.0526,7.6268006241,23.4,1.74,23.464603129,130.47,38.401,-1.0326,38.4148807594,6.461,-4.0526,7.6268006241,31.94,3.02,32.0824562651,132.6,6.461,-4.0526,7.6268006241,6.461,-4.0526,7.6268006241,0.0,0.0,0.0,131.43
2019-08-08 05:00:00,29.0758,-2.4378,29.1778171644,6.5658,-3.7778,7.5750579193,22.51,1.34,22.5498492234,130.18,37.8058,-1.1378,37.8229176886,6.5658,-3.7778,7.5750579193,31.24,2.64,31.3513508481,132.36,6.5658,-3.7778,7.5750579193,6.5658,-3.7778,7.5750579193,0.0,0.0,0.0,131.14
2019-08-08 05:30:00,30.4426,-1.6696,30.4883495604,6.5826,-3.9796,7.6920633721,23.86,2.31,23.9715602329,130.56,39.3126,-0.2796,39.3135942763,6.5826,-3.9796,7.6920633721,32.73,3.7,32.9384714278,132.79,6.5826,-3.9796,7.6920633721,6.5826,-3.9796,7.6920633721,0.0,0.0,0.0,131.5
2019-08-08 06:00:00,30.8122,-1.6758000000000002,30.857737676,6.5322,-3.9758,7.6470008814,24.28,2.3,24.388694102,130.56,40.0322,-0.1358,40.0324303344,6.5322,-3.9758,7.6470008814,33.5,3.84,33.7193653558,132.89,6.5322,-3.9758,7.6470008814,6.5322,-3.9758,7.6470008814,0.0,0.0,0.0,131.46
2019-08-08 06:30:00,34.097,-1.5166,34.13071175,6.557,-4.7166,8.0771631505,27.54,3.2,27.7252880959,131.57,43.847,0.4934,43.8497759693,6.557,-4.7166,8.0771631505,37.29,5.21,37.6522004669,133.92,6.557,-4.7166,8.0771631505,6.557,-4.7166,8.0771631505,0.0,0.0,0.0,132.44
2019-08-08 07:00:00,35.864,-1.3868,35.8908025856,6.774,-4.5768,8.175217076,29.09,3.19,29.2643844972,131.41,45.914,0.8232,45.9213790542,6.774,-4.5768,8.175217076,39.14,5.4,39.5107529668,133.53,6.774,-4.5768,8.175217076,6.774,-4.5768,8.175217076,0.0,0.0,0.0,132.25
2019-08-08 07:30:00,36.6262,-0.5286000000000001,36.6300142561,7.2862,-3.8086,8.2215658119,29.34,3.2800000000000002,29.5227708727,130.21,46.4962,1.8714,46.5338452355,7.2862,-3.8086,8.2215658119,39.21,5.68,39.6192693017,132.05,7.2862,-3.8086,8.2215658119,7.2862,-3.8086,8.2215658119,0.0,0.0,0.0,130.97
2019-08-08 08:00:00,37.9038,-5.8214,38.3482301078,7.9438,-4.6314,9.1953153508,29.96,-1.19,29.9836238637,130.5,47.4538,-2.9914,47.5479926853,7.9438,-4.6314,9.1953153508,39.51,1.6400000000000001,39.5440223043,131.75,7.9438,-4.6314,9.1953153508,7.9438,-4.6314,9.1953153508,0.0,0.0,0.0,131.22
2019-08-08 08:30:00,40.7236,-12.9414,42.7304508626,10.0536,-5.2914,11.3610645153,30.67,-7.65,31.6096725703,130.9,47.4936,-10.1314,48.5622003921,10.0536,-5.2914,11.3610645153,37.44,-4.84,37.7515456637,131.47,10.0536,-5.2914,11.3610645153,10.0536,-5.2914,11.3610645153,0.0,0.0,0.0,131.68
2019-08-08 09:00:00,42.4214,-12.5084,44.2270872715,11.9714,-4.9084,12.9385783037,30.45,-7.6,31.3841122226,130.76,46.2814,-10.1484,47.3809878382,11.9714,-4.9084,12.9385783037,34.31,-5.24,34.7078334098,131.41,11.9714,-4.9084,12.9385783037,11.9714,-4.9084,12.9385783037,0.0,0.0,0.0,131.6
2019-08-08 09:30:00,43.8324,-11.691,45.3647304716,14.0824,-4.441,14.7660580644,29.75,-7.25,30.6206629582,130.3,44.2324,-9.461,45.2329053982,14.0824,-4.441,14.7660580644,30.15,-5.02,30.5650601177,130.89,14.0824,-4.441,14.7660580644,14.0824,-4.441,14.7660580644,0.0,0.0,0.0,131.19
2019-08-08 10:00:00,44.7912,-10.72,46.0561613407,15.8712,-4.79,16.5782716059,28.92,-5.93,29.5217089614,129.96,42.6912,-8.18,43.4678151906,15.8712,-4.79,16.5782716059,26.82,-3.39,27.0333960131,132.66,15.8712,-4.79,16.5782716059,15.8712,-4.79,16.5782716059,0.0,0.0,0.0,130.82
2019-08-08 10:30:00,45.1942,-10.3046,46.3540774345,16.1842,-4.6446000000000005,16.8374772101,29.01,-5.66,29.5569907129,130.06,41.7742,-8.0646,42.5455233697,16.1842,-4.6446000000000005,16.8374772101,25.59,-3.42,25.817523119,134.08,16.1842,-4.6446000000000005,16.8374772101,16.1842,-4.6446000000000005,16.8374772101,0.0,0.0,0.0,130.97
2019-08-08 11:00:00,45.9102,-10.168,47.0227039635,16.3402,-4.918,17.0642567972,29.57,-5.25,30.0324391284,129.74,41.9902,-7.388,42.6351901607,16.3402,-4.918,17.0642567972,25.65,-2.47,25.7686514975,133.73,16.3402,-4.918,17.0642567972,16.3402,-4.918,17.0642567972,0.0,0.0,0.0,130.6
