Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-08-08 11:30:00,44.1854,-10.163,45.3391237472,15.4354,-4.383,16.0456306252,28.75,-5.78,29.3252604422,129.74,42.0254,-6.783,42.5692768809,15.4354,-4.383,16.0456306252,26.59,-2.4,26.6980916921,133.4,15.4354,-4.383,16.0456306252,15.4354,-4.383,16.0456306252,0.0,0.0,0.0,130.53
2019-08-08 12:00:00,45.6818,-9.4568,46.650379607,15.8118,-4.3068,16.3878474938,29.87,-5.15,30.3107142773,129.74,43.0218,-6.1068,43.4530583674,15.8118,-4.3068,16.3878474938,27.21,-1.8,27.2694719421,133.53,15.8118,-4.3068,16.3878474938,15.8118,-4.3068,16.3878474938,0.0,0.0,0.0,130.53
2019-08-08 12:30:00,47.1006,-9.1192,47.9752678888,13.2806,-4.8592,14.1416463327,33.82,-4.26,34.0872410148,129.6,48.9806,-6.0292,49.3502829678,13.2806,-4.8592,14.1416463327,35.7,-1.17,35.7191671235,133.48,13.2806,-4.8592,14.1416463327,13.2806,-4.8592,14.1416463327,0.0,0.0,0.0,130.39
2019-08-08 13:00:00,47.8824,-9.1776,48.7540005694,13.4124,-4.8376,14.2581502138,34.47,-4.34,34.7421429967,129.73,48.9524,-6.1176,49.3331784453,13.4124,-4.8376,14.2581502138,35.54,-1.28,35.5630426145,133.66,13.4124,-4.8376,14.2581502138,13.4124,-4.8376,14.2581502138,0.0,0.0,0.0,130.51
2019-08-08 13:30:00,46.812,-10.0522,47.8791193407,12.432,-4.6322,13.2669476836,34.38,-5.42,34.8046088902,129.94,49.182,-7.3122,49.7226044455,12.432,-4.6322,13.2669476836,36.75,-2.68,36.8475901519,133.8,12.432,-4.6322,13.2669476836,12.432,-4.6322,13.2669476836,0.0,0.0,0.0,130.76
2019-08-08 14:00:00,48.6376,-9.2672,49.5125956662,14.1776,-4.7472,14.9512624751,34.46,-4.52,34.7551722769,129.64,48.2676,-6.3872,48.6883716466,14.1776,-4.7472,14.9512624751,34.09,-1.6400000000000001,34.1294257203,133.6,14.1776,-4.7472,14.9512624751,14.1776,-4.7472,14.9512624751,0.0,0.0,0.0,130.45
2019-08-08 14:30:00,50.7342,-8.9754,51.5220035985,14.4042,-4.9454,15.2295094734,36.33,-4.03,36.5528357313,129.51,50.1742,-6.0554,50.5382846444,14.4042,-4.9454,15.2295094734,35.77,-1.11,35.7872183887,133.54,14.4042,-4.9454,15.2295094734,14.4042,-4.9454,15.2295094734,0.0,0.0,0.0,130.33
2019-08-08 15:00:00,51.5264,-11.1664,52.7224656662,13.4464,-4.8464,14.2931195307,38.08,-6.32,38.6008911814,129.61,53.6464,0.8336,53.6528761757,13.4464,-4.8464,14.2931195307,40.2,5.68,40.5992906342,133.4,13.4464,-4.8464,14.2931195307,13.4464,-4.8464,14.2931195307,0.0,0.0,0.0,130.91
2019-08-08 15:30:00,52.475,-15.6712,54.7650630826,13.215,-5.3312,14.2498392426,39.26,-10.34,40.5988078643,129.85,57.415,12.3288,58.7237731625,13.215,-5.3312,14.2498392426,44.2,17.66,47.5974327039,133.47,13.215,-5.3312,14.2498392426,13.215,-5.3312,14.2498392426,0.0,0.0,0.0,132.3
2019-08-08 16:00:00,53.1774,-15.5372,55.4007261198,11.3374,-5.2672,12.5012013263,41.84,-10.27,43.0819974003,130.02,61.5374,12.5028,62.794678171,11.3374,-5.2672,12.5012013263,50.2,17.77,53.2523511218,133.63,11.3374,-5.2672,12.5012013263,11.3374,-5.2672,12.5012013263,0.0,0.0,0.0,132.46
2019-08-08 16:30:00,52.4424,-15.846,54.7841312221,12.2224,-5.196,13.2810194548,40.22,-10.65,41.6061401719,130.22,61.5324,12.464,62.7820638858,12.2224,-5.196,13.2810194548,49.31,17.66,52.377014997,133.76,12.2224,-5.196,13.2810194548,12.2224,-5.196,13.2810194548,0.0,0.0,0.0,132.64
2019-08-08 17:00:00,52.9672,-15.85,55.2878537822,11.8072,-5.22,12.9096232261,41.16,-10.63,42.5104987033,130.32,62.9272,12.52,64.1606023962,11.8072,-5.22,12.9096232261,51.12,17.74,54.1106459026,133.93,11.8072,-5.22,12.9096232261,11.8072,-5.22,12.9096232261,0.0,0.0,0.0,132.72
2019-08-08 17:30:00,54.3666,-15.661200000000001,56.5773840063,9.9166,-5.0312,11.1198888933,44.45,-10.63,45.703384995,130.41,68.0566,12.6588,69.2238833135,9.9166,-5.0312,11.1198888933,58.14,17.69,60.7716685636,133.8,9.9166,-5.0312,11.1198888933,9.9166,-5.0312,11.1198888933,0.0,0.0,0.0,132.77
2019-08-08 18:00:00,57.2996,-15.4672,59.3504712365,12.6796,-4.9572,13.6141870121,44.62,-10.51,45.8410787395,130.54,66.0396,11.4728,67.0287543372,12.6796,-4.9572,13.6141870121,53.36,16.43,55.832199491,134.27,12.6796,-4.9572,13.6141870121,12.6796,-4.9572,13.6141870121,0.0,0.0,0.0,133.11
2019-08-08 18:30:00,56.0168,-15.9622,58.2466626604,11.4468,-4.2122,12.1972070196,44.57,-11.75,46.0928128888,130.74,66.9568,10.9978,67.8539952477,11.4468,-4.2122,12.1972070196,55.51,15.21,57.556096115,134.31,11.4468,-4.2122,12.1972070196,11.4468,-4.2122,12.1972070196,0.0,0.0,0.0,133.3
2019-08-08 19:00:00,55.1278,-16.295,57.4856621936,10.0178,-4.535,10.9964786109,45.11,-11.76,46.617697283300004,130.53,68.5678,11.065,69.4548588786,10.0178,-4.535,10.9964786109,58.55,15.6,60.592594432,134.02,10.0178,-4.535,10.9964786109,10.0178,-4.535,10.9964786109,0.0,0.0,0.0,133.02
2019-08-08 19:30:00,54.1078,-16.5728,56.5889717231,8.2978,-4.7628,9.5675361865,45.81,-11.81,47.3078450154,130.12,70.5378,11.3972,71.4526234416,8.2978,-4.7628,9.5675361865,62.24,16.16,64.3036795215,133.48,8.2978,-4.7628,9.5675361865,8.2978,-4.7628,9.5675361865,0.0,0.0,0.0,132.46
2019-08-08 20:00:00,52.1594,-16.6982,54.7670785381,6.8294,-4.5382,8.1997538744,45.33,-12.16,46.9326592044,130.5,68.6894,11.3618,69.6227274071,6.8294,-4.5382,8.1997538744,61.86,15.9,63.8707256887,133.94,6.8294,-4.5382,8.1997538744,6.8294,-4.5382,8.1997538744,0.0,0.0,0.0,132.85
2019-08-08 20:30:00,51.4238,-17.5252,54.3280759965,6.6638,-4.7752,8.1980952349,44.76,-12.75,46.5405210542,130.59,68.0938,10.4748,68.8947533088,6.6638,-4.7752,8.1980952349,61.43,15.25,63.2946079852,134.05,6.6638,-4.7752,8.1980952349,6.6638,-4.7752,8.1980952349,0.0,0.0,0.0,132.98
2019-08-08 21:00:00,51.403,-18.141,54.5102218854,6.6530000000000005,-5.081,8.3713182952,44.75,-13.06,46.6168006195,130.82,68.113,10.109,68.859078196,6.6530000000000005,-5.081,8.3713182952,61.46,15.19,63.3093018442,134.23,6.6530000000000005,-5.081,8.3713182952,6.6530000000000005,-5.081,8.3713182952,0.0,0.0,0.0,133.22
2019-08-08 21:30:00,51.2912,-18.587,54.5551442711,6.6512,-4.987,8.3131600754,44.64,-13.6,46.6657218952,130.5,67.6112,9.483,68.2729935951,6.6512,-4.987,8.3131600754,60.96,14.47,62.653830689,133.95,6.6512,-4.987,8.3131600754,6.6512,-4.987,8.3131600754,0.0,0.0,0.0,132.91
2019-08-08 22:00:00,48.512,-19.3602,52.2324754156,6.572,-4.7002,8.0797935642,41.94,-14.66,44.4283603119,130.91,63.912,8.4498,64.4681538749,6.572,-4.7002,8.0797935642,57.34,13.15,58.8285483418,134.08,6.572,-4.7002,8.0797935642,6.572,-4.7002,8.0797935642,0.0,0.0,0.0,133.39
2019-08-08 22:30:00,47.8506,-19.8466,51.8031606364,6.6006,-5.2066,8.4069378444,41.25,-14.64,43.7709047199,131.2,62.7306,7.9434000000000005,63.2315252063,6.6006,-5.2066,8.4069378444,56.13,13.15,57.6497996527,134.66,6.6006,-5.2066,8.4069378444,6.6006,-5.2066,8.4069378444,0.0,0.0,0.0,133.7
2019-08-08 23:00:00,45.5864,-20.01,49.7847362648,6.7664,-5.12,8.485197049,38.82,-14.89,41.5776923362,131.51,59.4264,7.33,59.8767560658,6.7664,-5.12,8.485197049,52.66,12.45,54.1117186938,134.92,6.7664,-5.12,8.485197049,6.7664,-5.12,8.485197049,0.0,0.0,0.0,134.08
2019-08-08 23:30:00,41.6446,-18.8646,45.7181128473,6.7846,-4.8346,8.3309155751,34.86,-14.03,37.57739347,131.95,53.7746,0.6054,53.7780077199,6.7846,-4.8346,8.3309155751,46.99,5.44,47.3038444526,135.57,6.7846,-4.8346,8.3309155751,6.7846,-4.8346,8.3309155751,0.0,0.0,0.0,134.08
2019-08-09 00:00:00,40.1178,-15.4648,42.995324349,6.7578,-4.7648,8.2686867083,33.36,-10.7,35.033977793,131.23,49.6578,-14.0548,51.6084731791,6.7578,-4.7648,8.2686867083,42.9,-9.29,43.8943515728,135.14,6.7578,-4.7648,8.2686867083,6.7578,-4.7648,8.2686867083,0.0,0.0,0.0,132.22
2019-08-09 00:30:00,37.3954,-15.758,40.5799273676,6.7254000000000005,-4.618,8.1582430192,30.67,-11.14,32.6304842134,131.06,46.5554,-14.428,48.7398446157,6.7254000000000005,-4.618,8.1582430192,39.83,-9.81,41.0202998526,135.0,6.7254000000000005,-4.618,8.1582430192,6.7254000000000005,-4.618,8.1582430192,0.0,0.0,0.0,132.05
2019-08-09 01:00:00,37.2134,-16.3714,40.6553794413,6.6334,-4.7814,8.1770276702,30.58,-11.59,32.7026680869,131.53,45.9434,-15.1614,48.3804098114,6.6334,-4.7814,8.1770276702,39.31,-10.38,40.6573548082,135.37,6.6334,-4.7814,8.1770276702,6.6334,-4.7814,8.1770276702,0.0,0.0,0.0,132.52
2019-08-09 01:30:00,37.5802,-16.267,40.9498073383,6.6902,-4.827,8.2497699992,30.89,-11.44,32.9403354567,131.53,46.1602,-15.077,48.5600658261,6.6902,-4.827,8.2497699992,39.47,-10.25,40.7792030329,134.53,6.6902,-4.827,8.2497699992,6.6902,-4.827,8.2497699992,0.0,0.0,0.0,132.52
2019-08-09 02:00:00,37.4028,-16.4524,40.8613621114,6.7228,-4.9224,8.3322302897,30.68,-11.53,32.7750408085,132.02,45.8428,-15.1624,48.2852015176,6.7228,-4.9224,8.3322302897,39.12,-10.24,40.4380019289,133.66,6.7228,-4.9224,8.3322302897,6.7228,-4.9224,8.3322302897,0.0,0.0,0.0,133.01
2019-08-09 02:30:00,37.2926,-16.4948,40.7776463494,6.6626,-4.7748,8.1968868359,30.63,-11.72,32.7956597738,131.92,45.6226,-15.2448,48.1022406734,6.6626,-4.7748,8.1968868359,38.96,-10.47,40.3423164927,133.56,6.6626,-4.7748,8.1968868359,6.6626,-4.7748,8.1968868359,0.0,0.0,0.0,132.92
2019-08-09 03:00:00,36.4858,-16.957,40.233735231,6.6658,-4.677,8.1429244526,29.82,-12.28,32.2495085234,132.15,44.6458,-15.807,47.3614685862,6.6658,-4.677,8.1429244526,37.98,-11.13,39.5772320912,133.66,6.6658,-4.677,8.1429244526,6.6658,-4.677,8.1429244526,0.0,0.0,0.0,133.18
2019-08-09 03:30:00,36.253,-16.9142,40.0046268654,6.713,-4.6842,8.1857252971,29.54,-12.23,31.9716202279,132.27,44.383,-15.8142,47.1162351068,6.713,-4.6842,8.1857252971,37.67,-11.13,39.2798396127,133.77,6.713,-4.6842,8.1857252971,6.713,-4.6842,8.1857252971,0.0,0.0,0.0,133.29
2019-08-09 04:00:00,36.4122,-16.835,40.1156519807,6.7922,-4.805,8.3199763125,29.62,-12.03,31.9697560203,132.33,44.5222,-15.725,47.2176017798,6.7922,-4.805,8.3199763125,37.73,-10.92,39.278483932,133.9,6.7922,-4.805,8.3199763125,6.7922,-4.805,8.3199763125,0.0,0.0,0.0,133.35
2019-08-09 04:30:00,36.024,-16.6588,39.6893460949,6.914,-4.2388,8.1099211735,29.11,-12.42,31.6488309421,132.44,43.994,-15.7288,46.7211642132,6.914,-4.2388,8.1099211735,37.08,-11.49,38.8194088054,133.9,6.914,-4.2388,8.1099211735,6.914,-4.2388,8.1099211735,0.0,0.0,0.0,133.48
2019-08-09 05:00:00,36.6374,-16.3604,40.1243288657,6.8074,-4.5504,8.1882131702,29.83,-11.81,32.0827835451,132.44,43.6274,-16.1104,46.5069351701,6.8074,-4.5504,8.1882131702,36.82,-11.56,38.5920458126,134.03,6.8074,-4.5504,8.1882131702,6.8074,-4.5504,8.1882131702,0.0,0.0,0.0,133.58
2019-08-09 05:30:00,37.1774,-15.6498,40.3370215906,6.8374,-4.1198,7.9826556233,30.34,-11.53,32.4569946237,131.65,44.3974,-15.3298,46.9694783322,6.8374,-4.1198,7.9826556233,37.56,-11.21,39.1971644383,133.24,6.8374,-4.1198,7.9826556233,6.8374,-4.1198,7.9826556233,0.0,0.0,0.0,132.75
2019-08-09 06:00:00,37.3386,-15.4236,40.3987436305,6.8286,-3.8836,7.8557066468,30.51,-11.54,32.6194987699,131.39,44.5786,-15.2236,47.1063644842,6.8286,-3.8836,7.8557066468,37.75,-11.34,39.4164699079,132.97,6.8286,-3.8836,7.8557066468,6.8286,-3.8836,7.8557066468,0.0,0.0,0.0,132.46
2019-08-09 06:30:00,39.7338,-14.7482,42.3825938999,6.7638,-3.7582,7.7377682622,32.97,-10.99,34.7534314853,131.39,47.1638,-14.5382,49.3536552819,6.7638,-3.7582,7.7377682622,40.4,-10.78,41.8134954291,132.97,6.7638,-3.7582,7.7377682622,6.7638,-3.7582,7.7377682622,0.0,0.0,0.0,132.42
2019-08-09 07:00:00,42.1136,-13.9672,44.3693360419,6.8136,-4.1572,7.9816951082,35.3,-9.81,36.6377687639,130.75,49.2036,-13.8072,51.1041390183,6.8136,-4.1572,7.9816951082,42.39,-9.65,43.4745281746,132.21,6.8136,-4.1572,7.9816951082,6.8136,-4.1572,7.9816951082,0.0,0.0,0.0,131.8
2019-08-09 07:30:00,45.3256,-13.2624,47.2260655689,7.3056,-3.8024,8.2358992903,38.02,-9.46,39.179229191,130.43,53.2156,-12.4424,54.6508316599,7.3056,-3.8024,8.2358992903,45.91,-8.64,46.7159255501,131.95,7.3056,-3.8024,8.2358992903,7.3056,-3.8024,8.2358992903,0.0,0.0,0.0,131.44
2019-08-09 08:00:00,50.8786,-5.9384,51.2239839579,8.2286,-4.5684000000000005,9.4117021054,42.65,-1.37,42.671997844,130.73,58.8586,-4.1284,59.0032073749,8.2286,-4.5684000000000005,9.4117021054,50.63,0.44,50.6319118738,132.34,8.2286,-4.5684000000000005,9.4117021054,8.2286,-4.5684000000000005,9.4117021054,0.0,0.0,0.0,131.67
2019-08-09 08:30:00,53.092,2.7558,53.1634733406,9.172,-4.9142,10.4055247652,43.92,7.67,44.5846980476,132.33,61.342,4.7558,61.5260806296,9.172,-4.9142,10.4055247652,52.17,9.67,53.0586260659,133.84,9.172,-4.9142,10.4055247652,9.172,-4.9142,10.4055247652,0.0,0.0,0.0,133.22
2019-08-09 09:00:00,53.9872,3.2474,54.0847794726,10.8472,-4.9826,11.9368358705,43.14,8.23,43.9180202195,132.88,59.2472,5.1974,59.4747313958,10.8472,-4.9826,11.9368358705,48.4,10.18,49.4589971593,134.25,10.8472,-4.9826,11.9368358705,10.8472,-4.9826,11.9368358705,0.0,0.0,0.0,133.81
2019-08-09 09:30:00,56.3418,3.733,56.4653319856,12.0418,-5.217,13.1233393708,44.3,8.95,45.1950495077,132.79,59.6318,6.083,59.9412584139,12.0418,-5.217,13.1233393708,47.59,11.3,48.9131689834,134.17,12.0418,-5.217,13.1233393708,12.0418,-5.217,13.1233393708,0.0,0.0,0.0,133.69
2019-08-09 10:00:00,56.3248,4.045,56.46986028,11.6648,-5.155,12.753100957800001,44.66,9.2,45.5977587168,133.02,60.9548,6.425,61.2924813337,11.6648,-5.155,12.753100957800001,49.29,11.58,50.6320106257,134.4,11.6648,-5.155,12.753100957800001,11.6648,-5.155,12.753100957800001,0.0,0.0,0.0,133.93
2019-08-09 10:30:00,56.8862,4.2708,57.0462924569,9.7162,-4.7392,10.8103912547,47.17,9.01,48.0227966699,133.12,65.6762,6.4008,65.9873736944,9.7162,-4.7392,10.8103912547,55.96,11.14,57.0580511409,134.44,9.7162,-4.7392,10.8103912547,9.7162,-4.7392,10.8103912547,0.0,0.0,0.0,134.05
2019-08-09 11:00:00,58.8896,4.0254,59.0270178251,11.5896,-4.8046,12.5460356017,47.3,8.83,48.1171372798,132.96,64.3796,5.2154,64.5905046684,11.5896,-4.8046,12.5460356017,52.79,10.02,53.7325273926,134.34,11.5896,-4.8046,12.5460356017,11.5896,-4.8046,12.5460356017,0.0,0.0,0.0,134.05
2019-08-09 11:30:00,58.798,3.363,58.8940962491,11.368,-4.1370000000000005,12.0973630598,47.43,7.5,48.0193179877,132.02,64.768,4.343,64.9134460108,11.368,-4.1370000000000005,12.0973630598,53.4,8.48,54.0691261257,133.0,11.368,-4.1370000000000005,12.0973630598,11.368,-4.1370000000000005,12.0973630598,0.0,0.0,0.0,133.11
2019-08-09 12:00:00,59.946,3.7292,60.0618834923,13.026,-4.3308,13.7270719616,46.92,8.06,47.6072473474,131.76,62.436,4.8592,62.6248027593,13.026,-4.3308,13.7270719616,49.41,9.19,50.2573795576,132.89,13.026,-4.3308,13.7270719616,13.026,-4.3308,13.7270719616,0.0,0.0,0.0,132.86
2019-08-09 12:30:00,59.5658,4.2774,59.7191818464,13.4758,-4.5725999999999996,14.2304552422,46.09,8.85,46.9319784369,132.37,61.1458,5.3674,61.3809240758,13.4758,-4.5725999999999996,14.2304552422,47.67,9.94,48.6953026482,133.88,13.4758,-4.5725999999999996,14.2304552422,13.4758,-4.5725999999999996,14.2304552422,0.0,0.0,0.0,133.49
2019-08-09 13:00:00,59.4542,4.1082,59.5959663474,15.2742,-4.6518,15.9668540696,44.18,8.76,45.0400932503,132.55,58.7742,5.2882,59.0116229643,15.2742,-4.6518,15.9668540696,43.5,9.94,44.6212236497,134.1,15.2742,-4.6518,15.9668540696,15.2742,-4.6518,15.9668540696,0.0,0.0,0.0,133.69
2019-08-09 13:30:00,58.3322,4.113,58.477023914,14.7822,-4.587,15.4775322917,43.55,8.7,44.4104998846,132.83,58.2722,5.193,58.5031327524,14.7822,-4.587,15.4775322917,43.49,9.78,44.5760978552,134.34,14.7822,-4.587,15.4775322917,14.7822,-4.587,15.4775322917,0.0,0.0,0.0,133.99
2019-08-09 14:00:00,57.521,3.9392,57.6557259744,14.011,-5.2408,14.9590810426,43.51,9.18,44.4678816676,132.87,58.991,5.7992,59.275364205,14.011,-5.2408,14.9590810426,44.98,11.04,46.3150299579,134.42,14.011,-5.2408,14.9590810426,14.011,-5.2408,14.9590810426,0.0,0.0,0.0,133.92
2019-08-09 14:30:00,56.627,3.954,56.7648768606,10.257,-5.166,11.4844941116,46.37,9.12,47.2583463528,133.06,64.157,6.384,64.4738404704,10.257,-5.166,11.4844941116,53.9,11.55,55.1236110936,134.53,10.257,-5.166,11.4844941116,10.257,-5.166,11.4844941116,0.0,0.0,0.0,133.98
2019-08-09 15:00:00,56.5338,4.1676,56.6872069536,10.7738,-4.5124,11.680604445,45.76,8.68,46.5759594641,132.21,62.8938,6.4076,63.2193595048,10.7738,-4.5124,11.680604445,52.12,10.92,53.2516741521,133.83,10.7738,-4.5124,11.680604445,10.7738,-4.5124,11.680604445,0.0,0.0,0.0,133.18
2019-08-09 15:30:00,54.2846,3.7226,54.4120900896,9.7846,-3.6574,10.4458112141,44.5,7.38,45.1078086366,132.78,61.9046,5.7526,62.1713109715,9.7846,-3.6574,10.4458112141,52.12,9.41,52.9626519351,134.22,9.7846,-3.6574,10.4458112141,9.7846,-3.6574,10.4458112141,0.0,0.0,0.0,133.74
2019-08-09 16:00:00,54.7504,3.8662,54.8867361263,10.5904,-3.9638,11.307885859,44.16,7.83,44.8487959705,132.93,61.4004,6.0062,61.6934644723,10.5904,-3.9638,11.307885859,50.81,9.97,51.7789242839,134.33,10.5904,-3.9638,11.307885859,10.5904,-3.9638,11.307885859,0.0,0.0,0.0,133.89
2019-08-09 16:30:00,54.196,3.5354,54.3111910122,10.996,-4.0046,11.7025141384,43.2,7.54,43.8530683077,132.59,60.216,5.6554,60.4809904446,10.996,-4.0046,11.7025141384,49.22,9.66,50.1589872306,134.04,10.996,-4.0046,11.7025141384,10.996,-4.0046,11.7025141384,0.0,0.0,0.0,133.53
2019-08-09 17:00:00,52.0362,4.6958,52.2476472971,11.0962,-4.1942,11.8624183066,40.94,8.89,41.8941010167,132.89,58.7762,6.5758,59.1429017895,11.0962,-4.1942,11.8624183066,47.68,10.77,48.8812366865,134.3,11.0962,-4.1942,11.8624183066,11.0962,-4.1942,11.8624183066,0.0,0.0,0.0,133.87
2019-08-09 17:30:00,40.0586,9.8032,41.2406857872,12.3086,-3.7468,12.8662404843,27.75,13.55,30.8814669341,133.37,48.1886,9.3832,49.0936412604,12.3086,-3.7468,12.8662404843,35.88,13.13,38.2069535556,135.28,12.3086,-3.7468,12.8662404843,12.3086,-3.7468,12.8662404843,0.0,0.0,0.0,134.56
2019-08-09 18:00:00,49.7362,6.1398,50.1137379815,11.4162,-3.5302,11.9495579199,38.32,9.67,39.5212765482,132.8,58.6962,6.1598,59.0185312464,11.4162,-3.5302,11.9495579199,47.28,9.69,48.2627651508,134.5,11.4162,-3.5302,11.9495579199,11.4162,-3.5302,11.9495579199,0.0,0.0,0.0,133.92
2019-08-09 18:30:00,54.0492,3.541,54.1650690172,12.7092,-3.409,13.1584590906,41.34,6.95,41.9201395513,133.69,59.7392,4.081,59.8784316565,12.7092,-3.409,13.1584590906,47.03,7.49,47.6226941699,135.21,12.7092,-3.409,13.1584590906,12.7092,-3.409,13.1584590906,0.0,0.0,0.0,134.73
2019-08-09 19:00:00,52.9038,3.3194,53.0078340512,10.0638,-3.3006,10.5912242352,42.84,6.62,43.3484717147,133.53,63.1838,4.3894,63.3360830396,10.0638,-3.3006,10.5912242352,53.12,7.69,53.6737412521,135.03,10.0638,-3.3006,10.5912242352,10.0638,-3.3006,10.5912242352,0.0,0.0,0.0,134.46
2019-08-09 19:30:00,51.4254,2.6216,51.49217952,8.5954,-3.6284,9.3298546462,42.83,6.25,43.2836158379,133.61,64.2554,4.2716,64.397228168,8.5954,-3.6284,9.3298546462,55.66,7.9,56.2178405846,134.91,8.5954,-3.6284,9.3298546462,8.5954,-3.6284,9.3298546462,0.0,0.0,0.0,134.46
2019-08-09 20:00:00,50.2548,1.6218,50.2809621853,8.4348,-3.7382,9.226049549,41.82,5.36,42.1620919785,133.1,63.0148,3.1518,63.0935722739,8.4348,-3.7382,9.226049549,54.58,6.89,55.0131666058,134.05,8.4348,-3.7382,9.226049549,8.4348,-3.7382,9.226049549,0.0,0.0,0.0,133.99
2019-08-09 20:30:00,48.8556,0.7556,48.8614426999,7.1556,-3.7644,8.0853768446,41.7,4.52,41.9442534801,132.89,61.4656,2.1056,61.5016547316,7.1556,-3.7644,8.0853768446,54.31,5.87,54.6263031881,133.9,7.1556,-3.7644,8.0853768446,7.1556,-3.7644,8.0853768446,0.0,0.0,0.0,133.77
2019-08-09 21:00:00,48.2074,0.5434,48.21046254,6.9374,-3.7866,7.903534546,41.27,4.33,41.4965275656,132.97,60.7474,1.8834,60.776589262,6.9374,-3.7866,7.903534546,53.81,5.67,54.1079014563,133.99,6.9374,-3.7866,7.903534546,6.9374,-3.7866,7.903534546,0.0,0.0,0.0,133.86
2019-08-09 21:30:00,47.589,-0.0704,47.5890520725,6.929,-4.1704,8.0872292635,40.66,4.1,40.8661914056,133.19,59.999,1.3596,60.0144025477,6.929,-4.1704,8.0872292635,53.07,5.53,53.3573406384,134.24,6.929,-4.1704,8.0872292635,6.929,-4.1704,8.0872292635,0.0,0.0,0.0,134.07
2019-08-09 22:00:00,44.3874,-8.5914,45.2112091491,6.9274000000000004,-3.9714,7.9850415603,37.46,-4.62,37.7438206863,133.08,56.9274,3.0386,57.0084376274,6.9274000000000004,-3.9714,7.9850415603,50.0,7.01,50.4890096952,134.81,6.9274000000000004,-3.9714,7.9850415603,6.9274000000000004,-3.9714,7.9850415603,0.0,0.0,0.0,134.58
2019-08-09 22:30:00,42.0844,-29.6078,51.4559864758,6.8944,-3.9678,7.9546331279,35.19,-25.64,43.5401619198,131.11,55.4244,4.2122,55.584231075,6.8944,-3.9678,7.9546331279,48.53,8.18,49.2145639013,134.94,6.8944,-3.9678,7.9546331279,6.8944,-3.9678,7.9546331279,0.0,0.0,0.0,134.28
2019-08-09 23:00:00,41.6188,-25.8368,48.9863730815,6.9188,-3.8968,7.9407080087,34.7,-21.94,41.0542762693,130.72,52.2188,-11.8068,53.536936779,6.9188,-3.8968,7.9407080087,45.3,-7.91,45.9854118172,132.41,6.9188,-3.8968,7.9407080087,6.9188,-3.8968,7.9407080087,0.0,0.0,0.0,132.73
2019-08-09 23:30:00,39.225,-22.6014,45.2705633603,6.895,-4.3314,8.1426071353,32.33,-18.27,37.1351827786,132.03,48.365,-15.6414,50.8313546835,6.895,-4.3314,8.1426071353,41.47,-11.31,42.9846135262,134.13,6.895,-4.3314,8.1426071353,6.895,-4.3314,8.1426071353,0.0,0.0,0.0,133.57
2019-08-10 00:00:00,37.2078,-12.9568,39.3992264782,6.9278,-3.8768000000000002,7.9387650853,30.28,-9.08,31.6120989496,130.94,43.7078,-25.2368,50.470465176,6.9278,-3.8768000000000002,7.9387650853,36.78,-21.36,42.5325522394,134.06,6.9278,-3.8768000000000002,7.9387650853,6.9278,-3.8768000000000002,7.9387650853,0.0,0.0,0.0,131.21
2019-08-10 00:30:00,35.9844,-14.8026,38.910075946,6.9244,-3.9126000000000003,7.9533486105,29.06,-10.89,31.0334609736,130.75,42.4644,-22.6726,48.1380520807,6.9244,-3.9126000000000003,7.9533486105,35.54,-18.76,40.1874258942,133.65,6.9244,-3.9126000000000003,7.9533486105,6.9244,-3.9126000000000003,7.9533486105,0.0,0.0,0.0,131.34
2019-08-10 01:00:00,34.9188,-20.0762,40.2787338416,6.8988,-3.9962,7.9726442213,28.02,-16.08,32.3061418309,130.59,43.3388,-6.6962,43.8530578168,6.8988,-3.9962,7.9726442213,36.44,-2.7,36.5398905308,132.88,6.8988,-3.9962,7.9726442213,6.8988,-3.9962,7.9726442213,0.0,0.0,0.0,132.57
2019-08-10 01:30:00,34.5994,-20.2198,40.0744156838,6.8494,-4.0098,7.9367988761,27.75,-16.21,32.1376197003,130.37,42.7594,-6.9998000000000005,43.3285528076,6.8494,-4.0098,7.9367988761,35.91,-2.99,36.0342642495,132.7,6.8494,-4.0098,7.9367988761,6.8494,-4.0098,7.9367988761,0.0,0.0,0.0,132.36
2019-08-10 02:00:00,34.1122,-20.522,39.8094796856,6.8522,-3.7720000000000002,7.8218047048,27.26,-16.75,31.9948448973,130.19,42.1022,-7.462,42.7583522699,6.8522,-3.7720000000000002,7.8218047048,35.25,-3.69,35.442609949,132.4,6.8522,-3.7720000000000002,7.8218047048,6.8522,-3.7720000000000002,7.8218047048,0.0,0.0,0.0,132.19
2019-08-10 02:30:00,33.9242,-20.5216,39.6482964603,6.8642,-3.9316,7.9104184592,27.06,-16.59,31.7406946994,130.19,41.8042,-7.4316,42.459625719,6.8642,-3.9316,7.9104184592,34.94,-3.5,35.11486295,132.47,6.8642,-3.9316,7.9104184592,6.8642,-3.9316,7.9104184592,0.0,0.0,0.0,132.23
2019-08-10 03:00:00,32.863,-20.5116,38.7389016824,6.913,-3.9416,7.9577496543,25.95,-16.57,30.7890792327,130.47,40.163,-7.5916,40.8741845125,6.913,-3.9416,7.9577496543,33.25,-3.65,33.4497384145,132.63,6.913,-3.9416,7.9577496543,6.913,-3.9416,7.9577496543,0.0,0.0,0.0,132.54
2019-08-10 03:30:00,32.2598,-20.4454,38.1930501165,6.8798,-3.8054,7.8621064099,25.38,-16.64,30.3485419749,130.55,39.1998,-7.7254000000000005,39.9537998844,6.8798,-3.8054,7.8621064099,32.32,-3.92,32.556854885,132.72,6.8798,-3.8054,7.8621064099,6.8798,-3.8054,7.8621064099,0.0,0.0,0.0,132.65
2019-08-10 04:00:00,31.9024,-20.8666,38.1205734653,6.9224,-4.0466,8.0183909433,24.98,-16.82,30.1149929437,130.68,39.2324,-7.9766,40.0350765869,6.9224,-4.0466,8.0183909433,32.31,-3.93,32.548133587,132.96,6.9224,-4.0466,8.0183909433,6.9224,-4.0466,8.0183909433,0.0,0.0,0.0,132.77
2019-08-10 04:30:00,31.5704,-20.949,37.8886626468,6.8804,-4.019,7.9682033834,24.69,-16.93,29.9369504125,130.49,39.1904,-7.889,39.976540285,6.8804,-4.019,7.9682033834,32.31,-3.87,32.5409434405,132.82,6.8804,-4.019,7.9682033834,6.8804,-4.019,7.9682033834,0.0,0.0,0.0,132.56
2019-08-10 05:00:00,30.9312,-20.9266,37.3451699822,6.9012,-3.4466,7.7139881383999995,24.03,-17.48,29.7151695267,130.34,38.4812,-8.0066,39.3053227566,6.9012,-3.4466,7.7139881383999995,31.58,-4.5600000000000005,31.907522624,132.56,6.9012,-3.4466,7.7139881383999995,6.9012,-3.4466,7.7139881383999995,0.0,0.0,0.0,132.42
2019-08-10 05:30:00,31.6514,-20.9186,37.9394115389,6.9014,-3.8086,7.8825602389,24.75,-17.11,30.0884462876,130.42,38.6514,-8.3186,39.5364367125,6.9014,-3.8086,7.8825602389,31.75,-4.51,32.0687168437,132.72,6.9014,-3.8086,7.8825602389,6.9014,-3.8086,7.8825602389,0.0,0.0,0.0,132.52
2019-08-10 06:00:00,31.0552,-20.8774,37.4204660286,6.9052,-3.6673999999999998,7.8186705903,24.15,-17.21,29.6547905068,130.2,38.1252,-8.2874,39.01553375,6.9052,-3.6673999999999998,7.8186705903,31.22,-4.62,31.5599873257,132.39,6.9052,-3.6673999999999998,7.8186705903,6.9052,-3.6673999999999998,7.8186705903,0.0,0.0,0.0,132.3
2019-08-10 06:30:00,32.0644,-20.665,38.1466639742,6.9744,-3.725,7.9068249228,25.09,-16.94,30.2732836012,130.08,39.3944,-8.055,40.209473714,6.9744,-3.725,7.9068249228,32.42,-4.33,32.7078782559,132.23,6.9744,-3.725,7.9068249228,6.9744,-3.725,7.9068249228,0.0,0.0,0.0,132.15
2019-08-10 07:00:00,33.1422,-20.3998,38.9173131251,7.2422,-3.8998,8.2254422908,25.9,-16.5,30.7092819844,130.62,40.4322,-7.4598,41.1146131306,7.2422,-3.8998,8.2254422908,33.19,-3.56,33.3803789673,132.75,7.2422,-3.8998,8.2254422908,7.2422,-3.8998,8.2254422908,0.0,0.0,0.0,132.66
2019-08-10 07:30:00,34.55,-19.4454,39.6462618813,7.23,-3.1354,7.8805858386,27.32,-16.31,31.8182101948,129.63,42.63,-6.7054,43.1541340912,7.23,-3.1354,7.8805858386,35.4,-3.5700000000000003,35.5795573328,131.76,7.23,-3.1354,7.8805858386,7.23,-3.1354,7.8805858386,0.0,0.0,0.0,131.67
2019-08-10 08:00:00,36.2944,-19.3232,41.1177520008,7.3244,-3.4832,8.1104572991,28.97,-15.84,33.0176695119,129.84,45.7444,-5.7932,46.1097744258,7.3244,-3.4832,8.1104572991,38.42,-2.31,38.4893816526,131.94,7.3244,-3.4832,8.1104572991,7.3244,-3.4832,8.1104572991,0.0,0.0,0.0,131.76
2019-08-10 08:30:00,38.6,-18.8168,42.942193263,7.47,-3.5668,8.277859762,31.13,-15.25,34.6646707759,129.51,48.69,-4.9768,48.9436884413,7.47,-3.5668,8.277859762,41.22,-1.4100000000000001,41.2441086702,131.62,7.47,-3.5668,8.277859762,7.47,-3.5668,8.277859762,0.0,0.0,0.0,131.37
2019-08-10 09:00:00,39.804,-18.2566,43.7911162173,7.464,-3.9466,8.443159809,32.34,-14.31,35.3645542882,129.51,50.534,-4.2066,50.7087826669,7.464,-3.9466,8.443159809,43.07,-0.26,43.0707847618,131.58,7.464,-3.9466,8.443159809,7.464,-3.9466,8.443159809,0.0,0.0,0.0,131.26
2019-08-10 09:30:00,43.38,2.4132,43.4470704909,7.7,-4.3468,8.8422095791,35.68,6.76,36.3147353013,131.64,52.67,-8.5568,53.3605446584,7.7,-4.3468,8.8422095791,44.97,-4.21,45.1666359163,133.53,7.7,-4.3468,8.8422095791,7.7,-4.3468,8.8422095791,0.0,0.0,0.0,131.66
2019-08-10 10:00:00,44.137,2.5322,44.2095782138,7.737,-4.4678,8.9343385788,36.4,7.0,37.0669664256,131.95,53.377,-8.2878,54.0165878026,7.737,-4.4678,8.9343385788,45.64,-3.8200000000000003,45.799585151,133.82,7.737,-4.4678,8.9343385788,7.737,-4.4678,8.9343385788,0.0,0.0,0.0,131.96
2019-08-10 10:30:00,45.8344,2.9234,45.9275352149,7.9644,-4.0266,8.9244145421,37.87,6.95,38.5024596617,131.22,55.1344,-7.7766,55.680136233,7.9644,-4.0266,8.9244145421,47.17,-3.75,47.3188271199,133.28,7.9644,-4.0266,8.9244145421,7.9644,-4.0266,8.9244145421,0.0,0.0,0.0,131.22
2019-08-10 11:00:00,46.7584,3.3362,46.8772674225,8.8384,-4.2738,9.8174681563,37.92,7.61,38.6760714137,131.03,55.0684,-7.2638,55.5454000706,8.8384,-4.2738,9.8174681563,46.23,-2.99,46.3265906365,133.15,8.8384,-4.2738,9.8174681563,8.8384,-4.2738,9.8174681563,0.0,0.0,0.0,131.04
2019-08-10 11:30:00,46.349,3.5566,46.4852579272,11.429,-3.8734,12.0675295135,34.92,7.43,35.7016988391,130.76,50.449,-6.8434,50.911037355,11.429,-3.8734,12.0675295135,39.02,-2.9699999999999998,39.1328672601,132.93,11.429,-3.8734,12.0675295135,11.429,-3.8734,12.0675295135,0.0,0.0,0.0,130.8
2019-08-10 12:00:00,46.0368,3.9006,46.2017492591,10.3168,-3.9894,11.0612691225,35.72,7.89,36.5810128345,131.04,52.4268,-6.5994,52.8405283717,10.3168,-3.9894,11.0612691225,42.11,-2.61,42.1908070556,133.29,10.3168,-3.9894,11.0612691225,10.3168,-3.9894,11.0612691225,0.0,0.0,0.0,131.05
2019-08-10 12:30:00,46.8768,3.9588,47.0436656276,10.4368,-4.4012,11.3268422643,36.44,8.36,37.3866714218,131.09,53.5168,-6.3812,53.8958959076,10.4368,-4.4012,11.3268422643,43.08,-1.98,43.1254773887,133.45,10.4368,-4.4012,11.3268422643,10.4368,-4.4012,11.3268422643,0.0,0.0,0.0,131.1
2019-08-10 13:00:00,47.431,3.7382,47.5780821413,14.171,-5.0318,15.0378273777,33.26,8.77,34.3968094451,131.24,47.911,-6.1018,48.2979904783,14.171,-5.0318,15.0378273777,33.74,-1.07,33.7569622448,133.69,14.171,-5.0318,15.0378273777,14.171,-5.0318,15.0378273777,0.0,0.0,0.0,131.23
2019-08-10 13:30:00,47.3628,3.854,47.5193449012,14.7228,-5.236,15.6261491046,32.64,9.09,33.882114751,131.46,46.4228,-5.986,46.8071421456,14.7228,-5.236,15.6261491046,31.7,-0.75,31.7088709985,133.92,14.7228,-5.236,15.6261491046,14.7228,-5.236,15.6261491046,0.0,0.0,0.0,131.46
2019-08-10 14:00:00,46.1564,3.8304,46.3150647751,13.0664,-4.7796,13.9131371416,33.09,8.61,34.19181481,131.34,46.4464,-6.5296,46.9031315492,13.0664,-4.7796,13.9131371416,33.38,-1.75,33.4258417994,133.77,13.0664,-4.7796,13.9131371416,13.0664,-4.7796,13.9131371416,0.0,0.0,0.0,131.37
2019-08-10 14:30:00,45.7044,3.6708,45.8515752401,15.3144,-5.4492,16.2549877884,30.39,9.12,31.7289536544,131.75,42.5844,-6.5892,43.0911670763,15.3144,-5.4492,16.2549877884,27.27,-1.1400000000000001,27.2938179814,134.24,15.3144,-5.4492,16.2549877884,15.3144,-5.4492,16.2549877884,0.0,0.0,0.0,131.79
2019-08-10 15:00:00,45.3782,3.4608,45.5099788165,15.3882,-5.0492,16.1954042827,29.99,8.51,31.174030859,131.86,42.7282,-6.4592,43.2136591818,15.3882,-5.0492,16.1954042827,27.34,-1.4100000000000001,27.3763346707,134.33,15.3882,-5.0492,16.1954042827,15.3882,-5.0492,16.1954042827,0.0,0.0,0.0,131.86
2019-08-10 15:30:00,46.1014,3.3636,46.2239427886,13.2614,-5.1964,14.2431493329,32.84,8.56,33.9372833326,132.01,46.7814,-6.7164,47.2610771663,13.2614,-5.1964,14.2431493329,33.52,-1.52,33.5544453091,134.5,13.2614,-5.1964,14.2431493329,13.2614,-5.1964,14.2431493329,0.0,0.0,0.0,132.01
2019-08-10 16:00:00,44.6958,3.2548,44.8141524597,14.4758,-4.7952,15.2493517462,30.22,8.05,31.2738053329,132.07,43.5558,-6.6952,44.0673736077,14.4758,-4.7952,15.2493517462,29.08,-1.9,29.1420040491,134.44,14.4758,-4.7952,15.2493517462,14.4758,-4.7952,15.2493517462,0.0,0.0,0.0,132.08
2019-08-10 16:30:00,44.2402,3.0276,44.3436766383,12.6102,-4.4924,13.3865156706,31.63,7.52,32.5116486817,131.92,46.0902,-7.2624,46.6588575707,12.6102,-4.4924,13.3865156706,33.48,-2.77,33.5943938776,134.31,12.6102,-4.4924,13.3865156706,12.6102,-4.4924,13.3865156706,0.0,0.0,0.0,131.96
2019-08-10 17:00:00,45.221,2.8294,45.3094288792,11.881,-4.7406,12.7918508966,33.34,7.57,34.1886019018,131.92,48.831,-7.4406,49.3946261182,11.881,-4.7406,12.7918508966,36.95,-2.7,37.0485154898,134.31,11.881,-4.7406,12.7918508966,11.881,-4.7406,12.7918508966,0.0,0.0,0.0,131.91
2019-08-10 17:30:00,45.862,2.5452,45.9325710911,11.912,-4.5048,12.7353432243,33.95,7.05,34.6742699995,131.64,49.422,-7.6148,50.0051923608,11.912,-4.5048,12.7353432243,37.51,-3.11,37.6387061414,134.02,11.912,-4.5048,12.7353432243,11.912,-4.5048,12.7353432243,0.0,0.0,0.0,131.6
2019-08-10 18:00:00,46.3688,2.5496,46.4388422939,10.9088,-4.4304,11.7741395269,35.46,6.98,36.140448254,131.81,51.7388,-7.7904,52.3220198158,10.9088,-4.4304,11.7741395269,40.83,-3.36,40.9680180141,134.15,10.9088,-4.4304,11.7741395269,10.9088,-4.4304,11.7741395269,0.0,0.0,0.0,131.75
2019-08-10 18:30:00,45.5664,2.2518000000000002,45.6220057889,9.6564,-4.2182,10.5375173642,35.91,6.47,36.4882035732,131.63,52.9364,-8.1882,53.5659319363,9.6564,-4.2182,10.5375173642,43.28,-3.9699999999999998,43.4616992305,133.93,9.6564,-4.2182,10.5375173642,9.6564,-4.2182,10.5375173642,0.0,0.0,0.0,131.55
2019-08-10 19:00:00,45.375,2.2856,45.4325279107,8.715,-4.2344,9.6892398236,36.66,6.52,37.2352789704,131.5,54.105,-8.1744,54.7190263104,8.715,-4.2344,9.6892398236,45.39,-3.94,45.5606815138,133.86,8.715,-4.2344,9.6892398236,8.715,-4.2344,9.6892398236,0.0,0.0,0.0,131.4
2019-08-10 19:30:00,44.9284,2.445,44.9948791704,7.7884,-4.215,8.8558116263,37.14,6.66,37.7324157721,131.84,54.2584,-8.495,54.9193863363,7.7884,-4.215,8.8558116263,46.47,-4.28,46.6666829762,134.15,7.7884,-4.215,8.8558116263,7.7884,-4.215,8.8558116263,0.0,0.0,0.0,131.78
2019-08-10 20:00:00,43.2622,2.1794000000000002,43.3170605328,7.3022,-3.7106,8.1908898906,35.96,5.89,36.4391780917,131.66,52.3822,-9.1906,53.182346744,7.3022,-3.7106,8.1908898906,45.08,-5.48,45.4118574824,133.81,7.3022,-3.7106,8.1908898906,7.3022,-3.7106,8.1908898906,0.0,0.0,0.0,131.66
2019-08-10 20:30:00,43.1634,1.8056,43.2011491852,7.0134,-4.2544,8.2029079551,36.15,6.06,36.6544144681,131.86,52.7834,-9.5244,53.6358230189,7.0134,-4.2544,8.2029079551,45.77,-5.27,46.0723973763,134.08,7.0134,-4.2544,8.2029079551,7.0134,-4.2544,8.2029079551,0.0,0.0,0.0,131.82
2019-08-10 21:00:00,42.7462,1.456,42.7709895892,6.8462,-4.214,8.0391697606,35.9,5.67,36.3449982804,131.54,53.1662,-9.564,54.0195790287,6.8462,-4.214,8.0391697606,46.32,-5.35,46.6279411941,133.78,6.8462,-4.214,8.0391697606,6.8462,-4.214,8.0391697606,0.0,0.0,0.0,131.48
2019-08-10 21:30:00,41.7096,1.4726,41.735587727,6.8196,-4.1274,7.9713471208,34.89,5.6,35.3365547274,131.54,52.1896,-9.4574,53.039577326,6.8196,-4.1274,7.9713471208,45.37,-5.33,45.682007399,133.78,6.8196,-4.1274,7.9713471208,6.8196,-4.1274,7.9713471208,0.0,0.0,0.0,131.48
2019-08-10 22:00:00,41.284,1.0726,41.2979312649,6.934,-4.6174,8.3307105795,34.35,5.69,34.8180786374,132.34,51.304,-10.0474,52.2785870387,6.934,-4.6174,8.3307105795,44.37,-5.43,44.7010268338,134.57,6.934,-4.6174,8.3307105795,6.934,-4.6174,8.3307105795,0.0,0.0,0.0,132.31
2019-08-10 22:30:00,40.388,1.8206,40.4290134478,6.818,-4.5294,8.1853887116,33.57,6.35,34.165295257,131.95,50.128,-9.3594,50.9942619552,6.818,-4.5294,8.1853887116,43.31,-4.83,43.5784924016,134.39,6.818,-4.5294,8.1853887116,6.818,-4.5294,8.1853887116,0.0,0.0,0.0,131.95
2019-08-10 23:00:00,38.67,1.7136,38.7079491185,6.8,-3.9364,7.8571779259,31.87,5.65,32.366949192,131.43,47.82,-9.6864,48.7911748676,6.8,-3.9364,7.8571779259,41.02,-5.75,41.4210441684,133.9,6.8,-3.9364,7.8571779259,6.8,-3.9364,7.8571779259,0.0,0.0,0.0,131.51
2019-08-10 23:30:00,37.2338,1.5292,37.265189052,6.8338,-4.2008,8.0216920335,30.4,5.73,30.9353018411,131.27,45.8738,-9.9608,46.9427636924,6.8338,-4.2008,8.0216920335,39.04,-5.76,39.4626304242,133.74,6.8338,-4.2008,8.0216920335,6.8338,-4.2008,8.0216920335,0.0,0.0,0.0,131.31
2019-08-11 00:00:00,35.212,1.1772,35.2316724531,6.842,-4.4928,8.1852437862,28.37,5.67,28.9310525215,132.26,43.462,-10.4928,44.7106731759,6.842,-4.4928,8.1852437862,36.62,-6.0,37.1082793996,134.73,6.842,-4.4928,8.1852437862,6.842,-4.4928,8.1852437862,0.0,0.0,0.0,132.31
2019-08-11 00:30:00,32.9276,0.5478000000000001,32.932156422,6.8176,-3.5622,7.6921348532,26.11,4.11,26.4315001466,131.8,40.6976,-11.3322,42.2458684678,6.8176,-3.5622,7.6921348532,33.88,-7.77,34.7595641515,134.11,6.8176,-3.5622,7.6921348532,6.8176,-3.5622,7.6921348532,0.0,0.0,0.0,131.92
2019-08-11 01:00:00,31.7472,-0.1188,31.7474222777,6.8572,-3.9588,7.9179094008,24.89,3.84,25.1844733914,132.18,39.1672,-12.1388,41.0051218908,6.8572,-3.9588,7.9179094008,32.31,-8.18,33.3293939339,134.35,6.8572,-3.9588,7.9179094008,6.8572,-3.9588,7.9179094008,0.0,0.0,0.0,132.32
2019-08-11 01:30:00,31.5278,0.0838,31.5279113688,6.8078,-4.0262,7.9092621198,24.72,4.11,25.0593395763,131.81,38.5678,-11.9862,40.3874261037,6.8078,-4.0262,7.9092621198,31.76,-7.96,32.7423151289,134.07,6.8078,-4.0262,7.9092621198,6.8078,-4.0262,7.9092621198,0.0,0.0,0.0,131.99
2019-08-11 02:00:00,30.8178,0.1268,30.8180608585,6.8578,-4.2232,8.0538710618,23.96,4.35,24.351675507,132.03,37.8078,-11.9732,39.6583819524,6.8578,-4.2232,8.0538710618,30.95,-7.75,31.9055637781,134.31,6.8578,-4.2232,8.0538710618,6.8578,-4.2232,8.0538710618,0.0,0.0,0.0,132.21
2019-08-11 02:30:00,30.5218,0.094,30.5219447487,6.8818,-4.166,8.0445464285,23.64,4.26,24.0207660161,132.42,37.1518,-12.216,39.1086550426,6.8818,-4.166,8.0445464285,30.27,-8.05,31.322123172,134.75,6.8818,-4.166,8.0445464285,6.8818,-4.166,8.0445464285,0.0,0.0,0.0,132.6
2019-08-11 03:00:00,29.1938,-0.0036000000000000003,29.193800222,6.8738,-4.1036,8.0055392948,22.32,4.1,22.6934439872,132.63,35.1138,-12.6336,37.3173793212,6.8738,-4.1036,8.0055392948,28.24,-8.53,29.5001440674,134.98,6.8738,-4.1036,8.0055392948,6.8738,-4.1036,8.0055392948,0.0,0.0,0.0,132.86
2019-08-11 03:30:00,29.006,0.217,29.0068117,6.896,-3.683,7.817883665,22.11,3.9,22.451327355,131.24,35.156,-12.073,37.1712478268,6.896,-3.683,7.817883665,28.26,-8.39,29.4791400824,133.59,6.896,-3.683,7.817883665,6.896,-3.683,7.817883665,0.0,0.0,0.0,131.45
2019-08-11 04:00:00,27.9728,-0.0108,27.9728020849,6.9028,-4.0108,7.983430621,21.07,4.0,21.4463260257,131.56,35.0228,-11.6908,36.9225043094,6.9028,-4.0108,7.983430621,28.12,-7.68,29.1499022297,134.06,6.9028,-4.0108,7.983430621,6.9028,-4.0108,7.983430621,0.0,0.0,0.0,131.69
2019-08-11 04:30:00,28.4222,0.6184000000000001,28.4289266663,6.9222,-4.4916,8.2517466878,21.5,5.11,22.098916263,132.18,35.5122,-10.9616,37.1654816113,6.9222,-4.4916,8.2517466878,28.59,-6.47,29.3129493569,134.86,6.9222,-4.4916,8.2517466878,6.9222,-4.4916,8.2517466878,0.0,0.0,0.0,132.3
2019-08-11 05:00:00,28.2974,0.31220000000000003,28.2991221701,6.8374,-4.6978,8.2957437039,21.46,5.01,22.0370528883,132.49,35.3774,-11.3278,37.1467291104,6.8374,-4.6978,8.2957437039,28.54,-6.63,29.2999744027,135.09,6.8374,-4.6978,8.2957437039,6.8374,-4.6978,8.2957437039,0.0,0.0,0.0,132.6
2019-08-11 05:30:00,28.387,0.053,28.3870494768,6.807,-4.697,8.2702513867,21.58,4.75,22.0965811835,132.79,35.507,-11.627,37.3622025314,6.807,-4.697,8.2702513867,28.7,-6.93,29.5248183737,135.31,6.807,-4.697,8.2702513867,6.807,-4.697,8.2702513867,0.0,0.0,0.0,132.9
2019-08-11 06:00:00,28.334,0.2948,28.3355335761,6.774,-4.6952,8.2420858428,21.56,4.99,22.1299276998,132.79,35.404,-11.4152,37.1987903975,6.774,-4.6952,8.2420858428,28.63,-6.72,29.4080822224,135.39,6.774,-4.6952,8.2420858428,6.774,-4.6952,8.2420858428,0.0,0.0,0.0,132.9
2019-08-11 06:30:00,29.192,0.5278,29.1967710002,6.902,-4.5622,8.2735284395,22.29,5.09,22.8637748414,132.5,36.232,-11.1622,37.9124324311,6.902,-4.5622,8.2735284395,29.33,-6.6,30.0634146431,135.16,6.902,-4.5622,8.2735284395,6.902,-4.5622,8.2735284395,0.0,0.0,0.0,132.57
2019-08-11 07:00:00,30.4542,0.5302,30.458814975,7.1442,-4.6898,8.5459825462,23.31,5.22,23.8873292773,133.29,37.4542,-11.1298,39.072874807,7.1442,-4.6898,8.5459825462,30.31,-6.44,30.9866051706,134.82,7.1442,-4.6898,8.5459825462,7.1442,-4.6898,8.5459825462,0.0,0.0,0.0,133.36
2019-08-11 07:30:00,31.9824,0.6832,31.9896963412,7.3624,-4.2568,8.5044270824,24.62,4.94,25.1107148445,133.19,39.1424,-10.8768,40.6255123783,7.3624,-4.2568,8.5044270824,31.78,-6.62,32.462174911700004,133.48,7.3624,-4.2568,8.5044270824,7.3624,-4.2568,8.5044270824,0.0,0.0,0.0,133.23
2019-08-11 08:00:00,33.181,0.9666,33.1950760891,7.801,-4.2834,8.8996132815,25.38,5.25,25.9173088881,133.14,40.151,-10.5034,41.5020988934,7.801,-4.2834,8.8996132815,32.35,-6.22,32.9425393678,133.27,7.801,-4.2834,8.8996132815,7.801,-4.2834,8.8996132815,0.0,0.0,0.0,133.16
2019-08-11 08:30:00,34.7054,1.4078,34.7339414694,8.5954,-4.1422,9.5414213826,26.11,5.55,26.6933437396,132.82,40.7954,-9.9622,41.9941673331,8.5954,-4.1422,9.5414213826,32.2,-5.82,32.7217420074,133.02,8.5954,-4.1422,9.5414213826,8.5954,-4.1422,9.5414213826,0.0,0.0,0.0,132.82
2019-08-11 09:00:00,35.9764,2.106,36.0379881925,9.5564,-3.954,10.3420934515,26.42,6.06,27.1060878771,132.48,39.7864,-9.724,40.9574633121,9.5564,-3.954,10.3420934515,30.23,-5.77,30.7757339474,132.62,9.5564,-3.954,10.3420934515,9.5564,-3.954,10.3420934515,0.0,0.0,0.0,132.56
2019-08-11 09:30:00,39.5238,2.3878,39.595862855600004,10.4838,-4.0822,11.2505297333,29.04,6.47,29.752016738400002,132.07,42.5338,-9.1222,43.5010192442,10.4838,-4.0822,11.2505297333,32.05,-5.04,32.4438607444,132.21,10.4838,-4.0822,11.2505297333,10.4838,-4.0822,11.2505297333,0.0,0.0,0.0,132.18
2019-08-11 10:00:00,41.4734,2.6508000000000003,41.5580274821,9.5434,-4.0092,10.3513365417,31.93,6.66,32.6171810554,132.1,46.5634,-8.7392,47.3764059021,9.5434,-4.0092,10.3513365417,37.02,-4.73,37.3209498807,132.21,9.5434,-4.0092,10.3513365417,9.5434,-4.0092,10.3513365417,0.0,0.0,0.0,132.18
2019-08-11 10:30:00,42.0702,3.2558,42.1959946166,8.6502,-3.8042,9.4497564879,33.42,7.06,34.1575760264,131.15,49.2202,-7.8342,49.8397710436,8.6502,-3.8042,9.4497564879,40.57,-4.03,40.7696676464,131.4,8.6502,-3.8042,9.4497564879,8.6502,-3.8042,9.4497564879,0.0,0.0,0.0,131.25
2019-08-11 11:00:00,43.6488,3.2668,43.7708775749,9.838799999999999,-4.2432,10.7147903237,33.81,7.51,34.6340323959,130.89,48.6588,-7.6832,49.2616522224,9.838799999999999,-4.2432,10.7147903237,38.82,-3.44,38.9721182386,132.01,9.838799999999999,-4.2432,10.7147903237,9.838799999999999,-4.2432,10.7147903237,0.0,0.0,0.0,130.99
2019-08-11 11:30:00,44.7742,4.2078,44.9714861493,10.3442,-4.6222,11.3299252637,34.43,8.83,35.5442512933,131.67,49.7342,-6.7122,50.1851001641,10.3442,-4.6222,11.3299252637,39.39,-2.09,39.4454078443,134.71,10.3442,-4.6222,11.3299252637,10.3442,-4.6222,11.3299252637,0.0,0.0,0.0,131.77
2019-08-11 12:00:00,45.0792,4.6444,45.3178190561,11.5892,-4.0056,12.2619080081,33.49,8.65,34.5890531816,131.42,48.1792,-5.9956,48.5508242155,11.5892,-4.0056,12.2619080081,36.59,-1.99,36.6440745551,134.43,11.5892,-4.0056,12.2619080081,11.5892,-4.0056,12.2619080081,0.0,0.0,0.0,131.51
2019-08-11 12:30:00,47.422,4.86,47.6703858176,13.802,-4.63,14.5578880336,33.62,9.49,34.9337158058,131.5,46.912,-5.28,47.2081999657,13.802,-4.63,14.5578880336,33.11,-0.65,33.116379633,134.66,13.802,-4.63,14.5578880336,13.802,-4.63,14.5578880336,0.0,0.0,0.0,131.56
2019-08-11 13:00:00,46.4562,5.099,46.7351935851,13.6362,-4.481,14.3535818331,32.82,9.58,34.1896007581,130.96,46.7362,-5.181,47.0224962272,13.6362,-4.481,14.3535818331,33.1,-0.7000000000000001,33.1074009853,134.15,13.6362,-4.481,14.3535818331,13.6362,-4.481,14.3535818331,0.0,0.0,0.0,131.03
2019-08-11 13:30:00,46.1794,4.9586,46.4448565325,14.9194,-4.6414,15.6246948873,31.26,9.6,32.7008807221,131.71,43.6994,-5.1414,44.0008131098,14.9194,-4.6414,15.6246948873,28.78,-0.5,28.7843429663,133.53,14.9194,-4.6414,15.6246948873,14.9194,-4.6414,15.6246948873,0.0,0.0,0.0,131.75
2019-08-11 14:00:00,45.8778,4.7106,46.1190013465,15.0178,-4.6994,15.7359040795,30.86,9.41,32.2627912618,131.62,42.6678,-5.2494,42.9895028722,15.0178,-4.6994,15.7359040795,27.65,-0.55,27.655469621800002,132.53,15.0178,-4.6994,15.7359040795,15.0178,-4.6994,15.7359040795,0.0,0.0,0.0,131.68
2019-08-11 14:30:00,45.037,4.8044,45.2925339141,16.067,-4.9756,16.8197825301,28.97,9.78,30.576286563300002,132.05,40.367,-5.2356,40.7051126563,16.067,-4.9756,16.8197825301,24.3,-0.26,24.3013909067,132.92,16.067,-4.9756,16.8197825301,16.067,-4.9756,16.8197825301,0.0,0.0,0.0,132.13
2019-08-11 15:00:00,44.2212,4.6618,44.4662445983,16.1912,-4.7082,16.8618535363,28.03,9.37,29.5546578393,132.05,38.8812,-5.4782,39.2652312954,16.1912,-4.7082,16.8618535363,22.69,-0.77,22.7030614676,132.92,16.1912,-4.7082,16.8618535363,16.1912,-4.7082,16.8618535363,0.0,0.0,0.0,132.13
2019-08-11 15:30:00,43.6952,4.5756,43.9341167932,16.1852,-4.7544,16.8690550536,27.51,9.33,29.0490791592,132.52,38.8352,-5.7844,39.26362238,16.1852,-4.7544,16.8690550536,22.65,-1.03,22.6734073311,133.44,16.1852,-4.7544,16.8690550536,16.1852,-4.7544,16.8690550536,0.0,0.0,0.0,132.59
2019-08-11 16:00:00,44.1098,4.2678,44.3157824356,15.3298,-5.2622,16.2078227063,28.78,9.53,30.316815466,132.69,40.7898,-6.2322,41.2631567004,15.3298,-5.2622,16.2078227063,25.46,-0.97,25.4784713042,133.58,15.3298,-5.2622,16.2078227063,15.3298,-5.2622,16.2078227063,0.0,0.0,0.0,132.75
2019-08-11 16:30:00,44.7796,4.3648,44.9918220925,13.8796,-4.8752,14.7109099379,30.9,9.24,32.2519394766,132.28,43.8996,-6.4352,44.368757918200004,13.8796,-4.8752,14.7109099379,30.02,-1.56,30.0605056511,133.28,13.8796,-4.8752,14.7109099379,13.8796,-4.8752,14.7109099379,0.0,0.0,0.0,132.34
2019-08-11 17:00:00,45.011,4.1248,45.1996028306,13.581,-4.9052,14.4396865631,31.43,9.03,32.701464799,132.43,44.671,-6.7552,45.1788774544,13.581,-4.9052,14.4396865631,31.09,-1.85,31.1449931771,133.32,13.581,-4.9052,14.4396865631,13.581,-4.9052,14.4396865631,0.0,0.0,0.0,132.5
2019-08-11 17:30:00,44.448,3.9096,44.6196108921,12.808,-4.1404,13.4606008841,31.64,8.05,32.6480030017,132.01,45.388,-7.0504,45.9323272234,12.808,-4.1404,13.4606008841,32.58,-2.91,32.7097003961,132.82,12.808,-4.1404,13.4606008841,12.808,-4.1404,13.4606008841,0.0,0.0,0.0,132.08
2019-08-11 18:00:00,44.5996,3.8252,44.7633385171,11.5096,-4.1548,12.2365540574,33.09,7.98,34.0386324637,131.55,47.5296,-7.1048,48.0576847049,11.5096,-4.1548,12.2365540574,36.02,-2.95,36.1405990542,132.38,11.5096,-4.1548,12.2365540574,11.5096,-4.1548,12.2365540574,0.0,0.0,0.0,131.59
2019-08-11 18:30:00,44.5746,3.6128,44.7207702192,10.1746,-3.7672,10.849621237600001,34.4,7.38,35.1827287174,131.55,49.1146,-7.4972,49.6835178002,10.1746,-3.7672,10.849621237600001,38.94,-3.73,39.1182374347,132.38,10.1746,-3.7672,10.849621237600001,10.1746,-3.7672,10.849621237600001,0.0,0.0,0.0,131.59
2019-08-11 19:00:00,45.3216,3.9192,45.4907414228,8.8116,-4.1108,9.7233209964,36.51,8.03,37.382629656,131.26,51.9916,-7.2108,52.4892570647,8.8116,-4.1108,9.7233209964,43.18,-3.1,43.2911353512,132.28,8.8116,-4.1108,9.7233209964,8.8116,-4.1108,9.7233209964,0.0,0.0,0.0,131.31
2019-08-11 19:30:00,44.2682,3.2478,44.3871798618,7.6782,-3.8222,8.5769439826,36.59,7.07,37.2667814548,131.02,52.5682,-8.0722,53.1843592053,7.6782,-3.8222,8.5769439826,44.89,-4.25,45.090737408,132.63,7.6782,-3.8222,8.5769439826,7.6782,-3.8222,8.5769439826,0.0,0.0,0.0,131.07
2019-08-11 20:00:00,42.7888,-9.4636,43.8228380003,6.9588,-4.0336,8.0433094184,35.83,-5.43,36.2391197465,131.75,52.1388,-21.1536,56.2665909612,6.9588,-4.0336,8.0433094184,45.18,-17.12,48.3148714166,133.14,6.9588,-4.0336,8.0433094184,6.9588,-4.0336,8.0433094184,0.0,0.0,0.0,131.85
2019-08-11 20:30:00,41.4664,-11.98,43.1622836393,6.7564,-3.81,7.7566127246,34.71,-8.17,35.6585613843,132.85,51.0664,-24.04,56.4419950831,6.7564,-3.81,7.7566127246,44.31,-20.23,48.709639703,133.82,6.7564,-3.81,7.7566127246,6.7564,-3.81,7.7566127246,0.0,0.0,0.0,132.97
2019-08-11 21:00:00,42.3328,-11.6464,43.9056327685,6.6128,-3.8264,7.6400563349,35.72,-7.82,36.5659787234,132.52,52.1428,-23.6464,57.2540288958,6.6128,-3.8264,7.6400563349,45.53,-19.82,49.6569562096,133.68,6.6128,-3.8264,7.6400563349,6.6128,-3.8264,7.6400563349,0.0,0.0,0.0,132.68
2019-08-11 21:30:00,42.7334,-12.0546,44.4010907154,6.7134,-3.9146,7.7713469051,36.02,-8.14,36.9283089242,132.64,52.6934,-24.0246,57.9117933475,6.7134,-3.9146,7.7713469051,45.98,-20.11,50.1853813376,133.78,6.7134,-3.9146,7.7713469051,6.7134,-3.9146,7.7713469051,0.0,0.0,0.0,132.81
2019-08-11 22:00:00,40.2948,-12.5552,42.2054967283,6.7048,-3.8252,7.7192291118,33.59,-8.73,34.7059216849,133.02,49.7648,-24.6752,55.5463843475,6.7048,-3.8252,7.7192291118,43.06,-20.85,47.8423045014,134.03,6.7048,-3.8252,7.7192291118,6.7048,-3.8252,7.7192291118,0.0,0.0,0.0,133.22
2019-08-11 22:30:00,36.6362,-32.5828,49.0290730718,6.6962,-4.0628,7.832332876,29.94,-28.52,41.3496553795,131.11,47.4062,-19.3928,51.2194151693,6.6962,-4.0628,7.832332876,40.71,-15.33,43.5007241319,134.58,6.6962,-4.0628,7.832332876,6.6962,-4.0628,7.832332876,0.0,0.0,0.0,133.08
2019-08-11 23:00:00,33.5932,-33.5852,47.5023025261,6.7132000000000005,-4.4852,8.0736654179,26.88,-29.1,39.6149517228,131.91,43.7232,-19.6252,47.9256371192,6.7132000000000005,-4.4852,8.0736654179,37.01,-15.14,39.9869941356,135.01,6.7132000000000005,-4.4852,8.0736654179,6.7132000000000005,-4.4852,8.0736654179,0.0,0.0,0.0,133.95
2019-08-11 23:30:00,30.1766,-20.7648,36.6306443651,6.7166,-3.6848,7.6609703432,23.46,-17.08,29.0189248595,131.3,39.5866,-7.2048,40.2368990182,6.7166,-3.6848,7.6609703432,32.87,-3.52,33.0579385322,133.78,6.7166,-3.6848,7.6609703432,6.7166,-3.6848,7.6609703432,0.0,0.0,0.0,133.27
