Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-08-12 00:00:00,27.6544,-19.655,33.9276415974,6.7144,-3.5949999999999998,7.6162452928,20.94,-16.06,26.3895282262,130.8,36.4944,-6.485,37.0661092693,6.7144,-3.5949999999999998,7.6162452928,29.78,-2.89,29.9199014036,133.52,6.7144,-3.5949999999999998,7.6162452928,6.7144,-3.5949999999999998,7.6162452928,0.0,0.0,0.0,132.81
2019-08-12 00:30:00,27.535,-19.556,33.7729679033,6.725,-3.7359999999999998,7.6930696734,20.81,-15.82,26.1405527868,130.94,35.915,-6.446,36.488876949,6.725,-3.7359999999999998,7.6930696734,29.19,-2.71,29.3155283084,133.76,6.725,-3.7359999999999998,7.6930696734,6.725,-3.7359999999999998,7.6930696734,0.0,0.0,0.0,132.97
2019-08-12 01:00:00,24.9186,-19.9978,31.9507219136,6.7286,-2.9678,7.3540393526,18.19,-17.03,24.9178048792,131.12,33.0986,-6.8478,33.7995515769,6.7286,-2.9678,7.3540393526,26.37,-3.88,26.6539171605,133.88,6.7286,-2.9678,7.3540393526,6.7286,-2.9678,7.3540393526,0.0,0.0,0.0,133.21
2019-08-12 01:30:00,23.305,-19.6102,30.4578884534,6.755,-2.7902,7.3085731193,16.55,-16.82,23.5969256472,130.14,31.765,-6.4202,32.4073169676,6.755,-2.7902,7.3085731193,25.01,-3.63,25.2720596707,132.93,6.755,-2.7902,7.3085731193,6.755,-2.7902,7.3085731193,0.0,0.0,0.0,132.15
2019-08-12 02:00:00,23.7244,-19.5984,30.7724623311,6.7844,-3.0384,7.4337041857,16.94,-16.56,23.6896010942,129.96,32.7744,-5.8684,33.2956365598,6.7844,-3.0384,7.4337041857,25.99,-2.83,26.1436225493,132.79,6.7844,-3.0384,7.4337041857,6.7844,-3.0384,7.4337041857,0.0,0.0,0.0,131.9
2019-08-12 02:30:00,23.1348,-19.709,30.3918352858,6.7448,-3.089,7.4185071301,16.39,-16.62,23.3421614252,130.06,32.0448,-5.999,32.6014908868,6.7448,-3.089,7.4185071301,25.3,-2.91,25.4668038827,132.89,6.7448,-3.089,7.4185071301,6.7448,-3.089,7.4185071301,0.0,0.0,0.0,132.0
2019-08-12 03:00:00,22.252,-19.7458,29.7497583459,6.682,-2.9958,7.322836994,15.57,-16.75,22.8689177706,129.83,31.302,-5.9858,31.8691858327,6.682,-2.9958,7.322836994,24.62,-2.99,24.800897161199998,132.7,6.682,-2.9958,7.322836994,6.682,-2.9958,7.322836994,0.0,0.0,0.0,131.76
2019-08-12 03:30:00,23.4342,-19.648600000000002,30.5815174836,6.6942,-3.8686,7.7316479227,16.74,-15.78,23.0051298627,129.91,32.5742,-5.7886,33.0845340847,6.6942,-3.8686,7.7316479227,25.88,-1.92,25.9511232898,132.87,6.6942,-3.8686,7.7316479227,6.6942,-3.8686,7.7316479227,0.0,0.0,0.0,131.83
2019-08-12 04:00:00,23.435,-19.6882,30.6075880174,6.745,-3.8982,7.7904421081,16.69,-15.79,22.9756436254,130.2,32.495,-5.7982,33.0082436406,6.745,-3.8982,7.7904421081,25.75,-1.9,25.8200019365,133.18,6.745,-3.8982,7.7904421081,6.745,-3.8982,7.7904421081,0.0,0.0,0.0,132.13
2019-08-12 04:30:00,23.0978,-19.7236,30.3731585746,6.7578,-3.9636,7.8344103671,16.34,-15.76,22.7018325252,130.42,32.2378,-5.7136,32.7402042419,6.7578,-3.9636,7.8344103671,25.48,-1.75,25.5400254503,133.34,6.7578,-3.9636,7.8344103671,6.7578,-3.9636,7.8344103671,0.0,0.0,0.0,132.34
2019-08-12 05:00:00,23.8018,-19.5216,30.7834135502,6.7818000000000005,-3.9216,7.8340128797,17.02,-15.6,23.0876677038,130.19,33.0418,-5.5116,33.4983325227,6.7818000000000005,-3.9216,7.8340128797,26.26,-1.5899999999999999,26.308091910999998,133.14,6.7818000000000005,-3.9216,7.8340128797,6.7818000000000005,-3.9216,7.8340128797,0.0,0.0,0.0,132.05
2019-08-12 05:30:00,23.823,-19.7478,30.9436735673,6.793,-3.7878,7.777678178,17.03,-15.96,23.3397193642,130.31,33.323,-5.6278,33.7948881022,6.793,-3.7878,7.777678178,26.53,-1.8399999999999999,26.5937304642,133.2,6.793,-3.7878,7.777678178,6.793,-3.7878,7.777678178,0.0,0.0,0.0,132.16
2019-08-12 06:00:00,25.776,-19.1566,32.1150665508,6.766,-4.0266,7.8735165943,19.01,-15.13,24.296028482,130.48,35.516,-4.9566,35.8602027261,6.766,-4.0266,7.8735165943,28.75,-0.93,28.7650378063,133.43,6.766,-4.0266,7.8735165943,6.766,-4.0266,7.8735165943,0.0,0.0,0.0,132.32
2019-08-12 06:30:00,28.0948,-18.8746,33.8462451714,6.7848,-4.0546,7.9040048203,21.31,-14.82,25.9566658105,130.05,38.2748,-4.6446000000000005,38.5555783798,6.7848,-4.0546,7.9040048203,31.49,-0.59,31.495526666499998,132.78,6.7848,-4.0546,7.9040048203,6.7848,-4.0546,7.9040048203,0.0,0.0,0.0,131.85
2019-08-12 07:00:00,29.9532,-18.6464,35.2828913668,6.9532,-4.4464,8.2533304308,23.0,-14.2,27.0303533088,131.06,40.6932,-3.7664,40.8671297646,6.9532,-4.4464,8.2533304308,33.74,0.68,33.746851705,133.64,6.9532,-4.4464,8.2533304308,6.9532,-4.4464,8.2533304308,0.0,0.0,0.0,132.82
2019-08-12 07:30:00,33.3424,-18.1064,37.9414991628,7.3824,-4.4264,8.6077201813,25.96,-13.68,29.343892039099998,130.66,44.1324,-3.0064,44.2346828939,7.3824,-4.4264,8.6077201813,36.75,1.42,36.7774237814,133.08,7.3824,-4.4264,8.6077201813,7.3824,-4.4264,8.6077201813,0.0,0.0,0.0,132.37
2019-08-12 08:00:00,35.3032,-17.2224,39.2801093685,8.2132,-4.0424,9.1541057455,27.09,-13.18,30.1260767442,129.7,45.3932,-2.2024,45.4465969243,8.2132,-4.0424,9.1541057455,37.18,1.8399999999999999,37.2255020114,131.95,8.2132,-4.0424,9.1541057455,8.2132,-4.0424,9.1541057455,0.0,0.0,0.0,131.38
2019-08-12 08:30:00,38.314,-19.1208,42.8201773541,9.054,-4.3708,10.053795733,29.26,-14.75,32.7675159266,129.48,47.894,-3.6508000000000003,48.032942619,9.054,-4.3708,10.053795733,38.84,0.72,38.8466729592,131.3,9.054,-4.3708,10.053795733,9.054,-4.3708,10.053795733,0.0,0.0,0.0,131.13
2019-08-12 09:00:00,46.9106,-24.7188,53.0247439013,10.3006,-4.5888,11.276499714,36.61,-20.13,41.7792891275,129.75,45.0506,-11.9988,46.6211085432,10.3006,-4.5888,11.276499714,34.75,-7.41,35.5312622911,131.5,38.9006,1.4112,38.9261886883,10.3006,-4.5888,11.276499714,28.6,6.0,29.2225939985,131.81
2019-08-12 09:30:00,42.4654,-16.549,45.5760858144,12.0754,-4.099,12.752140454100001,30.39,-12.45,32.8413550269,131.24,49.8554,-6.249,50.2455063678,12.0754,-4.099,12.752140454100001,37.78,-2.15,37.8411270974,132.54,42.3954,-2.059,42.4453698554,12.0754,-4.099,12.752140454100001,30.32,2.04,30.3885504755,132.42
2019-08-12 10:00:00,42.1604,-3.5194,42.3070384749,13.4704,-4.2194,14.1157717649,28.69,0.7000000000000001,28.6985382903,131.58,42.9204,-5.3594,43.2537154996,13.4704,-4.2194,14.1157717649,29.45,-1.1400000000000001,29.4720562567,132.61,25.9904,-4.5394,26.3838405946,13.4704,-4.2194,14.1157717649,12.52,-0.32,12.5240887892,132.57
2019-08-12 10:30:00,42.245,-2.5768,42.3235150152,13.655,-4.1468,14.2707734633,28.59,1.57,28.6330752802,131.47,42.865,-4.3568,43.0858437452,13.655,-4.1468,14.2707734633,29.21,-0.21,29.2107548687,132.61,51.255,-5.3468,51.533128133700004,13.655,-4.1468,14.2707734633,37.6,-1.2,37.6191440626,132.46
2019-08-12 11:00:00,42.0148,-3.1896,42.1356970656,13.5148,-3.8896,14.0633853392,28.5,0.7000000000000001,28.5085951951,131.08,42.5748,-5.0896,42.8779386538,13.5148,-3.8896,14.0633853392,29.06,-1.2,29.0847657718,132.27,48.7148,-6.6496,49.166542681,13.5148,-3.8896,14.0633853392,35.2,-2.76,35.3080387447,132.08
2019-08-12 11:30:00,43.5332,-3.095,43.6430810924,12.9332,-3.835,13.4898067903,30.6,0.74,30.6089464046,131.14,43.7932,-4.955,44.0726263256,12.9332,-3.835,13.4898067903,30.86,-1.12,30.8803173559,132.36,42.2532,-6.475,42.7464447088,12.9332,-3.835,13.4898067903,29.32,-2.64,29.4386140978,132.15
2019-08-12 12:00:00,42.3736,-2.993,42.4791716722,14.1036,-3.963,14.6498089394,28.27,0.97,28.2866364208,131.14,42.9836,-4.923,43.2646021357,14.1036,-3.963,14.6498089394,28.88,-0.96,28.8959512735,132.36,51.3436,-6.923,51.8082347698,14.1036,-3.963,14.6498089394,37.24,-2.96,37.3574517332,132.15
2019-08-12 12:30:00,41.3308,-2.7843999999999998,41.4244844506,16.0508,-4.3444,16.6283490461,25.28,1.56,25.3280871761,130.98,41.7508,-4.8144,42.0274642109,16.0508,-4.3444,16.6283490461,25.7,-0.47000000000000003,25.7042973061,132.22,56.1708,-7.0644,56.6132892526,16.0508,-4.3444,16.6283490461,40.12,-2.7199999999999998,40.2120976822,131.99
2019-08-12 13:00:00,41.9662,-2.4182,42.0358137031,16.0162,-4.5682,16.6549426201,25.95,2.15,26.0389131878,131.34,42.4562,-4.5382,42.6980582425,16.0162,-4.5682,16.6549426201,26.44,0.03,26.4400170197,132.62,53.9362,-6.9282,54.3793492576,16.0162,-4.5682,16.6549426201,37.92,-2.36,37.9933678423,132.38
2019-08-12 13:30:00,41.569,-2.6024000000000003,41.6503811118,15.869,-4.6424,16.534117417,25.7,2.04,25.7808378452,131.29,42.319,-4.6324000000000005,42.5717851489,15.869,-4.6424,16.534117417,26.45,0.01,26.4500018904,132.59,55.429,-7.4024,55.9211012656,15.869,-4.6424,16.534117417,39.56,-2.76,39.6561621945,132.31
2019-08-12 14:00:00,41.3982,-2.6344000000000003,41.4819361482,15.6882,-4.4444,16.3055913907,25.71,1.81,25.7736338144,131.09,42.2282,-4.6344,42.4817435918,15.6882,-4.4444,16.3055913907,26.54,-0.19,26.5406800968,132.38,54.6482,-7.4044,55.1475375933,15.6882,-4.4444,16.3055913907,38.96,-2.96,39.0722817353,132.11
2019-08-12 14:30:00,41.5222,-2.936,41.6258716286,15.0022,-4.356,15.6218033799,26.52,1.42,26.5579893817,131.31,42.2422,-4.836,42.5181179833,15.0022,-4.356,15.6218033799,27.24,-0.48,27.2442287467,132.52,54.6422,-6.836,55.0681479336,15.0022,-4.356,15.6218033799,39.64,-2.48,39.7175024391,132.33
2019-08-12 15:00:00,40.7854,-3.1692,40.908344892,14.6854,-4.3192,15.3073989234,26.1,1.15,26.1253229645,131.31,41.5154,-5.0592,41.8225291177,14.6854,-4.3192,15.3073989234,26.83,-0.74,26.8402030544,132.52,54.8454,-6.6392,55.2457860637,14.6854,-4.3192,15.3073989234,40.16,-2.32,40.2269561364,132.33
2019-08-12 15:30:00,41.2168,-3.3178,41.3501196985,14.0168,-4.4278,14.6995270359,27.2,1.11,27.2226394753,131.56,41.7968,-5.2378,42.1237111266,14.0168,-4.4278,14.6995270359,27.78,-0.81,27.7918063465,132.8,53.4568,-7.5478000000000005,53.9870239139,14.0168,-4.4278,14.6995270359,39.44,-3.12,39.5632152384,132.57
2019-08-12 16:00:00,39.2496,-3.5956,39.4139498087,15.7196,-4.3356,16.3065401456,23.53,0.74,23.5416333333,131.56,40.3096,-5.3356,40.6611913195,15.7196,-4.3356,16.3065401456,24.59,-1.0,24.610325069,132.8,53.3596,-8.0956,53.9702293076,15.7196,-4.3356,16.3065401456,37.64,-3.76,37.8273340324,132.53
2019-08-12 16:30:00,40.8676,-3.144,40.9883576856,14.9876,-4.134,15.547286250700001,25.88,0.99,25.8989285493,131.56,41.7576,-4.754,42.0273443577,14.9876,-4.134,15.547286250700001,26.77,-0.62,26.7771787162,132.92,54.9076,-8.374,55.5424919657,14.9876,-4.134,15.547286250700001,39.92,-4.24,40.1445388565,132.53
2019-08-12 17:00:00,41.9342,-3.8574,42.1112415443,14.3542,-4.1574,14.9441303661,27.58,0.30000000000000004,27.5816315689,131.85,42.7742,-5.4374,43.1184125914,14.3542,-4.1574,14.9441303661,28.42,-1.28,28.4488101684,133.15,56.0342,-8.6774,56.7021061373,14.3542,-4.1574,14.9441303661,41.68,-4.52,41.9243700012,132.83
2019-08-12 17:30:00,44.3512,-3.8934,44.5217643968,14.4312,-4.0334,14.9842533681,29.92,0.14,29.9203275383,131.92,45.1312,-5.4334,45.457090195,14.4312,-4.0334,14.9842533681,30.7,-1.4,30.7319052452,133.07,50.2712,-6.8734,50.7389118626,14.4312,-4.0334,14.9842533681,35.84,-2.84,35.9523462378,132.89
2019-08-12 18:00:00,45.6512,-4.6432,45.8867232179,14.161200000000001,-3.7732,14.6552592498,31.49,-0.87,31.5020158085,132.37,45.8712,-5.3032,46.1767356975,14.161200000000001,-3.7732,14.6552592498,31.71,-1.53,31.7468896114,133.58,37.1612,-7.8132,37.9736866749,14.161200000000001,-3.7732,14.6552592498,23.0,-4.04,23.3521219593,133.32
2019-08-12 18:30:00,45.774,-5.0776,46.0547619445,13.314,-3.4176,13.7456387905,32.46,-1.6600000000000001,32.5024183716,132.17,45.434,-5.1876,45.7291980004,13.314,-3.4176,13.7456387905,32.12,-1.77,32.1687317126,133.25,42.474,-7.1376,43.0695485205,13.314,-3.4176,13.7456387905,29.16,-3.7199999999999998,29.3963263011,133.09
2019-08-12 19:00:00,48.5496,-4.7016,48.77672296,9.3996,-3.9516,10.1964514769,39.15,-0.75,39.1571832491,131.97,48.3296,-4.8216,48.569517835,9.3996,-3.9516,10.1964514769,38.93,-0.87,38.9397200812,133.09,42.2796,-6.9516,42.8472790119,9.3996,-3.9516,10.1964514769,32.88,-3.0,33.0165776543,132.87
2019-08-12 19:30:00,48.6612,-4.8296,48.9002803837,8.5212,-4.0296,9.4259495861,40.14,-0.8,40.1479713062,132.29,48.1312,-5.0996,48.4006026161,8.5212,-4.0296,9.4259495861,39.61,-1.07,39.624449523,133.44,41.2012,-7.2696,41.8376142436,8.5212,-4.0296,9.4259495861,32.68,-3.24,32.8402192441,133.18
2019-08-12 20:00:00,47.752,-5.5164,48.0695763759,6.922,-4.0264,8.007869939,40.83,-1.49,40.8571780719,132.34,46.932,-5.8264,47.2922780268,6.922,-4.0264,8.007869939,40.01,-1.8,40.0504694105,133.44,38.482,-7.6664,39.2382213277,6.922,-4.0264,8.007869939,31.56,-3.64,31.7692178059,133.24
2019-08-12 20:30:00,47.189,-5.6994,47.5319353841,6.539,-3.8794,7.6031746896,40.65,-1.82,40.6907225298,132.78,46.129,-6.2894,46.5557858205,6.539,-3.8794,7.6031746896,39.59,-2.41,39.6632852901,134.06,42.299,-9.5194,43.356941513,6.539,-3.8794,7.6031746896,35.76,-5.64,36.2020330921,133.68
2019-08-12 21:00:00,47.7188,-5.6642,48.0537931394,8.2288,-3.4542,8.9243849693,39.49,-2.21,39.5517913627,132.4,45.9488,-6.6442,46.4266907617,8.2288,-3.4542,8.9243849693,37.72,-3.19,37.8546496484,133.82,41.3088,-10.7742,42.6907524305,8.2288,-3.4542,8.9243849693,33.08,-7.32,33.8802125141,133.32
2019-08-12 21:30:00,46.5024,-5.5514,46.8325874549,9.0424,-3.5314,9.707511716199999,37.46,-2.02,37.5144238927,132.74,44.2924,-7.3614,44.8999655648,9.0424,-3.5314,9.707511716199999,35.25,-3.83,35.4574590178,134.24,40.3624,-11.4514,41.9554274882,9.0424,-3.5314,9.707511716199999,31.32,-7.92,32.3058632449,133.69
2019-08-12 22:00:00,44.8628,-5.3532,45.1810532644,8.8428,-3.6332,9.5600865101,36.02,-1.72,36.0610426915,132.74,43.0928,-7.8032,43.7935993278,8.8428,-3.6332,9.5600865101,34.25,-4.17,34.5029187171,134.13,43.6828,-10.3532,44.8929367059,8.8428,-3.6332,9.5600865101,34.84,-6.72,35.4821645337,133.73
2019-08-12 22:30:00,42.9508,-6.041,43.3735507152,8.6608,-3.291,9.2649952855,34.29,-2.75,34.4000959301,131.73,41.0708,-8.741,41.9906619814,8.6608,-3.291,9.2649952855,32.41,-5.45,32.8650361326,133.05,47.4608,-10.651,48.6412513988,8.6608,-3.291,9.2649952855,38.8,-7.36,39.4918928389,132.73
2019-08-12 23:00:00,40.7152,-6.315,41.2020234459,6.4852,-3.605,7.4198277635,34.23,-2.71,34.3371082067,131.44,39.2152,-8.895,40.2113533227,6.4852,-3.605,7.4198277635,32.73,-5.29,33.1547432504,132.84,43.1252,-11.605,44.6593651997,6.4852,-3.605,7.4198277635,36.64,-8.0,37.5031945306,132.44
2019-08-12 23:30:00,37.723,-6.3804,38.258779818,6.463,-3.8504,7.523027925,31.26,-2.5300000000000002,31.3622145264,132.52,36.113,-8.8904,37.1912352734,6.463,-3.8504,7.523027925,29.65,-5.04,30.0753071472,134.05,40.343,-12.9304,42.3645239931,6.463,-3.8504,7.523027925,33.88,-9.08,35.0756439713,133.53
2019-08-13 00:00:00,35.0448,1.1976,35.0652570617,6.4648,-3.5024,7.3525808258,28.58,4.7,28.9638809554,134.08,30.4848,-33.3024,45.1483430128,6.4648,-3.5024,7.3525808258,24.02,-29.8,38.2753236433,133.96,38.7848,-26.0224,46.7057385425,6.4648,-3.5024,7.3525808258,32.32,-22.52,39.392039805,135.07
2019-08-13 00:30:00,32.5316,3.1858,32.6872195238,6.4616,-3.3642,7.284923898,26.07,6.55,26.8802418144,133.6,27.1916,-40.2442,48.5693189596,6.4616,-3.3642,7.284923898,20.73,-36.88,42.3068233267,133.38,36.8216,-28.8442,46.7741178452,6.4616,-3.3642,7.284923898,30.36,-25.48,39.6353377682,134.6
2019-08-13 01:00:00,31.0992,-2.9086,31.2349194748,6.4592,-3.6586,7.4233832314,24.64,0.75,24.6514117243,131.2,28.1392,-18.9386,33.9188022577,6.4592,-3.6586,7.4233832314,21.68,-15.28,26.523589500699998,131.62,35.9392,-22.9786,42.6572637965,6.4592,-3.6586,7.4233832314,29.48,-19.32,35.2467416934,132.22
2019-08-13 01:30:00,30.699,-3.4742,30.8949618326,6.469,-3.9942,7.602735997,24.23,0.52,24.2355792173,130.97,27.809,-19.1142,33.7445272991,6.469,-3.9942,7.602735997,21.34,-15.12,26.1535848403,132.94,35.309,-14.1942,38.0552334724,6.469,-3.9942,7.602735997,28.84,-10.2,30.5906129393,131.95
2019-08-13 02:00:00,31.3456,-3.5268,31.5433821522,6.4556000000000004,-4.2668,7.7382396965,24.89,0.74,24.900997972,130.9,28.5056,-19.1068,34.3167457315,6.4556000000000004,-4.2668,7.7382396965,22.05,-14.84,26.5787151683,132.94,34.6956,-14.9468,37.7781880137,6.4556000000000004,-4.2668,7.7382396965,28.24,-10.68,30.1920519342,131.88
2019-08-13 02:30:00,31.2284,-3.4886,31.422655784,6.4584,-4.2486,7.7305583576,24.77,0.76,24.7816565225,130.9,28.3184,-19.0786,34.1456403736,6.4584,-4.2486,7.7305583576,21.86,-14.83,26.4156866275,132.98,34.5784,-15.3286,37.8236926346,6.4584,-4.2486,7.7305583576,28.12,-11.08,30.2241757539,131.88
2019-08-13 03:00:00,30.1648,-3.363,30.3516874002,6.4548,-4.303,7.757593186,23.71,0.9400000000000001,23.7286261718,131.22,27.2348,-19.053,33.237796859,6.4548,-4.303,7.757593186,20.78,-14.75,25.4827569152,133.3,34.8148,-15.183,37.9814927042,6.4548,-4.303,7.757593186,28.36,-10.88,30.3753847712,132.21
2019-08-13 03:30:00,29.6158,-3.8672,29.8672202503,6.4558,-4.4372,7.8336516057,23.16,0.5700000000000001,23.1670131869,131.49,26.7058,-19.5672,33.1070244734,6.4558,-4.4372,7.8336516057,20.25,-15.13,25.2780418545,133.54,34.4158,-15.5172,37.752228881,6.4558,-4.4372,7.8336516057,27.96,-11.08,30.0753719844,132.47
2019-08-13 04:00:00,28.5008,-5.178,28.9673485953,6.4608,-4.238,7.7267445046,22.04,-0.9400000000000001,22.0600362647,132.71,25.5808,-20.018,32.4822667411,6.4608,-4.238,7.7267445046,19.12,-15.78,24.7907805444,134.6,34.5008,-15.358,37.7647105727,6.4608,-4.238,7.7267445046,28.04,-11.12,30.1644824255,133.71
2019-08-13 04:30:00,29.0742,-5.4438,29.5794534108,6.4542,-4.5238,7.8817170769,22.62,-0.92,22.6387013762,132.37,26.3042,-19.4338,32.7044877667,6.4542,-4.5238,7.8817170769,19.85,-14.91,24.8260065254,134.27,35.1342,-15.7238,38.4922056536,6.4542,-4.5238,7.8817170769,28.68,-11.2,30.7893228246,133.36
2019-08-13 05:00:00,29.1412,-5.181,29.598180661,6.4612,-4.7010000000000005,7.9904008936,22.68,-0.48,22.6850787964,132.49,26.3012,-19.251,32.5937742896,6.4612,-4.7010000000000005,7.9904008936,19.84,-14.55,24.6034164294,134.41,36.2212,-15.741,39.4937262162,6.4612,-4.7010000000000005,7.9904008936,29.76,-11.04,31.7417579853,133.46
2019-08-13 05:30:00,29.647,-5.3954,30.1339501254,6.457,-4.3754,7.7998060335,23.19,-1.02,23.2124212438,132.27,27.017,-19.3454,33.2289450654,6.457,-4.3754,7.7998060335,20.56,-14.97,25.4325480438,134.13,37.257,-15.455400000000001,40.3355108826,6.457,-4.3754,7.7998060335,30.8,-11.08,32.7323448595,133.21
2019-08-13 06:00:00,29.6086,-5.5796,30.1297383016,6.4586,-4.3096,7.7644166632000005,23.15,-1.27,23.1848096822,133.52,27.2886,-19.4496,33.5105152172,6.4586,-4.3096,7.7644166632000005,20.83,-15.14,25.7508931884,133.76,38.0986,-23.5496,44.7893623768,6.4586,-4.3096,7.7644166632000005,31.64,-19.24,37.0306251635,134.44
2019-08-13 06:30:00,34.4474,-4.9316,34.7986213135,6.5374,-4.3416,7.8477442186,27.91,-0.59,27.9162354196,133.55,32.2574,-20.3416,38.135554871,6.5374,-4.3416,7.8477442186,25.72,-16.0,30.2905661882,132.55,32.6174,-29.1016,43.7126744242,6.5374,-4.3416,7.8477442186,26.08,-24.76,35.961423776,134.48
2019-08-13 07:00:00,39.2232,-3.9714,39.423742037,6.8432,-4.5314,8.2074948797,32.38,0.56,32.3848421333,133.05,37.1032,-19.5214,41.9253206094,6.8432,-4.5314,8.2074948797,30.26,-14.99,33.7693307603,132.13,38.1232,-28.6514,47.6894233578,6.8432,-4.5314,8.2074948797,31.28,-24.12,39.4995291111,134.02
2019-08-13 07:30:00,42.0344,-4.1134,42.2351848927,7.3644,-4.4634,8.611406791,34.67,0.35000000000000003,34.671766612,132.85,40.0244,-19.5934,44.5629208975,7.3644,-4.4634,8.611406791,32.66,-15.13,35.9943398328,131.73,38.3244,-26.7834,46.7558568622,7.3644,-4.4634,8.611406791,30.96,-22.32,38.1667918484,133.8
2019-08-13 08:00:00,44.4504,-3.0176,44.5527100177,7.6804,-3.1976,8.3194464912,36.77,0.18,36.7704405739,132.81,42.3104,-18.6976,46.2576501124,7.6804,-3.1976,8.3194464912,34.63,-15.5,37.9405706336,131.52,41.0804,-24.0776,47.616489643,7.6804,-3.1976,8.3194464912,33.4,-20.88,39.3895214492,133.8
2019-08-13 08:30:00,46.7178,-1.9076,46.7567297252,8.7978,-3.9076,9.6265581908,37.92,2.0,37.9727059873,132.37,44.9278,-17.3376,48.1570305002,8.7978,-3.9076,9.6265581908,36.13,-13.43,38.5453213763,131.18,43.2778,-23.5876,49.288364211,8.7978,-3.9076,9.6265581908,34.48,-19.68,39.7010428075,133.35
2019-08-13 09:00:00,46.9218,-1.0892,46.9344401467,10.8918,-4.3492,11.7280368298,36.03,3.26,36.1771820351,132.18,45.3518,-16.5292,48.2700757808,10.8918,-4.3492,11.7280368298,34.46,-12.18,36.5491997176,131.0,46.0118,-22.9892,51.4352899854,10.8918,-4.3492,11.7280368298,35.12,-18.64,39.7600804828,133.15
2019-08-13 09:30:00,46.3238,-0.9152,46.3328397304,12.2538,-4.3552,13.0047445757,34.07,3.44,34.2432256074,131.92,45.0638,-16.2852,47.9161122117,12.2538,-4.3552,13.0047445757,32.81,-11.93,34.9116169777,130.69,46.9738,-22.3552,52.0220419964,12.2538,-4.3552,13.0047445757,34.72,-18.0,39.1085463806,132.9
2019-08-13 10:00:00,46.6238,-0.3014,46.6247741914,12.6038,-4.0114,13.2267571385,34.02,3.71,34.2216963343,131.29,45.3638,-14.8714,47.7392175093,12.6038,-4.0114,13.2267571385,32.76,-10.86,34.5131453217,131.06,48.8838,-31.1314,57.9550685307,12.6038,-4.0114,13.2267571385,36.28,-27.12,45.2960572236,132.27
2019-08-13 10:30:00,45.541,0.7734000000000001,45.547566659,13.911,-4.4166,14.5952826817,31.63,5.19,32.0529717811,131.08,44.811,-14.3966,47.0668440897,13.911,-4.4166,14.5952826817,30.9,-9.98,32.4716861281,131.52,57.111,-36.8566,67.9711356721,13.911,-4.4166,14.5952826817,43.2,-32.44,54.0240094773,132.06
2019-08-13 11:00:00,47.9374,0.8126,47.9442868079,12.5074,-4.6674,13.3498942887,35.43,5.48,35.8512942584,130.5,46.7874,-14.1974,48.8940381388,12.5074,-4.6674,13.3498942887,34.28,-9.53,35.5800407532,130.98,53.0674,-36.5874,64.4576355564,12.5074,-4.6674,13.3498942887,40.56,-31.92,51.6139516023,131.49
2019-08-13 11:30:00,46.5292,0.81,46.5362498773,14.0292,-4.9,14.8602978651,32.5,5.71,32.9977893199,130.91,45.9292,-14.2,48.0742281544,14.0292,-4.9,14.8602978651,31.9,-9.3,33.2280002408,131.36,54.9892,-36.66,66.0890892405,14.0292,-4.9,14.8602978651,40.96,-31.76,51.8306781742,131.92
2019-08-13 12:00:00,46.7444,1.0784,46.7568377665,14.3544,-4.9716000000000005,15.1909711974,32.39,6.05,32.950183611,130.7,46.2844,-13.9216,48.3327697315,14.3544,-4.9716000000000005,15.1909711974,31.93,-8.95,33.1606302715,131.23,55.3944,-37.1316,66.6880444302,14.3544,-4.9716000000000005,15.1909711974,41.04,-32.16,52.1396892971,131.7
2019-08-13 12:30:00,45.559,1.7208,45.5914864162,15.739,-4.2692,16.307734043700002,29.82,5.99,30.4156620839,130.5,45.149,-13.2792,47.0613360801,15.739,-4.2692,16.307734043700002,29.41,-9.01,30.7591969986,131.01,53.819,-36.1492,64.8324719692,15.739,-4.2692,16.307734043700002,38.08,-31.88,49.6630728006,131.5
2019-08-13 13:00:00,44.7148,1.4056,44.73688691,16.5048,-4.0944,17.005073784,28.21,5.5,28.741156900900002,130.71,44.8848,-13.1844,46.7811251938,16.5048,-4.0944,17.005073784,28.38,-9.09,29.8002097308,131.25,57.5048,-37.0944,68.4309618112,16.5048,-4.0944,17.005073784,41.0,-33.0,52.6307894678,131.7
2019-08-13 13:30:00,45.721,1.7062,45.7528246061,15.961,-4.2938,16.5284675466,29.76,6.0,30.3588142061,130.58,46.691,-12.3838,48.3053618498,15.961,-4.2938,16.5284675466,30.73,-8.09,31.777051468,131.18,57.481,-37.3738,68.5628637634,15.961,-4.2938,16.5284675466,41.52,-33.08,53.0866913642,131.57
2019-08-13 14:00:00,45.2382,1.6532,45.2683974698,16.2582,-4.8668,16.9709990714,28.98,6.52,29.7043902479,130.62,46.1782,-12.5268,47.8471198034,16.2582,-4.8668,16.9709990714,29.92,-7.66,30.8849801684,131.23,58.0182,-37.5468,69.107696543,16.2582,-4.8668,16.9709990714,41.76,-32.68,53.0271628508,131.61
2019-08-13 14:30:00,44.5104,1.7842,44.5461454876,16.5004,-4.5558,17.117783554,28.01,6.34,28.7185602007,130.76,45.3204,-12.4958,47.0115270311,16.5004,-4.5558,17.117783554,28.82,-7.94,29.8937451652,131.4,57.1004,-37.6758,68.4099523885,16.5004,-4.5558,17.117783554,40.6,-33.12,52.3955570636,131.76
2019-08-13 15:00:00,44.659,1.9994,44.7037345348,16.449,-4.9606,17.180720397,28.21,6.96,29.0559064563,131.06,45.419,-12.3406,47.0656559432,16.449,-4.9606,17.180720397,28.97,-7.38,29.8952387513,131.69,57.889,-37.5606,69.0067749816,16.449,-4.9606,17.180720397,41.44,-32.6,52.7260239351,132.05
2019-08-13 15:30:00,45.669200000000004,1.854,45.7068172666,16.1692,-5.546,17.0938920273,29.5,7.4,30.41397705,130.64,46.669200000000004,-12.116,48.2163010261,16.1692,-5.546,17.0938920273,30.5,-6.57,31.1995977538,131.38,56.5292,-38.506,68.3978251748,16.1692,-5.546,17.0938920273,40.36,-32.96,52.1084561276,131.62
2019-08-13 16:00:00,46.6468,1.8439999999999999,46.6832334596,15.7468,-5.656,16.7317675767,30.9,7.5,31.7971696854,130.75,47.4168,-12.216,48.9651261434,15.7468,-5.656,16.7317675767,31.67,-6.5600000000000005,32.3422711015,131.53,55.8668,-38.896,68.0734761727,15.7468,-5.656,16.7317675767,40.12,-33.24,52.1009788776,131.73
2019-08-13 16:30:00,48.5886,1.7042000000000002,48.6184774299,14.8486,-5.8758,15.9689056482,33.74,7.58,34.5809774298,130.79,49.0586,-12.4758,50.6200732872,14.8486,-5.8758,15.9689056482,34.21,-6.6,34.8408395421,131.65,54.8086,-39.6758,67.6620406107,14.8486,-5.8758,15.9689056482,39.96,-33.8,52.3377645682,131.73
2019-08-13 17:00:00,49.7938,1.4414,49.8146580075,13.713799999999999,-5.3386,14.7162821528,36.08,6.78,36.7115077326,131.13,49.8238,-12.8986,51.4663475331,13.713799999999999,-5.3386,14.7162821528,36.11,-7.5600000000000005,36.8928949799,131.93,55.0338,-39.4186,67.6944988046,13.713799999999999,-5.3386,14.7162821528,41.32,-34.08,53.5610754186,132.07
2019-08-13 17:30:00,52.396,1.4848,52.4170339397,13.796,-5.7252,14.9367844947,38.6,7.21,39.2675960558,130.86,52.526,-12.7152,54.0431030478,13.796,-5.7252,14.9367844947,38.73,-6.99,39.3557238531,131.59,49.036,-38.2052,62.1624211485,13.796,-5.7252,14.9367844947,35.24,-32.48,47.9250247783,131.77
2019-08-13 18:00:00,52.968,1.0204,52.9778278165,14.998,-4.9696,15.7999027896,37.97,5.99,38.4395759602,131.14,51.728,-13.7096,53.5139151638,14.998,-4.9696,15.7999027896,36.73,-8.74,37.7555360179,131.98,45.838,-39.6096,60.5808769841,14.998,-4.9696,15.7999027896,30.84,-34.64,46.3792539828,132.07
2019-08-13 18:30:00,53.7574,0.24,53.7579357375,13.1874,-4.57,13.956805464,40.57,4.8100000000000005,40.8541429968,131.47,52.4174,-14.48,54.3806419855,13.1874,-4.57,13.956805464,39.23,-9.91,40.4623405156,132.2,41.8674,-39.29,57.4158800573,13.1874,-4.57,13.956805464,28.68,-34.72,45.0335519363,132.39
2019-08-13 19:00:00,54.3586,-0.1302,54.3587559276,12.0986,-4.5302,12.9189331603,42.26,4.4,42.488440781,131.47,52.9186,-14.8702,54.9681823785,12.0986,-4.5302,12.9189331603,40.82,-10.34,42.1092388912,132.2,41.7386,-39.3302,57.3495890308,12.0986,-4.5302,12.9189331603,29.64,-34.8,45.7118102901,132.39
2019-08-13 19:30:00,51.953,-0.524,51.9556424751,11.553,-4.534,12.4108406242,40.4,4.01,40.5985233722,131.25,50.423,-15.244,52.6769253564,11.553,-4.534,12.4108406242,38.87,-10.71,40.3184945155,131.97,39.153,-39.774,55.8115443703,11.553,-4.534,12.4108406242,27.6,-35.24,44.7617872744,132.14
2019-08-13 20:00:00,49.8686,-1.0384,49.8794099857,10.7686,-4.8484,11.8097302476,39.1,3.81,39.2851893212,131.78,48.1286,-15.8184,50.6614638213,10.7686,-4.8484,11.8097302476,37.36,-10.97,38.9372636429,132.5,33.8086,-40.3684,52.6557608674,10.7686,-4.8484,11.8097302476,23.04,-35.52,42.3380679767,132.66
2019-08-13 20:30:00,48.846,-1.3036,48.8633921148,9.725999999999999,-4.7036,10.8036535006,39.12,3.4,39.2674725441,131.78,46.966,-16.1136,49.6533308144,9.725999999999999,-4.7036,10.8036535006,37.24,-11.41,38.9487573614,132.44,34.846,-40.3036,53.2787376817,9.725999999999999,-4.7036,10.8036535006,25.12,-35.6,43.5703385344,132.66
2019-08-13 21:00:00,49.0688,-1.4924,49.0914900079,9.5388,-4.8924,10.7202743995,39.53,3.4,39.6759486339,131.83,47.0388,-16.3324,49.7935336685,9.5388,-4.8924,10.7202743995,37.5,-11.44,39.2061678821,132.68,37.5388,-42.4524,56.6689312693,9.5388,-4.8924,10.7202743995,28.0,-37.56,46.848197404,132.74
2019-08-13 21:30:00,48.105,-1.8916,48.1421766807,9.535,-4.3716,10.489380895,38.57,2.48,38.6496481226,132.27,45.885,-16.9616,48.9196187593,9.535,-4.3716,10.489380895,36.35,-12.59,38.4685663887,133.1,35.855,-42.7316,55.7814544769,9.535,-4.3716,10.489380895,26.32,-38.36,46.5213069464,133.19
2019-08-13 22:00:00,45.5054,-2.1874000000000002,45.5579427534,9.5454,-3.5674,10.1902406213,35.96,1.38,35.9864696796,132.13,43.1654,-17.4174,46.5469395333,9.5454,-3.5674,10.1902406213,33.62,-13.85,36.3610629658,132.77,31.4654,-41.0874,51.7517713312,9.5454,-3.5674,10.1902406213,21.92,-37.52,43.4538467802,133.1
2019-08-13 22:30:00,42.905,-2.7822,42.9951120692,8.305,-3.2721999999999998,8.9263832452,34.6,0.49,34.6034694792,131.92,40.965,-17.9722,44.7340049385,8.305,-3.2721999999999998,8.9263832452,32.66,-14.7,35.8157172202,132.6,40.785,-42.4322,58.8549727877,8.305,-3.2721999999999998,8.9263832452,32.48,-39.16,50.876870973,132.87
2019-08-13 23:00:00,41.4618,-2.9012000000000002,41.5631786643,6.4718,-4.1112,7.6672133582,34.99,1.21,35.0109154408,132.86,40.1118,-17.9012,43.9250436617,6.4718,-4.1112,7.6672133582,33.64,-13.79,36.3567559059,133.54,42.6718,-43.2312,60.7438817387,6.4718,-4.1112,7.6672133582,36.2,-39.12,53.299290802,133.84
2019-08-13 23:30:00,37.2952,-4.5326,37.5696207833,6.4452,-3.9026,7.5346459638,30.85,-0.63,30.8564320685,132.99,35.8552,-17.8126,40.0360348411,6.4452,-3.9026,7.5346459638,29.41,-13.91,32.5336164605,133.31,39.8052,-41.0226,57.1603678942,6.4452,-3.9026,7.5346459638,33.36,-37.12,49.9077549084,133.97
2019-08-14 00:00:00,36.8138,-4.8604,37.1332648524,6.4638,-4.9504,8.1416933497,30.35,0.09,30.3501334429,133.27,35.4938,-17.9904,39.7927673152,6.4638,-4.9504,8.1416933497,29.03,-13.04,31.824243903,132.33,37.7438,-29.5504,47.9355878091,6.4638,-4.9504,8.1416933497,31.28,-24.6,39.7944518746,134.27
2019-08-14 00:30:00,34.1042,-21.12,40.1142226354,6.4642,-4.62,7.9454566665,27.64,-16.5,32.1903650181,132.24,33.9742,-13.61,36.5988847595,6.4642,-4.62,7.9454566665,27.51,-8.99,28.9416689222,133.01,36.2642,-29.42,46.6972012185,6.4642,-4.62,7.9454566665,29.8,-24.8,38.7695757005,133.27
2019-08-14 01:00:00,33.3292,-26.4344,42.5395472002,6.5292,-5.0044,8.2264495379,26.8,-21.43,34.3144998506,131.81,33.6092,-12.0044,35.6887089147,6.5292,-5.0044,8.2264495379,27.08,-7.0,27.9700983195,133.22,35.4892,-30.0844,46.5247723261,6.5292,-5.0044,8.2264495379,28.96,-25.08,38.3104163381,132.86
2019-08-14 01:30:00,33.2958,-26.1588,42.3425685933,6.5158000000000005,-4.9688,8.1941822704,26.78,-21.19,34.1494436265,131.71,33.5758,-11.7388,35.5687189969,6.5158000000000005,-4.9688,8.1941822704,27.06,-6.77,27.8940226572,133.15,33.7958,-29.9288,45.1429858016,6.5158000000000005,-4.9688,8.1941822704,27.28,-24.96,36.9756676748,132.77
2019-08-14 02:00:00,32.8074,-26.5536,42.2068616189,6.5174,-5.0136,8.222693459,26.29,-21.54,33.9872873292,131.98,33.1074,-12.0536,35.2333536258,6.5174,-5.0136,8.222693459,26.59,-7.04,27.5061756702,133.38,33.2774,-30.0536,44.8397616376,6.5174,-5.0136,8.222693459,26.76,-25.04,36.6483178332,133.05
2019-08-14 02:30:00,33.4734,-12.3278,35.6713212595,6.5734,-4.8378,8.1617336639,26.9,-7.49,27.9232895627,131.73,32.6934,-15.3678,36.1251668564,6.5734,-4.8378,8.1617336639,26.12,-10.53,28.1626579001,132.83,33.2534,-25.8778,42.1360788921,6.5734,-4.8378,8.1617336639,26.68,-21.04,33.9779928777,132.76
2019-08-14 03:00:00,34.1662,16.874,38.1059194672,6.4462,-4.666,7.9577038422,27.72,21.54,35.1051278306,132.04,31.1962,-22.766,38.6198608289,6.4462,-4.666,7.9577038422,24.75,-18.1,30.6622324693,132.17,33.6862,-15.786,37.2015841926,6.4462,-4.666,7.9577038422,27.24,-11.12,29.4223044645,133.04
2019-08-14 03:30:00,33.0498,17.1062,37.2143971936,6.6198,-3.6038,7.5371829273,26.43,20.71,33.5775073524,132.33,29.8498,-22.8838,37.6122169312,6.6198,-3.6038,7.5371829273,23.23,-19.28,30.1885955288,132.37,33.7798,-14.9638,36.9457737567,6.6198,-3.6038,7.5371829273,27.16,-11.36,29.4400271739,133.34
2019-08-14 04:00:00,33.6994,17.038,37.7616605085,6.5994,-4.452,7.9606773807,27.1,21.49,34.5865595282,132.52,30.5894,-22.892,38.2067409806,6.5994,-4.452,7.9606773807,23.99,-18.44,30.258117919,132.61,32.5194,-15.452,36.0038286903,6.5994,-4.452,7.9606773807,25.92,-11.0,28.1575283006,133.53
2019-08-14 04:30:00,34.2354,16.6772,38.0813814482,6.5754,-4.9628,8.2380379339,27.66,21.64,35.1192995374,132.63,31.1254,-23.2928,38.87602162,6.5754,-4.9628,8.2380379339,24.55,-18.33,30.6380710881,132.73,33.0954,-15.9628,36.7439312676,6.5754,-4.9628,8.2380379339,26.52,-11.0,28.7108063279,133.63
2019-08-14 05:00:00,33.855,16.658,37.7312866067,6.645,-4.602,8.0829715452,27.21,21.26,34.5307355844,132.34,30.805,-23.092,38.4992011476,6.645,-4.602,8.0829715452,24.16,-18.49,30.4234399764,132.42,32.365,-15.562,35.9119627562,6.645,-4.602,8.0829715452,25.72,-10.96,27.9578253804,133.35
2019-08-14 05:30:00,35.4104,17.4384,39.471435529,6.5904,-4.1016,7.7625056985,28.82,21.54,35.9800500278,132.37,32.3104,-22.3516,39.2881148787,6.5904,-4.1016,7.7625056985,25.72,-18.25,31.5369767099,132.32,30.2704,-13.3816,33.0962888361,6.5904,-4.1016,7.7625056985,23.68,-9.28,25.4334582784,133.35
2019-08-14 06:00:00,36.5356,13.0866,38.808622327,6.5456,-4.5534,7.9736021295,29.99,17.64,34.7932421599,133.46,33.7656,-21.2234,39.8816806431,6.5456,-4.5534,7.9736021295,27.22,-16.67,31.9189175882,133.57,32.3056,-13.4334,34.987255207,6.5456,-4.5534,7.9736021295,25.76,-8.88,27.2476053994,134.45
2019-08-14 06:30:00,38.9188,-2.8436,39.0225454628,6.7188,-4.4836,8.0774341471,32.2,1.6400000000000001,32.2417369259,132.23,37.4888,-15.7836,40.6759407316,6.7188,-4.4836,8.0774341471,30.77,-11.3,32.7793059719,134.09,33.1988,-12.1636,35.356943963,6.7188,-4.4836,8.0774341471,26.48,-7.68,27.5712313835,133.21
2019-08-14 07:00:00,43.743,-3.1764,43.8581755886,6.703,-4.8464,8.2715054228,37.04,1.67,37.0776280255,133.46,42.363,-17.2264,45.731527702,6.703,-4.8464,8.2715054228,35.66,-12.38,37.7478476208,133.0,35.743,-22.3264,42.1429731505,6.703,-4.8464,8.2715054228,29.04,-17.48,33.8950143826,134.49
2019-08-14 07:30:00,47.0824,-2.5907999999999998,47.1536280089,6.7624,-4.5408,8.1454845405,40.32,1.9500000000000002,40.3671264769,132.94,45.7424,-17.2308,48.8801352944,6.7624,-4.5408,8.1454845405,38.98,-12.69,40.9936153565,131.69,39.0024,-23.7008,45.6389650014,6.7624,-4.5408,8.1454845405,32.24,-19.16,37.5036424898,133.96
2019-08-14 08:00:00,49.5816,-1.9914,49.6215752725,6.9616,-4.2814,8.1727755701,42.62,2.29,42.6814772472,131.76,48.4116,-15.8714,50.9468777505,6.9616,-4.2814,8.1727755701,41.45,-11.59,43.0398722117,130.56,41.4016,-22.9214,47.3231767797,6.9616,-4.2814,8.1727755701,34.44,-18.64,39.1607354374,132.79
2019-08-14 08:30:00,50.4084,-1.6014,50.433830635,7.0684,-3.5914,7.9284571336,43.34,1.99,43.3856623783,131.36,49.3584,-14.4914,51.4417371841,7.0684,-3.5914,7.9284571336,42.29,-10.9,43.6721203973,131.54,44.4284,-35.7914,57.0517926144,7.0684,-3.5914,7.9284571336,37.36,-32.2,49.3214922726,132.36
2019-08-14 09:00:00,51.1814,0.037,51.181413374,7.4114,-4.053,8.4472278861,43.77,4.09,43.960675609,130.68,50.0014,-13.963,51.9144042724,7.4114,-4.053,8.4472278861,42.59,-9.91,43.727750914,131.05,45.5714,-35.773,57.9349637694,7.4114,-4.053,8.4472278861,38.16,-31.72,49.622011245,131.67
2019-08-14 09:30:00,54.0854,1.443,54.104646216,8.2154,-4.497,9.3656716876,45.87,5.94,46.2530053078,130.84,52.9454,-12.877,54.4888292236,8.2154,-4.497,9.3656716876,44.73,-8.38,45.508211347,131.43,37.6954,-36.017,52.1360477037,8.2154,-4.497,9.3656716876,29.48,-31.52,43.1576273676,131.86
2019-08-14 10:00:00,54.8772,2.1466,54.9191676139,7.6772,-4.4934,8.895506922,47.2,6.64,47.6647626659,130.77,53.7272,-12.2434,55.1045629998,7.6772,-4.4934,8.895506922,46.05,-7.75,46.6975909443,131.43,40.2372,-35.8534,53.8933999243,7.6772,-4.4934,8.895506922,32.56,-31.36,45.2062296592,131.79
2019-08-14 10:30:00,56.0412,2.282,56.0876423238,7.8412,-4.608,9.0949481274,48.2,6.89,48.6899589238,130.68,54.9512,-12.018,56.2500373817,7.8412,-4.608,9.0949481274,47.11,-7.41,47.689204229,131.37,38.4412,-36.088,52.726365335,7.8412,-4.608,9.0949481274,30.6,-31.48,43.9015990597,131.69
2019-08-14 11:00:00,56.0092,2.2842000000000002,56.05575844,7.9192,-4.2858,9.0045438685,48.09,6.57,48.5367180596,130.72,55.0892,-11.9358,56.3673955251,7.9192,-4.2858,9.0045438685,47.17,-7.65,47.786309755,131.37,36.7592,-35.6058,51.1762814034,7.9192,-4.2858,9.0045438685,28.84,-31.32,42.5756738056,131.74
2019-08-14 11:30:00,55.7838,2.2862,55.8306282687,7.7138,-3.3838,8.4233492674,48.07,5.67,48.403241627,130.72,54.9538,-11.9238,56.2325274275,7.7138,-3.3838,8.4233492674,47.24,-8.54,48.0057204925,131.21,33.2738,-33.9438,47.5323818557,7.7138,-3.3838,8.4233492674,25.56,-30.56,39.8400200803,131.74
2019-08-14 12:00:00,55.5336,2.6842,55.5984321595,7.9136,-3.6458,8.7130317686,47.62,6.33,48.0388728011,130.42,54.7636,-11.5158,55.9612860342,7.9136,-3.6458,8.7130317686,46.85,-7.87,47.5064143038,131.13,42.2336,-35.8058,55.36905528,7.9136,-3.6458,8.7130317686,34.32,-32.16,47.033264824,131.46
2019-08-14 12:30:00,56.9284,2.3784,56.9780616827,7.9884,-4.3316,9.0872049124,48.94,6.71,49.3978511678,130.42,56.1484,-10.2916,57.0837967651,7.9884,-4.3316,9.0872049124,48.16,-5.96,48.5273860825,131.05,51.9084,-35.8916,63.1085488751,7.9884,-4.3316,9.0872049124,43.92,-31.56,54.083269132,131.46
2019-08-14 13:00:00,56.7098,1.7844,56.737866539,7.7798,-4.5256,9.0003524042,48.93,6.31,49.3351902804,130.79,56.0398,-10.6856,57.0494630246,7.7798,-4.5256,9.0003524042,48.26,-6.16,48.6515487934,131.47,48.6598,-36.8856,61.0600001916,7.7798,-4.5256,9.0003524042,40.88,-32.36,52.1377406492,131.82
2019-08-14 13:30:00,56.6696,1.3124,56.6847947683,7.6096,-4.1076,8.6474499085,49.06,5.42,49.3584845797,131.24,55.9996,-11.1576,57.1003260754,7.6096,-4.1076,8.6474499085,48.39,-7.05,48.900865023,131.79,49.5296,-36.4276,61.4829351765,7.6096,-4.1076,8.6474499085,41.92,-32.32,52.932681776,132.27
2019-08-14 14:00:00,57.126,1.1444,57.1374616811,7.786,-4.0356,8.7697128436,49.34,5.18,49.6111680975,131.28,56.436,-11.3456,57.5651347202,7.786,-4.0356,8.7697128436,48.65,-7.31,49.196123831,131.86,48.026,-36.7956,60.5013458971,7.786,-4.0356,8.7697128436,40.24,-32.76,51.8890662857,132.33
2019-08-14 14:30:00,56.1524,1.1664,56.1645129483,8.2624,-4.1736,9.2566835703,47.89,5.34,48.1868000598,131.39,55.5224,-11.3836,56.677361007,8.2624,-4.1736,9.2566835703,47.26,-7.21,47.8068164596,132.02,48.8224,-37.4136,61.5093830787,8.2624,-4.1736,9.2566835703,40.56,-33.24,52.4405491962,132.43
2019-08-14 15:00:00,54.6686,0.9724,54.677247441,8.8186,-4.2476,9.7882486544,45.85,5.22,46.1461905253,131.29,54.1586,-11.5176,55.3697486333,8.8186,-4.2476,9.7882486544,45.34,-7.27,45.9191517779,131.95,47.6186,-37.6876,60.7279693364,8.8186,-4.2476,9.7882486544,38.8,-33.44,51.2218078556,132.33
2019-08-14 15:30:00,52.0952,1.4006,52.1140244406,9.6152,-4.4294,10.5863901024,42.48,5.83,42.8781914264,131.49,51.5852,-11.1794,52.7826850719,9.6152,-4.4294,10.5863901024,41.97,-6.75,42.5093330929,132.21,49.1752,-38.1494,62.2380672531,9.6152,-4.4294,10.5863901024,39.56,-33.72,51.9810734787,132.54
2019-08-14 16:00:00,51.4832,1.5091999999999999,51.5053159089,9.5432,-3.9608,10.3325022565,41.94,5.47,42.2952065842,131.35,50.8232,-11.2508,52.0536085097,9.5432,-3.9608,10.3325022565,41.28,-7.29,41.9187607164,132.05,50.9432,-37.9208,63.5074538844,9.5432,-3.9608,10.3325022565,41.4,-33.96,53.5466301461,132.4
2019-08-14 16:30:00,51.342,1.7518,51.3718772018,10.402,-4.3982,11.2936162163,40.94,6.15,41.3993490287,131.44,50.992,-10.8882,52.1415090234,10.402,-4.3982,11.2936162163,40.59,-6.49,41.1055738313,132.25,52.602,-38.8382,65.386360835,10.402,-4.3982,11.2936162163,42.2,-34.44,54.4697494028,132.5
2019-08-14 17:00:00,53.5076,1.8246,53.5387002356,8.7576,-4.1654,9.6977376186,44.75,5.99,45.149115163,131.16,53.0076,-10.7554,54.0877461808,8.7576,-4.1654,9.6977376186,44.25,-6.59,44.7380218606,132.02,51.1576,-38.9654,64.3070947479,8.7576,-4.1654,9.6977376186,42.4,-34.8,54.8525295679,132.2
2019-08-14 17:30:00,55.8404,2.0762,55.8789842302,9.0504,-4.0438,9.912722058,46.79,6.12,47.1885420415,131.27,55.4904,-10.0838,56.399180088,9.0504,-4.0438,9.912722058,46.44,-6.04,46.8311349425,132.02,46.6904,-37.4038,59.8250591859,9.0504,-4.0438,9.912722058,37.64,-33.36,50.2957175115,132.31
2019-08-14 18:00:00,56.784,1.5284,56.8045655081,9.044,-4.5516,10.1247715312,47.74,6.08,48.1256064897,131.23,57.324,-9.8616,58.1660737076,9.044,-4.5516,10.1247715312,48.28,-5.31,48.5711282554,132.02,46.364,-38.1916,60.0684510085,9.044,-4.5516,10.1247715312,37.32,-33.64,50.2437259765,132.23
2019-08-14 18:30:00,56.269800000000004,1.3022,56.2848657889,9.0598,-4.4878,10.1104067614,47.21,5.79,47.5637277765,131.39,56.6698,-10.2278,57.5853638078,9.0598,-4.4878,10.1104067614,47.61,-5.74,47.9547672291,132.18,42.6598,-38.2878,57.3220216399,9.0598,-4.4878,10.1104067614,33.6,-33.8,47.6592068755,132.38
2019-08-14 19:00:00,55.6228,0.3972,55.6242181759,8.4928,-4.2328,9.4891647514,47.13,4.63,47.3568770085,131.17,55.7528,-11.2328,56.8731087921,8.4928,-4.2328,9.4891647514,47.26,-7.0,47.7755962809,131.68,44.1728,-36.5128,57.3098667219,8.4928,-4.2328,9.4891647514,35.68,-32.28,48.1150787176,132.14
2019-08-14 19:30:00,56.1392,0.209,56.1395890405,7.7792,-3.981,8.7386677268,48.36,4.19,48.5411753051,131.04,55.9992,-11.561,57.1801287305,7.7792,-3.981,8.7386677268,48.22,-7.58,48.8121378348,131.59,39.8592,-36.541,54.0740280138,7.7792,-3.981,8.7386677268,32.08,-32.56,45.7086425088,132.01
2019-08-14 20:00:00,54.9294,0.0422,54.9294162103,6.8494,-4.0678,7.9662586702,48.08,4.11,48.255346854,131.23,54.5694,-11.8378,55.8386329095,6.8494,-4.0678,7.9662586702,47.72,-7.77,48.348436376,131.87,48.4494,-38.3478,61.789142454,6.8494,-4.0678,7.9662586702,41.6,-34.28,53.9043449084,132.21
2019-08-14 20:30:00,54.5326,0.1714,54.5328693608,6.7526,-4.2486,7.9779827475000005,47.78,4.42,47.9840056686,131.06,54.0826,-11.6686,55.3270625347,6.7526,-4.2486,7.9779827475000005,47.33,-7.42,47.9080922183,131.8,48.5926,-39.0886,62.3631255208,6.7526,-4.2486,7.9779827475000005,41.84,-34.84,54.4464066767,132.02
2019-08-14 21:00:00,55.3844,1.1646,55.3966430077,6.6944,-4.4854,8.0581514332,48.69,5.65,49.0167175564,130.91,54.2444,-11.1554,55.3795799959,6.6944,-4.4854,8.0581514332,47.55,-6.67,48.0155329034,131.87,48.4544,-39.8454,62.7334422818,6.6944,-4.4854,8.0581514332,41.76,-35.36,54.7195321617,131.87
2019-08-14 21:30:00,55.9456,0.8242,55.9516707972,6.6556,-4.5058,8.037365551,49.29,5.33,49.5773436158,131.47,56.1556,-10.4458,57.1188773437,6.6556,-4.5058,8.037365551,49.5,-5.94,49.8551261156,132.49,46.4156,-41.0258,61.9477537042,6.6556,-4.5058,8.037365551,39.76,-36.52,53.9867391125,132.46
2019-08-14 22:00:00,55.609,0.5604,55.6118236453,6.689,-4.5096,8.0671688441,48.92,5.07,49.1820221219,131.47,56.669,-9.7196,57.4964884594,6.689,-4.5096,8.0671688441,49.98,-5.21,50.2508159138,132.49,41.089,-41.0696,58.0949048124,6.689,-4.5096,8.0671688441,34.4,-36.56,50.1995378465,132.51
2019-08-14 22:30:00,53.7248,0.0334,53.7248103822,6.7548,-4.4866,8.1090629915,46.97,4.52,47.186982315,131.94,53.3348,-11.8466,54.6346302504,6.7548,-4.4866,8.1090629915,46.58,-7.36,47.1578837523,132.88,31.0748,-40.9666,51.4189217176,6.7548,-4.4866,8.1090629915,24.32,-36.48,43.8435035096,133.0
2019-08-14 23:00:00,51.2114,0.33240000000000003,51.21247875,6.7514,-4.2776,7.9924504202,44.46,4.61,44.6983635047,132.01,50.3414,-12.1076,51.7769304973,6.7514,-4.2776,7.9924504202,43.59,-7.83,44.2876619387,132.98,33.4714,-41.3176,53.1740414838,6.7514,-4.2776,7.9924504202,26.72,-37.04,45.6718731825,133.05
2019-08-14 23:30:00,46.8002,-0.1066,46.800321404900004,6.7402,-4.2366,7.9610976379,40.06,4.13,40.27232921,132.33,45.7902,-12.6366,47.5018533912,6.7402,-4.2366,7.9610976379,39.05,-8.4,39.9432409802,133.3,32.7402,-42.0766,53.3137971223,6.7402,-4.2366,7.9610976379,26.0,-37.84,45.9114974707,133.34
2019-08-15 00:00:00,42.545,-1.3766,42.567265035,6.695,-4.2166,7.9121893658,35.85,2.84,35.9623149978,132.17,43.315,-11.9266,44.9269742199,6.695,-4.2166,7.9121893658,36.62,-7.71,37.4228339387,133.07,32.575,-42.8166,53.7995526056,6.695,-4.2166,7.9121893658,25.88,-38.6,46.4729426656,133.18
2019-08-15 00:30:00,40.3956,-2.007,40.4454267917,6.6156,-4.007,7.7344820357,33.78,2.0,33.8391548358,132.6,41.2056,-12.597,43.0881176238,6.6156,-4.007,7.7344820357,34.59,-8.59,35.6406537538,132.96,31.6956,-38.607,49.9510911629,6.6156,-4.007,7.7344820357,25.08,-34.6,42.7336682254,133.61
2019-08-15 01:00:00,41.3106,-1.1186,41.3257418363,6.6006,-3.6886,7.5613286081,34.71,2.5700000000000003,34.8050140066,132.54,40.4306,-13.3986,42.5929090145,6.6006,-3.6886,7.5613286081,33.83,-9.71,35.1959230594,131.89,30.2806,-27.4886,40.8966730471,6.6006,-3.6886,7.5613286081,23.68,-23.8,33.5735371982,133.56
2019-08-15 01:30:00,41.6062,-1.2922,41.6262616539,6.5362,-4.1022,7.7168617507,35.07,2.81,35.1823961663,132.68,40.5862,-13.5122,42.7763857669,6.5362,-4.1022,7.7168617507,34.05,-9.41,35.3263442773,132.02,29.5362,-27.6222,40.439745836,6.5362,-4.1022,7.7168617507,23.0,-23.52,32.8966624447,133.72
2019-08-15 02:00:00,41.5658,-1.1416,41.5814740023,6.5358,-4.2416,7.7915243823,35.03,3.1,35.1669006311,132.62,40.4358,-13.4016,42.5987887645,6.5358,-4.2416,7.7915243823,33.9,-9.16,35.115745756,132.02,29.7758,-28.4016,41.149108717,6.5358,-4.2416,7.7915243823,23.24,-24.16,33.5231740741,133.67
2019-08-15 02:30:00,40.672,-1.5164,40.7002586351,6.572,-4.3464,7.8792370798,34.1,2.83,34.2172310393,132.67,39.782,-13.5464,42.0251410106,6.572,-4.3464,7.8792370798,33.21,-9.2,34.4607617443,132.14,31.052,-29.2264,42.6428090182,6.572,-4.3464,7.8792370798,24.48,-24.88,34.9039367407,133.67
2019-08-15 03:00:00,40.8098,-1.2452,40.8287925254,6.6098,-4.1952,7.8287393034,34.2,2.95,34.3269937513,132.38,39.8098,-13.2952,41.9712105982,6.6098,-4.1952,7.8287393034,33.2,-9.1,34.4245551896,131.77,28.1298,-27.9952,39.686482221,6.6098,-4.1952,7.8287393034,21.52,-23.8,32.0866077983,133.42
2019-08-15 03:30:00,41.294200000000004,-1.0818,41.3083677344,6.6342,-4.1818,7.8421974522,34.66,3.1,34.798356283,132.25,40.0742,-13.3518,42.2399345274,6.6342,-4.1818,7.8421974522,33.44,-9.17,34.6745223471,131.66,27.8342,-28.0218,39.4963791363,6.6342,-4.1818,7.8421974522,21.2,-23.84,31.9027522324,133.29
2019-08-15 04:00:00,43.0302,-0.842,43.0384371933,6.5502,-4.392,7.8863669735,36.48,3.55,36.6523246193,130.65,41.3602,-15.052,44.0139619671,6.5502,-4.392,7.8863669735,34.81,-10.66,36.4056547805,130.28,27.2702,-28.872,39.7146848413,6.5502,-4.392,7.8863669735,20.72,-24.48,32.0716198531,131.68
2019-08-15 04:30:00,43.9784,-0.3724,43.9799766748,6.5384,-4.4024,7.8823727595,37.44,4.03,37.6562677386,130.65,42.1384,-14.7724,44.6527553049,6.5384,-4.4024,7.8823727595,35.6,-10.37,37.0796022093,130.28,25.9384,-28.2024,38.316784316,6.5384,-4.4024,7.8823727595,19.4,-23.8,30.7050484448,131.68
2019-08-15 05:00:00,43.403,-1.3826,43.425015737,6.673,-4.3626000000000005,7.9725283167,36.73,2.98,36.8506892744,130.44,39.993,-17.2526,43.5556225505,6.673,-4.3626000000000005,7.9725283167,33.32,-12.89,35.726383808,131.99,26.473,-16.9226,31.4196454429,6.673,-4.3626000000000005,7.9725283167,19.8,-12.56,23.4476779234,131.48
2019-08-15 05:30:00,43.8314,-1.5876000000000001,43.8601424954,6.6214,-4.4475999999999996,7.9764706305,37.21,2.86,37.3197494633,130.77,38.8314,-19.0076,43.2338580712,6.6214,-4.4475999999999996,7.9764706305,32.21,-14.56,35.3479518501,132.91,26.7414,-12.7276,29.6157774796,6.6214,-4.4475999999999996,7.9764706305,20.12,-8.28,21.757132164,131.8
2019-08-15 06:00:00,44.8894,-0.9662000000000001,44.8997970463,6.6094,-3.9862,7.7184168584,38.28,3.02,38.3989426938,130.69,39.6194,-18.6962,43.8091856898,6.6094,-3.9862,7.7184168584,33.01,-14.71,36.1392335281,132.7,29.2894,-11.1462,31.3385820802,6.6094,-3.9862,7.7184168584,22.68,-7.16,23.7833555244,131.73
2019-08-15 06:30:00,46.025,-7.9106000000000005,46.6998738474,6.585,-4.2406,7.8322993661,39.44,-3.67,39.6103837396,130.84,46.875,7.3494,47.4476480488,6.585,-4.2406,7.8322993661,40.29,11.59,41.9238857932,132.02,32.625,-10.0806,34.1468757189,6.585,-4.2406,7.8322993661,26.04,-5.84,26.686835706,131.91
2019-08-15 07:00:00,51.6752,-9.6584,52.5700578809,6.7052,-4.7984,8.2452622517,44.97,-4.86,45.2318527147,131.53,53.7452,12.8616,55.2627114572,6.7052,-4.7984,8.2452622517,47.04,17.66,50.245767981,132.52,34.7452,-10.0784,36.177383399,6.7052,-4.7984,8.2452622517,28.04,-5.28,28.5327881568,132.63
2019-08-15 07:30:00,55.4672,-4.1936,55.6255027555,7.0972,-4.4836,8.3948148759,48.37,0.29,48.3708693327,131.43,55.6972,2.4664,55.751782185,7.0972,-4.4836,8.3948148759,48.6,6.95,49.094424327,132.82,40.7772,-8.6436,41.6832323699,7.0972,-4.4836,8.3948148759,33.68,-4.16,33.9359396511,132.5
