Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-08-15 08:00:00,60.3752,2.5168,60.4276348807,7.7052,-4.6132,8.9806303387,52.67,7.13,53.1504073362,131.13,56.8052,-14.7732,58.6947883997,7.7052,-4.6132,8.9806303387,49.1,-10.16,50.140159553,133.22,44.0252,-7.9332,44.7342586535,7.7052,-4.6132,8.9806303387,36.32,-3.32,36.4714244306,132.18
2019-08-15 08:30:00,61.98,3.1138,62.0581674757,8.96,-4.6462,10.0930062142,53.02,7.76,53.5848672668,130.89,58.76,-13.8062,60.3601587012,8.96,-4.6462,10.0930062142,49.8,-9.16,50.6354184341,132.89,48.32,-6.6862,48.7804025244,8.96,-4.6462,10.0930062142,39.36,-2.04,39.4128303982,131.94
2019-08-15 09:00:00,64.0292,3.3008,64.1142241104,9.1592,-4.2492,10.0968631406,54.87,7.55,55.3869966689,130.92,61.0592,-13.3692,62.5056910471,9.1592,-4.2492,10.0968631406,51.9,-9.12,52.6952028177,132.89,52.8792,-6.2092,53.2425014183,9.1592,-4.2492,10.0968631406,43.72,-1.96,43.7639120738,131.98
2019-08-15 09:30:00,63.3496,3.5728,63.4502696606,9.8196,-4.1872,10.6750732082,53.53,7.76,54.089541503,130.99,60.7796,-12.8572,62.1246116125,9.8196,-4.1872,10.6750732082,50.96,-8.67,51.6922673134,132.89,55.6996,-5.6672,55.9871645647,9.8196,-4.1872,10.6750732082,45.88,-1.48,45.903864761,132.04
2019-08-15 10:00:00,60.33,2.9282,60.4010203162,11.13,-3.9418,11.8073996816,49.2,6.87,49.6773278267,131.25,57.87,-13.5718,59.4401434658,11.13,-3.9418,11.8073996816,46.74,-9.63,47.7217403287,133.04,55.33,-5.2618,55.5796315141,11.13,-3.9418,11.8073996816,44.2,-1.32,44.2197060144,132.31
2019-08-15 10:30:00,61.3952,3.1046,61.4736457695,11.3552,-4.4854,12.2089876812,50.04,7.59,50.6123473077,131.28,59.3052,-13.3154,60.7816306478,11.3552,-4.4854,12.2089876812,47.95,-8.83,48.7562447282,133.09,51.1152,-4.9654,51.3558065675,11.3552,-4.4854,12.2089876812,39.76,-0.48,39.7628972787,132.34
2019-08-15 11:00:00,60.6748,4.06,60.8104839237,13.2248,-4.79,14.0655406949,47.45,8.85,48.2682607932,130.95,58.9048,-12.43,60.2019963377,13.2248,-4.79,14.0655406949,45.68,-7.64,46.3144901732,132.88,54.6248,-5.47,54.8979933608,13.2248,-4.79,14.0655406949,41.4,-0.68,41.4055841645,132.01
2019-08-15 11:30:00,61.4594,4.0302,61.5913984287,13.4694,-5.0398,14.3813879859,47.99,9.07,48.8395843553,130.91,59.4794,-12.2998,60.7378309162,13.4694,-5.0398,14.3813879859,46.01,-7.26,46.5792625532,132.84,54.7894,-5.4398,55.0587847341,13.4694,-5.0398,14.3813879859,41.32,-0.4,41.3219360631,132.01
2019-08-15 12:00:00,60.713,3.8971999999999998,60.8379530954,11.763,-4.0228,12.4318578193,48.95,7.92,49.5865798377,130.91,59.573,-12.3828,60.8463315644,11.763,-4.0228,12.4318578193,47.81,-8.36,48.5354066636,132.75,52.803,-4.5028,52.9946413974,11.763,-4.0228,12.4318578193,41.04,-0.48,41.0428069216,132.01
2019-08-15 12:30:00,61.6616,3.8616,61.7823993474,7.7916,-3.2284,8.4339550106,53.87,7.09,54.3345654257,131.07,61.2716,-12.5584,62.5453625549,7.7916,-3.2284,8.4339550106,53.48,-9.33,54.2877453943,132.81,48.6316,-3.6284,48.7667694759,7.7916,-3.2284,8.4339550106,40.84,-0.4,40.841958816900004,132.14
2019-08-15 13:00:00,61.033,4.1814,61.1760671747,8.543,-3.4886,9.2278480135,52.49,7.67,53.0474221805,131.13,60.853,-12.3086,62.0853383897,8.543,-3.4886,9.2278480135,52.31,-8.82,53.0483600124,132.97,48.703,-4.2086,48.8845018688,8.543,-3.4886,9.2278480135,40.16,-0.72,40.1664536647,132.2
2019-08-15 13:30:00,59.6438,4.3438,59.8017681752,15.4038,-3.1562,15.723824372,44.24,7.5,44.8712335467,131.28,58.3038,-12.6262,59.6552933182,15.4038,-3.1562,15.723824372,42.9,-9.47,43.9327998197,133.08,54.2438,-4.1562,54.4027925467,15.4038,-3.1562,15.723824372,38.84,-1.0,38.8528711938,132.36
2019-08-15 14:00:00,58.5542,4.4224,58.7209669488,16.1642,-2.7376,16.3943836542,42.39,7.16,42.9904373088,131.15,57.0942,-12.5776,58.463182392,16.1642,-2.7376,16.3943836542,40.93,-9.84,42.0962052922,132.92,56.6042,-3.9376,56.7409918084,16.1642,-2.7376,16.3943836542,40.44,-1.2,40.4578002368,132.25
2019-08-15 14:30:00,58.6736,4.8602,58.8745520662,16.5136,-3.3598,16.8519209884,42.16,8.22,42.9538589652,131.06,56.8636,-12.4398,58.2083982686,16.5136,-3.3598,16.8519209884,40.35,-9.08,41.3590244082,132.92,55.5536,-4.3998,55.7275579314,16.5136,-3.3598,16.8519209884,39.04,-1.04,39.0538500023,132.15
2019-08-15 15:00:00,57.8176,5.954,58.1233600694,15.8676,-3.5460000000000003,16.2589927659,41.95,9.5,43.012236631,131.25,58.0476,-9.156,58.7652635641,15.8676,-3.5460000000000003,16.2589927659,42.18,-5.61,42.5514335834,133.29,55.3076,-4.8260000000000005,55.5177529603,15.8676,-3.5460000000000003,16.2589927659,39.44,-1.28,39.4607653246,132.31
2019-08-15 15:30:00,53.7884,4.711,53.9943098443,14.1384,-3.229,14.5024410207,39.65,7.94,40.4371870931,131.3,53.8684,-10.189,54.823537277,14.1384,-3.229,14.5024410207,39.73,-6.96,40.3350282013,133.34,50.6184,-6.069,50.9809295674,14.1384,-3.229,14.5024410207,36.48,-2.84,36.5903812497,132.34
2019-08-15 16:00:00,54.969,4.1662,55.126655834,11.859,-2.9638,12.2237470295,43.11,7.13,43.6956405148,131.5,54.129,-11.4238,55.3213507377,11.859,-2.9638,12.2237470295,42.27,-8.46,43.1082880662,133.47,51.579,-6.0038,51.927245791,11.859,-2.9638,12.2237470295,39.72,-3.04,39.836164474,132.53
2019-08-15 16:30:00,53.435,2.4524,53.4912468611,11.355,-3.2676,11.8158044483,42.08,5.72,42.4669848235,131.64,52.675,-13.0576,54.2692965014,11.355,-3.2676,11.8158044483,41.32,-9.79,42.4639435286,133.52,48.155,-6.8676,48.642244549,11.355,-3.2676,11.8158044483,36.8,-3.6,36.9756676748,132.67
2019-08-15 17:00:00,53.0958,1.8768,53.1289596725,12.2758,-3.2832,12.7072683091,40.82,5.16,41.144841718,131.64,52.2858,-13.5632,54.016342674,12.2758,-3.2832,12.7072683091,40.01,-10.28,41.3095449019,133.46,49.9158,-7.1632,50.4271605772,12.2758,-3.2832,12.7072683091,37.64,-3.88,37.8394503131,132.67
2019-08-15 17:30:00,53.1624,1.6832,53.1890396228,13.4424,-3.2768,13.8360231281,39.72,4.96,40.0284898541,131.92,52.3724,-13.9268,54.192472171,13.4424,-3.2768,13.8360231281,38.93,-10.65,40.3604682827,133.62,46.5224,-5.7168,46.8723319667,13.4424,-3.2768,13.8360231281,33.08,-2.44,33.1698658424,132.94
2019-08-15 18:00:00,53.642,1.0236,53.6517653108,11.612,-3.3964,12.0985154858,42.03,4.42,42.2617711413,132.4,52.902,-14.5064,54.8548743956,11.612,-3.3964,12.0985154858,41.29,-11.11,42.7585804255,134.07,45.292,-6.2764,45.7248123119,11.612,-3.3964,12.0985154858,33.68,-2.88,33.8029111172,133.4
2019-08-15 18:30:00,54.912,0.6448,54.9157856271,10.312,-3.1352,10.7780713971,44.6,3.7800000000000002,44.7598972296,132.65,54.032,-14.9952,56.0741745106,10.312,-3.1352,10.7780713971,43.72,-11.86,45.3000883001,134.28,42.112,-5.9752,42.5337931419,10.312,-3.1352,10.7780713971,31.8,-2.84,31.9265657408,133.65
2019-08-15 19:00:00,54.8892,0.17400000000000002,54.8894757913,9.8392,-2.936,10.2679088738,45.05,3.11,45.1572209065,132.78,53.5792,-15.676,55.8253316035,9.8392,-2.936,10.2679088738,43.74,-12.74,45.5576030976,134.42,40.919200000000004,-6.376,41.4129726612,9.8392,-2.936,10.2679088738,31.08,-3.44,31.2697937313,133.76
2019-08-15 19:30:00,54.5954,0.052000000000000005,54.595424764,8.8954,-2.888,9.3524694685,45.7,2.94,45.794471282,132.78,53.1454,-15.808,55.4466085993,8.8954,-2.888,9.3524694685,44.25,-12.92,46.0976018899,134.42,40.4154,-6.568,40.9456124775,8.8954,-2.888,9.3524694685,31.52,-3.68,31.7340952289,133.76
2019-08-15 20:00:00,54.3784,0.128,54.3785506478,7.6684,-2.352,8.0209888767,46.71,2.48,46.775789678,132.34,52.7784,-15.612,55.0390229797,7.6684,-2.352,8.0209888767,45.11,-13.26,47.0185038044,134.2,43.8284,-8.552,44.6549588574,7.6684,-2.352,8.0209888767,36.16,-6.2,36.687676405,133.32
2019-08-15 20:30:00,53.078,-0.2078,53.0784067662,7.398,-2.1678,7.7090700373,45.68,1.96,45.7220297012,132.53,51.268,-16.0478,53.7209429258,7.398,-2.1678,7.7090700373,43.87,-13.88,46.0133817492,134.31,43.638,-8.4078,44.4405911846,7.398,-2.1678,7.7090700373,36.24,-6.24,36.7732946579,133.51
2019-08-15 21:00:00,53.759,0.021,53.7590041016,7.259,-2.239,7.5964598334,46.5,2.26,46.5548880355,132.34,52.199,-15.529,54.4599434631,7.259,-2.239,7.5964598334,44.94,-13.29,46.8639274923,134.21,40.899,-8.919,41.8602049923,7.259,-2.239,7.5964598334,33.64,-6.68,34.2968220102,133.33
2019-08-15 21:30:00,53.7724,-0.5812,53.7755408639,7.2524,-2.5512,7.6880379291,46.52,1.97,46.5616934829,132.61,52.2124,-15.9712,54.6004939831,7.2524,-2.5512,7.6880379291,44.96,-13.42,46.9201236145,134.51,38.1324,-9.4712,39.2910111756,7.2524,-2.5512,7.6880379291,30.88,-6.92,31.6458654487,133.6
2019-08-15 22:00:00,51.24,-1.8724,51.274198987,7.22,-2.2824,7.5721694223,44.02,0.41000000000000003,44.021909318,133.44,49.37,-15.9824,51.8925236403,7.22,-2.2824,7.5721694223,42.15,-13.7,44.320565204,134.27,40.18,-14.1624,42.6028869181,7.22,-2.2824,7.5721694223,32.96,-11.88,35.035638998,134.46
2019-08-15 22:30:00,48.0478,-18.5872,51.5177162603,6.4778,-2.5272,6.9533181058,41.57,-16.06,44.5644308838,132.56,47.5278,-12.0772,49.0382558079,6.4778,-2.5272,6.9533181058,41.05,-9.55,42.1462335209,133.56,36.3578,-23.4872,43.2843873086,6.4778,-2.5272,6.9533181058,29.88,-20.96,36.4984383228,133.59
2019-08-15 23:00:00,46.2008,-17.6272,49.4492881696,6.4908,-2.4072,6.9227954238,39.71,-15.22,42.5268444632,131.89,45.9808,-4.2972,46.181163871,6.4908,-2.4072,6.9227954238,39.49,-1.8900000000000001,39.5352020357,132.5,38.6108,-33.5672,51.1620053602,6.4908,-2.4072,6.9227954238,32.12,-31.16,44.7508659134,132.91
2019-08-15 23:30:00,43.0236,-3.9168000000000003,43.2015217232,6.5136,-1.7168,6.7360513062,36.51,-2.2,36.5762231511,130.05,42.3236,2.3232,42.3873138474,6.5136,-1.7168,6.7360513062,35.81,4.04,36.0371710876,131.29,31.1136,-32.8368,45.2361751168,6.5136,-1.7168,6.7360513062,24.6,-31.12,39.6688089057,131.03
2019-08-16 00:00:00,41.161,22.0826,46.7104821615,6.451,-1.9674,6.7443356797,34.71,24.05,42.2277941645,132.4,38.561,-6.1774000000000004,39.0526694575,6.451,-1.9674,6.7443356797,32.11,-4.21,32.3848143425,130.51,28.611,-33.1674,43.8025769078,6.451,-1.9674,6.7443356797,22.16,-31.2,38.2688594029,133.38
2019-08-16 00:30:00,39.3406,21.4986,44.8316028078,6.4506,-2.2614,6.8355080513,32.89,23.76,40.5744956839,132.18,36.7606,-6.6314,37.3539446153,6.4506,-2.2614,6.8355080513,30.31,-4.37,30.623406081,133.1,35.0506,-20.6214,40.6667763453,6.4506,-2.2614,6.8355080513,28.6,-18.36,33.9860206556,133.14
2019-08-16 01:00:00,37.4086,20.9242,42.8628685414,6.4486,-2.3858,6.875789671,30.96,23.31,38.7540668834,132.38,34.9486,-7.1258,35.6676557626,6.4486,-2.3858,6.875789671,28.5,-4.74,28.8914797129,133.28,34.3686,-20.0258,39.7772966854,6.4486,-2.3858,6.875789671,27.92,-17.64,33.0256869724,133.35
2019-08-16 01:30:00,36.1302,20.6324,41.606337039,6.4502,-2.3876,6.8779149311,29.68,23.02,37.5609211815,133.29,34.0302,-6.7876,34.7005190999,6.4502,-2.3876,6.8779149311,27.58,-4.4,27.9287736931,134.05,34.4902,-19.6276,39.6839586962,6.4502,-2.3876,6.8779149311,28.04,-17.24,32.9159414266,134.24
2019-08-16 02:00:00,35.6278,19.665399999999998,40.6948165004,6.4778,-2.1146,6.8142076575,29.15,21.78,36.3880598548,133.22,33.2578,-6.8446,33.9548201291,6.4778,-2.1146,6.8142076575,26.78,-4.73,27.1945086369,133.85,33.1178,-19.1946,38.2782098066,6.4778,-2.1146,6.8142076575,26.64,-17.08,31.6451576074,134.16
2019-08-16 02:30:00,35.0026,19.3922,40.0154898458,6.5826,-1.4078,6.7314577619,28.42,20.8,35.2184099584,132.65,32.4526,-7.0278,33.2048372922,6.5826,-1.4078,6.7314577619,25.87,-5.62,26.473407412,133.18,31.0226,-18.0478,35.8904554945,6.5826,-1.4078,6.7314577619,24.44,-16.64,29.5669274697,133.58
2019-08-16 03:00:00,34.8196,19.4136,39.8659304309,6.5796,-1.1564,6.6804488711,28.24,20.57,34.9374083183,132.14,32.4096,-6.7664,33.1084028778,6.5796,-1.1564,6.6804488711,25.83,-5.61,26.4321962765,132.69,29.6996,-17.9564,34.7058862604,6.5796,-1.1564,6.6804488711,23.12,-16.8,28.579265211,133.06
2019-08-16 03:30:00,36.5146,20.4144,41.8337631647,6.5346,-2.0856,6.8593530686,29.98,22.5,37.4840019208,131.64,34.1546,-7.0756,34.8798052821,6.5346,-2.0856,6.8593530686,27.62,-4.99,28.0671427117,132.48,30.1346,-19.5256,35.9074250333,6.5346,-2.0856,6.8593530686,23.6,-17.44,29.3447371772,132.53
2019-08-16 04:00:00,36.115,20.3826,41.4697915085,6.555,-2.2574,6.9328118221,29.56,22.64,37.2338985335,132.08,33.745,-7.4374,34.5548830668,6.555,-2.2574,6.9328118221,27.19,-5.18,27.6790263557,132.9,29.875,-19.3774,35.6089771794,6.555,-2.2574,6.9328118221,23.32,-17.12,28.9295143409,132.98
2019-08-16 04:30:00,36.5042,20.3144,41.7759675531,6.6442,-1.8756,6.9038589933,29.86,22.19,37.2023614842,131.52,34.1242,-7.3956,34.916413404,6.6442,-1.8756,6.9038589933,27.48,-5.52,28.0289279139,132.27,28.1642,-18.5956,33.7493481567,6.6442,-1.8756,6.9038589933,21.52,-16.72,27.2519503889,132.4
2019-08-16 05:00:00,36.5678,20.2724,41.8111731311,6.6178,-1.8876,6.8817374696,29.95,22.16,37.2567859591,131.48,34.2078,-7.3576,34.9901108686,6.6178,-1.8876,6.8817374696,27.59,-5.47,28.1270154833,132.27,28.3778,-18.6076,33.9343824255,6.6178,-1.8876,6.8817374696,21.76,-16.72,27.4418658258,132.35
2019-08-16 05:30:00,37.1696,14.102,39.7548181754,6.6896,-1.908,6.9563792421,30.48,16.01,34.42891953,131.71,34.8996,-13.788,37.52453896,6.6896,-1.908,6.9563792421,28.21,-11.88,30.6094511548,131.73,29.209600000000002,-18.068,34.3460821079,6.6896,-1.908,6.9563792421,22.52,-16.16,27.7181528966,132.55
2019-08-16 06:00:00,39.6124,13.3374,41.7974696904,6.7624,-1.9126,7.0276662214,32.85,15.25,36.2171920502,131.77,37.3424,-14.5726,40.0851033243,6.7624,-1.9126,7.0276662214,30.58,-12.66,33.0970089283,131.69,28.6424,-17.6726,33.6557256425,6.7624,-1.9126,7.0276662214,21.88,-15.76,26.9650143705,132.55
2019-08-16 06:30:00,41.8614,13.8422,44.0906261103,6.7214,-1.8978000000000002,6.9841866241,35.14,15.74,38.5041192602,131.5,39.7414,-13.9078,42.1047001509,6.7214,-1.8978000000000002,6.9841866241,33.02,-12.01,35.1363131247,131.33,28.9214,-16.1378,33.1191178445,6.7214,-1.8978000000000002,6.9841866241,22.2,-14.24,26.3745635035,132.37
2019-08-16 07:00:00,43.8252,6.6172,44.3219526971,6.7552,-2.3928000000000003,7.1664648803,37.07,9.01,38.1492463884,131.71,45.2052,14.1072,47.3552869158,6.7552,-2.3928000000000003,7.1664648803,38.45,16.5,41.8407994665,132.99,26.9552,-36.9528,45.7393947804,6.7552,-2.3928000000000003,7.1664648803,20.2,-34.56,40.0304084416,132.63
2019-08-16 07:30:00,48.2954,12.114,49.7915118987,6.7954,-2.676,7.3033168602,41.5,14.79,44.0567145847,132.77,48.0054,0.874,48.0133554874,6.7954,-2.676,7.3033168602,41.21,3.55,41.3626232244,133.45,32.1554,-26.156,41.4500432468,6.7954,-2.676,7.3033168602,25.36,-23.48,34.5606712898,133.71
2019-08-16 08:00:00,53.0658,17.4384,55.8576487529,6.8858,-2.7016,7.3968158149,46.18,20.14,50.3806708967,133.02,51.1158,-12.5116,52.6247579016,6.8858,-2.7016,7.3968158149,44.23,-9.81,45.3048452155,133.15,34.8858,-15.7016,38.25649336,6.8858,-2.7016,7.3968158149,28.0,-13.0,30.8706980809,133.97
2019-08-16 08:30:00,55.443,17.4518,58.1247930942,7.183,-2.4782,7.5984843383000005,48.26,19.93,52.213336419,132.65,53.763,-11.7282,55.0273645039,7.183,-2.4782,7.5984843383000005,46.58,-9.25,47.4895662225,132.63,37.903,-14.2782,40.5031406713,7.183,-2.4782,7.5984843383000005,30.72,-11.8,32.9083332911,133.61
2019-08-16 09:00:00,56.5426,17.0304,59.0516734642,7.7326,-2.1796,8.0339130516,48.81,19.21,52.4541723793,132.09,55.0226,-10.8796,56.0878971519,7.7326,-2.1796,8.0339130516,47.29,-8.7,48.0836157126,131.94,32.9726,-12.7796,35.3625582632,7.7326,-2.1796,8.0339130516,25.24,-10.6,27.3754926896,133.06
2019-08-16 09:30:00,57.3618,17.5476,59.985784691,7.4418,-1.1124,7.5244814439,49.92,18.66,53.2935455754,132.04,55.6418,-10.5124,56.6261464431,7.4418,-1.1124,7.5244814439,48.2,-9.4,49.1080441476,131.79,33.6018,-11.3124,35.4549200676,7.4418,-1.1124,7.5244814439,26.16,-10.2,28.0782050708,133.0
2019-08-16 10:00:00,58.599,18.0354,61.3116502319,7.679,-1.2546,7.7808137209,50.92,19.29,54.451359028,132.2,56.839,-10.1046,57.7301902141,7.679,-1.2546,7.7808137209,49.16,-8.85,49.9502562556,131.98,34.999,-11.1746,36.7396473331,7.679,-1.2546,7.7808137209,27.32,-9.92,29.06525073,133.15
2019-08-16 10:30:00,60.1584,18.2698,62.8714456856,7.3084,-1.7502,7.5150456153,52.85,20.02,56.5148024857,131.95,58.2584,-9.6902,59.0587939819,7.3084,-1.7502,7.5150456153,50.95,-7.94,51.5649696984,131.8,36.3884,-11.4302,38.141383386,7.3084,-1.7502,7.5150456153,29.08,-9.68,30.6487976926,132.91
2019-08-16 11:00:00,61.4468,19.4752,64.4592324286,7.1068,-2.8548,7.6587524624,54.34,22.33,58.7491659515,132.63,59.5268,-8.5848,60.142652995,7.1068,-2.8548,7.6587524624,52.42,-5.73,52.7322415605,132.75,36.4268,-12.7348,38.5886886183,7.1068,-2.8548,7.6587524624,29.32,-9.88,30.9398901097,133.6
2019-08-16 11:30:00,60.794200000000004,19.8008,63.9375197695,7.0942,-2.2592,7.4452440041,53.7,22.06,58.0545743245,132.9,58.8542,-8.4592,59.4590188473,7.0942,-2.2592,7.4452440041,51.76,-6.2,52.130006714,132.99,37.8942,-12.4592,39.8898741322,7.0942,-2.2592,7.4452440041,30.8,-10.2,32.4450304361,133.87
2019-08-16 12:00:00,59.9338,19.5138,63.030538415,8.0338,-2.2062,8.331222052,51.9,21.72,56.2616068025,133.16,58.0838,-8.786200000000001,58.7445753485,8.0338,-2.2062,8.331222052,50.05,-6.58,50.480678482,133.15,43.0738,-12.3262,44.8027616658,8.0338,-2.2062,8.331222052,35.04,-10.12,36.4721263433,134.15
2019-08-16 12:30:00,58.4322,18.9386,61.4246902052,8.2922,-2.2114,8.5820085528,50.14,21.15,54.4182147814,133.1,56.9322,-8.2414,57.5256123027,8.2922,-2.2114,8.5820085528,48.64,-6.03,49.0123504843,133.01,46.7722,-12.4114,48.390924178,8.2922,-2.2114,8.5820085528,38.48,-10.2,39.8089236227,134.09
2019-08-16 13:00:00,57.565,10.4838,58.5118730468,7.615,-1.5762,7.7764150764,49.95,12.06,51.385271236,132.84,57.335,-0.6362,57.3385295891,7.615,-1.5762,7.7764150764,49.72,0.9400000000000001,49.7288849664,133.67,41.455,-8.0562,42.2305503568,7.615,-1.5762,7.7764150764,33.84,-6.48,34.4548400083,133.84
2019-08-16 13:30:00,57.3262,4.2376,57.4826100677,7.5862,-1.5824,7.749478705,49.74,5.82,50.0793370563,132.61,57.9562,4.5976,58.1382752083,7.5862,-1.5824,7.749478705,50.37,6.18,50.747702411,134.45,42.8662,-3.9824,43.0507910752,7.5862,-1.5824,7.749478705,35.28,-2.4,35.3615384281,133.64
2019-08-16 14:00:00,56.3044,4.6992,56.5001587608,7.5144,-1.6608,7.6957432390000005,48.79,6.36,49.2027814254,132.72,56.8144,5.0592,57.0392106537,7.5144,-1.6608,7.6957432390000005,49.3,6.72,49.7558880938,134.48,39.7544,-2.8608000000000002,39.8572013067,7.5144,-1.6608,7.6957432390000005,32.24,-1.2,32.2623247767,133.74
2019-08-16 14:30:00,53.8116,0.5022,53.8139433549,7.7916,-2.0078,8.046135184,46.02,2.51,46.0883987572,133.16,62.8416,1.0922,62.8510906142,7.7916,-2.0078,8.046135184,55.05,3.1,55.1372151999,134.69,38.9116,-2.6878,39.0043187788,7.7916,-2.0078,8.046135184,31.12,-0.68,31.1274284193,134.17
2019-08-16 15:00:00,52.472,1.1588,52.4847940021,7.822,-1.9012,8.0497357373,44.65,3.06,44.7547327106,133.1,64.972,2.7188,65.0288601887,7.822,-1.9012,8.0497357373,57.15,4.62,57.3364360595,134.69,21.062,-1.8612000000000002,21.1440750434,7.822,-1.9012,8.0497357373,13.24,0.04,13.2400604228,134.01
2019-08-16 15:30:00,51.7104,2.3984,51.7659906765,8.0204,-1.4916,8.1579217157,43.69,3.89,43.8628339258,132.42,64.0504,4.1384,64.183955119,8.0204,-1.4916,8.1579217157,56.03,5.63,56.3121461143,133.79,8.0204,-1.4916,8.1579217157,8.0204,-1.4916,8.1579217157,0.0,0.0,0.0,133.28
2019-08-16 16:00:00,51.7932,2.4726,51.8521871959,7.5332,-2.0374,7.8038516772,44.26,4.51,44.4891863266,132.3,64.5832,4.4026,64.733087436,7.5332,-2.0374,7.8038516772,57.05,6.44,57.4123340407,133.79,7.5332,-2.0374,7.8038516772,7.5332,-2.0374,7.8038516772,0.0,0.0,0.0,133.11
2019-08-16 16:30:00,51.8922,2.4,51.9476700232,7.3322,-1.96,7.589648005,44.56,4.36,44.7727953114,132.0,65.3322,4.37,65.4781891689,7.3322,-1.96,7.589648005,58.0,6.33,58.3443990457,133.56,7.3322,-1.96,7.589648005,7.3322,-1.96,7.589648005,0.0,0.0,0.0,132.79
2019-08-16 17:00:00,53.8482,2.0418,53.886896278,7.2982,-1.8682,7.5335180679,46.55,3.91,46.7139229781,131.78,68.2382,4.1818,68.366215271,7.2982,-1.8682,7.5335180679,60.94,6.05,61.2395795217,133.3,7.2982,-1.8682,7.5335180679,7.2982,-1.8682,7.5335180679,0.0,0.0,0.0,132.56
2019-08-16 17:30:00,55.7294,2.04,55.766725064,8.4294,-1.78,8.615287828,47.3,3.8200000000000003,47.4540029924,131.73,70.4694,4.26,70.598044848,8.4294,-1.78,8.615287828,62.04,6.04,62.3333233512,132.98,8.4294,-1.78,8.615287828,8.4294,-1.78,8.615287828,0.0,0.0,0.0,132.48
2019-08-16 18:00:00,54.784,2.5372,54.8427209376,8.244,-0.7728,8.2801422596,46.54,3.31,46.6575578015,131.84,69.174,4.2972,69.3073459587,8.244,-0.7728,8.2801422596,60.93,5.07,61.1405740896,133.04,8.244,-0.7728,8.2801422596,8.244,-0.7728,8.2801422596,0.0,0.0,0.0,132.65
2019-08-16 18:30:00,55.3828,2.141,55.4241681655,7.5228,-1.8090000000000002,7.7372476269,47.86,3.95,48.022724829,131.92,70.9328,4.841,71.0978016316,7.5228,-1.8090000000000002,7.7372476269,63.41,6.65,63.7577493329,133.22,7.5228,-1.8090000000000002,7.7372476269,7.5228,-1.8090000000000002,7.7372476269,0.0,0.0,0.0,132.6
2019-08-16 19:00:00,54.9476,1.8772000000000002,54.9796564704,6.7576,-1.9928,7.0453111784,48.19,3.87,48.3451445339,132.08,70.9576,4.9572,71.1305477949,6.7576,-1.9928,7.0453111784,64.2,6.95,64.5750919473,133.39,6.7576,-1.9928,7.0453111784,6.7576,-1.9928,7.0453111784,0.0,0.0,0.0,132.71
2019-08-16 19:30:00,53.3524,1.7646000000000002,53.3815735898,6.6824,-1.8054000000000001,6.9219895204,46.67,3.5700000000000003,46.8063435872,132.41,69.1324,4.6846,69.2909388515,6.6824,-1.8054000000000001,6.9219895204,62.45,6.49,62.7863249442,133.69,6.6824,-1.8054000000000001,6.9219895204,6.6824,-1.8054000000000001,6.9219895204,0.0,0.0,0.0,133.07
2019-08-16 20:00:00,53.189,1.6012,53.2130957795,6.699,-2.6288,7.196331735,46.49,4.23,46.6820415149,132.56,68.789,4.5312,68.9380757959,6.699,-2.6288,7.196331735,62.09,7.16,62.5014695827,134.03,6.699,-2.6288,7.196331735,6.699,-2.6288,7.196331735,0.0,0.0,0.0,133.23
2019-08-16 20:30:00,50.9088,1.88,50.9435012287,6.6788,-1.72,6.8967216444,44.23,3.6,44.3762650524,132.56,65.6088,4.29,65.7489067395,6.6788,-1.72,6.8967216444,58.93,6.01,59.2356733734,134.22,6.6788,-1.72,6.8967216444,6.6788,-1.72,6.8967216444,0.0,0.0,0.0,133.32
2019-08-16 21:00:00,50.1088,1.3258,50.1263362224,6.6088000000000005,-1.4642,6.7690559962,43.5,2.79,43.5893805875,132.73,65.0888,4.0058,65.2119492047,6.6088000000000005,-1.4642,6.7690559962,58.48,5.47,58.735264535,134.3,6.6088000000000005,-1.4642,6.7690559962,6.6088000000000005,-1.4642,6.7690559962,0.0,0.0,0.0,133.47
2019-08-16 21:30:00,48.7094,0.9,48.7177139074,6.6094,-1.57,6.7933105597,42.1,2.47,42.1723949996,133.15,63.1994,3.42,63.2918680429,6.6094,-1.57,6.7933105597,56.59,4.99,56.8095784177,134.77,6.6094,-1.57,6.7933105597,6.6094,-1.57,6.7933105597,0.0,0.0,0.0,133.91
2019-08-16 22:00:00,46.2742,-0.033600000000000005,46.2742121986,6.7342,-1.5336,6.9066184635,39.54,1.5,39.5684419708,133.67,60.0642,2.2764,60.1073216722,6.7342,-1.5336,6.9066184635,53.33,3.81,53.4659237272,135.24,6.7342,-1.5336,6.9066184635,6.7342,-1.5336,6.9066184635,0.0,0.0,0.0,134.48
2019-08-16 22:30:00,43.5746,0.11720000000000001,43.5747576126,6.6846,-1.1228,6.7782414386,36.89,1.24,36.9108344528,132.68,56.6446,2.1772,56.6864261442,6.6846,-1.1228,6.7782414386,49.96,3.3,50.0688685712,134.44,6.6846,-1.1228,6.7782414386,6.6846,-1.1228,6.7782414386,0.0,0.0,0.0,133.54
2019-08-16 23:00:00,41.1516,1.0946,41.1661551729,6.6916,-1.2953999999999999,6.8158324305,34.46,2.39,34.5427807219,132.51,53.8916,3.4546,54.0022111744,6.6916,-1.2953999999999999,6.8158324305,47.2,4.75,47.4384074353,134.66,6.6916,-1.2953999999999999,6.8158324305,6.6916,-1.2953999999999999,6.8158324305,0.0,0.0,0.0,133.32
2019-08-16 23:30:00,36.8442,-0.2826,36.8452837742,6.6542,-1.4526,6.8109048151,30.19,1.17,30.2126629081,132.96,48.8142,1.8774000000000002,48.8502891742,6.6542,-1.4526,6.8109048151,42.16,3.33,42.291305253,134.82,6.6542,-1.4526,6.8109048151,6.6542,-1.4526,6.8109048151,0.0,0.0,0.0,133.69
2019-08-17 00:00:00,36.0502,-0.4052,36.0524771282,6.6302,-1.1552,6.7300846265,29.42,0.75,29.4295582706,131.72,47.1702,1.0648,47.1822166402,6.6302,-1.1552,6.7300846265,40.54,2.22,40.6007389095,133.7,6.6302,-1.1552,6.7300846265,6.6302,-1.1552,6.7300846265,0.0,0.0,0.0,132.51
2019-08-17 00:30:00,36.569,-0.1398,36.5692672204,6.579,-2.1698,6.9275733876,29.99,2.03,30.0586260498,131.82,48.159,2.6102,48.2296840653,6.579,-2.1698,6.9275733876,41.58,4.78,41.85385048,133.96,6.579,-2.1698,6.9275733876,6.579,-2.1698,6.9275733876,0.0,0.0,0.0,132.48
2019-08-17 01:00:00,35.9536,0.2172,35.9542560596,6.5936,-2.5028,7.0526285029,29.36,2.7199999999999998,29.4857253599,132.12,47.5136,3.0772,47.6131425638,6.5936,-2.5028,7.0526285029,40.92,5.58,41.2987021588,134.34,6.5936,-2.5028,7.0526285029,6.5936,-2.5028,7.0526285029,0.0,0.0,0.0,132.76
2019-08-17 01:30:00,33.575,-0.44720000000000004,33.5779780934,6.655,-1.1372,6.7514627186,26.92,0.6900000000000001,26.9288414159,131.64,44.675,2.1228,44.7254055861,6.655,-1.1372,6.7514627186,38.02,3.26,38.1595073343,133.74,6.655,-1.1372,6.7514627186,6.655,-1.1372,6.7514627186,0.0,0.0,0.0,132.32
2019-08-17 02:00:00,33.004,-0.5982000000000001,33.009420765,6.614,-0.9082,6.6760634539,26.39,0.31,26.3918207026,131.15,44.014,1.9218000000000002,44.0559361635,6.614,-0.9082,6.6760634539,37.4,2.83,37.5069180285,133.26,6.614,-0.9082,6.6760634539,6.614,-0.9082,6.6760634539,0.0,0.0,0.0,131.85
2019-08-17 02:30:00,33.086,-0.09380000000000001,33.0861329629,6.596,-0.9638000000000001,6.6660427871,26.49,0.87,26.5042826728,131.23,44.296,2.6762,44.3767694007,6.596,-0.9638000000000001,6.6660427871,37.7,3.64,37.8753165003,133.43,6.596,-0.9638000000000001,6.6660427871,6.596,-0.9638000000000001,6.6660427871,0.0,0.0,0.0,131.9
2019-08-17 03:00:00,32.7904,0.4282,32.7931957485,6.5804,-0.9818,6.6532394666,26.21,1.4100000000000001,26.2478989635,131.33,43.5204,2.9582,43.6208225897,6.5804,-0.9818,6.6532394666,36.94,3.94,37.149524896,133.6,6.5804,-0.9818,6.6532394666,6.5804,-0.9818,6.6532394666,0.0,0.0,0.0,132.02
2019-08-17 03:30:00,32.3338,0.48560000000000003,32.3374462473,6.5838,-0.9344,6.6497763722,25.75,1.42,25.7891236765,131.33,44.3238,4.3356,44.5353418512,6.5838,-0.9344,6.6497763722,37.74,5.27,38.1061740404,133.6,6.5838,-0.9344,6.6497763722,6.5838,-0.9344,6.6497763722,0.0,0.0,0.0,131.86
2019-08-17 04:00:00,32.8494,0.8094,32.8593701814,6.6094,-0.9306000000000001,6.6745924759,26.24,1.74,26.2976272694,131.26,44.7794,4.6994,45.0253153761,6.6094,-0.9306000000000001,6.6745924759,38.17,5.63,38.5829729285,133.55,6.6094,-0.9306000000000001,6.6745924759,6.6094,-0.9306000000000001,6.6745924759,0.0,0.0,0.0,131.79
2019-08-17 04:30:00,32.211,0.33480000000000004,32.2127399027,6.621,-1.1052,6.7126081399,25.59,1.44,25.6304838035,131.7,44.331,4.3548,44.5443806113,6.621,-1.1052,6.7126081399,37.71,5.46,38.103224273,133.98,6.621,-1.1052,6.7126081399,6.621,-1.1052,6.7126081399,0.0,0.0,0.0,132.25
2019-08-17 05:00:00,32.818,1.0204,32.8338596598,6.628,-1.0396,6.7090351139,26.19,2.06,26.2708907348,131.5,44.708,4.8104,44.9660451025,6.628,-1.0396,6.7090351139,38.08,5.85,38.5267296821,133.87,6.628,-1.0396,6.7090351139,6.628,-1.0396,6.7090351139,0.0,0.0,0.0,132.04
2019-08-17 05:30:00,34.3218,1.8222,34.3701377373,6.6218,-0.7478,6.6638907614,27.7,2.5700000000000003,27.8189665516,130.78,45.4818,4.7022,45.7242257024,6.6218,-0.7478,6.6638907614,38.86,5.45,39.2403121802,133.18,6.6218,-0.7478,6.6638907614,6.6218,-0.7478,6.6638907614,0.0,0.0,0.0,131.4
2019-08-17 06:00:00,34.1732,1.574,34.20942961,6.6432,-0.896,6.7033515677,27.53,2.47,27.640582483,131.15,45.5232,4.524,45.7474405212,6.6432,-0.896,6.7033515677,38.88,5.42,39.2559651518,133.46,6.6432,-0.896,6.7033515677,6.6432,-0.896,6.7033515677,0.0,0.0,0.0,131.77
2019-08-17 06:30:00,34.8828,1.5110000000000001,34.9155102618,6.6128,-0.749,6.6550826321,28.27,2.26,28.3601921714,130.8,46.4828,4.461,46.6963726304,6.6128,-0.749,6.6550826321,39.87,5.21,40.2089666617,133.02,6.6128,-0.749,6.6550826321,6.6128,-0.749,6.6550826321,0.0,0.0,0.0,131.41
2019-08-17 07:00:00,36.2552,1.8612000000000002,36.302941926,6.8052,-0.8988,6.8642981054,29.45,2.76,29.5790483282,132.78,48.0452,5.0412,48.3089530054,6.8052,-0.8988,6.8642981054,41.24,5.94,41.6655877194,134.88,6.8052,-0.8988,6.8642981054,6.8052,-0.8988,6.8642981054,0.0,0.0,0.0,133.38
2019-08-17 07:30:00,39.3716,1.1476,39.388321522,7.0216,-0.7024,7.0566445511,32.35,1.85,32.4028548125,132.7,51.7816,4.6975999999999996,51.9942453,7.0216,-0.7024,7.0566445511,44.76,5.4,45.0845605501,134.77,7.0216,-0.7024,7.0566445511,7.0216,-0.7024,7.0566445511,0.0,0.0,0.0,133.28
2019-08-17 08:00:00,42.5722,1.7766000000000002,42.6092539292,7.5522,-0.8634000000000001,7.6013935828,35.02,2.64,35.1193678759,132.82,53.6322,4.5366,53.8237272622,7.5522,-0.8634000000000001,7.6013935828,46.08,5.4,46.3953273509,135.01,7.5522,-0.8634000000000001,7.6013935828,7.5522,-0.8634000000000001,7.6013935828,0.0,0.0,0.0,133.51
2019-08-17 08:30:00,45.4074,2.365,45.468947643,9.2474,-0.835,9.2850219041,36.16,3.2,36.3013167805,132.44,50.9874,2.375,51.0426839396,9.2474,-0.835,9.2850219041,41.74,3.21,41.8632499933,134.61,9.2474,-0.835,9.2850219041,9.2474,-0.835,9.2850219041,0.0,0.0,0.0,133.51
2019-08-17 09:00:00,50.182,3.6778,50.3165910693,10.352,-1.1421999999999999,10.4148223624,39.83,4.82,40.1205844923,131.8,55.242,4.2678,55.4066122484,10.352,-1.1421999999999999,10.4148223624,44.89,5.41,45.2148227908,134.16,10.352,-1.1421999999999999,10.4148223624,10.352,-1.1421999999999999,10.4148223624,0.0,0.0,0.0,132.78
2019-08-17 09:30:00,52.7608,3.9106,52.9055272065,11.3308,-1.3994,11.4168887618,41.43,5.31,41.7688999137,131.45,56.9908,4.9006,57.2011115714,11.3308,-1.3994,11.4168887618,45.66,6.3,46.0925764088,133.68,11.3308,-1.3994,11.4168887618,11.3308,-1.3994,11.4168887618,0.0,0.0,0.0,132.42
2019-08-17 10:00:00,56.4442,5.0354,56.6683594857,12.2442,-1.2846,12.3114024709,44.2,6.32,44.6495509496,130.94,60.1542,6.8254,60.5401838682,12.2442,-1.2846,12.3114024709,47.91,8.11,48.5915651117,133.35,12.2442,-1.2846,12.3114024709,12.2442,-1.2846,12.3114024709,0.0,0.0,0.0,131.79
2019-08-17 10:30:00,57.3558,4.0144,57.49611466,13.3158,-1.8556,13.4444702759,44.04,5.87,44.4294778272,131.0,62.3158,8.1344,62.8444698681,13.3158,-1.8556,13.4444702759,49.0,9.99,50.0080003599,133.24,13.3158,-1.8556,13.4444702759,13.3158,-1.8556,13.4444702759,0.0,0.0,0.0,131.6
2019-08-17 11:00:00,56.2336,3.2834,56.3293749701,14.9936,-2.4066,15.1855116647,41.24,5.69,41.6306821947,130.74,58.1336,6.9134,58.5432365737,14.9936,-2.4066,15.1855116647,43.14,9.32,44.1352693432,132.94,14.9936,-2.4066,15.1855116647,14.9936,-2.4066,15.1855116647,0.0,0.0,0.0,131.41
2019-08-17 11:30:00,56.6496,2.9872,56.7283046107,14.9796,-2.6728,15.2161846729,41.67,5.66,42.0526396318,130.77,58.2096,6.5972,58.5822548217,14.9796,-2.6728,15.2161846729,43.23,9.27,44.2127334599,133.05,14.9796,-2.6728,15.2161846729,14.9796,-2.6728,15.2161846729,0.0,0.0,0.0,131.45
2019-08-17 12:00:00,57.3212,2.8464,57.3918283591,15.4712,-2.8736,15.7358065062,41.85,5.72,42.239092083,130.86,58.6912,6.6664,59.0685859523,15.4712,-2.8736,15.7358065062,43.22,9.54,44.2603660175,133.22,15.4712,-2.8736,15.7358065062,15.4712,-2.8736,15.7358065062,0.0,0.0,0.0,131.52
2019-08-17 12:30:00,56.875,2.7026,56.9391751939,15.735,-3.1674,16.0506276438,41.14,5.87,41.5566661319,130.95,57.575,6.3626000000000005,57.9254978724,15.735,-3.1674,16.0506276438,41.84,9.53,42.9116126474,133.39,15.735,-3.1674,16.0506276438,15.735,-3.1674,16.0506276438,0.0,0.0,0.0,131.65
2019-08-17 13:00:00,57.4336,3.1954000000000002,57.5224216295,16.3436,-3.2546,16.6645036566,41.09,6.45,41.593155687,131.02,56.7636,6.9754000000000005,57.1905804317,16.3436,-3.2546,16.6645036566,40.42,10.23,41.6944756533,133.53,16.3436,-3.2546,16.6645036566,16.3436,-3.2546,16.6645036566,0.0,0.0,0.0,131.69
2019-08-17 13:30:00,56.779,3.0148,56.8589822283,16.479,-3.0652,16.7616494427,40.3,6.08,40.7560596722,131.08,56.019,6.7948,56.429581498,16.479,-3.0652,16.7616494427,39.54,9.86,40.7508429361,133.63,16.479,-3.0652,16.7616494427,16.479,-3.0652,16.7616494427,0.0,0.0,0.0,131.76
2019-08-17 14:00:00,55.6034,2.7154,55.6696639896,16.1134,-3.0946,16.4078703286,39.49,5.8100000000000005,39.9151124262,131.4,54.8134,6.1354,55.1557064384,16.1134,-3.0946,16.4078703286,38.7,9.23,39.7854609122,133.84,16.1134,-3.0946,16.4078703286,16.1134,-3.0946,16.4078703286,0.0,0.0,0.0,132.11
2019-08-17 14:30:00,53.484,2.4028,53.5379463917,15.544,-2.6072,15.7611366291,37.94,5.01,38.2693571935,131.4,52.774,5.3828,53.0478049672,15.544,-2.6072,15.7611366291,37.23,7.99,38.0777231462,133.72,15.544,-2.6072,15.7611366291,15.544,-2.6072,15.7611366291,0.0,0.0,0.0,132.11
2019-08-17 15:00:00,49.7634,2.3096,49.8169673075,12.3034,-2.3304,12.5221569915,37.46,4.64,37.7462739883,131.79,56.4934,6.2396,56.8369321104,12.3034,-2.3304,12.5221569915,44.19,8.57,45.0133424664,134.06,12.3034,-2.3304,12.5221569915,12.3034,-2.3304,12.5221569915,0.0,0.0,0.0,132.35
2019-08-17 15:30:00,46.1008,2.665,46.1777650568,9.9208,-2.375,10.2011223716,36.18,5.04,36.5293580562,132.19,56.0908,6.545,56.4713632706,9.9208,-2.375,10.2011223716,46.17,8.92,47.0237737745,134.39,9.9208,-2.375,10.2011223716,9.9208,-2.375,10.2011223716,0.0,0.0,0.0,132.7
2019-08-17 16:00:00,46.8324,2.4388,46.8958573352,12.6524,-2.6512000000000002,12.9271840398,34.18,5.09,34.5569168185,132.9,51.2924,5.7588,51.6146691862,12.6524,-2.6512000000000002,12.9271840398,38.64,8.41,39.5446292181,135.13,12.6524,-2.6512000000000002,12.9271840398,12.6524,-2.6512000000000002,12.9271840398,0.0,0.0,0.0,133.51
2019-08-17 16:30:00,45.1742,1.2804,45.1923419375,14.2842,-2.6996,14.5370633142,30.89,3.98,31.1453447565,132.98,46.7042,3.9504,46.8709713767,14.2842,-2.6996,14.5370633142,32.42,6.65,33.0949981115,135.13,14.2842,-2.6996,14.5370633142,14.2842,-2.6996,14.5370633142,0.0,0.0,0.0,133.6
2019-08-17 17:00:00,45.6814,1.275,45.6991896094,13.8414,-2.285,14.0287411752,31.84,3.56,32.0384019577,132.86,47.8414,3.665,47.9815774955,13.8414,-2.285,14.0287411752,34.0,5.95,34.5166988572,134.89,13.8414,-2.285,14.0287411752,13.8414,-2.285,14.0287411752,0.0,0.0,0.0,133.6
2019-08-17 17:30:00,46.0764,1.3242,46.095424313,12.6964,-1.9258000000000002,12.8416228959,33.38,3.25,33.5378428048,132.43,50.1664,3.5942,50.2949894383,12.6964,-1.9258000000000002,12.8416228959,37.47,5.52,37.874414847,134.49,12.6964,-1.9258000000000002,12.8416228959,12.6964,-1.9258000000000002,12.8416228959,0.0,0.0,0.0,133.19
2019-08-17 18:00:00,46.2658,0.8092,46.2728760105,10.9558,-2.0408,11.144254945,35.31,2.85,35.4248302748,132.27,52.8158,2.6892,52.8842181211,10.9558,-2.0408,11.144254945,41.86,4.73,42.1263872175,134.22,10.9558,-2.0408,11.144254945,10.9558,-2.0408,11.144254945,0.0,0.0,0.0,133.01
2019-08-17 18:30:00,46.9724,0.6292,46.9766139095,9.7924,-2.0108,9.9967201821,37.18,2.64,37.2736099674,132.09,55.1924,2.2492,55.2382106734,9.7924,-2.0108,9.9967201821,45.4,4.26,45.599425435,134.03,9.7924,-2.0108,9.9967201821,9.7924,-2.0108,9.9967201821,0.0,0.0,0.0,132.84
2019-08-17 19:00:00,46.5586,0.1824,46.5589572877,7.9186,-1.7576,8.1113120838,38.64,1.94,38.6886701762,131.91,58.1586,1.6623999999999999,58.1823540923,7.9186,-1.7576,8.1113120838,50.24,3.42,50.3562707118,133.85,7.9186,-1.7576,8.1113120838,7.9186,-1.7576,8.1113120838,0.0,0.0,0.0,132.67
2019-08-17 19:30:00,45.8388,0.3408,45.8400668638,7.3688,-1.7892000000000001,7.5829051214,38.47,2.13,38.5289216044,131.91,58.0988,1.8708,58.1289123765,7.3688,-1.7892000000000001,7.5829051214,50.73,3.66,50.8618570247,133.88,7.3688,-1.7892000000000001,7.5829051214,7.3688,-1.7892000000000001,7.5829051214,0.0,0.0,0.0,132.67
2019-08-17 20:00:00,46.7106,1.3656000000000001,46.7305576226,6.8206,-1.7244000000000002,7.0352071554,39.89,3.09,40.0095013715,131.66,59.4906,2.4356,59.5404369796,6.8206,-1.7244000000000002,7.0352071554,52.67,4.16,52.8340278608,133.79,6.8206,-1.7244000000000002,7.0352071554,6.8206,-1.7244000000000002,7.0352071554,0.0,0.0,0.0,132.41
2019-08-17 20:30:00,44.0396,0.45520000000000005,44.0419524454,6.7996,-1.9048,7.0613612852,37.24,2.36,37.3147048762,132.32,57.0196,1.8252000000000002,57.0488048884,6.7996,-1.9048,7.0613612852,50.22,3.73,50.3583290033,134.37,6.7996,-1.9048,7.0613612852,6.7996,-1.9048,7.0613612852,0.0,0.0,0.0,133.06
2019-08-17 21:00:00,43.2034,0.4848,43.206119967,6.5734,-1.3052000000000001,6.7017262403,36.63,1.79,36.6737099296,132.19,56.1134,1.8148,56.1427391441,6.5734,-1.3052000000000001,6.7017262403,49.54,3.12,49.6381506505,134.31,6.5734,-1.3052000000000001,6.7017262403,6.5734,-1.3052000000000001,6.7017262403,0.0,0.0,0.0,132.93
2019-08-17 21:30:00,41.803,-0.1786,41.8033815254,6.663,-1.2786,6.7845697697,35.14,1.1,35.1572126313,131.67,54.973,1.3814,54.9903536537,6.663,-1.2786,6.7845697697,48.31,2.66,48.3831757949,133.69,6.663,-1.2786,6.7845697697,6.663,-1.2786,6.7845697697,0.0,0.0,0.0,132.4
2019-08-17 22:00:00,42.276,-0.8244,42.2840373115,6.5760000000000005,-2.2444,6.9484607907000004,35.7,1.42,35.728229735,131.02,55.056,0.7756000000000001,55.0614628516,6.5760000000000005,-2.2444,6.9484607907000004,48.48,3.02,48.5739724544,133.18,6.5760000000000005,-2.2444,6.9484607907000004,6.5760000000000005,-2.2444,6.9484607907000004,0.0,0.0,0.0,131.76
2019-08-17 22:30:00,40.3378,-0.7428,40.3446385618,6.5578,-1.8528,6.8145145594,33.78,1.11,33.7982322023,131.5,52.6078,0.6672,52.6120307219,6.5578,-1.8528,6.8145145594,46.05,2.52,46.1188995966,133.73,6.5578,-1.8528,6.8145145594,6.5578,-1.8528,6.8145145594,0.0,0.0,0.0,132.29
2019-08-17 23:00:00,38.9254,-0.872,38.9351659706,6.5354,-1.952,6.8206859743,32.39,1.08,32.4080005554,132.41,50.6854,0.418,50.6871235834,6.5354,-1.952,6.8206859743,44.15,2.37,44.2135657915,134.56,6.5354,-1.952,6.8206859743,6.5354,-1.952,6.8206859743,0.0,0.0,0.0,133.22
2019-08-17 23:30:00,36.561,-1.4938,36.5915039243,6.541,-1.7938,6.7825068699,30.02,0.30000000000000004,30.0214989632,131.74,47.631,-0.5038,47.6336643083,6.541,-1.7938,6.7825068699,41.09,1.29,41.1102444653,133.84,6.541,-1.7938,6.7825068699,6.541,-1.7938,6.7825068699,0.0,0.0,0.0,132.44
2019-08-18 00:00:00,35.272,-1.7452,35.3151484074,6.542,-2.2352,6.9133120167,28.73,0.49,28.7341782552,132.32,45.802,-0.8352,45.8096143079,6.542,-2.2352,6.9133120167,39.26,1.4,39.2849538628,134.45,6.542,-2.2352,6.9133120167,6.542,-2.2352,6.9133120167,0.0,0.0,0.0,133.1
2019-08-18 00:30:00,33.1638,-1.8538000000000001,33.2155717229,6.5738,-1.6038000000000001,6.766610738,26.59,-0.25,26.5911752279,132.65,43.0538,-1.2138,43.0709067107,6.5738,-1.6038000000000001,6.766610738,36.48,0.39,36.4820846444,134.82,6.5738,-1.6038000000000001,6.766610738,6.5738,-1.6038000000000001,6.766610738,0.0,0.0,0.0,133.51
2019-08-18 01:00:00,33.4864,-0.8392000000000001,33.4969139116,6.5964,-1.1692,6.6992179842,26.89,0.33,26.8920248401,132.41,42.3464,-0.9292,42.3565934135,6.5964,-1.1692,6.6992179842,35.75,0.24,35.7508055853,134.63,6.5964,-1.1692,6.6992179842,6.5964,-1.1692,6.6992179842,0.0,0.0,0.0,133.34
2019-08-18 01:30:00,32.9932,-1.5268000000000002,33.0285083599,6.6032,-1.5068000000000001,6.772938541,26.39,-0.02,26.3900075786,132.09,43.7132,-0.1568,43.7134812212,6.6032,-1.5068000000000001,6.772938541,37.11,1.35,37.1345472572,134.38,6.6032,-1.5068000000000001,6.772938541,6.6032,-1.5068000000000001,6.772938541,0.0,0.0,0.0,132.85
2019-08-18 02:00:00,32.795,-1.6546,32.836713084,6.645,-1.8046000000000002,6.8856812415,26.15,0.15,26.1504302068,132.43,43.375,-0.15460000000000002,43.3752755168,6.645,-1.8046000000000002,6.8856812415,36.73,1.65,36.7670423069,134.73,6.645,-1.8046000000000002,6.8856812415,6.645,-1.8046000000000002,6.8856812415,0.0,0.0,0.0,133.18
2019-08-18 02:30:00,32.0692,-1.5966,32.1089196361,6.5692,-1.8166,6.8157482495,25.5,0.22,25.5009490019,132.17,42.6192,-0.12660000000000002,42.6193880317,6.5692,-1.8166,6.8157482495,36.05,1.69,36.0895912972,134.52,6.5692,-1.8166,6.8157482495,6.5692,-1.8166,6.8157482495,0.0,0.0,0.0,132.93
2019-08-18 03:00:00,31.0624,-1.794,31.1141628485,6.5124,-1.574,6.6999126681,24.55,-0.22,24.5509857236,131.98,41.1024,-0.524,41.1057400099,6.5124,-1.574,6.6999126681,34.59,1.05,34.6059330173,134.31,6.5124,-1.574,6.6999126681,6.5124,-1.574,6.6999126681,0.0,0.0,0.0,132.75
2019-08-18 03:30:00,30.8194,-0.9872000000000001,30.8352068292,6.5594,-1.5672000000000001,6.7440228499,24.26,0.58,24.266932233,132.09,40.2794,0.0528,40.2794346063,6.5594,-1.5672000000000001,6.7440228499,33.72,1.62,33.7588921619,134.51,6.5594,-1.5672000000000001,6.7440228499,6.5594,-1.5672000000000001,6.7440228499,0.0,0.0,0.0,132.9
2019-08-18 04:00:00,29.8402,-1.4008,29.8730610531,6.5302,-1.4408,6.6872577848,23.31,0.04,23.31003432,132.31,39.2102,-0.4408,39.2126776525,6.5302,-1.4408,6.6872577848,32.68,1.0,32.6952962978,134.74,6.5302,-1.4408,6.6872577848,6.5302,-1.4408,6.6872577848,0.0,0.0,0.0,133.12
2019-08-18 04:30:00,30.8582,-0.9644,30.8732663416,6.5182,-1.6244,6.7175595717,24.34,0.66,24.3489465891,132.45,40.2582,0.0456,40.2582258253,6.5182,-1.6244,6.7175595717,33.74,1.67,33.7813040009,134.92,6.5182,-1.6244,6.7175595717,6.5182,-1.6244,6.7175595717,0.0,0.0,0.0,133.26
2019-08-18 05:00:00,31.3494,-0.8426,31.3607215338,6.5294,-1.6026,6.7231979831,24.82,0.76,24.8316330514,132.22,40.6594,0.017400000000000002,40.6594037231,6.5294,-1.6026,6.7231979831,34.13,1.62,34.1684254832,134.74,6.5294,-1.6026,6.7231979831,6.5294,-1.6026,6.7231979831,0.0,0.0,0.0,133.06
2019-08-18 05:30:00,31.5108,-0.5036,31.5148239659,6.5408,-1.1536,6.6417510944,24.97,0.65,24.9784587195,131.84,40.4608,-0.0436,40.4608234914,6.5408,-1.1536,6.6417510944,33.92,1.11,33.9381569918,134.31,6.5408,-1.1536,6.6417510944,6.5408,-1.1536,6.6417510944,0.0,0.0,0.0,132.73
2019-08-18 06:00:00,30.8486,-1.075,30.8673249077,6.5186,-1.5750000000000002,6.7061740926,24.33,0.5,24.3351371478,132.08,40.3586,-0.20500000000000002,40.3591206416,6.5186,-1.5750000000000002,6.7061740926,33.84,1.37,33.8677206201,134.56,6.5186,-1.5750000000000002,6.7061740926,6.5186,-1.5750000000000002,6.7061740926,0.0,0.0,0.0,132.9
2019-08-18 06:30:00,30.626,-1.165,30.648150042,6.546,-1.135,6.6436692422,24.08,-0.03,24.0800186877,131.74,40.256,-0.23500000000000001,40.2566859168,6.546,-1.135,6.6436692422,33.71,0.9,33.7220120989,134.17,6.546,-1.135,6.6436692422,6.546,-1.135,6.6436692422,0.0,0.0,0.0,132.58
2019-08-18 07:00:00,31.7158,-1.1154,31.7354074623,6.7058,-1.6454,6.9047154033,25.01,0.53,25.0156151234,132.19,41.2858,-0.0354,41.2858151766,6.7058,-1.6454,6.9047154033,34.58,1.6099999999999999,34.6174594677,134.52,6.7058,-1.6454,6.9047154033,6.7058,-1.6454,6.9047154033,0.0,0.0,0.0,132.93
2019-08-18 07:30:00,32.9554,-0.9114000000000001,32.9680002293,7.3654,-1.8914,7.6043744726,25.59,0.98,25.6087582674,132.35,42.0154,0.36860000000000004,42.0170168279,7.3654,-1.8914,7.6043744726,34.65,2.26,34.7236245228,134.67,7.3654,-1.8914,7.6043744726,7.3654,-1.8914,7.6043744726,0.0,0.0,0.0,133.09
2019-08-18 08:00:00,35.3204,-1.4929999999999999,35.3519406138,7.2204,-2.123,7.526041799,28.1,0.63,28.1070613903,133.3,45.5204,-0.043000000000000003,45.5204203096,7.2204,-2.123,7.526041799,38.3,2.08,38.3564388337,135.35,7.2204,-2.123,7.526041799,7.2204,-2.123,7.526041799,0.0,0.0,0.0,134.01
2019-08-18 08:30:00,36.4194,-0.4554,36.4222471234,7.4494,-1.8454000000000002,7.6745723998,28.97,1.3900000000000001,29.0033273953,133.22,47.0694,1.3346,47.0883167412,7.4494,-1.8454000000000002,7.6745723998,39.62,3.18,39.7474124944,135.23,7.4494,-1.8454000000000002,7.6745723998,7.4494,-1.8454000000000002,7.6745723998,0.0,0.0,0.0,133.9
2019-08-18 09:00:00,38.0684,-0.47800000000000004,38.0714008484,7.9984,-1.988,8.2417562789,30.07,1.51,30.1078893315,132.64,48.7384,1.502,48.7615385172,7.9984,-1.988,8.2417562789,40.74,3.49,40.8892125138,134.73,7.9984,-1.988,8.2417562789,7.9984,-1.988,8.2417562789,0.0,0.0,0.0,133.3
2019-08-18 09:30:00,41.3448,-0.062200000000000005,41.3448467875,8.1648,-2.2622,8.4723968203,33.18,2.2,33.2528555165,132.76,52.3748,2.1078,52.4171965664,8.1648,-2.2622,8.4723968203,44.21,4.37,44.4254544152,134.87,8.1648,-2.2622,8.4723968203,8.1648,-2.2622,8.4723968203,0.0,0.0,0.0,133.42
2019-08-18 10:00:00,43.8536,0.5572,43.8571397243,11.5436,-2.9528,11.9152729218,32.31,3.51,32.5000953845,131.77,49.6036,3.2572,49.7104263188,11.5436,-2.9528,11.9152729218,38.06,6.21,38.5632947244,133.94,11.5436,-2.9528,11.9152729218,11.5436,-2.9528,11.9152729218,0.0,0.0,0.0,132.39
2019-08-18 10:30:00,45.8454,1.587,45.8728598428,10.6554,-3.093,11.0952331278,35.19,4.68,35.4998380278,132.79,54.2854,4.507,54.47217365,10.6554,-3.093,11.0952331278,43.63,7.6,44.286983415,135.05,10.6554,-3.093,11.0952331278,10.6554,-3.093,11.0952331278,0.0,0.0,0.0,133.41
2019-08-18 11:00:00,47.1284,1.7318,47.1602079915,10.1684,-2.9882,10.5983818482,36.96,4.72,37.2601663979,132.66,56.8684,4.5618,57.0510730644,10.1684,-2.9882,10.5983818482,46.7,7.55,47.306368493,134.87,10.1684,-2.9882,10.5983818482,10.1684,-2.9882,10.5983818482,0.0,0.0,0.0,133.25
2019-08-18 11:30:00,48.4408,2.0322,48.4834089301,13.8508,-3.2278000000000002,14.2219321289,34.59,5.26,34.9876506785,133.16,52.1708,5.5422,52.4643531694,13.8508,-3.2278000000000002,14.2219321289,38.32,8.77,39.3107529818,135.22,13.8508,-3.2278000000000002,14.2219321289,13.8508,-3.2278000000000002,14.2219321289,0.0,0.0,0.0,133.74
2019-08-18 12:00:00,49.3764,2.0872,49.4204945422,15.1364,-3.4628,15.5274463065,34.24,5.55,34.6868865712,132.6,51.2764,5.7672,51.5997072937,15.1364,-3.4628,15.5274463065,36.14,9.23,37.300033512,134.85,15.1364,-3.4628,15.5274463065,15.1364,-3.4628,15.5274463065,0.0,0.0,0.0,133.21
2019-08-18 12:30:00,49.7612,2.0488,49.8033593935,14.1012,-3.4112,14.5079332394,35.66,5.46,36.0755762255,132.56,53.5812,5.6688,53.8802402266,14.1012,-3.4112,14.5079332394,39.48,9.08,40.5106998212,134.73,14.1012,-3.4112,14.5079332394,14.1012,-3.4112,14.5079332394,0.0,0.0,0.0,133.13
2019-08-18 13:00:00,49.853,2.2923999999999998,49.9056781014,13.493,-3.2976,13.8901121219,36.36,5.59,36.787194783,132.47,55.003,5.7924,55.3071596338,13.493,-3.2976,13.8901121219,41.51,9.09,42.4936254043,134.73,13.493,-3.2976,13.8901121219,13.493,-3.2976,13.8901121219,0.0,0.0,0.0,133.03
2019-08-18 13:30:00,49.2364,1.9864000000000002,49.2764535039,15.2164,-3.2536,15.5603580267,34.02,5.24,34.4211853369,132.68,51.2764,5.5364,51.5744211981,15.2164,-3.2536,15.5603580267,36.06,8.79,37.115868574,134.69,15.2164,-3.2536,15.5603580267,15.2164,-3.2536,15.5603580267,0.0,0.0,0.0,133.27
2019-08-18 14:00:00,47.9764,1.6682000000000001,48.005393949,12.7964,-2.9118,13.123506856,35.18,4.58,35.4768769764,132.29,54.3664,5.0082,54.5965888696,12.7964,-2.9118,13.123506856,41.57,7.92,42.317742142,134.43,12.7964,-2.9118,13.123506856,12.7964,-2.9118,13.123506856,0.0,0.0,0.0,132.89
2019-08-18 14:30:00,47.8098,1.1938,47.8247021369,14.7798,-2.7662,15.0364341012,33.03,3.96,33.2665372409,132.89,49.4898,4.7238,49.7147321272,14.7798,-2.7662,15.0364341012,34.71,7.49,35.5089312709,134.91,14.7798,-2.7662,15.0364341012,14.7798,-2.7662,15.0364341012,0.0,0.0,0.0,133.5
2019-08-18 15:00:00,47.0368,1.163,47.0511755777,12.9968,-2.497,13.2344935392,34.04,3.66,34.2361972187,132.98,50.7268,3.3529999999999998,50.837494502,12.9968,-2.497,13.2344935392,37.73,5.85,38.1808250304,135.0,12.9968,-2.497,13.2344935392,12.9968,-2.497,13.2344935392,0.0,0.0,0.0,133.72
2019-08-18 15:30:00,47.0814,1.012,47.0922750561,11.5014,-2.818,11.8415930499,35.58,3.83,35.7855459648,133.32,53.2914,2.992,53.3753255537,11.5014,-2.818,11.8415930499,41.79,5.8100000000000005,42.1919447288,135.4,11.5014,-2.818,11.8415930499,11.5014,-2.818,11.8415930499,0.0,0.0,0.0,134.07
2019-08-18 16:00:00,46.6222,0.8846,46.6305913537,13.7322,-2.9754,14.0508477324,32.89,3.86,33.115731911,133.21,49.2122,3.2946,49.3223581959,13.7322,-2.9754,14.0508477324,35.48,6.27,36.0297557583,135.28,13.7322,-2.9754,14.0508477324,13.7322,-2.9754,14.0508477324,0.0,0.0,0.0,133.93
2019-08-18 16:30:00,47.7794,0.8824000000000001,47.7875474797,12.1594,-2.9376,12.5092166869,35.62,3.8200000000000003,35.8242487709,133.66,52.0994,3.1724,52.1958964107,12.1594,-2.9376,12.5092166869,39.94,6.11,40.4046494849,134.12,12.1594,-2.9376,12.5092166869,12.1594,-2.9376,12.5092166869,0.0,0.0,0.0,134.44
2019-08-18 17:00:00,47.4138,0.5054000000000001,47.4164935397,12.2938,-2.1946,12.4881458832,35.12,2.7,35.2236341112,133.09,52.3638,2.9054,52.4443409683,12.2938,-2.1946,12.4881458832,40.07,5.1,40.3932531495,132.83,12.2938,-2.1946,12.4881458832,12.2938,-2.1946,12.4881458832,0.0,0.0,0.0,133.84
