Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-08-18 17:30:00,47.504,0.3156,47.5050483566,11.764,-2.7044,12.0708523046,35.74,3.02,35.8673667837,133.48,53.664,2.7856,53.736249063,11.764,-2.7044,12.0708523046,41.9,5.49,42.2581364946,133.17,11.764,-2.7044,12.0708523046,11.764,-2.7044,12.0708523046,0.0,0.0,0.0,134.22
2019-08-18 18:00:00,47.9446,0.23040000000000002,47.9451535957,10.7946,-2.3296,11.0431166488,37.15,2.56,37.2381001127,133.0,55.5746,2.5104,55.6312706427,10.7946,-2.3296,11.0431166488,44.78,4.84,45.0408037228,132.77,10.7946,-2.3296,11.0431166488,10.7946,-2.3296,11.0431166488,0.0,0.0,0.0,133.75
2019-08-18 18:30:00,47.2558,0.2842,47.2566545926,8.8558,-2.3858,9.1715448688,38.4,2.67,38.4927122973,133.0,58.0058,2.2942,58.0511514725,8.8558,-2.3858,9.1715448688,49.15,4.68,49.3723090406,132.69,8.8558,-2.3858,9.1715448688,8.8558,-2.3858,9.1715448688,0.0,0.0,0.0,133.71
2019-08-18 19:00:00,46.1774,-0.107,46.1775239674,7.9274000000000004,-1.337,8.0393556807,38.25,1.23,38.2697713607,133.04,57.9574,1.683,57.9818308072,7.9274000000000004,-1.337,8.0393556807,50.03,3.02,50.1210664292,132.66,7.9274000000000004,-1.337,8.0393556807,7.9274000000000004,-1.337,8.0393556807,0.0,0.0,0.0,133.78
2019-08-18 19:30:00,45.802,-0.1622,45.802287201,7.532,-2.0522,7.8065708759,38.27,1.8900000000000001,38.3166412933,133.34,58.192,1.6578,58.2156092886,7.532,-2.0522,7.8065708759,50.66,3.71,50.7956661537,132.92,7.532,-2.0522,7.8065708759,7.532,-2.0522,7.8065708759,0.0,0.0,0.0,134.06
2019-08-18 20:00:00,44.3472,-0.0094,44.3472009962,6.9872,-1.3094000000000001,7.1088319856,37.36,1.3,37.3826109308,131.82,57.2472,1.3806,57.2638451748,6.9872,-1.3094000000000001,7.1088319856,50.26,2.69,50.3319351903,131.83,6.9872,-1.3094000000000001,7.1088319856,6.9872,-1.3094000000000001,7.1088319856,0.0,0.0,0.0,132.57
2019-08-18 20:30:00,45.554,-0.0324,45.5540115221,6.714,-1.3424,6.8468849676,38.84,1.31,38.8620856363,131.46,58.914,1.4476,58.9317821024,6.714,-1.3424,6.8468849676,52.2,2.79,52.2745071713,133.41,6.714,-1.3424,6.8468849676,6.714,-1.3424,6.8468849676,0.0,0.0,0.0,132.19
2019-08-18 21:00:00,45.5076,-0.2612,45.5083495987,6.6076,-1.4112,6.7566162537,38.9,1.15,38.9169950022,131.55,60.0776,1.9988000000000001,60.1108411453,6.6076,-1.4112,6.7566162537,53.47,3.41,53.5786244691,133.41,6.6076,-1.4112,6.7566162537,6.6076,-1.4112,6.7566162537,0.0,0.0,0.0,132.19
2019-08-18 21:30:00,45.3768,-0.021400000000000002,45.3768050462,6.5668,-1.9114,6.8393210336,38.81,1.8900000000000001,38.8559931027,131.66,59.7468,2.2486,59.7890986067,6.5668,-1.9114,6.8393210336,53.18,4.16,53.3424596358,133.73,6.5668,-1.9114,6.8393210336,6.5668,-1.9114,6.8393210336,0.0,0.0,0.0,132.31
2019-08-18 22:00:00,43.9916,0.109,43.9917350369,6.5516,-2.041,6.8621529828,37.44,2.15,37.5016812956,131.9,57.7416,2.249,57.7853819885,6.5516,-2.041,6.8621529828,51.19,4.29,51.3694481185,134.03,6.5516,-2.041,6.8621529828,6.5516,-2.041,6.8621529828,0.0,0.0,0.0,132.59
2019-08-18 22:30:00,42.944,-0.9492,42.9544888998,6.574,-2.2392,6.944889678,36.37,1.29,36.3928701808,132.51,56.114,1.0508,56.1238378645,6.574,-2.2392,6.944889678,49.54,3.29,49.6491258735,134.51,6.574,-2.2392,6.944889678,6.574,-2.2392,6.944889678,0.0,0.0,0.0,133.23
2019-08-18 23:00:00,39.568,-1.7202000000000002,39.6053747873,6.558,-1.5502,6.7387301504,33.01,-0.17,33.0104377432,133.04,51.968,0.1198,51.9681380852,6.558,-1.5502,6.7387301504,45.41,1.67,45.4406976179,134.92,6.558,-1.5502,6.7387301504,6.558,-1.5502,6.7387301504,0.0,0.0,0.0,133.81
2019-08-18 23:30:00,35.709,-1.8182,35.7552588054,6.599,-1.1082,6.6914055504,29.11,-0.71,29.1186572493,133.08,47.289,-0.2582,47.2897048864,6.599,-1.1082,6.6914055504,40.69,0.85,40.6988771344,134.96,6.599,-1.1082,6.6914055504,6.599,-1.1082,6.6914055504,0.0,0.0,0.0,133.85
2019-08-19 00:00:00,33.9216,-1.4916,33.9543784676,6.6616,-1.5516,6.8399106076,27.26,0.06,27.2600660307,131.93,44.9516,-0.1116,44.9517385328,6.6616,-1.5516,6.8399106076,38.29,1.44,38.3170679985,134.07,6.6616,-1.5516,6.8399106076,6.6616,-1.5516,6.8399106076,0.0,0.0,0.0,132.74
2019-08-19 00:30:00,33.9054,-0.894,33.9171842163,6.5954,-2.054,6.9078373721,27.31,1.16,27.334624563,130.8,44.5754,0.486,44.5780493198,6.5954,-2.054,6.9078373721,37.98,2.54,38.0648394191,133.13,6.5954,-2.054,6.9078373721,6.5954,-2.054,6.9078373721,0.0,0.0,0.0,131.59
2019-08-19 01:00:00,32.5758,-1.3394,32.603324033,6.5358,-2.1794000000000002,6.8895911345,26.04,0.84,26.0535448644,130.98,42.9258,-0.0194,42.9258043838,6.5358,-2.1794000000000002,6.8895911345,36.39,2.16,36.4540491578,133.36,6.5358,-2.1794000000000002,6.8895911345,6.5358,-2.1794000000000002,6.8895911345,0.0,0.0,0.0,131.79
2019-08-19 01:30:00,31.0852,-1.53,31.1228301901,6.5552,-1.43,6.7093626404,24.53,-0.1,24.5302038312,131.73,41.0952,-0.32,41.0964458687,6.5552,-1.43,6.7093626404,34.54,1.11,34.5578312398,133.95,6.5552,-1.43,6.7093626404,6.5552,-1.43,6.7093626404,0.0,0.0,0.0,132.6
2019-08-19 02:00:00,32.222,-1.3126,32.2487240486,6.562,-1.9126,6.8350481169,25.66,0.6000000000000001,25.6670138505,131.55,41.522,-0.5326000000000001,41.5254156723,6.562,-1.9126,6.8350481169,34.96,1.38,34.9872262404,133.9,6.562,-1.9126,6.8350481169,6.562,-1.9126,6.8350481169,0.0,0.0,0.0,132.44
2019-08-19 02:30:00,31.9382,-1.2298,31.9618683321,6.5482,-1.9898,6.8438459422,25.39,0.76,25.4013720102,131.4,40.5982,-0.8698,40.6075164875,6.5482,-1.9898,6.8438459422,34.05,1.12,34.068414991,133.83,6.5482,-1.9898,6.8438459422,6.5482,-1.9898,6.8438459422,0.0,0.0,0.0,132.32
2019-08-19 03:00:00,31.479,-0.9944000000000001,31.4947022904,6.499,-2.0044,6.8010749415,24.98,1.01,25.0004099966,131.55,40.009,-0.6844,40.0148532967,6.499,-2.0044,6.8010749415,33.51,1.32,33.5359881322,134.01,6.499,-2.0044,6.8010749415,6.499,-2.0044,6.8010749415,0.0,0.0,0.0,132.49
2019-08-19 03:30:00,30.2876,-0.9976,30.3040248073,6.4976,-1.4476,6.656902547,23.79,0.45,23.7942556093,131.65,38.6576,-0.8276,38.6664578093,6.4976,-1.4476,6.656902547,32.16,0.62,32.165975813,134.04,6.4976,-1.4476,6.656902547,6.4976,-1.4476,6.656902547,0.0,0.0,0.0,132.61
2019-08-19 04:00:00,30.5166,-0.9544,30.5315206781,6.4766,-1.9744000000000002,6.7708642668,24.04,1.02,24.061629205,131.85,39.0066,-0.6044,39.0112822517,6.4766,-1.9744000000000002,6.7708642668,32.53,1.37,32.5588359743,134.16,6.4766,-1.9744000000000002,6.7708642668,6.4766,-1.9744000000000002,6.7708642668,0.0,0.0,0.0,132.81
2019-08-19 04:30:00,30.6412,-1.3916,30.6727841579,6.5512,-1.9016000000000002,6.8216056761,24.09,0.51,24.0953979008,131.54,39.1712,-1.0416,39.1850461273,6.5512,-1.9016000000000002,6.8216056761,32.62,0.86,32.6313346341,133.84,6.5512,-1.9016000000000002,6.8216056761,6.5512,-1.9016000000000002,6.8216056761,0.0,0.0,0.0,132.49
2019-08-19 05:00:00,31.129,-0.9550000000000001,31.1436456761,6.499,-2.055,6.8161591824,24.63,1.1,24.654551304,131.4,39.669,-0.635,39.6740820436,6.499,-2.055,6.8161591824,33.17,1.42,33.2003810219,133.74,6.499,-2.055,6.8161591824,6.499,-2.055,6.8161591824,0.0,0.0,0.0,132.36
2019-08-19 05:30:00,31.8304,-0.2452,31.831344414,6.4804,-1.8352,6.7352463355,25.35,1.5899999999999999,25.39981496,131.79,40.5404,0.0548,40.5404370376,6.4804,-1.8352,6.7352463355,34.06,1.8900000000000001,34.1123980394,134.16,6.4804,-1.8352,6.7352463355,6.4804,-1.8352,6.7352463355,0.0,0.0,0.0,132.71
2019-08-19 06:00:00,32.2288,-0.6718000000000001,32.2358009778,6.4988,-1.7118,6.7204658083,25.73,1.04,25.751009688899998,131.79,41.1388,-0.3618,41.1403909155,6.4988,-1.7118,6.7204658083,34.64,1.35,34.6662963121,133.98,6.4988,-1.7118,6.7204658083,6.4988,-1.7118,6.7204658083,0.0,0.0,0.0,132.71
2019-08-19 06:30:00,33.7872,-0.9276000000000001,33.799930852,6.4972,-1.8376000000000001,6.7520649878,27.29,0.91,27.305168009,133.56,43.3572,-0.3476,43.3585933536,6.4972,-1.8376000000000001,6.7520649878,36.86,1.49,36.8901030088,135.49,6.4972,-1.8376000000000001,6.7520649878,6.4972,-1.8376000000000001,6.7520649878,0.0,0.0,0.0,134.49
2019-08-19 07:00:00,36.7498,-0.9490000000000001,36.7620510995,6.8298000000000005,-1.839,7.0730537281,29.92,0.89,29.9332340384,133.44,46.5798,-0.079,46.5798669925,6.8298000000000005,-1.839,7.0730537281,39.75,1.76,39.7889444444,135.31,6.8298000000000005,-1.839,7.0730537281,6.8298000000000005,-1.839,7.0730537281,0.0,0.0,0.0,134.37
2019-08-19 07:30:00,40.5458,-0.5842,40.5500084745,7.4958,-1.6442,7.6740088142000005,33.05,1.06,33.066994118,133.23,50.3058,0.6558,50.3100744114,7.4958,-1.6442,7.6740088142000005,42.81,2.3,42.8717401093,134.98,7.4958,-1.6442,7.6740088142000005,7.4958,-1.6442,7.6740088142000005,0.0,0.0,0.0,134.18
2019-08-19 08:00:00,44.494,0.0158,44.4940028053,7.174,-0.6842,7.2065529652,37.32,0.7000000000000001,37.3265642673,132.98,54.824,0.9658,54.8325062863,7.174,-0.6842,7.2065529652,47.65,1.65,47.6785591225,134.6,7.174,-0.6842,7.2065529652,7.174,-0.6842,7.2065529652,0.0,0.0,0.0,133.96
2019-08-19 08:30:00,47.747,0.877,47.7550535336,7.017,-1.513,7.1782628818,40.73,2.39,40.8000612745,131.7,59.297,2.167,59.3365831338,7.017,-1.513,7.1782628818,52.28,3.68,52.409357943,133.38,7.017,-1.513,7.1782628818,7.017,-1.513,7.1782628818,0.0,0.0,0.0,132.63
2019-08-19 09:00:00,50.0286,1.1822,50.0425660293,7.2086,-1.8678,7.4466496359,42.82,3.05,42.9284858806,131.34,62.8586,3.1522,62.9375878057,7.2086,-1.8678,7.4466496359,55.65,5.02,55.875959947,133.09,7.2086,-1.8678,7.4466496359,7.2086,-1.8678,7.4466496359,0.0,0.0,0.0,132.19
2019-08-19 09:30:00,51.3892,2.6756,51.4588059714,7.7892,-1.1244,7.8699372297,43.6,3.8,43.7652830449,130.63,63.3592,4.8056,63.5411836213,7.7892,-1.1244,7.8699372297,55.57,5.93,55.8855061711,132.66,7.7892,-1.1244,7.8699372297,7.7892,-1.1244,7.8699372297,0.0,0.0,0.0,131.46
2019-08-19 10:00:00,53.1592,3.4952,53.2739802125,8.5592,-1.9848,8.7863152504,44.6,5.48,44.9354025241,130.47,63.9092,5.6952,64.1624590215,8.5592,-1.9848,8.7863152504,55.35,7.68,55.8802729056,132.99,8.5592,-1.9848,8.7863152504,8.5592,-1.9848,8.7863152504,0.0,0.0,0.0,131.3
2019-08-19 10:30:00,54.6196,2.8574,54.6942907342,11.5096,-2.2526,11.7279622663,43.11,5.11,43.4117979356,130.79,60.8196,5.9974,61.1145854189,11.5096,-2.2526,11.7279622663,49.31,8.25,49.9953857871,133.18,11.5096,-2.2526,11.7279622663,11.5096,-2.2526,11.7279622663,0.0,0.0,0.0,131.56
2019-08-19 11:00:00,55.2694,-10.3872,56.2370029447,14.0594,-2.4172000000000002,14.2656785398,41.21,-7.97,41.9736226695,132.64,57.4294,-9.1672,58.1564574248,14.0594,-2.4172000000000002,14.2656785398,43.37,-6.75,43.8921336916,133.73,14.0594,-2.4172000000000002,14.2656785398,14.0594,-2.4172000000000002,14.2656785398,0.0,0.0,0.0,133.68
2019-08-19 11:30:00,56.2742,-9.833,57.1268192239,16.4942,-2.423,16.6712195907,39.78,-7.41,40.4642620098,132.5,53.9642,-7.913,54.54127291,16.4942,-2.423,16.6712195907,37.47,-5.49,37.8700541325,133.62,16.4942,-2.423,16.6712195907,16.4942,-2.423,16.6712195907,0.0,0.0,0.0,133.51
2019-08-19 12:00:00,56.2462,-9.6696,57.0713253622,17.3562,-2.3396,17.5131780839,38.89,-7.33,39.5747520523,132.65,53.8662,-7.9896,54.4554975241,17.3562,-2.3396,17.5131780839,36.51,-5.65,36.944588237,133.82,17.3562,-2.3396,17.5131780839,17.3562,-2.3396,17.5131780839,0.0,0.0,0.0,133.69
2019-08-19 12:30:00,56.0324,-10.1374,56.9420471051,15.5024,-2.2574,15.6658948203,40.53,-7.88,41.2889246651,132.65,56.8624,-8.8674,57.5496595691,15.5024,-2.2574,15.6658948203,41.36,-6.61,41.8848624207,133.73,15.5024,-2.2574,15.6658948203,15.5024,-2.2574,15.6658948203,0.0,0.0,0.0,133.73
2019-08-19 13:00:00,57.0886,-10.1844,57.9899151001,17.2386,-2.6544,17.4417650861,39.85,-7.53,40.5551895569,133.02,54.3686,-8.3444,55.0052150011,17.2386,-2.6544,17.4417650861,37.13,-5.69,37.5634529829,134.13,17.2386,-2.6544,17.4417650861,17.2386,-2.6544,17.4417650861,0.0,0.0,0.0,134.05
2019-08-19 13:30:00,55.9946,-10.6134,56.9915738396,17.9046,-2.3634,18.0599103187,38.09,-8.25,38.9732036148,132.99,52.3046,-8.6734,53.0188555961,17.9046,-2.3634,18.0599103187,34.4,-6.31,34.9739345799,133.97,17.9046,-2.3634,18.0599103187,17.9046,-2.3634,18.0599103187,0.0,0.0,0.0,134.01
2019-08-19 14:00:00,54.9722,-10.9376,56.0497445721,16.2722,-3.0176,16.5496345156,38.7,-7.92,39.502106273,132.91,54.1722,-8.3276,54.8085410734,16.2722,-3.0176,16.5496345156,37.9,-5.31,38.2701724585,133.87,16.2722,-3.0176,16.5496345156,16.2722,-3.0176,16.5496345156,0.0,0.0,0.0,133.82
2019-08-19 14:30:00,52.78,-18.6332,55.9725338201,15.27,-2.9932,15.5605959475,37.51,-15.64,40.6400012303,132.86,54.12,-6.7432,54.5384739999,15.27,-2.9932,15.5605959475,38.85,-3.75,39.0305649459,134.35,15.27,-2.9932,15.5605959475,15.27,-2.9932,15.5605959475,0.0,0.0,0.0,134.37
2019-08-19 15:00:00,51.9506,-21.6722,56.2898667009,14.3706,-2.6522,14.6132922095,37.58,-19.02,42.1190788123,132.43,52.7006,-6.0622,53.0481244645,14.3706,-2.6522,14.6132922095,38.33,-3.41,38.4813851102,134.35,14.3706,-2.6522,14.6132922095,14.3706,-2.6522,14.6132922095,0.0,0.0,0.0,134.22
2019-08-19 15:30:00,51.9102,-21.3756,56.1389805697,11.3902,-2.3556,11.6312298318,40.52,-19.02,44.7619347214,132.01,55.0402,-6.0556,55.3723207695,11.3902,-2.3556,11.6312298318,43.65,-3.7,43.8065349006,133.96,11.3902,-2.3556,11.6312298318,11.3902,-2.3556,11.6312298318,0.0,0.0,0.0,133.8
2019-08-19 16:00:00,51.4448,-21.7644,55.8592566581,12.8948,-2.6944,13.1732933771,38.55,-19.07,43.0089223301,132.56,53.5448,-6.0944,53.8905123227,12.8948,-2.6944,13.1732933771,40.65,-3.4,40.7919416062,134.5,12.8948,-2.6944,13.1732933771,12.8948,-2.6944,13.1732933771,0.0,0.0,0.0,134.34
2019-08-19 16:30:00,50.8664,-20.295,54.7656614491,11.6364,-2.565,11.9157471423,39.23,-17.73,43.0505029007,132.96,55.6064,-6.575,55.9937705996,11.6364,-2.565,11.9157471423,43.97,-4.01,44.1524744493,135.07,11.6364,-2.565,11.9157471423,11.6364,-2.565,11.9157471423,0.0,0.0,0.0,134.63
2019-08-19 17:00:00,51.7734,-11.8846,53.1199460158,11.1534,-1.5446,11.2598455016,40.62,-10.34,41.915390968,132.24,57.2234,-9.7346,58.0454989187,11.1534,-1.5446,11.2598455016,46.07,-8.19,46.7923177455,132.99,11.1534,-1.5446,11.2598455016,11.1534,-1.5446,11.2598455016,0.0,0.0,0.0,133.2
2019-08-19 17:30:00,51.7694,-14.471,53.7538893231,11.9894,-1.241,12.0534556605,39.78,-13.23,41.9223246016,132.52,60.2094,-11.751,61.3453979477,11.9894,-1.241,12.0534556605,48.22,-10.51,49.3520870886,132.94,11.9894,-1.241,12.0534556605,11.9894,-1.241,12.0534556605,0.0,0.0,0.0,133.42
2019-08-19 18:00:00,52.4386,-14.095,54.2998691984,11.0186,-1.5150000000000001,11.1222646507,41.42,-12.58,43.288252448,131.79,63.4286,-11.555,64.4725160278,11.0186,-1.5150000000000001,11.1222646507,52.41,-10.04,53.3629993535,132.42,11.0186,-1.5150000000000001,11.1222646507,11.0186,-1.5150000000000001,11.1222646507,0.0,0.0,0.0,132.63
2019-08-19 18:30:00,54.0188,-14.2054,55.8553859766,10.5288,-2.0154,10.719956464500001,43.49,-12.19,45.1660956913,131.73,65.6088,-10.9954,66.5237811508,10.5288,-2.0154,10.719956464500001,55.08,-8.98,55.8072289224,132.38,10.5288,-2.0154,10.719956464500001,10.5288,-2.0154,10.719956464500001,0.0,0.0,0.0,132.45
2019-08-19 19:00:00,54.7938,-14.0484,56.5660504278,10.9538,-1.5984,11.0698065475,43.84,-12.45,45.5735460547,131.93,65.3238,-11.7684,66.3754027106,10.9538,-1.5984,11.0698065475,54.37,-10.17,55.3129803934,132.46,10.9538,-1.5984,11.0698065475,10.9538,-1.5984,11.0698065475,0.0,0.0,0.0,132.74
2019-08-19 19:30:00,52.7964,-14.2754,54.6922928585,10.6364,-1.5354,10.746648692499999,42.16,-12.74,44.0428564015,132.43,63.4064,-12.2854,64.5856223483,10.6364,-1.5354,10.746648692499999,52.77,-10.75,53.8538336611,133.0,10.6364,-1.5354,10.746648692499999,10.6364,-1.5354,10.746648692499999,0.0,0.0,0.0,133.29
2019-08-19 20:00:00,50.798,-14.6512,52.8686529565,8.578,-1.5512000000000001,8.7171271323,42.22,-13.1,44.2056376495,131.85,62.258,-12.9212,63.5847149356,8.578,-1.5512000000000001,8.7171271323,53.68,-11.37,54.8709331067,132.51,8.578,-1.5512000000000001,8.7171271323,8.578,-1.5512000000000001,8.7171271323,0.0,0.0,0.0,132.73
2019-08-19 20:30:00,47.8346,-15.1378,50.1727211341,8.1246,-1.7678,8.3147003554,39.71,-13.37,41.9003699268,131.73,59.5146,-13.7078,61.0728367935,8.1246,-1.7678,8.3147003554,51.39,-11.94,52.7588447561,132.25,8.1246,-1.7678,8.3147003554,8.1246,-1.7678,8.3147003554,0.0,0.0,0.0,132.62
2019-08-19 21:00:00,48.216,-15.0164,50.5002467812,8.136,-2.0764,8.3967811071,40.08,-12.94,42.1170986655,131.91,60.016,-13.5164,61.5192110235,8.136,-2.0764,8.3967811071,51.88,-11.44,53.1263399831,132.42,8.136,-2.0764,8.3967811071,8.136,-2.0764,8.3967811071,0.0,0.0,0.0,132.8
2019-08-19 21:30:00,45.9536,-16.1772,48.7179140851,8.2436,-1.8172000000000001,8.4415138927,37.71,-14.36,40.3516257417,132.66,57.0936,-14.8672,58.9975660244,8.2436,-1.8172000000000001,8.4415138927,48.85,-13.05,50.5630794157,132.89,8.2436,-1.8172000000000001,8.4415138927,8.2436,-1.8172000000000001,8.4415138927,0.0,0.0,0.0,133.6
2019-08-19 22:00:00,42.3348,-17.2988,45.7327428926,6.4748,-1.9888,6.7733566627,35.86,-15.31,38.9914824032,132.72,54.5448,-15.9688,56.8343010908,6.4748,-1.9888,6.7733566627,48.07,-13.98,50.0616150359,132.6,6.4748,-1.9888,6.7733566627,6.4748,-1.9888,6.7733566627,0.0,0.0,0.0,133.66
2019-08-19 22:30:00,41.1514,-17.7476,44.815343664,6.4514,-2.0676,6.7746241017,34.7,-15.68,38.0782405056,132.49,52.6914,-16.6476,55.2587207572,6.4514,-2.0676,6.7746241017,46.24,-14.58,48.4841623626,132.47,6.4514,-2.0676,6.7746241017,6.4514,-2.0676,6.7746241017,0.0,0.0,0.0,133.44
2019-08-19 23:00:00,38.3242,-17.7728,42.2447242325,6.4742,-2.3128,6.8749043252,31.85,-15.46,35.4038712573,132.66,49.0142,-16.9128,51.8501167355,6.4742,-2.3128,6.8749043252,42.54,-14.6,44.9756778715,132.81,6.4742,-2.3128,6.8749043252,6.4742,-2.3128,6.8749043252,0.0,0.0,0.0,133.66
2019-08-19 23:30:00,34.704,-18.0548,39.1196040246,6.474,-2.1948,6.8359215209,28.23,-15.86,32.380125077,132.37,44.694,-17.5648,48.0216184134,6.474,-2.1948,6.8359215209,38.22,-15.37,41.1947241768,132.49,6.474,-2.1948,6.8359215209,6.474,-2.1948,6.8359215209,0.0,0.0,0.0,133.4
2019-08-20 00:00:00,31.8276,-18.0372,36.5832845108,6.4776,-2.0172,6.784423159,25.35,-16.02,29.9877124836,132.09,41.2576,-17.7072,44.8969318506,6.4776,-2.0172,6.784423159,34.78,-15.69,38.1552683125,132.37,6.4776,-2.0172,6.784423159,6.4776,-2.0172,6.784423159,0.0,0.0,0.0,133.16
2019-08-20 00:30:00,24.2502,-18.1084,30.2652664056,0.0002,-2.2284,2.228400009,24.25,-15.88,28.9868401175,132.06,32.9202,-18.0984,37.5671618651,0.0002,-2.2284,2.228400009,32.92,-15.87,36.5456331181,132.37,0.0002,-2.2284,2.228400009,0.0002,-2.2284,2.228400009,0.0,0.0,0.0,133.16
2019-08-20 01:00:00,23.64,-17.8948,29.6491731257,0.0,-2.2348,2.2348,23.64,-15.66,28.3563961039,132.2,31.5,-18.2448,36.4022351929,0.0,-2.2348,2.2348,31.5,-16.01,35.3351114332,132.52,0.0,-2.2348,2.2348,0.0,-2.2348,2.2348,0.0,0.0,0.0,133.33
2019-08-20 01:30:00,22.85,-17.9326,29.0465254852,0.0,-2.3026,2.3026,22.85,-15.63,27.6842807384,132.4,30.42,-18.3926,35.5480538815,0.0,-2.3026,2.3026,30.42,-16.09,34.4131442911,132.76,0.0,-2.3026,2.3026,0.0,-2.3026,2.3026,0.0,0.0,0.0,133.57
2019-08-20 02:00:00,23.01,-17.712,29.0374765433,0.0,-2.302,2.302,23.01,-15.41,27.693468544,132.52,30.43,-18.222,35.4686648184,0.0,-2.302,2.302,30.43,-15.92,34.3428493285,132.87,0.0,-2.302,2.302,0.0,-2.302,2.302,0.0,0.0,0.0,133.7
2019-08-20 02:30:00,22.39,-17.9788,28.7149673418,0.0,-2.2688,2.2688,22.39,-15.71,27.3517129263,132.63,29.73,-18.4788,35.0048418,0.0,-2.2688,2.2688,29.73,-16.21,33.8620288819,132.98,0.0,-2.2688,2.2688,0.0,-2.2688,2.2688,0.0,0.0,0.0,133.82
2019-08-20 03:00:00,22.55,-17.8536,28.7620154537,0.0,-2.3236,2.3236,22.55,-15.53,27.3803469664,132.76,29.52,-18.3736,34.7709588157,0.0,-2.3236,2.3236,29.52,-16.05,33.6010848039,133.14,0.0,-2.3236,2.3236,0.0,-2.3236,2.3236,0.0,0.0,0.0,133.95
2019-08-20 03:30:00,22.21,-17.773,28.4458016059,0.0,-2.243,2.243,22.21,-15.53,27.1010147411,132.76,29.21,-18.403,34.5238252371,0.0,-2.243,2.243,29.21,-16.16,33.382176382,133.14,0.0,-2.243,2.243,0.0,-2.243,2.243,0.0,0.0,0.0,133.95
2019-08-20 04:00:00,21.68,-17.7446,28.0159459801,0.0,-2.0546,2.0546,21.68,-15.69,26.7618852101,132.76,28.69,-18.3546,34.0588819717,0.0,-2.0546,2.0546,28.69,-16.3,32.9970619904,133.14,0.0,-2.0546,2.0546,0.0,-2.0546,2.0546,0.0,0.0,0.0,133.95
2019-08-20 04:30:00,22.23,-17.938,28.5647465243,0.0,-2.228,2.228,22.23,-15.71,27.2208927113,132.83,29.33,-18.528,34.6920118183,0.0,-2.228,2.228,29.33,-16.3,33.5550130383,133.25,0.0,-2.228,2.228,0.0,-2.228,2.228,0.0,0.0,0.0,134.02
2019-08-20 05:00:00,22.05,-17.89,28.3946227304,0.0,-2.29,2.29,22.05,-15.6,27.0104146581,132.72,29.21,-18.46,34.5542428654,0.0,-2.29,2.29,29.21,-16.17,33.3870184353,133.16,0.0,-2.29,2.29,0.0,-2.29,2.29,0.0,0.0,0.0,133.92
2019-08-20 05:30:00,22.55,-17.9282,28.8083816838,0.0,-1.8881999999999999,1.8881999999999999,22.55,-16.04,27.6728043393,132.68,30.04,-18.4082,35.2315686174,0.0,-1.8881999999999999,1.8881999999999999,30.04,-16.52,34.2828236877,133.05,0.0,-1.8881999999999999,1.8881999999999999,0.0,-1.8881999999999999,1.8881999999999999,0.0,0.0,0.0,133.86
2019-08-20 06:00:00,23.28,-17.6386,29.2075094789,0.0,-1.6785999999999999,1.6785999999999999,23.28,-15.96,28.2255203672,133.28,30.98,-18.0986,35.8792380348,0.0,-1.6785999999999999,1.6785999999999999,30.98,-16.42,35.0624699643,133.83,0.0,-1.6785999999999999,1.6785999999999999,0.0,-1.6785999999999999,1.6785999999999999,0.0,0.0,0.0,134.47
2019-08-20 06:30:00,27.1236,-17.7136,32.3953901338,0.0036000000000000003,-1.5136,1.5136042812000001,27.12,-16.2,31.5900997149,132.7,35.1936,-18.0236,39.5403545498,0.0036000000000000003,-1.5136,1.5136042812000001,35.19,-16.51,38.870505528,133.03,0.0036000000000000003,-1.5136,1.5136042812000001,0.0036000000000000003,-1.5136,1.5136042812000001,0.0,0.0,0.0,133.9
2019-08-20 07:00:00,31.429,-17.8638,36.151035828,0.019,-2.1138,2.1138853895,31.41,-15.75,35.1375952507,132.86,39.889,-17.8838,43.7145584839,0.019,-2.1138,2.1138853895,39.87,-15.77,42.8755151573,132.96,0.019,-2.1138,2.1138853895,0.019,-2.1138,2.1138853895,0.0,0.0,0.0,134.03
2019-08-20 07:30:00,33.9296,-17.8862,38.3553634659,0.049600000000000005,-2.0662,2.0667952487,33.88,-15.82,37.3915338011,132.95,42.6696,-17.4762,46.1097856273,0.049600000000000005,-2.0662,2.0667952487,42.62,-15.41,45.3203320817,132.79,0.049600000000000005,-2.0662,2.0667952487,0.049600000000000005,-2.0662,2.0667952487,0.0,0.0,0.0,134.08
2019-08-20 08:00:00,36.2746,-16.335,39.7828962013,0.1046,-2.095,2.09760963,36.17,-14.24,38.8721815699,132.48,44.3546,-15.645,47.0329306567,0.1046,-2.095,2.09760963,44.25,-13.55,46.2781265827,132.4,0.1046,-2.095,2.09760963,0.1046,-2.095,2.09760963,0.0,0.0,0.0,133.57
2019-08-20 08:30:00,37.2174,-14.6814,40.0084787104,0.1774,-2.0814,2.0889463181,37.04,-12.6,39.1244373761,131.82,44.0474,-13.5614,46.0877968308,0.1774,-2.0814,2.0889463181,43.87,-11.48,45.3471862413,131.73,0.1774,-2.0814,2.0889463181,0.1774,-2.0814,2.0889463181,0.0,0.0,0.0,132.87
2019-08-20 09:00:00,38.5144,-12.9318,40.627459416,0.2544,-1.9618000000000002,1.9782261246,38.26,-10.97,39.8016142889,131.35,43.4444,-11.7118,44.9953569894,0.2544,-1.9618000000000002,1.9782261246,43.19,-9.75,44.2768404473,131.37,0.2544,-1.9618000000000002,1.9782261246,0.2544,-1.9618000000000002,1.9782261246,0.0,0.0,0.0,132.42
2019-08-20 09:30:00,38.6418,-12.216,40.5267734126,0.33180000000000004,-1.846,1.8755818404,38.31,-10.37,39.6887011629,131.57,42.0018,-10.786,43.364605374,0.33180000000000004,-1.846,1.8755818404,41.67,-8.94,42.6182179355,131.52,0.33180000000000004,-1.846,1.8755818404,0.33180000000000004,-1.846,1.8755818404,0.0,0.0,0.0,132.66
2019-08-20 10:00:00,37.6368,-11.8632,39.4621873251,0.3168,-2.0132,2.037973621,37.32,-9.85,38.5979908804,131.33,38.0968,-10.6332,39.5528900648,0.3168,-2.0132,2.037973621,37.78,-8.62,38.7509070862,131.26,0.3168,-2.0132,2.037973621,0.3168,-2.0132,2.037973621,0.0,0.0,0.0,132.45
2019-08-20 10:30:00,37.9838,-11.4172,39.6625959599,0.3038,-2.1372,2.1586843864,37.68,-9.28,38.80593769,131.48,36.7638,-10.3772,38.2003045836,0.3038,-2.1372,2.1586843864,36.46,-8.24,37.379529157,131.53,0.3038,-2.1372,2.1586843864,0.3038,-2.1372,2.1586843864,0.0,0.0,0.0,132.63
2019-08-20 11:00:00,37.3344,-11.4738,39.057720233,0.4544,-1.8238,1.8795546813000001,36.88,-9.65,38.1216067342,131.48,36.0344,-10.4538,37.5201268361,0.4544,-1.8238,1.8795546813000001,35.58,-8.63,36.611655248,131.46,0.4544,-1.8238,1.8795546813000001,0.4544,-1.8238,1.8795546813000001,0.0,0.0,0.0,132.63
2019-08-20 11:30:00,36.2364,-11.458,38.004768766,0.5064000000000001,-1.288,1.383974335,35.73,-10.17,37.1491830327,131.51,36.6964,-10.688,38.221186755,0.5064000000000001,-1.288,1.383974335,36.19,-9.4,37.390855834,131.4,0.5064000000000001,-1.288,1.383974335,0.5064000000000001,-1.288,1.383974335,0.0,0.0,0.0,132.69
2019-08-20 12:00:00,35.5082,-11.708,37.388628368,0.5582,-0.598,0.8180410992,34.95,-11.11,36.673349997,131.31,35.1882,-10.508,36.7236638047,0.5582,-0.598,0.8180410992,34.63,-9.91,36.0200638534,131.44,0.5582,-0.598,0.8180410992,0.5582,-0.598,0.8180410992,0.0,0.0,0.0,132.47
2019-08-20 12:30:00,34.612,-11.315,36.4145543567,0.582,-0.545,0.7973386984,34.03,-10.77,35.6936100724,130.88,31.982,-10.005,33.5104214984,0.582,-0.545,0.7973386984,31.4,-9.46,32.7940787338,134.09,0.582,-0.545,0.7973386984,0.582,-0.545,0.7973386984,0.0,0.0,0.0,132.03
2019-08-20 13:00:00,33.6508,-11.2646,35.4861600318,0.39080000000000004,-0.5446,0.6703087348,33.26,-10.72,34.9448994848,131.14,29.7308,-9.6546,31.2591069898,0.39080000000000004,-0.5446,0.6703087348,29.34,-9.11,30.7217789198,134.45,0.39080000000000004,-0.5446,0.6703087348,0.39080000000000004,-0.5446,0.6703087348,0.0,0.0,0.0,132.26
2019-08-20 13:30:00,34.8594,-11.2608,36.6330913929,0.47940000000000005,-0.5508000000000001,0.7302088742,34.38,-10.71,36.0095612303,131.37,31.6094,-9.9308,33.1326871382,0.47940000000000005,-0.5508000000000001,0.7302088742,31.13,-9.38,32.5124791426,134.71,0.47940000000000005,-0.5508000000000001,0.7302088742,0.47940000000000005,-0.5508000000000001,0.7302088742,0.0,0.0,0.0,132.51
2019-08-20 14:00:00,33.3596,-10.896,35.0939557212,0.5396000000000001,-0.556,0.7747929788,32.82,-10.34,34.4102891589,131.73,28.7996,-9.456,30.3122565336,0.5396000000000001,-0.556,0.7747929788,28.26,-8.9,29.6283242861,134.97,0.5396000000000001,-0.556,0.7747929788,0.5396000000000001,-0.556,0.7747929788,0.0,0.0,0.0,132.87
2019-08-20 14:30:00,32.4536,-11.0894,34.2959319063,0.48360000000000003,-0.5594,0.7394574498,31.97,-10.53,33.6594979166,131.93,27.4936,-9.5094,29.091695195,0.48360000000000003,-0.5594,0.7394574498,27.01,-8.95,28.4542193708,135.18,0.48360000000000003,-0.5594,0.7394574498,0.48360000000000003,-0.5594,0.7394574498,0.0,0.0,0.0,133.05
2019-08-20 15:00:00,32.3604,-11.1598,34.2306386765,0.5204,-0.5598000000000001,0.7643246692,31.84,-10.6,33.5580929136,131.66,27.6404,-9.6798,29.2863490418,0.5204,-0.5598000000000001,0.7643246692,27.12,-9.12,28.6123889251,134.92,0.5204,-0.5598000000000001,0.7643246692,0.5204,-0.5598000000000001,0.7643246692,0.0,0.0,0.0,132.78
2019-08-20 15:30:00,33.0188,-11.3696,34.9214684342,0.4788,-0.5496,0.728909871,32.54,-10.82,34.2917482786,131.63,29.7788,-10.0096,31.4160631143,0.4788,-0.5496,0.728909871,29.3,-9.46,30.7893098331,134.88,0.4788,-0.5496,0.728909871,0.4788,-0.5496,0.728909871,0.0,0.0,0.0,132.75
2019-08-20 16:00:00,34.1776,-11.6602,36.111890089,0.5076,-0.5502,0.748583863,33.67,-11.11,35.4556201469,131.43,32.2876,-10.270199999999999,33.8816487468,0.5076,-0.5502,0.748583863,31.78,-9.72,33.2332183214,134.67,0.5076,-0.5502,0.748583863,0.5076,-0.5502,0.748583863,0.0,0.0,0.0,132.55
2019-08-20 16:30:00,35.388,-12.1112,37.4030975915,0.40800000000000003,-0.6412,0.7600009474,34.98,-11.47,36.8125155348,131.39,36.228,-11.0012,37.8615158894,0.40800000000000003,-0.6412,0.7600009474,35.82,-10.36,37.2880946148,134.63,0.40800000000000003,-0.6412,0.7600009474,0.40800000000000003,-0.6412,0.7600009474,0.0,0.0,0.0,132.5
2019-08-20 17:00:00,37.2946,-12.393,39.2997918335,0.15460000000000002,-0.883,0.8964319048,37.14,-11.51,38.8826400853,131.43,41.6846,-11.233,43.1715898035,0.15460000000000002,-0.883,0.8964319048,41.53,-10.35,42.8002733636,134.63,0.15460000000000002,-0.883,0.8964319048,0.15460000000000002,-0.883,0.8964319048,0.0,0.0,0.0,132.5
2019-08-20 17:30:00,38.708,-12.5384,40.688090869,0.088,-0.9484,0.9524739157000001,38.62,-11.59,40.321613311,131.5,46.468,-11.3384,47.8313112779,0.088,-0.9484,0.9524739157000001,46.38,-10.39,47.5295329243,134.93,0.088,-0.9484,0.9524739157000001,0.088,-0.9484,0.9524739157000001,0.0,0.0,0.0,132.5
2019-08-20 18:00:00,39.1504,-12.8008,41.1899781597,0.16040000000000001,-1.0408,1.0530872708,38.99,-11.76,40.7249027009,131.78,45.9304,-11.8908,47.4446284504,0.16040000000000001,-1.0408,1.0530872708,45.77,-10.85,47.0384459777,135.5,0.16040000000000001,-1.0408,1.0530872708,0.16040000000000001,-1.0408,1.0530872708,0.0,0.0,0.0,132.79
2019-08-20 18:30:00,40.5522,-12.9252,42.5622099976,0.1022,-1.6652,1.6683332641000002,40.45,-11.26,41.9879756597,131.81,49.6522,-11.1152,50.8811225886,0.1022,-1.6652,1.6683332641000002,49.55,-9.45,50.4430867414,135.28,0.1022,-1.6652,1.6683332641000002,0.1022,-1.6652,1.6683332641000002,0.0,0.0,0.0,132.7
2019-08-20 19:00:00,42.6616,-12.520199999999999,44.4608538222,0.0516,-2.0002,2.0008654627,42.61,-10.52,43.8894349474,131.4,53.2916,-10.7502,54.3650754676,0.0516,-2.0002,2.0008654627,53.24,-8.75,53.9542407972,134.93,0.0516,-2.0002,2.0008654627,0.0516,-2.0002,2.0008654627,0.0,0.0,0.0,132.26
2019-08-20 19:30:00,42.8052,-12.1192,44.4877528729,0.045200000000000004,-1.9392,1.9397267024,42.76,-10.18,43.9550907177,131.58,53.1452,-11.4692,54.3686934888,0.045200000000000004,-1.9392,1.9397267024,53.1,-9.53,53.9484096151,135.1,0.045200000000000004,-1.9392,1.9397267024,0.045200000000000004,-1.9392,1.9397267024,0.0,0.0,0.0,132.56
2019-08-20 20:00:00,42.7368,-12.675,44.576784308,0.016800000000000002,-1.975,1.9750714518999999,42.72,-10.7,44.0396230683,131.74,53.3168,-12.385,54.7363625686,0.016800000000000002,-1.975,1.9750714518999999,53.3,-10.41,54.3070722835,135.28,0.016800000000000002,-1.975,1.9750714518999999,0.016800000000000002,-1.975,1.9750714518999999,0.0,0.0,0.0,132.77
2019-08-20 20:30:00,41.2326,-12.8758,43.1962212283,0.0026000000000000003,-1.6358000000000001,1.6358020663000001,41.23,-11.24,42.7346522157,132.03,51.9426,-12.8658,53.5122649904,0.0026000000000000003,-1.6358000000000001,1.6358020663000001,51.94,-11.23,53.1401590137,135.69,0.0026000000000000003,-1.6358000000000001,1.6358020663000001,0.0026000000000000003,-1.6358000000000001,1.6358020663000001,0.0,0.0,0.0,133.07
2019-08-20 21:00:00,41.6408,-13.0618,43.6413432868,0.0008,-1.9818,1.9818001615,41.64,-11.08,43.0889312933,131.89,52.6808,-12.8918,54.235276305,0.0008,-1.9818,1.9818001615,52.68,-10.91,53.7978670581,135.32,0.0008,-1.9818,1.9818001615,0.0008,-1.9818,1.9818001615,0.0,0.0,0.0,132.93
2019-08-20 21:30:00,40.41,-13.3464,42.5569558705,0.0,-2.0164,2.0164,40.41,-11.33,41.9682856452,131.93,50.91,-13.4164,52.6481518095,0.0,-2.0164,2.0164,50.91,-11.4,52.1707590514,133.54,0.0,-2.0164,2.0164,0.0,-2.0164,2.0164,0.0,0.0,0.0,132.99
2019-08-20 22:00:00,37.42,-14.2388,40.0374802584,0.0,-1.8588,1.8588,37.42,-12.38,39.4147282117,131.98,47.43,-14.4588,49.5848948516,0.0,-1.8588,1.8588,47.43,-12.6,49.0750944981,133.4,0.0,-1.8588,1.8588,0.0,-1.8588,1.8588,0.0,0.0,0.0,133.11
2019-08-20 22:30:00,35.77,-15.0332,38.8006443534,0.0,-1.8132000000000001,1.8132000000000001,35.77,-13.22,38.1347780903,130.79,45.01,-15.6132,47.641075914,0.0,-1.8132000000000001,1.8132000000000001,45.01,-13.8,47.0780214113,132.32,0.0,-1.8132000000000001,1.8132000000000001,0.0,-1.8132000000000001,1.8132000000000001,0.0,0.0,0.0,131.98
2019-08-20 23:00:00,34.54,-15.202,37.7374138489,0.0,-2.002,2.002,34.54,-13.2,36.9763654244,130.25,42.89,-15.862,45.7291498281,0.0,-2.002,2.002,42.89,-13.86,45.0738471844,131.95,0.0,-2.002,2.002,0.0,-2.002,2.002,0.0,0.0,0.0,131.48
2019-08-20 23:30:00,31.35,-15.288,34.8790115112,0.0,-2.148,2.148,31.35,-13.14,33.9923829703,130.7,38.67,-16.188,41.9215963914,0.0,-2.148,2.148,38.67,-14.04,41.1398894019,132.55,0.0,-2.148,2.148,0.0,-2.148,2.148,0.0,0.0,0.0,131.93
2019-08-21 00:00:00,26.86,-15.1316,30.8289623335,0.0,-2.0216,2.0216,26.86,-13.11,29.8886550383,131.3,33.36,-16.3416,37.1475098837,0.0,-2.0216,2.0216,33.36,-14.32,36.3036086361,133.0,0.0,-2.0216,2.0216,0.0,-2.0216,2.0216,0.0,0.0,0.0,132.53
2019-08-21 00:30:00,30.6472,-15.191,34.205516351,7.1472,-1.351,7.273765795,23.5,-13.84,27.2726163028,131.53,36.6072,-16.641,40.212062529,7.1472,-1.351,7.273765795,29.46,-15.29,33.191500418,133.28,7.1472,-1.351,7.273765795,7.1472,-1.351,7.273765795,0.0,0.0,0.0,132.82
2019-08-21 01:00:00,30.2868,-15.5978,34.0673101239,7.1468,-1.4778,7.2979889751,23.14,-14.12,27.1078217495,131.98,35.9568,-17.1178,39.8234923516,7.1468,-1.4778,7.2979889751,28.81,-15.64,32.7814841031,133.65,7.1468,-1.4778,7.2979889751,7.1468,-1.4778,7.2979889751,0.0,0.0,0.0,133.29
2019-08-21 01:30:00,29.9344,-15.4986,33.7086770034,7.1444,-1.1186,7.2314395054,22.79,-14.38,26.9475138,131.83,35.7244,-17.0986,39.6054904946,7.1444,-1.1186,7.2314395054,28.58,-15.98,32.7441109209,133.6,7.1444,-1.1186,7.2314395054,7.1444,-1.1186,7.2314395054,0.0,0.0,0.0,133.17
2019-08-21 02:00:00,29.9798,-15.6262,33.8077880743,7.1398,-1.4562,7.2867868419,22.84,-14.17,26.8785137238,132.03,35.9598,-16.8962,39.7314584489,7.1398,-1.4562,7.2867868419,28.82,-15.44,32.6953513515,133.81,7.1398,-1.4562,7.2867868419,7.1398,-1.4562,7.2867868419,0.0,0.0,0.0,133.34
2019-08-21 02:30:00,29.9856,-15.7398,33.8655800393,7.1556,-1.6698,7.3478461742,22.83,-14.07,26.817415982900002,132.13,35.8956,-17.0098,39.7218755272,7.1556,-1.6698,7.3478461742,28.74,-15.34,32.5776487795,133.93,7.1556,-1.6698,7.3478461742,7.1556,-1.6698,7.3478461742,0.0,0.0,0.0,133.44
2019-08-21 03:00:00,28.7898,-15.9218,32.8991838695,7.1498,-1.2418,7.2568386561,21.64,-14.68,26.1494168195,132.13,34.4398,-17.4018,38.5865581165,7.1498,-1.2418,7.2568386561,27.29,-16.16,31.7157642191,133.93,7.1498,-1.2418,7.2568386561,7.1498,-1.2418,7.2568386561,0.0,0.0,0.0,133.47
2019-08-21 03:30:00,27.0174,-16.03,31.4149773637,7.1474,-0.54,7.1677699991,19.87,-15.49,25.1943842949,132.41,32.5374,-17.56,36.9734499169,7.1474,-0.54,7.1677699991,25.39,-17.02,30.566852962,134.08,7.1474,-0.54,7.1677699991,7.1474,-0.54,7.1677699991,0.0,0.0,0.0,133.74
2019-08-21 04:00:00,26.8458,-15.8974,31.1997484669,7.1458,-0.4874,7.1624029767,19.7,-15.41,25.0111595093,132.31,32.4058,-17.3974,36.7805029928,7.1458,-0.4874,7.1624029767,25.26,-16.91,30.3976265521,134.04,7.1458,-0.4874,7.1624029767,7.1458,-0.4874,7.1624029767,0.0,0.0,0.0,133.64
2019-08-21 04:30:00,27.1,-15.9102,31.4252201908,7.15,-0.8602000000000001,7.2015584452,19.95,-15.05,24.990098039,132.6,32.77,-17.3202,37.0656475465,7.15,-0.8602000000000001,7.2015584452,25.62,-16.46,30.451863654,134.34,7.15,-0.8602000000000001,7.2015584452,7.15,-0.8602000000000001,7.2015584452,0.0,0.0,0.0,133.91
2019-08-21 05:00:00,28.0508,-15.6664,32.1291685171,7.1508,-1.1364,7.2405348974,20.9,-14.53,25.4544868343,132.42,33.8108,-17.0364,37.8603898765,7.1508,-1.1364,7.2405348974,26.66,-15.9,31.0413530633,134.24,7.1508,-1.1364,7.2405348974,7.1508,-1.1364,7.2405348974,0.0,0.0,0.0,133.72
2019-08-21 05:30:00,29.5842,-15.3776,33.3420975855,7.1442,-1.2876,7.2593048841,22.44,-14.09,26.496824338,132.18,35.6542,-16.6276,39.3408065423,7.1442,-1.2876,7.2593048841,28.51,-15.34,32.3749239381,134.07,7.1442,-1.2876,7.2593048841,7.1442,-1.2876,7.2593048841,0.0,0.0,0.0,133.46
2019-08-21 06:00:00,30.7428,-15.386800000000001,34.3783851581,7.1428,-1.5968,7.3191093775,23.6,-13.79,27.3335709339,132.91,37.2528,-16.3668,40.6895963371,7.1428,-1.5968,7.3191093775,30.11,-14.77,33.5375163064,134.85,7.1428,-1.5968,7.3191093775,7.1428,-1.5968,7.3191093775,0.0,0.0,0.0,134.17
2019-08-21 06:30:00,33.8966,-15.5954,37.3121426981,7.1766,-1.2854,7.2908052175,26.72,-14.31,30.3106334477,132.45,40.8666,-16.4954,44.0701397402,7.1766,-1.2854,7.2908052175,33.69,-15.21,36.9643098137,134.2,7.1766,-1.2854,7.2908052175,7.1766,-1.2854,7.2908052175,0.0,0.0,0.0,133.71
2019-08-21 07:00:00,36.0048,-15.438,39.1749596942,7.3948,-1.248,7.4993713763,28.61,-14.19,31.9356885005,132.76,43.3248,-16.038,46.1980057907,7.3948,-1.248,7.4993713763,35.93,-14.79,38.8549739416,134.24,7.3948,-1.248,7.4993713763,7.3948,-1.248,7.4993713763,0.0,0.0,0.0,134.0
2019-08-21 07:30:00,40.1436,-15.1646,42.9123958096,7.7936,-1.0646,7.8659757259,32.35,-14.1,35.2892689071,132.32,47.6436,-15.5146,50.1060418924,7.7936,-1.0646,7.8659757259,39.85,-14.45,42.3889726226,133.68,7.7936,-1.0646,7.8659757259,7.7936,-1.0646,7.8659757259,0.0,0.0,0.0,133.54
2019-08-21 08:00:00,41.5948,-13.9584,43.8744152964,8.0948,-0.47840000000000005,8.1089243183,33.5,-13.48,36.1103918561,131.97,49.0248,-14.2584,51.0561748038,8.0948,-0.47840000000000005,8.1089243183,40.93,-13.78,43.1874206222,133.21,8.0948,-0.47840000000000005,8.1089243183,8.0948,-0.47840000000000005,8.1089243183,0.0,0.0,0.0,133.18
2019-08-21 08:30:00,46.5026,-12.4696,48.1454331263,12.2526,-1.1196,12.3036462449,34.25,-11.35,36.0816435324,131.03,47.2726,-13.7296,49.2260157531,12.2526,-1.1196,12.3036462449,35.02,-12.61,37.2211297518,132.69,12.2526,-1.1196,12.3036462449,12.2526,-1.1196,12.3036462449,0.0,0.0,0.0,132.37
2019-08-21 09:00:00,47.4626,-11.6918,48.8814544178,13.4926,-1.1818,13.5442573071,33.97,-10.51,35.5586979514,130.88,46.6326,-12.7818,48.3525986272,13.4926,-1.1818,13.5442573071,33.14,-11.6,35.1115308695,132.53,13.4926,-1.1818,13.5442573071,13.4926,-1.1818,13.5442573071,0.0,0.0,0.0,132.2
2019-08-21 09:30:00,49.1326,-11.4002,50.4378522818,14.5426,-1.0502,14.5804710075,34.59,-10.35,36.1052710833,130.57,47.2626,-11.850200000000001,48.7255641199,14.5426,-1.0502,14.5804710075,32.72,-10.8,34.4563259794,132.15,14.5426,-1.0502,14.5804710075,14.5426,-1.0502,14.5804710075,0.0,0.0,0.0,131.84
2019-08-21 10:00:00,49.116,-11.254,50.388827849,13.476,-1.994,13.6227241035,35.64,-9.26,36.8233241302,130.23,49.556,-10.164,50.5875877266,13.476,-1.994,13.6227241035,36.08,-8.17,36.9934494201,131.56,13.476,-1.994,13.6227241035,13.476,-1.994,13.6227241035,0.0,0.0,0.0,131.32
2019-08-21 10:30:00,50.2702,-10.8736,51.4327540095,14.6202,-2.3836,14.8132304714,35.65,-8.49,36.6469998772,130.17,48.4002,-9.3336,49.2919410147,14.6202,-2.3836,14.8132304714,33.78,-6.95,34.4875470279,131.64,14.6202,-2.3836,14.8132304714,14.6202,-2.3836,14.8132304714,0.0,0.0,0.0,131.21
2019-08-21 11:00:00,52.4726,-10.434,53.4999262314,14.9626,-2.444,15.1608883236,37.51,-7.99,38.3515345195,129.83,49.3026,-8.884,50.096624864,14.9626,-2.444,15.1608883236,34.34,-6.44,34.9386490866,131.45,14.9626,-2.444,15.1608883236,14.9626,-2.444,15.1608883236,0.0,0.0,0.0,130.88
2019-08-21 11:30:00,54.0644,-4.09,54.2188846008,15.4944,-3.1,15.8014692785,38.57,-0.99,38.5827033786,132.17,50.9844,-2.56,51.048630181,15.4944,-3.1,15.8014692785,35.49,0.54,35.4941079617,132.92,15.4944,-3.1,15.8014692785,15.4944,-3.1,15.8014692785,0.0,0.0,0.0,133.24
2019-08-21 12:00:00,53.921,-2.9432,54.0012654226,15.721,-2.6132,15.9367077918,38.2,-0.33,38.2014253661,132.72,50.671,-1.6732,50.6986177251,15.721,-2.6132,15.9367077918,34.95,0.9400000000000001,34.9626386304,132.89,15.721,-2.6132,15.9367077918,15.721,-2.6132,15.9367077918,0.0,0.0,0.0,133.78
2019-08-21 12:30:00,53.689,-5.462,53.9661205295,15.949,-1.912,16.0631984673,37.74,-3.55,37.9065970512,133.0,49.469,-4.272,49.6531161661,15.949,-1.912,16.0631984673,33.52,-2.36,33.6029760587,134.07,15.949,-1.912,16.0631984673,15.949,-1.912,16.0631984673,0.0,0.0,0.0,134.1
2019-08-21 13:00:00,53.998,-15.5848,56.202046182,16.008,-1.8748,16.1174110526,37.99,-13.71,40.3881690598,130.58,48.788,-14.7348,50.9645295773,16.008,-1.8748,16.1174110526,32.78,-12.86,35.2123273869,134.07,16.008,-1.8748,16.1174110526,16.008,-1.8748,16.1174110526,0.0,0.0,0.0,131.75
2019-08-21 13:30:00,54.7638,-15.6548,56.9574099962,14.4738,-2.0848,14.6231760394,40.29,-13.57,42.5138683255,130.98,51.6138,-15.1348,53.7870478971,14.4738,-2.0848,14.6231760394,37.14,-13.05,39.366001829,134.45,14.4738,-2.0848,14.6231760394,14.4738,-2.0848,14.6231760394,0.0,0.0,0.0,132.16
2019-08-21 14:00:00,56.1662,-15.4914,58.2634147334,14.1862,-2.3914,14.3863499332,41.98,-13.1,43.9764755295,130.4,53.4562,-14.6914,55.438276961,14.1862,-2.3914,14.3863499332,39.27,-12.3,41.151219909,134.04,14.1862,-2.3914,14.3863499332,14.1862,-2.3914,14.3863499332,0.0,0.0,0.0,131.53
2019-08-21 14:30:00,55.801,-15.5346,57.923012682,15.251,-2.9746,15.5383797791,40.55,-12.56,42.4506313263,130.4,52.331,-14.2646,54.2403205573,15.251,-2.9746,15.5383797791,37.08,-11.29,38.7606823985,134.04,15.251,-2.9746,15.5383797791,15.251,-2.9746,15.5383797791,0.0,0.0,0.0,131.45
2019-08-21 15:00:00,55.8574,-15.7838,58.0446162637,14.3674,-2.9438,14.6658835806,41.49,-12.84,43.4313907215,130.89,53.4374,-14.6038,55.3969917342,14.3674,-2.9438,14.6658835806,39.07,-11.66,40.7727911725,134.57,14.3674,-2.9438,14.6658835806,14.3674,-2.9438,14.6658835806,0.0,0.0,0.0,131.97
2019-08-21 15:30:00,54.9732,-16.4718,57.3879160929,12.0432,-2.5418000000000003,12.3085097993,42.93,-13.93,45.1334665188,131.45,56.4732,-15.6118,58.5913868882,12.0432,-2.5418000000000003,12.3085097993,44.43,-13.07,46.3125231444,135.01,12.0432,-2.5418000000000003,12.3085097993,12.0432,-2.5418000000000003,12.3085097993,0.0,0.0,0.0,132.52
2019-08-21 16:00:00,53.895,-16.8738,56.474739056,11.935,-1.8437999999999999,12.0765816124,41.96,-15.03,44.5706461699,130.9,55.925,-16.0938,58.1946391297,11.935,-1.8437999999999999,12.0765816124,43.99,-14.25,46.2404865891,134.34,11.935,-1.8437999999999999,12.0765816124,11.935,-1.8437999999999999,12.0765816124,0.0,0.0,0.0,132.0
2019-08-21 16:30:00,53.1606,-17.173,55.8655647189,11.0006,-1.983,11.1779018317,42.16,-15.19,44.8129635262,131.38,56.9606,-16.403,59.2753604912,11.0006,-1.983,11.1779018317,45.96,-14.42,48.1690564574,134.82,11.0006,-1.983,11.1779018317,11.0006,-1.983,11.1779018317,0.0,0.0,0.0,132.46
2019-08-21 17:00:00,54.9526,-17.0822,57.5464143418,10.6426,-1.8222,10.7974694998,44.31,-15.26,46.8640981989,130.79,59.6026,-16.6522,61.8851007238,10.6426,-1.8222,10.7974694998,48.96,-14.83,51.1567248756,134.31,10.6426,-1.8222,10.7974694998,10.6426,-1.8222,10.7974694998,0.0,0.0,0.0,131.86
2019-08-21 17:30:00,55.9788,-17.0482,58.5172382523,12.8888,-1.5582,12.9826481382,43.09,-15.49,45.7896079913,131.46,57.9288,-17.8082,60.6042725943,12.8888,-1.5582,12.9826481382,45.04,-16.25,47.8817721059,133.95,12.8888,-1.5582,12.9826481382,12.8888,-1.5582,12.9826481382,0.0,0.0,0.0,132.67
2019-08-21 18:00:00,56.2348,-17.1402,58.788937625,12.3048,-1.3102,12.3743576431,43.93,-15.83,46.6951153762,131.27,59.2748,-17.8902,61.9157586651,12.3048,-1.3102,12.3743576431,46.97,-16.58,49.8104135699,132.66,12.3048,-1.3102,12.3743576431,12.3048,-1.3102,12.3743576431,0.0,0.0,0.0,132.46
2019-08-21 18:30:00,56.943,-17.501,59.5717235775,11.553,-1.591,11.6620362716,45.39,-15.91,48.0976111673,131.65,61.113,-18.431,63.8318144032,11.553,-1.591,11.6620362716,49.56,-16.84,52.3429001871,132.92,11.553,-1.591,11.6620362716,11.553,-1.591,11.6620362716,0.0,0.0,0.0,132.82
2019-08-21 19:00:00,56.7906,-17.4876,59.4221204782,10.4206,-1.4276,10.5179344988,46.37,-16.06,49.0724005934,131.34,61.6506,-18.4976,64.3658114694,10.4206,-1.4276,10.5179344988,51.23,-17.07,53.9990536954,132.77,10.4206,-1.4276,10.5179344988,10.4206,-1.4276,10.5179344988,0.0,0.0,0.0,132.53
2019-08-21 19:30:00,54.9432,-18.1294,57.8569820385,9.9332,-1.2194,10.0077669138,45.01,-16.91,48.0816825829,132.01,60.1132,-19.2494,63.1200143742,9.9332,-1.2194,10.0077669138,50.18,-18.03,53.3208523938,133.45,9.9332,-1.2194,10.0077669138,9.9332,-1.2194,10.0077669138,0.0,0.0,0.0,133.19
2019-08-21 20:00:00,53.5086,-17.9468,56.4380891261,9.3886,-1.2568000000000001,9.4723469214,44.12,-16.69,47.1712889372,131.51,59.3686,-19.3368,62.4383095559,9.3886,-1.2568000000000001,9.4723469214,49.98,-18.08,53.149664157,133.15,9.3886,-1.2568000000000001,9.4723469214,9.3886,-1.2568000000000001,9.4723469214,0.0,0.0,0.0,132.7
2019-08-21 20:30:00,52.2128,-18.9546,55.5468572018,9.4628,-1.1946,9.5379061119,42.75,-17.76,46.2923330585,132.53,57.8628,-20.3646,61.3418336619,9.4628,-1.1946,9.5379061119,48.4,-19.17,52.0581300087,134.11,9.4628,-1.1946,9.5379061119,9.4628,-1.1946,9.5379061119,0.0,0.0,0.0,133.75
2019-08-21 21:00:00,52.1836,-18.7146,55.4379325203,9.3436,-0.8146,9.3790422816,42.84,-17.9,46.4292537093,132.0,57.9836,-20.1846,61.3963838196,9.3436,-0.8146,9.3790422816,48.64,-19.37,52.3550045363,133.67,9.3436,-0.8146,9.3790422816,9.3436,-0.8146,9.3790422816,0.0,0.0,0.0,133.25
2019-08-21 21:30:00,49.6558,-20.0162,53.5382735628,7.4858,-1.5262,7.6397963376,42.17,-18.49,46.045510096,132.24,58.3058,-20.7962,61.9035398671,7.4858,-1.5262,7.6397963376,50.82,-19.27,54.3507617242,133.43,7.4858,-1.5262,7.6397963376,7.4858,-1.5262,7.6397963376,0.0,0.0,0.0,133.4
2019-08-21 22:00:00,48.266,-20.1954,52.3207505409,6.446,-1.8054000000000001,6.6940559573,41.82,-18.39,45.6848388418,131.35,58.066,-20.6554,61.6303975742,6.446,-1.8054000000000001,6.6940559573,51.62,-18.85,54.9540435273,132.34,6.446,-1.8054000000000001,6.6940559573,6.446,-1.8054000000000001,6.6940559573,0.0,0.0,0.0,132.47
2019-08-21 22:30:00,45.7622,-21.0144,50.3565681535,6.4522,-2.0344,6.7653283882,39.31,-18.98,43.6522221657,131.53,55.1222,-21.3944,59.1284811593,6.4522,-2.0344,6.7653283882,48.67,-19.36,52.3791800241,132.44,6.4522,-2.0344,6.7653283882,6.4522,-2.0344,6.7653283882,0.0,0.0,0.0,132.64
2019-08-21 23:00:00,43.074,-21.6632,48.2147665165,6.454,-1.4832,6.6222351393,36.62,-20.18,41.8121609104,132.18,51.674,-22.2132,56.2461423587,6.454,-1.4832,6.6222351393,45.22,-20.73,49.745163584,133.05,6.454,-1.4832,6.6222351393,6.454,-1.4832,6.6222351393,0.0,0.0,0.0,133.35
2019-08-21 23:30:00,39.515,-14.9994,42.2660292121,6.455,-0.7794000000000001,6.501883524,33.06,-14.22,35.9884981626,132.32,46.685,-20.9594,51.1740722765,6.455,-0.7794000000000001,6.501883524,40.23,-20.18,45.0076138003,133.82,6.455,-0.7794000000000001,6.501883524,6.455,-0.7794000000000001,6.501883524,0.0,0.0,0.0,133.18
2019-08-22 00:00:00,37.9592,-8.3396,38.8645055648,6.4492,-1.1896,6.5579973163,31.51,-7.15,32.3110290768,131.29,45.1292,-9.1696,46.0513437024,6.4492,-1.1896,6.5579973163,38.68,-7.98,39.4945920349,133.64,6.4492,-1.1896,6.5579973163,6.4492,-1.1896,6.5579973163,0.0,0.0,0.0,132.45
2019-08-22 00:30:00,37.2274,-8.4106,38.1656586884,6.4574,-1.6006,6.6528140753,30.77,-6.8100000000000005,31.5145839255,131.22,43.9574,-9.3106,44.9326194108,6.4574,-1.6006,6.6528140753,37.5,-7.71,38.284384545099996,133.64,6.4574,-1.6006,6.6528140753,6.4574,-1.6006,6.6528140753,0.0,0.0,0.0,132.39
2019-08-22 01:00:00,36.1522,-8.7836,37.2039405682,6.4522,-1.8235999999999999,6.7049535271,29.7,-6.96,30.5046160441,131.4,42.5922,-9.7536,43.6947160856,6.4522,-1.8235999999999999,6.7049535271,36.14,-7.93,36.9997905399,133.83,6.4522,-1.8235999999999999,6.7049535271,6.4522,-1.8235999999999999,6.7049535271,0.0,0.0,0.0,132.58
2019-08-22 01:30:00,35.7928,-8.7568,36.8484202929,6.4528,-2.0368,6.7666226494,29.34,-6.72,30.0997342181,131.82,41.9428,-9.7268,43.055883571,6.4528,-2.0368,6.7666226494,35.49,-7.69,36.3135814813,134.22,6.4528,-2.0368,6.7666226494,6.4528,-2.0368,6.7666226494,0.0,0.0,0.0,133.01
2019-08-22 02:00:00,35.9878,-8.7144,37.0278613506,6.4478,-1.3144,6.5804082092,29.54,-7.4,30.4527765565,131.94,41.9678,-9.9644,43.1345047984,6.4478,-1.3144,6.5804082092,35.52,-8.65,36.5580757152,134.31,6.4478,-1.3144,6.5804082092,6.4478,-1.3144,6.5804082092,0.0,0.0,0.0,133.18
2019-08-22 02:30:00,35.503,-8.7582,36.5673225194,6.463,-1.3582,6.6041711244,29.04,-7.4,29.9680096102,132.42,41.313,-10.0782,42.5245115697,6.463,-1.3582,6.6041711244,34.85,-8.72,35.9243775172,134.77,6.463,-1.3582,6.6041711244,6.463,-1.3582,6.6041711244,0.0,0.0,0.0,133.66
2019-08-22 03:00:00,34.3316,-9.0442,35.5029056867,6.4516,-1.6341999999999999,6.6553551521,27.88,-7.41,28.8479202023,132.96,40.0416,-10.2942,41.3436849374,6.4516,-1.6341999999999999,6.6553551521,33.59,-8.66,34.6883798987,134.91,6.4516,-1.6341999999999999,6.6553551521,6.4516,-1.6341999999999999,6.6553551521,0.0,0.0,0.0,134.2
2019-08-22 03:30:00,34.1464,-8.9434,35.2981732745,6.4564,-1.4834,6.6246189717,27.69,-7.46,28.6773028718,132.35,39.8364,-10.2434,41.132298848,6.4564,-1.4834,6.6246189717,33.38,-8.76,34.5103172979,132.45,6.4564,-1.4834,6.6246189717,6.4564,-1.4834,6.6246189717,0.0,0.0,0.0,133.59
