Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-08-22 04:00:00,33.0634,-8.915,34.2442059998,6.4534,-1.025,6.5342938838,26.61,-7.89,27.7550752116,132.3,38.6634,-10.305,40.0131418981,6.4534,-1.025,6.5342938838,32.21,-9.28,33.5201804888,132.27,6.4534,-1.025,6.5342938838,6.4534,-1.025,6.5342938838,0.0,0.0,0.0,133.55
2019-08-22 04:30:00,34.105,-8.8292,35.2293314958,6.455,-1.3092000000000001,6.5864276843,27.65,-7.52,28.6543696493,132.17,39.625,-10.2792,40.9365677316,6.455,-1.3092000000000001,6.5864276843,33.17,-8.97,34.3614580599,132.18,6.455,-1.3092000000000001,6.5864276843,6.455,-1.3092000000000001,6.5864276843,0.0,0.0,0.0,133.41
2019-08-22 05:00:00,34.2546,-9.0966,35.4418644081,6.4546,-1.4566,6.6169135343,27.8,-7.64,28.8307058533,132.17,39.8146,-10.5166,41.1801074394,6.4546,-1.4566,6.6169135343,33.36,-9.06,34.5683843996,132.18,6.4546,-1.4566,6.6169135343,6.4546,-1.4566,6.6169135343,0.0,0.0,0.0,133.41
2019-08-22 05:30:00,35.5086,-8.5752,36.5293680345,6.4586,-1.2052,6.5700853115,29.05,-7.37,29.9703086404,131.54,41.3086,-9.9852,42.4982900009,6.4586,-1.2052,6.5700853115,34.85,-8.78,35.9389885779,131.49,6.4586,-1.2052,6.5700853115,6.4586,-1.2052,6.5700853115,0.0,0.0,0.0,132.75
2019-08-22 06:00:00,36.1816,-8.0686,37.0703450823,6.4616,-1.1186,6.5577084809,29.72,-6.95,30.5218102347,131.95,42.3616,-9.2686,43.3637187118,6.4616,-1.1186,6.5577084809,35.9,-8.15,36.8134825845,131.87,6.4616,-1.1186,6.5577084809,6.4616,-1.1186,6.5577084809,0.0,0.0,0.0,133.08
2019-08-22 06:30:00,37.7194,-7.4408,38.4463085484,6.4694,-0.7108,6.5083310457,31.25,-6.73,31.9664730616,131.64,44.3294,-8.6308,45.1617804454,6.4694,-0.7108,6.5083310457,37.86,-7.92,38.6795294697,131.49,6.4694,-0.7108,6.5083310457,6.4694,-0.7108,6.5083310457,0.0,0.0,0.0,132.83
2019-08-22 07:00:00,41.7998,-7.0498,42.390128097,6.6098,-1.4498,6.7669325458,35.19,-5.6,35.6327952875,132.18,48.8398,-7.8598,49.4681970571,6.6098,-1.4498,6.7669325458,42.23,-6.41,42.7137097429,131.88,6.6098,-1.4498,6.7669325458,6.6098,-1.4498,6.7669325458,0.0,0.0,0.0,133.33
2019-08-22 07:30:00,46.0478,-6.1506,46.4567515567,6.8978,-1.6306,7.0879123302,39.15,-4.52,39.4100608982,131.31,53.5978,-6.5806000000000004,54.000263529,6.8978,-1.6306,7.0879123302,46.7,-4.95,46.9616066591,131.1,6.8978,-1.6306,7.0879123302,6.8978,-1.6306,7.0879123302,0.0,0.0,0.0,132.41
2019-08-22 08:00:00,46.8166,-5.9066,47.1877310232,7.1466,-0.7566,7.1865384658,39.67,-5.15,40.0028923954,130.82,54.6766,-6.0266,55.0077312304,7.1466,-0.7566,7.1865384658,47.53,-5.27,47.8212693265,133.33,7.1466,-0.7566,7.1865384658,7.1466,-0.7566,7.1865384658,0.0,0.0,0.0,131.89
2019-08-22 08:30:00,49.9052,-4.8936,50.1445541211,7.8952,-1.3636,8.0120901143,42.01,-3.5300000000000002,42.1580478675,129.94,57.1752,-4.7236,57.3699912149,7.8952,-1.3636,8.0120901143,49.28,-3.36,49.3944126395,133.07,7.8952,-1.3636,8.0120901143,7.8952,-1.3636,8.0120901143,0.0,0.0,0.0,130.97
2019-08-22 09:00:00,51.689,-4.1632,51.8563877959,9.009,-1.6632,9.1612398309,42.68,-2.5,42.7531566086,129.49,57.799,-3.8232,57.9253075887,9.009,-1.6632,9.1612398309,48.79,-2.16,48.8377896715,132.68,9.009,-1.6632,9.1612398309,9.009,-1.6632,9.1612398309,0.0,0.0,0.0,130.53
2019-08-22 09:30:00,52.8672,-8.0022,53.4693934946,9.2972,-1.8921999999999999,9.4877999916,43.57,-6.11,43.9963293923,129.89,60.0272,-7.5022,60.4941959586,9.2972,-1.8921999999999999,9.4877999916,50.73,-5.61,51.0392496026,132.63,9.2972,-1.8921999999999999,9.4877999916,9.2972,-1.8921999999999999,9.4877999916,0.0,0.0,0.0,130.92
2019-08-22 10:00:00,53.6866,-17.5936,56.4958917136,9.4366,-2.6436,9.799900026,44.25,-14.95,46.7072264216,130.95,60.7466,-16.8936,63.0519082385,9.4366,-2.6436,9.799900026,51.31,-14.25,53.2520290693,132.63,9.4366,-2.6436,9.799900026,9.4366,-2.6436,9.799900026,0.0,0.0,0.0,132.02
2019-08-22 10:30:00,54.5168,-17.8248,57.3568215409,10.9268,-2.8348,11.2885361885,43.59,-14.99,46.0954249357,131.22,58.9868,-16.9248,61.3668593728,10.9268,-2.8348,11.2885361885,48.06,-14.09,50.0828483615,132.88,10.9268,-2.8348,11.2885361885,10.9268,-2.8348,11.2885361885,0.0,0.0,0.0,132.3
2019-08-22 11:00:00,54.526,-17.4356,57.2458279996,11.196,-2.5356,11.4795332379,43.33,-14.9,45.8202891741,130.6,57.276,-16.3856,59.5737195696,11.196,-2.5356,11.4795332379,46.08,-13.85,48.1164098827,132.05,11.196,-2.5356,11.4795332379,11.196,-2.5356,11.4795332379,0.0,0.0,0.0,131.68
2019-08-22 11:30:00,54.693,-17.2768,57.3568833466,10.753,-2.3168,10.9997532354,43.94,-14.96,46.416863315,130.35,58.283,-16.2468,60.5050956469,10.753,-2.3168,10.9997532354,47.53,-13.93,49.5292418678,131.79,10.753,-2.3168,10.9997532354,10.753,-2.3168,10.9997532354,0.0,0.0,0.0,131.44
2019-08-22 12:00:00,54.6966,-17.0406,57.2896159868,11.0466,-2.4006,11.3044350553,43.65,-14.64,46.0396796253,130.53,57.6866,-16.0706,59.8832865157,11.0466,-2.4006,11.3044350553,46.64,-13.67,48.6020421382,131.96,11.0466,-2.4006,11.3044350553,11.0466,-2.4006,11.3044350553,0.0,0.0,0.0,131.65
2019-08-22 12:30:00,54.0864,-17.4886,56.8435554388,13.4264,-2.7586,13.7068629132,40.66,-14.73,43.2459073208,130.72,53.5764,-16.0586,55.9312906245,13.4264,-2.7586,13.7068629132,40.15,-13.3,42.2955375897,132.04,13.4264,-2.7586,13.7068629132,13.4264,-2.7586,13.7068629132,0.0,0.0,0.0,131.81
2019-08-22 13:00:00,55.5548,-16.8136,58.0433712667,15.6448,-2.6436,15.8665808541,39.91,-14.17,42.3508795658,130.89,51.0748,-15.9736,53.5144007908,15.6448,-2.6436,15.8665808541,35.43,-13.33,37.8546404025,132.47,15.6448,-2.6436,15.8665808541,15.6448,-2.6436,15.8665808541,0.0,0.0,0.0,132.05
2019-08-22 13:30:00,54.8904,-16.9736,57.4548440875,16.0504,-2.6036,16.2601990492,38.84,-14.37,41.4130716079,131.53,50.0204,-16.8536,52.7833709526,16.0504,-2.6036,16.2601990492,33.97,-14.25,36.8377985227,133.24,16.0504,-2.6036,16.2601990492,16.0504,-2.6036,16.2601990492,0.0,0.0,0.0,132.76
2019-08-22 14:00:00,51.9738,-17.65,54.8889641589,14.0038,-2.26,14.1849925781,37.97,-15.39,40.9703917482,131.66,49.4938,-16.63,52.2129594875,14.0038,-2.26,14.1849925781,35.49,-14.37,38.2888626104,133.14,14.0038,-2.26,14.1849925781,14.0038,-2.26,14.1849925781,0.0,0.0,0.0,132.76
2019-08-22 14:30:00,51.8756,-17.273,54.6757204284,15.0256,-2.203,15.1862393093,36.85,-15.07,39.8124025901,131.4,47.6156,-15.903,50.2011032982,15.0256,-2.203,15.1862393093,32.59,-13.7,35.3524836468,132.8,15.0256,-2.203,15.1862393093,15.0256,-2.203,15.1862393093,0.0,0.0,0.0,132.5
2019-08-22 15:00:00,51.2236,-17.4784,54.1234853231,14.0136,-2.3984,14.2173593723,37.21,-15.08,40.1496014924,131.5,49.2236,-16.3284,51.8611554395,14.0136,-2.3984,14.2173593723,35.21,-13.93,37.8654063757,132.89,14.0136,-2.3984,14.2173593723,14.0136,-2.3984,14.2173593723,0.0,0.0,0.0,132.59
2019-08-22 15:30:00,50.6348,-17.83,53.6823236367,14.2448,-2.27,14.4245355918,36.39,-15.56,39.577085542,131.65,48.3848,-16.48,51.1143744072,14.2448,-2.27,14.4245355918,34.14,-14.21,36.9792333614,133.0,14.2448,-2.27,14.4245355918,14.2448,-2.27,14.4245355918,0.0,0.0,0.0,132.72
2019-08-22 16:00:00,50.6108,-17.506,53.5529001329,13.9808,-2.376,14.1812603333,36.63,-15.13,39.6317271892,131.35,48.3808,-16.296,51.0515565349,13.9808,-2.376,14.1812603333,34.4,-13.92,37.1096537305,132.82,13.9808,-2.376,14.1812603333,13.9808,-2.376,14.1812603333,0.0,0.0,0.0,132.43
2019-08-22 16:30:00,49.949,-18.0622,53.1144581996,13.039,-1.9522,13.1843318314,36.91,-16.11,40.2725737941,131.4,49.789,-17.0922,52.6411229158,13.039,-1.9522,13.1843318314,36.75,-15.14,39.7464727995,132.82,13.039,-1.9522,13.1843318314,13.039,-1.9522,13.1843318314,0.0,0.0,0.0,132.5
2019-08-22 17:00:00,51.1958,-18.1656,54.323097859,10.9758,-1.8556,11.1315514193,40.22,-16.31,43.4012039004,131.58,55.2858,-17.3956,57.9579725405,10.9758,-1.8556,11.1315514193,44.31,-15.54,46.9560187835,133.08,10.9758,-1.8556,11.1315514193,10.9758,-1.8556,11.1315514193,0.0,0.0,0.0,132.65
2019-08-22 17:30:00,52.8846,-18.5344,56.03842343,10.0546,-2.0244,10.2563724835,42.83,-16.51,45.9019498497,131.26,59.8646,-17.9244,62.4904348562,10.0546,-2.0244,10.2563724835,49.81,-15.9,52.2861941625,132.61,10.0546,-2.0244,10.2563724835,10.0546,-2.0244,10.2563724835,0.0,0.0,0.0,132.3
2019-08-22 18:00:00,52.3246,-18.8416,55.6135743836,9.5746,-1.5916000000000001,9.7059855615,42.75,-17.25,46.0990780819,131.18,60.1446,-18.0716,62.8009206598,9.5746,-1.5916000000000001,9.7059855615,50.57,-16.48,53.1875483549,132.45,9.5746,-1.5916000000000001,9.7059855615,9.5746,-1.5916000000000001,9.7059855615,0.0,0.0,0.0,132.18
2019-08-22 18:30:00,51.8166,-19.4692,55.3534983917,8.3566,-1.5091999999999999,8.4917871028,43.46,-17.96,47.0248147258,131.08,61.6266,-18.5692,64.3634447198,8.3566,-1.5091999999999999,8.4917871028,53.27,-17.06,55.9351097255,132.29,8.3566,-1.5091999999999999,8.4917871028,8.3566,-1.5091999999999999,8.4917871028,0.0,0.0,0.0,132.01
2019-08-22 19:00:00,51.4302,-19.686,55.0690845034,7.7302,-1.626,7.8993587107,43.7,-18.06,47.2848136297,131.25,62.3202,-18.826,65.1016559239,7.7302,-1.626,7.8993587107,54.59,-17.2,57.2355492679,132.5,7.7302,-1.626,7.8993587107,7.7302,-1.626,7.8993587107,0.0,0.0,0.0,132.17
2019-08-22 19:30:00,49.6144,-20.4826,53.6761175023,7.5544,-1.8226,7.7711537187,42.06,-18.66,46.0134675937,131.09,60.7844,-19.6226,63.8732315929,7.5544,-1.8226,7.7711537187,53.23,-17.8,56.1272919354,132.26,7.5544,-1.8226,7.7711537187,7.5544,-1.8226,7.7711537187,0.0,0.0,0.0,132.01
2019-08-22 20:00:00,49.3028,-20.3196,53.3259058245,6.6128,-1.9596,6.8970396548,42.69,-18.36,46.4706972188,131.44,60.6128,-19.709600000000002,63.7368014259,6.6128,-1.9596,6.8970396548,54.0,-17.75,56.8424357325,133.03,6.6128,-1.9596,6.8970396548,6.6128,-1.9596,6.8970396548,0.0,0.0,0.0,132.4
2019-08-22 20:30:00,48.876,-20.3558,52.9454622195,6.456,-1.6958000000000002,6.6750036434,42.42,-18.66,46.3427664258,131.65,60.116,-20.0458,63.370084059,6.456,-1.6958000000000002,6.6750036434,53.66,-18.35,56.7108287719,133.26,6.456,-1.6958000000000002,6.6750036434,6.456,-1.6958000000000002,6.6750036434,0.0,0.0,0.0,132.65
2019-08-22 21:00:00,47.4412,-21.1122,51.9267989219,6.4512,-1.7022,6.6719911781,40.99,-19.41,45.3533703268,132.12,58.6312,-20.6522,62.162134602,6.4512,-1.7022,6.6719911781,52.18,-18.95,55.5144566757,133.68,6.4512,-1.7022,6.6719911781,6.4512,-1.7022,6.6719911781,0.0,0.0,0.0,133.15
2019-08-22 21:30:00,44.689,-22.3228,49.9541201588,6.449,-1.6528,6.657428095,38.24,-20.67,43.4689141801,132.94,55.479,-21.9428,59.6607568913,6.449,-1.6528,6.657428095,49.03,-20.29,53.062463192,134.51,6.449,-1.6528,6.657428095,6.449,-1.6528,6.657428095,0.0,0.0,0.0,133.99
2019-08-22 22:00:00,42.0094,-22.3532,47.5862925494,6.4494,-1.6532,6.6579148838,35.56,-20.7,41.1461249694,132.85,52.2794,-22.1332,56.7715968298,6.4494,-1.6532,6.6579148838,45.83,-20.48,50.1978017447,134.44,6.4494,-1.6532,6.6579148838,6.4494,-1.6532,6.6579148838,0.0,0.0,0.0,133.94
2019-08-22 22:30:00,38.43,-22.9586,44.7656365303,6.45,-1.1186,6.5462787872,31.98,-21.84,38.7260377524,132.9,48.01,-23.1786,53.3123587732,6.45,-1.1186,6.5462787872,41.56,-22.06,47.051856499,134.44,6.45,-1.1186,6.5462787872,6.45,-1.1186,6.5462787872,0.0,0.0,0.0,134.01
2019-08-22 23:00:00,35.1394,-23.5728,42.3137605537,6.4494,-1.4228,6.6044772844,28.69,-22.15,36.2455321385,132.75,44.0694,-23.8728,50.1200817657,6.4494,-1.4228,6.6044772844,37.62,-22.45,43.8094384808,134.24,6.4494,-1.4228,6.6044772844,6.4494,-1.4228,6.6044772844,0.0,0.0,0.0,133.86
2019-08-22 23:30:00,31.5956,-21.9968,38.4985863325,6.4556000000000004,-1.1868,6.5637843962,25.14,-20.81,32.6354975449,132.92,39.6356,-22.6068,45.6294662866,6.4556000000000004,-1.1868,6.5637843962,33.18,-21.42,39.4934019806,134.64,6.4556000000000004,-1.1868,6.5637843962,6.4556000000000004,-1.1868,6.5637843962,0.0,0.0,0.0,134.07
2019-08-23 00:00:00,30.304,-9.7158,31.8234062545,6.454,-0.9858,6.5288527047,23.85,-8.73,25.3975471257,132.24,37.694,-10.3858,39.0986250096,6.454,-0.9858,6.5288527047,31.24,-9.4,32.6235742984,135.4,6.454,-0.9858,6.5288527047,6.454,-0.9858,6.5288527047,0.0,0.0,0.0,133.34
2019-08-23 00:30:00,29.5224,-8.209,30.642450665,6.4524,-0.9490000000000001,6.521814683,23.07,-7.26,24.1853778139,130.58,36.4324,-8.989,37.5249502433,6.4524,-0.9490000000000001,6.521814683,29.98,-8.04,31.0393621068,134.12,6.4524,-0.9490000000000001,6.521814683,6.4524,-0.9490000000000001,6.521814683,0.0,0.0,0.0,131.67
2019-08-23 01:00:00,28.659,-8.305,29.8380848246,6.449,-1.445,6.608905053,22.21,-6.86,23.2452941474,130.69,35.229,-9.175,36.4041627565,6.449,-1.445,6.608905053,28.78,-7.73,29.8000218121,134.32,6.449,-1.445,6.608905053,6.449,-1.445,6.608905053,0.0,0.0,0.0,131.79
2019-08-23 01:30:00,27.6944,-8.636800000000001,29.0098966837,6.4544,-1.3468,6.5934171414,21.24,-7.29,22.4562174019,130.86,34.0044,-9.5968,35.3326731171,6.4544,-1.3468,6.5934171414,27.55,-8.25,28.7587378026,134.44,6.4544,-1.3468,6.5934171414,6.4544,-1.3468,6.5934171414,0.0,0.0,0.0,131.98
2019-08-23 02:00:00,27.1416,-8.401,28.4120265303,6.4516,-1.111,6.5465612011,20.69,-7.29,21.9367317529,130.77,33.2016,-9.411,34.5096097277,6.4516,-1.111,6.5465612011,26.75,-8.3,28.0080791915,134.36,6.4516,-1.111,6.5465612011,6.4516,-1.111,6.5465612011,0.0,0.0,0.0,131.91
2019-08-23 02:30:00,27.3012,-7.9458,28.4339807111,6.4512,-1.2758,6.5761422643,20.85,-6.67,21.8908976518,130.81,33.1012,-9.0758,34.3228726519,6.4512,-1.2758,6.5761422643,26.65,-7.8,27.7680121723,134.5,6.4512,-1.2758,6.5761422643,6.4512,-1.2758,6.5761422643,0.0,0.0,0.0,131.94
2019-08-23 03:00:00,26.9692,-7.9222,28.1086997472,6.4292,-1.0922,6.5213122514,20.54,-6.83,21.6457963586,130.9,32.4592,-9.2022,33.7384076311,6.4292,-1.0922,6.5213122514,26.03,-8.11,27.2641339492,134.57,6.4292,-1.0922,6.5213122514,6.4292,-1.0922,6.5213122514,0.0,0.0,0.0,132.06
2019-08-23 03:30:00,26.5982,-7.8414,27.7299801154,6.1582,-1.0014,6.2390888117,20.44,-6.84,21.5540993781,130.85,32.0282,-9.1614,33.3127129667,6.1582,-1.0014,6.2390888117,25.87,-8.16,27.1264170137,134.51,6.1582,-1.0014,6.2390888117,6.1582,-1.0014,6.2390888117,0.0,0.0,0.0,132.01
2019-08-23 04:00:00,26.7152,-8.3748,27.9971281756,6.1552,-1.6348,6.3685993813,20.56,-6.74,21.636570892800002,131.13,32.2852,-9.5748,33.6750788281,6.1552,-1.6348,6.3685993813,26.13,-7.94,27.3097143888,134.81,6.1552,-1.6348,6.3685993813,6.1552,-1.6348,6.3685993813,0.0,0.0,0.0,132.27
2019-08-23 04:30:00,26.3144,-8.494,27.6513233564,6.1544,-1.524,6.3402851166,20.16,-6.97,21.3308813695,131.46,31.9744,-9.634,33.3942541668,6.1544,-1.524,6.3402851166,25.82,-8.11,27.0637118666,135.08,6.1544,-1.524,6.3402851166,6.1544,-1.524,6.3402851166,0.0,0.0,0.0,132.6
2019-08-23 05:00:00,26.5034,-8.6394,27.8759653451,6.1534,-1.3894,6.3083091173,20.35,-7.25,21.6028933247,131.28,32.2634,-9.7494,33.7042694613,6.1534,-1.3894,6.3083091173,26.11,-8.36,27.4157199431,134.87,6.1534,-1.3894,6.3083091173,6.1534,-1.3894,6.3083091173,0.0,0.0,0.0,132.42
2019-08-23 05:30:00,27.6992,-8.3588,28.932943474200002,6.1592,-1.4088,6.3182641667,21.54,-6.95,22.6334729991,131.0,33.5992,-9.4888,34.9133723103,6.1592,-1.4088,6.3182641667,27.44,-8.08,28.604894686,134.56,6.1592,-1.4088,6.3182641667,6.1592,-1.4088,6.3182641667,0.0,0.0,0.0,132.11
2019-08-23 06:00:00,28.874200000000002,-7.694,29.8817178495,6.1542,-1.6139999999999999,6.3623245469,22.72,-6.08,23.519455776,131.55,34.9642,-8.754,36.0434154547,6.1542,-1.6139999999999999,6.3623245469,28.81,-7.14,29.6815717239,135.24,6.1542,-1.6139999999999999,6.3623245469,6.1542,-1.6139999999999999,6.3623245469,0.0,0.0,0.0,132.68
2019-08-23 06:30:00,30.6224,-7.3932,31.5022346509,6.1624,-1.2432,6.2865507236,24.46,-6.15,25.221302504,131.63,37.0624,-8.443200000000001,38.0119602231,6.1624,-1.2432,6.2865507236,30.9,-7.2,31.7277481079,135.09,6.1624,-1.2432,6.2865507236,6.1624,-1.2432,6.2865507236,0.0,0.0,0.0,132.77
2019-08-23 07:00:00,34.416,-7.479,35.2192631524,6.346,-1.929,6.6327035966,28.07,-5.55,28.6134129387,131.85,41.226,-8.319,42.0569713246,6.346,-1.929,6.6327035966,34.88,-6.39,35.4604921004,135.13,6.346,-1.929,6.6327035966,6.346,-1.929,6.6327035966,0.0,0.0,0.0,132.96
2019-08-23 07:30:00,39.0256,-7.5582,39.7507715975,6.7356,-1.6082,6.9249270465,32.29,-5.95,32.8336199649,131.85,46.0556,-8.0682,46.7569689202,6.7356,-1.6082,6.9249270465,39.32,-6.46,39.8471328956,134.91,6.7356,-1.6082,6.9249270465,6.7356,-1.6082,6.9249270465,0.0,0.0,0.0,132.96
2019-08-23 08:00:00,42.745400000000004,-6.691,43.2659069264,7.4454,-1.341,7.5652007349,35.3,-5.35,35.7031161105,131.05,49.4454,-6.931,49.9288127453,7.4454,-1.341,7.5652007349,42.0,-5.59,42.3703681834,134.01,7.4454,-1.341,7.5652007349,7.4454,-1.341,7.5652007349,0.0,0.0,0.0,132.16
2019-08-23 08:30:00,45.229,-5.6744,45.5835634452,8.659,-1.3144,8.7581920714,36.57,-4.36,36.82898994,130.41,50.679,-5.6444,50.9923552345,8.659,-1.3144,8.7581920714,42.02,-4.33,42.2425058442,133.31,8.659,-1.3144,8.7581920714,8.659,-1.3144,8.7581920714,0.0,0.0,0.0,131.48
2019-08-23 09:00:00,46.5724,-5.032,46.8434570219,10.0924,-1.262,10.1709970878,36.48,-3.77,36.6742866325,130.33,49.9924,-4.672,50.2102344324,10.0924,-1.262,10.1709970878,39.9,-3.41,40.0454504282,133.24,10.0924,-1.262,10.1709970878,10.0924,-1.262,10.1709970878,0.0,0.0,0.0,131.37
2019-08-23 09:30:00,48.4996,-4.6122,48.7184111913,10.6596,-1.5822,10.7763829275,37.84,-3.03,37.9611182659,130.22,51.5596,-3.7322,51.6945032765,10.6596,-1.5822,10.7763829275,40.9,-2.15,40.9564707952,133.18,10.6596,-1.5822,10.7763829275,10.6596,-1.5822,10.7763829275,0.0,0.0,0.0,131.23
2019-08-23 10:00:00,49.2448,-3.5206,49.3704866433,10.5948,-1.4906000000000001,10.699143676,38.65,-2.03,38.7032737633,129.7,52.3748,-2.8106,52.4501586976,10.5948,-1.4906000000000001,10.699143676,41.78,-1.32,41.8008468814,132.77,10.5948,-1.4906000000000001,10.699143676,10.5948,-1.4906000000000001,10.699143676,0.0,0.0,0.0,130.73
2019-08-23 10:30:00,49.6648,-3.5284,49.789978566,10.4948,-1.6884000000000001,10.6297470149,39.17,-1.8399999999999999,39.213192933,129.62,53.2748,-2.7184,53.3441094555,10.4948,-1.6884000000000001,10.6297470149,42.78,-1.03,42.7923976893,132.47,10.4948,-1.6884000000000001,10.6297470149,10.4948,-1.6884000000000001,10.6297470149,0.0,0.0,0.0,130.63
2019-08-23 11:00:00,49.641,-3.7328,49.7811478056,13.111,-1.7027999999999999,13.2211137519,36.53,-2.03,36.5863608466,129.94,49.071,-2.6928,49.1448289532,13.111,-1.7027999999999999,13.2211137519,35.96,-0.99,35.9736250606,132.76,13.111,-1.7027999999999999,13.2211137519,13.111,-1.7027999999999999,13.2211137519,0.0,0.0,0.0,130.97
2019-08-23 11:30:00,49.7832,-3.6502,49.9168404677,14.4032,-2.0302,14.5455794756,35.38,-1.62,35.417069331,129.89,47.7532,-2.1002,47.7993614003,14.4032,-2.0302,14.5455794756,33.35,-0.07,33.3500734632,132.76,14.4032,-2.0302,14.5455794756,14.4032,-2.0302,14.5455794756,0.0,0.0,0.0,130.9
2019-08-23 12:00:00,49.288,-4.3704,49.4813837737,15.638,-2.2004,15.7920487639,33.65,-2.17,33.7198962039,130.12,46.078,-2.4204,46.1415259843,15.638,-2.2004,15.7920487639,30.44,-0.22,30.4407949962,132.84,15.638,-2.2004,15.7920487639,15.638,-2.2004,15.7920487639,0.0,0.0,0.0,131.1
2019-08-23 12:30:00,50.138,-3.7334,50.2768069746,16.038,-2.3734,16.2126639255,34.1,-1.3599999999999999,34.1271094586,130.12,46.348,-2.6334,46.4227519602,16.038,-2.3734,16.2126639255,30.31,-0.26,30.311115123,132.95,16.038,-2.3734,16.2126639255,16.038,-2.3734,16.2126639255,0.0,0.0,0.0,131.21
2019-08-23 13:00:00,48.861,-4.3358,49.0529966734,16.251,-3.1358,16.550777705,32.61,-1.2,32.6320716474,130.39,51.321,-2.5058,51.3821377002,16.251,-3.1358,16.550777705,35.07,0.63,35.0756582262,133.39,16.251,-3.1358,16.550777705,16.251,-3.1358,16.550777705,0.0,0.0,0.0,131.35
2019-08-23 13:30:00,46.7512,-5.0492,47.0230701048,16.3012,-2.4292,16.4812054802,30.45,-2.62,30.5625080777,130.88,51.1112,-3.5492,51.2342813561,16.3012,-2.4292,16.4812054802,34.81,-1.12,34.8280131503,133.92,16.3012,-2.4292,16.4812054802,16.3012,-2.4292,16.4812054802,0.0,0.0,0.0,131.86
2019-08-23 14:00:00,47.2108,-4.2638,47.402949561,16.4308,-1.8838,16.5384367786,30.78,-2.38,30.87187717,130.72,51.3908,-2.8738,51.4710894686,16.4308,-1.8838,16.5384367786,34.96,-0.99,34.974014639399996,133.81,16.4308,-1.8838,16.5384367786,16.4308,-1.8838,16.5384367786,0.0,0.0,0.0,131.71
2019-08-23 14:30:00,47.166,-4.4132,47.372015898,16.266,-2.0932,16.4001293361,30.9,-2.32,30.9869714558,130.64,51.426,-3.0232,51.5147863651,16.266,-2.0932,16.4001293361,35.16,-0.93,35.1722973375,133.81,16.266,-2.0932,16.4001293361,16.266,-2.0932,16.4001293361,0.0,0.0,0.0,131.63
2019-08-23 15:00:00,48.429,-4.2634,48.6162999472,15.999,-2.6334,16.2142775528,32.43,-1.63,32.4709377752,130.53,53.049,-2.6534,53.1153173064,15.999,-2.6334,16.2142775528,37.05,-0.02,37.0500053981,133.81,15.999,-2.6334,16.2142775528,15.999,-2.6334,16.2142775528,0.0,0.0,0.0,131.51
2019-08-23 15:30:00,48.9376,-4.5774,49.1512083729,15.5876,-3.1374,15.9002060528,33.35,-1.44,33.3810739791,130.59,54.0176,-2.8074,54.0905038294,15.5876,-3.1374,15.9002060528,38.43,0.33,38.4314168357,133.93,15.5876,-3.1374,15.9002060528,15.5876,-3.1374,15.9002060528,0.0,0.0,0.0,131.55
2019-08-23 16:00:00,49.815,-4.3674,50.0060837075,14.885,-3.2474,15.2351183704,34.93,-1.12,34.947951299,130.67,55.395,-2.4974,55.451267179,14.885,-3.2474,15.2351183704,40.51,0.75,40.5169421354,134.09,14.885,-3.2474,15.2351183704,14.885,-3.2474,15.2351183704,0.0,0.0,0.0,131.61
2019-08-23 16:30:00,48.3728,-5.8682,48.7274414584,14.1528,-3.0382,14.4752342668,34.22,-2.83,34.3368213439,131.21,54.1928,-4.2782,54.3614069638,14.1528,-3.0382,14.4752342668,40.04,-1.24,40.0591961976,134.54,14.1528,-3.0382,14.4752342668,14.1528,-3.0382,14.4752342668,0.0,0.0,0.0,132.19
2019-08-23 17:00:00,48.3332,-5.3124,48.6242718814,14.6332,-2.4324,14.8339850344,33.7,-2.88,33.822838438,131.21,54.0932,-3.8224,54.2280833886,14.6332,-2.4324,14.8339850344,39.46,-1.3900000000000001,39.4844741639,134.68,14.6332,-2.4324,14.8339850344,14.6332,-2.4324,14.8339850344,0.0,0.0,0.0,132.19
2019-08-23 17:30:00,49.2608,-5.557,49.573245462,15.5308,-1.927,15.649890659,33.73,-3.63,33.9247667641,131.21,55.1408,-4.297,55.3079744127,15.5308,-1.927,15.649890659,39.61,-2.37,39.6808392048,134.48,15.5308,-1.927,15.649890659,15.5308,-1.927,15.649890659,0.0,0.0,0.0,132.16
2019-08-23 18:00:00,50.1526,-6.2292,50.5379680973,14.0826,-2.2292,14.2579435895,36.07,-4.0,36.2911132373,131.57,57.0326,-4.9692,57.2486716999,14.0826,-2.2292,14.2579435895,42.95,-2.74,43.0373105572,134.81,14.0826,-2.2292,14.2579435895,14.0826,-2.2292,14.2579435895,0.0,0.0,0.0,132.5
2019-08-23 18:30:00,49.7042,-6.8922,50.1797759907,12.7742,-2.0522,12.93799484,36.93,-4.84,37.2458118451,131.85,57.1042,-5.6822,57.3862096194,12.7742,-2.0522,12.93799484,44.33,-3.63,44.4783745207,135.01,12.7742,-2.0522,12.93799484,12.7742,-2.0522,12.93799484,0.0,0.0,0.0,132.78
2019-08-23 19:00:00,49.2714,-7.1326,49.7849860974,11.3714,-2.1726,11.5770863657,37.9,-4.96,38.2231814479,131.85,57.5314,-5.8225999999999996,57.825294264,11.3714,-2.1726,11.5770863657,46.16,-3.65,46.3040829733,135.07,11.3714,-2.1726,11.5770863657,11.3714,-2.1726,11.5770863657,0.0,0.0,0.0,132.78
2019-08-23 19:30:00,48.2012,-7.7486,48.820041821,10.5312,-2.2086,10.7603014549,37.67,-5.54,38.0751953376,132.06,56.6312,-6.5786,57.0120232179,10.5312,-2.2086,10.7603014549,46.1,-4.37,46.3066615078,135.3,10.5312,-2.2086,10.7603014549,10.5312,-2.2086,10.7603014549,0.0,0.0,0.0,132.99
2019-08-23 20:00:00,46.4536,-7.8702000000000005,47.1155706853,10.1436,-1.0102,10.19377874,36.31,-6.86,36.9523436334,132.51,54.8536,-7.0302,55.3022707038,10.1436,-1.0102,10.19377874,44.71,-6.02,45.113462514,135.6,10.1436,-1.0102,10.19377874,10.1436,-1.0102,10.19377874,0.0,0.0,0.0,133.51
2019-08-23 20:30:00,47.0022,-8.2766,47.7253487405,10.0022,-1.7166000000000001,10.1484343817,37.0,-6.5600000000000005,37.5770355403,132.43,55.5822,-7.4266,56.0761566479,10.0022,-1.7166000000000001,10.1484343817,45.58,-5.71,45.9362656297,133.96,10.0022,-1.7166000000000001,10.1484343817,10.0022,-1.7166000000000001,10.1484343817,0.0,0.0,0.0,133.41
2019-08-23 21:00:00,46.1074,-8.0272,46.8009430952,10.0174,-1.1472,10.0828751158,36.09,-6.88,36.7399305933,132.17,54.5474,-7.2672,55.0293652753,10.0174,-1.1472,10.0828751158,44.53,-6.12,44.9485850723,133.35,10.0174,-1.1472,10.0828751158,10.0174,-1.1472,10.0828751158,0.0,0.0,0.0,133.18
2019-08-23 21:30:00,45.4844,-8.671,46.3035299341,9.3144,-1.901,9.5064109084,36.17,-6.77,36.7981222347,132.5,54.1144,-7.841,54.6795168995,9.3144,-1.901,9.5064109084,44.8,-5.94,45.1920745264,133.73,9.3144,-1.901,9.5064109084,9.3144,-1.901,9.5064109084,0.0,0.0,0.0,133.5
2019-08-23 22:00:00,44.45,-9.3024,45.4129623099,6.67,-2.4724,7.113484502,37.78,-6.83,38.3924120107,132.94,53.8,-8.3224,54.4398965995,6.67,-2.4724,7.113484502,47.13,-5.85,47.4916771656,133.96,6.67,-2.4724,7.113484502,6.67,-2.4724,7.113484502,0.0,0.0,0.0,133.93
2019-08-23 22:30:00,42.3526,-9.903,43.4949667865,6.4626,-1.843,6.7202565249,35.89,-8.06,36.7839054479,132.83,51.2026,-9.713,52.1157233065,6.4626,-1.843,6.7202565249,44.74,-7.87,45.4269138287,133.69,6.4626,-1.843,6.7202565249,6.4626,-1.843,6.7202565249,0.0,0.0,0.0,133.88
2019-08-23 23:00:00,37.5224,-10.0996,38.8578489101,6.4624,-0.5696,6.4874538858,31.06,-9.53,32.4891443408,132.45,45.3224,-10.4196,46.5047095026,6.4624,-0.5696,6.4874538858,38.86,-9.85,40.088927399,133.22,6.4624,-0.5696,6.4874538858,6.4624,-0.5696,6.4874538858,0.0,0.0,0.0,133.55
2019-08-23 23:30:00,34.6292,-10.5596,36.2034065358,6.4592,-0.5396000000000001,6.4816998388,28.17,-10.02,29.8989849326,132.37,41.7492,-11.1196,43.2046433245,6.4592,-0.5396000000000001,6.4816998388,35.29,-10.58,36.8418308448,133.18,6.4592,-0.5396000000000001,6.4816998388,6.4592,-0.5396000000000001,6.4816998388,0.0,0.0,0.0,133.51
2019-08-24 00:00:00,32.646,-10.711,34.3582135304,6.456,-0.641,6.4877435985,26.19,-10.07,28.0592409021,132.95,39.296,-11.381,40.9109126884,6.456,-0.641,6.4877435985,32.84,-10.74,34.5516019889,133.92,6.456,-0.641,6.4877435985,6.456,-0.641,6.4877435985,0.0,0.0,0.0,134.15
2019-08-24 00:30:00,31.5892,-11.339,33.5626351415,6.4692,-0.169,6.4714070835,25.12,-11.17,27.4915132359,132.51,37.9392,-12.369,39.9045743949,6.4692,-0.169,6.4714070835,31.47,-12.2,33.7520503081,133.48,6.4692,-0.169,6.4714070835,6.4692,-0.169,6.4714070835,0.0,0.0,0.0,133.76
2019-08-24 01:00:00,29.898,-11.2958,31.9606868143,6.458,0.3042,6.4651606043,23.44,-11.6,26.1532713059,131.37,35.868,-12.5358,37.9955221788,6.458,0.3042,6.4651606043,29.41,-12.84,32.0907104938,132.28,6.458,0.3042,6.4651606043,6.458,0.3042,6.4651606043,0.0,0.0,0.0,132.65
2019-08-24 01:30:00,29.9138,-11.08,31.8998719502,6.4638,0.13,6.4651071484,23.45,-11.21,25.9916640483,131.49,35.8538,-12.27,37.8952223168,6.4638,0.13,6.4651071484,29.39,-12.4,31.8987789735,132.48,6.4638,0.13,6.4651071484,6.4638,0.13,6.4651071484,0.0,0.0,0.0,132.77
2019-08-24 02:00:00,31.701,-12.058,33.9167917852,6.461,-0.218,6.4646767127,25.24,-11.84,27.8790817639,132.35,37.941,-13.288,40.2006271717,6.461,-0.218,6.4646767127,31.48,-13.07,34.0854118356,133.27,6.461,-0.218,6.4646767127,6.461,-0.218,6.4646767127,0.0,0.0,0.0,133.64
2019-08-24 02:30:00,32.4226,-11.6458,34.4506842951,6.4626,-0.0258,6.4626514992,25.96,-11.62,28.4419760214,131.9,38.7526,-12.825800000000001,40.8199112248,6.4626,-0.0258,6.4626514992,32.29,-12.8,34.7344799875,132.96,6.4626,-0.0258,6.4626514992,6.4626,-0.0258,6.4626514992,0.0,0.0,0.0,133.16
2019-08-24 03:00:00,31.427,-12.2832,33.7421595521,6.467,-0.31320000000000003,6.4745797732,24.96,-11.97,27.6818081057,132.57,37.567,-13.5132,39.9235026424,6.467,-0.31320000000000003,6.4745797732,31.1,-13.2,33.7853518555,133.56,6.467,-0.31320000000000003,6.4745797732,6.467,-0.31320000000000003,6.4745797732,0.0,0.0,0.0,133.89
2019-08-24 03:30:00,31.3734,-12.3864,33.7300034468,6.4634,-0.0964,6.464118851,24.91,-12.29,27.7768284727,131.71,37.4934,-13.7364,39.9304862044,6.4634,-0.0964,6.464118851,31.03,-13.64,33.895582308,132.68,6.4634,-0.0964,6.464118851,6.4634,-0.0964,6.464118851,0.0,0.0,0.0,132.97
2019-08-24 04:00:00,32.692,-12.600999999999999,35.0364391027,6.462,-1.451,6.6229030644,26.23,-11.15,28.5014982062,131.76,39.062,-13.641,41.3753154067,6.462,-1.451,6.6229030644,32.6,-12.19,34.8045413703,132.89,6.462,-1.451,6.6229030644,6.462,-1.451,6.6229030644,0.0,0.0,0.0,132.97
2019-08-24 04:30:00,32.0742,-12.5306,34.4350147669,6.4642,-0.9506,6.5337219102,25.61,-11.58,28.1063782797,131.32,38.3742,-13.7006,40.7466031222,6.4642,-0.9506,6.5337219102,31.91,-12.75,34.3629247882,132.49,6.4642,-0.9506,6.5337219102,6.4642,-0.9506,6.5337219102,0.0,0.0,0.0,132.59
2019-08-24 05:00:00,32.367,-12.7408,34.7843452381,6.467,-1.2308,6.5830811661,25.9,-11.51,28.3423728717,131.49,38.727,-13.8708,41.1361109202,6.467,-1.2308,6.5830811661,32.26,-12.64,34.6479032555,132.64,6.467,-1.2308,6.5830811661,6.467,-1.2308,6.5830811661,0.0,0.0,0.0,132.79
2019-08-24 05:30:00,32.94,-12.0766,35.084011566,6.46,-0.9266000000000001,6.5261158096,26.48,-11.15,28.7317402884,131.1,39.45,-13.1466,41.5828761819,6.46,-0.9266000000000001,6.5261158096,32.99,-12.22,35.1805130719,132.27,6.46,-0.9266000000000001,6.5261158096,6.46,-0.9266000000000001,6.5261158096,0.0,0.0,0.0,132.34
2019-08-24 06:00:00,34.2782,-11.9018,36.2856423187,6.4682,-1.6118000000000001,6.6659965857,27.81,-10.29,29.6526592399,131.34,41.0682,-12.7418,42.9994246296,6.4682,-1.6118000000000001,6.6659965857,34.6,-11.13,36.3460713145,132.58,6.4682,-1.6118000000000001,6.6659965857,6.4682,-1.6118000000000001,6.6659965857,0.0,0.0,0.0,132.53
2019-08-24 06:30:00,33.861,-11.9664,35.9132573009,6.481,-0.5664,6.5057028798,27.38,-11.4,29.658462536000002,131.27,40.591,-13.0564,42.6391705121,6.481,-0.5664,6.5057028798,34.11,-12.49,36.3248152094,132.25,6.481,-0.5664,6.5057028798,6.481,-0.5664,6.5057028798,0.0,0.0,0.0,132.45
2019-08-24 07:00:00,37.281,-11.3432,38.968463496,8.441,-1.1932,8.5249168465,28.84,-10.15,30.5739774972,130.9,43.901,-12.3032,45.5923955418,8.441,-1.1932,8.5249168465,35.46,-11.11,37.1597053271,132.08,8.441,-1.1932,8.5249168465,8.441,-1.1932,8.5249168465,0.0,0.0,0.0,132.05
2019-08-24 07:30:00,38.7568,-11.3676,40.3895020519,8.8568,-1.2676,8.9470506872,29.9,-10.1,31.5597845367,131.66,45.7468,-12.1476,47.3321655537,8.8568,-1.2676,8.9470506872,36.89,-10.88,38.4609737266,132.8,8.8568,-1.2676,8.9470506872,8.8568,-1.2676,8.9470506872,0.0,0.0,0.0,132.82
2019-08-24 08:00:00,41.66,-10.853,43.0504728081,9.46,-1.303,9.5493145827,32.2,-9.55,33.5863439511,131.77,48.92,-11.433,50.2382313482,9.46,-1.303,9.5493145827,39.46,-10.13,40.7395201248,133.02,9.46,-1.303,9.5493145827,9.46,-1.303,9.5493145827,0.0,0.0,0.0,132.97
2019-08-24 08:30:00,43.0116,-10.5312,44.2820946659,11.4216,-0.9112,11.457889509,31.59,-9.62,33.0223030693,131.24,49.6316,-11.1212,50.8623319167,11.4216,-0.9112,11.457889509,38.21,-10.21,39.5505777455,132.37,11.4216,-0.9112,11.457889509,11.4216,-0.9112,11.457889509,0.0,0.0,0.0,132.46
2019-08-24 09:00:00,46.0658,-9.2374,46.9828424896,12.9258,-1.5074,13.0133992638,33.14,-7.73,34.0295827186,130.19,52.5058,-8.9974,53.2711201346,12.9258,-1.5074,13.0133992638,39.58,-7.49,40.2824589617,131.52,12.9258,-1.5074,13.0133992638,12.9258,-1.5074,13.0133992638,0.0,0.0,0.0,131.31
2019-08-24 09:30:00,48.4682,-7.3096,49.016289776,14.1582,-2.1696,14.3234699497,34.31,-5.14,34.6928767905,129.93,54.4282,-7.1496,54.8957715621,14.1582,-2.1696,14.3234699497,40.27,-4.98,40.5767581258,133.96,14.1582,-2.1696,14.3234699497,14.1582,-2.1696,14.3234699497,0.0,0.0,0.0,131.07
2019-08-24 10:00:00,49.0116,-7.6182,49.6001401792,14.8916,-2.5482,15.1080466573,34.12,-5.07,34.4946271179,130.06,54.9316,-6.8482,55.3568290439,14.8916,-2.5482,15.1080466573,40.04,-4.3,40.2702321821,134.49,14.8916,-2.5482,15.1080466573,14.8916,-2.5482,15.1080466573,0.0,0.0,0.0,131.12
2019-08-24 10:30:00,49.728,-7.1136,50.2342242795,14.278,-2.9036,14.570249722,35.45,-4.21,35.6991120338,129.55,55.898,-6.0136,56.2205459682,14.278,-2.9036,14.570249722,41.62,-3.11,41.7360335921,133.99,14.278,-2.9036,14.570249722,14.278,-2.9036,14.570249722,0.0,0.0,0.0,130.57
2019-08-24 11:00:00,47.846,-20.497,52.0515775457,15.166,-3.187,15.4972424967,32.68,-17.31,36.9813263689,131.35,53.386,-22.557,57.9558732572,15.166,-3.187,15.4972424967,38.22,-19.37,42.848165655,134.37,15.166,-3.187,15.4972424967,15.166,-3.187,15.4972424967,0.0,0.0,0.0,132.82
2019-08-24 11:30:00,46.9868,-20.5128,51.2692338355,15.8168,-2.9528,16.0900649495,31.17,-17.56,35.7760045282,131.5,51.9768,-22.6528,56.6986515367,15.8168,-2.9528,16.0900649495,36.16,-19.7,41.1780961192,134.51,15.8168,-2.9528,16.0900649495,15.8168,-2.9528,16.0900649495,0.0,0.0,0.0,132.99
2019-08-24 12:00:00,47.3748,-19.5004,51.2312138759,16.1548,-3.2704,16.48250828,31.22,-16.23,35.1866636668,131.26,52.1048,-21.9904,56.5551754944,16.1548,-3.2704,16.48250828,35.95,-18.72,40.5319737985,134.39,16.1548,-3.2704,16.48250828,16.1548,-3.2704,16.48250828,0.0,0.0,0.0,132.8
2019-08-24 12:30:00,47.901,-19.3402,51.6580016749,16.341,-3.1602,16.6437719595,31.56,-16.18,35.4658427223,131.26,52.781,-21.6102,57.0336278439,16.341,-3.1602,16.6437719595,36.44,-18.45,40.8445357423,134.39,16.341,-3.1602,16.6437719595,16.341,-3.1602,16.6437719595,0.0,0.0,0.0,132.8
2019-08-24 13:00:00,47.0132,-20.209600000000002,51.1729313837,16.6932,-3.4596,17.0479253401,30.32,-16.75,34.639066096,131.51,51.8932,-21.8496,56.3054990778,16.6932,-3.4596,17.0479253401,35.2,-18.39,39.7143815261,134.57,16.6932,-3.4596,17.0479253401,16.6932,-3.4596,17.0479253401,0.0,0.0,0.0,132.94
2019-08-24 13:30:00,46.7552,-20.236,50.9464858753,16.5852,-3.276,16.9056509795,30.17,-16.96,34.6102658181,131.78,51.5652,-21.946,56.0410275338,16.5852,-3.276,16.9056509795,34.98,-18.67,39.6505901595,134.73,16.5852,-3.276,16.9056509795,16.5852,-3.276,16.9056509795,0.0,0.0,0.0,133.22
2019-08-24 14:00:00,46.639,-19.8652,50.6934166538,16.569,-2.8652,16.8149080295,30.07,-17.0,34.5427980916,131.5,51.409,-21.4052,55.6872325407,16.569,-2.8652,16.8149080295,34.84,-18.54,39.4658992042,134.47,16.569,-2.8652,16.8149080295,16.569,-2.8652,16.8149080295,0.0,0.0,0.0,132.93
2019-08-24 14:30:00,47.2614,-20.1902,51.3934247351,16.3514,-3.6002,16.7430499611,30.91,-16.59,35.080709799,131.8,52.2714,-21.5202,56.5280307989,16.3514,-3.6002,16.7430499611,35.92,-17.92,40.1419082755,134.82,16.3514,-3.6002,16.7430499611,16.3514,-3.6002,16.7430499611,0.0,0.0,0.0,133.2
2019-08-24 15:00:00,46.1896,-20.6552,50.597593176,15.9896,-2.9752,16.264043876,30.2,-17.68,34.9946052985,131.84,51.2396,-22.1752,55.8322138483,15.9896,-2.9752,16.264043876,35.25,-19.2,40.139786995,134.82,15.9896,-2.9752,16.264043876,15.9896,-2.9752,16.264043876,0.0,0.0,0.0,133.28
2019-08-24 15:30:00,46.8282,-20.5416,51.1354832362,15.5182,-3.2016,15.8450236289,31.31,-17.34,35.7909443854,132.06,52.2882,-21.8716,56.6782387323,15.5182,-3.2016,15.8450236289,36.77,-18.67,41.2383535074,135.09,15.5182,-3.2016,15.8450236289,15.5182,-3.2016,15.8450236289,0.0,0.0,0.0,133.46
2019-08-24 16:00:00,46.0914,-21.0034,50.6513569958,15.6714,-2.5134,15.8716715415,30.42,-18.49,35.5985463186,132.1,51.5814,-22.5834,56.3085320491,15.6714,-2.5134,15.8716715415,35.91,-20.07,41.1379751568,135.02,15.6714,-2.5134,15.8716715415,15.6714,-2.5134,15.8716715415,0.0,0.0,0.0,133.52
2019-08-24 16:30:00,45.9418,-21.8294,50.8642476756,15.261800000000001,-2.7894,15.514615419,30.68,-19.04,36.1079492633,132.28,51.8218,-23.4994,56.9009732395,15.261800000000001,-2.7894,15.514615419,36.56,-20.71,42.0183019647,135.11,15.261800000000001,-2.7894,15.514615419,15.261800000000001,-2.7894,15.514615419,0.0,0.0,0.0,133.7
2019-08-24 17:00:00,46.7612,-21.1142,51.3071073739,14.2912,-2.4542,14.5003963767,32.47,-18.66,37.4499198931,131.83,53.3612,-22.6642,57.9748534028,14.2912,-2.4542,14.5003963767,39.07,-20.21,43.9876005256,134.69,14.2912,-2.4542,14.5003963767,14.2912,-2.4542,14.5003963767,0.0,0.0,0.0,133.21
2019-08-24 17:30:00,46.0236,-21.1258,50.6406080394,13.0936,-2.5158,13.3331020622,32.93,-18.61,37.8248198938,131.92,53.1936,-22.6758,57.825176062,13.0936,-2.5158,13.3331020622,40.1,-20.16,44.8824642817,134.78,13.0936,-2.5158,13.3331020622,13.0936,-2.5158,13.3331020622,0.0,0.0,0.0,133.25
2019-08-24 18:00:00,46.4416,-21.2276,51.063031758,11.8316,-2.4176,12.0760733817,34.61,-18.81,39.3912198339,131.92,54.4216,-22.6976,58.9651727066,11.8316,-2.4176,12.0760733817,42.59,-20.28,47.1718825149,134.78,11.8316,-2.4176,12.0760733817,11.8316,-2.4176,12.0760733817,0.0,0.0,0.0,133.25
2019-08-24 18:30:00,46.6754,-21.6268,51.4423118007,10.4154,-2.3568,10.6787201199,36.26,-19.27,41.0623976407,131.77,55.4554,-23.1768,60.1037889604,10.4154,-2.3568,10.6787201199,45.04,-20.82,49.6192906036,134.67,10.4154,-2.3568,10.6787201199,10.4154,-2.3568,10.6787201199,0.0,0.0,0.0,133.08
2019-08-24 19:00:00,46.0282,-22.4004,51.1895801448,8.1682,-2.0104,8.4119676295,37.86,-20.39,43.0015313681,132.21,55.6682,-24.0604,60.645291156,8.1682,-2.0104,8.4119676295,47.5,-22.05,52.3684303756,134.97,8.1682,-2.0104,8.4119676295,8.1682,-2.0104,8.4119676295,0.0,0.0,0.0,133.51
2019-08-24 19:30:00,46.9804,-22.5108,52.0950487167,6.8304,-2.2608,7.1948301439,40.15,-20.25,44.9675994467,132.09,57.4004,-24.1108,62.2586266858,6.8304,-2.2608,7.1948301439,50.57,-21.85,55.0885414583,134.93,6.8304,-2.2608,7.1948301439,6.8304,-2.2608,7.1948301439,0.0,0.0,0.0,133.34
2019-08-24 20:00:00,45.4618,-22.6018,50.7702336264,6.5718,-1.5318,6.7479601718,38.89,-21.07,44.230950702,132.37,55.6918,-24.4618,60.8272656502,6.5718,-1.5318,6.7479601718,49.12,-22.93,54.2084799639,135.11,6.5718,-1.5318,6.7479601718,6.5718,-1.5318,6.7479601718,0.0,0.0,0.0,133.67
2019-08-24 20:30:00,45.4736,-23.0134,50.9653301424,6.4536,-1.5734,6.6426305422,39.02,-21.44,44.522286554,132.24,55.8136,-24.9634,61.1418783202,6.4536,-1.5734,6.6426305422,49.36,-23.39,54.6214399298,134.95,6.4536,-1.5734,6.6426305422,6.4536,-1.5734,6.6426305422,0.0,0.0,0.0,133.56
2019-08-24 21:00:00,46.0062,-22.5208,51.2226206971,6.4462,-1.8908,6.7177837923,39.56,-20.63,44.6160341133,132.09,56.4562,-24.2708,61.4522111163,6.4462,-1.8908,6.7177837923,50.01,-22.38,54.7892735853,134.86,6.4462,-1.8908,6.7177837923,6.4462,-1.8908,6.7177837923,0.0,0.0,0.0,133.33
2019-08-24 21:30:00,45.4384,-22.7648,50.8220849002,6.4484,-2.4348,6.8927580547,38.99,-20.33,43.971911489,132.24,55.7284,-24.4648,60.8619832539,6.4484,-2.4348,6.8927580547,49.28,-22.03,53.979989811,135.1,6.4484,-2.4348,6.8927580547,6.4484,-2.4348,6.8927580547,0.0,0.0,0.0,133.56
2019-08-24 22:00:00,43.5456,-22.846,49.1747800743,6.4456,-2.386,6.8730455666,37.1,-20.46,42.3676952406,133.07,53.4256,-24.606,58.8196393338,6.4456,-2.386,6.8730455666,46.98,-22.22,51.9696911671,135.4,6.4456,-2.386,6.8730455666,6.4456,-2.386,6.8730455666,0.0,0.0,0.0,134.44
2019-08-24 22:30:00,42.9262,-10.1484,44.1095076939,6.4462,-1.8684,6.7115134657,36.48,-8.28,37.4078708295,131.9,52.1862,-9.5884,53.0597482561,6.4462,-1.8684,6.7115134657,45.74,-7.72,46.3869162588,133.92,6.4462,-1.8684,6.7115134657,6.4462,-1.8684,6.7115134657,0.0,0.0,0.0,132.98
2019-08-24 23:00:00,42.1984,-10.5836,43.5053738235,6.4784,-2.3436,6.8892762697,35.72,-8.24,36.658095968,131.99,51.2484,-9.9936,52.2137007262,6.4784,-2.3436,6.8892762697,44.77,-7.65,45.4188881414,134.01,6.4784,-2.3436,6.8892762697,6.4784,-2.3436,6.8892762697,0.0,0.0,0.0,133.08
2019-08-24 23:30:00,39.6292,-11.189,41.1784799821,6.4492,-1.999,6.7519020757,33.18,-9.19,34.4291809371,132.53,48.0792,-10.859,49.2902358854,6.4492,-1.999,6.7519020757,41.63,-8.86,42.5623836269,134.5,6.4492,-1.999,6.7519020757,6.4492,-1.999,6.7519020757,0.0,0.0,0.0,133.64
2019-08-25 00:00:00,39.8844,-11.5942,41.5354166586,6.4444,-2.1442,6.7917512469,33.44,-9.45,34.7496201418,131.82,48.2944,-11.3542,49.6111573036,6.4444,-2.1442,6.7917512469,41.85,-9.21,42.8514480502,133.75,6.4444,-2.1442,6.7917512469,6.4444,-2.1442,6.7917512469,0.0,0.0,0.0,132.92
2019-08-25 00:30:00,37.1732,-11.8672,39.0214970764,6.4432,-2.0672,6.7666935855,30.73,-9.8,32.2548120441,132.11,44.9932,-11.7672,46.5065053738,6.4432,-2.0672,6.7666935855,38.55,-9.7,39.7516351865,133.98,6.4432,-2.0672,6.7666935855,6.4432,-2.0672,6.7666935855,0.0,0.0,0.0,133.24
2019-08-25 01:00:00,35.2638,-11.5792,37.1162156352,6.4438,-1.8392,6.7011353575,28.82,-9.74,30.421374065,131.49,42.6238,-11.2792,44.0909137928,6.4438,-1.8392,6.7011353575,36.18,-9.44,37.3912556623,133.48,6.4438,-1.8392,6.7011353575,6.4438,-1.8392,6.7011353575,0.0,0.0,0.0,132.61
2019-08-25 01:30:00,33.203,-12.1408,35.3530512635,6.443,-1.0208,6.5233642885,26.76,-11.12,28.9784747701,132.02,40.113,-12.0908,41.8955870426,6.443,-1.0208,6.5233642885,33.67,-11.07,35.443106523,133.77,6.443,-1.0208,6.5233642885,6.443,-1.0208,6.5233642885,0.0,0.0,0.0,133.19
2019-08-25 02:00:00,33.8126,-11.8864,35.8410159415,6.4426,-1.3164,6.575713172,27.37,-10.57,29.3401056576,130.63,40.6626,-12.0864,42.4208451557,6.4426,-1.3164,6.575713172,34.22,-10.77,35.8748003479,132.55,6.4426,-1.3164,6.575713172,6.4426,-1.3164,6.575713172,0.0,0.0,0.0,131.82
2019-08-25 02:30:00,34.4622,-11.600999999999999,36.3624315722,6.4422,-1.9609999999999999,6.7340524085,28.02,-9.64,29.6319084772,130.78,41.5122,-11.521,43.0812742365,6.4422,-1.9609999999999999,6.7340524085,35.07,-9.56,36.3496698747,132.79,6.4422,-1.9609999999999999,6.7340524085,6.4422,-1.9609999999999999,6.7340524085,0.0,0.0,0.0,131.95
2019-08-25 03:00:00,33.6832,-11.481,35.5861113813,6.4432,-1.831,6.6983122680000005,27.24,-9.65,28.8987906321,130.87,40.5432,-11.431,42.1238510495,6.4432,-1.831,6.6983122680000005,34.1,-9.6,35.4255557472,132.9,6.4432,-1.831,6.6983122680000005,6.4432,-1.831,6.6983122680000005,0.0,0.0,0.0,132.04
2019-08-25 03:30:00,32.0938,-11.8002,34.1943960099,6.4438,-1.0502,6.5288190724,25.65,-10.75,27.8115983,131.79,38.6338,-12.0302,40.46351708,6.4438,-1.0502,6.5288190724,32.19,-10.98,34.0111231805,133.72,6.4438,-1.0502,6.5288190724,6.4438,-1.0502,6.5288190724,0.0,0.0,0.0,133.02
2019-08-25 04:00:00,34.0614,-11.2786,35.8801586942,6.4414,-1.6886,6.6590542811999995,27.62,-9.59,29.2375187046,132.17,40.9314,-11.7086,42.5731232108,6.4414,-1.6886,6.6590542811999995,34.49,-10.02,35.9160201025,134.35,6.4414,-1.6886,6.6590542811999995,6.4414,-1.6886,6.6590542811999995,0.0,0.0,0.0,133.42
2019-08-25 04:30:00,32.882,-11.3142,34.7740858347,6.442,-1.2142,6.5554287152,26.44,-10.1,28.303420288,132.33,39.462,-11.9342,41.227109693,6.442,-1.2142,6.5554287152,33.02,-10.72,34.7165493677,134.42,6.442,-1.2142,6.5554287152,6.442,-1.2142,6.5554287152,0.0,0.0,0.0,133.62
2019-08-25 05:00:00,32.7226,-11.2596,34.6055940986,6.4826,-1.3696000000000002,6.6257004852,26.24,-9.89,28.0419275372,132.14,39.3126,-11.7996,41.0452321095,6.4826,-1.3696000000000002,6.6257004852,32.83,-10.43,34.4469708392,134.28,6.4826,-1.3696000000000002,6.6257004852,6.4826,-1.3696000000000002,6.6257004852,0.0,0.0,0.0,133.44
2019-08-25 05:30:00,33.3774,-11.343,35.2521556754,7.4474,-1.763,7.6532304134,25.93,-9.58,27.6431058313,132.55,39.8874,-11.813,41.5998996124,7.4474,-1.763,7.6532304134,32.44,-10.05,33.961096861,134.9,7.4474,-1.763,7.6532304134,7.4474,-1.763,7.6532304134,0.0,0.0,0.0,133.84
2019-08-25 06:00:00,33.491,-11.333,35.3565265545,7.251,-1.7229999999999999,7.4529007775,26.24,-9.61,27.9444037331,132.63,40.061,-11.803,41.763555045,7.251,-1.7229999999999999,7.4529007775,32.81,-10.08,34.3234977821,135.08,7.251,-1.7229999999999999,7.4529007775,7.251,-1.7229999999999999,7.4529007775,0.0,0.0,0.0,133.9
2019-08-25 06:30:00,32.3212,-12.2256,34.5561176176,6.4412,-1.7756,6.6814528959,25.88,-10.45,27.9101576491,132.69,38.9512,-12.6356,40.9494123132,6.4412,-1.7756,6.6814528959,32.51,-10.86,34.2759347064,134.96,6.4412,-1.7756,6.6814528959,6.4412,-1.7756,6.6814528959,0.0,0.0,0.0,133.93
2019-08-25 07:00:00,31.8936,-11.7422,33.9864823393,6.5236,-1.5722,6.7103777688,25.37,-10.17,27.332504459,132.82,38.4136,-12.1422,40.286941877,6.5236,-1.5722,6.7103777688,31.89,-10.57,33.5960860816,135.06,6.5236,-1.5722,6.7103777688,6.5236,-1.5722,6.7103777688,0.0,0.0,0.0,134.02
2019-08-25 07:30:00,34.811,-10.809,36.4505171705,6.661,-1.7189999999999999,6.879235568,28.15,-9.09,29.5812541992,132.3,41.861,-10.929,43.2641463801,6.661,-1.7189999999999999,6.879235568,35.2,-9.21,36.3849433145,134.64,6.661,-1.7189999999999999,6.879235568,6.661,-1.7189999999999999,6.879235568,0.0,0.0,0.0,133.45
2019-08-25 08:00:00,35.8718,-11.2574,37.596743077,7.5218,-1.5674000000000001,7.6833728271,28.35,-9.69,29.9602837103,131.9,42.7518,-11.3774,44.2398195521,7.5218,-1.5674000000000001,7.6833728271,35.23,-9.81,36.5703295036,134.08,7.5218,-1.5674000000000001,7.6833728271,7.5218,-1.5674000000000001,7.6833728271,0.0,0.0,0.0,133.05
2019-08-25 08:30:00,38.5558,-10.4186,39.9386647198,9.0258,-2.8386,9.4616444448,29.53,-7.58,30.4873301553,131.58,45.2958,-9.5586,46.2933724371,9.0258,-2.8386,9.4616444448,36.27,-6.72,36.8872782948,133.9,9.0258,-2.8386,9.4616444448,9.0258,-2.8386,9.4616444448,0.0,0.0,0.0,132.6
2019-08-25 09:00:00,40.7202,-9.7466,41.8704060119,10.3202,-2.1066,10.5330096174,30.4,-7.64,31.3453282005,130.7,47.3402,-9.0366,48.1949652516,10.3202,-2.1066,10.5330096174,37.02,-6.93,37.6630495313,133.01,10.3202,-2.1066,10.5330096174,10.3202,-2.1066,10.5330096174,0.0,0.0,0.0,131.73
2019-08-25 09:30:00,43.7702,-8.996,44.685102932,11.6102,-2.166,11.8105165018,32.16,-6.83,32.8772641806,130.18,50.4002,-8.126,51.0510728197,11.6102,-2.166,11.8105165018,38.79,-5.96,39.2451997065,132.51,11.6102,-2.166,11.8105165018,11.6102,-2.166,11.8105165018,0.0,0.0,0.0,131.19
2019-08-25 10:00:00,45.03,-7.4274000000000004,45.6384396179,13.0,-2.6474,13.2668280595,32.03,-4.78,32.3847078109,130.42,51.14,-6.3074,51.5274964923,13.0,-2.6474,13.2668280595,38.14,-3.66,38.3152084687,132.77,13.0,-2.6474,13.2668280595,13.0,-2.6474,13.2668280595,0.0,0.0,0.0,131.47
2019-08-25 10:30:00,45.617,-6.8054,46.1218403596,13.957,-2.6454,14.2054915494,31.66,-4.16,31.9321342851,130.3,51.297,-5.5454,51.5958687315,13.957,-2.6454,14.2054915494,37.34,-2.9,37.452444513,132.59,13.957,-2.6454,14.2054915494,13.957,-2.6454,14.2054915494,0.0,0.0,0.0,131.33
2019-08-25 11:00:00,46.327,-6.4338,46.7716229293,14.707,-2.6638,14.9462931672,31.62,-3.77,31.8439523301,129.88,51.727,-5.0738,51.9752438709,14.707,-2.6638,14.9462931672,37.02,-2.41,37.0983624976,132.22,14.707,-2.6638,14.9462931672,14.707,-2.6638,14.9462931672,0.0,0.0,0.0,130.9
2019-08-25 11:30:00,45.0622,-6.3798,45.5115778333,15.3322,-2.0398,15.4672926164,29.73,-4.34,30.0451077548,129.88,49.9122,-5.1898,50.181288673,15.3322,-2.0398,15.4672926164,34.58,-3.15,34.723175258,132.06,15.3322,-2.0398,15.4672926164,15.3322,-2.0398,15.4672926164,0.0,0.0,0.0,130.9
2019-08-25 12:00:00,45.3372,-6.0076,45.7334993369,15.9872,-2.8176,16.2335896708,29.35,-3.19,29.5228487785,130.14,49.8872,-4.5876,50.0976925377,15.9872,-2.8176,16.2335896708,33.9,-1.77,33.9461765152,132.39,15.9872,-2.8176,16.2335896708,15.9872,-2.8176,16.2335896708,0.0,0.0,0.0,131.16
2019-08-25 12:30:00,45.997,-6.2742,46.4229425461,16.377,-3.1342,16.6742117847,29.62,-3.14,29.7859698516,130.21,50.377,-4.8342,50.6084145043,16.377,-3.1342,16.6742117847,34.0,-1.7000000000000002,34.0424734707,132.45,16.377,-3.1342,16.6742117847,16.377,-3.1342,16.6742117847,0.0,0.0,0.0,131.24
2019-08-25 13:00:00,46.63,-6.161,47.0352508338,16.61,-3.411,16.9566217449,30.02,-2.75,30.1456945516,130.13,50.78,-4.771,51.0036355665,16.61,-3.411,16.9566217449,34.17,-1.3599999999999999,34.1970539667,132.45,16.61,-3.411,16.9566217449,16.61,-3.411,16.9566217449,0.0,0.0,0.0,131.17
2019-08-25 13:30:00,45.6616,-6.7097999999999995,46.1519569531,16.6216,-3.3698,16.9597505465,29.04,-3.34,29.2314419761,130.31,49.5416,-5.5098,49.8470463177,16.6216,-3.3698,16.9597505465,32.92,-2.14,32.9894831727,132.58,16.6216,-3.3698,16.9597505465,16.6216,-3.3698,16.9597505465,0.0,0.0,0.0,131.37
2019-08-25 14:00:00,45.681,-6.1904,46.098533742,16.551,-3.3004,16.8768551917,29.13,-2.89,29.273008045,130.21,49.531,-4.9204,49.7747958023,16.551,-3.3004,16.8768551917,32.98,-1.62,33.0197637787,132.66,16.551,-3.3004,16.8768551917,16.551,-3.3004,16.8768551917,0.0,0.0,0.0,131.27
2019-08-25 14:30:00,43.7854,-7.0112,44.343186383,16.3654,-3.3812,16.7110391837,27.42,-3.63,27.6592353473,131.06,47.3554,-5.8612,47.7167431265,16.3654,-3.3812,16.7110391837,30.99,-2.48,31.0890736433,133.36,16.3654,-3.3812,16.7110391837,16.3654,-3.3812,16.7110391837,0.0,0.0,0.0,132.14
2019-08-25 15:00:00,43.7924,-7.1774000000000004,44.3766759517,16.1024,-3.5474,16.4885212351,27.69,-3.63,27.9269224943,131.28,47.5524,-5.9574,47.9241208633,16.1024,-3.5474,16.4885212351,31.45,-2.41,31.5422034741,133.62,16.1024,-3.5474,16.4885212351,16.1024,-3.5474,16.4885212351,0.0,0.0,0.0,132.35
