Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-08-25 15:30:00,42.9752,-7.3432,43.5980550172,15.6752,-2.9632,15.9528194774,27.3,-4.38,27.6491301852,131.43,46.8252,-6.2832,47.2448722856,15.6752,-2.9632,15.9528194774,31.15,-3.32,31.3264249476,133.68,15.6752,-2.9632,15.9528194774,15.6752,-2.9632,15.9528194774,0.0,0.0,0.0,132.52
2019-08-25 16:00:00,43.5408,-7.3586,44.1582411176,15.0508,-3.4186,15.4341636184,28.49,-3.94,28.7611491425,131.49,47.8408,-6.1586,48.2355729581,15.0508,-3.4186,15.4341636184,32.79,-2.74,32.9042808765,133.84,15.0508,-3.4186,15.4341636184,15.0508,-3.4186,15.4341636184,0.0,0.0,0.0,132.52
2019-08-25 16:30:00,44.225,-7.6472,44.8812911227,14.225,-3.3272,14.6089316803,30.0,-4.32,30.3094440728,131.59,49.145,-6.4872,49.5713101384,14.225,-3.3272,14.6089316803,34.92,-3.16,35.0626867196,133.96,14.225,-3.3272,14.6089316803,14.225,-3.3272,14.6089316803,0.0,0.0,0.0,132.63
2019-08-25 17:00:00,45.14,-7.9308,45.8313995929,13.22,-2.9908,13.5540873776,31.92,-4.94,32.3,131.23,50.86,-6.9008,51.3260230355,13.22,-2.9908,13.5540873776,37.64,-3.91,37.8425382341,133.51,13.22,-2.9908,13.5540873776,13.22,-2.9908,13.5540873776,0.0,0.0,0.0,132.27
2019-08-25 17:30:00,45.5762,-8.206,46.3090535688,11.9962,-2.866,12.3338059998,33.58,-5.34,34.0019411211,131.1,52.1162,-7.196,52.6106521385,11.9962,-2.866,12.3338059998,40.12,-4.33,40.3529837806,133.39,11.9962,-2.866,12.3338059998,11.9962,-2.866,12.3338059998,0.0,0.0,0.0,132.13
2019-08-25 18:00:00,45.2558,-8.2072,45.993973143,10.8158,-2.3072,11.0591456035,34.44,-5.9,34.9417171873,131.01,52.4358,-7.3172,52.9438810202,10.8158,-2.3072,11.0591456035,41.62,-5.01,41.9204544346,133.23,10.8158,-2.3072,11.0591456035,10.8158,-2.3072,11.0591456035,0.0,0.0,0.0,132.05
2019-08-25 18:30:00,44.4236,-8.0822,45.1528315148,9.8236,-2.5322,10.1447106317,34.6,-5.55,35.0422958723,130.88,52.2536,-7.0522,52.7273386186,9.8236,-2.5322,10.1447106317,42.43,-4.52,42.6700749941,133.14,9.8236,-2.5322,10.1447106317,9.8236,-2.5322,10.1447106317,0.0,0.0,0.0,131.87
2019-08-25 19:00:00,44.7928,-8.4324,45.5796040088,8.5128,-2.5924,8.8987809053,36.28,-5.84,36.7470270906,130.88,53.4728,-7.2824,53.9664126064,8.5128,-2.5924,8.8987809053,44.96,-4.69,45.2039566852,133.09,8.5128,-2.5924,8.8987809053,8.5128,-2.5924,8.8987809053,0.0,0.0,0.0,131.83
2019-08-25 19:30:00,45.1402,-8.6014,45.9523855529,7.5802,-2.6714,8.0371518587,37.56,-5.93,38.025235042,130.88,54.4602,-7.3514,54.9541305636,7.5802,-2.6714,8.0371518587,46.88,-4.68,47.1130215546,133.09,7.5802,-2.6714,8.0371518587,7.5802,-2.6714,8.0371518587,0.0,0.0,0.0,131.83
2019-08-25 20:00:00,43.5356,-9.0782,44.4720382105,7.1756,-2.1582,7.4931343642,36.36,-6.92,37.0126464874,131.12,52.7856,-8.0982,53.40318727,7.1756,-2.1582,7.4931343642,45.61,-5.94,45.9951703986,133.23,7.1756,-2.1582,7.4931343642,7.1756,-2.1582,7.4931343642,0.0,0.0,0.0,132.09
2019-08-25 20:30:00,44.1128,-9.3524,45.0933089227,7.0228,-2.2923999999999998,7.3874770795,37.09,-7.06,37.7559492001,131.02,53.4828,-8.4724,54.1497133658,7.0228,-2.2923999999999998,7.3874770795,46.46,-6.18,46.8692223106,133.11,7.0228,-2.2923999999999998,7.3874770795,7.0228,-2.2923999999999998,7.3874770795,0.0,0.0,0.0,132.01
2019-08-25 21:00:00,45.9254,-8.864,46.7729928608,7.0154,-2.374,7.4061942427,38.91,-6.49,39.4475373122,130.6,55.6554,-7.894,56.2124433303,7.0154,-2.374,7.4061942427,48.64,-5.52,48.9522216043,132.79,7.0154,-2.374,7.4061942427,7.0154,-2.374,7.4061942427,0.0,0.0,0.0,131.56
2019-08-25 21:30:00,44.786,-9.2822,45.7377856136,6.546,-2.2322,6.9161284575,38.24,-7.05,38.8844454763,130.96,54.356,-8.4322,55.0061517727,6.546,-2.2322,6.9161284575,47.81,-6.2,48.2103318802,133.12,6.546,-2.2322,6.9161284575,6.546,-2.2322,6.9161284575,0.0,0.0,0.0,131.97
2019-08-25 22:00:00,44.2422,-10.0796,45.3758812256,6.4122,-2.5096,6.8858115716,37.83,-7.57,38.5799663038,131.63,53.6322,-9.3696,54.4444880681,6.4122,-2.5096,6.8858115716,47.22,-6.86,47.7156997224,133.79,6.4122,-2.5096,6.8858115716,6.4122,-2.5096,6.8858115716,0.0,0.0,0.0,132.67
2019-08-25 22:30:00,42.4262,-10.2952,43.6574574326,6.4362,-2.6052,6.943467252,35.99,-7.69,36.8023939439,131.88,51.6562,-9.4752,52.518019893,6.4362,-2.6052,6.943467252,45.22,-6.87,45.7388817091,134.02,6.4362,-2.6052,6.943467252,6.4362,-2.6052,6.943467252,0.0,0.0,0.0,132.92
2019-08-25 23:00:00,38.8512,-10.909,40.3537113837,6.4212,-2.779,6.9967599959,32.43,-8.13,33.4335430369,132.74,47.4512,-9.909,48.4747837792,6.4212,-2.779,6.9967599959,41.03,-7.13,41.6449012485,134.87,6.4212,-2.779,6.9967599959,6.4212,-2.779,6.9967599959,0.0,0.0,0.0,133.79
2019-08-25 23:30:00,37.3652,-11.4002,39.0656208332,6.3552,-2.0302,6.6716024372,31.01,-9.37,32.3947063577,132.7,45.7852,-10.9902,47.0857625518,6.3552,-2.0302,6.6716024372,39.43,-8.96,40.4352136139,134.77,6.3552,-2.0302,6.6716024372,6.3552,-2.0302,6.6716024372,0.0,0.0,0.0,133.79
2019-08-26 00:00:00,36.452,-11.2884,38.1598778635,6.432,-2.2284,6.8070838514,30.02,-9.06,31.3573595827,132.25,44.552,-10.9684,45.8823114344,6.432,-2.2284,6.8070838514,38.12,-8.74,39.1091037995,134.4,6.432,-2.2284,6.8070838514,6.432,-2.2284,6.8070838514,0.0,0.0,0.0,133.35
2019-08-26 00:30:00,36.6878,-11.0812,38.324765652,6.4378,-2.2812,6.8300177364,30.25,-8.8,31.5040076816,132.21,44.7378,-10.7312,46.0068408205,6.4378,-2.2812,6.8300177364,38.3,-8.45,39.2210721424,134.49,6.4378,-2.2812,6.8300177364,6.4378,-2.2812,6.8300177364,0.0,0.0,0.0,133.35
2019-08-26 01:00:00,37.0166,-11.4748,38.7543508603,6.4366,-2.1648,6.7908893821,30.58,-9.31,31.9658020391,132.25,45.0266,-11.2748,46.416762302,6.4366,-2.1648,6.7908893821,38.59,-9.11,39.65072761,134.58,6.4366,-2.1648,6.7908893821,6.4366,-2.1648,6.7908893821,0.0,0.0,0.0,133.43
2019-08-26 01:30:00,36.9838,-12.1896,38.9408244725,6.4238,-2.4396,6.8714521464,30.56,-9.75,32.0776573334,132.56,44.9638,-12.0496,46.5503616592,6.4238,-2.4396,6.8714521464,38.54,-9.61,39.720066717,134.85,6.4238,-2.4396,6.8714521464,6.4238,-2.4396,6.8714521464,0.0,0.0,0.0,133.72
2019-08-26 02:00:00,36.9462,-12.1376,38.888854807,6.4262,-2.3776,6.8519360914,30.52,-9.76,32.0425966488,132.56,44.8662,-12.0376,46.4529839321,6.4262,-2.3776,6.8519360914,38.44,-9.66,39.6352015259,134.85,6.4262,-2.3776,6.8519360914,6.4262,-2.3776,6.8519360914,0.0,0.0,0.0,133.72
2019-08-26 02:30:00,36.255,-12.2352,38.2638882504,6.415,-2.2252,6.7899734933,29.84,-10.01,31.4742069003,132.38,44.055,-12.2052,45.7144389886,6.415,-2.2252,6.7899734933,37.64,-9.98,38.9405957838,134.81,6.415,-2.2252,6.7899734933,6.415,-2.2252,6.7899734933,0.0,0.0,0.0,133.54
2019-08-26 03:00:00,36.0466,-11.5552,37.8534016781,6.4266,-2.0352,6.7411591436,29.62,-9.52,31.1122933902,132.18,43.6166,-11.5552,45.1212859147,6.4266,-2.0352,6.7411591436,37.19,-9.52,38.3891456013,134.67,6.4266,-2.0352,6.7411591436,6.4266,-2.0352,6.7411591436,0.0,0.0,0.0,133.36
2019-08-26 03:30:00,34.7888,-12.5652,36.9884422013,6.4288,-2.3052,6.8295985592,28.36,-10.26,30.1588660264,132.56,42.0188,-12.7952,43.9237600449,6.4288,-2.3052,6.8295985592,35.59,-10.49,37.1037491367,134.94,6.4288,-2.3052,6.8295985592,6.4288,-2.3052,6.8295985592,0.0,0.0,0.0,133.77
2019-08-26 04:00:00,34.3104,-12.8028,36.6212402302,6.4204,-2.2628,6.8074811788,27.89,-10.54,29.8151588961,132.56,41.4704,-13.0828,43.4850978152,6.4204,-2.2628,6.8074811788,35.05,-10.82,36.6820787306,134.94,6.4204,-2.2628,6.8074811788,6.4204,-2.2628,6.8074811788,0.0,0.0,0.0,133.77
2019-08-26 04:30:00,34.6794,-12.5532,36.8814806454,6.4294,-2.3132,6.832867524,28.25,-10.24,30.0486289205,132.86,41.8894,-12.7532,43.7877373542,6.4294,-2.3132,6.832867524,35.46,-10.44,36.9649185039,135.18,6.4294,-2.3132,6.832867524,6.4294,-2.3132,6.832867524,0.0,0.0,0.0,134.05
2019-08-26 05:00:00,34.7382,-11.8862,36.7154502857,6.4182,-2.1662,6.7738994442,28.32,-9.72,29.9416232025,132.37,41.9182,-12.0562,43.6175131075,6.4182,-2.1662,6.7738994442,35.5,-9.89,36.8518941169,134.84,6.4182,-2.1662,6.7738994442,6.4182,-2.1662,6.7738994442,0.0,0.0,0.0,133.55
2019-08-26 05:30:00,34.3214,-11.9356,36.3375431932,6.4214,-2.0456,6.7393514020000005,27.9,-9.89,29.6010489679,132.44,41.4614,-12.1156,43.195317493,6.4214,-2.0456,6.7393514020000005,35.04,-10.07,36.4582843809,134.89,6.4214,-2.0456,6.7393514020000005,6.4214,-2.0456,6.7393514020000005,0.0,0.0,0.0,133.58
2019-08-26 06:00:00,32.0408,-12.3042,34.3220949576,6.4508,-0.5842,6.477199262,25.59,-11.72,28.1461631488,132.69,38.8008,-12.9442,40.902987596,6.4508,-0.5842,6.477199262,32.35,-12.36,34.6307969877,134.89,6.4508,-0.5842,6.477199262,6.4508,-0.5842,6.477199262,0.0,0.0,0.0,133.89
2019-08-26 06:30:00,33.3376,-12.0332,35.4428198088,6.4475999999999996,-0.6332,6.4786177538,26.89,-11.4,29.2067132694,132.98,40.3876,-12.4132,42.2521687964,6.4475999999999996,-0.6332,6.4786177538,33.94,-11.78,35.9262021372,135.15,6.4475999999999996,-0.6332,6.4786177538,6.4475999999999996,-0.6332,6.4786177538,0.0,0.0,0.0,134.09
2019-08-26 07:00:00,34.9322,-12.5444,37.1163113496,6.5322,-0.5844,6.5582894264,28.4,-11.96,30.8156064357,132.71,42.2922,-12.894400000000001,44.2142028335,6.5322,-0.5844,6.5582894264,35.76,-12.31,37.8194883625,134.84,6.5322,-0.5844,6.5582894264,6.5322,-0.5844,6.5582894264,0.0,0.0,0.0,133.81
2019-08-26 07:30:00,35.1196,-12.3786,37.2372937003,6.7996,-0.4586,6.8150476242,28.32,-11.92,30.7263535097,132.37,42.5096,-12.6686,44.3571811336,6.7996,-0.4586,6.8150476242,35.71,-12.21,37.7397429774,134.38,6.7996,-0.4586,6.8150476242,6.7996,-0.4586,6.8150476242,0.0,0.0,0.0,133.45
2019-08-26 08:00:00,35.5686,-11.6004,37.4124923805,7.0286,-0.5604,7.0509053405,28.54,-11.04,30.6008692687,132.67,43.0286,-11.6804,44.5857843053,7.0286,-0.5604,7.0509053405,36.0,-11.12,37.6783014479,134.78,7.0286,-0.5604,7.0509053405,7.0286,-0.5604,7.0509053405,0.0,0.0,0.0,133.76
2019-08-26 08:30:00,37.9012,-10.7888,39.4068416253,7.4512,-0.4288,7.4635280451,30.45,-10.36,32.1641430789,132.4,45.6712,-10.668800000000001,46.9007654829,7.4512,-0.4288,7.4635280451,38.22,-10.24,39.5679921148,134.53,7.4512,-0.4288,7.4635280451,7.4512,-0.4288,7.4635280451,0.0,0.0,0.0,133.51
2019-08-26 09:00:00,40.1428,-10.7512,41.5575828614,8.1628,-0.3912,8.1721687011,31.98,-10.36,33.6162163249,132.24,48.0128,-10.5912,49.1670873784,8.1628,-0.3912,8.1721687011,39.85,-10.2,41.1346873089,134.28,8.1628,-0.3912,8.1721687011,8.1628,-0.3912,8.1721687011,0.0,0.0,0.0,133.35
2019-08-26 09:30:00,41.2924,-9.9518,42.4747056611,8.7024,-0.39180000000000004,8.7112153572,32.59,-9.56,33.9632404226,131.41,49.2524,-9.3618,50.1342418413,8.7024,-0.39180000000000004,8.7112153572,40.55,-8.97,41.5302708876,133.41,8.7024,-0.39180000000000004,8.7112153572,8.7024,-0.39180000000000004,8.7112153572,0.0,0.0,0.0,132.48
2019-08-26 10:00:00,42.879,-9.417,43.90089441,8.389,-0.527,8.4055368657,34.49,-8.89,35.6173019753,130.8,51.449,-8.527,52.1508324958,8.389,-0.527,8.4055368657,43.06,-8.0,43.7968446352,132.82,8.389,-0.527,8.4055368657,8.389,-0.527,8.4055368657,0.0,0.0,0.0,131.84
2019-08-26 10:30:00,44.0476,-9.0224,44.962148164,8.4176,-0.41240000000000004,8.4276962166,35.63,-8.61,36.6555452831,130.32,52.8776,-8.0924,53.4932474198,8.4176,-0.41240000000000004,8.4276962166,44.46,-7.68,45.1184441221,132.11,8.4176,-0.41240000000000004,8.4276962166,8.4176,-0.41240000000000004,8.4276962166,0.0,0.0,0.0,131.33
2019-08-26 11:00:00,45.095,-8.129,45.8218252146,9.035,-0.869,9.0766946627,36.06,-7.26,36.7835724203,130.11,53.645,-7.029,54.1035383871,9.035,-0.869,9.0766946627,44.61,-6.16,45.0332954601,132.11,9.035,-0.869,9.0766946627,9.035,-0.869,9.0766946627,0.0,0.0,0.0,131.1
2019-08-26 11:30:00,44.4608,-8.087,45.1902899486,10.9308,-1.017,10.9780088195,33.53,-7.07,34.2672700984,129.96,51.7408,-7.047,52.2184890019,10.9308,-1.017,10.9780088195,40.81,-6.03,41.2530847331,131.97,10.9308,-1.017,10.9780088195,10.9308,-1.017,10.9780088195,0.0,0.0,0.0,130.96
2019-08-26 12:00:00,44.8872,-7.9404,45.5841055194,12.8572,-1.3304,12.9258483667,32.03,-6.61,32.704938465,130.19,51.3272,-6.7304,51.7665890706,12.8572,-1.3304,12.9258483667,38.47,-5.4,38.8471479005,132.2,12.8572,-1.3304,12.9258483667,12.8572,-1.3304,12.9258483667,0.0,0.0,0.0,131.19
2019-08-26 12:30:00,44.0468,-7.5440000000000005,44.688169869,14.1168,-1.6139999999999999,14.2087662462,29.93,-5.93,30.5117977183,130.23,49.8468,-6.124,50.2215774965,14.1168,-1.6139999999999999,14.2087662462,35.73,-4.51,36.0135113534,132.24,14.1168,-1.6139999999999999,14.2087662462,14.1168,-1.6139999999999999,14.2087662462,0.0,0.0,0.0,131.19
2019-08-26 13:00:00,43.933,-7.2098,44.5206660444,15.603,-1.7398,15.699697864600001,28.33,-5.47,28.8532459179,130.12,48.763,-5.7498000000000005,49.1008184152,15.603,-1.7398,15.699697864600001,33.16,-4.01,33.4015822978,132.14,15.603,-1.7398,15.699697864600001,15.603,-1.7398,15.699697864600001,0.0,0.0,0.0,131.08
2019-08-26 13:30:00,43.8664,-7.0706,44.4325830143,16.0164,-1.7206000000000001,16.1085546627,27.85,-5.35,28.3592136703,130.01,48.5064,-5.6306,48.8321051903,16.0164,-1.7206000000000001,16.1085546627,32.49,-3.91,32.7244281845,132.06,16.0164,-1.7206000000000001,16.1085546627,16.0164,-1.7206000000000001,16.1085546627,0.0,0.0,0.0,130.95
2019-08-26 14:00:00,42.958,-7.346,43.5815727114,16.188,-1.6960000000000002,16.2766016109,26.77,-5.65,27.3597404958,130.39,47.188,-6.086,47.5788476111,16.188,-1.6960000000000002,16.2766016109,31.0,-4.39,31.3092973412,132.37,16.188,-1.6960000000000002,16.2766016109,16.188,-1.6960000000000002,16.2766016109,0.0,0.0,0.0,131.37
2019-08-26 14:30:00,42.3596,-7.4216,43.0048352947,15.1996,-1.3916,15.2631710572,27.16,-6.03,27.821331743800002,130.07,47.1096,-6.2616,47.5239102634,15.1996,-1.3916,15.2631710572,31.91,-4.87,32.2794826477,132.08,15.1996,-1.3916,15.2631710572,15.1996,-1.3916,15.2631710572,0.0,0.0,0.0,131.04
2019-08-26 15:00:00,42.2412,-7.5036000000000005,42.9024823338,15.6812,-1.6636000000000002,15.7691977729,26.56,-5.84,27.1944700261,130.39,46.5012,-6.3336,46.9305453878,15.6812,-1.6636000000000002,15.7691977729,30.82,-4.67,31.1718029636,132.41,15.6812,-1.6636000000000002,15.7691977729,15.6812,-1.6636000000000002,15.7691977729,0.0,0.0,0.0,131.39
2019-08-26 15:30:00,43.71,-7.4738,44.3443546175,15.11,-1.7038,15.2057566218,28.6,-5.77,29.1762386198,130.32,48.67,-6.0838,49.048766778,15.11,-1.7038,15.2057566218,33.56,-4.38,33.8446155245,132.41,15.11,-1.7038,15.2057566218,15.11,-1.7038,15.2057566218,0.0,0.0,0.0,131.29
2019-08-26 16:00:00,43.7238,-7.3534,44.3378301003,14.5038,-1.6634,14.5988737237,29.22,-5.69,29.7688511703,130.41,49.0838,-5.9434000000000005,49.4423242374,14.5038,-1.6634,14.5988737237,34.58,-4.28,34.8438631613,132.55,14.5038,-1.6634,14.5988737237,14.5038,-1.6634,14.5988737237,0.0,0.0,0.0,131.36
2019-08-26 16:30:00,44.0994,-7.5756,44.7453550184,13.8594,-1.5556,13.9464282065,30.24,-6.02,30.8333909909,130.32,50.0394,-6.1356,50.4141561441,13.8594,-1.5556,13.9464282065,36.18,-4.58,36.4687372965,132.44,13.8594,-1.5556,13.9464282065,13.8594,-1.5556,13.9464282065,0.0,0.0,0.0,131.27
2019-08-26 17:00:00,45.906,-7.28,46.4796647578,12.966,-1.42,13.0435254437,32.94,-5.86,33.4571845797,130.32,53.126,-5.43,53.4027787292,12.966,-1.42,13.0435254437,40.16,-4.01,40.3597039137,132.44,12.966,-1.42,13.0435254437,12.966,-1.42,13.0435254437,0.0,0.0,0.0,131.19
2019-08-26 17:30:00,46.5986,-7.152,47.1442533715,11.4486,-1.172,11.5084328195,35.15,-5.98,35.6550543402,130.15,54.9886,-5.172,55.2312928869,11.4486,-1.172,11.5084328195,43.54,-4.0,43.723353027900004,132.08,11.4486,-1.172,11.5084328195,11.4486,-1.172,11.5084328195,0.0,0.0,0.0,130.99
2019-08-26 18:00:00,46.8116,-7.318,47.3801542691,10.3216,-0.808,10.3531778001,36.49,-6.51,37.0661597687,130.03,55.7916,-5.578,56.0697486579,10.3216,-0.808,10.3531778001,45.47,-4.77,45.7195122459,131.83,10.3216,-0.808,10.3531778001,10.3216,-0.808,10.3531778001,0.0,0.0,0.0,130.88
2019-08-26 18:30:00,46.788,-7.672,47.4128308372,8.108,-0.722,8.1400828006,38.68,-6.95,39.2994262045,130.29,57.088,-5.932,57.3953688724,8.108,-0.722,8.1400828006,48.98,-5.21,49.256314316,132.13,8.108,-0.722,8.1400828006,8.108,-0.722,8.1400828006,0.0,0.0,0.0,131.12
2019-08-26 19:00:00,46.574,-7.8878,47.2372190634,7.174,-0.6278,7.2014171411,39.4,-7.26,40.0632949219,130.16,57.254,-6.2278,57.5917182314,7.174,-0.6278,7.2014171411,50.08,-5.6,50.3921263691,131.96,7.174,-0.6278,7.2014171411,7.174,-0.6278,7.2014171411,0.0,0.0,0.0,131.01
2019-08-26 19:30:00,46.263,-8.436,47.0258574085,6.913,-0.666,6.9450071994,39.35,-7.77,40.1097918219,130.2,56.993,-6.866,57.4050869262,6.913,-0.666,6.9450071994,50.08,-6.2,50.4623265417,131.96,6.913,-0.666,6.9450071994,6.913,-0.666,6.9450071994,0.0,0.0,0.0,131.06
2019-08-26 20:00:00,45.7358,-8.809,46.5764090784,6.6158,-0.719,6.6547554906,39.12,-8.09,39.9477471205,130.37,56.4858,-7.349,56.9618591923,6.6158,-0.719,6.6547554906,49.87,-6.63,50.3087845212,132.11,6.6158,-0.719,6.6547554906,6.6158,-0.719,6.6547554906,0.0,0.0,0.0,131.27
2019-08-26 20:30:00,45.1132,-9.0412,46.0102609391,8.943200000000001,-0.17120000000000002,8.9448384938,36.17,-8.87,37.2417212277,130.18,54.7632,-8.0212,55.3475177734,8.943200000000001,-0.17120000000000002,8.9448384938,45.82,-7.85,46.4875779107,132.18,8.943200000000001,-0.17120000000000002,8.9448384938,8.943200000000001,-0.17120000000000002,8.9448384938,0.0,0.0,0.0,131.13
2019-08-26 21:00:00,45.8192,-9.2686,46.7472569741,9.2092,-0.15860000000000002,9.2105655961,36.61,-9.11,37.726439005,130.3,55.5592,-8.2486,56.168176992,9.2092,-0.15860000000000002,9.2105655961,46.35,-8.09,47.0507236926,132.3,9.2092,-0.15860000000000002,9.2105655961,9.2092,-0.15860000000000002,9.2105655961,0.0,0.0,0.0,131.26
2019-08-26 21:30:00,43.7168,-9.6474,44.7686377836,7.4968,-0.7474000000000001,7.5339642287,36.22,-8.9,37.297431547,130.86,53.6968,-8.4874,54.3634278629,7.4968,-0.7474000000000001,7.5339642287,46.2,-7.74,46.8438640592,132.85,7.4968,-0.7474000000000001,7.5339642287,7.4968,-0.7474000000000001,7.5339642287,0.0,0.0,0.0,131.83
2019-08-26 22:00:00,41.5816,-9.802,42.7212905067,6.4116,-0.962,6.4833678409,35.17,-8.84,36.2639559342,130.86,51.5116,-8.592,52.2232457681,6.4116,-0.962,6.4833678409,45.1,-7.63,45.7408668479,132.85,6.4116,-0.962,6.4833678409,6.4116,-0.962,6.4833678409,0.0,0.0,0.0,131.83
2019-08-26 22:30:00,41.5926,-10.9212,43.0025229981,6.4126,-0.9212,6.4784294547,35.18,-10.0,36.5736571866,131.58,51.4226,-10.0512,52.3957098645,6.4126,-0.9212,6.4784294547,45.01,-9.13,45.9266480379,133.47,6.4126,-0.9212,6.4784294547,6.4126,-0.9212,6.4784294547,0.0,0.0,0.0,132.62
2019-08-26 23:00:00,41.8926,-11.3116,43.3928822426,6.4126,-0.8916000000000001,6.4742867808,35.48,-10.42,36.9784640027,131.73,51.6326,-10.5616,52.7017341016,6.4126,-0.8916000000000001,6.4742867808,45.22,-9.67,46.2423755878,133.69,6.4126,-0.8916000000000001,6.4742867808,6.4126,-0.8916000000000001,6.4742867808,0.0,0.0,0.0,132.83
2019-08-26 23:30:00,39.3438,-11.7392,41.0578057753,6.4038,-0.6492,6.4366229562,32.94,-11.09,34.7567504235,132.49,48.5038,-11.0492,49.7463911764,6.4038,-0.6492,6.4366229562,42.1,-10.4,43.3655393141,134.41,6.4038,-0.6492,6.4366229562,6.4038,-0.6492,6.4366229562,0.0,0.0,0.0,133.61
2019-08-27 00:00:00,36.7968,-12.0392,38.7162346682,6.4068,-0.3592,6.4168614509,30.39,-11.68,32.5572495767,132.34,45.3668,-11.7992,46.8760883914,6.4068,-0.3592,6.4168614509,38.96,-11.44,40.6048667034,134.23,6.4068,-0.3592,6.4168614509,6.4068,-0.3592,6.4168614509,0.0,0.0,0.0,133.53
2019-08-27 00:30:00,36.024,-12.1912,38.0309601961,6.414,-0.4212,6.4278149818,29.61,-11.77,31.8635371546,132.42,44.344,-11.9812,45.9340776487,6.414,-0.4212,6.4278149818,37.93,-11.56,39.6524715497,134.3,6.414,-0.4212,6.4278149818,6.414,-0.4212,6.4278149818,0.0,0.0,0.0,133.6
2019-08-27 01:00:00,35.116,-12.4724,37.2651877462,6.406,-0.4324,6.4205767467,28.71,-12.04,31.1323898858,132.49,43.196,-12.3824,44.9357123651,6.406,-0.4324,6.4205767467,36.79,-11.95,38.6821224857,134.39,6.406,-0.4324,6.4205767467,6.406,-0.4324,6.4205767467,0.0,0.0,0.0,133.69
2019-08-27 01:30:00,34.8212,-12.2894,36.9262145609,6.4112,-0.3894,6.4230146972,28.41,-11.9,30.8015924913,132.4,42.8012,-12.2194,44.5113070781,6.4112,-0.3894,6.4230146972,36.39,-11.83,38.2646181217,134.3,6.4112,-0.3894,6.4230146972,6.4112,-0.3894,6.4230146972,0.0,0.0,0.0,133.59
2019-08-27 02:00:00,34.1544,-12.8736,36.50003584,6.4144,-0.2636,6.4198140409,27.74,-12.61,30.4716212237,132.03,42.0444,-12.9336,43.9887437911,6.4144,-0.2636,6.4198140409,35.63,-12.67,37.8156819322,133.89,6.4144,-0.2636,6.4198140409,6.4144,-0.2636,6.4198140409,0.0,0.0,0.0,133.23
2019-08-27 02:30:00,33.443,-12.7728,35.7991434093,6.413,-0.2528,6.4179807448,27.03,-12.52,29.7887780884,132.3,41.023,-12.9328,43.013298465,6.413,-0.2528,6.4179807448,34.61,-12.68,36.8596595209,134.14,6.413,-0.2528,6.4179807448,6.413,-0.2528,6.4179807448,0.0,0.0,0.0,133.51
2019-08-27 03:00:00,32.7798,-12.4782,35.0745030368,6.4098,0.0618,6.410097915,26.37,-12.54,29.1998030815,132.11,39.9998,-12.8982,42.0279378899,6.4098,0.0618,6.410097915,33.59,-12.96,36.0034678885,133.97,6.4098,0.0618,6.410097915,6.4098,0.0618,6.410097915,0.0,0.0,0.0,133.35
2019-08-27 03:30:00,32.4606,-12.6028,34.82127396,6.4306,-0.0528,6.4308167599,26.03,-12.55,28.8974635565,132.38,39.6306,-13.0128,41.7123173679,6.4306,-0.0528,6.4308167599,33.2,-12.96,35.6398877664,134.22,6.4306,-0.0528,6.4308167599,6.4306,-0.0528,6.4308167599,0.0,0.0,0.0,133.62
2019-08-27 04:00:00,31.9392,-13.0032,34.4847170045,6.4092,-0.0932,6.4098776026,25.53,-12.91,28.6085476737,132.56,38.9992,-13.5132,41.274013312,6.4092,-0.0932,6.4098776026,32.59,-13.42,35.24492162,134.34,6.4092,-0.0932,6.4098776026,6.4092,-0.0932,6.4098776026,0.0,0.0,0.0,133.82
2019-08-27 04:30:00,32.7064,-12.3516,34.9609871646,6.4164,0.0284,6.4164628511,26.29,-12.38,29.059051946,132.28,39.8864,-12.7516,41.8751502388,6.4164,0.0284,6.4164628511,33.47,-12.78,35.8269353978,134.15,6.4164,0.0284,6.4164628511,6.4164,0.0284,6.4164628511,0.0,0.0,0.0,133.48
2019-08-27 05:00:00,32.9522,-12.222,35.1457645932,6.4022,0.038,6.4023127727,26.55,-12.26,29.2439754479,132.23,40.1622,-12.622,42.0988977628,6.4022,0.038,6.4023127727,33.76,-12.66,36.0556958052,134.08,6.4022,0.038,6.4023127727,6.4022,0.038,6.4023127727,0.0,0.0,0.0,133.44
2019-08-27 05:30:00,33.3574,-11.8054,35.3847933994,6.3974,0.1746,6.3997821775,26.96,-11.98,29.501898244,131.92,40.6774,-12.1454,42.4518740684,6.3974,0.1746,6.3997821775,34.28,-12.32,36.4266495852,133.77,6.3974,0.1746,6.3997821775,6.3974,0.1746,6.3997821775,0.0,0.0,0.0,133.11
2019-08-27 06:00:00,33.865,-11.5392,35.776966915,6.415,0.050800000000000005,6.4152011379000005,27.45,-11.59,29.79648637,132.19,41.335,-11.7692,42.9778581788,6.415,0.050800000000000005,6.4152011379000005,34.92,-11.82,36.8662284483,134.04,6.415,0.050800000000000005,6.4152011379000005,6.415,0.050800000000000005,6.4152011379000005,0.0,0.0,0.0,133.34
2019-08-27 06:30:00,34.947,-11.148,36.6820216591,6.417,0.14200000000000002,6.4185709469,28.53,-11.29,30.6826498204,131.92,42.667,-11.288,44.1349275858,6.417,0.14200000000000002,6.4185709469,36.25,-11.43,38.0093067551,133.65,6.417,0.14200000000000002,6.4185709469,6.417,0.14200000000000002,6.4185709469,0.0,0.0,0.0,133.04
2019-08-27 07:00:00,36.6246,-10.7406,38.1670252118,6.5446,0.029400000000000003,6.5446660358,30.08,-10.77,31.9499499217,131.92,44.7246,-10.6606,45.9775840766,6.5446,0.029400000000000003,6.5446660358,38.18,-10.69,39.6483101784,133.54,6.5446,0.029400000000000003,6.5446660358,6.5446,0.029400000000000003,6.5446660358,0.0,0.0,0.0,133.04
2019-08-27 07:30:00,40.2642,-9.8862,41.4601344918,6.7342,-0.4662,6.7503179244,33.53,-9.42,34.8281107728,131.21,49.1342,-8.9962,49.9509882193,6.7342,-0.4662,6.7503179244,42.4,-8.53,43.2495190725,132.84,6.7342,-0.4662,6.7503179244,6.7342,-0.4662,6.7503179244,0.0,0.0,0.0,132.21
2019-08-27 08:00:00,44.122,-8.438,44.9216064717,7.562,-0.768,7.6008991573,36.56,-7.67,37.3558897632,130.33,53.582,-6.978,54.0344631508,7.562,-0.768,7.6008991573,46.02,-6.21,46.4371026228,132.11,7.562,-0.768,7.6008991573,7.562,-0.768,7.6008991573,0.0,0.0,0.0,131.24
2019-08-27 08:30:00,45.9776,-7.4198,46.5724503736,7.4176,-0.7098,7.451483463,38.56,-6.71,39.1394647383,129.77,56.0676,-5.7598,56.3626744025,7.4176,-0.7098,7.451483463,48.65,-5.05,48.9113994893,131.62,7.4176,-0.7098,7.451483463,7.4176,-0.7098,7.451483463,0.0,0.0,0.0,130.7
2019-08-27 09:00:00,47.736,-12.2274,49.2771245789,8.616,-1.2873999999999999,8.7116505187,39.12,-10.94,40.6209059476,129.95,59.576,13.3026,61.0430908683,8.616,-1.2873999999999999,8.7116505187,50.96,14.59,53.0074494765,131.12,8.616,-1.2873999999999999,8.7116505187,8.616,-1.2873999999999999,8.7116505187,0.0,0.0,0.0,131.52
2019-08-27 09:30:00,49.2592,-17.015,52.1150554988,11.6792,-1.195,11.7401762184,37.58,-15.82,40.7741192425,130.16,61.7892,31.175,69.2082788519,11.6792,-1.195,11.7401762184,50.11,32.37,59.6559217513,133.28,11.6792,-1.195,11.7401762184,11.6792,-1.195,11.7401762184,0.0,0.0,0.0,132.51
2019-08-27 10:00:00,50.2652,-16.4522,52.8891786274,11.3252,-1.0222,11.3712377462,38.94,-15.43,41.8856598372,130.56,63.3052,32.1178,70.9866284865,11.3252,-1.0222,11.3712377462,51.98,33.14,61.6456000052,135.15,11.3252,-1.0222,11.3712377462,11.3252,-1.0222,11.3712377462,0.0,0.0,0.0,132.89
2019-08-27 10:30:00,51.0228,-15.8292,53.4218091465,11.3128,-1.0292,11.3595200814,39.71,-14.8,42.378344705800004,130.45,64.0328,32.7908,71.9405034767,11.3128,-1.0292,11.3595200814,52.72,33.82,62.6353797785,135.06,11.3128,-1.0292,11.3595200814,11.3128,-1.0292,11.3595200814,0.0,0.0,0.0,132.75
2019-08-27 11:00:00,51.718,-15.418,53.9672701552,11.908,-1.288,11.9774541535,39.81,-14.13,42.2432598174,130.21,64.478,33.262,72.5518650897,11.908,-1.288,11.9774541535,52.57,34.55,62.9071331408,134.82,11.908,-1.288,11.9774541535,11.908,-1.288,11.9774541535,0.0,0.0,0.0,132.51
2019-08-27 11:30:00,52.3862,-15.2168,54.5514890052,10.5062,-1.0668,10.5602225677,41.88,-14.15,44.2058468983,130.06,66.0962,33.3232,74.0212355522,10.5062,-1.0668,10.5602225677,55.59,34.39,65.3675775901,134.68,10.5062,-1.0668,10.5602225677,10.5062,-1.0668,10.5602225677,0.0,0.0,0.0,132.34
2019-08-27 12:00:00,52.4298,-14.993,54.5314035858,11.2998,-1.393,11.3853383367,41.13,-13.6,43.3201673589,130.23,65.5298,33.897,73.7777832212,11.2998,-1.393,11.3853383367,54.23,35.29,64.7014451152,134.73,11.2998,-1.393,11.3853383367,11.2998,-1.393,11.3853383367,0.0,0.0,0.0,132.5
2019-08-27 12:30:00,53.8726,-14.7674,55.8599421188,11.4626,-1.8774000000000002,11.6153273531,42.41,-12.89,44.325615619,129.72,67.0126,34.1526,75.2136200799,11.4626,-1.8774000000000002,11.6153273531,55.55,36.03,66.2115050426,134.28,11.4626,-1.8774000000000002,11.6153273531,11.4626,-1.8774000000000002,11.6153273531,0.0,0.0,0.0,131.92
2019-08-27 13:00:00,53.5254,-14.8518,55.5476768947,13.9254,-2.2318,14.1031094586,39.6,-12.62,41.562295413,129.82,65.1154,34.1682,73.5355778409,13.9254,-2.2318,14.1031094586,51.19,36.4,62.8122289049,134.28,13.9254,-2.2318,14.1031094586,13.9254,-2.2318,14.1031094586,0.0,0.0,0.0,132.05
2019-08-27 13:30:00,52.9916,-15.1582,55.116972865,15.4616,-2.4082,15.6480191015,37.53,-12.75,39.6366421383,129.82,63.6816,33.8318,72.1105877788,15.4616,-2.4082,15.6480191015,48.22,36.24,60.3200298408,134.28,15.4616,-2.4082,15.6480191015,15.4616,-2.4082,15.6480191015,0.0,0.0,0.0,132.09
2019-08-27 14:00:00,52.9606,-15.0514,55.0578767691,14.4706,-2.2114,14.6385980995,38.49,-12.84,40.5751857667,129.73,64.3106,33.7586,72.6326121403,14.4706,-2.2114,14.6385980995,49.84,35.97,61.4643514568,134.09,14.4706,-2.2114,14.6385980995,14.4706,-2.2114,14.6385980995,0.0,0.0,0.0,131.98
2019-08-27 14:30:00,53.7818,-14.9694,55.8262030556,12.8418,-1.9094000000000002,12.9829748363,40.94,-13.06,42.9726331518,129.6,66.2118,33.8106,74.3448662088,12.8418,-1.9094000000000002,12.9829748363,53.37,35.72,64.2205208637,133.91,12.8418,-1.9094000000000002,12.9829748363,12.8418,-1.9094000000000002,12.9829748363,0.0,0.0,0.0,131.85
2019-08-27 15:00:00,53.5616,-14.8776,55.5894592195,12.4316,-1.8876,12.574088926,41.13,-12.99,43.1325515127,129.66,66.3416,33.9424,74.5204294695,12.4316,-1.8876,12.574088926,53.91,35.83,64.7308041044,134.07,12.4316,-1.8876,12.574088926,12.4316,-1.8876,12.574088926,0.0,0.0,0.0,131.89
2019-08-27 15:30:00,53.3198,-15.0776,55.4106045248,13.8198,-2.1276,13.9826161286,39.5,-12.95,41.5686480415,129.98,65.5798,34.1524,73.9398173774,13.8198,-2.1276,13.9826161286,51.76,36.28,63.2086702913,134.42,13.8198,-2.1276,13.9826161286,13.8198,-2.1276,13.9826161286,0.0,0.0,0.0,132.23
2019-08-27 16:00:00,53.8698,-15.407,56.0297331873,10.8798,-1.717,11.0144512818,42.99,-13.69,45.1171386504,130.04,67.9498,33.743,75.8667606336,10.8798,-1.717,11.0144512818,57.07,35.46,67.1892588142,134.42,10.8798,-1.717,11.0144512818,10.8798,-1.717,11.0144512818,0.0,0.0,0.0,132.23
2019-08-27 16:30:00,54.2364,-16.0618,56.5647284463,9.7364,-1.5718,9.8624560937,44.5,-14.49,46.7996805545,130.3,69.0764,33.0482,76.575012636,9.7364,-1.5718,9.8624560937,59.34,34.62,68.7006550187,134.68,9.7364,-1.5718,9.8624560937,9.7364,-1.5718,9.8624560937,0.0,0.0,0.0,132.52
2019-08-27 17:00:00,54.8192,-16.395,57.2183599349,9.0692,-1.5550000000000002,9.20154409,45.75,-14.84,48.0966537298,130.34,70.2592,32.705,77.4982077834,9.0692,-1.5550000000000002,9.20154409,61.19,34.26,70.1281947579,134.73,9.0692,-1.5550000000000002,9.20154409,9.0692,-1.5550000000000002,9.20154409,0.0,0.0,0.0,132.56
2019-08-27 17:30:00,55.8184,-16.5108,58.2091083526,9.2984,-1.4008,9.4033229871,46.52,-15.11,48.9123961793,130.2,71.7184,32.5092,78.7424725494,9.2984,-1.4008,9.4033229871,62.42,33.91,71.0362196348,134.63,9.2984,-1.4008,9.4033229871,9.2984,-1.4008,9.4033229871,0.0,0.0,0.0,132.38
2019-08-27 18:00:00,55.8204,-17.1446,58.3939582947,8.5104,-1.5646,8.6530272922,47.31,-15.58,49.8093615699,130.56,72.2704,32.0954,79.0767059084,8.5104,-1.5646,8.6530272922,63.76,33.66,72.0994674044,134.95,8.5104,-1.5646,8.6530272922,8.5104,-1.5646,8.6530272922,0.0,0.0,0.0,132.74
2019-08-27 18:30:00,55.7324,-17.5356,58.4260017212,8.0524,-1.5956000000000001,8.2089637056,47.68,-15.94,50.2739097346,130.67,72.5024,31.7344,79.1433518946,8.0524,-1.5956000000000001,8.2089637056,64.45,33.33,72.5581931969,135.11,8.0524,-1.5956000000000001,8.2089637056,8.0524,-1.5956000000000001,8.2089637056,0.0,0.0,0.0,132.84
2019-08-27 19:00:00,54.9914,-18.1186,57.899375989,8.0214,-1.7186,8.2034409805,46.97,-16.4,49.7507879335,131.66,71.6514,31.9114,78.4363472627,8.0214,-1.7186,8.2034409805,63.63,33.63,71.9705064592,135.99,8.0214,-1.7186,8.2034409805,8.0214,-1.7186,8.2034409805,0.0,0.0,0.0,133.85
2019-08-27 19:30:00,53.6112,-18.471,56.7039558271,7.6312,-1.631,7.8035488363,45.98,-16.84,48.9667846606,131.7,70.2112,31.459,76.9368655876,7.6312,-1.631,7.8035488363,62.58,33.09,70.7898615622,134.79,7.6312,-1.631,7.8035488363,7.6312,-1.631,7.8035488363,0.0,0.0,0.0,133.89
2019-08-27 20:00:00,53.5176,-18.516,56.6301665701,7.4576,-1.596,7.6264679741,46.06,-16.92,49.0694405919,131.64,70.1076,31.264,76.76270757180001,7.4576,-1.596,7.6264679741,62.65,32.86,70.7446259443,134.1,7.4576,-1.596,7.6264679741,7.4576,-1.596,7.6264679741,0.0,0.0,0.0,133.84
2019-08-27 20:30:00,53.1668,-18.8806,56.4197277431,7.4368,-1.4106,7.5693980342,45.73,-17.47,48.9533839484,131.23,69.6968,30.4894,76.0739603452,7.4368,-1.4106,7.5693980342,62.26,31.9,69.956540795,133.77,7.4368,-1.4106,7.5693980342,7.4368,-1.4106,7.5693980342,0.0,0.0,0.0,133.44
2019-08-27 21:00:00,51.71,-19.1384,55.1380309275,7.44,-1.4584000000000001,7.5815915584999996,44.27,-17.68,47.6698573524,131.28,67.84,30.1116,74.2224632747,7.44,-1.4584000000000001,7.5815915584999996,60.4,31.57,68.1529522471,133.92,7.44,-1.4584000000000001,7.5815915584999996,7.44,-1.4584000000000001,7.5815915584999996,0.0,0.0,0.0,133.51
2019-08-27 21:30:00,49.489,-19.9672,53.3652527104,7.439,-1.1872,7.5331377818,42.05,-18.78,46.0531312725,131.54,65.089,29.1928,71.3358079287,7.439,-1.1872,7.5331377818,57.65,30.38,65.164920778,133.98,7.439,-1.1872,7.5331377818,7.439,-1.1872,7.5331377818,0.0,0.0,0.0,133.8
2019-08-27 22:00:00,47.565,-20.5018,51.7952992871,9.325,-0.7418,9.3544584151,38.24,-19.76,43.0436429685,131.44,61.665,28.3082,67.8522395521,9.325,-0.7418,9.3544584151,52.34,29.05,59.8613239078,133.57,9.325,-0.7418,9.3544584151,9.325,-0.7418,9.3544584151,0.0,0.0,0.0,133.8
2019-08-27 22:30:00,45.7158,-21.8012,50.6480670024,9.2658,-0.8212,9.302119064,36.45,-20.98,42.056662968,131.86,59.0358,26.9888,64.9124102701,9.2658,-0.8212,9.302119064,49.77,27.81,57.0127091095,133.97,9.2658,-0.8212,9.302119064,9.2658,-0.8212,9.302119064,0.0,0.0,0.0,134.26
2019-08-27 23:00:00,44.6432,-21.8978,49.7245306773,9.2632,-0.7878000000000001,9.2966393433,35.38,-21.11,41.1992293617,132.19,57.5332,26.8122,63.4741141811,9.2632,-0.7878000000000001,9.2966393433,48.27,27.6,55.6035331611,134.42,9.2632,-0.7878000000000001,9.2966393433,9.2632,-0.7878000000000001,9.2966393433,0.0,0.0,0.0,134.66
2019-08-27 23:30:00,44.9086,-12.486,46.6120429713,7.7286,-0.156,7.7301742516,37.18,-12.33,39.1711794563,131.93,55.0686,-5.686,55.3613701236,7.7286,-0.156,7.7301742516,47.34,-5.53,47.6618977801,134.96,7.7286,-0.156,7.7301742516,7.7286,-0.156,7.7301742516,0.0,0.0,0.0,133.19
2019-08-28 00:00:00,43.8504,-11.2802,45.2780354278,6.2604,-0.3002,6.2675934935,37.59,-10.98,39.1608031072,131.63,53.8604,-10.270199999999999,54.830827973,6.2604,-0.3002,6.2675934935,47.6,-9.97,48.6329199206,134.82,6.2604,-0.3002,6.2675934935,6.2604,-0.3002,6.2675934935,0.0,0.0,0.0,132.69
2019-08-28 00:30:00,43.1044,-11.4068,44.5881641874,6.2644,-0.4368,6.2796099879,36.84,-10.97,38.4386068946,131.97,52.8744,-10.4368,53.8946098381,6.2644,-0.4368,6.2796099879,46.61,-10.0,47.6706628861,135.03,6.2644,-0.4368,6.2796099879,6.2644,-0.4368,6.2796099879,0.0,0.0,0.0,133.03
2019-08-28 01:00:00,41.8654,-11.16,43.3273276023,6.2654,-0.55,6.2894941895,35.6,-10.61,37.1474373275,131.97,51.3254,-10.16,52.3213368059,6.2654,-0.55,6.2894941895,45.06,-9.61,46.0733730044,135.12,6.2654,-0.55,6.2894941895,6.2654,-0.55,6.2894941895,0.0,0.0,0.0,132.95
2019-08-28 01:30:00,40.5228,-12.3654,42.3674454859,6.2628,-0.8754000000000001,6.3236847644,34.26,-11.49,36.1354078433,132.68,49.7828,-11.4854,51.0905234755,6.2628,-0.8754000000000001,6.3236847644,43.52,-10.61,44.7946704419,134.62,6.2628,-0.8754000000000001,6.3236847644,6.2628,-0.8754000000000001,6.3236847644,0.0,0.0,0.0,133.74
2019-08-28 02:00:00,40.3472,-12.158,42.1392158427,6.2672,-0.758,6.3128725506,34.08,-11.4,35.9361433657,132.6,49.5072,-11.298,50.7799926727,6.2672,-0.758,6.3128725506,43.24,-10.54,44.5060580146,133.71,6.2672,-0.758,6.3128725506,6.2672,-0.758,6.3128725506,0.0,0.0,0.0,133.7
2019-08-28 02:30:00,39.8924,-12.2564,41.7327559445,6.2624,-0.8864000000000001,6.3248208449,33.63,-11.37,35.5000535211,132.98,48.9324,-11.3764,50.2374586013,6.2624,-0.8864000000000001,6.3248208449,42.67,-10.49,43.9405166105,134.08,6.2624,-0.8864000000000001,6.3248208449,6.2624,-0.8864000000000001,6.3248208449,0.0,0.0,0.0,134.09
2019-08-28 03:00:00,39.6348,-11.8762,41.3758564562,6.2648,-0.8362,6.320359917,33.37,-11.04,35.1488051006,132.93,48.5948,-11.1362,49.8544836246,6.2648,-0.8362,6.320359917,42.33,-10.3,43.5651110408,134.13,6.2648,-0.8362,6.320359917,6.2648,-0.8362,6.320359917,0.0,0.0,0.0,134.09
2019-08-28 03:30:00,38.912,-12.3046,40.8111127655,6.2620000000000005,-0.9946,6.3404947094,32.65,-11.31,34.5534166183,133.32,47.752,-11.9146,49.2159648606,6.2620000000000005,-0.9946,6.3404947094,41.49,-10.92,42.9029894063,134.33,6.2620000000000005,-0.9946,6.3404947094,6.2620000000000005,-0.9946,6.3404947094,0.0,0.0,0.0,134.5
2019-08-28 04:00:00,38.1434,-12.1732,40.0388032014,6.2634,-0.9832000000000001,6.3400995103,31.88,-11.19,33.7868391537,133.37,46.8134,-11.7832,48.273576849,6.2634,-0.9832000000000001,6.3400995103,40.55,-10.8,41.9635854045,134.27,6.2634,-0.9832000000000001,6.3400995103,6.2634,-0.9832000000000001,6.3400995103,0.0,0.0,0.0,134.53
2019-08-28 04:30:00,37.9996,-12.6658,40.0548634975,6.2696,-0.9058,6.3346947677,31.73,-11.76,33.8391858649,133.63,46.4096,-12.5458,48.0754414416,6.2696,-0.9058,6.3346947677,40.14,-11.64,41.7936502354,134.37,6.2696,-0.9058,6.3346947677,6.2696,-0.9058,6.3346947677,0.0,0.0,0.0,134.82
2019-08-28 05:00:00,38.7434,-11.9222,40.5362787685,6.2634,-0.5322,6.2859698058,32.48,-11.39,34.4192170161,132.83,47.2834,-11.7622,48.7244216425,6.2634,-0.5322,6.2859698058,41.02,-11.23,42.5294403913,133.72,6.2634,-0.5322,6.2859698058,6.2634,-0.5322,6.2859698058,0.0,0.0,0.0,134.03
2019-08-28 05:30:00,39.703,-11.6178,41.3678798809,6.263,-0.26780000000000004,6.2687228237,33.44,-11.35,35.3136814847,132.29,48.493,-11.4678,49.8305276496,6.263,-0.26780000000000004,6.2687228237,42.23,-11.2,43.6899633783,132.98,6.263,-0.26780000000000004,6.2687228237,6.263,-0.26780000000000004,6.2687228237,0.0,0.0,0.0,133.45
2019-08-28 06:00:00,41.0492,-10.9748,42.4909761677,6.2692,-0.0748,6.2696462165,34.78,-10.9,36.448023266,131.95,50.1392,-10.7048,51.2692122007,6.2692,-0.0748,6.2696462165,43.87,-10.63,45.1394926866,132.58,6.2692,-0.0748,6.2696462165,6.2692,-0.0748,6.2696462165,0.0,0.0,0.0,133.05
2019-08-28 06:30:00,42.3584,-10.7132,43.6921812777,6.2684,0.1068,6.2693097547,36.09,-10.82,37.677055351999996,131.55,51.8284,-10.2332,52.8289828484,6.2684,0.1068,6.2693097547,45.56,-10.34,46.7186172741,132.0,6.2684,0.1068,6.2693097547,6.2684,0.1068,6.2693097547,0.0,0.0,0.0,132.59
2019-08-28 07:00:00,44.122,-9.608,45.1560023474,6.272,-0.108,6.272929778,37.85,-9.5,39.0239990262,130.79,54.062,-8.538,54.7320499159,6.272,-0.108,6.272929778,47.79,-8.43,48.5278167652,131.71,6.272,-0.108,6.272929778,6.272,-0.108,6.272929778,0.0,0.0,0.0,131.73
2019-08-28 07:30:00,46.3152,-9.32,47.2436255069,6.3652,-0.26,6.3705079107,39.95,-9.06,40.9644492212,130.44,56.7752,-8.17,57.3600229693,6.3652,-0.26,6.3705079107,50.41,-7.91,51.0268184389,132.5,6.3652,-0.26,6.3705079107,6.3652,-0.26,6.3705079107,0.0,0.0,0.0,131.37
2019-08-28 08:00:00,49.8332,-7.8148,50.442233508,6.6432,-0.2348,6.6473481389,43.19,-7.58,43.8501140249,129.84,60.8932,-6.4648,61.2354100605,6.6432,-0.2348,6.6473481389,54.25,-6.23,54.6065508891,131.95,6.6432,-0.2348,6.6473481389,6.6432,-0.2348,6.6473481389,0.0,0.0,0.0,130.73
2019-08-28 08:30:00,51.289,-15.9604,53.7149503319,7.369,-1.4104,7.5027587699,43.92,-14.55,46.2673632272,129.93,65.359,23.2296,69.3643510541,7.369,-1.4104,7.5027587699,57.99,24.64,63.0076955617,131.24,7.369,-1.4104,7.5027587699,7.369,-1.4104,7.5027587699,0.0,0.0,0.0,131.89
2019-08-28 09:00:00,51.901,-17.6206,54.8105769479,7.311,-1.1406,7.399438449,44.59,-16.48,47.5379690353,130.2,67.081,30.8294,73.8262315533,7.311,-1.1406,7.399438449,59.77,31.97,67.7829904917,132.58,7.311,-1.1406,7.399438449,7.311,-1.1406,7.399438449,0.0,0.0,0.0,132.44
2019-08-28 09:30:00,53.2096,-16.6092,55.7416097435,8.6596,-1.2492,8.7492384126,44.55,-15.36,47.1235832678,130.5,67.9096,32.2808,75.1915142872,8.6596,-1.2492,8.7492384126,59.25,33.53,68.0795373075,133.97,8.6596,-1.2492,8.7492384126,8.6596,-1.2492,8.7492384126,0.0,0.0,0.0,132.73
2019-08-28 10:00:00,52.7544,-17.1376,55.4682256172,9.2944,-1.5476,9.4223636695,43.46,-15.59,46.1716330662,131.06,66.8044,31.9324,74.0439466069,9.2944,-1.5476,9.4223636695,57.51,33.48,66.5455520677,134.46,9.2944,-1.5476,9.4223636695,9.2944,-1.5476,9.4223636695,0.0,0.0,0.0,133.34
2019-08-28 10:30:00,53.3416,-17.369,56.0982036393,9.3116,-1.909,9.5052709356,44.03,-15.46,46.6653243855,131.23,67.3216,31.761,74.4376178257,9.3116,-1.909,9.5052709356,58.01,33.67,67.0733106384,134.61,9.3116,-1.909,9.5052709356,9.3116,-1.909,9.5052709356,0.0,0.0,0.0,133.52
2019-08-28 11:00:00,53.572,-16.9428,56.1873442675,9.882,-1.8928,10.0616408125,43.69,-15.05,46.2095076797,130.78,67.382,31.9472,74.5718278698,9.882,-1.8928,10.0616408125,57.5,33.84,66.7187799649,134.22,9.882,-1.8928,10.0616408125,9.882,-1.8928,10.0616408125,0.0,0.0,0.0,133.07
2019-08-28 11:30:00,54.3374,-16.642,56.8287709066,8.1774,-1.6720000000000002,8.3465834184,46.16,-14.97,48.5267606584,130.71,69.2674,32.258,76.4104133398,8.1774,-1.6720000000000002,8.3465834184,61.09,33.93,69.8801330852,134.22,8.1774,-1.6720000000000002,8.3465834184,8.1774,-1.6720000000000002,8.3465834184,0.0,0.0,0.0,132.97
2019-08-28 12:00:00,53.6224,-16.329,56.0535281919,10.3924,-1.839,10.5538570561,43.23,-14.49,45.5937824709,130.85,66.4324,32.491,73.9522065307,10.3924,-1.839,10.5538570561,56.04,34.33,65.7193312504,134.36,10.3924,-1.839,10.5538570561,10.3924,-1.839,10.5538570561,0.0,0.0,0.0,133.17
2019-08-28 12:30:00,53.9336,-16.3898,56.3689520304,11.9036,-2.1598,12.0979514382,42.03,-14.23,44.3735709629,130.51,66.1836,32.1102,73.5617689632,11.9036,-2.1598,12.0979514382,54.28,34.27,64.1930782873,134.03,11.9036,-2.1598,12.0979514382,11.9036,-2.1598,12.0979514382,0.0,0.0,0.0,132.84
2019-08-28 13:00:00,54.1352,-17.0436,56.7547723104,8.395199999999999,-1.9436,8.6172480526,45.74,-15.1,48.1680142833,130.93,68.5652,31.7264,75.5496598801,8.395199999999999,-1.9436,8.6172480526,60.17,33.67,68.9499659173,134.43,8.395199999999999,-1.9436,8.6172480526,8.395199999999999,-1.9436,8.6172480526,0.0,0.0,0.0,133.27
2019-08-28 13:30:00,53.6032,-17.3578,56.3435557192,7.1532,-1.5178,7.3124542446,46.45,-15.84,49.076553465,131.27,68.6132,31.4922,75.4952308102,7.1532,-1.5178,7.3124542446,61.46,33.01,69.76382802,134.71,7.1532,-1.5178,7.3124542446,7.1532,-1.5178,7.3124542446,0.0,0.0,0.0,133.61
2019-08-28 14:00:00,53.2642,-17.2186,55.9781670618,7.2142,-1.9186,7.4649653449,46.05,-15.3,48.5251738791,131.21,68.0742,31.7314,75.1064474702,7.2142,-1.9186,7.4649653449,60.86,33.65,69.5432390675,134.71,7.2142,-1.9186,7.4649653449,7.2142,-1.9186,7.4649653449,0.0,0.0,0.0,133.51
2019-08-28 14:30:00,53.2204,-17.3246,55.9692124415,8.1804,-2.1846,8.4670786769,45.04,-15.14,47.516536069,130.88,67.3704,31.4154,74.3350398757,8.1804,-2.1846,8.4670786769,59.19,33.6,68.0618549556,134.4,8.1804,-2.1846,8.4670786769,8.1804,-2.1846,8.4670786769,0.0,0.0,0.0,133.19
2019-08-28 15:00:00,52.4178,-17.4538,55.2472704419,7.8978,-1.6038000000000001,8.0589961707,44.52,-15.85,47.2573052554,130.99,66.6578,31.1962,73.5966384781,7.8978,-1.6038000000000001,8.0589961707,58.76,32.8,67.2947070727,134.51,7.8978,-1.6038000000000001,8.0589961707,7.8978,-1.6038000000000001,8.0589961707,0.0,0.0,0.0,133.3
2019-08-28 15:30:00,52.9852,-18.0544,55.9767163953,7.2152,-1.3144,7.3339456229,45.77,-16.74,48.7352080123,131.17,67.6752,30.2156,74.1142036212,7.2152,-1.3144,7.3339456229,60.46,31.53,68.1876271768,134.65,7.2152,-1.3144,7.3339456229,7.2152,-1.3144,7.3339456229,0.0,0.0,0.0,133.58
2019-08-28 16:00:00,53.377,-18.1802,56.3881530203,7.447,-1.5802,7.6128076976,45.93,-16.6,48.8377405292,131.05,68.297,29.9998,74.5953631873,7.447,-1.5802,7.6128076976,60.85,31.58,68.5566838463,134.57,7.447,-1.5802,7.6128076976,7.447,-1.5802,7.6128076976,0.0,0.0,0.0,133.46
2019-08-28 16:30:00,53.6412,-18.2314,56.6547639956,7.9112,-1.9614,8.1507162507,45.73,-16.27,48.5380860768,131.05,68.3112,30.0186,74.6159258563,7.9112,-1.9614,8.1507162507,60.4,31.98,68.3438395175,134.61,7.9112,-1.9614,8.1507162507,7.9112,-1.9614,8.1507162507,0.0,0.0,0.0,133.46
2019-08-28 17:00:00,54.1848,-18.2434,57.1735445342,8.1848,-2.2534,8.4893322823,46.0,-15.99,48.6998983572,131.02,69.0448,30.0866,75.3152567983,8.1848,-2.2534,8.4893322823,60.86,32.34,68.9189030673,134.61,8.1848,-2.2534,8.4893322823,8.1848,-2.2534,8.4893322823,0.0,0.0,0.0,133.39
2019-08-28 17:30:00,54.7646,-18.4996,57.8048147936,8.5246,-2.2196,8.8088267845,46.24,-16.28,49.0221990531,130.82,70.0946,29.6204,76.0961302914,8.5246,-2.2196,8.8088267845,61.57,31.84,69.3155862703,134.25,8.5246,-2.2196,8.8088267845,8.5246,-2.2196,8.8088267845,0.0,0.0,0.0,133.16
2019-08-28 18:00:00,54.1396,-18.9198,57.3502843951,8.3496,-1.8498,8.5520512276,45.79,-17.07,48.868282147,131.16,69.5696,29.3202,75.4957175752,8.3496,-1.8498,8.5520512276,61.22,31.17,68.6983063838,134.65,8.3496,-1.8498,8.5520512276,8.3496,-1.8498,8.5520512276,0.0,0.0,0.0,133.5
2019-08-28 18:30:00,52.9408,-19.2798,56.342159993,8.1108,-1.3998,8.2307057219,44.83,-17.88,48.2640994943,131.2,68.2708,28.8902,74.1319485018,8.1108,-1.3998,8.2307057219,60.16,30.29,67.3551015143,134.59,8.1108,-1.3998,8.2307057219,8.1108,-1.3998,8.2307057219,0.0,0.0,0.0,133.55
2019-08-28 19:00:00,52.3302,-19.8684,55.9750225601,8.1702,-1.3984,8.2890102304,44.16,-18.47,47.8669666889,131.05,67.4802,28.0316,73.0708422738,8.1702,-1.3984,8.2890102304,59.31,29.43,66.2102786582,134.12,8.1702,-1.3984,8.2890102304,8.1702,-1.3984,8.2890102304,0.0,0.0,0.0,133.4
2019-08-28 19:30:00,51.689,-20.637,55.6564326022,8.019,-1.337,8.1296943362,43.67,-19.3,47.7447264104,130.86,66.719,26.833,71.912689075,8.019,-1.337,8.1296943362,58.7,28.17,65.1094378719,133.68,8.019,-1.337,8.1296943362,8.019,-1.337,8.1296943362,0.0,0.0,0.0,133.23
2019-08-28 20:00:00,51.441,-20.828,55.4975861187,7.611,-1.678,7.7937798917,43.83,-19.15,47.8308624217,130.94,66.591,26.692,71.7413698294,7.611,-1.678,7.7937798917,58.98,28.37,65.4484323724,133.68,7.611,-1.678,7.7937798917,7.611,-1.678,7.7937798917,0.0,0.0,0.0,133.31
2019-08-28 20:30:00,50.7404,-20.9936,54.9119243254,6.3804,-1.5636,6.569196992,44.36,-19.43,48.4286537083,130.94,66.1704,26.6564,71.3378265517,6.3804,-1.5636,6.569196992,59.79,28.22,66.1151457686,133.86,6.3804,-1.5636,6.569196992,6.3804,-1.5636,6.569196992,0.0,0.0,0.0,133.28
2019-08-28 21:00:00,51.0908,-21.1804,55.3071350623,6.2808,-2.1304,6.632273577,44.81,-19.05,48.6912579423,130.87,66.7708,26.6696,71.8999812017,6.2808,-2.1304,6.632273577,60.49,28.8,66.9961200369,133.86,6.2808,-2.1304,6.632273577,6.2808,-2.1304,6.632273577,0.0,0.0,0.0,133.23
2019-08-28 21:30:00,49.3436,-21.8034,53.9460759696,6.2736,-1.9434,6.5677134925,43.07,-19.86,47.4283090569,131.34,64.5336,26.0866,69.6067254547,6.2736,-1.9434,6.5677134925,58.26,28.03,64.6522118724,134.31,6.2736,-1.9434,6.5677134925,6.2736,-1.9434,6.5677134925,0.0,0.0,0.0,133.73
2019-08-28 22:00:00,47.5424,-22.1234,52.4378167482,6.2724,-1.7434,6.5101801296,41.27,-20.38,46.0277883457,131.73,62.2624,26.0966,67.5102879961,6.2724,-1.7434,6.5101801296,55.99,27.84,62.5295586103,134.79,6.2724,-1.7434,6.5101801296,6.2724,-1.7434,6.5101801296,0.0,0.0,0.0,134.16
2019-08-28 22:30:00,44.9126,-23.0888,50.4998447938,6.2826,-1.8288000000000002,6.5433609254,38.63,-21.26,44.093814759,131.98,58.9726,25.1312,64.1041711919,6.2826,-1.8288000000000002,6.5433609254,52.69,26.96,59.1868034278,135.11,6.2826,-1.8288000000000002,6.5433609254,6.2826,-1.8288000000000002,6.5433609254,0.0,0.0,0.0,134.43
2019-08-28 23:00:00,44.5528,-22.93,50.1072538445,6.2828,-1.96,6.5814265809,38.27,-20.97,43.6386732154,132.27,58.1728,23.28,62.6580646034,6.2828,-1.96,6.5814265809,51.89,25.24,57.7029435991,135.44,6.2828,-1.96,6.5814265809,6.2828,-1.96,6.5814265809,0.0,0.0,0.0,134.7
2019-08-28 23:30:00,41.69,-12.2816,43.4614058512,6.28,-1.3616000000000001,6.4259127414,35.41,-10.92,37.0555596368,132.68,50.94,-12.1116,52.3600463575,6.28,-1.3616000000000001,6.4259127414,44.66,-10.75,45.9355864227,134.1,6.28,-1.3616000000000001,6.4259127414,6.28,-1.3616000000000001,6.4259127414,0.0,0.0,0.0,133.82
2019-08-29 00:00:00,39.6788,-12.3756,41.5639584833,6.2788,-1.0256,6.3620110657,33.4,-11.35,35.2758061566,132.83,48.4388,-12.3856,49.9972042498,6.2788,-1.0256,6.3620110657,42.16,-11.36,43.6636599474,134.25,6.2788,-1.0256,6.3620110657,6.2788,-1.0256,6.3620110657,0.0,0.0,0.0,134.0
2019-08-29 00:30:00,39.2016,-12.4162,41.1208884267,6.2916,-0.8962,6.355108575,32.91,-11.52,34.8680154296,131.02,47.8016,-12.2362,49.3428571629,6.2916,-0.8962,6.355108575,41.51,-11.34,43.031101543,132.36,6.2916,-0.8962,6.355108575,6.2916,-0.8962,6.355108575,0.0,0.0,0.0,132.19
2019-08-29 01:00:00,38.3362,-12.7284,40.3940143709,6.2762,-0.9884000000000001,6.3535518413,32.06,-11.74,34.1419273035,131.21,46.6462,-12.7384,48.3542636073,6.2762,-0.9884000000000001,6.3535518413,40.37,-11.75,42.0452066233,132.5,6.2762,-0.9884000000000001,6.3535518413,6.2762,-0.9884000000000001,6.3535518413,0.0,0.0,0.0,132.4
2019-08-29 01:30:00,38.1604,-12.444,40.1381273126,6.2804,-1.264,6.4063343778,31.88,-11.18,33.7835285309,131.21,46.4304,-12.304,48.0330142731,6.2804,-1.264,6.4063343778,40.15,-11.04,41.6401741111,132.67,6.2804,-1.264,6.4063343778,6.2804,-1.264,6.4063343778,0.0,0.0,0.0,132.37
2019-08-29 02:00:00,37.4634,-13.0038,39.6560859642,6.2834,-2.0138,6.5982199115,31.18,-10.99,33.0601346035,131.44,45.6034,-12.8138,47.3694370032,6.2834,-2.0138,6.5982199115,39.32,-10.8,40.7762479883,132.94,6.2834,-2.0138,6.5982199115,6.2834,-2.0138,6.5982199115,0.0,0.0,0.0,132.6
