Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-08-29 02:30:00,36.1824,-12.8644,38.4012871805,6.2824,-1.3044,6.4163859859,29.9,-11.56,32.0568806967,131.65,44.0524,-12.8544,45.8895363359,6.2824,-1.3044,6.4163859859,37.77,-11.55,39.4965238977,133.03,6.2824,-1.3044,6.4163859859,6.2824,-1.3044,6.4163859859,0.0,0.0,0.0,132.86
2019-08-29 03:00:00,36.1402,-12.9408,38.3872161101,6.2802,-1.6708,6.498652528,29.86,-11.27,31.9160226219,131.69,43.9202,-12.9408,45.786988028,6.2802,-1.6708,6.498652528,37.64,-11.27,39.2909976967,133.11,6.2802,-1.6708,6.498652528,6.2802,-1.6708,6.498652528,0.0,0.0,0.0,132.89
2019-08-29 03:30:00,36.3492,-13.1776,38.6641110385,6.2792,-1.9376000000000002,6.5713504244,30.07,-11.24,32.1020637966,131.81,44.1592,-13.1376,46.0720249001,6.2792,-1.9376000000000002,6.5713504244,37.88,-11.2,39.50106834,133.29,6.2792,-1.9376000000000002,6.5713504244,6.2792,-1.9376000000000002,6.5713504244,0.0,0.0,0.0,132.97
2019-08-29 04:00:00,36.1352,-12.9468,38.3845321618,6.2852,-1.4868000000000001,6.45866188,29.85,-11.46,31.9742724702,131.85,43.8352,-12.9868,45.7185053701,6.2852,-1.4868000000000001,6.45866188,37.55,-11.5,39.2715227614,133.36,6.2852,-1.4868000000000001,6.45866188,6.2852,-1.4868000000000001,6.45866188,0.0,0.0,0.0,133.01
2019-08-29 04:30:00,36.7204,-12.4772,38.7823193737,6.2804,-1.2572,6.4049961749,30.44,-11.22,32.4419789779,131.9,44.5404,-12.4472,46.2469460613,6.2804,-1.2572,6.4049961749,38.26,-11.19,39.8628109897,133.36,6.2804,-1.2572,6.4049961749,6.2804,-1.2572,6.4049961749,0.0,0.0,0.0,133.05
2019-08-29 05:00:00,36.6838,-12.591,38.7844616237,6.2838,-1.381,6.4337627746,30.4,-11.21,32.4009891824,131.61,44.5438,-12.561,46.2809770796,6.2838,-1.381,6.4337627746,38.26,-11.18,39.8600050176,133.09,6.2838,-1.381,6.4337627746,6.2838,-1.381,6.4337627746,0.0,0.0,0.0,132.76
2019-08-29 05:30:00,38.6004,-11.9564,40.4097312676,6.2804,-1.6663999999999999,6.4977159926,32.32,-10.29,33.9185273855,130.9,46.8604,-11.7364,48.3077651431,6.2804,-1.6663999999999999,6.4977159926,40.58,-10.07,41.8107797105,132.53,6.2804,-1.6663999999999999,6.4977159926,6.2804,-1.6663999999999999,6.4977159926,0.0,0.0,0.0,131.98
2019-08-29 06:00:00,39.1228,-11.98,40.9159367465,6.2828,-1.57,6.4759922668,32.84,-10.41,34.4504528272,131.65,47.5728,-11.73,48.9975938168,6.2828,-1.57,6.4759922668,41.29,-10.16,42.5216380211,133.13,6.2828,-1.57,6.4759922668,6.2828,-1.57,6.4759922668,0.0,0.0,0.0,132.71
2019-08-29 06:30:00,41.584,-11.4534,43.1324637316,6.284,-1.7334,6.5186909391,35.3,-9.72,36.6137733647,130.98,50.564,-10.9534,51.7367864054,6.284,-1.7334,6.5186909391,44.28,-9.22,45.2297114738,132.44,6.284,-1.7334,6.5186909391,6.284,-1.7334,6.5186909391,0.0,0.0,0.0,131.99
2019-08-29 07:00:00,42.6866,-11.8496,44.3007769652,6.3866,-1.6496,6.5961988842,36.3,-10.2,37.7058350922,131.24,52.0066,-11.2796,53.2157478546,6.3866,-1.6496,6.5961988842,45.62,-9.63,46.6253289533,132.44,6.3866,-1.6496,6.5961988842,6.3866,-1.6496,6.5961988842,0.0,0.0,0.0,132.23
2019-08-29 07:30:00,46.2124,-11.1812,47.5458215535,6.7224,-1.8712,6.9779689882,39.49,-9.31,40.5726040574,131.06,56.1224,-10.3112,57.061761515,6.7224,-1.8712,6.9779689882,49.4,-8.44,50.1158018992,132.24,6.7224,-1.8712,6.9779689882,6.7224,-1.8712,6.9779689882,0.0,0.0,0.0,132.02
2019-08-29 08:00:00,48.3158,-9.9986,49.3395230176,7.5658,-1.3686,7.6885886611,40.75,-8.63,41.653804148,130.45,57.9358,-9.2486,58.6693576205,7.5658,-1.3686,7.6885886611,50.37,-7.88,50.9826568551,131.49,7.5658,-1.3686,7.6885886611,7.5658,-1.3686,7.6885886611,0.0,0.0,0.0,131.39
2019-08-29 08:30:00,49.2036,-9.58,50.1275438552,9.1036,-1.01,9.1594559314,40.1,-8.57,41.0055471857,130.55,58.3436,-8.83,59.008004211,9.1036,-1.01,9.1594559314,49.24,-7.82,49.8570957839,131.49,9.1036,-1.01,9.1594559314,9.1036,-1.01,9.1594559314,0.0,0.0,0.0,131.51
2019-08-29 09:00:00,50.1656,-9.1802,50.998661702,10.6556,-0.9002,10.6935574717,39.51,-8.28,40.3682858194,130.24,58.7256,-8.4502,59.330447288,10.6556,-0.9002,10.6935574717,48.07,-7.55,48.659299214,131.17,10.6556,-0.9002,10.6935574717,10.6556,-0.9002,10.6935574717,0.0,0.0,0.0,131.23
2019-08-29 09:30:00,52.3466,-20.609,56.2574209555,10.2966,-2.549,10.6074206365,42.05,-18.06,45.7642447769,130.71,62.0366,-21.609,65.6923787099,10.2966,-2.549,10.6074206365,51.74,-19.06,55.1390170388,133.32,10.2966,-2.549,10.6074206365,10.2966,-2.549,10.6074206365,0.0,0.0,0.0,131.92
2019-08-29 10:00:00,53.1294,-21.2236,57.2116626338,9.6294,-2.6036,9.9751730471,43.5,-18.62,47.3175908093,130.8,63.2194,-22.3236,67.0450270588,9.6294,-2.6036,9.9751730471,53.59,-19.72,57.103121631,133.32,9.6294,-2.6036,9.9751730471,9.6294,-2.6036,9.9751730471,0.0,0.0,0.0,132.03
2019-08-29 10:30:00,53.7948,-20.975,57.7393378213,9.3648,-2.545,9.7044579467,44.43,-18.43,48.1008295147,130.87,64.2048,-22.005,67.8710274568,9.3648,-2.545,9.7044579467,54.84,-19.46,58.1903531524,133.4,9.3648,-2.545,9.7044579467,9.3648,-2.545,9.7044579467,0.0,0.0,0.0,132.1
2019-08-29 11:00:00,53.6652,-21.249,57.7189197061,10.975200000000001,-2.5789999999999997,11.2741410334,42.69,-18.67,46.5940446838,130.69,63.0052,-22.359,66.8549183534,10.975200000000001,-2.5789999999999997,11.2741410334,52.03,-19.78,55.6629975837,133.16,10.975200000000001,-2.5789999999999997,11.2741410334,10.975200000000001,-2.5789999999999997,11.2741410334,0.0,0.0,0.0,131.94
2019-08-29 11:30:00,50.81,-21.4466,55.1508182311,14.53,-2.5766,14.7566855208,36.28,-18.87,40.8939518756,130.76,57.92,-22.5766,62.1645338401,14.53,-2.5766,14.7566855208,43.39,-20.0,47.777527144,133.06,14.53,-2.5766,14.7566855208,14.53,-2.5766,14.7566855208,0.0,0.0,0.0,132.03
2019-08-29 12:00:00,50.716,-21.0396,54.9069888462,13.276,-2.8796,13.5847072902,37.44,-18.16,41.6117675664,130.54,58.776,-21.9096,62.7267785572,13.276,-2.8796,13.5847072902,45.5,-19.03,49.3192751366,132.88,13.276,-2.8796,13.5847072902,13.276,-2.8796,13.5847072902,0.0,0.0,0.0,131.79
2019-08-29 12:30:00,52.2352,-20.7152,56.1928432283,13.725200000000001,-2.9752,14.0439641868,38.51,-17.74,42.3996191021,130.8,59.9452,-21.5552,63.7028543323,13.725200000000001,-2.9752,14.0439641868,46.22,-18.58,49.8147046564,133.26,13.725200000000001,-2.9752,14.0439641868,13.725200000000001,-2.9752,14.0439641868,0.0,0.0,0.0,132.03
2019-08-29 13:00:00,52.3014,-20.9654,56.3470002673,13.3014,-2.7854,13.5899115199,39.0,-18.18,43.0292040363,130.8,60.3114,-21.8254,64.1390135185,13.3014,-2.7854,13.5899115199,47.01,-19.04,50.7194410458,133.32,13.3014,-2.7854,13.5899115199,13.3014,-2.7854,13.5899115199,0.0,0.0,0.0,132.03
2019-08-29 13:30:00,50.874,-21.725,55.3185276467,14.364,-2.935,14.6607885531,36.51,-18.79,41.0614685563,131.12,58.064,-22.845,62.3964912555,14.364,-2.935,14.6607885531,43.7,-19.91,48.0218502351,133.5,14.364,-2.935,14.6607885531,14.364,-2.935,14.6607885531,0.0,0.0,0.0,132.39
2019-08-29 14:00:00,49.926,-21.3062,54.2822220846,16.006,-3.1662,16.3161532979,33.92,-18.14,38.4659069827,131.12,55.976,-22.3162,60.2604792417,16.006,-3.1662,16.3161532979,39.97,-19.15,44.3206881716,133.55,16.006,-3.1662,16.3161532979,16.006,-3.1662,16.3161532979,0.0,0.0,0.0,132.39
2019-08-29 14:30:00,49.5354,-20.9932,53.8002815922,16.1354,-2.9632,16.4052335369,33.4,-18.03,37.9557755816,130.9,55.3954,-22.0332,59.6163756312,16.1354,-2.9632,16.4052335369,39.26,-19.07,43.6464488819,133.4,16.1354,-2.9632,16.4052335369,16.1354,-2.9632,16.4052335369,0.0,0.0,0.0,132.16
2019-08-29 15:00:00,49.9474,-20.8398,54.1206063418,15.657399999999999,-3.1898,15.9790174541,34.29,-17.65,38.5658735153,130.85,56.1474,-21.7698,60.2200524643,15.657399999999999,-3.1898,15.9790174541,40.49,-18.58,44.5494837232,133.4,15.657399999999999,-3.1898,15.9790174541,15.657399999999999,-3.1898,15.9790174541,0.0,0.0,0.0,132.1
2019-08-29 15:30:00,50.0882,-21.3358,54.4430357427,15.3482,-3.4358,15.7280629729,34.74,-17.9,39.0803991791,130.99,56.5482,-22.3158,60.7922186869,15.3482,-3.4358,15.7280629729,41.2,-18.88,45.3199117387,133.53,15.3482,-3.4358,15.7280629729,15.3482,-3.4358,15.7280629729,0.0,0.0,0.0,132.24
2019-08-29 16:00:00,50.0762,-21.292,54.4148423726,14.8762,-3.182,15.2127068742,35.2,-18.11,39.5855036598,131.03,56.7662,-22.322,60.9973208136,14.8762,-3.182,15.2127068742,41.89,-19.14,46.0555284412,133.53,14.8762,-3.182,15.2127068742,14.8762,-3.182,15.2127068742,0.0,0.0,0.0,132.27
2019-08-29 16:30:00,50.93,-21.8706,55.4273221828,13.61,-3.4206,14.033267772,37.32,-18.45,41.6315373245,131.4,58.66,-22.8406,62.9498896612,13.61,-3.4206,14.033267772,45.05,-19.42,49.0575060516,133.88,13.61,-3.4206,14.033267772,13.61,-3.4206,14.033267772,0.0,0.0,0.0,132.63
2019-08-29 17:00:00,51.3844,-21.8806,55.8490574649,12.2044,-2.8205999999999998,12.5260993019,39.18,-19.06,43.570127381,131.5,60.0344,-22.9606,64.275332249,12.2044,-2.8205999999999998,12.5260993019,47.83,-20.14,51.8972879831,134.0,12.2044,-2.8205999999999998,12.5260993019,12.2044,-2.8205999999999998,12.5260993019,0.0,0.0,0.0,132.73
2019-08-29 17:30:00,51.828,-22.7396,56.5970934957,12.048,-2.4696,12.2985051189,39.78,-20.27,44.6466269723,131.5,61.598,-23.709600000000002,66.0034751824,12.048,-2.4696,12.2985051189,49.55,-21.24,53.9104822831,133.69,12.048,-2.4696,12.2985051189,12.048,-2.4696,12.2985051189,0.0,0.0,0.0,132.69
2019-08-29 18:00:00,52.7278,-22.8764,57.4765219007,9.2478,-2.0964,9.4824415527,43.48,-20.78,48.1904430359,131.47,64.2478,-23.9064,68.5514096558,9.2478,-2.0964,9.4824415527,55.0,-21.81,59.166511643,133.6,9.2478,-2.0964,9.4824415527,9.2478,-2.0964,9.4824415527,0.0,0.0,0.0,132.64
2019-08-29 18:30:00,52.592,-23.0154,57.4075526491,8.692,-2.2454,8.9773428786,43.9,-20.77,48.565449653,131.47,64.412,-24.0154,68.7433282665,8.692,-2.2454,8.9773428786,55.72,-21.77,59.8218296277,133.55,8.692,-2.2454,8.9773428786,8.692,-2.2454,8.9773428786,0.0,0.0,0.0,132.59
2019-08-29 19:00:00,52.4356,-22.926,57.2284336965,8.3356,-2.346,8.6594424393,44.1,-20.58,48.6656593503,131.22,64.3956,-23.896,68.6863313576,8.3356,-2.346,8.6594424393,56.06,-21.55,60.0593548084,133.41,8.3356,-2.346,8.6594424393,8.3356,-2.346,8.6594424393,0.0,0.0,0.0,132.35
2019-08-29 19:30:00,51.4128,-23.322,56.4552184288,7.8828,-1.842,8.0951528608,43.53,-21.48,48.541232988,131.57,63.4328,-24.522,68.0077098559,7.8828,-1.842,8.0951528608,55.55,-22.68,60.0015408135,133.9,7.8828,-1.842,8.0951528608,7.8828,-1.842,8.0951528608,0.0,0.0,0.0,132.74
2019-08-29 20:00:00,51.6522,-23.9346,56.9281550904,6.7522,-1.9746000000000001,7.0350017768,44.9,-21.96,49.982512942,131.5,63.8222,-25.2546,68.6372204711,6.7522,-1.9746000000000001,7.0350017768,57.07,-23.28,61.635568465,133.61,6.7522,-1.9746000000000001,7.0350017768,6.7522,-1.9746000000000001,7.0350017768,0.0,0.0,0.0,132.69
2019-08-29 20:30:00,52.187,-24.0648,57.4682309458,6.447,-2.1648,6.8007476089,45.74,-21.9,50.7124994454,131.2,64.577,-25.3548,69.3761833199,6.447,-2.1648,6.8007476089,58.13,-23.19,62.5849263002,133.5,6.447,-2.1648,6.8007476089,6.447,-2.1648,6.8007476089,0.0,0.0,0.0,132.36
2019-08-29 21:00:00,51.4188,-23.9194,56.7100581008,6.4488,-1.9094000000000002,6.7255356514999995,44.97,-22.01,50.0673646201,131.67,63.6288,-25.2594,68.4591957139,6.4488,-1.9094000000000002,6.7255356514999995,57.18,-23.35,61.7638640307,134.02,6.4488,-1.9094000000000002,6.7255356514999995,6.4488,-1.9094000000000002,6.7255356514999995,0.0,0.0,0.0,132.87
2019-08-29 21:30:00,48.1028,-25.0326,54.2264735217,6.4428,-1.6626,6.6538643359,41.66,-23.37,47.7672743623,132.37,59.6028,-26.5126,65.2335168958,6.4428,-1.6626,6.6538643359,53.16,-24.85,58.681411878,134.65,6.4428,-1.6626,6.6538643359,6.4428,-1.6626,6.6538643359,0.0,0.0,0.0,133.59
2019-08-29 22:00:00,45.4678,-26.0514,52.4022545202,6.4278,-1.8114,6.678157141,39.04,-24.24,45.9532283958,132.52,56.3878,-27.7114,62.8291785622,6.4278,-1.8114,6.678157141,49.96,-25.9,56.2744311388,134.73,6.4278,-1.8114,6.678157141,6.4278,-1.8114,6.678157141,0.0,0.0,0.0,133.79
2019-08-29 22:30:00,43.4022,-25.8676,50.526069455300004,6.4122,-1.6276000000000002,6.6155415954,36.99,-24.24,44.224853872,132.63,53.8422,-27.5776,60.4938552466,6.4122,-1.6276000000000002,6.6155415954,47.43,-25.95,54.0648444,134.95,6.4122,-1.6276000000000002,6.6155415954,6.4122,-1.6276000000000002,6.6155415954,0.0,0.0,0.0,133.89
2019-08-29 23:00:00,40.0882,-25.222,47.362570277,6.4482,-1.6520000000000001,6.6564545548,33.64,-23.57,41.075473217,133.25,49.7282,-26.762,56.4721039031,6.4482,-1.6520000000000001,6.6564545548,43.28,-25.11,50.0366915373,135.73,6.4482,-1.6520000000000001,6.6564545548,6.4482,-1.6520000000000001,6.6564545548,0.0,0.0,0.0,134.49
2019-08-29 23:30:00,38.6282,-4.7226,38.915816656,6.4482,-2.2826,6.8402884442000005,32.18,-2.44,32.2723720851,131.73,47.2282,-2.5926,47.2993070774,6.4482,-2.2826,6.8402884442000005,40.78,-0.31,40.7811782566,134.65,6.4482,-2.2826,6.8402884442000005,6.4482,-2.2826,6.8402884442000005,0.0,0.0,0.0,132.48
2019-08-30 00:00:00,37.398,-4.0966,37.6217029859,6.448,-1.7066,6.6700215562,30.95,-2.39,31.042142323,130.12,45.608,-2.3166,45.666796467,6.448,-1.7066,6.6700215562,39.16,-0.61,39.1647507333,133.2,6.448,-1.7066,6.6700215562,6.448,-1.7066,6.6700215562,0.0,0.0,0.0,130.9
2019-08-30 00:30:00,35.4884,-17.7012,39.6580258712,6.4484,-2.5412,6.9310576394000005,29.04,-15.16,32.7589255013,130.68,43.6584,-17.8712,47.174523633,6.4484,-2.5412,6.9310576394000005,37.21,-15.33,40.2441672792,132.38,6.4484,-2.5412,6.9310576394000005,6.4484,-2.5412,6.9310576394000005,0.0,0.0,0.0,131.69
2019-08-30 01:00:00,33.8762,-19.1582,38.9182933038,6.4462,-2.8682,7.0554989675,27.43,-16.29,31.9024920657,131.43,41.6962,-20.0782,46.2785826239,6.4462,-2.8682,7.0554989675,35.25,-17.21,39.2268606952,133.04,6.4462,-2.8682,7.0554989675,6.4462,-2.8682,7.0554989675,0.0,0.0,0.0,132.56
2019-08-30 01:30:00,33.6976,-18.9522,38.6615329572,6.4475999999999996,-2.7721999999999998,7.0183073885,27.25,-16.18,31.691558813,131.55,41.4376,-19.8222,45.9346743387,6.4475999999999996,-2.7721999999999998,7.0183073885,34.99,-17.05,38.9230343113,133.21,6.4475999999999996,-2.7721999999999998,7.0183073885,6.4475999999999996,-2.7721999999999998,7.0183073885,0.0,0.0,0.0,132.68
2019-08-30 02:00:00,33.695,-18.6968,38.5347032588,6.445,-2.3468,6.8589718792,27.25,-16.35,31.7786878269,131.66,41.445,-19.4568,45.7848784124,6.445,-2.3468,6.8589718792,35.0,-17.11,38.9583380036,133.35,6.445,-2.3468,6.8589718792,6.445,-2.3468,6.8589718792,0.0,0.0,0.0,132.78
2019-08-30 02:30:00,32.936,-19.0786,38.0627517917,6.446,-2.7686,7.0154160219,26.49,-16.31,31.1084586568,132.64,40.536,-19.6286,45.0383085158,6.446,-2.7686,7.0154160219,34.09,-16.86,38.0314041287,134.37,6.446,-2.7686,7.0154160219,6.446,-2.7686,7.0154160219,0.0,0.0,0.0,133.75
2019-08-30 03:00:00,31.8892,-19.523600000000002,37.3910689015,6.4492,-2.6936,6.9891102152,25.44,-16.83,30.5031555745,132.72,39.3092,-20.1236,44.160757258,6.4492,-2.6936,6.9891102152,32.86,-17.43,37.1965657017,134.42,6.4492,-2.6936,6.9891102152,6.4492,-2.6936,6.9891102152,0.0,0.0,0.0,133.85
2019-08-30 03:30:00,32.1762,-19.1378,37.4374576498,6.4462,-2.8978,7.0675836946,25.73,-16.24,30.4264769568,132.86,39.5962,-19.7078,44.229587781,6.4462,-2.8978,7.0675836946,33.15,-16.81,37.168516247,134.65,6.4462,-2.8978,7.0675836946,6.4462,-2.8978,7.0675836946,0.0,0.0,0.0,134.0
2019-08-30 04:00:00,30.6506,-19.2376,36.1876295731,6.4506,-2.1276,6.7924165155,24.2,-17.11,29.6376804086,132.78,37.7606,-20.4976,42.96527107,6.4506,-2.1276,6.7924165155,31.31,-18.37,36.3011432327,134.45,6.4506,-2.1276,6.7924165155,6.4506,-2.1276,6.7924165155,0.0,0.0,0.0,134.0
2019-08-30 04:30:00,31.7076,-19.056,36.9932836304,6.4376,-2.436,6.8830799618,25.27,-16.62,30.2456162113,132.44,39.0176,-20.166,43.9208454582,6.4376,-2.436,6.8830799618,32.58,-17.73,37.0919034292,134.14,6.4376,-2.436,6.8830799618,6.4376,-2.436,6.8830799618,0.0,0.0,0.0,133.64
2019-08-30 05:00:00,31.6554,-18.8358,36.8354681089,6.4454,-1.8658000000000001,6.7100216691,25.21,-16.97,30.3895541264,132.02,38.9754,-20.0658,43.8374056577,6.4454,-1.8658000000000001,6.7100216691,32.53,-18.2,37.2752048955,133.66,6.4454,-1.8658000000000001,6.7100216691,6.4454,-1.8658000000000001,6.7100216691,0.0,0.0,0.0,133.21
2019-08-30 05:30:00,32.8334,-18.5888,37.7303013638,6.4434000000000005,-2.2488,6.8245516336000005,26.39,-16.34,31.0391317533,131.8,40.3834,-19.5288,44.8574745722,6.4434000000000005,-2.2488,6.8245516336000005,33.94,-17.28,38.0857191083,133.46,6.4434000000000005,-2.2488,6.8245516336000005,6.4434000000000005,-2.2488,6.8245516336000005,0.0,0.0,0.0,132.95
2019-08-30 06:00:00,34.3772,-17.7082,38.6700430189,6.4472000000000005,-2.1582,6.798839245,27.93,-15.55,31.9669735821,131.67,42.2572,-18.0782,45.961856654,6.4472000000000005,-2.1582,6.798839245,35.81,-15.92,39.1893161461,133.46,6.4472000000000005,-2.1582,6.798839245,6.4472000000000005,-2.1582,6.798839245,0.0,0.0,0.0,132.75
2019-08-30 06:30:00,36.104,-17.0756,39.9383891934,6.444,-1.6656,6.6557763905,29.66,-15.41,33.424298048,131.99,44.374,-17.4156,47.6692248664,6.444,-1.6656,6.6557763905,37.93,-15.75,41.0700304358,133.68,6.444,-1.6656,6.6557763905,6.444,-1.6656,6.6557763905,0.0,0.0,0.0,133.1
2019-08-30 07:00:00,39.3772,-16.9188,42.8580176079,6.5172,-2.1288,6.8560692295,32.86,-14.79,36.0350343416,131.77,48.3572,-16.9688,51.2480142569,6.5172,-2.1288,6.8560692295,41.84,-14.84,44.3938193896,133.31,6.5172,-2.1288,6.8560692295,6.5172,-2.1288,6.8560692295,0.0,0.0,0.0,132.86
2019-08-30 07:30:00,45.7334,-15.6492,48.3367493342,6.9634,-2.5292,7.4084945974,38.77,-13.12,40.9297849982,130.59,55.7634,-15.0192,57.7506116695,6.9634,-2.5292,7.4084945974,48.8,-12.49,50.3730096381,133.36,6.9634,-2.5292,7.4084945974,6.9634,-2.5292,7.4084945974,0.0,0.0,0.0,131.58
2019-08-30 08:00:00,48.4068,-15.6374,50.8698984174,7.6068,-2.8474,8.1222591069,40.8,-12.79,42.7577373115,131.48,58.6968,-15.0274,60.5899090691,7.6068,-2.8474,8.1222591069,51.09,-12.18,52.5218097556,133.36,7.6068,-2.8474,8.1222591069,7.6068,-2.8474,8.1222591069,0.0,0.0,0.0,132.47
2019-08-30 08:30:00,48.419200000000004,-14.505,50.5451674608,8.6992,-1.745,8.8724915125,39.72,-12.76,41.7192521505,131.58,57.9792,-14.305,59.7178420377,8.6992,-1.745,8.8724915125,49.28,-12.56,50.8554028595,133.36,8.6992,-1.745,8.8724915125,8.6992,-1.745,8.8724915125,0.0,0.0,0.0,132.64
2019-08-30 09:00:00,51.25,-13.9394,53.111857173,8.68,-2.5894,9.0580015655,42.57,-11.35,44.0570925051,131.51,61.38,-13.3194,62.8085250293,8.68,-2.5894,9.0580015655,52.7,-10.73,53.7812504503,133.23,8.68,-2.5894,9.0580015655,8.68,-2.5894,9.0580015655,0.0,0.0,0.0,132.51
2019-08-30 09:30:00,54.0094,-13.11,55.5777598357,9.1894,-2.4,9.497635093,44.82,-10.71,46.0818456662,131.18,64.4994,-12.36,65.6729944525,9.1894,-2.4,9.497635093,55.31,-9.96,56.1996236642,133.03,9.1894,-2.4,9.497635093,9.1894,-2.4,9.497635093,0.0,0.0,0.0,132.17
2019-08-30 10:00:00,53.3388,-12.8762,54.8709769539,11.3088,-2.7662,11.6421999588,42.03,-10.11,43.228844537,131.54,62.5288,-12.0262,63.674801263,11.3088,-2.7662,11.6421999588,51.22,-9.26,52.050321805,133.44,11.3088,-2.7662,11.6421999588,11.3088,-2.7662,11.6421999588,0.0,0.0,0.0,132.55
2019-08-30 10:30:00,54.2514,-11.8022,55.5203235473,10.3314,-1.9622000000000002,10.5160855265,43.92,-9.84,45.0087991397,130.36,64.1314,-10.8722,65.0464541601,10.3314,-1.9622000000000002,10.5160855265,53.8,-8.91,54.5328167253,132.34,10.3314,-1.9622000000000002,10.5160855265,10.3314,-1.9622000000000002,10.5160855265,0.0,0.0,0.0,131.34
2019-08-30 11:00:00,53.1622,-12.6008,54.6351504938,12.2722,-2.8508,12.5989663655,40.89,-9.75,42.0363485569,131.64,61.6022,-11.6308,62.6905619171,12.2722,-2.8508,12.5989663655,49.33,-8.78,50.1052621987,133.55,12.2722,-2.8508,12.5989663655,12.2722,-2.8508,12.5989663655,0.0,0.0,0.0,132.64
2019-08-30 11:30:00,54.3568,-12.0466,55.6756883909,12.6468,-2.9266,12.98100681,41.71,-9.12,42.6954154448,131.01,62.8368,-10.9166,63.7780180768,12.6468,-2.9266,12.98100681,50.19,-7.99,50.8220050765,133.01,12.6468,-2.9266,12.98100681,12.6468,-2.9266,12.98100681,0.0,0.0,0.0,131.98
2019-08-30 12:00:00,53.3064,-12.6046,54.7763472871,14.4764,-3.1046,14.8055630801,38.83,-9.5,39.9752285797,131.74,60.4164,-11.544599999999999,61.5095047787,14.4764,-3.1046,14.8055630801,45.94,-8.44,46.7088556914,133.51,14.4764,-3.1046,14.8055630801,14.4764,-3.1046,14.8055630801,0.0,0.0,0.0,132.74
2019-08-30 12:30:00,52.505,-12.4884,53.9697615296,14.905,-2.3084,15.0826965613,37.6,-10.18,38.95372126,131.53,59.365,-11.5984,60.4874045365,14.905,-2.3084,15.0826965613,44.46,-9.29,45.420212461,133.34,14.905,-2.3084,15.0826965613,14.905,-2.3084,15.0826965613,0.0,0.0,0.0,132.55
2019-08-30 13:00:00,53.6572,-12.2028,55.0272972231,14.0572,-2.6228,14.2997885187,39.6,-9.58,40.7423170671,130.97,61.3272,-11.1928,62.3402296409,14.0572,-2.6228,14.2997885187,47.27,-8.57,48.0405849257,132.98,14.0572,-2.6228,14.2997885187,14.0572,-2.6228,14.2997885187,0.0,0.0,0.0,131.98
2019-08-30 13:30:00,53.7836,-12.2078,55.1516637084,14.2036,-3.1278,14.5439123278,39.58,-9.08,40.6081617412,131.64,61.0936,-11.2678,62.1239992096,14.2036,-3.1278,14.5439123278,46.89,-8.14,47.5912985744,133.69,14.2036,-3.1278,14.5439123278,14.2036,-3.1278,14.5439123278,0.0,0.0,0.0,132.66
2019-08-30 14:00:00,53.1234,-12.062,54.4755676571,15.0634,-2.642,15.2933378816,38.06,-9.42,39.2084174636,130.88,60.0334,-11.272,61.0824614727,15.0634,-2.642,15.2933378816,44.97,-8.63,45.7905863688,132.92,15.0634,-2.642,15.2933378816,15.0634,-2.642,15.2933378816,0.0,0.0,0.0,131.92
2019-08-30 14:30:00,52.583,-12.1404,53.9662969006,14.893,-2.4204,15.0883990257,37.69,-9.72,38.9231871768,130.88,59.593,-11.4104,60.6755541974,14.893,-2.4204,15.0883990257,44.7,-8.99,45.5950666191,132.87,14.893,-2.4204,15.0883990257,14.893,-2.4204,15.0883990257,0.0,0.0,0.0,131.92
2019-08-30 15:00:00,51.3356,-12.3838,52.8081653705,15.6756,-1.2738,15.7272693688,35.66,-11.11,37.3506050821,131.05,58.1756,-12.1038,59.4213969021,15.6756,-1.2738,15.7272693688,42.5,-10.83,43.8581679964,132.87,15.6756,-1.2738,15.7272693688,15.6756,-1.2738,15.7272693688,0.0,0.0,0.0,132.16
2019-08-30 15:30:00,51.2434,-12.8422,52.8280999507,17.4534,-1.2022,17.4947551112,33.79,-11.64,35.7386863217,131.68,57.3334,-13.2422,58.8427957901,17.4534,-1.2022,17.4947551112,39.88,-12.04,41.657844399300004,133.57,17.4534,-1.2022,17.4947551112,17.4534,-1.2022,17.4947551112,0.0,0.0,0.0,132.88
2019-08-30 16:00:00,52.5638,-13.3346,54.228817317,14.3838,-2.1846,14.5487518228,38.18,-11.15,39.7748023251,131.68,59.7638,-13.5346,61.277215893,14.3838,-2.1846,14.5487518228,45.38,-11.35,46.7778462523,133.75,14.3838,-2.1846,14.5487518228,14.3838,-2.1846,14.5487518228,0.0,0.0,0.0,132.85
2019-08-30 16:30:00,50.9856,-13.5972,52.767558738299996,13.3456,-1.0872,13.3898111712,37.64,-12.51,39.6644639444,131.77,58.4556,-14.0072,60.1103886462,13.3456,-1.0872,13.3898111712,45.11,-12.92,46.9237519813,133.63,13.3456,-1.0872,13.3898111712,13.3456,-1.0872,13.3898111712,0.0,0.0,0.0,132.98
2019-08-30 17:00:00,50.7076,-13.6174,52.5042310726,12.0776,-0.5774,12.0913941512,38.63,-13.04,40.7715403192,131.55,58.9976,-14.1274,60.6654781282,12.0776,-0.5774,12.0913941512,46.92,-13.55,48.8373719604,133.36,12.0776,-0.5774,12.0913941512,12.0776,-0.5774,12.0913941512,0.0,0.0,0.0,132.74
2019-08-30 17:30:00,50.7322,-13.4332,52.480539051,10.8022,-0.0632,10.8023848793,39.93,-13.37,42.1089277945,131.28,60.2322,-14.0132,61.8408254398,10.8022,-0.0632,10.8023848793,49.43,-13.95,51.3607573932,132.92,10.8022,-0.0632,10.8023848793,10.8022,-0.0632,10.8023848793,0.0,0.0,0.0,132.44
2019-08-30 18:00:00,50.4104,-13.6774,52.2329369165,10.4404,-0.3774,10.4472189084,39.97,-13.3,42.1247065272,131.7,59.9204,-14.2174,61.5839979128,10.4404,-0.3774,10.4472189084,49.48,-13.84,51.3791397359,133.31,10.4404,-0.3774,10.4472189084,10.4404,-0.3774,10.4472189084,0.0,0.0,0.0,132.82
2019-08-30 18:30:00,51.651,-13.6016,53.4118837297,12.221,-0.16160000000000002,12.2220683831,39.43,-13.44,41.6576343543,131.21,60.651,-14.2416,62.3006177462,12.221,-0.16160000000000002,12.2220683831,48.43,-14.08,50.4352188456,133.02,12.221,-0.16160000000000002,12.2220683831,12.221,-0.16160000000000002,12.2220683831,0.0,0.0,0.0,132.35
2019-08-30 19:00:00,50.9506,-14.1756,52.8858324669,11.9306,-0.2656,11.9335560383,39.02,-13.91,41.4252157508,131.32,60.3706,-14.3756,62.0585789373,11.9306,-0.2656,11.9335560383,48.44,-14.11,50.4532030698,133.02,11.9306,-0.2656,11.9335560383,11.9306,-0.2656,11.9335560383,0.0,0.0,0.0,132.4
2019-08-30 19:30:00,51.2036,-14.8024,53.3002785989,11.4036,-0.0724,11.403829826900001,39.8,-14.73,42.4383423333,130.8,60.8936,-15.1924,62.7601747824,11.4036,-0.0724,11.403829826900001,49.49,-15.12,51.748183543,132.52,11.4036,-0.0724,11.403829826900001,11.4036,-0.0724,11.403829826900001,0.0,0.0,0.0,131.88
2019-08-30 20:00:00,50.0564,-15.515,52.4057096695,9.8364,0.055,9.8365537644,40.22,-15.57,43.1285670988,130.63,59.9664,-16.075,62.0836109932,9.8364,0.055,9.8365537644,50.13,-16.13,52.661122282,132.2,9.8364,0.055,9.8365537644,9.8364,0.055,9.8365537644,0.0,0.0,0.0,131.75
2019-08-30 20:30:00,50.6882,-15.3558,52.9631401342,7.1082,-0.1258,7.1093131089,43.58,-15.23,46.1645892433,131.01,61.4782,-15.7258,63.4576225593,7.1082,-0.1258,7.1093131089,54.37,-15.6,56.5637419201,132.92,7.1082,-0.1258,7.1093131089,7.1082,-0.1258,7.1093131089,0.0,0.0,0.0,132.1
2019-08-30 21:00:00,50.4988,-16.2752,53.0566766438,8.2088,-0.6652,8.2357081347,42.29,-15.61,45.0789995452,131.09,61.0188,-16.685200000000002,63.2589112496,8.2088,-0.6652,8.2357081347,52.81,-16.02,55.1863796602,132.62,8.2088,-0.6652,8.2357081347,8.2088,-0.6652,8.2357081347,0.0,0.0,0.0,132.2
2019-08-30 21:30:00,50.7138,-16.675,53.384877404,6.4538,-1.725,6.680356236,44.26,-14.95,46.71670044,130.67,62.3238,-16.555,64.485068593,6.4538,-1.725,6.680356236,55.87,-14.83,57.8047212605,132.31,6.4538,-1.725,6.680356236,6.4538,-1.725,6.680356236,0.0,0.0,0.0,131.73
2019-08-30 22:00:00,50.225,-17.0372,53.0359954073,6.345,-2.0372,6.6640234723,43.88,-15.0,46.3729921398,131.2,61.755,-16.8672,64.0170482047,6.345,-2.0372,6.6640234723,55.41,-14.83,57.3602388419,132.94,6.345,-2.0372,6.6640234723,6.345,-2.0372,6.6640234723,0.0,0.0,0.0,132.28
2019-08-30 22:30:00,47.62,-18.0,50.9083922355,6.39,-2.21,6.7613755997,41.23,-15.79,44.150164212600004,132.66,58.52,-18.08,61.2493004042,6.39,-2.21,6.7613755997,52.13,-15.87,54.492144388,134.33,6.39,-2.21,6.7613755997,6.39,-2.21,6.7613755997,0.0,0.0,0.0,133.8
2019-08-30 23:00:00,44.0856,-18.849,47.9460626992,6.4156,-1.9889999999999999,6.7168477994,37.67,-16.86,41.2709159094,133.61,54.2456,-19.539,57.6572427398,6.4156,-1.9889999999999999,6.7168477994,47.83,-17.55,50.9481245975,135.19,6.4156,-1.9889999999999999,6.7168477994,6.4156,-1.9889999999999999,6.7168477994,0.0,0.0,0.0,134.81
2019-08-30 23:30:00,41.7556,0.07980000000000001,41.7556762537,6.4156,-1.5302,6.5955617956,35.34,1.6099999999999999,35.3766547316,132.15,50.7756,3.0198,50.8653196923,6.4156,-1.5302,6.5955617956,44.36,4.55,44.5927359555,134.57,6.4156,-1.5302,6.5955617956,6.4156,-1.5302,6.5955617956,0.0,0.0,0.0,132.9
2019-08-31 00:00:00,39.5538,2.1136,39.610230994,6.4038,-1.5164,6.5808907756,33.15,3.63,33.3481543717,131.6,48.0238,5.4436,48.3313371158,6.4038,-1.5164,6.5808907756,41.62,6.96,42.1979383383,133.61,6.4038,-1.5164,6.5808907756,6.4038,-1.5164,6.5808907756,0.0,0.0,0.0,132.29
2019-08-31 00:30:00,39.1678,2.3487999999999998,39.2381627791,6.4278,-1.3012000000000001,6.5581807142,32.74,3.65,32.942830783,131.17,47.3778,5.4088,47.6855434097,6.4278,-1.3012000000000001,6.5581807142,40.95,6.71,41.4961034315,133.22,6.4278,-1.3012000000000001,6.5581807142,6.4278,-1.3012000000000001,6.5581807142,0.0,0.0,0.0,131.87
2019-08-31 01:00:00,38.0324,2.059,38.088094344,6.5324,-1.721,6.7553009378,31.5,3.7800000000000002,31.7259893463,131.94,45.9324,5.129,46.2178754462,6.5324,-1.721,6.7553009378,39.4,6.85,39.9910302443,133.95,6.5324,-1.721,6.7553009378,6.5324,-1.721,6.7553009378,0.0,0.0,0.0,132.64
2019-08-31 01:30:00,37.7976,1.5904,37.8310446316,6.5976,-1.6796,6.8080380375,31.2,3.27,31.3708925598,131.21,45.6276,4.5204,45.8509748852,6.5976,-1.6796,6.8080380375,39.03,6.2,39.5193737299,133.22,6.5976,-1.6796,6.8080380375,6.5976,-1.6796,6.8080380375,0.0,0.0,0.0,131.88
2019-08-31 02:00:00,37.0456,1.5568,37.078296962,6.5956,-1.7332,6.8195250274,30.45,3.29,30.6272199195,131.61,44.7056,4.5068,44.9321924415,6.5956,-1.7332,6.8195250274,38.11,6.24,38.6174792031,133.63,6.5956,-1.7332,6.8195250274,6.5956,-1.7332,6.8195250274,0.0,0.0,0.0,132.3
2019-08-31 02:30:00,36.8138,1.5819999999999999,36.8477759768,6.6438,-1.488,6.8083935286,30.17,3.07,30.3257943012,131.15,44.3538,4.412,44.5726970066,6.6438,-1.488,6.8083935286,37.71,5.9,38.1687581669,133.15,6.6438,-1.488,6.8083935286,6.6438,-1.488,6.8083935286,0.0,0.0,0.0,131.83
2019-08-31 03:00:00,36.7078,1.71,36.7476078247,6.5878,-1.97,6.8760460179,30.12,3.68,30.3439746902,131.68,44.2278,4.71,44.47788656,6.5878,-1.97,6.8760460179,37.64,6.68,38.228157162,133.75,6.5878,-1.97,6.8760460179,6.5878,-1.97,6.8760460179,0.0,0.0,0.0,132.36
2019-08-31 03:30:00,36.4454,1.776,36.4886469626,6.6254,-1.834,6.8745531608,29.82,3.61,30.0377179559,131.45,43.8954,4.736,44.1501510435,6.6254,-1.834,6.8745531608,37.27,6.57,37.8446535194,133.5,6.6254,-1.834,6.8745531608,6.6254,-1.834,6.8745531608,0.0,0.0,0.0,132.14
2019-08-31 04:00:00,35.9554,1.655,35.9934690487,6.7254000000000005,-1.945,7.0010020826,29.23,3.6,29.4508556752,131.64,43.2554,4.615,43.5008948662,6.7254000000000005,-1.945,7.0010020826,36.53,6.5600000000000005,37.1143435884,133.61,6.7254000000000005,-1.945,7.0010020826,6.7254000000000005,-1.945,7.0010020826,0.0,0.0,0.0,132.32
2019-08-31 04:30:00,35.3544,1.5244,35.3872490414,6.7144,-2.0556,7.0220124409,28.64,3.58,28.8628827389,131.77,42.5844,4.4644,42.8177765738,6.7144,-2.0556,7.0220124409,35.87,6.52,36.4577467762,133.82,6.7144,-2.0556,7.0220124409,6.7144,-2.0556,7.0220124409,0.0,0.0,0.0,132.48
2019-08-31 05:00:00,35.455,1.624,35.4921737993,6.615,-1.9060000000000001,6.8841165737,28.84,3.5300000000000002,29.0552318869,131.87,42.715,4.554,42.957073236,6.615,-1.9060000000000001,6.8841165737,36.1,6.46,36.673445434,133.86,6.615,-1.9060000000000001,6.8841165737,6.615,-1.9060000000000001,6.8841165737,0.0,0.0,0.0,132.57
2019-08-31 05:30:00,36.1844,1.8114,36.2297111956,6.6044,-1.9286,6.8802323594,29.58,3.74,29.815499325,131.65,43.6244,4.8314,43.8911232634,6.6044,-1.9286,6.8802323594,37.02,6.76,37.6321405184,133.66,6.6044,-1.9286,6.8802323594,6.6044,-1.9286,6.8802323594,0.0,0.0,0.0,132.34
2019-08-31 06:00:00,36.0176,1.42,36.0455810018,6.6476,-1.83,6.8948883791,29.37,3.25,29.5492707186,131.58,43.4776,4.34,43.6936757639,6.6476,-1.83,6.8948883791,36.83,6.17,37.34324303,133.5,6.6476,-1.83,6.8948883791,6.6476,-1.83,6.8948883791,0.0,0.0,0.0,132.28
2019-08-31 06:30:00,37.523,1.9494,37.5736036249,6.663,-1.8206,6.9072536771,30.86,3.77,31.0894274634,131.54,45.323,5.0394,45.6023012726,6.663,-1.8206,6.9072536771,38.66,6.86,39.2639172778,133.34,6.663,-1.8206,6.9072536771,6.663,-1.8206,6.9072536771,0.0,0.0,0.0,132.21
2019-08-31 07:00:00,38.7738,-8.0478,39.6001849905,6.6838,-1.9778,6.9702851649,32.09,-6.07,32.6590416271,131.11,47.1338,-6.9678,47.6460422205,6.6838,-1.9778,6.9702851649,40.45,-4.99,40.7566264551,131.94,6.6838,-1.9778,6.9702851649,6.6838,-1.9778,6.9702851649,0.0,0.0,0.0,132.01
2019-08-31 07:30:00,38.4624,-12.086,40.3165922389,7.0724,-1.746,7.2847345703,31.39,-10.34,33.0491709427,132.58,46.7724,-11.566,48.1812178941,7.0724,-1.746,7.2847345703,39.7,-9.82,40.8964839564,132.8,7.0724,-1.746,7.2847345703,7.0724,-1.746,7.2847345703,0.0,0.0,0.0,133.59
2019-08-31 08:00:00,41.3012,-11.152,42.7803252143,7.3112,-1.6720000000000002,7.4999486292,33.99,-9.48,35.2872569067,131.85,50.2012,-10.382,51.2634997385,7.3112,-1.6720000000000002,7.4999486292,42.89,-8.71,43.7654681227,132.17,7.3112,-1.6720000000000002,7.4999486292,7.3112,-1.6720000000000002,7.4999486292,0.0,0.0,0.0,132.82
2019-08-31 08:30:00,44.0034,-9.4382,45.0042090343,7.7534,-2.0682,8.0245038974,36.25,-7.37,36.9916125628,131.89,53.4334,-7.9682,54.0242579477,7.7534,-2.0682,8.0245038974,45.68,-5.9,46.0594441999,132.47,7.7534,-2.0682,8.0245038974,7.7534,-2.0682,8.0245038974,0.0,0.0,0.0,132.77
2019-08-31 09:00:00,46.5668,-8.132,47.2715166484,9.1568,-2.092,9.3927339066,37.41,-6.04,37.8944547394,131.06,56.2068,-6.142,56.5413877637,9.1568,-2.092,9.3927339066,47.05,-4.05,47.2239875487,131.94,9.1568,-2.092,9.3927339066,9.1568,-2.092,9.3927339066,0.0,0.0,0.0,131.88
2019-08-31 09:30:00,48.2582,-7.7804,48.8813716195,8.2182,-2.0004,8.4581565013,40.04,-5.78,40.4550367692,131.14,59.0982,-5.5404,59.357335481,8.2182,-2.0004,8.4581565013,50.88,-3.54,51.0029999118,131.98,8.2182,-2.0004,8.4581565013,8.2182,-2.0004,8.4581565013,0.0,0.0,0.0,131.92
2019-08-31 10:00:00,50.5294,-6.7828,50.9826111552,7.2194,-2.0328,7.5001341455,43.31,-4.75,43.5696981858,130.82,61.7594,-4.8728,61.9513330623,7.2194,-2.0328,7.5001341455,54.54,-2.84,54.6138920056,131.83,7.2194,-2.0328,7.5001341455,7.2194,-2.0328,7.5001341455,0.0,0.0,0.0,131.67
2019-08-31 10:30:00,52.0382,-6.5036000000000005,52.4430269168,7.5182,-2.0536,7.7936258699,44.52,-4.45,44.7418473021,130.93,62.8682,-4.9936,63.0662081641,7.5182,-2.0536,7.7936258699,55.35,-2.94,55.4280263044,131.83,7.5182,-2.0536,7.7936258699,7.5182,-2.0536,7.7936258699,0.0,0.0,0.0,131.77
2019-08-31 11:00:00,52.8334,-6.2188,53.1981355782,7.4334,-1.8488,7.6598627272,45.4,-4.37,45.6098333696,130.81,64.0134,-4.6488,64.1819812798,7.4334,-1.8488,7.6598627272,56.58,-2.8,56.6492400655,131.61,7.4334,-1.8488,7.6598627272,7.4334,-1.8488,7.6598627272,0.0,0.0,0.0,131.65
2019-08-31 11:30:00,52.3286,-6.6272,52.7465843235,8.7586,-2.2672,9.0472796906,43.57,-4.36,43.7876066941,131.08,62.6686,-5.0872,62.8747407931,8.7586,-2.2672,9.0472796906,53.91,-2.8200000000000003,53.983705875,131.93,8.7586,-2.2672,9.0472796906,8.7586,-2.2672,9.0472796906,0.0,0.0,0.0,131.98
2019-08-31 12:00:00,52.063,-5.6004000000000005,52.3633502477,10.763,-2.1204,10.9698799064,41.3,-3.48,41.4463556902,130.82,61.363,-4.0504,61.496532497,10.763,-2.1204,10.9698799064,50.6,-1.9300000000000002,50.6367939348,131.89,10.763,-2.1204,10.9698799064,10.763,-2.1204,10.9698799064,0.0,0.0,0.0,131.7
2019-08-31 12:30:00,51.0378,-5.5432,51.3379401133,13.3878,-2.5532,13.6290872431,37.65,-2.99,37.7685398182,131.04,58.6978,-3.9332000000000003,58.8294296002,13.3878,-2.5532,13.6290872431,45.31,-1.38,45.3310103571,132.21,13.3878,-2.5532,13.6290872431,13.3878,-2.5532,13.6290872431,0.0,0.0,0.0,131.95
2019-08-31 13:00:00,50.4566,-5.6336,50.7701283485,17.1366,-2.4936,17.3170754032,33.32,-3.14,33.4676261483,131.08,56.3266,-4.2036,56.483237518,17.1366,-2.4936,17.3170754032,39.19,-1.71,39.2272889708,132.17,17.1366,-2.4936,17.3170754032,17.1366,-2.4936,17.3170754032,0.0,0.0,0.0,132.0
2019-08-31 13:30:00,50.0384,-6.096,50.4083593322,19.6084,-2.246,19.7366123375,30.43,-3.85,30.6725838494,130.99,54.6984,-5.026,54.9288233859,19.6084,-2.246,19.7366123375,35.09,-2.7800000000000002,35.1999502841,132.25,19.6084,-2.246,19.7366123375,19.6084,-2.246,19.7366123375,0.0,0.0,0.0,131.94
2019-08-31 14:00:00,48.2252,-6.4274000000000004,48.6516329202,18.9252,-2.2874,19.0629324554,29.3,-4.14,29.5910391842,131.21,52.8652,-5.4574,53.1461436588,18.9252,-2.2874,19.0629324554,33.94,-3.17,34.0877177294,133.89,18.9252,-2.2874,19.0629324554,18.9252,-2.2874,19.0629324554,0.0,0.0,0.0,132.2
2019-08-31 14:30:00,47.3144,-6.612,47.774166569,18.4144,-1.982,18.5207573107,28.9,-4.63,29.2685308822,131.46,52.0044,-5.942,52.342764384,18.4144,-1.982,18.5207573107,33.59,-3.96,33.8226211285,134.07,18.4144,-1.982,18.5207573107,18.4144,-1.982,18.5207573107,0.0,0.0,0.0,132.49
2019-08-31 15:00:00,47.4758,-7.7304,48.1010464522,16.1058,-2.3004,16.2692542484,31.37,-5.43,31.8364853588,132.53,53.6458,-7.0104,54.101918319,16.1058,-2.3004,16.2692542484,37.54,-4.71,37.8343190767,135.17,16.1058,-2.3004,16.2692542484,16.1058,-2.3004,16.2692542484,0.0,0.0,0.0,133.54
2019-08-31 15:30:00,46.9358,-7.9686,47.6074354235,15.3958,-1.9686,15.5211482694,31.54,-6.0,32.1056319047,131.89,53.1158,-7.1086,53.5893683822,15.3958,-1.9686,15.5211482694,37.72,-5.14,38.0685959815,134.68,15.3958,-1.9686,15.5211482694,15.3958,-1.9686,15.5211482694,0.0,0.0,0.0,132.86
2019-08-31 16:00:00,45.2446,-8.8712,46.1060952435,14.9446,-2.3712,15.1315451491,30.3,-6.5,30.9893530103,131.89,50.9046,-8.0012,51.5295789096,14.9446,-2.3712,15.1315451491,35.96,-5.63,36.3980562668,134.59,14.9446,-2.3712,15.1315451491,14.9446,-2.3712,15.1315451491,0.0,0.0,0.0,132.9
2019-08-31 16:30:00,44.2876,-8.6944,45.1329602964,14.3976,-2.6644,14.6420597294,29.89,-6.03,30.4921793252,132.51,50.1876,-7.6844,50.7724846459,14.3976,-2.6644,14.6420597294,35.79,-5.02,36.140344492,135.21,14.3976,-2.6644,14.6420597294,14.3976,-2.6644,14.6420597294,0.0,0.0,0.0,133.49
2019-08-31 17:00:00,44.906,-8.1654,45.6423333448,13.266,-2.0254,13.4197243325,31.64,-6.14,32.230252869,132.02,51.576,-7.1654,52.0713619292,13.266,-2.0254,13.4197243325,38.31,-5.14,38.653275411,134.83,13.266,-2.0254,13.4197243325,13.266,-2.0254,13.4197243325,0.0,0.0,0.0,132.98
2019-08-31 17:30:00,45.9164,-8.7972,46.7515402613,11.9664,-2.4572,12.2160779631,33.95,-6.34,34.5369092421,132.27,53.8264,-7.5572,54.3543246559,11.9664,-2.4572,12.2160779631,41.86,-5.1,42.1695340264,135.05,11.9664,-2.4572,12.2160779631,11.9664,-2.4572,12.2160779631,0.0,0.0,0.0,133.21
2019-08-31 18:00:00,46.9796,-8.5622,47.753471968,10.5196,-1.5022,10.6263158715,36.46,-7.06,37.1372481479,132.12,55.8896,-7.4322,56.381601476,10.5196,-1.5022,10.6263158715,45.37,-5.93,45.7558936095,134.81,10.5196,-1.5022,10.6263158715,10.5196,-1.5022,10.6263158715,0.0,0.0,0.0,133.08
2019-08-31 18:30:00,47.8152,-8.6806,48.5967711623,9.2152,-1.6806,9.3671942117,38.6,-7.0,39.2295806758,131.75,57.7152,-7.2806,58.1726004868,9.2152,-1.6806,9.3671942117,48.5,-5.6,48.822228544,134.51,9.2152,-1.6806,9.3671942117,9.2152,-1.6806,9.3671942117,0.0,0.0,0.0,132.63
2019-08-31 19:00:00,48.077,-9.5356,49.013524627,7.807,-2.1556,8.0991271357,40.27,-7.38,40.9406558326,132.02,59.137,-7.4556000000000004,59.6051234405,7.807,-2.1556,8.0991271357,51.33,-5.3,51.6028962365,134.73,7.807,-2.1556,8.0991271357,7.807,-2.1556,8.0991271357,0.0,0.0,0.0,132.85
2019-08-31 19:30:00,46.6328,-10.1304,47.7204677261,7.0028,-1.8804,7.2508697409,39.63,-8.25,40.4796170931,132.02,57.7928,-8.2804,58.3829834455,7.0028,-1.8804,7.2508697409,50.79,-6.4,51.1916409192,134.7,7.0028,-1.8804,7.2508697409,7.0028,-1.8804,7.2508697409,0.0,0.0,0.0,132.85
2019-08-31 20:00:00,46.2032,-10.0754,47.2889984605,6.6132,-1.8154,6.8578488901,39.59,-8.26,40.4424986864,131.74,57.4532,-8.2854,58.0475498484,6.6132,-1.8154,6.8578488901,50.84,-6.47,51.2500390244,134.44,6.6132,-1.8154,6.8578488901,6.6132,-1.8154,6.8578488901,0.0,0.0,0.0,132.6
2019-08-31 20:30:00,47.6328,-9.9618,48.6633444708,6.4828,-1.9018000000000002,6.7560002278999995,41.15,-8.06,41.9319222073,131.52,59.1828,-8.1318,59.7388482236,6.4828,-1.9018000000000002,6.7560002278999995,52.7,-6.23,53.0669661842,134.18,6.4828,-1.9018000000000002,6.7560002278999995,6.4828,-1.9018000000000002,6.7560002278999995,0.0,0.0,0.0,132.38
2019-08-31 21:00:00,47.5344,-10.051,48.5854071132,6.4744,-1.951,6.7619713368,41.06,-8.1,41.8513273386,131.74,59.0944,-8.231,59.664876370900004,6.4744,-1.951,6.7619713368,52.62,-6.28,52.9934222333,134.44,6.4744,-1.951,6.7619713368,6.4744,-1.951,6.7619713368,0.0,0.0,0.0,132.6
2019-08-31 21:30:00,45.412,-10.1854,46.5402204245,6.472,-1.6054,6.6681401575,38.94,-8.58,39.8740517129,132.27,56.482,-8.4954,57.1173191349,6.472,-1.6054,6.6681401575,50.01,-6.89,50.4823949511,135.05,6.472,-1.6054,6.6681401575,6.472,-1.6054,6.6681401575,0.0,0.0,0.0,133.15
2019-08-31 22:00:00,43.3932,-10.4032,44.6228234929,6.4432,-1.8632,6.7071857347,36.95,-8.54,37.9240570087,132.4,54.0332,-8.7832,54.742408647,6.4432,-1.8632,6.7071857347,47.59,-6.92,48.0904824264,135.24,6.4432,-1.8632,6.7071857347,6.4432,-1.8632,6.7071857347,0.0,0.0,0.0,133.3
2019-08-31 22:30:00,42.4784,-10.5192,43.761490322,6.4584,-1.8792,6.7262413873,36.02,-8.64,37.0417332208,131.54,52.8684,-8.9792,53.6254953469,6.4584,-1.8792,6.7262413873,46.41,-7.1,46.9499531416,134.47,6.4584,-1.8792,6.7262413873,6.4584,-1.8792,6.7262413873,0.0,0.0,0.0,132.45
2019-08-31 23:00:00,39.9438,-11.01,41.4334075166,6.4438,-1.72,6.6694046541,33.5,-9.29,34.7642646981,131.87,49.7638,-9.7,50.7003529617,6.4438,-1.72,6.6694046541,43.32,-7.98,44.0488683169,134.68,6.4438,-1.72,6.6694046541,6.4438,-1.72,6.6694046541,0.0,0.0,0.0,132.84
2019-08-31 23:30:00,38.7356,-11.6198,40.4409008233,6.4556000000000004,-1.9898,6.7552998009,32.28,-9.63,33.6858323335,131.87,48.2056,-10.4198,49.3188818142,6.4556000000000004,-1.9898,6.7552998009,41.75,-8.43,42.5925744702,134.63,6.4556000000000004,-1.9898,6.7552998009,6.4556000000000004,-1.9898,6.7552998009,0.0,0.0,0.0,132.84
2019-09-01 00:00:00,38.5312,-12.424,40.484677959,6.4512,-2.344,6.8638413035,32.08,-10.08,33.626370604,132.18,47.9212,-11.274000000000001,49.2295082795,6.4512,-2.344,6.8638413035,41.47,-8.93,42.4205822685,134.98,6.4512,-2.344,6.8638413035,6.4512,-2.344,6.8638413035,0.0,0.0,0.0,133.18
2019-09-01 00:30:00,37.1838,-13.1766,39.4494330758,6.4438,-1.8066,6.6922613517,30.74,-11.37,32.7753642238,133.11,46.1938,-12.8566,47.9495497581,6.4438,-1.8066,6.6922613517,39.75,-11.05,41.2573023839,134.2,6.4438,-1.8066,6.6922613517,6.4438,-1.8066,6.6922613517,0.0,0.0,0.0,134.24
2019-09-01 01:00:00,35.7804,-13.6152,38.28329525,6.4504,-1.7752,6.6902163792,29.33,-11.84,31.6296459038,133.21,44.4404,-13.2752,46.3808159394,6.4504,-1.7752,6.6902163792,37.99,-11.5,39.6924438653,133.71,6.4504,-1.7752,6.6902163792,6.4504,-1.7752,6.6902163792,0.0,0.0,0.0,134.34
2019-09-01 01:30:00,35.2944,-13.5306,37.799097975,6.4444,-1.6706,6.657416595,28.85,-11.86,31.1926609958,132.67,43.8244,-13.1906,45.766472048,6.4444,-1.6706,6.657416595,37.38,-11.52,39.1148923046,133.17,6.4444,-1.6706,6.657416595,6.4444,-1.6706,6.657416595,0.0,0.0,0.0,133.79
2019-09-01 02:00:00,35.5068,-13.434,37.9632085346,6.4468,-1.804,6.6944489123,29.06,-11.63,31.3008066989,132.52,44.0368,-13.074,45.9365783471,6.4468,-1.804,6.6944489123,37.59,-11.27,39.2431013046,133.12,6.4468,-1.804,6.6944489123,6.4468,-1.804,6.6944489123,0.0,0.0,0.0,133.63
2019-09-01 02:30:00,34.9248,-13.9214,37.5971678854,6.4448,-1.7714,6.6838091684,28.48,-12.15,30.9634122797,132.57,43.3648,-13.6514,45.4628045879,6.4448,-1.7714,6.6838091684,36.92,-11.88,38.7842854775,133.09,6.4448,-1.7714,6.6838091684,6.4448,-1.7714,6.6838091684,0.0,0.0,0.0,133.68
2019-09-01 03:00:00,34.5028,-13.8012,37.1606825728,6.4428,-1.8712,6.709028341,28.06,-11.93,30.4907936925,132.68,42.8428,-13.4612,44.9077879357,6.4428,-1.8712,6.709028341,36.4,-11.59,38.200629576,133.21,6.4428,-1.8712,6.709028341,6.4428,-1.8712,6.709028341,0.0,0.0,0.0,133.77
2019-09-01 03:30:00,33.8578,-14.2326,36.7276125497,6.4678,-1.9226,6.7475052871,27.39,-12.31,30.0291225313,132.86,42.0578,-13.9926,44.324388271,6.4678,-1.9226,6.7475052871,35.59,-12.07,37.5810191453,133.26,6.4678,-1.9226,6.7475052871,6.4678,-1.9226,6.7475052871,0.0,0.0,0.0,133.96
2019-09-01 04:00:00,33.3134,-13.869,36.0850631226,6.4434000000000005,-1.799,6.6898284403,26.87,-12.07,29.4564390244,132.76,41.3734,-13.639,43.5635231422,6.4434000000000005,-1.799,6.6898284403,34.93,-11.84,36.8821162625,133.26,6.4434000000000005,-1.799,6.6898284403,6.4434000000000005,-1.799,6.6898284403,0.0,0.0,0.0,133.86
2019-09-01 04:30:00,32.8446,-14.2548,35.8045677561,6.4446,-1.9748,6.7403786392,26.4,-12.28,29.1162909726,132.83,40.8546,-14.0548,43.2045801299,6.4446,-1.9748,6.7403786392,34.41,-12.08,36.4688154455,133.3,6.4446,-1.9748,6.7403786392,6.4446,-1.9748,6.7403786392,0.0,0.0,0.0,133.92
2019-09-01 05:00:00,32.0058,-14.173,35.0035021482,6.4558,-2.173,6.8117018901,25.55,-12.0,28.2276903058,133.37,39.8658,-13.883,42.213975158,6.4558,-2.173,6.8117018901,33.41,-11.71,35.4027145852,133.88,6.4558,-2.173,6.8117018901,6.4558,-2.173,6.8117018901,0.0,0.0,0.0,134.46
2019-09-01 05:30:00,32.0008,-13.712,34.8147977826,6.4608,-2.032,6.7728103945,25.54,-11.68,28.0840524141,133.52,39.8508,-13.372,42.03446972,6.4608,-2.032,6.7728103945,33.39,-11.34,35.2631209623,134.04,6.4608,-2.032,6.7728103945,6.4608,-2.032,6.7728103945,0.0,0.0,0.0,134.6
2019-09-01 06:00:00,32.7464,-14.1766,35.6833672811,6.4564,-2.2666,6.8427024281,26.29,-11.91,28.861950731,133.52,40.7864,-13.8266,43.0662895142,6.4564,-2.2666,6.8427024281,34.33,-11.56,36.2240596841,133.99,6.4564,-2.2666,6.8427024281,6.4564,-2.2666,6.8427024281,0.0,0.0,0.0,134.6
2019-09-01 06:30:00,33.2452,-13.8266,36.0058077343,6.4652,-2.1066,6.7997481277,26.78,-11.72,29.2322903653,133.26,41.4452,-13.4166,43.5627106434,6.4652,-2.1066,6.7997481277,34.98,-11.31,36.7629773005,133.75,6.4652,-2.1066,6.7997481277,6.4652,-2.1066,6.7997481277,0.0,0.0,0.0,134.33
2019-09-01 07:00:00,33.3264,-13.3822,35.9128419065,6.6464,-1.4122,6.7947731235,26.68,-11.97,29.2421493738,132.28,41.5264,-13.1022,43.5443399514,6.6464,-1.4122,6.7947731235,34.88,-11.69,36.7868250873,132.86,6.6464,-1.4122,6.7947731235,6.6464,-1.4122,6.7947731235,0.0,0.0,0.0,133.35
2019-09-01 07:30:00,34.5638,-13.3056,37.0364045474,7.0938,-1.8656000000000001,7.3350161418,27.47,-11.44,29.7569235641,133.11,42.8838,-12.7756,44.7463546873,7.0938,-1.8656000000000001,7.3350161418,35.79,-10.91,37.4159351079,133.63,7.0938,-1.8656000000000001,7.3350161418,7.0938,-1.8656000000000001,7.3350161418,0.0,0.0,0.0,134.15
2019-09-01 08:00:00,37.002,-12.0372,38.9106950316,7.992,-1.9572,8.2281647917,29.01,-10.08,30.7113415532,132.24,45.402,-11.2272,46.7695587304,7.992,-1.9572,8.2281647917,37.41,-9.27,38.5414192785,132.93,7.992,-1.9572,8.2281647917,7.992,-1.9572,8.2281647917,0.0,0.0,0.0,133.21
2019-09-01 08:30:00,37.909,-11.6254,39.6515095067,9.269,-1.7754,9.4374999952,28.64,-9.85,30.286500293,132.67,45.919,-10.7454,47.1594972636,9.269,-1.7754,9.4374999952,36.65,-8.97,37.7317293534,133.33,9.269,-1.7754,9.4374999952,9.269,-1.7754,9.4374999952,0.0,0.0,0.0,133.68
2019-09-01 09:00:00,41.2514,-9.6712,42.369919889,10.7914,-2.1412,11.0017749204,30.46,-7.53,31.376942171,131.9,48.4914,-9.161200000000001,49.3491991769,10.7914,-2.1412,11.0017749204,37.7,-7.02,38.3480168979,132.75,10.7914,-2.1412,11.0017749204,10.7914,-2.1412,11.0017749204,0.0,0.0,0.0,132.93
2019-09-01 09:30:00,43.6308,-8.6588,44.4816987769,12.2108,-2.6888,12.5033308394,31.42,-5.97,31.9821403286,131.29,50.6408,-7.4688,51.1886080889,12.2108,-2.6888,12.5033308394,38.43,-4.78,38.7261320041,132.25,12.2108,-2.6888,12.5033308394,12.2108,-2.6888,12.5033308394,0.0,0.0,0.0,132.27
2019-09-01 10:00:00,44.877,-8.3602,45.6490752704,13.287,-2.8602,13.5913617066,31.59,-5.5,32.0652163567,131.47,51.537,-7.2302,52.0416963697,13.287,-2.8602,13.5913617066,38.25,-4.37,38.4988233586,132.33,13.287,-2.8602,13.5913617066,13.287,-2.8602,13.5913617066,0.0,0.0,0.0,132.44
2019-09-01 10:30:00,45.3542,-7.423,45.9576368696,13.8542,-2.133,14.0174372351,31.5,-5.29,31.9411036127,130.78,51.3242,-6.643,51.7523231811,13.8542,-2.133,14.0174372351,37.47,-4.51,37.7404424987,131.47,13.8542,-2.133,14.0174372351,13.8542,-2.133,14.0174372351,0.0,0.0,0.0,131.79
2019-09-01 11:00:00,45.281,-7.5388,45.9042750345,14.711,-2.3188,14.8926275197,30.57,-5.22,31.0124700725,131.29,50.791,-6.7788,51.2413681554,14.711,-2.3188,14.8926275197,36.08,-4.46,36.3546145627,131.85,14.711,-2.3188,14.8926275197,14.711,-2.3188,14.8926275197,0.0,0.0,0.0,132.34
2019-09-01 11:30:00,46.3378,-6.9044,46.8493591013,15.1278,-2.0744,15.269363713,31.21,-4.83,31.581529412000002,130.94,51.8078,-6.1144,52.1673655478,15.1278,-2.0744,15.269363713,36.68,-4.04,36.9018156735,131.54,15.1278,-2.0744,15.269363713,15.1278,-2.0744,15.269363713,0.0,0.0,0.0,131.97
2019-09-01 12:00:00,47.2524,-7.0196,47.770954459,15.1124,-2.3896,15.3001575783,32.14,-4.63,32.4717800559,131.28,52.7724,-6.1396,53.1283435646,15.1124,-2.3896,15.3001575783,37.66,-3.75,37.846242878300004,131.9,15.1124,-2.3896,15.3001575783,15.1124,-2.3896,15.3001575783,0.0,0.0,0.0,132.3
2019-09-01 12:30:00,46.2034,-7.3488,46.7841750275,14.9834,-2.4388,15.1805803907,31.22,-4.91,31.6037418671,131.67,51.6734,-6.4888,52.0792165168,14.9834,-2.4388,15.1805803907,36.69,-4.05,36.9128514206,132.11,14.9834,-2.4388,15.1805803907,14.9834,-2.4388,15.1805803907,0.0,0.0,0.0,132.68
2019-09-01 13:00:00,45.0584,-7.5072,45.6795081234,15.4484,-2.5772,15.661897152,29.61,-4.93,30.0176114973,131.75,49.9884,-6.6872,50.4337067684,15.4484,-2.5772,15.661897152,34.54,-4.11,34.7836700191,132.11,15.4484,-2.5772,15.661897152,15.4484,-2.5772,15.661897152,0.0,0.0,0.0,132.76
