Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-09-01 13:30:00,42.9442,-7.4452,43.5848060301,16.0842,-2.5152,16.2796720078,26.86,-4.93,27.3086890934,131.49,47.0942,-6.7252,47.5719664159,16.0842,-2.5152,16.2796720078,31.01,-4.21,31.2944755508,131.92,16.0842,-2.5152,16.2796720078,16.0842,-2.5152,16.2796720078,0.0,0.0,0.0,132.49
2019-09-01 14:00:00,42.3362,-7.9238,43.0713412477,15.0962,-2.6438,15.3259561816,27.24,-5.28,27.7469998378,131.91,46.8862,-7.2738,47.4470643652,15.0962,-2.6438,15.3259561816,31.79,-4.63,32.1253949392,132.36,15.0962,-2.6438,15.3259561816,15.0962,-2.6438,15.3259561816,0.0,0.0,0.0,132.93
2019-09-01 14:30:00,42.4,-8.1346,43.1732754972,14.62,-2.6046,14.8501966708,27.78,-5.53,28.3250648719,131.95,47.43,-7.5646,48.029450061,14.62,-2.6046,14.8501966708,32.81,-4.96,33.1827922273,132.36,14.62,-2.6046,14.8501966708,14.62,-2.6046,14.8501966708,0.0,0.0,0.0,132.99
2019-09-01 15:00:00,41.96,-8.5862,42.8294808565,13.22,-2.3762,13.4318549143,28.74,-6.21,29.4032600233,132.41,47.32,-8.5962,48.0944597063,13.22,-2.3762,13.4318549143,34.1,-6.22,34.6626369453,132.78,13.22,-2.3762,13.4318549143,13.22,-2.3762,13.4318549143,0.0,0.0,0.0,133.53
2019-09-01 15:30:00,41.9422,-8.295,42.7545923363,14.7922,-2.295,14.969175189,27.15,-6.0,27.805080471,132.14,46.5022,-8.465,47.266381603,14.7922,-2.295,14.969175189,31.71,-6.17,32.304690062,132.61,14.7922,-2.295,14.969175189,14.7922,-2.295,14.969175189,0.0,0.0,0.0,133.29
2019-09-01 16:00:00,41.7412,-8.275,42.553535722,12.6912,-1.995,12.8470456697,29.05,-6.28,29.7210514619,132.31,47.4212,-8.435,48.1655419822,12.6912,-1.995,12.8470456697,34.73,-6.44,35.3220398618,132.7,12.6912,-1.995,12.8470456697,12.6912,-1.995,12.8470456697,0.0,0.0,0.0,133.45
2019-09-01 16:30:00,43.7116,-7.9186,44.4230593332,12.9316,-2.5886,13.1881434827,30.78,-5.33,31.2380745245,132.42,49.6816,-7.7886,50.2884049113,12.9316,-2.5886,13.1881434827,36.75,-5.2,37.1160679491,132.96,12.9316,-2.5886,13.1881434827,12.9316,-2.5886,13.1881434827,0.0,0.0,0.0,133.52
2019-09-01 17:00:00,42.7118,-8.2332,43.4980854921,12.2218,-2.4232,12.4597067975,30.49,-5.8100000000000005,31.0386243252,132.42,49.0418,-7.9932,49.6889262661,12.2218,-2.4232,12.4597067975,36.82,-5.57,37.2389218426,132.79,12.2218,-2.4232,12.4597067975,12.2218,-2.4232,12.4597067975,0.0,0.0,0.0,133.52
2019-09-01 17:30:00,43.7222,-8.7926,44.5975401519,11.1122,-2.0626,11.3020045833,32.61,-6.73,33.2972221064,131.96,51.2622,-7.9726,51.8784685549,11.1122,-2.0626,11.3020045833,40.15,-5.91,40.5826391453,132.49,11.1122,-2.0626,11.3020045833,11.1122,-2.0626,11.3020045833,0.0,0.0,0.0,133.02
2019-09-01 18:00:00,43.1018,-8.827,43.9963758989,10.2318,-1.457,10.3350171862,32.87,-7.37,33.6861069285,131.68,51.1518,-8.047,51.7808927331,10.2318,-1.457,10.3350171862,40.92,-6.59,41.4472496072,132.21,10.2318,-1.457,10.3350171862,10.2318,-1.457,10.3350171862,0.0,0.0,0.0,132.71
2019-09-01 18:30:00,43.9952,-9.142,44.9349951267,8.8352,-1.992,9.0569764845,35.16,-7.15,35.8796334987,131.56,53.3752,-7.732,53.9323261045,8.8352,-1.992,9.0569764845,44.54,-5.74,44.9083422094,132.1,8.8352,-1.992,9.0569764845,8.8352,-1.992,9.0569764845,0.0,0.0,0.0,132.51
2019-09-01 19:00:00,43.8798,-9.3734,44.8697835475,7.5898,-1.6134,7.7593893832,36.29,-7.76,37.1103988122,131.4,54.0198,-7.6734,54.562073454,7.5898,-1.6134,7.7593893832,46.43,-6.06,46.8238027076,131.93,7.5898,-1.6134,7.7593893832,7.5898,-1.6134,7.7593893832,0.0,0.0,0.0,132.31
2019-09-01 19:30:00,44.0974,-10.1274,45.2453855937,6.6974,-1.6374,6.894653401,37.4,-8.49,38.3515332158,131.05,54.7974,-8.5774,55.4646449328,6.6974,-1.6374,6.894653401,48.1,-6.94,48.5980822667,131.35,6.6974,-1.6374,6.894653401,6.6974,-1.6374,6.894653401,0.0,0.0,0.0,131.99
2019-09-01 20:00:00,43.6248,-10.354800000000001,44.8368716357,6.5048,-1.4848,6.672110167,37.12,-8.87,38.1650533866,131.28,54.3248,-8.9048,55.0497898096,6.5048,-1.4848,6.672110167,47.82,-7.42,48.3922390472,131.4,6.5048,-1.4848,6.672110167,6.5048,-1.4848,6.672110167,0.0,0.0,0.0,132.22
2019-09-01 20:30:00,44.2892,-10.0082,45.405917058,8.6792,-0.8282,8.7186253435,35.61,-9.18,36.7742369057,131.12,54.4992,-8.7482,55.1968640765,8.6792,-0.8282,8.7186253435,45.82,-7.92,46.4994494591,131.28,8.6792,-0.8282,8.7186253435,8.6792,-0.8282,8.7186253435,0.0,0.0,0.0,132.1
2019-09-01 21:00:00,44.9812,-10.0708,46.094786756,10.3512,-1.0408,10.4033939693,34.63,-9.03,35.7879560746,131.63,54.5112,-8.950800000000001,55.2411779932,10.3512,-1.0408,10.4033939693,44.16,-7.91,44.8628320551,131.88,10.3512,-1.0408,10.4033939693,10.3512,-1.0408,10.4033939693,0.0,0.0,0.0,132.62
2019-09-01 21:30:00,43.8102,-10.23,44.9887377467,8.7502,-1.56,8.8881719178,35.06,-8.67,36.116097519,131.84,53.4202,-8.99,54.1713749875,8.7502,-1.56,8.8881719178,44.67,-7.43,45.2837034705,132.37,8.7502,-1.56,8.8881719178,8.7502,-1.56,8.8881719178,0.0,0.0,0.0,132.83
2019-09-01 22:00:00,41.3664,-11.2882,42.8789284871,6.9664,-2.1782,7.2989919989,34.4,-9.11,35.5858412855,132.82,51.1464,-10.2382,52.1610484193,6.9664,-2.1782,7.2989919989,44.18,-8.06,44.9091972763,133.24,6.9664,-2.1782,7.2989919989,6.9664,-2.1782,7.2989919989,0.0,0.0,0.0,133.86
2019-09-01 22:30:00,40.0336,-12.0518,41.8083127165,6.3736,-2.0418,6.6926619667,33.66,-10.01,35.1168862515,133.35,49.7436,-11.4218,51.0380569399,6.3736,-2.0418,6.6926619667,43.37,-9.38,44.3727540277,133.69,6.3736,-2.0418,6.6926619667,6.3736,-2.0418,6.6926619667,0.0,0.0,0.0,134.44
2019-09-01 23:00:00,37.7936,-12.2694,39.7353039163,6.4036,-1.9294,6.6879501583,31.39,-10.34,33.0491709427,133.4,46.9436,-11.769400000000001,48.3964911674,6.4036,-1.9294,6.6879501583,40.54,-9.84,41.7171091999,133.74,6.4036,-1.9294,6.6879501583,6.4036,-1.9294,6.6879501583,0.0,0.0,0.0,134.53
2019-09-01 23:30:00,36.0614,-8.8818,37.1390756643,6.3114,-1.5918,6.5090396527,29.75,-7.29,30.6301583411,131.22,42.9214,-23.8018,49.0792447089,6.3114,-1.5918,6.5090396527,36.61,-22.21,42.8202779066,133.88,6.3114,-1.5918,6.5090396527,6.3114,-1.5918,6.5090396527,0.0,0.0,0.0,131.86
2019-09-02 00:00:00,35.7778,-8.8218,36.8493572275,6.3878,-1.4718,6.5551646875,29.39,-7.35,30.2951250204,130.87,42.4078,-24.3918,48.9221974985,6.3878,-1.4718,6.5551646875,36.02,-22.92,42.6938730967,133.57,6.3878,-1.4718,6.5551646875,6.3878,-1.4718,6.5551646875,0.0,0.0,0.0,131.49
2019-09-02 00:30:00,35.368,-8.9206,36.4756429465,6.418,-1.8306,6.6739658645,28.95,-7.09,29.8055464637,130.45,41.808,-24.6306,48.5239664533,6.418,-1.8306,6.6739658645,35.39,-22.8,42.0985997392,133.2,6.418,-1.8306,6.6739658645,6.418,-1.8306,6.6739658645,0.0,0.0,0.0,131.09
2019-09-02 01:00:00,34.0326,-9.267,35.2717330416,6.4326,-1.867,6.6980617913,27.6,-7.4,28.5748140851,130.88,40.1926,-25.177,47.4270642541,6.4326,-1.867,6.6980617913,33.76,-23.31,41.0255249814,133.59,6.4326,-1.867,6.6980617913,6.4326,-1.867,6.6980617913,0.0,0.0,0.0,131.56
2019-09-02 01:30:00,33.9484,-8.8384,35.0800680889,6.4284,-1.5684,6.6169634365,27.52,-7.27,28.4640703344,130.61,40.0284,-24.7184,47.0454259745,6.4284,-1.5684,6.6169634365,33.6,-23.15,40.8029717055,133.37,6.4284,-1.5684,6.6169634365,6.4284,-1.5684,6.6169634365,0.0,0.0,0.0,131.29
2019-09-02 02:00:00,33.224,-8.8686,34.3872976833,6.434,-1.3486,6.5738176093,26.79,-7.52,27.8254290174,130.94,39.184,-24.8886,46.4201278107,6.434,-1.3486,6.5738176093,32.75,-23.54,40.3322959922,133.55,6.434,-1.3486,6.5738176093,6.434,-1.3486,6.5738176093,0.0,0.0,0.0,131.63
2019-09-02 02:30:00,31.4788,-9.2898,32.8209572298,6.4388,-0.8898,6.4999914985,25.04,-8.4,26.4113914817,131.39,37.1388,-25.6198,45.1183401454,6.4388,-0.8898,6.4999914985,30.7,-24.73,39.4216044828,133.86,6.4388,-0.8898,6.4999914985,6.4388,-0.8898,6.4999914985,0.0,0.0,0.0,132.13
2019-09-02 03:00:00,30.383,-9.6456,31.877331889,6.433,-0.7956000000000001,6.4820111354,23.95,-8.85,25.532822014,131.11,35.883,-26.0356,44.3333075279,6.433,-0.7956000000000001,6.4820111354,29.45,-25.24,38.7860812664,133.64,6.433,-0.7956000000000001,6.4820111354,6.433,-0.7956000000000001,6.4820111354,0.0,0.0,0.0,131.87
2019-09-02 03:30:00,30.19,-9.8018,31.7413198094,6.43,-1.1118000000000001,6.5254118062,23.76,-8.69,25.2992825985,131.31,35.67,-26.1818,44.2474355329,6.43,-1.1118000000000001,6.5254118062,29.24,-25.07,38.5160031675,133.85,6.43,-1.1118000000000001,6.5254118062,6.43,-1.1118000000000001,6.5254118062,0.0,0.0,0.0,132.05
2019-09-02 04:00:00,31.194,-9.5754,32.6305672822,6.434,-1.6854,6.6510848108000005,24.76,-7.89,25.9867216093,130.88,36.844,-25.665399999999998,44.902038853,6.434,-1.6854,6.6510848108000005,30.41,-23.98,38.7273611288,133.58,6.434,-1.6854,6.6510848108000005,6.434,-1.6854,6.6510848108000005,0.0,0.0,0.0,131.58
2019-09-02 04:30:00,30.8352,-9.7512,32.3403070561,6.4352,-1.8712,6.7017302602,24.4,-7.88,25.6408736201,131.41,36.4652,-25.9512,44.7568496711,6.4352,-1.8712,6.7017302602,30.03,-24.08,38.4921719314,134.04,6.4352,-1.8712,6.7017302602,6.4352,-1.8712,6.7017302602,0.0,0.0,0.0,132.12
2019-09-02 05:00:00,31.6306,-9.1838,32.9368644349,6.4306,-1.6738,6.6448643929,25.2,-7.51,26.2952486202,130.83,37.3806,-25.1738,45.0669442363,6.4306,-1.6738,6.6448643929,30.95,-23.5,38.8606806425,133.66,6.4306,-1.6738,6.6448643929,6.4306,-1.6738,6.6448643929,0.0,0.0,0.0,131.49
2019-09-02 05:30:00,32.5434,-9.2568,33.8343202946,6.4334,-1.7468,6.6663292598,26.11,-7.51,27.1685884801,130.99,38.4734,-25.2568,46.0229122699,6.4334,-1.7468,6.6663292598,32.04,-23.51,39.7401774027,133.71,6.4334,-1.7468,6.6663292598,6.4334,-1.7468,6.6663292598,0.0,0.0,0.0,131.64
2019-09-02 06:00:00,34.642,-12.3854,36.7894862313,6.432,-1.5453999999999999,6.6150498985,28.21,-10.84,30.221014212,130.2,42.282,-11.2054,43.7416107746,6.432,-1.5453999999999999,6.6150498985,35.85,-9.66,37.1286695156,132.66,6.432,-1.5453999999999999,6.6150498985,6.432,-1.5453999999999999,6.6150498985,0.0,0.0,0.0,131.33
2019-09-02 06:30:00,36.3174,-19.9214,41.4224060228,6.4374,-2.0014,6.741344133,29.88,-17.92,34.8416532329,131.26,46.8874,13.7286,48.8559386024,6.4374,-2.0014,6.741344133,40.45,15.73,43.4008686549,132.82,6.4374,-2.0014,6.741344133,6.4374,-2.0014,6.741344133,0.0,0.0,0.0,133.31
2019-09-02 07:00:00,39.4826,-19.5258,44.0469359706,6.6126000000000005,-1.9458000000000002,6.8929396051000005,32.87,-17.58,37.275907769,130.68,50.7026,14.1642,52.6438810157,6.6126000000000005,-1.9458000000000002,6.8929396051000005,44.09,16.11,46.9410289619,132.24,6.6126000000000005,-1.9458000000000002,6.8929396051000005,6.6126000000000005,-1.9458000000000002,6.8929396051000005,0.0,0.0,0.0,132.69
2019-09-02 07:30:00,41.4792,-18.5534,45.4395497799,7.0992,-1.4834,7.2525248155,34.38,-17.07,38.3844929627,130.11,52.9792,15.0466,55.0744569124,7.0992,-1.4834,7.2525248155,45.88,16.53,48.7669488486,131.71,7.0992,-1.4834,7.2525248155,7.0992,-1.4834,7.2525248155,0.0,0.0,0.0,132.08
2019-09-02 08:00:00,44.7496,-11.9374,46.3144493535,7.4996,-1.8574000000000002,7.7261850172,37.25,-10.08,38.5897512301,130.29,56.2896,13.7126,57.9357788152,7.4996,-1.8574000000000002,7.7261850172,48.79,15.57,51.2141484358,131.91,7.4996,-1.8574000000000002,7.7261850172,7.4996,-1.8574000000000002,7.7261850172,0.0,0.0,0.0,131.85
2019-09-02 08:30:00,47.9148,14.9452,50.1915038834,7.7648,-2.3548,8.114012699,40.15,17.3,43.7185601318,131.55,58.0948,5.2052,58.3275226122,7.7648,-2.3548,8.114012699,50.33,7.5600000000000005,50.8946215233,132.96,7.7648,-2.3548,8.114012699,7.7648,-2.3548,8.114012699,0.0,0.0,0.0,131.53
2019-09-02 09:00:00,48.1214,15.5226,50.563032432,9.0714,-2.2174,9.3384774305,39.05,17.74,42.890676143,131.43,57.5214,5.8026,57.8133343159,9.0714,-2.2174,9.3384774305,48.45,8.02,49.1092954541,133.11,9.0714,-2.2174,9.3384774305,9.0714,-2.2174,9.3384774305,0.0,0.0,0.0,131.42
2019-09-02 09:30:00,49.2734,16.6208,52.0011436432,9.5534,-2.4792,9.8698472227,39.72,19.1,44.0736701444,131.85,58.8034,7.1908,59.2414336103,9.5534,-2.4792,9.8698472227,49.25,9.67,50.1903516624,133.96,9.5534,-2.4792,9.8698472227,9.5534,-2.4792,9.8698472227,0.0,0.0,0.0,131.81
2019-09-02 10:00:00,50.1958,17.176,53.0531178503,8.1658,-2.164,8.4476733862,42.03,19.34,46.2661485322,132.04,60.5358,7.676,61.0205216107,8.1658,-2.164,8.4476733862,52.37,9.84,53.2864194706,134.03,8.1658,-2.164,8.4476733862,8.1658,-2.164,8.4476733862,0.0,0.0,0.0,132.0
2019-09-02 10:30:00,51.5144,16.9504,54.2314435316,7.9644,-1.8796,8.183187858,43.55,18.83,47.446510936,131.52,62.6144,7.4204,63.0525608007,7.9644,-1.8796,8.183187858,54.65,9.3,55.4356609052,133.51,7.9644,-1.8796,8.183187858,7.9644,-1.8796,8.183187858,0.0,0.0,0.0,131.48
2019-09-02 11:00:00,51.0006,16.111,53.4848158019,9.4306,-1.899,9.6198969516,41.57,18.01,45.3036974209,131.55,64.2906,8.111,64.8002281582,9.4306,-1.899,9.6198969516,54.86,10.01,55.7657574144,133.36,9.4306,-1.899,9.6198969516,9.4306,-1.899,9.6198969516,0.0,0.0,0.0,131.33
2019-09-02 11:30:00,52.0734,16.0902,54.5026010719,12.6834,-2.2098,12.8744650996,39.39,18.3,43.4334214632,131.15,61.8734,8.4902,62.4531914605,12.6834,-2.2098,12.8744650996,49.19,10.7,50.3403029391,132.86,12.6834,-2.2098,12.8744650996,12.6834,-2.2098,12.8744650996,0.0,0.0,0.0,130.91
2019-09-02 12:00:00,51.5264,3.8114,51.667172043,13.0464,-2.6686,13.3165302883,38.48,6.48,39.0217990359,132.37,61.4164,-6.0386,61.7125504166,13.0464,-2.6686,13.3165302883,48.37,-3.37,48.4872539953,132.86,13.0464,-2.6686,13.3165302883,13.0464,-2.6686,13.3165302883,0.0,0.0,0.0,132.37
2019-09-02 12:30:00,52.1046,2.6222,52.1705402886,13.4646,-2.7978,13.7522048414,38.64,5.42,39.0182777682,132.55,61.0846,-8.2878,61.6442696931,13.4646,-2.7978,13.7522048414,47.62,-5.49,47.9354200983,132.94,13.4646,-2.7978,13.7522048414,13.4646,-2.7978,13.7522048414,0.0,0.0,0.0,132.67
2019-09-02 13:00:00,52.758,3.6228,52.8822393989,15.658,-2.9372,15.9311050414,37.1,6.5600000000000005,37.675503978,132.44,59.418,-8.9072,60.0819185433,15.658,-2.9372,15.9311050414,43.76,-5.97,44.1653540685,132.89,15.658,-2.9372,15.9311050414,15.658,-2.9372,15.9311050414,0.0,0.0,0.0,132.73
2019-09-02 13:30:00,52.3254,2.2568,52.3740453985,15.0054,-2.9132,15.285573702,37.32,5.17,37.6764024291,132.44,59.4754,-8.6232,60.0972776705,15.0054,-2.9132,15.285573702,44.47,-5.71,44.8350867067,132.76,15.0054,-2.9132,15.285573702,15.0054,-2.9132,15.285573702,0.0,0.0,0.0,132.53
2019-09-02 14:00:00,51.5458,3.2066,51.6454429858,13.0958,-2.1934,13.2782145336,38.45,5.4,38.8273421702,132.07,60.6858,-8.0934,61.2231120183,13.0958,-2.1934,13.2782145336,47.59,-5.9,47.9543334851,132.54,13.0958,-2.1934,13.2782145336,13.0958,-2.1934,13.2782145336,0.0,0.0,0.0,132.21
2019-09-02 14:30:00,52.7004,4.442,52.887271854,12.4404,-2.068,12.6111132007,40.26,6.51,40.7829339308,131.3,62.2404,-6.9879999999999995,62.6314580396,12.4404,-2.068,12.6111132007,49.8,-4.92,50.0424459834,132.02,12.4404,-2.068,12.6111132007,12.4404,-2.068,12.6111132007,0.0,0.0,0.0,131.47
2019-09-02 15:00:00,52.7936,5.0484,53.0344279079,13.6936,-2.4416,13.9095683441,39.1,7.49,39.8109294039,132.37,59.7336,-7.3916,60.1891910522,13.6936,-2.4416,13.9095683441,46.04,-4.95,46.3053355457,133.27,13.6936,-2.4416,13.9095683441,13.6936,-2.4416,13.9095683441,0.0,0.0,0.0,132.62
2019-09-02 15:30:00,53.138,5.448,53.4165493831,13.538,-2.842,13.8330910501,39.6,8.29,40.4584243391,132.67,59.898,-8.452,60.4913771376,13.538,-2.842,13.8330910501,46.36,-5.61,46.698198038,133.64,13.538,-2.842,13.8330910501,13.538,-2.842,13.8330910501,0.0,0.0,0.0,133.09
2019-09-02 16:00:00,51.364,4.8098,51.5887068266,9.334,-1.2502,9.4173539829,42.03,6.06,42.4646264554,133.77,60.684,-9.5002,61.4231361625,9.334,-1.2502,9.4173539829,51.35,-8.25,52.0085089192,134.47,9.334,-1.2502,9.4173539829,9.334,-1.2502,9.4173539829,0.0,0.0,0.0,134.19
2019-09-02 16:30:00,50.6644,-17.0904,53.4692734149,9.2544,-0.6504,9.2772269305,41.41,-16.44,44.554031243,132.13,61.9044,-2.2504,61.9452906969,9.2544,-0.6504,9.2772269305,52.65,-1.6,52.6743058806,134.85,9.2544,-0.6504,9.2772269305,9.2544,-0.6504,9.2772269305,0.0,0.0,0.0,133.79
2019-09-02 17:00:00,50.4574,-18.4646,53.7297931126,10.2474,-1.0746,10.3035902442,40.21,-17.39,43.8093163608,132.44,61.4474,-2.4546,61.4964066261,10.2474,-1.0746,10.3035902442,51.2,-1.38,51.2185942798,135.02,10.2474,-1.0746,10.3035902442,10.2474,-1.0746,10.3035902442,0.0,0.0,0.0,134.08
2019-09-02 17:30:00,52.5862,-17.986,55.5770152711,11.3662,-0.986,11.4088868186,41.22,-17.0,44.5879849287,131.66,63.9862,-2.066,64.0195450346,11.3662,-0.986,11.4088868186,52.62,-1.08,52.6310820713,134.37,11.3662,-0.986,11.4088868186,11.3662,-0.986,11.4088868186,0.0,0.0,0.0,133.26
2019-09-02 18:00:00,54.0598,-18.255,57.0588030109,9.5498,-1.295,9.6372042128,44.51,-16.96,47.6317299707,131.78,66.9898,-2.175,67.0250992468,9.5498,-1.295,9.6372042128,57.44,-0.88,57.4467405516,134.26,9.5498,-1.295,9.6372042128,9.5498,-1.295,9.6372042128,0.0,0.0,0.0,133.34
2019-09-02 18:30:00,54.6594,-18.2314,57.6197358057,8.7794,-1.5114,8.9085461395,45.88,-16.72,48.8316782427,131.12,68.2494,-2.2014,68.2848941005,8.7794,-1.5114,8.9085461395,59.47,-0.6900000000000001,59.4740027239,133.66,8.7794,-1.5114,8.9085461395,8.7794,-1.5114,8.9085461395,0.0,0.0,0.0,132.62
2019-09-02 19:00:00,54.6858,-18.2752,57.6586477181,8.7958,-1.8252000000000002,8.9831760909,45.89,-16.45,48.7493035848,131.28,68.1958,-2.1152,68.2285952419,8.7958,-1.8252000000000002,8.9831760909,59.4,-0.29,59.4007079082,133.84,8.7958,-1.8252000000000002,8.9831760909,8.7958,-1.8252000000000002,8.9831760909,0.0,0.0,0.0,132.76
2019-09-02 19:30:00,54.7036,-18.6706,57.8020341971,8.5136,-1.8106,8.7040023736,46.19,-16.86,49.1708826441,131.09,68.3436,-2.6806,68.3961495796,8.5136,-1.8106,8.7040023736,59.83,-0.87,59.8363250877,133.84,8.5136,-1.8106,8.7040023736,8.5136,-1.8106,8.7040023736,0.0,0.0,0.0,132.58
2019-09-02 20:00:00,54.718,-18.9242,57.8980558364,6.718,-1.8242,6.9612663819,48.0,-17.1,50.9549801295,131.3,69.108,-2.4842,69.1526349002,6.718,-1.8242,6.9612663819,62.39,-0.66,62.3934908464,133.98,6.718,-1.8242,6.9612663819,6.718,-1.8242,6.9612663819,0.0,0.0,0.0,132.76
2019-09-02 20:30:00,55.3874,-18.9104,58.5266375843,6.5774,-1.4804,6.74194148,48.81,-17.43,51.8287661439,131.45,70.0274,-2.1904,70.0616485884,6.5774,-1.4804,6.74194148,63.45,-0.71,63.4539722949,134.15,6.5774,-1.4804,6.74194148,6.5774,-1.4804,6.74194148,0.0,0.0,0.0,132.91
2019-09-02 21:00:00,56.0984,-19.6534,59.4414553499,6.4984,-2.0734,6.8211575352,49.6,-17.58,52.6233446295,130.71,70.8284,-3.1934,70.9003529619,6.4984,-2.0734,6.8211575352,64.33,-1.12,64.3397489893,133.02,6.4984,-2.0734,6.8211575352,6.4984,-2.0734,6.8211575352,0.0,0.0,0.0,132.18
2019-09-02 21:30:00,52.4992,-20.5562,56.3801681363,6.4892,-2.1262,6.8286487009,46.01,-18.43,49.5639485917,130.85,66.3292,-4.5062,66.482092409,6.4892,-2.1262,6.8286487009,59.84,-2.38,59.8873108429,133.02,6.4892,-2.1262,6.8286487009,6.4892,-2.1262,6.8286487009,0.0,0.0,0.0,132.37
2019-09-02 22:00:00,49.3074,-20.6322,53.4500455715,6.5074000000000005,-1.7322000000000002,6.7340011583,42.8,-18.9,46.7872845974,129.92,62.3374,-5.1022,62.5458542479,6.5074000000000005,-1.7322000000000002,6.7340011583,55.83,-3.37,55.9316171767,132.32,6.5074000000000005,-1.7322000000000002,6.7340011583,6.5074000000000005,-1.7322000000000002,6.7340011583,0.0,0.0,0.0,131.48
2019-09-02 22:30:00,46.375,-21.2684,51.0194616157,6.495,-2.0884,6.8224951125,39.88,-19.18,44.2525343907,130.69,58.655,-5.7584,58.9369849548,6.495,-2.0884,6.8224951125,52.16,-3.67,52.288951988,133.02,6.495,-2.0884,6.8224951125,6.495,-2.0884,6.8224951125,0.0,0.0,0.0,132.28
2019-09-02 23:00:00,43.5304,-21.9946,48.771489144,6.5004,-2.3946,6.9274316539,37.03,-19.6,41.8972660206,131.74,55.1004,-6.2546,55.4542523286,6.5004,-2.3946,6.9274316539,48.6,-3.86,48.7530470843,134.16,6.5004,-2.3946,6.9274316539,6.5004,-2.3946,6.9274316539,0.0,0.0,0.0,133.38
2019-09-02 23:30:00,40.5612,-15.1652,43.3035129808,6.5012,-1.6352,6.7036915562,34.06,-13.53,36.6489358645,131.59,49.0112,-29.4152,57.1607532882,6.5012,-1.6352,6.7036915562,42.51,-27.78,50.7821671456,134.49,6.5012,-1.6352,6.7036915562,6.5012,-1.6352,6.7036915562,0.0,0.0,0.0,132.35
2019-09-03 00:00:00,38.7114,-15.0932,41.54969526,6.4914,-2.3432,6.9013665458,32.22,-12.75,34.6509869989,131.4,46.5014,-31.6332,56.2409063245,6.4914,-2.3432,6.9013665458,40.01,-29.29,49.5853224251,134.42,6.4914,-2.3432,6.9013665458,6.4914,-2.3432,6.9013665458,0.0,0.0,0.0,132.14
2019-09-03 00:30:00,36.6924,-15.5714,39.8597631167,6.4424,-1.7014,6.6632784513,30.25,-13.87,33.2782120914,132.01,44.0724,-32.5914,54.8140109436,6.4424,-1.7014,6.6632784513,37.63,-30.89,48.6847922867,134.91,6.4424,-1.7014,6.6632784513,6.4424,-1.7014,6.6632784513,0.0,0.0,0.0,132.76
2019-09-03 01:00:00,35.6056,-15.9358,39.0090819297,6.4356,-2.0758,6.7620923537,29.17,-13.86,32.2953324801,132.53,42.7156,-33.1058,54.0427282527,6.4356,-2.0758,6.7620923537,36.28,-31.03,47.7399130707,134.58,6.4356,-2.0758,6.7620923537,6.4356,-2.0758,6.7620923537,0.0,0.0,0.0,133.29
2019-09-03 01:30:00,35.2852,-15.8462,38.6800645486,6.4352,-2.0662,6.7587707078,28.85,-13.78,31.9720330914,132.23,42.3552,-32.9562,53.6663217063,6.4352,-2.0662,6.7587707078,35.92,-30.89,47.3755052744,133.1,6.4352,-2.0662,6.7587707078,6.4352,-2.0662,6.7587707078,0.0,0.0,0.0,133.0
2019-09-03 02:00:00,34.486,-16.3074,38.1472868073,6.396,-2.2874,6.7927177742,28.09,-14.02,31.3944023673,133.05,41.396,-33.8874,53.4975204543,6.396,-2.2874,6.7927177742,35.0,-31.6,47.1546392203,133.87,6.396,-2.2874,6.7927177742,6.396,-2.2874,6.7927177742,0.0,0.0,0.0,133.86
2019-09-03 02:30:00,34.5094,-16.2964,38.1637438064,6.4193999999999996,-2.4164,6.8591315281,28.09,-13.88,31.3321320692,133.2,41.3394,-33.9364,53.4848131465,6.4193999999999996,-2.4164,6.8591315281,34.92,-31.52,47.0416496309,134.12,6.4193999999999996,-2.4164,6.8591315281,6.4193999999999996,-2.4164,6.8591315281,0.0,0.0,0.0,134.02
2019-09-03 03:00:00,34.7998,-1.6214,34.8375518371,6.3898,-1.7014,6.6124357086,28.41,0.08,28.4101126362,131.6,41.269800000000004,-16.2414,44.3506422276,6.3898,-1.7014,6.6124357086,34.88,-14.54,37.7892312703,134.0,6.3898,-1.7014,6.6124357086,6.3898,-1.7014,6.6124357086,0.0,0.0,0.0,132.05
2019-09-03 03:30:00,34.731,-0.26380000000000003,34.7320018346,6.381,-1.8738000000000001,6.6504351316,28.35,1.6099999999999999,28.3956792488,131.66,40.551,-15.5938,43.4459457192,6.381,-1.8738000000000001,6.6504351316,34.17,-13.72,36.821560260300004,134.25,6.381,-1.8738000000000001,6.6504351316,6.381,-1.8738000000000001,6.6504351316,0.0,0.0,0.0,132.19
2019-09-03 04:00:00,34.8674,-0.4984,34.8709619213,6.3674,-2.1284,6.7137075688,28.5,1.63,28.5465742253,131.89,40.6274,-15.8184,43.5982500718,6.3674,-2.1284,6.7137075688,34.26,-13.69,36.8939520789,134.4,6.3674,-2.1284,6.7137075688,6.3674,-2.1284,6.7137075688,0.0,0.0,0.0,132.41
2019-09-03 04:30:00,35.2096,-0.376,35.211607577,6.3996,-1.966,6.6947767819,28.81,1.5899999999999999,28.8538420319,131.39,41.1096,-15.556000000000001,43.9543894072,6.3996,-1.966,6.6947767819,34.71,-13.59,37.2756247433,133.91,6.3996,-1.966,6.6947767819,6.3996,-1.966,6.6947767819,0.0,0.0,0.0,131.88
2019-09-03 05:00:00,34.2322,-0.6880000000000001,34.2391130265,6.4522,-1.608,6.6495525293,27.78,0.92,27.7952298066,131.34,39.9822,-15.978,43.0566231937,6.4522,-1.608,6.6495525293,33.53,-14.37,36.4795531771,133.83,6.4522,-1.608,6.6495525293,6.4522,-1.608,6.6495525293,0.0,0.0,0.0,131.88
2019-09-03 05:30:00,35.5004,-0.169,35.5008022608,6.4004,-1.699,6.6220632102,29.1,1.53,29.1401938909,131.27,41.4504,-15.359,44.20446291,6.4004,-1.699,6.6220632102,35.05,-13.66,37.6177896746,133.77,6.4004,-1.699,6.6220632102,6.4004,-1.699,6.6220632102,0.0,0.0,0.0,131.8
2019-09-03 06:00:00,36.8974,0.2374,36.8981637147,6.4674,-1.1726,6.5728421189,30.43,1.4100000000000001,30.462649261,130.45,42.9574,-15.0526,45.5183367614,6.4674,-1.1726,6.5728421189,36.49,-13.88,39.0406775044,132.91,6.4674,-1.1726,6.5728421189,6.4674,-1.1726,6.5728421189,0.0,0.0,0.0,130.97
2019-09-03 06:30:00,40.1654,-4.1578,40.3800279594,6.6454,-1.7878,6.8816836603,33.52,-2.37,33.603679858,130.21,48.8454,1.9422000000000001,48.8839978111,6.6454,-1.7878,6.8816836603,42.2,3.73,42.3645240738,132.16,6.6454,-1.7878,6.8816836603,6.6454,-1.7878,6.8816836603,0.0,0.0,0.0,131.31
2019-09-03 07:00:00,43.548,-6.226,43.9908101767,6.618,-2.116,6.9480486469,36.93,-4.11,37.1580004844,130.97,54.068,11.354,55.247279933,6.618,-2.116,6.9480486469,47.45,13.47,49.3248760769,132.61,6.618,-2.116,6.9480486469,6.618,-2.116,6.9480486469,0.0,0.0,0.0,132.36
2019-09-03 07:30:00,48.83,-5.1026,49.0958799367,6.6,-1.5926,6.7894311072,42.23,-3.51,42.3756179896,129.5,60.52,12.3674,61.7707291746,6.6,-1.5926,6.7894311072,53.92,13.96,55.6978276058,131.05,6.6,-1.5926,6.7894311072,6.6,-1.5926,6.7894311072,0.0,0.0,0.0,130.86
2019-09-03 08:00:00,50.5098,-17.8842,53.582501861,6.9198,-1.6042,7.1033154006,43.59,-16.28,46.5309198276,130.73,62.4998,-2.8042,62.5626768743,6.9198,-1.6042,7.1033154006,55.58,-1.2,55.5929527908,133.54,6.9198,-1.6042,7.1033154006,6.9198,-1.6042,7.1033154006,0.0,0.0,0.0,132.47
2019-09-03 08:30:00,52.0466,-17.7744,54.9979805713,7.2066,-1.3244,7.3272859177,44.84,-16.45,47.7622036761,130.98,64.5066,-2.3844,64.5506530325,7.2066,-1.3244,7.3272859177,57.3,-1.06,57.3098036988,134.67,7.2066,-1.3244,7.3272859177,7.2066,-1.3244,7.3272859177,0.0,0.0,0.0,132.74
2019-09-03 09:00:00,53.7082,-17.1124,56.3684750636,7.4082,-1.4224,7.5435170179,46.3,-15.69,48.88625676,130.98,66.7282,-1.1524,66.7381502665,7.4082,-1.4224,7.5435170179,59.32,0.27,59.3206144607,134.78,7.4082,-1.4224,7.5435170179,7.4082,-1.4224,7.5435170179,0.0,0.0,0.0,132.68
2019-09-03 09:30:00,55.9644,-16.5646,58.3643730414,8.1544,-1.7046000000000001,8.3306602692,47.81,-14.86,50.0661132903,130.72,68.2244,-1.3346,68.2374524182,8.1544,-1.7046000000000001,8.3306602692,60.07,0.37,60.0711394931,134.46,8.1544,-1.7046000000000001,8.3306602692,8.1544,-1.7046000000000001,8.3306602692,0.0,0.0,0.0,132.49
2019-09-03 10:00:00,55.2672,-16.9334,57.8031437847,9.4172,-2.0534,9.6384701794,45.85,-14.88,48.2041170441,131.59,67.6472,-0.5134000000000001,67.6491481646,9.4172,-2.0534,9.6384701794,58.23,1.54,58.2503605139,135.2,9.4172,-2.0534,9.6384701794,9.4172,-2.0534,9.6384701794,0.0,0.0,0.0,133.29
2019-09-03 10:30:00,56.4894,-15.7516,58.6443962789,10.0194,-1.9916,10.2154220138,46.47,-13.76,48.4644044635,131.12,67.5794,-0.4716,67.5810455003,10.0194,-1.9916,10.2154220138,57.56,1.52,57.5800659951,134.98,10.0194,-1.9916,10.2154220138,10.0194,-1.9916,10.2154220138,0.0,0.0,0.0,132.92
2019-09-03 11:00:00,56.8016,-14.6288,58.6551238342,13.1916,-2.3188,13.3938472442,43.61,-12.31,45.3141059715,130.98,65.0016,-0.25880000000000003,65.0021151964,13.1916,-2.3188,13.3938472442,51.81,2.06,51.8509373107,134.94,13.1916,-2.3188,13.3938472442,13.1916,-2.3188,13.3938472442,0.0,0.0,0.0,132.92
2019-09-03 11:30:00,56.4018,-14.2212,58.1670488565,12.6918,-1.7512,12.8120446721,43.71,-12.47,45.4539877239,130.77,64.7718,-0.0012000000000000001,64.7718000111,12.6918,-1.7512,12.8120446721,52.08,1.75,52.109393587,134.77,12.6918,-1.7512,12.8120446721,12.6918,-1.7512,12.8120446721,0.0,0.0,0.0,132.69
2019-09-03 12:00:00,57.8048,-13.9092,59.4546949171,12.7848,-2.3292,12.9952408088,45.02,-11.58,46.4854471851,130.71,66.5048,0.5608000000000001,66.5071644237,12.7848,-2.3292,12.9952408088,53.72,2.89,53.7976811768,134.85,12.7848,-2.3292,12.9952408088,12.7848,-2.3292,12.9952408088,0.0,0.0,0.0,132.6
2019-09-03 12:30:00,58.8858,-14.0092,60.5292914735,10.5358,-2.2692,10.7773999777,48.35,-11.74,49.7549002612,130.59,69.7558,1.3108,69.7681147107,10.5358,-2.2692,10.7773999777,59.22,3.58,59.3281113807,134.67,10.5358,-2.2692,10.7773999777,10.5358,-2.2692,10.7773999777,0.0,0.0,0.0,132.36
2019-09-03 13:00:00,55.6646,-16.844,58.1572697877,11.0146,-2.654,11.3298335892,44.65,-14.19,46.8505987155,131.16,67.4346,0.066,67.434632298,11.0146,-2.654,11.3298335892,56.42,2.7199999999999998,56.4855273499,134.85,11.0146,-2.654,11.3298335892,11.0146,-2.654,11.3298335892,0.0,0.0,0.0,132.77
2019-09-03 13:30:00,55.721,-16.8242,58.2055284886,10.961,-2.7542,11.3017316655,44.76,-14.07,46.9193190488,131.33,67.191,-0.2742,67.1915594896,10.961,-2.7542,11.3017316655,56.23,2.48,56.2846630975,133.08,10.961,-2.7542,11.3017316655,10.961,-2.7542,11.3017316655,0.0,0.0,0.0,132.98
2019-09-03 14:00:00,57.096,-15.37,59.1285896669,11.196,-2.69,11.5146218349,45.9,-12.68,47.6192440091,131.05,67.296,0.29,67.2966248485,11.196,-2.69,11.5146218349,56.1,2.98,56.1790921963,133.08,11.196,-2.69,11.5146218349,11.196,-2.69,11.5146218349,0.0,0.0,0.0,132.79
2019-09-03 14:30:00,55.0364,-17.384,57.716624823000004,10.1564,-3.054,10.6056294938,44.88,-14.33,47.112241509,132.27,66.6164,-0.704,66.620119821,10.1564,-3.054,10.6056294938,56.46,2.35,56.5088851421,134.0,10.1564,-3.054,10.6056294938,10.1564,-3.054,10.6056294938,0.0,0.0,0.0,133.92
2019-09-03 15:00:00,55.1964,-16.8046,57.6978089196,9.1364,-2.1946,9.3962798021,46.06,-14.61,48.3215862736,131.62,67.5664,-0.2746,67.5669580055,9.1364,-2.1946,9.3962798021,58.43,1.92,58.4615369281,133.44,9.1364,-2.1946,9.3962798021,9.1364,-2.1946,9.3962798021,0.0,0.0,0.0,133.27
2019-09-03 15:30:00,55.239,-17.1858,57.8506598289,9.759,-2.5358,10.0830730752,45.48,-14.65,47.7813028286,131.97,67.029,-0.7658,67.0333744536,9.759,-2.5358,10.0830730752,57.27,1.77,57.2973454883,133.81,9.759,-2.5358,10.0830730752,9.759,-2.5358,10.0830730752,0.0,0.0,0.0,133.64
2019-09-03 16:00:00,55.798,-17.1046,58.3608100112,9.758,-2.3246,10.0310681964,46.04,-14.78,48.3542138805,131.72,67.878,-0.7446,67.8820838893,9.758,-2.3246,10.0310681964,58.12,1.58,58.1414722896,133.49,9.758,-2.3246,10.0310681964,9.758,-2.3246,10.0310681964,0.0,0.0,0.0,133.38
2019-09-03 16:30:00,55.8548,-17.6494,58.5769579562,9.4348,-2.4694000000000003,9.7526092611,46.42,-15.18,48.839008999,131.91,68.6048,-1.0394,68.6126732856,9.4348,-2.4694000000000003,9.7526092611,59.17,1.43,59.1872773491,133.62,9.4348,-2.4694000000000003,9.7526092611,9.4348,-2.4694000000000003,9.7526092611,0.0,0.0,0.0,133.54
2019-09-03 17:00:00,57.2462,-17.5262,59.8689827948,8.6762,-2.4462,9.0144517792,48.57,-15.08,50.8571656701,131.63,70.9362,-0.8162,70.9408954897,8.6762,-2.4462,9.0144517792,62.26,1.63,62.2813334796,133.44,8.6762,-2.4462,9.0144517792,8.6762,-2.4462,9.0144517792,0.0,0.0,0.0,133.22
2019-09-03 17:30:00,58.17,-17.7368,60.8140031098,9.07,-1.6668,9.2218827926,49.1,-16.07,51.6628967442,131.1,72.34,-1.2768,72.3512668738,9.07,-1.6668,9.2218827926,63.27,0.39,63.27120198,132.69,9.07,-1.6668,9.2218827926,9.07,-1.6668,9.2218827926,0.0,0.0,0.0,132.67
2019-09-03 18:00:00,59.5492,-17.6274,62.1034012869,8.9392,-1.9874,9.1574590035,50.61,-15.64,52.9715178185,131.02,73.9392,-0.8574,73.9441710441,8.9392,-1.9874,9.1574590035,65.0,1.13,65.0098215657,132.79,8.9392,-1.9874,9.1574590035,8.9392,-1.9874,9.1574590035,0.0,0.0,0.0,132.53
2019-09-03 18:30:00,59.8284,-17.589,62.3603268718,8.5384,-2.239,8.827083072,51.29,-15.35,53.5377119421,130.52,74.6884,-0.559,74.6904918685,8.5384,-2.239,8.827083072,66.15,1.6800000000000002,66.1713298944,132.33,8.5384,-2.239,8.827083072,8.5384,-2.239,8.827083072,0.0,0.0,0.0,131.95
2019-09-03 19:00:00,59.9182,-17.9242,62.5417271658,8.2082,-2.4342,8.5615347269,51.71,-15.49,53.9802204516,130.79,75.0282,-0.7942,75.032403326,8.2082,-2.4342,8.5615347269,66.82,1.6400000000000001,66.8401226809,132.53,8.2082,-2.4342,8.5615347269,8.2082,-2.4342,8.5615347269,0.0,0.0,0.0,132.22
2019-09-03 19:30:00,60.5862,-17.9946,63.2020036043,9.4962,-2.4046,9.7959132091,51.09,-15.59,53.4156924508,130.64,75.4462,-1.0146,75.4530218586,9.4962,-2.4046,9.7959132091,65.95,1.3900000000000001,65.9646465919,132.43,9.4962,-2.4046,9.7959132091,9.4962,-2.4046,9.7959132091,0.0,0.0,0.0,132.03
2019-09-03 20:00:00,60.5124,-18.3948,63.2464957195,10.9124,-2.3348,11.1593801262,49.6,-16.06,52.135243358,131.01,74.7924,-1.6348,74.8102644615,10.9124,-2.3348,11.1593801262,63.88,0.7000000000000001,63.8838352011,132.72,10.9124,-2.3348,11.1593801262,10.9124,-2.3348,11.1593801262,0.0,0.0,0.0,132.49
2019-09-03 20:30:00,58.0766,-18.776,61.0362977544,9.3266,-1.366,9.4261033073,48.75,-17.41,51.7655348664,131.45,72.1866,-2.196,72.2199947076,9.3266,-1.366,9.4261033073,62.86,-0.8300000000000001,62.8654793985,133.24,9.3266,-1.366,9.4261033073,9.3266,-1.366,9.4261033073,0.0,0.0,0.0,132.98
2019-09-03 21:00:00,57.6946,-19.4068,60.8710995087,6.5546,-2.4368,6.9929089369,51.14,-16.97,53.8820981403,131.65,72.8746,-2.3668,72.9130239902,6.5546,-2.4368,6.9929089369,66.32,0.07,66.3200369421,133.44,6.5546,-2.4368,6.9929089369,6.5546,-2.4368,6.9929089369,0.0,0.0,0.0,133.14
2019-09-03 21:30:00,55.616,-20.33,59.2152713073,6.516,-2.36,6.9302132723,49.1,-17.97,52.2850925217,130.71,70.276,-3.83,70.3802889735,6.516,-2.36,6.9302132723,63.76,-1.47,63.7769433259,132.1,6.516,-2.36,6.9302132723,6.516,-2.36,6.9302132723,0.0,0.0,0.0,132.19
2019-09-03 22:00:00,52.214,-20.5752,56.1216593753,6.534,-2.4452,6.976543488,45.68,-18.13,49.1463050493,130.87,66.054,-4.1652000000000005,66.1851932613,6.534,-2.4452,6.976543488,59.52,-1.72,59.5448469643,132.06,6.534,-2.4452,6.976543488,6.534,-2.4452,6.976543488,0.0,0.0,0.0,132.37
2019-09-03 22:30:00,48.2972,-21.4554,52.8484031641,6.5172,-2.8054,7.0953622177,41.78,-18.65,45.7535889303,131.53,61.1972,-5.0554,61.4056541126,6.5172,-2.8054,7.0953622177,54.68,-2.25,54.7262724841,132.59,6.5172,-2.8054,7.0953622177,6.5172,-2.8054,7.0953622177,0.0,0.0,0.0,133.03
2019-09-03 23:00:00,45.3888,-21.9934,50.4366217049,6.6288,-2.4934,7.0822336166,38.76,-19.5,43.3887957888,132.31,57.5888,-5.7934,57.8794727775,6.6288,-2.4934,7.0822336166,50.96,-3.3,51.0667367275,133.36,6.6288,-2.4934,7.0822336166,6.6288,-2.4934,7.0822336166,0.0,0.0,0.0,133.87
2019-09-03 23:30:00,41.9128,-22.5766,47.6065717249,6.6028,-2.0066,6.9009717721,35.31,-20.57,40.8646668896,131.74,53.2728,-7.2266,53.7607195581,6.6028,-2.0066,6.9009717721,46.67,-5.22,46.9610189412,132.81,6.6028,-2.0066,6.9009717721,6.6028,-2.0066,6.9009717721,0.0,0.0,0.0,133.46
2019-09-04 00:00:00,39.7612,-23.3168,46.0936675443,6.5612,-2.2868,6.9482947318,33.2,-21.03,39.3001386766,132.03,50.5812,-8.0668,51.220416395,6.5612,-2.2868,6.9482947318,44.02,-5.78,44.3978467946,133.09,6.5612,-2.2868,6.9482947318,6.5612,-2.2868,6.9482947318,0.0,0.0,0.0,133.79
2019-09-04 00:30:00,38.2964,-23.6842,45.028386409,6.5364,-2.1642,6.8853675719,31.76,-21.52,38.3641499319,132.26,48.7564,-8.4842,49.4890714259,6.5364,-2.1642,6.8853675719,42.22,-6.32,42.6904064164,133.22,6.5364,-2.1642,6.8853675719,6.5364,-2.1642,6.8853675719,0.0,0.0,0.0,133.97
2019-09-04 01:00:00,37.8832,-19.310200000000002,42.5208262653,6.5032,-2.1802,6.858927196,31.38,-17.13,35.7511020809,132.38,48.0732,-3.1002,48.1730609187,6.5032,-2.1802,6.858927196,41.57,-0.92,41.5801791723,133.81,6.5032,-2.1802,6.858927196,6.5032,-2.1802,6.858927196,0.0,0.0,0.0,133.97
2019-09-04 01:30:00,38.063,-9.1442,39.145987823,6.543,-1.9042,6.8144571787,31.52,-7.24,32.3408101321,131.34,47.963,9.1258,48.8234533256,6.543,-1.9042,6.8144571787,41.42,11.03,42.8634727944,133.81,6.543,-1.9042,6.8144571787,6.543,-1.9042,6.8144571787,0.0,0.0,0.0,132.66
2019-09-04 02:00:00,37.964,-9.048,39.0273186371,6.574,-1.8679999999999999,6.8342446547,31.39,-7.18,32.2006909864,131.12,47.794,9.162,48.6642443689,6.574,-1.8679999999999999,6.8342446547,41.22,11.03,42.6702390432,133.7,6.574,-1.8679999999999999,6.8342446547,6.574,-1.8679999999999999,6.8342446547,0.0,0.0,0.0,132.44
2019-09-04 02:30:00,37.3768,-9.2338,38.500496629,6.6268,-2.1238,6.9588077053,30.75,-7.11,31.5612832439,131.69,47.0268,9.1262,47.9041485122,6.6268,-2.1238,6.9588077053,40.4,11.25,41.9371255572,134.29,6.6268,-2.1238,6.9588077053,6.6268,-2.1238,6.9588077053,0.0,0.0,0.0,133.03
2019-09-04 03:00:00,36.3714,-9.114,37.4959162304,6.6214,-1.9340000000000002,6.8980645083,29.75,-7.18,30.6041647493,131.84,45.8614,9.316,46.7980327146,6.6214,-1.9340000000000002,6.8980645083,39.24,11.25,40.8208292419,134.54,6.6214,-1.9340000000000002,6.8980645083,6.6214,-1.9340000000000002,6.8980645083,0.0,0.0,0.0,133.19
2019-09-04 03:30:00,36.0406,-9.4792,37.2663397854,6.5706,-2.1692,6.9194084285,29.47,-7.31,30.3630861409,132.44,45.4306,9.1208,46.337116969,6.5706,-2.1692,6.9194084285,38.86,11.29,40.4668222128,135.08,6.5706,-2.1692,6.9194084285,6.5706,-2.1692,6.9194084285,0.0,0.0,0.0,133.79
2019-09-04 04:00:00,35.4536,-9.4972,36.7036041936,6.5436,-1.5472000000000001,6.7240262343,28.91,-7.95,29.9831719469,132.15,44.5736,8.7328,45.4210040928,6.5436,-1.5472000000000001,6.7240262343,38.03,10.28,39.3949146464,134.78,6.5436,-1.5472000000000001,6.7240262343,6.5436,-1.5472000000000001,6.7240262343,0.0,0.0,0.0,133.53
2019-09-04 04:30:00,36.222,-9.3064,37.398427306,6.552,-1.8664,6.8126465459,29.67,-7.44,30.588600818,132.04,45.432,9.0036,46.315563658,6.552,-1.8664,6.8126465459,38.88,10.87,40.3709214658,134.68,6.552,-1.8664,6.8126465459,6.552,-1.8664,6.8126465459,0.0,0.0,0.0,133.4
2019-09-04 05:00:00,35.7088,-9.5244,36.9571724135,6.6288,-1.4944,6.7951615728,29.08,-8.03,30.1683161612,132.09,44.8088,8.6156,45.6295641092,6.6288,-1.4944,6.7951615728,38.18,10.11,39.4958795319,134.64,6.6288,-1.4944,6.7951615728,6.6288,-1.4944,6.7951615728,0.0,0.0,0.0,133.48
2019-09-04 05:30:00,36.1252,-9.059,37.2437317684,6.6152,-1.329,6.7473781604,29.51,-7.73,30.5056224326,131.9,45.5052,9.251,46.4360229568,6.6152,-1.329,6.7473781604,38.89,10.58,40.3034551869,134.48,6.6152,-1.329,6.7473781604,6.6152,-1.329,6.7473781604,0.0,0.0,0.0,133.3
2019-09-04 06:00:00,38.278,-8.2112,39.1488069989,6.568,-1.6812,6.779753494,31.71,-6.53,32.3753764457,131.39,47.948,10.0588,48.9917356443,6.568,-1.6812,6.779753494,41.38,11.74,43.0131607767,134.06,6.568,-1.6812,6.779753494,6.568,-1.6812,6.779753494,0.0,0.0,0.0,132.75
2019-09-04 06:30:00,43.0692,-6.5396,43.5628552416,6.5392,-1.9796,6.8322728868,36.53,-4.5600000000000005,36.8135097485,130.64,53.2292,10.9404,54.3418814985,6.5392,-1.9796,6.8322728868,46.69,12.92,48.4446333457,133.44,6.5392,-1.9796,6.8322728868,6.5392,-1.9796,6.8322728868,0.0,0.0,0.0,132.04
2019-09-04 07:00:00,46.1816,-9.9902,47.2498071382,6.5616,-1.6301999999999999,6.7610758463,39.62,-8.36,40.4923943476,130.16,57.1516,6.5398,57.5245544668,6.5616,-1.6301999999999999,6.7610758463,50.59,8.17,51.2454583353,132.33,6.5616,-1.6301999999999999,6.7610758463,6.5616,-1.6301999999999999,6.7610758463,0.0,0.0,0.0,131.66
2019-09-04 07:30:00,51.0174,-18.1322,54.143806475,6.7674,-2.4222,7.1878199477,44.25,-15.71,46.9560070704,130.83,63.2674,-2.7322,63.326367491,6.7674,-2.4222,7.1878199477,56.5,-0.31,56.5008504361,131.99,6.7674,-2.4222,7.1878199477,6.7674,-2.4222,7.1878199477,0.0,0.0,0.0,132.53
2019-09-04 08:00:00,53.2604,-17.1906,55.9659444352,7.7004,-1.9606,7.9460752904,45.56,-15.23,48.0381775258,130.2,65.5004,-1.8806,65.5273916505,7.7004,-1.9606,7.9460752904,57.8,0.08,57.8000553633,131.47,7.7004,-1.9606,7.9460752904,7.7004,-1.9606,7.9460752904,0.0,0.0,0.0,131.87
2019-09-04 08:30:00,54.2724,-16.0768,56.6035060752,9.0024,-2.6168,9.3750118933,45.27,-13.46,47.2286406749,130.62,65.9624,-0.26680000000000004,65.9629395646,9.0024,-2.6168,9.3750118933,56.96,2.35,57.0084563903,132.6,9.0024,-2.6168,9.3750118933,9.0024,-2.6168,9.3750118933,0.0,0.0,0.0,132.28
2019-09-04 09:00:00,53.4042,-15.8688,55.7120040124,10.4742,-2.2588,10.714991511000001,42.93,-13.61,45.0357302594,130.51,64.1742,-0.1288,64.1743292531,10.4742,-2.2588,10.714991511000001,53.7,2.13,53.7422264146,132.39,10.4742,-2.2588,10.714991511000001,10.4742,-2.2588,10.714991511000001,0.0,0.0,0.0,132.18
2019-09-04 09:30:00,54.6,-15.9962,56.8949770581,11.83,-2.9662,12.1961978682,42.77,-13.03,44.7107794609,130.86,64.93,0.013800000000000002,64.9300014665,11.83,-2.9662,12.1961978682,53.1,2.98,53.1835538489,132.65,11.83,-2.9662,12.1961978682,11.83,-2.9662,12.1961978682,0.0,0.0,0.0,132.54
2019-09-04 10:00:00,54.7498,-15.7102,56.9592045598,13.0098,-3.0802,13.3694625202,41.74,-12.63,43.6089956316,131.26,64.5898,0.5198,64.591891566,13.0098,-3.0802,13.3694625202,51.58,3.6,51.7054774661,132.99,13.0098,-3.0802,13.3694625202,13.0098,-3.0802,13.3694625202,0.0,0.0,0.0,132.95
2019-09-04 10:30:00,54.7844,-15.309,56.8831782196,13.5844,-2.999,13.9115033106,41.2,-12.31,42.9997220921,131.62,63.4644,-0.099,63.4644772165,13.5844,-2.999,13.9115033106,49.88,2.9,49.9642312059,133.39,13.5844,-2.999,13.9115033106,13.5844,-2.999,13.9115033106,0.0,0.0,0.0,133.44
2019-09-04 11:00:00,53.5238,-15.48,55.7173901618,14.6238,-2.94,14.9164046083,38.9,-12.54,40.8712808706,131.5,61.2838,-0.44,61.2853795162,14.6238,-2.94,14.9164046083,46.66,2.5,46.7269258565,133.21,14.6238,-2.94,14.9164046083,14.6238,-2.94,14.9164046083,0.0,0.0,0.0,133.34
2019-09-04 11:30:00,53.162,-15.6312,55.4123872202,15.012,-2.8212,15.2747934009,38.15,-12.81,40.2432429111,131.74,61.072,-0.31120000000000003,61.0727928741,15.012,-2.8212,15.2747934009,46.06,2.51,46.1283394455,133.41,15.012,-2.8212,15.2747934009,15.012,-2.8212,15.2747934009,0.0,0.0,0.0,133.54
2019-09-04 12:00:00,51.4966,-15.8092,53.8686422346,14.2566,-2.0392,14.401700601,37.24,-13.77,39.7042881815,131.68,59.2066,-1.0792,59.2164348488,14.2566,-2.0392,14.401700601,44.95,0.96,44.9602502217,133.13,14.2566,-2.0392,14.401700601,14.2566,-2.0392,14.401700601,0.0,0.0,0.0,133.54
2019-09-04 12:30:00,52.5774,-16.3896,55.0726972185,13.8674,-1.9096000000000002,13.9982625679,38.71,-14.48,41.3295838353,130.24,60.6074,-2.2396,60.6487653866,13.8674,-1.9096000000000002,13.9982625679,46.74,-0.33,46.7411649406,131.34,13.8674,-1.9096000000000002,13.9982625679,13.8674,-1.9096000000000002,13.9982625679,0.0,0.0,0.0,132.13
2019-09-04 13:00:00,52.5692,-16.2756,55.0310452745,14.5992,-2.3356,14.7848458903,37.97,-13.94,40.4480469244,129.96,60.4592,-1.6556000000000002,60.4818640255,14.5992,-2.3356,14.7848458903,45.86,0.68,45.8650411534,131.04,14.5992,-2.3356,14.7848458903,14.5992,-2.3356,14.7848458903,0.0,0.0,0.0,131.79
2019-09-04 13:30:00,52.8436,-16.3824,55.3247601958,14.7336,-2.8724,15.0109843355,38.11,-13.51,40.4338002171,130.13,60.3136,-2.0224,60.3474974354,14.7336,-2.8724,15.0109843355,45.58,0.85,45.5879249363,131.17,14.7336,-2.8724,15.0109843355,14.7336,-2.8724,15.0109843355,0.0,0.0,0.0,131.99
2019-09-04 14:00:00,50.9932,-16.516,53.6011632545,13.8932,-2.666,14.1466802551,37.1,-13.85,39.6009153935,130.47,59.1232,-1.616,59.1452807436,13.8932,-2.666,14.1466802551,45.23,1.05,45.2421860657,131.49,13.8932,-2.666,14.1466802551,13.8932,-2.666,14.1466802551,0.0,0.0,0.0,132.26
2019-09-04 14:30:00,52.386,-16.3024,54.8640250233,12.246,-2.3724,12.4736842096,40.14,-13.93,42.4884043005,130.05,61.646,-1.4124,61.6621779518,12.246,-2.3724,12.4736842096,49.4,0.96,49.4093270547,131.07,12.246,-2.3724,12.4736842096,12.246,-2.3724,12.4736842096,0.0,0.0,0.0,131.82
2019-09-04 15:00:00,53.5132,-16.5162,56.0039948279,9.9832,-2.6462,10.3279551064,43.53,-13.87,45.686297727,130.34,65.1232,-0.2762,65.123785706,9.9832,-2.6462,10.3279551064,55.14,2.37,55.1909095776,131.65,9.9832,-2.6462,10.3279551064,9.9832,-2.6462,10.3279551064,0.0,0.0,0.0,131.92
2019-09-04 15:30:00,53.8434,-16.6088,56.3468185526,9.1234,-2.7388,9.5256208722,44.72,-13.87,46.8215260324,130.68,64.9834,-1.3388,64.9971896392,9.1234,-2.7388,9.5256208722,55.86,1.4,55.8775411055,132.23,9.1234,-2.7388,9.5256208722,9.1234,-2.7388,9.5256208722,0.0,0.0,0.0,132.35
2019-09-04 16:00:00,52.6672,-17.168,55.3947125621,10.6072,-2.438,10.8837739705,42.06,-14.73,44.5647450346,131.22,63.8072,-0.968,63.8145421972,10.6072,-2.438,10.8837739705,53.2,1.47,53.2203053355,132.66,10.6072,-2.438,10.8837739705,10.6072,-2.438,10.8837739705,0.0,0.0,0.0,132.81
2019-09-04 16:30:00,54.4704,-17.2028,57.1223319202,12.0904,-3.0628,12.4723099705,42.38,-14.14,44.6766605735,131.03,64.7004,-1.3228,64.7139209135,12.0904,-3.0628,12.4723099705,52.61,1.74,52.638766133,132.57,12.0904,-3.0628,12.4723099705,12.0904,-3.0628,12.4723099705,0.0,0.0,0.0,132.64
2019-09-04 17:00:00,56.1548,-16.9062,58.6445322386,11.8448,-2.9262,12.20089888,44.31,-13.98,46.4630659772,130.81,66.7648,-1.1962,66.7755150746,11.8448,-2.9262,12.20089888,54.92,1.73,54.947241059,132.38,11.8448,-2.9262,12.20089888,11.8448,-2.9262,12.20089888,0.0,0.0,0.0,132.4
2019-09-04 17:30:00,58.542,-16.9338,60.9419342197,9.682,-2.4438,9.9856538314,48.86,-14.49,50.9633171997,130.72,71.292,-1.4838,71.3074394887,9.682,-2.4438,9.9856538314,61.61,0.96,61.6174788514,132.08,9.682,-2.4438,9.9856538314,9.682,-2.4438,9.9856538314,0.0,0.0,0.0,132.3
2019-09-04 18:00:00,57.2352,-18.7438,60.2262248317,9.7552,-2.4737999999999998,10.0639760274,47.48,-16.27,50.1902709696,130.72,71.0252,-2.1938,71.0590725628,9.7552,-2.4737999999999998,10.0639760274,61.27,0.28,61.2706397877,131.94,9.7552,-2.4737999999999998,10.0639760274,9.7552,-2.4737999999999998,10.0639760274,0.0,0.0,0.0,132.15
2019-09-04 18:30:00,56.0946,-19.27,59.3121998341,9.2446,-2.58,9.5978658649,46.85,-16.69,49.7340788595,130.82,70.0146,-2.61,70.0632308216,9.2446,-2.58,9.5978658649,60.77,-0.03,60.770007405,132.05,9.2446,-2.58,9.5978658649,9.2446,-2.58,9.5978658649,0.0,0.0,0.0,132.23
2019-09-04 19:00:00,56.8636,-19.5332,60.1249940308,8.5036,-2.8432,8.9663258473,48.36,-16.69,51.159023642,130.75,71.8236,-2.3232,71.8611631913,8.5036,-2.8432,8.9663258473,63.32,0.52,63.3221351504,131.88,8.5036,-2.8432,8.9663258473,8.5036,-2.8432,8.9663258473,0.0,0.0,0.0,132.09
2019-09-04 19:30:00,55.0034,-20.2996,58.6297515918,8.1934,-2.7596,8.6456460557,46.81,-17.54,49.9882756254,131.11,69.5134,-3.4396,69.5984455841,8.1934,-2.7596,8.6456460557,61.32,-0.68,61.323770269,132.11,8.1934,-2.7596,8.6456460557,8.1934,-2.7596,8.6456460557,0.0,0.0,0.0,132.5
2019-09-04 20:00:00,54.714,-20.1644,58.311446761,6.684,-2.3144,7.0733516355,48.03,-17.85,51.2396662753,131.02,69.654,-3.2843999999999998,69.7313917785,6.684,-2.3144,7.0733516355,62.97,-0.97,62.9774705748,132.06,6.684,-2.3144,7.0733516355,6.684,-2.3144,7.0733516355,0.0,0.0,0.0,132.4
2019-09-04 20:30:00,54.251,-20.5948,58.0285859559,6.471,-1.8248000000000002,6.7233723711,47.78,-18.77,51.3346013913,131.05,69.001,-4.1148,69.1235819387,6.471,-1.8248000000000002,6.7233723711,62.53,-2.29,62.5719186217,132.11,6.471,-1.8248000000000002,6.7233723711,6.471,-1.8248000000000002,6.7233723711,0.0,0.0,0.0,132.51
2019-09-04 21:00:00,54.0182,-21.4786,58.131714143,6.4982,-2.5186,6.969214389,47.52,-18.96,51.1627989852,130.71,68.6482,-5.1786,68.8432513846,6.4982,-2.5186,6.969214389,62.15,-2.66,62.2068975275,131.44,6.4982,-2.5186,6.969214389,6.4982,-2.5186,6.969214389,0.0,0.0,0.0,132.19
2019-09-04 21:30:00,52.3692,-21.81,56.7292623664,6.4792,-2.62,6.9888792120000005,45.89,-19.19,49.7408102065,130.68,66.3592,-6.03,66.6326070677,6.4792,-2.62,6.9888792120000005,59.88,-3.41,59.9770164313,131.44,6.4792,-2.62,6.9888792120000005,6.4792,-2.62,6.9888792120000005,0.0,0.0,0.0,132.19
2019-09-04 22:00:00,50.543,-21.7476,55.0232037849,6.523,-2.6776,7.0511751333,44.02,-19.07,47.9731727114,131.56,63.633,-6.0676,63.9216274727,6.523,-2.6776,7.0511751333,57.11,-3.39,57.2105252554,132.35,6.523,-2.6776,7.0511751333,6.523,-2.6776,7.0511751333,0.0,0.0,0.0,133.13
2019-09-04 22:30:00,46.7776,-22.4662,51.8929089973,6.5476,-2.9062,7.1635929672,40.23,-19.56,44.7330582456,132.18,58.8276,-6.7362,59.2120166199,6.5476,-2.9062,7.1635929672,52.28,-3.83,52.4201039678,132.8,6.5476,-2.9062,7.1635929672,6.5476,-2.9062,7.1635929672,0.0,0.0,0.0,133.77
2019-09-04 23:00:00,42.484,-23.8072,48.6998257475,6.534,-2.3672,6.9495893289,35.95,-21.44,41.8578081127,132.98,53.874,-8.5772,54.5525089784,6.534,-2.3672,6.9495893289,47.34,-6.21,47.7455725696,133.46,6.534,-2.3672,6.9495893289,6.534,-2.3672,6.9495893289,0.0,0.0,0.0,134.66
2019-09-04 23:30:00,39.8026,-21.197,45.0950083242,6.4926,-2.217,6.8606809983,33.31,-18.98,38.3379250873,133.01,50.9926,-4.737,51.2121511339,6.4926,-2.217,6.8606809983,44.5,-2.52,44.5712956958,133.96,6.4926,-2.217,6.8606809983,6.4926,-2.217,6.8606809983,0.0,0.0,0.0,134.58
2019-09-05 00:00:00,38.5534,-3.4694000000000003,38.7091899672,6.4834,-1.7894,6.7258031431,32.07,-1.6800000000000002,32.1139735941,131.94,48.7134,15.7506,51.1964524154,6.4834,-1.7894,6.7258031431,42.23,17.54,45.7277213515,134.78,6.4834,-1.7894,6.7258031431,6.4834,-1.7894,6.7258031431,0.0,0.0,0.0,133.14
2019-09-05 00:30:00,37.0396,-3.6682,37.2207960608,6.4596,-1.8782,6.7271143442,30.58,-1.79,30.6323440174,132.21,46.8596,15.5818,49.3823308826,6.4596,-1.8782,6.7271143442,40.4,17.46,44.0114939533,135.03,6.4596,-1.8782,6.7271143442,6.4596,-1.8782,6.7271143442,0.0,0.0,0.0,133.4
