Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-09-05 01:00:00,35.3734,-4.2422,35.6268675075,6.5034,-1.7722,6.7405418477,28.87,-2.47,28.9754689349,132.11,44.8534,14.8278,47.2407784059,6.5034,-1.7722,6.7405418477,38.35,16.6,41.7885450812,134.89,6.5034,-1.7722,6.7405418477,6.5034,-1.7722,6.7405418477,0.0,0.0,0.0,133.34
2019-09-05 01:30:00,34.3674,-4.2868,34.633723984,6.5674,-1.6568,6.7731624076,27.8,-2.63,27.9241275602,132.39,43.5674,14.7332,45.9911461588,6.5674,-1.6568,6.7731624076,37.0,16.39,40.4676673407,135.25,6.5674,-1.6568,6.7731624076,6.5674,-1.6568,6.7731624076,0.0,0.0,0.0,133.65
2019-09-05 02:00:00,34.6908,-4.1544,34.9386697514,6.5808,-1.8444,6.8343792695,28.11,-2.31,28.2047549183,132.09,43.9608,14.9156,46.4222690096,6.5808,-1.8444,6.8343792695,37.38,16.76,40.9653756238,135.03,6.5808,-1.8444,6.8343792695,6.5808,-1.8444,6.8343792695,0.0,0.0,0.0,133.34
2019-09-05 02:30:00,34.0366,-4.3558,34.314182683,6.6266,-1.8758,6.8869770727,27.41,-2.48,27.5219639561,131.9,43.1466,14.5942,45.5479940854,6.6266,-1.8758,6.8869770727,36.52,16.47,40.0620930557,134.86,6.6266,-1.8758,6.8869770727,6.6266,-1.8758,6.8869770727,0.0,0.0,0.0,133.15
2019-09-05 03:00:00,32.9632,-4.6156,33.2847760635,6.6332,-1.8556,6.8878584190000005,26.33,-2.76,26.4742610851,132.37,41.8832,14.3844,44.2844600915,6.6332,-1.8556,6.8878584190000005,35.25,16.24,38.8110821802,135.32,6.6332,-1.8556,6.8878584190000005,6.6332,-1.8556,6.8878584190000005,0.0,0.0,0.0,133.63
2019-09-05 03:30:00,32.5502,-4.469,32.8555547973,6.5902,-1.729,6.8132354311,25.96,-2.74,26.104198896,132.14,41.3502,14.471,43.8092328287,6.5902,-1.729,6.8132354311,34.76,16.2,38.3496753572,135.05,6.5902,-1.729,6.8132354311,6.5902,-1.729,6.8132354311,0.0,0.0,0.0,133.4
2019-09-05 04:00:00,33.1076,-4.436,33.4034620026,6.6876,-2.096,7.0083671251,26.42,-2.34,26.5234236101,132.21,42.0076,14.624,44.4803308639,6.6876,-2.096,7.0083671251,35.32,16.72,39.0776253117,135.16,6.6876,-2.096,7.0083671251,6.6876,-2.096,7.0083671251,0.0,0.0,0.0,133.46
2019-09-05 04:30:00,32.9962,-4.6444,33.3214595389,6.5962,-2.1644,6.942224557,26.4,-2.48,26.5162289928,132.66,41.4462,14.2156,43.8163300357,6.5962,-2.1644,6.942224557,34.85,16.38,38.5074914789,135.75,6.5962,-2.1644,6.942224557,6.5962,-2.1644,6.942224557,0.0,0.0,0.0,133.97
2019-09-05 05:00:00,32.8788,-4.7166,33.2153850648,6.5888,-2.0766,6.9082959549,26.29,-2.64,26.4222198159,132.52,41.1488,13.9534,43.4502141882,6.5888,-2.0766,6.9082959549,34.56,16.03,38.0966468341,135.63,6.5888,-2.0766,6.9082959549,6.5888,-2.0766,6.9082959549,0.0,0.0,0.0,133.86
2019-09-05 05:30:00,32.7838,-4.4686,33.0869449844,6.6338,-1.8286,6.8812121316,26.15,-2.64,26.2829241143,132.64,41.0838,14.2214,43.4755890173,6.6338,-1.8286,6.8812121316,34.45,16.05,38.0053285738,135.78,6.6338,-1.8286,6.8812121316,6.6338,-1.8286,6.8812121316,0.0,0.0,0.0,133.99
2019-09-05 06:00:00,34.3022,-4.2206,34.5608794622,6.7422,-1.6506,6.9413068798,27.56,-2.5700000000000003,27.679568277,132.05,42.9522,14.3694,45.2920648812,6.7422,-1.6506,6.9413068798,36.21,16.02,39.5955111092,135.13,6.7422,-1.6506,6.9413068798,6.7422,-1.6506,6.9413068798,0.0,0.0,0.0,133.35
2019-09-05 06:30:00,37.8584,-3.5612,38.0255255848,6.7284,-2.0212,7.0254263928,31.13,-1.54,31.1680685959,131.18,47.4084,15.4988,49.8775419603,6.7284,-2.0212,7.0254263928,40.68,17.52,44.2923559997,134.23,6.7284,-2.0212,7.0254263928,6.7284,-2.0212,7.0254263928,0.0,0.0,0.0,132.4
2019-09-05 07:00:00,41.7264,-2.6390000000000002,41.8097689298,4.2564,-2.229,4.804724962,37.47,-0.41000000000000003,37.4722430607,130.85,52.6164,16.601,55.1731705629,4.2564,-2.229,4.804724962,48.36,18.83,51.8966135697,133.99,4.2564,-2.229,4.804724962,4.2564,-2.229,4.804724962,0.0,0.0,0.0,132.02
2019-09-05 07:30:00,47.2892,-13.2592,49.1128783648,3.1492,-3.1792,4.4749048347,44.14,-10.08,45.2763293565,130.46,60.0092,4.0508,60.1457651483,3.1492,-3.1792,4.4749048347,56.86,7.23,57.3178200911,132.57,3.1492,-3.1792,4.4749048347,3.1492,-3.1792,4.4749048347,0.0,0.0,0.0,131.88
2019-09-05 08:00:00,49.4698,-15.0928,51.7209215297,7.6798,-3.0628,8.2680149903,41.79,-12.03,43.487067043,130.05,61.3098,1.7572,61.3349763828,7.6798,-3.0628,8.2680149903,53.63,4.82,53.8461632802,131.32,7.6798,-3.0628,8.2680149903,7.6798,-3.0628,8.2680149903,0.0,0.0,0.0,131.55
2019-09-05 08:30:00,50.6068,-13.7124,52.4316518908,8.7168,-3.2424,9.3003096723,41.89,-10.47,43.1786173933,129.97,62.2568,3.5076,62.3555322646,8.7168,-3.2424,9.3003096723,53.54,6.75,53.9638221404,131.83,8.7168,-3.2424,9.3003096723,8.7168,-3.2424,9.3003096723,0.0,0.0,0.0,131.43
2019-09-05 09:00:00,50.5998,-13.2352,52.3021058761,9.8498,-3.4752,10.4448827222,40.75,-9.76,41.9025070849,130.39,61.6098,4.1648,61.7504090276,9.8498,-3.4752,10.4448827222,51.76,7.64,52.3208103913,132.5,9.8498,-3.4752,10.4448827222,9.8498,-3.4752,10.4448827222,0.0,0.0,0.0,131.87
2019-09-05 09:30:00,52.0048,-12.6524,53.5217941478,11.2048,-3.7224,11.806938841200001,40.8,-8.93,41.7658341231,129.96,62.4048,4.7376000000000005,62.5843743821,11.2048,-3.7224,11.806938841200001,51.2,8.46,51.8942347472,132.2,11.2048,-3.7224,11.806938841200001,11.2048,-3.7224,11.806938841200001,0.0,0.0,0.0,131.44
2019-09-05 10:00:00,51.543,-12.0992,52.9440411155,13.033,-3.5692,13.5128930152,38.51,-8.53,39.4433898138,129.69,60.623,5.1808,60.843971087,13.033,-3.5692,13.5128930152,47.59,8.75,48.3877112499,131.99,13.033,-3.5692,13.5128930152,13.033,-3.5692,13.5128930152,0.0,0.0,0.0,131.2
2019-09-05 10:30:00,51.3344,-12.1008,52.74134985,13.2844,-3.4608,13.727797347,38.05,-8.64,39.0186122254,130.01,60.1844,5.1892,60.4076965295,13.2844,-3.4608,13.727797347,46.9,8.65,47.6910106834,132.38,13.2844,-3.4608,13.727797347,13.2844,-3.4608,13.727797347,0.0,0.0,0.0,131.53
2019-09-05 11:00:00,51.1676,-11.9748,52.5501581805,13.4576,-3.4448,13.8914954127,37.71,-8.53,38.6627081307,130.01,60.0776,5.3252,60.313147628,13.4576,-3.4448,13.8914954127,46.62,8.77,47.4377202235,132.38,13.4576,-3.4448,13.8914954127,13.4576,-3.4448,13.8914954127,0.0,0.0,0.0,131.53
2019-09-05 11:30:00,51.9738,-11.6548,53.2645308764,12.2238,-2.9248000000000003,12.5688401008,39.75,-8.73,40.697363551,129.54,61.7238,5.4352,61.9626410467,12.2238,-2.9248000000000003,12.5688401008,49.5,8.36,50.2009920221,131.87,12.2238,-2.9248000000000003,12.5688401008,12.2238,-2.9248000000000003,12.5688401008,0.0,0.0,0.0,131.03
2019-09-05 12:00:00,51.5668,-12.217600000000001,52.9943828344,10.1268,-2.0576,10.3337213045,41.44,-10.16,42.6673083285,129.79,62.1868,4.5724,62.3546705227,10.1268,-2.0576,10.3337213045,52.06,6.63,52.4804773225,132.0,10.1268,-2.0576,10.3337213045,10.1268,-2.0576,10.3337213045,0.0,0.0,0.0,131.34
2019-09-05 12:30:00,53.7886,-12.1748,55.1492451898,9.7886,-2.8848000000000003,10.2048400771,44.0,-9.29,44.9700355793,129.68,65.1486,4.8252,65.3270436879,9.7886,-2.8848000000000003,10.2048400771,55.36,7.71,55.894308297,131.96,9.7886,-2.8848000000000003,10.2048400771,9.7886,-2.8848000000000003,10.2048400771,0.0,0.0,0.0,131.19
2019-09-05 13:00:00,54.4764,-11.93,55.7674013825,11.4864,-2.99,11.8691821521,42.99,-8.94,43.9097221581,129.51,64.5964,4.97,64.7873119751,11.4864,-2.99,11.8691821521,53.11,7.96,53.7032000909,131.77,11.4864,-2.99,11.8691821521,11.4864,-2.99,11.8691821521,0.0,0.0,0.0,131.03
2019-09-05 13:30:00,51.8654,-12.279,53.2990952846,13.8854,-2.539,14.1156244694,37.98,-9.74,39.2090295723,129.92,60.1754,4.401,60.3361215704,13.8854,-2.539,14.1156244694,46.29,6.94,46.8073466456,132.13,13.8854,-2.539,14.1156244694,13.8854,-2.539,14.1156244694,0.0,0.0,0.0,131.48
2019-09-05 14:00:00,49.4396,-12.4772,50.9897496366,16.0696,-3.0872,16.3634607587,33.37,-9.39,34.6659631339,130.65,56.1496,4.4228,56.3235185336,16.0696,-3.0872,16.3634607587,40.08,7.51,40.7775244467,132.87,16.0696,-3.0872,16.3634607587,16.0696,-3.0872,16.3634607587,0.0,0.0,0.0,132.19
2019-09-05 14:30:00,48.8286,-12.3058,50.3553859244,16.1386,-3.4858000000000002,16.510760479200002,32.69,-8.82,33.8589500723,130.84,55.3586,4.8342,55.5692728367,16.1386,-3.4858000000000002,16.510760479200002,39.22,8.32,40.0927774044,133.15,16.1386,-3.4858000000000002,16.510760479200002,16.1386,-3.4858000000000002,16.510760479200002,0.0,0.0,0.0,132.37
2019-09-05 15:00:00,48.2094,-12.0288,49.6874056256,15.8494,-3.8788,16.317125047,32.36,-8.15,33.3705274157,131.08,54.7194,5.3312,54.9784906104,15.8494,-3.8788,16.317125047,38.87,9.21,39.9462263549,133.53,15.8494,-3.8788,16.317125047,15.8494,-3.8788,16.317125047,0.0,0.0,0.0,132.57
2019-09-05 15:30:00,47.2564,-11.7478,48.6947445398,14.9664,-3.8478,15.4531127544,32.29,-7.9,33.2423540081,131.43,54.0164,5.7522,54.3218121366,14.9664,-3.8478,15.4531127544,39.05,9.6,40.2127156506,133.92,14.9664,-3.8478,15.4531127544,14.9664,-3.8478,15.4531127544,0.0,0.0,0.0,132.94
2019-09-05 16:00:00,46.553,-11.9492,48.0620972247,14.753,-3.3092,15.1195837787,31.8,-8.64,32.9528390279,131.43,53.473,5.4808,53.7531477929,14.753,-3.3092,15.1195837787,38.72,8.79,39.705194874200004,133.87,14.753,-3.3092,15.1195837787,14.753,-3.3092,15.1195837787,0.0,0.0,0.0,132.94
2019-09-05 16:30:00,45.7822,-12.386,47.4280806363,13.0622,-3.056,13.414924705,32.72,-9.33,34.024216376,131.43,53.7322,4.924,53.9573451241,13.0622,-3.056,13.414924705,40.67,7.98,41.4454979461,133.78,13.0622,-3.056,13.414924705,13.0622,-3.056,13.414924705,0.0,0.0,0.0,132.91
2019-09-05 17:00:00,47.278,-11.7068,48.7058358951,12.478,-2.8168,12.791983671,34.8,-8.89,35.9175736931,131.04,55.658,5.1732,55.8978976549,12.478,-2.8168,12.791983671,43.18,7.99,43.9130106005,133.47,12.478,-2.8168,12.791983671,12.478,-2.8168,12.791983671,0.0,0.0,0.0,132.55
2019-09-05 17:30:00,49.3554,-10.7634,50.5154064491,12.1954,-2.7834,12.5090006283,37.16,-7.98,38.0071835315,130.76,57.0954,5.2466,57.335953055,12.1954,-2.7834,12.5090006283,44.9,8.03,45.6123985337,133.39,12.1954,-2.7834,12.5090006283,12.1954,-2.7834,12.5090006283,0.0,0.0,0.0,132.34
2019-09-05 18:00:00,50.989,-11.114,52.1861966137,10.819,-2.724,11.156654382,40.17,-8.39,41.0368249259,130.76,59.559,4.696,59.743844009200004,10.819,-2.724,11.156654382,48.74,7.42,49.3015618414,133.28,10.819,-2.724,11.156654382,10.819,-2.724,11.156654382,0.0,0.0,0.0,132.34
2019-09-05 18:30:00,51.826,-11.1262,53.0068542968,9.286,-2.9762,9.7512851686,42.54,-8.15,43.313671052,130.55,61.476,4.7538,61.6595263559,9.286,-2.9762,9.7512851686,52.19,7.73,52.7593498823,133.12,9.286,-2.9762,9.7512851686,9.286,-2.9762,9.7512851686,0.0,0.0,0.0,132.05
2019-09-05 19:00:00,51.8192,-11.3678,53.0514501732,8.2192,-2.8678,8.705143622,43.6,-8.5,44.4208284479,130.27,62.1392,4.5122,62.3028099325,8.2192,-2.8678,8.705143622,53.92,7.38,54.4227048207,132.74,8.2192,-2.8678,8.705143622,8.2192,-2.8678,8.705143622,0.0,0.0,0.0,131.76
2019-09-05 19:30:00,52.2004,-11.2874,53.4068081701,7.3804,-3.0374,7.9809838316,44.82,-8.25,45.572962379,129.99,63.2604,4.8026,63.4424398563,7.3804,-3.0374,7.9809838316,55.88,7.84,56.4272983582,132.48,7.3804,-3.0374,7.9809838316,7.3804,-3.0374,7.9809838316,0.0,0.0,0.0,131.43
2019-09-05 20:00:00,52.7792,-10.6364,53.8402912102,5.7492,-2.3264,6.2020510801,47.03,-8.31,47.7585280343,129.78,64.1192,5.2536,64.3340665713,5.7492,-2.3264,6.2020510801,58.37,7.58,58.8601163777,132.33,5.7492,-2.3264,6.2020510801,5.7492,-2.3264,6.2020510801,0.0,0.0,0.0,131.21
2019-09-05 20:30:00,54.0166,-14.4684,55.9207266952,5.7266,-2.4184,6.21631773,48.29,-12.05,49.7707404004,129.99,65.4566,0.6716000000000001,65.4600452957,5.7266,-2.4184,6.21631773,59.73,3.09,59.8098737668,132.54,5.7266,-2.4184,6.21631773,5.7266,-2.4184,6.21631773,0.0,0.0,0.0,131.5
2019-09-05 21:00:00,52.2016,-25.6702,58.1718678624,5.0416,-3.0702,5.9028686755,47.16,-22.6,52.295560041,131.37,63.9116,-11.9502,65.0192271148,5.0416,-3.0702,5.9028686755,58.87,-8.88,59.5359664405,132.46,5.0416,-3.0702,5.9028686755,5.0416,-3.0702,5.9028686755,0.0,0.0,0.0,133.15
2019-09-05 21:30:00,50.1358,-26.3142,56.6218647104,3.8958,-3.5442,5.266745796,46.24,-22.77,51.5423175653,131.21,61.9558,-12.5142,63.2070119155,3.8958,-3.5442,5.266745796,58.06,-8.97,58.7488255202,132.03,3.8958,-3.5442,5.266745796,3.8958,-3.5442,5.266745796,0.0,0.0,0.0,132.95
2019-09-05 22:00:00,47.8834,-27.1708,55.0551756713,6.1634,-3.4008000000000003,7.0393849305,41.72,-23.77,48.0163649186,132.12,58.5034,-13.7208,60.0908326136,6.1634,-3.4008000000000003,7.0393849305,52.34,-10.32,53.3477084794,133.03,6.1634,-3.4008000000000003,7.0393849305,6.1634,-3.4008000000000003,7.0393849305,0.0,0.0,0.0,133.98
2019-09-05 22:30:00,43.8658,-27.522,51.7848326602,6.4358,-2.7119999999999997,6.983871823,37.43,-24.81,44.905912751,132.25,53.4658,-14.672,55.4423967162,6.4358,-2.7119999999999997,6.983871823,47.03,-11.96,48.5269255156,133.03,6.4358,-2.7119999999999997,6.983871823,6.4358,-2.7119999999999997,6.983871823,0.0,0.0,0.0,134.09
2019-09-05 23:00:00,41.1812,-28.119,49.8655130771,6.4312000000000005,-3.119,7.1476215932,34.75,-25.0,42.8084395885,132.3,50.1012,-15.379,52.4084333141,6.4312000000000005,-3.119,7.1476215932,43.67,-12.26,45.3583123584,133.07,6.4312000000000005,-3.119,7.1476215932,6.4312000000000005,-3.119,7.1476215932,0.0,0.0,0.0,134.14
2019-09-05 23:30:00,37.942,-29.9104,48.3138426557,6.432,-2.8504,7.03529702,31.51,-27.06,41.5346084609,132.1,47.312,-16.7604,50.1929910661,6.432,-2.8504,7.03529702,40.88,-13.91,43.1817380382,132.62,6.432,-2.8504,7.03529702,6.432,-2.8504,7.03529702,0.0,0.0,0.0,133.89
2019-09-06 00:00:00,34.0882,-31.2898,46.2715567415,6.4382,-2.8498,7.0407229231,27.65,-28.44,39.6655530656,132.67,43.2982,-17.7498,46.795186967,6.4382,-2.8498,7.0407229231,36.86,-14.9,39.7576357446,132.98,6.4382,-2.8498,7.0407229231,6.4382,-2.8498,7.0407229231,0.0,0.0,0.0,134.49
2019-09-06 00:30:00,33.382,-30.8138,45.4295960189,6.462,-2.4737999999999998,6.9193302017,26.92,-28.34,39.0876195233,131.77,42.422,-17.4938,45.8874614948,6.462,-2.4737999999999998,6.9193302017,35.96,-15.02,38.9707839285,133.36,6.462,-2.4737999999999998,6.9193302017,6.462,-2.4737999999999998,6.9193302017,0.0,0.0,0.0,133.56
2019-09-06 01:00:00,34.4036,-19.9554,39.7721722077,6.4436,-2.8254,7.0358273231,27.96,-17.13,32.7902195784,132.25,41.7736,-29.1054,50.9132395956,6.4436,-2.8254,7.0358273231,35.33,-26.28,44.0323437941,133.82,6.4436,-2.8254,7.0358273231,6.4436,-2.8254,7.0358273231,0.0,0.0,0.0,133.15
2019-09-06 01:30:00,34.28,-16.3264,37.9693262642,6.45,-2.3264,6.8567220273,27.83,-14.0,31.1529918306,131.46,40.93,-33.2064,52.7060708169,6.45,-2.3264,6.8567220273,34.48,-30.88,46.2865509625,132.45,6.45,-2.3264,6.8567220273,6.45,-2.3264,6.8567220273,0.0,0.0,0.0,132.09
2019-09-06 02:00:00,34.0832,-15.9764,37.6418633864,6.4432,-2.1464,6.7913076208,27.64,-13.83,30.9069328792,131.26,40.6832,-32.8064,52.2626314225,6.4432,-2.1464,6.7913076208,34.24,-30.66,45.9609965079,132.28,6.4432,-2.1464,6.7913076208,6.4432,-2.1464,6.7913076208,0.0,0.0,0.0,131.9
2019-09-06 02:30:00,33.3904,-16.278,37.1468988768,6.4104,-2.348,6.8268830487,26.98,-13.93,30.3638815042,131.82,39.8104,-33.258,51.8744880665,6.4104,-2.348,6.8268830487,33.4,-30.91,45.5081102662,132.83,6.4104,-2.348,6.8268830487,6.4104,-2.348,6.8268830487,0.0,0.0,0.0,132.47
2019-09-06 03:00:00,32.884,-16.5606,36.8186220323,6.494,-2.4406,6.9374753592000005,26.39,-14.12,29.930026729,132.04,39.214,-33.6106,51.6469769528,6.494,-2.4406,6.9374753592000005,32.72,-31.17,45.1903452078,133.02,6.494,-2.4406,6.9374753592000005,6.494,-2.4406,6.9374753592000005,0.0,0.0,0.0,132.69
2019-09-06 03:30:00,31.2116,-16.6076,35.355004629,6.5016,-1.5276,6.6786498875,24.71,-15.08,28.9480655658,131.94,37.2016,-33.9276,50.3491914962,6.5016,-1.5276,6.6786498875,30.7,-32.4,44.6346278129,132.81,6.5016,-1.5276,6.6786498875,6.5016,-1.5276,6.6786498875,0.0,0.0,0.0,132.62
2019-09-06 04:00:00,32.1612,-16.623,36.2031340417,6.4612,-2.463,6.9147288045,25.7,-14.16,29.3427265263,132.29,38.3412,-33.753,51.0814313272,6.4612,-2.463,6.9147288045,31.88,-31.29,44.6698835906,133.34,6.4612,-2.463,6.9147288045,6.4612,-2.463,6.9147288045,0.0,0.0,0.0,132.95
2019-09-06 04:30:00,32.0248,-16.4554,36.0051108067,6.4948,-2.4254,6.9328920517,25.53,-14.03,29.1311139506,131.84,38.1548,-33.5154,50.7845527715,6.4948,-2.4254,6.9328920517,31.66,-31.09,44.3727810713,132.86,6.4948,-2.4254,6.9328920517,6.4948,-2.4254,6.9328920517,0.0,0.0,0.0,132.5
2019-09-06 05:00:00,32.6532,-16.5348,36.6009710429,6.5432,-2.7448,7.0955897063,26.11,-13.79,29.5278885124,131.92,38.9232,-33.4748,51.3378781533,6.5432,-2.7448,7.0955897063,32.38,-30.73,44.6407582821,132.94,6.5432,-2.7448,7.0955897063,6.5432,-2.7448,7.0955897063,0.0,0.0,0.0,132.55
2019-09-06 05:30:00,33.6294,-16.054,37.2648287311,6.5694,-2.524,7.0375842702,27.06,-13.53,30.2539997356,132.08,40.1094,-32.954,51.9107896719,6.5694,-2.524,7.0375842702,33.54,-30.43,45.2870456091,133.11,6.5694,-2.524,7.0375842702,6.5694,-2.524,7.0375842702,0.0,0.0,0.0,132.71
2019-09-06 06:00:00,36.3486,-15.7146,39.6001183726,6.5586,-2.6246,7.0642592761,29.79,-13.09,32.5390872644,131.81,43.3886,-32.3746,54.1358045578,6.5586,-2.6246,7.0642592761,36.83,-29.75,47.3446026491,132.83,6.5586,-2.6246,7.0642592761,6.5586,-2.6246,7.0642592761,0.0,0.0,0.0,132.4
2019-09-06 06:30:00,39.6672,-15.0474,42.4253580138,6.5572,-2.5574,7.0382644594,33.11,-12.49,35.3874582303,131.75,47.4572,-31.4174,56.9143115095,6.5572,-2.5574,7.0382644594,40.9,-28.86,50.0570634376,132.73,6.5572,-2.5574,7.0382644594,6.5572,-2.5574,7.0382644594,0.0,0.0,0.0,132.32
2019-09-06 07:00:00,43.253,-13.9834,45.4572049796,6.563,-2.7734,7.1249362495,36.69,-11.21,38.3643089342,130.98,51.783,-30.0134,59.852178478,6.563,-2.7734,7.1249362495,45.22,-27.24,52.7907757094,131.88,6.563,-2.7734,7.1249362495,6.563,-2.7734,7.1249362495,0.0,0.0,0.0,131.52
2019-09-06 07:30:00,47.0964,-13.1332,48.8932698354,6.6264,-1.7432,6.8518554567,40.47,-11.39,42.0422763418,130.32,56.2464,-29.2232,63.3849582409,6.6264,-1.7432,6.8518554567,49.62,-27.48,56.721202385,131.97,6.6264,-1.7432,6.8518554567,6.6264,-1.7432,6.8518554567,0.0,0.0,0.0,130.91
2019-09-06 08:00:00,50.0722,-10.4448,51.1499663722,6.9422,-3.0248,7.5725527981,43.13,-7.42,43.7636070268,131.55,61.3222,-15.6948,63.2988069388,6.9422,-3.0248,7.5725527981,54.38,-12.67,55.8364871746,131.82,6.9422,-3.0248,7.5725527981,6.9422,-3.0248,7.5725527981,0.0,0.0,0.0,132.25
2019-09-06 08:30:00,50.4026,-27.8254,57.5732140142,7.0426,-2.6054,7.5090827616,43.36,-25.22,50.1611204022,131.77,64.3326,0.1046,64.3326850358,7.0426,-2.6054,7.5090827616,57.29,2.71,57.3540600132,132.27,7.0426,-2.6054,7.5090827616,7.0426,-2.6054,7.5090827616,0.0,0.0,0.0,133.82
2019-09-06 09:00:00,50.818,-29.5742,58.7971294337,7.448,-2.3642,7.81422713,43.37,-27.21,51.199033194,131.59,64.878,1.1958,64.8890192686,7.448,-2.3642,7.81422713,57.43,3.56,57.54023375,132.3,7.448,-2.3642,7.81422713,7.448,-2.3642,7.81422713,0.0,0.0,0.0,133.76
2019-09-06 09:30:00,51.5466,-29.011,59.1497260565,7.8065999999999995,-2.771,8.2838061638,43.74,-26.24,51.0071093084,131.42,65.5466,1.859,65.5729567166,7.8065999999999995,-2.771,8.2838061638,57.74,4.63,57.9253355623,132.17,7.8065999999999995,-2.771,8.2838061638,7.8065999999999995,-2.771,8.2838061638,0.0,0.0,0.0,133.61
2019-09-06 10:00:00,51.9816,-29.1622,59.6030254886,8.4716,-3.1022,9.0217321729,43.51,-26.06,50.717291923,131.66,65.5916,1.7578,65.6151495571,8.4716,-3.1022,9.0217321729,57.12,4.86,57.3263813615,132.39,8.4716,-3.1022,9.0217321729,8.4716,-3.1022,9.0217321729,0.0,0.0,0.0,133.88
2019-09-06 10:30:00,51.5184,-29.286,59.2605715005,9.0684,-2.836,9.501514329799999,42.45,-26.45,50.0160474248,132.41,64.6484,1.9140000000000001,64.6767270242,9.0684,-2.836,9.501514329799999,55.58,4.75,55.7826039191,133.06,9.0684,-2.836,9.501514329799999,9.0684,-2.836,9.501514329799999,0.0,0.0,0.0,134.66
2019-09-06 11:00:00,50.157,-29.421,58.1491177061,9.387,-1.911,9.5795453963,40.77,-27.51,49.1832593471,132.21,62.987,1.529,63.00555539,9.387,-1.911,9.5795453963,53.6,3.44,53.7102746223,132.7,9.387,-1.911,9.5795453963,9.387,-1.911,9.5795453963,0.0,0.0,0.0,134.5
2019-09-06 11:30:00,50.5948,-30.067,58.8545518719,8.6248,-1.7770000000000001,8.8059584396,41.97,-28.29,50.6142766421,132.37,63.9648,0.723,63.9688859371,8.6248,-1.7770000000000001,8.8059584396,55.34,2.5,55.3964403189,132.77,8.6248,-1.7770000000000001,8.8059584396,8.6248,-1.7770000000000001,8.8059584396,0.0,0.0,0.0,134.67
2019-09-06 12:00:00,51.2572,-29.2604,59.0209417072,8.4772,-1.4904,8.6072185984,42.78,-27.77,51.002953836,132.03,64.7072,1.4396,64.7232120649,8.4772,-1.4904,8.6072185984,56.23,2.93,56.3062856171,132.56,8.4772,-1.4904,8.6072185984,8.4772,-1.4904,8.6072185984,0.0,0.0,0.0,134.31
2019-09-06 12:30:00,51.6654,-29.4134,59.451338561200004,9.8854,-1.5634000000000001,10.0082642211,41.78,-27.85,50.2114618389,132.13,64.3754,1.2366,64.3872759536,9.8854,-1.5634000000000001,10.0082642211,54.49,2.8,54.5618923792,132.7,9.8854,-1.5634000000000001,10.0082642211,9.8854,-1.5634000000000001,10.0082642211,0.0,0.0,0.0,134.44
2019-09-06 13:00:00,50.5192,-29.5252,58.5143316093,10.6092,-1.6252,10.7329585707,39.91,-27.9,48.6951547898,132.27,62.6092,1.0848,62.6185972031,10.6092,-1.6252,10.7329585707,52.0,2.71,52.0705684624,132.93,10.6092,-1.6252,10.7329585707,10.6092,-1.6252,10.7329585707,0.0,0.0,0.0,134.6
2019-09-06 13:30:00,49.1976,-29.6176,57.4247862471,13.0476,-2.0976,13.2151349414,36.15,-27.52,45.4331696011,132.72,59.5276,0.0724,59.527644028,13.0476,-2.0976,13.2151349414,46.48,2.17,46.530627547899996,133.45,13.0476,-2.0976,13.2151349414,13.0476,-2.0976,13.2151349414,0.0,0.0,0.0,135.05
2019-09-06 14:00:00,50.2736,-17.7284,53.3078889426,11.7336,-1.5084,11.8301580514,38.54,-16.22,41.8141124502,132.02,57.3936,-35.4784,67.4740112008,11.7336,-1.5084,11.8301580514,45.66,-33.97,56.9104252312,133.92,11.7336,-1.5084,11.8301580514,11.7336,-1.5084,11.8301580514,0.0,0.0,0.0,132.93
2019-09-06 14:30:00,49.7074,-17.9384,52.8451682684,11.8174,-1.5884,11.9236721407,37.89,-16.35,41.267112814,132.24,56.7574,-35.7384,67.0718695827,11.8174,-1.5884,11.9236721407,44.94,-34.15,56.4431226989,134.3,11.8174,-1.5884,11.9236721407,11.8174,-1.5884,11.9236721407,0.0,0.0,0.0,133.15
2019-09-06 15:00:00,49.1034,-18.5812,52.5014750745,10.9934,-1.7612,11.1335829363,38.11,-16.82,41.6567461523,132.53,56.4834,-36.5712,67.2891309574,10.9934,-1.7612,11.1335829363,45.49,-34.81,57.2806791161,134.6,10.9934,-1.7612,11.1335829363,10.9934,-1.7612,11.1335829363,0.0,0.0,0.0,133.44
2019-09-06 15:30:00,48.3852,-18.7254,51.8822530756,11.645199999999999,-1.6254,11.7580869277,36.74,-17.1,40.5245308424,131.79,55.4052,-36.6654,66.4386013113,11.645199999999999,-1.6254,11.7580869277,43.76,-35.04,56.0601391365,133.89,11.645199999999999,-1.6254,11.7580869277,11.645199999999999,-1.6254,11.7580869277,0.0,0.0,0.0,132.72
2019-09-06 16:00:00,49.2296,-18.6812,52.6549214186,13.0996,-1.9212,13.2397329882,36.13,-16.76,39.8280617153,131.63,55.3796,-36.4812,66.3157451108,13.0996,-1.9212,13.2397329882,42.28,-34.56,54.6076185161,133.76,13.0996,-1.9212,13.2397329882,13.0996,-1.9212,13.2397329882,0.0,0.0,0.0,132.53
2019-09-06 16:30:00,50.5746,-18.6276,53.8959891543,13.4446,-2.0076,13.5936649554,37.13,-16.62,40.6799864798,131.51,56.7746,-36.2976,67.385984974,13.4446,-2.0076,13.5936649554,43.33,-34.29,55.2566104643,133.76,13.4446,-2.0076,13.5936649554,13.4446,-2.0076,13.5936649554,0.0,0.0,0.0,132.41
2019-09-06 17:00:00,51.1514,-18.853,54.5151477202,12.0514,-2.083,12.2300912082,39.1,-16.77,42.5445989522,131.05,58.4614,-36.123,68.7212224786,12.0514,-2.083,12.2300912082,46.41,-34.04,57.5552751709,133.29,12.0514,-2.083,12.2300912082,12.0514,-2.083,12.2300912082,0.0,0.0,0.0,131.91
2019-09-06 17:30:00,51.7206,-19.347,55.2207105474,10.3806,-2.537,10.6861230276,41.34,-16.81,44.6270288054,131.22,60.5806,-36.487,70.719942487,10.3806,-2.537,10.6861230276,50.2,-33.95,60.6023308133,133.34,10.3806,-2.537,10.6861230276,10.3806,-2.537,10.6861230276,0.0,0.0,0.0,132.04
2019-09-06 18:00:00,51.8776,-19.208,55.3193695351,10.6876,-3.138,11.1387538693,41.19,-16.07,44.2138100598,131.14,60.5676,-36.178,70.5498536764,10.6876,-3.138,11.1387538693,49.88,-33.04,59.8302264746,133.41,10.6876,-3.138,11.1387538693,10.6876,-3.138,11.1387538693,0.0,0.0,0.0,131.94
2019-09-06 18:30:00,51.7612,-19.819,55.4257574278,9.3112,-3.1390000000000002,9.8260758414,42.45,-16.68,45.6094825667,131.4,61.1512,-36.889,71.4161577127,9.3112,-3.1390000000000002,9.8260758414,51.84,-33.75,61.858290471,133.63,9.3112,-3.1390000000000002,9.8260758414,9.3112,-3.1390000000000002,9.8260758414,0.0,0.0,0.0,132.18
2019-09-06 19:00:00,50.9778,-20.1288,54.807888869,11.0178,-2.3088,11.2571077227,39.96,-17.82,43.7533313017,131.43,59.6178,-37.7488,70.5638291073,11.0178,-2.3088,11.2571077227,48.6,-35.44,60.1494272624,133.69,11.0178,-2.3088,11.2571077227,11.0178,-2.3088,11.2571077227,0.0,0.0,0.0,132.28
2019-09-06 19:30:00,50.1622,-20.58,54.2197630836,10.3322,-2.17,10.5576160586,39.83,-18.41,43.8788901409,131.68,58.9822,-38.37,70.3644570564,10.3322,-2.17,10.5576160586,48.65,-36.2,60.6404361792,133.87,10.3322,-2.17,10.5576160586,10.3322,-2.17,10.5576160586,0.0,0.0,0.0,132.53
2019-09-06 20:00:00,50.627,-20.6238,54.6665734745,9.897,-2.3238,10.1661524403,40.73,-18.3,44.6522440645,131.27,59.797,-38.3238,71.0239034089,9.897,-2.3238,10.1661524403,49.9,-36.0,61.5305615121,133.43,9.897,-2.3238,10.1661524403,9.897,-2.3238,10.1661524403,0.0,0.0,0.0,132.1
2019-09-06 20:30:00,50.7262,-20.7406,54.8025533602,9.8962,-2.3106,10.1623642328,40.83,-18.43,44.7968056897,131.41,59.9362,-38.4506,71.2095268261,9.8962,-2.3106,10.1623642328,50.04,-36.14,61.7260172051,133.8,9.8962,-2.3106,10.1623642328,9.8962,-2.3106,10.1623642328,0.0,0.0,0.0,132.24
2019-09-06 21:00:00,49.7494,-21.1076,54.041961272,9.9094,-2.8476,10.3104332654,39.84,-18.26,43.8252575577,131.78,58.9394,-38.6776,70.4968766267,9.9094,-2.8476,10.3104332654,49.03,-35.83,60.7266811212,134.25,9.9094,-2.8476,10.3104332654,9.9094,-2.8476,10.3104332654,0.0,0.0,0.0,132.61
2019-09-06 21:30:00,47.8324,-21.8024,52.5669395678,9.2324,-3.1224,9.74610648,38.6,-18.68,42.8824253045,131.82,56.8324,-39.3924,69.1497134305,9.2324,-3.1224,9.74610648,47.6,-36.27,59.8437373499,134.25,9.2324,-3.1224,9.74610648,9.2324,-3.1224,9.74610648,0.0,0.0,0.0,132.68
2019-09-06 22:00:00,45.5398,-22.4342,50.7658026006,8.1498,-3.4242,8.8399313165,37.39,-19.01,41.9451093693,132.43,54.4198,-40.2042,67.6601236304,8.1498,-3.4242,8.8399313165,46.27,-36.78,59.1073709447,135.0,8.1498,-3.4242,8.8399313165,8.1498,-3.4242,8.8399313165,0.0,0.0,0.0,133.31
2019-09-06 22:30:00,43.1842,-21.9288,48.4329164833,6.4142,-3.6288,7.3695421215,36.77,-18.3,41.072166974699996,133.02,52.2742,-39.7088,65.6458740751,6.4142,-3.6288,7.3695421215,45.86,-36.08,58.3515723867,135.44,6.4142,-3.6288,7.3695421215,6.4142,-3.6288,7.3695421215,0.0,0.0,0.0,133.88
2019-09-06 23:00:00,40.6256,-9.1848,41.6509294782,6.4156,-2.7648,6.9859890066,34.21,-6.42,34.8071903491,132.5,48.7156,-25.2648,54.8773159183,6.4156,-2.7648,6.9859890066,42.3,-22.5,47.9117939551,134.44,6.4156,-2.7648,6.9859890066,6.4156,-2.7648,6.9859890066,0.0,0.0,0.0,133.16
2019-09-06 23:30:00,35.9064,-9.935,37.2555202079,6.4164,-2.145,6.7654426285,29.49,-7.79,30.5015442232,132.93,43.0564,-26.565,50.5920231456,6.4164,-2.145,6.7654426285,36.64,-24.42,44.0321019258,134.51,6.4164,-2.145,6.7654426285,6.4164,-2.145,6.7654426285,0.0,0.0,0.0,133.66
2019-09-07 00:00:00,35.218,-9.7242,36.5358397966,6.418,-3.1142,7.1336502325,28.8,-6.61,29.5488087746,132.79,42.108,-26.1342,49.5588546442,6.418,-3.1142,7.1336502325,35.69,-23.02,42.4699481987,134.64,6.418,-3.1142,7.1336502325,6.418,-3.1142,7.1336502325,0.0,0.0,0.0,133.53
2019-09-07 00:30:00,34.8658,-9.6964,36.1890063776,6.4158,-3.3364000000000003,7.2314628257,28.45,-6.36,29.1522228998,133.17,41.5558,-26.1964,49.1236794896,6.4158,-3.3364000000000003,7.2314628257,35.14,-22.86,41.9213453983,135.08,6.4158,-3.3364000000000003,7.2314628257,6.4158,-3.3364000000000003,7.2314628257,0.0,0.0,0.0,133.9
2019-09-07 01:00:00,33.5212,-9.5622,34.8583780214,6.4212,-2.9722,7.0757177926,27.1,-6.59,27.8897490129,132.6,39.9312,-26.0222,47.6618886143,6.4212,-2.9722,7.0757177926,33.51,-23.05,40.6721354246,134.53,6.4212,-2.9722,7.0757177926,6.4212,-2.9722,7.0757177926,0.0,0.0,0.0,133.35
2019-09-07 01:30:00,33.3056,-9.4412,34.6179035876,6.4356,-2.9312,7.0716957514,26.87,-6.51,27.647368771700002,132.74,39.5756,-25.9812,47.3418511341,6.4356,-2.9312,7.0716957514,33.14,-23.05,40.367834968,134.67,6.4356,-2.9312,7.0716957514,6.4356,-2.9312,7.0716957514,0.0,0.0,0.0,133.49
2019-09-07 02:00:00,33.1176,-9.5864,34.4771590291,6.4876000000000005,-3.3064,7.2815681498,26.63,-6.28,27.3604696597,133.22,39.2876,-26.2264,47.2370571768,6.4876000000000005,-3.3064,7.2815681498,32.8,-22.92,40.0145773438,135.17,6.4876000000000005,-3.3064,7.2815681498,6.4876000000000005,-3.3064,7.2815681498,0.0,0.0,0.0,133.97
2019-09-07 02:30:00,33.2556,-9.3092,34.5339852319,6.4656,-3.0392,7.1442788299,26.79,-6.27,27.5139419204,132.72,39.4156,-25.8592,47.1411470798,6.4656,-3.0392,7.1442788299,32.95,-22.82,40.0806050354,134.78,6.4656,-3.0392,7.1442788299,6.4656,-3.0392,7.1442788299,0.0,0.0,0.0,133.46
2019-09-07 03:00:00,32.0264,-9.8306,33.5012088337,6.4864,-2.9106,7.1094990907,25.54,-6.92,26.4608767806,133.02,37.9664,-26.6006,46.357733436,6.4864,-2.9106,7.1094990907,31.48,-23.69,39.3980519823,134.94,6.4864,-2.9106,7.1094990907,6.4864,-2.9106,7.1094990907,0.0,0.0,0.0,133.77
2019-09-07 03:30:00,32.431,-9.7266,33.8581822985,6.5809999999999995,-3.1066,7.2773981999,25.85,-6.62,26.6842069397,132.68,38.381,-26.3866,46.5763225315,6.5809999999999995,-3.1066,7.2773981999,31.8,-23.28,39.4106381577,134.69,6.5809999999999995,-3.1066,7.2773981999,6.5809999999999995,-3.1066,7.2773981999,0.0,0.0,0.0,133.44
2019-09-07 04:00:00,31.495,-9.874600000000001,33.0067076541,6.565,-3.1146,7.2663579708,24.93,-6.76,25.8302632584,133.48,37.295,-26.7346,45.8874259701,6.565,-3.1146,7.2663579708,30.73,-23.62,38.7587061188,135.41,6.565,-3.1146,7.2663579708,6.565,-3.1146,7.2663579708,0.0,0.0,0.0,134.24
2019-09-07 04:30:00,31.1024,-10.3796,32.7886471499,6.5924,-3.3496,7.3945627268,24.51,-7.03,25.4982548422,133.76,36.8124,-27.1896,45.7649116892,6.5924,-3.3496,7.3945627268,30.22,-23.84,38.4914795767,135.62,6.5924,-3.3496,7.3945627268,6.5924,-3.3496,7.3945627268,0.0,0.0,0.0,134.5
2019-09-07 05:00:00,30.5062,-10.578,32.2881142596,6.5062,-3.408,7.3447329727,24.0,-7.17,25.0481316669,133.72,36.2062,-27.328,45.3619719858,6.5062,-3.408,7.3447329727,29.7,-23.92,38.1347138445,135.57,6.5062,-3.408,7.3447329727,6.5062,-3.408,7.3447329727,0.0,0.0,0.0,134.47
2019-09-07 05:30:00,30.0532,-10.6524,31.8852388418,6.4532,-3.0124,7.1216812622,23.6,-7.64,24.8058380225,133.86,35.6832,-27.5224,45.0641017219,6.4532,-3.0124,7.1216812622,29.23,-24.51,38.146205578,135.63,6.4532,-3.0124,7.1216812622,6.4532,-3.0124,7.1216812622,0.0,0.0,0.0,134.62
2019-09-07 06:00:00,31.0292,-10.377,32.7183951569,6.4292,-3.297,7.2252904191,24.6,-7.08,25.5985624596,133.72,36.9492,-27.037,45.7847436341,6.4292,-3.297,7.2252904191,30.52,-23.74,38.665979879,135.51,6.4292,-3.297,7.2252904191,6.4292,-3.297,7.2252904191,0.0,0.0,0.0,134.45
2019-09-07 06:30:00,32.0636,-9.8742,33.549579291,6.4436,-2.6042,6.9499524171000004,25.62,-7.27,26.6315095329,132.78,38.1336,-26.3842,46.3712999451,6.4436,-2.6042,6.9499524171000004,31.69,-23.78,39.620001262,134.59,6.4436,-2.6042,6.9499524171000004,6.4436,-2.6042,6.9499524171000004,0.0,0.0,0.0,133.51
2019-09-07 07:00:00,33.8398,-9.5486,35.1611692923,6.5098,-2.9586,7.1505810953,27.33,-6.59,28.1132886728,132.48,40.2798,-25.7786,47.8225731846,6.5098,-2.9586,7.1505810953,33.77,-22.82,40.7573956479,134.35,6.5098,-2.9586,7.1505810953,6.5098,-2.9586,7.1505810953,0.0,0.0,0.0,133.16
2019-09-07 07:30:00,37.0242,-9.0992,38.1259337758,6.6842,-2.6292,7.1827029926,30.34,-6.47,31.0221936684,131.98,44.0342,-24.7692,50.5225102136,6.6842,-2.6292,7.1827029926,37.35,-22.14,43.4189140813,133.83,6.6842,-2.6292,7.1827029926,6.6842,-2.6292,7.1827029926,0.0,0.0,0.0,132.61
2019-09-07 08:00:00,38.9842,-8.6296,39.927908107,7.1942,-1.6796,7.3876633518,31.79,-6.95,32.5408451027,131.76,46.1942,-24.1596,52.1305130015,7.1942,-1.6796,7.3876633518,39.0,-22.48,45.0150019438,133.47,7.1942,-1.6796,7.3876633518,7.1942,-1.6796,7.3876633518,0.0,0.0,0.0,132.37
2019-09-07 08:30:00,43.7504,-7.6242,44.4097503461,10.3804,-2.6842,10.7218297785,33.37,-4.94,33.7336701235,131.01,50.5304,-22.7242,55.4049689992,10.3804,-2.6842,10.7218297785,40.15,-20.04,44.8734230921,132.97,10.3804,-2.6842,10.7218297785,10.3804,-2.6842,10.7218297785,0.0,0.0,0.0,131.58
2019-09-07 09:00:00,46.535,-6.5824,46.9982362941,11.505,-2.8624,11.8557310513,35.03,-3.7199999999999998,35.2269683623,130.79,53.595,-21.2924,57.6696655336,11.505,-2.8624,11.8557310513,42.09,-18.43,45.9481555669,132.94,11.505,-2.8624,11.8557310513,11.505,-2.8624,11.8557310513,0.0,0.0,0.0,131.31
2019-09-07 09:30:00,47.6584,-6.0194,48.0370301634,12.4184,-2.9294000000000002,12.7592336337,35.24,-3.09,35.3752130736,130.56,54.6084,-20.0394,58.1691920429,12.4184,-2.9294000000000002,12.7592336337,42.19,-17.11,45.5274444703,132.83,12.4184,-2.9294000000000002,12.7592336337,12.4184,-2.9294000000000002,12.7592336337,0.0,0.0,0.0,131.03
2019-09-07 10:00:00,48.3088,-5.1816,48.5858944139,13.918800000000001,-3.0216,14.2430003862,34.39,-2.16,34.4577669038,130.27,54.1388,-19.1216,57.4164197073,13.918800000000001,-3.0216,14.2430003862,40.22,-16.1,43.3227238294,132.66,13.918800000000001,-3.0216,14.2430003862,13.918800000000001,-3.0216,14.2430003862,0.0,0.0,0.0,130.75
2019-09-07 10:30:00,47.8178,-15.7258,50.3372901782,15.3678,-3.7558,15.8200919871,32.45,-11.97,34.5873300502,130.95,56.2378,15.2442,58.2672788319,15.3678,-3.7558,15.8200919871,40.87,19.0,45.0705768767,132.28,15.3678,-3.7558,15.8200919871,15.3678,-3.7558,15.8200919871,0.0,0.0,0.0,132.89
2019-09-07 11:00:00,47.3802,-16.5898,50.2006455743,12.7102,-3.3698,13.1493245484,34.67,-13.22,37.1049498046,130.88,56.9402,15.9302,59.1266238515,12.7102,-3.3698,13.1493245484,44.23,19.3,48.2574647075,131.82,12.7102,-3.3698,13.1493245484,12.7102,-3.3698,13.1493245484,0.0,0.0,0.0,132.93
2019-09-07 11:30:00,49.2708,-15.937,51.7841645838,11.6708,-3.737,12.2544988327,37.6,-12.2,39.5297356429,129.83,59.6408,16.683,61.9301825739,11.6708,-3.737,12.2544988327,47.97,20.42,52.1353747469,133.75,11.6708,-3.737,12.2544988327,11.6708,-3.737,12.2544988327,0.0,0.0,0.0,131.78
2019-09-07 12:00:00,47.958,-16.692,50.7798447024,11.628,-3.252,12.0741827053,36.33,-13.44,38.736320166,130.43,58.348,16.038,60.5120363895,11.628,-3.252,12.0741827053,46.72,19.29,50.545647686,134.17,11.628,-3.252,12.0741827053,11.628,-3.252,12.0741827053,0.0,0.0,0.0,132.42
2019-09-07 12:30:00,47.4858,-16.9228,50.4111333088,13.1958,-3.2828,13.5980113796,34.29,-13.64,36.9033020203,130.73,57.1358,15.9072,59.3088412758,13.1958,-3.2828,13.5980113796,43.94,19.19,47.9476766903,134.58,13.1958,-3.2828,13.5980113796,13.1958,-3.2828,13.5980113796,0.0,0.0,0.0,132.76
2019-09-07 13:00:00,47.9204,-17.0454,50.8616790651,11.5004,-2.9754,11.8790658437,36.42,-14.07,39.0433259341,130.83,58.9704,15.8346,61.0593369872,11.5004,-2.9754,11.8790658437,47.47,18.81,51.0609146021,134.83,11.5004,-2.9754,11.8790658437,11.5004,-2.9754,11.8790658437,0.0,0.0,0.0,132.83
2019-09-07 13:30:00,47.8732,-17.584600000000002,51.0006023043,11.3732,-3.2846,11.8380013262,36.5,-14.3,39.2012754895,131.7,58.8832,15.4254,60.8701421667,11.3732,-3.2846,11.8380013262,47.51,18.71,51.061376793,134.95,11.3732,-3.2846,11.8380013262,11.3732,-3.2846,11.8380013262,0.0,0.0,0.0,133.71
2019-09-07 14:00:00,47.0238,-18.027,50.3608031652,10.2538,-2.967,10.6744322303,36.77,-15.06,39.7345756238,131.81,58.3038,14.723,60.1340155273,10.2538,-2.967,10.6744322303,48.05,17.69,51.2029159326,132.62,10.2538,-2.967,10.6744322303,10.2538,-2.967,10.6744322303,0.0,0.0,0.0,133.84
2019-09-07 14:30:00,47.0166,-18.25,50.4343451981,9.7066,-3.26,10.239418126,37.31,-14.99,40.2086582716,131.99,58.5466,14.66,60.3541214132,9.7066,-3.26,10.239418126,48.84,17.92,52.0237638008,132.85,9.7066,-3.26,10.239418126,9.7066,-3.26,10.239418126,0.0,0.0,0.0,134.03
2019-09-07 15:00:00,46.736,-18.4696,50.2531573153,10.046,-3.3696,10.5960521026,36.69,-15.1,39.6757621225,132.17,57.846,14.4904,59.6333078754,10.046,-3.3696,10.5960521026,47.8,17.86,51.0276356497,133.02,10.046,-3.3696,10.5960521026,10.046,-3.3696,10.5960521026,0.0,0.0,0.0,134.23
2019-09-07 15:30:00,46.064,-18.6348,49.6905208972,9.704,-3.5747999999999998,10.3415091278,36.36,-15.06,39.3554723006,132.29,57.454,14.395199999999999,59.2299240168,9.704,-3.5747999999999998,10.3415091278,47.75,17.97,51.0194413925,133.19,9.704,-3.5747999999999998,10.3415091278,9.704,-3.5747999999999998,10.3415091278,0.0,0.0,0.0,134.36
2019-09-07 16:00:00,44.82,-14.4376,47.0879676113,9.57,-3.2276,10.0996188918,35.25,-11.21,36.9895471721,132.55,54.44,0.8624,54.4468303371,9.57,-3.2276,10.0996188918,44.87,4.09,45.0560206854,133.86,9.57,-3.2276,10.0996188918,9.57,-3.2276,10.0996188918,0.0,0.0,0.0,134.07
2019-09-07 16:30:00,45.2516,-6.3332,45.6926331568,9.781600000000001,-3.0832,10.2560138845,35.47,-3.25,35.6185822289,131.72,52.3616,-21.7732,56.7081069407,9.781600000000001,-3.0832,10.2560138845,42.58,-18.69,46.5013171856,133.82,9.781600000000001,-3.0832,10.2560138845,9.781600000000001,-3.0832,10.2560138845,0.0,0.0,0.0,132.33
2019-09-07 17:00:00,44.7144,-6.341,45.1617741941,9.0444,-2.931,9.5074671895,35.67,-3.41,35.8326247992,131.82,52.1744,-21.751,56.526754872,9.0444,-2.931,9.5074671895,43.13,-18.82,47.0572980525,133.82,9.0444,-2.931,9.5074671895,9.0444,-2.931,9.5074671895,0.0,0.0,0.0,132.37
2019-09-07 17:30:00,45.3862,-6.1544,45.8015697307,9.2362,-2.9444,9.6941674114,36.15,-3.21,36.2922388397,131.4,53.0562,-20.9244,57.0332435848,9.2362,-2.9444,9.6941674114,43.82,-17.98,47.3653122021,133.43,9.2362,-2.9444,9.6941674114,9.2362,-2.9444,9.6941674114,0.0,0.0,0.0,131.87
2019-09-07 18:00:00,46.2424,-6.0998,46.6429750102,8.7924,-2.9498,9.2740292107,37.45,-3.15,37.5822431475,130.92,54.2124,-20.7098,58.033439755,8.7924,-2.9498,9.2740292107,45.42,-17.76,48.7687809977,132.98,8.7924,-2.9498,9.2740292107,8.7924,-2.9498,9.2740292107,0.0,0.0,0.0,131.35
2019-09-07 18:30:00,46.1428,-6.4832,46.5960285226,7.9028,-3.2932,8.561507699,38.24,-3.19,38.3728250198,131.07,54.5628,-20.9232,58.4369698229,7.9028,-3.2932,8.561507699,46.66,-17.63,49.8795799902,133.04,7.9028,-3.2932,8.561507699,7.9028,-3.2932,8.561507699,0.0,0.0,0.0,131.46
2019-09-07 19:00:00,46.6056,-6.3336,47.0339923919,7.5256,-3.3036,8.2187850878,39.08,-3.03,39.1972868959,130.77,55.5156,-20.6836,59.2435072588,7.5256,-3.3036,8.2187850878,47.99,-17.38,51.0402243334,132.82,7.5256,-3.3036,8.2187850878,7.5256,-3.3036,8.2187850878,0.0,0.0,0.0,131.19
2019-09-07 19:30:00,45.2884,-6.5232,45.7557790099,6.8084,-3.4332000000000003,7.6250359212,38.48,-3.09,38.6038663867,131.38,54.4084,-21.0032,58.3215946353,6.8084,-3.4332000000000003,7.6250359212,47.6,-17.57,50.7391850546,133.38,6.8084,-3.4332000000000003,7.6250359212,6.8084,-3.4332000000000003,7.6250359212,0.0,0.0,0.0,131.82
2019-09-07 20:00:00,46.206,-6.654,46.6826536521,6.486,-3.374,7.3110923944,39.72,-3.2800000000000002,39.8551979044,130.98,55.636,-21.114,59.5076927128,6.486,-3.374,7.3110923944,49.15,-17.74,52.2535175849,133.02,6.486,-3.374,7.3110923944,6.486,-3.374,7.3110923944,0.0,0.0,0.0,131.43
2019-09-07 20:30:00,47.6544,-6.3532,48.0760334221,6.4544,-3.3932,7.2919877674,41.2,-2.96,41.3061932402,130.98,57.3744,-20.7132,60.9988395758,6.4544,-3.3932,7.2919877674,50.92,-17.32,53.7850239379,133.02,6.4544,-3.3932,7.2919877674,6.4544,-3.3932,7.2919877674,0.0,0.0,0.0,131.43
2019-09-07 21:00:00,45.9832,-6.452,46.433640674,6.4132,-3.032,7.0938112633,39.57,-3.42,39.7175188047,131.08,55.3032,-21.012,59.1603589766,6.4132,-3.032,7.0938112633,48.89,-17.98,52.0913860441,133.13,6.4132,-3.032,7.0938112633,6.4132,-3.032,7.0938112633,0.0,0.0,0.0,131.57
2019-09-07 21:30:00,44.1596,-7.0112,44.7127185217,6.4196,-3.8212,7.4707987257,37.74,-3.19,37.8745785455,131.91,53.0996,-21.7512,57.3818980307,6.4196,-3.8212,7.4707987257,46.68,-17.93,50.0050727427,133.99,6.4196,-3.8212,7.4707987257,6.4196,-3.8212,7.4707987257,0.0,0.0,0.0,132.38
2019-09-07 22:00:00,42.2788,-7.4404,42.9285043019,6.4388,-3.1404,7.1638158547,35.84,-4.3,36.0970303488,131.45,50.8188,-22.5004,55.5771394874,6.4388,-3.1404,7.1638158547,44.38,-19.36,48.4189425742,133.5,6.4388,-3.1404,7.1638158547,6.4388,-3.1404,7.1638158547,0.0,0.0,0.0,131.95
2019-09-07 22:30:00,42.1574,-8.3598,42.9782809196,6.4674,-3.2898,7.2560351984,35.69,-5.07,36.0483148011,132.02,50.6074,-23.6998,55.8819242224,6.4674,-3.2898,7.2560351984,44.14,-20.41,48.6303166759,133.98,6.4674,-3.2898,7.2560351984,6.4674,-3.2898,7.2560351984,0.0,0.0,0.0,132.56
2019-09-07 23:00:00,40.3792,-8.9978,41.369556409,6.5092,-2.2078,6.8734318561,33.87,-6.79,34.5438996062,132.02,48.3592,-24.7978,54.3465096348,6.5092,-2.2078,6.8734318561,41.85,-22.59,47.5576555352,133.9,6.5092,-2.2078,6.8734318561,6.5092,-2.2078,6.8734318561,0.0,0.0,0.0,132.64
2019-09-07 23:30:00,37.4228,-9.3784,38.5800511456,6.5528,-2.6684,7.0752771253,30.87,-6.71,31.5908372792,132.64,44.7628,-25.1884,51.3630583046,6.5528,-2.6684,7.0752771253,38.21,-22.52,44.3526154809,134.5,6.5528,-2.6684,7.0752771253,6.5528,-2.6684,7.0752771253,0.0,0.0,0.0,133.3
2019-09-08 00:00:00,33.8554,-9.2556,35.0977811339,6.5154,-1.9756,6.8083355176,27.34,-7.28,28.292649222,132.87,40.4654,-25.4456,47.8009116704,6.5154,-1.9756,6.8083355176,33.95,-23.47,41.2727924909,134.71,6.5154,-1.9756,6.8083355176,6.5154,-1.9756,6.8083355176,0.0,0.0,0.0,133.63
2019-09-08 00:30:00,32.9642,-9.354,34.2656649963,6.4342,-1.694,6.6534626804,26.53,-7.66,27.6137013093,132.93,39.2742,-26.154,47.1857446867,6.4342,-1.694,6.6534626804,32.84,-24.46,40.9482258468,134.63,6.4342,-1.694,6.6534626804,6.4342,-1.694,6.6534626804,0.0,0.0,0.0,133.77
2019-09-08 01:00:00,31.4322,-10.0006,32.9847722017,6.4222,-1.7106,6.6461120364,25.01,-8.29,26.3481346588,132.98,37.3722,-27.0206,46.1171785477,6.4222,-1.7106,6.6461120364,30.95,-25.31,39.9812280952,134.6,6.4222,-1.7106,6.6461120364,6.4222,-1.7106,6.6461120364,0.0,0.0,0.0,133.85
2019-09-08 01:30:00,31.0552,-9.715,32.539309643,6.4152000000000005,-1.525,6.5939681558,24.64,-8.19,25.9654713033,132.6,36.8952,-26.655,45.5164234979,6.4152000000000005,-1.525,6.5939681558,30.48,-25.13,39.5037631119,134.33,6.4152000000000005,-1.525,6.5939681558,6.4152000000000005,-1.525,6.5939681558,0.0,0.0,0.0,133.45
2019-09-08 02:00:00,31.003,-9.804,32.5162178766,6.423,-1.574,6.6130480869,24.58,-8.23,25.9212133204,132.81,36.773,-26.894,45.5581031761,6.423,-1.574,6.6130480869,30.35,-25.32,39.5249908286,134.55,6.423,-1.574,6.6130480869,6.423,-1.574,6.6130480869,0.0,0.0,0.0,133.67
2019-09-08 02:30:00,31.0974,-9.6458,32.5590194017,6.4274000000000004,-1.6858,6.6448019083,24.67,-7.96,25.9223937938,132.93,36.8074,-26.6958,45.4692251133,6.4274000000000004,-1.6858,6.6448019083,30.38,-25.01,39.3502795416,134.73,6.4274000000000004,-1.6858,6.6448019083,6.4274000000000004,-1.6858,6.6448019083,0.0,0.0,0.0,133.77
2019-09-08 03:00:00,31.1334,-9.9152,32.6741455374,6.4234,-2.5852,6.9241119719,24.71,-7.33,25.7742701158,133.01,36.8034,-26.8252,45.5420861029,6.4234,-2.5852,6.9241119719,30.38,-24.24,38.8654345145,134.95,6.4234,-2.5852,6.9241119719,6.4234,-2.5852,6.9241119719,0.0,0.0,0.0,133.84
2019-09-08 03:30:00,30.561,-10.2468,32.233082869,6.421,-3.2468,7.1952033495,24.14,-7.0,25.1344305684,133.35,36.171,-27.1468,45.2248824348,6.421,-3.2468,7.1952033495,29.75,-23.9,38.1611386098,135.31,6.421,-3.2468,7.1952033495,6.421,-3.2468,7.1952033495,0.0,0.0,0.0,134.17
2019-09-08 04:00:00,30.0526,-10.3486,31.7844661544,6.4226,-3.3486000000000002,7.2431286555,23.63,-7.0,24.6450177521,133.71,35.5726,-27.3486,44.8704333913,6.4226,-3.3486000000000002,7.2431286555,29.15,-24.0,37.7587407099,134.69,6.4226,-3.3486000000000002,7.2431286555,6.4226,-3.3486000000000002,7.2431286555,0.0,0.0,0.0,134.53
2019-09-08 04:30:00,29.5656,-9.9032,31.1800909813,6.4156,-2.5332,6.8976101369,23.15,-7.37,24.2948430742,133.05,35.0156,-26.8432,44.1208525484,6.4156,-2.5332,6.8976101369,28.6,-24.31,37.5357975804,132.96,6.4156,-2.5332,6.8976101369,6.4156,-2.5332,6.8976101369,0.0,0.0,0.0,133.89
2019-09-08 05:00:00,30.6136,-9.7002,32.1136479553,6.4236,-3.1302,7.1456832423,24.19,-6.57,25.0663320013,133.42,36.1536,-26.5902,44.878965329,6.4236,-3.1302,7.1456832423,29.73,-23.46,37.8714206229,133.34,6.4236,-3.1302,7.1456832423,6.4236,-3.1302,7.1456832423,0.0,0.0,0.0,134.24
2019-09-08 05:30:00,31.9784,-9.098,33.247431037,6.4384,-2.948,7.0812215443,25.54,-6.15,26.2700228397,132.69,37.7284,-25.758,45.682674293,6.4384,-2.948,7.0812215443,31.29,-22.81,38.7215727986,132.74,6.4384,-2.948,7.0812215443,6.4384,-2.948,7.0812215443,0.0,0.0,0.0,133.49
2019-09-08 06:00:00,32.2692,-9.0612,33.5172584511,6.4192,-2.9412000000000003,7.0609337966,25.85,-6.12,26.5645798009,132.69,38.0592,-25.7412,45.9468397399,6.4192,-2.9412000000000003,7.0609337966,31.64,-22.8,38.9990974255,132.67,6.4192,-2.9412000000000003,7.0609337966,6.4192,-2.9412000000000003,7.0609337966,0.0,0.0,0.0,133.49
2019-09-08 06:30:00,33.1894,-8.9268,34.3689399109,6.4294,-2.8668,7.0395828428,26.76,-6.06,27.4375873575,132.26,39.2294,-25.4168,46.7435508557,6.4294,-2.8668,7.0395828428,32.8,-22.55,39.8038000698,132.02,6.4294,-2.8668,7.0395828428,6.4294,-2.8668,7.0395828428,0.0,0.0,0.0,133.01
2019-09-08 07:00:00,33.1686,-9.1224,34.4002065069,6.4586,-3.3224,7.2630472751,26.71,-5.8,27.3324733605,133.56,39.2186,-25.8324,46.961808693,6.4586,-3.3224,7.2630472751,32.76,-22.51,39.7481785746,133.29,6.4586,-3.3224,7.2630472751,6.4586,-3.3224,7.2630472751,0.0,0.0,0.0,134.28
2019-09-08 07:30:00,38.3416,-7.1736,39.0069074334,6.7216000000000005,-2.5636,7.1938829237,31.62,-4.61,31.9542876622,132.85,44.8316,-23.6536,50.6889056059,6.7216000000000005,-2.5636,7.1938829237,38.11,-21.09,43.5564025144,132.84,6.7216000000000005,-2.5636,7.1938829237,6.7216000000000005,-2.5636,7.1938829237,0.0,0.0,0.0,133.56
2019-09-08 08:00:00,41.3786,-7.335,42.0236928763,7.3886,-2.775,7.8925303268,33.99,-4.5600000000000005,34.2945141386,132.98,48.1586,-23.735,53.6898591818,7.3886,-2.775,7.8925303268,40.77,-20.96,45.842278521,132.88,7.3886,-2.775,7.8925303268,7.3886,-2.775,7.8925303268,0.0,0.0,0.0,133.68
2019-09-08 08:30:00,44.6322,-6.4336,45.0935082445,8.0222,-3.0136,8.5695669552,36.61,-3.42,36.769396242,131.86,51.8622,-21.9336,56.3095959655,8.0222,-3.0136,8.5695669552,43.84,-18.92,47.7484240578,131.91,8.0222,-3.0136,8.5695669552,8.0222,-3.0136,8.5695669552,0.0,0.0,0.0,132.49
2019-09-08 09:00:00,47.6386,-5.3582,47.9389874445,9.5886,-3.5582000000000003,10.227513735,38.05,-1.8,38.0925517654,131.6,54.4886,-20.2882,58.1430872005,9.5886,-3.5582000000000003,10.227513735,44.9,-16.73,47.9155809732,131.74,9.5886,-3.5582000000000003,10.227513735,9.5886,-3.5582000000000003,10.227513735,0.0,0.0,0.0,132.16
2019-09-08 09:30:00,49.4064,-4.7082,49.630227767,11.1864,-3.6482,11.7662614368,38.22,-1.06,38.2346962849,131.87,55.9264,-19.4782,59.2213010006,11.1864,-3.6482,11.7662614368,44.74,-15.83,47.4579445404,131.88,11.1864,-3.6482,11.7662614368,11.1864,-3.6482,11.7662614368,0.0,0.0,0.0,132.4
2019-09-08 10:00:00,50.4418,-4.237,50.6194365461,12.0318,-3.637,12.569486077,38.41,-0.6000000000000001,38.4146859938,131.71,56.8318,-18.797,59.8596750763,12.0318,-3.637,12.569486077,44.8,-15.16,47.2955135293,131.71,12.0318,-3.637,12.569486077,12.0318,-3.637,12.569486077,0.0,0.0,0.0,132.24
2019-09-08 10:30:00,50.5172,-3.6106,50.6460652786,13.2772,-3.3806,13.7008210046,37.24,-0.23,37.240710251,131.34,55.9772,-18.2006,58.8617767333,13.2772,-3.3806,13.7008210046,42.7,-14.82,45.1986990963,131.36,13.2772,-3.3806,13.7008210046,13.2772,-3.3806,13.7008210046,0.0,0.0,0.0,131.89
2019-09-08 11:00:00,50.393,-3.347,50.5040281364,14.293,-3.417,14.6957727936,36.1,0.07,36.100067867,131.45,55.283,-17.977,58.1324575259,14.293,-3.417,14.6957727936,40.99,-14.56,43.4991229797,131.48,14.293,-3.417,14.6957727936,14.293,-3.417,14.6957727936,0.0,0.0,0.0,132.02
2019-09-08 11:30:00,50.7184,-3.052,50.8101446815,15.4284,-3.5220000000000002,15.8252965394,35.29,0.47000000000000003,35.293129643,131.28,55.0884,-17.542,57.813956607,15.4284,-3.5220000000000002,15.8252965394,39.66,-14.02,42.0651399617,131.34,15.4284,-3.5220000000000002,15.8252965394,15.4284,-3.5220000000000002,15.8252965394,0.0,0.0,0.0,131.84
