Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-09-08 12:00:00,50.5458,-3.111,50.6414476357,15.3558,-3.561,15.7632900957,35.19,0.45,35.1928771202,131.28,54.9458,-17.611,57.6991183524,15.3558,-3.561,15.7632900957,39.59,-14.05,42.0091728079,131.18,15.3558,-3.561,15.7632900957,15.3558,-3.561,15.7632900957,0.0,0.0,0.0,131.84
2019-09-08 12:30:00,51.3406,-2.4386,51.398482257,15.7806,-3.6386000000000003,16.1946517814,35.56,1.2,35.580241708,130.47,55.6306,-16.7286,58.0913910517,15.7806,-3.6386000000000003,16.1946517814,39.85,-13.09,41.9448518891,133.22,15.7806,-3.6386000000000003,16.1946517814,15.7806,-3.6386000000000003,16.1946517814,0.0,0.0,0.0,131.01
2019-09-08 13:00:00,52.0196,-2.3616,52.0731786885,15.6596,-3.8316,16.1215455438,36.36,1.47,36.389703214,130.6,56.4696,-16.6416,58.870693683,15.6596,-3.8316,16.1215455438,40.81,-12.81,42.7732650145,133.69,15.6596,-3.8316,16.1215455438,15.6596,-3.8316,16.1215455438,0.0,0.0,0.0,131.13
2019-09-08 13:30:00,51.6764,-2.387,51.7314999392,15.8864,-3.977,16.376636833,35.79,1.5899999999999999,35.8253011153,130.65,55.9164,-16.677,58.3503737602,15.8864,-3.977,16.376636833,40.03,-12.7,41.9963200769,133.79,15.8864,-3.977,16.376636833,15.8864,-3.977,16.376636833,0.0,0.0,0.0,131.2
2019-09-08 14:00:00,49.8824,-2.6336,49.9518736257,15.4824,-3.2736,15.8247011574,34.4,0.64,34.4059529733,131.11,53.8724,-17.2336,56.5617578468,15.4824,-3.2736,15.8247011574,38.39,-13.96,40.8494026884,134.16,15.4824,-3.2736,15.8247011574,15.4824,-3.2736,15.8247011574,0.0,0.0,0.0,131.71
2019-09-08 14:30:00,49.5574,-2.6714,49.6293489049,15.3974,-3.4014,15.768622283500001,34.16,0.73,34.1677991682,131.26,53.3674,-17.3414,56.1142008472,15.3974,-3.4014,15.768622283500001,37.97,-13.94,40.4480469244,134.34,15.3974,-3.4014,15.768622283500001,15.3974,-3.4014,15.768622283500001,0.0,0.0,0.0,131.85
2019-09-08 15:00:00,50.181,-2.7064,50.2539288211,15.231,-3.8864,15.7190160621,34.95,1.18,34.9699142121,131.26,54.211,-17.3164,56.909491563,15.231,-3.8864,15.7190160621,38.98,-13.43,41.2286951043,134.4,15.231,-3.8864,15.7190160621,15.231,-3.8864,15.7190160621,0.0,0.0,0.0,131.79
2019-09-08 15:30:00,51.9654,-2.8908,52.0457445119,14.2854,-3.9008000000000003,14.808406187,37.68,1.01,37.6935339282,131.06,56.6754,-17.4208,59.2923708229,14.2854,-3.9008000000000003,14.808406187,42.39,-13.52,44.4938478893,134.21,14.2854,-3.9008000000000003,14.808406187,14.2854,-3.9008000000000003,14.808406187,0.0,0.0,0.0,131.6
2019-09-08 16:00:00,52.7446,-3.187,52.8407967215,14.1746,-3.8970000000000002,14.7005406077,38.57,0.71,38.5765343182,131.06,57.7946,-17.757,60.4609530041,14.1746,-3.8970000000000002,14.7005406077,43.62,-13.86,45.7690288295,134.27,14.1746,-3.8970000000000002,14.7005406077,14.1746,-3.8970000000000002,14.7005406077,0.0,0.0,0.0,131.6
2019-09-08 16:30:00,53.4802,-3.429,53.5900161694,13.5702,-3.649,14.0522428473,39.91,0.22,39.9106063597,131.33,59.0902,-18.149,61.8145447046,13.5702,-3.649,14.0522428473,45.52,-14.5,47.7736370816,134.47,13.5702,-3.649,14.0522428473,13.5702,-3.649,14.0522428473,0.0,0.0,0.0,131.82
2019-09-08 17:00:00,55.5342,-3.7094,55.6579465845,12.5242,-3.6194,13.0367036478,43.01,-0.09,43.010094164,130.82,62.1542,-18.3294,64.8005515563,12.5242,-3.6194,13.0367036478,49.63,-14.71,51.7640898693,133.98,12.5242,-3.6194,13.0367036478,12.5242,-3.6194,13.0367036478,0.0,0.0,0.0,131.27
2019-09-08 17:30:00,56.081,-3.8796,56.215032306,11.431,-3.3996,11.925814067,44.65,-0.48,44.6525799926,130.65,63.441,-18.4996,66.083248113,11.431,-3.3996,11.925814067,52.01,-15.1,54.1576411968,133.76,11.431,-3.3996,11.925814067,11.431,-3.3996,11.925814067,0.0,0.0,0.0,131.09
2019-09-08 18:00:00,55.4032,-3.9292,55.5423548554,9.7932,-2.9992,10.2421661225,45.61,-0.93,45.6194804881,130.51,63.6432,-18.5592,66.2940480804,9.7932,-2.9992,10.2421661225,53.85,-15.56,56.0529758354,133.56,9.7932,-2.9992,10.2421661225,9.7932,-2.9992,10.2421661225,0.0,0.0,0.0,130.92
2019-09-08 18:30:00,56.171,-3.6782,56.2912994719,8.361,-3.1282,8.9270351316,47.81,-0.55,47.8131634594,130.38,65.301,-18.0882,67.7598965483,8.361,-3.1282,8.9270351316,56.94,-14.96,58.8724485647,133.46,8.361,-3.1282,8.9270351316,8.361,-3.1282,8.9270351316,0.0,0.0,0.0,130.75
2019-09-08 19:00:00,57.2316,-3.8094,57.3582388757,7.3116,-3.2794,8.0133612748,49.92,-0.53,49.9228134223,130.18,67.4116,-17.3894,69.6183528024,7.3116,-3.2794,8.0133612748,60.1,-14.11,61.734124275,133.27,7.3116,-3.2794,8.0133612748,7.3116,-3.2794,8.0133612748,0.0,0.0,0.0,130.43
2019-09-08 19:30:00,57.1548,-3.8002000000000002,57.2809975741,6.6648,-3.2202,7.4019758903,50.49,-0.58,50.4933312428,130.34,67.6348,-17.4702,69.854663832,6.6648,-3.2202,7.4019758903,60.97,-14.25,62.6131248222,133.37,6.6648,-3.2202,7.4019758903,6.6648,-3.2202,7.4019758903,0.0,0.0,0.0,130.6
2019-09-08 20:00:00,56.6286,-5.6126000000000005,56.9060595782,6.4386,-2.6826,6.9750923091,50.19,-2.93,50.275451266,130.45,67.8086,-13.0626,69.055323855,6.4386,-2.6826,6.9750923091,61.37,-10.38,62.2416363859,133.21,6.4386,-2.6826,6.9750923091,6.4386,-2.6826,6.9750923091,0.0,0.0,0.0,130.92
2019-09-08 20:30:00,58.3628,-15.4668,60.377465383,6.4328,-3.9568000000000003,7.5522964772,51.93,-11.51,53.1902716669,131.02,73.7628,18.0832,75.9470393503,6.4328,-3.9568000000000003,7.5522964772,67.33,22.04,70.8455397326,132.98,6.4328,-3.9568000000000003,7.5522964772,6.4328,-3.9568000000000003,7.5522964772,0.0,0.0,0.0,132.75
2019-09-08 21:00:00,55.881,-16.0382,58.1369935604,6.431,-3.6582,7.3986612465,49.45,-12.38,50.9761404973,131.39,70.691,17.4818,72.8205383957,6.431,-3.6582,7.3986612465,64.26,21.14,67.6479652318,133.51,6.431,-3.6582,7.3986612465,6.431,-3.6582,7.3986612465,0.0,0.0,0.0,133.17
2019-09-08 21:30:00,53.7264,-16.8508,56.3069757455,6.4364,-3.5208,7.336434938,47.29,-13.33,49.1328098118,132.16,67.9164,16.7992,69.9632082569,6.4364,-3.5208,7.336434938,61.48,20.32,64.7510061698,134.31,6.4364,-3.5208,7.336434938,6.4364,-3.5208,7.336434938,0.0,0.0,0.0,134.04
2019-09-08 22:00:00,52.4122,-17.3772,55.2178031859,6.4222,-3.4872,7.3078872925,45.99,-13.89,48.0417755709,132.59,66.0222,14.4328,67.5813332858,6.4222,-3.4872,7.3078872925,59.6,17.92,62.2357325015,134.92,6.4222,-3.4872,7.3078872925,6.4222,-3.4872,7.3078872925,0.0,0.0,0.0,134.53
2019-09-08 22:30:00,52.2704,-6.1524,52.6312335208,6.4104,-2.9724,7.0660024002,45.86,-3.18,45.9701207308,130.98,61.5704,-21.1424,65.0992721459,6.4104,-2.9724,7.0660024002,55.16,-18.17,58.0755929802,134.43,6.4104,-2.9724,7.0660024002,6.4104,-2.9724,7.0660024002,0.0,0.0,0.0,131.47
2019-09-08 23:00:00,48.5296,-6.4814,48.9605006318,6.3996,-3.0514,7.0898464102,42.13,-3.43,42.2693955481,130.93,57.0596,-21.2714,60.8955697085,6.3996,-3.0514,7.0898464102,50.66,-18.22,53.836827544,134.34,6.3996,-3.0514,7.0898464102,6.3996,-3.0514,7.0898464102,0.0,0.0,0.0,131.39
2019-09-08 23:30:00,43.867,-6.7124,44.3775844629,6.397,-2.9224,7.0329247657,37.47,-3.79,37.661186917,131.5,51.387,-22.2324,55.9902078828,6.397,-2.9224,7.0329247657,44.99,-19.31,48.9589235993,134.91,6.397,-2.9224,7.0329247657,6.397,-2.9224,7.0329247657,0.0,0.0,0.0,132.09
2019-09-09 00:00:00,41.1236,-7.4426,41.7916591166,6.4136,-3.2926,7.2094021749,34.71,-4.15,34.9572109871,131.12,48.1236,-23.1526,53.4034059187,6.4136,-3.2926,7.2094021749,41.71,-19.86,46.1967931787,134.55,6.4136,-3.2926,7.2094021749,6.4136,-3.2926,7.2094021749,0.0,0.0,0.0,131.77
2019-09-09 00:30:00,39.1698,-7.7,39.9194593155,6.3998,-3.32,7.2097045737,32.77,-4.38,33.06141709,131.65,45.7498,-23.65,51.5011329976,6.3998,-3.32,7.2097045737,39.35,-20.33,44.2914370957,135.07,6.3998,-3.32,7.2097045737,6.3998,-3.32,7.2097045737,0.0,0.0,0.0,132.32
2019-09-09 01:00:00,36.2142,-8.765,37.2598108777,6.4042,-2.025,6.7167255892,29.81,-6.74,30.5624557259,131.88,42.5042,-24.995,49.3087927518,6.4042,-2.025,6.7167255892,36.1,-22.97,42.7882098247,133.0,6.4042,-2.025,6.7167255892,6.4042,-2.025,6.7167255892,0.0,0.0,0.0,132.61
2019-09-09 01:30:00,35.9824,-8.919,37.0713052206,6.4024,-3.069,7.0999638562,29.58,-5.85,30.1529252312,130.86,42.2224,-24.619,48.875619922,6.4024,-3.069,7.0999638562,35.82,-21.55,41.8028097142,131.4,6.4024,-3.069,7.0999638562,6.4024,-3.069,7.0999638562,0.0,0.0,0.0,131.54
2019-09-09 02:00:00,34.2978,-9.275,35.5297721614,6.4078,-2.355,6.8268532898,27.89,-6.92,28.7356659919,131.5,40.2478,-25.365,47.5738229475,6.4078,-2.355,6.8268532898,33.84,-23.01,40.9219464346,131.86,6.4078,-2.355,6.8268532898,6.4078,-2.355,6.8268532898,0.0,0.0,0.0,132.22
2019-09-09 02:30:00,33.777,-9.6594,35.1310366679,6.407,-2.8994,7.0325080419,27.37,-6.76,28.1924546643,131.79,39.577,-25.8094,47.2489582675,6.407,-2.8994,7.0325080419,33.17,-22.91,40.3127399218,132.1,6.407,-2.8994,7.0325080419,6.407,-2.8994,7.0325080419,0.0,0.0,0.0,132.52
2019-09-09 03:00:00,34.2932,-9.5614,35.6011788597,6.4132,-3.4914,7.3019865927,27.88,-6.07,28.5331263622,131.87,40.1832,-25.5514,47.6189416535,6.4132,-3.4914,7.3019865927,33.77,-22.06,40.3367884195,132.26,6.4132,-3.4914,7.3019865927,6.4132,-3.4914,7.3019865927,0.0,0.0,0.0,132.57
2019-09-09 03:30:00,34.551,-9.6528,35.8740595534,6.421,-3.5928,7.3578157656,28.13,-6.06,28.7753453498,132.04,40.441,-25.6828,47.9070004993,6.421,-3.5928,7.3578157656,34.02,-22.09,40.5626490752,132.43,6.421,-3.5928,7.3578157656,6.421,-3.5928,7.3578157656,0.0,0.0,0.0,132.72
2019-09-09 04:00:00,34.909,-9.6898,36.2288628726,6.449,-3.5998,7.385672687,28.46,-6.09,29.1042900618,131.69,40.869,-25.6598,48.2566109154,6.449,-3.5998,7.385672687,34.42,-22.06,40.8825145998,132.12,6.449,-3.5998,7.385672687,6.449,-3.5998,7.385672687,0.0,0.0,0.0,132.37
2019-09-09 04:30:00,35.4866,-9.0884,36.6319231562,6.4566,-3.2284,7.2187429737,29.03,-5.86,29.6155449047,131.31,41.5266,-24.9184,48.4291768061,6.4566,-3.2284,7.2187429737,35.07,-21.69,41.2354337918,131.73,6.4566,-3.2284,7.2187429737,6.4566,-3.2284,7.2187429737,0.0,0.0,0.0,131.98
2019-09-09 05:00:00,36.2592,-8.7584,37.3019993459,6.4792,-3.2684,7.2568912904000005,29.78,-5.49,30.2818179771,131.05,42.4792,-24.4484,49.0123116696,6.4792,-3.2684,7.2568912904000005,36.0,-21.18,41.7683181371,131.49,6.4792,-3.2684,7.2568912904000005,6.4792,-3.2684,7.2568912904000005,0.0,0.0,0.0,131.69
2019-09-09 05:30:00,38.0254,-8.2374,38.9074003747,6.4654,-3.0874,7.1647355792,31.56,-5.15,31.9774311038,130.58,44.5854,-23.8674,50.5718367861,6.4654,-3.0874,7.1647355792,38.12,-20.78,43.4159279528,133.5,6.4654,-3.0874,7.1647355792,6.4654,-3.0874,7.1647355792,0.0,0.0,0.0,131.17
2019-09-09 06:00:00,39.1566,-7.7528,39.9167287162,6.4566,-3.3628,7.2798425395,32.7,-4.39,32.9933644844,131.14,45.9866,-23.3828,51.5899478135,6.4566,-3.3628,7.2798425395,39.53,-20.02,44.3105100399,134.31,6.4566,-3.3628,7.2798425395,6.4566,-3.3628,7.2798425395,0.0,0.0,0.0,131.68
2019-09-09 06:30:00,42.6556,-7.2194,43.2622231019,6.4456,-3.1194,7.1607552479,36.21,-4.1,36.4413789531,131.0,50.2956,-22.6294,55.1519457836,6.4456,-3.1194,7.1607552479,43.85,-19.51,47.9944017569,134.06,6.4456,-3.1194,7.1607552479,6.4456,-3.1194,7.1607552479,0.0,0.0,0.0,131.47
2019-09-09 07:00:00,46.774,-6.156,47.1773612234,6.454,-3.196,7.2019811163,40.32,-2.96,40.4285047955,130.85,55.314,-21.186,59.2324673807,6.454,-3.196,7.2019811163,48.86,-17.99,52.0666851259,134.06,6.454,-3.196,7.2019811163,6.454,-3.196,7.2019811163,0.0,0.0,0.0,131.28
2019-09-09 07:30:00,49.7236,-8.6344,50.4677051224,6.6336,-2.9744,7.2699177657,43.09,-5.66,43.4601392082,130.27,60.0936,-10.0444,60.9272577121,6.6336,-2.9744,7.2699177657,53.46,-7.07,53.9254717179,132.94,6.6336,-2.9744,7.2699177657,6.6336,-2.9744,7.2699177657,0.0,0.0,0.0,131.02
2019-09-09 08:00:00,52.3024,-15.9704,54.6863303022,6.7024,-3.3704,7.5021171625,45.6,-12.6,47.3087729708,130.55,65.9524,16.8796,68.0781900605,6.7024,-3.3704,7.5021171625,59.25,20.25,62.6148943942,132.25,6.7024,-3.3704,7.5021171625,6.7024,-3.3704,7.5021171625,0.0,0.0,0.0,132.32
2019-09-09 08:30:00,53.2274,-15.255,55.3703091536,6.7074,-2.985,7.3416237822,46.52,-12.27,48.1109478186,130.25,66.8874,17.335,69.0972250077,6.7074,-2.985,7.3416237822,60.18,20.32,63.5179880034,131.53,6.7074,-2.985,7.3416237822,6.7074,-2.985,7.3416237822,0.0,0.0,0.0,132.05
2019-09-09 09:00:00,53.8296,-14.668800000000001,55.7924683949,6.6696,-2.7488,7.2138384789,47.16,-11.92,48.6431084533,129.92,67.5996,17.7712,69.8965054177,6.6696,-2.7488,7.2138384789,60.93,20.52,64.2925757767,131.15,6.6696,-2.7488,7.2138384789,6.6696,-2.7488,7.2138384789,0.0,0.0,0.0,131.73
2019-09-09 09:30:00,55.0564,-14.3108,56.8859049115,6.8764,-2.8308,7.43628305,48.18,-11.48,49.5288077789,129.92,69.0664,18.3192,71.4546058529,6.8764,-2.8308,7.43628305,62.19,21.15,65.6880400073,131.11,6.8764,-2.8308,7.43628305,6.8764,-2.8308,7.43628305,0.0,0.0,0.0,131.73
2019-09-09 10:00:00,55.8626,-13.7672,57.534041007,8.1426,-2.7872,8.6064172918,47.72,-10.98,48.9669153613,129.7,69.4126,18.6928,71.88553269330001,8.1426,-2.7872,8.6064172918,61.27,21.48,64.9261372638,133.99,8.1426,-2.7872,8.6064172918,8.1426,-2.7872,8.6064172918,0.0,0.0,0.0,131.53
2019-09-09 10:30:00,56.925,-13.9206,58.6023781886,8.625,-2.7106,9.0409057821,48.3,-11.21,49.5838088493,129.91,70.415,18.4994,72.8045330001,8.625,-2.7106,9.0409057821,61.79,21.21,65.3289231505,134.23,8.625,-2.7106,9.0409057821,8.625,-2.7106,9.0409057821,0.0,0.0,0.0,131.75
2019-09-09 11:00:00,57.1738,-13.6482,58.7802413204,9.0038,-2.7582,9.4167978464,48.17,-10.89,49.3856355634,129.66,70.4238,18.7618,72.8801533044,9.0038,-2.7582,9.4167978464,61.42,21.52,65.0809250088,133.95,9.0038,-2.7582,9.4167978464,9.0038,-2.7582,9.4167978464,0.0,0.0,0.0,131.5
2019-09-09 11:30:00,53.0608,-7.8414,53.6370772004,7.4708,-3.1014,8.0889761157,45.59,-4.74,45.8357469668,129.95,62.3508,7.4886,62.7988964123,7.4708,-3.1014,8.0889761157,54.88,10.59,55.892418985,133.75,30.8308,6.4986,31.5082533727,7.4708,-3.1014,8.0889761157,23.36,9.6,25.2556845086,131.5
2019-09-09 12:00:00,56.158,0.6802,56.1621192268,7.808,-2.3098,8.142483653,48.35,2.99,48.4423636913,130.34,64.588,2.2202,64.6261482067,7.808,-2.3098,8.142483653,56.78,4.53,56.9604187133,133.01,42.528,-0.9098,42.5377305464,7.808,-2.3098,8.142483653,34.72,1.4,34.7482143426,131.34
2019-09-09 12:30:00,58.959,2.8724,59.0289281858,8.989,-1.5176,9.116207038,49.97,4.39,50.1624660478,130.07,64.649,2.5024,64.6974126744,8.989,-1.5176,9.116207038,55.66,4.02,55.8049818565,132.49,52.669,-11.5176,53.9136223116,8.989,-1.5176,9.116207038,43.68,-10.0,44.8100702968,131.09
2019-09-09 13:00:00,57.8482,2.4288,57.899165043,9.2282,-1.5211999999999999,9.3527388866,48.62,3.95,48.7801896265,130.07,63.3582,1.9687999999999999,63.3887819782,9.2282,-1.5211999999999999,9.3527388866,54.13,3.49,54.2423911715,132.56,52.2282,-12.9612,53.8124296114,9.2282,-1.5211999999999999,9.3527388866,43.0,-11.44,44.4957705855,131.09
2019-09-09 13:30:00,59.1646,2.166,59.204235061,7.9246,-1.974,8.1667595263,51.24,4.14,51.4069761803,130.36,64.5246,1.936,64.5536373968,7.9246,-1.974,8.1667595263,56.6,3.91,56.7348931435,132.9,51.8846,-13.334,53.5705821619,7.9246,-1.974,8.1667595263,43.96,-11.36,45.4040879217,131.37
2019-09-09 14:00:00,60.8156,2.557,60.8693309669,7.5656,-2.643,8.0139723209,53.25,5.2,53.5032942911,130.03,66.4856,2.607,66.5366925565,7.5656,-2.643,8.0139723209,58.92,5.25,59.1534352341,132.74,51.1256,-14.323,53.0940232452,7.5656,-2.643,8.0139723209,43.56,-11.68,45.0987361242,131.04
2019-09-09 14:30:00,61.5668,2.7012,61.6260281349,7.5868,-2.7488,8.0694135896,53.98,5.45,54.2544274691,130.08,67.4868,2.7712,67.5436727139,7.5868,-2.7488,8.0694135896,59.9,5.52,60.1538061971,132.82,50.3068,-14.5088,52.3572287624,7.5868,-2.7488,8.0694135896,42.72,-11.76,44.3090961316,131.08
2019-09-09 15:00:00,60.829,2.697,60.8887596359,8.179,-2.973,8.7025726081,52.65,5.67,52.9544275769,130.12,66.869,2.787,66.9270537974,8.179,-2.973,8.7025726081,58.69,5.76,58.971973852,132.92,50.859,-15.013,53.028558815,8.179,-2.973,8.7025726081,42.68,-12.04,44.345732601899996,131.12
2019-09-09 15:30:00,58.9792,2.1538,59.0185130877,8.7092,-3.0962,9.2431931214,50.27,5.25,50.5434011519,130.22,65.0492,2.2038,65.0865205329,8.7092,-3.0962,9.2431931214,56.34,5.3,56.5887409296,132.99,51.4292,-15.536200000000001,53.724632368,8.7092,-3.0962,9.2431931214,42.72,-12.44,44.4944041425,131.22
2019-09-09 16:00:00,58.4984,2.172,58.5387084463,8.8984,-2.558,9.2587734911,49.6,4.73,49.8250228299,130.32,64.4884,2.102,64.5226482606,8.8984,-2.558,9.2587734911,55.59,4.66,55.7849773685,133.08,52.8984,-15.518,55.1275706572,8.8984,-2.558,9.2587734911,44.0,-12.96,45.8689611829,131.32
2019-09-09 16:30:00,60.796,1.6632,60.8187458786,8.446,-2.8468,8.9128663313,52.35,4.51,52.5439111601,130.15,66.756,1.6432,66.7762206346,8.446,-2.8468,8.9128663313,58.31,4.49,58.4826145106,132.97,52.726,-16.4068,55.2196899868,8.446,-2.8468,8.9128663313,44.28,-13.56,46.3097397963,131.17
2019-09-09 17:00:00,63.0854,2.0114,63.1174573563,7.6754,-2.3486000000000002,8.0266859363,55.41,4.36,55.5812711262,130.15,69.0254,1.9914,69.0541202183,7.6754,-2.3486000000000002,8.0266859363,61.35,4.34,61.5033177967,132.97,51.4354,-16.2686,53.9468972149,7.6754,-2.3486000000000002,8.0266859363,43.76,-13.92,45.9206271734,131.17
2019-09-09 17:30:00,65.6626,2.1732,65.6985527771,7.7026,-2.4668,8.087963217,57.96,4.64,58.1454314628,130.07,71.3226,2.0032,71.3507258618,7.7026,-2.4668,8.087963217,63.62,4.47,63.7768398402,132.91,40.9426,-15.1868,43.668471338,7.7026,-2.4668,8.087963217,33.24,-12.72,35.5906729355,131.08
2019-09-09 18:00:00,67.2674,2.137,67.3013363297,7.4574,-2.983,8.0318804623,59.81,5.12,60.0287472799,130.14,72.6474,1.7570000000000001,72.6686436901,7.4574,-2.983,8.0318804623,65.19,4.74,65.3620968146,133.06,41.4574,-15.823,44.3743545729,7.4574,-2.983,8.0318804623,34.0,-12.84,36.3437147248,131.15
2019-09-09 18:30:00,67.951,2.2182,67.9871959434,7.291,-3.0518,7.9039334663,60.66,5.27,60.8884923446,130.34,73.371,1.8982,73.3955503027,7.291,-3.0518,7.9039334663,66.08,4.95,66.2651409113,133.28,43.891,-15.9318,46.6930629991,7.291,-3.0518,7.9039334663,36.6,-12.88,38.8001855666,131.31
2019-09-09 19:00:00,67.5166,2.2392,67.5537215274,7.1966,-2.5208,7.6253186294,60.32,4.76,60.5075201938,130.44,72.7466,1.7792,72.7683541397,7.1966,-2.5208,7.6253186294,65.55,4.3,65.6908859736,133.28,42.3566,-15.0408,44.9478278474,7.1966,-2.5208,7.6253186294,35.16,-12.52,37.3225936934,131.37
2019-09-09 19:30:00,66.6758,1.9922,66.7055557392,7.1558,-2.1778,7.4798587206,59.52,4.17,59.6658972949,130.7,71.7358,1.4022000000000001,71.7495029006,7.1558,-2.1778,7.4798587206,64.58,3.58,64.6791527465,133.45,40.7958,-14.4578,43.2819278508,7.1558,-2.1778,7.4798587206,33.64,-12.28,35.8112831381,131.68
2019-09-09 20:00:00,68.0316,1.6888,68.0525579534,7.1416,-3.1312,7.7978756081,60.89,4.82,61.0804756039,130.26,73.4216,1.3588,73.434172454,7.1416,-3.1312,7.7978756081,66.28,4.49,66.4319087487,133.24,47.3016,-17.1312,50.3082436187,7.1416,-3.1312,7.7978756081,40.16,-14.0,42.5302903823,131.25
2019-09-09 20:30:00,66.3774,1.3235999999999999,66.3905953258,6.5074000000000005,-3.6064,7.4399177227,59.87,4.93,60.072637698,130.84,71.5174,1.0036,71.524441387,6.5074000000000005,-3.6064,7.4399177227,65.01,4.61,65.173247579,133.83,46.2274,-17.6464,49.4809856785,6.5074000000000005,-3.6064,7.4399177227,39.72,-14.04,42.1283752357,131.85
2019-09-09 21:00:00,63.4996,0.42560000000000003,63.5010262556,6.4096,-3.4644,7.2859480866,57.09,3.89,57.2223749944,131.15,68.2396,-0.1044,68.2396798609,6.4096,-3.4644,7.2859480866,61.83,3.36,61.9212281855,134.04,47.0496,-17.9044,50.3411600931,6.4096,-3.4644,7.2859480866,40.64,-14.44,43.1291455978,132.18
2019-09-09 21:30:00,62.8544,-0.1608,62.8546056865,6.3944,-3.7008,7.3881169455,56.46,3.54,56.5708688284,131.09,67.6844,-0.6908000000000001,67.687925127,6.3944,-3.7008,7.3881169455,61.29,3.01,61.3638672184,134.04,43.9944,-18.7808,47.8354019529,6.3944,-3.7008,7.3881169455,37.6,-15.08,40.5113120005,132.1
2019-09-09 22:00:00,60.4394,-0.5536,60.4419353208,6.3994,-3.7336,7.4089195785,54.04,3.18,54.1334831689,131.28,65.1394,-1.0136,65.1472855714,6.3994,-3.7336,7.4089195785,58.74,2.7199999999999998,58.8029421033,134.37,42.1194,-20.8936,47.0168733256,6.3994,-3.7336,7.4089195785,35.72,-17.16,39.6280708589,132.32
2019-09-09 22:30:00,56.774,-1.7356,56.8005227384,6.414,-3.1056,7.1262996962,50.36,1.37,50.3786313828,131.94,61.054,-3.0056,61.1279358997,6.414,-3.1056,7.1262996962,54.64,0.1,54.640091508,133.63,39.374,-8.7456,40.3335765258,6.414,-3.1056,7.1262996962,32.96,-5.64,33.4390669726,132.97
2019-09-09 23:00:00,54.0766,-2.2496,54.1233717327,6.4166,-2.8596,7.0249603358,47.66,0.61,47.663903533,130.92,58.1066,-3.8496,58.2339796315,6.4166,-2.8596,7.0249603358,51.69,-0.99,51.6994796879,132.27,36.4166,-6.1396,36.9305218447,6.4166,-2.8596,7.0249603358,30.0,-3.2800000000000002,30.1787739976,131.96
2019-09-09 23:30:00,48.5906,-2.042,48.633488178,6.4206,-3.262,7.201718431,42.17,1.22,42.1876439257,131.89,51.8406,-3.5620000000000003,51.9628295261,6.4206,-3.262,7.201718431,45.42,-0.30000000000000004,45.4209907422,133.28,33.6606,-6.542,34.2904324318,6.4206,-3.262,7.201718431,27.24,-3.2800000000000002,27.4367636575,132.96
2019-09-10 00:00:00,44.7656,-2.7486,44.8499024003,6.4156,-3.1586,7.1509913523,38.35,0.41000000000000003,38.3521915932,132.52,47.4656,-3.9686,47.631218432,6.4156,-3.1586,7.1509913523,41.05,-0.81,41.0579906961,133.89,33.2156,-7.1186,33.9698476493,6.4156,-3.1586,7.1509913523,26.8,-3.96,27.0909874312,133.63
2019-09-10 00:30:00,43.9662,-3.8944,44.138340406,6.4062,-2.8244,7.0011880278,37.56,-1.07,37.5752378569,133.04,46.6562,-4.6744,46.8897751519,6.4062,-2.8244,7.0011880278,40.25,-1.85,40.2924930974,134.29,32.0862,-7.1844,32.880690896,6.4062,-2.8244,7.0011880278,25.68,-4.36,26.0474950811,134.17
2019-09-10 01:00:00,42.7442,-2.9654,42.8469395733,6.4042,-3.0854,7.108689809,36.34,0.12,36.3401981282,133.69,45.294200000000004,-4.0454,45.4744963117,6.4042,-3.0854,7.108689809,38.89,-0.96,38.9018469999,135.19,31.0442,-8.6854,32.2362920759,6.4042,-3.0854,7.108689809,24.64,-5.6,25.2683517468,134.84
2019-09-10 01:30:00,42.6312,3.1456,42.7470936182,6.4012,-2.8344,7.0006560264,36.23,5.98,36.7202028861,133.03,45.0112,3.0856,45.116837797,6.4012,-2.8344,7.0006560264,38.61,5.92,39.0612147789,134.9,30.7612,-5.9944,31.3398190295,6.4012,-2.8344,7.0006560264,24.36,-3.16,24.5641038917,134.19
2019-09-10 02:00:00,42.3998,3.1098,42.5136906899,6.3998,-2.3302,6.8108202208,36.0,5.44,36.4087022565,131.73,44.7298,2.8698,44.8217665881,6.3998,-2.3302,6.8108202208,38.33,5.2,38.6811181328,132.31,31.0398,6.0698,31.6277039331,6.3998,-2.3302,6.8108202208,24.64,8.4,26.0324720301,132.86
2019-09-10 02:30:00,42.23,3.41,42.3674521301,6.41,-2.66,6.9400072046,35.82,6.07,36.3306661101,132.04,44.55,3.29,44.6713174196,6.41,-2.66,6.9400072046,38.14,5.95,38.6013225162,132.71,31.65,5.54,32.131201347,6.41,-2.66,6.9400072046,25.24,8.2,26.5386058413,133.18
2019-09-10 03:00:00,41.4138,3.2204,41.5388228841,6.4238,-2.6096,6.9336295401,34.99,5.83,35.472369529,132.24,43.5338,3.0004,43.6370730297,6.4238,-2.6096,6.9336295401,37.11,5.61,37.5316426499,132.91,31.1038,5.3904,31.5674323726,6.4238,-2.6096,6.9336295401,24.68,8.0,25.944217082,133.39
2019-09-10 03:30:00,40.616,3.193,40.7413144731,6.436,-2.787,7.0135201575,34.18,5.98,34.6991757827,132.52,42.566,2.943,42.6676177563,6.436,-2.787,7.0135201575,36.13,5.73,36.5815499945,133.17,31.956,5.453,32.417913952,6.436,-2.787,7.0135201575,25.52,8.24,26.817307844,133.66
2019-09-10 04:00:00,39.6848,2.6318,39.7719715664,6.4848,-2.1482,6.8313537663,33.2,4.78,33.542337426,131.49,41.4948,2.2318,41.5547753968,6.4848,-2.1482,6.8313537663,35.01,4.38,35.2829207975,132.08,31.8048,5.3318,32.2486184864,6.4848,-2.1482,6.8313537663,25.32,7.48,26.4017575173,132.64
2019-09-10 04:30:00,39.7872,2.363,39.8573086502,6.4672,-2.277,6.8563404845,33.32,4.64,33.6415219632,131.57,41.6472,2.543,41.7247662287,6.4672,-2.277,6.8563404845,35.18,4.82,35.5086580991,132.03,32.2272,6.283,32.8339535975,6.4672,-2.277,6.8563404845,25.76,8.56,27.1450032234,132.72
2019-09-10 05:00:00,40.2622,2.5056000000000003,40.3400889959,6.4522,-2.3244,6.8581134578,33.81,4.83,34.1532575313,131.33,42.1422,2.7356,42.2308954227,6.4522,-2.3244,6.8581134578,35.69,5.06,36.046909715,131.81,32.0522,6.2756,32.66078199,6.4522,-2.3244,6.8581134578,25.6,8.6,27.0059252758,132.47
2019-09-10 05:30:00,42.0526,2.8528000000000002,42.1492542591,6.4326,-2.5872,6.9333935847,35.62,5.44,36.0330126412,131.09,44.3026,2.6928,44.3843614193,6.4326,-2.5872,6.9333935847,37.87,5.28,38.2363086607,132.41,32.5926,-1.2671999999999999,32.6172250598,6.4326,-2.5872,6.9333935847,26.16,1.32,26.1932815814,132.21
2019-09-10 06:00:00,44.4716,4.0534,44.6559431444,6.4116,-2.9566,7.0604601918,38.06,7.01,38.7001770022,131.81,47.0116,3.5634,47.1464564323,6.4116,-2.9566,7.0604601918,40.6,6.52,41.1201945521,134.02,33.8116,-8.3166,34.8193930177,6.4116,-2.9566,7.0604601918,27.4,-5.36,27.9193409664,132.9
2019-09-10 06:30:00,49.7542,4.6228,49.9684970504,6.4042,-2.7172,6.9567918957,43.35,7.34,43.9670114973,131.23,53.0542,4.3128,53.2292060948,6.4042,-2.7172,6.9567918957,46.65,7.03,47.1767251937,133.34,30.6042,-6.4372,31.2738645114,6.4042,-2.7172,6.9567918957,24.2,-3.7199999999999998,24.4842479974,132.31
2019-09-10 07:00:00,54.4162,5.4592,54.6893562504,6.4062,-2.5907999999999998,6.9102563686,48.01,8.05,48.680207477,130.82,58.2962,5.2892,58.5356521368,6.4062,-2.5907999999999998,6.9102563686,51.89,7.88,52.4849168809,132.86,30.8462,-4.7108,31.2038409668,6.4062,-2.5907999999999998,6.9102563686,24.44,-2.12,24.5317753128,131.87
2019-09-10 07:30:00,56.3542,-10.9026,57.3991510773,6.4742,-2.6826,7.0079674942,49.88,-8.22,50.5527724264,131.64,61.4642,-13.592600000000001,62.9492387277,6.4742,-2.6826,7.0079674942,54.99,-10.91,56.0618248008,131.87,40.3142,-4.4426,40.5582472057,6.4742,-2.6826,7.0079674942,33.84,-1.76,33.8857374127,132.66
2019-09-10 08:00:00,58.3412,-13.854,59.9635633818,6.7712,-2.8040000000000003,7.3288174653,51.57,-11.05,52.7405669291,131.8,63.9912,-17.254,66.2764980475,6.7712,-2.8040000000000003,7.3288174653,57.22,-14.45,59.0163612907,131.56,31.0912,-2.564,31.1967436352,6.7712,-2.8040000000000003,7.3288174653,24.32,0.24,24.3211841817,132.84
2019-09-10 08:30:00,58.3468,-12.5346,59.6780132662,7.0968,-2.6846,7.587598263,51.25,-9.85,52.1879775427,131.34,63.7968,-16.0946,65.7956521314,7.0968,-2.6846,7.587598263,56.7,-13.41,58.2642094257,131.27,32.5768,-2.9246,32.707815326,7.0968,-2.6846,7.587598263,25.48,-0.24,25.4811302732,132.38
2019-09-10 09:00:00,57.8874,-11.9722,59.1124745853,7.5174,-2.5322,7.932423312,50.37,-9.44,51.2469560072,131.27,63.3974,-15.5922,65.2866527523,7.5174,-2.5322,7.932423312,55.88,-13.06,57.3858693408,132.07,32.8774,-10.6922,34.5723382432,7.5174,-2.5322,7.932423312,25.36,-8.16,26.6404804761,132.3
2019-09-10 09:30:00,56.1132,-11.7638,57.3330463579,9.6732,-2.1338,9.9057508893,46.44,-9.63,47.4279506199,131.27,62.1132,-15.543800000000001,64.0285821542,9.6732,-2.1338,9.9057508893,52.44,-13.41,54.1274579119,132.54,34.8332,-15.1338,37.9787272651,9.6732,-2.1338,9.9057508893,25.16,-13.0,28.3200564971,132.3
2019-09-10 10:00:00,56.8732,-11.1722,57.9601495088,10.7932,-3.0422,11.2137481281,46.08,-8.13,46.7917011873,130.95,63.4032,-14.6522,65.0742094464,10.7932,-3.0422,11.2137481281,52.61,-11.61,53.8758220355,132.54,45.1132,-17.6422,48.4401489994,10.7932,-3.0422,11.2137481281,34.32,-14.6,37.2964126961,132.01
2019-09-10 10:30:00,56.9894,-11.2048,58.0804550206,10.6594,-2.9148,11.0507405815,46.33,-8.29,47.0658368671,131.33,63.5594,-14.6248,65.2202583819,10.6594,-2.9148,11.0507405815,52.9,-11.71,54.1805693953,132.89,40.2594,-17.4748,43.8883574926,10.6594,-2.9148,11.0507405815,29.6,-14.56,32.9871732648,132.4
2019-09-10 11:00:00,55.7704,-10.9106,56.8276227597,13.1404,-3.0506,13.4898581357,42.63,-7.86,43.3485466884,131.15,62.7504,-14.2906,64.3570815724,13.1404,-3.0506,13.4898581357,49.61,-11.24,50.8673736299,132.79,38.7804,-17.8906,42.7082309692,13.1404,-3.0506,13.4898581357,25.64,-14.84,29.6249084387,132.24
2019-09-10 11:30:00,53.8962,-10.6228,54.9330888835,16.5462,-2.8327999999999998,16.7869440423,37.35,-7.79,38.1537232783,131.48,61.2862,-14.2628,62.9239682019,16.5462,-2.8327999999999998,16.7869440423,44.74,-11.43,46.1769693679,133.15,45.9862,-18.3928,49.528029259,16.5462,-2.8327999999999998,16.7869440423,29.44,-15.56,33.2990570437,132.57
2019-09-10 12:00:00,56.217,-10.673,57.2211850454,13.367,-2.443,13.5884119013,42.85,-8.23,43.6331914945,131.39,63.157,-14.253,64.7453060692,13.367,-2.443,13.5884119013,49.79,-11.81,51.171478384,133.02,50.007,-18.083,53.1760748645,13.367,-2.443,13.5884119013,36.64,-15.64,39.838413623,132.47
2019-09-10 12:30:00,58.9836,-10.8616,59.9753234549,10.0836,-2.6316,10.4213390464,48.9,-8.23,49.5877293289,131.35,65.7936,-14.3216,67.3342856762,10.0836,-2.6316,10.4213390464,55.71,-11.69,56.9232834612,132.95,47.2836,-17.6716,50.4779583137,10.0836,-2.6316,10.4213390464,37.2,-15.04,40.1253236747,132.47
2019-09-10 13:00:00,58.8852,-10.4436,59.8041433347,11.8052,-3.1436,12.2165857751,47.08,-7.3,47.6425901899,130.95,66.3352,-13.8936,67.7745592387,11.8052,-3.1436,12.2165857751,54.53,-10.75,55.5795232077,132.67,48.8452,-18.4636,52.2183692583,11.8052,-3.1436,12.2165857751,37.04,-15.32,40.083213444,132.06
2019-09-10 13:30:00,57.8036,-10.741,58.7930714792,12.2436,-3.331,12.6886288448,45.56,-7.41,46.1586579094,131.19,65.8036,-14.221,67.3227347481,12.2436,-3.331,12.6886288448,53.56,-10.89,54.6558844042,132.86,47.8436,-18.371,51.2494263574,12.2436,-3.331,12.6886288448,35.6,-15.04,38.6466246909,132.3
2019-09-10 14:00:00,55.5326,-10.423,56.5022883763,14.5326,-3.6630000000000003,14.9871288698,41.0,-6.76,41.5535509915,131.31,64.0826,-13.953,65.5840364095,14.5326,-3.6630000000000003,14.9871288698,49.55,-10.29,50.6071793326,133.06,48.0926,-18.863,51.6595677853,14.5326,-3.6630000000000003,14.9871288698,33.56,-15.2,36.8417372012,132.43
2019-09-10 14:30:00,54.1816,-10.552,55.1995514706,16.2016,-4.182,16.7326317882,37.98,-6.37,38.5104829884,131.93,62.8816,-13.922,64.4043298433,16.2016,-4.182,16.7326317882,46.68,-9.74,47.6853226895,133.68,50.3616,-19.182,53.8909999774,16.2016,-4.182,16.7326317882,34.16,-15.0,37.3082510981,133.05
2019-09-10 15:00:00,55.1262,-11.8642,56.3884488888,13.7762,-3.7242,14.2707165931,41.35,-8.14,42.1435890735,132.27,63.3662,-13.8542,64.8630415574,13.7762,-3.7242,14.2707165931,49.59,-10.13,50.614079069,133.89,47.8962,-19.1242,51.573064676,13.7762,-3.7242,14.2707165931,34.12,-15.4,37.4344012908,133.38
2019-09-10 15:30:00,54.9408,-11.814,56.1966378055,14.7608,-4.024,15.2994703385,40.18,-7.79,40.9281871086,132.27,63.6208,-13.734,65.0863192126,14.7608,-4.024,15.2994703385,48.86,-9.71,49.8154965849,133.89,46.6808,-19.064,50.423538002,14.7608,-4.024,15.2994703385,31.92,-15.04,35.2858045112,133.38
2019-09-10 16:00:00,55.8612,-11.3844,57.0094573628,14.7012,-3.8444000000000003,15.1955484534,41.16,-7.54,41.844918449,131.71,64.5112,-13.2744,65.8627711291,14.7012,-3.8444000000000003,15.1955484534,49.81,-9.43,50.694782769,133.43,46.6212,-19.4844,50.5289830968,14.7012,-3.8444000000000003,15.1955484534,31.92,-15.64,35.5456889088,132.8
2019-09-10 16:30:00,56.9774,-11.8616,58.1989833702,13.9174,-3.5716,14.3683801912,43.06,-8.29,43.8507434373,131.83,65.4274,-13.8116,66.869312583,13.9174,-3.5716,14.3683801912,51.51,-10.24,52.5179750181,133.52,46.5974,-19.6916,50.5873185425,13.9174,-3.5716,14.3683801912,32.68,-16.12,36.4394950569,132.89
2019-09-10 17:00:00,59.665,-11.6598,60.793611186,12.575,-3.3298,13.008389333,47.09,-8.33,47.8210936721,131.64,67.775,-13.5298,69.1122717977,12.575,-3.3298,13.008389333,55.2,-10.2,56.1344813818,133.38,45.735,-19.7298,49.8091882391,12.575,-3.3298,13.008389333,33.16,-16.4,36.9938589498,132.69
2019-09-10 17:30:00,62.9526,-12.0234,64.0904984715,12.1626,-3.0134,12.5303399124,50.79,-9.01,51.5829836283,131.31,71.0126,-13.9934,72.3782052991,12.1626,-3.0134,12.5303399124,58.85,-10.98,59.8655401713,132.86,40.1626,-17.8534,43.9520002994,12.1626,-3.0134,12.5303399124,28.0,-14.84,31.689518772,132.34
2019-09-10 18:00:00,64.071,-11.9768,65.180800695,10.741,-2.8568,11.1144224879,53.33,-9.12,54.1041893018,131.15,71.721,-13.8968,73.0549306429,10.741,-2.8568,11.1144224879,60.98,-11.04,61.9712998089,132.74,39.181,-18.0168,43.1248865881,10.741,-2.8568,11.1144224879,28.44,-15.16,32.2282360672,132.15
2019-09-10 18:30:00,66.01,-11.9726,67.0869827221,8.97,-2.6726,9.3596843301,57.04,-9.3,57.7931795284,130.96,73.42,-14.3926,74.8173999465,8.97,-2.6726,9.3596843301,64.45,-11.72,65.5069530661,132.51,38.77,-17.4326,42.5089219195,8.97,-2.6726,9.3596843301,29.8,-14.76,33.255038716,131.92
2019-09-10 19:00:00,67.1588,-11.6216,68.1569219082,7.7388,-2.4816000000000003,8.1269529345,59.42,-9.14,60.1188489577,130.82,74.2088,-14.6216,75.6355550254,7.7388,-2.4816000000000003,8.1269529345,66.47,-12.14,67.5695234555,132.34,38.2588,-16.7216,41.7534152376,7.7388,-2.4816000000000003,8.1269529345,30.52,-14.24,33.6785985457,131.77
2019-09-10 19:30:00,66.8946,-11.6804,67.9066952025,7.3646,-2.3604,7.7336163158,59.53,-9.32,60.255151647,130.88,73.7946,-14.5904,75.2231530934,7.3646,-2.3604,7.7336163158,66.43,-12.23,67.5464121919,132.4,39.8046,-16.9204,43.251660284,7.3646,-2.3604,7.7336163158,32.44,-14.56,35.5576602155,131.82
2019-09-10 20:00:00,67.6018,-11.4492,68.5644772742,6.6018,-2.4892,7.0554858004,61.0,-8.96,61.654534302,130.77,74.6118,-14.2992,75.96965065,6.6018,-2.4892,7.0554858004,68.01,-11.81,69.0277929533,132.53,46.4018,-19.0892,50.1749399589,6.6018,-2.4892,7.0554858004,39.8,-16.6,43.1230796674,131.72
2019-09-10 20:30:00,67.089,-11.6536,68.0936143406,6.479,-2.6136,6.9862970134,60.61,-9.04,61.2804512059,131.0,73.859,-14.6236,75.2927722823,6.479,-2.6136,6.9862970134,67.38,-12.01,68.4419790772,132.77,46.679,-19.3736,50.5397409764,6.479,-2.6136,6.9862970134,40.2,-16.76,43.553847132,131.95
2019-09-10 21:00:00,64.886,-12.2864,66.0389931855,6.476,-2.9564,7.1189098154,58.41,-9.33,59.1504606914,131.37,71.266,-15.3664,72.9038339524,6.476,-2.9564,7.1189098154,64.79,-12.41,65.9678118479,133.13,43.676,-19.9964,48.0359135331,6.476,-2.9564,7.1189098154,37.2,-17.04,40.9170086883,132.35
2019-09-10 21:30:00,62.7258,-13.2818,64.1165516609,6.5058,-2.7018,7.0445125367,56.22,-10.58,57.2068597285,131.51,68.8258,-16.6718,70.8162386807,6.5058,-2.7018,7.0445125367,62.32,-13.97,63.8666055149,133.16,41.3058,-20.0618,45.9199840253,6.5058,-2.7018,7.0445125367,34.8,-17.36,38.8897107215,132.44
2019-09-10 22:00:00,61.1144,-13.229,62.5298035209,6.4044,-3.189,7.1544433997,54.71,-10.04,55.6236073983,131.7,66.5644,-16.979,68.6957479642,6.4044,-3.189,7.1544433997,60.16,-13.79,61.720253564000004,133.48,39.4044,-21.269,44.7780872789,6.4044,-3.189,7.1544433997,33.0,-18.08,37.6282659712,132.64
2019-09-10 22:30:00,58.671,-12.6768,60.0248906641,6.391,-3.3668,7.2235879755,52.28,-9.31,53.1024905254,132.23,62.851,-17.3768,65.2089056743,6.391,-3.3668,7.2235879755,56.46,-14.01,58.1722588525,133.99,36.071,-20.4468,41.4631001161,6.391,-3.3668,7.2235879755,29.68,-17.08,34.2436680278,133.16
2019-09-10 23:00:00,56.2934,-12.9864,57.7719089915,6.3934,-3.2064,7.1523817376,49.9,-9.78,50.8493697109,132.39,59.9134,-18.4264,62.6829140717,6.3934,-3.2064,7.1523817376,53.52,-15.22,55.6420596312,134.08,34.3934,-20.1664,39.8696582945,6.3934,-3.2064,7.1523817376,28.0,-16.96,32.7359374388,133.33
2019-09-10 23:30:00,51.1062,-13.0278,52.7405655192,6.4062,-3.4778000000000002,7.2893409359,44.7,-9.55,45.7087792443,132.79,53.9462,-18.6578,57.0815731675,6.4062,-3.4778000000000002,7.2893409359,47.54,-15.18,49.904749273,134.31,30.3662,-20.5178,36.6481407343,6.4062,-3.4778000000000002,7.2893409359,23.96,-17.04,29.4014149319,133.77
2019-09-11 00:00:00,48.0654,-7.0794,48.5839539511,6.4454,-3.2494,7.2181563796,41.62,-3.83,41.7958526651,130.66,50.2654,-10.9094,51.4356437261,6.4454,-3.2494,7.2181563796,43.82,-7.66,44.4844691999,131.0,28.7654,-21.7294,36.0501742232,6.4454,-3.2494,7.2181563796,22.32,-18.48,28.9774533043,131.65
2019-09-11 00:30:00,47.0434,-6.7622,47.5269274454,6.4334,-2.8822,7.0495185935,40.61,-3.88,40.7949322833,129.87,49.2134,-11.4922,50.5374059524,6.4334,-2.8822,7.0495185935,42.78,-8.61,43.6378333559,132.04,27.2334,-9.8422,28.9573302706,6.4334,-2.8822,7.0495185935,20.8,-6.96,21.9335724404,130.83
2019-09-11 01:00:00,44.3332,-6.8184000000000005,44.8544668991,6.4532,-2.3184,6.8570233192,37.88,-4.5,38.1463550028,130.43,46.0832,-12.2384,47.6806014727,6.4532,-2.3184,6.8570233192,39.63,-9.92,40.852702481,133.26,26.7732,-5.0384,27.2431590092,6.4532,-2.3184,6.8570233192,20.32,-2.7199999999999998,20.5012389869,131.4
2019-09-11 01:30:00,45.0562,-6.6836,45.5492224676,6.4462,-2.5436,6.9298914422,38.61,-4.14,38.8313236962,130.31,47.0962,-11.7936,48.5503970674,6.4462,-2.5436,6.9298914422,40.65,-9.25,41.6891472688,133.26,27.6062,-5.7036,28.1892414123,6.4462,-2.5436,6.9298914422,21.16,-3.16,21.394653537700002,131.27
2019-09-11 02:00:00,44.814,-6.8004,45.3270342749,6.504,-2.6704,7.0308642541,38.31,-4.13,38.5319737361,130.35,46.444,-12.3204,48.0503630804,6.504,-2.6704,7.0308642541,39.94,-9.65,41.0892455516,133.26,26.344,-5.7504,26.9642992892,6.504,-2.6704,7.0308642541,19.84,-3.08,20.0776492648,131.31
2019-09-11 02:30:00,46.4526,-6.1804,46.8619396837,6.4926,-3.2104,7.2429636835,39.96,-2.9699999999999998,40.0702196151,130.18,47.9526,-11.8804,49.4023860853,6.4926,-3.2104,7.2429636835,41.46,-8.67,42.3568235353,133.21,25.8126,-6.0104,26.503117305700002,6.4926,-3.2104,7.2429636835,19.32,-2.8,19.521844175200002,131.13
2019-09-11 03:00:00,45.7796,-6.8058,46.282725609,6.4896,-3.4258,7.3383249996,39.29,-3.38,39.4351175984,130.92,47.7196,-11.9858,49.2018254316,6.4896,-3.4258,7.3383249996,41.23,-8.56,42.1092210804,133.97,25.8496,-6.7858,26.7254354838,6.4896,-3.4258,7.3383249996,19.36,-3.36,19.6494071157,131.89
2019-09-11 03:30:00,46.2482,-7.2354,46.8107574859,6.4682,-3.4154,7.3145449893,39.78,-3.8200000000000003,39.9629928809,130.92,47.3782,-12.1854,48.9201166025,6.4682,-3.4154,7.3145449893,40.91,-8.77,41.8394670138,133.89,25.3882,-6.4954,26.2059329237,6.4682,-3.4154,7.3145449893,18.92,-3.08,19.1690584015,131.89
2019-09-11 04:00:00,43.805,-7.7032,44.4771549814,6.525,-2.2332,6.8965793869,37.28,-5.47,37.6791626765,131.54,45.205,-12.2932,46.8467159067,6.525,-2.2332,6.8965793869,38.68,-10.06,39.9668112313,134.28,24.165,-4.5932,24.5976566209,6.525,-2.2332,6.8965793869,17.64,-2.36,17.7971683141,132.53
2019-09-11 04:30:00,43.8466,-7.4562,44.4760525452,6.5366,-1.5062,6.7078892358,37.31,-5.95,37.7814584155,131.4,45.4266,-12.0062,46.9864323608,6.5366,-1.5062,6.7078892358,38.89,-10.5,40.2825284708,134.1,23.6966,-4.1462,24.0565963095,6.5366,-1.5062,6.7078892358,17.16,-2.64,17.3618892981,132.38
2019-09-11 05:00:00,44.2904,-7.3784,44.9007830524,6.4404,-1.3484,6.5800406321,37.85,-6.03,38.3273192384,131.2,45.9004,-11.9684,47.4351063952,6.4404,-1.3484,6.5800406321,39.46,-10.62,40.864116288,133.85,23.4404,-3.4284,23.6897927116,6.4404,-1.3484,6.5800406321,17.0,-2.08,17.1267743606,132.21
2019-09-11 05:30:00,45.1536,-6.9418,45.6840911062,6.4836,-1.3618000000000001,6.6250711845,38.67,-5.58,39.0705170173,131.4,46.8236,-11.4518,48.2036641782,6.4836,-1.3618000000000001,6.6250711845,40.34,-10.09,41.5827331954,134.06,23.0436,-3.1618,23.2595030084,6.4836,-1.3618000000000001,6.6250711845,16.56,-1.8,16.6575388338,132.43
2019-09-11 06:00:00,46.899,-6.4754000000000005,47.343922589499996,6.519,-1.1954,6.6276950865,40.38,-5.28,40.7237375495,130.91,48.779,-10.9454,49.9919255696,6.519,-1.1954,6.6276950865,42.26,-9.75,43.3701521787,133.56,23.879,-2.4754,24.0069624518,6.519,-1.1954,6.6276950865,17.36,-1.28,17.407124978,131.93
2019-09-11 06:30:00,51.766,-4.552,51.9657527608,6.5760000000000005,-1.282,6.6997985044,45.19,-3.27,45.3081559987,131.8,53.956,-8.872,54.6805479124,6.5760000000000005,-1.282,6.6997985044,47.38,-7.59,47.9840859036,132.15,26.456,-16.722,31.297687135,6.5760000000000005,-1.282,6.6997985044,19.88,-15.44,25.171571266,132.82
2019-09-11 07:00:00,56.6384,-3.4172000000000002,56.7413923904,6.5884,-1.1572,6.6892545474,50.05,-2.26,50.100998992,130.73,59.4484,-7.8572,59.9653888039,6.5884,-1.1572,6.6892545474,52.86,-6.7,53.2829203404,131.42,30.0284,-20.9172,36.5955470297,6.5884,-1.1572,6.6892545474,23.44,-19.76,30.6576450498,131.71
2019-09-11 07:30:00,61.7902,-1.4822,61.8079746706,6.6902,-1.5622,6.8701706587,55.1,0.08,55.1000580762,130.39,65.1802,-6.4722,65.5007469032,6.6902,-1.5622,6.8701706587,58.49,-4.91,58.6957255684,132.2,33.2102,-29.4422,44.3819842378,6.6902,-1.5622,6.8701706587,26.52,-27.88,38.4786278342,131.4
2019-09-11 08:00:00,65.7168,0.8574,65.7223929647,6.8168,-2.1126,7.1366547485,58.9,2.9699999999999998,58.9748327679,132.06,69.6068,-3.2526,69.6827526222,6.8168,-2.1126,7.1366547485,62.79,-1.1400000000000001,62.800347929,133.79,30.5768,-26.3926,40.391955053,6.8168,-2.1126,7.1366547485,23.76,-24.28,33.9713997357,133.07
2019-09-11 08:30:00,66.6146,0.741,66.6187211988,6.8746,-2.179,7.21166875,59.74,2.92,59.8113199988,132.84,70.5546,-2.289,70.5917212013,6.8746,-2.179,7.21166875,63.68,-0.11,63.6800950062,133.46,30.4346,-15.899000000000001,34.3371967138,6.8746,-2.179,7.21166875,23.56,-13.72,27.2637488251,133.89
2019-09-11 09:00:00,66.3764,0.0494,66.3764183827,7.0564,-1.8606,7.2975758523,59.32,1.9100000000000001,59.3507413602,132.47,70.3664,-2.7806,70.4213176909,7.0564,-1.8606,7.2975758523,63.31,-0.92,63.3166842151,132.68,30.2164,-12.5006,32.7000891332,7.0564,-1.8606,7.2975758523,23.16,-10.64,25.4871575504,133.52
2019-09-11 09:30:00,67.0936,0.6524,67.0967718055,7.4636,-1.8075999999999999,7.6793712451000005,59.63,2.46,59.6807213428,131.28,71.3836,-3.4076,71.4648870895,7.4636,-1.8075999999999999,7.6793712451000005,63.92,-1.6,63.9400218955,131.69,32.3036,-13.5676,35.0371566015,7.4636,-1.8075999999999999,7.6793712451000005,24.84,-11.76,27.483143925,132.34
2019-09-11 10:00:00,67.2134,1.188,67.223898158,10.8634,-2.172,11.0784043779,56.35,3.36,56.4500850309,131.19,72.5934,-2.412,72.633459697,10.8634,-2.172,11.0784043779,61.73,-0.24,61.7304665461,131.82,39.3834,-15.492,42.3208489938,10.8634,-2.172,11.0784043779,28.52,-13.32,31.477179035,132.24
2019-09-11 10:30:00,66.6238,1.215,66.6348778902,12.8438,-2.795,13.144398938,53.78,4.01,53.9292916697,130.69,73.1738,-1.705,73.1936611425,12.8438,-2.795,13.144398938,60.33,1.09,60.3398458732,131.49,36.1238,-16.915,39.8879198686,12.8438,-2.795,13.144398938,23.28,-14.12,27.2274273482,131.73
2019-09-11 11:00:00,67.773,1.7302,67.7950818352,11.883,-3.0198,12.260704753,55.89,4.75,56.0914842021,130.3,74.493,-0.3398,74.4937749952,11.883,-3.0198,12.260704753,62.61,2.68,62.667332,131.08,36.763,-16.0198,40.1017725424,11.883,-3.0198,12.260704753,24.88,-13.0,28.0715941834,131.33
2019-09-11 11:30:00,66.8246,2.1802,66.8601558269,11.7446,-3.2498,12.1859275068,55.08,5.43,55.3470080492,130.18,73.5446,0.31020000000000003,73.5452541854,11.7446,-3.2498,12.1859275068,61.8,3.56,61.9024522939,130.98,35.9046,-15.6898,39.1830336396,11.7446,-3.2498,12.1859275068,24.16,-12.44,27.1746057929,131.2
2019-09-11 12:00:00,66.432,2.6164,66.4835030136,12.372,-3.2236000000000002,12.7850686725,54.06,5.84,54.3745271244,129.85,73.422,1.0964,73.4301857342,12.372,-3.2236000000000002,12.7850686725,61.05,4.32,61.2026543542,130.68,35.972,-15.5436,39.1865829712,12.372,-3.2236000000000002,12.7850686725,23.6,-12.32,26.6222162864,130.84
2019-09-11 12:30:00,65.2968,2.188,65.3334480511,12.2868,-2.382,12.5155654383,53.01,4.57,53.2066255273,130.52,71.7868,0.218,71.7871310072,12.2868,-2.382,12.5155654383,59.5,2.6,59.5567796309,131.14,37.7268,-14.262,40.3325685054,12.2868,-2.382,12.5155654383,25.44,-11.88,28.0771793455,131.53
2019-09-11 13:00:00,66.232,1.499,66.2489609352,10.832,-2.261,11.0654572883,55.4,3.76,55.527449068,131.16,72.022,-0.871,72.0272665384,10.832,-2.261,11.0654572883,61.19,1.3900000000000001,61.2057856742,131.73,43.392,-14.781,45.840414756,10.832,-2.261,11.0654572883,32.56,-12.52,34.8841511291,132.15
2019-09-11 13:30:00,67.2242,1.3496000000000001,67.2377459899,10.1242,-2.6204,10.4578163017,57.1,3.9699999999999998,57.2378449979,131.36,72.9342,-1.0604,72.9419082407,10.1242,-2.6204,10.4578163017,62.81,1.56,62.8293697247,132.01,42.9242,-15.580400000000001,45.6643822886,10.1242,-2.6204,10.4578163017,32.8,-12.96,35.267571507,132.34
2019-09-11 14:00:00,67.1978,1.3222,67.2108067031,9.4378,-3.2778,9.99079785,57.76,4.6,57.9428822203,131.43,72.7078,-0.7578,72.7117489934,9.4378,-3.2778,9.99079785,63.27,2.52,63.3201650345,132.18,43.3978,-16.6778,46.4921289863,9.4378,-3.2778,9.99079785,33.96,-13.4,36.5081032101,132.4
2019-09-11 14:30:00,67.1092,1.21,67.120107454,9.0692,-3.47,9.7103701598,58.04,4.68,58.2283779613,131.3,73.0092,-0.74,73.012950116,9.0692,-3.47,9.7103701598,63.94,2.73,63.9982538824,132.09,44.5092,-17.15,47.6989662848,9.0692,-3.47,9.7103701598,35.44,-13.68,37.9886298779,132.28
2019-09-11 15:00:00,63.9254,-0.1228,63.9255179486,9.2054,-3.5728,9.8744260086,54.72,3.45,54.8286503573,132.18,70.8854,-0.7628,70.8895041385,9.2054,-3.5728,9.8744260086,61.68,2.81,61.7439754146,132.87,44.7654,-17.9728,48.2386004876,9.2054,-3.5728,9.8744260086,35.56,-14.4,38.3650048873,133.17
2019-09-11 15:30:00,63.6236,-0.9554,63.6307729493,9.1036,-3.7454,9.8439602864,54.52,2.79,54.5913408885,132.48,71.0136,-1.0254,71.0210027395,9.1036,-3.7454,9.8439602864,61.91,2.7199999999999998,61.9697224457,133.1,44.3436,-18.1454,47.912528655,9.1036,-3.7454,9.8439602864,35.24,-14.4,38.0685907278,133.47
2019-09-11 16:00:00,65.8684,-1.4404,65.88414734,8.9984,-4.0204,9.8556998087,56.87,2.58,56.9284928661,132.39,73.1584,-1.6804000000000001,73.1776962928,8.9984,-4.0204,9.8556998087,64.16,2.34,64.2026572659,132.99,43.9984,-18.3004,47.6525323852,8.9984,-4.0204,9.8556998087,35.0,-14.28,37.8010370228,133.38
2019-09-11 16:30:00,68.0842,-1.1736,68.0943142017,8.8042,-3.9236,9.6389094093,59.28,2.75,59.3437519879,132.2,75.6342,-1.9436,75.6591685825,8.8042,-3.9236,9.6389094093,66.83,1.98,66.8593247049,132.84,43.2842,-18.2036,46.9562884244,8.8042,-3.9236,9.6389094093,34.48,-14.28,37.3200857448,133.2
2019-09-11 17:00:00,71.5896,-0.1042,71.5896758325,6.4896,-3.0442,7.1681281936,65.1,2.94,65.1663532814,131.69,78.7396,-2.3842,78.7756879868,6.4896,-3.0442,7.1681281936,72.25,0.66,72.25301447,132.4,41.8496,-17.3242,45.293674236,6.4896,-3.0442,7.1681281936,35.36,-14.28,38.1346037084,132.69
2019-09-11 17:30:00,74.584,-0.3068,74.5846310056,6.054,-3.1168,6.8092112788,68.53,2.81,68.5875863404,131.36,82.124,-2.1868,82.1531099243,6.054,-3.1168,6.8092112788,76.07,0.93,76.0756846831,132.19,45.934,-18.5968,49.5557597686,6.054,-3.1168,6.8092112788,39.88,-15.48,42.7790228967,132.36
2019-09-11 18:00:00,75.6468,-0.3516,75.6476170993,5.7968,-3.1716,6.6077179722,69.85,2.8200000000000003,69.9069016621,131.36,82.8568,-2.4216,82.8921796842,5.7968,-3.1716,6.6077179722,77.06,0.75,77.063649667,132.12,34.2368,-17.5316,38.4644702654,5.7968,-3.1716,6.6077179722,28.44,-14.36,31.8597426229,132.36
2019-09-11 18:30:00,75.1558,-0.8190000000000001,75.1602623375,5.0158,-3.229,5.9652904908,70.14,2.41,70.1813914083,131.46,81.8958,-3.009,81.9510594113,5.0158,-3.229,5.9652904908,76.88,0.22,76.8803147756,132.24,32.4158,-17.909,37.0339893968,5.0158,-3.229,5.9652904908,27.4,-14.68,31.08476154,132.45
2019-09-11 19:00:00,73.914,-1.1506,73.9229550029,4.734,-3.2306,5.731276678,69.18,2.08,69.2112620893,131.54,80.314,-3.4006,80.3859606919,4.734,-3.2306,5.731276678,75.58,-0.17,75.5801911879,132.29,31.054,-18.0706,35.9290620579,4.734,-3.2306,5.731276678,26.32,-14.84,30.2153603321,132.52
2019-09-11 19:30:00,74.1054,-0.9202,74.1111130479,3.2654,-2.8402000000000003,4.3277676925,70.84,1.92,70.8660144216,131.15,80.6654,-3.0002,80.7211741565,3.2654,-2.8402000000000003,4.3277676925,77.4,-0.16,77.4001653745,131.94,31.0254,-18.0402,35.8890548942,3.2654,-2.8402000000000003,4.3277676925,27.76,-15.2,31.6489747069,132.12
2019-09-11 20:00:00,74.8936,-1.3014000000000001,74.9049061338,5.0036,-2.7014,5.6862619461,69.89,1.4,69.9040206283,131.04,80.9636,-3.3814,81.0341803866,5.0036,-2.7014,5.6862619461,75.96,-0.68,75.9630436462,131.74,35.6836,-17.7814,39.8685025417,5.0036,-2.7014,5.6862619461,30.68,-15.08,34.1857982209,132.04
2019-09-11 20:30:00,75.4448,-1.3448,75.4567845464,6.4748,-3.1948,7.2200957113,68.97,1.85,68.994807051,130.99,80.9248,-3.5048,81.0006597385,6.4748,-3.1948,7.2200957113,74.45,-0.31,74.4506453968,131.87,43.6348,-19.9148,47.9645184494,6.4748,-3.1948,7.2200957113,37.16,-16.72,40.7483005781,131.98
