Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-09-11 21:00:00,72.6372,-2.2458,72.6719095764,6.4572,-3.5958,7.3908869211,66.18,1.35,66.1937678335,131.42,77.6372,-4.5458,77.7701685833,6.4572,-3.5958,7.3908869211,71.18,-0.9500000000000001,71.1863392794,132.26,48.2572,-20.9158,52.594943117,6.4572,-3.5958,7.3908869211,41.8,-17.32,45.2462418329,132.44
2019-09-11 21:30:00,69.5738,-3.0158,69.6391319308,6.4738,-3.5158,7.366881028,63.1,0.5,63.1019809515,131.53,74.1438,-5.5258,74.3494286735,6.4738,-3.5158,7.366881028,67.67,-2.01,67.6998449038,132.31,48.5938,-21.3558,53.0794460416,6.4738,-3.5158,7.366881028,42.12,-17.84,45.7423217601,132.56
2019-09-11 22:00:00,64.5408,-3.6852,64.6459245713,6.4308,-2.6552,6.9573900049,58.11,-1.03,58.1191276603,131.32,68.4408,-6.6052,68.7587941407,6.4308,-2.6552,6.9573900049,62.01,-3.95,62.1356789614,132.02,46.3108,-21.4552,51.0393554395,6.4308,-2.6552,6.9573900049,39.88,-18.8,44.0891642016,132.36
2019-09-11 22:30:00,57.4118,-5.626,57.6867979285,6.4318,-2.806,7.0172421392,50.98,-2.8200000000000003,51.0579357201,130.89,62.1718,-7.356,62.605458637699996,6.4318,-2.806,7.0172421392,55.74,-4.55,55.9253976293,131.42,42.3118,-22.006,47.6922682962,6.4318,-2.806,7.0172421392,35.88,-19.2,40.6941568287,131.93
2019-09-11 23:00:00,49.9466,-5.6126000000000005,50.2609603004,6.4466,-2.8926,7.0658181635,43.5,-2.7199999999999998,43.5849561202,130.89,51.8466,-9.2526,52.6657434992,6.4466,-2.8926,7.0658181635,45.4,-6.36,45.8433157614,131.52,38.8066,-23.0926,45.1577277807,6.4466,-2.8926,7.0658181635,32.36,-20.2,38.1472095965,131.96
2019-09-11 23:30:00,45.8806,-5.8312,46.2496740507,6.4306,-2.4212,6.8713045195,39.45,-3.41,39.5971034294,130.23,47.4506,-9.3712,48.3671255069,6.4306,-2.4212,6.8713045195,41.02,-6.95,41.6046019089,130.8,31.4306,-22.5412,38.6780081416,6.4306,-2.4212,6.8713045195,25.0,-20.12,32.0907214004,131.31
2019-09-12 00:00:00,43.6446,-6.067,44.0642666813,6.4246,-2.807,7.0110437283,37.22,-3.26,37.3624945634,130.56,45.5746,-8.817,46.419647286,6.4246,-2.807,7.0110437283,39.15,-6.01,39.6086177492,131.18,34.7046,-23.647,41.9951172181,6.4246,-2.807,7.0110437283,28.28,-20.84,35.1292470742,131.66
2019-09-12 00:30:00,42.1844,-6.3046,42.6529199999,6.4144,-2.6546000000000003,6.9420046471,35.77,-3.65,35.9557422396,130.23,43.5744,-9.3846,44.5735241205,6.4144,-2.6546000000000003,6.9420046471,37.16,-6.73,37.7645137662,130.79,34.2144,-23.2146,41.3466180058,6.4144,-2.6546000000000003,6.9420046471,27.8,-20.56,34.5767783346,131.31
2019-09-12 01:00:00,39.8962,-7.118,40.5261976805,6.4162,-2.498,6.8853196324,33.48,-4.62,33.797260244,130.52,41.3262,-10.008,42.5207581122,6.4162,-2.498,6.8853196324,34.91,-7.51,35.7086572136,130.98,33.2162,-23.298,40.5723150244,6.4162,-2.498,6.8853196324,26.8,-20.8,33.9246223266,131.6
2019-09-12 01:30:00,39.1092,-7.6850000000000005,39.8571041301,6.4192,-2.745,6.9814864921,32.69,-4.94,33.0611509177,130.61,40.7992,-10.265,42.0707136336,6.4192,-2.745,6.9814864921,34.38,-7.52,35.192823132,131.03,32.0192,-23.425,39.6731621331,6.4192,-2.745,6.9814864921,25.6,-20.68,32.9093056748,131.69
2019-09-12 02:00:00,39.0628,-8.0706,39.8878042539,6.4128,-2.8806000000000003,7.0300682927,32.65,-5.19,33.0599243798,130.87,40.7628,-10.6606,42.1337662238,6.4128,-2.8806000000000003,7.0300682927,34.35,-7.78,35.2200354912,131.21,30.8928,-23.1206,38.5866199116,6.4128,-2.8806000000000003,7.0300682927,24.48,-20.24,31.7636269969,131.95
2019-09-12 02:30:00,38.9548,-7.9164,39.7510481874,6.4148,-2.9264,7.0507783967,32.54,-4.99,32.9203842626,130.74,40.6248,-10.4864,41.9563935533,6.4148,-2.9264,7.0507783967,34.21,-7.5600000000000005,35.0353778344,131.11,29.8948,-23.2064,37.8448948737,6.4148,-2.9264,7.0507783967,23.48,-20.28,31.0256152236,131.81
2019-09-12 03:00:00,38.9914,-7.9190000000000005,39.7874331286,6.4014,-3.029,7.0818615462,32.59,-4.89,32.9548205882,130.97,40.6014,-10.549,41.9494348348,6.4014,-3.029,7.0818615462,34.2,-7.52,35.0170015849,131.35,29.0414,-23.309,37.2385874458,6.4014,-3.029,7.0818615462,22.64,-20.28,30.3948679879,132.05
2019-09-12 03:30:00,39.227,-7.7764,39.990372916,6.407,-3.0364,7.0900898415,32.82,-4.74,33.1605186932,130.89,40.627,-10.5664,41.978589042,6.407,-3.0364,7.0900898415,34.22,-7.53,35.038682909,131.3,28.687,-23.4364,37.0433369712,6.407,-3.0364,7.0900898415,22.28,-20.4,30.2085815622,131.95
2019-09-12 04:00:00,38.2232,-8.0526,39.062224527,6.4032,-2.9926,7.0680000707,31.82,-5.06,32.2198075724,131.17,39.7232,-10.7026,41.1397407017,6.4032,-2.9926,7.0680000707,33.32,-7.71,34.2003874247,131.53,29.2032,-23.3126,37.3671541464,6.4032,-2.9926,7.0680000707,22.8,-20.32,30.5408316848,132.23
2019-09-12 04:30:00,37.8676,-8.217600000000001,38.7489881096,6.4076,-3.0876,7.1127077488,31.46,-5.13,31.8755156821,131.17,39.3276,-10.8876,40.806861623,6.4076,-3.0876,7.1127077488,32.92,-7.8,33.831440998,131.5,30.5276,-23.5276,38.5419553671,6.4076,-3.0876,7.1127077488,24.12,-20.44,31.6159453441,132.23
2019-09-12 05:00:00,38.4598,-8.0046,39.2839641228,6.4098,-2.9746,7.0663838843,32.05,-5.03,32.4423087958,131.09,39.9798,-10.7046,41.3880764134,6.4098,-2.9746,7.0663838843,33.57,-7.73,34.4484803729,131.43,30.2098,-23.1346,38.0505155445,6.4098,-2.9746,7.0663838843,23.8,-20.16,31.1907935135,132.15
2019-09-12 05:30:00,39.5976,-7.7016,40.3396153715,6.4176,-2.9016,7.0430726476,33.18,-4.8,33.5253993265,130.84,41.2676,-10.3216,42.5388085907,6.4176,-2.9016,7.0430726476,34.85,-7.42,35.6311506971,131.24,30.7376,-23.2216,38.5232755658,6.4176,-2.9016,7.0430726476,24.32,-20.32,31.6917150057,131.91
2019-09-12 06:00:00,41.6754,-6.9792000000000005,42.255747512,6.4154,-2.8292,7.011542612,35.26,-4.15,35.5033815291,130.59,43.6554,-9.4192,44.6599963927,6.4154,-2.8292,7.011542612,37.24,-6.59,37.8185893444,131.13,31.6554,-23.6692,39.5258823785,6.4154,-2.8292,7.011542612,25.24,-20.84,32.7316849551,131.62
2019-09-12 06:30:00,47.2728,-6.2262,47.6810568914,6.4028,-3.0262000000000002,7.0819301239,40.87,-3.2,40.9950838516,131.67,49.9628,-8.7362,50.720829787,6.4028,-3.0262000000000002,7.0819301239,43.56,-5.71,43.93264959,132.21,29.9228,-22.8262,37.6352144445,6.4028,-3.0262000000000002,7.0819301239,23.52,-19.8,30.744599525799998,132.71
2019-09-12 07:00:00,52.6668,-5.3256,52.9353741613,6.4068,-2.8256,7.0022211905,46.26,-2.5,46.32750371,131.67,55.7968,-8.3156,56.4130489656,6.4068,-2.8256,7.0022211905,49.39,-5.49,49.6941867828,132.17,38.2068,-21.5856,43.8827721731,6.4068,-2.8256,7.0022211905,31.8,-18.76,36.9212350823,132.71
2019-09-12 07:30:00,57.5524,-5.0956,57.7775378942,6.5024,-2.4356,6.9435835935,51.05,-2.66,51.1192537113,131.26,62.3224,-7.3156,62.7502951795,6.5024,-2.4356,6.9435835935,55.82,-4.88,56.032908188,131.6,37.0624,-19.3956,41.8307398108,6.5024,-2.4356,6.9435835935,30.56,-16.96,34.9507539261,132.27
2019-09-12 08:00:00,60.335,-4.8318,60.5281630007,6.805,-2.5118,7.2537689679,53.53,-2.32,53.5802510259,131.37,65.545,-6.9918,65.9168589379,6.805,-2.5118,7.2537689679,58.74,-4.48,58.9105932749,131.46,28.925,-16.2718,33.1877552757,6.805,-2.5118,7.2537689679,22.12,-13.76,26.0505662127,132.4
2019-09-12 08:30:00,60.3676,-4.3012,60.520636573,7.1476,-2.3812,7.5338104038,53.22,-1.92,53.2546223346,131.37,65.6876,-6.4412,66.0026503347,7.1476,-2.3812,7.5338104038,58.54,-4.06,58.6806203103,131.6,35.7076,-17.2612,39.6608336171,7.1476,-2.3812,7.5338104038,28.56,-14.88,32.2038507014,132.4
2019-09-12 09:00:00,60.3292,-4.4408,60.4924216516,8.0792,-2.5308,8.4663109605,52.25,-1.9100000000000001,52.2848983933,131.4,65.9492,-6.6608,66.284713451,8.0792,-2.5308,8.4663109605,57.87,-4.13,58.017185385,131.6,39.1192,-17.2908,42.7701247751,8.0792,-2.5308,8.4663109605,31.04,-14.76,34.3706153567,132.46
2019-09-12 09:30:00,61.0008,-4.2446,61.1482970311,7.8808,-2.4646,8.2571945478,53.12,-1.78,53.149814675100004,131.17,66.6708,-6.3546,66.9729535992,7.8808,-2.4646,8.2571945478,58.79,-3.89,58.918555651,131.29,44.0808,-16.4646,47.0552864384,7.8808,-2.4646,8.2571945478,36.2,-14.0,38.8128844586,132.22
2019-09-12 10:00:00,60.8676,-2.8406000000000002,60.9338472289,8.8276,-2.2406,9.1075139374,52.04,-0.6000000000000001,52.0434587628,130.98,66.4076,-5.5106,66.6358465852,8.8276,-2.2406,9.1075139374,57.58,-3.27,57.6727778072,131.19,45.0276,-15.9206,47.7592950756,8.8276,-2.2406,9.1075139374,36.2,-13.68,38.6986097942,132.05
2019-09-12 10:30:00,62.4544,-1.9502000000000002,62.4848410368,8.4744,-2.4002,8.8077474646,53.98,0.45,53.9818756621,130.9,67.6444,-5.0202,67.8304301873,8.4744,-2.4002,8.8077474646,59.17,-2.62,59.2279773418,131.24,43.3944,-16.1202,46.2918437676,8.4744,-2.4002,8.8077474646,34.92,-13.72,37.5185927241,131.97
2019-09-12 11:00:00,61.9572,-1.9546000000000001,61.9880237869,9.3772,-2.4846,9.700779195500001,52.58,0.53,52.5826710999,130.86,67.2072,-5.0946,67.4000198887,9.3772,-2.4846,9.700779195500001,57.83,-2.61,57.888867669,131.18,41.9772,-15.9646,44.9105084919,9.3772,-2.4846,9.700779195500001,32.6,-13.48,35.277052031,131.97
2019-09-12 11:30:00,62.0808,-2.2374,62.1211050079,8.7708,-2.3074,9.0692352158,53.31,0.07,53.3100459576,130.95,67.3208,-5.3874,67.536021436,8.7708,-2.3074,9.0692352158,58.55,-3.08,58.6309551346,131.18,37.8108,-15.0674,40.7023726507,8.7708,-2.3074,9.0692352158,29.04,-12.76,31.7196973504,132.06
2019-09-12 12:00:00,62.279,-2.4516,62.3272346856,9.979,-2.5816,10.307526355,52.3,0.13,52.3001615676,130.9,67.109,-4.9616,67.2921641468,9.979,-2.5816,10.307526355,57.13,-2.38,57.1795531637,131.07,36.979,-14.8216,39.8387533384,9.979,-2.5816,10.307526355,27.0,-12.24,29.6448579015,132.02
2019-09-12 12:30:00,60.9508,-3.7302,61.0648377766,10.5208,-2.7502,10.8743198721,50.43,-0.98,50.4395212111,131.13,66.3108,-5.2602,66.5191092896,10.5208,-2.7502,10.8743198721,55.79,-2.51,55.8464340849,131.19,37.2808,-15.1502,40.2416029586,10.5208,-2.7502,10.8743198721,26.76,-12.4,29.4933484026,132.25
2019-09-12 13:00:00,60.6994,-4.1578,60.8416342746,9.8494,-2.6878,10.2095518609,50.85,-1.47,50.8712433502,131.41,65.7994,-5.6578,66.0421966715,9.8494,-2.6878,10.2095518609,55.95,-2.9699999999999998,56.0287729653,131.44,41.1694,-15.4478,43.9721960016,9.8494,-2.6878,10.2095518609,31.32,-12.76,33.8195209901,132.52
2019-09-12 13:30:00,58.5992,-4.8726,58.8014325625,11.1792,-3.0926,11.5990813171,47.42,-1.78,47.453396085,131.85,64.1792,-6.4526,64.5027577659,11.1792,-3.0926,11.5990813171,53.0,-3.36,53.1063988612,131.85,43.1792,-16.2926,46.1507543535,11.1792,-3.0926,11.5990813171,32.0,-13.2,34.6156034181,132.96
2019-09-12 14:00:00,56.479,-3.45,56.5842729122,14.989,-3.62,15.4199390725,41.49,0.17,41.4903482752,131.58,62.619,-6.05,62.91058465,14.989,-3.62,15.4199390725,47.63,-2.43,47.6919469093,131.77,45.629,-16.82,48.6304229984,14.989,-3.62,15.4199390725,30.64,-13.2,33.3623979953,132.7
2019-09-12 14:30:00,56.5682,-2.722,56.6336519681,15.3482,-3.632,15.7720850632,41.22,0.91,41.2300436575,131.39,62.5582,-6.212,62.8658677761,15.3482,-3.632,15.7720850632,47.21,-2.58,47.2804452179,131.63,45.6682,-16.552,48.5752323231,15.3482,-3.632,15.7720850632,30.32,-12.92,32.9579853753,132.51
2019-09-12 15:00:00,54.4744,-3.0262000000000002,54.5583920383,14.3544,-3.5162,14.7787841787,40.12,0.49,40.1229921616,131.74,61.1244,-6.1562,61.4336314554,14.3544,-3.5162,14.7787841787,46.77,-2.64,46.8444500448,131.92,44.4344,-16.4362,47.3768358357,14.3544,-3.5162,14.7787841787,30.08,-12.92,32.7373303737,132.85
2019-09-12 15:30:00,54.0924,-3.6246,54.2137018006,13.8824,-3.3846,14.2890358989,40.21,-0.24,40.2107162334,131.96,60.4924,-6.6346,60.8551425511,13.8824,-3.3846,14.2890358989,46.61,-3.25,46.7231698411,132.14,42.6024,-16.9446,45.8484891236,13.8824,-3.3846,14.2890358989,28.72,-13.56,31.7602266994,133.06
2019-09-12 16:00:00,55.958,-4.5928,56.1461626101,13.948,-3.3328,14.3406506073,42.01,-1.26,42.0288912535,131.56,63.518,-7.1128,63.9150080016,13.948,-3.3328,14.3406506073,49.57,-3.7800000000000002,49.7139145512,131.61,42.668,-16.4928,45.7446245568,13.948,-3.3328,14.3406506073,28.72,-13.16,31.5915178489,132.67
2019-09-12 16:30:00,58.5664,-4.942,58.7745401765,11.5364,-2.902,11.8958029977,47.03,-2.04,47.0742233075,131.38,65.4064,-7.302,65.8127371028,11.5364,-2.902,11.8958029977,53.87,-4.4,54.0493931511,131.38,41.7364,-16.182,44.7636482981,11.5364,-2.902,11.8958029977,30.2,-13.28,32.9908835893,132.5
2019-09-12 17:00:00,62.6316,-5.0222,62.8326333317,8.4416,-2.4622,8.7933520002,54.19,-2.56,54.2504350213,131.02,68.7416,-7.3822,69.1368530337,8.4416,-2.4622,8.7933520002,60.3,-4.92,60.5003834699,131.03,37.4816,-15.7822,40.6687616654,8.4416,-2.4622,8.7933520002,29.04,-13.32,31.9490844939,132.12
2019-09-12 17:30:00,66.2064,-4.8822,66.3861678198,8.2564,-2.4422,8.6100221719,57.95,-2.44,58.001345674,130.85,72.3264,-7.3522,72.699126417,8.2564,-2.4422,8.6100221719,64.07,-4.91,64.257863332,130.78,29.8164,-14.4022,33.1125516051,8.2564,-2.4422,8.6100221719,21.56,-11.96,24.6551252278,131.93
2019-09-12 18:00:00,67.101,-5.3778,67.3161565587,7.7010000000000005,-2.9078,8.2316888814,59.4,-2.47,59.451332197,130.85,73.341,-7.5678,73.7304135201,7.7010000000000005,-2.9078,8.2316888814,65.64,-4.66,65.8052064809,130.78,28.021,-14.9878,31.7775170496,7.7010000000000005,-2.9078,8.2316888814,20.32,-12.08,23.6395600636,131.89
2019-09-12 18:30:00,68.1974,-4.967,68.3780407423,7.5674,-2.977,8.1319168564,60.63,-1.99,60.6626491344,130.62,74.3874,-7.247,74.7395764489,7.5674,-2.977,8.1319168564,66.82,-4.27,66.9562939536,130.66,31.8474,-15.417,35.382775128,7.5674,-2.977,8.1319168564,24.28,-12.44,27.2813489403,131.66
2019-09-12 19:00:00,69.0702,-4.6386,69.2257837659,7.3402,-3.0586,7.9519538480000005,61.73,-1.58,61.7502170037,130.53,74.8702,-7.1486,75.2106995713,7.3402,-3.0586,7.9519538480000005,67.53,-4.09,67.6537434293,130.66,30.9402,-15.6986,34.6949854878,7.3402,-3.0586,7.9519538480000005,23.6,-12.64,26.7718060653,131.57
2019-09-12 19:30:00,67.6206,-4.8904,67.7972090614,7.3606,-2.9504,7.929898645,60.26,-1.94,60.2912199246,130.77,73.0406,-7.4504,73.4196003021,7.3606,-2.9504,7.929898645,65.68,-4.5,65.8339760306,130.9,35.6006,-16.3104,39.1590585755,7.3606,-2.9504,7.929898645,28.24,-13.36,31.2407938439,131.81
2019-09-12 20:00:00,67.1656,-4.8958,67.3437946733,7.6456,-2.6358,8.0871899322,59.52,-2.26,59.562891132,130.86,72.7356,-7.4058,73.1116501045,7.6456,-2.6358,8.0871899322,65.09,-4.77,65.2645462713,130.97,34.2456,-16.0758,37.8311044644,7.6456,-2.6358,8.0871899322,26.6,-13.44,29.8025770698,131.92
2019-09-12 20:30:00,66.796,-4.5462,66.950530621,8.426,-2.6962,8.8468621805,58.37,-1.85,58.3993099274,130.79,72.516,-6.8562,72.8393968566,8.426,-2.6962,8.8468621805,64.09,-4.16,64.2248682365,131.22,38.786,-19.0562,43.2144947262,8.426,-2.6962,8.8468621805,30.36,-16.36,34.487377401,131.83
2019-09-12 21:00:00,63.7468,-5.4102,63.9759702879,7.2968,-3.0702,7.9164018519,56.45,-2.34,56.4984787406,131.37,68.8868,-7.9202,69.3406142335,7.2968,-3.0702,7.9164018519,61.59,-4.85,61.7806652603,131.81,40.2168,-20.2302,45.0183517499,7.2968,-3.0702,7.9164018519,32.92,-17.16,37.1240084043,132.43
2019-09-12 21:30:00,60.3604,-5.3164,60.5940755942,6.4604,-3.4964,7.3458546896,53.9,-1.82,53.9307185192,131.37,64.9304,-7.8264,65.4003775304,6.4604,-3.4964,7.3458546896,58.47,-4.33,58.6301100118,131.9,41.8204,-21.2164,46.8943651745,6.4604,-3.4964,7.3458546896,35.36,-17.72,39.5515865674,132.43
2019-09-12 22:00:00,56.8076,-5.9394,57.117246871,6.4176,-3.3294,7.2298336163,50.39,-2.61,50.4575484938,131.98,60.9176,-8.7094,61.5370428126,6.4176,-3.3294,7.2298336163,54.5,-5.38,54.7649011685,132.47,38.7776,-21.7694,44.4703163708,6.4176,-3.3294,7.2298336163,32.36,-18.44,37.245176869,133.05
2019-09-12 22:30:00,53.2626,-8.7328,53.9737561654,6.4226,-3.1528,7.1547144318,46.84,-5.58,47.17119884,132.49,56.9326,-11.5628,58.0949161855,6.4226,-3.1528,7.1547144318,50.51,-8.41,51.2053532358,132.54,35.9026,-20.5528,41.3692430992,6.4226,-3.1528,7.1547144318,29.48,-17.4,34.2320084132,133.54
2019-09-12 23:00:00,49.7628,-8.0382,50.4078260103,6.3828,-2.6882,6.9257891305,43.38,-5.35,43.7086593251,130.59,53.0528,-11.5782,54.3015128986,6.3828,-2.6882,6.9257891305,46.67,-8.89,47.5091675364,130.85,37.2228,-21.6082,43.0401109092,6.3828,-2.6882,6.9257891305,30.84,-18.92,36.1811000386,131.61
2019-09-12 23:30:00,44.4012,-8.575,45.2216451098,6.3712,-2.875,6.9898365102,38.03,-5.7,38.4547903388,130.79,46.9512,-11.875,48.4296480107,6.3712,-2.875,6.9898365102,40.58,-9.0,41.5660486455,131.1,36.5312,-22.915,43.123378792,6.3712,-2.875,6.9898365102,30.16,-20.04,36.2108712958,131.81
2019-09-13 00:00:00,39.9546,-7.4062,40.6352292918,6.3646,-2.7561999999999998,6.9357603476000005,33.59,-4.65,33.9103317589,130.62,41.8946,-10.4962,43.1894399547,6.3646,-2.7561999999999998,6.9357603476000005,35.53,-7.74,36.3632850551,130.97,32.7246,-22.1962,39.5420123362,6.3646,-2.7561999999999998,6.9357603476000005,26.36,-19.44,32.7530639788,131.66
2019-09-13 00:30:00,38.2908,-6.345,38.8129410073,6.3608,-3.165,7.1047168585,31.93,-3.18,32.0879619172,131.67,39.0508,-10.465,40.4287175859,6.3608,-3.165,7.1047168585,32.69,-7.3,33.4951653228,132.21,32.0008,-23.165,39.505296172,6.3608,-3.165,7.1047168585,25.64,-20.0,32.5178351063,132.71
2019-09-13 01:00:00,37.8962,-6.6898,38.4821438914,6.3462,-2.8098,6.9404056423,31.55,-3.88,31.7876847222,132.37,38.5462,-10.6198,39.9823671946,6.3462,-2.8098,6.9404056423,32.2,-7.8100000000000005,33.1336098245,132.85,32.2662,-23.1298,39.7000668826,6.3462,-2.8098,6.9404056423,25.92,-20.32,32.9355248933,133.41
2019-09-13 01:30:00,37.083,-7.5926,37.8522979984,6.353,-2.9726,7.0140544452,30.73,-4.62,31.0753487511,133.03,37.593,-11.3026,39.2553488809,6.353,-2.9726,7.0140544452,31.24,-8.33,32.3315093987,133.29,31.553,-22.2126,38.5874514287,6.353,-2.9726,7.0140544452,25.2,-19.24,31.705166771400002,134.08
2019-09-13 02:00:00,37.441,-7.079,38.1043399365,6.361,-2.939,7.0071422135,31.08,-4.14,31.3545212051,133.19,37.701,-11.069,39.2923422819,6.361,-2.939,7.0071422135,31.34,-8.13,32.3773454749,133.48,30.681,-22.019,37.7645352414,6.361,-2.939,7.0071422135,24.32,-19.08,30.9113053752,134.24
2019-09-13 02:30:00,37.1074,-7.3156,37.8216490666,6.3774,-3.1256,7.1021550335,30.73,-4.19,31.0143353951,133.13,37.6274,-10.9956,39.2010771551,6.3774,-3.1256,7.1021550335,31.25,-7.87,32.2257567793,133.48,30.1774,-22.6856,37.7533034067,6.3774,-3.1256,7.1021550335,23.8,-19.56,30.8063889477,134.2
2019-09-13 03:00:00,37.6386,2.023,37.6929269089,6.4186,-2.877,7.0338861919,31.22,4.9,31.6021897975,132.82,35.8786,-24.547,43.4721651975,6.4186,-2.877,7.0338861919,29.46,-21.67,36.5715804963,134.13,30.5386,-22.597,37.9898736371,6.4186,-2.877,7.0338861919,24.12,-19.72,31.1553013145,133.88
2019-09-13 03:30:00,37.7668,12.612,39.8170029791,6.4568,-2.318,6.860276251,31.31,14.93,34.6874761261,131.41,34.6668,-38.748,51.9922544831,6.4568,-2.318,6.860276251,28.21,-36.43,46.0754706975,133.81,30.1368,-22.238,37.4533757923,6.4568,-2.318,6.860276251,23.68,-19.92,30.9442854175,132.44
2019-09-13 04:00:00,39.1378,13.973,41.5573353073,6.4178,-2.377,6.8438502205,32.72,16.35,36.5776010695,131.65,34.8978,-38.677,52.0938266385,6.4178,-2.377,6.8438502205,28.48,-36.3,46.1389249983,134.2,29.8578,-22.177,37.1928427233,6.4178,-2.377,6.8438502205,23.44,-19.8,30.6834417887,132.68
2019-09-13 04:30:00,39.6552,14.5552,42.2420256863,6.3752,-2.0948,6.7105411168,33.28,16.65,37.2126443565,131.47,35.7852,-37.7948,52.048318379,6.3752,-2.0948,6.7105411168,29.41,-35.7,46.2540603623,134.01,29.3352,-21.5348,36.3909545091,6.3752,-2.0948,6.7105411168,22.96,-19.44,30.0844677533,132.5
2019-09-13 05:00:00,39.3476,14.4854,41.929231318,6.3776,-2.3146,6.7846263655,32.97,16.8,37.0035255077,131.79,35.3676,-38.1046,51.9887263829,6.3776,-2.3146,6.7846263655,28.99,-35.79,46.058052499,134.31,29.1776,-21.4746,36.2283147127,6.3776,-2.3146,6.7846263655,22.8,-19.16,29.781631923,132.82
2019-09-13 05:30:00,42.4212,14.9346,44.9733308373,6.3612,-2.5954,6.8702959616,36.06,17.53,40.0951929787,130.96,38.5912,-36.8554,53.3629199595,6.3612,-2.5954,6.8702959616,32.23,-34.26,47.0374372176,133.6,28.4412,-21.7954,35.8321269059,6.3612,-2.5954,6.8702959616,22.08,-19.2,29.2603212559,131.99
2019-09-13 06:00:00,45.7534,14.943,48.1317656082,6.3534,-2.6470000000000002,6.88275385,39.4,17.59,43.1482108551,130.72,41.7134,-37.147,55.8561308055,6.3534,-2.6470000000000002,6.88275385,35.36,-34.5,49.4022226221,133.43,30.3534,-22.207,37.6095698003,6.3534,-2.6470000000000002,6.88275385,24.0,-19.56,30.9611627689,131.74
2019-09-13 06:30:00,51.0536,15.1756,53.261326573,6.3436,-2.1544,6.6994552256,44.71,17.33,47.9511522281,130.13,47.4736,-36.0044,59.5823758868,6.3436,-2.1544,6.6994552256,41.13,-33.85,53.2681837498,132.75,29.0636,-20.5944,35.6205299837,6.3436,-2.1544,6.6994552256,22.72,-18.44,29.2614422064,131.16
2019-09-13 07:00:00,52.6676,14.0178,54.5011450027,6.3676,-2.3522,6.7881643027,46.3,16.37,49.108725294,130.69,50.7876,-33.4622,60.82021985,6.3676,-2.3522,6.7881643027,44.42,-31.11,54.2306970267,133.01,36.7276,-19.3522,41.5141451387,6.3676,-2.3522,6.7881643027,30.36,-17.0,34.7955399441,131.74
2019-09-13 07:30:00,58.4616,5.0844,58.6822783975,6.6216,-2.4556,7.0622629461,51.84,7.54,52.3854674504,130.14,60.6416,2.4744,60.6920613089,6.6216,-2.4556,7.0622629461,54.02,4.93,54.2444955733,131.53,41.9016,-19.3356,46.1476923575,6.6216,-2.4556,7.0622629461,35.28,-16.88,39.1102646373,131.19
2019-09-13 08:00:00,60.913,6.831,61.2948295536,7.703,-2.479,8.0920732819,53.21,9.31,54.0183320735,129.85,63.453,3.521,63.5506148672,7.703,-2.479,8.0920732819,55.75,6.0,56.071940398,131.38,45.343,-18.799,49.0855380942,7.703,-2.479,8.0920732819,37.64,-16.32,41.0257480127,130.9
2019-09-13 08:30:00,61.458,6.6022,61.8116073957,8.668,-1.8378,8.8606846711,52.79,8.44,53.4604311617,129.22,64.058,2.5622,64.1092211218,8.668,-1.8378,8.8606846711,55.39,4.4,55.56448596,130.66,41.748,-17.8778,45.4148790248,8.668,-1.8378,8.8606846711,33.08,-16.04,36.7636777268,130.28
2019-09-13 09:00:00,63.264,6.9204,63.6413830158,8.044,-1.8796,8.2606798849,55.22,8.8,55.9167989069,129.22,66.024,2.8704,66.0863660081,8.044,-1.8796,8.2606798849,57.98,4.75,58.17424602,130.7,40.804,-17.5596,44.4219086506,8.044,-1.8796,8.2606798849,32.76,-15.68,36.319140959,130.31
2019-09-13 09:30:00,63.0428,25.8844,68.1498114099,10.1728,-2.1656,10.4007539727,52.87,28.05,59.8501411861,130.79,66.3128,-3.4156,66.4007060746,10.1728,-2.1656,10.4007539727,56.14,-1.25,56.1539143783,130.35,42.4528,-17.2456,45.821948313,10.1728,-2.1656,10.4007539727,32.28,-15.08,35.6287075264,131.85
2019-09-13 10:00:00,61.9158,36.4508,71.8486402814,12.7658,-2.4892,13.0062202918,49.15,38.94,62.7060292157,132.03,65.9558,-6.6792,66.2931313658,12.7658,-2.4892,13.0062202918,53.19,-4.19,53.3547767309,131.48,47.9258,-26.8092,54.914620187,12.7658,-2.4892,13.0062202918,35.16,-24.32,42.7514678111,133.1
2019-09-13 10:30:00,61.1958,36.5446,71.2771613268,13.7958,-2.3454,13.9937485614,47.4,38.89,61.312250815,132.11,65.8258,-6.4354,66.1396274468,13.7958,-2.3454,13.9937485614,52.03,-4.09,52.1905067996,131.33,58.8358,-25.2254,64.0154056989,13.7958,-2.3454,13.9937485614,45.04,-22.88,50.5182739214,133.17
2019-09-13 11:00:00,53.7788,34.4744,63.8799153475,14.7088,-2.4856,14.9173390657,39.07,36.96,53.7820276672,132.28,58.8488,-7.3656,59.3079533014,14.7088,-2.4856,14.9173390657,44.14,-4.88,44.4089405413,134.32,38.7888,-1.4056,38.8142591943,14.7088,-2.4856,14.9173390657,24.08,1.08,24.1042071017,132.62
2019-09-13 11:30:00,60.592,34.5464,69.7484352295,15.362,-2.3936,15.5473587776,45.23,36.94,58.3979152025,132.21,64.632,-4.7336,64.8051108552,15.362,-2.3936,15.5473587776,49.27,-2.34,49.3255359829,134.64,15.362,-2.3936,15.5473587776,15.362,-2.3936,15.5473587776,0.0,0.0,0.0,131.53
2019-09-13 12:00:00,60.3128,35.1824,69.8243160625,15.6928,-2.4676,15.885623110200001,44.62,37.65,58.382076873,132.45,63.8828,-4.1176,64.0153635122,15.6928,-2.4676,15.885623110200001,48.19,-1.65,48.2182392876,134.91,15.6928,-2.4676,15.885623110200001,15.6928,-2.4676,15.885623110200001,0.0,0.0,0.0,131.79
2019-09-13 12:30:00,60.0054,35.5134,69.7269647175,15.9354,-2.2066,16.0874502865,44.07,37.72,58.0083037159,132.29,63.3054,-3.7366,63.4155804887,15.9354,-2.2066,16.0874502865,47.37,-1.53,47.3947022356,134.84,15.9354,-2.2066,16.0874502865,15.9354,-2.2066,16.0874502865,0.0,0.0,0.0,131.62
2019-09-13 13:00:00,59.3132,35.2386,68.9914097856,16.5132,-2.3514,16.6797738654,42.8,37.59,56.9635681818,132.66,62.1432,-4.3314,62.293967061000004,16.5132,-2.3514,16.6797738654,45.63,-1.98,45.6729383771,135.1,16.5132,-2.3514,16.6797738654,16.5132,-2.3514,16.6797738654,0.0,0.0,0.0,131.99
2019-09-13 13:30:00,60.362,35.5182,70.036516013,16.512,-2.5018000000000002,16.700453504,43.85,38.02,58.0374267176,132.56,63.542,-3.7318,63.6514893403,16.512,-2.5018000000000002,16.700453504,47.03,-1.23,47.0460816647,135.38,16.512,-2.5018000000000002,16.700453504,16.512,-2.5018000000000002,16.700453504,0.0,0.0,0.0,131.85
2019-09-13 14:00:00,61.747,35.4628,71.2060544676,16.367,-2.5972,16.5717873761,45.38,38.06,59.2275949199,132.75,65.277,-3.8772,65.3920439262,16.367,-2.5972,16.5717873761,48.91,-1.28,48.9267462642,135.09,16.367,-2.5972,16.5717873761,16.367,-2.5972,16.5717873761,0.0,0.0,0.0,132.05
2019-09-13 14:30:00,61.9386,35.3858,71.3340382398,16.0986,-2.7042,16.3241422317,45.84,38.09,59.5999471476,132.98,65.6186,-4.0942,65.7462024728,16.0986,-2.7042,16.3241422317,49.52,-1.3900000000000001,49.5395044384,134.0,16.0986,-2.7042,16.3241422317,16.0986,-2.7042,16.3241422317,0.0,0.0,0.0,132.28
2019-09-13 15:00:00,60.636,35.4398,70.2332109478,15.686,-2.5602,15.893559074,44.95,38.0,58.8600246347,133.23,64.336,-4.1902,64.4723093432,15.686,-2.5602,15.893559074,48.65,-1.63,48.6772986103,134.24,15.686,-2.5602,15.893559074,15.686,-2.5602,15.893559074,0.0,0.0,0.0,132.5
2019-09-13 15:30:00,58.232,35.1288,68.0073408791,15.092,-2.3712,15.2771415337,43.14,37.5,57.1603848832,133.23,62.152,-4.4712,62.3126209803,15.092,-2.3712,15.2771415337,47.06,-2.1,47.1068317763,134.24,15.092,-2.3712,15.2771415337,15.092,-2.3712,15.2771415337,0.0,0.0,0.0,132.5
2019-09-13 16:00:00,56.6258,35.2926,66.7236752615,14.3458,-2.3674,14.5398266977,42.28,37.66,56.6204380061,133.74,60.5758,-4.5974,60.7500093202,14.3458,-2.3674,14.5398266977,46.23,-2.23,46.283753089,134.66,14.3458,-2.3674,14.5398266977,14.3458,-2.3674,14.5398266977,0.0,0.0,0.0,132.97
2019-09-13 16:30:00,55.725,34.9722,65.7900478632,13.295,-2.3378,13.4989752885,42.43,37.31,56.500805304,133.89,60.255,-4.9578,60.4586206081,13.295,-2.3378,13.4989752885,46.96,-2.62,47.0330309463,134.75,13.295,-2.3378,13.4989752885,13.295,-2.3378,13.4989752885,0.0,0.0,0.0,133.11
2019-09-13 17:00:00,51.3756,10.4014,52.4179491903,12.2356,-1.9186,12.3851093382,39.14,12.32,41.0331816948,132.08,59.1956,2.3714,59.243080586,12.2356,-1.9186,12.3851093382,46.96,4.29,47.1555479239,135.19,12.2356,-1.9186,12.3851093382,12.2356,-1.9186,12.3851093382,0.0,0.0,0.0,132.45
2019-09-13 17:30:00,53.13,2.8748,53.2077191302,11.57,-1.8152,11.711526418,41.56,4.69,41.8237934674,131.47,62.01,5.3248,62.2382004483,11.57,-1.8152,11.711526418,50.44,7.14,50.9428424806,135.59,11.57,-1.8152,11.711526418,11.57,-1.8152,11.711526418,0.0,0.0,0.0,132.32
2019-09-13 18:00:00,53.5436,1.8006000000000002,53.5738673359,10.1236,-2.0294,10.3250056329,43.42,3.83,43.5885913973,131.69,64.3636,5.0706,64.5630233905,10.1236,-2.0294,10.3250056329,54.24,7.1,54.7027202249,132.81,10.1236,-2.0294,10.3250056329,10.1236,-2.0294,10.3250056329,0.0,0.0,0.0,132.42
2019-09-13 18:30:00,53.2356,0.8312,53.2420886217,8.7656,-2.2688,9.0544572891,44.47,3.1,44.5779194221,132.05,64.9256,4.1512,65.058173943,8.7656,-2.2688,9.0544572891,56.16,6.42,56.5257640373,132.91,8.7656,-2.2688,9.0544572891,8.7656,-2.2688,9.0544572891,0.0,0.0,0.0,132.75
2019-09-13 19:00:00,53.229,1.3392,53.2458439471,7.719,-2.2708,8.0460856098,45.51,3.61,45.6529539022,132.01,65.099,4.3792,65.2461278057,7.719,-2.2708,8.0460856098,57.38,6.65,57.7640623571,132.95,7.719,-2.2708,8.0460856098,7.719,-2.2708,8.0460856098,0.0,0.0,0.0,132.75
2019-09-13 19:30:00,51.1626,0.6134000000000001,51.1662769636,7.2926,-2.2566,7.6337578112,43.87,2.87,43.9637782726,132.08,63.2726,3.8334,63.3886177978,7.2926,-2.2566,7.6337578112,55.98,6.09,56.3102876924,132.83,7.2926,-2.2566,7.6337578112,7.2926,-2.2566,7.6337578112,0.0,0.0,0.0,132.75
2019-09-13 20:00:00,52.488,1.3996,52.5066569509,7.468,-2.1204,7.7631900763,45.02,3.52,45.1574002795,132.29,64.548,4.5496,64.7081383147,7.468,-2.1204,7.7631900763,57.08,6.67,57.4683852218,133.52,7.468,-2.1204,7.7631900763,7.468,-2.1204,7.7631900763,0.0,0.0,0.0,133.0
2019-09-13 20:30:00,54.1302,1.4876,54.1506371689,8.0202,-2.1524,8.3040010718,46.11,3.64,46.2534506821,132.36,65.9202,4.3076,66.0607915923,8.0202,-2.1524,8.3040010718,57.9,6.46,58.2592619246,133.62,8.0202,-2.1524,8.3040010718,8.0202,-2.1524,8.3040010718,0.0,0.0,0.0,133.1
2019-09-13 21:00:00,51.1142,-0.27640000000000003,51.1149473109,7.0042,-2.4564,7.4224469415,44.11,2.18,44.1638370163,132.72,63.1842,2.8336,63.2477068248,7.0042,-2.4564,7.4224469415,56.18,5.29,56.4285078661,133.39,7.0042,-2.4564,7.4224469415,7.0042,-2.4564,7.4224469415,0.0,0.0,0.0,133.45
2019-09-13 21:30:00,48.9846,-1.5966,49.0106128172,6.4146,-2.2766,6.806614483,42.57,0.68,42.5754307083,132.01,60.8146,1.1834,60.8261128852,6.4146,-2.2766,6.806614483,54.4,3.46,54.5099220326,132.26,6.4146,-2.2766,6.806614483,6.4146,-2.2766,6.806614483,0.0,0.0,0.0,132.79
2019-09-13 22:00:00,46.9342,-1.734,46.9662206872,6.4142,-2.634,6.9339683905000005,40.52,0.9,40.5299938317,132.39,58.4242,1.236,58.4372727088,6.4142,-2.634,6.9339683905000005,52.01,3.87,52.1537822214,132.67,6.4142,-2.634,6.9339683905000005,6.4142,-2.634,6.9339683905000005,0.0,0.0,0.0,133.16
2019-09-13 22:30:00,43.4384,-2.7822,43.5274078185,6.4484,-1.9622000000000002,6.7403331817000005,36.99,-0.8200000000000001,36.9990878266,132.28,53.8784,-0.5622,53.8813330886,6.4484,-1.9622000000000002,6.7403331817000005,47.43,1.4,47.4506575297,132.39,6.4484,-1.9622000000000002,6.7403331817000005,6.4484,-1.9622000000000002,6.7403331817000005,0.0,0.0,0.0,133.16
2019-09-13 23:00:00,41.7552,-3.1922,41.8770446412,6.4552,-2.2422,6.8335252893,35.3,-0.9500000000000001,35.3127809723,132.73,51.7452,-0.9922000000000001,51.7547117071,6.4552,-2.2422,6.8335252893,45.29,1.25,45.307246661,132.88,6.4552,-2.2422,6.8335252893,6.4552,-2.2422,6.8335252893,0.0,0.0,0.0,133.62
2019-09-13 23:30:00,41.5952,-3.524,41.7442120424,6.4552,-2.084,6.7832634506,35.14,-1.44,35.1694924615,132.91,51.1652,-1.994,51.2040401437,6.4552,-2.084,6.7832634506,44.71,0.09,44.7100905837,133.08,6.4552,-2.084,6.7832634506,6.4552,-2.084,6.7832634506,0.0,0.0,0.0,133.9
2019-09-14 00:00:00,41.6948,-3.9108,41.8778068155,6.4748,-2.0508,6.791819762,35.22,-1.8599999999999999,35.2690799426,133.08,50.9548,-2.7808,51.0306230775,6.4748,-2.0508,6.791819762,44.48,-0.73,44.4859899294,133.26,6.4748,-2.0508,6.791819762,6.4748,-2.0508,6.791819762,0.0,0.0,0.0,134.17
2019-09-14 00:30:00,39.398,-6.755,39.9728961798,6.478,-1.725,6.7037384346,32.92,-5.03,33.3020614978,132.5,48.058,-5.885,48.416986575,6.478,-1.725,6.7037384346,41.58,-4.16,41.7875818874,134.11,6.478,-1.725,6.7037384346,6.478,-1.725,6.7037384346,0.0,0.0,0.0,133.64
2019-09-14 01:00:00,38.1362,-11.3462,39.7882646628,6.4962,-1.9162,6.7729193765,31.64,-9.43,33.0153676339,131.2,45.9062,-10.5462,47.1020332139,6.4962,-1.9162,6.7729193765,39.41,-8.63,40.3438347211,134.63,6.4962,-1.9162,6.7729193765,6.4962,-1.9162,6.7729193765,0.0,0.0,0.0,132.42
2019-09-14 01:30:00,37.8638,-11.6314,39.6100595354,6.4838000000000005,-1.4114,6.6356395622,31.38,-10.22,33.0023150703,129.95,45.5438,-11.2414,46.910625581,6.4838000000000005,-1.4114,6.6356395622,39.06,-9.83,40.2779406127,131.92,6.4838000000000005,-1.4114,6.6356395622,6.4838000000000005,-1.4114,6.6356395622,0.0,0.0,0.0,131.18
2019-09-14 02:00:00,36.7656,-11.7304,38.5916004789,6.4756,-1.5404,6.6562923253,30.29,-10.19,31.9581006945,130.28,44.1056,-11.5904,45.6030845834,6.4756,-1.5404,6.6562923253,37.63,-10.05,38.9489332331,132.24,6.4756,-1.5404,6.6562923253,6.4756,-1.5404,6.6562923253,0.0,0.0,0.0,131.56
2019-09-14 02:30:00,36.602,-10.8212,38.1681119973,6.462,-1.3012000000000001,6.5917042895,30.14,-9.52,31.6077522137,129.66,43.532,-10.911200000000001,44.878606367,6.462,-1.3012000000000001,6.5917042895,37.07,-9.61,38.2953913676,131.72,6.462,-1.3012000000000001,6.5917042895,6.462,-1.3012000000000001,6.5917042895,0.0,0.0,0.0,130.96
2019-09-14 03:00:00,34.852,-12.376,36.9841490371,6.462,-2.106,6.7965196976,28.39,-10.27,30.1904786315,130.53,42.092,-12.006,43.7707722116,6.462,-2.106,6.7965196976,35.63,-9.9,36.9798174685,132.44,6.462,-2.106,6.7965196976,6.462,-2.106,6.7965196976,0.0,0.0,0.0,131.79
2019-09-14 03:30:00,34.7286,-12.5824,36.937683302,6.4686,-1.8924,6.7397302409,28.26,-10.69,30.214296285,130.14,41.9186,-12.3524,43.7006957807,6.4686,-1.8924,6.7397302409,35.45,-10.46,36.960980777,132.11,6.4686,-1.8924,6.7397302409,6.4686,-1.8924,6.7397302409,0.0,0.0,0.0,131.42
2019-09-14 04:00:00,34.2378,-12.6504,36.500131082,6.4678,-2.1904,6.828637419,27.77,-10.46,29.6746440585,130.57,41.3578,-12.3004,43.1482034504,6.4678,-2.1904,6.828637419,34.89,-10.11,36.325255677,132.48,6.4678,-2.1904,6.828637419,6.4678,-2.1904,6.828637419,0.0,0.0,0.0,131.84
2019-09-14 04:30:00,34.98,-11.7764,36.9091316202,6.43,-1.8164,6.6816322078,28.55,-9.96,30.2374618644,129.79,42.21,-11.4064,43.7240215552,6.43,-1.8164,6.6816322078,35.78,-9.59,37.0429008043,131.86,6.43,-1.8164,6.6816322078,6.43,-1.8164,6.6816322078,0.0,0.0,0.0,131.04
2019-09-14 05:00:00,34.6328,-12.0462,36.6679938131,6.4428,-1.9562,6.7332303005,28.19,-10.09,29.9413459951,130.18,41.9028,-11.5862,43.4751041204,6.4428,-1.9562,6.7332303005,35.46,-9.63,36.7443669152,132.18,6.4428,-1.9562,6.7332303005,6.4428,-1.9562,6.7332303005,0.0,0.0,0.0,131.41
2019-09-14 05:30:00,35.2184,-11.8248,37.1505261551,6.4284,-1.9348,6.7132538756999995,28.79,-9.89,30.4413567372,129.94,42.4584,-11.5248,43.9947354305,6.4284,-1.9348,6.7132538756999995,36.03,-9.59,37.2844337492,131.97,6.4284,-1.9348,6.7132538756999995,6.4284,-1.9348,6.7132538756999995,0.0,0.0,0.0,131.17
2019-09-14 06:00:00,35.8998,-11.7296,37.7674351287,6.4198,-2.0296,6.7329865736,29.48,-9.7,31.0348255996,130.16,43.2998,-11.3196,44.7549553033,6.4198,-2.0296,6.7329865736,36.88,-9.29,38.0320719919,132.14,6.4198,-2.0296,6.7329865736,6.4198,-2.0296,6.7329865736,0.0,0.0,0.0,131.36
2019-09-14 06:30:00,37.5176,-11.769400000000001,39.3203393439,6.4076,-1.8794,6.6775356323,31.11,-9.89,32.6442062241,129.89,45.3176,-11.2694,46.6977970157,6.4076,-1.8794,6.6775356323,38.91,-9.39,40.026993392,131.69,6.4076,-1.8794,6.6775356323,6.4076,-1.8794,6.6775356323,0.0,0.0,0.0,131.03
2019-09-14 07:00:00,37.9926,-11.8986,39.8122385294,6.4226,-1.7986,6.6696891021999996,31.57,-10.1,33.1462652496,129.69,45.9126,-11.4286,47.3136316163,6.4226,-1.7986,6.6696891021999996,39.49,-9.63,40.6472262276,131.47,6.4226,-1.7986,6.6696891021999996,6.4226,-1.7986,6.6696891021999996,0.0,0.0,0.0,130.81
2019-09-14 07:30:00,41.1346,0.5658000000000001,41.1384910613,6.6446000000000005,-2.1842,6.9943862347,34.49,2.75,34.5994595334,131.33,50.4446,3.5758,50.5711777083,6.6446000000000005,-2.1842,6.9943862347,43.8,5.76,44.1771162481,133.16,6.6446000000000005,-2.1842,6.9943862347,6.6446000000000005,-2.1842,6.9943862347,0.0,0.0,0.0,132.05
2019-09-14 08:00:00,43.754,3.0446,43.85980056,7.174,-2.3654,7.5538992024,36.58,5.41,36.9778920438,132.31,53.504,6.3846,53.8835887183,7.174,-2.3654,7.5538992024,46.33,8.75,47.1490339244,134.21,7.174,-2.3654,7.5538992024,7.174,-2.3654,7.5538992024,0.0,0.0,0.0,132.99
2019-09-14 08:30:00,47.0384,4.2204,47.2273527812,8.4084,-2.6795999999999998,8.8250465563,38.63,6.9,39.2413926868,132.49,56.9584,8.1504,57.5385814104,8.4084,-2.6795999999999998,8.8250465563,48.55,10.83,49.7432548191,134.44,8.4084,-2.6795999999999998,8.8250465563,8.4084,-2.6795999999999998,8.8250465563,0.0,0.0,0.0,133.11
2019-09-14 09:00:00,48.0542,4.6452,48.2781940495,9.8542,-2.5548,10.1799931572,38.2,7.2,38.8726124669,132.02,57.5642,8.6952,58.2172107257,9.8542,-2.5548,10.1799931572,47.71,11.25,49.0184312274,133.92,9.8542,-2.5548,10.1799931572,9.8542,-2.5548,10.1799931572,0.0,0.0,0.0,132.65
2019-09-14 09:30:00,50.0858,5.3596,50.3717447961,11.2558,-2.5504,11.5411253264,38.83,7.91,39.6274778405,131.65,59.3858,9.6796,60.1694930825,11.2558,-2.5504,11.5411253264,48.13,12.23,49.6595388621,133.68,11.2558,-2.5504,11.5411253264,11.2558,-2.5504,11.5411253264,0.0,0.0,0.0,132.27
2019-09-14 10:00:00,50.8896,6.7102,51.3300903194,12.4396,-2.8698,12.7663385589,38.45,9.58,39.6254829624,131.41,59.3896,11.270199999999999,60.4494995529,12.4396,-2.8698,12.7663385589,46.95,14.14,49.0330714926,133.68,12.4396,-2.8698,12.7663385589,12.4396,-2.8698,12.7663385589,0.0,0.0,0.0,132.03
2019-09-14 10:30:00,50.1848,7.0968,50.6841071864,13.5648,-2.4832,13.7902168685,36.62,9.58,37.8523552768,131.41,57.7048,11.4668,58.8330812152,13.5648,-2.4832,13.7902168685,44.14,13.95,46.2919226216,133.61,13.5648,-2.4832,13.7902168685,13.5648,-2.4832,13.7902168685,0.0,0.0,0.0,132.08
2019-09-14 11:00:00,48.3434,7.1008,48.86210888,14.3834,-2.1892,14.5490478108,33.96,9.29,35.2077505672,131.41,55.0434,11.3708,56.2056133869,14.3834,-2.1892,14.5490478108,40.66,13.56,42.8615118725,133.57,14.3834,-2.1892,14.5490478108,14.3834,-2.1892,14.5490478108,0.0,0.0,0.0,132.08
2019-09-14 11:30:00,48.7976,7.3768,49.3520307991,15.1076,-2.4432,15.3038819912,33.69,9.82,35.0920005129,131.77,55.1676,11.7768,56.4106116613,15.1076,-2.4432,15.3038819912,40.06,14.22,42.5089637606,133.89,15.1076,-2.4432,15.3038819912,15.1076,-2.4432,15.3038819912,0.0,0.0,0.0,132.47
2019-09-14 12:00:00,48.3578,7.7732,48.978561219,15.6578,-2.3068,15.8268135479,32.7,10.08,34.218363491,131.48,54.2878,12.2032,55.6424596786,15.6578,-2.3068,15.8268135479,38.63,14.51,41.2652032589,133.69,15.6578,-2.3068,15.8268135479,15.6578,-2.3068,15.8268135479,0.0,0.0,0.0,132.16
2019-09-14 12:30:00,48.2454,7.5816,48.8374782285,15.9754,-2.5784000000000002,16.1821368095,32.27,10.16,33.8316198252,131.89,53.9654,12.0316,55.2903589762,15.9754,-2.5784000000000002,16.1821368095,37.99,14.61,40.7024839537,134.12,15.9754,-2.5784000000000002,16.1821368095,15.9754,-2.5784000000000002,16.1821368095,0.0,0.0,0.0,132.57
2019-09-14 13:00:00,47.412,7.0952,47.9399583546,16.032,-2.5848,16.2390336855,31.38,9.68,32.8391047381,131.89,52.912,11.3852,54.1230313549,16.032,-2.5848,16.2390336855,36.88,13.97,39.437232408,134.12,16.032,-2.5848,16.2390336855,16.032,-2.5848,16.2390336855,0.0,0.0,0.0,132.57
2019-09-14 13:30:00,47.9506,7.4682,48.5286930753,16.1106,-2.4318,16.2930992632,31.84,9.9,33.3435990859,131.66,53.4906,11.818200000000001,54.7806000296,16.1106,-2.4318,16.2930992632,37.38,14.25,40.0040860413,133.93,16.1106,-2.4318,16.2930992632,16.1106,-2.4318,16.2930992632,0.0,0.0,0.0,132.32
2019-09-14 14:00:00,46.7284,6.926,47.238891208,15.9284,-2.5540000000000003,16.1318580009,30.8,9.48,32.2259274498,132.08,52.0084,10.975999999999999,53.1539861775,15.9284,-2.5540000000000003,16.1318580009,36.08,13.53,38.5334568914,134.32,15.9284,-2.5540000000000003,16.1318580009,15.9284,-2.5540000000000003,16.1318580009,0.0,0.0,0.0,132.77
2019-09-14 14:30:00,47.3344,6.5412,47.7842308801,15.6544,-2.5088,15.8541577134,31.68,9.05,32.9473048974,131.95,52.8544,10.1812,53.8260571917,15.6544,-2.5088,15.8541577134,37.2,12.69,39.3049119068,134.14,15.6544,-2.5088,15.8541577134,15.6544,-2.5088,15.8541577134,0.0,0.0,0.0,132.66
2019-09-14 15:00:00,47.3846,6.7342,47.8607330366,14.9746,-2.4858000000000002,15.179520638,32.41,9.22,33.6959418922,132.02,53.3246,10.4442,54.3377794798,14.9746,-2.4858000000000002,15.179520638,38.35,12.93,40.4710686787,134.22,14.9746,-2.4858000000000002,15.179520638,14.9746,-2.4858000000000002,15.179520638,0.0,0.0,0.0,132.73
2019-09-14 15:30:00,47.241,6.6038,47.7003381061,14.141,-2.3262,14.3310532565,33.1,8.93,34.2834493597,132.18,53.611,10.2538,54.5827787442,14.141,-2.3262,14.3310532565,39.47,12.58,41.4262875479,134.39,14.141,-2.3262,14.3310532565,14.141,-2.3262,14.3310532565,0.0,0.0,0.0,132.85
2019-09-14 16:00:00,46.9798,6.0978,47.3738828141,13.6498,-1.8822,13.7789592089,33.33,7.98,34.271990021,132.38,53.5498,9.4378,54.375115162,13.6498,-1.8822,13.7789592089,39.9,11.32,41.4747200111,134.48,13.6498,-1.8822,13.7789592089,13.6498,-1.8822,13.7789592089,0.0,0.0,0.0,133.07
2019-09-14 16:30:00,48.175,6.3722,48.594604205,12.805,-2.0978,12.975699975,35.37,8.47,36.3700123728,132.73,55.555,9.9222,56.4341038543,12.805,-2.0978,12.975699975,42.75,12.02,44.4076896494,134.92,12.805,-2.0978,12.975699975,12.805,-2.0978,12.975699975,0.0,0.0,0.0,133.4
2019-09-14 17:00:00,50.7578,6.5698,51.1812126945,11.5178,-2.3402,11.7531380014,39.24,8.91,40.2388580852,132.08,59.4678,10.2998,60.3531698992,11.5178,-2.3402,11.7531380014,47.95,12.64,49.5880237557,134.34,11.5178,-2.3402,11.7531380014,11.5178,-2.3402,11.7531380014,0.0,0.0,0.0,132.68
2019-09-14 17:30:00,51.5482,6.036,51.9003874671,10.6182,-2.214,10.8465647668,40.93,8.25,41.7531723346,131.88,61.0682,9.666,61.8284449686,10.6182,-2.214,10.8465647668,50.45,11.88,51.8298842368,134.08,10.6182,-2.214,10.8465647668,10.6182,-2.214,10.8465647668,0.0,0.0,0.0,132.5
2019-09-14 18:00:00,52.3218,5.8054,52.642885791,9.3718,-1.8646,9.5554889148,42.95,7.67,43.6294785667,131.62,62.7518,9.6354,63.4872375868,9.3718,-1.8646,9.5554889148,53.38,11.5,54.6047104195,133.79,9.3718,-1.8646,9.5554889148,9.3718,-1.8646,9.5554889148,0.0,0.0,0.0,132.2
2019-09-14 18:30:00,53.0292,5.9098,53.3574904646,7.9892,-1.9302000000000001,8.2190625183,45.04,7.84,45.7172527609,131.58,64.3892,10.0798,65.1733952214,7.9892,-1.9302000000000001,8.2190625183,56.4,12.01,57.6645480343,133.79,7.9892,-1.9302000000000001,8.2190625183,7.9892,-1.9302000000000001,8.2190625183,0.0,0.0,0.0,132.1
2019-09-14 19:00:00,52.668,5.5124,52.9556869256,6.938,-1.7576,7.1571643659,45.73,7.27,46.3042741008,131.71,64.548,9.6424,65.2642335568,6.938,-1.7576,7.1571643659,57.61,11.4,58.7270985151,133.86,6.938,-1.7576,7.1571643659,6.938,-1.7576,7.1571643659,0.0,0.0,0.0,132.22
2019-09-14 19:30:00,53.1376,5.7516,53.4479694312,6.4976,-1.7384,6.7261311554,46.64,7.49,47.2375877877,131.28,65.3676,9.8616,66.1072937301,6.4976,-1.7384,6.7261311554,58.87,11.6,60.0019741342,133.52,6.4976,-1.7384,6.7261311554,6.4976,-1.7384,6.7261311554,0.0,0.0,0.0,131.79
2019-09-14 20:00:00,54.4872,6.0954,54.8270814926,6.4072,-1.9246,6.6900147235,48.08,8.02,48.7443001796,130.88,67.0872,10.1154,67.8455136394,6.4072,-1.9246,6.6900147235,60.68,12.04,61.8629452904,133.12,6.4072,-1.9246,6.6900147235,6.4072,-1.9246,6.6900147235,0.0,0.0,0.0,131.39
2019-09-14 20:30:00,54.321,5.8938,54.6398016051,6.401,-1.9862000000000002,6.7020736672,47.92,7.88,48.5635748272,130.76,66.941,9.8238,67.6579967738,6.401,-1.9862000000000002,6.7020736672,60.54,11.81,61.6811778422,132.98,6.401,-1.9862000000000002,6.7020736672,6.401,-1.9862000000000002,6.7020736672,0.0,0.0,0.0,131.3
2019-09-14 21:00:00,52.0496,1.385,52.0680236341,6.4096,-2.665,6.941555817,45.64,4.05,45.8193419857,131.18,64.3596,4.645,64.5270031627,6.4096,-2.665,6.941555817,57.95,7.31,58.409233859,132.93,6.4096,-2.665,6.941555817,6.4096,-2.665,6.941555817,0.0,0.0,0.0,131.77
2019-09-14 21:30:00,49.6584,-9.0656,50.4791223569,6.4084,-2.8756,7.0240064009,43.25,-6.19,43.6907152608,132.63,61.8984,-7.7756,62.3848689821,6.4084,-2.8756,7.0240064009,55.49,-4.9,55.7059251786,133.27,6.4084,-2.8756,7.0240064009,6.4084,-2.8756,7.0240064009,0.0,0.0,0.0,133.48
2019-09-14 22:00:00,46.7452,-10.3456,47.8763528519,6.4052,-2.0256,6.7178599569,40.34,-8.32,41.1890519434,133.05,58.3152,-9.7056,59.1173512803,6.4052,-2.0256,6.7178599569,51.91,-7.68,52.4750464507,133.48,6.4052,-2.0256,6.7178599569,6.4052,-2.0256,6.7178599569,0.0,0.0,0.0,133.99
2019-09-14 22:30:00,46.594,-9.986,47.6520831864,6.414,-2.406,6.8504183814,40.18,-7.58,40.8887368355,133.22,57.894,-9.286,58.6339921206,6.414,-2.406,6.8504183814,51.48,-6.88,51.9377011428,133.72,6.414,-2.406,6.8504183814,6.414,-2.406,6.8504183814,0.0,0.0,0.0,134.14
2019-09-14 23:00:00,44.1754,-9.7668,45.242196536,6.4354,-1.8768,6.7034880025,37.74,-7.89,38.5559295051,132.89,54.8054,-9.2568,55.5816535864,6.4354,-1.8768,6.7034880025,48.37,-7.38,48.9297588386,133.36,6.4354,-1.8768,6.7034880025,6.4354,-1.8768,6.7034880025,0.0,0.0,0.0,133.84
2019-09-14 23:30:00,41.613,-10.5216,42.9225562561,6.453,-1.5316,6.6322701664,35.16,-8.99,36.2911242592,132.15,51.603,-10.1516,52.5920582556,6.453,-1.5316,6.6322701664,45.15,-8.62,45.9654968427,132.46,6.453,-1.5316,6.6322701664,6.453,-1.5316,6.6322701664,0.0,0.0,0.0,133.1
2019-09-15 00:00:00,40.2606,-11.632,41.9072706861,6.4206,-2.2720000000000002,6.8107333203,33.84,-9.36,35.1106137799,132.75,49.9206,-11.092,51.1380364148,6.4206,-2.2720000000000002,6.8107333203,43.5,-8.82,44.385159682,133.1,6.4206,-2.2720000000000002,6.8107333203,6.4206,-2.2720000000000002,6.8107333203,0.0,0.0,0.0,133.7
2019-09-15 00:30:00,39.3942,-11.7274,41.1027359722,6.4142,-2.5374,6.8978518685,32.98,-9.19,34.236479083,132.98,48.7242,-11.6474,50.0970018304,6.4142,-2.5374,6.8978518685,42.31,-9.11,43.2796511077,133.27,6.4142,-2.5374,6.8978518685,6.4142,-2.5374,6.8978518685,0.0,0.0,0.0,133.95
2019-09-15 01:00:00,38.9436,-11.335,40.5596623009,6.4136,-2.375,6.8392170575,32.53,-8.96,33.7414063133,132.87,48.1036,-11.255,49.4027464617,6.4136,-2.375,6.8392170575,41.69,-8.88,42.6252331372,133.27,6.4136,-2.375,6.8392170575,6.4136,-2.375,6.8392170575,0.0,0.0,0.0,133.86
2019-09-15 01:30:00,37.6036,-12.0044,39.4732358988,6.4236,-2.7044,6.9696783513,31.18,-9.3,32.5374000191,133.55,46.6736,-11.6944,48.1163582196,6.4236,-2.7044,6.9696783513,40.25,-8.99,41.2417579645,133.9,6.4236,-2.7044,6.9696783513,6.4236,-2.7044,6.9696783513,0.0,0.0,0.0,134.52
2019-09-15 02:00:00,37.1404,-18.704,41.5842389393,6.4304,-2.084,6.7596671634,30.71,-16.62,34.9188845755,130.91,45.2804,-19.074,49.1338182941,6.4304,-2.084,6.7596671634,38.85,-16.99,42.4026249187,134.59,6.4304,-2.084,6.7596671634,6.4304,-2.084,6.7596671634,0.0,0.0,0.0,132.06
2019-09-15 02:30:00,36.686,-18.747,41.1984539152,6.436,-2.037,6.7506640414,30.25,-16.71,34.5584519329,130.65,44.636,-18.967,48.4986554968,6.436,-2.037,6.7506640414,38.2,-16.93,41.7835481978,134.69,6.436,-2.037,6.7506640414,6.436,-2.037,6.7506640414,0.0,0.0,0.0,131.82
2019-09-15 03:00:00,35.065,-19.1576,39.9570752528,6.455,-1.6076000000000001,6.6521727849,28.61,-17.55,33.5638883326,131.21,42.725,-19.5176,46.9719313501,6.455,-1.6076000000000001,6.6521727849,36.27,-17.91,40.4509703221,133.64,6.455,-1.6076000000000001,6.6521727849,6.455,-1.6076000000000001,6.6521727849,0.0,0.0,0.0,132.42
2019-09-15 03:30:00,34.1892,-19.149,39.1865486824,6.4292,-1.189,6.5382209843,27.76,-17.96,33.0632605773,131.4,41.6792,-19.589,46.0530632384,6.4292,-1.189,6.5382209843,35.25,-18.4,39.7633310979,132.43,6.4292,-1.189,6.5382209843,6.4292,-1.189,6.5382209843,0.0,0.0,0.0,132.63
2019-09-15 04:00:00,33.4852,-19.4246,38.7114156832,6.4052,-1.2946,6.5347208204000005,27.08,-18.13,32.5886989614,131.65,40.8752,-19.8946,45.4596203702,6.4052,-1.2946,6.5347208204000005,34.47,-18.6,39.1681107535,132.72,6.4052,-1.2946,6.5347208204000005,6.4052,-1.2946,6.5347208204000005,0.0,0.0,0.0,132.89
2019-09-15 04:30:00,34.0356,-19.412,39.182238468,6.4056,-1.792,6.6515393226,27.63,-17.62,32.7701281658,131.45,41.5156,-19.742,45.9705515233,6.4056,-1.792,6.6515393226,35.11,-17.95,39.4324054554,132.59,6.4056,-1.792,6.6515393226,6.4056,-1.792,6.6515393226,0.0,0.0,0.0,132.66
2019-09-15 05:00:00,34.2594,-19.1278,39.2374721561,6.3994,-1.8477999999999999,6.6608321702,27.86,-17.28,32.7838069784,131.32,41.7594,-19.4178,46.0532131908,6.3994,-1.8477999999999999,6.6608321702,35.36,-17.57,39.4846109263,132.5,6.3994,-1.8477999999999999,6.6608321702,6.3994,-1.8477999999999999,6.6608321702,0.0,0.0,0.0,132.54
2019-09-15 05:30:00,34.3652,-19.1616,39.3463325559,6.4052,-1.8816000000000002,6.675852425,27.96,-17.28,32.8688302195,131.57,41.9352,-19.4116,46.2100769703,6.4052,-1.8816000000000002,6.675852425,35.53,-17.53,39.6192099871,132.74,6.4052,-1.8816000000000002,6.675852425,6.4052,-1.8816000000000002,6.675852425,0.0,0.0,0.0,132.78
2019-09-15 06:00:00,34.8648,-19.2568,39.8293688788,6.4048,-2.0068,6.7118335259,28.46,-17.25,33.2796349139,131.09,42.5548,-19.4868,46.8043414362,6.4048,-2.0068,6.7118335259,36.15,-17.48,40.1543633993,132.27,6.4048,-2.0068,6.7118335259,6.4048,-2.0068,6.7118335259,0.0,0.0,0.0,132.29
