Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-09-15 06:30:00,35.4036,-19.0774,40.2164404656,6.3936,-1.8574000000000002,6.65793179,29.01,-17.22,33.7358637062,130.91,43.2336,-19.3074,47.3489161832,6.3936,-1.8574000000000002,6.65793179,36.84,-17.45,40.7638087033,132.11,6.3936,-1.8574000000000002,6.65793179,6.3936,-1.8574000000000002,6.65793179,0.0,0.0,0.0,132.12
2019-09-15 07:00:00,36.128,-18.9354,40.7894809621,6.398,-2.1254,6.7417897594,29.73,-16.81,34.1533160908,131.21,44.118,-19.0354,48.04939518,6.398,-2.1254,6.7417897594,37.72,-16.91,41.3369870697,132.37,6.398,-2.1254,6.7417897594,6.398,-2.1254,6.7417897594,0.0,0.0,0.0,132.38
2019-09-15 07:30:00,37.537,-18.9126,42.0322829235,6.497,-2.0026,6.7986333744,31.04,-16.91,35.3472728792,131.04,45.837,-18.9826,49.6121927731,6.497,-2.0026,6.7986333744,39.34,-16.98,42.8480571322,132.25,6.497,-2.0026,6.7986333744,6.497,-2.0026,6.7986333744,0.0,0.0,0.0,132.16
2019-09-15 08:00:00,39.465,-18.3168,43.5085208579,7.165,-1.8668,7.4041992977,32.3,-16.45,36.2476550966,131.28,47.825,-18.2368,51.1840942016,7.165,-1.8668,7.4041992977,40.66,-16.37,43.8316381168,132.47,7.165,-1.8668,7.4041992977,7.165,-1.8668,7.4041992977,0.0,0.0,0.0,132.41
2019-09-15 08:30:00,41.6916,-17.3074,45.1412849321,8.4316,-2.1874000000000002,8.7107173826,33.26,-15.12,36.5354895957,130.95,49.9316,-16.947400000000002,52.7292996855,8.4316,-2.1874000000000002,8.7107173826,41.5,-14.76,44.0466525402,132.27,8.4316,-2.1874000000000002,8.7107173826,8.4316,-2.1874000000000002,8.7107173826,0.0,0.0,0.0,132.09
2019-09-15 09:00:00,43.244,-16.9732,46.4557106741,9.764,-2.6231999999999998,10.110236112,33.48,-14.35,36.4257175633,130.5,51.214,-16.3732,53.7676061792,9.764,-2.6231999999999998,10.110236112,41.45,-13.75,43.6711002838,131.7,9.764,-2.6231999999999998,10.110236112,9.764,-2.6231999999999998,10.110236112,0.0,0.0,0.0,131.6
2019-09-15 09:30:00,45.3662,-15.897,48.070850954,11.0262,-2.617,11.3325096709,34.34,-13.28,36.8183921431,130.24,53.2062,-14.997,55.2793788626,11.0262,-2.617,11.3325096709,42.18,-12.38,43.9592629602,131.41,11.0262,-2.617,11.3325096709,11.0262,-2.617,11.3325096709,0.0,0.0,0.0,131.29
2019-09-15 10:00:00,46.9376,-14.8492,49.230448245,11.7876,-2.7092,12.0949277964,35.15,-12.14,37.1873916805,129.84,54.7476,-13.8492,56.4721174244,11.7876,-2.7092,12.0949277964,42.96,-11.14,44.3808652462,132.34,11.7876,-2.7092,12.0949277964,11.7876,-2.7092,12.0949277964,0.0,0.0,0.0,130.89
2019-09-15 10:30:00,48.3366,-15.0732,50.6322847381,11.8466,-3.0932,12.2437664875,36.49,-11.98,38.4062560008,129.81,56.5466,-13.1132,58.0471703514,11.8466,-3.0932,12.2437664875,44.7,-10.02,45.809282902,133.07,11.8466,-3.0932,12.2437664875,11.8466,-3.0932,12.2437664875,0.0,0.0,0.0,130.86
2019-09-15 11:00:00,47.569,-25.9404,54.1822306034,12.139,-3.2604,12.5692294577,35.43,-22.68,42.0674137546,130.39,59.259,23.0596,63.5875320575,12.139,-3.2604,12.5692294577,47.12,26.32,53.9725559891,132.64,12.139,-3.2604,12.5692294577,12.139,-3.2604,12.5692294577,0.0,0.0,0.0,132.9
2019-09-15 11:30:00,47.5308,-25.5296,53.9531039404,12.3408,-2.9196,12.6814592536,35.19,-22.61,41.8276009353,130.33,59.1108,22.9704,63.4170793462,12.3408,-2.9196,12.6814592536,46.77,25.89,53.4576935529,132.57,12.3408,-2.9196,12.6814592536,12.3408,-2.9196,12.6814592536,0.0,0.0,0.0,132.93
2019-09-15 12:00:00,48.3652,-25.478,54.6655380934,13.2752,-3.278,13.6739247855,35.09,-22.2,41.5228623772,130.29,59.4052,23.102,63.739157439,13.2752,-3.278,13.6739247855,46.13,26.38,53.1402041773,132.54,13.2752,-3.278,13.6739247855,13.2752,-3.278,13.6739247855,0.0,0.0,0.0,132.86
2019-09-15 12:30:00,48.9896,-25.4456,55.2037993939,11.9696,-2.7756,12.2871998242,37.02,-22.67,43.4097834595,129.98,60.9496,22.6744,65.0306247511,11.9696,-2.7756,12.2871998242,48.98,25.45,55.1973088112,132.22,11.9696,-2.7756,12.2871998242,11.9696,-2.7756,12.2871998242,0.0,0.0,0.0,132.57
2019-09-15 13:00:00,50.1474,-25.0126,56.0391995439,12.1974,-3.0926,12.5833517602,37.95,-21.92,43.8256648552,130.38,62.1674,23.5674,66.4846445844,12.1974,-3.0926,12.5833517602,49.97,26.66,56.6370594223,132.71,12.1974,-3.0926,12.5833517602,12.1974,-3.0926,12.5833517602,0.0,0.0,0.0,132.95
2019-09-15 13:30:00,49.357,-25.2504,55.4409248584,11.927,-2.8604000000000003,12.2652035107,37.43,-22.39,43.6155591504,130.49,61.317,23.3296,65.6052187342,11.927,-2.8604000000000003,12.2652035107,49.39,26.19,55.9042771172,132.76,11.927,-2.8604000000000003,12.2652035107,11.927,-2.8604000000000003,12.2652035107,0.0,0.0,0.0,133.03
2019-09-15 14:00:00,49.3812,-25.409,55.5348556714,11.4412,-2.839,11.7881711236,37.94,-22.57,44.1457642362,130.6,61.9212,23.601,66.2664486029,11.4412,-2.839,11.7881711236,50.48,26.44,56.985120865,132.87,11.4412,-2.839,11.7881711236,11.4412,-2.839,11.7881711236,0.0,0.0,0.0,133.16
2019-09-15 14:30:00,48.276,-26.5678,55.1037219509,11.926,-3.3378,12.3842797465,36.35,-23.23,43.1387922872,131.32,60.056,22.5022,64.1332374112,11.926,-3.3378,12.3842797465,48.13,25.84,54.6278546165,133.47,11.926,-3.3378,12.3842797465,11.926,-3.3378,12.3842797465,0.0,0.0,0.0,133.95
2019-09-15 15:00:00,47.2946,-26.3848,54.156595722,12.0146,-3.0048,12.3846451786,35.28,-23.38,42.3237852749,131.19,58.3446,22.2452,62.4415028022,12.0146,-3.0048,12.3846451786,46.33,25.25,52.7639213857,133.37,12.0146,-3.0048,12.3846451786,12.0146,-3.0048,12.3846451786,0.0,0.0,0.0,133.86
2019-09-15 15:30:00,46.9474,-26.9526,54.1341021309,10.2374,-2.8026,10.6140908947,36.71,-24.15,43.9413996136,131.24,58.7674,21.4774,62.569049965,10.2374,-2.8026,10.6140908947,48.53,24.28,54.2648993365,133.37,10.2374,-2.8026,10.6140908947,10.2374,-2.8026,10.6140908947,0.0,0.0,0.0,133.92
2019-09-15 16:00:00,45.6338,-26.624,52.8325759209,11.1538,-2.7439999999999998,11.4863741207,34.48,-23.88,41.941921749,130.95,56.5638,21.646,60.5641212802,11.1538,-2.7439999999999998,11.4863741207,45.41,24.39,51.5455158088,133.04,11.1538,-2.7439999999999998,11.4863741207,11.1538,-2.7439999999999998,11.4863741207,0.0,0.0,0.0,133.59
2019-09-15 16:30:00,45.488,-26.9538,52.8740529791,10.328,-2.7438000000000002,10.6862539012,35.16,-24.21,42.6889880414,130.8,56.878,21.0962,60.6642937686,10.328,-2.7438000000000002,10.6862539012,46.55,23.84,52.2995994249,132.84,10.328,-2.7438000000000002,10.6862539012,10.328,-2.7438000000000002,10.6862539012,0.0,0.0,0.0,133.43
2019-09-15 17:00:00,46.5858,-26.7882,53.7386678369,8.8758,-2.2982,9.1685085417,37.71,-24.49,44.9644770903,130.41,59.0158,20.9618,62.6279626755,8.8758,-2.2982,9.1685085417,50.14,23.26,55.272481399,132.47,8.8758,-2.2982,9.1685085417,8.8758,-2.2982,9.1685085417,0.0,0.0,0.0,133.0
2019-09-15 17:30:00,46.9618,-27.0172,54.1787758728,8.4518,-2.2772,8.7532030183,38.51,-24.74,45.772127982,130.33,59.7718,20.6628,63.2425440592,8.4518,-2.2772,8.7532030183,51.32,22.94,56.2137527657,132.29,8.4518,-2.2772,8.7532030183,8.4518,-2.2772,8.7532030183,0.0,0.0,0.0,132.92
2019-09-15 18:00:00,48.014,-27.0314,55.1002793274,8.924,-2.0414,9.1545120001,39.09,-24.99,46.3953467494,130.27,61.194,20.5186,64.5423781864,8.924,-2.0414,9.1545120001,52.27,22.56,56.9307166651,132.33,8.924,-2.0414,9.1545120001,8.924,-2.0414,9.1545120001,0.0,0.0,0.0,132.87
2019-09-15 18:30:00,49.321,-26.999200000000002,56.2273762649,8.421,-1.8592,8.6237964749,40.9,-25.14,48.0086408889,130.07,63.011,20.3808,66.2250944102,8.421,-1.8592,8.6237964749,54.59,22.24,58.9464646947,131.96,8.421,-1.8592,8.6237964749,8.421,-1.8592,8.6237964749,0.0,0.0,0.0,132.66
2019-09-15 19:00:00,50.3662,-27.1618,57.2233997739,8.0362,-2.2318,8.3403502133,42.33,-24.93,49.1256938882,130.16,64.5862,20.4782,67.7549548423,8.0362,-2.2318,8.3403502133,56.55,22.71,60.939696422,132.06,8.0362,-2.2318,8.3403502133,8.0362,-2.2318,8.3403502133,0.0,0.0,0.0,132.7
2019-09-15 19:30:00,50.8152,-27.1372,57.6073968764,7.2352,-2.1872,7.5585688381,43.58,-24.95,50.2167193273,129.96,65.5252,20.5928,68.6848982447,7.2352,-2.1872,7.5585688381,58.29,22.78,62.5831646691,131.82,7.2352,-2.1872,7.5585688381,7.2352,-2.1872,7.5585688381,0.0,0.0,0.0,132.48
2019-09-15 20:00:00,52.2456,-26.6076,58.6307692012,6.9856,-2.5776,7.4459807359,45.26,-24.03,51.243619115,129.69,67.3356,21.6124,70.7190134343,6.9856,-2.5776,7.4459807359,60.35,24.19,65.0175253297,131.63,6.9856,-2.5776,7.4459807359,6.9856,-2.5776,7.4459807359,0.0,0.0,0.0,132.12
2019-09-15 20:30:00,51.3526,-27.0412,58.0371951786,6.4226,-2.8312,7.0189375407,44.93,-24.21,51.0375254102,129.69,66.4426,21.0488,69.696994743,6.4226,-2.8312,7.0189375407,60.02,23.88,64.5960896649,131.58,6.4226,-2.8312,7.0189375407,6.4226,-2.8312,7.0189375407,0.0,0.0,0.0,132.12
2019-09-15 21:00:00,49.724,-22.7786,54.6931512528,6.404,-2.8286,7.000870943,43.32,-19.95,47.6930277923,129.82,64.084,18.7214,66.7626383089,6.404,-2.8286,7.000870943,57.68,21.55,61.574222691,131.29,6.404,-2.8286,7.000870943,6.404,-2.8286,7.000870943,0.0,0.0,0.0,132.02
2019-09-15 21:30:00,48.9392,-5.2286,49.2177158613,6.4292,-2.7086,6.9764694939,42.51,-2.52,42.5846275081,130.71,61.7492,12.9014,63.0825635386,6.4292,-2.7086,6.9764694939,55.32,15.61,57.4802096378,133.37,6.4292,-2.7086,6.9764694939,6.4292,-2.7086,6.9764694939,0.0,0.0,0.0,131.88
2019-09-15 22:00:00,47.5688,-5.768,47.9172261034,6.4188,-2.958,7.0675849793,41.15,-2.81,41.2458313045,130.99,59.9088,12.282,61.1548186281,6.4188,-2.958,7.0675849793,53.49,15.24,55.6186812141,134.11,6.4188,-2.958,7.0675849793,6.4188,-2.958,7.0675849793,0.0,0.0,0.0,132.2
2019-09-15 22:30:00,44.5016,-6.1874,44.9296819633,6.4316,-2.8374,7.029674055,38.07,-3.35,38.2171087342,131.68,56.1016,11.842600000000001,57.3379167508,6.4316,-2.8374,7.029674055,49.67,14.68,51.7939311117,134.91,6.4316,-2.8374,7.029674055,6.4316,-2.8374,7.029674055,0.0,0.0,0.0,132.94
2019-09-15 23:00:00,42.881,-6.5768,43.3824210855,6.441,-2.9068,7.0665385614,36.44,-3.67,36.6243429975,132.09,53.941,11.4232,55.137292092,6.441,-2.9068,7.0665385614,47.5,14.33,49.61450292,135.4,6.441,-2.9068,7.0665385614,6.441,-2.9068,7.0665385614,0.0,0.0,0.0,133.39
2019-09-15 23:30:00,39.9058,-8.1768,40.734910480799996,6.4458,-2.7768,7.0184724748,33.46,-5.4,33.8929432183,132.66,50.1558,8.9132,50.9416274561,6.4458,-2.7768,7.0184724748,43.71,11.69,45.2462175215,135.06,6.4458,-2.7768,7.0184724748,6.4458,-2.7768,7.0184724748,0.0,0.0,0.0,134.01
2019-09-16 00:00:00,39.096,-19.1642,43.5403695166,6.456,-1.9342000000000001,6.7395152378,32.64,-17.23,36.9085694656,131.19,47.136,-19.5042,51.0119232498,6.456,-1.9342000000000001,6.7395152378,40.68,-17.57,44.312157474,134.52,6.456,-1.9342000000000001,6.7395152378,6.456,-1.9342000000000001,6.7395152378,0.0,0.0,0.0,132.51
2019-09-16 00:30:00,37.9852,-19.535,42.7140684557,6.4652,-2.255,6.8471772315,31.52,-17.28,35.9459149278,130.68,45.7252,-20.015,49.9138672118,6.4652,-2.255,6.8471772315,39.26,-17.76,43.0901984215,133.84,6.4652,-2.255,6.8471772315,6.4652,-2.255,6.8471772315,0.0,0.0,0.0,132.03
2019-09-16 01:00:00,37.0172,-19.4058,41.7954323997,6.4672,-2.5858,6.9649865384,30.55,-16.82,34.8742727523,130.75,44.4872,-19.9458,48.7539321643,6.4672,-2.5858,6.9649865384,38.02,-17.36,41.7958131874,133.95,6.4672,-2.5858,6.9649865384,6.4672,-2.5858,6.9649865384,0.0,0.0,0.0,132.12
2019-09-16 01:30:00,37.0534,-19.303,41.7799025916,6.4834,-2.543,6.9642892358,30.57,-16.76,34.8629100908,130.59,44.4634,-19.853,48.6943071473,6.4834,-2.543,6.9642892358,37.98,-17.31,41.7386691211,133.88,6.4834,-2.543,6.9642892358,6.4834,-2.543,6.9642892358,0.0,0.0,0.0,131.96
2019-09-16 02:00:00,37.0,-19.4224,41.7879123882,6.45,-2.7923999999999998,7.028513197,30.55,-16.63,34.7830332202,130.77,44.41,-19.9224,48.6739162361,6.45,-2.7923999999999998,7.028513197,37.96,-17.13,41.6461102625,134.01,6.45,-2.7923999999999998,7.028513197,6.45,-2.7923999999999998,7.028513197,0.0,0.0,0.0,132.13
2019-09-16 02:30:00,36.7852,-19.3262,41.5530136751,6.4352,-2.7662,7.0045457726,30.35,-16.56,34.5739222536,130.77,44.1652,-19.8262,48.411187730500004,6.4352,-2.7662,7.0045457726,37.73,-17.06,41.4076864845,134.07,6.4352,-2.7662,7.0045457726,6.4352,-2.7662,7.0045457726,0.0,0.0,0.0,132.13
2019-09-16 03:00:00,35.7022,-20.2168,41.028844574,6.4022,-2.9968,7.0688736783,29.3,-17.22,33.9855616402,131.1,42.9422,-20.7868,47.7087370937,6.4022,-2.9968,7.0688736783,36.54,-17.79,40.6405671712,134.33,6.4022,-2.9968,7.0688736783,6.4022,-2.9968,7.0688736783,0.0,0.0,0.0,132.47
2019-09-16 03:30:00,35.2422,-20.3226,40.6819460154,6.4122,-2.9126000000000003,7.0426946263,28.83,-17.41,33.6790290834,131.21,42.4122,-20.9426,47.301027511,6.4122,-2.9126000000000003,7.0426946263,36.0,-18.03,40.2626489442,134.4,6.4122,-2.9126000000000003,7.0426946263,6.4122,-2.9126000000000003,7.0426946263,0.0,0.0,0.0,132.57
2019-09-16 04:00:00,34.597,-20.1224,40.0232856068,6.417,-2.1424,6.7651878584,28.18,-17.98,33.4274258656,131.18,41.657,-20.8124,46.566743957,6.417,-2.1424,6.7651878584,35.24,-18.67,39.8801517048,134.32,6.417,-2.1424,6.7651878584,6.417,-2.1424,6.7651878584,0.0,0.0,0.0,132.57
2019-09-16 04:30:00,35.2652,-20.078,40.5802958964,6.4252,-2.498,6.8937072059,28.84,-17.58,33.7757605392,131.13,42.4652,-20.648,47.2189910422,6.4252,-2.498,6.8937072059,36.04,-18.15,40.352250247,134.28,6.4252,-2.498,6.8937072059,6.4252,-2.498,6.8937072059,0.0,0.0,0.0,132.49
2019-09-16 05:00:00,35.384,-20.1776,40.7328245738,6.434,-2.4976000000000003,6.9017651192,28.95,-17.68,33.9217467121,131.13,42.664,-20.7576,47.4457042709,6.434,-2.4976000000000003,6.9017651192,36.23,-18.26,40.571424673,134.28,6.434,-2.4976000000000003,6.9017651192,6.434,-2.4976000000000003,6.9017651192,0.0,0.0,0.0,132.49
2019-09-16 05:30:00,34.9952,-20.3678,40.4908792184,6.4452,-2.8178,7.0342447981,28.55,-17.55,33.5127587644,131.79,42.2552,-20.8578,47.1227094709,6.4452,-2.8178,7.0342447981,35.81,-18.04,40.0973527805,134.81,6.4452,-2.8178,7.0342447981,6.4452,-2.8178,7.0342447981,0.0,0.0,0.0,133.05
2019-09-16 06:00:00,36.1414,-19.1132,40.8841681853,6.4414,-2.3332,6.8509456428,29.7,-16.78,34.1124376145,131.48,43.6814,-19.4432,47.8132066714,6.4414,-2.3332,6.8509456428,37.24,-17.11,40.9825536052,134.63,6.4414,-2.3332,6.8509456428,6.4414,-2.3332,6.8509456428,0.0,0.0,0.0,132.73
2019-09-16 06:30:00,39.9396,-18.6442,44.0769536357,6.4396,-2.5742000000000003,6.9350525449,33.5,-16.07,37.155011775,131.39,48.2796,-18.7142,51.7797359765,6.4396,-2.5742000000000003,6.9350525449,41.84,-16.14,44.8451245957,134.38,6.4396,-2.5742000000000003,6.9350525449,6.4396,-2.5742000000000003,6.9350525449,0.0,0.0,0.0,132.6
2019-09-16 07:00:00,43.5786,-17.4454,46.9407750162,6.3986,-2.4654,6.8571334477,37.18,-14.98,40.0843211243,130.5,52.6986,-17.2354,55.4454818278,6.3986,-2.4654,6.8571334477,46.3,-14.77,48.5987952526,133.47,6.3986,-2.4654,6.8571334477,6.3986,-2.4654,6.8571334477,0.0,0.0,0.0,131.66
2019-09-16 07:30:00,48.3788,-14.6056,50.5354513268,6.4388,-2.7156000000000002,6.988034688,41.94,-11.89,43.5928400084,130.09,59.0188,-9.1056,59.7170888842,6.4388,-2.7156000000000002,6.988034688,52.58,-6.39,52.966862282,132.65,6.4388,-2.7156000000000002,6.988034688,6.4388,-2.7156000000000002,6.988034688,0.0,0.0,0.0,131.2
2019-09-16 08:00:00,50.4538,-11.8424,51.8249782653,6.5638000000000005,-3.0124,7.222051246,43.89,-8.83,44.769420367,130.87,62.8438,5.7076,63.1024555481,6.5638000000000005,-3.0124,7.222051246,56.28,8.72,56.9515302692,131.99,6.5638000000000005,-3.0124,7.222051246,6.5638000000000005,-3.0124,7.222051246,0.0,0.0,0.0,132.22
2019-09-16 08:30:00,50.4336,-11.2498,51.6730685077,8.7036,-2.3698,9.0204548112,41.73,-8.88,42.6643563177,130.31,61.7236,5.9502,62.0097385658,8.7036,-2.3698,9.0204548112,53.02,8.32,53.6688252154,131.61,8.7036,-2.3698,9.0204548112,8.7036,-2.3698,9.0204548112,0.0,0.0,0.0,131.71
2019-09-16 09:00:00,50.2046,-11.0912,51.4151395855,10.2546,-2.3812,10.5274372285,39.95,-8.71,40.8884653662,130.81,60.6746,6.1188,60.9823482542,10.2546,-2.3812,10.5274372285,50.42,8.5,51.1314619388,131.99,10.2546,-2.3812,10.5274372285,10.2546,-2.3812,10.5274372285,0.0,0.0,0.0,132.24
2019-09-16 09:30:00,51.4002,-9.678,52.3033865447,10.6702,-2.338,10.9233425306,40.73,-7.34,41.3860906586,130.36,61.8402,7.682,62.3155154038,10.6702,-2.338,10.9233425306,51.17,10.02,52.141819109,131.91,10.6702,-2.338,10.9233425306,10.6702,-2.338,10.9233425306,0.0,0.0,0.0,131.77
2019-09-16 10:00:00,52.7482,-8.531600000000001,53.4337047359,10.5182,-2.4016,10.7888930758,42.23,-6.13,42.6725883911,130.83,63.4582,9.0884,64.1057108361,10.5182,-2.4016,10.7888930758,52.94,11.49,54.1725363999,132.83,10.5182,-2.4016,10.7888930758,10.5182,-2.4016,10.7888930758,0.0,0.0,0.0,132.25
2019-09-16 10:30:00,52.35,-8.2092,52.989748675,9.29,-2.4792,9.6151200013,43.06,-5.73,43.4395729721,130.97,63.34,9.4908,64.0470989557,9.29,-2.4792,9.6151200013,54.05,11.97,55.3595827296,132.7,9.29,-2.4792,9.6151200013,9.29,-2.4792,9.6151200013,0.0,0.0,0.0,132.38
2019-09-16 11:00:00,52.7644,-8.1028,53.3829305602,8.6644,-2.5228,9.0242089515,44.1,-5.58,44.4516186432,130.87,64.3244,9.9172,65.0844012894,8.6644,-2.5228,9.0242089515,55.66,12.44,57.0332289109,132.46,8.6644,-2.5228,9.0242089515,8.6644,-2.5228,9.0242089515,0.0,0.0,0.0,132.22
2019-09-16 11:30:00,52.6088,-7.5426,53.1467463934,8.7888,-1.9526,9.003091258,43.82,-5.59,44.1751117712,130.77,64.4488,10.6474,65.322392395,8.7888,-1.9526,9.003091258,55.66,12.6,57.0683414863,132.38,8.7888,-1.9526,9.003091258,8.7888,-1.9526,9.003091258,0.0,0.0,0.0,132.1
2019-09-16 12:00:00,52.3042,-7.1528,52.7910208793,8.9042,-1.7728000000000002,9.0789645599,43.4,-5.38,43.7321895176,130.61,64.0942,11.0272,65.0358794319,8.9042,-1.7728000000000002,9.0789645599,55.19,12.8,56.6548859323,132.26,8.9042,-1.7728000000000002,9.0789645599,8.9042,-1.7728000000000002,9.0789645599,0.0,0.0,0.0,131.94
2019-09-16 12:30:00,52.508,-7.2074,53.0003460249,8.878,-1.8874,9.0764069301,43.63,-5.32,43.9531489202,130.85,64.328,11.0826,65.2756892477,8.878,-1.8874,9.0764069301,55.45,12.97,56.9466715445,132.38,8.878,-1.8874,9.0764069301,8.878,-1.8874,9.0764069301,0.0,0.0,0.0,132.17
2019-09-16 13:00:00,52.016,-8.0982,52.642616759,9.696,-2.0082,9.9017818215,42.32,-6.09,42.7559411076,130.96,63.226,9.9818,64.0090884737,9.696,-2.0082,9.9017818215,53.53,11.99,54.856366996,132.45,9.696,-2.0082,9.9017818215,9.696,-2.0082,9.9017818215,0.0,0.0,0.0,132.3
2019-09-16 13:30:00,51.6352,-8.142,52.2731866547,11.1552,-2.212,11.37239777,40.48,-5.93,40.9120434591,130.96,61.8152,9.978,62.615329074,11.1552,-2.212,11.37239777,50.66,12.19,52.1059660692,132.5,11.1552,-2.212,11.37239777,11.1552,-2.212,11.37239777,0.0,0.0,0.0,132.3
2019-09-16 14:00:00,51.141,-8.261800000000001,51.8040463694,11.491,-2.2418,11.7076363216,39.65,-6.02,40.104400008,130.82,60.831,9.7582,61.6087090292,11.491,-2.2418,11.7076363216,49.34,12.0,50.7782985142,132.39,11.491,-2.2418,11.7076363216,11.491,-2.2418,11.7076363216,0.0,0.0,0.0,132.14
2019-09-16 14:30:00,51.7244,-8.0684,52.349905768,10.4444,-2.2284,10.6794783543,41.28,-5.84,41.6910541963,130.7,62.2444,10.0316,63.04758782,10.4444,-2.2284,10.6794783543,51.8,12.26,53.2310773891,132.28,10.4444,-2.2284,10.6794783543,10.4444,-2.2284,10.6794783543,0.0,0.0,0.0,132.01
2019-09-16 15:00:00,51.5408,-8.251,52.1970599329,9.8608,-2.691,10.2213921576,41.68,-5.5600000000000005,42.0492092672,130.7,62.2208,9.839,62.9939193386,9.8608,-2.691,10.2213921576,52.36,12.53,53.838373861,132.36,9.8608,-2.691,10.2213921576,9.8608,-2.691,10.2213921576,0.0,0.0,0.0,132.01
2019-09-16 15:30:00,52.4402,-8.713,53.1591097089,10.6602,-2.253,10.895681394,41.78,-6.46,42.2764709975,130.88,62.8702,9.237,63.5451352744,10.6602,-2.253,10.895681394,52.21,11.49,53.4593696184,132.48,10.6602,-2.253,10.895681394,10.6602,-2.253,10.895681394,0.0,0.0,0.0,132.22
2019-09-16 16:00:00,55.6724,-8.8456,56.3707438404,9.6624,-2.2156000000000002,9.9131658475,46.01,-6.63,46.4852342147,131.0,67.5924,9.2344,68.2202805705,9.6624,-2.2156000000000002,9.9131658475,57.93,11.45,59.0507188779,132.58,9.6624,-2.2156000000000002,9.9131658475,9.6624,-2.2156000000000002,9.9131658475,0.0,0.0,0.0,132.31
2019-09-16 16:30:00,56.9598,-8.5956,57.6047146977,9.0898,-2.0656,9.3215431877,47.87,-6.53,48.3133294237,130.91,69.5198,9.5544,70.1732794688,9.0898,-2.0656,9.3215431877,60.43,11.62,61.5370563157,132.55,9.0898,-2.0656,9.3215431877,9.0898,-2.0656,9.3215431877,0.0,0.0,0.0,132.22
2019-09-16 17:00:00,57.793,-8.713799999999999,58.4462245097,8.083,-1.9638,8.3181367769,49.71,-6.75,50.1661898095,131.08,71.153,9.5062,71.7852160785,8.083,-1.9638,8.3181367769,63.07,11.47,64.1044912623,132.75,8.083,-1.9638,8.3181367769,8.083,-1.9638,8.3181367769,0.0,0.0,0.0,132.37
2019-09-16 17:30:00,59.032,-8.8302,59.6887716077,7.962,-2.3002000000000002,8.2876030334,51.07,-6.53,51.4857825035,130.96,72.682,9.3498,73.2809107752,7.962,-2.3002000000000002,8.2876030334,64.72,11.65,65.7601771591,132.69,7.962,-2.3002000000000002,8.2876030334,7.962,-2.3002000000000002,8.2876030334,0.0,0.0,0.0,132.22
2019-09-16 18:00:00,59.2246,-9.2398,59.9410305984,7.8946000000000005,-2.3198,8.2283765835,51.33,-6.92,51.7943558701,131.08,72.4746,8.5002,72.9713714082,7.8946000000000005,-2.3198,8.2283765835,64.58,10.82,65.4801405008,132.76,7.8946000000000005,-2.3198,8.2283765835,7.8946000000000005,-2.3198,8.2283765835,0.0,0.0,0.0,132.36
2019-09-16 18:30:00,60.38,-8.9466,61.0392173243,7.07,-2.1566,7.391604938,53.31,-6.79,53.7406754703,130.78,74.26,8.7834,74.777641816,7.07,-2.1566,7.391604938,67.19,10.94,68.0748095848,132.53,7.07,-2.1566,7.391604938,7.07,-2.1566,7.391604938,0.0,0.0,0.0,132.02
2019-09-16 19:00:00,60.6252,-9.1186,61.3071263476,6.6251999999999995,-2.2386,6.9931827518,54.0,-6.88,54.4365171553,130.82,74.8152,8.6314,75.3114547529,6.6251999999999995,-2.2386,6.9931827518,68.19,10.87,69.0509449609,132.5,6.6251999999999995,-2.2386,6.9931827518,6.6251999999999995,-2.2386,6.9931827518,0.0,0.0,0.0,132.07
2019-09-16 19:30:00,59.5716,-9.7926,60.3711068419,6.4416,-1.8026,6.6890640093,53.13,-7.99,53.7274324717,130.44,73.6916,7.5674,74.0791296744,6.4416,-1.8026,6.6890640093,67.25,9.37,67.8996273922,131.84,6.4416,-1.8026,6.6890640093,6.4416,-1.8026,6.6890640093,0.0,0.0,0.0,131.73
2019-09-16 20:00:00,60.5588,-10.4714,61.4574525619,6.3888,-1.7714,6.6298283085000005,54.17,-8.7,54.8641859504,129.95,74.9788,6.5686,75.2659747522,6.3888,-1.7714,6.6298283085000005,68.59,8.34,69.0951785583,131.18,6.3888,-1.7714,6.6298283085000005,6.3888,-1.7714,6.6298283085000005,0.0,0.0,0.0,131.27
2019-09-16 20:30:00,58.498,-11.037,59.530087964,6.388,-1.847,6.6496581115,52.11,-9.19,52.9141587857,130.17,72.428,5.893,72.6673422729,6.388,-1.847,6.6496581115,66.04,7.74,66.4920235818,131.31,6.388,-1.847,6.6496581115,6.388,-1.847,6.6496581115,0.0,0.0,0.0,131.53
2019-09-16 21:00:00,58.5756,-11.5296,59.69951919,6.4356,-2.3196,6.8408692079,52.14,-9.21,52.9471783951,130.21,72.5056,5.5304,72.7162110916,6.4356,-2.3196,6.8408692079,66.07,7.85,66.5347082356,131.43,6.4356,-2.3196,6.8408692079,6.4356,-2.3196,6.8408692079,0.0,0.0,0.0,131.58
2019-09-16 21:30:00,56.4148,-12.8008,57.8488559928,6.4848,-2.4108,6.9184237858,49.93,-10.39,50.9995784296,130.92,69.7248,4.1792,69.8499352017,6.4848,-2.4108,6.9184237858,63.24,6.59,63.5824323221,132.05,6.4848,-2.4108,6.9184237858,6.4848,-2.4108,6.9184237858,0.0,0.0,0.0,132.33
2019-09-16 22:00:00,53.5602,-13.4208,55.2160565115,6.4302,-2.4708,6.8885647765,47.13,-10.95,48.3853221546,131.16,66.2002,3.4792,66.2915629072,6.4302,-2.4708,6.8885647765,59.77,5.95,60.0654259953,132.26,6.4302,-2.4708,6.8885647765,6.4302,-2.4708,6.8885647765,0.0,0.0,0.0,132.65
2019-09-16 22:30:00,51.5674,-14.312,53.5166337391,6.4474,-2.132,6.7907577456,45.12,-12.18,46.7350703434,131.06,63.8574,2.328,63.8998209603,6.4474,-2.132,6.7907577456,57.41,4.46,57.5829809927,131.97,6.4474,-2.132,6.7907577456,6.4474,-2.132,6.7907577456,0.0,0.0,0.0,132.53
2019-09-16 23:00:00,47.0892,-14.9002,49.3903706878,6.4192,-2.1402,6.7665785062,40.67,-12.76,42.6247170079,131.8,58.3392,1.5098,58.3587333026,6.4192,-2.1402,6.7665785062,51.92,3.65,52.0481402165,132.68,6.4192,-2.1402,6.7665785062,6.4192,-2.1402,6.7665785062,0.0,0.0,0.0,133.35
2019-09-16 23:30:00,41.139,-15.2142,43.8621613995,6.439,-2.1242,6.7803352896,34.7,-13.09,37.0868993042,131.2,51.059,0.6658000000000001,51.0633407705,6.439,-2.1242,6.7803352896,44.62,2.79,44.7071414877,132.1,6.439,-2.1242,6.7803352896,6.439,-2.1242,6.7803352896,0.0,0.0,0.0,132.83
2019-09-17 00:00:00,37.5174,-15.389,40.5509139695,6.4574,-1.729,6.6848676696,31.06,-13.66,33.9310948836,130.88,46.5874,0.151,46.5876447114,6.4574,-1.729,6.6848676696,40.13,1.88,40.1740127446,131.67,6.4574,-1.729,6.6848676696,6.4574,-1.729,6.6848676696,0.0,0.0,0.0,132.56
2019-09-17 00:30:00,36.2194,-15.9388,39.5713315647,6.4494,-2.0288,6.7609755065,29.77,-13.91,32.8594126545,131.71,44.9694,-0.25880000000000003,44.970144694,6.4494,-2.0288,6.7609755065,38.52,1.77,38.5606444448,132.48,6.4494,-2.0288,6.7609755065,6.4494,-2.0288,6.7609755065,0.0,0.0,0.0,133.41
2019-09-17 01:00:00,34.9888,-16.4532,38.6642459603,6.4388,-1.8432,6.6974272434,28.55,-14.61,32.071086667,132.08,43.4988,-0.8132,43.5064006289,6.4388,-1.8432,6.6974272434,37.06,1.03,37.0743105128,132.78,6.4388,-1.8432,6.6974272434,6.4388,-1.8432,6.6974272434,0.0,0.0,0.0,133.81
2019-09-17 01:30:00,34.7306,-16.986,38.6618516416,6.4606,-1.6059999999999999,6.6572207685,28.27,-15.38,32.1828727742,130.64,43.1906,-1.666,43.2227195391,6.4606,-1.6059999999999999,6.6572207685,36.73,-0.06,36.7300490062,131.42,6.4606,-1.6059999999999999,6.6572207685,6.4606,-1.6059999999999999,6.6572207685,0.0,0.0,0.0,132.35
2019-09-17 02:00:00,34.0316,-17.4504,38.2448200247,6.4316,-1.8404,6.6897347272,27.6,-15.61,31.7085493203,130.89,42.3416,-1.8704,42.3828914389,6.4316,-1.8404,6.6897347272,35.91,-0.03,35.9100125313,131.65,6.4316,-1.8404,6.6897347272,6.4316,-1.8404,6.6897347272,0.0,0.0,0.0,132.61
2019-09-17 02:30:00,34.3176,-17.316,38.4388023455,6.4376,-1.796,6.6834354759,27.88,-15.52,31.9086947398,130.74,42.7676,-1.776,42.8044598817,6.4376,-1.796,6.6834354759,36.33,0.02,36.3300055051,131.54,6.4376,-1.796,6.6834354759,6.4376,-1.796,6.6834354759,0.0,0.0,0.0,132.44
2019-09-17 03:00:00,33.9748,-17.2548,38.1053166642,6.4148,-1.8448,6.6747993288,27.56,-15.41,31.5756504288,130.82,42.4648,-1.5948,42.4947364515,6.4148,-1.8448,6.6747993288,36.05,0.25,36.0508668412,131.67,6.4148,-1.8448,6.6747993288,6.4148,-1.8448,6.6747993288,0.0,0.0,0.0,132.52
2019-09-17 03:30:00,33.7144,-17.2356,37.8645833824,6.3944,-1.9156,6.6751685162,27.32,-15.32,31.322273225300002,130.86,42.1544,-1.4856,42.18056954,6.3944,-1.9156,6.6751685162,35.76,0.43,35.7625851974,131.71,6.3944,-1.9156,6.6751685162,6.3944,-1.9156,6.6751685162,0.0,0.0,0.0,132.57
2019-09-17 04:00:00,33.2656,-17.4614,37.5699432169,6.3856,-2.0514,6.7070208975,26.88,-15.41,30.9839071132,131.02,41.6256,-1.7314,41.6615928803,6.3856,-2.0514,6.7070208975,35.24,0.32,35.2414528645,131.84,6.3856,-2.0514,6.7070208975,6.3856,-2.0514,6.7070208975,0.0,0.0,0.0,132.73
2019-09-17 04:30:00,33.1588,-17.5268,37.5059293403,6.3888,-2.0968,6.7240862338,26.77,-15.43,30.8985080546,130.89,41.5188,-1.8068,41.5580952364,6.3888,-2.0968,6.7240862338,35.13,0.29,35.1311969622,131.72,6.3888,-2.0968,6.7240862338,6.3888,-2.0968,6.7240862338,0.0,0.0,0.0,132.61
2019-09-17 05:00:00,33.776,-17.379,37.984836672,6.396,-2.359,6.8171619461,27.38,-15.02,31.2292298976,130.73,42.296,-1.5590000000000002,42.3247220546,6.396,-2.359,6.8171619461,35.9,0.8,35.9089125427,131.6,6.396,-2.359,6.8171619461,6.396,-2.359,6.8171619461,0.0,0.0,0.0,132.42
2019-09-17 05:30:00,35.1128,-17.236,39.1150664046,6.4228,-2.466,6.8799357439,28.69,-14.77,32.2687000048,130.62,43.9728,-1.366,43.9940120453,6.4228,-2.466,6.8799357439,37.55,1.1,37.5661083957,131.49,6.4228,-2.466,6.8799357439,6.4228,-2.466,6.8799357439,0.0,0.0,0.0,132.22
2019-09-17 06:00:00,37.0742,-17.0138,40.7917356346,6.4342,-2.5238,6.9114756803,30.64,-14.49,33.8935052776,130.97,46.4142,-0.8938,46.4228051725,6.4342,-2.5238,6.9114756803,39.98,1.63,40.0132140674,131.9,6.4342,-2.5238,6.9114756803,6.4342,-2.5238,6.9114756803,0.0,0.0,0.0,132.52
2019-09-17 06:30:00,42.8592,-16.3458,45.8704284074,6.3992,-2.6858,6.9399771095,36.46,-13.66,38.9349097854,131.37,53.5492,0.2642,53.5498517484,6.3992,-2.6858,6.9399771095,47.15,2.95,47.2421951226,132.15,6.3992,-2.6858,6.9399771095,6.3992,-2.6858,6.9399771095,0.0,0.0,0.0,132.82
2019-09-17 07:00:00,47.204,-14.8824,49.4944789422,6.444,-2.6324,6.9609385689,40.76,-12.25,42.5610162003,131.56,58.864,2.1476,58.9031635972,6.444,-2.6324,6.9609385689,52.42,4.78,52.6374847423,132.48,6.444,-2.6324,6.9609385689,6.444,-2.6324,6.9609385689,0.0,0.0,0.0,132.99
2019-09-17 07:30:00,51.1666,-13.9698,53.0393841178,6.5366,-2.3598,6.9495176523,44.63,-11.61,46.1153878873,131.34,63.8166,3.2302,63.8982990979,6.5366,-2.3598,6.9495176523,57.28,5.59,57.5521198567,132.18,6.5366,-2.3598,6.9495176523,6.5366,-2.3598,6.9495176523,0.0,0.0,0.0,132.74
2019-09-17 08:00:00,54.1764,-13.0892,55.7351726794,6.9064,-2.3292,7.2885892737,47.27,-10.76,48.4791759418,131.1,67.2564,4.3408,67.3963343632,6.9064,-2.3292,7.2885892737,60.35,6.67,60.71747195,131.85,6.9064,-2.3292,7.2885892737,6.9064,-2.3292,7.2885892737,0.0,0.0,0.0,132.47
2019-09-17 08:30:00,56.0428,-11.886,57.2893744759,8.1128,-2.686,8.5458832101,47.93,-9.2,48.8049679848,130.04,68.7928,5.484,69.0110396085,8.1128,-2.686,8.5458832101,60.68,8.17,61.2275371055,132.62,8.1128,-2.686,8.5458832101,8.1128,-2.686,8.5458832101,0.0,0.0,0.0,131.39
2019-09-17 09:00:00,56.4682,-11.693,57.6661413677,8.6882,-3.063,9.2123172025,47.78,-8.63,48.5531183345,130.16,69.0282,5.677,69.2612498028,8.6882,-3.063,9.2123172025,60.34,8.74,60.9696908308,134.23,8.6882,-3.063,9.2123172025,8.6882,-3.063,9.2123172025,0.0,0.0,0.0,131.52
2019-09-17 09:30:00,56.1812,-11.3278,57.3118337368,10.2812,-2.9478,10.6954475493,45.9,-8.38,46.658701225,129.98,67.9312,6.1022,68.2047269497,10.2812,-2.9478,10.6954475493,57.65,9.05,58.3560193982,134.03,10.2812,-2.9478,10.6954475493,10.2812,-2.9478,10.6954475493,0.0,0.0,0.0,131.36
2019-09-17 10:00:00,56.7346,-10.9708,57.785580293,11.9546,-3.0808,12.3451929835,44.78,-7.89,45.4697756757,129.76,67.6246,6.4392,67.9304778564,11.9546,-3.0808,12.3451929835,55.67,9.52,56.478131166,133.89,11.9546,-3.0808,12.3451929835,11.9546,-3.0808,12.3451929835,0.0,0.0,0.0,131.15
2019-09-17 10:30:00,56.8808,-10.5452,57.8500358831,13.6208,-3.0852,13.9658387389,43.26,-7.46,43.8985102253,129.76,66.9508,6.9248,67.3079674012,13.6208,-3.0852,13.9658387389,53.33,10.01,54.26130297,133.89,13.6208,-3.0852,13.9658387389,13.6208,-3.0852,13.9658387389,0.0,0.0,0.0,131.11
2019-09-17 11:00:00,56.0726,-10.3748,57.0243188982,14.0026,-2.8348,14.286668534,42.07,-7.54,42.7403380894,129.89,65.6526,7.0252,66.0273982662,14.0026,-2.8348,14.286668534,51.65,9.86,52.5827167423,134.01,14.0026,-2.8348,14.286668534,14.0026,-2.8348,14.286668534,0.0,0.0,0.0,131.31
2019-09-17 11:30:00,56.0754,-9.7676,56.9197373054,14.6254,-2.3076,14.8063278,41.45,-7.46,42.1159601576,129.75,65.3154,7.6324000000000005,65.7598282154,14.6254,-2.3076,14.8063278,50.69,9.94,51.6553937164,133.88,14.6254,-2.3076,14.8063278,14.6254,-2.3076,14.8063278,0.0,0.0,0.0,131.14
2019-09-17 12:00:00,55.3954,-9.934,56.2790786808,14.7854,-2.164,14.942923046,40.61,-7.77,41.346644362,129.9,64.3154,7.416,64.7415456501,14.7854,-2.164,14.942923046,49.53,9.58,50.4479662623,133.93,14.7854,-2.164,14.942923046,14.7854,-2.164,14.942923046,0.0,0.0,0.0,131.32
2019-09-17 12:30:00,55.4604,-9.5604,56.2783903139,15.3704,-1.9704000000000002,15.496182508,40.09,-7.59,40.8021592566,129.52,64.2504,7.7096,64.7112960179,15.3704,-1.9704000000000002,15.496182508,48.88,9.68,49.829276535,133.6,15.3704,-1.9704000000000002,15.496182508,15.3704,-1.9704000000000002,15.496182508,0.0,0.0,0.0,130.93
2019-09-17 13:00:00,54.686,-9.8428,55.5647307907,16.076,-2.3428,16.2458144714,38.61,-7.5,39.331693327400004,130.02,62.796,7.5472,63.2479078218,16.076,-2.3428,16.2458144714,46.72,9.89,47.7553190755,134.05,16.076,-2.3428,16.2458144714,16.076,-2.3428,16.2458144714,0.0,0.0,0.0,131.41
2019-09-17 13:30:00,54.7616,-9.463,55.573205806,15.9316,-2.193,16.081826002,38.83,-7.27,39.5047060488,129.76,62.8416,7.8469999999999995,63.3296305023,15.9316,-2.193,16.081826002,46.91,10.04,47.9723847646,133.89,15.9316,-2.193,16.081826002,15.9316,-2.193,16.081826002,0.0,0.0,0.0,131.18
2019-09-17 14:00:00,54.8052,-9.3276,55.5932915809,15.5852,-2.1476,15.7324710329,39.22,-7.18,39.8718045742,129.76,62.9952,7.9624,63.4964175115,15.5852,-2.1476,15.7324710329,47.41,10.11,48.475975493,133.85,15.5852,-2.1476,15.7324710329,15.5852,-2.1476,15.7324710329,0.0,0.0,0.0,131.18
2019-09-17 14:30:00,54.3986,-9.3006,55.1879410951,15.5686,-2.1506,15.7164368201,38.83,-7.15,39.4827987863,129.76,62.5286,8.0294,63.0420263183,15.5686,-2.1506,15.7164368201,46.96,10.18,48.0507440109,133.85,15.5686,-2.1506,15.7164368201,15.5686,-2.1506,15.7164368201,0.0,0.0,0.0,131.18
2019-09-17 15:00:00,53.0904,-9.2048,53.8824546137,15.3404,-2.1048,15.484122681,37.75,-7.1,38.4118796728,129.83,61.0204,8.1252,61.5589805894,15.3404,-2.1048,15.484122681,45.68,10.23,46.8114868382,133.95,15.3404,-2.1048,15.484122681,15.3404,-2.1048,15.484122681,0.0,0.0,0.0,131.26
2019-09-17 15:30:00,50.7652,-9.421,51.6319743186,14.5452,-2.341,14.7323835152,36.22,-7.08,36.9054846872,130.37,58.6252,7.969,59.1643392259,14.5452,-2.341,14.7323835152,44.08,10.31,45.2696642356,134.44,14.5452,-2.341,14.7323835152,14.5452,-2.341,14.7323835152,0.0,0.0,0.0,131.81
2019-09-17 16:00:00,51.9492,-9.6898,52.8451663322,13.7892,-2.2698,13.9747639937,38.16,-7.42,38.8746961403,130.41,60.6392,7.8002,61.1388231542,13.7892,-2.2698,13.9747639937,46.85,10.07,47.9200104341,134.39,13.7892,-2.2698,13.9747639937,13.7892,-2.2698,13.9747639937,0.0,0.0,0.0,131.81
2019-09-17 16:30:00,52.3156,-10.1114,53.2837912814,12.9556,-2.5514,13.204439152,39.36,-7.5600000000000005,40.0794610742,130.63,61.9656,7.6786,62.4395426098,12.9556,-2.5514,13.204439152,49.01,10.23,50.0662860616,134.61,12.9556,-2.5514,13.204439152,12.9556,-2.5514,13.204439152,0.0,0.0,0.0,132.03
2019-09-17 17:00:00,53.792,-10.452,54.7980252199,11.852,-2.352,12.0831207889,41.94,-8.1,42.7150278005,130.24,64.372,7.088,64.7610540989,11.852,-2.352,12.0831207889,52.52,9.44,53.3616341579,134.14,11.852,-2.352,12.0831207889,11.852,-2.352,12.0831207889,0.0,0.0,0.0,131.61
2019-09-17 17:30:00,54.181,-10.8462,55.2559572846,11.201,-2.1062,11.3973014104,42.98,-8.74,43.8596397614,130.08,65.541,6.5438,65.8668657174,11.201,-2.1062,11.3973014104,54.34,8.65,55.0241592394,133.91,11.201,-2.1062,11.3973014104,11.201,-2.1062,11.3973014104,0.0,0.0,0.0,131.46
2019-09-17 18:00:00,54.4386,-10.9004,55.5191848834,9.6986,-2.0004,9.9027492203,44.74,-8.9,45.6166373158,130.12,66.4686,6.3996,66.7759662313,9.6986,-2.0004,9.9027492203,56.77,8.4,57.3880902279,133.95,9.6986,-2.0004,9.9027492203,9.6986,-2.0004,9.9027492203,0.0,0.0,0.0,131.5
2019-09-17 18:30:00,55.35,-11.2276,56.4772653531,8.39,-2.0876,8.6458182817,46.96,-9.14,47.8412081787,130.28,67.96,5.8324,68.2098122689,8.39,-2.0876,8.6458182817,59.57,7.92,60.0941869069,134.15,8.39,-2.0876,8.6458182817,8.39,-2.0876,8.6458182817,0.0,0.0,0.0,131.65
2019-09-17 19:00:00,56.2902,-11.3074,57.414666338800004,7.4202,-2.0774,7.7055148303,48.87,-9.23,49.7339903889,130.21,69.6002,5.7426,69.8367044956,7.4202,-2.0774,7.7055148303,62.18,7.82,62.6698077227,134.11,7.4202,-2.0774,7.7055148303,7.4202,-2.0774,7.7055148303,0.0,0.0,0.0,131.57
2019-09-17 19:30:00,57.399,-11.342600000000001,58.5089717544,7.029,-2.0926,7.3338813571,50.37,-9.25,51.2122973513,130.15,71.159,5.6874,71.3859215795,7.029,-2.0926,7.3338813571,64.13,7.78,64.6001958201,134.07,7.029,-2.0926,7.3338813571,7.029,-2.0926,7.3338813571,0.0,0.0,0.0,131.51
2019-09-17 20:00:00,57.6818,-11.0618,58.7328993877,6.9818,-2.0718,7.2827114786,50.7,-8.99,51.4908739487,129.89,71.5718,5.9282,71.8168929325,6.9818,-2.0718,7.2827114786,64.59,8.0,65.083547076,133.77,6.9818,-2.0718,7.2827114786,6.9818,-2.0718,7.2827114786,0.0,0.0,0.0,131.23
2019-09-17 20:30:00,57.9004,-11.05,58.9453884554,7.0004,-2.27,7.3592458961,50.9,-8.78,51.6517027793,130.03,71.7704,5.97,72.0182700164,7.0004,-2.27,7.3592458961,64.77,8.24,65.2920400968,133.98,7.0004,-2.27,7.3592458961,7.0004,-2.27,7.3592458961,0.0,0.0,0.0,131.38
2019-09-17 21:00:00,56.3284,-11.549,57.5001569351,6.9984,-2.499,7.4311912612,49.33,-9.05,50.1532790553,130.3,69.7284,5.421,69.938809023,6.9984,-2.499,7.4311912612,62.73,7.92,63.227994591,134.25,6.9984,-2.499,7.4311912612,6.9984,-2.499,7.4311912612,0.0,0.0,0.0,131.67
2019-09-17 21:30:00,53.4812,-12.3006,54.877531958,6.5112,-3.2006,7.255312936,46.97,-9.1,47.8433997538,130.46,66.2712,4.6194,66.4320013683,6.5112,-3.2006,7.255312936,59.76,7.82,60.2694781793,134.39,6.5112,-3.2006,7.255312936,6.5112,-3.2006,7.255312936,0.0,0.0,0.0,131.86
2019-09-17 22:00:00,50.8194,-13.0886,52.477832142,6.4394,-3.5486,7.3524441052,44.38,-9.54,45.3937881213,130.56,62.9694,3.7014,63.0780920631,6.4394,-3.5486,7.3524441052,56.53,7.25,56.9930118523,134.47,6.4394,-3.5486,7.3524441052,6.4394,-3.5486,7.3524441052,0.0,0.0,0.0,132.0
2019-09-17 22:30:00,50.443,-13.5408,52.2288188038,6.463,-3.5907999999999998,7.3935251159,43.98,-9.95,45.0914947634,130.35,62.383,3.0792,62.4589478109,6.463,-3.5907999999999998,7.3935251159,55.92,6.67,56.316385715,134.21,6.463,-3.5907999999999998,7.3935251159,6.463,-3.5907999999999998,7.3935251159,0.0,0.0,0.0,131.85
2019-09-17 23:00:00,49.7238,-14.5016,51.7952960123,6.4738,-3.6616,7.4375668736,43.25,-10.84,44.5877572883,131.18,61.3438,2.1484,61.3814094087,6.4738,-3.6616,7.4375668736,54.87,5.8100000000000005,55.1767432892,135.11,6.4738,-3.6616,7.4375668736,6.4738,-3.6616,7.4375668736,0.0,0.0,0.0,132.74
2019-09-17 23:30:00,48.1276,-15.3128,50.5049277358,6.4876000000000005,-3.8128,7.5250513354,41.64,-11.5,43.1988379473,131.93,59.2876,1.2572,59.3009280332,6.4876000000000005,-3.8128,7.5250513354,52.8,5.07,53.0428590858,135.99,6.4876000000000005,-3.8128,7.5250513354,6.4876000000000005,-3.8128,7.5250513354,0.0,0.0,0.0,133.55
2019-09-18 00:00:00,45.2012,-15.8818,47.9101247408,6.5212,-3.5318,7.4161756101,38.68,-12.35,40.6037547525,132.29,55.6712,0.6982,55.6755780633,6.5212,-3.5318,7.4161756101,49.15,4.23,49.3316875852,134.09,6.5212,-3.5318,7.4161756101,6.5212,-3.5318,7.4161756101,0.0,0.0,0.0,133.96
2019-09-18 00:30:00,43.703,-16.3268,46.6531521683,6.503,-3.8268,7.5454229331,37.2,-12.5,39.2439804301,132.84,53.793,-0.016800000000000002,53.7930026234,6.503,-3.8268,7.5454229331,47.29,3.81,47.4432313402,133.79,6.503,-3.8268,7.5454229331,6.503,-3.8268,7.5454229331,0.0,0.0,0.0,134.57
2019-09-18 01:00:00,43.0576,-16.6156,46.1523030966,6.4876000000000005,-3.7356,7.4862314364,36.57,-12.88,38.7718880118,132.93,52.9976,-0.4456,52.9994732532,6.4876000000000005,-3.7356,7.4862314364,46.51,3.29,46.6262179466,133.86,6.4876000000000005,-3.7356,7.4862314364,6.4876000000000005,-3.7356,7.4862314364,0.0,0.0,0.0,134.69
2019-09-18 01:30:00,41.6796,-17.0824,45.0443941675,6.4496,-3.6524,7.4119744954,35.23,-13.43,37.7030210991,133.1,51.3396,-1.0524,51.3503853337,6.4496,-3.6524,7.4119744954,44.89,2.6,44.9652321244,133.95,6.4496,-3.6524,7.4119744954,6.4496,-3.6524,7.4119744954,0.0,0.0,0.0,134.89
2019-09-18 02:00:00,40.3882,-11.8636,42.0945567051,6.4582,-2.4636,6.9121394807000005,33.93,-9.4,35.2080232333,132.93,47.9982,-17.5636,51.1107351561,6.4582,-2.4636,6.9121394807000005,41.54,-15.1,44.1993393616,134.18,6.4582,-2.4636,6.9121394807000005,6.4582,-2.4636,6.9121394807000005,0.0,0.0,0.0,134.09
2019-09-18 02:30:00,40.8682,-4.7268,41.1406418214,6.4582,-2.0968,6.7900601971,34.41,-2.63,34.5103607631,132.24,46.2382,-38.1368,59.9365218667,6.4582,-2.0968,6.7900601971,39.78,-36.04,53.6780215731,134.18,6.4582,-2.0968,6.7900601971,6.4582,-2.0968,6.7900601971,0.0,0.0,0.0,132.57
2019-09-18 03:00:00,39.8612,-4.886,40.1595351248,6.4712,-1.786,6.7131382706,33.39,-3.1,33.5335965861,132.31,45.0512,-38.476,59.245364354,6.4712,-1.786,6.7131382706,38.58,-36.69,53.2407034138,134.18,6.4712,-1.786,6.7131382706,6.4712,-1.786,6.7131382706,0.0,0.0,0.0,132.66
2019-09-18 03:30:00,41.2402,-4.862,41.5258129365,6.4502,-2.732,7.0049199881,34.79,-2.13,34.8551430925,132.18,46.6402,-37.682,59.9603317206,6.4502,-2.732,7.0049199881,40.19,-34.95,53.2610420476,134.14,6.4502,-2.732,7.0049199881,6.4502,-2.732,7.0049199881,0.0,0.0,0.0,132.45
2019-09-18 04:00:00,40.2276,-4.7282,40.5045142793,6.4276,-2.2582,6.812746069,33.8,-2.47,33.8901298316,132.25,45.4776,-37.6482,59.0389622622,6.4276,-2.2582,6.812746069,39.05,-35.39,52.7006128997,134.14,6.4276,-2.2582,6.812746069,6.4276,-2.2582,6.812746069,0.0,0.0,0.0,132.54
2019-09-18 04:30:00,39.9002,-4.8438,40.1931382014,6.4302,-2.1138,6.7687238443,33.47,-2.73,33.5811524519,132.28,45.1102,-37.8338,58.8755175474,6.4302,-2.1138,6.7687238443,38.68,-35.72,52.6503637214,134.18,6.4302,-2.1138,6.7687238443,6.4302,-2.1138,6.7687238443,0.0,0.0,0.0,132.58
2019-09-18 05:00:00,41.6436,-3.874,41.8234060899,6.4536,-2.444,6.900875956,35.19,-1.43,35.2190431443,131.49,47.1836,-36.274,59.5155037361,6.4536,-2.444,6.900875956,40.73,-33.83,52.9471604527,133.7,6.4536,-2.444,6.900875956,6.4536,-2.444,6.900875956,0.0,0.0,0.0,131.76
2019-09-18 05:30:00,42.5814,-3.5806,42.7316782062,6.4414,-2.7606,7.008034412,36.14,-0.8200000000000001,36.1493015147,131.92,48.2914,-36.2106,60.3594803351,6.4414,-2.7606,7.008034412,41.85,-33.45,53.5754141375,134.12,6.4414,-2.7606,7.008034412,6.4414,-2.7606,7.008034412,0.0,0.0,0.0,132.15
2019-09-18 06:00:00,42.8414,-3.5602,42.9890751005,6.4314,-2.2402,6.8103892693,36.41,-1.32,36.4339196354,132.02,48.6714,-36.3002,60.7174579343,6.4314,-2.2402,6.8103892693,42.24,-34.06,54.2614153888,133.98,6.4314,-2.2402,6.8103892693,6.4314,-2.2402,6.8103892693,0.0,0.0,0.0,132.22
2019-09-18 06:30:00,46.6912,-3.1212,46.7954062583,6.3112,-2.1812,6.6774904627,40.38,-0.9400000000000001,40.3909395781,131.39,53.4112,-35.2812,64.0118688907,6.3112,-2.1812,6.6774904627,47.1,-33.1,57.5675255678,133.23,6.3112,-2.1812,6.6774904627,6.3112,-2.1812,6.6774904627,0.0,0.0,0.0,131.54
2019-09-18 07:00:00,48.3322,-2.5856,48.4013107694,5.7622,-1.8155999999999999,6.0414693742,42.57,-0.77,42.5769632548,130.91,55.6222,-34.3456,65.37162513050001,5.7622,-1.8155999999999999,6.0414693742,49.86,-32.53,59.5333561963,132.75,5.7622,-1.8155999999999999,6.0414693742,5.7622,-1.8155999999999999,6.0414693742,0.0,0.0,0.0,131.02
2019-09-18 07:30:00,51.9038,-11.9206,53.255095144,5.3138,-3.3606,6.2872969391,46.59,-8.56,47.3698395606,130.56,64.0538,1.1994,64.065028329,5.3138,-3.3606,6.2872969391,58.74,4.5600000000000005,58.9167310702,131.53,5.3138,-3.3606,6.2872969391,5.3138,-3.3606,6.2872969391,0.0,0.0,0.0,131.82
2019-09-18 08:00:00,53.642,-15.8332,55.9299060096,3.892,-3.5432,5.2632623191,49.75,-12.29,51.2455520021,130.56,68.042,16.7268,70.0678214464,3.892,-3.5432,5.2632623191,64.15,20.27,67.2762617868,131.15,3.892,-3.5432,5.2632623191,3.892,-3.5432,5.2632623191,0.0,0.0,0.0,132.45
2019-09-18 08:30:00,53.7574,-14.8228,55.7635495158,3.0674,-2.9828,4.2785556675,50.69,-11.84,52.0544109562,130.11,68.0474,17.6272,70.2934337374,3.0674,-2.9828,4.2785556675,64.98,20.61,68.1701730965,133.08,3.0674,-2.9828,4.2785556675,3.0674,-2.9828,4.2785556675,0.0,0.0,0.0,132.01
2019-09-18 09:00:00,53.9718,-14.008,55.7600148784,4.4218,-3.618,5.7133387122,49.55,-10.39,50.6276070934,129.73,67.5218,18.552,70.024068571,4.4218,-3.618,5.7133387122,63.1,22.17,66.8813793219,133.54,4.4218,-3.618,5.7133387122,4.4218,-3.618,5.7133387122,0.0,0.0,0.0,131.6
2019-09-18 09:30:00,53.915,-12.979800000000001,55.4554094119,5.865,-3.6798,6.9238105867,48.05,-9.3,48.9417255519,129.54,66.605,19.7502,69.4715511921,5.865,-3.6798,6.9238105867,60.74,23.43,65.1023233072,133.45,5.865,-3.6798,6.9238105867,5.865,-3.6798,6.9238105867,0.0,0.0,0.0,131.4
2019-09-18 10:00:00,52.9232,-24.681,58.3953496371,7.1332,-5.161,8.8044570099,45.79,-19.52,49.7770479237,130.76,64.9732,6.859,65.334237573,7.1332,-5.161,8.8044570099,57.84,12.02,59.0757649125,133.53,7.1332,-5.161,8.8044570099,7.1332,-5.161,8.8044570099,0.0,0.0,0.0,132.88
2019-09-18 10:30:00,53.2226,-26.3904,59.406214851,8.2226,-5.4804,9.8815957679,45.0,-20.91,49.6208434027,130.92,64.8626,4.8996,65.0473901008,8.2226,-5.4804,9.8815957679,56.64,10.38,57.5832788229,133.53,8.2226,-5.4804,9.8815957679,8.2226,-5.4804,9.8815957679,0.0,0.0,0.0,133.08
2019-09-18 11:00:00,52.6516,-26.5018,58.9451981573,9.1116,-4.4418,10.1366089892,43.54,-22.06,48.8095810267,130.52,63.7716,4.1182,63.9044328494,9.1116,-4.4418,10.1366089892,54.66,8.56,55.3262071716,132.93,9.1116,-4.4418,10.1366089892,9.1116,-4.4418,10.1366089892,0.0,0.0,0.0,132.76
2019-09-18 11:30:00,53.3202,-26.3918,59.4942924597,9.6702,-4.4118,10.6290520405,43.65,-21.98,48.871698354,130.14,64.4102,4.1382,64.5429977866,9.6702,-4.4118,10.6290520405,54.74,8.55,55.4037011399,132.59,9.6702,-4.4118,10.6290520405,9.6702,-4.4118,10.6290520405,0.0,0.0,0.0,132.38
2019-09-18 12:00:00,54.2666,-26.3762,60.3371179458,10.2266,-4.5962,11.2119758294,44.04,-21.78,49.1313545508,130.31,65.1866,4.3538,65.3318329301,10.2266,-4.5962,11.2119758294,54.96,8.95,55.683966274,132.79,10.2266,-4.5962,11.2119758294,10.2266,-4.5962,11.2119758294,0.0,0.0,0.0,132.56
2019-09-18 12:30:00,54.2746,-26.3724,60.3426523027,10.544599999999999,-4.4424,11.4421810386,43.73,-21.93,48.9207297574,130.14,65.0546,4.2076,65.1905275245,10.544599999999999,-4.4424,11.4421810386,54.51,8.65,55.192051964,132.59,10.544599999999999,-4.4424,11.4421810386,10.544599999999999,-4.4424,11.4421810386,0.0,0.0,0.0,132.39
2019-09-18 13:00:00,53.9718,-26.6816,60.2068349426,11.4218,-4.7316,12.3630721829,42.55,-21.95,47.8780220978,130.18,64.3718,3.9284,64.4915572909,11.4218,-4.7316,12.3630721829,52.95,8.66,53.6535003518,132.59,11.4218,-4.7316,12.3630721829,11.4218,-4.7316,12.3630721829,0.0,0.0,0.0,132.44
2019-09-18 13:30:00,53.9904,-26.778,60.2662805901,11.4904,-4.658,12.3986392866,42.5,-22.12,47.9118398728,130.31,64.3404,3.852,64.4556046916,11.4904,-4.658,12.3986392866,52.85,8.51,53.530763118,132.78,11.4904,-4.658,12.3986392866,11.4904,-4.658,12.3986392866,0.0,0.0,0.0,132.58
2019-09-18 14:00:00,52.1726,-26.6978,58.6067633947,11.3526,-4.0078,12.0392685658,40.82,-22.69,46.7023393418,130.47,62.1926,3.7721999999999998,62.3068935801,11.3526,-4.0078,12.0392685658,50.84,7.78,51.4318383883,132.82,11.3526,-4.0078,12.0392685658,11.3526,-4.0078,12.0392685658,0.0,0.0,0.0,132.74
2019-09-18 14:30:00,50.3248,-26.6402,56.9410726197,11.2348,-3.3702,11.7294065954,39.09,-23.27,45.4919883056,130.79,60.1048,3.9198,60.2324813957,11.2348,-3.3702,11.7294065954,48.87,7.29,49.4107376994,133.07,11.2348,-3.3702,11.7294065954,11.2348,-3.3702,11.7294065954,0.0,0.0,0.0,133.08
2019-09-18 15:00:00,50.599,-27.0208,57.3618552144,10.639,-3.3608000000000002,11.1572083265,39.96,-23.66,46.439177426,131.21,60.869,3.4292,60.965519547,10.639,-3.3608000000000002,11.1572083265,50.23,6.79,50.6868523386,133.57,10.639,-3.3608000000000002,11.1572083265,10.639,-3.3608000000000002,11.1572083265,0.0,0.0,0.0,133.52
2019-09-18 15:30:00,50.8526,-27.5324,57.8275019045,10.0826,-3.7024,10.7408839729,40.77,-23.83,47.2235301518,131.56,61.5026,3.0876,61.5800542426,10.0826,-3.7024,10.7408839729,51.42,6.79,51.8663715716,133.96,10.0826,-3.7024,10.7408839729,10.0826,-3.7024,10.7408839729,0.0,0.0,0.0,133.88
2019-09-18 16:00:00,52.4304,-27.9268,59.4041497069,11.2704,-4.2568,12.0475002552,41.16,-23.67,47.4806750163,131.25,63.3404,2.5332,63.3910354419,11.2704,-4.2568,12.0475002552,52.07,6.79,52.5108464986,133.63,11.2704,-4.2568,12.0475002552,11.2704,-4.2568,12.0475002552,0.0,0.0,0.0,133.55
2019-09-18 16:30:00,53.8556,-28.1842,60.7846590926,12.7556,-4.4442,13.5076365438,41.1,-23.74,47.4636450349,131.25,65.0256,2.2758,65.0654126322,12.7556,-4.4442,13.5076365438,52.27,6.72,52.7002020869,133.6,12.7556,-4.4442,13.5076365438,12.7556,-4.4442,13.5076365438,0.0,0.0,0.0,133.55
2019-09-18 17:00:00,55.2742,-28.033,61.9764977604,11.6042,-3.873,12.2334617603,43.67,-24.16,49.9076597328,130.8,67.4442,2.147,67.4783648486,11.6042,-3.873,12.2334617603,55.84,6.02,56.1635647017,133.17,11.6042,-3.873,12.2334617603,11.6042,-3.873,12.2334617603,0.0,0.0,0.0,133.08
2019-09-18 17:30:00,54.9934,-28.1452,61.7772314579,10.3434,-3.6652,10.9735871346,44.65,-24.48,50.9204565965,131.03,67.8834,2.1048,67.9160229887,10.3434,-3.6652,10.9735871346,57.54,5.77,57.828578575,133.43,10.3434,-3.6652,10.9735871346,10.3434,-3.6652,10.9735871346,0.0,0.0,0.0,133.26
