Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-09-18 18:00:00,56.1712,-28.0748,62.796481625,8.9812,-3.6948,9.7115138099,47.19,-24.38,53.1157274261,130.85,70.1312,2.1852,70.165235783,8.9812,-3.6948,9.7115138099,61.15,5.88,61.4320510808,133.28,8.9812,-3.6948,9.7115138099,8.9812,-3.6948,9.7115138099,0.0,0.0,0.0,133.03
2019-09-18 18:30:00,58.0382,-28.3108,64.5750265651,7.6682,-3.8508,8.5807897003,50.37,-24.46,55.9948970889,130.93,73.1482,2.0792,73.1777441295,7.6682,-3.8508,8.5807897003,65.48,5.93,65.7479680294,133.39,7.6682,-3.8508,8.5807897003,7.6682,-3.8508,8.5807897003,0.0,0.0,0.0,133.1
2019-09-18 19:00:00,58.5414,-28.5074,65.1134960567,6.7614,-3.7574,7.7352818126,51.78,-24.75,57.3910350142,130.96,74.4214,2.0126,74.4486086957,6.7614,-3.7574,7.7352818126,67.66,5.77,67.90558519,133.39,6.7614,-3.7574,7.7352818126,6.7614,-3.7574,7.7352818126,0.0,0.0,0.0,133.1
2019-09-18 19:30:00,57.1174,-28.7664,63.9523506348,6.4274000000000004,-2.4664,6.8843735895,50.69,-26.3,57.1066204568,131.05,73.0474,1.5036,73.0628733333,6.4274000000000004,-2.4664,6.8843735895,66.62,3.9699999999999998,66.7381847221,133.3,6.4274000000000004,-2.4664,6.8843735895,6.4274000000000004,-2.4664,6.8843735895,0.0,0.0,0.0,133.22
2019-09-18 20:00:00,58.7984,-28.885,65.5102668866,9.2084,-1.975,9.4178158593,49.59,-26.91,56.4208844312,131.26,73.8584,1.105,73.8666655235,9.2084,-1.975,9.4178158593,64.65,3.08,64.7233257798,133.46,9.2084,-1.975,9.4178158593,9.2084,-1.975,9.4178158593,0.0,0.0,0.0,133.49
2019-09-18 20:30:00,59.9606,-28.774,66.5072674853,9.4806,-2.674,9.8504848794,50.48,-26.1,56.828165552,131.1,74.9306,1.196,74.9401443311,9.4806,-2.674,9.8504848794,65.45,3.87,65.5643149892,133.55,9.4806,-2.674,9.8504848794,9.4806,-2.674,9.8504848794,0.0,0.0,0.0,133.33
2019-09-18 21:00:00,57.966,-29.8936,65.2202765784,9.026,-3.0336,9.5221533783,48.94,-26.86,55.8263665305,131.36,72.756,0.10640000000000001,72.7560778008,9.026,-3.0336,9.5221533783,63.73,3.14,63.8073075752,133.82,9.026,-3.0336,9.5221533783,9.026,-3.0336,9.5221533783,0.0,0.0,0.0,133.62
2019-09-18 21:30:00,56.563,-30.5558,64.2886450521,6.383,-3.5958,7.3261495098000005,50.18,-26.96,56.9637955196,131.19,72.223,-0.33580000000000004,72.2237806449,6.383,-3.5958,7.3261495098000005,65.84,3.26,65.9206583705,133.53,6.383,-3.5958,7.3261495098000005,6.383,-3.5958,7.3261495098000005,0.0,0.0,0.0,133.4
2019-09-18 22:00:00,54.0788,-31.349,62.5082107442,6.3788,-3.669,7.3587125532,47.7,-27.68,55.1495457824,131.32,69.0888,-1.249,69.1000889033,6.3788,-3.669,7.3587125532,62.71,2.42,62.7566769356,133.63,6.3788,-3.669,7.3587125532,6.3788,-3.669,7.3587125532,0.0,0.0,0.0,133.58
2019-09-18 22:30:00,52.2122,-31.5524,61.0054733167,6.3822,-3.6224,7.3385460822,45.83,-27.93,53.6700456493,130.97,66.7022,-1.7824,66.7260101804,6.3822,-3.6224,7.3385460822,60.32,1.8399999999999999,60.3480571353,133.3,6.3822,-3.6224,7.3385460822,6.3822,-3.6224,7.3385460822,0.0,0.0,0.0,133.22
2019-09-18 23:00:00,48.9916,-32.442,58.7593416791,6.4116,-3.942,7.5264851398,42.58,-28.5,51.2377439004,131.78,62.6216,-2.412,62.6680343601,6.4116,-3.942,7.5264851398,56.21,1.53,56.2308189519,134.09,6.4116,-3.942,7.5264851398,6.4116,-3.942,7.5264851398,0.0,0.0,0.0,134.11
2019-09-18 23:30:00,44.599,-33.14,55.5637507823,6.429,-3.45,7.2962004495,38.17,-29.69,48.3574709843,132.33,57.189,-3.15,57.2756861242,6.429,-3.45,7.2962004495,50.76,0.30000000000000004,50.7608865171,134.53,6.429,-3.45,7.2962004495,6.429,-3.45,7.2962004495,0.0,0.0,0.0,134.75
2019-09-19 00:00:00,42.0744,-33.5168,53.7924810508,6.4244,-3.3168,7.230081438,35.65,-30.2,46.7221842383,131.93,54.0544,-3.7568,54.1847921985,6.4244,-3.3168,7.230081438,47.63,-0.44,47.6320322892,134.07,6.4244,-3.3168,7.230081438,6.4244,-3.3168,7.230081438,0.0,0.0,0.0,134.35
2019-09-19 00:30:00,38.8616,-34.0338,51.6577535032,6.4416,-3.2237999999999998,7.2032698825,32.42,-30.81,44.7248532697,132.08,49.8316,-4.7038,50.0531127204,6.4416,-3.2237999999999998,7.2032698825,43.39,-1.48,43.4152335016,134.11,6.4416,-3.2237999999999998,7.2032698825,6.4416,-3.2237999999999998,7.2032698825,0.0,0.0,0.0,134.54
2019-09-19 01:00:00,37.4792,-34.1558,50.7080773278,6.4892,-3.1058,7.1941441659,30.99,-31.05,43.8689252205,132.08,48.0392,-4.9658,48.2951747722,6.4892,-3.1058,7.1941441659,41.55,-1.8599999999999999,41.591610933,134.05,6.4892,-3.1058,7.1941441659,6.4892,-3.1058,7.1941441659,0.0,0.0,0.0,134.54
2019-09-19 01:30:00,36.2664,-35.2742,50.5917083582,6.4664,-3.4242,7.3170673497,29.8,-31.85,43.6172271012,132.7,46.5964,-5.9042,46.9689692308,6.4664,-3.4242,7.3170673497,40.13,-2.48,40.2065579228,134.53,6.4664,-3.4242,7.3170673497,6.4664,-3.4242,7.3170673497,0.0,0.0,0.0,135.24
2019-09-19 02:00:00,36.6618,-24.2678,43.9660516317,6.4518,-2.8578,7.0563973868,30.21,-21.41,37.0274519782,132.39,43.4418,-40.0578,59.0916011636,6.4518,-2.8578,7.0563973868,36.99,-37.2,52.4604622549,135.3,6.4518,-2.8578,7.0563973868,6.4518,-2.8578,7.0563973868,0.0,0.0,0.0,133.65
2019-09-19 02:30:00,35.9706,-23.5738,43.0070704745,6.4306,-2.7237999999999998,6.9836740187,29.54,-20.85,36.1570753795,132.55,42.2306,-43.1938,60.4080121739,6.4306,-2.7237999999999998,6.9836740187,35.8,-40.47,54.0320358676,135.53,6.4306,-2.7237999999999998,6.9836740187,6.4306,-2.7237999999999998,6.9836740187,0.0,0.0,0.0,133.71
2019-09-19 03:00:00,35.5546,-22.8614,42.2702400173,6.4246,-2.5014000000000003,6.8943808366,29.13,-20.36,35.5399282498,132.38,41.7146,-42.3714,59.4595946094,6.4246,-2.5014000000000003,6.8943808366,35.29,-39.87,53.2447274385,135.2,6.4246,-2.5014000000000003,6.8943808366,6.4246,-2.5014000000000003,6.8943808366,0.0,0.0,0.0,133.55
2019-09-19 03:30:00,37.3774,-2.22,37.4432694988,2.2874,-2.39,3.308216855,35.09,0.17,35.0904117958,130.22,44.3374,-17.27,47.5821178465,2.2874,-2.39,3.308216855,42.05,-14.88,44.6051219032,132.69,2.2874,-2.39,3.308216855,2.2874,-2.39,3.308216855,0.0,0.0,0.0,130.83
2019-09-19 04:00:00,36.9526,-2.2,37.0180313734,1.0426,-3.12,3.2895918835,35.91,0.92,35.9217830849,130.36,44.1226,-17.05,47.3022867392,1.0426,-3.12,3.2895918835,43.08,-13.93,45.2761670197,132.84,1.0426,-3.12,3.2895918835,1.0426,-3.12,3.2895918835,0.0,0.0,0.0,130.93
2019-09-19 04:30:00,36.5022,-2.4108,36.5817244192,6.2622,-4.3908000000000005,7.6481549069,30.24,1.98,30.3047521026,130.46,42.1622,-17.1708,45.5245810687,6.2622,-4.3908000000000005,7.6481549069,35.9,-12.78,38.1069337523,133.07,6.2622,-4.3908000000000005,7.6481549069,6.2622,-4.3908000000000005,7.6481549069,0.0,0.0,0.0,130.99
2019-09-19 05:00:00,35.8358,-11.5784,37.6598447713,6.4558,-4.5084,7.8741999086,29.38,-7.07,30.2186912357,131.11,44.2558,11.1416,45.636729552,6.4558,-4.5084,7.8741999086,37.8,15.65,40.9116425972,132.83,6.4558,-4.5084,7.8741999086,6.4558,-4.5084,7.8741999086,0.0,0.0,0.0,132.78
2019-09-19 05:30:00,37.6048,-14.803,40.4134852746,6.4448,-4.543,7.885067916,31.16,-10.26,32.8056885311,131.72,47.2648,17.997,50.5752244487,6.4448,-4.543,7.885067916,40.82,22.54,46.6296472215,133.03,6.4448,-4.543,7.885067916,6.4448,-4.543,7.885067916,0.0,0.0,0.0,133.68
2019-09-19 06:00:00,37.4778,-14.9792,40.3604004623,6.4278,-3.9292,7.5336064060000005,31.05,-11.05,32.9576243076,131.42,47.1878,17.5108,50.3320631951,6.4278,-3.9292,7.5336064060000005,40.76,21.44,46.0548716207,132.57,6.4278,-3.9292,7.5336064060000005,6.4278,-3.9292,7.5336064060000005,0.0,0.0,0.0,133.37
2019-09-19 06:30:00,41.8798,-13.7022,44.0643612558,6.4298,-4.2822,7.7252550042,35.45,-9.42,36.6802249175,131.37,52.7098,19.3078,56.1347856225,6.4298,-4.2822,7.7252550042,46.28,23.59,51.9454184698,132.57,6.4298,-4.2822,7.7252550042,6.4298,-4.2822,7.7252550042,0.0,0.0,0.0,133.22
2019-09-19 07:00:00,45.233,-12.2172,46.853860725,6.433,-4.6372,7.9301395221,38.8,-7.58,39.533484541600004,131.77,56.963,21.5328,60.8970019364,6.433,-4.6372,7.9301395221,50.53,26.17,56.9047432118,133.04,6.433,-4.6372,7.9301395221,6.433,-4.6372,7.9301395221,0.0,0.0,0.0,133.54
2019-09-19 07:30:00,46.2436,-11.217,47.5845734452,6.5336,-4.267,7.8035388101,39.71,-6.95,40.3136031632,131.12,58.3336,22.423,62.4947983272,6.5336,-4.267,7.8035388101,51.8,26.69,58.2717435813,132.28,6.5336,-4.267,7.8035388101,6.5336,-4.267,7.8035388101,0.0,0.0,0.0,132.88
2019-09-19 08:00:00,48.5094,-10.8116,49.6996235692,6.9094,-4.3016,8.1390153532,41.6,-6.51,42.1062952538,130.72,60.9394,22.8584,65.0854586134,6.9094,-4.3016,8.1390153532,54.03,27.16,60.4723614555,131.81,6.9094,-4.3016,8.1390153532,6.9094,-4.3016,8.1390153532,0.0,0.0,0.0,132.47
2019-09-19 08:30:00,49.5148,-9.9824,50.5110258142,8.1948,-4.7124,9.4531191043,41.32,-5.27,41.6547152193,130.56,61.4648,23.8676,65.9362113622,8.1948,-4.7124,9.4531191043,53.27,28.58,60.4525375811,131.63,8.1948,-4.7124,9.4531191043,8.1948,-4.7124,9.4531191043,0.0,0.0,0.0,132.28
2019-09-19 09:00:00,49.4444,-9.259,50.3038544483,9.5744,-4.879,10.7458725267,39.87,-4.38,40.10986537,130.25,60.6544,24.621,65.4610562118,9.5744,-4.879,10.7458725267,51.08,29.5,58.9865781344,131.37,9.5744,-4.879,10.7458725267,9.5744,-4.879,10.7458725267,0.0,0.0,0.0,131.98
2019-09-19 09:30:00,49.5402,-9.1516,50.3784001195,11.0202,-4.9516,12.0815210383,38.52,-4.2,38.7482954464,130.08,59.9702,24.5984,64.8190263009,11.0202,-4.9516,12.0815210383,48.95,29.55,57.1778366152,131.16,11.0202,-4.9516,12.0815210383,11.0202,-4.9516,12.0815210383,0.0,0.0,0.0,131.84
2019-09-19 10:00:00,50.0806,-8.737,50.8370107831,12.2506,-4.997,13.2305407811,37.83,-3.74,38.0144248937,129.92,59.8106,24.933,64.7994009337,12.2506,-4.997,13.2305407811,47.56,29.93,56.1939365056,131.03,12.2506,-4.997,13.2305407811,12.2506,-4.997,13.2305407811,0.0,0.0,0.0,131.68
2019-09-19 10:30:00,49.8514,-8.0296,50.4939259527,13.2914,-4.8396,14.1450713013,36.56,-3.19,36.6989059782,129.89,58.8414,25.7304,64.2212101888,13.2914,-4.8396,14.1450713013,45.55,30.57,54.8573367928,131.07,13.2914,-4.8396,14.1450713013,13.2914,-4.8396,14.1450713013,0.0,0.0,0.0,131.64
2019-09-19 11:00:00,49.31,-8.0276,49.959167945,14.26,-4.9676,15.1004850836,35.05,-3.06,35.1833213327,129.78,57.68,25.6224,63.1148935019,14.26,-4.9676,15.1004850836,43.42,30.59,53.1135058154,130.95,14.26,-4.9676,15.1004850836,14.26,-4.9676,15.1004850836,0.0,0.0,0.0,131.54
2019-09-19 11:30:00,49.8186,-7.8634,50.435364235,15.4086,-4.9634,16.1882764222,34.41,-2.9,34.5319866211,129.74,57.9186,25.8366,63.4199820681,15.4086,-4.9634,16.1882764222,42.51,30.8,52.4951435849,130.95,15.4086,-4.9634,16.1882764222,15.4086,-4.9634,16.1882764222,0.0,0.0,0.0,131.5
2019-09-19 12:00:00,49.6802,-12.3946,51.2030114466,15.8902,-5.1846,16.7146203427,33.79,-7.21,34.550661354,130.1,57.6702,20.665399999999998,61.2610049314,15.8902,-5.1846,16.7146203427,41.78,25.85,49.1303460195,130.86,15.8902,-5.1846,16.7146203427,15.8902,-5.1846,16.7146203427,0.0,0.0,0.0,131.98
2019-09-19 12:30:00,48.1602,-21.8054,52.8666277835,15.7102,-5.1354,16.528239991,32.45,-16.67,36.4813842939,131.09,56.0102,9.8146,56.8635988766,15.7102,-5.1354,16.528239991,40.3,14.95,42.9836306052,132.8,15.7102,-5.1354,16.528239991,15.7102,-5.1354,16.528239991,0.0,0.0,0.0,133.21
2019-09-19 13:00:00,47.7248,-21.7714,52.4561759281,16.0348,-5.3914,16.9169147601,31.69,-16.38,35.6729659546,131.21,55.1448,10.0286,56.0492799686,16.0348,-5.3914,16.9169147601,39.11,15.42,42.0400820646,133.0,16.0348,-5.3914,16.9169147601,16.0348,-5.3914,16.9169147601,0.0,0.0,0.0,133.33
2019-09-19 13:30:00,47.4224,-21.9156,52.2415308459,16.0524,-5.4456,16.9509322788,31.37,-16.47,35.4307465346,131.41,54.7724,9.9444,55.6678263732,16.0524,-5.4456,16.9509322788,38.72,15.39,41.6664193326,133.2,16.0524,-5.4456,16.9509322788,16.0524,-5.4456,16.9509322788,0.0,0.0,0.0,133.53
2019-09-19 14:00:00,47.7438,-21.8314,52.4983853504,15.9438,-5.3914,16.8306848464,31.8,-16.44,35.7982345933,131.41,55.1538,10.0186,56.0563466558,15.9438,-5.3914,16.8306848464,39.21,15.41,42.1294694958,133.2,15.9438,-5.3914,16.8306848464,15.9438,-5.3914,16.8306848464,0.0,0.0,0.0,133.53
2019-09-19 14:30:00,47.1028,-21.6934,51.858243042,15.6628,-4.6533999999999995,16.3394441582,31.44,-17.04,35.7608053601,131.49,54.6828,10.2266,55.6308544191,15.6628,-4.6533999999999995,16.3394441582,39.02,14.88,41.7609243193,133.2,15.6628,-4.6533999999999995,16.3394441582,15.6628,-4.6533999999999995,16.3394441582,0.0,0.0,0.0,133.61
2019-09-19 15:00:00,44.7444,-21.908,49.8198935703,15.2344,-3.558,15.6443698294,29.51,-18.35,34.7500014388,131.78,52.2444,9.932,53.1800898397,15.2344,-3.558,15.6443698294,37.01,13.49,39.3918798739,133.36,15.2344,-3.558,15.6443698294,15.2344,-3.558,15.6443698294,0.0,0.0,0.0,133.93
2019-09-19 15:30:00,46.2708,-22.2514,51.343078741,14.6008,-3.5614,15.0288699043,31.67,-18.69,36.7736998411,132.09,54.5308,9.7386,55.3935779545,14.6008,-3.5614,15.0288699043,39.93,13.3,42.0867544484,133.72,14.6008,-3.5614,15.0288699043,14.6008,-3.5614,15.0288699043,0.0,0.0,0.0,134.24
2019-09-19 16:00:00,48.4942,-22.2812,53.3679614289,13.8142,-3.6912000000000003,14.2988488725,34.68,-18.59,39.3483227089,132.15,57.9442,10.1788,58.8314395802,13.8142,-3.6912000000000003,14.2988488725,44.13,13.87,46.2583376269,133.84,13.8142,-3.6912000000000003,14.2988488725,13.8142,-3.6912000000000003,14.2988488725,0.0,0.0,0.0,134.24
2019-09-19 16:30:00,50.7352,-22.749200000000002,55.6020379094,12.8152,-3.9092000000000002,13.3981788195,37.92,-18.84,42.3423192563,131.82,61.3052,9.5208,62.0400933242,12.8152,-3.9092000000000002,13.3981788195,48.49,13.43,50.3154548822,133.47,12.8152,-3.9092000000000002,13.3981788195,12.8152,-3.9092000000000002,13.3981788195,0.0,0.0,0.0,133.91
2019-09-19 17:00:00,51.9194,-22.5536,56.606439292,11.7594,-3.5536,12.2846066815,40.16,-19.0,44.4277570895,131.71,63.4494,9.7064,64.1875421037,11.7594,-3.5536,12.2846066815,51.69,13.26,53.3636927133,133.37,11.7594,-3.5536,12.2846066815,11.7594,-3.5536,12.2846066815,0.0,0.0,0.0,133.78
2019-09-19 17:30:00,51.8038,-22.5952,56.5170483791,10.9838,-3.1352,11.4224927875,40.82,-19.46,45.2212781774,131.75,64.0138,9.5548,64.7229541467,10.9838,-3.1352,11.4224927875,53.03,12.69,54.5272133893,133.37,10.9838,-3.1352,11.4224927875,10.9838,-3.1352,11.4224927875,0.0,0.0,0.0,133.78
2019-09-19 18:00:00,52.4778,-22.7978,57.215899693,9.4878,-3.6278,10.1577202994,42.99,-19.17,47.0704684489,131.68,65.7478,9.5222,66.4337677516,9.4878,-3.6278,10.1577202994,56.26,13.15,57.776380122,133.37,9.4878,-3.6278,10.1577202994,9.4878,-3.6278,10.1577202994,0.0,0.0,0.0,133.68
2019-09-19 18:30:00,53.3608,-23.0076,58.1095915869,8.1608,-3.5876,8.914568436,45.2,-19.42,49.1952883923,131.64,67.6008,9.2724,68.233756766,8.1608,-3.5876,8.914568436,59.44,12.86,60.815238222,133.31,8.1608,-3.5876,8.914568436,8.1608,-3.5876,8.914568436,0.0,0.0,0.0,133.62
2019-09-19 19:00:00,54.1316,-22.805,58.739238534,7.3216,-3.435,8.0873389666,46.81,-19.37,50.6593821518,131.46,68.9916,9.375,69.6256525683,7.3216,-3.435,8.0873389666,61.67,12.81,62.9863874182,133.15,7.3216,-3.435,8.0873389666,7.3216,-3.435,8.0873389666,0.0,0.0,0.0,133.44
2019-09-19 19:30:00,53.7644,-22.6226,58.3300329,7.0144,-3.0126,7.6339744642,46.75,-19.61,50.6962976952,131.42,68.6844,9.4474,69.3310909342,7.0144,-3.0126,7.6339744642,61.67,12.46,62.9161386291,133.07,7.0144,-3.0126,7.6339744642,7.0144,-3.0126,7.6339744642,0.0,0.0,0.0,133.4
2019-09-19 20:00:00,55.8164,-22.2738,60.0965279812,6.4364,-3.3938,7.2763399728,49.38,-18.88,52.8662349709,131.18,71.3264,9.8562,72.004166653,6.4364,-3.3938,7.2763399728,64.89,13.25,66.228955903,132.95,6.4364,-3.3938,7.2763399728,6.4364,-3.3938,7.2763399728,0.0,0.0,0.0,133.15
2019-09-19 20:30:00,54.8104,-22.7718,59.3526311413,6.3904,-3.5718,7.3208583786,48.42,-19.2,52.0877759172,131.45,69.9904,9.3382,70.6106087738,6.3904,-3.5718,7.3208583786,63.6,12.91,64.8970577145,133.2,6.3904,-3.5718,7.3208583786,6.3904,-3.5718,7.3208583786,0.0,0.0,0.0,133.44
2019-09-19 21:00:00,52.7018,-23.35,57.6428852786,6.4018,-3.41,7.2533539304,46.3,-19.94,50.4112447773,131.75,67.3018,8.57,67.8452443672,6.4018,-3.41,7.2533539304,60.9,11.98,62.0671442875,133.41,6.4018,-3.41,7.2533539304,6.4018,-3.41,7.2533539304,0.0,0.0,0.0,133.79
2019-09-19 21:30:00,51.2644,-24.169,56.6760907999,6.4244,-3.539,7.3346735687,44.84,-20.63,49.3581047043,132.02,65.4344,7.661,65.8813450406,6.4244,-3.539,7.3346735687,59.01,11.2,60.0634672659,133.66,6.4244,-3.539,7.3346735687,6.4244,-3.539,7.3346735687,0.0,0.0,0.0,134.07
2019-09-19 22:00:00,49.241,-25.0498,55.2464348265,6.451,-3.4198,7.3013993892,42.79,-21.63,47.9462303002,132.13,62.871,6.5302,63.209225221,6.451,-3.4198,7.3013993892,56.42,9.95,57.2906528153,133.72,6.451,-3.4198,7.3013993892,6.451,-3.4198,7.3013993892,0.0,0.0,0.0,134.24
2019-09-19 22:30:00,47.3748,-25.5728,53.8362310612,6.4448,-3.5728,7.3688769076,40.93,-22.0,46.4678910647,131.75,60.5048,5.7172,60.7743136438,6.4448,-3.5728,7.3688769076,54.06,9.29,54.852417449,133.33,6.4448,-3.5728,7.3688769076,6.4448,-3.5728,7.3688769076,0.0,0.0,0.0,133.87
2019-09-19 23:00:00,45.085,-26.1106,52.1001022778,6.445,-3.3306,7.2547171799,38.64,-22.78,44.8550777505,132.21,57.555,5.1394,57.7840069341,6.445,-3.3306,7.2547171799,51.11,8.47,51.8070748064,133.78,6.445,-3.3306,7.2547171799,6.445,-3.3306,7.2547171799,0.0,0.0,0.0,134.39
2019-09-19 23:30:00,42.9804,-26.9372,50.7240330415,6.4304,-3.6672000000000002,7.4025941399,36.55,-23.27,43.3289210574,132.36,54.8804,4.2728,55.0464814861,6.4304,-3.6672000000000002,7.4025941399,48.45,7.94,49.0962941575,133.93,6.4304,-3.6672000000000002,7.4025941399,6.4304,-3.6672000000000002,7.4025941399,0.0,0.0,0.0,134.6
2019-09-20 00:00:00,41.2264,-27.579,49.600577597,6.4064,-2.709,6.9556194519000005,34.82,-24.87,42.789593361,132.47,52.6264,3.261,52.7273372925,6.4064,-2.709,6.9556194519000005,46.22,5.97,46.6039622779,133.93,6.4064,-2.709,6.9556194519000005,6.4064,-2.709,6.9556194519000005,0.0,0.0,0.0,134.79
2019-09-20 00:30:00,40.0346,-27.567,48.6077019222,6.3946,-2.627,6.9131785859,33.64,-24.94,41.8766426543,131.89,51.0746,2.883,51.1559034146,6.3946,-2.627,6.9131785859,44.68,5.51,45.0184684324,133.44,6.3946,-2.627,6.9131785859,6.3946,-2.627,6.9131785859,0.0,0.0,0.0,134.23
2019-09-20 01:00:00,39.934,-26.9102,48.1547839787,6.394,-3.4602,7.2702283348,33.54,-23.45,40.924737018100004,131.55,50.864,3.6998,50.9983824845,6.394,-3.4602,7.2702283348,44.47,7.16,45.0427186124,133.41,6.394,-3.4602,7.2702283348,6.394,-3.4602,7.2702283348,0.0,0.0,0.0,133.86
2019-09-20 01:30:00,39.723,-27.3426,48.2237960322,6.393,-3.8026,7.4384283125,33.33,-23.54,40.8046627238,131.76,50.613,3.3174,50.7216020228,6.393,-3.8026,7.4384283125,44.22,7.12,44.7895389572,133.56,6.393,-3.8026,7.4384283125,6.393,-3.8026,7.4384283125,0.0,0.0,0.0,134.1
2019-09-20 02:00:00,38.549,-27.3316,47.2550712576,6.389,-3.2016,7.1462971923,32.16,-24.13,40.2060007959,131.73,49.139,3.1184,49.2378486488,6.389,-3.2016,7.1462971923,42.75,6.32,43.2146375665,133.52,6.389,-3.2016,7.1462971923,6.389,-3.2016,7.1462971923,0.0,0.0,0.0,134.1
2019-09-20 02:30:00,37.8258,-27.636,46.8459138201,6.4058,-3.566,7.3314820903,31.42,-24.07,39.5800618999,132.46,48.3058,3.394,48.4248856441,6.4058,-3.566,7.3314820903,41.9,6.96,42.4741285961,134.24,6.4058,-3.566,7.3314820903,6.4058,-3.566,7.3314820903,0.0,0.0,0.0,134.82
2019-09-20 03:00:00,37.4748,-27.3488,46.3930759541,6.4348,-3.7888,7.4673727964,31.04,-23.56,38.968643805,132.21,47.8248,3.6812,47.9662665681,6.4348,-3.7888,7.4673727964,41.39,7.47,42.0586851911,134.14,6.4348,-3.7888,7.4673727964,6.4348,-3.7888,7.4673727964,0.0,0.0,0.0,134.56
2019-09-20 03:30:00,36.8874,-19.7756,41.8539679615,6.4474,-3.3256,7.2545559561,30.44,-16.45,34.6005216724,131.77,44.6974,-19.5056,48.7680838061,6.4474,-3.3256,7.2545559561,38.25,-16.18,41.5313724791,134.37,6.4474,-3.3256,7.2545559561,6.4474,-3.3256,7.2545559561,0.0,0.0,0.0,133.21
2019-09-20 04:00:00,38.1688,-15.0702,41.036181858,6.4588,-3.8502,7.5193176206,31.71,-11.22,33.6364757369,131.09,44.7988,-32.1302,55.1296855921,6.4588,-3.8502,7.5193176206,38.34,-28.28,47.6415155091,134.25,6.4588,-3.8502,7.5193176206,6.4588,-3.8502,7.5193176206,0.0,0.0,0.0,131.96
2019-09-20 04:30:00,37.794,-15.7742,40.9537766468,6.454,-3.7842000000000002,7.4815964633,31.34,-11.99,33.5552633725,131.74,44.414,-33.1042,55.3939658595,6.454,-3.7842000000000002,7.4815964633,37.96,-29.32,47.9648204417,134.72,6.454,-3.7842000000000002,7.4815964633,6.454,-3.7842000000000002,7.4815964633,0.0,0.0,0.0,132.62
2019-09-20 05:00:00,38.4314,-15.685,41.5089355556,6.4614,-3.885,7.539424047,31.97,-11.8,34.0781586944,131.28,45.1514,-32.895,55.8634938664,6.4614,-3.885,7.539424047,38.69,-29.01,48.3580003722,134.36,6.4614,-3.885,7.539424047,6.4614,-3.885,7.539424047,0.0,0.0,0.0,132.14
2019-09-20 05:30:00,41.7242,-15.0942,44.3705278229,6.4642,-3.6642,7.4304941478,35.26,-11.43,37.0663256879,131.43,49.0542,-31.9742,58.5547948786,6.4642,-3.6642,7.4304941478,42.59,-28.31,51.1406315956,134.4,6.4642,-3.6642,7.4304941478,6.4642,-3.6642,7.4304941478,0.0,0.0,0.0,132.14
2019-09-20 06:00:00,43.327,-14.719,45.7589104984,6.497,-3.6189999999999998,7.4369462819,36.83,-11.1,38.4663346317,131.35,50.987,-31.359,59.8586756452,6.497,-3.6189999999999998,7.4369462819,44.49,-27.74,52.4296452401,134.32,6.497,-3.6189999999999998,7.4369462819,6.497,-3.6189999999999998,7.4369462819,0.0,0.0,0.0,132.05
2019-09-20 06:30:00,46.3642,-13.7296,48.354327188,6.5342,-3.4496,7.3888774384,39.83,-10.28,41.1352318579,131.11,54.7642,-30.0296,62.4571411273,6.5342,-3.4496,7.3888774384,48.23,-26.58,55.0693135966,134.1,6.5342,-3.4496,7.3888774384,6.5342,-3.4496,7.3888774384,0.0,0.0,0.0,131.78
2019-09-20 07:00:00,48.2584,-12.8306,49.9349323312,6.5684000000000005,-3.2006,7.3066900112,41.69,-9.63,42.7877669434,130.82,57.1384,-28.8806,64.0225414282,6.5684000000000005,-3.2006,7.3066900112,50.57,-25.68,56.7167285728,133.86,6.5684000000000005,-3.2006,7.3066900112,6.5684000000000005,-3.2006,7.3066900112,0.0,0.0,0.0,131.44
2019-09-20 07:30:00,52.5802,-13.0592,54.1776719385,6.7502,-3.9092000000000002,7.800451569,45.83,-9.15,46.734477637,130.1,63.0202,-20.8992,66.3951968796,6.7502,-3.9092000000000002,7.800451569,56.27,-16.99,58.7790183654,133.09,6.7502,-3.9092000000000002,7.800451569,6.7502,-3.9092000000000002,7.800451569,0.0,0.0,0.0,130.89
2019-09-20 08:00:00,54.724,-21.8212,58.9141828887,7.784,-3.5012,8.5351659293,46.94,-18.32,50.3883518286,130.43,68.894,9.9788,69.6129275741,7.784,-3.5012,8.5351659293,61.11,13.48,62.5790899582,132.67,7.784,-3.5012,8.5351659293,7.784,-3.5012,8.5351659293,0.0,0.0,0.0,132.39
2019-09-20 08:30:00,55.4408,-21.1932,59.3534668817,8.2908,-3.8132,9.125670325,47.15,-17.38,50.2512377957,130.53,69.3108,11.0268,70.1824573158,8.2908,-3.8132,9.125670325,61.02,14.84,62.7986146344,132.98,8.2908,-3.8132,9.125670325,8.2908,-3.8132,9.125670325,0.0,0.0,0.0,132.51
2019-09-20 09:00:00,55.5812,-20.7762,59.337343047,9.5812,-4.0862,10.4161616673,46.0,-16.69,48.9342017407,130.25,68.6812,11.2938,69.6035714018,9.5812,-4.0862,10.4161616673,59.1,15.38,61.0684402945,132.78,9.5812,-4.0862,10.4161616673,9.5812,-4.0862,10.4161616673,0.0,0.0,0.0,132.22
2019-09-20 09:30:00,55.1144,-19.9554,58.6158261609,10.9144,-4.1954,11.6929683366,44.2,-15.76,46.9256603576,130.25,67.3444,12.3246,68.4628656756,10.9144,-4.1954,11.6929683366,56.43,16.52,58.7984294008,132.78,10.9144,-4.1954,11.6929683366,10.9144,-4.1954,11.6929683366,0.0,0.0,0.0,132.22
2019-09-20 10:00:00,56.032,-19.3948,59.2937036374,12.262,-4.1248,12.9371797174,43.77,-15.27,46.3571547876,130.47,67.682,13.0552,68.929611714,12.262,-4.1248,12.9371797174,55.42,17.18,58.0217959046,133.01,12.262,-4.1248,12.9371797174,12.262,-4.1248,12.9371797174,0.0,0.0,0.0,132.45
2019-09-20 10:30:00,57.3906,-19.2764,60.5413954689,13.1306,-4.7264,13.9553399572,44.26,-14.55,46.5902361016,130.57,68.7806,12.9636,69.9916127927,13.1306,-4.7264,13.9553399572,55.65,17.69,58.3939945542,133.17,13.1306,-4.7264,13.9553399572,13.1306,-4.7264,13.9553399572,0.0,0.0,0.0,132.57
2019-09-20 11:00:00,58.0348,-18.7028,60.9740333165,14.0048,-4.8928,14.834888435,44.03,-13.81,46.1449563875,130.3,69.0348,13.6172,70.3649894968,14.0048,-4.8928,14.834888435,55.03,18.51,58.059633137,132.98,14.0048,-4.8928,14.834888435,14.0048,-4.8928,14.834888435,0.0,0.0,0.0,132.3
2019-09-20 11:30:00,58.6344,-17.9666,61.3252931417,14.7744,-4.2166,15.3643291725,43.86,-13.75,45.9647919608,129.88,69.3044,14.0834,70.7208739689,14.7744,-4.2166,15.3643291725,54.53,18.3,57.5187873655,132.6,14.7744,-4.2166,15.3643291725,14.7744,-4.2166,15.3643291725,0.0,0.0,0.0,131.89
2019-09-20 12:00:00,59.531,-17.7636,62.1247571099,15.481,-4.8636,16.227013464,44.05,-12.9,45.9000272331,130.04,69.981,14.9164,71.5530526949,15.481,-4.8636,16.227013464,54.5,19.78,57.978430472,132.66,15.481,-4.8636,16.227013464,15.481,-4.8636,16.227013464,0.0,0.0,0.0,132.0
2019-09-20 12:30:00,58.0614,-17.7536,60.7150433,15.8214,-4.7736,16.5258571614,42.24,-12.98,44.1893426066,130.09,68.0314,15.0864,69.6840788912,15.8214,-4.7736,16.5258571614,52.21,19.86,55.85967866,132.63,15.8214,-4.7736,16.5258571614,15.8214,-4.7736,16.5258571614,0.0,0.0,0.0,132.04
2019-09-20 13:00:00,57.2178,-17.9182,59.9578062314,15.9278,-5.0382,16.7056359376,41.29,-12.88,43.2522658366,130.51,67.0078,14.9618,68.6578525741,15.9278,-5.0382,16.7056359376,51.08,20.0,54.8558693305,133.06,15.9278,-5.0382,16.7056359376,15.9278,-5.0382,16.7056359376,0.0,0.0,0.0,132.49
2019-09-20 13:30:00,56.3064,-18.4154,59.2413507452,16.1464,-4.7654,16.8349419399,40.16,-13.65,42.4163659452,130.77,65.7964,14.0246,67.2744799914,16.1464,-4.7654,16.8349419399,49.65,18.79,53.0865952949,133.27,16.1464,-4.7654,16.8349419399,16.1464,-4.7654,16.8349419399,0.0,0.0,0.0,132.8
2019-09-20 14:00:00,56.4148,-18.4932,59.3685784341,15.9948,-5.0232,16.7650280429,40.42,-13.47,42.6053670328,130.89,65.9748,14.0768,67.4598438575,15.9948,-5.0232,16.7650280429,49.98,19.1,53.5052371268,133.41,15.9948,-5.0232,16.7650280429,15.9948,-5.0232,16.7650280429,0.0,0.0,0.0,132.92
2019-09-20 14:30:00,54.9088,-19.4282,58.2445814877,15.7488,-4.4382,16.3622223637,39.16,-14.99,41.9309634995,131.81,64.5488,13.4418,65.9335238606,15.7488,-4.4382,16.3622223637,48.8,17.88,51.9724388498,134.11,15.7488,-4.4382,16.3622223637,15.7488,-4.4382,16.3622223637,0.0,0.0,0.0,133.87
2019-09-20 15:00:00,53.0372,-20.5552,56.8811113717,15.3672,-4.8152,16.103943209,37.67,-15.74,40.8261742023,131.92,62.6872,12.5348,63.9281335163,15.3672,-4.8152,16.103943209,47.32,17.35,50.4004454345,134.31,15.3672,-4.8152,16.103943209,15.3672,-4.8152,16.103943209,0.0,0.0,0.0,133.95
2019-09-20 15:30:00,53.3532,-20.7496,57.2460465919,14.7832,-4.8196,15.5490046755,38.57,-15.93,41.7302024917,131.56,63.1232,11.9604,64.2463193218,14.7832,-4.8196,15.5490046755,48.34,16.78,51.1695612645,133.98,14.7832,-4.8196,15.5490046755,14.7832,-4.8196,15.5490046755,0.0,0.0,0.0,133.6
2019-09-20 16:00:00,54.5174,-20.257,58.1592035,13.9974,-4.307,14.645048848,40.52,-15.95,43.5462156794,130.81,65.1874,12.193,66.317918904,13.9974,-4.307,14.645048848,51.19,16.5,53.7835114138,133.36,13.9974,-4.307,14.645048848,13.9974,-4.307,14.645048848,0.0,0.0,0.0,132.83
2019-09-20 16:30:00,54.8014,-20.7498,58.5981880437,12.9714,-3.6198,13.4670030074,41.83,-17.13,45.2016128031,131.08,66.3714,11.6402,67.3843972593,12.9714,-3.6198,13.4670030074,53.4,15.26,55.5376232837,133.47,12.9714,-3.6198,13.4670030074,12.9714,-3.6198,13.4670030074,0.0,0.0,0.0,133.09
2019-09-20 17:00:00,56.7926,-20.8746,60.5074238414,11.9626,-4.2546,12.6966696389,44.83,-16.62,47.8116439793,131.2,69.4626,11.7654,70.451951257,11.9626,-4.2546,12.6966696389,57.5,16.02,59.6899522533,133.67,11.9626,-4.2546,12.6966696389,11.9626,-4.2546,12.6966696389,0.0,0.0,0.0,133.16
2019-09-20 17:30:00,57.544,-21.3304,61.3701710944,11.294,-4.3504,12.1029094089,46.25,-16.98,49.268477752,131.3,71.154,11.4196,72.0645473181,11.294,-4.3504,12.1029094089,59.86,15.77,61.902443409,133.79,11.294,-4.3504,12.1029094089,11.294,-4.3504,12.1029094089,0.0,0.0,0.0,133.22
2019-09-20 18:00:00,57.294200000000004,-21.5,61.1953867023,9.8042,-3.75,10.4968965718,47.49,-17.75,50.6987435742,131.19,71.7242,11.01,72.5643229531,9.8042,-3.75,10.4968965718,61.92,14.76,63.6548819809,133.68,9.8042,-3.75,10.4968965718,9.8042,-3.75,10.4968965718,0.0,0.0,0.0,133.08
2019-09-20 18:30:00,56.2868,-22.2062,60.5088354927,8.5268,-3.0862,9.0681281795,47.76,-19.12,51.4450386335,132.0,71.3068,10.5138,72.0777338481,8.5268,-3.0862,9.0681281795,62.78,13.6,64.2361922906,134.33,8.5268,-3.0862,9.0681281795,8.5268,-3.0862,9.0681281795,0.0,0.0,0.0,133.95
2019-09-20 19:00:00,56.2126,-23.197,60.8108313359,7.7326,-3.287,8.4022301659,48.48,-19.91,52.4091451943,132.65,71.7526,9.693,72.4043497019,7.7326,-3.287,8.4022301659,64.02,12.98,65.3225902732,134.84,7.7326,-3.287,8.4022301659,7.7326,-3.287,8.4022301659,0.0,0.0,0.0,134.6
2019-09-20 19:30:00,56.777,-23.1784,61.3258995495,7.497,-3.4484,8.2520586256,49.28,-19.73,53.0828720022,132.44,72.617,9.6216,73.2516475962,7.497,-3.4484,8.2520586256,65.12,13.07,66.4186668038,134.6,7.497,-3.4484,8.2520586256,7.497,-3.4484,8.2520586256,0.0,0.0,0.0,134.35
2019-09-20 20:00:00,58.7032,-22.8828,63.005461875,6.6632,-3.5928,7.5701021182,52.04,-19.29,55.5001414413,131.68,75.1132,9.6672,75.7327377696,6.6632,-3.5928,7.5701021182,68.45,13.26,69.7225221862,133.91,6.6632,-3.5928,7.5701021182,6.6632,-3.5928,7.5701021182,0.0,0.0,0.0,133.56
2019-09-20 20:30:00,57.8598,-23.688,62.521018866,6.5498,-4.008,7.6787983461,51.31,-19.68,54.9546949769,131.85,74.0398,8.802,74.5611640738,6.5498,-4.008,7.6787983461,67.49,12.81,68.6949503239,133.91,6.5498,-4.008,7.6787983461,6.5498,-4.008,7.6787983461,0.0,0.0,0.0,133.73
2019-09-20 21:00:00,54.6256,-24.7638,59.9766785159,6.5856,-3.6338,7.5216108514,48.04,-21.13,52.4816015381,132.02,70.0256,7.4262,70.4182724994,6.5856,-3.6338,7.5216108514,63.44,11.06,64.3968725949,133.79,6.5856,-3.6338,7.5216108514,6.5856,-3.6338,7.5216108514,0.0,0.0,0.0,133.97
2019-09-20 21:30:00,53.144,-24.7774,58.6362028679,6.484,-3.6474,7.4394746293,46.66,-21.13,51.2214066578,131.55,68.144,7.0926,68.512113606,6.484,-3.6474,7.4394746293,61.66,10.74,62.5883631357,133.43,6.484,-3.6474,7.4394746293,6.484,-3.6474,7.4394746293,0.0,0.0,0.0,133.49
2019-09-20 22:00:00,49.2446,-25.6434,55.5212985504,6.5046,-4.0234,7.648370331,42.74,-21.62,47.8970980332,132.83,63.3146,5.6066,63.5623515669,6.5046,-4.0234,7.648370331,56.81,9.63,57.620421727,134.58,6.5046,-4.0234,7.648370331,6.5046,-4.0234,7.648370331,0.0,0.0,0.0,134.77
2019-09-20 22:30:00,44.5974,-15.8594,47.3333778123,6.5374,-3.6094,7.4676212491000005,38.06,-12.25,39.9828225617,133.67,53.5974,-32.8194,62.8473889921,6.5374,-3.6094,7.4676212491000005,47.06,-29.21,55.3883354146,134.46,6.5374,-3.6094,7.4676212491000005,6.5374,-3.6094,7.4676212491000005,0.0,0.0,0.0,134.28
2019-09-20 23:00:00,41.321,-13.4492,43.454643269,6.541,-3.7592,7.5442869537,34.78,-9.69,36.1046326667,133.94,49.531,-30.1192,57.9697004446,6.541,-3.7592,7.5442869537,42.99,-26.36,50.4280646069,133.73,6.541,-3.7592,7.5442869537,6.541,-3.7592,7.5442869537,0.0,0.0,0.0,134.5
2019-09-20 23:30:00,38.6246,6.2906,39.1335070435,6.5246,-3.8594,7.5805918977,32.1,10.15,33.6664892735,131.31,45.6446,-6.0494,46.0437264947,6.5246,-3.8594,7.5805918977,39.12,-2.19,39.1812518942,133.31,6.5246,-3.8594,7.5805918977,6.5246,-3.8594,7.5805918977,0.0,0.0,0.0,131.32
2019-09-21 00:00:00,35.335,-5.6306,35.780803252,6.485,-3.7206,7.4765024818,28.85,-1.9100000000000001,28.913156175,131.64,42.025,-20.6306,46.8158336608,6.485,-3.7206,7.4765024818,35.54,-16.91,39.3578416583,132.32,6.485,-3.7206,7.4765024818,6.485,-3.7206,7.4765024818,0.0,0.0,0.0,132.0
2019-09-21 00:30:00,33.5996,-8.3268,34.6160182343,6.5196000000000005,-3.6568,7.4751167483,27.08,-4.67,27.4797252534,130.98,39.9796,-23.7268,46.4901006065,6.5196000000000005,-3.6568,7.4751167483,33.46,-20.07,39.017643445,131.19,6.5196000000000005,-3.6568,7.4751167483,6.5196000000000005,-3.6568,7.4751167483,0.0,0.0,0.0,131.4
2019-09-21 01:00:00,32.6758,-8.254,33.7021723579,6.5458,-3.5540000000000003,7.4483832904,26.13,-4.7,26.5493295584,131.33,38.8058,-23.814,45.5301736175,6.5458,-3.5540000000000003,7.4483832904,32.26,-20.26,38.0942935359,131.57,6.5458,-3.5540000000000003,7.4483832904,6.5458,-3.5540000000000003,7.4483832904,0.0,0.0,0.0,131.76
2019-09-21 01:30:00,32.155,-8.511,33.2623081881,6.605,-3.811,7.6255980749,25.55,-4.7,25.9786931927,130.97,38.145,-24.011,45.0729314112,6.605,-3.811,7.6255980749,31.54,-20.2,37.4541266084,131.25,6.605,-3.811,7.6255980749,6.605,-3.811,7.6255980749,0.0,0.0,0.0,131.39
2019-09-21 02:00:00,30.9974,-8.3936,32.1137249119,6.5874,-3.3836,7.4055781489,24.41,-5.01,24.9188322359,131.16,36.7874,-24.0536,43.9532532552,6.5874,-3.3836,7.4055781489,30.2,-20.67,36.5962962607,131.47,6.5874,-3.3836,7.4055781489,6.5874,-3.3836,7.4055781489,0.0,0.0,0.0,131.6
2019-09-21 02:30:00,30.1472,-8.2304,31.2504904282,6.5372,-3.3904,7.3640882667,23.61,-4.84,24.1009896062,131.65,35.7472,-23.9904,43.0511509718,6.5372,-3.3904,7.3640882667,29.21,-20.6,35.7433084647,132.02,6.5372,-3.3904,7.3640882667,6.5372,-3.3904,7.3640882667,0.0,0.0,0.0,132.11
2019-09-21 03:00:00,30.3902,-8.0478,31.437737528,6.5502,-4.0378,7.6947351403,23.84,-4.01,24.1748981384,131.89,36.0002,-23.6878,43.0943879047,6.5502,-4.0378,7.6947351403,29.45,-19.65,35.40374274,132.4,6.5502,-4.0378,7.6947351403,6.5502,-4.0378,7.6947351403,0.0,0.0,0.0,132.33
2019-09-21 03:30:00,29.5952,-7.9496,30.6442817374,6.5452,-3.5396,7.4409953098,23.05,-4.41,23.4680761887,131.41,35.0352,-23.6196,42.2534110244,6.5452,-3.5396,7.4409953098,28.49,-20.08,34.8552219904,131.92,6.5452,-3.5396,7.4409953098,6.5452,-3.5396,7.4409953098,0.0,0.0,0.0,131.85
2019-09-21 04:00:00,29.4182,-8.0834,30.5085536661,6.6082,-3.8834,7.6647963313,22.81,-4.2,23.1934495063,131.57,34.8182,-23.7434,42.1432805415,6.6082,-3.8834,7.6647963313,28.21,-19.86,34.4996188385,132.17,6.6082,-3.8834,7.6647963313,6.6082,-3.8834,7.6647963313,0.0,0.0,0.0,132.01
2019-09-21 04:30:00,28.4656,-8.0242,29.5749584784,6.6156,-3.7942,7.6264091813,21.85,-4.23,22.2556824205,131.64,33.7256,-23.6742,41.2053860678,6.6156,-3.7942,7.6264091813,27.11,-19.88,33.6179490749,132.17,6.6156,-3.7942,7.6264091813,6.6156,-3.7942,7.6264091813,0.0,0.0,0.0,132.06
2019-09-21 05:00:00,28.8642,-8.0634,29.9693253378,6.6342,-3.7034000000000002,7.5978800464,22.23,-4.36,22.6535317335,131.64,34.2042,-23.7334,41.6317375712,6.6342,-3.7034000000000002,7.5978800464,27.57,-20.03,34.0779371441,132.1,6.6342,-3.7034000000000002,7.5978800464,6.6342,-3.7034000000000002,7.5978800464,0.0,0.0,0.0,132.06
2019-09-21 05:30:00,29.164,-8.3856,30.3456287356,6.604,-3.4056,7.4304055986,22.56,-4.98,23.1031166729,131.36,34.634,-24.0856,42.185662059,6.604,-3.4056,7.4304055986,28.03,-20.68,34.8330776705,131.8,6.604,-3.4056,7.4304055986,6.604,-3.4056,7.4304055986,0.0,0.0,0.0,131.81
2019-09-21 06:00:00,30.8772,-8.1886,31.9445558711,6.6572,-3.8586,7.694615377,24.22,-4.33,24.6040098358,131.11,36.6372,-23.6686,43.6175085235,6.6572,-3.8586,7.694615377,29.98,-19.81,35.9337793726,131.57,6.6572,-3.8586,7.694615377,6.6572,-3.8586,7.694615377,0.0,0.0,0.0,131.53
2019-09-21 06:30:00,32.4788,-8.0354,33.4580349483,6.5288,-4.0054,7.659533837,25.95,-4.03,26.2610624309,131.24,38.6388,-23.4154,45.180060011,6.5288,-4.0054,7.659533837,32.11,-19.41,37.5206636402,131.66,6.5288,-4.0054,7.659533837,6.5288,-4.0054,7.659533837,0.0,0.0,0.0,131.63
2019-09-21 07:00:00,33.4316,-7.3032,34.2200030508,6.6416,-3.4532,7.4856823871,26.79,-3.85,27.0652286153,131.17,39.8116,-22.6032,45.7806525161,6.6416,-3.4532,7.4856823871,33.17,-19.15,38.3010626484,133.53,6.6416,-3.4532,7.4856823871,6.6416,-3.4532,7.4856823871,0.0,0.0,0.0,131.54
2019-09-21 07:30:00,35.172,-6.721,35.8083988053,6.802,-3.191,7.5133005397,28.37,-3.5300000000000002,28.5887705227,131.44,41.942,-21.971,47.3482439484,6.802,-3.191,7.5133005397,35.14,-18.78,39.8435440191,133.91,6.802,-3.191,7.5133005397,6.802,-3.191,7.5133005397,0.0,0.0,0.0,131.82
2019-09-21 08:00:00,38.3736,-9.3536,39.4971266033,7.2336,-2.9936,7.8285764938,31.14,-6.36,31.782844429,130.39,46.6136,-11.3536,47.9763685362,7.2336,-2.9936,7.8285764938,39.38,-8.36,40.2575955566,132.7,7.2336,-2.9936,7.8285764938,7.2336,-2.9936,7.8285764938,0.0,0.0,0.0,131.13
2019-09-21 08:30:00,40.6518,-17.788,44.3732102427,7.9918,-3.128,8.5821472395,32.66,-14.66,35.7993184293,131.4,51.8818,15.372,54.1111777292,7.9918,-3.128,8.5821472395,43.89,18.5,47.6296346826,132.95,7.9918,-3.128,8.5821472395,7.9918,-3.128,8.5821472395,0.0,0.0,0.0,133.2
2019-09-21 09:00:00,42.202,-17.4934,45.6839999076,9.262,-3.3734,9.8572040437,32.94,-14.12,35.8387778809,131.03,53.152,15.6266,55.401495752,9.262,-3.3734,9.8572040437,43.89,19.0,47.8260608873,132.75,9.262,-3.3734,9.8572040437,9.262,-3.3734,9.8572040437,0.0,0.0,0.0,132.81
2019-09-21 09:30:00,45.859,-15.8668,48.5263147502,10.679,-4.1868,11.4704112934,35.18,-11.68,37.0682451702,130.79,56.839,17.7132,59.5351104412,10.679,-4.1868,11.4704112934,46.16,21.9,51.0916392377,133.01,10.679,-4.1868,11.4704112934,10.679,-4.1868,11.4704112934,0.0,0.0,0.0,132.52
2019-09-21 10:00:00,47.2916,-15.4832,49.7616811693,11.8616,-3.8632,12.47484945,35.43,-11.62,37.28685157,130.75,57.8916,18.1068,60.6571805873,11.8616,-3.8632,12.47484945,46.03,21.97,51.0043311886,132.96,11.8616,-3.8632,12.47484945,11.8616,-3.8632,12.47484945,0.0,0.0,0.0,132.52
2019-09-21 10:30:00,48.6056,-15.727,51.0866213441,13.0456,-4.447,13.7827242721,35.56,-11.28,37.3061925155,131.67,58.8556,18.013,61.5503844046,13.0456,-4.447,13.7827242721,45.81,22.46,51.0196795364,133.97,13.0456,-4.447,13.7827242721,13.0456,-4.447,13.7827242721,0.0,0.0,0.0,133.48
2019-09-21 11:00:00,48.112,-15.5352,50.5579566739,13.992,-4.6452,14.7429287131,34.12,-10.89,35.8157297846,131.72,57.712,18.4248,60.5817480685,13.992,-4.6452,14.7429287131,43.72,23.07,49.4334229039,134.06,13.992,-4.6452,14.7429287131,13.992,-4.6452,14.7429287131,0.0,0.0,0.0,133.53
2019-09-21 11:30:00,47.942,-14.7886,50.1710878291,14.722,-4.5486,15.408667884,33.22,-10.24,34.7624222401,130.95,57.022,18.9814,60.0982697751,14.722,-4.5486,15.408667884,42.3,23.53,48.4040380547,133.34,14.722,-4.5486,15.408667884,14.722,-4.5486,15.408667884,0.0,0.0,0.0,132.7
2019-09-21 12:00:00,48.567,-14.6782,50.7366045793,15.197,-4.7982,15.9364843124,33.37,-9.88,34.8018864431,131.06,57.487,19.2018,60.6091106373,15.197,-4.7982,15.9364843124,42.29,24.0,48.6255498684,133.5,15.197,-4.7982,15.9364843124,15.197,-4.7982,15.9364843124,0.0,0.0,0.0,132.8
2019-09-21 12:30:00,48.6324,-14.7234,50.8122902192,15.5524,-4.6134,16.2222256586,33.08,-10.11,34.5904394306,130.86,57.3524,19.0066,60.4197701859,15.5524,-4.6134,16.2222256586,41.8,23.62,48.0119193534,133.23,15.5524,-4.6134,16.2222256586,15.5524,-4.6134,16.2222256586,0.0,0.0,0.0,132.6
2019-09-21 13:00:00,48.42,-14.1878,50.4558229428,15.7,-4.1878,16.2489282367,32.72,-10.0,34.2140088268,130.34,56.93,19.2422,60.0939860622,15.7,-4.1878,16.2489282367,41.23,23.43,47.4223344006,132.79,15.7,-4.1878,16.2489282367,15.7,-4.1878,16.2489282367,0.0,0.0,0.0,132.06
2019-09-21 13:30:00,48.3694,-14.0134,50.3584574418,15.6894,-4.1634,16.2324111555,32.68,-9.85,34.1321681116,130.24,56.8094,19.8166,60.1664820637,15.6894,-4.1634,16.2324111555,41.12,23.98,47.6014159453,132.71,15.6894,-4.1634,16.2324111555,15.6894,-4.1634,16.2324111555,0.0,0.0,0.0,131.89
2019-09-21 14:00:00,48.1194,-13.8832,50.0821315301,15.5494,-4.1232,16.0867839732,32.57,-9.76,34.0009191052,130.52,56.4994,20.1068,59.970539489000004,15.5494,-4.1232,16.0867839732,40.95,24.23,47.5814606754,132.96,15.5494,-4.1232,16.0867839732,15.5494,-4.1232,16.0867839732,0.0,0.0,0.0,132.17
2019-09-21 14:30:00,47.6912,-14.1528,49.7468823674,15.2112,-4.1128,15.7574023646,32.48,-10.04,33.9963527456,130.49,56.1412,19.7772,59.5228693636,15.2112,-4.1128,15.7574023646,40.93,23.89,47.3919507934,132.88,15.2112,-4.1128,15.7574023646,15.2112,-4.1128,15.7574023646,0.0,0.0,0.0,132.13
2019-09-21 15:00:00,48.0734,-13.8252,50.021874641,14.2534,-4.1352,14.8411350846,33.82,-9.69,35.180797319,130.56,57.1034,20.1948,60.5692020634,14.2534,-4.1352,14.8411350846,42.85,24.33,49.2754644828,133.09,14.2534,-4.1352,14.8411350846,14.2534,-4.1352,14.8411350846,0.0,0.0,0.0,132.2
2019-09-21 15:30:00,47.3954,-14.4744,49.5563537452,13.8254,-4.0544,14.4076314681,33.57,-10.42,35.1499829303,131.05,56.5154,19.5356,59.7965726821,13.8254,-4.0544,14.4076314681,42.69,23.59,48.7742165493,133.5,13.8254,-4.0544,14.4076314681,13.8254,-4.0544,14.4076314681,0.0,0.0,0.0,132.76
2019-09-21 16:00:00,47.7876,-14.6182,49.9734578051,11.1576,-4.0482,11.8692864571,36.63,-10.57,38.1245563909,131.12,58.8076,19.2218,61.869309136300004,11.1576,-4.0482,11.8692864571,47.65,23.27,53.0284395396,133.5,11.1576,-4.0482,11.8692864571,11.1576,-4.0482,11.8692864571,0.0,0.0,0.0,132.86
2019-09-21 16:30:00,49.5294,-14.707,51.6667912044,8.2394,-4.117,9.2107220868,41.29,-10.59,42.6264260759,131.2,62.6194,19.283,65.521167155,8.2394,-4.117,9.2107220868,54.38,23.4,59.2008817502,133.66,8.2394,-4.117,9.2107220868,8.2394,-4.117,9.2107220868,0.0,0.0,0.0,132.92
2019-09-21 17:00:00,50.5738,-13.9968,52.4749431317,7.5438,-4.0668,8.570168066,43.03,-9.93,44.1609080523,130.15,64.1838,19.9732,67.2197061931,7.5438,-4.0668,8.570168066,56.64,24.04,61.5305712634,132.74,7.5438,-4.0668,8.570168066,7.5438,-4.0668,8.570168066,0.0,0.0,0.0,131.76
2019-09-21 17:30:00,49.4682,-13.7016,51.3306599782,7.5782,-3.7816,8.4693337282,41.89,-9.92,43.0485597901,130.24,62.9082,20.3484,66.1173124817,7.5782,-3.7816,8.4693337282,55.33,24.13,60.3627848927,132.93,7.5782,-3.7816,8.4693337282,7.5782,-3.7816,8.4693337282,0.0,0.0,0.0,131.87
2019-09-21 18:00:00,49.5252,-13.5488,51.3450622405,7.4952,-4.3188,8.6504367797,42.03,-9.23,43.0315442437,129.93,63.0752,20.4512,66.3078610459,7.4952,-4.3188,8.6504367797,55.58,24.77,60.8497271974,132.67,7.4952,-4.3188,8.6504367797,7.4952,-4.3188,8.6504367797,0.0,0.0,0.0,131.49
2019-09-21 18:30:00,50.1952,-13.504,51.9799588211,7.5652,-4.334,8.7187044359,42.63,-9.17,43.6051120856,130.13,64.2352,20.466,67.4167492174,7.5652,-4.334,8.7187044359,56.67,24.8,61.8589435733,132.88,7.5652,-4.334,8.7187044359,7.5652,-4.334,8.7187044359,0.0,0.0,0.0,131.69
2019-09-21 19:00:00,50.5378,-16.4696,53.1537106231,7.3578,-4.0096,8.3793861947,43.18,-12.46,44.9417845663,130.06,64.9078,16.8104,67.0493254925,7.3578,-4.0096,8.3793861947,57.55,20.82,61.2002851301,132.44,7.3578,-4.0096,8.3793861947,7.3578,-4.0096,8.3793861947,0.0,0.0,0.0,131.69
2019-09-21 19:30:00,50.45,-27.4722,57.4449673413,7.25,-3.9122,8.2381920856,43.2,-23.56,49.2068450523,132.17,65.25,4.4178,65.3993842237,7.25,-3.9122,8.2381920856,58.0,8.33,58.5951269305,133.21,7.25,-3.9122,8.2381920856,7.25,-3.9122,8.2381920856,0.0,0.0,0.0,134.15
2019-09-21 20:00:00,48.8038,-27.9766,56.253898016,7.1838,-3.3166,7.9124470298,41.62,-24.66,48.3770606796,132.3,63.2738,3.7334,63.3838468539,7.1838,-3.3166,7.9124470298,56.09,7.05,56.5313240602,133.21,7.1838,-3.3166,7.9124470298,7.1838,-3.3166,7.9124470298,0.0,0.0,0.0,134.32
2019-09-21 20:30:00,46.7744,-29.4256,55.2603875368,7.1844,-3.3756,7.9379014053,39.59,-26.05,47.3916722642,131.31,60.6944,1.3244,60.7088480102,7.1844,-3.3756,7.9379014053,53.51,4.7,53.7160134411,131.86,7.1844,-3.3756,7.9379014053,7.1844,-3.3756,7.9379014053,0.0,0.0,0.0,133.39
2019-09-21 21:00:00,46.0634,-30.041,54.9936223626,6.5434,-4.131,7.7382972649,39.52,-25.91,47.2563064574,131.31,59.8634,0.759,59.8682114361,6.5434,-4.131,7.7382972649,53.32,4.89,53.5437624752,131.86,6.5434,-4.131,7.7382972649,6.5434,-4.131,7.7382972649,0.0,0.0,0.0,133.39
2019-09-21 21:30:00,43.9392,-30.5752,53.5303292693,6.4192,-3.8652,7.4930567648,37.52,-26.71,46.0562102219,131.53,57.2492,0.1348,57.249358701,6.4192,-3.8652,7.4930567648,50.83,4.0,50.9871444582,131.97,6.4192,-3.8652,7.4930567648,6.4192,-3.8652,7.4930567648,0.0,0.0,0.0,133.67
2019-09-21 22:00:00,42.5414,-31.2758,52.801007373,6.3914,-4.1558,7.6236912057,36.15,-27.12,45.1920003983,132.02,55.5214,-0.4358,55.5231103199,6.3914,-4.1558,7.6236912057,49.13,3.7199999999999998,49.2706332413,132.41,6.3914,-4.1558,7.6236912057,6.3914,-4.1558,7.6236912057,0.0,0.0,0.0,134.21
2019-09-21 22:30:00,40.4822,-31.3274,51.1880309018,6.3822,-4.3174,7.7053500634,34.1,-27.01,43.5011505595,131.65,52.8922,-0.7174,52.897064981,6.3822,-4.3174,7.7053500634,46.51,3.6,46.6491168191,132.16,6.3822,-4.3174,7.7053500634,6.3822,-4.3174,7.7053500634,0.0,0.0,0.0,133.87
2019-09-21 23:00:00,38.7978,-29.704,48.8630422798,6.3878,-4.134,7.6088070576,32.41,-25.57,41.2823570064,132.13,50.1578,-6.264,50.547429181300004,6.3878,-4.134,7.6088070576,43.77,-2.13,43.8217959468,132.82,6.3878,-4.134,7.6088070576,6.3878,-4.134,7.6088070576,0.0,0.0,0.0,134.15
2019-09-21 23:30:00,35.5724,-23.5064,42.6373836289,6.3824,-3.7264,7.3906080075,29.19,-19.78,35.2605232519,132.56,44.2524,-24.7364,50.6967887614,6.3824,-3.7264,7.3906080075,37.87,-21.01,43.3077013936,133.82,6.3824,-3.7264,7.3906080075,6.3824,-3.7264,7.3906080075,0.0,0.0,0.0,133.82
2019-09-22 00:00:00,34.1476,-24.275,41.8967088297,6.3876,-4.055,7.5660067909,27.76,-20.22,34.3433545246,132.73,42.4676,-25.645,49.6101106102,6.3876,-4.055,7.5660067909,36.08,-21.59,42.0463375337,133.92,6.3876,-4.055,7.5660067909,6.3876,-4.055,7.5660067909,0.0,0.0,0.0,134.06
2019-09-22 00:30:00,33.1614,-24.117,41.00375762,6.4114,-4.167,7.6465638662,26.75,-19.95,33.3701213663,132.21,41.2114,-25.497,48.4610823131,6.4114,-4.167,7.6465638662,34.8,-21.33,40.8167722879,133.45,6.4114,-4.167,7.6465638662,6.4114,-4.167,7.6465638662,0.0,0.0,0.0,133.54
2019-09-22 01:00:00,31.5672,-24.198,39.7747573197,6.4072,-3.888,7.4945817654999995,25.16,-20.31,32.3345279848,132.46,39.2172,-25.698,46.8868422891,6.4072,-3.888,7.4945817654999995,32.81,-21.81,39.3976166792,133.69,6.4072,-3.888,7.4945817654999995,6.4072,-3.888,7.4945817654999995,0.0,0.0,0.0,133.82
2019-09-22 01:30:00,31.357,-24.1064,39.5522435515,6.417,-4.1464,7.6400603375,24.94,-19.96,31.9437818675,131.81,38.947,-25.5464,46.5777560855,6.417,-4.1464,7.6400603375,32.53,-21.4,38.9379108325,133.19,6.417,-4.1464,7.6400603375,6.417,-4.1464,7.6400603375,0.0,0.0,0.0,133.17
2019-09-22 02:00:00,30.8588,-23.749,38.9394470741,6.4188,-4.109,7.6213433488,24.44,-19.64,31.3535197386,131.4,38.3088,-25.169,45.8371325286,6.4188,-4.109,7.6213433488,31.89,-21.06,38.2164323296,132.85,6.4188,-4.109,7.6213433488,6.4188,-4.109,7.6213433488,0.0,0.0,0.0,132.76
2019-09-22 02:30:00,29.7962,-24.1192,38.334701552,6.4362,-3.9192,7.5355689288,23.36,-20.2,30.8825128511,131.75,37.0262,-25.6892,45.0652247646,6.4362,-3.9192,7.5355689288,30.59,-21.77,37.5457187972,133.18,6.4362,-3.9192,7.5355689288,6.4362,-3.9192,7.5355689288,0.0,0.0,0.0,133.11
2019-09-22 03:00:00,29.4028,-24.472,38.2544563658,6.4428,-3.972,7.5687816615,22.96,-20.5,30.7800519818,132.16,36.5628,-26.122,44.935478498,6.4428,-3.972,7.5687816615,30.12,-22.15,37.3876570542,133.52,6.4428,-3.972,7.5687816615,6.4428,-3.972,7.5687816615,0.0,0.0,0.0,133.56
2019-09-22 03:30:00,29.4018,-24.4148,38.2171205388,6.4218,-4.2648,7.7089580541,22.98,-20.15,30.5630970289,132.08,36.5518,-25.9948,44.8526889972,6.4218,-4.2648,7.7089580541,30.13,-21.73,37.1484831453,133.4,6.4218,-4.2648,7.7089580541,6.4218,-4.2648,7.7089580541,0.0,0.0,0.0,133.46
2019-09-22 04:00:00,28.365,-24.660800000000002,37.586277837,6.495,-4.1608,7.7134481032,21.87,-20.5,29.9757718833,132.57,35.445,-26.1808,44.0656591195,6.495,-4.1608,7.7134481032,28.95,-22.02,36.3728318941,133.79,6.495,-4.1608,7.7134481032,6.495,-4.1608,7.7134481032,0.0,0.0,0.0,133.96
2019-09-22 04:30:00,29.1516,-24.5356,38.102643608,6.4116,-4.6056,7.8943122512,22.74,-19.93,30.2376007646,132.24,36.5516,-25.7556,44.7143197859,6.4116,-4.6056,7.8943122512,30.14,-21.15,36.8204033112,133.54,6.4116,-4.6056,7.8943122512,6.4116,-4.6056,7.8943122512,0.0,0.0,0.0,133.61
2019-09-22 05:00:00,28.4774,-24.3976,37.4994026155,6.4174,-4.5776,7.8827307781,22.06,-19.82,29.655960615,132.16,35.7574,-25.6176,43.9869649387,6.4174,-4.5776,7.8827307781,29.34,-21.04,36.1042545969,133.59,6.4174,-4.5776,7.8827307781,6.4174,-4.5776,7.8827307781,0.0,0.0,0.0,133.54
2019-09-22 05:30:00,29.49,-23.8256,37.9119943469,6.44,-4.5756,7.8999819848,23.05,-19.25,30.0310672471,132.34,36.97,-24.8756,44.5598067249,6.44,-4.5756,7.8999819848,30.53,-20.3,36.6629363254,133.92,6.44,-4.5756,7.8999819848,6.44,-4.5756,7.8999819848,0.0,0.0,0.0,133.71
2019-09-22 06:00:00,29.5576,-23.9142,38.0202666929,6.4676,-4.6342,7.9564853673,23.09,-19.28,30.0809989861,132.56,37.0876,-24.9642,44.7068379043,6.4676,-4.6342,7.9564853673,30.62,-20.33,36.7545004047,134.09,6.4676,-4.6342,7.9564853673,6.4676,-4.6342,7.9564853673,0.0,0.0,0.0,133.93
