Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-09-22 06:30:00,30.6374,-23.2628,38.4682744947,6.4874,-4.7328,8.0303022733,24.15,-18.53,30.4398324568,132.84,38.3874,-24.0628,45.3057482291,6.4874,-4.7328,8.0303022733,31.9,-19.33,37.2995831076,134.25,6.4874,-4.7328,8.0303022733,6.4874,-4.7328,8.0303022733,0.0,0.0,0.0,134.19
2019-09-22 07:00:00,33.3244,-9.5018,34.6525589041,6.4244,-4.3018,7.7316491514,26.9,-5.2,27.3979926272,131.72,41.2644,-7.5718,41.953341495000004,6.4244,-4.3018,7.7316491514,34.84,-3.27,34.9931207525,134.55,6.4244,-4.3018,7.7316491514,6.4244,-4.3018,7.7316491514,0.0,0.0,0.0,132.67
2019-09-22 07:30:00,36.0624,-9.6804,37.3390792324,6.4524,-3.9904,7.5866170274,29.61,-5.69,30.1517528512,130.34,44.6024,-7.7404,45.2690609348,6.4524,-3.9904,7.5866170274,38.15,-3.75,38.3338623152,133.14,6.4524,-3.9904,7.5866170274,6.4524,-3.9904,7.5866170274,0.0,0.0,0.0,131.25
2019-09-22 08:00:00,38.5812,-14.7732,41.3129087778,6.6411999999999995,-4.0432,7.7751529683000005,31.94,-10.73,33.6941612153,129.79,49.2612,8.6868,50.0212586775,6.6411999999999995,-4.0432,7.7751529683000005,42.62,12.73,44.4805272001,132.11,6.6411999999999995,-4.0432,7.7751529683000005,6.6411999999999995,-4.0432,7.7751529683000005,0.0,0.0,0.0,131.31
2019-09-22 08:30:00,40.0694,-18.4364,44.1073424876,6.6994,-4.0164,7.8111093527,33.37,-14.42,36.3523493051,131.52,52.2394,17.6936,55.1544956764,6.6994,-4.0164,7.8111093527,45.54,21.71,50.4501308224,133.37,6.6994,-4.0164,7.8111093527,6.6994,-4.0164,7.8111093527,0.0,0.0,0.0,133.47
2019-09-22 09:00:00,44.753,-10.2448,45.9106407714,6.963,-4.5748,8.3313962839,37.79,-5.67,38.2129951718,131.12,55.173,-7.9148,55.7378147046,6.963,-4.5748,8.3313962839,48.21,-3.34,48.3255594898,133.82,6.963,-4.5748,8.3313962839,6.963,-4.5748,8.3313962839,0.0,0.0,0.0,131.96
2019-09-22 09:30:00,48.4476,-9.1532,49.304675397,6.7176,-4.8232,8.2697888728,41.73,-4.33,41.9540439052,130.45,59.8176,-6.2832,60.1466862928,6.7176,-4.8232,8.2697888728,53.1,-1.46,53.120067771,133.13,6.7176,-4.8232,8.2697888728,6.7176,-4.8232,8.2697888728,0.0,0.0,0.0,131.2
2019-09-22 10:00:00,49.6954,-9.3094,50.559842855,7.1354,-4.5694,8.4730956279,42.56,-4.74,42.8231386052,129.75,61.1854,-6.3794,61.5170701311,7.1354,-4.5694,8.4730956279,54.05,-1.81,54.0802977063,132.34,7.1354,-4.5694,8.4730956279,7.1354,-4.5694,8.4730956279,0.0,0.0,0.0,130.47
2019-09-22 10:30:00,49.9922,-21.77,54.5266261641,7.1622,-4.86,8.6554438846,42.83,-16.91,46.047334342,130.92,61.9322,-21.44,65.5383170126,7.1622,-4.86,8.6554438846,54.77,-16.58,57.2245515491,132.18,7.1622,-4.86,8.6554438846,7.1622,-4.86,8.6554438846,0.0,0.0,0.0,132.01
2019-09-22 11:00:00,50.806,-21.7154,55.2522237847,8.026,-4.8254,9.3648898104,42.78,-16.89,45.993483234,131.1,62.416,-21.4454,65.997441141,8.026,-4.8254,9.3648898104,54.39,-16.62,56.8726340167,132.36,8.026,-4.8254,9.3648898104,8.026,-4.8254,9.3648898104,0.0,0.0,0.0,132.21
2019-09-22 11:30:00,52.2956,-21.1832,56.4230249242,9.1356,-4.8832,10.3588044484,43.16,-16.3,46.1354050595,131.44,63.7556,-20.7632,67.0513758666,9.1356,-4.8832,10.3588044484,54.62,-15.88,56.8816209333,132.8,9.1356,-4.8832,10.3588044484,9.1356,-4.8832,10.3588044484,0.0,0.0,0.0,132.56
2019-09-22 12:00:00,52.2526,-21.2128,56.3943001606,9.5626,-4.8428,10.7189566003,42.69,-16.37,45.7210345465,131.7,63.3926,-20.8128,66.7217684013,9.5626,-4.8428,10.7189566003,53.83,-15.97,56.1489964291,133.06,9.5626,-4.8428,10.7189566003,9.5626,-4.8428,10.7189566003,0.0,0.0,0.0,132.84
2019-09-22 12:30:00,52.9464,-21.1158,57.0017392945,9.7764,-4.8958,10.933748424000001,43.17,-16.22,46.1165621008,131.5,64.0664,-20.6758,67.3200736378,9.7764,-4.8958,10.933748424000001,54.29,-15.78,56.5368242829,132.87,9.7764,-4.8958,10.933748424000001,9.7764,-4.8958,10.933748424000001,0.0,0.0,0.0,132.65
2019-09-22 13:00:00,52.3074,-21.147,56.4203837612,12.6974,-5.117,13.6896915875,39.61,-16.03,42.7307032472,131.36,62.1874,-20.757,65.5600927986,12.6974,-5.117,13.6896915875,49.49,-15.64,51.9025018665,132.7,12.6974,-5.117,13.6896915875,12.6974,-5.117,13.6896915875,0.0,0.0,0.0,132.52
2019-09-22 13:30:00,53.4184,-21.1688,57.4599299686,13.8984,-5.6288,14.9949628876,39.52,-15.54,42.4655389699,131.67,62.6384,-20.6588,65.9572222884,13.8984,-5.6288,14.9949628876,48.74,-15.03,51.0047889908,133.04,13.8984,-5.6288,14.9949628876,13.8984,-5.6288,14.9949628876,0.0,0.0,0.0,132.84
2019-09-22 14:00:00,51.6456,-20.926,55.7240116589,15.3956,-5.526,16.3572973122,36.25,-15.4,39.3855620755,131.47,59.4156,-20.496,62.8514084119,15.3956,-5.526,16.3572973122,44.02,-14.97,46.4958202423,132.86,15.3956,-5.526,16.3572973122,15.3956,-5.526,16.3572973122,0.0,0.0,0.0,132.69
2019-09-22 14:30:00,50.8358,-21.4334,55.169458917,14.1358,-5.3234,15.1049471763,36.7,-16.11,40.0801958578,131.79,59.3158,-20.9234,62.8979554294,14.1358,-5.3234,15.1049471763,45.18,-15.6,47.7974099717,133.15,14.1358,-5.3234,15.1049471763,14.1358,-5.3234,15.1049471763,0.0,0.0,0.0,132.99
2019-09-22 15:00:00,52.627,-21.1608,56.7219585843,11.707,-5.3508,12.8718650412,40.92,-15.81,43.8680122641,131.96,62.427,-20.5908,65.7351608627,11.707,-5.3508,12.8718650412,50.72,-15.24,52.9601359515,133.39,11.707,-5.3508,12.8718650412,11.707,-5.3508,12.8718650412,0.0,0.0,0.0,133.15
2019-09-22 15:30:00,51.8328,-21.147,55.9806642051,12.7128,-5.427,13.8227208913,39.12,-15.72,42.1603225794,131.74,60.9328,-20.617,64.3262528431,12.7128,-5.427,13.8227208913,48.22,-15.19,50.5559541498,133.17,12.7128,-5.427,13.8227208913,12.7128,-5.427,13.8227208913,0.0,0.0,0.0,132.9
2019-09-22 16:00:00,52.529,-20.9746,56.5617334084,9.149,-5.0946,10.4718264959,43.38,-15.88,46.1952248615,131.74,63.809,-20.3546,66.9768484042,9.149,-5.0946,10.4718264959,54.66,-15.26,56.7501823786,133.1,9.149,-5.0946,10.4718264959,9.149,-5.0946,10.4718264959,0.0,0.0,0.0,132.85
2019-09-22 16:30:00,52.6234,-21.1396,56.7107125305,10.5534,-5.1896,11.7603656287,42.07,-15.95,44.9920815255,131.5,63.1934,-20.5596,66.4537655496,10.5534,-5.1896,11.7603656287,52.64,-15.37,54.8380023341,132.86,10.5534,-5.1896,11.7603656287,10.5534,-5.1896,11.7603656287,0.0,0.0,0.0,132.62
2019-09-22 17:00:00,52.037,-21.2336,56.2024477933,9.947,-5.0336,11.148091225,42.09,-16.2,45.0999789357,131.5,62.777,-20.7536,66.1185574704,9.947,-5.0336,11.148091225,52.83,-15.72,55.1192099,132.79,9.947,-5.0336,11.148091225,9.947,-5.0336,11.148091225,0.0,0.0,0.0,132.58
2019-09-22 17:30:00,52.3906,-21.2376,56.5315011487,9.2606,-4.9876000000000005,10.5183109918,43.13,-16.25,46.0896886516,131.5,63.6906,-20.6676,66.9600046156,9.2606,-4.9876000000000005,10.5183109918,54.43,-15.68,56.643510661,132.85,9.2606,-4.9876000000000005,10.5183109918,9.2606,-4.9876000000000005,10.5183109918,0.0,0.0,0.0,132.58
2019-09-22 18:00:00,52.4706,-21.3206,56.6368417968,7.8006,-4.4506,8.9809354034,44.67,-16.87,47.749406279,131.4,64.6206,-20.8606,67.9042456458,7.8006,-4.4506,8.9809354034,56.82,-16.41,59.1422057418,132.79,7.8006,-4.4506,8.9809354034,7.8006,-4.4506,8.9809354034,0.0,0.0,0.0,132.45
2019-09-22 18:30:00,53.3046,-20.981,57.285100525,7.7946,-4.721,9.1128277807,45.51,-16.26,48.3275045911,131.25,65.8846,-20.371,68.9620051779,7.7946,-4.721,9.1128277807,58.09,-15.65,60.1612051076,132.64,7.7946,-4.721,9.1128277807,7.7946,-4.721,9.1128277807,0.0,0.0,0.0,132.27
2019-09-22 19:00:00,52.9154,-20.884,56.887441612,7.3454,-3.954,8.3420031863,45.57,-16.93,48.6132677363,131.11,65.6554,-20.424,68.7587908937,7.3454,-3.954,8.3420031863,58.31,-16.47,60.5913937783,132.39,7.3454,-3.954,8.3420031863,7.3454,-3.954,8.3420031863,0.0,0.0,0.0,132.14
2019-09-22 19:30:00,54.9032,-20.8202,58.7183284697,7.5832,-4.3202,8.7274881999,47.32,-16.5,50.1141935982,130.88,67.9432,-20.2702,70.9024642328,7.5832,-4.3202,8.7274881999,60.36,-15.95,62.4318196115,132.18,7.5832,-4.3202,8.7274881999,7.5832,-4.3202,8.7274881999,0.0,0.0,0.0,131.89
2019-09-22 20:00:00,55.1794,-21.0702,59.0653833679,8.8294,-4.3202,9.829671022,46.35,-16.75,49.2837194213,130.95,67.7494,-20.6702,70.8324669089,8.8294,-4.3202,9.829671022,58.92,-16.35,61.146454517,132.37,8.8294,-4.3202,9.829671022,8.8294,-4.3202,9.829671022,0.0,0.0,0.0,131.98
2019-09-22 20:30:00,53.6768,-21.2886,57.744292776,7.5868,-4.3186,8.729824752,46.09,-16.97,49.1148551866,131.27,66.3868,-20.8786,69.5925509821,7.5868,-4.3186,8.729824752,58.8,-16.56,61.0874258747,132.61,7.5868,-4.3186,8.729824752,7.5868,-4.3186,8.729824752,0.0,0.0,0.0,132.31
2019-09-22 21:00:00,52.1748,-21.7224,56.5161252812,6.4848,-4.7624,8.0456873417,45.69,-16.96,48.7362052277,130.46,64.7648,-21.4724,68.2315416856,6.4848,-4.7624,8.0456873417,58.28,-16.71,60.6282318726,131.93,6.4848,-4.7624,8.0456873417,6.4848,-4.7624,8.0456873417,0.0,0.0,0.0,131.53
2019-09-22 21:30:00,51.2688,-22.2614,55.8932892519,6.4088,-4.8414,8.0319282492,44.86,-17.42,48.1235493288,130.16,63.5588,-22.2714,67.3478753592,6.4088,-4.8414,8.0319282492,57.15,-17.43,59.7488694454,131.76,6.4088,-4.8414,8.0319282492,6.4088,-4.8414,8.0319282492,0.0,0.0,0.0,131.3
2019-09-22 22:00:00,50.5204,-23.201,55.5931400189,6.4004,-4.901,8.0613225441,44.12,-18.3,47.7646773254,130.98,62.5404,-23.441,66.7890867819,6.4004,-4.901,8.0613225441,56.14,-18.54,59.122171814,132.55,6.4004,-4.901,8.0613225441,6.4004,-4.901,8.0613225441,0.0,0.0,0.0,132.2
2019-09-22 22:30:00,46.4844,-24.3108,52.4577395624,6.4044,-3.7008,7.396773621,40.08,-20.61,45.068597715,131.55,57.6644,-25.0508,62.8707054836,6.4044,-3.7008,7.396773621,51.26,-21.35,55.5284620713,132.8,6.4044,-3.7008,7.396773621,6.4044,-3.7008,7.396773621,0.0,0.0,0.0,132.88
2019-09-22 23:00:00,45.6248,-24.2974,51.6912567249,6.4048,-4.7474,7.9724067759,39.22,-19.55,43.8224930829,131.49,56.4348,-24.8474,61.6626299942,6.4048,-4.7474,7.9724067759,50.03,-20.1,53.9167033488,132.94,6.4048,-4.7474,7.9724067759,6.4048,-4.7474,7.9724067759,0.0,0.0,0.0,132.81
2019-09-22 23:30:00,43.1204,-25.0404,49.8637195596,6.3904,-4.8004,7.9925623126000005,36.73,-20.24,41.937459389,132.07,53.2204,-25.9304,59.201322792,6.3904,-4.8004,7.9925623126000005,46.83,-21.13,51.3763155549,133.46,6.3904,-4.8004,7.9925623126000005,6.3904,-4.8004,7.9925623126000005,0.0,0.0,0.0,133.44
2019-09-23 00:00:00,41.2514,-18.2936,45.1257554277,6.3814,-4.4136,7.7590032169,34.87,-13.88,37.5309379046,132.25,49.5714,-30.1236,58.0065080394,6.3814,-4.4136,7.7590032169,43.19,-25.71,50.2631097327,134.1,6.3814,-4.4136,7.7590032169,6.3814,-4.4136,7.7590032169,0.0,0.0,0.0,133.29
2019-09-23 00:30:00,40.4288,-13.64,42.6677567894,6.3988,-4.33,7.7261595531000005,34.03,-9.31,35.2805470479,130.8,49.7788,-4.63,49.9936578922,6.3988,-4.33,7.7261595531000005,43.38,-0.30000000000000004,43.381037332,133.06,6.3988,-4.33,7.7261595531000005,6.3988,-4.33,7.7261595531000005,0.0,0.0,0.0,132.2
2019-09-23 01:00:00,38.6484,-19.8062,43.4279216749,6.4084,-4.4162,7.7826995959000005,32.24,-15.39,35.7249170748,131.46,49.5384,12.4738,51.0847214047,6.4084,-4.4162,7.7826995959000005,43.13,16.89,46.3192076789,133.06,6.4084,-4.4162,7.7826995959000005,6.4084,-4.4162,7.7826995959000005,0.0,0.0,0.0,133.64
2019-09-23 01:30:00,37.3642,-19.9578,42.3603260431,6.4342,-4.4078,7.7992070417,30.93,-15.55,34.6188879082,131.76,47.9842,12.6322,49.6191084813,6.4342,-4.4078,7.7992070417,41.55,17.04,44.908396765,133.4,6.4342,-4.4078,7.7992070417,6.4342,-4.4078,7.7992070417,0.0,0.0,0.0,133.92
2019-09-23 02:00:00,37.2408,-20.1788,42.3563590749,6.4308,-4.5288,7.865444557,30.81,-15.65,34.5568893276,131.99,47.8308,12.5612,49.4526963277,6.4308,-4.5288,7.865444557,41.4,17.09,44.7887050494,133.63,6.4308,-4.5288,7.865444557,6.4308,-4.5288,7.865444557,0.0,0.0,0.0,134.15
2019-09-23 02:30:00,36.4798,-20.449,41.8202990071,6.4298,-4.249,7.7069013903,30.05,-16.2,34.1385778849,132.22,46.8798,12.311,48.469334316,6.4298,-4.249,7.7069013903,40.45,16.56,43.7085357796,133.79,6.4298,-4.249,7.7069013903,6.4298,-4.249,7.7069013903,0.0,0.0,0.0,134.39
2019-09-23 03:00:00,35.984,-20.7158,41.5209901814,6.414,-4.5258,7.8499848178,29.57,-16.19,33.7120304936,132.22,46.274,12.1942,47.8537520957,6.414,-4.5258,7.8499848178,39.86,16.72,43.2247382872,133.83,6.414,-4.5258,7.8499848178,6.414,-4.5258,7.8499848178,0.0,0.0,0.0,134.39
2019-09-23 03:30:00,36.0904,-13.3074,38.4656192842,6.4104,-4.4374,7.7963931994,29.68,-8.87,30.9770770087,132.14,43.9404,-12.2374,45.6126376229,6.4104,-4.4374,7.7963931994,37.53,-7.8,38.3319827298,134.4,6.4104,-4.4374,7.7963931994,6.4104,-4.4374,7.7963931994,0.0,0.0,0.0,133.33
2019-09-23 04:00:00,37.824,-8.6328,38.79665207,6.384,-4.8228,8.0009284361,31.44,-3.81,31.6700126302,130.92,44.984,-23.2628,50.6430461153,6.384,-4.8228,8.0009284361,38.6,-18.44,42.7784244684,133.65,6.384,-4.8228,8.0009284361,6.384,-4.8228,8.0009284361,0.0,0.0,0.0,131.53
2019-09-23 04:30:00,37.5256,-8.3256,38.4380835984,6.4256,-4.7556,7.9940019214,31.1,-3.5700000000000003,31.3042313434,130.92,44.6556,-22.9256,50.1966706737,6.4256,-4.7556,7.9940019214,38.23,-18.17,42.3282624259,133.7,6.4256,-4.7556,7.9940019214,6.4256,-4.7556,7.9940019214,0.0,0.0,0.0,131.53
2019-09-23 05:00:00,36.7648,-8.4656,37.7268724174,6.4448,-4.7356,7.9975842853,30.32,-3.73,30.5485727981,131.1,43.7948,-23.1356,49.530197803,6.4448,-4.7356,7.9975842853,37.35,-18.4,41.6363122767,133.92,6.4448,-4.7356,7.9975842853,6.4448,-4.7356,7.9975842853,0.0,0.0,0.0,131.69
2019-09-23 05:30:00,38.3826,-8.1496,39.2382461754,6.4026,-4.6196,7.8951878331,31.98,-3.5300000000000002,32.1742334796,130.49,45.7326,-22.6096,51.0163181239,6.4026,-4.6196,7.8951878331,39.33,-17.99,43.2491502807,133.32,6.4026,-4.6196,7.8951878331,6.4026,-4.6196,7.8951878331,0.0,0.0,0.0,130.98
2019-09-23 06:00:00,39.0038,-8.1206,39.8401877355,6.4238,-4.8606,8.0554725994,32.58,-3.26,32.7426938415,130.59,46.5638,-22.4906,51.7108746667,6.4238,-4.8606,8.0554725994,40.14,-17.63,43.8410367122,133.41,6.4238,-4.8606,8.0554725994,6.4238,-4.8606,8.0554725994,0.0,0.0,0.0,131.04
2019-09-23 06:30:00,42.4434,-14.773,44.9408915417,6.4634,-4.603,7.9349321711,35.98,-10.17,37.3896951044,130.73,53.2034,-0.053,53.2034263987,6.4634,-4.603,7.9349321711,46.74,4.55,46.9609422819,132.64,6.4634,-4.603,7.9349321711,6.4634,-4.603,7.9349321711,0.0,0.0,0.0,132.01
2019-09-23 07:00:00,45.049,-18.7564,48.797694023,6.449,-4.7164,7.9896201387,38.6,-14.04,41.0740988946,130.73,58.139,14.5236,59.925606196,6.449,-4.7164,7.9896201387,51.69,19.24,55.1546344381,132.26,6.449,-4.7164,7.9896201387,6.449,-4.7164,7.9896201387,0.0,0.0,0.0,132.5
2019-09-23 07:30:00,48.0734,-17.1,51.024129464,6.5134,-4.46,7.8940470964,41.56,-12.64,43.4396500907,129.96,61.7934,16.17,63.8740415471,6.5134,-4.46,7.8940470964,55.28,20.63,59.0040278286,131.64,6.5134,-4.46,7.8940470964,6.5134,-4.46,7.8940470964,0.0,0.0,0.0,131.68
2019-09-23 08:00:00,50.002,-23.0082,55.0415958275,7.072,-4.8082,8.5517232907,42.93,-18.2,46.6285845807,130.44,64.032,9.3918,64.7170992184,7.072,-4.8082,8.5517232907,56.96,14.2,58.70333551,132.56,7.072,-4.8082,8.5517232907,7.072,-4.8082,8.5517232907,0.0,0.0,0.0,132.3
2019-09-23 08:30:00,50.7248,-28.7248,58.2933913071,7.3348,-4.8448,8.790413988000001,43.39,-23.88,49.5272298842,131.41,64.7148,3.0452,64.7864073867,7.3348,-4.8448,8.790413988000001,57.38,7.89,57.9199145372,133.76,7.3348,-4.8448,8.790413988000001,7.3348,-4.8448,8.790413988000001,0.0,0.0,0.0,133.46
2019-09-23 09:00:00,51.6116,-28.7564,59.0820429193,8.2616,-5.0664,9.6913592194,43.35,-23.69,49.4007955402,131.17,65.0016,2.7236000000000002,65.058635088,8.2616,-5.0664,9.6913592194,56.74,7.79,57.2722594281,133.62,8.2616,-5.0664,9.6913592194,8.2616,-5.0664,9.6913592194,0.0,0.0,0.0,133.27
2019-09-23 09:30:00,52.5786,-28.4632,59.7884849465,8.3786,-5.1232,9.8208001812,44.2,-23.34,49.9839534251,131.32,66.1386,3.0968,66.2110608599,8.3786,-5.1232,9.8208001812,57.76,8.22,58.3419745981,134.57,8.3786,-5.1232,9.8208001812,8.3786,-5.1232,9.8208001812,0.0,0.0,0.0,133.38
2019-09-23 10:00:00,54.088,-27.9544,60.8848111056,10.508,-5.3044,11.7709270391,43.58,-22.65,49.114548761,130.86,66.508,3.6056,66.6056635382,10.508,-5.3044,11.7709270391,56.0,8.91,56.7043922461,134.3,10.508,-5.3044,11.7709270391,10.508,-5.3044,11.7709270391,0.0,0.0,0.0,132.92
2019-09-23 10:30:00,52.7242,-27.7966,59.6027871597,11.0842,-4.7166,12.0459870994,41.64,-23.08,47.608570657,131.07,64.8042,3.7934,64.9151309111,11.0842,-4.7166,12.0459870994,53.72,8.51,54.3898749769,134.44,11.0842,-4.7166,12.0459870994,11.0842,-4.7166,12.0459870994,0.0,0.0,0.0,133.13
2019-09-23 11:00:00,52.2078,-27.6232,59.065180598,11.0578,-4.2632,11.851152479,41.15,-23.36,47.3182005152,131.44,64.1578,4.1168,64.2897452404,11.0578,-4.2632,11.851152479,53.1,8.38,53.7571799856,134.77,11.0578,-4.2632,11.851152479,11.0578,-4.2632,11.851152479,0.0,0.0,0.0,133.53
2019-09-23 11:30:00,52.0036,-27.9986,59.0617982703,10.8036,-4.1886,11.5871542201,41.2,-23.81,47.5852508662,132.11,64.1536,3.8514,64.2691035796,10.8036,-4.1886,11.5871542201,53.35,8.04,53.9524244126,135.34,10.8036,-4.1886,11.5871542201,10.8036,-4.1886,11.5871542201,0.0,0.0,0.0,134.21
2019-09-23 12:00:00,51.729,-27.8726,58.7602865187,9.089,-3.5526,9.7586314491,42.64,-24.32,49.088002607600004,132.16,64.849,3.5574,64.946500258,9.089,-3.5526,9.7586314491,55.76,7.11,56.2114730282,135.34,9.089,-3.5526,9.7586314491,9.089,-3.5526,9.7586314491,0.0,0.0,0.0,134.3
2019-09-23 12:30:00,52.7122,-27.8848,59.6333639826,8.3822,-3.5348,9.0970373133,44.33,-24.35,50.5773803197,132.09,66.4922,3.5452,66.5866435847,8.3822,-3.5348,9.0970373133,58.11,7.08,58.5397172866,135.26,8.3822,-3.5348,9.0970373133,8.3822,-3.5348,9.0970373133,0.0,0.0,0.0,134.21
2019-09-23 13:00:00,54.8652,-28.2666,61.7186426179,8.1052,-3.5966,8.8673445067,46.76,-24.67,52.8687667721,132.13,69.2152,3.0734,69.283401321,8.1052,-3.5966,8.8673445067,61.11,6.67,61.4729290013,135.26,8.1052,-3.5966,8.8673445067,8.1052,-3.5966,8.8673445067,0.0,0.0,0.0,134.24
2019-09-23 13:30:00,57.0616,-28.872,63.9501257118,8.2616,-3.822,9.1028412356,48.8,-25.05,54.8538284899,132.34,71.7516,2.528,71.7961202751,8.2616,-3.822,9.1028412356,63.49,6.35,63.80675983,135.49,8.2616,-3.822,9.1028412356,8.2616,-3.822,9.1028412356,0.0,0.0,0.0,134.48
2019-09-23 14:00:00,58.051,-28.7116,64.7632193113,7.391,-4.3916,8.5972688431,50.66,-24.32,56.1951777291,132.01,73.491,2.7984,73.5442596234,7.391,-4.3916,8.5972688431,66.1,7.19,66.4898947209,135.18,7.391,-4.3916,8.5972688431,7.391,-4.3916,8.5972688431,0.0,0.0,0.0,134.11
2019-09-23 14:30:00,59.4302,-28.5604,65.9366750769,7.1002,-4.9804,8.672786415000001,52.33,-23.58,57.3972586453,131.9,75.2602,3.0396,75.3215564908,7.1002,-4.9804,8.672786415000001,68.16,8.02,68.6302120061,135.15,7.1002,-4.9804,8.672786415000001,7.1002,-4.9804,8.672786415000001,0.0,0.0,0.0,133.96
2019-09-23 15:00:00,59.3208,-28.133,65.653811783,7.1008,-4.803,8.5726407623,52.22,-23.33,57.1945565592,131.35,75.0408,3.267,75.1118829057,7.1008,-4.803,8.5726407623,67.94,8.07,68.4176037289,134.69,7.1008,-4.803,8.5726407623,7.1008,-4.803,8.5726407623,0.0,0.0,0.0,133.37
2019-09-23 15:30:00,59.8028,-27.3138,65.7451029224,7.0728,-5.1038,8.7219994428,52.73,-22.21,57.216579765,131.57,75.5928,4.4162,75.7216893253,7.0728,-5.1038,8.7219994428,68.52,9.52,69.1781815315,135.6,7.0728,-5.1038,8.7219994428,7.0728,-5.1038,8.7219994428,0.0,0.0,0.0,133.59
2019-09-23 16:00:00,60.1906,-27.1758,66.0411419798,7.0806000000000004,-4.5858,8.4359029155,53.11,-22.59,57.7146445887,131.48,76.2106,4.4742,76.3418235176,7.0806000000000004,-4.5858,8.4359029155,69.13,9.06,69.7211624975,135.52,7.0806000000000004,-4.5858,8.4359029155,7.0806000000000004,-4.5858,8.4359029155,0.0,0.0,0.0,133.51
2019-09-23 16:30:00,62.7902,-26.9822,68.3421417054,6.9602,-5.1422,8.6537046911,55.83,-21.84,59.9497664716,131.07,79.5802,4.6778,79.7175642182,6.9602,-5.1422,8.6537046911,72.62,9.82,73.2809443171,135.23,6.9602,-5.1422,8.6537046911,6.9602,-5.1422,8.6537046911,0.0,0.0,0.0,133.05
2019-09-23 17:00:00,63.8868,-26.9612,69.3428404356,7.3468,-5.2712,9.0421800292,56.54,-21.69,60.557639485,130.98,80.9068,5.1088000000000005,81.0679352376,7.3468,-5.2712,9.0421800292,73.56,10.38,74.2887474655,135.15,7.3468,-5.2712,9.0421800292,7.3468,-5.2712,9.0421800292,0.0,0.0,0.0,132.9
2019-09-23 17:30:00,64.884,-26.5734,70.1147562469,7.824,-5.2134,9.4018357548,57.06,-21.36,60.9269497021,130.76,82.244,5.6766,82.4396708118,7.824,-5.2134,9.4018357548,74.42,10.89,75.2125554678,135.02,7.824,-5.2134,9.4018357548,7.824,-5.2134,9.4018357548,0.0,0.0,0.0,132.61
2019-09-23 18:00:00,64.7256,-26.7118,70.0208794189,7.7656,-5.1718,9.3301692696,56.96,-21.54,60.8967421132,131.58,82.1456,5.9582,82.361397187,7.7656,-5.1718,9.3301692696,74.38,11.13,75.2081199074,134.4,7.7656,-5.1718,9.3301692696,7.7656,-5.1718,9.3301692696,0.0,0.0,0.0,133.42
2019-09-23 18:30:00,64.918,-26.686,70.1889544017,7.608,-5.076,9.1458974409,57.31,-21.61,61.2489036637,131.95,82.468,6.124,82.6950687768,7.608,-5.076,9.1458974409,74.86,11.2,75.6931938816,134.19,7.608,-5.076,9.1458974409,7.608,-5.076,9.1458974409,0.0,0.0,0.0,133.77
2019-09-23 19:00:00,64.2742,-26.9482,69.6948941378,7.4442,-4.9982,8.9664997006,56.83,-21.95,60.9216825112,132.05,81.7042,5.2118,81.8702580726,7.4442,-4.9982,8.9664997006,74.26,10.21,74.9585999069,134.27,7.4442,-4.9982,8.9664997006,7.4442,-4.9982,8.9664997006,0.0,0.0,0.0,133.95
2019-09-23 19:30:00,63.3184,-27.0926,68.8711024547,7.3684,-4.5126,8.6404211309,55.95,-22.58,60.3345580907,131.73,80.2884,4.4874,80.4137048849,7.3684,-4.5126,8.6404211309,72.92,9.0,73.4733039954,133.77,7.3684,-4.5126,8.6404211309,7.3684,-4.5126,8.6404211309,0.0,0.0,0.0,133.69
2019-09-23 20:00:00,62.6242,-27.4978,68.395317314,7.3742,-4.4478,8.6117216908,55.25,-23.05,59.8653906694,131.6,79.4142,3.8822,79.5090349487,7.3742,-4.4478,8.6117216908,72.04,8.33,72.5200006895,133.77,7.3742,-4.4478,8.6117216908,7.3742,-4.4478,8.6117216908,0.0,0.0,0.0,133.6
2019-09-23 20:30:00,59.8892,-28.6924,66.4076056969,7.2992,-4.5424,8.597192472,52.59,-24.15,57.8699455676,131.6,76.0292,2.3676,76.0660553887,7.2992,-4.5424,8.597192472,68.73,6.91,69.0764865928,133.52,7.2992,-4.5424,8.597192472,7.2992,-4.5424,8.597192472,0.0,0.0,0.0,133.64
2019-09-23 21:00:00,56.9856,-29.665399999999998,64.2448018482,6.5856,-4.6454,8.0591481262,50.4,-25.02,56.2686449099,131.45,72.5156,1.0646,72.5234142641,6.5856,-4.6454,8.0591481262,65.93,5.71,66.1768010711,132.9,6.5856,-4.6454,8.0591481262,6.5856,-4.6454,8.0591481262,0.0,0.0,0.0,133.53
2019-09-23 21:30:00,54.3652,-30.808,62.4876614624,6.4852,-4.248,7.7526332971,47.88,-26.56,54.7533377978,131.91,69.2552,-0.28800000000000003,69.2557988261,6.4852,-4.248,7.7526332971,62.77,3.96,62.8947891323,133.12,6.4852,-4.248,7.7526332971,6.4852,-4.248,7.7526332971,0.0,0.0,0.0,134.05
2019-09-23 22:00:00,51.2662,-32.6814,60.7971805958,6.5161999999999995,-4.5314,7.9369042076,44.75,-28.15,52.867617688,132.47,65.4062,-2.1214,65.440593949,6.5161999999999995,-4.5314,7.9369042076,58.89,2.41,58.9392924966,133.45,6.5161999999999995,-4.5314,7.9369042076,6.5161999999999995,-4.5314,7.9369042076,0.0,0.0,0.0,134.64
2019-09-23 22:30:00,48.1826,-32.8448,58.3124671901,6.4826,-4.4548,7.8657069485,41.7,-28.39,50.4468244789,132.74,61.6026,-2.0648,61.6371943375,6.4826,-4.4548,7.8657069485,55.12,2.39,55.1717907993,133.69,6.4826,-4.4548,7.8657069485,6.4826,-4.4548,7.8657069485,0.0,0.0,0.0,134.93
2019-09-23 23:00:00,45.2252,-21.957,50.2735374132,6.4352,-4.3870000000000005,7.7882968639,38.79,-17.57,42.5836705792,131.87,55.3252,-18.497,58.335381751,6.4352,-4.3870000000000005,7.7882968639,48.89,-14.11,50.885402622,133.94,6.4352,-4.3870000000000005,7.7882968639,6.4352,-4.3870000000000005,7.7882968639,0.0,0.0,0.0,133.13
2019-09-23 23:30:00,41.3122,-13.8046,43.5576038138,6.4322,-4.6746,7.9514201247,34.88,-9.13,36.0551147551,130.5,48.7522,-30.0146,57.2507922915,6.4322,-4.6746,7.9514201247,42.32,-25.34,49.3264432125,133.39,6.4322,-4.6746,7.9514201247,6.4322,-4.6746,7.9514201247,0.0,0.0,0.0,131.07
2019-09-24 00:00:00,36.8902,-23.8364,43.9210749072,6.5302,-4.7664,8.0846818738,30.36,-19.07,35.852398804,130.7,46.7502,1.3536000000000001,46.7697918854,6.5302,-4.7664,8.0846818738,40.22,6.12,40.6829546616,132.62,6.5302,-4.7664,8.0846818738,6.5302,-4.7664,8.0846818738,0.0,0.0,0.0,132.59
2019-09-24 00:30:00,34.1326,-25.4708,42.5886843586,6.5926,-4.6308,8.0564684198,27.54,-20.84,34.5363171169,130.7,43.7926,5.5792,44.1465659752,6.5926,-4.6308,8.0564684198,37.2,10.21,38.575693124,132.44,6.5926,-4.6308,8.0564684198,6.5926,-4.6308,8.0564684198,0.0,0.0,0.0,132.78
2019-09-24 01:00:00,32.1412,-25.8474,41.2449369523,6.5212,-4.0974,7.7016060793,25.62,-21.75,33.6072447547,131.58,41.3412,5.1326,41.6585933536,6.5212,-4.0974,7.7016060793,34.82,9.23,36.0225665382,133.21,6.5212,-4.0974,7.7016060793,6.5212,-4.0974,7.7016060793,0.0,0.0,0.0,133.72
2019-09-24 01:30:00,31.9854,-25.7792,41.0808101892,6.5654,-4.7292000000000005,8.0913416564,25.42,-21.05,33.004225487,132.35,41.1254,5.6708,41.5145335732,6.5654,-4.7292000000000005,8.0913416564,34.56,10.4,36.0909074422,134.15,6.5654,-4.7292000000000005,8.0913416564,6.5654,-4.7292000000000005,8.0913416564,0.0,0.0,0.0,134.52
2019-09-24 02:00:00,31.8588,-26.0092,41.1273828742,6.5188,-4.7292000000000005,8.0535759809,25.34,-21.28,33.0900891507,132.61,40.9988,5.6308,41.383662357,6.5188,-4.7292000000000005,8.0535759809,34.48,10.36,36.0027776706,134.39,6.5188,-4.7292000000000005,8.0535759809,6.5188,-4.7292000000000005,8.0535759809,0.0,0.0,0.0,134.78
2019-09-24 02:30:00,32.6104,-14.591,35.7258375572,6.5304,-4.541,7.9540433215,26.08,-10.05,27.9493989202,131.87,38.4304,-28.271,47.7089623149,6.5304,-4.541,7.9540433215,31.9,-23.73,39.7583060504,134.82,6.5304,-4.541,7.9540433215,6.5304,-4.541,7.9540433215,0.0,0.0,0.0,132.7
2019-09-24 03:00:00,32.2748,-13.6126,35.0280686564,6.6248000000000005,-4.7726,8.1649057435,25.65,-8.84,27.1305750031,131.87,37.8448,-30.0626,48.3320680894,6.6248000000000005,-4.7726,8.1649057435,31.22,-25.29,40.1780101548,134.92,6.6248000000000005,-4.7726,8.1649057435,6.6248000000000005,-4.7726,8.1649057435,0.0,0.0,0.0,132.57
2019-09-24 03:30:00,32.465,-13.3472,35.1016235072,6.655,-5.0472,8.3524399333,25.81,-8.3,27.1117336222,131.68,38.325,-29.3872,48.2950634003,6.655,-5.0472,8.3524399333,31.67,-24.34,39.9427653024,134.81,6.655,-5.0472,8.3524399333,6.655,-5.0472,8.3524399333,0.0,0.0,0.0,132.33
2019-09-24 04:00:00,31.1778,-13.6508,34.0352692582,6.5878,-4.1808,7.8024481722,24.59,-9.47,26.3505028415,132.02,36.8078,-30.0708,47.5296449964,6.5878,-4.1808,7.8024481722,30.22,-25.89,39.7937243796,134.99,6.5878,-4.1808,7.8024481722,6.5878,-4.1808,7.8024481722,0.0,0.0,0.0,132.71
2019-09-24 04:30:00,31.204,-14.01,34.2048200697,6.424,-4.03,7.583447501,24.78,-9.98,26.7142059586,132.47,36.874,-30.53,47.8724636508,6.424,-4.03,7.583447501,30.45,-26.5,40.3664774287,135.36,6.424,-4.03,7.583447501,6.424,-4.03,7.583447501,0.0,0.0,0.0,133.15
2019-09-24 05:00:00,32.671,-13.5252,35.359938858,6.401,-4.2652,7.6918614158,26.27,-9.26,27.8542725628,132.02,38.601,-29.7852,48.756490235,6.401,-4.2652,7.6918614158,32.2,-25.52,41.0866206934,135.15,6.401,-4.2652,7.6918614158,6.401,-4.2652,7.6918614158,0.0,0.0,0.0,132.68
2019-09-24 05:30:00,36.2202,-13.857,38.7803988768,6.4902,-4.587,7.9475320094,29.73,-9.27,31.1417051556,132.32,42.8202,-30.037,52.3047884714,6.4902,-4.587,7.9475320094,36.33,-25.45,44.3573150675,135.48,6.4902,-4.587,7.9475320094,6.4902,-4.587,7.9475320094,0.0,0.0,0.0,132.93
2019-09-24 06:00:00,39.6088,-13.1454,41.7331831832,6.4388,-4.7954,8.0283252675,33.17,-8.35,34.2048446861,131.65,46.8188,-28.915399999999998,55.0281781508,6.4388,-4.7954,8.0283252675,40.38,-24.12,47.0352931319,135.01,6.4388,-4.7954,8.0283252675,6.4388,-4.7954,8.0283252675,0.0,0.0,0.0,132.23
2019-09-24 06:30:00,45.0964,-12.3432,46.7551053811,6.4464,-4.6732,7.9620896252,38.65,-7.67,39.403697796,130.93,53.4164,-27.8332,60.2328715171,6.4464,-4.6732,7.9620896252,46.97,-23.16,52.3695188063,134.23,6.4464,-4.6732,7.9620896252,6.4464,-4.6732,7.9620896252,0.0,0.0,0.0,131.47
2019-09-24 07:00:00,50.3994,-11.793800000000001,51.7609238596,6.4694,-4.9038,8.1179055673,43.93,-6.89,44.4670327321,130.78,59.8894,-26.9238,65.6630127149,6.4694,-4.9038,8.1179055673,53.42,-22.02,57.7804188285,134.11,6.4694,-4.9038,8.1179055673,6.4694,-4.9038,8.1179055673,0.0,0.0,0.0,131.25
2019-09-24 07:30:00,55.2964,-17.3384,57.950944492,6.4964,-4.9284,8.1542835075,48.8,-12.41,50.3532332626,130.15,68.3864,-5.4584,68.6038908191,6.4964,-4.9284,8.1542835075,61.89,-0.53,61.8922693072,132.86,6.4964,-4.9284,8.1542835075,6.4964,-4.9284,8.1542835075,0.0,0.0,0.0,131.31
2019-09-24 08:00:00,57.843,-21.6238,61.7527438697,6.503,-4.5138,7.9160216927,51.34,-17.11,54.1160576909,130.83,73.513,11.1562,74.3547037345,6.503,-4.5138,7.9160216927,67.01,15.67,68.8177956636,133.13,6.503,-4.5138,7.9160216927,6.503,-4.5138,7.9160216927,0.0,0.0,0.0,132.64
2019-09-24 08:30:00,60.39,-20.3092,63.7135441224,6.68,-4.7792,8.2135955975,53.71,-15.53,55.9101511355,130.2,76.24,12.2708,77.2211767111,6.68,-4.7792,8.2135955975,69.56,17.05,71.6191042949,132.73,6.68,-4.7792,8.2135955975,6.68,-4.7792,8.2135955975,0.0,0.0,0.0,132.01
2019-09-24 09:00:00,59.68,-20.3126,63.0420821258,6.65,-4.4826,8.0197383224,53.03,-15.83,55.3422966636,130.69,75.31,12.3874,76.321974416,6.65,-4.4826,8.0197383224,68.66,16.87,70.7021392887,133.09,6.65,-4.4826,8.0197383224,6.65,-4.4826,8.0197383224,0.0,0.0,0.0,132.55
2019-09-24 09:30:00,62.7818,-19.9518,65.8758585104,6.9918,-4.8118,8.4875606908,55.79,-15.14,57.8078169455,130.34,78.9018,12.7382,79.9234370037,6.9918,-4.8118,8.4875606908,71.91,17.55,74.0206092923,132.95,6.9918,-4.8118,8.4875606908,6.9918,-4.8118,8.4875606908,0.0,0.0,0.0,132.21
2019-09-24 10:00:00,64.3804,-19.6982,67.3264805808,7.0604,-4.8482,8.5647119858,57.32,-14.85,59.2123711736,130.2,80.8204,12.9218,81.8468690385,7.0604,-4.8482,8.5647119858,73.76,17.77,75.870353235,132.78,7.0604,-4.8482,8.5647119858,7.0604,-4.8482,8.5647119858,0.0,0.0,0.0,132.07
2019-09-24 10:30:00,64.5442,-19.4022,67.3973227842,7.6342,-4.8522,9.0457091751,56.91,-14.55,58.740536259,130.32,80.6542,13.3778,81.7561343905,7.6342,-4.8522,9.0457091751,73.02,18.23,75.261233713,132.95,7.6342,-4.8522,9.0457091751,7.6342,-4.8522,9.0457091751,0.0,0.0,0.0,132.2
2019-09-24 11:00:00,63.7628,-19.7936,66.764371223,8.8628,-4.9136,10.133740119,54.9,-14.88,56.8807911337,130.56,78.9928,13.0064,80.0564106915,8.8628,-4.9136,10.133740119,70.13,17.92,72.3833081587,133.02,8.8628,-4.9136,10.133740119,8.8628,-4.9136,10.133740119,0.0,0.0,0.0,132.5
2019-09-24 11:30:00,62.8884,-19.9058,65.9635636408,10.8784,-4.9758,11.9623648247,52.01,-14.93,54.1104888169,130.66,76.8184,12.8742,77.8897400445,10.8784,-4.9758,11.9623648247,65.94,17.85,68.3132937282,133.07,10.8784,-4.9758,11.9623648247,10.8784,-4.9758,11.9623648247,0.0,0.0,0.0,132.63
2019-09-24 12:00:00,61.5532,-20.5056,64.8789338815,11.693200000000001,-5.1356,12.7712690677,49.86,-15.37,52.175247963,131.19,74.9632,12.4544,75.9907457103,11.693200000000001,-5.1356,12.7712690677,63.27,17.59,65.6696352967,133.54,11.693200000000001,-5.1356,12.7712690677,11.693200000000001,-5.1356,12.7712690677,0.0,0.0,0.0,133.18
2019-09-24 12:30:00,61.118,-20.6338,64.5070819867,11.998,-4.6638,12.8725690691,49.12,-15.97,51.6508983465,131.45,74.388,12.4262,75.4187310318,11.998,-4.6638,12.8725690691,62.39,17.09,64.6883312507,133.7,11.998,-4.6638,12.8725690691,11.998,-4.6638,12.8725690691,0.0,0.0,0.0,133.47
2019-09-24 13:00:00,61.1992,-21.0598,64.7213817581,11.4192,-4.8498,12.406397087,49.78,-16.21,52.3527697453,131.75,74.5992,11.8702,75.5376878696,11.4192,-4.8498,12.406397087,63.18,16.72,65.354960026,133.96,11.4192,-4.8498,12.406397087,11.4192,-4.8498,12.406397087,0.0,0.0,0.0,133.77
2019-09-24 13:30:00,60.5022,-21.4088,64.1782901165,13.5022,-5.1488,14.4505898246,47.0,-16.26,49.7331639854,131.79,72.4522,11.2012,73.3129467849,13.5022,-5.1488,14.4505898246,58.95,16.35,61.1753626879,133.96,13.5022,-5.1488,14.4505898246,13.5022,-5.1488,14.4505898246,0.0,0.0,0.0,133.86
2019-09-24 14:00:00,59.0522,-21.4566,62.8295154239,15.2722,-5.5966000000000005,16.2653627196,43.78,-15.86,46.5642352026,131.9,69.6822,11.3534,70.6010530261,15.2722,-5.5966000000000005,16.2653627196,54.41,16.95,56.989039297,134.09,15.2722,-5.5966000000000005,16.2653627196,15.2722,-5.5966000000000005,16.2653627196,0.0,0.0,0.0,133.97
2019-09-24 14:30:00,56.4298,-21.6138,60.427466259,15.1898,-5.4438,16.1358291538,41.24,-16.17,44.2968001102,131.94,66.5798,11.2362,67.52127041520001,15.1898,-5.4438,16.1358291538,51.39,16.68,54.0292004383,134.05,15.1898,-5.4438,16.1358291538,15.1898,-5.4438,16.1358291538,0.0,0.0,0.0,133.97
2019-09-24 15:00:00,55.9952,-21.5674,60.0051261627,15.3852,-5.6774000000000004,16.3993063817,40.61,-15.89,43.6080749403,131.9,65.9752,11.2326,66.9245718537,15.3852,-5.6774000000000004,16.3993063817,50.59,16.91,53.341317944,134.08,15.3852,-5.6774000000000004,16.3993063817,15.3852,-5.6774000000000004,16.3993063817,0.0,0.0,0.0,133.93
2019-09-24 15:30:00,54.858,-21.7008,58.994278406,14.108,-4.8408,14.9153950213,40.75,-16.86,44.100137188,132.39,65.618,11.0592,66.5434281401,14.108,-4.8408,14.9153950213,51.51,15.9,53.9081635747,134.5,14.108,-4.8408,14.9153950213,14.108,-4.8408,14.9153950213,0.0,0.0,0.0,134.44
2019-09-24 16:00:00,56.8792,-21.5958,60.8409563557,10.5792,-4.7558,11.5990131597,46.3,-16.84,49.2673888084,132.24,70.3992,11.2942,71.2994131412,10.5792,-4.7558,11.5990131597,59.82,16.05,61.9357320131,134.35,10.5792,-4.7558,11.5990131597,10.5792,-4.7558,11.5990131597,0.0,0.0,0.0,134.23
2019-09-24 16:30:00,59.4726,-21.4672,63.2284020564,9.0326,-4.5672,10.1216193665,50.44,-16.9,53.1958983381,132.02,74.4526,11.4228,75.3237678731,9.0326,-4.5672,10.1216193665,65.42,15.99,67.3457979387,134.11,9.0326,-4.5672,10.1216193665,9.0326,-4.5672,10.1216193665,0.0,0.0,0.0,133.98
2019-09-24 17:00:00,61.523,-21.5178,65.1774136173,8.773,-4.7178,9.9610825637,52.75,-16.8,55.3606584137,131.9,77.273,11.3622,78.1038802995,8.773,-4.7178,9.9610825637,68.5,16.08,70.3620380603,134.02,8.773,-4.7178,9.9610825637,8.773,-4.7178,9.9610825637,0.0,0.0,0.0,133.84
2019-09-24 17:30:00,62.7898,-21.525,66.3768378958,8.5598,-4.6850000000000005,9.7580428898,54.23,-16.84,56.7844917209,131.56,78.9298,11.205,79.7211725518,8.5598,-4.6850000000000005,9.7580428898,70.37,15.89,72.1417285626,133.81,8.5598,-4.6850000000000005,9.7580428898,8.5598,-4.6850000000000005,9.7580428898,0.0,0.0,0.0,133.47
2019-09-24 18:00:00,63.2008,-21.35,66.7095466979,8.3708,-4.68,9.5902394464,54.83,-16.67,57.3080954142,131.47,79.5708,11.34,80.3747958793,8.3708,-4.68,9.5902394464,71.2,16.02,72.98,133.74,8.3708,-4.68,9.5902394464,8.3708,-4.68,9.5902394464,0.0,0.0,0.0,133.38
2019-09-24 18:30:00,63.4898,-21.1948,66.9341037968,8.3498,-4.3948,9.4357525974,55.14,-16.8,57.6425155593,131.41,79.9498,11.4152,80.7606173273,8.3498,-4.3948,9.4357525974,71.6,15.81,73.3247304802,133.74,8.3498,-4.3948,9.4357525974,8.3498,-4.3948,9.4357525974,0.0,0.0,0.0,133.3
2019-09-24 19:00:00,63.9924,-21.1564,67.3989652645,7.8924,-4.3364,9.005239737,56.1,-16.82,58.5672468194,131.27,80.8124,11.4136,81.61442433,7.8924,-4.3364,9.005239737,72.92,15.75,74.6015341665,133.57,7.8924,-4.3364,9.005239737,7.8924,-4.3364,9.005239737,0.0,0.0,0.0,133.13
2019-09-24 19:30:00,65.1066,-20.4318,68.2372905001,7.7866,-4.3318,8.9104225938,57.32,-16.1,59.5381591922,129.89,82.2066,11.9082,83.0646152751,7.7866,-4.3318,8.9104225938,74.42,16.24,76.1713463187,132.13,7.7866,-4.3318,8.9104225938,7.7866,-4.3318,8.9104225938,0.0,0.0,0.0,131.69
2019-09-24 20:00:00,64.6918,-20.9662,68.0044890407,7.8118,-3.7262,8.6549861745,56.88,-17.24,59.4352757207,130.32,81.7518,11.2238,82.5186675224,7.8118,-3.7262,8.6549861745,73.94,14.95,75.436238639,132.42,7.8118,-3.7262,8.6549861745,7.8118,-3.7262,8.6549861745,0.0,0.0,0.0,132.17
2019-09-24 20:30:00,62.4898,-21.9768,66.2416397916,7.8298000000000005,-3.4068,8.5388555603,54.66,-18.57,57.728333598,130.77,78.9398,10.0832,79.581172059,7.8298000000000005,-3.4068,8.5388555603,71.11,13.49,72.3782577851,132.73,7.8298000000000005,-3.4068,8.5388555603,7.8298000000000005,-3.4068,8.5388555603,0.0,0.0,0.0,132.69
2019-09-24 21:00:00,61.0422,-22.7938,65.1590937574,6.6522,-4.5038,8.0334288619,54.39,-18.29,57.3828911785,130.77,77.2122,9.3362,77.7746003479,6.6522,-4.5038,8.0334288619,70.56,13.84,71.9045144619,132.68,6.6522,-4.5038,8.0334288619,6.6522,-4.5038,8.0334288619,0.0,0.0,0.0,132.69
2019-09-24 21:30:00,60.0686,-24.0612,64.708407888,6.4886,-4.6112,7.9602195573,53.58,-19.45,57.0010429729,131.44,75.9786,8.0888,76.4079599479,6.4886,-4.6112,7.9602195573,69.49,12.7,70.640994472,133.26,6.4886,-4.6112,7.9602195573,6.4886,-4.6112,7.9602195573,0.0,0.0,0.0,133.43
2019-09-24 22:00:00,56.7764,-24.7856,61.9506704106,6.4964,-4.5556,7.934526093000001,50.28,-20.23,54.1971521392,131.86,71.8064,7.0944,72.1560087056,6.4964,-4.5556,7.934526093000001,65.31,11.65,66.340927036,133.6,6.4964,-4.5556,7.934526093000001,6.4964,-4.5556,7.934526093000001,0.0,0.0,0.0,133.92
2019-09-24 22:30:00,53.8218,-25.933,59.7436745124,6.5118,-4.6129999999999995,7.9801822185,47.31,-21.32,51.8919887844,132.41,68.1118,5.777,68.3563532398,6.5118,-4.6129999999999995,7.9801822185,61.6,10.39,62.470089643,134.09,6.5118,-4.6129999999999995,7.9801822185,6.5118,-4.6129999999999995,7.9801822185,0.0,0.0,0.0,134.55
2019-09-24 23:00:00,51.328,-20.0096,55.0903591943,6.548,-4.6396,8.0250976418,44.78,-15.37,47.3443270097,132.2,62.538,-14.9196,64.2930471214,6.548,-4.6396,8.0250976418,55.99,-10.28,56.9259035941,134.45,6.548,-4.6396,8.0250976418,6.548,-4.6396,8.0250976418,0.0,0.0,0.0,133.55
2019-09-24 23:30:00,48.0936,-15.0692,50.3991582231,6.6536,-4.8692,8.2449682595,41.44,-10.2,42.6768508679,131.72,56.9236,-31.2092,64.9177202434,6.6536,-4.8692,8.2449682595,50.27,-26.34,56.7526959712,134.45,6.6536,-4.8692,8.2449682595,6.6536,-4.8692,8.2449682595,0.0,0.0,0.0,132.44
2019-09-25 00:00:00,44.1966,-15.9014,46.9701391686,6.6966,-4.1714,7.8895519214,37.5,-11.73,39.2917663131,132.05,52.2766,-32.5414,61.5774765764,6.6966,-4.1714,7.8895519214,45.58,-28.37,53.6879250856,134.72,6.6966,-4.1714,7.8895519214,6.6966,-4.1714,7.8895519214,0.0,0.0,0.0,132.87
2019-09-25 00:30:00,43.079,-16.883,46.2691682441,6.759,-5.013,8.41512032,36.32,-11.87,38.2104606096,131.49,50.869,-33.423,60.8666747079,6.759,-5.013,8.41512032,44.11,-28.41,52.46732507,134.23,6.759,-5.013,8.41512032,6.759,-5.013,8.41512032,0.0,0.0,0.0,132.32
2019-09-25 01:00:00,41.8788,-17.0718,45.224774678,6.7788,-4.7018,8.2497910689,35.1,-12.37,37.2159495378,131.08,49.3788,-33.6918,59.7779497531,6.7788,-4.7018,8.2497910689,42.6,-28.99,51.5284397202,133.84,6.7788,-4.7018,8.2497910689,6.7788,-4.7018,8.2497910689,0.0,0.0,0.0,131.95
2019-09-25 01:30:00,41.9546,-16.9472,45.2481607251,6.8146,-4.8372,8.3568700481,35.14,-12.11,37.1681543798,130.9,49.4246,-33.6572,59.7963058809,6.8146,-4.8372,8.3568700481,42.61,-28.82,51.4412723404,133.74,6.8146,-4.8372,8.3568700481,6.8146,-4.8372,8.3568700481,0.0,0.0,0.0,131.77
2019-09-25 02:00:00,42.3306,-16.9426,45.595300099,6.7906,-4.7926,8.3115138886,35.54,-12.15,37.559474171,130.9,49.8506,-33.6926,60.1687096016,6.7906,-4.7926,8.3115138886,43.06,-28.9,51.859170838,133.67,6.7906,-4.7926,8.3115138886,6.7906,-4.7926,8.3115138886,0.0,0.0,0.0,131.77
2019-09-25 02:30:00,42.1948,-16.9302,45.4646326179,6.6148,-4.9602,8.2679600313,35.58,-11.97,37.5395431512,130.76,49.6948,-33.6202,59.9990916188,6.6148,-4.9602,8.2679600313,43.08,-28.66,51.7424583877,133.58,6.6148,-4.9602,8.2679600313,6.6148,-4.9602,8.2679600313,0.0,0.0,0.0,131.64
2019-09-25 03:00:00,41.4024,-16.9912,44.7533194657,6.4724,-4.8812,8.1066685636,34.93,-12.11,36.9696767635,130.85,48.7424,-33.7812,59.3042243959,6.4724,-4.8812,8.1066685636,42.27,-28.9,51.2051061907,133.7,6.4724,-4.8812,8.1066685636,6.4724,-4.8812,8.1066685636,0.0,0.0,0.0,131.74
2019-09-25 03:30:00,41.0524,-16.88,44.3873173977,6.6124,-4.64,8.0779597523,34.44,-12.24,36.5503926108,130.79,48.2624,-33.72,58.8752720058,6.6124,-4.64,8.0779597523,41.65,-29.08,50.7973316228,133.65,6.6124,-4.64,8.0779597523,6.6124,-4.64,8.0779597523,0.0,0.0,0.0,131.69
2019-09-25 04:00:00,40.346,-16.9312,43.7546026086,6.596,-4.0712,7.7512505726,33.75,-12.86,36.1170610654,130.94,47.416,-33.9812,58.3352295739,6.596,-4.0712,7.7512505726,40.82,-29.91,50.6051430193,133.7,6.596,-4.0712,7.7512505726,6.596,-4.0712,7.7512505726,0.0,0.0,0.0,131.87
2019-09-25 04:30:00,41.926,-16.044,44.8909725,6.556,-4.974,8.2293263394,35.37,-11.07,37.0618644971,130.09,49.296,-32.464,59.0254768045,6.556,-4.974,8.2293263394,42.74,-27.49,50.8173956436,133.11,6.556,-4.974,8.2293263394,6.556,-4.974,8.2293263394,0.0,0.0,0.0,130.95
2019-09-25 05:00:00,41.9888,-15.8934,44.8960965898,6.5488,-4.9334,8.199098548,35.44,-10.96,37.0960267414,130.02,49.3488,-32.5034,59.0912436237,6.5488,-4.9334,8.199098548,42.8,-27.57,50.9111471094,133.06,6.5488,-4.9334,8.199098548,6.5488,-4.9334,8.199098548,0.0,0.0,0.0,130.89
2019-09-25 05:30:00,42.6364,-15.1658,45.2533324143,6.4864,-4.8558,8.102603199,36.15,-10.31,37.5914697771,130.1,50.0864,-31.7758,59.3156718802,6.4864,-4.8558,8.102603199,43.6,-26.92,51.2410616596,133.13,6.4864,-4.8558,8.102603199,6.4864,-4.8558,8.102603199,0.0,0.0,0.0,130.93
2019-09-25 06:00:00,45.088,-14.6856,47.4193482806,6.478,-5.0956,8.241942936,38.61,-9.59,39.7831647811,130.9,52.978,-31.3556,61.5616937337,6.478,-5.0956,8.241942936,46.5,-26.26,53.4025991877,133.89,6.478,-5.0956,8.241942936,6.478,-5.0956,8.241942936,0.0,0.0,0.0,131.67
2019-09-25 06:30:00,49.6192,-13.787,51.4989939478,6.4892,-4.777,8.0578809646,43.13,-9.01,44.0610599055,130.42,58.3792,-30.087,65.6761643341,6.4892,-4.777,8.0578809646,51.89,-25.31,57.7335968046,133.31,6.4892,-4.777,8.0578809646,6.4892,-4.777,8.0578809646,0.0,0.0,0.0,131.1
2019-09-25 07:00:00,51.7852,-12.3744,53.2431471121,6.5052,-4.3544,7.8280538067,45.28,-8.02,45.984767043,130.42,61.1952,-28.3944,67.4617999641,6.5052,-4.3544,7.8280538067,54.69,-24.04,59.7404193156,133.36,6.5052,-4.3544,7.8280538067,6.5052,-4.3544,7.8280538067,0.0,0.0,0.0,131.03
2019-09-25 07:30:00,56.0456,-18.4378,59.0005232875,6.5056,-4.9878,8.1976203986,49.54,-13.45,51.3333624459,130.46,69.3656,-2.7178,69.4188223769,6.5056,-4.9878,8.1976203986,62.86,2.27,62.9009737603,132.78,6.5056,-4.9878,8.1976203986,6.5056,-4.9878,8.1976203986,0.0,0.0,0.0,131.89
2019-09-25 08:00:00,56.7874,-21.5958,60.755142798,7.0174,-5.2258,8.7494507485,49.77,-16.37,52.3930319795,130.82,71.5574,10.7842,72.3654645836,7.0174,-5.2258,8.7494507485,64.54,16.01,66.4961028933,132.74,7.0174,-5.2258,8.7494507485,7.0174,-5.2258,8.7494507485,0.0,0.0,0.0,132.72
2019-09-25 08:30:00,57.4656,-20.7832,61.1084002867,7.6556,-5.0732,9.1839844077,49.81,-15.71,52.2287296418,130.46,72.1156,11.5968,73.0420805673,7.6556,-5.0732,9.1839844077,64.46,16.67,66.580631568,132.45,7.6556,-5.0732,9.1839844077,7.6556,-5.0732,9.1839844077,0.0,0.0,0.0,132.33
2019-09-25 09:00:00,56.928,-20.4176,60.4787200076,8.778,-5.1776,10.1912131643,48.15,-15.24,50.5042582363,129.87,70.718,11.6924,71.6780841106,8.778,-5.1776,10.1912131643,61.94,16.87,64.1962654677,131.82,8.778,-5.1776,10.1912131643,8.778,-5.1776,10.1912131643,0.0,0.0,0.0,131.76
2019-09-25 09:30:00,57.3486,-20.0562,60.7545313569,9.5886,-5.1162,10.8681531274,47.76,-14.94,50.0421941965,130.59,70.9586,12.5538,72.060535721,9.5886,-5.1162,10.8681531274,61.37,17.67,63.8631803154,132.88,9.5886,-5.1162,10.8681531274,9.5886,-5.1162,10.8681531274,0.0,0.0,0.0,132.5
2019-09-25 10:00:00,57.579,-20.2072,61.0218991252,10.859,-5.0572,11.9788627524,46.72,-15.15,49.1149763311,130.9,70.679,12.4928,71.774585285,10.859,-5.0572,11.9788627524,59.82,17.55,62.3412776577,133.18,10.859,-5.0572,11.9788627524,10.859,-5.0572,11.9788627524,0.0,0.0,0.0,132.84
2019-09-25 10:30:00,56.3316,-20.3306,59.8880827454,11.2716,-4.5606,12.1592778947,45.06,-15.77,47.7398837451,131.13,68.9416,12.3194,70.0336478196,11.2716,-4.5606,12.1592778947,57.67,16.88,60.0896272247,133.3,11.2716,-4.5606,12.1592778947,11.2716,-4.5606,12.1592778947,0.0,0.0,0.0,133.09
2019-09-25 11:00:00,56.8194,-19.6728,60.1287225559,12.0794,-5.2328,13.1641217026,44.74,-14.44,47.0125642781,130.71,69.0694,13.1672,70.3132787758,12.0794,-5.2328,13.1641217026,56.99,18.4,59.886727244,133.05,12.0794,-5.2328,13.1641217026,12.0794,-5.2328,13.1641217026,0.0,0.0,0.0,132.63
2019-09-25 11:30:00,58.8078,-19.2708,61.8847402312,10.7378,-5.5808,12.1014741862,48.07,-13.69,49.9814065428,130.32,72.0678,13.4592,73.3138313109,10.7378,-5.5808,12.1014741862,61.33,19.04,64.2175248667,132.89,10.7378,-5.5808,12.1014741862,10.7378,-5.5808,12.1014741862,0.0,0.0,0.0,132.21
2019-09-25 12:00:00,58.2172,-19.16,61.289052659,10.1572,-5.46,11.5317089731,48.06,-13.7,49.9745295125,130.25,71.7172,13.59,72.9934577605,10.1572,-5.46,11.5317089731,61.56,19.05,64.4401745808,132.79,10.1572,-5.46,11.5317089731,10.1572,-5.46,11.5317089731,0.0,0.0,0.0,132.15
2019-09-25 12:30:00,58.863,-18.7696,61.7830935868,9.493,-5.1796,10.814125261000001,49.37,-13.59,51.2062984407,130.21,73.043,13.9504,74.3632537559,9.493,-5.1796,10.814125261000001,63.55,19.13,66.3668546791,132.86,9.493,-5.1796,10.814125261000001,9.493,-5.1796,10.814125261000001,0.0,0.0,0.0,132.08
2019-09-25 13:00:00,58.2464,-18.8652,61.2253124451,11.7264,-5.2652,12.8542128503,46.52,-13.6,48.4672095339,130.49,70.9864,13.9748,72.3489047602,11.7264,-5.2652,12.8542128503,59.26,19.24,62.3050977048,133.14,11.7264,-5.2652,12.8542128503,11.7264,-5.2652,12.8542128503,0.0,0.0,0.0,132.38
2019-09-25 13:30:00,58.8086,-19.274,61.8864969922,11.0586,-5.414,12.3127588281,47.75,-13.86,49.7208417065,130.49,72.2286,13.506,73.4804919279,11.0586,-5.414,12.3127588281,61.17,18.92,64.0291753812,133.23,11.0586,-5.414,12.3127588281,11.0586,-5.414,12.3127588281,0.0,0.0,0.0,132.38
2019-09-25 14:00:00,57.962,-19.3226,61.0979239808,10.302,-5.0725999999999996,11.4831387155,47.66,-14.25,49.744729369,130.74,71.562,13.5474,72.8330412022,10.302,-5.0725999999999996,11.4831387155,61.26,18.62,64.0272754379,133.4,10.302,-5.0725999999999996,11.4831387155,10.302,-5.0725999999999996,11.4831387155,0.0,0.0,0.0,132.62
2019-09-25 14:30:00,58.6948,-19.4604,61.8367747801,9.6148,-5.2604,10.9597530629,49.08,-14.2,51.0929192746,130.65,72.7248,13.3596,73.9417030315,9.6148,-5.2604,10.9597530629,63.11,18.62,65.7995174754,133.35,9.6148,-5.2604,10.9597530629,9.6148,-5.2604,10.9597530629,0.0,0.0,0.0,132.52
2019-09-25 15:00:00,58.758,-19.258,61.8334305049,9.768,-5.008,10.9769708025,48.99,-14.25,51.0204135616,130.84,72.468,13.462,73.7077775272,9.768,-5.008,10.9769708025,62.7,18.47,65.3638348018,133.49,9.768,-5.008,10.9769708025,9.768,-5.008,10.9769708025,0.0,0.0,0.0,132.73
2019-09-25 15:30:00,58.5184,-19.237,61.5992313877,11.4684,-5.477,12.7091198578,47.05,-13.76,49.0208129268,130.47,71.2284,13.433,72.4840013766,11.4684,-5.477,12.7091198578,59.76,18.91,62.6805049437,133.21,11.4684,-5.477,12.7091198578,11.4684,-5.477,12.7091198578,0.0,0.0,0.0,132.34
2019-09-25 16:00:00,59.1034,-19.9236,62.3711610323,9.2734,-4.8836,10.4807202291,49.83,-15.04,52.0502689714,130.89,73.9434,13.0864,75.0924781088,9.2734,-4.8836,10.4807202291,64.67,17.97,67.1202637063,133.5,9.2734,-4.8836,10.4807202291,9.2734,-4.8836,10.4807202291,0.0,0.0,0.0,132.74
2019-09-25 16:30:00,61.1778,-19.8632,64.3216132189,8.3278,-5.0332,9.7306400139,52.85,-14.83,54.8912688868,130.61,76.6078,13.1368,77.7259965203,8.3278,-5.0332,9.7306400139,68.28,18.17,70.6562615767,133.31,8.3278,-5.0332,9.7306400139,8.3278,-5.0332,9.7306400139,0.0,0.0,0.0,132.44
2019-09-25 17:00:00,61.5786,-19.7212,64.6594904666,8.6086,-5.0112,9.9609296454,52.97,-14.71,54.9745850371,130.84,76.9986,13.4588,78.1660009173,8.6086,-5.0112,9.9609296454,68.39,18.47,70.8401933933,133.5,8.6086,-5.0112,9.9609296454,8.6086,-5.0112,9.9609296454,0.0,0.0,0.0,132.63
2019-09-25 17:30:00,61.7442,-19.6888,64.8073690183,8.8842,-4.6488,10.0269811549,52.86,-15.04,54.9579948688,130.73,77.6342,13.411200000000001,78.7840675205,8.8842,-4.6488,10.0269811549,68.75,18.06,71.0825302026,133.43,8.8842,-4.6488,10.0269811549,8.8842,-4.6488,10.0269811549,0.0,0.0,0.0,132.51
2019-09-25 18:00:00,62.3764,-19.8362,65.4544888254,8.3164,-4.8862,9.6455927449,54.06,-14.95,56.0890907396,130.95,78.9264,13.6538,80.098707052,8.3164,-4.8862,9.6455927449,70.61,18.54,73.0034499185,133.7,8.3164,-4.8862,9.6455927449,8.3164,-4.8862,9.6455927449,0.0,0.0,0.0,132.68
