Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-09-25 18:30:00,64.2048,-19.4906,67.097986791,7.9848,-4.5806000000000004,9.205374919,56.22,-14.91,58.1635323893,130.79,81.3448,13.9194,82.5271239254,7.9848,-4.5806000000000004,9.205374919,73.36,18.5,75.6567221072,133.65,7.9848,-4.5806000000000004,9.205374919,7.9848,-4.5806000000000004,9.205374919,0.0,0.0,0.0,132.53
2019-09-25 19:00:00,64.796,-19.2888,67.6060605378,7.746,-4.9188,9.1757893088,57.05,-14.37,58.8319590019,130.76,82.116,14.161200000000001,83.3281287528,7.746,-4.9188,9.1757893088,74.37,19.08,76.7785341095,133.61,7.746,-4.9188,9.1757893088,7.746,-4.9188,9.1757893088,0.0,0.0,0.0,132.47
2019-09-25 19:30:00,66.9568,-19.146,69.6403789639,7.7568,-4.716,9.0779183869,59.2,-14.43,60.9332823669,130.76,84.8268,14.314,86.0260227736,7.7568,-4.716,9.0779183869,77.07,19.03,79.3846698047,133.61,7.7568,-4.716,9.0779183869,7.7568,-4.716,9.0779183869,0.0,0.0,0.0,132.47
2019-09-25 20:00:00,65.0966,-18.932,67.7937161952,7.8065999999999995,-3.7119999999999997,8.6441857662,57.29,-15.22,59.2772511171,130.91,82.4466,14.368,83.689194497,7.8065999999999995,-3.7119999999999997,8.6441857662,74.64,18.08,76.7985416528,133.52,7.8065999999999995,-3.7119999999999997,8.6441857662,7.8065999999999995,-3.7119999999999997,8.6441857662,0.0,0.0,0.0,132.65
2019-09-25 20:30:00,63.4518,-19.8592,66.4869817925,6.5718,-4.1392,7.7666937547,56.88,-15.72,59.0123105801,131.09,80.5018,13.3508,81.601370478,6.5718,-4.1392,7.7666937547,73.93,17.49,75.9706851358,133.68,6.5718,-4.1392,7.7666937547,6.5718,-4.1392,7.7666937547,0.0,0.0,0.0,132.84
2019-09-25 21:00:00,61.3596,-21.7252,65.0921256927,6.4396,-4.9052,8.0950253366,54.92,-16.82,57.4379560918,130.85,77.9096,11.0848,78.6942092101,6.4396,-4.9052,8.0950253366,71.47,15.99,73.2368827846,133.08,6.4396,-4.9052,8.0950253366,6.4396,-4.9052,8.0950253366,0.0,0.0,0.0,132.66
2019-09-25 21:30:00,58.2474,-22.5902,62.4746087847,6.4674,-4.9202,8.1262310329,51.78,-17.67,54.7119484208,130.53,74.0074,9.7998,74.6534080588,6.4674,-4.9202,8.1262310329,67.54,14.72,69.1254656404,132.55,6.4674,-4.9202,8.1262310329,6.4674,-4.9202,8.1262310329,0.0,0.0,0.0,132.33
2019-09-25 22:00:00,55.8898,-23.6458,60.6860247642,6.4398,-4.6958,7.9700415106,49.45,-18.95,52.9566332011,130.81,71.0398,8.5442,71.5517752238,6.4398,-4.6958,7.9700415106,64.6,13.24,65.9428358505,132.72,6.4398,-4.6958,7.9700415106,6.4398,-4.6958,7.9700415106,0.0,0.0,0.0,132.67
2019-09-25 22:30:00,54.149,-24.6348,59.4893904158,6.529,-4.7948,8.1004906049,47.62,-19.84,51.5876923306,131.03,68.739,7.3452,69.1303268041,6.529,-4.7948,8.1004906049,62.21,12.14,63.3834655095,132.78,6.529,-4.7948,8.1004906049,6.529,-4.7948,8.1004906049,0.0,0.0,0.0,132.91
2019-09-25 23:00:00,50.2126,-25.5146,56.3231747323,6.5526,-5.0246,8.257310211,43.66,-20.49,48.2289923179,131.33,63.8926,6.4054,64.2128763094,6.5526,-5.0246,8.257310211,57.34,11.43,58.4681152424,133.1,6.5526,-5.0246,8.257310211,6.5526,-5.0246,8.257310211,0.0,0.0,0.0,133.26
2019-09-25 23:30:00,45.7618,-26.9136,53.0893982279,6.5218,-4.8536,8.1296560936,39.24,-22.06,45.0157883414,132.31,58.4318,4.9664,58.6424793149,6.5218,-4.8536,8.1296560936,51.91,9.82,52.8306776409,133.86,6.5218,-4.8536,8.1296560936,6.5218,-4.8536,8.1296560936,0.0,0.0,0.0,134.38
2019-09-26 00:00:00,43.8464,-20.6662,48.4726584313,6.4564,-4.0262,7.6089018524,37.39,-16.64,40.9255629161,131.98,53.9664,-13.4762,55.6235588164,6.4564,-4.0262,7.6089018524,47.51,-9.45,48.4407122161,134.13,6.4564,-4.0262,7.6089018524,6.4564,-4.0262,7.6089018524,0.0,0.0,0.0,133.35
2019-09-26 00:30:00,43.1062,-15.1198,45.680989815,6.4362,-4.8698,8.0709121219,36.67,-10.25,38.0756011115,132.4,51.0062,-31.2798,59.8335886144,6.4362,-4.8698,8.0709121219,44.57,-26.41,51.8070748064,135.08,6.4362,-4.8698,8.0709121219,6.4362,-4.8698,8.0709121219,0.0,0.0,0.0,133.01
2019-09-26 01:00:00,41.5232,-15.0986,44.1830721001,6.5132,-4.9086,8.1557420386,35.01,-10.19,36.4628057066,131.63,49.0932,-31.1686,58.1517318074,6.5132,-4.9086,8.1557420386,42.58,-26.26,50.026433013,134.27,6.5132,-4.9086,8.1557420386,6.5132,-4.9086,8.1557420386,0.0,0.0,0.0,132.27
2019-09-26 01:30:00,40.0304,-15.6294,42.9733762755,6.5604,-3.8394,7.6013051853,33.47,-11.79,35.4858422473,132.55,47.3004,-32.2894,57.2707009955,6.5604,-3.8394,7.6013051853,40.74,-28.45,49.6905433659,134.9,6.5604,-3.8394,7.6013051853,6.5604,-3.8394,7.6013051853,0.0,0.0,0.0,133.22
2019-09-26 02:00:00,40.4486,-15.436,43.2938718292,6.5786,-4.216,7.8136184934,33.87,-11.22,35.680040639,132.44,47.7586,-31.956,57.4636390247,6.5786,-4.216,7.8136184934,41.18,-27.74,49.6517874804,134.99,6.5786,-4.216,7.8136184934,6.5786,-4.216,7.8136184934,0.0,0.0,0.0,133.13
2019-09-26 02:30:00,40.7416,-15.2668,43.5080814654,6.5516,-4.9268,8.1973666991,34.19,-10.34,35.7193462986,132.4,48.0316,-31.6068,57.4980382691,6.5516,-4.9268,8.1973666991,41.48,-26.68,49.3194971588,135.03,6.5516,-4.9268,8.1973666991,6.5516,-4.9268,8.1973666991,0.0,0.0,0.0,133.05
2019-09-26 03:00:00,39.6476,-16.0812,42.7847774238,6.5076,-5.1612,8.3058318789,33.14,-10.92,34.8927786225,133.23,46.7576,-32.9412,57.1961171339,6.5076,-5.1612,8.3058318789,40.25,-27.78,48.9059393121,135.0,6.5076,-5.1612,8.3058318789,6.5076,-5.1612,8.3058318789,0.0,0.0,0.0,133.94
2019-09-26 03:30:00,38.5538,-7.0374,39.1908215428,6.4538,-3.6574,7.4180933669,32.1,-3.38,32.2774596274,132.1,45.1338,-22.5374,50.4479365406,6.4538,-3.6574,7.4180933669,38.68,-18.88,43.0418029362,133.23,6.4538,-3.6574,7.4180933669,6.4538,-3.6574,7.4180933669,0.0,0.0,0.0,132.66
2019-09-26 04:00:00,40.3868,-1.237,40.4057394839,6.4268,-4.577,7.8900372141,33.96,3.34,34.1238508964,131.24,47.1268,-15.147,49.5011806651,6.4268,-4.577,7.8900372141,40.7,-10.57,42.0501474433,133.11,6.4268,-4.577,7.8900372141,6.4268,-4.577,7.8900372141,0.0,0.0,0.0,131.61
2019-09-26 04:30:00,41.5986,-1.3182,41.6194806935,6.4786,-5.0882,8.2378417805,35.12,3.77,35.3217680758,131.18,48.5886,-15.0582,50.8684719369,6.4786,-5.0882,8.2378417805,42.11,-9.97,43.2741608815,132.98,6.4786,-5.0882,8.2378417805,6.4786,-5.0882,8.2378417805,0.0,0.0,0.0,131.52
2019-09-26 05:00:00,41.5652,-1.3434,41.5869038833,6.5252,-5.0434,8.2470672727,35.04,3.7,35.2348066548,131.24,48.5752,-15.1034,50.8690745601,6.5252,-5.0434,8.2470672727,42.05,-10.06,43.2366291471,132.98,6.5252,-5.0434,8.2470672727,6.5252,-5.0434,8.2470672727,0.0,0.0,0.0,131.56
2019-09-26 05:30:00,42.5874,-4.6296,42.8382986931,6.6774000000000004,-5.0196,8.3536851102,35.91,0.39,35.912117732,130.52,51.0874,-2.7096,51.1592061209,6.6774000000000004,-5.0196,8.3536851102,44.41,2.31,44.4700371036,132.01,6.6774000000000004,-5.0196,8.3536851102,6.6774000000000004,-5.0196,8.3536851102,0.0,0.0,0.0,131.23
2019-09-26 06:00:00,43.9786,-8.4228,44.7779054646,6.5586,-4.7228,8.0820835061,37.42,-3.7,37.6024786417,131.48,54.2686,9.9972,55.1817447513,6.5586,-4.7228,8.0820835061,47.71,14.72,49.929174838,132.52,6.5586,-4.7228,8.0820835061,6.5586,-4.7228,8.0820835061,0.0,0.0,0.0,132.72
2019-09-26 06:30:00,49.6506,-7.3512,50.1918541379,6.4806,-5.0812,8.2350937942,43.17,-2.27,43.2296402946,130.96,61.2306,11.4388,62.2899070621,6.4806,-5.0812,8.2350937942,54.75,16.52,57.1880485766,132.08,6.4806,-5.0812,8.2350937942,6.4806,-5.0812,8.2350937942,0.0,0.0,0.0,132.13
2019-09-26 07:00:00,52.9888,-6.846,53.4292114993,6.5088,-4.766,8.0671701011,46.48,-2.08,46.5265171703,130.85,65.4088,12.044,66.5084134034,6.5088,-4.766,8.0671701011,58.9,16.81,61.2518252789,132.05,6.5088,-4.766,8.0671701011,6.5088,-4.766,8.0671701011,0.0,0.0,0.0,131.98
2019-09-26 07:30:00,57.686,-15.7022,59.7848950893,6.536,-5.1222,8.3039887307,51.15,-10.58,52.2327378183,130.47,71.566,1.5878,71.5836117058,6.536,-5.1222,8.3039887307,65.03,6.71,65.3752629058,132.48,6.536,-5.1222,8.3039887307,6.536,-5.1222,8.3039887307,0.0,0.0,0.0,131.76
2019-09-26 08:00:00,60.8108,-18.0136,63.4227339493,6.9708,-5.0236,8.5923576276,53.84,-12.99,55.3848869278,129.94,75.1908,-1.2736,75.2015854992,6.9708,-5.0236,8.5923576276,68.22,3.75,68.3229895423,132.34,6.9708,-5.0236,8.5923576276,6.9708,-5.0236,8.5923576276,0.0,0.0,0.0,131.28
2019-09-26 08:30:00,60.982,-17.8558,63.5423789108,7.962,-5.0458,9.4262156585,53.02,-12.81,54.5455451893,130.14,74.572,-1.2358,74.5822390763,7.962,-5.0458,9.4262156585,66.61,3.81,66.718874391,132.58,7.962,-5.0458,9.4262156585,7.962,-5.0458,9.4262156585,0.0,0.0,0.0,131.53
2019-09-26 09:00:00,59.7292,-17.7026,62.2973464876,8.1992,-4.1526,9.1908088545,51.53,-13.55,53.2817360828,130.25,72.8392,-1.4126,72.8528962732,8.1992,-4.1526,9.1908088545,64.64,2.74,64.6980463384,132.53,8.1992,-4.1526,9.1908088545,8.1992,-4.1526,9.1908088545,0.0,0.0,0.0,131.73
2019-09-26 09:30:00,61.1606,-17.4306,63.5959496251,7.4506,-4.0706,8.4900662377,53.71,-13.36,55.3466683731,130.18,74.9906,-1.0706,74.9982417975,7.4506,-4.0706,8.4900662377,67.54,3.0,67.6065943529,132.47,7.4506,-4.0706,8.4900662377,7.4506,-4.0706,8.4900662377,0.0,0.0,0.0,131.65
2019-09-26 10:00:00,60.3274,-17.7054,62.8719045355,7.9274000000000004,-2.8254,8.4158514673,52.4,-14.88,54.4717761781,130.35,73.8074,-1.6654,73.8261867627,7.9274000000000004,-2.8254,8.4158514673,65.88,1.16,65.8902117162,132.43,7.9274000000000004,-2.8254,8.4158514673,7.9274000000000004,-2.8254,8.4158514673,0.0,0.0,0.0,131.89
2019-09-26 10:30:00,62.717,-17.5942,65.1381452195,9.477,-3.0042,9.9417677824,53.24,-14.59,55.2029501023,130.1,75.647,-1.5242,75.6623538799,9.477,-3.0042,9.9417677824,66.17,1.48,66.1865492377,132.2,9.477,-3.0042,9.9417677824,9.477,-3.0042,9.9417677824,0.0,0.0,0.0,131.62
2019-09-26 11:00:00,62.6928,-17.8066,65.1725569193,11.3628,-3.2366,11.8147705606,51.33,-14.57,53.357790434,130.15,74.7328,-1.7666,74.7536773102,11.3628,-3.2366,11.8147705606,63.37,1.47,63.3870475728,132.08,11.3628,-3.2366,11.8147705606,11.3628,-3.2366,11.8147705606,0.0,0.0,0.0,131.69
2019-09-26 11:30:00,61.6954,-17.0136,63.9983200258,13.3054,-3.3636,13.7239744287,48.39,-13.65,50.2783710953,130.29,72.4254,-0.7736000000000001,72.4295314228,13.3054,-3.3636,13.7239744287,59.12,2.59,59.1767057211,131.71,13.3054,-3.3636,13.7239744287,13.3054,-3.3636,13.7239744287,0.0,0.0,0.0,131.83
2019-09-26 12:00:00,60.2072,-17.3078,62.645565467,12.7372,-3.2878,13.1546909002,47.47,-14.02,49.497083752500004,130.68,71.2272,-1.0278,71.2346151297,12.7372,-3.2878,13.1546909002,58.49,2.26,58.53364588,132.01,12.7372,-3.2878,13.1546909002,12.7372,-3.2878,13.1546909002,0.0,0.0,0.0,132.24
2019-09-26 12:30:00,61.313,-17.3678,63.7253830576,11.383,-3.2478,11.837267161,49.93,-14.12,51.8881421907,130.89,73.023,-1.0078,73.0299540589,11.383,-3.2478,11.837267161,61.64,2.24,61.6806874151,132.26,11.383,-3.2478,11.837267161,11.383,-3.2478,11.837267161,0.0,0.0,0.0,132.44
2019-09-26 13:00:00,61.5548,-17.1038,63.886879541,14.9048,-3.9538,15.4202982293,46.65,-13.15,48.4679791202,130.71,71.6548,-0.4138,71.6559948189,14.9048,-3.9538,15.4202982293,56.75,3.54,56.8603033759,132.16,14.9048,-3.9538,15.4202982293,14.9048,-3.9538,15.4202982293,0.0,0.0,0.0,132.22
2019-09-26 13:30:00,61.1816,-17.6352,63.6725094338,15.3516,-4.0452,15.8756185895,45.83,-13.59,47.8024790152,130.56,70.8916,-1.0652,70.8996022669,15.3516,-4.0452,15.8756185895,55.54,2.98,55.6198885292,131.91,15.3516,-4.0452,15.8756185895,15.3516,-4.0452,15.8756185895,0.0,0.0,0.0,132.08
2019-09-26 14:00:00,59.831,-17.4278,62.3175478805,15.981,-3.7077999999999998,16.40549121,43.85,-13.72,45.9462827659,130.45,68.631,-1.1578,68.6407653063,15.981,-3.7077999999999998,16.40549121,52.65,2.55,52.7117159652,131.76,15.981,-3.7077999999999998,16.40549121,15.981,-3.7077999999999998,16.40549121,0.0,0.0,0.0,132.01
2019-09-26 14:30:00,60.4474,-18.0556,63.0863920201,13.1274,-3.4656000000000002,13.5771504418,47.32,-14.59,49.5181835289,130.45,70.9274,-2.0156,70.9560336696,13.1274,-3.4656000000000002,13.5771504418,57.8,1.45,57.8181848556,131.69,13.1274,-3.4656000000000002,13.5771504418,13.1274,-3.4656000000000002,13.5771504418,0.0,0.0,0.0,132.01
2019-09-26 15:00:00,60.9638,-18.022,63.5718286227,11.8438,-3.202,12.2690016888,49.12,-14.82,51.3069858791,130.17,72.2938,-2.152,72.325822653,11.8438,-3.202,12.2690016888,60.45,1.05,60.459118419,131.42,11.8438,-3.202,12.2690016888,11.8438,-3.202,12.2690016888,0.0,0.0,0.0,131.72
2019-09-26 15:30:00,58.825,-18.6228,61.7024254373,13.055,-3.8228,13.6031917152,45.77,-14.8,48.1033564318,131.05,69.035,-2.2728,69.0724029178,13.055,-3.8228,13.6031917152,55.98,1.55,56.0014544454,132.3,13.055,-3.8228,13.6031917152,13.055,-3.8228,13.6031917152,0.0,0.0,0.0,132.6
2019-09-26 16:00:00,59.9332,-18.8996,62.842528135,13.8032,-4.0796,14.3934522058,46.13,-14.82,48.4521341119,131.46,70.4332,-2.3396,70.4720468725,13.8032,-4.0796,14.3934522058,56.63,1.74,56.6567251083,132.69,13.8032,-4.0796,14.3934522058,13.8032,-4.0796,14.3934522058,0.0,0.0,0.0,132.98
2019-09-26 16:30:00,60.94,-18.7986,63.7735914149,12.34,-3.9086,12.9442170084,48.6,-14.89,50.829834743,131.27,72.35,-2.3486000000000002,72.3881096725,12.34,-3.9086,12.9442170084,60.01,1.56,60.0302731961,132.55,12.34,-3.9086,12.9442170084,12.34,-3.9086,12.9442170084,0.0,0.0,0.0,132.78
2019-09-26 17:00:00,59.8364,-18.37,62.5927445073,10.8364,-3.6,11.4187374503,49.0,-14.77,51.1776601653,130.68,72.0464,-2.0,72.0741545421,10.8364,-3.6,11.4187374503,61.21,1.6,61.2309080449,132.03,10.8364,-3.6,11.4187374503,10.8364,-3.6,11.4187374503,0.0,0.0,0.0,132.16
2019-09-26 17:30:00,60.5176,-18.7026,63.3416699852,10.2676,-3.5026,10.8485859226,50.25,-15.2,52.4985952193,130.68,73.7776,-2.3426,73.8147819649,10.2676,-3.5026,10.8485859226,63.51,1.16,63.5205927239,132.06,10.2676,-3.5026,10.8485859226,10.2676,-3.5026,10.8485859226,0.0,0.0,0.0,132.16
2019-09-26 18:00:00,61.254,-18.4096,63.9606589097,9.564,-3.3096,10.1204519741,51.69,-15.1,53.8504048267,130.43,75.004,-2.1296,75.0342269378,9.564,-3.3096,10.1204519741,65.44,1.18,65.4506378884,131.85,9.564,-3.3096,10.1204519741,9.564,-3.3096,10.1204519741,0.0,0.0,0.0,131.87
2019-09-26 18:30:00,62.072,-18.6922,64.825392593,8.312,-3.4622,9.00423083,53.76,-15.23,55.8756700184,130.43,76.792,-2.4122,76.8298768243,8.312,-3.4622,9.00423083,68.48,1.05,68.4880493225,131.8,8.312,-3.4622,9.00423083,8.312,-3.4622,9.00423083,0.0,0.0,0.0,131.84
2019-09-26 19:00:00,63.3538,-18.2294,65.9243126532,8.0138,-3.5294,8.7565778019,55.34,-14.7,57.259109319,130.01,78.5438,-1.8894000000000002,78.5665218194,8.0138,-3.5294,8.7565778019,70.53,1.6400000000000001,70.5490644871,131.52,8.0138,-3.5294,8.7565778019,8.0138,-3.5294,8.7565778019,0.0,0.0,0.0,131.39
2019-09-26 19:30:00,65.3908,-17.5594,67.7073796052,8.0008,-3.4394,8.7087469248,57.39,-14.12,59.1014932129,129.76,81.0408,-1.1794,81.0493815461,8.0008,-3.4394,8.7087469248,73.04,2.26,73.0749560383,133.3,8.0008,-3.4394,8.7087469248,8.0008,-3.4394,8.7087469248,0.0,0.0,0.0,131.11
2019-09-26 20:00:00,65.4486,-17.7722,67.8186577189,6.8886,-3.6922,7.8156989963,58.56,-14.08,60.2288967191,129.76,81.1786,-1.3622,81.1900282473,6.8886,-3.6922,7.8156989963,74.29,2.33,74.326529584,133.3,6.8886,-3.6922,7.8156989963,6.8886,-3.6922,7.8156989963,0.0,0.0,0.0,131.11
2019-09-26 20:30:00,63.4898,-18.5788,66.15229787,6.6698,-3.8088,7.680702408,56.82,-14.77,58.708306908,129.76,78.8598,-2.2488,78.8918573585,6.6698,-3.8088,7.680702408,72.19,1.56,72.2068535528,133.3,6.6698,-3.8088,7.680702408,6.6698,-3.8088,7.680702408,0.0,0.0,0.0,131.11
2019-09-26 21:00:00,61.3976,-19.2918,64.3571195207,6.6876,-4.3518,7.978856873,54.71,-14.94,56.7132056932,130.37,76.5176,-2.7618,76.5674255085,6.6876,-4.3518,7.978856873,69.83,1.5899999999999999,69.8480994731,133.92,6.6876,-4.3518,7.978856873,6.6876,-4.3518,7.978856873,0.0,0.0,0.0,131.8
2019-09-26 21:30:00,57.6754,-20.7622,61.2986191851,6.6954,-3.4822,7.5467938888,50.98,-17.28,53.8289773263,131.05,71.9354,-4.5922,72.081829014,6.6954,-3.4822,7.5467938888,65.24,-1.11,65.2494421432,134.28,6.6954,-3.4822,7.5467938888,6.6954,-3.4822,7.5467938888,0.0,0.0,0.0,132.53
2019-09-26 22:00:00,53.8036,-22.2708,58.2307127348,6.7236,-3.4908,7.5757825734,47.08,-18.78,50.687422503,132.41,67.2336,-6.0808,67.5080224684,6.7236,-3.4908,7.5757825734,60.51,-2.59,60.5654043163,135.37,6.7236,-3.4908,7.5757825734,6.7236,-3.4908,7.5757825734,0.0,0.0,0.0,133.98
2019-09-26 22:30:00,50.5324,-23.4098,55.6914911436,6.6924,-3.8098,7.7008307214,43.84,-19.6,48.0219283245,133.12,63.2024,-7.5098,63.6469988436,6.6924,-3.8098,7.7008307214,56.51,-3.7,56.6309994614,135.93,6.6924,-3.8098,7.7008307214,6.6924,-3.8098,7.7008307214,0.0,0.0,0.0,134.73
2019-09-26 23:00:00,47.7332,-15.11,50.0676590449,6.7432,-4.43,8.0681872958,40.99,-10.68,42.3584997374,132.63,56.6532,-32.87,65.4982592917,6.7432,-4.43,8.0681872958,49.91,-28.44,57.4442486242,134.36,6.7432,-4.43,8.0681872958,6.7432,-4.43,8.0681872958,0.0,0.0,0.0,133.16
2019-09-26 23:30:00,43.6832,-12.003,45.3022512822,6.7432,-4.493,8.1029497863,36.94,-7.51,37.6956721654,132.14,50.5132,-44.593,67.380405336,6.7432,-4.493,8.1029497863,43.77,-40.1,59.3617966372,134.03,6.7432,-4.493,8.1029497863,6.7432,-4.493,8.1029497863,0.0,0.0,0.0,132.27
2019-09-27 00:00:00,39.9248,-12.3886,41.8027160003,6.6248000000000005,-3.5786,7.5295652597,33.3,-8.81,34.4456978446,132.84,46.0448,-45.6886,64.8657982068,6.6248000000000005,-3.5786,7.5295652597,39.42,-42.11,57.6817865535,134.57,6.6248000000000005,-3.5786,7.5295652597,6.6248000000000005,-3.5786,7.5295652597,0.0,0.0,0.0,133.07
2019-09-27 00:30:00,38.31,-12.2182,40.2111988287,6.6,-3.2982,7.3782195169,31.71,-8.92,32.9407118927,132.98,44.06,-45.7882,63.5440230017,6.6,-3.2982,7.3782195169,37.46,-42.49,56.6449618236,134.74,6.6,-3.2982,7.3782195169,6.6,-3.2982,7.3782195169,0.0,0.0,0.0,133.2
2019-09-27 01:00:00,38.0826,-11.7968,39.8678932601,6.5826,-3.2968,7.3620318527,31.5,-8.5,32.6266762022,133.05,43.7326,-45.3468,62.9989886665,6.5826,-3.2968,7.3620318527,37.15,-42.05,56.1099367314,134.86,6.5826,-3.2968,7.3620318527,6.5826,-3.2968,7.3620318527,0.0,0.0,0.0,133.29
2019-09-27 01:30:00,37.982,-11.7646,39.7622702717,6.632,-3.4446,7.473198322,31.35,-8.32,32.4352416362,133.36,43.562,-45.4546,62.958466509,6.632,-3.4446,7.473198322,36.93,-42.01,55.9344705884,135.19,6.632,-3.4446,7.473198322,6.632,-3.4446,7.473198322,0.0,0.0,0.0,133.6
2019-09-27 02:00:00,38.745400000000004,-11.0812,40.2988711331,6.6554,-3.7112,7.6201938689,32.09,-7.37,32.9254460866,132.58,44.3954,-44.2512,62.6826949213,6.6554,-3.7112,7.6201938689,37.74,-40.54,55.3877170499,134.66,6.6554,-3.7112,7.6201938689,6.6554,-3.7112,7.6201938689,0.0,0.0,0.0,132.8
2019-09-27 02:30:00,39.4466,-11.2248,41.0125637653,6.6566,-4.5648,8.071413915800001,32.79,-6.66,33.459523308,132.82,45.1866,-44.3148,63.2900491278,6.6566,-4.5648,8.071413915800001,38.53,-39.75,55.3590408154,135.03,6.6566,-4.5648,8.071413915800001,6.6566,-4.5648,8.071413915800001,0.0,0.0,0.0,133.06
2019-09-27 03:00:00,38.7984,-11.2864,40.4066661273,6.6184,-4.5864,8.0522222721,32.18,-6.7,32.8700836628,132.21,44.3884,-44.1464,62.6037913191,6.6184,-4.5864,8.0522222721,37.77,-39.56,54.6952145987,134.43,6.6184,-4.5864,8.0522222721,6.6184,-4.5864,8.0522222721,0.0,0.0,0.0,132.47
2019-09-27 03:30:00,38.1362,-10.936,39.6732384163,6.6862,-4.416,8.012885026,31.45,-6.52,32.118731295,131.87,43.5662,-43.686,61.6966804491,6.6862,-4.416,8.012885026,36.88,-39.27,53.8726953103,134.04,6.6862,-4.416,8.012885026,6.6862,-4.416,8.012885026,0.0,0.0,0.0,132.12
2019-09-27 04:00:00,37.443,-10.9988,39.0250157007,6.753,-3.8388,7.7678436158,30.69,-7.16,31.5141507898,131.87,42.763,-43.8488,61.2486034979,6.753,-3.8388,7.7678436158,36.01,-40.01,53.8286187822,133.98,6.753,-3.8388,7.7678436158,6.753,-3.8388,7.7678436158,0.0,0.0,0.0,132.12
2019-09-27 04:30:00,38.1578,-11.1666,39.7581520748,6.6178,-4.0166,7.7413404782,31.54,-7.15,32.3402860222,132.25,43.6178,-44.1466,62.0599288462,6.6178,-4.0166,7.7413404782,37.0,-40.13,54.5840352118,134.4,6.6178,-4.0166,7.7413404782,6.6178,-4.0166,7.7413404782,0.0,0.0,0.0,132.5
2019-09-27 05:00:00,38.7968,-11.0464,40.3387486568,6.6868,-4.3764,7.9916313228,32.11,-6.67,32.7954417564,132.0,44.3568,-43.7664,62.313910768,6.6868,-4.3764,7.9916313228,37.67,-39.39,54.5032200884,134.22,6.6868,-4.3764,7.9916313228,6.6868,-4.3764,7.9916313228,0.0,0.0,0.0,132.22
2019-09-27 05:30:00,40.5028,-10.4214,41.8220323012,6.7328,-4.5914,8.1493281809,33.77,-5.83,34.2695462474,131.89,46.3928,-42.9114,63.1955705869,6.7328,-4.5914,8.1493281809,39.66,-38.32,55.1483272638,134.26,6.7328,-4.5914,8.1493281809,6.7328,-4.5914,8.1493281809,0.0,0.0,0.0,132.07
2019-09-27 06:00:00,42.4712,-10.4282,43.732712981,6.7412,-4.4182,8.0600414813,35.73,-6.01,36.231933429,132.08,48.7412,-42.9582,64.970081766,6.7412,-4.4182,8.0600414813,42.0,-38.54,57.0029086977,134.37,6.7412,-4.4182,8.0600414813,6.7412,-4.4182,8.0600414813,0.0,0.0,0.0,132.23
2019-09-27 06:30:00,48.2364,-9.201,49.1060962199,6.6864,-4.611,8.122146635,41.55,-4.59,41.8027582822,131.14,55.6464,-41.051,69.1498838319,6.6864,-4.611,8.122146635,48.96,-36.44,61.0324110617,133.61,6.6864,-4.611,8.122146635,6.6864,-4.611,8.122146635,0.0,0.0,0.0,131.24
2019-09-27 07:00:00,53.1132,-13.9438,54.9130364547,6.6032,-4.7438,8.1305527906,46.51,-9.2,47.4111811707,130.72,63.6032,-22.2538,67.3839644476,6.6032,-4.7438,8.1305527906,57.0,-17.51,59.6288529153,132.66,6.6032,-4.7438,8.1305527906,6.6032,-4.7438,8.1305527906,0.0,0.0,0.0,131.44
2019-09-27 07:30:00,55.4144,-10.9172,56.4795625266,6.7144,-3.5272,7.584478044,48.7,-7.39,49.2575080571,130.84,68.0244,-6.5672,68.3406695255,6.7144,-3.5272,7.584478044,61.31,-3.04,61.3853215354,132.56,6.7144,-3.5272,7.584478044,6.7144,-3.5272,7.584478044,0.0,0.0,0.0,131.91
2019-09-27 08:00:00,58.8632,12.6108,60.1989085522,7.0932,-3.3492,7.8441460262,51.77,15.96,54.1742974112,132.4,70.5732,-13.8292,71.9153900836,7.0932,-3.3492,7.8441460262,63.48,-10.48,64.3392632846,133.67,7.0932,-3.3492,7.8441460262,7.0932,-3.3492,7.8441460262,0.0,0.0,0.0,132.08
2019-09-27 08:30:00,59.8696,13.0442,61.2741393885,7.0696,-3.0958,7.7177212829,52.8,16.14,55.2117704842,132.84,71.9796,-13.4458,73.2246703905,7.0696,-3.0958,7.7177212829,64.91,-10.35,65.7299825042,133.99,7.0696,-3.0958,7.7177212829,7.0696,-3.0958,7.7177212829,0.0,0.0,0.0,132.55
2019-09-27 09:00:00,61.5366,13.3704,62.9723807373,7.2366,-3.7896,8.1688094432,54.3,17.16,56.9469542645,132.58,74.1366,-12.499600000000001,75.1829466017,7.2366,-3.7896,8.1688094432,66.9,-8.71,67.4646136875,133.81,7.2366,-3.7896,8.1688094432,7.2366,-3.7896,8.1688094432,0.0,0.0,0.0,132.25
2019-09-27 09:30:00,63.1808,14.2092,64.7588978696,9.0008,-4.5008,10.0633792177,54.18,18.71,57.3195996148,131.92,74.9208,-11.2908,75.7668030029,9.0008,-4.5008,10.0633792177,65.92,-6.79,66.2687746982,133.43,9.0008,-4.5008,10.0633792177,9.0008,-4.5008,10.0633792177,0.0,0.0,0.0,131.6
2019-09-27 10:00:00,63.8912,14.562,65.5296671855,8.1712,-4.638,9.3957199533,55.72,19.2,58.9352050985,132.39,76.4912,-10.938,77.2692922282,8.1712,-4.638,9.3957199533,68.32,-6.3,68.6098564348,133.81,8.1712,-4.638,9.3957199533,8.1712,-4.638,9.3957199533,0.0,0.0,0.0,132.05
2019-09-27 10:30:00,64.6404,15.3224,66.4315983092,7.6204,-4.3176,8.7585481628,57.02,19.64,60.3076280416,132.49,77.1404,-10.3876,77.8366465485,7.6204,-4.3176,8.7585481628,69.52,-6.07,69.7844918302,134.12,7.6204,-4.3176,8.7585481628,7.6204,-4.3176,8.7585481628,0.0,0.0,0.0,132.14
2019-09-27 11:00:00,63.3936,15.203,65.1911016164,11.3736,-4.187,12.1198080001,52.02,19.39,55.5162363638,133.35,73.8936,-10.957,74.7015392744,11.3736,-4.187,12.1198080001,62.52,-6.77,62.8854776558,135.06,11.3736,-4.187,12.1198080001,11.3736,-4.187,12.1198080001,0.0,0.0,0.0,133.05
2019-09-27 11:30:00,63.8344,15.1864,65.6159840917,13.3644,-4.0536,13.9656313971,50.47,19.24,54.0129475219,133.83,73.7244,-11.2736,74.5813730922,13.3644,-4.0536,13.9656313971,60.36,-7.22,60.7902788281,135.57,13.3644,-4.0536,13.9656313971,13.3644,-4.0536,13.9656313971,0.0,0.0,0.0,133.54
2019-09-27 12:00:00,63.305,15.3486,65.139101521,15.825,-4.5814,16.4748247626,47.48,19.93,51.4932548981,133.44,71.605,-10.9114,72.431586169,15.825,-4.5814,16.4748247626,55.78,-6.33,56.1380200933,135.21,15.825,-4.5814,16.4748247626,15.825,-4.5814,16.4748247626,0.0,0.0,0.0,133.16
2019-09-27 12:30:00,63.5448,15.3216,65.3658399594,12.1648,-4.5184,12.9768369644,51.38,19.84,55.0774908651,133.24,74.2048,-10.8184,74.9892667093,12.1648,-4.5184,12.9768369644,62.04,-6.3,62.3590538735,134.63,12.1648,-4.5184,12.9768369644,12.1648,-4.5184,12.9768369644,0.0,0.0,0.0,132.93
2019-09-27 13:00:00,62.6822,13.792,64.1815975248,12.8022,-4.908,13.7107544957,49.88,18.7,53.2701079406,133.13,72.4522,-10.378,73.1916946712,12.8022,-4.908,13.7107544957,59.65,-5.47,59.9002787973,134.5,12.8022,-4.908,13.7107544957,12.8022,-4.908,13.7107544957,0.0,0.0,0.0,132.93
2019-09-27 13:30:00,61.3512,-5.8964,61.6338971216,11.6012,-4.3164,12.3781723368,49.75,-1.58,49.775083124,131.99,72.9512,-4.1564,73.0695096631,11.6012,-4.3164,12.3781723368,61.35,0.16,61.3502086386,135.13,11.6012,-4.3164,12.3781723368,11.6012,-4.3164,12.3781723368,0.0,0.0,0.0,132.93
2019-09-27 14:00:00,60.787,-5.9190000000000005,61.0744949222,9.847,-4.409,10.789007832,50.94,-1.51,50.9623753371,131.99,72.697,-4.229,72.8199028426,9.847,-4.409,10.789007832,62.85,0.18,62.850257756,135.22,9.847,-4.409,10.789007832,9.847,-4.409,10.789007832,0.0,0.0,0.0,132.93
2019-09-27 14:30:00,60.5512,-5.7576,60.8243189785,10.8112,-4.5976,11.7481901244,49.74,-1.16,49.7535244983,132.36,71.8812,-3.9876,71.991720824,10.8112,-4.5976,11.7481901244,61.07,0.61,61.073046428,135.53,10.8112,-4.5976,11.7481901244,10.8112,-4.5976,11.7481901244,0.0,0.0,0.0,133.28
2019-09-27 15:00:00,60.4164,-5.9204,60.7057865868,12.1064,-4.6804,12.979640408,48.31,-1.24,48.3259112692,132.05,70.6864,-4.2404,70.8134742625,12.1064,-4.6804,12.979640408,58.58,0.44,58.5816524178,135.35,12.1064,-4.6804,12.979640408,12.1064,-4.6804,12.979640408,0.0,0.0,0.0,132.97
2019-09-27 15:30:00,59.4312,-6.0806000000000004,59.7414531946,13.3912,-5.0206,14.3014216706,46.04,-1.06,46.052200816,132.5,68.8212,-4.2906,68.9548172197,13.3912,-5.0206,14.3014216706,55.43,0.73,55.4348067553,134.3,13.3912,-5.0206,14.3014216706,13.3912,-5.0206,14.3014216706,0.0,0.0,0.0,133.46
2019-09-27 16:00:00,59.791,-6.057,60.0970126545,12.121,-4.797,13.0357144031,47.67,-1.26,47.686649075,132.71,70.041,-4.337,70.1751469539,12.121,-4.797,13.0357144031,57.92,0.46,57.9218266287,134.07,12.121,-4.797,13.0357144031,12.121,-4.797,13.0357144031,0.0,0.0,0.0,133.62
2019-09-27 16:30:00,60.267,-6.2746,60.5927544692,9.987,-4.3646,10.8990780417,50.28,-1.9100000000000001,50.316264766,132.86,72.057,-4.7346,72.2123790368,9.987,-4.3646,10.8990780417,62.07,-0.37,62.0711027774,134.53,9.987,-4.3646,10.8990780417,9.987,-4.3646,10.8990780417,0.0,0.0,0.0,133.76
2019-09-27 17:00:00,60.5762,-6.7868,60.9552020805,11.0062,-4.4968,11.8893922755,49.57,-2.29,49.6228677124,131.81,71.8362,-5.2968,72.0312135166,11.0062,-4.4968,11.8893922755,60.83,-0.8,60.8352603348,133.4,11.0062,-4.4968,11.8893922755,11.0062,-4.4968,11.8893922755,0.0,0.0,0.0,132.72
2019-09-27 17:30:00,62.385,-6.3,62.7022984028,10.325,-4.38,11.2156152306,52.06,-1.92,52.0953932704,131.24,75.065,-4.27,75.1863493262,10.325,-4.38,11.2156152306,64.74,0.11,64.7400934507,132.95,10.325,-4.38,11.2156152306,10.325,-4.38,11.2156152306,0.0,0.0,0.0,132.02
2019-09-27 18:00:00,62.789,-6.0796,63.0826446589,9.279,-4.3496,10.247871055,53.51,-1.73,53.5379584968,131.11,76.149,-3.7496,76.2412598346,9.279,-4.3496,10.247871055,66.87,0.6000000000000001,66.8726917359,132.95,9.279,-4.3496,10.247871055,9.279,-4.3496,10.247871055,0.0,0.0,0.0,131.83
2019-09-27 18:30:00,63.6742,-5.8628,63.943538919,8.4742,-4.2528,9.4814752797,55.2,-1.6099999999999999,55.2234741754,130.81,77.6142,-3.5928,77.697311752,8.4742,-4.2528,9.4814752797,69.14,0.66,69.1431500584,132.7,8.4742,-4.2528,9.4814752797,8.4742,-4.2528,9.4814752797,0.0,0.0,0.0,131.53
2019-09-27 19:00:00,64.419,-5.8498,64.6840607958,7.939,-4.4198,9.0863828359,56.48,-1.43,56.4980999681,130.53,79.059,-3.3798,79.1312108402,7.939,-4.4198,9.0863828359,71.12,1.04,71.127603643,132.46,7.939,-4.4198,9.0863828359,7.939,-4.4198,9.0863828359,0.0,0.0,0.0,131.2
2019-09-27 19:30:00,65.5376,-16.6674,67.623806729,6.5176,-4.5874,7.9701536071,59.02,-12.08,60.2435623117,131.26,81.0776,-16.2774,82.6954108311,6.5176,-4.5874,7.9701536071,74.56,-11.69,75.4708533144,132.04,6.5176,-4.5874,7.9701536071,6.5176,-4.5874,7.9701536071,0.0,0.0,0.0,132.2
2019-09-27 20:00:00,64.7514,-19.2526,67.5529896357,6.5214,-4.4926,7.9190979739,58.23,-14.76,60.0715448445,132.0,80.1214,-19.6226,82.4893033594,6.5214,-4.4926,7.9190979739,73.6,-15.13,75.1390504332,132.56,6.5214,-4.4926,7.9190979739,6.5214,-4.4926,7.9190979739,0.0,0.0,0.0,133.05
2019-09-27 20:30:00,61.6894,-16.312,63.8095871822,6.3994,-4.582,7.8706444692,55.29,-11.73,56.5205891689,132.54,76.4294,-15.792,78.0438367096,6.3994,-4.582,7.8706444692,70.03,-11.21,70.9215411564,133.49,6.3994,-4.582,7.8706444692,6.3994,-4.582,7.8706444692,0.0,0.0,0.0,133.5
2019-09-27 21:00:00,59.7798,-8.6986,60.4093546564,6.3798,-4.6686,7.9055470399,53.4,-4.03,53.5518524423,131.23,73.8098,-6.5986,74.1041705844,6.3798,-4.6686,7.9055470399,67.43,-1.9300000000000002,67.4576148407,133.17,6.3798,-4.6686,7.9055470399,6.3798,-4.6686,7.9055470399,0.0,0.0,0.0,132.02
2019-09-27 21:30:00,57.4414,-9.951,58.2969710616,6.4114,-4.691,7.9442766165,51.03,-5.26,51.3003752423,132.17,70.9414,-8.141,71.4069892585,6.4114,-4.691,7.9442766165,64.53,-3.45,64.6221587383,133.9,6.4114,-4.691,7.9442766165,6.4114,-4.691,7.9442766165,0.0,0.0,0.0,132.99
2019-09-27 22:00:00,53.338,-10.4936,54.3604441203,6.438,-4.6736,7.9555251844,46.9,-5.82,47.259733389,133.08,65.908,-8.6836,66.4775854929,6.438,-4.6736,7.9555251844,59.47,-4.01,59.6050417331,134.81,6.438,-4.6736,7.9555251844,6.438,-4.6736,7.9555251844,0.0,0.0,0.0,133.98
2019-09-27 22:30:00,47.341,-44.0958,64.696289373,6.431,-4.5458,7.8754084745,40.91,-39.55,56.9019384556,130.25,61.251,3.2142,61.3352760052,6.431,-4.5458,7.8754084745,54.82,7.76,55.3665061206,133.44,6.431,-4.5458,7.8754084745,6.431,-4.5458,7.8754084745,0.0,0.0,0.0,133.2
2019-09-27 23:00:00,44.6216,-34.9872,56.7026573487,6.4616,-4.6172,7.9417133164,38.16,-30.37,48.7700984211,130.65,57.1216,-0.9972000000000001,57.1303036435,6.4616,-4.6172,7.9417133164,50.66,3.62,50.7891720744,132.81,6.4616,-4.6172,7.9417133164,6.4616,-4.6172,7.9417133164,0.0,0.0,0.0,133.05
2019-09-27 23:30:00,43.4314,-22.6528,48.9840367242,6.4714,-4.7928,8.0529466532,36.96,-17.86,41.0490097323,132.12,54.4314,-6.9228000000000005,54.869868469,6.4714,-4.7928,8.0529466532,47.96,-2.13,48.0072754903,132.93,6.4714,-4.7928,8.0529466532,6.4714,-4.7928,8.0529466532,0.0,0.0,0.0,133.78
2019-09-28 00:00:00,40.8738,-23.2646,47.030938111,6.5038,-4.3546,7.8270016992,34.37,-18.91,39.2286247529,132.88,51.2738,-7.6246,51.8376030657,6.5038,-4.3546,7.8270016992,44.77,-3.27,44.8892615221,133.5,6.5038,-4.3546,7.8270016992,6.5038,-4.3546,7.8270016992,0.0,0.0,0.0,134.6
2019-09-28 00:30:00,38.7742,-23.4062,45.2911556938,6.4942,-3.9462,7.599153116,32.28,-19.46,37.6920416003,132.44,48.5142,-8.0662,49.1801909724,6.4942,-3.9462,7.599153116,42.02,-4.12,42.2214968944,133.05,6.4942,-3.9462,7.599153116,6.4942,-3.9462,7.599153116,0.0,0.0,0.0,134.18
2019-09-28 01:00:00,38.8788,-13.865,41.2771039977,4.8788,-3.755,6.1565180451,34.0,-10.11,35.4712855702,132.17,45.5788,-37.625,59.1021796082,4.8788,-3.755,6.1565180451,40.7,-33.87,52.9496638327,133.71,4.8788,-3.755,6.1565180451,4.8788,-3.755,6.1565180451,0.0,0.0,0.0,132.73
2019-09-28 01:30:00,38.5188,-10.2666,39.863530062,1.8188,-2.4466,3.0485873778,36.7,-7.82,37.5238910562,132.23,45.1688,-43.7066,62.8529026935,1.8188,-2.4466,3.0485873778,43.35,-41.26,59.846554621,133.92,1.8188,-2.4466,3.0485873778,1.8188,-2.4466,3.0485873778,0.0,0.0,0.0,132.47
2019-09-28 02:00:00,38.7174,2.1866,38.7790959451,6.4174,-2.2334,6.7949318113,32.3,4.42,32.601018389000004,131.54,43.9674,-29.0934,52.7215154023,6.4174,-2.2334,6.7949318113,37.55,-26.86,46.1677603962,134.28,6.4174,-2.2334,6.7949318113,6.4174,-2.2334,6.7949318113,0.0,0.0,0.0,131.51
2019-09-28 02:30:00,38.7066,2.4598,38.7846812492,6.4266,-2.3602,6.8462932745,32.28,4.82,32.6378737053,131.44,43.9066,-28.6502,52.4273161968,6.4266,-2.3602,6.8462932745,37.48,-26.29,45.7811587883,134.28,6.4266,-2.3602,6.8462932745,6.4266,-2.3602,6.8462932745,0.0,0.0,0.0,131.39
2019-09-28 03:00:00,38.5744,2.3594,38.6464888925,6.4444,-2.4506,6.8946161401,32.13,4.8100000000000005,32.4880439547,131.59,43.5544,-28.8706,52.2541606355,6.4444,-2.4506,6.8946161401,37.11,-26.42,45.554017386,134.4,6.4444,-2.4506,6.8946161401,6.4444,-2.4506,6.8946161401,0.0,0.0,0.0,131.56
2019-09-28 03:30:00,38.4916,2.3058,38.5606014502,6.4716000000000005,-2.4542,6.9213224314,32.02,4.76,32.3718705051,131.73,43.5716,-28.9842,52.3313307322,6.4716000000000005,-2.4542,6.9213224314,37.1,-26.53,45.6097675942,134.46,6.4716000000000005,-2.4542,6.9213224314,6.4716000000000005,-2.4542,6.9213224314,0.0,0.0,0.0,131.69
2019-09-28 04:00:00,38.5524,2.3606,38.6246032746,6.5424,-2.4994,7.0035703837,32.01,4.86,32.3768389439,131.42,43.6524,-28.7094,52.2471212041,6.5424,-2.4994,7.0035703837,37.11,-26.21,45.4325456033,134.21,6.5424,-2.4994,7.0035703837,6.5424,-2.4994,7.0035703837,0.0,0.0,0.0,131.37
2019-09-28 04:30:00,38.3296,1.791,38.3714205778,6.6096,-2.8689999999999998,7.2054127682,31.72,4.66,32.0604741075,131.6,43.7296,-29.129,52.5430923829,6.6096,-2.8689999999999998,7.2054127682,37.12,-26.26,45.4695722434,134.35,6.6096,-2.8689999999999998,7.2054127682,6.6096,-2.8689999999999998,7.2054127682,0.0,0.0,0.0,131.54
2019-09-28 05:00:00,38.6348,2.2112,38.6980254855,6.6648,-2.8088,7.2324903374,31.97,5.02,32.3617258501,131.38,44.0448,-28.5188,52.4715766914,6.6648,-2.8088,7.2324903374,37.38,-25.71,45.3681441102,134.2,6.6648,-2.8088,7.2324903374,6.6648,-2.8088,7.2324903374,0.0,0.0,0.0,131.3
2019-09-28 05:30:00,38.853,2.3152,38.921918761,6.703,-2.5248,7.1627385852,32.15,4.84,32.512276143,131.35,44.313,-28.4348,52.6514939963,6.703,-2.5248,7.1627385852,37.61,-25.91,45.6709995511,134.1,6.703,-2.5248,7.1627385852,6.703,-2.5248,7.1627385852,0.0,0.0,0.0,131.26
2019-09-28 06:00:00,39.8858,2.4378,39.9602291095,6.6658,-2.6522,7.1740542568,33.22,5.09,33.607685133,130.92,45.6158,-27.8722,53.4570925367,6.6658,-2.6522,7.1740542568,38.95,-25.22,46.4020570665,133.66,6.6658,-2.6522,7.1740542568,6.6658,-2.6522,7.1740542568,0.0,0.0,0.0,130.81
2019-09-28 06:30:00,40.3252,-7.0504,40.9369013874,6.7152,-2.6904,7.2340972623,33.61,-4.36,33.8916169576,130.7,49.5352,2.9196,49.6211658791,6.7152,-2.6904,7.2340972623,42.82,5.61,43.1859294215,132.27,6.7152,-2.6904,7.2340972623,6.7152,-2.6904,7.2340972623,0.0,0.0,0.0,131.82
2019-09-28 07:00:00,41.9732,-8.6834,42.861998947800004,6.6732,-2.8834,7.2694974929,35.3,-5.8,35.7733140763,130.76,52.3132,9.1366,53.1050690029,6.6732,-2.8834,7.2694974929,45.64,12.02,47.1962922273,132.23,6.6732,-2.8834,7.2694974929,6.6732,-2.8834,7.2694974929,0.0,0.0,0.0,132.08
2019-09-28 07:30:00,44.2704,-7.9886,44.9853981434,6.7104,-2.9686,7.3377145025,37.56,-5.02,37.8939836913,131.51,55.1204,10.2914,56.0729115538,6.7104,-2.9686,7.3377145025,48.41,13.26,50.1931838002,133.19,6.7104,-2.9686,7.3377145025,6.7104,-2.9686,7.3377145025,0.0,0.0,0.0,132.82
2019-09-28 08:00:00,48.087,-7.229,48.6273380929,6.827,-2.299,7.2037025202,41.26,-4.93,41.5534896248,130.43,59.777,10.871,60.7574552627,6.827,-2.299,7.2037025202,52.95,13.17,54.5632788604,132.11,6.827,-2.299,7.2037025202,6.827,-2.299,7.2037025202,0.0,0.0,0.0,131.66
2019-09-28 08:30:00,50.2918,-17.259,53.1708400182,6.9318,-3.299,7.6767996092,43.36,-13.96,45.5518517736,130.57,62.8218,-0.619,62.8248495123,6.9318,-3.299,7.6767996092,55.89,2.68,55.9542178928,131.92,6.9318,-3.299,7.6767996092,6.9318,-3.299,7.6767996092,0.0,0.0,0.0,132.02
2019-09-28 09:00:00,52.966,-20.537,56.8081466429,7.106,-3.517,7.9287152175,45.86,-17.02,48.9164593976,130.63,66.156,-4.417,66.3032896997,7.106,-3.517,7.9287152175,59.05,-0.9,59.0568581961,133.99,7.106,-3.517,7.9287152175,7.106,-3.517,7.9287152175,0.0,0.0,0.0,132.15
2019-09-28 09:30:00,54.964,-19.6344,58.3656659292,7.434,-3.1144,8.0600150968,47.53,-16.52,50.3190947852,130.01,68.504,-3.5343999999999998,68.5951164396,7.434,-3.1144,8.0600150968,61.07,-0.42,61.0714442272,133.41,7.434,-3.1144,8.0600150968,7.434,-3.1144,8.0600150968,0.0,0.0,0.0,131.53
2019-09-28 10:00:00,56.049,-19.4828,59.3386037655,8.419,-3.4028,9.0806722681,47.63,-16.08,50.2710980584,130.12,69.279,-3.3128,69.3581609102,8.419,-3.4028,9.0806722681,60.86,0.09,60.8600665461,133.53,8.419,-3.4028,9.0806722681,8.419,-3.4028,9.0806722681,0.0,0.0,0.0,131.61
2019-09-28 10:30:00,57.315,-19.0758,60.4060871986,9.255,-3.3858,9.8548803463,48.06,-15.69,50.5563022778,130.12,70.415,-2.7658,70.46929739,9.255,-3.3858,9.8548803463,61.16,0.62,61.1631424961,133.66,9.255,-3.3858,9.8548803463,9.255,-3.3858,9.8548803463,0.0,0.0,0.0,131.65
2019-09-28 11:00:00,57.4396,-18.8386,60.4499834419,9.4196,-3.2686,9.9705872505,48.02,-15.57,50.4811380617,130.41,70.4996,-2.4386,70.5417633046,9.4196,-3.2686,9.9705872505,61.08,0.8300000000000001,61.0856390652,133.93,9.4196,-3.2686,9.9705872505,9.4196,-3.2686,9.9705872505,0.0,0.0,0.0,131.94
2019-09-28 11:30:00,56.8574,-18.394,59.7587079074,11.7674,-3.294,12.2197438091,45.09,-15.1,47.551215547,130.24,68.4074,-1.9340000000000002,68.4347333652,11.7674,-3.294,12.2197438091,56.64,1.3599999999999999,56.6563253309,133.79,11.7674,-3.294,12.2197438091,11.7674,-3.294,12.2197438091,0.0,0.0,0.0,131.77
2019-09-28 12:00:00,56.7292,-18.3066,59.6098459669,13.2492,-3.7366,13.7660263039,43.48,-14.57,45.8562460304,130.2,67.4192,-1.7866,67.4428681789,13.2492,-3.7366,13.7660263039,54.17,1.9500000000000002,54.2050864772,133.88,13.2492,-3.7366,13.7660263039,13.2492,-3.7366,13.7660263039,0.0,0.0,0.0,131.72
2019-09-28 12:30:00,55.9426,-18.653,58.9704070171,13.8326,-4.003,14.4001677685,42.11,-14.65,44.5855873574,130.64,66.2226,-2.033,66.2537986817,13.8326,-4.003,14.4001677685,52.39,1.97,52.4270254735,134.3,13.8326,-4.003,14.4001677685,13.8326,-4.003,14.4001677685,0.0,0.0,0.0,132.19
2019-09-28 13:00:00,54.8228,-18.3858,57.823671982,12.6828,-3.5658000000000003,13.1745339758,42.14,-14.82,44.6700346989,130.52,65.6628,-1.8858000000000001,65.689873995,12.6828,-3.5658000000000003,13.1745339758,52.98,1.6800000000000002,53.006629774,134.13,12.6828,-3.5658000000000003,13.1745339758,12.6828,-3.5658000000000003,13.1745339758,0.0,0.0,0.0,132.04
2019-09-28 13:30:00,54.8708,-18.498,57.904928086,9.9908,-3.358,10.5400307704,44.88,-15.14,47.3649026179,130.62,67.2408,-1.928,67.2684351583,9.9908,-3.358,10.5400307704,57.25,1.43,57.2678566039,134.25,9.9908,-3.358,10.5400307704,9.9908,-3.358,10.5400307704,0.0,0.0,0.0,132.12
2019-09-28 14:00:00,54.1044,-18.9944,57.3417241694,10.4844,-3.4744,11.0450938756,43.62,-15.52,46.2987559228,131.33,65.9444,-2.3744,65.9871325845,10.4844,-3.4744,11.0450938756,55.46,1.1,55.4709076904,134.92,10.4844,-3.4744,11.0450938756,10.4844,-3.4744,11.0450938756,0.0,0.0,0.0,132.86
2019-09-28 14:30:00,52.5314,-19.1476,55.9122399097,9.6114,-3.8076,10.3381249615,42.92,-15.34,45.5789644463,131.59,64.4314,-2.3676,64.4748853099,9.6114,-3.8076,10.3381249615,54.82,1.44,54.8389095442,135.29,9.6114,-3.8076,10.3381249615,9.6114,-3.8076,10.3381249615,0.0,0.0,0.0,133.12
2019-09-28 15:00:00,51.3436,-19.4388,54.9002022437,9.2336,-3.9388,10.0386012173,42.11,-15.5,44.8720636922,131.79,63.2036,-2.6788,63.2603432049,9.2336,-3.9388,10.0386012173,53.97,1.26,53.9847061676,134.61,9.2336,-3.9388,10.0386012173,9.2336,-3.9388,10.0386012173,0.0,0.0,0.0,133.33
2019-09-28 15:30:00,51.6394,-19.7348,55.2819135287,8.6694,-3.8648,9.4918478391,42.97,-15.87,45.8069623529,131.58,63.8294,-3.1048,63.9048674782,8.6694,-3.8648,9.4918478391,55.16,0.76,55.1652354296,132.31,8.6694,-3.8648,9.4918478391,8.6694,-3.8648,9.4918478391,0.0,0.0,0.0,133.12
2019-09-28 16:00:00,51.5632,-19.89,55.2664065617,8.5932,-3.69,9.3519616252,42.97,-16.2,45.9223355242,131.88,63.7132,-3.26,63.7965473536,8.5932,-3.69,9.3519616252,55.12,0.43,55.1216772241,132.53,8.5932,-3.69,9.3519616252,8.5932,-3.69,9.3519616252,0.0,0.0,0.0,133.42
2019-09-28 16:30:00,52.416,-19.737,56.0088048882,7.896,-3.487,8.6316849456,44.52,-16.25,47.3929625577,131.42,65.196,-3.247,65.2768061795,7.896,-3.487,8.6316849456,57.3,0.24,57.3005026156,132.11,7.896,-3.487,8.6316849456,7.896,-3.487,8.6316849456,0.0,0.0,0.0,132.95
2019-09-28 17:00:00,51.4048,-19.4558,54.9634571027,7.2148,-3.2758,7.923648445,44.19,-16.18,47.0589895769,131.38,64.4548,-2.9058,64.5202674877,7.2148,-3.2758,7.923648445,57.24,0.37,57.2411958296,132.05,7.2148,-3.2758,7.923648445,7.2148,-3.2758,7.923648445,0.0,0.0,0.0,132.87
2019-09-28 17:30:00,52.1366,-18.9778,55.48316819,6.6766,-3.3678,7.477905081,45.46,-15.61,48.0654106401,131.07,65.7666,-2.3478,65.8084936798,6.6766,-3.3678,7.477905081,59.09,1.02,59.0988028644,131.86,6.6766,-3.3678,7.477905081,6.6766,-3.3678,7.477905081,0.0,0.0,0.0,132.51
2019-09-28 18:00:00,54.6916,-18.8588,57.8517540616,7.8416,-3.0788,8.4243516071,46.85,-15.78,49.4361295006,130.89,68.8316,-2.2588,68.8686527819,7.8416,-3.0788,8.4243516071,60.99,0.8200000000000001,60.99551213,131.66,7.8416,-3.0788,8.4243516071,7.8416,-3.0788,8.4243516071,0.0,0.0,0.0,132.3
2019-09-28 18:30:00,55.1234,-19.1104,58.3420655764,6.8334,-2.8104,7.3887552213,48.29,-16.3,50.9667940918,130.98,69.1834,-2.8004,69.2400539841,6.8334,-2.8104,7.3887552213,62.35,0.01,62.3500008019,131.7,6.8334,-2.8104,7.3887552213,6.8334,-2.8104,7.3887552213,0.0,0.0,0.0,132.42
2019-09-28 19:00:00,55.6678,-19.529,58.9939471288,6.6878,-2.749,7.2307447639,48.98,-16.78,51.7745960873,131.05,69.6578,-3.539,69.7476424106,6.6878,-2.749,7.2307447639,62.97,-0.79,62.9749553394,131.66,6.6878,-2.749,7.2307447639,6.6878,-2.749,7.2307447639,0.0,0.0,0.0,132.52
2019-09-28 19:30:00,56.9522,-19.8318,60.306329486,6.7622,-2.6418,7.2599212172,50.19,-17.19,53.0521648946,131.23,71.1822,-3.9018,71.2890569448,6.7622,-2.6418,7.2599212172,64.42,-1.26,64.4323210819,131.77,6.7622,-2.6418,7.2599212172,6.7622,-2.6418,7.2599212172,0.0,0.0,0.0,132.71
2019-09-28 20:00:00,55.1774,-19.923000000000002,58.6640554323,6.8474,-2.713,7.3652736378,48.33,-17.21,51.3027582105,131.26,68.9574,-4.023,69.0746519626,6.8474,-2.713,7.3652736378,62.11,-1.31,62.1238134696,131.83,6.8474,-2.713,7.3652736378,6.8474,-2.713,7.3652736378,0.0,0.0,0.0,132.79
2019-09-28 20:30:00,53.879,-19.7938,57.3998358834,6.769,-2.8338,7.338241168,47.11,-16.96,50.0698881565,131.16,67.239,-3.9338,67.353974667,6.769,-2.8338,7.338241168,60.47,-1.1,60.4800041336,131.83,6.769,-2.8338,7.338241168,6.769,-2.8338,7.338241168,0.0,0.0,0.0,132.7
2019-09-28 21:00:00,52.6212,-20.2308,56.3762002806,6.7612,-2.8208,7.3260315369,45.86,-17.41,49.0535187321,131.29,65.6312,-4.5108,65.7860299006,6.7612,-2.8208,7.3260315369,58.87,-1.69,58.8942526907,131.9,6.7612,-2.8208,7.3260315369,6.7612,-2.8208,7.3260315369,0.0,0.0,0.0,132.86
2019-09-28 21:30:00,52.2866,-20.805,56.2737644428,6.8266,-3.015,7.4627536848,45.46,-17.79,48.8169611918,131.29,65.0766,-5.195,65.2836265273,6.8266,-3.015,7.4627536848,58.25,-2.18,58.2907788591,131.86,6.8266,-3.015,7.4627536848,6.8266,-3.015,7.4627536848,0.0,0.0,0.0,132.86
2019-09-28 22:00:00,49.8046,-21.4328,54.2205043964,6.8546,-2.8428,7.4207178224,42.95,-18.59,46.8005405952,131.92,61.9946,-6.3928,62.3233368892,6.8546,-2.8428,7.4207178224,55.14,-3.55,55.2541591195,132.25,6.8546,-2.8428,7.4207178224,6.8546,-2.8428,7.4207178224,0.0,0.0,0.0,133.62
2019-09-28 22:30:00,47.4194,-21.9616,52.2581225354,6.8594,-2.1316,7.1829720116,40.56,-19.83,45.1480066005,131.66,59.0294,-7.4316,59.4953674072,6.8594,-2.1316,7.1829720116,52.17,-5.3,52.4385249602,131.91,6.8594,-2.1316,7.1829720116,6.8594,-2.1316,7.1829720116,0.0,0.0,0.0,133.43
2019-09-28 23:00:00,45.249,-20.7434,49.7771096445,6.819,-2.7234,7.3427289586,38.43,-18.02,42.4450856991,132.51,55.929,-10.6434,56.932723495,6.819,-2.7234,7.3427289586,49.11,-7.92,49.7445323629,132.95,6.819,-2.7234,7.3427289586,6.819,-2.7234,7.3427289586,0.0,0.0,0.0,134.15
2019-09-28 23:30:00,44.1572,-10.428,45.3718138919,6.7772,-1.9180000000000001,7.0433773035,37.38,-8.51,38.3364643649,131.12,50.6672,-43.738,66.9341303061,6.7772,-1.9180000000000001,7.0433773035,43.89,-41.82,60.6237948334,132.52,6.7772,-1.9180000000000001,7.0433773035,6.7772,-1.9180000000000001,7.0433773035,0.0,0.0,0.0,131.44
2019-09-29 00:00:00,41.7462,-10.657399999999999,43.0850947452,6.8662,-2.3474,7.256375762,34.88,-8.31,35.8562477122,132.08,47.6962,-44.5374,65.2572409254,6.8662,-2.3474,7.256375762,40.83,-42.19,58.7118812507,133.46,6.8662,-2.3474,7.256375762,6.8662,-2.3474,7.256375762,0.0,0.0,0.0,132.45
2019-09-29 00:30:00,40.934,-10.9566,42.3749860125,6.844,-2.1966,7.187863908,34.09,-8.76,35.1975240606,131.86,46.624,-45.2466,64.9696251148,6.844,-2.1966,7.187863908,39.78,-43.05,58.6152787249,133.21,6.844,-2.1966,7.187863908,6.844,-2.1966,7.187863908,0.0,0.0,0.0,132.26
2019-09-29 01:00:00,38.8326,-11.2984,40.4428567898,6.8626000000000005,-2.0484,7.1617889748,31.97,-9.25,33.2812770188,132.15,44.0826,-45.8484,63.6030770114,6.8626000000000005,-2.0484,7.1617889748,37.22,-43.8,57.4784168188,133.41,6.8626000000000005,-2.0484,7.1617889748,6.8626000000000005,-2.0484,7.1617889748,0.0,0.0,0.0,132.56
2019-09-29 01:30:00,37.8134,-11.428,39.5025619873,6.8534,-1.748,7.0728067668,30.96,-9.68,32.4380024046,132.31,42.8734,-46.188,63.0195189728,6.8534,-1.748,7.0728067668,36.02,-44.44,57.2044928305,133.55,6.8534,-1.748,7.0728067668,6.8534,-1.748,7.0728067668,0.0,0.0,0.0,132.73
2019-09-29 02:00:00,36.9732,-11.649000000000001,38.7648902906,6.8232,-1.499,6.9859186397,30.15,-10.15,31.8126547148,132.21,41.8432,-46.499,62.5540597183,6.8232,-1.499,6.9859186397,35.02,-45.0,57.0210522527,133.39,6.8232,-1.499,6.9859186397,6.8232,-1.499,6.9859186397,0.0,0.0,0.0,132.64
2019-09-29 02:30:00,36.5842,-11.7998,38.4400698449,6.8342,-1.6998000000000002,7.042415046,29.75,-10.1,31.4177099738,132.21,41.3842,-46.6498,62.3606915427,6.8342,-1.6998000000000002,7.042415046,34.55,-44.95,56.6939591138,133.43,6.8342,-1.6998000000000002,7.042415046,6.8342,-1.6998000000000002,7.042415046,0.0,0.0,0.0,132.64
2019-09-29 03:00:00,36.3968,-11.668,38.2213196298,6.6968,-2.018,6.9942443652,29.7,-9.65,31.2283925299,132.16,41.1568,-46.418,62.0363837618,6.6968,-2.018,6.9942443652,34.46,-44.4,56.2036618024,133.43,6.6968,-2.018,6.9942443652,6.6968,-2.018,6.9942443652,0.0,0.0,0.0,132.6
2019-09-29 03:30:00,35.8038,-11.6554,37.653159809,6.6738,-1.9154,6.9432242942,29.13,-9.74,30.7152160989,132.48,40.4538,-46.6554,61.7514071386,6.6738,-1.9154,6.9432242942,33.78,-44.74,56.0602889754,133.57,6.6738,-1.9154,6.9432242942,6.6738,-1.9154,6.9432242942,0.0,0.0,0.0,132.95
2019-09-29 04:00:00,34.7248,-11.85,36.6910647848,6.6848,-1.9100000000000001,6.9523126397,28.04,-9.94,29.7497092423,132.69,39.2248,-47.01,61.2251993467,6.6848,-1.9100000000000001,6.9523126397,32.54,-45.1,55.6135019577,133.7,6.6848,-1.9100000000000001,6.9523126397,6.6848,-1.9100000000000001,6.9523126397,0.0,0.0,0.0,133.21
2019-09-29 04:30:00,33.8702,-11.8264,35.8755374176,6.6302,-1.5364,6.8058854677,27.24,-10.29,29.1187516903,132.58,38.2102,-47.0864,60.6394957845,6.6302,-1.5364,6.8058854677,31.58,-45.55,55.4265180216,133.6,6.6302,-1.5364,6.8058854677,6.6302,-1.5364,6.8058854677,0.0,0.0,0.0,133.12
2019-09-29 05:00:00,34.4368,-12.076,36.4927797001,6.6468,-1.896,6.9119292705,27.79,-10.18,29.5958865385,132.73,38.8868,-47.326,61.2530284169,6.6468,-1.896,6.9119292705,32.24,-45.43,55.7072930593,133.7,6.6468,-1.896,6.9119292705,6.6468,-1.896,6.9119292705,0.0,0.0,0.0,133.27
2019-09-29 05:30:00,34.7502,-11.9872,36.7596159376,6.7102,-1.8572000000000002,6.9624690936,28.04,-10.13,29.8137300585,132.64,39.3202,-47.1372,61.3839861192,6.7102,-1.8572000000000002,6.9624690936,32.61,-45.28,55.8004525071,133.61,6.7102,-1.8572000000000002,6.9624690936,6.7102,-1.8572000000000002,6.9624690936,0.0,0.0,0.0,133.16
2019-09-29 06:00:00,35.968,-11.8786,37.8787296772,6.748,-2.0386,7.0492122936,29.22,-9.84,30.8323531376,132.48,40.938,-46.7286,62.1247285866,6.748,-2.0386,7.0492122936,34.19,-44.69,56.2685720451,133.41,6.748,-2.0386,7.0492122936,6.748,-2.0386,7.0492122936,0.0,0.0,0.0,132.95
2019-09-29 06:30:00,37.6258,-11.2856,39.2818735933,6.6158,-2.0656,6.9307656864,31.01,-9.22,32.3516382893,132.33,42.9358,-45.8456,62.8116387384,6.6158,-2.0656,6.9307656864,36.32,-43.78,56.8843634051,133.36,6.6158,-2.0656,6.9307656864,6.6158,-2.0656,6.9307656864,0.0,0.0,0.0,132.75
