Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-09-29 07:00:00,38.601,-11.015,40.1418413379,6.631,-2.075,6.9480778637,31.97,-8.94,33.1964531238,132.17,44.151,-45.415,63.339032405,6.631,-2.075,6.9480778637,37.52,-43.34,57.3245671593,133.25,6.631,-2.075,6.9480778637,6.631,-2.075,6.9480778637,0.0,0.0,0.0,132.54
2019-09-29 07:30:00,39.5656,-11.3218,41.1536129471,6.7756,-2.1018,7.094104496,32.79,-9.22,34.0615986119,132.59,45.3556,-45.9018,64.5298821834,6.7756,-2.1018,7.094104496,38.58,-43.8,58.3682824829,133.63,6.7756,-2.1018,7.094104496,6.7756,-2.1018,7.094104496,0.0,0.0,0.0,132.92
2019-09-29 08:00:00,42.8354,-10.3398,44.0656664218,6.8754,-2.1898,7.2157015737,35.96,-8.15,36.8719961488,131.65,49.2154,-44.0898,66.076214035,6.8754,-2.1898,7.2157015737,42.34,-41.9,59.5674877765,132.82,6.8754,-2.1898,7.2157015737,6.8754,-2.1898,7.2157015737,0.0,0.0,0.0,131.89
2019-09-29 08:30:00,46.0368,-9.7836,47.0649103176,7.3668,-2.3336,7.7275760236,38.67,-7.45,39.3811046061,130.98,52.9068,-42.6036,67.9278751265,7.3668,-2.3336,7.7275760236,45.54,-40.27,60.7911547842,132.25,7.3668,-2.3336,7.7275760236,7.3668,-2.3336,7.7275760236,0.0,0.0,0.0,131.15
2019-09-29 09:00:00,48.727,-15.261,51.0609307592,7.537,-2.6710000000000003,7.9962872635,41.19,-12.59,43.0711527591,130.89,58.337,-22.761,62.6200342542,7.537,-2.6710000000000003,7.9962872635,50.8,-20.09,54.6282719844,131.77,7.537,-2.6710000000000003,7.9962872635,7.537,-2.6710000000000003,7.9962872635,0.0,0.0,0.0,131.79
2019-09-29 09:30:00,49.185,-16.6472,51.9258460965,7.205,-2.9972000000000003,7.8035397635,41.98,-13.65,44.1434355256,131.21,59.535,-17.0772,61.9358295726,7.205,-2.9972000000000003,7.8035397635,52.33,-14.08,54.1910998228,131.99,7.205,-2.9972000000000003,7.8035397635,7.205,-2.9972000000000003,7.8035397635,0.0,0.0,0.0,132.32
2019-09-29 10:00:00,51.942,-15.881,54.3155366815,7.742,-2.901,8.2676698652,44.2,-12.98,46.0664780507,130.75,62.882,-15.931000000000001,64.8686571851,7.742,-2.901,8.2676698652,55.14,-13.03,56.658631293,131.55,7.742,-2.901,8.2676698652,7.742,-2.901,8.2676698652,0.0,0.0,0.0,131.8
2019-09-29 10:30:00,52.5306,-15.171,54.6774466975,7.8306000000000004,-2.551,8.2356479624,44.7,-12.62,46.4473293097,130.75,63.3006,-15.321,65.1283271807,7.8306000000000004,-2.551,8.2356479624,55.47,-12.77,56.9209434216,133.92,7.8306000000000004,-2.551,8.2356479624,7.8306000000000004,-2.551,8.2356479624,0.0,0.0,0.0,131.8
2019-09-29 11:00:00,52.5282,-14.9234,54.6069561759,8.6882,-1.9234,8.8985553209,43.84,-13.0,45.7268586282,131.17,62.9682,-15.0834,64.749541827,8.6882,-1.9234,8.8985553209,54.28,-13.16,55.8525200864,134.42,8.6882,-1.9234,8.8985553209,8.6882,-1.9234,8.8985553209,0.0,0.0,0.0,132.26
2019-09-29 11:30:00,55.509,-14.1856,57.2929343668,9.049,-1.8456000000000001,9.235293193,46.46,-12.34,48.0708560356,130.72,66.489,-14.0656,67.9604901716,9.049,-1.8456000000000001,9.235293193,57.44,-12.22,58.7254799895,134.15,9.049,-1.8456000000000001,9.235293193,9.049,-1.8456000000000001,9.235293193,0.0,0.0,0.0,131.78
2019-09-29 12:00:00,55.9266,-14.2238,57.7070279429,9.4766,-1.7738,9.6411780401,46.45,-12.45,48.0895518798,130.55,66.8266,-14.1638,68.3111096235,9.4766,-1.7738,9.6411780401,57.35,-12.39,58.6731165015,133.98,9.4766,-1.7738,9.6411780401,9.4766,-1.7738,9.6411780401,0.0,0.0,0.0,131.62
2019-09-29 12:30:00,56.9768,-13.8768,58.6423167728,10.1868,-2.4668,10.481221135,46.79,-11.41,48.1611067149,130.47,67.9068,-13.5768,69.2507255159,10.1868,-2.4668,10.481221135,57.72,-11.11,58.7795074835,133.89,10.1868,-2.4668,10.481221135,10.1868,-2.4668,10.481221135,0.0,0.0,0.0,131.48
2019-09-29 13:00:00,58.1998,-13.3566,59.7127748777,10.8998,-2.5666,11.1979049648,47.3,-10.79,48.5150914665,130.14,68.6498,-12.9566,69.8617815662,10.8998,-2.5666,11.1979049648,57.75,-10.39,58.6772068183,133.55,10.8998,-2.5666,11.1979049648,10.8998,-2.5666,11.1979049648,0.0,0.0,0.0,131.12
2019-09-29 13:30:00,57.3816,-14.025,59.0707088459,13.4616,-3.145,13.824098508,43.92,-10.88,45.2475502099,130.52,66.3316,-13.715,67.7346468475,13.4616,-3.145,13.824098508,52.87,-10.57,53.9162480149,133.77,13.4616,-3.145,13.824098508,13.4616,-3.145,13.824098508,0.0,0.0,0.0,131.55
2019-09-29 14:00:00,56.759,-14.0664,58.476043727,12.289,-3.1164,12.6779915586,44.47,-10.95,45.7982903611,130.41,65.929,-13.7864,67.3550136661,12.289,-3.1164,12.6779915586,53.64,-10.67,54.6909361778,133.77,12.289,-3.1164,12.6779915586,12.289,-3.1164,12.6779915586,0.0,0.0,0.0,131.45
2019-09-29 14:30:00,56.0198,-14.6954,57.9152205659,11.4198,-2.8654,11.7737992679,44.6,-11.83,46.1422680414,130.22,65.8798,-14.6254,67.4837045012,11.4198,-2.8654,11.7737992679,54.46,-11.76,55.7152510539,133.44,11.4198,-2.8654,11.7737992679,11.4198,-2.8654,11.7737992679,0.0,0.0,0.0,131.29
2019-09-29 15:00:00,55.7326,-14.9762,57.7096982248,11.4126,-2.7662,11.7430533167,44.32,-12.21,45.9711485608,130.22,65.2326,-15.0362,66.9431057929,11.4126,-2.7662,11.7430533167,53.82,-12.27,55.2009537961,133.47,11.4126,-2.7662,11.7430533167,11.4126,-2.7662,11.7430533167,0.0,0.0,0.0,131.34
2019-09-29 15:30:00,55.77,-15.3038,57.8316452683,11.27,-2.8838,11.6331080301,44.5,-12.42,46.2007186091,130.47,65.38,-15.3338,67.1540752482,11.27,-2.8838,11.6331080301,54.11,-12.45,55.5238201135,133.64,11.27,-2.8838,11.6331080301,11.27,-2.8838,11.6331080301,0.0,0.0,0.0,131.56
2019-09-29 16:00:00,54.9978,-15.4392,57.1237857769,11.1878,-2.6992000000000003,11.5088031298,43.81,-12.74,45.6248145202,130.6,64.5878,-15.6392,66.4542585955,11.1878,-2.6992000000000003,11.5088031298,53.4,-12.94,54.945460231,133.78,11.1878,-2.6992000000000003,11.5088031298,11.1878,-2.6992000000000003,11.5088031298,0.0,0.0,0.0,131.69
2019-09-29 16:30:00,54.7786,-15.2152,56.8524170902,12.1786,-2.4452,12.421646469,42.6,-12.77,44.4728332806,130.73,64.2486,-15.5052,66.0930694476,12.1786,-2.4452,12.421646469,52.07,-13.06,53.6828510793,133.95,12.1786,-2.4452,12.421646469,12.1786,-2.4452,12.421646469,0.0,0.0,0.0,131.83
2019-09-29 17:00:00,55.9586,-14.9726,57.9270546871,11.9386,-2.6926,12.238474771,44.02,-12.28,45.700752729,130.73,65.7986,-15.1226,67.5140636662,11.9386,-2.6926,12.238474771,53.86,-12.43,55.2757134735,133.98,11.9386,-2.6926,12.238474771,11.9386,-2.6926,12.238474771,0.0,0.0,0.0,131.83
2019-09-29 17:30:00,55.7948,-14.5562,57.6623158179,9.8148,-2.0562,10.0278740259,45.98,-12.5,47.6488237001,130.28,66.2148,-14.7962,67.8478243828,9.8148,-2.0562,10.0278740259,56.4,-12.74,57.8209961865,133.59,9.8148,-2.0562,10.0278740259,9.8148,-2.0562,10.0278740259,0.0,0.0,0.0,131.35
2019-09-29 18:00:00,56.0646,-14.5956,57.9333316194,8.2146,-2.2056,8.5055466914,47.85,-12.39,49.4280750182,130.44,67.3146,-14.7356,68.9085864063,8.2146,-2.2056,8.5055466914,59.1,-12.53,60.413664845,133.83,8.2146,-2.2056,8.5055466914,8.2146,-2.2056,8.5055466914,0.0,0.0,0.0,131.5
2019-09-29 18:30:00,56.3864,-14.5556,58.2347971261,7.2264,-2.3256,7.5913946229,49.16,-12.23,50.6584494433,130.49,68.2464,-14.6056,69.7917951074,7.2264,-2.3256,7.5913946229,61.02,-12.28,62.2433835841,134.0,7.2264,-2.3256,7.5913946229,7.2264,-2.3256,7.5913946229,0.0,0.0,0.0,131.54
2019-09-29 19:00:00,56.9408,-14.2024,58.6852866603,6.5808,-2.2224,6.9459333714,50.36,-11.98,51.7653358919,130.31,69.2608,-14.1924,70.6999479095,6.5808,-2.2224,6.9459333714,62.68,-11.97,63.8127205187,133.9,6.5808,-2.2224,6.9459333714,6.5808,-2.2224,6.9459333714,0.0,0.0,0.0,131.35
2019-09-29 19:30:00,59.503,-13.8532,61.094338193,6.563,-2.3032,6.9554079133,52.94,-11.55,54.1852941304,130.26,72.583,-13.5932,73.844884557,6.563,-2.3032,6.9554079133,66.02,-11.29,66.9783883055,133.79,6.563,-2.3032,6.9554079133,6.563,-2.3032,6.9554079133,0.0,0.0,0.0,131.25
2019-09-29 20:00:00,58.5814,-13.882,60.203740332,6.5914,-2.222,6.9558491904,51.99,-11.66,53.2814761432,130.17,71.4614,-13.692,72.7612709754,6.5914,-2.222,6.9558491904,64.87,-11.47,65.8762309183,133.74,6.5914,-2.222,6.9558491904,6.5914,-2.222,6.9558491904,0.0,0.0,0.0,131.17
2019-09-29 20:30:00,56.4568,-14.3852,58.2606577828,6.5668,-2.2652,6.9465094314,49.89,-12.12,51.3410800432,129.93,68.8668,-14.3752,70.3511372849,6.5668,-2.2652,6.9465094314,62.3,-12.11,63.4660704629,133.44,6.5668,-2.2652,6.9465094314,6.5668,-2.2652,6.9465094314,0.0,0.0,0.0,130.98
2019-09-29 21:00:00,54.4306,-14.8424,56.417967476,6.5906,-2.7824,7.1538631606,47.84,-12.06,49.336692228,130.02,66.3306,-14.9124,67.9862351518,6.5906,-2.7824,7.1538631606,59.74,-12.13,60.9590395266,133.62,6.5906,-2.7824,7.1538631606,6.5906,-2.7824,7.1538631606,0.0,0.0,0.0,131.11
2019-09-29 21:30:00,51.5584,-16.2388,54.0552239474,7.2484,-2.6988000000000003,7.7345215754000005,44.31,-13.54,46.3325770921,130.64,62.7784,-16.5588,64.9255062668,7.2484,-2.6988000000000003,7.7345215754000005,55.53,-13.86,57.2335609586,134.09,7.2484,-2.6988000000000003,7.7345215754000005,7.2484,-2.6988000000000003,7.7345215754000005,0.0,0.0,0.0,131.82
2019-09-29 22:00:00,50.1958,-16.8152,52.937409161,6.4158,-2.9252000000000002,7.0511903024,43.78,-13.89,45.9306052649,131.35,61.0958,-17.3552,63.5129887872,6.4158,-2.9252000000000002,7.0511903024,54.68,-14.43,56.5519875866,134.64,6.4158,-2.9252000000000002,7.0511903024,6.4158,-2.9252000000000002,7.0511903024,0.0,0.0,0.0,132.58
2019-09-29 22:30:00,47.5366,-17.5558,50.6747911017,6.3866,-2.5258000000000003,6.8679200054,41.15,-15.03,43.8089420096,131.58,57.8166,-18.6658,60.7550107004,6.3866,-2.5258000000000003,6.8679200054,51.43,-16.14,53.9031028791,132.88,6.3866,-2.5258000000000003,6.8679200054,6.3866,-2.5258000000000003,6.8679200054,0.0,0.0,0.0,132.88
2019-09-29 23:00:00,42.8186,-19.0484,46.8644219907,6.4086,-2.4384,6.8568176671,36.41,-16.61,40.0197476254,132.42,52.1086,-20.4984,55.9954515699,6.4086,-2.4384,6.8568176671,45.7,-18.06,49.1391249413,133.29,6.4086,-2.4384,6.8568176671,6.4086,-2.4384,6.8568176671,0.0,0.0,0.0,133.79
2019-09-29 23:30:00,39.467,-7.8114,40.2325994557,6.407,-2.0414,6.7243559513,33.06,-5.77,33.5597452315,131.85,47.657,-7.3114,48.2145851269,6.407,-2.0414,6.7243559513,41.25,-5.27,41.5852786452,133.72,6.407,-2.0414,6.7243559513,6.407,-2.0414,6.7243559513,0.0,0.0,0.0,132.97
2019-09-30 00:00:00,36.6304,-4.5994,36.9180265523,6.4004,-2.3594,6.8214286275,30.23,-2.24,30.3128768018,131.43,44.0604,-3.6394,44.2104521637,6.4004,-2.3594,6.8214286275,37.66,-1.28,37.681746244,133.69,6.4004,-2.3594,6.8214286275,6.4004,-2.3594,6.8214286275,0.0,0.0,0.0,132.52
2019-09-30 00:30:00,35.281,-4.924,35.6229523903,6.391,-2.564,6.8861438411,28.89,-2.36,28.9862329391,132.01,42.391,-3.9939999999999998,42.5787378512,6.391,-2.564,6.8861438411,36.0,-1.43,36.0283901944,134.18,6.391,-2.564,6.8861438411,6.391,-2.564,6.8861438411,0.0,0.0,0.0,133.08
2019-09-30 01:00:00,33.8764,-5.7032,34.3531216515,6.3964,-2.3832,6.8259486667000004,27.48,-3.32,27.6798265891,131.27,40.6764,-5.0432,40.9878443346,6.3964,-2.3832,6.8259486667000004,34.28,-2.66,34.3830481488,133.33,6.3964,-2.3832,6.8259486667000004,6.3964,-2.3832,6.8259486667000004,0.0,0.0,0.0,132.37
2019-09-30 01:30:00,33.580799999999996,-5.547,34.0358537081,6.4008,-2.367,6.8244362141,27.18,-3.18,27.3653942051,131.27,40.3008,-4.8469999999999995,40.5912292206,6.4008,-2.367,6.8244362141,33.9,-2.48,33.9905928162,133.33,6.4008,-2.367,6.8244362141,6.4008,-2.367,6.8244362141,0.0,0.0,0.0,132.37
2019-09-30 02:00:00,33.4688,-5.3536,33.8942709967,6.3888,-2.2436,6.7713002001,27.08,-3.11,27.257998826,131.27,40.1388,-4.6636,40.408816246,6.3888,-2.2436,6.7713002001,33.75,-2.42,33.8366502479,133.39,6.3888,-2.2436,6.7713002001,6.3888,-2.2436,6.7713002001,0.0,0.0,0.0,132.37
2019-09-30 02:30:00,33.2626,-5.4552,33.7069690984,6.3826,-2.3652,6.8067432594,26.88,-3.09,27.0570231179,131.6,39.8726,-4.7852,40.1587147429,6.3826,-2.3652,6.8067432594,33.49,-2.42,33.5773212154,133.73,6.3826,-2.3652,6.8067432594,6.3826,-2.3652,6.8067432594,0.0,0.0,0.0,132.74
2019-09-30 03:00:00,32.5208,-5.3704,32.9612443454,6.3908000000000005,-2.2204,6.7655377318,26.13,-3.15,26.319183118,131.64,38.9008,-4.7704,39.1922053067,6.3908000000000005,-2.2204,6.7655377318,32.51,-2.55,32.6098543388,133.78,6.3908000000000005,-2.2204,6.7655377318,6.3908000000000005,-2.2204,6.7655377318,0.0,0.0,0.0,132.8
2019-09-30 03:30:00,32.3294,-5.532,32.7992854855,6.4193999999999996,-2.472,6.8789156384,25.91,-3.06,26.0900689919,131.56,38.7094,-4.872,39.0147924813,6.4193999999999996,-2.472,6.8789156384,32.29,-2.4,32.3790688563,133.78,6.4193999999999996,-2.472,6.8789156384,6.4193999999999996,-2.472,6.8789156384,0.0,0.0,0.0,132.69
2019-09-30 04:00:00,31.999,-5.7154,32.5054118288,6.379,-2.5154,6.8570312935,25.62,-3.2,25.8190704713,131.88,38.329,-5.0854,38.6648876134,6.379,-2.5154,6.8570312935,31.95,-2.5700000000000003,32.0531964085,134.01,6.379,-2.5154,6.8570312935,6.379,-2.5154,6.8570312935,0.0,0.0,0.0,132.99
2019-09-30 04:30:00,32.3584,-5.6066,32.8405239623,6.3684,-2.4566,6.8257894869,25.99,-3.15,26.1801948045,131.57,38.7684,-4.9766,39.0865115624,6.3684,-2.4566,6.8257894869,32.4,-2.52,32.4978522367,133.76,6.3684,-2.4566,6.8257894869,6.3684,-2.4566,6.8257894869,0.0,0.0,0.0,132.67
2019-09-30 05:00:00,32.1162,-5.7168,32.6210377622,6.3662,-2.5268,6.8493226439,25.75,-3.19,25.9468418117,131.92,38.4862,-5.0768,38.8196018614,6.3662,-2.5268,6.8493226439,32.12,-2.55,32.2210629868,134.06,6.3662,-2.5268,6.8493226439,6.3662,-2.5268,6.8493226439,0.0,0.0,0.0,132.99
2019-09-30 05:30:00,32.9648,-5.4754000000000005,33.4164337445,6.3648,-2.5854,6.8698596929,26.6,-2.89,26.7565337815,131.85,39.5648,-4.7354,39.8471757117,6.3648,-2.5854,6.8698596929,33.2,-2.15,33.2695431288,134.02,6.3648,-2.5854,6.8698596929,6.3648,-2.5854,6.8698596929,0.0,0.0,0.0,132.85
2019-09-30 06:00:00,33.6096,-5.7052,34.0903874897,6.3696,-2.4652,6.8300084334,27.24,-3.24,27.4320104987,132.24,40.3396,-5.0352,40.6526329676,6.3696,-2.4652,6.8300084334,33.97,-2.5700000000000003,34.0670779492,134.26,6.3696,-2.4652,6.8300084334,6.3696,-2.4652,6.8300084334,0.0,0.0,0.0,133.21
2019-09-30 06:30:00,38.916,-4.659,39.1938941291,6.366,-1.9889999999999999,6.6694885111,32.55,-2.67,32.6593233243,131.73,46.626,-3.8689999999999998,46.7862483749,6.366,-1.9889999999999999,6.6694885111,40.26,-1.88,40.3038707818,133.71,6.366,-1.9889999999999999,6.6694885111,6.366,-1.9889999999999999,6.6694885111,0.0,0.0,0.0,132.66
2019-09-30 07:00:00,42.259,-3.8369999999999997,42.4328369308,6.369,-1.887,6.6426598588,35.89,-1.9500000000000002,35.9429353281,131.73,50.859,-2.737,50.9325931992,6.369,-1.887,6.6426598588,44.49,-0.85,44.4981190614,133.6,6.369,-1.887,6.6426598588,6.369,-1.887,6.6426598588,0.0,0.0,0.0,132.63
2019-09-30 07:30:00,48.819,-4.0488,48.9866057452,6.369,-1.4388,6.5294951137,42.45,-2.61,42.5301610625,130.22,58.889,-2.6288,58.9476455038,6.369,-1.4388,6.5294951137,52.52,-1.19,52.533479801,131.97,6.369,-1.4388,6.5294951137,6.369,-1.4388,6.5294951137,0.0,0.0,0.0,131.05
2019-09-30 08:00:00,51.0926,-16.4226,53.6670808366,6.4826,-2.0626,6.8028245252,44.61,-14.36,46.8642902432,130.96,62.0326,-17.1026,64.3470464708,6.4826,-2.0626,6.8028245252,55.55,-15.04,57.550013901,131.09,6.4826,-2.0626,6.8028245252,6.4826,-2.0626,6.8028245252,0.0,0.0,0.0,132.07
2019-09-30 08:30:00,52.7114,-15.8882,55.0538517199,6.5114,-2.0182,6.816997961,46.2,-13.87,48.237090501,130.54,64.0114,-16.4282,66.0858917258,6.5114,-2.0182,6.816997961,57.5,-14.41,59.27814184,132.23,6.5114,-2.0182,6.816997961,6.5114,-2.0182,6.816997961,0.0,0.0,0.0,131.66
2019-09-30 09:00:00,53.4074,-14.9596,55.4629606758,7.1374,-2.0296,7.4203608349,46.27,-12.93,48.0426664539,130.27,64.4374,-15.2996,66.2288175866,7.1374,-2.0296,7.4203608349,57.3,-13.27,58.8165189381,133.33,7.1374,-2.0296,7.4203608349,7.1374,-2.0296,7.4203608349,0.0,0.0,0.0,131.37
2019-09-30 09:30:00,54.5546,-13.9166,56.301653055,7.4246,-2.1766,7.7370713271,47.13,-11.74,48.5702017702,129.79,65.6946,-14.0466,67.1795165264,7.4246,-2.1766,7.7370713271,58.27,-11.87,59.4667116965,132.91,7.4246,-2.1766,7.7370713271,7.4246,-2.1766,7.7370713271,0.0,0.0,0.0,130.86
2019-09-30 10:00:00,55.4204,-12.7092,56.858987863,7.9604,-2.3492,8.2998017326,47.46,-10.36,48.5775791904,129.42,66.4604,-12.5292,67.631099509,7.9604,-2.3492,8.2998017326,58.5,-10.18,59.3791411187,132.91,7.9604,-2.3492,8.2998017326,7.9604,-2.3492,8.2998017326,0.0,0.0,0.0,130.45
2019-09-30 10:30:00,55.6566,-12.271,56.9932852585,7.9666,-2.271,8.2839698551,47.69,-10.0,48.7271597777,129.81,66.7366,-11.941,67.7964693812,7.9666,-2.271,8.2839698551,58.77,-9.67,59.5602367356,133.62,7.9666,-2.271,8.2839698551,7.9666,-2.271,8.2839698551,0.0,0.0,0.0,130.83
2019-09-30 11:00:00,55.1094,-12.6744,56.5480891253,7.7194,-1.7144,7.9074840322,47.39,-10.96,48.6408645071,130.03,66.2394,-12.5044,67.4093326752,7.7194,-1.7144,7.9074840322,58.52,-10.79,59.506424023,133.69,7.7194,-1.7144,7.9074840322,7.7194,-1.7144,7.9074840322,0.0,0.0,0.0,131.07
2019-09-30 11:30:00,55.5268,-12.5562,56.9287596622,8.0468,-1.7462,8.2340879689,47.48,-10.81,48.6950356813,129.62,66.6068,-12.3262,67.7377369911,8.0468,-1.7462,8.2340879689,58.56,-10.58,59.5080666801,133.31,8.0468,-1.7462,8.2340879689,8.0468,-1.7462,8.2340879689,0.0,0.0,0.0,130.67
2019-09-30 12:00:00,56.3102,-12.1672,57.6097160198,8.0902,-2.0772,8.3526101238,48.22,-10.09,49.2643532384,129.62,67.5602,-11.7472,68.5738822868,8.0902,-2.0772,8.3526101238,59.47,-9.67,60.2510564223,133.31,8.0902,-2.0772,8.3526101238,8.0902,-2.0772,8.3526101238,0.0,0.0,0.0,130.67
2019-09-30 12:30:00,56.436,-12.0132,57.7004252172,8.946,-2.3632,9.2528714592,47.49,-9.65,48.4605262043,129.42,67.286,-11.5132,68.2638965357,8.946,-2.3632,9.2528714592,58.34,-9.15,59.05318027,133.16,8.946,-2.3632,9.2528714592,8.946,-2.3632,9.2528714592,0.0,0.0,0.0,130.47
2019-09-30 13:00:00,57.5324,-12.5676,58.8890619684,8.4824,-3.1876,9.0615618698,49.05,-9.38,49.9388315842,129.52,68.8324,-11.9476,69.8616091678,8.4824,-3.1876,9.0615618698,60.35,-8.76,60.9824573136,133.3,8.4824,-3.1876,9.0615618698,8.4824,-3.1876,9.0615618698,0.0,0.0,0.0,130.53
2019-09-30 13:30:00,57.4902,-12.5076,58.835050385,8.1402,-3.1776,8.7384207841,49.35,-9.33,50.224211293,129.55,69.0102,-11.8776,70.0248890453,8.1402,-3.1776,8.7384207841,60.87,-8.7,61.4885916248,133.37,8.1402,-3.1776,8.7384207841,8.1402,-3.1776,8.7384207841,0.0,0.0,0.0,130.53
2019-09-30 14:00:00,57.4592,-12.0654,58.7122946392,7.1992,-2.8354,7.7374397445,50.26,-9.23,51.1004941268,129.44,69.5092,-11.3954,70.4370926842,7.1992,-2.8354,7.7374397445,62.31,-8.56,62.8952279589,133.37,7.1992,-2.8354,7.7374397445,7.1992,-2.8354,7.7374397445,0.0,0.0,0.0,130.45
2019-09-30 14:30:00,56.3732,-22.2566,60.6077051356,6.9132,-2.4766,7.3434243919,49.46,-19.78,53.2685648389,130.49,68.6332,-23.6966,72.6088492802,6.9132,-2.4766,7.3434243919,61.72,-21.22,65.2659696932,133.18,6.9132,-2.4766,7.3434243919,6.9132,-2.4766,7.3434243919,0.0,0.0,0.0,131.78
2019-09-30 15:00:00,55.6054,-25.9918,61.3802425574,7.0354,-1.9918,7.3119163288,48.57,-24.0,54.1760546736,131.12,67.7654,-28.2018,73.3995297015,7.0354,-1.9918,7.3119163288,60.73,-26.21,66.1445160236,133.38,7.0354,-1.9918,7.3119163288,7.0354,-1.9918,7.3119163288,0.0,0.0,0.0,132.52
2019-09-30 15:30:00,57.054,-26.118,62.7479787722,6.754,-3.028,7.4017092621,50.3,-23.09,55.346527443,131.61,69.754,-27.908,75.1297343267,6.754,-3.028,7.4017092621,63.0,-24.88,67.7348831844,133.94,6.754,-3.028,7.4017092621,6.754,-3.028,7.4017092621,0.0,0.0,0.0,132.96
2019-09-30 16:00:00,58.7688,-25.6772,64.1333801797,6.8588000000000005,-3.0972,7.5256750714,51.91,-22.58,56.6083430247,131.29,71.8288,-27.2372,76.8195390072,6.8588000000000005,-3.0972,7.5256750714,64.97,-24.14,69.3097431823,133.66,6.8588000000000005,-3.0972,7.5256750714,6.8588000000000005,-3.0972,7.5256750714,0.0,0.0,0.0,132.6
2019-09-30 16:30:00,61.1096,-25.542,66.2327485173,6.9996,-3.042,7.6320484904,54.11,-22.5,58.6015537337,131.37,74.6896,-27.022,79.4274815927,6.9996,-3.042,7.6320484904,67.69,-23.98,71.8120916002,133.74,6.9996,-3.042,7.6320484904,6.9996,-3.042,7.6320484904,0.0,0.0,0.0,132.64
2019-09-30 17:00:00,61.3558,-25.3522,66.3872596097,7.0858,-1.7122000000000002,7.2897318524,54.27,-23.64,59.1952911979,131.19,75.0958,-27.0122,79.8062536803,7.0858,-1.7122000000000002,7.2897318524,68.01,-25.3,72.5634212258,133.5,7.0858,-1.7122000000000002,7.2897318524,7.0858,-1.7122000000000002,7.2897318524,0.0,0.0,0.0,132.49
2019-09-30 17:30:00,61.8562,-25.1558,66.7757721938,8.1062,-1.5358,8.2504036313,53.75,-23.62,58.7108754832,131.01,75.7062,-26.8058,80.3117652158,8.1062,-1.5358,8.2504036313,67.6,-25.27,72.1687806465,133.31,8.1062,-1.5358,8.2504036313,8.1062,-1.5358,8.2504036313,0.0,0.0,0.0,132.27
2019-09-30 18:00:00,62.5052,-24.7958,67.2438229481,8.0352,-1.6958000000000002,8.2121968242,54.47,-23.1,59.1657916367,131.09,76.5452,-26.3058,80.9392534972,8.0352,-1.6958000000000002,8.2121968242,68.51,-24.61,72.7961001703,133.6,8.0352,-1.6958000000000002,8.2121968242,8.0352,-1.6958000000000002,8.2121968242,0.0,0.0,0.0,132.3
2019-09-30 18:30:00,65.4422,-24.1936,69.7711388885,7.7122,-2.4936,8.1053112093,57.73,-21.7,61.6736807723,130.63,80.1522,-25.3736,84.0725564129,7.7122,-2.4936,8.1053112093,72.44,-22.88,75.9674140668,133.34,7.7122,-2.4936,8.1053112093,7.7122,-2.4936,8.1053112093,0.0,0.0,0.0,131.76
2019-09-30 19:00:00,66.0784,-23.9558,70.2868074407,7.6184,-2.2558,7.9453541268,58.46,-21.7,62.3575304193,130.63,80.8784,-25.1258,84.6913302068,7.6184,-2.2558,7.9453541268,73.26,-22.87,76.7467556318,133.29,7.6184,-2.2558,7.9453541268,7.6184,-2.2558,7.9453541268,0.0,0.0,0.0,131.76
2019-09-30 19:30:00,66.4712,-24.1936,70.7371946744,7.7812,-2.7336,8.2474021607,58.69,-21.46,62.4903808598,130.73,81.3412,-25.3036,85.186049271,7.7812,-2.7336,8.2474021607,73.56,-22.57,76.9446456877,133.35,7.7812,-2.7336,8.2474021607,7.7812,-2.7336,8.2474021607,0.0,0.0,0.0,131.84
2019-09-30 20:00:00,64.5886,-25.0938,69.2920345235,7.7086,-3.1638,8.332595298,56.88,-21.93,60.9611294187,131.05,79.0286,-26.3038,83.2911130458,7.7086,-3.1638,8.332595298,71.32,-23.14,74.9800106695,133.62,7.7086,-3.1638,8.332595298,7.7086,-3.1638,8.332595298,0.0,0.0,0.0,132.21
2019-09-30 20:30:00,61.7274,-26.499,67.1749128154,6.7274,-2.859,7.3097053128,55.0,-23.64,59.8652620474,131.02,75.6374,-28.159,80.7090178342,6.7274,-2.859,7.3097053128,68.91,-25.3,73.4076160899,133.42,6.7274,-2.859,7.3097053128,6.7274,-2.859,7.3097053128,0.0,0.0,0.0,132.21
2019-09-30 21:00:00,60.5714,-26.9998,66.3165416619,6.6214,-3.1198,7.3195689764,53.95,-23.88,58.9987872757,131.15,74.0814,-28.8298,79.4934663605,6.6214,-3.1198,7.3195689764,67.46,-25.71,72.1931831962,133.59,6.6214,-3.1198,7.3195689764,6.6214,-3.1198,7.3195689764,0.0,0.0,0.0,132.4
2019-09-30 21:30:00,56.0044,-28.871,63.0081539196,6.4544,-2.311,6.8556546267,49.55,-26.56,56.2195348611,131.41,68.6144,-31.351,75.437531033,6.4544,-2.311,6.8556546267,62.16,-29.04,68.6089440234,133.39,6.4544,-2.311,6.8556546267,6.4544,-2.311,6.8556546267,0.0,0.0,0.0,132.73
2019-09-30 22:00:00,53.7534,-29.761,61.4422096979,6.4634,-1.561,6.6492300727,47.29,-28.2,55.0598229202,131.41,65.8134,-32.791,73.5299483242,6.4634,-1.561,6.6492300727,59.35,-31.23,67.065157869,133.39,6.4634,-1.561,6.6492300727,6.4634,-1.561,6.6492300727,0.0,0.0,0.0,132.81
2019-09-30 22:30:00,51.2438,-30.3406,59.5523219262,6.4838000000000005,-1.3806,6.6291567186,44.76,-28.96,53.3117172862,131.53,62.5438,-33.6806,71.0359749338,6.4838000000000005,-1.3806,6.6291567186,56.06,-32.3,64.69940958,133.48,6.4838000000000005,-1.3806,6.6291567186,6.4838000000000005,-1.3806,6.6291567186,0.0,0.0,0.0,132.94
2019-09-30 23:00:00,47.1998,-28.993,55.393277291,6.4398,-1.663,6.6510595427,40.76,-27.33,49.074499488,132.46,57.6498,-32.373,66.1173998962,6.4398,-1.663,6.6510595427,51.21,-30.71,59.7123789511,134.68,6.4398,-1.663,6.6510595427,6.4398,-1.663,6.6510595427,0.0,0.0,0.0,133.89
2019-09-30 23:30:00,42.6168,-18.4374,46.4341400373,6.4968,-1.6674,6.7073566328,36.12,-16.77,39.8232005243,132.63,51.6868,-19.8574,55.3700427036,6.4968,-1.6674,6.7073566328,45.19,-18.19,48.7135730572,133.26,6.4968,-1.6674,6.7073566328,6.4968,-1.6674,6.7073566328,0.0,0.0,0.0,133.89
2019-10-01 00:00:00,38.7622,-18.7694,43.0673719328,6.5122,-2.1494,6.8577451979,32.25,-16.62,36.2806684062,132.4,47.0422,-20.2394,51.2113453563,6.5122,-2.1494,6.8577451979,40.53,-18.09,44.3838822096,132.81,6.5122,-2.1494,6.8577451979,6.5122,-2.1494,6.8577451979,0.0,0.0,0.0,133.68
2019-10-01 00:30:00,37.6182,-19.2118,42.2400548115,6.4982,-2.5318,6.9739955893,31.12,-16.68,35.3083106364,132.48,45.5982,-20.7118,50.0816783113,6.4982,-2.5318,6.9739955893,39.1,-18.18,43.1198608532,132.93,6.4982,-2.5318,6.9739955893,6.4982,-2.5318,6.9739955893,0.0,0.0,0.0,133.76
2019-10-01 01:00:00,36.684,-19.663,41.6215019551,6.464,-2.6630000000000003,6.9910560719,30.22,-17.0,34.6734538228,133.06,44.424,-21.223,49.2331951533,6.464,-2.6630000000000003,6.9910560719,37.96,-18.56,42.2544104207,133.37,6.464,-2.6630000000000003,6.9910560719,6.464,-2.6630000000000003,6.9910560719,0.0,0.0,0.0,134.34
2019-10-01 01:30:00,36.0646,-19.405,40.9537470588,6.4646,-2.265,6.849910814,29.6,-17.14,34.2043798365,132.79,43.6946,-21.015,48.4855472709,6.4646,-2.265,6.849910814,37.23,-18.75,41.6849541202,133.1,6.4646,-2.265,6.849910814,6.4646,-2.265,6.849910814,0.0,0.0,0.0,134.11
2019-10-01 02:00:00,35.4548,-16.1224,38.9483584352,6.4748,-2.1724,6.8295209788,28.98,-13.95,32.1627564117,132.92,42.8448,-17.2224,46.1767035289,6.4748,-2.1724,6.8295209788,36.37,-15.05,39.360886677,133.51,6.4748,-2.1724,6.8295209788,6.4748,-2.1724,6.8295209788,0.0,0.0,0.0,134.17
2019-10-01 02:30:00,37.3888,2.2114,37.4541406977,6.4988,-2.2286,6.8703027153,30.89,4.44,31.2074622486,131.02,44.5488,4.8514,44.812182087,6.4988,-2.2286,6.8703027153,38.05,7.08,38.7030864402,133.42,6.4988,-2.2286,6.8703027153,6.4988,-2.2286,6.8703027153,0.0,0.0,0.0,131.76
2019-10-01 03:00:00,36.784,2.096,36.8436680041,5.674,-2.304,6.1239441539,31.11,4.4,31.4196133012,131.22,44.014,4.776,44.2723657827,5.674,-2.304,6.1239441539,38.34,7.08,38.9882289929,133.65,5.674,-2.304,6.1239441539,5.674,-2.304,6.1239441539,0.0,0.0,0.0,132.01
2019-10-01 03:30:00,36.3758,1.9896,36.4301706529,6.4858,-2.4904,6.9474955056,29.89,4.48,30.2238730146,131.56,43.3158,4.6596,43.5657021268,6.4858,-2.4904,6.9474955056,36.83,7.15,37.5176145297,134.04,6.4858,-2.4904,6.9474955056,6.4858,-2.4904,6.9474955056,0.0,0.0,0.0,132.37
2019-10-01 04:00:00,35.6112,1.666,35.650148968,6.4512,-2.314,6.8536543128,29.16,3.98,29.4303584756,131.6,42.4212,4.256,42.6341617185,6.4512,-2.314,6.8536543128,35.97,6.57,36.5650899083,133.98,6.4512,-2.314,6.8536543128,6.4512,-2.314,6.8536543128,0.0,0.0,0.0,132.41
2019-10-01 04:30:00,35.6626,1.9592,35.7163758436,6.4626,-2.0208,6.7711765152000005,29.2,3.98,29.4699915168,130.75,42.5026,4.4792,42.7379718681,6.4626,-2.0208,6.7711765152000005,36.04,6.5,36.6214636518,133.15,6.4626,-2.0208,6.7711765152000005,6.4626,-2.0208,6.7711765152000005,0.0,0.0,0.0,131.52
2019-10-01 05:00:00,35.968,2.1058,36.0295908614,6.518,-2.1142,6.8523109708,29.45,4.22,29.7508134343,130.53,42.858,4.6958,43.1144836643,6.518,-2.1142,6.8523109708,36.34,6.8100000000000005,36.9725803806,133.01,6.518,-2.1142,6.8523109708,6.518,-2.1142,6.8523109708,0.0,0.0,0.0,131.27
2019-10-01 05:30:00,34.9328,-4.4734,35.2180610398,6.4528,-1.4234,6.6079267096,28.48,-3.05,28.6428507659,130.68,41.9128,-3.4434,42.0540105983,6.4528,-1.4234,6.6079267096,35.46,-2.02,35.51748865,132.28,6.4528,-1.4234,6.6079267096,6.4528,-1.4234,6.6079267096,0.0,0.0,0.0,131.62
2019-10-01 06:00:00,36.7016,-4.429,36.9678709633,6.4716000000000005,-1.069,6.5592962702,30.23,-3.36,30.4161552468,130.94,44.0416,-3.469,44.1780091398,6.4716000000000005,-1.069,6.5592962702,37.57,-2.4,37.6465788618,132.55,6.4716000000000005,-1.069,6.5592962702,6.4716000000000005,-1.069,6.5592962702,0.0,0.0,0.0,131.88
2019-10-01 06:30:00,42.8554,-8.9608,43.7822023864,6.4154,-1.9308,6.6996526626,36.44,-7.03,37.1119185707,130.53,51.7654,-8.3408,52.4330581008,6.4154,-1.9308,6.6996526626,45.35,-6.41,45.8007707359,132.05,6.4154,-1.9308,6.6996526626,6.4154,-1.9308,6.6996526626,0.0,0.0,0.0,131.52
2019-10-01 07:00:00,46.836,-23.4462,52.3768573937,6.456,-2.5362,6.936299189,40.38,-20.91,45.4727665752,130.62,57.176,-25.3662,62.5502923929,6.456,-2.5362,6.936299189,50.72,-22.83,55.621284595,132.24,6.456,-2.5362,6.936299189,6.456,-2.5362,6.936299189,0.0,0.0,0.0,131.89
2019-10-01 07:30:00,53.1048,-22.3892,57.631554375,6.4848,-2.3392,6.8938006702,46.62,-20.05,50.7486640218,130.29,64.8448,-23.9592,69.1295259038,6.4848,-2.3392,6.8938006702,58.36,-21.62,62.2359542387,132.31,6.4848,-2.3392,6.8938006702,6.4848,-2.3392,6.8938006702,0.0,0.0,0.0,131.46
2019-10-01 08:00:00,56.3468,-21.2458,60.2191488472,6.5368,-2.7458,7.0900755906,49.81,-18.5,53.1346036025,130.45,68.7568,-22.3258,72.2906556332,6.5368,-2.7458,7.0900755906,62.22,-19.58,65.2280982399,132.52,6.5368,-2.7458,7.0900755906,6.5368,-2.7458,7.0900755906,0.0,0.0,0.0,131.55
2019-10-01 08:30:00,55.620400000000004,-21.0664,59.47623143,6.8604,-2.2264,7.2126240107,48.76,-18.84,52.2731594607,131.04,67.7304,-22.1764,71.2685049732,6.8604,-2.2264,7.2126240107,60.87,-19.95,64.0559083926,132.96,6.8604,-2.2264,7.2126240107,6.8604,-2.2264,7.2126240107,0.0,0.0,0.0,132.19
2019-10-01 09:00:00,56.2066,-21.0128,60.005996762,7.6366,-3.0628,8.2279039494,48.57,-17.95,51.7807628372,131.04,68.0566,-21.8828,71.4881650303,7.6366,-3.0628,8.2279039494,60.42,-18.82,63.2832426476,133.18,7.6366,-3.0628,8.2279039494,7.6366,-3.0628,8.2279039494,0.0,0.0,0.0,132.19
2019-10-01 09:30:00,57.2752,-20.5144,60.8382210654,8.3652,-3.1944,8.9543711337,48.91,-17.32,51.8861301313,130.98,68.9052,-21.2944,72.1205799921,8.3652,-3.1944,8.9543711337,60.54,-18.1,63.1878279418,133.05,8.3652,-3.1944,8.9543711337,8.3652,-3.1944,8.9543711337,0.0,0.0,0.0,132.14
2019-10-01 10:00:00,57.5358,-19.8934,60.8778748414,8.2158,-2.9334,8.7237724179,49.32,-16.96,52.1546162866,130.69,69.3058,-20.6234,72.3091871148,8.2158,-2.9334,8.7237724179,61.09,-17.69,63.5997185528,133.01,8.2158,-2.9334,8.7237724179,8.2158,-2.9334,8.7237724179,0.0,0.0,0.0,131.84
2019-10-01 10:30:00,58.3358,-19.8194,61.6106661058,9.5358,-3.2794,10.0839449622,48.8,-16.54,51.5268046748,130.81,69.4358,-20.4494,72.3844477909,9.5358,-3.2794,10.0839449622,59.9,-17.17,62.3122692573,133.07,9.5358,-3.2794,10.0839449622,9.5358,-3.2794,10.0839449622,0.0,0.0,0.0,131.94
2019-10-01 11:00:00,57.332,-19.7206,60.6288733885,11.142,-3.0806,11.5600285622,46.19,-16.64,49.0958827194,130.75,67.352,-20.4706,70.3941572033,11.142,-3.0806,11.5600285622,56.21,-17.39,58.8385604855,132.97,11.142,-3.0806,11.5600285622,11.142,-3.0806,11.5600285622,0.0,0.0,0.0,131.94
2019-10-01 11:30:00,55.9222,-19.9854,59.3860982554,11.8422,-2.8154,12.1722708646,44.08,-17.17,47.3059753097,131.13,65.6622,-20.6054,68.8193796688,11.8422,-2.8154,12.1722708646,53.82,-17.79,56.6840056806,133.32,11.8422,-2.8154,12.1722708646,11.8422,-2.8154,12.1722708646,0.0,0.0,0.0,132.3
2019-10-01 12:00:00,57.8752,-19.6154,61.1089411805,8.9852,-3.2654,9.560159841800001,48.89,-16.35,51.5514752456,131.05,69.2852,-19.9654,72.1044806943,8.9852,-3.2654,9.560159841800001,60.3,-16.7,62.5698010225,133.39,8.9852,-3.2654,9.560159841800001,8.9852,-3.2654,9.560159841800001,0.0,0.0,0.0,132.18
2019-10-01 12:30:00,58.9916,-19.4002,62.0997313247,8.8416,-3.1702,9.3927662911,50.15,-16.23,52.7108660525,130.81,70.6316,-19.7102,73.3301772983,8.8416,-3.1702,9.3927662911,61.79,-16.54,63.9654258174,133.14,8.8416,-3.1702,9.3927662911,8.8416,-3.1702,9.3927662911,0.0,0.0,0.0,131.93
2019-10-01 13:00:00,57.9974,-19.7186,61.257828828,8.6374,-2.9786,9.1365604425,49.36,-16.74,52.1213698976,131.08,69.5274,-20.1486,72.388019953,8.6374,-2.9786,9.1365604425,60.89,-17.17,63.2645319275,133.28,8.6374,-2.9786,9.1365604425,8.6374,-2.9786,9.1365604425,0.0,0.0,0.0,132.22
2019-10-01 13:30:00,56.8826,-20.019,60.3024920195,11.8126,-3.089,12.2098091615,45.07,-16.93,48.1448834249,131.23,66.3126,-20.629,69.447221397,11.8126,-3.089,12.2098091615,54.5,-17.54,57.2529614955,133.43,11.8126,-3.089,12.2098091615,11.8126,-3.089,12.2098091615,0.0,0.0,0.0,132.39
2019-10-01 14:00:00,55.5926,-19.8594,59.0333206174,13.4726,-3.3494,13.882702587,42.12,-16.51,45.2401867812,131.05,64.2726,-20.2494,67.3869817629,13.4726,-3.3494,13.882702587,50.8,-16.9,53.5373701259,133.22,13.4726,-3.3494,13.882702587,13.4726,-3.3494,13.882702587,0.0,0.0,0.0,132.23
2019-10-01 14:30:00,54.6192,-20.1616,58.221534875,13.6192,-3.1016,13.9679107672,41.0,-17.06,44.4076975309,131.32,62.8292,-20.7316,66.161224378,13.6192,-3.1016,13.9679107672,49.21,-17.63,52.2727558103,133.43,13.6192,-3.1016,13.9679107672,13.6192,-3.1016,13.9679107672,0.0,0.0,0.0,132.5
2019-10-01 15:00:00,53.4554,-19.9558,57.0588620882,13.5254,-2.3358,13.7256113452,39.93,-17.62,43.6448083969,131.41,61.2154,-21.1658,64.7712612723,13.5254,-2.3358,13.7256113452,47.69,-18.83,51.2728485653,133.54,13.5254,-2.3358,13.7256113452,13.5254,-2.3358,13.7256113452,0.0,0.0,0.0,132.66
2019-10-01 15:30:00,52.8556,-20.9086,56.8408656278,11.8756,-2.2086,12.0792296658,40.98,-18.7,45.0449819625,132.51,61.6656,-22.2386,65.5530438143,11.8756,-2.2086,12.0792296658,49.79,-20.03,53.6679140642,134.56,11.8756,-2.2086,12.0792296658,11.8756,-2.2086,12.0792296658,0.0,0.0,0.0,133.8
2019-10-01 16:00:00,52.8842,-20.6944,56.7890552924,11.5142,-1.6444,11.631029748,41.37,-19.05,45.5453554163,132.34,61.7542,-22.0544,65.574215794,11.5142,-1.6444,11.631029748,50.24,-20.41,54.227536363,134.36,11.5142,-1.6444,11.631029748,11.5142,-1.6444,11.631029748,0.0,0.0,0.0,133.63
2019-10-01 16:30:00,53.9604,-20.5344,57.7354860681,11.1904,-1.8044,11.3349420607,42.77,-18.73,46.6913889277,131.89,63.4304,-21.7544,67.0572111224,11.1904,-1.8044,11.3349420607,52.24,-19.95,55.9197648421,133.88,11.1904,-1.8044,11.3349420607,11.1904,-1.8044,11.3349420607,0.0,0.0,0.0,133.14
2019-10-01 17:00:00,55.9316,-20.0238,59.4078820107,10.5916,-2.6738,10.9238819565,45.34,-17.35,48.5462470228,131.5,66.2116,-20.9038,69.433024052,10.5916,-2.6738,10.9238819565,55.62,-18.23,58.5313360517,133.56,10.5916,-2.6738,10.9238819565,10.5916,-2.6738,10.9238819565,0.0,0.0,0.0,132.67
2019-10-01 17:30:00,59.219,-19.5102,62.3501232159,9.809,-2.6702,10.1659455556,49.41,-16.84,52.2008975019,131.4,70.489,-20.0802,73.2933390769,9.809,-2.6702,10.1659455556,60.68,-17.41,63.1282068492,133.59,9.809,-2.6702,10.1659455556,9.809,-2.6702,10.1659455556,0.0,0.0,0.0,132.5
2019-10-01 18:00:00,61.9272,-19.2144,64.8395810227,7.3172,-2.6344000000000003,7.7769839398,54.61,-16.58,57.0714333095,130.74,75.2572,-19.2844,77.6887008206,7.3172,-2.6344000000000003,7.7769839398,67.94,-16.65,69.950454609,133.03,7.3172,-2.6344000000000003,7.7769839398,7.3172,-2.6344000000000003,7.7769839398,0.0,0.0,0.0,131.73
2019-10-01 18:30:00,62.9592,-19.1342,65.8025719427,6.5492,-2.6842,7.077919912,56.41,-16.45,58.7596000667,130.93,77.0792,-19.2242,79.4403734777,6.5492,-2.6842,7.077919912,70.53,-16.54,72.4434434576,133.13,6.5492,-2.6842,7.077919912,6.5492,-2.6842,7.077919912,0.0,0.0,0.0,131.88
2019-10-01 19:00:00,63.717,-19.1242,66.5251164196,6.477,-2.5642,6.9661072803,57.24,-16.56,59.5873409375,130.85,78.077,-19.2142,80.4064886103,6.477,-2.5642,6.9661072803,71.6,-16.65,73.5104244308,132.97,6.477,-2.5642,6.9661072803,6.477,-2.5642,6.9661072803,0.0,0.0,0.0,131.81
2019-10-01 19:30:00,62.5432,-19.3108,65.4565417883,6.7332,-2.4708,7.1722266333,55.81,-16.84,58.295297409,131.14,76.6332,-19.4808,79.0705312419,6.7332,-2.4708,7.1722266333,69.9,-17.01,71.9399061717,133.13,6.7332,-2.4708,7.1722266333,6.7332,-2.4708,7.1722266333,0.0,0.0,0.0,132.14
2019-10-01 20:00:00,61.1736,-20.761,64.6005298582,6.8536,-2.391,7.258699192,54.32,-18.37,57.3421250042,130.73,74.9536,-21.351,77.9352766978,6.8536,-2.391,7.258699192,68.1,-18.96,70.6901096335,132.4,6.8536,-2.391,7.258699192,6.8536,-2.391,7.258699192,0.0,0.0,0.0,131.81
2019-10-01 20:30:00,60.1746,-22.1034,64.1057156322,7.9346,-2.1434,8.2190048497,52.24,-19.96,55.923333234,130.09,73.5246,-23.1334,77.0780189206,7.9346,-2.1434,8.2190048497,65.59,-20.99,68.8667423362,131.27,7.9346,-2.1434,8.2190048497,7.9346,-2.1434,8.2190048497,0.0,0.0,0.0,131.21
2019-10-01 21:00:00,58.9638,-22.474,63.1015878282,6.8338,-2.254,7.1959251275,52.13,-20.22,55.9140885645,130.06,72.0638,-23.844,75.9060445975,6.8338,-2.254,7.1959251275,65.23,-21.59,68.7101229805,134.03,6.8338,-2.254,7.1959251275,6.8338,-2.254,7.1959251275,0.0,0.0,0.0,131.21
2019-10-01 21:30:00,55.4806,-23.6372,60.3060046778,6.6806,-2.6672000000000002,7.1933561152,48.8,-20.97,53.1147898424,130.78,67.8506,-25.2472,72.3956147028,6.6806,-2.6672000000000002,7.1933561152,61.17,-22.58,65.2044883424,135.03,6.6806,-2.6672000000000002,7.1933561152,6.6806,-2.6672000000000002,7.1933561152,0.0,0.0,0.0,131.98
2019-10-01 22:00:00,52.5194,-24.599,57.9948116417,6.6794,-2.969,7.3095379717,45.84,-21.63,50.6869065933,131.63,64.1694,-26.429,69.3988756203,6.6794,-2.969,7.3095379717,57.49,-23.46,62.09244479,135.07,6.6794,-2.969,7.3095379717,6.6794,-2.969,7.3095379717,0.0,0.0,0.0,132.91
2019-10-01 22:30:00,47.1872,-25.5198,53.6459880688,6.5872,-2.4698,7.0349922445,40.6,-23.05,46.6868557519,133.02,57.7272,-28.0498,64.1811568911,6.5872,-2.4698,7.0349922445,51.14,-25.58,57.1807310202,134.43,6.5872,-2.4698,7.0349922445,6.5872,-2.4698,7.0349922445,0.0,0.0,0.0,134.44
2019-10-01 23:00:00,43.87,-12.1532,45.5222711455,6.62,-2.5432,7.0917040435,37.25,-9.61,38.4696581737,132.21,53.19,-12.2832,54.5898626325,6.62,-2.5432,7.0917040435,46.57,-9.74,47.5776470625,135.09,6.62,-2.5432,7.0917040435,6.62,-2.5432,7.0917040435,0.0,0.0,0.0,133.35
2019-10-01 23:30:00,39.2244,-12.3626,41.1264809353,6.6044,-2.6326,7.1097596387,32.62,-9.73,34.0402306103,132.44,47.5244,-12.6326,49.17470059,6.6044,-2.6326,7.1097596387,40.92,-10.0,42.1241783303,134.11,6.6044,-2.6326,7.1097596387,6.6044,-2.6326,7.1097596387,0.0,0.0,0.0,133.64
2019-10-02 00:00:00,37.1154,-12.7044,39.2295130803,6.4354,-3.0544000000000002,7.1234635199,30.68,-9.65,32.1618547351,132.94,44.8754,-13.0444,46.7328353144,6.4354,-3.0544000000000002,7.1234635199,38.44,-9.99,39.7169195684,134.08,6.4354,-3.0544000000000002,7.1234635199,6.4354,-3.0544000000000002,7.1234635199,0.0,0.0,0.0,134.17
2019-10-02 00:30:00,34.3024,-13.6262,36.9097273385,6.4524,-2.1362,6.7968239789,27.85,-11.49,30.1271073952,133.75,41.5124,-14.2762,43.8986245821,6.4524,-2.1362,6.7968239789,35.06,-12.14,37.1023341584,134.46,6.4524,-2.1362,6.7968239789,6.4524,-2.1362,6.7968239789,0.0,0.0,0.0,135.01
2019-10-02 01:00:00,33.9,-10.6346,35.5289278921,6.41,-2.3946,6.8426755849,27.49,-8.24,28.698391941,133.59,40.9,-10.6746,42.2700495051,6.41,-2.3946,6.8426755849,34.49,-8.28,35.4699661686,134.69,6.41,-2.3946,6.8426755849,6.41,-2.3946,6.8426755849,0.0,0.0,0.0,134.77
2019-10-02 01:30:00,33.976,0.9544,33.9894021036,6.346,-1.7856,6.5924262119,27.63,2.74,27.7655271875,132.75,40.596,2.9244,40.7011956994,6.346,-1.7856,6.5924262119,34.25,4.71,34.5723386539,134.99,6.346,-1.7856,6.5924262119,6.346,-1.7856,6.5924262119,0.0,0.0,0.0,133.68
2019-10-02 02:00:00,34.1828,0.9512,34.1960318938,6.3528,-1.7088,6.5786066367,27.83,2.66,27.9568327963,132.31,40.8128,2.8612,40.9129699396,6.3528,-1.7088,6.5786066367,34.46,4.57,34.7617102571,134.61,6.3528,-1.7088,6.5786066367,6.3528,-1.7088,6.5786066367,0.0,0.0,0.0,133.25
2019-10-02 02:30:00,33.6452,1.0938,33.6629749351,6.3452,-1.7162000000000002,6.5731959867,27.3,2.81,27.444236189,132.38,40.1652,3.0138,40.2781116921,6.3452,-1.7162000000000002,6.5731959867,33.82,4.73,34.149162508,134.73,6.3452,-1.7162000000000002,6.5731959867,6.3452,-1.7162000000000002,6.5731959867,0.0,0.0,0.0,133.33
2019-10-02 03:00:00,33.2306,1.1078000000000001,33.249060095,6.3806,-1.8522,6.6439973811,26.85,2.96,27.0126655478,132.58,39.6406,3.0578,39.7583615004,6.3806,-1.8522,6.6439973811,33.26,4.91,33.6204654935,134.95,6.3806,-1.8522,6.6439973811,6.3806,-1.8522,6.6439973811,0.0,0.0,0.0,133.52
2019-10-02 03:30:00,32.3894,0.9254,32.40261714,6.4094,-1.7246000000000001,6.6373679663,25.98,2.65,26.1148023159,132.47,38.6194,2.7954,38.720437982,6.4094,-1.7246000000000001,6.6373679663,32.21,4.52,32.5255976117,134.82,6.4094,-1.7246000000000001,6.6373679663,6.4094,-1.7246000000000001,6.6373679663,0.0,0.0,0.0,133.43
2019-10-02 04:00:00,32.1226,0.799,32.1325354082,6.4226,-1.8210000000000002,6.6757645075,25.7,2.62,25.8332034405,132.57,38.3126,2.649,38.4040690521,6.4226,-1.8210000000000002,6.6757645075,31.89,4.47,32.2017546106,134.88,6.4226,-1.8210000000000002,6.6757645075,6.4226,-1.8210000000000002,6.6757645075,0.0,0.0,0.0,133.54
2019-10-02 04:30:00,32.4504,0.9148000000000001,32.4632918725,6.3704,-1.8452000000000002,6.6322514428,26.08,2.76,26.2256363126,132.67,38.6904,2.8248,38.7933827759,6.3704,-1.8452000000000002,6.6322514428,32.32,4.67,32.6556472911,134.97,6.3704,-1.8452000000000002,6.6322514428,6.3704,-1.8452000000000002,6.6322514428,0.0,0.0,0.0,133.61
2019-10-02 05:00:00,33.102,1.1624,33.1224029587,6.372,-1.8876,6.6457067164,26.73,3.05,26.9034458759,132.15,39.422,3.0924,39.54310334,6.372,-1.8876,6.6457067164,33.05,4.98,33.4230893246,134.58,6.372,-1.8876,6.6457067164,6.372,-1.8876,6.6457067164,0.0,0.0,0.0,133.07
2019-10-02 05:30:00,34.8612,1.2946,34.8852297484,6.3512,-2.1154,6.6942257655,28.51,3.41,28.7132060209,131.47,41.5812,3.2546,41.7083758327,6.3512,-2.1154,6.6942257655,35.23,5.37,35.6369162527,133.9,6.3512,-2.1154,6.6942257655,6.3512,-2.1154,6.6942257655,0.0,0.0,0.0,132.3
2019-10-02 06:00:00,36.0932,-2.4844,36.1786032013,6.3432,-1.9644,6.64041065,29.75,-0.52,29.7545441908,130.63,43.2932,-1.0544,43.3060379809,6.3432,-1.9644,6.64041065,36.95,0.91,36.9612039847,132.5,6.3432,-1.9644,6.64041065,6.3432,-1.9644,6.64041065,0.0,0.0,0.0,131.5
2019-10-02 06:30:00,39.6608,-11.4858,41.2904669177,6.3408,-2.3758,6.7712753806,33.32,-9.11,34.5429370494,131.59,48.0408,-11.4058,49.376216322,6.3408,-2.3758,6.7712753806,41.7,-9.03,42.6665079424,132.27,6.3408,-2.3758,6.7712753806,6.3408,-2.3758,6.7712753806,0.0,0.0,0.0,132.62
2019-10-02 07:00:00,45.801,-10.3948,46.9657691094,6.341,-2.1748,6.7035838206000005,39.46,-8.22,40.3070713399,131.54,55.471,-10.1948,56.4000513124,6.341,-2.1748,6.7035838206000005,49.13,-8.02,49.7802902764,132.27,6.341,-2.1748,6.7035838206000005,6.341,-2.1748,6.7035838206000005,0.0,0.0,0.0,132.56
2019-10-02 07:30:00,51.1024,-16.5086,53.7027854,6.3724,-1.8586,6.637912,44.73,-14.65,47.0679869975,130.5,62.2024,-17.0986,64.5096945251,6.3724,-1.8586,6.637912,55.83,-15.24,57.8726748993,132.37,6.3724,-1.8586,6.637912,6.3724,-1.8586,6.637912,0.0,0.0,0.0,131.62
2019-10-02 08:00:00,54.448,-22.118,58.7689597322,6.708,-2.418,7.1304970374,47.74,-19.7,51.6449184335,131.76,66.268,-23.428,70.2874029112,6.708,-2.418,7.1304970374,59.56,-21.01,63.1570558212,133.44,6.708,-2.418,7.1304970374,6.708,-2.418,7.1304970374,0.0,0.0,0.0,133.0
2019-10-02 08:30:00,55.3002,-21.1164,59.1947165632,7.6602,-2.4364,8.0383275002,47.64,-18.68,51.1713982611,131.34,66.7902,-22.2564,70.4008391782,7.6602,-2.4364,8.0383275002,59.13,-19.82,62.3633650471,133.11,7.6602,-2.4364,8.0383275002,7.6602,-2.4364,8.0383275002,0.0,0.0,0.0,132.55
2019-10-02 09:00:00,54.9598,-20.6716,58.7187760652,9.1298,-2.3716,9.4328009944,45.83,-18.3,49.3485450647,131.06,65.5298,-21.7816,69.0549982738,9.1298,-2.3716,9.4328009944,56.4,-19.41,59.6465263029,132.88,9.1298,-2.3716,9.4328009944,9.1298,-2.3716,9.4328009944,0.0,0.0,0.0,132.3
2019-10-02 09:30:00,54.4872,-20.658,58.2718450698,10.5872,-1.858,10.7489984575,43.9,-18.8,47.7561514362,131.31,64.2572,-21.868,67.8763373779,10.5872,-1.858,10.7489984575,53.67,-20.01,57.2788704498,132.97,10.5872,-1.858,10.7489984575,10.5872,-1.858,10.7489984575,0.0,0.0,0.0,132.57
2019-10-02 10:00:00,55.695,-20.2608,59.2657830594,11.995,-2.6708,12.2887427201,43.7,-17.59,47.1073041046,130.99,64.955,-21.2008,68.3273440552,11.995,-2.6708,12.2887427201,52.96,-18.53,56.1081322092,132.86,11.995,-2.6708,12.2887427201,11.995,-2.6708,12.2887427201,0.0,0.0,0.0,132.26
2019-10-02 10:30:00,55.391,-20.1832,58.9535787144,13.001,-2.9832,13.3388711381,42.39,-17.2,45.7466075245,131.31,64.101,-20.9732,67.4448909795,13.001,-2.9832,13.3388711381,51.1,-17.99,54.1742568015,133.17,13.001,-2.9832,13.3388711381,13.001,-2.9832,13.3388711381,0.0,0.0,0.0,132.56
2019-10-02 11:00:00,55.2266,-19.7526,58.6527284474,13.6366,-3.1226,13.9895493251,41.59,-16.63,44.7915728681,130.93,63.5066,-20.4026,66.7034806462,13.6366,-3.1226,13.9895493251,49.87,-17.28,52.7789285606,132.88,13.6366,-3.1226,13.9895493251,13.6366,-3.1226,13.9895493251,0.0,0.0,0.0,132.2
2019-10-02 11:30:00,55.6788,-19.4008,58.9620200644,13.6788,-3.2108,14.0505802756,42.0,-16.19,45.0123994028,130.57,64.1488,-19.9508,67.1796320478,13.6788,-3.2108,14.0505802756,50.47,-16.74,53.1737576254,132.56,13.6788,-3.2108,14.0505802756,13.6788,-3.2108,14.0505802756,0.0,0.0,0.0,131.81
2019-10-02 12:00:00,55.2906,-19.5714,58.6522816804,12.9406,-3.1814,13.3259308988,42.35,-16.39,45.4109524234,130.8,64.0206,-20.1614,67.1201852971,12.9406,-3.1814,13.3259308988,51.08,-16.98,53.8283085374,132.72,12.9406,-3.1814,13.3259308988,12.9406,-3.1814,13.3259308988,0.0,0.0,0.0,132.05
2019-10-02 12:30:00,55.978,-19.786,59.3718980663,10.548,-2.616,10.867555382900001,45.43,-17.17,48.5663854945,130.57,66.228,-20.496,69.3270077243,10.548,-2.616,10.867555382900001,55.68,-17.88,58.4803967155,132.46,10.548,-2.616,10.867555382900001,10.548,-2.616,10.867555382900001,0.0,0.0,0.0,131.82
2019-10-02 13:00:00,56.8962,-19.8078,60.2455518298,10.6362,-2.8378,11.0082632272,46.26,-16.97,49.2744203416,130.91,67.1262,-20.4678,70.1773294111,10.6362,-2.8378,11.0082632272,56.49,-17.63,59.1771662045,132.78,10.6362,-2.8378,11.0082632272,10.6362,-2.8378,11.0082632272,0.0,0.0,0.0,132.15
2019-10-02 13:30:00,56.462,-19.8796,59.8594682582,11.412,-2.8496,11.7623961913,45.05,-17.03,48.1614306266,131.18,66.112,-20.6296,69.2558801847,11.412,-2.8496,11.7623961913,54.7,-17.78,57.5171139749,133.12,11.412,-2.8496,11.7623961913,11.412,-2.8496,11.7623961913,0.0,0.0,0.0,132.45
2019-10-02 14:00:00,55.4238,-20.4424,59.0735924437,12.1638,-3.3524,12.6173141437,43.26,-17.09,46.513392695,131.34,64.4438,-21.1324,67.8202159256,12.1638,-3.3524,12.6173141437,52.28,-17.78,55.2207098832,133.23,12.1638,-3.3524,12.6173141437,12.1638,-3.3524,12.6173141437,0.0,0.0,0.0,132.6
2019-10-02 14:30:00,55.0236,-20.197,58.6132695382,11.6036,-3.257,12.0520364238,43.42,-16.94,46.6075101244,131.18,64.4936,-20.877,67.7884471718,11.6036,-3.257,12.0520364238,52.89,-17.62,55.7477936783,133.18,11.6036,-3.257,12.0520364238,11.6036,-3.257,12.0520364238,0.0,0.0,0.0,132.46
2019-10-02 15:00:00,54.1788,-20.5336,57.9393743356,11.0588,-3.2236000000000002,11.5190561419,43.12,-17.31,46.4647231779,131.47,63.6788,-21.5636,67.2307847225,11.0588,-3.2236000000000002,11.5190561419,52.62,-18.34,55.724500895,133.4,11.0588,-3.2236000000000002,11.5190561419,11.0588,-3.2236000000000002,11.5190561419,0.0,0.0,0.0,132.77
2019-10-02 15:30:00,52.8484,-20.3864,56.6441408049,10.1284,-3.1464,10.6058625071,42.72,-17.24,46.0675156699,131.66,62.6384,-21.5464,66.2405956157,10.1284,-3.1464,10.6058625071,52.51,-18.4,55.6404538084,133.64,10.1284,-3.1464,10.6058625071,10.1284,-3.1464,10.6058625071,0.0,0.0,0.0,132.95
2019-10-02 16:00:00,53.5134,-20.255,57.2184323847,9.5234,-3.125,10.02301215,43.99,-17.13,47.207594728,131.4,63.6034,-21.435,67.1181921431,9.5234,-3.125,10.02301215,54.08,-18.31,57.0955558691,133.39,9.5234,-3.125,10.02301215,9.5234,-3.125,10.02301215,0.0,0.0,0.0,132.67
2019-10-02 16:30:00,54.091,-20.374,57.800831802,9.141,-2.934,9.6003248383,44.95,-17.44,48.2146875962,131.62,64.581,-21.514,68.0702413467,9.141,-2.934,9.6003248383,55.44,-18.58,58.4705908983,133.59,9.141,-2.934,9.6003248383,9.141,-2.934,9.6003248383,0.0,0.0,0.0,132.88
2019-10-02 17:00:00,55.761,-20.0782,59.2657003354,8.751,-2.8582,9.2059387484,47.01,-17.22,50.0646432126,131.02,67.021,-21.1282,70.2724361058,8.751,-2.8582,9.2059387484,58.27,-18.27,61.0670598605,133.11,8.751,-2.8582,9.2059387484,8.751,-2.8582,9.2059387484,0.0,0.0,0.0,132.25
2019-10-02 17:30:00,56.9248,-20.129,60.3788828651,9.2848,-2.769,9.6889045841,47.64,-17.36,50.7044297868,130.82,68.6748,-20.969,71.8047847712,9.2848,-2.769,9.6889045841,59.39,-18.2,62.1161178761,132.94,9.2848,-2.769,9.6889045841,9.2848,-2.769,9.6889045841,0.0,0.0,0.0,131.98
2019-10-02 18:00:00,57.5838,-19.9416,60.938997637,8.3438,-2.3416,8.6661461446,49.24,-17.6,52.2908940448,130.69,70.0038,-20.5016,72.9441403884,8.3438,-2.3416,8.6661461446,61.66,-18.16,64.2786216405,132.76,8.3438,-2.3416,8.6661461446,8.3438,-2.3416,8.6661461446,0.0,0.0,0.0,131.81
