Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-10-02 18:30:00,59.2686,-19.662,62.4448652009,7.5986,-2.452,7.9844239592,51.67,-17.21,54.4607473324,130.35,72.4786,-20.112,75.2172852605,7.5986,-2.452,7.9844239592,64.88,-17.66,67.2405383679,132.47,7.5986,-2.452,7.9844239592,7.5986,-2.452,7.9844239592,0.0,0.0,0.0,131.43
2019-10-02 19:00:00,59.8008,-19.3744,62.8609819841,7.4908,-1.8644,7.7193310591,52.31,-17.51,55.1628153741,130.24,73.3108,-19.8944,75.9622310625,7.4908,-1.8644,7.7193310591,65.82,-18.03,68.2448041978,132.27,7.4908,-1.8644,7.7193310591,7.4908,-1.8644,7.7193310591,0.0,0.0,0.0,131.32
2019-10-02 19:30:00,61.0598,-18.9306,63.9270427315,7.4998000000000005,-1.6706,7.683612718,53.56,-17.26,56.2723839907,129.6,74.7998,-19.6706,77.3430189765,7.4998000000000005,-1.6706,7.683612718,67.3,-18.0,69.6655582049,131.56,7.4998000000000005,-1.6706,7.683612718,7.4998000000000005,-1.6706,7.683612718,0.0,0.0,0.0,130.69
2019-10-02 20:00:00,61.6152,-19.6198,64.6635092079,7.5052,-2.6698,7.9659185961,54.11,-16.95,56.7026860034,129.81,75.4152,-20.2998,78.0995151783,7.5052,-2.6698,7.9659185961,67.91,-17.63,70.1611359657,131.84,7.5052,-2.6698,7.9659185961,7.5052,-2.6698,7.9659185961,0.0,0.0,0.0,130.89
2019-10-02 20:30:00,60.9088,-20.2502,64.1868562673,7.5288,-2.8602,8.0537924905,53.38,-17.39,56.14121926,130.0,74.4088,-21.0702,77.3344867797,7.5288,-2.8602,8.0537924905,66.88,-18.21,69.3147783665,132.16,7.5288,-2.8602,8.0537924905,7.5288,-2.8602,8.0537924905,0.0,0.0,0.0,131.14
2019-10-02 21:00:00,58.313,-21.0124,61.9832793805,6.443,-2.8124000000000002,7.0300670523,51.87,-18.2,54.9703274504,130.09,71.293,-22.1124,74.6434865394,6.443,-2.8124000000000002,7.0300670523,64.85,-19.3,67.6610116685,132.23,6.443,-2.8124000000000002,7.0300670523,6.443,-2.8124000000000002,7.0300670523,0.0,0.0,0.0,131.29
2019-10-02 21:30:00,55.4204,-22.0694,59.6529894684,6.2804,-2.8694,6.9048447137,49.14,-19.2,52.7577444552,130.32,67.7904,-23.4094,71.7184658266,6.2804,-2.8694,6.9048447137,61.51,-20.54,64.8488373065,132.31,6.2804,-2.8694,6.9048447137,6.2804,-2.8694,6.9048447137,0.0,0.0,0.0,131.57
2019-10-02 22:00:00,52.416,-23.3146,57.3673045311,6.286,-2.8046,6.8832824408,46.13,-20.51,50.4840271769,130.47,64.066,-25.0446,68.7872396972,6.286,-2.8046,6.8832824408,57.78,-22.24,61.9124058651,132.13,6.286,-2.8046,6.8832824408,6.286,-2.8046,6.8832824408,0.0,0.0,0.0,131.82
2019-10-02 22:30:00,50.1158,-24.4258,55.7513507933,6.2758,-2.7558,6.8542030376,43.84,-21.67,48.9033178834,131.34,61.2458,-26.3258,66.6640515066,6.2758,-2.7558,6.8542030376,54.97,-23.57,59.8100810901,132.92,6.2758,-2.7558,6.8542030376,6.2758,-2.7558,6.8542030376,0.0,0.0,0.0,132.67
2019-10-02 23:00:00,46.7918,-25.6034,53.338603645,6.2718,-2.7934,6.8657526026,40.52,-22.81,46.4991021419,131.89,57.1018,-28.0734,63.6296420766,6.2718,-2.7934,6.8657526026,50.83,-25.28,56.7694222271,133.51,6.2718,-2.7934,6.8657526026,6.2718,-2.7934,6.8657526026,0.0,0.0,0.0,133.34
2019-10-02 23:30:00,42.9704,-26.1248,50.2887706272,6.2704,-2.3148,6.6840268701,36.7,-23.81,43.7470696161,132.01,52.3804,-29.0748,59.9086830034,6.2704,-2.3148,6.6840268701,46.11,-26.76,53.3125660609,133.57,6.2704,-2.3148,6.6840268701,6.2704,-2.3148,6.6840268701,0.0,0.0,0.0,133.57
2019-10-03 00:00:00,40.228,-26.5172,48.1814682201,6.268,-1.9872,6.5754686403000004,33.96,-24.53,41.8927499694,132.33,49.028,-29.7772,57.3622386578,6.268,-1.9872,6.5754686403000004,42.76,-27.79,50.9970754063,133.93,6.268,-1.9872,6.5754686403000004,6.268,-1.9872,6.5754686403000004,0.0,0.0,0.0,133.95
2019-10-03 00:30:00,39.0682,-26.3454,47.1211667131,6.2682,-2.4154,6.7174763416,32.8,-23.93,40.6015381482,132.54,47.5482,-29.5454,55.9800141515,6.2682,-2.4154,6.7174763416,41.28,-27.13,49.397118337,134.18,6.2682,-2.4154,6.7174763416,6.2682,-2.4154,6.7174763416,0.0,0.0,0.0,134.16
2019-10-03 01:00:00,38.4668,-13.2502,40.6849173808,6.2768,-2.3402,6.6988621631,32.19,-10.91,33.9885892617,131.27,46.3668,-13.7402,48.3598308339,6.2768,-2.3402,6.6988621631,40.09,-11.4,41.6793486034,134.32,6.2768,-2.3402,6.6988621631,6.2768,-2.3402,6.6988621631,0.0,0.0,0.0,132.55
2019-10-03 01:30:00,38.3088,-13.3666,40.5737618788,6.2788,-2.3966,6.7206414128,32.03,-10.97,33.8564882999,131.11,46.1088,-14.0466,48.2009170971,6.2788,-2.3966,6.7206414128,39.83,-11.65,41.4988120312,134.22,6.2788,-2.3966,6.7206414128,6.2788,-2.3966,6.7206414128,0.0,0.0,0.0,132.43
2019-10-03 02:00:00,38.2074,-13.5536,40.5401712838,6.2774,-2.5836,6.7882795847,31.93,-10.97,33.7618986433,131.4,45.9874,-14.2736,48.1516003443,6.2774,-2.5836,6.7882795847,39.71,-11.69,41.3949296412,134.48,6.2774,-2.5836,6.7882795847,6.2774,-2.5836,6.7882795847,0.0,0.0,0.0,132.72
2019-10-03 02:30:00,38.065,-13.2336,40.2997815622,6.275,-2.7636000000000003,6.8566106758,31.79,-10.47,33.469762473,131.47,45.795,-13.8836,47.8532796573,6.275,-2.7636000000000003,6.8566106758,39.52,-11.12,41.0546562524,134.73,6.275,-2.7636000000000003,6.8566106758,6.275,-2.7636000000000003,6.8566106758,0.0,0.0,0.0,132.76
2019-10-03 03:00:00,35.6464,-13.6396,38.1667986753,6.2764,-1.8596,6.5460911329,29.37,-11.78,31.6443565269,131.8,42.9164,-14.5896,45.3285099812,6.2764,-1.8596,6.5460911329,36.64,-12.73,38.788432554,135.08,6.2764,-1.8596,6.5460911329,6.2764,-1.8596,6.5460911329,0.0,0.0,0.0,133.15
2019-10-03 03:30:00,34.2116,-13.5486,36.7967136647,6.2716,-1.1985999999999999,6.3851083405,27.94,-12.35,30.5477675125,131.66,41.2216,-14.6486,43.7470203388,6.2716,-1.1985999999999999,6.3851083405,34.95,-13.45,37.4486982417,134.88,6.2716,-1.1985999999999999,6.3851083405,6.2716,-1.1985999999999999,6.3851083405,0.0,0.0,0.0,133.02
2019-10-03 04:00:00,33.4474,-13.8666,36.2078881229,6.2774,-1.2566,6.4019367632,27.17,-12.61,29.9536475241,131.88,40.3074,-15.0166,43.0137741929,6.2774,-1.2566,6.4019367632,34.03,-13.76,36.70665471,135.02,6.2774,-1.2566,6.4019367632,6.2774,-1.2566,6.4019367632,0.0,0.0,0.0,133.25
2019-10-03 04:30:00,33.6296,-13.7726,36.3405353142,6.2796,-1.3926,6.4321622274,27.35,-12.38,30.0214406716,132.15,40.5496,-14.842600000000001,43.1806997966,6.2796,-1.3926,6.4321622274,34.27,-13.45,36.8148801438,135.28,6.2796,-1.3926,6.4321622274,6.2796,-1.3926,6.4321622274,0.0,0.0,0.0,133.51
2019-10-03 05:00:00,35.0048,-13.7196,37.5973861751,6.2948,-1.9496,6.5897987223,28.71,-11.77,31.0289703342,131.87,42.1848,-14.6296,44.649552598,6.2948,-1.9496,6.5897987223,35.89,-12.68,38.0640841214,135.1,6.2948,-1.9496,6.5897987223,6.2948,-1.9496,6.5897987223,0.0,0.0,0.0,133.23
2019-10-03 05:30:00,37.0406,-13.2896,39.3525033069,6.2806,-2.3896,6.7198306913,30.76,-10.9,32.6341477597,131.63,44.6506,-13.9596,46.7819036864,6.2806,-2.3896,6.7198306913,38.37,-11.57,40.0764494435,134.89,6.2806,-2.3896,6.7198306913,6.2806,-2.3896,6.7198306913,0.0,0.0,0.0,132.93
2019-10-03 06:00:00,38.5826,-13.0074,40.7162065708,6.2826,-2.3074,6.6929184606,32.3,-10.7,34.0261664018,131.31,46.5726,-13.6274,48.5253861553,6.2826,-2.3074,6.6929184606,40.29,-11.32,41.8500477897,134.56,6.2826,-2.3074,6.6929184606,6.2826,-2.3074,6.6929184606,0.0,0.0,0.0,132.52
2019-10-03 06:30:00,43.3216,-12.0644,44.9701097833,6.2716,-2.0944,6.6120706227,37.05,-9.97,38.3679996872,130.73,52.4616,-11.9744,53.8108328306,6.2716,-2.0944,6.6120706227,46.19,-9.88,47.2348441302,133.91,6.2716,-2.0944,6.6120706227,6.2716,-2.0944,6.6120706227,0.0,0.0,0.0,131.78
2019-10-03 07:00:00,48.6208,-11.167,49.8867124758,6.2708,-2.387,6.7097467642,42.35,-8.78,43.250559534,131.59,58.9308,-10.587,59.8742328355,6.2708,-2.387,6.7097467642,52.66,-8.2,53.2946113599,134.79,6.2708,-2.387,6.7097467642,6.2708,-2.387,6.7097467642,0.0,0.0,0.0,132.57
2019-10-03 07:30:00,53.3182,-9.8232,54.2155485952,6.2682,-2.0232,6.5866280812,47.05,-7.8,47.6921639266,130.81,64.7382,-8.9532,65.3543749835,6.2682,-2.0232,6.5866280812,58.47,-6.93,58.8792476175,133.93,6.2682,-2.0232,6.5866280812,6.2682,-2.0232,6.5866280812,0.0,0.0,0.0,131.74
2019-10-03 08:00:00,55.2506,-8.742,55.937924205,6.4206,-1.6320000000000001,6.6247662872,48.83,-7.11,49.3449186847,130.19,67.0606,-7.662,67.4968911607,6.4206,-1.6320000000000001,6.6247662872,60.64,-6.03,60.939072031,133.24,6.4206,-1.6320000000000001,6.6247662872,6.4206,-1.6320000000000001,6.6247662872,0.0,0.0,0.0,131.08
2019-10-03 08:30:00,57.7966,-8.0998,58.3614061825,6.7566,-2.2798,7.1308577044,51.04,-5.82,51.3707504325,129.89,69.9266,-6.9198,70.2681508196,6.7566,-2.2798,7.1308577044,63.17,-4.64,63.3401807702,133.08,6.7566,-2.2798,7.1308577044,6.7566,-2.2798,7.1308577044,0.0,0.0,0.0,130.74
2019-10-03 09:00:00,57.870400000000004,-7.5936,58.366479739,6.7004,-2.2236000000000002,7.0597278361,51.17,-5.37,51.4510038775,129.68,70.1004,-6.2836,70.3814585606,6.7004,-2.2236000000000002,7.0597278361,63.4,-4.06,63.5298638437,132.87,6.7004,-2.2236000000000002,7.0597278361,6.7004,-2.2236000000000002,7.0597278361,0.0,0.0,0.0,130.55
2019-10-03 09:30:00,58.1384,-16.8374,60.5274449595,6.9384,-2.6774,7.4370602606,51.2,-14.16,53.1219879146,130.48,70.6884,-16.9674,72.6962348222,6.9384,-2.6774,7.4370602606,63.75,-14.29,65.3319722647,132.74,6.9384,-2.6774,7.4370602606,6.9384,-2.6774,7.4370602606,0.0,0.0,0.0,131.55
2019-10-03 10:00:00,57.9346,-21.677,61.8571758663,7.6146,-2.817,8.118966816,50.32,-18.86,53.7382731394,131.43,70.2446,-22.717,73.8265935701,7.6146,-2.817,8.118966816,62.63,-19.9,65.7154996938,133.18,7.6146,-2.817,8.118966816,7.6146,-2.817,8.118966816,0.0,0.0,0.0,132.62
2019-10-03 10:30:00,58.5096,-21.8192,62.4455825563,7.8596,-2.8792,8.3703706489,50.65,-18.94,54.0753742474,131.26,70.8296,-22.8892,74.4361989411,7.8596,-2.8792,8.3703706489,62.97,-20.01,66.0728461624,132.92,7.8596,-2.8792,8.3703706489,7.8596,-2.8792,8.3703706489,0.0,0.0,0.0,132.47
2019-10-03 11:00:00,58.6456,-22.0108,62.640096711300004,8.2756,-3.0808,8.830452083600001,50.37,-18.93,53.8096812851,131.4,70.7056,-23.0808,74.377450884,8.2756,-3.0808,8.830452083600001,62.43,-20.0,65.5553575232,133.06,8.2756,-3.0808,8.830452083600001,8.2756,-3.0808,8.830452083600001,0.0,0.0,0.0,132.62
2019-10-03 11:30:00,58.656,-21.7084,62.5442320807,8.296,-2.6484,8.7084808411,50.36,-19.06,53.8461994945,131.2,70.856,-22.8084,74.4365222627,8.296,-2.6484,8.7084808411,62.56,-20.16,65.7280701071,132.83,8.296,-2.6484,8.7084808411,8.296,-2.6484,8.7084808411,0.0,0.0,0.0,132.4
2019-10-03 12:00:00,57.8648,-21.7696,61.8243525093,10.3448,-2.5196,10.6472189421,47.52,-19.25,51.2709752199,131.37,68.7948,-23.2296,72.6108726239,10.3448,-2.5196,10.6472189421,58.45,-20.71,62.0105362015,132.94,10.3448,-2.5196,10.6472189421,10.3448,-2.5196,10.6472189421,0.0,0.0,0.0,132.65
2019-10-03 12:30:00,58.7026,-21.8674,62.6432632413,10.3726,-2.6974,10.7175928977,48.33,-19.17,51.9930553055,131.22,69.6426,-23.2574,73.4234185361,10.3726,-2.6974,10.7175928977,59.27,-20.56,62.7347312101,132.78,10.3726,-2.6974,10.7175928977,10.3726,-2.6974,10.7175928977,0.0,0.0,0.0,132.47
2019-10-03 13:00:00,57.4118,-21.7154,61.3813764622,11.2018,-2.0654,11.3906189647,46.21,-19.65,50.2144062994,131.38,67.5118,-23.2854,71.4146553055,11.2018,-2.0654,11.3906189647,56.31,-21.22,60.1756138315,132.89,11.2018,-2.0654,11.3906189647,11.2018,-2.0654,11.3906189647,0.0,0.0,0.0,132.66
2019-10-03 13:30:00,57.8292,-21.827,61.8112797282,11.7892,-2.827,12.1234139433,46.04,-19.0,49.8064413505,131.56,67.8792,-23.557,71.8506648657,11.7892,-2.827,12.1234139433,56.09,-20.73,59.7981688683,133.09,11.7892,-2.827,12.1234139433,11.7892,-2.827,12.1234139433,0.0,0.0,0.0,132.82
2019-10-03 14:00:00,57.3628,-21.6724,61.3203371289,10.6728,-2.6724,11.0022898344,46.69,-19.0,50.4078971988,131.31,67.8528,-23.6124,71.8439134624,10.6728,-2.6724,11.0022898344,57.18,-20.94,60.8936449886,132.83,10.6728,-2.6724,11.0022898344,10.6728,-2.6724,11.0022898344,0.0,0.0,0.0,132.59
2019-10-03 14:30:00,57.3434,-21.4772,61.2334519964,8.9934,-2.1272,9.2415487555,48.35,-19.35,52.0782584194,130.81,68.6134,-23.4472,72.5091018245,8.9934,-2.1272,9.2415487555,59.62,-21.32,63.317349913,132.14,8.9934,-2.1272,9.2415487555,8.9934,-2.1272,9.2415487555,0.0,0.0,0.0,132.1
2019-10-03 15:00:00,57.3184,-21.6102,61.2568340889,8.8684,-2.2302,9.1445235305,48.45,-19.38,52.1822469811,130.84,68.7784,-23.5302,72.692080852,8.8684,-2.2302,9.1445235305,59.91,-21.3,63.5837880281,132.23,8.8684,-2.2302,9.1445235305,8.8684,-2.2302,9.1445235305,0.0,0.0,0.0,132.1
2019-10-03 15:30:00,57.829,-22.0804,61.9010283045,8.599,-2.6104000000000003,8.9864892567,49.23,-19.47,52.9402852278,130.99,69.669,-23.9004,73.6545903604,8.599,-2.6104000000000003,8.9864892567,61.07,-21.29,64.6746395429,132.41,8.599,-2.6104000000000003,8.9864892567,8.599,-2.6104000000000003,8.9864892567,0.0,0.0,0.0,132.25
2019-10-03 16:00:00,57.5414,-21.8308,61.5434524755,8.2114,-2.1308,8.4833601008,49.33,-19.7,53.1181597949,130.55,69.6514,-23.6708,73.5637430709,8.2114,-2.1308,8.4833601008,61.44,-21.54,65.1064144305,131.86,8.2114,-2.1308,8.4833601008,8.2114,-2.1308,8.4833601008,0.0,0.0,0.0,131.8
2019-10-03 16:30:00,58.7486,-21.6242,62.6019490719,7.7986,-2.1942,8.1013996075,50.95,-19.43,54.529142667,130.55,71.3886,-23.3542,75.111589436,7.7986,-2.1942,8.1013996075,63.59,-21.16,67.0181594794,131.86,7.7986,-2.1942,8.1013996075,7.7986,-2.1942,8.1013996075,0.0,0.0,0.0,131.8
2019-10-03 17:00:00,59.876,-21.5612,63.6397731096,7.8260000000000005,-2.1612,8.1189322845,52.05,-19.4,55.547839742,130.43,73.046,-22.8912,76.5488416205,7.8260000000000005,-2.1612,8.1189322845,65.22,-20.73,68.4352343461,131.92,7.8260000000000005,-2.1612,8.1189322845,7.8260000000000005,-2.1612,8.1189322845,0.0,0.0,0.0,131.59
2019-10-03 17:30:00,61.6096,-21.1556,65.1406341965,8.7996,-2.2756,9.0890767144,52.81,-18.88,56.0834244675,130.9,75.1496,-22.1156,78.3362122107,8.7996,-2.2756,9.0890767144,66.35,-19.84,69.2527840596,132.86,8.7996,-2.2756,9.0890767144,8.7996,-2.2756,9.0890767144,0.0,0.0,0.0,131.99
2019-10-03 18:00:00,62.7956,-20.4508,66.0418246265,8.9556,-2.1708,9.2149413454,53.84,-18.28,56.8586317106,130.7,76.5956,-21.2608,79.4915565076,8.9556,-2.1708,9.2149413454,67.64,-19.09,70.2822715911,132.77,8.9556,-2.1708,9.2149413454,8.9556,-2.1708,9.2149413454,0.0,0.0,0.0,131.77
2019-10-03 18:30:00,62.8658,-20.6872,66.1820901263,14.6158,-1.7172,14.7163305712,48.25,-18.97,51.8451868547,130.98,74.8458,-21.9572,78.0000795479,14.6158,-1.7172,14.7163305712,60.23,-20.24,63.5398339626,133.06,14.6158,-1.7172,14.7163305712,14.6158,-1.7172,14.7163305712,0.0,0.0,0.0,132.1
2019-10-03 19:00:00,63.0008,-20.183,66.1547752595,12.0308,-1.2429999999999999,12.0948417782,50.97,-18.94,54.3752195398,130.71,75.6808,-21.343,78.6327357889,12.0308,-1.2429999999999999,12.0948417782,63.65,-20.1,66.7482771313,132.77,12.0308,-1.2429999999999999,12.0948417782,12.0308,-1.2429999999999999,12.0948417782,0.0,0.0,0.0,131.8
2019-10-03 19:30:00,61.3854,-20.8002,64.8136995796,10.9254,-0.8902,10.9616066888,50.46,-19.91,54.2459187405,131.27,74.0954,-22.1202,77.3267841644,10.9254,-0.8902,10.9616066888,63.17,-21.23,66.6420422856,133.25,10.9254,-0.8902,10.9616066888,10.9254,-0.8902,10.9616066888,0.0,0.0,0.0,132.37
2019-10-03 20:00:00,59.5038,-20.9602,63.0874963719,6.9338,-1.5002,7.094235863,52.57,-19.46,56.0561905591,131.48,73.0638,-22.0102,76.3070624155,6.9338,-1.5002,7.094235863,66.13,-20.51,69.2375403954,133.45,6.9338,-1.5002,7.094235863,6.9338,-1.5002,7.094235863,0.0,0.0,0.0,132.56
2019-10-03 20:30:00,57.7432,-21.5206,61.6231561233,6.8632,-2.1806,7.2012867322,50.88,-19.34,54.4317003225,131.4,70.8032,-22.6406,74.3349843519,6.8632,-2.1806,7.2012867322,63.94,-20.46,67.1337113528,133.39,6.8632,-2.1806,7.2012867322,6.8632,-2.1806,7.2012867322,0.0,0.0,0.0,132.46
2019-10-03 21:00:00,57.428,-21.819,61.4332478793,6.758,-2.739,7.2919602988,50.67,-19.08,54.1432849022,130.94,70.338,-22.919,73.9777994063,6.758,-2.739,7.2919602988,63.58,-20.18,66.7056879134,132.92,6.758,-2.739,7.2919602988,6.758,-2.739,7.2919602988,0.0,0.0,0.0,132.03
2019-10-03 21:30:00,54.3376,-22.6508,58.8696315124,6.6176,-2.5108,7.0779055094,47.72,-20.14,51.7959264808,131.02,66.5976,-24.0508,70.8073534769,6.6176,-2.5108,7.0779055094,59.98,-21.54,63.7304636732,132.92,6.6176,-2.5108,7.0779055094,6.6176,-2.5108,7.0779055094,0.0,0.0,0.0,132.14
2019-10-03 22:00:00,50.6588,-23.6126,55.8915816219,6.4988,-2.7826,7.0694599652,44.16,-20.83,48.8261661407,131.74,62.1288,-25.1526,67.0271667028,6.4988,-2.7826,7.0694599652,55.63,-22.37,59.9592678408,133.43,6.4988,-2.7826,7.0694599652,6.4988,-2.7826,7.0694599652,0.0,0.0,0.0,132.89
2019-10-03 22:30:00,45.6278,-24.5196,51.7987153991,6.6378,-2.5696,7.1178109697,38.99,-21.95,44.7439671911,131.17,56.0078,-26.4096,61.922052881,6.6378,-2.5696,7.1178109697,49.37,-23.84,54.8246523017,132.47,6.6378,-2.5696,7.1178109697,6.6378,-2.5696,7.1178109697,0.0,0.0,0.0,132.3
2019-10-03 23:00:00,40.4982,-25.3734,47.7903089632,6.7482,-2.5134,7.2010681708,33.75,-22.86,40.7632444734,132.56,49.6782,-27.8134,56.9342495762,6.7482,-2.5134,7.2010681708,42.93,-25.3,49.8304615672,133.86,6.7482,-2.5134,7.2010681708,6.7482,-2.5134,7.2010681708,0.0,0.0,0.0,133.82
2019-10-03 23:30:00,40.1876,-7.6002,40.8999539584,6.5476,-2.2302,6.9169977447,33.64,-5.37,34.0659140491,130.88,47.3176,-24.5502,53.3072939643,6.5476,-2.2302,6.9169977447,40.77,-22.32,46.4798375643,132.57,6.5476,-2.2302,6.9169977447,6.5476,-2.2302,6.9169977447,0.0,0.0,0.0,131.4
2019-10-04 00:00:00,36.1056,-15.0066,39.1000306256,6.5256,-2.3966,6.9517729336,29.58,-12.61,32.1556915646,130.18,44.9956,0.7834,45.0024192119,6.5256,-2.3966,6.9517729336,38.47,3.18,38.6012085303,132.88,6.5256,-2.3966,6.9517729336,6.5256,-2.3966,6.9517729336,0.0,0.0,0.0,131.71
2019-10-04 00:30:00,33.7684,-15.3008,37.0731617103,6.4584,-2.1608,6.8102853978,27.31,-13.14,30.30669398,131.08,42.1184,0.1892,42.1188249504,6.4584,-2.1608,6.8102853978,35.66,2.35,35.7373488105,133.7,6.4584,-2.1608,6.8102853978,6.4584,-2.1608,6.8102853978,0.0,0.0,0.0,132.73
2019-10-04 01:00:00,33.6394,-14.9366,36.8064023224,6.5194,-2.2566,6.8988999065000005,27.12,-12.68,29.9378823566,130.62,41.8394,0.28340000000000004,41.8403597967,6.5194,-2.2566,6.8988999065000005,35.32,2.54,35.4112129134,133.37,6.5194,-2.2566,6.8988999065000005,6.5194,-2.2566,6.8988999065000005,0.0,0.0,0.0,132.3
2019-10-04 01:30:00,32.5406,-15.1984,35.9149274108,6.5006,-2.5384,6.9786298741,26.04,-12.66,28.9543986296,131.31,40.5106,0.2016,40.5111016256,6.5006,-2.5384,6.9786298741,34.01,2.74,34.1201948998,134.0,6.5006,-2.5384,6.9786298741,6.5006,-2.5384,6.9786298741,0.0,0.0,0.0,133.01
2019-10-04 02:00:00,32.587,-14.9682,35.8602785856,6.437,-2.2782,6.8282621684,26.15,-12.69,29.0664514518,130.87,40.557,0.2818,40.557978996,6.437,-2.2782,6.8282621684,34.12,2.56,34.2159027354,133.65,6.437,-2.2782,6.8282621684,6.437,-2.2782,6.8282621684,0.0,0.0,0.0,132.58
2019-10-04 02:30:00,32.599,-14.8848,35.8364628841,6.449,-2.3948,6.8792926991000005,26.15,-12.49,28.97969289,131.01,40.529,0.4652,40.5316697416,6.449,-2.3948,6.8792926991000005,34.08,2.86,34.199795321,133.8,6.449,-2.3948,6.8792926991000005,6.449,-2.3948,6.8792926991000005,0.0,0.0,0.0,132.72
2019-10-04 03:00:00,31.4304,-14.944,34.8022007948,6.5404,-2.334,6.9443781694,24.89,-12.61,27.9020465199,131.1,39.1104,0.396,39.1124047351,6.5404,-2.334,6.9443781694,32.57,2.73,32.6842133147,133.92,6.5404,-2.334,6.9443781694,6.5404,-2.334,6.9443781694,0.0,0.0,0.0,132.81
2019-10-04 03:30:00,30.014,-14.9458,33.529347348900004,6.494,-2.3558,6.9080988441,23.52,-12.59,26.6776779349,131.27,37.404,0.37420000000000003,37.4058717535,6.494,-2.3558,6.9080988441,30.91,2.73,31.0303238784,134.11,6.494,-2.3558,6.9080988441,6.494,-2.3558,6.9080988441,0.0,0.0,0.0,132.95
2019-10-04 04:00:00,31.066,-15.162,34.5685203617,6.486,-2.322,6.8891131505,24.58,-12.84,27.7316065168,131.27,38.646,0.128,38.6462119748,6.486,-2.322,6.8891131505,32.16,2.45,32.2531874394,134.11,6.486,-2.322,6.8891131505,6.486,-2.322,6.8891131505,0.0,0.0,0.0,132.91
2019-10-04 04:30:00,31.4042,-15.6184,35.0736111086,6.5142,-2.7284,7.0625043858,24.89,-12.89,28.0297021033,131.59,39.0542,-0.10840000000000001,39.0543504388,6.5142,-2.7284,7.0625043858,32.54,2.62,32.6453059413,134.38,6.5142,-2.7284,7.0625043858,6.5142,-2.7284,7.0625043858,0.0,0.0,0.0,133.23
2019-10-04 05:00:00,31.3524,-14.9844,34.7491759488,6.4924,-2.3544,6.9061173694,24.86,-12.63,27.8843414841,131.21,39.0124,0.5856,39.0167948596,6.4924,-2.3544,6.9061173694,32.52,2.94,32.6526262343,134.02,6.4924,-2.3544,6.9061173694,6.4924,-2.3544,6.9061173694,0.0,0.0,0.0,132.84
2019-10-04 05:30:00,32.102,-15.198,35.5178491466,6.482,-2.218,6.8509742373,25.62,-12.98,28.7204596064,130.78,39.972,0.202,39.972510404,6.482,-2.218,6.8509742373,33.49,2.42,33.5773212154,133.5,6.482,-2.218,6.8509742373,6.482,-2.218,6.8509742373,0.0,0.0,0.0,132.41
2019-10-04 06:00:00,34.1398,-15.2672,37.3980392518,6.4998000000000005,-2.1072,6.8328392254,27.64,-13.16,30.6129907066,130.49,42.4898,0.042800000000000005,42.4898215562,6.4998000000000005,-2.1072,6.8328392254,35.99,2.15,36.0541620344,133.14,6.4998000000000005,-2.1072,6.8328392254,6.4998000000000005,-2.1072,6.8328392254,0.0,0.0,0.0,132.08
2019-10-04 06:30:00,38.8896,10.9978,40.4147571192,6.4696,-2.3022,6.8670116499,32.42,13.3,35.0420661491,132.49,46.3396,-8.6022,47.1312674665,6.4696,-2.3022,6.8670116499,39.87,-6.3,40.3646739117,132.44,6.4696,-2.3022,6.8670116499,6.4696,-2.3022,6.8670116499,0.0,0.0,0.0,132.46
2019-10-04 07:00:00,43.7366,17.8312,47.2317887974,6.4466,-2.5288,6.9248451968,37.29,20.36,42.4861589226,133.47,51.9766,-8.9588,52.7430284019,6.4466,-2.5288,6.9248451968,45.53,-6.43,45.9817985729,133.1,6.4466,-2.5288,6.9248451968,6.4466,-2.5288,6.9248451968,0.0,0.0,0.0,133.05
2019-10-04 07:30:00,46.2944,-6.2126,46.709398092,6.6144,-2.1726,6.9620742685,39.68,-4.04,39.8851350756,131.66,57.2044,3.0674,57.2865806461,6.6144,-2.1726,6.9620742685,50.59,5.24,50.8606498189,134.27,6.6144,-2.1726,6.9620742685,6.6144,-2.1726,6.9620742685,0.0,0.0,0.0,132.65
2019-10-04 08:00:00,50.0892,-10.556000000000001,51.1894236404,6.6292,-2.196,6.9834596469,43.46,-8.36,44.2567644547,130.3,62.2392,6.754,62.6045887507,6.6292,-2.196,6.9834596469,55.61,8.95,56.3256122914,133.49,6.6292,-2.196,6.9834596469,6.6292,-2.196,6.9834596469,0.0,0.0,0.0,131.5
2019-10-04 08:30:00,50.3694,-10.3442,51.4206080283,7.6794,-1.8442,7.8977375241,42.69,-8.5,43.527992143,130.39,62.1794,6.9758,62.5694779425,7.6794,-1.8442,7.8977375241,54.5,8.82,55.2090789635,133.44,7.6794,-1.8442,7.8977375241,7.6794,-1.8442,7.8977375241,0.0,0.0,0.0,131.61
2019-10-04 09:00:00,48.312,-10.1652,49.3698352746,8.902,-1.1352,8.9740895382,39.41,-9.03,40.4312873898,130.87,58.962,7.0648,59.3837422452,8.902,-1.1352,8.9740895382,50.06,8.2,50.7271485499,133.73,8.902,-1.1352,8.9740895382,8.902,-1.1352,8.9740895382,0.0,0.0,0.0,132.18
2019-10-04 09:30:00,48.778,-9.8374,49.7601017157,9.568,-1.1574,9.6377486354,39.21,-8.68,40.1592641865,131.15,59.188,7.5926,59.6729999142,9.568,-1.1574,9.6377486354,49.62,8.75,50.3855822632,134.12,9.568,-1.1574,9.6377486354,9.568,-1.1574,9.6377486354,0.0,0.0,0.0,132.52
2019-10-04 10:00:00,50.357,-9.2204,51.194171789,9.637,-1.4904,9.751567113,40.72,-7.73,41.4472110039,131.47,60.957,8.5496,61.5536474074,9.637,-1.4904,9.751567113,51.32,10.04,52.2928675825,134.5,9.637,-1.4904,9.751567113,9.637,-1.4904,9.751567113,0.0,0.0,0.0,132.82
2019-10-04 10:30:00,50.6376,-9.0214,51.4349316294,10.7476,-1.5914000000000001,10.864780702800001,39.89,-7.43,40.576064373,131.53,60.7876,8.8386,61.4268114403,10.7476,-1.5914000000000001,10.864780702800001,50.04,10.43,51.1154233084,134.6,10.7476,-1.5914000000000001,10.864780702800001,10.7476,-1.5914000000000001,10.864780702800001,0.0,0.0,0.0,132.88
2019-10-04 11:00:00,49.7202,-9.2034,50.5648183978,8.1902,-1.0534,8.2576647789,41.53,-8.15,42.3221384148,131.47,60.9002,8.3766,61.4735860968,8.1902,-1.0534,8.2576647789,52.71,9.43,53.5468859972,134.47,8.1902,-1.0534,8.2576647789,8.1902,-1.0534,8.2576647789,0.0,0.0,0.0,132.88
2019-10-04 11:30:00,50.5584,-9.0478,51.361605265,8.0884,-1.0578,8.1572762243,42.47,-7.99,43.215055247,131.47,61.9984,8.5322,62.5827455406,8.0884,-1.0578,8.1572762243,53.91,9.59,54.7563347933,134.64,8.0884,-1.0578,8.1572762243,8.0884,-1.0578,8.1572762243,0.0,0.0,0.0,132.88
2019-10-04 12:00:00,50.4626,-8.9144,51.2439316029,8.3126,-1.2244,8.4022898141,42.15,-7.69,42.8457535819,132.01,61.8426,8.8156,62.4677675135,8.3126,-1.2244,8.4022898141,53.53,10.04,54.4634051451,135.0,8.3126,-1.2244,8.4022898141,8.3126,-1.2244,8.4022898141,0.0,0.0,0.0,133.41
2019-10-04 12:30:00,50.2584,-9.3226,51.1157279252,8.5084,-1.2226,8.5957909072,41.75,-8.1,42.5284904505,132.25,61.5884,7.9974,62.1054701401,8.5084,-1.2226,8.5957909072,53.08,9.22,53.8748067282,135.24,8.5084,-1.2226,8.5957909072,8.5084,-1.2226,8.5957909072,0.0,0.0,0.0,133.71
2019-10-04 13:00:00,49.7384,-9.2316,50.5878530195,10.5784,-1.2416,10.6510148399,39.16,-7.99,39.9668074782,132.46,60.3784,8.1584,60.9270931288,10.5784,-1.2416,10.6510148399,49.8,9.4,50.6793843688,134.21,10.5784,-1.2416,10.6510148399,10.5784,-1.2416,10.6510148399,0.0,0.0,0.0,133.93
2019-10-04 13:30:00,49.7648,-9.4096,50.6465782773,12.8048,-0.9796,12.8422162885,36.96,-8.43,37.9091875408,132.9,59.3648,7.8104,59.8763878937,12.8048,-0.9796,12.8422162885,46.56,8.79,47.3824619453,132.99,12.8048,-0.9796,12.8422162885,12.8048,-0.9796,12.8422162885,0.0,0.0,0.0,134.43
2019-10-04 14:00:00,49.605,-1.0222,49.6155310144,11.995,-0.32220000000000004,11.9993265578,37.61,-0.7000000000000001,37.6165136609,132.15,55.865,-22.6122,60.2678173973,11.995,-0.32220000000000004,11.9993265578,43.87,-22.29,49.2079363518,132.65,11.995,-0.32220000000000004,11.9993265578,11.995,-0.32220000000000004,11.9993265578,0.0,0.0,0.0,132.52
2019-10-04 14:30:00,49.5734,1.9946000000000002,49.6135104253,9.2534,-0.4554,9.2645993286,40.32,2.45,40.3943671816,130.49,56.0034,-29.1154,63.1196271275,9.2534,-0.4554,9.2645993286,46.75,-28.66,54.8357374346,131.15,9.2534,-0.4554,9.2645993286,9.2534,-0.4554,9.2645993286,0.0,0.0,0.0,130.5
2019-10-04 15:00:00,48.62,1.8878,48.6566356095,8.27,-0.8522000000000001,8.3137924463,40.35,2.74,40.4429239794,130.64,55.26,-29.2822,62.5389065849,8.27,-0.8522000000000001,8.3137924463,46.99,-28.43,54.9210797418,131.4,8.27,-0.8522000000000001,8.3137924463,8.27,-0.8522000000000001,8.3137924463,0.0,0.0,0.0,130.63
2019-10-04 15:30:00,48.6816,-4.1858,48.8612228684,7.8316,-1.1558,7.916427995,40.85,-3.03,40.9622191782,130.79,57.6416,-11.1458,58.7093085311,7.8316,-1.1558,7.916427995,49.81,-9.99,50.8019310657,131.12,7.8316,-1.1558,7.916427995,7.8316,-1.1558,7.916427995,0.0,0.0,0.0,131.52
2019-10-04 16:00:00,47.8498,-10.0596,48.8957964676,7.9798,-0.7696000000000001,8.0168255688,39.87,-9.29,40.9380141189,131.21,58.7898,6.9204,59.1957136979,7.9798,-0.7696000000000001,8.0168255688,50.81,7.69,51.3886388222,131.09,7.9798,-0.7696000000000001,8.0168255688,7.9798,-0.7696000000000001,8.0168255688,0.0,0.0,0.0,132.66
2019-10-04 16:30:00,46.7022,-10.9512,47.9689927587,7.5722000000000005,-1.1012,7.6518529965,39.13,-9.85,40.3507050744,132.23,57.8022,5.9188,58.1044449098,7.5722000000000005,-1.1012,7.6518529965,50.23,7.02,50.7181752432,132.07,7.5722000000000005,-1.1012,7.6518529965,7.5722000000000005,-1.1012,7.6518529965,0.0,0.0,0.0,133.75
2019-10-04 17:00:00,47.237,-10.624,48.4169757936,7.087,-0.874,7.1406893925,40.15,-9.75,41.3168851682,131.81,58.757,6.036,59.0662199993,7.087,-0.874,7.1406893925,51.67,6.91,52.1300009591,131.8,7.087,-0.874,7.1406893925,7.087,-0.874,7.1406893925,0.0,0.0,0.0,133.32
2019-10-04 17:30:00,48.3706,-10.9168,49.5872107161,6.8806,-0.8468,6.9325122863,41.49,-10.07,42.6945546879,131.86,60.3106,5.7832,60.5872418468,6.8806,-0.8468,6.9325122863,53.43,6.63,53.8397789743,131.77,6.8806,-0.8468,6.9325122863,6.8806,-0.8468,6.9325122863,0.0,0.0,0.0,133.36
2019-10-04 18:00:00,48.763,-10.538,49.8886721912,6.733,-0.618,6.7613026112,42.03,-9.92,43.1848040403,131.14,60.853,5.962,61.1443623975,6.733,-0.618,6.7613026112,54.12,6.58,54.5185362973,131.18,6.733,-0.618,6.7613026112,6.733,-0.618,6.7613026112,0.0,0.0,0.0,132.6
2019-10-04 18:30:00,48.5256,-10.8362,49.7207912829,6.5856,-0.7262000000000001,6.6255183797,41.94,-10.11,43.1413455979,130.92,60.6656,5.5638000000000005,60.9202010322,6.5856,-0.7262000000000001,6.6255183797,54.08,6.29,54.4445635486,132.37,6.5856,-0.7262000000000001,6.6255183797,6.5856,-0.7262000000000001,6.6255183797,0.0,0.0,0.0,132.36
2019-10-04 19:00:00,49.5676,-10.3028,50.6270150967,9.4376,-0.0028,9.4376004154,40.13,-10.3,41.4307482433,130.28,60.6876,5.6972000000000005,60.9544328298,9.4376,-0.0028,9.4376004154,51.25,5.7,51.5660013963,132.17,9.4376,-0.0028,9.4376004154,9.4376,-0.0028,9.4376004154,0.0,0.0,0.0,131.76
2019-10-04 19:30:00,50.0026,-23.7794,55.3689432003,10.1626,-0.8694000000000001,10.1997203452,39.84,-22.91,45.9575206033,131.11,61.7726,-9.2694,62.464196842,10.1626,-0.8694000000000001,10.1997203452,51.61,-8.4,52.2891202833,131.79,10.1626,-0.8694000000000001,10.1997203452,10.1626,-0.8694000000000001,10.1997203452,0.0,0.0,0.0,132.8
2019-10-04 20:00:00,48.941,-24.6622,54.8037005123,10.931000000000001,-1.0722,10.9834591018,38.01,-23.59,44.7353126735,131.84,60.391,-10.1522,61.2383870284,10.931000000000001,-1.0722,10.9834591018,49.46,-9.08,50.2865588403,132.48,10.931000000000001,-1.0722,10.9834591018,10.931000000000001,-1.0722,10.9834591018,0.0,0.0,0.0,133.57
2019-10-04 20:30:00,46.714,-25.479,53.2106872442,8.244,-1.159,8.3250715913,38.47,-24.32,45.5126718618,130.99,58.784,-11.609,59.9193419273,8.244,-1.159,8.3250715913,50.54,-10.45,51.6090505629,131.16,8.244,-1.159,8.3250715913,8.244,-1.159,8.3250715913,0.0,0.0,0.0,132.76
2019-10-04 21:00:00,44.2274,-26.2428,51.4271082465,6.5274,-1.4727999999999999,6.691493899,37.7,-24.77,45.1092329795,131.31,56.0174,-12.4128,57.376185884,6.5274,-1.4727999999999999,6.691493899,49.49,-10.94,50.684748199,131.45,6.5274,-1.4727999999999999,6.691493899,6.5274,-1.4727999999999999,6.691493899,0.0,0.0,0.0,133.11
2019-10-04 21:30:00,42.3398,-26.9652,50.197417016,6.4898,-1.8452000000000002,6.7470191255,35.85,-25.12,43.7748432322,131.63,53.6398,-13.1952,55.2389486421,6.4898,-1.8452000000000002,6.7470191255,47.15,-11.35,48.4968555682,131.82,6.4898,-1.8452000000000002,6.7470191255,6.4898,-1.8452000000000002,6.7470191255,0.0,0.0,0.0,133.48
2019-10-04 22:00:00,40.7918,-27.645,49.2769415877,6.4218,-2.065,6.745646021,34.37,-25.58,42.844291335,131.76,51.6918,-13.975,53.5475752228,6.4218,-2.065,6.745646021,45.27,-11.91,46.8104795959,131.93,6.4218,-2.065,6.745646021,6.4218,-2.065,6.745646021,0.0,0.0,0.0,133.66
2019-10-04 22:30:00,38.3584,-26.7868,46.7856762781,6.4084,-1.5268000000000002,6.5877696377,31.95,-25.26,40.7292290622,131.41,48.5784,-13.3068,50.3679647474,6.4084,-1.5268000000000002,6.5877696377,42.17,-11.78,43.7844413005,131.78,6.4084,-1.5268000000000002,6.5877696377,6.4084,-1.5268000000000002,6.5877696377,0.0,0.0,0.0,133.31
2019-10-04 23:00:00,36.5408,-27.3636,45.6508123652,6.4108,-1.5236,6.5893636719,30.13,-25.84,39.6928520013,131.86,46.2508,-13.9136,48.2982894687,6.4108,-1.5236,6.5893636719,39.84,-12.39,41.7221487941,132.23,6.4108,-1.5236,6.5893636719,6.4108,-1.5236,6.5893636719,0.0,0.0,0.0,133.81
2019-10-04 23:30:00,34.7452,-25.2476,42.949624315,6.3852,-1.4576,6.5494562217,28.36,-23.79,37.0169380149,132.35,43.5552,-15.8976,46.3658185822,6.3852,-1.4576,6.5494562217,37.17,-14.44,39.8763401029,133.02,6.3852,-1.4576,6.5494562217,6.3852,-1.4576,6.5494562217,0.0,0.0,0.0,134.16
2019-10-05 00:00:00,35.3932,-6.0838,35.9122712827,6.3732,-1.4138,6.5281320973,29.02,-4.67,29.3933546912,130.97,41.6732,-21.9238,47.0883064537,6.3732,-1.4138,6.5281320973,35.3,-20.51,40.8258508791,133.82,6.3732,-1.4138,6.5281320973,6.3732,-1.4138,6.5281320973,0.0,0.0,0.0,131.57
2019-10-05 00:30:00,34.0108,-6.4896,34.6244050462,6.3808,-0.8196,6.4332225828,27.63,-5.67,28.2057760042,130.52,39.9008,-22.5696,45.8416915569,6.3808,-0.8196,6.4332225828,33.52,-21.75,39.9581393461,133.39,6.3808,-0.8196,6.4332225828,6.3808,-0.8196,6.4332225828,0.0,0.0,0.0,131.21
2019-10-05 01:00:00,32.1382,-6.7526,32.8399376674,6.3682,-1.0526,6.4546059523,25.77,-5.7,26.3928569882,130.76,37.6482,-22.9326,44.0827756159,6.3682,-1.0526,6.4546059523,31.28,-21.88,38.1729328189,133.6,6.3682,-1.0526,6.4546059523,6.3682,-1.0526,6.4546059523,0.0,0.0,0.0,131.45
2019-10-05 01:30:00,32.9668,-6.6746,33.6356981108,6.3868,-1.5946,6.5828537429,26.58,-5.08,27.0610938434,130.45,38.5768,-22.6246,44.7218293834,6.3868,-1.5946,6.5828537429,32.19,-21.03,38.4507087061,133.44,6.3868,-1.5946,6.5828537429,6.3868,-1.5946,6.5828537429,0.0,0.0,0.0,131.12
2019-10-05 02:00:00,32.5976,-6.7442,33.2879521659,6.4176,-1.6341999999999999,6.6224013318,26.18,-5.11,26.6740416885,130.99,38.1176,-22.8342,44.4336822624,6.4176,-1.6341999999999999,6.6224013318,31.7,-21.2,38.1356788323,133.92,6.4176,-1.6341999999999999,6.6224013318,6.4176,-1.6341999999999999,6.6224013318,0.0,0.0,0.0,131.65
2019-10-05 02:30:00,32.8376,-7.1512,33.6072556928,6.4676,-1.7912,6.711054105,26.37,-5.36,26.909227042,131.02,38.3876,-23.2812,44.8956802733,6.4676,-1.7912,6.711054105,31.92,-21.49,38.4799493243,133.98,6.4676,-1.7912,6.711054105,6.4676,-1.7912,6.711054105,0.0,0.0,0.0,131.69
2019-10-05 03:00:00,32.2856,-7.041,33.0444495848,6.4156,-1.871,6.6828560032,25.87,-5.17,26.3815427904,131.09,37.7256,-23.171,44.2731988494,6.4156,-1.871,6.6828560032,31.31,-21.3,37.868273,134.11,6.4156,-1.871,6.6828560032,6.4156,-1.871,6.6828560032,0.0,0.0,0.0,131.76
2019-10-05 03:30:00,30.966,-6.9394,31.7340263496,6.406,-1.8994,6.6816582044,24.56,-5.04,25.0718008926,131.31,36.126,-23.1294,42.8958858209,6.406,-1.8994,6.6816582044,29.72,-21.23,36.5238456354,134.27,6.406,-1.8994,6.6816582044,6.406,-1.8994,6.6816582044,0.0,0.0,0.0,131.97
2019-10-05 04:00:00,30.9766,-6.9374,31.7439327482,6.3966,-1.9774,6.6952671582,24.58,-4.96,25.0754461575,131.1,36.1566,-23.0774,42.8936605377,6.3966,-1.9774,6.6952671582,29.76,-21.1,36.4810580987,134.13,6.3966,-1.9774,6.6952671582,6.3966,-1.9774,6.6952671582,0.0,0.0,0.0,131.76
2019-10-05 04:30:00,30.2356,-7.6388,31.1856180442,6.4056,-1.9088,6.6839530818,23.83,-5.73,24.5092186738,131.18,35.3256,-23.9088,42.655934321,6.4056,-1.9088,6.6839530818,28.92,-22.0,36.3368463133,133.98,6.4056,-1.9088,6.6839530818,6.4056,-1.9088,6.6839530818,0.0,0.0,0.0,131.84
2019-10-05 05:00:00,30.9304,-7.9504,31.9358498293,6.4004,-2.1204,6.7424933311,24.53,-5.83,25.2132861801,131.44,36.1404,-24.3004,43.5504070282,6.4004,-2.1204,6.7424933311,29.74,-22.18,37.1001347706,134.26,6.4004,-2.1204,6.7424933311,6.4004,-2.1204,6.7424933311,0.0,0.0,0.0,132.09
2019-10-05 05:30:00,30.3516,-8.5142,31.5231855021,6.3816,-1.5042,6.5564804735,23.97,-7.01,24.9740064867,132.22,35.5116,-25.2242,43.5583975853,6.3816,-1.5042,6.5564804735,29.13,-23.72,37.5658794653,135.06,6.3816,-1.5042,6.5564804735,6.3816,-1.5042,6.5564804735,0.0,0.0,0.0,132.92
2019-10-05 06:00:00,31.5368,-8.8076,32.743603528,6.3868,-1.2176,6.501827743,25.15,-7.59,26.270336884,132.22,36.9168,-25.8676,45.0775204731,6.3868,-1.2176,6.501827743,30.53,-24.65,39.2390545248,135.06,6.3868,-1.2176,6.501827743,6.3868,-1.2176,6.501827743,0.0,0.0,0.0,132.92
2019-10-05 06:30:00,32.839,-8.336,33.8805079212,6.409,-1.106,6.5037310061,26.43,-7.23,27.4010547242,132.07,38.509,-25.466,46.1677402198,6.409,-1.106,6.5037310061,32.1,-24.36,40.2966450216,134.79,6.409,-1.106,6.5037310061,6.409,-1.106,6.5037310061,0.0,0.0,0.0,132.78
2019-10-05 07:00:00,35.9542,-7.9384,36.8201397635,6.3942,-0.8984000000000001,6.4570052037,29.56,-7.04,30.3867602748,131.68,42.2642,-24.8084,49.0073393708,6.3942,-0.8984000000000001,6.4570052037,35.87,-23.91,43.1085258389,134.45,6.3942,-0.8984000000000001,6.4570052037,6.3942,-0.8984000000000001,6.4570052037,0.0,0.0,0.0,132.4
2019-10-05 07:30:00,40.1458,-8.0518,40.9452896055,6.3658,-1.1718,6.4727524964,33.78,-6.88,34.4735086697,131.98,47.3458,-24.8418,53.467184374,6.3658,-1.1718,6.4727524964,40.98,-23.67,47.3247218692,134.71,6.3658,-1.1718,6.4727524964,6.3658,-1.1718,6.4727524964,0.0,0.0,0.0,132.67
2019-10-05 08:00:00,43.1578,-7.567,43.8161521569,6.4378,-1.5670000000000002,6.6257646985,36.72,-6.0,37.2069670895,131.72,51.0178,-24.007,56.3839690501,6.4378,-1.5670000000000002,6.6257646985,44.58,-22.44,49.9092175855,134.51,6.4378,-1.5670000000000002,6.6257646985,6.4378,-1.5670000000000002,6.6257646985,0.0,0.0,0.0,132.37
2019-10-05 08:30:00,47.6886,-6.8424,48.1769759088,6.6586,-1.7724000000000002,6.890453956,41.03,-5.07,41.3420584877,130.85,56.3986,-22.4224,60.6923891746,6.6586,-1.7724000000000002,6.890453956,49.74,-20.65,53.8561983434,133.73,6.6586,-1.7724000000000002,6.890453956,6.6586,-1.7724000000000002,6.890453956,0.0,0.0,0.0,131.42
2019-10-05 09:00:00,51.1776,-6.1156,51.5417045228,6.8776,-2.3456,7.2665824924999995,44.3,-3.77,44.4601270803,130.98,60.5376,-21.3356,64.1872950133,6.8776,-2.3456,7.2665824924999995,53.66,-18.99,56.9211357933,133.93,6.8776,-2.3456,7.2665824924999995,6.8776,-2.3456,7.2665824924999995,0.0,0.0,0.0,131.46
2019-10-05 09:30:00,53.2608,-5.349,53.5287270318,7.4008,-1.949,7.6531327991,45.86,-3.4,45.9858630451,130.63,62.7808,-20.379,66.0055489307,7.4008,-1.949,7.6531327991,55.38,-18.43,58.3661657127,133.69,7.4008,-1.949,7.6531327991,7.4008,-1.949,7.6531327991,0.0,0.0,0.0,131.11
2019-10-05 10:00:00,54.3134,-4.9756,54.54082888,8.2934,-2.1556,8.5689611342,46.02,-2.8200000000000003,46.1063206079,130.79,63.5834,-19.8356,66.6055536943,8.2934,-2.1556,8.5689611342,55.29,-17.68,58.047967234,133.87,8.2934,-2.1556,8.5689611342,8.2934,-2.1556,8.5689611342,0.0,0.0,0.0,131.27
2019-10-05 10:30:00,55.5564,-4.2282,55.7170643179,9.5964,-2.2482,9.8562313386,45.96,-1.98,46.0026303596,130.15,64.2864,-18.9582,67.0235374492,9.5964,-2.2482,9.8562313386,54.69,-16.71,57.1858391562,133.37,9.5964,-2.2482,9.8562313386,9.5964,-2.2482,9.8562313386,0.0,0.0,0.0,130.62
2019-10-05 11:00:00,55.3542,-4.2666,55.5183873433,9.3242,-2.3366,9.6125129493,46.03,-1.9300000000000002,46.0704438876,130.36,64.4242,-18.9366,67.1496266944,9.3242,-2.3366,9.6125129493,55.1,-16.6,57.5462422752,133.5,9.3242,-2.3366,9.6125129493,9.3242,-2.3366,9.6125129493,0.0,0.0,0.0,130.83
2019-10-05 11:30:00,56.0204,-3.7098,56.1431013767,8.9704,-2.3298,9.2680118796,47.05,-1.38,47.0702336939,130.25,65.1004,-18.3398,67.6343872908,8.9704,-2.3298,9.2680118796,56.13,-16.01,58.3686302735,133.47,8.9704,-2.3298,9.2680118796,8.9704,-2.3298,9.2680118796,0.0,0.0,0.0,130.69
2019-10-05 12:00:00,55.5456,-3.8992,55.6822901828,9.5656,-2.5292,9.8943193803,45.98,-1.37,46.000405433,130.83,64.2756,-18.6092,66.9152828583,9.5656,-2.5292,9.8943193803,54.71,-16.08,57.0241220888,133.89,9.5656,-2.5292,9.8943193803,9.5656,-2.5292,9.8943193803,0.0,0.0,0.0,131.28
2019-10-05 12:30:00,54.9706,-3.9657999999999998,55.1134687168,9.7506,-2.0958,9.9732932374,45.22,-1.87,45.2586488972,130.68,63.6506,-18.6958,66.3395192777,9.7506,-2.0958,9.9732932374,53.9,-16.6,56.398315577700004,133.81,9.7506,-2.0958,9.9732932374,9.7506,-2.0958,9.9732932374,0.0,0.0,0.0,131.14
2019-10-05 13:00:00,54.159,-3.8324,54.2944248589,11.769,-2.6324,12.0598047563,42.39,-1.2,42.4069817365,130.68,61.479,-18.5524,64.2172795029,11.769,-2.6324,12.0598047563,49.71,-15.92,52.1970353564,133.86,11.769,-2.6324,12.0598047563,11.769,-2.6324,12.0598047563,0.0,0.0,0.0,131.14
2019-10-05 13:30:00,52.995400000000004,-4.0486,53.1498220422,11.5154,-2.6286,11.8116034102,41.48,-1.42,41.5042985726,131.1,60.3954,-18.8486,63.268270587399996,11.5154,-2.6286,11.8116034102,48.88,-16.22,51.500900963,134.32,11.5154,-2.6286,11.8116034102,11.5154,-2.6286,11.8116034102,0.0,0.0,0.0,131.57
2019-10-05 14:00:00,52.3042,-4.5892,52.5051435031,9.8642,-2.3792,10.1470702314,42.44,-2.21,42.4975022795,131.72,60.2542,-19.6292,63.3709248022,9.8642,-2.3792,10.1470702314,50.39,-17.25,53.2608167418,134.85,9.8642,-2.3792,10.1470702314,9.8642,-2.3792,10.1470702314,0.0,0.0,0.0,132.19
2019-10-05 14:30:00,52.3794,-4.1458,52.5432127111,6.8894,-1.9158,7.1508126811,45.49,-2.23,45.5446264668,131.36,60.8194,-19.2458,63.7918508432,6.8894,-1.9158,7.1508126811,53.93,-17.33,56.6460395791,134.56,6.8894,-1.9158,7.1508126811,6.8894,-1.9158,7.1508126811,0.0,0.0,0.0,131.84
2019-10-05 15:00:00,51.8218,-4.4378,52.0114701203,5.3118,-1.7378,5.588843179,46.51,-2.7,46.5883043263,131.45,61.0018,-19.6578,64.0909408893,5.3118,-1.7378,5.588843179,55.69,-17.92,58.5021580799,134.56,5.3118,-1.7378,5.588843179,5.3118,-1.7378,5.588843179,0.0,0.0,0.0,131.93
2019-10-05 15:30:00,52.7632,-4.328,52.9404085575,4.1832,-1.9380000000000002,4.6103151996000005,48.58,-2.39,48.6387551239,130.79,62.7232,-19.238,65.6071677657,4.1832,-1.9380000000000002,4.6103151996000005,58.54,-17.3,61.0427849954,133.92,4.1832,-1.9380000000000002,4.6103151996000005,4.1832,-1.9380000000000002,4.6103151996000005,0.0,0.0,0.0,131.24
2019-10-05 16:00:00,51.9426,-4.9276,52.1758079623,3.8826,-2.1776,4.4515755099,48.06,-2.75,48.1386133992,130.9,61.9926,-19.9076,65.1106365544,3.8826,-2.1776,4.4515755099,58.11,-17.73,60.7546294532,133.97,3.8826,-2.1776,4.4515755099,3.8826,-2.1776,4.4515755099,0.0,0.0,0.0,131.35
2019-10-05 16:30:00,52.1234,-5.3324,52.3954513037,3.9034,-2.2524,4.5066436868,48.22,-3.08,48.3182656974,130.86,62.2834,-20.3124,65.5119493628,3.9034,-2.2524,4.5066436868,58.38,-18.06,61.1096391742,133.97,3.9034,-2.2524,4.5066436868,3.9034,-2.2524,4.5066436868,0.0,0.0,0.0,131.3
2019-10-05 17:00:00,53.874,-8.852,54.5963898074,3.434,-2.052,4.0003824817,50.44,-6.8,50.8963024197,130.33,66.524,-4.992,66.711038367,3.434,-2.052,4.0003824817,63.09,-2.94,63.1584649908,133.09,3.434,-2.052,4.0003824817,3.434,-2.052,4.0003824817,0.0,0.0,0.0,131.27
2019-10-05 17:30:00,54.2392,-15.6984,56.4653042071,3.1292,-2.0984,3.7676484974,51.11,-13.6,52.8884874051,130.46,69.9792,17.0816,72.0338079738,3.1292,-2.0984,3.7676484974,66.85,19.18,69.5470696723,132.39,3.1292,-2.0984,3.7676484974,3.1292,-2.0984,3.7676484974,0.0,0.0,0.0,132.22
2019-10-05 18:00:00,56.2522,-15.6922,58.399958439,3.2721999999999998,-2.3122,4.0066896161,52.98,-13.38,54.6434332743,130.08,72.5622,17.0478,74.5379121902,3.2721999999999998,-2.3122,4.0066896161,69.29,19.36,71.9438232234,131.99,3.2721999999999998,-2.3122,4.0066896161,3.2721999999999998,-2.3122,4.0066896161,0.0,0.0,0.0,131.81
2019-10-05 18:30:00,56.209,-16.019,58.4470704313,3.249,-2.399,4.0387129138,52.96,-13.62,54.6833246978,130.08,72.709,16.801,74.6248770987,3.249,-2.399,4.0387129138,69.46,19.2,72.0647736415,131.85,3.249,-2.399,4.0387129138,3.249,-2.399,4.0387129138,0.0,0.0,0.0,131.76
2019-10-05 19:00:00,56.7862,-15.701,58.9168389464,5.7262,-1.5510000000000002,5.9325346556,51.06,-14.15,52.9843948725,129.78,72.2462,16.569,74.1218265792,5.7262,-1.5510000000000002,5.9325346556,66.52,18.12,68.943779995,131.68,5.7262,-1.5510000000000002,5.9325346556,5.7262,-1.5510000000000002,5.9325346556,0.0,0.0,0.0,131.52
2019-10-05 19:30:00,56.7798,-15.954,58.9786046295,4.4398,-2.214,4.9612115496,52.34,-13.74,54.1134290172,130.3,72.7798,16.756,74.6837520753,4.4398,-2.214,4.9612115496,68.34,18.97,70.9240192037,132.07,4.4398,-2.214,4.9612115496,4.4398,-2.214,4.9612115496,0.0,0.0,0.0,132.02
2019-10-05 20:00:00,54.5688,-16.3792,56.9739600702,3.2188,-2.3992,4.0145776963,51.35,-13.98,53.219008822,130.14,70.6288,16.3108,72.4877202434,3.2188,-2.3992,4.0145776963,67.41,18.71,69.9583604725,131.87,3.2188,-2.3992,4.0145776963,3.2188,-2.3992,4.0145776963,0.0,0.0,0.0,131.87
2019-10-05 20:30:00,52.5272,-16.9844,55.2048601411,3.2272,-2.4744,4.0666294643,49.3,-14.51,51.3909534841,130.68,68.0172,15.7856,69.824957309,3.2272,-2.4744,4.0666294643,64.79,18.26,67.3139784889,132.37,3.2272,-2.4744,4.0666294643,3.2272,-2.4744,4.0666294643,0.0,0.0,0.0,132.47
2019-10-05 21:00:00,50.34,-17.716,53.3663963183,3.32,-1.9060000000000001,3.8282157724,47.02,-15.81,49.6068190877,131.25,65.29,14.844,66.9561680206,3.32,-1.9060000000000001,3.8282157724,61.97,16.75,64.1937956504,132.85,3.32,-1.9060000000000001,3.8282157724,3.32,-1.9060000000000001,3.8282157724,0.0,0.0,0.0,133.12
2019-10-05 21:30:00,48.8636,-17.9338,52.0506732656,3.1636,-2.2638,3.8901356531999998,45.7,-15.67,48.3118919108,131.38,63.4036,14.2962,64.995367738,3.1636,-2.2638,3.8901356531999998,60.24,16.56,62.4747244892,133.03,3.1636,-2.2638,3.8901356531999998,3.1636,-2.2638,3.8901356531999998,0.0,0.0,0.0,133.28
2019-10-05 22:00:00,45.7618,-18.858,49.4951159534,3.1218,-2.418,3.9487161509,42.64,-16.44,45.6994879621,131.5,59.6418,13.302,61.1071805211,3.1218,-2.418,3.9487161509,56.52,15.72,58.665396956,132.9,3.1218,-2.418,3.9487161509,3.1218,-2.418,3.9487161509,0.0,0.0,0.0,133.4
2019-10-05 22:30:00,43.3608,-18.6732,47.210670138,3.2008,-2.0732,3.8135651142,40.16,-16.6,43.4555589079,130.7,56.5708,12.9168,58.0267105295,3.2008,-2.0732,3.8135651142,53.37,14.99,55.4351603227,132.17,3.2008,-2.0732,3.8135651142,3.2008,-2.0732,3.8135651142,0.0,0.0,0.0,132.58
2019-10-05 23:00:00,41.0158,-19.2548,45.3105194484,3.2658,-2.4148,4.0616140486,37.75,-16.84,41.3357968352,131.2,53.6058,12.4952,55.04281803,3.2658,-2.4148,4.0616140486,50.34,14.91,52.5016542597,132.62,3.2658,-2.4148,4.0616140486,3.2658,-2.4148,4.0616140486,0.0,0.0,0.0,133.13
2019-10-05 23:30:00,38.6186,-19.9084,43.4481375495,3.3186,-2.1784,3.9697018175,35.3,-17.73,39.502441696700004,130.49,50.5286,11.1416,51.7423875417,3.3186,-2.1784,3.9697018175,47.21,13.32,49.0530987808,131.8,3.3186,-2.1784,3.9697018175,3.3186,-2.1784,3.9697018175,0.0,0.0,0.0,132.42
2019-10-06 00:00:00,36.193,-20.321,41.5075449768,3.233,-2.351,3.9974354279,32.96,-17.97,37.5404115587,131.41,47.483,11.049,48.7515711542,3.233,-2.351,3.9974354279,44.25,13.4,46.2344298116,132.64,3.233,-2.351,3.9974354279,3.233,-2.351,3.9974354279,0.0,0.0,0.0,133.37
2019-10-06 00:30:00,34.3338,-20.4428,39.9589526174,3.1538,-2.0928,3.7850054531,31.18,-18.35,36.1789289504,131.1,45.1938,10.7072,46.4448456804,3.1538,-2.0928,3.7850054531,42.04,12.8,43.9454388987,132.29,3.1538,-2.0928,3.7850054531,3.1538,-2.0928,3.7850054531,0.0,0.0,0.0,133.07
2019-10-06 01:00:00,33.2732,-20.2418,38.9465827189,3.0832,-1.9118,3.6278232427,30.19,-18.33,35.3189042865,131.39,43.7832,11.0782,45.1629839302,3.0832,-1.9118,3.6278232427,40.7,12.99,42.7227117585,132.64,3.0832,-1.9118,3.6278232427,3.0832,-1.9118,3.6278232427,0.0,0.0,0.0,133.36
2019-10-06 01:30:00,33.7732,-20.22,39.3634022696,3.0732,-2.09,3.7165384755,30.7,-18.13,35.653708082,131.39,44.3232,11.1,45.691969297,3.0732,-2.09,3.7165384755,41.25,13.19,43.3074889598,132.69,3.0732,-2.09,3.7165384755,3.0732,-2.09,3.7165384755,0.0,0.0,0.0,133.36
2019-10-06 02:00:00,33.9244,-20.4394,39.6059842413,3.1344,-2.1294,3.7893017457,30.79,-18.31,35.8229004967,131.6,44.4244,10.9006,45.7422167775,3.1344,-2.1294,3.7893017457,41.29,13.03,43.2971708083,132.8,3.1344,-2.1294,3.7893017457,3.1344,-2.1294,3.7893017457,0.0,0.0,0.0,133.58
2019-10-06 02:30:00,32.6234,-20.4284,38.4916322611,3.1934,-2.2384,3.8997741114,29.43,-18.19,34.5977022358,132.22,42.8034,11.2616,44.260080051,3.1934,-2.2384,3.8997741114,39.61,13.5,41.8473667033,133.5,3.1934,-2.2384,3.8997741114,3.1934,-2.2384,3.8997741114,0.0,0.0,0.0,134.23
2019-10-06 03:00:00,32.3984,-12.852,34.8544147356,3.1184,-2.102,3.7606944252,29.28,-10.75,31.1910387772,132.22,40.0584,-12.732,42.0330731039,3.1184,-2.102,3.7606944252,36.94,-10.63,38.4390491558,134.32,3.1184,-2.102,3.7606944252,3.1184,-2.102,3.7606944252,0.0,0.0,0.0,133.29
2019-10-06 03:30:00,31.5424,-8.843,32.7585354795,3.1024,-1.223,3.334758576,28.44,-7.62,29.4431316269,131.66,37.7324,-25.733,45.6718874009,3.1024,-1.223,3.334758576,34.63,-24.51,42.4261358127,134.09,3.1024,-1.223,3.334758576,3.1024,-1.223,3.334758576,0.0,0.0,0.0,132.26
2019-10-06 04:00:00,30.9834,-9.1106,32.2951096595,3.1634,-1.2306,3.3943299663,27.82,-7.88,28.9144738842,131.94,37.0434,-26.1106,45.3208221011,3.1634,-1.2306,3.3943299663,33.88,-24.88,42.0341385067,134.28,3.1634,-1.2306,3.3943299663,3.1634,-1.2306,3.3943299663,0.0,0.0,0.0,132.53
2019-10-06 04:30:00,31.7334,-9.0342,32.9943244392,3.1934,-1.9042,3.7180345883,28.54,-7.13,29.4171463606,131.68,37.9234,-25.7742,45.8529568643,3.1934,-1.9042,3.7180345883,34.73,-23.87,42.1420194106,134.11,3.1934,-1.9042,3.7180345883,3.1934,-1.9042,3.7180345883,0.0,0.0,0.0,132.24
2019-10-06 05:00:00,32.0306,-9.1446,33.3104044635,3.2006,-2.0346,3.792550266,28.83,-7.11,29.693787229,131.81,38.3006,-25.8646,46.2159441483,3.2006,-2.0346,3.792550266,35.1,-23.83,42.42497967,134.18,3.2006,-2.0346,3.792550266,3.2006,-2.0346,3.792550266,0.0,0.0,0.0,132.36
