Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-10-06 05:30:00,32.4152,-8.9938,33.6397626252,3.2252,-1.8638,3.7250054336,29.19,-7.13,30.0481779814,131.61,38.7352,-25.7238,46.4987054172,3.2252,-1.8638,3.7250054336,35.51,-23.86,42.7815345681,133.92,3.2252,-1.8638,3.7250054336,3.2252,-1.8638,3.7250054336,0.0,0.0,0.0,132.18
2019-10-06 06:00:00,32.687,-8.8976,33.8763524418,3.057,-1.8075999999999999,3.5514316493,29.63,-7.09,30.466456965,131.51,39.147,-25.5176,46.7293860302,3.057,-1.8075999999999999,3.5514316493,36.09,-23.71,43.1816187747,133.75,3.057,-1.8075999999999999,3.5514316493,3.057,-1.8075999999999999,3.5514316493,0.0,0.0,0.0,132.07
2019-10-06 06:30:00,32.8934,-9.2012,34.1560806446,3.0234,-1.5812,3.4119116343,29.87,-7.62,30.8266329657,131.82,39.5134,-25.4912,47.022442057,3.0234,-1.5812,3.4119116343,36.49,-23.91,43.6257744917,133.97,3.0234,-1.5812,3.4119116343,3.0234,-1.5812,3.4119116343,0.0,0.0,0.0,132.36
2019-10-06 07:00:00,34.4048,-8.6816,35.4832417008,3.1148,-1.7116,3.5540897006,31.29,-6.97,32.0569025328,131.5,41.3448,-24.7216,48.1720872871,3.1148,-1.7116,3.5540897006,38.23,-23.01,44.6205445955,133.72,3.1148,-1.7116,3.5540897006,3.1148,-1.7116,3.5540897006,0.0,0.0,0.0,132.0
2019-10-06 07:30:00,36.1414,-8.0476,37.0265399372,3.1814,-1.8776000000000002,3.6941423524,32.96,-6.17,33.5325289831,131.72,43.4614,-23.9276,49.6127335643,3.1814,-1.8776000000000002,3.6941423524,40.28,-22.05,45.9203756518,134.04,3.1814,-1.8776000000000002,3.6941423524,3.1814,-1.8776000000000002,3.6941423524,0.0,0.0,0.0,132.21
2019-10-06 08:00:00,38.1666,-7.848,38.965118498,3.3366,-1.858,3.8190396123,34.83,-5.99,35.3413214241,131.33,45.8766,-23.608,51.5945742454,3.3366,-1.858,3.8190396123,42.54,-21.75,47.7777573773,133.68,3.3366,-1.858,3.8190396123,3.3366,-1.858,3.8190396123,0.0,0.0,0.0,131.81
2019-10-06 08:30:00,40.8924,-7.1328,41.5098206886,4.1124,-1.7928000000000002,4.4861972315,36.78,-5.34,37.165629283,131.14,48.8224,-22.7128,53.8469871543,4.1124,-1.7928000000000002,4.4861972315,44.71,-20.92,49.3622375911,133.5,4.1124,-1.7928000000000002,4.4861972315,4.1124,-1.7928000000000002,4.4861972315,0.0,0.0,0.0,131.61
2019-10-06 09:00:00,44.355,-6.609,44.8446753361,5.205,-1.889,5.5371785234,39.15,-4.72,39.4334997179,130.76,52.405,-21.899,56.7965687872,5.205,-1.889,5.5371785234,47.2,-20.01,51.2663642167,133.13,5.205,-1.889,5.5371785234,5.205,-1.889,5.5371785234,0.0,0.0,0.0,131.17
2019-10-06 09:30:00,47.3062,-6.2162,47.7128672465,6.8162,-2.1762,7.1551679841,40.49,-4.04,40.6910518419,130.69,55.2262,-21.2162,59.1613075319,6.8162,-2.1762,7.1551679841,48.41,-19.04,52.0197049203,133.02,6.8162,-2.1762,7.1551679841,6.8162,-2.1762,7.1551679841,0.0,0.0,0.0,131.1
2019-10-06 10:00:00,48.8474,-5.4336,49.1486774565,7.7874,-2.4936,8.1768967047,41.06,-2.94,41.1651211586,130.4,56.4374,-20.3936,60.008991324,7.7874,-2.4936,8.1768967047,48.65,-17.9,51.83852332,132.83,7.7874,-2.4936,8.1768967047,7.7874,-2.4936,8.1768967047,0.0,0.0,0.0,130.84
2019-10-06 10:30:00,48.3026,-4.8054,48.5410448581,8.9726,-2.4054,9.2894294723,39.33,-2.4,39.4031585028,130.72,55.3426,-19.7554,58.7629067007,8.9726,-2.4054,9.2894294723,46.37,-17.35,49.5095889702,133.13,8.9726,-2.4054,9.2894294723,8.9726,-2.4054,9.2894294723,0.0,0.0,0.0,131.19
2019-10-06 11:00:00,48.907,-4.2374,49.0902251753,8.897,-2.1874000000000002,9.1619499977,40.01,-2.05,40.0624836973,130.65,56.247,-19.0974,59.4006371663,8.897,-2.1874000000000002,9.1619499977,47.35,-16.91,50.2789279918,133.13,8.897,-2.1874000000000002,9.1619499977,8.897,-2.1874000000000002,9.1619499977,0.0,0.0,0.0,131.14
2019-10-06 11:30:00,50.3782,-4.2014,50.5530888987,10.5582,-2.5214,10.8550930535,39.82,-1.6800000000000002,39.8554237212,130.4,57.1182,-18.9014,60.1643722912,10.5582,-2.5214,10.8550930535,46.56,-16.38,49.3572487078,132.83,10.5582,-2.5214,10.8550930535,10.5582,-2.5214,10.8550930535,0.0,0.0,0.0,130.87
2019-10-06 12:00:00,51.1922,-4.1424,51.359525101,10.7122,-3.3124000000000002,11.2126367372,40.48,-0.8300000000000001,40.4885082462,130.36,57.7922,-18.5624,60.700091224,10.7122,-3.3124000000000002,11.2126367372,47.08,-15.25,49.4882703274,132.95,10.7122,-3.3124000000000002,11.2126367372,10.7122,-3.3124000000000002,11.2126367372,0.0,0.0,0.0,130.8
2019-10-06 12:30:00,50.5378,-4.4444,50.7328485323,11.9278,-3.0044,12.3003590273,38.61,-1.44,38.6368438152,130.57,56.4678,-19.0144,59.5832178067,11.9278,-3.0044,12.3003590273,44.54,-16.01,47.3300295795,133.07,11.9278,-3.0044,12.3003590273,11.9278,-3.0044,12.3003590273,0.0,0.0,0.0,131.05
2019-10-06 13:00:00,50.8672,-4.3624,51.053918259,11.9472,-3.2224,12.3741443987,38.92,-1.1400000000000001,38.9366922067,130.51,56.8172,-18.8724,59.8695389794,11.9472,-3.2224,12.3741443987,44.87,-15.65,47.5209364386,133.04,11.9472,-3.2224,12.3741443987,11.9472,-3.2224,12.3741443987,0.0,0.0,0.0,130.98
2019-10-06 13:30:00,50.9408,-4.4514,51.1349202268,10.2008,-3.2314,10.7003862827,40.74,-1.22,40.7582629659,130.68,57.7008,-19.0314,60.7583451602,10.2008,-3.2314,10.7003862827,47.5,-15.8,50.0588653487,133.31,10.2008,-3.2314,10.7003862827,10.2008,-3.2314,10.7003862827,0.0,0.0,0.0,131.15
2019-10-06 14:00:00,50.375,-4.5328,50.5785221299,10.875,-3.3728,11.3860179536,39.5,-1.16,39.5170292406,131.01,56.435,-19.2528,59.6286804553,10.875,-3.3728,11.3860179536,45.56,-15.88,48.248191676,133.67,10.875,-3.3728,11.3860179536,10.875,-3.3728,11.3860179536,0.0,0.0,0.0,131.49
2019-10-06 14:30:00,49.7104,-4.928,49.9540694254,8.9304,-2.898,9.388847009100001,40.78,-2.03,40.8304947313,131.08,56.5604,-19.938,59.971682419,8.9304,-2.898,9.388847009100001,47.63,-17.04,50.5863469723,133.63,8.9304,-2.898,9.388847009100001,8.9304,-2.898,9.388847009100001,0.0,0.0,0.0,131.59
2019-10-06 15:00:00,49.0248,-5.2532,49.3054472171,9.4348,-3.0432,9.913451330400001,39.59,-2.21,39.6516355274,131.68,55.6948,-20.4832,59.3419938094,9.4348,-3.0432,9.913451330400001,46.26,-17.44,49.4382564417,134.14,9.4348,-3.0432,9.913451330400001,9.4348,-3.0432,9.913451330400001,0.0,0.0,0.0,132.2
2019-10-06 15:30:00,48.9742,-5.602,49.2935560661,9.5142,-3.042,9.988681877,39.46,-2.56,39.5429538603,131.91,55.4842,-21.062,59.3473191782,9.5142,-3.042,9.988681877,45.97,-18.02,49.375715691,134.27,9.5142,-3.042,9.988681877,9.5142,-3.042,9.988681877,0.0,0.0,0.0,132.47
2019-10-06 16:00:00,49.024,-5.5108,49.3327628726,8.684,-2.8008,9.1244910346,40.34,-2.71,40.4309250451,131.75,55.914,-20.9308,59.7032141902,8.684,-2.8008,9.1244910346,47.23,-18.13,50.5902144688,134.08,8.684,-2.8008,9.1244910346,8.684,-2.8008,9.1244910346,0.0,0.0,0.0,132.28
2019-10-06 16:30:00,50.0062,-5.7056000000000004,50.330645831300004,7.5062,-2.6856,7.9721694538,42.5,-3.02,42.6071637169,131.6,57.8462,-21.1056,61.5762064908,7.5062,-2.6856,7.9721694538,50.34,-18.42,53.6042162521,134.05,7.5062,-2.6856,7.9721694538,7.5062,-2.6856,7.9721694538,0.0,0.0,0.0,132.14
2019-10-06 17:00:00,51.018,-5.3478,51.297517375,6.608,-2.4278,7.0398776154,44.41,-2.92,44.5058928682,131.37,59.438,-20.6078,62.9091190913,6.608,-2.4278,7.0398776154,52.83,-18.18,55.870576335,133.82,6.608,-2.4278,7.0398776154,6.608,-2.4278,7.0398776154,0.0,0.0,0.0,131.88
2019-10-06 17:30:00,49.812,-5.2272,50.0855165077,5.582,-1.8172000000000001,5.8703440989,44.23,-3.41,44.3612556179,131.26,58.792,-20.5772,62.2890072472,5.582,-1.8172000000000001,5.8703440989,53.21,-18.76,56.4202242108,133.69,5.582,-1.8172000000000001,5.8703440989,5.582,-1.8172000000000001,5.8703440989,0.0,0.0,0.0,131.76
2019-10-06 18:00:00,50.188,-5.595,50.4989046317,6.268,-1.325,6.4065161359000005,43.92,-4.27,44.127081254,131.16,59.108,-21.195,62.7931818671,6.268,-1.325,6.4065161359000005,52.84,-19.87,56.4524800164,133.56,6.268,-1.325,6.4065161359000005,6.268,-1.325,6.4065161359000005,0.0,0.0,0.0,131.69
2019-10-06 18:30:00,51.5728,-5.4318,51.8580577257,6.2428,-1.1418,6.3463579382,45.33,-4.29,45.5325487975,130.87,60.9528,-20.9918,64.4662663343,6.2428,-1.1418,6.3463579382,54.71,-19.85,58.1997130577,133.31,6.2428,-1.1418,6.3463579382,6.2428,-1.1418,6.3463579382,0.0,0.0,0.0,131.38
2019-10-06 19:00:00,54.0216,-5.0586,54.2579275362,6.0416,-1.1886,6.1574102121,47.98,-3.87,48.1358213808,130.34,64.0116,-20.3186,67.1589937426,6.0416,-1.1886,6.1574102121,57.97,-19.13,61.0448834875,132.8,6.0416,-1.1886,6.1574102121,6.0416,-1.1886,6.1574102121,0.0,0.0,0.0,130.79
2019-10-06 19:30:00,56.1264,-4.5443999999999996,56.3100732402,7.3264,-1.4744000000000002,7.4732852428,48.8,-3.07,48.8964712428,130.28,66.2764,-19.5844,69.1094054404,7.3264,-1.4744000000000002,7.4732852428,58.95,-18.11,61.6690732864,132.85,7.3264,-1.4744000000000002,7.4732852428,7.3264,-1.4744000000000002,7.4732852428,0.0,0.0,0.0,130.71
2019-10-06 20:00:00,55.779,-4.2522,55.9408441645,7.499,-1.6221999999999999,7.672452922,48.28,-2.63,48.351580119,130.28,65.629,-19.4122,68.4397483181,7.499,-1.6221999999999999,7.672452922,58.13,-17.79,60.7912904946,133.02,7.499,-1.6221999999999999,7.672452922,7.499,-1.6221999999999999,7.672452922,0.0,0.0,0.0,130.71
2019-10-06 20:30:00,54.282,-4.3018,54.4521901051,6.202,-1.7418,6.4419462308,48.08,-2.56,48.1481048433,130.33,63.912,-19.4518,66.8065585646,6.202,-1.7418,6.4419462308,57.71,-17.71,60.3662836358,133.14,6.202,-1.7418,6.4419462308,6.202,-1.7418,6.4419462308,0.0,0.0,0.0,130.79
2019-10-06 21:00:00,52.2506,-4.6404,52.4562533214,3.8406000000000002,-2.0704,4.3631140851,48.41,-2.5700000000000003,48.478170345,130.33,62.6706,-19.4304,65.6136003319,3.8406000000000002,-2.0704,4.3631140851,58.83,-17.36,61.3379042681,133.21,3.8406000000000002,-2.0704,4.3631140851,3.8406000000000002,-2.0704,4.3631140851,0.0,0.0,0.0,130.72
2019-10-06 21:30:00,51.536,-5.6238,51.8419369086,2.976,-2.2938,3.7574052802,48.56,-3.33,48.6740433907,130.48,62.166,-20.4738,65.4506534913,2.976,-2.2938,3.7574052802,59.19,-18.18,61.9190479578,133.28,2.976,-2.2938,3.7574052802,2.976,-2.2938,3.7574052802,0.0,0.0,0.0,130.89
2019-10-06 22:00:00,50.9486,-6.0176,51.3027421462,2.9186,-2.3076,3.7206509807,48.03,-3.71,48.1730733917,130.74,61.5586,-21.0276,65.0509123358,2.9186,-2.3076,3.7206509807,58.64,-18.72,61.5555683915,133.55,2.9186,-2.3076,3.7206509807,2.9186,-2.3076,3.7206509807,0.0,0.0,0.0,131.16
2019-10-06 22:30:00,48.4028,-6.0408,48.7782975562,2.9328000000000003,-2.0208,3.561593531,45.47,-4.02,45.6473580835,131.02,58.4428,-21.3108,62.2070017641,2.9328000000000003,-2.0208,3.561593531,55.51,-19.29,58.7661824522,133.84,2.9328000000000003,-2.0208,3.561593531,2.9328000000000003,-2.0208,3.561593531,0.0,0.0,0.0,131.47
2019-10-06 23:00:00,43.5422,-6.7432,44.0612519917,2.9422,-1.7732,3.4352262051,40.6,-4.97,40.9030671222,130.79,52.5722,-22.2432,57.08411477,2.9422,-1.7732,3.4352262051,49.63,-20.47,53.6857318102,133.5,2.9422,-1.7732,3.4352262051,2.9422,-1.7732,3.4352262051,0.0,0.0,0.0,131.3
2019-10-06 23:30:00,40.9964,-7.0898,41.6049285181,2.9564,-1.8998,3.5141913721,38.04,-5.19,38.3924172201,130.98,49.4264,-22.7798,54.4232331362,2.9564,-1.8998,3.5141913721,46.47,-20.88,50.9454149065,133.74,2.9564,-1.8998,3.5141913721,2.9564,-1.8998,3.5141913721,0.0,0.0,0.0,131.49
2019-10-07 00:00:00,38.0428,-7.8244,38.8391022965,2.9428,-2.0244,3.5718716662,35.1,-5.8,35.5759750393,131.14,45.8428,-23.7444,51.6271134502,2.9428,-2.0244,3.5718716662,42.9,-21.72,48.0850122179,133.82,2.9428,-2.0244,3.5718716662,2.9428,-2.0244,3.5718716662,0.0,0.0,0.0,131.72
2019-10-07 00:30:00,37.1084,-7.91,37.9420802087,2.9784,-1.98,3.5764880204000002,34.13,-5.93,34.6413308058,130.86,44.6284,-23.89,50.6204127458,2.9784,-1.98,3.5764880204000002,41.65,-21.91,47.0613493219,133.57,2.9784,-1.98,3.5764880204000002,2.9784,-1.98,3.5764880204000002,0.0,0.0,0.0,131.4
2019-10-07 01:00:00,35.6536,-8.3174,36.6109046012,3.0336,-1.8674,3.5622902352,32.62,-6.45,33.2515698878,131.39,42.8636,-24.5774,49.4098856072,3.0336,-1.8674,3.5622902352,39.83,-22.71,45.8494601931,134.01,3.0336,-1.8674,3.5622902352,3.0336,-1.8674,3.5622902352,0.0,0.0,0.0,131.95
2019-10-07 01:30:00,35.8836,-7.9324,36.7499077376,2.9736000000000002,-1.6524,3.4018704737,32.91,-6.28,33.5038281395,131.45,43.0936,-24.2724,49.4591524667,2.9736000000000002,-1.6524,3.4018704737,40.12,-22.62,46.05734252,134.15,2.9736000000000002,-1.6524,3.4018704737,2.9736000000000002,-1.6524,3.4018704737,0.0,0.0,0.0,132.04
2019-10-07 02:00:00,35.725,-8.0852,36.6284873294,2.995,-1.4652,3.3341919621000002,32.73,-6.62,33.3927731703,131.29,42.935,-24.4152,49.3914589382,2.995,-1.4652,3.3341919621000002,39.94,-22.95,46.0641520057,133.84,2.995,-1.4652,3.3341919621000002,2.995,-1.4652,3.3341919621000002,0.0,0.0,0.0,131.87
2019-10-07 02:30:00,35.6222,-8.083,36.5277431802,3.0122,-1.443,3.3399996766,32.61,-6.64,33.2791481261,130.94,42.7822,-24.383,49.2427388134,3.0122,-1.443,3.3399996766,39.77,-22.94,45.9118339865,133.57,3.0122,-1.443,3.3399996766,3.0122,-1.443,3.3399996766,0.0,0.0,0.0,131.52
2019-10-07 03:00:00,35.1464,-8.1306,36.0745906327,2.9364,-1.7606000000000002,3.4237636192,32.21,-6.37,32.8338392516,131.7,42.2064,-24.5706,48.837430167,2.9364,-1.7606000000000002,3.4237636192,39.27,-22.81,45.4139736205,134.36,2.9364,-1.7606000000000002,3.4237636192,2.9364,-1.7606000000000002,3.4237636192,0.0,0.0,0.0,132.3
2019-10-07 03:30:00,35.0422,-8.1958,35.9878718248,2.9922,-2.0158,3.6078678579,32.05,-6.18,32.640387559,132.11,42.0322,-24.8858,48.8467898483,2.9922,-2.0158,3.6078678579,39.04,-22.87,45.2455356914,134.77,2.9922,-2.0158,3.6078678579,2.9922,-2.0158,3.6078678579,0.0,0.0,0.0,132.71
2019-10-07 04:00:00,34.3702,-8.5384,35.4148969023,3.1102,-1.9984000000000002,3.6968833631,31.26,-6.54,31.9368000902,132.23,41.2102,-25.3484,48.3820417779,3.1102,-1.9984000000000002,3.6968833631,38.1,-23.35,44.6859317907,135.03,3.1102,-1.9984000000000002,3.6968833631,3.1102,-1.9984000000000002,3.6968833631,0.0,0.0,0.0,132.82
2019-10-07 04:30:00,34.6716,-8.3758,35.6689482912,2.9916,-1.8758,3.531047465,31.68,-6.5,32.3399505256,132.04,41.6016,-25.1058,48.5900639658,2.9916,-1.8758,3.531047465,38.61,-23.23,45.0595716802,134.79,2.9916,-1.8758,3.531047465,2.9916,-1.8758,3.531047465,0.0,0.0,0.0,132.62
2019-10-07 05:00:00,33.4058,-9.0686,34.6148375643,3.0258,-2.2986,3.7998720505,30.38,-6.77,31.1251875496,133.02,40.1258,-26.0486,47.8394124922,3.0258,-2.2986,3.7998720505,37.1,-23.75,44.0507945445,135.54,3.0258,-2.2986,3.7998720505,3.0258,-2.2986,3.7998720505,0.0,0.0,0.0,133.61
2019-10-07 05:30:00,32.764,-9.0974,34.0035642655,3.014,-2.0374,3.6380207201,29.75,-7.06,30.5762342351,132.76,39.444,-26.0774,47.2848805302,3.014,-2.0374,3.6380207201,36.43,-24.04,43.6470674845,135.19,3.014,-2.0374,3.6380207201,3.014,-2.0374,3.6380207201,0.0,0.0,0.0,133.31
2019-10-07 06:00:00,35.3988,-8.9902,36.5225784615,3.0388,-1.8002,3.5320002095,32.36,-7.19,33.149143277,132.46,42.6388,-25.8502,49.8628128517,3.0388,-1.8002,3.5320002095,39.6,-24.05,46.3310101336,134.78,3.0388,-1.8002,3.5320002095,3.0388,-1.8002,3.5320002095,0.0,0.0,0.0,133.0
2019-10-07 06:30:00,39.3596,-7.953,40.1550534947,3.1096,-1.733,3.559901847,36.25,-6.22,36.7797620982,131.91,47.5096,-24.313,53.3693176007,3.1096,-1.733,3.559901847,44.4,-22.58,49.8118098447,134.15,3.1096,-1.733,3.559901847,3.1096,-1.733,3.559901847,0.0,0.0,0.0,132.4
2019-10-07 07:00:00,44.6274,-6.663,45.1220611205,3.1074,-1.333,3.3812458887,41.52,-5.33,41.8607130852,131.74,53.8674,-22.683,58.4483983678,3.1074,-1.333,3.3812458887,50.76,-21.35,55.0672325435,134.15,3.1074,-1.333,3.3812458887,3.1074,-1.333,3.3812458887,0.0,0.0,0.0,132.24
2019-10-07 07:30:00,51.9968,-6.9378,52.4576045877,3.1068,-1.5178,3.457733807,48.89,-5.42,49.1895161594,130.19,63.2868,-16.6678,65.4448975175,3.1068,-1.5178,3.457733807,60.18,-15.15,62.0576739815,132.42,3.1068,-1.5178,3.457733807,3.1068,-1.5178,3.457733807,0.0,0.0,0.0,130.71
2019-10-07 08:00:00,54.021,-19.4462,57.4144854147,3.081,-1.9862000000000002,3.6657265910000003,50.94,-17.46,53.8491894089,130.46,68.551,-3.7262,68.6521971057,3.081,-1.9862000000000002,3.6657265910000003,65.47,-1.74,65.4931179591,133.0,3.081,-1.9862000000000002,3.6657265910000003,3.081,-1.9862000000000002,3.6657265910000003,0.0,0.0,0.0,131.9
2019-10-07 08:30:00,53.1054,-24.2542,58.3819297968,3.1454,-1.0042,3.3018114422,49.96,-23.25,55.1050279013,131.06,67.6454,-9.5242,68.3125942034,3.1454,-1.0042,3.3018114422,64.5,-8.52,65.0602828152,134.24,3.1454,-1.0042,3.3018114422,3.1454,-1.0042,3.3018114422,0.0,0.0,0.0,132.64
2019-10-07 09:00:00,53.4286,-23.745,58.4674295908,3.2386,-0.905,3.3626708076,50.19,-22.84,55.1425579748,131.21,67.9586,-9.295,68.591313874,3.2386,-0.905,3.3626708076,64.72,-8.39,65.2615545325,134.34,3.2386,-0.905,3.3626708076,3.2386,-0.905,3.3626708076,0.0,0.0,0.0,132.84
2019-10-07 09:30:00,54.9158,-23.2682,59.6418831098,3.4558,-0.8982,3.5706185571,51.46,-22.37,56.1119283219,131.01,69.6658,-8.7882,70.2179190013,3.4558,-0.8982,3.5706185571,66.21,-7.89,66.6784537913,134.02,3.4558,-0.8982,3.5706185571,3.4558,-0.8982,3.5706185571,0.0,0.0,0.0,132.62
2019-10-07 10:00:00,56.7146,-22.6598,61.0738273666,3.6546000000000003,-0.9098,3.7661435448000002,53.06,-21.75,57.344800113,130.69,71.8246,-8.0298,72.2720613598,3.6546000000000003,-0.9098,3.7661435448000002,68.17,-7.12,68.5408148478,133.82,3.6546000000000003,-0.9098,3.7661435448000002,3.6546000000000003,-0.9098,3.7661435448000002,0.0,0.0,0.0,132.29
2019-10-07 10:30:00,58.2088,-22.5792,62.4346431885,3.7088,-0.9692000000000001,3.8333465901,54.5,-21.61,58.6279975779,130.85,73.6188,-7.8292,74.0339387449,3.7088,-0.9692000000000001,3.8333465901,69.91,-6.86,70.2457664205,134.0,3.7088,-0.9692000000000001,3.8333465901,3.7088,-0.9692000000000001,3.8333465901,0.0,0.0,0.0,132.47
2019-10-07 11:00:00,58.7728,-22.7184,63.0108539729,3.6928,-1.1384,3.8642886021000002,55.08,-21.58,59.1565955748,130.73,74.3228,-7.9084,74.7423667701,3.6928,-1.1384,3.8642886021000002,70.63,-6.77,70.9537158999,133.92,3.6928,-1.1384,3.8642886021000002,3.6928,-1.1384,3.8642886021000002,0.0,0.0,0.0,132.35
2019-10-07 11:30:00,59.0636,-22.4206,63.1758826556,4.0436,-1.5506,4.3307114104,55.02,-20.87,58.845197765,130.96,74.5136,-7.4006,74.8802074337,4.0436,-1.5506,4.3307114104,70.47,-5.85,70.7123991956,134.25,4.0436,-1.5506,4.3307114104,4.0436,-1.5506,4.3307114104,0.0,0.0,0.0,132.57
2019-10-07 12:00:00,61.534,-22.2246,65.4245061209,4.504,-2.4646,5.1342252736,57.03,-19.76,60.3562631381,130.66,77.294,-6.9646,77.6071394213,4.504,-2.4646,5.1342252736,72.79,-4.5,72.9289661246,134.04,4.504,-2.4646,5.1342252736,4.504,-2.4646,5.1342252736,0.0,0.0,0.0,132.24
2019-10-07 12:30:00,62.4488,-21.9742,66.2021003223,4.8888,-2.6942,5.5820318057,57.56,-19.28,60.7031465412,130.53,78.3388,-6.6242,78.6183668813,4.8888,-2.6942,5.5820318057,73.45,-3.93,73.5550637278,134.0,4.8888,-2.6942,5.5820318057,4.8888,-2.6942,5.5820318057,0.0,0.0,0.0,132.08
2019-10-07 13:00:00,61.7544,-22.0436,65.5707726073,4.3944,-2.5336,5.0724629442,57.36,-19.51,60.5872073956,130.69,77.9044,-6.6336,78.1863171426,4.3944,-2.5336,5.0724629442,73.51,-4.1,73.6242494019,134.2,4.3944,-2.5336,5.0724629442,4.3944,-2.5336,5.0724629442,0.0,0.0,0.0,132.24
2019-10-07 13:30:00,61.5754,-21.764,65.3085107866,4.3454,-2.394,4.9612233532,57.23,-19.37,60.4191178353,130.48,77.7354,-6.374,77.99628381630001,4.3454,-2.394,4.9612233532,73.39,-3.98,73.4978401043,134.07,4.3454,-2.394,4.9612233532,4.3454,-2.394,4.9612233532,0.0,0.0,0.0,132.03
2019-10-07 14:00:00,62.0842,-21.7402,65.7805760516,4.2942,-2.6702,5.0566907835,57.79,-19.07,60.8551476869,130.67,78.3442,-6.2002,78.5891605355,4.2942,-2.6702,5.0566907835,74.05,-3.5300000000000002,74.1340906736,134.31,4.2942,-2.6702,5.0566907835,4.2942,-2.6702,5.0566907835,0.0,0.0,0.0,132.2
2019-10-07 14:30:00,61.583,-21.9806,65.3881691544,4.233,-2.6306000000000003,4.9838083189,57.35,-19.35,60.526399199,130.39,77.783,-6.2206,78.0313459666,4.233,-2.6306000000000003,4.9838083189,73.55,-3.59,73.6375624257,134.04,4.233,-2.6306000000000003,4.9838083189,4.233,-2.6306000000000003,4.9838083189,0.0,0.0,0.0,131.89
2019-10-07 15:00:00,60.139,-22.64,64.2593878044,4.689,-2.51,5.3185356067,55.45,-20.13,58.9908416621,130.79,75.719,-6.86,76.0291165344,4.689,-2.51,5.3185356067,71.03,-4.35,71.1630760999,134.3,4.689,-2.51,5.3185356067,4.689,-2.51,5.3185356067,0.0,0.0,0.0,132.32
2019-10-07 15:30:00,59.651,-23.0354,63.9442839835,5.501,-3.0354,6.2828858147,54.15,-20.0,57.7254060185,131.23,74.631,-7.0954,74.9675320533,5.501,-3.0354,6.2828858147,69.13,-4.06,69.249119128,134.75,5.501,-3.0354,6.2828858147,5.501,-3.0354,6.2828858147,0.0,0.0,0.0,132.76
2019-10-07 16:00:00,60.4412,-22.828,64.6084842837,5.0412,-3.008,5.8704140773999995,55.4,-19.82,58.8386981501,130.99,75.9712,-6.908,76.284622916,5.0412,-3.008,5.8704140773999995,70.93,-3.9,71.0371374705,134.55,5.0412,-3.008,5.8704140773999995,5.0412,-3.008,5.8704140773999995,0.0,0.0,0.0,132.49
2019-10-07 16:30:00,59.4868,-23.5018,63.9610348375,4.8568,-3.3818,5.9181988375,54.63,-20.12,58.2172766453,132.14,75.1568,-7.1218,75.4934740324,4.8568,-3.3818,5.9181988375,70.3,-3.74,70.3994147703,135.74,4.8568,-3.3818,5.9181988375,4.8568,-3.3818,5.9181988375,0.0,0.0,0.0,133.66
2019-10-07 17:00:00,60.6014,-23.2626,64.9128511215,6.9414,-3.0026,7.5629782969,53.66,-20.26,57.357329087,131.64,75.9614,-6.9926,76.2825716971,6.9414,-3.0026,7.5629782969,69.02,-3.99,69.1352334197,135.44,6.9414,-3.0026,7.5629782969,6.9414,-3.0026,7.5629782969,0.0,0.0,0.0,133.14
2019-10-07 17:30:00,62.1214,-23.5906,66.4498664131,11.5114,-2.3806,11.7549813407,50.61,-21.21,54.87473189,131.41,76.4014,-7.8306000000000004,76.8016420288,11.5114,-2.3806,11.7549813407,64.89,-5.45,65.118465891,135.33,11.5114,-2.3806,11.7549813407,11.5114,-2.3806,11.7549813407,0.0,0.0,0.0,132.93
2019-10-07 18:00:00,61.3984,-23.4238,65.7148227495,5.6384,-2.2138,6.0574305609,55.76,-21.21,59.657704448,131.47,77.7584,-7.3938,78.1091355028,5.6384,-2.2138,6.0574305609,72.12,-5.18,72.305786767,135.33,5.6384,-2.2138,6.0574305609,5.6384,-2.2138,6.0574305609,0.0,0.0,0.0,132.93
2019-10-07 18:30:00,63.4078,-22.8988,67.4159042236,4.9078,-2.3487999999999998,5.4408971944,58.5,-20.55,62.0044554851,131.0,80.5878,-6.7788,80.8724034407,4.9078,-2.3487999999999998,5.4408971944,75.68,-4.43,75.8095462326,134.93,4.9078,-2.3487999999999998,5.4408971944,4.9078,-2.3487999999999998,5.4408971944,0.0,0.0,0.0,132.39
2019-10-07 19:00:00,65.2872,-22.9522,69.2042048483,4.8172,-2.2522,5.3176894118,60.47,-20.7,63.9148722912,131.11,83.0172,-6.7222,83.2889156412,4.8172,-2.2522,5.3176894118,78.2,-4.47,78.3276509286,134.87,4.8172,-2.2522,5.3176894118,4.8172,-2.2522,5.3176894118,0.0,0.0,0.0,132.49
2019-10-07 19:30:00,65.2994,-22.8634,69.1863187337,4.7594,-2.6434,5.4442126996999995,60.54,-20.22,63.8274235733,131.11,83.0394,-6.5334,83.2960219213,4.7594,-2.6434,5.4442126996999995,78.28,-3.89,78.3765940827,134.93,4.7594,-2.6434,5.4442126996999995,4.7594,-2.6434,5.4442126996999995,0.0,0.0,0.0,132.46
2019-10-07 20:00:00,64.5706,-23.6446,68.7635767941,3.2906,-3.1346,4.5446414072,61.28,-20.51,64.6211923443,131.31,82.2806,-7.3446,82.6077495488,3.2906,-3.1346,4.5446414072,78.99,-4.21,79.1021124876,135.26,3.2906,-3.1346,4.5446414072,3.2906,-3.1346,4.5446414072,0.0,0.0,0.0,132.7
2019-10-07 20:30:00,61.893,-24.6026,66.603538763,3.103,-3.0926,4.3809569457,58.79,-21.51,62.6014712287,131.37,78.933,-8.592600000000001,79.39931526,3.103,-3.0926,4.3809569457,75.83,-5.5,76.0291976809,135.2,3.103,-3.0926,4.3809569457,3.103,-3.0926,4.3809569457,0.0,0.0,0.0,132.78
2019-10-07 21:00:00,58.8634,-25.5026,64.1504673897,3.1334,-3.5026,4.6996172525,55.73,-22.0,59.9152142615,131.91,75.2534,-9.4126,75.8397735382,3.1334,-3.5026,4.6996172525,72.12,-5.91,72.3617474913,135.2,3.1334,-3.5026,4.6996172525,3.1334,-3.5026,4.6996172525,0.0,0.0,0.0,133.35
2019-10-07 21:30:00,54.1966,-26.259,60.2229734616,3.1666,-2.489,4.0277135648,51.03,-23.77,56.2945272651,131.82,69.4766,-10.719,70.2986124227,3.1666,-2.489,4.0277135648,66.31,-8.23,66.818777301,133.41,3.1666,-2.489,4.0277135648,3.1666,-2.489,4.0277135648,0.0,0.0,0.0,133.4
2019-10-07 22:00:00,52.5278,-26.9448,59.0355149031,3.1578,-3.0848,4.414486593,49.37,-23.86,54.833352077,131.82,67.3178,-11.7948,68.3432769472,3.1578,-3.0848,4.414486593,64.16,-8.71,64.7485111798,133.41,3.1578,-3.0848,4.414486593,3.1578,-3.0848,4.414486593,0.0,0.0,0.0,133.4
2019-10-07 22:30:00,48.9562,-28.139,56.4669180976,3.0962,-2.539,4.0041198084,45.86,-25.6,52.5214203921,131.94,62.9562,-13.659,64.4208925694,3.0962,-2.539,4.0041198084,59.86,-11.12,60.8841030155,133.0,3.0962,-2.539,4.0041198084,3.0962,-2.539,4.0041198084,0.0,0.0,0.0,133.57
2019-10-07 23:00:00,43.758,-25.1642,50.4777131578,3.018,-1.7742,3.5008726969,40.74,-23.39,46.9770124635,132.77,55.968,-16.6242,58.384767274,3.018,-1.7742,3.5008726969,52.95,-14.85,54.9929540941,134.18,3.018,-1.7742,3.5008726969,3.018,-1.7742,3.5008726969,0.0,0.0,0.0,134.24
2019-10-07 23:30:00,41.2832,-7.4596,41.9517369652,3.0732,-2.5796,4.012342757,38.21,-4.88,38.5203647439,131.37,50.2532,-22.6696,55.1298002391,3.0732,-2.5796,4.012342757,47.18,-20.09,51.279240439,134.61,3.0732,-2.5796,4.012342757,3.0732,-2.5796,4.012342757,0.0,0.0,0.0,131.8
2019-10-08 00:00:00,39.3336,-6.8464,39.9249957034,3.0736,-2.7064,4.0953165836,36.26,-4.14,36.4955778143,130.28,47.8736,-21.5964,52.5193875623,3.0736,-2.7064,4.0953165836,44.8,-18.89,48.619667831,133.73,3.0736,-2.7064,4.0953165836,3.0736,-2.7064,4.0953165836,0.0,0.0,0.0,130.69
2019-10-08 00:30:00,37.8304,-6.8622,38.4477431457,3.1604,-2.5622,4.0685374522,34.67,-4.3,34.9356393959,130.8,45.9804,-22.0122,50.9777807775,3.1604,-2.5622,4.0685374522,42.82,-19.45,47.03036147,134.28,3.1604,-2.5622,4.0685374522,3.1604,-2.5622,4.0685374522,0.0,0.0,0.0,131.24
2019-10-08 01:00:00,37.5884,-6.7722,38.1935924914,3.2884,-2.8822,4.372716707,34.3,-3.89,34.5198797796,130.73,45.4984,-21.9022,50.4956509751,3.2884,-2.8822,4.372716707,42.21,-19.02,46.2973487362,134.37,3.2884,-2.8822,4.372716707,3.2884,-2.8822,4.372716707,0.0,0.0,0.0,131.16
2019-10-08 01:30:00,37.5836,-6.646,38.1666910402,3.3336,-2.816,4.3637993721,34.25,-3.83,34.4634792208,130.18,45.5136,-21.616,50.3859031968,3.3336,-2.816,4.3637993721,42.18,-18.8,46.18,133.86,3.3336,-2.816,4.3637993721,3.3336,-2.816,4.3637993721,0.0,0.0,0.0,130.61
2019-10-08 02:00:00,37.0886,-13.6714,39.5281093391,3.2486,-3.1414,4.519048121,33.84,-10.53,35.4404641617,130.41,47.4586,0.5186000000000001,47.4614333951,3.2486,-3.1414,4.519048121,44.21,3.66,44.3612409655,133.41,3.2486,-3.1414,4.519048121,3.2486,-3.1414,4.519048121,0.0,0.0,0.0,131.69
2019-10-08 02:30:00,36.3638,-14.7346,39.2356265096,3.3138,-3.0246,4.4865884144,33.05,-11.71,35.0631801182,130.77,46.8038,2.0254,46.8476033496,3.3138,-3.0246,4.4865884144,43.49,5.05,43.7822178515,133.63,3.3138,-3.0246,4.4865884144,3.3138,-3.0246,4.4865884144,0.0,0.0,0.0,132.13
2019-10-08 03:00:00,35.6206,-14.9296,38.6227925003,3.3306,-3.1296,4.5702617562,32.29,-11.8,34.3785412721,131.06,45.9006,1.9004,45.9399238193,3.3306,-3.1296,4.5702617562,42.57,5.03,42.8661381512,133.93,3.3306,-3.1296,4.5702617562,3.3306,-3.1296,4.5702617562,0.0,0.0,0.0,132.43
2019-10-08 03:30:00,34.176,-15.0856,37.3573861955,3.276,-2.1955999999999998,3.9437083259000003,30.9,-12.89,33.4807720938,130.97,44.206,1.3844,44.2276723258,3.276,-2.1955999999999998,3.9437083259000003,40.93,3.58,41.086266562,133.67,3.276,-2.1955999999999998,3.9437083259000003,3.276,-2.1955999999999998,3.9437083259000003,0.0,0.0,0.0,132.38
2019-10-08 04:00:00,32.3106,-15.3892,35.7882990515,3.1906,-1.3692,3.4719788306,29.12,-14.02,32.3192636055,131.61,41.9906,0.7508,41.9973116878,3.1906,-1.3692,3.4719788306,38.8,2.12,38.8578743629,134.15,3.1906,-1.3692,3.4719788306,3.1906,-1.3692,3.4719788306,0.0,0.0,0.0,133.08
2019-10-08 04:30:00,33.9442,-15.2684,37.2200584658,3.1742,-2.1584,3.8385200534,30.77,-13.11,33.4464497369,130.95,43.9642,0.9916,43.9753812059,3.1742,-2.1584,3.8385200534,40.79,3.15,40.9114482755,133.55,3.1742,-2.1584,3.8385200534,3.1742,-2.1584,3.8385200534,0.0,0.0,0.0,132.37
2019-10-08 05:00:00,34.5508,-15.0108,37.6707034349,3.2608,-2.4008000000000003,4.0492786123,31.29,-12.61,33.7353849837,130.8,44.7308,1.3592,44.7514457116,3.2608,-2.4008000000000003,4.0492786123,41.47,3.76,41.6401068683,133.45,3.2608,-2.4008000000000003,4.0492786123,3.2608,-2.4008000000000003,4.0492786123,0.0,0.0,0.0,132.21
2019-10-08 05:30:00,35.4832,-14.7612,38.431113797,3.2632,-2.1912,3.9306273901,32.22,-12.57,34.5851601124,130.75,46.0232,1.6888,46.0541744436,3.2632,-2.1912,3.9306273901,42.76,3.88,42.9356728141,133.45,3.2632,-2.1912,3.9306273901,3.2632,-2.1912,3.9306273901,0.0,0.0,0.0,132.15
2019-10-08 06:00:00,37.521,-14.456,40.209468748,3.271,-2.476,4.1024403713,34.25,-11.98,36.2847474843,130.66,48.441,2.134,48.4879823977,3.271,-2.476,4.1024403713,45.17,4.61,45.4046363271,133.45,3.271,-2.476,4.1024403713,3.271,-2.476,4.1024403713,0.0,0.0,0.0,132.01
2019-10-08 06:30:00,43.3138,-14.008,45.5226244239,3.2638,-2.768,4.2795110048,40.05,-11.24,41.5973568872,130.53,55.7138,3.512,55.8243822576,3.2638,-2.768,4.2795110048,52.45,6.28,52.824623993,133.14,3.2638,-2.768,4.2795110048,3.2638,-2.768,4.2795110048,0.0,0.0,0.0,131.76
2019-10-08 07:00:00,49.7744,-14.1836,51.7558248347,3.2144,-2.9636,4.372103878,46.56,-11.22,47.8928178332,130.89,63.8744,3.7364,63.9835889922,3.2144,-2.9636,4.372103878,60.66,6.7,61.0288915187,133.33,3.2144,-2.9636,4.372103878,3.2144,-2.9636,4.372103878,0.0,0.0,0.0,132.08
2019-10-08 07:30:00,55.764,-1.8964,55.7962366917,3.234,-3.2364,4.5752640317,52.53,1.34,52.5470884065,132.65,70.204,-14.3364,71.6528714076,3.234,-3.2364,4.5752640317,66.97,-11.1,67.8836570906,132.18,3.234,-3.2364,4.5752640317,3.234,-3.2364,4.5752640317,0.0,0.0,0.0,132.78
2019-10-08 08:00:00,57.9398,-24.4316,62.8802314134,3.2798,-3.0416,4.4730770841,54.66,-21.39,58.6962324174,131.12,74.2898,-8.2016,74.7411575145,3.2798,-3.0416,4.4730770841,71.01,-5.16,71.1972309855,133.16,3.2798,-3.0416,4.4730770841,3.2798,-3.0416,4.4730770841,0.0,0.0,0.0,132.57
2019-10-08 08:30:00,59.1498,-23.4606,63.6325277857,3.9698,-3.1506,5.0680955397,55.18,-20.31,58.7990518631,131.44,75.3798,-6.8306000000000004,75.6886473944,3.9698,-3.1506,5.0680955397,71.41,-3.68,71.5047585829,133.38,3.9698,-3.1506,5.0680955397,3.9698,-3.1506,5.0680955397,0.0,0.0,0.0,132.85
2019-10-08 09:00:00,60.0872,-23.513,64.5238930385,4.1772,-3.453,5.4196133478,55.91,-20.06,59.399761784,131.29,76.6472,-6.683,76.9379994336,4.1772,-3.453,5.4196133478,72.47,-3.23,72.5419451076,133.43,4.1772,-3.453,5.4196133478,4.1772,-3.453,5.4196133478,0.0,0.0,0.0,132.69
2019-10-08 09:30:00,61.4022,-23.4916,65.7425694311,5.3722,-2.9216,6.1152497414,56.03,-20.57,59.6865629769,131.29,77.6122,-6.8216,77.9114100463,5.3722,-2.9216,6.1152497414,72.24,-3.9,72.3451974909,133.32,5.3722,-2.9216,6.1152497414,5.3722,-2.9216,6.1152497414,0.0,0.0,0.0,132.73
2019-10-08 10:00:00,62.8564,-22.4522,66.7459984254,5.6764,-3.3622,6.5974166005,57.18,-19.09,60.2825057542,130.86,79.2064,-5.4722,79.3952062394,5.6764,-3.3622,6.5974166005,73.53,-2.11,73.5602678081,133.03,5.6764,-3.3622,6.5974166005,5.6764,-3.3622,6.5974166005,0.0,0.0,0.0,132.28
2019-10-08 10:30:00,63.0796,-22.5402,66.9857936596,6.0396,-3.7302,7.0986731295,57.04,-18.81,60.0614493665,131.25,79.2996,-5.4102,79.4839406685,6.0396,-3.7302,7.0986731295,73.26,-1.6800000000000002,73.2792603674,133.28,6.0396,-3.7302,7.0986731295,6.0396,-3.7302,7.0986731295,0.0,0.0,0.0,132.65
2019-10-08 11:00:00,63.7324,-22.2148,67.4930822292,5.8524,-3.4248,6.7808436643,57.88,-18.79,60.8535824747,130.87,80.1924,-5.1148,80.355349522,5.8524,-3.4248,6.7808436643,74.34,-1.69,74.3592072308,132.93,5.8524,-3.4248,6.7808436643,5.8524,-3.4248,6.7808436643,0.0,0.0,0.0,132.27
2019-10-08 11:30:00,64.6384,-21.987,68.2755514336,7.2684,-3.527,8.0789459436,57.37,-18.46,60.2668109327,130.7,80.4684,-4.917,80.6184860163,7.2684,-3.527,8.0789459436,73.2,-1.3900000000000001,73.2131962149,132.77,7.2684,-3.527,8.0789459436,7.2684,-3.527,8.0789459436,0.0,0.0,0.0,132.11
2019-10-08 12:00:00,64.803,-22.3526,68.5497449722,8.383,-4.0426,9.3068417715,56.42,-18.31,59.3167134963,131.4,80.053,-5.0026,80.2091566828,8.383,-4.0426,9.3068417715,71.67,-0.96,71.67642918,133.58,8.383,-4.0426,9.3068417715,8.383,-4.0426,9.3068417715,0.0,0.0,0.0,132.83
2019-10-08 12:30:00,64.4132,-22.5426,68.2438945914,5.3732,-2.9226,6.1166060033,59.04,-19.62,62.214676725,131.95,81.4432,-5.3225999999999996,81.6169400125,5.3732,-2.9226,6.1166060033,76.07,-2.4,76.1078504492,133.99,5.3732,-2.9226,6.1166060033,5.3732,-2.9226,6.1166060033,0.0,0.0,0.0,133.39
2019-10-08 13:00:00,63.3434,-22.7766,67.3138903282,6.8634,-2.8666,7.437987303,56.48,-19.91,59.8865469033,132.24,79.3034,-5.6266,79.502753909,6.8634,-2.8666,7.437987303,72.44,-2.76,72.4925596182,134.08,6.8634,-2.8666,7.437987303,6.8634,-2.8666,7.437987303,0.0,0.0,0.0,133.71
2019-10-08 13:30:00,62.185,-23.2278,66.3815103612,7.765,-2.9178,8.2951058969,54.42,-20.31,58.0864226821,132.2,77.325,-6.6678,77.6119525707,7.765,-2.9178,8.2951058969,69.56,-3.75,69.6610084624,134.08,7.765,-2.9178,8.2951058969,7.765,-2.9178,8.2951058969,0.0,0.0,0.0,133.75
2019-10-08 14:00:00,60.0426,-23.551,64.4962279188,9.9426,-3.031,10.3943376778,50.1,-20.52,54.1394532665,132.92,73.6926,-6.7010000000000005,73.9966397599,9.9426,-3.031,10.3943376778,63.75,-3.67,63.8555510508,134.72,9.9426,-3.031,10.3943376778,9.9426,-3.031,10.3943376778,0.0,0.0,0.0,134.46
2019-10-08 14:30:00,60.3116,-24.019,64.9184215424,7.3216,-2.069,7.6083235709,52.99,-21.95,57.3562777732,132.78,75.3716,-7.489,75.7427435967,7.3216,-2.069,7.6083235709,68.05,-5.42,68.2655030011,134.42,7.3216,-2.069,7.6083235709,7.3216,-2.069,7.6083235709,0.0,0.0,0.0,134.35
2019-10-08 15:00:00,59.4792,-19.1808,62.4954264029,7.2392,-2.0208,7.515959638,52.24,-17.16,54.9862091801,132.78,74.2192,-1.8208000000000002,74.2415312428,7.2392,-2.0208,7.515959638,66.98,0.2,66.9802985959,134.91,7.2392,-2.0208,7.515959638,7.2392,-2.0208,7.515959638,0.0,0.0,0.0,134.19
2019-10-08 15:30:00,60.0794,-9.97,60.9010279417,8.7294,-2.62,9.1141003045,51.35,-7.35,51.8733553956,131.78,73.7494,9.35,74.3397370211,8.7294,-2.62,9.1141003045,65.02,11.97,66.112641,135.09,8.7294,-2.62,9.1141003045,8.7294,-2.62,9.1141003045,0.0,0.0,0.0,132.94
2019-10-08 16:00:00,62.3212,-10.2712,63.1619309306,5.8911999999999995,-3.5612,6.8839220565,56.43,-6.71,56.8275373389,131.7,78.3612,9.5488,78.9408465047,5.8911999999999995,-3.5612,6.8839220565,72.47,13.11,73.6462694235,134.96,5.8911999999999995,-3.5612,6.8839220565,5.8911999999999995,-3.5612,6.8839220565,0.0,0.0,0.0,132.76
2019-10-08 16:30:00,63.0918,-9.9306,63.8685528535,7.8218,-3.4506,8.549104959,55.27,-6.48,55.6485696132,131.27,78.3118,9.6094,78.8991672174,7.8218,-3.4506,8.549104959,70.49,13.06,71.6896345367,134.65,7.8218,-3.4506,8.549104959,7.8218,-3.4506,8.549104959,0.0,0.0,0.0,132.34
2019-10-08 17:00:00,64.047,-9.4322,64.7378143425,6.797,-3.0622,7.4549498885,57.25,-6.37,57.6032933086,131.21,80.597,10.1078,81.2283449902,6.797,-3.0622,7.4549498885,73.8,13.17,74.9659182562,134.65,6.797,-3.0622,7.4549498885,6.797,-3.0622,7.4549498885,0.0,0.0,0.0,132.26
2019-10-08 17:30:00,65.06,-9.5476,65.7568267616,6.66,-2.7176,7.1931182223,58.4,-6.83,58.7980348311,131.44,82.0,10.0324,82.6114341345,6.66,-2.7176,7.1931182223,75.34,12.75,76.4112432826,134.89,6.66,-2.7176,7.1931182223,6.66,-2.7176,7.1931182223,0.0,0.0,0.0,132.48
2019-10-08 18:00:00,66.5962,-9.544,67.2766065616,5.9562,-2.7640000000000002,6.5662785838,60.64,-6.78,61.0178498474,131.1,84.2562,9.906,84.8365255915,5.9562,-2.7640000000000002,6.5662785838,78.3,12.67,79.3184650633,134.63,5.9562,-2.7640000000000002,6.5662785838,5.9562,-2.7640000000000002,6.5662785838,0.0,0.0,0.0,132.1
2019-10-08 18:30:00,68.3624,-8.314,68.8661043603,5.3624,-2.974,6.1318846825,63.0,-5.34,63.2259092461,130.52,86.8124,11.226,87.5352264506,5.3624,-2.974,6.1318846825,81.45,14.2,82.6785492132,134.29,5.3624,-2.974,6.1318846825,5.3624,-2.974,6.1318846825,0.0,0.0,0.0,131.45
2019-10-08 19:00:00,70.6468,-16.4518,72.5371082514,4.9368,-3.3118,5.9447467129,65.71,-13.14,67.0109222441,130.71,90.0268,1.7882,90.0445577338,4.9368,-3.3118,5.9447467129,85.09,5.1,85.2427011538,133.53,4.9368,-3.3118,5.9447467129,4.9368,-3.3118,5.9447467129,0.0,0.0,0.0,131.82
2019-10-08 19:30:00,68.9564,-22.5398,72.5467275968,5.0364,-2.9998,5.8620922033,63.92,-19.54,66.8399431478,131.18,88.1864,-5.6598,88.3678362358,5.0364,-2.9998,5.8620922033,83.15,-2.66,83.1925363239,133.36,5.0364,-2.9998,5.8620922033,5.0364,-2.9998,5.8620922033,0.0,0.0,0.0,132.46
2019-10-08 20:00:00,66.9736,-23.6456,71.0251891678,3.3836,-3.2356,4.681651025,63.59,-20.41,66.7851495469,130.98,85.9636,-7.0656,86.2534824127,3.3836,-3.2356,4.681651025,82.58,-3.83,82.6687685889,132.93,3.3836,-3.2356,4.681651025,3.3836,-3.2356,4.681651025,0.0,0.0,0.0,132.31
2019-10-08 20:30:00,63.8018,-24.7734,68.4426112214,3.3018,-3.4134,4.7490191408,60.5,-21.36,64.1599532419,131.1,81.9918,-8.4434,82.4253982144,3.3018,-3.4134,4.7490191408,78.69,-5.03,78.8505992368,132.86,3.3018,-3.4134,4.7490191408,3.3018,-3.4134,4.7490191408,0.0,0.0,0.0,132.46
2019-10-08 21:00:00,60.7704,-25.2526,65.8083225962,3.2504,-3.0626,4.4659398697,57.52,-22.19,61.6518166805,130.71,77.7904,-9.6826,78.3906823221,3.2504,-3.0626,4.4659398697,74.54,-6.62,74.8333882702,132.48,3.2504,-3.0626,4.4659398697,3.2504,-3.0626,4.4659398697,0.0,0.0,0.0,132.16
2019-10-08 21:30:00,59.768,-26.4318,65.3517702533,3.188,-3.4318,4.6840789105,56.58,-23.0,61.0761524656,130.78,76.268,-11.1918,77.084785861,3.188,-3.4318,4.6840789105,73.08,-7.76,73.490842967,132.53,3.188,-3.4318,4.6840789105,3.188,-3.4318,4.6840789105,0.0,0.0,0.0,132.27
2019-10-08 22:00:00,55.3016,-26.6822,61.4020094085,3.2016,-3.8022,4.9706103649,52.1,-22.88,56.9025869359,131.69,70.7916,-11.1622,71.6662077928,3.2016,-3.8022,4.9706103649,67.59,-7.36,67.9895411074,133.56,3.2016,-3.8022,4.9706103649,3.2016,-3.8022,4.9706103649,0.0,0.0,0.0,133.19
2019-10-08 22:30:00,52.266,-27.855,59.2252967996,3.406,-3.565,4.9305234002,48.86,-24.29,54.5646744698,131.85,66.966,-12.555,68.1327614368,3.406,-3.565,4.9305234002,63.56,-8.99,64.1926296392,133.25,3.406,-3.565,4.9305234002,3.406,-3.565,4.9305234002,0.0,0.0,0.0,133.36
2019-10-08 23:00:00,47.9834,-21.8294,52.7155515946,3.3334,-3.2594,4.6621072403,44.65,-18.57,48.3577025922,132.49,61.4934,-5.5994,61.7478058227,3.3334,-3.2594,4.6621072403,58.16,-2.34,58.2070545553,134.53,3.3334,-3.2594,4.6621072403,3.3334,-3.2594,4.6621072403,0.0,0.0,0.0,133.91
2019-10-08 23:30:00,44.3092,-11.4342,45.7607488387,3.1892,-3.2442,4.5492670047,41.12,-8.19,41.9276817866,130.73,56.6292,6.4558,56.9959967566,3.1892,-3.2442,4.5492670047,53.44,9.7,54.3131991324,133.87,3.1892,-3.2442,4.5492670047,3.1892,-3.2442,4.5492670047,0.0,0.0,0.0,131.9
2019-10-09 00:00:00,40.506,-21.3648,45.7950948797,3.346,-3.5848,4.9037237932,37.16,-17.78,41.1945870231,130.88,52.206,-5.5847999999999995,52.503870591,3.346,-3.5848,4.9037237932,48.86,-2.0,48.9009161468,133.07,3.346,-3.5848,4.9037237932,3.346,-3.5848,4.9037237932,0.0,0.0,0.0,132.35
2019-10-09 00:30:00,38.8326,-21.713,44.4907315265,3.1926,-3.043,4.4105037989,35.64,-18.67,40.2340465278,130.81,50.0926,-6.183,50.4727457521,3.1926,-3.043,4.4105037989,46.9,-3.14,47.0049954792,132.95,3.1926,-3.043,4.4105037989,3.1926,-3.043,4.4105037989,0.0,0.0,0.0,132.3
2019-10-09 01:00:00,36.3896,-22.0052,42.5256606674,3.1996,-1.6852,3.6162603889,33.19,-20.32,38.9163012117,131.2,47.0996,-6.9152000000000005,47.6045408674,3.1996,-1.6852,3.6162603889,43.9,-5.23,44.2104388126,133.17,3.1996,-1.6852,3.6162603889,3.1996,-1.6852,3.6162603889,0.0,0.0,0.0,132.72
2019-10-09 01:30:00,35.8688,-21.874,42.0124111358,3.2288,-1.9540000000000002,3.774025098,32.64,-19.92,38.2384100088,131.45,46.5588,-6.634,47.0290528656,3.2288,-1.9540000000000002,3.774025098,43.33,-4.68,43.5820066082,133.49,3.2288,-1.9540000000000002,3.774025098,3.2288,-1.9540000000000002,3.774025098,0.0,0.0,0.0,133.0
2019-10-09 02:00:00,36.3638,-21.5662,42.2779721945,3.1338,-2.6662,4.1145260821,33.23,-18.9,38.2288228958,130.99,47.1538,-6.2262,47.5630783369,3.1338,-2.6662,4.1145260821,44.02,-3.56,44.1637181406,133.17,3.1338,-2.6662,4.1145260821,3.1338,-2.6662,4.1145260821,0.0,0.0,0.0,132.5
2019-10-09 02:30:00,36.1726,-21.5466,42.1035979736,3.1126,-3.1166,4.4047104695,33.06,-18.43,37.8500792602,131.18,46.9426,-6.0566,47.3317028884,3.1126,-3.1166,4.4047104695,43.83,-2.94,43.9284930313,133.45,3.1126,-3.1166,4.4047104695,3.1126,-3.1166,4.4047104695,0.0,0.0,0.0,132.68
2019-10-09 03:00:00,35.9712,-21.8676,42.096545692,3.1912,-3.2976,4.5888912822,32.78,-18.57,37.6745709995,131.55,46.6112,-6.3376,47.040080136,3.1912,-3.2976,4.5888912822,43.42,-3.04,43.5262909056,133.83,3.1912,-3.2976,4.5888912822,3.1912,-3.2976,4.5888912822,0.0,0.0,0.0,133.07
2019-10-09 03:30:00,35.6722,-21.9488,41.8838354772,3.0922,-3.1788,4.4346894232,32.58,-18.77,37.60012367,131.4,46.2922,-6.4988,46.7461461757,3.0922,-3.1788,4.4346894232,43.2,-3.32,43.3273862586,133.66,3.0922,-3.1788,4.4346894232,3.0922,-3.1788,4.4346894232,0.0,0.0,0.0,132.88
2019-10-09 04:00:00,34.0776,-21.985,40.5539522952,3.1676,-2.895,4.2912369732,30.91,-19.09,36.3298252129,131.59,44.3476,-6.585,44.8338248509,3.1676,-2.895,4.2912369732,41.18,-3.69,41.344993651,133.74,3.1676,-2.895,4.2912369732,3.1676,-2.895,4.2912369732,0.0,0.0,0.0,133.11
2019-10-09 04:30:00,33.199,-21.8954,39.7691104019,3.1390000000000002,-2.4154,3.9607421224,30.06,-19.48,35.8200223339,131.31,43.289,-6.7154,43.8067816458,3.1390000000000002,-2.4154,3.9607421224,40.15,-4.3,40.3796050005,133.47,3.1390000000000002,-2.4154,3.9607421224,3.1390000000000002,-2.4154,3.9607421224,0.0,0.0,0.0,132.86
2019-10-09 05:00:00,32.745,-21.837,39.358475504,3.195,-1.7970000000000002,3.6656832924,29.55,-20.04,35.7043988887,131.56,42.475,-6.897,43.0313168983,3.195,-1.7970000000000002,3.6656832924,39.28,-5.1,39.609700832,133.69,3.195,-1.7970000000000002,3.6656832924,3.195,-1.7970000000000002,3.6656832924,0.0,0.0,0.0,133.16
2019-10-09 05:30:00,33.6178,-21.5856,39.9511527268,3.2378,-1.7956,3.702367918,30.38,-19.79,36.2572544465,131.26,43.5478,-6.7056000000000004,44.0610480606,3.2378,-1.7956,3.702367918,40.31,-4.91,40.6079327226,133.37,3.2378,-1.7956,3.702367918,3.2378,-1.7956,3.702367918,0.0,0.0,0.0,132.83
2019-10-09 06:00:00,37.0732,-21.1472,42.6805134233,3.3832,-3.0672,4.5665915167,33.69,-18.08,38.2348335945,132.03,47.7732,-5.8872,48.1345796915,3.3832,-3.0672,4.5665915167,44.39,-2.8200000000000003,44.4794840348,134.38,3.3832,-3.0672,4.5665915167,3.3832,-3.0672,4.5665915167,0.0,0.0,0.0,133.58
2019-10-09 06:30:00,43.8106,-20.8308,48.5107297513,3.2006,-2.9908,4.3804936936,40.61,-17.84,44.3558079624,131.69,56.0306,-5.5608,56.3058667725,3.2006,-2.9908,4.3804936936,52.83,-2.5700000000000003,52.8924739448,133.91,3.2006,-2.9908,4.3804936936,3.2006,-2.9908,4.3804936936,0.0,0.0,0.0,133.24
2019-10-09 07:00:00,48.5204,-20.5592,52.6963938121,3.0904,-2.8292,4.1898621457,45.43,-17.73,48.7671795371,131.15,61.9304,-5.1492,62.1440962988,3.0904,-2.8292,4.1898621457,58.84,-2.32,58.8857198309,133.22,3.0904,-2.8292,4.1898621457,3.0904,-2.8292,4.1898621457,0.0,0.0,0.0,132.66
2019-10-09 07:30:00,53.9324,-19.1198,57.2212418757,3.2824,-2.4698,4.1078049856,50.65,-16.65,53.3164608728,130.61,68.6224,-3.0998,68.6923761549,3.2824,-2.4698,4.1078049856,65.34,-0.63,65.3430371195,132.69,3.2824,-2.4698,4.1078049856,3.2824,-2.4698,4.1078049856,0.0,0.0,0.0,132.05
2019-10-09 08:00:00,56.5926,-17.9408,59.3682969218,4.9126,-1.5208,5.1426132851,51.68,-16.42,54.2258130414,130.8,71.7526,-1.7308,71.7734719475,4.9126,-1.5208,5.1426132851,66.84,-0.21,66.8403298915,132.94,4.9126,-1.5208,5.1426132851,4.9126,-1.5208,5.1426132851,0.0,0.0,0.0,132.22
2019-10-09 08:30:00,58.3896,-17.3188,60.9039097399,4.9896,-1.5588000000000002,5.2274243753,53.4,-15.76,55.6770832569,130.86,73.9596,-0.8288000000000001,73.96424366950001,4.9896,-1.5588000000000002,5.2274243753,68.97,0.73,68.9738631657,133.07,4.9896,-1.5588000000000002,5.2274243753,4.9896,-1.5588000000000002,5.2274243753,0.0,0.0,0.0,132.22
2019-10-09 09:00:00,59.8768,-17.1266,62.2780186406,5.3168,-2.4366,5.8485367230000005,54.56,-14.69,56.5030061147,130.86,75.7068,-0.2466,75.7072016244,5.3168,-2.4366,5.8485367230000005,70.39,2.19,70.4240598091,133.18,5.3168,-2.4366,5.8485367230000005,5.3168,-2.4366,5.8485367230000005,0.0,0.0,0.0,132.25
2019-10-09 09:30:00,62.4694,-16.7262,64.6698670387,5.7294,-2.6862,6.3278507252,56.74,-14.04,58.4512549053,130.78,78.6394,0.21380000000000002,78.6396906327,5.7294,-2.6862,6.3278507252,72.91,2.9,72.9676510517,133.12,5.7294,-2.6862,6.3278507252,5.7294,-2.6862,6.3278507252,0.0,0.0,0.0,132.17
2019-10-09 10:00:00,63.0672,-16.335,65.1483226249,5.2272,-2.6550000000000002,5.8628188476,57.84,-13.68,59.4357468196,130.67,79.3372,0.615,79.339583619,5.2272,-2.6550000000000002,5.8628188476,74.11,3.27,74.182107007,133.07,5.2272,-2.6550000000000002,5.8628188476,5.2272,-2.6550000000000002,5.8628188476,0.0,0.0,0.0,132.06
2019-10-09 10:30:00,63.5178,-16.7148,65.6802516429,6.0578,-3.1648,6.8346835977,57.46,-13.55,59.036040687,131.27,78.9578,0.4852,78.9592907762,6.0578,-3.1648,6.8346835977,72.9,3.65,72.9913179769,133.5,6.0578,-3.1648,6.8346835977,6.0578,-3.1648,6.8346835977,0.0,0.0,0.0,132.66
2019-10-09 11:00:00,63.6858,-16.4668,65.780214532,7.1758,-3.2268,7.8679313596,56.51,-13.24,58.0403109916,130.86,78.5858,0.8032,78.5899045163,7.1758,-3.2268,7.8679313596,71.41,4.03,71.5236254674,133.18,7.1758,-3.2268,7.8679313596,7.1758,-3.2268,7.8679313596,0.0,0.0,0.0,132.24
2019-10-09 11:30:00,62.1868,-16.9264,64.4492134258,8.5068,-2.8864,8.9831481787,53.68,-14.04,55.485709872,130.73,76.0468,0.19360000000000002,76.0470464331,8.5068,-2.8864,8.9831481787,67.54,3.08,67.6101915394,132.85,8.5068,-2.8864,8.9831481787,8.5068,-2.8864,8.9831481787,0.0,0.0,0.0,132.15
2019-10-09 12:00:00,62.8836,-16.7316,65.0714498649,9.1536,-3.6516,9.8550786664,53.73,-13.08,55.2991799216,130.46,76.5936,0.5884,76.5958600416,9.1536,-3.6516,9.8550786664,67.44,4.24,67.5731544328,132.69,9.1536,-3.6516,9.8550786664,9.1536,-3.6516,9.8550786664,0.0,0.0,0.0,131.85
2019-10-09 12:30:00,62.552,-17.018,64.8256510033,8.442,-4.078,9.3753638863,54.11,-12.94,55.6357412101,130.77,76.782,0.5720000000000001,76.784130574,8.442,-4.078,9.3753638863,68.34,4.65,68.4980152997,132.99,8.442,-4.078,9.3753638863,8.442,-4.078,9.3753638863,0.0,0.0,0.0,132.13
2019-10-09 13:00:00,62.3918,-17.2192,64.7243196633,7.8518,-3.8292,8.7357618946,54.54,-13.39,56.1596269575,130.64,76.6718,-0.0292,76.6718055603,7.8518,-3.8292,8.7357618946,68.82,3.8,68.9248315196,132.86,7.8518,-3.8292,8.7357618946,7.8518,-3.8292,8.7357618946,0.0,0.0,0.0,132.04
2019-10-09 13:30:00,61.362,-16.6374,63.5774969841,11.422,-4.3974,12.2392487825,49.94,-12.24,51.4181018708,130.64,73.472,0.8326,73.4767174468,11.422,-4.3974,12.2392487825,62.05,5.23,62.2700200739,132.98,11.422,-4.3974,12.2392487825,11.422,-4.3974,12.2392487825,0.0,0.0,0.0,131.98
2019-10-09 14:00:00,60.998,-17.0248,63.3292966883,5.468,-3.4948,6.4894260948,55.53,-13.53,57.1545431265,130.94,76.678,0.5452,76.6799382305,5.468,-3.4948,6.4894260948,71.21,4.04,71.3245098125,133.19,5.468,-3.4948,6.4894260948,5.468,-3.4948,6.4894260948,0.0,0.0,0.0,132.26
2019-10-09 14:30:00,63.4562,-16.2408,65.5015488602,4.2062,-3.0508,5.1961042214,59.25,-13.19,60.7004003282,130.58,80.4962,1.5792000000000002,80.5116891332,4.2062,-3.0508,5.1961042214,76.29,4.63,76.4303670016,132.9,4.2062,-3.0508,5.1961042214,4.2062,-3.0508,5.1961042214,0.0,0.0,0.0,131.83
2019-10-09 15:00:00,62.6954,-16.7766,64.901213307,4.9754000000000005,-3.4866,6.0754411132,57.72,-13.29,59.2302498728,130.58,79.1154,1.0034,79.1217626745,4.9754000000000005,-3.4866,6.0754411132,74.14,4.49,74.275835236,132.96,4.9754000000000005,-3.4866,6.0754411132,4.9754000000000005,-3.4866,6.0754411132,0.0,0.0,0.0,131.87
2019-10-09 15:30:00,61.7608,-16.7986,64.0046043547,4.1608,-3.8686,5.6814014644,57.6,-12.93,59.0334218896,130.89,78.4508,1.1714,78.4595449808,4.1608,-3.8686,5.6814014644,74.29,5.04,74.4607661792,133.28,4.1608,-3.8686,5.6814014644,4.1608,-3.8686,5.6814014644,0.0,0.0,0.0,132.13
2019-10-09 16:00:00,57.5868,-16.6874,59.9558908949,5.9868,-3.2674,6.8203868659,51.6,-13.42,53.3165677815,131.37,72.5368,1.1926,72.5466032906,5.9868,-3.2674,6.8203868659,66.55,4.46,66.6992811056,133.51,5.9868,-3.2674,6.8203868659,5.9868,-3.2674,6.8203868659,0.0,0.0,0.0,132.64
