Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-10-09 16:30:00,57.905,-16.4664,60.200758749,4.135,-3.3864,5.3447104655,53.77,-13.08,55.3380456829,131.19,73.715,1.1636,73.7241832099,4.135,-3.3864,5.3447104655,69.58,4.55,69.7286089062,133.56,4.135,-3.3864,5.3447104655,4.135,-3.3864,5.3447104655,0.0,0.0,0.0,132.46
2019-10-09 17:00:00,60.1988,-15.9572,62.27782714,3.4988,-3.0372,4.6331614779,56.7,-12.92,58.1533868317,130.86,76.9588,1.5928,76.9752811575,3.4988,-3.0372,4.6331614779,73.46,4.63,73.6057640406,133.3,3.4988,-3.0372,4.6331614779,3.4988,-3.0372,4.6331614779,0.0,0.0,0.0,132.09
2019-10-09 17:30:00,61.9212,-15.4882,63.8288285078,6.1712,-3.2582,6.9785081987,55.75,-12.23,57.0756988569,130.37,78.2112,2.0418,78.2378473162,6.1712,-3.2582,6.9785081987,72.04,5.3,72.2346980336,132.9,6.1712,-3.2582,6.9785081987,6.1712,-3.2582,6.9785081987,0.0,0.0,0.0,131.59
2019-10-09 18:00:00,61.1426,-15.2916,63.0257928575,5.0626,-2.3616,5.5863291453,56.08,-12.93,57.5512927744,129.78,77.8726,1.8884,77.8954933569,5.0626,-2.3616,5.5863291453,72.81,4.25,72.9339331176,132.29,5.0626,-2.3616,5.5863291453,5.0626,-2.3616,5.5863291453,0.0,0.0,0.0,130.99
2019-10-09 18:30:00,64.2092,-14.5442,65.8358194168,4.8592,-3.1042,5.7660976648,59.35,-11.44,60.44250243,129.92,81.4492,3.1258,81.5091578062,4.8592,-3.1042,5.7660976648,76.59,6.23,76.8429632432,132.98,4.8592,-3.1042,5.7660976648,4.8592,-3.1042,5.7660976648,0.0,0.0,0.0,131.05
2019-10-09 19:00:00,64.889,-14.1714,66.4184530004,4.809,-2.9314,5.6320144673,60.08,-11.24,61.122369064,129.63,82.399,3.4986,82.4732405266,4.809,-2.9314,5.6320144673,77.59,6.43,77.855976007,132.64,4.809,-2.9314,5.6320144673,4.809,-2.9314,5.6320144673,0.0,0.0,0.0,130.73
2019-10-09 19:30:00,64.1144,-14.871,65.8164335737,4.7744,-3.231,5.764915989,59.34,-11.64,60.470862405,130.2,81.5144,2.879,81.5652257298,4.7744,-3.231,5.764915989,76.74,6.11,76.9828532857,133.18,4.7744,-3.231,5.764915989,4.7744,-3.231,5.764915989,0.0,0.0,0.0,131.32
2019-10-09 20:00:00,64.372,-15.5712,66.2285184301,3.072,-3.1212,4.379391903,61.3,-12.45,62.5515187665,129.85,81.942,1.8188,81.9621827274,3.072,-3.1212,4.379391903,78.87,4.94,79.02455631,132.46,3.072,-3.1212,4.379391903,3.072,-3.1212,4.379391903,0.0,0.0,0.0,131.01
2019-10-09 20:30:00,63.4482,-5.4026,63.6777996636,3.0282,-3.1826,4.3930556564,60.42,-2.22,60.4607707526,130.53,80.0982,-4.4626,80.2224185749,3.0282,-3.1826,4.3930556564,77.07,-1.28,77.0806285652,131.61,3.0282,-3.1826,4.3930556564,3.0282,-3.1826,4.3930556564,0.0,0.0,0.0,131.05
2019-10-09 21:00:00,61.419200000000004,12.8828,62.7557540348,3.0792,-3.4872,4.6521002225,58.34,16.37,60.5931720576,132.76,76.3992,-13.2072,77.5323667411,3.0792,-3.4872,4.6521002225,73.32,-9.72,73.9614818673,131.85,3.0792,-3.4872,4.6521002225,3.0792,-3.4872,4.6521002225,0.0,0.0,0.0,132.27
2019-10-09 21:30:00,57.0496,11.9364,58.2849423532,2.9896000000000003,-2.1136,3.6612857195,54.06,14.05,55.855940597200004,133.33,70.9496,-15.1936,72.5581919642,2.9896000000000003,-2.1136,3.6612857195,67.96,-13.08,69.2072828538,132.11,2.9896000000000003,-2.1136,3.6612857195,2.9896000000000003,-2.1136,3.6612857195,0.0,0.0,0.0,132.92
2019-10-09 22:00:00,55.9458,3.1536,56.0346118984,2.9558,-3.1364,4.3097283673,52.99,6.29,53.3620108317,132.88,69.8958,-13.0964,71.1121547318,2.9558,-3.1364,4.3097283673,66.94,-9.96,67.6769177785,132.6,2.9558,-3.1364,4.3097283673,2.9558,-3.1364,4.3097283673,0.0,0.0,0.0,132.95
2019-10-09 22:30:00,54.0856,-9.6178,54.9340896366,2.9956,-3.2778,4.4404495493,51.09,-6.34,51.4818773939,132.09,68.2256,-8.8378,68.7956336129,2.9956,-3.2778,4.4404495493,65.23,-5.5600000000000005,65.4665296163,133.12,2.9956,-3.2778,4.4404495493,2.9956,-3.2778,4.4404495493,0.0,0.0,0.0,132.91
2019-10-09 23:00:00,49.9908,-10.3046,51.0417952839,2.8908,-3.3346,4.4131940587,47.1,-6.97,47.6129278663,133.18,63.1508,-9.7246,63.89515933,2.8908,-3.3346,4.4131940587,60.26,-6.39,60.5978522722,134.15,2.8908,-3.3346,4.4131940587,2.8908,-3.3346,4.4131940587,0.0,0.0,0.0,134.05
2019-10-09 23:30:00,45.3806,-10.9794,46.689892704100004,2.7006,-2.8094,3.8969178488000003,42.68,-8.17,43.4549341272,132.36,57.7706,-10.6194,58.7385212677,2.7006,-2.8094,3.8969178488000003,55.07,-7.8100000000000005,55.6210481742,133.21,2.7006,-2.8094,3.8969178488000003,2.7006,-2.8094,3.8969178488000003,0.0,0.0,0.0,133.26
2019-10-10 00:00:00,42.2178,-11.2646,43.6947805808,2.9278,-3.2746,4.392609475,39.29,-7.99,40.0941915993,132.36,53.7378,-10.9246,54.837013357800004,2.9278,-3.2746,4.392609475,50.81,-7.65,51.3826682842,133.25,2.9278,-3.2746,4.392609475,2.9278,-3.2746,4.392609475,0.0,0.0,0.0,133.34
2019-10-10 00:30:00,40.6702,-11.7312,42.3283146544,3.1002,-3.4912,4.6690167573,37.57,-8.24,38.4630017029,133.14,51.6802,-11.3812,52.9185674927,3.1002,-3.4912,4.6690167573,48.58,-7.89,49.2165470142,133.99,3.1002,-3.4912,4.6690167573,3.1002,-3.4912,4.6690167573,0.0,0.0,0.0,134.09
2019-10-10 01:00:00,39.8516,-12.046,41.6323928998,3.3016,-3.586,4.874418792,36.55,-8.46,37.5163177831,133.5,50.5916,-11.576,51.8990728873,3.3016,-3.586,4.874418792,47.29,-7.99,47.9602356124,134.42,3.3016,-3.586,4.874418792,3.3016,-3.586,4.874418792,0.0,0.0,0.0,134.45
2019-10-10 01:30:00,38.0662,-17.677,41.9703694461,3.1562,-1.7970000000000002,3.6319151202,34.91,-15.88,38.3520859928,131.44,47.5062,-18.307,50.9115437542,3.1562,-1.7970000000000002,3.6319151202,44.35,-16.51,47.3233832265,135.07,3.1562,-1.7970000000000002,3.6319151202,3.1562,-1.7970000000000002,3.6319151202,0.0,0.0,0.0,132.59
2019-10-10 02:00:00,40.3978,-18.556,44.4556788368,3.0578,-2.7560000000000002,4.1165127037,37.34,-15.8,40.5452290658,130.07,50.0078,-18.806,53.427012801000004,3.0578,-2.7560000000000002,4.1165127037,46.95,-16.05,49.6175876076,134.79,3.0578,-2.7560000000000002,4.1165127037,3.0578,-2.7560000000000002,4.1165127037,0.0,0.0,0.0,131.2
2019-10-10 02:30:00,40.4274,-18.485,44.4530077246,3.0674,-3.075,4.3433360174,37.36,-15.41,40.4133356703,130.33,49.9974,-18.795,53.4134068541,3.0674,-3.075,4.3433360174,46.93,-15.72,49.4928611014,135.07,3.0674,-3.075,4.3433360174,3.0674,-3.075,4.3433360174,0.0,0.0,0.0,131.52
2019-10-10 03:00:00,39.4794,-18.8294,43.7397911371,2.9194,-3.1994,4.3311726726,36.56,-15.63,39.7609167399,130.8,48.9294,-19.1594,52.5468247634,2.9194,-3.1994,4.3311726726,46.01,-15.96,48.6995041043,134.68,2.9194,-3.1994,4.3311726726,2.9194,-3.1994,4.3311726726,0.0,0.0,0.0,131.98
2019-10-10 03:30:00,39.1534,-18.6244,43.3573178013,2.7534,-2.8044000000000002,3.9301235248,36.4,-15.82,39.6891975228,130.53,48.5734,-19.0544,52.1770576683,2.7534,-2.8044000000000002,3.9301235248,45.82,-16.25,48.6161999749,133.2,2.7534,-2.8044000000000002,3.9301235248,2.7534,-2.8044000000000002,3.9301235248,0.0,0.0,0.0,131.68
2019-10-10 04:00:00,39.2308,-18.673000000000002,43.44809084,2.4608,-2.883,3.7904123310999998,36.77,-15.79,40.0169589049,130.73,48.7408,-19.073,52.3397068547,2.4608,-2.883,3.7904123310999998,46.28,-16.19,49.0301386904,133.43,2.4608,-2.883,3.7904123310999998,2.4608,-2.883,3.7904123310999998,0.0,0.0,0.0,131.87
2019-10-10 04:30:00,38.431,-18.6576,42.7205781651,0.611,-2.9976000000000003,3.0592363034,37.82,-15.66,40.9339467924,130.35,48.281,-18.8876,51.8439619894,0.611,-2.9976000000000003,3.0592363034,47.67,-15.89,50.2485920201,132.96,0.611,-2.9976000000000003,3.0592363034,0.611,-2.9976000000000003,3.0592363034,0.0,0.0,0.0,131.47
2019-10-10 05:00:00,38.4926,-18.5518,42.7299606599,5.0026,-1.8818000000000001,5.3448272189,33.49,-16.67,37.4094774088,130.24,47.3026,-19.2718,51.0777666113,5.0026,-1.8818000000000001,5.3448272189,42.3,-17.39,45.7351298238,132.63,5.0026,-1.8818000000000001,5.3448272189,5.0026,-1.8818000000000001,5.3448272189,0.0,0.0,0.0,131.47
2019-10-10 05:30:00,39.8906,-10.9622,41.3694307092,6.5106,-1.4922,6.679414136,33.38,-9.47,34.6973385146,130.35,48.0406,-21.8222,52.764644045,6.5106,-1.4922,6.679414136,41.53,-20.33,46.2390505958,131.68,6.5106,-1.4922,6.679414136,6.5106,-1.4922,6.679414136,0.0,0.0,0.0,131.09
2019-10-10 06:00:00,42.4546,3.234,42.5775975973,6.4946,-1.596,6.6878281348,35.96,4.83,36.2829229804,131.59,50.0046,-27.236,56.9408440152,6.4946,-1.596,6.6878281348,43.51,-25.64,50.502769231,132.64,6.4946,-1.596,6.6878281348,6.4946,-1.596,6.6878281348,0.0,0.0,0.0,131.45
2019-10-10 06:30:00,46.598,4.7456,46.8390256449,6.448,-1.3844,6.5949425593,40.15,6.13,40.6152606787,131.4,54.858,-25.3844,60.4464054131,6.448,-1.3844,6.5949425593,48.41,-24.0,54.0326577173,131.92,6.448,-1.3844,6.5949425593,6.448,-1.3844,6.5949425593,0.0,0.0,0.0,131.22
2019-10-10 07:00:00,52.5154,5.317,52.7838775211,6.4454,-1.553,6.6298559683,46.07,6.87,46.5794139079,131.15,62.0254,-24.353,66.6349672031,6.4454,-1.553,6.6298559683,55.58,-22.8,60.0747567619,131.49,6.4454,-1.553,6.6298559683,6.4454,-1.553,6.6298559683,0.0,0.0,0.0,130.95
2019-10-10 07:30:00,58.6838,5.9376,58.9834169593,6.4238,-1.0224,6.5046528116,52.26,6.96,52.7214301779,130.81,69.6438,-22.9924,73.3410480986,6.4238,-1.0224,6.5046528116,63.22,-21.97,66.9286881688,133.58,6.4238,-1.0224,6.5046528116,6.4238,-1.0224,6.5046528116,0.0,0.0,0.0,130.54
2019-10-10 08:00:00,61.2174,-1.1222,61.2276848787,6.4974,-1.3722,6.6407183045,54.72,0.25,54.7205710862,131.01,75.8574,3.1578,75.9230981691,6.4974,-1.3722,6.6407183045,69.36,4.53,69.5077729466,133.93,6.4974,-1.3722,6.6407183045,6.4974,-1.3722,6.6407183045,0.0,0.0,0.0,131.66
2019-10-10 08:30:00,61.716,-3.3772,61.8083338704,6.806,-1.3372,6.9361184996,54.91,-2.04,54.9478816698,132.01,77.706,15.3128,79.200405806,6.806,-1.3372,6.9361184996,70.9,16.65,72.8287889505,134.52,6.806,-1.3372,6.9361184996,6.806,-1.3372,6.9361184996,0.0,0.0,0.0,133.12
2019-10-10 09:00:00,62.402,-2.748,62.4624776006,6.932,-1.678,7.1322021845,55.47,-1.07,55.480319033,132.44,78.482,16.192,80.134918656,6.932,-1.678,7.1322021845,71.55,17.87,73.747809459,135.03,6.932,-1.678,7.1322021845,6.932,-1.678,7.1322021845,0.0,0.0,0.0,133.57
2019-10-10 09:30:00,62.589,-2.6710000000000003,62.6459668454,7.229,-1.631,7.4107086031,55.36,-1.04,55.3697679244,132.36,78.729,16.319,80.4025198734,7.229,-1.631,7.4107086031,71.5,17.95,73.7187391373,134.91,7.229,-1.631,7.4107086031,7.229,-1.631,7.4107086031,0.0,0.0,0.0,133.5
2019-10-10 10:00:00,63.827,-2.1574,63.863450453,7.167,-1.5474,7.3321440084,56.66,-0.61,56.6632835265,132.27,80.277,16.8926,82.0350940986,7.167,-1.5474,7.3321440084,73.11,18.44,75.3996399196,134.91,7.167,-1.5474,7.3321440084,7.167,-1.5474,7.3321440084,0.0,0.0,0.0,133.43
2019-10-10 10:30:00,63.5274,-2.2106,63.5658501329,7.6374,-1.5906,7.8012747112,55.89,-0.62,55.893438792,132.53,79.6374,16.9494,81.4211129813,7.6374,-1.5906,7.8012747112,72.0,18.54,74.348716196,135.11,7.6374,-1.5906,7.8012747112,7.6374,-1.5906,7.8012747112,0.0,0.0,0.0,133.7
2019-10-10 11:00:00,63.5344,-2.2568,63.5744691649,8.0944,-1.6868,8.268289158,55.44,-0.5700000000000001,55.4429301174,132.53,79.4144,16.9432,81.2017176764,8.0944,-1.6868,8.268289158,71.32,18.63,73.7130877117,135.08,8.0944,-1.6868,8.268289158,8.0944,-1.6868,8.268289158,0.0,0.0,0.0,133.73
2019-10-10 11:30:00,64.5378,-2.2578,64.577281529,7.5478000000000005,-1.7678,7.7520578997000005,56.99,-0.49,56.992106471,132.6,80.9478,16.9922,82.7120377314,7.5478000000000005,-1.7678,7.7520578997000005,73.4,18.76,75.7594720151,135.15,7.5478000000000005,-1.7678,7.7520578997000005,7.5478000000000005,-1.7678,7.7520578997000005,0.0,0.0,0.0,133.73
2019-10-10 12:00:00,63.24,-2.66,63.2959177199,8.75,-1.72,8.9174491868,54.49,-0.9400000000000001,54.4981073066,132.6,78.5,16.28,80.1703710856,8.75,-1.72,8.9174491868,69.75,18.0,72.0351476711,135.06,8.75,-1.72,8.9174491868,8.75,-1.72,8.9174491868,0.0,0.0,0.0,133.81
2019-10-10 12:30:00,62.8064,-2.6144,62.8607903889,8.1164,-1.6743999999999999,8.2873134561,54.69,-0.9400000000000001,54.6980776627,132.7,78.3764,15.9256,79.9780270594,8.1164,-1.6743999999999999,8.2873134561,70.26,17.6,72.4308470198,135.1,8.1164,-1.6743999999999999,8.2873134561,8.1164,-1.6743999999999999,8.2873134561,0.0,0.0,0.0,133.95
2019-10-10 13:00:00,62.2806,-2.4622,62.3292512806,7.7506,-1.7322000000000002,7.941808182,54.53,-0.73,54.5348860822,132.74,79.8606,16.3678,81.5206741214,7.7506,-1.7322000000000002,7.941808182,72.11,18.1,74.3469037688,135.2,7.7506,-1.7322000000000002,7.941808182,7.7506,-1.7322000000000002,7.941808182,0.0,0.0,0.0,133.95
2019-10-10 13:30:00,58.3884,-2.7292,58.4521495516,8.0184,-1.2591999999999999,8.1166694647,50.37,-1.47,50.3914457026,133.06,81.7684,16.1008,83.3385085012,8.0184,-1.2591999999999999,8.1166694647,73.75,17.36,75.7656393097,135.4,8.0184,-1.2591999999999999,8.1166694647,8.0184,-1.2591999999999999,8.1166694647,0.0,0.0,0.0,134.23
2019-10-10 14:00:00,58.5958,-2.76,58.6607652323,8.0758,-1.52,8.2175997493,50.52,-1.24,50.5352154443,132.93,81.8158,16.12,83.3887254348,8.0758,-1.52,8.2175997493,73.74,17.64,75.8205592171,135.22,8.0758,-1.52,8.2175997493,8.0758,-1.52,8.2175997493,0.0,0.0,0.0,134.08
2019-10-10 14:30:00,61.7696,-3.1576,61.8502540166,8.5196,-1.9376000000000002,8.7371550244,53.25,-1.22,53.2639737534,132.76,79.7796,15.5024,81.2718215738,8.5196,-1.9376000000000002,8.7371550244,71.26,17.44,73.3630779071,135.09,8.5196,-1.9376000000000002,8.7371550244,8.5196,-1.9376000000000002,8.7371550244,0.0,0.0,0.0,133.96
2019-10-10 15:00:00,62.4534,-3.7858,62.5680385916,7.8034,-1.9158,8.0351316853,54.65,-1.87,54.6819842361,133.17,78.2434,14.8242,79.6353348031,7.8034,-1.9158,8.0351316853,70.44,16.74,72.4018038449,135.44,7.8034,-1.9158,8.0351316853,7.8034,-1.9158,8.0351316853,0.0,0.0,0.0,134.41
2019-10-10 15:30:00,62.375,-3.614,62.4796096419,7.465,-1.6640000000000001,7.6482103135,54.91,-1.9500000000000002,54.9446139308,133.41,78.295,15.166,79.750326526,7.465,-1.6640000000000001,7.6482103135,70.83,16.83,72.8020453009,135.71,7.465,-1.6640000000000001,7.6482103135,7.465,-1.6640000000000001,7.6482103135,0.0,0.0,0.0,134.65
2019-10-10 16:00:00,62.5634,-3.3748,62.6543557512,8.8434,-1.9548,9.0568739971,53.72,-1.42,53.7387644071,133.16,77.5234,15.3552,79.0294863617,8.8434,-1.9548,9.0568739971,68.68,17.31,70.8278088042,135.52,8.8434,-1.9548,9.0568739971,8.8434,-1.9548,9.0568739971,0.0,0.0,0.0,134.38
2019-10-10 16:30:00,62.175,-3.2304,62.2588636996,8.825,-2.3104,9.1224214527,53.35,-0.92,53.3579319314,132.82,77.175,15.5796,78.7318522655,8.825,-2.3104,9.1224214527,68.35,17.89,70.6524918173,135.32,8.825,-2.3104,9.1224214527,8.825,-2.3104,9.1224214527,0.0,0.0,0.0,134.01
2019-10-10 17:00:00,62.0776,-3.0748,62.1537031624,8.0176,-2.4148,8.3733606634,54.06,-0.66,54.0640287067,132.44,77.7276,15.8252,79.3222336851,8.0176,-2.4148,8.3733606634,69.71,18.24,72.0567949606,134.96,8.0176,-2.4148,8.3733606634,8.0176,-2.4148,8.3733606634,0.0,0.0,0.0,133.57
2019-10-10 17:30:00,63.962,-2.951,64.0300386147,7.022,-2.301,7.389390029,56.94,-0.65,56.9437099248,131.93,81.022,16.289,82.6431848672,7.022,-2.301,7.389390029,74.0,18.59,76.2993322382,134.47,7.022,-2.301,7.389390029,7.022,-2.301,7.389390029,0.0,0.0,0.0,132.95
2019-10-10 18:00:00,66.0186,-3.024,66.0878212832,6.6386,-2.174,6.9855054191,59.38,-0.85,59.3860833866,131.66,83.8986,16.466,85.4991475862,6.6386,-2.174,6.9855054191,77.26,18.64,79.4767714493,134.18,6.6386,-2.174,6.9855054191,6.6386,-2.174,6.9855054191,0.0,0.0,0.0,132.63
2019-10-10 18:30:00,68.861,-2.5806,68.9093376645,6.671,-2.4406,7.1034336317,62.19,-0.14,62.1901575814,131.11,87.451,16.9694,89.0821976455,6.671,-2.4406,7.1034336317,80.78,19.41,83.0792182197,133.67,6.671,-2.4406,7.1034336317,6.671,-2.4406,7.1034336317,0.0,0.0,0.0,132.0
2019-10-10 19:00:00,70.0436,-2.103,70.0751632889,6.7036,-2.393,7.117914158,63.34,0.29,63.340663874,130.81,88.9336,17.267,90.5943403197,6.7036,-2.393,7.117914158,82.23,19.66,84.5475517091,133.45,6.7036,-2.393,7.117914158,6.7036,-2.393,7.117914158,0.0,0.0,0.0,131.73
2019-10-10 19:30:00,68.3818,-3.0252,68.4486844744,6.7818000000000005,-2.4252000000000002,7.2023889287,61.6,-0.6000000000000001,61.6029220086,131.18,86.8718,16.1848,88.366607869,6.7818000000000005,-2.4252000000000002,7.2023889287,80.09,18.61,82.2237204218,133.76,6.7818000000000005,-2.4252000000000002,7.2023889287,6.7818000000000005,-2.4252000000000002,7.2023889287,0.0,0.0,0.0,132.15
2019-10-10 20:00:00,65.1456,-3.9522,65.2653743129,6.7956,-1.5322,6.9661909391000005,58.35,-2.42,58.4001618148,130.87,82.8056,14.6678,84.0946594511,6.7956,-1.5322,6.9661909391000005,76.01,16.2,77.7171802113,133.27,6.7956,-1.5322,6.9661909391000005,6.7956,-1.5322,6.9661909391000005,0.0,0.0,0.0,131.91
2019-10-10 20:30:00,62.923,-4.9678,63.1188004151,6.793,-2.3778,7.1971370586,56.13,-2.59,56.1897232597,131.17,79.983,13.5922,81.1296998012,6.793,-2.3778,7.1971370586,73.19,15.97,74.9120617791,133.57,6.793,-2.3778,7.1971370586,6.793,-2.3778,7.1971370586,0.0,0.0,0.0,132.19
2019-10-10 21:00:00,59.5512,-6.1428,59.8671814376,6.7512,-2.2928,7.1299111692,52.8,-3.85,52.9401785037,131.5,75.7912,12.0872,76.7489830635,6.7512,-2.2928,7.1299111692,69.04,14.38,70.5216704283,133.43,6.7512,-2.2928,7.1299111692,6.7512,-2.2928,7.1299111692,0.0,0.0,0.0,132.58
2019-10-10 21:30:00,56.636,-6.5356000000000005,57.0118458161,6.806,-2.1955999999999998,7.1513841569,49.83,-4.34,50.0186415249,131.53,71.966,11.4244,72.8671535835,6.806,-2.1955999999999998,7.1513841569,65.16,13.62,66.5682356684,133.43,6.806,-2.1955999999999998,7.1513841569,6.806,-2.1955999999999998,7.1513841569,0.0,0.0,0.0,132.62
2019-10-10 22:00:00,54.3912,-7.085,54.8507052137,6.7112,-1.935,6.9845852017,47.68,-5.15,47.9573237368,131.6,68.9212,10.505,69.7171918141,6.7112,-1.935,6.9845852017,62.21,12.44,63.4416085862,133.46,6.7112,-1.935,6.9845852017,6.7112,-1.935,6.9845852017,0.0,0.0,0.0,132.76
2019-10-10 22:30:00,52.8852,-7.8282,53.4614355801,6.7652,-1.7982,7.0001038764,46.12,-6.03,46.5125284198,131.72,66.8552,9.4718,67.5228314149,6.7652,-1.7982,7.0001038764,60.09,11.27,61.1377215801,133.56,6.7652,-1.7982,7.0001038764,6.7652,-1.7982,7.0001038764,0.0,0.0,0.0,132.88
2019-10-10 23:00:00,49.4412,-8.3602,50.1430473892,6.6612,-2.0202,6.9608040829,42.78,-6.34,43.2472426867,132.68,62.4512,8.7498,63.061171742,6.6612,-2.0202,6.9608040829,55.79,10.77,56.8200404787,134.56,6.6612,-2.0202,6.9608040829,6.6612,-2.0202,6.9608040829,0.0,0.0,0.0,133.92
2019-10-10 23:30:00,45.812,-8.9206,46.6724377803,6.592,-1.9206,6.8660882866,39.22,-7.0,39.839784136,132.57,57.902,7.8394,58.4302815016,6.592,-1.9206,6.8660882866,51.31,9.76,52.2300076584,134.35,6.592,-1.9206,6.8660882866,6.592,-1.9206,6.8660882866,0.0,0.0,0.0,133.84
2019-10-11 00:00:00,42.4126,-9.6866,43.5046992671,6.5626,-1.4266,6.7158697367,35.85,-8.26,36.7892660976,133.58,53.6626,7.1534,54.1372863221,6.5626,-1.4266,6.7158697367,47.1,8.58,47.8751125325,135.26,6.5626,-1.4266,6.7158697367,6.5626,-1.4266,6.7158697367,0.0,0.0,0.0,134.91
2019-10-11 00:30:00,41.6128,-9.6604,42.7194153986,6.6128,-1.8704,6.8722281685,35.0,-7.79,35.8564373579,133.38,52.5528,7.2496,53.0504805633,6.6128,-1.8704,6.8722281685,45.94,9.12,46.8365028583,135.17,6.6128,-1.8704,6.8722281685,6.6128,-1.8704,6.8722281685,0.0,0.0,0.0,134.71
2019-10-11 01:00:00,40.9306,-9.7532,42.0765840652,6.5506,-2.0132,6.8529799795,34.38,-7.74,35.2404880783,133.5,51.6206,7.1468,52.1129839349,6.5506,-2.0132,6.8529799795,45.07,9.16,45.9914176776,135.31,6.5506,-2.0132,6.8529799795,6.5506,-2.0132,6.8529799795,0.0,0.0,0.0,134.83
2019-10-11 01:30:00,40.6896,-9.7834,41.849234924,6.6196,-1.8534000000000002,6.8741687294,34.07,-7.93,34.9807061107,133.62,51.3196,7.0966,51.8079441372,6.6196,-1.8534000000000002,6.8741687294,44.7,8.95,45.5871966675,135.43,6.6196,-1.8534000000000002,6.8741687294,6.6196,-1.8534000000000002,6.8741687294,0.0,0.0,0.0,134.95
2019-10-11 02:00:00,40.1492,-9.7952,41.3267976461,6.3792,-1.6752,6.59548995,33.77,-8.12,34.7325107068,133.46,50.7692,7.0548,51.2570177798,6.3792,-1.6752,6.59548995,44.39,8.73,45.2403028283,135.27,6.3792,-1.6752,6.59548995,6.3792,-1.6752,6.59548995,0.0,0.0,0.0,134.79
2019-10-11 02:30:00,40.1094,-8.24,40.9470581161,5.8594,-2.04,6.2043668783,34.25,-6.2,34.8066444806,133.57,50.2994,1.5,50.3217611015,5.8594,-2.04,6.2043668783,44.44,3.54,44.5807716398,135.6,5.8594,-2.04,6.2043668783,5.8594,-2.04,6.2043668783,0.0,0.0,0.0,134.69
2019-10-11 03:00:00,40.116,2.1898,40.1757225204,6.676,-1.4602,6.8338247007,33.44,3.65,33.6386102567,133.11,46.606,-29.7002,55.2650080615,6.676,-1.4602,6.8338247007,39.93,-28.24,48.9070802645,134.37,6.676,-1.4602,6.8338247007,6.676,-1.4602,6.8338247007,0.0,0.0,0.0,133.04
2019-10-11 03:30:00,40.2748,1.9668,40.3227952563,5.5248,-2.1732,5.9368521356,34.75,4.14,34.995744027,133.3,47.0848,-29.8332,55.7404540104,5.5248,-2.1732,5.9368521356,41.56,-27.66,49.9230327604,134.61,5.5248,-2.1732,5.9368521356,5.5248,-2.1732,5.9368521356,0.0,0.0,0.0,133.2
2019-10-11 04:00:00,40.1312,2.2006,40.1914898181,6.6012,-1.8794,6.8635257558,33.53,4.08,33.7773193134,133.61,46.7012,-29.7394,55.3663615727,6.6012,-1.8794,6.8635257558,40.1,-27.86,48.828164004,134.86,6.6012,-1.8794,6.8635257558,6.6012,-1.8794,6.8635257558,0.0,0.0,0.0,133.51
2019-10-11 04:30:00,40.1674,2.2956,40.2329442388,6.5474,-1.8144,6.7941514643000005,33.62,4.11,33.8702893404,132.63,46.8174,-29.1644,55.1582375545,6.5474,-1.8144,6.7941514643000005,40.27,-27.35,48.6795172532,133.79,6.5474,-1.8144,6.7941514643000005,6.5474,-1.8144,6.7941514643000005,0.0,0.0,0.0,132.51
2019-10-11 05:00:00,40.294200000000004,2.226,40.3556393784,6.5342,-1.924,6.8115743878,33.76,4.15,34.0141161873,132.83,46.9942,-29.274,55.3662524435,6.5342,-1.924,6.8115743878,40.46,-27.35,48.8368109114,133.95,6.5342,-1.924,6.8115743878,6.5342,-1.924,6.8115743878,0.0,0.0,0.0,132.73
2019-10-11 05:30:00,41.3782,2.5708,41.4579841271,6.6082,-1.9892,6.9011030915,34.77,4.5600000000000005,35.0677415868,132.73,48.3482,-28.4992,56.1226589167,6.6082,-1.9892,6.9011030915,41.74,-26.51,49.4470191215,133.84,6.6082,-1.9892,6.9011030915,6.6082,-1.9892,6.9011030915,0.0,0.0,0.0,132.6
2019-10-11 06:00:00,43.2052,2.5516,43.2804802376,6.7452000000000005,-2.1084,7.0670413611,36.46,4.66,36.7565939663,131.4,50.5852,-27.7284,57.6864509707,6.7452000000000005,-2.1084,7.0670413611,43.84,-25.62,50.7772586893,132.45,6.7452000000000005,-2.1084,7.0670413611,6.7452000000000005,-2.1084,7.0670413611,0.0,0.0,0.0,131.23
2019-10-11 06:30:00,47.0196,4.0946,47.1975479588,6.7096,-2.0554,7.0173642716,40.31,6.15,40.7764466328,132.65,55.2796,-26.3354,61.2322420733,6.7096,-2.0554,7.0173642716,48.57,-24.28,54.3006749498,133.64,6.7096,-2.0554,7.0173642716,6.7096,-2.0554,7.0173642716,0.0,0.0,0.0,132.46
2019-10-11 07:00:00,52.9586,4.5076,53.1500872221,6.7186,-2.0424,7.0221779898,46.24,6.55,46.7016070387,131.42,62.5086,-25.1424,67.3755545559,6.7186,-2.0424,7.0221779898,55.79,-23.1,60.3832269757,132.43,6.7186,-2.0424,7.0221779898,6.7186,-2.0424,7.0221779898,0.0,0.0,0.0,131.21
2019-10-11 07:30:00,58.1204,1.2968,58.1348654974,6.7504,-2.1232,7.0764311909,51.37,3.42,51.4837187857,130.77,70.6004,-9.4932,71.2357868378,6.7504,-2.1232,7.0764311909,63.85,-7.37,64.2739402869,131.96,6.7504,-2.1232,7.0764311909,6.7504,-2.1232,7.0764311909,0.0,0.0,0.0,131.09
2019-10-11 08:00:00,60.8374,-4.3042,60.9894693894,6.7274,-2.2342,7.0886924323,54.11,-2.07,54.1495798691,130.65,76.7374,13.825800000000001,77.9729523899,6.7274,-2.2342,7.0886924323,70.01,16.06,71.8284323928,132.93,6.7274,-2.2342,7.0886924323,6.7274,-2.2342,7.0886924323,0.0,0.0,0.0,131.78
2019-10-11 08:30:00,58.8572,-3.7064,58.9737856407,6.7972,-0.9064000000000001,6.8573674832,52.06,-2.8,52.135243358,130.65,74.4072,14.2736,75.7638902697,6.7972,-0.9064000000000001,6.8573674832,67.61,15.18,69.2931778749,132.74,6.7972,-0.9064000000000001,6.8573674832,6.7972,-0.9064000000000001,6.8573674832,0.0,0.0,0.0,131.78
2019-10-11 09:00:00,57.1782,-3.8158000000000003,57.3053826868,6.8782,-0.2358,6.8822406875,50.3,-3.58,50.4272386712,130.85,72.2782,13.9942,73.6204851171,6.8782,-0.2358,6.8822406875,65.4,14.23,66.9302091734,132.79,6.8782,-0.2358,6.8822406875,6.8782,-0.2358,6.8822406875,0.0,0.0,0.0,132.06
2019-10-11 09:30:00,57.706,-3.437,57.8082641583,7.006,-0.117,7.0069768802,50.7,-3.32,50.8085858886,130.53,72.686,14.193,74.0587324021,7.006,-0.117,7.0069768802,65.68,14.31,67.2208189477,132.56,7.006,-0.117,7.0069768802,7.006,-0.117,7.0069768802,0.0,0.0,0.0,131.76
2019-10-11 10:00:00,58.8524,-2.8564,58.9216768831,7.2324,-0.22640000000000002,7.2359426974,51.62,-2.63,51.6869548339,130.36,73.9524,14.9236,75.4431660439,7.2324,-0.22640000000000002,7.2359426974,66.72,15.15,68.41842515,132.44,7.2324,-0.22640000000000002,7.2359426974,7.2324,-0.22640000000000002,7.2359426974,0.0,0.0,0.0,131.56
2019-10-11 10:30:00,59.18,-2.909,59.2514529864,7.28,-0.379,7.2898587778,51.9,-2.5300000000000002,51.9616291123,130.48,74.42,15.011,75.9188153293,7.28,-0.379,7.2898587778,67.14,15.39,68.8812870089,132.56,7.28,-0.379,7.2898587778,7.28,-0.379,7.2898587778,0.0,0.0,0.0,131.68
2019-10-11 11:00:00,58.798,-3.2366,58.887013709,7.888,-0.4666,7.9017883773,50.91,-2.77,50.9853018036,130.54,73.848,14.7834,75.3131862263,7.888,-0.4666,7.9017883773,65.96,15.25,67.6999564254,132.56,7.888,-0.4666,7.9017883773,7.888,-0.4666,7.9017883773,0.0,0.0,0.0,131.74
2019-10-11 11:30:00,59.131,-3.3986,59.2285880548,8.671,-0.2686,8.6751591893,50.46,-3.13,50.5569827027,130.58,74.211,14.5214,75.6184076727,8.671,-0.2686,8.6751591893,65.54,14.79,67.1880621837,132.49,8.671,-0.2686,8.6751591893,8.671,-0.2686,8.6751591893,0.0,0.0,0.0,131.78
2019-10-11 12:00:00,59.141,-2.8344,59.2088819719,9.791,-0.16440000000000002,9.7923801172,49.35,-2.67,49.4221751848,130.26,73.821,15.0456,75.3386363054,9.791,-0.16440000000000002,9.7923801172,64.03,15.21,65.8117390744,132.13,9.791,-0.16440000000000002,9.7923801172,9.791,-0.16440000000000002,9.7923801172,0.0,0.0,0.0,131.45
2019-10-11 12:30:00,59.6178,-2.4882,59.6697009887,9.0378,-0.3482,9.0445050766,50.58,-2.14,50.6252506167,130.26,74.6178,15.5318,76.2171430065,9.0378,-0.3482,9.0445050766,65.58,15.88,67.4752606516,132.17,9.0378,-0.3482,9.0445050766,9.0378,-0.3482,9.0445050766,0.0,0.0,0.0,131.41
2019-10-11 13:00:00,59.7162,-2.73,59.7785700936,7.6362,-0.43,7.6482972249,52.08,-2.3,52.1307625112,130.29,75.1562,15.27,76.691768127,7.6362,-0.43,7.6482972249,67.52,15.7,69.3212838889,132.34,7.6362,-0.43,7.6482972249,7.6362,-0.43,7.6482972249,0.0,0.0,0.0,131.45
2019-10-11 13:30:00,60.6274,-2.8944,60.6964511493,7.3074,-0.4344,7.3203004119,53.32,-2.46,53.376717771,130.67,76.3574,15.2756,77.8703826247,7.3074,-0.4344,7.3203004119,69.05,15.71,70.8145931288,132.74,7.3074,-0.4344,7.3203004119,7.3074,-0.4344,7.3203004119,0.0,0.0,0.0,131.8
2019-10-11 14:00:00,60.3188,-2.6124,60.375344862,7.5687999999999995,-0.4224,7.5805774978,52.75,-2.19,52.7954410911,130.55,75.8188,15.5576,77.3985100063,7.5687999999999995,-0.4224,7.5805774978,68.25,15.98,70.0958122858,132.74,7.5687999999999995,-0.4224,7.5805774978,7.5687999999999995,-0.4224,7.5805774978,0.0,0.0,0.0,131.69
2019-10-11 14:30:00,59.0858,-2.6136,59.1435767146,7.7258,-0.4436,7.7385248336,51.36,-2.17,51.4058216548,130.28,74.2058,15.5164,75.8106814545,7.7258,-0.4436,7.7385248336,66.48,15.96,68.3689403165,132.6,7.7258,-0.4436,7.7385248336,7.7258,-0.4436,7.7385248336,0.0,0.0,0.0,131.43
2019-10-11 15:00:00,59.1188,-2.9664,59.1931756404,7.7688,-0.4864,7.7840117163,51.35,-2.48,51.4098521686,130.71,74.2088,15.1636,75.7421993502,7.7688,-0.4864,7.7840117163,66.44,15.65,68.2583042567,133.0,7.7688,-0.4864,7.7840117163,7.7688,-0.4864,7.7840117163,0.0,0.0,0.0,131.87
2019-10-11 15:30:00,58.271,-3.316,58.3652747531,7.501,-0.436,7.5136606924,50.77,-2.88,50.8516204265,130.71,73.281,14.704,74.7416388434,7.501,-0.436,7.5136606924,65.78,15.14,67.4998370368,133.08,7.501,-0.436,7.5136606924,7.501,-0.436,7.5136606924,0.0,0.0,0.0,131.87
2019-10-11 16:00:00,58.5996,-3.3205999999999998,58.6936070158,7.8696,-0.5106,7.8861471277,50.73,-2.81,50.8077651546,130.66,73.4696,14.6994,74.9256597203,7.8696,-0.5106,7.8861471277,65.6,15.21,67.3402116124,133.13,7.8696,-0.5106,7.8861471277,7.8696,-0.5106,7.8861471277,0.0,0.0,0.0,131.83
2019-10-11 16:30:00,59.3068,-2.9666,59.3809501591,6.9668,-0.4466,6.9810997558,52.34,-2.52,52.4006297672,131.29,74.9868,15.3534,76.5424527031,6.9668,-0.4466,6.9810997558,68.02,15.8,69.830941566,134.07,6.9668,-0.4466,6.9810997558,6.9668,-0.4466,6.9810997558,0.0,0.0,0.0,132.43
2019-10-11 17:00:00,60.1046,-2.9496,60.1769314715,7.8346,-0.7896000000000001,7.8742888771,52.27,-2.16,52.3146107698,131.34,75.7046,15.6704,77.3094295498,7.8346,-0.7896000000000001,7.8742888771,67.87,16.46,69.8374433954,134.21,7.8346,-0.7896000000000001,7.8742888771,7.8346,-0.7896000000000001,7.8742888771,0.0,0.0,0.0,132.43
2019-10-11 17:30:00,61.407,-2.6862,61.4657247532,9.067,-1.0862,9.1318300159,52.34,-1.6,52.3644497727,131.16,77.437,16.1538,79.1039456882,9.067,-1.0862,9.1318300159,68.37,17.24,70.5101021131,134.12,9.067,-1.0862,9.1318300159,9.067,-1.0862,9.1318300159,0.0,0.0,0.0,132.21
2019-10-11 18:00:00,61.786,-2.7456,61.8469733727,8.476,-1.0456,8.5402491392,53.31,-1.7000000000000002,53.3370987212,131.08,78.336,16.0644,79.9662043826,8.476,-1.0456,8.5402491392,69.86,17.11,71.9247641637,134.07,8.476,-1.0456,8.5402491392,8.476,-1.0456,8.5402491392,0.0,0.0,0.0,132.1
2019-10-11 18:30:00,62.676,-2.327,62.7191829108,8.206,-0.977,8.2639557719,54.47,-1.35,54.4867268241,130.39,79.586,16.403,81.2587829407,8.206,-0.977,8.2639557719,71.38,17.38,73.4654258818,133.43,8.206,-0.977,8.2639557719,8.206,-0.977,8.2639557719,0.0,0.0,0.0,131.36
2019-10-11 19:00:00,64.0418,-2.4342,64.0880447266,8.1818,-0.8942,8.2305191136,55.86,-1.54,55.8812240381,130.56,81.3618,16.3058,82.9796457746,8.1818,-0.8942,8.2305191136,73.18,17.2,75.1741471518,133.56,8.1818,-0.8942,8.2305191136,8.1818,-0.8942,8.2305191136,0.0,0.0,0.0,131.53
2019-10-11 19:30:00,63.1464,-3.1826,63.2265511927,8.1864,-0.8726,8.2327744849,54.96,-2.31,55.0085238849,131.19,80.2464,15.4974,81.7291509788,8.1864,-0.8726,8.2327744849,72.06,16.37,73.8960113944,134.2,8.1864,-0.8726,8.2327744849,8.1864,-0.8726,8.2327744849,0.0,0.0,0.0,132.22
2019-10-11 20:00:00,62.169200000000004,-3.4756,62.2662767797,7.1492,-1.2056,7.2501401366,55.02,-2.27,55.0668076068,130.61,79.0392,14.9444,80.4396060905,7.1492,-1.2056,7.2501401366,71.89,16.15,73.6817114351,133.55,7.1492,-1.2056,7.2501401366,7.1492,-1.2056,7.2501401366,0.0,0.0,0.0,131.69
2019-10-11 20:30:00,59.9322,-4.3316,60.0885293163,6.9822,-1.7116,7.1889283902,52.95,-2.62,53.0147800146,130.7,76.2222,13.9384,77.4861456481,6.9822,-1.7116,7.1889283902,69.24,15.65,70.9866191616,133.71,6.9822,-1.7116,7.1889283902,6.9822,-1.7116,7.1889283902,0.0,0.0,0.0,131.79
2019-10-11 21:00:00,57.4848,-4.7428,57.6801212107,7.0048,-1.7928000000000002,7.2305846845,50.48,-2.95,50.5661240358,130.8,73.1148,13.4472,74.3411135704,7.0048,-1.7928000000000002,7.2305846845,66.11,15.24,67.8438626554,133.71,7.0048,-1.7928000000000002,7.2305846845,7.0048,-1.7928000000000002,7.2305846845,0.0,0.0,0.0,131.92
2019-10-11 21:30:00,56.846,-5.2808,57.090757261,7.016,-2.1008,7.3237706573,49.83,-3.18,49.9313658936,130.85,72.146,12.7192,73.258606079,7.016,-2.1008,7.3237706573,65.13,14.82,66.7948298897,133.91,7.016,-2.1008,7.3237706573,7.016,-2.1008,7.3237706573,0.0,0.0,0.0,131.99
2019-10-11 22:00:00,53.5028,-5.6436,53.7996266604,7.0128,-1.6336,7.2005564229,46.49,-4.01,46.6626210151,131.85,67.9328,12.3564,69.0474180314,7.0128,-1.6336,7.2005564229,60.92,13.99,62.5057317372,134.81,7.0128,-1.6336,7.2005564229,7.0128,-1.6336,7.2005564229,0.0,0.0,0.0,133.03
2019-10-11 22:30:00,50.581,-5.995,50.935032993,7.031,-1.955,7.2977384168,43.55,-4.04,43.7369877792,132.7,64.281,12.035,65.3979218783,7.031,-1.955,7.2977384168,57.25,13.99,58.9345620158,135.08,7.031,-1.955,7.2977384168,7.031,-1.955,7.2977384168,0.0,0.0,0.0,133.89
2019-10-11 23:00:00,46.5462,-6.5964,47.0112882976,6.6162,-2.0864,6.9373746763,39.93,-4.51,40.1838898067,132.7,59.2162,11.1236,60.251911334,6.6162,-2.0864,6.9373746763,52.6,13.21,54.2334223519,133.86,6.6162,-2.0864,6.9373746763,6.6162,-2.0864,6.9373746763,0.0,0.0,0.0,133.94
2019-10-11 23:30:00,43.225,-6.6824,43.738485282,6.505,-1.9424000000000001,6.7888101137,36.72,-4.74,37.0246674529,132.79,55.075,10.9376,56.1505718471,6.505,-1.9424000000000001,6.7888101137,48.57,12.88,50.2487741144,133.96,6.505,-1.9424000000000001,6.7888101137,6.505,-1.9424000000000001,6.7888101137,0.0,0.0,0.0,134.08
2019-10-12 00:00:00,38.6324,-7.0696,39.2739299526,6.4724,-1.2496,6.5919239923,32.16,-5.82,32.6823805742,132.97,49.1724,10.0504,50.188997419,6.4724,-1.2496,6.5919239923,42.7,11.3,44.1698992528,134.05,6.4724,-1.2496,6.5919239923,6.4724,-1.2496,6.5919239923,0.0,0.0,0.0,134.35
2019-10-12 00:30:00,38.29,-6.8224,38.8930487589,6.47,-1.8224,6.7217588294,31.82,-5.0,32.2104393016,133.52,48.82,10.8076,50.0019661389,6.47,-1.8224,6.7217588294,42.35,12.63,44.1932053601,134.68,6.47,-1.8224,6.7217588294,6.47,-1.8224,6.7217588294,0.0,0.0,0.0,134.86
2019-10-12 01:00:00,37.5814,-7.049,38.2367627678,6.4814,-2.089,6.8097332518,31.1,-4.96,31.493040501,133.31,47.8314,10.721,49.018187104,6.4814,-2.089,6.8097332518,41.35,12.81,43.2887814566,134.55,6.4814,-2.089,6.8097332518,6.4814,-2.089,6.8097332518,0.0,0.0,0.0,134.63
2019-10-12 01:30:00,36.4226,-6.9546,37.0806182786,6.5026,-1.8446,6.7591682860999995,29.92,-5.11,30.3532288233,133.43,46.3826,10.7954,47.6223292576,6.5026,-1.8446,6.7591682860999995,39.88,12.64,41.8352004895,134.63,6.5026,-1.8446,6.7591682860999995,6.5026,-1.8446,6.7591682860999995,0.0,0.0,0.0,134.78
2019-10-12 02:00:00,36.5112,-7.1478,37.2042843001,6.4812,-1.9078,6.7561567685,30.03,-5.24,30.4837415683,133.16,46.4712,10.4922,47.6409350273,6.4812,-1.9078,6.7561567685,39.99,12.4,41.8683663402,134.39,6.4812,-1.9078,6.7561567685,6.4812,-1.9078,6.7561567685,0.0,0.0,0.0,134.55
2019-10-12 02:30:00,36.2402,-7.119,36.9328073268,6.4402,-1.929,6.7228875522,29.8,-5.19,30.2485718671,133.33,46.1302,10.551,47.3214428461,6.4402,-1.929,6.7228875522,39.69,12.48,41.6058469449,134.6,6.4402,-1.929,6.7228875522,6.4402,-1.929,6.7228875522,0.0,0.0,0.0,134.71
2019-10-12 03:00:00,35.3146,-7.1806,36.0372306028,6.4646,-2.0506,6.7820360896,28.85,-5.13,29.3025493771,133.28,44.9546,10.5494,46.1758151148,6.4646,-2.0506,6.7820360896,38.49,12.6,40.4998777776,134.6,6.4646,-2.0506,6.7820360896,6.4646,-2.0506,6.7820360896,0.0,0.0,0.0,134.65
2019-10-12 03:30:00,35.4058,3.2966,35.5589404398,6.4258,-1.9334,6.7103607355,28.98,5.23,29.4481459518,133.2,41.7958,-22.2534,47.3508469745,6.4258,-1.9334,6.7103607355,35.37,-20.32,40.7914120864,135.39,6.4258,-1.9334,6.7103607355,6.4258,-1.9334,6.7103607355,0.0,0.0,0.0,133.25
2019-10-12 04:00:00,35.358,4.4952,35.6426007334,6.448,-2.1448,6.7953565793,28.91,6.64,29.6627325107,133.35,41.328,-25.8048,48.7225952412,6.448,-2.1448,6.7953565793,34.88,-23.66,42.1474791654,135.67,6.448,-2.1448,6.7953565793,6.448,-2.1448,6.7953565793,0.0,0.0,0.0,133.2
2019-10-12 04:30:00,34.9576,4.4856,35.2442109448,6.4676,-2.0544000000000002,6.7860451752,28.49,6.54,29.2310057986,133.48,40.8176,-25.9744,48.3812559275,6.4676,-2.0544000000000002,6.7860451752,34.35,-23.92,41.857961011,134.88,6.4676,-2.0544000000000002,6.7860451752,6.4676,-2.0544000000000002,6.7860451752,0.0,0.0,0.0,133.34
2019-10-12 05:00:00,35.2512,4.6178,35.5523723298,6.4612,-2.1622,6.8133849356,28.79,6.78,29.5775675132,132.82,41.1912,-25.4722,48.4308572119,6.4612,-2.1622,6.8133849356,34.73,-23.31,41.8273714211,133.26,6.4612,-2.1622,6.8133849356,6.4612,-2.1622,6.8133849356,0.0,0.0,0.0,132.67
2019-10-12 05:30:00,35.4198,4.6876,35.7286415331,6.4998000000000005,-2.1824,6.8564035616000005,28.92,6.87,29.7247926822,133.14,41.4498,-25.4824,48.6563318572,6.4998000000000005,-2.1824,6.8564035616000005,34.95,-23.3,42.0046723592,133.5,6.4998000000000005,-2.1824,6.8564035616000005,6.4998000000000005,-2.1824,6.8564035616000005,0.0,0.0,0.0,132.99
2019-10-12 06:00:00,36.348,4.73,36.6544677222,6.4879999999999995,-2.16,6.8381096803,29.86,6.89,30.6446031138,132.73,42.568,-25.22,49.4781065119,6.4879999999999995,-2.16,6.8381096803,36.08,-23.06,42.8197384392,133.16,6.4879999999999995,-2.16,6.8381096803,6.4879999999999995,-2.16,6.8381096803,0.0,0.0,0.0,132.57
2019-10-12 06:30:00,38.6292,4.8824000000000005,38.9365242722,6.4492,-1.9876,6.7485357227,32.18,6.87,32.9051561309,132.6,45.3292,-24.8876,51.7119812655,6.4492,-1.9876,6.7485357227,38.88,-22.9,45.122770305,132.97,6.4492,-1.9876,6.7485357227,6.4492,-1.9876,6.7485357227,0.0,0.0,0.0,132.41
2019-10-12 07:00:00,40.4122,5.1466,40.7385984099,6.4622,-1.9634,6.7538854299,33.95,7.11,34.6865189951,132.84,47.5222,-24.6434,53.5318284425,6.4622,-1.9634,6.7538854299,41.06,-22.68,46.9074194558,133.07,6.4622,-1.9634,6.7538854299,6.4622,-1.9634,6.7538854299,0.0,0.0,0.0,132.65
2019-10-12 07:30:00,43.7906,5.345,44.1155944464,6.4706,-1.945,6.7566033893,37.32,7.29,38.0253402352,132.1,51.6906,-24.035,57.0052572432,6.4706,-1.945,6.7566033893,45.22,-22.09,50.327095088,132.21,6.4706,-1.945,6.7566033893,6.4706,-1.945,6.7566033893,0.0,0.0,0.0,131.87
2019-10-12 08:00:00,45.948,5.6688,46.2963713204,6.458,-1.5412,6.639357005,39.49,7.21,40.1427976105,131.65,54.338,-23.6612,59.2661001707,6.458,-1.5412,6.639357005,47.88,-22.12,52.7426658409,131.57,6.458,-1.5412,6.639357005,6.458,-1.5412,6.639357005,0.0,0.0,0.0,131.47
2019-10-12 08:30:00,49.2668,5.7088,49.5964512811,6.5368,-1.8812000000000002,6.802107591,42.73,7.59,43.398859432,131.94,58.4568,-23.5312,63.0151953078,6.5368,-1.8812000000000002,6.802107591,51.92,-21.65,56.2530790268,131.76,6.5368,-1.8812000000000002,6.802107591,6.5368,-1.8812000000000002,6.802107591,0.0,0.0,0.0,131.75
2019-10-12 09:00:00,51.5094,6.279,51.8906940536,6.6794,-2.101,7.0020415137,44.83,8.38,45.6065050185,131.94,61.1494,-22.681,65.220218348,6.6794,-2.101,7.0020415137,54.47,-20.58,58.2281486912,131.76,6.6794,-2.101,7.0020415137,6.6794,-2.101,7.0020415137,0.0,0.0,0.0,131.72
2019-10-12 09:30:00,53.931,6.5908,54.3322317381,8.781,-2.0892,9.026113097,45.15,8.68,45.9767865341,132.02,63.211,-22.3692,67.0523051777,8.781,-2.0892,9.026113097,54.43,-20.28,58.0853105355,131.76,8.781,-2.0892,9.026113097,8.781,-2.0892,9.026113097,0.0,0.0,0.0,131.78
2019-10-12 10:00:00,54.1462,6.8394,54.5764451646,10.5462,-1.5606,10.6610415439,43.6,8.4,44.4018017652,132.09,62.6562,-22.3106,66.5098659659,10.5462,-1.5606,10.6610415439,52.11,-20.75,56.0893447992,131.84,10.5462,-1.5606,10.6610415439,10.5462,-1.5606,10.6610415439,0.0,0.0,0.0,131.89
2019-10-12 10:30:00,54.2806,6.7126,54.6940813537,11.3506,-1.3474,11.4302933961,42.93,8.06,43.680069826,132.19,62.4206,-22.5474,66.3680386264,11.3506,-1.3474,11.4302933961,51.07,-21.2,55.2954329036,131.9,11.3506,-1.3474,11.4302933961,11.3506,-1.3474,11.4302933961,0.0,0.0,0.0,131.98
2019-10-12 11:00:00,54.7844,6.838,55.2094985248,12.7544,-1.702,12.8674598643,42.03,8.54,42.8888388745,132.16,62.2744,-22.252,66.130570838,12.7544,-1.702,12.8674598643,49.52,-20.55,53.6146705669,131.9,12.7544,-1.702,12.8674598643,12.7544,-1.702,12.8674598643,0.0,0.0,0.0,131.98
2019-10-12 11:30:00,54.6746,7.0686,55.1296380463,11.3446,-1.7414,11.4774745968,43.33,8.81,44.2165692925,132.04,62.8146,-21.8014,66.4904129565,11.3446,-1.7414,11.4774745968,51.47,-20.06,55.2409675875,131.81,11.3446,-1.7414,11.4774745968,11.3446,-1.7414,11.4774745968,0.0,0.0,0.0,131.8
2019-10-12 12:00:00,54.3664,7.173,54.8375544491,10.2764,-2.137,10.4962453268,44.09,9.31,45.062225866,131.91,62.8664,-21.337,66.3886422362,10.2764,-2.137,10.4962453268,52.59,-19.2,55.9852489501,131.67,10.2764,-2.137,10.4962453268,10.2764,-2.137,10.4962453268,0.0,0.0,0.0,131.65
2019-10-12 12:30:00,54.6422,7.484,55.1523370025,10.6522,-2.026,10.8431564058,43.99,9.51,45.006224014,131.71,62.9922,-20.996,66.399166236,10.6522,-2.026,10.8431564058,52.34,-18.97,55.6716849035,131.6,10.6522,-2.026,10.8431564058,10.6522,-2.026,10.8431564058,0.0,0.0,0.0,131.45
2019-10-12 13:00:00,55.5732,7.366,56.0592411137,10.9132,-1.984,11.0920778144,44.66,9.35,45.6282598835,131.63,63.9232,-21.224,67.3545371467,10.9132,-1.984,11.0920778144,53.01,-19.24,56.3935962677,131.6,10.9132,-1.984,11.0920778144,10.9132,-1.984,11.0920778144,0.0,0.0,0.0,131.38
2019-10-12 13:30:00,55.999,7.1708,56.4562518561,10.459,-2.1992,10.6877107764,45.54,9.37,46.4939619736,131.96,64.629,-21.6092,68.1459108505,10.459,-2.1992,10.6877107764,54.17,-19.41,57.5424799605,131.87,10.459,-2.1992,10.6877107764,10.459,-2.1992,10.6877107764,0.0,0.0,0.0,131.71
2019-10-12 14:00:00,56.2572,7.0766,56.7005363237,9.0272,-2.1934,9.289851635,47.23,9.27,48.1311312977,131.68,65.6872,-21.5934,69.1453770501,9.0272,-2.1934,9.289851635,56.66,-19.4,59.8891943509,131.64,9.0272,-2.1934,9.289851635,9.0272,-2.1934,9.289851635,0.0,0.0,0.0,131.43
2019-10-12 14:30:00,55.3864,7.0166,55.8290782704,8.4164,-2.2134,8.702581715800001,46.97,9.23,47.8682963975,131.85,64.9464,-21.7334,68.4863165057,8.4164,-2.2134,8.702581715800001,56.53,-19.52,59.8052781952,131.78,8.4164,-2.2134,8.702581715800001,8.4164,-2.2134,8.702581715800001,0.0,0.0,0.0,131.58
2019-10-12 15:00:00,54.8156,7.1518,55.2801795095,8.3256,-2.1882,8.6083584149,46.49,9.34,47.4189381998,131.88,64.1756,-21.6482,67.7285183553,8.3256,-2.1882,8.6083584149,55.85,-19.46,59.143166131,131.88,8.3256,-2.1882,8.6083584149,8.3256,-2.1882,8.6083584149,0.0,0.0,0.0,131.62
2019-10-12 15:30:00,53.2738,6.4612,53.664186119600004,8.9938,-2.1888,9.2563104896,44.28,8.65,45.1169690915,132.32,62.0638,-22.6988,66.0844217035,8.9938,-2.1888,9.2563104896,53.07,-20.51,56.8953864562,132.22,8.9938,-2.1888,9.2563104896,8.9938,-2.1888,9.2563104896,0.0,0.0,0.0,132.07
2019-10-12 16:00:00,54.221,6.4164,54.5993317721,8.151,-2.1736,8.4358365299,46.07,8.59,46.8639840389,132.38,63.621,-22.7236,67.55733593,8.151,-2.1736,8.4358365299,55.47,-20.55,59.1542339989,132.26,8.151,-2.1736,8.4358365299,8.151,-2.1736,8.4358365299,0.0,0.0,0.0,132.12
2019-10-12 16:30:00,55.9092,6.625,56.3003487524,7.4592,-2.255,7.7926048046,48.45,8.88,49.2570492417,132.1,66.0492,-22.285,69.7073743993,7.4592,-2.255,7.7926048046,58.59,-20.03,61.9192134963,132.08,7.4592,-2.255,7.7926048046,7.4592,-2.255,7.7926048046,0.0,0.0,0.0,131.85
2019-10-12 17:00:00,55.9578,6.6748,56.3544881609,7.1578,-1.5752000000000002,7.3290760591,48.8,8.25,49.492448919,132.28,66.3878,-22.4152,70.0698307396,7.1578,-1.5752000000000002,7.3290760591,59.23,-20.84,62.7893183591,132.08,7.1578,-1.5752000000000002,7.3290760591,7.1578,-1.5752000000000002,7.3290760591,0.0,0.0,0.0,132.01
2019-10-12 17:30:00,57.1216,7.3286,57.5898043452,6.7616,-1.5014,6.9262859109,50.36,8.83,51.1282553976,131.38,68.1016,-21.1914,71.3225304972,6.7616,-1.5014,6.9262859109,61.34,-19.69,64.4227576249,131.32,6.7616,-1.5014,6.9262859109,6.7616,-1.5014,6.9262859109,0.0,0.0,0.0,131.06
2019-10-12 18:00:00,59.118,7.7612,59.6252811267,6.698,-1.2888,6.8208657398,52.42,9.05,53.1954781913,130.97,70.408,-20.2388,73.259098339,6.698,-1.2888,6.8208657398,63.71,-18.95,66.4685384223,133.34,6.698,-1.2888,6.8208657398,6.698,-1.2888,6.8208657398,0.0,0.0,0.0,130.59
2019-10-12 18:30:00,59.801,7.8474,60.3136907158,7.671,-1.7026,7.8576769951,52.13,9.55,52.9975414524,130.97,71.181,-19.9726,73.9299635585,7.671,-1.7026,7.8576769951,63.51,-18.27,66.0856489716,133.69,7.671,-1.7026,7.8576769951,7.671,-1.7026,7.8576769951,0.0,0.0,0.0,130.55
2019-10-12 19:00:00,60.1726,7.9698,60.6981013113,7.6726,-1.6301999999999999,7.8438729464,52.5,9.6,53.3704974682,131.12,71.7126,-19.8202,74.4011917028,7.6726,-1.6301999999999999,7.8438729464,64.04,-18.19,66.5732506342,133.76,7.6726,-1.6301999999999999,7.8438729464,7.6726,-1.6301999999999999,7.8438729464,0.0,0.0,0.0,130.69
2019-10-12 19:30:00,58.6258,7.614,59.1181649042,7.6658,-1.626,7.8363489994,50.96,9.24,51.7909181228,131.22,69.7658,-20.406,72.6888690629,7.6658,-1.626,7.8363489994,62.1,-18.78,64.8775646892,133.89,7.6658,-1.626,7.8363489994,7.6658,-1.626,7.8363489994,0.0,0.0,0.0,130.83
2019-10-12 20:00:00,55.7282,7.4944,56.2298702346,7.6782,-1.4656,7.8168240738,48.05,8.96,48.8782579477,131.79,66.2082,-20.9656,69.4484134491,7.6782,-1.4656,7.8168240738,58.53,-19.5,61.6928756016,134.55,7.6782,-1.4656,7.8168240738,7.6782,-1.4656,7.8168240738,0.0,0.0,0.0,131.44
2019-10-12 20:30:00,54.3628,7.023,54.8145651523,6.6028,-2.047,6.9128269789,47.76,9.07,48.6136040631,132.27,64.6128,-21.657,68.1457230708,6.6028,-2.047,6.9128269789,58.01,-19.61,61.2348936473,135.15,6.6028,-2.047,6.9128269789,6.6028,-2.047,6.9128269789,0.0,0.0,0.0,131.94
2019-10-12 21:00:00,52.6072,6.8474,53.0509602043,6.4972,-1.8726,6.7616742453,46.11,8.72,46.927289502,132.56,62.3672,-22.5926,66.3331984047,6.4972,-1.8726,6.7616742453,55.87,-20.72,59.5883822569,135.34,6.4972,-1.8726,6.7616742453,6.4972,-1.8726,6.7616742453,0.0,0.0,0.0,132.3
2019-10-12 21:30:00,50.1912,5.943,50.5418223498,6.5012,-1.557,6.6850467792,43.69,7.5,44.3290660854,132.71,59.4812,-23.947,64.1207607756,6.5012,-1.557,6.6850467792,52.98,-22.39,57.5168888241,135.57,6.5012,-1.557,6.6850467792,6.5012,-1.557,6.6850467792,0.0,0.0,0.0,132.5
2019-10-12 22:00:00,48.6898,5.5448,49.0045041918,6.4498,-1.8052000000000001,6.6976613142,42.24,7.35,42.8747023313,132.83,57.5798,-24.5452,62.5931322996,6.4498,-1.8052000000000001,6.6976613142,51.13,-22.74,55.9587750045,134.95,6.4498,-1.8052000000000001,6.6976613142,6.4498,-1.8052000000000001,6.6976613142,0.0,0.0,0.0,132.66
2019-10-12 22:30:00,47.8408,5.3384,48.1377259455,6.4508,-1.6516000000000002,6.6588740189,41.39,6.99,41.9760908137,132.83,56.4308,-24.9616,61.705078099,6.4508,-1.6516000000000002,6.6588740189,49.98,-23.31,55.1484949931,133.8,6.4508,-1.6516000000000002,6.6588740189,6.4508,-1.6516000000000002,6.6588740189,0.0,0.0,0.0,132.74
2019-10-12 23:00:00,47.2586,4.8398,47.505777943300004,6.4486,-1.4402,6.6074668368000005,40.81,6.28,41.2903681262,132.9,55.6186,-25.6602,61.2525471307,6.4486,-1.4402,6.6074668368000005,49.17,-24.22,54.8114705148,133.88,6.4486,-1.4402,6.6074668368000005,6.4486,-1.4402,6.6074668368000005,0.0,0.0,0.0,132.84
2019-10-12 23:30:00,45.620400000000004,4.0568,45.800420548299996,6.4704,-1.6232,6.6708960717,39.15,5.68,39.5598900403,133.07,53.620400000000004,-26.5732,59.8438155067,6.4704,-1.6232,6.6708960717,47.15,-24.95,53.3443998935,134.04,6.4704,-1.6232,6.6708960717,6.4704,-1.6232,6.6708960717,0.0,0.0,0.0,133.02
2019-10-13 00:00:00,43.5898,-16.01,46.436954724,6.4598,-1.73,6.687444657,37.13,-14.28,39.7813436173,131.89,52.5998,-20.48,56.4461633775,6.4598,-1.73,6.687444657,46.14,-18.75,49.8042377715,134.76,6.4598,-1.73,6.687444657,6.4598,-1.73,6.687444657,0.0,0.0,0.0,133.02
2019-10-13 00:30:00,41.1104,-19.9174,45.6811537827,6.4504,-1.5674000000000001,6.6381023584,34.66,-18.35,39.2178288537,132.35,49.9104,-20.8174,54.0778343771,6.4504,-1.5674000000000001,6.6381023584,43.46,-19.25,47.5324531242,134.51,6.4504,-1.5674000000000001,6.6381023584,6.4504,-1.5674000000000001,6.6381023584,0.0,0.0,0.0,133.75
2019-10-13 01:00:00,39.604,-20.0882,44.4073484374,6.434,-1.3182,6.567648532,33.17,-18.77,38.1124887668,132.26,48.064,-21.2082,52.5350915412,6.434,-1.3182,6.567648532,41.63,-19.89,46.137501016,132.28,6.434,-1.3182,6.567648532,6.434,-1.3182,6.567648532,0.0,0.0,0.0,133.68
2019-10-13 01:30:00,39.7302,-19.9914,44.4763405194,7.5402000000000005,-1.3614,7.6621162873,32.19,-18.63,37.1923782515,132.06,47.7702,-21.1314,52.2353144338,7.5402000000000005,-1.3614,7.6621162873,40.23,-19.77,44.8252808134,132.16,7.5402000000000005,-1.3614,7.6621162873,7.5402000000000005,-1.3614,7.6621162873,0.0,0.0,0.0,133.5
2019-10-13 02:00:00,39.6184,-20.6232,44.6646839998,9.5284,-1.3832,9.628273407,30.09,-19.24,35.7153426415,132.33,46.7884,-22.0632,51.7294806547,9.5284,-1.3832,9.628273407,37.26,-20.68,42.6141995114,132.42,9.5284,-1.3832,9.628273407,9.5284,-1.3832,9.628273407,0.0,0.0,0.0,133.81
2019-10-13 02:30:00,38.7244,-20.898600000000002,44.0037570819,9.5344,-1.2986,9.6224292837,29.19,-19.6,35.159864903,132.51,45.7144,-22.2786,50.8541284983,9.5344,-1.2986,9.6224292837,36.18,-20.98,41.8228741241,132.58,9.5344,-1.2986,9.6224292837,9.5344,-1.2986,9.6224292837,0.0,0.0,0.0,134.01
2019-10-13 03:00:00,37.8064,-20.5944,43.0517501656,8.8564,-1.2444,8.9433971353,28.95,-19.35,34.8213296702,132.51,44.9064,-21.8344,49.9332132385,8.8564,-1.2444,8.9433971353,36.05,-20.59,41.5156669223,132.62,8.8564,-1.2444,8.9433971353,8.8564,-1.2444,8.9433971353,0.0,0.0,0.0,134.01
2019-10-13 03:30:00,36.7576,-20.5958,42.1344056016,8.5576,-1.1558,8.6352991494,28.2,-19.44,34.2513299012,132.64,43.7676,-21.8958,48.9390321461,8.5576,-1.1558,8.6352991494,35.21,-20.74,40.8643083876,132.68,8.5576,-1.1558,8.6352991494,8.5576,-1.1558,8.6352991494,0.0,0.0,0.0,134.13
