Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-10-13 04:00:00,36.5002,-20.8336,42.0274135416,7.2202,-1.5936,7.3939738301,29.28,-19.24,35.035638998,131.88,44.0102,-21.9736,49.190820292,7.2202,-1.5936,7.3939738301,36.79,-20.38,42.0576806303,131.89,7.2202,-1.5936,7.3939738301,7.2202,-1.5936,7.3939738301,0.0,0.0,0.0,133.34
2019-10-13 04:30:00,35.8232,-20.8162,41.4320629547,7.2232,-1.3762,7.353131624,28.6,-19.44,34.5814054081,131.93,43.2132,-22.0162,48.498388805,7.2232,-1.3762,7.353131624,35.99,-20.64,41.4884285072,131.89,7.2232,-1.3762,7.353131624,7.2232,-1.3762,7.353131624,0.0,0.0,0.0,133.4
2019-10-13 05:00:00,36.095,-20.6312,41.5751781528,7.225,-1.6712,7.4157625663,28.87,-18.96,34.5392313174,131.87,43.545,-21.7212,48.6618696151,7.225,-1.6712,7.4157625663,36.32,-20.05,41.4866834056,131.93,7.225,-1.6712,7.4157625663,7.225,-1.6712,7.4157625663,0.0,0.0,0.0,133.34
2019-10-13 05:30:00,35.67,-20.9886,41.3868364333,7.23,-1.3186,7.3492588715,28.44,-19.67,34.5795098288,132.07,43.05,-22.2386,48.4546987398,7.23,-1.3186,7.3492588715,35.82,-20.92,41.481547705,132.04,7.23,-1.3186,7.3492588715,7.23,-1.3186,7.3492588715,0.0,0.0,0.0,133.56
2019-10-13 06:00:00,36.7306,-20.7286,42.1759627551,7.2406,-1.7686000000000002,7.4534712933,29.49,-18.96,35.0591172165,131.82,44.3306,-21.7886,49.3958013025,7.2406,-1.7686000000000002,7.4534712933,37.09,-20.02,42.1481731514,131.89,7.2406,-1.7686000000000002,7.4534712933,7.2406,-1.7686000000000002,7.4534712933,0.0,0.0,0.0,133.3
2019-10-13 06:30:00,37.3972,-20.5266,42.6601907567,6.6072,-1.4266,6.7594585138,30.79,-19.1,36.2330525901,132.08,45.4472,-21.4566,50.2576727615,6.6072,-1.4266,6.7594585138,38.84,-20.03,43.7006464483,131.96,6.6072,-1.4266,6.7594585138,6.6072,-1.4266,6.7594585138,0.0,0.0,0.0,133.53
2019-10-13 07:00:00,38.3502,-20.316,43.3990517873,6.4802,-1.626,6.6810828494,31.87,-18.69,36.9460823363,131.87,46.7302,-21.056,51.2549190619,6.4802,-1.626,6.6810828494,40.25,-19.43,44.6943777225,131.75,6.4802,-1.626,6.6810828494,6.4802,-1.626,6.6810828494,0.0,0.0,0.0,133.3
2019-10-13 07:30:00,42.2002,-19.0302,46.2926062356,6.4702,-1.8202,6.7213552264,35.73,-17.21,39.6587569145,130.71,51.3202,-19.1702,54.7837521176,6.4702,-1.8202,6.7213552264,44.85,-17.35,48.0889280396,132.49,6.4702,-1.8202,6.7213552264,6.4702,-1.8202,6.7213552264,0.0,0.0,0.0,132.01
2019-10-13 08:00:00,44.287,-19.097,48.2289723921,6.467,-1.9769999999999999,6.7624417188,37.82,-17.12,41.514416773,131.33,53.847,-19.147,57.1498645493,6.467,-1.9769999999999999,6.7624417188,47.38,-17.17,50.3951713957,133.03,6.467,-1.9769999999999999,6.7624417188,6.467,-1.9769999999999999,6.7624417188,0.0,0.0,0.0,132.6
2019-10-13 08:30:00,46.2308,-18.9568,49.9664600996,6.5208,-2.0468,6.8344877555,39.71,-16.91,43.1605398483,131.18,56.3508,-18.8068,59.4062992189,6.5208,-2.0468,6.8344877555,49.83,-16.76,52.5730586898,132.98,6.5208,-2.0468,6.8344877555,6.5208,-2.0468,6.8344877555,0.0,0.0,0.0,132.43
2019-10-13 09:00:00,49.7194,-17.097,52.5768594094,6.7594,-2.027,7.0567852001,42.96,-15.07,45.5265472005,129.72,60.3794,-16.717,62.6508582013,6.7594,-2.027,7.0567852001,53.62,-14.69,55.5958676522,131.79,6.7594,-2.027,7.0567852001,6.7594,-2.027,7.0567852001,0.0,0.0,0.0,130.92
2019-10-13 09:30:00,52.4682,-16.3686,54.9621968011,6.8082,-1.8586,7.0573352762,45.66,-14.51,47.9100793153,129.45,63.8882,-15.2886,65.6920344425,6.8082,-1.8586,7.0573352762,57.08,-13.43,58.6386502232,131.52,6.8082,-1.8586,7.0573352762,6.8082,-1.8586,7.0573352762,0.0,0.0,0.0,130.57
2019-10-13 10:00:00,54.6774,-15.9372,56.9527208709,6.7974,-2.2972,7.1750801111,47.88,-13.64,49.7849776539,129.45,66.6874,-14.4472,68.2343821442,6.7974,-2.2972,7.1750801111,59.89,-12.15,61.1100204549,131.55,6.7974,-2.2972,7.1750801111,6.7974,-2.2972,7.1750801111,0.0,0.0,0.0,130.54
2019-10-13 10:30:00,56.1582,-8.2882,56.7665190626,7.0082,-1.2282,7.1150082558,49.15,-7.06,49.6544670699,130.79,70.3482,4.4118,70.4864045223,7.0082,-1.2282,7.1150082558,63.34,5.64,63.5906062245,132.5,7.0082,-1.2282,7.1150082558,7.0082,-1.2282,7.1150082558,0.0,0.0,0.0,131.99
2019-10-13 11:00:00,57.6226,-4.8364,57.8252089985,7.4426,-1.7764000000000002,7.6516594096,50.18,-3.06,50.2732135436,131.69,72.8026,13.9836,74.1333908284,7.4426,-1.7764000000000002,7.6516594096,65.36,15.76,67.2332298793,133.15,7.4426,-1.7764000000000002,7.6516594096,7.4426,-1.7764000000000002,7.6516594096,0.0,0.0,0.0,132.93
2019-10-13 11:30:00,58.9924,-3.8648,59.1188627834,7.7424,-1.6648,7.9193634088,51.25,-2.2,51.2971977792,131.69,74.4024,15.1852,75.936206284,7.7424,-1.6648,7.9193634088,66.66,16.85,68.7566585866,133.59,7.7424,-1.6648,7.9193634088,7.7424,-1.6648,7.9193634088,0.0,0.0,0.0,132.93
2019-10-13 12:00:00,61.0328,-3.0352,61.1082246091,7.4628,-1.6952,7.6529136203,53.57,-1.34,53.5867567595,131.54,77.0728,16.1348,78.7435601867,7.4628,-1.6952,7.6529136203,69.61,17.83,71.8572264981,133.69,7.4628,-1.6952,7.6529136203,7.4628,-1.6952,7.6529136203,0.0,0.0,0.0,132.73
2019-10-13 12:30:00,61.9612,-3.0642,62.0369214829,6.9712,-1.7842,7.1959015474,54.99,-1.28,55.0048952367,131.67,78.4712,16.1658,80.1190509123,6.9712,-1.7842,7.1959015474,71.5,17.95,73.7187391373,133.73,6.9712,-1.7842,7.1959015474,6.9712,-1.7842,7.1959015474,0.0,0.0,0.0,132.87
2019-10-13 13:00:00,62.3136,-3.6154,62.4183936202,7.3936,-1.6754,7.5810478247,54.92,-1.94,54.9542537025,131.79,78.7536,15.4946,80.2633922914,7.3936,-1.6754,7.5810478247,71.36,17.17,73.396583708,133.6,7.3936,-1.6754,7.5810478247,7.3936,-1.6754,7.5810478247,0.0,0.0,0.0,133.03
2019-10-13 13:30:00,61.9866,-3.515,62.0861804636,8.9466,-1.755,9.1171090023,53.04,-1.76,53.0691925697,131.72,77.3766,15.095,78.8352538688,8.9466,-1.755,9.1171090023,68.43,16.85,70.4740193263,133.7,8.9466,-1.755,9.1171090023,8.9466,-1.755,9.1171090023,0.0,0.0,0.0,133.03
2019-10-13 14:00:00,59.7122,-4.5562000000000005,59.8857728286,10.3422,-1.7862,10.4953137771,49.37,-2.77,49.4476470623,132.39,73.9122,14.0338,75.2327113115,10.3422,-1.7862,10.4953137771,63.57,15.82,65.508910081,134.32,10.3422,-1.7862,10.4953137771,10.3422,-1.7862,10.4953137771,0.0,0.0,0.0,133.75
2019-10-13 14:30:00,57.605,-4.693,57.7958499721,11.125,-1.763,11.263826792,46.48,-2.93,46.5722589102,132.59,70.605,13.647,71.9117975996,11.125,-1.763,11.263826792,59.48,15.41,61.4437832494,134.58,11.125,-1.763,11.263826792,11.125,-1.763,11.263826792,0.0,0.0,0.0,134.0
2019-10-13 15:00:00,57.2816,5.2076,57.517830247,11.1616,-1.6424,11.2817902976,46.12,6.85,46.6259251919,132.38,66.0516,-18.2424,68.5244410435,11.1616,-1.6424,11.2817902976,54.89,-16.6,57.3452011942,134.61,11.1616,-1.6424,11.2817902976,11.1616,-1.6424,11.2817902976,0.0,0.0,0.0,132.5
2019-10-13 15:30:00,56.4374,6.5792,56.8195916159,11.5974,-1.8908,11.750523877700001,44.84,8.47,45.6329541012,132.71,64.1674,-23.0108,68.1685568235,11.5974,-1.8908,11.750523877700001,52.57,-21.12,56.6538551204,132.77,11.5974,-1.8908,11.750523877700001,11.5974,-1.8908,11.750523877700001,0.0,0.0,0.0,132.65
2019-10-13 16:00:00,55.9812,6.9818,56.4148941741,11.1112,-1.7682,11.2510131402,44.87,8.75,45.7151987855,132.44,63.6612,-22.4982,67.5197555437,11.1112,-1.7682,11.2510131402,52.55,-20.73,56.4910205254,132.58,11.1112,-1.7682,11.2510131402,11.1112,-1.7682,11.2510131402,0.0,0.0,0.0,132.35
2019-10-13 16:30:00,54.0662,6.9912,54.5163357158,10.9962,-1.1988,11.0613532572,43.07,8.19,43.8417723182,132.67,61.5762,-22.7388,65.6405471632,10.9962,-1.1988,11.0613532572,50.58,-21.54,54.9755218256,132.71,10.9962,-1.1988,11.0613532572,10.9962,-1.1988,11.0613532572,0.0,0.0,0.0,132.58
2019-10-13 17:00:00,55.733,7.177,56.1932079348,9.523,-1.2429999999999999,9.6037793602,46.21,8.42,46.9708473417,132.44,64.403,-22.363,68.1751434029,9.523,-1.2429999999999999,9.6037793602,54.88,-21.12,58.8036461455,132.52,9.523,-1.2429999999999999,9.6037793602,9.523,-1.2429999999999999,9.6037793602,0.0,0.0,0.0,132.31
2019-10-13 17:30:00,57.1214,7.3918,57.5976826374,7.9914000000000005,-1.2882,8.0945619523,49.13,8.68,49.890873915,132.23,66.9314,-21.8582,70.4101783352,7.9914000000000005,-1.2882,8.0945619523,58.94,-20.57,62.4263445991,132.35,7.9914000000000005,-1.2882,8.0945619523,7.9914000000000005,-1.2882,8.0945619523,0.0,0.0,0.0,132.02
2019-10-13 18:00:00,58.7678,7.0172,59.1852634756,6.8978,-1.7128,7.1072729426,51.87,8.73,52.5995228115,131.94,69.4978,-21.9728,72.8886009241,6.8978,-1.7128,7.1072729426,62.6,-20.26,65.7968661868,132.17,6.8978,-1.7128,7.1072729426,6.8978,-1.7128,7.1072729426,0.0,0.0,0.0,131.69
2019-10-13 18:30:00,59.887,7.7374,60.3847673487,6.537,-1.7126000000000001,6.757615538,53.35,9.45,54.1804854168,131.55,71.067,-20.9926,74.1026837824,6.537,-1.7126000000000001,6.757615538,64.53,-19.28,67.3486399269,131.88,6.537,-1.7126000000000001,6.757615538,6.537,-1.7126000000000001,6.757615538,0.0,0.0,0.0,131.27
2019-10-13 19:00:00,62.9872,8.2874,63.5300587329,6.4572,-1.8626,6.7204695223,56.53,10.15,57.4339916774,130.66,74.9472,-19.5326,77.4506633322,6.4572,-1.8626,6.7204695223,68.49,-17.67,70.7326586521,131.14,6.4572,-1.8626,6.7204695223,6.4572,-1.8626,6.7204695223,0.0,0.0,0.0,130.29
2019-10-13 19:30:00,61.9374,-0.1456,61.9375711351,6.4274000000000004,-2.0556,6.74810804,55.51,1.9100000000000001,55.5428501249,131.52,76.0074,-8.3156,76.4609315803,6.4274000000000004,-2.0556,6.74810804,69.58,-6.26,69.8610334879,132.24,6.4274000000000004,-2.0556,6.74810804,6.4274000000000004,-2.0556,6.74810804,0.0,0.0,0.0,131.83
2019-10-13 20:00:00,58.3708,-11.8216,59.5558604942,6.4208,-2.1016,6.7559895796,51.95,-9.72,52.8514985596,132.98,74.3008,5.8084,74.5274874875,6.4208,-2.1016,6.7559895796,67.88,7.91,68.3393188435,134.02,6.4208,-2.1016,6.7559895796,6.4208,-2.1016,6.7559895796,0.0,0.0,0.0,134.29
2019-10-13 20:30:00,56.027,-12.3932,57.381322181,6.427,-2.0232,6.7379275182,49.6,-10.37,50.6724471483,133.09,71.377,4.7068,71.5320214676,6.427,-2.0232,6.7379275182,64.95,6.73,65.2977442183,134.15,6.427,-2.0232,6.7379275182,6.427,-2.0232,6.7379275182,0.0,0.0,0.0,134.5
2019-10-13 21:00:00,54.0016,-6.2234,54.3590241829,6.4316,-1.8534000000000002,6.6933228011,47.57,-4.37,47.7703024901,132.98,66.1616,-18.0934,68.5910230141,6.4316,-1.8534000000000002,6.6933228011,59.73,-16.24,61.8983885089,134.68,6.4316,-1.8534000000000002,6.6933228011,6.4316,-1.8534000000000002,6.6933228011,0.0,0.0,0.0,133.58
2019-10-13 21:30:00,52.983,-1.6696,53.0092996856,6.473,-2.1496,6.8205944873,46.51,0.48,46.5124768207,132.82,63.053,-33.1096,71.2174586823,6.473,-2.1496,6.8205944873,56.58,-30.96,64.4966510759,135.12,6.473,-2.1496,6.8205944873,6.473,-2.1496,6.8205944873,0.0,0.0,0.0,132.85
2019-10-13 22:00:00,50.9254,-2.2892,50.9768261252,6.4154,-2.2192,6.78838757,44.51,-0.07,44.5100550438,133.58,60.4754,-34.2892,69.519948517,6.4154,-2.2192,6.78838757,54.06,-32.07,62.8567299499,133.99,6.4154,-2.2192,6.78838757,6.4154,-2.2192,6.78838757,0.0,0.0,0.0,133.62
2019-10-13 22:30:00,49.7066,-8.5744,50.4407218319,6.4166,-2.2444,6.797800153,43.29,-6.33,43.75034857,133.44,59.2866,-33.6444,68.1677826463,6.4166,-2.2444,6.797800153,52.87,-31.4,61.4914376153,134.1,6.4166,-2.2444,6.797800153,6.4166,-2.2444,6.797800153,0.0,0.0,0.0,133.86
2019-10-13 23:00:00,48.7258,-25.3574,54.9290571592,6.4358,-2.3174,6.840311718,42.29,-23.04,48.1589628211,131.28,59.2158,-26.5474,64.8943404035,6.4358,-2.3174,6.840311718,52.78,-24.23,58.0759959019,133.81,6.4358,-2.3174,6.840311718,6.4358,-2.3174,6.840311718,0.0,0.0,0.0,132.65
2019-10-13 23:30:00,45.2216,-25.9946,52.1604480015,6.4016,-1.8046000000000002,6.6510949264,38.82,-24.19,45.7400098382,131.67,54.9416,-27.4346,61.4103955998,6.4016,-1.8046000000000002,6.6510949264,48.54,-25.63,54.8910602922,134.08,6.4016,-1.8046000000000002,6.6510949264,6.4016,-1.8046000000000002,6.6510949264,0.0,0.0,0.0,133.19
2019-10-14 00:00:00,41.8868,-26.9368,49.8005542989,6.4168,-1.2468,6.5368059846,35.47,-25.69,43.7960842999,131.82,50.9168,-28.7968,58.4959503939,6.4168,-1.2468,6.5368059846,44.5,-27.55,52.3378686994,134.16,6.4168,-1.2468,6.5368059846,6.4168,-1.2468,6.5368059846,0.0,0.0,0.0,133.42
2019-10-14 00:30:00,40.6196,-26.7982,48.663080743,6.4196,-1.3482,6.5596423226,34.2,-25.45,42.630300257,132.26,49.3496,-29.0282,57.2539903884,6.4196,-1.3482,6.5596423226,42.93,-27.68,51.0800088097,134.47,6.4196,-1.3482,6.5596423226,6.4196,-1.3482,6.5596423226,0.0,0.0,0.0,133.91
2019-10-14 01:00:00,40.1756,-12.4634,42.0644169687,6.4756,-1.2534,6.5957870584,33.7,-11.21,35.5155472997,130.95,48.3056,-12.0634,49.789121411400004,6.4756,-1.2534,6.5957870584,41.83,-10.81,43.2042243305,134.47,6.4756,-1.2534,6.5957870584,6.4756,-1.2534,6.5957870584,0.0,0.0,0.0,132.21
2019-10-14 01:30:00,41.0412,-12.3684,42.8644073329,6.4112,-2.1284,6.7552625412000005,34.63,-10.24,36.1122486146,130.11,49.3112,-11.8284,50.7100137251,6.4112,-2.1284,6.7552625412000005,42.9,-9.7,43.9829512425,133.76,6.4112,-2.1284,6.7552625412000005,6.4112,-2.1284,6.7552625412000005,0.0,0.0,0.0,131.32
2019-10-14 02:00:00,41.3286,-12.3226,43.1265538702,6.4386,-2.2426,6.8179780522,34.89,-10.08,36.3169175454,130.03,49.6586,-11.8326,51.0488685156,6.4386,-2.2426,6.8179780522,43.22,-9.59,44.2711700772,133.66,6.4386,-2.2426,6.8179780522,6.4386,-2.2426,6.8179780522,0.0,0.0,0.0,131.25
2019-10-14 02:30:00,40.5646,-12.323,42.3950834668,6.4146,-2.123,6.7567908181,34.15,-10.2,35.6407421359,129.87,48.7546,-11.893,50.1842053854,6.4146,-2.123,6.7567908181,42.34,-9.77,43.4526006126,133.56,6.4146,-2.123,6.7567908181,6.4146,-2.123,6.7567908181,0.0,0.0,0.0,131.11
2019-10-14 03:00:00,39.2822,-12.5758,41.2461147562,6.4122,-1.7058,6.6352138232,32.87,-10.87,34.6207134531,130.32,47.2222,-12.3258,48.8043186458,6.4122,-1.7058,6.6352138232,40.81,-10.62,42.1691889891,133.94,6.4122,-1.7058,6.6352138232,6.4122,-1.7058,6.6352138232,0.0,0.0,0.0,131.6
2019-10-14 03:30:00,38.4094,-13.334,40.6580565738,6.4094,-1.784,6.6530492528,32.0,-11.55,34.020618748,130.93,46.1894,-13.194,48.0368848736,6.4094,-1.784,6.6530492528,39.78,-11.41,41.3840126136,134.37,6.4094,-1.784,6.6530492528,6.4094,-1.784,6.6530492528,0.0,0.0,0.0,132.22
2019-10-14 04:00:00,38.4532,-13.2166,40.6611252402,6.4132,-2.2066,6.7821985963,32.04,-11.01,33.8789270786,130.49,46.2032,-13.0066,47.9990347174,6.4132,-2.2066,6.7821985963,39.79,-10.8,41.2296507383,134.03,6.4132,-2.2066,6.7821985963,6.4132,-2.2066,6.7821985963,0.0,0.0,0.0,131.78
2019-10-14 04:30:00,38.3714,-13.1394,40.5587003036,6.2014,-2.1194,6.5535653136,32.17,-11.02,34.0051363767,130.6,46.2214,-12.8694,47.979571427,6.2014,-2.1194,6.5535653136,40.02,-10.75,41.4386643125,134.14,6.2014,-2.1194,6.5535653136,6.2014,-2.1194,6.5535653136,0.0,0.0,0.0,131.89
2019-10-14 05:00:00,38.8076,-12.8478,40.8790384256,3.3376,-2.7378,4.316841739,35.47,-10.11,36.882692418,130.55,47.3976,-12.2578,48.9569826133,3.3376,-2.7378,4.316841739,44.06,-9.52,45.07675676,134.14,3.3376,-2.7378,4.316841739,3.3376,-2.7378,4.316841739,0.0,0.0,0.0,131.79
2019-10-14 05:30:00,39.7244,-12.6448,41.6883547577,3.1544,-2.7348,4.1748497458,36.57,-9.91,37.8889561746,130.55,48.5944,-11.9548,50.0433107858,3.1544,-2.7348,4.1748497458,45.44,-9.22,46.3659573394,134.14,3.1544,-2.7348,4.1748497458,3.1544,-2.7348,4.1748497458,0.0,0.0,0.0,131.75
2019-10-14 06:00:00,40.1514,-12.7674,42.1324272351,4.8914,-2.4774000000000003,5.4830014335,35.26,-10.29,36.7308004269,130.66,48.5114,-12.2774,50.0408880888,4.8914,-2.4774000000000003,5.4830014335,43.62,-9.8,44.7073193113,134.1,4.8914,-2.4774000000000003,5.4830014335,4.8914,-2.4774000000000003,5.4830014335,0.0,0.0,0.0,131.83
2019-10-14 06:30:00,42.8036,-12.2552,44.5234556161,6.4736,-2.1652,6.8260961025,36.33,-10.09,37.7051322767,130.31,51.0736,-11.7052,52.3977511349,6.4736,-2.1652,6.8260961025,44.6,-9.54,45.6088982546,133.62,6.4736,-2.1652,6.8260961025,6.4736,-2.1652,6.8260961025,0.0,0.0,0.0,131.44
2019-10-14 07:00:00,44.6664,-11.104,46.0259286159,6.4564,-2.194,6.8189982373,38.21,-8.91,39.2350888874,130.21,53.4664,-10.194,54.4295284286,6.4564,-2.194,6.8189982373,47.01,-8.0,47.6858480055,133.53,6.4564,-2.194,6.8189982373,6.4564,-2.194,6.8189982373,0.0,0.0,0.0,131.27
2019-10-14 07:30:00,46.8902,-17.5752,50.0757277639,5.8402,-2.0252,6.1813729122,41.05,-15.55,43.8965260584,129.86,59.4602,18.1048,62.1554435836,5.8402,-2.0252,6.1813729122,53.62,20.13,57.2740892551,132.43,5.8402,-2.0252,6.1813729122,5.8402,-2.0252,6.1813729122,0.0,0.0,0.0,131.83
2019-10-14 08:00:00,49.9448,-20.15,53.8563417532,6.8948,-2.21,7.240329208,43.05,-17.94,46.6384615956,129.71,64.3048,28.97,70.5292010662,6.8948,-2.21,7.240329208,57.41,31.18,65.3307010524,131.93,6.8948,-2.21,7.240329208,6.8948,-2.21,7.240329208,0.0,0.0,0.0,132.07
2019-10-14 08:30:00,52.0218,-1.1832,52.0352537947,6.9018,-2.1932,7.2418899108,45.12,1.01,45.1313028839,130.84,65.3618,23.3068,69.3928802218,6.9018,-2.1932,7.2418899108,58.46,25.5,63.7794763227,131.29,6.9018,-2.1932,7.2418899108,6.9018,-2.1932,7.2418899108,0.0,0.0,0.0,132.07
2019-10-14 09:00:00,51.8244,13.4702,53.546379181,7.2444,-1.5298,7.4041623024,44.58,15.0,47.035905434,132.01,63.8944,18.9002,66.6311632151,7.2444,-1.5298,7.4041623024,56.65,20.43,60.2213201449,131.07,7.2444,-1.5298,7.4041623024,7.2444,-1.5298,7.4041623024,0.0,0.0,0.0,132.48
2019-10-14 09:30:00,54.0036,14.0232,55.7946139981,5.7236,-2.4968,6.2444861438,48.28,16.52,51.0281177391,131.31,67.2036,20.0332,70.1259791746,5.7236,-2.4968,6.2444861438,61.48,22.53,65.4781742262,132.08,5.7236,-2.4968,6.2444861438,5.7236,-2.4968,6.2444861438,0.0,0.0,0.0,131.7
2019-10-14 10:00:00,54.2118,13.9714,55.9832053137,5.2218,-2.4586,5.7716470093000005,48.99,16.43,51.6717040555,131.16,67.7818,20.0714,70.6911133679,5.2218,-2.4586,5.7716470093000005,62.56,22.53,66.4932665764,133.22,5.2218,-2.4586,5.7716470093000005,5.2218,-2.4586,5.7716470093000005,0.0,0.0,0.0,131.53
2019-10-14 10:30:00,54.7214,14.1766,56.5279365051,4.5214,-2.4234,5.1299050206,50.2,16.6,52.873433783,130.93,68.3014,20.2166,71.2305563471,4.5214,-2.4234,5.1299050206,63.78,22.64,67.679080963,133.05,4.5214,-2.4234,5.1299050206,4.5214,-2.4234,5.1299050206,0.0,0.0,0.0,131.3
2019-10-14 11:00:00,55.146,12.9638,56.6492844301,4.666,-2.7262,5.4040468577,50.48,15.69,52.8621461918,131.23,68.756,18.9238,71.3126758889,4.666,-2.7262,5.4040468577,64.09,21.65,67.6479903619,133.12,4.666,-2.7262,5.4040468577,4.666,-2.7262,5.4040468577,0.0,0.0,0.0,131.62
2019-10-14 11:30:00,52.9718,0.8644000000000001,52.9788522205,5.0018,-2.4556,5.5720709436,47.97,3.32,48.0847512212,132.21,66.0518,3.9244,66.1682793988,5.0018,-2.4556,5.5720709436,61.05,6.38,61.3824641082,132.72,5.0018,-2.4556,5.5720709436,5.0018,-2.4556,5.5720709436,0.0,0.0,0.0,132.93
2019-10-14 12:00:00,52.6854,0.4832,52.6876157688,4.8354,-2.4268,5.4102173154,47.85,2.91,47.9384042288,132.31,65.7554,3.4332000000000003,65.8449655737,4.8354,-2.4268,5.4102173154,60.92,5.86,61.2011927988,132.64,4.8354,-2.4268,5.4102173154,4.8354,-2.4268,5.4102173154,0.0,0.0,0.0,133.05
2019-10-14 12:30:00,54.2838,0.6838000000000001,54.2881066614,4.6838,-2.4262,5.2748866225,49.6,3.11,49.6974053649,132.59,67.8438,3.7538,67.9475695877,4.6838,-2.4262,5.2748866225,63.16,6.18,63.4616262004,132.97,4.6838,-2.4262,5.2748866225,4.6838,-2.4262,5.2748866225,0.0,0.0,0.0,133.31
2019-10-14 13:00:00,55.1958,0.8732000000000001,55.2027065992,4.2358,-2.5968,4.9684375693,50.96,3.47,51.0780040722,132.86,69.4258,3.7532,69.527176096,4.2358,-2.5968,4.9684375693,65.19,6.35,65.498538915,133.34,4.2358,-2.5968,4.9684375693,4.2358,-2.5968,4.9684375693,0.0,0.0,0.0,133.59
2019-10-14 13:30:00,55.2962,0.289,55.2969552095,5.4262,-2.581,6.0087608906,49.87,2.87,49.9525154522,132.97,69.4762,3.059,69.5435104624,5.4262,-2.581,6.0087608906,64.05,5.64,64.2978389995,133.42,5.4262,-2.581,6.0087608906,5.4262,-2.581,6.0087608906,0.0,0.0,0.0,133.71
2019-10-14 14:00:00,55.2662,0.063,55.266235908,5.8762,-2.507,6.3886442568,49.39,2.5700000000000003,49.45681955,132.79,69.3462,2.723,69.3996410901,5.8762,-2.507,6.3886442568,63.47,5.23,63.6851144303,133.15,5.8762,-2.507,6.3886442568,5.8762,-2.507,6.3886442568,0.0,0.0,0.0,133.51
2019-10-14 14:30:00,55.1052,0.2082,55.1055933121,4.9352,-2.7018,5.6263595939,50.17,2.91,50.2543231971,132.34,69.0952,2.9582,69.1584962986,4.9352,-2.7018,5.6263595939,64.16,5.66,64.4091701546,132.82,4.9352,-2.7018,5.6263595939,4.9352,-2.7018,5.6263595939,0.0,0.0,0.0,133.06
2019-10-14 15:00:00,53.8014,0.3012,53.8022431075,5.1814,-2.7588,5.8700837643,48.62,3.06,48.7161985381,132.34,67.2614,3.0312,67.3296673347,5.1814,-2.7588,5.8700837643,62.08,5.79,62.3494226116,132.82,5.1814,-2.7588,5.8700837643,5.1814,-2.7588,5.8700837643,0.0,0.0,0.0,133.06
2019-10-14 15:30:00,55.045,0.059000000000000004,55.0450316196,4.785,-2.771,5.5294363185,50.26,2.83,50.3396116393,132.55,69.065,2.799,69.1216943224,4.785,-2.771,5.5294363185,64.28,5.57,64.5208749166,133.06,4.785,-2.771,5.5294363185,4.785,-2.771,5.5294363185,0.0,0.0,0.0,133.27
2019-10-14 16:00:00,54.3852,0.3388,54.3862552901,6.4852,-2.7912,7.0603552658,47.9,3.13,48.00215516,132.19,67.9652,3.0987999999999998,68.0358065468,6.4852,-2.7912,7.0603552658,61.48,5.89,61.7614969054,132.78,6.4852,-2.7912,7.0603552658,6.4852,-2.7912,7.0603552658,0.0,0.0,0.0,132.88
2019-10-14 16:30:00,54.5454,0.1414,54.5455832778,5.5154,-2.3086,5.9790694192,49.03,2.45,49.0911743596,132.19,68.5154,2.7914,68.5722389245,5.5154,-2.3086,5.9790694192,63.0,5.1,63.2060914786,132.71,5.5154,-2.3086,5.9790694192,5.5154,-2.3086,5.9790694192,0.0,0.0,0.0,132.88
2019-10-14 17:00:00,56.22,0.1456,56.220188539,5.31,-2.1744,5.737953935,50.91,2.32,50.9628344973,132.08,71.1,2.8556,71.1573218394,5.31,-2.1744,5.737953935,65.79,5.03,65.9820051226,132.71,5.31,-2.1744,5.737953935,5.31,-2.1744,5.737953935,0.0,0.0,0.0,132.77
2019-10-14 17:30:00,58.5916,0.5372,58.5940626207,5.0716,-2.4428,5.6292449227,53.52,2.98,53.6028991753,132.08,74.3216,3.4972,74.4038348098,5.0716,-2.4428,5.6292449227,69.25,5.94,69.5042883569,132.65,5.0716,-2.4428,5.6292449227,5.0716,-2.4428,5.6292449227,0.0,0.0,0.0,132.77
2019-10-14 18:00:00,59.0016,1.4502000000000002,59.019419538,5.0816,-2.4698,5.6500062478,53.92,3.92,54.0623047973,132.15,74.9316,4.6802,75.0776195054,5.0816,-2.4698,5.6500062478,69.85,7.15,70.2149912768,133.18,5.0816,-2.4698,5.6500062478,5.0816,-2.4698,5.6500062478,0.0,0.0,0.0,132.77
2019-10-14 18:30:00,59.481,2.0418,59.5160340433,4.611,-1.7482000000000002,4.9312801827,54.87,3.79,55.0007363587,132.19,75.691,5.2518,75.8729786172,4.611,-1.7482000000000002,4.9312801827,71.08,7.0,71.4238503583,133.15,4.611,-1.7482000000000002,4.9312801827,4.611,-1.7482000000000002,4.9312801827,0.0,0.0,0.0,132.77
2019-10-14 19:00:00,61.0032,2.253,61.0447902711,5.0232,-2.407,5.57011555,55.98,4.66,56.1736237037,132.08,77.5632,5.743,77.7755234199,5.0232,-2.407,5.57011555,72.54,8.15,72.9963978563,133.15,5.0232,-2.407,5.57011555,5.0232,-2.407,5.57011555,0.0,0.0,0.0,132.65
2019-10-14 19:30:00,58.7362,1.5418,58.756432309,5.0262,-1.8782,5.3656613459999996,53.71,3.42,53.8187746052,132.53,74.6862,4.6418,74.8303065454,5.0262,-1.8782,5.3656613459999996,69.66,6.52,69.9644624077,133.5,5.0262,-1.8782,5.3656613459999996,5.0262,-1.8782,5.3656613459999996,0.0,0.0,0.0,133.11
2019-10-14 20:00:00,56.519,1.2362,56.5325176464,4.869,-2.1538,5.3240976174,51.65,3.39,51.761130204,132.91,71.929,4.2862,72.0565926993,4.869,-2.1538,5.3240976174,67.06,6.44,67.36851787,133.8,4.869,-2.1538,5.3240976174,4.869,-2.1538,5.3240976174,0.0,0.0,0.0,133.57
2019-10-14 20:30:00,53.4708,0.463,53.4728045051,3.4308,-1.847,3.8963826352,50.04,2.31,50.0932899698,133.54,68.2508,3.163,68.3240533754,3.4308,-1.847,3.8963826352,64.82,5.01,65.0133255572,134.57,3.4308,-1.847,3.8963826352,3.4308,-1.847,3.8963826352,0.0,0.0,0.0,134.25
2019-10-14 21:00:00,51.3816,-1.2264,51.3962340597,3.1716,-2.0664,3.7853738943,48.21,0.84,48.2173174285,133.58,65.6416,1.2936,65.65434526,3.1716,-2.0664,3.7853738943,62.47,3.36,62.5602949162,134.09,3.1716,-2.0664,3.7853738943,3.1716,-2.0664,3.7853738943,0.0,0.0,0.0,134.3
2019-10-14 21:30:00,50.1076,-23.1678,55.2043343824,3.1676,-1.9778,3.7343516974,46.94,-21.19,51.5012592079,132.07,65.3876,7.5522,65.8222907426,3.1676,-1.9778,3.7343516974,62.22,9.53,62.9456058832,134.71,3.1676,-1.9778,3.7343516974,3.1676,-1.9778,3.7343516974,0.0,0.0,0.0,134.11
2019-10-14 22:00:00,48.5854,-35.2364,60.0178721559,3.2254,-2.3064,3.9651842479,45.36,-32.93,56.0527831602,130.74,64.2154,11.6136,65.2571321935,3.2254,-2.3064,3.9651842479,60.99,13.92,62.5583447671,134.96,3.2254,-2.3064,3.9651842479,3.2254,-2.3064,3.9651842479,0.0,0.0,0.0,133.51
2019-10-14 22:30:00,46.1256,-36.5164,58.8304210789,3.1856,-2.2564,3.9037659151,42.94,-34.26,54.9326059822,131.73,61.1656,10.7936,62.1106466262,3.1856,-2.2564,3.9037659151,57.98,13.05,59.430487967,133.71,3.1856,-2.2564,3.9037659151,3.1856,-2.2564,3.9037659151,0.0,0.0,0.0,134.53
2019-10-14 23:00:00,44.1834,-36.9608,57.6044579195,3.1934,-2.4608,4.0315431537,40.99,-34.5,53.5763949888,131.63,58.5834,10.1292,59.4526319703,3.1934,-2.4608,4.0315431537,55.39,12.59,56.802818592,132.9,3.1934,-2.4608,4.0315431537,3.1934,-2.4608,4.0315431537,0.0,0.0,0.0,134.49
2019-10-14 23:30:00,39.815,-38.2534,55.2137377521,3.215,-2.4234,4.0260517334,36.6,-35.83,51.2186382092,131.71,53.125,8.5566,53.8096741168,3.215,-2.4234,4.0260517334,49.91,10.98,51.1035077074,132.73,3.215,-2.4234,4.0260517334,3.215,-2.4234,4.0260517334,0.0,0.0,0.0,134.65
2019-10-15 00:00:00,38.044,-39.0826,54.5416864312,3.194,-2.0626,3.802098731,34.85,-37.02,50.8429237948,131.34,50.604,6.7974,51.058490604,3.194,-2.0626,3.802098731,47.41,8.86,48.2307754447,132.22,3.194,-2.0626,3.802098731,3.194,-2.0626,3.802098731,0.0,0.0,0.0,134.37
2019-10-15 00:30:00,36.6278,-39.508,53.8746489254,3.1178,-2.108,3.7635542829,33.51,-37.4,50.2163330003,131.47,49.0278,6.522,49.4596972983,3.1178,-2.108,3.7635542829,45.91,8.63,46.7140771074,132.36,3.1178,-2.108,3.7635542829,3.1178,-2.108,3.7635542829,0.0,0.0,0.0,134.53
2019-10-15 01:00:00,36.264,-39.1234,53.3452727386,3.224,-2.3934,4.0152882288,33.04,-36.73,49.4037903404,131.05,48.454,6.6466,48.9077438404,3.224,-2.3934,4.0152882288,45.23,9.04,46.1245541984,132.11,3.224,-2.3934,4.0152882288,3.224,-2.3934,4.0152882288,0.0,0.0,0.0,134.1
2019-10-15 01:30:00,36.9052,-38.5242,53.3489247565,3.1952,-1.9442,3.7402161274,33.71,-36.58,49.7439493808,130.68,49.1452,7.0158,49.6434500481,3.1952,-1.9442,3.7402161274,45.95,8.96,46.8154258765,131.79,3.1952,-1.9442,3.7402161274,3.1952,-1.9442,3.7402161274,0.0,0.0,0.0,133.73
2019-10-15 02:00:00,37.8874,-38.4822,54.0030998703,3.3374,-2.3022,4.0544251874,34.55,-36.18,50.0269417414,130.68,50.3274,7.2478,50.8466104632,3.3374,-2.3022,4.0544251874,46.99,9.55,47.9506266904,131.79,3.3374,-2.3022,4.0544251874,3.3374,-2.3022,4.0544251874,0.0,0.0,0.0,133.73
2019-10-15 02:30:00,38.5588,-38.616,54.5708394057,3.3888,-2.476,4.1969681247,35.17,-36.14,50.4284493119,130.6,51.4388,7.084,51.9243026091,3.3888,-2.476,4.1969681247,48.05,9.56,48.991796252,131.79,3.3888,-2.476,4.1969681247,3.3888,-2.476,4.1969681247,0.0,0.0,0.0,133.61
2019-10-15 03:00:00,37.8484,-39.2348,54.5148687387,3.1784,-2.7748,4.2192110163,34.67,-36.46,50.3124288819,131.11,50.5684,6.8652,51.0322843855,3.1784,-2.7748,4.2192110163,47.39,9.64,48.3605386653,132.24,3.1784,-2.7748,4.2192110163,3.1784,-2.7748,4.2192110163,0.0,0.0,0.0,134.12
2019-10-15 03:30:00,36.1676,-39.2736,53.3901765002,3.1776,-1.9936,3.7512108339,32.99,-37.28,49.7809049737,131.14,48.5476,6.6464,49.0004499849,3.1776,-1.9936,3.7512108339,45.37,8.64,46.1853494087,132.19,3.1776,-1.9936,3.7512108339,3.1776,-1.9936,3.7512108339,0.0,0.0,0.0,134.19
2019-10-15 04:00:00,36.7986,-38.94,53.5766792734,2.9686,-2.68,3.9993731959,33.83,-36.26,49.5908913007,130.97,49.3586,7.12,49.8694876047,2.9686,-2.68,3.9993731959,46.39,9.8,47.4138386972,132.12,2.9686,-2.68,3.9993731959,2.9686,-2.68,3.9993731959,0.0,0.0,0.0,133.98
2019-10-15 04:30:00,36.7934,-38.8938,53.539536438,4.3734,-2.4238,5.0001433979,32.42,-36.47,48.7966935355,131.05,48.9234,7.1062,49.4367995121,4.3734,-2.4238,5.0001433979,44.55,9.53,45.5579125949,132.17,4.3734,-2.4238,5.0001433979,4.3734,-2.4238,5.0001433979,0.0,0.0,0.0,134.09
2019-10-15 05:00:00,36.3916,-38.544,53.0093245247,6.3916,-2.094,6.7258744086,30.0,-36.45,47.2080766395,130.99,47.9316,7.306,48.48521336,6.3916,-2.094,6.7258744086,41.54,9.4,42.5902758855,132.13,6.3916,-2.094,6.7258744086,6.3916,-2.094,6.7258744086,0.0,0.0,0.0,134.04
2019-10-15 05:30:00,37.7398,-32.4254,49.7563972691,6.4598,-2.1454,6.8067435092,31.28,-30.28,43.5352363035,131.18,47.6498,-11.0454,48.9132323733,6.4598,-2.1454,6.8067435092,41.19,-8.9,42.1405517287,132.82,6.4598,-2.1454,6.8067435092,6.4598,-2.1454,6.8067435092,0.0,0.0,0.0,133.42
2019-10-15 06:00:00,36.401,-25.8682,44.6564281178,6.451,-2.1382,6.7961239129,29.95,-23.73,38.2114563973,130.76,44.341,-27.7882,52.3288480691,6.451,-2.1382,6.7961239129,37.89,-25.65,45.755596379,132.93,6.451,-2.1382,6.7961239129,6.451,-2.1382,6.7961239129,0.0,0.0,0.0,132.2
2019-10-15 06:30:00,40.6792,-24.6598,47.5699805411,6.4492,-2.1598,6.8012437598,34.23,-22.5,40.9627013269,130.11,49.5092,-25.8998,55.8745069301,6.4492,-2.1598,6.8012437598,43.06,-23.74,49.1706335123,132.24,6.4492,-2.1598,6.8012437598,6.4492,-2.1598,6.8012437598,0.0,0.0,0.0,131.46
2019-10-15 07:00:00,44.0788,-22.8038,49.6281563619,6.4488,-2.1638,6.8021358322,37.63,-20.64,42.9188361911,130.35,53.6988,-23.5438,58.6333662677,6.4488,-2.1638,6.8021358322,47.25,-21.38,51.8619986117,132.66,6.4488,-2.1638,6.8021358322,6.4488,-2.1638,6.8021358322,0.0,0.0,0.0,131.62
2019-10-15 07:30:00,47.6264,-12.0628,49.1302872045,6.4464,-2.0628,6.7683983925,41.18,-10.0,42.3767908176,130.35,57.3464,-25.0728,62.5879772225,6.4464,-2.0628,6.7683983925,50.9,-23.01,55.8593779056,131.66,6.4464,-2.0628,6.7683983925,6.4464,-2.0628,6.7683983925,0.0,0.0,0.0,130.92
2019-10-15 08:00:00,50.5316,1.0922,50.5434021352,9.0116,-1.3278,9.1088960582,41.52,2.42,41.5904652535,131.51,58.5816,-29.0778,65.4012409011,9.0116,-1.3278,9.1088960582,49.57,-27.75,56.8088672656,131.61,9.0116,-1.3278,9.1088960582,9.0116,-1.3278,9.1088960582,0.0,0.0,0.0,131.37
2019-10-15 08:30:00,50.0042,1.3862,50.0234102004,9.6942,0.0862,9.694583234,40.31,1.3,40.3309570925,131.77,57.6442,-29.3238,64.6740986801,9.6942,0.0862,9.694583234,47.95,-29.41,56.2507831057,131.54,9.6942,0.0862,9.694583234,9.6942,0.0862,9.694583234,0.0,0.0,0.0,131.71
2019-10-15 09:00:00,50.1778,1.4836,50.1997279056,9.8078,-0.3564,9.814273371,40.37,1.8399999999999999,40.4119103731,131.69,57.7478,-29.4564,64.8265987524,9.8078,-0.3564,9.814273371,47.94,-29.1,56.0807774554,131.49,9.8078,-0.3564,9.814273371,9.8078,-0.3564,9.814273371,0.0,0.0,0.0,131.67
2019-10-15 09:30:00,51.5294,1.7374,51.5586813555,10.4394,-1.1426,10.5017430515,41.09,2.88,41.190806013,131.43,59.0294,-28.9226,65.7342137332,10.4394,-1.1426,10.5017430515,48.59,-27.78,55.9706753577,131.36,10.4394,-1.1426,10.5017430515,10.4394,-1.1426,10.5017430515,0.0,0.0,0.0,131.42
2019-10-15 10:00:00,52.5562,2.0784,52.5972803955,11.4662,-1.8016,11.6068731793,41.09,3.88,41.2727815879,131.38,59.9262,-28.3016,66.2731469677,11.4662,-1.8016,11.6068731793,48.46,-26.5,55.2324325012,131.42,11.4662,-1.8016,11.6068731793,11.4662,-1.8016,11.6068731793,0.0,0.0,0.0,131.36
2019-10-15 10:30:00,52.7892,2.142,52.8326395388,12.6992,-1.748,12.8189385146,40.09,3.89,40.2782844719,131.59,59.8692,-28.338,66.237175005,12.6992,-1.748,12.8189385146,47.17,-26.59,54.1482871382,131.61,12.6992,-1.748,12.8189385146,12.6992,-1.748,12.8189385146,0.0,0.0,0.0,131.57
2019-10-15 11:00:00,53.3604,2.6512000000000002,53.4262215546,13.6404,-2.1188,13.8039786149,39.72,4.77,40.0053908867,130.92,60.0404,-27.3788,65.9882438136,13.6404,-2.1188,13.8039786149,46.4,-25.26,52.8301769825,131.11,13.6404,-2.1188,13.8039786149,13.6404,-2.1188,13.8039786149,0.0,0.0,0.0,130.89
2019-10-15 11:30:00,53.5252,2.866,53.6018748836,14.8052,-2.224,14.9713099975,38.72,5.09,39.0531240748,131.13,59.5552,-27.184,65.4659583527,14.8052,-2.224,14.9713099975,44.75,-24.96,51.2402585864,131.36,14.8052,-2.224,14.9713099975,14.8052,-2.224,14.9713099975,0.0,0.0,0.0,131.09
2019-10-15 12:00:00,52.6088,2.922,52.6898844318,15.5088,-1.828,15.6161602656,37.1,4.75,37.4028408012,130.97,58.1588,-27.168,64.1914810659,15.5088,-1.828,15.6161602656,42.65,-25.34,49.6098588992,131.18,15.5088,-1.828,15.6161602656,15.5088,-1.828,15.6161602656,0.0,0.0,0.0,130.95
2019-10-15 12:30:00,52.1594,3.077,52.2500807402,16.9694,-2.063,17.0943413257,35.19,5.14,35.5634039428,131.02,56.7394,-26.993,62.8329655624,16.9694,-2.063,17.0943413257,39.77,-24.93,46.9378077886,131.22,16.9694,-2.063,17.0943413257,16.9694,-2.063,17.0943413257,0.0,0.0,0.0,130.99
2019-10-15 13:00:00,50.2208,2.5882,50.2874490492,16.3908,-2.0018,16.512586953,33.83,4.59,34.1399619215,131.05,54.1708,-27.6418,60.8156614687,16.3908,-2.0018,16.512586953,37.78,-25.64,45.6589312183,131.18,16.3908,-2.0018,16.512586953,16.3908,-2.0018,16.512586953,0.0,0.0,0.0,131.06
2019-10-15 13:30:00,48.8386,2.1838,48.8873995258,17.0586,-2.4062,17.2274673821,31.78,4.59,32.1097570841,131.2,51.8986,-28.2662,59.0968928489,17.0586,-2.4062,17.2274673821,34.84,-25.86,43.3885376569,131.26,17.0586,-2.4062,17.2274673821,17.0586,-2.4062,17.2274673821,0.0,0.0,0.0,131.21
2019-10-15 14:00:00,47.7684,1.8652000000000002,47.8048011145,14.7484,-2.7648,15.0053131124,33.02,4.63,33.3430247578,131.2,51.8184,-28.3848,59.0833601753,14.7484,-2.7648,15.0053131124,37.07,-25.62,45.0618386221,131.12,14.7484,-2.7648,15.0053131124,14.7484,-2.7648,15.0053131124,0.0,0.0,0.0,131.21
2019-10-15 14:30:00,47.6492,1.476,47.6720550914,11.5492,-2.314,11.7787357828,36.1,3.79,36.2984035462,131.32,53.6292,-28.774,60.860776931,11.5492,-2.314,11.7787357828,42.08,-26.46,49.7077257577,131.06,11.5492,-2.314,11.7787357828,11.5492,-2.314,11.7787357828,0.0,0.0,0.0,131.3
2019-10-15 15:00:00,49.6058,1.54,49.6296987059,7.9158,-2.35,8.2572628419,41.69,3.89,41.8710902652,131.35,57.8058,-28.56,64.4762290588,7.9158,-2.35,8.2572628419,49.89,-26.21,56.3558000564,131.15,7.9158,-2.35,8.2572628419,7.9158,-2.35,8.2572628419,0.0,0.0,0.0,131.3
2019-10-15 15:30:00,51.1012,1.3486,51.1189921986,7.7412,-1.8314,7.9548855051,43.36,3.18,43.4764533972,131.41,59.4212,-29.0014,66.1208001419,7.7412,-1.8314,7.9548855051,51.68,-27.17,58.3869103481,131.15,7.7412,-1.8314,7.9548855051,7.7412,-1.8314,7.9548855051,0.0,0.0,0.0,131.39
2019-10-15 16:00:00,52.5544,1.5362,52.576847279,7.6344,-2.0738,7.9110498545,44.92,3.61,45.0648255295,131.31,61.3444,-28.6338,67.6980790998,7.6344,-2.0738,7.9110498545,53.71,-26.56,59.918258486,131.0,7.6344,-2.0738,7.9110498545,7.6344,-2.0738,7.9110498545,0.0,0.0,0.0,131.26
2019-10-15 16:30:00,53.8382,0.7402000000000001,53.8432881173,8.1282,-1.5498,8.2746308244,45.71,2.29,45.7673267736,130.85,62.8982,-29.2798,69.3793214962,8.1282,-1.5498,8.2746308244,54.77,-27.73,61.3897857954,132.37,8.1282,-1.5498,8.2746308244,8.1282,-1.5498,8.2746308244,0.0,0.0,0.0,130.82
2019-10-15 17:00:00,56.0768,-5.7834,56.3742424676,9.7068,-2.5734,10.0421289476,46.37,-3.21,46.4809746025,131.17,68.3168,-9.1234,68.9233022265,9.7068,-2.5734,10.0421289476,58.61,-6.55,58.9748641372,133.17,9.7068,-2.5734,10.0421289476,9.7068,-2.5734,10.0421289476,0.0,0.0,0.0,131.82
2019-10-15 17:30:00,57.1266,-10.7408,58.1275598335,9.3566,-2.8308,9.7754484398,47.77,-7.91,48.4204605513,131.37,71.7366,6.9392,72.0714386994,9.3566,-2.8308,9.7754484398,62.38,9.77,63.1404569195,132.79,9.3566,-2.8308,9.7754484398,9.3566,-2.8308,9.7754484398,0.0,0.0,0.0,132.61
2019-10-15 18:00:00,56.721,-10.3968,57.6659803631,8.581,-2.6668000000000003,8.9858434907,48.14,-7.73,48.7566662109,131.19,71.851,7.3132,72.222220232,8.581,-2.6668000000000003,8.9858434907,63.27,9.98,64.0522700613,132.7,8.581,-2.6668000000000003,8.9858434907,8.581,-2.6668000000000003,8.9858434907,0.0,0.0,0.0,132.4
2019-10-15 18:30:00,59.0292,-10.1594,59.8970772325,9.7392,-2.5794,10.0749849131,49.29,-7.58,49.8694345266,131.11,74.2792,7.5506,74.6619790322,9.7392,-2.5794,10.0749849131,64.54,10.13,65.3301500075,132.63,9.7392,-2.5794,10.0749849131,9.7392,-2.5794,10.0749849131,0.0,0.0,0.0,132.29
2019-10-15 19:00:00,61.2532,-9.1016,61.9257105958,11.3632,-2.3116,11.5959393237,49.89,-6.79,50.3499374379,131.3,76.3432,8.7384,76.8416802315,11.3632,-2.3116,11.5959393237,64.98,11.05,65.9128432098,132.86,11.3632,-2.3116,11.5959393237,11.3632,-2.3116,11.5959393237,0.0,0.0,0.0,132.47
2019-10-15 19:30:00,59.7556,-8.8604,60.4089266543,9.5156,-2.5704000000000002,9.8566525514,50.24,-6.29,50.632219979,131.3,75.3956,9.2196,75.9572085027,9.5156,-2.5704000000000002,9.8566525514,65.88,11.79,66.9266650895,132.86,9.5156,-2.5704000000000002,9.8566525514,9.5156,-2.5704000000000002,9.8566525514,0.0,0.0,0.0,132.43
2019-10-15 20:00:00,57.458,-9.4912,58.2366262883,6.728,-1.9412,7.00244539,50.73,-7.55,51.2887453541,131.69,73.268,8.4288,73.7512338435,6.728,-1.9412,7.00244539,66.54,10.37,67.343214209,133.15,6.728,-1.9412,7.00244539,6.728,-1.9412,7.00244539,0.0,0.0,0.0,132.85
2019-10-15 20:30:00,56.3168,-10.8362,57.3498491077,6.4968,-2.5862,6.9926275948,49.82,-8.25,50.4984643331,132.09,71.8268,6.9438,72.1616626519,6.4968,-2.5862,6.9926275948,65.33,9.53,66.0214343982,133.75,6.4968,-2.5862,6.9926275948,6.4968,-2.5862,6.9926275948,0.0,0.0,0.0,133.24
2019-10-15 21:00:00,55.0994,-10.9588,56.1786363113,6.6094,-2.3188,7.0043559161,48.49,-8.64,49.2537277777,132.43,70.0594,6.5812,70.3678315838,6.6094,-2.3188,7.0043559161,63.45,8.9,64.0711518548,134.1,6.6094,-2.3188,7.0043559161,6.6094,-2.3188,7.0043559161,0.0,0.0,0.0,133.67
2019-10-15 21:30:00,55.1996,-11.3206,56.3484855566,6.5796,-2.8006,7.1508388683,48.62,-8.52,49.3608630395,132.84,69.9696,6.5094,70.2717383627,6.5796,-2.8006,7.1508388683,63.39,9.31,64.0700257531,134.69,6.5796,-2.8006,7.1508388683,6.5796,-2.8006,7.1508388683,0.0,0.0,0.0,134.11
2019-10-15 22:00:00,53.5032,-12.4704,54.9372668268,6.5632,-2.7804,7.1278480904,46.94,-9.69,47.9297371159,132.96,67.7132,4.6996,67.8760907419,6.5632,-2.7804,7.1278480904,61.15,7.48,61.6057862542,134.89,6.5632,-2.7804,7.1278480904,6.5632,-2.7804,7.1278480904,0.0,0.0,0.0,134.3
2019-10-15 22:30:00,51.4508,-6.1248,51.8140714061,6.5608,-2.7048,7.0964807954,44.89,-3.42,45.0200899599,133.01,62.3908,-18.7948,65.160236584,6.5608,-2.7048,7.0964807954,55.83,-16.09,58.102297717,135.67,6.5608,-2.7048,7.0964807954,6.5608,-2.7048,7.0964807954,0.0,0.0,0.0,133.5
2019-10-15 23:00:00,48.0972,-1.8614000000000002,48.1332053556,6.6072,-2.6814,7.1305678456,41.49,0.8200000000000001,41.4981023663,132.53,56.5572,-33.3114,65.6381462398,6.6072,-2.6814,7.1305678456,49.95,-30.63,58.5935098795,132.83,6.6072,-2.6814,7.1305678456,6.6072,-2.6814,7.1305678456,0.0,0.0,0.0,132.49
2019-10-15 23:30:00,42.8378,-2.4294000000000002,42.9066322752,6.6178,-1.8894000000000002,6.8822314114,36.22,-0.54,36.2240251767,132.8,50.1278,-34.5694,60.8920335446,6.6178,-1.8894000000000002,6.8822314114,43.51,-32.68,54.4160132682,132.94,6.6178,-1.8894000000000002,6.8822314114,6.6178,-1.8894000000000002,6.8822314114,0.0,0.0,0.0,132.87
2019-10-16 00:00:00,39.8318,-2.8528000000000002,39.9338297572,6.6018,-1.5528,6.7819577616,33.23,-1.3,33.2554191073,133.05,46.5018,-35.3528,58.4143635682,6.6018,-1.5528,6.7819577616,39.9,-33.8,52.2919687906,133.12,6.6018,-1.5528,6.7819577616,6.6018,-1.5528,6.7819577616,0.0,0.0,0.0,133.17
2019-10-16 00:30:00,38.373,-3.0574,38.4946077232,6.633,-1.8874,6.8963010201,31.74,-1.17,31.7615569518,132.92,44.643,-35.5674,57.0792203149,6.633,-1.8874,6.8963010201,38.01,-33.68,50.7848648713,132.93,6.633,-1.8874,6.8963010201,6.633,-1.8874,6.8963010201,0.0,0.0,0.0,133.07
2019-10-16 01:00:00,37.1652,-3.3586,37.3166488983,6.6752,-1.8686,6.9318079171,30.49,-1.49,30.5263853085,132.6,43.2352,-35.7486,56.100311238,6.6752,-1.8686,6.9318079171,36.56,-33.88,49.8446386284,132.53,6.6752,-1.8686,6.9318079171,6.6752,-1.8686,6.9318079171,0.0,0.0,0.0,132.73
2019-10-16 01:30:00,37.0134,-3.1102,37.1438436837,6.5834,-1.7902,6.822460817,30.43,-1.32,30.4586161866,132.6,43.0434,-35.5002,55.794251349,6.5834,-1.7902,6.822460817,36.46,-33.71,49.6557720713,132.53,6.5834,-1.7902,6.822460817,6.5834,-1.7902,6.822460817,0.0,0.0,0.0,132.73
2019-10-16 02:00:00,38.5072,-2.674,38.5999317077,6.5772,-2.534,7.0484548548,31.93,-0.14,31.9303069199,132.09,44.8672,-34.214,56.4239615043,6.5772,-2.534,7.0484548548,38.29,-31.68,49.6965441454,132.27,6.5772,-2.534,7.0484548548,6.5772,-2.534,7.0484548548,0.0,0.0,0.0,132.11
2019-10-16 02:30:00,37.5956,-2.9848,37.7138989021,6.7056000000000004,-2.1948,7.055651522,30.89,-0.79,30.9001003235,132.17,43.7756,-34.5248,55.7518158485,6.7056000000000004,-2.1948,7.055651522,37.07,-32.33,49.1875370394,132.31,6.7056000000000004,-2.1948,7.055651522,6.7056000000000004,-2.1948,7.055651522,0.0,0.0,0.0,132.19
2019-10-16 03:00:00,37.9432,-3.0486,38.0654750161,6.7732,-2.3886,7.1820364939,31.17,-0.66,31.1769867049,132.47,44.1132,-34.7486,56.1554949778,6.7732,-2.3886,7.1820364939,37.34,-32.36,49.4109825848,132.61,6.7732,-2.3886,7.1820364939,6.7732,-2.3886,7.1820364939,0.0,0.0,0.0,132.52
2019-10-16 03:30:00,38.2562,-3.009,38.3743523651,6.8462,-2.339,7.2347339578,31.41,-0.67,31.4171450008,132.59,44.4362,-34.799,56.4406437901,6.8462,-2.339,7.2347339578,37.59,-32.46,49.66547795,132.75,6.8462,-2.339,7.2347339578,6.8462,-2.339,7.2347339578,0.0,0.0,0.0,132.67
2019-10-16 04:00:00,37.2608,-3.3048,37.4070704504,6.8508,-2.5348,7.3047020254,30.41,-0.77,30.419746876,133.19,43.2508,-35.3848,55.8812649434,6.8508,-2.5348,7.3047020254,36.4,-32.85,49.0314439926,133.28,6.8508,-2.5348,7.3047020254,6.8508,-2.5348,7.3047020254,0.0,0.0,0.0,133.29
2019-10-16 04:30:00,36.5186,-3.7966,36.7154234283,6.8086,-1.8066,7.0442059538,29.71,-1.99,29.7765713271,133.59,42.4286,-36.3366,55.8617453855,6.8086,-1.8066,7.0442059538,35.62,-34.53,49.6095283187,133.5,6.8086,-1.8066,7.0442059538,6.8086,-1.8066,7.0442059538,0.0,0.0,0.0,133.71
2019-10-16 05:00:00,36.6918,-3.9796,36.9069831251,6.7118,-1.7696,6.9411629717,29.98,-2.21,30.0613456119,133.63,42.6618,-36.5596,56.1839259166,6.7118,-1.7696,6.9411629717,35.95,-34.79,50.0274584603,133.5,6.7118,-1.7696,6.9411629717,6.7118,-1.7696,6.9411629717,0.0,0.0,0.0,133.71
2019-10-16 05:30:00,37.3456,-4.0606,37.5657065915,6.6556,-1.8406,6.9054195904,30.69,-2.22,30.7701884947,133.07,43.5256,-36.3806,56.7276468022,6.6556,-1.8406,6.9054195904,36.87,-34.54,50.5213667669,132.79,6.6556,-1.8406,6.9054195904,6.6556,-1.8406,6.9054195904,0.0,0.0,0.0,133.15
2019-10-16 06:00:00,39.2216,-3.0978,39.3437450098,6.7116,-1.6778,6.9181346763,32.51,-1.42,32.5409972189,132.58,45.7616,-35.0378,57.6348112116,6.7116,-1.6778,6.9181346763,39.05,-33.36,51.3594402228,132.45,6.7116,-1.6778,6.9181346763,6.7116,-1.6778,6.9181346763,0.0,0.0,0.0,132.62
2019-10-16 06:30:00,44.8586,-1.7452,44.8925352035,6.6486,-1.1752,6.7516647577,38.21,-0.5700000000000001,38.2142512683,132.69,52.6086,-33.3052,62.2647664494,6.6486,-1.1752,6.7516647577,45.96,-32.13,56.0772547474,132.64,6.6486,-1.1752,6.7516647577,6.6486,-1.1752,6.7516647577,0.0,0.0,0.0,132.68
2019-10-16 07:00:00,50.1822,-1.02,50.192565155,6.7022,-1.28,6.8233338508,43.48,0.26,43.480777362,132.66,59.1622,-32.14,67.3286381033,6.7022,-1.28,6.8233338508,52.46,-30.86,60.8637100414,132.72,6.7022,-1.28,6.8233338508,6.7022,-1.28,6.8233338508,0.0,0.0,0.0,132.68
2019-10-16 07:30:00,58.2224,1.1184,58.2331407389,6.5724,-2.6616,7.0908783885,51.65,3.7800000000000002,51.7881347415,131.66,68.8824,-28.6216,74.5920975461,6.5724,-2.6616,7.0908783885,62.31,-25.96,67.501538501,132.31,6.5724,-2.6616,7.0908783885,6.5724,-2.6616,7.0908783885,0.0,0.0,0.0,131.53
2019-10-16 08:00:00,61.1318,2.1886,61.1709648543,6.5118,-2.6714,7.0384598599,54.62,4.86,54.8357912316,131.16,72.3918,-27.1414,77.3125365073,6.5118,-2.6714,7.0384598599,65.88,-24.47,70.2777012999,131.92,6.5118,-2.6714,7.0384598599,6.5118,-2.6714,7.0384598599,0.0,0.0,0.0,131.02
2019-10-16 08:30:00,62.6454,0.095,62.6454720324,6.6954,-2.9050000000000002,7.2984523126,55.95,3.0,56.0303712285,131.44,71.6254,-23.285,75.315265054,6.6954,-2.9050000000000002,7.2984523126,64.93,-20.38,68.0532828011,131.92,25.7354,-2.025,25.8149460228,6.6954,-2.9050000000000002,7.2984523126,19.04,0.88,19.0603252858,131.55
2019-10-16 09:00:00,60.0858,-2.767,60.1494775592,7.3358,-1.787,7.5503199032,52.75,-0.98,52.759102532200004,131.89,70.5258,-20.427,73.4244563796,7.3358,-1.787,7.5503199032,63.19,-18.64,65.881907228,132.16,46.4558,-1.867,46.4933010512,7.3358,-1.787,7.5503199032,39.12,-0.08,39.1200817995,132.76
2019-10-16 09:30:00,63.3674,0.5752,63.3700105555,8.2374,-2.3348,8.5618952224,55.13,2.91,55.206747776,131.08,67.4574,-17.0348,69.5750330636,8.2374,-2.3348,8.5618952224,59.22,-14.7,61.0171975758,132.44,31.0374,-2.7348,31.1576528288,8.2374,-2.3348,8.5618952224,22.8,-0.4,22.803508502,132.05
2019-10-16 10:00:00,61.632,0.4864,61.6339193055,10.892,-2.7336,11.2297922047,50.74,3.22,50.8420691947,131.16,66.612,-17.1036,68.7727538852,10.892,-2.7336,11.2297922047,55.72,-14.37,57.5431603234,132.51,35.332,-3.1336,35.4706875174,10.892,-2.7336,11.2297922047,24.44,-0.4,24.4432731032,132.15
2019-10-16 10:30:00,59.6476,0.8354,59.6534498493,11.3176,-2.1046,11.511620690400001,48.33,2.94,48.4193401442,131.74,66.0176,-16.8646,68.1376418943,11.3176,-2.1046,11.511620690400001,54.7,-14.76,56.656399462,133.04,40.0776,-2.5046,40.1557846757,11.3176,-2.1046,11.511620690400001,28.76,-0.4,28.7627815067,132.76
2019-10-16 11:00:00,57.3492,0.924,57.3566431779,12.0292,-1.646,12.1412918851,45.32,2.5700000000000003,45.3928111048,132.17,64.0992,-17.046,66.3270198082,12.0292,-1.646,12.1412918851,52.07,-15.4,54.299584713,133.35,40.8292,-1.686,40.8639959945,12.0292,-1.646,12.1412918851,28.8,-0.04,28.8000277778,133.19
2019-10-16 11:30:00,61.251,0.8884000000000001,61.2574424504,9.961,-1.7316,10.1103886948,51.29,2.62,51.3568739313,132.03,65.641,-17.1516,67.8448101446,9.961,-1.7316,10.1103886948,55.68,-15.42,57.7757630845,133.31,38.601,-2.1316,38.6598101335,9.961,-1.7316,10.1103886948,28.64,-0.4,28.642793159900002,133.04
2019-10-16 12:00:00,62.4698,1.0818,62.4791661538,9.9998,-2.9582,10.4281804396,52.47,4.04,52.6253028495,130.94,66.9798,-16.2282,68.9176906409,9.9998,-2.9582,10.4281804396,56.98,-13.27,58.5048143318,132.36,38.3598,-3.3182,38.5030480258,9.9998,-2.9582,10.4281804396,28.36,-0.36,28.3622848163,131.94
2019-10-16 12:30:00,60.066,1.6622,60.0889945401,12.896,-2.8678,13.2110216426,47.17,4.53,47.3870214299,130.64,65.906,-15.6778,67.7450680776,12.896,-2.8678,13.2110216426,53.01,-12.81,54.5358249227,132.04,44.776,-2.9078,44.8703184393,12.896,-2.8678,13.2110216426,31.88,-0.04,31.8800250941,131.63
2019-10-16 13:00:00,59.9826,1.4286,59.9996100047,13.5826,-3.3014,13.9780636971,46.4,4.73,46.6404641915,131.04,65.7626,-15.9614,67.6718985157,13.5826,-3.3014,13.9780636971,52.18,-12.66,53.6938357728,132.38,46.9826,-2.8214,47.0672391449,13.5826,-3.3014,13.9780636971,33.4,0.48,33.4034489237,132.04
2019-10-16 13:30:00,59.472,0.6484,59.475534521,12.262,-3.1516,12.6605381623,47.21,3.8,47.3626867903,131.23,65.082,-16.4416,67.1266931597,12.262,-3.1516,12.6605381623,52.82,-13.29,54.4662877384,132.5,44.062,-2.6716,44.1429189175,12.262,-3.1516,12.6605381623,31.8,0.48,31.8036224352,132.22
2019-10-16 14:00:00,59.745,0.134,59.7451502718,9.955,-2.426,10.2463408591,49.79,2.56,49.8557689741,131.92,64.635,-17.226,66.8910928375,9.955,-2.426,10.2463408591,54.68,-14.8,56.6475277483,133.07,43.195,-2.066,43.244379762,9.955,-2.426,10.2463408591,33.24,0.36,33.2419494013,132.91
2019-10-16 14:30:00,58.2138,-0.36960000000000004,58.2149732852,11.4938,-2.3096,11.7235528147,46.72,1.94,46.760260906,131.99,63.6338,-17.1596,65.9068461891,11.4938,-2.3096,11.7235528147,52.14,-14.85,54.2134863295,133.07,45.4538,-2.3096,45.5124399104,11.4938,-2.3096,11.7235528147,33.96,0.0,33.96,133.04
2019-10-16 15:00:00,57.5228,-1.1344,57.5339845935,11.6428,-2.9344,12.0068936532,45.88,1.8,45.9152959263,132.72,63.4428,-17.6144,65.8426606328,11.6428,-2.9344,12.0068936532,51.8,-14.68,53.8399702823,133.88,43.9628,-3.5744,44.1078691301,11.6428,-2.9344,12.0068936532,32.32,-0.64,32.3263360126,133.76
2019-10-16 15:30:00,55.7238,-0.7334,55.7286260552,13.0938,-3.1834,13.4752229666,42.63,2.45,42.7003442609,132.61,61.5838,-17.6434,64.06132988,13.0938,-3.1834,13.4752229666,48.49,-14.46,50.6001156125,133.84,47.2538,-4.0634,47.4281860712,13.0938,-3.1834,13.4752229666,34.16,-0.88,34.1713330147,133.61
