Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-10-16 16:00:00,54.168,-1.3144,54.1839447748,13.418,-2.6444,13.6760950333,40.75,1.33,40.7716985175,133.08,58.848,-18.7144,61.7520515559,13.418,-2.6444,13.6760950333,45.43,-16.07,48.1884820263,134.09,50.778,-2.8444000000000003,50.8576041056,13.418,-2.6444,13.6760950333,37.36,-0.2,37.3605353281,134.05
2019-10-16 16:30:00,56.0022,-1.492,56.0220712652,12.2722,-2.642,12.5533683464,43.73,1.15,43.7451185848,132.83,60.5822,-18.632,63.3826031403,12.2722,-2.642,12.5533683464,48.31,-15.99,50.8874856915,133.89,43.8722,-3.082,43.9803212453,12.2722,-2.642,12.5533683464,31.6,-0.44,31.6030631427,133.81
2019-10-16 17:00:00,58.1084,-1.0818,58.1184690249,11.2984,-2.6818,11.61231647,46.81,1.6,46.8373366023,132.83,62.4284,-18.2018,65.0277682979,11.2984,-2.6818,11.61231647,51.13,-15.52,53.4335783941,133.89,17.5784,-2.6818,17.7817939984,11.2984,-2.6818,11.61231647,6.28,0.0,6.28,133.81
2019-10-16 17:30:00,58.031,2.0298,58.0664881755,9.641,-2.4302,9.9425727576,48.39,4.46,48.5950995472,132.18,71.381,-12.2902,72.4313204149,9.641,-2.4302,9.9425727576,61.74,-9.86,62.5223735954,133.64,44.881,1.8898000000000001,44.9207691947,9.641,-2.4302,9.9425727576,35.24,4.32,35.5038026132,133.08
2019-10-16 18:00:00,60.78,1.4162,60.7964967941,8.65,-2.3138,8.9541147212,52.13,3.73,52.263273912,132.31,68.6,-13.0638,69.8328208684,8.65,-2.3138,8.9541147212,59.95,-10.75,60.9061983709,133.79,35.33,1.5262,35.3629493459,8.65,-2.3138,8.9541147212,26.68,3.84,26.9549253384,132.7
2019-10-16 18:30:00,61.7072,-1.3098,61.7210993736,8.2672,-2.5298,8.645604888,53.44,1.22,53.4539240842,131.84,74.9772,-14.4998,76.3663847506,8.2672,-2.5298,8.645604888,66.71,-11.97,67.7754011423,132.94,8.2672,-2.5298,8.645604888,8.2672,-2.5298,8.645604888,0.0,0.0,0.0,132.07
2019-10-16 19:00:00,64.6672,-0.45740000000000003,64.6688176063,10.0672,-2.3374,10.3349869182,54.6,1.88,54.632356712800004,131.19,77.8672,-13.6274,79.0506601275,10.0672,-2.3374,10.3349869182,67.8,-11.29,68.7335733103,132.36,10.0672,-2.3374,10.3349869182,10.0672,-2.3374,10.3349869182,0.0,0.0,0.0,131.43
2019-10-16 19:30:00,64.7888,-0.755,64.7931989521,10.5188,-2.165,10.7392913379,54.27,1.4100000000000001,54.2883136596,131.14,77.7688,-14.065,79.0304402015,10.5188,-2.165,10.7392913379,67.25,-11.9,68.2947472358,132.29,10.5188,-2.165,10.7392913379,10.5188,-2.165,10.7392913379,0.0,0.0,0.0,131.38
2019-10-16 20:00:00,63.5504,-1.2886,63.5634630123,8.2104,-2.5086,8.5850883583,55.34,1.22,55.3534461438,130.72,77.2504,-14.0386,78.5156455117,8.2104,-2.5086,8.5850883583,69.04,-11.53,69.996160609,131.55,8.2104,-2.5086,8.5850883583,8.2104,-2.5086,8.5850883583,0.0,0.0,0.0,130.9
2019-10-16 20:30:00,62.908,-2.1812,62.945802858,6.638,-1.9812,6.9273514015,56.27,-0.2,56.2703554281,130.66,76.518,-15.3512,78.0427041141,6.638,-1.9812,6.9273514015,69.88,-13.37,71.1475319319,131.55,6.638,-1.9812,6.9273514015,6.638,-1.9812,6.9273514015,0.0,0.0,0.0,130.93
2019-10-16 21:00:00,61.9168,-2.7378,61.9772996433,6.4568,-2.5378,6.9376289235,55.46,-0.2,55.4603606191,130.35,75.1768,-15.9078,76.8414559927,6.4568,-2.5378,6.9376289235,68.72,-13.37,70.0085373365,131.36,6.4568,-2.5378,6.9376289235,6.4568,-2.5378,6.9376289235,0.0,0.0,0.0,130.67
2019-10-16 21:30:00,59.8644,-3.6532,59.9757639184,6.4544,-2.5632,6.9447299156,53.41,-1.09,53.4211212911,131.22,72.5544,-17.2532,74.5775694804,6.4544,-2.5632,6.9447299156,66.1,-14.69,67.7126731122,132.17,6.4544,-2.5632,6.9447299156,6.4544,-2.5632,6.9447299156,0.0,0.0,0.0,131.54
2019-10-16 22:00:00,56.033,-4.9344,56.2498479319,6.463,-2.5444,6.945814593,49.57,-2.39,49.6275830562,131.88,67.873,-19.2444,70.5485014749,6.463,-2.5444,6.945814593,61.41,-16.7,63.6402239154,132.69,6.463,-2.5444,6.945814593,6.463,-2.5444,6.945814593,0.0,0.0,0.0,132.28
2019-10-16 22:30:00,53.2768,-6.1776,53.6337595177,6.5068,-2.0576,6.8243801184,46.77,-4.12,46.9511160677,132.09,64.3968,-21.3776,67.8524106572,6.5068,-2.0576,6.8243801184,57.89,-19.32,61.0288005781,132.75,6.5068,-2.0576,6.8243801184,6.5068,-2.0576,6.8243801184,0.0,0.0,0.0,132.55
2019-10-16 23:00:00,49.666,-7.4512,50.2218273009,6.496,-1.9812,6.7914040846,43.17,-5.47,43.5151674707,132.78,59.926,-22.9612,64.1743109152,6.496,-1.9812,6.7914040846,53.43,-20.98,57.4014398774,133.28,6.496,-1.9812,6.7914040846,6.496,-1.9812,6.7914040846,0.0,0.0,0.0,133.29
2019-10-16 23:30:00,46.9338,-7.4892,47.52756778,6.4438,-2.5692,6.9370993275,40.49,-4.92,40.7878229377,131.64,56.5338,-22.6992,60.9206387284,6.4438,-2.5692,6.9370993275,50.09,-20.13,53.983562313,132.29,6.4438,-2.5692,6.9370993275,6.4438,-2.5692,6.9370993275,0.0,0.0,0.0,132.18
2019-10-17 00:00:00,44.3832,-8.1806,45.1308171719,6.4432,-2.6406,6.9633034258,37.94,-5.54,38.3423421298,131.92,53.3732,-23.6706,58.3866061918,6.4432,-2.6406,6.9633034258,46.93,-21.03,51.426508728499996,132.52,6.4432,-2.6406,6.9633034258,6.4432,-2.6406,6.9633034258,0.0,0.0,0.0,132.49
2019-10-17 00:30:00,43.2714,-8.636800000000001,44.1249178152,6.4414,-2.6068,6.9488876952,36.83,-6.03,37.3203670936,132.33,51.9214,-24.3568,57.3505491186,6.4414,-2.6068,6.9488876952,45.48,-21.75,50.4132214801,132.88,6.4414,-2.6068,6.9488876952,6.4414,-2.6068,6.9488876952,0.0,0.0,0.0,132.95
2019-10-17 01:00:00,41.9292,-8.7318,42.8287537045,6.4392,-2.5818,6.9375058832,35.49,-6.15,36.0189200282,132.59,50.2392,-24.5918,55.9350859826,6.4392,-2.5818,6.9375058832,43.8,-22.01,49.0191809397,133.07,6.4392,-2.5818,6.9375058832,6.4392,-2.5818,6.9375058832,0.0,0.0,0.0,133.22
2019-10-17 01:30:00,41.981,-8.7842,42.8901682282,6.441,-2.6242,6.9550633815000005,35.54,-6.16,36.0698932629,132.41,50.331,-24.5442,55.9966723533,6.441,-2.6242,6.9550633815000005,43.89,-21.92,49.0593365222,132.95,6.441,-2.6242,6.9550633815000005,6.441,-2.6242,6.9550633815000005,0.0,0.0,0.0,133.03
2019-10-17 02:00:00,42.0196,-8.5858,42.887792503200004,6.4396,-2.5758,6.9356466029,35.58,-6.01,36.0840200089,132.15,50.3596,-24.2958,55.9139983349,6.4396,-2.5758,6.9356466029,43.92,-21.72,48.9971917563,132.72,6.4396,-2.5758,6.9356466029,6.4396,-2.5758,6.9356466029,0.0,0.0,0.0,132.77
2019-10-17 02:30:00,40.8958,-9.0076,41.8760470365,6.4558,-1.9276,6.7374324041,34.44,-7.08,35.1602047776,132.82,49.0158,-25.1776,55.10408507,6.4558,-1.9276,6.7374324041,42.56,-23.25,48.4965576098,133.2,6.4558,-1.9276,6.7374324041,6.4558,-1.9276,6.7374324041,0.0,0.0,0.0,133.48
2019-10-17 03:00:00,40.7606,-9.039,41.7508087749,6.5006,-2.489,6.9608132686,34.26,-6.55,34.8805117508,132.57,48.7806,-25.499,55.0431279758,6.5006,-2.489,6.9608132686,42.28,-23.01,48.1358338455,133.1,6.5006,-2.489,6.9608132686,6.5006,-2.489,6.9608132686,0.0,0.0,0.0,133.27
2019-10-17 03:30:00,38.964,-9.2248,40.0411067659,6.514,-1.6248,6.7135810891,32.45,-7.6,33.3281037564,132.75,46.594,-26.0748,53.3937827002,6.514,-1.6248,6.7135810891,40.08,-24.45,46.9490031843,133.1,6.514,-1.6248,6.7135810891,6.514,-1.6248,6.7135810891,0.0,0.0,0.0,133.5
2019-10-17 04:00:00,40.344,-8.9616,41.3273349075,6.484,-2.4516,6.931998165,33.86,-6.51,34.4801348605,132.57,48.254,-25.4216,54.54086782,6.484,-2.4516,6.931998165,41.77,-22.97,47.6692122863,133.1,6.484,-2.4516,6.931998165,6.484,-2.4516,6.931998165,0.0,0.0,0.0,133.27
2019-10-17 04:30:00,40.6332,-8.9,41.596477522,6.4732,-2.68,7.0060486895,34.16,-6.22,34.7216647066,132.66,48.6032,-25.32,54.8030423447,6.4732,-2.68,7.0060486895,42.13,-22.64,47.8278841263,133.19,6.4732,-2.68,7.0060486895,6.4732,-2.68,7.0060486895,0.0,0.0,0.0,133.35
2019-10-17 05:00:00,40.0374,-8.931000000000001,41.0214109918,6.4574,-2.601,6.9615526831,33.58,-6.33,34.171410565,132.52,47.9374,-25.321,54.2139037495,6.4574,-2.601,6.9615526831,41.48,-22.72,47.294701606,133.05,6.4574,-2.601,6.9615526831,6.4574,-2.601,6.9615526831,0.0,0.0,0.0,133.21
2019-10-17 05:30:00,41.8194,-8.3126,42.637560145,6.4694,-2.5926,6.9695560203,35.35,-5.72,35.8097877682,132.56,50.0994,-24.552599999999998,55.7922937969,6.4694,-2.5926,6.9695560203,43.63,-21.96,48.8448410787,133.11,6.4694,-2.5926,6.9695560203,6.4694,-2.5926,6.9695560203,0.0,0.0,0.0,133.21
2019-10-17 06:00:00,42.1534,-8.5398,43.0097351259,6.4834,-2.1898,6.8432228957,35.67,-6.35,36.230807333,133.46,50.6234,-25.0798,56.4953537523,6.4834,-2.1898,6.8432228957,44.14,-22.89,49.7221449658,134.02,6.4834,-2.1898,6.8432228957,6.4834,-2.1898,6.8432228957,0.0,0.0,0.0,134.07
2019-10-17 06:30:00,47.66,-6.7010000000000005,48.128775187,6.47,-2.711,7.0150139701,41.19,-3.99,41.3828007752,132.29,57.31,-22.231,61.4707528911,6.47,-2.711,7.0150139701,50.84,-19.52,54.4585714098,132.98,6.47,-2.711,7.0150139701,6.47,-2.711,7.0150139701,0.0,0.0,0.0,132.76
2019-10-17 07:00:00,50.6426,-5.2304,50.9119830582,6.4826,-2.7504,7.0419317605,44.16,-2.48,44.2295828603,132.15,61.1526,-19.8604,64.2967804398,6.4826,-2.7504,7.0419317605,54.67,-17.11,57.2849107532,133.21,6.4826,-2.7504,7.0419317605,6.4826,-2.7504,7.0419317605,0.0,0.0,0.0,132.52
2019-10-17 07:30:00,54.5856,-3.6596,54.7081383299,6.5156,-2.6396,7.0299737923,48.07,-1.02,48.0808205005,132.27,66.0956,-17.8996,68.4764486486,6.5156,-2.6396,7.0299737923,59.58,-15.26,61.5032031686,133.37,6.5156,-2.6396,7.0299737923,6.5156,-2.6396,7.0299737923,0.0,0.0,0.0,132.6
2019-10-17 08:00:00,56.4534,-2.6612,56.516089364,6.5134,-2.2712,6.8980235575,49.94,-0.39,49.9415228042,131.58,68.3934,-16.6112,70.3817386046,6.5134,-2.2712,6.8980235575,61.88,-14.34,63.5198394205,132.59,6.5134,-2.2712,6.8980235575,6.5134,-2.2712,6.8980235575,0.0,0.0,0.0,131.9
2019-10-17 08:30:00,54.9112,-2.7548,54.9802583522,6.6612,-0.6848000000000001,6.6963076751,48.25,-2.07,48.2943826961,131.67,66.4912,-17.1148,68.6585468567,6.6612,-0.6848000000000001,6.6963076751,59.83,-16.43,62.0449337174,132.44,6.6612,-0.6848000000000001,6.6963076751,6.6612,-0.6848000000000001,6.6963076751,0.0,0.0,0.0,132.07
2019-10-17 09:00:00,53.9136,-2.786,53.9855356643,7.4536,-0.47600000000000003,7.4687836332,46.46,-2.31,46.5173913714,131.94,64.5236,-17.446,66.8405406393,7.4536,-0.47600000000000003,7.4687836332,57.07,-16.97,59.5396153834,132.64,7.4536,-0.47600000000000003,7.4687836332,7.4536,-0.47600000000000003,7.4687836332,0.0,0.0,0.0,132.39
2019-10-17 09:30:00,53.9678,-2.3644,54.0195689005,9.0378,-0.5244,9.0530008395,44.93,-1.8399999999999999,44.9676606018,131.78,63.6978,-16.9944,65.9258625746,9.0378,-0.5244,9.0530008395,54.66,-16.47,57.0874460806,132.49,9.0378,-0.5244,9.0530008395,9.0378,-0.5244,9.0530008395,0.0,0.0,0.0,132.26
2019-10-17 10:00:00,54.1226,-2.0314,54.1607091601,9.3126,-0.5514,9.3289099428,44.81,-1.48,44.8344343111,131.73,63.8426,-16.5714,65.9582358218,9.3126,-0.5514,9.3289099428,54.53,-16.02,56.8345080035,132.45,9.3126,-0.5514,9.3289099428,9.3126,-0.5514,9.3289099428,0.0,0.0,0.0,132.21
2019-10-17 10:30:00,55.0698,-1.9729999999999999,55.1051322568,8.5598,-0.483,8.5734161826,46.51,-1.49,46.5338607898,131.73,65.4998,-16.483,67.541935781,8.5598,-0.483,8.5734161826,56.94,-16.0,59.1452753819,132.45,8.5598,-0.483,8.5734161826,8.5598,-0.483,8.5734161826,0.0,0.0,0.0,132.21
2019-10-17 11:00:00,55.4478,-1.8464,55.4785338469,8.5478,-0.5564,8.5658896677,46.9,-1.29,46.917737584,131.79,65.7678,-16.3264,67.7639642716,8.5478,-0.5564,8.5658896677,57.22,-15.77,59.3533596353,132.49,8.5478,-0.5564,8.5658896677,8.5478,-0.5564,8.5658896677,0.0,0.0,0.0,132.25
2019-10-17 11:30:00,54.2678,-1.6776,54.2937239338,11.8378,-0.9176000000000001,11.8733103472,42.43,-0.76,42.436805959,132.06,62.5878,-16.1076,64.6272967607,11.8378,-0.9176000000000001,11.8733103472,50.75,-15.19,52.9745089642,132.81,11.8378,-0.9176000000000001,11.8733103472,11.8378,-0.9176000000000001,11.8733103472,0.0,0.0,0.0,132.51
2019-10-17 12:00:00,52.6616,-1.7591999999999999,52.6909755006,12.5616,-0.9692000000000001,12.5989342089,40.1,-0.79,40.1077810406,132.06,60.3316,-16.2992,62.494526794,12.5616,-0.9692000000000001,12.5989342089,47.77,-15.33,50.1695305938,132.81,12.5616,-0.9692000000000001,12.5989342089,12.5616,-0.9692000000000001,12.5989342089,0.0,0.0,0.0,132.55
2019-10-17 12:30:00,53.1106,-1.8544,53.1429640848,11.2606,-0.8144,11.2900115022,41.85,-1.04,41.8629203472,132.03,61.4506,-16.4044,63.6025202309,11.2606,-0.8144,11.2900115022,50.19,-15.59,52.5555344374,132.73,11.2606,-0.8144,11.2900115022,11.2606,-0.8144,11.2900115022,0.0,0.0,0.0,132.5
2019-10-17 13:00:00,53.1976,-2.4616,53.2545220645,9.3276,-0.5116,9.3416195769,43.87,-1.9500000000000002,43.9133168868,132.29,62.9576,-17.1516,65.2521017311,9.3276,-0.5116,9.3416195769,53.63,-16.64,56.1521727095,132.86,9.3276,-0.5116,9.3416195769,9.3276,-0.5116,9.3416195769,0.0,0.0,0.0,132.78
2019-10-17 13:30:00,55.5334,-2.3716,55.5840175061,10.6334,-0.7816000000000001,10.662086762,44.9,-1.5899999999999999,44.9281437409,132.29,64.4734,-17.0916,66.7003905395,10.6334,-0.7816000000000001,10.662086762,53.84,-16.31,56.2562147678,132.9,10.6334,-0.7816000000000001,10.662086762,10.6334,-0.7816000000000001,10.662086762,0.0,0.0,0.0,132.78
2019-10-17 14:00:00,53.9662,-2.6774,54.0325754818,12.2162,-1.2174,12.2767098687,41.75,-1.46,41.7755203439,132.29,63.4162,-17.3174,65.7381682525,12.2162,-1.2174,12.2767098687,51.2,-16.1,53.6716871358,132.95,12.2162,-1.2174,12.2767098687,12.2162,-1.2174,12.2767098687,0.0,0.0,0.0,132.78
2019-10-17 14:30:00,54.33,-2.8928000000000003,54.4069590387,11.79,-1.2428,11.8553216675,42.54,-1.65,42.5719872686,132.37,62.62,-17.6628,65.063345317,11.79,-1.2428,11.8553216675,50.83,-16.42,53.4163392606,132.92,11.79,-1.2428,11.8553216675,11.79,-1.2428,11.8553216675,0.0,0.0,0.0,132.89
2019-10-17 15:00:00,53.726,-3.2034,53.8214162538,11.856,-1.3434,11.9318673962,41.87,-1.8599999999999999,41.9112932275,133.09,61.926,-18.1634,64.5347857791,11.856,-1.3434,11.9318673962,50.07,-16.82,52.8196677384,133.71,11.856,-1.3434,11.9318673962,11.856,-1.3434,11.9318673962,0.0,0.0,0.0,133.61
2019-10-17 15:30:00,53.2712,-3.0268,53.3571201217,9.9512,-0.8368,9.9863214288,43.32,-2.19,43.3753213245,133.3,62.5012,-17.9968,65.040639693,9.9512,-0.8368,9.9863214288,52.55,-17.16,55.2808113182,133.83,9.9512,-0.8368,9.9863214288,9.9512,-0.8368,9.9863214288,0.0,0.0,0.0,133.79
2019-10-17 16:00:00,55.4296,-2.6471999999999998,55.4927763227,7.4096,-0.4872,7.4256000431,48.02,-2.16,48.0685552102,133.21,66.3096,-17.5872,68.602278796,7.4096,-0.4872,7.4256000431,58.9,-17.1,61.332047088,133.83,7.4096,-0.4872,7.4256000431,7.4096,-0.4872,7.4256000431,0.0,0.0,0.0,133.68
2019-10-17 16:30:00,55.8184,-2.4684,55.8729521067,7.4784,-0.4984,7.4949896011,48.34,-1.97,48.3801250515,133.16,66.8784,-17.3284,69.0868571663,7.4784,-0.4984,7.4949896011,59.4,-16.83,61.7382288376,133.78,7.4784,-0.4984,7.4949896011,7.4784,-0.4984,7.4949896011,0.0,0.0,0.0,133.61
2019-10-17 17:00:00,58.6672,-2.6212,58.7257272861,6.7272,-0.5912000000000001,6.7531279627,51.94,-2.03,51.9796546737,132.9,70.9072,-17.3312,72.9945306532,6.7272,-0.5912000000000001,6.7531279627,64.18,-16.74,66.3272191487,133.58,6.7272,-0.5912000000000001,6.7531279627,6.7272,-0.5912000000000001,6.7531279627,0.0,0.0,0.0,133.3
2019-10-17 17:30:00,61.4794,-2.3434,61.5240452825,8.5294,-1.2334,8.6181169591,52.95,-1.11,52.961633283,132.72,74.1294,-16.6834,75.9835757248,8.5294,-1.2334,8.6181169591,65.6,-15.45,67.394825469,133.35,8.5294,-1.2334,8.6181169591,8.5294,-1.2334,8.6181169591,0.0,0.0,0.0,133.06
2019-10-17 18:00:00,61.1096,-2.5092,61.1610929987,8.2496,-0.4892,8.264092013,52.86,-2.02,52.8985822116,132.61,73.8496,-17.0292,75.7875786181,8.2496,-0.4892,8.264092013,65.6,-16.54,67.6530235836,133.24,8.2496,-0.4892,8.264092013,8.2496,-0.4892,8.264092013,0.0,0.0,0.0,132.97
2019-10-17 18:30:00,62.5898,-2.2248,62.6293285856,8.2398,-0.5048,8.2552484566,54.35,-1.72,54.3772093804,132.33,75.7298,-16.5548,77.5181527842,8.2398,-0.5048,8.2552484566,67.49,-16.05,69.3722033671,133.05,8.2398,-0.5048,8.2552484566,8.2398,-0.5048,8.2552484566,0.0,0.0,0.0,132.67
2019-10-17 19:00:00,64.0282,-1.5034,64.0458476937,8.2882,-0.7134,8.3188460017,55.74,-0.79,55.7455980325,131.55,77.5682,-15.3034,79.063390408,8.2882,-0.7134,8.3188460017,69.28,-14.59,70.7996221741,132.39,8.2882,-0.7134,8.3188460017,8.2882,-0.7134,8.3188460017,0.0,0.0,0.0,131.84
2019-10-17 19:30:00,63.6784,-1.9596,63.7085446288,8.4284,-1.1096,8.5011257325,55.25,-0.85,55.2565380747,131.52,77.1084,-15.9596,78.7427087591,8.4284,-1.1096,8.5011257325,68.68,-14.85,70.2670968519,132.31,8.4284,-1.1096,8.5011257325,8.4284,-1.1096,8.5011257325,0.0,0.0,0.0,131.84
2019-10-17 20:00:00,61.5888,-2.1636,61.6267916608,6.8988,-0.9736,6.9671614306,54.69,-1.19,54.7029450761,130.94,74.6688,-16.3036,76.4279861464,6.8988,-0.9736,6.9671614306,67.77,-15.33,69.4822408965,131.67,6.8988,-0.9736,6.9671614306,6.8988,-0.9736,6.9671614306,0.0,0.0,0.0,131.31
2019-10-17 20:30:00,61.0868,-2.2328,61.127592215600004,6.7068,-1.5628000000000002,6.8864729782000005,54.38,-0.67,54.3841272799,130.27,73.9768,-15.9228,75.6710149138,6.7068,-1.5628000000000002,6.8864729782000005,67.27,-14.36,68.7856271324,131.23,6.7068,-1.5628000000000002,6.8864729782000005,6.7068,-1.5628000000000002,6.8864729782000005,0.0,0.0,0.0,130.56
2019-10-17 21:00:00,60.8428,-5.266,61.070263368,6.7528,-1.966,7.0331688335,54.09,-3.3,54.1905720582,130.53,74.3928,-11.636,75.2973119563,6.7528,-1.966,7.0331688335,67.64,-9.67,68.3277286319,131.52,6.7528,-1.966,7.0331688335,6.7528,-1.966,7.0331688335,0.0,0.0,0.0,131.03
2019-10-17 21:30:00,58.5346,-15.7968,60.6286919486,6.6346,-2.3468,7.0374276124,51.9,-13.45,53.6144803202,131.67,75.3046,16.5932,77.1110696813,6.6346,-2.3468,7.0374276124,68.67,18.94,71.2340683943,133.66,6.6346,-2.3468,7.0374276124,6.6346,-2.3468,7.0374276124,0.0,0.0,0.0,133.4
2019-10-17 22:00:00,55.1908,-7.9994,55.7675067131,6.6108,-1.8394,6.8619289562,48.58,-6.16,48.9689901877,132.54,67.8008,-12.5394,68.9505984963,6.6108,-1.8394,6.8619289562,61.19,-10.7,62.1184843666,133.33,6.6108,-1.8394,6.8619289562,6.6108,-1.8394,6.8619289562,0.0,0.0,0.0,133.26
2019-10-17 22:30:00,52.5372,-5.795,52.8558360906,6.5472,-2.035,6.8561689623,45.99,-3.76,46.1434469887,131.66,63.5372,-20.525,66.7701386013,6.5472,-2.035,6.8561689623,56.99,-18.49,59.9144406633,131.75,6.5472,-2.035,6.8561689623,6.5472,-2.035,6.8561689623,0.0,0.0,0.0,132.05
2019-10-17 23:00:00,48.201,-6.7918,48.6771501656,6.751,-1.8018,6.9873087981,41.45,-4.99,41.7492826286,132.73,58.151,-22.1218,62.2166604395,6.751,-1.8018,6.9873087981,51.4,-20.32,55.2708096557,132.68,6.751,-1.8018,6.9873087981,6.751,-1.8018,6.9873087981,0.0,0.0,0.0,133.2
2019-10-17 23:30:00,43.3054,-6.7158,43.8230491728,6.6654,-2.0358,6.9693643039,36.64,-4.68,36.9376772415,132.47,52.1254,-22.0558,56.5996081153,6.6654,-2.0358,6.9693643039,45.46,-20.02,49.6730510438,132.56,6.6654,-2.0358,6.9693643039,6.6654,-2.0358,6.9693643039,0.0,0.0,0.0,132.98
2019-10-18 00:00:00,40.0354,-7.1186,40.6633461378,6.7154,-2.0086,7.0093559704,33.32,-5.11,33.7095609583,132.26,48.1454,-22.6886,53.2236048302,6.7154,-2.0086,7.0093559704,41.43,-20.68,46.3045062602,132.33,6.7154,-2.0086,7.0093559704,6.7154,-2.0086,7.0093559704,0.0,0.0,0.0,132.82
2019-10-18 00:30:00,38.2308,-7.686,38.9957518794,6.6608,-1.776,6.8935065562,31.57,-5.91,32.1184215054,133.06,45.9008,-23.766,51.6885499568,6.6608,-1.776,6.8935065562,39.24,-21.99,44.981526208,133.05,6.6608,-1.776,6.8935065562,6.6608,-1.776,6.8935065562,0.0,0.0,0.0,133.68
2019-10-18 01:00:00,37.483,-7.6154,38.2487856822,6.503,-2.2354,6.8764832698,30.98,-5.38,31.4436766298,132.85,44.953,-23.915399999999998,50.9187447426,6.503,-2.2354,6.8764832698,38.45,-21.68,44.1409662332,132.94,6.503,-2.2354,6.8764832698,6.503,-2.2354,6.8764832698,0.0,0.0,0.0,133.51
2019-10-18 01:30:00,36.974,-7.8636,37.8009640216,6.604,-2.1336,6.9401055439,30.37,-5.73,30.9058214581,132.82,44.304,-24.2536,50.508232289,6.604,-2.1336,6.9401055439,37.7,-22.12,43.7102322117,132.83,6.604,-2.1336,6.9401055439,6.604,-2.1336,6.9401055439,0.0,0.0,0.0,133.51
2019-10-18 02:00:00,35.522,-7.9896,36.4094244964,6.522,-0.7496,6.5649359601,29.0,-7.24,29.8900920039,132.61,42.662,-24.7196,49.306235591,6.522,-0.7496,6.5649359601,36.14,-23.97,43.3665827568,132.13,6.522,-0.7496,6.5649359601,6.522,-0.7496,6.5649359601,0.0,0.0,0.0,133.33
2019-10-18 02:30:00,34.9556,-8.406,35.9521182597,6.4756,-0.756,6.5195806123,28.48,-7.65,29.4895388231,133.06,41.9656,-25.346,49.0258227811,6.4756,-0.756,6.5195806123,35.49,-24.59,43.1764773922,132.44,6.4756,-0.756,6.5195806123,6.4756,-0.756,6.5195806123,0.0,0.0,0.0,133.79
2019-10-18 03:00:00,34.5416,-8.2998,35.5247633433,6.4816,-0.8698,6.5397011094,28.06,-7.43,29.0270305061,133.26,41.4116,-25.2598,48.5075057141,6.4816,-0.8698,6.5397011094,34.93,-24.39,42.6025468722,132.69,6.4816,-0.8698,6.5397011094,6.4816,-0.8698,6.5397011094,0.0,0.0,0.0,133.99
2019-10-18 03:30:00,34.3908,-8.6206,35.4547862636,6.5108,-2.3306,6.9153606558,27.88,-6.29,28.5807365196,133.36,41.2908,-25.2806,48.4152754923,6.5108,-2.3306,6.9153606558,34.78,-22.95,41.669544034,132.92,6.5108,-2.3306,6.9153606558,6.5108,-2.3306,6.9153606558,0.0,0.0,0.0,134.07
2019-10-18 04:00:00,34.3678,-8.5098,35.4056827766,6.4878,-2.1898,6.8473916844,27.88,-6.32,28.5873538475,133.31,41.2578,-25.0498,48.266950814,6.4878,-2.1898,6.8473916844,34.77,-22.86,41.6116870602,132.92,6.4878,-2.1898,6.8473916844,6.4878,-2.1898,6.8473916844,0.0,0.0,0.0,134.02
2019-10-18 04:30:00,34.9932,6.1076,35.5222018462,6.4432,-1.9824000000000002,6.7412710968,28.55,8.09,29.6740728583,131.95,41.6632,-7.0024,42.2475542487,6.4432,-1.9824000000000002,6.7412710968,35.22,-5.02,35.575958174,133.11,6.4432,-1.9824000000000002,6.7412710968,6.4432,-1.9824000000000002,6.7412710968,0.0,0.0,0.0,132.29
2019-10-18 05:00:00,35.4822,12.2596,37.5404356528,6.4322,-1.9704000000000002,6.7272336810999995,29.05,14.23,32.348035489,130.76,42.0822,0.5696,42.0860547094,6.4322,-1.9704000000000002,6.7272336810999995,35.65,2.54,35.7403707311,132.65,6.4322,-1.9704000000000002,6.7272336810999995,6.4322,-1.9704000000000002,6.7272336810999995,0.0,0.0,0.0,130.94
2019-10-18 05:30:00,36.7532,12.6086,38.8558168644,6.4332,-1.9914,6.7343697701,30.32,14.6,33.6520786877,131.06,43.6332,0.9486,43.6435102186,6.4332,-1.9914,6.7343697701,37.2,2.94,37.3159965698,132.92,6.4332,-1.9914,6.7343697701,6.4332,-1.9914,6.7343697701,0.0,0.0,0.0,131.18
2019-10-18 06:00:00,38.315,2.8056,38.4175821254,6.425,-1.4844,6.594245094,31.89,4.29,32.1772621582,132.59,45.595,-11.4244,47.0044778756,6.425,-1.4844,6.594245094,39.17,-9.94,40.4115391937,133.22,6.425,-1.4844,6.594245094,6.425,-1.4844,6.594245094,0.0,0.0,0.0,132.98
2019-10-18 06:30:00,44.1078,-0.2114,44.1083065964,6.4478,-1.8314,6.70284647,37.66,1.62,37.6948272313,132.07,53.0778,-14.2014,54.9448142667,6.4478,-1.8314,6.70284647,46.63,-12.37,48.2428626845,132.47,6.4478,-1.8314,6.70284647,6.4478,-1.8314,6.70284647,0.0,0.0,0.0,132.46
2019-10-18 07:00:00,50.3418,1.0332,50.3524014271,6.4118,-2.2468,6.794062811,43.93,3.2800000000000002,44.0522791692,131.44,60.7318,-12.2368,61.952326877,6.4118,-2.2468,6.794062811,54.32,-9.99,55.2309922055,132.21,6.4118,-2.2468,6.794062811,6.4118,-2.2468,6.794062811,0.0,0.0,0.0,131.77
2019-10-18 07:30:00,56.5602,3.5686,56.6726665157,6.4502,-2.2814,6.8417736005,50.11,5.85,50.4503181358,131.21,68.4302,-9.0314,69.0236079758,6.4502,-2.2814,6.8417736005,61.98,-6.75,62.3464746397,132.08,6.4502,-2.2814,6.8417736005,6.4502,-2.2814,6.8417736005,0.0,0.0,0.0,131.51
2019-10-18 08:00:00,59.1998,3.6032,59.3093531433,6.5498,-1.5368,6.7276767372,52.65,5.14,52.9003034018,131.21,71.6998,-8.6568,72.2205061342,6.5498,-1.5368,6.7276767372,65.15,-7.12,65.5379042997,131.48,6.5498,-1.5368,6.7276767372,6.5498,-1.5368,6.7276767372,0.0,0.0,0.0,131.51
2019-10-18 08:30:00,58.6804,3.5022,58.7848173341,6.7804,-1.1778,6.8819355562,51.9,4.68,52.1105785806,130.93,71.0104,-8.7778,71.5508677865,6.7804,-1.1778,6.8819355562,64.23,-7.6,64.6780712452,131.08,6.7804,-1.1778,6.8819355562,6.7804,-1.1778,6.8819355562,0.0,0.0,0.0,131.21
2019-10-18 09:00:00,59.3314,3.3502,59.4259107292,7.0414,-2.3698,7.4294862541,52.29,5.72,52.6019248697,130.7,71.7414,-8.5598,72.2502501726,7.0414,-2.3698,7.4294862541,64.7,-6.19,64.9954313779,131.38,7.0414,-2.3698,7.4294862541,7.0414,-2.3698,7.4294862541,0.0,0.0,0.0,130.96
2019-10-18 09:30:00,60.3324,-8.1666,60.8826070838,7.6824,-2.6966,8.1419236867,52.65,-5.47,52.9333864399,131.28,72.9124,-22.8866,76.4199877867,7.6824,-2.6966,8.1419236867,65.23,-20.19,68.2831531199,133.77,7.6824,-2.6966,8.1419236867,7.6824,-2.6966,8.1419236867,0.0,0.0,0.0,131.89
2019-10-18 10:00:00,60.1402,-8.029,60.6737875614,8.0402,-2.329,8.3707261955,52.1,-5.7,52.4108767337,131.55,72.6102,-22.889,76.132433726,8.0402,-2.329,8.3707261955,64.57,-20.56,67.7642863166,133.81,8.0402,-2.329,8.3707261955,8.0402,-2.329,8.3707261955,0.0,0.0,0.0,132.19
2019-10-18 10:30:00,62.4464,-7.57,62.9035593028,6.9364,-2.29,7.304638592,55.51,-5.28,55.7605460877,131.24,75.9664,-22.14,79.1269456567,6.9364,-2.29,7.304638592,69.03,-19.85,71.8273165307,133.36,6.9364,-2.29,7.304638592,6.9364,-2.29,7.304638592,0.0,0.0,0.0,131.87
2019-10-18 11:00:00,61.9088,-7.3632,62.3451379955,9.0588,-2.3732,9.3645040274,52.85,-4.99,53.0850506263,131.17,74.0088,-21.9132,77.1847835501,9.0588,-2.3732,9.3645040274,64.95,-19.54,67.8256153676,133.45,9.0588,-2.3732,9.3645040274,9.0588,-2.3732,9.3645040274,0.0,0.0,0.0,131.82
2019-10-18 11:30:00,60.7072,-7.7452000000000005,61.1992831239,9.3372,-2.4952,9.6648500702,51.37,-5.25,51.6375774025,130.9,72.4372,-22.3652,75.8112796019,9.3372,-2.4952,9.6648500702,63.1,-19.87,66.1545682474,133.3,9.3372,-2.4952,9.6648500702,9.3372,-2.4952,9.6648500702,0.0,0.0,0.0,131.57
2019-10-18 12:00:00,59.2676,-7.7988,59.7785052607,9.6576,-2.1788,9.9003235907,49.61,-5.62,49.9273121648,131.41,70.5976,-22.6188,74.1325248403,9.6576,-2.1788,9.9003235907,60.94,-20.44,64.2765680478,133.61,9.6576,-2.1788,9.9003235907,9.6576,-2.1788,9.9003235907,0.0,0.0,0.0,132.09
2019-10-18 12:30:00,61.115,-7.3654,61.5572281878,9.005,-2.2054,9.2711279875,52.11,-5.16,52.3648517615,131.2,72.705,-22.1854,76.0145314934,9.005,-2.2054,9.2711279875,63.7,-19.98,66.7599460755,133.55,9.005,-2.2054,9.2711279875,9.005,-2.2054,9.2711279875,0.0,0.0,0.0,131.89
2019-10-18 13:00:00,60.3774,-7.4374,60.8337517298,9.1674,-1.6574,9.3160183297,51.21,-5.78,51.5351579022,131.7,71.8174,-22.5474,75.2736619909,9.1674,-1.6574,9.3160183297,62.65,-20.89,66.0410069578,133.96,9.1674,-1.6574,9.3160183297,9.1674,-1.6574,9.3160183297,0.0,0.0,0.0,132.42
2019-10-18 13:30:00,60.3678,-8.162,60.9170708491,9.3278,-1.272,9.4141296379,51.04,-6.89,51.5029484593,132.58,71.6278,-23.852,75.4947656254,9.3278,-1.272,9.4141296379,62.3,-22.58,66.2657256808,134.14,9.3278,-1.272,9.4141296379,9.3278,-1.272,9.4141296379,0.0,0.0,0.0,133.33
2019-10-18 14:00:00,60.7806,-8.5738,61.3823377105,9.6806,-1.9938,9.8837874724,51.1,-6.58,51.5219021388,132.68,71.8106,-24.4338,75.8536278289,9.6806,-1.9938,9.8837874724,62.13,-22.44,66.0582356713,131.99,9.6806,-1.9938,9.8837874724,9.6806,-1.9938,9.8837874724,0.0,0.0,0.0,133.43
2019-10-18 14:30:00,60.7988,-8.921,61.4498032742,8.1388,-1.791,8.3335314507,52.66,-7.13,53.1404977395,133.16,72.7288,-24.941,76.8864866569,8.1388,-1.791,8.3335314507,64.59,-23.15,68.6133412683,132.37,8.1388,-1.791,8.3335314507,8.1388,-1.791,8.3335314507,0.0,0.0,0.0,133.92
2019-10-18 15:00:00,60.77,-8.6256,61.3790996623,10.47,-2.3756,10.7361247832,50.3,-6.25,50.6868079484,133.33,71.32,-24.5656,75.4321622609,10.47,-2.3756,10.7361247832,60.85,-22.19,64.7697352164,132.75,10.47,-2.3756,10.7361247832,10.47,-2.3756,10.7361247832,0.0,0.0,0.0,134.07
2019-10-18 15:30:00,60.5926,-14.5656,62.318696056,8.3226,-2.0656,8.5751019889,52.27,-12.5,53.7438638358,131.23,73.1226,-8.5356,73.619094657,8.3226,-2.0656,8.5751019889,64.8,-6.47,65.1221997479,133.03,8.3226,-2.0656,8.5751019889,8.3226,-2.0656,8.5751019889,0.0,0.0,0.0,132.62
2019-10-18 16:00:00,61.0024,-16.7226,63.252969547,10.0024,-2.3226,10.2685187111,51.0,-14.4,52.9939619202,129.94,72.8924,0.2174,72.8927241947,10.0024,-2.3226,10.2685187111,62.89,2.54,62.9412718334,133.03,10.0024,-2.3226,10.2685187111,10.0024,-2.3226,10.2685187111,0.0,0.0,0.0,131.61
2019-10-18 16:30:00,61.3814,-16.7426,63.6238235311,9.2514,-2.3125999999999998,9.5360642154,52.13,-14.43,54.0903115169,129.74,73.9514,0.2474,73.9518138298,9.2514,-2.3125999999999998,9.5360642154,64.7,2.56,64.7506262518,132.81,9.2514,-2.3125999999999998,9.5360642154,9.2514,-2.3125999999999998,9.5360642154,0.0,0.0,0.0,131.37
2019-10-18 17:00:00,62.933,-9.850200000000001,63.6992066594,7.883,-1.8902,8.1064508288,55.05,-7.96,55.6225143265,129.85,76.393,-1.9402,76.4176342544,7.883,-1.8902,8.1064508288,68.51,-0.05,68.5100182455,132.29,7.883,-1.8902,8.1064508288,7.883,-1.8902,8.1064508288,0.0,0.0,0.0,131.09
2019-10-18 17:30:00,64.5716,4.6078,64.7357964916,8.8616,-0.7322000000000001,8.8917979847,55.71,5.34,55.9653437406,132.43,77.6716,-8.5922,78.1453987603,8.8616,-0.7322000000000001,8.8917979847,68.81,-7.86,69.257459526,132.83,8.8616,-0.7322000000000001,8.8917979847,8.8616,-0.7322000000000001,8.8917979847,0.0,0.0,0.0,132.81
2019-10-18 18:00:00,66.4218,5.1466,66.6208901682,8.7718,-1.1434,8.846006941,57.65,6.29,57.9921253275,131.92,79.9318,-7.7034,80.3021483075,8.7718,-1.1434,8.846006941,71.16,-6.5600000000000005,71.4617324167,132.6,8.7718,-1.1434,8.846006941,8.7718,-1.1434,8.846006941,0.0,0.0,0.0,132.21
2019-10-18 18:30:00,68.5492,5.661,68.78255405,11.6292,-0.749,11.6532953983,56.92,6.41,57.2797913753,131.29,81.3792,-7.279,81.7040882309,11.6292,-0.749,11.6532953983,69.75,-6.53,70.0550026765,132.03,11.6292,-0.749,11.6532953983,11.6292,-0.749,11.6532953983,0.0,0.0,0.0,131.56
2019-10-18 19:00:00,69.4384,5.4122,69.6490007351,11.6484,-0.8678,11.6806806052,57.79,6.28,58.1302201957,131.2,82.4584,-7.4878,82.7976743599,11.6484,-0.8678,11.6806806052,70.81,-6.62,71.1187774079,131.95,11.6484,-0.8678,11.6806806052,11.6484,-0.8678,11.6806806052,0.0,0.0,0.0,131.5
2019-10-18 19:30:00,67.2798,-8.361,67.7973289226,11.5598,-0.911,11.5956412949,55.72,-7.45,56.2158420732,131.11,80.3198,-23.961,83.8176580026,11.5598,-0.911,11.5956412949,68.76,-23.05,72.5206184474,133.04,11.5598,-0.911,11.5956412949,11.5598,-0.911,11.5956412949,0.0,0.0,0.0,131.65
2019-10-18 20:00:00,65.712,-9.5154,66.3973627576,10.012,-1.2953999999999999,10.0954546782,55.7,-8.22,56.3032716634,131.26,78.582,-25.2354,82.5345754043,10.012,-1.2953999999999999,10.0954546782,68.57,-23.94,72.6289783764,133.32,10.012,-1.2953999999999999,10.0954546782,10.012,-1.2953999999999999,10.0954546782,0.0,0.0,0.0,131.88
2019-10-18 20:30:00,62.177,-11.203,63.1782125262,7.557,-1.803,7.7691092153,54.62,-9.4,55.4229591415,131.49,75.317,-27.093,80.0417462203,7.557,-1.803,7.7691092153,67.76,-25.29,72.3256641864,133.48,7.557,-1.803,7.7691092153,7.557,-1.803,7.7691092153,0.0,0.0,0.0,132.13
2019-10-18 21:00:00,59.2546,-11.821,60.4222116623,6.6646,-1.7610000000000001,6.8933311367000005,52.59,-10.06,53.5435495648,132.09,71.9746,-28.011,77.2331481047,6.6646,-1.7610000000000001,6.8933311367000005,65.31,-26.25,70.3879151559,134.0,6.6646,-1.7610000000000001,6.8933311367000005,6.6646,-1.7610000000000001,6.8933311367000005,0.0,0.0,0.0,132.78
2019-10-18 21:30:00,57.007,-12.503,58.3620001199,6.667,-1.7730000000000001,6.8987258244,50.34,-10.73,51.4708509741,132.66,69.137,-29.123,75.0204898544,6.667,-1.7730000000000001,6.8987258244,62.47,-27.35,68.1947461319,134.61,6.667,-1.7730000000000001,6.8987258244,6.667,-1.7730000000000001,6.8987258244,0.0,0.0,0.0,133.36
2019-10-18 22:00:00,53.9294,-13.5998,55.6177556577,6.7094000000000005,-1.8898000000000001,6.9704657233,47.22,-11.71,48.6503083238,133.48,65.3394,-30.6598,72.1752071587,6.7094000000000005,-1.8898000000000001,6.9704657233,58.63,-28.77,65.3084205903,135.41,6.7094000000000005,-1.8898000000000001,6.9704657233,6.7094000000000005,-1.8898000000000001,6.9704657233,0.0,0.0,0.0,134.21
2019-10-18 22:30:00,51.6088,-13.894,53.4463420024,6.6488,-1.694,6.8612081618000005,44.96,-12.2,46.5858519295,133.27,62.4288,-31.364,69.8645515654,6.6488,-1.694,6.8612081618000005,55.78,-29.67,63.1800387781,135.33,6.6488,-1.694,6.8612081618000005,6.6488,-1.694,6.8612081618000005,0.0,0.0,0.0,134.03
2019-10-18 23:00:00,49.808,-1.5692,49.8327126759,6.568,-1.8492000000000002,6.823354354,43.24,0.28,43.2409065585,132.53,59.788,-16.2892,61.9672734646,6.568,-1.8492000000000002,6.823354354,53.22,-14.44,55.144192804,133.79,6.568,-1.8492000000000002,6.823354354,6.568,-1.8492000000000002,6.823354354,0.0,0.0,0.0,133.01
2019-10-18 23:30:00,46.163,-0.3396,46.1642491238,6.533,-1.9296000000000002,6.8120074251,39.63,1.5899999999999999,39.6618834651,132.79,55.233,-15.1396,57.2703394189,6.533,-1.9296000000000002,6.8120074251,48.7,-13.21,50.459826595,134.21,6.533,-1.9296000000000002,6.8120074251,6.533,-1.9296000000000002,6.8120074251,0.0,0.0,0.0,133.3
2019-10-19 00:00:00,42.187,-9.7704,43.303622079,6.547,-1.1804000000000001,6.6525598953,35.64,-8.59,36.6605741908,132.73,51.077,-12.4004,52.5607253485,6.547,-1.1804000000000001,6.6525598953,44.53,-11.22,45.9217737027,135.02,6.547,-1.1804000000000001,6.6525598953,6.547,-1.1804000000000001,6.6525598953,0.0,0.0,0.0,133.84
2019-10-19 00:30:00,41.6088,-6.6642,42.1391005965,6.5687999999999995,-1.7442000000000002,6.7964231093,35.04,-4.92,35.3837250724,131.85,49.9988,-14.4342,52.0406200105,6.5687999999999995,-1.7442000000000002,6.7964231093,43.43,-12.69,45.2460053485,133.68,6.5687999999999995,-1.7442000000000002,6.7964231093,6.5687999999999995,-1.7442000000000002,6.7964231093,0.0,0.0,0.0,132.69
2019-10-19 01:00:00,40.4308,-1.5104000000000002,40.4590026669,6.4508,-1.8304,6.705459328,33.98,0.32,33.9815067353,132.15,48.0808,-16.2004,50.7367351019,6.4508,-1.8304,6.705459328,41.63,-14.37,44.0403655752,133.58,6.4508,-1.8304,6.705459328,6.4508,-1.8304,6.705459328,0.0,0.0,0.0,132.69
2019-10-19 01:30:00,38.1636,-1.8194,38.2069441505,6.5136,-0.8194,6.564937267,31.65,-1.0,31.6657938476,132.63,45.3536,-16.9294,48.4102635535,6.5136,-0.8194,6.564937267,38.84,-16.11,42.0485160261,133.87,6.5136,-0.8194,6.564937267,6.5136,-0.8194,6.564937267,0.0,0.0,0.0,133.21
2019-10-19 02:00:00,38.8778,-2.137,38.9364880522,6.5178,-1.407,6.6679356506000005,32.36,-0.73,32.3682328835,132.28,46.2078,-17.117,49.2762870947,6.5178,-1.407,6.6679356506000005,39.69,-15.71,42.6860656421,133.63,6.5178,-1.407,6.6679356506000005,6.5178,-1.407,6.6679356506000005,0.0,0.0,0.0,132.87
2019-10-19 02:30:00,38.5332,-2.5996,38.6207900282,6.4632,-1.6396000000000002,6.6679263943,32.07,-0.96,32.0843653514,132.6,45.8232,-17.6496,49.1047252146,6.4632,-1.6396000000000002,6.6679263943,39.36,-16.01,42.4915250374,133.9,6.4632,-1.6396000000000002,6.6679263943,6.4632,-1.6396000000000002,6.6679263943,0.0,0.0,0.0,133.18
2019-10-19 03:00:00,37.7304,-2.1684,37.7926585823,6.4304,-1.7484000000000002,6.6638537439,31.3,-0.42,31.3028177645,132.87,44.8104,-17.3284,48.0442025089,6.4304,-1.7484000000000002,6.6638537439,38.38,-15.58,41.4217430826,134.26,6.4304,-1.7484000000000002,6.6638537439,6.4304,-1.7484000000000002,6.6638537439,0.0,0.0,0.0,133.47
2019-10-19 03:30:00,37.2902,-1.9172,37.3394519494,6.4802,-1.7872,6.7221332834,30.81,-0.13,30.8102742604,133.18,44.2502,-17.4972,47.5839490572,6.4802,-1.7872,6.7221332834,37.77,-15.71,40.9069309531,134.6,6.4802,-1.7872,6.7221332834,6.4802,-1.7872,6.7221332834,0.0,0.0,0.0,133.82
2019-10-19 04:00:00,37.0356,-2.0426,37.0918843161,6.4656,-1.8626,6.7285408611,30.57,-0.18,30.5705299267,133.43,43.9256,-17.6826,47.3511634294,6.4656,-1.8626,6.7285408611,37.46,-15.82,40.6635463284,134.79,6.4656,-1.8626,6.7285408611,6.4656,-1.8626,6.7285408611,0.0,0.0,0.0,134.06
2019-10-19 04:30:00,35.6698,-7.6094,36.4724224641,6.4398,-1.0994,6.5329705648,29.23,-6.51,29.9461683693,132.54,42.9498,-10.8894,44.3087390071,6.4398,-1.0994,6.5329705648,36.51,-9.79,37.7997910047,135.03,6.4398,-1.0994,6.5329705648,6.4398,-1.0994,6.5329705648,0.0,0.0,0.0,133.65
2019-10-19 05:00:00,35.8546,-16.6474,39.5308521021,6.4346,-1.6374,6.639665347,29.42,-15.01,33.0278140361,130.87,44.1846,-0.5774,44.1883725421,6.4346,-1.6374,6.639665347,37.75,1.06,37.764879186900004,135.22,6.4346,-1.6374,6.639665347,6.4346,-1.6374,6.639665347,0.0,0.0,0.0,132.66
2019-10-19 05:30:00,36.7286,-16.1926,40.1396356825,6.4386,-1.7626,6.6755021324,30.29,-14.43,33.5515871458,130.48,45.2286,0.2374,45.2292230391,6.4386,-1.7626,6.6755021324,38.79,2.0,38.8415254592,134.86,6.4386,-1.7626,6.6755021324,6.4386,-1.7626,6.6755021324,0.0,0.0,0.0,132.21
2019-10-19 06:00:00,37.341,-16.5932,40.8617739121,6.421,-1.8332000000000002,6.6775641697,30.92,-14.76,34.2622824692,130.66,46.031,0.0868,46.0310818387,6.421,-1.8332000000000002,6.6775641697,39.61,1.92,39.6565064019,134.96,6.421,-1.8332000000000002,6.6775641697,6.421,-1.8332000000000002,6.6775641697,0.0,0.0,0.0,132.36
2019-10-19 06:30:00,40.1604,-15.393,43.0093266299,6.4204,-1.893,6.6936526023,33.74,-13.5,36.340577871,129.74,49.3504,1.287,49.3671788657,6.4204,-1.893,6.6936526023,42.93,3.18,43.0476166588,134.09,6.4204,-1.893,6.6936526023,6.4204,-1.893,6.6936526023,0.0,0.0,0.0,131.36
2019-10-19 07:00:00,42.3302,-14.0116,44.5889085603,6.4102,-1.9016000000000002,6.6863103877,35.92,-12.11,37.9064440432,129.74,51.9902,1.3584,52.0079431106,6.4102,-1.9016000000000002,6.6863103877,45.58,3.26,45.6964331212,133.95,6.4102,-1.9016000000000002,6.6863103877,6.4102,-1.9016000000000002,6.6863103877,0.0,0.0,0.0,131.3
2019-10-19 07:30:00,46.6024,7.127,47.1442235567,6.4224,-1.663,6.6342136505,40.18,8.79,41.1302382682,131.44,55.6124,-5.603,55.8939410201,6.4224,-1.663,6.6342136505,49.19,-3.94,49.3475399589,133.62,6.4224,-1.663,6.6342136505,6.4224,-1.663,6.6342136505,0.0,0.0,0.0,131.75
2019-10-19 08:00:00,48.3324,7.2518,48.8734027156,6.4324,-1.4482,6.5934098159,41.9,8.7,42.7936911238,131.65,57.8924,-5.4082,58.144463236,6.4324,-1.4482,6.5934098159,51.46,-3.96,51.6121419823,133.78,6.4324,-1.4482,6.5934098159,6.4324,-1.4482,6.5934098159,0.0,0.0,0.0,131.93
2019-10-19 08:30:00,52.1732,8.441,52.8516156729,6.6032,-1.5590000000000002,6.7847425331,45.57,10.0,46.6543127696,130.87,62.5532,-3.689,62.6618827617,6.6032,-1.5590000000000002,6.7847425331,55.95,-2.13,55.9905295563,133.09,6.6032,-1.5590000000000002,6.7847425331,6.6032,-1.5590000000000002,6.7847425331,0.0,0.0,0.0,131.1
2019-10-19 09:00:00,55.4042,5.7806,55.7049433534,7.5442,-1.8594,7.7699628056000005,47.86,7.64,48.4659591879,130.9,66.0042,-6.8494,66.358636951,7.5442,-1.8594,7.7699628056000005,58.46,-4.99,58.6725804784,132.87,7.5442,-1.8594,7.7699628056000005,7.5442,-1.8594,7.7699628056000005,0.0,0.0,0.0,131.18
2019-10-19 09:30:00,56.9608,-4.7661999999999995,57.1598582843,9.0608,-2.1162,9.3046439523,47.9,-2.65,47.9732477533,131.97,67.5408,-19.4762,70.2928305809,9.0608,-2.1162,9.3046439523,58.48,-17.36,61.0022950388,132.71,9.0608,-2.1162,9.3046439523,9.0608,-2.1162,9.3046439523,0.0,0.0,0.0,132.54
2019-10-19 10:00:00,56.8004,-4.2452,56.9588198895,10.1404,-2.3052,10.3991181934,46.66,-1.94,46.7003126328,132.09,66.8404,-18.8452,69.4462427724,10.1404,-2.3052,10.3991181934,56.7,-16.54,59.0632000488,132.88,10.1404,-2.3052,10.3991181934,10.1404,-2.3052,10.3991181934,0.0,0.0,0.0,132.65
2019-10-19 10:30:00,57.74,-4.2734,57.8979235168,9.04,-2.2134,9.3070263543,48.7,-2.06,48.7435493168,132.35,68.81,-18.8434,71.343463776,9.04,-2.2134,9.3070263543,59.77,-16.63,62.0403884578,133.06,9.04,-2.2134,9.3070263543,9.04,-2.2134,9.3070263543,0.0,0.0,0.0,132.91
2019-10-19 11:00:00,58.9184,-3.6024000000000003,59.0284265784,12.3284,-2.0624,12.4997176096,46.59,-1.54,46.6154448654,132.51,68.2484,-18.322400000000002,70.6650864594,12.3284,-2.0624,12.4997176096,55.92,-16.26,58.2360197816,133.37,12.3284,-2.0624,12.4997176096,12.3284,-2.0624,12.4997176096,0.0,0.0,0.0,133.08
2019-10-19 11:30:00,57.7952,-4.241,57.9505929568,16.3652,-2.1310000000000002,16.5033612346,41.43,-2.11,41.4836955924,133.56,64.7552,-19.641,67.6683442094,16.3652,-2.1310000000000002,16.5033612346,48.39,-17.51,51.4605888035,134.28,16.3652,-2.1310000000000002,16.5033612346,16.3652,-2.1310000000000002,16.5033612346,0.0,0.0,0.0,134.19
2019-10-19 12:00:00,57.3364,-4.0074,57.4762735372,14.4264,-2.6874000000000002,14.674574464700001,42.91,-1.32,42.9302981588,132.6,64.9164,-18.9274,67.6194162924,14.4264,-2.6874000000000002,14.674574464700001,50.49,-16.24,53.0375121966,133.4,14.4264,-2.6874000000000002,14.674574464700001,14.4264,-2.6874000000000002,14.674574464700001,0.0,0.0,0.0,133.2
2019-10-19 12:30:00,56.9196,-4.061,57.0642846723,14.2396,-2.521,14.4610390069,42.68,-1.54,42.7077744679,132.89,64.2496,-19.261,67.0745646364,14.2396,-2.521,14.4610390069,50.01,-16.74,52.7373463496,133.66,14.2396,-2.521,14.4610390069,14.2396,-2.521,14.4610390069,0.0,0.0,0.0,133.51
2019-10-19 13:00:00,56.286,-3.6484,56.4041188085,14.546,-2.3984,14.7424027404,41.74,-1.25,41.7587128633,132.77,63.246,-18.8784,66.0034128099,14.546,-2.3984,14.7424027404,48.7,-16.48,51.4128427535,133.6,14.546,-2.3984,14.7424027404,14.546,-2.3984,14.7424027404,0.0,0.0,0.0,133.39
2019-10-19 13:30:00,55.404,-4.0598,55.5525444245,14.284,-2.2598000000000003,14.4616510828,41.12,-1.8,41.1593780322,133.12,62.244,-19.5298,65.2359457971,14.284,-2.2598000000000003,14.4616510828,47.96,-17.27,50.9746456584,133.91,14.284,-2.2598000000000003,14.4616510828,14.284,-2.2598000000000003,14.4616510828,0.0,0.0,0.0,133.75
2019-10-19 14:00:00,54.8654,-4.291,55.0329428448,14.0054,-2.271,14.1883286599,40.86,-2.02,40.9099010021,133.31,61.7054,-19.831,64.8137713002,14.0054,-2.271,14.1883286599,47.7,-17.56,50.8295543951,134.08,14.0054,-2.271,14.1883286599,14.0054,-2.271,14.1883286599,0.0,0.0,0.0,133.96
2019-10-19 14:30:00,54.011,-4.6662,54.2121899893,12.721,-2.0662,12.8877082307,41.29,-2.6,41.3717790287,133.13,61.391,-20.3262,64.6684566651,12.721,-2.0662,12.8877082307,48.67,-18.26,51.9826557613,133.9,12.721,-2.0662,12.8877082307,12.721,-2.0662,12.8877082307,0.0,0.0,0.0,133.78
2019-10-19 15:00:00,53.9198,-18.9516,57.1533723817,12.8498,-1.6416,12.9542352379,41.07,-17.31,44.5688344025,132.57,62.5898,-15.7316,64.5365501294,12.8498,-1.6416,12.9542352379,49.74,-14.09,51.6971536934,134.72,12.8498,-1.6416,12.9542352379,12.8498,-1.6416,12.9542352379,0.0,0.0,0.0,134.07
2019-10-19 15:30:00,53.1574,-28.487,60.3093553585,11.9974,-1.427,12.0819673795,41.16,-27.06,49.2583921784,132.44,62.9774,-13.687,64.4475513868,11.9974,-1.427,12.0819673795,50.98,-12.26,52.4334625978,135.35,11.9974,-1.427,12.0819673795,11.9974,-1.427,12.0819673795,0.0,0.0,0.0,134.47
2019-10-19 16:00:00,52.1324,-28.3968,59.3646812507,13.0524,-1.5168,13.1402369842,39.08,-26.88,47.4318542754,132.16,61.1724,-13.6068,62.6674359456,13.0524,-1.5168,13.1402369842,48.12,-12.09,49.6155469586,135.32,13.0524,-1.5168,13.1402369842,13.0524,-1.5168,13.1402369842,0.0,0.0,0.0,134.16
2019-10-19 16:30:00,51.9502,-28.361,59.187579787,11.270199999999999,-1.161,11.3298424102,40.68,-27.2,48.9356965824,131.8,61.9602,-13.741,63.4655927652,11.270199999999999,-1.161,11.3298424102,50.69,-12.58,52.2276985899,134.92,11.270199999999999,-1.161,11.3298424102,11.270199999999999,-1.161,11.3298424102,0.0,0.0,0.0,133.79
2019-10-19 17:00:00,53.0336,-27.0544,59.5357311899,10.4236,-1.2444,10.497617268700001,42.61,-25.81,49.8173483839,131.17,63.6436,-12.2544,64.8126387391,10.4236,-1.2444,10.497617268700001,53.22,-11.01,54.346927236,134.39,10.4236,-1.2444,10.497617268700001,10.4236,-1.2444,10.497617268700001,0.0,0.0,0.0,133.08
2019-10-19 17:30:00,52.4402,-27.2414,59.0937259783,8.8902,-1.2014,8.9710098651,43.55,-26.04,50.7413450748,131.38,63.9302,-12.4314,65.1276452668,8.8902,-1.2014,8.9710098651,55.04,-11.23,56.1739663901,134.47,8.8902,-1.2014,8.9710098651,8.8902,-1.2014,8.9710098651,0.0,0.0,0.0,133.27
2019-10-19 18:00:00,54.6122,-26.3662,60.6437869141,8.2722,-1.0062,8.3331705419,46.34,-25.36,52.8254219103,130.47,66.9022,-11.3162,67.852492565,8.2722,-1.0062,8.3331705419,58.63,-10.31,59.5295976805,133.46,8.2722,-1.0062,8.3331705419,8.2722,-1.0062,8.3331705419,0.0,0.0,0.0,132.28
2019-10-19 18:30:00,57.4198,-25.6384,62.8837100257,9.1198,-0.9384,9.1679521487,48.3,-24.7,54.249239626,129.9,69.9498,-10.4984,70.73323775,9.1198,-0.9384,9.1679521487,60.83,-9.56,61.5766392392,132.97,9.1198,-0.9384,9.1679521487,9.1198,-0.9384,9.1679521487,0.0,0.0,0.0,131.66
2019-10-19 19:00:00,59.541,-25.1464,64.6333668778,9.111,-0.9064000000000001,9.1559752053,50.43,-24.24,55.9532170657,129.64,72.521,-10.0364,73.2121900093,9.111,-0.9064000000000001,9.1559752053,63.41,-9.13,64.063913399,132.97,9.111,-0.9064000000000001,9.1559752053,9.111,-0.9064000000000001,9.1559752053,0.0,0.0,0.0,131.34
2019-10-19 19:30:00,57.9296,-26.0268,63.5077386969,7.3696,-0.9068,7.425179486,50.56,-25.12,56.456425675,130.22,71.2996,-10.8468,72.1199419745,7.3696,-0.9068,7.425179486,63.93,-9.94,64.6981336671,133.41,7.3696,-0.9068,7.425179486,7.3696,-0.9068,7.425179486,0.0,0.0,0.0,131.95
2019-10-19 20:00:00,56.9616,-26.3096,62.7440748336,6.4116,-0.8496,6.4676452222,50.55,-25.46,56.5995945215,129.97,70.4016,-11.2396,71.2931545853,6.4116,-0.8496,6.4676452222,63.99,-10.39,64.8280201765,133.13,6.4116,-0.8496,6.4676452222,6.4116,-0.8496,6.4676452222,0.0,0.0,0.0,131.73
2019-10-19 20:30:00,54.852,-27.1052,61.183607045,6.412,-1.0552,6.4982452278,48.44,-26.05,55.0003281808,130.58,67.842,-12.0452,68.9030028884,6.412,-1.0552,6.4982452278,61.43,-10.99,62.4053282982,133.92,6.412,-1.0552,6.4982452278,6.412,-1.0552,6.4982452278,0.0,0.0,0.0,132.4
2019-10-19 21:00:00,52.5714,-27.8298,59.4831897766,6.4014,-0.8398,6.4562516989,46.17,-26.99,53.4801738965,130.99,65.1514,-12.8998,66.4161859941,6.4014,-0.8398,6.4562516989,58.75,-12.06,59.975045644,134.37,6.4014,-0.8398,6.4562516989,6.4014,-0.8398,6.4562516989,0.0,0.0,0.0,132.87
2019-10-19 21:30:00,51.1852,-28.2998,58.4876344117,6.4152000000000005,-1.5598,6.6021032315,44.77,-26.74,52.1476797183,131.48,63.4552,-13.1898,64.8115208206,6.4152000000000005,-1.5598,6.6021032315,57.04,-11.63,58.213559417,134.81,6.4152000000000005,-1.5598,6.6021032315,6.4152000000000005,-1.5598,6.6021032315,0.0,0.0,0.0,133.34
2019-10-19 22:00:00,46.9074,-28.7514,55.0176987589,6.4174,-1.1714,6.5234347333,40.49,-27.58,48.9907797448,132.15,58.1474,-14.3414,59.8898645909,6.4174,-1.1714,6.5234347333,51.73,-13.17,53.3801629821,135.36,6.4174,-1.1714,6.5234347333,6.4174,-1.1714,6.5234347333,0.0,0.0,0.0,134.09
2019-10-19 22:30:00,45.382,-29.4044,54.0753609638,6.422,-1.2244,6.5376784381,38.96,-28.18,48.0831987289,131.54,56.292,-15.2844,58.3301135552,6.422,-1.2244,6.5376784381,49.87,-14.06,51.8140955725,134.64,6.422,-1.2244,6.5376784381,6.422,-1.2244,6.5376784381,0.0,0.0,0.0,133.45
2019-10-19 23:00:00,44.007,-30.2718,53.4134620132,6.417,-1.4618,6.5813940955,37.59,-28.81,47.3605764323,131.35,54.517,-16.4518,56.9452808601,6.417,-1.4618,6.5813940955,48.1,-14.99,50.3816444749,134.31,6.417,-1.4618,6.5813940955,6.417,-1.4618,6.5813940955,0.0,0.0,0.0,133.29
2019-10-19 23:30:00,40.4082,-30.3706,50.5489462956,6.4182,-1.4706000000000001,6.5845239463,33.99,-28.9,44.6153572215,131.44,50.1282,-16.5806,52.7991735882,6.4182,-1.4706000000000001,6.5845239463,43.71,-15.11,46.2479859021,134.41,6.4182,-1.4706000000000001,6.5845239463,6.4182,-1.4706000000000001,6.5845239463,0.0,0.0,0.0,133.37
2019-10-20 00:00:00,37.7016,-30.8218,48.6969608682,6.4116,-1.4718,6.5783592027,31.29,-29.35,42.9008927646,132.1,46.8716,-17.0718,49.8837973875,6.4116,-1.4718,6.5783592027,40.46,-15.6,43.3632517231,135.03,6.4116,-1.4718,6.5783592027,6.4116,-1.4718,6.5783592027,0.0,0.0,0.0,134.09
2019-10-20 00:30:00,38.0366,-31.1782,49.1819387052,6.4266,-1.4482,6.5877515739,31.61,-29.73,43.3942968603,132.21,47.1666,-17.4882,50.3043268,6.4266,-1.4482,6.5877515739,40.74,-16.04,43.7838920152,135.26,6.4266,-1.4482,6.5877515739,6.4266,-1.4482,6.5877515739,0.0,0.0,0.0,134.24
2019-10-20 01:00:00,37.112,-30.4226,47.987864453,6.452,-1.4726,6.6179192168,30.66,-28.95,42.167974815,132.36,45.972,-16.3826,48.8038355743,6.452,-1.4726,6.6179192168,39.52,-14.91,42.2390636733,135.19,6.452,-1.4726,6.6179192168,6.452,-1.4726,6.6179192168,0.0,0.0,0.0,134.33
2019-10-20 01:30:00,36.384,-17.226,40.2558136423,6.434,-0.466,6.4508535869,29.95,-16.76,34.320549238,131.11,44.574,-1.566,44.6015003335,6.434,-0.466,6.4508535869,38.14,-1.1,38.1558593141,133.34,6.434,-0.466,6.4508535869,6.434,-0.466,6.4508535869,0.0,0.0,0.0,132.82
2019-10-20 02:00:00,38.072,-16.5332,41.5069137162,6.462,-1.3132000000000001,6.5940835785,31.61,-15.22,35.0833365004,130.63,46.542,-0.7432000000000001,46.5479334691,6.462,-1.3132000000000001,6.5940835785,40.08,0.5700000000000001,40.0840529388,133.0,6.462,-1.3132000000000001,6.5940835785,6.462,-1.3132000000000001,6.5940835785,0.0,0.0,0.0,132.31
