Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-10-20 02:30:00,37.5138,-16.651,41.0431601054,6.4538,-1.171,6.5591749054,31.06,-15.48,34.7038038261,130.52,45.6938,-1.101,45.7070624679,6.4538,-1.171,6.5591749054,39.24,0.07,39.2400624362,132.86,6.4538,-1.171,6.5591749054,6.4538,-1.171,6.5591749054,0.0,0.0,0.0,132.21
2019-10-20 03:00:00,36.0416,-17.1208,39.9013624229,6.4316,-1.1608,6.5355133846,29.61,-15.96,33.6373854513,130.93,43.9416,-1.5808,43.9700254628,6.4316,-1.1608,6.5355133846,37.51,-0.42,37.5123512993,133.26,6.4316,-1.1608,6.5355133846,6.4316,-1.1608,6.5355133846,0.0,0.0,0.0,132.66
2019-10-20 03:30:00,35.4592,-17.4154,39.5050758992,6.4292,-1.2254,6.5449383343,29.03,-16.19,33.2393892844,132.04,43.2292,-1.5954000000000002,43.2586295876,6.4292,-1.2254,6.5449383343,36.8,-0.37,36.8018600073,134.34,6.4292,-1.2254,6.5449383343,6.4292,-1.2254,6.5449383343,0.0,0.0,0.0,133.79
2019-10-20 04:00:00,34.542,-18.175,39.031786905,6.422,-1.295,6.5512677399,28.12,-16.88,32.7973901401,132.89,42.172,-2.325,42.2360415877,6.422,-1.295,6.5512677399,35.75,-1.03,35.7648346844,135.05,6.422,-1.295,6.5512677399,6.422,-1.295,6.5512677399,0.0,0.0,0.0,134.66
2019-10-20 04:30:00,33.1212,-18.4266,37.9018927891,6.4212,-0.6666000000000001,6.4557079395,26.7,-17.76,32.0672356152,132.97,40.5112,-2.7666,40.6055587451,6.4212,-0.6666000000000001,6.4557079395,34.09,-2.1,34.1546204781,135.0,6.4212,-0.6666000000000001,6.4557079395,6.4212,-0.6666000000000001,6.4557079395,0.0,0.0,0.0,134.74
2019-10-20 05:00:00,33.5188,-18.2182,38.1498724071,6.4088,-1.2182,6.5235518454,27.11,-17.0,31.9992515537,132.73,40.9888,-2.3982,41.0588978016,6.4088,-1.2182,6.5235518454,34.58,-1.18,34.6001271674,134.87,6.4088,-1.2182,6.5235518454,6.4088,-1.2182,6.5235518454,0.0,0.0,0.0,134.49
2019-10-20 05:30:00,33.2448,-18.3068,37.9520177761,6.4348,-0.9368000000000001,6.5026337187,26.81,-17.37,31.9451561273,132.65,40.6748,-2.5768,40.7563400378,6.4348,-0.9368000000000001,6.5026337187,34.24,-1.6400000000000001,34.2792532007,134.78,6.4348,-0.9368000000000001,6.5026337187,6.4348,-0.9368000000000001,6.5026337187,0.0,0.0,0.0,134.41
2019-10-20 06:00:00,34.3516,-18.311,38.9271774415,6.4116,-1.351,6.5523900647,27.94,-16.96,32.6846324746,132.8,42.0216,-2.451,42.093019226,6.4116,-1.351,6.5523900647,35.61,-1.1,35.6269855587,134.95,6.4116,-1.351,6.5523900647,6.4116,-1.351,6.5523900647,0.0,0.0,0.0,134.51
2019-10-20 06:30:00,36.3014,-17.893,40.4716084553,6.4014,-1.2730000000000001,6.5267488813,29.9,-16.62,34.2086889547,132.3,44.3914,-1.9729999999999999,44.4352238991,6.4014,-1.2730000000000001,6.5267488813,37.99,-0.7000000000000001,37.9964485182,134.41,6.4014,-1.2730000000000001,6.5267488813,6.4014,-1.2730000000000001,6.5267488813,0.0,0.0,0.0,133.94
2019-10-20 07:00:00,38.4052,-17.4532,42.1849923229,6.4052,-1.4332,6.5635850935,32.0,-16.02,35.7860363829,132.01,46.9052,-1.4432,46.9273972566,6.4052,-1.4332,6.5635850935,40.5,-0.01,40.5000012346,134.12,6.4052,-1.4332,6.5635850935,6.4052,-1.4332,6.5635850935,0.0,0.0,0.0,133.62
2019-10-20 07:30:00,41.8344,-17.101,45.194703499,6.4044,-1.351,6.5453449382,35.43,-15.75,38.7730241276,131.89,51.1744,-0.9410000000000001,51.18305087,6.4044,-1.351,6.5453449382,44.77,0.41000000000000003,44.7718773339,134.0,6.4044,-1.351,6.5453449382,6.4044,-1.351,6.5453449382,0.0,0.0,0.0,133.47
2019-10-20 08:00:00,45.5026,-16.4552,48.3865705935,6.4826,-1.1352,6.5812446999,39.02,-15.32,41.9197185105,131.33,55.6426,-0.2252,55.6430557195,6.4826,-1.1352,6.5812446999,49.16,0.91,49.1684217766,133.49,6.4826,-1.1352,6.5812446999,6.4826,-1.1352,6.5812446999,0.0,0.0,0.0,132.86
2019-10-20 08:30:00,49.5136,-15.4722,51.8747101949,6.8836,-1.2022,6.9877917685,42.63,-14.27,44.954975253,130.14,60.4036,1.1478,60.4145043661,6.8836,-1.2022,6.9877917685,53.52,2.35,53.5715680189,132.38,6.8836,-1.2022,6.9877917685,6.8836,-1.2022,6.9877917685,0.0,0.0,0.0,131.57
2019-10-20 09:00:00,50.943,-14.78,53.0437333622,7.783,-1.4100000000000001,7.9096895641,43.16,-13.37,45.1834316979,129.87,61.613,1.8399999999999999,61.6404685982,7.783,-1.4100000000000001,7.9096895641,53.83,3.25,53.9280205459,131.98,7.783,-1.4100000000000001,7.9096895641,7.783,-1.4100000000000001,7.9096895641,0.0,0.0,0.0,131.29
2019-10-20 09:30:00,54.931,-7.491,55.439424979,9.671,-1.831,9.84280458,45.26,-5.66,45.6125333653,131.68,64.861,-16.221,66.8585833084,9.671,-1.831,9.84280458,55.19,-14.39,57.0351488119,133.15,9.671,-1.831,9.84280458,9.671,-1.831,9.84280458,0.0,0.0,0.0,132.32
2019-10-20 10:00:00,54.1902,-6.3578,54.5618859359,13.8402,-1.4378,13.9146830679,40.35,-4.92,40.6488486922,133.36,61.7102,-22.6778,65.7452005616,13.8402,-1.4378,13.9146830679,47.87,-21.24,52.3705499303,134.78,13.8402,-1.4378,13.9146830679,13.8402,-1.4378,13.9146830679,0.0,0.0,0.0,133.87
2019-10-20 10:30:00,55.4512,-5.4246,55.7159031749,14.9412,-1.3246,14.999800752,40.51,-4.1,40.7169510155,132.67,62.6012,-21.2646,66.114245474,14.9412,-1.3246,14.999800752,47.66,-19.94,51.6631319221,134.38,14.9412,-1.3246,14.999800752,14.9412,-1.3246,14.999800752,0.0,0.0,0.0,133.15
2019-10-20 11:00:00,58.3584,-4.3648,58.5214006121,15.8484,-1.6148,15.9304539044,42.51,-2.75,42.5988567922,132.43,65.6684,-19.7648,68.5783207552,15.8484,-1.6148,15.9304539044,49.82,-18.15,53.0231543762,134.2,15.8484,-1.6148,15.9304539044,15.8484,-1.6148,15.9304539044,0.0,0.0,0.0,132.87
2019-10-20 11:30:00,58.487,-4.0574,58.6275674385,15.597,-1.5574,15.6745623148,42.89,-2.5,42.9627990243,132.14,65.787,-19.3374,68.5701422469,15.597,-1.5574,15.6745623148,50.19,-17.78,53.2462627797,133.95,15.597,-1.5574,15.6745623148,15.597,-1.5574,15.6745623148,0.0,0.0,0.0,132.6
2019-10-20 12:00:00,58.0932,-4.2812,58.250738705,15.0432,-1.7812000000000001,15.1482850409,43.05,-2.5,43.1225289147,132.27,65.5332,-19.5612,68.3903563939,15.0432,-1.7812000000000001,15.1482850409,50.49,-17.78,53.5291369256,134.06,15.0432,-1.7812000000000001,15.1482850409,15.0432,-1.7812000000000001,15.1482850409,0.0,0.0,0.0,132.74
2019-10-20 12:30:00,58.8898,-4.0382,59.0280916452,15.9298,-2.0082,16.0558835098,42.96,-2.03,43.0079353143,131.91,66.0298,-19.1882,68.7613373,15.9298,-2.0082,16.0558835098,50.1,-17.18,52.9637838527,133.73,15.9298,-2.0082,16.0558835098,15.9298,-2.0082,16.0558835098,0.0,0.0,0.0,132.36
2019-10-20 13:00:00,58.1404,-4.0148,58.2788532077,16.5104,-2.1948,16.6556433439,41.63,-1.82,41.6697648182,131.8,64.8904,-19.2248,67.6783344003,16.5104,-2.1948,16.6556433439,48.38,-17.03,51.2898167281,133.68,16.5104,-2.1948,16.6556433439,16.5104,-2.1948,16.6556433439,0.0,0.0,0.0,132.26
2019-10-20 13:30:00,57.1684,-4.304,57.3301872887,16.2384,-1.884,16.3473267099,40.93,-2.42,41.0014792416,132.4,63.7484,-19.824,66.7596395928,16.2384,-1.884,16.3473267099,47.51,-17.94,50.7842859554,134.11,16.2384,-1.884,16.3473267099,16.2384,-1.884,16.3473267099,0.0,0.0,0.0,132.86
2019-10-20 14:00:00,56.0312,-4.7756,56.2343465224,15.9812,-1.4756,16.0491790693,40.05,-3.3,40.1857250774,132.86,62.5012,-20.6256,65.816528143,15.9812,-1.4756,16.0491790693,46.52,-19.15,50.3073841498,134.5,15.9812,-1.4756,16.0491790693,15.9812,-1.4756,16.0491790693,0.0,0.0,0.0,133.35
2019-10-20 14:30:00,56.208,-5.0566,56.4349932893,12.948,-2.0166,13.1040978156,43.26,-3.04,43.3666830643,132.97,64.008,-20.7566,67.2893788615,12.948,-2.0166,13.1040978156,51.06,-18.74,54.3903594399,134.53,12.948,-2.0166,13.1040978156,12.948,-2.0166,13.1040978156,0.0,0.0,0.0,133.44
2019-10-20 15:00:00,54.9898,-5.302,55.244812498900004,13.3298,-1.792,13.4497149427,41.66,-3.51,41.8076033755,132.83,62.5098,-21.102,65.9755219763,13.3298,-1.792,13.4497149427,49.18,-19.31,52.8351067,134.46,13.3298,-1.792,13.4497149427,13.3298,-1.792,13.4497149427,0.0,0.0,0.0,133.36
2019-10-20 15:30:00,54.5518,-5.5784,54.8362784095,12.4918,-1.4784000000000002,12.5789798394,42.06,-4.1,42.2593610931,132.96,62.4118,-21.4884,66.0074549865,12.4918,-1.4784000000000002,12.5789798394,49.92,-20.01,53.7810979806,134.46,12.4918,-1.4784000000000002,12.5789798394,12.4918,-1.4784000000000002,12.5789798394,0.0,0.0,0.0,133.48
2019-10-20 16:00:00,57.0356,-5.1934000000000005,57.2715555134,9.1056,-1.5934,9.2439642427,47.93,-3.6,48.0650070217,132.44,67.3056,-20.8234,70.4532311461,9.1056,-1.5934,9.2439642427,58.2,-19.23,61.2946400593,134.06,9.1056,-1.5934,9.2439642427,9.1056,-1.5934,9.2439642427,0.0,0.0,0.0,132.94
2019-10-20 16:30:00,58.3756,-4.7286,58.5668023143,7.5056,-1.2686,7.6120547371,50.87,-3.46,50.9875327899,131.75,69.9956,-20.0186,72.8019805041,7.5056,-1.2686,7.6120547371,62.49,-18.75,65.2423374811,133.45,7.5056,-1.2686,7.6120547371,7.5056,-1.2686,7.6120547371,0.0,0.0,0.0,132.19
2019-10-20 17:00:00,59.793,-4.7661999999999995,59.9826600897,7.163,-1.5962,7.3386935786,52.63,-3.17,52.7253809849,131.44,72.053,-19.2762,74.5869069974,7.163,-1.5962,7.3386935786,64.89,-17.68,67.255442159,133.25,7.163,-1.5962,7.3386935786,7.163,-1.5962,7.3386935786,0.0,0.0,0.0,131.79
2019-10-20 17:30:00,60.6168,-4.7192,60.8002244312,6.9768,-1.4492,7.1257223409,53.64,-3.27,53.739580385400004,131.26,73.1968,-19.1892,75.6703173436,6.9768,-1.4492,7.1257223409,66.22,-17.74,68.555058165,133.08,6.9768,-1.4492,7.1257223409,6.9768,-1.4492,7.1257223409,0.0,0.0,0.0,131.58
2019-10-20 18:00:00,62.2292,-4.8332,62.4166096074,7.2292,-1.4132,7.3660346782,55.0,-3.42,55.1062283231,131.46,75.0992,-19.3932,77.5627877715,7.2292,-1.4132,7.3660346782,67.87,-17.98,70.2112334317,133.45,7.2292,-1.4132,7.3660346782,7.2292,-1.4132,7.3660346782,0.0,0.0,0.0,131.78
2019-10-20 18:30:00,64.2216,-4.538,64.3817314971,10.4716,-0.878,10.5083438543,53.75,-3.66,53.8744661226,131.08,76.4716,-19.218,78.8494586574,10.4716,-0.878,10.5083438543,66.0,-18.34,68.5007707986,132.91,10.4716,-0.878,10.5083438543,10.4716,-0.878,10.5083438543,0.0,0.0,0.0,131.44
2019-10-20 19:00:00,66.7226,-4.1008,66.8484996945,10.3326,-0.9308000000000001,10.3744402933,56.39,-3.17,56.4790315073,131.31,79.5926,-18.6308,81.7440437182,10.3326,-0.9308000000000001,10.3744402933,69.26,-17.7,71.4859258875,133.18,10.3326,-0.9308000000000001,10.3744402933,10.3326,-0.9308000000000001,10.3744402933,0.0,0.0,0.0,131.63
2019-10-20 19:30:00,65.5354,-4.5738,65.6948118165,6.8154,-1.2938,6.9371172399,58.72,-3.2800000000000002,58.8115362833,131.18,79.2554,-19.0238,81.5065849831,6.8154,-1.2938,6.9371172399,72.44,-17.73,74.5781905117,132.91,6.8154,-1.2938,6.9371172399,6.8154,-1.2938,6.9371172399,0.0,0.0,0.0,131.49
2019-10-20 20:00:00,62.6584,-5.0992,62.8655464559,6.4184,-1.0792,6.5084968464,56.24,-4.02,56.3834904915,130.67,75.8184,-19.8992,78.3862739209,6.4184,-1.0792,6.5084968464,69.4,-18.82,71.9065532479,132.53,6.4184,-1.0792,6.5084968464,6.4184,-1.0792,6.5084968464,0.0,0.0,0.0,131.05
2019-10-20 20:30:00,61.1014,-5.4674,61.3455258737,6.4714,-1.4774,6.6379009273000005,54.63,-3.99,54.7755146028,130.87,73.8714,-20.3874,76.6330856531,6.4714,-1.4774,6.6379009273000005,67.4,-18.91,70.0024863844,132.74,6.4714,-1.4774,6.6379009273000005,6.4714,-1.4774,6.6379009273000005,0.0,0.0,0.0,131.28
2019-10-20 21:00:00,58.6636,-5.9328,58.9628364379,6.4936,-1.3828,6.639200012,52.17,-4.55,52.3680379621,131.12,70.8436,-21.0528,73.9055887521,6.4936,-1.3828,6.639200012,64.35,-19.67,67.2891625747,132.95,6.4936,-1.3828,6.639200012,6.4936,-1.3828,6.639200012,0.0,0.0,0.0,131.58
2019-10-20 21:30:00,56.1152,-6.753,56.5200732487,6.5452,-1.313,6.6755982533000005,49.57,-5.44,49.8676097282,132.44,67.6352,-22.513,71.2836267879,6.5452,-1.313,6.6755982533000005,61.09,-21.2,64.663962916,134.05,6.5452,-1.313,6.6755982533000005,6.5452,-1.313,6.6755982533000005,0.0,0.0,0.0,132.96
2019-10-20 22:00:00,53.5912,-7.358,54.0939634473,6.5712,-1.468,6.733178554,47.02,-5.89,47.3874719731,132.29,64.4912,-23.298,68.5704869564,6.5712,-1.468,6.733178554,57.92,-21.83,61.8972963868,133.98,6.5712,-1.468,6.733178554,6.5712,-1.468,6.733178554,0.0,0.0,0.0,132.83
2019-10-20 22:30:00,51.3144,-8.09,51.9482025421,6.5644,-1.51,6.7358330858,44.75,-6.58,45.2311717735,133.27,61.5644,-24.52,66.2676825259,6.5644,-1.51,6.7358330858,55.0,-23.01,59.6192930183,134.67,6.5644,-1.51,6.7358330858,6.5644,-1.51,6.7358330858,0.0,0.0,0.0,133.83
2019-10-20 23:00:00,48.3106,-8.3344,49.0242419189,6.5706,-1.5244,6.7451152488,41.74,-6.8100000000000005,42.2918869288,133.08,57.8306,-24.8544,62.945369136400004,6.5706,-1.5244,6.7451152488,51.26,-23.33,56.3194149472,134.46,6.5706,-1.5244,6.7451152488,6.5706,-1.5244,6.7451152488,0.0,0.0,0.0,133.69
2019-10-20 23:30:00,44.855,-17.7648,48.2447835941,6.555,-1.5848,6.7438576527,38.3,-16.18,41.5774265678,132.95,54.225,-22.5448,58.7249404601,6.555,-1.5848,6.7438576527,47.67,-20.96,52.0744707126,135.12,6.555,-1.5848,6.7438576527,6.555,-1.5848,6.7438576527,0.0,0.0,0.0,134.09
2019-10-21 00:00:00,41.048,-31.843,51.9510823083,6.518,-1.303,6.6469641943,34.53,-30.54,46.0978578678,131.86,50.668,-18.163,53.8250944542,6.518,-1.303,6.6469641943,44.15,-16.86,47.2597302151,134.06,6.518,-1.303,6.6469641943,6.518,-1.303,6.6469641943,0.0,0.0,0.0,133.88
2019-10-21 00:30:00,39.1982,-24.115,46.0220828325,6.4882,-1.455,6.6493431435,32.71,-22.66,39.7922065234,131.96,48.1882,-9.025,49.02604659,6.4882,-1.455,6.6493431435,41.7,-7.57,42.3815396134,133.13,6.4882,-1.455,6.6493431435,6.4882,-1.455,6.6493431435,0.0,0.0,0.0,133.78
2019-10-21 01:00:00,39.6042,-9.8916,40.8207840224,6.5542,-1.5216,6.7285068329,33.05,-8.37,34.0933923217,129.75,48.0542,7.1084,48.5771086851,6.5542,-1.5216,6.7285068329,41.5,8.63,42.3878154662,132.47,6.5542,-1.5216,6.7285068329,6.5542,-1.5216,6.7285068329,0.0,0.0,0.0,131.23
2019-10-21 01:30:00,39.5626,-10.0822,40.8270752761,6.5226,-1.4122,6.6737260657,33.04,-8.67,34.1586079927,129.89,48.0426,6.9278,48.5395285062,6.5226,-1.4122,6.6737260657,41.52,8.34,42.3493329345,132.59,6.5226,-1.4122,6.6737260657,6.5226,-1.4122,6.6737260657,0.0,0.0,0.0,131.39
2019-10-21 02:00:00,39.565,-17.4112,43.226601884,6.525,-1.4412,6.6822662653,33.04,-15.97,36.6971729156,130.25,48.305,-1.6012,48.3315307686,6.525,-1.4412,6.6822662653,41.78,-0.16,41.7803063656,132.23,6.525,-1.4412,6.6822662653,6.525,-1.4412,6.6822662653,0.0,0.0,0.0,131.92
2019-10-21 02:30:00,38.3444,-25.1682,45.8664507304,6.6644,-1.4882,6.8285405908,31.68,-23.68,39.5520517799,131.88,47.0944,-10.5182,48.2546893327,6.6644,-1.4882,6.8285405908,40.43,-9.03,41.4261487469,132.98,6.6644,-1.4882,6.8285405908,6.6644,-1.4882,6.8285405908,0.0,0.0,0.0,133.8
2019-10-21 03:00:00,37.3086,-25.5718,45.2310577944,6.6486,-1.5518,6.8272955993,30.66,-24.02,38.9486328387,132.19,45.7986,-10.9918,47.0991659077,6.6486,-1.5518,6.8272955993,39.15,-9.44,40.2720262713,133.27,6.6486,-1.5518,6.8272955993,6.6486,-1.5518,6.8272955993,0.0,0.0,0.0,134.14
2019-10-21 03:30:00,35.9232,-25.7206,44.1817333589,6.6232,-1.3106,6.7516257746,29.3,-24.41,38.1357850319,132.05,44.1932,-11.2606,45.6052632774,6.6232,-1.3106,6.7516257746,37.57,-9.95,38.8652466865,133.13,6.6232,-1.3106,6.7516257746,6.6232,-1.3106,6.7516257746,0.0,0.0,0.0,134.07
2019-10-21 04:00:00,36.303,-25.118,44.1454610691,6.473,-1.438,6.6308048531,29.83,-23.68,38.0863663271,131.64,44.613,-10.618,45.8591505918,6.473,-1.438,6.6308048531,38.14,-9.18,39.2292238006,132.86,6.473,-1.438,6.6308048531,6.473,-1.438,6.6308048531,0.0,0.0,0.0,133.6
2019-10-21 04:30:00,36.1062,-25.6062,44.2643779678,6.4662,-1.4762,6.6325642764,29.64,-24.13,38.2202367863,132.0,44.4462,-11.0562,45.8007014453,6.4662,-1.4762,6.6325642764,37.98,-9.58,39.1695902455,133.15,6.4662,-1.4762,6.6325642764,6.4662,-1.4762,6.6325642764,0.0,0.0,0.0,133.97
2019-10-21 05:00:00,36.4206,-24.802,44.0635825638,6.4806,-1.462,6.6434644847,29.94,-23.34,37.9626026505,131.55,44.8006,-10.232,45.9541900631,6.4806,-1.462,6.6434644847,38.32,-8.77,39.3107529818,132.85,6.4806,-1.462,6.6434644847,6.4806,-1.462,6.6434644847,0.0,0.0,0.0,133.48
2019-10-21 05:30:00,37.118,-25.1556,44.8391585041,6.498,-1.4456,6.6568583701,30.62,-23.71,38.7265864749,132.06,45.668,-10.4856,46.8563126095,6.498,-1.4456,6.6568583701,39.17,-9.04,40.1996330829,133.14,6.498,-1.4456,6.6568583701,6.498,-1.4456,6.6568583701,0.0,0.0,0.0,133.99
2019-10-21 06:00:00,38.451,-25.0718,45.9028817858,6.481,-1.4218,6.6351244329,31.97,-23.65,39.7668630898,132.41,47.371,-10.2118,48.4591838586,6.481,-1.4218,6.6351244329,40.89,-8.79,41.8241102715,133.53,6.481,-1.4218,6.6351244329,6.481,-1.4218,6.6351244329,0.0,0.0,0.0,134.35
2019-10-21 06:30:00,43.8366,-23.7652,49.8641377204,6.5166,-1.4752,6.6814886515000005,37.32,-22.29,43.4698343682,131.31,53.8666,-8.7652,54.5750797214,6.5166,-1.4752,6.6814886515000005,47.35,-7.29,47.9078970526,132.39,6.5166,-1.4752,6.6814886515000005,6.5166,-1.4752,6.6814886515000005,0.0,0.0,0.0,133.13
2019-10-21 07:00:00,49.242,-21.8894,53.8880357441,6.442,-1.4994,6.614194158,42.8,-20.39,47.4087766136,130.01,60.442,-6.4494,60.785114332,6.442,-1.4994,6.614194158,54.0,-4.95,54.2264003969,131.7,6.442,-1.4994,6.614194158,6.442,-1.4994,6.614194158,0.0,0.0,0.0,131.74
2019-10-21 07:30:00,59.3282,7.3292,59.7791977855,6.4482,-1.3808,6.5943833586,52.88,8.71,53.5925227994,131.14,70.7582,-14.7908,72.287555166,6.4482,-1.3808,6.5943833586,64.31,-13.41,65.693258406,132.53,6.4482,-1.3808,6.5943833586,6.4482,-1.3808,6.5943833586,0.0,0.0,0.0,131.13
2019-10-21 08:00:00,61.9266,12.418,63.1594055669,6.5266,-0.892,6.5872734542,55.4,13.31,56.9764521535,131.72,73.5866,-15.442,75.1893813218,6.5266,-0.892,6.5872734542,67.06,-14.55,68.6203038466,132.62,6.5266,-0.892,6.5872734542,6.5266,-0.892,6.5872734542,0.0,0.0,0.0,131.44
2019-10-21 08:30:00,62.9456,13.2978,64.334905333,6.5956,-1.0522,6.6790017368,56.35,14.35,58.1484737547,131.3,74.7756,-14.1422,76.1011969433,6.5956,-1.0522,6.6790017368,68.18,-13.09,69.4252151599,132.29,6.5956,-1.0522,6.6790017368,6.5956,-1.0522,6.6790017368,0.0,0.0,0.0,131.02
2019-10-21 09:00:00,63.2224,13.4176,64.630517958,6.7924,-1.2924,6.9142603017,56.43,14.71,58.3157697368,131.14,75.0524,-13.7924,76.3091937025,6.7924,-1.2924,6.9142603017,68.26,-12.5,69.3950833993,132.18,6.7924,-1.2924,6.9142603017,6.7924,-1.2924,6.9142603017,0.0,0.0,0.0,130.88
2019-10-21 09:30:00,60.1318,2.173,60.1710503501,7.1618,-1.5070000000000001,7.3186356816,52.97,3.68,53.0976769737,131.95,75.5118,-27.217,80.2670357509,7.1618,-1.5070000000000001,7.3186356816,68.35,-25.71,73.0255201967,131.66,7.1618,-1.5070000000000001,7.3186356816,7.1618,-1.5070000000000001,7.3186356816,0.0,0.0,0.0,131.9
2019-10-21 10:00:00,56.0988,0.1842,56.0991024089,7.6388,-1.4958,7.7838732698,48.46,1.6800000000000002,48.48911218,132.18,74.8588,-29.1258,80.3252896856,7.6388,-1.4958,7.7838732698,67.22,-27.63,72.6769929207,131.6,7.6388,-1.4958,7.7838732698,7.6388,-1.4958,7.7838732698,0.0,0.0,0.0,132.11
2019-10-21 10:30:00,56.547,0.1642,56.5472383998,8.497,-1.6258,8.6511406554,48.05,1.79,48.0833297516,132.4,75.167,-29.1758,80.6306715502,8.497,-1.6258,8.6511406554,66.67,-27.55,72.1380024675,131.8,8.497,-1.6258,8.6511406554,8.497,-1.6258,8.6511406554,0.0,0.0,0.0,132.32
2019-10-21 11:00:00,56.6756,0.5294,56.6780724771,8.6656,-1.6806,8.8270629158,48.01,2.21,48.0608385278,132.01,75.1556,-28.4806,80.3710693454,8.6656,-1.6806,8.8270629158,66.49,-26.8,71.6879355261,131.52,8.6656,-1.6806,8.8270629158,8.6656,-1.6806,8.8270629158,0.0,0.0,0.0,131.92
2019-10-21 11:30:00,56.3654,0.4958,56.3675805299,8.6754,-1.5042,8.8048386016,47.69,2.0,47.7319190899,132.39,74.6954,-28.8042,80.0567593573,8.6754,-1.5042,8.8048386016,66.02,-27.3,71.4417972898,131.76,8.6754,-1.5042,8.8048386016,8.6754,-1.5042,8.8048386016,0.0,0.0,0.0,132.31
2019-10-21 12:00:00,56.0934,0.30160000000000003,56.0942108075,9.1034,-1.5984,9.2426605542,46.99,1.9,47.0283967407,132.82,74.1334,-29.2884,79.7092928718,9.1034,-1.5984,9.2426605542,65.03,-27.69,70.6798203167,132.06,9.1034,-1.5984,9.2426605542,9.1034,-1.5984,9.2426605542,0.0,0.0,0.0,132.75
2019-10-21 12:30:00,62.464,1.0112,62.4721843819,9.354,-1.7688000000000001,9.5197672997,53.11,2.7800000000000002,53.1827086561,132.19,75.624,-28.7588,80.9077125708,9.354,-1.7688000000000001,9.5197672997,66.27,-26.99,71.555384144,131.79,9.354,-1.7688000000000001,9.5197672997,9.354,-1.7688000000000001,9.5197672997,0.0,0.0,0.0,132.19
2019-10-21 13:00:00,64.6736,1.1752,64.6842765438,9.9736,-1.7748,10.1302819309,54.7,2.95,54.7794897749,132.28,75.1436,-29.0448,80.5615356606,9.9736,-1.7748,10.1302819309,65.17,-27.27,70.6454655304,131.95,9.9736,-1.7748,10.1302819309,9.9736,-1.7748,10.1302819309,0.0,0.0,0.0,132.34
2019-10-21 13:30:00,64.5622,1.3514,64.5763420364,11.9022,-2.0886,12.0840644983,52.66,3.44,52.772238914,132.34,73.5622,-29.3486,79.2006161011,11.9022,-2.0886,12.0840644983,61.66,-27.26,67.4170838883,132.06,11.9022,-2.0886,12.0840644983,11.9022,-2.0886,12.0840644983,0.0,0.0,0.0,132.44
2019-10-21 14:00:00,64.3984,1.3384,64.4123065657,10.3484,-1.9316,10.5271297665,54.05,3.27,54.1488263954,132.6,74.1384,-29.5916,79.8258425895,10.3484,-1.9316,10.5271297665,63.79,-27.66,69.5286969531,132.35,10.3484,-1.9316,10.5271297665,10.3484,-1.9316,10.5271297665,0.0,0.0,0.0,132.68
2019-10-21 14:30:00,64.6124,1.4964,64.6297257206,9.6424,-1.7836,9.8059730124,54.97,3.2800000000000002,55.0677700656,132.43,74.6424,-29.3336,80.1994262244,9.6424,-1.7836,9.8059730124,65.0,-27.55,70.5974680849,132.24,9.6424,-1.7836,9.8059730124,9.6424,-1.7836,9.8059730124,0.0,0.0,0.0,132.51
2019-10-21 15:00:00,62.73,1.4656,62.7471185264,9.24,-0.8844000000000001,9.2822283618,53.49,2.35,53.5415969131,132.65,72.58,-29.8244,78.4687914738,9.24,-0.8844000000000001,9.2822283618,63.34,-28.94,69.6382021594,132.31,9.24,-0.8844000000000001,9.2822283618,9.24,-0.8844000000000001,9.2822283618,0.0,0.0,0.0,132.75
2019-10-21 15:30:00,61.9538,1.2826,61.9670751061,9.2638,-0.7774000000000001,9.2963617184,52.69,2.06,52.7302541242,132.65,71.7038,-30.0974,77.7643132883,9.2638,-0.7774000000000001,9.2963617184,62.44,-29.32,68.981272821,132.31,9.2638,-0.7774000000000001,9.2963617184,9.2638,-0.7774000000000001,9.2963617184,0.0,0.0,0.0,132.75
2019-10-21 16:00:00,61.7848,1.3961999999999999,61.8005735045,9.6648,-1.0938,9.7264976986,52.12,2.49,52.1794451868,132.55,71.4148,-29.7438,77.3612777653,9.6648,-1.0938,9.7264976986,61.75,-28.65,68.0726450199,132.31,9.6648,-1.0938,9.7264976986,9.6648,-1.0938,9.7264976986,0.0,0.0,0.0,132.61
2019-10-21 16:30:00,62.039,1.4462000000000002,62.0558539982,9.019,-1.1738,9.0950628057,53.02,2.62,53.0846945927,132.69,72.689,-29.5538,78.4673041173,9.019,-1.1738,9.0950628057,63.67,-28.38,69.7086314598,132.49,9.019,-1.1738,9.0950628057,9.019,-1.1738,9.0950628057,0.0,0.0,0.0,132.73
2019-10-21 17:00:00,64.2208,1.2408000000000001,64.2327855326,9.0808,-1.6192000000000002,9.2240304249,55.14,2.86,55.2141213821,132.32,76.2208,-29.2992,81.6581500726,9.0808,-1.6192000000000002,9.2240304249,67.14,-27.68,72.6220489934,132.21,9.0808,-1.6192000000000002,9.2240304249,9.0808,-1.6192000000000002,9.2240304249,0.0,0.0,0.0,132.28
2019-10-21 17:30:00,64.7832,1.3468,64.7971980295,10.0932,-0.8932,10.1326448906,54.69,2.24,54.7358538802,132.36,76.5432,-29.4532,82.0143429924,10.0932,-0.8932,10.1326448906,66.45,-28.56,72.3275611368,132.07,10.0932,-0.8932,10.1326448906,10.0932,-0.8932,10.1326448906,0.0,0.0,0.0,132.33
2019-10-21 18:00:00,65.6606,1.639,65.6810529252,11.0806,-0.6910000000000001,11.1021249029,54.58,2.33,54.6297107809,132.3,77.2806,-29.191,82.6099607636,11.0806,-0.6910000000000001,11.1021249029,66.2,-28.5,72.0741978797,132.15,11.0806,-0.6910000000000001,11.1021249029,11.0806,-0.6910000000000001,11.1021249029,0.0,0.0,0.0,132.24
2019-10-21 18:30:00,67.772,2.0462,67.8028828181,11.242,-0.2838,11.2455816408,56.53,2.33,56.5779974902,132.14,79.912,-28.6338,84.8871147256,11.242,-0.2838,11.2455816408,68.67,-28.35,74.2919336133,131.92,11.242,-0.2838,11.2455816408,11.242,-0.2838,11.2455816408,0.0,0.0,0.0,132.07
2019-10-21 19:00:00,69.4766,2.2338,69.5125011059,11.2366,-0.7062,11.2587698262,58.24,2.94,58.3141595155,132.39,82.1166,-27.8662,86.7159794848,11.2366,-0.7062,11.2587698262,70.88,-27.16,75.9054675238,132.19,11.2366,-0.7062,11.2587698262,11.2366,-0.7062,11.2587698262,0.0,0.0,0.0,132.24
2019-10-21 19:30:00,69.5112,0.753,69.5152784245,9.2912,-1.327,9.3854848804,60.22,2.08,60.2559109134,133.48,83.0312,-29.607,88.1518838281,9.2912,-1.327,9.3854848804,73.74,-28.28,78.9768700317,133.08,9.2912,-1.327,9.3854848804,9.2912,-1.327,9.3854848804,0.0,0.0,0.0,133.33
2019-10-21 20:00:00,66.7942,0.2666,66.7947320468,8.1242,-0.9734,8.1823061052,58.67,1.24,58.6831023379,133.7,80.1142,-30.6534,85.7782954669,8.1242,-0.9734,8.1823061052,71.99,-29.68,77.8682380692,133.27,8.1242,-0.9734,8.1823061052,8.1242,-0.9734,8.1823061052,0.0,0.0,0.0,133.61
2019-10-21 20:30:00,66.6214,0.3204,66.6221704399,6.4814,-1.3596,6.622466166,60.14,1.6800000000000002,60.1634606717,132.91,79.9814,-30.5296,85.610050941,6.4814,-1.3596,6.622466166,73.5,-29.17,79.076791159,132.74,6.4814,-1.3596,6.622466166,6.4814,-1.3596,6.622466166,0.0,0.0,0.0,132.82
2019-10-21 21:00:00,65.5482,-0.51,65.5501840061,6.3782,-1.54,6.5614811773,59.17,1.03,59.178964168,133.52,78.5282,-31.83,84.733860382,6.3782,-1.54,6.5614811773,72.15,-30.29,78.2502817886,133.4,6.3782,-1.54,6.5614811773,6.3782,-1.54,6.5614811773,0.0,0.0,0.0,133.44
2019-10-21 21:30:00,62.815,-1.3744,62.8300342222,6.365,-1.2944,6.4952826236,56.45,-0.08,56.4500566873,133.56,75.115,-33.0644,82.07020027,6.365,-1.2944,6.4952826236,68.75,-31.77,75.7356943587,133.4,6.365,-1.2944,6.4952826236,6.365,-1.2944,6.4952826236,0.0,0.0,0.0,133.53
2019-10-21 22:00:00,59.8778,-2.102,59.9146838166,6.3578,-1.242,6.4779769095,53.52,-0.86,53.5269091206,133.85,71.3978,-34.262,79.1929952006,6.3578,-1.242,6.4779769095,65.04,-33.02,72.9419083929,133.65,6.3578,-1.242,6.4779769095,6.3578,-1.242,6.4779769095,0.0,0.0,0.0,133.9
2019-10-21 22:30:00,57.429,-2.833,57.4988341621,6.359,-1.533,6.5411749709,51.07,-1.3,51.0865432379,133.85,68.339,-35.123,76.8364760384,6.359,-1.533,6.5411749709,61.98,-33.59,70.4968687248,133.73,6.359,-1.533,6.5411749709,6.359,-1.533,6.5411749709,0.0,0.0,0.0,133.9
2019-10-21 23:00:00,51.3644,-35.9312,62.6845492989,6.3644,-1.3812,6.5125494854,45.0,-34.55,56.733609968,131.83,63.1444,-24.1912,67.6197412654,6.3644,-1.3812,6.5125494854,56.78,-22.81,61.1903954882,135.02,6.3644,-1.3812,6.5125494854,6.3644,-1.3812,6.5125494854,0.0,0.0,0.0,133.84
2019-10-21 23:30:00,47.6316,-31.6182,57.1706208625,6.3616,-1.1082,6.4574036423,41.27,-30.51,51.3232208654,131.45,58.4416,-18.0182,61.1561619283,6.3616,-1.1082,6.4574036423,52.08,-16.91,54.756501897,135.34,6.3616,-1.1082,6.4574036423,6.3616,-1.1082,6.4574036423,0.0,0.0,0.0,133.44
2019-10-22 00:00:00,44.8714,-23.2738,50.5481187029,6.3614,-0.4938,6.3805366859,38.51,-22.78,44.7431391389,130.86,54.7314,-8.793800000000001,55.4333569649,6.3614,-0.4938,6.3805366859,48.37,-8.3,49.0769487642,135.51,6.3614,-0.4938,6.3805366859,6.3614,-0.4938,6.3805366859,0.0,0.0,0.0,132.69
2019-10-22 00:30:00,43.9068,-23.2074,49.6627677541,6.3668,-0.9074000000000001,6.4311365248,37.54,-22.3,43.6639622572,130.37,53.4568,-8.8474,54.1840008951,6.3668,-0.9074000000000001,6.4311365248,47.09,-7.94,47.7547034333,135.14,6.3668,-0.9074000000000001,6.4311365248,6.3668,-0.9074000000000001,6.4311365248,0.0,0.0,0.0,132.18
2019-10-22 01:00:00,43.6058,-23.6184,49.5912755654,6.3658,-1.3884,6.5154481197,37.24,-22.23,43.3703873628,130.4,53.0458,-9.2284,53.8425506844,6.3658,-1.3884,6.5154481197,46.68,-7.84,47.333793425,135.2,6.3658,-1.3884,6.5154481197,6.3658,-1.3884,6.5154481197,0.0,0.0,0.0,132.18
2019-10-22 01:30:00,43.2716,-23.7516,49.3616234449,6.3816,-1.3716,6.5273352235,36.89,-22.38,43.1478446739,131.0,52.6416,-9.2416,53.446657717,6.3816,-1.3716,6.5273352235,46.26,-7.87,46.9246683526,135.04,6.3816,-1.3716,6.5273352235,6.3816,-1.3716,6.5273352235,0.0,0.0,0.0,132.82
2019-10-22 02:00:00,43.4664,-23.5642,49.4428907994,6.3764,-0.9042,6.4401905717,37.09,-22.66,43.4642807372,130.65,52.9164,-9.1842,53.7074940637,6.3764,-0.9042,6.4401905717,46.54,-8.28,47.2708155208,132.37,6.3764,-0.9042,6.4401905717,6.3764,-0.9042,6.4401905717,0.0,0.0,0.0,132.47
2019-10-22 02:30:00,42.9956,-23.9168,49.1999485935,6.3756,-0.4768,6.3934039134,36.62,-23.44,43.4793974199,130.83,52.3456,-9.6768,53.2325304452,6.3756,-0.4768,6.3934039134,45.97,-9.2,46.881562474,132.41,6.3756,-0.4768,6.3934039134,6.3756,-0.4768,6.3934039134,0.0,0.0,0.0,132.66
2019-10-22 03:00:00,42.6568,-23.77,48.8325248809,6.3768,-0.7000000000000001,6.4151054738,36.28,-23.07,42.9937588494,130.75,51.9468,-9.45,52.799361078,6.3768,-0.7000000000000001,6.4151054738,45.57,-8.75,46.4024503663,132.41,6.3768,-0.7000000000000001,6.4151054738,6.3768,-0.7000000000000001,6.4151054738,0.0,0.0,0.0,132.58
2019-10-22 03:30:00,42.5044,-24.0336,48.8286590879,6.3744,-0.7936000000000001,6.4236108475,36.13,-23.24,42.9589862543,130.72,51.7144,-9.7636,52.6280063495,6.3744,-0.7936000000000001,6.4236108475,45.34,-8.97,46.2187894692,132.33,6.3744,-0.7936000000000001,6.4236108475,6.3744,-0.7936000000000001,6.4236108475,0.0,0.0,0.0,132.53
2019-10-22 04:00:00,42.5192,-23.9228,48.787116419,6.3792,-1.0228,6.4606743054,36.14,-22.9,42.784455121,130.72,51.7192,-9.5628,52.5958438708,6.3792,-1.0228,6.4606743054,45.34,-8.54,46.137264765,132.41,6.3792,-1.0228,6.4606743054,6.3792,-1.0228,6.4606743054,0.0,0.0,0.0,132.49
2019-10-22 04:30:00,42.3326,-24.3334,48.8278954935,6.3726,-1.1534,6.476137917,35.96,-23.18,42.7835716134,130.72,51.5226,-10.0034,52.484724657,6.3726,-1.1534,6.476137917,45.15,-8.85,46.0091838658,132.32,6.3726,-1.1534,6.476137917,6.3726,-1.1534,6.476137917,0.0,0.0,0.0,132.49
2019-10-22 05:00:00,42.79,-23.6832,48.9068304252,6.37,-1.3232,6.5059786535,36.42,-22.36,42.7362375508,130.29,52.04,-9.3732,52.8773909931,6.37,-1.3232,6.5059786535,45.67,-8.05,46.3740379954,132.01,6.37,-1.3232,6.5059786535,6.37,-1.3232,6.5059786535,0.0,0.0,0.0,132.07
2019-10-22 05:30:00,42.3084,-24.131,48.7063227062,6.3684,-0.841,6.4236904938,35.94,-23.29,42.8264836287,131.18,51.5884,-9.761,52.5037154453,6.3684,-0.841,6.4236904938,45.22,-8.92,46.0913744642,132.74,6.3684,-0.841,6.4236904938,6.3684,-0.841,6.4236904938,0.0,0.0,0.0,132.98
2019-10-22 06:00:00,43.7706,-24.0812,49.9576782667,6.3906,-1.0912,6.4830923023,37.38,-22.99,43.8839891076,131.48,53.4106,-9.4812,54.2456020872,6.3906,-1.0912,6.4830923023,47.02,-8.39,47.7626684765,132.98,6.3906,-1.0912,6.4830923023,6.3906,-1.0912,6.4830923023,0.0,0.0,0.0,133.27
2019-10-22 06:30:00,47.7462,-22.7634,52.8949146327,6.3762,-1.3134000000000001,6.5100649766,41.37,-21.45,46.600208154,131.03,58.2962,-7.8034,58.8161541245,6.3762,-1.3134000000000001,6.5100649766,51.92,-6.49,52.3240527865,132.5,6.3762,-1.3134000000000001,6.5100649766,6.3762,-1.3134000000000001,6.5100649766,0.0,0.0,0.0,132.73
2019-10-22 07:00:00,52.3868,-21.4034,56.5904792858,6.3768,-1.6234000000000002,6.5801980061,46.01,-19.78,50.0816183844,130.25,64.0068,-5.8634,64.2747999281,6.3768,-1.6234000000000002,6.5801980061,57.63,-4.24,57.7857638177,131.54,6.3768,-1.6234000000000002,6.5801980061,6.3768,-1.6234000000000002,6.5801980061,0.0,0.0,0.0,131.85
2019-10-22 07:30:00,60.0798,5.0808,60.2942526007,6.5298,-1.6392,6.7324040788,53.55,6.72,53.97,131.41,71.7898,-12.8392,72.9288724764,6.5298,-1.6392,6.7324040788,65.26,-11.2,66.2141042377,132.77,6.5298,-1.6392,6.7324040788,6.5298,-1.6392,6.7324040788,0.0,0.0,0.0,131.44
2019-10-22 08:00:00,63.1992,13.1216,64.5470004508,7.5692,-1.1884000000000001,7.6619242492,55.63,14.31,57.441039336,131.64,75.0192,-14.3984,76.3884434401,7.5692,-1.1884000000000001,7.6619242492,67.45,-13.21,68.7314091228,132.6,7.5692,-1.1884000000000001,7.6619242492,7.5692,-1.1884000000000001,7.6619242492,0.0,0.0,0.0,131.21
2019-10-22 08:30:00,63.9374,3.1246,64.0137035635,6.7874,-0.8354,6.8386176907,57.15,3.96,57.2870325641,132.08,78.3874,-0.7254,78.3907563678,6.7874,-0.8354,6.8386176907,71.6,0.11,71.6000844972,132.15,6.7874,-0.8354,6.8386176907,6.7874,-0.8354,6.8386176907,0.0,0.0,0.0,132.51
2019-10-22 09:00:00,63.9968,0.131,63.9969340769,7.5068,-1.169,7.597276304,56.49,1.3,56.5049564198,132.67,78.6468,2.661,78.6918043461,7.5068,-1.169,7.597276304,71.14,3.83,71.2430242199,132.35,7.5068,-1.169,7.597276304,7.5068,-1.169,7.597276304,0.0,0.0,0.0,133.33
2019-10-22 09:30:00,64.73,0.2998,64.7306942651,8.1,-1.6002,8.2565513406,56.63,1.9,56.6618646005,133.27,79.29,3.0498,79.3486318725,8.1,-1.6002,8.2565513406,71.19,4.65,71.3417030915,132.85,8.1,-1.6002,8.2565513406,8.1,-1.6002,8.2565513406,0.0,0.0,0.0,133.95
2019-10-22 10:00:00,62.5592,0.39980000000000004,62.5604774972,11.1192,-1.7902,11.2623898299,51.44,2.19,51.4865972851,133.23,75.0692,2.9198,75.12596103,11.1192,-1.7902,11.2623898299,63.95,4.71,64.1232142052,133.13,11.1192,-1.7902,11.2623898299,11.1192,-1.7902,11.2623898299,0.0,0.0,0.0,133.95
2019-10-22 10:30:00,57.2838,0.6488,57.2874740574,12.5738,-2.0812,12.7448750437,44.71,2.73,44.7932695837,133.18,71.2738,4.9288,71.4440174954,12.5738,-2.0812,12.7448750437,58.7,7.01,59.1170880541,133.26,12.5738,-2.0812,12.7448750437,12.5738,-2.0812,12.7448750437,0.0,0.0,0.0,133.74
2019-10-22 11:00:00,55.0888,0.9608000000000001,55.0971779865,13.1688,-2.0092,13.3211928175,41.92,2.9699999999999998,42.0250794169,133.53,68.8288,5.4708,69.0458786756,13.1688,-2.0092,13.3211928175,55.66,7.48,56.1603596855,133.57,13.1688,-2.0092,13.3211928175,13.1688,-2.0092,13.3211928175,0.0,0.0,0.0,134.11
2019-10-22 11:30:00,53.3786,-17.5016,56.1745577688,13.9886,-2.4716,14.2052714342,39.39,-15.03,42.1600877608,131.23,68.2286,13.6484,69.5803181979,13.9886,-2.4716,14.2052714342,54.24,16.12,56.5847329233,133.69,13.9886,-2.4716,14.2052714342,13.9886,-2.4716,14.2052714342,0.0,0.0,0.0,133.31
2019-10-22 12:00:00,51.1272,-18.253,54.2877756851,14.2072,-2.313,14.3942523543,36.92,-15.94,40.2140522703,131.23,65.8572,13.317,67.1901278525,14.2072,-2.313,14.3942523543,51.65,15.63,53.9631300056,133.69,14.2072,-2.313,14.3942523543,14.2072,-2.313,14.3942523543,0.0,0.0,0.0,133.31
2019-10-22 12:30:00,52.885,-17.5828,55.7313025224,14.265,-2.7628,14.5300822035,38.62,-14.82,41.3658893293,130.71,67.995,14.0072,69.4227749146,14.265,-2.7628,14.5300822035,53.73,16.77,56.2862842973,133.19,14.265,-2.7628,14.5300822035,14.265,-2.7628,14.5300822035,0.0,0.0,0.0,132.71
2019-10-22 13:00:00,54.0024,-16.721,56.5318586884,13.9524,-2.6109999999999998,14.1946041424,40.05,-14.11,42.4628614203,129.71,69.4424,14.849,71.0122504837,13.9524,-2.6109999999999998,14.1946041424,55.49,17.46,58.172086949,132.36,13.9524,-2.6109999999999998,14.1946041424,13.9524,-2.6109999999999998,14.1946041424,0.0,0.0,0.0,131.64
2019-10-22 13:30:00,55.165,-17.8738,57.9883604824,13.195,-2.5038,13.4304519447,41.97,-15.37,44.6958364951,130.27,70.135,13.7162,71.4636436759,13.195,-2.5038,13.4304519447,56.94,16.22,59.2051686933,132.74,13.195,-2.5038,13.4304519447,13.195,-2.5038,13.4304519447,0.0,0.0,0.0,132.23
2019-10-22 14:00:00,58.4272,-20.3166,61.8587256206,12.1172,-2.2666,12.3273683891,46.31,-18.05,49.7033057251,130.44,70.5072,11.4034,71.4234050112,12.1172,-2.2666,12.3273683891,58.39,13.67,59.9688335721,132.68,12.1172,-2.2666,12.3273683891,12.1172,-2.2666,12.3273683891,0.0,0.0,0.0,132.4
2019-10-22 14:30:00,58.229,-20.6448,61.7804516659,11.369,-2.1748,11.5751421607,46.86,-18.47,50.3686460013,130.51,70.659,11.0152,71.5124388623,11.369,-2.1748,11.5751421607,59.29,13.19,60.739445173600004,132.74,11.369,-2.1748,11.5751421607,11.369,-2.1748,11.5751421607,0.0,0.0,0.0,132.5
2019-10-22 15:00:00,57.6572,-21.1676,61.4200293194,12.4172,-2.2776,12.6243541459,45.24,-18.89,49.0253985195,130.93,69.3772,10.5224,70.1706262021,12.4172,-2.2776,12.6243541459,56.96,12.8,58.3804898917,133.1,12.4172,-2.2776,12.6243541459,12.4172,-2.2776,12.6243541459,0.0,0.0,0.0,132.94
2019-10-22 15:30:00,55.3456,-21.6926,59.4449689555,12.4356,-1.0326,12.4783977385,42.91,-20.66,47.6246123344,131.18,66.4556,9.2374,67.0945327886,12.4356,-1.0326,12.4783977385,54.02,10.27,54.9875740509,133.18,12.4356,-1.0326,12.4783977385,12.4356,-1.0326,12.4783977385,0.0,0.0,0.0,133.31
2019-10-22 16:00:00,56.6718,-21.551,60.6311678614,11.4318,-1.351,11.5113531889,45.24,-20.2,49.5449048844,130.85,68.7718,9.359,69.4057011797,11.4318,-1.351,11.5113531889,57.34,10.71,58.3316354991,132.89,11.4318,-1.351,11.5113531889,11.4318,-1.351,11.5113531889,0.0,0.0,0.0,132.93
2019-10-22 16:30:00,58.9488,-21.2092,62.648153892,9.9888,-1.6092,10.1175911204,48.96,-19.6,52.7374781346,130.59,72.7588,10.1208,73.4593327636,9.9888,-1.6092,10.1175911204,62.77,11.73,63.8566034173,132.77,9.9888,-1.6092,10.1175911204,9.9888,-1.6092,10.1175911204,0.0,0.0,0.0,132.58
2019-10-22 17:00:00,60.9108,-20.561,64.2874815002,9.9008,-1.7109999999999999,10.0475550081,51.01,-18.85,54.3814545594,130.23,75.8208,11.389,76.6713964503,9.9008,-1.7109999999999999,10.0475550081,65.92,13.1,67.2090499858,132.57,9.9008,-1.7109999999999999,10.0475550081,9.9008,-1.7109999999999999,10.0475550081,0.0,0.0,0.0,132.1
2019-10-22 17:30:00,61.382,-20.409,64.6859892481,8.732,-1.119,8.8034075789,52.65,-19.29,56.0725119823,130.72,77.362,11.850999999999999,78.264457099,8.732,-1.119,8.8034075789,68.63,12.97,69.8448122626,133.31,8.732,-1.119,8.8034075789,8.732,-1.119,8.8034075789,0.0,0.0,0.0,132.54
2019-10-22 18:00:00,61.4978,-20.603,64.8572510506,8.1878,-1.213,8.277163635,53.31,-19.39,56.7267855603,130.95,77.9578,11.737,78.8363859512,8.1878,-1.213,8.277163635,69.77,12.95,70.9616473879,133.43,8.1878,-1.213,8.277163635,8.1878,-1.213,8.277163635,0.0,0.0,0.0,132.76
2019-10-22 18:30:00,64.1308,-19.9632,67.1661288365,10.6908,-0.5432,10.7045911122,53.44,-19.42,56.8592120944,130.74,80.2308,12.0868,81.1361325359,10.6908,-0.5432,10.7045911122,69.54,12.63,70.6776379062,133.31,10.6908,-0.5432,10.7045911122,10.6908,-0.5432,10.7045911122,0.0,0.0,0.0,132.57
2019-10-22 19:00:00,65.5888,-20.181,68.6233447628,10.6888,-0.511,10.7010077301,54.9,-19.67,58.3173979186,131.14,82.1188,11.989,82.9893573565,10.6888,-0.511,10.7010077301,71.43,12.5,72.5154804163,133.61,10.6888,-0.511,10.7010077301,10.6888,-0.511,10.7010077301,0.0,0.0,0.0,132.98
2019-10-22 19:30:00,64.2456,-20.3466,67.3905130632,7.8856,-0.7566,7.9218136131,56.36,-19.59,59.667559863,130.95,81.7156,11.9334,82.5823547673,7.8856,-0.7566,7.9218136131,73.83,12.69,74.9126491322,133.36,7.8856,-0.7566,7.9218136131,7.8856,-0.7566,7.9218136131,0.0,0.0,0.0,132.76
2019-10-22 20:00:00,60.8304,-21.3088,64.4546547706,9.5104,-0.7588,9.5406229147,51.32,-20.55,55.2815059491,131.27,76.9204,10.7612,77.6695008456,9.5104,-0.7588,9.5406229147,67.41,11.52,68.387268552,133.67,9.5104,-0.7588,9.5406229147,9.5104,-0.7588,9.5406229147,0.0,0.0,0.0,133.15
2019-10-22 20:30:00,58.6372,-22.4116,62.7742067923,8.0972,-0.7516,8.1320077718,50.54,-21.66,54.9858818243,130.71,74.5072,9.0284,75.0522142138,8.0972,-0.7516,8.1320077718,66.41,9.78,67.1262727999,132.66,8.0972,-0.7516,8.1320077718,8.0972,-0.7516,8.1320077718,0.0,0.0,0.0,132.62
2019-10-22 21:00:00,57.7158,-23.348,62.2594785847,6.4058,-1.228,6.522442613,51.31,-22.12,55.8749541387,131.34,73.8658,8.402,74.3421146702,6.4058,-1.228,6.522442613,67.46,9.63,68.1438808698,133.38,6.4058,-1.228,6.522442613,6.4058,-1.228,6.522442613,0.0,0.0,0.0,133.25
2019-10-22 21:30:00,56.2856,-24.0164,61.195230503,6.4256,-1.4264000000000001,6.5820173442000005,49.86,-22.59,54.7387221261,131.63,72.0856,7.3436,72.4586929797,6.4256,-1.4264000000000001,6.5820173442000005,65.66,8.77,66.2431015276,133.69,6.4256,-1.4264000000000001,6.5820173442000005,6.4256,-1.4264000000000001,6.5820173442000005,0.0,0.0,0.0,133.59
2019-10-22 22:00:00,54.7274,-24.8242,60.094335976,6.4174,-1.6442,6.6246823622,48.31,-23.18,53.5832856402,131.76,70.0774,6.4858,70.3768967233,6.4174,-1.6442,6.6246823622,63.66,8.13,64.177040287,133.88,6.4174,-1.6442,6.6246823622,6.4174,-1.6442,6.6246823622,0.0,0.0,0.0,133.79
2019-10-22 22:30:00,51.6134,-25.837,57.7190924094,6.4234,-0.897,6.4857286838,45.19,-24.94,51.6153049008,132.05,66.1034,5.163,66.3047212539,6.4234,-0.897,6.4857286838,59.68,6.06,59.9868818993,134.08,6.4234,-0.897,6.4857286838,6.4234,-0.897,6.4857286838,0.0,0.0,0.0,134.12
2019-10-22 23:00:00,50.16,-23.4366,55.3651498649,6.41,-1.4966,6.5823940599,43.75,-21.94,48.9430904214,131.99,63.17,-3.5166,63.2678067864,6.41,-1.4966,6.5823940599,56.76,-2.02,56.795932953,134.39,6.41,-1.4966,6.5823940599,6.41,-1.4966,6.5823940599,0.0,0.0,0.0,133.74
2019-10-22 23:30:00,48.0994,-14.7268,50.3033887387,6.4193999999999996,-1.6668,6.6322634598,41.68,-13.06,43.6782096703,131.85,57.3694,-31.3668,65.3844339166,6.4193999999999996,-1.6668,6.6322634598,50.95,-29.7,58.9745072044,134.93,6.4193999999999996,-1.6668,6.6322634598,6.4193999999999996,-1.6668,6.6322634598,0.0,0.0,0.0,132.46
2019-10-23 00:00:00,45.32,-15.0304,47.7474117012,6.42,-1.4604,6.5840085176,38.9,-13.57,41.1989672201,131.41,53.97,-31.8404,62.6623648784,6.42,-1.4604,6.5840085176,47.55,-30.38,56.4264733968,134.54,6.42,-1.4604,6.5840085176,6.42,-1.4604,6.5840085176,0.0,0.0,0.0,132.07
2019-10-23 00:30:00,42.736,-16.011,45.636803317100004,6.416,-1.321,6.5505798980000005,36.32,-14.69,39.1782911827,132.46,50.886,-33.301,60.8139917864,6.416,-1.321,6.5505798980000005,44.47,-31.98,54.7750061616,135.41,6.416,-1.321,6.5505798980000005,6.416,-1.321,6.5505798980000005,0.0,0.0,0.0,133.18
2019-10-23 01:00:00,42.6298,-15.5016,45.3607699516,6.4098,-1.5816,6.6020447287,36.22,-13.92,38.8027679425,131.33,50.6398,-32.4416,60.1402257611,6.4098,-1.5816,6.6020447287,44.23,-30.86,53.9317392636,134.47,6.4098,-1.5816,6.6020447287,6.4098,-1.5816,6.6020447287,0.0,0.0,0.0,132.03
2019-10-23 01:30:00,42.84,-15.6576,45.6116875127,6.42,-1.6176,6.6206517625,36.42,-14.04,39.0325248991,131.97,50.82,-32.7876,60.4789146212,6.42,-1.6176,6.6206517625,44.4,-31.17,54.2487686496,135.1,6.42,-1.6176,6.6206517625,6.42,-1.6176,6.6206517625,0.0,0.0,0.0,132.7
2019-10-23 02:00:00,43.276,-15.014,45.8064664867,6.416,-1.204,6.5279914216,36.86,-13.81,39.3621099536,131.69,51.516,-31.834,60.5582513948,6.416,-1.204,6.5279914216,45.1,-30.63,54.5179502549,134.86,6.416,-1.204,6.5279914216,6.416,-1.204,6.5279914216,0.0,0.0,0.0,132.4
2019-10-23 02:30:00,43.2098,-15.129,45.7818026845,6.4098,-1.259,6.5322750279,36.8,-13.87,39.3270504869,131.62,51.4098,-31.999,60.5549629431,6.4098,-1.259,6.5322750279,45.0,-30.74,54.4972256175,134.79,6.4098,-1.259,6.5322750279,6.4098,-1.259,6.5322750279,0.0,0.0,0.0,132.32
2019-10-23 03:00:00,41.8448,-15.764,44.715668205200004,6.4248,-1.434,6.5828877432,35.42,-14.33,38.2089688424,131.9,49.6148,-32.974,59.5727543013,6.4248,-1.434,6.5828877432,43.19,-31.54,53.4803487274,135.02,6.4248,-1.434,6.5828877432,6.4248,-1.434,6.5828877432,0.0,0.0,0.0,132.66
2019-10-23 03:30:00,41.1268,-15.5814,43.9794691214,6.4168,-1.2314,6.5338861484,34.71,-14.35,37.5593743292,131.74,48.7668,-32.7614,58.7495541447,6.4168,-1.2314,6.5338861484,42.35,-31.53,52.798327625,134.88,6.4168,-1.2314,6.5338861484,6.4168,-1.2314,6.5338861484,0.0,0.0,0.0,132.49
2019-10-23 04:00:00,40.3964,-15.82,43.383655136,6.4264,-1.03,6.5084189294,33.97,-14.79,37.0500337382,132.16,47.8864,-33.25,58.2981115042,6.4264,-1.03,6.5084189294,41.46,-32.22,52.507713719,135.23,6.4264,-1.03,6.5084189294,6.4264,-1.03,6.5084189294,0.0,0.0,0.0,132.93
2019-10-23 04:30:00,39.4976,-15.9914,42.6120321003,6.4276,-0.3814,6.4389057859,33.07,-15.61,36.5690716316,132.21,46.8776,-34.0714,57.95144243,6.4276,-0.3814,6.4389057859,40.45,-33.69,52.6423650685,135.19,6.4276,-0.3814,6.4389057859,6.4276,-0.3814,6.4389057859,0.0,0.0,0.0,133.04
2019-10-23 05:00:00,40.16,-15.7874,43.151681297,6.42,-0.8174,6.4718268487,33.74,-14.97,36.9119018746,132.12,47.69,-33.6474,58.3650891095,6.42,-0.8174,6.4718268487,41.27,-32.83,52.7353941864,135.15,6.42,-0.8174,6.4718268487,6.42,-0.8174,6.4718268487,0.0,0.0,0.0,132.92
2019-10-23 05:30:00,42.3264,-15.5628,45.0968389225,6.4264,-1.3428,6.5651906903,35.9,-14.22,38.6137074107,131.4,50.3164,-32.5228,59.9122076776,6.4264,-1.3428,6.5651906903,43.89,-31.18,53.8379466548,134.49,6.4264,-1.3428,6.5651906903,6.4264,-1.3428,6.5651906903,0.0,0.0,0.0,132.09
2019-10-23 06:00:00,44.2368,-15.3842,46.8355429549,6.4268,-1.6642000000000001,6.6387739742,37.81,-13.72,40.2223134591,132.72,52.6168,-32.4842,61.8364851191,6.4268,-1.6642000000000001,6.6387739742,46.19,-30.82,55.5282675761,135.77,6.4268,-1.6642000000000001,6.6387739742,6.4268,-1.6642000000000001,6.6387739742,0.0,0.0,0.0,133.36
2019-10-23 06:30:00,48.0378,-14.4742,50.1710344171,6.4278,-1.3542,6.5689017712,41.61,-13.12,43.6294224119,132.25,57.2578,-31.2442,65.227721825,6.4278,-1.3542,6.5689017712,50.83,-29.89,58.9669483694,135.19,6.4278,-1.3542,6.5689017712,6.4278,-1.3542,6.5689017712,0.0,0.0,0.0,132.86
2019-10-23 07:00:00,52.3628,-12.8956,53.9273522732,6.4228,-1.2756,6.5482452001,45.94,-11.62,47.3867914086,131.31,62.5128,-29.0656,68.939533413,6.4228,-1.2756,6.5482452001,56.09,-27.79,62.5969024793,134.26,6.4228,-1.2756,6.5482452001,6.4228,-1.2756,6.5482452001,0.0,0.0,0.0,131.85
2019-10-23 07:30:00,58.982,-10.5022,59.9097031276,6.582,-1.4022000000000001,6.7297019875,52.4,-9.1,53.1843021953,130.48,70.462,-26.2122,75.1796041014,6.582,-1.4022000000000001,6.7297019875,63.88,-24.81,68.5287567376,133.6,6.582,-1.4022000000000001,6.7297019875,6.582,-1.4022000000000001,6.7297019875,0.0,0.0,0.0,130.95
2019-10-23 08:00:00,61.9466,-9.749,62.709044423899996,7.5966000000000005,-1.509,7.74502502,54.35,-8.24,54.9710842171,130.33,74.0066,-25.089,78.1436802599,7.5966000000000005,-1.509,7.74502502,66.41,-23.58,70.472012175,133.33,7.5966000000000005,-1.509,7.74502502,7.5966000000000005,-1.509,7.74502502,0.0,0.0,0.0,130.73
2019-10-23 08:30:00,61.435,-17.1776,63.7912938163,6.625,-1.0676,6.7104690417,54.81,-16.11,57.1285235237,130.69,76.595,-0.7076,76.5982684058,6.625,-1.0676,6.7104690417,69.97,0.36,69.9709261051,132.93,6.625,-1.0676,6.7104690417,6.625,-1.0676,6.7104690417,0.0,0.0,0.0,132.08
2019-10-23 09:00:00,60.9596,-21.677599999999998,64.69923627,6.8696,-1.5575999999999999,7.0439706075,54.09,-20.12,57.7108525323,131.74,77.5596,10.8224,78.3110202585,6.8696,-1.5575999999999999,7.0439706075,70.69,12.38,71.7658728087,133.84,6.8696,-1.5575999999999999,7.0439706075,6.8696,-1.5575999999999999,7.0439706075,0.0,0.0,0.0,133.62
2019-10-23 09:30:00,61.9802,-21.3068,65.5402541823,7.5602,-1.5368,7.7148155052,54.42,-19.77,57.8998212432,131.57,78.2502,11.2232,79.0509583641,7.5602,-1.5368,7.7148155052,70.69,12.76,71.8324000713,133.5,7.5602,-1.5368,7.7148155052,7.5602,-1.5368,7.7148155052,0.0,0.0,0.0,133.47
2019-10-23 10:00:00,61.8746,-21.393,65.4685159001,7.7146,-1.433,7.8465624422,54.16,-19.96,57.7209424732,130.87,77.9446,10.677,78.6724792933,7.7146,-1.433,7.8465624422,70.23,12.11,71.2664367006,132.8,7.7146,-1.433,7.8465624422,7.7146,-1.433,7.8465624422,0.0,0.0,0.0,132.8
2019-10-23 10:30:00,60.8594,-21.1956,64.4447051954,7.7094000000000005,-1.5156,7.8569645359999996,53.15,-19.68,56.6764933637,130.6,76.8694,10.9444,77.6446041121,7.7094000000000005,-1.5156,7.8569645359999996,69.16,12.46,70.2734459095,132.67,7.7094000000000005,-1.5156,7.8569645359999996,7.7094000000000005,-1.5156,7.8569645359999996,0.0,0.0,0.0,132.49
2019-10-23 11:00:00,60.9398,-21.0488,64.4725616482,7.8498,-1.4188,7.9769889984,53.09,-19.63,56.6028709519,130.63,76.9098,11.1412,77.7125708845,7.8498,-1.4188,7.9769889984,69.06,12.56,70.1928571865,132.72,7.8498,-1.4188,7.9769889984,7.8498,-1.4188,7.9769889984,0.0,0.0,0.0,132.53
2019-10-23 11:30:00,60.2538,-21.584600000000002,64.0032450084,8.0638,-1.3346,8.1734954334,52.19,-20.25,55.9808770921,130.99,76.1138,10.6954,76.861577733,8.0638,-1.3346,8.1734954334,68.05,12.03,69.1051618911,132.96,8.0638,-1.3346,8.1734954334,8.0638,-1.3346,8.1734954334,0.0,0.0,0.0,132.93
2019-10-23 12:00:00,60.9022,-21.5152,64.5908801293,8.3222,-1.6752,8.4891288057,52.58,-19.84,56.1985942885,131.18,76.7622,10.8748,77.5286825883,8.3222,-1.6752,8.4891288057,68.44,12.55,69.5811475904,133.18,8.3222,-1.6752,8.4891288057,8.3222,-1.6752,8.4891288057,0.0,0.0,0.0,133.12
2019-10-23 12:30:00,61.1226,-21.2926,64.7251654731,8.7626,-1.4726,8.8854774503,52.36,-19.82,55.9857303248,130.92,76.6926,11.0074,77.4784986272,8.7626,-1.4726,8.8854774503,67.93,12.48,69.0668900415,132.86,8.7626,-1.4726,8.8854774503,8.7626,-1.4726,8.8854774503,0.0,0.0,0.0,132.86
2019-10-23 13:00:00,60.0948,-21.7054,63.8945175755,9.9448,-1.1954,10.0163879817,50.15,-20.51,54.1819397955,131.23,74.7148,10.5246,75.4524257012,9.9448,-1.1954,10.0163879817,64.77,11.72,65.8218147729,133.11,9.9448,-1.1954,10.0163879817,9.9448,-1.1954,10.0163879817,0.0,0.0,0.0,133.21
