Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-10-23 13:30:00,58.4026,-22.4422,62.5660932742,12.4626,-1.2022,12.5204506149,45.94,-21.24,50.6124609163,131.75,71.3226,9.8578,72.0006214668,12.4626,-1.2022,12.5204506149,58.86,11.06,59.8900926698,133.52,12.4626,-1.2022,12.5204506149,12.4626,-1.2022,12.5204506149,0.0,0.0,0.0,133.76
2019-10-23 14:00:00,58.3944,-22.5288,62.5895580812,11.5244,-1.7088,11.6503988258,46.87,-20.82,51.2861511521,131.65,71.8044,9.8512,72.4770170523,11.5244,-1.7088,11.6503988258,60.28,11.56,61.3784326942,133.52,11.5244,-1.7088,11.6503988258,11.5244,-1.7088,11.6503988258,0.0,0.0,0.0,133.63
2019-10-23 14:30:00,58.0302,-22.5376,62.2530924999,11.1702,-2.1576,11.3766693632,46.86,-20.38,51.0999412916,131.48,71.5902,9.8324,72.2622503511,11.1702,-2.1576,11.3766693632,60.42,11.99,61.5981858499,133.44,11.1702,-2.1576,11.3766693632,11.1702,-2.1576,11.3766693632,0.0,0.0,0.0,133.43
2019-10-23 15:00:00,57.25,-22.6356,61.562430811,8.84,-1.6356000000000002,8.9900382291,48.41,-21.0,52.7686279905,131.55,72.06,9.8044,72.7239290699,8.84,-1.6356000000000002,8.9900382291,63.22,11.44,64.2467275431,133.44,8.84,-1.6356000000000002,8.9900382291,8.84,-1.6356000000000002,8.9900382291,0.0,0.0,0.0,133.5
2019-10-23 15:30:00,57.1732,-23.224,61.7100394931,7.9932,-1.624,8.1565079685,49.18,-21.6,53.7143593465,131.82,72.6032,9.356,73.2035476343,7.9932,-1.624,8.1565079685,64.61,10.98,65.5363448782,133.64,7.9932,-1.624,8.1565079685,7.9932,-1.624,8.1565079685,0.0,0.0,0.0,133.76
2019-10-23 16:00:00,57.01,-23.3446,61.6044677695,7.41,-1.4846,7.5572572511,49.6,-21.86,54.2035017319,131.88,72.66,9.0054,73.2159328914,7.41,-1.4846,7.5572572511,65.25,10.49,66.0878400313,133.64,7.41,-1.4846,7.5572572511,7.41,-1.4846,7.5572572511,0.0,0.0,0.0,133.84
2019-10-23 16:30:00,59.6262,-22.9164,63.8783618716,7.2562,-2.5364,7.6867264424,52.37,-20.38,56.1957409418,131.78,76.0362,9.8336,76.6694424096,7.2562,-2.5364,7.6867264424,68.78,12.37,69.8835123616,133.8,7.2562,-2.5364,7.6867264424,7.2562,-2.5364,7.6867264424,0.0,0.0,0.0,133.65
2019-10-23 17:00:00,60.4788,-23.06,64.7259519006,8.2688,-2.76,8.7172618086,52.21,-20.3,56.0176231199,131.49,76.9488,9.83,77.5741369365,8.2688,-2.76,8.7172618086,68.68,12.59,69.8244262418,133.64,8.2688,-2.76,8.7172618086,8.2688,-2.76,8.7172618086,0.0,0.0,0.0,133.31
2019-10-23 17:30:00,60.2892,-22.6682,64.4098977478,8.9992,-2.5682,9.3584855548,51.29,-20.1,55.0878761616,130.86,77.1292,10.0518,77.7814385048,8.9992,-2.5682,9.3584855548,68.13,12.62,69.2889695406,132.85,8.9992,-2.5682,9.3584855548,8.9992,-2.5682,9.3584855548,0.0,0.0,0.0,132.6
2019-10-23 18:00:00,61.6706,-22.1516,65.5282861589,8.2806,-2.4316,8.6302384046,53.39,-19.72,56.9154680206,130.65,79.3106,10.6684,80.0249088154,8.2806,-2.4316,8.6302384046,71.03,13.1,72.2279094257,132.69,8.2806,-2.4316,8.6302384046,8.2806,-2.4316,8.6302384046,0.0,0.0,0.0,132.35
2019-10-23 18:30:00,65.1748,-21.5066,68.6315408438,9.6248,-2.2366,9.8812526837,55.55,-19.27,58.7974098069,130.86,83.0948,11.4834,83.88452934,9.6248,-2.2366,9.8812526837,73.47,13.72,74.7400782713,132.95,9.6248,-2.2366,9.8812526837,9.6248,-2.2366,9.8812526837,0.0,0.0,0.0,132.54
2019-10-23 19:00:00,66.3036,-21.3946,69.6699094453,11.3036,-2.0746,11.4924034962,55.0,-19.32,58.2946172472,131.06,83.7636,11.6254,84.5664863295,11.3036,-2.0746,11.4924034962,72.46,13.7,73.7437563459,133.02,11.3036,-2.0746,11.4924034962,11.3036,-2.0746,11.4924034962,0.0,0.0,0.0,132.79
2019-10-23 19:30:00,66.1826,-21.872,69.7030912282,9.1826,-2.222,9.4476148715,57.0,-19.65,60.2919770782,131.24,84.3526,11.158,85.0873791508,9.1826,-2.222,9.4476148715,75.17,13.38,76.3515114454,133.29,9.1826,-2.222,9.4476148715,9.1826,-2.222,9.4476148715,0.0,0.0,0.0,132.99
2019-10-23 20:00:00,63.9926,-22.5566,67.8516990084,6.6226,-1.5266000000000002,6.7962738556,57.37,-21.03,61.1030097458,131.18,82.1126,9.9234,82.7100534779,6.6226,-1.5266000000000002,6.7962738556,75.49,11.45,76.3534059489,133.29,6.6226,-1.5266000000000002,6.7962738556,6.6226,-1.5266000000000002,6.7962738556,0.0,0.0,0.0,132.99
2019-10-23 20:30:00,61.0338,-23.24,65.3086697341,6.4338,-1.35,6.5739092205,54.6,-21.89,58.8245875464,130.88,78.4638,8.81,78.9568490407,6.4338,-1.35,6.5739092205,72.03,10.16,72.743016847,133.02,6.4338,-1.35,6.5739092205,6.4338,-1.35,6.5739092205,0.0,0.0,0.0,132.74
2019-10-23 21:00:00,60.4448,-23.503,64.8534105197,6.4348,-1.893,6.7074659924999995,54.01,-21.61,58.1727788575,130.96,77.6048,8.677,78.0883814152,6.4348,-1.893,6.7074659924999995,71.17,10.57,71.9506344656,133.1,6.4348,-1.893,6.7074659924999995,6.4348,-1.893,6.7074659924999995,0.0,0.0,0.0,132.85
2019-10-23 21:30:00,57.9834,-24.4788,62.9387505834,6.4334,-1.9088,6.7106000477,51.55,-22.57,56.2743938217,131.62,74.8034,8.0112,75.2311636026,6.4334,-1.9088,6.7106000477,68.37,9.92,69.0859124569,133.74,6.4334,-1.9088,6.7106000477,6.4334,-1.9088,6.7106000477,0.0,0.0,0.0,133.5
2019-10-23 22:00:00,55.9518,-25.7588,61.5964260382,6.4518,-2.7788,7.0247742085,49.5,-22.98,54.5740817605,132.57,72.2018,6.8612,72.52707073,6.4518,-2.7788,7.0247742085,65.75,9.64,66.4529314628,134.72,6.4518,-2.7788,7.0247742085,6.4518,-2.7788,7.0247742085,0.0,0.0,0.0,134.52
2019-10-23 22:30:00,52.8922,-26.459600000000002,59.1413159559,6.4522,-2.7196,7.0019360894,46.44,-23.74,52.1561233222,132.9,68.3222,5.0504,68.5086093349,6.4522,-2.7196,7.0019360894,61.87,7.77,62.3559924947,134.9,6.4522,-2.7196,7.0019360894,6.4522,-2.7196,7.0019360894,0.0,0.0,0.0,134.87
2019-10-23 23:00:00,49.493,-19.2852,53.1175676028,6.443,-2.6552,6.9686681683,43.05,-16.63,46.1503997816,133.17,61.303,-19.4152,64.3040263128,6.443,-2.6552,6.9686681683,54.86,-16.76,57.363029906,135.31,6.443,-2.6552,6.9686681683,6.443,-2.6552,6.9686681683,0.0,0.0,0.0,134.25
2019-10-23 23:30:00,46.3494,-7.4308,46.9412789451,6.4394,-2.2608,6.8247409475000005,39.91,-5.17,40.2434715202,132.02,57.0494,-5.3508,57.2997827308,6.4394,-2.2608,6.8247409475000005,50.61,-3.09,50.7042424261,133.9,6.4394,-2.2608,6.8247409475000005,6.4394,-2.2608,6.8247409475000005,0.0,0.0,0.0,132.86
2019-10-24 00:00:00,44.253,-5.6356,44.6104023335,6.443,-2.4856,6.9058277100000005,37.81,-3.15,37.9409883899,131.11,54.343,-3.2256,54.4386456882,6.443,-2.4856,6.9058277100000005,47.9,-0.74,47.9057157341,133.25,6.443,-2.4856,6.9058277100000005,6.443,-2.4856,6.9058277100000005,0.0,0.0,0.0,131.93
2019-10-24 00:30:00,42.1124,-6.4982,42.6108065753,6.4424,-2.2082,6.8103351606,35.67,-4.29,35.9270510897,131.74,51.7124,-4.3882,51.8982525043,6.4424,-2.2082,6.8103351606,45.27,-2.18,45.3224591125,133.78,6.4424,-2.2082,6.8103351606,6.4424,-2.2082,6.8103351606,0.0,0.0,0.0,132.64
2019-10-24 01:00:00,41.9026,-6.5188,42.406634389,6.4426,-2.6388,6.9620657997,35.46,-3.88,35.6716413976,131.56,51.3426,-4.3688,51.5281378297,6.4426,-2.6388,6.9620657997,44.9,-1.73,44.9333161474,133.68,6.4426,-2.6388,6.9620657997,6.4426,-2.6388,6.9620657997,0.0,0.0,0.0,132.45
2019-10-24 01:30:00,40.9314,-6.092,41.3822663705,6.4414,-2.472,6.8994505549,34.49,-3.62,34.6794535712,131.66,50.1914,-3.892,50.3420728413,6.4414,-2.472,6.8994505549,43.75,-1.42,43.7730385055,133.79,6.4414,-2.472,6.8994505549,6.4414,-2.472,6.8994505549,0.0,0.0,0.0,132.58
2019-10-24 02:00:00,41.7412,-6.5404,42.2504983355,6.4412,-2.4104,6.8774330676,35.3,-4.13,35.5407779881,131.53,51.2012,-4.4404,51.3933851152,6.4412,-2.4104,6.8774330676,44.76,-2.03,44.8060096416,133.6,6.4412,-2.4104,6.8774330676,6.4412,-2.4104,6.8774330676,0.0,0.0,0.0,132.46
2019-10-24 02:30:00,39.9478,-7.1722,40.5865393657,6.4378,-1.0622,6.5248400501,33.51,-6.11,34.0624749541,132.02,49.0578,-5.5522,49.3709901225,6.4378,-1.0622,6.5248400501,42.62,-4.49,42.8558572426,133.84,6.4378,-1.0622,6.5248400501,6.4378,-1.0622,6.5248400501,0.0,0.0,0.0,133.02
2019-10-24 03:00:00,39.8174,-7.0252,40.4323976262,6.4374,-1.9652,6.7306856857,33.38,-5.06,33.761338836,132.17,48.9274,-5.1652000000000005,49.199286192,6.4374,-1.9652,6.7306856857,42.49,-3.2,42.6103285601,134.11,6.4374,-1.9652,6.7306856857,6.4374,-1.9652,6.7306856857,0.0,0.0,0.0,133.13
2019-10-24 03:30:00,38.3476,-7.0212,38.9850699012,6.4376,-1.7912,6.6821471998,31.91,-5.23,32.3357542049,131.81,47.1976,-5.2612,47.4899323141,6.4376,-1.7912,6.6821471998,40.76,-3.47,40.9074381989,133.76,6.4376,-1.7912,6.6821471998,6.4376,-1.7912,6.6821471998,0.0,0.0,0.0,132.76
2019-10-24 04:00:00,38.8698,-7.0078,39.4964632958,6.4398,-2.6578,6.9667011476,32.43,-4.35,32.720443151,131.81,47.769800000000004,-5.0278,48.0336607483,6.4398,-2.6578,6.9667011476,41.33,-2.37,41.3978960818,133.86,6.4398,-2.6578,6.9667011476,6.4398,-2.6578,6.9667011476,0.0,0.0,0.0,132.73
2019-10-24 04:30:00,38.418,-6.8406,39.0222568845,6.438,-2.5206,6.9138461337,31.98,-4.32,32.2704632753,131.87,47.238,-4.8806,47.4894609399,6.438,-2.5206,6.9138461337,40.8,-2.36,40.868197905,133.89,6.438,-2.5206,6.9138461337,6.438,-2.5206,6.9138461337,0.0,0.0,0.0,132.78
2019-10-24 05:00:00,38.449,-6.5594,39.0045039625,6.439,-2.3394,6.8508038477,32.01,-4.22,32.2869710564,131.79,47.259,-4.5794,47.4803536777,6.439,-2.3394,6.8508038477,40.82,-2.24,40.8814138699,133.82,6.439,-2.3394,6.8508038477,6.439,-2.3394,6.8508038477,0.0,0.0,0.0,132.69
2019-10-24 05:30:00,39.8616,-6.4648,40.3824317445,6.4416,-2.5148,6.9150871,33.42,-3.95,33.6526209975,131.23,49.0316,-4.3848,49.2272716043,6.4416,-2.5148,6.9150871,42.59,-1.87,42.6310332974,133.3,6.4416,-2.5148,6.9150871,6.4416,-2.5148,6.9150871,0.0,0.0,0.0,132.08
2019-10-24 06:00:00,39.787,-6.5222,40.3180413939,6.437,-1.0822,6.5273368107,33.35,-5.44,33.7907694497,131.42,49.037,-4.7722,49.2686640964,6.437,-1.0822,6.5273368107,42.6,-3.69,42.7595147306,133.3,6.437,-1.0822,6.5273368107,6.437,-1.0822,6.5273368107,0.0,0.0,0.0,132.31
2019-10-24 06:30:00,46.0908,-8.4978,46.8676268812,6.4408,-2.2378,6.8184788245,39.65,-6.26,40.1411272886,130.12,56.8108,-6.7178,57.2066065545,6.4408,-2.2378,6.8184788245,50.37,-4.48,50.5688372419,131.74,6.4408,-2.2378,6.8184788245,6.4408,-2.2378,6.8184788245,0.0,0.0,0.0,130.96
2019-10-24 07:00:00,50.336,-17.5934,53.3220462807,6.436,-2.4934,6.9021112393,43.9,-15.1,46.4243470606,130.02,62.306,-16.9834,64.5792033983,6.436,-2.4934,6.9021112393,55.87,-14.49,57.7184285995,132.93,6.436,-2.4934,6.9021112393,6.436,-2.4934,6.9021112393,0.0,0.0,0.0,131.0
2019-10-24 07:30:00,56.0746,-16.0902,58.3374262476,6.4546,-2.5802,6.9512080389,49.62,-13.51,51.4263016364,130.57,69.3846,-14.9102,70.9685619215,6.4546,-2.5802,6.9512080389,62.93,-12.33,64.1265452056,133.99,6.4546,-2.5802,6.9512080389,6.4546,-2.5802,6.9512080389,0.0,0.0,0.0,131.51
2019-10-24 08:00:00,59.731,-14.9816,61.5811716319,6.451,-2.1916,6.8131132062,53.28,-12.79,54.7936355793,130.85,73.791,-13.5916,75.0322815298,6.451,-2.1916,6.8131132062,67.34,-11.4,68.2981376027,134.29,6.451,-2.1916,6.8131132062,6.451,-2.1916,6.8131132062,0.0,0.0,0.0,131.74
2019-10-24 08:30:00,60.4294,-14.3458,62.108891167,6.4794,-1.5658,6.6659098404,53.95,-12.78,55.443041944,130.78,74.4894,-13.0358,75.621444009,6.4794,-1.5658,6.6659098404,68.01,-11.47,68.9704356953,134.15,6.4794,-1.5658,6.6659098404,6.4794,-1.5658,6.6659098404,0.0,0.0,0.0,131.69
2019-10-24 09:00:00,61.3866,-13.4666,62.8463521226,6.5366,-1.7766000000000002,6.7737321411,54.85,-11.69,56.0818919082,130.6,75.8566,-11.4166,76.7109022181,6.5366,-1.7766000000000002,6.7737321411,69.32,-9.64,69.9870845228,134.15,6.5366,-1.7766000000000002,6.7737321411,6.5366,-1.7766000000000002,6.7737321411,0.0,0.0,0.0,131.41
2019-10-24 09:30:00,62.083,-13.0296,63.4355528482,6.6530000000000005,-1.7396,6.8766719538,55.43,-11.29,56.5680917126,130.13,76.603,-10.9396,77.3801942176,6.6530000000000005,-1.7396,6.8766719538,69.95,-9.2,70.5524095974,133.73,6.6530000000000005,-1.7396,6.8766719538,6.6530000000000005,-1.7396,6.8766719538,0.0,0.0,0.0,130.96
2019-10-24 10:00:00,62.7628,-12.0874,63.9161505615,6.9628,-1.6074000000000002,7.1459302124,55.8,-10.48,56.7756144837,130.56,77.3128,-9.8874,77.9424770109,6.9628,-1.6074000000000002,7.1459302124,70.35,-8.28,70.8355906307,134.53,6.9628,-1.6074000000000002,7.1459302124,6.9628,-1.6074000000000002,7.1459302124,0.0,0.0,0.0,131.4
2019-10-24 10:30:00,62.343,-12.3594,63.5563090288,8.553,-0.4494,8.5647982673,53.79,-11.91,55.0927599599,131.34,75.833,-10.8694,76.6080135845,8.553,-0.4494,8.5647982673,67.28,-10.42,68.0821180634,135.16,8.553,-0.4494,8.5647982673,8.553,-0.4494,8.5647982673,0.0,0.0,0.0,132.28
2019-10-24 11:00:00,61.362,-12.5878,62.6398256131,10.612,-1.1478,10.6738928625,50.75,-11.44,52.023418765,131.42,73.482,-11.1278,74.3197972067,10.612,-1.1478,10.6738928625,62.87,-9.98,63.6571857688,135.24,10.612,-1.1478,10.6738928625,10.612,-1.1478,10.6738928625,0.0,0.0,0.0,132.4
2019-10-24 11:30:00,62.5932,-12.3508,63.8000857905,10.7832,-2.4708,11.0626513495,51.81,-9.88,52.7436299471,131.15,74.8132,-10.6108,75.5619214345,10.7832,-2.4708,11.0626513495,64.03,-8.14,64.5453367797,135.2,10.7832,-2.4708,11.0626513495,10.7832,-2.4708,11.0626513495,0.0,0.0,0.0,132.1
2019-10-24 12:00:00,60.7028,-13.0502,62.0897547739,11.5128,-2.3402,11.7482381607,49.19,-10.71,50.3424294209,131.57,71.6628,-12.1002,72.677174848,11.5128,-2.3402,11.7482381607,60.15,-9.76,60.9366892767,135.48,11.5128,-2.3402,11.7482381607,11.5128,-2.3402,11.7482381607,0.0,0.0,0.0,132.6
2019-10-24 12:30:00,60.1994,-12.4576,61.4748693217,10.7394,-1.8876,10.9040243085,49.46,-10.57,50.576837584,131.5,71.6394,-11.4476,72.5482679195,10.7394,-1.8876,10.9040243085,60.9,-9.56,61.6457914216,135.41,10.7394,-1.8876,10.9040243085,10.7394,-1.8876,10.9040243085,0.0,0.0,0.0,132.52
2019-10-24 13:00:00,60.629,-12.7692,61.9590841575,10.489,-1.9192,10.6631350756,50.14,-10.85,51.3005077948,131.88,72.059,-11.8092,73.0202484633,10.489,-1.9192,10.6631350756,61.57,-9.89,62.3592575325,135.3,10.489,-1.9192,10.6631350756,10.489,-1.9192,10.6631350756,0.0,0.0,0.0,132.91
2019-10-24 13:30:00,58.6426,-11.9686,59.8514989012,14.4626,-2.4286,14.6650910914,44.18,-9.54,45.1982743033,131.66,67.8226,-10.4086,68.616645391,14.4626,-2.4286,14.6650910914,53.36,-7.98,53.9534058239,132.62,14.4626,-2.4286,14.6650910914,14.4626,-2.4286,14.6650910914,0.0,0.0,0.0,132.63
2019-10-24 14:00:00,55.8358,-12.5842,57.236340303,14.3258,-1.1742,14.3738405195,41.51,-11.41,43.0496016242,132.15,64.4558,-11.7442,65.5169931184,14.3258,-1.1742,14.3738405195,50.13,-10.57,51.2322339938,132.86,14.3258,-1.1742,14.3738405195,14.3258,-1.1742,14.3738405195,0.0,0.0,0.0,133.21
2019-10-24 14:30:00,55.4808,-13.0302,56.9903963899,12.8308,-0.9202,12.8637551547,42.65,-12.11,44.3359289967,132.37,64.9208,-12.7802,66.1667876255,12.8308,-0.9202,12.8637551547,52.09,-11.86,53.4231008085,133.0,12.8308,-0.9202,12.8637551547,12.8308,-0.9202,12.8637551547,0.0,0.0,0.0,133.47
2019-10-24 15:00:00,56.7432,-13.1004,58.2358242528,12.5432,-1.3904,12.620026877899999,44.2,-11.71,45.7248739747,132.67,66.2232,-12.8004,67.4489618779,12.5432,-1.3904,12.620026877899999,53.68,-11.41,54.8792355996,133.36,12.5432,-1.3904,12.620026877899999,12.5432,-1.3904,12.620026877899999,0.0,0.0,0.0,133.75
2019-10-24 15:30:00,57.7284,-14.639,59.5555915726,10.9484,-1.339,11.0299765893,46.78,-13.3,48.6339223177,132.89,68.7884,-14.149,70.2284712603,10.9484,-1.339,11.0299765893,57.84,-12.81,59.2415538284,133.44,10.9484,-1.339,11.0299765893,10.9484,-1.339,11.0299765893,0.0,0.0,0.0,133.95
2019-10-24 16:00:00,60.6808,-13.603,62.1868241482,8.4508,-1.873,8.6558737075,52.23,-11.73,53.5309798154,132.22,73.3408,-13.063,74.4950663711,8.4508,-1.873,8.6558737075,64.89,-11.19,65.8477653379,132.99,8.4508,-1.873,8.6558737075,8.4508,-1.873,8.6558737075,0.0,0.0,0.0,133.23
2019-10-24 16:30:00,62.458,-13.2584,63.8497214916,8.908,-2.3484,9.2123529329,53.55,-10.91,54.6500741079,132.42,74.948,-12.6984,76.0161303051,8.908,-2.3484,9.2123529329,66.04,-10.35,66.8461225502,133.33,8.908,-2.3484,9.2123529329,8.908,-2.3484,9.2123529329,0.0,0.0,0.0,133.43
2019-10-24 17:00:00,62.0872,-13.0624,63.4464080748,8.6972,-1.4624000000000001,8.8192914455,53.39,-11.6,54.6356303158,132.26,74.9572,-12.4724,75.9877792385,8.6972,-1.4624000000000001,8.8192914455,66.26,-11.01,67.1685022909,133.08,8.6972,-1.4624000000000001,8.8192914455,8.6972,-1.4624000000000001,8.8192914455,0.0,0.0,0.0,133.26
2019-10-24 17:30:00,62.631,-13.1668,64.000052994,8.981,-2.3768000000000002,9.2901851026,53.65,-10.79,54.7242779761,132.32,76.501,-12.0568,77.4452673005,8.981,-2.3768000000000002,9.2901851026,67.52,-9.68,68.2103569848,133.03,8.981,-2.3768000000000002,9.2901851026,8.981,-2.3768000000000002,9.2901851026,0.0,0.0,0.0,133.26
2019-10-24 18:00:00,64.524,-13.3374,65.8880324092,8.354,-2.0574,8.6036161444,56.17,-11.28,57.2914243146,132.11,79.214,-12.4574,80.1875589525,8.354,-2.0574,8.6036161444,70.86,-10.4,71.6191287297,132.78,8.354,-2.0574,8.6036161444,8.354,-2.0574,8.6036161444,0.0,0.0,0.0,133.03
2019-10-24 18:30:00,67.9668,-12.6496,69.1339155726,8.2068,-1.9396,8.4328888526,59.76,-10.71,60.7121215245,131.34,83.5768,-11.1496,84.3172288349,8.2068,-1.9396,8.4328888526,75.37,-9.21,75.9306328171,132.01,8.2068,-1.9396,8.4328888526,8.2068,-1.9396,8.4328888526,0.0,0.0,0.0,132.15
2019-10-24 19:00:00,69.7054,-12.3494,70.7908925606,8.2054,-2.0494,8.4574599922,61.5,-10.3,62.3565553891,131.11,85.8054,-10.4994,86.4453820023,8.2054,-2.0494,8.4574599922,77.6,-8.45,78.0587118777,131.89,8.2054,-2.0494,8.4574599922,8.2054,-2.0494,8.4574599922,0.0,0.0,0.0,131.86
2019-10-24 19:30:00,68.6406,-12.8466,69.8324215527,8.2106,-2.1766,8.494206256,60.43,-10.67,61.3647602456,131.11,84.4306,-11.1466,85.163213349,8.2106,-2.1766,8.494206256,76.22,-8.97,76.7460051078,131.89,8.2106,-2.1766,8.494206256,8.2106,-2.1766,8.494206256,0.0,0.0,0.0,131.86
2019-10-24 20:00:00,66.972,-13.301,68.2800511497,6.592,-2.201,6.9497384843,60.38,-11.1,61.3918105288,131.11,82.692,-11.631,83.5059699962,6.592,-2.201,6.9497384843,76.1,-9.43,76.682037662,131.66,6.592,-2.201,6.9497384843,6.592,-2.201,6.9497384843,0.0,0.0,0.0,131.86
2019-10-24 20:30:00,65.0124,-14.1222,66.5285554225,6.4624,-2.3422,6.8737554946,58.55,-11.78,59.7232860784,130.4,80.3324,-12.5522,81.3071473771,6.4624,-2.3422,6.8737554946,73.87,-10.21,74.5722535532,132.32,6.4624,-2.3422,6.8737554946,6.4624,-2.3422,6.8737554946,0.0,0.0,0.0,131.22
2019-10-24 21:00:00,64.0486,-14.761800000000001,65.7277255137,6.4786,-2.3118,6.8787118851999995,57.57,-12.45,58.9008268193,130.06,79.0986,-13.2818,80.2059519811,6.4786,-2.3118,6.8787118851999995,72.62,-10.97,73.4438921899,133.44,6.4786,-2.3118,6.8787118851999995,6.4786,-2.3118,6.8787118851999995,0.0,0.0,0.0,130.92
2019-10-24 21:30:00,62.2104,-15.2802,64.0594909455,6.5304,-2.6102,7.032728361,55.68,-12.67,57.1033387815,130.26,76.7504,-13.8802,77.9954091739,6.5304,-2.6102,7.032728361,70.22,-11.27,71.1186424224,133.69,6.5304,-2.6102,7.032728361,6.5304,-2.6102,7.032728361,0.0,0.0,0.0,131.15
2019-10-24 22:00:00,58.6492,-15.9888,60.7895581994,6.5392,-2.5188,7.0075309546,52.11,-13.47,53.8227925697,130.95,72.3992,-15.0288,73.9426060542,6.5392,-2.5188,7.0075309546,65.86,-12.51,67.0375991515,134.53,6.5392,-2.5188,7.0075309546,6.5392,-2.5188,7.0075309546,0.0,0.0,0.0,131.91
2019-10-24 22:30:00,55.679,-17.128,58.253921971,6.459,-2.468,6.9144562331,49.22,-14.66,51.3568301202,131.12,68.759,-16.778,70.7764181419,6.459,-2.468,6.9144562331,62.3,-14.31,63.9223442937,134.59,6.459,-2.468,6.9144562331,6.459,-2.468,6.9144562331,0.0,0.0,0.0,132.14
2019-10-24 23:00:00,52.4072,-18.404,55.544773182,6.4672,-2.674,6.998210617,45.94,-15.73,48.5583823866,132.07,64.7272,-18.334,67.2736648016,6.4672,-2.674,6.998210617,58.26,-15.66,60.3279636653,135.6,6.4672,-2.674,6.998210617,6.4672,-2.674,6.998210617,0.0,0.0,0.0,133.15
2019-10-24 23:30:00,49.9178,-18.3732,53.19174029,6.4278,-2.6032,6.9349306471,43.49,-15.77,46.2609230345,131.89,61.5678,-18.2732,64.2223001385,6.4278,-2.6032,6.9349306471,55.14,-15.67,57.3233678355,134.1,6.4278,-2.6032,6.9349306471,6.4278,-2.6032,6.9349306471,0.0,0.0,0.0,132.99
2019-10-25 00:00:00,46.3172,-18.9602,50.0476992466,6.4472000000000005,-2.7102,6.9936808535,39.87,-16.25,43.0543772455,132.39,57.1872,-18.9702,60.2515089594,6.4472000000000005,-2.7102,6.9936808535,50.74,-16.26,53.2816591333,133.06,6.4472000000000005,-2.7102,6.9936808535,6.4472000000000005,-2.7102,6.9936808535,0.0,0.0,0.0,133.52
2019-10-25 00:30:00,43.713,-19.4798,47.8569637257,6.433,-2.1198,6.7732592627,37.28,-17.36,41.1238130528,132.85,53.973,-20.2498,57.6466749175,6.433,-2.1198,6.7732592627,47.54,-18.13,50.8797454789,133.44,6.433,-2.1198,6.7732592627,6.433,-2.1198,6.7732592627,0.0,0.0,0.0,134.06
2019-10-25 01:00:00,43.6798,-11.626,45.2005398645,6.5198,-2.566,7.0065789113,37.16,-9.06,38.2485189256,132.1,53.6398,-10.526,54.6628285038,6.5198,-2.566,7.0065789113,47.12,-7.96,47.7876134579,133.59,6.5198,-2.566,7.0065789113,6.5198,-2.566,7.0065789113,0.0,0.0,0.0,133.08
2019-10-25 01:30:00,43.4944,-4.872,43.7664165241,6.5044,-2.342,6.9131890875,36.99,-2.5300000000000002,37.0764210786,131.0,53.2044,-2.462,53.2613332856,6.5044,-2.342,6.9131890875,46.7,-0.12,46.7001541753,133.25,6.5044,-2.342,6.9131890875,6.5044,-2.342,6.9131890875,0.0,0.0,0.0,131.82
2019-10-25 02:00:00,44.5754,-4.985,44.8532775855,6.4854,-2.535,6.9632347483,38.09,-2.45,38.1687123178,131.35,54.4454,-2.555,54.5053172283,6.4854,-2.535,6.9632347483,47.96,-0.02,47.9600041701,133.57,6.4854,-2.535,6.9632347483,6.4854,-2.535,6.9632347483,0.0,0.0,0.0,132.18
2019-10-25 02:30:00,44.4574,-5.1848,44.7587149704,6.4974,-2.5348,6.9743399543999995,37.96,-2.65,38.0523862589,131.19,54.2274,-2.8348,54.3014456695,6.4974,-2.5348,6.9743399543999995,47.73,-0.30000000000000004,47.730942794,133.42,6.4974,-2.5348,6.9743399543999995,6.4974,-2.5348,6.9743399543999995,0.0,0.0,0.0,132.06
2019-10-25 03:00:00,43.1704,-5.4702,43.5155894387,6.4904,-2.4102,6.9234641762999996,36.68,-3.06,36.8074177307,131.4,52.6704,-3.2502,52.7705868472,6.4904,-2.4102,6.9234641762999996,46.18,-0.84,46.187639039,133.47,6.4904,-2.4102,6.9234641762999996,6.4904,-2.4102,6.9234641762999996,0.0,0.0,0.0,132.27
2019-10-25 03:30:00,43.4096,-5.3196,43.7343288084,6.4396,-2.7396000000000003,6.9981323451,36.97,-2.58,37.0599150026,131.11,52.9596,-2.9896000000000003,53.0439152054,6.4396,-2.7396000000000003,6.9981323451,46.52,-0.25,46.5206717492,133.34,6.4396,-2.7396000000000003,6.9981323451,6.4396,-2.7396000000000003,6.9981323451,0.0,0.0,0.0,131.98
2019-10-25 04:00:00,40.138,-5.8922,40.5681779827,6.438,-1.1022,6.5316681514,33.7,-4.79,34.0387147231,132.18,49.038,-4.1522,49.2134758866,6.438,-1.1022,6.5316681514,42.6,-3.05,42.7090447095,134.04,6.438,-1.1022,6.5316681514,6.438,-1.1022,6.5316681514,0.0,0.0,0.0,133.13
2019-10-25 04:30:00,41.3462,-5.4062,41.6981444777,6.4362,-1.8862,6.7068935343,34.91,-3.52,35.087013267,131.32,50.5062,-3.3162000000000003,50.6149525425,6.4362,-1.8862,6.7068935343,44.07,-1.43,44.0931944862,133.43,6.4362,-1.8862,6.7068935343,6.4362,-1.8862,6.7068935343,0.0,0.0,0.0,132.22
2019-10-25 05:00:00,41.8274,-5.562,42.1955831191,6.5174,-2.402,6.9459417475,35.31,-3.16,35.4511170487,131.69,51.0774,-3.382,51.1892441316,6.5174,-2.402,6.9459417475,44.56,-0.98,44.5707751784,133.74,6.5174,-2.402,6.9459417475,6.5174,-2.402,6.9459417475,0.0,0.0,0.0,132.58
2019-10-25 05:30:00,43.2918,-5.3366,43.6194824224,6.5318000000000005,-2.6066000000000003,7.0326932821,36.76,-2.73,36.8612330233,130.6,52.4818,-3.3366,52.5877574232,6.5318000000000005,-2.6066000000000003,7.0326932821,45.95,-0.73,45.9557983284,132.79,6.5318000000000005,-2.6066000000000003,7.0326932821,6.5318000000000005,-2.6066000000000003,7.0326932821,0.0,0.0,0.0,131.49
2019-10-25 06:00:00,44.507,-5.5548,44.8523004097,6.517,-2.6048,7.0182812739,37.99,-2.95,38.1043645794,130.95,53.767,-3.7548,53.8979481246,6.517,-2.6048,7.0182812739,47.25,-1.15,47.2639926371,133.04,6.517,-2.6048,7.0182812739,6.517,-2.6048,7.0182812739,0.0,0.0,0.0,131.83
2019-10-25 06:30:00,48.6256,-5.9338,48.9863139846,6.5656,-2.0638,6.8823232851,42.06,-3.87,42.237666839,130.31,58.8656,-4.2038,59.0155131961,6.5656,-2.0638,6.8823232851,52.3,-2.14,52.3437637164,132.03,6.5656,-2.0638,6.8823232851,6.5656,-2.0638,6.8823232851,0.0,0.0,0.0,131.16
2019-10-25 07:00:00,52.6184,-17.7188,55.52163445,6.5684000000000005,-2.6088,7.0675113017,46.05,-15.11,48.465602235,130.56,64.2284,-17.5288,66.5773699991,6.5684000000000005,-2.6088,7.0675113017,57.66,-14.92,59.5590631222,131.73,6.5684000000000005,-2.6088,7.0675113017,6.5684000000000005,-2.6088,7.0675113017,0.0,0.0,0.0,131.63
2019-10-25 07:30:00,59.5454,-15.1508,61.4426676,6.4954,-2.6708,7.0230615689,53.05,-12.48,54.4981917131,130.27,72.6354,-14.2908,74.0278886488,6.4954,-2.6708,7.0230615689,66.14,-11.62,67.152989509,134.47,6.4954,-2.6708,7.0230615689,6.4954,-2.6708,7.0230615689,0.0,0.0,0.0,131.26
2019-10-25 08:00:00,62.058,-14.2154,63.6653199251,6.448,-1.0054,6.5259124389,55.61,-13.21,57.1574684534,130.56,75.748,-13.9354,77.019185124,6.448,-1.0054,6.5259124389,69.3,-12.93,70.4959211586,134.7,6.448,-1.0054,6.5259124389,6.448,-1.0054,6.5259124389,0.0,0.0,0.0,131.61
2019-10-25 08:30:00,63.2704,-19.202,66.1200447683,6.5404,-1.002,6.6167088617,56.73,-18.2,59.577956494,130.5,79.7604,7.518,80.1139297011,6.5404,-1.002,6.6167088617,73.22,8.52,73.714033942,133.98,6.5404,-1.002,6.6167088617,6.5404,-1.002,6.6167088617,0.0,0.0,0.0,132.29
2019-10-25 09:00:00,65.0368,-20.4074,68.1633870124,6.5368,-1.9374,6.817864255,58.5,-18.47,61.3464823767,130.87,82.4668,11.9426,83.3270592125,6.5368,-1.9374,6.817864255,75.93,13.88,77.1882070008,134.18,6.5368,-1.9374,6.817864255,6.5368,-1.9374,6.817864255,0.0,0.0,0.0,132.82
2019-10-25 09:30:00,67.7114,-19.5848,70.486864599,6.5714,-2.6648,7.0911534323,61.14,-16.92,63.4380485198,130.63,85.7014,13.0852,86.6945928014,6.5714,-2.6648,7.0911534323,79.13,15.75,80.6822124139,134.04,6.5714,-2.6648,7.0911534323,6.5714,-2.6648,7.0911534323,0.0,0.0,0.0,132.55
2019-10-25 10:00:00,66.2002,-19.456,69.0000175075,6.6502,-1.486,6.8142025241,59.55,-17.97,62.2022780933,130.85,83.8802,13.024,84.8852904103,6.6502,-1.486,6.8142025241,77.23,14.51,78.5812509445,134.18,6.6502,-1.486,6.8142025241,6.6502,-1.486,6.8142025241,0.0,0.0,0.0,132.83
2019-10-25 10:30:00,66.1236,-19.6698,68.9871836575,6.7336,-0.8398,6.7857669427000005,59.39,-18.83,62.3036194775,131.22,83.7836,12.8202,84.758770384,6.7336,-0.8398,6.7857669427000005,77.05,13.66,78.2515054168,134.44,6.7336,-0.8398,6.7857669427000005,6.7336,-0.8398,6.7857669427000005,0.0,0.0,0.0,133.25
2019-10-25 11:00:00,66.497,-19.8442,69.3948361381,6.837,-0.8942,6.8952275263,59.66,-18.95,62.5972691098,131.56,84.187,12.7958,85.1538811015,6.837,-0.8942,6.8952275263,77.35,13.69,78.5521393725,134.73,6.837,-0.8942,6.8952275263,6.837,-0.8942,6.8952275263,0.0,0.0,0.0,133.59
2019-10-25 11:30:00,66.755,-19.5624,69.5623283017,6.725,-0.7924,6.7715229277,60.03,-18.77,62.8960555202,131.19,84.585,12.9376,85.5687075908,6.725,-0.7924,6.7715229277,77.86,13.73,79.0613211375,134.59,6.725,-0.7924,6.7715229277,6.725,-0.7924,6.7715229277,0.0,0.0,0.0,133.2
2019-10-25 12:00:00,67.482,-19.179,70.1545035261,6.992,-0.809,7.0386465318,60.49,-18.37,63.2178534909,131.13,85.322,13.391,86.3664435125,6.992,-0.809,7.0386465318,78.33,14.2,79.6067139128,134.42,6.992,-0.809,7.0386465318,6.992,-0.809,7.0386465318,0.0,0.0,0.0,133.16
2019-10-25 12:30:00,67.8802,-19.1016,70.5166127561,7.5001999999999995,-0.9016000000000001,7.554196357,60.38,-18.2,63.0633364167,130.67,85.4902,13.2584,86.5121925893,7.5001999999999995,-0.9016000000000001,7.554196357,77.99,14.16,79.265034536,134.14,7.5001999999999995,-0.9016000000000001,7.554196357,7.5001999999999995,-0.9016000000000001,7.554196357,0.0,0.0,0.0,132.69
2019-10-25 13:00:00,67.459,-19.387,70.1895465864,7.649,-0.927,7.7049678779,59.81,-18.46,62.593990925599996,130.95,84.949,13.003,85.9384117261,7.649,-0.927,7.7049678779,77.3,13.93,78.5451137882,134.76,7.649,-0.927,7.7049678779,7.649,-0.927,7.7049678779,0.0,0.0,0.0,132.99
2019-10-25 13:30:00,67.02,-20.2004,69.9981182616,7.48,-0.9304,7.5376418169,59.54,-19.27,62.5807038951,131.33,84.57,12.3096,85.4611675099,7.48,-0.9304,7.5376418169,77.09,13.24,78.2187042848,135.01,7.48,-0.9304,7.5376418169,7.48,-0.9304,7.5376418169,0.0,0.0,0.0,133.38
2019-10-25 14:00:00,67.458,-19.6376,70.2582172971,7.428,-1.0076,7.4960283991,60.03,-18.63,62.8544175059,131.58,85.248,13.4824,86.307569852,7.428,-1.0076,7.4960283991,77.82,14.49,79.1575170151,135.12,7.428,-1.0076,7.4960283991,7.428,-1.0076,7.4960283991,0.0,0.0,0.0,133.56
2019-10-25 14:30:00,67.3528,-19.2052,70.0374141076,7.4528,-0.9252,7.5100081811,59.9,-18.28,62.6272177252,131.66,85.0828,14.0648,86.2374712922,7.4528,-0.9252,7.5100081811,77.63,14.99,79.0640057169,133.37,7.4528,-0.9252,7.5100081811,7.4528,-0.9252,7.5100081811,0.0,0.0,0.0,133.63
2019-10-25 15:00:00,65.8882,-20.3642,68.9634362607,7.1482,-0.7242000000000001,7.1847914987,58.74,-19.64,61.9363964079,132.81,83.5482,12.9258,84.5421671646,7.1482,-0.7242000000000001,7.1847914987,76.4,13.65,77.6098093027,134.3,7.1482,-0.7242000000000001,7.1847914987,7.1482,-0.7242000000000001,7.1847914987,0.0,0.0,0.0,134.86
2019-10-25 15:30:00,65.8396,-13.6152,67.2326304647,7.0496,-0.7652,7.0910077704,58.79,-12.85,60.1779577586,132.46,80.4896,-9.5452,81.0536029501,7.0496,-0.7652,7.0910077704,73.44,-8.78,73.9629772251,134.73,7.0496,-0.7652,7.0910077704,7.0496,-0.7652,7.0910077704,0.0,0.0,0.0,133.66
2019-10-25 16:00:00,66.8344,-8.694,67.3974974265,6.9944,-0.914,7.0538661286,59.84,-7.78,60.3436326384,131.73,79.6344,-24.114,83.2053042742,6.9944,-0.914,7.0538661286,72.64,-23.2,76.254898859,134.45,6.9944,-0.914,7.0538661286,6.9944,-0.914,7.0538661286,0.0,0.0,0.0,132.31
2019-10-25 16:30:00,67.6968,-9.132,68.3099564796,6.9368,-1.002,7.00879435,60.76,-8.13,61.3015048755,131.63,80.8068,-24.432,84.4195566811,6.9368,-1.002,7.00879435,73.87,-23.43,77.496721221,134.31,6.9368,-1.002,7.00879435,6.9368,-1.002,7.00879435,0.0,0.0,0.0,132.19
2019-10-25 17:00:00,70.1278,-11.3,71.0323752443,7.0978,-1.45,7.2443954089,63.03,-9.85,63.7950107767,130.68,85.2878,-12.67,86.2237654527,7.0978,-1.45,7.2443954089,78.19,-11.22,78.9909140345,133.32,7.0978,-1.45,7.2443954089,7.0978,-1.45,7.2443954089,0.0,0.0,0.0,131.53
2019-10-25 17:30:00,70.6994,-19.3566,73.301317341,8.4394,-1.3266,8.5430287322,62.26,-18.03,64.8181186089,130.79,89.3494,13.2134,90.3211449214,8.4394,-1.3266,8.5430287322,80.91,14.54,82.2060806753,132.46,8.4394,-1.3266,8.5430287322,8.4394,-1.3266,8.5430287322,0.0,0.0,0.0,132.68
2019-10-25 18:00:00,71.9528,-19.0538,74.4328739354,8.6328,-1.8738000000000001,8.8338192352,63.32,-17.18,65.609258493,130.63,90.9428,13.7162,91.9713380042,8.6328,-1.8738000000000001,8.8338192352,82.31,15.59,83.7734098626,132.35,8.6328,-1.8738000000000001,8.8338192352,8.6328,-1.8738000000000001,8.8338192352,0.0,0.0,0.0,132.45
2019-10-25 18:30:00,73.8864,-18.5434,76.1778037785,8.6364,-2.0134,8.8679864975,65.25,-16.53,67.3112427459,130.47,93.3364,14.1666,94.4053818409,8.6364,-2.0134,8.8679864975,84.7,16.18,86.231562667,132.19,8.6364,-2.0134,8.8679864975,8.6364,-2.0134,8.8679864975,0.0,0.0,0.0,132.25
2019-10-25 19:00:00,72.6828,-19.0792,75.1452279821,8.6328,-1.7792,8.8142378275,64.05,-17.3,66.3452522793,130.89,91.8428,13.7408,92.8650068459,8.6328,-1.7792,8.8142378275,83.21,15.52,84.6449909918,132.61,8.6328,-1.7792,8.8142378275,8.6328,-1.7792,8.8142378275,0.0,0.0,0.0,132.68
2019-10-25 19:30:00,70.1212,-20.3954,73.0270842263,8.6412,-1.4854,8.7679387886,61.48,-18.91,64.3224571981,131.08,88.6912,12.1446,89.518826325,8.6412,-1.4854,8.7679387886,80.05,13.63,81.2020898746,132.85,8.6412,-1.4854,8.7679387886,8.6412,-1.4854,8.7679387886,0.0,0.0,0.0,132.95
2019-10-25 20:00:00,68.493,-21.355,71.7448748971,7.023,-1.955,7.2900311385,61.47,-19.4,64.4586759095,131.4,86.863,11.165,87.57761126,7.023,-1.955,7.2900311385,79.84,13.12,80.9108150991,133.45,7.023,-1.955,7.2900311385,7.023,-1.955,7.2900311385,0.0,0.0,0.0,133.3
2019-10-25 20:30:00,65.1634,-23.266,69.1923077774,6.8734,-2.026,7.1657730609,58.29,-21.24,62.0391948691,131.85,82.7634,8.724,83.2219235272,6.8734,-2.026,7.1657730609,75.89,10.75,76.6476000929,133.26,6.8734,-2.026,7.1657730609,6.8734,-2.026,7.1657730609,0.0,0.0,0.0,133.83
2019-10-25 21:00:00,63.2146,-23.8292,67.5567644711,6.8746,-2.0692,7.1792557971,56.34,-21.76,60.396135638,131.63,80.2646,7.8408,80.6466624096,6.8746,-2.0692,7.1792557971,73.39,9.91,74.0560611969,133.12,6.8746,-2.0692,7.1792557971,6.8746,-2.0692,7.1792557971,0.0,0.0,0.0,133.67
2019-10-25 21:30:00,60.08,-24.2216,64.7787951923,6.87,-1.2616,6.9848789939,53.21,-22.96,57.9522708787,131.63,76.37,7.1384,76.7028920873,6.87,-1.2616,6.9848789939,69.5,8.4,70.0057854752,133.12,6.87,-1.2616,6.9848789939,6.87,-1.2616,6.9848789939,0.0,0.0,0.0,133.74
2019-10-25 22:00:00,57.6046,-18.1616,60.3997819178,6.8746,-1.3016,6.9967340753,50.73,-16.86,53.4583248896,131.9,70.8046,-12.4616,71.8928567781,6.8746,-1.3016,6.9967340753,63.93,-11.16,64.8967680243,134.05,6.8746,-1.3016,6.9967340753,6.8746,-1.3016,6.9967340753,0.0,0.0,0.0,133.21
2019-10-25 22:30:00,56.098,-13.5248,57.7053361401,6.868,-2.1048,7.1832866461,49.23,-11.42,50.5372070855,132.03,66.908,-29.8748,73.2747169155,6.868,-2.1048,7.1832866461,60.04,-27.77,66.151148894,134.8,6.868,-2.1048,7.1832866461,6.868,-2.1048,7.1832866461,0.0,0.0,0.0,132.64
2019-10-25 23:00:00,52.6928,-14.1132,54.5501016138,6.8528,-1.8532000000000002,7.0989589433999996,45.84,-12.26,47.4511664767,132.25,62.7128,-30.7432,69.84296407,6.8528,-1.8532000000000002,7.0989589433999996,55.86,-28.89,62.8885657334,134.98,6.8528,-1.8532000000000002,7.0989589433999996,6.8528,-1.8532000000000002,7.0989589433999996,0.0,0.0,0.0,132.93
2019-10-25 23:30:00,48.7998,-14.084,50.7915301605,6.8398,-1.944,7.1106961713,41.96,-12.14,43.6809020053,133.21,58.0298,-31.134,65.854260637,6.8398,-1.944,7.1106961713,51.19,-29.19,58.9276861925,135.28,6.8398,-1.944,7.1106961713,6.8398,-1.944,7.1106961713,0.0,0.0,0.0,133.95
2019-10-26 00:00:00,45.891,-0.358,45.8923963746,6.851,-1.778,7.0779576857,39.04,1.42,39.0658162592,131.13,54.041,-14.848,56.0436685541,6.851,-1.778,7.0779576857,47.19,-13.07,48.9665293849,133.21,6.851,-1.778,7.0779576857,6.851,-1.778,7.0779576857,0.0,0.0,0.0,131.56
2019-10-26 00:30:00,43.7666,-0.6532,43.7714741104,6.8366,-1.5732,7.0152731807,36.93,0.92,36.9414577406,130.96,51.4766,-15.2432,53.6860828688,6.8366,-1.5732,7.0152731807,44.64,-13.67,46.6861703291,132.98,6.8366,-1.5732,7.0152731807,6.8366,-1.5732,7.0152731807,0.0,0.0,0.0,131.37
2019-10-26 01:00:00,42.1086,-10.5976,43.4216918109,6.8286,-1.9476,7.1009100628,35.28,-8.65,36.3249349621,130.72,52.7186,14.2924,54.6216393357,6.8286,-1.9476,7.1009100628,45.89,16.24,48.6788424267,131.82,6.8286,-1.9476,7.1009100628,6.8286,-1.9476,7.1009100628,0.0,0.0,0.0,132.32
2019-10-26 01:30:00,41.988,-12.7,43.8666404458,6.848,-1.87,7.0987325629,35.14,-10.83,36.7710279976,131.06,53.208,20.69,57.0891177371,6.848,-1.87,7.0987325629,46.36,22.56,51.5577656614,131.96,6.848,-1.87,7.0987325629,6.848,-1.87,7.0987325629,0.0,0.0,0.0,132.93
2019-10-26 02:00:00,42.4798,-12.7172,44.3425369581,6.8298000000000005,-2.1072,7.1474792675,35.65,-10.61,37.1953572372,130.63,53.8498,20.6128,57.6601117227,6.8298000000000005,-2.1072,7.1474792675,47.02,22.72,52.2214400414,131.64,6.8298000000000005,-2.1072,7.1474792675,6.8298000000000005,-2.1072,7.1474792675,0.0,0.0,0.0,132.46
2019-10-26 02:30:00,42.1,-13.0676,44.0814265849,6.83,-1.9876,7.1133293021,35.27,-11.08,36.9694373774,131.46,53.36,20.572400000000002,57.188401287,6.83,-1.9876,7.1133293021,46.53,22.56,51.7106807149,132.39,6.83,-1.9876,7.1133293021,6.83,-1.9876,7.1133293021,0.0,0.0,0.0,133.33
2019-10-26 03:00:00,41.9352,-12.826,43.8527909607,6.7952,-2.066,7.1023305358,35.14,-10.76,36.7504721058,131.39,53.1452,20.864,57.0939469562,6.7952,-2.066,7.1023305358,46.35,22.93,51.7117723541,132.46,6.7952,-2.066,7.1023305358,6.7952,-2.066,7.1023305358,0.0,0.0,0.0,133.27
2019-10-26 03:30:00,41.1532,-13.2182,43.2239133059,6.8132,-2.0182,7.1058303864,34.34,-11.2,36.120293465,131.86,52.1532,20.4318,56.0126300175,6.8132,-2.0182,7.1058303864,45.34,22.45,50.593656717,132.88,6.8132,-2.0182,7.1058303864,6.8132,-2.0182,7.1058303864,0.0,0.0,0.0,133.74
2019-10-26 04:00:00,40.6544,-13.5802,42.8625952481,6.8444,-2.1202,7.1652675735,33.81,-11.46,35.6994075581,132.19,51.5444,19.8598,55.2380016601,6.8444,-2.1202,7.1652675735,44.7,21.98,49.8117496179,133.12,6.8444,-2.1202,7.1652675735,6.8444,-2.1202,7.1652675735,0.0,0.0,0.0,134.13
2019-10-26 04:30:00,39.703,-13.8658,42.0545909342,6.843,-1.7658,7.0671563333,32.86,-12.1,35.0169901619,132.31,50.433,19.4842,54.0658999614,6.843,-1.7658,7.0671563333,43.59,21.25,48.4938202248,133.12,6.843,-1.7658,7.0671563333,6.843,-1.7658,7.0671563333,0.0,0.0,0.0,134.28
2019-10-26 05:00:00,40.238,-13.1854,42.3432570448,6.838,-1.8554,7.0852489836,33.4,-11.33,35.2693762349,131.57,51.018,19.9646,54.7852313782,6.838,-1.8554,7.0852489836,44.18,21.82,49.2745857415,132.55,6.838,-1.8554,7.0852489836,6.838,-1.8554,7.0852489836,0.0,0.0,0.0,133.5
2019-10-26 05:30:00,40.838,-13.2654,42.9384801915,6.838,-1.9954,7.1231920626,34.0,-11.27,35.8191694488,131.81,51.768,20.0346,55.5095579262,6.838,-1.9954,7.1231920626,44.93,22.03,50.040241806,132.72,6.838,-1.9954,7.1231920626,6.838,-1.9954,7.1231920626,0.0,0.0,0.0,133.73
2019-10-26 06:00:00,41.3986,-12.2404,43.1702614553,6.8186,-1.7004000000000001,7.0274224379,34.58,-10.54,36.1506293168,132.11,52.2586,17.8796,55.2326114729,6.8186,-1.7004000000000001,7.0274224379,45.44,19.58,49.4789854383,133.15,6.8186,-1.7004000000000001,7.0274224379,6.8186,-1.7004000000000001,7.0274224379,0.0,0.0,0.0,133.91
2019-10-26 06:30:00,44.2892,-5.1206,44.5842324258,6.8192,-1.8706,7.0711125716,37.47,-3.25,37.6106819933,132.43,53.4392,-3.7806,53.5727639104,6.8192,-1.8706,7.0711125716,46.62,-1.9100000000000001,46.6591095071,134.04,6.8192,-1.8706,7.0711125716,6.8192,-1.8706,7.0711125716,0.0,0.0,0.0,133.37
2019-10-26 07:00:00,47.6518,-4.0344,47.8222796048,6.8318,-2.0044,7.1197689991,40.82,-2.03,40.870445312,131.18,57.4718,-2.0544000000000002,57.508506802,6.8318,-2.0044,7.1197689991,50.64,-0.05,50.640024684,132.92,6.8318,-2.0044,7.1197689991,6.8318,-2.0044,7.1197689991,0.0,0.0,0.0,132.03
2019-10-26 07:30:00,50.6804,-3.4016,50.7944271227,6.8404,-1.9816,7.1216438215,43.84,-1.42,43.8629912341,130.98,61.2704,-1.0816,61.2799459425,6.8404,-1.9816,7.1216438215,54.43,0.9,54.4374402411,132.73,6.8404,-1.9816,7.1216438215,6.8404,-1.9816,7.1216438215,0.0,0.0,0.0,131.78
2019-10-26 08:00:00,54.4478,-2.7832,54.5188878012,6.8378,-1.7532,7.0589814478,47.61,-1.03,47.6211402635,129.78,65.8478,-0.2832,65.8484089943,6.8378,-1.7532,7.0589814478,59.01,1.47,59.0283067689,131.5,6.8378,-1.7532,7.0589814478,6.8378,-1.7532,7.0589814478,0.0,0.0,0.0,130.55
2019-10-26 08:30:00,56.5812,-8.6154,57.2333583725,6.8112,-1.2254,6.9205527669,49.77,-7.39,50.3156536279,130.12,68.8312,-6.9854,69.1847519805,6.8112,-1.2254,6.9205527669,62.02,-5.76,62.2869007095,131.37,6.8112,-1.2254,6.9205527669,6.8112,-1.2254,6.9205527669,0.0,0.0,0.0,131.0
2019-10-26 09:00:00,60.4064,-15.3026,62.3145466783,6.8264,-2.0526,7.1283170328,53.58,-13.25,55.1940114505,130.04,73.7464,-14.5326,75.1646723915,6.8264,-2.0526,7.1283170328,66.92,-12.48,68.0737599961,132.49,6.8264,-2.0526,7.1283170328,6.8264,-2.0526,7.1283170328,0.0,0.0,0.0,131.04
2019-10-26 09:30:00,62.1926,-14.4644,63.8524734221,6.8126,-2.0344,7.1098735657,55.38,-12.43,56.7578126781,130.01,75.9626,-13.4344,77.1414266275,6.8126,-2.0344,7.1098735657,69.15,-11.4,70.0833967499,132.49,6.8126,-2.0344,7.1098735657,6.8126,-2.0344,7.1098735657,0.0,0.0,0.0,130.94
2019-10-26 10:00:00,63.1888,-13.8554,64.6900035137,6.8688,-1.6954,7.0749413142,56.32,-12.16,57.6177750351,129.8,77.0488,-12.9254,78.125434697,6.8688,-1.6954,7.0749413142,70.18,-11.23,71.0728168852,132.31,6.8688,-1.6954,7.0749413142,6.8688,-1.6954,7.0749413142,0.0,0.0,0.0,130.77
2019-10-26 10:30:00,64.1342,-13.6842,65.5778387817,6.8642,-1.5042,7.0270804236,57.27,-12.18,58.5508778756,130.44,78.0142,-12.9542,79.082404486,6.8642,-1.5042,7.0270804236,71.15,-11.45,72.0654216667,132.79,6.8642,-1.5042,7.0270804236,6.8642,-1.5042,7.0270804236,0.0,0.0,0.0,131.43
2019-10-26 11:00:00,63.5692,-13.5496,64.9971910839,6.8392,-1.1796,6.9401810351,56.73,-12.37,58.062981322,130.05,77.3092,-12.9296,78.3829507023,6.8392,-1.1796,6.9401810351,70.47,-11.75,71.4428680835,132.57,6.8392,-1.1796,6.9401810351,6.8392,-1.1796,6.9401810351,0.0,0.0,0.0,131.06
2019-10-26 11:30:00,65.8692,-13.1364,67.1663346744,6.8892,-1.6364,7.0808814141,58.98,-11.5,60.0906848022,129.71,80.0992,-12.2764,81.0345101645,6.8892,-1.6364,7.0808814141,73.21,-10.64,73.9791436825,132.24,6.8892,-1.6364,7.0808814141,6.8892,-1.6364,7.0808814141,0.0,0.0,0.0,130.69
2019-10-26 12:00:00,66.9168,-12.2646,68.0314525451,6.8868,-1.5146000000000002,7.051384786,60.03,-10.75,60.9849440436,130.14,81.3168,-11.1946,82.0837440143,6.8868,-1.5146000000000002,7.051384786,74.43,-9.68,75.0568271378,133.21,6.8868,-1.5146000000000002,7.051384786,6.8868,-1.5146000000000002,7.051384786,0.0,0.0,0.0,131.08
2019-10-26 12:30:00,65.6344,-12.6686,66.8458516987,6.9144,-1.0786,6.998021529,58.72,-11.59,59.8528737823,131.16,79.3444,-12.2786,80.2888400048,6.9144,-1.0786,6.998021529,72.43,-11.2,73.2908241187,134.21,6.9144,-1.0786,6.998021529,6.9144,-1.0786,6.998021529,0.0,0.0,0.0,132.17
2019-10-26 13:00:00,65.1968,-12.9078,66.4622752475,7.8968,-1.4878,8.0357326411,57.3,-11.42,58.4269321461,131.34,78.8268,-12.6478,79.8350251649,7.8968,-1.4878,8.0357326411,70.93,-11.16,71.8025800372,134.34,7.8968,-1.4878,8.0357326411,7.8968,-1.4878,8.0357326411,0.0,0.0,0.0,132.39
2019-10-26 13:30:00,63.7254,-13.6974,65.1808666092,7.1654,-1.3674,7.2947062943,56.56,-12.33,57.8883623883,131.38,76.7854,-13.7874,78.0133966183,7.1654,-1.3674,7.2947062943,69.62,-12.42,70.7191685471,134.11,7.1654,-1.3674,7.2947062943,7.1654,-1.3674,7.2947062943,0.0,0.0,0.0,132.47
2019-10-26 14:00:00,63.5604,-14.0938,65.1042214192,7.0804,-1.3938000000000001,7.2162831569,56.48,-12.7,57.8902444286,131.26,76.6404,-14.2538,77.9546132477,7.0804,-1.3938000000000001,7.2162831569,69.56,-12.86,70.7387673062,133.72,7.0804,-1.3938000000000001,7.2162831569,7.0804,-1.3938000000000001,7.2162831569,0.0,0.0,0.0,132.35
2019-10-26 14:30:00,64.2194,-13.7296,65.6706422423,7.4994,-1.5695999999999999,7.6618956218,56.72,-12.16,58.0088269145,130.48,76.9394,-13.9096,78.1866244605,7.4994,-1.5695999999999999,7.6618956218,69.44,-12.34,70.5279320553,133.13,7.4994,-1.5695999999999999,7.6618956218,7.4994,-1.5695999999999999,7.6618956218,0.0,0.0,0.0,131.56
2019-10-26 15:00:00,63.2334,-14.566,64.8893768776,7.1834,-1.476,7.333471999,56.05,-13.09,57.5582365956,131.19,76.0634,-14.936,77.5159655527,7.1834,-1.476,7.333471999,68.88,-13.46,70.1828041617,133.81,7.1834,-1.476,7.333471999,7.1834,-1.476,7.333471999,0.0,0.0,0.0,132.3
2019-10-26 15:30:00,63.0316,-14.6408,64.7096254293,6.7816,-1.4608,6.9371489245,56.25,-13.18,57.7734792098,131.1,76.0416,-15.0208,77.5109628582,6.7816,-1.4608,6.9371489245,69.26,-13.56,70.574933227,133.81,6.7816,-1.4608,6.9371489245,6.7816,-1.4608,6.9371489245,0.0,0.0,0.0,132.15
2019-10-26 16:00:00,62.5128,-15.0664,64.3027726681,6.6028,-1.5364,6.7791955865,55.91,-13.53,57.5238124606,131.89,75.8228,-15.3664,77.3642246054,6.6028,-1.5364,6.7791955865,69.22,-13.83,70.5880818552,134.43,6.6028,-1.5364,6.7791955865,6.6028,-1.5364,6.7791955865,0.0,0.0,0.0,132.92
2019-10-26 16:30:00,63.2272,-14.6492,64.9020637613,6.7772,-1.3692,6.914126733,56.45,-13.28,57.9910415495,131.04,76.6072,-14.9092,78.044521502,6.7772,-1.3692,6.914126733,69.83,-13.54,71.130587654,133.66,6.7772,-1.3692,6.914126733,6.7772,-1.3692,6.914126733,0.0,0.0,0.0,132.08
2019-10-26 17:00:00,64.236,-14.2842,65.8050307016,7.186,-1.8242,7.413926196,57.05,-12.46,58.3948122696,130.58,77.626,-14.2742,78.9274898983,7.186,-1.8242,7.413926196,70.44,-12.45,71.5317838447,133.24,7.186,-1.8242,7.413926196,7.186,-1.8242,7.413926196,0.0,0.0,0.0,131.55
2019-10-26 17:30:00,65.7192,-13.3664,67.0646993403,6.5892,-1.5564,6.7705197436999995,59.13,-11.81,60.2978689507,130.3,79.8792,-13.0964,80.9456749036,6.5892,-1.5564,6.7705197436999995,73.29,-11.54,74.1929626043,132.92,6.5892,-1.5564,6.7705197436999995,6.5892,-1.5564,6.7705197436999995,0.0,0.0,0.0,131.21
2019-10-26 18:00:00,67.71,-16.6148,69.7186895964,6.34,-1.7548,6.5783678097,61.37,-14.86,63.1434596772,130.41,84.06,0.5652,84.0619001156,6.34,-1.7548,6.5783678097,77.72,2.32,77.7546191554,132.72,6.34,-1.7548,6.5783678097,6.34,-1.7548,6.5783678097,0.0,0.0,0.0,131.74
2019-10-26 18:30:00,68.7122,-24.4434,72.9304204869,6.3022,-1.5333999999999999,6.4860650937,62.41,-22.91,66.4821494839,130.89,88.4322,22.7866,91.320770564,6.3022,-1.5333999999999999,6.4860650937,82.13,24.32,85.6551183526,132.42,6.3022,-1.5333999999999999,6.4860650937,6.3022,-1.5333999999999999,6.4860650937,0.0,0.0,0.0,133.14
2019-10-26 19:00:00,68.6824,-24.8476,73.0388615432,6.3024000000000004,-1.5575999999999999,6.4920230684,62.38,-23.29,66.5859482173,131.56,88.3824,22.3324,91.1602145649,6.3024000000000004,-1.5575999999999999,6.4920230684,82.08,23.89,85.4860134759,132.91,6.3024000000000004,-1.5575999999999999,6.4920230684,6.3024000000000004,-1.5575999999999999,6.4920230684,0.0,0.0,0.0,133.9
2019-10-26 19:30:00,66.4052,-25.2924,71.0588213018,6.2952,-1.3724,6.4430602046,60.11,-23.92,64.6945013119,131.64,85.5252,21.9776,88.3038772467,6.2952,-1.3724,6.4430602046,79.23,23.35,82.5991246927,132.97,6.2952,-1.3724,6.4430602046,6.2952,-1.3724,6.4430602046,0.0,0.0,0.0,134.01
2019-10-26 20:00:00,65.7196,-15.9014,67.6159770034,6.3496,-1.6914,6.5710162167,59.37,-14.21,61.0468754319,131.64,80.6096,-9.5914,81.1782148493,6.3496,-1.6914,6.5710162167,74.26,-7.9,74.679030524,134.03,6.3496,-1.6914,6.5710162167,6.3496,-1.6914,6.5710162167,0.0,0.0,0.0,132.75
2019-10-26 20:30:00,63.6794,-14.974,65.4162568507,6.3194,-1.724,6.5503429193,57.36,-13.25,58.8704688278,131.6,77.5494,-14.894,78.9667061258,6.3194,-1.724,6.5503429193,71.23,-13.17,72.4372956425,134.34,6.3194,-1.724,6.5503429193,6.3194,-1.724,6.5503429193,0.0,0.0,0.0,132.56
2019-10-26 21:00:00,60.668,-15.5638,62.6325641694,6.318,-1.4538,6.4831056169,54.35,-14.11,56.1517105706,130.9,73.888,-15.7538,75.548783964,6.318,-1.4538,6.4831056169,67.57,-14.3,69.0665975708,133.66,6.318,-1.4538,6.4831056169,6.318,-1.4538,6.4831056169,0.0,0.0,0.0,131.9
2019-10-26 21:30:00,57.6364,-16.1554,59.8577610183,6.3064,-1.4754,6.4766878974,51.33,-14.68,53.387932157,130.94,70.1964,-16.5554,72.1222284883,6.3064,-1.4754,6.4766878974,63.89,-15.08,65.6455520199,133.63,6.3064,-1.4754,6.4766878974,6.3064,-1.4754,6.4766878974,0.0,0.0,0.0,131.96
2019-10-26 22:00:00,53.6612,-16.7538,56.2157824804,6.3012,-0.8038000000000001,6.3522606905,47.36,-15.95,49.9737140905,131.13,65.4012,-17.5038,67.7030278191,6.3012,-0.8038000000000001,6.3522606905,59.1,-16.7,61.4141677465,133.78,6.3012,-0.8038000000000001,6.3522606905,6.3012,-0.8038000000000001,6.3522606905,0.0,0.0,0.0,132.21
2019-10-26 22:30:00,51.2038,-17.0774,53.9765386552,6.3038,-0.47740000000000005,6.321851406,44.9,-16.6,47.8703457268,131.33,62.3938,-18.0474,64.9514813164,6.3038,-0.47740000000000005,6.321851406,56.09,-17.57,58.7774871868,133.93,6.3038,-0.47740000000000005,6.321851406,6.3038,-0.47740000000000005,6.321851406,0.0,0.0,0.0,132.41
2019-10-26 23:00:00,49.345,-17.8134,52.4618551384,6.295,-1.0634,6.3841870712,43.05,-16.75,46.1937766371,131.21,60.115,-18.8434,62.99910276,6.295,-1.0634,6.3841870712,53.82,-17.78,56.6808680244,133.88,6.295,-1.0634,6.3841870712,6.295,-1.0634,6.3841870712,0.0,0.0,0.0,132.33
2019-10-26 23:30:00,46.2696,-18.6536,49.8882017828,6.2996,-1.1336,6.4007819147,39.97,-17.52,43.6411651998,131.61,56.2496,-19.9336,59.6771808074,6.2996,-1.1336,6.4007819147,49.95,-18.8,53.370801942599996,134.13,6.2996,-1.1336,6.4007819147,6.2996,-1.1336,6.4007819147,0.0,0.0,0.0,132.81
2019-10-27 00:00:00,44.5304,-18.6902,48.2936859248,6.3104,-1.2102,6.4253974352,38.22,-17.48,42.0275956962,131.29,54.2104,-19.8802,57.7407119821,6.3104,-1.2102,6.4253974352,47.9,-18.67,51.4099105232,133.87,6.3104,-1.2102,6.4253974352,6.3104,-1.2102,6.4253974352,0.0,0.0,0.0,132.48
2019-10-27 00:30:00,42.8254,-19.0886,46.886986842,6.3454,-1.3386,6.4850559843,36.48,-17.75,40.5691126351,131.66,52.0554,-20.3486,55.8912353694,6.3454,-1.3386,6.4850559843,45.71,-19.01,49.505395665500004,134.23,6.3454,-1.3386,6.4850559843,6.3454,-1.3386,6.4850559843,0.0,0.0,0.0,132.86
