Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-10-27 01:00:00,40.6238,-19.3192,44.9836038472,6.3238,-0.7492000000000001,6.3680253674,34.3,-18.57,39.0042933534,131.32,49.3238,-20.9292,53.5804876712,6.3238,-0.7492000000000001,6.3680253674,43.0,-20.18,47.4998147365,133.83,6.3238,-0.7492000000000001,6.3680253674,6.3238,-0.7492000000000001,6.3680253674,0.0,0.0,0.0,132.58
2019-10-27 01:30:00,40.9392,-19.1288,45.1877094582,6.3392,-0.7288,6.3809565176,34.6,-18.4,39.1882635492,131.29,49.669200000000004,-20.7088,53.813416785,6.3392,-0.7288,6.3809565176,43.33,-19.98,47.7146654604,133.97,6.3392,-0.7288,6.3809565176,6.3392,-0.7288,6.3809565176,0.0,0.0,0.0,132.51
2019-10-27 02:00:00,41.143,-19.1846,45.3959835906,6.343,-0.7546,6.3877280906,34.8,-18.43,39.3789905914,131.29,49.893,-20.7746,54.0453092706,6.343,-0.7546,6.3877280906,43.55,-20.02,47.931230946,133.97,6.343,-0.7546,6.3877280906,6.343,-0.7546,6.3877280906,0.0,0.0,0.0,132.51
2019-10-27 02:30:00,41.1232,-19.1872,45.3791386221,6.3432,-1.3972,6.4952562752,34.78,-17.79,39.0657458651,131.4,49.8632,-20.6272,53.9612832879,6.3432,-1.3972,6.4952562752,43.52,-19.23,47.5792318139,134.13,6.3432,-1.3972,6.4952562752,6.3432,-1.3972,6.4952562752,0.0,0.0,0.0,132.6
2019-10-27 03:00:00,41.037,-18.9928,45.2190426794,6.357,-1.8028,6.6076877075,34.68,-17.19,38.7065692099,131.89,49.697,-20.3228,53.6917871638,6.357,-1.8028,6.6076877075,43.34,-18.52,47.1311574227,134.6,6.357,-1.8028,6.6076877075,6.357,-1.8028,6.6076877075,0.0,0.0,0.0,133.12
2019-10-27 03:30:00,40.1232,-19.5648,44.639137282,6.4132,-1.6248,6.6158226457,33.71,-17.94,38.1864858294,131.43,48.6232,-21.0348,52.9780934848,6.4132,-1.6248,6.6158226457,42.21,-19.41,46.4589302503,134.2,6.4132,-1.6248,6.6158226457,6.4132,-1.6248,6.6158226457,0.0,0.0,0.0,132.63
2019-10-27 04:00:00,39.9082,-19.5676,44.4472203518,6.5082,-1.7076,6.7284890577,33.4,-17.86,37.8753165003,131.68,48.3082,-21.0376,52.6902533776,6.5082,-1.7076,6.7284890577,41.8,-19.33,46.0531095584,134.31,6.5082,-1.7076,6.7284890577,6.5082,-1.7076,6.7284890577,0.0,0.0,0.0,132.88
2019-10-27 04:30:00,39.5128,-19.499,44.0621420818,6.3728,-1.5590000000000002,6.560721061,33.14,-17.94,37.6842566598,131.4,47.8428,-20.999,52.2483637336,6.3728,-1.5590000000000002,6.560721061,41.47,-19.44,45.800376636,134.0,6.3728,-1.5590000000000002,6.560721061,6.3728,-1.5590000000000002,6.560721061,0.0,0.0,0.0,132.59
2019-10-27 05:00:00,38.7054,-19.8784,43.5115935783,6.3154,-1.6384,6.5244640945,32.39,-18.24,37.1727010049,131.5,46.8754,-21.4684,51.5576892783,6.3154,-1.6384,6.5244640945,40.56,-19.83,45.1480066005,134.04,6.3154,-1.6384,6.5244640945,6.3154,-1.6384,6.5244640945,0.0,0.0,0.0,132.67
2019-10-27 05:30:00,39.0926,-19.6524,43.7544077839,6.2926,-1.7224,6.5240690156,32.8,-17.93,37.3808092475,131.02,47.3726,-21.1424,51.8764330744,6.2926,-1.7224,6.5240690156,41.08,-19.42,45.4390008693,133.62,6.2926,-1.7224,6.5240690156,6.2926,-1.7224,6.5240690156,0.0,0.0,0.0,132.09
2019-10-27 06:00:00,39.845,-19.3196,44.2817227438,6.295,-1.9396,6.5870382692,33.55,-17.38,37.784479618,132.83,48.265,-20.6696,52.5046911157,6.295,-1.9396,6.5870382692,41.97,-18.73,45.9596975621,133.62,6.295,-1.9396,6.5870382692,6.295,-1.9396,6.5870382692,0.0,0.0,0.0,133.89
2019-10-27 06:30:00,40.9834,-18.9366,45.1468038195,6.2934,-1.7966000000000002,6.5448189524,34.69,-17.14,38.6933547266,131.97,49.6434,-20.2666,53.6209123302,6.2934,-1.7966000000000002,6.5448189524,43.35,-18.47,47.1207321675,132.03,6.2934,-1.7966000000000002,6.5448189524,6.2934,-1.7966000000000002,6.5448189524,0.0,0.0,0.0,132.88
2019-10-27 07:00:00,41.6626,-19.3092,45.9196847049,6.2926,-1.8692000000000002,6.5643524738,35.37,-17.44,39.4359036919,132.05,50.5326,-20.7692,54.6342688374,6.2926,-1.8692000000000002,6.5643524738,44.24,-18.9,48.108082481,132.03,6.2926,-1.8692000000000002,6.5643524738,6.2926,-1.8692000000000002,6.5643524738,0.0,0.0,0.0,132.88
2019-10-27 07:30:00,44.016,-11.6456,45.5305200427,6.306,-1.7056,6.5325881058,37.71,-9.94,38.998047387,131.47,53.166,-11.6956,54.4372171897,6.306,-1.7056,6.5325881058,46.86,-9.99,47.9130431094,131.45,6.306,-1.7056,6.5325881058,6.306,-1.7056,6.5325881058,0.0,0.0,0.0,132.25
2019-10-27 08:00:00,45.7052,-11.329,47.0883377073,6.3352,-1.8290000000000002,6.5939366118,39.37,-9.5,40.4999617284,131.26,55.3252,-10.679,56.3464177747,6.3352,-1.8290000000000002,6.5939366118,48.99,-8.85,49.7829549143,131.98,6.3352,-1.8290000000000002,6.5939366118,6.3352,-1.8290000000000002,6.5939366118,0.0,0.0,0.0,132.02
2019-10-27 08:30:00,48.3286,-10.857,49.5331003165,6.4686,-1.7970000000000002,6.7135679754,41.86,-9.06,42.8292330074,131.31,58.5386,-10.177,59.4166560735,6.4686,-1.7970000000000002,6.7135679754,52.07,-8.38,52.7400161168,134.63,6.4686,-1.7970000000000002,6.7135679754,6.4686,-1.7970000000000002,6.7135679754,0.0,0.0,0.0,132.1
2019-10-27 09:00:00,51.265,-10.5042,52.3300911774,6.925,-1.5342,7.0929115771,44.34,-8.97,45.238219461,131.0,62.025,-9.8642,62.8044828546,6.925,-1.5342,7.0929115771,55.1,-8.33,55.7261060904,134.37,6.925,-1.5342,7.0929115771,6.925,-1.5342,7.0929115771,0.0,0.0,0.0,131.76
2019-10-27 09:30:00,54.3968,-9.3538,55.1951576198,7.9168,-1.4638,8.0509895466,46.48,-7.89,47.1449095874,130.91,65.3568,-8.6238,65.9232981023,7.9168,-1.4638,8.0509895466,57.44,-7.16,57.8845333401,134.37,7.9168,-1.4638,8.0509895466,7.9168,-1.4638,8.0509895466,0.0,0.0,0.0,131.72
2019-10-27 10:00:00,57.1304,-8.5966,57.7735591401,10.1304,-1.7666,10.2832815638,47.0,-6.83,47.4936722101,131.02,67.5604,-7.5966000000000005,67.9861454983,10.1304,-1.7666,10.2832815638,57.43,-5.83,57.7251574272,134.54,10.1304,-1.7666,10.2832815638,10.1304,-1.7666,10.2832815638,0.0,0.0,0.0,131.82
2019-10-27 10:30:00,57.7148,-8.4568,58.3310860972,11.5148,-1.8768,11.6667475022,46.2,-6.58,46.6662233312,130.86,67.4348,-7.4168,67.8414414151,11.5148,-1.8768,11.6667475022,55.92,-5.54,56.1937541013,134.33,11.5148,-1.8768,11.6667475022,11.5148,-1.8768,11.6667475022,0.0,0.0,0.0,131.65
2019-10-27 11:00:00,58.3418,-8.1578,58.9093823434,12.5818,-2.2278000000000002,12.7775108718,45.76,-5.93,46.1426321313,131.56,67.6718,-6.9578,68.0285491252,12.5818,-2.2278000000000002,12.7775108718,55.09,-4.73,55.2926848688,134.91,12.5818,-2.2278000000000002,12.7775108718,12.5818,-2.2278000000000002,12.7775108718,0.0,0.0,0.0,132.22
2019-10-27 11:30:00,59.1652,-8.4052,59.7592526566,13.2152,-2.3852,13.4287263015,45.95,-6.02,46.3426682443,130.33,68.7652,-6.8952,69.1100319352,13.2152,-2.3852,13.4287263015,55.55,-4.51,55.732778506,133.73,13.2152,-2.3852,13.4287263015,13.2152,-2.3852,13.4287263015,0.0,0.0,0.0,130.95
2019-10-27 12:00:00,54.1158,-10.1454,55.0585956123,14.0558,-2.7054,14.3137941441,40.06,-7.44,40.7450266904,130.4,65.5258,-7.3454,65.9362219633,14.0558,-2.7054,14.3137941441,51.47,-4.64,51.678723862,133.81,14.0558,-2.7054,14.3137941441,14.0558,-2.7054,14.3137941441,0.0,0.0,0.0,131.02
2019-10-27 12:30:00,56.2478,-9.2266,56.9995188787,14.4578,-2.6666,14.7016576072,41.79,-6.5600000000000005,42.3017458269,130.96,68.3178,-6.0266,68.5831007202,14.4578,-2.6666,14.7016576072,53.86,-3.36,53.9647032791,134.26,14.4578,-2.6666,14.7016576072,14.4578,-2.6666,14.7016576072,0.0,0.0,0.0,131.62
2019-10-27 13:00:00,55.7712,-8.923,56.4804982135,14.5612,-2.653,14.800910595,41.21,-6.27,41.6842536217,130.74,67.4912,-5.673,67.7292034978,14.5612,-2.653,14.800910595,52.93,-3.02,53.0160852949,134.14,14.5612,-2.653,14.800910595,14.5612,-2.653,14.800910595,0.0,0.0,0.0,131.44
2019-10-27 13:30:00,54.3684,-8.9266,55.0963438544,14.2784,-2.1266,14.435897413,40.09,-6.8,40.6626130493,131.0,65.6784,-5.9566,65.947959105,14.2784,-2.1266,14.435897413,51.4,-3.83,51.5424960591,134.61,14.2784,-2.1266,14.435897413,14.2784,-2.1266,14.435897413,0.0,0.0,0.0,131.82
2019-10-27 14:00:00,54.7542,-8.6294,55.4300366408,14.5442,-1.8994,14.6677017286,40.21,-6.73,40.7693144411,131.11,65.3542,-6.0794,65.6363509193,14.5442,-1.8994,14.6677017286,50.81,-4.18,50.9816486591,134.72,14.5442,-1.8994,14.6677017286,14.5442,-1.8994,14.6677017286,0.0,0.0,0.0,131.97
2019-10-27 14:30:00,57.8458,-7.8462,58.3755036987,13.4358,-2.4462,13.6566692894,44.41,-5.4,44.7370998166,130.97,66.5058,-6.4762,66.8203756356,13.4358,-2.4462,13.6566692894,53.07,-4.03,53.222793989,134.43,13.4358,-2.4462,13.6566692894,13.4358,-2.4462,13.6566692894,0.0,0.0,0.0,131.86
2019-10-27 15:00:00,57.8066,-8.376,58.4102763181,11.5766,-2.096,11.764815492,46.23,-6.28,46.6545957007,131.0,67.3966,-7.246,67.7849998714,11.5766,-2.096,11.764815492,55.82,-5.15,56.057068243,134.49,11.5766,-2.096,11.764815492,11.5766,-2.096,11.764815492,0.0,0.0,0.0,131.86
2019-10-27 15:30:00,57.4314,-8.6998,58.0865924805,11.1814,-1.7698,11.3205961857,46.25,-6.93,46.7663062471,130.63,67.1114,-7.7097999999999995,67.5528017628,11.1814,-1.7698,11.3205961857,55.93,-5.94,56.2445419574,134.15,11.1814,-1.7698,11.3205961857,11.1814,-1.7698,11.3205961857,0.0,0.0,0.0,131.45
2019-10-27 16:00:00,57.7456,-8.5038,58.368389851,10.3956,-1.7738,10.5458459025,47.35,-6.73,47.825886296,130.1,67.8956,-7.4838000000000005,68.3068061162,10.3956,-1.7738,10.5458459025,57.5,-5.71,57.7828183806,133.65,10.3956,-1.7738,10.5458459025,10.3956,-1.7738,10.5458459025,0.0,0.0,0.0,130.91
2019-10-27 16:30:00,59.3902,-8.3578,59.9754005979,9.4502,-2.1178,9.6845937901,49.94,-6.24,50.3283339681,130.63,70.3802,-7.1478,70.7422334739,9.4502,-2.1178,9.6845937901,60.93,-5.03,61.1372701386,133.21,9.4502,-2.1178,9.6845937901,9.4502,-2.1178,9.6845937901,0.0,0.0,0.0,131.64
2019-10-27 17:00:00,60.5012,-8.0382,61.0328424758,7.8812,-2.0782,8.1505968297,52.62,-5.96,52.9564538088,131.4,72.6612,-6.6982,72.9692803081,7.8812,-2.0782,8.1505968297,64.78,-4.62,64.9445363368,133.28,7.8812,-2.0782,8.1505968297,7.8812,-2.0782,8.1505968297,0.0,0.0,0.0,132.55
2019-10-27 17:30:00,61.3478,-17.7002,63.8502125672,6.9578,-2.0402,7.25075147,54.39,-15.66,56.599537984,130.85,74.5478,-18.0802,76.7089832867,6.9578,-2.0402,7.25075147,67.59,-16.04,69.4671843391,132.98,6.9578,-2.0402,7.25075147,6.9578,-2.0402,7.25075147,0.0,0.0,0.0,131.91
2019-10-27 18:00:00,61.3764,-21.7692,65.1226576976,6.5064,-0.9192,6.5710097854,54.87,-20.85,58.6978653786,130.65,74.9464,-23.4692,78.53512731000001,6.5064,-0.9192,6.5710097854,68.44,-22.55,72.05925409,132.83,6.5064,-0.9192,6.5710097854,6.5064,-0.9192,6.5710097854,0.0,0.0,0.0,131.67
2019-10-27 18:30:00,66.0726,-20.1552,69.0783653382,6.7426,-1.0352,6.8216049285,59.33,-19.12,62.3347679871,130.91,80.5826,-21.435200000000002,83.3847901107,6.7426,-1.0352,6.8216049285,73.84,-20.4,76.6061720751,132.96,6.7426,-1.0352,6.8216049285,6.7426,-1.0352,6.8216049285,0.0,0.0,0.0,131.98
2019-10-27 19:00:00,67.9604,-19.7514,70.7724082543,6.7304,-1.2714,6.849433708,61.23,-18.48,63.9579807374,130.67,82.8804,-20.8214,85.4557862413,6.7304,-1.2714,6.849433708,76.15,-19.55,78.6194950378,132.6,6.7304,-1.2714,6.849433708,6.7304,-1.2714,6.849433708,0.0,0.0,0.0,131.75
2019-10-27 19:30:00,67.5862,-20.6588,70.6730531948,6.7362,-1.0688,6.8204636118,60.85,-19.59,63.9256646426,131.4,82.3462,-22.0588,85.2495590128,6.7362,-1.0688,6.8204636118,75.61,-20.99,78.4694348138,133.15,6.7362,-1.0688,6.8204636118,6.7362,-1.0688,6.8204636118,0.0,0.0,0.0,132.56
2019-10-27 20:00:00,66.729,-20.9438,69.9385601756,6.389,-1.3838,6.5371418403,60.34,-19.56,63.4311374642,131.89,81.379,-22.3338,84.3880338877,6.389,-1.3838,6.5371418403,74.99,-20.95,77.8614320444,133.59,6.389,-1.3838,6.5371418403,6.389,-1.3838,6.5371418403,0.0,0.0,0.0,133.11
2019-10-27 20:30:00,64.129,-22.1796,67.8561957168,6.369,-0.9296000000000001,6.4364832914,57.76,-21.25,61.5449437403,132.27,78.259,-23.9696,81.8474972443,6.369,-0.9296000000000001,6.4364832914,71.89,-23.04,75.4918121388,133.86,6.369,-0.9296000000000001,6.4364832914,6.369,-0.9296000000000001,6.4364832914,0.0,0.0,0.0,133.61
2019-10-27 21:00:00,62.4086,-23.08,66.5396104133,6.3686,-1.21,6.4825277446000005,56.04,-21.87,60.156283961,131.69,76.1086,-25.17,80.1626340258,6.3686,-1.21,6.4825277446000005,69.74,-23.96,73.7410957337,133.55,6.3686,-1.21,6.4825277446000005,6.3686,-1.21,6.4825277446000005,0.0,0.0,0.0,133.02
2019-10-27 21:30:00,59.5546,-23.5346,64.0361443118,6.3646,-0.4646,6.3815347934,53.19,-23.07,57.9775904984,131.98,72.6546,-26.3246,77.2766165559,6.3646,-0.4646,6.3815347934,66.29,-25.86,71.1554895985,133.75,6.3646,-0.4646,6.3815347934,6.3646,-0.4646,6.3815347934,0.0,0.0,0.0,133.36
2019-10-27 22:00:00,59.2646,-23.4584,63.7384447859,6.3746,-1.4484,6.5370779191,52.89,-22.01,57.2869287011,132.56,72.1346,-26.1284,76.7208824488,6.3746,-1.4484,6.5370779191,65.76,-24.68,70.2387357517,134.76,6.3746,-1.4484,6.5370779191,6.3746,-1.4484,6.5370779191,0.0,0.0,0.0,133.84
2019-10-27 22:30:00,56.3052,-24.6082,61.4478563847,6.3952,-0.7082,6.4342933007,49.91,-23.9,55.3373120056,131.02,68.5452,-27.5682,73.8813243945,6.3952,-0.7082,6.4342933007,62.15,-26.86,67.7058498211,134.43,6.3952,-0.7082,6.4342933007,6.3952,-0.7082,6.4342933007,0.0,0.0,0.0,131.98
2019-10-27 23:00:00,54.5746,-21.043,58.4909806223,6.6446000000000005,-1.293,6.7692361578,47.93,-19.75,51.8396315573,132.02,66.1746,-23.093,70.0882610296,6.6446000000000005,-1.293,6.7692361578,59.53,-21.8,63.3960637579,135.07,6.6446000000000005,-1.293,6.7692361578,6.6446000000000005,-1.293,6.7692361578,0.0,0.0,0.0,132.99
2019-10-27 23:30:00,54.2314,-11.5692,55.4517009171,6.4114,-1.6192000000000002,6.6127043333,47.82,-9.95,48.8441900332,131.83,65.5214,-11.4692,66.5176398153,6.4114,-1.6192000000000002,6.6127043333,59.11,-9.85,59.9250748852,132.95,6.4114,-1.6192000000000002,6.6127043333,6.4114,-1.6192000000000002,6.6127043333,0.0,0.0,0.0,132.86
2019-10-28 00:00:00,51.6428,-12.259,53.0778849695,6.3628,-1.629,6.5680183343,45.28,-10.63,46.5110234246,132.16,62.4828,-11.949,63.6150838783,6.3628,-1.629,6.5680183343,56.12,-10.32,57.0609919297,133.21,6.3628,-1.629,6.5680183343,6.3628,-1.629,6.5680183343,0.0,0.0,0.0,133.26
2019-10-28 00:30:00,47.224,-13.241,49.0451858698,6.424,-1.751,6.6583614351,40.8,-11.49,42.3870274966,131.88,56.944,-13.291,58.4745228027,6.424,-1.751,6.6583614351,50.52,-11.54,51.8212504674,133.02,6.424,-1.751,6.6583614351,6.424,-1.751,6.6583614351,0.0,0.0,0.0,132.98
2019-10-28 01:00:00,47.1344,-13.3252,48.9817580166,6.4444,-1.8152,6.6951655991,40.69,-11.51,42.286595985,132.06,56.8344,-13.3852,58.3893192493,6.4444,-1.8152,6.6951655991,50.39,-11.57,51.7012282253,133.14,6.4444,-1.8152,6.6951655991,6.4444,-1.8152,6.6951655991,0.0,0.0,0.0,133.16
2019-10-28 01:30:00,45.5102,-13.4908,47.467673091099996,6.4302,-0.9108,6.4943843958,39.08,-12.58,41.0548754717,132.18,54.7902,-13.9208,56.5310064361,6.4302,-0.9108,6.4943843958,48.36,-13.01,50.0794339026,133.19,6.4302,-0.9108,6.4943843958,6.4302,-0.9108,6.4943843958,0.0,0.0,0.0,133.34
2019-10-28 02:00:00,44.977,-13.8538,47.0622811117,6.397,-1.1038000000000001,6.4915316713,38.58,-12.75,40.6322396626,132.94,54.177,-14.7538,56.149995044,6.397,-1.1038000000000001,6.4915316713,47.78,-13.65,49.6915576331,133.92,6.397,-1.1038000000000001,6.4915316713,6.397,-1.1038000000000001,6.4915316713,0.0,0.0,0.0,134.15
2019-10-28 02:30:00,45.3252,-13.6388,47.3327647669,6.3852,-1.8188,6.6391876371,38.94,-11.82,40.694422222200004,132.78,54.5052,-14.3488,56.3622647565,6.3852,-1.8188,6.6391876371,48.12,-12.53,49.7245945182,133.88,6.3852,-1.8188,6.6391876371,6.3852,-1.8188,6.6391876371,0.0,0.0,0.0,133.96
2019-10-28 03:00:00,44.8374,-13.6162,46.8592930079,6.3774,-1.8362,6.6364795788,38.46,-11.78,40.2236248988,132.96,53.9874,-14.286200000000001,55.8456342895,6.3774,-1.8362,6.6364795788,47.61,-12.45,49.21091952,134.07,6.3774,-1.8362,6.6364795788,6.3774,-1.8362,6.6364795788,0.0,0.0,0.0,134.15
2019-10-28 03:30:00,44.5232,-13.746,46.5968652834,6.3732,-1.746,6.6080401209,38.15,-12.0,39.9927805985,133.12,53.5732,-14.436,55.4841045187,6.3732,-1.746,6.6080401209,47.2,-12.69,48.876130166,134.18,6.3732,-1.746,6.6080401209,6.3732,-1.746,6.6080401209,0.0,0.0,0.0,134.31
2019-10-28 04:00:00,43.0374,-14.203,45.3204480093,6.3774,-1.513,6.5544183388,36.66,-12.69,38.794222508,133.01,51.7974,-14.923,53.9042352303,6.3774,-1.513,6.5544183388,45.42,-13.41,47.3582569358,133.93,6.3774,-1.513,6.5544183388,6.3774,-1.513,6.5544183388,0.0,0.0,0.0,134.21
2019-10-28 04:30:00,42.4306,-14.0994,44.7118429135,6.3806,-1.4394,6.5409424948,36.05,-12.66,38.2083511814,133.04,51.0906,-14.8194,53.1964662804,6.3806,-1.4394,6.5409424948,44.71,-13.38,46.669138625,133.93,6.3806,-1.4394,6.5409424948,6.3806,-1.4394,6.5409424948,0.0,0.0,0.0,134.21
2019-10-28 05:00:00,41.63,-14.1052,43.9546762818,6.41,-0.7152000000000001,6.4497760457,35.22,-13.39,37.679443997999996,133.04,50.15,-14.9852,52.340985079,6.41,-0.7152000000000001,6.4497760457,43.74,-14.27,46.0089176139,133.81,6.41,-0.7152000000000001,6.4497760457,6.41,-0.7152000000000001,6.4497760457,0.0,0.0,0.0,134.21
2019-10-28 05:30:00,43.3698,-13.3554,45.3795797821,6.4298,-1.7054,6.6521212557,36.94,-11.65,38.7335268211,132.86,52.2798,-13.7754,54.0642130545,6.4298,-1.7054,6.6521212557,45.85,-12.07,47.4121018307,133.81,6.4298,-1.7054,6.6521212557,6.4298,-1.7054,6.6521212557,0.0,0.0,0.0,133.96
2019-10-28 06:00:00,44.7276,-13.1014,46.6069188396,6.4876000000000005,-1.6614,6.6969548095,38.24,-11.44,39.914548726,132.86,53.9676,-13.4514,55.6187199756,6.4876000000000005,-1.6614,6.6969548095,47.48,-11.79,48.9219224888,133.75,6.4876000000000005,-1.6614,6.6969548095,6.4876000000000005,-1.6614,6.6969548095,0.0,0.0,0.0,133.92
2019-10-28 06:30:00,50.8874,-12.3884,52.3736568641,6.4374,-1.7184,6.6628085159,44.45,-10.67,45.7127050173,131.66,61.5174,-12.0884,62.693858689,6.4374,-1.7184,6.6628085159,55.08,-10.37,56.0476877311,132.4,6.4374,-1.7184,6.6628085159,6.4374,-1.7184,6.6628085159,0.0,0.0,0.0,132.63
2019-10-28 07:00:00,52.192,-11.0142,53.3415172791,6.422,-1.8442,6.6815535349,45.77,-9.17,46.6795651222,132.23,63.222,-10.1242,64.027499636,6.422,-1.8442,6.6815535349,56.8,-8.28,57.4003344938,133.01,6.422,-1.8442,6.6815535349,6.422,-1.8442,6.6815535349,0.0,0.0,0.0,133.16
2019-10-28 07:30:00,53.959,-9.3784,54.767947447,6.549,-1.4784000000000002,6.7137968066,47.41,-7.9,48.0636879567,131.21,65.429,-8.3384,65.9581909664,6.549,-1.4784000000000002,6.7137968066,58.88,-6.86,59.2782759533,131.98,6.549,-1.4784000000000002,6.7137968066,6.549,-1.4784000000000002,6.7137968066,0.0,0.0,0.0,132.07
2019-10-28 08:00:00,57.4132,-7.8592,57.9486199912,7.0032,-1.7892000000000001,7.2281426992,50.41,-6.07,50.7741371172,130.59,69.3232,-6.5192,69.6290602183,7.0032,-1.7892000000000001,7.2281426992,62.32,-4.73,62.4992423954,131.71,7.0032,-1.7892000000000001,7.2281426992,7.0032,-1.7892000000000001,7.2281426992,0.0,0.0,0.0,131.39
2019-10-28 08:30:00,61.1814,-6.6216,61.5386812706,7.4414,-2.0016,7.7058962178,53.74,-4.62,53.9382239233,130.0,73.6714,-4.9616,73.8382871722,7.4414,-2.0016,7.7058962178,66.23,-2.96,66.296112254,132.66,7.4414,-2.0016,7.7058962178,7.4414,-2.0016,7.7058962178,0.0,0.0,0.0,130.79
2019-10-28 09:00:00,62.401,-6.0744,62.6959578949,7.981,-2.0544000000000002,8.2411722686,54.42,-4.02,54.5682764983,130.0,9.441,-2.1644,9.6859232064,7.981,-2.0544000000000002,8.2411722686,1.46,-0.11,1.4641379716,132.45,76.261,-3.4144,76.3373974429,7.981,-2.0544000000000002,8.2411722686,68.28,-1.3599999999999999,68.2935428866,130.72
2019-10-28 09:30:00,62.503,-6.0578,62.7958752614,8.423,-1.9078,8.6363551247,54.08,-4.15,54.2389979627,129.79,8.423,-1.9078,8.6363551247,8.423,-1.9078,8.6363551247,0.0,0.0,0.0,132.24,77.063,-3.5078,77.1427937648,8.423,-1.9078,8.6363551247,68.64,-1.6,68.6586454862,130.54
2019-10-28 10:00:00,62.897,-5.5452,63.1409680955,8.727,-2.0752,8.9703391263,54.17,-3.47,54.2810261509,129.67,8.727,-2.0752,8.9703391263,8.727,-2.0752,8.9703391263,0.0,0.0,0.0,132.2,77.327,-2.8352,77.3789589491,8.727,-2.0752,8.9703391263,68.6,-0.76,68.6042097834,130.42
2019-10-28 10:30:00,63.1596,-5.469,63.3959386172,9.8096,-2.249,10.0641071715,53.35,-3.22,53.4470850468,129.76,9.8096,-2.249,10.0641071715,9.8096,-2.249,10.0641071715,0.0,0.0,0.0,132.29,76.8496,-2.809,76.900920028,9.8096,-2.249,10.0641071715,67.04,-0.56,67.0423388613,130.53
2019-10-28 11:00:00,63.6762,-5.7678,63.9368904724,9.536200000000001,-1.9278,9.7291070135,54.14,-3.84,54.2760094333,129.76,9.536200000000001,-1.9278,9.7291070135,9.536200000000001,-1.9278,9.7291070135,0.0,0.0,0.0,132.29,77.6962,-3.2078,77.7623911366,9.536200000000001,-1.9278,9.7291070135,68.16,-1.28,68.1720177199,130.53
2019-10-28 11:30:00,64.7874,-5.424,65.0140521331,9.5674,-2.284,9.8362492221,55.22,-3.14,55.3092035741,129.88,9.5674,-2.284,9.8362492221,9.5674,-2.284,9.8362492221,0.0,0.0,0.0,132.33,79.0474,-2.644,79.0916062725,9.5674,-2.284,9.8362492221,69.48,-0.36,69.4809326362,130.65
2019-10-28 12:00:00,64.1882,-5.7674,64.4467836436,10.3682,-2.0674,10.5723088301,53.82,-3.7,53.9470332827,129.73,10.3682,-2.0674,10.5723088301,10.3682,-2.0674,10.5723088301,0.0,0.0,0.0,132.27,77.9682,-3.1874000000000002,78.0333244838,10.3682,-2.0674,10.5723088301,67.6,-1.12,67.6092774699,130.53
2019-10-28 12:30:00,64.8738,-5.3076,65.0905564902,9.6838,-2.2576,9.943477269,55.19,-3.05,55.274212794,129.82,9.6838,-2.2576,9.943477269,9.6838,-2.2576,9.943477269,0.0,0.0,0.0,132.49,79.2038,-2.5376000000000003,79.2444404876,9.6838,-2.2576,9.943477269,69.52,-0.28,69.5205638642,130.57
2019-10-28 13:00:00,64.1944,-5.3754,64.4190648529,11.9244,-2.2054,12.1266279122,52.27,-3.17,52.3660367032,129.88,11.9244,-2.2054,12.1266279122,11.9244,-2.2054,12.1266279122,0.0,0.0,0.0,132.62,76.9244,-2.7654,76.9740914368,11.9244,-2.2054,12.1266279122,65.0,-0.56,65.0024122629,130.68
2019-10-28 13:30:00,62.4724,-5.6952,62.7314599288,9.7924,-1.2452,9.8712522407,52.68,-4.45,52.8676167422,130.29,9.7924,-1.2452,9.8712522407,9.7924,-1.2452,9.8712522407,0.0,0.0,0.0,132.84,76.0724,-3.3252,76.1450392133,9.7924,-1.2452,9.8712522407,66.28,-2.08,66.3126292647,131.1
2019-10-28 14:00:00,62.65,-5.8486,62.9224015908,9.23,-1.5586,9.3606695252,53.42,-4.29,53.5919816764,130.19,9.23,-1.5586,9.3606695252,9.23,-1.5586,9.3606695252,0.0,0.0,0.0,132.8,76.47,-3.5586,76.5527565406,9.23,-1.5586,9.3606695252,67.24,-2.0,67.269737624,131.0
2019-10-28 14:30:00,62.0276,-5.6508,62.2844659799,8.5476,-1.3608,8.6552436361,53.48,-4.29,53.6517893457,130.27,8.5476,-1.3608,8.6552436361,8.5476,-1.3608,8.6552436361,0.0,0.0,0.0,132.85,76.1076,-3.3208,76.1800137201,8.5476,-1.3608,8.6552436361,67.56,-1.96,67.5884250445,131.08
2019-10-28 15:00:00,62.0996,-6.225,62.4108239423,7.5696,-0.785,7.6101950803000005,54.53,-5.44,54.8006797403,130.19,7.5696,-0.785,7.6101950803000005,7.5696,-0.785,7.6101950803000005,0.0,0.0,0.0,132.62,76.7296,-4.225,76.8458335966,7.5696,-0.785,7.6101950803000005,69.16,-3.44,69.2454994927,131.05
2019-10-28 15:30:00,61.6472,-6.4404,61.9827074272,7.3372,-0.4204,7.3492339737,54.31,-6.02,54.642625303,130.31,7.3372,-0.4204,7.3492339737,7.3372,-0.4204,7.3492339737,0.0,0.0,0.0,132.55,76.3372,-4.5404,76.4721082225,7.3372,-0.4204,7.3492339737,69.0,-4.12,69.122893458,131.18
2019-10-28 16:00:00,62.5614,-6.4068,62.8885987775,7.0514,-0.4768,7.0675016944,55.51,-5.93,55.825845269,130.05,7.0514,-0.4768,7.0675016944,7.0514,-0.4768,7.0675016944,0.0,0.0,0.0,132.35,77.6914,-4.4768,77.8202760995,7.0514,-0.4768,7.0675016944,70.64,-4.0,70.7531596468,130.89
2019-10-28 16:30:00,63.8674,-6.5858,64.2060553562,6.6674,-0.5758,6.6922170019,57.2,-6.01,57.5148685124,130.47,6.6674,-0.5758,6.6922170019,6.6674,-0.5758,6.6922170019,0.0,0.0,0.0,132.69,79.6274,-4.6958,79.7657405682,6.6674,-0.5758,6.6922170019,72.96,-4.12,73.0762341668,131.3
2019-10-28 17:00:00,67.3656,-13.4838,68.7017971075,7.5656,-0.9038,7.6193935323,59.8,-12.58,61.108889697,130.23,7.5656,-0.9038,7.6193935323,7.5656,-0.9038,7.6193935323,0.0,0.0,0.0,131.76,84.0456,-13.3038,85.0920323755,7.5656,-0.9038,7.6193935323,76.48,-12.4,77.4787093336,131.2
2019-10-28 17:30:00,70.1026,-17.9544,72.3652886826,11.0626,-0.13440000000000002,11.0634163855,59.04,-17.82,61.6706899588,130.55,11.0626,-0.13440000000000002,11.0634163855,11.0626,-0.13440000000000002,11.0634163855,0.0,0.0,0.0,131.58,86.5026,-19.3744,88.6457397855,11.0626,-0.13440000000000002,11.0634163855,75.44,-19.24,77.8548084578,131.69
2019-10-28 18:00:00,73.1428,-17.291,75.1588176653,11.0028,-0.431,11.0112382973,62.14,-16.86,64.3866383654,130.31,11.0028,-0.431,11.0112382973,11.0028,-0.431,11.0112382973,0.0,0.0,0.0,131.58,90.2828,-18.511,92.1609521264,11.0028,-0.431,11.0112382973,79.28,-18.08,81.3154647038,131.4
2019-10-28 18:30:00,73.6016,-17.1864,75.5815312594,8.5916,-1.0264,8.6526925012,65.01,-16.16,66.988399742,130.09,8.5916,-1.0264,8.6526925012,8.5916,-1.0264,8.6526925012,0.0,0.0,0.0,132.54,91.9116,-18.0264,93.6626569745,8.5916,-1.0264,8.6526925012,83.32,-17.0,85.0365944756,131.12
2019-10-28 19:00:00,72.2362,-17.7132,74.3762465084,8.2762,-1.0832,8.3467843317,63.96,-16.63,66.0865984902,130.47,8.2762,-1.0832,8.3467843317,8.2762,-1.0832,8.3467843317,0.0,0.0,0.0,133.67,90.3562,-18.6832,92.2675719886,8.2762,-1.0832,8.3467843317,82.08,-17.6,83.9457348529,131.53
2019-10-28 19:30:00,70.51,-18.7608,72.9631942601,8.4,-0.7308,8.4317298723,62.11,-18.03,64.6740519838,130.89,8.4,-0.7308,8.4317298723,8.4,-0.7308,8.4317298723,0.0,0.0,0.0,134.09,88.12,-20.0908,90.3812737498,8.4,-0.7308,8.4317298723,79.72,-19.36,82.0371135523,131.99
2019-10-28 20:00:00,69.2866,-19.0986,71.8706439481,6.7466,-1.1386,6.8420042034,62.54,-17.96,65.0677585291,130.19,6.7466,-1.1386,6.8420042034,6.7466,-1.1386,6.8420042034,0.0,0.0,0.0,133.68,86.7066,-20.4586,89.0875344676,6.7466,-1.1386,6.8420042034,79.96,-19.32,82.2609506388,131.3
2019-10-28 20:30:00,67.1028,-19.9342,70.0011292586,6.5328,-1.2242,6.646513483,60.57,-18.71,63.3939192668,130.53,6.5328,-1.2242,6.646513483,6.5328,-1.2242,6.646513483,0.0,0.0,0.0,134.02,83.8928,-21.5442,86.6149781821,6.5328,-1.2242,6.646513483,77.36,-20.32,79.9841984394,131.67
2019-10-28 21:00:00,65.4194,-20.944,68.6902397169,6.5394,-1.234,6.6548109184,58.88,-19.71,62.0913721865,130.66,6.5394,-1.234,6.6548109184,6.5394,-1.234,6.6548109184,0.0,0.0,0.0,134.22,81.8194,-22.874,84.9566600824,6.5394,-1.234,6.6548109184,75.28,-21.64,78.3285899273,131.86
2019-10-28 21:30:00,62.398,-21.836,66.1084056683,6.578,-1.226,6.6912749159,55.82,-20.61,59.5033150337,131.21,6.578,-1.226,6.6912749159,6.578,-1.226,6.6912749159,0.0,0.0,0.0,134.8,77.978,-23.986,81.5836790051,6.578,-1.226,6.6912749159,71.4,-22.76,74.9398265277,132.43
2019-10-28 22:00:00,59.4146,-23.2936,63.8176033248,6.5746,-1.3136,6.7045439905,52.84,-21.98,57.2292407778,132.23,6.5746,-1.3136,6.7045439905,6.5746,-1.3136,6.7045439905,0.0,0.0,0.0,135.16,74.2546,-25.7536,78.5938517578,6.5746,-1.3136,6.7045439905,67.68,-24.44,71.9575986259,133.53
2019-10-28 22:30:00,55.9194,-24.5832,61.0844744481,6.5794,-1.2631999999999999,6.6995655531,49.34,-23.32,54.5734184379,132.27,6.5794,-1.2631999999999999,6.6995655531,6.5794,-1.2631999999999999,6.6995655531,0.0,0.0,0.0,133.57,69.8594,-27.5032,75.0783709107,6.5794,-1.2631999999999999,6.6995655531,63.28,-26.24,68.5047151662,133.6
2019-10-28 23:00:00,51.6644,-25.2486,57.5039305554,6.5844000000000005,-1.1386,6.6821204209000005,45.08,-24.11,51.1223874638,132.59,6.5844000000000005,-1.1386,6.6821204209000005,6.5844000000000005,-1.1386,6.6821204209000005,0.0,0.0,0.0,133.8,64.5044,-28.3786,70.4710050824,6.5844000000000005,-1.1386,6.6821204209000005,57.92,-27.24,64.0058122361,133.96
2019-10-28 23:30:00,49.3614,-13.5394,51.1845988782,6.5714,-1.6194000000000002,6.7679948522,42.79,-11.92,44.4192582108,132.2,6.5714,-1.6194000000000002,6.7679948522,6.5714,-1.6194000000000002,6.7679948522,0.0,0.0,0.0,134.74,61.4914,-13.6594,62.9902491051,6.5714,-1.6194000000000002,6.7679948522,54.92,-12.04,56.2242652242,133.33
2019-10-29 00:00:00,48.3802,-12.3488,49.931318964,6.5702,-1.5488,6.7502821778,41.81,-10.8,43.1823586665,131.77,6.5702,-1.5488,6.7502821778,6.5702,-1.5488,6.7502821778,0.0,0.0,0.0,134.54,59.9302,-12.4288,61.2054241181,6.5702,-1.5488,6.7502821778,53.36,-10.88,54.4579103529,132.92
2019-10-29 00:30:00,47.4102,-12.4644,49.0213048725,6.5702,-1.4243999999999999,6.7228300142,40.84,-11.04,42.3058766603,132.19,6.5702,-1.4243999999999999,6.7228300142,6.5702,-1.4243999999999999,6.7228300142,0.0,0.0,0.0,135.05,58.6102,-12.7044,59.9713041662,6.5702,-1.4243999999999999,6.7228300142,52.04,-11.28,53.2484741565,133.37
2019-10-29 01:00:00,50.017,-12.1826,51.4792776927,6.617,-1.4226,6.7681961969,43.4,-10.76,44.7139530795,131.62,6.617,-1.4226,6.7681961969,6.617,-1.4226,6.7681961969,0.0,0.0,0.0,134.54,61.937,-12.2626,63.1392376242,6.617,-1.4226,6.7681961969,55.32,-10.84,56.3720498119,132.78
2019-10-29 01:30:00,50.2854,-12.3838,51.787835981,6.6054,-1.5438,6.7834082584,43.68,-10.84,45.0049775025,131.77,6.6054,-1.5438,6.7834082584,6.6054,-1.5438,6.7834082584,0.0,0.0,0.0,134.77,62.3254,-12.4238,63.5516033755,6.6054,-1.5438,6.7834082584,55.72,-10.88,56.772289015,132.93
2019-10-29 02:00:00,48.633,-12.4108,50.1915993533,6.583,-1.5508000000000002,6.7631996599,42.05,-10.86,43.4297375078,132.19,6.583,-1.5508000000000002,6.7631996599,6.583,-1.5508000000000002,6.7631996599,0.0,0.0,0.0,135.21,60.303,-12.4308,61.5709070718,6.583,-1.5508000000000002,6.7631996599,53.72,-10.88,54.8106996854,133.35
2019-10-29 02:30:00,48.6052,-12.782,50.2577853774,6.5452,-1.502,6.7153292578,42.06,-11.28,43.546320166,132.26,6.5452,-1.502,6.7153292578,6.5452,-1.502,6.7153292578,0.0,0.0,0.0,135.21,60.2652,-12.862,61.6224421379,6.5452,-1.502,6.7153292578,53.72,-11.36,54.9079957748,133.41
2019-10-29 03:00:00,47.6964,-12.758,49.37320262,6.5864,-1.508,6.756828321,41.11,-11.25,42.6215274245,132.31,6.5864,-1.508,6.756828321,6.5864,-1.508,6.756828321,0.0,0.0,0.0,135.29,59.1064,-12.908,60.4994461542,6.5864,-1.508,6.756828321,52.52,-11.4,53.7430032655,133.49
2019-10-29 03:30:00,46.447,-13.2128,48.2897700641,6.627,-1.3228,6.7577310423,39.82,-11.89,41.5572436526,132.99,6.627,-1.3228,6.7577310423,6.627,-1.3228,6.7577310423,0.0,0.0,0.0,135.78,57.627,-13.4428,59.1741497686,6.627,-1.3228,6.7577310423,51.0,-12.12,52.4203624558,134.18
2019-10-29 04:00:00,45.5262,-13.4862,47.4817067604,6.6662,-1.3862,6.8088011338,38.86,-12.1,40.7002407855,132.85,6.6662,-1.3862,6.8088011338,6.6662,-1.3862,6.8088011338,0.0,0.0,0.0,133.5,56.5062,-13.786200000000001,58.1636480018,6.6662,-1.3862,6.8088011338,49.84,-12.4,51.3593769433,134.05
2019-10-29 04:30:00,46.0588,-13.836,48.0920778657,6.6488,-1.3559999999999999,6.7856670593,39.41,-12.48,41.338825576,133.15,6.6488,-1.3559999999999999,6.7856670593,6.6488,-1.3559999999999999,6.7856670593,0.0,0.0,0.0,133.56,57.1688,-14.236,58.9146449488,6.6488,-1.3559999999999999,6.7856670593,50.52,-12.88,52.1360220961,134.32
2019-10-29 05:00:00,45.9174,-13.8838,47.9704859804,6.6474,-1.3538000000000001,6.7838559242,39.27,-12.53,41.2205506999,133.07,6.6474,-1.3538000000000001,6.7838559242,6.6474,-1.3538000000000001,6.7838559242,0.0,0.0,0.0,133.47,57.0474,-14.2738,58.8060134102,6.6474,-1.3538000000000001,6.7838559242,50.4,-12.92,52.0296684594,134.24
2019-10-29 05:30:00,46.2,-13.4028,48.1048339342,6.57,-0.5728,6.594922277,39.63,-12.83,41.6550813227,132.72,6.57,-0.5728,6.594922277,6.57,-0.5728,6.594922277,0.0,0.0,0.0,132.98,57.41,-13.8528,59.0576681544,6.57,-0.5728,6.594922277,50.84,-13.28,52.5458276174,133.86
2019-10-29 06:00:00,48.6344,-12.256,50.154904041,6.5644,-0.356,6.5740461939,42.07,-11.9,43.7206461526,132.16,6.5644,-0.356,6.5740461939,6.5644,-0.356,6.5740461939,0.0,0.0,0.0,132.66,60.4444,-12.476,61.7185228871,6.5644,-0.356,6.5740461939,53.88,-12.12,55.226341541,133.26
2019-10-29 06:30:00,51.3788,-11.1948,52.584262251,6.6188,-0.3048,6.6258144012999995,44.76,-10.89,46.0657106751,132.16,6.6188,-0.3048,6.6258144012999995,6.6188,-0.3048,6.6258144012999995,0.0,0.0,0.0,132.57,63.9388,-11.104800000000001,64.8959685071,6.6188,-0.3048,6.6258144012999995,57.32,-10.8,58.3285727581,133.22
2019-10-29 07:00:00,55.6562,-9.313,56.4299970533,6.6062,-0.373,6.6167218046,49.05,-8.94,49.858059529,131.6,6.6062,-0.373,6.6167218046,6.6062,-0.373,6.6167218046,0.0,0.0,0.0,132.01,69.2862,-8.813,69.8444448717,6.6062,-0.373,6.6167218046,62.68,-8.44,63.2456796943,132.61
2019-10-29 07:30:00,59.4584,-8.2096,60.022486309,6.5984,-0.3796,6.6093100033,52.86,-7.83,53.4367710477,130.81,6.5984,-0.3796,6.6093100033,6.5984,-0.3796,6.6093100033,0.0,0.0,0.0,132.31,74.0784,-7.0596,74.414026223,6.5984,-0.3796,6.6093100033,67.48,-6.68,67.8098281962,131.67
2019-10-29 08:00:00,63.4658,-7.2084,63.8738506762,6.7758,-0.3884,6.7869227342,56.69,-6.82,57.0987609323,129.81,6.7758,-0.3884,6.7869227342,6.7758,-0.3884,6.7869227342,0.0,0.0,0.0,132.38,78.9758,-5.5484,79.1704599469,6.7758,-0.3884,6.7869227342,72.2,-5.16,72.3841529618,130.57
2019-10-29 08:30:00,66.0472,-18.604,68.617355267,7.0472,-0.5740000000000001,7.0705377334,59.0,-18.03,61.6934429255,131.13,7.0472,-0.5740000000000001,7.0705377334,7.0472,-0.5740000000000001,7.0705377334,0.0,0.0,0.0,132.31,82.3672,-19.214,84.5785636662,7.0472,-0.5740000000000001,7.0705377334,75.32,-18.64,77.5922161045,132.17
2019-10-29 09:00:00,67.7586,-19.782,70.5872183753,7.2186,-0.622,7.24534816,60.54,-19.16,63.4995842506,131.43,7.2186,-0.622,7.24534816,7.2186,-0.622,7.24534816,0.0,0.0,0.0,132.31,84.4986,-20.822,87.026255153,7.2186,-0.622,7.24534816,77.28,-20.2,79.8763945105,132.53
2019-10-29 09:30:00,69.0098,-19.5854,71.7352102471,7.3598,-0.6554,7.3889244955,61.65,-18.93,64.4908319066,131.37,7.3598,-0.6554,7.3889244955,7.3598,-0.6554,7.3889244955,0.0,0.0,0.0,132.23,86.0398,-20.4954,88.4472080125,7.3598,-0.6554,7.3889244955,78.68,-19.84,81.1428863179,132.49
2019-10-29 10:00:00,69.4734,-19.597,72.1844561977,7.9134,-0.967,7.9722637036,61.56,-18.63,64.3172644008,131.41,7.9134,-0.967,7.9722637036,7.9134,-0.967,7.9722637036,0.0,0.0,0.0,132.33,86.2334,-20.487,88.6336078729,7.9134,-0.967,7.9722637036,78.32,-19.52,80.7158770007,132.52
2019-10-29 10:30:00,70.4918,-19.5968,73.1650766246,8.1518,-1.8268,8.3539835695,62.34,-17.77,64.8232095781,131.37,8.1518,-1.8268,8.3539835695,8.1518,-1.8268,8.3539835695,0.0,0.0,0.0,132.4,87.3118,-20.1868,89.6150507085,8.1518,-1.8268,8.3539835695,79.16,-18.36,81.2612773712,132.46
2019-10-29 11:00:00,70.3048,-19.5302,72.967072129,8.0948,-1.6602000000000001,8.2632954128,62.21,-17.87,64.7257367668,131.37,8.0948,-1.6602000000000001,8.2632954128,8.0948,-1.6602000000000001,8.2632954128,0.0,0.0,0.0,132.31,87.2148,-20.1802,89.5190583679,8.0948,-1.6602000000000001,8.2632954128,79.12,-18.52,81.2586290802,132.46
2019-10-29 11:30:00,70.3914,-19.561,73.0587565933,8.5014,-1.661,8.662143092800001,61.89,-17.9,64.4265636209,131.25,8.5014,-1.661,8.662143092800001,8.5014,-1.661,8.662143092800001,0.0,0.0,0.0,132.19,87.1014,-20.301,89.435923895,8.5014,-1.661,8.662143092800001,78.6,-18.64,80.7800074276,132.36
2019-10-29 12:00:00,70.58840000000001,-19.3804,73.2005609181,9.2084,-1.6404,9.3533706609,61.38,-17.74,63.8921904461,131.2,9.2084,-1.6404,9.3533706609,9.2084,-1.6404,9.3533706609,0.0,0.0,0.0,132.12,86.8884,-20.3204,89.2329127101,9.2084,-1.6404,9.3533706609,77.68,-18.68,79.8944603837,132.31
2019-10-29 12:30:00,70.7748,-19.3714,73.3779493649,9.4748,-1.8814000000000002,9.6597878341,61.3,-17.49,63.7462947943,131.34,9.4748,-1.8814000000000002,9.6597878341,9.4748,-1.8814000000000002,9.6597878341,0.0,0.0,0.0,132.27,87.0348,-20.2014,89.348491722,9.4748,-1.8814000000000002,9.6597878341,77.56,-18.32,79.6942657912,132.44
2019-10-29 13:00:00,70.5798,-19.4976,73.2233881612,9.1598,-1.8576000000000001,9.3462620229,61.42,-17.64,63.9029420293,131.3,9.1598,-1.8576000000000001,9.3462620229,9.1598,-1.8576000000000001,9.3462620229,0.0,0.0,0.0,132.22,86.8398,-20.3776,89.1986403809,9.1598,-1.8576000000000001,9.3462620229,77.68,-18.52,79.8572025556,132.4
2019-10-29 13:30:00,69.2592,-20.0164,72.093640868,8.9292,-1.2964,9.0228191603,60.33,-18.72,63.1676127458,131.78,8.9292,-1.2964,9.0228191603,8.9292,-1.2964,9.0228191603,0.0,0.0,0.0,132.67,85.3692,-21.2164,87.9661067548,8.9292,-1.2964,9.0228191603,76.44,-19.92,78.9929110743,132.92
2019-10-29 14:00:00,69.2094,-19.9564,72.029153468,8.3494,-1.3564,8.4588593392,60.86,-18.6,63.638821485,131.68,8.3494,-1.3564,8.4588593392,8.3494,-1.3564,8.4588593392,0.0,0.0,0.0,132.54,85.7094,-21.1164,88.2723263391,8.3494,-1.3564,8.4588593392,77.36,-19.76,79.8437674462,132.8
2019-10-29 14:30:00,69.1078,-19.959600000000002,71.9324242119,7.9178,-1.5495999999999999,8.0680119608,61.19,-18.41,63.8994851309,131.52,7.9178,-1.5495999999999999,8.0680119608,7.9178,-1.5495999999999999,8.0680119608,0.0,0.0,0.0,132.45,85.7978,-20.9896,88.3279445759,7.9178,-1.5495999999999999,8.0680119608,77.88,-19.44,80.2695957384,132.61
2019-10-29 15:00:00,67.3098,-21.4944,70.6584630982,7.8298000000000005,-1.5944,7.9904868062,59.48,-19.9,62.7206536956,132.11,7.8298000000000005,-1.5944,7.9904868062,7.8298000000000005,-1.5944,7.9904868062,0.0,0.0,0.0,132.81,83.9498,-22.7144,86.9684591527,7.8298000000000005,-1.5944,7.9904868062,76.12,-21.12,78.9956251953,133.25
2019-10-29 15:30:00,66.5322,-21.787,70.0086209394,7.7322,-1.677,7.9119685186,58.8,-20.11,62.1438017826,132.25,7.7322,-1.677,7.9119685186,7.7322,-1.677,7.9119685186,0.0,0.0,0.0,132.95,83.1722,-21.197,85.830808349,7.7322,-1.677,7.9119685186,75.44,-19.52,77.9244762575,133.45
2019-10-29 16:00:00,66.8308,-24.07,71.0332367884,7.0208,-1.43,7.1649516844,59.81,-22.64,63.9515887215,132.18,48.6708,3.69,48.8104791273,7.0208,-1.43,7.1649516844,41.65,5.12,41.9635186799,132.68,44.1008,2.17,44.1541556441,7.0208,-1.43,7.1649516844,37.08,3.6,37.2543473973,134.19
2019-10-29 16:30:00,67.4358,-20.5872,70.5082968556,6.7358,-0.9972000000000001,6.8092150414,60.7,-19.59,63.7828981781,132.03,84.7558,11.0928,85.4786280042,6.7358,-0.9972000000000001,6.8092150414,78.02,12.09,78.9511779519,132.86,6.7358,-0.9972000000000001,6.8092150414,6.7358,-0.9972000000000001,6.8092150414,0.0,0.0,0.0,134.0
2019-10-29 17:00:00,72.081,-19.1308,74.5765249233,8.191,-1.0708,8.2606957116,63.89,-18.06,66.3934913979,131.3,90.081,12.2992,90.9167579803,8.191,-1.0708,8.2606957116,81.89,13.37,82.9742670953,132.06,8.191,-1.0708,8.2606957116,8.191,-1.0708,8.2606957116,0.0,0.0,0.0,133.2
2019-10-29 17:30:00,75.0696,-17.8312,77.1582564448,8.4096,-0.7812,8.4458063913,66.66,-17.05,68.8059452373,130.46,94.0096,13.9288,95.0358688159,8.4096,-0.7812,8.4458063913,85.6,14.71,86.8547298654,132.42,8.4096,-0.7812,8.4458063913,8.4096,-0.7812,8.4458063913,0.0,0.0,0.0,132.26
2019-10-29 18:00:00,77.1994,-16.5044,78.9439204735,8.3794,-0.9644,8.4347146792,68.82,-15.54,70.5527037044,129.95,96.6194,15.3756,97.8351548868,8.3794,-0.9644,8.4347146792,88.24,16.34,89.7401426342,134.86,8.3794,-0.9644,8.4347146792,8.3794,-0.9644,8.4347146792,0.0,0.0,0.0,131.67
2019-10-29 18:30:00,77.1008,-16.8908,78.9292878802,8.3608,-1.0008,8.4204855727,68.74,-15.89,70.5526732307,130.18,96.7408,15.2692,97.9384033629,8.3608,-1.0008,8.4204855727,88.38,16.27,89.8651061314,135.08,8.3608,-1.0008,8.4204855727,8.3608,-1.0008,8.4204855727,0.0,0.0,0.0,131.85
2019-10-29 19:00:00,76.3112,-16.8578,78.1510375253,8.1812,-1.0878,8.2532019411,68.13,-15.77,69.9313220238,130.22,95.9012,15.3822,97.1269902668,8.1812,-1.0878,8.2532019411,87.72,16.47,89.2527831499,135.17,8.1812,-1.0878,8.2532019411,8.1812,-1.0878,8.2532019411,0.0,0.0,0.0,131.92
2019-10-29 19:30:00,75.9144,-17.8784,77.9912386997,8.1744,-0.6084,8.1970095718,67.74,-17.27,69.9067986679,130.4,95.5044,14.1816,96.5515830938,8.1744,-0.6084,8.1970095718,87.33,14.79,88.573545712,135.34,8.1744,-0.6084,8.1970095718,8.1744,-0.6084,8.1970095718,0.0,0.0,0.0,132.14
2019-10-29 20:00:00,74.16,-18.6236,76.4626972906,6.65,-0.3436,6.6588708472,67.51,-18.28,69.941107369,130.56,93.46,13.1264,94.3772958765,6.65,-0.3436,6.6588708472,86.81,13.47,87.8488303849,135.28,6.65,-0.3436,6.6588708472,6.65,-0.3436,6.6588708472,0.0,0.0,0.0,132.35
2019-10-29 20:30:00,73.0264,-19.147,75.4947859521,6.4064,-1.027,6.4881962023,66.62,-18.12,69.0402694085,130.4,91.9764,12.543,92.8277167982,6.4064,-1.027,6.4881962023,85.57,13.57,86.6393086307,133.5,6.4064,-1.027,6.4881962023,6.4064,-1.027,6.4881962023,0.0,0.0,0.0,132.19
2019-10-29 21:00:00,70.2508,-20.7684,73.2564081784,6.4108,-1.0884,6.5025357515,63.84,-19.68,66.8045507432,130.87,88.5208,10.8416,89.1822421965,6.4108,-1.0884,6.5025357515,82.11,11.93,82.9721459286,133.68,6.4108,-1.0884,6.5025357515,6.4108,-1.0884,6.5025357515,0.0,0.0,0.0,132.73
2019-10-29 21:30:00,67.3898,-21.3354,70.6865223165,6.4198,-1.0654,6.5076039523,60.97,-20.27,64.2511774211,130.49,84.9298,9.8446,85.4984624259,6.4198,-1.0654,6.5076039523,78.51,10.91,79.2644195084,133.03,6.4198,-1.0654,6.5076039523,6.4198,-1.0654,6.5076039523,0.0,0.0,0.0,132.39
2019-10-29 22:00:00,64.3352,-22.7792,68.2488821277,6.4152000000000005,-1.1392,6.5155634967000005,57.92,-21.64,61.8305426145,131.64,81.1852,8.5508,81.6342629028,6.4152000000000005,-1.1392,6.5155634967000005,74.77,9.69,75.3952849985,134.16,6.4152000000000005,-1.1392,6.5155634967000005,6.4152000000000005,-1.1392,6.5155634967000005,0.0,0.0,0.0,133.63
2019-10-29 22:30:00,60.6868,-24.1694,65.3226422506,6.4168,-1.1694,6.5224856152,54.27,-23.0,58.9426237964,132.15,76.6268,6.9306,76.9395847051,6.4168,-1.1694,6.5224856152,70.21,8.1,70.6756966715,134.63,6.4168,-1.1694,6.5224856152,6.4168,-1.1694,6.5224856152,0.0,0.0,0.0,134.21
2019-10-29 23:00:00,57.224,-14.4494,59.0200926495,6.414,-1.3494000000000002,6.5544089253,50.81,-13.1,52.4715742093,132.48,68.384,-28.1794,73.9624907663,6.414,-1.3494000000000002,6.5544089253,61.97,-26.83,67.5287331438,135.93,6.414,-1.3494000000000002,6.5544089253,6.414,-1.3494000000000002,6.5544089253,0.0,0.0,0.0,133.2
2019-10-29 23:30:00,53.95,-14.1362,55.771270834,6.42,-1.1262,6.5180308714,47.53,-13.01,49.2784029774,132.45,64.05,-31.7562,71.4902702362,6.42,-1.1262,6.5180308714,57.63,-30.63,65.2641846651,135.93,6.42,-1.1262,6.5180308714,6.42,-1.1262,6.5180308714,0.0,0.0,0.0,133.1
2019-10-30 00:00:00,52.8738,-13.6148,54.5985485657,6.4238,-1.2648000000000001,6.5471310877,46.45,-12.35,48.0637597364,132.07,62.8138,-30.9348,70.0181070972,6.4238,-1.2648000000000001,6.5471310877,56.39,-29.67,63.7192357142,134.9,6.4238,-1.2648000000000001,6.5471310877,6.4238,-1.2648000000000001,6.5471310877,0.0,0.0,0.0,132.7
2019-10-30 00:30:00,53.3912,-14.2786,55.2675189908,6.4212,-1.4686,6.5870020039,46.97,-12.81,48.6854906517,132.07,63.4712,-31.2686,70.7553430873,6.4212,-1.4686,6.5870020039,57.05,-29.8,64.3641398606,133.52,6.4212,-1.4686,6.5870020039,6.4212,-1.4686,6.5870020039,0.0,0.0,0.0,132.67
2019-10-30 01:00:00,53.6766,-14.0396,55.4823193073,6.4166,-1.7096,6.6404433376,47.26,-12.33,48.8419543016,131.9,63.8066,-30.7396,70.8251735735,6.4166,-1.7096,6.6404433376,57.39,-29.03,64.3144851491,133.46,6.4166,-1.7096,6.6404433376,6.4166,-1.7096,6.6404433376,0.0,0.0,0.0,132.5
2019-10-30 01:30:00,52.442,-14.5732,54.4292340773,6.412,-1.8232,6.6661684827,46.03,-12.75,47.7632013165,132.9,62.312,-31.6632,69.8952328721,6.412,-1.8232,6.6661684827,55.9,-29.84,63.3658867215,134.42,6.412,-1.8232,6.6661684827,6.412,-1.8232,6.6661684827,0.0,0.0,0.0,133.55
2019-10-30 02:00:00,51.1314,-14.5852,53.1709330838,6.7114,-1.6252,6.905372184,44.42,-12.96,46.2720001729,132.74,60.6714,-31.7152,68.4607383031,6.7114,-1.6252,6.905372184,53.96,-30.09,61.7826003014,134.31,6.7114,-1.6252,6.905372184,6.7114,-1.6252,6.905372184,0.0,0.0,0.0,133.41
2019-10-30 02:30:00,50.6368,-14.9772,52.8053220242,6.7068,-1.5372,6.8807085449,43.93,-13.44,45.9399444928,132.5,60.0368,-32.2772,68.1632965318,6.7068,-1.5372,6.8807085449,53.33,-30.74,61.5551500689,133.95,6.7068,-1.5372,6.8807085449,6.7068,-1.5372,6.8807085449,0.0,0.0,0.0,133.2
2019-10-30 03:00:00,50.1418,-14.955,52.3244888388,6.6518,-1.525,6.8243731023,43.49,-13.43,45.5164256066,132.56,59.4618,-32.185,67.6134593424,6.6518,-1.525,6.8243731023,52.81,-30.66,61.0649793253,134.07,6.6518,-1.525,6.8243731023,6.6518,-1.525,6.8243731023,0.0,0.0,0.0,133.24
2019-10-30 03:30:00,49.8806,-15.185,52.1407564326,6.6906,-1.675,6.8970829602,43.19,-13.51,45.2536871426,132.78,59.1406,-32.535,67.4991614271,6.6906,-1.675,6.8970829602,52.45,-30.86,60.8550909949,134.17,6.6906,-1.675,6.8970829602,6.6906,-1.675,6.8970829602,0.0,0.0,0.0,133.44
2019-10-30 04:00:00,49.526,-15.1274,51.7847748548,6.746,-1.5974,6.9325466288,42.78,-13.53,44.868578092,132.87,58.696,-32.4774,67.0820536862,6.746,-1.5974,6.9325466288,51.95,-30.88,60.4348980309,134.36,6.746,-1.5974,6.9325466288,6.746,-1.5974,6.9325466288,0.0,0.0,0.0,133.53
2019-10-30 04:30:00,49.4978,-4.3384,49.6875630254,6.6978,-1.6984,6.9097820081,42.8,-2.64,42.8813432625,132.27,58.3678,-19.4384,61.5195210596,6.6978,-1.6984,6.9097820081,51.67,-17.74,54.6305454851,134.86,6.6978,-1.6984,6.9097820081,6.6978,-1.6984,6.9097820081,0.0,0.0,0.0,132.65
2019-10-30 05:00:00,49.8692,-0.4872,49.8715798073,6.6892,-1.5372,6.8635545077,43.18,1.05,43.1927644404,131.96,58.6892,-14.8072,60.5283022105,6.6892,-1.5372,6.8635545077,52.0,-13.27,53.6664969977,134.94,6.6892,-1.5372,6.8635545077,6.6892,-1.5372,6.8635545077,0.0,0.0,0.0,132.24
2019-10-30 05:30:00,50.6316,-0.3864,50.6330744032,6.6616,-1.2964,6.7865725900000005,43.97,0.91,43.9794156396,131.44,59.6916,-14.5764,61.445573864400004,6.6616,-1.2964,6.7865725900000005,53.03,-13.28,54.6675342411,134.37,6.6616,-1.2964,6.7865725900000005,6.6616,-1.2964,6.7865725900000005,0.0,0.0,0.0,131.71
2019-10-30 06:00:00,52.0892,0.0244,52.0892057148,6.6492,-1.3456000000000001,6.7839885023,45.44,1.37,45.4606478176,132.02,61.4392,-14.3356,63.0894977314,6.6492,-1.3456000000000001,6.7839885023,54.79,-12.99,56.3088287927,134.81,6.6492,-1.3456000000000001,6.7839885023,6.6492,-1.3456000000000001,6.7839885023,0.0,0.0,0.0,132.28
2019-10-30 06:30:00,55.019,0.712,55.0236067974,6.689,-1.338,6.8215075313,48.33,2.05,48.3734575981,131.59,65.099,-13.218,66.4273687948,6.689,-1.338,6.8215075313,58.41,-11.88,59.605893165,134.2,6.689,-1.338,6.8215075313,6.689,-1.338,6.8215075313,0.0,0.0,0.0,131.79
2019-10-30 07:00:00,56.5404,1.7226,56.5666348913,6.7104,-1.3874,6.8523241984,49.83,3.11,49.9269566467,131.09,67.0204,-11.737400000000001,68.0404333828,6.7104,-1.3874,6.8523241984,60.31,-10.35,61.1916546598,133.52,6.7104,-1.3874,6.8523241984,6.7104,-1.3874,6.8523241984,0.0,0.0,0.0,131.24
2019-10-30 07:30:00,60.015,-7.2838,60.4553882416,6.785,-1.6938,6.9932241091,53.23,-5.59,53.5227148041,130.35,75.215,21.8062,78.3122377629,6.785,-1.6938,6.9932241091,68.43,23.5,72.3527117667,131.76,6.785,-1.6938,6.9932241091,6.785,-1.6938,6.9932241091,0.0,0.0,0.0,131.68
2019-10-30 08:00:00,63.3584,-16.8794,65.5682926034,6.9684,-1.8894000000000002,7.2200021413,56.39,-14.99,58.3483693003,130.88,80.0184,15.9006,81.5829235742,6.9684,-1.8894000000000002,7.2200021413,73.05,17.79,75.1850157944,132.75,6.9684,-1.8894000000000002,7.2200021413,6.9684,-1.8894000000000002,7.2200021413,0.0,0.0,0.0,132.57
2019-10-30 08:30:00,64.957,-19.8996,67.9367789136,7.417,-1.4596,7.5592540082,57.54,-18.44,60.4225553912,130.74,81.937,12.2304,82.8447623761,7.417,-1.4596,7.5592540082,74.52,13.69,75.7670541858,132.62,7.417,-1.4596,7.5592540082,7.417,-1.4596,7.5592540082,0.0,0.0,0.0,132.57
2019-10-30 09:00:00,65.2196,-19.3724,68.0359177635,7.9696,-0.8824000000000001,8.0183011867,57.25,-18.49,60.1618034969,131.08,82.0596,12.8876,83.0654451979,7.9696,-0.8824000000000001,8.0183011867,74.09,13.77,75.3587486626,132.75,7.9696,-0.8824000000000001,8.0183011867,7.9696,-0.8824000000000001,8.0183011867,0.0,0.0,0.0,132.92
2019-10-30 09:30:00,66.4234,-18.9666,69.0782164153,8.5634,-1.0066,8.622358327,57.86,-17.96,60.5833409445,130.82,83.2134,13.3934,84.2843585911,8.5634,-1.0066,8.622358327,74.65,14.4,76.0261961432,131.91,8.5634,-1.0066,8.622358327,8.5634,-1.0066,8.622358327,0.0,0.0,0.0,132.63
2019-10-30 10:00:00,66.8026,-18.6496,69.3570107986,8.6226,-1.1396,8.6975812109,58.18,-17.51,60.7578184269,130.71,83.7426,13.7704,84.8672314319,8.6226,-1.1396,8.6975812109,75.12,14.91,76.585393516,131.86,8.6226,-1.1396,8.6975812109,8.6226,-1.1396,8.6975812109,0.0,0.0,0.0,132.51
2019-10-30 10:30:00,66.0892,-19.3858,68.8737366365,8.2692,-1.2358,8.3610328477,57.82,-18.15,60.6017730764,130.97,83.3092,13.0742,84.3288652259,8.2692,-1.2358,8.3610328477,75.04,14.31,76.3922620427,132.02,8.2692,-1.2358,8.3610328477,8.2692,-1.2358,8.3610328477,0.0,0.0,0.0,132.79
2019-10-30 11:00:00,66.1092,-19.4218,68.9030669846,8.5492,-1.2918,8.6462458836,57.56,-18.13,60.3477464368,130.97,82.9892,12.8682,83.9809376459,8.5492,-1.2918,8.6462458836,74.44,14.16,75.7747926424,132.02,8.5492,-1.2918,8.6462458836,8.5492,-1.2918,8.6462458836,0.0,0.0,0.0,132.79
