Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-10-30 11:30:00,64.9542,-19.4096,67.7921873803,8.7742,-0.8696,8.8171871819,56.18,-18.54,59.1601555103,131.19,80.9542,12.5204,81.9166827563,8.7742,-0.8696,8.8171871819,72.18,13.39,73.4114738988,132.18,8.7742,-0.8696,8.8171871819,8.7742,-0.8696,8.8171871819,0.0,0.0,0.0,133.1
2019-10-30 12:00:00,65.8266,-19.3458,68.6105038985,8.8466,-1.5358,8.9789204919,56.98,-17.81,59.6985468835,130.94,81.8366,12.5842,82.7984975057,8.8466,-1.5358,8.9789204919,72.99,14.12,74.3432209418,132.0,8.8466,-1.5358,8.9789204919,8.8466,-1.5358,8.9789204919,0.0,0.0,0.0,132.83
2019-10-30 12:30:00,65.8906,-19.7148,68.7767730226,8.7206,-1.1948,8.8020685864,57.17,-18.52,60.0949190864,131.01,82.0406,12.0852,82.9259435123,8.7206,-1.1948,8.8020685864,73.32,13.28,74.5129572625,132.03,8.7206,-1.1948,8.8020685864,8.7206,-1.1948,8.8020685864,0.0,0.0,0.0,132.93
2019-10-30 13:00:00,66.3988,-19.7484,69.2733711032,8.5988,-1.3484,8.7038809735,57.8,-18.4,60.6580579973,131.27,82.6988,12.2516,83.6013948687,8.5988,-1.3484,8.7038809735,74.1,13.6,75.3377063628,132.87,8.5988,-1.3484,8.7038809735,8.5988,-1.3484,8.7038809735,0.0,0.0,0.0,133.18
2019-10-30 13:30:00,67.8116,-19.5374,70.5699871994,8.2416,-1.4874,8.3747435376,59.57,-18.05,62.2445772738,131.15,84.5416,12.4326,85.4508728646,8.2416,-1.4874,8.3747435376,76.3,13.92,77.5593733858,132.93,8.2416,-1.4874,8.3747435376,8.2416,-1.4874,8.3747435376,0.0,0.0,0.0,133.05
2019-10-30 14:00:00,67.0012,-19.6842,69.8328613983,8.0312,-1.1642000000000001,8.1151423327,58.97,-18.52,61.8097993849,131.32,83.6112,12.2758,84.5075619757,8.0312,-1.1642000000000001,8.1151423327,75.58,13.44,76.7656824369,133.07,8.0312,-1.1642000000000001,8.1151423327,8.0312,-1.1642000000000001,8.1151423327,0.0,0.0,0.0,133.24
2019-10-30 14:30:00,66.7464,-19.8098,69.6240625718,7.8564,-1.4298,7.985446074,58.89,-18.38,61.6916242289,131.37,83.4164,12.1602,84.2980797705,7.8564,-1.4298,7.985446074,75.56,13.59,76.7724019424,133.19,7.8564,-1.4298,7.985446074,7.8564,-1.4298,7.985446074,0.0,0.0,0.0,133.28
2019-10-30 15:00:00,65.8346,-19.8592,68.7646884804,7.2546,-1.4592,7.3998976885,58.58,-18.4,61.4017621897,131.81,82.7846,12.5608,83.7320947654,7.2546,-1.4592,7.3998976885,75.53,14.02,76.8201881018,133.55,7.2546,-1.4592,7.3998976885,7.2546,-1.4592,7.3998976885,0.0,0.0,0.0,133.67
2019-10-30 15:30:00,61.5926,-19.505,64.6072240524,7.2526,-1.205,7.3520222905,54.34,-18.3,57.3386919976,131.62,77.8326,12.655,78.8546932513,7.2526,-1.205,7.3520222905,70.58,13.86,71.9279917695,133.31,7.2526,-1.205,7.3520222905,7.2526,-1.205,7.3520222905,0.0,0.0,0.0,133.5
2019-10-30 16:00:00,61.8876,-18.9064,64.7111041068,7.3476,-1.1564,7.438043205,54.54,-17.75,57.3556806254,131.37,78.3976,13.0236,79.4719940779,7.3476,-1.1564,7.438043205,71.05,14.18,72.4511897763,133.05,7.3476,-1.1564,7.438043205,7.3476,-1.1564,7.438043205,0.0,0.0,0.0,133.21
2019-10-30 16:30:00,62.938,-18.9676,65.7340223458,7.158,-0.7976000000000001,7.2023003103,55.78,-18.17,58.6647875646,131.27,79.948,12.9324,80.9872192001,7.158,-0.7976000000000001,7.2023003103,72.79,13.73,74.0735917855,132.73,7.158,-0.7976000000000001,7.2023003103,7.158,-0.7976000000000001,7.2023003103,0.0,0.0,0.0,133.09
2019-10-30 17:00:00,65.612,-18.5388,68.1808011792,8.722,-1.0388,8.7836432897,56.89,-17.5,59.5207703243,130.98,83.122,13.3812,84.192181332,8.722,-1.0388,8.7836432897,74.4,14.42,75.7845393204,132.57,8.722,-1.0388,8.7836432897,8.722,-1.0388,8.7836432897,0.0,0.0,0.0,132.73
2019-10-30 17:30:00,68.5272,-18.0188,70.8565755119,9.5672,-0.8788,9.6074765303,58.96,-17.14,61.4008240987,130.84,86.4372,13.9312,87.5526577397,9.5672,-0.8788,9.6074765303,76.87,14.81,78.2836700724,132.86,9.5672,-0.8788,9.6074765303,9.5672,-0.8788,9.6074765303,0.0,0.0,0.0,132.59
2019-10-30 18:00:00,68.3638,-18.3652,70.7876381968,11.4938,-0.4652,11.5032103988,56.87,-17.9,59.6205241507,131.17,85.3938,13.4248,86.4426187334,11.4938,-0.4652,11.5032103988,73.9,13.89,75.1940296832,133.07,11.4938,-0.4652,11.5032103988,11.4938,-0.4652,11.5032103988,0.0,0.0,0.0,132.97
2019-10-30 18:30:00,67.5222,-18.7602,70.0799015188,8.7522,-0.9802000000000001,8.8069175584,58.77,-17.78,61.4006620485,131.3,85.6622,13.4598,86.7131981009,8.7522,-0.9802000000000001,8.8069175584,76.91,14.44,78.2538286603,133.01,8.7522,-0.9802000000000001,8.8069175584,8.7522,-0.9802000000000001,8.8069175584,0.0,0.0,0.0,133.02
2019-10-30 19:00:00,66.734,-19.0266,69.3933589298,8.474,-1.0266,8.5359582684,58.26,-18.0,60.9772711754,131.5,84.814,13.1834,85.8324917008,8.474,-1.0266,8.5359582684,76.34,14.21,77.65126979,133.01,8.474,-1.0266,8.5359582684,8.474,-1.0266,8.5359582684,0.0,0.0,0.0,133.25
2019-10-30 19:30:00,66.2656,-19.7872,69.1568002961,8.4756,-1.3272,8.5788842631,57.79,-18.46,60.6667594322,131.62,84.4256,12.6228,85.3640264702,8.4756,-1.3272,8.5788842631,75.95,13.95,77.2204959839,133.16,8.4756,-1.3272,8.5788842631,8.4756,-1.3272,8.5788842631,0.0,0.0,0.0,133.37
2019-10-30 20:00:00,64.38,-20.0632,67.4337926728,6.83,-1.2932000000000001,6.9513499581,57.55,-18.77,60.533589023,131.34,82.24,12.0368,83.1161967022,6.83,-1.2932000000000001,6.9513499581,75.41,13.33,76.5790898353,132.82,6.83,-1.2932000000000001,6.9513499581,6.83,-1.2932000000000001,6.9513499581,0.0,0.0,0.0,133.11
2019-10-30 20:30:00,63.2672,-20.6794,66.5610710566,6.6772,-1.3594,6.8141740659,56.59,-19.32,59.7970776878,131.59,80.8272,11.3806,81.6244713073,6.6772,-1.3594,6.8141740659,74.15,12.74,75.2364944691,133.36,6.6772,-1.3594,6.8141740659,6.6772,-1.3594,6.8141740659,0.0,0.0,0.0,133.4
2019-10-30 21:00:00,62.9092,-21.6726,66.5377264069,6.6992,-1.5926,6.8859026569,56.21,-20.08,59.6889478882,131.83,80.4292,10.3774,81.0959101521,6.6992,-1.5926,6.8859026569,73.73,11.97,74.6953398814,133.71,6.6992,-1.5926,6.8859026569,6.6992,-1.5926,6.8859026569,0.0,0.0,0.0,133.69
2019-10-30 21:30:00,62.1802,-22.9066,66.2652970687,6.7202,-1.6466,6.9189868912,55.46,-21.26,59.3952792737,132.0,79.4902,8.9634,79.9939649949,6.7202,-1.6466,6.9189868912,72.77,10.61,73.5394112024,133.95,6.7202,-1.6466,6.9189868912,6.7202,-1.6466,6.9189868912,0.0,0.0,0.0,133.92
2019-10-30 22:00:00,61.5738,-23.8786,66.0418078523,6.7538,-1.5986,6.940413273,54.82,-22.28,59.1745790015,132.44,78.7038,8.2614,79.136204511,6.7538,-1.5986,6.940413273,71.95,9.86,72.6224627784,134.47,6.7538,-1.5986,6.940413273,6.7538,-1.5986,6.940413273,0.0,0.0,0.0,134.41
2019-10-30 22:30:00,60.194,-24.2034,64.8777481696,6.744,-1.6234000000000002,6.9366392122,53.45,-22.58,58.0237787463,132.25,76.864,7.7866,77.2573985814,6.744,-1.6234000000000002,6.9366392122,70.12,9.41,70.7485865583,134.24,6.744,-1.6234000000000002,6.9366392122,6.744,-1.6234000000000002,6.9366392122,0.0,0.0,0.0,134.21
2019-10-30 23:00:00,57.1758,-23.3308,61.752719246,6.6758,-1.6608,6.8792850123000004,50.5,-21.67,54.9530608793,132.56,72.4858,2.9492000000000003,72.5457716361,6.6758,-1.6608,6.8792850123000004,65.81,4.61,65.9712679884,134.8,6.6758,-1.6608,6.8792850123000004,6.6758,-1.6608,6.8792850123000004,0.0,0.0,0.0,134.38
2019-10-30 23:30:00,52.8692,-13.2826,54.5121983725,6.6492,-1.5926,6.837268124,46.22,-11.69,47.6754077067,132.85,63.7492,-29.8226,70.3800253723,6.6492,-1.5926,6.837268124,57.1,-28.23,63.6972754519,135.0,6.6492,-1.5926,6.837268124,6.6492,-1.5926,6.837268124,0.0,0.0,0.0,133.37
2019-10-31 00:00:00,49.9372,-13.1656,51.6435568798,6.7172,-1.7456,6.9403094456000005,43.22,-11.42,44.7032974175,132.55,60.1272,-29.6456,67.038360505,6.7172,-1.7456,6.9403094456000005,53.41,-27.9,60.2580957217,133.69,6.7172,-1.7456,6.9403094456000005,6.7172,-1.7456,6.9403094456000005,0.0,0.0,0.0,133.08
2019-10-31 00:30:00,49.3302,-13.4956,51.1429354985,6.7202,-1.7556,6.9457338993,42.61,-11.74,44.1977341048,132.55,59.3602,-30.1056,66.5580986462,6.7202,-1.7556,6.9457338993,52.64,-28.35,59.7887288709,133.63,6.7202,-1.7556,6.9457338993,6.7202,-1.7556,6.9457338993,0.0,0.0,0.0,133.13
2019-10-31 01:00:00,49.8578,-13.8054,51.7338311939,6.7078,-1.5154,6.8768465157000005,43.15,-12.29,44.8660963312,132.4,59.9578,-30.4554,67.2493060931,6.7078,-1.5154,6.8768465157000005,53.25,-28.94,60.605990628,133.44,6.7078,-1.5154,6.8768465157000005,6.7078,-1.5154,6.8768465157000005,0.0,0.0,0.0,132.99
2019-10-31 01:30:00,48.756,-13.9808,50.7209059919,6.736,-1.5608,6.9144625706,42.02,-12.42,43.8170834264,132.69,58.566,-30.8008,66.1714865833,6.736,-1.5608,6.9144625706,51.83,-29.24,59.5090455309,133.76,6.736,-1.5608,6.9144625706,6.736,-1.5608,6.9144625706,0.0,0.0,0.0,133.34
2019-10-31 02:00:00,48.126,-5.521,48.4416485785,6.736,-1.311,6.8623914928000005,41.39,-4.21,41.6035599438,132.26,57.606,-20.651,61.1957109363,6.736,-1.311,6.8623914928000005,50.87,-19.34,54.422352944400004,134.25,6.736,-1.311,6.8623914928000005,6.736,-1.311,6.8623914928000005,0.0,0.0,0.0,132.7
2019-10-31 02:30:00,48.6718,7.3276,49.220299034,6.7718,-1.5824,6.9542264128,41.9,8.91,42.8368778041,130.65,57.8218,-5.0224,58.0395128942,6.7718,-1.5824,6.9542264128,51.05,-3.44,51.1657707848,134.13,6.7718,-1.5824,6.9542264128,6.7718,-1.5824,6.9542264128,0.0,0.0,0.0,130.76
2019-10-31 03:00:00,48.0188,7.6278,48.6208647216,6.6588,-1.1522000000000001,6.7577497941,41.36,8.78,42.2816508665,130.97,57.0688,-4.7122,57.2630139119,6.6588,-1.1522000000000001,6.7577497941,50.41,-3.56,50.535548874,134.39,6.6588,-1.1522000000000001,6.7577497941,6.6588,-1.1522000000000001,6.7577497941,0.0,0.0,0.0,131.08
2019-10-31 03:30:00,46.3782,7.325,46.9530942563,6.6682,-0.635,6.6983666845,39.71,7.96,40.4999469135,131.17,55.2782,-5.135,55.5161924148,6.6682,-0.635,6.6983666845,48.61,-4.5,48.8178461221,134.47,6.6682,-0.635,6.6983666845,6.6682,-0.635,6.6983666845,0.0,0.0,0.0,131.29
2019-10-31 04:00:00,46.3358,7.7232,46.975037838,6.6458,-0.6868000000000001,6.6811938963,39.69,8.41,40.5712237922,131.29,55.2358,-4.6468,55.4309151276,6.6458,-0.6868000000000001,6.6811938963,48.59,-3.96,48.7510994748,134.68,6.6458,-0.6868000000000001,6.6811938963,6.6458,-0.6868000000000001,6.6811938963,0.0,0.0,0.0,131.4
2019-10-31 04:30:00,46.8548,7.9222,47.5198225573,6.6648,-0.9778,6.7361451796,40.19,8.9,41.1636502269,131.06,55.894800000000004,-4.1878,56.0514614964,6.6648,-0.9778,6.7361451796,49.23,-3.21,49.3345416519,134.48,6.6648,-0.9778,6.7361451796,6.6648,-0.9778,6.7361451796,0.0,0.0,0.0,131.11
2019-10-31 05:00:00,46.772,8.107,47.4693946981,6.652,-0.803,6.7002920086,40.12,8.91,41.0974755916,131.09,55.872,-3.963,56.0123714281,6.652,-0.803,6.7002920086,49.22,-3.16,49.3213341263,134.51,6.652,-0.803,6.7002920086,6.652,-0.803,6.7002920086,0.0,0.0,0.0,131.11
2019-10-31 05:30:00,47.3468,1.9448,47.3867251166,6.6268,-1.1652,6.7284596514,40.72,3.11,40.838590818,130.78,58.5468,15.2848,60.5091142001,6.6268,-1.1652,6.7284596514,51.92,16.45,54.4636475091,133.59,6.6268,-1.1652,6.7284596514,6.6268,-1.1652,6.7284596514,0.0,0.0,0.0,131.53
2019-10-31 06:00:00,49.3538,1.1642000000000001,49.3675291673,6.5638000000000005,-1.0658,6.6497669192,42.79,2.23,42.8480688013,130.83,62.0238,21.6642,65.6984727987,6.5638000000000005,-1.0658,6.6497669192,55.46,22.73,59.9371712713,133.59,6.5638000000000005,-1.0658,6.6497669192,6.5638000000000005,-1.0658,6.6497669192,0.0,0.0,0.0,131.69
2019-10-31 06:30:00,52.618,-4.1284,52.779708322,6.568,-1.1684,6.6711155409,46.05,-2.96,46.1450333189,130.72,66.338,15.4516,68.1137444761,6.568,-1.1684,6.6711155409,59.77,16.62,62.037708694,132.78,6.568,-1.1684,6.6711155409,6.568,-1.1684,6.6711155409,0.0,0.0,0.0,131.73
2019-10-31 07:00:00,56.1546,-11.2428,57.2690112801,6.5646,-1.3428,6.7005287105,49.59,-9.9,50.5685485257,130.72,71.1546,7.3872,71.5370381341,6.5646,-1.3428,6.7005287105,64.59,8.73,65.1773043321,131.75,6.5646,-1.3428,6.7005287105,6.5646,-1.3428,6.7005287105,0.0,0.0,0.0,131.87
2019-10-31 07:30:00,60.6434,0.972,60.6511891686,6.5734,-1.338,6.7081913777,54.07,2.31,54.1193218731,130.67,75.9834,5.422,76.1766050672,6.5734,-1.338,6.7081913777,69.41,6.76,69.7384090728,133.72,6.5734,-1.338,6.7081913777,6.5734,-1.338,6.7081913777,0.0,0.0,0.0,131.07
2019-10-31 08:00:00,64.7402,12.1068,65.8624938966,6.5402000000000005,-1.3732,6.6828058688,58.2,13.48,59.740692999,131.7,80.4602,3.1668,80.5224962745,6.5402000000000005,-1.3732,6.6828058688,73.92,4.54,74.0592870611,133.72,6.5402000000000005,-1.3732,6.6828058688,6.5402000000000005,-1.3732,6.6828058688,0.0,0.0,0.0,131.4
2019-10-31 08:30:00,66.573,13.527,67.9333795567,6.843,-0.753,6.8843051937,59.73,14.28,61.4132827652,132.16,82.683,4.8469999999999995,82.8249473166,6.843,-0.753,6.8843051937,75.84,5.6,76.0464700035,134.64,6.843,-0.753,6.8843051937,6.843,-0.753,6.8843051937,0.0,0.0,0.0,131.88
2019-10-31 09:00:00,68.0092,14.3046,69.4972867514,7.2592,-0.5454,7.2796597311,60.75,14.85,62.5386680383,132.29,84.3892,5.4546,84.565298662,7.2592,-0.5454,7.2796597311,77.13,6.0,77.3630202358,134.81,7.2592,-0.5454,7.2796597311,7.2592,-0.5454,7.2796597311,0.0,0.0,0.0,132.04
2019-10-31 09:30:00,69.6736,15.11,71.2932159252,7.3736,-0.5700000000000001,7.3955984856,62.3,15.68,64.2429171193,131.89,86.3436,6.35,86.5767853467,7.3736,-0.5700000000000001,7.3955984856,78.97,6.92,79.2726138083,134.43,7.3736,-0.5700000000000001,7.3955984856,7.3736,-0.5700000000000001,7.3955984856,0.0,0.0,0.0,131.66
2019-10-31 10:00:00,70.7382,15.5424,72.4255420208,7.4582,-0.8176,7.5028805802,63.28,16.36,65.3605997525,131.8,87.5382,6.9024,87.8099059617,7.4582,-0.8176,7.5028805802,80.08,7.72,80.4512572928,134.43,7.4582,-0.8176,7.5028805802,7.4582,-0.8176,7.5028805802,0.0,0.0,0.0,131.55
2019-10-31 10:30:00,72.617,15.9104,74.3395555351,7.5969999999999995,-1.6496,7.7740330048,65.02,17.56,67.3494914606,131.56,89.887,7.7504,90.2205157886,7.5969999999999995,-1.6496,7.7740330048,82.29,9.4,82.8251417143,134.36,7.5969999999999995,-1.6496,7.7740330048,7.5969999999999995,-1.6496,7.7740330048,0.0,0.0,0.0,131.25
2019-10-31 11:00:00,72.8916,15.9806,74.6228177364,7.4916,-1.8694000000000002,7.7213163981,65.4,17.85,67.7922008789,131.52,90.2616,7.8806,90.6049683567,7.4916,-1.8694000000000002,7.7213163981,82.77,9.75,83.3422785866,134.31,7.4916,-1.8694000000000002,7.7213163981,7.4916,-1.8694000000000002,7.7213163981,0.0,0.0,0.0,131.21
2019-10-31 11:30:00,73.1828,15.9916,74.909635471,7.2728,-1.9284,7.5241176493,65.91,17.92,68.3026683227,131.82,90.7728,7.9016,91.1160606172,7.2728,-1.9284,7.5241176493,83.5,9.83,84.0766251701,134.59,7.2728,-1.9284,7.5241176493,7.2728,-1.9284,7.5241176493,0.0,0.0,0.0,131.51
2019-10-31 12:00:00,72.6134,15.536200000000001,74.2568472937,7.2434,-1.8838,7.4843534123,65.37,17.42,67.6512623681,131.93,89.96340000000001,7.2862,90.2579749939,7.2434,-1.8838,7.4843534123,82.72,9.17,83.2267222712,134.68,7.2434,-1.8838,7.4843534123,7.2434,-1.8838,7.4843534123,0.0,0.0,0.0,131.63
2019-10-31 12:30:00,73.3088,16.616,75.1682886159,7.1188,-1.014,7.1906543124,66.19,17.63,68.4976860923,131.42,91.0488,8.736,91.4669430857,7.1188,-1.014,7.1906543124,83.93,9.75,84.4944223011,134.27,7.1188,-1.014,7.1906543124,7.1188,-1.014,7.1906543124,0.0,0.0,0.0,131.08
2019-10-31 13:00:00,72.6618,16.292,74.4658743536,7.1518,-0.6980000000000001,7.1857809068,65.51,16.99,67.6773241197,131.98,90.6218,8.912,91.0589610046,7.1518,-0.6980000000000001,7.1857809068,83.47,9.61,84.0213841828,134.7,7.1518,-0.6980000000000001,7.1857809068,7.1518,-0.6980000000000001,7.1857809068,0.0,0.0,0.0,131.57
2019-10-31 13:30:00,71.233,16.2804,73.0697729103,7.083,-0.48960000000000004,7.0999012078,64.15,16.77,66.3057719961,132.37,88.703,8.6204,89.1208926412,7.083,-0.48960000000000004,7.0999012078,81.62,9.11,82.1268317908,134.97,7.083,-0.48960000000000004,7.0999012078,7.083,-0.48960000000000004,7.0999012078,0.0,0.0,0.0,132.0
2019-10-31 14:00:00,68.9256,16.2202,70.8084262175,7.0856,-0.5398000000000001,7.1061319577,61.84,16.76,64.0709232023,131.95,85.9456,8.7402,86.3888722892,7.0856,-0.5398000000000001,7.1061319577,78.86,9.28,79.4041434687,134.64,7.0856,-0.5398000000000001,7.1061319577,7.0856,-0.5398000000000001,7.1061319577,0.0,0.0,0.0,131.56
2019-10-31 14:30:00,67.6142,16.2456,69.5384754003,6.8842,-0.6844,6.9181365266,60.73,16.93,63.0456802644,132.01,84.3642,8.6056,84.8019728131,6.8842,-0.6844,6.9181365266,77.48,9.29,78.0349569103,134.72,6.8842,-0.6844,6.9181365266,6.8842,-0.6844,6.9181365266,0.0,0.0,0.0,131.61
2019-10-31 15:00:00,67.7722,15.9892,69.6327911941,6.7422,-0.7408,6.7827756472,61.03,16.73,63.2815439129,131.95,84.9722,8.5792,85.4042003972,6.7422,-0.7408,6.7827756472,78.23,9.32,78.7832171214,134.72,6.7422,-0.7408,6.7827756472,6.7422,-0.7408,6.7827756472,0.0,0.0,0.0,131.54
2019-10-31 15:30:00,68.9162,16.1384,70.7805805077,6.5762,-0.9316000000000001,6.6418585501,62.34,17.07,64.6348242049,131.81,86.6062,8.9484,87.0672598684,6.5762,-0.9316000000000001,6.6418585501,80.03,9.88,80.6375551465,134.57,6.5762,-0.9316000000000001,6.6418585501,6.5762,-0.9316000000000001,6.6418585501,0.0,0.0,0.0,131.38
2019-10-31 16:00:00,70.1382,16.2804,72.0029063538,6.4982,-1.3596,6.6389092026,63.64,17.64,66.0395275574,131.46,88.2482,9.3904,88.7464050844,6.4982,-1.3596,6.6389092026,81.75,10.75,82.4537749287,134.42,6.4982,-1.3596,6.6389092026,6.4982,-1.3596,6.6389092026,0.0,0.0,0.0,130.98
2019-10-31 16:30:00,71.145,16.2826,72.984478403,6.565,-1.4174,6.7162673979,64.58,17.7,66.9616785931,131.33,89.435,9.342600000000001,89.9216514515,6.565,-1.4174,6.7162673979,82.87,10.76,83.5656298965,133.98,6.565,-1.4174,6.7162673979,6.565,-1.4174,6.7162673979,0.0,0.0,0.0,130.84
2019-10-31 17:00:00,72.8362,17.1502,74.8280788907,7.6062,-0.3098,7.6125064519,65.23,17.46,67.5263244965,131.12,91.1662,9.8602,91.697871112,7.6062,-0.3098,7.6125064519,83.56,10.17,84.1766149236,133.83,7.6062,-0.3098,7.6125064519,7.6062,-0.3098,7.6125064519,0.0,0.0,0.0,130.66
2019-10-31 17:30:00,74.1406,16.704,75.9990275225,7.6106,-0.23600000000000002,7.6142582278,66.53,16.94,68.6527821723,131.37,91.7906,8.174,92.1538307633,7.6106,-0.23600000000000002,7.6142582278,84.18,8.41,84.5990573234,134.02,7.6106,-0.23600000000000002,7.6142582278,7.6106,-0.23600000000000002,7.6142582278,0.0,0.0,0.0,131.06
2019-10-31 18:00:00,75.3584,16.28,77.0968666715,7.6084,-0.47000000000000003,7.6229030271,67.75,16.75,69.7898631608,131.5,93.1484,7.48,93.4482467602,7.6084,-0.47000000000000003,7.6229030271,85.54,7.95,85.9086380989,134.2,7.6084,-0.47000000000000003,7.6229030271,7.6084,-0.47000000000000003,7.6229030271,0.0,0.0,0.0,131.22
2019-10-31 18:30:00,76.192,16.0274,77.8594786443,7.612,-0.9026000000000001,7.6653265266,68.58,16.93,70.6388087385,131.5,94.282,7.2174,94.5578467752,7.612,-0.9026000000000001,7.6653265266,86.67,8.12,87.0495450878,134.3,7.612,-0.9026000000000001,7.6653265266,7.612,-0.9026000000000001,7.6653265266,0.0,0.0,0.0,131.18
2019-10-31 19:00:00,75.002,16.0216,76.6941436523,7.612,-1.2584,7.7153168801,67.39,17.28,69.5701839871,131.54,92.582,7.0416,92.8493987841,7.612,-1.2584,7.7153168801,84.97,8.3,85.374415957,134.3,7.612,-1.2584,7.7153168801,7.612,-1.2584,7.7153168801,0.0,0.0,0.0,131.27
2019-10-31 19:30:00,73.5516,15.075,75.0805799629,7.6116,-1.185,7.7032901776,65.94,16.26,67.9151765072,131.11,90.6816,5.895,90.8730081133,7.6116,-1.185,7.7032901776,83.07,7.08,83.3711658789,133.47,7.6116,-1.185,7.7032901776,7.6116,-1.185,7.7032901776,0.0,0.0,0.0,130.85
2019-10-31 20:00:00,71.3082,14.4024,72.7481169035,7.6082,-0.8576,7.6563819785,63.7,15.26,65.5023480495,131.26,87.8082,4.9424,87.9471847474,7.6082,-0.8576,7.6563819785,80.2,5.8,80.4094521807,133.47,7.6082,-0.8576,7.6563819785,7.6082,-0.8576,7.6563819785,0.0,0.0,0.0,131.03
2019-10-31 20:30:00,70.2506,13.469,71.5301388322,7.6106,-1.181,7.7016876956,62.64,14.65,64.3303357678,131.33,86.4506,3.829,86.5353539391,7.6106,-1.181,7.7016876956,78.84,5.01,78.9990234117,133.69,7.6106,-1.181,7.7016876956,7.6106,-1.181,7.7016876956,0.0,0.0,0.0,131.14
2019-10-31 21:00:00,70.6614,12.8352,71.817656666,7.6114,-1.2048,7.7061633126,63.05,14.04,64.5943039284,131.75,86.8814,3.0152,86.9337051839,7.6114,-1.2048,7.7061633126,79.27,4.22,79.3822480155,134.18,7.6114,-1.2048,7.7061633126,7.6114,-1.2048,7.7061633126,0.0,0.0,0.0,131.6
2019-10-31 21:30:00,70.6016,12.5526,71.7088117969,7.6116,-1.6574,7.7899569524,62.99,14.21,64.5729370557,131.57,86.8416,2.7826,86.8861689414,7.6116,-1.6574,7.7899569524,79.23,4.44,79.3543099019,134.1,7.6116,-1.6574,7.7899569524,7.6116,-1.6574,7.7899569524,0.0,0.0,0.0,131.4
2019-10-31 22:00:00,67.299,11.874600000000001,68.3385800713,7.619,-1.1254,7.7016677519000005,59.68,13.0,61.0794760947,131.79,82.739,1.7846000000000002,82.7582438079,7.619,-1.1254,7.7016677519000005,75.12,2.91,75.1763426884,134.24,7.619,-1.1254,7.7016677519000005,7.619,-1.1254,7.7016677519000005,0.0,0.0,0.0,131.66
2019-10-31 22:30:00,64.5762,11.0358,65.5123994987,7.6262,-1.5742,7.7869783665,56.95,12.61,58.329363103,132.57,79.3962,0.38580000000000003,79.3971373293,7.6262,-1.5742,7.7869783665,71.77,1.96,71.7967582834,135.1,7.6262,-1.5742,7.7869783665,7.6262,-1.5742,7.7869783665,0.0,0.0,0.0,132.48
2019-10-31 23:00:00,60.3362,10.6744,61.2731576288,7.6262,-1.5856,7.789290969,52.71,12.26,54.1170185801,133.14,74.1962,-0.43560000000000004,74.1974786755,7.6262,-1.5856,7.789290969,66.57,1.15,66.5799324121,135.68,7.6262,-1.5856,7.789290969,7.6262,-1.5856,7.789290969,0.0,0.0,0.0,133.11
2019-10-31 23:30:00,55.1616,-8.8898,55.8733447952,7.6316,-1.3598,7.7517981527,47.53,-7.53,48.1227783903,131.95,69.0816,4.9202,69.2565941019,7.6316,-1.3598,7.7517981527,61.45,6.28,61.7700647563,133.66,7.6316,-1.3598,7.7517981527,7.6316,-1.3598,7.7517981527,0.0,0.0,0.0,133.17
2019-11-01 00:00:00,53.0342,-12.058,54.3876983668,7.6242,-1.6680000000000001,7.8045275091,45.41,-10.39,46.583475611,131.69,66.6742,5.822,66.9279062099,7.6242,-1.6680000000000001,7.8045275091,59.05,7.49,59.523126598,133.22,7.6242,-1.6680000000000001,7.8045275091,7.6242,-1.6680000000000001,7.8045275091,0.0,0.0,0.0,133.01
2019-11-01 00:30:00,52.2588,-12.8936,53.825896169,7.6288,-1.7136,7.8188883097,44.63,-11.18,46.0090132474,130.74,65.6588,4.5364,65.8153245255,7.6288,-1.7136,7.8188883097,58.03,6.25,58.3656011706,132.14,7.6288,-1.7136,7.8188883097,7.6288,-1.7136,7.8188883097,0.0,0.0,0.0,132.07
2019-11-01 01:00:00,53.0428,-12.5688,54.5115892749,7.6328,-1.8288000000000002,7.8488308225,45.41,-10.74,46.6627871006,130.48,66.5928,4.9312000000000005,66.7751281937,7.6328,-1.8288000000000002,7.8488308225,58.96,6.76,59.3462652574,131.89,7.6328,-1.8288000000000002,7.8488308225,7.6328,-1.8288000000000002,7.8488308225,0.0,0.0,0.0,131.79
2019-11-01 01:30:00,52.8814,-12.6212,54.3666915988,7.6414,-1.8112,7.8531165406,45.24,-10.81,46.5135861873,131.24,66.2614,5.0188,66.4511962526,7.6414,-1.8112,7.8531165406,58.62,6.83,59.0165510683,132.57,7.6414,-1.8112,7.8531165406,7.6414,-1.8112,7.8531165406,0.0,0.0,0.0,132.57
2019-11-01 02:00:00,50.9838,-12.9164,52.5944982997,7.7138,-1.7364000000000002,7.9068195502,43.27,-11.18,44.690997975,132.5,64.0138,4.7036,64.1863727235,7.7138,-1.7364000000000002,7.9068195502,56.3,6.44,56.667129802,133.71,7.7138,-1.7364000000000002,7.9068195502,7.7138,-1.7364000000000002,7.9068195502,0.0,0.0,0.0,133.89
2019-11-01 02:30:00,50.7712,-12.7046,52.3366182572,7.7412,-1.5046,7.8860635681,43.03,-11.2,44.4637031746,132.33,63.6712,4.6254,63.8389852253,7.7412,-1.5046,7.8860635681,55.93,6.13,56.264925131,133.57,7.7412,-1.5046,7.8860635681,7.7412,-1.5046,7.8860635681,0.0,0.0,0.0,133.77
2019-11-01 03:00:00,50.0358,-13.029,51.7043143523,7.7458,-1.689,7.9278079341000005,42.29,-11.34,43.7840119222,132.59,62.5358,4.181,62.6754101912,7.7458,-1.689,7.9278079341000005,54.79,5.87,55.1035479801,133.73,7.7458,-1.689,7.9278079341000005,7.7458,-1.689,7.9278079341000005,0.0,0.0,0.0,134.06
2019-11-01 03:30:00,50.1314,-2.811,50.2101482467,7.7214,-1.191,7.8127139305,42.41,-1.62,42.4409295374,132.49,58.2414,-29.321,65.2056877501,7.7214,-1.191,7.8127139305,50.52,-28.13,57.8235877476,134.35,7.7214,-1.191,7.8127139305,7.7214,-1.191,7.8127139305,0.0,0.0,0.0,132.69
2019-11-01 04:00:00,48.5794,-1.4494,48.6010171161,7.7494,-0.8894000000000001,7.8002713235000005,40.83,-0.56,40.8338401329,132.16,55.8494,-33.6194,65.1875719499,7.7494,-0.8894000000000001,7.8002713235000005,48.1,-32.73,58.1795745945,134.1,7.7494,-0.8894000000000001,7.8002713235000005,7.7494,-0.8894000000000001,7.8002713235000005,0.0,0.0,0.0,132.21
2019-11-01 04:30:00,47.9236,-1.486,47.9466331765,7.7436,-0.966,7.8036207596,40.18,-0.52,40.1833647173,132.16,55.0936,-33.606,64.5342389508,7.7436,-0.966,7.8036207596,47.35,-32.64,57.5099304468,134.1,7.7436,-0.966,7.8036207596,7.7436,-0.966,7.8036207596,0.0,0.0,0.0,132.21
2019-11-01 05:00:00,47.0038,-1.6084,47.031310475,7.7038,-1.3684,7.8243883467,39.3,-0.24,39.3007328176,132.32,54.0538,-33.7884,63.745347038,7.7038,-1.3684,7.8243883467,46.35,-32.42,56.5630524282,134.26,7.7038,-1.3684,7.8243883467,7.7038,-1.3684,7.8243883467,0.0,0.0,0.0,132.35
2019-11-01 05:30:00,47.716,-1.16,47.7300980095,7.7059999999999995,-1.52,7.8544787224,40.01,0.36,40.0116195623,131.88,54.956,-32.9,64.0513226717,7.7059999999999995,-1.52,7.8544787224,47.25,-31.38,56.7209564447,133.82,7.7059999999999995,-1.52,7.8544787224,7.7059999999999995,-1.52,7.8544787224,0.0,0.0,0.0,131.85
2019-11-01 06:00:00,50.318,-0.7434000000000001,50.32349121,7.818,-1.6334,7.9868090975,42.5,0.89,42.5093178021,131.68,58.048,-32.3434,66.4504765036,7.818,-1.6334,7.9868090975,50.23,-30.71,58.8740774875,133.6,7.818,-1.6334,7.9868090975,7.818,-1.6334,7.9868090975,0.0,0.0,0.0,131.66
2019-11-01 06:30:00,54.458,0.7246,54.4628204297,7.808,-1.5253999999999999,7.9556086606,46.65,2.25,46.7042289306,131.08,63.558,-29.5754,70.1022371195,7.808,-1.5253999999999999,7.9556086606,55.75,-28.05,62.4088535386,133.03,7.808,-1.5253999999999999,7.9556086606,7.808,-1.5253999999999999,7.9556086606,0.0,0.0,0.0,130.94
2019-11-01 07:00:00,57.38,0.8404,57.3861540109,7.74,-1.4696,7.8782818025,49.64,2.31,49.693718919,130.66,67.29,-26.4096,72.2870048637,7.74,-1.4696,7.8782818025,59.55,-24.94,64.5616457349,132.44,7.74,-1.4696,7.8782818025,7.74,-1.4696,7.8782818025,0.0,0.0,0.0,130.51
2019-11-01 07:30:00,60.9992,-8.8264,61.634468746,7.7592,-1.7464,7.9533073372,53.24,-7.08,53.7086957578,130.91,76.0492,9.4736,76.6370009695,7.7592,-1.7464,7.9533073372,68.29,11.22,69.2055814223,131.92,7.7592,-1.7464,7.9533073372,7.7592,-1.7464,7.9533073372,0.0,0.0,0.0,132.09
2019-11-01 08:00:00,63.9672,-7.6598,64.4241818875,7.8872,-1.4798,8.0248197413,56.08,-6.18,56.4194895404,130.63,79.5372,10.7802,80.2644310755,7.8872,-1.4798,8.0248197413,71.65,12.26,72.6913344216,131.53,7.8872,-1.4798,8.0248197413,7.8872,-1.4798,8.0248197413,0.0,0.0,0.0,131.8
2019-11-01 08:30:00,66.8482,-7.0458,67.2184880883,8.2582,-2.0058,8.4982998817,58.59,-5.04,58.8063746545,130.34,82.5882,11.4542,83.3787111731,8.2582,-2.0058,8.4982998817,74.33,13.46,75.5388674789,131.23,8.2582,-2.0058,8.4982998817,8.2582,-2.0058,8.4982998817,0.0,0.0,0.0,131.51
2019-11-01 09:00:00,68.6708,-6.3972,68.9681298897,8.5308,-1.7572,8.7098966974,60.14,-4.64,60.3187300927,129.88,84.6008,11.9728,85.4438020015,8.5308,-1.7572,8.7098966974,76.07,13.73,77.2991448853,133.39,8.5308,-1.7572,8.7098966974,8.5308,-1.7572,8.7098966974,0.0,0.0,0.0,131.04
2019-11-01 09:30:00,68.5534,-5.7352,68.7928860465,9.0834,-1.0552,9.1444848187,59.47,-4.68,59.6538624064,129.52,84.2934,12.7948,85.2589244044,9.0834,-1.0552,9.1444848187,75.21,13.85,76.4746140886,132.96,9.0834,-1.0552,9.1444848187,9.0834,-1.0552,9.1444848187,0.0,0.0,0.0,130.67
2019-11-01 10:00:00,68.437,-5.6472,68.669599073,9.407,-0.7872,9.4398799166,59.03,-4.86,59.2297264893,129.52,84.087,12.8528,85.0636117082,9.407,-0.7872,9.4398799166,74.68,13.64,75.9154266273,132.96,9.407,-0.7872,9.4398799166,9.407,-0.7872,9.4398799166,0.0,0.0,0.0,130.67
2019-11-01 10:30:00,68.9572,-6.0714,69.2239649962,9.6772,-0.8214,9.7119976215,59.28,-5.25,59.512023155,129.76,84.6872,12.4886,85.6030780626,9.6772,-0.8214,9.7119976215,75.01,13.31,76.1817314059,133.22,9.6772,-0.8214,9.7119976215,9.6772,-0.8214,9.7119976215,0.0,0.0,0.0,130.95
2019-11-01 11:00:00,70.1626,-5.4184,70.3715105516,9.6026,-0.8384,9.6391307347,60.56,-4.58,60.7329399914,129.62,84.4926,11.4216,85.2610837447,9.6026,-0.8384,9.6391307347,74.89,12.26,75.8868875366,133.16,9.6026,-0.8384,9.6391307347,9.6026,-0.8384,9.6391307347,0.0,0.0,0.0,131.01
2019-11-01 11:30:00,71.3752,-4.377,71.509281244,11.5152,-1.067,11.5645285265,59.86,-3.31,59.9514445197,129.37,80.7952,10.463,81.4698638273,11.5152,-1.067,11.5645285265,69.28,11.53,70.2328932908,132.96,11.5152,-1.067,11.5645285265,11.5152,-1.067,11.5645285265,0.0,0.0,0.0,131.01
2019-11-01 12:00:00,69.6952,-5.2508,69.892716385,8.2352,-0.7008,8.2649645904,61.46,-4.55,61.6281924122,129.57,81.8752,9.6392,82.4406607911,8.2352,-0.7008,8.2649645904,73.64,10.34,74.362391032,133.08,8.2352,-0.7008,8.2649645904,8.2352,-0.7008,8.2649645904,0.0,0.0,0.0,131.19
2019-11-01 12:30:00,69.3406,-5.4286,69.5527749721,7.7906,-0.5186000000000001,7.8078418478,61.55,-4.91,61.7455310124,129.99,81.1406,9.1714,81.6572810368,7.7906,-0.5186000000000001,7.8078418478,73.35,9.69,73.9872867458,133.79,7.7906,-0.5186000000000001,7.8078418478,7.7906,-0.5186000000000001,7.8078418478,0.0,0.0,0.0,131.67
2019-11-01 13:00:00,68.427,-5.43,68.6421097359,8.477,-0.56,8.4954769731,59.95,-4.87,60.1474804127,130.42,79.127,9.19,79.6588866919,8.477,-0.56,8.4954769731,70.65,9.75,71.3195975872,134.46,8.477,-0.56,8.4954769731,8.477,-0.56,8.4954769731,0.0,0.0,0.0,132.11
2019-11-01 13:30:00,66.6408,-6.8264,66.9895212821,8.0308,-0.5464,8.0493665341,58.61,-6.28,58.9454875287,130.89,80.1208,9.6836,80.7038704252,8.0308,-0.5464,8.0493665341,72.09,10.23,72.8122311154,134.93,8.0308,-0.5464,8.0493665341,8.0308,-0.5464,8.0493665341,0.0,0.0,0.0,132.36
2019-11-01 14:00:00,65.6196,-7.1782,66.0110480102,7.4096,-0.43820000000000003,7.4225461534,58.21,-6.74,58.5989052799,131.02,80.3096,10.3818,80.9778588467,7.4096,-0.43820000000000003,7.4225461534,72.9,10.82,73.6985915741,135.02,7.4096,-0.43820000000000003,7.4225461534,7.4096,-0.43820000000000003,7.4225461534,0.0,0.0,0.0,132.36
2019-11-01 14:30:00,65.5482,-7.3284,65.9565915569,7.3182,-0.4484,7.3319242904,58.23,-6.88,58.6350347489,131.08,80.2282,10.2416,80.87925844,7.3182,-0.4484,7.3319242904,72.91,10.69,73.6895121439,135.08,7.3182,-0.4484,7.3319242904,7.3182,-0.4484,7.3319242904,0.0,0.0,0.0,132.43
2019-11-01 15:00:00,65.1898,-7.3506,65.602906524,6.9798,-0.44060000000000005,6.9936926155,58.21,-6.91,58.6187017939,131.14,80.0198,10.2494,80.6735309281,6.9798,-0.44060000000000005,6.9936926155,73.04,10.69,73.8181393697,135.23,6.9798,-0.44060000000000005,6.9936926155,6.9798,-0.44060000000000005,6.9936926155,0.0,0.0,0.0,132.5
2019-11-01 15:30:00,66.426,-7.0418,66.7982067367,6.836,-0.4118,6.8483921646,59.59,-6.63,59.9576934179,131.14,81.616,10.6182,82.3038129569,6.836,-0.4118,6.8483921646,74.78,11.03,75.5890818836,135.34,6.836,-0.4118,6.8483921646,6.836,-0.4118,6.8483921646,0.0,0.0,0.0,132.5
2019-11-01 16:00:00,66.7312,-6.9302,67.0900940935,6.6612,-0.32020000000000004,6.6688914731,60.07,-6.61,60.4325822715,131.14,82.1312,10.7098,82.8265285369,6.6612,-0.32020000000000004,6.6688914731,75.47,11.03,76.2717627959,135.39,6.6612,-0.32020000000000004,6.6688914731,6.6612,-0.32020000000000004,6.6688914731,0.0,0.0,0.0,132.5
2019-11-01 16:30:00,69.1086,-5.9784,69.3667057061,6.8686,-0.3084,6.8755200909,62.24,-5.67,62.4977319588,130.61,85.1586,11.6616,85.9533598443,6.8686,-0.3084,6.8755200909,78.29,11.97,79.1997790401,135.13,6.8686,-0.3084,6.8755200909,6.8686,-0.3084,6.8755200909,0.0,0.0,0.0,131.89
2019-11-01 17:00:00,70.8464,-5.4426,71.0551496214,8.4364,-0.2326,8.4396058984,62.41,-5.21,62.6270883883,130.44,87.2164,12.2874,88.0776965396,8.4364,-0.2326,8.4396058984,78.78,12.52,79.7686580055,134.8,8.4364,-0.2326,8.4396058984,8.4364,-0.2326,8.4396058984,0.0,0.0,0.0,131.69
2019-11-01 17:30:00,73.3288,-4.5378,73.4690719846,8.5288,-0.45780000000000004,8.5410778172,64.8,-4.08,64.928317397,129.78,90.2288,13.3122,91.2055426949,8.5288,-0.45780000000000004,8.5410778172,81.7,13.77,82.8522956833,133.98,8.5288,-0.45780000000000004,8.5410778172,8.5288,-0.45780000000000004,8.5410778172,0.0,0.0,0.0,130.95
2019-11-01 18:00:00,74.1266,-4.5256,74.2646206677,8.5766,-0.6756,8.6031681908,65.55,-3.85,65.6629652087,129.83,91.2566,13.4644,92.2445505757,8.5766,-0.6756,8.6031681908,82.68,14.14,83.8804029556,134.19,8.5766,-0.6756,8.6031681908,8.5766,-0.6756,8.6031681908,0.0,0.0,0.0,130.95
2019-11-01 18:30:00,74.8424,-8.425,75.3151077989,8.5224,-1.395,8.635816508,66.32,-7.03,66.6915534382,130.14,92.2524,8.985,92.688918058,8.5224,-1.395,8.635816508,83.73,10.38,84.3709505695,134.24,8.5224,-1.395,8.635816508,8.5224,-1.395,8.635816508,0.0,0.0,0.0,131.35
2019-11-01 19:00:00,74.53960000000001,-19.7834,77.1202624718,8.4096,-1.6834,8.576433275,66.13,-18.1,68.5622848219,131.19,92.3696,-4.2034,92.4651911571,8.4096,-1.6834,8.576433275,83.96,-2.52,83.9978094952,134.05,8.4096,-1.6834,8.576433275,8.4096,-1.6834,8.576433275,0.0,0.0,0.0,132.67
2019-11-01 19:30:00,73.4136,-20.5126,76.2254775237,8.4036,-2.2326,8.6951133242,65.01,-18.28,67.5311668787,131.11,90.9536,-4.8225999999999996,91.0813637564,8.4036,-2.2326,8.6951133242,82.55,-2.59,82.5906205328,133.75,8.4036,-2.2326,8.6951133242,8.4036,-2.2326,8.6951133242,0.0,0.0,0.0,132.58
2019-11-01 20:00:00,70.681,-21.5962,73.9066953357,6.791,-1.8961999999999999,7.0507627559,63.89,-19.7,66.8582238771,131.0,87.751,-6.2862,87.9758734622,6.791,-1.8961999999999999,7.0507627559,80.96,-4.39,81.0789349955,133.25,6.791,-1.8961999999999999,7.0507627559,6.791,-1.8961999999999999,7.0507627559,0.0,0.0,0.0,132.54
2019-11-01 20:30:00,69.7564,-22.6766,73.3497343453,6.5664,-1.9366,6.846022825,63.19,-20.74,66.5065688485,131.54,86.5764,-7.5565999999999995,86.9055535655,6.5664,-1.9366,6.846022825,80.01,-5.62,80.2071349694,133.97,6.5664,-1.9366,6.846022825,6.5664,-1.9366,6.846022825,0.0,0.0,0.0,133.12
2019-11-01 21:00:00,69.9288,-23.3198,73.7146535058,6.7488,-2.4498,7.1796811545,63.18,-20.87,66.5377283952,131.54,86.6788,-8.2198,87.0676718506,6.7488,-2.4498,7.1796811545,79.93,-5.77,80.1379922384,134.27,6.7488,-2.4498,7.1796811545,6.7488,-2.4498,7.1796811545,0.0,0.0,0.0,133.12
2019-11-01 21:30:00,68.1332,-23.939,72.2164016221,6.7832,-2.489,7.2254358512,61.35,-21.45,64.9917302432,131.87,84.3732,-8.819,84.8328452855,6.7832,-2.489,7.2254358512,77.59,-6.33,77.8477809575,134.64,6.7832,-2.489,7.2254358512,6.7832,-2.489,7.2254358512,0.0,0.0,0.0,133.47
2019-11-01 22:00:00,64.1596,-23.3776,68.2859169516,6.7796,-2.4476,7.2078930292,57.38,-20.93,61.078059072,132.44,79.4696,-8.0676,79.8780538942,6.7796,-2.4476,7.2078930292,72.69,-5.62,72.90693039760001,134.79,6.7796,-2.4476,7.2078930292,6.7796,-2.4476,7.2078930292,0.0,0.0,0.0,134.07
2019-11-01 22:30:00,61.6266,-11.8572,62.7569200917,6.7066,-2.5272,7.1669535648,54.92,-9.33,55.7068694148,132.11,75.9466,5.6828,76.1589145629,6.7066,-2.5272,7.1669535648,69.24,8.21,69.725043564,134.6,6.7066,-2.5272,7.1669535648,6.7066,-2.5272,7.1669535648,0.0,0.0,0.0,133.44
2019-11-01 23:00:00,58.5414,-11.0026,59.5663723985,6.8214,-2.4926,7.2625445073,51.72,-8.51,52.4154414271,131.71,70.3614,5.4074,70.5688783014,6.8214,-2.4926,7.2625445073,63.54,7.9,64.0292245775,134.24,6.8214,-2.4926,7.2625445073,6.8214,-2.4926,7.2625445073,0.0,0.0,0.0,133.15
2019-11-01 23:30:00,47.9394,-13.6596,49.8474748059,6.7694,-1.4596,6.9249699291999995,41.17,-12.2,42.9395959459,132.47,59.7294,3.5904,59.837214144,6.7694,-1.4596,6.9249699291999995,52.96,5.05,53.2002265033,134.53,6.7694,-1.4596,6.9249699291999995,6.7694,-1.4596,6.9249699291999995,0.0,0.0,0.0,133.88
2019-11-02 00:00:00,47.412,-12.0918,48.9296369416,6.682,-2.5718,7.1598379339000005,40.73,-9.52,41.8277814377,132.53,58.592,-2.2518000000000002,58.6352544741,6.682,-2.5718,7.1598379339000005,51.91,0.32,51.9109863131,134.15,6.682,-2.5718,7.1598379339000005,6.682,-2.5718,7.1598379339000005,0.0,0.0,0.0,133.69
2019-11-02 00:30:00,47.576,-6.0748,47.9622661166,6.766,-2.6148,7.2536842391,40.81,-3.46,40.9564121964,130.64,56.506,-21.0348,60.2942024331,6.766,-2.6148,7.2536842391,49.74,-18.42,53.0411538336,133.04,6.766,-2.6148,7.2536842391,6.766,-2.6148,7.2536842391,0.0,0.0,0.0,131.05
2019-11-02 01:00:00,46.8644,-9.89,47.8965978683,6.7144,-2.68,7.229492884,40.15,-7.21,40.7922370066,130.45,56.7744,-10.06,57.6587902697,6.7144,-2.68,7.229492884,50.06,-7.38,50.6010671824,132.94,6.7144,-2.68,7.229492884,6.7144,-2.68,7.229492884,0.0,0.0,0.0,131.29
2019-11-02 01:30:00,45.0132,-18.7022,48.7438248302,6.6932,-2.6522,7.1995201979,38.32,-16.05,41.5454558285,131.54,57.3432,13.9078,59.0056733466,6.6932,-2.6522,7.1995201979,50.65,16.56,53.288423696,133.15,6.6932,-2.6522,7.1995201979,6.6932,-2.6522,7.1995201979,0.0,0.0,0.0,133.48
2019-11-02 02:00:00,43.6036,-14.5498,45.9670600865,6.7836,-2.4998,7.2295386436,36.82,-12.05,38.7416429698,132.08,54.1036,-1.4898,54.1241077247,6.7836,-2.4998,7.2295386436,47.32,1.01,47.3307775132,134.1,6.7836,-2.4998,7.2295386436,6.7836,-2.4998,7.2295386436,0.0,0.0,0.0,133.48
2019-11-02 02:30:00,43.2514,-7.2926,43.8618925346,6.7514,-2.5426,7.2143063922,36.5,-4.75,36.8077777107,131.51,51.2614,-22.7226,56.0718082526,6.7514,-2.5426,7.2143063922,44.51,-20.18,48.8709780954,134.29,6.7514,-2.5426,7.2143063922,6.7514,-2.5426,7.2143063922,0.0,0.0,0.0,132.03
2019-11-02 03:00:00,42.4118,-7.3676,43.0469779311,6.7518,-2.5976,7.2342469546,35.66,-4.77,35.9776110936,131.77,50.3018,-22.8476,55.247478757,6.7518,-2.5976,7.2342469546,43.55,-20.25,48.0277523938,134.6,6.7518,-2.5976,7.2342469546,6.7518,-2.5976,7.2342469546,0.0,0.0,0.0,132.3
2019-11-02 03:30:00,41.6476,-7.4828,42.3144760289,6.8076,-2.3628,7.2059865112,34.84,-5.12,35.2142016806,132.52,48.9276,-23.5028,54.2797535882,6.8076,-2.3628,7.2059865112,42.12,-21.14,47.1274230146,134.37,6.8076,-2.3628,7.2059865112,6.8076,-2.3628,7.2059865112,0.0,0.0,0.0,133.1
2019-11-02 04:00:00,38.6296,-8.4634,39.5458611705,6.8496,-1.2834,6.9687972937,31.78,-7.18,32.5809883214,133.09,46.0296,-24.9234,52.344053566,6.8496,-1.2834,6.9687972937,39.18,-23.64,45.7593924785,133.78,6.8496,-1.2834,6.9687972937,6.8496,-1.2834,6.9687972937,0.0,0.0,0.0,133.72
2019-11-02 04:30:00,40.3396,-7.6916,41.0663370502,6.8596,-2.2916,7.2322570972,33.48,-5.4,33.9126878911,132.77,47.9596,-23.7716,53.5276769412,6.8596,-2.2916,7.2322570972,41.1,-21.48,46.3745663052,133.65,6.8596,-2.2916,7.2322570972,6.8596,-2.2916,7.2322570972,0.0,0.0,0.0,133.34
2019-11-02 05:00:00,40.3386,-7.8552,41.0963114768,6.8586,-2.5852,7.3296420786,33.48,-5.27,33.8922306731,132.4,47.9786,-23.7552,53.5374222857,6.8586,-2.5852,7.3296420786,41.12,-21.17,46.2495762143,133.35,6.8586,-2.5852,7.3296420786,6.8586,-2.5852,7.3296420786,0.0,0.0,0.0,132.95
2019-11-02 05:30:00,40.194,-7.6598,40.9173578331,6.844,-1.8598,7.0921923296,33.35,-5.8,33.8505908368,132.64,47.874,-23.3898,53.2822918054,6.844,-1.8598,7.0921923296,41.03,-21.53,46.3357507763,133.46,6.844,-1.8598,7.0921923296,6.844,-1.8598,7.0921923296,0.0,0.0,0.0,133.18
2019-11-02 06:00:00,41.957,-6.9864,42.5346874205,6.8870000000000005,-1.9964,7.1705217356,35.07,-4.99,35.4232268434,132.03,49.597,-22.5764,54.4936349123,6.8870000000000005,-1.9964,7.1705217356,42.71,-20.58,47.4097089213,132.94,6.8870000000000005,-1.9964,7.1705217356,6.8870000000000005,-1.9964,7.1705217356,0.0,0.0,0.0,132.54
2019-11-02 06:30:00,43.7002,-11.9466,45.3037386051,6.9002,-2.4666,7.3278151996,36.8,-9.48,38.0014526038,130.91,53.9402,-4.5866,54.1348508412,6.9002,-2.4666,7.3278151996,47.04,-2.12,47.0877478756,132.87,6.9002,-2.4666,7.3278151996,6.9002,-2.4666,7.3278151996,0.0,0.0,0.0,131.99
2019-11-02 07:00:00,45.339,-18.0488,48.7994272757,6.899,-2.5688,7.3617208885,38.44,-15.48,41.4398841697,132.58,58.119,15.3312,60.1071031945,6.899,-2.5688,7.3617208885,51.22,17.9,54.2577036005,135.21,6.899,-2.5688,7.3617208885,6.899,-2.5688,7.3617208885,0.0,0.0,0.0,134.47
2019-11-02 07:30:00,49.6798,-6.247,50.071024925,6.8898,-2.407,7.2981499738,42.79,-3.84,42.9619564266,131.18,59.6198,-18.207,62.3379130308,6.8898,-2.407,7.2981499738,52.73,-15.8,55.04627962,135.26,6.8898,-2.407,7.2981499738,6.8898,-2.407,7.2981499738,0.0,0.0,0.0,131.64
2019-11-02 08:00:00,51.4774,-6.1028,51.8378903757,6.9174,-1.6728,7.1167887843,44.56,-4.43,44.7796661444,130.69,62.0674,-14.6228,63.7666717228,6.9174,-1.6728,7.1167887843,55.15,-12.95,56.6500220653,134.74,6.9174,-1.6728,7.1167887843,6.9174,-1.6728,7.1167887843,0.0,0.0,0.0,131.24
2019-11-02 08:30:00,55.577,-19.539,58.911590116,7.317,-2.569,7.7548855569,48.26,-16.97,51.1567053278,131.14,71.987,29.621,77.8429946109,7.317,-2.569,7.7548855569,64.67,32.19,72.2385285011,133.89,7.317,-2.569,7.7548855569,7.317,-2.569,7.7548855569,0.0,0.0,0.0,133.36
2019-11-02 09:00:00,60.211,-18.3574,62.9472688507,7.761,-2.5374,8.1652629939,52.45,-15.82,54.7838927058,131.0,77.511,30.7726,83.3960912259,7.761,-2.5374,8.1652629939,69.75,33.31,77.2956570578,133.8,7.761,-2.5374,8.1652629939,7.761,-2.5374,8.1652629939,0.0,0.0,0.0,133.21
2019-11-02 09:30:00,61.012,-17.9534,63.59865341,8.892,-2.6434,9.2765956881,52.12,-15.31,54.3220995544,130.87,77.942,31.6466,84.1217133418,8.892,-2.6434,9.2765956881,69.05,34.29,77.0954382567,133.76,8.892,-2.6434,9.2765956881,8.892,-2.6434,9.2765956881,0.0,0.0,0.0,133.07
2019-11-02 10:00:00,61.0228,-17.9772,63.6157357867,10.9128,-2.9472,11.3037689148,50.11,-15.03,52.3155139514,131.17,76.8628,31.8628,83.2053366538,10.9128,-2.9472,11.3037689148,65.95,34.81,74.573042046,134.11,10.9128,-2.9472,11.3037689148,10.9128,-2.9472,11.3037689148,0.0,0.0,0.0,133.37
2019-11-02 10:30:00,61.6388,-17.7796,64.1518186928,11.8188,-2.8796,12.1645439536,49.82,-14.9,52.0004076907,131.31,77.2388,32.2004,83.682124648,11.8188,-2.8796,12.1645439536,65.42,35.08,74.2319526889,134.37,11.8188,-2.8796,12.1645439536,11.8188,-2.8796,12.1645439536,0.0,0.0,0.0,133.51
2019-11-02 11:00:00,60.101,-18.2164,62.8010145615,11.891,-2.6464,12.1819257082,48.21,-15.57,50.6619087678,131.88,75.381,31.6636,81.761107661,11.891,-2.6464,12.1819257082,63.49,34.31,72.1675564225,134.81,11.891,-2.6464,12.1819257082,11.891,-2.6464,12.1819257082,0.0,0.0,0.0,134.21
2019-11-02 11:30:00,62.5756,-18.095,65.1393486332,9.2456,-2.775,9.6530691679,53.33,-15.32,55.4868570024,131.58,79.9156,31.645,85.952947293,9.2456,-2.775,9.6530691679,70.67,34.42,78.606521994,134.5,9.2456,-2.775,9.6530691679,9.2456,-2.775,9.6530691679,0.0,0.0,0.0,133.84
2019-11-02 12:00:00,63.7484,-17.8508,66.2005253997,7.6984,-2.3808,8.0581369559,56.05,-15.47,58.1457083541,131.66,82.1384,31.9492,88.1332408073,7.6984,-2.3808,8.0581369559,74.44,34.33,81.9747674593,134.54,7.6984,-2.3808,8.0581369559,7.6984,-2.3808,8.0581369559,0.0,0.0,0.0,133.91
2019-11-02 12:30:00,65.318,-17.0336,67.5024788653,7.318,-2.4336,7.7120381846,58.0,-14.6,59.8093638154,131.28,84.218,32.6964,90.3422719272,7.318,-2.4336,7.7120381846,76.9,35.13,84.5442304359,134.39,7.318,-2.4336,7.7120381846,7.318,-2.4336,7.7120381846,0.0,0.0,0.0,133.47
2019-11-02 13:00:00,65.8804,-16.7662,67.9803836897,7.2304,-2.5662000000000003,7.6722921347,58.65,-14.2,60.3445316495,131.21,84.8904,32.9438,91.0586293033,7.2304,-2.5662000000000003,7.6722921347,77.66,35.51,85.3934171936,134.22,7.2304,-2.5662000000000003,7.6722921347,7.2304,-2.5662000000000003,7.6722921347,0.0,0.0,0.0,133.41
2019-11-02 13:30:00,65.6586,-16.271,67.6446390704,7.1086,-2.461,7.5225471059,58.55,-13.81,60.1566172586,131.24,84.5486,33.379,90.8989736078,7.1086,-2.461,7.5225471059,77.44,35.84,85.3314666462,134.53,7.1086,-2.461,7.5225471059,7.1086,-2.461,7.5225471059,0.0,0.0,0.0,133.44
2019-11-02 14:00:00,65.9292,-16.534,67.9708214504,6.9992,-2.564,7.4540523636,58.93,-13.97,60.5632380244,131.06,85.0592,33.506,91.4205641015,6.9992,-2.564,7.4540523636,78.06,36.07,85.9907465952,134.36,6.9992,-2.564,7.4540523636,6.9992,-2.564,7.4540523636,0.0,0.0,0.0,133.2
2019-11-02 14:30:00,66.0952,-17.2872,68.3185388228,7.1152,-2.5872,7.5709758209,58.98,-14.7,60.784294024,131.8,85.4752,33.1828,91.6902831868,7.1152,-2.5872,7.5709758209,78.36,35.77,86.138159372,134.97,7.1152,-2.5872,7.5709758209,7.1152,-2.5872,7.5709758209,0.0,0.0,0.0,133.97
2019-11-02 15:00:00,65.9422,-16.3638,67.9422379031,6.9922,-2.0438,7.2847772293,58.95,-14.32,60.6643626852,130.93,85.4222,33.7962,91.8647668439,6.9922,-2.0438,7.2847772293,78.43,35.84,86.2309138303,134.07,6.9922,-2.0438,7.2847772293,6.9922,-2.0438,7.2847772293,0.0,0.0,0.0,133.07
2019-11-02 15:30:00,66.5184,-16.7678,68.5992467553,6.9684,-2.4478,7.3858190744,59.55,-14.32,61.2475705641,131.01,86.2084,33.6422,92.5401850625,6.9684,-2.4478,7.3858190744,79.24,36.09,87.0716124808,134.16,6.9684,-2.4478,7.3858190744,6.9684,-2.4478,7.3858190744,0.0,0.0,0.0,133.11
2019-11-02 16:00:00,66.446,-16.261,68.4068054875,6.856,-2.231,7.2098610944,59.59,-14.03,61.2193515157,131.11,85.916,33.999,92.3985446693,6.856,-2.231,7.2098610944,79.06,36.23,86.9660652209,134.27,6.856,-2.231,7.2098610944,6.856,-2.231,7.2098610944,0.0,0.0,0.0,133.25
2019-11-02 16:30:00,67.6586,-15.1064,69.3245228972,6.7986,-1.8264,7.0396519033,60.86,-13.28,62.2920380145,130.16,87.5586,34.6036,94.1483805858,6.7986,-1.8264,7.0396519033,80.76,36.43,88.5964022972,133.32,6.7986,-1.8264,7.0396519033,6.7986,-1.8264,7.0396519033,0.0,0.0,0.0,132.23
2019-11-02 17:00:00,70.563,-18.738,73.0085584915,6.833,-2.088,7.1449025886,63.73,-16.65,65.8690777224,130.16,91.613,30.392,96.5226161736,6.833,-2.088,7.1449025886,84.78,32.48,90.7887592161,133.07,6.833,-2.088,7.1449025886,6.833,-2.088,7.1449025886,0.0,0.0,0.0,132.31
2019-11-02 17:30:00,72.7416,-26.9724,77.5812524539,6.8516,-1.4124,6.9956626791000005,65.89,-25.56,70.673939327,131.89,94.3916,21.2076,96.744697262,6.8516,-1.4124,6.9956626791000005,87.54,22.62,90.4152420779,133.72,6.8516,-1.4124,6.9956626791000005,6.8516,-1.4124,6.9956626791000005,0.0,0.0,0.0,134.28
2019-11-02 18:00:00,76.0278,-11.4966,76.8921204312,6.8178,-1.8866,7.0740127509,69.21,-9.61,69.8740023185,131.27,91.3578,-23.4166,94.3111063258,6.8178,-1.8866,7.0740127509,84.54,-21.53,87.2384806149,134.7,6.8178,-1.8866,7.0740127509,6.8178,-1.8866,7.0740127509,0.0,0.0,0.0,131.86
2019-11-02 18:30:00,74.8588,-11.1558,75.685479526,6.7988,-1.7658,7.0243669523,68.06,-9.39,68.704699257,130.78,89.5488,-26.8158,93.4776695852,6.7988,-1.7658,7.0243669523,82.75,-25.05,86.4584582328,134.51,6.7988,-1.7658,7.0243669523,6.7988,-1.7658,7.0243669523,0.0,0.0,0.0,131.3
2019-11-02 19:00:00,72.9674,-11.5386,73.8740871532,6.7274,-1.7786,6.9585435775,66.24,-9.76,66.9551730638,131.26,87.1574,-27.4786,91.3864641658,6.7274,-1.7786,6.9585435775,80.43,-25.7,84.4362179399,135.03,6.7274,-1.7786,6.9585435775,6.7274,-1.7786,6.9585435775,0.0,0.0,0.0,131.82
2019-11-02 19:30:00,70.5386,-12.46,71.6306197793,6.7686,-1.79,7.0012888785,63.77,-10.67,64.6564907801,130.86,84.6686,-27.96,89.1657637547,6.7686,-1.79,7.0012888785,77.9,-26.17,82.178335953,134.63,6.7686,-1.79,7.0012888785,6.7686,-1.79,7.0012888785,0.0,0.0,0.0,131.39
2019-11-02 20:00:00,70.4328,-12.272,71.4939249156,6.7628,-2.042,7.0643632296,63.67,-10.23,64.4866017092,130.31,84.2528,-27.722,88.6963561362,6.7628,-2.042,7.0643632296,77.49,-25.68,81.6343218261,134.07,6.7628,-2.042,7.0643632296,6.7628,-2.042,7.0643632296,0.0,0.0,0.0,130.86
2019-11-02 20:30:00,69.7642,-13.0014,70.9653436799,6.7642,-2.0114,7.0569208299,63.0,-10.99,63.9513885698,130.24,81.9442,-30.0214,87.2704782363,6.7642,-2.0114,7.0569208299,75.18,-28.01,80.2283771492,133.81,6.7642,-2.0114,7.0569208299,6.7642,-2.0114,7.0569208299,0.0,0.0,0.0,130.96
2019-11-02 21:00:00,68.6816,-14.1004,70.1140746122,6.6916,-2.0604,7.0016254341,61.99,-12.04,63.1484101146,129.85,80.8816,-31.2004,86.6908194604,6.6916,-2.0604,7.0016254341,74.19,-29.14,79.7075636311,133.15,6.6916,-2.0604,7.0016254341,6.6916,-2.0604,7.0016254341,0.0,0.0,0.0,130.58
2019-11-02 21:30:00,65.9216,-16.1934,67.8813932541,6.6216,-1.9934,6.9151449818,59.3,-14.2,60.976470872,130.12,78.9116,-32.8734,85.485092514,6.6216,-1.9934,6.9151449818,72.29,-30.88,78.6092774423,133.22,6.6216,-1.9934,6.9151449818,6.6216,-1.9934,6.9151449818,0.0,0.0,0.0,130.82
2019-11-02 22:00:00,63.699,-22.1786,67.4496323115,6.549,-2.1586,6.8955750275,57.15,-20.02,60.5551228221,130.4,78.369,-17.3686,80.2705950331,6.549,-2.1586,6.8955750275,71.82,-15.21,73.4129178006,133.07,6.549,-2.1586,6.8955750275,6.549,-2.1586,6.8955750275,0.0,0.0,0.0,131.8
2019-11-02 22:30:00,59.5462,-29.8954,66.6294595175,6.5462,-2.2954,6.9369730863,53.0,-27.6,59.755836535,131.58,75.7962,0.0346,75.7962078972,6.5462,-2.2954,6.9369730863,69.25,2.33,69.2891867466,133.65,6.5462,-2.2954,6.9369730863,6.5462,-2.2954,6.9369730863,0.0,0.0,0.0,133.84
